Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-10 03:30:00,55.2205,-5.3475,55.47881917,5.2905,-0.8375,5.3563790475,49.93,-4.51,50.1332723847,135.71,55.6205,-5.3475,55.8769700011,5.2905,-0.8375,5.3563790475,50.33,-4.51,50.5316633409,135.51
2020-12-10 04:00:00,54.7295,-5.507,55.0058653168,5.1895,-0.967,5.2788255559,49.54,-4.54,49.7475949167,135.98,55.1095,-5.517,55.3849643789,5.1895,-0.967,5.2788255559,49.92,-4.55,50.1269278931,135.78
2020-12-10 04:30:00,54.6105,-5.7855,54.916106203,4.7605,-0.8255,4.8315432835,49.85,-4.96,50.0961485546,136.07,55.0005,-5.8055,55.3060469614,4.7605,-0.8255,4.8315432835,50.24,-4.98,50.4862159406,135.87
2020-12-10 05:00:00,54.96,-5.579,55.2424369575,5.72,-1.089,5.8227417082,49.24,-4.49,49.4442888512,135.45,55.35,-5.589,55.6314607124,5.72,-1.089,5.8227417082,49.63,-4.5,49.8335920841,135.25
2020-12-10 05:30:00,56.686,-4.6965,56.8802224701,7.656,-1.0065,7.7218766016,49.03,-3.69,49.1686587167,134.06,57.076,-4.7065,57.2697207803,7.656,-1.0065,7.7218766016,49.42,-3.7,49.5583131271,133.88
2020-12-10 06:00:00,58.9265,-4.3195,59.0846044457,4.0465,-0.6595000000000001,4.0998905473,54.88,-3.66,55.0019090578,135.0,59.3565,-4.3195,59.5134621115,4.0465,-0.6595000000000001,4.0998905473,55.31,-3.66,55.4309633689,134.8
2020-12-10 06:30:00,65.2215,-1.8054999999999999,65.2464856716,11.6815,-0.9255,11.7181053289,53.54,-0.88,53.5472314877,133.77,65.6215,-1.7955,65.6460591544,11.6815,-0.9255,11.7181053289,53.94,-0.87,53.9470156728,133.58
2020-12-10 07:00:00,70.961,0.5135000000000001,70.9628579135,3.831,-0.6865,3.8920230279,67.13,1.2,67.1407246014,133.53,71.491,0.5335,71.4929905882,3.831,-0.6865,3.8920230279,67.66,1.22,67.6709982193,133.34
2020-12-10 07:30:00,76.564,2.5585,76.6067361154,4.234,-1.0715,4.3674784773,72.33,3.63,72.4210314757,132.88,77.114,2.5985,77.1577682301,4.234,-1.0715,4.3674784773,72.88,3.67,72.9723461319,132.69
2020-12-10 08:00:00,81.0885,4.2385,81.1991977454,4.0585,-0.8315,4.1428027349,77.03,5.07,77.1966696173,133.13,81.6885,4.2985,81.8015167005,4.0585,-0.8315,4.1428027349,77.63,5.13,77.7993174777,132.94
2020-12-10 08:30:00,85.322,6.153,85.5435742356,10.992,-1.437,11.0855325988,74.33,7.59,74.7165108928,132.99,85.912,6.233,86.1378083828,10.992,-1.437,11.0855325988,74.92,7.67,75.3115880858,132.8
2020-12-10 09:00:00,86.7105,6.572,86.9591972953,11.4805,-1.548,11.5843939958,75.23,8.12,75.6669498526,132.78,87.2905,6.652,87.5435919657,11.4805,-1.548,11.5843939958,75.81,8.2,76.2521875096,132.6
2020-12-10 09:30:00,89.7595,7.7745,90.095564211,14.9495,1.0445,14.9859444314,74.81,6.73,75.112109543,132.82,90.3395,7.8445,90.6794433182,14.9495,1.0445,14.9859444314,75.39,6.8,75.6960507556,132.63
2020-12-10 10:00:00,89.1675,7.724,89.5014146941,25.2175,2.434,25.3346928588,63.95,5.29,64.1684236989,133.73,89.6675,7.784,90.0047288327,25.2175,2.434,25.3346928588,64.45,5.35,64.6716707686,133.55
2020-12-10 10:30:00,88.112,6.6370000000000005,88.361611082,25.762,2.457,25.8789005369,62.35,4.18,62.4899583933,134.27,88.602,6.687,88.8539834391,25.762,2.457,25.8789005369,62.84,4.23,62.9822078051,134.08
2020-12-10 11:00:00,89.9075,7.5385,90.2229878606,22.8375,2.6185,22.987125712,67.07,4.92,67.2502141261,133.99,90.4075,7.5885,90.7254175438,22.8375,2.6185,22.987125712,67.57,4.97,67.752533532,133.8
2020-12-10 11:30:00,90.3395,7.083,90.6167432059,4.9995,-1.177,5.1361784675,85.34,8.26,85.738808016,133.23,91.0095,7.163,91.2909505879,4.9995,-1.177,5.1361784675,86.01,8.34,86.4134000025,133.05
2020-12-10 12:00:00,91.091,7.8555,91.4290936259,4.251,-0.7845000000000001,4.3227816565,86.84,8.64,87.2687527125,133.06,91.761,7.9355,92.1034922316,4.251,-0.7845000000000001,4.3227816565,87.51,8.72,87.9433823548,132.88
2020-12-10 12:30:00,92.1095,8.007,92.4568658308,4.1695,-0.753,4.2369492857,87.94,8.76,88.3752295612,132.6,92.7895,8.097,93.1421103435,4.1695,-0.753,4.2369492857,88.62,8.85,89.0608045102,132.42
2020-12-10 13:00:00,93.4195,8.155,93.7747674231,5.5795,-1.075,5.6821162651,87.84,9.23,88.3236010362,132.29,94.0995,8.245,94.4600228946,5.5795,-1.075,5.6821162651,88.52,9.32,89.0092849089,132.11
2020-12-10 13:30:00,92.3105,7.527,92.6168674662,13.4905,-1.683,13.5950755515,78.82,9.21,79.3562631429,132.66,92.9305,7.607,93.2413228094,13.4905,-1.683,13.5950755515,79.44,9.29,79.9813584531,132.47
2020-12-10 14:00:00,90.017,6.492,90.250796966,5.507,-1.218,5.6400862582,84.51,7.71,84.8609698271,132.6,90.667,6.562,90.9041513518,5.507,-1.218,5.6400862582,85.16,7.78,85.5146420211,132.42
2020-12-10 14:30:00,89.7175,6.6825,89.9660247677,5.0675,-1.0975,5.1849843298,84.65,7.78,85.0067697304,132.97,90.3675,6.7525,90.6194312082,5.0675,-1.0975,5.1849843298,85.3,7.85,85.6604488664,132.79
2020-12-10 15:00:00,89.0535,6.5969999999999995,89.297515482,5.0535,-1.093,5.1703492387,84.0,7.69,84.3512661434,132.73,89.7135,6.687,89.9623701958,5.0535,-1.093,5.1703492387,84.66,7.78,85.0167277658,132.54
2020-12-10 15:30:00,90.09,6.464,90.3215998308,5.31,-0.966,5.3971525826,84.78,7.43,85.1049546149,132.73,90.74,6.524,90.9742280869,5.31,-0.966,5.3971525826,85.43,7.49,85.7577110236,132.54
2020-12-10 16:00:00,91.799,6.5465,92.0321306026,5.509,-1.0135,5.6014518877,86.29,7.5600000000000005,86.6205385575,132.55,92.479,6.6265,92.7161040125,5.509,-1.0135,5.6014518877,86.97,7.64,87.3049282687,132.37
2020-12-10 16:30:00,93.701,5.833,93.8823800827,5.161,-0.857,5.2316699055,88.54,6.69,88.7923853717,133.95,94.381,5.893,94.564795828,5.161,-0.857,5.2316699055,89.22,6.75,89.474973596,133.77
2020-12-10 17:00:00,95.93,6.104,96.1240017685,5.7,-0.756,5.7499161733,90.23,6.86,90.4904000433,132.93,96.64,6.174,96.8370170751,5.7,-0.756,5.7499161733,90.94,6.93,91.2036649483,132.75
2020-12-10 17:30:00,96.1385,5.498,96.2955823818,29.1085,2.618,29.2259935032,67.03,2.88,67.0918422761,133.9,96.6885,5.538,96.8469693705,29.1085,2.618,29.2259935032,67.58,2.92,67.6430543367,133.71
2020-12-10 18:00:00,93.9545,4.457,94.0601558538,29.8445,1.9969999999999999,29.9112385108,64.11,2.46,64.157179645,134.37,94.4545,4.497,94.5614909953,29.8445,1.9969999999999999,29.9112385108,64.61,2.5,64.6583490355,134.18
2020-12-10 18:30:00,93.156,3.7655000000000003,93.2320724121,11.346,-0.7445,11.370400004,81.81,4.51,81.9342187367,134.62,93.766,3.8055,93.8431914752,11.346,-0.7445,11.370400004,82.42,4.55,82.5454959401,134.42
2020-12-10 19:00:00,91.6475,3.311,91.7072896625,7.2875,-1.609,7.4630112723,84.36,4.92,84.5033490461,133.63,92.3175,3.371,92.3790260138,7.2875,-1.609,7.4630112723,85.03,4.98,85.1757083915,133.44
2020-12-10 19:30:00,88.944,2.637,88.983082128,6.744,-1.303,6.8687222247,82.2,3.94,82.294371618,132.03,89.574,2.6870000000000003,89.6142926379,6.744,-1.303,6.8687222247,82.83,3.99,82.9260453657,131.84
2020-12-10 20:00:00,87.746,2.943,87.7953402237,6.716,-1.427,6.8659292889,81.03,4.37,81.1477528956,133.02,88.386,2.983,88.4363233349,6.716,-1.427,6.8659292889,81.67,4.41,81.7889784751,132.84
2020-12-10 20:30:00,85.694,2.095,85.7196048813,7.094,-1.565,7.2645757619,78.6,3.66,78.6851675985,133.9,86.314,2.155,86.340897731,7.094,-1.565,7.2645757619,79.22,3.7199999999999998,79.3072934855,133.7
2020-12-10 21:00:00,81.9195,1.062,81.9263835663,7.5895,-1.758,7.7904476283,74.33,2.8200000000000003,74.3834746432,133.76,82.5095,1.102,82.5168588487,7.5895,-1.758,7.7904476283,74.92,2.86,74.9745690218,133.57
2020-12-10 21:30:00,78.119,-0.0085,78.1190004624,6.679,-1.3485,6.8137723216,71.44,1.34,71.4525660841,133.49,78.669,0.021500000000000002,78.6690029379,6.679,-1.3485,6.8137723216,71.99,1.37,72.0030346583,133.3
2020-12-10 22:00:00,74.241,-1.426,74.2546938382,6.5809999999999995,-1.166,6.6834958667,67.66,-0.26,67.6604995548,133.95,74.771,-1.4060000000000001,74.7842181011,6.5809999999999995,-1.166,6.6834958667,68.19,-0.24,68.190422348,133.76
2020-12-10 22:30:00,71.0145,-2.23,71.0495046446,5.9545,-1.01,6.0395505007,65.06,-1.22,65.0714376666,134.11,71.5245,-2.23,71.5592551684,5.9545,-1.01,6.0395505007,65.57,-1.22,65.5813487205,133.92
2020-12-10 23:00:00,66.6675,-2.988,66.7344266496,4.5875,-0.718,4.643347957,62.08,-2.27,62.1214882307,134.79,67.1675,-2.988,67.2339289366,4.5875,-0.718,4.643347957,62.58,-2.27,62.6211569679,134.6
2020-12-10 23:30:00,61.742,-4.2005,61.8847215737,3.682,-0.3305,3.6968032474,58.06,-3.87,58.1888348397,134.49,62.202,-4.2005,62.3436685177,3.682,-0.3305,3.6968032474,58.52,-3.87,58.6478243416,134.29
2020-12-11 00:00:00,59.071,-4.6825,59.2562979543,3.591,-0.36250000000000004,3.6092502338,55.48,-4.32,55.6479361702,133.39,59.521,-4.6925,59.7056864733,3.591,-0.36250000000000004,3.6092502338,55.93,-4.33,56.0973600092,133.2
2020-12-11 00:30:00,57.761,-4.828,57.9624249406,4.261,-0.6880000000000001,4.3161863954,53.5,-4.14,53.6599440924,132.85,58.191,-4.848,58.3925987176,4.261,-0.6880000000000001,4.3161863954,53.93,-4.16,54.0902070619,132.66
2020-12-11 01:00:00,58.7165,-4.5265,58.8907172184,4.2365,-0.6765,4.2901730152,54.48,-3.85,54.6158667422,131.95,59.1365,-4.5365,59.3102475505,4.2365,-0.6765,4.2901730152,54.9,-3.86,55.0355303418,131.76
2020-12-11 01:30:00,58.4935,-4.563,58.6712068331,4.0435,-0.663,4.0974945088,54.45,-3.9,54.5894907468,133.75,58.9335,-4.573,59.1106568332,4.0435,-0.663,4.0974945088,54.89,-3.91,55.0290850369,133.55
2020-12-11 02:00:00,56.496,-4.9165,56.7095229062,3.786,-0.8265,3.8751642868,52.71,-4.09,52.868442383,134.05,56.916,-4.9165,57.127953125,3.786,-0.8265,3.8751642868,53.13,-4.09,53.2871935834,133.86
2020-12-11 02:30:00,55.441,-5.3765,55.7010882591,3.911,-0.7365,3.9797428623,51.53,-4.64,51.73848181,134.2,55.851,-5.4065,56.1120703882,3.911,-0.7365,3.9797428623,51.94,-4.67,52.1495206114,134.01
2020-12-11 03:00:00,54.767,-5.6985,55.0626660383,4.257,-0.6185,4.3016963224,50.51,-5.08,50.7648155714,134.55,55.177,-5.7085,55.4715089145,4.257,-0.6185,4.3016963224,50.92,-5.09,51.173767694,134.35
2020-12-11 03:30:00,54.1395,-5.8695,54.4567396242,4.0795,-0.5695,4.1190594193,50.06,-5.3,50.3397814854,135.23,54.5295,-5.8995,54.8477025089,4.0795,-0.5695,4.1190594193,50.45,-5.33,50.730773698,135.04
2020-12-11 04:00:00,52.766,-5.8605,53.0904531554,4.206,-0.7405,4.27068803,48.56,-5.12,48.8291716088,134.84,53.156,-5.8805,53.4802824997,4.206,-0.7405,4.27068803,48.95,-5.14,49.219123316,134.65
2020-12-11 04:30:00,52.8325,-6.1705,53.1916170698,4.3125,-0.5605,4.3487718381,48.52,-5.61,48.8432441592,135.12,53.2125,-6.1905,53.5713771197,4.3125,-0.5605,4.3487718381,48.9,-5.63,49.2230322105,134.93
2020-12-11 05:00:00,53.8955,-5.877,54.2149799341,4.3755,-0.657,4.4245507399,49.52,-5.22,49.7943651431,135.2,54.2855,-5.897,54.6048543561,4.3755,-0.657,4.4245507399,49.91,-5.24,50.1843172714,135.01
2020-12-11 05:30:00,55.0995,-5.641,55.3875056421,4.3395,-0.641,4.3865865146,50.76,-5.0,51.0056624308,135.2,55.5095,-5.661,55.7974149155,4.3395,-0.641,4.3865865146,51.17,-5.02,51.4156522861,135.01
2020-12-11 06:00:00,57.39,-4.8295,57.5928482561,3.91,-0.3895,3.9293523958,53.48,-4.44,53.6639916518,135.08,57.8,-4.8395,58.0022478896,3.91,-0.3895,3.9293523958,53.89,-4.45,54.0734186084,134.89
2020-12-11 06:30:00,62.4915,-2.593,62.5452733726,3.7915,-0.723,3.8598188105,58.7,-1.87,58.7297786476,133.61,62.9415,-2.593,62.9948892471,3.7915,-0.723,3.8598188105,59.15,-1.87,59.1795522119,133.43
2020-12-11 07:00:00,68.681,-0.8095,68.6857703695,4.091,-0.5395,4.1264199071,64.59,-0.27,64.5905643264,134.92,69.181,-0.7895000000000001,69.185504777,4.091,-0.5395,4.1264199071,65.09,-0.25,65.0904801027,134.73
2020-12-11 07:30:00,73.9025,1.2895,73.9137491709,4.0025,-0.7905000000000001,4.0798157434,69.9,2.08,69.9309402196,133.5,74.4425,1.3195000000000001,74.4541932097,4.0025,-0.7905000000000001,4.0798157434,70.44,2.11,70.4715949869,133.31
2020-12-11 08:00:00,77.965,3.535,78.0450988211,3.315,-0.555,3.3611382001,74.65,4.09,74.7619595784,133.01,78.545,3.585,78.6267718401,3.315,-0.555,3.3611382001,75.23,4.14,75.3438285462,132.82
2020-12-11 08:30:00,83.1885,5.8765,83.3958019597,23.6385,3.0665,23.836570737,59.55,2.81,59.6162612045,133.44,83.6585,5.9165,83.8674525337,23.6385,3.0665,23.836570737,60.02,2.85,60.0876268461,133.25
2020-12-11 09:00:00,84.496,6.6875,84.7602304872,24.356,3.4275,24.5959852872,60.14,3.26,60.228292355,133.55,84.966,6.7275,85.2319213221,24.356,3.4275,24.5959852872,60.61,3.3,60.6997701808,133.36
2020-12-11 09:30:00,87.2085,7.511,87.5313520588,24.4585,3.451,24.7007615925,62.75,4.06,62.8812062543,133.73,87.6985,7.561,88.0238355404,24.4585,3.451,24.7007615925,63.24,4.11,63.3734147731,133.54
2020-12-11 10:00:00,88.1015,7.688,88.4363027622,25.0715,3.468,25.3102180206,63.03,4.22,63.1711112772,133.64,88.5815,7.7379999999999995,88.9188325736,25.0715,3.468,25.3102180206,63.51,4.27,63.6533816855,133.45
2020-12-11 10:30:00,87.9095,7.4495000000000005,88.2245727703,25.4995,3.6595,25.7607538807,62.41,3.79,62.5249726109,133.45,88.3995,7.4995,88.717045152,25.4995,3.6595,25.7607538807,62.9,3.84,63.0171056143,133.26
2020-12-11 11:00:00,87.233,7.3875,87.5452536992,25.643,3.4975,25.8804164427,61.59,3.89,61.7127231614,133.49,87.713,7.4375,88.0277613895,25.643,3.4975,25.8804164427,62.07,3.94,62.1949234263,133.3
2020-12-11 11:30:00,85.756,6.7345,86.0200268905,26.926,3.1045,27.1043796507,58.83,3.63,58.9418849376,133.61,86.206,6.7745,86.4717773973,26.926,3.1045,27.1043796507,59.28,3.67,59.3934954351,133.43
2020-12-11 12:00:00,85.2135,6.729,85.4787694299,17.2935,1.999,17.4086513909,67.92,4.73,68.0845011732,133.5,85.7335,6.779,86.0010922213,17.2935,1.999,17.4086513909,68.44,4.78,68.6067197875,133.32
2020-12-11 12:30:00,85.13,6.405,85.3706092575,12.33,-1.745,12.4528681435,72.8,8.15,73.2547780012,133.14,85.69,6.485,85.9350413103,12.33,-1.745,12.4528681435,73.36,8.23,73.820203874,132.95
2020-12-11 13:00:00,84.416,6.7025,84.6816660337,22.426,0.3225,22.4283187567,61.99,6.38,62.3174494022,133.52,84.906,6.7625,85.1748803477,22.426,0.3225,22.4283187567,62.48,6.44,62.8110181417,133.34
2020-12-11 13:30:00,86.31,6.0685,86.5230766458,25.65,3.5185,25.8901978025,60.66,2.55,60.7135742647,134.33,86.77,6.1085,86.9847496533,25.65,3.5185,25.8901978025,61.12,2.59,61.1748518592,134.15
2020-12-11 14:00:00,85.212,4.921,85.3539758008,13.862,-0.9490000000000001,13.8944465525,71.35,5.87,71.591056704,133.89,85.752,4.981,85.8965416359,13.862,-0.9490000000000001,13.8944465525,71.89,5.93,72.1341597303,133.71
2020-12-11 14:30:00,84.0645,6.369,84.305422846,33.3445,2.6390000000000002,33.4487668121,50.72,3.73,50.8569690406,134.12,84.4845,6.399,84.7264890176,33.3445,2.6390000000000002,33.4487668121,51.14,3.76,51.278038184,133.94
2020-12-11 15:00:00,83.0805,4.184,83.1857880665,7.5605,0.924,7.6167536556,75.52,3.26,75.5903300694,133.99,83.6305,4.224,83.7371047162,7.5605,0.924,7.6167536556,76.07,3.3,76.1415451643,133.81
2020-12-11 15:30:00,83.063,3.6365,83.1425649186,2.723,-0.0335,2.7232060609,80.34,3.67,80.4237806871,134.14,83.683,3.6765,83.7637221072,2.723,-0.0335,2.7232060609,80.96,3.71,81.0449609785,133.95
2020-12-11 16:00:00,84.2755,3.461,84.3465376957,11.2155,-0.579,11.230435488,73.06,4.04,73.171614715,133.95,84.8555,3.511,84.9281048961,11.2155,-0.579,11.230435488,73.64,4.09,73.7534927986,133.77
2020-12-11 16:30:00,86.9795,5.6055,87.159939482,32.4795,3.5055,32.6681259104,54.5,2.1,54.5404437092,133.9,87.3995,5.6255,87.5803565333,32.4795,3.5055,32.6681259104,54.92,2.12,54.9609024671,133.71
2020-12-11 17:00:00,91.2025,6.683,91.4470256228,33.0925,3.423,33.2690619833,58.11,3.26,58.201371977,133.05,91.6425,6.723,91.8887726289,33.0925,3.423,33.2690619833,58.55,3.3,58.6429236993,132.87
2020-12-11 17:30:00,91.948,5.6965,92.1242900448,32.518,3.3365,32.6887221569,59.43,2.36,59.4768400304,132.87,92.418,5.7365,92.5958646822,32.518,3.3365,32.6887221569,59.9,2.4,59.9480608527,132.69
2020-12-11 18:00:00,91.3355,4.7405,91.4584381044,32.5555,3.4005,32.7326134077,58.78,1.34,58.7952719188,133.25,91.7955,4.7605,91.9188565013,32.5555,3.4005,32.7326134077,59.24,1.3599999999999999,59.2556090172,133.07
2020-12-11 18:30:00,90.282,3.966,90.369069266,32.842,3.376,33.0150623201,57.44,0.59,57.4430300385,133.4,90.732,3.996,90.8199528738,32.842,3.376,33.0150623201,57.89,0.62,57.8933199946,133.22
2020-12-11 19:00:00,88.1505,2.373,88.1824346412,25.3505,3.993,25.6630454009,62.8,-1.62,62.8208914295,133.65,88.6205,2.373,88.6522653363,25.3505,3.993,25.6630454009,63.27,-1.62,63.290736289,133.47
2020-12-11 19:30:00,84.72,0.672,84.7226651139,6.71,1.062,6.7935222087,78.01,-0.39,78.0109748689,133.48,85.3,0.672,85.3026469929,6.71,1.062,6.7935222087,78.59,-0.39,78.5909676744,133.29
2020-12-11 20:00:00,82.451,-0.051500000000000004,82.4510160838,2.801,-0.3015,2.8171800173,79.65,0.25,79.6503923405,133.08,83.061,-0.0415,83.0610103674,2.801,-0.3015,2.8171800173,80.26,0.26,80.2604211302,132.89
2020-12-11 20:30:00,80.973,-0.088,80.9730478184,3.193,-0.548,3.2396840895,77.78,0.46,77.781360235,132.94,81.573,-0.068,81.5730283427,3.193,-0.548,3.2396840895,78.38,0.48,78.3814697489,132.75
2020-12-11 21:00:00,78.251,-1.379,78.2631499622,3.401,-0.40900000000000003,3.4255046344,74.85,-0.97,74.8562849733,133.29,78.841,-1.369,78.8528848046,3.401,-0.40900000000000003,3.4255046344,75.44,-0.96,75.4461079182,133.1
2020-12-11 21:30:00,73.9035,-2.7439999999999998,73.954424129,3.1635,-0.334,3.1810828738,70.74,-2.41,70.7810405405,133.57,74.4535,-2.7439999999999998,74.5040482004,3.1635,-0.334,3.1810828738,71.29,-2.41,71.3307240956,133.38
2020-12-11 22:00:00,70.2165,-3.926,70.3261711474,3.7165,-0.706,3.782962893,66.5,-3.22,66.5779122532,133.68,70.7265,-3.936,70.8359364888,3.7165,-0.706,3.782962893,67.01,-3.23,67.0878006794,133.49
2020-12-11 22:30:00,66.8145,-4.8705,66.9917844254,3.6145,-0.5005000000000001,3.6489875993,63.2,-4.37,63.3509029138,134.34,67.3045,-4.8805,67.4812196133,3.6145,-0.5005000000000001,3.6489875993,63.69,-4.38,63.8404299798,134.15
2020-12-11 23:00:00,62.712,-5.9565,62.9942444692,2.832,-0.4665,2.8701648472,59.88,-5.49,60.1311441767,135.18,63.172,-5.9865,63.4550215999,2.832,-0.4665,2.8701648472,60.34,-5.52,60.5919631634,134.99
2020-12-11 23:30:00,58.979,-6.6905,59.3572677206,3.289,-0.5805,3.3398355124,55.69,-6.11,56.024175139,135.64,59.419,-6.7205,59.7978484667,3.289,-0.5805,3.3398355124,56.13,-6.14,56.464825334,135.45
2020-12-12 00:00:00,56.539,-7.187,56.9939601186,3.329,-0.507,3.3673862267,53.21,-6.68,53.6276654349,136.05,56.949,-7.217,57.4044744772,3.329,-0.507,3.3673862267,53.62,-6.71,54.0382133309,135.85
2020-12-12 00:30:00,55.1775,-7.272,55.6546358379,3.5175,-0.432,3.5439286463,51.66,-6.84,52.1108549153,135.78,55.5675,-7.302,56.045216212,3.5175,-0.432,3.5439286463,52.05,-6.87,52.5014228379,135.59
2020-12-12 01:00:00,56.2155,-6.7675,56.6213872711,3.8655,-0.6275000000000001,3.9161009308,52.35,-6.14,52.7088427116,135.36,56.6255,-6.7975,57.0320371063,3.8655,-0.6275000000000001,3.9161009308,52.76,-6.17,53.1195491321,135.17
2020-12-12 01:30:00,54.3765,-7.448,54.8842095347,5.4865,-1.098,5.5952914357,48.89,-6.35,49.3006551681,135.72,54.7465,-7.478,55.2548617431,5.4865,-1.098,5.5952914357,49.26,-6.38,49.6714404865,135.52
2020-12-12 02:00:00,52.332,-7.902,52.9252286533,6.932,-1.502,7.0928575342,45.4,-6.4,45.848882211,136.17,52.682,-7.922,53.2743015721,6.932,-1.502,7.0928575342,45.75,-6.42,46.1982564606,135.97
2020-12-12 02:30:00,50.991,-8.132,51.6353706775,6.171,-1.152,6.2776066299,44.82,-6.98,45.3602557312,136.46,51.331,-8.172,51.9774291881,6.171,-1.152,6.2776066299,45.16,-7.02,45.7023631774,136.27
2020-12-12 03:00:00,49.7035,-8.6975,50.4587397633,7.5335,-1.4975,7.6808937305,42.17,-7.2,42.7802395973,136.24,50.0335,-8.7275,50.7889789078,7.5335,-1.4975,7.6808937305,42.5,-7.23,43.1105891864,136.05
2020-12-12 03:30:00,47.893,-8.9155,48.7157632523,9.423,-2.0955,9.6531885535,38.47,-6.82,39.0698515482,136.18,48.173,-8.9555,48.9983561893,9.423,-2.0955,9.6531885535,38.75,-6.86,39.3525361317,135.99
2020-12-12 04:00:00,47.2665,-8.955,48.1073180218,9.7165,-2.045,9.9293704357,37.55,-6.91,38.1805002586,136.34,47.5565,-8.985,48.397840006,9.7165,-2.045,9.9293704357,37.84,-6.94,38.4711476304,136.15
2020-12-12 04:30:00,47.114,-9.03,47.9715529872,10.244,-2.05,10.4471065851,36.87,-6.98,37.5248890738,136.34,47.394,-9.06,48.2522003229,10.244,-2.05,10.4471065851,37.15,-7.01,37.8055895338,136.15
2020-12-12 05:00:00,47.2975,-9.016,48.1491615945,9.8975,-2.016,10.100730778,37.4,-7.0,38.0494415202,135.84,47.5775,-9.046,48.4298319453,9.8975,-2.016,10.100730778,37.68,-7.03,38.330187842,135.65
2020-12-12 05:30:00,48.622,-8.6385,49.3834240029,8.382,-1.5985,8.5330607785,40.24,-7.04,40.8511835814,135.6,48.922,-8.6685,49.6840515281,8.382,-1.5985,8.5330607785,40.54,-7.07,41.1518711604,135.41
2020-12-12 06:00:00,49.1825,-8.376,49.8906372203,7.1025,-1.446,7.2482013114,42.08,-6.93,42.6468205145,135.19,49.5025,-8.416,50.2128127299,7.1025,-1.446,7.2482013114,42.4,-6.97,42.9690691079,135.01
2020-12-12 06:30:00,52.266,-7.284,52.7711228988,8.616,-1.714,8.7848307895,43.65,-5.57,44.0039475502,134.75,52.606,-7.314,53.1120121253,8.616,-1.714,8.7848307895,43.99,-5.6,44.3450121209,134.56
2020-12-12 07:00:00,55.571,-6.7015,55.9736200656,10.181,-2.0215,10.3797506353,45.39,-4.68,45.6306311593,135.02,55.911,-6.7115,56.3123801064,10.181,-2.0215,10.3797506353,45.73,-4.69,45.9698705676,134.84
2020-12-12 07:30:00,58.995,-5.979,59.2972045378,9.525,-1.999,9.7325035834,49.47,-3.98,49.6298428367,135.21,59.375,-5.979,59.6752801921,9.525,-1.999,9.7325035834,49.85,-3.98,50.0086282555,135.02
2020-12-12 08:00:00,61.024,-5.6665,61.2865221582,9.314,-1.9465,9.5152224488,51.71,-3.7199999999999998,51.8436350963,134.8,61.414,-5.6765,61.6757816995,9.314,-1.9465,9.5152224488,52.1,-3.73,52.2333504573,134.61
2020-12-12 08:30:00,64.7425,-4.5795,64.9042612353,8.8825,-1.5795,9.0218416357,55.86,-3.0,55.940500534,133.88,65.1725,-4.5895,65.3338982956,8.8825,-1.5795,9.0218416357,56.29,-3.01,56.3704195478,133.69
2020-12-12 09:00:00,68.1425,-3.746,68.2453868203,8.8025,-1.546,8.9372323596,59.34,-2.2,59.3807679304,133.68,68.6025,-3.746,68.7046979635,8.8025,-1.546,8.9372323596,59.8,-2.2,59.8404545437,133.5
2020-12-12 09:30:00,70.905,-2.841,70.9618933372,9.945,-2.021,10.1482740404,60.96,-0.8200000000000001,60.9655148424,133.62,71.375,-2.831,71.4311219707,9.945,-2.021,10.1482740404,61.43,-0.81,61.4353399925,133.44
2020-12-12 10:00:00,71.47,-2.5665,71.5160668819,11.33,-2.3865,11.5786131402,60.14,-0.18,60.1402693709,133.5,71.94,-2.5465,71.9850558258,11.33,-2.3865,11.5786131402,60.61,-0.16,60.6102111859,133.31
2020-12-12 10:30:00,70.0335,-2.8735,70.0924255858,14.0035,-2.7635,14.2735750427,56.03,-0.11,56.0301079778,133.69,70.4635,-2.8535,70.521254204,14.0035,-2.7635,14.2735750427,56.46,-0.09,56.4600717322,133.5
2020-12-12 11:00:00,68.6675,-2.7575000000000003,68.722844546,14.0775,-2.9375,14.3807132125,54.59,0.18,54.5902967568,133.64,69.0775,-2.7175000000000002,69.1309323856,14.0775,-2.9375,14.3807132125,55.0,0.22,55.0004399982,133.45
2020-12-12 11:30:00,66.165,-2.8529999999999998,66.2264813651,13.355,-3.243,13.7431100556,52.81,0.39,52.8114400485,133.64,66.585,-2.843,66.6456665808,13.355,-3.243,13.7431100556,53.23,0.4,53.2315028907,133.45
2020-12-12 12:00:00,66.864,-3.103,66.9359627181,15.234,-3.063,15.538877855199999,51.63,-0.04,51.6300154949,133.75,67.264,-3.083,67.3346165431,15.234,-3.063,15.538877855199999,52.03,-0.02,52.0300038439,133.57
2020-12-12 12:30:00,66.4565,-3.693,66.5590312523,13.3465,-2.723,13.6214460044,53.11,-0.97,53.1188572919,133.91,66.8665,-3.683,66.9678528195,13.3465,-2.723,13.6214460044,53.52,-0.96,53.528609173,133.73
2020-12-12 13:00:00,68.781,-3.604,68.8753568194,12.291,-2.204,12.4870451669,56.49,-1.4,56.5073455402,134.18,69.201,-3.594,69.294265542,12.291,-2.204,12.4870451669,56.91,-1.3900000000000001,56.9269725174,133.98
2020-12-12 13:30:00,67.813,-4.0245,67.9323160893,11.833,-2.3645,12.0669279127,55.98,-1.6600000000000001,56.0046069534,134.14,68.243,-4.0145,68.360977606,11.833,-2.3645,12.0669279127,56.41,-1.65,56.4341262004,133.95
2020-12-12 14:00:00,69.0905,-4.2205,69.2192878503,11.8105,-2.1205,11.9993512533,57.28,-2.1,57.3184821851,134.37,69.5305,-4.2105,69.6578691929,11.8105,-2.1205,11.9993512533,57.72,-2.09,57.7578263095,134.18
2020-12-12 14:30:00,69.263,-4.144,69.3868568606,10.733,-2.154,10.947008952200001,58.53,-1.99,58.5638198891,134.22,69.713,-4.144,69.8360587734,10.733,-2.154,10.947008952200001,58.98,-1.99,59.0135620006,134.03
2020-12-12 15:00:00,70.3835,-4.131,70.504625616,8.5135,-1.521,8.6483017553,61.87,-2.61,61.9250272507,134.39,70.8535,-4.131,70.9738235073,8.5135,-1.521,8.6483017553,62.34,-2.61,62.3946127482,134.2
2020-12-12 15:30:00,71.322,-3.971,71.4324612834,6.822,-1.171,6.9217718107,64.5,-2.8,64.560746588,134.01,71.812,-3.971,71.9217087186,6.822,-1.171,6.9217718107,64.99,-2.8,65.0502890078,133.81
2020-12-12 16:00:00,72.6365,-3.5945,72.7253845813,4.9865,-0.7745000000000001,5.046288983,67.65,-2.8200000000000003,67.7087505423,133.74,73.1565,-3.6045,73.2452449822,4.9865,-0.7745000000000001,5.046288983,68.17,-2.83,68.228716828,133.55
2020-12-12 16:30:00,75.979,-3.0405,76.0398124751,4.609,-0.6805,4.6589656846,71.37,-2.36,71.4090085353,133.35,76.519,-3.0305,76.5789872697,4.609,-0.6805,4.6589656846,71.91,-2.35,71.9483884462,133.16
2020-12-12 17:00:00,81.0365,-1.9300000000000002,81.0594795952,7.5765,0.15,7.577984709,73.46,-2.08,73.4894414185,133.19,81.6265,-1.9300000000000002,81.6493135443,7.5765,0.15,7.577984709,74.05,-2.08,74.0792069342,133.0
2020-12-12 17:30:00,84.7235,0.4385,84.7246347558,33.5535,3.1585,33.7018320644,51.17,-2.7199999999999998,51.2422413639,133.67,85.1235,0.42850000000000005,85.1245784982,33.5535,3.1585,33.7018320644,51.57,-2.73,51.6422094802,133.49
2020-12-12 18:00:00,85.319,0.34600000000000003,85.3197015759,33.489,2.976,33.6209710895,51.83,-2.63,51.8966839018,133.67,85.729,0.34600000000000003,85.7296982206,33.489,2.976,33.6209710895,52.24,-2.63,52.306161205,133.49
2020-12-12 18:30:00,84.5345,-1.0995,84.5416500342,25.8745,3.5205,26.112902376,58.66,-4.62,58.8416519143,134.13,84.9845,-1.1195,84.9918732615,25.8745,3.5205,26.112902376,59.11,-4.64,59.2918350197,133.94
2020-12-12 19:00:00,82.535,-1.99,82.5589869427,25.985,3.69,26.2456915512,56.55,-5.68,56.8345396744,134.3,82.965,-2.02,82.9895874493,25.985,3.69,26.2456915512,56.98,-5.71,57.2653865786,134.11
2020-12-12 19:30:00,79.3945,-3.154,79.4571226905,22.9045,3.306,23.1418615554,56.49,-6.46,56.8581717961,133.94,79.8245,-3.194,79.8883748505,22.9045,3.306,23.1418615554,56.92,-6.5,57.289932798,133.75
2020-12-12 20:00:00,77.17,-3.8689999999999998,77.2669273428,2.38,0.111,2.3825870393,74.79,-3.98,74.8958243162,133.5,77.75,-3.8890000000000002,77.8472017545,2.38,0.111,2.3825870393,75.37,-4.0,75.4760683926,133.31
2020-12-12 20:30:00,75.642,-4.0135,75.7484016085,2.042,0.0965,2.0442789071,73.6,-4.11,73.7146667903,133.73,76.202,-4.0335,76.3086753014,2.042,0.0965,2.0442789071,74.16,-4.13,74.2749116459,133.53
2020-12-12 21:00:00,73.2855,-4.7620000000000005,73.4400514314,2.7855,-0.242,2.795992534,70.5,-4.52,70.6447478586,133.58,73.8355,-4.772,73.989546858,2.7855,-0.242,2.795992534,71.05,-4.53,71.1942652185,133.39
2020-12-12 21:30:00,70.257,-5.6735,70.4857052972,2.8369999999999997,-0.4035,2.865550776,67.42,-5.27,67.6256556345,133.85,70.777,-5.7035,71.0064338018,2.8369999999999997,-0.4035,2.865550776,67.94,-5.3,68.146412965,133.66
2020-12-12 22:00:00,67.285,-6.259,67.5754859842,2.455,-0.449,2.495721539,64.83,-5.8100000000000005,65.0898225531,133.74,67.785,-6.289,68.0761172953,2.455,-0.449,2.495721539,65.33,-5.84,65.5905061728,133.56
2020-12-12 22:30:00,64.1415,-7.2995,64.5555165923,2.0415,-0.3095,2.0648274746,62.1,-6.99,62.4921603083,134.65,64.6215,-7.3295,65.0358349873,2.0415,-0.3095,2.0648274746,62.58,-7.02,62.9725082873,134.46
2020-12-12 23:00:00,60.9035,-7.9510000000000005,61.4203118948,2.2835,-0.361,2.3118592626,58.62,-7.59,59.1093266752,135.3,61.3535,-8.001,61.8729986606,2.2835,-0.361,2.3118592626,59.07,-7.64,59.5620222961,135.11
2020-12-12 23:30:00,57.578,-8.66,58.2256102072,2.508,-0.41000000000000003,2.5412917975,55.07,-8.25,55.6845346573,135.79,57.998,-8.69,58.6454099142,2.508,-0.41000000000000003,2.5412917975,55.49,-8.28,56.1043536635,135.6
2020-12-13 00:00:00,54.928,-9.2765,55.7058222832,2.758,-0.3865,2.7849499547,52.17,-8.89,52.92202755,136.4,55.328,-9.336500000000001,56.1102291588,2.758,-0.3865,2.7849499547,52.57,-8.95,53.326423094,136.2
2020-12-13 00:30:00,53.7675,-9.4015,54.5832598743,2.8675,-0.5115000000000001,2.9127630353000002,50.9,-8.89,51.6705148029,135.64,54.1675,-9.4415,54.9841793473,2.8675,-0.5115000000000001,2.9127630353000002,51.3,-8.93,52.0714403488,135.44
2020-12-13 01:00:00,54.3655,-8.9625,55.0993103088,2.5755,-0.42250000000000004,2.6099246158,51.79,-8.54,52.4893865462,134.18,54.7555,-9.0125,55.4922511392,2.5755,-0.42250000000000004,2.6099246158,52.18,-8.59,52.8823269155,133.99
2020-12-13 01:30:00,53.194,-9.0145,53.9524127936,2.654,-0.3745,2.6802921949,50.54,-8.64,51.2732015774,133.99,53.584,-9.0645,54.3452869737,2.654,-0.3745,2.6802921949,50.93,-8.69,51.6660526845,133.8
2020-12-13 02:00:00,52.012,-9.3535,52.8463443036,2.872,-0.3935,2.8988318768,49.14,-8.96,49.9501871868,134.62,52.382,-9.4035,53.2193549026,2.872,-0.3935,2.8988318768,49.51,-9.01,50.3231576911,134.43
2020-12-13 02:30:00,50.6435,-9.524000000000001,51.5312591371,3.1135,-0.544,3.1606673741,47.53,-8.98,48.3708724337,134.82,51.0035,-9.574,51.8943011153,3.1135,-0.544,3.1606673741,47.89,-9.03,48.7338999055,134.63
2020-12-13 03:00:00,49.375,-9.716,50.3218767635,3.575,-0.536,3.6149579527,45.8,-9.18,46.7109451842,135.0,49.745,-9.766,50.6945734867,3.575,-0.536,3.6149579527,46.17,-9.23,47.0835618874,134.8
2020-12-13 03:30:00,48.263,-9.955,49.2789934353,3.693,-0.455,3.72092381,44.57,-9.5,45.5712069184,135.14,48.603,-9.995,49.6200728939,3.693,-0.455,3.72092381,44.91,-9.54,45.9120866439,134.94
2020-12-13 04:00:00,47.094,-10.409,48.2306138982,4.674,-0.619,4.7148103886,42.42,-9.79,43.5350490984,135.63,47.414,-10.469,48.5560228705,4.674,-0.619,4.7148103886,42.74,-9.85,43.8603476958,135.44
2020-12-13 04:30:00,46.2365,-10.5675,47.4287464361,6.0665,-0.9775,6.144748042,40.17,-9.59,41.2988740767,135.41,46.5465,-10.6275,47.7443234165,6.0665,-0.9775,6.144748042,40.48,-9.65,41.6143352704,135.22
2020-12-13 05:00:00,45.592,-10.7565,46.8437056204,8.072,-1.5265,8.2150706783,37.52,-9.23,38.6386244579,136.01,45.872,-10.8065,47.1277076278,8.072,-1.5265,8.2150706783,37.8,-9.28,38.92246652,135.82
2020-12-13 05:30:00,45.578,-10.5665,46.7868037619,8.108,-1.7165,8.2877039191,37.47,-8.85,38.500953235,135.35,45.858,-10.5965,47.0663571593,8.108,-1.7165,8.2877039191,37.75,-8.88,38.7803674557,135.16
2020-12-13 06:00:00,45.3235,-10.3575,46.4919074517,9.6835,-2.6375,10.0362631741,35.64,-7.72,36.4665326018,135.03,45.6035,-10.4075,46.776011678,9.6835,-2.6375,10.0362631741,35.92,-7.77,36.750772781,134.85
2020-12-13 06:30:00,47.831,-9.2605,48.7192099818,11.301,-3.2505,11.7591815723,36.53,-6.01,37.0210885848,134.11,48.111,-9.2905,48.9998133797,11.301,-3.2505,11.7591815723,36.81,-6.04,37.3022479215,133.92
2020-12-13 07:00:00,49.3135,-8.5535,50.049811633,9.9435,-3.3035,10.4778959959,39.37,-5.25,39.7185019859,133.9,49.6135,-8.5535,50.3454242658,9.9435,-3.3035,10.4778959959,39.67,-5.25,40.0158893441,133.72
2020-12-13 07:30:00,51.338,-7.745,51.9189297752,10.928,-3.645,11.5198615009,40.41,-4.1,40.6174605312,132.81,51.638,-7.765,52.2185624946,10.928,-3.645,11.5198615009,40.71,-4.12,40.9179483845,132.63
2020-12-13 08:00:00,53.5285,-7.39,54.0362138963,11.868500000000001,-3.84,12.4742491658,41.66,-3.55,41.8109806151,133.92,53.8485,-7.39,54.353224856,11.868500000000001,-3.84,12.4742491658,41.98,-3.55,42.1298338473,133.73
2020-12-13 08:30:00,56.3925,-6.7355,56.7933184142,12.1525,-3.9555,12.7800327269,44.24,-2.7800000000000002,44.3272602357,133.7,56.7225,-6.7455,57.1221828758,12.1525,-3.9555,12.7800327269,44.57,-2.79,44.6572390548,133.51
2020-12-13 09:00:00,61.427,-5.9525,61.7147355601,12.297,-3.5025,12.7860750526,49.13,-2.45,49.191049999,133.48,61.807,-5.9425,62.0920168399,12.297,-3.5025,12.7860750526,49.51,-2.44,49.5700887633,133.29
2020-12-13 09:30:00,66.8735,-4.6690000000000005,67.0362928812,12.0635,-3.309,12.5090972196,54.81,-1.3599999999999999,54.8268702371,133.97,67.2935,-4.659,67.4545878592,12.0635,-3.309,12.5090972196,55.23,-1.35,55.2464967215,133.78
2020-12-13 10:00:00,70.753,-3.415,70.8353671128,13.203,-3.4050000000000002,13.63500033,57.55,-0.01,57.5500008688,133.85,71.203,-3.395,71.283891827,13.203,-3.4050000000000002,13.63500033,58.0,0.01,58.0000008621,133.66
2020-12-13 10:30:00,73.8005,-1.802,73.8224966,34.5605,0.34800000000000003,34.5622520136,39.24,-2.15,39.2988562175,133.95,74.1005,-1.792,74.1221651347,34.5605,0.34800000000000003,34.5622520136,39.54,-2.14,39.5978686295,133.76
2020-12-13 11:00:00,75.6135,-1.226,75.6234385508,35.2835,0.274,35.2845638807,40.33,-1.5,40.3578852271,133.61,75.9235,-1.226,75.9333979765,35.2835,0.274,35.2845638807,40.64,-1.5,40.6676726652,133.41
2020-12-13 11:30:00,77.846,-0.5895,77.8482320047,34.446,0.5205000000000001,34.4499323113,43.4,-1.11,43.4141923799,133.35,78.196,-0.5695,78.1980738014,34.446,0.5205000000000001,34.4499323113,43.75,-1.09,43.7635761793,133.16
2020-12-13 12:00:00,80.6515,-0.487,80.6529703188,25.3615,-1.2469999999999999,25.3921383749,55.29,0.76,55.295223121,133.35,81.0615,-0.47700000000000004,81.0629034223,25.3615,-1.2469999999999999,25.3921383749,55.7,0.77,55.7053220079,133.16
2020-12-13 12:30:00,82.196,-0.35000000000000003,82.1967451667,24.326,-1.49,24.3715895255,57.87,1.1400000000000001,57.8812275267,132.83,82.656,-0.33,82.6566587517,24.326,-1.49,24.3715895255,58.33,1.16,58.3415332332,132.64
2020-12-13 13:00:00,83.362,-0.154,83.3621422469,34.162,1.766,34.207616111,49.2,-1.92,49.2374491622,133.51,83.752,-0.154,83.7521415846,34.162,1.766,34.207616111,49.59,-1.92,49.6271548651,133.32
2020-12-13 13:30:00,82.376,-0.5125000000000001,82.3775942368,33.446,1.9675,33.5038202635,48.93,-2.48,48.992808656,133.79,82.756,-0.5025000000000001,82.7575255928,33.446,1.9675,33.5038202635,49.31,-2.47,49.3718239485,133.6
2020-12-13 14:00:00,80.401,-1.6195,80.4173089655,34.321,2.0705,34.3833973198,46.08,-3.69,46.2275080445,134.89,80.761,-1.6295000000000002,80.7774373897,34.321,2.0705,34.3833973198,46.44,-3.7,46.5871613215,134.69
2020-12-13 14:30:00,79.0115,-1.8130000000000002,79.0322978361,34.1115,1.867,34.1625543724,44.9,-3.68,45.0505538257,135.23,79.3615,-1.823,79.3824351557,34.1115,1.867,34.1625543724,45.25,-3.69,45.4002048454,135.04
2020-12-13 15:00:00,77.65,-2.748,77.6986100519,21.53,0.092,21.530196562,56.12,-2.84,56.1918143505,135.31,78.07,-2.758,78.1187011157,21.53,0.092,21.530196562,56.54,-2.85,56.611784109,135.11
2020-12-13 15:30:00,76.9845,-3.2755,77.0541507026,11.6845,-2.7755,12.0096186659,65.3,-0.5,65.3019142139,134.82,77.4745,-3.2455,77.5424491521,11.6845,-2.7755,12.0096186659,65.79,-0.47000000000000003,65.7916788051,134.62
2020-12-13 16:00:00,77.0245,-3.363,77.097881743,13.1445,-2.933,13.4677529399,63.88,-0.43,63.8814472284,134.17,77.5245,-3.343,77.5965446992,13.1445,-2.933,13.4677529399,64.38,-0.41000000000000003,64.3813055164,133.98
2020-12-13 16:30:00,77.713,-3.355,77.7853867638,13.833,-3.465,14.2603686488,63.88,0.11,63.8800947088,133.39,78.203,-3.345,78.2745056452,13.833,-3.465,14.2603686488,64.37,0.12,64.3701118533,133.21
2020-12-13 17:00:00,79.827,-3.2915,79.8948302536,13.997,-3.3415,14.3903311724,65.83,0.05,65.8300189883,133.39,80.347,-3.2715,80.4135754786,13.997,-3.3415,14.3903311724,66.35,0.07,66.3500369254,133.21
2020-12-13 17:30:00,80.5385,-1.9765000000000001,80.56274905,35.0085,-1.3965,35.0363423391,45.53,-0.58,45.5336941177,133.66,80.8885,-1.9665,80.9124004989,35.0085,-1.3965,35.0363423391,45.88,-0.5700000000000001,45.8835406219,133.47
2020-12-13 18:00:00,80.329,-3.393,80.4006261792,19.329,-4.103,19.7596773759,61.0,0.71,61.0041318273,133.53,80.789,-3.363,80.8589654275,19.329,-4.103,19.7596773759,61.46,0.74,61.4644547686,133.34
2020-12-13 18:30:00,77.5275,-3.895,77.6252811992,11.2975,-3.615,11.861776058,66.23,-0.28,66.2305918741,133.24,78.0475,-3.875,78.1436362172,11.2975,-3.615,11.861776058,66.75,-0.26,66.7505063651,133.05
2020-12-13 19:00:00,75.797,-4.4875,75.9297232001,12.397,-3.9575,13.0133552649,63.4,-0.53,63.402215261,133.44,76.287,-4.4675,76.41770034,12.397,-3.9575,13.0133552649,63.89,-0.51,63.8920354974,133.25
2020-12-13 19:30:00,73.149,-4.9695,73.3176113308,12.699,-4.0595,13.3320719039,60.45,-0.91,60.4568490744,133.8,73.609,-4.9495000000000005,73.7752155622,12.699,-4.0595,13.3320719039,60.91,-0.89,60.9165018694,133.61
2020-12-13 20:00:00,71.113,-5.3085,71.3108613133,13.113,-3.9185,13.6859567166,58.0,-1.3900000000000001,58.0166536436,134.02,71.563,-5.2985,71.7588814799,13.113,-3.9185,13.6859567166,58.45,-1.38,58.4662885773,133.82
2020-12-13 20:30:00,69.6145,-5.0125,69.7947259218,13.1945,-4.2425,13.8597848649,56.42,-0.77,56.4252540978,133.5,70.0445,-5.0025,70.2229092711,13.1945,-4.2425,13.8597848649,56.85,-0.76,56.8550798082,133.31
2020-12-13 21:00:00,67.0115,-5.782,67.2604836159,13.3415,-4.252,14.0026828233,53.67,-1.53,53.6918038438,134.09,67.4215,-5.772,67.6681213442,13.3415,-4.252,14.0026828233,54.08,-1.52,54.1013567298,133.89
2020-12-13 21:30:00,64.552,-6.047,64.8346119985,12.642,-4.097,13.2893029539,51.91,-1.9500000000000002,51.9466129791,133.87,64.972,-6.037,65.2518670461,12.642,-4.097,13.2893029539,52.33,-1.94,52.3659479051,133.67
2020-12-13 22:00:00,61.6555,-6.639,62.0119101564,12.9855,-4.239,13.6598803527,48.67,-2.4,48.7291381003,134.4,62.0355,-6.629,62.3886760659,12.9855,-4.239,13.6598803527,49.05,-2.39,49.1081927992,134.21
2020-12-13 22:30:00,58.811,-7.081,59.2357517214,13.291,-4.211,13.942137641,45.52,-2.87,45.6103858787,134.23,59.161,-7.081,59.5832567254,13.291,-4.211,13.942137641,45.87,-2.87,45.9596975621,134.03
2020-12-13 23:00:00,55.1655,-7.391,55.6584159966,11.8055,-4.121,12.5040981782,43.36,-3.27,43.4831289123,133.66,55.5055,-7.391,55.9954231277,11.8055,-4.121,12.5040981782,43.7,-3.27,43.8221736111,133.47
2020-12-13 23:30:00,52.0995,-7.7745,52.6763775378,11.3095,-4.0645,12.0176932271,40.79,-3.71,40.9583715497,135.1,52.4195,-7.7845,52.9943621577,11.3095,-4.0645,12.0176932271,41.11,-3.7199999999999998,41.2779662774,134.91
2020-12-14 00:00:00,49.236,-8.426,49.9517884765,11.626,-3.966,12.2838524902,37.61,-4.46,37.8735224134,135.53,49.526,-8.436,50.239334908000004,11.626,-3.966,12.2838524902,37.9,-4.47,38.1626898947,135.34
2020-12-14 00:30:00,48.2385,-8.65,49.0079114251,12.7785,-4.17,13.4416874778,35.46,-4.48,35.7418801968,134.76,48.5285,-8.66,49.2951408584,12.7785,-4.17,13.4416874778,35.75,-4.49,36.0308562207,134.57
2020-12-14 01:00:00,49.511,-8.362,50.2121714826,13.521,-4.332,14.1980162347,35.99,-4.03,36.2149278613,134.01,49.791,-8.372,50.4899402357,13.521,-4.332,14.1980162347,36.27,-4.04,36.4943077753,133.82
2020-12-14 01:30:00,48.6055,-8.4225,49.3298402237,12.9655,-4.3825,13.6861424989,35.64,-4.04,35.8682477966,134.09,48.8855,-8.4425,49.6091515398,12.9655,-4.3825,13.6861424989,35.92,-4.06,36.1487205859,133.89
2020-12-14 02:00:00,47.759,-8.6065,48.5282796238,13.059,-4.3565000000000005,13.7665018523,34.7,-4.25,34.9592977618,134.38,48.029,-8.6165,48.7957878638,13.059,-4.3565000000000005,13.7665018523,34.97,-4.26,35.2285182771,134.18
2020-12-14 02:30:00,46.6735,-8.7305,47.4830204652,14.4135,-4.4105,15.0732044536,32.26,-4.32,32.5479646061,134.29,46.9235,-8.7505,47.7324428717,14.4135,-4.4105,15.0732044536,32.51,-4.34,32.7984100224,134.1
2020-12-14 03:00:00,46.748,-8.894,47.5865394833,14.388,-3.894,14.905629138,32.36,-5.0,32.7440009773,134.64,46.998,-8.914,47.8358798393,14.388,-3.894,14.905629138,32.61,-5.02,32.9941282655,134.45
2020-12-14 03:30:00,45.3755,-9.039,46.2670457372,14.0755,-4.059,14.6490675898,31.3,-4.98,31.6936965342,134.94,45.6355,-9.059,46.5259534158,14.0755,-4.059,14.6490675898,31.56,-5.0,31.9536163838,134.75
2020-12-14 04:00:00,44.572,-8.949,45.4614978306,14.242,-4.239,14.8594644924,30.33,-4.71,30.6935335209,135.13,44.812,-8.949,45.6968264215,14.242,-4.239,14.8594644924,30.57,-4.71,30.9307128919,134.93
2020-12-14 04:30:00,44.423,-8.974,45.3203663379,14.183,-4.354,14.8362665452,30.24,-4.62,30.5908809942,135.23,44.653,-8.994,45.5497798568,14.183,-4.354,14.8362665452,30.47,-4.64,30.8212670083,135.03
2020-12-14 05:00:00,45.0475,-8.8095,45.9008120462,13.5675,-3.8295,14.0975929328,31.48,-4.98,31.8714731382,134.51,45.2975,-8.8195,46.1480994896,13.5675,-3.8295,14.0975929328,31.73,-4.99,32.1199782067,134.32
2020-12-14 05:30:00,46.9835,-8.2575,47.7036222786,13.9835,-4.0075,14.5464197829,33.0,-4.25,33.2725487452,134.13,47.2435,-8.2675,47.961441268,13.9835,-4.0075,14.5464197829,33.26,-4.26,33.5317044005,133.93
2020-12-14 06:00:00,49.4045,-7.741,50.007276483,14.0845,-4.001,14.6417601828,35.32,-3.74,35.5174604948,134.24,49.6745,-7.751,50.2755800688,14.0845,-4.001,14.6417601828,35.59,-3.75,35.787017199,134.05
2020-12-14 06:30:00,55.963,-5.464,56.2291086983,14.013,-4.074,14.5932054395,41.95,-1.3900000000000001,41.9730222881,134.1,56.293,-5.454,56.5565908184,14.013,-4.074,14.5932054395,42.28,-1.38,42.3025152916,133.9
2020-12-14 07:00:00,61.327,-3.3975,61.4210382137,15.347,-3.9075,15.8366336464,45.98,0.51,45.9828283167,134.38,61.697,-3.3775,61.7893786605,15.347,-3.9075,15.8366336464,46.35,0.53,46.3530301059,134.18
2020-12-14 07:30:00,68.167,0.063,68.1670291123,34.757,0.323,34.758500802,33.41,-0.26,33.4110116578,133.64,68.427,0.093,68.4270631987,34.757,0.323,34.758500802,33.67,-0.23,33.6707855566,133.44
2020-12-14 08:00:00,72.1765,1.4395,72.1908533853,34.7565,-0.1705,34.7569181962,37.42,1.6099999999999999,37.4546192078,133.64,72.4565,1.4795,72.4716034906,34.7565,-0.1705,34.7569181962,37.7,1.65,37.7360901525,133.44
2020-12-14 08:30:00,76.072,2.46,76.1117650827,15.432,-3.92,15.9220923248,60.64,6.38,60.9746996713,133.09,76.532,2.52,76.5734772882,15.432,-3.92,15.9220923248,61.1,6.44,61.4384537566,132.9
2020-12-14 09:00:00,78.638,3.373,78.7103053799,12.688,-4.017,13.3087051587,65.95,7.39,66.3627500937,133.21,79.148,3.443,79.2228512047,12.688,-4.017,13.3087051587,66.46,7.46,66.8773743504,133.02
2020-12-14 09:30:00,80.4195,4.673,80.5551544549,12.1395,-4.107,12.8154168582,68.28,8.78,68.8421876468,133.02,80.9395,4.763,81.0795216393,12.1395,-4.107,12.8154168582,68.8,8.87,69.3694233795,132.83
2020-12-14 10:00:00,77.8275,4.4265,77.9532786899,13.9475,-4.7835,14.7449865548,63.88,9.21,64.5405182812,133.47,78.3275,4.5165,78.4576065688,13.9475,-4.7835,14.7449865548,64.38,9.3,65.0482467097,133.27
2020-12-14 10:30:00,78.411,4.38,78.5332370465,16.901,-5.22,17.6887591707,61.51,9.6,62.2546391846,133.56,78.881,4.47,79.0075506581,16.901,-5.22,17.6887591707,61.98,9.69,62.7328980679,133.36
2020-12-14 11:00:00,77.9245,4.6495,78.0630869906,17.3645,-5.2905,18.1525549304,60.56,9.94,61.3703283354,133.93,78.3945,4.7495,78.5382415165,17.3645,-5.2905,18.1525549304,61.03,10.04,61.8503233621,133.73
2020-12-14 11:30:00,77.6265,4.4445,77.7536306709,16.3965,-4.9455,17.1260965342,61.23,9.39,61.9458231037,133.72,78.0865,4.5344999999999995,78.2180488922,16.3965,-4.9455,17.1260965342,61.69,9.48,62.4141530424,133.53
2020-12-14 12:00:00,82.1665,5.286,82.3363559933,14.9765,-4.394,15.6077797348,67.19,9.68,67.8837130687,133.92,82.6765,5.376,82.8511015512,14.9765,-4.394,15.6077797348,67.7,9.77,68.4013369752,133.72
2020-12-14 12:30:00,83.5555,5.6095,83.7435852499,15.2855,-4.7505,16.0066786218,68.27,10.36,69.0515930301,133.51,84.0855,5.6995000000000005,84.2784409591,15.2855,-4.7505,16.0066786218,68.8,10.45,69.5890975656,133.31
2020-12-14 13:00:00,82.7475,5.311,82.9177633396,14.3075,-4.539,15.0102324183,68.44,9.85,69.1451813216,133.58,83.2775,5.401,83.4524583655,14.3075,-4.539,15.0102324183,68.97,9.94,69.6825982581,133.38
2020-12-14 13:30:00,83.3575,5.3015,83.5259163883,12.6675,-3.8085,13.2276312505,70.69,9.11,71.2745971578,133.58,83.8875,5.3815,84.0599381305,12.6675,-3.8085,13.2276312505,71.22,9.19,71.8104762552,133.38
2020-12-14 14:00:00,82.584,4.496,82.7062940289,11.034,-2.924,11.4148557591,71.55,7.42,71.9337118464,133.89,83.134,4.5760000000000005,83.2598446552,11.034,-2.924,11.4148557591,72.1,7.5,72.4890336534,133.69
2020-12-14 14:30:00,82.015,4.535,82.1402851833,12.165,-3.965,12.7948602962,69.85,8.5,70.36527908,133.59,82.555,4.605,82.6833359874,12.165,-3.965,12.7948602962,70.39,8.57,70.9097807076,133.4
2020-12-14 15:00:00,82.435,3.7685,82.5210931656,12.335,-3.7915,12.9045611026,70.1,7.5600000000000005,70.5064791349,133.74,82.975,3.8485,83.0642015386,12.335,-3.7915,12.9045611026,70.64,7.64,71.0519471936,133.55
2020-12-14 15:30:00,82.436,3.5185,82.5110534307,9.606,-3.2415,10.1381733192,72.83,6.76,73.143055036,133.31,82.996,3.5885,83.0735418063,9.606,-3.2415,10.1381733192,73.39,6.83,73.7071299129,133.12
2020-12-14 16:00:00,83.6225,3.8785,83.712396146,7.6925,-2.6515,8.1366460228,75.93,6.53,76.2102735857,133.24,84.2125,3.9385,84.3045487415,7.6925,-2.6515,8.1366460228,76.52,6.59,76.8032453741,133.05
2020-12-14 16:30:00,87.7,3.9859999999999998,87.7905359136,10.71,-2.954,11.1099152112,76.99,6.94,77.3021584433,133.53,88.31,4.066,88.4035545439,10.71,-2.954,11.1099152112,77.6,7.02,77.9168813544,133.33
2020-12-14 17:00:00,91.3395,5.616,91.5119867353,38.9795,0.356,38.9811256411,52.36,5.26,52.6235422601,133.97,91.7495,5.666,91.9242857261,38.9795,0.356,38.9811256411,52.77,5.31,53.0364874403,133.78
2020-12-14 17:30:00,91.9165,3.6645,91.9895186013,20.2465,-2.1755,20.3630440382,71.67,5.84,71.9075413291,133.61,92.4465,3.7345,92.5218993131,20.2465,-2.1755,20.3630440382,72.2,5.91,72.4414805205,133.41
2020-12-14 18:00:00,91.2135,2.613,91.2509197282,16.4735,-3.147,16.7713986075,74.74,5.76,74.961624849,133.56,91.7935,2.673,91.8324102442,16.4735,-3.147,16.7713986075,75.32,5.82,75.5445219721,133.37
2020-12-14 18:30:00,91.0575,2.342,91.0876131549,8.3075,-2.178,8.5882617712,82.75,4.52,82.873354584,133.96,91.6975,2.392,91.7286932767,8.3075,-2.178,8.5882617712,83.39,4.57,83.5151303657,133.76
2020-12-14 19:00:00,89.749,1.699,89.7650800813,7.199,-1.351,7.3246707776,82.55,3.05,82.6063254237,134.31,90.399,1.7389999999999999,90.4157249708,7.199,-1.351,7.3246707776,83.2,3.09,83.2573606356,134.11
2020-12-14 19:30:00,86.2165,0.8545,86.2207344117,7.3365,-1.4855,7.4853819208,78.88,2.34,78.9147007851,134.07,86.8265,0.8945000000000001,86.8311075163,7.3365,-1.4855,7.4853819208,79.49,2.38,79.5256216574,133.87
2020-12-14 20:00:00,84.63,0.618,84.6322564038,7.52,-1.302,7.6318807643,77.11,1.92,77.1338998107,133.88,85.22,0.648,85.2224636114,7.52,-1.302,7.6318807643,77.7,1.9500000000000002,77.7244652603,133.68
2020-12-14 20:30:00,83.236,0.483,83.237401359,6.586,-1.197,6.6938931124,76.65,1.6800000000000002,76.6684087483,133.01,83.836,0.513,83.8375695318,6.586,-1.197,6.6938931124,77.25,1.71,77.2689238957,132.82
2020-12-14 21:00:00,78.3295,-0.625,78.3319934334,6.7495,-1.685,6.9566497145,71.58,1.06,71.5878481308,132.5,78.8795,-0.605,78.8818201188,6.7495,-1.685,6.9566497145,72.13,1.08,72.1380849482,132.31
2020-12-14 21:30:00,74.608,-1.495,74.6229769508,8.108,-2.155,8.3894987335,66.5,0.66,66.5032751073,132.56,75.118,-1.475,75.132479987,8.108,-2.155,8.3894987335,67.01,0.68,67.0134501425,132.37
2020-12-14 22:00:00,70.5335,-2.3865,70.5738620489,7.3235,-2.2365,7.6573875767,63.21,-0.15,63.2101779779,133.01,71.0335,-2.3665,71.0729093572,7.3235,-2.2365,7.6573875767,63.71,-0.13,63.7101326321,132.82
2020-12-14 22:30:00,68.408,-3.0475,68.4758477147,7.378,-1.7075,7.5730073452,61.03,-1.34,61.0447090254,133.82,68.878,-3.0475,68.9453851991,7.378,-1.7075,7.5730073452,61.5,-1.34,61.5145966418,133.63
2020-12-14 23:00:00,65.0995,-4.062,65.226104776,6.7295,-1.292,6.8524035382,58.37,-2.77,58.4356894372,134.58,65.5595,-4.062,65.6852181564,6.7295,-1.292,6.8524035382,58.83,-2.77,58.8951763729,134.39
2020-12-14 23:30:00,60.0415,-5.152,60.2621342656,6.1215,-1.192,6.236475467,53.92,-3.96,54.0652198738,135.84,60.4715,-5.162,60.6914207796,6.1215,-1.192,6.236475467,54.35,-3.9699999999999998,54.4948015869,135.65
2020-12-15 00:00:00,56.428,-5.6185,56.7070253694,8.318,-2.1185,8.5835404263,48.11,-3.5,48.2371444014,134.82,56.798,-5.6185,57.0752165677,8.318,-2.1185,8.5835404263,48.48,-3.5,48.6061765622,134.63
2020-12-15 00:30:00,56.462,-5.7205,56.7510490145,8.772,-1.8705,8.969211462,47.69,-3.85,47.8451523145,134.43,56.842,-5.7305,57.1301286035,8.772,-1.8705,8.969211462,48.07,-3.86,48.2247291335,134.23
