Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-15 01:00:00,58.1655,-5.072,58.386219044,7.8455,-1.6219999999999999,8.0114139982,50.32,-3.45,50.4381294261,134.05,58.5655,-5.082,58.7855808362,7.8455,-1.6219999999999999,8.0114139982,50.72,-3.46,50.8378795781,133.86
2020-12-15 01:30:00,57.4985,-5.3275,57.7447812231,7.0885,-1.4675,7.2388112629,50.41,-3.86,50.5575681773,134.92,57.8985,-5.3375,58.1440040632,7.0885,-1.4675,7.2388112629,50.81,-3.87,50.9571682887,134.72
2020-12-15 02:00:00,55.861,-5.579,56.1389041753,7.881,-1.8090000000000002,8.0859533761,47.98,-3.77,48.1278848486,134.98,56.231,-5.579,56.5070845293,7.881,-1.8090000000000002,8.0859533761,48.35,-3.77,48.4967565926,134.78
2020-12-15 02:30:00,53.941,-5.923,54.2652136271,7.321,-1.943,7.574449815,46.62,-3.98,46.7895800366,135.17,54.311,-5.933,54.6341029944,7.321,-1.943,7.574449815,46.99,-3.99,47.159094563,134.97
2020-12-15 03:00:00,52.836,-5.959,53.1709749487,7.346,-2.089,7.6372532366,45.49,-3.87,45.6543207156,135.13,53.196,-5.969,53.5298363252,7.346,-2.089,7.6372532366,45.85,-3.88,46.0138772546,134.94
2020-12-15 03:30:00,52.4855,-6.0225,52.8298988878,8.0655,-2.2725,8.379531401,44.42,-3.75,44.5780091525,135.48,52.8355,-6.0225,53.177632201,8.0655,-2.2725,8.379531401,44.77,-3.75,44.9267782063,135.28
2020-12-15 04:00:00,52.0035,-6.1895,52.3705444167,7.1935,-1.8995000000000002,7.4400633398,44.81,-4.29,45.0148886481,135.72,52.3635,-6.1895,52.7280384852,7.1935,-1.8995000000000002,7.4400633398,45.17,-4.29,45.3732630522,135.53
2020-12-15 04:30:00,51.564,-6.2415,51.9403736822,7.584,-1.9415,7.8285680843000005,43.98,-4.3,44.1897092093,135.66,51.914,-6.2515,52.289049028,7.584,-1.9415,7.8285680843000005,44.33,-4.31,44.5390278295,135.46
2020-12-15 05:00:00,51.84,-6.0345,52.1900449344,7.71,-1.7245,7.9005063287,44.13,-4.31,44.3399706811,135.45,52.18,-6.0345,52.5277792244,7.71,-1.7245,7.9005063287,44.47,-4.31,44.6783728441,135.26
2020-12-15 05:30:00,54.4935,-5.751,54.7961270826,8.9835,-1.7810000000000001,9.1583422763,45.51,-3.9699999999999998,45.6828304727,134.82,54.8535,-5.761,55.155195433,8.9835,-1.7810000000000001,9.1583422763,45.87,-3.98,46.0423424686,134.62
2020-12-15 06:00:00,56.405,-5.219,56.6459352999,8.975,-2.059,9.208154321,47.43,-3.16,47.5351501523,135.45,56.775,-5.219,57.0143717496,8.975,-2.059,9.208154321,47.8,-3.16,47.9043380082,135.25
2020-12-15 06:30:00,62.188,-2.801,62.2510477422,8.398,-1.841,8.5974231605,53.79,-0.96,53.798565966,134.6,62.608,-2.781,62.6697345215,8.398,-1.841,8.5974231605,54.21,-0.9400000000000001,54.2181491753,134.41
2020-12-15 07:00:00,67.8885,-0.9425,67.895042076,6.8885000000000005,-1.4425,7.0379143573,61.0,0.5,61.0020491459,134.6,68.3485,-0.9125000000000001,68.3545909833,6.8885000000000005,-1.4425,7.0379143573,61.46,0.53,61.4622851837,134.41
2020-12-15 07:30:00,74.043,1.456,74.0573141898,6.553,-1.314,6.6834426009,67.49,2.77,67.5468207986,134.12,74.573,1.486,74.5878041304,6.553,-1.314,6.6834426009,68.02,2.8,68.0776057158,133.93
2020-12-15 08:00:00,79.713,3.2785,79.7803918971,12.193,-0.5615,12.2059219746,67.52,3.84,67.62910616,134.28,80.253,3.3385,80.3224102679,12.193,-0.5615,12.2059219746,68.06,3.9,68.1716480657,134.08
2020-12-15 08:30:00,84.2345,5.259,84.3985075179,29.3345,2.359,29.4291992968,54.9,2.9,54.9765404514,135.61,84.6645,5.299,84.8301653968,29.3345,2.359,29.4291992968,55.33,2.94,55.4080544686,135.41
2020-12-15 09:00:00,83.7725,5.235,83.9359099626,30.1625,2.115,30.2365611677,53.61,3.12,53.7007122858,135.81,84.1825,5.285,84.3482337174,30.1625,2.115,30.2365611677,54.02,3.17,54.112930987,135.6
2020-12-15 09:30:00,85.2135,5.5385,85.3932992951,27.0035,1.2185,27.030977683,58.21,4.32,58.370082234,135.72,85.6535,5.5885,85.8356184489,27.0035,1.2185,27.030977683,58.65,4.37,58.8125785866,135.52
2020-12-15 10:00:00,84.443,4.9715,84.5892195333,10.923,-2.6985,11.2513924138,73.52,7.67,73.9190049987,135.66,85.033,5.0515,85.1829134349,10.923,-2.6985,11.2513924138,74.11,7.75,74.5141234935,135.47
2020-12-15 10:30:00,82.515,4.7455,82.65134599780001,12.115,-2.9745,12.4748096278,70.4,7.72,70.8220191748,134.69,83.065,4.8255,83.2050459723,12.115,-2.9745,12.4748096278,70.95,7.8,71.3774649312,134.5
2020-12-15 11:00:00,80.366,4.5405,80.4941618768,12.076,-2.7795,12.3917471024,68.29,7.32,68.6811946605,134.61,80.896,4.6205,81.0278460546,12.076,-2.7795,12.3917471024,68.82,7.4,69.2167060759,134.41
2020-12-15 11:30:00,79.156,4.0845,79.2613113458,12.106,-2.8055,12.4268284872,67.05,6.89,67.4030755975,135.38,79.676,4.1545,79.7842393349,12.106,-2.8055,12.4268284872,67.57,6.96,67.927509155,135.18
2020-12-15 12:00:00,78.4715,4.369,78.5930306913,14.4015,-4.111,14.9767661146,64.07,8.48,64.6287497945,134.88,78.9615,4.459,79.0873008975,14.4015,-4.111,14.9767661146,64.56,8.57,65.1263272418,134.69
2020-12-15 12:30:00,80.536,4.4225,80.6573357002,12.266,-3.3575,12.7172151924,68.27,7.78,68.7118716089,135.16,81.066,4.5025,81.1909407647,12.266,-3.3575,12.7172151924,68.8,7.86,69.2475241435,134.96
2020-12-15 13:00:00,82.0255,4.3965,82.1432399075,12.7255,-3.3335,13.1548687755,69.3,7.73,69.7297848842,135.11,82.5755,4.4865,82.69729066,12.7255,-3.3335,13.1548687755,69.85,7.82,70.2863777698,134.91
2020-12-15 13:30:00,80.7845,4.1525,80.8911533884,9.7845,-3.0775,10.257068124,71.0,7.23,71.367169623,135.21,81.3245,4.2325,81.4345648757,9.7845,-3.0775,10.257068124,71.54,7.31,71.9125003042,135.01
2020-12-15 14:00:00,82.39,3.6455,82.470611555,11.2,-3.2745,11.6688624231,71.19,6.92,71.5255373975,135.31,82.94,3.7255000000000003,83.023628867,11.2,-3.2745,11.6688624231,71.74,7.0,72.0807019944,135.12
2020-12-15 14:30:00,82.6925,3.8045,82.7799720736,10.8725,-3.1655,11.3239412971,71.82,6.97,72.1574202699,135.23,83.2525,3.8745000000000003,83.3426091894,10.8725,-3.1655,11.3239412971,72.38,7.04,72.7215648897,135.04
2020-12-15 15:00:00,82.199,4.0905,82.3007156181,10.789,-3.0095,11.200875468,71.41,7.1,71.7620937543,135.19,82.749,4.1705,82.8540286966,10.789,-3.0095,11.200875468,71.96,7.18,72.3173146625,134.99
2020-12-15 15:30:00,82.9265,3.5195,83.0011522962,9.5465,-2.5805,9.8891173772,73.38,6.1,73.6331066844,135.32,83.5065,3.5795,83.5831822946,9.5465,-2.5805,9.8891173772,73.96,6.16,74.21608451,135.12
2020-12-15 16:00:00,84.915,3.627,84.9924252743,17.455,-3.3529999999999998,17.7741282205,67.46,6.98,67.8201445,134.7,85.445,3.707,85.5253756145,17.455,-3.3529999999999998,17.7741282205,67.99,7.06,68.3555681711,134.51
2020-12-15 16:30:00,88.0515,3.855,88.1358478557,16.9915,-2.915,17.2397301966,71.06,6.77,71.381765879,134.36,88.5915,3.925,88.6784049093,16.9915,-2.915,17.2397301966,71.6,6.84,71.9259730556,134.17
2020-12-15 17:00:00,94.599,7.034,94.8601494675,37.189,1.424,37.2162531295,57.41,5.61,57.6834482326,134.19,95.059,7.104,95.3240803627,37.189,1.424,37.2162531295,57.87,5.68,58.1480807938,134.0
2020-12-15 17:30:00,94.5425,5.921,94.7277285025,37.4225,2.011,37.4764943298,57.12,3.91,57.2536680048,134.19,94.9825,5.971,95.1699960452,37.4225,2.011,37.4764943298,57.56,3.96,57.6960587909,134.0
2020-12-15 18:00:00,93.898,4.1715,93.9906155754,25.968,2.0215,26.0465638089,67.93,2.15,67.9640154788,134.5,94.408,4.2015,94.5014447839,25.968,2.0215,26.0465638089,68.44,2.18,68.4747106602,134.31
2020-12-15 18:30:00,93.4005,3.602,93.4699299467,5.9005,-1.228,6.0269299191,87.5,4.83,87.6332066057,134.31,94.0905,3.662,94.16173551,5.9005,-1.228,6.0269299191,88.19,4.89,88.3254674485,134.12
2020-12-15 19:00:00,91.262,2.846,91.306365386,5.072,-0.934,5.157280291,86.19,3.7800000000000002,86.2728491473,134.2,91.922,2.896,91.9676078845,5.072,-0.934,5.157280291,86.85,3.83,86.9344086079,134.01
2020-12-15 19:30:00,87.1745,2.0285,87.1980978147,5.5344999999999995,-1.2715,5.6786796441,81.64,3.3,81.7066680265,132.38,87.8145,2.0685000000000002,87.8388587272,5.5344999999999995,-1.2715,5.6786796441,82.28,3.34,82.3477625683,132.19
2020-12-15 20:00:00,85.9835,2.083,86.0087272389,5.7235,-1.037,5.8166847302,80.26,3.12,80.3206200175,131.83,86.6035,2.133,86.6297633683,5.7235,-1.037,5.8166847302,80.88,3.17,80.9420984408,131.64
2020-12-15 20:30:00,84.3335,1.6440000000000001,84.3495225727,5.2035,-0.666,5.2459477933,79.13,2.31,79.1637101202,131.73,84.9535,1.674,84.9699913984,5.2035,-0.666,5.2459477933,79.75,2.34,79.7843223948,131.54
2020-12-15 21:00:00,81.264,0.197,81.2642387831,5.714,-0.753,5.763402207,75.55,0.9500000000000001,75.5559726296,132.7,81.834,0.227,81.834314838,5.714,-0.753,5.763402207,76.12,0.98,76.1263081989,132.51
2020-12-15 21:30:00,77.7165,-0.9540000000000001,77.7223551383,5.8365,-0.674,5.8752879291,71.88,-0.28,71.8805453513,132.66,78.2865,-0.934,78.2920713626,5.8365,-0.674,5.8752879291,72.45,-0.26,72.4504665271,132.47
2020-12-15 22:00:00,71.8145,-2.5505,71.8597763739,7.2745,-1.4705,7.4216386668,64.54,-1.08,64.5490356241,133.29,72.3045,-2.5404999999999998,72.3491178972,7.2745,-1.4705,7.4216386668,65.03,-1.07,65.0388022645,133.1
2020-12-15 22:30:00,67.813,-3.2855,67.8925436204,6.893,-1.7255,7.1056878098,60.92,-1.56,60.9399704627,133.47,68.293,-3.2755,68.3715053897,6.893,-1.7255,7.1056878098,61.4,-1.55,61.4195612163,133.27
2020-12-15 23:00:00,63.4825,-3.7865,63.5953252095,8.4225,-2.4065,8.7595518436,55.06,-1.38,55.0772911462,133.82,63.9025,-3.7765,64.0139942395,8.4225,-2.4065,8.7595518436,55.48,-1.37,55.4969125267,133.63
2020-12-15 23:30:00,59.601,-4.681,59.7845378171,9.731,-2.3810000000000002,10.0180597922,49.87,-2.3,49.923009725,134.88,59.991,-4.671,60.1725711766,9.731,-2.3810000000000002,10.0180597922,50.26,-2.29,50.3121426695,134.69
2020-12-16 00:00:00,55.7575,-5.4005,56.0184273833,9.2675,-2.4505,9.5860057636,46.49,-2.95,46.5835013712,134.95,56.1375,-5.4005,56.3966692855,9.2675,-2.4505,9.5860057636,46.87,-2.95,46.9627448091,134.74
2020-12-16 00:30:00,54.7155,-5.572,54.9984829268,10.3555,-2.862,10.743715569999999,44.36,-2.71,44.442701313,134.66,55.0455,-5.572,55.3267950838,10.3555,-2.862,10.743715569999999,44.69,-2.71,44.7720917537,134.46
2020-12-16 01:00:00,56.478,-5.4735,56.7426090892,12.568,-3.1835,12.9649256168,43.91,-2.29,43.9696736399,134.0,56.828,-5.4635,57.090029044,12.568,-3.1835,12.9649256168,44.26,-2.2800000000000002,44.3186868036,133.81
2020-12-16 01:30:00,54.763,-5.711,55.0599826553,13.263,-3.651,13.7563429006,41.5,-2.06,41.5510962551,133.82,55.093,-5.711,55.3882132768,13.263,-3.651,13.7563429006,41.83,-2.06,41.8806936428,133.62
2020-12-16 02:00:00,53.808,-5.961,54.1371811697,13.828,-3.541,14.2741817629,39.98,-2.42,40.0531746557,133.18,54.118,-5.9510000000000005,54.4442129615,13.828,-3.541,14.2741817629,40.29,-2.41,40.3620143204,132.98
2020-12-16 02:30:00,52.5065,-6.303,52.8834600915,13.8165,-3.553,14.2660254188,38.69,-2.75,38.7876088461,133.38,52.8165,-6.293,53.1900791619,13.8165,-3.553,14.2660254188,39.0,-2.74,39.0961328011,133.18
2020-12-16 03:00:00,51.6715,-6.5395,52.0836728016,13.9415,-3.5195,14.3788839101,37.73,-3.02,37.8506710641,133.64,51.9615,-6.5395,52.3713904961,13.9415,-3.5195,14.3788839101,38.02,-3.02,38.1397535388,133.44
2020-12-16 03:30:00,51.388,-6.344,51.7781119779,14.118,-3.534,14.5535933707,37.27,-2.81,37.3757809283,133.51,51.688,-6.344,52.0758646592,14.118,-3.534,14.5535933707,37.57,-2.81,37.6749386197,133.31
2020-12-16 04:00:00,50.4785,-6.4405,50.8877097392,14.0385,-3.6805,14.512944653,36.44,-2.76,36.5443730279,133.89,50.7585,-6.4505,51.166730133,14.0385,-3.6805,14.512944653,36.72,-2.77,36.8243302723,133.69
2020-12-16 04:30:00,49.7725,-6.087,50.1433278238,14.1925,-3.867,14.70988597,35.58,-2.22,35.6491907342,132.66,50.0625,-6.067,50.4287853834,14.1925,-3.867,14.70988597,35.87,-2.2,35.9374025216,132.46
2020-12-16 05:00:00,50.0135,-5.8785,50.3577893131,13.6335,-3.7285,14.134144279,36.38,-2.15,36.4434754106,133.01,50.2935,-5.8785,50.6358855408,13.6335,-3.7285,14.134144279,36.66,-2.15,36.7229914359,132.82
2020-12-16 05:30:00,51.743,-5.4885,52.0332747504,13.903,-3.8685,14.431171167,37.84,-1.62,37.8746617147,132.8,52.033,-5.4685,52.3195716845,13.903,-3.8685,14.431171167,38.13,-1.6,38.1635546038,132.6
2020-12-16 06:00:00,53.8615,-4.8415,54.0786584939,13.8615,-3.9715,14.4192230893,40.0,-0.87,40.0094601313,132.5,54.1815,-4.8315,54.3964919319,13.8615,-3.9715,14.4192230893,40.32,-0.86,40.3291705841,132.3
2020-12-16 06:30:00,59.854,-2.847,59.9216715805,13.784,-3.987,14.3490356819,46.07,1.1400000000000001,46.0841024649,133.43,60.204,-2.817,60.2698689645,13.784,-3.987,14.3490356819,46.42,1.17,46.4347423811,133.23
2020-12-16 07:00:00,64.287,-1.6760000000000002,64.3088434432,13.127,-3.926,13.7015183465,51.16,2.25,51.2094532289,135.69,64.697,-1.626,64.7174295302,13.127,-3.926,13.7015183465,51.57,2.3,51.6212640295,135.49
2020-12-16 07:30:00,69.717,0.14450000000000002,69.7171497499,13.517,-3.8555,14.0561078983,56.2,4.0,56.3421689323,134.11,70.147,0.1945,70.1472696493,13.517,-3.8555,14.0561078983,56.63,4.05,56.7746369429,133.91
2020-12-16 08:00:00,73.751,1.3345,73.7630726804,12.961,-3.5455,13.4371906011,60.79,4.88,60.9855597662,133.14,74.221,1.3945,74.2340991139,12.961,-3.5455,13.4371906011,61.26,4.94,61.4588577831,132.94
2020-12-16 08:30:00,77.9135,2.9685,77.970029335,13.2435,-3.8315,13.78661251,64.67,6.8,65.026524588,132.82,78.4035,3.0385,78.4623559071,13.2435,-3.8315,13.78661251,65.16,6.87,65.521160704,132.63
2020-12-16 09:00:00,82.334,4.4835,82.455984187,11.644,-2.8465,11.9868802551,70.69,7.33,71.0690157523,132.33,82.874,4.5635,82.9995506509,11.644,-2.8465,11.9868802551,71.23,7.41,71.6143910119,132.13
2020-12-16 09:30:00,85.925,5.7185,86.1150792095,9.275,-1.6715,9.424411772100001,76.65,7.39,77.0054192898,132.28,86.515,5.7985,86.7090988723,9.275,-1.6715,9.424411772100001,77.24,7.47,77.6003769321,132.09
2020-12-16 10:00:00,87.34,5.8145,87.5333308532,9.61,-1.9355,9.8029720111,77.73,7.75,78.1153979699,132.34,87.94,5.8945,88.1373288128,9.61,-1.9355,9.8029720111,78.33,7.83,78.7203772857,132.15
2020-12-16 10:30:00,88.825,6.1375,89.0367875165,8.015,-1.8025,8.2151829712,80.81,7.94,81.1991360791,132.13,89.465,6.2075,89.6800941193,8.015,-1.8025,8.2151829712,81.45,8.01,81.842914171,131.94
2020-12-16 11:00:00,89.0435,6.6345,89.290321326,6.1335,-1.6455000000000002,6.3503930981,82.91,8.28,83.3224249527,131.91,89.6635,6.7245,89.9153053295,6.1335,-1.6455000000000002,6.3503930981,83.53,8.37,83.9483043307,131.71
2020-12-16 11:30:00,89.8605,6.8635,90.1222341739,6.7305,-1.4765000000000001,6.890550232,83.13,8.34,83.5473069584,132.03,90.5005,6.9335,90.7657089572,6.7305,-1.4765000000000001,6.890550232,83.77,8.41,84.1910981043,131.84
2020-12-16 12:00:00,92.286,8.4105,92.6684536736,7.606,-0.2195,7.6091665937,84.68,8.63,85.1186189973,131.72,92.956,8.4905,93.3429511332,7.606,-0.2195,7.6091665937,85.35,8.71,85.7932782915,131.53
2020-12-16 12:30:00,93.4935,8.969,93.9227209106,25.8435,2.969,26.013485988,67.65,6.0,67.9155541831,133.34,94.0135,9.039,94.447031204,25.8435,2.969,26.013485988,68.17,6.07,68.4397092337,133.15
2020-12-16 13:00:00,93.5965,9.1955,94.0471266573,25.7165,2.9055,25.8801140357,67.88,6.29,68.1708038679,133.56,94.1265,9.2555,94.5804540193,25.7165,2.9055,25.8801140357,68.41,6.35,68.7040799371,133.37
2020-12-16 13:30:00,92.123,7.937,92.4642801194,26.613,2.517,26.7317612214,65.51,5.42,65.7338307114,133.88,92.623,7.987,92.9667268328,26.613,2.517,26.7317612214,66.01,5.47,66.2362514036,133.68
2020-12-16 14:00:00,90.0235,6.6690000000000005,90.270183966,28.1135,2.479,28.2225853396,61.91,4.19,62.0516252809,134.37,90.5135,6.719,90.7625398678,28.1135,2.479,28.2225853396,62.4,4.24,62.543885392600004,134.18
2020-12-16 14:30:00,88.0485,5.8945,88.2455861927,19.1985,1.2345,19.2381494042,68.85,4.66,69.0075220538,134.28,88.5685,5.9445,88.7677659542,19.1985,1.2345,19.2381494042,69.37,4.71,69.5297130729,134.08
2020-12-16 15:00:00,87.9745,5.775,88.1638433557,5.7645,-1.5750000000000002,5.9757916003,82.21,7.35,82.5379100777,133.83,88.6045,5.845,88.7970801617,5.7645,-1.5750000000000002,5.9757916003,82.84,7.42,83.1716418018,133.64
2020-12-16 15:30:00,89.064,5.8505,89.2559490804,4.824,-1.1595,4.9613925716,84.24,7.01,84.5311640757,133.6,89.724,5.9205000000000005,89.9191219722,4.824,-1.1595,4.9613925716,84.9,7.08,85.1946970181,133.41
2020-12-16 16:00:00,89.5465,6.073,89.7521976959,17.5465,1.093,17.5805094138,72.0,4.98,72.1720195089,133.81,90.1065,6.123,90.3142982658,17.5465,1.093,17.5805094138,72.56,5.03,72.7341357273,133.61
2020-12-16 16:30:00,89.3225,6.069,89.5284411081,35.3025,2.179,35.369684014,54.02,3.89,54.1598790619,133.69,89.7425,6.119,89.9508669622,35.3025,2.179,35.369684014,54.44,3.94,54.5823891012,133.5
2020-12-16 17:00:00,93.309,6.245,93.5177496842,35.959,1.8250000000000002,36.0052816403,57.35,4.42,57.5200738873,133.51,93.769,6.305,93.9807341214,35.959,1.8250000000000002,36.0052816403,57.81,4.48,57.9833295008,133.33
2020-12-16 17:30:00,95.08,5.9475,95.2658341498,35.75,2.2075,35.8180897906,59.33,3.74,59.4477627838,133.63,95.54,5.9975000000000005,95.7280607045,35.75,2.2075,35.8180897906,59.79,3.79,59.9100008346,133.44
2020-12-16 18:00:00,94.88,5.409,95.0340553749,32.39,1.879,32.4444562445,62.49,3.5300000000000002,62.5896237407,133.38,95.36,5.449,95.5155547594,32.39,1.879,32.4444562445,62.97,3.5700000000000003,63.071117003,133.19
2020-12-16 18:30:00,93.748,3.7425,93.8226721547,10.758,-0.08750000000000001,10.758355834,82.99,3.83,83.078330508,133.67,94.398,3.7925,94.4741523394,10.758,-0.08750000000000001,10.758355834,83.64,3.88,83.729946853,133.48
2020-12-16 19:00:00,90.4585,2.557,90.4946322787,18.4185,1.167,18.4554336511,72.04,1.3900000000000001,72.0534086633,134.18,90.9985,2.577,91.0349819094,18.4185,1.167,18.4554336511,72.58,1.4100000000000001,72.5936946298,133.98
2020-12-16 19:30:00,87.5635,1.65,87.5790444813,5.2235,-1.3900000000000001,5.4052800344,82.34,3.04,82.3960994222,133.93,88.2035,1.69,88.2196889149,5.2235,-1.3900000000000001,5.4052800344,82.98,3.08,83.0371410876,133.74
2020-12-16 20:00:00,85.602,1.768,85.6202559445,5.222,-1.322,5.386740016,80.38,3.09,80.4393715788,133.7,86.222,1.798,86.2407449411,5.222,-1.322,5.386740016,81.0,3.12,81.0600666173,133.51
2020-12-16 20:30:00,84.4475,1.5165000000000002,84.4611154822,4.2175,-0.8935000000000001,4.3111075723,80.23,2.41,80.2661883984,133.77,85.0775,1.5565,85.0917369578,4.2175,-0.8935000000000001,4.3111075723,80.86,2.45,80.8971081065,133.59
2020-12-16 21:00:00,80.873,0.3705,80.8738486734,4.393,-0.9295,4.4902582609,76.48,1.3,76.4910478422,133.15,81.473,0.41050000000000003,81.4740341413,4.393,-0.9295,4.4902582609,77.08,1.34,77.0916467589,132.96
2020-12-16 21:30:00,77.208,-0.7165,77.2113245337,5.848,-1.5265,6.0439479027,71.36,0.81,71.3645969652,133.39,77.758,-0.6965,77.7611193094,5.848,-1.5265,6.0439479027,71.91,0.8300000000000001,71.9147898558,133.2
2020-12-16 22:00:00,73.013,-1.885,73.037328771,6.103,-1.605,6.3105177284,66.91,-0.28,66.910585859,133.71,73.533,-1.865,73.5566469736,6.103,-1.605,6.3105177284,67.43,-0.26,67.4305012587,133.52
2020-12-16 22:30:00,69.8055,-2.779,69.8607949515,6.2755,-1.619,6.4809768747,63.53,-1.16,63.5405893898,133.91,70.2955,-2.779,70.3504098158,6.2755,-1.619,6.4809768747,64.02,-1.16,64.0305083534,133.73
2020-12-16 23:00:00,65.4425,-3.123,65.5169744055,6.2525,-1.733,6.488223582,59.19,-1.3900000000000001,59.2063189195,133.57,65.9125,-3.113,65.9859714276,6.2525,-1.733,6.488223582,59.66,-1.38,59.6759583082,133.38
2020-12-16 23:30:00,60.48,-4.368,60.6375281818,6.72,-1.998,7.0107349115,53.76,-2.37,53.812215156,133.33,60.9,-4.358,61.055729985,6.72,-1.998,7.0107349115,54.18,-2.36,54.2313746829,133.15
2020-12-17 00:00:00,58.032,-5.043,58.2507070601,5.952,-1.463,6.1291657671,52.08,-3.58,52.2029003026,134.08,58.452,-5.053,58.6700018152,5.952,-1.463,6.1291657671,52.5,-3.59,52.6226006579,133.89
2020-12-17 00:30:00,56.6215,-5.172,56.8572233428,5.3915,-1.422,5.5758726895,51.23,-3.75,51.367065324,133.99,57.0215,-5.182,57.2564807358,5.3915,-1.422,5.5758726895,51.63,-3.76,51.7667315947,133.8
2020-12-17 01:00:00,57.273,-5.211,57.5095735508,6.453,-1.831,6.7077395596,50.82,-3.38,50.9322766033,133.95,57.673,-5.211,57.9079394384,6.453,-1.831,6.7077395596,51.22,-3.38,51.3314016953,133.76
2020-12-17 01:30:00,56.5185,-5.392,56.7751222478,6.0485,-1.662,6.2726865257,50.47,-3.73,50.6076456674,134.28,56.9185,-5.392,57.1733268776,6.0485,-1.662,6.2726865257,50.87,-3.73,51.006566244,134.08
2020-12-17 02:00:00,55.615,-5.4075,55.8772698085,5.565,-1.6075,5.7925194216,50.05,-3.8,50.194048452,134.66,56.015,-5.4275,56.2773309713,5.565,-1.6075,5.7925194216,50.45,-3.8200000000000003,50.5944156998,134.46
2020-12-17 02:30:00,54.7075,-5.585,54.991842861,5.6675,-1.4849999999999999,5.8588208071,49.04,-4.1,49.2110922455,134.73,55.0975,-5.595,55.3808498603,5.6675,-1.4849999999999999,5.8588208071,49.43,-4.11,49.6005745934,134.54
2020-12-17 03:00:00,53.576,-5.879,53.8975919406,6.966,-1.919,7.2254907792,46.61,-3.96,46.7779189362,135.16,53.936,-5.879,54.255458131,6.966,-1.919,7.2254907792,46.97,-3.96,47.1366364943,134.97
2020-12-17 03:30:00,52.5325,-5.85,52.857223312,5.8325,-1.71,6.0780059436,46.7,-4.14,46.8831483584,135.16,52.9025,-5.86,53.2260660415,5.8325,-1.71,6.0780059436,47.07,-4.15,47.2525914633,134.97
2020-12-17 04:00:00,51.742,-6.0845,52.0985192136,5.782,-1.7545000000000002,6.0423335103,45.96,-4.33,46.1635191466,135.4,52.102,-6.0945,52.4572333835,5.782,-1.7545000000000002,6.0423335103,46.32,-4.34,46.5228760934,135.21
2020-12-17 04:30:00,51.642,-6.0835,51.9990878406,5.5120000000000005,-1.5135,5.7160148924000005,46.13,-4.57,46.3558173264,135.15,52.012,-6.1035,52.3688920663,5.5120000000000005,-1.5135,5.7160148924000005,46.5,-4.59,46.725989556100004,134.96
2020-12-17 05:00:00,52.071,-6.313,52.4522927049,6.131,-1.733,6.3712204482,45.94,-4.58,46.167737653,135.15,52.431,-6.333,52.8120881049,6.131,-1.733,6.3712204482,46.3,-4.6,46.5279485901,134.96
2020-12-17 05:30:00,53.474,-5.751,53.782363996,5.474,-1.5710000000000002,5.6949729587,48.0,-4.18,48.1816604114,134.53,53.844,-5.751,54.1502570354,5.474,-1.5710000000000002,5.6949729587,48.37,-4.18,48.5502760033,134.34
2020-12-17 06:00:00,54.927,-5.283,55.1804804075,6.227,-1.983,6.535121881,48.7,-3.3,48.8116789304,134.7,55.317,-5.303,55.570606421,6.227,-1.983,6.535121881,49.09,-3.32,49.2021391811,134.51
2020-12-17 06:30:00,61.554,-3.1465,61.6343684826,7.004,-2.0065,7.2857434933,54.55,-1.1400000000000001,54.561910707,134.89,61.974,-3.1365,62.0533182695,7.004,-2.0065,7.2857434933,54.97,-1.13,54.9816132903,134.7
2020-12-17 07:00:00,66.0225,-1.0515,66.030872768,7.9125,-2.6315,8.3386119049,58.11,1.58,58.1314759833,134.32,66.4725,-1.0115,66.4801954608,7.9125,-2.6315,8.3386119049,58.56,1.62,58.5824035014,134.13
2020-12-17 07:30:00,70.718,0.659,70.7210704458,8.048,-2.721,8.4955367694,62.67,3.38,62.7610810933,133.62,71.208,0.6990000000000001,71.2114307187,8.048,-2.721,8.4955367694,63.16,3.42,63.2525256413,133.43
2020-12-17 08:00:00,74.6475,1.7405,74.6677882122,7.8575,-2.7995,8.3413132359,66.79,4.54,66.9441237152,133.24,75.1575,1.8005,75.1790636181,7.8575,-2.7995,8.3413132359,67.3,4.6,67.4570233556,133.05
2020-12-17 08:30:00,78.1745,3.748,78.2642955264,9.0445,-3.222,9.6012636798,69.13,6.97,69.48048503,133.34,78.7045,3.818,78.7970522561,9.0445,-3.222,9.6012636798,69.66,7.04,70.0148355708,133.15
2020-12-17 09:00:00,80.905,4.7885,81.0465838716,9.385,-3.1715,9.9063937561,71.52,7.96,71.9616008716,133.79,81.465,4.8685,81.6103456508,9.385,-3.1715,9.9063937561,72.08,8.04,72.5270156562,133.6
2020-12-17 09:30:00,82.68,5.147,82.8400507545,9.01,-2.633,9.3868412685,73.67,7.78,74.0796686008,134.34,83.26,5.227,83.4239122135,9.01,-2.633,9.3868412685,74.25,7.86,74.6648652312,134.14
2020-12-17 10:00:00,82.297,5.688,82.4933303546,8.157,-2.332,8.4838006224,74.14,8.02,74.5725150441,134.25,82.877,5.7780000000000005,83.0781704962,8.157,-2.332,8.4838006224,74.72,8.11,75.1588351426,134.06
2020-12-17 10:30:00,81.431,5.0115,81.5850653812,8.531,-2.3985,8.8617584739,72.9,7.41,73.2756310106,134.72,81.991,5.0815,82.1483154012,8.531,-2.3985,8.8617584739,73.46,7.48,73.8398401948,134.53
2020-12-17 11:00:00,82.4475,5.5025,82.6309128747,7.0875,-1.9075000000000002,7.3397011179,75.36,7.41,75.7234290032,135.0,83.0375,5.5825,83.2249404476,7.0875,-1.9075000000000002,7.3397011179,75.95,7.49,76.3184289671,134.8
2020-12-17 11:30:00,80.916,4.925,81.0657429559,8.356,-2.385,8.6897043103,72.56,7.31,72.9272905023,134.82,81.486,4.995,81.6389503913,8.356,-2.385,8.6897043103,73.13,7.38,73.5014374009,134.63
2020-12-17 12:00:00,80.437,5.574,80.6298979598,8.757,-2.716,9.1685170557,71.68,8.29,72.1577889074,134.64,80.997,5.654,81.1940990775,8.757,-2.716,9.1685170557,72.24,8.37,72.7232734412,134.45
2020-12-17 12:30:00,83.099,5.8865,83.3072306781,9.579,-2.9635,10.0269423679,73.52,8.85,74.0507454385,134.68,83.669,5.9665,83.8814680561,9.579,-2.9635,10.0269423679,74.09,8.93,74.626221933,134.5
2020-12-17 13:00:00,83.532,4.673,83.6626078544,10.982,-3.537,11.5375340953,72.55,8.21,73.0130577363,134.68,84.082,4.753,84.2162320043,10.982,-3.537,11.5375340953,73.1,8.29,73.5685673369,134.5
2020-12-17 13:30:00,83.9215,4.1205,84.0225962614,11.0715,-3.4695,11.6023938263,72.85,7.59,73.2443212816,134.63,84.4815,4.1905,84.5853659477,11.0715,-3.4695,11.6023938263,73.41,7.66,73.8085611565,134.44
2020-12-17 14:00:00,82.398,3.5625,82.4749768733,10.408,-3.2775,10.9118499921,71.99,6.84,72.3142150618,134.63,82.958,3.6225,83.0370535981,10.408,-3.2775,10.9118499921,72.55,6.9,72.8773798925,134.44
2020-12-17 14:30:00,81.2305,3.4885,81.3053735155,11.4605,-3.9515000000000002,12.1225992469,69.77,7.44,70.1655649161,134.63,81.7605,3.5685000000000002,81.8383379138,11.4605,-3.9515000000000002,12.1225992469,70.3,7.52,70.7010636412,134.44
2020-12-17 15:00:00,82.1475,3.9585,82.2428202246,10.6275,-3.8115,11.2903183525,71.52,7.77,71.9408319385,134.55,82.7175,4.0385,82.8160267611,10.6275,-3.8115,11.2903183525,72.09,7.85,72.5161402724,134.36
2020-12-17 15:30:00,82.738,3.888,82.8293015062,11.578,-4.032,12.2599799347,71.16,7.92,71.5993854722,134.39,83.278,3.958,83.3720039822,11.578,-4.032,12.2599799347,71.7,7.99,72.1438153967,134.2
2020-12-17 16:00:00,83.4865,4.204,83.5922801355,12.5965,-4.256,13.2960651416,70.89,8.46,71.3930227683,133.41,84.0265,4.284,84.1356366723,12.5965,-4.256,13.2960651416,71.43,8.54,71.938699599,133.22
2020-12-17 16:30:00,85.9265,4.54,86.0463537999,27.6865,-1.22,27.7133664907,58.24,5.76,58.524142027,133.64,86.3865,4.62,86.5099519261,27.6865,-1.22,27.7133664907,58.7,5.84,58.9897923373,133.45
2020-12-17 17:00:00,89.63,4.0715,89.7224275878,22.79,-3.6385,23.078621758,66.84,7.71,67.2832051852,132.98,90.14,4.1415,90.2350908585,22.79,-3.6385,23.078621758,67.35,7.78,67.7978679606,132.79
2020-12-17 17:30:00,89.9815,3.2305,90.0394717471,21.4815,-4.7595,22.0024471934,68.5,7.99,68.9644118368,133.03,90.5115,3.3105,90.5720213007,21.4815,-4.7595,22.0024471934,69.03,8.07,69.500113669,132.84
2020-12-17 18:00:00,89.573,2.544,89.6091193183,21.793,-4.606,22.2744267042,67.78,7.15,68.1560774986,133.2,90.083,2.624,90.1212087413,21.793,-4.606,22.2744267042,68.29,7.23,68.6716608216,133.0
2020-12-17 18:30:00,89.209,2.366,89.2403699959,13.779,-3.784,14.2891391273,75.43,6.15,75.6802973039,132.44,89.799,2.436,89.8320349152,13.779,-3.784,14.2891391273,76.02,6.22,76.2740375226,132.24
2020-12-17 19:00:00,86.858,1.7645,86.8759208541,20.508,-2.5755,20.669089584399998,66.35,4.34,66.4917897187,132.67,87.388,1.8145,87.4068358554,20.508,-2.5755,20.669089584399998,66.88,4.39,67.0239248329,132.48
2020-12-17 19:30:00,83.862,1.137,83.8697073621,35.412,0.227,35.4127275566,48.45,0.91,48.4585451701,133.61,84.242,1.157,84.2499448843,35.412,0.227,35.4127275566,48.83,0.93,48.8388554329,133.42
2020-12-17 20:00:00,82.374,0.6975,82.3769529799,18.284,-2.6225,18.4711169735,64.09,3.32,64.1759339628,133.71,82.854,0.7475,82.8573718642,18.284,-2.6225,18.4711169735,64.57,3.37,64.6578827368,133.52
2020-12-17 20:30:00,79.975,-0.13,79.9751056579,13.715,-3.83,14.2397375327,66.26,3.7,66.3632247559,132.72,80.495,-0.08,80.495039754,13.715,-3.83,14.2397375327,66.78,3.75,66.8852068846,132.53
2020-12-17 21:00:00,76.665,-0.875,76.6699931525,13.785,-4.025,14.3606006142,62.88,3.15,62.9588508472,132.98,77.155,-0.835,77.1595182074,13.785,-4.025,14.3606006142,63.37,3.19,63.4502403463,132.79
2020-12-17 21:30:00,73.56,-1.6545,73.5786040249,13.95,-4.0745,14.5328610483,59.61,2.42,59.6591024069,133.39,74.02,-1.6145,74.037605379,13.95,-4.0745,14.5328610483,60.07,2.46,60.120350132,133.19
2020-12-17 22:00:00,69.947,-2.6175,69.9959578494,14.337,-4.1575,14.9276379662,55.61,1.54,55.6313194163,133.92,70.387,-2.5875,70.4345435511,14.337,-4.1575,14.9276379662,56.05,1.57,56.0719840919,133.72
2020-12-17 22:30:00,67.135,-3.2375,67.213016829,14.275,-3.7975,14.7714803337,52.86,0.56,52.8629662429,134.01,67.545,-3.2075,67.6211141675,14.275,-3.7975,14.7714803337,53.27,0.59,53.2732672172,133.82
2020-12-17 23:00:00,62.749,-4.231,62.891480838,14.289,-3.431,14.6951448445,48.46,-0.8,48.4666029344,134.05,63.139,-4.211,63.2792686589,14.289,-3.431,14.6951448445,48.85,-0.78,48.8562268293,133.86
2020-12-17 23:30:00,58.195,-4.911,58.4018488235,14.635,-3.961,15.1615548675,43.56,-0.9500000000000001,43.5703580431,134.87,58.535,-4.901,58.7398163599,14.635,-3.961,15.1615548675,43.9,-0.9400000000000001,43.9100626281,134.68
2020-12-18 00:00:00,55.3385,-5.266,55.5884910593,14.6485,-3.976,15.1785087624,40.69,-1.29,40.7104433776,135.57,55.658500000000004,-5.246,55.9051798875,14.6485,-3.976,15.1785087624,41.01,-1.27,41.0296600035,135.37
2020-12-18 00:30:00,54.0275,-5.173,54.274585998,14.4775,-4.083,15.0422370427,39.55,-1.09,39.5650173765,134.92,54.3375,-5.153,54.5812908903,14.4775,-4.083,15.0422370427,39.86,-1.07,39.874358929,134.73
2020-12-18 01:00:00,54.99,-5.0025,55.2170725976,14.09,-4.0725,14.6667432053,40.9,-0.93,40.9105719833,134.84,55.32,-4.9825,55.5439259168,14.09,-4.0725,14.6667432053,41.23,-0.91,41.2400412221,134.64
2020-12-18 01:30:00,54.294,-5.2295,54.5452665797,13.694,-3.8295,14.2193778433,40.6,-1.4,40.6241307599,135.33,54.604,-5.2195,54.8528941465,13.694,-3.8295,14.2193778433,40.91,-1.3900000000000001,40.9336072195,135.14
2020-12-18 02:00:00,53.401,-5.848,53.7202560027,13.401,-3.348,13.8128890895,40.0,-2.5,40.0780488547,136.28,53.721,-5.838,54.0372842119,13.401,-3.348,13.8128890895,40.32,-2.49,40.3968129931,136.08
2020-12-18 02:30:00,52.0615,-5.984,52.4042749998,12.2315,-3.094,12.6167518898,39.83,-2.89,39.9347092139,136.34,52.3715,-5.974,52.7111249003,12.2315,-3.094,12.6167518898,40.14,-2.88,40.2431857586,136.15
2020-12-18 03:00:00,51.271,-6.285,51.6547835733,12.091,-2.835,12.418917263600001,39.18,-3.45,39.331601798,136.05,51.581,-6.285,51.9624940318,12.091,-2.835,12.418917263600001,39.49,-3.45,39.640416244,135.85
2020-12-18 03:30:00,50.4055,-6.4045,50.8107473917,12.0855,-2.8845,12.4249607846,38.32,-3.52,38.4813305383,136.23,50.7055,-6.4145,51.1096227779,12.0855,-2.8845,12.4249607846,38.62,-3.5300000000000002,38.7809914778,136.03
2020-12-18 04:00:00,49.9775,-6.495,50.3977730783,12.9375,-2.995,13.2796434911,37.04,-3.5,37.2049942884,136.75,50.2775,-6.495,50.6952860851,12.9375,-2.995,13.2796434911,37.34,-3.5,37.5036744866,136.55
2020-12-18 04:30:00,49.065,-6.2515,49.4616566367,12.495,-3.1115,12.8765856208,36.57,-3.14,36.7045569378,135.58,49.345,-6.2515,49.7394237728,12.495,-3.1115,12.8765856208,36.85,-3.14,36.9835382299,135.38
2020-12-18 05:00:00,49.6565,-6.19,50.0408242563,11.7565,-2.67,12.0558779129,37.9,-3.52,38.0631107504,135.39,49.9565,-6.19,50.3385338707,11.7565,-2.67,12.0558779129,38.2,-3.52,38.3618352011,135.19
2020-12-18 05:30:00,50.661,-5.766,50.9880738703,12.611,-2.946,12.9505303752,38.05,-2.8200000000000003,38.1543562388,134.92,50.961,-5.756,51.2850373598,12.611,-2.946,12.9505303752,38.35,-2.81,38.4528100404,134.73
2020-12-18 06:00:00,51.7585,-5.298,52.0289450811,13.6585,-3.858,14.1929132404,38.1,-1.44,38.1272028872,135.13,52.0585,-5.288,52.3263830801,13.6585,-3.858,14.1929132404,38.4,-1.43,38.4266170772,134.93
2020-12-18 06:30:00,56.8605,-3.431,56.9639203466,26.1005,-1.7610000000000001,26.1598398552,30.76,-1.67,30.8052998687,135.98,57.1105,-3.411,57.212272558,26.1005,-1.7610000000000001,26.1598398552,31.01,-1.65,31.0538661039,135.78
2020-12-18 07:00:00,60.9365,-2.1255,60.97355806,28.2365,-1.3054999999999999,28.2666634483,32.7,-0.8200000000000001,32.7102797298,136.51,61.1865,-2.1155,61.2230603817,28.2365,-1.3054999999999999,28.2666634483,32.95,-0.81,32.9599544903,136.31
2020-12-18 07:30:00,65.421,-0.5735,65.4235136877,16.501,-3.6835,16.9071337976,48.92,3.11,49.0187566142,134.32,65.791,-0.5335,65.7931630434,16.501,-3.6835,16.9071337976,49.29,3.15,49.390551728,134.12
2020-12-18 08:00:00,69.3985,1.086,69.4069967528,12.8085,-4.304,13.512293967,56.59,5.39,56.8461098053,133.16,69.8385,1.156,69.8480666751,12.8085,-4.304,13.512293967,57.03,5.46,57.2907715082,132.97
2020-12-18 08:30:00,73.0925,1.9335,73.1180687553,13.0625,-4.0165,13.6660593625,60.03,5.95,60.3241527085,132.36,73.5625,2.0035,73.5897779484,13.0625,-4.0165,13.6660593625,60.5,6.02,60.7987697244,132.17
2020-12-18 09:00:00,76.713,2.9025,76.7678896105,13.833,-3.8875,14.3688741817,62.88,6.79,63.2455413448,132.82,77.203,2.9725,77.2602029848,13.833,-3.8875,14.3688741817,63.37,6.86,63.7402267018,132.63
2020-12-18 09:30:00,78.9925,3.2065,79.0575530769,14.1125,-3.9735,14.6612195434,64.88,7.18,65.2760813775,133.15,79.5025,3.2865,79.5704002032,14.1125,-3.9735,14.6612195434,65.39,7.26,65.7917905213,132.95
2020-12-18 10:00:00,80.0665,3.557,80.1454719323,13.9365,-3.973,14.491748039800001,66.13,7.53,66.5573271699,133.15,80.5565,3.627,80.6381102287,13.9365,-3.973,14.491748039800001,66.62,7.6,67.0521021296,132.95
2020-12-18 10:30:00,80.79,3.564,80.8685735994,13.62,-4.116,14.2283469173,67.17,7.68,67.6076275283,133.59,81.32,3.654,81.4020522837,13.62,-4.116,14.2283469173,67.7,7.77,68.1444267714,133.4
2020-12-18 11:00:00,80.637,3.4485,80.7107051217,13.847,-4.1015,14.4416658059,66.79,7.55,67.2153747293,133.27,81.147,3.5185,81.2232445255,13.847,-4.1015,14.4416658059,67.3,7.62,67.7300110734,133.07
2020-12-18 11:30:00,81.71,3.5380000000000003,81.7865609009,13.62,-3.842,14.1515145479,68.09,7.38,68.4887764528,133.19,82.24,3.608,82.319106312,13.62,-3.842,14.1515145479,68.62,7.45,69.0232344939,133.0
2020-12-18 12:00:00,83.66,4.375,83.774317216,13.11,-3.725,13.6289297085,70.55,8.1,71.0134670327,133.19,84.22,4.455,84.3377461461,13.11,-3.725,13.6289297085,71.11,8.18,71.5789389416,133.0
2020-12-18 12:30:00,83.7345,4.166,83.8380703872,12.8745,-3.864,13.4418468318,70.86,8.03,71.3135365832,133.02,84.2745,4.256,84.3818990439,12.8745,-3.864,13.4418468318,71.4,8.12,71.8602421371,132.84
2020-12-18 13:00:00,83.8695,3.9005,83.9601508485,14.6295,-4.1895,15.2175615819,69.24,8.09,69.7110156288,133.16,84.3995,3.9805,84.4933132295,14.6295,-4.1895,15.2175615819,69.77,8.17,70.2467209199,132.98
2020-12-18 13:30:00,83.1155,3.416,83.1856682142,14.7555,-4.434,15.4073078846,68.36,7.85,68.8092442917,133.38,83.6455,3.496,83.7185265413,14.7555,-4.434,15.4073078846,68.89,7.93,69.3449132958,133.2
2020-12-18 14:00:00,81.1655,3.091,81.224335462,14.4755,-4.499,15.1585322921,66.69,7.59,67.1205199622,133.56,81.6855,3.171,81.7470253358,14.4755,-4.499,15.1585322921,67.21,7.67,67.6462341893,133.37
2020-12-18 14:30:00,80.3285,2.9045,80.3809929803,14.2985,-4.5155,14.9945604304,66.03,7.42,66.4455965433,133.97,80.8385,2.9745,80.8932057252,14.2985,-4.5155,14.9945604304,66.54,7.49,66.9602247607,133.78
2020-12-18 15:00:00,79.9015,2.5895,79.9434500913,12.9815,-4.1705,13.6349702053,66.92,6.76,67.2605679429,134.18,80.4215,2.6595,80.4654621717,12.9815,-4.1705,13.6349702053,67.44,6.83,67.7849725234,133.99
2020-12-18 15:30:00,79.4885,1.6775,79.5061987426,13.1785,-3.8725,13.7356877695,66.31,5.55,66.5418560006,134.13,80.0085,1.7275,80.027147447,13.1785,-3.8725,13.7356877695,66.83,5.6,67.0642147497,133.94
2020-12-18 16:00:00,79.9235,1.012,79.9299067699,13.0335,-3.5380000000000003,13.5051681311,66.89,4.55,67.0445717415,133.93,80.4335,1.072,80.4406433729,13.0335,-3.5380000000000003,13.5051681311,67.4,4.61,67.5574725697,133.73
2020-12-18 16:30:00,82.1725,0.6855,82.1753592417,13.0025,-3.1645,13.3820426879,69.17,3.85,69.2770625821,133.93,82.7125,0.7155,82.7155946391,13.0025,-3.1645,13.3820426879,69.71,3.88,69.8178952705,133.73
2020-12-18 17:00:00,84.8085,0.6745,84.8111821784,14.5585,-3.2655,14.9202350015,70.25,3.94,70.3604015054,133.57,85.3585,0.7245,85.3615746252,14.5585,-3.2655,14.9202350015,70.8,3.99,70.912340957,133.39
2020-12-18 17:30:00,86.6165,0.866,86.620829067,20.9065,-3.194,21.1490751157,65.71,4.06,65.8353073966,133.24,87.1165,0.906,87.1212110123,20.9065,-3.194,21.1490751157,66.21,4.1,66.3368231075,133.05
2020-12-18 18:00:00,85.7365,1.5145,85.7498754664,31.8465,-0.17550000000000002,31.8469835699,53.89,1.69,53.9164928385,132.89,86.1665,1.5545,86.1805209575,31.8465,-0.17550000000000002,31.8469835699,54.32,1.73,54.3475418027,132.69
2020-12-18 18:30:00,83.2805,-0.0015,83.2805000135,16.3705,-2.9715,16.638001157,66.91,2.9699999999999998,66.9758837194,132.52,83.7905,0.0285,83.7905048469,16.3705,-2.9715,16.638001157,67.42,3.0,67.4867127663,132.33
2020-12-18 19:00:00,80.5645,-0.6910000000000001,80.5674632916,14.9145,-4.141,15.4787012133,65.65,3.45,65.7405886801,132.38,81.0745,-0.641,81.0770339322,14.9145,-4.141,15.4787012133,66.16,3.5,66.2525139146,132.2
2020-12-18 19:30:00,78.1355,-1.6,78.1518800814,14.7955,-3.93,15.3085505601,63.34,2.33,63.3828407379,132.92,78.6255,-1.57,78.6411733779,14.7955,-3.93,15.3085505601,63.83,2.36,63.8736134879,132.73
2020-12-18 20:00:00,75.8255,-2.1835,75.8569319344,14.775500000000001,-3.8535,15.2697368183,61.05,1.67,61.0728368426,132.72,76.2855,-2.1535,76.3158900394,14.775500000000001,-3.8535,15.2697368183,61.51,1.7000000000000002,61.5334876307,132.53
2020-12-18 20:30:00,74.24,-2.0475,74.2682291175,14.9,-3.9875,15.424336493,59.34,1.94,59.371703698,132.59,74.7,-2.0075,74.7269700727,14.9,-3.9875,15.424336493,59.8,1.98,59.8327702852,132.41
2020-12-18 21:00:00,70.987,-3.1855,71.0584377766,14.877,-4.0255,15.4120011436,56.11,0.84,56.116287297,132.77,71.417,-3.1655,71.4871196738,14.877,-4.0255,15.4120011436,56.54,0.86,56.546540124,132.58
2020-12-18 21:30:00,67.821,-4.0175,67.9398877483,14.581,-3.8875,15.0903352266,53.24,-0.13,53.240158715,132.61,68.241,-4.0075,68.3585703277,14.581,-3.8875,15.0903352266,53.66,-0.12,53.660134178,132.42
2020-12-18 22:00:00,64.7235,-4.931,64.911063874,14.7235,-3.841,15.2162654173,50.0,-1.09,50.0118795888,134.14,65.1035,-4.921,65.2892177411,14.7235,-3.841,15.2162654173,50.38,-1.08,50.3915746926,133.95
2020-12-18 22:30:00,60.658,-6.021,60.956094076,14.498,-3.901,15.0136539523,46.16,-2.12,46.2086571975,134.76,61.028,-6.011,61.3233145304,14.498,-3.901,15.0136539523,46.53,-2.11,46.5778166083,134.57
2020-12-18 23:00:00,57.89,-6.6075,58.2658661332,14.2,-3.5075000000000003,14.6267753196,43.69,-3.1,43.7998413239,134.03,58.23,-6.6075,58.6036855176,14.2,-3.5075000000000003,14.6267753196,44.03,-3.1,44.138995231,133.83
2020-12-18 23:30:00,53.7205,-7.084,54.1855624336,14.6405,-4.034,15.1860921981,39.08,-3.05,39.198837993,134.92,54.0305,-7.084,54.4929168448,14.6405,-4.034,15.1860921981,39.39,-3.05,39.507905538,134.73
2020-12-19 00:00:00,51.828,-7.7395,52.4026854679,12.268,-2.8095,12.5855915336,39.56,-4.93,39.8660068229,135.56,52.128,-7.7495,52.7008836193,12.268,-2.8095,12.5855915336,39.86,-4.94,40.1649498942,135.36
2020-12-19 00:30:00,51.382,-7.949,51.9932353773,11.012,-1.909,11.1762437787,40.37,-6.04,40.8193397791,134.81,51.712,-7.969,52.3224225834,11.012,-1.909,11.1762437787,40.7,-6.06,41.1486767709,134.61
2020-12-19 01:00:00,52.141,-7.7305,52.7109524791,9.111,-1.8105,9.2891458838,43.03,-5.92,43.4353231829,134.39,52.471,-7.7605,53.041787312,9.111,-1.8105,9.2891458838,43.36,-5.95,43.7663352361,134.19
2020-12-19 01:30:00,50.6045,-7.692,51.1857625151,8.5245,-2.122,8.7846447993,42.08,-5.57,42.4470411218,134.08,50.9445,-7.7219999999999995,51.5264142382,8.5245,-2.122,8.7846447993,42.42,-5.6,42.7880403851,133.88
2020-12-19 02:00:00,48.795,-8.063,49.4566880614,10.385,-2.643,10.716047499,38.41,-5.42,38.7905207493,135.18,49.105,-8.083,49.7658106937,10.385,-2.643,10.716047499,38.72,-5.44,39.1002813289,134.98
2020-12-19 02:30:00,47.4385,-8.163,48.1357024593,11.1885,-3.043,11.5949291179,36.25,-5.12,36.6097924059,135.18,47.7285,-8.173,48.4232138674,11.1885,-3.043,11.5949291179,36.54,-5.13,36.8983536218,134.98
2020-12-19 03:00:00,46.9265,-8.6885,47.7240655697,8.7665,-1.9885000000000002,8.9891965436,38.16,-6.7,38.74371691,135.96,47.2265,-8.7085,48.0227058224,8.7665,-1.9885000000000002,8.9891965436,38.46,-6.72,39.0426689661,135.76
2020-12-19 03:30:00,46.009,-8.7075,46.825726233,6.969,-1.3175,7.0924443776,39.04,-7.39,39.733282019,134.93,46.319,-8.7475,47.1377610547,6.969,-1.3175,7.0924443776,39.35,-7.43,40.0453168298,134.73
2020-12-19 04:00:00,44.9945,-8.919,45.8699639334,8.9845,-2.229,9.2568721094,36.01,-6.69,36.6261682408,135.51,45.2745,-8.939,46.148521875,8.9845,-2.229,9.2568721094,36.29,-6.71,36.9051243054,135.31
2020-12-19 04:30:00,44.5405,-9.2665,45.494221199,9.1005,-2.1065,9.3411156989,35.44,-7.16,36.1560396061,135.02,44.8305,-9.2865,45.782232498,9.1005,-2.1065,9.3411156989,35.73,-7.18,36.4442766426,134.82
2020-12-19 05:00:00,43.074,-9.161,44.0374090632,10.584,-3.221,11.0632679168,32.49,-5.94,33.0285285776,135.13,43.334,-9.181,44.2958950355,10.584,-3.221,11.0632679168,32.75,-5.96,33.2878972,134.94
2020-12-19 05:30:00,44.81,-9.031,45.7109949684,10.81,-2.781,11.1619918025,34.0,-6.25,34.5696760182,134.53,45.07,-9.061,45.9718024554,10.81,-2.781,11.1619918025,34.26,-6.28,34.830819686,134.33
2020-12-19 06:00:00,47.557,-8.7775,48.3602394044,9.327,-1.9775,9.5343293026,38.23,-6.8,38.8300515065,134.23,47.867,-8.7975,48.668734268,9.327,-1.9775,9.5343293026,38.54,-6.82,39.1387787239,134.03
2020-12-19 06:30:00,49.7055,-7.973,50.3408925154,9.6055,-2.213,9.8571293615,40.1,-5.76,40.5115736549,134.01,50.0155,-8.003,50.6517349086,9.6055,-2.213,9.8571293615,40.41,-5.79,40.8226922189,133.81
2020-12-19 07:00:00,50.4065,-7.205,50.9188301834,10.7665,-3.505,11.322656369,39.64,-3.7,39.8123046306,134.6,50.7265,-7.205,51.2356304465,10.7665,-3.505,11.322656369,39.96,-3.7,40.1309307144,134.41
2020-12-19 07:30:00,53.545,-6.9030000000000005,53.9881323441,9.765,-3.013,10.2192658249,43.78,-3.89,43.952480021,135.85,53.885,-6.9030000000000005,54.3253590324,9.765,-3.013,10.2192658249,44.12,-3.89,44.2911560021,135.65
2020-12-19 08:00:00,55.941,-6.26,56.2901685999,10.391,-3.32,10.9084958175,45.55,-2.94,45.644781739,135.41,56.291,-6.26,56.6380109202,10.391,-3.32,10.9084958175,45.9,-2.94,45.9940604861,135.21
2020-12-19 08:30:00,59.837,-5.318,60.0728532117,10.707,-3.018,11.1242156128,49.13,-2.3,49.1838072947,135.16,60.217,-5.308,60.4504917515,10.707,-3.018,11.1242156128,49.51,-2.29,49.5629317131,134.96
2020-12-19 09:00:00,63.159,-4.7325,63.336054797,13.159,-3.6525,13.6565016476,50.0,-1.08,50.0116626398,134.97,63.549,-4.7225,63.7242293578,13.159,-3.6525,13.6565016476,50.39,-1.07,50.4013591087,134.77
2020-12-19 09:30:00,65.353,-4.0495,65.4783403825,14.133,-4.2395,14.7551702549,51.22,0.19,51.2203524002,134.89,65.753,-4.0395,65.8769653919,14.133,-4.2395,14.7551702549,51.62,0.2,51.6203874453,134.69
2020-12-19 10:00:00,67.8135,-3.4045,67.8989057533,13.5535,-4.0045,14.132706128,54.26,0.6000000000000001,54.2633172595,134.42,68.2435,-3.3745,68.3268800876,13.5535,-4.0045,14.132706128,54.69,0.63,54.6936285137,134.22
2020-12-19 10:30:00,68.1545,-3.0105,68.2209570477,15.3645,-4.7805,16.0910236001,52.79,1.77,52.8196648986,134.29,68.5545,-2.9705,68.618826429,15.3645,-4.7805,16.0910236001,53.19,1.81,53.2207872922,134.1
2020-12-19 11:00:00,65.1035,-3.327,65.1884548156,17.7735,-5.147,18.5037539772,47.33,1.82,47.3649796791,134.24,65.4835,-3.287,65.565944981,17.7735,-5.147,18.5037539772,47.71,1.8599999999999999,47.7462427841,134.04
2020-12-19 11:30:00,63.8455,-3.658,63.9502058969,19.3655,-5.268,20.0692405001,44.48,1.6099999999999999,44.5091282772,134.99,64.1855,-3.618,64.2873886097,19.3655,-5.268,20.0692405001,44.82,1.65,44.8503612026,134.79
2020-12-19 12:00:00,63.357,-3.7039999999999997,63.4651799414,18.657,-5.334,19.4045150674,44.7,1.63,44.7297093664,135.11,63.697,-3.674,63.8028689402,18.657,-5.334,19.4045150674,45.04,1.6600000000000001,45.0705802048,134.92
2020-12-19 12:30:00,64.342,-4.0515,64.4694316421,18.192,-5.1915,18.918259334600002,46.15,1.1400000000000001,46.1640780261,134.88,64.692,-4.0115,64.8162556482,18.192,-5.1915,18.918259334600002,46.5,1.18,46.5149696334,134.68
2020-12-19 13:00:00,64.134,-4.361,64.2820991957,18.884,-5.271,19.605838339599998,45.25,0.91,45.2591493513,135.06,64.494,-4.341,64.6399281946,18.884,-5.271,19.605838339599998,45.61,0.93,45.6194804881,134.86
2020-12-19 13:30:00,63.807,-4.678,63.9782535945,17.987,-5.038,18.6792294541,45.82,0.36,45.8214142078,135.3,64.167,-4.648,64.3351209916,17.987,-5.038,18.6792294541,46.18,0.39,46.1816467874,135.1
2020-12-19 14:00:00,64.6545,-4.7785,64.8308447616,16.6045,-4.7985,17.2839527452,48.05,0.02,48.0500041623,135.86,65.0245,-4.7485,65.1976522008,16.6045,-4.7985,17.2839527452,48.42,0.05,48.4200258158,135.67
2020-12-19 14:30:00,64.9745,-5.1485,65.178161239,14.6945,-4.1885,15.2797860751,50.28,-0.96,50.2891638427,135.96,65.3545,-5.1385,65.5561961412,14.6945,-4.1885,15.2797860751,50.66,-0.9500000000000001,50.6689066391,135.76
2020-12-19 15:00:00,66.681,-5.4075,66.8999014741,12.721,-3.2375,13.1265093323,53.96,-2.17,54.0036156197,134.86,67.101,-5.3975,67.3177332302,12.721,-3.2375,13.1265093323,54.38,-2.16,54.4228812174,134.67
2020-12-19 15:30:00,67.4875,-5.055,67.6765519309,13.4775,-3.9050000000000002,14.031822093,54.01,-1.15,54.0222417158,134.26,67.9175,-5.055,68.1053583153,13.4775,-3.9050000000000002,14.031822093,54.44,-1.15,54.452145045,134.07
2020-12-19 16:00:00,70.413,-4.3335,70.5462245003,13.673,-4.0035,14.2470678124,56.74,-0.33,56.7409596324,133.71,70.843,-4.3135,70.9741990532,13.673,-4.0035,14.2470678124,57.17,-0.31,57.1708404696,133.52
2020-12-19 16:30:00,73.9645,-3.7145,74.0577124309,12.1445,-3.5945,12.6652797245,61.82,-0.12,61.8201164671,133.33,74.4545,-3.6845,74.5456109406,12.1445,-3.5945,12.6652797245,62.31,-0.09,62.3100649976,133.14
2020-12-19 17:00:00,77.1155,-3.1655,77.1804426685,11.525500000000001,-3.3955,12.0152640628,65.59,0.23,65.5904032615,133.02,77.6255,-3.1555,77.6896095401,11.525500000000001,-3.3955,12.0152640628,66.1,0.24,66.100435702,132.83
2020-12-19 17:30:00,78.499,-3.4314999999999998,78.5739663836,19.169,-3.8415,19.5501325635,59.33,0.41000000000000003,59.3314166357,133.16,78.969,-3.4015,79.0422239265,19.169,-3.8415,19.5501325635,59.8,0.44,59.8016187072,132.97
2020-12-19 18:00:00,77.345,-3.8715,77.4418332508,20.475,-4.5215,20.9682995794,56.87,0.65,56.873714491,133.1,77.785,-3.8415,77.8798006369,20.475,-4.5215,20.9682995794,57.31,0.68,57.314034058,132.9
2020-12-19 18:30:00,76.0855,-4.2715,76.2053083617,13.6255,-4.0015,14.2009243537,62.46,-0.27,62.4605835708,133.32,76.5655,-4.2615,76.6840020637,13.6255,-4.0015,14.2009243537,62.94,-0.26,62.9405370171,133.13
2020-12-19 19:00:00,73.742,-4.6985,73.8915317628,12.522,-3.6585,13.0455013798,61.22,-1.04,61.2288330772,133.32,74.222,-4.6885,74.3699355671,12.522,-3.6585,13.0455013798,61.7,-1.03,61.7085966458,133.13
2020-12-19 19:30:00,71.0915,-5.6935,71.3191230632,11.0415,-3.1335,11.477523448,60.05,-2.56,60.1045430895,133.95,71.5515,-5.6835,71.7768717938,11.0415,-3.1335,11.477523448,60.51,-2.55,60.5637069539,133.75
2020-12-19 20:00:00,69.9905,-5.977,70.2452462395,10.7705,-2.867,11.1455533398,59.22,-3.11,59.3016062177,134.05,70.4505,-5.987,70.7044349334,10.7705,-2.867,11.1455533398,59.68,-3.12,59.7614993118,133.86
2020-12-19 20:30:00,68.365,-5.9515,68.6235643001,10.315,-3.3315,10.8396548492,58.05,-2.62,58.1090948131,134.23,68.825,-5.9515,69.0818426017,10.315,-3.3315,10.8396548492,58.51,-2.62,58.5686306823,134.03
2020-12-19 21:00:00,66.6075,-6.712,66.9448280321,13.0375,-3.862,13.597479555,53.57,-2.85,53.645758453,134.73,67.0275,-6.7219999999999995,67.3637219893,13.0375,-3.862,13.597479555,53.99,-2.86,54.0656979979,134.53
2020-12-19 21:30:00,63.7885,-7.1725,64.1904781763,13.5085,-4.0125,14.0918319781,50.28,-3.16,50.379202058,134.37,64.1885,-7.1725,64.5879887324,13.5085,-4.0125,14.0918319781,50.68,-3.16,50.7784206135,134.18
