Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-19 22:00:00,62.6485,-7.4435,63.0891452193,13.6785,-3.4935,14.1175743136,48.97,-3.95,49.1290484337,133.87,63.0285,-7.4535,63.4676805508,13.6785,-3.4935,14.1175743136,49.35,-3.96,49.508626521,133.68
2020-12-19 22:30:00,59.853,-8.0935,60.3977346533,11.493,-3.5535,12.0298134337,48.36,-4.54,48.5726383883,134.57,60.233,-8.1035,60.7756612572,11.493,-3.5535,12.0298134337,48.74,-4.55,48.9519162036,134.38
2020-12-19 23:00:00,56.733,-8.4635,57.3608239241,11.203,-3.5635,11.7560937922,45.53,-4.9,45.7929132072,134.87,57.093,-8.4835,57.7198442587,11.203,-3.5635,11.7560937922,45.89,-4.92,46.1529901523,134.68
2020-12-19 23:30:00,52.945,-9.2015,53.7386325398,12.125,-3.8915,12.7341822372,40.82,-5.31,41.1639223107,135.33,53.275,-9.2215,54.0671960365,12.125,-3.8915,12.7341822372,41.15,-5.33,41.4937513368,135.12
2020-12-20 00:00:00,49.512,-9.399000000000001,50.3962235192,12.022,-4.199,12.7342092413,37.49,-5.2,37.8489114771,135.07,49.812,-9.409,50.6928458956,12.022,-4.199,12.7342092413,37.79,-5.21,38.1474533881,134.88
2020-12-20 00:30:00,48.3325,-9.17,49.1947096368,11.6925,-4.3,12.458112066,36.64,-4.87,36.9622307227,133.98,48.6225,-9.18,49.4815107515,11.6925,-4.3,12.458112066,36.93,-4.88,37.2510308582,133.79
2020-12-20 01:00:00,49.4235,-9.2015,50.2727555889,10.6535,-3.6715,11.2684060319,38.77,-5.53,39.1624028885,133.85,49.7235,-9.2215,50.5713606155,10.6535,-3.6715,11.2684060319,39.07,-5.55,39.4622275094,133.66
2020-12-20 01:30:00,49.2795,-9.5815,50.2023332376,10.6295,-2.6915,10.9649643182,38.65,-6.89,39.2593250069,134.13,49.5895,-9.6115,50.512369203,10.6295,-2.6915,10.9649643182,38.96,-6.92,39.5697864538,133.94
2020-12-20 02:00:00,47.3825,-10.062,48.4390870088,8.9925,-2.402,9.3077741834,38.39,-7.66,39.146745714,135.34,47.6825,-10.092,48.7387860974,8.9925,-2.402,9.3077741834,38.69,-7.69,39.4468275023,135.15
2020-12-20 02:30:00,46.0645,-10.331,47.2087674193,7.7845,-2.001,8.0375643854,38.28,-8.33,39.1758509799,135.72,46.3745,-10.381,47.5221991416,7.7845,-2.001,8.0375643854,38.59,-8.38,39.4893973112,135.52
2020-12-20 03:00:00,45.3385,-10.5455,46.54876102,7.4985,-2.0455,7.7724881795,37.84,-8.5,38.7829292344,136.03,45.6385,-10.5955,46.8522923932,7.4985,-2.0455,7.7724881795,38.14,-8.55,39.0865974472,135.84
2020-12-20 03:30:00,44.9175,-10.605,46.1524412274,8.2975,-1.885,8.5089206866,36.62,-8.72,37.6438945913,135.96,45.2075,-10.645,46.4438809882,8.2975,-1.885,8.5089206866,36.91,-8.76,37.9352830489,135.76
2020-12-20 04:00:00,43.9385,-10.692,45.2206882549,6.3685,-1.512,6.5455279581,37.57,-9.18,38.6752802188,137.07,44.2385,-10.732,45.5216509614,6.3685,-1.512,6.5455279581,37.87,-9.22,38.9762145417,136.87
2020-12-20 04:30:00,43.954,-10.79,45.2590125389,6.344,-1.31,6.4778419246,37.61,-9.48,38.7863700287,136.54,44.254,-10.83,45.5599101843,6.344,-1.31,6.4778419246,37.91,-9.52,39.0870630772,136.35
2020-12-20 05:00:00,44.027,-10.7295,45.3155480961,6.057,-1.0495,6.1472513573,37.97,-9.68,39.1844777941,136.54,44.327,-10.7795,45.6188617707,6.057,-1.0495,6.1472513573,38.27,-9.73,39.4875398069,136.35
2020-12-20 05:30:00,44.658500000000004,-10.546,45.8868144269,6.4485,-1.266,6.5715986069,38.21,-9.28,39.3207642347,136.94,44.9585,-10.596,46.1902796944,6.4485,-1.266,6.5715986069,38.51,-9.33,39.6240962042,136.74
2020-12-20 06:00:00,45.5545,-10.1025,46.6612577681,5.0045,-0.9725,5.0981149948,40.55,-9.13,41.5651223985,136.31,45.8745,-10.1525,46.9844975125,5.0045,-0.9725,5.0981149948,40.87,-9.18,41.8882955012,136.11
2020-12-20 06:30:00,47.932,-9.3445,48.8343762554,5.082,-0.9945,5.1783930181,42.85,-8.35,43.6559846985,135.2,48.272,-9.3745,49.1738470556,5.082,-0.9945,5.1783930181,43.19,-8.38,43.995459993,135.01
2020-12-20 07:00:00,49.5365,-8.781,50.3087546382,4.6965,-0.931,4.7878881827,44.84,-7.85,45.5219518474,135.36,49.8865,-8.821,50.6603683687,4.6965,-0.931,4.7878881827,45.19,-7.89,45.8736111506,135.17
2020-12-20 07:30:00,51.7025,-8.486,52.394281198,5.5125,-1.026,5.6071679349,46.19,-7.46,46.7885424009,135.1,52.0725,-8.516,52.7642635905,5.5125,-1.026,5.6071679349,46.56,-7.49,47.1586015484,134.91
2020-12-20 08:00:00,53.526,-8.018,54.1232020487,4.656,-0.968,4.7555609553,48.87,-7.05,49.3758989792,135.1,53.906,-8.048,54.5034598902,4.656,-0.968,4.7555609553,49.25,-7.08,49.7562950791,134.91
2020-12-20 08:30:00,55.034,-7.2065,55.5038268793,5.144,-1.6565,5.4041399177,49.89,-5.55,50.1977549299,134.73,55.424,-7.2365,55.8944246616,5.144,-1.6565,5.4041399177,50.28,-5.58,50.5886825288,134.54
2020-12-20 09:00:00,59.272,-6.342,59.6103258505,15.622,0.578,15.6326890841,43.65,-6.92,44.1951230341,135.57,59.642,-6.372,59.981418356,15.622,0.578,15.6326890841,44.02,-6.95,44.5652656225,135.38
2020-12-20 09:30:00,63.9715,-5.6885,64.2239195666,9.4415,0.2715,9.4454028236,54.53,-5.96,54.8547399957,135.93,64.3815,-5.7185,64.6349656494,9.4415,0.2715,9.4454028236,54.94,-5.99,55.2655742755,135.74
2020-12-20 10:00:00,65.262,-5.3125,65.4778687821,6.752,-1.6525,6.9512775984,58.51,-3.66,58.6243609773,134.51,65.722,-5.3225,65.9371692617,6.752,-1.6525,6.9512775984,58.97,-3.67,59.0840909213,134.33
2020-12-20 10:30:00,69.245,-4.498,69.3909362165,6.455,-1.518,6.6310895786,62.79,-2.98,62.8606753066,134.37,69.725,-4.498,69.8699336553,6.455,-1.518,6.6310895786,63.27,-2.98,63.340139722,134.19
2020-12-20 11:00:00,69.3005,-4.2415,69.4301780388,8.5705,-2.8715,9.0387489455,60.73,-1.37,60.7454508585,134.0,69.7605,-4.2315,69.8887183492,8.5705,-2.8715,9.0387489455,61.19,-1.3599999999999999,61.2051117146,133.82
2020-12-20 11:30:00,70.125,-3.8955,70.2331157308,10.025,-3.1055,10.4949871486,60.1,-0.79,60.1051919554,134.0,70.595,-3.8955,70.7023970262,10.025,-3.1055,10.4949871486,60.57,-0.79,60.5751516713,133.82
2020-12-20 12:00:00,70.112,-3.968,70.2241950328,13.892,-3.958,14.4448408783,56.22,-0.01,56.2200008894,133.69,70.552,-3.938,70.6618181764,13.892,-3.958,14.4448408783,56.66,0.02,56.6600035298,133.51
2020-12-20 12:30:00,73.5925,-3.183,73.6613029022,12.2225,-3.383,12.682042235,61.37,0.2,61.3703258913,133.89,74.0625,-3.153,74.1295846154,12.2225,-3.383,12.682042235,61.84,0.23,61.8404277152,133.7
2020-12-20 13:00:00,75.206,-2.952,75.2639139296,11.096,-3.182,11.5432378473,64.11,0.23,64.1104125708,133.53,75.716,-2.932,75.7727476076,11.096,-3.182,11.5432378473,64.62,0.25,64.6204835946,133.34
2020-12-20 13:30:00,73.0415,-3.419,73.1214762108,10.6715,-3.379,11.1936836319,62.37,-0.04,62.3700128267,133.65,73.5215,-3.409,73.6004907813,10.6715,-3.379,11.1936836319,62.85,-0.03,62.8500071599,133.47
2020-12-20 14:00:00,72.895,-3.7085,72.9892731657,10.575,-3.2785,11.071548548,62.32,-0.43,62.3214834547,133.58,73.365,-3.6985,73.458165831,10.575,-3.2785,11.071548548,62.79,-0.42,62.7914046666,133.4
2020-12-20 14:30:00,71.19,-4.135,71.3099875543,8.72,-2.545,9.0838001409,62.47,-1.5899999999999999,62.4902312366,133.79,71.66,-4.125,71.7786265193,8.72,-2.545,9.0838001409,62.94,-1.58,62.9598284623,133.6
2020-12-20 15:00:00,73.276,-3.9365,73.381661253,5.176,-1.0865,5.2888049926,68.1,-2.85,68.1596104742,134.14,73.816,-3.9465,73.9214225935,5.176,-1.0865,5.2888049926,68.64,-2.86,68.6995574949,133.95
2020-12-20 15:30:00,72.299,-4.2355,72.4229581089,7.559,-2.4455,7.9447436239,64.74,-1.79,64.7647411791,133.81,72.799,-4.2255,72.921528037,7.559,-2.4455,7.9447436239,65.24,-1.78,65.2642781313,133.62
2020-12-20 16:00:00,73.7795,-3.799,73.8772429186,6.3395,-1.879,6.6121026346,67.44,-1.92,67.467325425,133.52,74.3095,-3.799,74.4065466962,6.3395,-1.879,6.6121026346,67.97,-1.92,67.9971124387,133.33
2020-12-20 16:30:00,77.525,-2.9825,77.5823493538,8.505,-2.6525,8.9090280755,69.02,-0.33,69.0207888973,133.4,78.045,-2.9625,78.1012063367,8.505,-2.6525,8.9090280755,69.54,-0.31,69.5406909658,133.22
2020-12-20 17:00:00,82.076,-1.3235000000000001,82.0866702227,27.166,-0.9735,27.1834372045,54.91,-0.35000000000000003,54.9111154503,133.56,82.526,-1.3035,82.5362937637,27.166,-0.9735,27.1834372045,55.36,-0.33,55.3609835534,133.37
2020-12-20 17:30:00,82.7805,-1.112,82.7879684752,34.8005,1.9580000000000002,34.8555385018,47.98,-3.07,48.0781166436,134.26,83.1605,-1.1219999999999999,83.1680686577,34.8005,1.9580000000000002,34.8555385018,48.36,-3.08,48.4579817987,134.07
2020-12-20 18:00:00,83.517,-0.964,83.5225633287,33.827,2.316,33.9061909539,49.69,-3.2800000000000002,49.7981375154,134.53,83.897,-0.964,83.902538132,33.827,2.316,33.9061909539,50.07,-3.2800000000000002,50.1773185812,134.33
2020-12-20 18:30:00,81.4685,-3.112,81.5279156869,17.0985,-0.882,17.1212331989,64.37,-2.23,64.4086158833,134.18,81.9585,-3.122,82.0179407584,17.0985,-0.882,17.1212331989,64.86,-2.24,64.8986687075,133.99
2020-12-20 19:00:00,78.5365,-3.9895,78.6377640991,6.2665,-1.3995,6.420873967,72.27,-2.59,72.3163950982,132.91,79.0965,-3.9895,79.1970480668,6.2665,-1.3995,6.420873967,72.83,-2.59,72.8760385861,132.72
2020-12-20 19:30:00,76.34,-4.4735,76.4709605161,4.94,-1.2035,5.0844874127,71.4,-3.27,71.4748410282,133.59,76.9,-4.4935,77.0311725359,4.94,-1.2035,5.0844874127,71.96,-3.29,72.0351698825,133.4
2020-12-20 20:00:00,73.5765,-5.097,73.752835615,5.3265,-1.557,5.5494009812,68.25,-3.54,68.3417449294,133.71,74.1065,-5.107,74.2822643115,5.3265,-1.557,5.5494009812,68.78,-3.55,68.8715536343,133.52
2020-12-20 20:30:00,72.5895,-4.664,72.7391806817,5.4295,-1.764,5.7088673351,67.16,-2.9,67.2225825151,132.89,73.1095,-4.664,73.2581182276,5.4295,-1.764,5.7088673351,67.68,-2.9,67.7421021227,132.7
2020-12-20 21:00:00,70.623,-5.5205,70.8384362423,4.913,-1.3405,5.0925935681,65.71,-4.18,65.8428166165,134.0,71.133,-5.5405,71.3484465791,4.913,-1.3405,5.0925935681,66.22,-4.2,66.3530587087,133.81
2020-12-20 21:30:00,67.92,-6.0535,68.1892312777,5.19,-1.2935,5.3487608144,62.73,-4.76,62.9103369884,133.71,68.41,-6.0635,68.6781925523,5.19,-1.2935,5.3487608144,63.22,-4.77,63.3996947942,133.53
2020-12-20 22:00:00,63.0595,-7.4665,63.4999934055,5.2795,-1.4565000000000001,5.4767246142,57.78,-6.01,58.091724884,134.05,63.5195,-7.5065,63.9615073501,5.2795,-1.4565000000000001,5.4767246142,58.24,-6.05,58.5533952901,133.86
2020-12-20 22:30:00,60.9825,-7.6885,61.4652612335,4.6225000000000005,-1.0785,4.7466481332,56.36,-6.61,56.7462923899,134.18,61.4325,-7.7285,61.9167325406,4.6225000000000005,-1.0785,4.7466481332,56.81,-6.65,57.1978898212,133.99
2020-12-20 23:00:00,57.958,-8.2925,58.5482307184,4.308,-0.7925000000000001,4.3802876903,53.65,-7.5,54.1716946384,135.06,58.388,-8.3325,58.9795651073,4.308,-0.7925000000000001,4.3802876903,54.08,-7.54,54.6030951504,134.87
2020-12-20 23:30:00,54.6905,-8.9315,55.4150023234,3.7005,-0.6115,3.7506842709,50.99,-8.32,51.6643252158,136.1,55.0905,-8.9815,55.817833463,3.7005,-0.6115,3.7506842709,51.39,-8.37,52.0671585551,135.91
2020-12-21 00:00:00,51.7795,-9.382,52.622604879,3.0495,-0.382,3.0733327594,48.73,-9.0,49.5541410984,135.52,52.1595,-9.412,53.0018790634,3.0495,-0.382,3.0733327594,49.11,-9.03,49.9332854917,135.33
2020-12-21 00:30:00,51.3725,-9.2855,52.2049256919,3.4025,-0.41550000000000004,3.4277757365,47.97,-8.87,48.7831712786,135.28,51.7525,-9.3355,52.587762992,3.4025,-0.41550000000000004,3.4277757365,48.35,-8.92,49.1659323109,135.08
2020-12-21 01:00:00,53.1005,-8.6065,53.7934470219,3.3105,-0.5565,3.356948391,49.79,-8.05,50.4365601523,134.75,53.4905,-8.6465,54.1848276965,3.3105,-0.5565,3.356948391,50.18,-8.09,50.8279499882,134.55
2020-12-21 01:30:00,52.1975,-8.679,52.9141195453,3.6175,-0.459,3.6465034279,48.58,-8.22,49.2705266869,135.47,52.5875,-8.719,53.305404203,3.6175,-0.459,3.6465034279,48.97,-8.26,49.6617408072,135.27
2020-12-21 02:00:00,50.5155,-9.027,51.3157136679,3.4855,-0.34700000000000003,3.5027302565,47.03,-8.68,47.8242961266,135.95,50.8855,-9.067,51.6869867496,3.4855,-0.34700000000000003,3.5027302565,47.4,-8.72,48.1954188694,135.75
2020-12-21 02:30:00,49.658,-9.3665,50.5336351973,3.668,-0.3965,3.6893680014,45.99,-8.97,46.8566003888,136.15,50.028,-9.4165,50.9064952265,3.668,-0.3965,3.6893680014,46.36,-9.02,47.229334105,135.95
2020-12-21 03:00:00,48.4425,-9.423,49.35046844,3.9525,-0.583,3.9952653541,44.49,-8.84,45.3597365513,136.02,48.7925,-9.473,49.7035791996,3.9525,-0.583,3.9952653541,44.84,-8.89,45.7127739259,135.82
2020-12-21 03:30:00,47.2015,-9.5725,48.1623749259,4.3415,-0.7225,4.4012076184,42.86,-8.85,43.7641645642,136.49,47.5315,-9.6025,48.491767327,4.3415,-0.7225,4.4012076184,43.19,-8.88,44.0934292157,136.29
2020-12-21 04:00:00,46.8095,-9.6895,47.801837836,4.4395,-0.6895,4.4927241736,42.37,-9.0,43.3153194609,137.17,47.1495,-9.7395,48.144918844,4.4395,-0.6895,4.4927241736,42.71,-9.05,43.6582935993,136.97
2020-12-21 04:30:00,46.6345,-9.6485,47.622160204,5.2145,-0.7985,5.2752831678,41.42,-8.85,42.3549158894,137.24,46.9545,-9.6885,47.9436346401,5.2145,-0.7985,5.2752831678,41.74,-8.89,42.6762193733,137.04
2020-12-21 05:00:00,46.9045,-9.5375,47.8643502672,5.1645,-0.6475000000000001,5.20493194,41.74,-8.89,42.6762193733,137.41,47.2345,-9.5775,48.1957103537,5.1645,-0.6475000000000001,5.20493194,42.07,-8.93,43.0073226323,137.21
2020-12-21 05:30:00,47.905,-9.2135,48.7829643139,4.895,-0.6135,4.9332957797,43.01,-8.6,43.8613736675,136.98,48.235,-9.2535,49.1145852802,4.895,-0.6135,4.9332957797,43.34,-8.64,44.1928184211,136.78
2020-12-21 06:00:00,49.505,-8.4895,50.2276481159,4.695,-0.7495,4.7544479438,44.81,-7.74,45.4735494546,136.64,49.865,-8.5295,50.5892339856,4.695,-0.7495,4.7544479438,45.17,-7.78,45.835109905,136.45
2020-12-21 06:30:00,54.945,-6.513,55.3296682983,5.075,-0.853,5.146186355,49.87,-5.66,50.1901633789,136.28,55.325,-6.533,55.7093862289,5.075,-0.853,5.146186355,50.25,-5.68,50.57,136.08
2020-12-21 07:00:00,59.5625,-4.7175,59.7490268749,4.0825,-0.6075,4.1274523014,55.48,-4.11,55.632027646,136.0,60.0025,-4.7175,60.1876632916,4.0825,-0.6075,4.1274523014,55.92,-4.11,56.0708346647,135.81
2020-12-21 07:30:00,63.7955,-3.179,63.8746574257,3.3555,-0.559,3.4017438543000003,60.44,-2.62,60.4967602438,135.63,64.2655,-3.169,64.3435859371,3.3555,-0.559,3.4017438543000003,60.91,-2.61,60.965893744,135.44
2020-12-21 08:00:00,68.2365,-1.4545,68.251999989,3.2165,-0.4045,3.2418347429,65.02,-1.05,65.0284776079,134.86,68.7265,-1.4445000000000001,68.7416786419,3.2165,-0.4045,3.2418347429,65.51,-1.04,65.5182547081,134.67
2020-12-21 08:30:00,71.137,0.0665,71.1370310826,3.137,-0.2735,3.1489000064,68.0,0.34,68.0008499947,134.09,71.667,0.0965,71.6670649689,3.137,-0.2735,3.1489000064,68.53,0.37,68.5309988253,133.9
2020-12-21 09:00:00,75.203,1.5670000000000002,75.2193239667,3.523,-0.343,3.5396578931000002,71.68,1.9100000000000001,71.7054426107,133.77,75.763,1.607,75.7800410266,3.523,-0.343,3.5396578931000002,72.24,1.9500000000000002,72.2663137292,133.58
2020-12-21 09:30:00,77.5665,2.0875,77.5945847241,4.4665,-0.3925,4.48371258,73.1,2.48,73.1420563014,134.11,78.1265,2.1275,78.1554621156,4.4665,-0.3925,4.48371258,73.66,2.52,73.7030935579,133.92
2020-12-21 10:00:00,78.8225,2.356,78.8577024916,5.3925,-0.544,5.4198701322,73.43,2.9,73.4872431106,134.18,79.4025,2.396,79.4386418706,5.3925,-0.544,5.4198701322,74.01,2.94,74.0683717926,133.99
2020-12-21 10:30:00,80.205,2.71,80.2507702455,6.945,-0.63,6.9735159712,73.26,3.34,73.3360975237,134.08,80.755,2.77,80.8024933093,6.945,-0.63,6.9735159712,73.81,3.4,73.8882676749,133.89
2020-12-21 11:00:00,79.538,2.573,79.5796065145,8.858,-1.377,8.9643902749,70.68,3.95,70.7902881757,133.83,80.088,2.613,80.130615329,8.858,-1.377,8.9643902749,71.23,3.99,71.3416638438,133.64
2020-12-21 11:30:00,77.848,2.265,77.8809432981,13.248,-3.885,13.8058947193,64.6,6.15,64.8920834925,133.53,78.348,2.335,78.3827871985,13.248,-3.885,13.8058947193,65.1,6.22,65.3964708528,133.34
2020-12-21 12:00:00,77.885,2.6685,77.9307007363,14.455,-4.5515,15.1546421023,63.43,7.22,63.8395903809,133.24,78.365,2.7385,78.4128344549,14.455,-4.5515,15.1546421023,63.91,7.29,64.3244292629,133.06
2020-12-21 12:30:00,78.8745,2.8225,78.9249849952,14.3245,-4.5475,15.0290071695,64.55,7.37,64.9693727844,133.24,79.3645,2.9025,79.4175570419,14.3245,-4.5475,15.0290071695,65.04,7.45,65.4652892761,133.06
2020-12-21 13:00:00,79.1125,2.6175,79.1557891913,14.2825,-4.5625,14.9935390252,64.83,7.18,65.2263849987,133.46,79.6125,2.6875,79.6578484049,14.2825,-4.5625,14.9935390252,65.33,7.25,65.731053544,133.27
2020-12-21 13:30:00,79.0645,2.6085000000000003,79.1075181794,13.5445,-4.4315,14.2510235597,65.52,7.04,65.8971319558,133.71,79.5645,2.6685,79.6092366029,13.5445,-4.4315,14.2510235597,66.02,7.1,66.4006807194,133.52
2020-12-21 14:00:00,77.671,1.972,77.6960296605,13.891,-4.438,14.5827200823,63.78,6.41,64.1012987388,134.06,78.161,2.042,78.1876696481,13.891,-4.438,14.5827200823,64.27,6.48,64.5958458417,133.88
2020-12-21 14:30:00,78.2065,2.2235,78.2381019357,22.2965,-5.3065,22.9192681929,55.91,7.53,56.414794159,134.52,78.6365,2.2935,78.6699388235,22.2965,-5.3065,22.9192681929,56.34,7.6,56.8502911162,134.33
2020-12-21 15:00:00,79.1995,2.0185,79.2252178444,21.6195,-4.7615,22.1376300109,57.58,6.78,57.9777957498,135.19,79.6395,2.0885,79.6668801479,21.6195,-4.7615,22.1376300109,58.02,6.85,58.4229655187,135.0
2020-12-21 15:30:00,80.7805,1.8559999999999999,80.8018187682,20.5405,-4.414,21.009415419,60.24,6.27,60.5654233041,135.15,81.2405,1.9260000000000002,81.263327007,20.5405,-4.414,21.009415419,60.7,6.34,61.0302023592,134.96
2020-12-21 16:00:00,82.464,1.624,82.4799895247,18.574,-3.426,18.8873225207,63.89,5.05,64.0892705529,135.03,82.944,1.674,82.9608908583,18.574,-3.426,18.8873225207,64.37,5.1,64.5717190417,134.84
2020-12-21 16:30:00,85.6995,2.0315,85.7235748934,21.8795,-3.4485,22.1495975697,63.82,5.48,64.0548421277,135.07,86.1995,2.0915,86.2248698027,21.8795,-3.4485,22.1495975697,64.32,5.54,64.5581443352,134.88
2020-12-21 17:00:00,88.3305,3.129,88.3859031252,30.9605,-0.451,30.9637846726,57.37,3.58,57.4815909662,135.07,88.7605,3.169,88.8170530993,30.9605,-0.451,30.9637846726,57.8,3.62,57.9132489159,134.88
2020-12-21 17:30:00,88.2185,1.5430000000000001,88.2319930142,16.8585,-2.3970000000000002,17.0280542415,71.36,3.94,71.4686868496,134.72,88.7685,1.583,88.7826136203,16.8585,-2.3970000000000002,17.0280542415,71.91,3.98,72.0200562344,134.53
2020-12-21 18:00:00,87.615,1.0205,87.6209429603,8.985,-1.5195,9.1125795058,78.63,2.54,78.6710143573,134.35,88.215,1.0505,88.2212546683,8.985,-1.5195,9.1125795058,79.23,2.5700000000000003,79.2716708541,134.17
2020-12-21 18:30:00,86.7955,0.554,86.797268023,8.7055,-1.626,8.856049133199999,78.09,2.18,78.1204230659,133.43,87.3755,0.584,87.3774516466,8.7055,-1.626,8.856049133199999,78.67,2.21,78.7010355713,133.24
2020-12-21 19:00:00,84.381,0.0645,84.3810246516,8.451,-1.3955,8.5654434357,75.93,1.46,75.9440353155,132.63,84.971,0.0845,84.9710420158,8.451,-1.3955,8.5654434357,76.52,1.48,76.5343112597,132.45
2020-12-21 19:30:00,81.161,-0.924,81.1662595972,8.821,-1.674,8.9784362224,72.34,0.75,72.343887786,133.19,81.721,-0.914,81.726111109,8.821,-1.674,8.9784362224,72.9,0.76,72.9039614836,133.01
2020-12-21 20:00:00,78.7675,-1.6485,78.784748578,9.4475,-1.8985,9.6363664573,69.32,0.25,69.3204508064,134.16,79.2975,-1.6285,79.3142201531,9.4475,-1.8985,9.6363664573,69.85,0.27,69.8505218305,133.97
2020-12-21 20:30:00,77.408,-1.713,77.4269515931,10.748,-2.203,10.9714499042,66.66,0.49,66.6618009058,134.16,77.918,-1.713,77.9368275785,10.748,-2.203,10.9714499042,67.17,0.49,67.1717872324,133.97
2020-12-21 21:00:00,73.427,-2.9985,73.4881985849,9.767,-2.0885,9.9877986188,63.66,-0.91,63.666503752,135.66,73.907,-2.9985,73.9678014493,9.767,-2.0885,9.9877986188,64.14,-0.91,64.1464550852,135.47
2020-12-21 21:30:00,70.127,-3.6575,70.2223143684,10.397,-2.5575,10.7069330459,59.73,-1.1,59.7401280548,135.57,70.597,-3.6475,70.6911639828,10.397,-2.5575,10.7069330459,60.2,-1.09,60.2098671316,135.38
2020-12-21 22:00:00,66.3485,-4.3675,66.4920935789,12.4385,-3.2675,12.8605147059,53.91,-1.1,53.9212212399,134.4,66.7485,-4.3575,66.890582734,12.4385,-3.2675,12.8605147059,54.31,-1.09,54.3209370317,134.21
2020-12-21 22:30:00,63.335,-5.317,63.5577903486,12.605,-3.367,13.046942707,50.73,-1.9500000000000002,50.7674639902,135.23,63.725,-5.317,63.9464315971,12.605,-3.367,13.046942707,51.12,-1.9500000000000002,51.1571783819,135.04
2020-12-21 23:00:00,59.6155,-6.1735,59.93429688,11.9055,-2.9935,12.276073171,47.71,-3.18,47.8158603394,134.54,59.9955,-6.1835,60.3133127303,11.9055,-2.9935,12.276073171,48.09,-3.19,48.195686529,134.35
2020-12-21 23:30:00,58.3175,-6.678,58.698607225800004,8.7975,-0.988,8.8528046545,49.52,-5.69,49.8458273078,135.73,58.6975,-6.718,59.080690841,8.7975,-0.988,8.8528046545,49.9,-5.73,50.2279095723,135.53
2020-12-22 00:00:00,56.376,-6.753,56.7790135966,7.756,-0.673,7.7851438651,48.62,-6.08,48.9986816149,135.77,56.746,-6.773,57.1487711591,7.756,-0.673,7.7851438651,48.99,-6.1,49.3683106861,135.58
2020-12-22 00:30:00,55.628,-6.9115,56.0557152862,7.348,-0.4515,7.3618582063,48.28,-6.46,48.7102658584,135.77,55.998,-6.9515,56.427824309,7.348,-0.4515,7.3618582063,48.65,-6.5,49.0823033282,135.61
2020-12-22 01:00:00,56.262,-6.677,56.6568175333,6.832,-0.387,6.8429520676,49.43,-6.29,49.8285962074,135.37,56.652,-6.717,57.0488141244,6.832,-0.387,6.8429520676,49.82,-6.33,50.2205266798,135.18
2020-12-22 01:30:00,55.3385,-6.595,55.7300960635,6.2785,-0.365,6.289100671,49.06,-6.23,49.4539836616,135.57,55.7185,-6.615,56.1097983177,6.2785,-0.365,6.289100671,49.44,-6.25,49.8334837233,135.37
2020-12-22 02:00:00,54.11,-6.6055,54.5116935185,5.26,-0.4355,5.2779977501,48.85,-6.17,49.2381092245,135.83,54.49,-6.6455,54.8937407201,5.26,-0.4355,5.2779977501,49.23,-6.21,49.6201269648,135.64
2020-12-22 02:30:00,52.883,-6.6975,53.3054236945,4.283,-0.3175,4.2947520592,48.6,-6.38,49.0169807312,135.83,53.253,-6.7275,53.676263518,4.283,-0.3175,4.2947520592,48.97,-6.41,49.387741394,135.64
2020-12-22 03:00:00,51.9025,-6.5705,52.316737059,3.0625,-0.3205,3.0792249837,48.84,-6.25,49.2382788083,135.97,52.2825,-6.6005,52.6974990536,3.0625,-0.3205,3.0792249837,49.22,-6.28,49.6190165158,135.78
2020-12-22 03:30:00,50.598,-7.3025,51.1222467254,3.618,-0.3825,3.6381630324,46.98,-6.92,47.4869118811,136.43,50.968,-7.3325,51.4927429863,3.618,-0.3825,3.6381630324,47.35,-6.95,47.8573400849,136.23
2020-12-22 04:00:00,49.92,-7.2935,50.4499905079,3.13,-0.28350000000000003,3.1428127927,46.79,-7.01,47.3121992725,136.65,50.28,-7.3235,50.8105505998,3.13,-0.28350000000000003,3.1428127927,47.15,-7.04,47.6726766607,136.46
2020-12-22 04:30:00,49.8175,-7.535,50.384119832,2.8375,0.085,2.8387728423,46.98,-7.62,47.5939575997,136.48,50.1875,-7.585,50.7574367088,2.8375,0.085,2.8387728423,47.35,-7.67,47.9671908704,136.28
2020-12-22 05:00:00,49.7645,-7.5955,50.3408092952,2.7345,-0.2155,2.7429783995,47.03,-7.38,47.6055175374,136.31,50.1245,-7.6255,50.7012204044,2.7345,-0.2155,2.7429783995,47.39,-7.41,47.9658232495,136.11
2020-12-22 05:30:00,50.859,-7.4635,51.4037130298,2.549,-0.1135,2.5515256710000003,48.31,-7.35,48.8659247329,136.02,51.239,-7.5035,51.78549636,2.549,-0.1135,2.5515256710000003,48.69,-7.39,49.2476212624,135.82
2020-12-22 06:00:00,52.672,-6.9045000000000005,53.1226101039,2.622,0.0155,2.6220458139,50.05,-6.92,50.5261209673,136.55,53.062,-6.9345,53.5132052324,2.622,0.0155,2.6220458139,50.44,-6.95,50.9165601745,136.36
2020-12-22 06:30:00,57.5475,-4.936,57.7587989163,3.0275,-0.306,3.0429249498,54.52,-4.63,54.7162434749,135.79,57.9675,-4.956,58.1789737985,3.0275,-0.306,3.0429249498,54.94,-4.65,55.1364316945,135.6
2020-12-22 07:00:00,61.76,-3.5545,61.8622022745,2.35,-0.1245,2.3532956147,59.41,-3.43,59.5089321027,136.01,62.22,-3.5545,62.3214479152,2.35,-0.1245,2.3532956147,59.87,-3.43,59.9681732255,135.82
2020-12-22 07:30:00,65.3575,-2.0955,65.3910844573,1.9275,0.1545,1.9336821093,63.43,-2.25,63.4698936505,135.1,65.8375,-2.0955,65.8708397282,1.9275,0.1545,1.9336821093,63.91,-2.25,63.9495942129,134.91
2020-12-22 08:00:00,68.6565,-0.726,68.6603383931,1.7265000000000001,0.464,1.7877634771,66.93,-1.19,66.9405781272,134.93,69.1665,-0.716,69.1702058566,1.7265000000000001,0.464,1.7877634771,67.44,-1.18,67.4503224603,134.73
2020-12-22 08:30:00,71.53,0.459,71.5314726606,1.7000000000000002,0.639,1.8161280241000002,69.83,-0.18,69.8302319916,134.29,72.06,0.46900000000000003,72.0615262189,1.7000000000000002,0.639,1.8161280241000002,70.36,-0.17,70.3602053721,134.1
2020-12-22 09:00:00,74.583,1.831,74.6054719843,1.963,0.5710000000000001,2.0443605357,72.62,1.26,72.6309300505,133.76,75.153,1.871,75.1762864872,1.963,0.5710000000000001,2.0443605357,73.19,1.3,73.2015443826,133.57
2020-12-22 09:30:00,77.2645,3.105,77.3268645766,20.9445,3.865,21.2981291491,56.32,-0.76,56.3251276075,134.36,77.7045,3.105,77.766511721,20.9445,3.865,21.2981291491,56.76,-0.76,56.7650878622,134.17
2020-12-22 10:00:00,78.5755,3.5035,78.6535677036,23.9155,4.4635,24.3284601342,54.66,-0.96,54.6684296464,134.62,78.9955,3.5135,79.073596747,23.9155,4.4635,24.3284601342,55.08,-0.9500000000000001,55.0881920197,134.43
2020-12-22 10:30:00,78.9635,3.1985,79.0282527613,20.7435,4.0085,21.1272540691,58.22,-0.81,58.225634389,134.49,79.4035,3.2185,79.468701729,20.7435,4.0085,21.1272540691,58.66,-0.79,58.6653193974,134.3
2020-12-22 11:00:00,79.585,3.1465,79.6471762666,2.705,0.3665,2.7297155987,76.88,2.7800000000000002,76.9302463274,133.57,80.185,3.1765,80.2478932885,2.705,0.3665,2.7297155987,77.48,2.81,77.5309389857,133.37
2020-12-22 11:30:00,80.988,3.4115,81.0598203566,2.658,0.1715,2.663527032,78.33,3.24,78.3969801714,133.11,81.588,3.4615,81.6613967934,2.658,0.1715,2.663527032,78.93,3.29,78.9985379612,132.92
2020-12-22 12:00:00,81.846,3.5795,81.9242365619,2.646,0.3995,2.6759888359,79.2,3.18,79.2638151996,133.2,82.466,3.6195,82.5453931861,2.646,0.3995,2.6759888359,79.82,3.22,79.8849222319,133.01
2020-12-22 12:30:00,83.137,3.748,83.2214411856,2.697,0.40800000000000003,2.7276863823,80.44,3.34,80.5093112627,133.03,83.747,3.778,83.8321733763,2.697,0.40800000000000003,2.7276863823,81.05,3.37,81.1200308185,132.85
2020-12-22 13:00:00,83.9375,3.7665,84.0219639648,2.5175,0.4465,2.5567887085,81.42,3.32,81.4876604156,132.84,84.5675,3.8165,84.6535748123,2.5175,0.4465,2.5567887085,82.05,3.37,82.119178028,132.66
2020-12-22 13:30:00,83.558,3.4335,83.6285135958,2.668,0.48350000000000004,2.7114564813,80.89,2.95,80.9437743128,133.15,84.178,3.4735,84.249634339,2.668,0.48350000000000004,2.7114564813,81.51,2.99,81.5648220742,132.96
2020-12-22 14:00:00,82.0365,2.5995,82.0776749945,2.1665,0.41950000000000004,2.206740243,79.87,2.18,79.8997453062,133.28,82.6665,2.6295,82.7083096944,2.1665,0.41950000000000004,2.206740243,80.5,2.21,80.530330311,133.09
2020-12-22 14:30:00,82.1335,2.4485,82.1699882834,2.1435,0.3685,2.1749447119,79.99,2.08,80.0170388105,133.44,82.7435,2.4785,82.7806121897,2.1435,0.3685,2.1749447119,80.6,2.11,80.6276137561,133.25
2020-12-22 15:00:00,82.195,2.5025,82.2330865969,1.945,0.2625,1.9626337534,80.25,2.24,80.2812562184,133.47,82.815,2.5324999999999998,82.853713141,1.945,0.2625,1.9626337534,80.87,2.27,80.9018528836,133.29
2020-12-22 15:30:00,82.537,2.2975,82.5689704141,5.727,0.5575,5.7540711892,76.81,1.74,76.8297058435,133.7,83.137,2.3175,83.1692946661,5.727,0.5575,5.7540711892,77.41,1.76,77.430005166,133.51
2020-12-22 16:00:00,84.067,2.931,84.1180792101,24.537,4.211,24.8957203149,59.53,-1.28,59.5437595387,134.13,84.537,2.941,84.5881424905,24.537,4.211,24.8957203149,60.0,-1.27,60.0134393282,133.94
2020-12-22 16:30:00,87.518,3.251,87.5783610545,5.418,0.751,5.4698011847,82.1,2.5,82.138054518,133.29,88.138,3.291,88.1994202078,5.418,0.751,5.4698011847,82.72,2.54,82.7589874273,133.1
2020-12-22 17:00:00,91.0,4.194,91.0965950846,24.14,3.584,24.4046031724,66.86,0.61,66.8627826223,133.21,91.54,4.214,91.6369434017,24.14,3.584,24.4046031724,67.4,0.63,67.4029442977,133.02
2020-12-22 17:30:00,90.77,3.3345000000000002,90.8312269555,25.08,3.7445,25.3579904616,65.69,-0.41000000000000003,65.6912794821,133.21,91.29,3.3545,91.3516106604,25.08,3.7445,25.3579904616,66.21,-0.39,66.2111486081,133.02
2020-12-22 18:00:00,90.3515,2.784,90.3943815082,25.2615,3.914,25.5629180308,65.09,-1.13,65.0998079874,133.28,90.8515,2.794,90.8944524614,25.2615,3.914,25.5629180308,65.59,-1.12,65.5995617363,133.1
2020-12-22 18:30:00,89.132,2.0205,89.1548980385,25.192,3.9105,25.4937026391,63.94,-1.8900000000000001,63.9679271198,133.76,89.632,2.0305,89.6549962593,25.192,3.9105,25.4937026391,64.44,-1.88,64.4674181273,133.57
2020-12-22 19:00:00,86.7745,1.1400000000000001,86.781988052,24.4045,3.93,24.7189101752,62.37,-2.79,62.432371411,133.92,87.2645,1.13,87.271815956,24.4045,3.93,24.7189101752,62.86,-2.8,62.9223298996,133.73
2020-12-22 19:30:00,83.799,-0.544,83.8007657304,11.729,-0.684,11.748927483,72.07,0.14,72.0701359788,133.64,84.359,-0.514,84.3605658883,11.729,-0.684,11.748927483,72.63,0.17,72.6301989533,133.46
2020-12-22 20:00:00,81.976,0.7155,81.9791224413,29.986,2.7255000000000003,30.1096088691,51.99,-2.01,52.0288400793,134.47,82.386,0.7255,82.3891943537,29.986,2.7255000000000003,30.1096088691,52.4,-2.0,52.4381540484,134.28
2020-12-22 20:30:00,79.6725,-1.1885,79.681364123,4.5225,0.6615,4.5706223318,75.15,-1.85,75.1727676755,134.34,80.2425,-1.1785,80.2511536895,4.5225,0.6615,4.5706223318,75.72,-1.8399999999999999,75.7423527493,134.16
2020-12-22 21:00:00,76.1185,-2.3575,76.1549988412,1.7785000000000002,0.3425,1.8111787598,74.34,-2.7,74.3890153181,134.34,76.7085,-2.3775,76.7453352231,1.7785000000000002,0.3425,1.8111787598,74.93,-2.7199999999999998,74.9793524912,134.16
2020-12-22 21:30:00,72.6995,-3.395,72.7787285218,1.9895,0.34500000000000003,2.0191917319,70.71,-3.74,70.8088391375,134.76,73.2495,-3.395,73.3281342682,1.9895,0.34500000000000003,2.0191917319,71.26,-3.74,71.3580773284,134.57
2020-12-22 22:00:00,68.707,-4.595,68.8604812211,1.917,0.185,1.9259060206,66.79,-4.78,66.9608281012,134.42,69.227,-4.615,69.3806583566,1.917,0.185,1.9259060206,67.31,-4.8,67.4809313807,134.23
2020-12-22 22:30:00,66.157,-5.172,66.3588594914,2.057,0.28800000000000003,2.0770635522,64.1,-5.46,64.332119505,135.66,66.657,-5.192,66.8589000283,2.057,0.28800000000000003,2.0770635522,64.6,-5.48,64.8320167818,135.47
2020-12-22 23:00:00,61.9025,-6.249,62.2171158706,2.2625,0.35100000000000003,2.2895648604,59.64,-6.6,60.0040798613,135.77,62.3625,-6.279,62.6778050609,2.2625,0.35100000000000003,2.2895648604,60.1,-6.63,60.464592118,135.57
2020-12-22 23:30:00,58.05,-6.9165,58.4605890515,2.3,0.5635,2.3680228567,55.75,-7.48,56.2495591094,135.85,58.49,-6.9565,58.9022324895,2.3,0.5635,2.3680228567,56.19,-7.52,56.6909737083,135.65
2020-12-23 00:00:00,55.215,-7.4885,55.72049764,2.425,0.5815,2.4937456266,52.79,-8.07,53.4032676903,136.53,55.625,-7.5285,56.1321560004,2.425,0.5815,2.4937456266,53.2,-8.11,53.8146086114,136.33
2020-12-23 00:30:00,54.134,-7.432,54.6417841949,2.224,0.5680000000000001,2.2953866777,51.91,-8.0,52.5228340819,136.28,54.534,-7.462,55.0421529375,2.224,0.5680000000000001,2.2953866777,52.31,-8.03,52.9227455826,136.09
2020-12-23 01:00:00,55.3305,-6.943,55.7644105075,2.0705,0.527,2.1365156798,53.26,-7.47,53.781302513,136.13,55.7405,-6.983,56.1762016271,2.0705,0.527,2.1365156798,53.67,-7.51,54.1928869871,135.94
2020-12-23 01:30:00,54.44,-7.3385,54.9323873707,2.07,0.5415,2.1396547035,52.37,-7.88,52.9595251112,136.41,54.85,-7.3785,55.3440580573,2.07,0.5415,2.1396547035,52.78,-7.92,53.3709171741,136.22
2020-12-23 02:00:00,53.053,-7.6,53.5945968265,2.023,0.56,2.099078131,51.03,-8.16,51.6782981531,136.81,53.443,-7.64,53.986330205,2.023,0.56,2.099078131,51.42,-8.2,52.0697263292,136.62
2020-12-23 02:30:00,51.929,-7.75,52.5041287996,2.019,0.5700000000000001,2.0979182539,49.91,-8.32,50.5987203396,136.75,52.319,-7.79,52.8957641121,2.019,0.5700000000000001,2.0979182539,50.3,-8.36,50.9899950971,136.56
2020-12-23 03:00:00,50.7795,-8.0165,51.4083834846,2.3495,0.5435,2.4115435928,48.43,-8.56,49.1806720166,136.87,51.1595,-8.0565,51.7899761778,2.3495,0.5435,2.4115435928,48.81,-8.6,49.5618411684,136.67
2020-12-23 03:30:00,49.874,-8.174,50.5393920818,2.654,0.506,2.7018053224000003,47.22,-8.68,48.011152871,136.53,50.244,-8.204,50.909381768,2.654,0.506,2.7018053224000003,47.59,-8.71,48.3804940033,136.33
2020-12-23 04:00:00,49.0195,-8.336500000000001,49.7233206102,2.1495,0.5435,2.217147379,46.87,-8.88,47.7037870614,136.22,49.3695,-8.3865,50.076750219,2.1495,0.5435,2.217147379,47.22,-8.93,48.056979722,136.02
2020-12-23 04:30:00,48.552,-8.49,49.2887086867,2.102,0.54,2.170254363,46.45,-9.03,47.3195879103,136.48,48.922,-8.53,49.6600743455,2.102,0.54,2.170254363,46.82,-9.07,47.6904319544,136.28
2020-12-23 05:00:00,48.608,-8.2925,49.3102749967,1.9180000000000001,0.5475,1.9946128070000002,46.69,-8.84,47.5194875814,136.43,48.958,-8.3425,49.6636997237,1.9180000000000001,0.5475,1.9946128070000002,47.04,-8.89,47.8726821893,136.23
2020-12-23 05:30:00,49.763,-7.9975000000000005,50.4015493338,2.273,0.5125000000000001,2.3300612116,47.49,-8.51,48.2464527193,136.36,50.153,-8.0375,50.7929602922,2.273,0.5125000000000001,2.3300612116,47.88,-8.55,48.6374022744,136.17
2020-12-23 06:00:00,51.0595,-7.98,51.6793279779,2.2895,0.29,2.3077933725,48.77,-8.27,49.4662086681,135.97,51.4295,-8.02,52.0510698281,2.2895,0.29,2.3077933725,49.14,-8.31,49.8376935662,135.78
2020-12-23 06:30:00,55.185,-6.3615,55.5504537088,2.025,0.5285000000000001,2.092829962,53.16,-6.89,53.6046425228,136.15,55.595,-6.3815,55.9600533171,2.025,0.5285000000000001,2.092829962,53.57,-6.91,54.013822305,135.95
2020-12-23 07:00:00,59.011,-5.2425,59.243412522,2.091,0.48750000000000004,2.1470764425,56.92,-5.73,57.2076856725,135.92,59.441,-5.2625,59.6734981985,2.091,0.48750000000000004,2.1470764425,57.35,-5.75,57.6375311754,135.72
2020-12-23 07:30:00,62.502,-4.06,62.6337257713,2.122,0.31,2.1445241897,60.38,-4.37,60.5379327364,135.19,62.982,-4.07,63.1133680293,2.122,0.31,2.1445241897,60.86,-4.38,61.0174073523,134.99
2020-12-23 08:00:00,65.109,-3.5404999999999998,65.2051916741,2.659,-0.060500000000000005,2.6596881866,62.45,-3.48,62.5468856139,134.72,65.589,-3.5505,65.6850285168,2.659,-0.060500000000000005,2.6596881866,62.93,-3.49,63.0267006911,134.53
2020-12-23 08:30:00,67.887,-2.2315,67.9236656936,2.557,-0.1915,2.5641609251,65.33,-2.04,65.3618428443,134.03,68.397,-2.2215,68.4330670893,2.557,-0.1915,2.5641609251,65.84,-2.03,65.8712873717,133.85
2020-12-23 09:00:00,71.8915,-0.8655,71.8967096778,5.8415,0.14450000000000002,5.8432869603,66.05,-1.01,66.0577217288,133.2,72.4115,-0.8555,72.4165534426,5.8415,0.14450000000000002,5.8432869603,66.57,-1.0,66.5775104671,133.01
2020-12-23 09:30:00,75.6605,0.647,75.6632663136,25.2705,3.827,25.558640403,50.39,-3.18,50.4902416314,133.98,76.0605,0.647,76.0632517662,25.2705,3.827,25.558640403,50.79,-3.18,50.8894537208,133.8
2020-12-23 10:00:00,78.372,1.494,78.3862387157,26.232,3.584,26.4757035789,52.14,-2.09,52.1818713731,134.23,78.782,1.494,78.7961646275,26.232,3.584,26.4757035789,52.55,-2.09,52.5915449478,134.04
2020-12-23 10:30:00,79.759,1.552,79.7740984593,27.389,3.332,27.5909322967,52.37,-1.78,52.4002414117,134.28,80.179,1.562,80.1942135381,27.389,3.332,27.5909322967,52.79,-1.77,52.8196648986,134.1
2020-12-23 11:00:00,80.3025,1.358,80.3139817856,28.3225,3.208,28.503601005,51.98,-1.85,52.0129108972,134.2,80.7125,1.3679999999999999,80.724092316,28.3225,3.208,28.503601005,52.39,-1.8399999999999999,52.4223015519,134.01
2020-12-23 11:30:00,80.9295,1.3265,80.9403704742,27.5895,3.1565,27.7694796944,53.34,-1.83,53.3713827814,134.15,81.3395,1.3265,81.3503156878,27.5895,3.1565,27.7694796944,53.75,-1.83,53.7811435356,133.96
2020-12-23 12:00:00,81.2395,1.35,81.2507160599,27.2495,2.98,27.4119618096,53.99,-1.63,54.0145998782,133.85,81.6695,1.3599999999999999,81.6808229038,27.2495,2.98,27.4119618096,54.42,-1.62,54.4441071191,133.67
2020-12-23 12:30:00,82.3455,1.0185,82.3517984776,19.9955,1.7485,20.071802921,62.35,-0.73,62.3542733099,133.61,82.8155,1.0185,82.8217627348,19.9955,1.7485,20.071802921,62.82,-0.73,62.8242413404,133.43
2020-12-23 13:00:00,81.7525,0.12,81.7525880707,8.4425,-1.46,8.5678122207,73.31,1.58,73.3270243498,133.67,82.3325,0.16,82.332655467,8.4425,-1.46,8.5678122207,73.89,1.62,73.9077566971,133.49
2020-12-23 13:30:00,80.4235,-0.7185,80.4267094596,10.0135,-2.0585,10.2228960916,70.41,1.34,70.4227498753,133.43,80.9735,-0.6885,80.9764270297,10.0135,-2.0585,10.2228960916,70.96,1.37,70.9732238242,133.25
2020-12-23 14:00:00,78.631,-1.1795,78.6398460149,12.121,-2.5795,12.3924356464,66.51,1.4,66.5247329946,133.81,79.151,-1.1395,79.1592019998,12.121,-2.5795,12.3924356464,67.03,1.44,67.0454659168,133.63
2020-12-23 14:30:00,78.6755,-0.9155000000000001,78.6808263842,12.1255,-3.1155,12.519348645200001,66.55,2.2,66.586353707,133.99,79.1855,-0.8755000000000001,79.1903397549,12.1255,-3.1155,12.519348645200001,67.06,2.24,67.0974008438,133.81
2020-12-23 15:00:00,78.2385,-1.139,78.2467903703,12.4885,-3.289,12.9143390559,65.75,2.15,65.7851426995,133.99,78.7585,-1.079,78.7658908618,12.4885,-3.289,12.9143390559,66.27,2.21,66.3068397679,133.81
2020-12-23 15:30:00,77.86,-1.231,77.869730711,13.45,-3.791,13.9740538499,64.41,2.56,64.4608540123,133.51,78.36,-1.191,78.3690505302,13.45,-3.791,13.9740538499,64.91,2.6,64.9620512299,133.32
2020-12-23 16:00:00,78.932,-1.0645,78.9391777526,12.912,-3.8545,13.4750478385,66.02,2.79,66.0789262927,132.89,79.442,-1.0145,79.4484774823,12.912,-3.8545,13.4750478385,66.53,2.84,66.5905886744,132.69
2020-12-23 16:30:00,81.1215,-0.742,81.1248933821,13.0215,-4.002,13.6226086434,68.1,3.26,68.1779847165,132.27,81.6615,-0.682,81.6643478285,13.0215,-4.002,13.6226086434,68.64,3.32,68.7202444699,132.08
2020-12-23 17:00:00,82.165,-1.1345,82.1728319778,13.515,-4.4545,14.2301720035,68.65,3.32,68.7302327946,132.96,82.705,-1.0945,82.7122418705,13.515,-4.4545,14.2301720035,69.19,3.36,69.2715360014,132.78
2020-12-23 17:30:00,82.354,-1.7469999999999999,82.3725277322,13.704,-4.447,14.407478093,68.65,2.7,68.7030748948,133.12,82.884,-1.687,82.9011666082,13.704,-4.447,14.407478093,69.18,2.76,69.235034484,132.93
2020-12-23 18:00:00,82.3385,-1.772,82.3575653249,14.1085,-4.442,14.7912520177,68.23,2.67,68.2822216979,133.58,82.8785,-1.732,82.8965957458,14.1085,-4.442,14.7912520177,68.77,2.71,68.8233753895,133.39
2020-12-23 18:30:00,81.4175,-2.577,81.45827297,13.7175,-4.377,14.3988865976,67.7,1.8,67.7239248715,135.05,81.9575,-2.527,81.9964483088,13.7175,-4.377,14.3988865976,68.24,1.85,68.2650723284,134.86
2020-12-23 19:00:00,79.2695,-2.972,79.32519407,14.5195,-4.402,15.1721285339,64.75,1.43,64.7657888086,133.06,79.7695,-2.932,79.8233659667,14.5195,-4.402,15.1721285339,65.25,1.47,65.2665565202,132.87
2020-12-23 19:30:00,76.5965,-3.6385,76.6828696288,14.7065,-4.4485,15.3645792165,61.89,0.81,61.8953003062,133.59,77.0965,-3.6085000000000003,77.1809016823,14.7065,-4.4485,15.3645792165,62.39,0.84,62.3956544961,133.4
2020-12-23 20:00:00,75.0625,-3.946,75.1661481137,14.4725,-4.286,15.0938084078,60.59,0.34,60.5909539453,133.99,75.5325,-3.926,75.6344632575,14.4725,-4.286,15.0938084078,61.06,0.36,61.061061242,133.8
2020-12-23 20:30:00,72.939,-4.483,73.0766379221,14.659,-4.393,15.3030954385,58.28,-0.09,58.2800694921,133.88,73.399,-4.443,73.5333492369,14.659,-4.393,15.3030954385,58.74,-0.05,58.7400212802,133.68
2020-12-23 21:00:00,70.023,-5.203,70.2160361883,14.253,-4.113,14.8345804794,55.77,-1.09,55.7806507671,133.46,70.463,-5.183,70.6533640954,14.253,-4.113,14.8345804794,56.21,-1.07,56.2201832085,133.27
2020-12-23 21:30:00,67.0485,-6.051,67.3209919212,14.6685,-4.331,15.2945236359,52.38,-1.72,52.4082321778,134.53,67.4585,-6.031,67.7275585213,14.6685,-4.331,15.2945236359,52.79,-1.7000000000000002,52.8173655155,134.34
2020-12-23 22:00:00,63.682,-6.927,64.0576338386,14.532,-4.117,15.1039303825,49.15,-2.81,49.230261019,134.46,64.072,-6.917,64.4442865815,14.532,-4.117,15.1039303825,49.54,-2.8,49.6190648844,134.27
2020-12-23 22:30:00,61.071,-7.4145,61.5194428717,8.151,-1.4845000000000002,8.2850794353,52.92,-5.93,53.2512093759,135.2,61.501,-7.4345,61.9487271157,8.151,-1.4845000000000002,8.2850794353,53.35,-5.95,53.6807693686,135.0
2020-12-23 23:00:00,56.99,-7.971,57.544738604,7.93,-1.411,8.0545528119,49.06,-6.5600000000000005,49.4966382697,134.37,57.37,-7.991,57.9238550254,7.93,-1.411,8.0545528119,49.44,-6.58,49.8759461063,134.18
2020-12-23 23:30:00,53.96,-8.3865,54.6078289465,7.88,-1.0265,7.9465780214,46.08,-7.36,46.6640761186,135.03,54.34,-8.4165,54.9879356973,7.88,-1.0265,7.9465780214,46.46,-7.39,47.0440612618,134.83
2020-12-24 00:00:00,50.669,-9.1425,51.4872107154,7.839,-1.0025,7.9028429853,42.83,-8.14,43.5966569819,135.59,51.009,-9.1725,51.8271438269,7.839,-1.0025,7.9028429853,43.17,-8.17,43.9362925154,135.39
2020-12-24 00:30:00,49.6025,-9.468,50.498029964,12.6025,-2.718,12.8922662961,37.0,-6.75,37.6106700286,135.24,49.9025,-9.498,50.7983416092,12.6025,-2.718,12.8922662961,37.3,-6.78,37.9111909599,135.05
2020-12-24 01:00:00,50.6,-9.3685,51.4599727191,13.98,-3.1085,14.3214235413,36.62,-6.26,37.1512045565,134.94,50.89,-9.3885,51.7487780749,13.98,-3.1085,14.3214235413,36.91,-6.28,37.4404393671,134.74
2020-12-24 01:30:00,48.7725,-9.4895,49.6870945669,13.9725,-3.4595000000000002,14.3944050415,34.8,-6.03,35.3185631078,135.85,49.0525,-9.4995,49.9638695109,13.9725,-3.4595000000000002,14.3944050415,35.08,-6.04,35.5961795703,135.65
2020-12-24 02:00:00,47.2555,-9.9705,48.2958916524,13.5455,-3.2505,13.930050987,33.71,-6.72,34.3732817752,136.72,47.5355,-10.0005,48.5760615993,13.5455,-3.2505,13.930050987,33.99,-6.75,34.653753043500004,136.53
2020-12-24 02:30:00,45.277,-10.238,46.4200751077,8.007,-1.588,8.1629524683,37.27,-8.65,38.2606246682,137.21,45.567,-10.268,46.7095633998,8.007,-1.588,8.1629524683,37.56,-8.68,38.5499156938,137.01
2020-12-24 03:00:00,44.202,-9.6845,45.2504844643,7.782,-1.1645,7.8686456427,36.42,-8.52,37.4032993197,137.53,44.492,-9.7245,45.5423315636,7.782,-1.1645,7.8686456427,36.71,-8.56,37.6947967232,137.33
2020-12-24 03:30:00,44.4105,-10.2545,45.5790223732,7.5305,-0.8745,7.5811068123,36.88,-9.38,38.0541561462,137.53,44.7005,-10.2845,45.8683511858,7.5305,-0.8745,7.5811068123,37.17,-9.41,38.3426264098,137.33
2020-12-24 04:00:00,44.74,-10.17,45.8813306259,7.45,-0.39,7.4602010697,37.29,-9.78,38.5511672975,137.79,45.04,-10.22,46.18495426,7.45,-0.39,7.4602010697,37.59,-9.83,38.8540474082,137.58
2020-12-24 04:30:00,44.0685,-10.7445,45.3594198872,9.7285,-1.5645,9.8534954458,34.34,-9.18,35.5458577052,137.79,44.3485,-10.7745,45.6385725292,9.7285,-1.5645,9.8534954458,34.62,-9.21,35.8241329274,137.58
2020-12-24 05:00:00,44.3485,-10.7695,45.6373923718,8.1285,-1.1095,8.2038711899,36.22,-9.66,37.4860507389,137.59,44.6385,-10.8095,45.9286508892,8.1285,-1.1095,8.2038711899,36.51,-9.7,37.7765813699,137.38
2020-12-24 05:30:00,45.6285,-10.7975,46.8886555416,8.2385,-0.8375,8.2809593949,37.39,-9.96,38.6938457639,137.04,45.9285,-10.8575,47.194410882,8.2385,-0.8375,8.2809593949,37.69,-10.02,38.9991858889,136.84
2020-12-24 06:00:00,46.8505,-10.3835,47.9873569026,7.7505,-0.6735,7.7797077387,39.1,-9.71,40.2876420258,136.47,47.1505,-10.4235,48.2889117966,7.7505,-0.6735,7.7797077387,39.4,-9.75,40.5884527914,136.27
2020-12-24 06:30:00,50.6005,-9.5275,51.4896480518,8.0805,-1.0275,8.14556545,42.52,-8.5,43.3612776565,136.05,50.9405,-9.5675,51.8311836301,8.0805,-1.0275,8.14556545,42.86,-8.54,43.7025308192,135.86
2020-12-24 07:00:00,53.9225,-8.5145,54.5905918314,6.5025,-0.5745,6.5278293866,47.42,-7.94,48.0801414307,135.92,54.3025,-8.5445,54.9706283983,6.5025,-0.5745,6.5278293866,47.8,-7.97,48.4598895995,135.73
2020-12-24 07:30:00,56.977,-7.8415,57.5140648124,4.327,-0.3315,4.3396798557,52.65,-7.51,53.18291643,136.74,57.397,-7.8615,57.9328817793,4.327,-0.3315,4.3396798557,53.07,-7.53,53.6015466195,136.54
2020-12-24 08:00:00,60.1345,-6.8025,60.5180311684,4.4045,-0.0325,4.4046199041000005,55.73,-6.77,56.1396989661,135.76,60.5845,-6.8325,60.9685549812,4.4045,-0.0325,4.4046199041000005,56.18,-6.8,56.5900379926,135.57
2020-12-24 08:30:00,63.9075,-5.622,64.1543096,3.9675000000000002,0.058,3.9679239218999998,59.94,-5.68,60.2085209916,135.35,64.3775,-5.632,64.6233853203,3.9675000000000002,0.058,3.9679239218999998,60.41,-5.69,60.6773779921,135.16
2020-12-24 09:00:00,67.4355,-4.763,67.6034971673,4.7255,-0.443,4.7462194692,62.71,-4.32,62.8586231157,134.82,67.9355,-4.773,68.1029638801,4.7255,-0.443,4.7462194692,63.21,-4.33,63.3581328639,134.63
2020-12-24 09:30:00,69.0895,-3.954,69.2025514432,11.7795,0.716,11.8012404539,57.31,-4.67,57.4999565217,134.54,69.5395,-3.954,69.6518210548,11.7795,0.716,11.8012404539,57.76,-4.67,57.9484814296,134.35
2020-12-24 10:00:00,70.642,-3.401,70.7238217647,28.832,3.009,28.9885892206,41.81,-6.41,42.2985129762,134.85,70.982,-3.431,71.0648723703,28.832,3.009,28.9885892206,42.15,-6.44,42.6391381245,134.65
2020-12-24 10:30:00,68.2685,-3.7615,68.3720481959,30.0485,2.3685,30.1417010884,38.22,-6.13,38.7084654824,134.73,68.5685,-3.7815000000000003,68.6726942423,30.0485,2.3685,30.1417010884,38.52,-6.15,39.0078569009,134.54
2020-12-24 11:00:00,66.8085,-4.279,66.945392024,32.4285,1.371,32.457468374,34.38,-5.65,34.8411667428,135.13,67.0885,-4.289,67.2254591152,32.4285,1.371,32.457468374,34.66,-5.66,35.1191002163,134.93
2020-12-24 11:30:00,65.563,-5.08,65.7595116238,19.543,-0.9400000000000001,19.5655934998,46.02,-4.14,46.2058437863,134.9,65.913,-5.1,66.1100111103,19.543,-0.9400000000000001,19.5655934998,46.37,-4.16,46.5562294435,134.71
2020-12-24 12:00:00,68.096,-5.136,68.2894114193,13.446,-2.466,13.6702623237,54.65,-2.67,54.7151843641,134.78,68.506,-5.126,68.6975102314,13.446,-2.466,13.6702623237,55.06,-2.66,55.1242160942,134.59
2020-12-24 12:30:00,67.4195,-5.431,67.6378942698,14.2695,-2.6710000000000003,14.5173300317,53.15,-2.76,53.2216130909,134.78,67.8495,-5.421,68.0657174446,14.2695,-2.6710000000000003,14.5173300317,53.58,-2.75,53.6505256265,134.59
2020-12-24 13:00:00,66.614,-5.789,66.8650694833,14.684,-3.209,15.0305534496,51.93,-2.58,51.9940506212,134.9,67.014,-5.789,67.2635764512,14.684,-3.209,15.0305534496,52.33,-2.58,52.3935616274,134.7
2020-12-24 13:30:00,67.1415,-6.075,67.415774469,14.211500000000001,-2.815,14.4876139254,52.93,-3.26,53.0302979437,135.27,67.5615,-6.075,67.8340762983,14.211500000000001,-2.815,14.4876139254,53.35,-3.26,53.44950982,135.07
2020-12-24 14:00:00,66.7415,-6.258,67.0342478607,14.1715,-2.9779999999999998,14.4810184811,52.57,-3.2800000000000002,52.6722251286,135.34,67.1315,-6.248,67.4216270662,14.1715,-2.9779999999999998,14.4810184811,52.96,-3.27,53.0608565705,135.15
2020-12-24 14:30:00,67.943,-6.083,68.2147648094,12.653,-2.443,12.8866852992,55.29,-3.64,55.4096895858,135.23,68.383,-6.093,68.6539098522,12.653,-2.443,12.8866852992,55.73,-3.65,55.8493992806,135.03
2020-12-24 15:00:00,70.9085,-5.6415,71.1325656398,10.2885,-1.8715000000000002,10.4573297022,60.62,-3.77,60.7371163293,135.19,71.3785,-5.6415,71.6010948555,10.2885,-1.8715000000000002,10.4573297022,61.09,-3.77,61.2062170045,134.99
2020-12-24 15:30:00,73.493,-4.911,73.6569003556,7.3629999999999995,-1.051,7.4376320156,66.13,-3.86,66.2425580726,134.77,74.003,-4.921,74.166436142,7.3629999999999995,-1.051,7.4376320156,66.64,-3.87,66.75227711470001,134.58
2020-12-24 16:00:00,75.0665,-4.6765,75.212027459,7.9565,-1.2665,8.0566689457,67.11,-3.41,67.196578782,134.54,75.5965,-4.6765,75.7410091331,7.9565,-1.2665,8.0566689457,67.64,-3.41,67.7259012491,134.35
2020-12-24 16:30:00,78.194,-3.721,78.2824851228,7.104,-0.891,7.1596576035,71.09,-2.83,71.1463070018,133.91,78.754,-3.721,78.8418566309,7.104,-0.891,7.1596576035,71.65,-2.83,71.7058672634,133.72
2020-12-24 17:00:00,82.602,-2.8255,82.6503106724,23.372,-0.41550000000000004,23.3756930218,59.23,-2.41,59.2790097758,133.54,83.072,-2.8155,83.1196981723,23.372,-0.41550000000000004,23.3756930218,59.7,-2.4,59.7482217309,133.35
2020-12-24 17:30:00,83.927,-1.78,83.9458738057,38.427,1.79,38.4686681469,45.5,-3.5700000000000003,45.6398389568,133.73,84.287,-1.79,84.3060049403,38.427,1.79,38.4686681469,45.86,-3.58,45.9995217366,133.55
2020-12-24 18:00:00,84.1855,-2.2675,84.216031529,40.7455,1.0825,40.7598770423,43.44,-3.35,43.5689809383,133.81,84.5355,-2.2675,84.5659051657,40.7455,1.0825,40.7598770423,43.79,-3.35,43.9179530488,133.62
2020-12-24 18:30:00,82.989,-4.0675,83.0886194208,13.359,-1.1575,13.4090524367,69.63,-2.91,69.6907813129,133.46,83.519,-4.0675,83.6179880005,13.359,-1.1575,13.4090524367,70.16,-2.91,70.2203225569,133.27
