Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-24 19:00:00,80.405,-4.9835,80.5592905707,8.745,-1.8435000000000001,8.9371985124,71.66,-3.14,71.7287613165,133.97,80.965,-4.9735,81.1176116959,8.745,-1.8435000000000001,8.9371985124,72.22,-3.13,72.2877949588,133.78
2020-12-24 19:30:00,77.805,-5.393,77.9916820821,7.885,-1.413,8.0106050957,69.92,-3.98,70.0331835632,134.1,78.355,-5.393,78.5403748018,7.885,-1.413,8.0106050957,70.47,-3.98,70.582301606,133.91
2020-12-24 20:00:00,76.232,-5.832,76.4547581776,7.642,-1.452,7.7787189177,68.59,-4.38,68.7297060957,134.48,76.762,-5.842,76.9839828016,7.642,-1.452,7.7787189177,69.12,-4.39,69.2592701377,134.28
2020-12-24 20:30:00,74.012,-5.744,74.234558529,5.042,-0.764,5.0995548825,68.97,-4.98,69.1495574823,134.23,74.552,-5.764,74.7744903025,5.042,-0.764,5.0995548825,69.51,-5.0,69.6895982195,134.04
2020-12-24 21:00:00,71.2355,-6.6875,71.5487184826,5.7855,-0.9675,5.8658389426,65.45,-5.72,65.6994741227,134.06,71.7555,-6.7075,72.0683171477,5.7855,-0.9675,5.8658389426,65.97,-5.74,66.2192456919,133.87
2020-12-24 21:30:00,68.2785,-7.5305,68.692517733,5.1085,-0.6705,5.1523142858,63.17,-6.86,63.5413920213,134.58,68.7685,-7.5605,69.18285736,5.1085,-0.6705,5.1523142858,63.66,-6.89,64.0317710203,134.39
2020-12-24 22:00:00,65.3735,-8.036,65.8655585132,4.0335,-0.186,4.0377863056,61.34,-7.85,61.8402627743,134.97,65.8535,-8.066,66.3456390296,4.0335,-0.186,4.0377863056,61.82,-7.88,62.3201957635,134.77
2020-12-24 22:30:00,63.1935,-8.265,63.7316928008,4.4635,0.125,4.465249965,58.73,-8.39,59.3262589416,135.51,63.6535,-8.315,64.1942932608,4.4635,0.125,4.465249965,59.19,-8.44,59.7887088002,135.31
2020-12-24 23:00:00,59.8295,-9.4365,60.5691060071,4.8295,0.29350000000000004,4.8384101211,55.0,-9.73,55.8540320836,136.82,60.2595,-9.4765,61.0000933811,4.8295,0.29350000000000004,4.8384101211,55.43,-9.77,56.28443657,136.61
2020-12-24 23:30:00,56.042,-10.1145,56.9474220158,5.042,0.025500000000000002,5.0420644829,51.0,-10.14,51.9982653557,136.97,56.442,-10.1845,57.3534951354,5.042,0.025500000000000002,5.0420644829,51.4,-10.21,52.4042374241,136.76
2020-12-25 00:00:00,52.6495,-10.7135,53.7284741315,4.1995000000000005,-0.0335,4.199633615,48.45,-10.68,49.61315249,136.74,53.0295,-10.7635,54.1108196436,4.1995000000000005,-0.0335,4.199633615,48.83,-10.73,49.9950177518,136.54
2020-12-25 00:30:00,51.215,-10.781,52.3374262455,4.645,-0.431,4.6649529472,46.57,-10.35,47.7062616435,135.16,51.575,-10.831,52.7000112524,4.645,-0.431,4.6649529472,46.93,-10.4,48.0685437682,134.96
2020-12-25 01:00:00,51.691,-10.3635,52.7196511109,5.271,-0.21350000000000002,5.2753220992,46.42,-10.15,47.5167223196,134.76,52.061,-10.4235,53.094228248,5.271,-0.21350000000000002,5.2753220992,46.79,-10.21,47.8910033305,134.57
2020-12-25 01:30:00,50.4205,-10.409,51.4837265672,5.5605,-0.179,5.5633803798,44.86,-10.23,46.0116561319,135.28,50.7805,-10.459,51.8464064449,5.5605,-0.179,5.5633803798,45.22,-10.28,46.37377276,135.08
2020-12-25 02:00:00,48.1945,-10.975999999999999,49.4285586099,5.5344999999999995,-0.536,5.560394433,42.66,-10.44,43.9188934287,135.93,48.5345,-11.026,49.7711800769,5.5344999999999995,-0.536,5.560394433,43.0,-10.49,44.2610449493,135.73
2020-12-25 02:30:00,47.163,-10.993500000000001,48.4273229825,4.563,-0.17350000000000002,4.5662973239,42.6,-10.82,43.9526153943,136.26,47.503,-11.0435,48.7698052205,4.563,-0.17350000000000002,4.5662973239,42.94,-10.87,44.2944748247,136.06
2020-12-25 03:00:00,46.1625,-11.175,47.4958633067,4.1925,-0.115,4.1940769247,41.97,-11.06,43.4028167289,136.79,46.4925,-11.235,47.8307200578,4.1925,-0.115,4.1940769247,42.3,-11.12,43.7372198476,136.59
2020-12-25 03:30:00,45.1035,-11.435,46.5304732111,3.6935000000000002,-0.125,3.6956145971,41.41,-11.31,42.9267305999,136.72,45.4335,-11.495,46.865103726,3.6935000000000002,-0.125,3.6956145971,41.74,-11.37,43.2608888027,136.52
2020-12-25 04:00:00,44.771,-11.568,46.2413350261,3.481,-0.038,3.4812074055,41.29,-11.53,42.8696279433,136.64,45.101,-11.638,46.5783559714,3.481,-0.038,3.4812074055,41.62,-11.6,43.2063004665,136.44
2020-12-25 04:30:00,44.2995,-11.616,45.7971304369,3.6995,-0.356,3.7165893303,40.6,-11.26,42.1325005192,136.49,44.6195,-11.676,46.1218902068,3.6995,-0.356,3.7165893303,40.92,-11.32,42.4569052099,136.29
2020-12-25 05:00:00,44.091,-11.6325,45.5996857144,3.871,-0.21250000000000002,3.8768282461,40.22,-11.42,41.8098648646,136.54,44.411,-11.6925,45.9244104725,3.871,-0.21250000000000002,3.8768282461,40.54,-11.48,42.1340954572,136.34
2020-12-25 05:30:00,44.7155,-11.6405,46.205813276,4.0055,-0.29050000000000004,4.0160204805,40.71,-11.35,42.2625910233,136.44,45.0255,-11.7005,46.5209345403,4.0055,-0.29050000000000004,4.0160204805,41.02,-11.41,42.5773237769,136.24
2020-12-25 06:00:00,45.9445,-11.2135,47.2931248968,3.4945,-0.35350000000000004,3.5123343377,42.45,-10.86,43.8171439051,136.02,46.2845,-11.2735,47.637660968,3.4945,-0.35350000000000004,3.5123343377,42.79,-10.92,44.1614141531,135.82
2020-12-25 06:30:00,48.882,-10.703,50.0400253097,3.402,-0.423,3.4281967563,45.48,-10.28,46.6273396196,136.34,49.242,-10.763,50.4045308777,3.402,-0.423,3.4281967563,45.84,-10.34,46.9917141632,136.13
2020-12-25 07:00:00,51.984,-9.974,52.9321918307,3.134,-0.41400000000000003,3.1612263443,48.85,-9.56,49.7766622023,136.76,52.364,-10.024,53.3148110003,3.134,-0.41400000000000003,3.1612263443,49.23,-9.61,50.1591965645,136.55
2020-12-25 07:30:00,55.604,-9.2895,56.3746363736,2.824,-0.35950000000000004,2.8467905174,52.78,-8.93,53.5301158228,136.28,56.024,-9.3295,56.7954940664,2.824,-0.35950000000000004,2.8467905174,53.2,-8.97,53.9509119478,136.08
2020-12-25 08:00:00,59.191,-8.4595,59.7924545511,2.371,-0.1995,2.3793783327,56.82,-8.26,57.4172447963,135.83,59.631,-8.4895,60.2322818034,2.371,-0.1995,2.3793783327,57.26,-8.29,57.8569935271,135.63
2020-12-25 08:30:00,63.7445,-7.3735,64.1695393664,2.1145,-0.0635,2.1154532611,61.63,-7.31,62.0620093133,135.33,64.2245,-7.4135,64.6509580942,2.1145,-0.0635,2.1154532611,62.11,-7.35,62.5433817442,135.12
2020-12-25 09:00:00,68.81,-5.9065,69.0630352812,2.76,-0.026500000000000003,2.7601272163,66.05,-5.88,66.3112124757,134.15,69.33,-5.9265,69.5828448847,2.76,-0.026500000000000003,2.7601272163,66.57,-5.9,66.8309426838,133.95
2020-12-25 09:30:00,72.336,-4.9595,72.505817258,11.846,-0.8495,11.8764205992,60.49,-4.11,60.6294664334,133.96,72.806,-4.9695,72.9754038444,11.846,-0.8495,11.8764205992,60.96,-4.12,61.099067096,133.76
2020-12-25 10:00:00,74.981,-4.0975,75.0928749433,12.101,-0.6575000000000001,12.1188492544,62.88,-3.44,62.9740263918,134.05,75.471,-4.1175,75.5832365492,12.101,-0.6575000000000001,12.1188492544,63.37,-3.46,63.4643876517,133.84
2020-12-25 10:30:00,75.632,-4.226,75.7499735974,5.382,-0.47600000000000003,5.4030084212,70.25,-3.75,70.3500177683,134.15,76.172,-4.226,76.2891385454,5.382,-0.47600000000000003,5.4030084212,70.79,-3.75,70.8892558855,133.95
2020-12-25 11:00:00,75.1935,-4.078,75.304000732,6.8935,-0.578,6.9176893722,68.3,-3.5,68.3896190953,134.12,75.7235,-4.088,75.8337668605,6.8935,-0.578,6.9176893722,68.83,-3.51,68.9194384771,133.95
2020-12-25 11:30:00,75.791,-3.698,75.8811629128,7.681,-0.648,7.7082854773000005,68.11,-3.05,68.1782560645,134.12,76.321,-3.698,76.4105375259,7.681,-0.648,7.7082854773000005,68.64,-3.05,68.7077295506,133.92
2020-12-25 12:00:00,78.3325,-2.6915,78.3787262495,21.9725,2.2285,22.0852205898,56.36,-4.92,56.5743404734,134.12,78.7725,-2.7115,78.8191536906,21.9725,2.2285,22.0852205898,56.8,-4.94,57.0144157209,133.92
2020-12-25 12:30:00,82.9425,-0.0035,82.9425000738,37.4925,2.6565000000000003,37.58649423,45.45,-2.66,45.5277728425,133.5,83.3125,-0.0035,83.3125000735,37.4925,2.6565000000000003,37.58649423,45.82,-2.66,45.8971458808,133.31
2020-12-25 13:00:00,86.0345,0.925,86.0394724255,36.8545,2.475,36.9375120338,49.18,-1.55,49.2044195169,133.22,86.4145,0.935,86.4195581755,36.8545,2.475,36.9375120338,49.56,-1.54,49.5839207808,133.03
2020-12-25 13:30:00,83.7365,-0.35650000000000004,83.7372588786,38.9365,1.7135,38.974185232,44.8,-2.07,44.8477970473,133.66,84.0965,-0.34650000000000003,84.0972138332,38.9365,1.7135,38.974185232,45.16,-2.06,45.2069596412,133.46
2020-12-25 14:00:00,79.6445,-1.7605,79.6639550895,39.0845,1.5195,39.1140258795,40.56,-3.2800000000000002,40.6924071542,134.31,79.9645,-1.7705000000000002,79.9840979852,39.0845,1.5195,39.1140258795,40.88,-3.29,41.0121750216,134.12
2020-12-25 14:30:00,75.193,-3.94,75.2961542776,29.363,2.65,29.4823382553,45.83,-6.59,46.30137147,135.04,75.553,-3.96,75.6567076273,29.363,2.65,29.4823382553,46.19,-6.61,46.6605636485,134.84
2020-12-25 15:00:00,71.455,-4.9135,71.6237356415,26.945,3.5165,27.1734943879,44.51,-8.43,45.3012692979,135.1,71.795,-4.9635,71.9663696267,26.945,3.5165,27.1734943879,44.85,-8.48,45.6446371439,134.9
2020-12-25 15:30:00,68.623,-6.226,68.9048561786,8.553,1.034,8.6152750972,60.07,-7.26,60.5071276793,134.86,69.083,-6.266,69.3665888234,8.553,1.034,8.6152750972,60.53,-7.3,60.9686058558,134.66
2020-12-25 16:00:00,66.9085,-6.4475,67.218432208,18.6985,2.9625,18.9317275625,48.21,-9.41,49.1197740223,135.16,67.2785,-6.4875,67.5905630876,18.6985,2.9625,18.9317275625,48.58,-9.45,49.4905940558,134.96
2020-12-25 16:30:00,66.988,-6.979,67.3505648454,3.258,-0.089,3.2592153964,63.73,-6.89,64.1013650401,134.57,67.488,-7.019,67.8520191667,3.258,-0.089,3.2592153964,64.23,-6.93,64.6027692905,134.38
2020-12-25 17:00:00,68.2535,-6.985,68.609988247,3.4335,-0.355,3.4518034779,64.82,-6.63,65.1581867458,134.29,68.7635,-7.025,69.1214117134,3.4335,-0.355,3.4518034779,65.33,-6.67,65.6696109323,134.09
2020-12-25 17:30:00,66.5845,-7.7055,67.0288771389,2.8745000000000003,-0.3655,2.8976439567,63.71,-7.34,64.1314252142,134.32,67.0845,-7.7355,67.5290167298,2.8745000000000003,-0.3655,2.8976439567,64.21,-7.37,64.6315789688,134.09
2020-12-25 18:00:00,65.9605,-7.862,66.4273934778,2.6105,-0.222,2.6199225656,63.35,-7.64,63.8090283581,134.22,66.4505,-7.912,66.9198677094,2.6105,-0.222,2.6199225656,63.84,-7.69,64.3014906515,134.02
2020-12-25 18:30:00,65.749,-7.9015,66.2220862194,2.419,-0.14150000000000001,2.4231350045,63.33,-7.76,63.8036558514,134.48,66.239,-7.9415,66.71336105500001,2.419,-0.14150000000000001,2.4231350045,63.82,-7.8,64.2948862663,134.29
2020-12-25 19:00:00,64.1575,-8.909,64.7731046597,3.5375,-0.659,3.5983589663,60.62,-8.25,61.1788108744,134.84,64.6275,-8.949,65.2441442372,3.5375,-0.659,3.5983589663,61.09,-8.29,61.6499164639,134.64
2020-12-25 19:30:00,63.334,-9.2305,64.0031068484,4.904,-1.1005,5.025964211,58.43,-8.13,58.9928961825,134.62,63.784,-9.2705,64.4541761739,4.904,-1.1005,5.025964211,58.88,-8.17,59.4441191372,134.43
2020-12-25 20:00:00,63.0675,-9.0195,63.7091903614,5.7775,-1.3495,5.9330141159,57.29,-7.67,57.8011505076,134.69,63.5275,-9.0595,64.1702251554,5.7775,-1.3495,5.9330141159,57.75,-7.71,58.2623943895,134.5
2020-12-25 20:30:00,62.4245,-9.042,63.0759539306,5.4345,-1.062,5.5372948495,56.99,-7.98,57.5459859591,135.11,62.8645,-9.082,63.5171479543,5.4345,-1.062,5.5372948495,57.43,-8.02,57.9872856754,134.92
2020-12-25 21:00:00,61.4265,-9.144,62.1033625358,4.1265,-0.524,4.159636793,57.3,-8.62,57.944752998,135.36,61.8665,-9.194,62.5459307889,4.1265,-0.524,4.159636793,57.74,-8.67,58.3872974199,135.16
2020-12-25 21:30:00,59.9475,-9.6805,60.7240877782,3.9475,-0.5405,3.9843313743,56.0,-9.14,56.7409869495,135.71,60.3775,-9.7205,61.154972214,3.9475,-0.5405,3.9843313743,56.43,-9.18,57.1718226052,135.51
2020-12-25 22:00:00,58.113,-9.9975,58.9666920833,3.713,-0.5075000000000001,3.7475225483,54.4,-9.49,55.2215546684,136.19,58.533,-10.0575,59.3907854406,3.713,-0.5075000000000001,3.7475225483,54.82,-9.55,55.6456188752,135.99
2020-12-25 22:30:00,56.119,-10.386,57.0719822417,2.319,0.254,2.3328688347,53.8,-10.64,54.8420422669,136.51,56.539,-10.436,57.4940746251,2.319,0.254,2.3328688347,54.22,-10.69,55.2637720392,136.32
2020-12-25 23:00:00,53.0075,-10.763,54.0891599607,2.2675,0.217,2.2778597959,50.74,-10.98,51.9144295933,135.63,53.4175,-10.833,54.50489148,2.2675,0.217,2.2778597959,51.15,-11.05,52.3299627365,135.44
2020-12-25 23:30:00,49.569,-11.335,50.8484806656,2.209,0.20500000000000002,2.2184918301,47.36,-11.54,48.7456787828,135.45,49.939,-11.405,51.2247766808,2.209,0.20500000000000002,2.2184918301,47.73,-11.61,49.1217365328,135.25
2020-12-26 00:00:00,46.993,-11.9605,48.491191048,2.613,-0.1005,2.6149319781,44.38,-11.86,45.9373921767,136.01,47.343,-12.0205,48.8451847089,2.613,-0.1005,2.6149319781,44.73,-11.92,46.2910282884,135.81
2020-12-26 00:30:00,45.296,-12.055,46.8727067812,5.416,-1.695,5.6750401761,39.88,-10.36,41.2036891552,135.01,45.606,-12.105,47.1851487335,5.416,-1.695,5.6750401761,40.19,-10.41,41.5163124567,134.81
2020-12-26 01:00:00,45.92,-11.656,47.3762465377,5.49,-1.666,5.7372167468,40.43,-9.99,41.6459481823,134.25,46.24,-11.716,47.7011766731,5.49,-1.666,5.7372167468,40.75,-10.05,41.9710018942,134.05
2020-12-26 01:30:00,45.363,-11.688,46.8445419766,4.763,-1.308,4.9393352792,40.6,-10.38,41.905899346,134.65,45.683,-11.748,47.1693967844,4.763,-1.308,4.9393352792,40.92,-10.44,42.2307944514,134.45
2020-12-26 02:00:00,43.727,-11.9445,45.3290371534,5.317,-1.4445000000000001,5.5097249704,38.41,-10.5,39.819318176,135.38,44.027,-12.0045,45.6342497391,5.317,-1.4445000000000001,5.5097249704,38.71,-10.56,40.1245274115,135.18
2020-12-26 02:30:00,42.6395,-11.62,44.1944720553,3.5095,-0.66,3.5710208974,39.13,-10.96,40.635926223,135.28,42.9495,-11.68,44.509346774,3.5095,-0.66,3.5710208974,39.44,-11.02,40.9506288108,135.08
2020-12-26 03:00:00,42.3845,-11.862,44.0130990076,3.4045,-0.342,3.4216347336,38.98,-11.52,40.6466579192,135.94,42.6845,-11.932,44.3208660142,3.4045,-0.342,3.4216347336,39.28,-11.59,40.9542000288,135.74
2020-12-26 03:30:00,41.95,-12.1705,43.6797844575,3.96,-0.09050000000000001,3.9610339875,37.99,-12.08,39.8643512427,135.9,42.25,-12.2305,43.9846294772,3.96,-0.09050000000000001,3.9610339875,38.29,-12.14,40.1684415929,135.7
2020-12-26 04:00:00,41.3315,-12.493500000000001,43.178471887,4.1515,-0.0935,4.1525527691,37.18,-12.4,39.1932698304,136.57,41.6315,-12.5735,43.4887881471,4.1515,-0.0935,4.1525527691,37.48,-12.48,39.503174556,136.37
2020-12-26 04:30:00,38.907,-12.84,40.9709683679,8.107,-2.5300000000000002,8.4926055484,30.8,-10.31,32.4797798638,136.08,39.147,-12.89,41.2145570036,8.107,-2.5300000000000002,8.4926055484,31.04,-10.36,32.7232516722,135.88
2020-12-26 05:00:00,37.623,-12.968,39.7952152023,8.733,-3.408,9.3744201421,28.89,-9.56,30.4306703837,136.15,37.843,-13.018,40.0195074058,8.733,-3.408,9.3744201421,29.11,-9.61,30.6552475116,135.94
2020-12-26 05:30:00,37.43,-12.407,39.4327091258,10.01,-3.947,10.760060827,27.42,-8.46,28.695435177,135.0,37.65,-12.447,39.6541335676,10.01,-3.947,10.760060827,27.64,-8.5,28.9174618527,134.8
2020-12-26 06:00:00,37.758,-12.204,39.6812824894,10.378,-4.114,11.1636857713,27.38,-8.09,28.5501751308,135.18,37.978,-12.234,39.8998651627,10.378,-4.114,11.1636857713,27.6,-8.12,28.7696784827,134.99
2020-12-26 06:30:00,39.0695,-11.818,40.8177774291,10.8495,-4.318,11.6771903406,28.22,-7.5,29.1996301346,135.12,39.2895,-11.848,41.0370553799,10.8495,-4.318,11.6771903406,28.44,-7.53,29.419967709,134.92
2020-12-26 07:00:00,40.295,-11.663499999999999,41.9490674181,10.445,-4.1735,11.2479388001,29.85,-7.49,30.7753570247,134.92,40.525,-11.6935,42.1783542501,10.445,-4.1735,11.2479388001,30.08,-7.52,31.0057543046,134.73
2020-12-26 07:30:00,41.8635,-11.439,43.3981952764,10.5235,-3.909,11.2260559971,31.34,-7.53,32.2319174112,134.43,42.1035,-11.479,43.6402584004,10.5235,-3.909,11.2260559971,31.58,-7.57,32.474625479,134.24
2020-12-26 08:00:00,42.9485,-11.2385,44.3945664975,10.9385,-4.1185,11.688148891099999,32.01,-7.12,32.7922933019,134.56,43.2085,-11.2685,44.6537071753,10.9385,-4.1185,11.688148891099999,32.27,-7.15,33.0526156302,134.36
2020-12-26 08:30:00,44.565,-10.81,45.857336654,11.465,-4.23,12.2204388219,33.1,-6.58,33.7476873282,134.47,44.815,-10.84,46.1073727835,11.465,-4.23,12.2204388219,33.35,-6.61,33.9987440945,134.27
2020-12-26 09:00:00,47.72,-10.074,48.7717528494,12.29,-4.624,13.1310881499,35.43,-5.45,35.84672091,133.29,48.0,-10.084,49.0478037837,12.29,-4.624,13.1310881499,35.71,-5.46,36.1250010381,133.1
2020-12-26 09:30:00,51.0965,-9.7305,52.0147569686,12.8565,-4.8004999999999995,13.7234978231,38.24,-4.93,38.5564845389,134.15,51.3965,-9.7505,52.3132149891,12.8565,-4.8004999999999995,13.7234978231,38.54,-4.95,38.8565837407,133.95
2020-12-26 10:00:00,53.8645,-9.082,54.6247845236,13.4345,-4.612,14.2040956858,40.43,-4.47,40.6763543106,133.43,54.1745,-9.102,54.9338042944,13.4345,-4.612,14.2040956858,40.74,-4.49,40.9866771037,133.23
2020-12-26 10:30:00,56.7055,-8.331,57.3142154378,13.8455,-4.711,14.6250261966,42.86,-3.62,43.0126028043,133.14,57.0255,-8.351,57.6337301521,13.8455,-4.711,14.6250261966,43.18,-3.64,43.3331512817,132.95
2020-12-26 11:00:00,59.313,-7.674,59.8073761755,13.953,-4.414,14.6345346697,45.36,-3.26,45.4769963828,132.94,59.683,-7.674,60.1743364317,13.953,-4.414,14.6345346697,45.73,-3.26,45.8460521746,132.75
2020-12-26 11:30:00,61.333,-7.4635,61.7854410136,13.493,-4.1635,14.1207571061,47.84,-3.3,47.953681819,134.03,61.693,-7.4735,62.1440218464,13.493,-4.1635,14.1207571061,48.2,-3.31,48.313518812,133.84
2020-12-26 12:00:00,62.0295,-7.231,62.449549488,14.9695,-4.601,15.6606235907,47.06,-2.63,47.1334329325,133.42,62.3895,-7.231,62.8071418809,14.9695,-4.601,15.6606235907,47.42,-2.63,47.4928763079,133.23
2020-12-26 12:30:00,63.8465,-6.739,64.2011657468,15.2665,-4.759,15.9910632308,48.58,-1.98,48.6203331951,132.97,64.2365,-6.739,64.5890242475,15.2665,-4.759,15.9910632308,48.97,-1.98,49.0100122424,132.78
2020-12-26 13:00:00,65.146,-6.5765,65.477107971,14.836,-4.6865,15.558604637,50.31,-1.8900000000000001,50.3454883778,132.86,65.516,-6.5765,65.8452474234,14.836,-4.6865,15.558604637,50.68,-1.8900000000000001,50.7152294681,132.67
2020-12-26 13:30:00,65.388,-6.583,65.7185394923,14.788,-4.6129999999999995,15.4907944599,50.6,-1.97,50.6383342933,133.03,65.788,-6.573,66.1155448665,14.788,-4.6129999999999995,15.4907944599,51.0,-1.96,51.0376488487,132.85
2020-12-26 14:00:00,64.7695,-6.916,65.1376940508,14.4095,-4.466,15.0857166303,50.36,-2.45,50.4195606883,133.16,65.1595,-6.916,65.5255026402,14.4095,-4.466,15.0857166303,50.75,-2.45,50.809103515,132.97
2020-12-26 14:30:00,63.7195,-7.114,64.1153934422,14.5395,-4.474,15.2122889879,49.18,-2.64,49.2508071,133.31,64.0995,-7.114,64.493060838,14.5395,-4.474,15.2122889879,49.56,-2.64,49.63026496,133.12
2020-12-26 15:00:00,63.3815,-7.2455,63.7942929462,14.4915,-4.5055,15.1757405915,48.89,-2.74,48.9667203313,133.48,63.7615,-7.2555,64.172978445,14.4915,-4.5055,15.1757405915,49.27,-2.75,49.3466858056,133.29
2020-12-26 15:30:00,63.2755,-7.4605,63.7137972538,14.3455,-4.4305,15.0140834053,48.93,-3.03,49.0237269085,133.48,63.6455,-7.4705,64.0824316057,14.3455,-4.4305,15.0140834053,49.3,-3.04,49.3936392666,133.29
2020-12-26 16:00:00,63.6605,-7.438,64.0935496306,14.3105,-4.358,14.9593640991,49.35,-3.08,49.4460200623,133.53,64.0405,-7.438,64.4709972333,14.3105,-4.358,14.9593640991,49.73,-3.08,49.8252877563,133.34
2020-12-26 16:30:00,66.376,-6.8845,66.7320741192,19.296,-3.4645,19.6045498864,47.08,-3.42,47.2040549106,133.35,66.736,-6.8945,67.0911903774,19.296,-3.4645,19.6045498864,47.44,-3.43,47.5638360522,133.16
2020-12-26 17:00:00,69.3045,-6.164,69.5780756866,36.2445,-0.034,36.2445159472,33.06,-6.13,33.6235111195,135.02,69.5745,-6.184,69.8487860041,36.2445,-0.034,36.2445159472,33.33,-6.15,33.8926452199,134.83
2020-12-26 17:30:00,69.884,-6.6795,70.2024869663,36.464,0.2505,36.464860431,33.42,-6.93,34.1309434385,135.16,70.144,-6.7195,70.4651148885,36.464,0.2505,36.464860431,33.68,-6.97,34.3936520306,134.96
2020-12-26 18:00:00,69.2355,-6.963,69.5847528504,36.1055,0.437,36.1081445002,33.13,-7.4,33.9463827233,135.45,69.4955,-7.003,69.8474518451,36.1055,0.437,36.1081445002,33.39,-7.44,34.208854117,135.25
2020-12-26 18:30:00,68.3085,-7.2335,68.6904265127,36.3485,0.7065,36.3553654156,31.96,-7.94,32.9315228922,135.6,68.5585,-7.2635,68.9421957476,36.3485,0.7065,36.3553654156,32.21,-7.97,33.1813953896,135.4
2020-12-26 19:00:00,66.718,-8.3165,67.2343342069,27.288,-0.5665,27.2938796482,39.43,-7.75,40.1844173779,135.51,67.018,-8.3665,67.5382161909,27.288,-0.5665,27.2938796482,39.73,-7.8,40.4884292113,135.31
2020-12-26 19:30:00,64.7245,-9.1135,65.3629618553,14.2345,-3.3535,14.6241906614,50.49,-5.76,50.817494035,134.94,65.1045,-9.1335,65.7420469905,14.2345,-3.3535,14.6241906614,50.87,-5.78,51.1973173125,134.75
2020-12-26 20:00:00,63.196,-9.0715,63.8437665575,14.076,-3.6215,14.5344087685,49.12,-5.45,49.4214214688,135.07,63.596,-9.1015,64.2439765134,14.076,-3.6215,14.5344087685,49.52,-5.48,49.8222921994,134.87
2020-12-26 20:30:00,62.7335,-9.321,63.4221811612,13.6035,-3.241,13.9842516157,49.13,-6.08,49.5047805772,135.15,63.0935,-9.341,63.7812199887,13.6035,-3.241,13.9842516157,49.49,-6.1,49.8645174448,134.95
2020-12-26 21:00:00,62.3905,-9.5595,63.1186068485,13.2205,-2.5795,13.4697973444,49.17,-6.98,49.6629570203,135.37,62.7805,-9.5995,63.5101691109,13.2205,-2.5795,13.4697973444,49.56,-7.02,50.0547100681,135.17
2020-12-26 21:30:00,61.384,-9.7165,62.14825684,12.154,-2.5265,12.4138196479,49.23,-7.19,49.7522763298,135.47,61.764,-9.7465,62.5282812674,12.154,-2.5265,12.4138196479,49.61,-7.22,50.1326290952,135.28
2020-12-26 22:00:00,59.012,-10.2945,59.9031958601,10.302,-2.2045,10.535227773999999,48.71,-8.09,49.3772437465,136.39,59.392,-10.3245,60.2827086672,10.302,-2.2045,10.535227773999999,49.09,-8.12,49.7570346785,136.19
2020-12-26 22:30:00,56.5595,-10.135,57.4603799609,3.5495,0.075,3.5502922767,53.01,-10.21,53.9842958646,136.77,56.9695,-10.195,57.8745363286,3.5495,0.075,3.5502922767,53.42,-10.27,54.3982472144,136.57
2020-12-26 23:00:00,53.58,-10.6065,54.6197239306,3.39,-0.026500000000000003,3.3901035751,50.19,-10.58,51.2930063459,136.72,53.97,-10.6765,55.0158936331,3.39,-0.026500000000000003,3.3901035751,50.58,-10.65,51.6890597709,136.52
2020-12-26 23:30:00,50.036,-10.9385,51.2176930196,3.106,-0.0785,3.1069918329,46.93,-10.86,48.1701619262,137.36,50.406,-10.9985,51.5919745527,3.106,-0.0785,3.1069918329,47.3,-10.92,48.5441695778,137.16
2020-12-27 00:00:00,48.177,-11.1375,49.4476211283,3.317,-0.0375,3.3172119694,44.86,-11.1,46.2128726655,137.36,48.527,-11.1875,49.7998984462,3.317,-0.0375,3.3172119694,45.21,-11.15,46.5646496819,137.16
2020-12-27 00:30:00,45.8825,-12.5405,47.565407036,7.1625,-2.0405,7.4474859181,38.72,-10.5,40.1184296801,135.75,46.1825,-12.6005,47.8706163163,7.1625,-2.0405,7.4474859181,39.02,-10.56,40.4236811782,135.55
2020-12-27 01:00:00,46.066,-12.4055,47.7071565517,8.456,-2.2255,8.7439571276,37.61,-10.18,38.9633738272,135.5,46.366,-12.4655,48.0124426191,8.456,-2.2255,8.7439571276,37.91,-10.24,39.2686350667,135.29
2020-12-27 01:30:00,45.059,-12.867,46.8601447928,8.679,-2.277,8.9727236668,36.38,-10.59,37.8900052784,136.33,45.339,-12.917,47.1431204949,8.679,-2.277,8.9727236668,36.66,-10.64,38.1728332718,136.13
2020-12-27 02:00:00,42.2625,-13.0105,44.2198147497,10.1125,-2.7505,10.4798810346,32.15,-10.26,33.7474458293,136.64,42.5125,-13.0805,44.4793450548,10.1125,-2.7505,10.4798810346,32.4,-10.33,34.0068948891,136.44
2020-12-27 02:30:00,42.103,-12.449,43.9048996127,4.423,-0.379,4.4392082627,37.68,-12.07,39.5659866552,136.96,42.403,-12.509,44.209608571,4.423,-0.379,4.4392082627,37.98,-12.13,39.8700050163,136.76
2020-12-27 03:00:00,37.614,-12.946,39.7795413749,4.894,-1.506,5.1204757591,32.72,-11.44,34.6622561297,137.03,37.874,-13.016,40.0481726425,4.894,-1.506,5.1204757591,32.98,-11.51,34.9307958684,136.83
2020-12-27 03:30:00,36.685,-13.1755,38.9792640419,4.765,-1.6755,5.0509925015,31.92,-11.5,33.9284010823,137.55,36.935,-13.2355,39.2348401966,4.765,-1.6755,5.0509925015,32.17,-11.56,34.1839509127,137.35
2020-12-27 04:00:00,35.9765,-13.221,38.3288845813,4.8365,-1.561,5.0821701319,31.14,-11.66,33.2513939557,137.61,36.2165,-13.291,38.578304178,4.8365,-1.561,5.0821701319,31.38,-11.73,33.5007059627,137.41
2020-12-27 04:30:00,36.0615,-13.371,38.4605697208,10.3315,-3.481,10.9021673648,25.73,-9.89,27.5652861404,137.69,36.2615,-13.411,38.6620136988,10.3315,-3.481,10.9021673648,25.93,-9.93,27.7663429353,137.48
2020-12-27 05:00:00,35.461,-13.328,37.8829526964,10.691,-3.858,11.3658103539,24.77,-9.47,26.5185557676,137.57,35.651,-13.378,38.0784018178,10.691,-3.858,11.3658103539,24.96,-9.52,26.7138915173,137.36
2020-12-27 05:30:00,35.8465,-13.28,38.227345739,10.8865,-4.04,11.6119542821,24.96,-9.24,26.6153940418,137.7,36.0365,-13.31,38.4159528354,10.8865,-4.04,11.6119542821,25.15,-9.27,26.8040183555,137.5
2020-12-27 06:00:00,36.3865,-13.1625,38.6940407363,10.3065,-3.9425,11.0348198218,26.08,-9.22,27.6617931451,137.47,36.5965,-13.2125,38.9085333635,10.3065,-3.9425,11.0348198218,26.29,-9.27,27.876459603,137.26
2020-12-27 06:30:00,38.3705,-12.904,40.4821996222,10.5405,-3.834,11.216135531,27.83,-9.07,29.2706986592,137.72,38.5805,-12.944,40.6940059007,10.5405,-3.834,11.216135531,28.04,-9.11,29.4827695443,137.52
2020-12-27 07:00:00,40.0675,-12.4475,41.9564632983,10.2975,-3.7375,10.9547894777,29.77,-8.71,31.0180108969,137.36,40.3075,-12.4875,42.197537991,10.2975,-3.7375,10.9547894777,30.01,-8.75,31.2596001254,137.15
2020-12-27 07:30:00,41.6065,-12.5455,43.4567648646,9.0965,-2.8355,9.5281883115,32.51,-9.71,33.9291054996,136.98,41.8565,-12.5855,43.7076812757,9.0965,-2.8355,9.5281883115,32.76,-9.75,34.1801126388,136.78
2020-12-27 08:00:00,43.4455,-12.19,45.1232486668,8.4655,-2.48,8.8212862016,34.98,-9.71,36.3026789645,136.42,43.7055,-12.25,45.3897921371,8.4655,-2.48,8.8212862016,35.24,-9.77,36.5692562134,136.21
2020-12-27 08:30:00,46.183,-11.572,47.6107201479,8.633,-2.482,8.9827063294,37.55,-9.09,38.6345777769,136.7,46.483,-11.612,47.9114582642,8.633,-2.482,8.9827063294,37.85,-9.13,38.9355801292,136.49
2020-12-27 09:00:00,49.5705,-10.879,50.7502424748,10.6005,-2.9290000000000003,10.9977107277,38.97,-7.95,39.7726463791,135.27,49.8805,-10.919,51.061618083,10.6005,-2.9290000000000003,10.9977107277,39.28,-7.99,40.0843922244,135.07
2020-12-27 09:30:00,52.5575,-10.1635,53.531182861,11.4975,-3.2635,11.9516918677,41.06,-6.9,41.6357250447,135.0,52.8675,-10.1935,53.8412481142,11.4975,-3.2635,11.9516918677,41.37,-6.93,41.9464158183,134.8
2020-12-27 10:00:00,55.2155,-9.358,56.0028892491,12.3655,-3.258,12.7874999218,42.85,-6.1,43.2820112749,135.0,55.5555,-9.378,56.3414631,12.3655,-3.258,12.7874999218,43.19,-6.12,43.6214454139,134.8
2020-12-27 10:30:00,56.397,-8.8465,57.0866198969,13.777,-3.8465,14.303890773100001,42.62,-5.0,42.9122872846,135.16,56.717,-8.8665,57.405861297,13.777,-3.8465,14.303890773100001,42.94,-5.02,43.2324415225,134.96
2020-12-27 11:00:00,56.7195,-8.4895,57.3513146362,13.8195,-3.8495,14.345634545,42.9,-4.64,43.1501981455,135.09,57.0595,-8.5095,57.6905376167,13.8195,-3.8495,14.345634545,43.24,-4.66,43.4903805456,134.9
2020-12-27 11:30:00,56.1645,-8.1655,56.7549685094,14.0645,-4.1855,14.6740781823,42.1,-3.98,42.2877097985,135.06,56.4945,-8.1655,57.0815549937,14.0645,-4.1855,14.6740781823,42.43,-3.98,42.6162562879,134.86
2020-12-27 12:00:00,57.837,-7.7805,58.3579878787,14.597,-4.1605,15.1783454055,43.24,-3.62,43.3912664024,134.68,58.167,-7.7905,58.6863849564,14.597,-4.1605,15.1783454055,43.57,-3.63,43.7209537865,134.49
2020-12-27 12:30:00,59.8655,-7.337,60.3134285151,13.6955,-3.827,14.2201494103,46.17,-3.51,46.3032288291,134.18,60.2255,-7.347,60.6719808417,13.6955,-3.827,14.2201494103,46.53,-3.52,46.6629542571,133.98
2020-12-27 13:00:00,61.4175,-7.2035,61.8384970589,14.8875,-3.5935,15.3150546359,46.53,-3.61,46.6698296547,133.93,61.7675,-7.2135,62.1872867916,14.8875,-3.5935,15.3150546359,46.88,-3.62,47.019557633,133.74
2020-12-27 13:30:00,60.423,-7.2595,60.8575325597,12.203,-3.3195,12.646433855,48.22,-3.94,48.3806986308,134.37,60.793,-7.2695,61.2260931242,12.203,-3.3195,12.646433855,48.59,-3.95,48.7502882043,134.18
2020-12-27 14:00:00,60.7085,-7.65,61.1885975673,10.1985,-2.89,10.6000708606,50.51,-4.76,50.7337924859,134.5,61.0985,-7.66,61.5768000326,10.1985,-2.89,10.6000708606,50.9,-4.77,51.123017321,134.31
2020-12-27 14:30:00,62.0555,-7.508,62.5080406368,8.1655,-1.8479999999999999,8.3720065844,53.89,-5.66,54.1864161945,134.31,62.4755,-7.538,62.9286067242,8.1655,-1.8479999999999999,8.3720065844,54.31,-5.69,54.6072540969,134.11
2020-12-27 15:00:00,63.3285,-7.391,63.7583390095,6.4485,-1.151,6.5504162654,56.88,-6.24,57.2212547923,133.96,63.7585,-7.411,64.1877655262,6.4485,-1.151,6.5504162654,57.31,-6.26,57.6508777036,133.77
2020-12-27 15:30:00,63.993,-7.0175,64.3766211854,8.903,-0.5275000000000001,8.9186134152,55.09,-6.49,55.470967181,134.09,64.423,-7.0475,64.8073312616,8.903,-0.5275000000000001,8.9186134152,55.52,-6.52,55.9015277072,133.9
2020-12-27 16:00:00,66.6845,-5.849,66.9405209216,26.1845,3.591,26.4295917723,40.5,-9.44,41.5856177061,134.35,66.9945,-5.909,67.2545858009,26.1845,3.591,26.4295917723,40.81,-9.5,41.9011467624,134.16
2020-12-27 16:30:00,70.2165,-5.0245,70.3960401763,26.2365,3.4455,26.4617724746,43.98,-8.47,44.7881825932,134.25,70.5665,-5.0645,70.7480040885,26.2365,3.4455,26.4617724746,44.33,-8.51,45.139439518,134.05
2020-12-27 17:00:00,74.668,-3.3675,74.7438979466,38.888,2.5025,38.9684365898,35.78,-5.87,36.2583135295,133.83,74.948,-3.3875,75.0245150617,38.888,2.5025,38.9684365898,36.06,-5.89,36.5378666591,133.64
2020-12-27 17:30:00,76.883,-3.088,76.9449896549,43.133,2.432,43.201508226,33.75,-5.52,34.1984341747,133.63,77.153,-3.118,77.2159784824,43.133,2.432,43.201508226,34.02,-5.55,34.4697389024,133.44
2020-12-27 18:00:00,76.039,-3.667,76.1273696511,43.159,2.293,43.2198696203,32.88,-5.96,33.4158046439,135.08,76.299,-3.697,76.388514909,43.159,2.293,43.2198696203,33.14,-5.99,33.6769906613,134.89
2020-12-27 18:30:00,74.784,-3.8465,74.8828566379,42.924,2.5335,42.9987022857,31.86,-6.38,32.4925222167,134.73,75.044,-3.8765,75.1440562403,42.924,2.5335,42.9987022857,32.12,-6.41,32.7533586064,134.54
2020-12-27 19:00:00,73.6995,-5.1365,73.8782778122,26.1095,3.6835,26.3680519284,47.59,-8.82,48.4004183866,134.69,74.0595,-5.1965,74.2415864088,26.1095,3.6835,26.3680519284,47.95,-8.88,48.7653247708,134.5
2020-12-27 19:30:00,71.4845,-6.2005,71.7529089341,5.9545,0.5895,5.9836093205,65.53,-6.79,65.8808393996,134.08,71.9945,-6.2305,72.2635949874,5.9545,0.5895,5.9836093205,66.04,-6.82,66.3912192989,133.88
2020-12-27 20:00:00,70.53,-6.3355,70.8139778592,1.88,-0.1155,1.8835445973,68.65,-6.22,68.9312041096,134.43,71.05,-6.3755,71.3354715429,1.88,-0.1155,1.8835445973,69.17,-6.26,69.4526925324,134.23
2020-12-27 20:30:00,69.1345,-6.591,69.4479688058,2.3445,-0.41100000000000003,2.3802523501,66.79,-6.18,67.0753046955,134.37,69.6645,-6.611,69.977481244,2.3445,-0.41100000000000003,2.3802523501,67.32,-6.2,67.6048992308,134.17
2020-12-27 21:00:00,66.6085,-7.5515,67.0351954163,2.6985,-0.5915,2.7625666508,63.91,-6.96,64.2878658846,135.24,67.0985,-7.6015,67.5277091608,2.6985,-0.5915,2.7625666508,64.4,-7.01,64.7803990417,135.05
2020-12-27 21:30:00,63.954,-8.3205,64.492982845,2.694,-0.5905,2.7579568977999998,61.26,-7.73,61.7457731347,135.24,64.424,-8.3505,64.9629327097,2.694,-0.5905,2.7579568977999998,61.73,-7.76,62.2158380157,135.05
2020-12-27 22:00:00,61.192,-9.1855,61.8775748899,3.332,-0.7555000000000001,3.4165778566,57.86,-8.43,58.4708859177,135.85,61.642,-9.2355,62.3300138316,3.332,-0.7555000000000001,3.4165778566,58.31,-8.48,58.9233951839,135.64
2020-12-27 22:30:00,58.2855,-9.4965,59.0540686363,2.1155,0.14350000000000002,2.1203614079,56.17,-9.64,56.9912142352,136.42,58.7055,-9.5465,59.4766457738,2.1155,0.14350000000000002,2.1203614079,56.59,-9.69,57.4136238187,136.22
2020-12-27 23:00:00,54.95,-10.0705,55.8651722476,2.22,0.23950000000000002,2.2328816023,52.73,-10.31,53.7284747597,135.83,55.37,-10.1405,56.2909108138,2.22,0.23950000000000002,2.2328816023,53.15,-10.38,54.154103261,135.63
2020-12-27 23:30:00,51.415,-10.5445,52.4851284199,2.035,0.2555,2.0509766576,49.38,-10.8,50.5472491833,136.13,51.795,-10.6145,52.8714444218,2.035,0.2555,2.0509766576,49.76,-10.87,50.9334320462,135.93
2020-12-28 00:00:00,48.069,-11.0935,49.3324893275,2.029,0.23650000000000002,2.042736706,46.04,-11.33,47.413610915,136.28,48.419,-11.1635,49.6892673849,2.029,0.23650000000000002,2.042736706,46.39,-11.4,47.7702009625,136.08
2020-12-28 00:30:00,46.013,-11.9555,47.5408261313,4.683,-1.1555,4.8234499324,41.33,-10.8,42.7177820117,136.28,46.323,-12.0155,47.8559564657,4.683,-1.1555,4.8234499324,41.64,-10.86,43.0328850997,136.08
2020-12-28 01:00:00,47.094,-11.488,48.4749314595,4.094,-0.9380000000000001,4.2000809516,43.0,-10.55,44.2753034998,135.75,47.424,-11.548,48.8097539432,4.094,-0.9380000000000001,4.2000809516,43.33,-10.61,44.6100997533,135.55
2020-12-28 01:30:00,46.701,-11.4535,48.0849879198,3.831,-0.9035000000000001,3.9360987348,42.87,-10.55,44.1490588801,136.02,47.031,-11.5135,48.4197856589,3.831,-0.9035000000000001,3.9360987348,43.2,-10.61,44.4838408863,135.81
2020-12-28 02:00:00,45.091,-11.588,46.5562028628,4.001,-0.9580000000000001,4.1140934603,41.09,-10.63,42.4427261141,136.46,45.401,-11.638,46.8689006165,4.001,-0.9580000000000001,4.1140934603,41.4,-10.68,42.755378609,136.26
2020-12-28 02:30:00,43.7845,-11.4045,45.2453871737,2.5145,-0.23450000000000001,2.5254109567,41.27,-11.17,42.7549038123,136.66,44.1045,-11.4745,45.5727009349,2.5145,-0.23450000000000001,2.5254109567,41.59,-11.24,43.0820809618,136.46
2020-12-28 03:00:00,42.777,-11.8205,44.3801301175,2.537,-0.21050000000000002,2.5457178260999997,40.24,-11.61,41.8813765294,137.29,43.087,-11.8905,44.697578897,2.537,-0.21050000000000002,2.5457178260999997,40.55,-11.68,42.1986362339,137.08
2020-12-28 03:30:00,43.527,-11.545,45.0320636214,2.407,0.195,2.4148859186,41.12,-11.74,42.7630915627,137.29,43.837,-11.605,45.3470902484,2.407,0.195,2.4148859186,41.43,-11.8,43.0776612643,137.08
2020-12-28 04:00:00,43.4375,-11.5135,44.9374797747,1.8375,0.2565,1.8553162803,41.6,-11.77,43.2330070664,137.43,43.7475,-11.5835,45.2550685393,1.8375,0.2565,1.8553162803,41.91,-11.84,43.5503582075,137.23
2020-12-28 04:30:00,43.198,-11.7815,44.7757852667,2.228,-0.1015,2.2303107967,40.97,-11.68,42.6023860834,137.47,43.518,-11.8415,45.1003042811,2.228,-0.1015,2.2303107967,41.29,-11.74,42.9265850028,137.26
2020-12-28 05:00:00,43.1415,-11.791,44.7237823004,1.5715,0.219,1.5866862481,41.57,-12.01,43.2701398195,137.66,43.4615,-11.861,45.0509190056,1.5715,0.219,1.5866862481,41.89,-12.08,43.5970010436,137.45
2020-12-28 05:30:00,43.718,-11.377,45.1741037875,1.518,0.543,1.6121950875,42.2,-11.92,43.8511847046,137.5,44.038,-11.437,45.4989056242,1.518,0.543,1.6121950875,42.52,-11.98,44.1754547232,137.29
2020-12-28 06:00:00,44.6965,-11.257,46.0922679118,1.5165000000000002,0.483,1.5915593768,43.18,-11.74,44.7475138974,137.46,45.0265,-11.337,46.4318131377,1.5165000000000002,0.483,1.5915593768,43.51,-11.82,45.0869437864,137.25
2020-12-28 06:30:00,46.9995,-10.433,48.1435404727,1.4495,0.547,1.5492770087999999,45.55,-10.98,46.854699871,136.76,47.3395,-10.493,48.4884657341,1.4495,0.547,1.5492770087999999,45.89,-11.04,47.1992976643,136.56
2020-12-28 07:00:00,48.9365,-9.989,49.9455819192,1.3865,0.541,1.4883088557000002,47.55,-10.53,48.7019855858,137.02,49.3065,-10.049,50.3201087365,1.3865,0.541,1.4883088557000002,47.92,-10.59,49.0762111414,136.82
2020-12-28 07:30:00,50.6305,-9.611,51.5346373932,1.3905,0.519,1.4842005424,49.24,-10.13,50.2712094543,136.67,51.0105,-9.671,51.9191616963,1.3905,0.519,1.4842005424,49.62,-10.19,50.6555080914,136.47
2020-12-28 08:00:00,52.364,-9.2125,53.1682109183,1.404,0.3875,1.4564931342,50.96,-9.6,51.8563554446,136.49,52.754,-9.2625,53.5609785408,1.404,0.3875,1.4564931342,51.35,-9.65,52.248875586,136.29
2020-12-28 08:30:00,55.1495,-8.4035,55.7860749874,1.5594999999999999,0.2265,1.5758624623,53.59,-8.63,54.280429254,136.13,55.5795,-8.4435,56.2171994366,1.5594999999999999,0.2265,1.5758624623,54.02,-8.67,54.7113269808,135.93
2020-12-28 09:00:00,58.461,-7.7405,58.9712121399,1.7610000000000001,0.20950000000000002,1.7734179569,56.7,-7.95,57.2546286338,135.64,58.881,-7.7805,59.3928307227,1.7610000000000001,0.20950000000000002,1.7734179569,57.12,-7.99,57.676117241,135.44
2020-12-28 09:30:00,62.416,-6.6275,62.7668767126,2.386,0.0325,2.386221333,60.03,-6.66,60.3983153739,134.79,62.886,-6.6675,63.2384736711,2.386,0.0325,2.386221333,60.5,-6.7,60.8698611794,134.58
2020-12-28 10:00:00,65.4665,-5.6225000000000005,65.707496745,6.6965,0.5475,6.7188442831,58.77,-6.17,59.0929928164,134.34,65.9265,-5.6525,66.1683773301,6.6965,0.5475,6.7188442831,59.23,-6.2,59.5536136603,134.15
2020-12-28 10:30:00,68.128,-4.2225,68.2587275757,26.178,3.8675,26.4621473099,41.95,-8.09,42.7229516771,134.54,68.448,-4.2525,68.5799712762,26.178,3.8675,26.4621473099,42.27,-8.12,43.0428542269,134.34
2020-12-28 11:00:00,69.8365,-2.6685,69.8874640011,36.5865,2.6315,36.6810138151,33.25,-5.3,33.6697564589,134.01,70.1065,-2.6885,70.1580314326,36.5865,2.6315,36.6810138151,33.52,-5.32,33.9395462551,133.81
2020-12-28 11:30:00,71.3025,-2.2535,71.3381018005,37.8925,2.6165000000000003,37.9827280287,33.41,-4.87,33.7630715427,133.83,71.5525,-2.2735,71.5886098377,37.8925,2.6165000000000003,37.9827280287,33.66,-4.89,34.0133459101,133.63
2020-12-28 12:00:00,72.9615,-1.6885,72.9810353071,38.5815,2.8215,38.6845318506,34.38,-4.51,34.6745511867,133.59,73.2415,-1.7085,73.2614243275,38.5815,2.8215,38.6845318506,34.66,-4.53,34.9547779281,133.39
2020-12-28 12:30:00,74.973,-1.4060000000000001,74.9861824938,39.433,2.674,39.5235596195,35.54,-4.08,35.7734258913,133.53,75.243,-1.4060000000000001,75.2561351984,39.433,2.674,39.5235596195,35.81,-4.08,36.041677264,133.34
2020-12-28 13:00:00,75.421,-1.6440000000000001,75.4389155344,38.161,3.026,38.2807862641,37.26,-4.67,37.5515179454,133.68,75.721,-1.6640000000000001,75.7392813341,38.161,3.026,38.2807862641,37.56,-4.69,37.8516802797,133.48
2020-12-28 13:30:00,75.746,-1.724,75.7656168192,38.776,2.926,38.8862398799,36.97,-4.65,37.2612855387,133.74,76.036,-1.734,76.0557693538,38.776,2.926,38.8862398799,37.26,-4.66,37.5502756315,133.54
2020-12-28 14:00:00,73.151,-2.284,73.1866480787,40.821,2.456,40.8948160162,32.33,-4.74,32.6756254722,133.84,73.401,-2.304,73.4371514766,40.821,2.456,40.8948160162,32.58,-4.76,32.9258864725,133.64
2020-12-28 14:30:00,72.011,-2.5285,72.0553775457,39.231,2.8715,39.3359488668,32.78,-5.4,33.2218060918,134.26,72.271,-2.5585,72.3162731565,39.231,2.8715,39.3359488668,33.04,-5.43,33.4832271443,134.06
2020-12-28 15:00:00,71.874,-2.481,71.9168077503,36.764,3.289,36.91082791,35.11,-5.77,35.5809640117,134.36,72.144,-2.501,72.1873377886,36.764,3.289,36.91082791,35.38,-5.79,35.8506415563,134.16
2020-12-28 15:30:00,72.797,-2.3665,72.8354551798,35.877,3.3235,36.0306089492,36.92,-5.69,37.3558897632,134.74,73.087,-2.3765,73.1256269802,35.877,3.3235,36.0306089492,37.21,-5.7,37.6440446817,134.54
2020-12-28 16:00:00,74.027,-2.249,74.061155338,34.757,3.6109999999999998,34.9440748912,39.27,-5.86,39.7048170881,135.11,74.337,-2.289,74.3722333267,34.757,3.6109999999999998,34.9440748912,39.58,-5.9,40.0173262475,134.92
2020-12-28 16:30:00,76.889,-2.1065,76.9178500951,42.819,2.8035,42.9106790118,34.07,-4.91,34.4219842543,134.52,77.149,-2.1265,77.1783013758,42.819,2.8035,42.9106790118,34.33,-4.93,34.6821827456,134.32
2020-12-28 17:00:00,81.7885,-1.1195,81.7961613555,43.4985,2.6805,43.5810117196,38.29,-3.8,38.4780989655,133.74,82.0985,-1.1195,82.1061324293,43.4985,2.6805,43.5810117196,38.6,-3.8,38.7865956227,133.55
2020-12-28 17:30:00,83.8225,-1.0105,83.8285906866,43.5325,2.5895,43.6094492799,40.29,-3.6,40.4505142118,133.77,84.1425,-1.0205,84.1486882043,43.5325,2.5895,43.6094492799,40.61,-3.61,40.7701385821,133.58
2020-12-28 18:00:00,84.0185,-1.209,84.0271981161,43.2285,2.621,43.3078844236,40.79,-3.83,40.9694154218,133.92,84.3385,-1.219,84.3473090457,43.2285,2.621,43.3078844236,41.11,-3.84,41.2889537286,133.72
2020-12-28 18:30:00,82.5665,-1.323,82.5770988304,33.3565,3.217,33.5112694664,49.21,-4.54,49.4189811712,133.87,82.9465,-1.343,82.957371651,33.3565,3.217,33.5112694664,49.59,-4.5600000000000005,49.7992138492,133.68
2020-12-28 19:00:00,80.2925,-2.2195,80.3231706079,32.3525,3.2205,32.5123957361,47.94,-5.44,48.2476652285,134.37,80.6725,-2.2295,80.7033018315,32.3525,3.2205,32.5123957361,48.32,-5.45,48.6263807002,134.17
2020-12-28 19:30:00,77.768,-3.078,77.8288886468,32.018,3.282,32.1857708934,45.75,-6.36,46.1899567006,134.93,78.128,-3.118,78.1901931702,32.018,3.282,32.1857708934,46.11,-6.4,46.5520364753,134.73
2020-12-28 20:00:00,75.5605,-4.1135,75.6723862614,23.7805,4.0265,24.118973496,51.78,-8.14,52.4159136141,134.73,75.9705,-4.1635,76.0845030377,23.7805,4.0265,24.118973496,52.19,-8.19,52.8287062117,134.53
2020-12-28 20:30:00,73.257,-4.8675,73.4185303942,23.257,4.1225,23.6195481593,50.0,-8.99,50.8017726069,135.03,73.657,-4.9075,73.8203034757,23.257,4.1225,23.6195481593,50.4,-9.03,51.2025477882,134.83
2020-12-28 21:00:00,70.3535,-5.656,70.5804880845,23.1935,4.084,23.550318432,47.16,-9.74,48.1553029271,135.03,70.7235,-5.716,70.9541126944,23.1935,4.084,23.550318432,47.53,-9.8,48.5297939415,134.83
2020-12-28 21:30:00,67.2235,-7.3035,67.6190806245,5.2135,1.0565,5.3194712613,62.01,-8.36,62.5709972751,135.09,67.7035,-7.3435,68.1005940099,5.2135,1.0565,5.3194712613,62.49,-8.4,63.0520427901,134.89
2020-12-28 22:00:00,64.08,-7.898,64.5648883217,1.8599999999999999,0.17200000000000001,1.8679357590999999,62.22,-8.07,62.7411611305,135.02,64.56,-7.938,65.046179319,1.8599999999999999,0.17200000000000001,1.8679357590999999,62.7,-8.11,63.2223227982,134.82
2020-12-28 22:30:00,61.0515,-8.6855,61.6662270818,1.7115,0.5545,1.7990837946,59.34,-9.24,60.055084714,136.12,61.5115,-8.7355,62.1286857458,1.7115,0.5545,1.7990837946,59.8,-9.29,60.5173041369,135.93
2020-12-28 23:00:00,57.275,-9.5095,58.0590752187,1.925,0.5705,2.0077587629,55.35,-10.08,56.2603670447,136.21,57.705,-9.5695,58.4930966461,1.925,0.5705,2.0077587629,55.78,-10.14,56.6941619569,136.02
2020-12-28 23:30:00,53.471,-10.4275,54.4782580233,2.091,0.5225000000000001,2.1552928455,51.38,-10.95,52.5338643163,136.57,53.881,-10.4775,54.8902556676,2.091,0.5225000000000001,2.1552928455,51.79,-11.0,52.9452934641,136.37
2020-12-29 00:00:00,50.6415,-10.781,51.7763602743,2.0615,0.399,2.0997579027,48.58,-11.18,49.8498625876,136.31,51.0215,-10.850999999999999,52.1626079031,2.0615,0.399,2.0997579027,48.96,-11.25,50.2358845846,136.11
2020-12-29 00:30:00,49.441,-11.13,50.6782929961,2.711,-0.02,2.7110737725,46.73,-11.11,48.0325410529,135.6,49.811,-11.19,51.0524418711,2.711,-0.02,2.7110737725,47.1,-11.17,48.4063931728,135.4
2020-12-29 01:00:00,50.89,-10.239,51.9098181561,2.6,-0.009000000000000001,2.6000155769,48.29,-10.23,49.3616956759,134.82,51.27,-10.299,52.2941899354,2.6,-0.009000000000000001,2.6000155769,48.67,-10.29,49.7458842519,134.62
2020-12-29 01:30:00,50.0865,-10.2145,51.1174480241,2.4665,0.1155,2.4692028066000002,47.62,-10.33,48.7275414935,134.77,50.4665,-10.2645,51.4997823539,2.4665,0.1155,2.4692028066000002,48.0,-10.38,49.1095143531,134.57
2020-12-29 02:00:00,48.718,-10.1665,49.7674717687,2.198,0.4635,2.2463384095,46.52,-10.63,47.719045464,135.23,49.078,-10.2065,50.1280632605,2.198,0.4635,2.2463384095,46.88,-10.67,48.0789278167,135.03
2020-12-29 02:30:00,47.593,-10.401,48.7162647378,1.983,0.529,2.0523474365,45.61,-10.93,46.901353925,135.32,47.963,-10.461,49.0905478682,1.983,0.529,2.0523474365,45.98,-10.99,47.2751573239,135.13
2020-12-29 03:00:00,46.8435,-10.6165,48.0314851374,1.9735,0.49350000000000005,2.0342675586,44.87,-11.11,46.2249824229,135.84,47.1935,-10.6765,48.3860940199,1.9735,0.49350000000000005,2.0342675586,45.22,-11.17,46.5791509154,135.64
2020-12-29 03:30:00,45.981,-10.9085,47.2572505892,1.701,0.5015000000000001,1.773387507,44.28,-11.41,45.7264310875,135.89,46.321,-10.9785,47.6042277876,1.701,0.5015000000000001,1.773387507,44.62,-11.48,46.0731461917,135.7
2020-12-29 04:00:00,45.269,-11.1695,46.6266028277,1.669,0.5005000000000001,1.7424296973,43.6,-11.67,45.1347859195,136.37,45.619,-11.2295,46.9807921522,1.669,0.5005000000000001,1.7424296973,43.95,-11.73,45.4884095128,136.17
2020-12-29 04:30:00,44.9395,-11.6205,46.4176117492,1.6595,0.0795,1.661403172,43.28,-11.7,44.8335633204,137.02,45.2795,-11.6805,46.761813486,1.6595,0.0795,1.661403172,43.62,-11.76,45.1774501272,136.82
2020-12-29 05:00:00,44.782,-11.639,46.2697940886,1.5819999999999999,0.14100000000000001,1.5882710726,43.2,-11.78,44.7773201521,136.89,45.122,-11.709,46.6164731077,1.5819999999999999,0.14100000000000001,1.5882710726,43.54,-11.85,45.123764249,136.68
2020-12-29 05:30:00,45.2815,-11.4475,46.7060970163,1.8415,0.12250000000000001,1.8455699662,43.44,-11.57,44.9544046785,136.41,45.6215,-11.5175,47.0528858679,1.8415,0.12250000000000001,1.8455699662,43.78,-11.64,45.300971292,136.22
2020-12-29 06:00:00,46.351,-11.03,47.6453156249,3.411,-0.19,3.416287605,42.94,-10.84,44.2871222818,136.47,46.691,-11.08,47.9876638419,3.411,-0.19,3.416287605,43.28,-10.89,44.6290320307,136.26
2020-12-29 06:30:00,49.181,-10.029,50.1931429779,3.951,-0.259,3.9594800164,45.23,-9.77,46.2731650095,136.27,49.531,-10.079,50.5460799865,3.951,-0.259,3.9594800164,45.58,-9.82,46.6258383303,136.07
2020-12-29 07:00:00,51.74,-9.356,52.5791055078,3.25,-0.136,3.2528442938,48.49,-9.22,49.358773283,137.24,52.12,-9.406,52.9619413919,3.25,-0.136,3.2528442938,48.87,-9.27,49.7414294125,137.04
2020-12-29 07:30:00,54.636,-8.536,55.2987865328,2.906,-0.156,2.9101841866,51.73,-8.38,52.4043633679,137.05,55.036,-8.586,55.7017117511,2.906,-0.156,2.9101841866,52.13,-8.43,52.8072135224,136.85
2020-12-29 08:00:00,57.026,-7.6295,57.5341111537,3.436,-0.2195,3.4430039573,53.59,-7.41,54.0998724583,136.21,57.446,-7.6595,57.9543859967,3.436,-0.2195,3.4430039573,54.01,-7.44,54.5200302641,136.01
2020-12-29 08:30:00,59.815,-6.814,60.2018672551,4.025,-0.154,4.0279450096,55.79,-6.66,56.1861166126,135.53,60.245,-6.844,60.6325025131,4.025,-0.154,4.0279450096,56.22,-6.69,56.616645079,135.33
2020-12-29 09:00:00,63.39,-6.012,63.674455192,4.96,-0.41200000000000003,4.977081876,58.43,-5.6,58.6977418646,135.27,63.85,-6.032,64.1342928861,4.96,-0.41200000000000003,4.977081876,58.89,-5.62,59.1575565756,135.07
2020-12-29 09:30:00,66.3875,-4.791,66.5601520224,5.5475,-0.461,5.5666217089,60.84,-4.33,60.9938890382,134.87,66.8675,-4.801,67.0396312434,5.5475,-0.461,5.5666217089,61.32,-4.34,61.4733926183,134.67
2020-12-29 10:00:00,67.795,-4.167,67.9229409993,5.995,-0.637,6.0287472994,61.8,-3.5300000000000002,61.9007342444,134.57,68.265,-4.167,68.3920617762,5.995,-0.637,6.0287472994,62.27,-3.5300000000000002,62.3699751483,134.37
2020-12-29 10:30:00,68.4155,-3.3925,68.4995598271,27.4355,2.5475,27.553519131,40.98,-5.94,41.4082600456,134.93,68.7455,-3.4125,68.8301454778,27.4355,2.5475,27.553519131,41.31,-5.96,41.7377251417,134.73
2020-12-29 11:00:00,67.0635,-3.477,67.1535744488,20.3835,1.313,20.4257445703,46.68,-4.79,46.9251158763,134.7,67.4235,-3.497,67.5141271235,20.3835,1.313,20.4257445703,47.04,-4.8100000000000005,47.2852799505,134.5
2020-12-29 11:30:00,68.649,-3.836,68.7560913447,9.399000000000001,-1.896,9.5883271221,59.25,-1.94,59.2817518297,134.33,69.099,-3.826,69.2048414275,9.399000000000001,-1.896,9.5883271221,59.7,-1.9300000000000002,59.7311886706,134.13
2020-12-29 12:00:00,73.096,-2.8805,73.1527340313,7.196,-1.0405,7.2708360076,65.9,-1.8399999999999999,65.9256824007,133.78,73.606,-2.8805,73.6623412352,7.196,-1.0405,7.2708360076,66.41,-1.8399999999999999,66.435485247,133.58
2020-12-29 12:30:00,74.8365,-1.8755000000000002,74.8599975454,27.9765,2.4945,28.0874897864,46.86,-4.37,47.063324362,134.13,75.2065,-1.8855,75.2301319453,27.9765,2.4945,28.0874897864,47.23,-4.38,47.4326606886,133.93
2020-12-29 13:00:00,77.288,-1.153,77.2965998799,27.098,3.217,27.2882885685,50.19,-4.37,50.3798868597,134.13,77.678,-1.173,77.6868561148,27.098,3.217,27.2882885685,50.58,-4.39,50.7701536338,133.93
2020-12-29 13:30:00,78.178,-1.6400000000000001,78.1951998783,17.308,1.62,17.3836493292,60.87,-3.26,60.9572350095,133.71,78.648,-1.65,78.6653062283,17.308,1.62,17.3836493292,61.34,-3.27,61.4270990687,133.52
