Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-29 14:00:00,78.2655,-2.2075,78.2966253839,7.1255,-1.0275,7.199201796,71.14,-1.18,71.1497856638,133.4,78.8155,-2.1875,78.8458508515,7.1255,-1.0275,7.199201796,71.69,-1.16,71.6993842372,133.2
2020-12-29 14:30:00,76.759,-2.3815,76.7959349396,7.429,-0.9915,7.4948724639,69.33,-1.3900000000000001,69.3439326834,133.36,77.289,-2.3715,77.3253744462,7.429,-0.9915,7.4948724639,69.86,-1.38,69.873628788,133.16
2020-12-29 15:00:00,74.9715,-3.157,75.0379401453,7.8115,-0.717,7.8443368904,67.16,-2.44,67.2043093856,133.63,75.5015,-3.157,75.5674741622,7.8115,-0.717,7.8443368904,67.69,-2.44,67.7339626775,133.44
2020-12-29 15:30:00,74.8225,-3.1565,74.8890512592,16.2925,-1.5565,16.3666810472,58.53,-1.6,58.5518650429,133.63,75.2725,-3.1465,75.3382354353,16.2925,-1.5565,16.3666810472,58.98,-1.5899999999999999,59.0014279488,133.44
2020-12-29 16:00:00,75.9385,-2.7125,75.9869293925,14.9185,-1.3925,14.983347373,61.02,-1.32,61.0342756162,133.57,76.4085,-2.7025,76.4562775611,14.9185,-1.3925,14.983347373,61.49,-1.31,61.5039527185,133.37
2020-12-29 16:30:00,79.768,-0.9480000000000001,79.7736330375,25.258,0.6920000000000001,25.2674776739,54.51,-1.6400000000000001,54.5346651223,133.4,80.188,-0.9380000000000001,80.1934859449,25.258,0.6920000000000001,25.2674776739,54.93,-1.63,54.954179095,133.2
2020-12-29 17:00:00,83.661,0.33,83.6616508384,44.961,2.38,45.0239483053,38.7,-2.05,38.7542578306,133.31,83.971,0.34,83.9716883301,44.961,2.38,45.0239483053,39.01,-2.04,39.0633037517,133.11
2020-12-29 17:30:00,85.842,0.2585,85.8423892156,45.252,2.3685,45.3139415219,40.59,-2.11,40.6448053261,133.46,86.162,0.2685,86.1624183519,45.252,2.3685,45.3139415219,40.91,-2.1,40.9638633432,133.26
2020-12-29 18:00:00,86.332,-0.225,86.332293199,45.712,2.105,45.7604410927,40.62,-2.33,40.6867705772,133.7,86.662,-0.225,86.6622920825,45.712,2.105,45.7604410927,40.95,-2.33,41.0162333717,133.5
2020-12-29 18:30:00,85.159,-0.453,85.1602048494,30.159,2.287,30.2455889346,55.0,-2.74,55.0682086144,133.89,85.589,-0.443,85.5901464539,30.159,2.287,30.2455889346,55.43,-2.73,55.4971873161,133.69
2020-12-29 19:00:00,82.5385,-2.3885,82.5730519873,11.8085,-1.0785,11.8576487762,70.73,-1.31,70.7421303044,133.57,83.0785,-2.3885,83.1128274967,11.8085,-1.0785,11.8576487762,71.27,-1.31,71.2820384108,133.37
2020-12-29 19:30:00,79.56,-3.284,79.6277480279,12.04,-1.114,12.0914265494,67.52,-2.17,67.5548614091,134.03,80.08,-3.274,80.1468993536,12.04,-1.114,12.0914265494,68.04,-2.16,68.0742770803,133.83
2020-12-29 20:00:00,77.259,-3.499,77.3381929062,24.289,3.221,24.5016399859,52.97,-6.72,53.3945624572,135.09,77.669,-3.529,77.7491311977,24.289,3.221,24.5016399859,53.38,-6.75,53.8050824737,134.89
2020-12-29 20:30:00,74.536,-4.546,74.6745030918,7.606,0.374,7.6151895577,66.93,-4.92,67.1105900734,134.18,75.056,-4.5760000000000005,75.1953649635,7.606,0.374,7.6151895577,67.45,-4.95,67.6313906407,133.99
2020-12-29 21:00:00,71.619,-5.223,71.8091978092,2.609,-0.14300000000000002,2.6129159956,69.01,-5.08,69.1967231883,134.18,72.149,-5.243,72.339251102,2.609,-0.14300000000000002,2.6129159956,69.54,-5.1,69.7267638716,133.99
2020-12-29 21:30:00,68.3535,-6.529,68.6646109961,3.2535,-0.249,3.2630144422000003,65.1,-6.28,65.4022048558,134.8,68.8535,-6.559,69.1652003774,3.2535,-0.249,3.2630144422000003,65.6,-6.31,65.9027776349,134.6
2020-12-29 22:00:00,65.135,-7.5595,65.5722064998,3.585,-0.2595,3.5943796753,61.55,-7.3,61.9813883355,135.23,65.605,-7.5895,66.0425358027,3.585,-0.2595,3.5943796753,62.02,-7.33,62.4516557026,135.03
2020-12-29 22:30:00,62.1355,-7.7375,62.6154075807,2.7555,0.0625,2.7562087185,59.38,-7.8,59.8901026882,135.01,62.6055,-7.7775,63.0867508792,2.7555,0.0625,2.7562087185,59.85,-7.84,60.3613129413,134.81
2020-12-29 23:00:00,58.978,-8.3645,59.5681907082,2.608,0.0655,2.6088223876,56.37,-8.43,56.9968578081,135.47,59.408,-8.4045,59.9995507004,2.608,0.0655,2.6088223876,56.8,-8.47,57.4280497666,135.27
2020-12-29 23:30:00,55.042,-9.3525,55.8309145568,2.402,0.20750000000000002,2.4109459243,52.64,-9.56,53.5010579335,136.32,55.452,-9.4025,56.24350016,2.402,0.20750000000000002,2.4109459243,53.05,-9.61,53.9133990767,136.11
2020-12-30 00:00:00,51.305,-9.9675,52.2642715557,3.395,0.1125,3.3968634429,47.91,-10.08,48.9589062378,136.13,51.665,-10.0175,52.6272033387,3.395,0.1125,3.3968634429,48.27,-10.13,49.3214943002,135.92
2020-12-30 00:30:00,49.8705,-10.328,50.9287183645,5.3105,-0.838,5.3762118866,44.56,-9.49,45.5593426204,135.76,50.2205,-10.378,51.2815903054,5.3105,-0.838,5.3762118866,44.91,-9.54,45.9120866439,135.55
2020-12-30 01:00:00,51.2535,-9.901,52.2010638134,5.5335,-1.011,5.6250993991,45.72,-8.89,46.576286885100004,135.2,51.6035,-9.941,52.5523043572,5.5335,-1.011,5.6250993991,46.07,-8.93,46.9274951388,135.0
2020-12-30 01:30:00,50.198,-9.9075,51.1663733349,4.728,-0.8075,4.7964612215999995,45.47,-9.1,46.3716605267,135.62,50.558,-9.9675,51.5311791079,4.728,-0.8075,4.7964612215999995,45.83,-9.16,46.7364365351,135.42
2020-12-30 02:00:00,49.52,-10.0765,50.5348023866,4.48,-0.7265,4.538524237,45.04,-9.35,46.0002619558,135.92,49.87,-10.1165,50.8857590319,4.48,-0.7265,4.538524237,45.39,-9.39,46.3510970744,135.72
2020-12-30 02:30:00,48.752,-9.7055,49.7086937492,3.132,-0.0155,3.1320383539,45.62,-9.69,46.637758308,136.1,49.092,-9.7555,50.0519154903,3.132,-0.0155,3.1320383539,45.96,-9.74,46.9807322208,135.9
2020-12-30 03:00:00,47.8705,-9.889,48.881255009,2.8305,0.061,2.8311572281,45.04,-9.95,46.1259590686,136.35,48.2305,-9.939,49.2439321262,2.8305,0.061,2.8311572281,45.4,-10.0,46.4882780924,136.15
2020-12-30 03:30:00,46.7415,-10.1895,47.8392488706,2.4815,0.09050000000000001,2.4831497136,44.26,-10.28,45.4381557724,136.54,47.0715,-10.2495,48.1744575735,2.4815,0.09050000000000001,2.4831497136,44.59,-10.34,45.7731766431,136.34
2020-12-30 04:00:00,46.4025,-10.2355,47.5179699324,2.4625,0.1345,2.4661704118,43.94,-10.37,45.1470984671,136.68,46.7425,-10.2855,47.8607648967,2.4625,0.1345,2.4661704118,44.28,-10.42,45.4895020856,136.48
2020-12-30 04:30:00,46.22,-10.7145,47.445641636,2.86,-0.23450000000000001,2.8695975763,43.36,-10.48,44.6085193657,137.09,46.56,-10.7745,47.7904116979,2.86,-0.23450000000000001,2.8695975763,43.7,-10.54,44.9531044534,136.89
2020-12-30 05:00:00,45.821,-10.7775,47.0714196435,2.681,-0.3275,2.7009289605999998,43.14,-10.45,44.3876345394,136.87,46.141,-10.8275,47.3943734767,2.681,-0.3275,2.7009289605999998,43.46,-10.5,44.7104193673,136.66
2020-12-30 05:30:00,45.857,-10.8695,47.1275978515,3.117,-0.48950000000000005,3.1552019349,42.74,-10.38,43.9824055731,136.82,46.187,-10.9295,47.4625424862,3.117,-0.48950000000000005,3.1552019349,43.07,-10.44,44.3172483352,136.61
2020-12-30 06:00:00,47.212,-10.493500000000001,48.3641032818,3.612,-0.6635,3.6724346488,43.6,-9.83,44.6943945031,136.65,47.552,-10.5435,48.7068588214,3.612,-0.6635,3.6724346488,43.94,-9.88,45.0370736172,136.44
2020-12-30 06:30:00,50.295,-9.650500000000001,51.2124904223,4.035,-0.5805,4.0765432967,46.26,-9.07,47.1407732223,136.58,50.655,-9.7005,51.5754663115,4.035,-0.5805,4.0765432967,46.62,-9.12,47.5036714371,136.38
2020-12-30 07:00:00,52.9005,-8.455,53.5719135859,3.8405,-0.405,3.8617955992,49.06,-8.05,49.716054751,136.19,53.2905,-8.485,53.9617699418,3.8405,-0.405,3.8617955992,49.45,-8.08,50.105777112,135.98
2020-12-30 07:30:00,55.5405,-7.91,56.1009379623,3.1105,-0.23,3.1189918644,52.43,-7.68,52.9895017904,135.72,55.9405,-7.95,56.5025843679,3.1105,-0.23,3.1189918644,52.83,-7.72,53.3910788428,135.52
2020-12-30 08:00:00,58.0705,-7.151,58.5091426296,2.3305,-0.031,2.3307061698,55.74,-7.12,56.1928999074,135.68,58.5005,-7.181,58.9395899311,2.3305,-0.031,2.3307061698,56.17,-7.15,56.6232408115,135.48
2020-12-30 08:30:00,60.713,-6.1975,61.0284964197,2.143,0.0925,2.1449953963,58.57,-6.29,58.906782292,135.12,61.163,-6.2275,61.4792186454,2.143,0.0925,2.1449953963,59.02,-6.32,59.3574157119,134.92
2020-12-30 09:00:00,63.9375,-5.4535,64.1696545768,2.9075,-0.0035,2.9075021066,61.03,-5.45,61.2728602238,134.37,64.4175,-5.4735,64.649621101,2.9075,-0.0035,2.9075021066,61.51,-5.47,61.7527408299,134.17
2020-12-30 09:30:00,66.897,-4.655,67.0587625445,3.177,-0.005,3.1770039345,63.72,-4.65,63.8894427899,134.51,67.387,-4.675,67.54897034,3.177,-0.005,3.1770039345,64.21,-4.67,64.3796008065,134.31
2020-12-30 10:00:00,68.3045,-3.982,68.4204724059,4.1145,-0.252,4.1222098746,64.19,-3.73,64.29828147,133.98,68.8145,-3.982,68.9296143486,4.1145,-0.252,4.1222098746,64.7,-3.73,64.8074293581,133.78
2020-12-30 10:30:00,68.732,-3.4415,68.8181062385,4.982,-0.48150000000000004,5.0052139065,63.75,-2.96,63.8186814342,133.93,69.212,-3.4515000000000002,69.2980071593,4.982,-0.48150000000000004,5.0052139065,64.23,-2.9699999999999998,64.2986298454,133.73
2020-12-30 11:00:00,69.781,-3.218,69.8551607614,3.841,-0.338,3.8558429688,65.94,-2.88,66.0028635742,134.11,70.291,-3.218,70.3646232492,3.841,-0.338,3.8558429688,66.45,-2.88,66.5123815541,133.91
2020-12-30 11:30:00,72.283,-2.5165,72.3267921399,3.283,-0.1665,3.2872193796999998,69.0,-2.35,69.040006518,133.89,72.823,-2.5265,72.8668136483,3.283,-0.1665,3.2872193796999998,69.54,-2.36,69.5800344927,133.7
2020-12-30 12:00:00,73.732,-2.347,73.7693448053,3.382,-0.487,3.4168835216,70.35,-1.8599999999999999,70.3745841906,134.02,74.282,-2.337,74.3187533063,3.382,-0.487,3.4168835216,70.9,-1.85,70.9241320003,133.82
2020-12-30 12:30:00,75.3895,-1.9825,75.4155621639,3.5895,-0.3325,3.6048670572,71.8,-1.65,71.8189564112,133.82,75.9395,-1.9825,75.9653734704,3.5895,-0.3325,3.6048670572,72.35,-1.65,72.3688123434,133.62
2020-12-30 13:00:00,75.8985,-1.916,75.9226801308,3.7385,-0.436,3.7638382338,72.16,-1.48,72.1751757878,133.47,76.4585,-1.9060000000000001,76.4822532242,3.7385,-0.436,3.7638382338,72.72,-1.47,72.7348561558,133.27
2020-12-30 13:30:00,76.376,-1.669,76.3942336633,8.016,0.481,8.0304182332,68.36,-2.15,68.3938016197,133.47,76.896,-1.659,76.9138940439,8.016,0.481,8.0304182332,68.88,-2.14,68.9132353035,133.27
2020-12-30 14:00:00,75.762,-1.7195,75.7815104379,18.692,3.2605,18.9742384366,57.07,-4.98,57.2868684779,134.26,76.202,-1.7495,76.2220804902,18.692,3.2605,18.9742384366,57.51,-5.01,57.7278113218,134.06
2020-12-30 14:30:00,74.432,-2.7255000000000003,74.4818835305,2.5620000000000003,-0.035500000000000004,2.5622459386000003,71.87,-2.69,71.9203239703,133.72,74.992,-2.7255000000000003,75.0415112738,2.5620000000000003,-0.035500000000000004,2.5622459386000003,72.43,-2.69,72.4799351545,133.53
2020-12-30 15:00:00,74.459,-2.851,74.5135617321,2.289,0.069,2.2900397376,72.17,-2.92,72.2290474809,134.0,75.029,-2.8609999999999998,75.0835279006,2.289,0.069,2.2900397376,72.74,-2.93,72.7989869435,133.81
2020-12-30 15:30:00,74.7255,-3.0435,74.7874537774,2.0355,0.20650000000000002,2.0459478244,72.69,-3.25,72.7626181497,133.7,75.2755,-3.0435,75.3370014833,2.0355,0.20650000000000002,2.0459478244,73.24,-3.25,73.3120733577,133.5
2020-12-30 16:00:00,76.1795,-1.383,76.1920527959,30.0295,3.157,30.1949916253,46.15,-4.54,46.3727732619,133.99,76.5395,-1.413,76.552541625,30.0295,3.157,30.1949916253,46.51,-4.57,46.7339812128,133.79
2020-12-30 16:30:00,79.858,-1.2185,79.8672955987,12.518,0.28150000000000003,12.5211647322,67.34,-1.5,67.3567041949,133.35,80.388,-1.2085,80.3970833815,12.518,0.28150000000000003,12.5211647322,67.87,-1.49,67.8863535624,133.15
2020-12-30 17:00:00,85.3135,0.3885,85.3143845697,31.4835,3.6785,31.6976676508,53.83,-3.29,53.9304459466,133.81,85.7335,0.3885,85.7343802363,31.4835,3.6785,31.6976676508,54.25,-3.29,54.3496697322,133.62
2020-12-30 17:30:00,86.8915,-0.138,86.8916095849,39.3715,3.502,39.5269403856,47.52,-3.64,47.6592068755,134.13,87.2715,-0.148,87.2716254933,39.3715,3.502,39.5269403856,47.9,-3.65,48.0388644745,133.93
2020-12-30 18:00:00,86.8225,0.137,86.8226080883,39.4025,3.337,39.5435528911,47.42,-3.2,47.5278486784,133.91,87.1925,0.127,87.1925924907,39.4025,3.337,39.5435528911,47.79,-3.21,47.897684704,133.71
2020-12-30 18:30:00,86.2945,0.17250000000000001,86.2946724109,39.6045,3.0325,39.7204289566,46.69,-2.86,46.7775127599,133.82,86.6545,0.1625,86.654652365,39.6045,3.0325,39.7204289566,47.05,-2.87,47.137452201,133.63
2020-12-30 19:00:00,83.8265,-0.6195,83.8287891031,31.5365,3.4205,31.721454136,52.29,-4.04,52.445835869,134.17,84.2465,-0.6295000000000001,84.2488518171,31.5365,3.4205,31.721454136,52.71,-4.05,52.8653629516,133.98
2020-12-30 19:30:00,80.6245,-1.75,80.6434901294,31.2645,3.31,31.4392280479,49.36,-5.06,49.6186779348,135.11,81.0045,-1.77,81.0238355069,31.2645,3.31,31.4392280479,49.74,-5.08,49.9987399841,134.92
2020-12-30 20:00:00,77.747,-3.5295,77.8270735622,5.707,0.9105000000000001,5.7791746167,72.04,-4.44,72.1766942995,134.92,78.307,-3.5495,78.3874045957,5.707,0.9105000000000001,5.7791746167,72.6,-4.46,72.736865481,134.72
2020-12-30 20:30:00,75.6855,-4.244,75.804395956,1.7455,0.076,1.7471537568,73.94,-4.32,74.066092107,135.07,76.2555,-4.254,76.3740649452,1.7455,0.076,1.7471537568,74.51,-4.33,74.6357086119,134.87
2020-12-30 21:00:00,72.6655,-5.413,72.8668337397,1.6555,0.067,1.656855229,71.01,-5.48,71.2211380139,135.73,73.2155,-5.443,73.4175434705,1.6555,0.067,1.656855229,71.56,-5.51,71.7718168921,135.53
2020-12-30 21:30:00,69.245,-6.0395,69.5078814614,1.775,0.12050000000000001,1.7790855095,67.47,-6.16,67.7506199234,135.09,69.765,-6.0595,70.0276571452,1.775,0.12050000000000001,1.7790855095,67.99,-6.18,68.2702900243,134.89
2020-12-30 22:00:00,66.306,-6.901,66.6641540635,2.146,0.199,2.1552069506000002,64.16,-7.1,64.5516506373,135.26,66.796,-6.941,67.1556631789,2.146,0.199,2.1552069506000002,64.65,-7.14,65.0430788017,135.06
2020-12-30 22:30:00,63.1095,-7.6895,63.5762329845,1.9895,0.49050000000000005,2.0490730831,61.12,-8.18,61.6649560123,135.48,63.5795,-7.7295,64.0476228325,1.9895,0.49050000000000005,2.0490730831,61.59,-8.22,62.1361126882,135.28
2020-12-30 23:00:00,59.2795,-8.616,59.9023753807,2.2195,0.434,2.2615340479,57.06,-9.05,57.7732299599,135.75,59.7295,-8.666,60.3548898288,2.2195,0.434,2.2615340479,57.51,-9.1,58.225510732,135.56
2020-12-30 23:30:00,55.3835,-9.467,56.1867970368,1.9935,0.523,2.0609636702,53.39,-9.99,54.3165923084,136.2,55.783500000000004,-9.517,56.589505752,1.9935,0.523,2.0609636702,53.79,-10.04,54.7189702023,136.01
2020-12-31 00:00:00,52.601,-9.6805,53.4843648298,2.391,0.5595,2.4555897968,50.21,-10.24,51.2435527652,135.63,52.991,-9.7405,53.878784519,2.391,0.5595,2.4555897968,50.6,-10.3,51.6376800408,135.42
2020-12-31 00:30:00,52.028,-9.7525,52.9341481489,2.638,0.20750000000000002,2.6461481912,49.39,-9.96,50.3842604391,135.38,52.418,-9.8025,53.3266887238,2.638,0.20750000000000002,2.6461481912,49.78,-10.01,50.7764561583,135.18
2020-12-31 01:00:00,53.2605,-9.2735,54.0618040996,2.8205,0.20650000000000002,2.8280492393000003,50.44,-9.48,51.3231331857,134.94,53.6505,-9.3135,54.4528918654,2.8205,0.20650000000000002,2.8280492393000003,50.83,-9.52,51.71382117,134.73
2020-12-31 01:30:00,52.3565,-9.581,53.2259208774,3.2465,0.129,3.2490619031,49.11,-9.71,50.0607251246,135.13,52.7365,-9.641,53.6105149504,3.2465,0.129,3.2490619031,49.49,-9.77,50.4451484288,134.93
2020-12-31 02:00:00,50.9575,-9.679,51.8685824681,3.1375,-0.009000000000000001,3.1375129083,47.82,-9.67,48.787921661,135.28,51.3175,-9.719,52.2297306833,3.1375,-0.009000000000000001,3.1375129083,48.18,-9.71,49.1487181928,135.08
2020-12-31 02:30:00,50.1645,-9.5555,51.0664727634,2.3345000000000002,0.3945,2.3675980444,47.83,-9.95,48.8539803905,135.28,50.5345,-9.6055,51.439297434,2.3345000000000002,0.3945,2.3675980444,48.2,-10.0,49.2264156729,135.08
2020-12-31 03:00:00,49.5085,-9.658,50.4417340726,2.0385,0.352,2.0686677476,47.47,-10.01,48.5139258358,135.28,49.8785,-9.718,50.81637813,2.0385,0.352,2.0686677476,47.84,-10.07,48.8883472824,135.05
2020-12-31 03:30:00,48.922,-9.9305,49.9197046691,2.102,0.2795,2.1205009432,46.82,-10.21,47.9203140641,135.81,49.282,-9.9805,50.2824611992,2.102,0.2795,2.1205009432,47.18,-10.26,48.2827091203,135.61
2020-12-31 04:00:00,48.1595,-10.125,49.2123263548,1.8395000000000001,0.28500000000000003,1.8614470849,46.32,-10.41,47.4753672972,135.99,48.5295,-10.175,49.5847052552,1.8395000000000001,0.28500000000000003,1.8614470849,46.69,-10.46,47.847337439,135.78
2020-12-31 04:30:00,47.5655,-10.5635,48.7243709298,1.9555,-0.12350000000000001,1.9593959528,45.61,-10.44,46.7895896541,136.1,47.9055,-10.6135,49.0671306732,1.9555,-0.12350000000000001,1.9593959528,45.95,-10.49,47.1321822113,135.89
2020-12-31 05:00:00,47.4275,-10.5135,48.5788167672,2.4375,-0.28350000000000003,2.4539312338,44.99,-10.23,46.1384113294,135.91,47.7775,-10.5735,48.9335100775,2.4375,-0.28350000000000003,2.4539312338,45.34,-10.29,46.4930070011,135.7
2020-12-31 05:30:00,48.131,-10.5105,49.2652389749,2.681,-0.24050000000000002,2.6917654523,45.45,-10.27,46.5958732078,135.81,48.481,-10.5605,49.6178548634,2.681,-0.24050000000000002,2.6917654523,45.8,-10.32,46.9482949637,135.6
2020-12-31 06:00:00,49.247,-10.1975,50.2917092099,2.737,-0.2675,2.7500409542,46.51,-9.93,47.5582274691,135.5,49.607,-10.2475,50.6543749863,2.737,-0.2675,2.7500409542,46.87,-9.98,47.9207397689,135.3
2020-12-31 06:30:00,52.015,-9.279,52.8361624837,2.715,-0.229,2.7246405267,49.3,-9.05,50.1237718054,135.93,52.395,-9.319,53.2172884127,2.715,-0.229,2.7246405267,49.68,-9.09,50.5047572017,135.72
2020-12-31 07:00:00,54.1365,-8.663,54.8252514928,2.7965,-0.023,2.7965945809,51.34,-8.64,52.0619361914,136.02,54.5365,-8.703,55.2265519587,2.7965,-0.023,2.7965945809,51.74,-8.68,52.4630346053,135.81
2020-12-31 07:30:00,56.442,-8.034,57.0109157969,2.332,0.036000000000000004,2.3322778565,54.11,-8.07,54.7084728356,135.66,56.852,-8.074,57.4224640711,2.332,0.036000000000000004,2.3322778565,54.52,-8.11,55.1198920536,135.45
2020-12-31 08:00:00,58.3185,-7.729,58.8284360089,2.2285,0.011,2.2285271481,56.09,-7.74,56.6215126961,135.27,58.7585,-7.759,59.2685701131,2.2285,0.011,2.2285271481,56.53,-7.77,57.0614913931,135.06
2020-12-31 08:30:00,61.117,-6.672,61.4801046925,1.857,-0.002,1.857001077,59.26,-6.67,59.6341890194,134.55,61.577,-6.702,61.9406468565,1.857,-0.002,1.857001077,59.72,-6.7,60.0946619926,134.35
2020-12-31 09:00:00,64.7185,-5.6395,64.963745293,2.1385,-0.11950000000000001,2.1418362449,62.58,-5.52,62.822979872,133.96,65.2085,-5.6595,65.4536355942,2.1385,-0.11950000000000001,2.1418362449,63.07,-5.54,63.3128462478,133.76
2020-12-31 09:30:00,67.599,-4.8545,67.7730844159,2.5789999999999997,-0.28450000000000003,2.5946447252000002,65.02,-4.57,65.1804057981,133.67,68.109,-4.8745,68.2832089994,2.5789999999999997,-0.28450000000000003,2.5946447252000002,65.53,-4.59,65.6905548766,133.47
2020-12-31 10:00:00,69.1975,-4.5125,69.3444782409,4.0875,-0.36250000000000004,4.1035426768,65.11,-4.15,65.2421228962,133.5,69.6875,-4.5225,69.8340938403,4.0875,-0.36250000000000004,4.1035426768,65.6,-4.16,65.7317700964,133.3
2020-12-31 10:30:00,69.2865,-4.232,69.4156243669,4.3965,-0.562,4.4322743879,64.89,-3.67,64.9936996947,133.5,69.7965,-4.242,69.9252885318,4.3965,-0.562,4.4322743879,65.4,-3.68,65.5034533441,133.3
2020-12-31 11:00:00,67.86,-4.7495,68.0260049558,6.68,-0.8595,6.7350679469,61.18,-3.89,61.3035439432,133.6,68.33,-4.7595,68.4955600039,6.68,-0.8595,6.7350679469,61.65,-3.9,61.7732344952,133.39
2020-12-31 11:30:00,66.986,-4.7575,67.1547317934,6.196,-0.9375,6.2665239368,60.79,-3.8200000000000003,60.9099047775,133.7,67.456,-4.7675,67.6242633398,6.196,-0.9375,6.2665239368,61.26,-3.83,61.3796098065,133.49
2020-12-31 12:00:00,67.518,-4.7485,67.6847735924,6.118,-1.0785,6.2123333982,61.4,-3.67,61.5095838061,134.18,67.998,-4.7685,68.164995388,6.118,-1.0785,6.2123333982,61.88,-3.69,61.9899225681,133.98
2020-12-31 12:30:00,71.1975,-4.187,71.3205087983,4.1175,-0.757,4.1865087185,67.08,-3.43,67.1676358077,134.11,71.7175,-4.187,71.8396184236,4.1175,-0.757,4.1865087185,67.6,-3.43,67.6869625556,133.91
2020-12-31 13:00:00,71.5475,-4.0445,71.6617243478,3.9475,-0.2745,3.9570325371,67.6,-3.77,67.7050433867,134.51,72.0775,-4.0645,72.1920090211,3.9475,-0.2745,3.9570325371,68.13,-3.79,68.2353354209,134.31
2020-12-31 13:30:00,71.24,-4.629,71.390232112,7.03,-0.849,7.0810804966,64.21,-3.7800000000000002,64.3211668116,134.62,71.73,-4.639,71.8798526779,7.03,-0.849,7.0810804966,64.7,-3.79,64.8109103469,134.42
2020-12-31 14:00:00,70.274,-5.0415,70.4546080697,6.784,-1.0215,6.8604750747,63.49,-4.02,63.617139986,134.76,70.764,-5.0515,70.944071974,6.784,-1.0215,6.8604750747,63.98,-4.03,64.1067960516,134.56
2020-12-31 14:30:00,69.4455,-5.294,69.6469949549,5.2455,-0.754,5.2994137647,64.2,-4.54,64.3603262888,134.66,69.9455,-5.314,70.1470709741,5.2455,-0.754,5.2994137647,64.7,-4.5600000000000005,64.8604933685,134.47
2020-12-31 15:00:00,70.1885,-4.9615,70.3636412823,4.1385,-0.4315,4.1609343302,66.05,-4.53,66.2051614302,134.56,70.6985,-4.9715,70.8730817342,4.1385,-0.4315,4.1609343302,66.56,-4.54,66.7146550617,134.36
2020-12-31 15:30:00,71.823,-4.954,71.9936486435,2.903,-0.224,2.911629269,68.92,-4.73,69.0821199733,134.18,72.363,-4.984,72.5344333748,2.903,-0.224,2.911629269,69.46,-4.76,69.6229071499,133.99
2020-12-31 16:00:00,74.2685,-4.514,74.4055528052,2.0785,0.016,2.078561582,72.19,-4.53,72.331991539,134.09,74.8385,-4.524,74.9751135928,2.0785,0.016,2.078561582,72.76,-4.54,72.9015034139,133.9
2020-12-31 16:30:00,78.0915,-3.1065,78.15326426,2.5315,0.21350000000000002,2.5404870596,75.56,-3.32,75.6329028929,133.36,78.6715,-3.1165,78.7332044597,2.5315,0.21350000000000002,2.5404870596,76.14,-3.33,76.2127843606,133.17
2020-12-31 17:00:00,84.949,0.2335,84.9493209111,31.329,3.4935,31.523178508,53.62,-3.26,53.7190096707,133.52,85.369,0.2235,85.3692925662,31.329,3.4935,31.523178508,54.04,-3.27,54.1388446497,133.33
2020-12-31 17:30:00,86.5365,0.0805,86.5365374423,30.6665,3.7105,30.8901607717,55.87,-3.63,55.9878004569,133.46,86.9665,0.0805,86.9665372572,30.6665,3.7105,30.8901607717,56.3,-3.63,56.4169026091,133.26
2020-12-31 18:00:00,87.044,0.215,87.0442655262,30.614,3.665,30.8325999715,56.43,-3.45,56.5353641538,133.73,87.494,0.20500000000000002,87.494240159,30.614,3.665,30.8325999715,56.88,-3.46,56.9851384134,133.53
2020-12-31 18:30:00,85.574,-1.304,85.5839347775,23.224,4.276,23.614367491,62.35,-5.58,62.5991924868,134.01,86.074,-1.324,86.0841823566,23.224,4.276,23.614367491,62.85,-5.6,63.0989896908,133.82
2020-12-31 19:00:00,81.8515,-3.192,81.9137162888,6.2415,1.788,6.4925546782,75.61,-4.98,75.7738246362,133.91,82.4415,-3.222,82.5044374943,6.2415,1.788,6.4925546782,76.2,-5.01,76.3645212124,133.72
2020-12-31 19:30:00,78.4005,-4.409,78.5243763506,1.3305,0.531,1.4325471196000001,77.07,-4.94,77.2281587247,134.26,79.0005,-4.429,79.1245539719,1.3305,0.531,1.4325471196000001,77.67,-4.96,77.828211466,134.06
2020-12-31 20:00:00,75.845,-4.974,76.0079252513,1.225,0.536,1.3371316315000001,74.62,-5.51,74.8231548386,134.18,76.405,-4.994,76.5680355044,1.225,0.536,1.3371316315000001,75.18,-5.53,75.3831101773,133.99
2020-12-31 20:30:00,73.316,-5.587,73.5285687675,1.166,0.373,1.2242079072,72.15,-5.96,72.395746422,134.28,73.886,-5.617,74.0992016489,1.166,0.373,1.2242079072,72.72,-5.99,72.9662833095,134.08
2020-12-31 21:00:00,70.4825,-6.4735,70.7791565964,1.1525,0.4565,1.2396162713,69.33,-6.93,69.675489234,134.61,71.0225,-6.5035,71.3196397811,1.1525,0.4565,1.2396162713,69.87,-6.96,70.2157995041,134.41
2020-12-31 21:30:00,67.938,-7.5125,68.3520994575,1.288,0.1675,1.2988457376,66.65,-7.68,67.0910195183,135.13,68.468,-7.5525,68.8832873798,1.288,0.1675,1.2988457376,67.18,-7.72,67.6221176835,134.93
2020-12-31 22:00:00,65.22,-8.26,65.7409765671,1.32,0.15,1.3284953895,63.9,-8.41,64.4510519697,135.53,65.71,-8.3,66.232122871,1.32,0.15,1.3284953895,64.39,-8.45,64.9420865079,135.33
2020-12-31 22:30:00,62.799,-8.7225,63.4018643831,1.239,0.4475,1.3173371816000001,61.56,-9.17,62.2392360172,135.65,63.279,-8.7825,63.8855550751,1.239,0.4475,1.3173371816000001,62.04,-9.23,62.7228387432,135.44
2020-12-31 23:00:00,60.2565,-9.319,60.9728591527,1.2865,0.41100000000000003,1.3505566445000001,58.97,-9.73,59.767330541,135.15,60.6965,-9.369,61.4153341866,1.2865,0.41100000000000003,1.3505566445000001,59.41,-9.78,60.2096047155,134.95
2020-12-31 23:30:00,57.9825,-9.9105,58.8233653959,1.5825,0.47950000000000004,1.6535496666,56.4,-10.39,57.349037481,135.24,58.4225,-9.9705,59.2671863386,1.5825,0.47950000000000004,1.6535496666,56.84,-10.45,57.792630153,135.04
2021-01-01 00:00:00,56.478,-10.109,57.3755728947,1.258,0.47100000000000003,1.3432814299,55.22,-10.58,56.2244146257,135.35,56.908,-10.159,57.8076616462,1.258,0.47100000000000003,1.3432814299,55.65,-10.63,56.6561505929,135.15
2021-01-01 00:30:00,55.8615,-10.4345,56.8276866721,1.4315,0.025500000000000002,1.4317271039000001,54.43,-10.46,55.4259551113,135.19,56.2815,-10.4945,57.2515656773,1.4315,0.025500000000000002,1.4317271039000001,54.85,-10.52,55.8497350038,134.98
2021-01-01 01:00:00,56.304,-10.0635,57.1962800211,1.444,0.1165,1.44869191,54.86,-10.18,55.7965231892,134.84,56.734,-10.1135,57.6283752873,1.444,0.1165,1.44869191,55.29,-10.23,56.2284358666,134.63
2021-01-01 01:30:00,54.5985,-10.1165,55.5278288293,1.4285,0.14350000000000002,1.4356895556,53.17,-10.26,54.1508679524,135.11,55.0085,-10.1765,55.941900437,1.4285,0.14350000000000002,1.4356895556,53.58,-10.32,54.5648128376,134.9
2021-01-01 02:00:00,52.509,-10.5125,53.5509825984,1.349,0.11750000000000001,1.3541075474,51.16,-10.63,52.2526793571,135.26,52.909,-10.5725,53.9549815796,1.349,0.11750000000000001,1.3541075474,51.56,-10.69,52.6565257114,135.05
2021-01-01 02:30:00,50.8565,-10.6685,51.9634533543,1.2765,0.24150000000000002,1.2991437565,49.58,-10.91,50.7661747623,135.59,51.2365,-10.7285,52.3476804118,1.2765,0.24150000000000002,1.2991437565,49.96,-10.97,51.150195503,135.38
2021-01-01 03:00:00,49.986,-10.635,51.1048277661,1.186,0.375,1.2438733858,48.8,-11.01,50.0265939276,135.94,50.366,-10.695,51.4889986405,1.186,0.375,1.2438733858,49.18,-11.07,50.4104879961,135.73
2021-01-01 03:30:00,49.0615,-10.733,50.2217888097,1.2115,0.327,1.2548550713,47.85,-11.06,49.1115678837,136.21,49.4415,-10.783,50.6037055091,1.2115,0.327,1.2548550713,48.23,-11.11,49.4930803244,136.01
2021-01-01 04:00:00,48.0395,-11.141,49.3144546888,1.3495,0.229,1.3687918943000001,46.69,-11.37,48.0544794998,136.65,48.3895,-11.211,49.6712213585,1.3495,0.229,1.3687918943000001,47.04,-11.44,48.4111061638,136.44
2021-01-01 04:30:00,47.009,-11.6345,48.4273442515,1.8290000000000002,-0.1945,1.8393127113,45.18,-11.44,46.6058580009,136.8,47.359,-11.6945,48.7815150569,1.8290000000000002,-0.1945,1.8393127113,45.53,-11.5,46.9598860731,136.59
2021-01-01 05:00:00,46.3185,-11.8395,47.8077107013,2.1085,-0.3095,2.1310942025,44.21,-11.53,45.6887841817,136.95,46.6685,-11.8995,48.1616755574,2.1085,-0.3095,2.1310942025,44.56,-11.59,46.0426074414,136.75
2021-01-01 05:30:00,46.4115,-11.9775,47.9321169833,2.5515,-0.41750000000000004,2.5854319755,43.86,-11.56,45.3578350453,137.15,46.7515,-12.0375,48.2763312452,2.5515,-0.41750000000000004,2.5854319755,44.2,-11.62,45.7019080564,136.94
2021-01-01 06:00:00,46.9955,-11.7675,48.4463732027,2.7855,-0.5875,2.8467817795,44.21,-11.18,45.6017159765,137.11,47.3355,-11.8275,48.7907708127,2.7855,-0.5875,2.8467817795,44.55,-11.24,45.946056414,136.9
2021-01-01 06:30:00,47.9935,-11.266,49.298060796,2.3435,-0.386,2.3750764725,45.65,-10.88,46.928636247,136.41,48.3535,-11.326,49.662251643,2.3435,-0.386,2.3750764725,46.01,-10.94,47.2927446867,136.2
2021-01-01 07:00:00,49.246,-10.711,50.3973614091,2.156,-0.241,2.1694278047,47.09,-10.47,48.2399108623,136.56,49.616,-10.771,50.7716643119,2.156,-0.241,2.1694278047,47.46,-10.53,48.6141183197,136.36
2021-01-01 07:30:00,49.9175,-10.6405,51.0389757587,1.9975,-0.1505,2.003161626,47.92,-10.49,49.0547296395,136.42,50.2975,-10.7005,51.4231388239,1.9975,-0.1505,2.003161626,48.3,-10.55,49.438775268,136.21
2021-01-01 08:00:00,50.564,-10.5115,51.6450358529,2.334,-0.2215,2.3444867775000002,48.23,-10.29,49.3154843837,136.25,50.944,-10.5515,52.0252370321,2.334,-0.2215,2.3444867775000002,48.61,-10.33,49.6954826921,136.04
2021-01-01 08:30:00,52.1695,-9.9815,53.1157892957,2.8095,-0.3215,2.8278353028,49.36,-9.66,50.2963736267,135.77,52.5495,-10.0315,53.49842,2.8095,-0.3215,2.8278353028,49.74,-9.71,50.6789078414,135.57
2021-01-01 09:00:00,55.2885,-9.1595,56.0420794805,2.7185,-0.2795,2.7328304923999998,52.57,-8.88,53.3147193559,135.27,55.6985,-9.1995,56.4531106539,2.7185,-0.2795,2.7328304923999998,52.98,-8.92,53.725662397,135.07
2021-01-01 09:30:00,59.191,-8.3695,59.7797876481,3.031,-0.3095,3.0467607799,56.16,-8.06,56.7354316102,134.86,59.641,-8.4095,60.2309602385,3.031,-0.3095,3.0467607799,56.61,-8.1,57.1865552381,134.65
2021-01-01 10:00:00,62.7505,-7.405,63.1859104172,3.3605,-0.425,3.3872681101,59.39,-6.98,59.7987667097,134.26,63.2105,-7.425,63.645093567800004,3.3605,-0.425,3.3872681101,59.85,-7.0,60.2579662783,134.06
2021-01-01 10:30:00,66.1725,-6.4465,66.485766285,3.5324999999999998,-0.5665,3.5776358814,62.64,-5.88,62.9153717306,134.08,66.6625,-6.4765,66.9763686572,3.5324999999999998,-0.5665,3.5776358814,63.13,-5.91,63.406032836,133.89
2021-01-01 11:00:00,68.915,-5.743,69.1538811203,3.725,-0.613,3.7751018528999998,65.19,-5.13,65.3915361496,134.21,69.425,-5.753,69.6629574021,3.725,-0.613,3.7751018528999998,65.7,-5.14,65.9007556861,134.02
2021-01-01 11:30:00,70.9515,-5.3725,71.1546141055,4.3015,-0.7125,4.3601099183,66.65,-4.66,66.8127091203,133.69,71.4815,-5.3925,71.6846140988,4.3015,-0.7125,4.3601099183,67.18,-4.68,67.342815504,133.49
2021-01-01 12:00:00,72.572,-4.962,72.7414368019,5.092,-0.902,5.1712733442,67.48,-4.06,67.6020265968,133.59,73.092,-4.962,73.260234152,5.092,-0.902,5.1712733442,68.0,-4.06,68.1210951174,133.39
2021-01-01 12:30:00,74.595,-4.4635,74.7284206795,5.715,-0.9635,5.7956498557,68.88,-3.5,68.9688654394,133.24,75.125,-4.4635,75.2574810717,5.715,-0.9635,5.7956498557,69.41,-3.5,69.4981877462,133.04
2021-01-01 13:00:00,74.782,-4.309,74.9060411783,7.222,-1.159,7.3144080417,67.56,-3.15,67.6333948579,133.24,75.312,-4.319,75.4357415619,7.222,-1.159,7.3144080417,68.09,-3.16,68.1632870393,133.04
2021-01-01 13:30:00,73.971,-4.7655,74.1243470882,6.381,-1.1555,6.4847776562,67.59,-3.61,67.6863368783,133.47,74.501,-4.7655,74.6532584101,6.381,-1.1555,6.4847776562,68.12,-3.61,68.2155883944,133.26
2021-01-01 14:00:00,72.4565,-5.327,72.6520565521,6.4065,-1.237,6.5248303618,66.05,-4.09,66.1765109385,133.61,72.9665,-5.337,73.1614221516,6.4065,-1.237,6.5248303618,66.56,-4.1,66.6861574841,133.4
2021-01-01 14:30:00,71.663,-5.417,71.8674436584,5.8629999999999995,-0.987,5.9454972879,65.8,-4.43,65.9489567772,133.84,72.173,-5.437,72.3775027063,5.8629999999999995,-0.987,5.9454972879,66.31,-4.45,66.4591498591,133.64
2021-01-01 15:00:00,72.2175,-5.4925,72.4260648006,5.6475,-0.8425,5.7099967163,66.57,-4.65,66.7322066172,134.25,72.7275,-5.5025,72.9353601657,5.6475,-0.8425,5.7099967163,67.08,-4.66,67.2416686289,134.05
2021-01-01 15:30:00,72.532,-5.4135,72.733740494,12.372,-1.4935,12.4618187376,60.16,-3.92,60.2875774932,134.07,73.012,-5.4235,73.2131579448,12.372,-1.4935,12.4618187376,60.64,-3.93,60.7672156677,133.87
2021-01-01 16:00:00,73.799,-4.9195,73.9627871382,11.629,-1.3795,11.7105363349,62.17,-3.54,62.2707033845,133.79,74.289,-4.9295,74.4523706221,11.629,-1.3795,11.7105363349,62.66,-3.55,62.7604819931,133.59
2021-01-01 16:30:00,76.9125,-3.8255,77.0075782407,11.6025,-1.2355,11.6680960958,65.31,-2.59,65.3613356657,133.39,77.4225,-3.8255,77.5169527039,11.6025,-1.2355,11.6680960958,65.82,-2.59,65.8709382049,133.19
2021-01-01 17:00:00,80.604,-3.0045,80.659976669,17.664,-0.0045000000000000005,17.6640005732,62.94,-3.0,63.0114561013,133.6,81.084,-2.9945,81.1392758549,17.664,-0.0045000000000000005,17.6640005732,63.42,-2.99,63.4904441629,133.4
2021-01-01 17:30:00,81.411,-3.802,81.4997308278,18.561,0.098,18.5612587127,62.85,-3.9,62.97088613,134.53,81.901,-3.8120000000000003,81.989664867,18.561,0.098,18.5612587127,63.34,-3.91,63.4605680718,134.34
2021-01-01 18:00:00,81.7685,-3.917,81.8622653073,19.6285,0.023,19.6285134753,62.14,-3.94,62.2647829836,134.76,82.2585,-3.927,82.3521836459,19.6285,0.023,19.6285134753,62.63,-3.95,62.7544372933,134.57
2021-01-01 18:30:00,79.7025,-4.704,79.8411931414,13.6425,-0.964,13.6765164516,66.06,-3.74,66.1657857204,134.36,80.2225,-4.724,80.3614688906,13.6425,-0.964,13.6765164516,66.58,-3.76,66.6860855051,134.16
2021-01-01 19:00:00,76.8405,-5.602,77.0444342198,11.9805,-1.302,12.0510407953,64.86,-4.3,65.0023814948,134.05,77.3505,-5.612,77.5538161166,11.9805,-1.302,12.0510407953,65.37,-4.31,65.5119302112,133.85
2021-01-01 19:30:00,73.7655,-6.4315,74.0453454479,11.9655,-1.2415,12.0297345149,61.8,-5.19,62.0175467106,134.63,74.2355,-6.4515,74.5153092492,11.9655,-1.2415,12.0297345149,62.27,-5.21,62.4875747649,134.43
2021-01-01 20:00:00,71.503,-7.096,71.8542429158,4.243,-0.366,4.2587562737999995,67.26,-6.73,67.5958615597,135.33,72.023,-7.136,72.375652156,4.243,-0.366,4.2587562737999995,67.78,-6.77,68.1172613953,135.13
2021-01-01 20:30:00,69.9545,-7.0415,70.3079994915,3.5445,-0.4015,3.5671672935,66.41,-6.64,66.7411245036,135.23,70.4745,-7.0615,70.8273953531,3.5445,-0.4015,3.5671672935,66.93,-6.66,67.2605419247,135.03
2021-01-01 21:00:00,67.021,-8.0745,67.5056441437,4.461,-0.7645000000000001,4.5260337217,62.56,-7.31,62.985630901,135.36,67.491,-8.1145,67.9770563591,4.461,-0.7645000000000001,4.5260337217,63.03,-7.35,63.4570988937,135.16
2021-01-01 21:30:00,64.5255,-8.681000000000001,65.1068345971,4.1355,-0.721,4.1978805664,60.39,-7.96,60.9123443975,135.66,65.0055,-8.711,65.5865577024,4.1355,-0.721,4.1978805664,60.87,-7.99,61.3921574796,135.46
2021-01-01 22:00:00,60.625,-9.6345,61.3857818656,4.545,-0.7245,4.6023825623,56.08,-8.91,56.783399863,134.82,61.055,-9.6845,61.8183028338,4.545,-0.7245,4.6023825623,56.51,-8.96,57.2159217351,134.62
2021-01-01 22:30:00,58.2385,-9.878,59.0702781968,4.3485,-0.058,4.3488867828,53.89,-9.82,54.7774086645,135.01,58.658500000000004,-9.938,59.4943986124,4.3485,-0.058,4.3488867828,54.31,-9.88,55.2013632078,134.81
2021-01-01 23:00:00,55.1585,-10.645,56.1762952432,4.1585,0.005,4.1585030059,51.0,-10.65,52.1001199615,135.89,55.5485,-10.705,56.570600821,4.1585,0.005,4.1585030059,51.39,-10.71,52.4941539602,135.69
2021-01-01 23:30:00,51.2255,-11.1685,52.4288779443,3.5355,-0.0485,3.5358326459000002,47.69,-11.12,48.9692811873,136.43,51.5955,-11.2185,52.8010450891,3.5355,-0.0485,3.5358326459000002,48.06,-11.17,49.3409819521,136.22
2021-01-02 00:00:00,49.1475,-11.427,50.4584292785,3.9375,0.013000000000000001,3.9375214603,45.21,-11.44,46.6349407633,136.49,49.4975,-11.497,50.8151898083,3.9375,0.013000000000000001,3.9375214603,45.56,-11.51,46.9914215576,136.29
2021-01-02 00:30:00,49.122,-11.4395,50.436425768,5.112,-0.2595,5.11858225,44.01,-11.18,45.4078462383,136.28,49.462,-11.4995,50.7811770664,5.112,-0.2595,5.11858225,44.35,-11.24,45.7521595119,136.07
2021-01-02 01:00:00,50.2245,-10.951,51.4045212141,6.0745,-0.321,6.082975526,44.15,-10.63,45.4116659021,135.88,50.5645,-11.011,51.7495002995,6.0745,-0.321,6.082975526,44.49,-10.69,45.7562695158,135.67
2021-01-02 01:30:00,49.5205,-10.9485,50.7163639519,6.1205,-0.3085,6.1282699435,43.4,-10.64,44.6852279842,135.42,49.8605,-10.9985,51.0591467075,6.1205,-0.3085,6.1282699435,43.74,-10.69,45.0273661233,135.21
2021-01-02 02:00:00,48.56,-11.053,49.8020321774,5.44,-0.303,5.4484317927,43.12,-10.75,44.4398121058,135.58,48.89,-11.103,50.1349050962,5.44,-0.303,5.4484317927,43.45,-10.8,44.7721174393,135.38
2021-01-02 02:30:00,47.9135,-10.873,49.1317169581,5.0135,-0.023,5.0135527573,42.9,-10.85,44.2507909534,135.75,48.2435,-10.933,49.4668149495,5.0135,-0.023,5.0135527573,43.23,-10.91,44.5854348414,135.55
2021-01-02 03:00:00,47.388,-10.8775,48.6203923292,4.418,0.0925,4.4189682336,42.97,-10.97,44.3481882381,135.95,47.728,-10.9375,48.9652008088,4.418,0.0925,4.4189682336,43.31,-11.03,44.6924714018,135.75
2021-01-02 03:30:00,46.815,-10.986,48.0867593106,3.9050000000000002,0.094,3.9061312062,42.91,-11.08,44.3174288514,136.22,47.135,-11.046,48.4120061658,3.9050000000000002,0.094,3.9061312062,43.23,-11.14,44.6422725676,136.02
2021-01-02 04:00:00,46.357,-11.169,47.6835192703,3.427,0.07100000000000001,3.427735404,42.93,-11.24,44.3770492485,136.6,46.697,-11.229,48.0281193677,3.427,0.07100000000000001,3.427735404,43.27,-11.3,44.7211683658,136.4
2021-01-02 04:30:00,45.9305,-11.378,47.3188093072,3.4605,-0.23800000000000002,3.4686747109000002,42.47,-11.14,43.9067249974,136.6,46.2605,-11.428,47.6511599465,3.4605,-0.23800000000000002,3.4686747109000002,42.8,-11.19,44.238626787,136.4
2021-01-02 05:00:00,45.795,-11.1885,47.1419617459,3.515,-0.08850000000000001,3.5161139416,42.28,-11.1,43.7127944657,136.6,46.125,-11.2485,47.4767772416,3.515,-0.08850000000000001,3.5161139416,42.61,-11.16,44.0472212517,136.37
2021-01-02 05:30:00,46.194,-11.336500000000001,47.5647124269,3.174,-0.34650000000000003,3.1928573802,43.02,-10.99,44.401582179,136.76,46.524,-11.3865,47.8971289145,3.174,-0.34650000000000003,3.1928573802,43.35,-11.04,44.7337020601,136.56
2021-01-02 06:00:00,47.1085,-11.2935,48.4433061888,3.1885,-0.3135,3.2038749195,43.92,-10.98,45.2716997693,136.88,47.4485,-11.3635,48.7902580901,3.1885,-0.3135,3.2038749195,44.26,-11.05,45.6185280341,136.68
2021-01-02 06:30:00,49.6725,-10.5965,50.7901867343,2.7925,-0.2765,2.8061554661,46.88,-10.32,48.0024666033,136.76,50.0325,-10.6365,51.1506225622,2.7925,-0.2765,2.8061554661,47.24,-10.36,48.3626632848,136.56
2021-01-02 07:00:00,51.4305,-10.136,52.4197942217,2.9005,-0.266,2.9126716688,48.53,-9.87,49.5235075494,136.72,51.8005,-10.196,52.7944146312,2.9005,-0.266,2.9126716688,48.9,-9.93,49.8980450519,136.52
2021-01-02 07:30:00,52.8475,-9.928,53.7719577498,3.1475,-0.308,3.1625338338,49.7,-9.62,50.6224693195,136.72,53.2375,-9.978,54.1644891996,3.1475,-0.308,3.1625338338,50.09,-9.67,51.0148703811,136.52
2021-01-02 08:00:00,54.236,-9.401,55.0447317824,2.996,-0.321,3.0131473578,51.24,-9.08,52.0382935923,136.57,54.636,-9.441,55.4456939446,2.996,-0.321,3.0131473578,51.64,-9.12,52.4391456834,136.37
2021-01-02 08:30:00,57.0765,-8.377,57.6879621867,2.4365,-0.317,2.4570350527,54.64,-8.06,55.2312701284,136.11,57.4965,-8.417,58.1093228428,2.4365,-0.317,2.4570350527,55.06,-8.1,55.6526153923,135.91
2021-01-02 09:00:00,60.4915,-7.4775,60.9519038136,3.3615,-0.2275,3.369189591,57.13,-7.25,57.588188025,134.98,60.9415,-7.4975,61.4009684655,3.3615,-0.2275,3.369189591,57.58,-7.27,58.0371372485,134.78
2021-01-02 09:30:00,63.148,-6.6975,63.5021764214,4.668,-0.3775,4.6832392903,58.48,-6.32,58.8205134286,134.36,63.608,-6.7275,63.9627776152,4.668,-0.3775,4.6832392903,58.94,-6.35,59.281077082,134.15
2021-01-02 10:00:00,64.971,-5.7715,65.2268430422,5.921,-1.0015,6.0051014354,59.05,-4.77,59.2423446531,134.0,65.441,-5.7815,65.6958919815,5.921,-1.0015,6.0051014354,59.52,-4.78,59.7116303579,133.81
2021-01-02 10:30:00,68.1045,-4.93,68.2827051328,4.8945,-0.88,4.9729800171,63.21,-4.05,63.3396131974,134.0,68.5945,-4.95,68.7728720518,4.8945,-0.88,4.9729800171,63.7,-4.07,63.8298903336,133.81
2021-01-02 11:00:00,70.926,-4.259,71.0537582187,3.806,-0.859,3.9017325639,67.12,-3.4,67.2060592506,134.08,71.446,-4.259,71.5728300195,3.806,-0.859,3.9017325639,67.64,-3.4,67.7253984854,133.88
2021-01-02 11:30:00,73.1255,-3.5245,73.2103875861,2.9955,-0.6645,3.0683188394,70.13,-2.86,70.1882931834,133.69,73.6655,-3.5345,73.7502446132,2.9955,-0.6645,3.0683188394,70.67,-2.87,70.7282531949,133.49
2021-01-02 12:00:00,75.6355,-2.6915,75.6833735539,2.6955,-0.6215,2.7662217012,72.94,-2.07,72.9693668603,133.25,76.2055,-2.6715,76.2523123748,2.6955,-0.6215,2.7662217012,73.51,-2.05,73.5385789909,133.06
2021-01-02 12:30:00,76.9045,-2.437,76.9431029349,4.2045,-0.657,4.2555222065,72.7,-1.78,72.7217876568,133.43,77.4745,-2.427,77.5125053088,4.2045,-0.657,4.2555222065,73.27,-1.77,73.2913760275,133.23
2021-01-02 13:00:00,76.754,-3.042,76.8142583119,11.104,0.128,11.1047377277,65.65,-3.17,65.7264893327,133.43,77.264,-3.052,77.3242549269,11.104,0.128,11.1047377277,66.16,-3.18,66.236379732,133.23
2021-01-02 13:30:00,77.036,-2.959,77.0928075569,10.576,0.531,10.5893218385,66.46,-3.49,66.551571732,133.6,77.556,-2.959,77.6124269496,10.576,0.531,10.5893218385,66.98,-3.49,67.0708617807,133.4
2021-01-02 14:00:00,73.929,-4.27,74.0522109123,11.689,0.08,11.6892737585,62.24,-4.35,62.3918271891,134.1,74.409,-4.29,74.5325659091,11.689,0.08,11.6892737585,62.72,-4.37,62.8720550006,133.89
2021-01-02 14:30:00,73.541,-4.467,73.6765415176,4.631,-0.867,4.7114594342,68.91,-3.6,69.0039716248,133.7,74.081,-4.467,74.2155553102,4.631,-0.867,4.7114594342,69.45,-3.6,69.5432419434,133.5
2021-01-02 15:00:00,73.234,-4.663,73.3823025327,4.994,-0.853,5.0663246047,68.24,-3.81,68.3462778796,133.7,73.754,-4.673,73.9018906727,4.994,-0.853,5.0663246047,68.76,-3.8200000000000003,68.8660293614,133.5
2021-01-02 15:30:00,73.003,-4.813,73.1614856191,4.263,-0.683,4.3173670217,68.74,-4.13,68.8639564649,133.89,73.553,-4.823,73.7109567025,4.263,-0.683,4.3173670217,69.29,-4.14,69.413569999,133.69
2021-01-02 16:00:00,73.6715,-4.702,73.8213974146,4.5315,-0.772,4.5967897766,69.14,-3.93,69.2516028695,133.77,74.2115,-4.712,74.3609418731,4.5315,-0.772,4.5967897766,69.68,-3.94,69.7913031831,133.57
2021-01-02 16:30:00,69.2815,-2.707,69.3343644324,7.8215,-0.34700000000000003,7.8291935249,61.46,-2.36,61.5052940811,133.4,69.7515,-2.707,69.8040084898,7.8215,-0.34700000000000003,7.8291935249,61.93,-2.36,61.9749505849,133.21
2021-01-02 17:00:00,74.9535,-0.374,74.9544330794,26.6435,3.116,26.8250917659,48.31,-3.49,48.4358978445,133.65,75.3235,-0.374,75.324428496,26.6435,3.116,26.8250917659,48.68,-3.49,48.8049433972,133.45
2021-01-02 17:30:00,77.288,-0.8145,77.2922916871,26.568,2.5955,26.6944796587,50.72,-3.41,50.8345010795,133.99,77.688,-0.8245,77.6923750715,26.568,2.5955,26.6944796587,51.12,-3.42,51.2342736847,133.8
2021-01-02 18:00:00,78.2465,-0.905,78.2517334457,27.5565,2.305,27.6527343539,50.69,-3.21,50.7915366966,133.99,78.6565,-0.905,78.6617061679,27.5565,2.305,27.6527343539,51.1,-3.21,51.2007236277,133.8
2021-01-02 18:30:00,76.9215,-0.984,76.9277935356,27.4615,2.996,27.6244456641,49.46,-3.98,49.6198750502,134.3,77.3015,-0.994,77.3078905303,27.4615,2.996,27.6244456641,49.84,-3.99,49.9994569971,134.1
2021-01-02 19:00:00,73.4205,-3.365,73.4975716963,9.5805,-0.605,9.5995835977,63.84,-2.76,63.8996338018,134.24,73.9305,-3.365,74.0070405789,9.5805,-0.605,9.5995835977,64.35,-2.76,64.4091616154,134.04
2021-01-02 19:30:00,77.6995,-5.159,77.8705822583,4.7595,-1.5190000000000001,4.9960185398,72.94,-3.64,73.0307688581,134.24,78.2595,-5.159,78.4293607092,4.7595,-1.5190000000000001,4.9960185398,73.5,-3.64,73.5900781356,134.04
2021-01-02 20:00:00,74.841,-5.1555,75.0183608275,4.021,-1.1255,4.1755468205,70.82,-4.03,70.9345705563,133.15,75.381,-5.1655,75.5577762461,4.021,-1.1255,4.1755468205,71.36,-4.04,71.4742694961,132.95
2021-01-02 20:30:00,72.7705,-5.727,72.9955080758,4.6605,-1.147,4.7995696943,68.11,-4.58,68.2638154515,133.49,73.3105,-5.737,73.5346352357,4.6605,-1.147,4.7995696943,68.65,-4.59,68.8032746314,133.29
2021-01-02 21:00:00,71.321,-6.4879999999999995,71.6154954252,5.501,-0.988,5.5890200393,65.82,-5.5,66.0493936384,133.4,71.821,-6.498,72.1143539457,5.501,-0.988,5.5890200393,66.32,-5.51,66.5484973534,133.21
2021-01-02 21:30:00,69.056,-7.3355,69.4445152352,5.366,-0.9255,5.4452278419,63.69,-6.41,64.0117504838,133.88,69.546,-7.3655,69.9349462447,5.366,-0.9255,5.4452278419,64.18,-6.44,64.5022945328,133.68
2021-01-02 22:00:00,65.6525,-8.061,66.1455249979,5.5725,-0.961,5.6547570461,60.08,-7.1,60.4980693907,134.23,66.1325,-8.091,66.62560947,5.5725,-0.961,5.6547570461,60.56,-7.13,60.9782789196,134.03
2021-01-02 22:30:00,62.86,-8.588,63.4439385915,3.91,-0.028,3.9101002545,58.95,-8.56,59.5682474142,134.83,63.31,-8.628,63.8952148756,3.91,-0.028,3.9101002545,59.4,-8.6,60.0193302195,134.63
2021-01-02 23:00:00,59.1545,-9.487,59.9104167841,3.7445,-0.047,3.7447949543,55.41,-9.44,56.2083774895,135.28,59.5845,-9.527,60.3413321799,3.7445,-0.047,3.7447949543,55.84,-9.48,56.6389971663,135.08
2021-01-02 23:30:00,55.8395,-9.9915,56.7263592389,3.3795,-0.0415,3.3797547988,52.46,-9.95,53.3952628985,135.95,56.2595,-10.0415,57.1486050792,3.3795,-0.0415,3.3797547988,52.88,-10.0,53.8172314412,135.75
2021-01-03 00:00:00,53.276,-10.747,54.3491507293,3.656,0.043000000000000003,3.6562528631999998,49.62,-10.79,50.7796071273,136.27,53.646,-10.817,54.725686884699996,3.656,0.043000000000000003,3.6562528631999998,49.99,-10.86,51.1560328798,136.07
2021-01-03 00:30:00,52.374,-11.034,53.5236866443,4.924,-0.644,4.9659351587,47.45,-10.39,48.5742174409,136.14,52.744,-11.084,53.8960535847,4.924,-0.644,4.9659351587,47.82,-10.44,48.9463583937,135.94
2021-01-03 01:00:00,52.9215,-10.6755,53.9875120977,5.7615,-0.8155,5.8189279511,47.16,-9.86,48.1797177244,135.57,53.2915,-10.7255,54.3600986248,5.7615,-0.8155,5.8189279511,47.53,-9.91,48.552126627,135.37
2021-01-03 01:30:00,52.089,-10.8155,53.1999902373,5.379,-0.7155,5.4263782811,46.71,-10.1,47.7894768751,136.0,52.459,-10.8655,53.5724348079,5.379,-0.7155,5.4263782811,47.08,-10.15,48.1616953605,135.79
2021-01-03 02:00:00,50.2395,-10.932,51.4151338056,4.7995,-0.512,4.8267322538,45.44,-10.42,46.6194165558,136.19,50.5895,-10.982,51.7677682951,4.7995,-0.512,4.8267322538,45.79,-10.47,46.9717468272,135.99
2021-01-03 02:30:00,49.213,-10.837,50.3920622519,4.4030000000000005,-0.047,4.4032508445000005,44.81,-10.79,46.0907821587,136.75,49.563,-10.887,50.7446326029,4.4030000000000005,-0.047,4.4032508445000005,45.16,-10.84,46.4427733883,136.55
2021-01-03 03:00:00,48.1995,-11.1545,49.4733733487,4.4395,0.0055000000000000005,4.4395034069,43.76,-11.16,45.160637728,137.15,48.5395,-11.2045,49.8158998764,4.4395,0.0055000000000000005,4.4395034069,44.1,-11.21,45.5024625707,136.94
2021-01-03 03:30:00,47.4815,-11.3285,48.8142167253,4.2715,-0.018500000000000003,4.2715400619,43.21,-11.31,44.6656489934,137.68,47.8115,-11.3985,49.1514530253,4.2715,-0.018500000000000003,4.2715400619,43.54,-11.38,45.0026221458,137.47
2021-01-03 04:00:00,46.96,-11.2015,48.2774813163,4.21,0.0385,4.2101760355,42.75,-11.24,44.2029422098,137.27,47.3,-11.2515,48.6198133712,4.21,0.0385,4.2101760355,43.09,-11.29,44.5444968543,137.07
2021-01-03 04:30:00,46.3295,-11.7305,47.7914971569,5.8695,-0.6405000000000001,5.9043433589,40.46,-11.09,41.9523503513,137.55,46.6495,-11.7905,48.1164393996,5.8695,-0.6405000000000001,5.9043433589,40.78,-11.15,42.2768364474,137.34
2021-01-03 05:00:00,45.8365,-11.6615,47.2966733978,6.0265,-0.8215,6.0822335125,39.81,-10.84,41.2594437675,137.21,46.1465,-11.711500000000001,47.6094391324,6.0265,-0.8215,6.0822335125,40.12,-10.89,41.5717031164,137.01
2021-01-03 05:30:00,45.841,-11.8285,47.3424829646,6.431,-0.8485,6.4867336349,39.41,-10.98,40.910982633,137.4,46.141,-11.8885,47.64796232,6.431,-0.8485,6.4867336349,39.71,-11.04,41.2160854522,137.19
2021-01-03 06:00:00,47.075,-11.454,48.4484235141,6.265,-0.724,6.3066949347,40.81,-10.73,42.1970259616,137.14,47.385,-11.504,48.7614626626,6.265,-0.724,6.3066949347,41.12,-10.78,42.5095612774,136.94
2021-01-03 06:30:00,48.6625,-11.047,49.9006524531,6.9325,-0.867,6.9865045087,41.73,-10.18,42.9537576936,136.57,48.9925,-11.107,50.2357492753,6.9325,-0.867,6.9865045087,42.06,-10.24,43.2885804803,136.37
2021-01-03 07:00:00,49.813,-10.591,50.9264592329,7.193,-0.931,7.2530000689,42.62,-9.66,43.7010297362,136.53,50.153,-10.631,51.2673538424,7.193,-0.931,7.2530000689,42.96,-9.7,44.0414759062,136.33
2021-01-03 07:30:00,51.248,-10.3855,52.289732398,7.048,-0.9455,7.1111373387,44.2,-9.44,45.1968317474,136.72,51.598,-10.4355,52.6426943103,7.048,-0.9455,7.1111373387,44.55,-9.49,45.5495620177,136.52
2021-01-03 08:00:00,52.5965,-10.049,53.5478684286,7.1565,-0.899,7.2127451951,45.44,-9.15,46.3520884103,136.84,52.9465,-10.099,53.9010358272,7.1565,-0.899,7.2127451951,45.79,-9.2,46.7050757413,136.64
2021-01-03 08:30:00,54.4335,-9.303,55.2227465022,6.3235,-0.933,6.3919591089,48.11,-8.37,48.8326632491,136.58,54.8135,-9.333,55.6023800862,6.3235,-0.933,6.3919591089,48.49,-8.4,49.2121946269,136.37
2021-01-03 09:00:00,58.76,-8.1115,59.3172321695,5.47,-0.6315000000000001,5.5063320141,53.29,-7.48,53.8124009871,135.6,59.18,-8.1415,59.7373955094,5.47,-0.6315000000000001,5.5063320141,53.71,-7.51,54.2325013253,135.4
