Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-03 09:30:00,62.6625,-7.2365,63.0789651033,5.5825,-0.7365,5.6308736889,57.08,-6.5,57.4489025135,134.76,63.1125,-7.2465,63.5271549694,5.5825,-0.7365,5.6308736889,57.53,-6.51,57.8971588249,134.57
2021-01-03 10:00:00,66.559,-6.011,66.8298780636,5.799,-0.6910000000000001,5.8400241438,60.76,-5.32,60.9924585502,135.17,67.049,-6.021,67.3188000636,5.799,-0.6910000000000001,5.8400241438,61.25,-5.33,61.4814720058,134.97
2021-01-03 10:30:00,70.0715,-4.9805,70.2482775056,6.2315,-0.6505000000000001,6.2653605243,63.84,-4.33,63.986674394,134.67,70.5715,-4.9805,70.7470281531,6.2315,-0.6505000000000001,6.2653605243,64.34,-4.33,64.4855371382,134.47
2021-01-03 11:00:00,73.229,-4.117,73.3446394088,6.729,-0.757,6.7714466696999995,66.5,-3.36,66.5848301042,133.88,73.759,-4.117,73.8738097704,6.729,-0.757,6.7714466696999995,67.03,-3.36,67.1141602048,133.68
2021-01-03 11:30:00,76.0585,-3.4535,76.1368641625,7.3385,-0.9635,7.4014805613,68.72,-2.49,68.7650965243,134.01,76.5985,-3.4435000000000002,76.6758625286,7.3385,-0.9635,7.4014805613,69.26,-2.48,69.3043865856,133.81
2021-01-03 12:00:00,78.418,-2.447,78.4561695025,6.298,-0.677,6.3342823587,72.12,-1.77,72.1417167802,133.53,78.988,-2.437,79.0255851797,6.298,-0.677,6.3342823587,72.69,-1.76,72.711303798,133.34
2021-01-03 12:30:00,81.175,-1.7125,81.1930617802,6.245,-0.6425000000000001,6.2779639414,74.93,-1.07,74.9376394077,133.68,81.765,-1.6925,81.7825151316,6.245,-0.6425000000000001,6.2779639414,75.52,-1.05,75.5272990382,133.48
2021-01-03 13:00:00,81.9165,-1.6855,81.933838446,6.9065,-0.7055,6.9424399529,75.01,-0.98,75.0164015399,133.37,82.5065,-1.6555,82.5231072034,6.9065,-0.7055,6.9424399529,75.6,-0.9500000000000001,75.6059686797,133.17
2021-01-03 13:30:00,81.383,-1.928,81.4058343916,7.123,-0.768,7.1642831463,74.26,-1.16,74.2690595066,133.52,81.953,-1.9180000000000001,81.9754410357,7.123,-0.768,7.1642831463,74.83,-1.15,74.8388361748,133.32
2021-01-03 14:00:00,79.717,-2.6295,79.760355812,6.187,-0.6795,6.2242018966,73.53,-1.9500000000000002,73.5558522485,133.74,80.297,-2.6095,80.3393907075,6.187,-0.6795,6.2242018966,74.11,-1.9300000000000002,74.135126627,133.54
2021-01-03 14:30:00,78.569,-3.036,78.6276354534,5.999,-0.6960000000000001,6.03923977,72.57,-2.34,72.6077165321,133.79,79.139,-3.026,79.1968307257,5.999,-0.6960000000000001,6.03923977,73.14,-2.33,73.1771036595,133.59
2021-01-03 15:00:00,77.926,-3.371,77.9988789471,5.906,-0.781,5.9574152952,72.02,-2.59,72.0665560437,133.72,78.496,-3.371,78.5683502245,5.906,-0.781,5.9574152952,72.59,-2.59,72.6361907041,133.53
2021-01-03 15:30:00,78.593,-3.348,78.6642787611,4.773,-0.498,4.7989095636,73.82,-2.85,73.8749950931,133.69,79.163,-3.338,79.2333440731,4.773,-0.498,4.7989095636,74.39,-2.84,74.4441918487,133.49
2021-01-03 16:00:00,78.5655,-3.274,78.6336878586,5.5655,-0.674,5.6061632379,73.0,-2.6,73.0462866955,133.48,79.1455,-3.2640000000000002,79.2127759029,5.5655,-0.674,5.6061632379,73.58,-2.59,73.6255696073,133.28
2021-01-03 16:30:00,81.1335,-2.6455,81.1766191246,13.3935,0.5045000000000001,13.4029982653,67.74,-3.15,67.8132000425,133.73,81.6535,-2.6355,81.6960214607,13.3935,0.5045000000000001,13.4029982653,68.26,-3.14,68.3321827545,133.54
2021-01-03 17:00:00,85.444,-0.7185,85.4470208858,35.604,2.5715,35.696742544,49.84,-3.29,49.9484704471,134.17,85.834,-0.7185,85.8370071604,35.604,2.5715,35.696742544,50.23,-3.29,50.3376300594,133.97
2021-01-03 17:30:00,86.4505,-1.198,86.4588003285,36.2805,2.542,36.3694438265,50.17,-3.74,50.3092088986,134.68,86.8505,-1.198,86.8587621041,36.2805,2.542,36.3694438265,50.57,-3.74,50.7081107911,134.48
2021-01-03 18:00:00,85.4705,-2.7135,85.513562974,19.9505,-0.3635,19.9538112274,65.52,-2.35,65.5621300752,134.12,85.9905,-2.7035,86.0329878738,19.9505,-0.3635,19.9538112274,66.04,-2.34,66.0814436888,133.93
2021-01-03 18:30:00,83.563,-3.838,83.6510921208,7.033,-1.068,7.1136286802,76.53,-2.77,76.5801136066,134.44,84.153,-3.838,84.240475147,7.033,-1.068,7.1136286802,77.12,-2.77,77.1697304647,134.24
2021-01-03 19:00:00,80.1025,-4.834,80.2482277826,7.0725,-1.114,7.1596963797,73.03,-3.7199999999999998,73.1246832472,133.79,80.6925,-4.844,80.837762786,7.0725,-1.114,7.1596963797,73.62,-3.73,73.7144307446,133.6
2021-01-03 19:30:00,77.101,-5.805,77.319222875,7.871,-1.455,8.0043529407,69.23,-4.35,69.3665293928,134.47,77.641,-5.805,77.857709355,7.871,-1.455,8.0043529407,69.77,-4.35,69.9054747498,134.27
2021-01-03 20:00:00,74.156,-6.29,74.422284539,8.436,-1.78,8.6217455309,65.72,-4.51,65.8745664122,134.24,74.676,-6.3,74.9412768506,8.436,-1.78,8.6217455309,66.24,-4.52,66.3940358767,134.04
2021-01-03 20:30:00,72.0355,-6.5805,72.3354424919,8.1055,-1.6605,8.2738377129,63.93,-4.92,64.1190400739,133.82,72.5255,-6.5905000000000005,72.8243286306,8.1055,-1.6605,8.2738377129,64.42,-4.93,64.608368653,133.62
2021-01-03 21:00:00,68.221,-7.913,68.6783838628,7.601,-1.313,7.7135705092,60.62,-6.6,60.9782289018,134.0,68.691,-7.943,69.148714594,7.601,-1.313,7.7135705092,61.09,-6.63,61.4487184569,133.8
2021-01-03 21:30:00,65.2245,-8.574,65.7856281892,7.5145,-1.214,7.6119318343,57.71,-7.36,58.17743291,134.37,65.6745,-8.604,66.2357061278,7.5145,-1.214,7.6119318343,58.16,-7.39,58.627618918,134.17
2021-01-03 22:00:00,62.0805,-9.2885,62.7715278809,7.6505,-1.2185,7.7469279395,54.43,-8.07,55.0249925034,134.76,62.5105,-9.3185,63.2012424917,7.6505,-1.2185,7.7469279395,54.86,-8.1,55.4547527269,134.56
2021-01-03 22:30:00,59.616,-9.603,60.3844770202,5.726,-0.313,5.7345483693,53.89,-9.29,54.6848809087,135.48,60.036,-9.653,60.8070859769,5.726,-0.313,5.7345483693,54.31,-9.34,55.1072744744,135.28
2021-01-03 23:00:00,56.7245,-10.0185,57.602423929,5.1545,-0.0985,5.1554410578,51.57,-9.92,52.5154386824,136.15,57.1345,-10.0585,58.0131408605,5.1545,-0.0985,5.1554410578,51.98,-9.96,52.9256270629,135.95
2021-01-03 23:30:00,52.6265,-10.7635,53.7159327807,5.4865,-0.10350000000000001,5.4874761503,47.14,-10.66,48.330272087,135.35,52.9965,-10.8135,54.0884534305,5.4865,-0.10350000000000001,5.4874761503,47.51,-10.71,48.702199129,135.15
2021-01-04 00:00:00,49.8915,-10.9755,51.0844729101,5.1215,-0.1155,5.1228022117,44.77,-10.86,46.0683459655,135.31,50.2515,-11.0355,51.4489602665,5.1215,-0.1155,5.1228022117,45.13,-10.92,46.4323518681,135.11
2021-01-04 00:30:00,49.6635,-10.862,50.8374495451,5.8935,-0.672,5.9316883136000005,43.77,-10.19,44.9405051151,134.4,50.0135,-10.902,51.1879261765,5.8935,-0.672,5.9316883136000005,44.12,-10.23,45.290476924000004,134.21
2021-01-04 01:00:00,51.56,-10.49,52.6162874023,6.5600000000000005,-0.81,6.6098184544,45.0,-9.68,46.0293645405,133.86,51.92,-10.53,52.977045029,6.5600000000000005,-0.81,6.6098184544,45.36,-9.72,46.389740245,133.67
2021-01-04 01:30:00,50.658,-10.585,51.7520549254,6.658,-0.715,6.6962817294,44.0,-9.87,45.0934241326,134.08,51.008,-10.635,52.1048873811,6.658,-0.715,6.6962817294,44.35,-9.92,45.4458898031,133.88
2021-01-04 02:00:00,49.2465,-10.7265,50.4011464602,7.1465,-1.0865,7.2286198199000005,42.1,-9.64,43.1895774464,134.69,49.5865,-10.7665,50.7418811683,7.1465,-1.0865,7.2286198199000005,42.44,-9.68,43.5299437169,134.5
2021-01-04 02:30:00,47.678,-10.6705,48.8574585324,5.228,-0.4405,5.246524969,42.45,-10.23,43.6652653719,134.9,48.018,-10.7105,49.1979992911,5.228,-0.4405,5.246524969,42.79,-10.27,44.0051928754,134.7
2021-01-04 03:00:00,47.142,-10.6225,48.323965796,4.852,-0.42250000000000004,4.8703603819,42.29,-10.2,43.5026907214,135.47,47.472,-10.6725,48.6568909842,4.852,-0.42250000000000004,4.8703603819,42.62,-10.25,43.8352244206,135.27
2021-01-04 03:30:00,47.2245,-10.79,48.4414853225,5.3645,-0.28,5.3718023279,41.86,-10.51,43.1592365549,135.89,47.5745,-10.83,48.7916176228,5.3645,-0.28,5.3718023279,42.21,-10.55,43.5084658429,135.69
2021-01-04 04:00:00,47.1205,-10.9045,48.3657899811,5.9805,-0.17450000000000002,5.983045253,41.14,-10.73,42.5162615948,136.14,47.4405,-10.9645,48.6910802971,5.9805,-0.17450000000000002,5.983045253,41.46,-10.79,42.8410515744,135.94
2021-01-04 04:30:00,46.979,-11.264,48.3104971719,6.999,-0.784,7.0427733884,39.98,-10.48,41.3307488439,136.14,47.299,-11.304,48.6310170262,6.999,-0.784,7.0427733884,40.3,-10.52,41.6504549795,135.94
2021-01-04 05:00:00,46.884,-11.2615,48.2175366257,7.164,-0.9715,7.2295717888,39.72,-10.29,41.0312380998,135.83,47.204,-11.3115,48.5403713238,7.164,-0.9715,7.2295717888,40.04,-10.34,41.3535633289,135.63
2021-01-04 05:30:00,49.0645,-10.8445,50.2486650619,7.9445,-1.1545,8.0279480878,41.12,-9.69,42.246307531,135.63,49.3945,-10.8845,50.5795311416,7.9445,-1.1545,8.0279480878,41.45,-9.73,42.5767002009,135.43
2021-01-04 06:00:00,51.445,-10.114,52.4297722768,7.665,-1.224,7.7621131788,43.78,-8.89,44.6734876633,136.31,51.795,-10.144,52.7789992421,7.665,-1.224,7.7621131788,44.13,-8.92,45.0224754984,136.11
2021-01-04 06:30:00,56.8845,-8.336,57.4920449823,6.6945,-1.106,6.7852462188,50.19,-7.23,50.7080762798,135.72,57.2945,-8.366,57.9020697925,6.6945,-1.106,6.7852462188,50.6,-7.26,51.1181728938,135.52
2021-01-04 07:00:00,61.867,-6.6195,62.2201210964,7.367,-1.2595,7.4738898339,54.5,-5.36,54.7629400233,135.72,62.297,-6.6295,62.6487548101,7.367,-1.2595,7.4738898339,54.93,-5.37,55.1918635308,135.52
2021-01-04 07:30:00,66.768,-4.338,66.9087742228,7.818,-1.558,7.9717305524,58.95,-2.7800000000000002,59.015514062,134.44,67.228,-4.318,67.3665280982,7.818,-1.558,7.9717305524,59.41,-2.76,59.474075865,134.24
2021-01-04 08:00:00,71.1915,-2.463,71.2340932507,8.6315,-1.953,8.8496893307,62.56,-0.51,62.5620787698,133.63,71.6915,-2.443,71.7331124464,8.6315,-1.953,8.8496893307,63.06,-0.49,63.0619037137,133.44
2021-01-04 08:30:00,75.2155,-0.533,75.2173884767,8.6155,-2.113,8.8708291185,66.6,1.58,66.6187391054,133.72,75.7355,-0.493,75.737104574,8.6155,-2.113,8.8708291185,67.12,1.62,67.1395472132,133.52
2021-01-04 09:00:00,78.9025,0.8755000000000001,78.9073571126,8.8525,-2.2245,9.1277136513,70.05,3.1,70.1185603104,133.12,79.4625,0.9255,79.467889468,8.8525,-2.2245,9.1277136513,70.61,3.15,70.6802277868,132.92
2021-01-04 09:30:00,82.049,1.76,82.0678743541,9.239,-2.42,9.5506817034,72.81,4.18,72.9298875633,133.89,82.619,1.82,82.639043805,9.239,-2.42,9.5506817034,73.38,4.24,73.5023945188,133.69
2021-01-04 10:00:00,83.351,2.151,83.3787503025,15.831,-1.479,15.8999371697,67.52,3.63,67.6175073483,134.24,83.871,2.191,83.8996133603,15.831,-1.479,15.8999371697,68.04,3.67,68.1389059202,134.04
2021-01-04 10:30:00,83.9815,2.9615,84.0337005284,33.5515,1.4315,33.5820241275,50.43,1.53,50.4532040608,134.67,84.3815,3.0015,84.4348656924,33.5515,1.4315,33.5820241275,50.83,1.57,50.8542407278,134.47
2021-01-04 11:00:00,85.4955,3.312,85.5596275369,34.1955,1.452,34.2263133313,51.3,1.8599999999999999,51.3337082237,134.48,85.9055,3.342,85.9704826917,34.1955,1.452,34.2263133313,51.71,1.8900000000000001,51.7445282131,134.29
2021-01-04 11:30:00,85.627,3.311,85.6909904832,35.157,1.121,35.1748673061,50.47,2.19,50.5174920201,134.53,86.027,3.341,86.0918521696,35.157,1.121,35.1748673061,50.87,2.22,50.9184180823,134.34
2021-01-04 12:00:00,87.109,4.03,87.2021718824,34.059,1.3900000000000001,34.0873522146,53.05,2.64,53.1156483534,134.4,87.529,4.08,87.624039173,34.059,1.3900000000000001,34.0873522146,53.47,2.69,53.5376222856,134.2
2021-01-04 12:30:00,89.7685,4.4655000000000005,89.8794986774,33.9485,1.5155,33.9823099936,55.82,2.95,55.8978970982,134.13,90.2085,4.5155,90.3214438132,33.9485,1.5155,33.9823099936,56.26,3.0,56.3399290024,133.93
2021-01-04 13:00:00,91.3955,4.5325,91.5078192096,32.9455,1.4525000000000001,32.9775033394,58.45,3.08,58.5310934461,134.13,91.8555,4.5725,91.9692374466,32.9455,1.4525000000000001,32.9775033394,58.91,3.12,58.9925630906,133.93
2021-01-04 13:30:00,91.435,4.007,91.5227582299,33.875,1.377,33.9029755921,57.56,2.63,57.620052933,134.24,91.885,4.047,91.9740802292,33.875,1.377,33.9029755921,58.01,2.67,58.0714129327,134.05
2021-01-04 14:00:00,89.912,3.7435,89.9898968565,33.772,1.8835000000000002,33.824481611,56.14,1.8599999999999999,56.1708038041,134.21,90.352,3.7735000000000003,90.4307647112,33.772,1.8835000000000002,33.824481611,56.58,1.8900000000000001,56.6115580072,134.02
2021-01-04 14:30:00,89.1025,3.5525,89.173290634,32.5125,1.9725000000000001,32.5722798174,56.59,1.58,56.6120526037,134.08,89.5525,3.5925000000000002,89.6245296361,32.5125,1.9725000000000001,32.5722798174,57.04,1.62,57.0630002716,133.89
2021-01-04 15:00:00,89.4805,3.1815,89.5370416224,11.0905,-1.7985,11.2353812797,78.39,4.98,78.5480267098,133.48,90.1105,3.2415,90.1687835811,11.0905,-1.7985,11.2353812797,79.02,5.04,79.1805657974,133.28
2021-01-04 15:30:00,89.0685,2.763,89.1113453004,11.0885,-2.567,11.3817538741,77.98,5.33,78.1619427855,133.53,89.6585,2.823,89.7029316759,11.0885,-2.567,11.3817538741,78.57,5.39,78.754663354,133.34
2021-01-04 16:00:00,89.5715,3.18,89.6279309828,28.3715,0.8300000000000001,28.3836381081,61.2,2.35,61.245101845,134.07,90.0515,3.21,90.1086940991,28.3715,0.8300000000000001,28.3836381081,61.68,2.38,61.7259005605,133.87
2021-01-04 16:30:00,91.739,3.735,91.8150006589,31.889,1.755,31.9372563944,59.85,1.98,59.8827429231,133.94,92.219,3.775,92.2962327834,31.889,1.755,31.9372563944,60.33,2.02,60.3638078653,133.74
2021-01-04 17:00:00,95.589,3.8965,95.6683836659,32.569,1.6764999999999999,32.6121206494,63.02,2.22,63.0590897492,133.77,96.089,3.9265,96.1691911334,32.569,1.6764999999999999,32.6121206494,63.52,2.25,63.5598371615,133.58
2021-01-04 17:30:00,97.0475,3.3605,97.1056652132,34.0375,1.2005,34.0586641914,63.01,2.16,63.0470118245,133.83,97.5475,3.4005,97.6067526173,34.0375,1.2005,34.0586641914,63.51,2.2,63.5480928117,133.64
2021-01-04 18:00:00,97.2805,2.919,97.3242839236,33.3605,1.469,33.3928273923,63.92,1.45,63.9364442239,133.87,97.7805,2.949,97.8249599093,33.3605,1.469,33.3928273923,64.42,1.48,64.4369986886,133.68
2021-01-04 18:30:00,95.73,2.4755000000000003,95.7620018601,33.44,1.7055,33.4834635343,62.29,0.77,62.2947590091,133.87,96.22,2.4955,96.252355401,33.44,1.7055,33.4834635343,62.78,0.79,62.7849703353,133.68
2021-01-04 19:00:00,93.208,1.2530000000000001,93.2164216917,15.068,-1.447,15.1373192144,78.14,2.7,78.1866331287,133.6,93.828,1.293,93.8369086927,15.068,-1.447,15.1373192144,78.76,2.74,78.8076468371,133.4
2021-01-04 19:30:00,89.462,0.51,89.463453678,11.102,-2.46,11.3712797873,78.36,2.9699999999999998,78.4162642568,132.94,90.082,0.55,90.0836790101,11.102,-2.46,11.3712797873,78.98,3.01,79.037336114,132.75
2021-01-04 20:00:00,86.6525,0.1165,86.6525783142,11.5825,-2.7635,11.9076126281,75.07,2.88,75.1252241261,132.08,87.2425,0.1565,87.2426403687,11.5825,-2.7635,11.9076126281,75.66,2.92,75.7163258485,131.89
2021-01-04 20:30:00,83.748,-0.808,83.7518976979,10.688,-2.298,10.9322526498,73.06,1.49,73.0751920969,132.89,84.318,-0.768,84.3214975436,10.688,-2.298,10.9322526498,73.63,1.53,73.6458946582,132.69
2021-01-04 21:00:00,81.4225,-1.3685,81.433999647,11.3225,-2.4185,11.5779164145,70.1,1.05,70.107863325,132.74,81.9625,-1.3385,81.9734285516,11.3225,-2.4185,11.5779164145,70.64,1.08,70.6482554632,132.55
2021-01-04 21:30:00,78.6375,-2.086,78.6651625705,10.8175,-2.176,11.0341869773,67.82,0.09,67.8200597169,133.4,79.1675,-2.076,79.1947146737,10.8175,-2.176,11.0341869773,68.35,0.1,68.3500731529,133.2
2021-01-04 22:00:00,75.002,-3.4355,75.0806410751,10.732,-2.0155,10.9196183198,64.27,-1.42,64.2856850317,133.72,75.512,-3.4255,75.5896566618,10.732,-2.0155,10.9196183198,64.78,-1.4100000000000001,64.7953431969,133.52
2021-01-04 22:30:00,71.6195,-4.1035,71.7369604353,9.6595,-1.5434999999999999,9.7820413258,61.96,-2.56,62.0128631818,134.34,72.0995,-4.1135,72.2167486287,9.6595,-1.5434999999999999,9.7820413258,62.44,-2.5700000000000003,62.492867593,134.14
2021-01-04 23:00:00,67.288,-5.2615,67.4933946861,9.428,-1.4815,9.5436903895,57.86,-3.7800000000000002,57.9833424356,134.51,67.738,-5.2615,67.9420343105,9.428,-1.4815,9.5436903895,58.31,-3.7800000000000002,58.4323925576,134.31
2021-01-04 23:30:00,62.9065,-6.532,63.2447212521,9.8865,-1.472,9.995482292,53.02,-5.06,53.2609049867,135.4,63.3265,-6.542,63.66351676,9.8865,-1.472,9.995482292,53.44,-5.07,53.6799636736,135.2
2021-01-05 00:00:00,59.8415,-6.9165,60.2398796023,10.461500000000001,-1.8165,10.6180343991,49.38,-5.1,49.6426671322,135.37,60.2215,-6.9365,60.6196675552,10.461500000000001,-1.8165,10.6180343991,49.76,-5.12,50.0227148404,135.16
2021-01-05 00:30:00,59.064,-6.7735,59.451126131,9.874,-1.5935000000000001,10.0017557584,49.19,-5.18,49.4619904573,135.32,59.454,-6.7835,59.8397358638,9.874,-1.5935000000000001,10.0017557584,49.58,-5.19,49.8509027,135.11
2021-01-05 01:00:00,60.5605,-6.5120000000000005,60.9096076514,10.4405,-1.722,10.581555852,50.12,-4.79,50.3483713739,134.85,60.9505,-6.532,61.2995144699,10.4405,-1.722,10.581555852,50.51,-4.8100000000000005,50.7385080585,134.64
2021-01-05 01:30:00,59.4985,-6.486,59.8509790918,9.8185,-1.746,9.9725351967,49.68,-4.74,49.905610907,134.92,59.8885,-6.496,60.2397746364,9.8185,-1.746,9.9725351967,50.07,-4.75,50.2948049007,134.72
2021-01-05 02:00:00,58.827,-6.5235,59.1875998943,9.477,-1.5535,9.6034832873,49.35,-4.97,49.599631047,135.14,59.207,-6.5235,59.5652994725,9.477,-1.5535,9.6034832873,49.73,-4.97,49.9777330418,134.94
2021-01-05 02:30:00,58.0915,-6.9795,58.5092795418,10.0515,-1.5695000000000001,10.1732975234,48.04,-5.41,48.3436624595,135.24,58.4615,-7.0095,58.8802180066,10.0515,-1.5695000000000001,10.1732975234,48.41,-5.44,48.714696961,135.04
2021-01-05 03:00:00,56.8735,-7.163,57.3228014951,9.9135,-1.553,10.034405376,46.96,-5.61,47.2939076415,135.54,57.2435,-7.163,57.6899199276,9.9135,-1.553,10.034405376,47.33,-5.61,47.6613155505,135.34
2021-01-05 03:30:00,56.9745,-6.845,57.3842110275,9.3945,-1.415,9.5004660544,47.58,-5.43,47.8888431683,135.9,57.3545,-6.865,57.7638891978,9.3945,-1.415,9.5004660544,47.96,-5.45,48.2686658196,135.7
2021-01-05 04:00:00,56.9285,-7.0345,57.3614705399,9.1385,-1.2445,9.2228500205,47.79,-5.79,48.1394661375,136.75,57.3085,-7.0545,57.741061148,9.1385,-1.2445,9.2228500205,48.17,-5.8100000000000005,48.5191199426,136.55
2021-01-05 04:30:00,56.2575,-7.1715,56.7127562238,9.0475,-1.2915,9.1392137791,47.21,-5.88,47.5747674718,136.62,56.6175,-7.1915,57.072401198,9.0475,-1.2915,9.1392137791,47.57,-5.9,47.9344854984,136.42
2021-01-05 05:00:00,55.928,-7.2825,56.4001417574,9.828,-1.6525,9.9659590733,46.1,-5.63,46.4425117753,136.62,56.288,-7.3025,56.7597167915,9.828,-1.6525,9.9659590733,46.46,-5.65,46.8022873373,136.42
2021-01-05 05:30:00,57.2785,-7.002,57.7048920478,8.9085,-1.302,9.0031425763,48.37,-5.7,48.7046907392,136.16,57.6685,-7.012,58.0932357185,8.9085,-1.302,9.0031425763,48.76,-5.71,49.0931940293,135.96
2021-01-05 06:00:00,59.001,-6.7125,59.3816104299,9.321,-1.5525,9.4494072433,49.68,-5.16,49.9472521767,135.64,59.391,-6.7325,59.7713764042,9.321,-1.5525,9.4494072433,50.07,-5.18,50.3372357207,135.44
2021-01-05 06:30:00,64.4395,-4.359,64.5867636691,9.9495,-1.839,10.1180270434,54.49,-2.52,54.5482401183,135.23,64.8595,-4.339,65.0044741633,9.9495,-1.839,10.1180270434,54.91,-2.5,54.9668818472,135.03
2021-01-05 07:00:00,69.1275,-2.237,69.1636857408,8.8775,-1.467,8.9978939341,60.25,-0.77,60.2549201311,134.75,69.6075,-2.227,69.6431158497,8.8775,-1.467,8.9978939341,60.73,-0.76,60.7347552889,134.55
2021-01-05 07:30:00,74.041,-0.41550000000000004,74.0421658331,8.081,-1.2755,8.1810427972,65.96,0.86,65.9656061899,134.17,74.561,-0.3855,74.5619965616,8.081,-1.2755,8.1810427972,66.48,0.89,66.4859571639,133.97
2021-01-05 08:00:00,77.696,0.6675,77.698867252,8.896,-1.5625,9.0321770493,68.8,2.23,68.8361307745,133.55,78.236,0.7175,78.2392900163,8.896,-1.5625,9.0321770493,69.34,2.2800000000000002,69.3774747306,133.36
2021-01-05 08:30:00,81.5045,2.6295,81.5469054624,8.8545,-1.5505,8.9892280258,72.65,4.18,72.770151161,133.2,82.0745,2.6795,82.118227395,8.8545,-1.5505,8.9892280258,73.22,4.23,73.3420840991,133.0
2021-01-05 09:00:00,84.543,3.8265000000000002,84.6295512882,20.223,0.4465,20.2279284963,64.32,3.38,64.4087478531,133.63,85.043,3.8765,85.1313050602,20.223,0.4465,20.2279284963,64.82,3.43,64.9106871016,133.43
2021-01-05 09:30:00,87.5525,4.92,87.6906303789,30.6825,2.46,30.7809585012,56.87,2.46,56.9231806912,134.73,87.9925,4.97,88.1327462198,30.6825,2.46,30.7809585012,57.31,2.51,57.3649387693,134.53
2021-01-05 10:00:00,89.1035,5.503,89.2732699146,30.8235,2.563,30.9298742521,58.28,2.94,58.3541086814,134.7,89.5635,5.543,89.7348615715,30.8235,2.563,30.9298742521,58.74,2.98,58.8155421636,134.5
2021-01-05 10:30:00,89.3205,4.8525,89.4522133684,27.4505,1.8725,27.5142909503,61.87,2.98,61.9417250325,134.79,89.8305,4.9025,89.9641775181,27.4505,1.8725,27.5142909503,62.38,3.03,62.4535451356,134.59
2021-01-05 11:00:00,87.0165,3.8795,87.1029379097,21.7165,-3.0205,21.9255511333,65.3,6.9,65.6635363044,134.13,87.5165,3.9595000000000002,87.6060238368,21.7165,-3.0205,21.9255511333,65.8,6.98,66.169180137,133.93
2021-01-05 11:30:00,86.8285,4.0685,86.9237660511,22.8185,-3.1015,23.0283139743,64.01,7.17,64.4103174965,134.13,87.3285,4.1385,87.4265068186,22.8185,-3.1015,23.0283139743,64.51,7.24,64.9150036586,133.93
2021-01-05 12:00:00,87.6945,4.872,87.8297313798,22.6745,-3.068,22.8811182911,65.02,7.94,65.5030075645,133.95,88.2045,4.952,88.343398872,22.6745,-3.068,22.8811182911,65.53,8.02,66.0189465229,133.76
2021-01-05 12:30:00,88.2665,5.0415,88.4103599388,23.5565,-3.1985,23.7726543428,64.71,8.24,65.2325202641,133.79,88.7765,5.1315,88.9246829879,23.5565,-3.1985,23.7726543428,65.22,8.33,65.7498083647,133.6
2021-01-05 13:00:00,88.5725,6.214,88.7902109033,40.6125,0.024,40.6125070914,47.96,6.19,48.3578090902,134.38,88.9425,6.284,89.1642134617,40.6125,0.024,40.6125070914,48.33,6.26,48.7337306185,134.18
2021-01-05 13:30:00,86.82,6.0205,87.0284943007,45.04,0.6805,45.0451404732,41.78,5.34,42.119876543,134.69,87.14,6.0905,87.3525831916,45.04,0.6805,45.0451404732,42.1,5.41,42.4461788622,134.5
2021-01-05 14:00:00,86.392,3.8280000000000003,86.4767670996,31.222,-1.3820000000000001,31.2525712222,55.17,5.21,55.4154581322,134.69,86.852,3.888,86.9389811765,31.222,-1.3820000000000001,31.2525712222,55.63,5.27,55.879064058,134.5
2021-01-05 14:30:00,87.5955,3.2425,87.6554928484,23.2055,-3.1275,23.4153045357,64.39,6.37,64.704319794,134.34,88.0855,3.3125,88.1477621185,23.2055,-3.1275,23.4153045357,64.88,6.44,65.1988343454,134.15
2021-01-05 15:00:00,87.9655,3.825,88.0486218816,21.3755,-2.785,21.5561644373,66.59,6.61,66.9172638413,134.29,88.4955,3.9050000000000002,88.5816151651,21.3755,-2.785,21.5561644373,67.12,6.69,67.4525796393,134.09
2021-01-05 15:30:00,89.582,4.4195,89.6909510723,10.802,-1.5705,10.9155702668,78.78,5.99,79.0073952235,134.06,90.202,4.4895,90.3136557462,10.802,-1.5705,10.9155702668,79.4,6.06,79.6309211299,133.87
2021-01-05 16:00:00,91.1695,5.214,91.3184730832,28.3495,1.854,28.410059244,62.82,3.36,62.9097925605,134.52,91.6595,5.254,91.8099583719,28.3495,1.854,28.410059244,63.31,3.4,63.4012310606,134.32
2021-01-05 16:30:00,94.052,5.4015,94.206979074,29.182,2.5115,29.289874637,64.87,2.89,64.9343437635,134.61,94.572,5.4515,94.7289925854,29.182,2.5115,29.289874637,65.39,2.94,65.456059307,134.42
2021-01-05 17:00:00,99.371,6.9135,99.6112048077,36.901,2.4035,36.9791916252,62.47,4.51,62.6325873647,134.28,99.861,6.9535,100.1027995775,36.901,2.4035,36.9791916252,62.96,4.55,63.1241958365,134.08
2021-01-05 17:30:00,100.3355,5.598,100.4915427499,44.0955,2.068,44.1439661137,56.24,3.5300000000000002,56.3506743527,134.63,100.7655,5.648,100.9236636981,44.0955,2.068,44.1439661137,56.67,3.58,56.7829666361,134.44
2021-01-05 18:00:00,99.871,5.2235,100.0075076844,47.931,1.7835,47.9641703071,51.94,3.44,52.0537914085,134.51,100.301,5.2735,100.4395360565,47.931,1.7835,47.9641703071,52.37,3.49,52.4861600805,134.32
2021-01-05 18:30:00,98.851,5.381,98.9973502777,38.791,2.411,38.8658539338,60.06,2.9699999999999998,60.1333892276,134.08,99.321,5.431,99.4693762019,38.791,2.411,38.8658539338,60.53,3.02,60.6052910231,133.88
2021-01-05 19:00:00,96.297,3.216,96.3506868943,20.407,-0.5740000000000001,20.4150710261,75.89,3.79,75.9845786986,133.86,96.897,3.266,96.9520261005,20.407,-0.5740000000000001,20.4150710261,76.49,3.84,76.5863284144,133.67
2021-01-05 19:30:00,92.9335,2.5395,92.9681907025,27.5435,2.5495,27.6612426059,65.39,-0.01,65.3900007646,133.92,93.4635,2.5695,93.4988136957,27.5435,2.5495,27.6612426059,65.92,0.02,65.920003034,133.72
2021-01-05 20:00:00,90.06,1.588,90.0739992673,8.33,-0.9420000000000001,8.3830939396,81.73,2.5300000000000002,81.7691494391,133.49,90.69,1.6280000000000001,90.7046111507,8.33,-0.9420000000000001,8.3830939396,82.36,2.5700000000000003,82.4000879854,133.3
2021-01-05 20:30:00,87.5665,1.2165,87.5749495832,7.8965,-0.8935000000000001,7.9468896117,79.67,2.11,79.6979359833,133.56,88.1865,1.2565,88.1954509853,7.8965,-0.8935000000000001,7.9468896117,80.29,2.15,80.3187811162,133.37
2021-01-05 21:00:00,83.616,-0.1345,83.6161081745,8.416,-1.0945,8.4868714053,75.2,0.96,75.2061274099,133.61,84.206,-0.10450000000000001,84.2060648424,8.416,-1.0945,8.4868714053,75.79,0.99,75.7964656168,133.41
2021-01-05 21:30:00,80.6335,-0.539,80.6353014706,7.7935,-0.969,7.8535089769,72.84,0.43,72.8412692092,133.72,81.2135,-0.509,81.2150950455,7.7935,-0.969,7.8535089769,73.42,0.46,73.4214410101,133.53
2021-01-05 22:00:00,77.467,-1.522,77.4819499819,6.897,-0.5720000000000001,6.9206786517,70.57,-0.9500000000000001,70.5763940705,133.77,78.017,-1.502,78.0314570734,6.897,-0.5720000000000001,6.9206786517,71.12,-0.93,71.1260803081,133.57
2021-01-05 22:30:00,73.6525,-2.942,73.7112346949,7.0925,-0.542,7.1131793349,66.56,-2.4,66.6032551757,134.82,74.1625,-2.932,74.2204353952,7.0925,-0.542,7.1131793349,67.07,-2.39,67.1125696126,134.62
2021-01-05 23:00:00,69.1205,-3.99,69.235566151,7.1005,-0.55,7.1217694606,62.02,-3.44,62.115328221,134.82,69.6005,-4.0,69.7153469492,7.1005,-0.55,7.1217694606,62.5,-3.45,62.5951475755,134.62
2021-01-05 23:30:00,65.0655,-5.1655,65.2702204723,7.3555,-0.48550000000000004,7.3715053076,57.71,-4.68,57.8994516382,136.22,65.5255,-5.1755,65.7295743977,7.3555,-0.48550000000000004,7.3715053076,58.17,-4.69,58.3587611246,136.02
2021-01-06 00:00:00,62.07,-5.7465,62.3354406598,6.55,-0.4365,6.5645283342,55.52,-5.31,55.7733493705,136.7,62.49,-5.7665,62.7554987411,6.55,-0.4365,6.5645283342,55.94,-5.33,56.1933492506,136.49
2021-01-06 00:30:00,61.232,-5.8905,61.5146796647,6.662,-0.49050000000000005,6.6800325037,54.57,-5.4,54.8365288836,136.62,61.662,-5.9005,61.9436691216,6.662,-0.49050000000000005,6.6800325037,55.0,-5.41,55.2654331386,136.42
2021-01-06 01:00:00,62.49,-5.472,62.7291230929,6.71,-0.432,6.7238920277,55.78,-5.04,56.0072316759,136.03,62.94,-5.482,63.178286808,6.71,-0.432,6.7238920277,56.23,-5.05,56.4563140844,135.83
2021-01-06 01:30:00,61.4645,-5.505,61.7105322068,6.9145,-0.585,6.939202782,54.55,-4.92,54.7714241188,136.24,61.8845,-5.515,62.1297558763,6.9145,-0.585,6.939202782,54.97,-4.93,55.1906314514,136.04
2021-01-06 02:00:00,60.3175,-5.873,60.6027469283,7.3875,-0.663,7.4171911968,52.93,-5.21,53.1857969763,136.64,60.7375,-5.873,61.0207836335,7.3875,-0.663,7.4171911968,53.35,-5.21,53.6037927763,136.44
2021-01-06 02:30:00,59.419,-5.978,59.7189588406,6.909,-0.658,6.9402626031,52.51,-5.32,52.7788072999,136.75,59.839,-5.998,60.1388553682,6.909,-0.658,6.9402626031,52.93,-5.34,53.1986888936,136.55
2021-01-06 03:00:00,59.3685,-5.8525,59.6562699848,6.9085,-0.6425000000000001,6.9383123669,52.46,-5.21,52.7180775446,136.99,59.7785,-5.8625,60.0652808909,6.9085,-0.6425000000000001,6.9383123669,52.87,-5.22,53.1270674892,136.79
2021-01-06 03:30:00,58.6715,-6.1165,58.9894607917,6.4115,-0.5865,6.4382695268,52.26,-5.53,52.5517697133,137.17,59.0815,-6.1265,59.3982966465,6.4115,-0.5865,6.4382695268,52.67,-5.54,52.9605560771,136.96
2021-01-06 04:00:00,57.949,-6.385,58.2996983354,6.839,-0.835,6.889785628,51.11,-5.55,51.4104522447,137.38,58.349,-6.395,58.6983971331,6.839,-0.835,6.889785628,51.51,-5.5600000000000005,51.8092047806,137.17
2021-01-06 04:30:00,57.39,-6.2620000000000005,57.7306222381,6.69,-0.792,6.7367175984,50.7,-5.47,50.9942241827,137.24,57.79,-6.272,58.1293564733,6.69,-0.792,6.7367175984,51.1,-5.48,51.3929995233,137.04
2021-01-06 05:00:00,57.702,-6.0255,58.015751777,6.442,-0.6755,6.4773192179,51.26,-5.35,51.5384332319,137.18,58.112,-6.0355,58.4245821915,6.442,-0.6755,6.4773192179,51.67,-5.36,51.9472665306,136.97
2021-01-06 05:30:00,59.356,-5.8795,59.6464856991,7.096,-0.6295000000000001,7.1238673661,52.26,-5.25,52.5230435143,136.76,59.766,-5.8895,60.0554823996,7.096,-0.6295000000000001,7.1238673661,52.67,-5.26,52.9319988287,136.55
2021-01-06 06:00:00,61.122,-5.4105,61.3610005969,7.232,-0.5505,7.2529217733,53.89,-4.86,54.1087026272,136.23,61.552,-5.4105,61.7893373832,7.232,-0.5505,7.2529217733,54.32,-4.86,54.5369782808,136.03
2021-01-06 06:30:00,66.5415,-3.038,66.6108149346,7.6215,-0.6980000000000001,7.6533957333,58.92,-2.34,58.966448087,135.22,67.0015,-3.028,67.0698873284,7.6215,-0.6980000000000001,7.6533957333,59.38,-2.33,59.4256956207,135.02
2021-01-06 07:00:00,71.795,-0.759,71.7990118734,7.285,-0.639,7.3129710788,64.51,-0.12,64.5101116105,135.03,72.305,-0.719,72.3085747751,7.285,-0.639,7.3129710788,65.02,-0.08,65.0200492156,134.83
2021-01-06 07:30:00,76.5435,0.9795,76.5497669004,7.3235,-0.7705000000000001,7.3639203214,69.22,1.75,69.242117963,134.02,77.0835,1.0095,77.0901100174,7.3235,-0.7705000000000001,7.3639203214,69.76,1.78,69.7827055939,133.82
2021-01-06 08:00:00,79.921,2.4605,79.9588663079,6.381,-0.7195,6.4214360738,73.54,3.18,73.6087223092,133.37,80.511,2.5205,80.55044407849999,6.381,-0.7195,6.4214360738,74.13,3.24,74.2007715593,133.17
2021-01-06 08:30:00,84.2335,4.255,84.340900797,9.0635,-0.165,9.0650017788,75.17,4.42,75.2998359892,133.6,84.8235,4.305,84.9326743795,9.0635,-0.165,9.0650017788,75.76,4.47,75.8917551517,133.41
2021-01-06 09:00:00,88.081,5.945,88.2814000002,27.941,3.365,28.1428979673,60.14,2.58,60.1953154323,134.18,88.541,5.985,88.7430499025,27.941,3.365,28.1428979673,60.6,2.62,60.6566105219,133.99
2021-01-06 09:30:00,91.1545,7.644,91.4744423664,37.4145,2.194,37.4787732757,53.74,5.45,54.0156468072,134.26,91.5845,7.704,91.907955348,37.4145,2.194,37.4787732757,54.17,5.51,54.4495087214,134.06
2021-01-06 10:00:00,91.9885,8.206,92.3537902214,38.4185,2.336,38.4894535977,53.57,5.87,53.8906466838,134.22,92.4085,8.276,92.7783544166,38.4185,2.336,38.4894535977,53.99,5.94,54.3157776341,134.02
2021-01-06 10:30:00,91.978,7.755,92.3043471837,38.438,2.345,38.5094646678,53.54,5.41,53.8126351334,134.32,92.408,7.815,92.7378708457,38.438,2.345,38.5094646678,53.97,5.47,54.2464911308,134.12
2021-01-06 11:00:00,93.3065,8.787,93.7193379791,38.5765,2.367,38.6490496811,54.73,6.42,55.1052565551,133.89,93.7365,8.857,94.1540114984,38.5765,2.367,38.6490496811,55.16,6.49,55.5404870342,133.69
2021-01-06 11:30:00,94.611,9.0775,95.0454750488,40.151,2.3175,40.2178269832,54.46,6.76,54.8779482124,133.75,95.031,9.1475,95.4702451932,40.151,2.3175,40.2178269832,54.88,6.83,55.303375123,133.55
2021-01-06 12:00:00,96.1165,8.569,96.4977167256,31.5565,2.819,31.6821630141,64.56,5.75,64.8155544603,133.63,96.6465,8.629,97.0309517796,31.5565,2.819,31.6821630141,65.09,5.8100000000000005,65.3487888182,133.43
2021-01-06 12:30:00,97.661,8.733,98.0506818436,30.451,2.8529999999999998,30.5843589111,67.21,5.88,67.4667214262,133.35,98.191,8.803,98.5848126742,30.451,2.8529999999999998,30.5843589111,67.74,5.95,68.000809554,133.15
2021-01-06 13:00:00,98.866,9.7305,99.343689212,38.196,2.3005,38.2652154868,60.67,7.43,61.1232672556,133.73,99.346,9.8005,99.8282400739,38.196,2.3005,38.2652154868,61.15,7.5,61.608217796,133.53
2021-01-06 13:30:00,98.302,9.399000000000001,98.7503134425,36.822,2.379,36.898771321,61.48,7.02,61.8794861,133.89,98.792,9.479,99.2457087485,36.822,2.379,36.898771321,61.97,7.1,62.3754030047,133.7
2021-01-06 14:00:00,96.5785,6.9755,96.8300793271,16.6185,-0.6745,16.6321824335,79.96,7.65,80.3251150015,133.66,97.1985,7.0555,97.4542378889,16.6185,-0.6745,16.6321824335,80.58,7.73,80.9499184681,133.46
2021-01-06 14:30:00,96.0895,7.0675,96.3490610567,13.2895,-1.5525,13.3798754292,82.8,8.62,83.247488851,133.57,96.7495,7.1575,97.0138936261,13.2895,-1.5525,13.3798754292,83.46,8.71,83.9132629565,133.37
2021-01-06 15:00:00,96.5335,7.8895,96.8553603705,22.8635,0.7095,22.8745059509,73.67,7.18,74.0190603831,133.98,97.1135,7.9595,97.4391375295,22.8635,0.7095,22.8745059509,74.25,7.25,74.6031165569,133.79
2021-01-06 15:30:00,96.6635,7.7545,96.9740403536,4.4435,-0.5255000000000001,4.4744656106,92.22,8.28,92.590965002,133.47,97.3935,7.8445,97.70890452,4.4435,-0.5255000000000001,4.4744656106,92.95,8.37,93.3260917429,133.28
2021-01-06 16:00:00,97.444,7.612,97.7408598284,3.7640000000000002,-0.068,3.7646141901,93.68,7.68,93.9942806771,133.9,98.184,7.682,98.4840645993,3.7640000000000002,-0.068,3.7646141901,94.42,7.75,94.7375263557,133.7
2021-01-06 16:30:00,99.082,8.7745,99.4697671368,35.572,2.8445,35.685548395,63.51,5.93,63.7862445987,134.59,99.572,8.8545,99.9649206184,35.572,2.8445,35.685548395,64.0,6.01,64.2815688981,134.39
2021-01-06 17:00:00,101.2405,8.083,101.5626591285,42.4205,2.773,42.5110379696,58.82,5.31,59.0591948811,134.32,101.7005,8.133,102.0251801726,42.4205,2.773,42.5110379696,59.28,5.36,59.5218279289,134.13
2021-01-06 17:30:00,102.4095,7.1215,102.6568139604,42.4495,2.8115,42.5425032468,59.96,4.31,60.1147045239,134.09,102.8895,7.1715,103.139127505,42.4495,2.8115,42.5425032468,60.44,4.36,60.5970560341,133.89
2021-01-06 18:00:00,101.78,6.455,101.9844861977,42.42,3.005,42.5263027431,59.36,3.45,59.4601723845,134.09,102.25,6.495,102.4560760765,42.42,3.005,42.5263027431,59.83,3.49,59.9317027958,133.89
2021-01-06 18:30:00,100.28,5.4235,100.4265540196,42.83,2.6435,42.9115018643,57.45,2.7800000000000002,57.5172226381,134.32,100.74,5.4635,100.8880440501,42.83,2.6435,42.9115018643,57.91,2.8200000000000003,57.9786210598,134.12
2021-01-06 19:00:00,98.2875,5.735,98.4546742478,34.1975,3.515,34.3776705326,64.09,2.22,64.1284375297,133.86,98.8075,5.775,98.9761217731,34.1975,3.515,34.3776705326,64.61,2.26,64.649514306,133.66
2021-01-06 19:30:00,95.195,4.806,95.3162402794,33.665,3.526,33.8491491917,61.53,1.28,61.5433123905,134.12,95.675,4.816,95.7961350003,33.665,3.526,33.8491491917,62.01,1.29,62.0234165457,133.93
2021-01-06 20:00:00,91.6075,2.7725,91.6494452384,8.5275,1.4025,8.6420635557,83.08,1.37,83.0912949713,133.79,92.2675,2.8125,92.3103553915,8.5275,1.4025,8.6420635557,83.74,1.4100000000000001,83.7518698299,133.6
2021-01-06 20:30:00,88.925,1.925,88.9458332357,3.265,0.135,3.2677897729,85.66,1.79,85.678700387,133.58,89.595,1.9649999999999999,89.6165456264,3.265,0.135,3.2677897729,86.33,1.83,86.3493937443,133.38
2021-01-06 21:00:00,85.801,1.207,85.8094892771,2.8810000000000002,0.197,2.8877274802,82.92,1.01,82.9261508814,133.07,86.451,1.237,86.4598494678,2.8810000000000002,0.197,2.8877274802,83.57,1.04,83.5764709712,132.88
2021-01-06 21:30:00,82.7255,0.369,82.7263229646,2.6855,0.519,2.7351912639,80.04,-0.15,80.0401405546,133.47,83.3455,0.389,83.3464077885,2.6855,0.519,2.7351912639,80.66,-0.13,80.6601047607,133.28
2021-01-06 22:00:00,78.6355,-1.3475000000000001,78.6470445503,2.4655,0.5625,2.5288528032,76.17,-1.9100000000000001,76.1939433288,134.18,79.2355,-1.3375,79.2467877362,2.4655,0.5625,2.5288528032,76.77,-1.9,76.7935081892,133.98
2021-01-06 22:30:00,74.762,-2.059,74.7903478064,1.792,0.521,1.8662006859,72.97,-2.58,73.0155962792,134.53,75.322,-2.059,75.3501371266,1.792,0.521,1.8662006859,73.53,-2.58,73.5752492351,134.34
2021-01-06 23:00:00,70.2915,-3.279,70.3679388163,1.7015,0.551,1.7884918926000002,68.59,-3.83,68.6968485449,134.82,70.8315,-3.289,70.9078198315,1.7015,0.551,1.7884918926000002,69.13,-3.84,69.2365690947,134.62
2021-01-06 23:30:00,66.9245,-4.132,67.0519360216,1.6545,0.558,1.7460624989,65.27,-4.69,65.4382839017,135.77,67.4245,-4.152,67.552219092,1.6545,0.558,1.7460624989,65.77,-4.71,65.9384334057,135.57
2021-01-07 00:00:00,64.0715,-4.583,64.2352006399,1.6615,0.5670000000000001,1.7555828804,62.41,-5.15,62.6221254829,136.16,64.5715,-4.583,64.733936241,1.6615,0.5670000000000001,1.7555828804,62.91,-5.15,63.1204451822,135.96
2021-01-07 00:30:00,63.2675,-4.92,63.4585136625,1.6175000000000002,0.56,1.711696892,61.65,-5.48,61.8930763495,136.16,63.7375,-4.94,63.9286516849,1.6175000000000002,0.56,1.711696892,62.12,-5.5,62.3630050591,135.96
2021-01-07 01:00:00,64.7195,-4.415,64.8699152555,1.6495000000000002,0.535,1.7340920535,63.07,-4.95,63.2639502402,135.8,65.2195,-4.435,65.370118596,1.6495000000000002,0.535,1.7340920535,63.57,-4.97,63.7639851327,135.6
2021-01-07 01:30:00,63.732,-4.6155,63.8989097266,1.6320000000000001,0.5345,1.7172985326,62.1,-5.15,62.3131807887,135.8,64.212,-4.6255,64.3783829732,1.6320000000000001,0.5345,1.7172985326,62.58,-5.16,62.7923721482,135.6
2021-01-07 02:00:00,62.8445,-4.549,63.0089246159,1.5645,0.5710000000000001,1.6654432593,61.28,-5.12,61.4935183576,135.8,63.3245,-4.569,63.48911766,1.5645,0.5710000000000001,1.6654432593,61.76,-5.14,61.9735201518,135.6
2021-01-07 02:30:00,62.2215,-4.574,62.3893944373,1.5415,0.5760000000000001,1.6455996627,60.68,-5.15,60.8981518603,136.02,62.6915,-4.594,62.8595975826,1.5415,0.5760000000000001,1.6455996627,61.15,-5.17,61.3681627556,135.82
2021-01-07 03:00:00,61.8515,-4.598,62.0221706832,1.5115,0.582,1.6196778229,60.34,-5.18,60.5619352399,136.16,62.3115,-4.608,62.4816508765,1.5115,0.582,1.6196778229,60.8,-5.19,61.0211119204,135.95
2021-01-07 03:30:00,61.6515,-4.7635000000000005,61.8352519563,1.5115,0.5765,1.6177096464,60.14,-5.34,60.3766113657,136.28,62.1115,-4.7835,62.2954276372,1.5115,0.5765,1.6177096464,60.6,-5.36,60.8365811005,136.07
2021-01-07 04:00:00,60.784,-5.0745,60.9954523407,1.524,0.5355,1.6153440036000002,59.26,-5.61,59.524950231,136.5,61.254,-5.0945,61.4654898805,1.524,0.5355,1.6153440036000002,59.73,-5.63,59.9947481035,136.29
2021-01-07 04:30:00,60.4465,-5.4725,60.6937197616,1.6665,0.2575,1.6862765194,58.78,-5.73,59.0586259576,136.44,60.9065,-5.4825,61.1527558537,1.6665,0.2575,1.6862765194,59.24,-5.74,59.5174361007,136.24
2021-01-07 05:00:00,60.8255,-4.9775,61.0288207038,1.5055,0.47250000000000003,1.5779057323,59.32,-5.45,59.56983213,136.6,61.2855,-4.9975000000000005,61.4889219006,1.5055,0.47250000000000003,1.5779057323,59.78,-5.47,60.0297367977,136.39
2021-01-07 05:30:00,62.144,-4.5600000000000005,62.3110771533,1.494,0.5700000000000001,1.5990422133000002,60.65,-5.13,60.8665704636,136.33,62.614,-4.58,62.7812822105,1.494,0.5700000000000001,1.5990422133000002,61.12,-5.15,61.3365869608,136.12
2021-01-07 06:00:00,64.063,-4.5695,64.2257604023,1.4929999999999999,0.47050000000000003,1.565381503,62.57,-5.04,62.7726572641,135.99,64.553,-4.5895,64.7159433158,1.4929999999999999,0.47050000000000003,1.565381503,63.06,-5.06,63.2626841037,135.78
2021-01-07 06:30:00,69.584,-1.8745,69.6092436839,1.554,0.23550000000000001,1.5717430611,68.03,-2.11,68.0627137279,134.66,70.114,-1.8645,70.1387863899,1.554,0.23550000000000001,1.5717430611,68.56,-2.1,68.5921540703,134.45
2021-01-07 07:00:00,74.18,0.0585,74.1800230672,1.6099999999999999,0.20850000000000002,1.6234445633,72.57,-0.15,72.5701550226,134.83,74.76,0.08850000000000001,74.7600523826,1.6099999999999999,0.20850000000000002,1.6234445633,73.15,-0.12,73.1500984278,134.63
2021-01-07 07:30:00,78.856,2.0765,78.8833353013,2.716,0.1165,2.718497425,76.14,1.96,76.1652230352,133.35,79.446,2.1165,79.4741875595,2.716,0.1165,2.718497425,76.73,2.0,76.7560609985,133.15
2021-01-07 08:00:00,83.687,5.007,83.8366508038,24.157,4.247,24.5274878045,59.53,0.76,59.5348511378,134.2,84.157,5.027,84.3070066958,24.157,4.247,24.5274878045,60.0,0.78,60.0050697858,134.0
2021-01-07 08:30:00,87.979,7.6205,88.3084167067,32.079,3.4705,32.2661837107,55.9,4.15,56.0538357296,133.75,88.409,7.6705,88.741128296,32.079,3.4705,32.2661837107,56.33,4.2,56.4863603005,133.54
2021-01-07 09:00:00,92.024,8.924,92.4556885865,32.364,3.444,32.546729974,59.66,5.48,59.911150882,133.45,92.504,8.994,92.9402068644,32.364,3.444,32.546729974,60.14,5.55,60.3955470213,133.24
2021-01-07 09:30:00,94.3425,9.8555,94.8558811382,33.3925,3.0855,33.5347486423,60.95,6.77,61.3248350997,132.91,94.8125,9.9255,95.330612641,33.3925,3.0855,33.5347486423,61.42,6.84,61.7996925559,132.7
2021-01-07 10:00:00,95.0115,10.314,95.5696799631,34.8715,2.904,34.9922095366,60.14,7.41,60.5947827787,133.0,95.5015,10.394,96.0654554887,34.8715,2.904,34.9922095366,60.63,7.49,61.0908913014,132.79
2021-01-07 10:30:00,95.2145,10.0685,95.7453690917,36.2545,2.7085,36.3555324882,58.96,7.36,59.4176000862,133.31,95.6845,10.1485,96.2211805815,36.2545,2.7085,36.3555324882,59.43,7.44,59.8938936787,133.11
2021-01-07 11:00:00,94.1645,9.877,94.6810867558,37.3045,2.447,37.384669709,56.86,7.43,57.3433910752,133.48,94.6045,9.947,95.1259913444,37.3045,2.447,37.384669709,57.3,7.5,57.7887532311,133.27
2021-01-07 11:30:00,93.678,9.653,94.1740308843,38.768,2.263,38.8339927512,54.91,7.39,55.405055726,133.27,94.108,9.723,94.6089445719,38.768,2.263,38.8339927512,55.34,7.46,55.8405515732,133.07
2021-01-07 12:00:00,93.765,9.9055,94.286765536,39.525,2.0855,39.5799814963,54.24,7.82,54.8008211617,133.21,94.195,9.9855,94.7227968086,39.525,2.0855,39.5799814963,54.67,7.9,55.2378393857,133.01
2021-01-07 12:30:00,93.537,9.545,94.0227493429,39.667,2.035,39.7191655753,53.87,7.51,54.3909643231,133.21,93.967,9.625,94.4586561094,39.667,2.035,39.7191655753,54.3,7.59,54.8278952724,133.01
2021-01-07 13:00:00,94.035,9.3925,94.5029114962,39.565,1.9425,39.6126562004,54.47,7.45,54.9771170579,133.32,94.455,9.4625,94.9277932497,39.565,1.9425,39.6126562004,54.89,7.52,55.4027300771,133.12
2021-01-07 13:30:00,93.8795,9.0595,94.3156140864,38.4295,2.1595,38.490127442,55.45,6.9,55.8776565364,133.57,94.3095,9.1295,94.7503538806,38.4295,2.1595,38.490127442,55.88,6.97,56.3130118179,133.37
2021-01-07 14:00:00,91.348,7.982,91.6960709518,37.958,2.252,38.0247454692,53.39,5.73,53.6966013822,133.46,91.778,8.052,92.1305377603,37.958,2.252,38.0247454692,53.82,5.8,54.1316210731,133.26
2021-01-07 14:30:00,90.094,7.766,90.4280907241,37.164,2.376,37.2398747581,52.93,5.39,53.2037310722,133.55,90.514,7.8260000000000005,90.8516949319,37.164,2.376,37.2398747581,53.35,5.45,53.6276514496,133.35
2021-01-07 15:00:00,91.9265,8.364,92.3062180909,37.3565,2.464,37.4376733819,54.57,5.9,54.8880214619,133.67,92.3565,8.424,92.7398882264,37.3565,2.464,37.4376733819,55.0,5.96,55.3219811648,133.47
2021-01-07 15:30:00,93.372,7.5855,93.6796146141,26.802,1.1055,26.8247895472,66.57,6.48,66.8846417349,133.54,93.912,7.6455,94.2227011619,26.802,1.1055,26.8247895472,67.11,6.54,67.4279148424,133.35
2021-01-07 16:00:00,94.0615,7.172,94.3345290244,23.3315,-0.318,23.3336670125,70.73,7.49,71.1254736364,132.89,94.6015,7.252,94.8790562045,23.3315,-0.318,23.3336670125,71.27,7.57,71.6708992549,132.7
2021-01-07 16:30:00,97.4015,8.7385,97.7927072153,36.0515,2.1485,36.1154635094,61.35,6.59,61.702922135,133.18,97.8815,8.7985,98.2761499271,36.0515,2.1485,36.1154635094,61.83,6.65,62.1865853702,132.98
2021-01-07 17:00:00,100.6435,7.7495,100.9414129211,44.5135,1.5495,44.5404606229,56.13,6.2,56.4713812475,133.46,101.0835,7.8095,101.3847240096,44.5135,1.5495,44.5404606229,56.57,6.26,56.9153098911,133.26
2021-01-07 17:30:00,102.5575,7.0455,102.7992211863,43.6975,1.6855,43.7299944718,58.86,5.36,59.1035464249,133.6,103.0275,7.0955,103.2715443697,43.6975,1.6855,43.7299944718,59.33,5.41,59.5761445547,133.4
2021-01-07 18:00:00,101.8455,6.216,102.035016177,43.4155,1.8359999999999999,43.4543040014,58.43,4.38,58.593935693,133.95,102.3055,6.266,102.4972101389,43.4155,1.8359999999999999,43.4543040014,58.89,4.43,59.0563883081,133.76
2021-01-07 18:30:00,101.5035,5.9645,101.6785905316,43.2135,1.8845,43.2545711168,58.29,4.08,58.4326150365,133.98,101.9635,6.0045,102.1401456456,43.2135,1.8845,43.2545711168,58.75,4.12,58.8942858009,133.76
2021-01-07 19:00:00,98.574,6.1635,98.7665034728,34.634,2.7535,34.7432830667,63.94,3.41,64.0308652136,133.27,99.074,6.2035,99.268025508,34.634,2.7535,34.7432830667,64.44,3.45,64.5322872677,133.08
2021-01-07 19:30:00,95.6865,5.376,95.8374021886,32.8765,2.746,32.9909801044,62.81,2.63,62.8650379782,133.61,96.1865,5.416,96.3388594403,32.8765,2.746,32.9909801044,63.31,2.67,63.3662765199,133.41
2021-01-07 20:00:00,93.2625,3.6745,93.3348587426,15.4625,0.0245,15.4625194099,77.8,3.65,77.8855731185,134.11,93.8725,3.7145,93.9459619489,15.4625,0.0245,15.4625194099,78.41,3.69,78.4967782778,133.92
2021-01-07 20:30:00,90.21,2.928,90.2575054164,3.69,-0.232,3.6972860317,86.52,3.16,86.5776876568,132.98,90.89,2.958,90.9381210714,3.69,-0.232,3.6972860317,87.2,3.19,87.2583296883,132.79
2021-01-07 21:00:00,86.5325,1.6095000000000002,86.5474670138,3.5324999999999998,-0.35050000000000003,3.5498459826,83.0,1.96,83.0231389433,133.14,87.1825,1.6395,87.1979143472,3.5324999999999998,-0.35050000000000003,3.5498459826,83.65,1.99,83.6736673034,132.95
2021-01-07 21:30:00,83.004,0.6935,83.0068970523,2.984,0.0335,2.9841880386,80.02,0.66,80.0227217733,133.29,83.614,0.7035,83.6169594535,2.984,0.0335,2.9841880386,80.63,0.67,80.6327836553,133.09
2021-01-07 22:00:00,78.6275,-0.7165,78.6307645168,2.8375,0.0335,2.8376977464,75.79,-0.75,75.7937108209,133.42,79.2175,-0.7165,79.2207402042,2.8375,0.0335,2.8376977464,76.38,-0.75,76.3836821579,133.23
2021-01-07 22:30:00,75.22,-1.7795,75.2410461135,2.7199999999999998,-0.0995,2.7218192905,72.5,-1.6800000000000002,72.5194622153,133.49,75.77,-1.7795,75.790893386,2.7199999999999998,-0.0995,2.7218192905,73.05,-1.6800000000000002,73.0693157214,133.3
2021-01-07 23:00:00,70.9365,-2.7535,70.9899203725,3.1665,0.0465,3.1668414075,67.77,-2.8,67.8278180395,133.93,71.4565,-2.7635,71.5099176653,3.1665,0.0465,3.1668414075,68.29,-2.81,68.3477885524,133.74
2021-01-07 23:30:00,66.7795,-3.9095,66.8938398547,3.1095,-0.0795,3.1105161147000002,63.67,-3.83,63.7850907344,135.21,67.2795,-3.9195,67.3935723975,3.1095,-0.0795,3.1105161147000002,64.17,-3.84,64.2847921362,135.0
2021-01-08 00:00:00,63.8465,-4.823,64.0284069086,2.8865,-0.233,2.8958886805,60.96,-4.59,61.1325584284,135.64,64.3165,-4.853,64.4993316341,2.8865,-0.233,2.8958886805,61.43,-4.62,61.6034844794,135.44
2021-01-08 00:30:00,63.133,-4.916,63.3241087186,3.083,-0.246,3.0927988942,60.05,-4.67,60.2313157751,135.51,63.593,-4.926,63.7835019813,3.083,-0.246,3.0927988942,60.51,-4.68,60.69071181,135.32
2021-01-08 01:00:00,64.434,-4.3835,64.582934497,2.734,-0.21350000000000002,2.742323513,61.7,-4.17,61.8407543615,135.12,64.914,-4.4035,65.063186275,2.734,-0.21350000000000002,2.742323513,62.18,-4.19,62.3210117055,134.92
2021-01-08 01:30:00,63.573,-4.7059999999999995,63.7469431816,2.9530000000000003,-0.316,2.9698594243,60.62,-4.39,60.7787503985,135.29,64.043,-4.726,64.2171388727,2.9530000000000003,-0.316,2.9698594243,61.09,-4.41,61.2489689709,135.09
2021-01-08 02:00:00,62.512,-4.9345,62.7064544864,2.862,-0.29450000000000004,2.8771121372,59.65,-4.64,59.8301938824,135.51,62.972,-4.9545,63.1666039474,2.862,-0.29450000000000004,2.8771121372,60.11,-4.66,60.2903615846,135.31
2021-01-08 02:30:00,61.214,-4.9915,61.4171707933,3.084,-0.29150000000000004,3.0977456723,58.13,-4.7,58.3196956439,135.35,61.654,-5.0115,61.857342719,3.084,-0.29150000000000004,3.0977456723,58.57,-4.72,58.7598783185,135.15
2021-01-08 03:00:00,60.13,-5.2645,60.3600187231,3.18,-0.28450000000000003,3.19270109,56.95,-4.98,57.1673237086,135.53,60.59,-5.2845,60.8200134845,3.18,-0.28450000000000003,3.19270109,57.41,-5.0,57.6273207776,135.33
2021-01-08 03:30:00,59.751,-5.4835,60.0020897407,3.221,-0.3235,3.2372045425,56.53,-5.16,56.7650112305,135.69,60.181,-5.5035,60.4321212043,3.221,-0.3235,3.2372045425,56.96,-5.18,57.1950522336,135.49
2021-01-08 04:00:00,59.6145,-5.4685,59.8647901734,3.0445,-0.3885,3.0691875961,56.57,-5.08,56.7976346338,135.85,60.0545,-5.4985,60.3056918748,3.0445,-0.3885,3.0691875961,57.01,-5.11,57.2385551879,135.64
2021-01-08 04:30:00,59.1665,-5.744,59.4446655155,3.3165,-0.324,3.3322887405,55.85,-5.42,56.1123774225,135.7,59.5965,-5.764,59.8745898378,3.3165,-0.324,3.3322887405,56.28,-5.44,56.5423027476,135.5
2021-01-08 05:00:00,58.9925,-5.5635,59.2542621969,3.4825,-0.3135,3.4965824029,55.51,-5.25,55.7577133677,135.66,59.4125,-5.5835,59.674287834,3.4825,-0.3135,3.4965824029,55.93,-5.27,56.1777340234,135.46
