Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-08 05:30:00,60.116,-5.4505,60.3625828328,3.436,-0.2305,3.4437227313,56.68,-5.22,56.9198629654,134.8,60.566,-5.4705,60.8125540185,3.436,-0.2305,3.4437227313,57.13,-5.24,57.3698047757,134.6
2021-01-08 06:00:00,61.9465,-5.0175,62.1493698158,3.8165,-0.3875,3.836121544,58.13,-4.63,58.314096066,135.68,62.4065,-5.0275,62.6086814947,3.8165,-0.3875,3.836121544,58.59,-4.64,58.7734438331,135.48
2021-01-08 06:30:00,66.8225,-3.049,66.8920242424,4.3225,-0.309,4.3335305756,62.5,-2.74,62.5600319693,135.06,67.3125,-3.059,67.3819719009,4.3225,-0.309,4.3335305756,62.99,-2.75,63.050000793,134.86
2021-01-08 07:00:00,71.3265,-1.093,71.3348740186,4.0165,-0.423,4.0387128209,67.31,-0.67,67.3133344888,134.62,71.8465,-1.073,71.8545119756,4.0165,-0.423,4.0387128209,67.83,-0.65,67.8331143322,134.42
2021-01-08 07:30:00,75.173,0.20550000000000002,75.1732808866,5.103,-0.4345,5.121464561,70.07,0.64,70.0729227305,133.95,75.713,0.23550000000000001,75.7133662523,5.103,-0.4345,5.121464561,70.61,0.67,70.6131786567,133.74
2021-01-08 08:00:00,79.1185,2.4555,79.15659494,26.2285,3.3555,26.4422690498,52.89,-0.9,52.8976568479,133.72,79.5285,2.4655,79.5667078777,26.2285,3.3555,26.4422690498,53.3,-0.89,53.3074300637,133.52
2021-01-08 08:30:00,84.509,3.09,84.5654727475,23.259,0.12,23.2593095555,61.25,2.9699999999999998,61.3219650696,133.72,84.989,3.13,85.0466167522,23.259,0.12,23.2593095555,61.73,3.01,61.8033413336,133.52
2021-01-08 09:00:00,87.8065,5.8265,87.9995996837,35.0665,2.1265,35.1309183555,52.74,3.7,52.8696283323,133.46,88.2365,5.8765,88.4319692447,35.0665,2.1265,35.1309183555,53.17,3.75,53.3020768826,133.26
2021-01-08 09:30:00,89.4115,7.045,89.6886188836,34.8815,2.205,34.9511239769,54.53,4.84,54.7443741402,133.8,89.8415,7.105,90.1220070086,34.8815,2.205,34.9511239769,54.96,4.9,55.1779992388,133.6
2021-01-08 10:00:00,90.2225,7.8675,90.564877643,34.4625,2.5175,34.5543298662,55.76,5.35,56.0160700157,133.8,90.6625,7.9175,91.007558546,34.4625,2.5175,34.5543298662,56.2,5.4,56.4588345611,133.6
2021-01-08 10:30:00,90.936,7.7535,91.2659457752,34.596,2.4535,34.6828902811,56.34,5.3,56.5887409296,133.91,91.366,7.8135,91.6994914831,34.596,2.4535,34.6828902811,56.77,5.36,57.0224736398,133.71
2021-01-08 11:00:00,91.8005,8.031,92.1511191535,34.5805,2.441,34.6665467165,57.22,5.59,57.4924038461,134.0,92.2505,8.101,92.6055125317,34.5805,2.441,34.6665467165,57.67,5.66,57.9470836195,133.8
2021-01-08 11:30:00,92.074,7.443,92.3743455998,34.594,2.523,34.6858813496,57.48,4.92,57.6901794069,134.35,92.534,7.493,92.8368795523,34.594,2.523,34.6858813496,57.94,4.97,58.1527686357,134.15
2021-01-08 12:00:00,92.81,8.1555,93.167635369,34.65,2.6355,34.75008432,58.16,5.52,58.4213659546,133.89,93.27,8.2155,93.6311237797,34.65,2.6355,34.75008432,58.62,5.58,58.884979409,133.69
2021-01-08 12:30:00,93.7935,8.053,94.1385757872,35.8735,2.363,35.9512415815,57.92,5.69,58.1988187165,133.57,94.2535,8.123,94.6028825737,35.8735,2.363,35.9512415815,58.38,5.76,58.6634639277,133.37
2021-01-08 13:00:00,95.1275,8.3095,95.4897326758,35.5575,1.9695,35.6120027027,59.57,6.34,59.9064312073,133.72,95.5875,8.3795,95.9540836885,35.5575,1.9695,35.6120027027,60.03,6.41,60.3712597185,133.52
2021-01-08 13:30:00,95.118,8.216,95.4721769941,35.468,2.126,35.5316605297,59.65,6.09,59.96007505,133.89,95.588,8.276,95.9455987526,35.468,2.126,35.5316605297,60.12,6.15,60.4337397486,133.69
2021-01-08 14:00:00,94.154,7.6235,94.4621271635,34.824,2.2735,34.898134309,59.33,5.35,59.5707260322,134.66,94.624,7.6935,94.9362487054,34.824,2.2735,34.898134309,59.8,5.42,60.0451197018,134.45
2021-01-08 14:30:00,93.199,7.537,93.5032618148,35.139,2.087,35.2009217209,58.06,5.45,58.3152304291,134.27,93.649,7.587,93.955828824,35.139,2.087,35.2009217209,58.51,5.5,58.7679342839,134.07
2021-01-08 15:00:00,92.1935,6.628,92.431443926,35.3035,2.008,35.3605596145,56.89,4.62,57.0772853244,134.8,92.6435,6.688,92.8845920282,35.3035,2.008,35.3605596145,57.34,4.68,57.5306700813,134.6
2021-01-08 15:30:00,92.242,6.4345,92.4661524789,34.522,2.2945,34.5981677875,57.72,4.14,57.8682814675,134.63,92.702,6.4845,92.9285184658,34.522,2.2945,34.5981677875,58.18,4.19,58.3306823207,134.43
2021-01-08 16:00:00,93.7345,5.9835,93.9252828715,34.2045,2.4935,34.2952673484,59.53,3.49,59.6322144482,134.55,94.1945,6.0335,94.3875360018,34.2045,2.4935,34.2952673484,59.99,3.54,60.0943566402,134.34
2021-01-08 16:30:00,94.5715,6.5395,94.7973294587,42.7715,2.3195,42.8343471119,51.8,4.22,51.9716114817,134.24,94.9915,6.5895,95.2197804162,42.7715,2.3195,42.8343471119,52.22,4.27,52.3942869023,134.05
2021-01-08 17:00:00,98.0135,6.7385,98.244865334,42.6835,2.1085,42.7355466152,55.33,4.63,55.5233806608,134.06,98.4435,6.7985,98.6779726915,42.6835,2.1085,42.7355466152,55.76,4.69,55.9568914433,133.86
2021-01-08 17:30:00,98.8355,5.8145,99.0063860087,43.0455,2.1045,43.0969139324,55.79,3.71,55.9132202614,134.06,99.2855,5.8745,99.4591386475,43.0455,2.1045,43.0969139324,56.24,3.77,56.3662177195,133.86
2021-01-08 18:00:00,98.2525,5.169,98.3883749091,43.1525,2.129,43.2049869488,55.1,3.04,55.183798347,134.19,98.6825,5.209,98.8198840682,43.1525,2.129,43.2049869488,55.53,3.08,55.615351298,133.98
2021-01-08 18:30:00,97.224,4.9715,97.3510245876,42.774,2.2115,42.8311312978,54.45,2.76,54.5199055392,134.42,97.654,5.0215,97.7830209098,42.774,2.2115,42.8311312978,54.88,2.81,54.9518925971,134.22
2021-01-08 19:00:00,94.7965,3.867,94.8753397952,30.0165,1.7069999999999999,30.0649982746,64.78,2.16,64.8160011108,134.1,95.3265,3.8970000000000002,95.406122504,30.0165,1.7069999999999999,30.0649982746,65.31,2.19,65.3467076447,133.89
2021-01-08 19:30:00,91.754,3.2605,91.811913041,31.454,2.5605,31.5580461412,60.3,0.7000000000000001,60.3040628814,133.79,92.224,3.2905,92.2826829164,31.454,2.5605,31.5580461412,60.77,0.73,60.7743844066,133.6
2021-01-08 20:00:00,88.5335,2.2975,88.5633057677,33.7335,3.1175,33.8772464716,54.8,-0.8200000000000001,54.8061346931,134.05,88.9635,2.3175,88.993680329,33.7335,3.1175,33.8772464716,55.23,-0.8,55.2357936487,133.85
2021-01-08 20:30:00,85.8,1.355,85.8106987793,26.4,3.575,26.6409576592,59.4,-2.22,59.4414703721,133.8,86.26,1.355,86.2706417329,26.4,3.575,26.6409576592,59.86,-2.22,59.9011519088,133.6
2021-01-08 21:00:00,82.163,-0.2295,82.1633205223,25.803,3.6705,26.0627584735,56.36,-3.9,56.4947749796,134.44,82.613,-0.2295,82.6133187764,25.803,3.6705,26.0627584735,56.81,-3.9,56.9437099248,134.24
2021-01-08 21:30:00,78.138,-1.9505,78.1623406395,25.878,3.6595,26.1354706147,52.26,-5.61,52.5602482871,134.7,78.548,-1.9705,78.5727126568,25.878,3.6595,26.1354706147,52.67,-5.63,52.9700462526,134.5
2021-01-08 22:00:00,74.1405,-3.184,74.2088377233,25.6905,3.716,25.957859046,48.45,-6.9,48.9388649235,135.12,74.5305,-3.224,74.600198433,25.6905,3.716,25.957859046,48.84,-6.94,49.3306111862,134.91
2021-01-08 22:30:00,70.6285,-5.0015,70.8053671306,5.9485,0.3385,5.9581234042,64.68,-5.34,64.9000616333,134.68,71.1285,-5.0115,71.3048290405,5.9485,0.3385,5.9581234042,65.18,-5.35,65.3991964782,134.48
2021-01-08 23:00:00,66.6985,-5.968,66.964967903,4.8985,-0.228,4.9038032434000005,61.8,-5.74,62.0659939097,134.96,67.1885,-5.998,67.4556931345,4.8985,-0.228,4.9038032434000005,62.29,-5.77,62.5566703078,134.76
2021-01-08 23:30:00,62.8685,-6.8365,63.2391178346,4.2585,-0.24650000000000002,4.2656282656,58.61,-6.59,58.9793201046,135.76,63.3085,-6.8565000000000005,63.6787073086,4.2585,-0.24650000000000002,4.2656282656,59.05,-6.61,59.4188067871,135.56
2021-01-09 00:00:00,60.058,-7.468,60.5205286494,4.468,-0.308,4.4786033537,55.59,-7.16,56.0492078445,135.89,60.498,-7.508,60.9621035398,4.468,-0.308,4.4786033537,56.03,-7.2,56.4907151663,135.69
2021-01-09 00:30:00,59.4695,-7.3885,59.9267166004,3.7195,-0.28850000000000003,3.7306718564,55.75,-7.1,56.2002891452,135.72,59.9095,-7.4085,60.3658352257,3.7195,-0.28850000000000003,3.7306718564,56.19,-7.12,56.6393017259,135.51
2021-01-09 01:00:00,61.29,-6.724,61.6577349243,3.11,-0.154,3.1138105273,58.18,-6.57,58.5497847989,135.2,61.75,-6.744,62.117179878,3.11,-0.154,3.1138105273,58.64,-6.59,59.0091323441,135.0
2021-01-09 01:30:00,60.216,-7.0435,60.6265416155,3.356,-0.0135,3.3560271528,56.86,-7.03,57.2929358647,135.44,60.646,-7.0835,61.0582778028,3.356,-0.0135,3.3560271528,57.29,-7.07,57.7245961441,135.24
2021-01-09 02:00:00,58.8555,-7.311,59.3078460345,3.6855,0.209,3.6914213049,55.17,-7.52,55.6801517599,135.75,59.2855,-7.341,59.7382690681,3.6855,0.209,3.6914213049,55.6,-7.55,56.1102708958,135.54
2021-01-09 02:30:00,57.8605,-7.2885,58.3177476631,3.8105,0.4015,3.8315939895,54.05,-7.69,54.5943092272,135.97,58.2805,-7.3185,58.7382083699,3.8105,0.4015,3.8315939895,54.47,-7.72,55.0143553993,135.77
2021-01-09 03:00:00,56.9765,-7.474,57.4646171853,3.7765,0.466,3.8051423429,53.2,-7.94,53.7892517144,136.15,57.3865,-7.504,57.8750412376,3.7765,0.466,3.8051423429,53.61,-7.97,54.199197411,135.95
2021-01-09 03:30:00,56.3555,-7.6530000000000005,56.8727596416,3.6355,0.357,3.6529863468,52.72,-8.01,53.3250269573,136.29,56.7755,-7.693,57.294324756,3.6355,0.357,3.6529863468,53.14,-8.05,53.7462752198,136.08
2021-01-09 04:00:00,55.3755,-8.132,55.9694150787,3.5955,0.088,3.5965767404999998,51.78,-8.22,52.4283968857,136.6,55.7855,-8.172,56.3808796867,3.5955,0.088,3.5965767404999998,52.19,-8.26,52.8396035186,136.39
2021-01-09 04:30:00,54.749,-8.0325,55.3351069146,3.279,-0.0825,3.2800376903,51.47,-7.95,52.0803552215,136.72,55.149,-8.0525,55.7337864966,3.279,-0.0825,3.2800376903,51.87,-7.97,52.4787366464,136.51
2021-01-09 05:00:00,54.978,-7.7985,55.5283448902,3.158,0.2015,3.1644219456,51.82,-8.0,52.4338859899,136.78,55.378,-7.8385,55.9300005923,3.158,0.2015,3.1644219456,52.22,-8.04,52.8353101628,136.58
2021-01-09 05:30:00,55.8335,-7.6675,56.3575219336,3.3235,0.5125000000000001,3.3627828506,52.51,-8.18,53.1433203705,136.94,56.2435,-7.7075,56.7691540231,3.3235,0.5125000000000001,3.3627828506,52.92,-8.22,53.5545964414,136.73
2021-01-09 06:00:00,56.513,-7.549,57.014967947,3.223,0.47100000000000003,3.2572334887,53.29,-8.02,53.8901150491,136.73,56.933,-7.569,57.433929432,3.223,0.47100000000000003,3.2572334887,53.71,-8.04,54.3084312055,136.53
2021-01-09 06:30:00,58.804,-6.761,59.1913974915,2.974,0.529,3.0206815456,55.83,-7.29,56.3039341432,136.24,59.234,-6.791,59.6220130237,2.974,0.529,3.0206815456,56.26,-7.32,56.7342048503,136.03
2021-01-09 07:00:00,60.47,-6.275,60.7947080345,3.29,0.425,3.3173370344,57.18,-6.7,57.571194186,136.18,60.91,-6.295,61.2344276123,3.29,0.425,3.3173370344,57.62,-6.72,58.0105404215,135.98
2021-01-09 07:30:00,62.504,-5.8015,62.7726645782,3.194,0.40850000000000003,3.220016809,59.31,-6.21,59.6342200419,135.97,62.984,-5.8115,63.2515437618,3.194,0.40850000000000003,3.220016809,59.79,-6.22,60.1126650549,135.76
2021-01-09 08:00:00,64.2205,-4.9685,64.4124103919,2.8705,0.4415,2.9042542072,61.35,-5.41,61.5880718971,135.46,64.7005,-4.9885,64.8925252437,2.8705,0.4415,2.9042542072,61.83,-5.43,62.0679772508,135.25
2021-01-09 08:30:00,66.8875,-4.0085,67.0075050162,2.7375,0.5015000000000001,2.7830574015,64.15,-4.51,64.3083400501,134.75,67.3875,-4.0185,67.5072107149,2.7375,0.5015000000000001,2.7830574015,64.65,-4.52,64.8078151152,134.55
2021-01-09 09:00:00,70.6155,-3.0355,70.6807123655,3.1955,0.3945,3.2197593854,67.42,-3.43,67.5071944314,134.09,71.1455,-3.0255,71.2098014356,3.1955,0.3945,3.2197593854,67.95,-3.42,68.0360117879,133.89
2021-01-09 09:30:00,74.551,-1.667,74.5696351741,2.971,0.403,2.998207798,71.58,-2.07,71.6099245915,133.56,75.111,-1.657,75.1292750531,2.971,0.403,2.998207798,72.14,-2.06,72.1694062605,133.35
2021-01-09 10:00:00,77.454,-0.8215,77.4583564133,3.644,0.3085,3.6570354455,73.81,-1.13,73.8186494051,133.46,78.034,-0.8015,78.0381160604,3.644,0.3085,3.6570354455,74.39,-1.11,74.3982808941,133.26
2021-01-09 10:30:00,78.921,-0.541,78.9228542439,3.751,0.23900000000000002,3.7586063907,75.17,-0.78,75.1740467183,133.25,79.511,-0.531,79.5127730745,3.751,0.23900000000000002,3.7586063907,75.76,-0.77,75.7639129137,133.05
2021-01-09 11:00:00,80.0355,0.037,80.0355085525,4.9855,-0.023,4.9855530536,75.05,0.06,75.050023984,133.06,80.6155,0.067,80.615527842,4.9855,-0.023,4.9855530536,75.63,0.09,75.6300535502,132.86
2021-01-09 11:30:00,80.1495,-0.14650000000000002,80.1496338887,5.4795,-0.28650000000000003,5.4869848278,74.67,0.14,74.670131244,133.15,80.7495,-0.1265,80.7495990857,5.4795,-0.28650000000000003,5.4869848278,75.27,0.16,75.2701700543,132.95
2021-01-09 12:00:00,80.034,-0.251,80.034393588,5.474,-0.321,5.4834037787,74.56,0.07,74.5600328594,133.15,80.624,-0.241,80.6243601959,5.474,-0.321,5.4834037787,75.15,0.08,75.1500425815,132.95
2021-01-09 12:30:00,79.613,-0.597,79.615238353,8.323,-0.987,8.3813183927,71.29,0.39,71.2910667616,132.99,80.153,-0.557,80.1549353315,8.323,-0.987,8.3813183927,71.83,0.43,71.8312870552,132.79
2021-01-09 13:00:00,78.611,-1.1095,78.6188292412,9.511,-0.7995,9.5445440567,69.1,-0.31,69.1006953655,133.26,79.151,-1.0895,79.1584980356,9.511,-0.7995,9.5445440567,69.64,-0.29,69.640603817,133.06
2021-01-09 13:30:00,77.5235,-1.621,77.5404455317,9.1335,-0.8210000000000001,9.1703251442,68.39,-0.8,68.3946788866,133.43,78.0635,-1.611,78.0801213706,9.1335,-0.8210000000000001,9.1703251442,68.93,-0.79,68.9345269078,133.23
2021-01-09 14:00:00,75.9055,-2.1535,75.9360421177,7.9655000000000005,-0.49350000000000005,7.9807726756,67.94,-1.6600000000000001,67.9602766328,133.82,76.4355,-2.1435,76.4655494488,7.9655000000000005,-0.49350000000000005,7.9807726756,68.47,-1.65,68.4898780843,133.63
2021-01-09 14:30:00,75.5225,-2.507,75.5640989839,7.2325,-0.437,7.2456901155,68.29,-2.07,68.3213656187,133.71,76.0625,-2.497,76.1034750537,7.2325,-0.437,7.2456901155,68.83,-2.06,68.8608197744,133.51
2021-01-09 15:00:00,75.5725,-2.645,75.6187726775,5.7025,-0.365,5.7141693403,69.87,-2.2800000000000002,69.9071906173,133.67,76.1225,-2.645,76.1684385507,5.7025,-0.365,5.7141693403,70.42,-2.2800000000000002,70.4569003008,133.47
2021-01-09 15:30:00,77.3185,-2.563,77.3609682673,4.1485,-0.083,4.149330217,73.17,-2.48,73.2120160903,133.44,77.8885,-2.563,77.9306576467,4.1485,-0.083,4.149330217,73.74,-2.48,73.7816914959,133.24
2021-01-09 16:00:00,79.2775,-2.0215,79.3032689648,2.9775,0.2585,2.9887001355000002,76.3,-2.2800000000000002,76.3340579296,133.05,79.8775,-2.0115,79.9028230947,2.9775,0.2585,2.9887001355000002,76.9,-2.27,76.9334966058,132.85
2021-01-09 16:30:00,82.813,-1.1485,82.8209636581,3.3529999999999998,0.3415,3.370345865,79.46,-1.49,79.4739686942,133.21,83.433,-1.1485,83.4409044849,3.3529999999999998,0.3415,3.370345865,80.08,-1.49,80.0938605637,133.01
2021-01-09 17:00:00,88.156,0.389,88.1568582528,25.706,4.349,26.0712914333,62.45,-3.96,62.575427285800004,134.29,88.636,0.389,88.636853605,25.706,4.349,26.0712914333,62.93,-3.96,63.0544724821,134.1
2021-01-09 17:30:00,91.487,1.0575,91.4931116273,41.037,3.2875,41.1684712523,50.45,-2.23,50.4992613807,134.02,91.887,1.0675,91.8932006475,41.037,3.2875,41.1684712523,50.85,-2.22,50.8984371076,133.82
2021-01-09 18:00:00,93.096,1.6764999999999999,93.1110942275,34.326,3.4965,34.5036199297,58.77,-1.82,58.7981742914,133.45,93.576,1.6764999999999999,93.5910168138,34.326,3.4965,34.5036199297,59.25,-1.82,59.277946152,133.25
2021-01-09 18:30:00,92.792,1.37,92.8021129285,33.362,3.33,33.5277786917,59.43,-1.96,59.4623115931,133.89,93.262,1.37,93.2720619693,33.362,3.33,33.5277786917,59.9,-1.96,59.9320581993,133.69
2021-01-09 19:00:00,90.2575,0.3115,90.2580375285,33.3775,3.3815,33.5483538866,56.88,-3.07,56.9627887309,134.63,90.7075,0.3115,90.7080348619,33.3775,3.3815,33.5483538866,57.33,-3.07,57.4121398312,134.44
2021-01-09 19:30:00,86.8885,-0.969,86.8939030845,29.7185,3.071,29.8767515512,57.17,-4.04,57.3125684296,134.46,87.3485,-0.979,87.3539861326,29.7185,3.071,29.8767515512,57.63,-4.05,57.7721334209,134.26
2021-01-09 20:00:00,83.6435,-2.5775,83.6832038016,3.1135,0.10250000000000001,3.115186752,80.53,-2.68,80.5745822204,133.72,84.2735,-2.5775,84.3129071287,3.1135,0.10250000000000001,3.115186752,81.16,-2.68,81.2042363427,133.52
2021-01-09 20:30:00,81.3865,-3.044,81.4434056155,2.8765,0.046,2.8768677846,78.51,-3.09,78.5707846467,134.16,81.9965,-3.054,82.053354156,2.8765,0.046,2.8768677846,79.12,-3.1,79.1807072461,133.96
2021-01-09 21:00:00,78.077,-4.2035,78.1900718842,3.087,0.026500000000000003,3.087113741,74.99,-4.23,75.1092071586,133.89,78.677,-4.2135,78.7897449625,3.087,0.026500000000000003,3.087113741,75.59,-4.24,75.7088218109,133.69
2021-01-09 21:30:00,74.9485,-5.1765,75.1270510835,3.9185,-0.3165,3.9312611844000003,71.03,-4.86,71.1960708186,134.22,75.4985,-5.1965,75.6771241162,3.9185,-0.3165,3.9312611844000003,71.58,-4.88,71.7461552977,134.02
2021-01-09 22:00:00,71.5565,-6.2545,71.8293217461,3.6965,-0.35450000000000004,3.7134596403,67.86,-5.9,68.116001057,134.29,72.0865,-6.2845,72.3599227646,3.6965,-0.35450000000000004,3.7134596403,68.39,-5.93,68.6466095303,134.09
2021-01-09 22:30:00,68.6055,-7.045,68.9662718671,2.9555,-0.375,2.9791954031000003,65.65,-6.67,65.9879640541,135.06,69.1055,-7.075,69.4667240861,2.9555,-0.375,2.9791954031000003,66.15,-6.7,66.4884388447,134.86
2021-01-09 23:00:00,65.4235,-7.7215,65.8775827919,4.2635,-0.9115000000000001,4.3598468436,61.16,-6.8100000000000005,61.5379695798,134.98,65.8935,-7.7615,66.3490333351,4.2635,-0.9115000000000001,4.3598468436,61.63,-6.85,62.0095105609,134.78
2021-01-09 23:30:00,61.9525,-8.2435,62.498540371,3.6425,-0.6035,3.6921563483,58.31,-7.64,58.8083812054,135.66,62.4125,-8.2835,62.9598008931,3.6425,-0.6035,3.6921563483,58.77,-7.68,59.2696828066,135.45
2021-01-10 00:00:00,58.7425,-8.9905,59.4265125723,3.4825,-0.49050000000000005,3.516873114,55.26,-8.5,55.909906099,136.28,59.1725,-9.0305,59.857620120600004,3.4825,-0.49050000000000005,3.516873114,55.69,-8.54,56.3409948439,136.07
2021-01-10 00:30:00,58.3045,-9.1075,59.0115351139,4.8545,-1.0275,4.9620486193,53.45,-8.08,54.0572742561,135.95,58.7245,-9.1475,59.4326817206,4.8545,-1.0275,4.9620486193,53.87,-8.12,54.4785398116,135.74
2021-01-10 01:00:00,59.4425,-8.8205,60.0933609187,5.0425,-1.1005,5.1611923525,54.4,-7.72,54.9450489125,135.57,59.8725,-8.8505,60.5231162987,5.0425,-1.1005,5.1611923525,54.83,-7.75,55.3750069977,135.37
2021-01-10 01:30:00,58.3545,-9.0755,59.0560104519,4.8445,-1.0155,4.949789945,53.51,-8.06,54.1136184338,135.8,58.7545,-9.1255,59.4589439908,4.8445,-1.0155,4.949789945,53.91,-8.11,54.5166048099,135.6
2021-01-10 02:00:00,56.84,-9.3385,57.6020241159,5.08,-1.0785,5.1932227229,51.76,-8.26,52.4149329867,136.11,57.24,-9.3785,58.0032228609,5.08,-1.0785,5.1932227229,52.16,-8.3,52.8162437135,135.9
2021-01-10 02:30:00,55.9025,-9.5065,56.7050531126,5.7525,-1.3565,5.9102748244,50.15,-8.15,50.8079226106,136.16,56.3025,-9.5365,57.1044336151,5.7525,-1.3565,5.9102748244,50.55,-8.18,51.2075668237,135.95
2021-01-10 03:00:00,55.3845,-9.5875,56.2082111128,6.1045,-1.5275,6.2927082008,49.28,-8.06,49.9347774602,136.4,55.7645,-9.6275,56.5894708979,6.1045,-1.5275,6.2927082008,49.66,-8.1,50.3162558225,136.19
2021-01-10 03:30:00,54.1395,-9.783,55.0162934888,5.3195,-1.223,5.4582789641,48.82,-8.56,49.5647657111,136.58,54.5195,-9.823,55.3973574212,5.3195,-1.223,5.4582789641,49.2,-8.6,49.9459708085,136.37
2021-01-10 04:00:00,53.4875,-9.743,54.3676255252,3.8875,-0.653,3.9419621066,49.6,-9.09,50.4260656804,137.12,53.8775,-9.783,54.7584887963,3.8875,-0.653,3.9419621066,49.99,-9.13,50.8168967962,136.92
2021-01-10 04:30:00,53.129,-9.817,54.0283641248,4.299,-0.767,4.3668856179,48.83,-9.05,49.6615686422,137.12,53.499,-9.867,54.4012930912,4.299,-0.767,4.3668856179,49.2,-9.1,50.0344881057,136.92
2021-01-10 05:00:00,52.9695,-9.7235,53.8545669605,4.5595,-0.8535,4.6386962069,48.41,-8.87,49.2159019017,137.21,53.3495,-9.7635,54.2355518318,4.5595,-0.8535,4.6386962069,48.79,-8.91,49.5968970804,137.0
2021-01-10 05:30:00,53.1135,-9.777,54.0058664522,5.3335,-1.037,5.4333775177,47.78,-8.74,48.5727907372,137.26,53.4835,-9.817,54.377001216,5.3335,-1.037,5.4333775177,48.15,-8.78,48.943956726,137.05
2021-01-10 06:00:00,53.97,-9.5,54.7997344884,5.2,-0.99,5.2934015529,48.77,-8.51,49.5068985092,137.04,54.35,-9.53,55.1791935425,5.2,-0.99,5.2934015529,49.15,-8.54,49.8864119776,136.84
2021-01-10 06:30:00,55.989,-8.958,56.7010924498,5.189,-0.998,5.2841011535,50.8,-7.96,51.4198560869,136.61,56.379,-8.988,57.0909431083,5.189,-0.998,5.2841011535,51.19,-7.99,51.8098079518,136.41
2021-01-10 07:00:00,57.044,-8.6445,57.6952798438,5.314,-0.9645,5.4008199609,51.73,-7.68,52.2969913093,136.44,57.444,-8.6845,58.0967613232,5.314,-0.9645,5.4008199609,52.13,-7.72,52.6985322376,136.23
2021-01-10 07:30:00,58.5245,-8.3505,59.1172390297,5.5145,-1.0505,5.6136672951,53.01,-7.3,53.5102803207,136.44,58.9345,-8.3705,59.5259654311,5.5145,-1.0505,5.6136672951,53.42,-7.32,53.9191876793,136.27
2021-01-10 08:00:00,60.1485,-7.732,60.6434322598,4.6585,-0.802,4.7270314416,55.49,-6.93,55.9210604334,136.06,60.5885,-7.772,61.0849434497,4.6585,-0.802,4.7270314416,55.93,-6.97,56.3626276889,135.85
2021-01-10 08:30:00,62.7525,-7.0365,63.1457725307,5.0625,-0.8665,5.136119985,57.69,-6.17,58.0190055068,135.68,63.2125,-7.0565,63.6051440412,5.0625,-0.8665,5.136119985,58.15,-6.19,58.4785311033,135.47
2021-01-10 09:00:00,67.111,-5.962,67.3753053054,4.451,-0.642,4.4970618186,62.66,-5.32,62.8854355157,134.82,67.581,-5.9719999999999995,67.8443538181,4.451,-0.642,4.4970618186,63.13,-5.33,63.3546036212,134.61
2021-01-10 09:30:00,72.006,-4.3415,72.1367635693,5.076,-0.8315,5.1436532008,66.93,-3.51,67.0219740085,134.5,72.526,-4.3415,72.6558276964,5.076,-0.8315,5.1436532008,67.45,-3.51,67.5412659046,134.3
2021-01-10 10:00:00,75.873,-3.3575,75.9472510052,5.203,-0.8775000000000001,5.2764775419,70.67,-2.48,70.7135015397,134.07,76.433,-3.3575,76.506707518,5.203,-0.8775000000000001,5.2764775419,71.23,-2.48,71.2731597447,133.86
2021-01-10 10:30:00,77.878,-2.7595,77.9268742107,6.248,-1.1995,6.3620990443,71.63,-1.56,71.646985282,133.59,78.438,-2.7495000000000003,78.4861745421,6.248,-1.1995,6.3620990443,72.19,-1.55,72.206638199,133.39
2021-01-10 11:00:00,79.5455,-1.6495000000000002,79.5626006394,28.0655,1.7805,28.1219215293,51.48,-3.43,51.5941401711,133.72,79.9355,-1.6695,79.9529323446,28.0655,1.7805,28.1219215293,51.87,-3.45,51.9846073372,133.52
2021-01-10 11:30:00,83.0775,0.145,83.0776265384,37.4675,2.065,37.5243625029,45.61,-1.92,45.6503943028,133.68,83.4275,0.145,83.4276260075,37.4675,2.065,37.5243625029,45.96,-1.92,46.0000869564,133.48
2021-01-10 12:00:00,85.8035,0.41250000000000003,85.8044915404,23.1835,-0.24750000000000003,23.1848210797,62.62,0.66,62.6234780254,132.69,86.3135,0.4325,86.3145835795,23.1835,-0.24750000000000003,23.1848210797,63.13,0.68,63.133662178,132.5
2021-01-10 12:30:00,87.302,0.6725,87.3045901442,7.2620000000000005,-1.4975,7.414792664,80.04,2.17,80.0694105136,131.97,87.922,0.7025,87.9248064556,7.2620000000000005,-1.4975,7.414792664,80.66,2.2,80.6899969017,131.78
2021-01-10 13:00:00,89.477,1.1205,89.4840156075,22.607,1.4005,22.650338833,66.87,-0.28,66.8705862095,132.62,89.997,1.1205,90.0039750747,22.607,1.4005,22.650338833,67.39,-0.28,67.3905816862,132.42
2021-01-10 13:30:00,88.0955,0.152,88.0956311303,30.7155,2.402,30.8092769186,57.38,-2.25,57.4240968584,132.93,88.5355,0.152,88.5356304786,30.7155,2.402,30.8092769186,57.82,-2.25,57.8637615438,132.73
2021-01-10 14:00:00,85.5375,-0.789,85.5411388003,13.0075,-0.009000000000000001,13.0075031136,72.53,-0.78,72.5341940053,132.47,86.1075,-0.779,86.1110236686,13.0075,-0.009000000000000001,13.0075031136,73.1,-0.77,73.1040552911,132.27
2021-01-10 14:30:00,84.5335,-1.1075,84.5407545418,6.4635,-1.1575,6.5663261037,78.07,0.05,78.0700160113,133.0,85.1435,-1.0975,85.1505730955,6.4635,-1.1575,6.5663261037,78.68,0.06,78.6800228775,132.81
2021-01-10 15:00:00,83.914,-1.596,83.9291761666,5.994,-1.016,6.0794976766,77.92,-0.58,77.9221585943,133.58,84.514,-1.596,84.5290684439,5.994,-1.016,6.0794976766,78.52,-0.58,78.5221421002,133.38
2021-01-10 15:30:00,83.885,-1.7305000000000001,83.9028477184,5.9350000000000005,-1.0205,6.0220964165,77.95,-0.71,77.9532334159,133.26,84.485,-1.7205,84.5025167983,5.9350000000000005,-1.0205,6.0220964165,78.55,-0.7000000000000001,78.5531189705,133.06
2021-01-10 16:00:00,85.7795,-1.4885000000000002,85.7924137235,7.4795,-1.7285,7.6766289802,78.3,0.24,78.3003678152,133.42,86.3995,-1.4885000000000002,86.4123210688,7.4795,-1.7285,7.6766289802,78.92,0.24,78.9203649257,133.23
2021-01-10 16:30:00,87.913,-0.6885,87.9156959891,7.823,-1.5285000000000002,7.9709247425,80.09,0.84,80.0944049232,133.06,88.523,-0.6685,88.525524123,7.823,-1.5285000000000002,7.9709247425,80.7,0.86,80.7045822739,132.87
2021-01-10 17:00:00,91.0405,0.7785000000000001,91.0438284701,27.9905,3.0785,28.1592835935,63.05,-2.3,63.0919368858,133.75,91.5305,0.7785000000000001,91.5338106521,27.9905,3.0785,28.1592835935,63.54,-2.3,63.5816136945,133.56
2021-01-10 17:30:00,91.432,0.506,91.4334001336,36.282,2.296,36.3545752279,55.15,-1.79,55.179041311,135.2,91.862,0.496,91.8633390423,36.282,2.296,36.3545752279,55.58,-1.8,55.6091395366,135.0
2021-01-10 18:00:00,90.2335,0.2175,90.233762132,36.0935,2.3075,36.1671853826,54.14,-2.09,54.180325765,135.11,90.6635,0.2175,90.6637608888,36.0935,2.3075,36.1671853826,54.57,-2.09,54.6100082402,134.91
2021-01-10 18:30:00,88.0865,-0.9865,88.0920238415,30.2765,1.4335,30.3104169305,57.81,-2.42,57.8606299655,135.29,88.5465,-0.9965,88.552107115,30.2765,1.4335,30.3104169305,58.27,-2.43,58.3206464299,135.08
2021-01-10 19:00:00,83.894,-3.4135,83.9634159515,14.074,-2.2435,14.2516935222,69.82,-1.17,69.8298023769,134.75,84.444,-3.4035,84.5125608904,14.074,-2.2435,14.2516935222,70.37,-1.16,70.379560243,134.54
2021-01-10 19:30:00,81.1985,-3.549,81.2760223144,5.5985,-1.169,5.7192449895,75.6,-2.38,75.6374536853,132.79,81.7785,-3.559,81.8559071983,5.5985,-1.169,5.7192449895,76.18,-2.39,76.2174815905,132.6
2021-01-10 20:00:00,79.48,-3.8275,79.5721066471,5.11,-0.9175000000000001,5.1917151549,74.37,-2.91,74.4269104558,133.65,80.05,-3.8375,80.1419297637,5.11,-0.9175000000000001,5.1917151549,74.94,-2.92,74.9968666012,133.45
2021-01-10 20:30:00,76.3845,-4.6465,76.5256937407,6.3945,-1.4065,6.5473561458,69.99,-3.24,70.0649534361,133.44,76.9245,-4.6665,77.0659128441,6.3945,-1.4065,6.5473561458,70.53,-3.26,70.6053007925,133.25
2021-01-10 21:00:00,73.57,-5.3885,73.7670714632,6.6,-1.2285,6.7133607269,66.97,-4.16,67.0990797254,134.23,74.09,-5.4185,74.2878741266,6.6,-1.2285,6.7133607269,67.49,-4.19,67.619939367,134.03
2021-01-10 21:30:00,70.247,-6.446,70.5421287246,6.067,-1.166,6.1780292165,64.18,-5.28,64.396822903,135.0,70.747,-6.466,71.0418690984,6.067,-1.166,6.1780292165,64.68,-5.3,64.8967826629,134.8
2021-01-10 22:00:00,67.2465,-7.1555,67.6261261829,5.5965,-1.0855,5.7008001631,61.65,-6.07,61.948102473,135.37,67.7065,-7.1955,68.087776895,5.5965,-1.0855,5.7008001631,62.11,-6.11,62.409808524,135.17
2021-01-10 22:30:00,64.42,-7.7985,64.8903151653,6.93,-1.2985,7.0506029707,57.49,-6.5,57.8562883358,134.9,64.87,-7.8285,65.3406635431,6.93,-1.2985,7.0506029707,57.94,-6.53,58.3068134955,134.7
2021-01-10 23:00:00,60.31,-8.742,60.9402876921,7.21,-1.3519999999999999,7.3356665682,53.1,-7.39,53.6117720282,135.77,60.72,-8.782,61.3517882706,7.21,-1.3519999999999999,7.3356665682,53.51,-7.43,54.0233745706,135.57
2021-01-10 23:30:00,56.231,-9.532,57.0331866986,8.331,-1.712,8.5050870072,47.9,-7.82,48.5341364402,135.35,56.601,-9.572,57.4046721531,8.331,-1.712,8.5050870072,48.27,-7.86,48.9057511955,135.15
2021-01-11 00:00:00,54.0995,-9.447,54.9181364328,9.1495,-2.137,9.3957500632,44.95,-7.31,45.5405160269,135.58,54.4595,-9.487,55.2796554733,9.1495,-2.137,9.3957500632,45.31,-7.35,45.9022722749,135.37
2021-01-11 00:30:00,53.1375,-9.448,53.9709052198,8.1875,-2.108,8.454514785,44.95,-7.34,45.5453411448,135.3,53.4875,-9.488,54.3225073082,8.1875,-2.108,8.454514785,45.3,-7.38,45.8972156018,135.1
2021-01-11 01:00:00,54.7255,-8.809,55.4299452575,9.3355,-2.329,9.6216319432,45.39,-6.48,45.850218102,134.47,55.0655,-8.839,55.7703972664,9.3355,-2.329,9.6216319432,45.73,-6.51,46.1910489164,134.28
2021-01-11 01:30:00,55.411,-8.7335,56.0950349251,9.411,-1.5434999999999999,9.5367349365,46.0,-7.19,46.5585233872,134.79,55.771,-8.7635,56.4553219214,9.411,-1.5434999999999999,9.5367349365,46.36,-7.22,46.9188448281,134.59
2021-01-11 02:00:00,54.98,-9.18,55.7411230601,11.23,-1.97,11.4014823598,43.75,-7.21,44.3401240413,135.7,55.33,-9.22,56.0929344927,11.23,-1.97,11.4014823598,44.1,-7.25,44.6919735523,135.5
2021-01-11 02:30:00,53.7265,-9.1705,54.503530826,11.4665,-2.5505,11.7467302897,42.26,-6.62,42.775366743,135.3,54.0565,-9.2005,54.8338799694,11.4665,-2.5505,11.7467302897,42.59,-6.65,43.1060390201,135.1
2021-01-11 03:00:00,52.591,-9.1205,53.375994616,11.061,-2.8405,11.4199019808,41.53,-6.28,42.0021344696,135.93,52.911,-9.1405,53.6947172564,11.061,-2.8405,11.4199019808,41.85,-6.3,42.3215370704,135.73
2021-01-11 03:30:00,52.2435,-9.1185,53.0332945846,11.663499999999999,-2.6785,11.9671046833,40.58,-6.44,41.0878327489,135.22,52.5635,-9.1485,53.353693260200004,11.663499999999999,-2.6785,11.9671046833,40.9,-6.47,41.4085848587,135.02
2021-01-11 04:00:00,51.6665,-9.2095,52.480873778,12.4665,-2.7495000000000003,12.7661024788,39.2,-6.46,39.7287251243,135.5,51.9765,-9.2395,52.7913336875,12.4665,-2.7495000000000003,12.7661024788,39.51,-6.49,40.0394830136,135.3
2021-01-11 04:30:00,50.261,-9.1415,51.085566878,11.541,-3.2315,11.9848768559,38.72,-5.91,39.1684375486,135.19,50.551,-9.1615,51.3744750168,11.541,-3.2315,11.9848768559,39.01,-5.93,39.458142379,134.99
2021-01-11 05:00:00,50.546,-8.818,51.3094069348,12.206,-3.388,12.6674772548,38.34,-5.43,38.7226096745,134.81,50.856,-8.838,51.6182427055,12.206,-3.388,12.6674772548,38.65,-5.45,39.032358371,134.61
2021-01-11 05:30:00,52.0955,-8.137,52.7271456581,12.2455,-3.557,12.7516477073,39.85,-4.58,40.1123285288,134.66,52.4055,-8.157,53.0365258973,12.2455,-3.557,12.7516477073,40.16,-4.6,40.422587745,134.47
2021-01-11 06:00:00,54.2285,-7.8425,54.792654786,11.9285,-3.4325,12.4125407754,42.3,-4.41,42.5292616912,135.12,54.5585,-7.8525,55.1207009979,11.9285,-3.4325,12.4125407754,42.63,-4.42,42.8585265729,134.92
2021-01-11 06:30:00,60.3365,-5.2295,60.5627022391,11.5665,-3.4695,12.0756512247,48.77,-1.76,48.801746895,134.19,60.7165,-5.2295,60.9412917692,11.5665,-3.4695,12.0756512247,49.15,-1.76,49.1815016038,133.99
2021-01-11 07:00:00,65.2785,-3.07,65.3506500522,12.1585,-3.8,12.7384897947,53.12,0.73,53.1250157647,134.56,65.6885,-3.05,65.7592695538,12.1585,-3.8,12.7384897947,53.53,0.75,53.5352538053,134.36
2021-01-11 07:30:00,70.545,-0.5585,70.5472107687,13.235,-4.1185,13.8609980611,57.31,3.56,57.4204641221,133.53,71.005,-0.5185000000000001,71.0068930967,13.235,-4.1185,13.8609980611,57.77,3.6,57.8820602605,133.34
2021-01-11 08:00:00,74.596,0.6845,74.5991404525,12.126,-3.9755000000000003,12.7610531011,62.47,4.66,62.6435671079,133.09,75.076,0.7245,75.0794957112,12.126,-3.9755000000000003,12.7610531011,62.95,4.7,63.1252128709,132.9
2021-01-11 08:30:00,78.7905,2.191,78.8209576905,10.9105,-3.439,11.4396560809,67.88,5.63,68.1130773053,133.58,79.3105,2.251,79.3424376437,10.9105,-3.439,11.4396560809,68.4,5.69,68.6362593678,133.39
2021-01-11 09:00:00,82.5935,3.572,82.6707047644,18.5935,-2.158,18.7183120566,64.0,5.73,64.255995051,134.07,83.0835,3.622,83.1624125206,18.5935,-2.158,18.7183120566,64.49,5.78,64.7485019132,133.88
2021-01-11 09:30:00,86.318,4.8469999999999995,86.453979278,32.788,1.437,32.8194745997,53.53,3.41,53.638502962,134.72,86.738,4.8870000000000005,86.8755628068,32.788,1.437,32.8194745997,53.95,3.45,54.0601979279,134.53
2021-01-11 10:00:00,87.7155,5.5225,87.8891742281,34.1355,0.7325,34.1433583073,53.58,4.79,53.7936845736,134.62,88.1255,5.5725,88.3015090839,34.1355,0.7325,34.1433583073,53.99,4.84,54.2065097567,134.42
2021-01-11 10:30:00,88.0895,6.0395,88.2962942059,34.2895,0.47950000000000004,34.2928524696,53.8,5.5600000000000005,54.0865380663,134.51,88.5095,6.0995,88.7194200302,34.2895,0.47950000000000004,34.2928524696,54.22,5.62,54.5104833954,134.31
2021-01-11 11:00:00,88.0465,5.79,88.2366718675,23.2865,-0.58,23.2937219493,64.76,6.37,65.0725326079,134.14,88.5465,5.85,88.7395355084,23.2865,-0.58,23.2937219493,65.26,6.43,65.5760055203,133.95
2021-01-11 11:30:00,87.8905,5.078,88.0370721586,12.0405,-2.642,12.3269543785,75.85,7.72,76.2418579259,134.24,88.4805,5.138,88.6295544627,12.0405,-2.642,12.3269543785,76.44,7.78,76.834900924,134.04
2021-01-11 12:00:00,90.4885,5.8565000000000005,90.6778210176,11.7885,-2.4535,12.041112677,78.7,8.31,79.1375138604,134.43,91.0985,5.9265,91.2910735204,11.7885,-2.4535,12.041112677,79.31,8.38,79.7514921491,134.23
2021-01-11 12:30:00,90.837,5.805,91.0222972353,19.767,-1.565,19.8288555898,71.07,7.37,71.4511147569,134.43,91.377,5.865,91.5650280074,19.767,-1.565,19.8288555898,71.61,7.43,71.9944233951,134.23
2021-01-11 13:00:00,92.452,6.822,92.70335478289999,34.442,0.982,34.4559964012,58.01,5.84,58.3032220379,134.89,92.902,6.872,93.1558156424,34.442,0.982,34.4559964012,58.46,5.89,58.7559673565,134.69
2021-01-11 13:30:00,91.2115,5.463,91.3749533584,13.7915,-3.157,14.1482197202,77.42,8.62,77.8984004971,134.62,91.8015,5.533,91.968089527,13.7915,-3.157,14.1482197202,78.01,8.69,78.4925232108,134.42
2021-01-11 14:00:00,88.1935,4.308,88.2986540455,13.7735,-3.442,14.1970654098,74.42,7.75,74.8224491714,135.13,88.7635,4.368,88.8709083798,13.7735,-3.442,14.1970654098,74.99,7.8100000000000005,75.3955980147,134.93
2021-01-11 14:30:00,88.3585,4.851,88.491563006,12.2785,-3.149,12.6758732737,76.08,8.0,76.4994535928,134.41,88.9485,4.921,89.0845210643,12.2785,-3.149,12.6758732737,76.67,8.07,77.0935392883,134.22
2021-01-11 15:00:00,88.83,5.3825,88.9929222256,11.59,-3.3675,12.0693063699,77.24,8.75,77.7340343736,134.23,89.43,5.4625,89.5966729642,11.59,-3.3675,12.0693063699,77.84,8.83,78.3392270832,134.04
2021-01-11 15:30:00,89.028,5.096,89.1737293153,11.058,-3.484,11.5938613067,77.97,8.58,78.440661012,133.75,89.628,5.156,89.7761812509,11.058,-3.484,11.5938613067,78.57,8.64,79.0436240313,133.56
2021-01-11 16:00:00,89.8835,4.953,90.0198632594,11.7035,-3.497,12.2147828982,78.18,8.45,78.6353285744,133.59,90.4735,5.023,90.6128287344,11.7035,-3.497,12.2147828982,78.77,8.52,79.2294345556,133.39
2021-01-11 16:30:00,92.3615,5.31,92.5140139776,11.4715,-3.74,12.0657744157,80.89,9.05,81.3946841016,133.44,92.9715,5.39,93.1276109017,11.4715,-3.74,12.0657744157,81.5,9.13,82.0097975854,133.24
2021-01-11 17:00:00,94.1325,5.409,94.2877767118,16.4025,-3.001,16.6747715801,77.73,8.41,78.1836363953,132.97,94.7225,5.469,94.8802506703,16.4025,-3.001,16.6747715801,78.32,8.47,78.7766672308,132.78
2021-01-11 17:30:00,95.0975,4.3875,95.1986589323,29.0675,-0.6925,29.0757478408,66.03,5.08,66.2251258964,133.35,95.6175,4.4275,95.7199512249,29.0675,-0.6925,29.0757478408,66.55,5.12,66.7466620888,133.15
2021-01-11 18:00:00,94.7195,3.856,94.7979557599,19.7795,-2.784,19.9744656061,74.94,6.64,75.2335909019,132.57,95.2895,3.916,95.3699316674,19.7795,-2.784,19.9744656061,75.51,6.7,75.8066626359,132.37
2021-01-11 18:30:00,93.6245,3.597,93.6935718673,31.1145,-0.343,31.1163905241,62.51,3.94,62.6340458537,133.43,94.1145,3.627,94.1843630294,31.1145,-0.343,31.1163905241,63.0,3.9699999999999998,63.1249625742,133.24
2021-01-11 19:00:00,90.3525,2.2525,90.380573203,13.2925,-4.0075,13.8834654355,77.06,6.26,77.3138486948,132.84,90.9325,2.2925,90.9613935277,13.2925,-4.0075,13.8834654355,77.64,6.3,77.8951834198,132.65
2021-01-11 19:30:00,87.2245,1.2335,87.2332214383,13.2045,-4.0165,13.8018510534,74.02,5.25,74.2059492224,133.46,87.7945,1.2835,87.8038814774,13.2045,-4.0165,13.8018510534,74.59,5.3,74.7780589478,133.27
2021-01-11 20:00:00,84.642,0.99,84.6477894809,13.482,-4.0,14.062870404,71.16,4.99,71.3347439892,133.46,85.182,1.02,85.1881067051,13.482,-4.0,14.062870404,71.7,5.02,71.875520172,133.27
2021-01-11 20:30:00,82.4805,0.8200000000000001,82.4845760142,13.3005,-3.99,13.8860865707,69.18,4.8100000000000005,69.3470150764,132.58,83.0105,0.86,83.0149547386,13.3005,-3.99,13.8860865707,69.71,4.85,69.8785131496,132.38
2021-01-11 21:00:00,78.8315,-0.262,78.8319353831,13.6215,-4.012,14.2000495158,65.21,3.75,65.3177357232,132.95,79.3315,-0.232,79.331839234,13.6215,-4.012,14.2000495158,65.71,3.7800000000000002,65.8186333799,132.76
2021-01-11 21:30:00,75.1205,-1.307,75.1318691984,13.7105,-4.017,14.2868505714,61.41,2.71,61.4697665523,133.31,75.5905,-1.2770000000000001,75.6012858307,13.7105,-4.017,14.2868505714,61.88,2.74,61.9406328673,133.12
2021-01-11 22:00:00,71.1255,-2.5695,71.1718981094,13.7555,-4.0295,14.333549822,57.37,1.46,57.3885746469,133.86,71.5555,-2.5495,71.6009045369,13.7555,-4.0295,14.333549822,57.8,1.48,57.8189449921,133.66
2021-01-11 22:30:00,67.3395,-3.702,67.4411822572,13.9595,-4.062,14.5384828731,53.38,0.36,53.381213924,134.45,67.7495,-3.692,67.8500229495,13.9595,-4.062,14.5384828731,53.79,0.37,53.7912725263,134.26
2021-01-11 23:00:00,63.2335,-4.2395,63.3754596236,14.1235,-3.9495,14.6653265392,49.11,-0.29,49.1108562336,134.53,63.6235,-4.2395,63.7645913693,14.1235,-3.9495,14.6653265392,49.5,-0.29,49.5008494877,134.33
2021-01-11 23:30:00,58.378,-5.5385,58.6401386957,13.928,-3.9685,14.482340151,44.45,-1.57,44.477718017,135.97,58.718,-5.5385,58.9786275379,13.928,-3.9685,14.482340151,44.79,-1.57,44.8175077397,135.77
2021-01-12 00:00:00,55.993,-6.1895,56.3340568329,13.993,-3.8895,14.5235071264,42.0,-2.3,42.0629290468,136.13,56.313,-6.1895,56.6521304035,13.993,-3.8895,14.5235071264,42.32,-2.3,42.3824539167,135.93
2021-01-12 00:30:00,55.5545,-6.2315,55.9028985161,13.9345,-3.8415,14.4543215856,41.62,-2.39,41.6885655786,135.47,55.8745,-6.2315,56.2209155253,13.9345,-3.8415,14.4543215856,41.94,-2.39,42.0080432774,135.27
2021-01-12 01:00:00,57.227,-5.9945,57.5401039211,13.887,-3.7445,14.3829777602,43.34,-2.25,43.3983651766,134.99,57.567,-5.9945,57.8782646531,13.887,-3.7445,14.3829777602,43.68,-2.25,43.7379114728,134.8
2021-01-12 01:30:00,56.218,-6.0855,56.546413098,13.898,-3.8855,14.4309221552,42.32,-2.2,42.3771447835,135.29,56.548,-6.0955,56.875578452,13.898,-3.8855,14.4309221552,42.65,-2.21,42.7072195302,135.09
2021-01-12 02:00:00,55.383,-6.0905,55.7168814566,13.913,-4.0305,14.4850439851,41.47,-2.06,41.5211331734,135.64,55.703,-6.0905,56.0349747858,13.913,-4.0305,14.4850439851,41.79,-2.06,41.8407421062,135.44
2021-01-12 02:30:00,53.843,-6.484,54.2320099664,13.883,-4.094,14.474063873,39.96,-2.39,40.0314089185,135.91,54.143,-6.484,54.5298698421,13.883,-4.094,14.474063873,40.26,-2.39,40.3308777489,135.72
2021-01-12 03:00:00,52.944,-6.264,53.3132706931,13.534,-4.004,14.113864531,39.41,-2.26,39.4747476243,135.86,53.254,-6.264,53.6211358701,13.534,-4.004,14.113864531,39.72,-2.26,39.7842431121,135.66
2021-01-12 03:30:00,52.8335,-6.2955,53.2072555438,13.6835,-3.9755000000000003,14.2493077902,39.15,-2.32,39.2186804979,136.29,53.1335,-6.2955,53.5051599614,13.6835,-3.9755000000000003,14.2493077902,39.45,-2.32,39.518159117,136.09
2021-01-12 04:00:00,52.4525,-6.493,52.8528504931,13.4825,-3.7030000000000003,13.9817743956,38.97,-2.79,39.0697453281,136.59,52.7525,-6.493,53.1505908269,13.4825,-3.7030000000000003,13.9817743956,39.27,-2.79,39.3689852549,136.39
2021-01-12 04:30:00,52.175,-6.7055,52.6041286902,13.425,-3.5055,13.8751272156,38.75,-3.2,38.8819045315,136.97,52.475,-6.7155000000000005,52.9029636717,13.425,-3.5055,13.8751272156,39.05,-3.21,39.181712571,136.77
2021-01-12 05:00:00,52.6985,-6.971,53.1575652495,12.2385,-2.731,12.5395072969,40.46,-4.24,40.6815584756,136.86,53.0085,-6.971,53.4649035653,12.2385,-2.731,12.5395072969,40.77,-4.24,40.9898828981,136.66
2021-01-12 05:30:00,54.832,-6.416,55.2060982139,9.392,-1.436,9.5011451941,45.44,-4.98,45.7120771788,136.72,55.182,-6.436,55.5560547555,9.392,-1.436,9.5011451941,45.79,-5.0,46.0621764575,136.52
2021-01-12 06:00:00,57.719,-5.819,58.0115826538,8.289,-0.9490000000000001,8.3431482068,49.43,-4.87,49.6693245374,136.6,58.109,-5.839,58.4016249945,8.289,-0.9490000000000001,8.3431482068,49.82,-4.89,50.0594097049,136.41
2021-01-12 06:30:00,63.661,-3.207,63.741727071,7.431,-0.667,7.4608746136,56.23,-2.54,56.2873387184,135.2,64.111,-3.207,64.1911611517,7.431,-0.667,7.4608746136,56.68,-2.54,56.7368839469,135.01
2021-01-12 07:00:00,68.2655,-1.318,68.2782221082,6.9055,-0.798,6.951455549,61.36,-0.52,61.3622033503,134.61,68.7355,-1.318,68.7481351329,6.9055,-0.798,6.951455549,61.83,-0.52,61.8321866021,134.42
2021-01-12 07:30:00,74.131,1.0305,74.1381621788,5.501,-0.5995,5.533570389,68.63,1.63,68.6493539664,134.41,74.671,1.0605,74.6785303903,5.501,-0.5995,5.533570389,69.17,1.6600000000000001,69.1899161728,134.22
2021-01-12 08:00:00,77.725,2.7845,77.7748613965,4.695,-0.5455,4.726583888,73.03,3.33,73.1058807484,134.17,78.275,2.8145,78.3255835296,4.695,-0.5455,4.726583888,73.58,3.36,73.6566765473,133.98
2021-01-12 08:30:00,80.6615,4.0375,80.7624850317,4.1315,-0.41250000000000003,4.1520414858,76.53,4.45,76.6592681937,133.86,81.2415,4.0875,81.3442621117,4.1315,-0.41250000000000003,4.1520414858,77.11,4.5,77.2411943201,133.67
2021-01-12 09:00:00,84.576,6.115,84.7967747087,24.496,3.385,24.7287735442,60.08,2.73,60.141992817,133.96,85.046,6.145,85.267714529,24.496,3.385,24.7287735442,60.55,2.76,60.6128707454,133.77
2021-01-12 09:30:00,85.9905,6.569,86.2410450496,26.4605,3.799,26.7318248769,59.53,2.77,59.5944108118,134.05,86.4505,6.599,86.7019939289,26.4605,3.799,26.7318248769,59.99,2.8,60.0553086746,133.87
2021-01-12 10:00:00,86.806,6.6585,87.0609973424,26.416,3.8585000000000003,26.6963120721,60.39,2.8,60.454876561,133.78,87.276,6.6785,87.5311518161,26.416,3.8585000000000003,26.6963120721,60.86,2.8200000000000003,60.925298522,133.59
2021-01-12 10:30:00,86.766,6.236,86.9898065982,10.926,0.736,10.9507612521,75.84,5.5,76.0391714842,133.4,87.356,6.296,87.5825916036,10.926,0.736,10.9507612521,76.43,5.5600000000000005,76.6319678724,133.22
2021-01-12 11:00:00,87.5295,7.2780000000000005,87.8315584187,25.0095,3.018,25.19093913,62.52,4.26,62.664966289,133.6,88.0095,7.308,88.3123941146,25.0095,3.018,25.19093913,63.0,4.29,63.1458953535,133.4
2021-01-12 11:30:00,87.9725,7.1415,88.2618931278,14.5125,2.1715,14.6740610773,73.46,4.97,73.6279328788,133.35,88.5525,7.1915,88.8440371015,14.5125,2.1715,14.6740610773,74.04,5.02,74.209985851,133.16
2021-01-12 12:00:00,89.596,8.309,89.980457306,15.725999999999999,2.029,15.8563525755,73.87,6.28,74.1364640376,133.15,90.156,8.359,90.5426817418,15.725999999999999,2.029,15.8563525755,74.43,6.33,74.6986867354,132.96
2021-01-12 12:30:00,91.547,8.6745,91.9570560602,25.387,3.6745,25.6515441884,66.16,5.0,66.3486669045,133.42,92.057,8.7245,92.4694984806,25.387,3.6745,25.6515441884,66.67,5.05,66.8609856344,133.23
2021-01-12 13:00:00,91.7675,8.6885,92.1778937083,25.8375,3.5484999999999998,26.0800356307,65.93,5.14,66.1300574625,133.66,92.2875,8.7285,92.6993493424,25.8375,3.5484999999999998,26.0800356307,66.45,5.18,66.6515933793,133.47
2021-01-12 13:30:00,91.212,7.485,91.5186001259,7.532,1.135,7.6170367598,83.68,6.35,83.9205868664,133.43,91.862,7.545,92.171329973,7.532,1.135,7.6170367598,84.33,6.41,84.5732640969,133.24
2021-01-12 14:00:00,88.5585,6.2705,88.780217912,3.6785,0.36050000000000004,3.6961226305,84.88,5.91,85.0855011151,133.32,89.2085,6.3105,89.431419996,3.6785,0.36050000000000004,3.6961226305,85.53,5.95,85.7367097573,133.13
2021-01-12 14:30:00,87.856,6.223,88.0761174496,3.696,0.233,3.7033370087,84.16,5.99,84.3728967145,133.32,88.506,6.283,88.7287333675,3.696,0.233,3.7033370087,84.81,6.05,85.0255173463,133.13
2021-01-12 15:00:00,88.5955,6.6885,88.8476147823,3.6855,0.2585,3.6945544386,84.91,6.43,85.153115034,133.59,89.2455,6.7385,89.4995343703,3.6855,0.2585,3.6945544386,85.56,6.48,85.8050348173,133.4
2021-01-12 15:30:00,89.38,6.8795,89.6443635721,4.18,0.48950000000000005,4.2085639178,85.2,6.39,85.4392889718,133.25,90.02,6.9295,90.2863133052,4.18,0.48950000000000005,4.2085639178,85.84,6.44,86.0812360506,133.06
2021-01-12 16:00:00,90.7535,7.5725,91.068877881,25.5735,4.6725,25.996849011,65.18,2.9,65.244481759,133.88,91.2635,7.6025,91.5796071104,25.5735,4.6725,25.996849011,65.69,2.93,65.7553115725,133.69
2021-01-12 16:30:00,92.3415,7.5305,92.6480493723,26.1315,4.8505,26.577860006,66.21,2.68,66.2642173424,133.71,92.8515,7.5504999999999995,93.1579900089,26.1315,4.8505,26.577860006,66.72,2.7,66.7746089468,133.51
2021-01-12 17:00:00,96.392,8.4435,96.7610993956,42.612,3.7535,42.7769950587,53.78,4.69,53.9841134039,133.51,96.812,8.493500000000001,97.1838612438,42.612,3.7535,42.7769950587,54.2,4.74,54.4068708896,133.33
2021-01-12 17:30:00,98.0445,7.5120000000000005,98.3318571179,43.1145,3.552,43.2605688156,54.93,3.96,55.0725566866,133.39,98.4745,7.552,98.7636565456,43.1145,3.552,43.2605688156,55.36,4.0,55.5043205525,133.2
2021-01-12 18:00:00,97.8355,6.593,98.0573949748,43.3755,3.443,43.5119322629,54.46,3.15,54.5510229052,133.59,98.2655,6.6129999999999995,98.4877670538,43.3755,3.443,43.5119322629,54.89,3.17,54.9814605117,133.4
2021-01-12 18:30:00,96.859,6.104,97.0511447485,43.129,3.524,43.2727306395,53.73,2.58,53.7919073839,133.74,97.289,6.134,97.4821803049,43.129,3.524,43.2727306395,54.16,2.61,54.2228521935,133.55
2021-01-12 19:00:00,94.166,5.833,94.3464861296,37.226,3.903,37.4300478894,56.94,1.9300000000000002,56.9726996025,132.56,94.616,5.853,94.7968621052,37.226,3.903,37.4300478894,57.39,1.9500000000000002,57.4231190375,132.37
2021-01-12 19:30:00,91.1455,4.185,91.2415277998,26.2955,4.615,26.6974070885,64.85,-0.43,64.8514255819,133.16,91.6555,4.185,91.7509940287,26.2955,4.615,26.6974070885,65.36,-0.43,65.3614144584,132.97
2021-01-12 20:00:00,88.8935,3.693,88.9701781006,25.7435,4.813,26.1895544302,63.15,-1.12,63.1599311273,133.59,89.3935,3.693,89.4697495875,25.7435,4.813,26.1895544302,63.65,-1.12,63.6598531258,133.4
2021-01-12 20:30:00,86.3435,2.5700000000000003,86.3817393449,6.6635,1.76,6.8920122062,79.68,0.81,79.684116987,133.23,86.9635,2.58,87.0017628112,6.6635,1.76,6.8920122062,80.3,0.8200000000000001,80.3041866904,133.03
2021-01-12 21:00:00,82.492,1.2145000000000001,82.5009398386,2.492,0.3645,2.5185162795,80.0,0.85,80.0045154976,133.37,83.102,1.2245,83.1110209554,2.492,0.3645,2.5185162795,80.61,0.86,80.6145873896,133.18
2021-01-12 21:30:00,78.6955,0.1155,78.6955847586,2.6055,0.2755,2.6200249045,76.09,-0.16,76.0901682217,133.88,79.3055,0.1155,79.3055841067,2.6055,0.2755,2.6200249045,76.7,-0.16,76.7001668838,133.68
2021-01-12 22:00:00,74.399,-1.962,74.4248657708,2.809,0.078,2.8100827390000003,71.59,-2.04,71.619059614,134.55,74.939,-1.972,74.9649418395,2.809,0.078,2.8100827390000003,72.13,-2.05,72.159125549,134.36
2021-01-12 22:30:00,70.881,-2.8645,70.9388576258,2.841,0.1255,2.8437706043,68.04,-2.99,68.1056656968,134.89,71.401,-2.8845,71.4592411186,2.841,0.1255,2.8437706043,68.56,-3.01,68.6260424329,134.69
2021-01-12 23:00:00,66.9345,-3.665,67.0347634832,2.6145,0.155,2.6190905387,64.32,-3.8200000000000003,64.4333360924,135.72,67.4345,-3.675,67.5345645966,2.6145,0.155,2.6190905387,64.82,-3.83,64.9330524463,135.52
2021-01-12 23:30:00,62.373,-4.901,62.565253376,3.133,0.009000000000000001,3.1330129269,59.24,-4.91,59.4431299647,135.43,62.823,-4.921,63.0154391399,3.133,0.009000000000000001,3.1330129269,59.69,-4.93,59.8932466978,135.24
2021-01-13 00:00:00,59.878,-5.34,60.1156425899,3.578,-0.17,3.5820362923999998,56.3,-5.17,56.5368808832,135.39,60.308,-5.37,60.5466081957,3.578,-0.17,3.5820362923999998,56.73,-5.2,56.967823374299996,135.19
2021-01-13 00:30:00,59.7055,-5.117,59.9243724978,3.8355,-0.317,3.8485775619,55.87,-4.8,56.0758138595,135.33,60.1455,-5.127,60.3636256304,3.8355,-0.317,3.8485775619,56.31,-4.8100000000000005,56.5150617092,135.13
2021-01-13 01:00:00,61.2235,-4.718,61.4050199597,3.5635,-0.188,3.5684557234,57.66,-4.53,57.8376737084,135.03,61.6735,-4.7379999999999995,61.8552281238,3.5635,-0.188,3.5684557234,58.11,-4.55,58.2878597994,134.83
2021-01-13 01:30:00,60.491,-4.9925,60.6966731975,4.111,-0.4525,4.1358284841,56.38,-4.54,56.5624964088,135.17,60.931,-5.0225,61.1376501613,4.111,-0.4525,4.1358284841,56.82,-4.57,57.0034849812,134.97
