Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-13 02:00:00,59.0975,-5.1115,59.3181417317,4.5975,-0.5915,4.6353941040999995,54.5,-4.52,54.6871136558,135.5,59.5075,-5.1315,59.7283420873,4.5975,-0.5915,4.6353941040999995,54.91,-4.54,55.0973656358,135.31
2021-01-13 02:30:00,58.0905,-5.3445,58.3358369315,5.1905,-0.7745000000000001,5.2479653676,52.9,-4.57,53.0970328738,135.69,58.4905,-5.3545,58.7350769175,5.1905,-0.7745000000000001,5.2479653676,53.3,-4.58,53.4964148331,135.49
2021-01-13 03:00:00,57.018,-5.615,57.2938089936,6.128,-1.135,6.2322234395,50.89,-4.48,51.0868133671,135.76,57.418,-5.635,57.693846717,6.128,-1.135,6.2322234395,51.29,-4.5,51.4870284635,135.56
2021-01-13 03:30:00,56.2365,-5.758,56.5305094285,5.7665,-1.078,5.8663963598,50.47,-4.68,50.6865199042,136.15,56.6265,-5.768,56.9195074315,5.7665,-1.078,5.8663963598,50.86,-4.69,51.0757838902,135.95
2021-01-13 04:00:00,55.374,-5.883,55.6856315848,5.144,-0.803,5.2062985892,50.23,-5.08,50.4862288154,136.28,55.764,-5.913,56.0766195932,5.144,-0.803,5.2062985892,50.62,-5.11,50.8772689912,136.09
2021-01-13 04:30:00,55.0225,-6.072,55.3565234661,4.6925,-0.632,4.7348685568,50.33,-5.44,50.6231419412,136.43,55.4025,-6.102,55.7375224624,4.6925,-0.632,4.7348685568,50.71,-5.47,51.0041664965,136.24
2021-01-13 05:00:00,55.69,-5.82,55.9932897765,4.12,-0.5,4.1502289093,51.57,-5.32,51.8436813893,136.37,56.08,-5.84,56.383259927,4.12,-0.5,4.1502289093,51.96,-5.34,52.2336787906,136.18
2021-01-13 05:30:00,56.337,-5.4765,56.6025584338,4.007,-0.40650000000000003,4.0275664178,52.33,-5.07,52.575030195,136.07,56.747,-5.5065,57.0135383155,4.007,-0.40650000000000003,4.0275664178,52.74,-5.1,52.9860132488,135.87
2021-01-13 06:00:00,57.9815,-5.0795,58.2035708741,4.2215,-0.4395,4.2443164939,53.76,-4.64,53.9598665677,135.81,58.4015,-5.0995,58.623716212,4.2215,-0.4395,4.2443164939,54.18,-4.66,54.3800331004,135.61
2021-01-13 06:30:00,63.17,-2.5295,63.220623773,5.28,-0.9895,5.3719186749,57.89,-1.54,57.9104800533,134.98,63.62,-2.5195,63.6698694851,5.28,-0.9895,5.3719186749,58.34,-1.53,58.3600591158,134.79
2021-01-13 07:00:00,67.316,-0.798,67.320729794,7.166,-1.538,7.3291882224,60.15,0.74,60.1545517812,134.6,67.786,-0.778,67.7904645212,7.166,-1.538,7.3291882224,60.62,0.76,60.6247639171,134.4
2021-01-13 07:30:00,72.1995,1.5505,72.2161467436,9.2095,-2.2495,9.4802500231,62.99,3.8,63.104517271,133.31,72.6695,1.6005,72.6871228657,9.2095,-2.2495,9.4802500231,63.46,3.85,63.5766789004,133.12
2021-01-13 08:00:00,75.6045,3.0595,75.6663793273,17.1045,-3.3605,17.4314910579,58.5,6.42,58.8512225871,134.33,76.0545,3.1195,76.1184488183,17.1045,-3.3605,17.4314910579,58.95,6.48,59.305083256,134.14
2021-01-13 08:30:00,78.3775,4.3485,78.4980379277,19.9575,-3.0815,20.1939953575,58.42,7.43,58.8905875332,133.53,78.8075,4.4185,78.9312688261,19.9575,-3.0815,20.1939953575,58.85,7.5,59.3259850319,133.34
2021-01-13 09:00:00,81.568,6.8469999999999995,81.8548717732,40.468,0.467,40.4706944961,41.1,6.38,41.5922396608,133.32,81.888,6.897,82.1779359256,40.468,0.467,40.4706944961,41.42,6.43,41.9161221966,133.13
2021-01-13 09:30:00,83.04,6.963,83.3314164586,42.77,0.063,42.7700463993,40.27,6.9,40.8568586653,133.63,83.36,7.023,83.6553173982,42.77,0.063,42.7700463993,40.59,6.96,41.1823955107,133.44
2021-01-13 10:00:00,83.4015,6.9605,83.6914497574,43.5215,-0.3195,43.5226727408,39.88,7.28,40.5390281087,134.66,83.7015,7.0305,83.9962441571,43.5215,-0.3195,43.5226727408,40.18,7.35,40.8467244709,134.47
2021-01-13 10:30:00,83.3315,6.663,83.597454873,43.5515,-0.417,43.5534963149,39.78,7.08,40.4051333372,134.7,83.6415,6.723,83.9112581913,43.5515,-0.417,43.5534963149,40.09,7.14,40.7208509243,134.51
2021-01-13 11:00:00,83.893,7.0105,84.1854058567,44.313,-0.1995,44.3134490787,39.58,7.21,40.2313372882,134.29,84.193,7.0705,84.4893674923,44.313,-0.1995,44.3134490787,39.88,7.27,40.5372335021,134.1
2021-01-13 11:30:00,82.4435,7.2275,82.7596970058,44.0835,-0.5725,44.0872172914,38.36,7.8,39.1449817984,134.15,82.7435,7.2975,83.0646753951,44.0835,-0.5725,44.0872172914,38.66,7.87,39.4529149747,133.96
2021-01-13 12:00:00,84.18,8.1505,84.5736545873,44.03,-1.0495,44.0425061759,40.15,9.2,41.1905632397,133.96,84.49,8.2305,84.8899359774,44.03,-1.0495,44.0425061759,40.46,9.28,41.5106010556,133.78
2021-01-13 12:30:00,86.4495,8.0945,86.8276279792,44.6195,-0.9055000000000001,44.6286870802,41.83,9.0,42.7872516061,133.86,86.7695,8.1745,87.1537066366,44.6195,-0.9055000000000001,44.6286870802,42.15,9.08,43.1169212723,133.67
2021-01-13 13:00:00,86.237,7.9045000000000005,86.5985062761,45.247,-0.8555,45.2550868881,40.99,8.76,41.9156021071,133.94,86.547,7.9745,86.9136114728,45.247,-0.8555,45.2550868881,41.3,8.83,42.2333860826,133.75
2021-01-13 13:30:00,86.331,6.9955,86.6139629693,42.801,-1.2145000000000001,42.8182275585,43.53,8.21,44.2974604238,134.21,86.661,7.0655,86.9485492188,42.801,-1.2145000000000001,42.8182275585,43.86,8.28,44.6347174294,134.03
2021-01-13 14:00:00,84.6035,6.2505,84.834079016,44.9735,-0.4395,44.9756474384,39.63,6.69,40.1907078813,134.53,84.9135,6.3105,85.1476652205,44.9735,-0.4395,44.9756474384,39.94,6.75,40.5063711038,134.34
2021-01-13 14:30:00,84.4,6.0395,84.6158115263,49.02,-0.6305000000000001,49.0240546084,35.38,6.67,36.003240132,134.59,84.67,6.0995,84.8894151249,49.02,-0.6305000000000001,49.0240546084,35.65,6.73,36.2796830196,134.4
2021-01-13 15:00:00,85.3055,6.8805,85.5825309891,45.0555,0.12050000000000001,45.0556611371,40.25,6.76,40.8137244074,134.69,85.6055,6.9405,85.8863910669,45.0555,0.12050000000000001,45.0556611371,40.55,6.82,41.1195196956,134.49
2021-01-13 15:30:00,86.083,6.861,86.3559853745,44.123,0.281,44.1238947737,41.96,6.58,42.4727912904,134.69,86.403,6.921,86.6797476346,44.123,0.281,44.1238947737,42.28,6.64,42.7982242622,134.49
2021-01-13 16:00:00,86.985,5.123,87.1357294914,27.165,-2.157,27.2505022706,59.82,7.28,60.2613541169,134.9,87.465,5.173,87.6178415279,27.165,-2.157,27.2505022706,60.3,7.33,60.7438795271,134.71
2021-01-13 16:30:00,88.624,4.566,88.7415445662,19.954,-3.464,20.2524421243,68.67,8.03,69.1379042205,134.57,89.134,4.626,89.2539625563,19.954,-3.464,20.2524421243,69.18,8.09,69.6514213782,134.38
2021-01-13 17:00:00,91.264,5.815,91.4490673599,49.974,-0.145,49.9742103589,41.29,5.96,41.7179301979,134.78,91.584,5.865,91.7716038925,49.974,-0.145,49.9742103589,41.61,6.01,42.0417911131,134.59
2021-01-13 17:30:00,92.934,4.8735,93.061696515,50.304,-0.3865,50.305484773,42.63,5.26,42.9532827616,135.05,93.244,4.9335,93.3744234694,50.304,-0.3865,50.305484773,42.94,5.32,43.2683024858,134.86
2021-01-13 18:00:00,92.5275,4.1905,92.6223436677,50.6375,-0.6595000000000001,50.6417944637,41.89,4.85,42.1698304478,135.05,92.8575,4.2205,92.953364256,50.6375,-0.6595000000000001,50.6417944637,42.22,4.88,42.5010917507,134.86
2021-01-13 18:30:00,90.515,3.886,90.5983786886,42.865,-0.604,42.8692551953,47.65,4.49,47.8610760431,134.5,90.885,3.926,90.9697570679,42.865,-0.604,42.8692551953,48.02,4.53,48.2331970742,134.31
2021-01-13 19:00:00,87.8665,3.337,87.9298435757,42.5265,-0.553,42.5300953591,45.34,3.89,45.5065676579,133.69,88.2065,3.387,88.2715039594,42.5265,-0.553,42.5300953591,45.68,3.94,45.8496019612,133.5
2021-01-13 19:30:00,85.8215,1.45,85.8337483875,41.8415,-1.04,41.8544229712,43.98,2.49,44.0504313259,133.78,86.1715,1.47,86.1840374562,41.8415,-1.04,41.8544229712,44.33,2.51,44.4010022409,133.58
2021-01-13 20:00:00,83.5265,0.9045000000000001,83.5313972258,12.5465,-1.9655,12.699521743,70.98,2.87,71.0379989865,133.33,84.0665,0.9245000000000001,84.0715833234,12.5465,-1.9655,12.699521743,71.52,2.89,71.5783661451,133.14
2021-01-13 20:30:00,82.075,1.3940000000000001,82.0868373188,30.445,2.054,30.5142088379,51.63,-0.66,51.6342183053,134.07,82.455,1.3940000000000001,82.4667827734,30.445,2.054,30.5142088379,52.01,-0.66,52.0141874876,133.88
2021-01-13 21:00:00,77.923,-0.663,77.9258204833,11.983,-1.083,12.0318401751,65.94,0.42,65.9413375661,134.12,78.443,-0.653,78.4457179074,11.983,-1.083,12.0318401751,66.46,0.43,66.4613910477,133.93
2021-01-13 21:30:00,75.4125,-1.145,75.4211918578,8.1925,-1.875,8.4043251514,67.22,0.73,67.2239637332,134.51,75.9325,-1.135,75.9409822247,8.1925,-1.875,8.4043251514,67.74,0.74,67.7440418044,134.32
2021-01-13 22:00:00,70.779,-2.9835000000000003,70.8418528361,9.489,-2.1935000000000002,9.7392280623,61.29,-0.79,61.2950911574,134.51,71.239,-2.9935,71.301866478,9.489,-2.1935000000000002,9.7392280623,61.75,-0.8,61.7551819688,134.32
2021-01-13 22:30:00,68.0175,-3.668,68.1163308631,9.6975,-2.058,9.913469133,58.32,-1.6099999999999999,58.3422188471,134.58,68.4575,-3.668,68.5556965558,9.6975,-2.058,9.913469133,58.76,-1.6099999999999999,58.7820525331,134.39
2021-01-13 23:00:00,63.6875,-4.8175,63.8694446704,9.6775,-1.9075000000000002,9.86369923,54.01,-2.91,54.0883370053,135.08,64.0875,-4.8375,64.2698145516,9.6775,-1.9075000000000002,9.86369923,54.41,-2.93,54.4888337185,134.89
2021-01-13 23:30:00,59.9075,-5.2825,60.1399481418,8.9975,-1.6225,9.1426206582,50.91,-3.66,51.0413920265,134.59,60.2975,-5.2925,60.5293239885,8.9975,-1.6225,9.1426206582,51.3,-3.67,51.4311082906,134.4
2021-01-14 00:00:00,57.339,-5.983,57.65030104,7.079,-1.183,7.1771672685,50.26,-4.8,50.4886878419,136.03,57.729,-6.023,58.0423463516,7.079,-1.183,7.1771672685,50.65,-4.84,50.880724248,135.84
2021-01-14 00:30:00,56.4205,-5.9575,56.7341574935,7.4505,-1.4575,7.591722894,48.97,-4.5,49.1763245882,135.82,56.8005,-5.9675,57.1131145754,7.4505,-1.4575,7.591722894,49.35,-4.51,49.5556515445,135.63
2021-01-14 01:00:00,57.8045,-5.3595,58.0524285495,7.4345,-1.4595,7.5764061731,50.37,-3.9,50.5207571202,135.03,58.2045,-5.3895,58.4534903192,7.4345,-1.4595,7.5764061731,50.77,-3.93,50.921879384,134.83
2021-01-14 01:30:00,55.948,-5.6835,56.2359393649,7.818,-1.8635000000000002,8.0370240917,48.13,-3.8200000000000003,48.2813556148,135.03,56.308,-5.6935,56.5951129184,7.818,-1.8635000000000002,8.0370240917,48.49,-3.83,48.641021782,134.83
2021-01-14 02:00:00,55.285,-5.5955,55.567444113,7.265,-1.6255000000000002,7.4446272741,48.02,-3.9699999999999998,48.1838281999,135.3,55.655,-5.6155,55.9375800804,7.265,-1.6255000000000002,7.4446272741,48.39,-3.99,48.5542191782,135.11
2021-01-14 02:30:00,54.6565,-6.233,55.0107560505,7.2765,-1.323,7.3957948356,47.38,-4.91,47.6337327952,135.64,55.0265,-6.253,55.380643832,7.2765,-1.323,7.3957948356,47.75,-4.93,48.0038269308,135.45
2021-01-14 03:00:00,53.7225,-6.5675,54.1224450898,8.5525,-1.6875,8.7173913816,45.17,-4.88,45.4328438467,135.82,54.0625,-6.5975,54.4635741804,8.5525,-1.6875,8.7173913816,45.51,-4.91,45.7740996635,135.63
2021-01-14 03:30:00,53.127,-6.249,53.493253126,8.387,-2.019,8.626594345400001,44.74,-4.23,44.9395204692,136.01,53.477,-6.269,53.843197249,8.387,-2.019,8.626594345400001,45.09,-4.25,45.2898509602,135.81
2021-01-14 04:00:00,52.706,-6.406,53.0938722641,7.946,-1.876,8.1644529517,44.76,-4.53,44.9886485683,135.58,53.046,-6.426,53.4338057039,7.946,-1.876,8.1644529517,45.1,-4.55,45.328936674,135.38
2021-01-14 04:30:00,52.7895,-6.514,53.1898816153,7.3895,-1.484,7.5370396211,45.4,-5.03,45.6777943863,135.7,53.1495,-6.554,53.5520706066,7.3895,-1.484,7.5370396211,45.76,-5.07,46.0400097741,135.5
2021-01-14 05:00:00,53.3685,-6.3255,53.7420574829,6.8585,-1.2455,6.9706737479,46.51,-5.08,46.7866059893,135.44,53.7285,-6.3455,54.1019138525,6.8585,-1.2455,6.9706737479,46.87,-5.1,47.1466531156,135.24
2021-01-14 05:30:00,54.9125,-6.0745,55.247463349,6.6125,-1.1844999999999999,6.7177523399,48.3,-4.89,48.5469061836,134.97,55.2825,-6.0945,55.6174229581,6.6125,-1.1844999999999999,6.7177523399,48.67,-4.91,48.9170420201,134.77
2021-01-14 06:00:00,56.4745,-5.4595,56.7377765735,6.6445,-1.2495,6.7609637257,49.83,-4.21,50.0075294331,134.93,56.8545,-5.4895,57.1189003789,6.6445,-1.2495,6.7609637257,50.21,-4.24,50.3887060759,134.74
2021-01-14 06:30:00,61.749,-2.726,61.8091423416,20.359,0.794,20.3744770976,41.39,-3.52,41.5394089992,135.95,62.069,-2.7359999999999998,62.1292721428,20.359,0.794,20.3744770976,41.71,-3.5300000000000002,41.8591089251,135.75
2021-01-14 07:00:00,65.9145,-1.1165,65.9239553008,24.4745,0.6735,24.4837650802,41.44,-1.79,41.4786414917,136.76,66.2345,-1.1165,66.2439096257,24.4745,0.6735,24.4837650802,41.76,-1.79,41.798345661,136.56
2021-01-14 07:30:00,70.294,0.29050000000000004,70.2946002638,13.004,-1.9595,13.1508043955,57.29,2.25,57.3341660792,135.26,70.744,0.3205,70.744725996,13.004,-1.9595,13.1508043955,57.74,2.2800000000000002,57.7849980531,135.06
2021-01-14 08:00:00,73.25,1.4745,73.264839113,10.03,-2.4255,10.319106078,63.22,3.9,63.3401799808,134.49,73.73,1.5045000000000002,73.7453484652,10.03,-2.4255,10.319106078,63.7,3.93,63.8211164114,134.3
2021-01-14 08:30:00,76.5405,2.9415,76.597001002,11.0305,-2.5185,11.3143613386,65.51,5.46,65.7371409479,133.92,77.0405,3.0015,77.0989470907,11.0305,-2.5185,11.3143613386,66.01,5.52,66.2403993044,133.73
2021-01-14 09:00:00,79.804,4.042,79.9062962475,11.654,-2.988,12.0309542431,68.15,7.03,68.5116296697,134.0,80.334,4.102,80.4386596109,11.654,-2.988,12.0309542431,68.68,7.09,69.0449889565,133.81
2021-01-14 09:30:00,81.772,4.932,81.9205994119,10.782,-2.838,11.1492496609,70.99,7.77,71.4139552189,133.31,82.312,5.002,82.4638426706,10.782,-2.838,11.1492496609,71.53,7.84,71.958366435,133.12
2021-01-14 10:00:00,82.1695,5.0345,82.3235866596,11.2695,-2.7355,11.596749135,70.9,7.77,71.3244901839,132.99,82.7095,5.0945,82.8662495863,11.2695,-2.7355,11.596749135,71.44,7.83,71.8678126841,132.8
2021-01-14 10:30:00,80.192,4.078,80.2956222219,12.422,-3.2720000000000002,12.8457023163,67.77,7.35,68.1674071679,133.07,80.702,4.148,80.8085311585,12.422,-3.2720000000000002,12.8457023163,68.28,7.42,68.6819830814,132.89
2021-01-14 11:00:00,80.8195,4.0725,80.9220417223,12.1695,-3.1175,12.562465383,68.65,7.19,69.0254923923,133.14,81.3495,4.1325,81.4543964836,12.1695,-3.1175,12.562465383,69.18,7.25,69.5588592488,132.96
2021-01-14 11:30:00,80.989,3.864,81.0811236787,14.169,-3.236,14.5338314632,66.82,7.1,67.1961486992,133.14,81.489,3.924,81.5834229302,14.169,-3.236,14.5338314632,67.32,7.16,67.6996898073,132.96
2021-01-14 12:00:00,80.8835,4.271,80.9961851771,23.0335,-2.909,23.216468363,57.85,7.18,58.2938667443,133.27,81.3035,4.331,81.4187734693,23.0335,-2.909,23.216468363,58.27,7.24,58.7180594025,133.08
2021-01-14 12:30:00,82.172,5.1505,82.333257158,40.502,0.5005000000000001,40.5050923249,41.67,4.65,41.9286465319,133.68,82.502,5.2005,82.6657438378,40.502,0.5005000000000001,40.5050923249,42.0,4.7,42.262158014,133.49
2021-01-14 13:00:00,83.59,5.3355,83.7601078094,38.45,1.0655000000000001,38.4647603691,45.14,4.27,45.3415096793,133.73,83.93,5.3755,84.1019672793,38.45,1.0655000000000001,38.4647603691,45.48,4.31,45.6837662633,133.54
2021-01-14 13:30:00,82.4555,4.923,82.6023329528,38.0055,0.683,38.0116366295,44.45,4.24,44.6517648027,133.82,82.7955,4.963,82.944114856,38.0055,0.683,38.0116366295,44.79,4.28,44.9940273814,133.63
2021-01-14 14:00:00,81.698,4.3585,81.8141780271,38.808,1.0185,38.8213627562,42.89,3.34,43.019852394,134.05,82.028,4.3885,82.1453085468,38.808,1.0185,38.8213627562,43.22,3.37,43.3511856816,133.86
2021-01-14 14:30:00,80.1585,3.9685,80.2566764481,37.2185,1.0185,37.2324332337,42.94,2.95,43.0412139699,134.28,80.4785,3.9985,80.5777696669,37.2185,1.0185,37.2324332337,43.26,2.98,43.3625183771,134.08
2021-01-14 15:00:00,80.8075,3.1695,80.8696345144,23.3975,-0.7905000000000001,23.4108499739,57.41,3.96,57.5464134417,134.09,81.2575,3.2195,81.3212548262,23.3975,-0.7905000000000001,23.4108499739,57.86,4.01,57.9987905046,133.9
2021-01-14 15:30:00,82.732,3.528,82.8071893497,12.132,-2.312,12.3503347323,70.6,5.84,70.8411292965,133.73,83.272,3.578,83.3488336331,12.132,-2.312,12.3503347323,71.14,5.89,71.3834133395,133.54
2021-01-14 16:00:00,83.3405,3.2565,83.404099015,11.1805,-1.7235,11.3125608286,72.16,4.98,72.3316389971,133.61,83.9005,3.2965,83.9652357378,11.1805,-1.7235,11.3125608286,72.72,5.02,72.8930641419,133.42
2021-01-14 16:30:00,84.9585,2.9775,85.0106594993,11.9285,-1.5525,12.0291050581,73.03,4.53,73.1703614861,133.54,85.4985,3.0175,85.551731768,11.9285,-1.5525,12.0291050581,73.57,4.57,73.7118023114,133.36
2021-01-14 17:00:00,88.6295,4.7995,88.759357087,42.4795,1.9595,42.5246700222,46.15,2.84,46.2373020407,133.76,88.9695,4.8195,89.0999411363,42.4795,1.9595,42.5246700222,46.49,2.86,46.5778885309,133.57
2021-01-14 17:30:00,92.6405,4.605,92.754882703,50.9205,1.585,50.9451621378,41.72,3.02,41.8291620762,133.61,92.9705,4.645,93.0864646189,50.9205,1.585,50.9451621378,42.05,3.06,42.1611918712,133.41
2021-01-14 18:00:00,93.3475,5.3015,93.4979232844,41.0475,2.2715,41.1103024618,52.3,3.03,52.3876979834,133.44,93.7575,5.3215,93.9083977528,41.0475,2.2715,41.1103024618,52.71,3.05,52.7981685288,133.25
2021-01-14 18:30:00,92.8925,4.774,93.0150935722,40.4025,2.384,40.4727743335,52.49,2.39,52.5443831442,133.86,93.2925,4.804,93.4161065997,40.4025,2.384,40.4727743335,52.89,2.42,52.9453350164,133.66
2021-01-14 19:00:00,90.0475,3.7030000000000003,90.1236065926,40.7575,2.293,40.8219506546,49.29,1.4100000000000001,49.3101632526,134.16,90.4275,3.713,90.5036967491,40.7575,2.293,40.8219506546,49.67,1.42,49.6902938208,133.97
2021-01-14 19:30:00,85.5515,2.7984999999999998,85.5972590361,39.6315,2.1185,39.688081769,45.92,0.68,45.9250345672,134.74,85.8915,2.8285,85.9380601625,39.6315,2.1185,39.688081769,46.26,0.71,46.2654482308,134.55
2021-01-14 20:00:00,84.294,1.1245,84.3015002017,18.264,-0.28550000000000003,18.2662313094,66.03,1.4100000000000001,66.0450528049,133.71,84.824,1.1345,84.8315864891,18.264,-0.28550000000000003,18.2662313094,66.56,1.42,66.5751455124,133.51
2021-01-14 20:30:00,83.858,1.054,83.864623531,13.218,-1.106,13.2641908913,70.64,2.16,70.673016067,133.86,84.408,1.074,84.4148324644,13.218,-1.106,13.2641908913,71.19,2.18,71.2233704622,133.67
2021-01-14 21:00:00,80.892,0.47450000000000003,80.8933916599,12.992,-1.2655,13.0534882024,67.9,1.74,67.9222908919,133.95,81.402,0.49450000000000005,81.4035019778,12.992,-1.2655,13.0534882024,68.41,1.76,68.4326362199,133.76
2021-01-14 21:30:00,76.7675,-0.48350000000000004,76.769022584,6.2775,-0.6635,6.3124669107999996,70.49,0.18,70.4902298195,132.95,77.3275,-0.4635,77.3288890939,6.2775,-0.6635,6.3124669107999996,71.05,0.2,71.0502814913,132.75
2021-01-14 22:00:00,73.597,-1.5070000000000001,73.612427334,3.727,-0.187,3.7316883578,69.87,-1.32,69.8824677584,133.49,74.137,-1.517,74.1525188918,3.727,-0.187,3.7316883578,70.41,-1.33,70.4225603056,133.29
2021-01-14 22:30:00,71.1815,-2.478,71.2246195234,3.5515,-0.228,3.5588110725,67.63,-2.25,67.6674175656,134.13,71.6915,-2.488,71.7346591004,3.5515,-0.228,3.5588110725,68.14,-2.26,68.1774684188,133.93
2021-01-14 23:00:00,66.9965,-3.556,67.0908052437,3.6465,-0.20600000000000002,3.6523140952,63.35,-3.35,63.4385135387,134.4,67.4865,-3.576,67.5811768043,3.6465,-0.20600000000000002,3.6523140952,63.84,-3.37,63.9288862722,134.21
2021-01-14 23:30:00,62.6325,-4.3955,62.7865469388,3.3825,-0.1355,3.385212918,59.25,-4.26,59.4029468966,134.66,63.0825,-4.4155,63.2368440587,3.3825,-0.1355,3.385212918,59.7,-4.28,59.8532238062,134.46
2021-01-15 00:00:00,59.978,-4.9505,60.1819568829,3.008,0.059500000000000004,3.0085884149,56.97,-5.01,57.1898679838,135.24,60.418,-4.9705,60.6221130797,3.008,0.059500000000000004,3.0085884149,57.41,-5.03,57.6299314593,135.04
2021-01-15 00:30:00,59.5145,-4.7785,59.7060279411,2.9545,0.6015,3.0151073779,56.56,-5.38,56.8152972359,134.52,59.9445,-4.7985,60.1362509847,2.9545,0.6015,3.0151073779,56.99,-5.4,57.2452626861,134.32
2021-01-15 01:00:00,61.154,-4.2705,61.3029272242,2.874,0.5195000000000001,2.9205746438,58.28,-4.79,58.4765123789,133.94,61.614,-4.2905,61.7632041449,2.874,0.5195000000000001,2.9205746438,58.74,-4.8100000000000005,58.9366074694,133.75
2021-01-15 01:30:00,60.2485,-4.5504999999999995,60.4201026356,2.7585,0.5895,2.8207857948,57.49,-5.14,57.7193182565,133.94,60.6885,-4.5705,60.8603606833,2.7585,0.5895,2.8207857948,57.93,-5.16,58.1593543637,133.75
2021-01-15 02:00:00,59.2255,-4.6985,59.4115792796,2.5955,0.6415000000000001,2.6736010361,56.63,-5.34,56.8812139463,134.35,59.6555,-4.7185,59.8418158356,2.5955,0.6415000000000001,2.6736010361,57.06,-5.36,57.3111961138,134.15
2021-01-15 02:30:00,57.783,-5.2135,58.0177185974,2.543,0.6565000000000001,2.6263741641,55.24,-5.87,55.5510080917,134.35,58.213,-5.2335,58.4477791815,2.543,0.6565000000000001,2.6263741641,55.67,-5.89,55.9807198953,134.15
2021-01-15 03:00:00,57.311,-5.055,57.5335010755,2.6109999999999998,0.655,2.6919037873000002,54.7,-5.71,54.9972190206,134.54,57.741,-5.085,57.9644745167,2.6109999999999998,0.655,2.6919037873000002,55.13,-5.74,55.4280118713,134.34
2021-01-15 03:30:00,57.126,-5.032,57.3471960954,2.646,0.648,2.7241916232000003,54.48,-5.68,54.7752937007,134.91,57.536,-5.052,57.7573718239,2.646,0.648,2.7241916232000003,54.89,-5.7,55.185161955,134.71
2021-01-15 04:00:00,56.54,-5.1935,56.7780242898,2.55,0.6365000000000001,2.6282374798,53.99,-5.83,54.3038580582,135.39,56.97,-5.2235,57.2089665372,2.55,0.6365000000000001,2.6282374798,54.42,-5.86,54.7345960065,135.19
2021-01-15 04:30:00,55.8995,-5.639,56.1832040849,2.4695,0.651,2.5538659421,53.43,-6.29,53.7989683916,135.13,56.3095,-5.659,56.5931450906,2.4695,0.651,2.5538659421,53.84,-6.31,54.2085021007,134.92
2021-01-15 05:00:00,56.2095,-5.2895,56.4578311707,2.6895,0.6105,2.7579195964,53.52,-5.9,53.8442234599,135.01,56.6295,-5.3195,56.8787952624,2.6895,0.6105,2.7579195964,53.94,-5.93,54.2649841058,134.8
2021-01-15 05:30:00,57.2805,-5.2025,57.516273232,2.7505,0.5975,2.8146503335,54.53,-5.8,54.8375865625,134.77,57.7005,-5.2325,57.9372656975,2.7505,0.5975,2.8146503335,54.95,-5.83,55.2584056954,134.57
2021-01-15 06:00:00,59.218,-4.749,59.4081183425,2.578,0.601,2.6471276886,56.64,-5.35,56.8921092947,134.49,59.648,-4.759,59.8375466158,2.578,0.601,2.6471276886,57.07,-5.36,57.3211522913,134.29
2021-01-15 06:30:00,64.826,-2.117,64.860557853,2.416,0.463,2.4599644306,62.41,-2.58,62.4633052279,133.67,65.326,-2.127,65.3606181504,2.416,0.463,2.4599644306,62.91,-2.59,62.9632924806,133.47
2021-01-15 07:00:00,69.148,-0.6155,69.1507392893,2.418,0.3645,2.4453188442,66.73,-0.98,66.7371957757,133.67,69.678,-0.5955,69.680544661,2.418,0.3645,2.4453188442,67.26,-0.96,67.266850677,133.47
2021-01-15 07:30:00,74.3085,1.5474999999999999,74.3246118624,4.8485,0.6575000000000001,4.8928783451,69.46,0.89,69.4657016088,133.06,74.8285,1.5575,74.8447073513,4.8485,0.6575000000000001,4.8928783451,69.98,0.9,69.9857871285,132.87
2021-01-15 08:00:00,78.3315,4.5335,78.4625803457,32.9415,3.7435,33.1535249182,45.39,0.79,45.3968743417,133.75,78.6915,4.5535,78.8231345133,32.9415,3.7435,33.1535249182,45.75,0.81,45.75716993,133.55
2021-01-15 08:30:00,81.463,5.707,81.6626611004,33.163,3.617,33.3596651362,48.3,2.09,48.3451972796,133.78,81.843,5.737,82.0438286406,33.163,3.617,33.3596651362,48.68,2.12,48.7261408281,133.55
2021-01-15 09:00:00,85.413,6.9705,85.6969570011,33.733,3.4205,33.9059745362,51.68,3.55,51.8017847183,133.78,85.823,7.0205,86.1096669907,33.733,3.4205,33.9059745362,52.09,3.6,52.2142518859,133.58
2021-01-15 09:30:00,87.732,6.8955,88.0025666913,26.382,3.7755,26.6507846836,61.35,3.12,61.4292837334,133.48,88.212,6.9254999999999995,88.4834419214,26.382,3.7755,26.6507846836,61.83,3.15,61.9101881761,133.28
2021-01-15 10:00:00,87.965,7.8375,88.3134623444,26.755,3.6175,26.9984505342,61.21,4.22,61.3552972448,133.69,88.455,7.8875,88.8059664733,26.755,3.6175,26.9984505342,61.7,4.27,61.8475779639,133.49
2021-01-15 10:30:00,88.4625,6.447,88.6971122148,26.9125,3.437,27.131082272,61.55,3.01,61.6235555612,133.87,88.9425,6.477,89.1780232751,26.9125,3.437,27.131082272,62.03,3.04,62.1044483109,133.68
2021-01-15 11:00:00,88.505,6.338,88.7316475053,27.305,3.348,27.5094916165,61.2,2.99,61.2729964993,133.83,88.985,6.388,89.2139942442,27.305,3.348,27.5094916165,61.68,3.04,61.7548702533,133.63
2021-01-15 11:30:00,88.6555,7.1195,88.9409071266,35.8755,2.7395,35.9799438646,52.78,4.38,52.9614274732,133.89,89.0555,7.1595,89.342825792,35.8755,2.7395,35.9799438646,53.18,4.42,53.3633657109,133.69
2021-01-15 12:00:00,89.0975,7.3225,89.3978943404,34.3975,2.4725,34.4862474401,54.7,4.85,54.9145927782,133.79,89.5375,7.3625,89.8396922997,34.3975,2.4725,34.4862474401,55.14,4.89,55.3564061333,133.59
2021-01-15 12:30:00,88.4435,5.695,88.6266648208,15.0235,-1.815,15.1327385906,73.42,7.51,73.8030927536,133.27,89.0235,5.775,89.2106169536,15.0235,-1.815,15.1327385906,74.0,7.59,74.3882255468,133.08
2021-01-15 13:00:00,88.4625,5.3135,88.6219340147,15.3625,-1.9264999999999999,15.4828230146,73.1,7.24,73.4576585524,133.34,89.0425,5.3935,89.2056985203,15.3625,-1.9264999999999999,15.4828230146,73.68,7.32,74.0427228024,133.15
2021-01-15 13:30:00,86.328,4.482,86.4442705331,6.788,-1.098,6.8762306535,79.54,5.58,79.7354877078,133.69,86.948,4.532,87.0660308502,6.788,-1.098,6.8762306535,80.16,5.63,80.3574669835,133.5
2021-01-15 14:00:00,84.1405,3.9925,84.2351695938,6.8305,-0.9975,6.9029512891,77.31,4.99,77.4708732363,134.06,84.7405,4.0425,84.8368678494,6.8305,-0.9975,6.9029512891,77.91,5.04,78.0728486735,133.87
2021-01-15 14:30:00,83.3855,3.359,83.4531275103,6.6155,-1.021,6.6938241126,76.77,4.38,76.894845731,134.06,83.9755,3.399,84.0442609656,6.6155,-1.021,6.6938241126,77.36,4.42,77.4861665073,133.87
2021-01-15 15:00:00,83.7335,3.4795,83.8057631819,5.0135,-0.8405,5.0834655994,78.72,4.32,78.8384474733,133.98,84.3435,3.5295,84.4173167217,5.0135,-0.8405,5.0834655994,79.33,4.37,79.450272498,133.79
2021-01-15 15:30:00,84.4225,3.091,84.4790671542,13.0625,-1.5390000000000001,13.1528486363,71.36,4.63,71.510044749,134.07,84.9725,3.1310000000000002,85.030164749,13.0625,-1.5390000000000001,13.1528486363,71.91,4.67,72.0614806953,133.88
2021-01-15 16:00:00,84.3705,2.527,84.4083348921,13.1705,-1.5030000000000001,13.2559827719,71.2,4.03,71.3139600639,133.65,84.9305,2.577,84.9695872607,13.1705,-1.5030000000000001,13.2559827719,71.76,4.08,71.8758930379,133.46
2021-01-15 16:30:00,87.226,3.068,87.279938703,11.946,-1.302,12.0167433192,75.28,4.37,75.4067324581,132.78,87.806,3.108,87.8609884989,11.946,-1.302,12.0167433192,75.86,4.41,75.9880760383,132.59
2021-01-15 17:00:00,92.2085,4.449,92.3157682807,13.5185,-0.801,13.5422096886,78.69,5.25,78.864938978,132.35,92.8185,4.509,92.927956091,13.5185,-0.801,13.5422096886,79.3,5.31,79.4775823739,132.16
2021-01-15 17:30:00,95.8525,4.7225,95.9687645148,27.2725,3.5525,27.5029000744,68.58,1.17,68.5899795889,133.84,96.3925,4.7325,96.5086038263,27.2725,3.5525,27.5029000744,69.12,1.18,69.1300716042,133.65
2021-01-15 18:00:00,96.08,3.9565,96.1614282977,7.34,0.48650000000000004,7.3561051005,88.74,3.47,88.8078177865,132.92,96.79,4.0065,96.8728865176,7.34,0.48650000000000004,7.3561051005,89.45,3.52,89.5192320119,132.72
2021-01-15 18:30:00,94.7935,3.431,94.8555712821,3.8435,-0.159,3.8467873934,90.95,3.59,91.0208250896,132.41,95.4935,3.471,95.5565611732,3.8435,-0.159,3.8467873934,91.65,3.63,91.7218588996,132.22
2021-01-15 19:00:00,92.203,2.057,92.2259424349,25.893,3.337,26.1071449607,66.31,-1.28,66.3223529438,134.34,92.703,2.057,92.7258187238,25.893,3.337,26.1071449607,66.81,-1.28,66.8222605125,134.14
2021-01-15 19:30:00,88.617,1.426,88.6284726541,28.057,1.546,28.0995616514,60.56,-0.12,60.5601188902,133.22,89.107,1.446,89.1187318413,28.057,1.546,28.0995616514,61.05,-0.1,61.0500819,133.03
2021-01-15 20:00:00,84.452,-0.4985,84.4534712504,4.7620000000000005,-0.5285000000000001,4.7912374445,79.69,0.03,79.6900056469,133.15,85.082,-0.4985,85.0834603566,4.7620000000000005,-0.5285000000000001,4.7912374445,80.32,0.03,80.3200056026,132.95
2021-01-15 20:30:00,80.088,-1.7795,80.1077671905,4.038,-0.34950000000000003,4.0530968715,76.05,-1.43,76.0634432563,132.89,80.678,-1.7795,80.6976226679,4.038,-0.34950000000000003,4.0530968715,76.64,-1.43,76.6533397837,132.7
2021-01-15 21:00:00,76.5905,-3.0475,76.6511053182,4.9105,-0.5175000000000001,4.9376934392,71.68,-2.5300000000000002,71.7246352378,133.12,77.1305,-3.0575,77.1910767932,4.9105,-0.5175000000000001,4.9376934392,72.22,-2.54,72.2646524935,132.93
2021-01-15 21:30:00,72.238,-4.47,72.3761669612,4.498,-0.48,4.5235388801,67.74,-3.99,67.8574071123,133.28,72.758,-4.49,72.8964105015,4.498,-0.48,4.5235388801,68.26,-4.01,68.3776842252,133.09
2021-01-15 22:00:00,67.897,-5.783,68.1428330641,5.127,-0.753,5.1820013508,62.77,-5.03,62.9712140585,133.67,68.387,-5.803,68.6327660669,5.127,-0.753,5.1820013508,63.26,-5.05,63.4612488059,133.47
2021-01-15 22:30:00,63.848,-6.941,64.2241744595,5.858,-1.151,5.9700054439,57.99,-5.79,58.2783338815,134.41,64.298,-6.971,64.6747836873,5.858,-1.151,5.9700054439,58.44,-5.82,58.7290898959,134.21
2021-01-15 23:00:00,60.1685,-7.7765,60.6689570085,7.0885,-1.4965,7.2447459928,53.08,-6.28,53.4502086058,134.91,60.5685,-7.8165,61.0707856876,7.0885,-1.4965,7.2447459928,53.48,-6.32,53.8521383048,134.71
2021-01-15 23:30:00,55.8375,-8.775500000000001,56.5228786112,7.6275,-1.7555,7.8269110446,48.21,-7.02,48.7184205409,135.57,56.2275,-8.8055,56.9128156613,7.6275,-1.7555,7.8269110446,48.6,-7.05,49.1086804954,135.36
2021-01-16 00:00:00,53.177,-9.155,53.959312023,7.817,-1.775,8.0159911427,45.36,-7.38,45.9564358931,135.28,53.527,-9.195,54.3110279225,7.817,-1.775,8.0159911427,45.71,-7.42,46.3083199868,135.07
2021-01-16 00:30:00,51.5155,-9.2155,52.3332798561,7.8555,-2.0455,8.1174472896,43.66,-7.17,44.2448245561,134.07,51.8555,-9.2455,52.6732584003,7.8555,-2.0455,8.1174472896,44.0,-7.2,44.5851993379,133.87
2021-01-16 01:00:00,53.569,-8.472,54.2347909095,8.169,-1.972,8.4036506948,45.4,-6.5,45.8629480082,134.18,53.929,-8.502,54.5950642916,8.169,-1.972,8.4036506948,45.76,-6.53,46.223570827,133.98
2021-01-16 01:30:00,52.3925,-8.5845,53.0911263442,8.9425,-2.6145,9.3168619449,43.45,-5.97,43.8582192981,134.62,52.7325,-8.6045,53.4298977774,8.9425,-2.6145,9.3168619449,43.79,-5.99,44.1977850124,134.42
2021-01-16 02:00:00,50.29,-9.0255,51.0934805063,11.69,-3.8155,12.2969158837,38.6,-5.21,38.9500205391,135.33,50.58,-9.0455,51.3824626721,11.69,-3.8155,12.2969158837,38.89,-5.23,39.2400942914,135.12
2021-01-16 02:30:00,49.486,-9.4755,50.3850106306,13.206,-3.7355,13.7241537535,36.28,-5.74,36.731267334500004,135.8,49.786,-9.5055,50.6853068083,13.206,-3.7355,13.7241537535,36.58,-5.77,37.0322737622,135.6
2021-01-16 03:00:00,48.4645,-9.678,49.4213662726,13.3745,-3.8280000000000003,13.9115360133,35.09,-5.85,35.574296901,136.07,48.7245,-9.688,49.6783075824,13.3745,-3.8280000000000003,13.9115360133,35.35,-5.86,35.8324168875,135.87
2021-01-16 03:30:00,47.4,-9.4595,48.3346887882,13.33,-3.7895000000000003,13.8581820687,34.07,-5.67,34.5385842211,135.96,47.67,-9.4795,48.603393094,13.33,-3.7895000000000003,13.8581820687,34.34,-5.69,34.8082131113,135.75
2021-01-16 04:00:00,46.439,-9.809,47.4636408422,14.169,-4.069,14.7416865385,32.27,-5.74,32.776523610699996,136.31,46.699,-9.819,47.7201148574,14.169,-4.069,14.7416865385,32.53,-5.75,33.0342761386,136.11
2021-01-16 04:30:00,45.2995,-9.961500000000001,46.3818518658,13.6895,-4.1715,14.310968608,31.61,-5.79,32.1359020412,135.91,45.5495,-9.9915,46.6324674717,13.6895,-4.1715,14.310968608,31.86,-5.82,32.3872197016,135.7
2021-01-16 05:00:00,45.342,-9.9815,46.4276566957,13.782,-3.9615,14.3400490323,31.56,-6.02,32.1290211491,136.08,45.592,-10.0015,46.676123085,13.782,-3.9615,14.3400490323,31.81,-6.04,32.3783523361,135.88
2021-01-16 05:30:00,46.0485,-9.854,47.0910359649,13.3085,-3.734,13.8224067459,32.74,-6.12,33.3070863331,135.57,46.2985,-9.874,47.3396976992,13.3085,-3.734,13.8224067459,32.99,-6.14,33.5565150157,135.37
2021-01-16 06:00:00,46.9125,-9.723,47.9094915987,12.0725,-3.753,12.6423995052,34.84,-5.97,35.3477934248,135.28,47.1925,-9.743,48.1877381213,12.0725,-3.753,12.6423995052,35.12,-5.99,35.6271595837,135.08
2021-01-16 06:30:00,49.4645,-8.6175,50.2095415882,11.1345,-3.7775,11.7578312839,38.33,-4.84,38.6343694138,135.36,49.7745,-8.6375,50.5183853315,11.1345,-3.7775,11.7578312839,38.64,-4.86,38.9444373435,135.15
2021-01-16 07:00:00,51.94,-8.125,52.5716580012,9.99,-2.875,10.39546656,41.95,-5.25,42.2772397396,135.39,52.28,-8.135,52.9091355533,9.99,-2.875,10.39546656,42.29,-5.26,42.6158620704,135.15
2021-01-16 07:30:00,54.851,-7.4915,55.3602273591,6.831,-1.5415,7.0027696842,48.02,-5.95,48.3872183536,135.65,55.241,-7.5215,55.7507044193,6.831,-1.5415,7.0027696842,48.41,-5.98,48.7779509615,135.43
2021-01-16 08:00:00,57.677,-7.296,58.1366316964,7.827,-1.6560000000000001,8.0002665581,49.85,-5.64,50.1680386302,135.48,58.057,-7.316,58.516143969,7.827,-1.6560000000000001,8.0002665581,50.23,-5.66,50.5478832396,135.27
2021-01-16 08:30:00,59.001,-6.729,59.3834778537,8.041,-2.249,8.3495917265,50.96,-4.48,51.1565440584,134.91,59.401,-6.739,59.7820451474,8.041,-2.249,8.3495917265,51.36,-4.49,51.5558890914,134.69
2021-01-16 09:00:00,61.8525,-5.481,62.0948719078,8.3725,-2.461,8.7266991039,53.48,-3.02,53.5652013905,134.22,62.2725,-5.481,62.5132435349,8.3725,-2.461,8.7266991039,53.9,-3.02,53.9845385272,134.02
2021-01-16 09:30:00,65.277,-4.997,65.4679825411,8.907,-2.177,9.1691863325,56.37,-2.8200000000000003,56.4404934422,134.38,65.717,-4.997,65.9067075342,8.907,-2.177,9.1691863325,56.81,-2.8200000000000003,56.8799481364,134.18
2021-01-16 10:00:00,67.493,-4.33,67.6317525205,10.953,-2.35,11.2022635659,56.54,-1.98,56.5746586379,133.37,67.943,-4.32,68.0802001246,10.953,-2.35,11.2022635659,56.99,-1.97,57.0240387907,133.18
2021-01-16 10:30:00,68.015,-3.955,68.1298924849,13.275,-2.795,13.5660476927,54.74,-1.16,54.7522894498,133.34,68.435,-3.9450000000000003,68.5486123127,13.275,-2.795,13.5660476927,55.16,-1.15,55.1719865511,133.18
2021-01-16 11:00:00,67.0175,-3.643,67.1164417654,13.4875,-2.843,13.7838784546,53.53,-0.8,53.5359776225,133.96,67.4375,-3.633,67.5352877779,13.4875,-2.843,13.7838784546,53.95,-0.79,53.9557837493,133.76
2021-01-16 11:30:00,65.6065,-3.4575,65.6975429411,10.4065,-2.6575,10.7404631418,55.2,-0.8,55.2057967971,134.17,66.0365,-3.4375,66.1259082244,10.4065,-2.6575,10.7404631418,55.63,-0.78,55.6354680038,133.97
2021-01-16 12:00:00,65.4295,-3.8235,65.5411216146,14.1095,-3.4035,14.5141931398,51.32,-0.42,51.3217185994,134.47,65.8095,-3.8135,65.9198989115,14.1095,-3.4035,14.5141931398,51.7,-0.41000000000000003,51.7016256998,134.27
2021-01-16 12:30:00,68.554,-3.8005,68.6592653343,14.174,-3.2605,14.5441787754,54.38,-0.54,54.3826810667,134.24,68.994,-3.7905,69.0980457484,14.174,-3.2605,14.5441787754,54.82,-0.53,54.8225619613,134.04
2021-01-16 13:00:00,70.464,-3.8105,70.5669554838,12.974,-2.7905,13.2707033065,57.49,-1.02,57.4990478182,134.19,70.904,-3.8005,71.0057815692,12.974,-2.7905,13.2707033065,57.93,-1.01,57.9388039228,134.0
2021-01-16 13:30:00,69.404,-4.344,69.5398127119,12.404,-2.794,12.7147808475,57.0,-1.55,57.0210706669,133.99,69.854,-4.334,69.9883195398,12.404,-2.794,12.7147808475,57.45,-1.54,57.4706368505,133.8
2021-01-16 14:00:00,68.0585,-4.614,68.2147228848,11.4585,-2.834,11.8037611908,56.6,-1.78,56.6279824822,134.14,68.4985,-4.604,68.6530503201,11.4585,-2.834,11.8037611908,57.04,-1.77,57.0674556994,133.94
2021-01-16 14:30:00,70.05,-4.438,70.1904433951,11.23,-2.688,11.5472180199,58.82,-1.75,58.8460270537,134.33,70.51,-4.438,70.6495289722,11.23,-2.688,11.5472180199,59.28,-1.75,59.3058251776,134.14
2021-01-16 15:00:00,70.459,-4.601,70.6090637383,9.859,-2.051,10.0700785498,60.6,-2.55,60.6536272617,134.18,70.919,-4.601,71.0680924325,9.859,-2.051,10.0700785498,61.06,-2.55,61.11322361,133.99
2021-01-16 15:30:00,70.8965,-4.6505,71.0488624997,17.6965,-1.0405,17.727062715,53.2,-3.61,53.3223414715,134.18,71.2965,-4.6605,71.4486610966,17.6965,-1.0405,17.727062715,53.6,-3.62,53.7221034584,133.99
2021-01-16 16:00:00,72.4995,-3.9805,72.608690117,32.2195,1.6895,32.263765907,40.28,-5.67,40.677110271000004,134.79,72.8195,-4.0105,72.9298545899,32.2195,1.6895,32.263765907,40.6,-5.7,40.9981706909,134.6
2021-01-16 16:30:00,75.378,-3.7395,75.4707012307,31.228,1.7505000000000002,31.2770240632,44.15,-5.49,44.4900280962,134.94,75.728,-3.7595,75.8212623494,31.228,1.7505000000000002,31.2770240632,44.5,-5.51,44.8398271629,134.74
2021-01-16 17:00:00,78.8505,-2.6470000000000002,78.8949171953,31.4305,1.423,31.4626963125,47.42,-4.07,47.5943410502,133.93,79.2105,-2.657,79.2550500552,31.4305,1.423,31.4626963125,47.78,-4.08,47.9538820118,133.74
2021-01-16 17:30:00,83.884,-0.7395,83.8872595586,40.084,0.7505000000000001,40.0910252582,43.8,-1.49,43.8253362794,133.31,84.234,-0.7395,84.2372460153,40.084,0.7505000000000001,40.0910252582,44.15,-1.49,44.1751355403,133.12
2021-01-16 18:00:00,83.4475,-0.8485,83.4518136921,39.8575,0.1315,39.8577169253,43.59,-0.98,43.6010148964,133.2,83.7875,-0.8385,83.7916955223,39.8575,0.1315,39.8577169253,43.93,-0.97,43.9407077776,133.01
2021-01-16 18:30:00,83.293,-1.179,83.3013438667,40.023,0.131,40.0232143887,43.27,-1.31,43.2898255945,133.34,83.633,-1.179,83.6413099491,40.023,0.131,40.0232143887,43.61,-1.31,43.6296710966,133.14
2021-01-16 19:00:00,80.187,-3.015,80.2436613945,27.337,-0.745,27.3471496504,52.85,-2.27,52.898727773,133.79,80.617,-3.015,80.6733593821,27.337,-0.745,27.3471496504,53.28,-2.27,53.3283348699,133.59
2021-01-16 19:30:00,78.165,-4.312,78.2838461562,8.855,-1.202,8.9362088718,69.31,-3.11,69.3797391174,133.27,78.715,-4.322,78.8335646092,8.855,-1.202,8.9362088718,69.86,-3.12,69.9296360637,133.08
2021-01-16 20:00:00,75.333,-4.992,75.4982182108,7.813,-1.362,7.9308267539,67.52,-3.63,67.6175073483,133.32,75.863,-5.002,76.0277237131,7.813,-1.362,7.9308267539,68.05,-3.64,68.147282411,133.13
2021-01-16 20:30:00,73.3075,-5.4205,73.5076280157,8.9275,-1.6505,9.0787888234,64.38,-3.77,64.4902884162,132.92,73.8075,-5.4405,74.0077434901,8.9275,-1.6505,9.0787888234,64.88,-3.79,64.9906031669,132.74
2021-01-16 21:00:00,70.942,-6.073,71.2014655256,8.592,-1.833,8.7853487694,62.35,-4.24,62.494000512,133.57,71.422,-6.093,71.6814252997,8.592,-1.833,8.7853487694,62.83,-4.26,62.9742526752,133.37
2021-01-16 21:30:00,67.299,-6.976,67.6595889509,10.469,-2.496,10.7624336003,56.83,-4.48,57.0063092999,133.95,67.729,-6.996,68.0893637582,10.469,-2.496,10.7624336003,57.26,-4.5,57.4365528214,133.76
2021-01-16 22:00:00,63.9655,-7.8055,64.4399799853,10.0255,-2.5255,10.3387040049,53.94,-5.28,54.1978043836,134.37,64.3855,-7.8255,64.8593174532,10.0255,-2.5255,10.3387040049,54.36,-5.3,54.6177590166,134.18
2021-01-16 22:30:00,62.0035,-8.3065,62.557429251,8.7735,-2.0665,9.0135855518,53.23,-6.24,53.5945006507,135.0,62.4135,-8.3465,62.9691118287,8.7735,-2.0665,9.0135855518,53.64,-6.28,54.0063699947,134.81
2021-01-16 23:00:00,57.885,-9.0595,58.5896557871,9.935,-2.7395,10.3057792161,47.95,-6.32,48.3647071737,136.03,58.265,-9.0795,58.9681909613,9.935,-2.7395,10.3057792161,48.33,-6.34,48.7440714344,135.82
2021-01-16 23:30:00,54.106,-9.8195,54.9898337536,10.696,-2.8995,11.0820357448,43.41,-6.92,43.9580993675,136.26,54.426,-9.8495,55.310054477,10.696,-2.8995,11.0820357448,43.73,-6.95,44.2788369314,136.05
2021-01-17 00:00:00,51.762,-10.159,52.7495016564,10.632,-2.819,10.9993720275,41.13,-7.34,41.7798097171,136.33,52.092,-10.199,53.0810330062,10.632,-2.819,10.9993720275,41.46,-7.38,42.1117085856,136.13
2021-01-17 00:30:00,50.444,-10.013,51.428176178,11.404,-3.393,11.898052992,39.04,-6.62,39.5972978876,135.82,50.744,-10.043,51.7282841877,11.404,-3.393,11.898052992,39.34,-6.65,39.8980964458,135.62
2021-01-17 01:00:00,50.8285,-9.6065,51.7283409216,12.3785,-3.8465,12.9623618411,38.45,-5.76,38.8790444841,135.26,51.1385,-9.6365,52.038527213,12.3785,-3.8465,12.9623618411,38.76,-5.79,39.1900714467,135.06
2021-01-17 01:30:00,50.2185,-9.6595,51.1390621981,12.3485,-3.8095,12.9227606377,37.87,-5.85,38.3191779661,135.71,50.5185,-9.6795,51.4374529161,12.3485,-3.8095,12.9227606377,38.17,-5.87,38.6187234382,135.51
2021-01-17 02:00:00,49.1905,-10.003,50.1972638622,11.1705,-3.503,11.7068817048,38.02,-6.5,38.5716268778,136.54,49.4905,-10.023,50.4952484819,11.1705,-3.503,11.7068817048,38.32,-6.52,38.8707190569,136.33
2021-01-17 02:30:00,48.534,-10.125,49.5788743418,11.114,-3.265,11.5836618131,37.42,-6.86,38.0436065588,136.46,48.824,-10.155,49.868898133,11.114,-3.265,11.5836618131,37.71,-6.89,38.3342692639,136.26
2021-01-17 03:00:00,47.728,-10.325,48.8320346596,11.218,-3.155,11.653220542,36.51,-7.17,37.2073783005,136.54,48.008,-10.355,49.1120564526,11.218,-3.155,11.653220542,36.79,-7.2,37.4879193875,136.35
2021-01-17 03:30:00,47.172,-10.2495,48.2726613545,12.622,-3.3795,13.0665949754,34.55,-6.87,35.2264020303,137.14,47.452,-10.2795,48.5526562018,12.622,-3.3795,13.0665949754,34.83,-6.9,35.5068852478,136.93
2021-01-17 04:00:00,47.1425,-10.365,48.2685045475,12.6525,-3.105,13.0279231365,34.49,-7.26,35.2458181917,137.62,47.4125,-10.395,48.5386565662,12.6525,-3.105,13.0279231365,34.76,-7.29,35.5162174225,137.41
2021-01-17 04:30:00,47.284,-10.465,48.4282240124,11.914,-2.315,12.1368291164,35.37,-8.15,36.2968235525,137.12,47.574,-10.705,48.7635365924,11.914,-2.315,12.1368291164,35.66,-8.39,36.6336962372,136.92
2021-01-17 05:00:00,47.0645,-10.537,48.2296125762,10.6845,-1.967,10.8640521561,36.38,-8.57,37.3757849416,136.13,47.3345,-10.567,48.4996533931,10.6845,-1.967,10.8640521561,36.65,-8.6,37.645484457,135.93
2021-01-17 05:30:00,47.3555,-10.599,48.5271283021,10.7055,-1.849,10.8640016223,36.65,-8.75,37.680034501,136.02,47.6555,-10.629,48.8264510409,10.7055,-1.849,10.8640016223,36.95,-8.78,37.97882173,135.82
2021-01-17 06:00:00,47.8595,-10.372,48.9705025934,8.5395,-1.092,8.6090373591,39.32,-9.28,40.4002574249,136.27,48.1695,-10.402,49.279836995,8.5395,-1.092,8.6090373591,39.63,-9.31,40.7088810949,136.06
2021-01-17 06:30:00,49.5115,-9.718,50.4562003747,6.6915,-0.968,6.7611534704,42.82,-8.75,43.7048612857,135.71,49.8415,-9.748,50.785811269,6.6915,-0.968,6.7611534704,43.15,-8.78,44.0342014802,135.51
2021-01-17 07:00:00,50.5615,-9.3285,51.4148441065,7.7915,-1.7485,7.9852817421,42.77,-7.58,43.4364973266,135.71,50.9115,-9.3485,51.7626823542,7.7915,-1.7485,7.9852817421,43.12,-7.6,43.7846365749,135.51
2021-01-17 07:30:00,52.459,-8.8595,53.2018554305,8.449,-1.8595000000000002,8.6512046127,44.01,-7.0,44.5632146507,134.99,52.799,-8.8795,53.5404512612,8.449,-1.8595000000000002,8.6512046127,44.35,-7.02,44.9021480555,134.79
2021-01-17 08:00:00,53.919,-8.399000000000001,54.5692382391,10.679,-2.529,10.9743738774,43.24,-5.87,43.6366187966,134.81,54.259,-8.419,54.9082748044,10.679,-2.529,10.9743738774,43.58,-5.89,43.9762265321,134.61
2021-01-17 08:30:00,57.751,-7.9505,58.295698394,10.701,-2.2305,10.9309894909,47.05,-5.72,47.3964228608,134.74,58.111,-7.9605,58.6537115727,10.701,-2.2305,10.9309894909,47.41,-5.73,47.7550102084,134.54
2021-01-17 09:00:00,61.1885,-7.261,61.6178111689,11.0785,-2.201,11.2950238269,50.11,-5.06,50.3648260198,133.84,61.5785,-7.281,62.0074561908,11.0785,-2.201,11.2950238269,50.5,-5.08,50.7548657766,133.64
2021-01-17 09:30:00,64.547,-6.1735,64.8415554352,9.937,-1.8935,10.1157951368,54.61,-4.28,54.7774634316,133.52,64.977,-6.1735,65.2696149157,9.937,-1.8935,10.1157951368,55.04,-4.28,55.2061590767,133.32
2021-01-17 10:00:00,68.105,-5.0235,68.2900181377,9.695,-1.8435000000000001,9.8687140626,58.41,-3.18,58.4964998953,132.87,68.555,-5.0235,68.7388069234,9.695,-1.8435000000000001,9.8687140626,58.86,-3.18,58.9458395478,132.68
2021-01-17 10:30:00,71.091,-3.9435000000000002,71.2002912441,9.451,-1.8035,9.6215390271,61.64,-2.14,61.6771367688,132.46,71.581,-3.9335,71.6889948545,9.451,-1.8035,9.6215390271,62.13,-2.13,62.1665006253,132.27
2021-01-17 11:00:00,73.915,-3.1105,73.9804192692,10.015,-1.7605,10.1685586614,63.9,-1.35,63.9142589725,131.87,74.405,-3.1105,74.4699888227,10.015,-1.7605,10.1685586614,64.39,-1.35,64.4041504874,131.68
2021-01-17 11:30:00,76.966,-2.4035,77.0035191939,8.906,-1.5235,9.035368739,68.06,-0.88,68.0656888601,131.48,77.506,-2.3935,77.5429486043,8.906,-1.5235,9.035368739,68.6,-0.87,68.605516542,131.29
2021-01-17 12:00:00,79.7885,-1.5695000000000001,79.8039351317,9.1485,-1.7895,9.3218754819,70.64,0.22,70.6403425813,131.25,80.3385,-1.5695000000000001,80.3538294825,9.1485,-1.7895,9.3218754819,71.19,0.22,71.1903399346,131.06
2021-01-17 12:30:00,83.078,-0.606,83.0802101586,7.588,-1.416,7.7189895712,75.49,0.81,75.4943454836,130.92,83.648,-0.586,83.6500526001,7.588,-1.416,7.7189895712,76.06,0.8300000000000001,76.0645285268,130.73
2021-01-17 13:00:00,84.685,-0.4655,84.6862793801,7.905,-1.5855000000000001,8.0624335811,76.78,1.12,76.7881683595,133.33,85.305,-0.7355,85.3081706828,7.905,-1.5855000000000001,8.0624335811,77.4,0.85,77.4046671719,133.13
2021-01-17 13:30:00,82.9625,-1.72,82.9803278268,9.0325,-1.9,9.2301709762,73.93,0.18,73.9302191259,133.63,83.5425,-1.71,83.5599988407,9.0325,-1.9,9.2301709762,74.51,0.19,74.510242249,133.43
2021-01-17 14:00:00,80.6485,-2.7635,80.6958331297,9.3785,-1.9335,9.5757341494,71.27,-0.8300000000000001,71.2748328655,133.97,81.2085,-2.7635,81.255506918,9.3785,-1.9335,9.5757341494,71.83,-0.8300000000000001,71.8347951901,133.77
2021-01-17 14:30:00,79.4495,-2.946,79.5041003109,7.2195,-1.366,7.3475939089,72.23,-1.58,72.2472788415,134.03,80.0095,-2.946,80.0637184138,7.2195,-1.366,7.3475939089,72.79,-1.58,72.8071459405,133.84
2021-01-17 15:00:00,78.567,-3.2205,78.6329772376,7.367,-1.3105,7.4826532226,71.2,-1.9100000000000001,71.2256140725,134.3,79.117,-3.2305,79.1829263115,7.367,-1.3105,7.4826532226,71.75,-1.92,71.7756846014,134.1
2021-01-17 15:30:00,78.757,-2.98,78.8133583157,6.407,-1.08,6.4973878597,72.35,-1.9,72.3749438687,134.04,79.307,-2.99,79.3633438623,6.407,-1.08,6.4973878597,72.9,-1.9100000000000001,72.9250169695,133.84
2021-01-17 16:00:00,79.7145,-2.9865,79.7704249237,5.5745000000000005,-0.9465,5.6542826689,74.14,-2.04,74.1680605112,133.88,80.2845,-2.9865,80.340028146,5.5745000000000005,-0.9465,5.6542826689,74.71,-2.04,74.7378465036,133.68
2021-01-17 16:30:00,81.815,-2.4415,81.8514211682,13.935,-1.7715,14.0471505029,67.88,-0.67,67.8833064899,133.34,82.355,-2.4314999999999998,82.3908867366,13.935,-1.7715,14.0471505029,68.42,-0.66,68.4231832057,133.15
2021-01-17 17:00:00,84.6955,-1.653,84.7116292445,13.7155,-1.703,13.8208230308,70.98,0.05,70.9800176106,132.77,85.2455,-1.663,85.2617196592,13.7155,-1.703,13.8208230308,71.53,0.04,71.5300111841,132.58
2021-01-17 17:30:00,86.7825,-1.5635,86.7965831038,13.4225,-1.5835,13.515582802800001,73.36,0.02,73.3600027263,132.73,87.3625,-1.5434999999999999,87.3761340327,13.4225,-1.5835,13.515582802800001,73.94,0.04,73.9400108196,132.54
2021-01-17 18:00:00,86.6175,-1.581,86.6319275282,12.4275,-1.191,12.4844398052,74.19,-0.39,74.1910250637,132.79,87.1875,-1.581,87.2018332218,12.4275,-1.191,12.4844398052,74.76,-0.39,74.7610172483,132.59
2021-01-17 18:30:00,84.699,-2.314,84.7306036624,4.759,-0.594,4.7959271262000005,79.94,-1.72,79.9585017368,133.16,85.319,-2.324,85.3506457913,4.759,-0.594,4.7959271262000005,80.56,-1.73,80.5785734547,132.97
2021-01-17 19:00:00,82.1585,-3.349,82.2267287641,4.4585,-0.669,4.5084124978,77.7,-2.68,77.7462050521,133.29,82.7585,-3.359,82.826639454,4.4585,-0.669,4.5084124978,78.3,-2.69,78.3461939088,133.1
2021-01-17 19:30:00,79.0665,-4.0675,79.1710551812,3.8465,-0.5175000000000001,3.8811555625,75.22,-3.55,75.3037243435,133.41,79.6565,-4.0975,79.7618172969,3.8465,-0.5175000000000001,3.8811555625,75.81,-3.58,75.8944826717,133.22
2021-01-17 20:00:00,76.806,-4.5355,76.93979722,4.816,-0.8755000000000001,4.89493169,71.99,-3.66,72.0829778797,133.19,77.366,-4.5555,77.5000034597,4.816,-0.8755000000000001,4.89493169,72.55,-3.68,72.6432715398,133.0
2021-01-17 20:30:00,75.21,-4.6515,75.3537029764,5.71,-1.1715,5.8289374889,69.5,-3.48,69.5870706382,132.75,75.72,-4.6715,75.8639658352,5.71,-1.1715,5.8289374889,70.01,-3.5,70.0974329059,132.55
2021-01-17 21:00:00,71.628,-5.607,71.8471212576,6.958,-1.5270000000000001,7.123587088,64.67,-4.08,64.79857483,133.1,72.138,-5.627,72.3571293861,6.958,-1.5270000000000001,7.123587088,65.18,-4.1,65.3088232936,132.9
2021-01-17 21:30:00,69.1885,-6.11,69.4577614975,6.0885,-1.21,6.2075705594,63.1,-4.9,63.2899676094,133.58,69.6685,-6.14,69.9385408216,6.0885,-1.21,6.2075705594,63.58,-4.93,63.7708499238,133.38
2021-01-17 22:00:00,65.64,-6.964,66.0083850431,5.59,-1.044,5.6866542008,60.05,-5.92,60.341104564,134.54,66.1,-7.004,66.4700384835,5.59,-1.044,5.6866542008,60.51,-5.96,60.802809968,134.34
