Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-17 22:30:00,63.9255,-7.3165,64.342837383,5.0855,-0.8665,5.1587917675,58.84,-6.45,59.1924665815,135.31,64.3855,-7.3565000000000005,64.8044034191,5.0855,-0.8665,5.1587917675,59.3,-6.49,59.6540870352,135.11
2021-01-17 23:00:00,59.955,-8.115,60.5016962572,4.665,-0.8150000000000001,4.7356572933,55.29,-7.3,55.7698314503,135.03,60.385,-8.155,60.9331785647,4.665,-0.8150000000000001,4.7356572933,55.72,-7.34,56.2013700901,134.83
2021-01-17 23:30:00,57.5085,-8.1255,58.0796980235,4.1885,-0.6855,4.2442246053,53.32,-7.44,53.8365674983,134.53,57.908500000000004,-8.1655,58.4813625226,4.1885,-0.6855,4.2442246053,53.72,-7.48,54.2382595591,134.33
2021-01-18 00:00:00,54.708,-8.6055,55.3806815979,5.218,-0.9655,5.3065727405,49.49,-7.64,50.0762388763,134.97,55.108,-8.6455,55.7820431165,5.218,-0.9655,5.3065727405,49.89,-7.68,50.477663377,134.77
2021-01-18 00:30:00,54.174,-8.5965,54.8518193705,5.764,-1.0265,5.8546902779,48.41,-7.57,48.9982958887,134.51,54.544,-8.6465,55.2250839587,5.764,-1.0265,5.8546902779,48.78,-7.62,49.3715788688,134.31
2021-01-18 01:00:00,55.343,-7.9895,55.9167216425,7.333,-1.5195,7.4887762184,48.01,-6.47,48.4439985963,133.81,55.713,-8.0195,56.2872165705,7.333,-1.5195,7.4887762184,48.38,-6.5,48.8146945089,133.61
2021-01-18 01:30:00,55.4455,-7.939,56.0109917003,7.0155,-1.389,7.151682407,48.43,-6.55,48.8709259172,134.41,55.8255,-7.979,56.3928265939,7.0155,-1.389,7.151682407,48.81,-6.59,49.2528598154,134.21
2021-01-18 02:00:00,54.6915,-8.414,55.3349398504,6.7915,-1.324,6.919353167,47.9,-7.09,48.4218762544,135.31,55.0715,-8.454,55.7166063957,6.7915,-1.324,6.919353167,48.28,-7.13,48.8036402331,135.1
2021-01-18 02:30:00,54.0455,-8.421,54.6976170528,7.3555,-1.5710000000000002,7.5213975596000004,46.69,-6.85,47.189814579,134.94,54.4055,-8.461,55.0594855702,7.3555,-1.5710000000000002,7.5213975596000004,47.05,-6.89,47.5518096396,134.74
2021-01-18 03:00:00,52.624,-8.721,53.3417399135,9.024,-2.171,9.2814770915,43.6,-6.55,44.0892560609,134.94,52.964,-8.751,53.6820761242,9.024,-2.171,9.2814770915,43.94,-6.58,44.429944857,134.74
2021-01-18 03:30:00,50.978,-8.7895,51.7301826234,8.918,-2.2595,9.1997860981,42.06,-6.53,42.5638872755,135.26,51.308,-8.8195,52.0604883213,8.918,-2.2595,9.1997860981,42.39,-6.5600000000000005,42.8945882367,135.06
2021-01-18 04:00:00,49.552,-8.5635,50.2865214173,10.312,-3.0535,10.7545900085,39.24,-5.51,39.6249630915,135.26,49.852,-8.5835,50.5855550157,10.312,-3.0535,10.7545900085,39.54,-5.53,39.924835629,135.06
2021-01-18 04:30:00,49.732,-8.6425,50.4773675052,10.202,-2.8525,10.5932790131,39.53,-5.79,39.9517834395,135.57,50.042,-8.6725,50.7879318367,10.202,-2.8525,10.5932790131,39.84,-5.82,40.2628612992,135.37
2021-01-18 05:00:00,50.2195,-8.549,50.941962872,9.1995,-2.429,9.5147696373,41.02,-6.12,41.4740256064,135.21,50.5495,-8.569,51.2706515587,9.1995,-2.429,9.5147696373,41.35,-6.14,41.8033742657,135.0
2021-01-18 05:30:00,51.7375,-7.9055,52.337996107,8.6975,-2.2155,8.9752407489,43.04,-5.69,43.4144872134,134.7,52.0775,-7.9355,52.6786310234,8.6975,-2.2155,8.9752407489,43.38,-5.72,43.7554887985,134.5
2021-01-18 06:00:00,55.5655,-7.13,56.0210825516,8.4655,-1.87,8.6695784355,47.1,-5.26,47.3928011411,134.9,55.9355,-7.16,56.3918944552,8.4655,-1.87,8.6695784355,47.47,-5.29,47.76384616,134.7
2021-01-18 06:30:00,61.9315,-4.518,62.096078912,7.7415,-1.608,7.9067367637,54.19,-2.91,54.2680771725,134.73,62.3715,-4.518,62.5349209342,7.7415,-1.608,7.9067367637,54.63,-2.91,54.7074492185,134.53
2021-01-18 07:00:00,67.067,-2.3995,67.1099105144,7.677,-1.6595,7.8543153266,59.39,-0.74,59.3946100248,135.08,67.517,-2.3995,67.5596246974,7.677,-1.6595,7.8543153266,59.84,-0.74,59.8445753598,134.87
2021-01-18 07:30:00,72.54,-0.158,72.5401720704,8.36,-1.988,8.5931219007,64.18,1.83,64.2060846026,133.88,73.04,-0.128,73.0401121576,8.36,-1.988,8.5931219007,64.68,1.8599999999999999,64.7067384435,133.68
2021-01-18 08:00:00,77.01,1.23,77.0198221239,8.1,-1.6800000000000002,8.2723878052,68.91,2.91,68.9714158184,134.06,77.56,1.26,77.5702339819,8.1,-1.6800000000000002,8.2723878052,69.46,2.94,69.5221921404,133.86
2021-01-18 08:30:00,81.845,3.4415,81.9173238531,8.295,-1.8385,8.496299621,73.55,5.28,73.7392765085,133.88,82.415,3.5015,82.4893491746,8.295,-1.8385,8.496299621,74.12,5.34,74.312112068,133.68
2021-01-18 09:00:00,84.6535,4.309,84.7630965884,7.9135,-1.7610000000000001,8.1070711882,76.74,6.07,76.9796888796,134.24,85.2535,4.359,85.3648648054,7.9135,-1.7610000000000001,8.1070711882,77.34,6.12,77.581763321,134.04
2021-01-18 09:30:00,87.033,5.0605,87.17999626779999,6.093,-1.2795,6.2258950561,80.94,6.34,81.1879252106,134.7,87.653,5.1105,87.8018543042,6.093,-1.2795,6.2258950561,81.56,6.39,81.8099364381,134.5
2021-01-18 10:00:00,87.951,5.95,88.1520328807,4.981,-1.07,5.0946306049,82.97,7.02,83.2664476245,134.7,88.591,6.02,88.7953021336,4.981,-1.07,5.0946306049,83.61,7.09,83.910072101,134.5
2021-01-18 10:30:00,88.6565,6.2455,88.8762131422,4.3265,-0.8045,4.400661598,84.33,7.05,84.6241773963,134.91,89.2965,6.3055,89.518848532,4.3265,-0.8045,4.400661598,84.97,7.11,85.2669513938,134.7
2021-01-18 11:00:00,89.079,6.519,89.3172189558,14.579,0.629,14.592562557699999,74.5,5.89,74.7324701853,135.35,89.649,6.569,89.8893484346,14.579,0.629,14.592562557699999,75.07,5.94,75.3046379714,135.15
2021-01-18 11:30:00,88.9685,6.1865,89.1833323806,18.0785,1.8465,18.1725541545,70.89,4.34,71.0227266444,134.95,89.5385,6.2365,89.7554283289,18.0785,1.8465,18.1725541545,71.46,4.39,71.5947183806,134.74
2021-01-18 12:00:00,90.3835,6.8615,90.6435726045,4.7935,-1.1685,4.9338660805,85.59,8.03,85.9658595025,133.27,91.0335,6.9215,91.2962501119,4.7935,-1.1685,4.9338660805,86.24,8.09,86.6186221317,133.08
2021-01-18 12:30:00,93.094,8.26,93.4597262782,4.614,-0.93,4.7067925384,88.48,9.19,88.9559806871,132.49,93.784,8.35,94.1549847645,4.614,-0.93,4.7067925384,89.17,9.28,89.6515883853,132.3
2021-01-18 13:00:00,94.1405,8.392,94.5138053633,4.5605,-0.848,4.6386705261,89.58,9.24,90.055283021,132.54,94.8205,8.462,95.1973353842,4.5605,-0.848,4.6386705261,90.26,9.31,90.7388764533,132.35
2021-01-18 13:30:00,93.806,7.725,94.1235425438,5.396,-1.175,5.5224488228,88.41,8.9,88.8568404795,132.78,94.486,7.795,94.8069945785,5.396,-1.175,5.5224488228,89.09,8.97,89.540432208,132.59
2021-01-18 14:00:00,90.4305,6.209,90.6434057792,7.0005,-2.011,7.2836200649,83.43,8.22,83.8339626882,133.37,91.0805,6.279,91.2966774929,7.0005,-2.011,7.2836200649,84.08,8.29,84.4876943702,133.18
2021-01-18 14:30:00,87.9115,5.9515,88.1127243053,8.1615,-2.4185,8.5122984264,79.75,8.37,80.1880252906,132.96,88.5215,6.0215,88.7260639525,8.1615,-2.4185,8.5122984264,80.36,8.44,80.8019999752,132.78
2021-01-18 15:00:00,87.538,5.8035,87.7301661702,7.688,-2.1965,7.9956210672,79.85,8.0,80.2497507784,133.26,88.148,5.8735,88.3434655549,7.688,-2.1965,7.9956210672,80.46,8.07,80.8636908631,133.06
2021-01-18 15:30:00,87.414,4.969,87.5551161098,7.674,-1.4809999999999999,7.8156021521,79.74,6.45,80.0004381238,133.61,88.024,5.029,88.167541743,7.674,-1.4809999999999999,7.8156021521,80.35,6.51,80.6132904675,133.41
2021-01-18 16:00:00,86.899,4.394,87.010019176,7.9190000000000005,-1.9060000000000001,8.1451456095,78.98,6.3,79.2308677221,133.75,87.509,4.444,87.6217679404,7.9190000000000005,-1.9060000000000001,8.1451456095,79.59,6.35,79.842912021,133.55
2021-01-18 16:30:00,88.493,4.429,88.6037645363,19.153,-2.831,19.3610942356,69.34,7.26,69.7190304006,133.75,89.003,4.499,89.1166371111,19.153,-2.831,19.3610942356,69.85,7.33,70.2335489634,133.55
2021-01-18 17:00:00,91.61,6.1715,91.8176427069,40.82,0.9815,40.8317981756,50.79,5.19,51.0544826631,134.25,92.01,6.2215,92.2201017254,40.82,0.9815,40.8317981756,51.19,5.24,51.4574941092,134.05
2021-01-18 17:30:00,94.488,5.838,94.6681804409,40.388,0.808,40.3960815922,54.1,5.03,54.3333313906,134.05,94.908,5.888,95.0904674928,40.388,0.808,40.3960815922,54.52,5.08,54.7561576446,133.86
2021-01-18 18:00:00,94.5095,5.1215,94.6481661338,39.6595,0.7615000000000001,39.6668100873,54.85,4.36,55.0230142758,134.13,94.9295,5.1615,95.0697168004,39.6595,0.7615000000000001,39.6668100873,55.27,4.4,55.4448636034,133.93
2021-01-18 18:30:00,94.286,5.053,94.4213037667,38.566,1.5430000000000001,38.5968548589,55.72,3.51,55.8304442039,134.2,94.726,5.093,94.8628152913,38.566,1.5430000000000001,38.5968548589,56.16,3.55,56.2720898848,134.0
2021-01-18 19:00:00,91.85,4.024,91.9381045922,32.25,2.174,32.3231925403,59.6,1.85,59.6287053356,132.47,92.31,4.034,92.3981020151,32.25,2.174,32.3231925403,60.06,1.8599999999999999,60.0887942964,132.27
2021-01-18 19:30:00,88.1085,2.686,88.1494320359,28.3085,2.166,28.3912438658,59.8,0.52,59.8022608268,132.73,88.5985,2.706,88.6398140694,28.3085,2.166,28.3912438658,60.29,0.54,60.292418263,132.54
2021-01-18 20:00:00,85.2885,1.7255,85.3059527964,8.8285,-1.7545000000000002,9.0011489544,76.46,3.48,76.5391533792,132.52,85.8785,1.7655,85.8966457581,8.8285,-1.7545000000000002,9.0011489544,77.05,3.52,77.1303630226,132.32
2021-01-18 20:30:00,81.8685,0.896,81.8734029356,8.9785,-2.154,9.2332647666,72.89,3.05,72.9537840006,133.01,82.4285,0.926,82.433701168,8.9785,-2.154,9.2332647666,73.45,3.08,73.5145489002,132.81
2021-01-18 21:00:00,77.6485,-0.2005,77.64875886,11.1685,-3.2105,11.6207875163,66.48,3.01,66.5481066598,132.96,78.1485,-0.1705,78.1486859934,11.1685,-3.2105,11.6207875163,66.98,3.04,67.0489522662,132.77
2021-01-18 21:30:00,74.923,-1.397,74.9360229663,10.773,-2.717,11.1103383387,64.15,1.32,64.1635792331,132.71,75.413,-1.387,75.4257538113,10.773,-2.717,11.1103383387,64.64,1.33,64.6536812564,132.51
2021-01-18 22:00:00,70.047,-2.9825,70.1104665171,10.707,-2.7325,11.0501767067,59.34,-0.25,59.3405266239,133.82,70.497,-2.9825,70.5600617577,10.707,-2.7325,11.0501767067,59.79,-0.25,59.7905226604,133.62
2021-01-18 22:30:00,67.3715,-3.6415,67.4698416665,10.5315,-2.6415,10.857716818,56.84,-1.0,56.8487959415,134.47,67.8015,-3.6315,67.8986833046,10.5315,-2.6415,10.857716818,57.27,-0.99,57.2785561969,134.27
2021-01-18 23:00:00,62.4885,-4.103,62.6230567862,11.0585,-3.233,11.5214023127,51.43,-0.87,51.4373580192,135.08,62.8885,-4.093,63.0215525138,11.0585,-3.233,11.5214023127,51.83,-0.86,51.837134373,134.88
2021-01-18 23:30:00,59.1195,-4.7815,59.3125452371,10.5595,-2.7015000000000002,10.8995936851,48.56,-2.08,48.6045265382,135.97,59.4795,-4.7815,59.6713805982,10.5595,-2.7015000000000002,10.8995936851,48.92,-2.08,48.9641991663,135.77
2021-01-19 00:00:00,56.728,-5.386,56.9831113577,9.298,-1.9460000000000002,9.499458932,47.43,-3.44,47.5545844267,135.1,57.098,-5.396,57.3524055293,9.298,-1.9460000000000002,9.499458932,47.8,-3.45,47.9243414144,134.91
2021-01-19 00:30:00,56.03,-5.467,56.2960832474,11.06,-2.5869999999999997,11.3585284698,44.97,-2.88,45.0621271136,134.69,56.37,-5.467,56.6344858633,11.06,-2.5869999999999997,11.3585284698,45.31,-2.88,45.4014372019,134.5
2021-01-19 01:00:00,56.315,-4.4735,56.4924015001,13.205,-4.3035,13.8885613816,43.11,-0.17,43.1103351877,133.71,56.645,-4.4635,56.8205848021,13.205,-4.3035,13.8885613816,43.44,-0.16,43.4402946583,133.52
2021-01-19 01:30:00,56.8625,-4.5665,57.0455680005,13.6925,-3.8265000000000002,14.2171255358,43.17,-0.74,43.1763419016,133.98,57.1925,-4.5665,57.3745150611,13.6925,-3.8265000000000002,14.2171255358,43.5,-0.74,43.5062937976,133.78
2021-01-19 02:00:00,56.9465,-5.012,57.1666336795,13.8465,-3.142,14.1985114097,43.1,-1.87,43.1405482116,134.37,57.2865,-5.002,57.5044614465,13.8465,-3.142,14.1985114097,43.44,-1.8599999999999999,43.4798022075,134.17
2021-01-19 02:30:00,56.033,-5.1445,56.2686677401,13.873,-3.0845,14.2117651701,42.16,-2.06,42.2102973219,134.54,56.353,-5.1445,56.5873350605,13.873,-3.0845,14.2117651701,42.48,-2.06,42.5299188807,134.35
2021-01-19 03:00:00,55.563,-5.355,55.820453187,13.793,-2.935,14.1018110184,41.77,-2.42,41.840044216,134.85,55.883,-5.355,56.1389856873,13.793,-2.935,14.1018110184,42.09,-2.42,42.1595125683,134.66
2021-01-19 03:30:00,53.718,-5.59,54.0080699896,13.298,-3.21,13.6799453215,40.42,-2.38,40.4900086441,135.07,54.018,-5.59,54.3064676075,13.298,-3.21,13.6799453215,40.72,-2.38,40.7894937453,134.87
2021-01-19 04:00:00,51.972,-5.49,52.2611603775,13.812,-3.95,14.3657176639,38.16,-1.54,38.1910617815,135.27,52.262,-5.47,52.54747895,13.812,-3.95,14.3657176639,38.45,-1.52,38.4800324844,135.07
2021-01-19 04:30:00,51.5525,-5.8115,51.879030335,13.5425,-3.6814999999999998,14.0339854817,38.01,-2.13,38.069633568,135.35,51.8425,-5.8115,52.1672151691,13.5425,-3.6814999999999998,14.0339854817,38.3,-2.13,38.3591827337,135.15
2021-01-19 05:00:00,51.9535,-5.546,52.2486772871,13.4735,-3.626,13.9528878104,38.48,-1.92,38.5278704317,135.21,52.2535,-5.546,52.5469920952,13.4735,-3.626,13.9528878104,38.78,-1.92,38.8275005634,135.02
2021-01-19 05:30:00,52.7925,-5.2275,53.050681546,13.5625,-3.9975,14.139356863,39.23,-1.23,39.2492777004,135.07,53.0925,-5.2175,53.3482507914,13.5625,-3.9975,14.139356863,39.53,-1.22,39.5488217271,134.88
2021-01-19 06:00:00,54.2545,-4.9585,54.48061575,13.4545,-4.0685,14.0561823587,40.8,-0.89,40.8097059534,134.6,54.5745,-4.9385,54.7974892901,13.4545,-4.0685,14.0561823587,41.12,-0.87,41.1292025208,134.4
2021-01-19 06:30:00,59.16,-2.8155,59.2269587287,13.48,-4.2855,14.1448192017,45.68,1.47,45.7036464628,133.92,59.51,-2.7855,59.5751551425,13.48,-4.2855,14.1448192017,46.03,1.5,46.0544340971,133.73
2021-01-19 07:00:00,63.789,-1.082,63.7981758752,13.419,-4.322,14.0978454028,50.37,3.24,50.4740973173,134.23,64.179,-1.042,64.1874583155,13.419,-4.322,14.0978454028,50.76,3.2800000000000002,50.8658628158,134.03
2021-01-19 07:30:00,68.526,0.6865,68.5294386249,13.346,-4.3235,14.0288405882,55.18,5.01,55.406971583,133.19,68.956,0.7265,68.9598269883,13.346,-4.3235,14.0288405882,55.61,5.05,55.8388269934,133.0
2021-01-19 08:00:00,72.261,1.9335,72.2868628677,13.241,-4.3065,13.923721602,59.02,6.24,59.3489511281,132.95,72.721,1.9935,72.7483187658,13.241,-4.3065,13.923721602,59.48,6.3,59.8127110237,132.76
2021-01-19 08:30:00,76.4585,3.9145000000000003,76.5586411354,13.3185,-4.0955,13.9339715265,63.14,8.01,63.6460501524,132.44,76.9585,3.9845,77.0615790294,13.3185,-4.0955,13.9339715265,63.64,8.08,64.1508846393,132.25
2021-01-19 09:00:00,79.071,4.864,79.2204616056,12.341,-3.656,12.8711544548,66.73,8.52,67.2717124801,132.97,79.581,4.924,79.7331884287,12.341,-3.656,12.8711544548,67.24,8.58,67.7852048754,132.78
2021-01-19 09:30:00,80.489,5.057,80.647705299,11.639,-3.583,12.1780215963,68.85,8.64,69.39,133.11,81.009,5.127,81.1710798869,11.639,-3.583,12.1780215963,69.37,8.71,69.9146694192,132.92
2021-01-19 10:00:00,81.3745,5.8,81.5809368066,12.7645,-4.15,13.4221816502,68.61,9.95,69.3277332674,132.82,81.9045,5.89,82.1160107424,12.7645,-4.15,13.4221816502,69.14,10.04,69.8651644241,132.63
2021-01-19 10:30:00,81.6795,5.41,81.8584682257,12.8995,-4.05,13.5203402417,68.78,9.46,69.4275161589,133.14,82.1995,5.48,82.3819652609,12.8995,-4.05,13.5203402417,69.3,9.53,69.952204397,132.95
2021-01-19 11:00:00,81.4925,5.4285,81.6731055397,13.4225,-4.0815,14.0293317197,68.07,9.51,68.7311064948,133.05,82.0125,5.5085,82.1972854083,13.4225,-4.0815,14.0293317197,68.59,9.59,69.2571743576,132.85
2021-01-19 11:30:00,82.323,5.34,82.4960115945,12.883,-3.69,13.4010368629,69.44,9.03,70.0246706526,133.05,82.853,5.41,83.0294388094,12.883,-3.69,13.4010368629,69.97,9.1,70.5592722468,132.85
2021-01-19 12:00:00,84.147,6.2865,84.3815008829,13.607,-4.2435,14.2533414065,70.54,10.53,71.3216131337,132.63,84.687,6.3765,84.9267197132,13.607,-4.2435,14.2533414065,71.08,10.62,71.8689835743,132.44
2021-01-19 12:30:00,84.959,6.714,85.2238785611,14.219,-4.626,14.952586298,70.74,11.34,71.6431657592,132.37,85.499,6.804,85.7693034658,14.219,-4.626,14.952586298,71.28,11.43,72.1906039592,132.18
2021-01-19 13:00:00,85.665,6.6205,85.9204471895,14.335,-4.6095,15.057878843,71.33,11.23,72.2085992109,133.47,86.215,6.7005,86.47498439,14.335,-4.6095,15.057878843,71.88,11.31,72.7643491004,133.27
2021-01-19 13:30:00,85.567,6.0055,85.7774884177,14.567,-4.6945,15.3047645931,71.0,10.7,71.801740926,133.75,86.107,6.0955,86.3224800921,14.567,-4.6945,15.3047645931,71.54,10.79,72.3491236989,133.56
2021-01-19 14:00:00,84.0405,5.357,84.2110627486,14.3005,-4.643,15.0353499876,69.74,10.0,70.4533008453,134.21,84.5605,5.447,84.7357537835,14.3005,-4.643,15.0353499876,70.26,10.09,70.980812196,134.02
2021-01-19 14:30:00,83.233,5.139,83.3914960293,14.203,-4.591,14.9265699342,69.03,9.73,69.7123647569,133.9,83.763,5.219,83.925431962,14.203,-4.591,14.9265699342,69.56,9.81,70.248343041,133.7
2021-01-19 15:00:00,83.9615,5.194,84.1220013923,13.9815,-4.556,14.7050834153,69.98,9.75,70.6559473788,133.9,84.5115,5.264,84.6752816839,13.9815,-4.556,14.7050834153,70.53,9.82,71.2103454563,133.7
2021-01-19 15:30:00,85.6185,5.4935,85.7945574294,13.6685,-4.5065,14.3922352156,71.95,10.0,72.6416030935,133.77,86.1685,5.5735,86.3485627819,13.6685,-4.5065,14.3922352156,72.5,10.08,73.1973797345,133.58
2021-01-19 16:00:00,86.4655,5.0615,86.6135178393,13.6755,-4.4685,14.3870355703,72.79,9.53,73.4112048668,133.9,87.0255,5.1415,87.1772485945,13.6755,-4.4685,14.3870355703,73.35,9.61,73.9768517849,133.7
2021-01-19 16:30:00,88.294,5.4305,88.4608431242,14.544,-4.3595,15.183319013,73.75,9.79,74.3969528946,133.5,88.844,5.5105,89.0147288164,14.544,-4.3595,15.183319013,74.3,9.87,74.95269775,133.31
2021-01-19 17:00:00,89.7115,5.534,89.8820248339,37.1815,-0.266,37.1824514825,52.53,5.8,52.8492279981,133.73,90.1115,5.584,90.2843479693,37.1815,-0.266,37.1824514825,52.93,5.85,53.2522994809,133.53
2021-01-19 17:30:00,91.6185,5.223,91.7672559863,45.1785,-0.997,45.1894995685,46.44,6.22,46.8546902668,134.17,91.9785,5.283,92.1300957953,45.1785,-0.997,45.1894995685,46.8,6.28,47.2194705604,133.97
2021-01-19 18:00:00,91.784,4.9085,91.915156684,46.794,-1.0815,46.8064961117,44.99,5.99,45.3870047481,133.81,92.134,4.9585,92.2673326712,46.794,-1.0815,46.8064961117,45.34,6.04,45.7405421918,133.61
2021-01-19 18:30:00,90.0725,3.536,90.1418801238,38.7225,-0.434,38.7249320496,51.35,3.9699999999999998,51.5032367915,133.23,90.4725,3.566,90.5427501916,38.7225,-0.434,38.7249320496,51.75,4.0,51.9043591618,133.03
2021-01-19 19:00:00,86.9635,2.05,86.9876590802,18.8435,-3.47,19.1603338241,68.12,5.52,68.3432864296,132.72,87.5135,2.1,87.5386924865,18.8435,-3.47,19.1603338241,68.67,5.57,68.8955281568,132.52
2021-01-19 19:30:00,83.4985,0.873,83.503063604,15.1085,-4.397,15.7353227247,68.39,5.27,68.59274743,133.11,84.0185,0.923,84.0235697364,15.1085,-4.397,15.7353227247,68.91,5.32,69.1150526297,132.92
2021-01-19 20:00:00,81.306,0.5915,81.3081515486,15.096,-4.3885,15.7209461627,66.21,4.98,66.3970217706,133.7,81.826,0.6415000000000001,81.8285145793,15.096,-4.3885,15.7209461627,66.73,5.03,66.9193081255,133.51
2021-01-19 20:30:00,78.847,0.5665,78.8490350686,15.137,-4.3835,15.7589289373,63.71,4.95,63.9020077932,133.62,79.337,0.6065,79.3393181925,15.137,-4.3835,15.7589289373,64.2,4.99,64.3936340021,133.42
2021-01-19 21:00:00,75.2145,-0.681,75.2175828597,15.0645,-4.401,15.6942015168,60.15,3.7199999999999998,60.2649226333,133.93,75.6645,-0.641,75.6672151017,15.0645,-4.401,15.6942015168,60.6,3.76,60.7165348155,133.73
2021-01-19 21:30:00,71.802,-1.775,71.8239363235,15.042,-4.405,15.6737292627,56.76,2.63,56.8208984441,133.83,72.242,-1.755,72.263314268,15.042,-4.405,15.6737292627,57.2,2.65,57.2613525862,133.64
2021-01-19 22:00:00,68.032,-2.8225,68.0905245262,15.072,-4.3925,15.6990203596,52.96,1.57,52.9832662262,135.07,68.422,-2.7925,68.4789612965,15.072,-4.3925,15.6990203596,53.35,1.6,53.3739871098,134.87
2021-01-19 22:30:00,64.3975,-3.467,64.4907597664,14.9875,-4.367,15.6107605596,49.41,0.9,49.4181960415,135.53,64.7775,-3.447,64.8691476378,14.9875,-4.367,15.6107605596,49.79,0.92,49.7984989734,135.33
2021-01-19 23:00:00,60.7355,-4.2535,60.8842608767,14.9255,-4.3435,15.5446628301,45.81,0.09,45.8100884086,136.34,61.0755,-4.2435,61.2227408117,14.9255,-4.3435,15.5446628301,46.15,0.1,46.1501083422,136.13
2021-01-19 23:30:00,55.535,-5.2675,55.7842520901,14.835,-4.3375,15.4561033657,40.7,-0.93,40.7106239205,137.04,55.865,-5.2475,56.1109123188,14.835,-4.3375,15.4561033657,41.03,-0.91,41.0400901558,136.83
2021-01-20 00:00:00,53.177,-5.686,53.480126449,14.077,-4.246,14.7034160997,39.1,-1.44,39.1265076387,137.18,53.467,-5.676,53.7674349862,14.077,-4.246,14.7034160997,39.39,-1.43,39.4159485488,136.97
2021-01-20 00:30:00,52.494,-5.758,52.8088496372,14.424,-4.288,15.0478809139,38.07,-1.47,38.0983700439,136.72,52.794,-5.748,53.105987798,14.424,-4.288,15.0478809139,38.37,-1.46,38.3977668621,136.51
2021-01-20 01:00:00,53.9475,-5.6005,54.2374257916,14.9975,-4.3305,15.6101965555,38.95,-1.27,38.9706992496,136.5,54.2475,-5.5805,54.5337806914,14.9975,-4.3305,15.6101965555,39.25,-1.25,39.2698994142,136.3
2021-01-20 01:30:00,53.1535,-5.7815,53.4670020153,14.8535,-4.2315,15.4444829794,38.3,-1.55,38.331351398,136.5,53.4535,-5.7715,53.7641783579,14.8535,-4.2315,15.4444829794,38.6,-1.54,38.6307079925,136.3
2021-01-20 02:00:00,52.1095,-6.0675,52.4615530317,14.4695,-4.1175,15.0439435156,37.64,-1.9500000000000002,37.6904775772,137.43,52.3995,-6.0575,52.7484682858,14.4695,-4.1175,15.0439435156,37.93,-1.94,37.9795800398,137.22
2021-01-20 02:30:00,50.8295,-6.3425,51.2236798415,14.3495,-4.0425,14.9080500569,36.48,-2.3,36.5524335715,137.84,50.9595,-6.3325,51.351447852,14.3495,-4.0425,14.9080500569,36.61,-2.29,36.6815512213,137.63
2021-01-20 03:00:00,49.7565,-6.556,50.1865562502,14.8865,-4.126,15.447710453300001,34.87,-2.43,34.954567655700004,137.89,50.0265,-6.546,50.4529564867,14.8865,-4.126,15.447710453300001,35.14,-2.42,35.2232309705,137.69
2021-01-20 03:30:00,48.6615,-6.4535,49.0875671072,14.8615,-4.2335,15.4527248244,33.8,-2.22,33.8728268676,137.89,48.9315,-6.4435,49.3539297777,14.8615,-4.2335,15.4527248244,34.07,-2.21,34.1416021885,137.69
2021-01-20 04:00:00,48.198,-6.4095,48.6223086067,14.688,-4.2595,15.2931580862,33.51,-2.15,33.5789011136,137.8,48.458,-6.5795,48.9026337149,14.688,-4.2595,15.2931580862,33.77,-2.32,33.8495982251,137.6
2021-01-20 04:30:00,48.3145,-6.1805,48.7082076297,14.0445,-3.9505,14.5895315381,34.27,-2.23,34.3424780702,136.02,48.5645,-6.1605,48.9536762716,14.0445,-3.9505,14.5895315381,34.52,-2.21,34.5906707076,135.82
2021-01-20 05:00:00,48.4435,-6.0755,48.8229904092,14.1635,-3.8355,14.6736427822,34.28,-2.24,34.3531075741,135.94,48.7135,-6.0655,49.089666657,14.1635,-3.8355,14.6736427822,34.55,-2.23,34.6218919183,135.74
2021-01-20 05:30:00,49.606,-5.761,49.9394068547,14.576,-4.021,15.1204569045,35.03,-1.74,35.073187765,135.79,49.876,-5.751,50.2064674818,14.576,-4.021,15.1204569045,35.3,-1.73,35.342366927,135.59
2021-01-20 06:00:00,51.53,-5.3870000000000005,51.8108161391,13.92,-3.8970000000000002,14.4552069857,37.61,-1.49,37.6395031848,135.37,51.82,-5.367,52.0971888781,13.92,-3.8970000000000002,14.4552069857,37.9,-1.47,37.928497202,135.17
2021-01-20 06:30:00,56.819,-3.0845,56.9026616359,14.539,-4.2045,15.1347395501,42.28,1.12,42.2948318356,134.79,57.119,-3.0445,57.200079906,14.539,-4.2045,15.1347395501,42.58,1.16,42.5957979148,134.6
2021-01-20 07:00:00,61.2465,-1.9540000000000002,61.2776621474,13.6065,-3.664,14.0911936418,47.64,1.71,47.6706796679,134.56,61.5965,-1.924,61.6265412647,13.6065,-3.664,14.0911936418,47.99,1.74,48.0215337115,134.37
2021-01-20 07:30:00,66.73,0.136,66.7301385882,13.39,-3.454,13.8283121168,53.34,3.59,53.4606743317,132.91,67.12,0.176,67.1202307505,13.39,-3.454,13.8283121168,53.73,3.63,53.852481837,132.72
2021-01-20 08:00:00,70.6495,1.9715,70.6770023593,12.6595,-3.3585000000000003,13.0974219792,57.99,5.33,58.2344313959,131.42,71.0895,2.0215,71.1182358647,12.6595,-3.3585000000000003,13.0974219792,58.43,5.38,58.677161656,131.23
2021-01-20 08:30:00,75.3295,3.8435,75.4274887723,11.4995,-2.8365,11.8441644914,63.83,6.68,64.1785891088,131.21,75.8095,3.8935,75.9094172847,11.4995,-2.8365,11.8441644914,64.31,6.73,64.6611861939,131.02
2021-01-20 09:00:00,78.3365,4.8105,78.4840629841,10.7865,-2.1995,11.0084686719,67.55,7.01,67.9127572699,131.5,78.8465,4.8605,78.9961709357,10.7865,-2.1995,11.0084686719,68.06,7.06,68.4251941904,131.31
2021-01-20 09:30:00,80.0005,4.8895,80.1497798531,12.1305,-2.6005000000000003,12.4061126264,67.87,7.49,68.2820400984,131.57,80.5405,4.9495000000000005,80.6924388682,12.1305,-2.6005000000000003,12.4061126264,68.41,7.55,68.8253630575,131.38
2021-01-20 10:00:00,81.6135,6.2835,81.8550288895,32.8935,-2.6465,32.9997924918,48.72,8.93,49.5316393833,131.33,82.0635,6.3635,82.3098546014,32.8935,-2.6465,32.9997924918,49.17,9.01,49.9886887205,131.14
2021-01-20 10:30:00,82.3885,7.061,82.6905233582,46.2285,-0.589,46.2322520893,36.16,7.65,36.9603584939,132.63,82.6585,7.131,82.9655276802,46.2285,-0.589,46.2322520893,36.43,7.72,37.2390024034,132.44
2021-01-20 11:00:00,83.4935,7.876,83.8641515682,46.1235,-0.904,46.1323581475,37.37,8.78,38.3875669977,132.11,83.7835,7.956,84.1603992876,46.1235,-0.904,46.1323581475,37.66,8.86,38.6881790732,131.92
2021-01-20 11:30:00,84.324,7.985,84.7012231376,46.404,-1.025,46.4153190337,37.92,9.01,38.9757167991,132.54,84.624,8.065,85.0074443858,46.404,-1.025,46.4153190337,38.22,9.09,39.2860853229,132.36
2021-01-20 12:00:00,85.634,8.5225,86.0570448148,46.504,-1.0775,46.5164811895,39.13,9.6,40.2904070468,132.27,85.924,8.6125,86.3545536278,46.504,-1.0775,46.5164811895,39.42,9.69,40.5935031748,132.08
2021-01-20 12:30:00,86.932,8.446,87.3413277893,46.452,-1.084,46.4646463454,40.48,9.53,41.5866721438,132.11,87.242,8.536,87.6585983233,46.452,-1.084,46.4646463454,40.79,9.62,41.9090503352,131.92
2021-01-20 13:00:00,88.075,8.46,88.4803776269,46.235,-1.08,46.2476121005,41.84,9.54,42.9138345991,132.19,88.395,8.54,88.8065742217,46.235,-1.08,46.2476121005,42.16,9.62,43.243612245,131.99
2021-01-20 13:30:00,87.753,7.94,88.1114783045,46.143,-1.19,46.1583421388,41.61,9.13,42.5998708918,132.67,88.083,8.03,88.4482661729,46.143,-1.19,46.1583421388,41.94,9.22,42.9414950834,132.48
2021-01-20 14:00:00,85.512,5.44,85.6848629806,28.172,-3.73,28.4178550211,57.34,9.17,58.0686188918,132.63,85.892,5.52,86.0691934667,28.172,-3.73,28.4178550211,57.72,9.25,58.4564872362,132.44
2021-01-20 14:30:00,84.54,4.9395,84.6841795157,23.34,-5.1305,23.8972305979,61.2,10.07,62.0229384986,132.4,85.02,5.0295,85.1686343101,23.34,-5.1305,23.8972305979,61.68,10.16,62.5111829995,132.21
2021-01-20 15:00:00,84.0345,4.9145,84.1780820671,23.0745,-5.2155,23.6565845062,60.96,10.13,61.7959424234,132.4,84.5045,4.9945,84.6519671981,23.0745,-5.2155,23.6565845062,61.43,10.21,62.2726986729,132.21
2021-01-20 15:30:00,84.421,5.219,84.5821683453,22.911,-5.271,23.5095164136,61.51,10.49,62.3980784961,132.96,84.891,5.319,85.0574725818,22.911,-5.271,23.5095164136,61.98,10.59,62.8782036957,132.76
2021-01-20 16:00:00,84.653,4.893,84.7942914234,23.103,-5.257,23.69355731,61.55,10.15,62.3812872583,131.87,85.123,4.973,85.268140932,23.103,-5.257,23.69355731,62.02,10.23,62.858040854,131.68
2021-01-20 16:30:00,86.1655,4.7685,86.2973463236,24.0255,-5.1815,24.577888284,62.14,9.95,62.9315668008,131.43,86.7055,4.8785,86.8426363747,24.0255,-5.1815,24.577888284,62.68,10.06,63.4821707253,131.24
2021-01-20 17:00:00,89.175,6.075,89.3816885609,49.425,-1.315,49.4424903297,39.75,7.39,40.4311093095,131.88,89.505,6.145,89.7156956725,49.425,-1.315,49.4424903297,40.08,7.46,40.7683455637,131.68
2021-01-20 17:30:00,91.0835,5.4775,91.2480519162,52.8035,-0.6925,52.8080407561,38.28,6.17,38.7740544695,131.71,91.3735,5.5375,91.5411405244,52.8035,-0.6925,52.8080407561,38.57,6.23,39.0699091373,131.52
2021-01-20 18:00:00,93.1825,5.602,93.3507402769,49.0125,1.102,49.0248871518,44.17,4.5,44.3986362403,131.71,93.5125,5.652,93.6831508877,49.0125,1.102,49.0248871518,44.5,4.55,44.7320075561,131.52
2021-01-20 18:30:00,94.513,5.204,94.6561608402,45.933,2.354,45.9932799983,48.58,2.85,48.6635274102,131.56,94.873,5.244,95.0178176186,45.933,2.354,45.9932799983,48.94,2.89,49.0252557362,131.37
2021-01-20 19:00:00,90.949,4.4375,91.0571908596,33.049,2.9775,33.1828556223,57.9,1.46,57.9184046742,130.7,91.399,4.4575,91.507630869,33.049,2.9775,33.1828556223,58.35,1.48,58.3687664766,130.51
2021-01-20 19:30:00,86.75,2.67,86.7910790347,34.78,1.9500000000000002,34.8346221452,51.97,0.72,51.9749872535,131.69,87.15,2.7,87.1918144094,34.78,1.9500000000000002,34.8346221452,52.37,0.75,52.3753701658,131.5
2021-01-20 20:00:00,84.1205,1.841,84.140642981,12.8305,-1.349,12.9012220836,71.29,3.19,71.3613354696,130.98,84.6005,1.841,84.6205287223,12.8305,-1.349,12.9012220836,71.77,3.19,71.8408588479,130.78
2021-01-20 20:30:00,83.483,1.8639999999999999,83.503807009,8.323,-0.896,8.3710898335,75.16,2.76,75.2106588191,131.37,84.083,1.904,84.1045546032,8.323,-0.896,8.3710898335,75.76,2.8,75.8117246869,131.18
2021-01-20 21:00:00,80.1565,0.7825000000000001,80.1603193513,8.0665,-0.6675,8.0940705767,72.09,1.45,72.1045809918,131.34,80.7165,0.7925000000000001,80.7203904135,8.0665,-0.6675,8.0940705767,72.65,1.46,72.6646688563,131.14
2021-01-20 21:30:00,77.419,0.07,77.419031646,8.679,-1.21,8.7629413441,68.74,1.28,68.7519163369,130.96,77.959,0.1,77.9590641363,8.679,-1.21,8.7629413441,69.28,1.31,69.2923841414,130.77
2021-01-20 22:00:00,72.402,-1.6059999999999999,72.4198097208,8.052,-1.416,8.1755586965,64.35,-0.19,64.3502804967,131.47,72.922,-1.596,72.9394632555,8.052,-1.416,8.1755586965,64.87,-0.18,64.8702497297,131.28
2021-01-20 22:30:00,67.8105,-3.375,67.8944367032,11.1605,-2.185,11.3723781704,56.65,-1.19,56.6624972976,132.95,68.2605,-3.365,68.3433909405,11.1605,-2.185,11.3723781704,57.1,-1.18,57.112191343,132.75
2021-01-20 23:00:00,64.8115,-4.426,64.9624507562,10.2515,-1.496,10.3600805137,54.56,-2.93,54.6386172958,133.53,65.2415,-4.436,65.3921357523,10.2515,-1.496,10.3600805137,54.99,-2.94,55.0685363888,133.33
2021-01-20 23:30:00,59.8905,-4.8455,60.0861952573,13.0305,-2.7355,13.3145368113,46.86,-2.11,46.9074802137,133.96,60.2805,-4.8555,60.4757353035,13.0305,-2.7355,13.3145368113,47.25,-2.12,47.2975358766,133.76
2021-01-21 00:00:00,57.5295,-5.186,57.762773187,11.6695,-2.326,11.8990548469,45.86,-2.86,45.949093571,133.36,57.8795,-5.186,58.1113682187,11.6695,-2.326,11.8990548469,46.21,-2.86,46.2984200594,133.16
2021-01-21 00:30:00,57.024,-5.1945,57.2601030933,13.774000000000001,-3.0945,14.1173299972,43.25,-2.1,43.3009526454,132.71,57.374,-5.1845,57.6077678464,13.774000000000001,-3.0945,14.1173299972,43.6,-2.09,43.6500641466,132.52
2021-01-21 01:00:00,58.1855,-4.6335,58.3696987529,14.7655,-3.6035,15.1988553023,43.42,-1.03,43.4322150022,132.0,58.5155,-4.6335,58.6986632088,14.7655,-3.6035,15.1988553023,43.75,-1.03,43.7621228918,131.81
2021-01-21 01:30:00,57.7295,-4.987,57.9445022349,14.6695,-3.577,15.0993098932,43.06,-1.4100000000000001,43.083079045,132.21,58.0695,-4.987,58.2832480156,14.6695,-3.577,15.0993098932,43.4,-1.4100000000000001,43.4228983372,132.01
2021-01-21 02:00:00,56.53,-5.136,56.7628346368,14.51,-3.626,14.9562019243,42.02,-1.51,42.0471223748,132.77,56.86,-5.116,57.0896930803,14.51,-3.626,14.9562019243,42.35,-1.49,42.3762032278,132.57
2021-01-21 02:30:00,55.0355,-5.331,55.2930901764,12.8555,-3.491,13.3210720759,42.18,-1.8399999999999999,42.22011369,132.82,55.3755,-5.331,55.6315158993,12.8555,-3.491,13.3210720759,42.52,-1.8399999999999999,42.5597932326,132.63
2021-01-21 03:00:00,54.3325,-5.4475,54.6049064874,12.9825,-3.5875,13.469055739,41.35,-1.8599999999999999,41.3918119922,133.36,54.6625,-5.4575,54.9342626464,12.9825,-3.5875,13.469055739,41.68,-1.87,41.7219282872,133.16
2021-01-21 03:30:00,53.67,-5.4045,53.941426753900004,11.2,-3.0545,11.6090469139,42.47,-2.35,42.534966792,133.53,53.99,-5.4045,54.2598260249,11.2,-3.0545,11.6090469139,42.79,-2.35,42.8544816793,133.35
2021-01-21 04:00:00,53.661,-5.505,53.9426356976,11.351,-2.725,11.6735095837,42.31,-2.7800000000000002,42.4012322934,134.07,53.981,-5.515,54.261990251,11.351,-2.725,11.6735095837,42.63,-2.79,42.7212008258,133.87
2021-01-21 04:30:00,53.7605,-5.754,54.067549197700004,12.7405,-2.9939999999999998,13.0875657114,41.02,-2.76,41.1127474149,134.07,54.0905,-5.754,54.3956864673,12.7405,-2.9939999999999998,13.0875657114,41.35,-2.76,41.4420088799,133.87
2021-01-21 05:00:00,52.7545,-5.696,53.0611127498,12.6345,-3.106,13.010681237,40.12,-2.59,40.203513528,133.79,53.0645,-5.7059999999999995,53.3704000008,12.6345,-3.106,13.010681237,40.43,-2.6,40.5135150289,133.6
2021-01-21 05:30:00,53.4565,-5.053,53.6947874682,11.7865,-3.4130000000000003,12.2707029648,41.67,-1.6400000000000001,41.7022601306,133.15,53.7765,-5.043,54.012441171,11.7865,-3.4130000000000003,12.2707029648,41.99,-1.63,42.021625385,132.96
2021-01-21 06:00:00,56.2165,-4.6885,56.4116734772,12.0765,-2.9585,12.433606657,44.14,-1.73,44.1738893465,132.73,56.5565,-4.6985,56.7513312135,12.0765,-2.9585,12.433606657,44.48,-1.74,44.5140202633,132.53
2021-01-21 06:30:00,61.0555,-2.395,61.1024558038,14.1355,-3.805,14.6386606372,46.92,1.4100000000000001,46.9411812804,132.73,61.4055,-2.365,61.4510264784,14.1355,-3.805,14.6386606372,47.27,1.44,47.2919284868,132.53
2021-01-21 07:00:00,65.7645,-0.8465,65.7699477155,13.9845,-3.6765,14.4596989077,51.78,2.83,51.8572781777,132.64,66.1545,-0.8165,66.1595385602,13.9845,-3.6765,14.4596989077,52.17,2.86,52.2483349017,132.45
2021-01-21 07:30:00,70.3765,1.256,70.3877069398,14.1965,-4.264,14.8230330314,56.18,5.52,56.4505340984,131.79,70.7865,1.286,70.798180614,14.1965,-4.264,14.8230330314,56.59,5.55,56.8615036734,131.6
2021-01-21 08:00:00,74.324,2.349,74.3611106493,14.144,-4.051,14.7126930574,60.18,6.4,60.5193555815,131.44,74.774,2.409,74.8127954096,14.144,-4.051,14.7126930574,60.63,6.46,60.9731785296,131.24
2021-01-21 08:30:00,78.21,3.739,78.2993245245,14.02,-3.901,14.5526011764,64.19,7.64,64.6430638197,130.92,78.7,3.789,78.7911576321,14.02,-3.901,14.5526011764,64.68,7.69,65.1355394543,130.73
2021-01-21 09:00:00,80.4055,8.8845,80.8948624481,14.1055,-4.0855,14.6852456738,66.3,12.97,67.5567235736,131.2,81.4955,-0.1355,81.4956126457,14.1055,-4.0855,14.6852456738,67.39,3.95,67.5056634661,131.0
2021-01-21 09:30:00,82.172,13.8885,83.3374346632,14.532,-4.1715,15.1188768184,67.64,18.06,70.0095222095,131.84,83.842,-3.7715,83.9267846176,14.532,-4.1715,15.1188768184,69.31,0.4,69.311154225,131.65
2021-01-21 10:00:00,80.309,13.958,81.5129513942,15.749,-4.732,16.444537847,64.56,18.69,67.2109343783,131.95,81.919,-3.702,82.0026058427,15.749,-4.732,16.444537847,66.17,1.03,66.1780159872,131.76
2021-01-21 10:30:00,78.123,13.462,79.2743878753,17.333,-5.188,18.0927674224,60.79,18.65,63.5865284475,132.64,79.623,-4.348,79.7416279806,17.333,-5.188,18.0927674224,62.29,0.84,62.295663573,132.45
2021-01-21 11:00:00,76.704,13.3725,77.8609489555,18.384,-5.3275,19.140368655,58.32,18.7,61.2446928313,132.56,78.134,-4.4275,78.2593426515,18.384,-5.3275,19.140368655,59.75,0.9,59.7567778582,132.37
2021-01-21 11:30:00,75.0285,13.1585,76.173630178,18.8985,-5.6815,19.7340503825,56.13,18.84,59.2074530781,132.43,76.3985,-4.5915,76.5363487142,18.8985,-5.6815,19.7340503825,57.5,1.09,57.5103303764,132.23
2021-01-21 12:00:00,78.519,14.48,79.8429944391,16.399,-5.11,17.1767080956,62.12,19.59,65.1357236852,131.75,80.019,-3.1,80.0790257246,16.399,-5.11,17.1767080956,63.62,2.01,63.6517438881,131.55
2021-01-21 12:30:00,78.8205,14.456,80.1351805155,18.3305,-5.614,19.170921372,60.49,20.07,63.73260547,131.31,80.3105,-3.004,80.3666624058,18.3305,-5.614,19.170921372,61.98,2.61,62.0349296768,131.12
2021-01-21 13:00:00,79.86,14.464,81.1592687005,16.74,-5.436,17.6005027201,63.12,19.9,66.1826593603,131.64,81.41,-3.056,81.4673384615,16.74,-5.436,17.6005027201,64.67,2.38,64.7137798309,131.45
2021-01-21 13:30:00,81.259,14.689,82.5759759373,15.669,-4.941,16.429578266,65.59,19.63,68.4644798417,131.95,82.879,-2.961,82.9318766338,15.669,-4.941,16.429578266,67.21,1.98,67.2391589775,131.76
2021-01-21 14:00:00,78.849,13.355,79.9720002626,14.679,-4.715,15.4176608472,64.17,18.07,66.6656868261,132.04,80.439,-4.405,80.5595230001,14.679,-4.715,15.4176608472,65.76,0.31,65.7607306833,131.85
2021-01-21 14:30:00,78.846,13.2625,79.9536467101,12.866,-4.2475,13.5489930345,65.98,17.51,68.2639033458,131.89,80.466,-4.3875,80.5855279331,12.866,-4.2475,13.5489930345,67.6,-0.14,67.6001449703,131.7
2021-01-21 15:00:00,79.644,13.45,80.771710617,11.844,-3.7800000000000002,12.4325675546,67.8,17.23,69.9550777285,132.15,81.324,-4.29,81.4370743335,11.844,-3.7800000000000002,12.4325675546,69.48,-0.51,69.4818717364,131.95
2021-01-21 15:30:00,81.747,13.0525,82.7824846526,10.577,-2.4375,10.8542312141,71.17,15.49,72.8361791969,132.4,83.507,-4.7875,83.6441223593,10.577,-2.4375,10.8542312141,72.93,-2.35,72.9678518253,132.21
2021-01-21 16:00:00,83.6365,13.3315,84.6923433641,6.3265,-1.0085,6.4063776426,77.31,14.34,78.6286951437,132.56,85.5765,-4.5885,85.6994263954,6.3265,-1.0085,6.4063776426,79.25,-3.58,79.3308193579,132.37
2021-01-21 16:30:00,84.7655,13.213,85.7891214505,6.5655,-1.117,6.6598407826,78.2,14.33,79.502131418,132.4,86.7255,-4.707,86.8531415624,6.5655,-1.117,6.6598407826,80.16,-3.59,80.2403495755,132.21
2021-01-21 17:00:00,88.266,13.6245,89.3113305032,7.036,-1.0155,7.1089054186,81.23,14.64,82.5387333317,131.51,90.366,-4.0855,90.4583067841,7.036,-1.0155,7.1089054186,83.33,-3.07,83.3865324858,131.32
2021-01-21 17:30:00,95.301,15.534,96.5587166288,34.261,2.894,34.3830097141,61.04,12.64,62.3349917783,132.06,96.811,-2.306,96.8384601127,34.261,2.894,34.3830097141,62.55,-5.2,62.7657749096,131.86
2021-01-21 18:00:00,96.864,15.878,98.1567388415,36.814,2.578,36.9041553216,60.05,13.3,61.5052233554,132.06,98.344,-1.952,98.3633704181,36.814,2.578,36.9041553216,61.53,-4.53,61.6965298862,131.86
2021-01-21 18:30:00,96.599,15.724,97.8703784452,36.249,2.7039999999999997,36.3497127499,60.35,13.02,61.7385041931,132.39,98.079,-2.216,98.1040309926,36.249,2.7039999999999997,36.3497127499,61.83,-4.92,62.0254407481,132.2
2021-01-21 19:00:00,93.8885,14.637,95.0225878476,35.7485,2.717,35.8516016553,58.14,11.92,59.3493555146,132.76,95.3085,-3.423,95.3699486277,35.7485,2.717,35.8516016553,59.56,-6.14,59.8756478044,132.57
2021-01-21 19:30:00,90.81,13.0485,91.7426806467,28.07,3.4585,28.2822580826,62.74,9.59,63.4686985844,133.31,92.35,-5.2215,92.4974948972,28.07,3.4585,28.2822580826,64.28,-8.68,64.8634010826,133.11
2021-01-21 20:00:00,87.0155,11.5265,87.7756084713,10.1855,0.4665,10.1961773474,76.83,11.06,77.6219846435,131.58,88.8955,-6.2535,89.1151849154,10.1855,0.4665,10.1961773474,78.71,-6.72,78.9963448522,131.39
2021-01-21 20:30:00,83.7625,10.757,84.4503964185,5.0525,-0.653,5.094523064,78.71,11.41,79.5327115092,131.18,85.7625,-6.943,86.0430802287,5.0525,-0.653,5.094523064,80.71,-6.29,80.9547293245,131.0
2021-01-21 21:00:00,80.3655,9.41,80.914533245,5.7255,-0.64,5.7611587593,74.64,10.05,75.3135585403,131.36,82.2555,-8.35,82.678230389,5.7255,-0.64,5.7611587593,76.53,-7.71,76.9173907514,131.17
2021-01-21 21:30:00,77.9615,8.759,78.451995279,5.2115,-0.451,5.2309782307,72.75,9.21,73.3306661636,131.57,79.7915,-9.051,80.3032008904,5.2115,-0.451,5.2309782307,74.58,-8.6,75.0742059565,131.38
2021-01-21 22:00:00,74.214,7.709,74.6133130011,5.824,-0.761,5.8735080659,68.39,8.47,68.9125024941,132.11,75.924,-10.281,76.6169220016,5.824,-0.761,5.8735080659,70.1,-9.52,70.7434830921,131.92
2021-01-21 22:30:00,71.3375,7.194,71.6993203751,5.9475,-0.986,6.0286774876,65.39,8.18,65.8996547791,132.67,72.9675,-10.966,73.7869176226,5.9475,-0.986,6.0286774876,67.02,-9.98,67.7589905474,132.48
2021-01-21 23:00:00,66.5725,5.932,66.8362654571,6.4025,-1.168,6.5081664277,60.17,7.1,60.5874483701,132.72,68.0625,-12.248,69.1557474853,6.4025,-1.168,6.5081664277,61.66,-11.08,62.6476017099,132.52
2021-01-21 23:30:00,62.6975,5.187,62.9116958542,6.9475,-1.363,7.0799382236,55.75,6.55,56.1334570466,132.68,64.0575,-13.013,65.3659045317,6.9475,-1.363,7.0799382236,57.11,-11.65,58.2861441511,132.49
2021-01-22 00:00:00,59.5305,4.3145,59.6866428986,8.7005,-1.9455,8.9153614901,50.83,6.26,51.214026399,131.69,60.7705,-13.5755,62.2683536839,8.7005,-1.9455,8.9153614901,52.07,-11.63,53.3529924184,131.5
2021-01-22 00:30:00,59.506,4.1735,59.6521763077,8.246,-1.7465000000000002,8.4289250946,51.26,5.92,51.6007170493,131.0,60.726,-13.5365,62.2164279612,8.246,-1.7465000000000002,8.4289250946,52.48,-11.79,53.7880516472,130.8
2021-01-22 01:00:00,61.668,-0.306,61.6687591897,8.648,-1.866,8.8470254888,53.02,1.56,53.0429448655,130.76,62.428,-7.206,62.8425144309,8.648,-1.866,8.8470254888,53.78,-5.34,54.0444631762,130.57
2021-01-22 01:30:00,61.0015,-3.7775,61.1183483784,8.5415,-1.8575,8.74114,52.46,-1.92,52.4951235831,131.51,61.4115,-3.7875,61.5281845052,8.5415,-1.8575,8.74114,52.87,-1.9300000000000002,52.9052152439,131.32
2021-01-22 02:00:00,60.2755,-4.2805,60.4272999604,7.1055,-1.4304999999999999,7.2480659834,53.17,-2.85,53.2463275729,132.72,60.6855,-4.2905,60.8369813559,7.1055,-1.4304999999999999,7.2480659834,53.58,-2.86,53.6562764269,132.52
2021-01-22 02:30:00,59.2595,-4.71,59.446382903,6.4895,-1.25,6.6087903772,52.77,-3.46,52.8833102217,132.99,59.6795,-4.73,59.8666486472,6.4895,-1.25,6.6087903772,53.19,-3.48,53.3037193824,132.79
2021-01-22 03:00:00,58.4515,-5.147,58.6776742999,7.0415,-1.347,7.1691792592,51.41,-3.8,51.550248302,133.4,58.8615,-5.167,59.0878504538,7.0415,-1.347,7.1691792592,51.82,-3.8200000000000003,51.9606081566,133.21
2021-01-22 03:30:00,57.6555,-5.3655,57.904622186,6.5855,-1.1555,6.6861042843,51.07,-4.21,51.2432336997,133.68,58.0555,-5.3955,58.3056815456,6.5855,-1.1555,6.6861042843,51.47,-4.24,51.644346254,133.48
2021-01-22 04:00:00,57.2975,-5.26,57.5384315588,6.1575,-0.9,6.2229258593,51.14,-4.36,51.3255219165,133.85,57.7075,-5.28,57.9485457648,6.1575,-0.9,6.2229258593,51.55,-4.38,51.7357410307,133.65
2021-01-22 04:30:00,57.12,-5.505,57.3846619316,6.47,-0.995,6.5460617932,50.65,-4.51,50.8503942954,134.45,57.52,-5.535,57.7856956781,6.47,-0.995,6.5460617932,51.05,-4.54,51.251479003,134.25
2021-01-22 05:00:00,56.742,-5.3765,56.996151767,6.102,-0.9165000000000001,6.1704437644,50.64,-4.46,50.8360226611,134.05,57.142,-5.3965,57.3962575108,6.102,-0.9165000000000001,6.1704437644,51.04,-4.48,51.2362371764,133.85
2021-01-22 05:30:00,57.352,-5.3805,57.6038339371,5.7219999999999995,-0.7205,5.7671833896999996,51.63,-4.66,51.8398736495,133.64,57.742,-5.4005,57.9939993814,5.7219999999999995,-0.7205,5.7671833896999996,52.02,-4.68,52.230094773,133.44
2021-01-22 06:00:00,59.5245,-4.675,59.7078028841,5.6245,-0.725,5.6710338784,53.9,-3.95,54.0445418151,133.99,59.9445,-4.705,60.1288624976,5.6245,-0.725,5.6710338784,54.32,-3.98,54.4656111689,133.79
2021-01-22 06:30:00,65.3295,-2.113,65.3636622234,5.1895,-0.773,5.2467551163,60.14,-1.34,60.1549266478,133.82,65.7795,-2.123,65.8137504573,5.1895,-0.773,5.2467551163,60.59,-1.35,60.6050377444,133.63
2021-01-22 07:00:00,70.0275,-0.3745,70.0285013869,4.8075,-0.6045,4.8453561789,65.22,0.23,65.2204055492,134.18,70.5275,-0.3645,70.5284418976,4.8075,-0.6045,4.8453561789,65.72,0.24,65.7204382213,133.98
2021-01-22 07:30:00,74.161,0.906,74.1665339422,4.521,-0.47400000000000003,4.5457801311,69.64,1.38,69.6536718343,134.21,74.681,0.916,74.6866173889,4.521,-0.47400000000000003,4.5457801311,70.16,1.3900000000000001,70.1737678909,134.01
2021-01-22 08:00:00,77.3595,2.0495,77.3866441351,4.0095,-0.3905,4.0284712361,73.35,2.44,73.3905722828,133.47,77.9095,2.0795,77.9372472602,4.0095,-0.3905,4.0284712361,73.9,2.47,73.9412665566,133.27
2021-01-22 08:30:00,81.552,3.8525,81.6429449509,10.442,0.6125,10.4599483866,71.11,3.24,71.1837741343,133.8,82.152,3.8725,82.2432207556,10.442,0.6125,10.4599483866,71.71,3.26,71.7840629945,133.61
2021-01-22 09:00:00,83.976,4.8675,84.1169491378,27.506,3.6075,27.7415589369,56.47,1.26,56.4840552723,134.79,84.426,4.8775,84.5667752859,27.506,3.6075,27.7415589369,56.92,1.27,56.9341663678,134.59
2021-01-22 09:30:00,85.6615,5.454,85.8349503306,28.8715,3.314,29.0610754834,56.79,2.14,56.8303061755,134.61,86.1115,5.484,86.2859472235,28.8715,3.314,29.0610754834,57.24,2.17,57.2811181804,134.41
2021-01-22 10:00:00,84.1915,5.1125,84.3465845693,31.0615,2.9025,31.1968153583,53.13,2.21,53.1759438092,135.34,84.6115,5.1425,84.7676308416,31.0615,2.9025,31.1968153583,53.55,2.24,53.5968291973,135.14
2021-01-22 10:30:00,81.4315,4.642,81.5637012172,32.1115,2.622,32.2183692364,49.32,2.02,49.3613492522,135.66,81.8215,4.672,81.9547768361,32.1115,2.622,32.2183692364,49.71,2.05,49.7522522103,135.46
2021-01-22 11:00:00,80.0545,4.303,80.1700616144,32.4245,2.303,32.5061841693,47.63,2.0,47.6719718493,136.63,80.3845,4.333,80.5011970672,32.4245,2.303,32.5061841693,47.96,2.03,48.0029426181,136.43
2021-01-22 11:30:00,78.9625,3.241,79.0289851083,11.8725,-1.759,12.0020972022,67.09,5.0,67.2760588917,136.16,79.4525,3.281,79.5202157772,11.8725,-1.759,12.0020972022,67.58,5.04,67.7676766608,135.95
2021-01-22 12:00:00,78.7275,3.1995,78.79248731,11.1475,-2.2705,11.3763758069,67.58,5.47,67.8010125293,136.1,79.2475,3.2595,79.3145043261,11.1475,-2.2705,11.3763758069,68.1,5.53,68.3241604412,135.9
2021-01-22 12:30:00,79.1435,2.9155,79.1971826046,11.3335,-2.4645,11.5983611989,67.81,5.38,68.0230879922,136.16,79.6535,2.9755000000000003,79.7090563393,11.3335,-2.4645,11.5983611989,68.32,5.44,68.5362385895,135.96
2021-01-22 13:00:00,79.247,2.8965,79.2999162752,8.777,-1.7934999999999999,8.9583687829,70.47,4.69,70.6258946846,135.36,79.777,2.9365,79.8310263071,8.777,-1.7934999999999999,8.9583687829,71.0,4.73,71.1573812053,135.17
2021-01-22 13:30:00,81.846,3.565,81.9236042969,5.466,-1.145,5.5846379471,76.38,4.71,76.5250841228,133.62,82.396,3.615,82.4752632066,5.466,-1.145,5.5846379471,76.93,4.76,77.0771204703,133.43
2021-01-22 14:00:00,85.153,4.114,85.2523219918,3.983,-0.446,4.0078928379,81.17,4.5600000000000005,81.2979858299,133.74,85.783,4.154,85.8835188206,3.983,-0.446,4.0078928379,81.8,4.6,81.9292377604,133.55
2021-01-22 14:30:00,85.8485,4.2645,85.9543536565,3.6685,-0.5855,3.7149296763,82.18,4.85,82.3229913208,133.21,86.4685,4.2945,86.5750785301,3.6685,-0.5855,3.7149296763,82.8,4.88,82.9436820982,133.02
2021-01-22 15:00:00,87.4975,4.984,87.6393334197,3.0675,-0.326,3.0847742624,84.43,5.31,84.5968143608,133.27,88.1575,5.034,88.301109632,3.0675,-0.326,3.0847742624,85.09,5.36,85.2586517604,133.08
2021-01-22 15:30:00,89.4875,5.4295,89.6520614738,11.4375,-0.7005,11.4589312983,78.05,6.13,78.2903531733,133.36,90.1475,5.4795,90.3138786483,11.4375,-0.7005,11.4589312983,78.71,6.18,78.9522418934,133.17
2021-01-22 16:00:00,89.7395,6.3870000000000005,89.9665028177,32.9195,3.377,33.0922590533,56.82,3.01,56.8996704736,133.42,90.1595,6.427,90.3882833627,32.9195,3.377,33.0922590533,57.24,3.05,57.3212011388,133.23
2021-01-22 16:30:00,89.628,4.8155,89.7572694786,12.588,-0.2545,12.5905724354,77.04,5.07,77.2066480298,132.94,90.228,4.8455,90.3580148866,12.588,-0.2545,12.5905724354,77.64,5.1,77.8073235628,132.75
2021-01-22 17:00:00,92.7115,6.4405,92.9349356943,38.8815,3.3505000000000003,39.0255927886,53.83,3.09,53.9186145964,132.94,93.1515,6.4805,93.3766503602,38.8815,3.3505000000000003,39.0255927886,54.27,3.13,54.3601857981,132.75
2021-01-22 17:30:00,95.159,5.7,95.3295614225,42.099,3.08,42.2115173975,53.06,2.62,53.1246458812,134.09,95.579,5.73,95.7506038675,42.099,3.08,42.2115173975,53.48,2.65,53.5456151333,133.89
2021-01-22 18:00:00,95.5835,5.223,95.7260946725,42.6035,3.383,42.7376052353,52.98,1.8399999999999999,53.0119420508,134.15,96.0035,5.243,96.1465603194,42.6035,3.383,42.7376052353,53.4,1.8599999999999999,53.4323834393,133.96
2021-01-22 18:30:00,94.8895,4.6335,95.0025606629,42.5695,3.3235,42.6990395969,52.32,1.31,52.3363974687,134.4,95.2695,4.6535,95.3830838907,42.5695,3.3235,42.6990395969,52.7,1.33,52.716780061,134.21
2021-01-22 19:00:00,92.1235,3.7725,92.2007104555,36.7435,3.2025,36.8827981382,55.38,0.5700000000000001,55.3829332918,134.6,92.5935,3.8025,92.6715449774,36.7435,3.2025,36.8827981382,55.85,0.6000000000000001,55.8532228255,134.41
2021-01-22 19:30:00,87.6935,1.54,87.7070210545,45.6035,2.8,45.6893774553,42.09,-1.26,42.1088553632,134.57,88.0335,1.54,88.0469688419,45.6035,2.8,45.6893774553,42.43,-1.26,42.4487043383,134.37
2021-01-22 20:00:00,84.205,0.9305,84.2101410476,37.915,2.8305,38.0205070357,46.29,-1.9,46.3289768935,134.01,84.555,0.9205000000000001,84.5600103196,37.915,2.8305,38.0205070357,46.64,-1.9100000000000001,46.6790927504,133.82
