Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-22 20:30:00,81.3585,0.66,81.3611769965,36.0385,2.98,36.1614972346,45.32,-2.32,45.3793433183,133.84,81.7085,0.66,81.7111655299,36.0385,2.98,36.1614972346,45.67,-2.32,45.7288891184,133.64
2021-01-22 21:00:00,78.5615,-0.382,78.5624287191,34.4915,2.958,34.6181070576,44.07,-3.34,44.1963855988,133.63,78.9215,-0.402,78.9225238208,34.4915,2.958,34.6181070576,44.43,-3.36,44.5568681574,133.44
2021-01-22 21:30:00,75.2645,-2.8985000000000003,75.3202911738,8.6845,0.6215,8.7067101996,66.58,-3.52,66.672984034,133.63,75.6945,-2.9085,75.7503577714,8.6845,0.6215,8.7067101996,67.01,-3.5300000000000002,67.1029134986,133.44
2021-01-22 22:00:00,71.908,-3.934,72.015531797,3.448,-0.28400000000000003,3.4596762854,68.46,-3.65,68.5572322954,134.01,72.438,-3.954,72.5458335123,3.448,-0.28400000000000003,3.4596762854,68.99,-3.67,69.087545911,133.82
2021-01-22 22:30:00,68.843,-4.8555,69.0140169042,3.333,-0.2155,3.3399594683,65.51,-4.64,65.6741174284,134.17,69.363,-4.8755,69.534137438,3.333,-0.2155,3.3399594683,66.03,-4.66,66.1942331325,133.98
2021-01-22 23:00:00,65.1255,-5.844,65.3871783016,3.1355,-0.114,3.1375717123,61.99,-5.73,62.2542608984,134.75,65.6055,-5.864,65.8670488655,3.1355,-0.114,3.1375717123,62.47,-5.75,62.734068894,134.55
2021-01-22 23:30:00,61.1105,-6.552,61.4607347357,3.1405,-0.152,3.1441762435,57.97,-6.4,58.3222161787,134.75,61.5705,-6.592,61.9223782994,3.1405,-0.152,3.1441762435,58.43,-6.44,58.7838285585,134.55
2021-01-23 00:00:00,58.552,-7.071,58.9774172459,3.232,-0.151,3.2355254596,55.32,-6.92,55.7511327239,134.15,58.972,-7.111,59.3991843799,3.232,-0.151,3.2355254596,55.74,-6.96,56.1728510937,133.95
2021-01-23 00:30:00,58.152,-7.041,58.5767085538,3.222,-0.14100000000000001,3.2250837198,54.93,-6.9,55.3616735657,134.05,58.572,-7.081,58.9984723955,3.222,-0.14100000000000001,3.2250837198,55.35,-6.94,55.7833855193,133.86
2021-01-23 01:00:00,59.556,-6.5715,59.9174577919,3.146,-0.1615,3.1501425761,56.41,-6.41,56.7730235235,133.64,59.986,-6.6115,60.349251265,3.146,-0.1615,3.1501425761,56.84,-6.45,57.2047908833,133.45
2021-01-23 01:30:00,58.511,-6.8585,58.9115959999,3.551,-0.1285,3.5533242534,54.96,-6.73,55.3705201348,133.73,58.941,-6.8885000000000005,59.3421680869,3.551,-0.1285,3.5533242534,55.39,-6.76,55.8009829663,133.53
2021-01-23 02:00:00,57.02,-7.2425,57.4781193695,3.68,-0.2725,3.6900753719,53.34,-6.97,53.7934614986,133.83,57.43,-7.2825,57.8898929542,3.68,-0.2725,3.6900753719,53.75,-7.01,54.2051897884,133.63
2021-01-23 02:30:00,56.184,-7.0405,56.6234094368,2.924,-0.0505,2.9244360567000003,53.26,-6.99,53.7167357534,133.83,56.584,-7.0805,57.0252797998,2.924,-0.0505,2.9244360567000003,53.66,-7.03,54.1185411851,133.63
2021-01-23 03:00:00,55.233,-7.2995,55.7132568537,2.6029999999999998,0.2605,2.6160025325,52.63,-7.5600000000000005,53.1702031217,134.03,55.643,-7.3395,56.1249651158,2.6029999999999998,0.2605,2.6160025325,53.04,-7.6,53.5817282289,133.84
2021-01-23 03:30:00,54.652,-7.385,55.1487019702,2.612,0.23500000000000001,2.6225500949000002,52.04,-7.62,52.5949237094,134.29,55.052,-7.435,55.5517950115,2.612,0.23500000000000001,2.6225500949000002,52.44,-7.67,52.9979480735,134.09
2021-01-23 04:00:00,54.067,-7.777,54.6234584954,2.617,0.133,2.6203774536999997,51.45,-7.91,52.0544964436,134.55,54.457,-7.807,55.0137628053,2.617,0.133,2.6203774536999997,51.84,-7.94,52.4445345103,134.35
2021-01-23 04:30:00,53.308,-8.2525,53.9429941721,3.338,-0.2225,3.3454073369,49.97,-8.03,50.6110837663,134.66,53.688,-8.3025,54.3261709515,3.338,-0.2225,3.3454073369,50.35,-8.08,50.9942045727,134.46
2021-01-23 05:00:00,52.839,-8.1105,53.4578350782,3.569,-0.3905,3.5902996045,49.27,-7.72,49.871146969,134.46,53.219,-8.1505,53.8395079031,3.569,-0.3905,3.5902996045,49.65,-7.76,50.2527621131,134.26
2021-01-23 05:30:00,53.7095,-7.9725,54.297984737,4.2095,-0.5025000000000001,4.2393863353,49.5,-7.47,50.0604724309,134.75,54.0895,-8.0125,54.6797418291,4.2095,-0.5025000000000001,4.2393863353,49.88,-7.51,50.4421896828,134.55
2021-01-23 06:00:00,54.6415,-7.911,55.2112075873,4.5115,-0.35100000000000003,4.5251335062999996,50.13,-7.5600000000000005,50.6968490145,134.72,55.0215,-7.9510000000000005,55.5930199148,4.5115,-0.35100000000000003,4.5251335062999996,50.51,-7.6,51.0785679126,134.52
2021-01-23 06:30:00,56.9155,-7.178,57.3663474892,4.7855,-0.438,4.8055024971,52.13,-6.74,52.5639087207,133.82,57.3055,-7.228,57.7595387295,4.7855,-0.438,4.8055024971,52.52,-6.79,52.9571005626,133.62
2021-01-23 07:00:00,58.8135,-6.4495000000000005,59.166069943,4.3135,-0.2695,4.3219107464,54.5,-6.18,54.8492698219,133.36,59.2335,-6.4795,59.5868395076,4.3135,-0.2695,4.3219107464,54.92,-6.21,55.2699782884,133.16
2021-01-23 07:30:00,61.23,-5.7335,61.4978529889,4.02,0.0165,4.0200338618,57.21,-5.75,57.4982312771,134.26,61.65,-5.7635000000000005,61.9188213086,4.02,0.0165,4.0200338618,57.63,-5.78,57.9191272379,134.06
2021-01-23 08:00:00,63.076,-6.046,63.3650999526,5.006,-0.686,5.0527845788,58.07,-5.36,58.3168457652,136.64,63.516,-6.066,63.8050046,5.006,-0.686,5.0527845788,58.51,-5.38,58.7568251355,136.44
2021-01-23 08:30:00,66.0865,-5.154,66.2871721998,5.5365,-0.794,5.593144755,60.55,-4.36,60.706771451,136.33,66.5565,-5.174,66.7573064784,5.5365,-0.794,5.593144755,61.02,-4.38,61.1769956765,136.13
2021-01-23 09:00:00,69.8885,-4.327,70.0223204503,5.9785,-0.867,6.0410389214,63.91,-3.46,64.0035913055,135.92,70.3785,-4.337,70.5120048733,5.9785,-0.867,6.0410389214,64.4,-3.47,64.4934174936,135.72
2021-01-23 09:30:00,72.0145,-3.637,72.1062825227,7.0645,-1.227,7.1702642385,64.95,-2.41,64.9946967067,135.57,72.5145,-3.637,72.6056504637,7.0645,-1.227,7.1702642385,65.45,-2.41,65.494355482,135.37
2021-01-23 10:00:00,70.8795,-3.5585,70.9687708961,9.9695,-2.0485,10.1777837715,60.91,-1.51,60.9287140846,135.34,71.3495,-3.5484999999999998,71.4376861502,9.9695,-2.0485,10.1777837715,61.38,-1.5,61.3983257101,135.15
2021-01-23 10:30:00,69.232,-3.292,69.310223546,17.132,-1.6320000000000001,17.2095568798,52.1,-1.6600000000000001,52.1264385893,135.51,69.712,-3.282,69.7892145535,17.132,-1.6320000000000001,17.2095568798,52.58,-1.65,52.6058827509,135.31
2021-01-23 11:00:00,68.709,-2.7365,68.7634722309,37.449,1.5235,37.4799766976,31.26,-4.26,31.548933421,136.02,68.949,-2.7465,69.0036800703,37.449,1.5235,37.4799766976,31.5,-4.27,31.788093683,135.81
2021-01-23 11:30:00,68.319,-3.101,68.389340997,28.389,-0.291,28.3904914012,39.93,-2.81,40.0287521664,135.64,68.559,-3.121,68.6300016174,28.389,-0.291,28.3904914012,40.17,-2.83,40.2695641893,135.44
2021-01-23 12:00:00,68.693,-3.8025,68.7981631677,14.753,-2.7125,15.0002888389,53.94,-1.09,53.9510120387,135.22,69.103,-3.7925,69.2069914478,14.753,-2.7125,15.0002888389,54.35,-1.08,54.3607293917,135.01
2021-01-23 12:30:00,70.3495,-3.7395,70.4488183755,13.3095,-2.1795,13.4867716856,57.04,-1.56,57.0613284108,135.31,70.7795,-3.7295,70.8776889472,13.3095,-2.1795,13.4867716856,57.47,-1.55,57.4908984101,135.11
2021-01-23 13:00:00,69.774,-4.3995,69.9125645092,17.824,-3.3795,18.1415544056,51.95,-1.02,51.9600125096,135.46,70.184,-4.3995,70.3217566351,17.824,-3.3795,18.1415544056,52.36,-1.02,52.3699341225,135.27
2021-01-23 13:30:00,69.977,-4.5975,70.1278656117,17.087,-3.2175,17.3872906242,52.89,-1.38,52.9080003402,135.63,70.377,-4.5875,70.5263587976,17.087,-3.2175,17.3872906242,53.29,-1.37,53.307607337,135.44
2021-01-23 14:00:00,68.5445,-4.709,68.706063497,15.5045,-3.219,15.8351343932,53.04,-1.49,53.0609244171,136.03,68.9445,-4.699,69.1044476228,15.5045,-3.219,15.8351343932,53.44,-1.48,53.4604900838,135.82
2021-01-23 14:30:00,69.646,-4.7125,69.8052503201,13.586,-2.8425000000000002,13.8801729906,56.06,-1.87,56.0911802336,136.03,70.066,-4.7125,70.2242978765,13.586,-2.8425000000000002,13.8801729906,56.48,-1.87,56.5109484967,135.86
2021-01-23 15:00:00,70.3205,-4.735,70.4797342876,13.7605,-2.785,14.0395008903,56.56,-1.9500000000000002,56.5936047624,136.41,70.7505,-4.725,70.9081016193,13.7605,-2.785,14.0395008903,56.99,-1.94,57.0230102678,136.21
2021-01-23 15:30:00,72.5075,-4.513,72.647812942,11.0275,-1.963,11.2008537733,61.48,-2.55,61.5328603268,136.54,72.9675,-4.523,73.107548073,11.0275,-1.963,11.2008537733,61.94,-2.56,61.9928802364,136.34
2021-01-23 16:00:00,74.2345,-4.3375,74.3611114528,9.6245,-1.5975000000000001,9.7561778633,64.61,-2.74,64.6680732665,136.31,74.7145,-4.3475,74.8408796481,9.6245,-1.5975000000000001,9.7561778633,65.09,-2.75,65.1480667403,136.11
2021-01-23 16:30:00,77.5655,-3.5695,77.6475892768,7.4055,-1.0095,7.4739895973,70.16,-2.56,70.20668914,135.63,78.1055,-3.5695,78.1870223279,7.4055,-1.0095,7.4739895973,70.7,-2.56,70.7463327671,135.44
2021-01-23 17:00:00,81.882,-1.2305,81.8912452845,21.252,0.46950000000000003,21.2571854734,60.63,-1.7000000000000002,60.6538284035,134.69,82.412,-1.2205,82.4210371462,21.252,0.46950000000000003,21.2571854734,61.16,-1.69,61.183344956,134.5
2021-01-23 17:30:00,87.535,1.0625,87.541448076,35.495,3.2025,35.639178319,52.04,-2.14,52.0839821826,133.97,87.935,1.0425,87.9411793829,35.495,3.2025,35.639178319,52.44,-2.16,52.4844662734,133.78
2021-01-23 18:00:00,90.6685,1.5615,90.6819451407,43.9185,2.7215,44.0027408749,46.75,-1.16,46.7643892294,132.86,91.0385,1.5815000000000001,91.0522356919,43.9185,2.7215,44.0027408749,47.12,-1.1400000000000001,47.1337883052,132.67
2021-01-23 18:30:00,90.974,1.3845,90.9845344894,44.114,2.7245,44.1980530821,46.86,-1.34,46.8791552825,133.15,91.344,1.3845,91.3544918231,44.114,2.7245,44.1980530821,47.23,-1.34,47.2490052805,132.95
2021-01-23 19:00:00,88.591,0.9925,88.5965593985,42.961,3.1125,43.0736018607,45.63,-2.12,45.6792217534,133.51,88.941,0.9925,88.9465375225,42.961,3.1125,43.0736018607,45.98,-2.12,46.0288474763,133.31
2021-01-23 19:30:00,85.214,-1.115,85.2212944105,26.924,4.205,27.2503908412,58.29,-5.32,58.5322688779,134.45,85.644,-1.135,85.6515204827,26.924,4.205,27.2503908412,58.72,-5.34,58.9623099955,134.25
2021-01-23 20:00:00,81.6995,-2.3055,81.7320232865,9.6995,1.9145,9.8866379776,72.0,-4.22,72.1235634172,132.93,82.1995,-2.3355,82.2326720987,9.6995,1.9145,9.8866379776,72.5,-4.25,72.6244621323,132.73
2021-01-23 20:30:00,79.4175,-2.918,79.4710892731,2.7075,0.202,2.7150249078,76.71,-3.12,76.7734231359,133.11,80.0075,-2.928,80.06105945,2.7075,0.202,2.7150249078,77.3,-3.13,77.3633433869,132.9
2021-01-23 21:00:00,76.8505,-3.3725,76.9244636413,2.5905,0.3775,2.6178610544,74.26,-3.75,74.3546239315,133.34,77.4305,-3.3725,77.5039101368,2.5905,0.3775,2.6178610544,74.84,-3.75,74.9338915311,133.14
2021-01-23 21:30:00,73.514,-4.4395,73.6479283908,2.484,0.5505,2.5442692959,71.03,-4.99,71.2050630222,133.61,74.074,-4.4695,74.2087185326,2.484,0.5505,2.5442692959,71.59,-5.02,71.7657892035,133.42
2021-01-23 22:00:00,70.0635,-4.924,70.2363140281,2.4035,0.656,2.4914149092,67.66,-5.58,67.8897046687,133.87,70.5835,-4.954,70.7571380728,2.4035,0.656,2.4914149092,68.18,-5.61,68.4104122192,133.67
2021-01-23 22:30:00,67.932,-6.153,68.2100874725,2.422,0.677,2.5148385634,65.51,-6.83,65.865081796,134.19,68.442,-6.193,68.721616781,2.422,0.677,2.5148385634,66.02,-6.87,66.3764815277,133.99
2021-01-23 23:00:00,64.1635,-7.354,64.5835586527,2.4535,0.41600000000000004,2.4885172794,61.71,-7.77,62.1972427042,134.7,64.6535,-7.394,65.0749283384,2.4535,0.41600000000000004,2.4885172794,62.2,-7.8100000000000005,62.688404829,134.5
2021-01-23 23:30:00,60.3905,-7.994,60.9172925059,2.4405,0.556,2.5030334097,57.95,-8.55,58.577342036,135.11,60.8305,-8.044,61.3600494316,2.4405,0.556,2.5030334097,58.39,-8.6,59.0199296848,134.91
2021-01-24 00:00:00,57.986,-8.6155,58.6225471662,2.626,0.2645,2.6392870723,55.36,-8.88,56.0676733956,135.37,58.426,-8.6655,59.0651197091,2.626,0.2645,2.6392870723,55.8,-8.93,56.5100424703,135.17
2021-01-24 00:30:00,57.7695,-8.446,58.3836453662,2.6895,0.094,2.6911421832,55.08,-8.54,55.7381198104,135.16,58.1895,-8.496,58.8064616029,2.6895,0.094,2.6911421832,55.5,-8.59,56.1608235338,134.95
2021-01-24 01:00:00,58.9475,-7.9305,59.4785724988,2.8175,0.08950000000000001,2.8189211589000003,56.13,-8.02,56.7000643739,134.85,59.3775,-7.9805,59.911400305,2.8175,0.08950000000000001,2.8189211589000003,56.56,-8.07,57.132814564,134.64
2021-01-24 01:30:00,57.5445,-8.367,58.1496016259,3.3745,-0.067,3.37516507,54.17,-8.3,54.802179701200004,134.89,57.9645,-8.407,58.5709903386,3.3745,-0.067,3.37516507,54.59,-8.34,55.2233981207,134.69
2021-01-24 02:00:00,55.993,-8.488,56.6326954418,3.653,-0.138,3.6556056954000002,52.34,-8.35,53.001868835,135.14,56.393,-8.538,57.0356721097,3.653,-0.138,3.6556056954000002,52.74,-8.4,53.4047525975,134.94
2021-01-24 02:30:00,54.9325,-8.6625,55.6113159573,3.1925,-0.17250000000000001,3.1971569402,51.74,-8.49,52.4319339716,135.14,55.3325,-8.7125,56.0142233053,3.1925,-0.17250000000000001,3.1971569402,52.14,-8.54,52.8347537138,134.94
2021-01-24 03:00:00,53.6155,-9.0825,54.379349449,3.1855,-0.24250000000000002,3.1947169671,50.43,-8.84,51.1989306529,135.73,54.0055,-9.1225,54.7705581175,3.1855,-0.24250000000000002,3.1947169671,50.82,-8.88,51.5899874007,135.53
2021-01-24 03:30:00,52.311,-9.4315,53.1544345587,3.431,-0.24150000000000002,3.4394888065,48.88,-9.19,49.7364102042,136.09,52.701,-9.4815,53.5471217084,3.431,-0.24150000000000002,3.4394888065,49.27,-9.24,50.128938748,135.89
2021-01-24 04:00:00,51.1165,-9.9105,52.0683645076,3.5365,-0.1005,3.5379277127,47.58,-9.81,48.5807832378,136.58,51.4765,-9.9705,52.433204389,3.5365,-0.1005,3.5379277127,47.94,-9.87,48.9454849807,136.37
2021-01-24 04:30:00,50.622,-10.0005,51.6003574043,3.8120000000000003,-0.21050000000000002,3.8178075187,46.81,-9.79,47.8228000017,136.64,50.982,-10.0405,51.9612929424,3.8120000000000003,-0.21050000000000002,3.8178075187,47.17,-9.83,48.1833768015,136.43
2021-01-24 05:00:00,50.916,-9.9375,51.8767092465,3.916,-0.24750000000000003,3.9238134831,47.0,-9.69,47.988499664,136.99,51.276,-9.9975,52.2415369438,3.916,-0.24750000000000003,3.9238134831,47.36,-9.75,48.3532015486,136.78
2021-01-24 05:30:00,50.9655,-10.101,51.9568319978,3.7955,-0.311,3.8082202208,47.17,-9.79,48.1752322257,136.82,51.3255,-10.151,52.3196879888,3.7955,-0.311,3.8082202208,47.53,-9.84,48.5378872635,136.61
2021-01-24 06:00:00,51.49,-9.982,52.4486455879,3.64,-0.312,3.6533469586000002,47.85,-9.67,48.817326842,136.89,51.85,-10.032,52.8115851305,3.64,-0.312,3.6533469586000002,48.21,-9.72,49.1801026839,136.68
2021-01-24 06:30:00,52.961,-9.6335,53.8300273384,3.471,-0.2335,3.4788451029000003,49.49,-9.4,50.3747962775,136.52,53.351,-9.6835,54.2226831985,3.471,-0.2335,3.4788451029000003,49.88,-9.45,50.7672817866,136.31
2021-01-24 07:00:00,54.3315,-9.2215,55.1085107266,3.0915,-0.1515,3.0952099283,51.24,-9.07,52.036549655,136.64,54.7115,-9.2715,55.4915213749,3.0915,-0.1515,3.0952099283,51.62,-9.12,52.4194505885,136.44
2021-01-24 07:30:00,57.097,-8.508,57.7274066021,2.797,-0.098,2.7987163129,54.3,-8.41,54.947412132,136.74,57.507,-8.538,58.1373588409,2.797,-0.098,2.7987163129,54.71,-8.44,55.3571829124,136.53
2021-01-24 08:00:00,59.1535,-8.2065,59.7200402252,2.5335,-0.006500000000000001,2.5335083383,56.62,-8.2,57.2107017961,136.38,59.5835,-8.2565,60.1528325559,2.5335,-0.006500000000000001,2.5335083383,57.05,-8.25,57.6434298077,136.18
2021-01-24 08:30:00,62.751,-6.865,63.1254007987,2.471,0.425,2.5072825928,60.28,-7.29,60.7192103045,135.81,63.201,-6.895,63.5759972474,2.471,0.425,2.5072825928,60.73,-7.32,61.1695618752,135.61
2021-01-24 09:00:00,67.1955,-5.6855,67.435599875,2.4755000000000003,0.5945,2.5458850131,64.72,-6.28,65.0239709646,135.29,67.6955,-5.7155000000000005,67.9363500675,2.4755000000000003,0.5945,2.5458850131,65.22,-6.31,65.5245335733,135.09
2021-01-24 09:30:00,71.7255,-4.2265,71.8499175539,2.5255,0.6735,2.6137621353,69.2,-4.9,69.3732657441,134.48,72.2455,-4.2465,72.3701943655,2.5255,0.6735,2.6137621353,69.72,-4.92,69.8933816609,134.28
2021-01-24 10:00:00,75.217,-3.1605,75.2833703367,2.827,0.6295000000000001,2.8962388109,72.39,-3.79,72.4891453943,133.95,75.767,-3.1805,75.8337251442,2.827,0.6295000000000001,2.8962388109,72.94,-3.81,73.0394393462,133.76
2021-01-24 10:30:00,78.223,-2.0915,78.2509559127,2.863,0.5885,2.9228584040000003,75.36,-2.68,75.4076388703,133.61,78.803,-2.1015,78.8310161754,2.863,0.5885,2.9228584040000003,75.94,-2.69,75.9876285983,133.41
2021-01-24 11:00:00,79.9155,-1.3305,79.9265748703,3.0255,0.5595,3.0767987422,76.89,-1.8900000000000001,76.9132251307,133.33,80.5055,-1.3305,80.5164937171,3.0255,0.5595,3.0767987422,77.48,-1.8900000000000001,77.5030483271,133.13
2021-01-24 11:30:00,81.595,-0.6000000000000001,81.5972059877,2.775,0.58,2.8349647264,78.82,-1.18,78.8288322887,133.07,82.195,-0.6000000000000001,82.1971898851,2.775,0.58,2.8349647264,79.42,-1.18,79.4287655702,132.87
2021-01-24 12:00:00,82.932,-0.378,82.9328614483,2.882,0.552,2.9343871592,80.05,-0.93,80.0554020663,133.21,83.542,-0.368,83.5428105105,2.882,0.552,2.9343871592,80.66,-0.92,80.665246544,133.02
2021-01-24 12:30:00,85.1385,0.3905,85.1393955376,2.7885,0.5905,2.8503372607,82.35,-0.2,82.3502428655,132.65,85.7685,0.4005,85.7694350716,2.7885,0.5905,2.8503372607,82.98,-0.19,82.980217522,132.46
2021-01-24 13:00:00,85.454,0.51,85.4555218579,3.324,0.52,3.3644280346,82.13,-0.01,82.1300006088,132.72,86.094,0.51,86.095510545,3.324,0.52,3.3644280346,82.77,-0.01,82.7700006041,132.53
2021-01-24 13:30:00,84.191,-0.14200000000000002,84.1911197514,3.491,0.40800000000000003,3.5147610161,80.7,-0.55,80.7018742038,132.82,84.821,-0.14200000000000002,84.821118862,3.491,0.40800000000000003,3.5147610161,81.33,-0.55,81.3318596861,132.63
2021-01-24 14:00:00,82.4585,-1.1465,82.4664700621,4.0885,0.0235,4.0885675364,78.37,-1.17,78.3787330849,133.14,83.0585,-1.1365,83.066275073,4.0885,0.0235,4.0885675364,78.97,-1.16,78.9785192315,132.95
2021-01-24 14:30:00,81.864,-1.3695,81.8754543575,3.214,0.0105,3.2140171515000002,78.65,-1.38,78.6621058706,133.11,82.464,-1.3795,82.4755376839,3.214,0.0105,3.2140171515000002,79.25,-1.3900000000000001,79.262188968,132.92
2021-01-24 15:00:00,81.404,-1.669,81.4211076871,3.334,-0.219,3.3411849694,78.07,-1.45,78.0834643186,133.41,82.004,-1.669,82.0209825411,3.334,-0.219,3.3411849694,78.67,-1.45,78.6833616465,133.22
2021-01-24 15:30:00,80.1365,-2.1485,80.1652960108,4.3065,-0.5385,4.3400373846,75.83,-1.6099999999999999,75.8470895948,133.41,80.7365,-2.1485,80.7650820869,4.3065,-0.5385,4.3400373846,76.43,-1.6099999999999999,76.4469554659,133.22
2021-01-24 16:00:00,80.4175,-2.319,80.4509295611,5.3475,-0.599,5.3809438995,75.07,-1.72,75.0897016907,133.41,81.0375,-2.329,81.070960567,5.3475,-0.599,5.3809438995,75.69,-1.73,75.7097681941,133.22
2021-01-24 16:30:00,83.175,-0.517,83.1766067714,26.905,3.493,27.1307956758,56.27,-4.01,56.4127024703,133.41,83.625,-0.537,83.6267241616,26.905,3.493,27.1307956758,56.72,-4.03,56.862987083,133.22
2021-01-24 17:00:00,86.115,0.8695,86.1193895429,35.975,2.7895000000000003,36.0829867839,50.14,-1.92,50.1767476028,133.57,86.505,0.8595,86.5092698227,35.975,2.7895000000000003,36.0829867839,50.53,-1.9300000000000002,50.5668448689,133.37
2021-01-24 17:30:00,87.914,0.484,87.9153322919,36.154,2.794,36.2618001759,51.76,-2.31,51.8115209196,133.23,88.324,0.484,88.3253261075,36.154,2.794,36.2618001759,52.17,-2.31,52.2211164186,133.03
2021-01-24 18:00:00,88.7925,0.1845,88.7926916841,45.8125,2.2945,45.8699235502,42.98,-2.11,43.0317615256,133.31,89.1525,0.17450000000000002,89.152670776,45.8125,2.2945,45.8699235502,43.34,-2.12,43.3918195055,133.12
2021-01-24 18:30:00,86.2705,-0.5690000000000001,86.272376409,39.2905,2.001,39.3414208087,46.98,-2.5700000000000003,47.0502422948,133.65,86.6305,-0.579,86.6324348685,39.2905,2.001,39.3414208087,47.34,-2.58,47.4102520559,133.45
2021-01-24 19:00:00,83.4905,-2.4475,83.5263661756,31.9205,2.8625,32.0485916461,51.57,-5.31,51.842656182,134.23,83.8705,-2.4675000000000002,83.9067895137,31.9205,2.8625,32.0485916461,51.95,-5.33,52.2227096195,134.03
2021-01-24 19:30:00,80.618,-3.3765,80.6886774972,29.608,3.2135,29.781877816,51.01,-6.59,51.4339207139,134.67,81.028,-3.4065,81.09957476,29.608,3.2135,29.781877816,51.42,-6.62,51.8443902462,134.47
2021-01-24 20:00:00,78.436,-4.7985,78.5826424743,11.346,0.1515,11.3470114237,67.09,-4.95,67.2723613381,133.74,78.886,-4.8385,79.034246237,11.346,0.1515,11.3470114237,67.54,-4.99,67.7240850806,133.54
2021-01-24 20:30:00,76.549,-4.7995,76.6993129125,7.929,-0.9395,7.984466247,68.62,-3.86,68.7284802684,133.6,77.089,-4.8195,77.2395073861,7.929,-0.9395,7.984466247,69.16,-3.88,69.2687519737,133.4
2021-01-24 21:00:00,73.911,-5.577,74.1211093414,8.071,-0.8170000000000001,8.1122456817,65.84,-4.76,66.011841362,133.6,74.431,-5.5969999999999995,74.6411426092,8.071,-0.8170000000000001,8.1122456817,66.36,-4.78,66.531932183,133.4
2021-01-24 21:30:00,71.532,-5.927,71.777129735,7.702,-0.807,7.7441625112,63.83,-5.12,64.0350162021,133.64,72.042,-5.947,72.2870429123,7.702,-0.807,7.7441625112,64.34,-5.14,64.5449858626,133.45
2021-01-24 22:00:00,68.819,-6.656,69.140126533,8.209,-1.016,8.2716344818,60.61,-5.64,60.8718465302,133.78,69.289,-6.676,69.6098735597,8.209,-1.016,8.2716344818,61.08,-5.66,61.3416824028,133.58
2021-01-24 22:30:00,66.343,-7.106,66.7224766102,8.173,-0.716,8.2043028345,58.17,-6.39,58.5199196855,134.15,66.803,-7.126,67.1819967328,8.173,-0.716,8.2043028345,58.63,-6.41,58.9793607968,133.94
2021-01-24 23:00:00,62.232,-7.813,62.7205292787,7.472,-0.663,7.5013567439,54.76,-7.15,55.224814169,134.51,62.662,-7.853,63.152164278,7.472,-0.663,7.5013567439,55.19,-7.19,55.6563760947,134.31
2021-01-24 23:30:00,59.4015,-8.3145,59.9805727924,6.0015,-0.5245000000000001,6.0243756938,53.4,-7.79,53.9652119425,135.9,59.8115,-8.3445,60.390779201,6.0015,-0.5245000000000001,6.0243756938,53.81,-7.82,54.3752563212,135.7
2021-01-25 00:00:00,57.0555,-8.8375,57.7358769441,5.7655,-0.3775,5.7778453164,51.29,-8.46,51.9830328088,136.65,57.4655,-8.8875,58.1487002993,5.7655,-0.3775,5.7778453164,51.7,-8.51,52.3957068852,136.44
2021-01-25 00:30:00,57.218,-8.3665,57.8264459071,6.338,-0.1665,6.34018661,50.88,-8.2,51.5365346138,135.64,57.618,-8.3965,58.226584446,6.338,-0.1665,6.34018661,51.28,-8.23,51.9362233898,135.44
2021-01-25 01:00:00,58.9955,-7.741,59.5011941162,5.9355,-0.07100000000000001,5.9359246331,53.06,-7.67,53.6114959687,134.22,59.4055,-7.781,59.9129150622,5.9355,-0.07100000000000001,5.9359246331,53.47,-7.71,54.0230043593,134.02
2021-01-25 01:30:00,58.4665,-7.4965,58.9451366484,5.3765,-0.1665,5.3790774767,53.09,-7.33,53.5936283526,134.22,58.8765,-7.5365,59.3568958462,5.3765,-0.1665,5.3790774767,53.5,-7.37,54.005248819,134.02
2021-01-25 02:00:00,57.14,-7.9190000000000005,57.6861349113,5.25,-0.279,5.2574082018,51.89,-7.64,52.4494203972,135.06,57.54,-7.949,58.0864717555,5.25,-0.279,5.2574082018,52.29,-7.67,52.8495316914,134.86
2021-01-25 02:30:00,56.947,-8.0375,57.5114094354,5.807,-0.2575,5.8127063619,51.14,-7.78,51.7284061227,135.26,57.347,-8.0775,57.9130763753,5.807,-0.2575,5.8127063619,51.54,-7.82,52.1298762707,135.07
2021-01-25 03:00:00,56.344,-8.3055,56.9528547682,5.584,-0.10550000000000001,5.5849965309,50.76,-8.2,51.4180668637,135.5,56.734,-8.3455,57.3445213272,5.584,-0.10550000000000001,5.5849965309,51.15,-8.24,51.809459561,135.3
2021-01-25 03:30:00,55.947,-8.3395,56.5651312139,5.627,-0.5795,5.6567613747,50.32,-7.76,50.9148308452,135.79,56.357,-8.3795,56.9765519249,5.627,-0.5795,5.6567613747,50.73,-7.8,51.3261424617,135.58
2021-01-25 04:00:00,55.599,-8.4675,56.2400867465,6.809,-0.8175,6.8578996238,48.79,-7.65,49.3860972339,136.11,55.979,-8.4975,56.6202785868,6.809,-0.8175,6.8578996238,49.17,-7.68,49.7661662176,135.9
2021-01-25 04:30:00,55.4755,-8.358,56.101579873,6.0955,-0.728,6.1388194508,49.38,-7.63,49.966001441,136.07,55.8555,-8.398,56.4833009327,6.0955,-0.728,6.1388194508,49.76,-7.67,50.3476563506,135.86
2021-01-25 05:00:00,55.613,-8.4125,56.2456747248,5.303,-0.48250000000000004,5.3249051869,50.31,-7.93,50.931139787,136.07,56.003,-8.4425,56.6357821103,5.303,-0.48250000000000004,5.3249051869,50.7,-7.96,51.3210639017,135.86
2021-01-25 05:30:00,57.2645,-7.4365,57.7453417385,4.9345,-0.4665,4.9565020428,52.33,-6.97,52.7921376722,134.32,57.6745,-7.4765,58.1570804159,4.9345,-0.4665,4.9565020428,52.74,-7.01,53.2038316289,134.11
2021-01-25 06:00:00,59.4725,-6.8785,59.868957052,4.3725,-0.6185,4.4160274569,55.1,-6.26,55.4544642026,134.03,59.8825,-6.9085,60.2796912608,4.3725,-0.6185,4.4160274569,55.51,-6.29,55.8652324796,133.82
2021-01-25 06:30:00,65.4655,-4.5325,65.6222161048,5.7255,-0.9825,5.8091872495,59.74,-3.55,59.8453849516,133.9,65.9255,-4.5525,66.0825000019,5.7255,-0.9825,5.8091872495,60.2,-3.5700000000000003,60.3057617479,133.7
2021-01-25 07:00:00,71.1485,-2.285,71.1851829895,6.9485,-1.095,7.0342502977,64.2,-1.19,64.2110278691,133.87,71.6285,-2.275,71.6646191454,6.9485,-1.095,7.0342502977,64.68,-1.18,64.6907628646,133.67
2021-01-25 07:30:00,76.591,0.20600000000000002,76.5912770294,5.371,-0.634,5.4082896557,71.22,0.84,71.2249534924,133.43,77.131,0.226,77.1313310983,5.371,-0.634,5.4082896557,71.76,0.86,71.7651531037,133.23
2021-01-25 08:00:00,81.0615,1.859,81.0828136121,4.9815000000000005,-0.7010000000000001,5.0305808064,76.08,2.56,76.1230582675,133.97,81.6415,1.889,81.6633506737,4.9815000000000005,-0.7010000000000001,5.0305808064,76.66,2.59,76.7037398045,133.77
2021-01-25 08:30:00,86.6425,3.7645,86.7242426689,5.1525,-0.7555000000000001,5.2075941182,81.49,4.52,81.61525899,134.18,87.2625,3.8045,87.3453955655,5.1525,-0.7555000000000001,5.2075941182,82.11,4.5600000000000005,82.236522908,133.97
2021-01-25 09:00:00,90.228,5.25,90.3806090044,11.108,-0.44,11.1167110244,79.12,5.69,79.3243373751,133.77,90.898,5.32,91.0535491016,11.108,-0.44,11.1167110244,79.79,5.76,79.9976355901,133.57
2021-01-25 09:30:00,91.851,6.721,92.0965691109,29.101,2.491,29.20741827,62.75,4.23,62.8924113069,134.32,92.331,6.761,92.5782084618,29.101,2.491,29.20741827,63.23,4.27,63.3740151797,134.11
2021-01-25 10:00:00,91.869,7.361,92.1634281155,28.699,2.801,28.8353637397,63.17,4.5600000000000005,63.3343706055,134.67,92.379,7.411,92.6757927509,28.699,2.801,28.8353637397,63.68,4.61,63.8466483067,134.47
2021-01-25 10:30:00,90.834,7.2635,91.1239484891,28.644,3.1135,28.8127162595,62.19,4.15,62.3283129886,134.99,91.324,7.3135,91.6163754918,28.644,3.1135,28.8127162595,62.68,4.2,62.8205571449,134.79
2021-01-25 11:00:00,88.968,6.785,89.2263484011,29.918,2.9450000000000003,30.0625971766,59.05,3.84,59.1747251789,135.47,89.428,6.835,89.6888198662,29.918,2.9450000000000003,30.0625971766,59.51,3.89,59.6370036135,135.27
2021-01-25 11:30:00,87.4865,6.44,87.7232083445,29.7165,2.73,29.8416365545,57.77,3.71,57.8890058647,135.89,87.9065,6.48,88.14501201,29.7165,2.73,29.8416365545,58.19,3.75,58.3107074215,135.7
2021-01-25 12:00:00,85.799,5.591,85.9809727905,11.779,-1.8290000000000002,11.9201544453,74.02,7.42,74.3909725706,136.18,86.359,5.651,86.5436923294,11.779,-1.8290000000000002,11.9201544453,74.58,7.48,74.9541646608,135.98
2021-01-25 12:30:00,86.049,5.52,86.2258708335,14.179,-2.46,14.3908179406,71.87,7.98,72.3116677999,136.59,86.599,5.6,86.779875553,14.179,-2.46,14.3908179406,72.42,8.06,72.8671393702,136.39
2021-01-25 13:00:00,86.4005,5.165,86.5547435167,13.9505,-2.9050000000000002,14.2497535154,72.45,8.07,72.8980617026,136.88,86.9705,5.245,87.1285136752,13.9505,-2.9050000000000002,14.2497535154,73.02,8.15,73.473416281,136.68
2021-01-25 13:30:00,85.3265,4.905,85.4673658612,13.7465,-2.9050000000000002,14.05009919,71.58,7.8100000000000005,72.0048088672,135.33,85.8765,4.985,86.0210641486,13.7465,-2.9050000000000002,14.05009919,72.13,7.89,72.5602439356,135.13
2021-01-25 14:00:00,83.6125,3.9575,83.7061046908,13.0625,-2.7225,13.3431972368,70.55,6.68,70.8655409914,135.08,84.1725,4.0375,84.2692776906,13.0625,-2.7225,13.3431972368,71.11,6.76,71.4305935857,134.88
2021-01-25 14:30:00,84.7105,3.9395,84.8020546361,12.5305,-2.4805,12.7736568961,72.18,6.42,72.4649487684,134.66,85.2405,3.9895,85.3338089534,12.5305,-2.4805,12.7736568961,72.71,6.47,72.9972944704,134.46
2021-01-25 15:00:00,86.79,4.6945,86.9168708034,11.24,-2.0255,11.4210441839,75.55,6.72,75.8482755242,134.36,87.37,4.7645,87.4998134869,11.24,-2.0255,11.4210441839,76.13,6.79,76.4321987123,134.16
2021-01-25 15:30:00,88.428,5.331,88.5885474822,7.668,-1.389,7.792788012,80.76,6.72,81.0391016732,134.54,89.038,5.401,89.2016605507,7.668,-1.389,7.792788012,81.37,6.79,81.6528076676,134.35
2021-01-25 16:00:00,90.2495,5.401,90.4109675385,18.4595,1.181,18.4972403685,71.79,4.22,71.9139242428,134.57,90.8495,5.451,91.0128839849,18.4595,1.181,18.4972403685,72.39,4.27,72.5158258589,134.35
2021-01-25 16:30:00,92.918,6.124,93.1195903127,27.948,3.424,28.1569614838,64.97,2.7,65.0260786147,135.36,93.418,6.164,93.6211387455,27.948,3.424,28.1569614838,65.47,2.74,65.5273111,135.16
2021-01-25 17:00:00,95.234,5.925,95.4181344452,27.694,3.375,27.8988935444,67.54,2.55,67.5881209977,134.77,95.754,5.965,95.9396150764,27.694,3.375,27.8988935444,68.06,2.59,68.109262953,134.57
2021-01-25 17:30:00,99.497,5.6195,99.6555657716,29.267,3.0695,29.4275231586,70.23,2.55,70.2762790705,134.84,100.027,5.6495,100.1864141451,29.267,3.0695,29.4275231586,70.76,2.58,70.807019426,134.63
2021-01-25 18:00:00,101.466,5.445,101.6119932931,30.146,2.955,30.2904826802,71.32,2.49,71.3634535319,134.66,102.026,5.485,102.1733326314,30.146,2.955,30.2904826802,71.88,2.5300000000000002,71.924511121,134.46
2021-01-25 18:30:00,101.5595,5.298,101.697595076,30.3095,2.798,30.4383737123,71.25,2.5,71.293846158,134.88,102.1195,5.328,102.2583975244,30.3095,2.798,30.4383737123,71.81,2.5300000000000002,71.8545544833,134.68
2021-01-25 19:00:00,98.866,4.523,98.9694068134,30.216,2.883,30.35322627,68.65,1.6400000000000001,68.6695864266,134.95,99.406,4.563,99.5106718146,30.216,2.883,30.35322627,69.19,1.6800000000000002,69.2103930057,134.75
2021-01-25 19:30:00,93.995,2.7665,94.0357035772,9.815,-0.17350000000000002,9.8165333621,84.18,2.94,84.2313243396,134.33,94.595,2.7965,94.6363272599,9.815,-0.17350000000000002,9.8165333621,84.78,2.9699999999999998,84.8320063419,134.14
2021-01-25 20:00:00,89.2045,2.0945,89.2290857877,5.8345,-1.2655,5.9701658687,83.37,3.36,83.4376803369,132.09,89.8545,2.1245,89.8796120958,5.8345,-1.2655,5.9701658687,84.02,3.39,84.0883612636,131.9
2021-01-25 20:30:00,86.5245,1.305,86.5343407281,5.3745,-0.925,5.4535195287,81.15,2.23,81.1806343902,131.63,87.1545,1.335,87.1647239154,5.3745,-0.925,5.4535195287,81.78,2.26,81.8112217242,131.44
2021-01-25 21:00:00,83.4695,0.552,83.4713252216,5.0395,-0.778,5.099200354,78.43,1.33,78.4412761242,132.2,84.0795,0.582,84.0815142838,5.0395,-0.778,5.099200354,79.04,1.3599999999999999,79.051699539,132.01
2021-01-25 21:30:00,80.3905,-0.3025,80.391069134,3.9705,-0.3025,3.9820065922000003,76.42,0.0,76.42,133.05,80.9905,-0.3025,80.9910649177,3.9705,-0.3025,3.9820065922000003,77.02,0.0,77.02,132.85
2021-01-25 22:00:00,76.149,-1.9655,76.1743617712,4.509,-0.4555,4.5319489461,71.64,-1.51,71.6559118287,133.46,76.709,-1.9655,76.7341766832,4.509,-0.4555,4.5319489461,72.2,-1.51,72.2157884399,133.27
2021-01-25 22:30:00,72.0125,-3.4065,72.0930260046,4.1625,-0.4465,4.1863789246,67.85,-2.96,67.9145352631,133.5,72.5525,-3.4065,72.6324273207,4.1625,-0.4465,4.1863789246,68.39,-2.96,68.4540261782,133.3
2021-01-25 23:00:00,67.623,-4.55,67.7759000604,4.433,-0.64,4.4789607053000005,63.19,-3.91,63.3108537298,133.79,68.113,-4.58,68.2668086921,4.433,-0.64,4.4789607053000005,63.68,-3.94,63.8017711353,133.58
2021-01-25 23:30:00,63.2635,-5.468,63.4993657941,4.4135,-0.598,4.453828269,58.85,-4.87,59.0511591758,134.37,63.7235,-5.478,63.9585251257,4.4135,-0.598,4.453828269,59.31,-4.88,59.5104234567,134.17
2021-01-26 00:00:00,60.788,-5.73,61.0574634586,3.7880000000000003,-0.32,3.8014923385,57.0,-5.41,57.2561621138,134.6,61.228,-5.76,61.4983380588,3.7880000000000003,-0.32,3.8014923385,57.44,-5.44,57.6970293863,134.39
2021-01-26 00:30:00,60.086,-6.0875,60.3935845289,4.106,-0.34750000000000003,4.1206786152,55.98,-5.74,56.2735106422,134.26,60.506,-6.1175,60.8144706649,4.106,-0.34750000000000003,4.1206786152,56.4,-5.77,56.6943815558,134.06
2021-01-26 01:00:00,62.681,-5.171,62.8939345406,3.871,-0.301,3.8826848957999998,58.81,-4.87,59.0112955289,133.6,63.121,-5.191,63.3340913095,3.871,-0.301,3.8826848957999998,59.25,-4.89,59.4514474172,133.4
2021-01-26 01:30:00,61.7,-5.464,61.9414666924,3.8200000000000003,-0.34400000000000003,3.8354577302,57.88,-5.12,58.1060134582,133.86,62.15,-5.494,62.3923595963,3.8200000000000003,-0.34400000000000003,3.8354577302,58.33,-5.15,58.5569073637,133.67
2021-01-26 02:00:00,60.7605,-5.4945,61.0084247502,3.8105,-0.4045,3.8319095109,56.95,-5.09,57.1770111146,133.86,61.2005,-5.5145,61.4484410746,3.8105,-0.4045,3.8319095109,57.39,-5.11,57.6170478244,133.63
2021-01-26 02:30:00,59.436,-5.7775,59.7161418902,3.786,-0.48750000000000004,3.8172571632,55.65,-5.29,55.9008640363,134.14,59.866,-5.7975,60.146063564,3.786,-0.48750000000000004,3.8172571632,56.08,-5.31,56.3308308123,133.94
2021-01-26 03:00:00,58.505,-5.7625,58.7881062057,3.305,-0.3425,3.3226993921,55.2,-5.42,55.4654523104,134.25,58.925,-5.7825,59.2080478588,3.305,-0.3425,3.3226993921,55.62,-5.44,55.885400598,134.05
2021-01-26 03:30:00,58.0445,-6.069,58.3609179267,4.3245000000000005,-0.619,4.3685765702,53.72,-5.45,53.9957489067,134.63,58.4645,-6.099,58.7817621482,4.3245000000000005,-0.619,4.3685765702,54.14,-5.48,54.4166334865,134.43
2021-01-26 04:00:00,57.152,-6.0045,57.466556572100004,3.972,-0.6245,4.0207939825,53.18,-5.38,53.4514433856,134.52,57.552,-6.0245,57.8664609619,3.972,-0.6245,4.0207939825,53.58,-5.4,53.8514289504,134.31
2021-01-26 04:30:00,55.4475,-6.3785,55.8131751337,3.4775,-0.6285000000000001,3.5338390597,51.97,-5.75,52.2871246102,134.88,55.8575,-6.4085,56.2239199852,3.4775,-0.6285000000000001,3.5338390597,52.38,-5.78,52.6979392386,134.67
2021-01-26 05:00:00,56.155,-6.4955,56.5294219434,5.045,-0.9755,5.138445801,51.11,-5.52,51.4072222552,134.64,56.535,-6.5255,56.9103538493,5.045,-0.9755,5.138445801,51.49,-5.55,51.7882477016,134.43
2021-01-26 05:30:00,57.7665,-6.069,58.0844323657,4.5465,-0.869,4.6288036521,53.22,-5.2,53.473436396,134.97,58.1765,-6.089,58.4942823979,4.5465,-0.869,4.6288036521,53.63,-5.22,53.883441798,134.76
2021-01-26 06:00:00,59.7415,-5.5175,59.9957467534,4.4015,-0.8775000000000001,4.4881185925,55.34,-4.64,55.5341804657,134.72,60.1515,-5.5475,60.4067687308,4.4015,-0.8775000000000001,4.4881185925,55.75,-4.67,55.9452535967,134.52
2021-01-26 06:30:00,66.193,-2.5455,66.2419264458,3.7030000000000003,-0.5555,3.7444344366,62.49,-1.99,62.5216778406,133.59,66.643,-2.5555,66.6919787474,3.7030000000000003,-0.5555,3.7444344366,62.94,-2.0,62.9717682775,133.39
2021-01-26 07:00:00,70.7715,-0.14450000000000002,70.7716475186,20.7215,2.2655,20.8449766731,50.05,-2.41,50.1079893829,133.59,71.2115,-0.1345,71.2116270176,20.7215,2.2655,20.8449766731,50.49,-2.4,50.5470088136,133.42
2021-01-26 07:30:00,76.5145,2.4145,76.5525866349,27.0045,3.3045,27.2059320829,49.51,-0.89,49.5179987479,133.79,76.9045,2.3945,76.9417685688,27.0045,3.3045,27.2059320829,49.9,-0.91,49.9082969054,133.6
2021-01-26 08:00:00,80.6575,4.4395,80.7795857039,33.3375,2.4695,33.4288398916,47.32,1.97,47.3609892211,133.69,80.9775,4.4595,81.1002012729,33.3375,2.4695,33.4288398916,47.64,1.99,47.6815446478,133.5
2021-01-26 08:30:00,84.0645,4.813,84.202168198,12.8645,-1.557,12.9583798852,71.2,6.37,71.4843822104,132.82,84.5945,4.8629999999999995,84.7341619375,12.8645,-1.557,12.9583798852,71.73,6.42,72.0167293065,132.62
2021-01-26 09:00:00,87.3805,6.1705,87.5980984411,12.7505,-1.9095,12.8926894208,74.63,8.08,75.0661261822,132.88,87.9405,6.2405,88.1616434766,12.7505,-1.9095,12.8926894208,75.19,8.15,75.6304079058,132.68
2021-01-26 09:30:00,88.1565,6.059,88.3644723475,6.4865,-1.891,6.7565200547,81.67,7.95,82.0560259823,134.05,88.7665,6.119,88.9771525913,6.4865,-1.891,6.7565200547,82.28,8.01,82.66896939,133.85
2021-01-26 10:00:00,88.8185,6.0215,89.0223814807,7.4885,-2.2385,7.815914182,81.33,8.26,81.7483730725,134.43,89.4685,6.0915,89.6756313861,7.4885,-2.2385,7.815914182,81.98,8.33,82.4021195116,134.23
2021-01-26 10:30:00,90.7785,6.361,91.0010900113,7.3685,-1.499,7.5194277209,83.41,7.86,83.7795183801,134.43,91.4185,6.431,91.6444210154,7.3685,-1.499,7.5194277209,84.05,7.93,84.4232633816,134.23
2021-01-26 11:00:00,90.9665,6.2065,91.1779839901,8.0865,-1.6535000000000002,8.2538199944,82.88,7.86,83.2518708498,134.43,91.6165,6.2765,91.8312448162,8.0865,-1.6535000000000002,8.2538199944,83.53,7.93,83.9055766919,134.23
2021-01-26 11:30:00,92.0315,6.483,92.2595592947,14.8715,-2.327,15.0524563195,77.16,8.81,77.6613269266,134.47,92.6215,6.563,92.8537303034,14.8715,-2.327,15.0524563195,77.75,8.89,78.2565946103,134.28
2021-01-26 12:00:00,92.0075,6.8015,92.2585522242,15.8475,-2.7785,16.0892298915,76.16,9.58,76.7601589368,134.05,92.5975,6.8815,92.8528515906,15.8475,-2.7785,16.0892298915,76.75,9.66,77.3555305069,133.85
2021-01-26 12:30:00,93.8765,7.6255,94.1856969104,9.2965,-2.2445,9.5636129418,84.58,9.87,85.1539388402,132.6,94.4965,7.7055,94.8101431414,9.2965,-2.2445,9.5636129418,85.2,9.95,85.7790329859,132.4
2021-01-26 13:00:00,93.8485,7.545,94.1513036407,9.0785,-2.5949999999999998,9.4420965495,84.77,10.14,85.3743081963,132.51,94.5185,7.635,94.8263679957,9.0785,-2.5949999999999998,9.4420965495,85.44,10.23,86.0502556649,132.31
2021-01-26 13:30:00,94.3265,6.667,94.5618183584,9.5465,-1.913,9.736284263,84.78,8.58,85.2130553378,133.11,94.9765,6.737,95.215139139,9.5465,-1.913,9.736284263,85.43,8.65,85.8668003363,132.91
2021-01-26 14:00:00,91.66,5.1095,91.802301661,10.04,-1.9905,10.2354135359,81.62,7.1,81.9282271259,133.51,92.3,5.1795,92.445211992,10.04,-1.9905,10.2354135359,82.26,7.17,82.5718868623,133.31
2021-01-26 14:30:00,90.7525,5.203,90.9015261987,8.7325,-1.4969999999999999,8.8598851714,82.02,6.7,82.2931977748,133.41,91.3825,5.263,91.533930732,8.7325,-1.4969999999999999,8.8598851714,82.65,6.76,82.9259917034,133.21
2021-01-26 15:00:00,90.862,5.3685,91.020458339,7.562,-1.2715,7.6681520753,83.3,6.64,83.5642244026,133.7,91.512,5.4285,91.6728681577,7.562,-1.2715,7.6681520753,83.95,6.7,84.2169371326,133.5
2021-01-26 15:30:00,90.6325,5.524,90.8006862983,7.0925,-1.286,7.2081448550000005,83.54,6.8100000000000005,83.8171086354,133.76,91.2725,5.584,91.4431534466,7.0925,-1.286,7.2081448550000005,84.18,6.87,84.4598679847,133.56
2021-01-26 16:00:00,90.4385,4.9885,90.5759759235,7.6585,-1.3014999999999999,7.7683025494999995,82.78,6.29,83.0186274278,134.05,91.1185,5.0485,91.2582511037,7.6585,-1.3014999999999999,7.7683025494999995,83.46,6.35,83.7012192265,133.85
2021-01-26 16:30:00,91.65,5.3715,91.8072737437,29.58,2.9715,29.7288784223,62.07,2.4,62.1163818972,135.17,92.13,5.4115,92.2887925604,29.58,2.9715,29.7288784223,62.55,2.44,62.5975726366,134.96
2021-01-26 17:00:00,95.6985,6.2635,95.9032550777,28.5985,3.6035,28.8246320792,67.1,2.66,67.1527035941,135.41,96.2285,6.2935,96.4340829505,28.5985,3.6035,28.8246320792,67.63,2.69,67.6834765656,135.2
2021-01-26 17:30:00,98.26,6.901,98.5020375475,36.09,2.851,36.2024350148,62.17,4.05,62.3017768607,134.82,98.73,6.9510000000000005,98.9743870959,36.09,2.851,36.2024350148,62.64,4.1,62.774036034,134.61
2021-01-26 18:00:00,100.3335,6.7115,100.5577220033,35.9635,2.7915,36.0716759314,64.37,3.92,64.4892494917,134.66,100.8435,6.7515,101.0692546945,35.9635,2.7915,36.0716759314,64.88,3.96,65.0007384573,134.46
2021-01-26 18:30:00,99.2455,5.572,99.4017930133,28.4955,3.532,28.7135602852,70.75,2.04,70.7794044903,134.43,99.7755,5.602,99.9326413353,28.4955,3.532,28.7135602852,71.28,2.07,71.3100504838,134.23
2021-01-26 19:00:00,96.671,5.0865,96.8047246949,26.771,3.9565,27.0617873255,69.9,1.13,69.9091331658,134.4,97.221,5.1065,97.3550162203,26.771,3.9565,27.0617873255,70.45,1.15,70.4593854643,134.19
2021-01-26 19:30:00,92.3015,3.2885,92.3600624431,8.0315,0.3885,8.0408907778,84.27,2.9,84.319884369,131.84,92.9215,3.3185000000000002,92.9807378143,8.0315,0.3885,8.0408907778,84.89,2.93,84.9405497981,131.64
2021-01-26 20:00:00,88.857,2.1405,88.8827777989,5.147,-0.8195,5.2118316598,83.71,2.96,83.7623167063,131.89,89.497,2.1705,89.5233158415,5.147,-0.8195,5.2118316598,84.35,2.99,84.4029774356,131.69
2021-01-26 20:30:00,85.0555,1.311,85.0656029265,4.0855,-0.47900000000000004,4.1134840768,80.97,1.79,80.9897833063,132.55,85.6955,1.331,85.7058357479,4.0855,-0.47900000000000004,4.1134840768,81.61,1.81,81.6300692147,132.35
2021-01-26 21:00:00,81.3205,-0.034,81.3205071077,4.3605,-0.504,4.3895302995,76.96,0.47000000000000003,76.9614351477,132.93,81.9205,-0.024,81.9205035156,4.3605,-0.504,4.3895302995,77.56,0.48,77.5614852875,132.73
2021-01-26 21:30:00,77.752,-1.191,77.7611212946,4.842,-0.711,4.8939232728,72.91,-0.48,72.91158001310001,133.34,78.312,-1.191,78.3210560769,4.842,-0.711,4.8939232728,73.47,-0.48,73.4715679702,133.15
2021-01-26 22:00:00,73.037,-3.035,73.1000314227,5.017,-0.5750000000000001,5.0498429679,68.02,-2.46,68.0644694389,133.92,73.577,-3.045,73.6399820342,5.017,-0.5750000000000001,5.0498429679,68.56,-2.47,68.6044787168,133.72
2021-01-26 22:30:00,68.9235,-3.8890000000000002,69.0331309825,4.3635,-0.399,4.3817043773,64.56,-3.49,64.6542628138,133.77,69.4335,-3.909,69.5434483129,4.3635,-0.399,4.3817043773,65.07,-3.51,65.1645992852,133.57
2021-01-26 23:00:00,65.0095,-4.775,65.184627906,3.9595000000000002,-0.455,3.9855570815,61.05,-4.32,61.2026543542,134.47,65.4795,-4.795,65.65483185,3.9595000000000002,-0.455,3.9855570815,61.52,-4.34,61.6728951809,134.28
2021-01-26 23:30:00,60.964,-5.515,61.2129440641,4.764,-0.735,4.8203652351,56.2,-4.78,56.4029112724,135.13,61.404,-5.535,61.65295971,4.764,-0.735,4.8203652351,56.64,-4.8,56.8430259575,134.93
2021-01-27 00:00:00,58.4865,-6.155,58.809478039300004,5.5765,-0.855,5.6416644042,52.91,-5.3,53.1747881989,135.19,58.8865,-6.165,59.2083364675,5.5765,-0.855,5.6416644042,53.31,-5.31,53.5738014332,134.99
2021-01-27 00:30:00,58.086,-6.3175,58.4285392788,6.426,-1.2275,6.5421886437,51.66,-5.09,51.9101502598,134.98,58.486,-6.3475,58.8294395031,6.426,-1.2275,6.5421886437,52.06,-5.12,52.3111651562,134.78
2021-01-27 01:00:00,59.6945,-5.629,59.9593109638,6.0645,-1.249,6.1917817508,53.63,-4.38,53.8085615864,134.52,60.1045,-5.639,60.3684457415,6.0645,-1.249,6.1917817508,54.04,-4.39,54.2180200671,134.32
2021-01-27 01:30:00,58.608,-6.0845,58.9229904558,5.368,-0.9845,5.4575327988,53.24,-5.1,53.4837134088,134.94,59.028,-6.1045,59.3428151022,5.368,-0.9845,5.4575327988,53.66,-5.12,53.9037104474,134.74
2021-01-27 02:00:00,57.125,-6.349,57.4767381294,6.895,-1.499,7.0560630666,50.23,-4.85,50.4636047068,134.8,57.515,-6.369,57.8665653551,6.895,-1.499,7.0560630666,50.62,-4.87,50.853724544,134.6
2021-01-27 02:30:00,56.3435,-6.3685,56.7022731864,6.0635,-1.2485,6.1907014546,50.28,-5.12,50.5400118718,135.04,56.7135,-6.3885,57.0721824929,6.0635,-1.2485,6.1907014546,50.65,-5.14,50.9101374974,134.84
2021-01-27 03:00:00,56.002,-6.289,56.3540195993,4.942,-0.919,5.0267210983,51.06,-5.37,51.3416059351,135.12,56.392,-6.309,56.7438203243,4.942,-0.919,5.0267210983,51.45,-5.39,51.7315628993,134.92
2021-01-27 03:30:00,56.1365,-6.149,56.4722660538,4.8765,-0.789,4.9399163201,51.26,-5.36,51.5394722519,135.42,56.5265,-6.159,56.8610453936,4.8765,-0.789,4.9399163201,51.65,-5.37,51.9284064843,135.22
2021-01-27 04:00:00,55.8625,-6.185,56.2038533488,4.5825,-0.585,4.6196895188,51.28,-5.6,51.5848659977,135.66,56.2625,-6.215,56.6047271105,4.5825,-0.585,4.6196895188,51.68,-5.63,51.9857605504,135.46
2021-01-27 04:30:00,55.167,-6.2835,55.5236909909,3.267,0.0465,3.2673309060999998,51.9,-6.33,52.2845952456,135.88,55.557,-6.3235,55.915712472,3.267,0.0465,3.2673309060999998,52.29,-6.37,52.6765697441,135.67
2021-01-27 05:00:00,55.056,-6.2515,55.4097860332,2.936,-0.021500000000000002,2.9360787200000003,52.12,-6.23,52.491021137,135.7,55.446,-6.2815,55.8006824174,2.936,-0.021500000000000002,2.9360787200000003,52.51,-6.26,52.8818276916,135.5
2021-01-27 05:30:00,56.6235,-5.8695,56.9268985849,3.1435,-0.2795,3.1559012184,53.48,-5.59,53.7713538978,136.08,57.0335,-5.8895,57.3367799279,3.1435,-0.2795,3.1559012184,53.89,-5.61,54.1812163023,135.87
2021-01-27 06:00:00,58.7615,-5.2655,58.9969437556,2.8515,-0.20550000000000002,2.8588953286,55.91,-5.06,56.1385046114,135.74,59.1815,-5.2955,59.4179456267,2.8515,-0.20550000000000002,2.8588953286,56.33,-5.09,56.5594996442,135.53
2021-01-27 06:30:00,64.6515,-2.4055,64.6962354585,2.9415,-0.1355,2.9446192453,61.71,-2.27,61.7517368177,134.75,65.1115,-2.4155,65.1562895851,2.9415,-0.1355,2.9446192453,62.17,-2.2800000000000002,62.2117938979,134.54
2021-01-27 07:00:00,69.385,-0.405,69.3861819817,3.135,-0.295,3.1488489961,66.25,-0.11,66.2500913207,133.91,69.875,-0.405,69.8761736932,3.135,-0.295,3.1488489961,66.74,-0.11,66.7400906502,133.7
2021-01-27 07:30:00,74.7975,2.29,74.8325471052,2.4975,-0.02,2.4975800788,72.3,2.31,72.3368930768,132.58,75.3575,2.32,75.3932039792,2.4975,-0.02,2.4975800788,72.86,2.34,72.8975664889,132.38
2021-01-27 08:00:00,79.6915,4.5035,79.8186487263,2.4615,0.07350000000000001,2.4625971047,77.23,4.43,77.3569505604,133.24,80.2615,4.5435,80.3899979755,2.4615,0.07350000000000001,2.4625971047,77.8,4.47,77.9283061538,133.04
2021-01-27 08:30:00,82.525,5.6985,82.7215118772,2.815,0.2185,2.8234672391,79.71,5.48,79.8981507921,133.02,83.155,5.7485,83.3534598997,2.815,0.2185,2.8234672391,80.34,5.53,80.5300968583,132.83
2021-01-27 09:00:00,85.2145,5.5445,85.3946865472,10.0145,-0.6555000000000001,10.0359299768,75.2,6.2,75.4551522429,133.34,85.7845,5.5945,85.9667311842,10.0145,-0.6555000000000001,10.0359299768,75.77,6.25,76.0273332427,133.15
2021-01-27 09:30:00,87.3765,7.1925,87.6720297957,19.5065,0.7725000000000001,19.5217903508,67.87,6.42,68.1729660496,133.34,87.9465,7.2525,88.245031693,19.5065,0.7725000000000001,19.5217903508,68.44,6.48,68.7460835248,133.15
2021-01-27 10:00:00,88.4715,8.7025,88.898480406,33.9415,3.4425,34.1156302668,54.53,5.26,54.7831041472,133.63,88.9015,8.7525,89.3313100682,33.9415,3.4425,34.1156302668,54.96,5.31,55.2159189003,133.44
2021-01-27 10:30:00,88.529,8.5745,88.9432734458,34.919,3.3145,35.0759528915,53.61,5.26,53.867427078,133.95,88.949,8.6345,89.3671035183,34.919,3.3145,35.0759528915,54.03,5.32,54.2912819889,133.75
2021-01-27 11:00:00,86.422,6.96,86.7018090007,24.122,1.32,24.1580894112,62.3,5.64,62.5547727995,133.21,86.852,7.01,87.1344363842,24.122,1.32,24.1580894112,62.73,5.69,62.987530512,133.02
2021-01-27 11:30:00,85.9025,6.617,86.1569741533,4.7425,-0.113,4.7438460399,81.16,6.73,81.4385565933,132.98,86.5025,6.677,86.7598111757,4.7425,-0.113,4.7438460399,81.76,6.79,82.0414632975,132.79
2021-01-27 12:00:00,86.861,7.2535,87.1633327911,4.151,0.1135,4.1525514145,82.71,7.14,83.0176107823,133.34,87.521,7.3135,87.8260367047,4.151,0.1135,4.1525514145,83.37,7.2,83.6803256447,133.15
2021-01-27 12:30:00,90.496,7.9095,90.8409940844,11.406,-0.5905,11.4212751587,79.09,8.5,79.5454467584,133.15,91.096,7.9795,91.4448119701,11.406,-0.5905,11.4212751587,79.69,8.57,80.1494915767,132.95
2021-01-27 13:00:00,91.681,7.819,92.0138170168,11.501,-0.871,11.5339343678,80.18,8.69,80.6495412262,133.24,92.291,7.899,92.6284129304,11.501,-0.871,11.5339343678,80.79,8.77,81.264610994,133.05
2021-01-27 13:30:00,90.643,6.8545,90.9018020682,12.253,-0.9755,12.2917699804,78.39,7.83,78.7800799695,133.65,91.263,6.9245,91.5253181871,12.253,-0.9755,12.2917699804,79.01,7.9,79.403967785,133.45
2021-01-27 14:00:00,88.5435,5.8465,88.7363113641,11.8335,-1.0135,11.8768221549,76.71,6.86,77.0161262334,133.96,89.1235,5.9065,89.319006905,11.8335,-1.0135,11.8768221549,77.29,6.92,77.5991655883,133.77
2021-01-27 14:30:00,87.2605,5.8555,87.45674211,11.4005,-0.6245,11.4175917119,75.86,6.48,76.1362594301,133.83,87.8505,5.9055,88.0487664905,11.4005,-0.6245,11.4175917119,76.45,6.53,76.7283741519,133.64
2021-01-27 15:00:00,86.9455,5.8260000000000005,87.1404742141,11.1655,-0.404,11.1728065521,75.78,6.23,76.0356580822,134.05,87.5255,5.876,87.7225200633,11.1655,-0.404,11.1728065521,76.36,6.28,76.6178047193,133.86
2021-01-27 15:30:00,87.1065,6.032,87.3151038839,8.5965,1.292,8.6930475813,78.51,4.74,78.6529573506,134.23,87.7165,6.082,87.927101034,8.5965,1.292,8.6930475813,79.12,4.79,79.2648629596,134.04
