Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-27 16:00:00,88.412,6.152,88.625779816,25.562,4.452,25.9467945612,62.85,1.7000000000000002,62.8729870453,134.68,88.922,6.172,89.1359392613,25.562,4.452,25.9467945612,63.36,1.72,63.3833416601,134.49
2021-01-27 16:30:00,90.422,6.9035,90.685149811,33.892,3.9235,34.1183457432,56.53,2.98,56.6084914125,134.51,90.862,6.9335,91.1261568719,33.892,3.9235,34.1183457432,56.97,3.01,57.0494609966,134.31
2021-01-27 17:00:00,92.5845,6.9045000000000005,92.8415949911,33.9745,3.5545,34.1599344335,58.61,3.35,58.7056607151,134.19,93.0345,6.9345,93.2925799863,33.9745,3.5545,34.1599344335,59.06,3.38,59.1566395259,133.99
2021-01-27 17:30:00,96.884,7.37,97.1639148861,33.964,3.51,34.1448882851,62.92,3.86,63.0382899514,134.13,97.364,7.41,97.6455661871,33.964,3.51,34.1448882851,63.4,3.9,63.5198394205,133.93
2021-01-27 18:00:00,97.9965,7.309,98.2686902999,33.9465,3.459,34.1222734185,64.05,3.85,64.1656060518,134.2,98.4965,7.339,98.7695369699,33.9465,3.459,34.1222734185,64.55,3.88,64.6665052403,134.0
2021-01-27 18:30:00,97.221,7.2125,97.4881684988,33.741,3.4325,33.9151461334,63.48,3.7800000000000002,63.5924429473,134.31,97.711,7.2525,97.9797850439,33.741,3.4325,33.9151461334,63.97,3.8200000000000003,64.0839550902,134.11
2021-01-27 19:00:00,94.4465,6.047,94.6398836181,33.4965,3.147,33.6440057254,60.95,2.9,61.018951974,134.87,94.9265,6.077,95.1208196519,33.4965,3.147,33.6440057254,61.43,2.93,61.4998357721,134.67
2021-01-27 19:30:00,89.9935,3.1175,90.047481078,14.8435,0.23750000000000002,14.8453999104,75.15,2.88,75.2051653811,133.72,90.5435,3.1375,90.597843785,14.8435,0.23750000000000002,14.8453999104,75.7,2.9,75.7555278511,133.53
2021-01-27 20:00:00,86.7075,2.794,86.752504242,3.5775,-0.126,3.5797181802,83.13,2.92,83.181267723,132.12,87.3275,2.824,87.3731493781,3.5775,-0.126,3.5797181802,83.75,2.95,83.8019391184,131.93
2021-01-27 20:30:00,85.174,2.6315,85.2146411613,3.214,-0.17850000000000002,3.2189529742,81.96,2.81,82.0081563017,132.2,85.814,2.6615,85.8552629619,3.214,-0.17850000000000002,3.2189529742,82.6,2.84,82.6488088238,132.01
2021-01-27 21:00:00,81.3755,1.4495,81.3884085758,2.9455,-0.030500000000000003,2.9456579061,78.43,1.48,78.4439628015,133.04,81.9855,1.4695,81.9986685288,2.9455,-0.030500000000000003,2.9456579061,79.04,1.5,79.0542320183,132.85
2021-01-27 21:30:00,77.7055,0.35650000000000004,77.7063177773,2.8355,-0.053500000000000006,2.8360046721,74.87,0.41000000000000003,74.8711226041,133.04,78.2855,0.3765,78.2864053492,2.8355,-0.053500000000000006,2.8360046721,75.45,0.43,75.4512253048,132.85
2021-01-27 22:00:00,73.2905,-1.236,73.3009214557,2.9305,-0.196,2.9370471991000002,70.36,-1.04,70.3676857656,133.34,73.8405,-1.236,73.8508438425,2.9305,-0.196,2.9370471991000002,70.91,-1.04,70.9176261588,133.14
2021-01-27 22:30:00,69.5795,-2.6365,69.6294330905,3.1195,-0.1665,3.1239402203,66.46,-2.47,66.5058831984,134.07,70.1095,-2.6365,70.1590558838,3.1195,-0.1665,3.1239402203,66.99,-2.47,67.0355204351,133.88
2021-01-27 23:00:00,65.2625,-3.5165,65.3571700619,3.7025,-0.3165,3.7160030274,61.56,-3.2,61.6431147818,134.47,65.7525,-3.5365,65.8475366927,3.7025,-0.3165,3.7160030274,62.05,-3.22,62.1334925785,134.28
2021-01-27 23:30:00,61.0885,-4.484,61.2528455523,3.7485,-0.214,3.7546036076,57.34,-4.27,57.4987695521,135.17,61.5285,-4.494,61.6924010576,3.7485,-0.214,3.7546036076,57.78,-4.28,57.9383016665,134.98
2021-01-28 00:00:00,58.781,-5.083,59.0003631345,3.771,-0.163,3.7745211617,55.01,-4.92,55.2295799368,135.47,59.211,-5.103,59.4304899021,3.771,-0.163,3.7745211617,55.44,-4.94,55.6596550474,135.27
2021-01-28 00:30:00,58.008,-5.1015,58.2318930334,5.418,-0.5515,5.4459963505,52.59,-4.55,52.7864622796,135.04,58.408,-5.1215,58.6321091745,5.418,-0.5515,5.4459963505,52.99,-4.57,53.1866994652,134.84
2021-01-28 01:00:00,59.188,-4.7145,59.3754650866,5.438,-0.5645,5.4672208891,53.75,-4.15,53.9099712484,134.64,59.598,-4.7345,59.7857599621,5.438,-0.5645,5.4672208891,54.16,-4.17,54.3202954705,134.44
2021-01-28 01:30:00,58.1515,-4.8345,58.3521151502,5.6115,-0.5645,5.6398220273,52.54,-4.27,52.7132288899,134.64,58.5715,-4.8445,58.7715049365,5.6115,-0.5645,5.6398220273,52.96,-4.28,53.132664153,134.44
2021-01-28 02:00:00,57.292,-4.8575,57.4975527327,5.842,-0.6575000000000001,5.8788834186,51.45,-4.2,51.6211439238,135.0,57.692,-4.8675,57.8969724619,5.842,-0.6575000000000001,5.8788834186,51.85,-4.21,52.0206362898,134.81
2021-01-28 02:30:00,54.8875,-5.369,55.1494679689,8.1575,-1.509,8.295895807600001,46.73,-3.86,46.8891511973,135.1,55.2475,-5.389,55.5097070543,8.1575,-1.509,8.295895807600001,47.09,-3.88,47.2495767177,134.91
2021-01-28 03:00:00,54.0865,-5.3905,54.354456786,9.4865,-2.1405,9.7249895887,44.6,-3.25,44.7182568981,135.38,54.4465,-5.4005,54.7136798479,9.4865,-2.1405,9.7249895887,44.96,-3.26,45.0780345623,135.19
2021-01-28 03:30:00,52.5585,-5.5845,52.8543523515,10.8785,-2.8145,11.2366886804,41.68,-2.77,41.7719439337,136.09,52.8685,-5.5845,53.1626272159,10.8785,-2.8145,11.2366886804,41.99,-2.77,42.0812666159,135.9
2021-01-28 04:00:00,51.4745,-5.8175,51.8021954795,12.9645,-3.3775,13.3972298069,38.51,-2.44,38.5872219783,136.31,51.7745,-5.8075,52.0991929544,12.9645,-3.3775,13.3972298069,38.81,-2.43,38.8860000514,136.11
2021-01-28 04:30:00,51.525,-5.803,51.8507515278,13.365,-3.373,13.784061593,38.16,-2.43,38.2372920066,136.06,51.825,-5.803,52.148877591,13.365,-3.373,13.784061593,38.46,-2.43,38.5366903094,135.86
2021-01-28 05:00:00,51.411,-5.5605,51.7108313726,14.111,-3.9105,14.6428252482,37.3,-1.65,37.3364768022,135.77,51.691,-5.5605,51.9892165862,14.111,-3.9105,14.6428252482,37.58,-1.65,37.6162052844,135.57
2021-01-28 05:30:00,52.119,-4.9245,52.3511304677,14.469,-4.4145,15.1274509171,37.65,-0.51,37.6534540248,135.28,52.409,-4.8945,52.6370535958,14.469,-4.4145,15.1274509171,37.94,-0.48,37.9430362517,135.09
2021-01-28 06:00:00,53.726,-4.7245,53.9333289928,14.236,-4.4145,14.9047477755,39.49,-0.31,39.491216745,135.76,54.016,-4.7045,54.220481151,14.236,-4.4145,14.9047477755,39.78,-0.29,39.7810570498,135.57
2021-01-28 06:30:00,58.9535,-2.308,58.9986612242,14.3935,-4.368,15.041684289,44.56,2.06,44.6075912822,134.3,59.2835,-2.278,59.3272505367,14.3935,-4.368,15.041684289,44.89,2.09,44.9386270373,134.1
2021-01-28 07:00:00,64.1655,-0.40650000000000003,64.1667876124,14.3155,-4.2665,14.937756274,49.85,3.86,49.9992209939,133.13,64.5355,-0.3665,64.5365406766,14.3155,-4.2665,14.937756274,50.22,3.9,50.3712060606,132.94
2021-01-28 07:30:00,69.4985,1.2695,69.5100937454,14.4085,-3.9105,14.9297314946,55.09,5.18,55.3329964849,132.58,69.9085,1.3195000000000001,69.9209514559,14.4085,-3.9105,14.9297314946,55.5,5.23,55.7458778745,132.39
2021-01-28 08:00:00,73.1045,2.2640000000000002,73.1395489202,14.5745,-4.246,15.1804007276,58.53,6.51,58.8909245979,134.41,73.5445,2.314,73.5808947774,14.5745,-4.246,15.1804007276,58.97,6.5600000000000005,59.3337551483,134.22
2021-01-28 08:30:00,79.0365,4.719,79.1772523724,18.1265,-3.781,18.5166401717,60.91,8.5,61.5002284549,134.13,79.5565,4.789,79.7005094918,18.1265,-3.781,18.5166401717,61.43,8.57,62.0249127367,133.94
2021-01-28 09:00:00,79.856,5.3870000000000005,80.0374943698,36.986,0.007,36.9860006624,42.87,5.38,43.2062645921,134.51,80.166,5.447,80.3508392302,36.986,0.007,36.9860006624,43.18,5.44,43.5213281047,134.32
2021-01-28 09:30:00,81.8055,5.802,82.0109933744,36.5955,1.002,36.6092150182,45.21,4.8,45.4640968238,134.66,82.1655,5.852,82.3736322754,36.5955,1.002,36.6092150182,45.57,4.85,45.8273651872,134.47
2021-01-28 10:00:00,81.988,5.8585,82.1970447538,36.798,1.2185,36.8181686977,45.19,4.64,45.4275874332,134.14,82.328,5.9085,82.5397477356,36.798,1.2185,36.8181686977,45.53,4.69,45.7709187148,133.95
2021-01-28 10:30:00,80.8535,5.4415,81.0364016014,34.6935,1.6015000000000001,34.7304440585,46.16,3.84,46.3194473197,134.28,81.2135,5.4715,81.3976037393,34.6935,1.6015000000000001,34.7304440585,46.52,3.87,46.6806951534,134.09
2021-01-28 11:00:00,79.9195,5.6985,80.1224025008,34.4095,1.4385,34.439555347,45.51,4.26,45.708945514,134.22,80.2695,5.7385,80.4743624548,34.4095,1.4385,34.439555347,45.86,4.3,46.0611506587,134.03
2021-01-28 11:30:00,78.8705,5.3004999999999995,79.0484096646,35.9105,0.9205000000000001,35.9222957298,42.96,4.38,43.1827048713,134.28,79.2005,5.3505,79.3810244989,35.9105,0.9205000000000001,35.9222957298,43.29,4.43,43.5160774887,134.08
2021-01-28 12:00:00,80.9115,6.04,81.136628179,35.1515,1.63,35.1892718346,45.76,4.41,45.9720099626,134.08,81.2515,6.08,81.4786637854,35.1515,1.63,35.1892718346,46.1,4.45,46.3142796554,133.89
2021-01-28 12:30:00,83.558,6.4125,83.80369634,33.958,1.9225,34.0123767216,49.6,4.49,49.8028121696,133.88,83.948,6.4525,84.1956142578,33.958,1.9225,34.0123767216,49.99,4.53,50.1948304111,133.69
2021-01-28 13:00:00,82.5115,6.263,82.748853776,34.3015,1.143,34.3205383298,48.21,5.12,48.4811148799,133.85,82.8715,6.313,83.111608583,34.3015,1.143,34.3205383298,48.57,5.17,48.8443835052,133.66
2021-01-28 13:30:00,82.418,5.939,82.6317036312,33.488,1.219,33.5101791252,48.93,4.72,49.1571286794,134.08,82.808,5.979,83.0235707796,33.488,1.219,33.5101791252,49.32,4.76,49.5491675006,133.9
2021-01-28 14:00:00,81.499,4.992,81.6517425717,34.139,1.232,34.1612228265,47.36,3.76,47.509022301,134.38,81.859,5.042,82.0141307642,34.139,1.232,34.1612228265,47.72,3.81,47.8718549881,134.19
2021-01-28 14:30:00,81.3755,4.741,81.5134901795,32.8155,2.101,32.8826890818,48.56,2.64,48.6317098198,134.64,81.7455,4.771,81.8846091231,32.8155,2.101,32.8826890818,48.93,2.67,49.0027937979,134.46
2021-01-28 15:00:00,80.958,4.767,81.0982247216,31.708,0.747,31.7167979626,49.25,4.02,49.4137926089,134.58,81.298,4.777,81.4382252569,31.708,0.747,31.7167979626,49.59,4.03,49.7534822902,134.4
2021-01-28 15:30:00,80.867,3.871,80.9595968987,10.667,-2.909,11.056544216,70.2,6.78,70.526650282,133.56,81.387,3.941,81.4823615883,10.667,-2.909,11.056544216,70.72,6.85,71.0509739553,133.37
2021-01-28 16:00:00,82.689,3.7425,82.7736493532,8.119,-1.5875,8.2727454482,74.57,5.33,74.7602421077,133.25,83.259,3.7925,83.3453306266,8.119,-1.5875,8.2727454482,75.14,5.38,75.3323569258,133.06
2021-01-28 16:30:00,85.312,4.4045,85.4256224107,6.692,-1.1955,6.7979470614,78.62,5.6,78.8191880192,132.79,85.892,4.4345,86.0063977519,6.692,-1.1955,6.7979470614,79.2,5.63,79.3998545339,132.61
2021-01-28 17:00:00,89.743,5.4965,89.9111648309,15.663,0.3865,15.667767909,74.08,5.11,74.2560334249,132.96,90.383,5.5465,90.5530250806,15.663,0.3865,15.667767909,74.72,5.16,74.8979572485,132.77
2021-01-28 17:30:00,91.0895,5.257,91.2410711207,38.4995,2.307,38.5685590767,52.59,2.95,52.67267413,133.23,91.4795,5.277,91.6315756126,38.4995,2.307,38.5685590767,52.98,2.9699999999999998,53.0631821511,133.04
2021-01-28 18:00:00,91.8335,4.746,91.9560560173,38.7035,1.646,38.7384851053,53.13,3.1,53.2203617049,133.93,92.2535,4.766,92.3765285029,38.7035,1.646,38.7384851053,53.55,3.12,53.6408137522,133.74
2021-01-28 18:30:00,91.036,2.9075,91.0824179096,22.076,-1.4425,22.1230780465,68.96,4.35,69.0970628898,133.83,91.516,2.9375,91.5631321125,22.076,-1.4425,22.1230780465,69.44,4.38,69.5779993964,133.64
2021-01-28 19:00:00,88.5385,3.3085,88.6002943251,35.1285,0.5885,35.1334291594,53.41,2.7199999999999998,53.4792155889,133.58,89.0085,3.3385,89.0710876463,35.1285,0.5885,35.1334291594,53.88,2.75,53.9501334567,133.39
2021-01-28 19:30:00,84.7485,1.7095,84.7657397921,31.8485,-0.0405,31.8485257508,52.9,1.75,52.9289382096,133.23,85.1185,1.7295,85.1360688105,31.8485,-0.0405,31.8485257508,53.27,1.77,53.2993977452,133.04
2021-01-28 20:00:00,82.5115,0.559,82.5133935386,17.2915,-2.731,17.5058371194,65.22,3.29,65.3029287245,132.89,83.0215,0.589,83.023589318,17.2915,-2.731,17.5058371194,65.73,3.32,65.8137926274,132.7
2021-01-28 20:30:00,79.077,-0.21050000000000002,79.077280171,10.607,-2.2605,10.8451975201,68.47,2.05,68.5006817484,132.96,79.577,-0.2005,79.5772525867,10.607,-2.2605,10.8451975201,68.97,2.06,69.0007572422,132.78
2021-01-28 21:00:00,76.006,-0.593,76.0083132624,10.036,-2.373,10.3127312095,65.97,1.78,65.9940095766,133.2,76.526,-0.583,76.5282207097,10.036,-2.373,10.3127312095,66.49,1.79,66.5140902366,133.01
2021-01-28 21:30:00,71.3085,-1.6865,71.3284407127,13.1985,-4.3565000000000005,13.8989026365,58.11,2.67,58.1713073602,133.74,71.7685,-1.6465,71.7873843687,13.1985,-4.3565000000000005,13.8989026365,58.57,2.71,58.6326615463,133.55
2021-01-28 22:00:00,66.9015,-2.9595000000000002,66.966927229,14.0015,-4.3395,14.6585559487,52.9,1.38,52.9179969387,133.47,67.3115,-2.9495,67.3760905849,14.0015,-4.3395,14.6585559487,53.31,1.3900000000000001,53.3281182867,133.28
2021-01-28 22:30:00,64.032,-3.6185,64.134160681,13.912,-4.1785,14.525963178,50.12,0.56,50.123128394,133.72,64.422,-3.6085000000000003,64.522983163,13.912,-4.1785,14.525963178,50.51,0.5700000000000001,50.5132160924,133.53
2021-01-28 23:00:00,59.9725,-4.126,60.1142631349,14.7825,-4.416,15.4280057768,45.19,0.29,45.190930506,134.68,60.3225,-4.116,60.4627609546,14.7825,-4.416,15.4280057768,45.54,0.30000000000000004,45.5409881316,134.5
2021-01-28 23:30:00,56.5095,-4.7305,56.7071531687,14.5295,-4.3405000000000005,15.1639806944,41.98,-0.39,41.9818115379,135.29,56.8395,-4.7305,57.0360095948,14.5295,-4.3405000000000005,15.1639806944,42.31,-0.39,42.3117974092,135.1
2021-01-29 00:00:00,53.6925,-5.732,53.9975960599,14.4025,-4.332,15.0398879733,39.29,-1.4,39.3149348213,135.4,54.0025,-5.7219999999999995,54.3047998822,14.4025,-4.332,15.0398879733,39.6,-1.3900000000000001,39.6243876924,135.21
2021-01-29 00:30:00,53.654,-5.4755,53.9326692854,14.384,-4.4255,15.0494021891,39.27,-1.05,39.2840349251,134.46,53.944,-5.4755,54.2211788534,14.384,-4.4255,15.0494021891,39.56,-1.05,39.5739320766,134.27
2021-01-29 01:00:00,54.984,-5.421,55.250588205,14.594,-4.351,15.2287897418,40.39,-1.07,40.4041705768,134.46,55.294,-5.411,55.5581259313,14.594,-4.351,15.2287897418,40.7,-1.06,40.7138010999,134.27
2021-01-29 01:30:00,54.0315,-5.6155,54.3225260136,14.2215,-4.3355,14.867670379,39.81,-1.28,39.8305724287,134.51,54.3415,-5.6055,54.6298476339,14.2215,-4.3355,14.867670379,40.12,-1.27,40.1400959142,134.32
2021-01-29 02:00:00,53.028,-5.915,53.3568740557,14.108,-4.175,14.7127933786,38.92,-1.74,38.9588757538,135.05,53.328,-5.905,53.65393377,14.108,-4.175,14.7127933786,39.22,-1.73,39.2581367362,134.86
2021-01-29 02:30:00,51.973,-6.4175,52.367709853,14.723,-4.2875,15.3345813523,37.25,-2.13,37.3108482884,135.5,52.263,-6.4175,52.6555360361,14.723,-4.2875,15.3345813523,37.54,-2.13,37.6003789875,135.3
2021-01-29 03:00:00,50.8485,-6.245,51.2305570656,15.1985,-4.405,15.8239826608,35.65,-1.8399999999999999,35.69745229,134.12,51.1285,-6.255,51.5096936241,15.1985,-4.405,15.8239826608,35.93,-1.85,35.9775958063,133.93
2021-01-29 03:30:00,50.518,-6.2415,50.9021084657,14.468,-4.1515,15.0518429519,36.05,-2.09,36.1105330894,134.31,50.798,-6.2415,51.1800070951,14.468,-4.1515,15.0518429519,36.33,-2.09,36.3900673261,134.12
2021-01-29 04:00:00,49.9795,-6.344,50.3805196108,14.2795,-4.364,14.9314639687,35.7,-1.98,35.7548654032,134.67,50.2595,-6.344,50.6583031324,14.2795,-4.364,14.9314639687,35.98,-1.98,36.0344390826,134.48
2021-01-29 04:30:00,49.2625,-6.5825,49.7003341287,13.8025,-4.1925,14.4251884736,35.46,-2.39,35.540451601,134.6,49.5325,-6.5825,49.9679683647,13.8025,-4.1925,14.4251884736,35.73,-2.39,35.809845015,134.41
2021-01-29 05:00:00,50.0335,-6.742,50.4856978386,11.0135,-2.7720000000000002,11.3569875517,39.02,-3.9699999999999998,39.2214392903,134.67,50.3135,-6.752,50.7645327591,11.0135,-2.7720000000000002,11.3569875517,39.3,-3.98,39.5010177084,134.48
2021-01-29 05:30:00,52.188,-6.3705,52.5753803053,8.838,-1.5805,8.9782082984,43.35,-4.79,43.6138349609,135.08,52.518,-6.3905,52.905376043,8.838,-1.5805,8.9782082984,43.68,-4.8100000000000005,43.944038276,134.89
2021-01-29 06:00:00,55.9535,-5.748,56.2479658854,8.5735,-1.138,8.6486962168,47.38,-4.61,47.6037446006,135.37,56.3135,-5.768,56.6081275635,8.5735,-1.138,8.6486962168,47.74,-4.63,47.9639917021,135.18
2021-01-29 06:30:00,60.905,-3.7315,61.0192028566,8.085,-0.9415,8.1396343438,52.82,-2.79,52.8936338324,134.89,61.285,-3.7415000000000003,61.3991046128,8.085,-0.9415,8.1396343438,53.2,-2.8,53.2736332532,134.7
2021-01-29 07:00:00,66.2025,-1.8395000000000001,66.2280512057,7.1525,-0.6295000000000001,7.1801480834,59.05,-1.21,59.06239582,134.46,66.6525,-1.8495,66.6781553922,7.1525,-0.6295000000000001,7.1801480834,59.5,-1.22,59.5125062487,134.27
2021-01-29 07:30:00,71.112,-0.0175,71.1120021533,6.332,-0.8575,6.3897989209,64.78,0.84,64.7854458964,133.42,71.602,0.0025,71.6020000436,6.332,-0.8575,6.3897989209,65.27,0.86,65.2756654505,133.23
2021-01-29 08:00:00,73.6695,1.182,73.6789817672,20.0095,0.342,20.0124224983,53.66,0.84,53.666574327,134.11,74.1295,1.192,74.1390830416,20.0095,0.342,20.0124224983,54.12,0.85,54.1266745699,133.92
2021-01-29 08:30:00,77.3435,2.867,77.3966193141,31.9635,3.057,32.1093534854,45.38,-0.19,45.3803977506,133.65,77.6835,2.867,77.7363869835,31.9635,3.057,32.1093534854,45.72,-0.19,45.7203947927,133.45
2021-01-29 09:00:00,78.931,3.5225,79.0095612394,31.521,2.7125,31.6374951166,47.41,0.81,47.4169189214,133.35,79.281,3.5425,79.3601050103,31.521,2.7125,31.6374951166,47.76,0.8300000000000001,47.7672115577,133.16
2021-01-29 09:30:00,79.497,2.9645,79.5522549602,12.817,-1.9655,12.9668299615,66.68,4.93,66.8620019144,133.1,79.977,3.0045,80.0334152042,12.817,-1.9655,12.9668299615,67.16,4.97,67.3436448375,132.91
2021-01-29 10:00:00,77.7,2.944,77.7557530733,13.43,-2.716,13.7018814766,64.27,5.66,64.5187453381,133.06,78.2,2.984,78.2569118736,13.43,-2.716,13.7018814766,64.77,5.7,65.0203268217,132.87
2021-01-29 10:30:00,78.8465,3.2125,78.9119174681,14.0465,-2.8675,14.3362030712,64.8,6.08,65.0846095479,133.1,79.3365,3.2725,79.4039639344,14.0465,-2.8675,14.3362030712,65.29,6.14,65.5780733172,132.92
2021-01-29 11:00:00,78.92,3.1945,78.9846265437,15.26,-3.5755,15.673283008,63.66,6.77,64.0189698449,133.17,79.41,3.2645,79.4770725445,15.26,-3.5755,15.673283008,64.15,6.84,64.5136272426,132.98
2021-01-29 11:30:00,78.6825,3.2785,78.7507737645,15.0225,-3.8615,15.5108571169,63.66,7.14,64.0591539126,133.1,79.1725,3.3285,79.2424360334,15.0225,-3.8615,15.5108571169,64.15,7.19,64.5516738745,132.92
2021-01-29 12:00:00,79.6655,3.419,79.7388327683,13.6955,-3.601,14.1610000088,65.97,7.02,66.342454733,133.19,80.1555,3.479,80.2309642298,13.6955,-3.601,14.1610000088,66.46,7.08,66.836053145,133.01
2021-01-29 12:30:00,78.733,3.6005000000000003,78.8152833482,14.143,-4.1995000000000005,14.7533131618,64.59,7.8,65.059266058,132.84,79.233,3.6705,79.3179731161,14.143,-4.1995000000000005,14.7533131618,65.09,7.87,65.5640526508,132.66
2021-01-29 13:00:00,78.191,3.154,78.2545857889,15.551,-4.916,16.3095265719,62.64,8.07,63.1576954931,133.11,78.661,3.224,78.7270417138,15.551,-4.916,16.3095265719,63.11,8.14,63.632787932,132.92
2021-01-29 13:30:00,78.0605,2.5765000000000002,78.1030089849,17.1305,-5.0635,17.8631761594,60.93,7.64,61.4071209226,133.31,78.5405,2.6465,78.585075571,17.1305,-5.0635,17.8631761594,61.41,7.71,61.8921012731,133.13
2021-01-29 14:00:00,75.559,2.1865,75.5906294672,16.469,-4.4835,17.0683840257,59.09,6.67,59.4652587651,133.68,76.019,2.2465,76.0521868407,16.469,-4.4835,17.0683840257,59.55,6.73,59.9290864272,133.5
2021-01-29 14:30:00,77.28,2.2105,77.3116078623,14.81,-3.5395,15.2270864006,62.47,5.75,62.734068894,134.06,77.73,2.2705,77.7631536799,14.81,-3.5395,15.2270864006,62.92,5.8100000000000005,63.1876768049,133.88
2021-01-29 15:00:00,77.581,1.504,77.5955770453,13.881,-3.136,14.230834726,63.7,4.64,63.8687685806,134.76,78.071,1.544,78.0862662509,13.881,-3.136,14.230834726,64.19,4.68,64.3603798932,134.57
2021-01-29 15:30:00,77.4085,1.2165,77.4180582584,13.3485,-2.8435,13.6480014837,64.06,4.06,64.1885285701,134.59,77.8885,1.2565,77.8986342916,13.3485,-2.8435,13.6480014837,64.54,4.1,64.6700981907,134.4
2021-01-29 16:00:00,78.618,1.1745,78.6267726303,12.798,-2.7755,13.0955032072,65.82,3.95,65.9384174818,134.65,79.118,1.2145000000000001,79.1273210355,12.798,-2.7755,13.0955032072,66.32,3.99,66.4399164659,134.46
2021-01-29 16:30:00,80.9105,1.3585,80.9219039105,10.7205,-2.2715,10.9585050303,70.19,3.63,70.2838032551,134.24,81.4405,1.3785,81.4521657324,10.7205,-2.2715,10.9585050303,70.72,3.65,70.8141292399,134.05
2021-01-29 17:00:00,82.0315,1.3435000000000001,82.0425010863,10.5015,-2.2365,10.7370123638,71.53,3.58,71.6195315539,133.4,82.5915,1.3835,82.6030867734,10.5015,-2.2365,10.7370123638,72.09,3.62,72.1808319431,133.21
2021-01-29 17:30:00,85.8655,1.3535,85.8761669644,15.0655,-1.6265,15.153045651,70.8,2.98,70.8626869375,132.99,86.4555,1.3735,86.4664095617,15.0655,-1.6265,15.153045651,71.39,3.0,71.4530062349,132.81
2021-01-29 18:00:00,89.039,3.166,89.0952696668,39.409,1.526,39.4385339104,49.63,1.6400000000000001,49.6570891213,133.5,89.399,3.196,89.4561100037,39.409,1.526,39.4385339104,49.99,1.67,50.0178868006,133.31
2021-01-29 18:30:00,88.631,2.0215,88.654050236,23.171,2.1815,23.2734652179,65.46,-0.16,65.460195539,133.73,89.131,2.0315,89.1541482672,23.171,2.1815,23.2734652179,65.96,-0.15,65.9601705577,133.55
2021-01-29 19:00:00,87.0275,1.0595,87.0339491032,15.4875,-0.7005,15.5033337221,71.54,1.76,71.5616461521,133.51,87.5575,1.0695000000000001,87.5640316369,15.4875,-0.7005,15.5033337221,72.07,1.77,72.0917318421,133.32
2021-01-29 19:30:00,83.71,0.12150000000000001,83.7100881749,4.04,0.0415,4.0402131441,79.67,0.08,79.6700401657,133.32,84.29,0.1315,84.2901025759,4.04,0.0415,4.0402131441,80.25,0.09,80.2500504673,133.13
2021-01-29 20:00:00,80.7775,-0.178,80.7776961187,2.7175000000000002,0.522,2.7671809211,78.06,-0.7000000000000001,78.0631385482,132.83,81.3875,-0.188,81.3877171338,2.7175000000000002,0.522,2.7671809211,78.67,-0.71,78.6732038244,132.65
2021-01-29 20:30:00,78.497,-0.8625,78.5017382944,2.527,0.6175,2.6013525809,75.97,-1.48,75.9844148494,133.05,79.087,-0.8625,79.0917029482,2.527,0.6175,2.6013525809,76.56,-1.48,76.574303784,132.86
2021-01-29 21:00:00,75.2885,-1.9729999999999999,75.3143476454,2.3985,0.677,2.492214126,72.89,-2.65,72.9381559953,133.65,75.8585,-1.9929999999999999,75.8846761293,2.3985,0.677,2.492214126,73.46,-2.67,73.5085063105,133.46
2021-01-29 21:30:00,71.769,-2.989,71.831215234,2.459,0.7010000000000001,2.5569673443000003,69.31,-3.69,69.4081565812,133.5,72.309,-3.009,72.3715797948,2.459,0.7010000000000001,2.5569673443000003,69.85,-3.71,69.9484567378,133.31
2021-01-29 22:00:00,67.934,-4.7165,68.0975309997,2.394,0.6635,2.4842439997,65.54,-5.38,65.7604440374,134.35,68.434,-4.7565,68.5991009289,2.394,0.6635,2.4842439997,66.04,-5.42,66.2620404153,134.16
2021-01-29 22:30:00,64.774,-5.6685,65.0215577193,2.424,0.5615,2.4881837251,62.35,-6.23,62.6604771766,134.67,65.254,-5.7085,65.5032173885,2.424,0.5615,2.4881837251,62.83,-6.27,63.1420763042,134.48
2021-01-29 23:00:00,61.6895,-6.275,62.0078223715,2.5695,0.23500000000000001,2.5802238759,59.12,-6.51,59.4773444263,134.92,62.1595,-6.315,62.4794579462,2.5695,0.23500000000000001,2.5802238759,59.59,-6.55,59.9488999065,134.73
2021-01-29 23:30:00,58.213,-6.9455,58.6258760212,2.783,-0.0155,2.7830431635,55.43,-6.93,55.8615234307,135.22,58.653,-6.9855,59.0675174631,2.783,-0.0155,2.7830431635,55.87,-6.97,56.3030887252,135.02
2021-01-30 00:00:00,55.0165,-7.679,55.5498183008,3.1065,-0.249,3.1164632599,51.91,-7.43,52.4390407998,135.05,55.4065,-7.719,55.9416052974,3.1065,-0.249,3.1164632599,52.3,-7.47,52.8307760685,134.86
2021-01-30 00:30:00,54.276,-7.717,54.821859372,3.636,-0.327,3.6506745952,50.64,-7.39,51.17637834,135.02,54.676,-7.767,55.2249152557,3.636,-0.327,3.6506745952,51.04,-7.44,51.5794067434,134.82
2021-01-30 01:00:00,54.843,-7.648,55.3736991089,4.463,-0.588,4.501567838,50.38,-7.06,50.8722714256,134.43,55.233,-7.688,55.7654878307,4.463,-0.588,4.501567838,50.77,-7.1,51.2640507568,134.23
2021-01-30 01:30:00,53.2285,-8.114,53.8433859285,5.2285,-0.894,5.3043801004,48.0,-7.22,48.5399670375,135.12,53.5985,-8.144,54.2136877389,5.2285,-0.894,5.3043801004,48.37,-7.25,48.9103199744,134.92
2021-01-30 02:00:00,51.6385,-8.3765,52.3134823396,6.1685,-1.0165,6.2516929307,45.47,-7.36,46.0618117316,135.08,52.0085,-8.4265,52.6867153512,6.1685,-1.0165,6.2516929307,45.84,-7.41,46.4350481856,134.89
2021-01-30 02:30:00,50.5595,-8.921,51.340503321,7.8095,-1.241,7.9074883022,42.75,-7.68,43.4343746358,135.34,50.8995,-8.961,51.6822853718,7.8095,-1.241,7.9074883022,43.09,-7.72,43.7760950748,135.14
2021-01-30 03:00:00,49.012,-9.242,49.8757527061,9.372,-1.782,9.5399113203,39.64,-7.46,40.3358550176,135.23,49.332,-9.292,50.1994769694,9.372,-1.782,9.5399113203,39.96,-7.51,40.6595831262,135.04
2021-01-30 03:30:00,48.202,-9.174,49.0672505853,10.592,-2.194,10.8168433473,37.61,-6.98,38.2522221577,135.46,48.482,-9.204,49.3479274134,10.592,-2.194,10.8168433473,37.89,-7.01,38.5330014403,135.27
2021-01-30 04:00:00,46.9985,-9.2615,47.9023421609,11.1485,-2.4015,11.4042209072,35.85,-6.86,36.5004397234,135.68,47.2885,-9.2915,48.1926779138,11.1485,-2.4015,11.4042209072,36.14,-6.89,36.7909187164,135.49
2021-01-30 04:30:00,46.4415,-9.4345,47.3901119697,12.2215,-2.7345,12.5236796709,34.22,-6.7,34.869734728,136.0,46.7215,-9.4645,47.6704869128,12.2215,-2.7345,12.5236796709,34.5,-6.73,35.1502901837,135.8
2021-01-30 05:00:00,45.927,-9.4375,46.8866264008,12.807,-2.9775,13.1485647601,33.12,-6.46,33.7441254147,135.85,46.187,-9.4675,47.1473490798,12.807,-2.9775,13.1485647601,33.38,-6.49,34.0050657991,135.65
2021-01-30 05:30:00,46.548,-9.2135,47.4510788734,11.828,-3.0035,12.2033846227,34.72,-6.21,35.2709866604,135.6,46.808,-9.2435,47.7119603061,11.828,-3.0035,12.2033846227,34.98,-6.24,35.532210739,135.41
2021-01-30 06:00:00,47.5615,-9.0,48.4055397889,12.4015,-2.93,12.7429236147,35.16,-6.07,35.6801135088,135.12,47.8415,-9.04,48.6880963096,12.4015,-2.93,12.7429236147,35.44,-6.11,35.9628377634,134.92
2021-01-30 06:30:00,49.8105,-8.503,50.5310490614,11.8605,-2.593,12.1406387497,37.95,-5.91,38.4074289689,134.73,50.1005,-8.523,50.8202875754,11.8605,-2.593,12.1406387497,38.24,-5.93,38.6970606119,134.53
2021-01-30 07:00:00,51.8175,-7.8485,52.4085132254,11.7775,-2.5185,12.0437680358,40.04,-5.33,40.3931986849,134.64,52.1275,-7.8685,52.7180192012,11.7775,-2.5185,12.0437680358,40.35,-5.35,40.7031325576,134.44
2021-01-30 07:30:00,54.7995,-7.199,55.2703428726,11.5495,-2.299,11.7760923591,43.25,-4.9,43.526687216,135.22,55.1195,-7.229,55.5915256244,11.5495,-2.299,11.7760923591,43.57,-4.93,43.8480307426,135.02
2021-01-30 08:00:00,57.5055,-6.713,57.896000719,10.7555,-1.7229999999999999,10.8926355511,46.75,-4.99,47.0155569998,135.59,57.8755,-6.723,58.2646739393,10.7555,-1.7229999999999999,10.8926355511,47.12,-5.0,47.3845375624,135.39
2021-01-30 08:30:00,61.51,-5.675,61.7712370363,10.55,-1.415,10.6444692211,50.96,-4.26,51.1377473106,135.16,61.9,-5.695,62.1614271474,10.55,-1.415,10.6444692211,51.35,-4.28,51.5280593463,134.96
2021-01-30 09:00:00,64.9925,-4.958,65.1813379753,11.1925,-1.6280000000000001,11.3102802905,53.8,-3.33,53.9029581749,134.4,65.4025,-4.968,65.5909142355,11.1925,-1.6280000000000001,11.3102802905,54.21,-3.34,54.3127949934,134.21
2021-01-30 09:30:00,68.1745,-4.3245000000000005,68.311519896,11.5345,-1.6545,11.6525559643,56.64,-2.67,56.7028967514,134.6,68.6145,-4.3345,68.7512727191,11.5345,-1.6545,11.6525559643,57.08,-2.68,57.1428805714,134.41
2021-01-30 10:00:00,70.637,-3.416,70.7195505147,11.527,-1.6360000000000001,11.6425179837,59.11,-1.78,59.1367948066,133.6,71.087,-3.416,71.1690285518,11.527,-1.6360000000000001,11.6425179837,59.56,-1.78,59.5865924517,133.41
2021-01-30 10:30:00,72.584,-2.9545,72.6441059292,11.574,-1.7345000000000002,11.7032459707,61.01,-1.22,61.0221967812,133.05,73.064,-2.9545,73.1237113818,11.574,-1.7345000000000002,11.7032459707,61.49,-1.22,61.5021015901,132.86
2021-01-30 11:00:00,74.1945,-2.5525,74.2383936148,11.9245,-1.7525,12.0525912774,62.27,-0.8,62.2751386992,132.9,74.6745,-2.5425,74.7177706874,11.9245,-1.7525,12.0525912774,62.75,-0.79,62.7549727113,132.71
2021-01-30 11:30:00,74.917,-2.3345000000000002,74.9533640289,12.187,-1.9145,12.3364613747,62.73,-0.42,62.7314060101,132.25,75.397,-2.3145,75.4325163259,12.187,-1.9145,12.3364613747,63.21,-0.4,63.2112656099,132.06
2021-01-30 12:00:00,75.164,-2.472,75.2046386867,13.534,-2.532,13.7688118587,61.63,0.06,61.6300292065,132.08,75.654,-2.472,75.6943756167,13.534,-2.532,13.7688118587,62.12,0.06,62.1200289762,131.89
2021-01-30 12:30:00,76.6365,-2.445,76.6754925465,14.0565,-2.885,14.3495093035,62.58,0.44,62.581546801,133.27,77.1165,-2.415,77.1543051116,14.0565,-2.885,14.3495093035,63.06,0.47000000000000003,63.0617514822,133.08
2021-01-30 13:00:00,77.5555,-2.082,77.5834409152,13.5555,-2.732,13.8280658174,64.0,0.65,64.0033006961,133.3,78.0455,-2.062,78.0727347686,13.5555,-2.732,13.8280658174,64.49,0.67,64.4934802906,133.11
2021-01-30 13:30:00,77.426,-2.4925,77.4661089267,12.626,-2.4225,12.8562973772,64.8,-0.07,64.8000378086,133.64,77.936,-2.4725,77.975209857,12.626,-2.4225,12.8562973772,65.31,-0.05,65.3100191395,133.45
2021-01-30 14:00:00,76.2865,-2.996,76.3453082923,12.3665,-2.356,12.5889260165,63.92,-0.64,63.9232039247,133.97,76.7765,-2.976,76.8341560001,12.3665,-2.356,12.5889260165,64.41,-0.62,64.4129839396,133.78
2021-01-30 14:30:00,75.3565,-3.5905,75.4419895184,12.1665,-2.2905,12.3802307127,63.19,-1.3,63.2033709544,134.17,75.8465,-3.5805,75.9309656366,12.1665,-2.2905,12.3802307127,63.68,-1.29,63.6930647716,133.98
2021-01-30 15:00:00,75.051,-3.833,75.1488156261,11.831,-2.243,12.041744475,63.22,-1.5899999999999999,63.239991303,134.61,75.551,-3.843,75.648676459,11.831,-2.243,12.041744475,63.72,-1.6,63.7400847191,134.41
2021-01-30 15:30:00,75.1025,-3.6895,75.1930709341,11.9325,-2.3595,12.1635437476,63.17,-1.33,63.1839995568,134.27,75.5925,-3.6795,75.6819977042,11.9325,-2.3595,12.1635437476,63.66,-1.32,63.673683732,134.07
2021-01-30 16:00:00,75.817,-3.754,75.9098808127,11.957,-2.404,12.1962725863,63.86,-1.35,63.8742679019,134.34,76.317,-3.7439999999999998,76.4087823813,11.957,-2.404,12.1962725863,64.36,-1.34,64.3739481467,134.15
2021-01-30 16:30:00,77.6745,-3.489,77.7528203427,11.7845,-2.349,12.0163322711,65.89,-1.1400000000000001,65.8998611531,134.37,78.1745,-3.479,78.251874682,11.7845,-2.349,12.0163322711,66.39,-1.13,66.3996159627,134.18
2021-01-30 17:00:00,79.4045,-3.0725,79.4639218545,12.0345,-2.6625,12.3255059328,67.37,-0.41000000000000003,67.3712475764,133.64,79.9245,-3.0525,79.9827697476,12.0345,-2.6625,12.3255059328,67.89,-0.39,67.8911201852,133.45
2021-01-30 17:30:00,82.6115,-2.7185,82.6562167928,11.7215,-2.5385,11.9932291106,70.89,-0.18,70.8902285227,133.03,83.1715,-2.7085,83.2155897924,11.7215,-2.5385,11.9932291106,71.45,-0.17,71.450202239,132.84
2021-01-30 18:00:00,84.8185,-2.503,84.8554238175,12.0585,-2.513,12.3175724577,72.76,0.01,72.7600006872,132.77,85.3985,-2.503,85.4351731505,12.0585,-2.513,12.3175724577,73.34,0.01,73.3400006818,132.58
2021-01-30 18:30:00,84.073,-2.745,84.1178004586,19.963,-3.465,20.2614805481,64.11,0.72,64.1140429235,133.21,84.583,-2.715,84.6265626975,19.963,-3.465,20.2614805481,64.62,0.75,64.6243522211,133.01
2021-01-30 19:00:00,81.712,-3.6985,81.7956590917,20.832,-3.6085000000000003,21.1422207029,60.88,-0.09,60.8800665243,133.65,82.192,-3.6785,82.2742743891,20.832,-3.6085000000000003,21.1422207029,61.36,-0.07,61.3600399283,133.45
2021-01-30 19:30:00,77.9915,-4.8785,78.1439302473,12.6815,-2.8185000000000002,12.9909347046,65.31,-2.06,65.342480057,133.54,78.4915,-4.8785,78.6429611249,12.6815,-2.8185000000000002,12.9909347046,65.81,-2.06,65.8422334068,133.35
2021-01-30 20:00:00,75.043,-5.344,75.2330391849,12.283,-2.944,12.6308837775,62.76,-2.4,62.8058723369,132.99,75.533,-5.344,75.7218094409,12.283,-2.944,12.6308837775,63.25,-2.4,63.2955172188,132.8
2021-01-30 20:30:00,73.103,-5.5285,73.3117515904,11.403,-2.7984999999999998,11.741380295799999,61.7,-2.73,61.7603667411,133.47,73.593,-5.5285,73.8003655902,11.403,-2.7984999999999998,11.741380295799999,62.19,-2.73,62.2498915662,133.27
2021-01-30 21:00:00,69.992,-6.273,70.272545087,9.472,-2.453,9.7844771449,60.52,-3.8200000000000003,60.6404386528,133.61,70.472,-6.293,70.7524178597,9.472,-2.453,9.7844771449,61.0,-3.84,61.1207460687,133.41
2021-01-30 21:30:00,67.24,-7.0055,67.6039542501,9.38,-2.3955,9.6810547075,57.86,-4.61,58.0433605161,133.72,67.68,-7.0155,68.0426310503,9.38,-2.3955,9.6810547075,58.3,-4.62,58.4827701122,133.52
2021-01-30 22:00:00,64.8475,-7.492,65.278850482,8.7375,-1.9420000000000002,8.950713393400001,56.11,-5.55,56.3838150536,133.46,65.2875,-7.522,65.7193893782,8.7375,-1.9420000000000002,8.950713393400001,56.55,-5.58,56.8246328629,133.26
2021-01-30 22:30:00,62.9275,-8.1885,63.4580317099,9.4075,-1.7185000000000001,9.5631740808,53.52,-6.47,53.9096586893,134.07,63.3575,-8.2085,63.8870274665,9.4075,-1.7185000000000001,9.5631740808,53.95,-6.49,54.3389602403,133.88
2021-01-30 23:00:00,59.6695,-8.8475,60.3218657412,8.5695,-1.4875,8.6976425829,51.1,-7.36,51.627314476,134.42,60.0695,-8.8975,60.7248741168,8.5695,-1.4875,8.6976425829,51.5,-7.41,52.0303574848,134.22
2021-01-30 23:30:00,56.1795,-9.6135,56.996101643,8.7095,-1.5434999999999999,8.8452124056,47.47,-8.07,48.1510726776,135.1,56.5495,-9.6435,57.3658700143,8.7095,-1.5434999999999999,8.8452124056,47.84,-8.1,48.5208779805,134.91
2021-01-31 00:00:00,53.829,-10.042,54.7576753068,7.899,-1.492,8.038673087,45.93,-8.55,46.7190261029,135.5,54.199,-10.092,55.1305728702,7.899,-1.492,8.038673087,46.3,-8.6,47.0919313683,135.31
2021-01-31 00:30:00,53.328,-10.149,54.2851525281,8.088,-1.299,8.1916509325,45.24,-8.85,46.0975064402,135.5,53.668,-10.179,54.6247770247,8.088,-1.299,8.1916509325,45.58,-8.88,46.4369551112,135.31
2021-01-31 01:00:00,54.859,-9.614,55.6950525361,7.869,-0.964,7.9278280128,46.99,-8.65,47.7795207176,134.82,55.229,-9.664,56.0681312066,7.869,-0.964,7.9278280128,47.36,-8.7,48.1524620347,134.62
2021-01-31 01:30:00,53.655,-9.591,54.5054704227,6.995,-0.9410000000000001,7.0580100595,46.66,-8.65,47.4550113265,134.92,54.015,-9.631,54.8668969963,6.995,-0.9410000000000001,7.0580100595,47.02,-8.69,47.8162786089,134.72
2021-01-31 02:00:00,52.6395,-9.776,53.5395847598,5.4195,-0.636,5.4566909616,47.22,-9.14,48.0964447751,135.48,53.0095,-9.826,53.9124973105,5.4195,-0.636,5.4566909616,47.59,-9.19,48.4692087825,135.28
2021-01-31 02:30:00,51.7205,-9.9365,52.6663474384,5.7205,-0.5965,5.7515156698,46.0,-9.34,46.9386365375,135.62,52.0805,-9.9765,53.0274366013,5.7205,-0.5965,5.7515156698,46.36,-9.38,47.2994080301,135.42
2021-01-31 03:00:00,51.3565,-10.0305,52.3268671191,4.8665,-0.41050000000000003,4.8837826016,46.49,-9.62,47.4748828329,135.84,51.7165,-10.0805,52.6897793932,4.8665,-0.41050000000000003,4.8837826016,46.85,-9.67,47.8375521949,135.63
2021-01-31 03:30:00,50.5115,-10.1165,51.5146115631,4.9915,-0.4465,5.0114303846,45.52,-9.67,46.5357851551,136.15,50.8715,-10.1665,51.8774250951,4.9915,-0.4465,5.0114303846,45.88,-9.72,46.8983240639,135.95
2021-01-31 04:00:00,50.171,-10.147,51.1868230114,4.531,-0.397,4.5483590448,45.64,-9.75,46.6698200125,136.22,50.531,-10.197,51.5495952457,4.531,-0.397,4.5483590448,46.0,-9.8,47.0323293066,136.02
2021-01-31 04:30:00,49.382,-10.2695,50.4385225225,4.982,-0.5095000000000001,5.0079850489,44.4,-9.76,45.460065992,136.15,49.722,-10.3195,50.781584893,4.982,-0.5095000000000001,5.0079850489,44.74,-9.81,45.8028787305,135.95
2021-01-31 05:00:00,48.357,-10.5005,49.4839362748,4.997,-0.6105,5.0341552668,43.36,-9.89,44.4736067798,136.37,48.697,-10.5505,49.82680864,4.997,-0.6105,5.0341552668,43.7,-9.94,44.8162202779,136.16
2021-01-31 05:30:00,48.8555,-10.338,49.937301932,5.2155,-0.638,5.2543776273,43.64,-9.7,44.7050287999,136.29,49.1855,-10.388,50.2705077978,5.2155,-0.638,5.2543776273,43.97,-9.75,45.038021715,136.09
2021-01-31 06:00:00,50.157,-10.0845,51.160744612,4.777,-0.5945,4.8138507715,45.38,-9.49,46.3616705911,136.26,50.507,-10.1345,51.5137373838,4.777,-0.5945,4.8138507715,45.73,-9.54,46.7144998903,136.05
2021-01-31 06:30:00,52.0565,-9.5375,52.9229921537,5.5265,-0.5775,5.5565914462,46.53,-8.96,47.3848340717,135.8,52.4165,-9.5675,53.2825161615,5.5265,-0.5775,5.5565914462,46.89,-8.99,47.7440278988,135.6
2021-01-31 07:00:00,54.1455,-9.0445,54.8957024775,4.7555,-0.5145000000000001,4.7832510388,49.39,-8.53,50.1211831465,135.73,54.5255,-9.0845,55.2771045778,4.7555,-0.5145000000000001,4.7832510388,49.77,-8.57,50.5024534058,135.53
2021-01-31 07:30:00,55.8365,-8.689,56.5085254917,5.3465,-0.659,5.3869604834,50.49,-8.03,51.1245635678,135.14,56.2365,-8.729,56.9099233284,5.3465,-0.659,5.3869604834,50.89,-8.07,51.5258866979,134.94
2021-01-31 08:00:00,56.9925,-8.298,57.5934185498,5.1725,-0.668,5.2154559005,51.82,-7.63,52.3787103698,136.1,57.3825,-8.338,57.9851149024,5.1725,-0.668,5.2154559005,52.21,-7.67,52.7703799494,135.9
2021-01-31 08:30:00,60.318,-7.405,60.7708412728,5.458,-0.785,5.5141625837,54.86,-6.62,55.2579767997,135.04,60.738,-7.425,61.1901566349,5.458,-0.785,5.5141625837,55.28,-6.64,55.6773562591,134.85
2021-01-31 09:00:00,63.8345,-6.7085,64.1860371304,5.8145,-0.9085000000000001,5.885047366,58.02,-5.8,58.3091793803,134.77,64.2845,-6.7285,64.6356685778,5.8145,-0.9085000000000001,5.885047366,58.47,-5.82,58.7589422982,134.57
2021-01-31 09:30:00,67.7575,-5.5635,67.9855230067,6.0575,-1.0735000000000001,6.1518865806,61.7,-4.49,61.8631562402,133.94,68.2275,-5.5835,68.4555858093,6.0575,-1.0735000000000001,6.1518865806,62.17,-4.51,62.3333698752,133.75
2021-01-31 10:00:00,71.1225,-4.5075,71.2651918015,6.5025,-1.3875,6.6488843049,64.62,-3.12,64.6952764891,133.55,71.6225,-4.4975,71.7635702324,6.5025,-1.3875,6.6488843049,65.12,-3.11,65.1942213697,133.36
2021-01-31 10:30:00,74.829,-3.3235,74.9027695967,6.479,-1.3335,6.6148063653,68.35,-1.99,68.3789631393,133.48,75.349,-3.3235,75.4222609927,6.479,-1.3335,6.6148063653,68.87,-1.99,68.8987445459,133.29
2021-01-31 11:00:00,77.708,-2.3525,77.7436011531,7.078,-1.2825,7.1932531062,70.63,-1.07,70.638104448,133.08,78.258,-2.3425000000000002,78.2930512258,7.078,-1.2825,7.1932531062,71.18,-1.06,71.1878922289,132.89
2021-01-31 11:30:00,79.7835,-1.74,79.8024715924,6.6535,-1.37,6.7930819405000005,73.13,-0.37,73.1309359984,133.23,80.3535,-1.72,80.3719065486,6.6535,-1.37,6.7930819405000005,73.7,-0.35000000000000003,73.7008310672,133.04
2021-01-31 12:00:00,82.2075,-1.212,82.2164338819,6.1675,-1.362,6.3160984991,76.04,0.15,76.0401479483,132.93,82.7975,-1.192,82.8060799111,6.1675,-1.362,6.3160984991,76.63,0.17,76.6301885682,132.74
2021-01-31 12:30:00,85.861,0.1255,85.8610917194,5.991,-1.1445,6.0993410505,79.87,1.27,79.8800963945,132.35,86.471,0.14550000000000002,86.4711224123,5.991,-1.1445,6.0993410505,80.48,1.29,80.4903379295,132.15
2021-01-31 13:00:00,88.0825,0.40800000000000003,88.0834449272,5.2825,-0.802,5.3430338058,82.8,1.21,82.8088407116,132.98,88.7225,0.448,88.72363107,5.2825,-0.802,5.3430338058,83.44,1.25,83.4493624901,132.79
2021-01-31 13:30:00,87.327,-0.3225,87.3275954968,5.197,-0.8325,5.2632561452,82.13,0.51,82.13158345,134.1,87.957,-0.3025,87.9575201745,5.197,-0.8325,5.2632561452,82.76,0.53,82.7616970585,133.9
2021-01-31 14:00:00,84.833,-1.3045,84.8430292319,5.263,-0.8345,5.3287483756,79.57,-0.47000000000000003,79.5713880739,134.29,85.463,-1.2945,85.4728032724,5.263,-0.8345,5.3287483756,80.2,-0.46,80.2013191911,134.1
2021-01-31 14:30:00,83.7265,-1.682,83.743393329,5.6765,-0.892,5.7461566503,78.05,-0.79,78.0539979758,134.47,84.3365,-1.6720000000000002,84.3530723581,5.6765,-0.892,5.7461566503,78.66,-0.78,78.6638671818,134.27
2021-01-31 15:00:00,82.828,-2.1635,82.8562509184,5.508,-0.7935,5.5648635428,77.32,-1.37,77.3321362695,134.83,83.428,-2.1635,83.4560478111,5.508,-0.7935,5.5648635428,77.92,-1.37,77.9320428322,134.63
2021-01-31 15:30:00,82.745,-2.4375,82.7808941197,5.405,-0.7775000000000001,5.460634693,77.34,-1.6600000000000001,77.3578127922,135.1,83.345,-2.4275,83.3803440941,5.405,-0.7775000000000001,5.460634693,77.94,-1.65,77.95746340150001,134.9
2021-01-31 16:00:00,82.5265,-2.545,82.5657327664,5.4365,-0.715,5.4833162639,77.09,-1.83,77.1117176569,135.0,83.1165,-2.535,83.1551489521,5.4365,-0.715,5.4833162639,77.68,-1.82,77.7013178781,134.8
2021-01-31 16:30:00,83.445,-2.2885,83.4763754439,5.405,-0.6985,5.4499474539,78.04,-1.5899999999999999,78.0561957823,134.52,84.045,-2.2885,84.0761515369,5.405,-0.6985,5.4499474539,78.64,-1.5899999999999999,78.6560722386,134.32
2021-01-31 17:00:00,83.605,-2.085,83.6309945535,5.455,-0.685,5.4978404851,78.15,-1.4,78.1625389813,133.95,84.225,-2.075,84.250556378,5.455,-0.685,5.4978404851,78.77,-1.3900000000000001,78.7822632323,133.75
2021-01-31 17:30:00,86.1345,-1.7585000000000002,86.1524486738,6.5945,-0.7685000000000001,6.6391281431,79.54,-0.99,79.5461608124,133.54,86.7745,-1.7385000000000002,86.791913405,6.5945,-0.7685000000000001,6.6391281431,80.18,-0.97,80.1858672086,133.35
2021-01-31 18:00:00,87.8935,-1.1685,87.9012669675,28.8635,3.2215,29.0427218852,59.03,-4.39,59.1930147906,134.83,88.3635,-1.1885,88.3714923745,28.8635,3.2215,29.0427218852,59.5,-4.41,59.6632055793,134.63
2021-01-31 18:30:00,88.2285,-1.0575,88.2348373291,27.5885,3.6325000000000003,27.8266129541,60.64,-4.69,60.8210958468,134.88,88.7085,-1.0775,88.7150436989,27.5885,3.6325000000000003,27.8266129541,61.12,-4.71,61.3012112442,134.68
2021-01-31 19:00:00,84.9005,-2.5045,84.937432387,19.5005,2.4455,19.6532432565,65.4,-4.95,65.5870604616,135.25,85.3705,-2.5245,85.40781797060001,19.5005,2.4455,19.6532432565,65.87,-4.97,66.0572312469,135.05
2021-01-31 19:30:00,81.2335,-3.9715,81.3305252319,3.8035,-0.4315,3.8278981831000003,77.43,-3.54,77.5108798815,134.7,81.8435,-3.9715,81.9398029318,3.8035,-0.4315,3.8278981831000003,78.04,-3.54,78.1202483355,134.5
2021-01-31 20:00:00,78.9555,-4.1075,79.0622699933,3.7655000000000003,-0.35750000000000004,3.7824326167,75.19,-3.75,75.28345502170001,133.69,79.5455,-4.1175,79.6519954333,3.7655000000000003,-0.35750000000000004,3.7824326167,75.78,-3.76,75.8732232082,133.5
2021-01-31 20:30:00,78.0345,-3.749,78.1245044224,3.5645,-0.309,3.5778682550000003,74.47,-3.44,74.5494097897,133.28,78.6045,-3.749,78.6938524997,3.5645,-0.309,3.5778682550000003,75.04,-3.44,75.1188072323,133.08
2021-01-31 21:00:00,75.37,-4.3715,75.4966682195,3.55,-0.2715,3.5603668701,71.82,-4.1,71.9369334904,133.71,75.94,-4.3815,76.0662943902,3.55,-0.2715,3.5603668701,72.39,-4.11,72.506580391,133.52
2021-01-31 21:30:00,72.151,-5.133,72.3333566897,3.431,-0.243,3.4395944528,68.72,-4.89,68.8937624172,133.38,72.681,-5.143,72.8627354002,3.431,-0.243,3.4395944528,69.25,-4.9,69.4231409546,133.18
2021-01-31 22:00:00,69.2565,-5.902,69.5075276229,3.0865,-0.28200000000000003,3.0993557798,66.17,-5.62,66.4082321704,133.6,69.7865,-5.922,70.0373162411,3.0865,-0.28200000000000003,3.0993557798,66.7,-5.64,66.9380280558,133.41
2021-01-31 22:30:00,66.777,-6.4865,67.0912990726,3.067,-0.3865,3.0912572281,63.71,-6.1,64.0013601418,134.02,67.287,-6.5165,67.6018131506,3.067,-0.3865,3.0912572281,64.22,-6.13,64.5119004526,133.82
2021-01-31 23:00:00,63.1295,-7.355,63.5565086773,2.7695,-0.395,2.7975266308,60.36,-6.96,60.7599473337,134.7,63.5995,-7.385,64.026827387,2.7695,-0.395,2.7975266308,60.83,-6.99,61.2302947894,134.5
2021-01-31 23:30:00,59.429,-8.045,59.9710602374,2.439,-0.335,2.4618988606,56.99,-7.71,57.5091662259,135.22,59.869,-8.065,60.4097788938,2.439,-0.335,2.4618988606,57.43,-7.73,57.9478886587,135.02
2021-02-01 00:00:00,56.931,-8.5075,57.563150689,2.541,-0.1275,2.5441967789,54.39,-8.38,55.0317771837,135.57,57.361,-8.5475,57.9943452179,2.541,-0.1275,2.5441967789,54.82,-8.42,55.462859645,135.37
2021-02-01 00:30:00,56.4175,-8.428,57.0435403026,2.6775,-0.228,2.6871900286,53.74,-8.2,54.3620051139,134.98,56.8375,-8.468,57.4648451686,2.6775,-0.228,2.6871900286,54.16,-8.24,54.7832383125,134.77
2021-02-01 01:00:00,58.0365,-7.8105,58.5597066463,2.9265,-0.2505,2.9372014742,55.11,-7.5600000000000005,55.6261242583,134.49,58.4665,-7.8505,58.9912025009,2.9265,-0.2505,2.9372014742,55.54,-7.6,56.0575739753,134.28
2021-02-01 01:30:00,57.455,-7.971,58.0052917069,2.715,0.029,2.7151548759,54.74,-8.0,55.3214931107,134.78,57.885,-8.011,58.4367123134,2.715,0.029,2.7151548759,55.17,-8.04,55.7527622634,134.57
2021-02-01 02:00:00,56.14,-8.2435,56.7420028925,2.52,0.17650000000000002,2.5261734402,53.62,-8.42,54.27707435,135.05,56.57,-8.2735,57.171808632,2.52,0.17650000000000002,2.5261734402,54.05,-8.45,54.7065352586,134.85
2021-02-01 02:30:00,55.378,-8.528,56.0307921415,2.398,-0.198,2.4061604269,52.98,-8.33,53.6308614512,135.31,55.788,-8.568,56.4421081109,2.398,-0.198,2.4061604269,53.39,-8.37,54.0421039561,135.11
2021-02-01 03:00:00,54.709,-8.593,55.3797285114,2.409,0.057,2.4096742518,52.3,-8.65,53.0104942441,135.37,55.109,-8.643,55.7826436268,2.409,0.057,2.4096742518,52.7,-8.7,53.4132942253,135.17
2021-02-01 03:30:00,54.523,-8.4785,55.1782791617,2.333,0.3915,2.3656206902,52.19,-8.87,52.9383887175,135.77,54.933,-8.5285,55.5910946218,2.333,0.3915,2.3656206902,52.6,-8.92,53.3509737493,135.56
2021-02-01 04:00:00,54.06,-8.374,54.7047299235,2.33,0.506,2.3843103825,51.73,-8.88,52.4866392523,135.77,54.47,-8.414,55.1160257638,2.33,0.506,2.3843103825,52.14,-8.92,52.897504667,135.56
2021-02-01 04:30:00,53.797,-8.3925,54.4476929286,2.307,0.5775,2.3781831826,51.49,-8.97,52.2654857435,135.97,54.197,-8.4425,54.8506209195,2.307,0.5775,2.3781831826,51.89,-9.02,52.668135528,135.76
2021-02-01 05:00:00,54.0765,-8.385,54.7227199365,2.1765,0.555,2.2461472013,51.9,-8.94,52.6643484722,136.02,54.4665,-8.435,55.1157767545,2.1765,0.555,2.2461472013,52.29,-8.99,53.0571785906,135.81
2021-02-01 05:30:00,55.123,-8.0245,55.7040189686,2.073,0.5555,2.1461382178,53.05,-8.58,53.7393608075,135.78,55.543,-8.0645,56.1254043126,2.073,0.5555,2.1461382178,53.47,-8.62,54.1603665054,135.57
2021-02-01 06:00:00,57.9195,-6.9535,58.3354064227,2.0395,0.5365,2.1088841836,55.88,-7.49,56.3797348344,135.33,58.3495,-6.9835,58.7659205875,2.0395,0.5365,2.1088841836,56.31,-7.52,56.8099155078,135.12
2021-02-01 06:30:00,64.7405,-3.5905,64.8399878971,2.0905,0.48950000000000005,2.1470445966,62.65,-4.08,62.7827117923,133.79,65.2205,-3.6105,65.3203592343,2.0905,0.48950000000000005,2.1470445966,63.13,-4.1,63.262997874,133.59
2021-02-01 07:00:00,70.538,-0.911,70.5438825484,2.018,0.519,2.0836710393,68.52,-1.43,68.5349202962,133.43,71.058,-0.901,71.0637120125,2.018,0.519,2.0836710393,69.04,-1.42,69.0546015845,133.23
2021-02-01 07:30:00,75.854,1.137,75.8625209507,2.114,0.467,2.1649676672,73.74,0.67,73.7430437397,133.04,76.424,1.157,76.4327575389,2.114,0.467,2.1649676672,74.31,0.6900000000000001,74.3132034029,132.84
2021-02-01 08:00:00,78.997,2.836,79.0478899465,19.217,1.086,19.247661806,59.78,1.75,59.8056092687,133.4,79.517,2.856,79.5682727285,19.217,1.086,19.247661806,60.3,1.77,60.3259720187,133.21
2021-02-01 08:30:00,83.8145,5.8715,84.0199078939,34.1945,3.8215,34.4073784602,49.62,2.05,49.6623287815,133.77,84.1945,5.9015,84.4010754227,34.1945,3.8215,34.4073784602,50.0,2.08,50.0432452984,133.58
2021-02-01 09:00:00,87.8425,7.1735,88.1349187808,34.0225,3.8735,34.2422912274,53.82,3.3,53.9210756569,133.81,88.2625,7.2235,88.5575962778,34.0225,3.8735,34.2422912274,54.24,3.35,54.3433537795,133.62
2021-02-01 09:30:00,90.8995,8.6055,91.3059348044,33.5195,3.8455,33.7393649985,57.38,4.76,57.5770961407,133.5,91.3395,8.6455,91.7477461876,33.5195,3.8455,33.7393649985,57.82,4.8,58.0188969216,133.3
2021-02-01 10:00:00,92.711,9.0125,93.1480256219,33.881,3.6325000000000003,34.0751700986,58.83,5.38,59.0754881486,135.27,93.181,9.0825,93.6225964565,33.881,3.6325000000000003,34.0751700986,59.3,5.45,59.5499160369,135.07
2021-02-01 10:30:00,92.693,8.5055,93.0824139097,34.063,3.7655000000000003,34.2704969216,58.63,4.74,58.8212929134,135.85,93.153,8.5655,93.5459737201,34.063,3.7655000000000003,34.2704969216,59.09,4.8,59.2846362897,135.65
2021-02-01 11:00:00,93.655,8.7695,94.0646753848,33.485,3.7095000000000002,33.6898443934,60.17,5.06,60.3823856766,136.05,94.125,8.8295,94.5382234615,33.485,3.7095000000000002,33.6898443934,60.64,5.12,60.8557639012,135.84
2021-02-01 11:30:00,94.906,9.2405,95.3547884285,33.346,3.8705,33.5698746833,61.56,5.37,61.7937739582,135.97,95.386,9.3005,95.838344603,33.346,3.8705,33.5698746833,62.04,5.43,62.2771747914,135.76
