Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-01 12:00:00,95.925,9.7745,96.4217116383,33.495,3.7245,33.7014380294,62.43,6.05,62.7224632807,135.82,96.415,9.8445,96.9162855523,33.495,3.7245,33.7014380294,62.92,6.12,63.2169344401,135.62
2021-02-01 12:30:00,96.7485,9.8235,97.2459428691,33.4385,3.4735,33.6184247772,63.31,6.35,63.6276559367,134.07,97.2485,9.8935,97.7504582828,33.4385,3.4735,33.6184247772,63.81,6.42,64.1321487243,133.87
2021-02-01 13:00:00,97.694,10.1875,98.2237384355,33.524,3.4675000000000002,33.7028505063,64.17,6.72,64.5209059143,133.75,98.194,10.2575,98.7283036533,33.524,3.4675000000000002,33.7028505063,64.67,6.79,65.0254796215,133.55
2021-02-01 13:30:00,97.0795,9.9235,97.5853737632,33.7095,3.5035,33.891074083,63.37,6.42,63.6943741629,133.43,97.5895,9.9835,98.0988317081,33.7095,3.5035,33.891074083,63.88,6.48,64.2078250683,133.24
2021-02-01 14:00:00,94.6755,9.1945,95.1209184696,34.1855,3.3345000000000002,34.3477408355,60.49,5.86,60.773182408,133.43,95.1655,9.2645,95.6153928533,34.1855,3.3345000000000002,34.3477408355,60.98,5.93,61.2676529663,133.24
2021-02-01 14:30:00,93.152,8.1805,93.5105110897,33.572,3.3805,33.741768837,59.58,4.8,59.7730407458,133.63,93.622,8.2405,93.9839599307,33.572,3.3805,33.741768837,60.05,4.86,60.2463451174,133.43
2021-02-01 15:00:00,93.607,8.4585,93.9883858317,33.257,3.4485,33.4353136855,60.35,5.01,60.5575973764,134.08,94.077,8.5085,94.4609787227,33.257,3.4485,33.4353136855,60.82,5.06,61.0301237095,133.89
2021-02-01 15:30:00,93.324,8.406,93.7018132802,33.624,3.476,33.8031944053,59.7,4.93,59.9032127686,133.79,93.794,8.466,94.1753024524,33.624,3.476,33.8031944053,60.17,4.99,60.3765600213,133.6
2021-02-01 16:00:00,93.5645,7.962,93.9026575995,33.1545,3.652,33.3550292197,60.41,4.31,60.5635550476,133.91,94.0245,8.022,94.3660907543,33.1545,3.652,33.3550292197,60.87,4.37,61.0266646639,133.71
2021-02-01 16:30:00,94.619,6.8355,94.8655850203,24.469,4.4655000000000005,24.8731311107,70.15,2.37,70.1900235076,134.1,95.189,6.8755,95.4369856044,24.469,4.4655000000000005,24.8731311107,70.72,2.41,70.7610521403,133.91
2021-02-01 17:00:00,96.8385,6.3495,97.0464385359,33.6285,3.8395,33.846975825,63.21,2.51,63.2598150487,134.33,97.3285,6.3895,97.5380060412,33.6285,3.8395,33.846975825,63.7,2.55,63.7510195997,134.14
2021-02-01 17:30:00,98.8495,5.737,99.0158412541,34.7695,3.657,34.9612897252,64.08,2.08,64.1137489155,133.8,99.3495,5.767,99.5167394927,34.7695,3.657,34.9612897252,64.58,2.11,64.6144604558,133.6
2021-02-01 18:00:00,100.6085,5.3365,100.7499305434,35.0185,3.5265,35.1956182571,65.59,1.81,65.6149693287,133.84,101.1185,5.3665,101.2608036927,35.0185,3.5265,35.1956182571,66.1,1.8399999999999999,66.1256047231,133.64
2021-02-01 18:30:00,99.917,5.333,100.0592213542,35.057,3.613,35.2426874401,64.86,1.72,64.8828020357,133.91,100.437,5.3629999999999995,100.5800812189,35.057,3.613,35.2426874401,65.38,1.75,65.4034165774,133.72
2021-02-01 19:00:00,97.4055,5.0225,97.5349011201,26.1655,4.2625,26.5104186406,71.24,0.76,71.244053787,133.8,97.9555,5.0525,98.0857162715,26.1655,4.2625,26.5104186406,71.79,0.79,71.7943465741,133.6
2021-02-01 19:30:00,93.3945,3.7,93.4677625187,26.1945,4.2,26.529075186500002,67.2,-0.5,67.2018600933,134.15,93.9445,3.73,94.0185193473,26.1945,4.2,26.529075186500002,67.75,-0.47000000000000003,67.7516302387,133.95
2021-02-01 20:00:00,89.198,1.8375,89.2169244608,8.238,1.0375,8.3030747467,80.96,0.8,80.9639524727,132.94,89.778,1.8475000000000001,89.7970074126,8.238,1.0375,8.3030747467,81.54,0.81,81.5440230796,132.75
2021-02-01 20:30:00,85.793,1.1505,85.8007138621,3.463,-0.20950000000000002,3.4693312396,82.33,1.3599999999999999,82.3412320773,132.37,86.433,1.1805,86.4410612455,3.463,-0.20950000000000002,3.4693312396,82.97,1.3900000000000001,82.9816425482,132.19
2021-02-01 21:00:00,81.8495,-0.2505,81.8498833261,3.8295,-0.12050000000000001,3.8313953724000003,78.02,-0.13,78.0201083055,133.31,82.4695,-0.24050000000000002,82.4698506759,3.8295,-0.12050000000000001,3.8313953724000003,78.64,-0.12,78.6400915564,133.11
2021-02-01 21:30:00,78.532,-1.2105000000000001,78.5413288292,3.792,-0.21050000000000002,3.7978381021,74.74,-1.0,74.7466895588,133.74,79.132,-1.2105000000000001,79.1412581038,3.792,-0.21050000000000002,3.7978381021,75.34,-1.0,75.3466362886,133.55
2021-02-01 22:00:00,73.687,-2.9265,73.7450904891,4.237,-0.3665,4.2528215634,69.45,-2.56,69.4971661293,133.81,74.237,-2.9165,74.2942672166,4.237,-0.3665,4.2528215634,70.0,-2.55,70.0464310297,133.62
2021-02-01 22:30:00,70.526,-3.847,70.6308437228,5.426,-0.497,5.4487140685,65.1,-3.35,65.18613733,133.87,71.036,-3.867,71.1411764381,5.426,-0.497,5.4487140685,65.61,-3.37,65.6964915349,133.68
2021-02-01 23:00:00,66.287,-4.366,66.4306279136,5.057,-0.436,5.0757605341,61.23,-3.93,61.3559923724,133.3,66.757,-4.376,66.9002722341,5.057,-0.436,5.0757605341,61.7,-3.94,61.8256710437,133.1
2021-02-01 23:30:00,62.659,-4.963,62.8552436158,4.419,-0.313,4.4300711055,58.24,-4.65,58.4253378253,133.8,63.119,-4.993,63.316176527,4.419,-0.313,4.4300711055,58.7,-4.68,58.8862666502,133.61
2021-02-02 00:00:00,59.8265,-5.7085,60.0982285471,5.1765,-0.5285000000000001,5.2034089307,54.65,-5.18,54.8949442116,133.8,60.2565,-5.7285,60.5281876856,5.1765,-0.5285000000000001,5.2034089307,55.08,-5.2,55.3249166289,133.61
2021-02-02 00:30:00,59.102,-5.7085,59.3770441859,4.842,-0.3885,4.8575607304,54.26,-5.32,54.5201797503,133.18,59.522,-5.7385,59.7979837975,4.842,-0.3885,4.8575607304,54.68,-5.35,54.9411039205,132.98
2021-02-02 01:00:00,60.782,-5.0875,60.9945422169,4.692,-0.3275,4.7034158066,56.09,-4.76,56.291613052,133.52,61.212,-5.1075,61.4247140836,4.692,-0.3275,4.7034158066,56.52,-4.78,56.7217665451,133.33
2021-02-02 01:30:00,60.0055,-5.3205,60.2409142568,3.9455,-0.2605,3.9540903505,56.06,-5.06,56.2878956793,134.23,60.4355,-5.3405000000000005,60.6710029627,3.9455,-0.2605,3.9540903505,56.49,-5.08,56.7179557107,134.03
2021-02-02 02:00:00,57.9165,-5.638,58.1902742411,4.2465,-0.548,4.2817130042,53.67,-5.09,53.910824516,134.5,58.3365,-5.668,58.6112058932,4.2465,-0.548,4.2817130042,54.09,-5.12,54.3317816752,134.3
2021-02-02 02:30:00,57.227,-6.1225,57.553579691,4.257,-0.47250000000000003,4.2831419834,52.97,-5.65,53.2704739983,134.93,57.637,-6.1425,57.9633856434,4.257,-0.47250000000000003,4.2831419834,53.38,-5.67,53.6802878159,134.73
2021-02-02 03:00:00,56.2875,-6.0555,56.6122931571,3.1775,-0.23550000000000001,3.1862150743,53.11,-5.82,53.4279374485,134.99,56.6975,-6.0755,57.0220852521,3.1775,-0.23550000000000001,3.1862150743,53.52,-5.84,53.8376819709,134.79
2021-02-02 03:30:00,55.552,-6.401,55.9195628112,2.832,0.049,2.8324238736,52.72,-6.45,53.113095372,135.6,55.962,-6.431,56.3303044994,2.832,0.049,2.8324238736,53.13,-6.48,53.5237078312,135.39
2021-02-02 04:00:00,55.7765,-6.4725,56.1507899188,2.9265,0.17750000000000002,2.9318779818,52.85,-6.65,53.2667344597,136.25,56.1865,-6.5125,56.5626682406,2.9265,0.17750000000000002,2.9318779818,53.26,-6.69,53.6785217755,136.05
2021-02-02 04:30:00,55.5635,-6.8175,55.9801825515,3.4835000000000003,0.0025,3.4835008971,52.08,-6.82,52.5246494515,136.19,55.9535,-6.8375,56.36972209,3.4835000000000003,0.0025,3.4835008971,52.47,-6.84,52.9139537362,135.99
2021-02-02 05:00:00,55.221,-7.0965,55.6751214929,4.091,-0.0965,4.0921379803,51.13,-7.0,51.6069462379,136.7,55.631,-7.1365,56.0868771929,4.091,-0.0965,4.0921379803,51.54,-7.04,52.0185851403,136.5
2021-02-02 05:30:00,55.698,-6.8245000000000005,56.1145346969,5.358,-0.3245,5.3678174568,50.34,-6.5,50.7579116986,136.17,56.078,-6.8545,56.4953648917,5.358,-0.3245,5.3678174568,50.72,-6.53,51.1386282569,135.97
2021-02-02 06:00:00,56.3655,-6.719,56.7645536515,8.0155,-1.5590000000000002,8.1657039654,48.35,-5.16,48.624562723,135.84,56.7555,-6.739,57.1541853345,8.0155,-1.5590000000000002,8.1657039654,48.74,-5.18,49.0144876542,135.63
2021-02-02 06:30:00,61.8125,-4.455,61.9728342199,9.5625,-1.945,9.7583006333,52.25,-2.51,52.310253297,134.8,62.2025,-4.455,62.3618315258,9.5625,-1.945,9.7583006333,52.64,-2.51,52.6998074,134.6
2021-02-02 07:00:00,66.764,-2.1355,66.7981441078,9.074,-1.9655,9.2844313908,57.69,-0.17,57.6902504761,133.81,67.194,-2.1055,67.2269794521,9.074,-1.9655,9.2844313908,58.12,-0.14,58.1201686164,133.61
2021-02-02 07:30:00,71.529,-0.295,71.5296083171,9.159,-1.895,9.352983802,62.37,1.6,62.3905193118,133.7,72.009,-0.275,72.0095251061,9.159,-1.895,9.352983802,62.85,1.62,62.870874815,133.5
2021-02-02 08:00:00,74.3455,0.806,74.3498689054,9.0455,-2.014,9.2669987725,65.3,2.8200000000000003,65.3608629074,133.45,74.8355,0.846,74.8402817756,9.0455,-2.014,9.2669987725,65.79,2.86,65.852135121,133.26
2021-02-02 08:30:00,78.4625,2.1805,78.4927925768,9.3825,-1.9795,9.5890420012,69.08,4.16,69.2051443175,133.9,78.9825,2.2205,79.0137072064,9.3825,-1.9795,9.5890420012,69.6,4.2,69.7266089811,133.71
2021-02-02 09:00:00,81.3675,3.248,81.4323004725,9.0175,-1.6520000000000001,9.1675738475,72.35,4.9,72.5157396708,134.34,81.9075,3.298,81.9738699846,9.0175,-1.6520000000000001,9.1675738475,72.89,4.95,73.0578852691,134.14
2021-02-02 09:30:00,86.9795,4.855,87.1148922128,8.2595,-1.5750000000000002,8.4083271374,78.72,6.43,78.9821707729,134.5,87.5795,4.915,87.7173075581,8.2595,-1.5750000000000002,8.4083271374,79.32,6.49,79.5850645536,134.3
2021-02-02 10:00:00,84.7405,4.822,84.8775825778,9.1805,-1.728,9.3417109916,75.56,6.55,75.8433655635,134.74,85.3505,4.872,85.4894393142,9.1805,-1.728,9.3417109916,76.17,6.6,76.4554046487,134.54
2021-02-02 10:30:00,82.0095,3.847,82.0996802628,11.6395,-2.503,11.9055856324,70.37,6.35,70.6559226109,134.48,82.5495,3.907,82.6419058302,11.6395,-2.503,11.9055856324,70.91,6.41,71.1991306127,134.28
2021-02-02 11:00:00,82.823,4.452,82.9425682807,9.983,-2.248,10.2329757647,72.84,6.7,73.1474920964,134.27,83.363,4.5120000000000005,83.4850160987,9.983,-2.248,10.2329757647,73.38,6.76,73.6907185472,134.07
2021-02-02 11:30:00,81.075,4.3225,81.1901449146,8.225,-1.7575,8.4106736502,72.85,6.08,73.1032755764,134.4,81.645,4.3725,81.7620008393,8.225,-1.7575,8.4106736502,73.42,6.13,73.6754592792,134.2
2021-02-02 12:00:00,83.026,4.802,83.1647514275,8.706,-2.158,8.9694704414,74.32,6.96,74.6451873867,134.24,83.576,4.862,83.7173029905,8.706,-2.158,8.9694704414,74.87,7.02,75.1983862859,134.05
2021-02-02 12:30:00,85.716,5.1165,85.8685695016,8.626,-2.0935,8.8764079587,77.09,7.21,77.4264308876,134.12,86.296,5.1865,86.4517171504,8.626,-2.0935,8.8764079587,77.67,7.28,78.0104307128,133.93
2021-02-02 13:00:00,85.8775,5.0755,86.0273544084,9.0475,-2.3545,9.3488462657,76.83,7.43,77.1884304802,134.29,86.4975,5.1355,86.6498174637,9.0475,-2.3545,9.3488462657,77.45,7.49,77.8113269389,134.09
2021-02-02 13:30:00,83.994,4.171,84.097498637,11.204,-2.749,11.536317306699999,72.79,6.92,73.1181954099,134.8,84.554,4.231,84.6597913829,11.204,-2.749,11.536317306699999,73.35,6.98,73.6813606009,134.61
2021-02-02 14:00:00,80.586,3.155,80.6477366142,10.576,-2.315,10.8264029576,70.01,5.47,70.2233650575,135.37,81.116,3.215,81.1796876133,10.576,-2.315,10.8264029576,70.54,5.53,70.7564308031,135.17
2021-02-02 14:30:00,80.886,3.4785,80.9607618433,12.206,-3.6814999999999998,12.7491128417,68.68,7.16,69.0522121297,132.81,81.426,3.5484999999999998,81.5032841562,12.206,-3.6814999999999998,12.7491128417,69.22,7.23,69.5965609783,132.62
2021-02-02 15:00:00,82.517,5.3215,82.6884130411,20.117,-4.4385,20.6008245284,62.4,9.76,63.1586700303,132.43,83.007,5.4015,83.1825597782,20.117,-4.4385,20.6008245284,62.89,9.84,63.655146689,132.24
2021-02-02 15:30:00,85.2065,5.045,85.3557242793,21.7165,-4.475,22.1727760384,63.49,9.52,64.1997702488,132.82,85.6965,5.135,85.8502087199,21.7165,-4.475,22.1727760384,63.98,9.61,64.6977008865,132.62
2021-02-02 16:00:00,85.3735,4.268,85.480116555,13.3335,-3.892,13.8899203111,72.04,8.16,72.5006703417,132.69,85.9235,4.348,86.0334409183,13.3335,-3.892,13.8899203111,72.59,8.24,73.0561818055,132.49
2021-02-02 16:30:00,85.3575,3.8955,85.4463441377,11.9675,-3.6745,12.5189059626,73.39,7.57,73.7793805883,132.06,85.9175,3.9655,86.0089646287,11.9675,-3.6745,12.5189059626,73.95,7.64,74.3436083332,131.87
2021-02-02 17:00:00,87.0245,4.013,87.116977503,13.6745,-3.907,14.2216946687,73.35,7.92,73.7763437695,132.1,87.6345,4.083,87.7295644538,13.6745,-3.907,14.2216946687,73.96,7.99,74.3903333774,131.91
2021-02-02 17:30:00,91.425,5.483,91.5892674608,43.215,-0.08700000000000001,43.2150875737,48.21,5.57,48.5307016228,132.93,91.805,5.523,91.9709821302,43.215,-0.08700000000000001,43.2150875737,48.59,5.61,48.9127815607,132.74
2021-02-02 18:00:00,93.9505,5.516,94.1122877538,42.9705,0.106,42.9706307407,50.98,5.41,51.266251082,133.36,94.3405,5.586,94.505731764,42.9705,0.106,42.9706307407,51.37,5.48,51.6614682331,133.16
2021-02-02 18:30:00,92.934,3.291,92.9922525644,21.804,-0.719,21.8158515076,71.13,4.01,71.2429435102,133.75,93.444,3.321,93.5029955509,21.804,-0.719,21.8158515076,71.64,4.04,71.7538235915,133.55
2021-02-02 19:00:00,89.8025,2.3265000000000002,89.8326310897,12.4125,-2.6535,12.6929594067,77.39,4.98,77.5500644745,133.4,90.4025,2.3665,90.4334690726,12.4125,-2.6535,12.6929594067,77.99,5.02,78.1513947412,133.2
2021-02-02 19:30:00,85.9695,1.182,85.9776253118,11.0095,-2.688,11.3328916985,74.96,3.87,75.0598328002,132.74,86.5495,1.212,86.5579857336,11.0095,-2.688,11.3328916985,75.54,3.9,75.6406081414,132.54
2021-02-02 20:00:00,83.252,0.53,83.2536870295,11.072,-2.55,11.3618521377,72.18,3.08,72.2456836081,133.05,83.802,0.55,83.8038048301,11.072,-2.55,11.3618521377,72.73,3.1,72.7960362932,132.85
2021-02-02 20:30:00,78.8365,-0.466,78.8378772434,10.5165,-2.806,10.8844112496,68.32,2.34,68.3600614394,132.53,79.3665,-0.436,79.3676975743,10.5165,-2.806,10.8844112496,68.85,2.37,68.8907787734,132.34
2021-02-02 21:00:00,75.7885,-1.5985,75.8053555793,10.4385,-2.2685,10.6821521474,65.35,0.67,65.3534344928,132.98,76.2985,-1.5985,76.3152429368,10.4385,-2.2685,10.6821521474,65.86,0.67,65.8634078985,132.79
2021-02-02 21:30:00,72.1675,-2.7725,72.2207367208,10.1575,-2.3025,10.4151962295,62.01,-0.47000000000000003,62.0117811387,133.8,72.6575,-2.7725,72.710377956,10.1575,-2.3025,10.4151962295,62.5,-0.47000000000000003,62.501767175,133.61
2021-02-02 22:00:00,67.8305,-3.831,67.9385994207,9.8705,-2.3609999999999998,10.148945327,57.96,-1.47,57.9786383076,134.32,68.2905,-3.841,68.3984332514,9.8705,-2.3609999999999998,10.148945327,58.42,-1.48,58.4387439975,134.13
2021-02-02 22:30:00,64.2945,-4.492,64.4512280275,11.2445,-2.952,11.6255358694,53.05,-1.54,53.0723477905,134.69,64.7045,-4.502,64.8609306459,11.2445,-2.952,11.6255358694,53.46,-1.55,53.4824653508,134.5
2021-02-02 23:00:00,59.854,-5.651,60.1201722968,10.924,-2.8810000000000002,11.2975190639,48.93,-2.77,49.0083441875,135.02,60.234,-5.651,60.4985004525,10.924,-2.8810000000000002,11.2975190639,49.31,-2.77,49.387741394,134.82
2021-02-02 23:30:00,54.947,-6.2085,55.2966389688,10.257,-3.1685,10.7352429525,44.69,-3.04,44.7932773974,134.77,55.307,-6.2185,55.6554938101,10.257,-3.1685,10.7352429525,45.05,-3.05,45.1531283523,134.58
2021-02-03 00:00:00,53.21,-6.4879999999999995,53.6040879411,10.81,-3.088,11.2424127304,42.4,-3.4,42.5361023132,134.63,53.53,-6.508,53.9241593722,10.81,-3.088,11.2424127304,42.72,-3.42,42.856677426,134.43
2021-02-03 00:30:00,52.888,-6.249,53.2558968096,10.428,-2.879,10.8181248375,42.46,-3.37,42.5935265034,133.8,53.228,-6.259,53.5947298249,10.428,-2.879,10.8181248375,42.8,-3.38,42.9332551759,133.6
2021-02-03 01:00:00,54.4515,-5.4985,54.7284145075,11.1315,-3.3685,11.6300079321,43.32,-2.13,43.3723333474,133.38,54.7815,-5.4985,55.0567547582,11.1315,-3.3685,11.6300079321,43.65,-2.13,43.7019381721,133.19
2021-02-03 01:30:00,53.689,-5.946,54.0172531419,11.349,-3.396,11.8462068613,42.34,-2.55,42.4167195808,134.36,54.019,-5.946,54.3452599313,11.349,-3.396,11.8462068613,42.67,-2.55,42.74612731,134.16
2021-02-03 02:00:00,53.411,-6.1705,53.7662532752,9.441,-2.2905,9.7148788593,43.97,-3.88,44.1408574905,134.89,53.751,-6.1805,54.1051622422,9.441,-2.2905,9.7148788593,44.31,-3.89,44.480424908,134.69
2021-02-03 02:30:00,52.953,-6.221,53.3171740624,7.783,-1.601,7.945960609,45.17,-4.62,45.4056527318,134.89,53.293,-6.251,53.658353031,7.783,-1.601,7.945960609,45.51,-4.65,45.7469408813,134.69
2021-02-03 03:00:00,52.0775,-6.497,52.4812063052,7.3375,-1.7770000000000001,7.549611596,44.74,-4.72,44.9882873646,135.13,52.4275,-6.517,52.8309951189,7.3375,-1.7770000000000001,7.549611596,45.09,-4.74,45.3384571859,134.93
2021-02-03 03:30:00,50.7475,-6.5585,51.1695483515,6.7275,-2.2185,7.0838547769,44.02,-4.34,44.2334262747,135.04,51.0875,-6.5785,51.5093129298,6.7275,-2.2185,7.0838547769,44.36,-4.36,44.5737501227,134.84
2021-02-03 04:00:00,51.1455,-6.4935,51.5560637801,7.0455,-2.1035,7.352807797,44.1,-4.39,44.3179658829,135.66,51.4955,-6.5135000000000005,51.9058012413,7.0455,-2.1035,7.352807797,44.45,-4.41,44.6682280822,135.46
2021-02-03 04:30:00,51.493,-6.7375,51.9319069094,5.083,-1.2875,5.2435241251,46.41,-5.45,46.7289054013,135.51,51.843,-6.7575,52.2815498551,5.083,-1.2875,5.2435241251,46.76,-5.47,47.0788540642,135.31
2021-02-03 05:00:00,52.176,-6.7275,52.6079293667,4.466,-0.8975000000000001,4.5552894804,47.71,-5.83,48.0648832309,135.32,52.546,-6.7675,52.9800072881,4.466,-0.8975000000000001,4.5552894804,48.08,-5.87,48.4370034168,135.12
2021-02-03 05:30:00,53.358,-6.1735,53.713948526,4.218,-0.8135,4.2957311659,49.14,-5.36,49.4314596183,134.45,53.738,-6.1935,54.0937342605,4.218,-0.8135,4.2957311659,49.52,-5.38,49.8113922712,134.25
2021-02-03 06:00:00,54.941,-5.634,55.2291176555,3.8609999999999998,-0.744,3.9320296286,51.08,-4.89,51.3135313538,133.79,55.341,-5.664,55.6300923691,3.8609999999999998,-0.744,3.9320296286,51.48,-4.92,51.7145704807,133.6
2021-02-03 06:30:00,60.6595,-3.3565,60.7522924053,4.5695,-1.2065000000000001,4.7260948467,56.09,-2.15,56.1311909726,133.31,61.0695,-3.3665,61.1622199769,4.5695,-1.2065000000000001,4.7260948467,56.5,-2.16,56.5412734204,133.12
2021-02-03 07:00:00,66.43,-1.112,66.4393064684,3.73,-0.812,3.8173608685,62.7,-0.30000000000000004,62.7007176992,133.28,66.91,-1.112,66.9192397147,3.73,-0.812,3.8173608685,63.18,-0.30000000000000004,63.1807122467,133.09
2021-02-03 07:30:00,71.495,0.612,71.497619324,2.805,-0.40800000000000003,2.8345174192,68.69,1.02,68.6975727373,132.95,72.025,0.622,72.0276857118,2.805,-0.40800000000000003,2.8345174192,69.22,1.03,69.2276628235,132.76
2021-02-03 08:00:00,74.8325,2.111,74.8622693835,2.4825,-0.429,2.5192949907,72.35,2.54,72.3945723104,131.83,75.3725,2.121,75.4023368156,2.4825,-0.429,2.5192949907,72.89,2.55,72.9345912445,131.64
2021-02-03 08:30:00,79.6885,4.6445,79.8237333911,16.0585,1.9045,16.1710402417,63.63,2.74,63.6889668624,132.5,80.2285,4.6845,80.3651463789,16.0585,1.9045,16.1710402417,64.17,2.7800000000000002,64.2301899421,132.31
2021-02-03 09:00:00,82.946,5.9765,83.1610333525,26.386,3.6565000000000003,26.6381491146,56.56,2.32,56.6075613324,132.95,83.376,5.9865,83.5906427673,26.386,3.6565000000000003,26.6381491146,56.99,2.33,57.0376103988,132.76
2021-02-03 09:30:00,84.054,6.2385,84.2851932326,27.044,3.3385,27.2492847291,57.01,2.9,57.0837113369,132.87,84.494,6.2585,84.7254675894,27.044,3.3385,27.2492847291,57.45,2.92,57.5241592724,132.68
2021-02-03 10:00:00,82.362,5.6985,82.5588998609,30.022,2.7385,30.1466393857,52.34,2.96,52.4236320756,132.98,82.792,5.7185,82.9892553663,30.022,2.7385,30.1466393857,52.77,2.98,52.8540755288,132.79
2021-02-03 10:30:00,78.744,4.9254999999999995,78.8978965895,32.704,1.9155000000000002,32.7600481723,46.04,3.01,46.1382888716,133.41,79.104,4.9555,79.2590675964,32.704,1.9155000000000002,32.7600481723,46.4,3.04,46.499479567,133.21
2021-02-03 11:00:00,79.0745,5.191,79.2447034902,30.7445,2.451,30.8420440511,48.33,2.74,48.4076078731,133.52,79.4445,5.211,79.6152190303,30.7445,2.451,30.8420440511,48.7,2.76,48.7781467463,133.32
2021-02-03 11:30:00,79.111,4.5735,79.2430894353,32.191,2.2135,32.2670119975,46.92,2.36,46.979314597,133.98,79.481,4.5935,79.6136269947,32.191,2.2135,32.2670119975,47.29,2.38,47.3498521645,133.79
2021-02-03 12:00:00,78.786,5.083,78.9497985115,33.156,1.783,33.2039067731,45.63,3.3,45.749173763,133.92,79.126,5.113,79.2910249965,33.156,1.783,33.2039067731,45.97,3.33,46.0904523736,133.72
2021-02-03 12:30:00,83.0145,5.327,83.1852399122,34.0345,1.7770000000000001,34.0808585463,48.98,3.55,49.1084809376,133.58,83.3845,5.357,83.5564018448,34.0345,1.7770000000000001,34.0808585463,49.35,3.58,49.4796816885,133.39
2021-02-03 13:00:00,81.7135,3.957,81.8092533351,13.9635,-2.093,14.1194894118,67.75,6.05,68.0195927656,133.22,82.2135,3.987,82.3101193733,13.9635,-2.093,14.1194894118,68.25,6.08,68.5202809393,133.03
2021-02-03 13:30:00,80.042,3.3155,80.1106378969,13.112,-3.2545,13.5098598901,66.93,6.57,67.2516899416,133.42,80.552,3.3755,80.6226934817,13.112,-3.2545,13.5098598901,67.44,6.63,67.7651127056,133.22
2021-02-03 14:00:00,77.7265,2.699,77.773346355,11.9065,-2.991,12.2764336535,65.82,5.69,66.0654864509,133.53,78.2365,2.729,78.284081225,11.9065,-2.991,12.2764336535,66.33,5.72,66.57617667,133.33
2021-02-03 14:30:00,77.6955,2.614,77.7394604834,12.1555,-3.136,12.5535125065,65.54,5.75,65.7917479628,133.32,78.1855,2.664,78.2308718234,12.1555,-3.136,12.5535125065,66.03,5.8,66.2842432257,133.13
2021-02-03 15:00:00,77.578,2.795,77.6283331587,13.358,-3.725,13.8676526132,64.22,6.52,64.5501262586,133.88,78.078,2.8449999999999998,78.1298157492,13.358,-3.725,13.8676526132,64.72,6.57,65.0526194707,133.69
2021-02-03 15:30:00,76.342,2.223,76.3743588713,10.612,-2.6870000000000003,10.9468951306,65.73,4.91,65.9131322272,134.02,76.832,2.263,76.8653198328,10.612,-2.6870000000000003,10.9468951306,66.22,4.95,66.4047505831,133.83
2021-02-03 16:00:00,79.451,2.2965,79.4841827866,10.641,-2.4235,10.9134885921,68.81,4.72,68.9716934691,134.02,79.991,2.3365,80.025116765,10.641,-2.4235,10.9134885921,69.35,4.76,69.5131649402,133.83
2021-02-03 16:30:00,80.82,1.7865000000000002,80.8397425914,11.25,-2.3635,11.4955918617,69.57,4.15,69.693668292,133.76,81.34,1.8065,81.3600580276,11.25,-2.3635,11.4955918617,70.09,4.17,70.2139373629,133.57
2021-02-03 17:00:00,84.1525,2.3605,84.1855998167,8.1425,-1.3595000000000002,8.2552132922,76.01,3.7199999999999998,76.1009756836,132.99,84.7125,2.3905,84.746222019,8.1425,-1.3595000000000002,8.2552132922,76.57,3.75,76.6617727424,132.8
2021-02-03 17:30:00,88.774,3.076,88.8272753832,6.504,-1.074,6.5920779728,82.27,4.15,82.3746040962,132.99,89.394,3.096,89.447596122,6.504,-1.074,6.5920779728,82.89,4.17,82.9948251399,132.77
2021-02-03 18:00:00,93.5625,3.851,93.6417193736,5.4125,-0.849,5.4786820724,88.15,4.7,88.2752088641,132.86,94.2225,3.8810000000000002,94.3023948118,5.4125,-0.849,5.4786820724,88.81,4.73,88.9358701537,132.66
2021-02-03 18:30:00,95.2655,4.51,95.3721950584,4.8855,-0.6900000000000001,4.93398523,90.38,5.2,90.5294670259,132.86,95.9655,4.55,96.0733037334,4.8855,-0.6900000000000001,4.93398523,91.08,5.24,91.2306088985,132.69
2021-02-03 19:00:00,93.199,3.6814999999999998,93.2716840378,5.169,-0.6785,5.2133408914,88.03,4.36,88.1379061471,132.86,93.889,3.7015000000000002,93.961936034,5.169,-0.6785,5.2133408914,88.72,4.38,88.8280518755,132.66
2021-02-03 19:30:00,89.3505,2.455,89.3842205048,6.0805,-0.975,6.1581738568,83.27,3.43,83.3406131487,133.01,89.9805,2.485,90.0148076999,6.0805,-0.975,6.1581738568,83.9,3.46,83.9713141495,132.82
2021-02-03 20:00:00,85.477,1.587,85.4917311674,6.287,-1.203,6.4010606934,79.19,2.79,79.2391330089,132.18,86.097,1.597,86.1118099798,6.287,-1.203,6.4010606934,79.81,2.8,79.8591015477,131.99
2021-02-03 20:30:00,81.2865,0.6115,81.2888000557,6.9765,-1.8485,7.2172366249,74.31,2.46,74.3507074613,131.97,81.8565,0.6415000000000001,81.8590136424,6.9765,-1.8485,7.2172366249,74.88,2.49,74.9213888019,131.78
2021-02-03 21:00:00,77.8715,-0.7735000000000001,77.8753415049,7.1615,-1.6935,7.35900975,70.71,0.92,70.7159847559,132.76,78.4115,-0.7735000000000001,78.4153150507,7.1615,-1.6935,7.35900975,71.25,0.92,71.2559394016,132.57
2021-02-03 21:30:00,74.8085,-1.4675,74.8228924093,8.4585,-1.8875000000000002,8.6665378612,66.35,0.42,66.3513293009,132.92,75.3185,-1.4475,75.3324080227,8.4585,-1.8875000000000002,8.6665378612,66.86,0.44,66.8614477857,132.74
2021-02-03 22:00:00,70.5745,-2.729,70.6272432653,8.5145,-1.939,8.7324928428,62.06,-0.79,62.0650279948,133.54,71.0545,-2.729,71.106887228,8.5145,-1.939,8.7324928428,62.54,-0.79,62.5449894076,133.35
2021-02-03 22:30:00,66.624,-3.6455,66.7236618169,8.534,-2.1255,8.7947089918,58.09,-1.52,58.1098829804,133.88,67.074,-3.6555,67.173537619,8.534,-2.1255,8.7947089918,58.54,-1.53,58.5599906079,133.68
2021-02-03 23:00:00,62.314,-4.343,62.4651602495,8.674,-2.253,8.9618237541,53.64,-2.09,53.680701374,134.04,62.734,-4.353,62.8848420925,8.674,-2.253,8.9618237541,54.06,-2.1,54.1007726377,133.85
2021-02-03 23:30:00,58.0695,-5.3785,58.318051172,8.9195,-2.4085,9.2389584099,49.15,-2.9699999999999998,49.2396527201,134.84,58.4495,-5.3985,58.6982781051,8.9195,-2.4085,9.2389584099,49.53,-2.99,49.620167271,134.64
2021-02-04 00:00:00,55.4735,-5.853,55.7814199465,8.9835,-2.4130000000000003,9.3019267493,46.49,-3.44,46.6170966492,134.67,55.8335,-5.8629999999999995,56.1404888761,8.9835,-2.4130000000000003,9.3019267493,46.85,-3.45,46.9768560038,134.47
2021-02-04 00:30:00,54.929,-6.2015,55.2779670687,8.269,-2.0415,8.5172814472,46.66,-4.16,46.8450765823,134.51,55.269,-6.2115,55.6169496939,8.269,-2.0415,8.5172814472,47.0,-4.17,47.184625674,134.31
2021-02-04 01:00:00,56.523,-5.9445,56.8347306605,7.633,-1.7645,7.8342931557,48.89,-4.18,49.0683655729,134.01,56.903,-5.9745,57.2157850532,7.633,-1.7645,7.8342931557,49.27,-4.21,49.4495399372,133.81
2021-02-04 01:30:00,55.6795,-6.2735,56.0318081316,7.9195,-1.9635,8.1592776947,47.76,-4.31,47.9540790757,134.54,56.0495,-6.2835,56.4006101252,7.9195,-1.9635,8.1592776947,48.13,-4.32,48.3234860084,134.34
2021-02-04 02:00:00,54.5955,-6.6155,54.9948493997,7.6055,-1.7255,7.7987807060000005,46.99,-4.89,47.2437530262,134.97,54.9555,-6.6455,55.355845676,7.6055,-1.7255,7.7987807060000005,47.35,-4.92,47.6049251654,134.77
2021-02-04 02:30:00,53.6895,-6.959,54.1386192219,7.7395,-1.709,7.9259410325,45.95,-5.25,46.2489459339,134.77,54.0495,-6.979,54.4982099821,7.7395,-1.709,7.9259410325,46.31,-5.27,46.608894001,134.58
2021-02-04 03:00:00,52.175,-6.946,52.6353259798,7.055,-1.706,7.258337344,45.12,-5.24,45.4232539565,134.81,52.505,-6.966,52.9650845463,7.055,-1.706,7.258337344,45.45,-5.26,45.7533616251,134.61
2021-02-04 03:30:00,51.575,-6.9095,52.0357743793,6.265,-1.5895000000000001,6.4634924963,45.31,-5.32,45.6212505309,134.75,51.925,-6.9395,52.3866613295,6.265,-1.5895000000000001,6.4634924963,45.66,-5.35,45.9723623496,134.55
2021-02-04 04:00:00,51.278,-7.02,51.7562912504,5.918,-1.6,6.1304750224,45.36,-5.42,45.682666297,135.44,51.638,-7.05,52.1170369841,5.918,-1.6,6.1304750224,45.72,-5.45,46.0436846918,135.24
2021-02-04 04:30:00,50.947,-6.936,51.4169709824,6.517,-1.896,6.7872015588,44.43,-5.04,44.7149471653,135.21,51.287,-6.966,51.7579126801,6.517,-1.896,6.7872015588,44.77,-5.07,45.0561627305,135.02
2021-02-04 05:00:00,51.794,-7.004,52.2654231017,5.7940000000000005,-1.354,5.9501052092,46.0,-5.65,46.3456848045,135.11,52.144,-7.024,52.6149533118,5.7940000000000005,-1.354,5.9501052092,46.35,-5.67,46.6955179862,134.91
2021-02-04 05:30:00,53.283,-6.388,53.6645565807,4.783,-1.068,4.9007869776,48.5,-5.32,48.7909048902,134.87,53.643,-6.418,54.0255696222,4.783,-1.068,4.9007869776,48.86,-5.35,49.1520304769,134.67
2021-02-04 06:00:00,55.309,-5.74,55.6060525573,4.509,-0.92,4.6018997164,50.8,-4.82,51.0281530138,134.36,55.699,-5.76,55.9960373687,4.509,-0.92,4.6018997164,51.19,-4.84,51.4183012166,134.16
2021-02-04 06:30:00,61.3955,-3.5255,61.4966386927,5.6855,-1.2655,5.8246373707,55.71,-2.26,55.7558221175,133.78,61.8055,-3.5355,61.9065391578,5.6855,-1.2655,5.8246373707,56.12,-2.27,56.1658908947,133.59
2021-02-04 07:00:00,66.769,-1.4395,66.78451558,5.469,-1.2295,5.6055000891999995,61.3,-0.21,61.3003597053,133.99,67.239,-1.4495,67.2546219323,5.469,-1.2295,5.6055000891999995,61.77,-0.22,61.7703917747,133.79
2021-02-04 07:30:00,72.1605,0.807,72.1650123623,17.4105,0.47700000000000004,17.4170330209,54.75,0.33,54.7509945115,133.15,72.6205,0.837,72.6253233332,17.4105,0.47700000000000004,17.4170330209,55.21,0.36,55.2111736879,132.95
2021-02-04 08:00:00,75.0165,2.957,75.0747568844,27.3465,3.557,27.5768618818,47.67,-0.6000000000000001,47.6737758102,133.15,75.3865,2.957,75.4444711775,27.3465,3.557,27.5768618818,48.04,-0.6000000000000001,48.0437467315,132.95
2021-02-04 08:30:00,79.08,4.507,79.2083294168,27.14,3.3970000000000002,27.3517679319,51.94,1.11,51.951859447,133.81,79.47,4.517,79.5982675,27.14,3.3970000000000002,27.3517679319,52.33,1.12,52.3419841045,133.62
2021-02-04 09:00:00,82.1975,5.1465,82.3584571765,27.4375,3.6265,27.6761252436,54.76,1.52,54.7810916284,133.68,82.6175,5.1665,82.778886369,27.4375,3.6265,27.6761252436,55.18,1.54,55.2014854873,133.48
2021-02-04 09:30:00,84.719,5.5625,84.9014155786,16.699,1.9925000000000002,16.8174509736,68.02,3.5700000000000003,68.1136205175,133.17,85.199,5.5925,85.3823497993,16.699,1.9925000000000002,16.8174509736,68.5,3.6,68.5945333099,132.98
2021-02-04 10:00:00,85.581,5.6625,85.7681261731,3.991,-0.5675,4.0311458979,81.59,6.23,81.8275075998,132.76,86.221,5.7125,86.4100312305,3.991,-0.5675,4.0311458979,82.23,6.28,82.4694567704,132.57
2021-02-04 10:30:00,87.538,5.918,87.7378149261,7.548,-0.262,7.552545796,79.99,6.18,80.2283771492,132.89,88.198,5.978,88.4003602255,7.548,-0.262,7.552545796,80.65,6.24,80.8910384406,132.7
2021-02-04 11:00:00,87.0505,6.7405,87.3110754172,25.7605,3.1305,25.950017158,61.29,3.61,61.3962230109,133.37,87.5205,6.7805,87.7827608389,25.7605,3.1305,25.950017158,61.76,3.65,61.8677630111,133.18
2021-02-04 11:30:00,87.751,6.96,88.0265846265,26.811,3.34,27.0182405238,60.94,3.62,61.0474241881,133.37,88.231,6.99,88.507454268,26.811,3.34,27.0182405238,61.42,3.65,61.5283585024,133.18
2021-02-04 12:00:00,89.277,8.4395,89.6750126248,27.527,3.6595,27.7691856065,61.75,4.78,61.9347309674,133.05,89.767,8.4795,90.1666025158,27.527,3.6595,27.7691856065,62.24,4.82,62.4263566132,132.86
2021-02-04 12:30:00,91.276,9.24,91.7424971101,27.916,3.52,28.1370477485,63.36,5.72,63.6176705012,132.86,91.766,9.29,92.2350413672,27.916,3.52,28.1370477485,63.85,5.77,64.1101817187,132.67
2021-02-04 13:00:00,90.565,8.5545,90.9681191146,28.635,3.1245,28.8049600807,61.93,5.43,62.1675944524,133.29,91.055,8.6145,91.4615910383,28.635,3.1245,28.8049600807,62.42,5.49,62.6609647229,133.09
2021-02-04 13:30:00,89.561,7.0145,89.8352710869,27.851,3.5345,28.0743814046,61.71,3.48,61.8080455928,133.9,90.041,7.0545,90.3169289295,27.851,3.5345,28.0743814046,62.19,3.52,62.2895376448,133.7
2021-02-04 14:00:00,86.818,5.7275,87.0067203166,28.448,3.3775,28.6477959056,58.37,2.35,58.417286825,134.19,87.288,5.7575,87.477675725,28.448,3.3775,28.6477959056,58.84,2.38,58.8881142507,134.0
2021-02-04 14:30:00,84.417,4.891,84.5585700565,27.587,3.171,27.7686479685,56.83,1.72,56.8560225482,134.54,84.857,4.901,84.9984132205,27.587,3.171,27.7686479685,57.27,1.73,57.2961237781,134.34
2021-02-04 15:00:00,84.3215,4.0315,84.4178201241,13.3315,1.1015,13.3769276929,70.99,2.93,71.0504398297,135.24,84.8215,4.0615,84.918682541,13.3315,1.1015,13.3769276929,71.49,2.96,71.5512522602,135.04
2021-02-04 15:30:00,84.0255,3.3255,84.0912813584,4.4155,-0.6245,4.4594439676,79.61,3.95,79.7079331058,135.5,84.6455,3.3655,84.7123796177,4.4155,-0.6245,4.4594439676,80.23,3.99,80.3291541098,135.3
2021-02-04 16:00:00,85.663,4.082,85.7602022677,3.993,-0.5680000000000001,4.0331963751,81.67,4.65,81.8022701396,135.28,86.283,4.122,86.3814040925,3.993,-0.5680000000000001,4.0331963751,82.29,4.69,82.42354154,135.08
2021-02-04 16:30:00,85.9885,3.2315,86.0491994414,3.4985,-0.5485,3.5412362954,82.49,3.7800000000000002,82.5765614445,135.07,86.6285,3.2715,86.6902516117,3.4985,-0.5485,3.5412362954,83.13,3.8200000000000003,83.2177222712,134.87
2021-02-04 17:00:00,87.803,3.183,87.8606754925,3.4130000000000003,-0.34700000000000003,3.4305944091000002,84.39,3.5300000000000002,84.4637969784,134.44,88.453,3.223,88.5116994414,3.4130000000000003,-0.34700000000000003,3.4305944091000002,85.04,3.5700000000000003,85.1149017505,134.24
2021-02-04 17:30:00,92.0155,4.389,92.1201148569,2.8755,-0.301,2.8912110352,89.14,4.69,89.263294248,132.97,92.6955,4.429,92.8012487052,2.8755,-0.301,2.8912110352,89.82,4.73,89.9444567497,132.78
2021-02-04 18:00:00,95.414,5.436,95.5687265375,21.014,3.146,21.2481884404,74.4,2.29,74.4352342644,133.31,96.024,5.466,96.1794454756,21.014,3.146,21.2481884404,75.01,2.32,75.0458693067,133.11
2021-02-04 18:30:00,95.723,5.042,95.8556961949,4.153,0.682,4.2086260228,91.57,4.36,91.6737394241,133.07,96.403,5.072,96.5363330203,4.153,0.682,4.2086260228,92.25,4.39,92.3543967551,132.87
2021-02-04 19:00:00,93.451,4.444,93.5566060575,2.621,0.634,2.6965898835,90.83,3.81,90.9098729512,133.69,94.151,4.484,94.2577161669,2.621,0.634,2.6965898835,91.53,3.85,91.6109349368,133.49
2021-02-04 19:30:00,89.605,3.061,89.6572682274,2.415,0.631,2.4960741175,87.19,2.43,87.2238556818,133.97,90.285,3.081,90.3375546824,2.415,0.631,2.4960741175,87.87,2.45,87.9041489351,133.78
2021-02-04 20:00:00,86.2595,2.2655,86.2892451613,2.3895,0.6455000000000001,2.4751526216,83.87,1.62,83.885644183,133.65,86.9195,2.2955,86.9498062131,2.3895,0.6455000000000001,2.4751526216,84.53,1.65,84.5461022165,133.46
2021-02-04 20:30:00,82.19,0.771,82.1936161816,2.39,0.651,2.4770750897,79.8,0.12,79.8000902255,132.65,82.81,0.781,82.8136828127,2.39,0.651,2.4770750897,80.42,0.13,80.4201050733,132.46
2021-02-04 21:00:00,79.161,0.246,79.1613822328,2.391,0.636,2.4741416693,76.77,-0.39,76.7709906149,132.42,79.761,0.246,79.7613793574,2.391,0.636,2.4741416693,77.37,-0.39,77.3709829329,132.23
2021-02-04 21:30:00,75.498,-1.1445,75.5066744351,2.468,0.5455,2.5275668636,73.03,-1.69,73.0495516756,133.17,76.068,-1.1345,76.076459659,2.468,0.5455,2.5275668636,73.6,-1.6800000000000002,73.6191714161,132.98
2021-02-04 22:00:00,71.5415,-2.7135,71.5929417226,2.4615,0.47650000000000003,2.507196542,69.08,-3.19,69.1536152345,133.94,72.0715,-2.7435,72.123698633,2.4615,0.47650000000000003,2.507196542,69.61,-3.22,69.6844351344,133.75
2021-02-04 22:30:00,68.4165,-3.4405,68.5029525824,2.7865,0.2195,2.7951319289,65.63,-3.66,65.7319747155,134.0,68.9465,-3.4505,69.0327879525,2.7865,0.2195,2.7951319289,66.16,-3.67,66.2617121723,133.81
2021-02-04 23:00:00,64.6765,-3.944,64.7966417976,3.0065,0.08600000000000001,3.0077297502,61.67,-4.03,61.8015355796,134.4,65.1665,-3.974,65.2875592916,3.0065,0.08600000000000001,3.0077297502,62.16,-4.06,62.2924489806,134.2
2021-02-04 23:30:00,60.8755,-4.733,61.0592154326,3.0355,0.017,3.035547603,57.84,-4.75,58.0347146112,134.94,61.3155,-4.743,61.498671443,3.0355,0.017,3.035547603,58.28,-4.76,58.4740626261,134.75
2021-02-05 00:00:00,58.0385,-5.659,58.3137356311,3.2585,0.051000000000000004,3.2588990856,54.78,-5.71,55.0767873065,135.31,58.4585,-5.689,58.7346656009,3.2585,0.051000000000000004,3.2588990856,55.2,-5.74,55.4976359857,135.11
2021-02-05 00:30:00,57.4375,-5.723,57.7219120893,3.0875,0.057,3.088026109,54.35,-5.78,54.65648086,135.04,57.8475,-5.753,58.1328673407,3.0875,0.057,3.088026109,54.76,-5.8100000000000005,55.0673560288,134.84
2021-02-05 01:00:00,59.1805,-5.4605,59.431882357,3.0705,0.1095,3.0724518711,56.11,-5.57,56.3857872163,134.9,59.6105,-5.5005,59.8637386946,3.0705,0.1095,3.0724518711,56.54,-5.61,56.8176354665,134.7
2021-02-05 01:30:00,57.761,-5.823,58.0537720566,3.321,-0.373,3.3418812067,54.44,-5.45,54.7121202294,134.85,58.191,-5.833,58.4826159641,3.321,-0.373,3.3418812067,54.87,-5.46,55.1409874776,134.66
2021-02-05 02:00:00,56.787,-5.789,57.0813094629,3.367,-0.559,3.4130880446000003,53.42,-5.23,53.6754068452,135.09,57.197,-5.819,57.4922392154,3.367,-0.559,3.4130880446000003,53.83,-5.26,54.0863799861,134.89
2021-02-05 02:30:00,55.9,-6.2295,56.2460369293,3.15,-0.4295,3.1791461511,52.75,-5.8,53.0679046129,135.41,56.3,-6.2595,56.6469005352,3.15,-0.4295,3.1791461511,53.15,-5.83,53.4687890269,135.21
2021-02-05 03:00:00,55.0335,-6.3645,55.4002976752,3.1435,-0.1845,3.148909732,51.89,-6.18,52.2567172716,135.41,55.4335,-6.3945,55.8010981299,3.1435,-0.1845,3.148909732,52.29,-6.21,52.6574610098,135.21
2021-02-05 03:30:00,54.688,-6.477,55.0702176589,3.738,-0.167,3.7417286112,50.95,-6.31,51.3392500919,135.74,55.078,-6.507,55.4610415788,3.738,-0.167,3.7417286112,51.34,-6.34,51.7299835685,135.54
2021-02-05 04:00:00,53.969,-6.465,54.3548451014,3.379,-0.365,3.3986564993,50.59,-6.1,50.9564333524,135.89,54.359,-6.505,54.7468346665,3.379,-0.365,3.3986564993,50.98,-6.14,51.3484176971,135.69
2021-02-05 04:30:00,53.464,-6.6045,53.8703881205,3.474,-0.4345,3.5010664447,49.99,-6.17,50.3693259832,135.89,53.854,-6.6345,54.2611270271,3.474,-0.4345,3.5010664447,50.38,-6.2,50.7600669818,135.69
2021-02-05 05:00:00,53.486,-6.394,53.8668305361,3.5060000000000002,-0.464,3.5365706553000003,49.98,-5.93,50.3305602989,135.63,53.856,-6.424,54.2377775356,3.5060000000000002,-0.464,3.5365706553000003,50.35,-5.96,50.7015197011,135.43
2021-02-05 05:30:00,54.3195,-6.125,54.6637329978,3.4495,-0.385,3.4709185024,50.87,-5.74,51.1928168789,135.23,54.7195,-6.155,55.0645775908,3.4495,-0.385,3.4709185024,51.27,-5.77,51.5936604633,135.03
2021-02-05 06:00:00,56.878,-5.222,57.1172142878,3.428,-0.232,3.4358416727,53.45,-4.99,53.6824235668,134.73,57.278,-5.252,57.5182822066,3.428,-0.232,3.4358416727,53.85,-5.02,54.0834808421,134.53
2021-02-05 06:30:00,61.615,-3.234,61.69981346,3.575,-0.454,3.6037121139,58.04,-2.7800000000000002,58.1065400794,134.07,62.055,-3.234,62.1392129094,3.575,-0.454,3.6037121139,58.48,-2.7800000000000002,58.5460400027,133.88
2021-02-05 07:00:00,65.777,-1.791,65.801378481,4.077,-0.561,4.1154161393,61.7,-1.23,61.7122589118,134.07,66.257,-1.791,66.2812019354,4.077,-0.561,4.1154161393,62.18,-1.23,62.1921642974,133.88
2021-02-05 07:30:00,70.004,-0.1525,70.0041661064,4.124,-0.49250000000000005,4.1533037753,65.88,0.34,65.8808773469,133.22,70.504,-0.14250000000000002,70.5041440076,4.124,-0.49250000000000005,4.1533037753,66.38,0.35000000000000003,66.3809227113,133.02
2021-02-05 08:00:00,73.0665,0.9005000000000001,73.0720488456,3.9565,-0.5795,3.9987138557,69.11,1.48,69.1258453836,133.09,73.5965,0.9305,73.6023820437,3.9565,-0.5795,3.9987138557,69.64,1.51,69.6563686966,132.89
2021-02-05 08:30:00,75.881,2.061,75.9089841982,11.151,0.261,11.1540540612,64.73,1.8,64.7550221991,133.71,76.421,2.091,76.4496011893,11.151,0.261,11.1540540612,65.27,1.83,65.2956491659,133.52
2021-02-05 09:00:00,78.1225,3.349,78.1942504744,28.4225,3.3890000000000002,28.6238332033,49.7,-0.04,49.7000160966,134.92,78.5025,3.359,78.5743303328,28.4225,3.3890000000000002,28.6238332033,50.08,-0.03,50.0800089856,134.71
2021-02-05 09:30:00,80.394,3.4835000000000003,80.4694352425,17.474,1.7235,17.5587906261,62.92,1.76,62.9446105715,134.34,80.834,3.5035,80.909888569,17.474,1.7235,17.5587906261,63.36,1.78,63.3849982251,134.14
2021-02-05 10:00:00,81.3635,3.628,81.4443461282,6.1435,-0.9520000000000001,6.2168236464,75.22,4.58,75.3593046677,133.87,81.9535,3.668,82.0355434324,6.1435,-0.9520000000000001,6.2168236464,75.81,4.62,75.9506451586,133.67
2021-02-05 10:30:00,79.26,3.439,79.3345720414,6.31,-1.011,6.3904789335,72.95,4.45,73.085600497,134.33,79.83,3.499,79.9066449114,6.31,-1.011,6.3904789335,73.52,4.51,73.6582004939,134.13
2021-02-05 11:00:00,77.123,3.2115,77.1898365152,7.793,-1.6785,7.9717131942,69.33,4.89,69.5022373741,134.14,77.663,3.2615,77.7314540662,7.793,-1.6785,7.9717131942,69.87,4.94,70.0444180503,133.94
2021-02-05 11:30:00,76.202,3.0805,76.2642398785,6.2620000000000005,-1.2095,6.3777373927,69.94,4.29,70.0714471094,133.45,76.742,3.1205,76.8054170241,6.2620000000000005,-1.2095,6.3777373927,70.48,4.33,70.6128833854,133.25
2021-02-05 12:00:00,78.6165,3.5215,78.6953304491,5.5965,-1.1385,5.711129004,73.02,4.66,73.1685451543,133.21,79.1665,3.5715,79.2470209819,5.5965,-1.1385,5.711129004,73.57,4.71,73.7206144847,133.02
2021-02-05 12:30:00,82.549,4.18,82.6547627242,6.089,-1.08,6.1840375969,76.46,5.26,76.640715028,132.73,83.139,4.24,83.2470475212,6.089,-1.08,6.1840375969,77.05,5.32,77.2334441806,132.54
2021-02-05 13:00:00,81.5805,3.4895,81.6550953125,6.2105,-1.1505,6.3161665985,75.37,4.64,75.5126909864,132.95,82.1605,3.5295,82.2362762441,6.2105,-1.1505,6.3161665985,75.95,4.68,76.0940529871,132.75
2021-02-05 13:30:00,81.2715,2.976,81.3259693348,7.7515,-1.6139999999999999,7.9177489383,73.52,4.59,73.6631420725,133.46,81.8615,3.026,81.9174087618,7.7515,-1.6139999999999999,7.9177489383,74.11,4.64,74.2551122819,133.27
2021-02-05 14:00:00,79.0925,2.9775,79.1485253337,5.3725,-1.1125,5.4864754169,73.72,4.09,73.8333698269,133.77,79.6525,3.0175,79.7096359451,5.3725,-1.1125,5.4864754169,74.28,4.13,74.3947262916,133.57
2021-02-05 14:30:00,79.426,2.867,79.4777274776,5.626,-1.073,5.7274082271,73.8,3.94,73.9050986063,133.67,80.006,2.907,80.0587951758,5.626,-1.073,5.7274082271,74.38,3.98,74.4864068136,133.47
2021-02-05 15:00:00,79.546,2.205,79.576555222,4.836,-0.795,4.9009102216,74.71,3.0,74.7702086395,134.32,80.116,2.235,80.1471688895,4.836,-0.795,4.9009102216,75.28,3.03,75.3409536706,134.12
2021-02-05 15:30:00,79.074,1.62,79.0905928414,4.744,-0.88,4.8249286005,74.33,2.5,74.3720303609,134.36,79.644,1.65,79.6610898494,4.744,-0.88,4.8249286005,74.9,2.5300000000000002,74.9427174581,134.16
2021-02-05 16:00:00,79.2945,1.044,79.3013724109,4.4145,-0.716,4.472188083,74.88,1.76,74.9006809048,134.36,79.8745,1.074,79.8817202259,4.4145,-0.716,4.472188083,75.46,1.79,75.4812274675,134.16
2021-02-05 16:30:00,80.4215,0.85,80.4259918326,4.2315,-0.6000000000000001,4.2738264179,76.19,1.45,76.2037964934,134.28,81.0115,0.87,81.0161714243,4.2315,-0.6000000000000001,4.2738264179,76.78,1.47,76.7940707347,134.08
2021-02-05 17:00:00,83.2035,1.5939999999999999,83.2187674041,5.1735,-0.376,5.1871454819,78.03,1.97,78.0548640381,133.34,83.8235,1.6139999999999999,83.8390371381,5.1735,-0.376,5.1871454819,78.65,1.99,78.6751714329,133.15
2021-02-05 17:30:00,87.5565,2.898,87.6044467835,18.5265,2.958,18.7611557813,69.03,-0.06,69.0300260756,133.2,88.0565,2.908,88.1045041769,18.5265,2.958,18.7611557813,69.53,-0.05,69.5300179778,133.0
2021-02-05 18:00:00,90.904,3.0725,90.955909496,12.024,1.2125,12.0849796131,78.88,1.8599999999999999,78.9019264657,133.78,91.544,3.1025,91.5965580262,12.024,1.2125,12.0849796131,79.52,1.8900000000000001,79.5424572163,133.58
2021-02-05 18:30:00,91.626,3.359,91.6875496292,26.296,3.939,26.5893839154,65.33,-0.58,65.3325745704,134.39,92.126,3.359,92.1872158002,26.296,3.939,26.5893839154,65.83,-0.58,65.8325550165,134.19
2021-02-05 19:00:00,89.1485,1.811,89.1668928092,6.6785,1.221,6.7891975409,82.47,0.59,82.4721104374,134.22,89.7585,1.8210000000000002,89.7769701162,6.6785,1.221,6.7891975409,83.08,0.6000000000000001,83.0821665582,134.03
2021-02-05 19:30:00,86.1345,0.6000000000000001,86.1365897296,2.8645,0.17,2.8695400764,83.27,0.43,83.2711102364,134.92,86.7845,0.6000000000000001,86.7865740783,2.8645,0.17,2.8695400764,83.92,0.43,83.9211016372,134.72
2021-02-05 20:00:00,83.1985,0.0155,83.1985014438,2.7485,0.35550000000000004,2.7713954066,80.45,-0.34,80.4507184555,134.13,83.8285,0.025500000000000002,83.8285038785,2.7485,0.35550000000000004,2.7713954066,81.08,-0.33,81.0806715562,133.93
2021-02-05 20:30:00,80.9845,-0.41650000000000004,80.9855710142,2.5345,0.6235,2.6100656122,78.45,-1.04,78.4568932599,133.82,81.5845,-0.41650000000000004,81.5855631377,2.5345,0.6235,2.6100656122,79.05,-1.04,79.0568409437,133.63
2021-02-05 21:00:00,77.364,-1.726,77.3832512369,2.434,0.644,2.5177553495,74.93,-2.37,74.9674716127,133.79,77.944,-1.726,77.9631080191,2.434,0.644,2.5177553495,75.51,-2.37,75.5471839316,133.59
2021-02-05 21:30:00,73.7415,-3.22,73.8117688601,2.4215,0.66,2.509833112,71.32,-3.88,71.4254632467,133.79,74.2915,-3.25,74.3625542343,2.4215,0.66,2.509833112,71.87,-3.91,71.9762808153,133.59
2021-02-05 22:00:00,69.6125,-4.5120000000000005,69.7585715181,2.4325,0.598,2.5049271946,67.18,-5.11,67.3740640009,134.07,70.1325,-4.532,70.278777595,2.4325,0.598,2.5049271946,67.7,-5.13,67.8940858986,133.87
2021-02-05 22:30:00,66.6425,-5.33,66.8553042492,2.4625,0.5700000000000001,2.5276088008,64.18,-5.9,64.4506198574,134.0,67.1425,-5.37,67.3569016972,2.4625,0.5700000000000001,2.5276088008,64.68,-5.94,64.9521824114,133.8
2021-02-05 23:00:00,62.9655,-6.1975,63.2697652635,2.5555,0.4325,2.5918403693,60.41,-6.63,60.7727323723,134.48,63.4355,-6.2275,63.740445688,2.5555,0.4325,2.5918403693,60.88,-6.66,61.2432037046,134.29
2021-02-05 23:30:00,59.864,-6.63,60.2300207206,2.614,0.5,2.6613898625,57.25,-7.13,57.6922819795,134.99,60.304,-6.68,60.6728507324,2.614,0.5,2.6613898625,57.69,-7.18,58.1350883718,134.79
2021-02-06 00:00:00,57.347,-7.4879999999999995,57.8338011288,2.5869999999999997,0.462,2.6279294131,54.76,-7.95,55.3340772038,135.79,57.767,-7.5280000000000005,58.2554467239,2.5869999999999997,0.462,2.6279294131,55.18,-7.99,55.7554705836,135.59
2021-02-06 00:30:00,56.4485,-7.4765,56.9414717451,2.6385,0.5435,2.6938957849,53.81,-8.02,54.4043794193,135.13,56.8585,-7.5265,57.3544873964,2.6385,0.5435,2.6938957849,54.22,-8.07,54.8172719131,134.93
2021-02-06 01:00:00,57.971,-6.978,58.3894624483,2.6310000000000002,0.552,2.6882829092,55.34,-7.53,55.8499462847,134.7,58.401,-7.028,58.8223561667,2.6310000000000002,0.552,2.6882829092,55.77,-7.58,56.2827620147,134.5
2021-02-06 01:30:00,57.165,-7.3855,57.6401148095,2.555,0.5545,2.6144780072,54.61,-7.94,55.1841979193,134.92,57.575,-7.4355,58.0531419068,2.555,0.5545,2.6144780072,55.02,-7.99,55.5971267243,134.72
2021-02-06 02:00:00,55.6685,-7.55,56.1781487079,2.5685000000000002,0.44,2.6059148585000003,53.1,-7.99,53.6977662478,135.37,56.0785,-7.59,56.5898070526,2.5685000000000002,0.44,2.6059148585000003,53.51,-8.03,54.1091581897,135.17
2021-02-06 02:30:00,54.2125,-8.051,54.8070593742,2.6825,0.209,2.6906295267,51.53,-8.26,52.1878194601,135.29,54.6125,-8.111,55.211533915,2.6825,0.209,2.6906295267,51.93,-8.32,52.5922741474,135.09
2021-02-06 03:00:00,53.372,-8.2585,54.0071588426,2.642,0.29150000000000004,2.658032402,50.73,-8.55,51.4454604411,135.21,53.762,-8.3085,54.4002188989,2.642,0.29150000000000004,2.658032402,51.12,-8.6,51.8383487391,135.0
2021-02-06 03:30:00,52.679,-8.5025,53.3607491256,2.589,0.2675,2.6027825975,50.09,-8.77,50.8519517816,135.55,53.059,-8.5525,53.7438623217,2.589,0.2675,2.6027825975,50.47,-8.82,51.2348836243,135.34
2021-02-06 04:00:00,52.0925,-8.438,52.7714733568,2.4225,0.622,2.5010778177,49.67,-9.06,50.4895286173,136.45,52.4825,-8.488,53.1644519416,2.4225,0.622,2.5010778177,50.06,-9.11,50.8821746784,136.24
2021-02-06 04:30:00,51.649,-8.5605,52.353618416,2.409,0.6195,2.4873803991,49.24,-9.18,50.0884218158,136.64,52.019,-8.6105,52.7268154856,2.409,0.6195,2.4873803991,49.61,-9.23,50.4613218218,136.44
2021-02-06 05:00:00,51.2905,-8.650500000000001,52.014868456,2.4005,0.6295000000000001,2.4816668793,48.89,-9.28,49.76294304,136.85,51.6805,-8.7005,52.4077549653,2.4005,0.6295000000000001,2.4816668793,49.28,-9.33,50.1554314108,136.65
2021-02-06 05:30:00,52.1195,-8.618,52.827191902,2.3895,0.642,2.4742421567,49.73,-9.26,50.584785262,136.85,52.4995,-8.668,53.210259577,2.3895,0.642,2.4742421567,50.11,-9.31,50.9675210306,136.65
2021-02-06 06:00:00,53.2555,-8.2605,53.8923384212,2.3755,0.6495000000000001,2.4626917184,50.88,-8.91,51.6542592629,136.47,53.6455,-8.3105,54.2853947255,2.3755,0.6495000000000001,2.4626917184,51.27,-8.96,52.0470412223,136.26
2021-02-06 06:30:00,55.212,-7.5895,55.7311892413,2.372,0.6405000000000001,2.4569542629,52.84,-8.23,53.4770838771,135.11,55.612,-7.6395,56.1342721005,2.372,0.6405000000000001,2.4569542629,53.24,-8.28,53.8800148478,134.91
2021-02-06 07:00:00,57.187,-6.8685,57.5979970246,3.337,0.7215,3.4141076799,53.85,-7.59,54.3822636528,134.7,57.627,-6.8985,58.0384392558,3.337,0.7215,3.4141076799,54.29,-7.62,54.8221533689,134.5
2021-02-06 07:30:00,60.198,-4.7219999999999995,60.3829155308,25.628,4.898,26.0918529047,34.57,-9.62,35.8835519424,134.86,60.468,-4.772,60.6560055394,25.628,4.898,26.0918529047,34.84,-9.67,36.1570809109,134.66
