Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-06 08:00:00,61.482,-4.2305,61.6273758508,25.792,4.9395,26.2607296976,35.69,-9.17,36.8492198018,134.75,61.762,-4.2805,61.9101552595,25.792,4.9395,26.2607296976,35.97,-9.22,37.1328601107,134.54
2021-02-06 08:30:00,65.2495,-3.392,65.3376071972,25.5895,4.788,26.0335832004,39.66,-8.18,40.4947897883,134.5,65.5495,-3.442,65.6398073904,25.5895,4.788,26.0335832004,39.96,-8.23,40.7987070874,134.3
2021-02-06 09:00:00,68.445,-3.269,68.523020847,10.995,2.411,11.2562403137,57.45,-5.68,57.730103932,134.31,68.855,-3.299,68.9339860011,10.995,2.411,11.2562403137,57.86,-5.71,58.1410672417,134.11
2021-02-06 09:30:00,71.7125,-2.5775,71.7588054701,11.7725,1.7525,11.9022272075,59.94,-4.33,60.0961937231,134.19,72.2125,-2.5975,72.2592012307,11.7725,1.7525,11.9022272075,60.44,-4.35,60.5963373481,133.99
2021-02-06 10:00:00,73.51,-1.4855,73.5250080602,28.2,4.0845,28.4942650414,45.31,-5.57,45.6510788481,134.31,73.86,-1.5055,73.8753418283,28.2,4.0845,28.4942650414,45.66,-5.59,46.0009097736,134.11
2021-02-06 10:30:00,74.514,-1.129,74.5225525395,28.564,3.911,28.830504973,45.95,-5.04,46.2255784171,134.1,74.874,-1.159,74.8829697395,28.564,3.911,28.830504973,46.31,-5.07,46.5867041118,133.9
2021-02-06 11:00:00,74.6325,-1.2025000000000001,74.6421868818,29.0025,3.3875,29.1996603148,45.63,-4.59,45.860276929,134.35,74.9925,-1.2225,75.0024637095,29.0025,3.3875,29.1996603148,45.99,-4.61,46.2204738184,134.15
2021-02-06 11:30:00,75.371,-1.073,75.3786373583,26.291,3.187,26.4834599326,49.08,-4.26,49.2645308513,134.24,75.701,-1.083,75.7087464564,26.291,3.187,26.4834599326,49.41,-4.27,49.594162963,134.05
2021-02-06 12:00:00,75.3125,-1.6535000000000002,75.3306492638,5.4425,-0.7635000000000001,5.4957928,69.87,-0.89,69.8756681542,133.46,75.8625,-1.6435,75.880300464,5.4425,-0.7635000000000001,5.4957928,70.42,-0.88,70.4254982233,133.26
2021-02-06 12:30:00,76.296,-1.5735000000000001,76.312223911,5.146,-0.7235,5.1966112275,71.15,-0.85,71.1550771203,133.43,76.836,-1.5735000000000001,76.8521099141,5.146,-0.7235,5.1966112275,71.69,-0.85,71.69503888,133.23
2021-02-06 13:00:00,77.3775,-1.6095000000000002,77.394237489,5.7475000000000005,-0.7995,5.8028403821,71.63,-0.81,71.6345796386,133.72,77.9275,-1.5995,77.9439135308,5.7475000000000005,-0.7995,5.8028403821,72.18,-0.8,72.1844332249,133.52
2021-02-06 13:30:00,76.75,-1.928,76.7742123633,5.55,-0.8280000000000001,5.6114244181,71.2,-1.1,71.208496684,133.8,77.3,-1.9180000000000001,77.3237914487,5.55,-0.8280000000000001,5.6114244181,71.75,-1.09,71.7582789649,133.6
2021-02-06 14:00:00,76.142,-2.4405,76.1811013589,5.452,-0.8605,5.5194894918,70.69,-1.58,70.7076551725,134.31,76.702,-2.4405,76.7408160254,5.452,-0.8605,5.5194894918,71.25,-1.58,71.2675164433,134.11
2021-02-06 14:30:00,75.1425,-3.1575,75.2088100724,5.4725,-0.8375,5.5362137332,69.67,-2.32,69.7086171144,134.5,75.6925,-3.1575,75.7583286675,5.4725,-0.8375,5.5362137332,70.22,-2.32,70.2583148104,134.31
2021-02-06 15:00:00,74.212,-3.184,74.2802719435,5.742,-0.834,5.8022512872,68.47,-2.35,68.5103160115,134.55,74.732,-3.184,74.7997973259,5.742,-0.834,5.8022512872,68.99,-2.35,69.0300123135,134.35
2021-02-06 15:30:00,74.641,-3.386,74.717761456,5.511,-0.666,5.5510969186,69.13,-2.7199999999999998,69.1834900825,134.4,75.171,-3.396,75.2476714391,5.511,-0.666,5.5510969186,69.66,-2.73,69.7134743073,134.2
2021-02-06 16:00:00,74.854,-3.3995,74.9311545103,4.674,-0.5595,4.7073682934,70.18,-2.84,70.2374401584,134.4,75.404,-3.3995,75.4805923152,4.674,-0.5595,4.7073682934,70.73,-2.84,70.7869938619,134.2
2021-02-06 16:30:00,77.015,-2.6045,77.0590270199,4.255,-0.48450000000000004,4.2824952131,72.76,-2.12,72.7908785494,133.56,77.565,-2.6045,77.6087150084,4.255,-0.48450000000000004,4.2824952131,73.31,-2.12,73.3406469838,133.37
2021-02-06 17:00:00,78.9575,-2.1065,78.9855945632,11.7875,0.9635,11.8268122713,67.17,-3.07,67.2401204639,133.92,79.5375,-2.1065,79.5653897653,11.7875,0.9635,11.8268122713,67.75,-3.07,67.8195207886,133.73
2021-02-06 17:30:00,81.5885,-0.636,81.5909788411,35.5285,3.014,35.6561145983,46.06,-3.65,46.2043948126,134.76,81.9385,-0.656,81.9411259274,35.5285,3.014,35.6561145983,46.41,-3.67,46.5548815915,134.55
2021-02-06 18:00:00,86.37,0.1325,86.3701016339,35.57,2.9525,35.6923262936,50.8,-2.8200000000000003,50.8782114466,135.2,86.78,0.14250000000000002,86.7801169984,35.57,2.9525,35.6923262936,51.21,-2.81,51.2870373486,135.0
2021-02-06 18:30:00,85.7245,-1.0355,85.7307538781,28.0745,3.7145,28.3191641914,57.65,-4.75,57.8453541782,134.56,86.1545,-1.0555,86.1609653526,28.0745,3.7145,28.3191641914,58.08,-4.77,58.2755463295,134.37
2021-02-06 19:00:00,84.8885,-1.9235000000000002,84.9102896268,18.4285,2.5365,18.6022429965,66.46,-4.46,66.6094828084,134.3,85.3885,-1.9535,85.4108429563,18.4285,2.5365,18.6022429965,66.96,-4.49,67.1103695415,134.1
2021-02-06 19:30:00,81.926,-3.552,82.0029644586,5.406,-0.482,5.4274450711,76.52,-3.07,76.5815597909,134.83,82.526,-3.542,82.6019760054,5.406,-0.482,5.4274450711,77.12,-3.06,77.180684112,134.63
2021-02-06 20:00:00,77.88,-4.3885,78.003546921,5.69,-0.4985,5.7117950111999995,72.19,-3.89,72.2947314816,133.66,78.46,-4.4085,78.5837545059,5.69,-0.4985,5.7117950111999995,72.77,-3.91,72.8749682676,133.46
2021-02-06 20:30:00,75.2345,-4.5965,75.3747822717,5.2345,-0.5465,5.2629509308,70.0,-4.05,70.1170628307,133.16,75.7845,-4.6065000000000005,75.9243721245,5.2345,-0.5465,5.2629509308,70.55,-4.06,70.6667255503,132.96
2021-02-06 21:00:00,72.6385,-5.561,72.8510562947,5.1285,-0.451,5.1482922654,67.51,-5.11,67.7031180966,133.56,73.1685,-5.571,73.3802795937,5.1285,-0.451,5.1482922654,68.04,-5.12,68.2323676857,133.36
2021-02-06 21:30:00,69.923,-6.282,70.2046255812,5.563,-0.732,5.6109529494,64.36,-5.55,64.598855253,133.94,70.433,-6.302,70.7143740197,5.563,-0.732,5.6109529494,64.87,-5.57,65.1086922,133.73
2021-02-06 22:00:00,66.6145,-7.1915,67.0015617915,5.7245,-0.6815,5.76492346,60.89,-6.51,61.2370165831,134.55,67.0945,-7.2215,67.4820123626,5.7245,-0.6815,5.76492346,61.37,-6.54,61.7174894175,134.36
2021-02-06 22:30:00,63.4695,-8.207,63.9979083975,6.4795,-1.017,6.5588268196,56.99,-7.19,57.4417635523,134.86,63.9295,-8.247,64.459242776,6.4795,-1.017,6.5588268196,57.45,-7.23,57.9031553544,134.66
2021-02-06 23:00:00,58.769,-9.273,59.4960829803,8.989,-1.5030000000000001,9.1137879062,49.78,-7.77,50.3827480394,135.08,59.169,-9.313,59.8974334175,8.989,-1.5030000000000001,9.1137879062,50.18,-7.8100000000000005,50.7841363026,134.89
2021-02-06 23:30:00,55.307,-9.7645,56.1623513508,7.097,-1.1545,7.1902906235,48.21,-8.61,48.972810824,135.73,55.697,-9.8045,56.5533732791,7.097,-1.1545,7.1902906235,48.6,-8.65,49.3637772056,135.53
2021-02-07 00:00:00,52.961,-10.389,53.970351509,8.631,-1.369,8.73889707,44.33,-9.02,45.2383609341,135.96,53.321,-10.429,54.3313268934,8.631,-1.369,8.73889707,44.69,-9.06,45.599119509,135.75
2021-02-07 00:30:00,51.3425,-10.004,52.3080521741,10.1425,-2.124,10.3625133172,41.2,-7.88,41.9468044075,133.75,51.6825,-10.034,52.6475256992,10.1425,-2.124,10.3625133172,41.54,-7.91,42.2864008873,133.55
2021-02-07 01:00:00,52.825,-9.5855,53.6876376389,10.995,-2.3655,11.2465823809,41.83,-7.22,42.4485252983,133.55,53.155,-9.6155,54.0176995553,10.995,-2.3655,11.2465823809,42.16,-7.25,42.7788277072,133.35
2021-02-07 01:30:00,52.669,-9.5825,53.5336143675,12.379,-2.5425,12.6374027098,40.29,-7.04,40.900436428,134.25,52.989,-9.6125,53.8538232371,12.379,-2.5425,12.6374027098,40.61,-7.07,41.2208321119,134.05
2021-02-07 02:00:00,50.698,-10.015,51.6777266238,11.138,-2.255,11.3639812126,39.56,-7.76,40.31390827,135.38,51.028,-10.055,52.0092281139,11.138,-2.255,11.3639812126,39.89,-7.8,40.6454437791,135.18
2021-02-07 02:30:00,49.9965,-10.0865,51.0037988242,9.8465,-1.8065,10.010844345,40.15,-8.28,40.9948887058,135.06,50.3065,-10.1165,51.3136191912,9.8465,-1.8065,10.010844345,40.46,-8.31,41.3045723861,134.85
2021-02-07 03:00:00,49.237,-10.217,50.2858753329,10.567,-1.9969999999999999,10.7540456573,38.67,-8.22,39.5340018212,135.57,49.557,-10.257,50.6073344289,10.567,-1.9969999999999999,10.7540456573,38.99,-8.26,39.8553346492,135.37
2021-02-07 03:30:00,48.5605,-10.2935,49.6394833021,9.9605,-2.1135,10.1822611683,38.6,-8.18,39.457222406,136.05,48.8605,-10.3235,49.9391941515,9.9605,-2.1135,10.1822611683,38.9,-8.21,39.7569377593,135.84
2021-02-07 04:00:00,48.532,-10.5315,49.66152954,9.862,-1.8215,10.0288038295,38.67,-8.71,39.6387815151,136.62,48.852,-10.5715,49.9827421842,9.862,-1.8215,10.0288038295,38.99,-8.75,39.9597622616,136.41
2021-02-07 04:30:00,47.2135,-10.558,48.3796025847,10.7835,-2.338,11.0340435131,36.43,-8.22,37.3458605471,136.11,47.5035,-10.578,48.6669969923,10.7835,-2.338,11.0340435131,36.72,-8.24,37.6331768523,135.91
2021-02-07 05:00:00,46.4005,-10.688,47.615540995,10.0205,-2.008,10.2197105756,36.38,-8.68,37.4011604098,136.11,46.7005,-10.738,47.9191125153,10.0205,-2.008,10.2197105756,36.68,-8.73,37.7045792975,135.91
2021-02-07 05:30:00,47.013,-10.6625,48.2069608589,11.043,-2.2225,11.2644287583,35.97,-8.44,36.9469146208,135.84,47.293,-10.6925,48.4866724498,11.043,-2.2225,11.2644287583,36.25,-8.47,37.2263804311,135.63
2021-02-07 06:00:00,47.799,-10.4025,48.9178536656,11.099,-2.2325,11.3213010405,36.7,-8.17,37.5983895932,135.5,48.109,-10.4225,49.2250382148,11.099,-2.2325,11.3213010405,37.01,-8.19,37.9053584602,135.3
2021-02-07 06:30:00,49.6005,-9.884,50.5757160725,11.9905,-2.644,12.278551472,37.61,-7.24,38.3005182733,135.64,49.8905,-9.914,50.8659943995,11.9905,-2.644,12.278551472,37.9,-7.27,38.5909691508,135.43
2021-02-07 07:00:00,51.5395,-9.4785,52.4038359522,11.4195,-2.5985,11.7114124895,40.12,-6.88,40.7056359734,135.35,51.8495,-9.4985,52.7123529403,11.4195,-2.5985,11.7114124895,40.43,-6.9,41.0145693626,135.15
2021-02-07 07:30:00,53.288,-8.6295,53.982212017,11.838,-2.8895,12.1855428377,41.45,-5.74,41.8455505401,135.57,53.628,-8.6495,54.3210478015,11.838,-2.8895,12.1855428377,41.79,-5.76,42.1850885977,135.37
2021-02-07 08:00:00,53.302,-8.4045,53.9605302443,11.602,-3.1845,12.0311032017,41.7,-5.22,42.0254494325,135.13,53.632,-8.4145,54.2880763543,11.602,-3.1845,12.0311032017,42.03,-5.23,42.3541473766,134.92
2021-02-07 08:30:00,58.096,-7.808,58.6183425218,12.176,-2.838,12.5023685756,45.92,-4.97,46.1881727285,134.6,58.456,-7.818,58.9764788708,12.176,-2.838,12.5023685756,46.28,-4.98,46.5471674756,134.4
2021-02-07 09:00:00,61.5825,-6.9015,61.9680160123,13.7525,-3.5615,14.2061795885,47.83,-3.34,47.9464753658,134.6,61.9625,-6.9115,62.3467740825,13.7525,-3.5615,14.2061795885,48.21,-3.35,48.3262516651,134.4
2021-02-07 09:30:00,66.223,-6.04,66.4978746202,13.533,-3.24,13.9154478548,52.69,-2.8,52.7643449689,134.53,66.633,-6.03,66.9052881991,13.533,-3.24,13.9154478548,53.1,-2.79,53.1732460924,134.33
2021-02-07 10:00:00,69.2525,-4.7825,69.4174406219,12.6425,-3.3625,13.0820186707,56.61,-1.42,56.6278067737,133.96,69.6925,-4.7625,69.8550353411,12.6425,-3.3625,13.0820186707,57.05,-1.4,57.0671753287,133.77
2021-02-07 10:30:00,69.747,-4.307,69.8798558814,14.447,-3.027,14.7607092648,55.3,-1.28,55.3148117596,134.53,70.227,-4.287,70.3577280617,14.447,-3.027,14.7607092648,55.78,-1.26,55.7942290923,134.32
2021-02-07 11:00:00,73.067,-3.1375,73.134331167,39.507,0.48250000000000004,39.5099462826,33.56,-3.62,33.7546737505,135.46,73.337,-3.1375,73.4040835053,39.507,0.48250000000000004,39.5099462826,33.83,-3.62,34.0231288979,135.25
2021-02-07 11:30:00,75.9865,-2.191,76.01808116,39.2465,0.299,39.2476389513,36.74,-2.49,36.8242813915,134.8,76.2765,-2.181,76.3076746681,39.2465,0.299,39.2476389513,37.03,-2.48,37.1129532643,134.6
2021-02-07 12:00:00,78.662,-2.3075,78.6958372485,21.502,-2.7975,21.6832195545,57.16,0.49,57.1621002063,133.84,79.062,-2.2875,79.0950851839,21.502,-2.7975,21.6832195545,57.56,0.51,57.5622593372,133.64
2021-02-07 12:30:00,79.907,-1.802,79.9273160628,21.287,-3.072,21.5075231721,58.62,1.27,58.6337556362,133.47,80.407,-1.762,80.4263034896,21.287,-3.072,21.5075231721,59.12,1.31,59.1345119199,133.27
2021-02-07 13:00:00,81.908,-1.293,81.9182050157,40.258,0.317,40.2592480432,41.65,-1.6099999999999999,41.6811060314,134.61,82.238,-1.283,82.2480074713,40.258,0.317,40.2592480432,41.98,-1.6,42.010479645,134.41
2021-02-07 13:30:00,81.5805,-1.546,81.5951475043,38.2105,0.544,38.2143722472,43.37,-2.09,43.4203293401,134.61,81.9305,-1.536,81.9448968896,38.2105,0.544,38.2143722472,43.72,-2.08,43.7694505334,134.41
2021-02-07 14:00:00,80.6105,-1.8455,80.6316227078,37.4905,0.6145,37.4955357409,43.12,-2.46,43.1901146097,135.08,80.9505,-1.8555000000000001,80.9717625503,37.4905,0.6145,37.4955357409,43.46,-2.47,43.5301332412,134.88
2021-02-07 14:30:00,79.223,-2.814,79.2729608694,17.643,-3.034,17.9019720981,61.58,0.22,61.5803929835,134.68,79.673,-2.774,79.7212769905,17.643,-3.034,17.9019720981,62.03,0.26,62.0305448952,134.48
2021-02-07 15:00:00,78.6115,-3.5305,78.690738734,14.0515,-3.5505,14.4931260431,64.56,0.02,64.5600030979,135.05,79.1115,-3.5205,79.1897932344,14.0515,-3.5505,14.4931260431,65.06,0.03,65.0600069167,134.86
2021-02-07 15:30:00,76.9005,-3.935,77.0011111949,13.4205,-3.455,13.8580967398,63.48,-0.48,63.4818147189,135.02,77.4105,-3.9050000000000002,77.5089319708,13.4205,-3.455,13.8580967398,63.99,-0.45,63.9915822589,134.82
2021-02-07 16:00:00,77.075,-3.9755000000000003,77.1774593081,14.545,-3.7855,15.0295387571,62.53,-0.19,62.5302886608,134.65,77.555,-3.9655,77.6563147159,14.545,-3.7855,15.0295387571,63.01,-0.18,63.0102571015,134.45
2021-02-07 16:30:00,77.8045,-4.078,77.9112976676,14.1845,-3.768,14.6764390862,63.62,-0.31,63.6207552612,134.42,78.3145,-4.038,78.4185332319,14.1845,-3.768,14.6764390862,64.13,-0.27,64.1305683742,134.21
2021-02-07 17:00:00,77.222,-3.5825,77.305055399,32.252,0.0175,32.2520047478,44.97,-3.6,45.1138659394,134.57,77.602,-3.5825,77.6846491287,32.252,0.0175,32.2520047478,45.35,-3.6,45.4926642438,134.38
2021-02-07 17:30:00,80.6515,-3.012,80.7077232751,35.3115,0.968,35.3247654805,45.34,-3.98,45.5143493857,134.46,81.0015,-3.022,81.0578527118,35.3115,0.968,35.3247654805,45.69,-3.99,45.863887755,134.26
2021-02-07 18:00:00,85.016,-2.0495,85.0407002926,36.796,0.2705,36.7969942556,48.22,-2.32,48.2757786058,133.88,85.406,-2.0495,85.4305875331,36.796,0.2705,36.7969942556,48.61,-2.32,48.6653316027,133.68
2021-02-07 18:30:00,84.232,-2.7085,84.2755349805,28.952,-0.8385,28.9641396601,55.28,-1.87,55.3116199365,133.78,84.642,-2.6985,84.6850049669,28.952,-0.8385,28.9641396601,55.69,-1.8599999999999999,55.7210525744,133.58
2021-02-07 19:00:00,81.7555,-3.7465,81.8412979033,13.2655,-3.8465,13.8119170465,68.49,0.1,68.4900730033,133.64,82.2955,-3.7165,82.3793766212,13.2655,-3.8465,13.8119170465,69.03,0.13,69.0301224104,133.45
2021-02-07 19:30:00,78.608,-4.89,78.7599502539,13.498,-3.8200000000000003,14.0281290271,65.11,-1.07,65.1187914507,134.72,79.118,-4.87,79.2677413832,13.498,-3.8200000000000003,14.0281290271,65.62,-1.05,65.6284001024,134.52
2021-02-07 20:00:00,76.3525,-5.013,76.5168898038,13.5125,-3.713,14.013351678,62.84,-1.3,62.8534454107,133.22,76.8525,-5.003,77.0151723055,13.5125,-3.713,14.013351678,63.34,-1.29,63.3531348869,133.02
2021-02-07 20:30:00,75.3185,-4.797,75.4711047438,13.6785,-3.827,14.2037773585,61.64,-0.97,61.6476317469,133.33,75.7985,-4.777,75.9488797235,13.6785,-3.827,14.2037773585,62.12,-0.9500000000000001,62.1272637415,133.13
2021-02-07 21:00:00,71.467,-5.793,71.7014012276,13.677,-4.083,14.2734445037,57.79,-1.71,57.8152938244,133.62,71.937,-5.783,72.1690727251,13.677,-4.083,14.2734445037,58.26,-1.7000000000000002,58.2847973317,133.42
2021-02-07 21:30:00,68.0705,-6.897,68.4190147492,13.7905,-4.037,14.3692469966,54.28,-2.86,54.3552941304,134.2,68.5005,-6.8870000000000005,68.8458369784,13.7905,-4.037,14.3692469966,54.71,-2.85,54.7841820236,134.0
2021-02-07 22:00:00,64.995,-7.123,65.384150633,13.815,-3.803,14.3288880936,51.18,-3.32,51.2875696441,133.11,65.405,-7.133,65.792808984,13.815,-3.803,14.3288880936,51.59,-3.33,51.6973597005,132.9
2021-02-07 22:30:00,62.377,-7.7385,62.8551868285,14.117,-3.9485,14.6587974012,48.26,-3.79,48.4085911797,134.03,62.767,-7.7385,63.2422380316,14.117,-3.9485,14.6587974012,48.65,-3.79,48.7974036195,133.83
2021-02-07 23:00:00,58.783500000000004,-8.146,59.3452372836,13.9035,-3.936,14.4498930186,44.88,-4.21,45.0770285179,134.0,59.1435,-8.146,59.7018501242,13.9035,-3.936,14.4498930186,45.24,-4.21,45.4354674236,133.8
2021-02-07 23:30:00,55.689,-8.8665,56.3904206692,13.629,-3.6465,14.1083876914,42.06,-5.22,42.3826851438,134.79,56.039,-8.8865,56.7392227938,13.629,-3.6465,14.1083876914,42.41,-5.24,42.7324899813,134.59
2021-02-08 00:00:00,53.021,-9.1725,53.8085606317,14.031,-3.7725,14.5293054634,38.99,-5.4,39.3621658449,134.84,53.321,-9.1925,54.107588167,14.031,-3.7725,14.5293054634,39.29,-5.42,39.6620788663,134.64
2021-02-08 00:30:00,52.3175,-8.809,53.0539281039,13.6975,-3.959,14.2581621274,38.62,-4.85,38.9233464646,133.97,52.6375,-8.819,53.3711641924,13.6975,-3.959,14.2581621274,38.94,-4.86,39.242110035,133.76
2021-02-08 01:00:00,53.5535,-8.54,54.2301480936,13.2335,-3.91,13.7990442513,40.32,-4.63,40.5849639645,133.24,53.8535,-8.56,54.5295613612,13.2335,-3.91,13.7990442513,40.62,-4.65,40.8852895306,133.04
2021-02-08 01:30:00,52.978,-8.696,53.6869527912,12.838,-3.636,13.3429659372,40.14,-5.06,40.4576717076,133.06,53.318,-8.696,54.022491057,12.838,-3.636,13.3429659372,40.48,-5.06,40.7950242064,132.86
2021-02-08 02:00:00,52.25,-8.8525,52.9946153515,12.54,-3.3925,12.9907912095,39.71,-5.46,40.0836088695,133.72,52.57,-8.8725,53.3134706828,12.54,-3.3925,12.9907912095,40.03,-5.48,40.4033575337,133.52
2021-02-08 02:30:00,51.311,-9.1605,52.1222935149,14.141,-3.9305,14.6770811557,37.17,-5.23,37.536139918800004,134.36,51.611,-9.1805,52.4211493698,14.141,-3.9305,14.6770811557,37.47,-5.25,37.8360066603,134.16
2021-02-08 03:00:00,51.759,-8.998,52.5353032255,13.709,-3.778,14.220055028,38.05,-5.22,38.406391395200004,134.98,52.059,-9.018,52.8343051909,13.709,-3.778,14.220055028,38.35,-5.24,38.7063315234,134.76
2021-02-08 03:30:00,51.148,-9.149,51.9598124034,12.898,-3.6390000000000002,13.4015195034,38.25,-5.51,38.6448263031,135.47,51.448,-9.159,52.2569037066,12.898,-3.6390000000000002,13.4015195034,38.55,-5.52,38.943200947,135.27
2021-02-08 04:00:00,50.7085,-9.28,51.5506583105,12.8385,-3.42,13.2862139923,37.87,-5.86,38.3207058912,135.47,51.0085,-9.29,51.8475763392,12.8385,-3.42,13.2862139923,38.17,-5.87,38.6187234382,135.27
2021-02-08 04:30:00,50.3565,-9.236,51.1964919526,13.0465,-3.7960000000000003,13.5875228887,37.31,-5.44,37.7045050359,136.05,50.6565,-9.256,51.49518937,13.0465,-3.7960000000000003,13.5875228887,37.61,-5.46,38.0042589719,135.84
2021-02-08 05:00:00,50.9625,-9.2935,51.8029492259,13.5925,-3.6135,14.0646165429,37.37,-5.68,37.7991970814,136.05,51.2625,-9.3135,52.1016812445,13.5925,-3.6135,14.0646165429,37.67,-5.7,38.0988044432,135.84
2021-02-08 05:30:00,52.5925,-8.582,53.2881016762,13.8025,-3.572,14.257215375,38.79,-5.01,39.1122001427,135.31,52.9025,-8.592,53.5956805186,13.8025,-3.572,14.257215375,39.1,-5.02,39.4209385987,135.11
2021-02-08 06:00:00,54.742,-7.742,55.2867536395,13.622,-4.102,14.226218331,41.12,-3.64,41.280794566,136.09,55.052,-7.742,55.5937160837,13.622,-4.102,14.226218331,41.43,-3.64,41.5895960548,135.88
2021-02-08 06:30:00,61.422,-5.255,61.6463876395,12.752,-3.555,13.2382600443,48.67,-1.7000000000000002,48.6996806971,135.31,61.792,-5.245,62.0142023169,12.752,-3.555,13.2382600443,49.04,-1.69,49.0691114654,135.1
2021-02-08 07:00:00,67.1705,-3.262,67.2496595846,12.8705,-3.362,13.3023612284,54.3,0.1,54.300092081,134.95,67.6005,-3.222,67.6772405189,12.8705,-3.362,13.3023612284,54.73,0.14,54.7301790606,134.73
2021-02-08 07:30:00,72.9965,-0.7765000000000001,73.0006298911,12.8965,-3.4365,13.3465068276,60.1,2.66,60.1588364249,132.98,73.4565,-0.7365,73.4601921077,12.8965,-3.4365,13.3465068276,60.56,2.7,60.6201583634,132.78
2021-02-08 08:00:00,77.055,1.0055,77.0615601662,12.375,-3.4245,12.8400866527,64.68,4.43,64.8315301377,132.71,77.555,1.0455,77.5620467448,12.375,-3.4245,12.8400866527,65.18,4.47,65.3330949826,132.51
2021-02-08 08:30:00,82.6075,3.0925,82.6653652535,11.7175,-2.6975,12.0239890427,70.89,5.79,71.1260585158,132.36,83.1375,3.1625,83.1976280461,11.7175,-2.6975,12.0239890427,71.42,5.86,71.660002791,132.16
2021-02-08 09:00:00,86.5025,4.6845,86.6292505249,13.4925,-3.3955,13.9131943313,73.01,8.08,73.4557451803,132.63,87.0825,4.7645,87.2127414229,13.4925,-3.3955,13.9131943313,73.59,8.16,74.0410271404,132.43
2021-02-08 09:30:00,88.815,5.93,89.0127469804,12.965,-3.49,13.4265157431,75.85,9.42,76.4327083126,132.69,89.415,6.02,89.6174236686,12.965,-3.49,13.4265157431,76.45,9.51,77.0392276701,132.49
2021-02-08 10:00:00,90.2995,6.7275,90.5497595607,14.3195,-3.4925,14.7392549506,75.98,10.22,76.66426025210001,132.47,90.8795,6.8275,91.1356037808,14.3195,-3.4925,14.7392549506,76.56,10.32,77.2524174379,132.27
2021-02-08 10:30:00,91.057,6.9055,91.3184711833,12.647,-3.3245,13.0766551247,78.41,10.23,79.0745281364,132.52,91.657,7.0055,91.924331269,12.647,-3.3245,13.0766551247,79.01,10.33,79.6824259169,132.33
2021-02-08 11:00:00,91.06,7.185,91.3430228589,11.41,-3.435,11.9158434448,79.65,10.62,80.3548809967,132.29,91.67,7.285,91.9590132885,11.41,-3.435,11.9158434448,80.26,10.72,80.9727485022,132.09
2021-02-08 11:30:00,91.2065,6.813,91.4606068821,11.1265,-2.917,11.5025167355,80.08,9.73,80.6689487969,132.18,91.8265,6.9030000000000005,92.0855988266,11.1265,-2.917,11.5025167355,80.7,9.82,81.2952790757,131.98
2021-02-08 12:00:00,91.546,6.878,91.8040140735,11.946,-3.212,12.3702813226,79.6,10.09,80.2369497177,132.18,92.166,6.978,92.4297789676,11.946,-3.212,12.3702813226,80.22,10.19,80.8646059781,131.98
2021-02-08 12:30:00,92.513,7.0695,92.7827192922,13.413,-3.3905,13.8348855886,79.1,10.46,79.7886057028,131.87,93.133,7.1695,93.4085511035,13.413,-3.3905,13.8348855886,79.72,10.56,80.4163664934,131.67
2021-02-08 13:00:00,95.467,7.953,95.7976946382,11.667,-3.157,12.0865850429,83.8,11.11,84.5332603181,131.98,96.107,8.053,96.4437984424,11.667,-3.157,12.0865850429,84.44,11.21,85.1808528955,131.78
2021-02-08 13:30:00,94.926,8.0885,95.2699811496,28.296,-0.6315000000000001,28.3030459182,66.63,8.72,67.1981792908,132.6,95.486,8.1785,95.8356095522,28.296,-0.6315000000000001,28.3030459182,67.19,8.81,67.7651252489,132.4
2021-02-08 14:00:00,92.7525,7.205,93.0319207651,35.4025,1.125,35.4203702867,57.35,6.08,57.6713871864,133.38,93.2025,7.255,93.4844427231,35.4025,1.125,35.4203702867,57.8,6.13,58.1241507465,133.18
2021-02-08 14:30:00,92.32,6.956,92.5816846682,35.51,1.196,35.530135322,56.81,5.76,57.1012583049,133.45,92.76,7.026,93.0257076082,35.51,1.196,35.530135322,57.25,5.83,57.5460806658,133.25
2021-02-08 15:00:00,92.6535,7.324,92.9425200769,34.2435,1.534,34.2778419427,58.41,5.79,58.6962707504,133.52,93.1135,7.384,93.4058206872,34.2435,1.534,34.2778419427,58.87,5.85,59.1599475997,133.31
2021-02-08 15:30:00,93.2755,7.2575,93.5574166301,34.5855,1.6475,34.6247175656,58.69,5.61,58.95751182,133.27,93.7355,7.3175,94.0206879708,34.5855,1.6475,34.6247175656,59.15,5.67,59.4211359703,133.07
2021-02-08 16:00:00,93.86,6.8885000000000005,94.1124382441,33.66,2.2085,33.7323742457,60.2,4.68,60.3816395935,133.46,94.32,6.9385,94.5748654889,33.66,2.2085,33.7323742457,60.66,4.73,60.8441328314,133.25
2021-02-08 16:30:00,95.4465,6.4625,95.6650315868,32.2465,2.8825000000000003,32.3750763474,63.2,3.58,63.3013143623,133.63,95.9365,6.5025,96.1566146373,32.2465,2.8825000000000003,32.3750763474,63.69,3.62,63.7927934801,133.43
2021-02-08 17:00:00,95.365,5.884,95.5463483394,31.785,2.714,31.9006586296,63.58,3.17,63.6589765862,133.29,95.875,5.924,96.0578440368,31.785,2.714,31.9006586296,64.09,3.21,64.1703373842,133.09
2021-02-08 17:30:00,96.569,5.655,96.7344343344,39.399,2.075,39.4536034603,57.17,3.58,57.2819805873,134.4,97.019,5.695,97.1860040644,39.399,2.075,39.4536034603,57.62,3.62,57.7336020009,134.2
2021-02-08 18:00:00,99.5485,6.136,99.7374270184,39.2085,1.576,39.2401611649,60.34,4.5600000000000005,60.5120583025,133.41,100.0285,6.196,100.2202136709,39.2085,1.576,39.2401611649,60.82,4.62,60.9952194848,133.21
2021-02-08 18:30:00,100.4075,5.9195,100.5818399936,39.4275,1.5594999999999999,39.4583298747,60.98,4.36,61.1356688031,133.84,100.8875,5.9695,101.0639529531,39.4275,1.5594999999999999,39.4583298747,61.46,4.41,61.6180144114,133.64
2021-02-08 19:00:00,97.3065,5.223,97.4465734197,37.6465,1.933,37.6960933155,59.66,3.29,59.7506460216,133.81,97.7765,5.273,97.9185808785,37.6465,1.933,37.6960933155,60.13,3.34,60.2226909063,133.6
2021-02-08 19:30:00,94.481,2.698,94.5195142021,12.651,-0.332,12.6553555857,81.83,3.03,81.8860781818,133.1,95.071,2.738,95.1104183831,12.651,-0.332,12.6553555857,82.42,3.07,82.4771562313,132.9
2021-02-08 20:00:00,90.0885,1.1825,90.0962604024,9.9085,-1.9475,10.098075485,80.18,3.13,80.2410699081,133.3,90.7285,1.2325,90.7368710531,9.9085,-1.9475,10.098075485,80.82,3.18,80.88253705220001,133.1
2021-02-08 20:30:00,86.1965,0.037,86.1965079412,9.3965,-1.653,9.5407872448,76.8,1.69,76.8185921506,132.89,86.8065,0.077,86.8065341507,9.3965,-1.653,9.5407872448,77.41,1.73,77.4293290685,132.68
2021-02-08 21:00:00,81.715,-0.7885000000000001,81.7188041839,10.065,-2.1385,10.2896747883,71.65,1.35,71.6627169454,132.05,82.285,-0.7485,82.2884042697,10.065,-2.1385,10.2896747883,72.22,1.3900000000000001,72.2333752499,131.84
2021-02-08 21:30:00,77.885,-1.941,77.9091824242,9.965,-2.191,10.2030243556,67.92,0.25,67.9204600986,132.99,78.415,-1.931,78.4387722112,9.965,-2.191,10.2030243556,68.45,0.26,68.4504937893,132.79
2021-02-08 22:00:00,73.935,-3.281,74.0077643629,10.055,-2.211,10.2952195703,63.88,-1.07,63.8889607053,133.59,74.435,-3.271,74.5068363709,10.055,-2.211,10.2952195703,64.38,-1.06,64.3887257212,133.38
2021-02-08 22:30:00,70.221,-4.38,70.3574675568,9.111,-1.83,9.2929662111,61.11,-2.55,61.1631801004,133.91,70.701,-4.38,70.8365428363,9.111,-1.83,9.2929662111,61.59,-2.55,61.6427659989,133.7
2021-02-08 23:00:00,66.421,-4.934,66.604005863,9.551,-1.794,9.7180263943,56.87,-3.14,56.9566194573,133.69,66.871,-4.944,67.0535142778,9.551,-1.794,9.7180263943,57.32,-3.15,57.4064883092,133.49
2021-02-08 23:30:00,61.951,-5.747,62.2169945433,9.531,-1.737,9.6879889554,52.42,-4.01,52.5731537954,134.83,62.371,-5.737,62.6342942005,9.531,-1.737,9.6879889554,52.84,-4.0,52.9911841725,134.62
2021-02-09 00:00:00,59.569,-6.07,59.8774637155,9.389,-1.8599999999999999,9.5714638901,50.18,-4.21,50.3562955349,134.93,59.949,-6.08,60.2565266258,9.389,-1.8599999999999999,9.5714638901,50.56,-4.22,50.7358058968,134.73
2021-02-09 00:30:00,58.871,-6.327,59.2100124134,9.431,-1.877,9.6159705698,49.44,-4.45,49.6398640208,134.85,59.261,-6.337,59.5988564488,9.431,-1.877,9.6159705698,49.83,-4.46,50.0291964757,134.64
2021-02-09 01:00:00,59.7185,-5.95,60.0141795099,8.9285,-1.98,9.1454093539,50.79,-3.9699999999999998,50.9449212385,133.87,60.1185,-5.96,60.413207515,8.9285,-1.98,9.1454093539,51.19,-3.98,51.3444885066,133.66
2021-02-09 01:30:00,59.873,-5.927,60.1656501502,8.353,-1.7069999999999999,8.5256353429,51.52,-4.22,51.692541048,134.05,60.263,-5.927,60.5537653495,8.353,-1.7069999999999999,8.5256353429,51.91,-4.22,52.081249025,133.85
2021-02-09 02:00:00,59.2105,-6.129,59.5268674739,7.8605,-1.299,7.9671112236,51.35,-4.83,51.5766555721,134.35,59.6105,-6.139,59.9257793545,7.8605,-1.299,7.9671112236,51.75,-4.84,51.9758415035,134.15
2021-02-09 02:30:00,58.2475,-6.3425,58.5917960341,7.3675,-1.2025000000000001,7.4649891159,50.88,-5.14,51.1389675297,134.7,58.6475,-6.3625,58.9916151881,7.3675,-1.2025000000000001,7.4649891159,51.28,-5.16,51.53895614,134.5
2021-02-09 03:00:00,57.764,-6.535,58.1324859351,7.034,-1.165,7.1298233498,50.73,-5.37,51.0134276441,134.95,58.154,-6.545,58.52114781,7.034,-1.165,7.1298233498,51.12,-5.38,51.4023229047,134.74
2021-02-09 03:30:00,57.1435,-6.696,57.5344766922,6.8835,-1.206,6.9883480344,50.26,-5.49,50.5589527186,135.26,57.5335,-6.716,57.9241597112,6.8835,-1.206,6.9883480344,50.65,-5.51,50.9488233426,135.05
2021-02-09 04:00:00,56.82,-6.6395,57.2066024183,6.96,-1.2895,7.0784468812,49.86,-5.35,50.1462072344,135.26,57.21,-6.6495,57.5951382519,6.96,-1.2895,7.0784468812,50.25,-5.36,50.535058128,135.05
2021-02-09 04:30:00,56.7245,-6.9985,57.1545965124,7.6345,-1.3985,7.7615328705,49.09,-5.6,49.408380868,135.38,57.1145,-7.0185,57.5441174448,7.6345,-1.3985,7.7615328705,49.48,-5.62,49.7981405275,135.17
2021-02-09 05:00:00,56.3565,-6.981,56.787229667,8.1365,-1.491,8.2719836345,48.22,-5.49,48.531520685,135.19,56.7265,-7.001,57.1568876274,8.1365,-1.491,8.2719836345,48.59,-5.51,48.9014130675,134.98
2021-02-09 05:30:00,57.847,-6.426,58.2028254039,8.557,-1.566,8.6991151849,49.29,-4.86,49.5290187668,134.76,58.227,-6.436,58.5816150767,8.557,-1.566,8.6991151849,49.67,-4.87,49.9081736793,134.56
2021-02-09 06:00:00,60.0845,-6.0555,60.388874973,8.4845,-1.4555,8.6084389119,51.6,-4.6,51.8046329974,134.44,60.4745,-6.0755,60.7789178128,8.4845,-1.4555,8.6084389119,51.99,-4.62,52.1948704376,134.24
2021-02-09 06:30:00,65.6485,-3.5315,65.7434182599,8.6785,-1.4015,8.7909364973,56.97,-2.13,57.0098044199,133.49,66.0885,-3.5215,66.1822543776,8.6785,-1.4015,8.7909364973,57.41,-2.12,57.4491296714,133.28
2021-02-09 07:00:00,71.6775,-1.4304999999999999,71.6917731438,9.5375,-1.4205,9.6427032776,62.14,-0.01,62.1400008046,134.35,72.1575,-1.4105,72.1712845701,9.5375,-1.4205,9.6427032776,62.62,0.01,62.6200007985,134.15
2021-02-09 07:30:00,76.5645,0.752,76.5681929018,10.3545,-1.778,10.5060437011,66.21,2.5300000000000002,66.2583202323,133.81,77.0745,0.782,77.0784669947,10.3545,-1.778,10.5060437011,66.72,2.56,66.7690946471,133.61
2021-02-09 08:00:00,79.4775,1.9304999999999999,79.5009423623,10.4175,-1.8495,10.5804043637,69.06,3.7800000000000002,69.1633718091,133.41,80.0075,1.9805000000000001,80.0320088246,10.4175,-1.8495,10.5804043637,69.59,3.83,69.695315481,133.21
2021-02-09 08:30:00,82.342,3.247,82.4059947637,10.672,-2.483,10.957046728,71.67,5.73,71.8986912259,132.83,82.892,3.317,82.9583398641,10.672,-2.483,10.957046728,72.22,5.8,72.4525251458,132.63
2021-02-09 09:00:00,85.84,5.0115,85.9861659353,10.52,-2.6185,10.8409843764,75.32,7.63,75.7054773448,132.49,86.42,5.0915,86.5698548702,10.52,-2.6185,10.8409843764,75.9,7.71,76.2905898522,132.28
2021-02-09 09:30:00,85.9675,5.0845,86.1177287003,10.2475,-2.5055,10.5493500511,75.72,7.59,76.0994513778,132.73,86.5675,5.1645,86.7214167118,10.2475,-2.5055,10.5493500511,76.32,7.67,76.7044412013,132.53
2021-02-09 10:00:00,85.8485,5.276,86.0104710384,10.9085,-2.664,11.2290813627,74.94,7.94,75.3594532889,133.45,86.4385,5.366,86.604897311,10.9085,-2.664,11.2290813627,75.53,8.03,75.9556568005,133.24
2021-02-09 10:30:00,84.707,4.8915,84.8481150129,13.227,-2.7385,13.5075131408,71.48,7.63,71.886071669,133.35,85.257,4.9715,85.401825866,13.227,-2.7385,13.5075131408,72.03,7.71,72.4414591239,133.14
2021-02-09 11:00:00,83.972,4.9625,84.1185068237,15.112,-3.2175,15.4507232921,68.86,8.18,69.3441562066,133.35,84.512,5.0425,84.6622994623,15.112,-3.2175,15.4507232921,69.4,8.26,69.8898247243,133.14
2021-02-09 11:30:00,85.4425,5.078,85.5932642808,14.7825,-2.922,15.0685231609,70.66,8.0,71.1114308673,133.21,85.9825,5.158,86.1370725661,14.7825,-2.922,15.0685231609,71.2,8.08,71.6570052402,133.01
2021-02-09 12:00:00,86.2075,5.868,86.4069816638,30.8575,-0.202,30.8581611612,55.35,6.07,55.681840846,133.82,86.6775,5.948,86.8813427052,30.8575,-0.202,30.8581611612,55.82,6.15,56.15776794,133.62
2021-02-09 12:30:00,93.4445,8.272,93.8099171956,44.0545,0.802,44.0617994895,49.39,7.47,49.9517066776,133.21,93.8245,8.342,94.1946164292,44.0545,0.802,44.0617994895,49.77,7.54,50.3379032142,133.01
2021-02-09 13:00:00,94.6445,8.2065,94.9996211703,43.0845,0.9665,43.0953392202,51.56,7.24,52.0658352473,133.44,95.0445,8.2865,95.4050473639,43.0845,0.9665,43.0953392202,51.96,7.32,52.4730788119,133.23
2021-02-09 13:30:00,94.219,7.609,94.5257469793,42.919,0.989,42.9303934527,51.3,6.62,51.7253748174,133.8,94.619,7.679,94.9300911303,42.919,0.989,42.9303934527,51.7,6.69,52.131047371,133.6
2021-02-09 14:00:00,92.631,6.7775,92.8786125394,44.011,0.7075,44.0166863502,48.62,6.07,48.99744177,134.4,93.031,6.8475,93.2826630047,44.011,0.7075,44.0166863502,49.02,6.14,49.4030363439,134.2
2021-02-09 14:30:00,90.5785,5.3315,90.7352718324,40.9285,0.0815,40.9285811445,49.65,5.25,49.9267964123,134.76,90.9585,5.3915,91.1181485463,40.9285,0.0815,40.9285811445,50.03,5.31,50.3110027728,134.55
2021-02-09 15:00:00,91.721,5.4375,91.8820344096,40.211,0.35750000000000004,40.2125891637,51.51,5.08,51.7598927742,134.85,92.131,5.4975,92.2948734614,40.211,0.35750000000000004,40.2125891637,51.92,5.14,52.1738056883,134.65
2021-02-09 15:30:00,90.247,5.905,90.4399802853,44.507,0.165,44.5073058497,45.74,5.74,46.0987548639,134.76,90.607,5.955,90.8024805498,44.507,0.165,44.5073058497,46.1,5.79,46.4621792429,134.56
2021-02-09 16:00:00,90.2505,5.8185,90.4378664747,43.4605,0.17850000000000002,43.4608665641,46.79,5.64,47.1286929587,134.56,90.6005,5.8885000000000005,90.7916572847,43.4605,0.17850000000000002,43.4608665641,47.14,5.71,47.4845627546,134.36
2021-02-09 16:30:00,91.4525,5.5125,91.6184883771,43.7225,0.0825,43.7225778346,47.73,5.43,48.0378788041,135.0,91.8325,5.5625,92.0008122926,43.7225,0.0825,43.7225778346,48.11,5.48,48.4210956092,134.79
2021-02-09 17:00:00,93.5095,5.811,93.6898837188,43.0895,0.031,43.0895111512,50.42,5.78,50.750219704,134.38,93.8995,5.881,94.0834855926,43.0895,0.031,43.0895111512,50.81,5.85,51.1456606175,134.17
2021-02-09 17:30:00,96.7915,5.051,96.9232019346,35.4715,1.071,35.4876648041,61.32,3.98,61.4490260297,134.62,97.2515,5.111,97.3857103134,35.4715,1.071,35.4876648041,61.78,4.04,61.9119536116,134.41
2021-02-09 18:00:00,100.3685,5.3115,100.5089440025,34.9185,1.0615,34.9346307337,65.45,4.25,65.5878418611,134.33,100.8885,5.3615,101.0308621882,34.9185,1.0615,34.9346307337,65.97,4.3,66.1099909242,134.11
2021-02-09 18:30:00,100.19,5.1285,100.321172303,34.78,0.6785,34.7866175741,65.41,4.45,65.56119736549999,134.19,100.69,5.1785,100.8230775282,34.78,0.6785,34.7866175741,65.91,4.5,66.0634399649,133.98
2021-02-09 19:00:00,97.7265,4.2835,97.8203310897,34.7065,0.9435,34.7193222068,63.02,3.34,63.1084463444,134.28,98.2265,4.3435,98.3224862099,34.7065,0.9435,34.7193222068,63.52,3.4,63.6109298784,134.08
2021-02-09 19:30:00,94.151,2.7255000000000003,94.1904408698,26.471,0.0755,26.4711076695,67.68,2.65,67.7318603022,134.42,94.651,2.7655000000000003,94.691392382,26.471,0.0755,26.4711076695,68.18,2.69,68.2330455132,134.21
2021-02-09 20:00:00,90.8445,1.7325,90.8610187952,11.0045,-3.1975,11.4596259319,79.84,4.93,79.9920652315,134.02,91.4745,1.7925,91.4920608933,11.0045,-3.1975,11.4596259319,80.47,4.99,80.6245682159,133.82
2021-02-09 20:30:00,85.91,0.341,85.9106767579,10.81,-3.449,11.3468806727,75.1,3.79,75.1955723431,133.19,86.5,0.391,86.5008837007,10.81,-3.449,11.3468806727,75.69,3.84,75.7873452497,132.99
2021-02-09 21:00:00,82.5125,-0.919,82.5176176174,10.8425,-3.079,11.2712043389,71.67,2.16,71.702541796,133.76,83.0625,-0.879,83.0671508314,10.8425,-3.079,11.2712043389,72.22,2.2,72.2535009532,133.55
2021-02-09 21:30:00,78.6945,-2.0695,78.7217070477,10.7245,-3.0095,11.1387607255,67.97,0.9400000000000001,67.9764996157,134.02,79.2445,-2.0295,79.2704841066,10.7245,-3.0095,11.1387607255,68.52,0.98,68.5270078144,133.81
2021-02-09 22:00:00,75.036,-3.034,75.0973132143,9.906,-2.344,10.1795467483,65.13,-0.6900000000000001,65.1336548951,133.42,75.536,-3.014,75.5961076511,9.906,-2.344,10.1795467483,65.63,-0.67,65.6334198408,133.21
2021-02-09 22:30:00,71.866,-3.9735,71.9757643811,9.946,-2.1135,10.1680774117,61.92,-1.8599999999999999,61.9479297475,134.49,72.356,-3.9735,72.465022171,9.946,-2.1135,10.1680774117,62.41,-1.8599999999999999,62.4377105602,134.28
2021-02-09 23:00:00,67.381,-4.9585,67.5631991786,9.811,-2.1385,10.0413596315,57.57,-2.8200000000000003,57.6390258419,134.82,67.831,-4.9485,68.0112653408,9.811,-2.1385,10.0413596315,58.02,-2.81,58.0880065074,134.61
2021-02-09 23:30:00,63.218,-5.9765,63.499874616,9.608,-2.1365,9.8426772908,53.61,-3.84,53.7473506324,136.34,63.638,-5.9865,63.9189582694,9.608,-2.1365,9.8426772908,54.03,-3.85,54.1669954862,136.13
2021-02-10 00:00:00,60.138,-6.751,60.5157421255,10.228,-2.6310000000000002,10.5609727298,49.91,-4.12,50.0797613812,136.73,60.538,-6.751,60.9132616513,10.228,-2.6310000000000002,10.5609727298,50.31,-4.12,50.4784161796,136.51
2021-02-10 00:30:00,59.4745,-6.7715,59.8587450796,10.7845,-2.6715,11.1104613991,48.69,-4.1,48.8623177919,136.26,59.8545,-6.7715,60.2363211236,10.7845,-2.6715,11.1104613991,49.07,-4.1,49.240988008,136.05
2021-02-10 01:00:00,60.823,-6.3445,61.1530049078,10.063,-2.7545,10.4331797286,50.76,-3.59,50.8867929821,135.62,61.223,-6.3445,61.5508603453,10.063,-2.7545,10.4331797286,51.16,-3.59,51.2858040787,135.41
2021-02-10 01:30:00,60.4995,-6.4855,60.8461273254,9.3995,-2.2755,9.6710134164,51.1,-4.21,51.2731323404,136.11,60.8995,-6.4955,61.2449232223,9.3995,-2.2755,9.6710134164,51.5,-4.22,51.6726078305,135.9
2021-02-10 02:00:00,59.335,-6.5665,59.6972457258,9.755,-2.3565,10.0355925211,49.58,-4.21,49.7584213978,136.08,59.715,-6.5665,60.0749544091,9.755,-2.3565,10.0355925211,49.96,-4.21,50.1370691206,135.86
2021-02-10 02:30:00,58.2675,-6.9405,58.6794009555,9.6575,-2.4405,9.9610916319,48.61,-4.5,48.8178461221,136.37,58.6475,-6.9505,59.0579267034,9.6575,-2.4405,9.9610916319,48.99,-4.51,49.1971564219,136.15
2021-02-10 03:00:00,58.3475,-6.9285,58.7574239437,9.3775,-2.0485,9.598638367,48.97,-4.88,49.2125522606,136.63,58.7375,-6.9285,59.144720969,9.3775,-2.0485,9.598638367,49.36,-4.88,49.6006451571,136.42
2021-02-10 03:30:00,58.201,-6.9175,58.6106492649,8.271,-1.6575000000000002,8.4354458833,49.93,-5.26,50.2062994056,136.74,58.591,-6.9375,59.0002897217,8.271,-1.6575000000000002,8.4354458833,50.32,-5.28,50.5962528257,136.53
2021-02-10 04:00:00,58.0065,-6.9765,58.4245290482,8.3565,-1.5165000000000002,8.4929891381,49.65,-5.46,49.9493153106,136.92,58.3965,-6.9865,58.8129441067,8.3565,-1.5165000000000002,8.4929891381,50.04,-5.47,50.3380820056,136.7
2021-02-10 04:30:00,58.1295,-6.8225,58.5284996946,7.6695,-1.2425,7.7694939668,50.46,-5.58,50.7675880853,137.01,58.5295,-6.8325,58.9269499168,7.6695,-1.2425,7.7694939668,50.86,-5.59,51.1662750256,136.79
2021-02-10 05:00:00,58.2525,-6.916,58.6616127655,8.2325,-1.456,8.3602626903,50.02,-5.46,50.3171143847,137.12,58.6425,-6.926,59.0500828302,8.2325,-1.456,8.3602626903,50.41,-5.47,50.7059069537,136.9
2021-02-10 05:30:00,59.2355,-6.3555,59.5754718026,8.0555,-1.4455,8.1841646183,51.18,-4.91,51.4149832247,135.34,59.6255,-6.3755,59.9653837685,8.0555,-1.4455,8.1841646183,51.57,-4.93,51.8051136472,135.13
2021-02-10 06:00:00,61.631,-5.546,61.8800313268,8.251,-1.496,8.3855242531,53.38,-4.05,53.5334185346,135.06,62.041,-5.546,62.288392153,8.251,-1.496,8.3855242531,53.79,-4.05,53.9422524558,134.85
2021-02-10 06:30:00,68.2835,-3.029,68.35064896,7.7435,-1.219,7.8388617318,60.54,-1.81,60.5670512738,134.98,68.7435,-3.019,68.8097605958,7.7435,-1.219,7.8388617318,61.0,-1.8,61.0265515985,134.77
2021-02-10 07:00:00,72.921,-1.4035,72.9345052307,7.561,-1.3235000000000001,7.6759607379,65.36,-0.08,65.3600489596,135.22,73.421,-1.3835,73.4340337531,7.561,-1.3235000000000001,7.6759607379,65.86,-0.06,65.8600273307,135.01
2021-02-10 07:30:00,77.98,1.2695,77.9903329282,15.51,-0.0805,15.5102089041,62.47,1.35,62.4845852991,134.28,78.5,1.3094999999999999,78.5109214712,15.51,-0.0805,15.5102089041,62.99,1.3900000000000001,63.0053346948,134.08
2021-02-10 08:00:00,81.5025,3.2615,81.5677319073,29.4325,2.8615,29.5712738735,52.07,0.4,52.0715363707,134.53,81.9025,3.2815,81.9682118171,29.4325,2.8615,29.5712738735,52.47,0.42,52.4716809336,134.33
2021-02-10 08:30:00,85.4735,4.4715,85.5903821378,29.6535,2.4115,29.7513931523,55.82,2.06,55.857998532,134.02,85.9235,4.5115,86.0418589089,29.6535,2.4115,29.7513931523,56.27,2.1,56.3091724322,133.81
2021-02-10 09:00:00,89.6605,5.4575,89.826441355,30.4105,2.3375,30.5002035485,59.25,3.12,59.3320899682,134.02,90.1105,5.5075,90.2786506684,30.4105,2.3375,30.5002035485,59.7,3.17,59.7841024019,133.81
2021-02-10 09:30:00,92.271,6.631,92.5089595769,31.701,2.091,31.7698864021,60.57,4.54,60.7399086269,133.77,92.751,6.681,92.9913101424,31.701,2.091,31.7698864021,61.05,4.59,61.222304759,133.57
2021-02-10 10:00:00,93.1715,6.155,93.374581323,12.2015,-1.005,12.2428194159,80.97,7.16,81.2859551214,133.44,93.7515,6.225,93.9579394051,12.2015,-1.005,12.2428194159,81.55,7.23,81.8698686942,133.24
2021-02-10 10:30:00,92.439,6.3655,92.6579101386,28.909,1.0755,28.9289989673,63.53,5.29,63.749862745,134.04,92.989,6.4255,93.210735279,28.909,1.0755,28.9289989673,64.08,5.35,64.3029462778,133.83
2021-02-10 11:00:00,91.9565,6.4515,92.1825349212,34.2265,1.6915,34.268272126,57.73,4.76,57.9259052584,134.29,92.4065,6.5215,92.6363384666,34.2265,1.6915,34.268272126,58.18,4.83,58.3801447412,134.08
2021-02-10 11:30:00,90.047,5.4925,90.214354541,19.137,-0.7475,19.1515932823,70.91,6.24,71.1840270004,133.93,90.577,5.5525,90.7470285202,19.137,-0.7475,19.1515932823,71.44,6.3,71.7172475769,133.73
2021-02-10 12:00:00,89.8525,5.5415,90.0232191076,12.7725,-2.6885,13.0523863144,77.08,8.23,77.5181223973,133.52,90.4925,5.6315,90.6675595155,12.7725,-2.6885,13.0523863144,77.72,8.32,78.1640633539,133.32
2021-02-10 12:30:00,89.0,5.9265,89.1971042257,32.97,1.0565,32.9869230491,56.03,4.87,56.24124643,134.0,89.45,5.9865,89.6501014068,32.97,1.0565,32.9869230491,56.48,4.93,56.6947554894,133.79
2021-02-10 13:00:00,89.4265,5.8285,89.6162391227,28.7365,-3.2015000000000002,28.9142877225,60.69,9.03,61.3581045991,133.72,89.8665,5.9085,90.0605251734,28.7365,-3.2015000000000002,28.9142877225,61.13,9.11,61.8050887873,133.51
2021-02-10 13:30:00,88.61,5.634,88.7889298055,33.28,-1.766,33.326823371,55.33,7.4,55.8226557949,134.21,89.08,5.714,89.2630729697,33.28,-1.766,33.326823371,55.8,7.48,56.299115446,134.01
2021-02-10 14:00:00,86.0505,5.138,86.2037562653,44.7005,0.338,44.7017778645,41.35,4.8,41.6276650798,134.77,86.3805,5.198,86.5367551059,44.7005,0.338,44.7017778645,41.68,4.86,41.9623879206,134.56
2021-02-10 14:30:00,85.6185,4.997,85.7641973743,41.3985,0.727,41.4048829397,44.22,4.27,44.4256828873,134.72,85.9685,5.047,86.1165210703,41.3985,0.727,41.4048829397,44.57,4.32,44.7788711336,134.5
2021-02-10 15:00:00,85.876,5.3115,86.0401034881,39.206,1.0415,39.2198311859,46.67,4.27,46.864931452,134.57,86.236,5.3815,86.4037512973,39.206,1.0415,39.2198311859,47.03,4.34,47.2298263812,134.37
2021-02-10 15:30:00,84.7305,3.9645,84.8231978323,33.5505,1.0945,33.5683478965,51.18,2.87,51.2604067483,134.81,85.1205,4.0045,85.2146439322,33.5505,1.0945,33.5683478965,51.57,2.91,51.6520377139,134.6
2021-02-10 16:00:00,86.0525,3.7105,86.1324594244,31.4025,1.6905000000000001,31.4479696721,54.65,2.02,54.6873193711,134.89,86.4825,3.7505,86.5637860569,31.4025,1.6905000000000001,31.4479696721,55.08,2.06,55.1185086881,134.68
2021-02-10 16:30:00,89.2505,5.472,89.4180884064,38.9405,1.752,38.9798928199,50.31,3.7199999999999998,50.4473438349,134.69,89.6505,5.522,89.8204021047,38.9405,1.752,38.9798928199,50.71,3.77,50.8499459193,134.48
2021-02-10 17:00:00,92.7925,6.037,92.9886736396,35.9225,2.387,36.0017190597,56.87,3.65,56.9870108007,134.43,93.2225,6.087,93.4210151692,35.9225,2.387,36.0017190597,57.3,3.7,57.4193347227,134.22
2021-02-10 17:30:00,97.468,6.243,97.6677330186,43.198,2.263,43.2572349209,54.27,3.98,54.4157449641,134.43,97.918,6.293,98.1200110732,43.198,2.263,43.2572349209,54.72,4.03,54.8681993508,134.22
2021-02-10 18:00:00,101.859,7.0665,102.1038260951,43.659,2.2065,43.7147220425,58.2,4.86,58.4025650122,133.73,102.299,7.1265,102.5469278099,43.659,2.2065,43.7147220425,58.64,4.92,58.8460364001,133.53
2021-02-10 18:30:00,103.5715,7.7465,103.8607908428,34.5715,2.8165,34.6860387548,69.0,4.93,69.1758982594,133.84,104.1015,7.7965,104.393044378,34.5715,2.8165,34.6860387548,69.53,4.98,69.7081150226,133.64
2021-02-10 19:00:00,101.5085,6.475,101.7148032356,42.8085,2.515,42.8823145044,58.7,3.96,58.833422474,134.45,101.9885,6.535,102.1976533843,42.8085,2.515,42.8823145044,59.18,4.02,59.316378851,134.24
2021-02-10 19:30:00,97.5855,5.5205,97.7415251083,34.2855,3.0705,34.422717506,63.3,2.45,63.3473953687,134.64,98.0955,5.5705,98.2535372926,34.2855,3.0705,34.422717506,63.81,2.5,63.8589547362,134.43
2021-02-10 20:00:00,94.2185,5.146,94.3589267544,34.4185,3.376,34.5836741578,59.8,1.77,59.8261890814,134.31,94.6985,5.186,94.8403948655,34.4185,3.376,34.5836741578,60.28,1.81,60.307167899,134.1
2021-02-10 20:30:00,90.1255,2.3529999999999998,90.1562108745,27.6555,3.403,27.8640824225,62.47,-1.05,62.4788236125,133.67,90.6055,2.373,90.6365696573,27.6555,3.403,27.8640824225,62.95,-1.03,62.9584259651,133.47
2021-02-10 21:00:00,85.988,0.3925,85.9888957962,10.468,0.5825,10.4841943062,75.52,-0.19,75.5202390092,132.99,86.538,0.4025,86.538936036,10.468,0.5825,10.4841943062,76.07,-0.18,76.0702129614,132.79
2021-02-10 21:30:00,82.494,-0.5485,82.4958234594,13.174,-1.1385,13.2231032005,69.32,0.59,69.3225107739,133.87,83.084,-0.5185000000000001,83.0856178785,13.174,-1.1385,13.2231032005,69.91,0.62,69.912749195,133.66
2021-02-10 22:00:00,78.148,-1.726,78.1670581511,22.218,-1.436,22.2643576148,55.93,-0.29,55.9307518276,133.44,78.588,-1.716,78.6067325361,22.218,-1.436,22.2643576148,56.37,-0.28,56.3706954011,133.24
2021-02-10 22:30:00,74.104,-2.2875,74.1392977594,13.674,-1.0375,13.7133031123,60.43,-1.25,60.4429267988,133.11,74.574,-2.2675,74.6084648833,13.674,-1.0375,13.7133031123,60.9,-1.23,60.9124199158,132.91
2021-02-10 23:00:00,69.7815,-4.0775,69.9005275266,6.5515,-1.2175,6.6636670460000005,63.23,-2.86,63.294648273,133.5,70.2715,-4.0775,70.3896989516,6.5515,-1.2175,6.6636670460000005,63.72,-2.86,63.7841516366,133.29
2021-02-10 23:30:00,65.3725,-5.2505,65.5830123317,4.8525,-0.9005000000000001,4.9353476575,60.52,-4.35,60.6761312214,134.7,65.8425,-5.2605,66.0523100769,4.8525,-0.9005000000000001,4.9353476575,60.99,-4.36,61.1456433444,134.49
2021-02-11 00:00:00,62.3165,-6.047,62.6092036465,4.6365,-0.847,4.7132304474,57.68,-5.2,57.9139223331,134.7,62.7665,-6.067,63.0590359207,4.6365,-0.847,4.7132304474,58.13,-5.22,58.3639040846,134.49
2021-02-11 00:30:00,61.7495,-6.0145,62.041719516,4.8995,-0.7945,4.9634998237,56.85,-5.22,57.0891487062,134.09,62.1895,-6.0345,62.4815900926,4.8995,-0.7945,4.9634998237,57.29,-5.24,57.5291378347,133.88
2021-02-11 01:00:00,63.541,-5.5295,63.7811418152,5.381,-0.9395,5.4624006856000005,58.16,-4.59,58.340840755,133.57,63.991,-5.5395,64.2303210427,5.381,-0.9395,5.4624006856000005,58.61,-4.6,58.7902381353,133.36
2021-02-11 01:30:00,62.4645,-5.7085,62.724801574,5.3245000000000005,-1.0485,5.4267534033,57.14,-4.66,57.3297060868,133.71,62.9145,-5.7285,63.1747577953,5.3245000000000005,-1.0485,5.4267534033,57.59,-4.68,57.7798451019,133.5
2021-02-11 02:00:00,61.536,-6.0955,61.8371604802,5.656,-1.0955,5.7611158858,55.88,-5.0,56.1032476778,134.27,61.966,-6.1055,62.2660604684,5.656,-1.0955,5.7611158858,56.31,-5.01,56.5324349378,134.07
2021-02-11 02:30:00,60.0785,-6.312,60.4091674024,5.8785,-1.222,6.0041690724,54.2,-5.09,54.4384799567,134.35,60.5085,-6.342,60.8399501664,5.8785,-1.222,6.0041690724,54.63,-5.12,54.8694022202,134.15
2021-02-11 03:00:00,59.1505,-6.6745,59.52588177,6.9305,-1.5245000000000002,7.0961912672,52.22,-5.15,52.4733351332,134.59,59.5605,-6.6845,59.9344283405,6.9305,-1.5245000000000002,7.0961912672,52.63,-5.16,52.8823458254,134.38
2021-02-11 03:30:00,58.6105,-6.4005,58.958944279,6.8505,-1.4805000000000001,7.0086539721,51.76,-4.92,51.9933072616,134.37,59.0105,-6.4205,59.3587561401,6.8505,-1.4805000000000001,7.0086539721,52.16,-4.94,52.3934079823,134.16
2021-02-11 04:00:00,58.2485,-6.322,58.5905746366,7.4585,-1.712,7.6524614504,50.79,-4.61,50.9987862601,134.37,58.6385,-6.332,58.9793854347,7.4585,-1.712,7.6524614504,51.18,-4.62,51.3880997897,134.16
2021-02-11 04:30:00,58.2355,-6.4985,58.5969620586,8.1855,-1.9185,8.407321363,50.05,-4.58,50.2591175808,134.33,58.6255,-6.5185,58.9867789636,8.1855,-1.9185,8.407321363,50.44,-4.6,50.6493198375,134.13
