Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-11 05:00:00,57.987,-6.5925,58.3605451075,9.467,-2.3525,9.7549139027,48.52,-4.24,48.7049073503,134.13,58.357,-6.6025,58.7293151267,9.467,-2.3525,9.7549139027,48.89,-4.25,49.0743782436,133.92
2021-02-11 05:30:00,59.95,-6.1005,60.2595934292,9.29,-2.0105,9.5050623486,50.66,-4.09,50.824833497,133.19,60.34,-6.1105,60.6486093019,9.29,-2.0105,9.5050623486,51.05,-4.1,51.214377864,132.98
2021-02-11 06:00:00,62.269,-5.2485,62.4898000737,9.259,-1.8485,9.4417177065,53.01,-3.4,53.1189241231,133.84,62.679,-5.2485,62.8983608153,9.259,-1.8485,9.4417177065,53.42,-3.4,53.5280898221,133.63
2021-02-11 06:30:00,68.5985,-2.9314999999999998,68.6611090393,10.8385,-1.3815,10.9261898437,57.76,-1.55,57.7807935217,135.17,69.0785,-2.9314999999999998,69.1406743856,10.8385,-1.3815,10.9261898437,58.24,-1.55,58.2606222075,134.96
2021-02-11 07:00:00,73.8265,0.02,73.8265027091,28.0965,2.39,28.1979682291,45.73,-2.37,45.7913725499,135.35,74.1365,0.03,74.1365060699,28.0965,2.39,28.1979682291,46.04,-2.36,46.1004468525,135.14
2021-02-11 07:30:00,78.38,0.7855000000000001,78.3839359196,16.4,-2.6745,16.6166467812,61.98,3.46,62.0765011901,134.34,78.86,0.8255,78.8643205147,16.4,-2.6745,16.6166467812,62.46,3.5,62.5579859011,134.13
2021-02-11 08:00:00,82.078,2.342,82.1114063209,17.578,-3.128,17.8541442808,64.5,5.47,64.7315294119,133.52,82.568,2.382,82.602351952,17.578,-3.128,17.8541442808,64.99,5.51,65.2231569306,133.31
2021-02-11 08:30:00,85.3575,3.7640000000000002,85.4404500354,18.8175,-3.826,19.202514998,66.54,7.59,66.9714842302,133.68,85.8775,3.844,85.9634884253,18.8175,-3.826,19.202514998,67.06,7.67,67.4972036458,133.47
2021-02-11 09:00:00,86.9015,4.2625,87.0059745563,21.1315,-4.4975,21.604809615,65.77,8.76,66.3508138609,132.98,87.4015,4.3525,87.5098077846,21.1315,-4.4975,21.604809615,66.27,8.85,66.8583233412,132.78
2021-02-11 09:30:00,88.733,6.5715,88.9760074472,40.253,-1.0285,40.2661374017,48.48,7.6,49.0720939027,133.27,89.153,6.6515,89.4007822183,40.253,-1.0285,40.2661374017,48.9,7.68,49.4994181784,133.06
2021-02-11 10:00:00,88.4545,7.1935,88.746521129,44.8745,-1.0965,44.887894387,43.58,8.29,44.3614754038,133.05,88.7945,7.2735,89.0919021713,44.8745,-1.0965,44.887894387,43.92,8.37,44.7104383785,132.84
2021-02-11 10:30:00,89.4335,6.1485,89.644603711,28.4435,-1.0915,28.4644350813,60.99,7.24,61.4182196095,133.15,89.8535,6.2185,90.068425125,28.4435,-1.0915,28.4644350813,61.41,7.31,61.8435461467,132.94
2021-02-11 11:00:00,89.0945,6.0945,89.3027035453,14.8345,-4.4855,15.4978095388,74.26,10.58,75.0098926809,132.76,89.6545,6.2045,89.8689334003,14.8345,-4.4855,15.4978095388,74.82,10.69,75.5798154271,132.55
2021-02-11 11:30:00,94.102,5.426,94.2583040374,15.332,-5.074,16.1497894723,78.77,10.5,79.4667408417,132.72,94.722,5.516,94.8824722486,15.332,-5.074,16.1497894723,79.39,10.59,80.0931969645,132.51
2021-02-11 12:00:00,90.6975,7.001,90.9673046058,13.1275,-4.559,13.8966088399,77.57,11.56,78.4266440695,132.52,91.2775,7.101,91.5532970856,13.1275,-4.559,13.8966088399,78.15,11.66,79.0150498323,132.32
2021-02-11 12:30:00,92.654,7.053,92.9220561815,13.604,-4.737,14.4051374516,79.05,11.79,79.9243805106,132.47,93.264,7.163,93.5386672184,13.604,-4.737,14.4051374516,79.66,11.9,80.5439358363,132.27
2021-02-11 13:00:00,93.6765,7.12,93.9466926094,13.1965,-4.53,13.9523658299,80.48,11.65,81.3188348416,133.07,94.2965,7.23,94.5732669006,13.1965,-4.53,13.9523658299,81.1,11.76,81.9482007124,132.87
2021-02-11 13:30:00,92.963,6.001,93.1564886092,13.783,-4.429,14.4771243692,79.18,10.43,79.8639925123,133.69,93.593,6.091,93.7909906654,13.783,-4.429,14.4771243692,79.81,10.52,80.5003509309,133.48
2021-02-11 14:00:00,90.619,4.8845,90.7505454598,14.389,-4.6555,15.1233925179,76.23,9.54,76.8246347209,134.11,91.199,4.9745,91.3345676688,14.389,-4.6555,15.1233925179,76.81,9.63,77.4113234611,133.91
2021-02-11 14:30:00,89.81,5.076,89.9533316559,12.75,-4.504,13.522149089500001,77.06,9.58,77.6532034111,134.08,90.4,5.166,90.5474878503,12.75,-4.504,13.522149089500001,77.65,9.67,78.2498012777,133.87
2021-02-11 15:00:00,88.815,4.695,88.9390085958,14.065,-4.655,14.8153045868,74.75,9.35,75.332496308,134.29,89.385,4.785,89.5129848123,14.065,-4.655,14.8153045868,75.32,9.44,75.909261622,134.08
2021-02-11 15:30:00,88.9455,4.1715,89.0432669128,14.1655,-4.3585,14.8208607206,74.78,8.53,75.2649274231,134.52,89.5255,4.2415,89.6259196466,14.1655,-4.3585,14.8208607206,75.36,8.6,75.8491239237,134.31
2021-02-11 16:00:00,89.1685,3.9505,89.2559681058,21.9385,-2.4795,22.0781725353,67.23,6.43,67.5367884934,135.79,89.7185,4.0405,89.8094364892,21.9385,-2.4795,22.0781725353,67.78,6.52,68.0928689365,135.58
2021-02-11 16:30:00,91.69,4.1755,91.7850254685,34.72,0.6855,34.7267664813,56.97,3.49,57.0767991394,136.06,92.13,4.2155,92.2263917772,34.72,0.6855,34.7267664813,57.41,3.5300000000000002,57.5184231355,135.85
2021-02-11 17:00:00,93.577,4.4155,93.6811163963,34.337,0.8155,34.3466826528,59.24,3.6,59.3492847472,135.76,94.037,4.4655000000000005,94.1429660636,34.337,0.8155,34.3466826528,59.7,3.65,59.8114746516,135.55
2021-02-11 17:30:00,96.907,5.7265,97.0760498334,41.617,0.2565,41.6177904417,55.29,5.47,55.5599226061,134.95,97.337,5.7865,97.5088465281,41.617,0.2565,41.6177904417,55.72,5.53,55.9937434005,134.75
2021-02-11 18:00:00,100.8305,6.511,101.0405010441,41.2005,0.401,41.2024513986,59.63,6.11,59.9422138397,133.9,101.2805,6.561,101.4927898979,41.2005,0.401,41.2024513986,60.08,6.16,60.3949666777,133.7
2021-02-11 18:30:00,102.487,6.5555,102.6964446768,41.227,0.3655,41.2286201473,61.26,6.19,61.5719392256,134.15,102.967,6.6255,103.1799415548,41.227,0.3655,41.2286201473,61.74,6.26,62.0565484055,133.94
2021-02-11 19:00:00,100.054,5.856,100.2252246293,41.674,0.34600000000000003,41.6754363145,58.38,5.51,58.6394449155,134.24,100.514,5.916,100.6879498848,41.674,0.34600000000000003,41.6754363145,58.84,5.57,59.1030498367,134.03
2021-02-11 19:30:00,96.55,3.789,96.6243189937,33.39,0.979,33.404349133,63.16,2.81,63.2224778066,135.24,97.04,3.839,97.1159076619,33.39,0.979,33.404349133,63.65,2.86,63.7142221172,135.02
2021-02-11 20:00:00,91.708,1.929,91.728285196,27.878,-0.14100000000000001,27.8783565692,63.83,2.07,63.8635561177,135.96,92.158,1.959,92.1788188523,27.878,-0.14100000000000001,27.8783565692,64.28,2.1,64.3142939011,135.75
2021-02-11 20:30:00,87.0185,0.3115,87.0190575363,11.0685,-3.3585000000000003,11.5668152272,75.95,3.67,76.0386178202,133.01,87.6185,0.36150000000000004,87.6192457426,11.0685,-3.3585000000000003,11.5668152272,76.55,3.7199999999999998,76.6403346809,132.81
2021-02-11 21:00:00,84.012,-0.465,84.0132868599,11.982,-3.375,12.448250841,72.03,2.91,72.088757792,132.94,84.572,-0.425,84.5730678703,11.982,-3.375,12.448250841,72.59,2.95,72.6499181004,132.73
2021-02-11 21:30:00,80.1475,-1.514,80.1617985842,11.8775,-3.444,12.3667353109,68.27,1.9300000000000002,68.2972752019,133.7,80.6875,-1.484,80.7011456688,11.8775,-3.444,12.3667353109,68.81,1.96,68.8379088875,133.49
2021-02-11 22:00:00,75.9035,-2.7565,75.9535358262,11.7235,-3.5765000000000002,12.2569084397,64.18,0.8200000000000001,64.1852381783,134.4,76.3935,-2.7365,76.4424965219,11.7235,-3.5765000000000002,12.2569084397,64.67,0.84,64.6754551588,134.19
2021-02-11 22:30:00,71.9755,-4.029,72.0881782351,11.2855,-3.199,11.7301368811,60.69,-0.8300000000000001,60.695675299,134.77,72.4455,-4.009,72.556340531,11.2855,-3.199,11.7301368811,61.16,-0.81,61.1653635647,134.56
2021-02-11 23:00:00,67.276,-5.1205,67.4705839329,10.926,-3.1005,11.3574018266,56.35,-2.02,56.3861942323,134.97,67.726,-5.1105,67.9185415498,10.926,-3.1005,11.3574018266,56.8,-2.01,56.8355531336,134.76
2021-02-11 23:30:00,62.656,-6.0385,62.9463090121,10.506,-3.1185,10.9590637488,52.15,-2.92,52.2316848283,135.51,63.066,-6.0485,63.3553842088,10.506,-3.1185,10.9590637488,52.56,-2.93,52.6416042689,135.3
2021-02-12 00:00:00,59.8105,-6.9015,60.2073634409,10.5105,-2.9815,10.9251980531,49.3,-3.92,49.4556002896,136.64,60.1905,-6.9015,60.584874288099996,10.5105,-2.9815,10.9251980531,49.68,-3.92,49.8344138121,136.42
2021-02-12 00:30:00,58.598,-6.9595,59.0098317592,10.448,-3.0695,10.8895607923,48.15,-3.89,48.3068794273,134.22,58.978,-6.9695,59.3883693517,10.448,-3.0695,10.8895607923,48.53,-3.9,48.6864549952,134.01
2021-02-12 01:00:00,60.4515,-6.23,60.771677221,10.8315,-3.08,11.2608966006,49.62,-3.15,49.7198843522,133.64,60.8315,-6.24,61.1507072097,10.8315,-3.08,11.2608966006,50.0,-3.16,50.0997564864,133.44
2021-02-12 01:30:00,59.9405,-6.447,60.2862119332,11.0405,-3.077,11.4612638592,48.9,-3.37,49.0159861678,134.16,60.3305,-6.447,60.6739898082,11.0405,-3.077,11.4612638592,49.29,-3.37,49.40507059,133.95
2021-02-12 02:00:00,59.415,-6.5969999999999995,59.7801190531,10.855,-2.907,11.2375119132,48.56,-3.69,48.6999969199,134.96,59.785,-6.607,60.1489706811,10.855,-2.907,11.2375119132,48.93,-3.7,49.0696943133,134.76
2021-02-12 02:30:00,58.218,-6.8595,58.6207153168,10.848,-3.0395,11.2657740191,47.37,-3.8200000000000003,47.5237761547,134.88,58.598,-6.8695,58.9992850317,10.848,-3.0395,11.2657740191,47.75,-3.83,47.9033547886,134.66
2021-02-12 03:00:00,58.002,-6.803,58.3995960003,10.672,-3.053,11.1001077923,47.33,-3.75,47.4783255813,135.1,58.382,-6.803,58.7770255542,10.672,-3.053,11.1001077923,47.71,-3.75,47.8571478465,134.88
2021-02-12 03:30:00,57.555,-7.132,57.995201948100004,11.055,-3.022,11.4606068338,46.5,-4.11,46.6812821161,135.92,57.905,-7.152,58.345009461,11.055,-3.022,11.4606068338,46.85,-4.13,47.0316850644,135.71
2021-02-12 04:00:00,57.243,-7.2265,57.6973426706,10.903,-2.7865,11.2534435285,46.34,-4.44,46.5522201404,136.1,57.613,-7.2365,58.06569298,10.903,-2.7865,11.2534435285,46.71,-4.45,46.9214940086,135.88
2021-02-12 04:30:00,56.973,-7.173,57.4227712497,10.803,-2.693,11.133600406,46.17,-4.48,46.3868440401,135.52,57.343,-7.193,57.7923775078,10.803,-2.693,11.133600406,46.54,-4.5,46.7570486665,135.3
2021-02-12 05:00:00,57.948,-7.076,58.3784247818,10.578,-2.356,10.8371961318,47.37,-4.72,47.6045722594,135.8,58.308,-7.076,58.7357867062,10.578,-2.356,10.8371961318,47.73,-4.72,47.9628116357,135.58
2021-02-12 05:30:00,58.942,-6.479,59.2970218898,10.512,-2.479,10.8003511517,48.43,-4.0,48.5949061116,135.15,59.322,-6.499,59.6769359552,10.512,-2.479,10.8003511517,48.81,-4.02,48.9752641647,134.93
2021-02-12 06:00:00,60.7,-6.0835,61.0040897994,10.39,-2.7335000000000003,10.7435618977,50.31,-3.35,50.421410135,135.47,61.08,-6.0835,61.3822072937,10.39,-2.7335000000000003,10.7435618977,50.69,-3.35,50.8005767684,135.24
2021-02-12 06:30:00,65.628,-3.7359999999999998,65.7342534756,10.508,-2.886,10.8971124616,55.12,-0.85,55.1265534928,134.01,66.048,-3.7359999999999998,66.1535788903,10.508,-2.886,10.8971124616,55.54,-0.85,55.5465039404,133.8
2021-02-12 07:00:00,70.199,-2.67,70.2497580138,9.519,-2.52,9.8469163193,60.68,-0.15,60.6801853985,134.36,70.669,-2.64,70.718294387,9.519,-2.52,9.8469163193,61.15,-0.12,61.1501177431,134.14
2021-02-12 07:30:00,74.91,-0.007,74.9100003271,8.86,-2.637,9.2440991449,66.05,2.63,66.1023403519,133.02,75.41,0.033,75.4100072205,8.86,-2.637,9.2440991449,66.55,2.67,66.603538945,132.81
2021-02-12 08:00:00,77.6905,1.1675,77.6992718531,8.4905,-2.7025,8.9102242677,69.2,3.87,69.3081301147,133.12,78.2305,1.2075,78.2398184207,8.4905,-2.7025,8.9102242677,69.74,3.91,69.8495218309,132.91
2021-02-12 08:30:00,81.4895,2.667,81.533131298,9.9495,-3.253,10.4677867408,71.54,5.92,71.7845247947,132.27,82.0395,2.717,82.0844787353,9.9495,-3.253,10.4677867408,72.09,5.97,72.3367748797,132.06
2021-02-12 09:00:00,84.874,4.0465,84.9704068382,10.944,-3.6135,11.5251255199,73.93,7.66,74.3257727844,132.0,85.424,4.1165,85.5231275635,10.944,-3.6135,11.5251255199,74.48,7.73,74.8800594284,131.79
2021-02-12 09:30:00,87.402,4.6185,87.5239404178,11.902,-3.7715,12.485263964,75.5,8.39,75.9647424797,133.92,87.992,4.6885,88.1168207339,11.902,-3.7715,12.485263964,76.09,8.46,76.558864281,133.71
2021-02-12 10:00:00,86.007,4.0515,86.1023733776,13.177,-4.2085,13.8327438077,72.83,8.26,73.2969064832,134.22,86.577,4.1215,86.6750465316,13.177,-4.2085,13.8327438077,73.4,8.33,73.8711641982,134.01
2021-02-12 10:30:00,85.1705,3.5795,85.2456854656,15.9805,-4.9605,16.7326907729,69.19,8.54,69.7150464391,134.56,85.7105,3.6495,85.7881615405,15.9805,-4.9605,16.7326907729,69.73,8.61,70.2595545104,134.35
2021-02-12 11:00:00,83.6315,3.9815,83.7262213079,15.5315,-5.1785,16.3720601789,68.1,9.16,68.7132854694,134.64,84.1515,4.0615,84.2494553959,15.5315,-5.1785,16.3720601789,68.62,9.24,69.2393096442,134.43
2021-02-12 11:30:00,83.997,4.0255,84.0934043742,15.727,-4.8545,16.4591828245,68.27,8.88,68.8450964122,134.59,84.527,4.0955,84.6261593672,15.727,-4.8545,16.4591828245,68.8,8.95,69.3796980391,134.38
2021-02-12 12:00:00,84.0325,3.866,84.1213826102,18.6625,-5.324,19.407057537100002,65.37,9.19,66.0128245116,134.81,84.5325,3.956,84.6250169409,18.6625,-5.324,19.407057537100002,65.87,9.28,66.5204878214,134.6
2021-02-12 12:30:00,82.8565,3.088,82.9140237611,21.4365,-5.982,22.2555129406,61.42,9.07,62.0860797603,134.6,83.3365,3.158,83.3963140447,21.4365,-5.982,22.2555129406,61.9,9.14,62.5711562943,134.39
2021-02-12 13:00:00,79.438,2.3965,79.4741408022,24.288,-7.4035,25.3913126138,55.15,9.8,56.0139491555,134.7,79.878,2.4865,79.9166914121,24.288,-7.4035,25.3913126138,55.59,9.89,56.4629099498,134.49
2021-02-12 13:30:00,77.003,1.4625,77.0168872083,25.333,-7.8775,26.5295287416,51.67,9.34,52.5073756724,134.82,77.413,1.5425,77.4283660892,25.333,-7.8775,26.5295287416,52.08,9.42,52.9250677846,134.62
2021-02-12 14:00:00,75.4055,0.8345,75.4101174943,23.1555,-7.0855,24.2153152055,52.25,7.92,52.8468438036,135.51,75.7955,0.9145000000000001,75.8010166851,23.1555,-7.0855,24.2153152055,52.64,8.0,53.2444325728,135.3
2021-02-12 14:30:00,74.836,0.011,74.8360008084,21.986,-6.339,22.8815890401,52.85,6.35,53.2301136576,135.68,75.236,0.081,75.2360436028,21.986,-6.339,22.8815890401,53.25,6.42,53.6356122366,135.47
2021-02-12 15:00:00,75.785,-0.077,75.7850391172,19.315,-5.257,20.0176240848,56.47,5.18,56.7070833318,135.8,76.215,-0.017,76.215001896,19.315,-5.257,20.0176240848,56.9,5.24,57.1407700333,135.6
2021-02-12 15:30:00,79.043,-0.07150000000000001,79.0430323384,16.463,-4.1615,16.9808259884,62.58,4.09,62.7135113034,136.07,79.523,-0.021500000000000002,79.5230029064,16.463,-4.1615,16.9808259884,63.06,4.14,63.1957530219,135.86
2021-02-12 16:00:00,78.8215,-0.3375,78.8222225549,15.5515,-3.9675000000000002,16.0496170827,63.27,3.63,63.3740467384,136.13,79.2915,-0.2975,79.2920581048,15.5515,-3.9675000000000002,16.0496170827,63.74,3.67,63.845567583,135.92
2021-02-12 16:30:00,80.1985,-0.6415000000000001,80.201065607,12.6485,-3.2115,13.0498384856,67.55,2.5700000000000003,67.5988712924,135.93,80.7085,-0.6015,80.7107413824,12.6485,-3.2115,13.0498384856,68.06,2.61,68.1100264278,135.72
2021-02-12 17:00:00,83.904,0.092,83.9040504386,11.454,-2.868,11.807605176300001,72.45,2.96,72.5104413171,135.05,84.484,0.122,84.4840880876,11.454,-2.868,11.807605176300001,73.03,2.99,73.0911827788,134.85
2021-02-12 17:30:00,90.0685,2.1085,90.0931765701,32.5485,1.9285,32.6055817997,57.52,0.18,57.5202816405,135.25,90.5185,2.1385,90.5437575126,32.5485,1.9285,32.6055817997,57.97,0.21,57.9703803679,135.05
2021-02-12 18:00:00,93.814,2.766,93.8547673376,34.124,1.216,34.1456590506,59.69,1.55,59.7101214201,134.34,94.284,2.776,94.324857975,34.124,1.216,34.1456590506,60.16,1.56,60.1802226649,134.13
2021-02-12 18:30:00,95.6275,2.9975,95.6744676625,33.3075,1.2775,33.3319900771,62.32,1.72,62.3437310401,134.53,96.1075,3.0375,96.1554884679,33.3075,1.2775,33.3319900771,62.8,1.76,62.8246575796,134.31
2021-02-12 19:00:00,94.7785,2.15,94.8028826685,33.1685,1.69,33.2115264968,61.61,0.46,61.6117172298,134.63,95.2585,2.15,95.2827598375,33.1685,1.69,33.2115264968,62.09,0.46,62.0917039547,134.43
2021-02-12 19:30:00,91.725,0.445,91.7260794431,14.205,-1.685,14.3045884247,77.52,2.13,77.5492572498,133.83,92.285,0.485,92.2862744399,14.205,-1.685,14.3045884247,78.08,2.17,78.1101485084,133.63
2021-02-12 20:00:00,88.356,-0.748,88.3591661346,10.786,-2.528,11.0782931898,77.57,1.78,77.5904201561,134.17,88.966,-0.728,88.9689785262,10.786,-2.528,11.0782931898,78.18,1.8,78.2007186668,133.96
2021-02-12 20:30:00,83.7425,-1.8359999999999999,83.7626241366,11.2625,-2.876,11.6239099381,72.48,1.04,72.4874609846,133.14,84.3125,-1.806,84.3318403229,11.2625,-2.876,11.6239099381,73.05,1.07,73.0578359931,132.93
2021-02-12 21:00:00,80.6525,-2.9445,80.706231708,11.8825,-2.8845,12.2275977404,68.77,-0.06,68.7700261742,133.58,81.1925,-2.9245,81.2451522031,11.8825,-2.8845,12.2275977404,69.31,-0.04,69.3100115423,133.37
2021-02-12 21:30:00,76.498,-4.154,76.6107023855,11.718,-3.014,12.099409903,64.78,-1.1400000000000001,64.7900300972,133.97,77.008,-4.144,77.1194190849,11.718,-3.014,12.099409903,65.29,-1.13,65.2997779476,133.76
2021-02-12 22:00:00,72.046,-5.7555,72.2755276442,10.836,-2.6555,11.1566382145,61.21,-3.1,61.2884499722,134.26,72.526,-5.7655,72.7548051076,10.836,-2.6555,11.1566382145,61.69,-3.11,61.7683430246,134.05
2021-02-12 22:30:00,69.6705,-6.5295,69.9758025356,10.0605,-2.2295,10.304578133,59.61,-4.3,59.7648901948,134.26,70.1305,-6.5395,70.4347363912,10.0605,-2.2295,10.304578133,60.07,-4.31,60.2244219565,134.05
2021-02-12 23:00:00,64.28,-7.5440000000000005,64.7211737842,9.82,-2.654,10.1723210724,54.46,-4.89,54.6790974688,134.78,64.71,-7.564,65.1505809337,9.82,-2.654,10.1723210724,54.89,-4.91,55.1091662067,134.57
2021-02-12 23:30:00,59.457,-8.151,60.0131123172,8.907,-2.751,9.3221590847,50.55,-5.4,50.8376091098,134.22,59.867,-8.171,60.4220401013,8.907,-2.751,9.3221590847,50.96,-5.42,51.2474194472,134.0
2021-02-13 00:00:00,56.201,-9.067,56.9276987942,9.931000000000001,-3.057,10.3908618507,46.27,-6.01,46.6586862224,135.61,56.571,-9.087,57.2961744796,9.931000000000001,-3.057,10.3908618507,46.64,-6.03,47.0281883555,135.39
2021-02-13 00:30:00,55.874,-8.839,56.5688235427,9.864,-3.149,10.3544530034,46.01,-5.69,46.3605025857,135.0,56.234,-8.859,56.9275384766,9.864,-3.149,10.3544530034,46.37,-5.71,46.7202418658,134.78
2021-02-13 01:00:00,56.914,-8.224,57.5051090948,10.264,-3.384,10.8074581655,46.65,-4.84,46.9004061816,134.17,57.264,-8.254,57.855805344,10.264,-3.384,10.8074581655,47.0,-4.87,47.2516338342,133.96
2021-02-13 01:30:00,56.224,-8.587,56.8759592886,9.294,-3.127,9.8059453904,46.93,-5.46,47.2465501386,134.9,56.604,-8.597,57.2531328837,9.294,-3.127,9.8059453904,47.31,-5.47,47.6251719157,134.68
2021-02-13 02:00:00,54.7585,-8.9575,55.4863057745,8.1485,-2.6375,8.564721741,46.61,-6.32,47.0365230433,135.56,55.1285,-8.9775,55.8546955815,8.1485,-2.6375,8.564721741,46.98,-6.34,47.4058646161,135.34
2021-02-13 02:30:00,53.4355,-9.1155,54.2074256952,10.3655,-3.4855,10.9358264663,43.07,-5.63,43.4364109935,134.86,53.7855,-9.1355,54.555818851,10.3655,-3.4855,10.9358264663,43.42,-5.65,43.7860582834,134.64
2021-02-13 03:00:00,52.777,-9.1485,53.564043735,10.147,-3.3685,10.6915107094,42.63,-5.78,43.0200569502,134.86,53.107,-9.1685,53.8926232545,10.147,-3.3685,10.6915107094,42.96,-5.8,43.3497589382,134.64
2021-02-13 03:30:00,52.5955,-9.133,53.3825655926,10.1055,-3.303,10.631600973,42.49,-5.83,42.8880985822,135.16,52.9355,-9.163,53.7226928704,10.1055,-3.303,10.631600973,42.83,-5.86,43.229023815,134.95
2021-02-13 04:00:00,51.3305,-9.752,52.248652942,9.7305,-3.232,10.2532167757,41.6,-6.52,42.1078424999,135.93,51.6505,-9.782,52.5686377439,9.7305,-3.232,10.2532167757,41.92,-6.55,42.4286330206,135.72
2021-02-13 04:30:00,50.2135,-9.9155,51.1831292762,9.8435,-3.4155,10.4192193805,40.37,-6.5,40.8899364147,135.34,50.5335,-9.9355,51.5009590445,9.8435,-3.4155,10.4192193805,40.69,-6.52,41.2090584702,135.12
2021-02-13 05:00:00,49.9155,-9.9735,50.9021398617,9.8255,-3.5435,10.4449433938,40.09,-6.43,40.6023767777,135.52,50.2355,-10.0035,51.221826134,9.8255,-3.5435,10.4449433938,40.41,-6.46,40.9230949465,135.31
2021-02-13 05:30:00,50.2655,-9.7795,51.2079985012,9.5655,-3.6695,10.2451949957,40.7,-6.11,41.1560700262,134.66,50.5855,-9.7995,51.5259450229,9.5655,-3.6695,10.2451949957,41.02,-6.13,41.475502408,134.45
2021-02-13 06:00:00,51.7675,-9.5045,52.6327804367,8.8075,-3.2845,9.3999998138,42.96,-6.22,43.4079485809,134.94,52.0975,-9.5345,52.9627812383,8.8075,-3.2845,9.3999998138,43.29,-6.25,43.7388454352,134.72
2021-02-13 06:30:00,55.04,-8.6985,55.7231146137,9.7,-3.6885,10.3776217049,45.34,-5.01,45.6159588302,135.11,55.39,-8.7085,56.0704028187,9.7,-3.6885,10.3776217049,45.69,-5.02,45.9649486022,134.89
2021-02-13 07:00:00,57.257,-7.943,57.805322402,10.157,-3.813,10.8491298269,47.1,-4.13,47.2807244022,135.14,57.627,-7.953,58.1732012012,10.157,-3.813,10.8491298269,47.47,-4.14,47.6501888769,134.93
2021-02-13 07:30:00,59.238,-7.408,59.6994062617,9.808,-3.678,10.4749485918,49.43,-3.73,49.570533586,135.14,59.618,-7.408,60.0764878135,9.808,-3.678,10.4749485918,49.81,-3.73,49.9494644616,134.93
2021-02-13 08:00:00,61.6475,-6.616,62.0014976613,10.2575,-3.586,10.866264411,51.39,-3.03,51.4792482463,134.76,62.0275,-6.616,62.3793412297,10.2575,-3.586,10.866264411,51.77,-3.03,51.8585942733,134.55
2021-02-13 08:30:00,65.9495,-5.645,66.1906532318,10.7595,-3.605,11.3473726144,55.19,-2.04,55.2276896131,133.76,66.3795,-5.655,66.6199448007,10.7595,-3.605,11.3473726144,55.62,-2.05,55.6577658553,133.54
2021-02-13 09:00:00,70.053,-4.536,70.1997016019,10.863,-3.696,11.474545089,59.19,-0.84,59.1959601662,132.92,70.503,-4.526,70.6481258421,10.863,-3.696,11.474545089,59.64,-0.8300000000000001,59.6457752066,132.7
2021-02-13 09:30:00,74.254,-3.5695,74.3397460733,11.094,-3.9695,11.7827741322,63.16,0.4,63.1612666117,135.12,74.734,-3.5495,74.8182444745,11.094,-3.9695,11.7827741322,63.64,0.42,63.6413859057,134.9
2021-02-13 10:00:00,76.227,-2.8335,76.279645065,11.407,-4.1535,12.1396544947,64.82,1.32,64.8334389031,134.2,76.737,-2.8135,76.7885600285,11.407,-4.1535,12.1396544947,65.33,1.34,65.3437410928,133.99
2021-02-13 10:30:00,78.46,-2.1310000000000002,78.4889340035,11.46,-4.221,12.2126344824,67.0,2.09,67.0325898351,133.92,78.97,-2.091,78.9976783266,11.46,-4.221,12.2126344824,67.51,2.13,67.5435933305,133.71
2021-02-13 11:00:00,78.6915,-1.8315000000000001,78.7128106759,11.8115,-4.5015,12.6402149705,66.88,2.67,66.9332749834,133.27,79.1915,-1.8014999999999999,79.2119881994,11.8115,-4.5015,12.6402149705,67.38,2.7,67.4340744728,133.07
2021-02-13 11:30:00,79.5955,-1.3745,79.6073669361,11.2755,-4.4545,12.1235090011,68.32,3.08,68.3893909901,133.33,80.1255,-1.3345,80.1366123598,11.2755,-4.4545,12.1235090011,68.85,3.12,68.9206565552,133.12
2021-02-13 12:00:00,81.323,-1.313,81.3335988261,11.683,-4.153,12.399189409,69.64,2.84,69.6978851903,133.63,81.853,-1.263,81.8627435284,11.683,-4.153,12.399189409,70.17,2.89,70.2294881086,133.42
2021-02-13 12:30:00,82.2715,-1.4815,82.2848379381,11.1715,-3.8515,11.8167874018,71.1,2.37,71.1394890339,133.26,82.8215,-1.4515,82.8342182585,11.1715,-3.8515,11.8167874018,71.65,2.4,71.6901841259,133.06
2021-02-13 13:00:00,82.686,-1.4535,82.6987742246,9.996,-3.7835,10.688072242,72.69,2.33,72.7273332386,133.43,83.256,-1.4135,83.2679981641,9.996,-3.7835,10.688072242,73.26,2.37,73.298325356,133.22
2021-02-13 13:30:00,82.402,-1.8625,82.4230459899,11.112,-3.9125,11.7806706197,71.29,2.05,71.3194685903,133.43,82.942,-1.8225,82.9620206495,11.112,-3.9125,11.7806706197,71.83,2.09,71.8603993866,133.22
2021-02-13 14:00:00,80.557,-2.7305,80.6032622122,10.657,-3.5705,11.2392223597,69.9,0.84,69.9050470281,133.97,81.107,-2.7205,81.1526128307,10.657,-3.5705,11.2392223597,70.45,0.85,70.4551275636,133.76
2021-02-13 14:30:00,78.0285,-3.4125,78.1030855248,10.3385,-3.5625,10.9350806353,67.69,0.15,67.6901661986,134.0,78.5485,-3.4025,78.6221588262,10.3385,-3.5625,10.9350806353,68.21,0.16,68.2101876555,133.79
2021-02-13 15:00:00,77.2805,-3.7725,77.3725237827,10.1105,-3.8325,10.8125050983,67.17,0.06,67.1700267977,134.36,77.8005,-3.7525,77.8909433535,10.1105,-3.8325,10.8125050983,67.69,0.08,67.6900472743,134.15
2021-02-13 15:30:00,76.809,-3.9795,76.9120205251,10.529,-3.9495,11.2453719925,66.28,-0.03,66.2800067894,134.03,77.319,-3.9695,77.4208285363,10.529,-3.9495,11.2453719925,66.79,-0.02,66.7900029945,133.82
2021-02-13 16:00:00,77.6825,-3.8365,77.7771787769,7.9625,-3.2765,8.6102763312,69.72,-0.56,69.7222489597,134.42,78.2125,-3.8265000000000002,78.3060486712,7.9625,-3.2765,8.6102763312,70.25,-0.55,70.2521529919,134.21
2021-02-13 16:30:00,81.439,-3.273,81.504743727,7.229,-2.673,7.7073581726,74.21,-0.6000000000000001,74.2124255095,134.02,82.019,-3.273,82.0842791891,7.229,-2.673,7.7073581726,74.79,-0.6000000000000001,74.7924067001,133.81
2021-02-13 17:00:00,82.88,-2.4415,82.9159533639,9.09,-3.2615,9.6574055652,73.79,0.8200000000000001,73.7945560323,132.92,83.44,-2.4215,83.4751296031,9.09,-3.2615,9.6574055652,74.35,0.84,74.354744973,132.71
2021-02-13 17:30:00,84.5455,-2.2965,84.5766840358,9.5455,-2.7065,9.9217797043,75.0,0.41000000000000003,75.0011206583,132.92,85.1555,-2.2765,85.1859239106,9.5455,-2.7065,9.9217797043,75.61,0.43,75.611222712,132.71
2021-02-13 18:00:00,88.616,-1.231,88.6245497422,31.716,0.429,31.7189012578,56.9,-1.6600000000000001,56.9242092611,134.15,89.066,-1.221,89.0743689116,31.716,0.429,31.7189012578,57.35,-1.65,57.3737309228,133.94
2021-02-13 18:30:00,87.5775,-1.653,87.5930985595,32.3975,0.647,32.4039598699,55.18,-2.3,55.2279132324,134.99,88.0075,-1.653,88.0230223592,32.3975,0.647,32.4039598699,55.61,-2.3,55.6575430647,134.78
2021-02-13 19:00:00,85.9295,-2.769,85.9741026778,13.3295,-2.489,13.5598927448,72.6,-0.28,72.6005399429,134.56,86.4395,-2.769,86.4838396537,13.3295,-2.489,13.5598927448,73.11,-0.28,73.1105361764,134.35
2021-02-13 19:30:00,85.141,-3.24,85.2026260217,9.961,-3.67,10.6155744545,75.18,0.43,75.1812297053,134.66,85.741,-3.21,85.8010674817,9.961,-3.67,10.6155744545,75.78,0.46,75.7813961339,134.45
2021-02-13 20:00:00,81.7755,-4.448,81.8963802878,9.7355,-3.298,10.2789476237,72.04,-1.15,72.0491783437,135.87,82.3355,-4.438,82.4550204915,9.7355,-3.298,10.2789476237,72.6,-1.1400000000000001,72.6089498616,135.66
2021-02-13 20:30:00,78.3995,-4.802,78.546424516,10.1995,-3.7119999999999997,10.8539736618,68.2,-1.09,68.2087098544,134.57,78.9295,-4.792,79.0748331282,10.1995,-3.7119999999999997,10.8539736618,68.73,-1.08,68.7384848538,134.36
2021-02-13 21:00:00,75.397,-5.535,75.5998930819,6.737,-2.745,7.2747641886,68.66,-2.79,68.7166624626,135.09,75.917,-5.535,76.11850704,6.737,-2.745,7.2747641886,69.18,-2.79,69.2362368995,134.88
2021-02-13 21:30:00,72.6235,-6.4895,72.9128682915,7.4935,-2.6695,7.9547955662,65.13,-3.8200000000000003,65.2419290028,135.82,73.1335,-6.4995,73.4217428457,7.4935,-2.6695,7.9547955662,65.64,-3.83,65.751642565,135.61
2021-02-13 22:00:00,69.5245,-7.462,69.9237981252,5.7445,-1.8519999999999999,6.0356593882,63.78,-5.61,64.0262485236,136.31,70.0345,-7.482,70.433028575,5.7445,-1.8519999999999999,6.0356593882,64.29,-5.63,64.5360441924,136.1
2021-02-13 22:30:00,66.225,-8.249,66.7367711685,7.285,-2.759,7.7899490370999995,58.94,-5.49,59.1951324012,137.06,66.705,-8.269,67.215573984,7.285,-2.759,7.7899490370999995,59.42,-5.51,59.6749235441,136.85
2021-02-13 23:00:00,62.261,-9.0825,62.91998035,7.761,-2.8625,8.2720630589,54.5,-6.22,54.8537911178,137.64,62.691,-9.1025,63.348377937,7.761,-2.8625,8.2720630589,54.93,-6.24,55.2832931364,137.42
2021-02-13 23:30:00,57.8085,-9.825,58.6374734897,7.9685,-3.025,8.5233571584,49.84,-6.8,50.3017454966,137.18,58.1985,-9.855,59.026997444,7.9685,-3.025,8.5233571584,50.23,-6.83,50.6922262285,136.96
2021-02-14 00:00:00,54.973,-10.1055,55.8941129212,8.473,-3.5355,9.1810396606,46.5,-6.57,46.9618451511,136.99,55.333,-10.1255,56.2518145418,8.473,-3.5355,9.1810396606,46.86,-6.59,47.3211126243,136.79
2021-02-14 00:30:00,53.924,-9.929,54.8304916721,7.324,-3.309,8.0368188358,46.6,-6.62,47.0678701451,136.02,54.294,-9.959,55.1998199001,7.324,-3.309,8.0368188358,46.97,-6.65,47.4384169213,135.81
2021-02-14 01:00:00,55.324,-9.335,56.1060353349,8.484,-3.365,9.1269645009,46.84,-5.97,47.2189209957,135.28,55.694,-9.355,56.4742212076,8.484,-3.365,9.1269645009,47.21,-5.99,47.5884881037,135.07
2021-02-14 01:30:00,54.4945,-9.4105,55.3010672637,10.2145,-3.8805,10.9267694448,44.28,-5.53,44.623976739,135.9,54.8545,-9.4205,55.657542081,10.2145,-3.8805,10.9267694448,44.64,-5.54,44.9824543572,135.69
2021-02-14 02:00:00,53.1885,-9.6275,54.0528009311,11.2085,-4.5475,12.0958765081,41.98,-5.08,42.2862483557,136.37,53.5185,-9.6375,54.3793274002,11.2085,-4.5475,12.0958765081,42.31,-5.09,42.6150701044,136.16
2021-02-14 02:30:00,52.182,-9.8435,53.1023127204,9.202,-3.8835,9.9879115059,42.98,-5.96,43.3912664024,135.89,52.692,-9.8935,53.6127615988,9.202,-3.8835,9.9879115059,43.49,-6.01,43.9033051148,135.68
2021-02-14 03:00:00,51.6015,-9.765,52.5173307323,9.4715,-3.965,10.2679373416,42.13,-5.8,42.5273664832,135.58,51.9315,-9.785,52.8453112135,9.4715,-3.965,10.2679373416,42.46,-5.82,42.8570180951,135.37
2021-02-14 03:30:00,50.9745,-9.8295,51.9135697145,9.9445,-4.2095,10.7987485618,41.03,-5.62,41.4131054136,135.91,51.2845,-9.8495,52.2217635713,9.9445,-4.2095,10.7987485618,41.34,-5.64,41.7229577092,135.7
2021-02-14 04:00:00,50.247,-9.8515,51.2036430467,11.117,-4.6015,12.0316869661,39.13,-5.25,39.4806205625,136.13,50.557,-9.8515,51.5078858162,11.117,-4.6015,12.0316869661,39.44,-5.25,39.7878888608,135.92
2021-02-14 04:30:00,49.909,-9.9645,50.8940029989,11.889,-4.5945,12.745891543900001,38.02,-5.37,38.3973605864,136.26,50.209,-9.9845,51.192127532,11.889,-4.5945,12.745891543900001,38.32,-5.39,38.6972156621,136.05
2021-02-14 05:00:00,49.5975,-10.0065,50.5968580892,11.4175,-4.3065,12.2026738258,38.18,-5.7,38.6031397687,136.01,49.8975,-10.0265,50.8949035612,11.4175,-4.3065,12.2026738258,38.48,-5.72,38.9028122377,135.79
2021-02-14 05:30:00,49.879,-9.908,50.8535456483,11.229,-4.138,11.9671836704,38.65,-5.77,39.0783239149,135.83,50.189,-9.928,51.1615178137,11.229,-4.138,11.9671836704,38.96,-5.79,39.3878877321,135.62
2021-02-14 06:00:00,50.7255,-9.6825,51.6413318622,11.3255,-4.0925,12.0422384339,39.4,-5.59,39.7945737507,135.32,51.0455,-9.7025,51.9594224034,11.3255,-4.0925,12.0422384339,39.72,-5.61,40.1142181776,135.11
2021-02-14 06:30:00,53.7575,-9.287,54.5538007406,9.2575,-2.457,9.5780037195,44.5,-6.83,45.0210939449,135.28,54.1175,-9.317,54.9136621912,9.2575,-2.457,9.5780037195,44.86,-6.86,45.3814852115,135.06
2021-02-14 07:00:00,55.6245,-8.6645,56.2952800908,10.8845,-3.2245,11.3520808885,44.74,-5.44,45.069515196,134.75,55.9745,-8.6745,56.6426659021,10.8845,-3.2245,11.3520808885,45.09,-5.45,45.4181747762,134.54
2021-02-14 07:30:00,57.775,-8.2885,58.3665131497,11.065,-3.0385,11.4746114204,46.71,-5.25,47.004112586,135.09,58.135,-8.3085,58.7257132545,11.065,-3.0385,11.4746114204,47.07,-5.27,47.364098218,134.88
2021-02-14 08:00:00,58.7775,-8.016,59.3215876579,11.9475,-3.056,12.332148728,46.83,-4.96,47.0919366771,134.85,59.1575,-8.036,59.7008132461,11.9475,-3.056,12.332148728,47.21,-4.98,47.4719338136,134.63
2021-02-14 08:30:00,62.252,-7.187,62.6654966708,12.302,-3.307,12.7387382813,49.95,-3.88,50.1004680617,134.93,62.652,-7.187,63.0628739672,12.302,-3.307,12.7387382813,50.35,-3.88,50.4992762324,134.71
2021-02-14 09:00:00,65.594,-6.3725,65.9028193043,12.554,-3.8625,13.1347562692,53.04,-2.51,53.0993568699,134.23,66.034,-6.3625,66.3398112919,12.554,-3.8625,13.1347562692,53.48,-2.5,53.5384011715,134.02
2021-02-14 09:30:00,70.025,-5.1645,70.2151884228,12.235,-4.2245,12.9437871294,57.79,-0.9400000000000001,57.7976444157,134.28,70.485,-5.1445,70.6724918568,12.235,-4.2245,12.9437871294,58.25,-0.92,58.257264783,134.07
2021-02-14 10:00:00,73.987,-4.0555,74.0980650844,13.127,-4.5655,13.898270369,60.86,0.51,60.862136834,133.82,74.467,-4.0255,74.5757248657,13.127,-4.5655,13.898270369,61.34,0.54,61.3423768695,133.61
2021-02-14 10:30:00,77.5085,-3.1635,77.5730320698,12.7985,-4.6135,13.6046309946,64.71,1.45,64.7262435184,133.61,78.0185,-3.1335,78.0814008872,12.7985,-4.6135,13.6046309946,65.22,1.48,65.2367902337,133.4
2021-02-14 11:00:00,80.1725,-2.2685,80.204587453,11.4725,-4.3585,12.2725212772,68.7,2.09,68.7317837685,133.49,80.7125,-2.2385,80.7435355834,11.4725,-4.3585,12.2725212772,69.24,2.12,69.2724476253,133.27
2021-02-14 11:30:00,82.6495,-1.584,82.6646775004,12.0395,-4.274,12.775626648,70.61,2.69,70.6612213311,132.38,83.2095,-1.544,83.22382367,12.0395,-4.274,12.775626648,71.17,2.73,71.2223405962,132.17
2021-02-14 12:00:00,86.0525,-0.7225,86.055533015,12.1825,-4.2425,12.9000818796,73.87,3.52,73.9538186979,131.6,86.6325,-0.6825,86.6351883619,12.1825,-4.2425,12.9000818796,74.45,3.56,74.535066244,131.39
2021-02-14 12:30:00,88.9755,-0.043000000000000003,88.9755103905,12.8555,-4.283,13.5502018158,76.12,4.24,76.2379957764,132.76,89.5555,-0.003,89.5555000502,12.8555,-4.283,13.5502018158,76.7,4.28,76.81932309,132.55
2021-02-14 13:00:00,89.3225,-0.053500000000000006,89.322516022,12.3225,-4.0335,12.965844689,77.0,3.98,77.1027911298,132.56,89.8825,-0.0135,89.8825010138,12.3225,-4.0335,12.965844689,77.56,4.02,77.6641101153,132.35
2021-02-14 13:30:00,89.011,0.2485,89.0113468792,32.831,0.6185,32.8368254137,56.18,-0.37,56.1812183919,134.01,89.431,0.23850000000000002,89.4313180225,32.831,0.6185,32.8368254137,56.6,-0.38,56.601275604,133.79
2021-02-14 14:00:00,86.34,-0.9025000000000001,86.3447167246,34.89,0.0775,34.890086074,51.45,-0.98,51.4593324869,134.87,86.73,-0.9025000000000001,86.734695516,34.89,0.0775,34.890086074,51.84,-0.98,51.8492622898,134.65
2021-02-14 14:30:00,84.7065,-1.8815,84.7273933536,18.6565,-2.2215,18.7882956784,66.05,0.34,66.0508750888,134.92,85.2765,-1.8615,85.2968149142,18.6565,-2.2215,18.7882956784,66.62,0.36,66.6209726738,134.7
2021-02-14 15:00:00,83.543,-2.6455,83.5848761395,11.023,-3.3755,11.5282491841,72.52,0.73,72.5236740658,134.89,84.093,-2.6255,84.1339758911,11.023,-3.3755,11.5282491841,73.07,0.75,73.0738489475,134.7
2021-02-14 15:30:00,82.368,-3.2715,82.4329432706,10.928,-3.3115,11.4187221811,71.44,0.04,71.4400111982,135.03,82.908,-3.2415,82.9713431629,10.928,-3.3115,11.4187221811,71.98,0.07,71.9800340372,134.82
2021-02-14 16:00:00,81.983,-3.287,82.0488674998,12.013,-3.987,12.6573432441,69.97,0.7000000000000001,69.973501413,135.27,82.523,-3.277,82.5880394367,12.013,-3.987,12.6573432441,70.51,0.71,70.5135745797,135.05
2021-02-14 16:30:00,82.177,-3.4050000000000002,82.2475127527,12.467,-4.145,13.138002664,69.71,0.74,69.7139275898,134.86,82.717,-3.385,82.7862326356,12.467,-4.145,13.138002664,70.25,0.76,70.2541109117,134.64
2021-02-14 17:00:00,81.8455,-3.5060000000000002,81.9205585079,12.1955,-4.126,12.8745522738,69.65,0.62,69.6527594572,134.06,82.3855,-3.4859999999999998,82.4592190495,12.1955,-4.126,12.8745522738,70.19,0.64,70.1929177339,133.85
2021-02-14 17:30:00,83.3895,-3.0695,83.4459737824,16.8895,-4.4895,17.4760069953,66.5,1.42,66.5151591744,132.73,83.9095,-3.0495,83.9648952867,16.8895,-4.4895,17.4760069953,67.02,1.44,67.0354682239,132.52
2021-02-14 18:00:00,85.533,-1.786,85.5516445488,37.173,-1.256,37.1942127891,48.36,-0.53,48.3629041725,133.53,85.843,-1.776,85.8613698062,37.173,-1.256,37.1942127891,48.67,-0.52,48.6727778127,133.32
2021-02-14 18:30:00,85.306,-3.27,85.36865078,17.036,-2.61,17.2347728735,68.27,-0.66,68.2731901994,133.9,85.896,-3.27,85.9582207587,17.036,-2.61,17.2347728735,68.86,-0.66,68.8631628667,133.69
2021-02-14 19:00:00,82.8305,-4.178,82.9358029698,11.3105,-2.898,11.675864604000001,71.52,-1.28,71.5314532216,134.38,83.3805,-4.178,83.4851092366,11.3105,-2.898,11.675864604000001,72.07,-1.28,72.0813658306,134.17
2021-02-14 19:30:00,79.8395,-5.1795,80.0073307922,10.4895,-2.6895,10.828805128,69.35,-2.49,69.3946871165,135.74,80.3695,-5.1795,80.5362263239,10.4895,-2.6895,10.828805128,69.88,-2.49,69.92434840600001,135.53
2021-02-14 20:00:00,77.045,-6.2625,77.2991004556,9.605,-2.1125,9.8345656361,67.44,-4.15,67.5675669238,136.24,77.575,-6.2825,77.8289819492,9.605,-2.1125,9.8345656361,67.97,-4.17,68.0977958527,136.02
2021-02-14 20:30:00,75.25,-6.0165,75.4901369203,8.61,-1.5165000000000002,8.7425323705,66.64,-4.5,66.7917629652,133.96,75.75,-6.0365,75.990142994,8.61,-1.5165000000000002,8.7425323705,67.14,-4.52,67.2919757475,133.75
2021-02-14 21:00:00,71.93,-6.9685,72.2667620158,8.11,-1.3385,8.2197130272,63.82,-5.63,64.0678491913,134.02,72.43,-6.9985,72.7673271616,8.11,-1.3385,8.2197130272,64.32,-5.66,64.5685527172,133.8
2021-02-14 21:30:00,69.221,-7.3725,69.6125031675,7.351,-1.2225,7.4519599603,61.87,-6.15,62.1749097305,134.72,69.681,-7.4025,70.0730958874,7.351,-1.2225,7.4519599603,62.33,-6.18,62.6356232507,134.51
2021-02-14 22:00:00,65.835,-8.2035,66.3441379268,6.765,-1.1235,6.857658292,59.07,-7.08,59.492783596,135.57,66.295,-8.2435,66.8055560358,6.765,-1.1235,6.857658292,59.53,-7.12,59.9542767449,135.36
2021-02-14 22:30:00,62.8535,-8.537,63.4306143061,5.5335,-0.967,5.6173580311,57.32,-7.57,57.8177074952,135.2,63.2835,-8.577,63.8620881373,5.5335,-0.967,5.6173580311,57.75,-7.61,58.2492454887,134.98
2021-02-14 23:00:00,59.1855,-8.8465,59.8429943477,5.3155,-1.4265,5.5035845138,53.87,-7.42,54.3786106847,135.63,59.5955,-8.8965,60.2558821403,5.3155,-1.4265,5.5035845138,54.28,-7.47,54.7915988086,135.42
2021-02-14 23:30:00,55.1805,-9.6955,56.0258003111,5.2605,-1.7255,5.5362632253,49.92,-7.97,50.5522234921,137.14,55.5605,-9.7255,56.4052702369,5.2605,-1.7255,5.5362632253,50.3,-8.0,50.932209848,136.92
2021-02-15 00:00:00,52.7475,-10.004,53.6877897873,4.5475,-1.374,4.7505402061,48.2,-8.63,48.9664875195,137.19,53.1275,-9.994,54.0593312227,4.5475,-1.374,4.7505402061,48.58,-8.62,49.33883663,136.98
2021-02-15 00:30:00,52.83,-9.6845,53.7103196811,4.47,-1.1445,4.6141933477,48.36,-8.54,49.1082599977,135.95,53.21,-9.7045,54.0877196806,4.47,-1.1445,4.6141933477,48.74,-8.56,49.4859697288,135.74
2021-02-15 01:00:00,54.9115,-9.3185,55.6965642971,4.9315,-1.1785,5.0703603915,49.98,-8.14,50.6385228853,135.18,55.3115,-9.3585,56.0976252127,4.9315,-1.1785,5.0703603915,50.38,-8.18,51.0397570527,134.97
2021-02-15 01:30:00,54.61,-9.0745,55.3588172765,3.94,-0.9345,4.049307379,50.67,-8.14,51.3196697183,135.4,55.01,-9.0945,55.7567039041,3.94,-0.9345,4.049307379,51.07,-8.16,51.7177967435,135.19
2021-02-15 02:00:00,52.3465,-9.3255,53.1706781271,3.1365,-0.8055,3.2382807939,49.21,-8.52,49.9421114892,135.86,52.7165,-9.3655,53.5419644998,3.1365,-0.8055,3.2382807939,49.58,-8.56,50.3135170705,135.65
2021-02-15 02:30:00,51.219,-9.6155,52.1137582722,3.089,-0.7855000000000001,3.1873078373,48.13,-8.83,48.9332790645,135.44,51.599,-9.6555,52.4946233556,3.089,-0.7855000000000001,3.1873078373,48.51,-8.87,49.3142677123,135.22
2021-02-15 03:00:00,50.6085,-9.511,51.4944598306,2.8685,-0.7010000000000001,2.9529126723,47.74,-8.81,48.5460987104,135.5,50.9785,-9.541,51.8636495365,2.8685,-0.7010000000000001,2.9529126723,48.11,-8.84,48.9154137261,135.29
2021-02-15 03:30:00,50.6335,-9.778,51.5689888038,3.1735,-0.708,3.2515175303,47.46,-9.07,48.318904168,135.87,51.0035,-9.818,51.9398703912,3.1735,-0.708,3.2515175303,47.83,-9.11,48.6898449371,135.66
2021-02-15 04:00:00,49.722,-10.058,50.7290907468,2.932,-0.728,3.0210276397,46.79,-9.33,47.7111412565,136.14,50.092,-10.098,51.0996875529,2.932,-0.728,3.0210276397,47.16,-9.37,48.0818312879,135.93
2021-02-15 04:30:00,49.806,-9.695,50.7408184897,2.936,-0.725,3.0241893129,46.87,-8.97,47.7206223765,135.54,50.166,-9.735,51.1018373544,2.936,-0.725,3.0241893129,47.23,-9.01,48.0817324979,135.33
2021-02-15 05:00:00,50.3875,-9.378,51.2527759273,2.8075,-0.558,2.8624151079,47.58,-8.82,48.3905858613,135.13,50.7575,-9.408,51.6220327985,2.8075,-0.558,2.8624151079,47.95,-8.85,48.7598707956,134.92
2021-02-15 05:30:00,52.15,-8.766,52.8816154821,3.3,-0.746,3.3832700158,48.85,-8.02,49.5039685278,135.13,52.54,-8.796,53.2712043791,3.3,-0.746,3.3832700158,49.24,-8.05,49.8936879775,134.92
2021-02-15 06:00:00,53.692,-8.1465,54.3065035355,3.8120000000000003,-1.0665,3.9583792453,49.88,-7.08,50.3799642715,134.69,54.092,-8.1665,54.7049923339,3.8120000000000003,-1.0665,3.9583792453,50.28,-7.1,50.7788184187,134.48
2021-02-15 06:30:00,59.5365,-5.5809999999999995,59.7975115975,7.0465,-0.931,7.1077368585,52.49,-4.65,52.6955652783,133.92,59.9065,-5.591,60.1668349114,7.0465,-0.931,7.1077368585,52.86,-4.66,53.0650091868,133.71
2021-02-15 07:00:00,65.3255,-2.306,65.3661884023,26.9755,3.374,27.1856851348,38.35,-5.68,38.768349204,134.6,65.6355,-2.326,65.6767016243,26.9755,3.374,27.1856851348,38.66,-5.7,39.0779426275,134.4
2021-02-15 07:30:00,69.1165,-0.8,69.121129709,17.8365,1.77,17.9241075719,51.28,-2.5700000000000003,51.3443599629,132.57,69.5765,-0.78,69.5808720285,17.8365,1.77,17.9241075719,51.74,-2.55,51.8028001174,132.37
2021-02-15 08:00:00,72.938,1.0365,72.9453643232,4.448,-0.8435,4.5272724957,68.49,1.88,68.5157974485,131.18,73.478,1.0065,73.4848931839,4.448,-0.8435,4.5272724957,69.03,1.85,69.0547854967,130.98
2021-02-15 08:30:00,77.3105,2.3385,77.3458595692,4.1405,-0.7915000000000001,4.2154729865,73.17,3.13,73.2369155549,132.46,77.9005,2.3785,77.9368023626,4.1405,-0.7915000000000001,4.2154729865,73.76,3.17,73.8280874735,132.26
2021-02-15 09:00:00,80.3395,3.231,80.4044440392,5.2195,-1.389,5.4011573991,75.12,4.62,75.2619346018,133.46,80.9095,3.271,80.975592812,5.2195,-1.389,5.4011573991,75.69,4.66,75.8333152381,133.25
2021-02-15 09:30:00,80.87,3.8245,80.9603835234,6.82,-1.9355,7.0893272071,74.05,5.76,74.2736837648,132.91,81.44,3.8845,81.5325882102,6.82,-1.9355,7.0893272071,74.62,5.82,74.8466218343,132.71
2021-02-15 10:00:00,79.64,3.615,79.722003393,9.74,-3.465,10.3379797349,69.9,7.08,70.2576430006,133.51,80.17,3.685,80.2546455042,9.74,-3.465,10.3379797349,70.43,7.15,70.7920009606,133.31
2021-02-15 10:30:00,80.4395,3.771,80.5278436396,9.6495,-3.499,10.2642998422,70.79,7.27,71.1623285173,134.05,80.9795,3.831,81.0700683437,9.6495,-3.499,10.2642998422,71.33,7.33,71.7056329726,133.85
2021-02-15 11:00:00,81.896,4.281,82.007815341,11.476,-4.019,12.1593970656,70.42,8.3,70.9074495381,133.76,82.436,4.361,82.5512714439,11.476,-4.019,12.1593970656,70.96,8.38,71.4531035015,133.56
2021-02-15 11:30:00,81.9385,4.0895,82.0404887388,12.0485,-4.1905,12.756435336700001,69.89,8.28,70.378764553,133.92,82.4885,4.1595,82.5933052523,12.0485,-4.1905,12.756435336700001,70.44,8.35,70.9331805293,133.72
2021-02-15 12:00:00,82.457,4.694,82.5904987574,11.377,-4.196,12.1261100523,71.08,8.89,71.6337804391,133.97,82.997,4.784,83.1347620734,11.377,-4.196,12.1261100523,71.62,8.98,72.1807786048,133.76
2021-02-15 12:30:00,83.749,5.032,83.9000359058,11.139,-4.098,11.8689058047,72.61,9.13,73.1817531903,133.29,84.309,5.102,84.4632339246,11.139,-4.098,11.8689058047,73.17,9.2,73.7461110839,133.08
2021-02-15 13:00:00,83.984,5.2655,84.1489022284,10.484,-4.0945,11.2551848608,73.5,9.36,74.093586767,133.17,84.554,5.3455,84.7228026345,10.484,-4.0945,11.2551848608,74.07,9.44,74.6691268196,132.97
2021-02-15 13:30:00,82.993,4.306,83.104630948,9.253,-3.474,9.8836574708,73.74,7.78,74.1492818576,133.61,83.563,4.376,83.6775020241,9.253,-3.474,9.8836574708,74.31,7.85,74.7234809146,133.4
2021-02-15 14:00:00,81.472,3.157,81.5331431566,9.002,-2.693,9.3961828952,72.47,5.85,72.7057315485,134.34,82.022,3.197,82.0842816439,9.002,-2.693,9.3961828952,73.02,5.89,73.2571668849,134.14
2021-02-15 14:30:00,81.28,3.3535,81.3491509621,7.42,-2.3165,7.7731957553,73.86,5.67,74.0773143412,134.21,81.86,3.4035,81.9307232499,7.42,-2.3165,7.7731957553,74.44,5.72,74.6594401265,134.01
2021-02-15 15:00:00,81.7515,3.094,81.8100274309,7.6015,-2.526,8.0102108743,74.15,5.62,74.3626714152,134.13,82.3115,3.134,82.37114172,7.6015,-2.526,8.0102108743,74.71,5.66,74.9240929208,133.93
2021-02-15 15:30:00,81.6535,3.0425,81.7101638017,7.1035,-2.5275,7.5397591805,74.55,5.57,74.7577915672,133.87,82.2435,3.0925,82.3016211778,7.1035,-2.5275,7.5397591805,75.14,5.62,75.3498772394,133.67
2021-02-15 16:00:00,82.6695,2.842,82.7183365056,6.8395,-1.8980000000000001,7.0979690229,75.83,4.74,75.9780001053,134.23,83.2395,2.882,83.2893767791,6.8395,-1.8980000000000001,7.0979690229,76.4,4.78,76.5493853666,134.03
2021-02-15 16:30:00,82.393,2.4005,82.427961574,8.143,-2.3795,8.4835410796,74.25,4.78,74.4037021928,133.77,82.973,2.4405,83.0088836767,8.143,-2.3795,8.4835410796,74.83,4.82,74.9850738481,133.57
2021-02-15 17:00:00,84.7635,2.21,84.7923052656,8.3435,-2.15,8.616060135,76.42,4.36,76.5442747696,133.31,85.3735,2.25,85.4031439834,8.3435,-2.15,8.616060135,77.03,4.4,77.155562988,133.11
2021-02-15 17:30:00,87.756,2.6115,87.7948487569,6.966,-1.8185,7.1994512464,80.79,4.43,80.9113650855,132.96,88.376,2.6515,88.4157668533,6.966,-1.8185,7.1994512464,81.41,4.47,81.5326253717,132.76
2021-02-15 18:00:00,92.0505,3.988,92.1368476466,28.4105,2.168,28.4930997656,63.64,1.82,63.6660191939,133.44,92.4905,4.008,92.5773009665,28.4105,2.168,28.4930997656,64.08,1.8399999999999999,64.1064115358,133.24
2021-02-15 18:30:00,93.9075,4.7345,94.0267730303,38.4575,1.8345,38.501229805,55.45,2.9,55.5257822998,133.47,94.3275,4.7745,94.4482562385,38.4575,1.8345,38.501229805,55.87,2.94,55.9473010967,133.27
2021-02-15 19:00:00,92.017,2.6835,92.056121259,19.727,-1.1165,19.758570324,72.29,3.8,72.3898066029,133.32,92.627,2.7235,92.6670307135,19.727,-1.1165,19.758570324,72.9,3.84,73.0010657456,133.13
2021-02-15 19:30:00,87.6675,0.986,87.6730446161,10.0875,-2.304,10.3472736627,77.58,3.29,77.6497295552,133.39,88.2675,1.016,88.2733471227,10.0875,-2.304,10.3472736627,78.18,3.32,78.2504619795,133.2
2021-02-15 20:00:00,83.7465,0.47700000000000004,83.7478584278,9.0165,-2.303,9.3059701939,74.73,2.7800000000000002,74.781690941,132.21,84.3165,0.507,84.3180242964,9.0165,-2.303,9.3059701939,75.3,2.81,75.3524127019,132.02
2021-02-15 20:30:00,80.8515,-0.4025,80.8525018691,8.4415,-2.1225,8.7042477274,72.41,1.72,72.4304252369,132.66,81.4015,-0.3725,81.402352291,8.4415,-2.1225,8.7042477274,72.96,1.75,72.9809845097,132.47
2021-02-15 21:00:00,75.817,-1.6275,75.8344660774,7.1370000000000005,-2.3675,7.5194298487,68.68,0.74,68.6839864888,133.19,76.347,-1.6175000000000002,76.3641323872,7.1370000000000005,-2.3675,7.5194298487,69.21,0.75,69.2140635998,132.99
2021-02-15 21:30:00,73.739,-2.6945,73.7882134982,8.969,-2.3445,9.2703635986,64.77,-0.35000000000000003,64.7709456469,133.87,74.229,-2.6845,74.2775267578,8.969,-2.3445,9.2703635986,65.26,-0.34,65.260885682,133.67
2021-02-15 22:00:00,70.847,-3.6465,70.9407807347,8.787,-1.6665,8.9436341187,62.06,-1.98,62.0915775287,134.79,71.307,-3.6465,71.4001765492,8.787,-1.6665,8.9436341187,62.52,-1.98,62.5513453093,134.59
2021-02-15 22:30:00,66.3565,-4.3705,66.5002734017,6.7365,-1.6305,6.9310145361,59.62,-2.74,59.6829288826,134.47,66.8165,-4.3805,66.9599391614,6.7365,-1.6305,6.9310145361,60.08,-2.75,60.1429039871,134.27
2021-02-15 23:00:00,61.374,-5.552,61.6246101813,8.914,-2.382,9.2267719165,52.46,-3.17,52.5556895112,134.6,61.754,-5.562,62.003970518,8.914,-2.382,9.2267719165,52.84,-3.18,52.9356023863,134.4
2021-02-15 23:30:00,56.396,-6.09,56.7238654889,12.576,-3.93,13.1757609268,43.82,-2.16,43.8732036669,134.71,56.716,-6.08,57.040959459,12.576,-3.93,13.1757609268,44.14,-2.15,44.1923307826,134.51
2021-02-16 00:00:00,53.7085,-6.509,54.101479215,13.9885,-4.659,14.7439619251,39.72,-1.85,39.7630594899,135.78,54.0285,-6.509,54.4191684359,13.9885,-4.659,14.7439619251,40.04,-1.85,40.0827157264,135.58
2021-02-16 00:30:00,52.6135,-6.7620000000000005,53.0462536495,14.0935,-4.662,14.8445608305,38.52,-2.1,38.5772005205,134.64,52.9135,-6.752,53.3425532408,14.0935,-4.662,14.8445608305,38.82,-2.09,38.8762202381,134.44
2021-02-16 01:00:00,53.9045,-6.5504999999999995,54.3010512836,14.0845,-4.6505,14.8324067669,39.82,-1.9,39.8653032097,134.44,54.2145,-6.5504999999999995,54.6088002111,14.0845,-4.6505,14.8324067669,40.13,-1.9,40.1749536403,134.24
2021-02-16 01:30:00,53.1425,-6.595,53.5501571543,14.2425,-4.695,14.9963939415,38.9,-1.9,38.946373387,134.68,53.4525,-6.585,53.8565871668,14.2425,-4.695,14.9963939415,39.21,-1.8900000000000001,39.255524452,134.47
2021-02-16 02:00:00,52.0235,-7.0185,52.4947987376,14.0735,-4.6685,14.8276193133,37.95,-2.35,38.0226905939,135.46,52.3135,-7.0185,52.782209356,14.0735,-4.6685,14.8276193133,38.24,-2.35,38.3121403735,135.25
