Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-16 02:30:00,50.9795,-7.019,51.4604292758,13.3395,-4.529,14.0873738237,37.64,-2.49,37.7222706103,135.08,51.2795,-7.019,51.7576417667,13.3395,-4.529,14.0873738237,37.94,-2.49,38.0216214804,134.87
2021-02-16 03:00:00,50.3125,-7.0945,50.8102311203,12.4125,-4.4045,13.170792554,37.9,-2.69,37.9953431357,135.57,50.6225,-7.0945,51.1172127223,12.4125,-4.4045,13.170792554,38.21,-2.69,38.3045715287,135.37
2021-02-16 03:30:00,49.542,-7.2265,50.0662767364,12.892,-4.5665,13.6768631729,36.65,-2.66,36.746402545,135.63,49.822,-7.2165,50.3419264257,12.892,-4.5665,13.6768631729,36.93,-2.65,37.0249564483,135.43
2021-02-16 04:00:00,48.896,-7.042,49.400491698,13.166,-4.472,13.9047596168,35.73,-2.5700000000000003,35.8223086917,135.47,49.166,-7.042,49.6677492947,13.166,-4.472,13.9047596168,36.0,-2.5700000000000003,36.0916181405,135.26
2021-02-16 04:30:00,48.9305,-7.125,49.4465312762,10.6705,-3.785,11.3219165891,38.26,-3.34,38.4055100213,135.47,49.2505,-7.125,49.763213072,10.6705,-3.785,11.3219165891,38.58,-3.34,38.7243076116,135.26
2021-02-16 05:00:00,49.575,-7.1995000000000005,50.095043919,8.545,-3.1195,9.096609547,41.03,-4.08,41.2323574393,135.79,49.895,-7.2195,50.4146030952,8.545,-3.1195,9.096609547,41.35,-4.1,41.5527676575,135.58
2021-02-16 05:30:00,51.731,-6.674,52.159741535,9.281,-2.834,9.704046424,42.45,-3.84,42.6233281197,135.49,52.081,-6.684,52.5081557189,9.281,-2.834,9.704046424,42.8,-3.85,42.9728111717,135.29
2021-02-16 06:00:00,53.8555,-6.196,54.2107488995,7.1955,-2.156,7.5115615054,46.66,-4.04,46.8345727001,135.33,54.2355,-6.206,54.589411942699996,7.1955,-2.156,7.5115615054,47.04,-4.05,47.2140243995,135.13
2021-02-16 06:30:00,59.1795,-4.2045,59.3286696337,7.4695,-2.3245,7.8228339174,51.71,-1.88,51.7441639221,135.22,59.5895,-4.1945,59.7369428453,7.4695,-2.3245,7.8228339174,52.12,-1.87,52.1535358341,135.02
2021-02-16 07:00:00,63.242,-2.8705,63.3071112455,8.002,-2.3105,8.3288903373,55.24,-0.56,55.2428384499,134.87,63.682,-2.8405,63.745317979,8.002,-2.3105,8.3288903373,55.68,-0.53,55.6825223926,134.66
2021-02-16 07:30:00,67.021,-1.206,67.0318497209,8.131,-2.446,8.4909408784,58.89,1.24,58.9030534013,133.38,67.481,-1.186,67.4914213586,8.131,-2.446,8.4909408784,59.35,1.26,59.363373388,133.18
2021-02-16 08:00:00,69.525,0.3105,69.5256933461,8.245,-2.6395,8.6571926887,61.28,2.95,61.3509649476,132.64,70.005,0.35050000000000003,70.0058774336,8.245,-2.6395,8.6571926887,61.76,2.99,61.8323353918,132.44
2021-02-16 08:30:00,72.919,1.7265000000000001,72.9394362691,11.059,-2.1935000000000002,11.2744367154,61.86,3.92,61.9840786009,133.18,73.359,1.7765,73.3805071749,11.059,-2.1935000000000002,11.2744367154,62.3,3.9699999999999998,62.4263638217,132.98
2021-02-16 09:00:00,75.2215,3.3185000000000002,75.2946645155,31.7115,0.9185000000000001,31.7247990459,43.51,2.4,43.5761414079,133.11,75.5715,3.3485,75.6456480209,31.7115,0.9185000000000001,31.7247990459,43.86,2.43,43.9272637436,132.92
2021-02-16 09:30:00,76.784,3.202,76.8507349347,10.574,-2.338,10.829391488,66.21,5.54,66.4413703953,132.6,77.354,3.262,77.4227483366,10.574,-2.338,10.829391488,66.78,5.6,67.0143894996,132.4
2021-02-16 10:00:00,78.713,4.499,78.841469862,25.983,0.019,25.9830069468,52.73,4.48,52.9199707105,132.68,79.063,4.539,79.1931846184,25.983,0.019,25.9830069468,53.08,4.52,53.2721015166,132.48
2021-02-16 10:30:00,79.3315,4.8695,79.4808085169,31.3915,0.9495,31.4058565,47.94,3.92,48.1,133.24,79.6915,4.9095,79.8425848937,31.3915,0.9495,31.4058565,48.3,3.96,48.4620635136,133.05
2021-02-16 11:00:00,77.6025,4.6129999999999995,77.7394865898,31.8625,0.973,31.8773530151,45.74,3.64,45.884607440799996,133.24,77.9625,4.6530000000000005,78.1012280009,31.8625,0.973,31.8773530151,46.1,3.68,46.2466474461,133.02
2021-02-16 11:30:00,79.004,4.188,79.1149250142,20.824,-1.312,20.8652898374,58.18,5.5,58.439390825,133.09,79.494,4.248,79.6074213877,20.824,-1.312,20.8652898374,58.67,5.5600000000000005,58.9328643458,132.89
2021-02-16 12:00:00,80.0945,4.4525,80.2181630711,10.2445,-3.0975,10.7025364517,69.85,7.55,70.2568501998,132.95,80.6545,4.5225,80.7811944483,10.2445,-3.0975,10.7025364517,70.41,7.62,70.8211303214,132.76
2021-02-16 12:30:00,82.2215,4.7085,82.3562082329,10.4315,-3.0415,10.8658600442,71.79,7.75,72.2071090683,132.74,82.7615,4.7785,82.8993362127,10.4315,-3.0415,10.8658600442,72.33,7.82,72.7515037645,132.54
2021-02-16 13:00:00,82.3895,4.496,82.5120823047,10.3195,-2.974,10.7394951581,72.07,7.47,72.4560956718,132.89,82.9395,4.556,83.0645399449,10.3195,-2.974,10.7394951581,72.62,7.53,73.009350771,132.69
2021-02-16 13:30:00,80.5955,3.775,80.6838598807,11.7655,-3.465,12.2651219011,68.83,7.24,69.2097283624,133.27,81.1155,3.835,81.2061054678,11.7655,-3.465,12.2651219011,69.35,7.3,69.7331520871,133.07
2021-02-16 14:00:00,75.5325,2.6195,75.5779090509,12.8525,-4.0905,13.4877331861,62.68,6.71,63.0381352833,133.37,76.0025,2.6795,76.0497187799,12.8525,-4.0905,13.4877331861,63.15,6.77,63.5118524372,133.17
2021-02-16 14:30:00,76.8235,2.69,76.8705811884,7.6635,-2.58,8.0861382779,69.16,5.27,69.3604966822,133.8,77.3535,2.73,77.4016592991,7.6635,-2.58,8.0861382779,69.69,5.31,69.8920038345,133.6
2021-02-16 15:00:00,79.338,3.0025,79.3947935966,10.598,-3.5275,11.1696401128,68.74,6.53,69.0494641543,133.8,79.878,3.0625,79.936686135,10.598,-3.5275,11.1696401128,69.28,6.59,69.5927187283,133.6
2021-02-16 15:30:00,77.845,2.487,77.8847173327,9.765,-3.193,10.2737760342,68.08,5.68,68.3165338699,133.13,78.375,2.537,78.4160506147,9.765,-3.193,10.2737760342,68.61,5.73,68.8488561996,132.94
2021-02-16 16:00:00,78.9865,2.275,79.019255927,9.7165,-3.175,10.2220838018,69.27,5.45,69.4840657993,133.32,79.5165,2.325,79.5504833251,9.7165,-3.175,10.2220838018,69.8,5.5,70.0163552322,133.12
2021-02-16 16:30:00,80.6795,2.134,80.7077175755,10.3995,-3.086,10.8477184813,70.28,5.22,70.4735893793,133.18,81.2195,2.184,81.2488586766,10.3995,-3.086,10.8477184813,70.82,5.27,71.0158102115,132.99
2021-02-16 17:00:00,82.4175,1.834,82.437903068,10.0875,-2.956,10.5116883634,72.33,4.79,72.4884335601,132.96,82.9675,1.874,82.988661468,10.0875,-2.956,10.5116883634,72.88,4.83,73.0398747261,132.76
2021-02-16 17:30:00,85.148,1.5630000000000002,85.1623442197,10.798,-3.017,11.2115606853,74.35,4.58,74.4909316629,132.65,85.708,1.603,85.7229891744,10.798,-3.017,11.2115606853,74.91,4.62,75.0523317426,132.45
2021-02-16 18:00:00,88.449,2.2035,88.4764432674,20.029,-3.9265,20.4102484857,68.42,6.13,68.6940557836,131.91,88.929,2.2435,88.9572949974,20.029,-3.9265,20.4102484857,68.9,6.17,69.1757103325,131.72
2021-02-16 18:30:00,90.489,4.0465,90.5794307956,39.149,0.24650000000000002,39.1497760306,51.34,3.8,51.4804390036,132.13,90.929,4.0865,91.020780722,39.149,0.24650000000000002,39.1497760306,51.78,3.84,51.9221917873,131.93
2021-02-16 19:00:00,88.071,2.279,88.1004817353,10.551,-3.281,11.0493693033,77.52,5.5600000000000005,77.7191353529,131.83,88.691,2.319,88.7213122198,10.551,-3.281,11.0493693033,78.14,5.6,78.3404084748,131.63
2021-02-16 19:30:00,84.835,1.2365,84.8440107329,9.895,-3.3235,10.4382315193,74.94,4.5600000000000005,75.0786068065,132.87,85.395,1.2665,85.4043912644,9.895,-3.3235,10.4382315193,75.5,4.59,75.6393951589,132.67
2021-02-16 20:00:00,80.754,0.1595,80.7541575168,10.274000000000001,-3.7105,10.9235015563,70.48,3.87,70.5861693252,133.08,81.274,0.1895,81.2742209206,10.274000000000001,-3.7105,10.9235015563,71.0,3.9,71.1070320011,132.88
2021-02-16 20:30:00,77.9905,-1.0195,77.9971632209,9.4205,-3.1595,9.936209564,68.57,2.14,68.603385485,133.27,78.5105,-1.0195,78.517119092,9.4205,-3.1595,9.936209564,69.09,2.14,69.1231343329,133.07
2021-02-16 21:00:00,74.8845,-2.3505000000000003,74.9213800627,8.1245,-2.2605,8.4331109622,66.76,-0.09,66.760060665,133.03,75.3945,-2.3605,75.431442983,8.1245,-2.2605,8.4331109622,67.27,-0.1,67.2700743273,132.83
2021-02-16 21:30:00,72.276,-2.821,72.3310321854,7.546,-1.7810000000000001,7.7533268343,64.73,-1.04,64.7383541651,133.82,72.766,-2.821,72.8206618825,7.546,-1.7810000000000001,7.7533268343,65.22,-1.04,65.2282914079,133.63
2021-02-16 22:00:00,67.5365,-4.2745,67.6716349921,9.0865,-2.3445,9.3840909256,58.45,-1.9300000000000002,58.4818553057,134.67,67.9565,-4.2845,68.091429949,9.0865,-2.3445,9.3840909256,58.87,-1.94,58.9019566738,134.47
2021-02-16 22:30:00,65.2095,-4.79,65.3851893799,9.6995,-2.48,10.0115283673,55.51,-2.31,55.5580435221,135.02,65.6395,-4.8,65.8147700767,9.6995,-2.48,10.0115283673,55.94,-2.32,55.9880880188,134.82
2021-02-16 23:00:00,60.3495,-5.4295,60.5932473177,9.5995,-2.9895,10.0542284886,50.75,-2.44,50.8086222998,135.59,60.7295,-5.4395,60.9726195148,9.5995,-2.9895,10.0542284886,51.13,-2.45,51.1886647609,135.39
2021-02-16 23:30:00,56.686,-6.332,57.0385555567,9.066,-2.362,9.3686391755,47.62,-3.9699999999999998,47.7851995915,136.39,57.046,-6.212,57.3832297801,9.066,-2.362,9.3686391755,47.98,-3.85,48.1342175588,136.19
2021-02-17 00:00:00,54.469,-7.006,54.9177202458,8.759,-1.9060000000000001,8.9639788599,45.71,-5.1,45.9936310808,135.82,54.809,-7.016,55.2562280381,8.759,-1.9060000000000001,8.9639788599,46.05,-5.11,46.3326515537,135.61
2021-02-17 00:30:00,53.115,-6.7855,53.5466734284,9.895,-2.8355,10.2932543566,43.22,-3.95,43.4001255759,134.08,53.445,-6.7855,53.874029320700004,9.895,-2.8355,10.2932543566,43.55,-3.95,43.7287662758,133.88
2021-02-17 01:00:00,53.82,-6.09,54.1634609308,10.93,-3.61,11.5107341208,42.89,-2.48,42.9616398663,133.14,54.15,-6.08,54.490264268,10.93,-3.61,11.5107341208,43.22,-2.47,43.2905220574,132.94
2021-02-17 01:30:00,53.1175,-6.0795,53.4642789767,11.8675,-4.0595,12.5426112313,41.25,-2.02,41.2994297781,133.25,53.4375,-6.0695,53.7810862339,11.8675,-4.0595,12.5426112313,41.57,-2.01,41.6185655687,133.05
2021-02-17 02:00:00,51.974,-6.138,52.3351862517,11.434,-4.028,12.1227529877,40.54,-2.11,40.594872829,133.57,52.284,-6.128,52.6418943428,11.434,-4.028,12.1227529877,40.85,-2.1,40.9039423528,133.37
2021-02-17 02:30:00,50.7395,-6.396,51.1410371057,12.0795,-4.026,12.7327528936,38.66,-2.37,38.7325767281,134.12,51.0395,-6.396,51.4386953203,12.0795,-4.026,12.7327528936,38.96,-2.37,39.0320189076,133.92
2021-02-17 03:00:00,50.1225,-6.6335,50.5595522973,11.4425,-4.0335,12.1325977639,38.68,-2.6,38.7672851771,134.76,50.4225,-6.6235,50.8556708588,11.4425,-4.0335,12.1325977639,38.98,-2.59,39.0659506476,134.56
2021-02-17 03:30:00,49.181,-6.5725,49.6182276714,11.501,-4.2025,12.2447542748,37.68,-2.37,37.7544606636,134.43,49.481,-6.5625,49.9142842005,11.501,-4.2025,12.2447542748,37.98,-2.36,38.0532521606,134.23
2021-02-17 04:00:00,48.8845,-6.537,49.3196381703,11.9245,-3.967,12.5670517326,36.96,-2.5700000000000003,37.0492442568,134.37,49.1645,-6.537,49.5971816664,11.9245,-3.967,12.5670517326,37.24,-2.5700000000000003,37.3285748456,134.17
2021-02-17 04:30:00,48.423,-6.6135,48.8725414855,12.433,-3.8735,13.0224226337,35.99,-2.74,36.0941504956,132.58,48.703,-6.6135,49.1499805824,12.433,-3.8735,13.0224226337,36.27,-2.74,36.3733487598,132.38
2021-02-17 05:00:00,48.644,-6.5415,49.0818699547,12.714,-3.9815,13.3228427241,35.93,-2.56,36.0210841036,132.93,48.934,-6.5415,49.3692979315,12.714,-3.9815,13.3228427241,36.22,-2.56,36.3103566493,132.73
2021-02-17 05:30:00,49.5345,-6.2995,49.9334596288,13.2545,-4.1795,13.8978412173,36.28,-2.12,36.341887678,133.57,49.7845,-6.2895,50.1802177207,13.2545,-4.1795,13.8978412173,36.53,-2.11,36.5908868436,133.37
2021-02-17 06:00:00,51.1945,-5.6845,51.5091290016,27.1745,-1.6245,27.2230132517,24.02,-4.06,24.3607060653,133.41,51.3745,-5.7045,51.6902367038,27.1745,-1.6245,27.2230132517,24.2,-4.08,24.5415239951,133.21
2021-02-17 06:30:00,56.7075,-3.5845000000000002,56.8206757836,28.3175,-1.4745,28.3558628241,28.39,-2.11,28.4683016705,132.56,56.9575,-3.5645,57.0689273292,28.3175,-1.4745,28.3558628241,28.64,-2.09,28.7161574728,132.36
2021-02-17 07:00:00,61.6345,-1.7065000000000001,61.6581197613,28.1945,-1.2165,28.2207317853,33.44,-0.49,33.4435898193,133.41,61.9145,-1.6965,61.937738274,28.1945,-1.2165,28.2207317853,33.72,-0.48,33.7234161971,133.21
2021-02-17 07:30:00,65.333,-0.8290000000000001,65.3382593126,14.073,-2.659,14.3219974166,51.26,1.83,51.2926554197,132.55,65.773,-0.789,65.7777321743,14.073,-2.659,14.3219974166,51.7,1.87,51.7338080949,132.36
2021-02-17 08:00:00,68.109,0.555,68.1112612275,10.939,-3.355,11.4419292954,57.17,3.91,57.3035513734,131.87,68.559,0.605,68.5616693642,10.939,-3.355,11.4419292954,57.62,3.96,57.7559174457,131.67
2021-02-17 08:30:00,71.6075,1.806,71.6302707816,11.6575,-3.534,12.1813982059,59.95,5.34,60.1873583072,132.77,72.0775,1.8559999999999999,72.1013920965,11.6575,-3.534,12.1813982059,60.42,5.39,60.6599414771,132.58
2021-02-17 09:00:00,73.558,2.5045,73.600624211,12.168,-3.5955,12.6880985278,61.39,6.1,61.6923179983,131.76,74.038,2.5645,74.0824007727,12.168,-3.5955,12.6880985278,61.87,6.16,62.1758996718,131.57
2021-02-17 09:30:00,75.598,3.216,75.6663746984,11.628,-3.5540000000000003,12.1590007813,63.97,6.77,64.3272399532,132.23,76.088,3.286,76.1589229178,11.628,-3.5540000000000003,12.1590007813,64.46,6.84,64.8218882786,132.03
2021-02-17 10:00:00,75.109,3.5705,75.1938185707,12.519,-4.1695,13.1950782965,62.59,7.74,63.066755902,131.8,75.579,3.6405000000000003,75.6666272623,12.519,-4.1695,13.1950782965,63.06,7.8100000000000005,63.541794907,131.61
2021-02-17 10:30:00,76.1965,3.5455,76.2789432445,13.5565,-4.3345,14.2325887491,62.64,7.88,63.1336994006,132.47,76.6765,3.6055,76.7612225183,13.5565,-4.3345,14.2325887491,63.12,7.94,63.6174347172,132.28
2021-02-17 11:00:00,75.617,3.984,75.7218789056,14.047,-4.516,14.7550826836,61.57,8.5,62.1539612575,132.11,76.077,4.054,76.1849384393,14.047,-4.516,14.7550826836,62.03,8.57,62.6192127066,131.92
2021-02-17 11:30:00,74.2735,3.2165,74.3431145063,15.493500000000001,-4.7335,16.2004495154,58.78,7.95,59.3151827107,132.5,74.7235,3.2865,74.7957387456,15.493500000000001,-4.7335,16.2004495154,59.23,8.02,59.7705052681,132.31
2021-02-17 12:00:00,74.811,3.708,74.9028369623,15.850999999999999,-4.682,16.5280163662,58.96,8.39,59.5539562078,132.59,75.261,3.778,75.3557655724,15.850999999999999,-4.682,16.5280163662,59.41,8.46,60.0093301079,132.39
2021-02-17 12:30:00,76.5565,3.8815,76.6548350367,14.5065,-4.5385,15.1998856739,62.05,8.42,62.6186785233,132.16,77.0365,3.9615,77.1382901969,14.5065,-4.5385,15.1998856739,62.53,8.5,63.1050782426,131.97
2021-02-17 13:00:00,77.247,3.9195,77.3463734719,14.247,-4.5005,14.9409340153,63.0,8.42,63.5601793578,132.04,77.747,3.9795,77.8487792406,14.247,-4.5005,14.9409340153,63.5,8.48,64.063721403,131.85
2021-02-17 13:30:00,78.443,3.2155,78.5088764997,12.843,-3.9745,13.4439316887,65.6,7.19,65.992848855,132.24,78.933,3.2855,79.001348085,12.843,-3.9745,13.4439316887,66.09,7.26,66.4875604907,132.05
2021-02-17 14:00:00,78.673,3.3645,78.7449096085,11.233,-3.7355,11.8378312731,67.44,7.1,67.8127097232,132.4,79.203,3.4145,79.2765666465,11.233,-3.7355,11.8378312731,67.97,7.15,68.3450320067,132.2
2021-02-17 14:30:00,78.918,3.2625,78.9854077045,10.918,-3.4675000000000002,11.4554039759,68.0,6.73,68.3322244625,132.19,79.428,3.3225,79.4974602755,10.918,-3.4675000000000002,11.4554039759,68.51,6.79,68.8456549101,132.0
2021-02-17 15:00:00,79.3545,3.1395,79.4165796953,11.6845,-3.4605,12.1861643063,67.67,6.6,67.9910942698,132.27,79.8845,3.1995,79.9485468317,11.6845,-3.4605,12.1861643063,68.2,6.66,68.5244160865,132.08
2021-02-17 15:30:00,79.7575,3.2795,79.8248954055,8.8675,-2.7505,9.2842773817,70.89,6.03,71.1459977792,132.24,80.3175,3.3295,80.3864813044,8.8675,-2.7505,9.2842773817,71.45,6.08,71.7082205887,132.05
2021-02-17 16:00:00,81.939,3.1135,81.9981317059,8.029,-2.0165,8.2783520854,73.91,5.13,74.0878195117,132.68,82.509,3.1535,82.5692415083,8.029,-2.0165,8.2783520854,74.48,5.17,74.6592211318,132.48
2021-02-17 16:30:00,84.0815,3.1515,84.140540731,8.2615,-2.0685000000000002,8.5165177449,75.82,5.22,75.9994789456,132.68,84.6615,3.2015000000000002,84.7220112161,8.2615,-2.0685000000000002,8.5165177449,76.4,5.27,76.5815441213,132.48
2021-02-17 17:00:00,86.7165,3.259,86.7777186451,8.0865,-1.651,8.2533195291,78.63,4.91,78.7831517521,132.05,87.3365,3.319,87.3995422943,8.0865,-1.651,8.2533195291,79.25,4.97,79.4056887131,131.85
2021-02-17 17:30:00,90.2155,3.7235,90.2923080473,7.3255,-1.0165,7.395689454,82.89,4.74,83.0254159881,131.97,90.8455,3.7635,90.9234227386,7.3255,-1.0165,7.395689454,83.52,4.78,83.6566721786,131.77
2021-02-17 18:00:00,92.726,4.6705,92.843549298,36.496,1.6205,36.5319591077,56.23,3.05,56.3126575469,132.29,93.096,4.7005,93.2145906833,36.496,1.6205,36.5319591077,56.6,3.08,56.683740173,132.09
2021-02-17 18:30:00,92.678,3.668,92.7505574539,24.868,-0.482,24.872670705,67.81,4.15,67.9368721682,132.21,93.258,3.718,93.3320849869,24.868,-0.482,24.872670705,68.39,4.2,68.5188448531,132.01
2021-02-17 19:00:00,89.564,2.3415,89.5946020598,11.494,-2.3885,11.739547191,78.07,4.73,78.2131561823,132.37,90.164,2.3815,90.1954457733,11.494,-2.3885,11.739547191,78.67,4.77,78.8144770965,132.17
2021-02-17 19:30:00,85.5715,1.2095,85.5800473387,12.0915,-2.5905,12.3658830053,73.48,3.8,73.5781924214,131.18,86.1315,1.2395,86.140418228,12.0915,-2.5905,12.3658830053,74.04,3.83,74.1389944631,130.98
2021-02-17 20:00:00,81.006,0.10300000000000001,81.0060654828,11.186,-2.617,11.4880496604,69.82,2.7199999999999998,69.8729618665,131.7,81.526,0.14300000000000002,81.5261254139,11.186,-2.617,11.4880496604,70.34,2.76,70.394127596,131.5
2021-02-17 20:30:00,77.2685,-0.5650000000000001,77.2705656589,12.9185,-3.715,13.442055916,64.35,3.15,64.4270517718,131.51,77.7485,-0.535,77.750340689,12.9185,-3.715,13.442055916,64.83,3.18,64.9079448142,131.32
2021-02-17 21:00:00,73.584,-1.953,73.6099128175,12.224,-3.293,12.6597798164,61.36,1.34,61.3746299378,132.75,74.044,-1.933,74.0692272472,12.224,-3.293,12.6597798164,61.82,1.3599999999999999,61.8349577505,132.55
2021-02-17 21:30:00,70.4375,-2.085,70.4683519834,14.3475,-4.515,15.0411429503,56.09,2.43,56.1426130493,132.47,70.8475,-2.055,70.8772973614,14.3475,-4.515,15.0411429503,56.5,2.46,56.5535286255,132.27
2021-02-17 22:00:00,67.2065,-3.107,67.2782809772,13.3965,-3.817,13.9296698184,53.81,0.71,53.8146838697,133.18,67.6165,-3.097,67.6873879039,13.3965,-3.817,13.9296698184,54.22,0.72,54.2247803131,132.98
2021-02-17 22:30:00,64.352,-3.653,64.4555995473,14.292,-4.143,14.8803801363,50.06,0.49,50.0623980648,133.34,64.722,-3.623,64.8233246062,14.292,-4.143,14.8803801363,50.43,0.52,50.4326808726,133.14
2021-02-17 23:00:00,60.117,-4.235,60.2659847177,14.637,-4.495,15.3116554951,45.48,0.26,45.4807431777,133.73,60.467,-4.225,60.6144266161,14.637,-4.495,15.3116554951,45.83,0.27,45.8307953237,133.53
2021-02-17 23:30:00,56.111,-5.1345,56.3454293732,14.651,-4.5445,15.3396310663,41.46,-0.59,41.4641978097,134.19,56.431,-5.1145,56.6622967347,14.651,-4.5445,15.3396310663,41.78,-0.5700000000000001,41.7838880431,133.99
2021-02-18 00:00:00,53.186,-5.9355,53.516172847600004,14.636,-4.4855,15.3079131906,38.55,-1.45,38.5772601412,133.92,53.466,-5.9155,53.7922512659,14.636,-4.4855,15.3079131906,38.83,-1.43,38.8563225229,133.72
2021-02-18 00:30:00,52.465,-6.229,52.8334805403,14.525,-4.419,15.1823313756,37.94,-1.81,37.9831502116,133.47,52.765,-6.219,53.1302285521,14.525,-4.419,15.1823313756,38.24,-1.8,38.2823405763,133.27
2021-02-18 01:00:00,54.061,-5.605,54.3507842262,14.681000000000001,-4.495,15.3537222197,39.38,-1.11,39.3956406218,132.47,54.371,-5.595,54.6581161951,14.681000000000001,-4.495,15.3537222197,39.69,-1.1,39.7052402083,132.26
2021-02-18 01:30:00,53.696,-5.5809999999999995,53.9852570337,14.636,-4.431,15.2920324679,39.06,-1.15,39.0769254164,132.76,54.006,-5.571,54.2925784707,14.636,-4.431,15.2920324679,39.37,-1.1400000000000001,39.3865014948,132.56
2021-02-18 02:00:00,52.4215,-6.013,52.7652331678,14.7715,-4.293,15.3826870621,37.65,-1.72,37.6892677032,133.1,52.7115,-6.003,53.0522218314,14.7715,-4.293,15.3826870621,37.94,-1.71,37.9785162954,132.89
2021-02-18 02:30:00,51.0865,-6.279,51.470926971,14.7665,-4.339,15.3907908585,36.32,-1.94,36.3717747711,132.95,51.3665,-6.269,51.7476345667,14.7665,-4.339,15.3907908585,36.6,-1.9300000000000002,36.6508512862,132.75
2021-02-18 03:00:00,50.7615,-6.0665,51.122718086,14.6115,-4.2365,15.2132792159,36.15,-1.83,36.1962898651,132.95,51.0415,-6.0665,51.4007504274,14.6115,-4.2365,15.2132792159,36.43,-1.83,36.4759345322,132.75
2021-02-18 03:30:00,50.147,-6.2705,50.5375185308,14.407,-3.9805,14.9467732053,35.74,-2.29,35.8132894328,133.04,50.427,-6.2605,50.8141337548,14.407,-3.9805,14.9467732053,36.02,-2.2800000000000002,36.0920877756,132.83
2021-02-18 04:00:00,49.2785,-6.42,49.6949390004,14.3585,-4.06,14.9214651509,34.92,-2.36,34.9996571412,133.53,49.5485,-6.42,49.9626886011,14.3585,-4.06,14.9214651509,35.19,-2.36,35.2690473362,133.32
2021-02-18 04:30:00,48.791,-6.3315,49.200097289,14.321,-4.2215,14.9302412321,34.47,-2.11,34.5345189629,132.9,49.061,-6.3315,49.4678644501,14.321,-4.2215,14.9302412321,34.74,-2.11,34.8040184462,132.69
2021-02-18 05:00:00,48.4735,-6.5065,48.9082277792,13.9235,-4.3265,14.5802076288,34.55,-2.18,34.6187073704,133.33,48.7435,-6.5065,49.1758409638,13.9235,-4.3265,14.5802076288,34.82,-2.18,34.8881756473,133.12
2021-02-18 05:30:00,50.3625,-5.7245,50.6867961751,14.1425,-4.2645,14.7714679873,36.22,-1.46,36.2494137884,132.73,50.6525,-5.7045,50.9727091344,14.1425,-4.2645,14.7714679873,36.51,-1.44,36.5383866639,132.53
2021-02-18 06:00:00,52.3995,-5.3115,52.6680133715,14.1595,-4.1615,14.7583712685,38.24,-1.15,38.2572881945,133.0,52.7195,-5.3215,52.9873951285,14.1595,-4.1615,14.7583712685,38.56,-1.16,38.577444187,132.79
2021-02-18 06:30:00,57.1985,-3.4365,57.3016398936,12.9985,-4.1665,13.6499349632,44.2,0.73,44.2060278695,133.03,57.5685,-3.3965,57.6686084842,12.9985,-4.1665,13.6499349632,44.57,0.77,44.5766508388,132.82
2021-02-18 07:00:00,62.2385,-1.302,62.2521171226,17.0185,-2.722,17.2348085644,45.22,1.42,45.2422899509,132.73,62.5485,-1.292,62.5618423342,17.0185,-2.722,17.2348085644,45.53,1.43,45.5524510866,132.52
2021-02-18 07:30:00,68.2865,0.86,68.2919152041,32.2965,1.67,32.3396476828,35.99,-0.81,35.999113878,133.89,68.5865,0.88,68.5921451935,32.2965,1.67,32.3396476828,36.29,-0.79,36.2985977691,133.68
2021-02-18 08:00:00,70.764,2.101,70.7951827245,32.364,1.791,32.4135184298,38.4,0.31,38.4012512817,132.76,71.064,2.121,71.0956449932,32.364,1.791,32.4135184298,38.7,0.33,38.7014069512,132.55
2021-02-18 08:30:00,73.66,3.449,73.7407024716,33.02,1.469,33.0526604224,40.64,1.98,40.688204679,132.82,73.98,3.479,74.0617569397,33.02,1.469,33.0526604224,40.96,2.01,41.0092879724,132.62
2021-02-18 09:00:00,77.6345,4.4765,77.7634531287,32.0845,1.4165,32.1157533385,45.55,3.06,45.6526680491,132.97,78.0145,4.5165,78.1451276952,32.0845,1.4165,32.1157533385,45.93,3.1,46.0344968475,132.77
2021-02-18 09:30:00,77.8055,3.511,77.8846772559,12.1955,-2.9290000000000003,12.5422988822,65.61,6.44,65.9253039432,133.33,78.3555,3.591,78.4377438562,12.1955,-2.9290000000000003,12.5422988822,66.16,6.52,66.4804933796,133.13
2021-02-18 10:00:00,76.926,3.697,77.0147861453,12.466,-3.963,13.0807692817,64.46,7.66,64.9135363387,132.94,77.426,3.767,77.5175835859,12.466,-3.963,13.0807692817,64.96,7.73,65.4183040135,132.73
2021-02-18 10:30:00,73.4565,3.1675,73.5247607851,26.7365,-3.4625,26.9597725973,46.72,6.63,47.188084301,133.22,73.7165,3.2375,73.7875584262,26.7365,-3.4625,26.9597725973,46.98,6.7,47.4553516476,133.02
2021-02-18 11:00:00,71.1875,3.3035,71.2641092591,37.6875,-2.6765,37.7824206279,33.5,5.98,34.029551863,133.81,71.5075,3.3735,71.5870313569,37.6875,-2.6765,37.7824206279,33.82,6.05,34.3568755855,133.61
2021-02-18 11:30:00,69.7015,2.194,69.7360218126,18.2115,-6.566,19.3590053528,51.49,8.76,52.2298544896,133.62,70.0815,2.284,70.118708618,18.2115,-6.566,19.3590053528,51.87,8.85,52.6195724042,133.42
2021-02-18 12:00:00,68.916,2.4535,68.9596600793,19.636,-6.8965,20.8118766153,49.28,9.35,50.1591556946,133.67,69.316,2.5335,69.3622842635,19.636,-6.8965,20.8118766153,49.68,9.43,50.5670574584,133.47
2021-02-18 12:30:00,74.7715,3.0755,74.8347239756,19.5715,-6.3945,20.5896392028,55.2,9.47,56.0064362373,133.58,75.1815,3.1855,75.2489558233,19.5715,-6.3945,20.5896392028,55.61,9.58,56.4291458379,133.38
2021-02-18 13:00:00,71.87,2.6325000000000003,71.9181962806,22.81,-7.2975,23.9488957209,49.06,9.93,50.0548549094,133.98,72.26,2.7225,72.3112688746,22.81,-7.2975,23.9488957209,49.45,10.02,50.454959122,133.77
2021-02-18 13:30:00,70.614,1.8679999999999999,70.6387034139,19.224,-6.822,20.3985749502,51.39,8.69,52.1195567901,134.4,70.994,1.948,71.0207204976,19.224,-6.822,20.3985749502,51.77,8.77,52.5075785006,134.2
2021-02-18 14:00:00,68.594,0.869,68.5995043495,21.624,-7.211,22.7946462355,46.97,8.08,47.6599129248,133.83,68.934,0.9490000000000001,68.9405320331,21.624,-7.211,22.7946462355,47.31,8.16,48.008558612,133.63
2021-02-18 14:30:00,67.434,1.438,67.4493306119,20.754,-6.982,21.8969596063,46.68,8.42,47.4333089716,132.47,67.794,1.508,67.8107697936,20.754,-6.982,21.8969596063,47.04,8.49,47.8000177824,132.27
2021-02-18 15:00:00,69.435,1.6019999999999999,69.4534781634,20.025,-6.448,21.0375219311,49.41,8.05,50.0614682166,132.82,69.825,1.6720000000000002,69.8450156346,20.025,-6.448,21.0375219311,49.8,8.12,50.4576495687,132.62
2021-02-18 15:30:00,70.983,1.615,71.0013698037,18.133,-5.925,19.076459682,52.85,7.54,53.3851486839,132.82,71.393,1.695,71.4131183607,18.133,-5.925,19.076459682,53.26,7.62,53.8023419565,132.62
2021-02-18 16:00:00,73.5495,1.3405,73.561714842,17.0295,-5.3495,17.8499585574,56.52,6.69,56.9145543776,132.51,73.9795,1.4005,73.9927551893,17.0295,-5.3495,17.8499585574,56.95,6.75,57.3486268362,132.31
2021-02-18 16:30:00,75.667,0.9395,75.6728323063,16.777,-4.9105,17.480867806,58.89,5.85,59.1798496112,132.02,76.137,0.9895,76.1434296525,16.777,-4.9105,17.480867806,59.36,5.9,59.6524903085,131.83
2021-02-18 17:00:00,79.7605,2.071,79.787382469,15.0405,-4.549,15.7133714158,64.72,6.62,65.0576882467,131.33,80.2705,2.001,80.2954368022,15.0405,-4.549,15.7133714158,65.23,6.55,65.5580307819,131.13
2021-02-18 17:30:00,83.8955,2.5335,83.933744957,13.7855,-4.1065,14.384135445,70.11,6.64,70.4237296655,132.45,84.4455,2.5835,84.4850101645,13.7855,-4.1065,14.384135445,70.66,6.69,70.9759938289,132.24
2021-02-18 18:00:00,87.5645,2.7645,87.6081281646,14.4045,-4.0355,14.9591069419,73.16,6.8,73.4753400809,132.33,88.0845,2.8045,88.1291345725,14.4045,-4.0355,14.9591069419,73.68,6.84,73.9968107421,132.13
2021-02-18 18:30:00,91.064,3.6495,91.1370997248,35.544,0.4295,35.5465948615,55.52,3.22,55.6132969711,133.78,91.494,3.6695,91.5675557512,35.544,0.4295,35.5465948615,55.95,3.24,56.0437338157,133.58
2021-02-18 19:00:00,89.1645,2.0745,89.188629379,15.4045,-2.4355,15.5958417695,73.76,4.51,73.8977516573,134.15,89.7845,2.1145,89.8093956694,15.4045,-2.4355,15.5958417695,74.38,4.55,74.519037165,133.95
2021-02-18 19:30:00,85.5275,0.936,85.5326215677,11.8775,-3.354,12.3419740014,73.65,4.29,73.7748371737,133.94,86.0775,0.976,86.0830330684,11.8775,-3.354,12.3419740014,74.2,4.33,74.3262329195,133.74
2021-02-18 20:00:00,83.557,0.364,83.5577928442,10.977,-2.856,11.3424540995,72.58,3.22,72.6513922785,133.42,84.117,0.384,84.1178764889,10.977,-2.856,11.3424540995,73.14,3.24,73.2117285686,133.22
2021-02-18 20:30:00,81.2405,0.1255,81.2405969359,9.3005,-2.3645,9.5963618367,71.94,2.49,71.9830792617,132.96,81.7805,0.1355,81.7806122531,9.3005,-2.3645,9.5963618367,72.48,2.5,72.523102526,132.76
2021-02-18 21:00:00,76.8555,-1.079,76.8630738473,10.4055,-3.049,10.843008404,66.45,1.97,66.4791952418,133.13,77.3355,-1.069,77.3428879811,10.4055,-3.049,10.843008404,66.93,1.98,66.9592809101,132.93
2021-02-18 21:30:00,73.588,-1.8115,73.6102932765,10.918,-3.5215,11.4718649857,62.67,1.71,62.6933250035,133.64,74.068,-1.7915,74.0896625465,10.918,-3.5215,11.4718649857,63.15,1.73,63.1736923094,133.44
2021-02-18 22:00:00,69.9875,-2.623,70.0366353079,10.6875,-3.523,11.2531855601,59.3,0.9,59.3068292863,133.67,70.4375,-2.613,70.4859501975,10.6875,-3.523,11.2531855601,59.75,0.91,59.7569293053,133.47
2021-02-18 22:30:00,66.5685,-3.5275,66.6618965264,9.7185,-3.2575,10.2499048044,56.85,-0.27,56.8506411573,134.47,66.9885,-3.5075000000000003,67.0802630324,9.7185,-3.2575,10.2499048044,57.27,-0.25,57.2705456583,134.27
2021-02-18 23:00:00,62.7045,-4.349,62.8551359974,9.5545,-3.159,10.0631879268,53.15,-1.19,53.1633200619,134.06,63.1145,-4.359,63.2648479904,9.5545,-3.159,10.0631879268,53.56,-1.2,53.5734411812,133.87
2021-02-18 23:30:00,59.616,-5.1945,59.841877362299996,9.156,-2.6645,9.5358217396,50.46,-2.5300000000000002,50.523385674400004,134.42,59.986,-5.1945,60.2104893374,9.156,-2.6645,9.5358217396,50.83,-2.5300000000000002,50.8929248521,134.22
2021-02-19 00:00:00,56.998,-5.729,57.2851939422,10.088,-2.899,10.4962824371,46.91,-2.83,46.9952869977,134.61,57.368,-5.749,57.6553416866,10.088,-2.899,10.4962824371,47.28,-2.85,47.3658199549,134.41
2021-02-19 00:30:00,56.8735,-5.6995000000000005,57.1583703625,10.9735,-3.0395,11.3866703869,45.9,-2.66,45.9770116471,135.02,57.2335,-5.6995000000000005,57.5165873683,10.9735,-3.0395,11.3866703869,46.26,-2.66,46.3364133269,134.81
2021-02-19 01:00:00,57.611,-5.367,57.8604529018,10.101,-2.987,10.5333930905,47.51,-2.38,47.5695753607,134.62,57.981,-5.367,58.2288678406,10.101,-2.987,10.5333930905,47.88,-2.38,47.939115553,134.41
2021-02-19 01:30:00,57.4235,-5.683,57.7040279465,11.2235,-2.963,11.6080283102,46.2,-2.7199999999999998,46.28,135.28,57.783500000000004,-5.693,58.0632682619,11.2235,-2.963,11.6080283102,46.56,-2.73,46.6399667667,135.07
2021-02-19 02:00:00,55.985,-5.9725,56.3026729494,10.685,-3.0125,11.1015485969,45.3,-2.96,45.3966033972,135.87,56.315,-5.9825,56.6318773417,10.685,-3.0125,11.1015485969,45.63,-2.9699999999999998,45.7265546483,135.66
2021-02-19 02:30:00,54.787,-6.2835,55.1461489249,11.217,-3.1635,11.6545622505,43.57,-3.12,43.6815670506,135.95,55.137,-6.2735,55.4927524209,11.217,-3.1635,11.6545622505,43.92,-3.11,44.0299727458,135.73
2021-02-19 03:00:00,53.9645,-6.422,54.3452789509,11.9245,-3.2720000000000002,12.3652611881,42.04,-3.15,42.1578474308,136.68,54.2745,-6.432,54.6542951126,11.9245,-3.2720000000000002,12.3652611881,42.35,-3.16,42.4677301018,136.47
2021-02-19 03:30:00,52.294,-6.6215,52.7115423627,12.674,-3.5315,13.1568145176,39.62,-3.09,39.7403132851,134.31,52.614,-6.6315,53.0302723758,12.674,-3.5315,13.1568145176,39.94,-3.1,40.0601248126,134.11
2021-02-19 04:00:00,51.4865,-6.763,51.9287767163,12.6965,-3.773,13.2452497617,38.79,-2.99,38.9050665081,135.29,51.7765,-6.763,52.2163204492,12.6965,-3.773,13.2452497617,39.08,-2.99,39.1942151344,135.08
2021-02-19 04:30:00,51.1235,-6.442,51.5277751921,13.5735,-4.102,14.1797851271,37.55,-2.34,37.6228401373,134.85,51.4135,-6.442,51.8155126024,13.5735,-4.102,14.1797851271,37.84,-2.34,37.91228297,134.64
2021-02-19 05:00:00,51.858,-6.4335,52.2555459856,13.988,-3.8735,14.5144116743,37.87,-2.56,37.956428968,135.58,52.148,-6.4335,52.5433518749,13.988,-3.8735,14.5144116743,38.16,-2.56,38.2457736227,135.37
2021-02-19 05:30:00,52.702,-6.135,53.0578837592,14.152,-4.095,14.7325533768,38.55,-2.04,38.6039389182,134.93,53.012,-6.125,53.3646677962,14.152,-4.095,14.7325533768,38.86,-2.03,38.9129862642,134.73
2021-02-19 06:00:00,54.371,-5.6435,54.6631021188,14.161,-4.1435,14.7547454485,40.21,-1.5,40.2379683881,134.55,54.691,-5.6435,54.981402067,14.161,-4.1435,14.7547454485,40.53,-1.5,40.5577477185,134.34
2021-02-19 06:30:00,58.9915,-3.8705,59.1183376162,14.2715,-4.3105,14.9082568565,44.72,0.44,44.7221645272,134.69,59.3615,-3.8405,59.48560433,14.2715,-4.3105,14.9082568565,45.09,0.47000000000000003,45.0924494788,134.49
2021-02-19 07:00:00,63.36,-1.826,63.3863066916,14.2,-4.336,14.8472521363,49.16,2.51,49.2240357955,133.52,63.75,-1.796,63.7752939311,14.2,-4.336,14.8472521363,49.55,2.54,49.6150592058,133.31
2021-02-19 07:30:00,67.0305,-0.645,67.0336031797,14.0305,-4.245,14.6586136879,53.0,3.6,53.1221234515,132.92,67.4405,-0.595,67.44312467,14.0305,-4.245,14.6586136879,53.41,3.65,53.5345738752,132.72
2021-02-19 08:00:00,69.341,0.4325,69.3423488011,14.361,-4.4575,15.0368755814,54.98,4.89,55.1970334348,132.02,69.771,0.49250000000000005,69.7727382095,14.361,-4.4575,15.0368755814,55.41,4.95,55.6306624084,131.82
2021-02-19 08:30:00,73.8175,1.9565000000000001,73.8434235291,14.0775,-4.3135,14.723528398500001,59.74,6.27,60.0681321501,132.23,74.2975,2.0065,74.3245891243,14.0775,-4.3135,14.723528398500001,60.22,6.32,60.5507291451,132.03
2021-02-19 09:00:00,77.255,2.9175,77.310069404,14.185,-4.3325,14.8318839414,63.07,7.25,63.4853321642,132.33,77.755,2.9875,77.8123716465,14.185,-4.3325,14.8318839414,63.57,7.32,63.9900562588,132.13
2021-02-19 09:30:00,79.529,3.8245,79.6209058053,14.269,-4.3655,14.9218615209,65.26,8.19,65.7719066167,131.85,80.049,3.9045,80.1441671068,14.269,-4.3655,14.9218615209,65.78,8.27,66.2978227395,131.65
2021-02-19 10:00:00,81.018,4.26,81.1299200295,14.358,-4.5,15.0466662088,66.66,8.76,67.233125764,131.8,81.518,4.34,81.6334485612,14.358,-4.5,15.0466662088,67.16,8.84,67.7392884521,131.6
2021-02-19 10:30:00,82.292,4.592,82.4200201893,14.512,-4.568,15.2139662153,67.78,9.16,68.3961548627,131.8,82.812,4.672,82.943685281,14.512,-4.568,15.2139662153,68.3,9.24,68.9221851076,131.6
2021-02-19 11:00:00,83.0985,4.649,83.2284440756,14.3485,-4.481,15.031926465,68.75,9.13,69.3535824597,131.97,83.6485,4.729,83.782068447,14.3485,-4.481,15.031926465,69.3,9.21,69.9093277038,131.76
2021-02-19 11:30:00,83.6685,4.606,83.7951855911,14.3385,-4.464,15.0173192764,69.33,9.07,69.9207680164,132.31,84.1985,4.686,84.3287969691,14.3385,-4.464,15.0173192764,69.86,9.15,70.4566682437,132.11
2021-02-19 12:00:00,84.6335,5.22,84.7943260027,14.5335,-4.57,15.2350753936,70.1,9.79,70.7803228306,131.94,85.1735,5.29,85.337618916,14.5335,-4.57,15.2350753936,70.64,9.86,71.3248147562,131.73
2021-02-19 12:30:00,85.3015,4.786,85.4356582362,15.0215,-4.534,15.6908450458,70.28,9.32,70.8952805199,131.62,85.8415,4.876,85.9798726345,15.0215,-4.534,15.6908450458,70.82,9.41,71.4424278703,131.42
2021-02-19 13:00:00,85.722,4.727,85.8522324287,15.052,-4.603,15.7400861815,70.67,9.33,71.28322243,131.86,86.272,4.807,86.4058171248,15.052,-4.603,15.7400861815,71.22,9.41,71.8389622698,131.66
2021-02-19 13:30:00,85.454,4.1205,85.5532853621,15.004,-4.5295,15.6727912718,70.45,8.65,70.9790462038,133.73,85.994,4.1805,86.095555148,15.004,-4.5295,15.6727912718,70.99,8.71,71.5223335749,133.53
2021-02-19 14:00:00,84.415,3.3525,84.4815452111,15.065,-4.3775,15.6881079563,69.35,7.73,69.7794769255,134.35,84.955,3.4225,85.0239115264,15.065,-4.3775,15.6881079563,69.89,7.8,70.3239084522,134.15
2021-02-19 14:30:00,81.3825,2.3965,81.4177776564,15.5625,-4.6635,16.2462192063,65.82,7.06,66.1975528249,134.48,81.8825,2.4565,81.9193395878,15.5625,-4.6635,16.2462192063,66.32,7.12,66.7011004407,134.28
2021-02-19 15:00:00,80.2075,1.6640000000000001,80.2247589728,15.1175,-4.436,15.7549008962,65.09,6.1,65.3752101335,134.76,80.6975,1.724,80.7159134387,15.1175,-4.436,15.7549008962,65.58,6.16,65.8686723716,134.56
2021-02-19 15:30:00,79.951,1.3635,79.9626258526,14.981,-4.4665,15.6326575876,64.97,5.83,65.2310493553,134.76,80.461,1.4135,80.473414885,14.981,-4.4665,15.6326575876,65.48,5.88,65.743477243,134.56
2021-02-19 16:00:00,80.0845,1.3075,80.0951727416,14.9645,-4.4325,15.6071559389,65.12,5.74,65.3724865674,135.08,80.5945,1.3575,80.6059317699,14.9645,-4.4325,15.6071559389,65.63,5.79,65.8849072246,134.87
2021-02-19 16:30:00,81.0735,1.3014999999999999,81.0839460343,14.8135,-4.4185,15.4584256799,66.26,5.72,66.5064357788,134.91,81.5735,1.3615,81.5848612458,14.8135,-4.4185,15.4584256799,66.76,5.78,67.0097455599,134.7
2021-02-19 17:00:00,82.109,0.9460000000000001,82.1144493801,14.689,-4.384,15.3292588536,67.42,5.33,67.6303578284,134.83,82.639,0.986,82.644881977,14.689,-4.384,15.3292588536,67.95,5.37,68.1618617703,134.63
2021-02-19 17:30:00,83.146,0.28350000000000003,83.1464833186,14.536,-4.3565000000000005,15.1747945044,68.61,4.64,68.7667194215,134.16,83.676,0.3435,83.6767050513,14.536,-4.3565000000000005,15.1747945044,69.14,4.7,69.2995642122,133.96
2021-02-19 18:00:00,85.3115,0.613,85.3137023065,14.4315,-4.207,15.0322001467,70.88,4.82,71.0436964128,133.57,85.8615,0.653,85.8639830852,14.4315,-4.207,15.0322001467,71.43,4.86,71.5951429917,133.37
2021-02-19 18:30:00,85.8745,0.28950000000000004,85.8749879796,14.4345,-4.1905,15.0304717325,71.44,4.48,71.5803324943,133.57,86.4245,0.3395,86.4251668237,14.4345,-4.1905,15.0304717325,71.99,4.53,72.1323852371,133.37
2021-02-19 19:00:00,83.7245,-0.7765000000000001,83.7281007339,14.5545,-4.1165,15.1254435472,69.17,3.34,69.2505920552,134.14,84.2545,-0.7465,84.2578069528,14.5545,-4.1165,15.1254435472,69.7,3.37,69.7814223128,133.94
2021-02-19 19:30:00,79.881,-1.8290000000000002,79.9019361593,14.551,-4.379,15.195632333,65.33,2.55,65.3797476288,135.25,80.371,-1.799,80.3911316129,14.551,-4.379,15.195632333,65.82,2.58,65.8705457697,135.05
2021-02-19 20:00:00,76.643,-2.3585000000000003,76.6792799343,14.393,-4.3085,15.024034786,62.25,1.9500000000000002,62.2805346798,133.66,77.113,-2.3285,77.1481476203,14.393,-4.3085,15.024034786,62.72,1.98,62.751245406,133.47
2021-02-19 20:30:00,74.937,-2.5005,74.9787067723,14.567,-4.2105,15.1633043645,60.37,1.71,60.394213299,133.74,75.397,-2.4705,75.4374640298,14.567,-4.2105,15.1633043645,60.83,1.74,60.8548806588,133.54
2021-02-19 21:00:00,71.6085,-3.624,71.7001439904,14.5685,-4.124,15.1409566491,57.04,0.5,57.0421914025,134.19,72.0485,-3.624,72.1395850296,14.5685,-4.124,15.1409566491,57.48,0.5,57.4821746283,133.99
2021-02-19 21:30:00,68.058,-4.559,68.2105259106,14.618,-4.009,15.1577704495,53.44,-0.55,53.442830202,134.14,68.468,-4.549,68.6189509174,14.618,-4.009,15.1577704495,53.85,-0.54,53.8527074528,133.94
2021-02-19 22:00:00,64.277,-5.841,64.5418469677,14.587,-3.8609999999999998,15.0893303364,49.69,-1.98,49.7294329346,134.98,64.657,-5.841,64.9202967492,14.587,-3.8609999999999998,15.0893303364,50.07,-1.98,50.1091338979,134.78
2021-02-19 22:30:00,60.7125,-6.5765,61.0676510806,14.7225,-4.1265,15.2898662028,45.99,-2.45,46.0552125172,135.39,61.0625,-6.5665,61.4145571384,14.7225,-4.1265,15.2898662028,46.34,-2.44,46.404193776,135.18
2021-02-19 23:00:00,57.2095,-7.0925,57.6474669565,14.4795,-4.0625,15.0386111892,42.73,-3.03,42.8372944991,136.04,57.5295,-7.1125,57.9674997434,14.4795,-4.0625,15.0386111892,43.05,-3.05,43.1579077343,135.83
2021-02-19 23:30:00,53.996,-7.8715,54.5667346306,14.516,-3.9615,15.0468514398,39.48,-3.91,39.6731458294,135.65,54.296,-7.8815,54.8650495147,14.516,-3.9615,15.0468514398,39.78,-3.92,39.9726756673,135.44
2021-02-20 00:00:00,51.715,-8.321,52.3801514507,13.985,-3.481,14.4117169692,37.73,-4.84,38.0391706008,135.49,52.005,-8.331,52.6680698906,13.985,-3.481,14.4117169692,38.02,-4.85,38.3280954392,135.28
2021-02-20 00:30:00,51.2085,-8.407,51.8940085294,13.1785,-3.237,13.5702259101,38.03,-5.17,38.3798097963,135.7,51.5185,-8.437,52.2047776669,13.1785,-3.237,13.5702259101,38.34,-5.2,38.6910273836,135.49
2021-02-20 01:00:00,52.2325,-7.998,52.8412912432,12.8925,-3.258,13.2977862913,39.34,-4.74,39.6245277574,135.24,52.5325,-8.008,53.1393603673,12.8925,-3.258,13.2977862913,39.64,-4.75,39.9235782464,135.05
2021-02-20 01:30:00,52.5545,-7.96,53.1538998593,13.6145,-3.11,13.9651963914,38.94,-4.85,39.2408728241,135.69,52.8645,-7.98,53.4634058048,13.6145,-3.11,13.9651963914,39.25,-4.87,39.5509721752,135.49
2021-02-20 02:00:00,51.641,-8.2525,52.2962392266,10.991,-2.0225,11.1755352109,40.65,-6.23,41.1246325212,136.33,51.961,-8.2825,52.6169680545,10.991,-2.0225,11.1755352109,40.97,-6.26,41.4454882949,136.13
2021-02-20 02:30:00,50.0285,-8.827,50.8012474379,12.0785,-2.427,12.3199225343,37.95,-6.4,38.4858740319,136.33,50.3185,-8.857,51.0920531125,12.0785,-2.427,12.3199225343,38.24,-6.43,38.7768294217,136.13
2021-02-20 03:00:00,47.9095,-8.6355,48.6815370598,13.1995,-3.4755000000000003,13.6493919462,34.71,-5.16,35.091447676,136.05,48.1695,-8.6455,48.9392010611,13.1995,-3.4755000000000003,13.6493919462,34.97,-5.17,35.350103253,135.86
2021-02-20 03:30:00,48.119,-8.692,48.8977404897,13.559,-3.172,13.9250876119,34.56,-5.52,34.9980570889,136.13,48.399,-8.712,49.1768456186,13.559,-3.172,13.9250876119,34.84,-5.54,35.2777153455,135.92
2021-02-20 04:00:00,47.261,-8.9805,48.10666795,11.521,-2.6305,11.8174858261,35.74,-6.35,36.2997258943,136.8,47.531,-9.0005,48.3756649696,11.521,-2.6305,11.8174858261,36.01,-6.37,36.5690716316,136.6
2021-02-20 04:30:00,47.0895,-9.1825,47.9764454342,11.8595,-2.4825,12.1165402034,35.23,-6.7,35.8614402946,136.67,47.3695,-9.2125,48.2570169664,11.8595,-2.4825,12.1165402034,35.51,-6.73,36.1421222398,136.46
2021-02-20 05:00:00,46.9825,-9.308,47.8956592005,10.1725,-1.928,10.3535955228,36.81,-7.38,37.5425158986,136.83,47.2725,-9.338,48.1859678771,10.1725,-1.928,10.3535955228,37.1,-7.41,37.8327649003,136.62
2021-02-20 05:30:00,47.4515,-9.248,48.3442897998,11.1815,-2.228,11.4013124793,36.27,-7.02,36.943108965,136.66,47.7515,-9.268,48.6425901474,11.1815,-2.228,11.4013124793,36.57,-7.04,37.2414621088,136.45
2021-02-20 06:00:00,47.968,-9.221,48.8462471946,10.418,-1.891,10.5882295498,37.55,-7.33,38.2587427917,136.31,48.258,-9.251,49.13670283,10.418,-1.891,10.5882295498,37.84,-7.36,38.5491270978,136.11
2021-02-20 06:30:00,50.1225,-8.597,50.854433585,11.2625,-2.157,11.467194742,38.86,-6.44,39.3900139629,135.49,50.4225,-8.617,51.1535061873,11.2625,-2.157,11.467194742,39.16,-6.46,39.6892579926,135.28
2021-02-20 07:00:00,51.692,-8.0005,52.3074647087,12.942,-2.8705,13.2565128993,38.75,-5.13,39.0880979327,135.02,51.992,-8.0005,52.6039548347,12.942,-2.8705,13.2565128993,39.05,-5.13,39.3855227209,134.82
2021-02-20 07:30:00,53.551,-7.65,54.0946587104,13.321,-3.07,13.6701843806,40.23,-4.58,40.4898666335,135.33,53.871,-7.66,54.4128683401,13.321,-3.07,13.6701843806,40.55,-4.59,40.8089524492,135.13
2021-02-20 08:00:00,54.7925,-6.9765,55.2348586356,13.4625,-3.3165,13.8649947169,41.33,-3.66,41.4917401419,135.02,55.1225,-6.9765,55.5622314032,13.4625,-3.3165,13.8649947169,41.66,-3.66,41.8204638903,134.82
2021-02-20 08:30:00,58.4505,-6.1135,58.7693443259,13.8305,-3.2835,14.2149253428,44.62,-2.83,44.7096555567,133.79,58.8005,-6.1135,59.1174566647,13.8305,-3.2835,14.2149253428,44.97,-2.83,45.0589591535,133.59
2021-02-20 09:00:00,61.4105,-5.152,61.6262331662,13.6605,-3.622,14.1325208031,47.75,-1.53,47.7745057536,133.62,61.8005,-5.132,62.0132181414,13.6605,-3.622,14.1325208031,48.14,-1.51,48.1636761471,133.42
2021-02-20 09:30:00,64.8495,-4.391,64.9979886708,13.9195,-3.841,14.4397285726,50.93,-0.55,50.9329696758,133.16,65.2495,-4.371,65.3957406201,13.9195,-3.841,14.4397285726,51.33,-0.53,51.3327361437,132.97
2021-02-20 10:00:00,67.23,-4.0455,67.3516070354,13.89,-3.9255,14.4340448333,53.34,-0.12,53.340134983,133.55,67.65,-4.0355,67.7702571948,13.89,-3.9255,14.4340448333,53.76,-0.11,53.7601125371,133.36
2021-02-20 10:30:00,69.358,-3.6365,69.4532669948,21.478,-4.4665,21.9375045584,47.88,0.8300000000000001,47.8871934864,134.49,69.728,-3.6065,69.8212061357,21.478,-4.4665,21.9375045584,48.25,0.86,48.2576636401,134.29
2021-02-20 11:00:00,70.974,-3.069,71.0403226133,22.054,-4.649,22.5386804627,48.92,1.58,48.9455084763,134.31,71.364,-3.039,71.4286778332,22.054,-4.649,22.5386804627,49.31,1.6099999999999999,49.336276714,134.11
2021-02-20 11:30:00,71.9265,-2.932,71.9862349776,14.9765,-4.142,15.5387166861,56.95,1.21,56.9628528078,134.2,72.3965,-2.902,72.4546397151,14.9765,-4.142,15.5387166861,57.42,1.24,57.4333875024,134.0
2021-02-20 12:00:00,72.0955,-3.0785,72.1611965152,14.2855,-4.1685,14.8812601113,57.81,1.09,57.8202749907,133.98,72.5355,-3.0585,72.5999530475,14.2855,-4.1685,14.8812601113,58.25,1.11,58.2605750057,133.79
2021-02-20 12:30:00,72.6505,-2.8165,72.7050742555,14.5505,-4.3865,15.1973166217,58.1,1.57,58.1212086936,133.26,73.1105,-2.7765,73.1632022433,14.5505,-4.3865,15.1973166217,58.56,1.6099999999999999,58.5821278207,133.06
2021-02-20 13:00:00,73.4965,-2.625,73.5433622923,14.7365,-4.515,15.4126460172,58.76,1.8900000000000001,58.7903878198,133.29,73.9665,-2.5949999999999998,74.0120067776,14.7365,-4.515,15.4126460172,59.23,1.92,59.2611111944,133.06
2021-02-20 13:30:00,73.858,-2.8345000000000002,73.9123707795,14.678,-4.3945,15.3217268691,59.18,1.56,59.2005574298,133.86,74.328,-2.8145,74.3812677645,14.678,-4.3945,15.3217268691,59.65,1.58,59.6709217291,133.66
2021-02-20 14:00:00,72.717,-3.4075,72.7967935094,14.967,-4.5475,15.6425971389,57.75,1.1400000000000001,57.7612508521,134.49,73.157,-3.3875,73.2353862914,14.967,-4.5475,15.6425971389,58.19,1.16,58.2015609756,134.29
2021-02-20 14:30:00,71.1655,-3.9225000000000003,71.2735181993,14.5155,-4.3925,15.1655463634,56.65,0.47000000000000003,56.6519496575,134.57,71.6055,-3.9025,71.7117642824,14.5155,-4.3925,15.1655463634,57.09,0.49,57.0921027814,134.37
2021-02-20 15:00:00,70.2205,-4.4765,70.3630419503,14.8305,-4.4465,15.4827353042,55.39,-0.03,55.3900081242,135.04,70.6405,-4.4665,70.7815644254,14.8305,-4.4465,15.4827353042,55.81,-0.02,55.8100035836,134.84
2021-02-20 15:30:00,69.5405,-4.791,69.7053428458,14.5705,-4.391,15.2177643315,54.97,-0.4,54.97145532,135.11,69.9705,-4.771,70.1329687896,14.5705,-4.391,15.2177643315,55.4,-0.38,55.4013032338,134.91
2021-02-20 16:00:00,69.9565,-4.6965,70.1139715356,14.7865,-4.4665,15.4463654139,55.17,-0.23,55.1704794251,135.18,70.3965,-4.6765,70.551660962,14.7865,-4.4665,15.4463654139,55.61,-0.21,55.61039651,134.98
2021-02-20 16:30:00,71.714,-4.4915,71.8545152948,14.704,-4.3315,15.3287151533,57.01,-0.16,57.0102245216,134.98,72.164,-4.4715,72.3024011237,14.704,-4.3315,15.3287151533,57.46,-0.14,57.4601705532,134.78
2021-02-20 17:00:00,73.2085,-4.284,73.3337379945,14.8085,-4.394,15.4466471524,58.4,0.11,58.4001035958,134.47,73.6685,-4.284,73.7929573079,14.8085,-4.394,15.4466471524,58.86,0.11,58.8601027862,134.27
2021-02-20 17:30:00,75.123,-4.1995000000000005,75.2402879397,16.323,-4.0295,16.8130068474,58.8,-0.17,58.8002457478,133.73,75.513,-4.1895,75.6291285104,16.323,-4.0295,16.8130068474,59.19,-0.16,59.1902162524,133.53
2021-02-20 18:00:00,77.832,-2.1465,77.8615931397,44.602,-0.8865000000000001,44.6108090741,33.23,-1.26,33.2538794729,133.53,78.092,-2.1365,78.1212205246,44.602,-0.8865000000000001,44.6108090741,33.49,-1.25,33.5133197401,133.33
2021-02-20 18:30:00,78.791,-1.953,78.8152008816,45.311,-1.103,45.3244231072,33.48,-0.85,33.4907882857,133.59,79.051,-1.943,79.0748749604,45.311,-1.103,45.3244231072,33.74,-0.84,33.7504548118,133.39
2021-02-20 19:00:00,76.5315,-4.061,76.6391689233,26.5115,-4.181,26.8391578342,50.02,0.12,50.0201439422,133.54,76.9815,-4.051,77.0880142645,26.5115,-4.181,26.8391578342,50.47,0.13,50.4701674259,133.34
2021-02-20 19:30:00,72.814,-5.3835,73.0127431908,15.484,-4.5535,16.1396597935,57.33,-0.8300000000000001,57.3360078834,133.72,73.274,-5.3735,73.4707668277,15.484,-4.5535,16.1396597935,57.79,-0.8200000000000001,57.7958173227,133.52
2021-02-20 20:00:00,69.9505,-5.859,70.1954438069,14.7805,-4.379,15.4155383056,55.17,-1.48,55.1898477983,134.02,70.3705,-5.859,70.61398693780001,14.7805,-4.379,15.4155383056,55.59,-1.48,55.6096978952,133.82
2021-02-20 20:30:00,66.0615,-6.7775,66.4082546714,13.8615,-4.3675,14.5332803764,52.2,-2.41,52.2556035273,133.35,66.4615,-6.7875,66.8071937631,13.8615,-4.3675,14.5332803764,52.6,-2.42,52.6556397739,133.15
2021-02-20 21:00:00,63.257,-7.3715,63.6850615235,13.517,-4.2715,14.1758598064,49.74,-3.1,49.836508706000004,133.26,63.637,-7.3815,64.0636738819,13.517,-4.2715,14.1758598064,50.12,-3.11,50.2163967246,133.06
2021-02-20 21:30:00,60.497,-8.2025,61.0505365681,11.427,-3.4125,11.9256649815,49.07,-4.79,49.303235188,133.85,60.877,-8.2325,61.4311255411,11.427,-3.4125,11.9256649815,49.45,-4.82,49.6843526676,133.65
2021-02-20 22:00:00,58.102,-8.861,58.7738013489,12.082,-3.3810000000000002,12.5461502063,46.02,-5.48,46.3451270362,134.48,58.452,-8.891,59.1243281991,12.082,-3.3810000000000002,12.5461502063,46.37,-5.51,46.6962204038,134.28
2021-02-20 22:30:00,55.55,-9.3745,56.3354573093,11.69,-3.5845000000000002,12.2272131023,43.86,-5.79,44.2405210186,134.91,55.88,-9.3945,56.6641953111,11.69,-3.5845000000000002,12.2272131023,44.19,-5.8100000000000005,44.5703062588,134.71
