Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-20 23:00:00,52.7205,-9.946,53.6504802984,11.5705,-3.5060000000000002,12.0900168011,41.15,-6.44,41.650883544,135.57,53.0305,-9.975999999999999,53.9606755541,11.5705,-3.5060000000000002,12.0900168011,41.46,-6.47,41.9617981026,135.37
2021-02-20 23:30:00,49.927,-10.84,51.090223419,9.867,-2.63,10.2114929858,40.06,-8.21,40.8926362564,136.23,50.247,-10.89,51.413549858,9.867,-2.63,10.2114929858,40.38,-8.26,41.2161618786,136.03
2021-02-21 00:00:00,47.852,-11.0395,49.1089041239,8.152,-2.0795,8.4130508289,39.7,-8.96,40.6985454286,136.74,48.152,-11.0795,49.4102259077,8.152,-2.0795,8.4130508289,40.0,-9.0,41.0,136.54
2021-02-21 00:30:00,46.8525,-10.8945,48.1024623746,6.8925,-1.8945,7.1481246841,39.96,-9.0,40.9609765509,136.59,47.1825,-10.9345,48.4329598156,6.8925,-1.8945,7.1481246841,40.29,-9.04,41.2917146653,136.39
2021-02-21 01:00:00,48.5015,-10.493500000000001,49.6236742342,7.7215,-2.0135,7.9797082967,40.78,-8.48,41.652356476,135.82,48.8015,-10.5335,49.9253545255,7.7215,-2.0135,7.9797082967,41.08,-8.52,41.9542226719,135.62
2021-02-21 01:30:00,47.8935,-10.665,49.0665829995,8.4035,-2.255,8.7007952079,39.49,-8.41,40.3755891598,136.51,48.2035,-10.705,49.3778739645,8.4035,-2.255,8.7007952079,39.8,-8.45,40.6871294146,136.3
2021-02-21 02:00:00,46.622,-10.83,47.8633448894,8.272,-2.14,8.544330518,38.35,-8.69,39.3222405262,136.86,46.922,-10.87,48.1646237814,8.272,-2.14,8.544330518,38.65,-8.73,39.6236722175,136.65
2021-02-21 02:30:00,46.237,-10.833,47.4890940954,8.487,-2.163,8.7582953821,37.75,-8.67,38.732820708,137.21,46.537,-10.863,47.7880438813,8.487,-2.163,8.7582953821,38.05,-8.7,39.0319420475,137.01
2021-02-21 03:00:00,45.064,-11.2395,46.4444878995,7.134,-1.7095,7.3359625306,37.93,-9.53,39.108896686,137.52,45.364,-11.2895,46.7476770145,7.134,-1.7095,7.3359625306,38.23,-9.58,39.4120451131,137.31
2021-02-21 03:30:00,43.546,-11.582,45.0599249888,6.776,-1.6520000000000001,6.9744734568,36.77,-9.93,38.0872393329,137.86,43.826,-11.632,45.3433754809,6.776,-1.6520000000000001,6.9744734568,37.05,-9.98,38.370599422,137.65
2021-02-21 04:00:00,43.596,-12.2225,45.2769336666,5.306,-1.1325,5.4255130863,38.29,-11.09,39.8636701772,138.06,43.866,-11.0925,45.2467624505,5.306,-1.1325,5.4255130863,38.56,-9.96,39.825559632,137.85
2021-02-21 04:30:00,43.845,-17.672,47.2724402691,4.955,-0.962,5.0475210747,38.89,-16.71,42.3279600264,132.63,43.735,-3.632,43.8855517112,4.955,-0.962,5.0475210747,38.78,-2.67,38.8718059781,132.43
2021-02-21 05:00:00,43.6755,-29.7775,52.8606546166,4.9155,-0.9375,5.0041029666,38.76,-28.84,48.3123503879,133.19,42.8655,8.1925,43.641358211,4.9155,-0.9375,5.0041029666,37.95,9.13,39.0327990285,132.99
2021-02-21 05:30:00,43.994,-29.5155,52.9777007452,4.444,-0.7655000000000001,4.5094485528,39.55,-28.75,48.895449686,133.09,43.174,8.3945,43.982518189,4.444,-0.7655000000000001,4.5094485528,38.73,9.16,39.7984735888,132.9
2021-02-21 06:00:00,44.8305,-29.4535,53.6403056712,4.1705,-0.6535000000000001,4.2213898778,40.66,-28.8,49.8264548207,133.19,43.9705,8.4765,44.7800839939,4.1705,-0.6535000000000001,4.2213898778,39.8,9.13,40.8337715623,133.0
2021-02-21 06:30:00,47.19,-28.589,55.1745142344,3.93,-0.659,3.9848690066,43.26,-27.93,51.492839308,132.54,46.26,8.941,47.1161233656,3.93,-0.659,3.9848690066,42.33,9.6,43.404940963,132.35
2021-02-21 07:00:00,49.279,-28.427,56.8903697474,3.899,-0.727,3.9661984317,45.38,-27.7,53.1661019824,133.79,48.269,9.813,49.2563836472,3.899,-0.727,3.9661984317,44.37,10.54,45.6046982229,133.6
2021-02-21 07:30:00,50.583,-28.005,57.8179895361,3.553,-0.605,3.6041412292,47.03,-27.4,54.4295958096,134.02,49.543,10.295,50.6013426106,3.553,-0.605,3.6041412292,45.99,10.9,47.2640465893,133.82
2021-02-21 08:00:00,52.3825,-27.523,59.1729823082,3.3625,-0.47300000000000003,3.3956052848000002,49.02,-27.05,55.9880603343,133.64,51.2625,10.597,52.3463495886,3.3625,-0.47300000000000003,3.3956052848000002,47.9,11.07,49.1625355327,133.44
2021-02-21 08:30:00,55.625,-26.829,61.7570713846,3.865,-0.539,3.9024025933,51.76,-26.29,58.0539550763,133.29,54.415,11.091,55.5337960705,3.865,-0.539,3.9024025933,50.55,11.63,51.8706024642,133.09
2021-02-21 09:00:00,58.8345,-25.51,64.1268936582,16.9645,1.92,17.0728046978,41.87,-27.43,50.0549877635,133.67,57.9045,12.71,59.2830095411,16.9645,1.92,17.0728046978,40.94,10.79,42.338017195,133.47
2021-02-21 09:30:00,62.228,-24.071,66.7213386032,27.348,3.839,27.6161370398,34.88,-27.91,44.6719430963,133.3,61.548,13.959,63.1110924085,27.348,3.839,27.6161370398,34.2,10.12,35.6658716422,133.11
2021-02-21 10:00:00,65.2125,-22.908,69.1190756611,28.3825,3.622,28.6126753424,36.83,-26.53,45.3904152878,132.34,64.4825,14.592,66.1129281627,28.3825,3.622,28.6126753424,36.1,10.97,37.7299734959,132.15
2021-02-21 10:30:00,68.2055,-22.0975,71.6958139399,28.5355,3.3525,28.7317597181,39.67,-25.45,47.1318512261,132.34,67.3755,15.3025,69.0914213669,28.5355,3.3525,28.7317597181,38.84,11.95,40.636782599,132.15
2021-02-21 11:00:00,70.1145,-21.71,73.3986867066,27.6345,3.44,27.8477860924,42.48,-25.15,49.366718546,132.57,69.1945,15.82,70.9799354061,27.6345,3.44,27.8477860924,41.56,12.38,43.3647091539,132.38
2021-02-21 11:30:00,71.867,-21.2665,74.9475130425,27.457,3.4835000000000003,27.677095607200002,44.41,-24.75,50.841032641,132.29,70.887,16.0435,72.6798504487,27.457,3.4835000000000003,27.677095607200002,43.43,12.56,45.2097168759,132.1
2021-02-21 12:00:00,75.3495,-21.0305,78.2293364442,16.8895,1.4995,16.9559343741,58.46,-22.53,62.6511971155,131.96,73.9895,16.0395,75.7080687278,16.8895,1.4995,16.9559343741,57.1,14.54,58.9221656085,131.77
2021-02-21 12:30:00,77.57,-20.4315,80.2156536609,4.68,-1.0015,4.7859588642,72.89,-19.43,75.4352503807,131.41,75.68,16.2185,77.3983342343,4.68,-1.0015,4.7859588642,71.0,17.22,73.0583903464,131.22
2021-02-21 13:00:00,77.933,-20.75,80.6480935237,5.463,-1.08,5.5687313635999995,72.47,-19.67,75.0920088958,131.68,76.053,16.03,77.7239969958,5.463,-1.08,5.5687313635999995,70.59,17.11,72.6340154473,131.49
2021-02-21 13:30:00,76.517,-21.153,79.3870310441,5.437,-0.993,5.526935679,71.08,-20.16,73.8836382428,131.98,74.697,15.837,76.3573989735,5.437,-0.993,5.526935679,69.26,16.83,71.2754971922,131.79
2021-02-21 14:00:00,75.099,-22.152,78.2979623298,5.339,-0.922,5.418025932,69.76,-21.23,72.9189310125,132.63,73.309,15.218,74.8718705857,5.339,-0.922,5.418025932,67.97,16.14,69.8600064415,132.43
2021-02-21 14:30:00,74.716,-22.0935,77.9140770224,4.176,-0.7735000000000001,4.2470316987,70.54,-21.32,73.6914784761,132.49,72.926,15.2665,74.5068285344,4.176,-0.7735000000000001,4.2470316987,68.75,16.04,70.5963462227,132.29
2021-02-21 15:00:00,74.23,-22.318,77.5124894711,3.14,-0.508,3.1808275653,71.09,-21.81,74.360367132,132.76,72.4,15.132,73.9644335069,3.14,-0.508,3.1808275653,69.26,15.64,71.0039238352,132.56
2021-02-21 15:30:00,72.4905,-22.6445,75.9450193923,3.0405,-0.49450000000000005,3.0804497237,69.45,-22.15,72.8966734495,132.72,70.7205,14.8855,72.2700991455,3.0405,-0.49450000000000005,3.0804497237,67.68,15.38,69.4055242758,132.53
2021-02-21 16:00:00,71.576,-23.164,75.2309422512,3.186,-0.534,3.2304414559,68.39,-22.63,72.0368586211,132.83,69.846,14.396,71.3141537985,3.186,-0.534,3.2304414559,66.66,14.93,68.3114961042,132.63
2021-02-21 16:30:00,72.871,-22.5105,76.2686387138,13.651,1.3595000000000002,13.7185291212,59.22,-23.87,63.8497086916,132.74,71.361,15.0295,72.9265259782,13.651,1.3595000000000002,13.7185291212,57.71,13.67,59.3069388858,132.54
2021-02-21 17:00:00,75.1455,-20.5045,77.8927512064,32.0955,3.3255,32.2673220224,43.05,-23.83,49.2054001102,132.41,74.2055,16.8155,76.0869060384,32.0955,3.3255,32.2673220224,42.11,13.49,44.2180076439,132.21
2021-02-21 17:30:00,78.46,-19.137,80.7601162022,32.39,3.323,32.5600127303,46.07,-22.46,51.253258433,131.95,77.43,17.903,79.4727771567,32.39,3.323,32.5600127303,45.04,14.58,47.3410815255,131.75
2021-02-21 18:00:00,81.807,-18.3945,83.8495252178,32.317,3.2255,32.4775667077,49.49,-21.62,54.0063375911,131.75,80.677,18.5455,82.7811204276,32.317,3.2255,32.4775667077,48.36,15.32,50.7286112564,131.56
2021-02-21 18:30:00,83.4205,-18.3255,85.4096234069,32.3305,3.1445,32.483058823,51.09,-21.47,55.4179483561,131.98,82.2305,18.6845,84.32654191,32.3305,3.1445,32.483058823,49.9,15.54,52.2637694775,131.79
2021-02-21 19:00:00,81.103,-19.4155,83.3945936452,32.373,3.1645,32.5272991386,48.73,-22.58,53.707255562,132.32,79.963,17.7745,81.9146764582,32.373,3.1645,32.5272991386,47.59,14.61,49.7821273149,132.13
2021-02-21 19:30:00,78.184,-20.3025,80.7770348691,28.984,3.2275,29.1631447593,49.2,-23.53,54.5371515574,131.98,77.104,16.7575,78.9039962375,28.984,3.2275,29.1631447593,48.12,13.53,49.9859510263,131.79
2021-02-21 20:00:00,75.2205,-22.0885,78.3965908219,9.9405,-0.23850000000000002,9.9433607246,65.28,-21.85,68.8396753333,131.02,73.5505,14.3615,74.9395004821,9.9405,-0.23850000000000002,9.9433607246,63.61,14.6,65.2640184175,130.83
2021-02-21 20:30:00,72.604,-22.785,76.0953154997,2.914,0.405,2.9420096873,69.69,-23.19,73.447070738,131.02,70.844,13.735,72.1631662346,2.914,0.405,2.9420096873,67.93,13.33,69.2255285281,130.83
2021-02-21 21:00:00,69.503,-24.062,73.5503015154,2.613,0.258,2.6257061907,66.89,-24.32,71.1739734735,131.76,67.803,12.878,69.0151410417,2.613,0.258,2.6257061907,65.19,12.62,66.4003049692,131.57
2021-02-21 21:30:00,66.3355,-24.677,70.776782134,2.3355,0.593,2.4096076963,64.0,-25.27,68.8082327923,131.83,64.7155,12.333,65.8801854069,2.3355,0.593,2.4096076963,62.38,11.74,63.4751289877,131.64
2021-02-21 22:00:00,63.032,-25.705,68.0718741405,2.142,0.265,2.1583301416,60.89,-25.97,66.1969259105,132.08,61.532,11.505,62.5983390275,2.142,0.265,2.1583301416,59.39,11.24,60.4442693727,131.89
2021-02-21 22:30:00,60.896,-25.9045,66.1767779228,2.046,0.3055,2.0686822496,58.85,-26.21,64.4227180426,131.54,59.446,11.0255,60.4598095122,2.046,0.3055,2.0686822496,57.4,10.72,58.392451567,131.35
2021-02-21 23:00:00,57.109,-26.791,63.0808652604,2.259,0.179,2.2660807576,54.85,-26.97,61.1220369425,132.16,55.779,10.479,56.7547908286,2.259,0.179,2.2660807576,53.52,10.3,54.5021137205,131.97
2021-02-21 23:30:00,53.759,-27.37,60.3253427757,2.379,0.2,2.3873920918,51.38,-27.57,58.3095986952,132.75,52.549,10.26,53.5412457924,2.379,0.2,2.3873920918,50.17,10.06,51.1686671704,132.56
2021-02-22 00:00:00,51.5755,-27.743,58.5636939515,2.0555,0.337,2.08294245,49.52,-28.08,56.927293981,132.91,50.4255,10.017,51.4108095565,2.0555,0.337,2.08294245,48.37,9.68,49.3290918222,132.72
2021-02-22 00:30:00,51.3535,-27.4615,58.2350061776,1.9735,0.35850000000000004,2.0057977216,49.38,-27.82,56.6774805368,132.55,50.2235,10.0985,51.2286995199,1.9735,0.35850000000000004,2.0057977216,48.25,9.74,49.223267872,132.36
2021-02-22 01:00:00,52.8775,-26.8395,59.299146423,1.9675,0.35050000000000003,1.9984760444,50.91,-27.19,57.7158920922,132.25,51.6875,10.5605,52.7553013118,1.9675,0.35050000000000003,1.9984760444,49.72,10.21,50.7574871324,132.06
2021-02-22 01:30:00,52.372,-26.828,58.8435890136,2.752,0.092,2.7535373613000003,49.62,-26.92,56.4520221073,132.2,51.222,10.542,52.2955738854,2.752,0.092,2.7535373613000003,48.47,10.45,49.583700951,132.01
2021-02-22 02:00:00,50.9525,-27.557,57.9270705737,3.6225,-0.277,3.6330751781,47.33,-27.28,54.6289968789,133.15,49.8725,10.273,50.919552092,3.6225,-0.277,3.6330751781,46.25,10.55,47.4380121843,132.95
2021-02-22 02:30:00,50.0435,-27.598,57.1489413397,4.0335,-0.068,4.0340731587,46.01,-27.53,53.6173572642,133.08,49.0135,10.242,50.0721653841,4.0335,-0.068,4.0340731587,44.98,10.31,46.1464679038,132.89
2021-02-22 03:00:00,49.279,-27.615,56.4890083645,4.159,0.305,4.1701685817,45.12,-27.92,53.0597851485,133.2,48.269,10.295,49.3546693434,4.159,0.305,4.1701685817,44.11,9.99,45.2271179714,133.02
2021-02-22 03:30:00,48.8815,-27.5795,56.1251268373,4.3315,0.3105,4.3426147078,44.55,-27.89,52.5600095129,133.31,47.8915,10.3705,49.0014595956,4.3315,0.3105,4.3426147078,43.56,10.06,44.7065677502,133.12
2021-02-22 04:00:00,48.0,-27.808,55.4732806313,5.06,0.322,5.070235103,42.94,-28.13,51.3336195879,133.53,47.06,10.282,48.1701476435,5.06,0.322,5.070235103,42.0,9.96,43.1648190081,133.34
2021-02-22 04:30:00,48.23,-27.8735,55.7051604634,5.65,0.3065,5.6583073662,42.58,-28.18,51.0604426146,133.6,47.32,10.3065,48.4293954355,5.65,0.3065,5.6583073662,41.67,10.0,42.8531084053,133.4
2021-02-22 05:00:00,48.878,-27.505,56.0855053378,4.548,0.355,4.5618339514,44.33,-27.86,52.3576976194,133.39,47.908,10.555,49.056951485,4.548,0.355,4.5618339514,43.36,10.2,44.5435696818,133.19
2021-02-22 05:30:00,50.5705,-26.986,57.320325071,3.4005,0.41400000000000003,3.4256088875,47.17,-27.4,54.5506086126,133.16,49.4905,10.874,50.6710318254,3.4005,0.41400000000000003,3.4256088875,46.09,10.46,47.2620323304,132.97
2021-02-22 06:00:00,53.002,-26.217,59.1315744167,3.012,0.493,3.0520801104,49.99,-26.71,56.6782515609,132.93,51.862,11.503,53.122368669,3.012,0.493,3.0520801104,48.85,11.01,50.0753691948,132.74
2021-02-22 06:30:00,59.3995,-23.8715,64.0167877396,2.7595,0.48850000000000005,2.8024047709,56.64,-24.36,61.6562989483,133.54,58.0495,14.1485,59.748845198,2.7595,0.48850000000000005,2.8024047709,55.29,13.66,56.9524336618,133.35
2021-02-22 07:00:00,64.464,-22.136,68.1587103164,2.544,0.374,2.5713443954,61.92,-22.51,65.8846454039,133.83,62.954,15.924,64.9367376144,2.544,0.374,2.5713443954,60.41,15.55,62.3792481519,133.63
2021-02-22 07:30:00,69.1165,-19.616,71.8462109526,2.2265,0.17400000000000002,2.2332886625,66.89,-19.79,69.7561194448,132.89,67.4465,17.894,69.7798366167,2.2265,0.17400000000000002,2.2332886625,65.22,17.72,67.5843680151,132.7
2021-02-22 08:00:00,73.239,-17.8815,75.3903121313,2.199,0.08850000000000001,2.2007801458,71.04,-17.97,73.2775716028,132.09,71.419,19.0885,73.9259385686,2.199,0.08850000000000001,2.2007801458,69.22,19.0,71.7802786286,131.9
2021-02-22 08:30:00,77.235,-15.389,78.753200227,8.675,1.201,8.7577409188,68.56,-16.59,70.5386539424,131.5,75.445,21.231,78.3754003881,8.675,1.201,8.7577409188,66.77,20.03,69.7096392187,131.31
2021-02-22 09:00:00,80.455,-13.7515,81.6217543137,26.195,4.1585,26.5230305065,54.26,-17.91,57.1394408443,132.66,79.155,23.4985,82.5693255831,26.195,4.1585,26.5230305065,52.96,19.34,56.3808229809,132.48
2021-02-22 09:30:00,82.4355,-11.7845,83.2735618339,34.3655,3.2355,34.5174745672,48.07,-15.02,50.3619429728,132.24,81.3155,25.1355,85.1117142378,34.3655,3.2355,34.5174745672,46.95,21.9,51.8064909061,132.05
2021-02-22 10:00:00,81.6975,-12.3435,82.6247148165,29.0275,1.5665,29.0697381911,52.67,-13.91,54.475838681,131.85,80.4975,24.2865,84.0813985879,29.0275,1.5665,29.0697381911,51.47,22.72,56.2615259302,131.67
2021-02-22 10:30:00,79.957,-13.8915,81.1547633922,17.537,-2.5615,17.7230824421,62.42,-11.33,63.4399345838,131.69,78.367,22.5585,81.5492036212,17.537,-2.5615,17.7230824421,60.83,25.12,65.8126378441,131.5
2021-02-22 11:00:00,78.8125,-13.752,80.0032978086,17.5125,-2.662,17.7136642243,61.3,-11.09,62.2950888915,131.78,77.3025,22.778,80.5885462721,17.5125,-2.662,17.7136642243,59.79,25.44,64.9772090813,131.59
2021-02-22 11:30:00,77.993,-14.5685,79.3419765398,8.053,-1.6985000000000001,8.2301707911,69.94,-12.87,71.1142777507,131.81,76.223,22.0315,79.343132792,8.053,-1.6985000000000001,8.2301707911,68.17,23.73,72.1821432212,131.59
2021-02-22 12:00:00,75.726,-14.9945,77.1962570741,10.146,-2.6945,10.497697188,65.58,-12.3,66.7235071021,131.78,74.036,21.5255,77.101727907,10.146,-2.6945,10.497697188,63.89,24.22,68.3267187856,131.59
2021-02-22 12:30:00,72.253,-15.5425,73.9057867508,11.783,-4.0225,12.4506865373,60.47,-11.52,61.5575446229,131.93,70.753,21.0975,73.8315076052,11.783,-4.0225,12.4506865373,58.97,25.12,64.0973891824,131.74
2021-02-22 13:00:00,73.704,-15.4175,75.2992624283,10.864,-3.2375,11.3361325967,62.84,-12.18,64.0095149177,132.49,72.164,21.5325,75.307977348,10.864,-3.2375,11.3361325967,61.3,24.77,66.1153756701,132.3
2021-02-22 13:30:00,73.1105,-16.079,74.8577280663,9.5105,-2.589,9.856598361,63.6,-13.49,65.0149221333,133.05,71.4805,21.231,74.566864231,9.5105,-2.589,9.856598361,61.97,23.82,66.390310287,132.86
2021-02-22 14:00:00,69.1535,-17.665,71.3740764371,15.1835,-4.215,15.7576932719,53.97,-13.45,55.6207101717,133.18,67.8735,19.745,70.6871772477,15.1835,-4.215,15.7576932719,52.69,23.96,57.8819289589,132.99
2021-02-22 14:30:00,67.341,-17.8835,69.6751738659,13.131,-3.7535,13.656936818,54.21,-14.13,56.0212548949,133.3,66.041,19.6765,68.909929134,13.131,-3.7535,13.656936818,52.91,23.43,57.8656461124,133.11
2021-02-22 15:00:00,67.597,-17.951,69.9399228624,11.967,-3.201,12.3877152857,55.63,-14.75,57.5522319289,133.6,66.277,19.809,69.1739633822,11.967,-3.201,12.3877152857,54.31,23.01,58.9833552793,133.41
2021-02-22 15:30:00,69.1075,-18.9945,71.6703396567,9.5775,-2.4645,9.8895028439,59.53,-16.53,61.7823745092,134.44,67.6775,19.2355,70.3580021497,9.5775,-2.4645,9.8895028439,58.1,21.7,62.0201580133,134.25
2021-02-22 16:00:00,71.8905,-18.6115,74.2605677496,7.0605,-1.7115,7.2649771163,64.83,-16.9,66.9965588669,134.13,70.2705,19.5085,72.9282163672,7.0605,-1.7115,7.2649771163,63.21,21.22,66.6767763168,133.94
2021-02-22 16:30:00,75.173,-18.6115,77.4426746778,7.643,-1.5514999999999999,7.7988846158000005,67.53,-17.06,69.6515936645,134.23,73.483,19.5385,76.0362036878,7.643,-1.5514999999999999,7.7988846158000005,65.84,21.09,69.1353288847,134.05
2021-02-22 17:00:00,78.618,-17.9745,80.6465905928,4.368,-0.7845000000000001,4.4378896167,74.25,-17.19,76.213900307,133.37,76.728,19.7755,79.235449038,4.368,-0.7845000000000001,4.4378896167,72.36,20.56,75.2242195041,133.19
2021-02-22 17:30:00,83.333,-16.592,84.9687198503,4.943,-0.042,4.9431784309,78.39,-16.55,80.1180042188,132.85,81.223,20.788,83.8410202288,4.943,-0.042,4.9431784309,76.28,20.83,79.0729239373,132.67
2021-02-22 18:00:00,88.0915,-13.1675,89.0701713735,34.3415,3.1225,34.4831644212,53.75,-16.29,56.1642822441,132.34,86.8215,23.9625,90.0676094304,34.3415,3.1225,34.4831644212,52.48,20.84,56.4664147968,132.16
2021-02-22 18:30:00,92.489,-13.041,93.4038693096,34.159,2.999,34.2903963523,58.33,-16.04,60.4952105542,132.17,91.059,23.969,94.1607903641,34.159,2.999,34.2903963523,56.9,20.97,60.6411650614,131.98
2021-02-22 19:00:00,91.3275,-14.553,92.4797386742,27.1175,3.597,27.3550217556,64.21,-18.15,66.7259065131,132.32,89.7575,22.647,92.5704889004,27.1175,3.597,27.3550217556,62.64,19.05,65.4726820896,132.13
2021-02-22 19:30:00,87.6055,-17.318,89.3008216885,21.3055,2.252,21.4241880651,66.3,-19.57,69.1279603344,132.83,85.9355,20.152,88.2667166278,21.3055,2.252,21.4241880651,64.63,17.9,67.0630069412,132.65
2021-02-22 20:00:00,83.9775,-17.7455,85.8319478778,6.2775,-0.0655,6.2778417071,77.7,-17.68,79.6860866149,131.58,81.9975,18.7745,84.1193904905,6.2775,-0.0655,6.2778417071,75.72,18.84,78.0286101376,131.39
2021-02-22 20:30:00,79.373,-0.845,79.3774977812,4.353,-0.745,4.4162918835,75.02,-0.1,75.0200666489,132.72,79.893,-0.215,79.8932892927,4.353,-0.745,4.4162918835,75.54,0.53,75.541859257,132.53
2021-02-22 21:00:00,74.7135,-1.881,74.7371744398,4.5835,-0.851,4.6618315339,70.13,-1.03,70.1375634022,133.18,75.2335,-1.891,75.2572614653,4.5835,-0.851,4.6618315339,70.65,-1.04,70.6576542209,132.98
2021-02-22 21:30:00,71.768,-2.618,71.8157346826,5.188,-0.968,5.2775342727,66.58,-1.65,66.6004421907,133.24,72.268,-2.618,72.3154046383,5.188,-0.968,5.2775342727,67.08,-1.65,67.1002898652,133.05
2021-02-22 22:00:00,67.467,-3.8435,67.576390709,4.697,-0.9635,4.7948035674,62.77,-2.88,62.8360350436,133.87,67.957,-3.8635,68.0667354972,4.697,-0.9635,4.7948035674,63.26,-2.9,63.3264368175,133.68
2021-02-22 22:30:00,63.9795,-4.5925,64.1441149015,5.4495000000000005,-1.3425,5.6124287523,58.53,-3.25,58.6201620605,134.49,64.4195,-4.6125,64.5844186821,5.4495000000000005,-1.3425,5.6124287523,58.97,-3.27,59.0605943079,134.3
2021-02-22 23:00:00,60.245,-5.369,60.4837679547,5.625,-1.409,5.7987848727,54.62,-3.96,54.7633636659,135.1,60.655,-5.379,60.8930428374,5.625,-1.409,5.7987848727,55.03,-3.9699999999999998,55.1730169558,134.9
2021-02-22 23:30:00,56.4915,-6.1875,56.8293474228,6.0315,-1.4575,6.205102618,50.46,-4.73,50.6812046029,135.16,56.8815,-6.2075,57.2192109217,6.0315,-1.4575,6.205102618,50.85,-4.75,51.0713716283,134.96
2021-02-23 00:00:00,53.739,-6.7,54.1550562829,4.109,-0.84,4.1939815212,49.63,-5.86,49.9747586287,135.26,54.129,-6.72,54.5445418076,4.109,-0.84,4.1939815212,50.02,-5.88,50.3644199808,135.06
2021-02-23 00:30:00,53.002,-7.1865,53.486987074,5.862,-1.3365,6.0124268187,47.14,-5.85,47.5016010256,134.25,53.362,-7.2065,53.8464175805,5.862,-1.3365,6.0124268187,47.5,-5.87,47.8613299021,134.05
2021-02-23 01:00:00,54.6515,-6.7895,55.0716239319,6.7915,-1.5695000000000001,6.9704951402,47.86,-5.22,48.1438261878,133.7,55.0315,-6.8095,55.4511973045,6.7915,-1.5695000000000001,6.9704951402,48.24,-5.24,48.5237591289,133.51
2021-02-23 01:30:00,52.951,-6.936,53.4033378826,6.341,-1.506,6.5173857489,46.61,-5.43,46.9252277565,134.1,53.311,-6.956,53.7628929374,6.341,-1.506,6.5173857489,46.97,-5.45,47.2851287404,133.9
2021-02-23 02:00:00,51.216,-6.9995,51.6920850445,8.416,-2.2695,8.7166327358,42.8,-4.73,43.0605724532,134.4,51.546,-7.0095,52.0204114387,8.416,-2.2695,8.7166327358,43.13,-4.74,43.3896819532,134.19
2021-02-23 02:30:00,49.859,-7.1275,50.3658727439,10.989,-3.4275,11.5111197218,38.87,-3.7,39.0457027085,134.6,50.159,-7.1375,50.6642792039,10.989,-3.4275,11.5111197218,39.17,-3.71,39.3453046754,134.4
2021-02-23 03:00:00,48.215,-7.0975,48.7345948095,11.325,-3.8275,11.9543038798,36.89,-3.27,37.0346459413,134.71,48.495,-7.1075,49.0130756151,11.325,-3.8275,11.9543038798,37.17,-3.2800000000000002,37.3144382244,134.52
2021-02-23 03:30:00,47.518,-7.175,48.0566431308,10.478,-3.345,10.998977634300001,37.04,-3.83,37.2374878315,134.02,47.808,-7.175,48.3434120538,10.478,-3.345,10.998977634300001,37.33,-3.83,37.5259616799,133.82
2021-02-23 04:00:00,47.2175,-7.152,47.7560824424,11.4475,-3.762,12.0498091375,35.77,-3.39,35.9302797095,134.24,47.4975,-7.152,48.0329429689,11.4475,-3.762,12.0498091375,36.05,-3.39,36.2090403076,134.04
2021-02-23 04:30:00,46.309,-7.132,46.854977377,12.229,-4.162,12.9178436668,34.08,-2.9699999999999998,34.2091698233,133.66,46.569,-7.132,47.1119643509,12.229,-4.162,12.9178436668,34.34,-2.9699999999999998,34.4681954851,133.46
2021-02-23 05:00:00,46.372,-6.9715,46.8931145932,12.752,-4.4415,13.503348705,33.62,-2.5300000000000002,33.715060433,133.66,46.642,-6.9715,47.1601312154,12.752,-4.4415,13.503348705,33.89,-2.5300000000000002,33.9843052011,133.46
2021-02-23 05:30:00,48.2465,-6.297,48.6556982403,13.4365,-4.457,14.1564254404,34.81,-1.8399999999999999,34.8585957835,133.57,48.5265,-6.287,48.9320709888,13.4365,-4.457,14.1564254404,35.09,-1.83,35.1376863211,133.37
2021-02-23 06:00:00,49.9725,-5.8945,50.3189416274,12.4525,-4.3845,13.2018406482,37.52,-1.51,37.5503728344,133.37,50.2825,-5.8845,50.6256569982,12.4525,-4.3845,13.2018406482,37.83,-1.5,37.8597266234,133.18
2021-02-23 06:30:00,55.8695,-4.383,56.0411609377,11.7395,-4.223,12.475960454,44.13,-0.16,44.1302900512,135.37,56.2295,-4.3629999999999995,56.3985145128,11.7395,-4.223,12.475960454,44.49,-0.14,44.4902202737,135.17
2021-02-23 07:00:00,60.862,-2.539,60.9149371255,12.232,-4.029,12.8784573999,48.63,1.49,48.6528210898,134.18,61.262,-2.519,61.3137668473,12.232,-4.029,12.8784573999,49.03,1.51,49.0532465796,133.97
2021-02-23 07:30:00,66.1615,-0.643,66.16462447,12.9215,-3.8529999999999998,13.4837224552,53.24,3.21,53.336682499,133.7,66.5815,-0.583,66.5840523793,12.9215,-3.8529999999999998,13.4837224552,53.66,3.27,53.7595433388,133.5
2021-02-23 08:00:00,68.474,0.7165,68.4777485629,14.114,-4.7135,14.8802580035,54.36,5.43,54.6305271803,132.42,68.894,0.7765000000000001,68.8983758027,14.114,-4.7135,14.8802580035,54.78,5.49,55.054413992,132.22
2021-02-23 08:30:00,70.945,1.8455,70.9689995368,13.965,-4.9445,14.8144964562,56.98,6.79,57.3831377671,132.48,71.405,1.9255,71.4309567012,13.965,-4.9445,14.8144964562,57.44,6.87,57.8493776976,132.28
2021-02-23 09:00:00,72.8675,2.3905,72.9067009712,14.4475,-4.9395,15.2685597389,58.42,7.33,58.8780544855,132.48,73.3275,2.4505,73.3684346739,14.4475,-4.9395,15.2685597389,58.88,7.39,59.341945536,132.28
2021-02-23 09:30:00,75.4825,3.129,75.5473258776,14.2625,-4.631,14.9955015671,61.22,7.76,61.7098533461,132.73,75.9625,3.209,76.0302511324,14.2625,-4.631,14.9955015671,61.7,7.84,62.1961059874,132.53
2021-02-23 10:00:00,77.2355,3.5205,77.3156929769,14.4055,-4.6795,15.1464897088,62.83,8.2,63.3628353217,133.0,77.7255,3.6005000000000003,77.8088487931,14.4055,-4.6795,15.1464897088,63.32,8.28,63.8590698335,132.79
2021-02-23 10:30:00,77.453,3.4925,77.5317016791,14.803,-4.8575,15.5796057476,62.65,8.35,63.2039951269,133.24,77.953,3.5725,78.0348189288,14.803,-4.8575,15.5796057476,63.15,8.43,63.7101828596,133.04
2021-02-23 11:00:00,78.7715,4.2445,78.8857718001,14.7715,-4.8055,15.5335135272,64.0,9.05,64.6366962336,132.78,79.2715,4.3345,79.3899149924,14.7715,-4.8055,15.5335135272,64.5,9.14,65.144375045,132.58
2021-02-23 11:30:00,79.698,4.572,79.8290322377,14.878,-4.748,15.6172464923,64.82,9.32,65.4866001561,131.66,80.208,4.662,80.3433725207,14.878,-4.748,15.6172464923,65.33,9.41,66.0042195621,131.45
2021-02-23 12:00:00,81.3175,5.4215,81.4980273902,14.7975,-4.7785,15.5499218165,66.52,10.2,67.2974769215,132.11,81.8375,5.5015,82.0222098489,14.7975,-4.7785,15.5499218165,67.04,10.28,67.8235947145,131.91
2021-02-23 12:30:00,82.2755,4.99,82.4266825746,15.1055,-4.94,15.8927571632,67.17,9.93,67.9000279823,131.61,82.7955,5.08,82.9511978229,15.1055,-4.94,15.8927571632,67.69,10.02,68.4276004256,131.41
2021-02-23 13:00:00,83.0635,5.3855,83.237903881,14.993500000000001,-4.8645,15.7628805267,68.07,10.25,68.8373982658,131.61,83.5935,5.4655000000000005,83.7719817869,14.993500000000001,-4.8645,15.7628805267,68.6,10.33,69.3734019636,131.41
2021-02-23 13:30:00,81.5455,4.596,81.6749152816,14.7955,-4.854,15.5713883854,66.75,9.45,67.4156139184,132.43,82.0655,4.676,82.1986086637,14.7955,-4.854,15.5713883854,67.27,9.53,67.9416941208,132.23
2021-02-23 14:00:00,79.288,3.5555,79.3676793427,14.488,-4.7845,15.2575746516,64.8,8.34,65.3344901258,132.91,79.798,3.6355,79.8807715552,14.488,-4.7845,15.2575746516,65.31,8.42,65.8505315089,132.71
2021-02-23 14:30:00,80.1245,3.762,80.2127679628,14.2145,-4.688,14.9676101716,65.91,8.45,66.4494589895,133.37,80.6445,3.842,80.7359668565,14.2145,-4.688,14.9676101716,66.43,8.53,66.9754119062,133.17
2021-02-23 15:00:00,80.2675,3.7245,80.3538639799,13.8875,-4.5755,14.6218280834,66.38,8.3,66.8968937993,133.44,80.7775,3.7945,80.8665736661,13.8875,-4.5755,14.6218280834,66.89,8.37,67.411638461,133.24
2021-02-23 15:30:00,79.496,3.2439999999999998,79.5621615594,14.636,-4.806,15.4048736444,64.86,8.05,65.3576476015,133.4,79.996,3.324,80.0650297696,14.636,-4.806,15.4048736444,65.36,8.13,65.8636963736,133.2
2021-02-23 16:00:00,79.3335,2.692,79.3791602768,14.4735,-4.868,15.2702202424,64.86,7.5600000000000005,65.29910566,133.24,79.8435,2.762,79.8912581967,14.4735,-4.868,15.2702202424,65.37,7.63,65.8137812316,133.04
2021-02-23 16:30:00,81.487,3.095,81.5457552175,13.967,-4.565,14.6940911253,67.52,7.66,67.9531161905,132.79,82.027,3.165,82.0880378253,13.967,-4.565,14.6940911253,68.06,7.73,68.4975656502,132.59
2021-02-23 17:00:00,83.632,3.3055,83.6972983689,14.332,-4.4745,15.01423905,69.3,7.78,69.7353454139,131.79,84.172,3.3755,84.2396556513,14.332,-4.4745,15.01423905,69.84,7.85,70.2797844334,131.59
2021-02-23 17:30:00,84.8745,2.6515,84.9159066518,14.5745,-4.5085,15.2559045127,70.3,7.16,70.6636794966,132.18,85.4245,2.7115,85.4675226767,14.5745,-4.5085,15.2559045127,70.85,7.22,71.2169284651,131.98
2021-02-23 18:00:00,86.784,2.0615,86.8084813728,14.864,-4.5085,15.5327096236,71.92,6.57,72.2194662124,131.87,87.334,2.1215,87.3597637259,14.864,-4.5085,15.5327096236,72.47,6.63,72.7726445857,131.67
2021-02-23 18:30:00,88.3955,2.196,88.4227732897,14.8255,-4.464,15.4829824727,73.57,6.66,73.8708366001,131.82,88.9655,2.2560000000000002,88.9940993901,14.8255,-4.464,15.4829824727,74.14,6.72,74.4439252055,131.62
2021-02-23 19:00:00,87.2645,1.7995,87.283051966,14.8145,-4.4805,15.4772184355,72.45,6.28,72.7216673351,132.66,87.8245,1.8495,87.8439721922,14.8145,-4.4805,15.4772184355,73.01,6.33,73.2838931826,132.46
2021-02-23 19:30:00,83.245,0.6195,83.247305093,14.755,-4.3905,15.3943663478,68.49,5.01,68.6729946922,132.36,83.765,0.6595000000000001,83.767596153,14.755,-4.3905,15.3943663478,69.01,5.05,69.1945272402,132.17
2021-02-23 20:00:00,79.5265,-0.164,79.5266691007,14.9965,-4.434,15.6382661523,64.53,4.27,64.6711202934,134.12,80.0165,-0.114,80.0165812082,14.9965,-4.434,15.6382661523,65.02,4.32,65.1633547325,133.92
2021-02-23 20:30:00,75.828,-1.616,75.8452176475,15.288,-4.496,15.935399587100001,60.54,2.88,60.6084647553,135.93,76.288,-1.5859999999999999,76.3044844029,15.288,-4.496,15.935399587100001,61.0,2.91,61.0693712101,135.73
2021-02-23 21:00:00,72.04,-2.6435,72.0884851571,15.19,-4.4835,15.8378619848,56.85,1.8399999999999999,56.8797688111,134.76,72.48,-2.6135,72.5271037768,15.19,-4.4835,15.8378619848,57.29,1.87,57.3205111631,134.56
2021-02-23 21:30:00,68.745,-3.294,68.823872755,15.095,-4.564,15.7698801834,53.65,1.27,53.6650295817,135.04,69.145,-3.254,69.2215251277,15.095,-4.564,15.7698801834,54.05,1.31,54.065872785,134.84
2021-02-23 22:00:00,64.4635,-4.1015,64.5938474973,15.3035,-4.5815,15.9745815125,49.16,0.48,49.1623433127,133.77,64.8535,-4.0815,64.9818059498,15.3035,-4.5815,15.9745815125,49.55,0.5,49.5525226401,133.57
2021-02-23 22:30:00,61.292,-4.4075,61.4502670478,15.322,-4.6075,15.9997731312,45.97,0.2,45.9704350643,132.75,61.632,-4.3975,61.7886836747,15.322,-4.6075,15.9997731312,46.31,0.21,46.3104761366,132.55
2021-02-23 23:00:00,57.4895,-5.1285,57.7177972769,15.3895,-4.5685,16.0532832312,42.1,-0.56,42.1037243008,133.64,57.8195,-5.1185,58.045616738,15.3895,-4.5685,16.0532832312,42.43,-0.55,42.4335645451,133.45
2021-02-23 23:30:00,53.7375,-5.723,54.0413881692,15.2575,-4.443,15.8912414635,38.48,-1.28,38.5012830955,133.19,54.0275,-5.713,54.3287136351,15.2575,-4.443,15.8912414635,38.77,-1.27,38.7907952999,132.99
2021-02-24 00:00:00,51.0975,-6.1195,51.4626348577,15.2675,-4.4395,15.8998652982,35.83,-1.6800000000000002,35.8693643657,133.77,51.3775,-6.1195,51.7406589299,15.2675,-4.4395,15.8998652982,36.11,-1.6800000000000002,36.1490594622,133.57
2021-02-24 00:30:00,50.561,-6.153,50.9340174147,15.071,-4.453,15.7150962453,35.49,-1.7000000000000002,35.5306923659,133.31,50.841,-6.153,51.2119779934,15.071,-4.453,15.7150962453,35.77,-1.7000000000000002,35.8103741952,133.11
2021-02-24 01:00:00,52.1595,-5.8045,52.4814792141,15.1595,-4.4545,15.8004117193,37.0,-1.35,37.0246201871,133.31,52.4495,-5.7945,52.7686107501,15.1595,-4.4545,15.8004117193,37.29,-1.34,37.3140683925,133.11
2021-02-24 01:30:00,51.4655,-5.7755,51.788551732,14.7555,-4.5255,15.4338890271,36.71,-1.25,36.7312755019,133.22,51.7555,-5.7655,52.075644696,14.7555,-4.5255,15.4338890271,37.0,-1.24,37.0207725473,133.03
2021-02-24 02:00:00,49.96,-5.9855,50.3172714905,14.94,-4.5955,15.6308099678,35.02,-1.3900000000000001,35.0475748091,134.08,50.23,-5.9755,50.5841823128,14.94,-4.5955,15.6308099678,35.29,-1.38,35.3169718407,133.88
2021-02-24 02:30:00,48.832,-6.139,49.2163747649,15.042,-4.6690000000000005,15.749962698400001,33.79,-1.47,33.8219603217,133.57,49.092,-6.139,49.4743548215,15.042,-4.6690000000000005,15.749962698400001,34.05,-1.47,34.0817165061,133.37
2021-02-24 03:00:00,47.8725,-6.0825,48.2573627802,15.0725,-4.7325,15.798000269,32.8,-1.35,32.8277702563,134.31,48.1325,-6.0725,48.514047579,15.0725,-4.7325,15.798000269,33.06,-1.34,33.0871455402,134.11
2021-02-24 03:30:00,47.14,-6.185,47.5440198658,15.02,-4.745,15.7516800691,32.12,-1.44,32.1522627509,134.87,47.39,-6.175,47.7906133566,15.02,-4.745,15.7516800691,32.37,-1.43,32.4015709496,134.66
2021-02-24 04:00:00,46.578,-6.526,47.0329539791,14.928,-4.716,15.6552176606,31.65,-1.81,31.7017128875,135.28,46.828,-6.526,47.2805484317,14.928,-4.716,15.6552176606,31.9,-1.81,31.9513082674,135.07
2021-02-24 04:30:00,46.0135,-6.557,46.4783436801,14.9335,-4.677,15.6487619718,31.08,-1.88,31.1368078004,134.57,46.2635,-6.537,46.72305428,14.9335,-4.677,15.6487619718,31.33,-1.8599999999999999,31.3851636924,134.37
2021-02-24 05:00:00,46.2655,-6.318,46.6948992316,14.9155,-4.668,15.6288951705,31.35,-1.65,31.3933910242,134.13,46.5155,-6.308,46.9412676038,14.9155,-4.668,15.6288951705,31.6,-1.6400000000000001,31.642528344,133.93
2021-02-24 05:30:00,47.563,-5.7285,47.9067289767,14.883,-4.6385000000000005,15.5890785889,32.68,-1.09,32.6981727318,133.52,47.823,-5.7185,48.1636851918,14.883,-4.6385000000000005,15.5890785889,32.94,-1.08,32.9577001625,133.32
2021-02-24 06:00:00,49.642,-5.2795,49.9219519275,14.832,-4.7195,15.5647648312,34.81,-0.56,34.8145041613,133.27,49.922,-5.2595,50.1982910491,14.832,-4.7195,15.5647648312,35.09,-0.54,35.094154784,133.07
2021-02-24 06:30:00,55.2665,-3.4130000000000003,55.371785155,14.8465,-4.743,15.585718182,40.42,1.33,40.4418755747,133.96,55.5965,-3.373,55.6987247722,14.8465,-4.743,15.585718182,40.75,1.37,40.7730229441,133.76
2021-02-24 07:00:00,59.9585,-1.5670000000000002,59.978973076,14.6685,-4.747,15.4174868656,45.29,3.18,45.4015032791,133.7,60.3285,-1.517,60.3475699697,14.6685,-4.747,15.4174868656,45.66,3.23,45.7741029404,133.5
2021-02-24 07:30:00,64.5225,0.2685,64.5230586574,14.6025,-4.7615,15.3591955681,49.92,5.03,50.1727744898,133.29,64.9225,0.3285,64.9233310798,14.6025,-4.7615,15.3591955681,50.32,5.09,50.576778268300004,133.09
2021-02-24 08:00:00,68.1265,1.5275,68.1436222878,14.6565,-4.8525,15.4389037338,53.47,6.38,53.8492831893,133.36,68.5465,1.5875,68.564880358,14.6565,-4.8525,15.4389037338,53.89,6.44,54.2734345698,133.16
2021-02-24 08:30:00,71.9465,2.5975,71.9933737819,14.8465,-4.9125,15.6381334724,57.1,7.51,57.59175375,133.25,72.4065,2.6875,72.4563585788,14.8465,-4.9125,15.6381334724,57.56,7.6,58.0595694094,133.06
2021-02-24 09:00:00,74.051,3.3145,74.1251408852,15.061,-4.9355,15.849065627,58.99,8.25,59.5641049626,133.0,74.511,3.3845,74.5878271654,15.061,-4.9355,15.849065627,59.45,8.32,60.0293669798,132.81
2021-02-24 09:30:00,76.3345,4.3145,76.4563326383,15.3545,-5.0255,16.1559995203,60.98,9.34,61.6911338849,131.8,76.8045,4.4045,76.9306885482,15.3545,-5.0255,16.1559995203,61.45,9.43,62.1693445357,131.6
2021-02-24 10:00:00,76.28,4.1535,76.3929968142,15.33,-5.0365,16.1361467597,60.95,9.19,61.6389373692,132.25,76.76,4.2335,76.8766552488,15.33,-5.0365,16.1361467597,61.43,9.27,62.1255004004,132.05
2021-02-24 10:30:00,75.934,3.5955,76.019076397,15.654,-5.0745,16.4559492661,60.28,8.67,60.900306239,132.42,76.394,3.6755,76.4823674859,15.654,-5.0745,16.4559492661,60.74,8.75,61.3670114964,132.22
2021-02-24 11:00:00,77.305,4.214,77.4197702205,15.965,-5.116,16.7646855324,61.34,9.33,62.0455034632,132.42,77.785,4.304,77.9039834732,15.965,-5.116,16.7646855324,61.82,9.42,62.5335813783,132.22
2021-02-24 11:30:00,77.6875,4.049,77.7929434926,15.3275,-4.791,16.0588273934,62.36,8.84,62.9834517949,132.27,78.1775,4.119,78.2859353093,15.3275,-4.791,16.0588273934,62.85,8.91,63.4784262565,132.08
2021-02-24 12:00:00,78.995,4.449,79.1201846939,15.555,-4.921,16.3148480226,63.44,9.37,64.1282348112,131.73,79.495,4.539,79.6244783091,15.555,-4.921,16.3148480226,63.94,9.46,64.6360209171,131.53
2021-02-24 12:30:00,79.018,4.2525,79.1323453478,16.148,-5.0575,16.9214718701,62.87,9.31,63.5555898407,131.88,79.488,4.3325,79.6059840731,16.148,-5.0575,16.9214718701,63.34,9.39,64.032239536,131.69
2021-02-24 13:00:00,77.6685,3.8995,77.7663294267,17.2685,-5.3605,18.0813730812,60.4,9.26,61.1057084076,132.04,78.1285,3.9795,78.2297828995,17.2685,-5.3605,18.0813730812,60.86,9.34,61.5725198445,131.85
2021-02-24 13:30:00,77.634,3.6515,77.7198263524,16.264,-5.1385,17.0564321665,61.37,8.79,61.9962982766,132.43,78.114,3.7215,78.2025994341,16.264,-5.1385,17.0564321665,61.85,8.86,62.4813740246,132.24
2021-02-24 14:00:00,74.6715,2.4305,74.7110449833,16.5115,-5.1195,17.2869578729,58.16,7.55,58.648001671,133.1,75.1115,2.5005,75.1531099323,16.5115,-5.1195,17.2869578729,58.6,7.62,59.0933532641,132.91
2021-02-24 14:30:00,74.348,2.4165,74.3872608465,14.728,-4.8935,15.5196754557,59.62,7.31,60.0664673508,132.86,74.818,2.4865,74.8593067444,14.728,-4.8935,15.5196754557,60.09,7.38,60.5414940351,132.66
2021-02-24 15:00:00,76.512,3.362,76.585828898,13.912,-4.828,14.7259406491,62.6,8.19,63.1334784405,132.68,76.992,3.432,77.0684545583,13.912,-4.828,14.7259406491,63.08,8.26,63.6185035976,132.49
2021-02-24 15:30:00,74.757,2.261,74.7911837719,14.177,-4.779,14.9608211673,60.58,7.04,60.9876872819,133.03,75.227,2.331,75.263105769,14.177,-4.779,14.9608211673,61.05,7.11,61.4626276692,132.83
2021-02-24 16:00:00,76.083,2.11,76.112252555,13.573,-4.59,14.3280992808,62.51,6.7,62.868037189,133.03,76.583,2.17,76.6137375997,13.573,-4.59,14.3280992808,63.01,6.76,63.3715843261,132.83
2021-02-24 16:30:00,78.9655,2.2075,78.9963495771,12.9455,-4.4325,13.6833119712,66.02,6.64,66.3530707654,133.45,79.4755,2.2675,79.5078402203,12.9455,-4.4325,13.6833119712,66.53,6.7,66.8665155366,133.25
2021-02-24 17:00:00,79.998,2.2485,80.0295930032,12.598,-4.5515,13.394989968299999,67.4,6.8,67.7421582178,133.07,80.518,2.3085,80.5510862512,12.598,-4.5515,13.394989968299999,67.92,6.86,68.265555004,132.88
2021-02-24 17:30:00,81.1885,1.5385,81.2030757699,15.1385,-4.1315,15.6921469054,66.05,5.67,66.2929211907,132.82,81.6385,1.5785,81.6537589123,15.1385,-4.1315,15.6921469054,66.5,5.71,66.744693422,132.63
2021-02-24 18:00:00,84.6025,3.601,84.6791013607,45.5925,-0.879,45.6009725472,39.01,4.48,39.2664042153,132.82,84.9025,3.651,84.9809643817,45.5925,-0.879,45.6009725472,39.31,4.53,39.5701528933,132.63
2021-02-24 18:30:00,87.521,3.8075,87.6037812954,45.221,-0.5725,45.2246237933,42.3,4.38,42.5261613598,132.59,87.851,3.8475,87.935211703,45.221,-0.5725,45.2246237933,42.63,4.42,42.8585265729,132.4
2021-02-24 19:00:00,85.182,1.8145,85.2013235475,28.102,-1.6355,28.1495517593,57.08,3.45,57.1841665149,132.63,85.702,1.8545,85.7220623542,28.102,-1.6355,28.1495517593,57.6,3.49,57.7056331739,132.43
2021-02-24 19:30:00,81.2665,0.1,81.2665615259,12.9065,-3.81,13.4571112149,68.36,3.91,68.4717292026,132.74,81.7865,0.14,81.7866198241,12.9065,-3.81,13.4571112149,68.88,3.95,68.9931656036,132.54
2021-02-24 20:00:00,80.3255,-0.511,80.3271253765,8.7355,-1.401,8.8471329395,71.59,0.89,71.5955319835,132.87,80.8955,-0.501,80.8970513755,8.7355,-1.401,8.8471329395,72.16,0.9,72.1656123095,132.67
2021-02-24 20:30:00,78.1875,-1.1055,78.1953149907,7.9275,-0.9855,7.9885209207,70.26,-0.12,70.2601024764,132.37,78.7175,-1.1055,78.7252623781,7.9275,-0.9855,7.9885209207,70.79,-0.12,70.7901017092,132.18
2021-02-24 21:00:00,74.1775,-2.474,74.2187454909,7.8075,-1.044,7.8769913197,66.37,-1.43,66.3854035161,133.15,74.6875,-2.474,74.728464003,7.8075,-1.044,7.8769913197,66.88,-1.43,66.8952860821,132.96
2021-02-24 21:30:00,70.3695,-2.9095,70.4296224646,8.2595,-1.6895,8.4305249243,62.11,-1.22,62.1219808119,133.02,70.8395,-2.8995,70.898814239,8.2595,-1.6895,8.4305249243,62.58,-1.21,62.5916967337,132.82
2021-02-24 22:00:00,65.475,-4.08,65.6019971114,7.575,-1.94,7.8194772842999996,57.9,-2.14,57.9395339988,134.37,65.925,-4.09,66.0517503553,7.575,-1.94,7.8194772842999996,58.35,-2.15,58.3895966761,134.17
2021-02-24 22:30:00,62.15,-4.7205,62.3290110643,6.8100000000000005,-1.5605,6.9865055822,55.34,-3.16,55.4301470321,133.75,62.57,-4.7305,62.7485659617,6.8100000000000005,-1.5605,6.9865055822,55.76,-3.17,55.8500358102,133.56
2021-02-24 23:00:00,58.7755,-5.4575,59.0283296943,6.4555,-1.3475000000000001,6.5946369498,52.32,-4.11,52.4811823419,134.06,59.1755,-5.4775,59.4284679804,6.4555,-1.3475000000000001,6.5946369498,52.72,-4.13,52.8815213473,133.86
2021-02-24 23:30:00,54.675,-6.3475,55.042223622,6.775,-1.6075,6.9630942296,47.9,-4.74,48.1339547513,134.26,55.045,-6.3775,55.4132162146,6.775,-1.6075,6.9630942296,48.27,-4.77,48.5051110709,134.05
2021-02-25 00:00:00,51.8455,-6.5625,52.259183657,7.4855,-2.2325,7.8113229673,44.36,-4.33,44.5708256598,134.57,52.1855,-6.5725,52.5977581889,7.4855,-2.2325,7.8113229673,44.7,-4.34,44.9101948337,134.37
2021-02-25 00:30:00,51.0485,-6.6265,51.4767894735,6.7485,-2.1865,7.0938730254,44.3,-4.44,44.5219451507,134.6,51.3985,-6.6465,51.8264581512,6.7485,-2.1865,7.0938730254,44.65,-4.46,44.8721974055,134.4
2021-02-25 01:00:00,52.5145,-6.609,52.9287406921,6.6645,-1.949,6.9436417858,45.85,-4.66,46.0862029245,134.02,52.8645,-6.629,53.2785041199,6.6645,-1.949,6.9436417858,46.2,-4.68,46.4364339716,133.82
2021-02-25 01:30:00,52.558,-6.578,52.968041761,6.148,-1.588,6.3497754291,46.41,-4.99,46.6774913636,134.65,52.938,-6.608,53.3488285532,6.148,-1.588,6.3497754291,46.79,-5.02,47.0585220762,134.45
2021-02-25 02:00:00,52.4945,-6.4545,52.8898203863,5.1045,-0.9345,5.1893362292,47.39,-5.52,47.7104024297,134.75,52.8645,-6.4745,53.2595015983,5.1045,-0.9345,5.1893362292,47.76,-5.54,48.0802371042,134.55
2021-02-25 02:30:00,51.835,-7.3,52.3465111063,5.835,-0.93,5.9086483226,46.0,-6.37,46.43895886,135.77,52.185,-7.33,52.6972781555,5.835,-0.93,5.9086483226,46.35,-6.4,46.7897691809,135.57
2021-02-25 03:00:00,50.6545,-7.5625,51.2159133131,5.8645,-1.0325,5.9546970116,44.79,-6.53,45.2635062716,135.83,51.0045,-7.6025,51.5679845107,5.8645,-1.0325,5.9546970116,45.14,-6.57,45.6156168434,135.63
2021-02-25 03:30:00,50.018,-7.331,50.5523875302,5.158,-0.871,5.2310233224000005,44.86,-6.46,45.3227448419,135.7,50.368,-7.361,50.9030425908,5.158,-0.871,5.2310233224000005,45.21,-6.49,45.6734518074,135.51
2021-02-25 04:00:00,49.2395,-7.2635,49.7723496783,5.2795,-1.0135,5.3759001572,43.96,-6.25,44.4020731498,136.08,49.5795,-7.2935,50.1130917276,5.2795,-1.0135,5.3759001572,44.3,-6.28,44.7429145229,135.88
2021-02-25 04:30:00,49.1955,-7.3315,49.7387988647,5.1655,-0.9615,5.2542242529,44.03,-6.37,44.4884007355,135.91,49.5455,-7.3715,50.0908732455,5.1655,-0.9615,5.2542242529,44.38,-6.41,44.8405229675,135.71
2021-02-25 05:00:00,48.884,-7.3065,49.4270209324,5.674,-1.2665,5.8136303847,43.21,-6.04,43.6301008479,135.91,49.204,-7.3365,49.747943156,5.674,-1.2665,5.8136303847,43.53,-6.07,43.9511751834,135.71
2021-02-25 05:30:00,49.693,-6.965,50.178735277,5.483,-1.335,5.6431829671,44.21,-5.63,44.5670393901,135.4,50.053,-6.985,50.5380355178,5.483,-1.335,5.6431829671,44.57,-5.65,44.9266891725,135.2
2021-02-25 06:00:00,52.2275,-6.474,52.6272213997,5.6875,-1.334,5.8418500708,46.54,-5.14,46.8229772654,135.52,52.6075,-6.504,53.0080283754,5.6875,-1.334,5.8418500708,46.92,-5.17,47.2039754682,135.32
2021-02-25 06:30:00,58.2815,-4.4115,58.4482213117,4.9115,-1.0515,5.022796482,53.37,-3.36,53.4756626887,134.66,58.7115,-4.4115,58.8770036984,4.9115,-1.0515,5.022796482,53.8,-3.36,53.9048198216,134.46
2021-02-25 07:00:00,63.4875,-2.0,63.5189944524,11.2275,0.18,11.2289427931,52.26,-2.18,52.3054490469,134.15,63.8475,-2.0,63.8788169603,11.2275,0.18,11.2289427931,52.62,-2.18,52.6651383745,133.95
2021-02-25 07:30:00,68.947,0.802,68.9516643236,28.877,3.022,29.0346967093,40.07,-2.22,40.1314502604,134.01,69.267,0.792,69.2715277224,28.877,3.022,29.0346967093,40.39,-2.23,40.4515141867,133.82
2021-02-25 08:00:00,71.973,1.8845,71.9976671098,29.043,2.9345,29.1908742461,42.93,-1.05,42.9428387511,133.59,72.313,1.8845,72.3375511698,29.043,2.9345,29.1908742461,43.27,-1.05,43.2827378986,133.39
2021-02-25 08:30:00,74.207,2.684,74.2555230606,30.067,2.414,30.1637511759,44.14,0.27,44.1408257739,134.31,74.547,2.714,74.5963873455,30.067,2.414,30.1637511759,44.48,0.30000000000000004,44.4810116791,134.12
2021-02-25 09:00:00,73.424,2.799,73.4773310416,31.274,1.869,31.3297979087,42.15,0.93,42.1602585381,134.38,73.754,2.819,73.8078537623,31.274,1.869,31.3297979087,42.48,0.9500000000000001,42.4906213181,134.18
2021-02-25 09:30:00,72.0565,2.4859999999999998,72.0993716217,33.2965,1.456,33.3283190133,38.76,1.03,38.7736830853,134.6,72.3365,2.5060000000000002,72.37989547,33.2965,1.456,33.3283190133,39.04,1.05,39.0541175806,134.4
2021-02-25 10:00:00,68.9455,2.145,68.9788590457,35.6155,0.445,35.6182799311,33.33,1.7000000000000002,33.3733261753,134.6,69.1855,2.175,69.2196795373,35.6155,0.445,35.6182799311,33.57,1.73,33.614547446,134.4
2021-02-25 10:30:00,68.3435,1.8090000000000002,68.3674372289,40.9735,-0.47100000000000003,40.9762070384,27.37,2.2800000000000002,27.4648011098,135.12,68.5535,1.839,68.5781618538,40.9735,-0.47100000000000003,40.9762070384,27.58,2.31,27.6765695129,134.92
2021-02-25 11:00:00,69.4175,1.982,69.445789147,32.3175,0.182,32.3180124737,37.1,1.8,37.1436401016,135.47,69.7675,2.022,69.7967946273,32.3175,0.182,32.3180124737,37.45,1.8399999999999999,37.4951743562,135.28
2021-02-25 11:30:00,67.7835,0.9405,67.7900244321,18.3735,-4.4795,18.9116742384,49.41,5.42,49.7063828899,134.65,68.1435,1.0005,68.1508444005,18.3735,-4.4795,18.9116742384,49.77,5.48,50.0707828978,134.45
2021-02-25 12:00:00,67.4105,0.927,67.41687355,18.6905,-5.083,19.369348963,48.72,6.01,49.0892910929,134.01,67.7905,0.987,67.7976847632,18.6905,-5.083,19.369348963,49.1,6.07,49.4737799243,133.82
2021-02-25 12:30:00,68.0055,0.8195,68.0104375115,18.7855,-5.3605,19.5353518141,49.22,6.18,49.6064592568,134.01,68.4055,0.8795000000000001,68.4111536995,18.7855,-5.3605,19.5353518141,49.62,6.24,50.0108188295,133.82
2021-02-25 13:00:00,69.0195,1.2665,69.0311190877,13.8495,-3.5335,14.2931547427,55.17,4.8,55.3784154703,134.21,69.4295,1.3165,69.4419804045,13.8495,-3.5335,14.2931547427,55.58,4.85,55.7912080887,134.02
2021-02-25 13:30:00,68.4755,0.134,68.4756311125,15.9955,-4.236,16.5468944594,52.48,4.37,52.6616302444,134.66,68.8655,0.17400000000000002,68.8657198194,15.9955,-4.236,16.5468944594,52.87,4.41,53.0536049671,134.46
2021-02-25 14:00:00,64.9845,-0.843,64.9899676046,14.9645,-3.843,15.4500779691,50.02,3.0,50.1098832567,135.26,65.3545,-0.8130000000000001,65.3595566023,14.9645,-3.843,15.4500779691,50.39,3.03,50.4810162338,135.06
2021-02-25 14:30:00,65.74,-0.8215,65.7451326126,14.67,-3.2915,15.0347222206,51.07,2.47,51.1296958724,135.0,66.14,-0.7815000000000001,66.1446168804,14.67,-3.2915,15.0347222206,51.47,2.51,51.5311653274,134.81
2021-02-25 15:00:00,67.2315,-0.7295,67.2354576284,11.6015,-2.5095,11.8698101291,55.63,1.78,55.658470155,135.0,67.6715,-0.7095,67.6752192645,11.6015,-2.5095,11.8698101291,56.07,1.8,56.0988850157,134.81
2021-02-25 15:30:00,67.7655,-0.669,67.7688021973,11.525500000000001,-2.689,11.8350273025,56.24,2.02,56.2762649791,134.77,68.1855,-0.629,68.1884011489,11.525500000000001,-2.689,11.8350273025,56.66,2.06,56.6974355681,134.58
2021-02-25 16:00:00,69.774,-0.41300000000000003,69.7752222856,9.884,-2.103,10.1052493784,59.89,1.69,59.9138398035,134.71,70.254,-0.393,70.25509921,9.884,-2.103,10.1052493784,60.37,1.71,60.394213299,134.52
2021-02-25 16:30:00,72.152,-0.55,72.1540962385,8.852,-1.81,9.0351537895,63.3,1.26,63.3125390424,134.55,72.662,-0.52,72.6638606461,8.852,-1.81,9.0351537895,63.81,1.29,63.8230381602,134.36
2021-02-25 17:00:00,76.0315,0.052500000000000005,76.0315181257,5.1915,-0.8375,5.2586194481,70.84,0.89,70.8455905473,134.01,76.5715,0.0625,76.5715255072,5.1915,-0.8375,5.2586194481,71.38,0.9,71.3856736327,133.83
2021-02-25 17:30:00,80.0645,0.4335,80.0656735593,7.9445,-0.0465,7.9446360835,72.12,0.48,72.1215973201,133.95,80.5745,0.4335,80.5756661313,7.9445,-0.0465,7.9446360835,72.63,0.48,72.6315861041,133.77
2021-02-25 18:00:00,84.091,3.203,84.1519785269,35.771,2.993,35.8959954591,48.32,0.21,48.3204563306,133.87,84.471,3.233,84.5328464563,35.771,2.993,35.8959954591,48.7,0.24,48.7005913722,133.68
2021-02-25 18:30:00,89.456,4.2915,89.5588795612,35.936,2.8015,36.0450343078,53.52,1.49,53.5407368272,133.3,89.876,4.3115,89.9793554558,35.936,2.8015,36.0450343078,53.94,1.51,53.9611313818,133.11
2021-02-25 19:00:00,89.728,3.87,89.81141845,35.588,2.89,35.7051515051,54.14,0.98,54.1488688709,133.49,90.138,3.89,90.2218994701,35.588,2.89,35.7051515051,54.55,1.0,54.5591651329,133.31
2021-02-25 19:30:00,86.777,2.086,86.8020686677,18.137,-0.024,18.1370158791,68.64,2.11,68.6724231406,132.1,87.347,2.106,87.3723849108,18.137,-0.024,18.1370158791,69.21,2.13,69.2427685755,131.92
