Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-25 20:00:00,83.536,0.301,83.5365422854,5.036,-0.559,5.066929741,78.5,0.86,78.5047106867,132.42,84.166,0.311,84.1665745828,5.036,-0.559,5.066929741,79.13,0.87,79.1347824916,132.23
2021-02-25 20:30:00,79.625,-0.7885000000000001,79.6289040315,4.535,-0.42850000000000005,4.5551989254,75.09,-0.36,75.0908629595,132.45,80.195,-0.7985,80.1989752257,4.535,-0.42850000000000005,4.5551989254,75.66,-0.37,75.6609046999,132.26
2021-02-25 21:00:00,75.8985,-1.7365,75.9183623012,4.1385,-0.3365,4.1521578125,71.76,-1.4,71.773655334,132.78,76.4485,-1.7465000000000002,76.4684471825,4.1385,-0.3365,4.1521578125,72.31,-1.4100000000000001,72.3237457548,132.59
2021-02-25 21:30:00,72.746,-2.84,72.8014156181,3.7359999999999998,-0.35000000000000003,3.7523587249,69.01,-2.49,69.0549071392,133.58,73.266,-2.86,73.3218000052,3.7359999999999998,-0.35000000000000003,3.7523587249,69.53,-2.51,69.5752901539,133.39
2021-02-25 22:00:00,69.3445,-3.722,69.4443155647,4.2245,-0.542,4.25912717,65.12,-3.18,65.1975981153,133.43,69.8245,-3.742,69.9246978131,4.2245,-0.542,4.25912717,65.6,-3.2,65.6780024057,133.24
2021-02-25 22:30:00,66.401,-4.6805,66.5657560706,4.781,-0.7405,4.8380059167,61.62,-3.94,61.7458338676,133.43,66.871,-4.7005,67.0360003375,4.781,-0.7405,4.8380059167,62.09,-3.96,62.2161530473,133.24
2021-02-25 23:00:00,62.648,-5.197,62.8631904456,5.098,-0.987,5.1926653079,57.55,-4.21,57.7037832382,133.66,63.088,-5.217,63.303339825,5.098,-0.987,5.1926653079,57.99,-4.23,58.1440710649,133.47
2021-02-25 23:30:00,58.731,-6.1405,59.0511312445,4.401,-0.8205,4.4768316084,54.33,-5.32,54.5898461254,134.43,59.141,-6.1705,59.4620294915,4.401,-0.8205,4.4768316084,54.74,-5.35,55.0008190848,134.24
2021-02-26 00:00:00,56.2075,-6.38,56.5684316227,3.5675,-0.55,3.6096476629,52.64,-5.83,52.9618589175,134.56,56.6075,-6.42,56.9703910488,3.5675,-0.55,3.6096476629,53.04,-5.87,53.3638313842,134.36
2021-02-26 00:30:00,55.518,-6.6805,55.9184889303,3.118,-0.3405,3.1365369837,52.4,-6.34,52.7821522865,134.65,55.918,-6.7105,56.3192110585,3.118,-0.3405,3.1365369837,52.8,-6.37,53.1828628413,134.45
2021-02-26 01:00:00,57.313,-6.0285,57.6291834165,2.993,-0.2185,3.0009650531,54.32,-5.8100000000000005,54.6298315941,134.3,57.733,-6.0585,58.0500190461,2.993,-0.2185,3.0009650531,54.74,-5.84,55.0506421398,134.1
2021-02-26 01:30:00,56.7735,-5.949,57.0843315039,2.6535,0.001,2.6535001884,54.12,-5.95,54.4460916871,134.37,57.1835,-5.979,57.4952268736,2.6535,0.001,2.6535001884,54.53,-5.98,54.8569166104,134.17
2021-02-26 02:00:00,55.423,-6.429,55.7946320895,2.523,0.331,2.5446198144,52.9,-6.76,53.3301753232,134.82,55.833,-6.469,56.2065107439,2.523,0.331,2.5446198144,53.31,-6.8,53.7419398608,134.62
2021-02-26 02:30:00,54.374,-7.0005,54.8227952247,2.624,0.3195,2.6433797022,51.75,-7.32,52.2651403901,135.0,54.764,-7.0405,55.2147112303,2.624,0.3195,2.6433797022,52.14,-7.36,52.6569007823,134.8
2021-02-26 03:00:00,53.784,-7.323,54.2802448871,2.624,0.297,2.640754627,51.16,-7.62,51.7243656317,135.33,54.174,-7.3629999999999995,54.6720773796,2.624,0.297,2.640754627,51.55,-7.66,52.1160061785,135.13
2021-02-26 03:30:00,53.396,-7.525,53.9236352725,2.716,0.295,2.7319738286,50.68,-7.82,51.2797698903,135.6,53.786,-7.575,54.3167968588,2.716,0.295,2.7319738286,51.07,-7.87,51.6728342555,135.4
2021-02-26 04:00:00,52.8435,-7.498,53.3727973433,2.6935000000000002,0.062,2.6942134751999998,50.15,-7.5600000000000005,50.7166254792,135.75,53.2335,-7.538,53.7645512048,2.6935000000000002,0.062,2.6942134751999998,50.54,-7.6,51.1082341702,135.55
2021-02-26 04:30:00,52.6605,-7.424,53.1812376337,2.5505,0.336,2.5725369288,50.11,-7.76,50.7072943471,135.53,53.0405,-7.474,53.5644967889,2.5505,0.336,2.5725369288,50.49,-7.8100000000000005,51.0904707357,135.33
2021-02-26 05:00:00,52.89,-7.343,53.3973009524,2.56,0.357,2.5847725238,50.33,-7.7,50.9156056627,135.75,53.28,-7.383,53.7890982356,2.56,0.357,2.5847725238,50.72,-7.74,51.3071729878,135.55
2021-02-26 05:30:00,54.252,-6.943,54.6944672979,2.7119999999999997,0.337,2.7328580278,51.54,-7.28,52.0516090049,135.33,54.652,-6.983,55.0963101578,2.7119999999999997,0.337,2.7328580278,51.94,-7.32,52.453274445,135.13
2021-02-26 06:00:00,56.368,-6.3775,56.7276293375,2.848,0.2625,2.8600717211,53.52,-6.64,53.9303254209,134.85,56.788,-6.4075,57.1483420604,2.848,0.2625,2.8600717211,53.94,-6.67,54.3508279606,134.65
2021-02-26 06:30:00,61.75,-4.3565000000000005,61.9034861074,2.74,0.3135,2.7578764022,59.01,-4.67,59.1945014338,133.5,62.22,-4.3665,62.3730288045,2.74,0.3135,2.7578764022,59.48,-4.68,59.66383159,133.3
2021-02-26 07:00:00,66.0265,-2.9185,66.0909702191,2.5665,0.3215,2.5865584277,63.46,-3.24,63.5426565387,133.5,66.5265,-2.9285,66.5909251663,2.5665,0.3215,2.5865584277,63.96,-3.25,64.042517908,133.3
2021-02-26 07:30:00,70.85,-0.2765,70.8505395339,21.58,3.5535,21.870614126,49.27,-3.83,49.4186381844,134.14,71.18,-0.29650000000000004,71.1806175321,21.58,3.5535,21.870614126,49.6,-3.85,49.7491959734,133.94
2021-02-26 08:00:00,73.9305,0.7905000000000001,73.9347260798,27.5505,4.1405,27.8598957374,46.38,-3.35,46.5008268744,135.88,74.2805,0.7805000000000001,74.2846004263,27.5505,4.1405,27.8598957374,46.73,-3.36,46.8506403371,135.68
2021-02-26 08:30:00,74.889,2.209,74.9215723407,38.179,2.749,38.2778400906,36.71,-0.54,36.713971455,135.68,75.159,2.229,75.1920456032,38.179,2.749,38.2778400906,36.98,-0.52,36.9836558496,135.48
2021-02-26 09:00:00,74.54,1.3615,74.5524331075,31.82,0.6215,31.8260689098,42.72,0.74,42.7264086953,135.54,74.92,1.3915,74.9329211512,31.82,0.6215,31.8260689098,43.1,0.77,43.1068776415,135.34
2021-02-26 09:30:00,73.3515,0.309,73.3521508427,11.8215,-2.401,12.062862979,61.53,2.71,61.5896501045,135.07,73.8415,0.34900000000000003,73.8423247416,11.8215,-2.401,12.062862979,62.02,2.75,62.0809382983,134.87
2021-02-26 10:00:00,72.1785,0.481,72.1801026825,12.8485,-2.759,13.1413862758,59.33,3.24,59.4184020317,135.28,72.6285,0.521,72.6303686708,12.8485,-2.759,13.1413862758,59.78,3.2800000000000002,59.8699156505,135.08
2021-02-26 10:30:00,70.516,-0.068,70.5160327869,14.336,-3.468,14.7495057544,56.18,3.4,56.2827895542,135.4,70.936,-0.028,70.9360055261,14.336,-3.468,14.7495057544,56.6,3.44,56.7044407432,135.21
2021-02-26 11:00:00,68.726,-0.061,68.7260270713,15.666,-4.211,16.2220860866,53.06,4.15,53.2220452444,135.56,69.126,-0.011,69.1260008752,15.666,-4.211,16.2220860866,53.46,4.2,53.6247293699,135.36
2021-02-26 11:30:00,66.49,-0.6835,66.4935130088,15.99,-4.6135,16.6422499155,50.5,3.93,50.6526889711,135.49,66.87,-0.6335000000000001,66.8730006972,15.99,-4.6135,16.6422499155,50.88,3.98,51.0354269111,135.29
2021-02-26 12:00:00,65.9255,-1.2785,65.9378958756,15.8555,-4.5485,16.4950214459,50.07,3.27,50.1766658916,136.21,66.3255,-1.2485,66.3372497357,15.8555,-4.5485,16.4950214459,50.47,3.3,50.5777708089,136.02
2021-02-26 12:30:00,67.5805,-1.2005,67.5911619999,14.6105,-4.2605,15.2190200243,52.97,3.06,53.0583122611,136.21,68.0105,-1.1705,68.0205717449,14.6105,-4.2605,15.2190200243,53.4,3.09,53.4893269728,136.02
2021-02-26 13:00:00,65.3255,-1.325,65.338936135,9.5055,-3.755,10.220301133,55.82,2.43,55.8728672971,136.54,65.7155,-1.2850000000000001,65.7280622356,9.5055,-3.755,10.220301133,56.21,2.47,56.2642426413,136.35
2021-02-26 13:30:00,61.2335,-2.5540000000000003,61.2867394976,9.2335,-3.084,9.7349154208,52.0,0.53,52.0027008914,136.48,61.6035,-2.5540000000000003,61.6564200084,9.2335,-3.084,9.7349154208,52.37,0.53,52.3726818103,136.29
2021-02-26 14:00:00,57.241,-4.74,57.4369191461,8.991,-2.98,9.4719840055,48.25,-1.76,48.2820888115,136.86,57.591,-4.73,57.784913091600004,8.991,-2.98,9.4719840055,48.6,-1.75,48.6314969953,136.67
2021-02-26 14:30:00,54.9925,-3.482,55.1026258925,6.3625,-1.682,6.5810736396,48.63,-1.8,48.6633013677,137.07,55.3625,-3.482,55.4718913527,6.3625,-1.682,6.5810736396,49.0,-1.8,49.0330500785,136.87
2021-02-26 15:00:00,54.526,-3.8200000000000003,54.6596476022,5.586,-1.49,5.7813057349,48.94,-2.33,48.9954334607,136.95,54.886,-3.8200000000000003,55.0187731234,5.586,-1.49,5.7813057349,49.3,-2.33,49.3550291257,136.75
2021-02-26 15:30:00,61.5755,-3.5595,61.6782963489,6.6955,-1.2795,6.8166590423999995,54.88,-2.2800000000000002,54.9273410971,137.02,62.0455,-3.5595,62.1475189408,6.6955,-1.2795,6.8166590423999995,55.35,-2.2800000000000002,55.3969394461,136.83
2021-02-26 16:00:00,71.5855,-2.3485,71.6240131695,5.5455,-0.9185000000000001,5.6210508359,66.04,-1.43,66.0554804691,136.79,72.0855,-2.3485,72.1237461763,5.5455,-0.9185000000000001,5.6210508359,66.54,-1.43,66.5553641715,136.6
2021-02-26 16:30:00,73.201,-2.295,73.2369676188,4.631,-0.675,4.6799344012,68.57,-1.62,68.5891339791,136.66,73.731,-2.285,73.7663987599,4.631,-0.675,4.6799344012,69.1,-1.6099999999999999,69.1187536057,136.47
2021-02-26 17:00:00,75.547,-1.5885,75.5636985678,3.427,-0.28850000000000003,3.4391221627,72.12,-1.3,72.1317156319,135.86,76.107,-1.5885,76.1235757256,3.427,-0.28850000000000003,3.4391221627,72.68,-1.3,72.6916253773,135.66
2021-02-26 17:30:00,78.368,-1.2275,78.3776127491,3.348,-0.007500000000000001,3.3480084005,75.02,-1.22,75.0299193655,135.28,78.948,-1.2275,78.9575421366,3.348,-0.007500000000000001,3.3480084005,75.6,-1.22,75.6098432745,135.08
2021-02-26 18:00:00,80.758,-0.5355,80.7597754099,4.038,0.6345000000000001,4.0875462383,76.72,-1.17,76.7289208838,134.41,81.308,-0.5255000000000001,81.3096981562,4.038,0.6345000000000001,4.0875462383,77.27,-1.16,77.2787066403,134.22
2021-02-26 18:30:00,85.584,0.7635000000000001,85.5874055469,24.804,4.6535,25.2367485673,60.78,-3.89,60.9043553451,134.78,86.054,0.7435,86.0572118317,24.804,4.6535,25.2367485673,61.25,-3.91,61.3746739299,134.59
2021-02-26 19:00:00,86.2995,-0.10250000000000001,86.2995608708,6.2295,1.3175,6.3672974251,80.07,-1.42,80.0825904926,134.36,86.9795,-0.1125,86.9795727542,6.2295,1.3175,6.3672974251,80.75,-1.43,80.7626609269,134.17
2021-02-26 19:30:00,83.3335,-0.8160000000000001,83.3374950322,2.5935,0.34400000000000003,2.6162144885,80.74,-1.16,80.7483324905,133.44,83.9435,-0.8160000000000001,83.9474660026,2.5935,0.34400000000000003,2.6162144885,81.35,-1.16,81.358270016,133.24
2021-02-26 20:00:00,80.1695,-1.824,80.1902469522,2.5195,0.356,2.5445267242,77.65,-2.18,77.6805953891,133.29,80.7595,-1.834,80.780321838,2.5195,0.356,2.5445267242,78.24,-2.19,78.2706439222,133.1
2021-02-26 20:30:00,76.382,-2.9885,76.4404412353,2.552,0.3415,2.5747478032,73.83,-3.33,73.9050593667,133.58,76.952,-2.9985,77.0103973905,2.552,0.3415,2.5747478032,74.4,-3.34,74.4749326955,133.39
2021-02-26 21:00:00,73.414,-4.2045,73.5342995904,2.614,0.2555,2.6264569766,70.8,-4.46,70.9403383133,133.5,73.944,-4.2345,74.0651478514,2.614,0.2555,2.6264569766,71.33,-4.49,71.4711760082,133.3
2021-02-26 21:30:00,69.889,-5.496,70.1047668636,2.689,-0.08600000000000001,2.6903748809,67.2,-5.41,67.4174168891,133.75,70.389,-5.536,70.6063638562,2.689,-0.08600000000000001,2.6903748809,67.7,-5.45,67.9190142744,133.55
2021-02-26 22:00:00,65.5145,-6.761,65.862438698,2.6545,-0.171,2.6600021147,62.86,-6.59,63.2044911379,134.38,65.9845,-6.801,66.334062451,2.6545,-0.171,2.6600021147,63.33,-6.63,63.6761006972,134.19
2021-02-26 22:30:00,62.217,-7.927,62.7199523118,2.8970000000000002,-0.277,2.910212707,59.32,-7.65,59.8112439262,134.86,62.677,-7.967,63.1813217494,2.8970000000000002,-0.277,2.910212707,59.78,-7.69,60.2725849786,134.66
2021-02-26 23:00:00,58.85,-8.5075,59.4617528858,2.9,-0.2775,2.9132466854,55.95,-8.23,56.5520592021,135.08,59.26,-8.5575,59.8746891954,2.9,-0.2775,2.9132466854,56.36,-8.28,56.9649716931,134.88
2021-02-26 23:30:00,55.6355,-9.1025,56.3752105672,2.8355,-0.1525,2.8395979469,52.8,-8.95,53.5531745091,135.76,56.0455,-9.1525,56.7879065163,2.8355,-0.1525,2.8395979469,53.21,-9.0,53.9657678533,135.56
2021-02-27 00:00:00,52.7505,-9.7095,53.6366445679,2.7805,-0.20950000000000002,2.7883813405,49.97,-9.5,50.8650262951,134.77,53.1205,-9.7595,54.0095858205,2.7805,-0.20950000000000002,2.7883813405,50.34,-9.55,51.2378580739,134.57
2021-02-27 00:30:00,51.906,-9.7595,52.8155344217,2.816,-0.2195,2.8245417770000003,49.09,-9.54,50.008396295,134.4,52.276,-9.8295,53.1920975921,2.816,-0.2195,2.8245417770000003,49.46,-9.61,50.3849550957,134.2
2021-02-27 01:00:00,53.1995,-9.2165,53.9919500713,2.6095,0.043500000000000004,2.6098625443,50.59,-9.26,51.4304938728,133.97,53.5895,-9.2665,54.3847637901,2.6095,0.043500000000000004,2.6098625443,50.98,-9.31,51.8231270766,133.77
2021-02-27 01:30:00,52.6495,-9.436,53.4883907615,2.8095,-0.156,2.8138276866,49.84,-9.28,50.6965876564,134.29,53.0295,-9.496,53.8730163092,2.8095,-0.156,2.8138276866,50.22,-9.34,51.0811511225,134.09
2021-02-27 02:00:00,51.1685,-9.5735,52.0563857226,2.8285,-0.1135,2.830776307,48.34,-9.46,49.2569507785,134.53,51.5485,-9.6235,52.4391037729,2.8285,-0.1135,2.830776307,48.72,-9.51,49.6394852914,134.33
2021-02-27 02:30:00,49.8755,-10.1205,50.8919445541,2.8455,-0.1405,2.848966567,47.03,-9.98,48.0772430574,134.95,50.2255,-10.1905,51.2488745291,2.8455,-0.1405,2.848966567,47.38,-10.05,48.4341501422,134.76
2021-02-27 03:00:00,48.924,-10.392,50.0155119938,2.7640000000000002,0.11800000000000001,2.7665176667,46.16,-10.51,47.3413740823,135.19,49.274,-10.452,50.3703422661,2.7640000000000002,0.11800000000000001,2.7665176667,46.51,-10.57,47.6959641899,134.98
2021-02-27 03:30:00,48.4445,-10.365,49.5409205127,2.4945,0.445,2.5338814593,45.95,-10.81,47.2044341138,135.39,48.7945,-10.435,49.8978201453,2.4945,0.445,2.5338814593,46.3,-10.88,47.5611648301,135.18
2021-02-27 04:00:00,47.363,-10.8795,48.5964740413,2.583,0.36050000000000004,2.6080355155,44.78,-11.24,46.1691022222,135.75,47.703,-10.9395,48.9412798081,2.583,0.36050000000000004,2.6080355155,45.12,-11.3,46.5134862164,135.54
2021-02-27 04:30:00,46.9305,-10.9555,48.1922691985,2.4905,0.34450000000000003,2.5142136942,44.44,-11.3,45.854155755,135.18,47.2805,-11.0355,48.551291852,2.4905,0.34450000000000003,2.5142136942,44.79,-11.38,46.2130771536,134.97
2021-02-27 05:00:00,46.8405,-10.948,48.1029224086,2.4305,0.372,2.4588034183,44.41,-11.32,45.8300174558,135.18,47.1805,-11.008,48.4476588108,2.4305,0.372,2.4588034183,44.75,-11.38,46.1743099569,134.97
2021-02-27 05:30:00,47.568,-10.7385,48.7650490234,2.458,0.36150000000000004,2.4844408325,45.11,-11.1,46.4555927742,134.76,47.918,-10.8085,49.1218728903,2.458,0.36150000000000004,2.4844408325,45.46,-11.17,46.8121832433,134.56
2021-02-27 06:00:00,49.008,-10.317,50.0821779978,2.448,0.423,2.4842771585,46.56,-10.74,47.7826453851,134.68,49.358,-10.377,50.437032952,2.448,0.423,2.4842771585,46.91,-10.8,48.1371800171,134.48
2021-02-27 06:30:00,52.5845,-9.0445,53.3566548848,2.5345,0.3055,2.5528455692,50.05,-9.35,50.9158619685,133.86,52.9845,-9.0945,53.7593449597,2.5345,0.3055,2.5528455692,50.45,-9.4,51.3182472421,133.66
2021-02-27 07:00:00,54.6395,-8.604,55.31278131,2.5595,0.326,2.5801775617000002,52.08,-8.93,52.8400539364,135.2,55.0495,-8.654,55.7255701294,2.5595,0.326,2.5801775617000002,52.49,-8.98,53.2526102647,134.99
2021-02-27 07:30:00,56.8055,-7.7805,57.3358614699,2.7955,0.2595,2.8075185663,54.01,-8.04,54.6051435306,135.08,57.2255,-7.8205,57.7574070618,2.7955,0.2595,2.8075185663,54.43,-8.08,55.0264599988,134.87
2021-02-27 08:00:00,58.972,-6.912,59.3756897055,3.922,0.20800000000000002,3.9275116804,55.05,-7.12,55.5085299751,134.72,59.402,-6.942,59.8062619464,3.922,0.20800000000000002,3.9275116804,55.48,-7.15,55.9388317719,134.51
2021-02-27 08:30:00,61.2045,-6.147,61.5124087421,5.9645,-0.187,5.9674307076,55.24,-5.96,55.5605903496,134.28,61.6245,-6.177,61.9333054927,5.9645,-0.187,5.9674307076,55.66,-5.99,55.9813870854,134.07
2021-02-27 09:00:00,62.71,-5.6690000000000005,62.9657181409,8.4,-0.899,8.4479702296,54.31,-4.77,54.5190700581,134.52,63.12,-5.689,63.3758559784,8.4,-0.899,8.4479702296,54.72,-4.79,54.9292499494,134.32
2021-02-27 09:30:00,63.2835,-4.9805,63.4791836156,10.8135,-1.6705,10.9417709947,52.47,-3.31,52.5742998051,133.91,63.6835,-4.9805,63.8779582681,10.8135,-1.6705,10.9417709947,52.87,-3.31,52.973512249,133.7
2021-02-27 10:00:00,63.102,-4.728,63.2788778978,12.762,-2.378,12.9816612188,50.34,-2.35,50.3948221547,133.91,63.492,-4.718,63.6670526097,12.762,-2.378,12.9816612188,50.73,-2.34,50.7839393903,133.7
2021-02-27 10:30:00,61.9205,-4.675,62.096730552,14.2805,-2.965,14.585057601900001,47.64,-1.71,47.6706796679,133.7,62.2805,-4.665,62.4549670182,14.2805,-2.965,14.585057601900001,48.0,-1.7000000000000002,48.0300947324,133.51
2021-02-27 11:00:00,60.047,-5.2265,60.2740284969,15.497,-3.3865,15.8627044116,44.55,-1.8399999999999999,44.5879815645,134.64,60.377,-5.2265,60.6027922727,15.497,-3.3865,15.8627044116,44.88,-1.8399999999999999,44.9177025236,134.44
2021-02-27 11:30:00,57.6165,-5.7695,57.9046475035,16.4365,-3.5995,16.8260195085,41.18,-2.17,41.2371349635,135.73,57.9265,-5.7595,58.2121228139,16.4365,-3.5995,16.8260195085,41.49,-2.16,41.5461875507,135.53
2021-02-27 12:00:00,55.555,-6.5225,55.9365804394,16.725,-3.8825000000000003,17.1697242625,38.83,-2.64,38.9196415708,135.81,55.845,-6.5325,56.2257732828,16.725,-3.8825000000000003,17.1697242625,39.12,-2.65,39.2096531482,135.62
2021-02-27 12:30:00,54.656,-7.086,55.1134260594,16.766,-3.806,17.1925679292,37.89,-3.2800000000000002,38.0317038798,135.81,54.946,-7.086,55.4010316871,16.766,-3.806,17.1925679292,38.18,-3.2800000000000002,38.3206315188,135.62
2021-02-27 13:00:00,54.457,-7.374,54.953987344,16.707,-3.954,17.1685166802,37.75,-3.42,37.9046026229,136.36,54.747,-7.394,55.2440516707,16.707,-3.954,17.1685166802,38.04,-3.44,38.1952248324,136.17
2021-02-27 13:30:00,54.0525,-7.5945,54.5834149399,15.8225,-3.5745,16.2212378227,38.23,-4.02,38.440776527,136.46,54.3525,-7.5945,54.8805128119,15.8225,-3.5745,16.2212378227,38.53,-4.02,38.7391442859,136.26
2021-02-27 14:00:00,53.292,-7.993,53.8880813631,14.972,-3.223,15.3149767548,38.32,-4.77,38.6157390192,136.64,53.592,-8.023,54.1892147295,14.972,-3.223,15.3149767548,38.62,-4.8,38.9171478914,136.44
2021-02-27 14:30:00,51.994,-8.423,52.6718422404,13.144,-2.653,13.4090695054,38.85,-5.77,39.276142886,135.8,52.284,-8.443,52.9613151744,13.144,-2.653,13.4090695054,39.14,-5.79,39.5659411616,135.6
2021-02-27 15:00:00,52.4115,-8.5605,53.106002415,11.9815,-2.2805,12.1965988087,40.43,-6.28,40.9148298298,135.88,52.7215,-8.5905,53.4167881148,11.9815,-2.2805,12.1965988087,40.74,-6.31,41.225765002,135.69
2021-02-27 15:30:00,54.296,-8.404,54.9425411862,11.046,-1.804,11.1923425609,43.25,-6.6,43.7506857089,135.94,54.636,-8.424,55.2816088044,11.046,-1.804,11.1923425609,43.59,-6.62,44.0898230888,135.74
2021-02-27 16:00:00,56.344,-8.2,56.9375652447,8.654,-1.1,8.7236297491,47.69,-7.1,48.2156209127,136.23,56.724,-8.24,57.3193665003,8.654,-1.1,8.7236297491,48.07,-7.14,48.5973713281,136.04
2021-02-27 16:30:00,60.7255,-7.5045,61.1874486353,7.0955,-0.5545,7.1171335873,53.63,-6.95,54.0784559691,135.69,61.1555,-7.5445,61.61910954,7.0955,-0.5545,7.1171335873,54.06,-6.99,54.5100330215,135.49
2021-02-27 17:00:00,64.907,-6.5615,65.2378105952,7.247,0.3785,7.2568775138,57.66,-6.94,58.0761500101,135.05,65.307,-6.6015,65.6398053871,7.247,0.3785,7.2568775138,58.06,-6.98,58.4780642634,134.86
2021-02-27 17:30:00,68.0375,-4.672,68.1977198318,32.3475,3.628,32.550317053,35.69,-8.3,36.6424084907,135.24,68.3175,-4.712,68.4798054192,32.3475,3.628,32.550317053,35.97,-8.34,36.924199382,135.05
2021-02-27 18:00:00,72.8615,-3.659,72.9533170133,31.7515,3.721,31.9687909257,41.11,-7.38,41.767170122,134.79,73.2015,-3.689,73.2943948965,31.7515,3.721,31.9687909257,41.45,-7.41,42.1071324125,134.6
2021-02-27 18:30:00,75.9605,-2.7375,76.0098116463,31.8205,3.6325000000000003,32.0271646653,44.14,-6.37,44.5972700958,134.08,76.3005,-2.7675,76.3506735825,31.8205,3.6325000000000003,32.0271646653,44.48,-6.4,44.9380729449,133.89
2021-02-27 19:00:00,77.301,-2.644,77.3462044124,31.841,3.646,32.0490654622,45.46,-6.29,45.8930898938,134.16,77.661,-2.674,77.7070215425,31.841,3.646,32.0490654622,45.82,-6.32,46.2538084918,133.96
2021-02-27 19:30:00,78.3685,-2.5515,78.4100245154,31.7685,3.5885,31.9705321273,46.6,-6.14,47.002761621,134.25,78.7385,-2.5915,78.7811351435,31.7685,3.5885,31.9705321273,46.97,-6.18,47.37481715,134.06
2021-02-27 20:00:00,75.5355,-3.3705,75.6106608257,31.6755,3.5995,31.8793616702,43.86,-6.97,44.4103647812,134.56,75.8655,-3.4105,75.9421200685,31.6755,3.5995,31.8793616702,44.19,-7.01,44.7425546879,134.37
2021-02-27 20:30:00,71.3775,-5.4375,71.584313313,23.7575,4.3325,24.1493139136,47.62,-9.77,48.6119049205,135.03,71.7575,-5.4975,71.967779683,23.7575,4.3325,24.1493139136,48.0,-9.83,48.996213119000004,134.84
2021-02-27 21:00:00,68.1905,-7.0025,68.5491013544,6.5205,1.6075,6.715726059,61.67,-8.61,62.2681379198,134.88,68.7105,-7.0425,69.0704684833,6.5205,1.6075,6.715726059,62.19,-8.65,62.7886821012,134.68
2021-02-27 21:30:00,65.2175,-7.7055,65.671127876,2.7175000000000002,0.6645,2.7975643871,62.5,-8.37,63.057964604,135.13,65.6975,-7.7555,66.1536793119,2.7175000000000002,0.6645,2.7975643871,62.98,-8.42,63.5403556805,134.93
2021-02-27 22:00:00,62.0195,-8.6235,62.6161571202,3.2995,0.7765000000000001,3.3896389926,58.72,-9.4,59.4676248054,135.13,62.4595,-8.6835,63.0602276598,3.2995,0.7765000000000001,3.3896389926,59.16,-9.46,59.9115781798,134.93
2021-02-27 22:30:00,59.5055,-9.177,60.2089848714,2.8355,0.593,2.8968447059,56.67,-9.77,57.5060153375,134.83,59.9455,-9.217,60.6499469023,2.8355,0.593,2.8968447059,57.11,-9.81,57.9464252564,134.63
2021-02-27 23:00:00,56.6075,-9.7245,57.436703914,2.6975,0.48550000000000004,2.7408422975,53.91,-10.21,54.8683169051,135.46,57.0175,-9.7845,57.8509442144,2.6975,0.48550000000000004,2.7408422975,54.32,-10.27,55.2823235763,135.26
2021-02-27 23:30:00,52.9695,-10.466,53.99356523,2.7495000000000003,0.354,2.7721952042,50.22,-10.82,51.3723738988,135.78,53.3595,-10.536,54.3897374166,2.7495000000000003,0.354,2.7721952042,50.61,-10.89,51.7683706524,135.58
2021-02-28 00:00:00,50.4675,-10.849,51.6204354616,2.8875,0.321,2.9052878085,47.58,-11.17,48.873564429,135.56,50.8275,-10.909,51.9850078123,2.8875,0.321,2.9052878085,47.94,-11.23,49.2377548229,135.36
2021-02-28 00:30:00,49.8655,-10.7925,51.0200563161,2.9155,0.3675,2.9385704858,46.95,-11.16,48.258140246,135.15,50.2255,-10.8625,51.3867177051,2.9155,0.3675,2.9385704858,47.31,-11.23,48.6245719776,134.95
2021-02-28 01:00:00,51.1875,-10.4265,52.2386069732,2.9775,0.48350000000000004,3.016501036,48.21,-10.91,49.4290623014,135.0,51.5675,-10.4865,52.6229392803,2.9775,0.48350000000000004,3.016501036,48.59,-10.97,49.8129400859,134.8
2021-02-28 01:30:00,50.4975,-10.752,51.6294781133,2.9575,0.328,2.9756327478,47.54,-11.08,48.8141168106,135.22,50.8575,-10.812,51.9940828388,2.9575,0.328,2.9756327478,47.9,-11.14,49.1783448278,135.02
2021-02-28 02:00:00,49.3825,-10.773,50.5439297567,2.9325,0.377,2.9566341082000003,46.45,-11.15,47.7694986367,135.4,49.7425,-10.833,50.9084491538,2.9325,0.377,2.9566341082000003,46.81,-11.21,48.1335662506,135.2
2021-02-28 02:30:00,48.4135,-11.077,49.6645438039,2.9235,0.28300000000000003,2.9371655129,45.49,-11.36,46.8869886003,135.44,48.7535,-11.147,50.0115923687,2.9235,0.28300000000000003,2.9371655129,45.83,-11.43,47.2338205103,135.24
2021-02-28 03:00:00,47.596,-11.368,48.9347590165,2.866,0.212,2.8738301968,44.73,-11.58,46.2046458703,135.7,47.946,-11.438,49.2914471283,2.866,0.212,2.8738301968,45.08,-11.65,46.5610233994,135.5
2021-02-28 03:30:00,46.7685,-11.4205,48.1427088197,2.8885,0.28950000000000004,2.9029713226,43.88,-11.71,45.4156195598,135.76,47.1085,-11.4905,48.4896108718,2.8885,0.28950000000000004,2.9029713226,44.22,-11.78,45.7621765217,135.56
2021-02-28 04:00:00,46.1335,-11.476,47.5394404495,2.8135,0.324,2.8320943222,43.32,-11.8,44.8983563174,136.07,46.4735,-11.546,47.8862852835,2.8135,0.324,2.8320943222,43.66,-11.87,45.2448063318,135.87
2021-02-28 04:30:00,45.79,-11.718,47.2655860431,2.84,0.252,2.8511583611,42.95,-11.97,44.5868074659,136.32,46.11,-11.798,47.5954294444,2.84,0.252,2.8511583611,43.27,-12.05,44.9165381569,136.12
2021-02-28 05:00:00,45.4725,-11.663499999999999,46.9444936973,2.7725,0.3665,2.7966191196,42.7,-12.03,44.362268878,136.45,45.8025,-11.7335,47.2815400394,2.7725,0.3665,2.7966191196,43.03,-12.1,44.6988914851,136.25
2021-02-28 05:30:00,46.091,-11.3345,47.4642093714,2.681,0.5655,2.739991104,43.41,-11.9,45.0115329666,136.36,46.441,-11.4045,47.820801972,2.681,0.5655,2.739991104,43.76,-11.97,45.3675930594,136.15
2021-02-28 06:00:00,47.228,-10.981,48.4877958357,2.568,0.5690000000000001,2.6302823042,44.66,-11.55,46.1293626663,136.27,47.578,-11.041,48.8422948376,2.568,0.5690000000000001,2.6302823042,45.01,-11.61,46.4832464443,136.07
2021-02-28 06:30:00,49.3335,-10.432,50.4244072474,2.7835,0.558,2.8388794004,46.55,-10.99,47.8297250672,135.65,49.7035,-10.492,50.7988186501,2.7835,0.558,2.8388794004,46.92,-11.05,48.2036191587,135.45
2021-02-28 07:00:00,51.112,-9.821,52.0469843987,2.992,0.489,3.0316967197,48.12,-10.31,49.21209709,136.56,51.482,-9.881,52.4216604563,2.992,0.489,3.0316967197,48.49,-10.37,49.5864598454,136.35
2021-02-28 07:30:00,52.955,-9.265,53.7593922027,3.115,0.385,3.138701961,49.84,-9.65,50.7656192713,136.56,53.335,-9.305,54.1406062951,3.115,0.385,3.138701961,50.22,-9.69,51.1463048519,136.35
2021-02-28 08:00:00,54.2215,-9.2185,54.9995618573,4.2215,0.2215,4.2273070033,50.0,-9.44,50.8833332242,136.6,54.6115,-9.2785,55.3941016219,4.2215,0.2215,4.2273070033,50.39,-9.5,51.2776959311,136.4
2021-02-28 08:30:00,56.091,-8.613,56.7484277315,6.031,-0.17300000000000001,6.0334807533,50.06,-8.44,50.7664968262,136.03,56.481,-8.653,57.1399839867,6.031,-0.17300000000000001,6.0334807533,50.45,-8.48,51.1577257118,135.82
2021-02-28 09:00:00,57.827,-7.8845,58.3620361986,8.397,-0.8745,8.4424143022,49.43,-7.01,49.9245931381,135.51,58.207,-7.9045000000000005,58.7412629184,8.397,-0.8745,8.4424143022,49.81,-7.03,50.303647979,135.31
2021-02-28 09:30:00,59.2935,-7.2895,59.739902515,11.0235,-1.6795,11.1507072646,48.27,-5.61,48.5949071406,135.3,59.6635,-7.3095,60.1095834497,11.0235,-1.6795,11.1507072646,48.64,-5.63,48.9647475231,135.09
2021-02-28 10:00:00,60.206,-6.828,60.5919468246,13.196,-2.378,13.4085532404,47.01,-4.45,47.2201503598,135.63,60.556,-6.838,60.9408514873,13.196,-2.378,13.4085532404,47.36,-4.46,47.5695406747,135.43
2021-02-28 10:30:00,59.8785,-6.7219999999999995,60.2546267622,14.7985,-3.012,15.1019120064,45.08,-3.71,45.2324054191,135.28,60.2285,-6.7219999999999995,60.6024545398,14.7985,-3.012,15.1019120064,45.43,-3.71,45.5812351741,135.08
2021-02-28 11:00:00,59.184,-6.7095,59.563103061,15.864,-3.5395,16.2540627614,43.32,-3.17,43.4358296801,135.02,59.504,-6.7095,59.8810771968,15.864,-3.5395,16.2540627614,43.64,-3.17,43.7549825734,134.83
2021-02-28 11:30:00,58.132,-6.964,58.5476448715,17.052,-3.974,17.5089514249,41.08,-2.99,41.1886695585,135.16,58.452,-6.954,58.8642032138,17.052,-3.974,17.5089514249,41.4,-2.98,41.5071126435,134.96
2021-02-28 12:00:00,58.068,-6.9955,58.4878589474,17.548000000000002,-4.2155,18.0472364713,40.52,-2.7800000000000002,40.6152532923,135.39,58.388,-6.9955,58.8055742617,17.548000000000002,-4.2155,18.0472364713,40.84,-2.7800000000000002,40.9345086693,135.2
2021-02-28 12:30:00,58.8295,-6.734,59.2136540525,17.7595,-4.284,18.2688942263,41.07,-2.45,41.1430115572,135.21,59.1295,-6.734,59.5117175542,17.7595,-4.284,18.2688942263,41.37,-2.45,41.4424830337,135.02
2021-02-28 13:00:00,58.5445,-6.8595,58.9449846934,17.6645,-4.2795,18.1754967057,40.88,-2.58,40.9613329861,135.53,58.8545,-6.8495,59.2517326371,17.6645,-4.2795,18.1754967057,41.19,-2.5700000000000003,41.2700981341,135.33
2021-02-28 13:30:00,56.67,-7.3635,57.1463912443,17.71,-4.2235,18.2066485727,38.96,-3.14,39.0863300912,135.49,56.97,-7.3635,57.4439033514,17.71,-4.2235,18.2066485727,39.26,-3.14,39.3853678414,135.29
2021-02-28 14:00:00,54.869,-8.004,55.4497175556,17.189,-3.964,17.6401535424,37.68,-4.04,37.8959628457,136.3,55.159,-8.024,55.7395717332,17.189,-3.964,17.6401535424,37.97,-4.06,38.1864439298,136.1
2021-02-28 14:30:00,53.8325,-8.4695,54.494683103,16.3425,-3.5595,16.7256493596,37.49,-4.91,37.8101600102,136.77,54.1225,-8.4795,54.7827247086,16.3425,-3.5595,16.7256493596,37.78,-4.92,38.0990131106,136.57
2021-02-28 15:00:00,53.7895,-8.812,54.506528547,15.0595,-3.182,15.3920000081,38.73,-5.63,39.1370642742,136.84,54.0895,-8.832,54.8058229958,15.0595,-3.182,15.3920000081,39.03,-5.65,39.4368279657,136.65
2021-02-28 15:30:00,55.112,-8.7005,55.7945449327,13.422,-2.3405,13.6245375793,41.69,-6.36,42.1723333478,136.84,55.452,-8.7205,56.1335142696,13.422,-2.3405,13.6245375793,42.03,-6.38,42.5114725692,136.65
2021-02-28 16:00:00,57.7955,-8.621,58.4349335693,11.5855,-1.911,11.7420497039,46.21,-6.71,46.6946270999,136.43,58.1655,-8.651,58.8053160118,11.5855,-1.911,11.7420497039,46.58,-6.74,47.0651038456,136.24
2021-02-28 16:30:00,62.285,-7.789,62.7701341882,9.465,-1.2690000000000001,9.5496903615,52.82,-6.52,53.2208868772,135.85,62.695,-7.809,63.1794547776,9.465,-1.2690000000000001,9.5496903615,53.23,-6.54,53.630257318,135.66
2021-02-28 17:00:00,67.5475,-5.7059999999999995,67.7880755904,23.1975,-0.306,23.1995181469,44.35,-5.4,44.6775390996,135.26,67.8575,-5.736,68.0995007489,23.1975,-0.306,23.1995181469,44.66,-5.43,44.9888930737,135.07
2021-02-28 17:30:00,72.767,-3.4405,72.8482898169,36.267,2.9195,36.3843203764,36.5,-6.36,37.0499608637,135.19,73.067,-3.4605,73.1488998499,36.267,2.9195,36.3843203764,36.8,-6.38,37.34895447,134.99
2021-02-28 18:00:00,76.005,-2.7925,76.056282326,35.565,2.8675,35.6804117304,40.44,-5.66,40.8341670663,135.09,76.335,-2.8125,76.3867945476,35.565,2.8675,35.6804117304,40.77,-5.68,41.1637619758,134.9
2021-02-28 18:30:00,80.04,-1.9715,80.0642767547,35.98,2.7685,36.0863546545,44.06,-4.74,44.3142324767,134.43,80.4,-2.0015,80.4249090907,35.98,2.7685,36.0863546545,44.42,-4.77,44.6753768871,134.24
2021-02-28 19:00:00,80.642,-1.9809999999999999,80.6663283223,35.942,2.6790000000000003,36.0417036917,44.7,-4.66,44.9422473848,134.52,80.992,-1.991,81.0164683567,35.942,2.6790000000000003,36.0417036917,45.05,-4.67,45.2914053657,134.33
2021-02-28 19:30:00,77.943,-3.1485,78.0065657573,34.553,2.5115,34.6441545033,43.39,-5.66,43.7576016253,134.86,78.323,-3.1685,78.3870634815,34.553,2.5115,34.6441545033,43.77,-5.68,44.1370060154,134.66
2021-02-28 20:00:00,74.287,-5.559,74.494703503,5.537,-0.529,5.5622126892,68.75,-5.03,68.9337609593,134.63,74.847,-5.579,75.0546377648,5.537,-0.529,5.5622126892,69.31,-5.05,69.4937306525,134.44
2021-02-28 20:30:00,71.256,-6.3485,71.5382484287,4.346,-0.4585,4.3701187913,66.91,-5.89,67.1687442193,134.76,71.766,-6.3685,72.0480155747,4.346,-0.4585,4.3701187913,67.42,-5.91,67.678537957,134.57
2021-02-28 21:00:00,67.9605,-7.452,68.3678423255,4.5605,-0.562,4.5949977421,63.4,-6.89,63.7732867273,135.34,68.4505,-7.482,68.8581968559,4.5605,-0.562,4.5949977421,63.89,-6.92,64.2636639167,135.15
2021-02-28 21:30:00,64.6725,-7.958,65.1602794672,4.7325,-0.738,4.7896973025000005,59.94,-7.22,60.373272232,135.1,65.1325,-7.998,65.6217232344,4.7325,-0.738,4.7896973025000005,60.4,-7.26,60.834756513,134.91
2021-02-28 22:00:00,61.8465,-8.614,62.443498927,4.9165,-0.754,4.9739811268,56.93,-7.86,57.4700313207,135.58,62.2965,-8.654,62.8947186038,4.9165,-0.754,4.9739811268,57.38,-7.9,57.9212776102,135.39
2021-02-28 22:30:00,59.019,-9.0895,59.7148337622,5.059,-0.7395,5.1127625849,53.96,-8.35,54.6022353022,136.02,59.429,-9.1195,60.1246315685,5.059,-0.7395,5.1127625849,54.37,-8.38,55.0120105068,135.82
2021-02-28 23:00:00,55.2025,-9.8395,56.072558052,5.2625,-0.6795,5.3061875674,49.94,-9.16,50.773114933,135.68,55.5825,-9.8795,56.4536874482,5.2625,-0.6795,5.3061875674,50.32,-9.2,51.1541044297,135.49
2021-02-28 23:30:00,52.2365,-10.2465,53.2319706051,5.3965,-0.6565000000000001,5.4362859104,46.84,-9.59,47.8116481623,136.14,52.5865,-10.3065,53.5869753252,5.3965,-0.6565000000000001,5.4362859104,47.19,-9.65,48.1665713955,135.94
2021-03-01 00:00:00,49.932,-10.5115,51.0264270379,4.672,-0.5715,4.7068244337,45.26,-9.94,46.3386577276,136.14,50.282,-10.5615,51.3792254345,4.672,-0.5715,4.7068244337,45.61,-9.99,46.6912432904,135.94
2021-03-01 00:30:00,49.4945,-10.58,50.6126657098,4.6545000000000005,-0.49,4.6802211753,44.84,-10.09,45.9612195225,136.2,49.8645,-10.63,50.9849513116,4.6545000000000005,-0.49,4.6802211753,45.21,-10.14,46.3331814146,136.01
2021-03-01 01:00:00,50.755,-10.1995,51.7696805597,4.305,-0.3895,4.3225843254,46.45,-9.81,47.4746100563,135.99,51.115,-10.2495,52.1324800412,4.305,-0.3895,4.3225843254,46.81,-9.86,47.837179055600004,135.79
2021-03-01 01:30:00,50.2985,-9.9845,51.2799116858,3.6385,-0.4045,3.6609155276000003,46.66,-9.58,47.6333076744,136.04,50.658500000000004,-10.0345,51.6427614724,3.6385,-0.4045,3.6609155276000003,47.02,-9.63,47.9960133761,135.84
2021-03-01 02:00:00,49.5915,-10.2525,50.6402076269,3.6115,-0.41250000000000003,3.6349812242,45.98,-9.84,47.021122913,136.3,49.9515,-10.2925,51.0008618408,3.6115,-0.41250000000000003,3.6349812242,46.34,-9.88,47.3815364884,136.09
2021-03-01 02:30:00,48.9035,-10.496,50.0171803309,4.3935,-0.626,4.4378731674,44.51,-9.87,45.5911943252,136.1,49.2435,-10.546,50.3601073098,4.3935,-0.626,4.4378731674,44.85,-9.92,45.9339623808,135.9
2021-03-01 03:00:00,47.686,-10.693,48.870183599,4.046,-0.523,4.0796623635,43.64,-10.17,44.8093572817,136.05,48.026,-10.743,49.2128918577,4.046,-0.523,4.0796623635,43.98,-10.22,45.1518416014,135.85
2021-03-01 03:30:00,47.33,-10.494,48.4794073396,3.66,-0.434,3.6856418708,43.67,-10.06,44.8137534692,136.05,47.68,-10.554,48.8340999303,3.66,-0.434,3.6856418708,44.02,-10.12,45.1682941896,135.85
2021-03-01 04:00:00,46.7495,-10.762,47.972246083,3.3195,-0.41200000000000003,3.3449699924000003,43.43,-10.35,44.6462473227,136.34,47.0795,-10.812,48.3050583713,3.3195,-0.41200000000000003,3.3449699924000003,43.76,-10.4,44.9788572554,136.14
2021-03-01 04:30:00,47.1115,-10.6165,48.2928928984,3.1215,-0.42650000000000005,3.1505022615,43.99,-10.19,45.1548026239,136.38,47.4515,-10.6665,48.6355741664,3.1215,-0.42650000000000005,3.1505022615,44.33,-10.24,45.4973240971,136.18
2021-03-01 05:00:00,47.7735,-10.41,48.8945334598,3.3535,-0.38,3.3749610737999998,44.42,-10.03,45.5383058534,136.32,48.1335,-10.46,49.2569327329,3.3535,-0.38,3.3749610737999998,44.78,-10.08,45.9004880148,136.13
2021-03-01 05:30:00,49.593,-9.8315,50.5581253732,3.3529999999999998,-0.5015000000000001,3.3902966316,46.24,-9.33,47.1718825149,135.98,49.953,-9.8815,50.9209804624,3.3529999999999998,-0.5015000000000001,3.3902966316,46.6,-9.38,47.5346652455,135.78
2021-03-01 06:00:00,51.9945,-9.234,52.8080939464,4.0345,-0.584,4.0765483255,47.96,-8.65,48.7338085932,135.7,52.3945,-9.274000000000001,53.2089344589,4.0345,-0.584,4.0765483255,48.36,-8.69,49.1345672618,135.5
2021-03-01 06:30:00,58.6815,-6.8145,59.0758483011,4.2515,-0.6645,4.3031166031,54.43,-6.15,54.7763397828,134.69,59.1215,-6.8245000000000005,59.5140786915,4.2515,-0.6645,4.3031166031,54.87,-6.16,55.2146946021,134.5
2021-03-01 07:00:00,64.4865,-4.3035,64.629937293,4.1765,-0.5235000000000001,4.2091809773,60.31,-3.7800000000000002,60.4283418604,134.47,64.9765,-4.2935,65.1181978751,4.1765,-0.5235000000000001,4.2091809773,60.8,-3.77,60.9167702689,134.27
2021-03-01 07:30:00,70.77,-1.037,70.7775972254,6.54,-0.317,6.5476781381,64.23,-0.72,64.2340353707,133.61,71.21,-1.037,71.2175502878,6.54,-0.317,6.5476781381,64.67,-0.72,64.6740079166,133.42
2021-03-01 08:00:00,74.899,2.121,74.929025364,34.649,2.721,34.7556763997,40.25,-0.6000000000000001,40.2544718013,133.53,75.219,2.151,75.2497492488,34.649,2.721,34.7556763997,40.57,-0.5700000000000001,40.5740039927,133.34
2021-03-01 08:30:00,78.953,2.6035,78.9959139529,16.783,-0.5965,16.7935970313,62.17,3.2,62.2523003591,132.76,79.513,2.6635,79.5575980108,16.783,-0.5965,16.7935970313,62.73,3.26,62.8146519532,132.58
2021-03-01 09:00:00,80.72,4.571,80.8493193602,33.06,1.7610000000000001,33.1068681847,47.66,2.81,47.7427659442,133.49,81.03,4.601,81.1605205811,33.06,1.7610000000000001,33.1068681847,47.97,2.84,48.0539956715,133.29
2021-03-01 09:30:00,83.056,4.6075,83.183701482,20.216,-0.6125,20.2252765679,62.84,5.22,63.0564350404,132.79,83.566,4.6675,83.6962478983,20.216,-0.6125,20.2252765679,63.35,5.28,63.5696539239,132.6
2021-03-01 10:00:00,84.432,6.7815,84.7039040792,38.132,1.9015,38.1793809045,46.3,4.88,46.5564646424,133.18,84.792,6.8415,85.0675577776,38.132,1.9015,38.1793809045,46.66,4.94,46.9207757822,132.99
2021-03-01 10:30:00,83.443,4.6545000000000005,83.5727145619,20.373,-1.1255,20.4040652628,63.07,5.78,63.3342979751,133.08,83.993,4.7145,84.1252076327,20.373,-1.1255,20.4040652628,63.62,5.84,63.8874792115,132.89
2021-03-01 11:00:00,82.307,3.635,82.3872288283,10.667,-1.925,10.839304129,71.64,5.5600000000000005,71.8554326408,133.02,82.877,3.705,82.9597743126,10.667,-1.925,10.839304129,72.21,5.63,72.4291446864,132.83
2021-03-01 11:30:00,82.4695,3.4135,82.5401139598,10.6295,-2.0165,10.8190823317,71.84,5.43,72.0449200152,133.02,83.0095,3.4735,83.0821418387,10.6295,-2.0165,10.8190823317,72.38,5.49,72.5879087727,132.83
2021-03-01 12:00:00,83.2615,4.3615,83.3756563063,21.7115,-3.4385,21.9820953164,61.55,7.8,62.0422638207,132.91,83.7415,4.4515,83.8597321394,21.7115,-3.4385,21.9820953164,62.03,7.89,62.5297769067,132.73
2021-03-01 12:30:00,84.6125,4.897,84.7540899618,21.2025,-3.173,21.4386085194,63.41,8.07,63.9214596204,132.68,85.1225,4.977,85.2678751656,21.2025,-3.173,21.4386085194,63.92,8.15,64.4374805529,132.5
2021-03-01 13:00:00,83.4105,4.187,83.5155223851,12.0305,-2.3529999999999998,12.2584476689,71.38,6.54,71.6789787874,133.05,83.9705,4.267,84.0788448972,12.0305,-2.3529999999999998,12.2584476689,71.94,6.62,72.2439478434,132.86
2021-03-01 13:30:00,81.504,2.9845,81.5586246589,13.554,-2.8355,13.8474176744,67.95,5.82,68.1987895787,133.52,82.034,3.0445,82.0904753077,13.554,-2.8355,13.8474176744,68.48,5.88,68.7319780015,133.33
2021-03-01 14:00:00,78.257,1.7505000000000002,78.276575674,14.867,-3.1695,15.2010992777,63.39,4.92,63.58064564,133.99,78.737,1.8105,78.757812814,14.867,-3.1695,15.2010992777,63.87,4.98,64.0638533028,133.8
2021-03-01 14:30:00,78.004,1.6059999999999999,78.0205309646,15.154,-3.304,15.5100010316,62.85,4.91,63.0414990304,134.12,78.494,1.6560000000000001,78.5114665001,15.154,-3.304,15.5100010316,63.34,4.96,63.5339059086,133.93
2021-03-01 15:00:00,77.937,1.8035,77.9578641399,12.067,-2.4765,12.3185040183,65.87,4.28,66.0089031874,134.41,78.467,1.8535,78.488888075,12.067,-2.4765,12.3185040183,66.4,4.33,66.5410317023,134.22
2021-03-01 15:30:00,79.4745,1.6684999999999999,79.4920124446,9.5845,-1.8715000000000002,9.7655083073,69.89,3.54,69.9795948831,134.52,80.0445,1.7185000000000001,80.0629453774,9.5845,-1.8715000000000002,9.7655083073,70.46,3.59,70.5513975765,134.33
2021-03-01 16:00:00,80.855,1.305,80.8655306667,8.445,-1.615,8.5980375668,72.41,2.92,72.4688519296,134.47,81.415,1.345,81.426109142,8.445,-1.615,8.5980375668,72.97,2.96,73.0300109544,134.28
2021-03-01 16:30:00,82.3705,1.379,82.3820424076,7.3105,-1.441,7.4511671066,75.06,2.8200000000000003,75.1129549412,134.02,82.9805,1.419,82.9926318492,7.3105,-1.441,7.4511671066,75.67,2.86,75.724028551,133.82
2021-03-01 17:00:00,85.5725,2.0775,85.5977147037,7.8825,-0.6725,7.9111353484,77.69,2.75,77.738655764,133.69,86.1225,2.1075,86.1482824118,7.8825,-0.6725,7.9111353484,78.24,2.7800000000000002,78.2893734807,133.5
2021-03-01 17:30:00,89.005,3.1565,89.0609539431,26.875,3.3665,27.0850317934,62.13,-0.21,62.1303549,134.51,89.485,3.1765,89.5413612653,26.875,3.3665,27.0850317934,62.61,-0.19,62.6102882919,134.31
2021-03-01 18:00:00,91.474,4.296,91.5748234615,43.314,2.566,43.3899406775,48.16,1.73,48.1910624494,134.38,91.834,4.336,91.9363064953,43.314,2.566,43.3899406775,48.52,1.77,48.5522738911,134.18
2021-03-01 18:30:00,94.572,5.1325,94.7111700923,36.232,2.6625,36.3296948824,58.34,2.47,58.3922640424,133.73,95.062,5.1625,95.2020758715,36.232,2.6625,36.3296948824,58.83,2.5,58.8830951972,133.53
2021-03-01 19:00:00,94.434,4.9205000000000005,94.5621048637,35.404,2.8705,35.5201771709,59.03,2.05,59.0655855808,134.29,94.904,4.9605,95.0335507926,35.404,2.8705,35.5201771709,59.5,2.09,59.5366954071,134.09
2021-03-01 19:30:00,91.6475,4.3175,91.749142026,35.3375,2.6575,35.4372856255,56.31,1.6600000000000001,56.3344628092,134.89,92.0775,4.3475,92.1800779046,35.3375,2.6575,35.4372856255,56.74,1.69,56.7651627321,134.69
2021-03-01 20:00:00,87.0585,2.771,87.1025881547,35.4685,2.8810000000000002,35.5853151349,51.59,-0.11,51.5901172707,135.57,87.4485,2.801,87.4933469085,35.4685,2.8810000000000002,35.5853151349,51.98,-0.08,51.9800615621,135.37
2021-03-01 20:30:00,83.417,0.847,83.4213000258,27.407,3.527,27.633012467,56.01,-2.68,56.074080465,134.9,83.877,0.837,83.8811760647,27.407,3.527,27.633012467,56.47,-2.69,56.5340339972,134.71
2021-03-01 21:00:00,79.525,-0.9625,79.5308244095,8.055,0.9975,8.1165282757,71.47,-1.96,71.4968705609,134.58,80.135,-0.9525,80.140660599,8.055,0.9975,8.1165282757,72.08,-1.9500000000000002,72.1063721179,134.38
2021-03-01 21:30:00,75.9505,-2.113,75.9798869389,3.5805,0.137,3.583120044,72.37,-2.25,72.4049680616,134.94,76.5005,-2.103,76.5294002933,3.5805,0.137,3.583120044,72.92,-2.24,72.9543967147,134.74
2021-03-01 22:00:00,71.2775,-3.252,71.3516468643,3.4875,0.258,3.4970302043,67.79,-3.51,67.8808087754,134.39,71.7875,-3.262,71.8615738782,3.4875,0.258,3.4970302043,68.3,-3.52,68.3906455592,134.19
2021-03-01 22:30:00,67.6685,-4.3305,67.8069253285,3.6985,0.0795,3.6993543356,63.97,-4.41,64.1218293563,134.69,68.1585,-4.3405000000000005,68.2965669891,3.6985,0.0795,3.6993543356,64.46,-4.42,64.61136123,134.49
2021-03-01 23:00:00,63.4375,-5.3025,63.6587222029,3.7975,0.007500000000000001,3.7975074062000003,59.64,-5.31,59.8759191996,134.93,63.8975,-5.3325,64.1196230689,3.7975,0.007500000000000001,3.7975074062000003,60.1,-5.34,60.3367682263,134.73
2021-03-01 23:30:00,59.5855,-6.139,59.9009109384,3.8255,-0.019,3.8255471831000003,55.76,-6.12,56.0948482483,135.24,60.0155,-6.149,60.3296812626,3.8255,-0.019,3.8255471831000003,56.19,-6.13,56.5233845413,135.04
2021-03-02 00:00:00,57.5555,-6.3755,57.9075347472,3.9155,-0.0055000000000000005,3.9155038629,53.64,-6.37,54.0169093896,135.6,57.9655,-6.4055,58.3183472031,3.9155,-0.0055000000000000005,3.9155038629,54.05,-6.4,54.4275895112,135.4
2021-03-02 00:30:00,56.7015,-6.687,57.0944486903,3.7615,-0.167,3.7652053397,52.94,-6.52,53.3399850019,135.26,57.1015,-6.717,57.4952118985,3.7615,-0.167,3.7652053397,53.34,-6.55,53.740655932,135.06
2021-03-02 01:00:00,58.227,-6.123,58.5480542631,3.857,-0.293,3.8681129766,54.37,-5.83,54.6816770043,134.88,58.667,-6.133,58.9866983141,3.857,-0.293,3.8681129766,54.81,-5.84,55.120247641,134.68
2021-03-02 01:30:00,57.966,-6.211,58.2978016481,3.746,-0.291,3.7572858555,54.22,-5.92,54.5422295107,135.04,58.386,-6.241,58.7186092904,3.746,-0.291,3.7572858555,54.64,-5.95,54.9630066499,134.85
2021-03-02 02:00:00,56.9515,-6.2245,57.2906428005,3.3315,-0.0645,3.3321243224,53.62,-6.16,53.9726782734,135.26,57.3615,-6.2445,57.7003939545,3.3315,-0.0645,3.3321243224,54.03,-6.18,54.382288477,135.06
2021-03-02 02:30:00,56.4535,-6.0985,56.7819457618,3.6435,0.28150000000000003,3.6543582884,52.81,-6.38,53.1939893221,135.47,56.8735,-6.1185,57.201669945,3.6435,0.28150000000000003,3.6543582884,53.23,-6.4,53.6133649382,135.27
2021-03-02 03:00:00,56.076,-6.0835,56.4050241401,2.9859999999999998,0.4665,3.0222207481,53.09,-6.55,53.4925284502,135.53,56.486,-6.1035,56.8147948007,2.9859999999999998,0.4665,3.0222207481,53.5,-6.57,53.9019007086,135.33
2021-03-02 03:30:00,55.227,-6.3465,55.5904631322,2.8970000000000002,0.3735,2.9209777901000002,52.33,-6.72,52.7597128499,135.76,55.627,-6.3665,55.990137089,2.8970000000000002,0.3735,2.9209777901000002,52.73,-6.74,53.1590114656,135.56
2021-03-02 04:00:00,54.3965,-6.6025,54.7957317544,2.8465,0.3875,2.8727545144,51.55,-6.99,52.02175122,135.95,54.8065,-6.6325,55.2063628443,2.8465,0.3875,2.8727545144,51.96,-7.02,52.4320703387,135.74
2021-03-02 04:30:00,54.0705,-6.772,54.4929257266,2.7105,0.468,2.7506061605000003,51.36,-7.24,51.8677857634,136.05,54.4705,-6.812,54.8947967867,2.7105,0.468,2.7506061605000003,51.76,-7.28,52.2694557079,135.84
2021-03-02 05:00:00,54.3785,-6.4965,54.7651876149,2.6085000000000003,0.3435,2.6310196693,51.77,-6.84,52.2199052086,135.88,54.7785,-6.5265,55.1659248495,2.6085000000000003,0.3435,2.6310196693,52.17,-6.87,52.6203933851,135.69
2021-03-02 05:30:00,55.945,-5.991,56.2648656446,2.805,0.449,2.8407087144,53.14,-6.44,53.5288071976,135.88,56.365,-6.021,56.6856742573,2.805,0.449,2.8407087144,53.56,-6.47,53.9493697832,135.69
2021-03-02 06:00:00,58.055,-5.6690000000000005,58.3311287907,2.665,0.391,2.6935303971,55.39,-6.06,55.7205141757,135.36,58.485,-5.679,58.7600737406,2.665,0.391,2.6935303971,55.82,-6.07,56.1490632157,135.16
2021-03-02 06:30:00,63.9535,-3.3555,64.0414673669,2.8235,0.41450000000000004,2.8537628668,61.13,-3.77,61.2461411029,134.47,64.4535,-3.3655,64.5413065602,2.8235,0.41450000000000004,2.8537628668,61.63,-3.7800000000000002,61.7458120037,134.27
2021-03-02 07:00:00,68.96,-0.872,68.9655130047,13.16,2.258,13.3523093134,55.8,-3.13,55.8877168974,134.74,69.36,-0.872,69.3654812136,13.16,2.258,13.3523093134,56.2,-3.13,56.2870935473,134.53
2021-03-02 07:30:00,74.7865,1.5345,74.8022410928,12.6865,2.4545,12.921758878,62.1,-0.92,62.1068144409,134.16,75.3265,1.5545,75.3425382669,12.6865,2.4545,12.921758878,62.64,-0.9,62.6464651836,133.96
2021-03-02 08:00:00,78.7105,3.7415000000000003,78.7993758383,24.8205,1.6815,24.8773925985,53.89,2.06,53.9293584238,133.43,79.0805,3.7915,79.1713392112,24.8205,1.6815,24.8773925985,54.26,2.11,54.3010101195,133.23
2021-03-02 08:30:00,83.795,6.6785,84.0607184555,34.995,3.1285,35.1345632853,48.8,3.55,48.928953596,133.39,84.175,6.7185,84.4426957602,34.995,3.1285,35.1345632853,49.18,3.59,49.3108558028,133.2
2021-03-02 09:00:00,85.9745,7.721,86.3204986735,36.6345,2.981,36.7555839465,49.34,4.74,49.5671584822,133.1,86.3545,7.791,86.7052440816,36.6345,2.981,36.7555839465,49.72,4.8100000000000005,49.952122077,132.9
2021-03-02 09:30:00,87.4155,8.3805,87.8162992872,38.8955,2.5705,38.9803462081,48.52,5.8100000000000005,48.8666194861,133.04,87.8055,8.4405,88.2102481036,38.8955,2.5705,38.9803462081,48.91,5.87,49.2609886218,132.84
2021-03-02 10:00:00,87.823,8.6455,88.2475155415,39.923,2.1055,39.9784824531,47.9,6.54,48.344406088,132.89,88.193,8.7155,88.6225997658,39.923,2.1055,39.9784824531,48.27,6.61,48.7204782407,132.69
2021-03-02 10:30:00,87.2165,8.0165,87.5841432252,42.6165,1.6965,42.6502542138,44.6,6.32,45.0455591596,133.06,87.5665,8.0965,87.9400092933,42.6165,1.6965,42.6502542138,44.95,6.4,45.4033313756,132.87
2021-03-02 11:00:00,86.5595,7.732,86.9041475664,45.4695,0.812,45.4767498207,41.09,6.92,41.6686272872,132.92,86.8595,7.802,87.2091964431,45.4695,0.812,45.4767498207,41.39,6.99,41.9760908137,132.72
2021-03-02 11:30:00,85.356,7.519,85.6865339304,46.466,0.5690000000000001,46.4694837178,38.89,6.95,39.506133701,132.95,85.666,7.589,86.0014911324,46.466,0.5690000000000001,46.4694837178,39.2,7.02,39.823616109,132.76
2021-03-02 12:00:00,85.202,7.69,85.5483308078,46.542,0.49,46.5445793192,38.66,7.2,39.3247453901,132.75,85.512,7.77,85.8642827024,46.542,0.49,46.5445793192,38.97,7.28,39.64415846,132.56
2021-03-02 12:30:00,85.5375,7.6125,85.8755731422,46.6275,0.3925,46.6291519599,38.91,7.22,39.5741898211,132.97,85.8375,7.6825,86.1806081001,46.6275,0.3925,46.6291519599,39.21,7.29,39.8819282382,132.78
2021-03-02 13:00:00,84.501,7.2615,84.8124305939,46.351,0.42150000000000004,46.3529164482,38.15,6.84,38.7583294274,133.2,84.801,7.3315,85.1173336827,46.351,0.42150000000000004,46.3529164482,38.45,6.91,39.0659775252,133.0
2021-03-02 13:30:00,82.9955,6.466,83.2469949983,45.1455,0.746,45.1516631615,37.85,5.72,38.2797714204,133.77,83.2855,6.536,83.5415693308,45.1455,0.746,45.1516631615,38.14,5.79,38.5769840708,133.57
2021-03-02 14:00:00,80.454,5.472,80.6398716517,45.004,0.862,45.0122545536,35.45,4.61,35.7484908772,134.0,80.734,5.522,80.9226250192,45.004,0.862,45.0122545536,35.73,4.66,36.032603292,133.81
2021-03-02 14:30:00,78.454,3.2825,78.5226395522,17.794,-1.3175,17.8427083777,60.66,4.6,60.8341647432,133.8,79.004,3.3425000000000002,79.0746756064,17.794,-1.3175,17.8427083777,61.21,4.66,61.3871297586,133.61
