Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-02 15:00:00,77.4,2.759,77.4491580393,11.73,-1.851,11.875146357,65.67,4.61,65.8316109479,134.04,77.92,2.809,77.9706154971,11.73,-1.851,11.875146357,66.19,4.66,66.3538371159,133.85
2021-03-02 15:30:00,77.9555,2.9925,78.0129158313,9.9955,-1.4275,10.0969191588,67.96,4.42,68.103582872,134.04,78.4855,3.0425,78.5444493042,9.9955,-1.4275,10.0969191588,68.49,4.47,68.6357122787,133.85
2021-03-02 16:00:00,79.209,3.41,79.2823674028,11.239,-0.53,11.2514897236,67.97,3.94,68.0840987309,134.16,79.689,3.46,79.7640791397,11.239,-0.53,11.2514897236,68.45,3.99,68.5661913774,133.97
2021-03-02 16:30:00,81.44,4.9345,81.5893552509,36.95,3.0245,37.0735768473,44.49,1.9100000000000001,44.5309802273,134.6,81.78,4.9645,81.9305477844,36.95,3.0245,37.0735768473,44.83,1.94,44.8719567213,134.41
2021-03-02 17:00:00,85.0545,5.408,85.2262543718,34.6945,3.458,34.8664035176,50.36,1.9500000000000002,50.3977390366,134.45,85.4545,5.438,85.6273520217,34.6945,3.458,34.8664035176,50.76,1.98,50.798602343,134.27
2021-03-02 17:30:00,87.854,4.897,87.9903740474,42.914,3.337,43.0435473097,44.94,1.56,44.9670679498,134.24,88.214,4.927,88.3514862637,42.914,3.337,43.0435473097,45.3,1.5899999999999999,45.3278953846,134.06
2021-03-02 18:00:00,90.5905,5.135,90.7359185508,42.8105,3.435,42.9480865144,47.78,1.7000000000000002,47.8102332142,133.56,90.9805,5.155,91.1264253949,42.8105,3.435,42.9480865144,48.17,1.72,48.2006981277,133.37
2021-03-02 18:30:00,94.7355,5.9205000000000005,94.9203206932,43.1455,3.4105,43.2800841092,51.59,2.51,51.6510232232,133.04,95.1555,5.9705,95.3426245207,43.1455,3.4105,43.2800841092,52.01,2.56,52.0729651547,132.85
2021-03-02 19:00:00,95.3535,4.9855,95.4837429749,31.8735,1.6455000000000002,31.9159469936,63.48,3.34,63.5678063173,132.95,95.9135,5.0355,96.0455919993,31.8735,1.6455000000000002,31.9159469936,64.04,3.39,64.1296631833,132.76
2021-03-02 19:30:00,92.1545,3.719,92.2295117153,10.8145,-0.281,10.818150084500001,81.34,4.0,81.4382932041,133.06,92.8045,3.769,92.8810022623,10.8145,-0.281,10.818150084500001,81.99,4.05,82.0899665002,132.87
2021-03-02 20:00:00,87.956,2.436,87.9897268549,10.686,-0.274,10.6895122433,77.27,2.71,77.3175077198,133.18,88.556,2.476,88.5906073577,10.686,-0.274,10.6895122433,77.87,2.75,77.9185433642,132.99
2021-03-02 20:30:00,84.7555,2.83,84.8027339197,31.1055,3.1,31.2595926117,53.65,-0.27,53.6506793992,133.8,85.0955,2.83,85.1425453005,31.1055,3.1,31.2595926117,53.99,-0.27,53.9906751208,133.61
2021-03-02 21:00:00,80.4315,-0.009000000000000001,80.4315005035,14.3915,0.671,14.4071341095,66.04,-0.68,66.0435008158,133.83,81.0115,0.001,81.0115000062,14.3915,0.671,14.4071341095,66.62,-0.67,66.6233690232,133.64
2021-03-02 21:30:00,77.28,-0.989,77.2863281635,3.3,0.171,3.3044274845,73.98,-1.16,73.9890937909,134.09,77.85,-0.989,77.8562818339,3.3,0.171,3.3044274845,74.55,-1.16,74.5590242694,133.89
2021-03-02 22:00:00,72.918,-2.3085,72.9545330754,2.488,0.24150000000000002,2.4996932312,70.43,-2.55,70.4761477381,134.32,73.458,-2.3085,73.4942646487,2.488,0.24150000000000002,2.4996932312,70.97,-2.55,71.0157968342,134.12
2021-03-02 22:30:00,69.041,-3.359,69.1226631576,2.441,0.211,2.4501024468,66.6,-3.5700000000000003,66.6956137988,134.67,69.551,-3.379,69.6330326928,2.441,0.211,2.4501024468,67.11,-3.59,67.2059536053,134.47
2021-03-02 23:00:00,64.607,-4.349,64.7532103451,2.3970000000000002,0.291,2.4145993456,62.21,-4.64,62.3827997127,135.12,65.077,-4.369,65.22349339,2.3970000000000002,0.291,2.4145993456,62.68,-4.66,62.8529872003,134.92
2021-03-02 23:30:00,60.5925,-4.9765,60.7965180623,2.3025,0.5435,2.365776511,58.29,-5.52,58.550785648,135.34,61.0325,-4.9965,61.2366807437,2.3025,0.5435,2.365776511,58.73,-5.54,58.9907153711,135.15
2021-03-03 00:00:00,57.9055,-5.8315,58.1983962193,2.3155,0.5685,2.3842677073000003,55.59,-6.4,55.957198822,135.73,58.3355,-5.8615,58.6292396548,2.3155,0.5685,2.3842677073000003,56.02,-6.43,56.3878116263,135.53
2021-03-03 00:30:00,57.2545,-6.0505,57.5733125719,2.5245,0.48950000000000005,2.5715191036,54.73,-6.54,55.1193659252,135.24,57.6745,-6.0705,57.9930937311,2.5245,0.48950000000000005,2.5715191036,55.15,-6.5600000000000005,55.538780145,135.04
2021-03-03 01:00:00,58.7935,-5.4625,59.0467149679,2.4035,0.5575,2.4673099724,56.39,-6.02,56.7104267309,134.94,59.2435,-5.4825,59.4966393883,2.4035,0.5575,2.4673099724,56.84,-6.04,57.1600139958,134.74
2021-03-03 01:30:00,58.0385,-5.6525,58.3131052037,2.3585000000000003,0.5675,2.4258150177,55.68,-6.22,56.0263402339,134.94,58.4585,-5.6825,58.7340363716,2.3585000000000003,0.5675,2.4258150177,56.1,-6.25,56.4470769837,134.74
2021-03-03 02:00:00,57.227,-6.007,57.541407508,2.367,0.5630000000000001,2.4330347305,54.86,-6.57,55.2520090132,135.14,57.657,-6.027,57.9711512565,2.367,0.5630000000000001,2.4330347305,55.29,-6.59,55.6813451705,134.93
2021-03-03 02:30:00,56.623,-6.104,56.9510574529,2.4130000000000003,0.5660000000000001,2.4784924854,54.21,-6.67,54.6187971307,135.74,57.033,-6.124,57.360844354,2.4130000000000003,0.5660000000000001,2.4784924854,54.62,-6.69,55.0281791449,135.54
2021-03-03 03:00:00,56.136,-6.213,56.4787735791,2.406,0.497,2.4567956773,53.73,-6.71,54.1473637401,135.65,56.546,-6.243,56.8895874919,2.406,0.497,2.4567956773,54.14,-6.74,54.5579251805,135.44
2021-03-03 03:30:00,55.776,-6.1085,56.1094996257,2.496,0.5015000000000001,2.5458826073000003,53.28,-6.61,53.6884577912,135.7,56.196,-6.1285,56.5291865168,2.496,0.5015000000000001,2.5458826073000003,53.7,-6.63,54.1077341976,135.5
2021-03-03 04:00:00,55.251,-6.153,55.5925571457,2.401,0.497,2.4518992638,52.85,-6.65,53.2667344597,135.78,55.661,-6.193,56.0044656255,2.401,0.497,2.4518992638,53.26,-6.69,53.6785217755,135.58
2021-03-03 04:30:00,54.7975,-6.569,55.1898339121,2.3575,0.461,2.4021505469,52.44,-7.03,52.9091154717,135.73,55.1975,-6.589,55.5893778275,2.3575,0.461,2.4021505469,52.84,-7.05,53.3082366994,135.52
2021-03-03 05:00:00,54.7935,-6.601,55.1896805866,2.3135,0.23900000000000002,2.325812385,52.48,-6.84,52.9238698509,135.52,55.2035,-6.631,55.6003288952,2.3135,0.23900000000000002,2.325812385,52.89,-6.87,53.3343135327,135.32
2021-03-03 05:30:00,56.232,-6.0185,56.5531623011,2.412,0.14150000000000001,2.4161469844,53.82,-6.16,54.1713762055,135.63,56.642,-6.0385,56.9629673231,2.412,0.14150000000000001,2.4161469844,54.23,-6.18,54.5809976091,135.44
2021-03-03 06:00:00,58.477,-5.6215,58.7465811026,2.557,0.0685,2.5579173657,55.92,-5.69,56.2087404235,135.51,58.927,-5.6415,59.1964344471,2.557,0.0685,2.5579173657,56.37,-5.71,56.6584592095,135.31
2021-03-03 06:30:00,64.61,-3.0745,64.6831094665,2.41,0.4455,2.4508305225,62.2,-3.52,62.2995216675,135.12,65.11,-3.0745,65.1825486634,2.41,0.4455,2.4508305225,62.7,-3.52,62.7987292865,134.92
2021-03-03 07:00:00,69.2935,-1.102,69.3022622015,2.2635,0.47800000000000004,2.3134208977,67.03,-1.58,67.0486189269,134.81,69.8235,-1.082,69.8318829493,2.2635,0.47800000000000004,2.3134208977,67.56,-1.56,67.5780082571,134.61
2021-03-03 07:30:00,75.02,1.5835,75.0367101641,2.43,0.42350000000000004,2.466627708,72.59,1.16,72.5992679026,133.89,75.6,1.6335000000000002,75.6176455746,2.43,0.42350000000000004,2.466627708,73.17,1.21,73.1800040995,133.69
2021-03-03 08:00:00,78.9145,3.4,78.9877098684,4.6145,0.58,4.6508074837,74.3,2.8200000000000003,74.3534962191,132.99,79.4345,3.43,79.508519608,4.6145,0.58,4.6508074837,74.82,2.85,74.8742605974,132.79
2021-03-03 08:30:00,83.7885,5.9865,84.0020887508,25.5885,4.5565,25.9910181505,58.2,1.43,58.2175652188,132.99,84.2485,6.0165,84.4630571581,25.5885,4.5565,25.9910181505,58.66,1.46,58.6781662972,132.79
2021-03-03 09:00:00,86.925,7.981,87.2906179724,33.705,3.541,33.8904958063,53.22,4.44,53.4048874168,132.55,87.345,8.041,87.7143472073,33.705,3.541,33.8904958063,53.64,4.5,53.8284274338,132.36
2021-03-03 09:30:00,88.1375,8.77,88.572748666,33.7675,3.25,33.9235398544,54.37,5.52,54.6494949656,132.66,88.5575,8.83,88.9966274993,33.7675,3.25,33.9235398544,54.79,5.58,55.0734100996,132.47
2021-03-03 10:00:00,89.0735,9.148,89.5420253638,34.7435,3.338,34.903481721,54.33,5.8100000000000005,54.6397748897,132.85,89.4935,9.218,89.9669832008,34.7435,3.338,34.903481721,54.75,5.88,55.0648426857,132.66
2021-03-03 10:30:00,88.665,8.3685,89.0590479247,32.865,3.4685,33.0475221045,55.8,4.9,56.0147302055,133.13,89.135,8.4085,89.5307271123,32.865,3.4685,33.0475221045,56.27,4.94,56.4864275734,132.93
2021-03-03 11:00:00,88.7565,7.9665,89.1133066074,26.2365,4.1265,26.5590273636,62.52,3.84,62.6378160539,133.35,89.2365,8.0165,89.5958548399,26.2365,4.1265,26.5590273636,63.0,3.89,63.1199817807,133.15
2021-03-03 11:30:00,89.389,8.223,89.7664249594,26.349,4.143,26.6727248327,63.04,4.08,63.1718924839,133.41,89.889,8.263,90.2679870718,26.349,4.143,26.6727248327,63.54,4.12,63.6734324503,133.22
2021-03-03 12:00:00,89.5345,8.1005,89.9001934953,26.2145,3.9805,26.5149842636,63.32,4.12,63.4538950735,133.41,90.0245,8.1505,90.3927057372,26.2145,3.9805,26.5149842636,63.81,4.17,63.9461101241,133.22
2021-03-03 12:30:00,90.9565,8.459,91.3489987534,26.3365,4.119,26.6566575784,64.62,4.34,64.7655772768,133.15,91.4665,8.509,91.86143752,26.3365,4.119,26.6566575784,65.13,4.39,65.277783357,132.95
2021-03-03 13:00:00,91.278,8.606,91.6828038402,26.458,4.216,26.7917976254,64.82,4.39,64.9684885156,133.15,91.778,8.646,92.1843511666,26.458,4.216,26.7917976254,65.32,4.43,65.4700488773,132.95
2021-03-03 13:30:00,89.6485,7.176,89.9352463067,26.0685,3.966,26.3684631378,63.58,3.21,63.6609809852,133.63,90.1485,7.216,90.4368437544,26.0685,3.966,26.3684631378,64.08,3.25,64.1623635787,133.44
2021-03-03 14:00:00,87.1035,6.0535,87.3135990239,25.3635,4.0935,25.691708283,61.74,1.96,61.7711032765,133.63,87.5735,6.0735,87.7838556028,25.3635,4.0935,25.691708283,62.21,1.98,62.2415014279,133.44
2021-03-03 14:30:00,86.0545,5.7255,86.2447582204,25.1045,4.3055,25.4710276687,60.95,1.42,60.9665391834,133.76,86.5245,5.7555,86.7157129965,25.1045,4.3055,25.4710276687,61.42,1.45,61.4371133762,133.57
2021-03-03 15:00:00,86.3555,6.2555,86.581774413,24.6355,4.4255,25.029840401,61.72,1.83,61.7471238197,133.27,86.8455,6.2855,87.0726614989,24.6355,4.4255,25.029840401,62.21,1.8599999999999999,62.2377996076,133.09
2021-03-03 15:30:00,86.772,5.649,86.9556851793,7.172,1.479,7.3229109649,79.6,4.17,79.7091519212,132.87,87.412,5.699,87.5975818445,7.172,1.479,7.3229109649,80.24,4.22,80.3508929633,132.68
2021-03-03 16:00:00,87.7845,5.616,87.9639579387,16.3745,3.116,16.6683444364,71.41,2.5,71.4537479773,133.11,88.3145,5.636,88.4941546445,16.3745,3.116,16.6683444364,71.94,2.52,71.9841232495,132.92
2021-03-03 16:30:00,89.826,6.449,90.0572033599,28.976,4.489,29.3216591788,60.85,1.96,60.881557963,133.22,90.256,6.489,90.4889642829,28.976,4.489,29.3216591788,61.28,2.0,61.3126283893,133.03
2021-03-03 17:00:00,91.3945,6.6355,91.6350614694,36.8445,3.7555,37.0354014492,54.55,2.88,54.6259727602,133.02,91.8645,6.6655,92.1060000787,36.8445,3.7555,37.0354014492,55.02,2.91,55.0969010018,132.83
2021-03-03 17:30:00,92.4875,6.314,92.7027737031,37.3775,3.734,37.5635496492,55.11,2.58,55.1703588895,132.85,92.8975,6.354,93.1145467811,37.3775,3.734,37.5635496492,55.52,2.62,55.581784786,132.66
2021-03-03 18:00:00,93.427,5.4095,93.5834762084,36.987,3.9195,37.1940942792,56.44,1.49,56.4596643632,132.79,93.897,5.4295,94.053846701,36.987,3.9195,37.1940942792,56.91,1.51,56.930028983,132.6
2021-03-03 18:30:00,95.2205,5.3165,95.3688040845,32.8105,4.2765,33.0880244575,62.41,1.04,62.4186646765,132.83,95.7005,5.3365,95.8491728316,32.8105,4.2765,33.0880244575,62.89,1.06,62.8989324234,132.65
2021-03-03 19:00:00,94.474,4.7715,94.5944178493,32.694,4.2215,32.9654167007,61.78,0.55,61.7824481548,133.37,94.954,4.7915,95.0748157413,32.694,4.2215,32.9654167007,62.26,0.5700000000000001,62.2626091647,133.18
2021-03-03 19:30:00,91.1945,4.0305,91.2835240364,27.9445,4.5305,28.3093714254,63.25,-0.5,63.2519762537,133.58,91.7145,4.0405,91.8034593602,27.9445,4.5305,28.3093714254,63.77,-0.49,63.7718825189,133.39
2021-03-03 20:00:00,87.5765,3.3485,87.6404918089,23.5465,4.7885,24.0284704986,64.03,-1.44,64.0461903629,133.84,88.0665,3.3485,88.1301360177,23.5465,4.7885,24.0284704986,64.52,-1.44,64.5360674352,133.65
2021-03-03 20:30:00,84.328,2.2315,84.3575199745,23.488,4.6715,23.9480491116,60.84,-2.44,60.888908678,134.18,84.798,2.2215,84.8270939397,23.488,4.6715,23.9480491116,61.31,-2.45,61.35893252,133.98
2021-03-03 21:00:00,80.047,0.504,80.0485866521,23.477,4.594,23.922256687,56.57,-4.09,56.717660389,134.78,80.467,0.47400000000000003,80.4683960633,23.477,4.594,23.922256687,56.99,-4.12,57.1387302974,134.59
2021-03-03 21:30:00,76.465,-0.261,76.4654454378,23.565,4.839,24.0567068819,52.9,-5.1,53.1452726026,134.86,76.865,-0.291,76.8655508404,23.565,4.839,24.0567068819,53.3,-5.13,53.5463061284,134.66
2021-03-03 22:00:00,71.739,-2.258,71.7745267139,5.409,1.742,5.6825913983,66.33,-4.0,66.4504996219,134.39,72.299,-2.268,72.3345645249,5.409,1.742,5.6825913983,66.89,-4.01,67.010090285,134.2
2021-03-03 22:30:00,67.925,-3.328,68.0064791693,1.5150000000000001,0.7020000000000001,1.6697392012,66.41,-4.03,66.5321651534,134.2,68.445,-3.348,68.5268351013,1.5150000000000001,0.7020000000000001,1.6697392012,66.93,-4.05,67.052422775,134.01
2021-03-03 23:00:00,63.8575,-4.252,63.9989047582,1.5075,0.6980000000000001,1.6612526147,62.35,-4.95,62.5461829371,134.66,64.3275,-4.272,64.4691960571,1.5075,0.6980000000000001,1.6612526147,62.82,-4.97,63.0162939247,134.47
2021-03-03 23:30:00,60.627,-5.004,60.8331582692,1.517,0.746,1.6905043626,59.11,-5.75,59.389010768,135.22,61.067,-5.034,61.274135204,1.517,0.746,1.6905043626,59.55,-5.78,59.8298495736,135.03
2021-03-04 00:00:00,57.737,-5.5865,58.006638855,1.517,0.7335,1.6850255933,56.22,-6.32,56.5741177572,135.51,58.167,-5.6165,58.4375304171,1.517,0.7335,1.6850255933,56.65,-6.35,57.0047805013,135.31
2021-03-04 00:30:00,57.502,-5.7905,57.7928187083,1.512,0.7395,1.6831530679000002,55.99,-6.53,56.3695041667,135.59,57.942,-5.8205,58.2336121518,1.512,0.7395,1.6831530679000002,56.43,-6.5600000000000005,56.810021123,135.39
2021-03-04 01:00:00,59.0875,-5.2495,59.320231848,1.5075,0.7205,1.6708310806000002,57.58,-5.97,57.8886629661,135.21,59.5275,-5.2695,59.7602785009,1.5075,0.7205,1.6708310806000002,58.02,-5.99,58.3283850282,135.02
2021-03-04 01:30:00,58.6015,-5.1085,58.8237415887,1.5314999999999999,0.6915,1.6803762971,57.07,-5.8,57.3639686563,135.17,59.0415,-5.1285,59.2638189328,1.5314999999999999,0.6915,1.6803762971,57.51,-5.82,57.8037412284,134.98
2021-03-04 02:00:00,57.475,-5.171,57.7071474429,1.5550000000000002,0.649,1.6850002967000002,55.92,-5.82,56.2220490555,135.34,57.905,-5.201,58.1381064879,1.5550000000000002,0.649,1.6850002967000002,56.35,-5.85,56.6528463539,135.15
2021-03-04 02:30:00,56.465,-5.508,56.7330088132,1.645,0.642,1.7658394604,54.82,-6.15,55.1638912696,135.59,56.885,-5.5280000000000005,57.1529702553,1.645,0.642,1.7658394604,55.24,-6.17,55.5835092451,135.38
2021-03-04 03:00:00,55.594,-5.77,55.8926268483,1.724,0.49,1.7922823438000002,53.87,-6.26,54.2325040912,135.63,56.014,-5.79,56.3124524062,1.724,0.49,1.7922823438000002,54.29,-6.28,54.6520127717,135.43
2021-03-04 03:30:00,54.913,-6.0585,55.2462034103,1.763,0.28150000000000003,1.785332252,53.15,-6.34,53.5267979614,135.54,55.313,-6.0885,55.6470825942,1.763,0.28150000000000003,1.785332252,53.55,-6.37,53.9275384196,135.34
2021-03-04 04:00:00,54.311,-6.11,54.6536075753,1.721,0.25,1.7390632536,52.59,-6.36,52.9731790626,135.79,54.721,-6.13,55.0632794247,1.721,0.25,1.7390632536,53.0,-6.38,53.3826226407,135.6
2021-03-04 04:30:00,54.2495,-6.2435,54.6075960147,1.7195,0.29650000000000004,1.7448760701000001,52.53,-6.54,52.9355504364,135.79,54.6495,-6.2735,55.0084052896,1.7195,0.29650000000000004,1.7448760701000001,52.93,-6.57,53.3361959648,135.6
2021-03-04 05:00:00,54.4045,-6.182,54.7546047767,1.6345,0.40800000000000003,1.6846525606,52.77,-6.59,53.1798928167,135.75,54.8045,-6.212,55.155436398,1.6345,0.40800000000000003,1.6846525606,53.17,-6.62,53.5805309791,135.55
2021-03-04 05:30:00,55.609,-5.9,55.9211130165,1.659,0.4,1.7065406529,53.95,-6.3,54.31659507,135.75,56.039,-5.93,56.3518803679,1.659,0.4,1.7065406529,54.38,-6.33,54.7471761829,135.55
2021-03-04 06:00:00,57.913,-5.406,58.1647694485,1.683,0.324,1.7139034395000001,56.23,-5.73,56.5211977934,135.83,58.353,-5.426,58.604727497,1.683,0.324,1.7139034395000001,56.67,-5.75,56.9609638261,135.63
2021-03-04 06:30:00,63.388,-3.2975,63.4737114895,1.9580000000000002,0.1925,1.9674400245,61.43,-3.49,61.5290581758,135.21,63.878,-3.2975,63.9630548852,1.9580000000000002,0.1925,1.9674400245,61.92,-3.49,62.0182755323,135.02
2021-03-04 07:00:00,68.308,-1.337,68.3210833711,1.798,0.17300000000000001,1.8063036843,66.51,-1.51,66.5271388232,134.71,68.838,-1.317,68.850597187,1.798,0.17300000000000001,1.8063036843,67.04,-1.49,67.0565559808,134.51
2021-03-04 07:30:00,74.1695,1.6665,74.188219769,1.7895,0.1565,1.796330287,72.38,1.51,72.3957491846,133.66,74.7495,1.6965,74.7687492372,1.7895,0.1565,1.796330287,72.96,1.54,72.9762509314,133.47
2021-03-04 08:00:00,78.1335,2.879,78.1865235399,2.1635,0.069,2.1646000208,75.97,2.81,76.0219507774,133.17,78.7335,2.9290000000000003,78.7879626799,2.1635,0.069,2.1646000208,76.57,2.86,76.6233939473,132.98
2021-03-04 08:30:00,82.45,4.851,82.5925826028,2.36,-0.129,2.363523006,80.09,4.98,80.2446789513,132.24,83.08,4.911,83.2250222049,2.36,-0.129,2.363523006,80.72,5.04,80.8771908513,132.05
2021-03-04 09:00:00,84.4155,6.293,84.6497400424,2.7455,-0.177,2.751199602,81.67,6.47,81.9258799159,131.84,85.0455,6.353,85.2824582153,2.7455,-0.177,2.751199602,82.3,6.53,82.5586512729,131.65
2021-03-04 09:30:00,86.7695,7.1095,87.0602729177,3.0295,-0.2705,3.0415523175,83.74,7.38,84.0645704206,132.34,87.4295,7.1795,87.7237863438,3.0295,-0.2705,3.0415523175,84.4,7.45,84.7281682795,132.14
2021-03-04 10:00:00,87.8625,7.469,88.1793902635,2.9325,-0.241,2.942386319,84.93,7.71,85.2792413193,132.23,88.5125,7.539,88.8329847368,2.9325,-0.241,2.942386319,85.58,7.78,85.9329087137,132.04
2021-03-04 10:30:00,88.2295,7.007,88.5073031973,2.8795,-0.383,2.9048595921,85.35,7.39,85.6693329027,132.46,88.9095,7.077,89.1907120683,2.8795,-0.383,2.9048595921,86.03,7.46,86.3528372435,132.26
2021-03-04 11:00:00,88.273,7.105,88.5584753369,3.283,-0.47500000000000003,3.3171846497,84.99,7.58,85.327349074,132.27,88.923,7.175,89.2119978142,3.283,-0.47500000000000003,3.3171846497,85.64,7.65,85.9809984822,132.08
2021-03-04 11:30:00,88.243,7.31,88.5452604548,3.493,-0.41000000000000003,3.5169800966,84.75,7.72,85.1008865994,132.09,88.903,7.38,89.2087877342,3.493,-0.41000000000000003,3.5169800966,85.41,7.79,85.7645159725,131.89
2021-03-04 12:00:00,89.006,7.8325,89.3499641424,6.246,-0.35750000000000004,6.2562226823,82.76,8.19,83.1642573465,132.09,89.586,7.8925,89.9329914561,6.246,-0.35750000000000004,6.2562226823,83.34,8.25,83.7473468236,131.89
2021-03-04 12:30:00,90.8585,9.048,91.3079039637,26.4585,3.428,26.6796440428,64.4,5.62,64.6447553944,132.34,91.3585,9.108,91.8113891968,26.4585,3.428,26.6796440428,64.9,5.68,65.148080555,132.16
2021-03-04 13:00:00,90.605,8.3185,90.9860619395,8.285,0.17850000000000002,8.2869226647,82.32,8.14,82.721472424,131.84,91.305,8.4085,91.6913621736,8.285,0.17850000000000002,8.2869226647,83.02,8.23,83.4269339003,131.66
2021-03-04 13:30:00,89.0785,7.489,89.3927529683,4.6685,-0.891,4.7527648006,84.41,8.38,84.8249521073,132.04,89.7385,7.559,90.0562982986,4.6685,-0.891,4.7527648006,85.07,8.45,85.4886390113,131.85
2021-03-04 14:00:00,86.293,5.591,86.47393324,4.783,-1.089,4.9054062013,81.51,6.68,81.7832654031,132.43,86.913,5.661,87.0971669459,4.783,-1.089,4.9054062013,82.13,6.75,82.4069135449,132.24
2021-03-04 14:30:00,86.04,5.188,86.1962698961,5.1,-1.032,5.2033666025,80.94,6.22,81.1786425114,132.65,86.68,5.248,86.8387235282,5.1,-1.032,5.2033666025,81.58,6.28,81.8213590696,132.46
2021-03-04 15:00:00,85.564,5.3,85.7279889884,5.304,-1.07,5.410851689,80.26,6.37,80.5123872457,132.58,86.174,5.37,86.3411557486,5.304,-1.07,5.410851689,80.87,6.44,81.1260161724,132.39
2021-03-04 15:30:00,85.4675,4.5785,85.5900474267,5.7875,-1.0715,5.8858532517,79.68,5.65,79.8800657236,132.79,86.0775,4.6285,86.2018504355,5.7875,-1.0715,5.8858532517,80.29,5.7,80.4920747652,132.59
2021-03-04 16:00:00,85.5195,3.9465,85.6105118692,5.6995000000000005,-1.2035,5.8251791818,79.82,5.15,79.9859668942,132.86,86.1295,4.0065,86.2226351517,5.6995000000000005,-1.2035,5.8251791818,80.43,5.21,80.5985669848,132.67
2021-03-04 16:30:00,86.889,3.95,86.9787377524,12.839,-1.81,12.9659562316,74.05,5.76,74.2736837648,132.62,87.479,4.01,87.5708601134,12.839,-1.81,12.9659562316,74.64,5.82,74.8665612941,132.43
2021-03-04 17:00:00,88.54,4.2135,88.6402007119,12.75,-1.7965,12.8759431596,75.79,6.01,76.027917241,132.18,89.13,4.2835,89.23287103,12.75,-1.7965,12.8759431596,76.38,6.08,76.6216079184,131.99
2021-03-04 17:30:00,90.9635,4.4755,91.0735331065,4.3535,-0.8745,4.4404630952,86.61,5.35,86.7750805243,131.88,91.6635,4.5255,91.7751457776,4.3535,-0.8745,4.4404630952,87.31,5.4,87.4768317899,131.69
2021-03-04 18:00:00,92.5015,4.593,92.6154584897,4.1015,-0.34700000000000003,4.1161524814,88.4,4.94,88.5379218188,131.75,93.1515,4.643,93.2671399864,4.1015,-0.34700000000000003,4.1161524814,89.05,4.99,89.189700078,131.56
2021-03-04 18:30:00,94.9925,5.9045000000000005,95.1758276901,30.9725,2.7445,31.0938585013,64.02,3.16,64.0979406845,132.07,95.4625,5.9345,95.6467835136,30.9725,2.7445,31.0938585013,64.49,3.19,64.5688485262,131.88
2021-03-04 19:00:00,94.5595,4.6225000000000005,94.672417031,21.4295,1.0625,21.4558238364,73.13,3.56,73.2165998937,132.2,95.1695,4.6725,95.284132921,21.4295,1.0625,21.4558238364,73.74,3.61,73.8283123199,132.0
2021-03-04 19:30:00,91.61,3.458,91.6752412814,4.74,-0.17200000000000001,4.7431196485000005,86.87,3.63,86.9458095597,132.57,92.34,3.498,92.4062314133,4.74,-0.17200000000000001,4.7431196485000005,87.6,3.67,87.6768435791,132.38
2021-03-04 20:00:00,88.0065,2.6605,88.0467052336,2.3465,-0.5395,2.4077214332,85.66,3.2,85.7197503496,132.69,88.6665,2.7005,88.7076147943,2.3465,-0.5395,2.4077214332,86.32,3.24,86.3807849003,132.5
2021-03-04 20:30:00,84.43,1.2615,84.4394237442,2.45,-0.48850000000000005,2.4982258205,81.98,1.75,81.9986762088,132.94,85.04,1.2915,85.049806421,2.45,-0.48850000000000005,2.4982258205,82.59,1.78,82.609179272,132.74
2021-03-04 21:00:00,80.444,-0.162,80.4441631195,2.444,-0.562,2.5077838822,78.0,0.4,78.0010256343,133.49,81.044,-0.162,81.0441619119,2.444,-0.562,2.5077838822,78.6,0.4,78.6010178051,133.29
2021-03-04 21:30:00,77.1045,-1.2355,77.1143980104,2.5645,-0.5555,2.6239741805,74.54,-0.68,74.5431016258,134.15,77.6745,-1.2355,77.6843253849,2.5645,-0.5555,2.6239741805,75.11,-0.68,75.113078089,133.95
2021-03-04 22:00:00,72.4035,-3.196,72.47400381,3.7035,-0.866,3.8034021941000002,68.7,-2.33,68.7395002891,134.87,72.9135,-3.196,72.9835111395,3.7035,-0.866,3.8034021941000002,69.21,-2.33,69.2492093818,134.67
2021-03-04 22:30:00,67.985,-4.46,68.1311369713,5.505,-1.15,5.623835435,62.48,-3.31,62.5676154252,134.69,68.465,-4.47,68.6107653725,5.505,-1.15,5.623835435,62.96,-3.32,63.0474741762,134.48
2021-03-04 23:00:00,64.2515,-4.7885,64.4296902406,5.9015,-0.8385,5.9607704619,58.35,-3.95,58.4835446942,134.41,64.6815,-4.8085,64.8599885484,5.9015,-0.8385,5.9607704619,58.78,-3.9699999999999998,58.9139143157,134.21
2021-03-04 23:30:00,60.58,-5.7985,60.8568730897,6.5,-1.0985,6.592169768,54.08,-4.7,54.2838502687,134.9,60.99,-5.8185,61.2669163762,6.5,-1.0985,6.592169768,54.49,-4.72,54.6940444656,134.7
2021-03-05 00:00:00,57.8135,-6.224,58.1475619287,5.6635,-0.874,5.7305417065,52.15,-5.35,52.4237064695,135.0,58.2235,-6.244,58.5573521281,5.6635,-0.874,5.7305417065,52.56,-5.37,52.8336114609,134.81
2021-03-05 00:30:00,57.2425,-6.594,57.6210433978,5.1925,-0.784,5.2513533732,52.05,-5.8100000000000005,52.3732622623,134.94,57.6325,-6.614,58.0107753116,5.1925,-0.784,5.2513533732,52.44,-5.83,52.7630789473,134.74
2021-03-05 01:00:00,58.5925,-6.13,58.9122903667,4.9725,-0.65,5.01480371,53.62,-5.48,53.8993024074,134.56,59.0225,-6.15,59.3420424846,4.9725,-0.65,5.01480371,54.05,-5.5,54.3291128218,134.37
2021-03-05 01:30:00,58.3175,-6.0785,58.633428763,4.0475,-0.7685000000000001,4.1198117069,54.27,-5.31,54.5291573381,134.88,58.7475,-6.0985,59.0631903854,4.0475,-0.7685000000000001,4.1198117069,54.7,-5.33,54.9590656762,134.68
2021-03-05 02:00:00,58.078,-5.859,58.3727844547,3.428,-0.589,3.4782330284,54.65,-5.27,54.903509906,135.03,58.488,-5.869,58.7817259444,3.428,-0.589,3.4782330284,55.06,-5.28,55.3125844632,134.83
2021-03-05 02:30:00,57.2005,-6.1235,57.5273365671,3.8405,-0.6935,3.9026122662000002,53.36,-5.43,53.6355712191,135.19,57.6205,-6.1435,57.9470845902,3.8405,-0.6935,3.9026122662000002,53.78,-5.45,54.0554428342,134.99
2021-03-05 03:00:00,56.5665,-6.23,56.9085390978,3.6965,-0.5,3.7301624965,52.87,-5.73,53.179599472,135.36,56.9765,-6.24,57.3171802538,3.6965,-0.5,3.7301624965,53.28,-5.74,53.5883009621,135.16
2021-03-05 03:30:00,55.7215,-6.465,56.0952920239,3.3315,-0.435,3.3597793454,52.39,-6.03,52.7358796267,135.61,56.1215,-6.495,56.4960864773,3.3315,-0.435,3.3597793454,52.79,-6.06,53.1366888317,135.41
2021-03-05 04:00:00,55.0445,-6.616,55.440674926,3.8045,-0.736,3.8750375805,51.24,-5.88,51.5762736149,135.81,55.4345,-6.636,55.830281087,3.8045,-0.736,3.8750375805,51.63,-5.9,51.9660167802,135.61
2021-03-05 04:30:00,54.3295,-6.8425,54.7586922461,4.2295,-0.6825,4.2842124714,50.1,-6.16,50.4772780566,135.85,54.7295,-6.8625,55.1580644738,4.2295,-0.6825,4.2842124714,50.5,-6.18,50.8767373168,135.64
2021-03-05 05:00:00,54.433,-7.0225,54.8841233441,4.6530000000000005,-0.8125,4.7234061068,49.78,-6.21,50.165849938,135.91,54.813,-7.0525,55.264841674,4.6530000000000005,-0.8125,4.7234061068,50.16,-6.24,50.5466438055,135.71
2021-03-05 05:30:00,55.154,-6.8405000000000005,55.5765792061,4.854,-0.8805000000000001,4.9332135824000005,50.3,-5.96,50.6518666981,135.56,55.554,-6.8705,55.9772336423,4.854,-0.8805000000000001,4.9332135824000005,50.7,-5.99,51.0526208926,135.36
2021-03-05 06:00:00,57.3665,-6.1965,57.7001900733,5.3065,-0.9365,5.3885039204,52.06,-5.26,52.3250532728,135.14,57.7765,-6.2065,58.108902885,5.3065,-0.9365,5.3885039204,52.47,-5.27,52.7339909356,134.94
2021-03-05 06:30:00,62.865,-4.255,63.008834698,5.595,-1.065,5.6954587173,57.27,-3.19,57.3587743942,134.4,63.325,-4.245,63.4671225911,5.595,-1.065,5.6954587173,57.73,-3.18,57.8175172417,134.21
2021-03-05 07:00:00,66.9875,-2.4175,67.03110817,5.4375,-0.9875,5.5264421195,61.55,-1.43,61.5666094568,134.06,67.4675,-2.3975,67.5100848948,5.4375,-0.9875,5.5264421195,62.03,-1.4100000000000001,62.0460232408,133.86
2021-03-05 07:30:00,71.623,-0.708,71.6264992374,5.963,-1.228,6.0881321438,65.66,0.52,65.66205906,133.53,72.163,-0.678,72.1661849691,5.963,-1.228,6.0881321438,66.2,0.55,66.2022847038,133.34
2021-03-05 08:00:00,74.67,0.673,74.6730328097,5.84,-1.217,5.9654579874,68.83,1.8900000000000001,68.8559438248,133.15,75.22,0.723,75.2234745874,5.84,-1.217,5.9654579874,69.38,1.94,69.4071177906,132.95
2021-03-05 08:30:00,77.809,2.3275,77.8438034608,6.269,-1.2925,6.4008528533,71.54,3.62,71.6315293708,132.58,78.369,2.3775,78.4050551129,6.269,-1.2925,6.4008528533,72.1,3.67,72.193343876,132.38
2021-03-05 09:00:00,78.1885,2.643,78.2331578121,7.2585,-1.787,7.4752385413,70.93,4.43,71.0682052679,132.41,78.7285,2.7030000000000003,78.7748876308,7.2585,-1.787,7.4752385413,71.47,4.49,71.6109000083,132.22
2021-03-05 09:30:00,77.42,2.9530000000000003,77.4762970785,9.01,-2.207,9.2763650747,68.41,5.16,68.604327123,132.07,77.95,3.023,78.0085958661,9.01,-2.207,9.2763650747,68.94,5.23,69.1380973126,131.88
2021-03-05 10:00:00,77.6345,3.6710000000000003,77.7212444011,10.5145,-2.489,10.8050835837,67.12,6.16,67.4020771193,131.82,78.1445,3.731,78.2335173775,10.5145,-2.489,10.8050835837,67.63,6.22,67.9154275552,131.63
2021-03-05 10:30:00,76.8385,3.1895,76.9046682101,11.7485,-2.6905,12.0526363299,65.09,5.88,65.3550495371,132.09,77.3485,3.2495,77.4167275368,11.7485,-2.6905,12.0526363299,65.6,5.94,65.8683808819,131.9
2021-03-05 11:00:00,78.6855,4.19,78.7969797026,27.1355,-0.66,27.1435251994,51.55,4.85,51.7776496183,132.59,79.0255,4.24,79.1391638208,27.1355,-0.66,27.1435251994,51.89,4.9,52.1208413209,132.4
2021-03-05 11:30:00,78.178,4.2665,78.2943338068,33.068,1.7865000000000002,33.116222705,45.11,2.48,45.1781197041,132.95,78.528,4.2965,78.6454493041,33.068,1.7865000000000002,33.116222705,45.46,2.51,45.5292400552,132.75
2021-03-05 12:00:00,77.992,3.448,78.0681802529,16.752,-1.012,16.7825399746,61.24,4.46,61.4021921433,132.65,78.532,3.508,78.6103115882,16.752,-1.012,16.7825399746,61.78,4.52,61.9451273306,132.46
2021-03-05 12:30:00,79.226,4.064,79.3301655866,28.526,0.794,28.5370480604,50.7,3.27,50.8053432229,133.14,79.556,4.094,79.6612702133,28.526,0.794,28.5370480604,51.03,3.3,51.1365906177,132.95
2021-03-05 13:00:00,77.9865,3.0425,78.0458262081,30.8165,1.6025,30.8581379623,47.17,1.44,47.1919749534,133.38,78.4065,3.0725,78.4666776313,30.8165,1.6025,30.8581379623,47.59,1.47,47.6126978862,133.19
2021-03-05 13:30:00,77.3145,1.857,77.3367982221,12.1445,-2.7030000000000003,12.4416674626,65.17,4.5600000000000005,65.3293387384,132.98,77.8245,1.917,77.8481065232,12.1445,-2.7030000000000003,12.4416674626,65.68,4.62,65.8422873236,132.79
2021-03-05 14:00:00,74.2095,1.5415,74.2255085028,10.7195,-2.2085,10.944640355,63.49,3.75,63.6006493678,133.2,74.6895,1.5915,74.7064540887,10.7195,-2.2085,10.944640355,63.97,3.8,64.082766014,133.01
2021-03-05 14:30:00,71.159,0.46900000000000003,71.1605455432,12.879,-2.951,13.2127605745,58.28,3.42,58.3802603626,133.41,71.609,0.509,71.6108089746,12.879,-2.951,13.2127605745,58.73,3.46,58.8318323699,133.22
2021-03-05 15:00:00,69.8775,-0.0575,69.8775236575,10.8475,-2.7775,11.1974444629,59.03,2.7199999999999998,59.0926332126,133.73,70.3375,-0.0175,70.337502177,10.8475,-2.7775,11.1974444629,59.49,2.76,59.5539897908,133.53
2021-03-05 15:30:00,70.4195,-0.354,70.4203897763,9.4495,-2.444,9.7604398595,60.97,2.09,61.0058111986,133.82,70.8895,-0.314,70.8901954169,9.4495,-2.444,9.7604398595,61.44,2.13,61.4769102997,133.62
2021-03-05 16:00:00,72.125,-0.49250000000000005,72.1266814795,7.335,-1.7425000000000002,7.5391333222,64.79,1.25,64.8020570661,133.95,72.645,-0.47250000000000003,72.6465366088,7.335,-1.7425000000000002,7.5391333222,65.31,1.27,65.3223468654,133.76
2021-03-05 16:30:00,74.1305,-0.496,74.1321593254,9.8705,-1.426,9.9729757971,64.26,0.93,64.2667293395,133.95,74.5705,-0.47600000000000003,74.5720191912,9.8705,-1.426,9.9729757971,64.7,0.9500000000000001,64.7069741218,133.76
2021-03-05 17:00:00,78.2525,0.4655,78.2538845458,28.9325,3.0455,29.0923465279,49.32,-2.58,49.3874356492,134.47,78.6525,0.4555,78.6538189569,28.9325,3.0455,29.0923465279,49.72,-2.59,49.787413068,134.28
2021-03-05 17:30:00,81.866,1.8170000000000002,81.8861614988,36.156,2.427,36.2373655913,45.71,-0.61,45.7140700441,134.03,82.226,1.847,82.2467414856,36.156,2.427,36.2373655913,46.07,-0.58,46.0736508213,133.84
2021-03-05 18:00:00,84.4825,2.167,84.5102875113,35.8325,2.437,35.9152756533,48.65,-0.27,48.6507492234,133.4,84.8725,2.167,84.9001598659,35.8325,2.437,35.9152756533,49.04,-0.27,49.0407432652,133.21
2021-03-05 18:30:00,88.459,2.849,88.5048669961,35.549,2.539,35.6395555808,52.91,0.31,52.9109081381,133.29,88.889,2.879,88.9356113264,35.549,2.539,35.6395555808,53.34,0.34,53.3410836035,133.09
2021-03-05 19:00:00,89.6965,2.9405,89.744685929,35.0565,2.6505,35.1565547587,54.64,0.29,54.6407695773,133.63,90.1365,2.9605,90.1851051588,35.0565,2.6505,35.1565547587,55.08,0.31,55.0808723606,133.44
2021-03-05 19:30:00,87.258,2.215,87.2861087974,34.608,2.6550000000000002,34.7096915717,52.65,-0.44,52.6518385244,134.4,87.658,2.225,87.6862337485,34.608,2.6550000000000002,34.7096915717,53.05,-0.43,53.0517426669,134.2
2021-03-05 20:00:00,83.639,0.997,83.6449420467,34.799,2.527,34.8906309774,48.84,-1.53,48.863959111,134.15,84.009,0.997,84.0149158781,34.799,2.527,34.8906309774,49.21,-1.53,49.2337790546,133.95
2021-03-05 20:30:00,80.0785,-1.0725,80.0856817321,22.4685,2.6775,22.6274722075,57.61,-3.75,57.7319201136,134.19,80.6085,-1.0725,80.6156345165,22.4685,2.6775,22.6274722075,58.14,-3.75,58.2608110139,134.0
2021-03-05 21:00:00,76.3595,-2.9699999999999998,76.4172371933,4.0895,-0.78,4.1632211387,72.27,-2.19,72.3031742042,134.1,76.9195,-2.98,76.9772036401,4.0895,-0.78,4.1632211387,72.83,-2.2,72.8632204888,133.9
2021-03-05 21:30:00,72.6775,-4.2195,72.7998845226,3.5875,-0.6295000000000001,3.6423105991,69.09,-3.59,69.1832075001,134.45,73.2075,-4.2295,73.3295760693,3.5875,-0.6295000000000001,3.6423105991,69.62,-3.6,69.7130145669,134.25
2021-03-05 22:00:00,68.0115,-6.017,68.2771442084,3.6415,-0.557,3.6838527726,64.37,-5.46,64.6011493706,135.18,68.5015,-6.047,68.7678828469,3.6415,-0.557,3.6838527726,64.86,-5.49,65.0919326799,134.98
2021-03-05 22:30:00,64.9945,-6.872,65.3567855257,3.5045,-0.47200000000000003,3.5361425664,61.49,-6.4,61.822165119,135.24,65.4545,-6.902,65.8173926424,3.5045,-0.47200000000000003,3.5361425664,61.95,-6.43,62.2828017995,135.04
2021-03-05 23:00:00,61.0435,-7.4845,61.5006230253,3.2335,-0.3745,3.2551148213,57.81,-7.11,58.2455852404,134.41,61.4835,-7.5245,61.9422220501,3.2335,-0.3745,3.2551148213,58.25,-7.15,58.6871791791,134.22
2021-03-05 23:30:00,57.399,-8.1175,57.9701561776,3.279,-0.5175000000000001,3.3195854033,54.12,-7.6,54.6510237782,134.82,57.809,-8.1575,58.381720489,3.279,-0.5175000000000001,3.3195854033,54.53,-7.64,55.062605278,134.62
2021-03-06 00:00:00,54.539,-8.529,55.2018691894,3.309,-0.419,3.3354223121,51.23,-8.11,51.8679573533,135.19,54.919,-8.569,55.583489653,3.309,-0.419,3.3354223121,51.61,-8.15,52.2495416248,135.0
2021-03-06 00:30:00,54.2035,-8.6775,54.8937010822,3.2035,-0.4675,3.2374323931,51.0,-8.21,51.6565978361,134.99,54.6035,-8.7075,55.293424279,3.2035,-0.4675,3.2374323931,51.4,-8.24,52.0562926071,134.79
2021-03-06 01:00:00,55.639,-8.2715,56.2504758491,2.999,-0.3915,3.024445941,52.64,-7.88,53.226534736,134.66,56.049,-8.3115,56.6619046031,2.999,-0.3915,3.024445941,53.05,-7.92,53.6379427271,134.46
2021-03-06 01:30:00,54.696,-8.4105,55.3388554837,2.926,-0.47050000000000003,2.9635867205,51.77,-7.94,52.375342481,134.8,55.096,-8.4605,55.7418090507,2.926,-0.47050000000000003,2.9635867205,52.17,-7.99,52.7783004652,134.61
2021-03-06 02:00:00,53.3395,-8.5325,54.0176435667,2.7495000000000003,-0.3225,2.7683490567,50.59,-8.21,51.2518506983,134.86,53.7295,-8.5725,54.4090702595,2.7495000000000003,-0.3225,2.7683490567,50.98,-8.25,51.6432270487,134.66
2021-03-06 02:30:00,52.521,-8.8375,53.2593357755,2.741,-0.3175,2.7593273184,49.78,-8.52,50.5038493582,135.01,52.911,-8.8775,53.6505724783,2.741,-0.3175,2.7593273184,50.17,-8.56,50.8950144906,134.81
2021-03-06 03:00:00,51.66,-8.9425,52.4282739202,2.62,0.0175,2.620058444,49.04,-8.96,49.8518124044,135.13,52.03,-8.9825,52.7996799825,2.62,0.0175,2.620058444,49.41,-9.0,50.2229837823,134.93
2021-03-06 03:30:00,50.9685,-8.9965,51.7564006138,2.6385,0.1935,2.6455858519,48.33,-9.19,49.1959856086,135.25,51.3285,-9.0565,52.1213497955,2.6385,0.1935,2.6455858519,48.69,-9.25,49.560857539,135.05
2021-03-06 04:00:00,50.233,-9.2925,51.0852703355,2.543,0.0675,2.5438956837999998,47.69,-9.36,48.5998528804,135.4,50.603,-9.3425,51.4581958025,2.543,0.0675,2.5438956837999998,48.06,-9.41,48.9725606845,135.2
2021-03-06 04:30:00,49.9305,-9.4455,50.8160634101,2.6805,-0.0055000000000000005,2.6805056426,47.25,-9.44,48.1837742399,135.63,50.3005,-9.4855,51.187059014,2.6805,-0.0055000000000000005,2.6805056426,47.62,-9.48,48.5544519071,135.42
2021-03-06 05:00:00,49.6685,-9.4295,50.5556659782,2.5585,0.0805,2.5597661026000003,47.11,-9.51,48.0602975438,135.8,50.0285,-9.4895,50.9205402809,2.5585,0.0805,2.5597661026000003,47.47,-9.57,48.4250534331,135.6
2021-03-06 05:30:00,50.221,-9.347,51.0834146275,2.431,0.203,2.439461006,47.79,-9.55,48.7348602132,135.53,50.591,-9.397,51.4563202143,2.431,0.203,2.439461006,48.16,-9.6,49.1074902637,135.33
2021-03-06 06:00:00,50.9585,-9.4365,51.8248613553,2.3185000000000002,0.4435,2.3605369093,48.64,-9.88,49.6332952765,135.5,51.3385,-9.4865,52.2076169203,2.3185000000000002,0.4435,2.3605369093,49.02,-9.93,50.0156505506,135.29
2021-03-06 06:30:00,53.8875,-8.59,54.5678546055,2.2775,0.42,2.3159029017,51.61,-9.01,52.3905735796,135.27,54.2875,-8.64,54.9707400009,2.2775,0.42,2.3159029017,52.01,-9.06,52.7932164203,135.07
2021-03-06 07:00:00,55.639,-7.867,56.1924195065,2.319,0.363,2.3472388034,53.32,-8.23,53.9514161075,135.2,56.059,-7.907,56.6138863707,2.319,0.363,2.3472388034,53.74,-8.27,54.3726079934,135.0
2021-03-06 07:30:00,58.413,-6.9665,58.8269554817,2.563,0.4035,2.5945676422,55.85,-7.37,56.3341761278,135.36,58.853,-6.9965,59.267416185,2.563,0.4035,2.5945676422,56.29,-7.4,56.7743260638,135.16
2021-03-06 08:00:00,58.453,-6.6555,58.8306798299,3.533,0.0845,3.5340103636,54.92,-6.74,55.3320341213,135.24,58.873,-6.6754999999999995,59.250252567,3.533,0.0845,3.5340103636,55.34,-6.76,55.7513515531,135.04
2021-03-06 08:30:00,59.705,-5.708,59.9772314216,6.425,-0.088,6.4256026177,53.28,-5.62,53.5755802582,134.9,60.085,-5.728,60.3574122126,6.425,-0.088,6.4256026177,53.66,-5.64,53.9555854384,134.7
2021-03-06 09:00:00,59.793,-5.0795,60.0083674936,17.483,0.8305,17.5027146252,42.31,-5.91,42.7207701241,134.03,60.083,-5.1195,60.3007145003,17.483,0.8305,17.5027146252,42.6,-5.95,43.0135153179,133.83
2021-03-06 09:30:00,60.5025,-3.9265,60.6297774076,29.8125,2.0035,29.8797451211,30.69,-5.93,31.2576550624,133.79,60.7325,-3.9465,60.8605900275,29.8125,2.0035,29.8797451211,30.92,-5.95,31.4872815594,133.6
2021-03-06 10:00:00,60.1645,-3.7805,60.2831588464,30.8645,1.3395000000000001,30.8935530572,29.3,-5.12,29.7439809037,133.57,60.3845,-3.7905,60.5033530517,30.8645,1.3395000000000001,30.8935530572,29.52,-5.13,29.9624314768,133.37
2021-03-06 10:30:00,62.876,-3.6415,62.9813615147,28.726,1.7985,28.7822458861,34.15,-5.44,34.5805740265,133.37,63.156,-3.6715,63.2626291601,28.726,1.7985,28.7822458861,34.43,-5.47,34.8618100505,133.18
2021-03-06 11:00:00,65.863,-3.2645,65.9438528542,28.273,2.3555,28.3709518566,37.59,-5.62,38.0077952531,133.47,66.153,-3.2945,66.2349842549,28.273,2.3555,28.3709518566,37.88,-5.65,38.29904568,133.28
2021-03-06 11:30:00,66.278,-3.233,66.3568050241,27.438,2.237,27.5290394493,38.84,-5.47,39.223290275,134.56,66.578,-3.253,66.65742339,27.438,2.237,27.5290394493,39.14,-5.49,39.5231539733,134.37
2021-03-06 12:00:00,65.121,-4.0305,65.2456095937,27.731,2.2695,27.823712751,37.39,-6.3,37.9170423425,134.7,65.401,-4.0705,65.5275497119,27.731,2.2695,27.823712751,37.67,-6.34,38.1997971199,134.5
2021-03-06 12:30:00,63.2765,-4.6205,63.4449720033,29.3865,1.5394999999999999,29.4267980334,33.89,-6.16,34.445285599,134.62,63.5265,-4.6405,63.695764714,29.3865,1.5394999999999999,29.4267980334,34.14,-6.18,34.6948411151,134.42
2021-03-06 13:00:00,61.4125,-5.1075,61.6245220063,30.2225,1.1625,30.2448493549,31.19,-6.27,31.8139749167,134.66,61.6425,-5.1475,61.8570494164,30.2225,1.1625,30.2448493549,31.42,-6.31,32.0473477842,134.46
2021-03-06 13:30:00,57.534,-6.376,57.886220571,13.334,-2.766,13.6178673808,44.2,-3.61,44.3471769113,134.1,57.904,-6.366,58.2528898167,13.334,-2.766,13.6178673808,44.57,-3.6,44.7151529126,133.91
2021-03-06 14:00:00,56.395,-6.9115,56.8169416394,10.485,-2.9314999999999998,10.8870986608,45.91,-3.98,46.0821928732,134.28,56.745,-6.9315,57.1667798398,10.485,-2.9314999999999998,10.8870986608,46.26,-4.0,46.4326135383,134.09
2021-03-06 14:30:00,56.0245,-6.889,56.4464606619,10.7345,-2.629,11.0517478821,45.29,-4.26,45.4899076719,134.54,56.3745,-6.899,56.7950741812,10.7345,-2.629,11.0517478821,45.64,-4.27,45.8393117313,134.35
2021-03-06 15:00:00,53.0785,-7.649,53.6268063868,9.5485,-2.659,9.911817858,43.53,-4.99,43.8150773136,135.04,53.4085,-7.6690000000000005,53.9562918782,9.5485,-2.659,9.911817858,43.86,-5.01,44.145211518400004,134.84
2021-03-06 15:30:00,55.261,-7.95,55.8299258552,9.031,-2.47,9.3626844975,46.23,-5.48,46.5536604361,135.16,55.611,-7.98,56.1806347508,9.031,-2.47,9.3626844975,46.58,-5.51,46.9047598864,134.97
2021-03-06 16:00:00,57.177,-7.4105,57.6552238678,7.167,-1.2105000000000001,7.2685073605,50.01,-6.2,50.3928576288,135.28,57.577,-7.4305,58.0544852638,7.167,-1.2105000000000001,7.2685073605,50.41,-6.22,50.7922878004,135.08
2021-03-06 16:30:00,61.0815,-6.964,61.4772066562,7.7215,-0.214,7.7244649167,53.36,-6.75,53.7852405405,135.02,61.4415,-7.004,61.8394205847,7.7215,-0.214,7.7244649167,53.72,-6.79,54.1474145274,134.82
2021-03-06 17:00:00,65.759,-5.4805,65.9869832713,25.999,3.7995,26.2751632012,39.76,-9.28,40.8286174147,135.22,66.089,-5.5305,66.3199996325,25.999,3.7995,26.2751632012,40.09,-9.33,41.1613532333,135.03
2021-03-06 17:30:00,71.0885,-4.634,71.2393766694,24.9285,4.206,25.2808336146,46.16,-8.84,46.9988425389,134.46,71.4485,-4.674,71.601218064,24.9285,4.206,25.2808336146,46.52,-8.88,47.3599493243,134.26
2021-03-06 18:00:00,75.854,-2.5465,75.8967323292,31.854,3.6635,32.0639758647,44.0,-6.21,44.4360675578,133.73,76.204,-2.5765000000000002,76.2475440145,31.854,3.6635,32.0639758647,44.35,-6.24,44.7868295373,133.53
2021-03-06 18:30:00,80.8775,-1.3255,80.8883610694,39.4175,3.3645,39.5608286882,41.46,-4.69,41.7244257001,133.05,81.1975,-1.3455,81.2086471781,39.4175,3.3645,39.5608286882,41.78,-4.71,42.0446488866,132.86
2021-03-06 19:00:00,83.4785,-1.0895,83.4856093737,38.9285,3.2205,39.0614865629,44.55,-4.31,44.7580004022,133.22,83.8385,-1.0895,83.8455788489,38.9285,3.2205,39.0614865629,44.91,-4.31,45.1163407204,133.03
2021-03-06 19:30:00,81.492,-1.679,81.5092945927,32.582,3.401,32.7590220397,48.91,-5.08,49.1731074877,133.77,81.862,-1.709,81.879837109,32.582,3.401,32.7590220397,49.28,-5.11,49.5442277163,133.58
2021-03-06 20:00:00,77.523,-3.0235,77.5819378544,32.493,3.2865,32.6587833706,45.03,-6.31,45.4699571146,134.34,77.863,-3.0635,77.9232430103,32.493,3.2865,32.6587833706,45.37,-6.35,45.8122188941,134.15
2021-03-06 20:30:00,73.672,-4.191,73.7911110162,32.612,3.259,32.7744355405,41.06,-7.45,41.7303977935,134.34,73.982,-4.231,74.1028858075,32.612,3.259,32.7744355405,41.37,-7.49,42.0425617678,134.15
2021-03-06 21:00:00,70.9625,-4.885,71.1304409606,32.5625,3.265,32.725779307,38.4,-8.15,39.2553499539,134.62,71.2625,-4.945,71.433864037,32.5625,3.265,32.725779307,38.7,-8.21,39.5612702021,134.43
2021-03-06 21:30:00,67.5645,-7.017,67.9279025824,24.7645,4.033,25.090746287199998,42.8,-11.05,44.2034218132,135.15,67.9045,-7.077,68.2722860995,24.7645,4.033,25.090746287199998,43.14,-11.11,44.5476340561,134.95
2021-03-06 22:00:00,64.344,-8.586500000000001,64.9143922274,11.224,2.1135,11.4212546706,53.12,-10.7,54.1869393858,134.52,64.804,-8.6565,65.3796100344,11.224,2.1135,11.4212546706,53.58,-10.77,54.6517090309,134.32
2021-03-06 22:30:00,61.279,-9.529,62.0154632491,2.379,0.171,2.3851377319,58.9,-9.7,59.6933832179,134.39,61.729,-9.579,62.4678051639,2.379,0.171,2.3851377319,59.35,-9.75,60.1455318374,134.19
2021-03-06 23:00:00,58.327,-9.813,59.1467150229,2.237,0.357,2.2653074846,56.09,-10.17,57.0045349073,134.58,58.757,-9.883,59.5823693554,2.237,0.357,2.2653074846,56.52,-10.24,57.4401253481,134.38
2021-03-06 23:30:00,55.4645,-10.1315,56.3822494452,2.1845,0.35850000000000004,2.2137214143,53.28,-10.49,54.3028406255,135.06,55.8645,-10.1915,56.7865215742,2.1845,0.35850000000000004,2.2137214143,53.68,-10.55,54.7068999304,134.86
2021-03-07 00:00:00,52.8765,-10.4085,53.8911970966,2.1365,0.5415,2.2040541055,50.74,-10.95,51.908092818,134.92,53.2565,-10.4785,54.2775621643,2.1365,0.5415,2.2040541055,51.12,-11.02,52.2943094419,134.71
2021-03-07 00:30:00,52.4585,-10.452,53.489611386199996,2.2085,0.468,2.2575420816,50.25,-10.92,51.4228441454,134.73,52.8385,-10.512,53.8740125316,2.2085,0.468,2.2575420816,50.63,-10.98,51.8069232825,134.53
2021-03-07 01:00:00,54.091,-9.8555,54.9815165419,2.141,0.5445,2.209153967,51.95,-10.4,52.980774815,134.41,54.501,-9.9155,55.3956328716,2.141,0.5445,2.209153967,52.36,-10.46,53.3945802493,134.21
2021-03-07 01:30:00,53.1125,-10.308,54.1035351918,2.1225,0.312,2.1453088938000002,50.99,-10.62,52.0842058594,134.73,53.5025,-10.378,54.4997283502,2.1225,0.312,2.1453088938000002,51.38,-10.69,52.4802867751,134.53
2021-03-07 02:00:00,51.721,-10.802,52.8369666521,2.141,0.138,2.1454428447,49.58,-10.94,50.7726304223,134.93,52.101,-10.862,53.2212104804,2.141,0.138,2.1454428447,49.96,-11.0,51.156637888,134.73
2021-03-07 02:30:00,51.19,-10.6435,52.284798864,2.17,0.2165,2.1807733147,49.02,-10.86,50.2085650064,134.87,51.56,-10.7135,52.6613015624,2.17,0.2165,2.1807733147,49.39,-10.93,50.5849483542,134.67
2021-03-07 03:00:00,50.309,-10.759,51.4465894108,2.229,0.161,2.2348069268,48.08,-10.92,49.3044906677,134.87,50.669,-10.829,51.8132685902,2.229,0.161,2.2348069268,48.44,-10.99,49.6710549516,134.67
2021-03-07 03:30:00,49.403,-11.1435,50.6441902023,2.423,0.1865,2.4301669181,46.98,-11.33,48.3269003765,135.21,49.753,-11.2035,50.9988178417,2.423,0.1865,2.4301669181,47.33,-11.39,48.6812181442,135.0
2021-03-07 04:00:00,48.059,-11.304,49.3705164749,2.519,0.136,2.5226686267,45.54,-11.44,46.954927324,134.63,48.409,-11.374,49.7272476315,2.519,0.136,2.5226686267,45.89,-11.51,47.3114383633,134.43
2021-03-07 04:30:00,47.8425,-11.3855,49.1785971384,2.4625,0.1245,2.4656452502,45.38,-11.51,46.8169253583,134.76,48.1825,-11.4555,49.5255669983,2.4625,0.1245,2.4656452502,45.72,-11.58,47.1637021448,134.56
2021-03-07 05:00:00,47.603,-11.2225,48.9079759881,2.443,0.1375,2.4468664144,45.16,-11.36,46.5668895246,134.5,47.953,-11.2925,49.2647010064,2.443,0.1375,2.4468664144,45.51,-11.43,46.9233950178,134.3
2021-03-07 05:30:00,48.0435,-11.3,49.3545123798,2.4135,0.07,2.4145149099,45.63,-11.37,47.0252464108,134.81,48.3835,-11.37,49.7015087523,2.4135,0.07,2.4145149099,45.97,-11.44,47.3720856623,134.6
2021-03-07 06:00:00,49.183,-10.917,50.3800394799,2.343,-0.037,2.3432921286,46.84,-10.88,48.0870044815,134.89,49.543,-10.967,50.7423288587,2.343,-0.037,2.3432921286,47.2,-10.93,48.4489927656,134.68
2021-03-07 06:30:00,51.533,-10.178,52.5284853484,2.363,0.062,2.3638132329,49.17,-10.24,50.2249589348,134.76,51.913,-10.238,52.9129115907,2.363,0.062,2.3638132329,49.55,-10.3,50.609213588,134.55
2021-03-07 07:00:00,52.9355,-9.5475,53.7896078857,2.3955,0.0325,2.3957204553,50.54,-9.58,51.4399455676,134.89,53.3255,-9.6075,54.1840659835,2.3955,0.0325,2.3957204553,50.93,-9.64,51.8342984905,134.68
2021-03-07 07:30:00,55.1465,-9.1775,55.9049458322,2.5465,-0.0275,2.5466484838,52.6,-9.15,53.3899100954,134.77,55.5565,-9.2275,56.3175944843,2.5465,-0.0275,2.5466484838,53.01,-9.2,53.8024172319,134.56
2021-03-07 08:00:00,57.219,-8.5185,57.8496223259,3.109,-0.14850000000000002,3.1125444977,54.11,-8.37,54.7535295666,134.96,57.639,-8.5585,58.270938239,3.109,-0.14850000000000002,3.1125444977,54.53,-8.41,55.1747134111,134.75
2021-03-07 08:30:00,60.8685,-7.652,61.3475948693,3.1185,-0.122,3.1208854913,57.75,-7.53,58.2388478595,134.61,61.3185,-7.692,61.7990720501,3.1185,-0.122,3.1208854913,58.2,-7.57,58.6902453564,134.4
2021-03-07 09:00:00,64.4655,-6.4005,64.7824597441,3.2955,0.11950000000000001,3.297665917,61.17,-6.52,61.5164961616,134.05,64.9555,-6.4305,65.2730289668,3.2955,0.11950000000000001,3.297665917,61.66,-6.55,62.0069197751,133.84
2021-03-07 09:30:00,67.7075,-5.333,67.9172028668,3.5875,0.027,3.5876016013000003,64.12,-5.36,64.3436399343,133.78,68.1875,-5.343,68.3965116453,3.5875,0.027,3.5876016013000003,64.6,-5.37,64.8228115712,133.57
2021-03-07 10:00:00,70.459,-4.418,70.5973753407,3.949,-0.098,3.9502158169,66.51,-4.32,66.6501500373,133.39,70.979,-4.438,71.1176088251,3.949,-0.098,3.9502158169,67.03,-4.34,67.1703543239,133.19
2021-03-07 10:30:00,71.924,-3.887,72.0289562954,4.264,-0.277,4.2729878305,67.66,-3.61,67.7562373513,133.15,72.434,-3.8970000000000002,72.5387549176,4.264,-0.277,4.2729878305,68.17,-3.62,68.2660479301,132.95
2021-03-07 11:00:00,73.2215,-3.827,73.3214429158,4.4515,-0.557,4.4862123501,68.77,-3.27,68.8477000342,133.24,73.7615,-3.8369999999999997,73.8612310434,4.4515,-0.557,4.4862123501,69.31,-3.2800000000000002,69.3875673302,133.04
