Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-07 11:30:00,74.9345,-3.1165,74.9992790799,4.4345,-0.35650000000000004,4.4488068625,70.5,-2.76,70.5540048474,133.97,75.4845,-3.1265,75.5492206611,4.4345,-0.35650000000000004,4.4488068625,71.05,-2.77,71.1039759788,133.77
2021-03-07 12:00:00,76.61,-2.884,76.6642651827,4.22,-0.374,4.2365405699,72.39,-2.51,72.4335019173,133.88,77.17,-2.894,77.2242457781,4.22,-0.374,4.2365405699,72.95,-2.52,72.9935127254,133.68
2021-03-07 12:30:00,78.301,-2.499,78.3408680192,4.141,-0.359,4.156532449,74.16,-2.14,74.1908700582,134.24,78.871,-2.509,78.910897359,4.141,-0.359,4.156532449,74.73,-2.15,74.7609216102,134.05
2021-03-07 13:00:00,77.471,-2.895,77.5250724992,4.201,-0.47500000000000003,4.2277684421,73.27,-2.42,73.3099536216,135.41,78.021,-2.895,78.0746915844,4.201,-0.47500000000000003,4.2277684421,73.82,-2.42,73.8596561053,135.21
2021-03-07 13:30:00,72.972,-4.214,73.0935741362,4.792,-1.004,4.8960473854,68.18,-3.21,68.255523586,135.75,73.462,-4.224,73.5833379237,4.792,-1.004,4.8960473854,68.67,-3.22,68.7454529405,135.55
2021-03-07 14:00:00,68.7115,-5.175,68.9061017418,5.6215,-1.015,5.7123976796000004,63.09,-4.16,63.2270013523,136.18,69.1915,-5.195,69.386250059,5.6215,-1.015,5.7123976796000004,63.57,-4.18,63.7072782341,135.98
2021-03-07 14:30:00,66.5165,-6.157,66.8008489561,6.1665,-0.987,6.2449892914,60.35,-5.17,60.5710442373,136.63,66.9865,-6.177,67.2706957839,6.1665,-0.987,6.2449892914,60.82,-5.19,61.0410394735,136.42
2021-03-07 15:00:00,65.729,-6.628,66.0623328759,9.449,-1.908,9.6397129107,56.28,-4.72,56.4775778517,136.7,66.149,-6.638,66.4812247556,9.449,-1.908,9.6397129107,56.7,-4.73,56.8969498304,136.5
2021-03-07 15:30:00,63.5795,-6.8985,63.9526553202,7.3595,-1.5785,7.5268786691,56.22,-5.32,56.4711501565,136.75,64.0095,-6.9285,64.3833845219,7.3595,-1.5785,7.5268786691,56.65,-5.35,56.9020649889,136.54
2021-03-07 16:00:00,64.2225,-6.834,64.5850838991,5.0625,-0.864,5.1356988083,59.16,-5.97,59.4604616531,136.75,64.6825,-6.864,65.0456785824,5.0625,-0.864,5.1356988083,59.62,-6.0,59.9211515243,136.54
2021-03-07 16:30:00,67.7985,-6.074,68.0700380362,6.8785,-0.244,6.8828263272,60.92,-5.83,61.198327591500004,136.61,68.2085,-6.114,68.4819718484,6.8785,-0.244,6.8828263272,61.33,-5.87,61.610273494,136.41
2021-03-07 17:00:00,72.256,-3.1905,72.3264047651,33.846,3.3695,34.0133098397,38.41,-6.5600000000000005,38.9661609605,136.23,72.556,-3.2105,72.6269952996,33.846,3.3695,34.0133098397,38.71,-6.58,39.2652581807,136.03
2021-03-07 17:30:00,76.4965,-2.6885,76.5437296224,33.2365,3.5215,33.4225357282,43.26,-6.21,43.7034518088,135.86,76.8465,-2.7085,76.8942165218,33.2365,3.5215,33.4225357282,43.61,-6.23,44.0527524679,135.65
2021-03-07 18:00:00,79.3375,-2.0215,79.363249483,32.7875,3.7085,32.996562374,46.55,-5.73,46.9013368679,135.39,79.6975,-2.0415,79.7236428451,32.7875,3.7085,32.996562374,46.91,-5.75,47.2610897039,135.19
2021-03-07 18:30:00,83.408,-1.1835,83.4163960876,41.378,3.2465,41.5051640914,42.03,-4.43,42.2628181739,134.5,83.738,-1.2035,83.7466480299,41.378,3.2465,41.5051640914,42.36,-4.45,42.5930992063,134.3
2021-03-07 19:00:00,85.721,-1.1495,85.7287069263,41.681,3.0805,41.7946795807,44.04,-4.23,44.2426773602,134.91,86.061,-1.1695,86.0689459169,41.681,3.0805,41.7946795807,44.38,-4.25,44.5830337685,134.71
2021-03-07 19:30:00,83.554,-1.9175,83.5759996784,41.344,3.1925,41.4670760031,42.21,-5.11,42.518186697,135.02,83.874,-1.9375,83.8963752629,41.344,3.1925,41.4670760031,42.53,-5.13,42.8382749419,134.82
2021-03-07 20:00:00,79.957,-3.4130000000000003,80.0298095587,20.657,1.847,20.7394083329,59.3,-5.26,59.5328279187,134.6,80.517,-3.423,80.5897277449,20.657,1.847,20.7394083329,59.86,-5.27,60.0915343455,134.4
2021-03-07 20:30:00,76.992,-4.912,77.148530822,2.912,0.388,2.9377351821,74.08,-5.3,74.2693503405,134.42,77.582,-4.952,77.7398805505,2.912,0.388,2.9377351821,74.67,-5.34,74.8607006379,134.22
2021-03-07 21:00:00,73.393,-6.063,73.643006579,2.263,0.327,2.2865034441,71.13,-6.39,71.4164476854,134.99,73.923,-6.103,74.1745005915,2.263,0.327,2.2865034441,71.66,-6.43,71.9479012898,134.79
2021-03-07 21:30:00,69.416,-7.078,69.7759209183,2.416,0.382,2.4460130825,67.0,-7.46,67.4140311805,135.15,69.926,-7.118,70.2873487905,2.416,0.382,2.4460130825,67.51,-7.5,67.9253273824,134.95
2021-03-07 22:00:00,65.5565,-7.772,66.0155941899,2.4665,0.438,2.5050880723,63.09,-8.21,63.621947471,134.83,66.0365,-7.822,66.4981429534,2.4665,0.438,2.5050880723,63.57,-8.26,64.1043875253,134.62
2021-03-07 22:30:00,62.8625,-8.5165,63.4367770185,2.4025,0.42350000000000004,2.439540633,60.46,-8.94,61.1173886877,134.92,63.3125,-8.5665,63.8894167957,2.4025,0.42350000000000004,2.439540633,60.91,-8.99,61.5698643819,134.72
2021-03-07 23:00:00,59.0165,-9.189,59.7275898832,2.3064999999999998,0.431,2.3464235018,56.71,-9.62,57.5201573364,135.35,59.4465,-9.249,60.1617017982,2.3064999999999998,0.431,2.3464235018,57.14,-9.68,57.9541370396,135.14
2021-03-07 23:30:00,55.2855,-9.6965,56.1293917881,2.2855,0.49350000000000005,2.3381728978,53.0,-10.19,53.9706966788,135.76,55.6855,-9.7565,56.5337439279,2.2855,0.49350000000000005,2.3381728978,53.4,-10.25,54.3748333331,135.55
2021-03-08 00:00:00,52.8815,-10.1235,53.8417894808,2.2015000000000002,0.5165000000000001,2.2612771834,50.68,-10.64,51.7848626531,136.3,53.2615,-10.1935,54.2281737153,2.2015000000000002,0.5165000000000001,2.2612771834,51.06,-10.71,52.171138573,136.09
2021-03-08 00:30:00,52.2385,-9.981,53.1834677625,2.1585,0.509,2.2177022456,50.08,-10.49,51.1668496197,135.06,52.6185,-10.031,53.5661040514,2.1585,0.509,2.2177022456,50.46,-10.54,51.5490368484,134.86
2021-03-08 01:00:00,53.8745,-9.3225,54.6751383766,2.2445,0.5375,2.3079615465,51.63,-9.86,52.5630716378,134.58,54.2745,-9.3825,55.0795121302,2.2445,0.5375,2.3079615465,52.03,-9.92,52.9672285475,134.38
2021-03-08 01:30:00,53.068,-9.5145,53.9141756336,2.118,0.5255000000000001,2.1822177366,50.95,-10.04,51.92979973,134.63,53.458,-9.5745,54.3086440104,2.118,0.5255000000000001,2.1822177366,51.34,-10.1,52.3240441862,134.43
2021-03-08 02:00:00,51.991,-9.838,52.9136119066,2.071,0.362,2.1023998193,49.92,-10.2,50.9514121492,134.76,52.371,-9.908,53.300000985,2.071,0.362,2.1023998193,50.3,-10.27,51.3377336859,134.55
2021-03-08 02:30:00,51.5805,-9.9095,52.5237676724,2.0905,0.5305,2.156761577,49.49,-10.44,50.5791824766,134.95,51.7505,-9.9195,52.6926060325,2.0905,0.5305,2.156761577,49.66,-10.45,50.7475920611,134.74
2021-03-08 03:00:00,51.0655,-10.1115,52.0569661285,2.1155,0.2185,2.126753982,48.95,-10.33,50.0281061005,134.92,51.4455,-10.1615,52.4394465312,2.1155,0.2185,2.126753982,49.33,-10.38,50.4102499498,134.71
2021-03-08 03:30:00,50.6085,-10.211500000000001,51.6284321329,2.0785,0.34850000000000003,2.1075138196,48.53,-10.56,49.6656269466,135.21,50.9785,-10.2715,52.0029919764,2.0785,0.34850000000000003,2.1075138196,48.9,-10.62,50.0399280575,135.0
2021-03-08 04:00:00,50.1685,-10.164,51.187745489,2.0785,0.546,2.1490179734,48.09,-10.71,49.2681661928,135.37,50.5485,-10.224,51.5720954417,2.0785,0.546,2.1490179734,48.47,-10.77,49.6521278497,135.17
2021-03-08 04:30:00,50.386,-10.314,51.4308039214,1.966,0.306,1.9896713296000001,48.42,-10.62,49.5709673095,135.42,50.746,-10.374,51.795524826,1.966,0.306,1.9896713296000001,48.78,-10.68,49.9354663541,135.22
2021-03-08 05:00:00,50.499,-10.1275,51.5045168626,2.079,0.1925,2.0878930169,48.42,-10.32,49.5075630586,135.12,50.879,-10.1975,51.8908628493,2.079,0.1925,2.0878930169,48.8,-10.39,49.8938082331,134.92
2021-03-08 05:30:00,52.2915,-9.465,53.1412005627,2.0215,0.195,2.0308833669,50.27,-9.66,51.1897304154,134.72,52.6815,-9.515,53.5338740168,2.0215,0.195,2.0308833669,50.66,-9.71,51.5821645533,134.51
2021-03-08 06:00:00,54.6995,-8.9735,55.4306684291,2.5095,-0.0035,2.5095024407,52.19,-8.97,52.9552358129,134.36,55.0995,-9.0235,55.8334886291,2.5095,-0.0035,2.5095024407,52.59,-9.02,53.3579281832,134.15
2021-03-08 06:30:00,62.279,-5.533,62.5242987166,3.039,-0.323,3.0561168171,59.24,-5.21,59.4686614949,133.65,62.729,-5.563,62.9751888445,3.039,-0.323,3.0561168171,59.69,-5.24,59.9195602454,133.45
2021-03-08 07:00:00,67.233,-3.2405,67.3110476018,2.813,-0.2505,2.8241315922,64.42,-2.99,64.4893518342,133.71,67.723,-3.2405,67.8004835473,2.813,-0.2505,2.8241315922,64.91,-2.99,64.9788288599,133.51
2021-03-08 07:30:00,72.871,-0.9440000000000001,72.8771142198,2.981,-0.364,3.0031411888,69.89,-0.58,69.8924065976,133.07,73.401,-0.934,73.4069421581,2.981,-0.364,3.0031411888,70.42,-0.5700000000000001,70.4223068353,132.88
2021-03-08 08:00:00,75.885,0.2285,75.8853440214,4.075,-0.6915,4.1332550429,71.81,0.92,71.8158930878,135.35,76.455,0.2585,76.4554370025,4.075,-0.6915,4.1332550429,72.38,0.9500000000000001,72.3862341886,135.15
2021-03-08 08:30:00,78.0935,2.243,78.1257050608,13.8635,-1.9769999999999999,14.0037552553,64.23,4.22,64.3684806408,134.73,78.5935,2.283,78.6266515327,13.8635,-1.9769999999999999,14.0037552553,64.73,4.26,64.8700277478,134.53
2021-03-08 09:00:00,77.207,3.814,77.3011477599,15.227,-2.676,15.4603526803,61.98,6.49,62.3188615108,134.9,77.697,3.884,77.7940181826,15.227,-2.676,15.4603526803,62.47,6.5600000000000005,62.8134897932,134.7
2021-03-08 09:30:00,77.307,4.843,77.4585495475,16.817,-3.067,17.0943843996,60.49,7.91,61.0049850422,134.86,77.787,4.933,77.943260504,16.817,-3.067,17.0943843996,60.97,8.0,61.4926084989,134.66
2021-03-08 10:00:00,76.0585,4.635,76.1995974218,17.9985,-3.8449999999999998,18.4046197258,58.06,8.48,58.6760087259,135.07,76.5185,4.725,76.664245038,17.9985,-3.8449999999999998,18.4046197258,58.52,8.57,59.1441907545,134.87
2021-03-08 10:30:00,72.543,3.224,72.6146061409,11.183,-3.516,11.7227021202,61.36,6.74,61.7290628473,135.68,73.013,3.294,73.0872670511,11.183,-3.516,11.7227021202,61.83,6.8100000000000005,62.2038985916,135.48
2021-03-08 11:00:00,71.256,3.313,71.3329762803,9.975999999999999,-3.537,10.5844671571,61.28,6.85,61.6616647521,135.36,71.736,3.383,71.815725193,9.975999999999999,-3.537,10.5844671571,61.76,6.92,62.1464721444,135.16
2021-03-08 11:30:00,70.1625,3.5725,70.2533925337,10.1825,-3.9475,10.9209002605,59.98,7.52,60.4495723724,135.23,70.6225,3.6525,70.7168880997,10.1825,-3.9475,10.9209002605,60.44,7.6,60.915955217,135.03
2021-03-08 12:00:00,70.344,3.733,70.442981375,9.784,-3.677,10.4521282522,60.56,7.41,61.0116521658,135.31,70.814,3.803,70.9160447642,9.784,-3.677,10.4521282522,61.03,7.48,61.4866757924,135.11
2021-03-08 12:30:00,71.8085,3.7865,71.9082627693,9.4885,-3.5835,10.1426379458,62.32,7.37,62.7542771451,135.08,72.2985,3.8665000000000003,72.4018157542,9.4885,-3.5835,10.1426379458,62.81,7.45,63.2502853749,134.89
2021-03-08 13:00:00,69.349,3.212,69.4233443807,11.159,-4.588,12.0653646857,58.19,7.8,58.710442853,135.15,69.799,3.292,69.8765888191,11.159,-4.588,12.0653646857,58.64,7.88,59.1670854445,134.95
2021-03-08 13:30:00,69.106,2.4495,69.1493983072,11.516,-4.2505,12.2753821224,57.59,6.7,57.9784278849,135.45,69.556,2.5195,69.6016164773,11.516,-4.2505,12.2753821224,58.04,6.77,58.4335049437,135.26
2021-03-08 14:00:00,64.6745,1.031,64.6827172531,11.3845,-4.499,12.2412352828,53.29,5.53,53.5761607434,135.89,65.0845,1.091,65.0936434781,11.3845,-4.499,12.2412352828,53.7,5.59,53.9901666973,135.7
2021-03-08 14:30:00,64.316,0.6910000000000001,64.3197118852,11.066,-4.419,11.915700441,53.25,5.11,53.4946221596,136.02,64.736,0.761,64.7404727894,11.066,-4.419,11.915700441,53.67,5.18,53.9193963245,135.82
2021-03-08 15:00:00,66.385,1.018,66.392804949,9.955,-3.852,10.674264799,56.43,4.87,56.6397545899,136.02,66.815,1.068,66.8235351429,9.955,-3.852,10.674264799,56.86,4.92,57.0724627119,135.82
2021-03-08 15:30:00,66.4435,1.6059999999999999,66.4629064084,7.3635,-2.834,7.8900372781,59.08,4.44,59.2466032782,136.5,66.8935,1.666,66.9142428654,7.3635,-2.834,7.8900372781,59.53,4.5,59.6998400333,136.31
2021-03-08 16:00:00,71.4305,1.3025,71.4423742362,6.6205,-2.1675,6.9662813968,64.81,3.47,64.9028273652,136.5,71.9405,1.3425,71.95302527690001,6.6205,-2.1675,6.9662813968,65.32,3.51,65.4142377468,136.31
2021-03-08 16:30:00,74.801,1.0915,74.8089631879,10.081,-2.2285,10.3243776205,64.72,3.32,64.8050985649,136.47,75.311,1.1415,75.3196504456,10.081,-2.2285,10.3243776205,65.23,3.37,65.3169947257,136.28
2021-03-08 17:00:00,78.1395,1.8755000000000002,78.1620045834,28.9295,2.1855,29.0119351388,49.21,-0.31,49.2109764179,136.51,78.5195,1.8955000000000002,78.5423758267,28.9295,2.1855,29.0119351388,49.59,-0.29,49.590847946,136.31
2021-03-08 17:30:00,82.1905,2.293,82.2224795251,21.2205,2.263,21.3408244745,60.97,0.03,60.9700073807,135.57,82.6505,2.293,82.6823016083,21.2205,2.263,21.3408244745,61.43,0.03,61.4300073254,135.38
2021-03-08 18:00:00,86.22,2.868,86.2676870213,2.94,-1.082,3.1327821501,83.28,3.95,83.3736223274,134.15,86.86,2.908,86.9086650686,2.94,-1.082,3.1327821501,83.92,3.99,84.0147992916,133.96
2021-03-08 18:30:00,89.9355,4.254,90.0360520916,7.7855,-0.056,7.7857013974000004,82.15,4.31,82.2629843854,133.18,90.6055,4.304,90.7076680675,7.7855,-0.056,7.7857013974000004,82.82,4.36,82.9346851444,132.99
2021-03-08 19:00:00,91.7705,4.743,91.8929851471,25.4005,3.213,25.6029054845,66.37,1.53,66.3876328844,133.61,92.2905,4.763,92.4133245763,25.4005,3.213,25.6029054845,66.89,1.55,66.9079561786,133.42
2021-03-08 19:30:00,89.0865,3.5235000000000003,89.1561525331,25.7865,3.0335,25.9643159837,63.3,0.49,63.3018964961,133.79,89.5865,3.5535,89.6569481106,25.7865,3.0335,25.9643159837,63.8,0.52,63.8021190871,133.6
2021-03-08 20:00:00,85.983,2.325,86.0144285222,17.613,2.085,17.7359802097,68.37,0.24,68.3704212361,134.08,86.493,2.335,86.5245125615,17.613,2.085,17.7359802097,68.88,0.25,68.8804536861,133.89
2021-03-08 20:30:00,83.4905,1.286,83.5004035095,2.7205,-0.8240000000000001,2.8425510110000003,80.77,2.11,80.7975556561,134.13,84.1405,1.306,84.1506350318,2.7205,-0.8240000000000001,2.8425510110000003,81.42,2.13,81.4478563254,133.94
2021-03-08 21:00:00,80.3275,0.436,80.3286832473,2.3775,-0.744,2.4911929371,77.95,1.18,77.9589308546,134.29,80.9275,0.466,80.9288416589,2.3775,-0.744,2.4911929371,78.55,1.21,78.5593189889,134.1
2021-03-08 21:30:00,76.092,-1.337,76.1037451969,2.302,-0.777,2.4295952338,73.79,-0.56,73.7921249186,135.38,76.662,-1.337,76.673657882,2.302,-0.777,2.4295952338,74.36,-0.56,74.3621086307,135.19
2021-03-08 22:00:00,71.8275,-3.049,71.8921842571,2.5075000000000003,-0.869,2.6538118339,69.32,-2.18,69.3542702362,135.16,72.3775,-3.039,72.4412729544,2.5075000000000003,-0.869,2.6538118339,69.87,-2.17,69.9036894591,134.97
2021-03-08 22:30:00,68.69,-4.1705,68.8164890869,4.77,-1.7405,5.077621515,63.92,-2.43,63.9661730917,135.16,69.19,-4.1705,69.3155766783,4.77,-1.7405,5.077621515,64.42,-2.43,64.465814972,134.97
2021-03-08 23:00:00,65.0085,-4.6115,65.1718574578,3.0385,-1.0315,3.2088120076,61.97,-3.58,62.0733219668,135.34,65.4885,-4.6315,65.6520709841,3.0385,-1.0315,3.2088120076,62.45,-3.6,62.5536769503,135.14
2021-03-08 23:30:00,60.5435,-5.434,60.7868715123,2.3135,-0.634,2.3987993351,58.23,-4.8,58.4275012302,135.94,61.0035,-5.444,61.2459316873,2.3135,-0.634,2.3987993351,58.69,-4.8100000000000005,58.8867744065,135.74
2021-03-09 00:00:00,57.7625,-6.342,58.1096151274,2.5625,-0.8320000000000001,2.6941845240999998,55.2,-5.51,55.4743192838,135.66,58.1925,-6.372,58.5403231991,2.5625,-0.8320000000000001,2.6941845240999998,55.63,-5.54,55.9051741791,135.46
2021-03-09 00:30:00,57.0165,-6.3645,57.3706208133,3.3665,-1.0145,3.51603932,53.65,-5.35,53.9160922174,135.41,57.4265,-6.3945,57.7814203053,3.3665,-1.0145,3.51603932,54.06,-5.38,54.3270466711,135.21
2021-03-09 01:00:00,58.2875,-6.0995,58.6057723821,5.2075,-1.5895000000000001,5.4446824058,53.08,-4.51,53.2712539744,134.87,58.6975,-6.1195,59.0156317131,5.2075,-1.5895000000000001,5.4446824058,53.49,-4.53,53.6814772524,134.67
2021-03-09 01:30:00,57.6355,-6.1355,57.9611526844,4.1755,-1.0955,4.3168183307,53.46,-5.04,53.6970501983,135.08,58.0455,-6.1555,58.3709709573,4.1755,-1.0955,4.3168183307,53.87,-5.06,54.1071206035,134.88
2021-03-09 02:00:00,57.209,-6.1095,57.5342999545,2.809,-0.6495000000000001,2.8831113836,54.4,-5.46,54.6733170752,135.42,57.629,-6.1395,57.9551128137,2.809,-0.6495000000000001,2.8831113836,54.82,-5.49,55.0942147598,135.22
2021-03-09 02:30:00,56.88,-6.0125,57.1968928898,2.52,-0.6525000000000001,2.603105117,54.36,-5.36,54.6236139412,135.49,57.31,-6.0225,57.6255725026,2.52,-0.6525000000000001,2.603105117,54.79,-5.37,55.0525294605,135.29
2021-03-09 03:00:00,56.1205,-6.2605,56.4686141188,3.0105,-0.8905000000000001,3.1394427053,53.11,-5.37,53.3807924257,135.6,56.5205,-6.2905,56.8694760878,3.0105,-0.8905000000000001,3.1394427053,53.51,-5.4,53.7817822315,135.4
2021-03-09 03:30:00,55.8665,-6.117,56.2003871094,2.7165,-0.677,2.7995894787999998,53.15,-5.44,53.4276716693,135.67,56.2765,-6.1370000000000005,56.6101335562,2.7165,-0.677,2.7995894787999998,53.56,-5.46,53.8375816693,135.47
2021-03-09 04:00:00,55.3235,-6.1535,55.6646675594,2.9135,-0.7535000000000001,3.0093594833,52.41,-5.4,52.6874567615,135.93,55.7335,-6.1735,56.0743713696,2.9135,-0.7535000000000001,3.0093594833,52.82,-5.42,53.0973520997,135.74
2021-03-09 04:30:00,55.313,-6.6015,55.7055452469,3.533,-0.8715,3.6389011047,51.78,-5.73,52.0960775875,135.97,55.723,-6.6315,56.1162144237,3.533,-0.8715,3.6389011047,52.19,-5.76,52.5068919286,135.77
2021-03-09 05:00:00,55.096,-6.485,55.4763412727,3.206,-0.935,3.339560001,51.89,-5.55,52.1859617139,135.94,55.496,-6.515,55.8771083808,3.206,-0.935,3.339560001,52.29,-5.58,52.5868852472,135.74
2021-03-09 05:30:00,55.614,-6.2015,55.9586954659,3.8040000000000003,-1.0815,3.9547513512,51.81,-5.12,52.0623712483,135.37,56.004,-6.2215,56.3485144281,3.8040000000000003,-1.0815,3.9547513512,52.2,-5.14,52.4524508484,135.17
2021-03-09 06:00:00,57.6565,-5.4195,57.9106464521,3.1265,-0.9695,3.2733671502,54.53,-4.45,54.7112730614,134.96,58.0765,-5.4495000000000005,58.3316115198,3.1265,-0.9695,3.2733671502,54.95,-4.48,55.132321736,134.77
2021-03-09 06:30:00,63.1275,-2.582,63.1802815778,22.0675,2.478,22.2061937362,41.06,-5.06,41.370607924,134.79,63.4675,-2.602,63.5208151731,22.0675,2.478,22.2061937362,41.4,-5.08,41.7105070696,134.6
2021-03-09 07:00:00,68.745,0.2215,68.7453568414,25.645,3.0315,25.8235554727,43.1,-2.81,43.1915049518,134.38,69.075,0.2215,69.0753551366,25.645,3.0315,25.8235554727,43.43,-2.81,43.5208111138,134.18
2021-03-09 07:30:00,73.3825,2.5415,73.4264974549,25.8925,2.9215,26.0567979326,47.49,-0.38,47.4915202957,134.33,73.7625,2.5515,73.8066159534,25.8925,2.9215,26.0567979326,47.87,-0.37,47.871429893,134.13
2021-03-09 08:00:00,75.146,3.7975,75.2418920698,26.776,2.5175,26.8940882398,48.37,1.28,48.3869331535,133.94,75.526,3.8075,75.6219130428,26.776,2.5175,26.8940882398,48.75,1.29,48.7670647056,133.74
2021-03-09 08:30:00,76.6785,5.36,76.8656097501,34.5085,1.24,34.5307713822,42.17,4.12,42.370783566,133.74,76.9885,5.41,77.1783469132,34.5085,1.24,34.5307713822,42.48,4.17,42.6841809105,133.54
2021-03-09 09:00:00,79.145,5.3935,79.3285627454,13.755,-2.4665,13.9743925539,65.39,7.86,65.8606992067,132.92,79.655,5.4635,79.8421496282,13.755,-2.4665,13.9743925539,65.9,7.93,66.37540885,132.73
2021-03-09 09:30:00,76.5935,5.11,76.7637697241,13.9335,-3.63,14.3985875088,62.66,8.74,63.2666041447,133.05,77.0835,5.19,77.2580227048,13.9335,-3.63,14.3985875088,63.15,8.82,63.7629586829,132.86
2021-03-09 10:00:00,74.328,4.662,74.4740614442,15.258,-3.988,15.7705646063,59.07,8.65,59.6999782245,133.37,74.798,4.732,74.9475325011,15.258,-3.988,15.7705646063,59.54,8.72,60.1751609886,133.18
2021-03-09 10:30:00,69.998,3.478,70.0843526616,11.858,-4.302,12.614252574,58.14,7.78,58.658230454,133.74,70.438,3.548,70.5273007282,11.858,-4.302,12.614252574,58.58,7.85,59.1036284842,133.54
2021-03-09 11:00:00,67.649,3.3015,67.72951427,12.359,-4.7185,13.2291013773,55.29,8.02,55.8686361029,133.67,68.069,3.3715,68.152445101,12.359,-4.7185,13.2291013773,55.71,8.09,56.2943354166,133.47
2021-03-09 11:30:00,66.9895,3.759,67.0948820049,13.4995,-4.961,14.3822119735,53.49,8.72,54.1961114841,133.85,67.4095,3.829,67.5181600108,13.4995,-4.961,14.3822119735,53.91,8.79,54.6219022005,133.66
2021-03-09 12:00:00,67.0455,4.039,67.1670498924,13.6455,-5.191,14.59952572,53.4,9.23,54.1918158028,134.13,67.4655,4.119,67.5911225772,13.6455,-5.191,14.59952572,53.82,9.31,54.6193051951,133.94
2021-03-09 12:30:00,68.258,3.7775,68.3624463448,13.608,-5.0625,14.5191793931,54.65,8.84,55.3603477229,133.76,68.678,3.8575,68.7862485549,13.608,-5.0625,14.5191793931,55.07,8.92,55.787734315,133.58
2021-03-09 13:00:00,68.8745,3.9635,68.9884489063,13.9845,-5.0665,14.873992823,54.89,9.03,55.6278077943,133.84,69.3045,4.0435,69.4223567196,13.9845,-5.0665,14.873992823,55.32,9.11,56.0650916346,133.65
2021-03-09 13:30:00,67.736,2.7905,67.7934553349,14.516,-5.2495,15.4360456805,53.22,8.04,53.8238794588,134.16,68.136,2.8505000000000003,68.1955999039,14.516,-5.2495,15.4360456805,53.62,8.1,54.228354207,133.98
2021-03-09 14:00:00,66.414,1.8755000000000002,66.4404763397,13.714,-4.9845,14.5917454833,52.7,6.86,53.1446102629,134.45,66.814,1.9355,66.8420283673,13.714,-4.9845,14.5917454833,53.1,6.92,53.5490093279,134.26
2021-03-09 14:30:00,69.159,2.107,69.1910885158,12.099,-4.193,12.8049619289,57.06,6.3,57.4067382804,134.27,69.599,2.157,69.6324166606,12.099,-4.193,12.8049619289,57.5,6.35,57.8495678463,134.08
2021-03-09 15:00:00,72.357,3.2275,72.4289459074,10.337,-3.8525,11.0315604177,62.02,7.08,62.4228067296,134.04,72.837,3.2875,72.9111529552,10.337,-3.8525,11.0315604177,62.5,7.14,62.906514766,133.86
2021-03-09 15:30:00,74.405,3.302,74.4782332564,8.655,-3.588,9.3692459142,65.75,6.89,66.1100189079,133.94,74.915,3.362,74.9904011791,8.655,-3.588,9.3692459142,66.26,6.95,66.623495105,133.75
2021-03-09 16:00:00,76.3305,3.6790000000000003,76.419109333,9.4305,-3.261,9.9783992328,66.9,6.94,67.2590038582,133.47,76.8605,3.749,76.9518775681,9.4305,-3.261,9.9783992328,67.43,7.01,67.7933993837,133.29
2021-03-09 16:30:00,79.2105,4.871,79.360128221,28.7605,1.431,28.7960782269,50.45,3.44,50.5671444715,133.82,79.6005,4.891,79.7506205697,28.7605,1.431,28.7960782269,50.84,3.46,50.9576019844,133.64
2021-03-09 17:00:00,81.2565,4.76,81.3958008269,28.9765,1.23,29.0025938883,52.28,3.5300000000000002,52.3990391133,133.21,81.6665,4.79,81.8068537609,28.9765,1.23,29.0025938883,52.69,3.56,52.8101287633,133.02
2021-03-09 17:30:00,83.054,5.3915,83.2288122482,37.574,-0.1685,37.5743778159,45.48,5.5600000000000005,45.8185988437,132.4,83.414,5.4515,83.591950858,37.574,-0.1685,37.5743778159,45.84,5.62,46.1832220617,132.21
2021-03-09 18:00:00,85.016,5.3625,85.1849556098,39.316,-0.7675000000000001,39.3234905909,45.7,6.13,46.1092929896,131.69,85.386,5.4225,85.5580066519,39.316,-0.7675000000000001,39.3234905909,46.07,6.19,46.48398649,131.5
2021-03-09 18:30:00,88.441,5.7035,88.6247166046,40.061,-0.9165000000000001,40.0714822941,48.38,6.62,48.8308181377,131.95,88.821,5.7435,89.0065044435,40.061,-0.9165000000000001,40.0714822941,48.76,6.66,49.2127341244,131.76
2021-03-09 19:00:00,88.744,4.236,88.8450405594,20.814,-4.004,21.1956271905,67.93,8.24,68.4279365464,131.53,89.254,4.306,89.3578096867,20.814,-4.004,21.1956271905,68.44,8.31,68.9426551563,131.34
2021-03-09 19:30:00,85.335,2.6265,85.3754105539,10.735,-4.4135,11.6068603528,74.6,7.04,74.9314460023,132.15,85.905,2.6865,85.946997081,10.735,-4.4135,11.6068603528,75.17,7.1,75.5045621138,131.96
2021-03-09 20:00:00,82.6745,2.0295,82.6994064096,9.2945,-4.1005,10.1588301738,73.38,6.13,73.6355980488,132.45,83.2545,2.0595,83.2799694434,9.2945,-4.1005,10.1588301738,73.96,6.16,74.21608451,132.26
2021-03-09 20:30:00,79.2285,0.998,79.2347853928,9.7885,-4.242,10.6681439927,69.44,5.24,69.6374267187,132.41,79.7685,1.048,79.7753840245,9.7885,-4.242,10.6681439927,69.98,5.29,70.1796587339,132.23
2021-03-09 21:00:00,75.7145,0.008,75.7145004226,10.9545,-4.492,11.83972695,64.76,4.5,64.9161582351,132.12,76.2245,0.048,76.2245151132,10.9545,-4.492,11.83972695,65.27,4.54,65.4277043767,131.93
2021-03-09 21:30:00,71.8925,-1.151,71.9017131733,10.7125,-4.541,11.6352196907,61.18,3.39,61.2738484184,133.79,72.3725,-1.121,72.3811812369,10.7125,-4.541,11.6352196907,61.66,3.42,61.7547730949,133.6
2021-03-09 22:00:00,67.748,-2.5105,67.7944991445,10.438,-4.5504999999999995,11.3867859491,57.31,2.04,57.3462963059,134.41,68.208,-2.4905,68.2534530573,10.438,-4.5504999999999995,11.3867859491,57.77,2.06,57.8067167378,134.21
2021-03-09 22:30:00,63.649,-3.521,63.7463147327,11.439,-4.731,12.3787350727,52.21,1.21,52.2240193781,133.11,64.049,-3.491,64.1440681747,11.439,-4.731,12.3787350727,52.61,1.24,52.6246111625,132.92
2021-03-09 23:00:00,59.347,-4.601,59.5250838723,11.297,-4.761,12.2592548713,48.05,0.16,48.0502663884,133.97,59.727,-4.601,59.9039542101,11.297,-4.761,12.2592548713,48.43,0.16,48.4302642983,133.78
2021-03-09 23:30:00,54.7935,-5.902,55.1104458905,12.0635,-4.982,13.0517568262,42.73,-0.92,42.7399029012,135.44,55.1335,-5.882,55.4463772148,12.0635,-4.982,13.0517568262,43.07,-0.9,43.0794022707,135.24
2021-03-10 00:00:00,52.4715,-6.2045,52.8370526477,11.961500000000001,-4.9545,12.9469900942,40.51,-1.25,40.5292807733,135.25,52.7915,-6.2045,53.1548520128,11.961500000000001,-4.9545,12.9469900942,40.83,-1.25,40.8491297337,135.05
2021-03-10 00:30:00,52.471,-6.1905,52.8349139419,12.151,-4.9605,13.1245328012,40.32,-1.23,40.3387567979,135.29,52.791,-6.1805,53.1515593492,12.151,-4.9605,13.1245328012,40.64,-1.22,40.6583078841,135.09
2021-03-10 01:00:00,54.0745,-6.1205,54.419776465,13.0945,-5.0805,14.0455477109,40.98,-1.04,40.9931945571,134.57,54.4045,-6.1105,54.7465782538,13.0945,-5.0805,14.0455477109,41.31,-1.03,41.3228387215,134.37
2021-03-10 01:30:00,53.343,-6.0155,53.6811129658,13.093,-5.0555,14.0351248391,40.25,-0.96,40.2614468195,134.69,53.653,-6.0155,53.9891715926,13.093,-5.0555,14.0351248391,40.56,-0.96,40.5713593561,134.5
2021-03-10 02:00:00,52.704,-6.0985,53.0556624523,13.084,-5.1185,14.0495586497,39.62,-0.98,39.6321182881,136.0,53.024,-6.0785,53.3712725935,13.084,-5.1185,14.0495586497,39.94,-0.96,39.9515356401,135.8
2021-03-10 02:30:00,52.0925,-6.2275,52.463418803,13.1025,-5.0775,14.0519220216,38.99,-1.15,39.00695579,136.56,52.3925,-6.2175,52.7601304254,13.1025,-5.0775,14.0519220216,39.29,-1.1400000000000001,39.3065350801,136.35
2021-03-10 03:00:00,51.4265,-6.222,51.8015268718,12.4465,-5.072,13.4402584146,38.98,-1.15,38.9969601379,136.64,51.7365,-6.202,52.1069115977,12.4465,-5.072,13.4402584146,39.29,-1.13,39.3062463229,136.44
2021-03-10 03:30:00,50.443,-6.2415,50.8276752493,12.143,-5.0515,13.1518098089,38.3,-1.19,38.3184824856,136.89,50.753,-6.2315,51.134123648,12.143,-5.0515,13.1518098089,38.61,-1.18,38.6280273894,136.68
2021-03-10 04:00:00,49.6975,-6.578,50.130944438,12.5875,-4.978,13.5360865929,37.11,-1.6,37.1444760361,136.82,49.9975,-6.558,50.4257609784,12.5875,-4.978,13.5360865929,37.41,-1.58,37.4433505445,136.6
2021-03-10 04:30:00,49.5905,-6.6129999999999995,50.0294858983,13.0105,-4.963,13.9249588599,36.58,-1.65,36.6171940487,137.17,49.8805,-6.593,50.3143312511,13.0105,-4.963,13.9249588599,36.87,-1.63,36.9060130602,136.96
2021-03-10 05:00:00,49.7315,-6.551,50.1611173445,12.5215,-4.941,13.4611085446,37.21,-1.6099999999999999,37.2448144042,137.42,50.0115,-6.531,50.4361387623,12.5215,-4.941,13.4611085446,37.49,-1.5899999999999999,37.523701843,137.21
2021-03-10 05:30:00,51.3055,-6.2295,51.6823083898,12.3555,-4.9195,13.2988668878,38.95,-1.31,38.9720232988,137.5,51.6155,-6.2195,51.9888643894,12.3555,-4.9195,13.2988668878,39.26,-1.3,39.2815172823,137.29
2021-03-10 06:00:00,53.755,-5.7125,54.057679207,12.305,-4.9925,13.2792349648,41.45,-0.72,41.4562528456,137.08,54.085,-5.7025,54.3847931986,12.305,-4.9925,13.2792349648,41.78,-0.71,41.7860323553,136.87
2021-03-10 06:30:00,59.5645,-3.247,59.6529351269,11.9545,-4.987,12.9530011677,47.61,1.74,47.641785231,135.42,59.9445,-3.207,60.0302251308,11.9545,-4.987,12.9530011677,47.99,1.78,48.0229996981,135.21
2021-03-10 07:00:00,63.8335,-1.2125,63.8450145156,11.9735,-4.9125,12.9420770551,51.86,3.7,51.9918224339,134.56,64.2335,-1.1625,64.2440186204,11.9735,-4.9125,12.9420770551,52.26,3.75,52.3943708808,134.36
2021-03-10 07:30:00,69.3935,1.1075,69.4023371256,12.2735,-4.9525,13.2350314884,57.12,6.06,57.4405605822,133.23,69.8235,1.1675,69.8332600449,12.2735,-4.9525,13.2350314884,57.55,6.12,57.8744926544,133.03
2021-03-10 08:00:00,72.5315,2.715,72.5822961696,27.7915,-2.215,27.8796287143,44.74,4.93,45.0108042585,133.39,72.9115,2.775,72.9642889176,27.7915,-2.215,27.8796287143,45.12,4.99,45.3950933472,133.18
2021-03-10 08:30:00,76.2865,3.6790000000000003,76.3751603812,17.0065,-3.931,17.4549077124,59.28,7.61,59.7664663503,133.81,76.7265,3.749,76.8180369656,17.0065,-3.931,17.4549077124,59.72,7.68,60.2117995081,133.61
2021-03-10 09:00:00,78.854,4.694,78.9935880436,20.594,-5.966,21.4407553971,58.26,10.66,59.2272167166,133.81,79.324,4.7940000000000005,79.4687322914,20.594,-5.966,21.4407553971,58.73,10.76,59.7075413997,133.61
2021-03-10 09:30:00,80.6775,5.037,80.8345865039,20.8675,-5.953,21.7000176325,59.81,10.99,60.8113163811,133.61,81.1575,5.1370000000000005,81.3199149978,20.8675,-5.953,21.7000176325,60.29,11.09,61.3014861158,133.41
2021-03-10 10:00:00,81.1655,5.1535,81.3289428955,21.5755,-6.0265,22.4013593896,59.59,11.18,60.6296998178,133.61,81.6255,5.2535,81.7943855806,21.5755,-6.0265,22.4013593896,60.05,11.28,61.1002528636,133.41
2021-03-10 10:30:00,81.7545,4.9735,81.9056406635,20.6445,-5.7765,21.4374283089,61.11,10.75,62.0483247155,133.75,82.2345,5.0835,82.3914738459,20.6445,-5.7765,21.4374283089,61.59,10.86,62.5401287175,133.55
2021-03-10 11:00:00,81.2765,5.4095,81.4563204577,13.7565,-5.1605,14.6925849496,67.52,10.57,68.3423390001,133.4,81.8065,5.5095,81.991816863,13.7565,-5.1605,14.6925849496,68.05,10.67,68.8814300084,133.2
2021-03-10 11:30:00,81.601,6.0,81.8212881896,12.811,-5.15,13.807397329,68.79,11.15,69.6877794165,133.5,82.131,6.1,82.3572168119,12.811,-5.15,13.807397329,69.32,11.25,70.226952803,133.29
2021-03-10 12:00:00,83.1065,6.6165,83.3694693188,12.5065,-5.2235,13.5535048788,70.6,11.84,71.5859315788,133.18,83.6665,6.7265,83.9364582556,12.5065,-5.2235,13.5535048788,71.16,11.95,72.1564141293,132.98
2021-03-10 12:30:00,84.48,7.0535,84.7739480162,32.51,-1.8465,32.5623964451,51.97,8.9,52.7265673072,133.69,84.9,7.1435,85.1999976071,32.51,-1.8465,32.5623964451,52.39,8.99,53.1557353444,133.5
2021-03-10 13:00:00,84.6135,6.9315,84.8969379571,27.6535,-2.5885,27.7743837825,56.96,9.52,57.750082251,133.08,85.0535,7.0115,85.3420118963,27.6535,-2.5885,27.7743837825,57.4,9.6,58.1972507942,132.89
2021-03-10 13:30:00,83.3835,5.7595,83.5821746098,14.0535,-5.5905000000000005,15.1246339625,69.33,11.35,70.25291026,132.95,83.9235,5.8695,84.1285022005,14.0535,-5.5905000000000005,15.1246339625,69.87,11.46,70.8035910106,132.76
2021-03-10 14:00:00,81.188,4.3775,81.3059275222,13.938,-5.5325,14.9958794424,67.25,9.91,67.9762502643,133.67,81.718,4.4575,81.8394820991,13.938,-5.5325,14.9958794424,67.78,9.99,68.5122507293,133.47
2021-03-10 14:30:00,79.586,3.575,79.6662539662,14.206,-5.495,15.2317254768,65.38,9.07,66.0061307759,134.12,80.106,3.6550000000000002,80.1893400709,14.206,-5.495,15.2317254768,65.9,9.15,66.5321914565,133.92
2021-03-10 15:00:00,78.757,3.4875,78.8341785348,14.337,-5.5125,15.3602482158,64.42,9.0,65.0456485862,134.82,79.267,3.5775,79.3476892874,14.337,-5.5125,15.3602482158,64.93,9.09,65.5631985187,134.63
2021-03-10 15:30:00,79.158,3.3385,79.2283695797,14.178,-5.3915,15.1685185911,64.98,8.73,65.5638109021,134.86,79.658,3.4185,79.7313182272,14.178,-5.3915,15.1685185911,65.48,8.81,66.0700121084,134.66
2021-03-10 16:00:00,79.728,3.0815,79.7875280119,14.098,-5.3285,15.0713807015,65.63,8.41,66.1666456759,134.77,80.248,3.1615,80.3102520619,14.098,-5.3285,15.0713807015,66.15,8.49,66.6925977902,134.57
2021-03-10 16:30:00,80.2945,2.871,80.3458111618,14.0545,-5.179,14.9783514196,66.24,8.05,66.727356459,134.67,80.8145,2.951,80.8683610026,14.0545,-5.179,14.9783514196,66.76,8.13,67.2532118192,134.48
2021-03-10 17:00:00,82.079,2.63,82.1211248157,13.869,-5.18,14.8047816938,68.21,7.8100000000000005,68.6556640052,134.22,82.609,2.7,82.6531117442,13.869,-5.18,14.8047816938,68.74,7.88,69.1901871655,134.03
2021-03-10 17:30:00,84.153,3.348,84.2195732179,34.623,-1.362,34.6497788305,49.53,4.71,49.753442092,133.94,84.553,3.398,84.6212515448,34.623,-1.362,34.6497788305,49.93,4.76,50.1563804515,133.75
2021-03-10 18:00:00,86.142,3.6975,86.221317957,36.552,-0.7225,36.5591399003,49.59,4.42,49.7865895598,133.63,86.542,3.7475,86.6231003847,36.552,-0.7225,36.5591399003,49.99,4.47,50.1894510829,133.43
2021-03-10 18:30:00,88.0425,3.5005,88.1120610728,19.1025,-3.5595,19.431303263,68.94,7.06,69.3005569963,132.59,88.5725,3.5605,88.6440348613,19.1025,-3.5595,19.431303263,69.47,7.12,69.833912249,132.4
2021-03-10 19:00:00,88.0305,3.543,88.1017694445,31.6205,-1.667,31.6644107675,56.41,5.21,56.6500856134,133.68,88.4905,3.593,88.5634136608,31.6205,-1.667,31.6644107675,56.87,5.26,57.1127350072,133.48
2021-03-10 19:30:00,84.6795,2.084,84.7051401997,21.7995,-3.016,22.0071455725,62.88,5.1,63.0864834969,132.86,85.1595,2.134,85.1862336076,21.7995,-3.016,22.0071455725,63.36,5.15,63.5689554736,132.67
2021-03-10 20:00:00,81.8,1.2810000000000001,81.8100297091,13.96,-4.679,14.7232686928,67.84,5.96,68.1013010155,133.13,82.33,1.321,82.340597162,13.96,-4.679,14.7232686928,68.37,6.0,68.6327684128,132.93
2021-03-10 20:30:00,78.6205,0.34850000000000003,78.6212723918,14.1305,-4.7315000000000005,14.9016147615,64.49,5.08,64.6897712162,133.63,79.1105,0.3985,79.1115036673,14.1305,-4.7315000000000005,14.9016147615,64.98,5.13,65.1821854497,133.44
2021-03-10 21:00:00,74.646,-0.887,74.6512698151,13.926,-4.717,14.7031821386,60.72,3.83,60.8406714296,134.82,75.126,-0.857,75.1308879556,13.926,-4.717,14.7031821386,61.2,3.86,61.3216079372,134.62
2021-03-10 21:30:00,71.5945,-2.156,71.6269555841,14.0645,-4.616,14.8026219384,57.53,2.46,57.5825711479,135.31,72.0545,-2.116,72.0855632304,14.0645,-4.616,14.8026219384,57.99,2.5,58.0438635861,135.11
2021-03-10 22:00:00,71.323,-3.1855,71.3941015718,13.703,-3.0555,14.0395259624,57.62,-0.13,57.6201466503,133.98,71.783,-3.1655,71.8527625026,13.703,-3.0555,14.0395259624,58.08,-0.11,58.0801041666,133.79
2021-03-10 22:30:00,66.4565,-3.9795,66.5755421495,13.7965,-3.4895,14.2309529723,52.66,-0.49,52.6622796696,133.53,66.8765,-3.9695,66.9942026037,13.7965,-3.4895,14.2309529723,53.08,-0.48,53.0821702646,133.33
2021-03-10 23:00:00,62.187,-5.122,62.3975789034,13.947,-3.672,14.422288064,48.24,-1.45,48.2617871613,134.49,62.557,-5.112,62.7655223272,13.947,-3.672,14.422288064,48.61,-1.44,48.6313242674,134.3
2021-03-10 23:30:00,58.118,-5.6705,58.3939765237,13.618,-3.6305,14.0936316913,44.5,-2.04,44.5467350094,133.63,58.478,-5.6805,58.7532515207,13.618,-3.6305,14.0936316913,44.86,-2.05,44.906815741,133.44
2021-03-11 00:00:00,55.457,-5.8775,55.7675878558,13.617,-3.8475,14.1501217398,41.84,-2.03,41.8892169896,134.5,55.787,-5.8675,56.0947138797,13.617,-3.8475,14.1501217398,42.17,-2.02,42.2183526443,134.31
2021-03-11 00:30:00,54.4875,-6.1465,54.83308416,12.7175,-4.0465,13.3457472065,41.77,-2.1,41.8227557676,133.5,54.8075,-6.1465,55.151079033,12.7175,-4.0465,13.3457472065,42.09,-2.1,42.1423551786,133.31
2021-03-11 01:00:00,56.8905,-5.873,57.1928415035,11.5505,-3.453,12.0555903733,45.34,-2.42,45.4045372182,133.39,57.2405,-5.893,57.5430472712,11.5505,-3.453,12.0555903733,45.69,-2.44,45.755105726,133.2
2021-03-11 01:30:00,57.057,-6.2875,57.4023858846,10.967,-2.7775,11.3132486603,46.09,-3.51,46.2234594119,133.93,57.417,-6.2975,57.7613226584,10.967,-2.7775,11.3132486603,46.45,-3.52,46.5831825877,133.74
2021-03-11 02:00:00,55.663,-6.484,56.0393774501,12.153,-3.054,12.530854919,43.51,-3.43,43.6449882575,134.45,56.013,-6.494,56.3881920707,12.153,-3.054,12.530854919,43.86,-3.44,43.9946951348,134.26
2021-03-11 02:30:00,54.8615,-6.6985,55.2689251252,12.461500000000001,-3.0285,12.8242268578,42.4,-3.67,42.5585349842,134.92,55.1915,-6.7185,55.5989200839,12.461500000000001,-3.0285,12.8242268578,42.73,-3.69,42.8890312318,134.73
2021-03-11 03:00:00,54.6155,-6.6695,55.0212238186,10.4955,-2.5695,10.8054546642,44.12,-4.1,44.3100936582,134.95,54.9655,-6.6795,55.3698646422,10.4955,-2.5695,10.8054546642,44.47,-4.11,44.6595230606,134.76
2021-03-11 03:30:00,54.11,-6.7565,54.5301970678,10.11,-2.6165000000000003,10.4430920828,44.0,-4.14,44.194339004,135.11,54.46,-6.7765,54.8799831655,10.11,-2.6165000000000003,10.4430920828,44.35,-4.16,44.5446753271,134.91
2021-03-11 04:00:00,53.159,-6.764,53.5876009633,9.979,-2.574,10.3056255026,43.18,-4.19,43.3828134173,135.35,53.499,-6.7940000000000005,53.9286698983,9.979,-2.574,10.3056255026,43.52,-4.22,43.7241214892,135.15
2021-03-11 04:30:00,53.071,-6.77,53.5010648586,9.561,-2.52,9.8875235019,43.51,-4.25,43.7170744675,135.35,53.401,-6.79,53.830947428,9.561,-2.52,9.8875235019,43.84,-4.27,44.0474573614,135.15
2021-03-11 05:00:00,53.212,-6.5135000000000005,53.609165506,9.552,-2.4035,9.8497470145,43.66,-4.11,43.853023841,134.85,53.572,-6.5335,53.9689337142,9.552,-2.4035,9.8497470145,44.02,-4.13,44.2133158675,134.65
2021-03-11 05:30:00,54.7805,-6.058,55.1144495051,8.7205,-2.118,8.9740205176,46.06,-3.94,46.2282078389,134.66,55.1305,-6.068,55.4634352907,8.7205,-2.118,8.9740205176,46.41,-3.95,46.577790845,134.47
2021-03-11 06:00:00,56.936,-5.6565,57.2162921575,11.566,-2.5065,11.8344792133,45.37,-3.15,45.4792194304,134.57,57.296,-5.6665,57.575522909,11.566,-2.5065,11.8344792133,45.73,-3.16,45.8390499465,134.37
2021-03-11 06:30:00,61.112,-3.8970000000000002,61.2361262083,11.592,-2.727,11.9084420895,49.52,-1.17,49.5338197598,135.51,61.502,-3.907,61.6259738503,11.592,-2.727,11.9084420895,49.91,-1.18,49.9239471597,135.31
2021-03-11 07:00:00,65.0785,-1.651,65.0994390394,12.3485,-3.211,12.7591525287,52.73,1.56,52.7530710007,134.39,65.4785,-1.631,65.4988100903,12.3485,-3.211,12.7591525287,53.13,1.58,53.1534881264,134.2
2021-03-11 07:30:00,68.6005,0.3815,68.6015607876,13.1705,-4.2885,13.851111959,55.43,4.67,55.6263768369,133.77,69.0305,0.42150000000000004,69.0317868268,13.1705,-4.2885,13.851111959,55.86,4.71,56.0582170605,133.58
2021-03-11 08:00:00,69.7565,1.3035,69.7686778182,13.7065,-4.8765,14.5481405857,56.05,6.18,56.3896701533,134.2,70.1765,1.3735,70.1899398383,13.7065,-4.8765,14.5481405857,56.47,6.25,56.8148167294,134.0
2021-03-11 08:30:00,72.317,2.479,72.3594771264,14.407,-4.971,15.2404885092,57.91,7.45,58.3872468952,134.49,72.767,2.549,72.8116315571,14.407,-4.971,15.2404885092,58.36,7.52,58.8425016463,134.29
2021-03-11 09:00:00,73.3595,3.2965,73.4335288033,14.9095,-5.0735,15.7490822749,58.45,8.37,59.0462479756,134.02,73.8095,3.3765,73.886690564,14.9095,-5.0735,15.7490822749,58.9,8.45,59.5030461405,133.82
2021-03-11 09:30:00,71.227,3.5595,71.3158858127,17.477,-6.2405,18.5577307139,53.75,9.8,54.6360915513,133.17,71.647,3.6395,71.7393794875,17.477,-6.2405,18.5577307139,54.17,9.88,55.0636295571,132.98
2021-03-11 10:00:00,67.9405,3.2265,68.0170702287,18.3505,-6.8435,19.5850540592,49.59,10.07,50.6021046993,133.6,68.3205,3.3165,68.4009495,18.3505,-6.8435,19.5850540592,49.97,10.16,50.9924161028,133.4
2021-03-11 10:30:00,68.793,3.515,68.8827414814,18.033,-6.565,19.1908393251,50.76,10.08,51.7511738997,134.21,69.183,3.605,69.2768613175,18.033,-6.565,19.1908393251,51.15,10.17,52.1512358435,134.01
2021-03-11 11:00:00,69.973,4.4695,70.1155985445,17.953,-6.6505,19.14521766,52.02,11.12,53.1952516678,133.85,70.373,4.5595,70.5205513964,17.953,-6.6505,19.14521766,52.42,11.21,53.6052282898,133.66
2021-03-11 11:30:00,73.9355,4.2725,74.0588442828,18.0855,-6.1175,19.0921218438,55.85,10.39,56.8082265169,133.66,74.3855,4.3525,74.5127295601,18.0855,-6.1175,19.0921218438,56.3,10.47,57.2652678331,133.47
2021-03-11 12:00:00,65.7785,3.846,65.890839866,21.6985,-8.484,23.2981363686,44.08,12.33,45.7719925282,133.42,66.0985,3.956,66.216777619,21.6985,-8.484,23.2981363686,44.4,12.44,46.1097993923,133.23
2021-03-11 12:30:00,71.942,4.6375,72.0913154981,16.182,-6.4425,17.4173169647,55.76,11.08,56.8501890938,133.31,72.372,4.7275,72.5262410459,16.182,-6.4425,17.4173169647,56.19,11.17,57.2894842009,133.12
2021-03-11 13:00:00,76.9725,5.2755,77.1530728908,16.7225,-5.7245,17.6751776936,60.25,11.0,61.2459182313,133.55,77.4425,5.3655,77.6281482228,16.7225,-5.7245,17.6751776936,60.72,11.09,61.7244400542,133.36
2021-03-11 13:30:00,69.0725,3.5145,69.1618534056,17.9825,-7.2255,19.3798389183,51.09,10.74,52.2066633678,133.89,69.4825,3.6045,69.5759313736,17.9825,-7.2255,19.3798389183,51.5,10.83,52.6264087697,133.69
2021-03-11 14:00:00,71.69,3.211,71.7618744251,16.06,-6.409,17.291584109,55.63,9.62,56.455657821,134.74,72.11,3.301,72.1855158671,16.06,-6.409,17.291584109,56.05,9.71,56.8848538717,134.55
2021-03-11 14:30:00,75.237,3.485,75.3176698657,15.577,-5.595,16.5513429667,59.66,9.08,60.3470131821,134.62,75.677,3.555,75.7604537605,15.577,-5.595,16.5513429667,60.1,9.15,60.7925365485,134.43
2021-03-11 15:00:00,72.703,3.348,72.7800474924,18.973,-6.682,20.1152641792,53.73,10.03,54.658154012,134.31,73.133,3.438,73.2137660075,18.973,-6.682,20.1152641792,54.16,10.12,55.0973683582,134.11
2021-03-11 15:30:00,73.2975,3.3165,73.3724926556,15.1475,-5.6635,16.1716414906,58.15,8.98,58.8392972426,134.34,73.7475,3.3865,73.8252134335,15.1475,-5.6635,16.1716414906,58.6,9.05,59.2947088702,134.15
2021-03-11 16:00:00,77.7615,3.6455,77.8469045788,14.4315,-5.1745,15.3311331121,63.33,8.82,63.9412331755,133.81,78.2515,3.7255000000000003,78.340134047,14.4315,-5.1745,15.3311331121,63.82,8.9,64.4375853055,133.62
2021-03-11 16:30:00,77.0685,3.0485,77.1287692401,16.2085,-5.4515,17.1007112279,60.86,8.5,61.450708702200004,133.12,77.5285,3.1185,77.5911937948,16.2085,-5.4515,17.1007112279,61.32,8.57,61.9159696686,132.93
2021-03-11 17:00:00,78.205,2.634,78.2493449238,15.065,-5.166,15.9261351558,63.14,7.8,63.619962276,132.36,78.705,2.694,78.7510930781,15.065,-5.166,15.9261351558,63.64,7.86,64.1235463773,132.17
2021-03-11 17:30:00,82.0305,2.9855,82.0848106564,21.9505,-5.4745,22.6228778121,60.08,8.46,60.672712153,131.89,82.4705,3.0555,82.5270831334,21.9505,-5.4745,22.6228778121,60.52,8.53,61.1181748746,131.7
2021-03-11 18:00:00,85.393,3.4895,85.4642677337,23.873,-5.0505,24.4013868305,61.52,8.54,62.1099186926,131.53,85.893,3.5595,85.9667231506,23.873,-5.0505,24.4013868305,62.02,8.61,62.6147945776,131.34
2021-03-11 18:30:00,87.6415,5.331,87.8034855985,42.5415,-1.029,42.5539429812,45.1,6.36,45.5462358489,131.53,88.0015,5.381,88.1658616657,42.5415,-1.029,42.5539429812,45.46,6.41,45.9096906982,131.34
2021-03-11 19:00:00,88.7215,5.3615,88.8833518973,43.9915,-1.0485,44.003993279,44.73,6.41,45.1869560825,131.66,89.0715,5.4115,89.2357352438,43.9915,-1.0485,44.003993279,45.08,6.46,45.5405094394,131.47
2021-03-11 19:30:00,87.196,4.265,87.3002442207,43.986,-0.655,43.9908765655,43.21,4.92,43.4891998087,132.54,87.546,4.315,87.6522751616,43.986,-0.655,43.9908765655,43.56,4.97,43.8426105518,132.34
2021-03-11 20:00:00,83.971,2.246,84.0010318806,17.701,-3.224,17.992208786,66.27,5.47,66.4953667559,132.54,84.451,2.286,84.4819341457,17.701,-3.224,17.992208786,66.75,5.51,66.977030391,132.34
2021-03-11 20:30:00,80.576,1.2445,80.5856101066,13.226,-4.0855,13.8426293113,67.35,5.33,67.560575782,132.95,81.096,1.2845,81.1061721218,13.226,-4.0855,13.8426293113,67.87,5.37,68.0821107193,132.76
2021-03-11 21:00:00,76.4895,-0.228,76.4898398106,13.0295,-4.158,13.6768722393,63.46,3.93,63.5815735886,134.08,76.9795,-0.198,76.9797546388,13.0295,-4.158,13.6768722393,63.95,3.96,64.072490977,133.88
2021-03-11 21:30:00,72.6785,-1.758,72.6997587771,12.9085,-4.008,13.5164135868,59.77,2.25,59.8123348483,135.25,73.1585,-1.718,73.1786693392,12.9085,-4.008,13.5164135868,60.25,2.29,60.293503796,135.05
2021-03-11 22:00:00,68.8005,-2.6470000000000002,68.8514009244,11.5605,-3.417,12.0549180524,57.24,0.77,57.2451788363,134.17,69.2405,-2.637,69.2906964119,11.5605,-3.417,12.0549180524,57.68,0.78,57.685273684,133.97
2021-03-11 22:30:00,65.2955,-3.5855,65.3938692119,11.6455,-3.6855,12.2147689499,53.65,0.1,53.6500931966,134.17,65.7155,-3.5755,65.8126974109,11.6455,-3.6855,12.2147689499,54.07,0.11,54.0701118919,133.97
2021-03-11 23:00:00,60.749,-4.9005,60.9463362414,11.349,-3.3305,11.8275961738,49.4,-1.57,49.4249420839,134.04,61.139,-4.9005,61.3350814889,11.349,-3.3305,11.8275961738,49.79,-1.57,49.8147468126,133.84
2021-03-11 23:30:00,56.0945,-5.7395,56.3873637484,12.3545,-3.8995,12.9552989352,43.74,-1.8399999999999999,43.778684311,134.31,56.4445,-5.7395,56.7355571093,12.3545,-3.8995,12.9552989352,44.09,-1.8399999999999999,44.1283774911,134.11
2021-03-12 00:00:00,53.7765,-6.2465,54.1380708421,11.8965,-3.7865,12.484562247,41.88,-2.46,41.9521870705,135.23,54.0965,-6.2465,54.4559461813,11.8965,-3.7865,12.484562247,42.2,-2.46,42.2716406116,135.02
2021-03-12 00:30:00,53.341,-6.4215,53.7261383616,12.111,-3.8115,12.6966079427,41.23,-2.61,41.3125283661,134.55,53.671,-6.4315,54.0549760267,12.111,-3.8115,12.6966079427,41.56,-2.62,41.6425023263,134.35
2021-03-12 01:00:00,54.528,-6.132,54.8717068078,11.848,-3.892,12.4708767936,42.68,-2.24,42.7387412075,134.03,54.858,-6.132,55.1996520641,11.848,-3.892,12.4708767936,43.01,-2.24,43.06829112,133.83
2021-03-12 01:30:00,54.338,-6.122,54.6817805855,12.608,-3.952,13.2128713004,41.73,-2.17,41.7863829495,134.51,54.658,-6.132,55.0008944291,12.608,-3.952,13.2128713004,42.05,-2.18,42.1064709991,134.31
2021-03-12 02:00:00,52.4695,-6.3605,52.8536128425,12.6995,-4.4205,13.4468628498,39.77,-1.94,39.8172889584,134.7,52.7895,-6.3505,53.1701058914,12.6995,-4.4205,13.4468628498,40.09,-1.9300000000000002,40.1364298362,134.5
2021-03-12 02:30:00,51.554,-6.471,51.9585292036,12.864,-4.621,13.6688015934,38.69,-1.85,38.7342045226,134.46,51.854,-6.481,52.2574461393,12.864,-4.621,13.6688015934,38.99,-1.8599999999999999,39.0343400098,134.26
2021-03-12 03:00:00,51.0415,-6.567,51.462221204,13.1715,-4.5969999999999995,13.9506566602,37.87,-1.97,37.9212051496,134.59,51.3415,-6.557,51.7585149637,13.1715,-4.5969999999999995,13.9506566602,38.17,-1.96,38.2202891146,134.39
2021-03-12 03:30:00,50.4045,-6.663,50.8429856445,12.3145,-4.413,13.0813408812,38.09,-2.25,38.1563965804,135.72,50.6945,-6.663,51.130498719,12.3145,-4.413,13.0813408812,38.38,-2.25,38.4458957497,135.52
2021-03-12 04:00:00,49.6545,-7.126,50.1632260351,10.3745,-3.636,10.9932136452,39.28,-3.49,39.4347372249,136.07,49.9645,-7.136,50.4715143051,10.3745,-3.636,10.9932136452,39.59,-3.5,39.7444096698,135.87
2021-03-12 04:30:00,49.207,-7.1135,49.7185149743,12.197,-4.4435,12.9811979898,37.01,-2.67,37.1061854682,136.35,49.497,-7.1135,50.0055486046,12.197,-4.4435,12.9811979898,37.3,-2.67,37.3954395615,136.15
2021-03-12 05:00:00,49.901,-6.823,50.3652968819,11.591,-3.973,12.2530000408,38.31,-2.85,38.4158639106,136.27,50.201,-6.833,50.6638953299,11.591,-3.973,12.2530000408,38.61,-2.86,38.7157810201,136.07
2021-03-12 05:30:00,51.625,-7.05,52.1041565041,12.065,-3.49,12.5596307669,39.56,-3.56,39.7198590128,135.98,51.925,-7.06,52.4027597079,12.065,-3.49,12.5596307669,39.86,-3.5700000000000003,40.0195514717,135.78
2021-03-12 06:00:00,53.155,-6.2625,53.5226394272,11.435,-3.7625,12.0380908474,41.72,-2.5,41.7948370017,135.58,53.485,-6.2525,53.8492245186,11.435,-3.7625,12.0380908474,42.05,-2.49,42.1236584356,135.38
2021-03-12 06:30:00,58.501,-4.0805,58.6431366935,10.941,-3.9405,11.6289733532,47.56,-0.14,47.5602060551,135.0,58.861,-4.0605,59.0008896649,10.941,-3.9405,11.6289733532,47.92,-0.12,47.9201502502,134.8
2021-03-12 07:00:00,62.7455,-1.6219999999999999,62.7664612213,12.4455,-4.592,13.2656298098,50.3,2.9699999999999998,50.3876066111,133.6,63.1355,-1.592,63.1555684342,12.4455,-4.592,13.2656298098,50.69,3.0,50.7786973051,133.4
2021-03-12 07:30:00,68.0495,0.262,68.0500043663,12.7795,-4.638,13.5950970666,55.27,4.9,55.4867813087,132.78,68.4795,0.302,68.4801659187,12.7795,-4.638,13.5950970666,55.7,4.94,55.9186337458,132.58
2021-03-12 08:00:00,70.609,1.698,70.6294137382,26.609,-2.312,26.7092535463,44.0,4.01,44.1823505486,133.06,70.969,1.748,70.990523769,26.609,-2.312,26.7092535463,44.36,4.06,44.5454060482,132.86
