Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-12 08:30:00,72.7405,3.001,72.8023786785,32.6205,-3.529,32.8108345101,40.12,6.53,40.6479433674,133.16,73.0405,3.051,73.1041944163,32.6205,-3.529,32.8108345101,40.42,6.58,40.9520793123,132.97
2021-03-12 09:00:00,72.0105,2.7315,72.0622869641,23.8205,-6.0985,24.5887763522,48.19,8.83,48.9922953126,132.85,72.3805,2.8115,72.4350834368,23.8205,-6.0985,24.5887763522,48.56,8.91,49.3706562646,132.66
2021-03-12 09:30:00,72.99,3.195,73.0598940938,24.12,-6.325,24.9355173397,48.87,9.52,49.7886262112,132.74,73.37,3.265,73.4426110987,24.12,-6.325,24.9355173397,49.25,9.59,50.1749997509,132.55
2021-03-12 10:00:00,68.3605,2.466,68.4049641199,26.7605,-7.384,27.7605442355,41.6,9.85,42.7502339175,133.53,68.6905,2.5460000000000003,68.7376673029,26.7605,-7.384,27.7605442355,41.93,9.93,43.0897876532,133.33
2021-03-12 10:30:00,66.963,1.8980000000000001,66.989893066,20.703,-7.182,21.9133596922,46.26,9.08,47.1426982681,134.05,67.313,1.978,67.3420556042,20.703,-7.182,21.9133596922,46.61,9.16,47.5015547114,133.86
2021-03-12 11:00:00,67.5465,1.9945,67.5759401895,18.1265,-6.7455,19.3409351506,49.42,8.74,50.1868907186,134.05,67.9365,2.0645,67.9678614678,18.1265,-6.7455,19.3409351506,49.81,8.81,50.5831216909,133.89
2021-03-12 11:30:00,67.6235,1.911,67.6504964745,19.5635,-6.809,20.7145604165,48.06,8.72,48.8446721762,133.92,67.9835,1.9809999999999999,68.0123564748,19.5635,-6.809,20.7145604165,48.42,8.79,49.2113858777,133.73
2021-03-12 12:00:00,66.4805,1.983,66.5100681796,19.6205,-7.007,20.8341563124,46.86,8.99,47.7145648623,134.16,66.8505,2.073,66.8826336148,19.6205,-7.007,20.8341563124,47.23,9.08,48.0948988979,133.97
2021-03-12 12:30:00,65.123,1.408,65.1382191421,18.983,-7.202,20.3032778881,46.14,8.61,46.9364645026,134.05,65.473,1.478,65.4896802023,18.983,-7.202,20.3032778881,46.49,8.68,47.2933663424,133.86
2021-03-12 13:00:00,65.341,1.4020000000000001,65.3560393919,17.771,-6.578,18.9493674037,47.57,7.98,48.2346897989,134.86,65.711,1.472,65.7274851565,17.771,-6.578,18.9493674037,47.94,8.05,48.6111725841,134.66
2021-03-12 13:30:00,67.211,0.9,67.2170255293,17.601,-6.04,18.6085142072,49.61,6.94,50.093070379,135.95,67.601,0.97,67.6079588584,17.601,-6.04,18.6085142072,50.0,7.01,50.4890096952,135.75
2021-03-12 14:00:00,70.1915,-0.0405,70.1915116841,16.7715,-5.4805,17.644236807,53.42,5.44,53.6962754761,136.11,70.5915,0.0195,70.5915026933,16.7715,-5.4805,17.644236807,53.82,5.5,54.1002994446,135.91
2021-03-12 14:30:00,66.22,-1.0465,66.2282686037,17.82,-5.2865,18.5876163682,48.4,4.24,48.5853640513,136.41,66.59,-0.9965,66.5974557491,17.82,-5.2865,18.5876163682,48.77,4.29,48.9583190071,136.2
2021-03-12 15:00:00,64.0105,-1.8895,64.0383816199,16.8305,-5.3795,17.6693166393,47.18,3.49,47.3089050814,136.95,64.3705,-1.8595000000000002,64.3973525116,16.8305,-5.3795,17.6693166393,47.54,3.52,47.6701374028,136.75
2021-03-12 15:30:00,67.504,-1.7109999999999999,67.5256805741,15.244,-5.151,16.090753152,52.26,3.44,52.3730961468,136.72,67.904,-1.671,67.9245570983,15.244,-5.151,16.090753152,52.66,3.48,52.7748614399,136.52
2021-03-12 16:00:00,72.761,-1.6415000000000002,72.7795138981,14.361,-4.1815,14.957381564,58.4,2.54,58.4552102041,136.05,73.211,-1.6115,73.2287337952,14.361,-4.1815,14.957381564,58.85,2.5700000000000003,58.9060896682,135.86
2021-03-12 16:30:00,74.2405,-1.3425,74.2526373033,14.2005,-4.5125,14.9002300821,60.04,3.17,60.1236268034,135.27,74.6805,-1.3125,74.6920326173,14.2005,-4.5125,14.9002300821,60.48,3.2,60.5645969193,135.08
2021-03-12 17:00:00,75.209,-0.9905,75.215522143,13.529,-4.4405,14.2390969254,61.68,3.45,61.7764105464,134.05,75.679,-0.9505,75.6849687273,13.529,-4.4405,14.2390969254,62.15,3.49,62.2479124148,133.86
2021-03-12 17:30:00,78.024,-0.125,78.0241001294,13.294,-4.365,13.9922714739,64.73,4.24,64.8687174222,132.7,78.524,-0.085,78.524046005,13.294,-4.365,13.9922714739,65.23,4.28,65.3702631171,132.51
2021-03-12 18:00:00,79.707,-0.4525,79.7082844204,13.997,-4.3525,14.6581126087,65.71,3.9,65.8256340645,132.02,80.217,-0.42250000000000004,80.2181126383,13.997,-4.3525,14.6581126087,66.22,3.93,66.3365155853,131.82
2021-03-12 18:30:00,82.6925,0.3395,82.6931969179,21.7625,-5.2205,22.3799022898,60.93,5.5600000000000005,61.1831553616,131.5,83.1525,0.3795,83.1533659962,21.7625,-5.2205,22.3799022898,61.39,5.6,61.6448870548,131.31
2021-03-12 19:00:00,83.752,0.11750000000000001,83.7520824234,21.792,-5.0325,22.3655386756,61.96,5.15,62.1736608219,131.56,84.232,0.1675,84.2321665414,21.792,-5.0325,22.3655386756,62.44,5.2,62.6561537281,131.37
2021-03-12 19:30:00,80.673,0.18150000000000002,80.6732041712,42.513,-0.8685,42.5218703875,38.16,1.05,38.1744430215,132.69,80.983,0.2015,80.9832506834,42.513,-0.8685,42.5218703875,38.47,1.07,38.4848775495,132.5
2021-03-12 20:00:00,77.588,-1.5265,77.603015059,26.248,-3.9865,26.5490053721,51.34,2.46,51.398902712,132.32,77.978,-1.5265,77.992939977,26.248,-3.9865,26.5490053721,51.73,2.46,51.7884591391,132.12
2021-03-12 20:30:00,74.3865,-2.7345,74.436744102,14.4265,-4.5145,15.116369025,59.96,1.78,59.9864151288,133.35,74.8265,-2.7145,74.8757211151,14.4265,-4.5145,15.116369025,60.4,1.8,60.4268152396,133.15
2021-03-12 21:00:00,70.856,-4.2315,70.9822395269,13.446,-4.3515,14.1326030246,57.41,0.12,57.4101254136,134.24,71.296,-4.2315,71.4214618182,13.446,-4.3515,14.1326030246,57.85,0.12,57.8501244597,134.04
2021-03-12 21:30:00,67.4125,-5.3945,67.6279955825,13.4325,-4.3445,14.1176037804,53.98,-1.05,53.9902111498,134.78,67.8325,-5.3745,68.0450828973,13.4325,-4.3445,14.1176037804,54.4,-1.03,54.4097500454,134.59
2021-03-12 22:00:00,63.2255,-6.434,63.5520275542,13.1355,-4.224,13.7979540603,50.09,-2.21,50.1387295411,134.89,63.6055,-6.444,63.9310938922,13.1355,-4.224,13.7979540603,50.47,-2.22,50.5188014505,134.69
2021-03-12 22:30:00,59.5535,-7.1665,59.9831483377,13.9035,-4.5765,14.6373380264,45.65,-2.59,45.7234141332,134.03,59.9035,-7.1765,60.3318445309,13.9035,-4.5765,14.6373380264,46.0,-2.6,46.073419669,133.83
2021-03-12 23:00:00,55.9485,-7.692,56.4747865534,14.1485,-4.632,14.887426784,41.8,-3.06,41.9118551248,134.92,56.2685,-7.702,56.7931764937,14.1485,-4.632,14.887426784,42.12,-3.07,42.2317333293,134.72
2021-03-12 23:30:00,52.454,-8.3475,53.1140553173,14.264,-4.5975,14.9866174386,38.19,-3.75,38.373670661,135.73,52.754,-8.3475,53.4103479885,14.264,-4.5975,14.9866174386,38.49,-3.75,38.6722458619,135.53
2021-03-13 00:00:00,49.878,-9.058,50.6938087739,14.018,-4.558,14.740410035,35.86,-4.5,36.1412451363,136.1,50.148,-9.078,50.9630453172,14.018,-4.558,14.740410035,36.13,-4.52,36.4116368761,135.89
2021-03-13 00:30:00,49.7155,-9.0625,50.5347390069,14.4055,-4.4125,15.0661403983,35.31,-4.65,35.6148648741,136.02,49.9755,-9.0825,50.7941178337,14.4055,-4.4125,15.0661403983,35.57,-4.67,35.8752533092,135.82
2021-03-13 01:00:00,51.6105,-8.9605,52.3825760201,14.4605,-4.0805,15.025196854,37.15,-4.88,37.4691459737,135.79,51.9005,-8.9805,52.6717313224,14.4605,-4.0805,15.025196854,37.44,-4.9,37.7592849509,135.59
2021-03-13 01:30:00,50.9705,-9.2545,51.8038380866,14.1405,-3.9145000000000003,14.6723226007,36.83,-5.34,37.2151111781,135.98,51.2605,-9.2845,52.0945371464,14.1405,-3.9145000000000003,14.6723226007,37.12,-5.37,37.5064167843,135.77
2021-03-13 02:00:00,48.9335,-9.518,49.8505741817,14.3235,-4.248,14.9401524842,34.61,-5.27,35.0089274329,136.48,49.1935,-9.538,50.1096186999,14.3235,-4.248,14.9401524842,34.87,-5.29,35.2689807054,136.28
2021-03-13 02:30:00,47.7935,-9.633,48.754623691,13.9735,-4.313,14.6239759043,33.82,-5.32,34.235870078,136.58,48.0535,-9.653,49.0134601028,13.9735,-4.313,14.6239759043,34.08,-5.34,34.4958258344,136.37
2021-03-13 03:00:00,46.9815,-9.745,47.9815211019,13.9715,-4.325,14.6256089531,33.01,-5.42,33.4520029296,136.62,47.2315,-9.765,48.2303827193,13.9715,-4.325,14.6256089531,33.26,-5.44,33.7019465313,136.41
2021-03-13 03:30:00,46.237,-9.6265,47.2284836857,13.967,-4.3665,14.633639713,32.27,-5.26,32.6958789452,136.49,46.487,-9.6465,47.4773222839,13.967,-4.3665,14.633639713,32.52,-5.28,32.9458464757,136.28
2021-03-13 04:00:00,45.2965,-10.101,46.4090843828,13.8465,-4.231,14.4784986532,31.45,-5.87,31.9931148843,137.08,45.5365,-10.111,46.6455266156,13.8465,-4.231,14.4784986532,31.69,-5.88,32.230893565,136.87
2021-03-13 04:30:00,44.1085,-10.43,45.3248791752,13.8285,-4.37,14.502562265,30.28,-6.06,30.880446888,137.12,44.3385,-10.45,45.5533213087,13.8285,-4.37,14.502562265,30.51,-6.08,31.1099099967,136.91
2021-03-13 05:00:00,43.6775,-10.4705,44.9149794222,13.6675,-4.3705,14.3492796509,30.01,-6.1,30.6236852779,137.12,43.9175,-10.4905,45.1530441554,13.6675,-4.3705,14.3492796509,30.25,-6.12,30.862872517,136.91
2021-03-13 05:30:00,44.6965,-10.395,45.8893575598,13.6365,-4.245,14.2819521512,31.06,-6.15,31.6630083852,136.85,44.9165,-10.425,46.1104391353,13.6365,-4.245,14.2819521512,31.28,-6.18,31.8846483437,136.64
2021-03-13 06:00:00,46.028,-10.179,47.1400978467,13.528,-4.389,14.2221694899,32.5,-5.79,33.0117267043,136.32,46.278,-10.189,47.3863799525,13.528,-4.389,14.2221694899,32.75,-5.8,33.2596226677,136.12
2021-03-13 06:30:00,48.936,-9.0865,49.7724479833,13.736,-4.3565000000000005,14.4103014628,35.2,-4.73,35.5163750966,135.64,49.206,-9.0965,50.0397516805,13.736,-4.3565000000000005,14.4103014628,35.47,-4.74,35.7853112324,135.44
2021-03-13 07:00:00,50.6975,-8.3035,51.3729950314,14.0575,-4.3935,14.7280734823,36.64,-3.91,36.8480352258,135.53,50.9875,-8.3035,51.6592031346,14.0575,-4.3935,14.7280734823,36.93,-3.91,37.1364107043,135.33
2021-03-13 07:30:00,53.9055,-8.0015,54.4961185086,14.4855,-4.4615,15.157001435,39.42,-3.54,39.5786305978,135.83,54.1955,-8.0115,54.7844535658,14.4855,-4.4615,15.157001435,39.71,-3.55,39.8683659058,135.63
2021-03-13 08:00:00,54.225,-7.7635000000000005,54.7779385999,15.475,-4.6535,16.1595385841,38.75,-3.11,38.8746009626,135.22,54.525,-7.7635000000000005,55.0749267566,15.475,-4.6535,16.1595385841,39.05,-3.11,39.1736467539,135.02
2021-03-13 08:30:00,56.0175,-6.9075,56.4417740907,16.0675,-4.8475,16.7828130091,39.95,-2.06,40.0030761317,134.21,56.3175,-6.9075,56.7395308625,16.0675,-4.8475,16.7828130091,40.25,-2.06,40.3026810523,134.02
2021-03-13 09:00:00,57.61,-4.969,57.823896971799996,37.68,-1.5390000000000001,37.7114163219,19.93,-3.43,20.2230017554,134.42,57.78,-4.969,57.993269963,37.68,-1.5390000000000001,37.7114163219,20.1,-3.43,20.3905590899,134.22
2021-03-13 09:30:00,57.8405,-3.9265,57.9736219543,40.6805,-1.5765,40.7110357581,17.16,-2.35,17.3201645489,134.18,57.9805,-3.9265,58.1133012528,40.6805,-1.5765,40.7110357581,17.3,-2.35,17.4588802619,133.98
2021-03-13 10:00:00,61.923,-3.7439999999999998,62.0360819604,40.793,-1.104,40.8079362992,21.13,-2.64,21.2942832704,134.33,62.083,-3.7439999999999998,62.1957910553,40.793,-1.104,40.8079362992,21.29,-2.64,21.4530580571,134.13
2021-03-13 10:30:00,58.1035,-4.2525,58.2589089196,34.4035,-3.0225,34.5360148034,23.7,-1.23,23.731896258,134.29,58.2735,-4.2525,58.4284567527,34.4035,-3.0225,34.5360148034,23.87,-1.23,23.9016693978,134.09
2021-03-13 11:00:00,53.423,-4.98,53.6546114421,22.663,-8.1,24.0670224374,30.76,3.12,30.917826573,134.24,53.663,-4.94,53.8898985803,22.663,-8.1,24.0670224374,31.0,3.16,31.1606418419,134.04
2021-03-13 11:30:00,56.054,-5.018,56.2781595293,20.504,-6.828,21.611006455000002,35.55,1.81,35.5960475334,134.62,56.324,-4.978,56.5435536556,20.504,-6.828,21.611006455000002,35.82,1.85,35.8677417745,134.42
2021-03-13 12:00:00,55.143,-5.449,55.4115696403,20.173,-6.769,21.2783761129,34.97,1.32,34.994903914700004,134.82,55.413,-5.419,55.6773394659,20.173,-6.769,21.2783761129,35.24,1.35,35.2658489193,134.62
2021-03-13 12:30:00,54.663,-5.837,54.9737586308,19.643,-6.867,20.8087274479,35.02,1.03,35.0351437845,134.5,54.933,-5.827,55.2411840749,19.643,-6.867,20.8087274479,35.29,1.04,35.3053211287,134.31
2021-03-13 13:00:00,54.913,-6.1975,55.2616193687,19.743,-7.1975,21.0140442383,35.17,1.0,35.1842137897,134.95,55.183,-6.1675,55.5265841309,19.743,-7.1975,21.0140442383,35.44,1.03,35.4549643915,134.76
2021-03-13 13:30:00,54.9165,-6.3075,55.277540905,18.3565,-6.9275,19.6201770762,36.56,0.62,36.5652567337,135.42,55.1865,-6.2775,55.5423873137,18.3565,-6.9275,19.6201770762,36.83,0.65,36.8357353666,135.23
2021-03-13 14:00:00,61.948,-5.5625,62.1972355515,15.278,-5.7325,16.3180525875,46.67,0.17,46.6703096197,135.55,62.298,-5.5325,62.5431799659,15.278,-5.7325,16.3180525875,47.02,0.2,47.020425349,135.35
2021-03-13 14:30:00,68.3125,-5.698,68.5497254571,12.2725,-4.688,13.1374122357,56.04,-1.01,56.0491007956,135.67,68.7425,-5.698,68.9782466452,12.2725,-4.688,13.1374122357,56.47,-1.01,56.4790315073,135.47
2021-03-13 15:00:00,61.014,-6.508,61.3601031616,13.464,-5.218,14.4397652335,47.55,-1.29,47.5674952042,135.86,61.384,-6.498,61.7269751405,13.464,-5.218,14.4397652335,47.92,-1.28,47.9370921104,135.66
2021-03-13 15:30:00,58.39,-6.9065,58.7970394004,14.01,-5.5465,15.0679714046,44.38,-1.3599999999999999,44.4008333255,135.7,58.73,-6.9065,59.1346991389,14.01,-5.5465,15.0679714046,44.72,-1.3599999999999999,44.7406750061,135.51
2021-03-13 16:00:00,61.466,-6.303,61.7883238565,29.866,-2.463,29.9673876906,31.6,-3.84,31.8324614191,135.57,61.726,-6.303,62.0469732138,29.866,-2.463,29.9673876906,31.86,-3.84,32.0905780565,135.38
2021-03-13 16:30:00,60.634,-6.3745,60.9681573139,38.004,-0.8345,38.013160961,22.63,-5.54,23.2982510073,135.82,60.814,-6.3945,61.1492618619,38.004,-0.8345,38.013160961,22.81,-5.5600000000000005,23.4778555239,135.62
2021-03-13 17:00:00,64.817,-6.4875,65.1408561906,20.477,-3.4075,20.7585785942,44.34,-3.08,44.4468446574,134.37,65.137,-6.5075,65.4612582009,20.477,-3.4075,20.7585785942,44.66,-3.1,44.7674613978,134.18
2021-03-13 17:30:00,69.157,-5.7865,69.3986615955,24.417,-2.6565000000000003,24.561084692,44.74,-3.13,44.8493533956,134.28,69.517,-5.7965,69.758244683,24.417,-2.6565000000000003,24.561084692,45.1,-3.14,45.2091760597,134.08
2021-03-13 18:00:00,72.252,-3.306,72.3275959783,40.742,-0.486,40.7448985764,31.51,-2.8200000000000003,31.635936844,133.43,72.492,-3.306,72.5673459622,40.742,-0.486,40.7448985764,31.75,-2.8200000000000003,31.8749886274,133.24
2021-03-13 18:30:00,73.794,-3.126,73.8601808284,41.654,-0.806,41.6617972728,32.14,-2.32,32.2236248737,133.2,74.054,-3.126,74.1199486778,41.654,-0.806,41.6617972728,32.4,-2.32,32.4829555306,133.01
2021-03-13 19:00:00,77.868,-2.676,77.913967939,42.288,-1.086,42.3019425086,35.58,-1.5899999999999999,35.6155092621,133.1,78.138,-2.676,78.1838091935,42.288,-1.086,42.3019425086,35.85,-1.5899999999999999,35.885242092,132.91
2021-03-13 19:30:00,75.211,-3.505,75.2926261064,42.561,-1.5150000000000001,42.58795541,32.65,-1.99,32.7105884998,133.69,75.471,-3.505,75.5523452052,42.561,-1.5150000000000001,42.58795541,32.91,-1.99,32.9701107065,133.5
2021-03-13 20:00:00,72.4015,-3.891,72.5059796379,42.3115,-1.501,42.3381156082,30.09,-2.39,30.1847676817,133.83,72.6415,-3.891,72.7456349429,42.3115,-1.501,42.3381156082,30.33,-2.39,30.4240201157,133.63
2021-03-13 20:30:00,69.5145,-4.754,69.6768700951,40.5445,-1.724,40.5811367048,28.97,-3.03,29.1280243065,133.83,69.7245,-4.764,69.8870631537,40.5445,-1.724,40.5811367048,29.18,-3.04,29.3379276705,133.63
2021-03-13 21:00:00,66.2655,-7.3285,66.6695087915,15.5555,-4.4885,16.1901270069,50.71,-2.84,50.7894644587,133.83,66.6555,-7.3285,67.0571591443,15.5555,-4.4885,16.1901270069,51.1,-2.84,51.1788589165,133.63
2021-03-13 21:30:00,63.115,-8.1765,63.6424259221,13.865,-4.7065,14.6420410889,49.25,-3.47,49.3720913067,133.96,63.495,-8.1965,64.0218528102,13.865,-4.7065,14.6420410889,49.63,-3.49,49.7525577232,133.76
2021-03-13 22:00:00,60.134,-8.765,60.7694263672,14.064,-4.715,14.8333179363,46.07,-4.05,46.2476745361,134.44,60.484,-8.775,61.1172224582,14.064,-4.715,14.8333179363,46.42,-4.06,46.5972102169,134.25
2021-03-13 22:30:00,57.4815,-9.5075,58.262469897,14.3015,-4.5475,15.0070869425,43.18,-4.96,43.463939076,134.99,57.8215,-9.5275,58.6011870059,14.3015,-4.5475,15.0070869425,43.52,-4.98,43.8040043832,134.79
2021-03-13 23:00:00,54.451,-9.9055,55.3446504303,14.021,-4.3755,14.6878671443,40.43,-5.53,40.8064431187,134.65,54.751,-9.9355,55.6451809347,14.021,-4.3755,14.6878671443,40.73,-5.5600000000000005,41.1077425797,134.45
2021-03-13 23:30:00,50.9485,-10.454,52.0099583565,13.9985,-4.364,14.662963488,36.95,-6.09,37.448505978200004,135.19,51.2485,-10.474,52.3078715706,13.9985,-4.364,14.662963488,37.25,-6.11,37.7477760934,134.99
2021-03-14 00:00:00,48.438,-10.805,49.6284985568,14.078,-4.375,14.7421405841,34.36,-6.43,34.9564657825,135.3,48.698,-10.845,49.890973422100004,14.078,-4.375,14.7421405841,34.62,-6.47,35.2193881264,135.11
2021-03-14 00:30:00,47.96,-10.8725,49.1769545239,13.72,-4.1125,14.3230952049,34.24,-6.76,34.9009340849,134.4,48.22,-10.9025,49.4371611872,13.72,-4.1125,14.3230952049,34.5,-6.79,35.1618273132,134.21
2021-03-14 01:00:00,49.9745,-10.58,51.0821598041,13.1045,-3.51,13.5664299007,36.87,-7.07,37.5417341102,134.2,50.2645,-10.61,51.3720941782,13.1045,-3.51,13.5664299007,37.16,-7.1,37.8322032137,134.01
2021-03-14 01:30:00,48.9215,-10.7165,50.0814989243,12.6715,-3.5065,13.1477167029,36.25,-7.21,36.9600676406,134.39,49.2015,-10.7665,50.3657137793,12.6715,-3.5065,13.1477167029,36.53,-7.26,37.2444425385,134.2
2021-03-14 02:00:00,47.872,-10.805,49.0762305908,12.132,-3.155,12.5355274719,35.74,-7.65,36.5495567689,134.82,48.152,-10.845,49.3581718563,12.132,-3.155,12.5355274719,36.02,-7.69,36.8317322427,134.63
2021-03-14 02:30:00,47.0425,-10.938,48.2973772606,11.4525,-2.878,11.8085833295,35.59,-8.06,36.4912551168,135.17,47.3225,-10.978,48.5791672453,11.4525,-2.878,11.8085833295,35.87,-8.1,36.7731818041,134.97
2021-03-14 03:00:00,46.706,-11.094,48.0054921025,11.026,-2.714,11.3551077494,35.68,-8.38,36.6508772064,135.96,46.976,-11.144,48.2797401816,11.026,-2.714,11.3551077494,35.95,-8.43,36.9251594445,135.76
2021-03-14 03:30:00,45.3625,-11.3195,46.7534756622,12.7625,-3.5195,13.2388929484,32.6,-7.8,33.5201431978,135.91,45.6225,-11.3495,47.0130158201,12.7625,-3.5195,13.2388929484,32.86,-7.83,33.7800014802,135.71
2021-03-14 04:00:00,44.474,-11.3985,45.9114634732,12.824,-3.5385,13.3032311207,31.65,-7.86,32.6113799156,136.27,44.724,-11.4485,46.1660516857,12.824,-3.5385,13.3032311207,31.9,-7.91,32.8660630438,136.07
2021-03-14 04:30:00,44.212,-11.446,45.6695944804,12.192,-3.316,12.6349008702,32.02,-8.13,33.0360000605,136.6,44.462,-11.476,45.9191465513,12.192,-3.316,12.6349008702,32.27,-8.16,33.2857101471,136.41
2021-03-14 05:00:00,43.387,-11.6025,44.9115772964,11.057,-3.2325,11.5198222751,32.33,-8.37,33.3958949573,136.44,43.637,-11.6525,45.1660107299,11.057,-3.2325,11.5198222751,32.58,-8.42,33.6504502199,136.23
2021-03-14 05:30:00,43.9915,-11.4435,45.455536126,10.6815,-3.0535,11.1093791231,33.31,-8.39,34.3503740882,136.28,44.2515,-11.4735,45.7147290761,10.6815,-3.0535,11.1093791231,33.57,-8.42,34.6098439754,136.08
2021-03-14 06:00:00,45.2845,-11.0125,46.6043034118,9.2945,-2.6025,9.6519809625,35.99,-8.41,36.9595481574,135.98,45.5545,-11.0525,46.8761157361,9.2945,-2.6025,9.6519809625,36.26,-8.45,37.2315739662,135.78
2021-03-14 06:30:00,47.319,-10.6985,48.5133555142,8.499,-2.2685,8.7965387085,38.82,-8.43,39.7247693511,136.06,47.609,-10.7385,48.8050434202,8.499,-2.2685,8.7965387085,39.11,-8.47,40.016659031,135.86
2021-03-14 07:00:00,47.755,-10.251,48.8428400689,7.475,-2.151,7.7783305407,40.28,-8.1,41.0863529654,135.72,48.075,-10.301,49.1662102058,7.475,-2.151,7.7783305407,40.6,-8.15,41.4099323834,135.52
2021-03-14 07:30:00,50.0255,-10.1405,51.042926939,7.9555,-2.5105,8.3422173611,42.07,-7.63,42.7563071371,135.31,50.3555,-10.1705,51.3723218329,7.9555,-2.5105,8.3422173611,42.4,-7.66,43.0863737161,135.11
2021-03-14 08:00:00,51.6625,-9.6145,52.5495244174,9.8725,-3.0045,10.3195579605,41.79,-6.61,42.3095284776,135.77,51.9825,-9.6545,52.8714448119,9.8725,-3.0045,10.3195579605,42.11,-6.65,42.6318495963,135.57
2021-03-14 08:30:00,54.115,-8.9415,54.8487342356,11.425,-3.2515,11.8786732108,42.69,-5.69,43.0675306931,135.85,54.455,-8.961500000000001,55.1874578799,11.425,-3.2515,11.8786732108,43.03,-5.71,43.4071998636,135.65
2021-03-14 09:00:00,57.0545,-8.149,57.633516041,12.4045,-3.729,12.9528784928,44.65,-4.42,44.8682393236,135.15,57.3945,-8.169,57.9729349891,12.4045,-3.729,12.9528784928,44.99,-4.44,45.2085578182,134.95
2021-03-14 09:30:00,60.738,-7.457,61.194047856,11.118,-2.877,11.4842088539,49.62,-4.58,49.8309221267,135.1,61.118,-7.467,61.5724452414,11.118,-2.877,11.4842088539,50.0,-4.59,50.2102389956,134.9
2021-03-14 10:00:00,60.026,-7.1545,60.4508688627,13.446,-3.6645,13.9364082981,46.58,-3.49,46.7105609044,134.68,60.396,-7.1645,60.8194613282,13.446,-3.6645,13.9364082981,46.95,-3.5,47.0802771869,134.49
2021-03-14 10:30:00,59.157,-7.0905,59.5804148966,16.687,-5.1005,17.4490993822,42.47,-1.99,42.5165967594,135.19,59.497,-7.0905,59.9180123106,16.687,-5.1005,17.4490993822,42.81,-1.99,42.8562270855,134.99
2021-03-14 11:00:00,62.086,-6.471,62.4223136146,17.896,-4.691,18.5006026118,44.19,-1.78,44.2258352098,134.72,62.416,-6.461,62.7495145559,17.896,-4.691,18.5006026118,44.52,-1.77,44.555171417,134.53
2021-03-14 11:30:00,62.856,-6.052,63.1466819398,15.306,-4.602,15.982867077,47.55,-1.45,47.5721031698,134.59,63.236,-6.042,63.5239912159,15.306,-4.602,15.982867077,47.93,-1.44,47.9516266669,134.39
2021-03-14 12:00:00,62.806,-5.9015,63.082654813,16.096,-5.4315,16.9877134497,46.71,-0.47000000000000003,46.7123645302,133.98,63.166,-5.9015,63.4410849391,16.096,-5.4315,16.9877134497,47.07,-0.47000000000000003,47.0723464467,133.79
2021-03-14 12:30:00,62.3965,-5.9445,62.6790259377,20.3465,-6.6045,21.3915750355,42.05,0.66,42.0551792292,134.22,62.7265,-5.9245,63.0056624638,20.3465,-6.6045,21.3915750355,42.38,0.68,42.3854550524,134.04
2021-03-14 13:00:00,63.078,-6.1465,63.3767587231,19.158,-5.9565,20.0626233641,43.92,-0.19,43.9204109726,135.76,63.408,-6.1265,63.7032845798,19.158,-5.9565,20.0626233641,44.25,-0.17,44.2503265525,135.57
2021-03-14 13:30:00,60.583,-6.6375,60.9455190744,18.573,-5.1275,19.2677862052,42.01,-1.51,42.0371288268,136.11,60.923,-6.6275,61.2824255823,18.573,-5.1275,19.2677862052,42.35,-1.5,42.3765560186,135.92
2021-03-14 14:00:00,58.464,-7.1815,58.9034229757,18.294,-5.0315,18.9733083106,40.17,-2.15,40.2274955721,136.66,58.774,-7.1815,59.2111224201,18.294,-5.0315,18.9733083106,40.48,-2.15,40.5370558872,136.47
2021-03-14 14:30:00,59.4775,-6.9285,59.8796886974,21.9075,-4.6085,22.3869789945,37.57,-2.32,37.6415634638,136.42,59.7575,-6.9185,60.1566658692,21.9075,-4.6085,22.3869789945,37.85,-2.31,37.9204245757,136.23
2021-03-14 15:00:00,62.97,-6.7205,63.3276086731,15.38,-5.6205,16.3748105409,47.59,-1.1,47.6027110572,136.08,63.34,-6.7105,63.6944770781,15.38,-5.6205,16.3748105409,47.96,-1.09,47.9723847646,135.89
2021-03-14 15:30:00,64.1895,-6.464,64.5141473341,13.9295,-5.444,14.955537645,50.26,-1.02,50.2703491136,135.67,64.5695,-6.454,64.8912509222,13.9295,-5.444,14.955537645,50.64,-1.01,50.650071076,135.48
2021-03-14 16:00:00,65.4835,-6.3975,65.7952641039,14.1835,-5.2275,15.1161644771,51.3,-1.17,51.3133403707,135.67,65.8835,-6.3875,66.1924144332,14.1835,-5.2275,15.1161644771,51.7,-1.16,51.7130119022,135.48
2021-03-14 16:30:00,67.268,-6.3725,67.5691688587,13.978,-4.9325,14.8227541385,53.29,-1.44,53.3094522575,134.73,67.678,-6.3625,67.9764156914,13.978,-4.9325,14.8227541385,53.7,-1.43,53.719036663,134.53
2021-03-14 17:00:00,69.0965,-5.945,69.3517796257,13.4265,-4.775,14.2503167421,55.67,-1.17,55.6822934154,133.9,69.5265,-5.9350000000000005,69.7793553084,13.4265,-4.775,14.2503167421,56.1,-1.16,56.1119915883,133.71
2021-03-14 17:30:00,72.0465,-5.206,72.2343450046,16.0365,-4.396,16.6281131897,56.01,-0.81,56.0158566836,132.97,72.4865,-5.206,72.6732077058,16.0365,-4.396,16.6281131897,56.45,-0.81,56.4558110384,132.78
2021-03-14 18:00:00,74.0635,-3.6315,74.1524768602,36.9135,-2.1315,36.974988499,37.15,-1.5,37.1802703056,133.55,74.3335,-3.6415,74.4226426869,36.9135,-2.1315,36.974988499,37.42,-1.51,37.4504539358,133.37
2021-03-14 18:30:00,75.2155,-4.615,75.3569483541,23.3755,-4.695,23.8423368244,51.84,0.08,51.8400617284,133.17,75.6255,-4.595,75.7649673348,23.3755,-4.695,23.8423368244,52.25,0.1,52.2500956937,132.99
2021-03-14 19:00:00,76.208,-4.1955,76.3234006334,37.408,-0.1655,37.4083660997,38.8,-4.03,39.0087285104,134.0,76.508,-4.2155,76.6240465145,37.408,-0.1655,37.4083660997,39.1,-4.05,39.3091910372,133.81
2021-03-14 19:30:00,73.962,-5.394,74.158429595,31.982,-0.254,31.983008614,41.98,-5.14,42.2934983183,134.48,74.282,-5.414,74.4790367822,31.982,-0.254,31.983008614,42.3,-5.16,42.6135612218,134.29
2021-03-14 20:00:00,71.2095,-6.213,71.4800269953,12.9395,-4.033,13.5534404949,58.27,-2.18,58.3107648724,133.84,71.6495,-6.213,71.9183719174,12.9395,-4.033,13.5534404949,58.71,-2.18,58.7504595727,133.64
2021-03-14 20:30:00,68.897,-6.635,69.2157484537,12.797,-4.255,13.4858531061,56.1,-2.38,56.150462153,134.45,69.327,-6.645,69.6447338569,12.797,-4.255,13.4858531061,56.53,-2.39,56.5805001745,134.26
2021-03-14 21:00:00,65.931,-7.386,66.3434228617,13.031,-4.376,13.7461389852,52.9,-3.01,52.9855650154,134.92,66.331,-7.386,66.7409511245,13.031,-4.376,13.7461389852,53.3,-3.01,53.3849239018,134.73
2021-03-14 21:30:00,62.8065,-7.8665,63.2972216175,13.0165,-4.4665,13.7615004451,49.79,-3.4,49.9059525508,135.6,63.1965,-7.8865,63.6866900891,13.0165,-4.4665,13.7615004451,50.18,-3.42,50.2964094146,135.41
2021-03-14 22:00:00,59.0455,-8.764,59.6923677387,13.1355,-4.494,13.8829894565,45.91,-4.27,46.1081446168,136.04,59.3955,-8.784,60.0415196031,13.1355,-4.494,13.8829894565,46.26,-4.29,46.4584943794,135.84
2021-03-14 22:30:00,56.709,-8.884,57.4006632105,12.009,-4.194,12.7202876147,44.7,-4.69,44.9453679482,135.18,57.069,-8.894,57.7578912098,12.009,-4.194,12.7202876147,45.06,-4.7,45.3044545271,134.99
2021-03-14 23:00:00,53.2055,-9.46,54.0399558683,11.775500000000001,-4.12,12.4754478978,41.43,-5.34,41.7727243545,136.03,53.5155,-9.48,54.3486811271,11.775500000000001,-4.12,12.4754478978,41.74,-5.36,42.0827423061,135.83
2021-03-14 23:30:00,50.01,-9.833,50.9675189606,12.03,-3.943,12.6597057233,37.98,-5.89,38.4340018733,135.94,50.31,-9.863,51.2676785997,12.03,-3.943,12.6597057233,38.28,-5.92,38.7350590551,135.74
2021-03-15 00:00:00,48.292,-10.0485,49.3263582302,11.022,-3.4685,11.5548680758,37.27,-6.58,37.8463908451,136.39,48.582,-10.0685,49.6143670347,11.022,-3.4685,11.5548680758,37.56,-6.6,38.1354638099,136.19
2021-03-15 00:30:00,48.6735,-10.069,49.7040678743,10.3135,-3.129,10.7777049157,38.36,-6.94,38.9827295094,136.14,48.9735,-10.099,50.0039348777,10.3135,-3.129,10.7777049157,38.66,-6.97,39.2832852496,135.94
2021-03-15 01:00:00,50.712,-9.59,51.6108035589,9.722,-2.62,10.0688472031,40.99,-6.97,41.5783717815,135.71,51.022,-9.62,51.9209869321,9.722,-2.62,10.0688472031,41.3,-7.0,41.8890200411,135.51
2021-03-15 01:30:00,49.5915,-9.874,50.5649359562,9.3115,-2.524,9.6475182431,40.28,-7.35,40.9450961655,135.82,49.9115,-9.914,50.8865918317,9.3115,-2.524,9.6475182431,40.6,-7.39,41.2670825235,135.63
2021-03-15 02:00:00,48.6245,-9.8445,49.611048976,8.4545,-2.1745,8.7296632524,40.17,-7.67,40.8956941499,136.43,48.9345,-9.8845,49.9228267479,8.4545,-2.1745,8.7296632524,40.48,-7.71,41.2076995233,136.23
2021-03-15 02:30:00,47.6875,-9.9285,48.7100889806,8.3375,-2.4485,8.689594841,39.35,-7.48,40.0546239528,136.59,47.9875,-9.9485,49.0078851666,8.3375,-2.4485,8.689594841,39.65,-7.5,40.3530977745,136.39
2021-03-15 03:00:00,47.2315,-10.2475,48.3303822507,6.8915,-2.1075,7.2065476131,40.34,-8.14,41.1530703593,137.32,47.5415,-10.0575,48.5936984443,6.8915,-2.1075,7.2065476131,40.65,-7.95,41.4201038145,137.12
2021-03-15 03:30:00,45.658500000000004,-10.0415,46.7496560896,7.8985,-2.2815,8.2214076958,37.76,-7.76,38.5491270978,136.01,45.9485,-10.0615,47.0372026645,7.8985,-2.2815,8.2214076958,38.05,-7.78,38.8372359985,135.82
2021-03-15 04:00:00,45.309,-10.1175,46.4248778916,6.779,-1.8875000000000002,7.0368670053,38.53,-8.23,39.3991598895,136.28,45.609,-10.1475,46.7242189582,6.779,-1.8875000000000002,7.0368670053,38.83,-8.26,39.6988224007,136.08
2021-03-15 04:30:00,45.395,-10.017,46.487055338,6.065,-1.577,6.2666700887,39.33,-8.44,40.2253962069,136.14,45.705,-10.037,46.7941064024,6.065,-1.577,6.2666700887,39.64,-8.46,40.5327176488,135.94
2021-03-15 05:00:00,46.063,-9.7425,47.0820164739,6.193,-1.5225,6.3774019201,39.87,-8.22,40.7085408729,136.0,46.363,-9.7725,47.3817425307,6.193,-1.5225,6.3774019201,40.17,-8.25,41.0084308405,135.81
2021-03-15 05:30:00,47.2455,-9.245,48.1415339935,5.5955,-1.665,5.8379658486,41.65,-7.58,42.3341339819,134.87,47.5655,-9.275,48.4613497052,5.5955,-1.665,5.8379658486,41.97,-7.61,42.6543432724,134.67
2021-03-15 06:00:00,50.485,-8.47,51.1905862928,5.605,-1.49,5.7996659387000005,44.88,-6.98,45.4195420497,134.31,50.835,-8.5,51.5407336483,5.605,-1.49,5.7996659387000005,45.23,-7.01,45.7700010924,134.12
2021-03-15 06:30:00,56.8125,-5.619,57.0896953683,4.8925,-1.379,5.0831286871,51.92,-4.24,52.092840199,133.74,57.2125,-5.629,57.4887449615,4.8925,-1.379,5.0831286871,52.32,-4.25,52.4923318209,133.55
2021-03-15 07:00:00,62.6565,-3.153,62.735782463,7.7965,-1.283,7.9013607214,54.86,-1.87,54.8918618741,133.54,63.0765,-3.143,63.1547567587,7.7965,-1.283,7.9013607214,55.28,-1.8599999999999999,55.311282755,133.35
2021-03-15 07:30:00,68.7675,0.081,68.7675477042,28.9075,2.6109999999999998,29.0251766101,39.86,-2.5300000000000002,39.9402115668,133.02,69.0875,0.081,69.0875474832,28.9075,2.6109999999999998,29.0251766101,40.18,-2.5300000000000002,40.2595740166,132.83
2021-03-15 08:00:00,72.093,1.2145000000000001,72.1032291874,28.863,2.8145,28.9998996421,43.23,-1.6,43.2595989348,132.82,72.423,1.2145000000000001,72.433182584,28.863,2.8145,28.9998996421,43.56,-1.6,43.5893748521,132.63
2021-03-15 08:30:00,72.9645,4.153,73.0825948448,38.0745,1.483,38.1033704448,34.89,2.67,34.9920133745,131.97,73.2445,4.183,73.3638485172,38.0745,1.483,38.1033704448,35.17,2.7,35.2734872107,131.79
2021-03-15 09:00:00,74.2555,5.188,74.4365140522,41.1855,0.28800000000000003,41.186506944,33.07,4.9,33.4310469474,131.9,74.5055,5.248,74.6900999748,41.1855,0.28800000000000003,41.186506944,33.32,4.96,33.687148885,131.72
2021-03-15 09:30:00,77.4905,4.4825,77.6200386273,36.2805,0.5925,36.285337762,41.21,3.89,41.3931902612,131.9,77.8005,4.5225,77.9318343586,36.2805,0.5925,36.285337762,41.52,3.93,41.7055787635,131.72
2021-03-15 10:00:00,77.8355,4.325,77.9555686609,33.4355,1.635,33.4754519798,44.4,2.69,44.4814129722,132.14,78.1855,4.355,78.3066947026,33.4355,1.635,33.4754519798,44.75,2.7199999999999998,44.8325874783,131.94
2021-03-15 10:30:00,75.998,4.4885,76.1304317356,34.398,1.2485,34.4206501428,41.6,3.24,41.7259823132,132.22,76.328,4.5285,76.4622187505,34.398,1.2485,34.4206501428,41.93,3.2800000000000002,42.0580943458,132.02
2021-03-15 11:00:00,76.5695,4.5665,76.7055490333,24.1395,0.6065,24.1471178922,52.43,3.96,52.5793352944,132.02,76.9595,4.6165,77.0978385722,24.1395,0.6065,24.1471178922,52.82,4.01,52.9719973193,131.82
2021-03-15 11:30:00,75.779,4.1695,75.8936200958,15.439,-3.3205,15.7920372736,60.34,7.49,60.8030895597,131.41,76.239,4.2395,76.3567841207,15.439,-3.3205,15.7920372736,60.8,7.5600000000000005,61.2682103541,131.22
2021-03-15 12:00:00,73.241,3.208,73.3112225038,19.761,-4.962,20.3744586431,53.48,8.17,54.1004556358,131.49,73.651,3.278,73.7239112161,19.761,-4.962,20.3744586431,53.89,8.24,54.5163250779,131.31
2021-03-15 12:30:00,72.134,3.5685000000000002,72.2222136759,22.924,-4.5915,23.3792995671,49.21,8.16,49.8819576601,131.35,72.514,3.6585,72.6062312632,22.924,-4.5915,23.3792995671,49.59,8.25,50.2715685055,131.16
2021-03-15 13:00:00,74.815,4.8095,74.9694305384,36.075,0.6095,36.0801484926,38.74,4.2,38.9670065568,132.17,75.115,4.8495,75.2713815155,36.075,0.6095,36.0801484926,39.04,4.24,39.2695709169,131.99
2021-03-15 13:30:00,72.645,3.016,72.7075806295,13.515,-2.204,13.6935328166,59.13,5.22,59.3599637803,132.17,73.085,3.066,73.1492828468,13.515,-2.204,13.6935328166,59.57,5.27,59.8026571316,131.99
2021-03-15 14:00:00,69.513,1.947,69.5402615612,10.533,-3.013,10.9554670371,58.98,4.96,59.1881913898,132.39,69.973,1.9969999999999999,70.0014909698,10.533,-3.013,10.9554670371,59.44,5.01,59.6507644544,132.2
2021-03-15 14:30:00,68.0835,1.5,68.1000218227,13.4735,-3.36,13.8861370528,54.61,4.86,54.8258305911,132.39,68.4935,1.55,68.5110359158,13.4735,-3.36,13.8861370528,55.02,4.91,55.238650418,132.2
2021-03-15 15:00:00,67.994,1.397,68.0083498182,12.224,-3.483,12.7105257562,55.77,4.88,55.9830983423,132.42,68.414,1.447,68.4293007782,12.224,-3.483,12.7105257562,56.19,4.93,56.4058596247,132.24
2021-03-15 15:30:00,68.401,1.4575,68.4165265652,13.261,-3.7025,13.7681744342,55.14,5.16,55.3809100684,132.93,68.821,1.5075,68.8375086508,13.261,-3.7025,13.7681744342,55.56,5.21,55.803742706,132.75
2021-03-15 16:00:00,70.4625,1.1715,70.4722379274,14.1125,-3.6885,14.5865584872,56.35,4.86,56.5591911187,132.63,70.8925,1.2315,70.9031956156,14.1125,-3.6885,14.5865584872,56.78,4.92,56.9927609438,132.45
2021-03-15 16:30:00,73.162,1.2055,73.1719309179,14.252,-3.5445,14.6861494017,58.91,4.75,59.1011894973,131.22,73.612,1.2455,73.6225360488,14.252,-3.5445,14.6861494017,59.36,4.79,59.5529487095,131.04
2021-03-15 17:00:00,74.2925,0.8300000000000001,74.2971362587,11.1025,-2.58,11.398329099,63.19,3.41,63.281942132,131.05,74.7725,0.88,74.7776781951,11.1025,-2.58,11.398329099,63.67,3.46,63.7639435732,130.87
2021-03-15 17:30:00,77.964,1.107,77.9718586735,7.254,-1.383,7.384660114,70.71,2.49,70.753828165,131.58,78.494,1.077,78.5013882998,7.254,-1.383,7.384660114,71.24,2.46,71.2824606758,131.4
2021-03-15 18:00:00,82.032,1.65,82.0485924559,6.092,-0.71,6.1332343833,75.94,2.36,75.9766622062,132.39,82.642,1.67,82.6588716594,6.092,-0.71,6.1332343833,76.55,2.38,76.5869891039,132.2
2021-03-15 18:30:00,86.0545,2.0525,86.078973777,22.4645,-1.8675000000000002,22.5419900741,63.59,3.92,63.7107094608,132.2,86.5345,2.0825,86.5595546228,22.4645,-1.8675000000000002,22.5419900741,64.07,3.95,64.1916458739,132.01
2021-03-15 19:00:00,89.173,2.936,89.2213204621,22.633,-1.734,22.6993269724,66.54,4.67,66.7036768102,131.63,89.693,2.976,89.7423580312,22.633,-1.734,22.6993269724,67.06,4.71,67.2252013757,131.45
2021-03-15 19:30:00,87.668,2.4785,87.7030283756,13.258,-0.9915,13.2950229879,74.41,3.47,74.4908652118,132.16,88.248,2.5085,88.2836455763,13.258,-0.9915,13.2950229879,74.99,3.5,75.0716331246,131.98
2021-03-15 20:00:00,85.004,1.574,85.0185714535,11.884,-1.176,11.942044716,73.12,2.75,73.171694664,132.69,85.564,1.5939999999999999,85.5788462881,11.884,-1.176,11.942044716,73.68,2.77,73.7320506971,132.51
2021-03-15 20:30:00,81.8805,0.338,81.8811976234,11.4105,-1.172,11.4705315592,70.47,1.51,70.4861759496,132.95,82.4205,0.358,82.4212774971,11.4105,-1.172,11.4705315592,71.01,1.53,71.0264809772,132.76
2021-03-15 21:00:00,77.8675,-0.638,77.8701136525,3.6675,-0.11800000000000001,3.6693978048,74.2,-0.52,74.2018220801,133.1,78.4375,-0.628,78.4400139613,3.6675,-0.11800000000000001,3.6693978048,74.77,-0.51,74.7717393137,132.91
2021-03-15 21:30:00,74.0975,-2.0245,74.1251516457,2.5475,0.1255,2.5505894417,71.55,-2.15,71.5822952971,134.09,74.6575,-2.0345,74.6852160504,2.5475,0.1255,2.5505894417,72.11,-2.16,72.1423433221,133.91
2021-03-15 22:00:00,70.389,-3.2235,70.4627722507,2.899,-0.28350000000000003,2.9128290801,67.49,-2.94,67.5540058028,134.76,70.909,-3.2435,70.9831428809,2.899,-0.28350000000000003,2.9128290801,68.01,-2.96,68.0743835815,134.56
2021-03-15 22:30:00,66.856,-4.0855,66.9807139873,2.606,-0.3355,2.6275076118,64.25,-3.75,64.3593427561,135.33,67.346,-4.0955,67.4704145256,2.606,-0.3355,2.6275076118,64.74,-3.76,64.8490955989,135.13
2021-03-15 23:00:00,62.4245,-5.0895,62.6316310701,3.0945,-0.5695,3.1464679404,59.33,-4.52,59.5019268596,135.58,62.8745,-5.1195,63.0825810387,3.0945,-0.5695,3.1464679404,59.78,-4.55,59.9529056844,135.38
2021-03-15 23:30:00,58.5425,-6.0635,58.8556738004,3.5725,-0.7235,3.6450251714,54.97,-5.34,55.2287651501,135.77,58.9725,-6.0835,59.2854512381,3.5725,-0.7235,3.6450251714,55.4,-5.36,55.6586884502,135.57
2021-03-16 00:00:00,56.052,-6.675,56.4480498246,3.852,-0.845,3.9435934121000003,52.2,-5.83,52.5245552099,136.64,56.442,-6.705,56.8388633683,3.852,-0.845,3.9435934121000003,52.59,-5.86,52.915476942,136.44
2021-03-16 00:30:00,55.4885,-6.8185,55.9058635073,3.9085,-0.7985,3.9892323196,51.58,-6.02,51.9301145772,136.52,55.8985,-6.8385,56.3152500172,3.9085,-0.7985,3.9892323196,51.99,-6.04,52.3396761549,136.32
2021-03-16 01:00:00,57.0085,-6.269,57.3521528214,4.6285,-1.039,4.7436835107,52.38,-5.23,52.6404530756,135.96,57.4185,-6.289,57.7618876358,4.6285,-1.039,4.7436835107,52.79,-5.25,53.050415644,135.77
2021-03-16 01:30:00,56.2385,-6.472,56.609678203,5.0885,-1.282,5.2475095283,51.15,-5.19,51.4126307438,136.46,56.6285,-6.482,56.9982748533,5.0885,-1.282,5.2475095283,51.54,-5.2,51.8016563442,136.26
2021-03-16 02:00:00,55.079,-6.6705,55.4814546605,5.769,-1.3405,5.9226937495000005,49.31,-5.33,49.5972277451,136.91,55.459,-6.6905,55.8611087542,5.769,-1.3405,5.9226937495000005,49.69,-5.35,49.9771807928,136.71
2021-03-16 02:30:00,53.6785,-6.974,54.129641032,5.7585,-1.3639999999999999,5.9178389848,47.92,-5.61,48.2472641711,137.27,54.0585,-6.994,54.5090584972,5.7585,-1.3639999999999999,5.9178389848,48.3,-5.63,48.62701821,137.07
2021-03-16 03:00:00,52.5635,-7.3215,53.070951513,6.3235,-1.4015,6.4769479309,46.24,-5.92,46.6174216361,136.33,52.9135,-7.3515,53.4217468312,6.3235,-1.4015,6.4769479309,46.59,-5.95,46.9684000153,136.13
2021-03-16 03:30:00,52.351,-6.978,52.8140103098,6.941,-1.5979999999999999,7.1225757279,45.41,-5.38,45.7275901399,135.81,52.711,-6.9879999999999995,53.1721888303,6.941,-1.5979999999999999,7.1225757279,45.77,-5.39,46.0862777842,135.61
2021-03-16 04:00:00,51.177,-7.3945,51.7084515263,7.707,-1.7345000000000002,7.8997683036,43.47,-5.66,43.8369307776,136.05,51.507,-7.4045,52.0365032381,7.707,-1.7345000000000002,7.8997683036,43.8,-5.67,44.1654718077,135.86
2021-03-16 04:30:00,51.054,-7.4115,51.5891582433,8.054,-1.9315,8.2823673095,43.0,-5.48,43.3477842571,136.09,51.394,-7.4315,51.9285126713,8.054,-1.9315,8.2823673095,43.34,-5.5,43.6875909155,135.9
2021-03-16 05:00:00,51.858,-7.244,52.3615097185,7.318,-1.624,7.4960322838,44.54,-5.62,44.8931620628,136.09,52.198,-7.264,52.7010142217,7.318,-1.624,7.4960322838,44.88,-5.64,45.2329968054,135.9
2021-03-16 05:30:00,52.579,-6.67,53.0003786873,7.019,-1.43,7.1631879076,45.56,-5.24,45.8603445255,135.09,52.939,-6.68,53.3587867272,7.019,-1.43,7.1631879076,45.92,-5.25,46.2191399747,134.9
2021-03-16 06:00:00,54.886,-5.8435,55.1961908853,7.436,-1.4835,7.5825370589,47.45,-4.36,47.6498908708,134.57,55.236,-5.8635,55.5463439683,7.436,-1.4835,7.5825370589,47.8,-4.38,48.000254166,134.37
2021-03-16 06:30:00,61.135,-2.552,61.1882417544,26.565,1.8479999999999999,26.6292006827,34.57,-4.4,34.8488866393,135.24,61.415,-2.552,61.4679992272,26.565,1.8479999999999999,26.6292006827,34.85,-4.4,35.1266636617,135.05
2021-03-16 07:00:00,66.5065,-0.212,66.5068378909,30.6165,2.408,30.7110490907,35.89,-2.62,35.9855040259,134.27,66.7965,-0.222,66.7968689105,30.6165,2.408,30.7110490907,36.18,-2.63,36.2754641597,134.08
2021-03-16 07:30:00,72.393,1.9085,72.4181525672,32.503,1.8285,32.5543917352,39.89,0.08,39.8900802205,134.58,72.693,1.9085,72.7180487998,32.503,1.8285,32.5543917352,40.19,0.08,40.1900796217,134.39
2021-03-16 08:00:00,76.18,3.4825,76.2595581304,33.71,2.0625,33.773036675,42.47,1.42,42.493732479,134.46,76.52,3.5125,76.6005747775,33.71,2.0625,33.773036675,42.81,1.45,42.8345491397,134.27
2021-03-16 08:30:00,78.414,4.849,78.5637842584,33.614,1.919,33.6687326313,44.8,2.93,44.8957113765,133.81,78.764,4.889,78.9155879215,33.614,1.919,33.6687326313,45.15,2.9699999999999998,45.2475789408,133.62
2021-03-16 09:00:00,78.7585,5.7245,78.9662663579,32.5785,1.9245,32.6352932038,46.18,3.8,46.3360809737,134.02,79.1085,5.7645,79.3182465294,32.5785,1.9245,32.6352932038,46.53,3.84,46.6881837299,133.83
2021-03-16 09:30:00,78.581,5.639,78.7830684983,31.211,2.159,31.2855845718,47.37,3.48,47.4976557316,134.07,78.961,5.689,79.1656759082,31.211,2.159,31.2855845718,47.75,3.5300000000000002,47.8803028395,133.87
2021-03-16 10:00:00,75.323,5.1495,75.4988190586,31.893,1.5895000000000001,31.9325846002,43.43,3.56,43.5756640799,134.6,75.653,5.1895,75.8307808166,31.893,1.5895000000000001,31.9325846002,43.76,3.6,43.9078307367,134.41
2021-03-16 10:30:00,71.2095,4.0955,71.3271758203,34.1395,0.9155000000000001,34.1517730213,37.07,3.18,37.2061459977,134.83,71.4995,4.1355,71.6189979021,34.1395,0.9155000000000001,34.1517730213,37.36,3.22,37.4985066369,134.64
2021-03-16 11:00:00,66.9625,2.6155,67.0135601688,13.8125,-3.5345,14.2575540153,53.15,6.15,53.5046259682,134.46,67.3825,2.6755,67.4355959898,13.8125,-3.5345,14.2575540153,53.57,6.21,53.9287400187,134.27
2021-03-16 11:30:00,64.8705,2.473,64.9176208687,14.1305,-4.877,14.9484500618,50.74,7.35,51.2695826002,134.1,65.2505,2.533,65.2996465477,14.1305,-4.877,14.9484500618,51.12,7.41,51.6542592629,133.92
2021-03-16 12:00:00,67.3425,3.153,67.4162718878,14.1325,-4.257,14.7597291727,53.21,7.41,53.7234790385,134.1,67.7625,3.233,67.8395805946,14.1325,-4.257,14.7597291727,53.63,7.49,54.1505032294,133.92
2021-03-16 12:30:00,67.386,2.7075,67.4403703448,14.576,-4.4725,15.2467384135,52.81,7.18,53.295858188,134.05,67.796,2.7775,67.8528711423,14.576,-4.4725,15.2467384135,53.22,7.25,53.711552761,133.87
2021-03-16 13:00:00,66.2935,2.3935,66.3366941029,15.0335,-4.8465,15.7954007388,51.26,7.24,51.7687666455,134.29,66.6835,2.4635,66.7289892363,15.0335,-4.8465,15.7954007388,51.65,7.31,52.1647256295,134.11
2021-03-16 13:30:00,62.9425,1.6155,62.9632285267,16.7725,-5.5045,17.6526563582,46.17,7.12,46.7157714268,134.9,63.3025,1.6855,63.3249351875,16.7725,-5.5045,17.6526563582,46.53,7.19,47.0822365654,134.71
2021-03-16 14:00:00,60.8745,0.232,60.8749420883,18.1945,-5.588,19.0332754472,42.68,5.82,43.0749904237,135.23,61.2045,0.302,61.2052450714,18.1945,-5.588,19.0332754472,43.01,5.89,43.4114293706,135.04
2021-03-16 14:30:00,58.013,0.036500000000000005,58.0130114823,18.043,-5.6735,18.9139750251,39.97,5.71,40.3757972058,134.98,58.313,0.10650000000000001,58.3130972531,18.043,-5.6735,18.9139750251,40.27,5.78,40.6826904223,134.79
2021-03-16 15:00:00,58.6325,0.5335,58.6349271211,17.0925,-5.3965,17.9241671634,41.54,5.93,41.9611308237,135.26,58.9525,0.5935,58.9554874333,17.0925,-5.3965,17.9241671634,41.86,5.99,42.2864008873,135.08
2021-03-16 15:30:00,61.069,0.4355,61.070552816,13.999,-3.9745,14.5522730613,47.07,4.41,47.2761356289,135.26,61.439,0.4955,61.4409980489,13.999,-3.9745,14.5522730613,47.44,4.47,47.650125918,135.08
2021-03-16 16:00:00,65.146,0.8845000000000001,65.1520042382,12.106,-2.9755000000000003,12.4663080441,53.04,3.86,53.1802707778,134.96,65.546,0.9345,65.5526613209,12.106,-2.9755000000000003,12.4663080441,53.44,3.91,53.5828489351,134.78
2021-03-16 16:30:00,69.5095,0.921,69.5156013514,11.0495,-2.249,11.2760565469,58.46,3.17,58.5458837153,135.2,69.9595,0.961,69.966100086,11.0495,-2.249,11.2760565469,58.91,3.21,58.9973914678,135.02
2021-03-16 17:00:00,72.9765,0.5375,72.9784794203,9.1265,-1.6925,9.2821095932,63.85,2.23,63.8889301836,135.2,73.4565,0.5675,73.4586921235,9.1265,-1.6925,9.2821095932,64.33,2.26,64.3696861885,135.02
2021-03-16 17:30:00,76.69,0.363,76.6908590968,6.76,-0.897,6.8192528183,69.93,1.26,69.9413504302,135.04,77.24,0.393,77.2409997929,6.76,-0.897,6.8192528183,70.48,1.29,70.4918044882,134.86
2021-03-16 18:00:00,79.8115,0.643,79.8140901173,8.4815,-0.23700000000000002,8.4848106196,71.33,0.88,71.3354280845,134.25,80.3715,0.663,80.3742345609,8.4815,-0.23700000000000002,8.4848106196,71.89,0.9,71.8956333862,134.07
2021-03-16 18:30:00,83.5335,2.363,83.56691565,28.9935,3.513,29.2055510349,54.54,-1.15,54.5521227818,133.94,83.9535,2.373,83.9870304943,28.9935,3.513,29.2055510349,54.96,-1.1400000000000001,54.9718218727,133.76
2021-03-16 19:00:00,86.4135,2.1835,86.4410819836,8.6835,0.35350000000000004,8.6906924062,77.73,1.83,77.7515388915,132.9,87.0035,2.2035,87.0313990724,8.6835,0.35350000000000004,8.6906924062,78.32,1.85,78.3418464168,132.72
2021-03-16 19:30:00,85.84,1.442,85.8521110049,12.04,-1.098,12.0899629445,73.8,2.54,73.8436970905,133.79,86.42,1.462,86.4323657203,12.04,-1.098,12.0899629445,74.38,2.56,74.4240418145,133.61
2021-03-16 20:00:00,83.979,0.8825000000000001,83.9836367827,13.039,-1.2875,13.1024111235,70.94,2.17,70.9731815547,134.0,84.529,0.9125000000000001,84.5339251262,13.039,-1.2875,13.1024111235,71.49,2.2,71.5238428777,133.81
2021-03-16 20:30:00,80.9105,-0.034,80.9105071437,6.2105,-0.984,6.2879699626,74.7,0.9500000000000001,74.7060405858,133.4,81.4805,-0.014,81.4805012027,6.2105,-0.984,6.2879699626,75.27,0.97,75.2762499066,133.21
2021-03-16 21:00:00,76.3985,-1.124,76.4067678825,5.1485,-0.834,5.2156119727,71.25,-0.29,71.250590173,133.33,76.9585,-1.134,76.9668544131,5.1485,-0.834,5.2156119727,71.81,-0.30000000000000004,71.8106266509,133.15
2021-03-16 21:30:00,73.644,-1.8765,73.6679033789,5.734,-0.8965000000000001,5.8036599013,67.91,-0.98,67.9170707554,134.3,74.174,-1.8665,74.1974804036,5.734,-0.8965000000000001,5.8036599013,68.44,-0.97,68.446873559,134.12
2021-03-16 22:00:00,69.3755,-2.895,69.4358770755,5.3255,-0.735,5.375981329,64.05,-2.16,64.0864111961,134.98,69.8555,-2.9050000000000002,69.9158773474,5.3255,-0.735,5.375981329,64.53,-2.17,64.5664758214,134.79
2021-03-16 22:30:00,65.204,-4.3125,65.3464556977,4.964,-0.7525000000000001,5.020712325,60.24,-3.56,60.3451008782,135.53,65.674,-4.3225,65.8160944014,4.964,-0.7525000000000001,5.020712325,60.71,-3.5700000000000003,60.8148748252,135.34
2021-03-16 23:00:00,60.924,-5.3625,61.1595469428,5.614,-0.8825000000000001,5.6829395782,55.31,-4.48,55.4911389323,135.42,61.354,-5.3825,61.5896470379,5.614,-0.8825000000000001,5.6829395782,55.74,-4.5,55.921351915,135.23
2021-03-16 23:30:00,57.857,-6.1485,58.1827852655,5.917,-0.9685,5.9957385909,51.94,-5.18,52.1976627829,135.98,58.267,-6.1585,58.5915558016,5.917,-0.9685,5.9957385909,52.35,-5.19,52.6066402653,135.79
2021-03-17 00:00:00,55.3665,-6.541,55.7515381245,5.8665,-1.021,5.9546841436,49.5,-5.52,49.8068308568,136.12,55.7565,-6.571,56.1423666517,5.8665,-1.021,5.9546841436,49.89,-5.55,50.1977549299,135.93
2021-03-17 00:30:00,54.7165,-6.595,55.112515795,5.4865,-0.865,5.5542692814,49.23,-5.73,49.5623425596,135.81,55.0965,-6.625,55.4933774179,5.4865,-0.865,5.5542692814,49.61,-5.76,49.9432648112,135.61
2021-03-17 01:00:00,56.5115,-6.1385,56.8439162488,5.3715,-0.3885,5.3855310323,51.14,-5.75,51.4622395548,135.31,56.9115,-6.1485,57.2426666439,5.3715,-0.3885,5.3855310323,51.54,-5.76,51.8608638571,135.12
2021-03-17 01:30:00,55.9705,-6.3035,56.3243373907,5.1305,-0.3635,5.143361012,50.84,-5.94,51.1858300704,135.65,56.3605,-6.3435,56.7163640628,5.1305,-0.3635,5.143361012,51.23,-5.98,51.5778372947,135.46
2021-03-17 02:00:00,54.955,-6.3805,55.3241611346,4.9350000000000005,-0.2505,4.9413535848,50.02,-6.13,50.3942189145,136.07,55.355,-6.4105,55.7249543315,4.9350000000000005,-0.2505,4.9413535848,50.42,-6.16,50.7949013189,135.87
2021-03-17 02:30:00,54.1825,-6.675,54.5921141856,4.4825,-0.23500000000000001,4.48865584,49.7,-6.44,50.1155025915,136.21,54.5725,-6.695,54.9816404016,4.4825,-0.23500000000000001,4.48865584,50.09,-6.46,50.5048482821,136.02
2021-03-17 03:00:00,53.6085,-6.9085,54.0518144423,4.4485,-0.3385,4.4613601626,49.16,-6.57,49.5970815674,136.64,53.9985,-6.9485,54.4437292486,4.4485,-0.3385,4.4613601626,49.55,-6.61,49.9889447778,136.44
2021-03-17 03:30:00,53.2245,-6.6775,53.6417412702,4.8545,-0.5375,4.884165896,48.37,-6.14,48.7581429097,136.7,53.5945,-6.7075,54.0126002568,4.8545,-0.5375,4.884165896,48.74,-6.17,49.1289782104,136.5
2021-03-17 04:00:00,52.4555,-6.6530000000000005,52.87572117,4.9254999999999995,-0.603,4.9622735969,47.53,-6.05,47.9134991417,136.18,52.8255,-6.663,53.2440514917,4.9254999999999995,-0.603,4.9622735969,47.9,-6.06,48.2818143818,135.99
2021-03-17 04:30:00,52.535,-6.8785,52.9833935045,4.695,-0.6085,4.7342683965,47.84,-6.27,48.2491295258,136.43,52.905,-6.9085,53.3541600744,4.695,-0.6085,4.7342683965,48.21,-6.3,48.6198940764,136.23
