Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-17 05:00:00,53.018,-6.5555,53.4217456122,4.008,-0.2655,4.0167840681,49.01,-6.29,49.4119843763,136.54,53.398,-6.5855,53.8025576925,4.008,-0.2655,4.0167840681,49.39,-6.32,49.7927153307,136.34
2021-03-17 05:30:00,54.503,-6.0885,54.8420171151,3.323,-0.1085,3.3247708568,51.18,-5.98,51.5281748173,135.81,54.903,-6.1185,55.2428769277,3.323,-0.1085,3.3247708568,51.58,-6.01,51.9289562768,135.61
2021-03-17 06:00:00,57.3895,-5.1445,57.6196198399,2.5795,0.0755,2.5806046772,54.81,-5.22,55.0580103164,135.48,57.8095,-5.1545,58.038841826,2.5795,0.0755,2.5806046772,55.23,-5.23,55.4770745444,135.29
2021-03-17 06:30:00,63.281,-2.7335000000000003,63.3400109192,2.811,0.0565,2.8115677566,60.47,-2.79,60.5343291034,134.92,63.751,-2.7435,63.8100054321,2.811,0.0565,2.8115677566,60.94,-2.8,61.0042916523,134.73
2021-03-17 07:00:00,68.5815,-0.847,68.5867301397,4.2715,-0.857,4.3566226885,64.31,0.01,64.3100007775,135.05,69.0815,-0.8170000000000001,69.0863310015,4.2715,-0.857,4.3566226885,64.81,0.04,64.8100123438,134.86
2021-03-17 07:30:00,73.5425,1.341,73.5547251184,6.0025,-1.569,6.2041733736,67.54,2.91,67.6026604506,133.42,74.0625,1.371,74.0751884726,6.0025,-1.569,6.2041733736,68.06,2.94,68.1234702581,133.23
2021-03-17 08:00:00,76.43,3.47,76.5087302208,7.52,-1.07,7.5957422284,68.91,4.54,69.0593925545,132.76,76.98,3.52,77.0604360226,7.52,-1.07,7.5957422284,69.46,4.59,69.6114911491,132.57
2021-03-17 08:30:00,77.781,5.2855,77.9603775725,28.281,2.8855,28.4278221334,49.5,2.4,49.5581476651,133.4,78.161,5.3155,78.3415372663,28.281,2.8855,28.4278221334,49.88,2.43,49.9391559801,133.21
2021-03-17 09:00:00,77.3935,5.6465,77.5992062105,29.3635,2.9065000000000003,29.5069970431,48.03,2.74,48.108091835,133.27,77.7735,5.6765,77.9803818566,29.3635,2.9065000000000003,29.5069970431,48.41,2.77,48.4891843611,133.08
2021-03-17 09:30:00,75.459,6.4995,75.7383930464,38.479,1.2595,38.4996075467,36.98,5.24,37.3494042791,133.03,75.759,6.5495,76.041580936,38.479,1.2595,38.4996075467,37.28,5.29,37.6534526969,132.84
2021-03-17 10:00:00,71.8155,6.2305,72.0852631992,43.0455,-0.1295,43.0456947963,28.77,6.36,29.4645974009,133.03,72.0455,6.3004999999999995,72.3204699273,43.0455,-0.1295,43.0456947963,29.0,6.43,29.7042909358,132.84
2021-03-17 10:30:00,73.9065,5.585,74.1172244978,41.8665,0.605,41.8708711069,32.04,4.98,32.4247127975,133.61,74.1565,5.635,74.3702878659,41.8665,0.605,41.8708711069,32.29,5.03,32.6794277796,133.41
2021-03-17 11:00:00,74.335,5.4895,74.5374190273,41.575,0.8395,41.5834749059,32.76,4.65,33.0883680468,133.57,74.575,5.5395,74.7804565729,41.575,0.8395,41.5834749059,33.0,4.7,33.3330166652,133.38
2021-03-17 11:30:00,75.859,4.5005,75.9923837055,33.419,1.6405,33.4592408947,42.44,2.86,42.5362574752,133.6,76.189,4.5305,76.3235818817,33.419,1.6405,33.4592408947,42.77,2.89,42.8675285035,133.41
2021-03-17 12:00:00,78.639,5.588,78.8372885442,31.039,2.268,31.1217503524,47.6,3.32,47.7156410415,133.12,78.999,5.628,79.1992195984,31.039,2.268,31.1217503524,47.96,3.36,48.0775540143,132.95
2021-03-17 12:30:00,78.335,5.135,78.5031238232,30.075,2.075,30.1464964797,48.26,3.06,48.3569147072,133.0,78.725,5.165,78.894251058,30.075,2.075,30.1464964797,48.65,3.09,48.7480317551,132.81
2021-03-17 13:00:00,76.5105,4.322,76.6324754543,15.0905,-0.658,15.1048387694,61.42,4.98,61.6215611617,132.59,76.9705,4.362,77.0940005075,15.0905,-0.658,15.1048387694,61.88,5.02,62.083289217,132.4
2021-03-17 13:30:00,77.6765,3.7505,77.7669910855,13.2965,-1.3995,13.3699481113,64.38,5.15,64.5856555281,132.7,78.1665,3.8105,78.259322975,13.2965,-1.3995,13.3699481113,64.87,5.21,65.0788829037,132.52
2021-03-17 14:00:00,74.4725,2.976,74.5319383369,6.6125,-1.434,6.7662036808,67.86,4.41,68.0031447802,133.16,75.0025,3.016,75.0631151915,6.6125,-1.434,6.7662036808,68.39,4.45,68.5346233666,132.98
2021-03-17 14:30:00,72.344,2.992,72.4058450679,18.284,0.362,18.2875832192,54.06,2.63,54.1239364792,134.1,72.774,3.022,72.8367184873,18.284,0.362,18.2875832192,54.49,2.66,54.5548870405,133.92
2021-03-17 15:00:00,71.3705,2.3625,71.409590928,23.5505,1.2425,23.5832537301,47.82,1.12,47.8331140529,134.71,71.7405,2.3725,71.7797192562,23.5505,1.2425,23.5832537301,48.19,1.13,48.2032467786,134.52
2021-03-17 15:30:00,71.1715,1.455,71.1863711482,6.6315,-1.995,6.9250860825,64.54,3.45,64.6321444794,134.4,71.6515,1.505,71.667304102,6.6315,-1.995,6.9250860825,65.02,3.5,65.1141336424,134.22
2021-03-17 16:00:00,74.1925,1.442,74.2065119801,4.9925,-1.348,5.1712822636,69.2,2.79,69.2562206592,134.46,74.7225,1.472,74.73699746610001,4.9925,-1.348,5.1712822636,69.73,2.8200000000000003,69.7869995056,134.27
2021-03-17 16:30:00,76.53,1.587,76.5464530138,4.48,-1.053,4.6020874611,72.05,2.64,72.0983501892,134.52,77.09,1.607,77.1067477527,4.48,-1.053,4.6020874611,72.61,2.66,72.65870698,134.33
2021-03-17 17:00:00,77.982,1.517,77.9967538619,4.842,-1.233,4.9965240918,73.14,2.75,73.1916805382,134.14,78.552,1.5470000000000002,78.5672318018,4.842,-1.233,4.9965240918,73.71,2.7800000000000002,73.7624057363,133.95
2021-03-17 17:30:00,79.055,1.048,79.0619461498,11.565,-1.6219999999999999,11.6781894573,67.49,2.67,67.5427938421,133.99,79.585,1.078,79.5923005636,11.565,-1.6219999999999999,11.6781894573,68.02,2.7,68.0735660885,133.81
2021-03-17 18:00:00,81.767,1.2535,81.7766076042,10.917,-1.1865,10.9812873221,70.85,2.44,70.8920030751,133.69,82.297,1.2935,82.3071646411,10.917,-1.1865,10.9812873221,71.38,2.48,71.4230691024,133.5
2021-03-17 18:30:00,85.236,2.7359999999999998,85.2799002814,21.476,0.656,21.486016662,63.76,2.08,63.7939182054,133.42,85.746,2.7560000000000002,85.7902794727,21.476,0.656,21.486016662,64.27,2.1,64.3042992342,133.24
2021-03-17 19:00:00,88.586,4.3895,88.6946847689,33.846,3.2095000000000002,33.9978323758,54.74,1.18,54.7527168276,133.07,89.016,4.4095,89.1251476647,33.846,3.2095000000000002,33.9978323758,55.17,1.2,55.1830490278,132.89
2021-03-17 19:30:00,88.086,3.6995,88.1636529203,33.926,3.0495,34.0627791915,54.16,0.65,54.1639003396,133.17,88.496,3.7095000000000002,88.5737117109,33.926,3.0495,34.0627791915,54.57,0.66,54.573991058,132.99
2021-03-17 20:00:00,85.9075,2.124,85.9337531605,21.7575,1.3639999999999999,21.8002133533,64.15,0.76,64.1545017906,133.35,86.3975,2.134,86.4238506562,21.7575,1.3639999999999999,21.8002133533,64.64,0.77,64.6445860069,133.17
2021-03-17 20:30:00,83.158,0.6475000000000001,83.1605208031,3.368,-0.36250000000000004,3.3874518816,79.79,1.01,79.796392149,133.22,83.778,0.6675,83.7806591061,3.368,-0.36250000000000004,3.3874518816,80.41,1.03,80.4165965457,133.03
2021-03-17 21:00:00,78.909,-0.48050000000000004,78.910462939,3.169,-0.1305,3.1716858687,75.74,-0.35000000000000003,75.7408086833,133.22,79.509,-0.47050000000000003,79.5103920959,3.169,-0.1305,3.1716858687,76.34,-0.34,76.3407571354,133.03
2021-03-17 21:30:00,75.7985,-1.0745,75.806115535,3.1585,0.4355,3.1883824269,72.64,-1.51,72.6556928258,133.79,76.3485,-1.0845,76.3562020565,3.1585,0.4355,3.1883824269,73.19,-1.52,73.2057818755,133.6
2021-03-17 22:00:00,71.5535,-2.4105,71.5940910446,3.3635,0.3195,3.378640629,68.19,-2.73,68.2446261621,134.69,72.0835,-2.4205,72.1241276724,3.3635,0.3195,3.378640629,68.72,-2.74,68.7746028705,134.5
2021-03-17 22:30:00,67.2085,-4.117,67.3344797355,3.2485,0.163,3.2525868551,63.96,-4.28,64.1030420495,135.11,67.7085,-4.127,67.8341588084,3.2485,0.163,3.2525868551,64.46,-4.29,64.602598245,134.92
2021-03-17 23:00:00,62.8625,-4.9115,63.0540778895,3.1325,0.1685,3.1370286099999998,59.73,-5.08,59.9456362048,135.11,63.3225,-4.9415,63.5150173463,3.1325,0.1685,3.1370286099999998,60.19,-5.11,60.406524482,134.92
2021-03-17 23:30:00,58.9935,-6.002,59.2980357706,3.4435000000000002,0.088,3.4446242538,55.55,-6.09,55.8828292054,136.06,59.4135,-6.032,59.7189166534,3.4435000000000002,0.088,3.4446242538,55.97,-6.12,56.3035993521,135.86
2021-03-18 00:00:00,56.8535,-6.5205,57.226194898,3.3835,0.0395,3.3837305596,53.47,-6.5600000000000005,53.8709058769,136.14,57.2735,-6.5504999999999995,57.6468806832,3.3835,0.0395,3.3837305596,53.89,-6.59,54.2914376306,135.94
2021-03-18 00:30:00,56.3075,-6.4935,56.6806854096,3.1775,0.3265,3.194230502,53.13,-6.82,53.5659341373,135.62,56.7075,-6.5235,57.081490945,3.1775,0.3265,3.194230502,53.53,-6.85,53.9665025734,135.42
2021-03-18 01:00:00,57.8695,-6.0975,58.1898490847,2.8395,0.4425,2.8737721726,55.03,-6.54,55.4172581422,135.35,58.2995,-6.1375,58.6216735218,2.8395,0.4425,2.8737721726,55.46,-6.58,55.8489749234,135.15
2021-03-18 01:30:00,57.2905,-6.2345,57.6287287774,2.6105,0.48550000000000004,2.655262793,54.68,-6.72,55.0913858965,135.49,57.7105,-6.2645,58.0495113718,2.6105,0.48550000000000004,2.655262793,55.1,-6.75,55.5119131358,135.29
2021-03-18 02:00:00,56.245,-6.3885,56.606651175,2.365,0.47150000000000003,2.4115425043,53.88,-6.86,54.3149519009,135.84,56.665,-6.4185,57.027356306,2.365,0.47150000000000003,2.4115425043,54.3,-6.89,54.7353825236,135.64
2021-03-18 02:30:00,55.3075,-6.7135,55.7134690941,2.4375,0.17650000000000002,2.4438818507,52.87,-6.89,53.3170610593,135.84,55.7075,-6.7435,56.1141724389,2.4375,0.17650000000000002,2.4438818507,53.27,-6.92,53.7175883673,135.64
2021-03-18 03:00:00,54.819,-6.797,55.2387723433,2.569,0.183,2.5755096583,52.25,-6.98,52.7141622337,136.18,55.229,-6.827,55.6493519279,2.569,0.183,2.5755096583,52.66,-7.01,53.1245301156,135.98
2021-03-18 03:30:00,54.2885,-6.723,54.703198821,3.1885,-0.10300000000000001,3.1901632012,51.1,-6.62,51.5270259184,136.5,54.6885,-6.763,55.1050832614,3.1885,-0.10300000000000001,3.1901632012,51.5,-6.66,51.9288513256,136.3
2021-03-18 04:00:00,53.865,-6.7375,54.2847320271,3.245,-0.0275,3.2451165233,50.62,-6.71,51.0627897789,136.69,54.265,-6.7675,54.6853662441,3.245,-0.0275,3.2451165233,51.02,-6.74,51.4632684543,136.49
2021-03-18 04:30:00,53.9705,-6.777,54.3943250648,3.4305,-0.107,3.4321683015,50.54,-6.67,50.978235552,136.8,54.3605,-6.807,54.785027236,3.4305,-0.107,3.4321683015,50.93,-6.7,51.3688125228,136.6
2021-03-18 05:00:00,53.869,-6.88,54.3065701458,3.759,-0.17,3.7628421439,50.11,-6.71,50.5572566503,136.26,54.259,-6.91,54.6972319318,3.759,-0.17,3.7628421439,50.5,-6.74,50.9477928864,136.06
2021-03-18 05:30:00,55.4305,-6.446,55.8040432787,4.1105,-0.316,4.1226285608,51.32,-6.13,51.6848072455,134.61,55.8205,-6.486,56.1960533868,4.1105,-0.316,4.1226285608,51.71,-6.17,52.0767990568,134.41
2021-03-18 06:00:00,57.9075,-5.4005,58.1587822818,4.1875,-0.3305,4.2005221699,53.72,-5.07,53.95871848,133.9,58.3275,-5.4205,58.578827886,4.1875,-0.3305,4.2005221699,54.14,-5.09,54.3787430896,133.71
2021-03-18 06:30:00,64.165,-2.49,64.213295547,4.185,-0.39,4.2031327602,59.98,-2.1,60.016750995,133.62,64.625,-2.49,64.6729520356,4.185,-0.39,4.2031327602,60.44,-2.1,60.4764714579,133.42
2021-03-18 07:00:00,68.958,-0.5915,68.9605368037,4.628,-0.6815,4.67790832,64.33,0.09,64.3300629566,133.43,69.458,-0.5815,69.4604341064,4.628,-0.6815,4.67790832,64.83,0.1,64.8300771247,133.23
2021-03-18 07:30:00,75.2555,2.476,75.2962207302,7.7255,-0.14400000000000002,7.7268419325,67.53,2.62,67.5808057069,133.11,75.7955,2.516,75.8372472882,7.7255,-0.14400000000000002,7.7268419325,68.07,2.66,68.1219531429,132.91
2021-03-18 08:00:00,78.1845,4.8825,78.3368039079,28.2245,3.6625,28.4611367746,49.96,1.22,49.9748936967,133.61,78.5745,4.8925,78.7266702363,28.2245,3.6625,28.4611367746,50.35,1.23,50.3650215924,133.42
2021-03-18 08:30:00,79.209,5.2525,79.3829606229,28.609,3.1525,28.7821670006,50.6,2.1,50.6435583268,133.47,79.609,5.2825,79.7840691319,28.609,3.1525,28.7821670006,51.0,2.13,51.0444600324,133.28
2021-03-18 09:00:00,78.9385,5.108,79.1035931311,23.4085,2.178,23.5096056166,55.53,2.93,55.6072459307,133.16,79.3485,5.148,79.5153215189,23.4085,2.178,23.5096056166,55.94,2.9699999999999998,56.0187870272,132.98
2021-03-18 09:30:00,78.431,5.2295,78.6051488851,6.911,-1.2605,7.025011121,71.52,6.49,71.8138600829,132.48,78.991,5.2895,79.1679031632,6.911,-1.2605,7.025011121,72.08,6.55,72.3769915097,132.29
2021-03-18 10:00:00,78.8515,5.2555,79.0264470446,7.3215,-1.0145,7.3914526651,71.53,6.27,71.804274246,132.97,79.4115,5.3155,79.5892007279,7.3215,-1.0145,7.3914526651,72.09,6.33,72.367375246,132.79
2021-03-18 10:30:00,77.402,4.322,77.5225727643,7.502,-1.148,7.5893285606,69.9,5.47,70.1136998025,133.08,77.932,4.362,78.0539791939,7.502,-1.148,7.5893285606,70.43,5.51,70.6452050744,132.89
2021-03-18 11:00:00,72.2105,4.147,72.3294816741,18.2105,-0.483,18.216904217,54.0,4.63,54.1981263514,133.39,72.6505,4.207,72.7722062277,18.2105,-0.483,18.216904217,54.44,4.69,54.6416480352,133.2
2021-03-18 11:30:00,69.556,4.255,69.686025579,28.936,0.185,28.9365913853,40.62,4.07,40.8233915788,133.75,69.856,4.295,69.9879115348,28.936,0.185,28.9365913853,40.92,4.11,41.1258860087,133.57
2021-03-18 12:00:00,68.994,3.403,69.0778723254,10.274000000000001,-3.247,10.7748821339,58.72,6.65,59.0953543013,133.41,69.444,3.473,69.5307907693,10.274000000000001,-3.247,10.7748821339,59.17,6.72,59.5503761533,133.23
2021-03-18 12:30:00,71.2305,3.416,71.312363488,9.8005,-2.914,10.224538926,61.43,6.33,61.755273459,133.41,71.7105,3.466,71.7942126237,9.8005,-2.914,10.224538926,61.91,6.38,62.2378703042,133.23
2021-03-18 13:00:00,70.8735,3.469,70.9583466778,9.3035,-3.011,9.7786110082,61.57,6.48,61.9100581489,133.41,71.3435,3.539,71.4312222578,9.3035,-3.011,9.7786110082,62.04,6.55,62.3848066439,133.23
2021-03-18 13:30:00,67.5135,2.692,67.5671484247,10.8135,-3.738,11.4413472218,56.7,6.43,57.0634287438,133.36,67.9535,2.762,68.0096081907,10.8135,-3.738,11.4413472218,57.14,6.5,57.50851763,133.17
2021-03-18 14:00:00,67.0495,1.962,67.0781998435,9.1595,-2.738,9.5599730256,57.89,4.7,58.080479509,133.85,67.4895,2.012,67.5194842564,9.1595,-2.738,9.5599730256,58.33,4.75,58.5230843343,133.67
2021-03-18 14:30:00,67.9145,1.9895,67.9436341426,6.2645,-1.8305,6.5264607943,61.65,3.8200000000000003,61.7682353641,133.79,68.3945,2.0295,68.4246044965,6.2645,-1.8305,6.5264607943,62.13,3.86,62.2497911643,133.61
2021-03-18 15:00:00,69.073,2.9314999999999998,69.1351793319,5.443,-1.4685000000000001,5.6376184023,63.63,4.4,63.7819480731,134.13,69.563,2.9815,69.6268648673,5.443,-1.4685000000000001,5.6376184023,64.12,4.45,64.2742320063,133.95
2021-03-18 15:30:00,68.203,1.7770000000000001,68.2261455602,5.823,-1.883,6.1198870905,62.38,3.66,62.4872787053,134.3,68.683,1.827,68.7072952313,5.823,-1.883,6.1198870905,62.86,3.71,62.9693870067,134.11
2021-03-18 16:00:00,71.1585,2.2745,71.1948416144,25.2985,0.8545,25.3129269841,45.86,1.42,45.8819790332,134.42,71.5185,2.3145,71.55594142,25.2985,0.8545,25.3129269841,46.22,1.46,46.2430535324,134.24
2021-03-18 16:30:00,74.17,1.5,74.185166307,6.55,-0.89,6.6101891047,67.62,2.39,67.6622235816,134.25,74.69,1.53,74.7056691289,6.55,-0.89,6.6101891047,68.14,2.42,68.182959748,134.07
2021-03-18 17:00:00,76.746,1.221,76.7557122109,13.036,-1.849,13.166476256,63.71,3.07,63.783924307,133.74,77.246,1.2610000000000001,77.2562918926,13.036,-1.849,13.166476256,64.21,3.11,64.2852720302,133.56
2021-03-18 17:30:00,80.0595,1.038,80.0662287375,13.7195,-1.6320000000000001,13.8162261218,66.34,2.67,66.3937082863,133.4,80.5795,1.058,80.5864454127,13.7195,-1.6320000000000001,13.8162261218,66.86,2.69,66.9140919388,133.22
2021-03-18 18:00:00,82.364,1.3945,82.3758042525,15.814,-0.8755000000000001,15.838216321600001,66.55,2.27,66.5887032461,132.97,82.894,1.4344999999999999,82.9064112494,15.814,-0.8755000000000001,15.838216321600001,67.08,2.31,67.1197623655,132.79
2021-03-18 18:30:00,84.8945,3.558,84.9690266759,34.9145,3.208,35.061568337,49.98,0.35000000000000003,49.9812254752,133.07,85.2845,3.558,85.3586861675,34.9145,3.208,35.061568337,50.37,0.35000000000000003,50.3712159869,132.89
2021-03-18 19:00:00,87.334,3.676,87.4113295403,35.564,3.036,35.6933522102,51.77,0.64,51.7739558079,133.39,87.734,3.686,87.8113964813,35.564,3.036,35.6933522102,52.17,0.65,52.1740491049,133.2
2021-03-18 19:30:00,85.609,1.4545,85.6213551122,9.829,0.9745,9.8771904533,75.78,0.48,75.7815201748,133.56,86.189,1.4845000000000002,86.2017833995,9.829,0.9745,9.8771904533,76.36,0.51,76.3617030978,133.37
2021-03-18 20:00:00,83.2635,0.593,83.2656116368,5.4935,-0.147,5.495466427,77.77,0.74,77.7735205581,133.71,83.8735,0.603,83.8756675756,5.4935,-0.147,5.495466427,78.38,0.75,78.3835882057,133.52
2021-03-18 20:30:00,80.195,-0.28850000000000003,80.195518935,5.865,-0.3685,5.8765650894,74.33,0.08,74.3300430512,133.01,80.765,-0.2785,80.76548017100001,5.865,-0.3685,5.8765650894,74.9,0.09,74.9000540721,132.82
2021-03-18 21:00:00,77.1065,-1.041,77.11352685,6.0365,-0.461,6.054077407,71.07,-0.58,71.0723666413,133.91,77.6565,-1.051,77.6636117706,6.0365,-0.461,6.054077407,71.62,-0.59,71.6224301459,133.73
2021-03-18 21:30:00,73.408,-2.0355,73.4362153454,5.688,-0.6455000000000001,5.7245099572,67.72,-1.3900000000000001,67.7342638552,135.07,73.938,-2.0355,73.9660131699,5.688,-0.6455000000000001,5.7245099572,68.25,-1.3900000000000001,68.2641531113,134.88
2021-03-18 22:00:00,68.827,-3.7325,68.9281327562,5.6370000000000005,-0.6325000000000001,5.6723738637,63.19,-3.1,63.2659948155,135.37,69.317,-3.7325,69.4174188893,5.6370000000000005,-0.6325000000000001,5.6723738637,63.68,-3.1,63.7554107508,135.18
2021-03-18 22:30:00,65.306,-4.4735,65.459039393,5.096,-0.6235,5.134001193,60.21,-3.85,60.3329644556,134.92,65.776,-4.4935,65.9293084921,5.096,-0.6235,5.134001193,60.68,-3.87,60.8032836284,134.73
2021-03-18 23:00:00,60.876,-5.378,61.1130940143,4.996,-0.598,5.0316617533,55.88,-4.78,56.0840690393,135.71,61.306,-5.398,61.5431884127,4.996,-0.598,5.0316617533,56.31,-4.8,56.514211487,135.52
2021-03-18 23:30:00,57.638,-5.943,57.943578531200004,4.688,-0.503,4.7149075283,52.95,-5.44,53.2287149948,137.19,58.048,-5.953,58.3524507883,4.688,-0.503,4.7149075283,53.36,-5.45,53.6375996853,136.99
2021-03-19 00:00:00,54.625,-6.478,55.0077731689,4.765,-0.518,4.7930730226,49.86,-5.96,50.2149499651,136.14,55.015,-6.508,55.3985946482,4.765,-0.518,4.7930730226,50.25,-5.99,50.6057565895,135.95
2021-03-19 00:30:00,53.904,-6.5440000000000005,54.2997711966,5.034,-0.624,5.0725271808,48.87,-5.92,49.2272617561,135.9,54.284,-6.574,54.6806193454,5.034,-0.624,5.0725271808,49.25,-5.95,49.6081142556,135.71
2021-03-19 01:00:00,55.9875,-5.959,56.3037284489,5.2675,-0.709,5.3150011524,50.72,-5.25,50.9909884195,135.55,56.3675,-5.969,56.6826606402,5.2675,-0.709,5.3150011524,51.1,-5.26,51.3700068133,135.35
2021-03-19 01:30:00,55.2325,-6.3855,55.600392683,5.4825,-0.8755000000000001,5.551964202,49.75,-5.51,50.0541966273,135.75,55.6225,-6.3955,55.9889714721,5.4825,-0.8755000000000001,5.551964202,50.14,-5.52,50.4429380588,135.56
2021-03-19 02:00:00,54.158,-6.323,54.5258589387,5.048,-0.653,5.0900602158,49.11,-5.67,49.4362316525,136.01,54.528,-6.333,54.8945322687,5.048,-0.653,5.0900602158,49.48,-5.68,49.8049475454,135.81
2021-03-19 02:30:00,53.114,-6.437,53.502635122,4.914,-0.527,4.9421781635,48.2,-5.91,48.5609730133,136.35,53.494,-6.467,53.8834865706,4.914,-0.527,4.9421781635,48.58,-5.94,48.9418021736,136.15
2021-03-19 03:00:00,52.419,-6.546,52.8261457708,4.909,-0.496,4.9339940211,47.51,-6.05,47.8936592881,136.56,52.789,-6.556,53.1945453689,4.909,-0.496,4.9339940211,47.88,-6.06,48.2619726078,136.36
2021-03-19 03:30:00,51.303,-6.8705,51.7610044266,4.943,-0.6705,4.9882681614,46.36,-6.2,46.7727442,136.48,51.663,-6.9005,52.1218041634,4.943,-0.6705,4.9882681614,46.72,-6.23,47.1335475007,136.28
2021-03-19 04:00:00,50.2205,-7.186,50.7320137216,5.5205,-0.9460000000000001,5.6009674388,44.7,-6.24,45.1334421466,136.59,50.5705,-7.206,51.0813263948,5.5205,-0.9460000000000001,5.6009674388,45.05,-6.26,45.4828550115,136.4
2021-03-19 04:30:00,49.9825,-7.267,50.5080151585,7.4525,-1.437,7.5897776812,42.53,-5.83,42.9277276361,136.55,50.3025,-7.297,50.8290046652,7.4525,-1.437,7.5897776812,42.85,-5.86,43.2488392908,136.36
2021-03-19 05:00:00,50.5215,-7.086,51.016010803,6.4315,-1.306,6.5627607186,44.09,-5.78,44.4672519951,136.5,50.8615,-7.096,51.3541176368,6.4315,-1.306,6.5627607186,44.43,-5.79,44.8056804434,136.31
2021-03-19 05:30:00,51.6905,-6.9955,52.1617178638,7.4805,-1.5655000000000001,7.6425565422,44.21,-5.43,44.5422159305,136.42,52.0405,-7.0055,52.5099102123,7.4805,-1.5655000000000001,7.6425565422,44.56,-5.44,44.8908364814,136.22
2021-03-19 06:00:00,53.8315,-6.443,54.2157047473,7.2615,-1.513,7.4174491067,46.57,-4.93,46.830223147,136.19,54.1815,-6.463,54.5656055703,7.2615,-1.513,7.4174491067,46.92,-4.95,47.1803868149,135.99
2021-03-19 06:30:00,59.445,-3.683,59.558983487,7.735,-1.603,7.8993565561,51.71,-2.08,51.7518163932,134.73,59.855,-3.673,59.9675908637,7.735,-1.603,7.8993565561,52.12,-2.07,52.1610899043,134.54
2021-03-19 07:00:00,63.618,-2.0055,63.6496029387,8.778,-2.0755,9.0200323863,54.84,0.07,54.8400446754,134.81,64.038,-1.9755,64.0684637263,8.778,-2.0755,9.0200323863,55.26,0.1,55.2600904813,134.62
2021-03-19 07:30:00,68.9865,-0.153,68.9866696634,8.0565,-1.653,8.2243298359,60.93,1.5,60.9484610142,133.67,69.4465,-0.123,69.4466089255,8.0565,-1.653,8.2243298359,61.39,1.53,61.4090628491,133.49
2021-03-19 08:00:00,72.841,2.162,72.8730781908,22.541,0.9520000000000001,22.5610944992,50.3,1.21,50.3145515731,133.58,73.261,2.202,73.2940851979,22.541,0.9520000000000001,22.5610944992,50.72,1.25,50.7354008558,133.39
2021-03-19 08:30:00,74.1195,2.181,74.1515815155,9.3495,-1.219,9.4286325228,64.77,3.4,64.8591774539,133.21,74.5995,2.231,74.632853096,9.3495,-1.219,9.4286325228,65.25,3.45,65.3411432407,133.02
2021-03-19 09:00:00,74.688,2.8095,74.7408230772,8.428,-1.9605000000000001,8.6530193719,66.26,4.77,66.4314722101,133.04,75.218,2.8595,75.2723339897,8.428,-1.9605000000000001,8.6530193719,66.79,4.82,66.9636953879,132.86
2021-03-19 09:30:00,73.89,2.4935,73.9320609901,24.23,-1.8765,24.3025544388,49.66,4.37,49.8519056807,133.26,74.28,2.5435,74.3235345786,24.23,-1.8765,24.3025544388,50.05,4.42,50.2447897796,133.07
2021-03-19 10:00:00,75.057,2.259,75.0909870091,18.977,-2.731,19.1725034881,56.08,4.99,56.3015674737,133.22,75.487,2.319,75.5226120443,18.977,-2.731,19.1725034881,56.51,5.05,56.7351971883,133.03
2021-03-19 10:30:00,74.244,2.0885,74.2733691726,17.654,-3.2415,17.9491236067,56.59,5.33,56.8404521446,133.12,74.684,2.1485,74.7148974988,17.654,-3.2415,17.9491236067,57.03,5.39,57.2841426575,132.93
2021-03-19 11:00:00,74.951,2.2795,74.9856554366,18.111,-3.1105,18.3761674799,56.84,5.39,57.0949883965,133.12,75.401,2.3295,75.4369761539,18.111,-3.1105,18.3761674799,57.29,5.44,57.5476993458,132.93
2021-03-19 11:30:00,75.029,2.1705,75.0603884299,16.949,-2.5995,17.1471863946,58.08,4.77,58.2755463295,133.37,75.479,2.2305,75.5119498573,16.949,-2.5995,17.1471863946,58.53,4.83,58.7289519743,133.18
2021-03-19 12:00:00,75.221,1.9525000000000001,75.2463361052,17.931,-2.8475,18.1556882891,57.29,4.8,57.4907305572,133.0,75.661,2.0125,75.687760419,17.931,-2.8475,18.1556882891,57.73,4.86,57.9342083747,132.81
2021-03-19 12:30:00,75.937,1.7425000000000002,75.9569896405,18.017,-2.7175000000000002,18.2207874487,57.92,4.46,58.0914623675,133.12,76.387,1.7825000000000002,76.4077945975,18.017,-2.7175000000000002,18.2207874487,58.37,4.5,58.5432054128,132.94
2021-03-19 13:00:00,75.9405,1.9135,75.9646037474,16.5905,-2.7165,16.8114265457,59.35,4.63,59.5303233655,133.19,76.4105,1.9735,76.4359811378,16.5905,-2.7165,16.8114265457,59.82,4.69,60.0035707271,133.02
2021-03-19 13:30:00,76.2235,1.5425,76.2391058349,8.5035,-1.7675,8.685250054,67.72,3.31,67.80084439,133.47,76.7535,1.5825,76.7698122213,8.5035,-1.7675,8.685250054,68.25,3.35,68.3321666567,133.28
2021-03-19 14:00:00,75.92,1.225,75.9298822928,8.05,-1.665,8.2203847234,67.87,2.89,67.9315022651,133.69,76.45,1.2650000000000001,76.4604651111,8.05,-1.665,8.2203847234,68.4,2.93,68.4627263553,133.51
2021-03-19 14:30:00,74.546,0.7295,74.549569323,7.8260000000000005,-1.8505,8.0418049125,66.72,2.58,66.7698644599,133.76,75.066,0.7695000000000001,75.0699439606,7.8260000000000005,-1.8505,8.0418049125,67.24,2.62,67.2910246615,133.57
2021-03-19 15:00:00,74.3555,0.502,74.3571945695,7.2455,-1.6179999999999999,7.4239608195,67.11,2.12,67.1434769728,134.18,74.8655,0.532,74.8673901926,7.2455,-1.6179999999999999,7.4239608195,67.62,2.15,67.6541713422,133.99
2021-03-19 15:30:00,73.923,-0.17300000000000001,73.9232024333,7.033,-1.613,7.2155982427,66.89,1.44,66.9054982793,134.37,74.443,-0.153,74.4431572275,7.033,-1.613,7.2155982427,67.41,1.46,67.4258088568,134.18
2021-03-19 16:00:00,76.1235,0.022,76.123503179,6.3435,-1.448,6.5066655247,69.78,1.47,69.7954819455,134.25,76.6735,0.052000000000000005,76.6735176332,6.3435,-1.448,6.5066655247,70.33,1.5,70.3459942001,134.07
2021-03-19 16:30:00,77.836,0.5625,77.8380324922,7.036,-0.8675,7.0892772728,70.8,1.43,70.8144399116,133.94,78.406,0.5825,78.4081637475,7.036,-0.8675,7.0892772728,71.37,1.45,71.3847280586,133.76
2021-03-19 17:00:00,79.096,1.8875000000000002,79.1185178846,36.346,2.3375,36.4210876039,42.75,-0.45,42.7523683554,134.44,79.436,1.8975,79.4586597058,36.346,2.3375,36.4210876039,43.09,-0.44,43.0922464023,134.26
2021-03-19 17:30:00,81.0785,2.3925,81.1137917897,35.9185,2.5825,36.0112197586,45.16,-0.19,45.1603996882,133.98,81.4285,2.4125,81.4642299939,35.9185,2.5825,36.0112197586,45.51,-0.17,45.5103175115,133.79
2021-03-19 18:00:00,82.688,2.388,82.722475108,35.148,2.588,35.24315037,47.54,-0.2,47.5404206965,134.2,83.068,2.408,83.1028945826,35.148,2.588,35.24315037,47.92,-0.18,47.9203380622,134.01
2021-03-19 18:30:00,83.971,2.441,84.0064719054,35.391,2.711,35.4946813199,48.58,-0.27,48.580750303,134.2,84.351,2.461,84.38689307,35.391,2.711,35.4946813199,48.96,-0.25,48.960638272,134.01
2021-03-19 19:00:00,84.588,2.075,84.6134467387,35.068,2.725,35.1737153141,49.52,-0.65,49.5242657694,134.01,84.988,2.085,85.0135716754,35.068,2.725,35.1737153141,49.92,-0.64,49.9241023955,133.82
2021-03-19 19:30:00,82.8095,1.4845000000000002,82.8228050147,35.0895,2.6445,35.1890095129,47.72,-1.16,47.7340968282,134.25,83.1895,1.4845000000000002,83.2027442486,35.0895,2.6445,35.1890095129,48.1,-1.16,48.1139854928,134.06
2021-03-19 20:00:00,80.2605,-0.602,80.2627576417,17.3905,-0.002,17.390500115000002,62.87,-0.6000000000000001,62.8728629856,134.0,80.7605,-0.5720000000000001,80.7625256183,17.3905,-0.002,17.390500115000002,63.37,-0.5700000000000001,63.372563464,133.82
2021-03-19 20:30:00,77.345,0.089,77.3450512056,34.375,2.649,34.4769172926,42.97,-2.56,43.0461903076,134.18,77.685,0.089,77.6850509815,34.375,2.649,34.4769172926,43.31,-2.56,43.3855932309,133.98
2021-03-19 21:00:00,73.4235,-3.111,73.4893779621,8.2935,0.509,8.3091048405,65.13,-3.62,65.2305242965,134.14,73.9135,-3.1310000000000002,73.979785369,8.2935,0.509,8.3091048405,65.62,-3.64,65.7208794829,133.95
2021-03-19 21:30:00,69.4265,-4.7565,69.5892462562,2.6565000000000003,-0.6365000000000001,2.7316889464000003,66.77,-4.12,66.8969902163,134.44,69.9565,-4.7665,70.1186951854,2.6565000000000003,-0.6365000000000001,2.7316889464000003,67.3,-4.13,67.4266038,134.25
2021-03-19 22:00:00,65.3615,-5.974,65.6339421203,2.6415,-0.614,2.7119215051000003,62.72,-5.36,62.9486139641,134.18,65.8515,-5.994,66.1237331693,2.6415,-0.614,2.7119215051000003,63.21,-5.38,63.4385411245,133.99
2021-03-19 22:30:00,62.0405,-7.0525,62.4400624319,2.7705,-0.48250000000000004,2.8122013619,59.27,-6.57,59.6330260845,134.423,62.5205,-7.0825,62.9203840301,2.7705,-0.48250000000000004,2.8122013619,59.75,-6.6,60.1134136445,134.233
2021-03-19 23:00:00,58.2475,-7.7125,58.755884067,2.7275,-0.0925,2.7290680644,55.52,-7.62,56.0404746589,134.42,58.6775,-7.7525,59.1874164202,2.7275,-0.0925,2.7290680644,55.95,-7.66,56.4719231123,134.23
2021-03-19 23:30:00,55.0195,-8.163,55.6217578763,2.4495,0.247,2.4619218611,52.57,-8.41,53.2384541474,134.25,55.4295,-8.213,56.0346574831,2.4495,0.247,2.4619218611,52.98,-8.46,53.651206883,134.06
2021-03-20 00:00:00,52.496,-8.519,53.1827357044,2.286,0.481,2.3360558641,50.21,-9.0,51.0102352474,135.42,52.896,-8.549,53.5823871902,2.286,0.481,2.3360558641,50.61,-9.03,51.4092695922,135.22
2021-03-20 00:30:00,51.7385,-8.763,52.4753518449,2.2585,0.47700000000000004,2.3083221721,49.48,-9.24,50.3353553678,135.53,52.1285,-8.823,52.8698954155,2.2585,0.47700000000000004,2.3083221721,49.87,-9.3,50.7297437407,135.33
2021-03-20 01:00:00,53.23,-8.1625,53.8521987132,2.21,0.5275000000000001,2.2720819197,51.02,-8.69,51.7547727268,135.77,53.63,-8.2125,54.2551569554,2.21,0.5275000000000001,2.2720819197,51.42,-8.74,52.157492271,135.58
2021-03-20 01:30:00,52.1015,-8.4955,52.7895806244,2.2115,0.5345,2.275175268,49.89,-9.03,50.700621298,135.04,52.5015,-8.5355,53.190809944,2.2115,0.5345,2.275175268,50.29,-9.07,51.1013600602,134.85
2021-03-20 02:00:00,50.8425,-8.7725,51.5937647638,2.1925,0.5575,2.2622693253,48.65,-9.33,49.536566292,135.16,51.2225,-8.8225,51.9767353005,2.1925,0.5575,2.2622693253,49.03,-9.38,49.9191876937,134.97
2021-03-20 02:30:00,50.077,-8.909,50.8633090744,2.177,0.531,2.2408235093,47.9,-9.44,48.8213436931,135.71,50.457,-8.959,51.2461952734,2.177,0.531,2.2408235093,48.28,-9.49,49.2038463944,135.51
2021-03-20 03:00:00,49.0975,-9.2495,49.9611624815,2.2175,0.49050000000000005,2.271100284,46.88,-9.74,47.8811236293,135.71,49.4575,-9.2995,50.324199015,2.2175,0.49050000000000005,2.271100284,47.24,-9.79,48.2437736915,135.51
2021-03-20 03:30:00,47.905,-9.5115,48.8401234361,2.195,0.4385,2.2383715621,45.71,-9.95,46.7804082924,136.05,48.275,-9.5615,49.2127819499,2.195,0.4385,2.2383715621,46.08,-10.0,47.1525863554,135.86
2021-03-20 04:00:00,47.23,-9.7195,48.2197219014,2.23,0.48050000000000004,2.2811795743,45.0,-10.2,46.1415214314,136.05,47.57,-9.7795,48.5648383118,2.23,0.48050000000000004,2.2811795743,45.34,-10.26,46.4863764989,135.86
2021-03-20 04:30:00,46.834,-9.8745,47.8636532898,2.2439999999999998,0.3355,2.2689416586,44.59,-10.21,45.743985397,136.61,47.194,-9.9245,48.2262307904,2.2439999999999998,0.3355,2.2689416586,44.95,-10.26,46.1060744371,136.41
2021-03-20 05:00:00,46.6955,-9.9365,47.7410070327,2.2955,0.20350000000000001,2.3045026578,44.4,-10.14,45.5431619456,136.75,47.0455,-9.9865,48.0937548181,2.2955,0.20350000000000001,2.3045026578,44.75,-10.19,45.8955182997,136.55
2021-03-20 05:30:00,47.4205,-9.6825,48.3989114185,2.4705,0.1275,2.473787885,44.95,-9.81,46.0080275604,136.83,47.7705,-9.7325,48.7518433139,2.4705,0.1275,2.473787885,45.3,-9.86,46.3606471051,136.63
2021-03-20 06:00:00,48.655,-9.5175,49.5771301232,2.455,0.052500000000000005,2.4555612902,46.2,-9.57,47.1807683278,136.83,49.005,-9.5575,49.9283069135,2.455,0.052500000000000005,2.4555612902,46.55,-9.61,47.5316168461,136.63
2021-03-20 06:30:00,51.0345,-8.537,51.7436040419,2.4045,0.013000000000000001,2.4045351422,48.63,-8.55,49.3758989792,136.35,51.4245,-8.577,52.1348648147,2.4045,0.013000000000000001,2.4045351422,49.02,-8.59,49.7669418389,136.15
2021-03-20 07:00:00,53.5445,-7.5545,54.0747995882,2.4945,0.0855,2.4959648435,51.05,-7.64,51.6185247755,135.67,53.9345,-7.5845,54.4651717201,2.4945,0.0855,2.4959648435,51.44,-7.67,52.0086771606,135.47
2021-03-20 07:30:00,56.5435,-6.307,56.8941617501,13.0935,1.763,13.2116581567,43.45,-8.07,44.1930695924,135.41,56.9035,-6.347,57.256377123,13.0935,1.763,13.2116581567,43.81,-8.11,44.5543286337,135.22
2021-03-20 08:00:00,59.2745,-5.0365,59.4880885766,25.7745,4.0735,26.0944103689,33.5,-9.11,34.7165968954,135.21,59.5445,-5.0865,59.7613584392,25.7745,4.0735,26.0944103689,33.77,-9.16,34.9902629313,135.02
2021-03-20 08:30:00,61.902,-5.3004999999999995,62.1285192504,6.092,0.5595,6.1176387806,55.81,-5.86,56.1168040786,135.21,62.322,-5.3205,62.5486962634,6.092,0.5595,6.1176387806,56.23,-5.88,56.5366014189,135.02
2021-03-20 09:00:00,64.3545,-4.3875,64.5038900106,12.1145,-1.1775,12.1715905493,52.24,-3.21,52.3385297845,133.86,64.7645,-4.3875,64.9129464475,12.1145,-1.1775,12.1715905493,52.65,-3.21,52.7477639336,133.68
2021-03-20 09:30:00,66.7825,-3.493,66.8737867572,13.2225,-1.4929999999999999,13.3065230338,53.56,-2.0,53.5973282916,133.32,67.2025,-3.493,67.2932170077,13.2225,-1.4929999999999999,13.3065230338,53.98,-2.0,54.0170380528,133.14
2021-03-20 10:00:00,68.9075,-2.9985,68.9727087949,13.0675,-1.4985,13.1531387319,55.84,-1.5,55.860143215,133.49,69.3475,-2.9885,69.4118641768,13.0675,-1.4985,13.1531387319,56.28,-1.49,56.299720248,133.3
2021-03-20 10:30:00,68.7155,-3.147,68.7875246629,12.2055,-1.467,12.2933445103,56.51,-1.6800000000000002,56.5349670558,134.11,69.1655,-3.147,69.2370565467,12.2055,-1.467,12.2933445103,56.96,-1.6800000000000002,56.9847698951,133.92
2021-03-20 11:00:00,68.153,-3.285,68.2321231826,5.093,-0.995,5.1892845364,63.06,-2.29,63.1015665416,134.04,68.643,-3.275,68.721081729,5.093,-0.995,5.1892845364,63.55,-2.2800000000000002,63.5908869257,133.85
2021-03-20 11:30:00,68.322,-2.9825,68.3870674196,4.692,-1.0825,4.8152539133,63.63,-1.9,63.658360802,134.34,68.812,-2.9825,68.8766045203,4.692,-1.0825,4.8152539133,64.12,-1.9,64.1481441665,134.15
2021-03-20 12:00:00,68.2745,-3.5155000000000003,68.3649478205,4.9345,-1.2055,5.0796181451,63.34,-2.31,63.3821086743,134.13,68.7645,-3.5255,68.8548154489,4.9345,-1.2055,5.0796181451,63.83,-2.32,63.8721480772,133.94
2021-03-20 12:30:00,68.314,-3.733,68.4159183597,4.444,-1.143,4.5886365077,63.87,-2.59,63.9224921291,134.66,68.814,-3.733,68.9151789158,4.444,-1.143,4.5886365077,64.37,-2.59,64.4220847226,134.47
2021-03-20 13:00:00,68.455,-4.1395,68.5800443661,4.285,-1.1695,4.4417288582,64.17,-2.9699999999999998,64.2386939469,134.43,68.955,-4.1395,69.0791392915,4.285,-1.1695,4.4417288582,64.67,-2.9699999999999998,64.7381633969,134.24
2021-03-20 13:30:00,67.505,-4.7620000000000005,67.672754259,4.485,-1.192,4.640699193,63.02,-3.5700000000000003,63.1210369053,134.47,68.005,-4.772,68.1722231484,4.485,-1.192,4.640699193,63.52,-3.58,63.6208047733,134.28
2021-03-20 14:00:00,65.9755,-5.3405000000000005,66.1912950508,4.9555,-1.3405,5.1336069678,61.02,-4.0,61.1509640153,134.7,66.4555,-5.3505,66.6705431994,4.9555,-1.3405,5.1336069678,61.5,-4.01,61.6305938638,134.51
2021-03-20 14:30:00,63.646,-5.7295,63.9033683482,5.516,-1.4095,5.6932368869,58.13,-4.32,58.2903019378,135.3,64.086,-5.7495,64.3433924055,5.516,-1.4095,5.6932368869,58.57,-4.34,58.7305755122,135.11
2021-03-20 15:00:00,62.3505,-6.5185,62.6903157792,6.4705,-1.7685,6.7078284489,55.88,-4.75,56.0815201292,135.3,62.7905,-6.5285,63.1289806864,6.4705,-1.7685,6.7078284489,56.32,-4.76,56.5207926342,135.11
2021-03-20 15:30:00,62.6945,-6.563,63.0370787652,5.9645,-1.583,6.170992566,56.73,-4.98,56.9481632715,134.96,63.1345,-6.583,63.476775117,5.9645,-1.583,6.170992566,57.17,-5.0,57.3882296294,134.77
2021-03-20 16:00:00,63.0675,-6.4015,63.3915511602,5.6975,-1.4815,5.8869642856,57.37,-4.92,57.5805809279,134.93,63.5175,-6.4115,63.8402705077,5.6975,-1.4815,5.8869642856,57.82,-4.93,58.0297966565,134.74
2021-03-20 16:30:00,64.923,-6.3295,65.2308094327,5.833,-1.3995,5.9985405933,59.09,-4.93,59.2953033553,134.69,65.393,-6.3595,65.7015044672,5.833,-1.3995,5.9985405933,59.56,-4.96,59.7661710335,134.51
2021-03-20 17:00:00,67.148,-5.5280000000000005,67.3751637326,5.128,-1.198,5.2660789967,62.02,-4.33,62.1709683052,134.85,67.618,-5.538,67.8444055763,5.128,-1.198,5.2660789967,62.49,-4.34,62.6405276159,134.66
2021-03-20 17:30:00,68.133,-5.4275,68.3488364586,4.993,-1.2175,5.1392952095,63.14,-4.21,63.2801999049,133.95,68.623,-5.4375,68.8380892766,4.993,-1.2175,5.1392952095,63.63,-4.22,63.7697835969,133.77
2021-03-20 18:00:00,70.484,-4.8235,70.6488528445,5.584,-1.4935,5.7802766586,64.9,-3.33,64.9853745084,133.86,70.994,-4.8335,71.1583498843,5.584,-1.4935,5.7802766586,65.41,-3.34,65.4952189095,133.67
2021-03-20 18:30:00,72.459,-4.855,72.6214686302,12.969,-1.995,13.1215466314,59.49,-2.86,59.5587080115,133.36,72.929,-4.865,73.0910888276,12.969,-1.995,13.1215466314,59.96,-2.87,60.0286473278,133.18
2021-03-20 19:00:00,76.505,-4.097,76.6146228471,12.905,-1.927,13.0480785559,63.6,-2.17,63.6370088863,133.27,76.995,-4.097,77.1039261906,12.905,-1.927,13.0480785559,64.09,-2.17,64.1267260976,133.08
2021-03-20 19:30:00,76.4395,-4.5255,76.5733459534,12.4495,-1.8555000000000001,12.58701436,63.99,-2.67,64.0456790112,133.11,76.9495,-4.5355,77.0830481397,12.4495,-1.8555000000000001,12.58701436,64.5,-2.68,64.5556535092,132.92
2021-03-20 20:00:00,73.9455,-5.003,74.1145530868,11.3655,-1.473,11.4605549277,62.58,-3.5300000000000002,62.6794806934,133.11,74.4355,-5.023,74.6047866377,11.3655,-1.473,11.4605549277,63.07,-3.55,63.1698298241,132.92
2021-03-20 20:30:00,69.085,-6.533,69.3932079818,4.375,-0.873,4.4612502732,64.71,-5.66,64.9570604323,133.54,69.595,-6.563,69.9037695264,4.375,-0.873,4.4612502732,65.22,-5.69,65.4677363287,133.35
2021-03-20 21:00:00,66.2435,-7.425,66.6583221905,4.3435,-1.085,4.476965183,61.9,-6.34,62.2238346616,134.26,66.7235,-7.455,67.1386809317,4.3435,-1.085,4.476965183,62.38,-6.37,62.7043961776,134.08
2021-03-20 21:30:00,62.54,-8.2,63.0752851757,4.43,-1.05,4.5527354415,58.11,-7.15,58.5482245674,134.02,62.99,-8.24,63.5266692028,4.43,-1.05,4.5527354415,58.56,-7.19,58.9997432198,133.83
2021-03-20 22:00:00,59.7935,-9.002,60.4673353659,3.6835,-0.8220000000000001,3.7741033702999998,56.11,-8.18,56.7031260161,134.28,60.2335,-9.042,60.9083925765,3.6835,-0.8220000000000001,3.7741033702999998,56.55,-8.22,57.1442989282,134.08
2021-03-20 22:30:00,58.6505,-9.211,59.3693832817,3.1605,-0.731,3.2439360737,55.49,-8.48,56.1342186193,133.66,59.0705,-9.261,59.7920570916,3.1605,-0.731,3.2439360737,55.91,-8.53,56.5569535955,133.47
2021-03-20 23:00:00,56.027,-9.826,56.8821149835,4.277,-0.976,4.3869471162,51.75,-8.85,52.5012856985,133.66,56.437,-9.876,57.2945926332,4.277,-0.976,4.3869471162,52.16,-8.9,52.9138507387,133.47
2021-03-20 23:30:00,52.1815,-10.7815,53.2836718376,5.1515,-1.0915,5.2658640791,47.03,-9.69,48.0178820857,134.31,52.5415,-10.8415,53.6483675847,5.1515,-1.0915,5.2658640791,47.39,-9.75,48.3825857101,134.12
2021-03-21 00:00:00,49.134,-11.177,50.3892377894,4.354,-0.747,4.4176153069,44.78,-10.43,45.9786178566,136.2,49.484,-11.237,50.7438313985,4.354,-0.747,4.4176153069,45.13,-10.49,46.3331091122,136.0
2021-03-21 00:30:00,48.5835,-11.291,49.8782833832,5.3135,-1.231,5.4542316828,43.27,-10.06,44.4240531694,136.2,48.9235,-11.331,50.2185265938,5.3135,-1.231,5.4542316828,43.61,-10.1,44.7642949235,136.0
2021-03-21 01:00:00,48.894,-10.5855,50.0267533051,4.724,-1.3655,4.9173942541,44.17,-9.22,45.1220267719,136.2,49.244,-10.6355,50.3794144096,4.724,-1.3655,4.9173942541,44.52,-9.27,45.4748644858,136.0
2021-03-21 01:30:00,48.064,-10.8435,49.271995984,5.964,-1.5235,6.1555136463,42.1,-9.32,43.1192810701,135.66,48.384,-10.8835,49.5929634953,5.964,-1.5235,6.1555136463,42.42,-9.36,43.4403729266,135.47
2021-03-21 02:00:00,46.877,-10.8855,48.1242894935,5.727,-1.3355000000000001,5.8806538114,41.15,-9.55,42.2436385743,135.88,47.197,-10.9455,48.4495694434,5.727,-1.3355000000000001,5.8806538114,41.47,-9.61,42.5689205877,135.68
2021-03-21 02:30:00,46.104,-10.875,47.3692351743,5.134,-1.255,5.2851661279,40.97,-9.62,42.0842642801,136.39,46.424,-10.915,47.6898836337,5.134,-1.255,5.2851661279,41.29,-9.66,42.4049490036,136.19
2021-03-21 03:00:00,45.503,-11.1215,46.8424035597,4.453,-1.0315,4.5709081428000005,41.05,-10.09,42.271865348,136.39,45.833,-11.1715,47.1748481847,4.453,-1.0315,4.5709081428000005,41.38,-10.14,42.6042720863,136.19
2021-03-21 03:30:00,44.9295,-11.4085,46.3553000476,3.9595000000000002,-0.8285,4.0452506103,40.97,-10.58,42.3140319516,137.37,45.2495,-11.4585,46.6777727886,3.9595000000000002,-0.8285,4.0452506103,41.29,-10.63,42.6363811785,137.17
2021-03-21 04:00:00,44.556,-11.101,45.9180720087,2.786,-0.591,2.8479952598000002,41.77,-10.51,43.0719514301,137.37,44.886,-11.161,46.2527936129,2.786,-0.591,2.8479952598000002,42.1,-10.57,43.4066227666,137.17
2021-03-21 04:30:00,44.0045,-11.3175,45.4365692642,2.7245,-0.6175,2.7936009916,41.28,-10.7,42.6442071095,137.41,44.3345,-11.3675,45.7686349644,2.7245,-0.6175,2.7936009916,41.61,-10.75,42.9762096979,137.21
2021-03-21 05:00:00,43.7475,-11.2005,45.1585535253,2.5475,-0.5105000000000001,2.5981467434,41.2,-10.69,42.5642584806,137.37,44.0675,-11.2505,45.48096642,2.5475,-0.5105000000000001,2.5981467434,41.52,-10.74,42.8865713248,137.17
2021-03-21 05:30:00,44.318,-11.0755,45.6809788014,2.388,-0.35550000000000004,2.4143165182,41.93,-10.72,43.2786702661,137.4,44.648,-11.1355,46.0156849808,2.388,-0.35550000000000004,2.4143165182,42.26,-10.78,43.6132548659,137.2
2021-03-21 06:00:00,45.414,-10.9595,46.7176844059,2.314,-0.0795,2.315365252,43.1,-10.88,44.4520460721,137.33,45.744,-11.0095,47.050213881,2.314,-0.0795,2.315365252,43.43,-10.93,44.7842583951,137.14
2021-03-21 06:30:00,46.654,-10.4435,47.8086018228,2.274,-0.0835,2.2755325201,44.38,-10.36,45.5731719326,137.6,47.004,-10.493500000000001,48.1610792887,2.274,-0.0835,2.2755325201,44.73,-10.41,45.9253851372,137.4
2021-03-21 07:00:00,48.2315,-9.9865,49.2545203459,2.3715,-0.0565,2.372172949,45.86,-9.93,46.9227503456,137.24,48.6015,-10.0365,49.6269799051,2.3715,-0.0565,2.372172949,46.23,-9.98,47.2949606195,137.04
2021-03-21 07:30:00,50.3065,-9.4635,51.1888833098,2.5564999999999998,-0.4335,2.5929933475,47.75,-9.03,48.596331137199996,136.53,50.6865,-9.5135,51.5715809773,2.5564999999999998,-0.4335,2.5929933475,48.13,-9.08,48.9790087691,136.34
2021-03-21 08:00:00,52.1135,-9.225,52.9236951398,3.2835,-0.755,3.3691834693000002,48.83,-8.47,49.5591545529,136.23,52.4935,-9.265,53.3048568824,3.2835,-0.755,3.3691834693000002,49.21,-8.51,49.9404064861,136.04
2021-03-21 08:30:00,55.337,-8.1385,55.9322693197,3.717,-0.5485,3.7572518215,51.62,-7.59,52.1750179684,136.27,55.747,-8.1685,56.3422789852,3.717,-0.5485,3.7572518215,52.03,-7.62,52.5850292384,136.08
2021-03-21 09:00:00,58.5265,-6.993,58.9427964322,3.6965,-0.153,3.6996650186,54.83,-6.84,55.2549952493,135.65,58.9365,-7.013,59.3522805059,3.6965,-0.153,3.6996650186,55.24,-6.86,55.6643260985,135.45
2021-03-21 09:30:00,60.8805,-6.0915,61.1844886593,3.6805,-0.1515,3.6836167689,57.2,-5.94,57.50759602,135.15,61.3405,-6.1115,61.6441998285,3.6805,-0.1515,3.6836167689,57.66,-5.96,57.9672079714,134.96
2021-03-21 10:00:00,62.2625,-5.287,62.4865687588,5.1025,-0.337,5.1136166507,57.16,-4.95,57.3739322341,134.6,62.7125,-5.307,62.9366499367,5.1025,-0.337,5.1136166507,57.61,-4.97,57.8239829137,134.41
2021-03-21 10:30:00,62.7875,-4.9735,62.9841714917,5.3375,-0.49350000000000005,5.3602657117,57.45,-4.48,57.6244123614,134.23,63.2275,-4.9835,63.4235920498,5.3375,-0.49350000000000005,5.3602657117,57.89,-4.49,58.0638631164,134.04
2021-03-21 11:00:00,62.618,-4.787,62.8007109275,6.448,-1.267,6.5713007084,56.17,-3.52,56.2801856784,134.23,63.068,-4.797,63.2501686401,6.448,-1.267,6.5713007084,56.62,-3.5300000000000002,56.729933016,134.04
2021-03-21 11:30:00,65.073,-4.341,65.2176326617,5.8629999999999995,-1.001,5.9478374221,59.21,-3.34,59.3041288613,134.0,65.533,-4.341,65.6766196603,5.8629999999999995,-1.001,5.9478374221,59.67,-3.34,59.7634043542,133.81
2021-03-21 12:00:00,66.017,-4.384,66.162404317,8.167,-1.534,8.3098161833,57.85,-2.85,57.9201605661,134.0,66.457,-4.394,66.602102707,8.167,-1.534,8.3098161833,58.29,-2.86,58.3601208018,133.81
2021-03-21 12:30:00,66.1855,-4.636,66.3476669239,12.8255,-2.186,13.0104591099,53.36,-2.45,53.4162157027,133.92,66.6255,-4.626,66.7859051466,12.8255,-2.186,13.0104591099,53.8,-2.44,53.8553024316,133.74
2021-03-21 13:00:00,63.3425,-4.026,63.4703157567,29.4525,1.3940000000000001,29.485470867,33.89,-5.42,34.3206716135,133.8,63.6125,-4.046,63.7410407214,29.4525,1.3940000000000001,29.485470867,34.16,-5.44,34.590449549,133.61
2021-03-21 13:30:00,61.068,-5.5515,61.3198155269,12.218,-0.7315,12.2398781142,48.85,-4.82,49.087217277,134.45,61.448,-5.5715,61.7000673926,12.218,-0.7315,12.2398781142,49.23,-4.84,49.4673478165,134.25
2021-03-21 14:00:00,55.737,-6.758,56.145202226,10.617,-3.018,11.0376180854,45.12,-3.74,45.2747390937,134.38,56.077,-6.758,56.4827450909,10.617,-3.018,11.0376180854,45.46,-3.74,45.6135856955,134.19
2021-03-21 14:30:00,57.037,-7.212,57.4911498667,13.217,-3.632,13.7069512657,43.82,-3.58,43.965995951400004,135.71,57.377,-7.212,57.8284797742,13.217,-3.632,13.7069512657,44.16,-3.58,44.3048755782,135.52
2021-03-21 15:00:00,56.256,-7.0665,56.6980860193,6.126,-1.8665,6.4040376521,50.13,-5.2,50.3989771722,135.71,56.646,-7.0865,57.0875450361,6.126,-1.8665,6.4040376521,50.52,-5.22,50.788963368,135.52
2021-03-21 15:30:00,55.9535,-7.404,56.4412382771,6.7935,-2.084,7.1059621622,49.16,-5.32,49.447022155,135.96,56.3335,-7.424,56.8205860428,6.7935,-2.084,7.1059621622,49.54,-5.34,49.8269726152,135.78
2021-03-21 16:00:00,60.0555,-7.068,60.4699901129,5.3355,-1.418,5.5207141069,54.72,-5.65,55.0109161894,135.86,60.4755,-7.098,60.8906208233,5.3355,-1.418,5.5207141069,55.14,-5.68,55.4317778896,135.67
2021-03-21 16:30:00,63.446,-6.5865,63.7869649556,7.436,-1.7865000000000002,7.647592971,56.01,-4.8,56.2153012978,135.0,63.896,-6.5965,64.2356024978,7.436,-1.7865000000000002,7.647592971,56.46,-4.8100000000000005,56.6645188809,134.82
2021-03-21 17:00:00,67.098,-4.7465,67.265673759,25.828,2.6435,25.9629288843,41.27,-7.39,41.9264236491,135.0,67.418,-4.7865,67.5877008505,25.828,2.6435,25.9629288843,41.59,-7.43,42.2484674278,134.82
2021-03-21 17:30:00,70.324,-4.913,70.495407971,13.394,-1.073,13.4369105452,56.93,-3.84,57.0593594426,135.34,70.784,-4.923,70.9549898527,13.394,-1.073,13.4369105452,57.39,-3.85,57.5189933848,135.16
2021-03-21 18:00:00,73.445,-2.726,73.4955719823,32.235,2.474,32.3297989632,41.21,-5.2,41.5367800871,134.81,73.765,-2.746,73.8160940514,32.235,2.474,32.3297989632,41.53,-5.22,41.8567712563,134.63
2021-03-21 18:30:00,75.2175,-2.3475,75.2541232259,32.4475,2.6225,32.5533064757,42.77,-4.97,43.0577960421,135.72,75.5575,-2.3675,75.5945822298,32.4475,2.6225,32.5533064757,43.11,-4.99,43.3978363516,135.53
2021-03-21 19:00:00,76.579,-2.196,76.6104800729,33.489,2.854,33.6103918008,43.09,-5.05,43.3849121239,135.34,76.909,-2.216,76.940918483,33.489,2.854,33.6103918008,43.42,-5.07,43.7150008578,135.16
2021-03-21 19:30:00,76.6135,-2.548,76.6558587862,32.9035,3.032,33.0429014502,43.71,-5.58,44.0647307946,135.05,76.9635,-2.568,77.0063306245,32.9035,3.032,33.0429014502,44.06,-5.6,44.4144526027,134.86
2021-03-21 20:00:00,74.96,-2.888,75.0156126683,32.28,3.232,32.441396764,42.68,-6.12,43.116549027,135.57,75.31,-2.908,75.3661234508,32.28,3.232,32.441396764,43.03,-6.14,43.4658544147,135.38
2021-03-21 20:30:00,72.662,-3.834,72.7630799238,24.842,4.106,25.179042873,47.82,-7.94,48.4746944292,136.09,73.032,-3.884,73.1352068432,24.842,4.106,25.179042873,48.19,-7.99,48.8478883883,135.9
2021-03-21 21:00:00,69.9925,-4.5504999999999995,70.1402673683,20.1225,4.1895,20.5540000122,49.87,-8.74,50.6300750543,135.79,70.3725,-4.5905000000000005,70.522063544,20.1225,4.1895,20.5540000122,50.25,-8.78,51.0112820854,135.6
2021-03-21 21:30:00,66.3435,-5.7765,66.5945038611,1.3735,0.4635,1.4495980477,64.97,-6.24,65.2689704224,133.76,66.8635,-5.8165,67.1160137709,1.3735,0.4635,1.4495980477,65.49,-6.28,65.7904134354,133.56
2021-03-21 22:00:00,63.27,-6.3795,63.5908084573,1.38,0.48050000000000004,1.461259816,61.89,-6.86,62.2690268111,133.76,63.74,-6.4095,64.0614493299,1.38,0.48050000000000004,1.461259816,62.36,-6.89,62.7394748145,133.56
2021-03-21 22:30:00,61.0885,-6.9565,61.4833125693,1.3785,0.5135000000000001,1.4710351797,59.71,-7.47,60.1754518055,134.26,61.5585,-6.9965,61.9548217212,1.3785,0.5135000000000001,1.4710351797,60.18,-7.51,60.6467847458,134.08
2021-03-21 23:00:00,57.637,-7.466,58.1185420068,1.387,0.534,1.4862452691,56.25,-8.0,56.8160408688,134.57,58.077,-7.506,58.5600372695,1.387,0.534,1.4862452691,56.69,-8.04,57.2572938585,134.37
2021-03-21 23:30:00,54.308,-8.122,54.9119818255,1.3980000000000001,0.5680000000000001,1.5089824386,52.91,-8.69,53.6188791379,135.19,54.728,-8.172,55.3347591302,1.3980000000000001,0.5680000000000001,1.5089824386,53.33,-8.74,54.0414331786,134.99
2021-03-22 00:00:00,52.08,-8.419,52.7560988038,1.37,0.5710000000000001,1.4842307772,50.71,-8.99,51.5007203833,135.73,52.48,-8.469,53.1589537237,1.37,0.5710000000000001,1.4842307772,51.11,-9.04,51.9033110697,135.54
2021-03-22 00:30:00,52.2325,-7.9915,52.840307801,1.3925,0.5385,1.4929964836,50.84,-8.53,51.5506207528,134.59,52.6225,-8.0315,53.2318748355,1.3925,0.5385,1.4929964836,51.23,-8.57,51.9418694311,134.4
