Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-22 01:00:00,53.818,-7.4595,54.3325065154,1.498,0.5005000000000001,1.5793999652,52.32,-7.96,52.9220558935,134.75,54.228,-7.4995,54.7441182617,1.498,0.5005000000000001,1.5793999652,52.73,-8.0,53.3334126041,134.55
2021-03-22 01:30:00,52.8675,-7.8835,53.4520544834,1.5675,0.4465,1.6298522939,51.3,-8.33,51.9719049102,134.67,53.2675,-7.9235,53.8535830609,1.5675,0.4465,1.6298522939,51.7,-8.37,52.373150564,134.47
2021-03-22 02:00:00,51.7125,-8.1035,52.34357046,1.6325,0.5165000000000001,1.7122583041000001,50.08,-8.62,50.816442221,135.13,52.1025,-8.1535,52.7366103243,1.6325,0.5165000000000001,1.7122583041000001,50.47,-8.67,51.2092745506,134.93
2021-03-22 02:30:00,51.882,-7.9235,52.4835571989,1.682,0.47650000000000003,1.7481922806,50.2,-8.4,50.8979370898,135.29,52.282,-7.9635,52.8850154226,1.682,0.47650000000000003,1.7481922806,50.6,-8.44,51.2990604202,135.1
2021-03-22 03:00:00,51.064,-8.0435,51.6936165136,1.6840000000000002,0.4565,1.7447774213,49.38,-8.5,50.1062311494,135.69,51.434,-8.0835,52.0653371088,1.6840000000000002,0.4565,1.7447774213,49.75,-8.54,50.4776594148,135.49
2021-03-22 03:30:00,50.3945,-8.4675,51.1009215817,1.6644999999999999,0.49250000000000005,1.7358330853,48.73,-8.96,49.5468919308,135.5,50.7845,-8.5175,51.4938175561,1.6644999999999999,0.49250000000000005,1.7358330853,49.12,-9.01,49.9395084077,135.3
2021-03-22 04:00:00,49.954,-8.4085,50.6567368496,1.494,0.5315,1.5857264108,48.46,-8.94,49.2777353376,135.72,50.334,-8.4385,51.0364559727,1.494,0.5315,1.5857264108,48.84,-8.97,49.6568877398,135.52
2021-03-22 04:30:00,50.0895,-8.389,50.7871374587,1.3695,0.451,1.4418499402,48.72,-8.84,49.5154925251,135.72,50.4695,-8.439,51.170178339,1.3695,0.451,1.4418499402,49.1,-8.89,49.8983176069,135.52
2021-03-22 05:00:00,50.2065,-8.2565,50.8808651116,1.3465,0.3235,1.3848156917,48.86,-8.58,49.6076203824,135.92,50.5865,-8.3065,51.263943708,1.3465,0.3235,1.3848156917,49.24,-8.63,49.9905441059,135.73
2021-03-22 05:30:00,52.004,-7.6115,52.5580721512,1.294,0.4385,1.3662789796,50.71,-8.05,51.3449763852,135.69,52.394,-7.6515,52.9497562624,1.294,0.4385,1.3662789796,51.1,-8.09,51.7364291385,135.5
2021-03-22 06:00:00,54.7445,-6.84,55.17015389,1.2545,0.43,1.3261486531,53.49,-7.27,53.9817839646,135.41,55.1645,-6.87,55.5906373434,1.2545,0.43,1.3261486531,53.91,-7.3,54.4020045587,135.21
2021-03-22 06:30:00,61.032,-3.7105,61.1446877026,16.962,2.9795,17.2216974846,44.07,-6.69,44.5748920358,134.78,61.382,-3.7405,61.4958637979,16.962,2.9795,17.2216974846,44.42,-6.72,44.9254360023,134.59
2021-03-22 07:00:00,66.478,-1.1645,66.4881985336,24.038,4.1355,24.3911419218,42.44,-5.3,42.7696574688,134.69,66.818,-1.1844999999999999,66.8284981445,24.038,4.1355,24.3911419218,42.78,-5.32,43.1095209901,134.5
2021-03-22 07:30:00,71.9135,1.1005,71.9219200418,24.5635,4.0205,24.8903586254,47.35,-2.92,47.4399504637,134.21,72.2835,1.0905,72.2917254082,24.5635,4.0205,24.8903586254,47.72,-2.93,47.8098661366,134.02
2021-03-22 08:00:00,75.5755,3.0825,75.6383368835,23.9155,3.7525,24.2081060081,51.66,-0.67,51.6643445715,133.44,75.9755,3.0925,76.0384123749,23.9155,3.7525,24.2081060081,52.06,-0.66,52.0641834662,133.24
2021-03-22 08:30:00,76.2065,2.5745,76.2499750328,5.1365,-0.7355,5.1888912592,71.07,3.31,71.1470378863,132.98,76.7565,2.6145,76.8010149835,5.1365,-0.7355,5.1888912592,71.62,3.35,71.6983047219,132.78
2021-03-22 09:00:00,76.43,3.875,76.5281681801,7.52,-0.625,7.5459277097,68.91,4.5,69.0567744685,132.98,76.98,3.925,77.0799975675,7.52,-0.625,7.5459277097,69.46,4.55,69.6088650963,132.78
2021-03-22 09:30:00,75.686,4.9955,75.8506797349,30.386,2.1555,30.4623567087,45.3,2.84,45.3889369781,132.58,76.036,5.0255,76.2018959492,30.386,2.1555,30.4623567087,45.65,2.87,45.7401289898,132.38
2021-03-22 10:00:00,74.82,4.362,74.9470442646,31.33,1.412,31.3618023079,43.49,2.95,43.5899369121,133.11,75.17,4.402,75.2987815572,31.33,1.412,31.3618023079,43.84,2.99,43.941844522,132.92
2021-03-22 10:30:00,72.013,3.787,72.1125061137,30.153,1.347,30.1830717125,41.86,2.44,41.931052932200004,133.34,72.343,3.817,72.4436273112,30.153,1.347,30.1830717125,42.19,2.47,42.2622408303,133.14
2021-03-22 11:00:00,69.803,3.2175,69.8771143884,14.353,-2.6525,14.5960393686,55.45,5.87,55.7598368003,133.81,70.223,3.2775,70.2994433495,14.353,-2.6525,14.5960393686,55.87,5.93,56.1838215147,133.62
2021-03-22 11:30:00,68.2035,2.683,68.2562517375,11.7335,-3.907,12.3668779912,56.47,6.59,56.8532233035,133.02,68.6435,2.743,68.6982833938,11.7335,-3.907,12.3668779912,56.91,6.65,57.2972128467,132.84
2021-03-22 12:00:00,66.89,2.8605,66.9511356158,12.88,-3.9695,13.4778088074,54.01,6.83,54.4401414399,133.27,67.31,2.9305,67.3737629219,12.88,-3.9695,13.4778088074,54.43,6.9,54.8656076244,133.08
2021-03-22 12:30:00,66.602,2.495,66.6487166343,12.452,-4.375,13.1982168871,54.15,6.87,54.5840581122,133.16,67.022,2.565,67.0710646181,12.452,-4.375,13.1982168871,54.57,6.94,55.0095309924,132.97
2021-03-22 13:00:00,68.603,3.3395,68.684233047,12.833,-3.5805,13.3231328617,55.77,6.92,56.1976805571,133.09,69.043,3.3995,69.1266406623,12.833,-3.5805,13.3231328617,56.21,6.98,56.6417204894,132.91
2021-03-22 13:30:00,66.6915,2.545,66.7400419332,13.1215,-3.995,13.7161870522,53.57,6.54,53.9677357316,133.29,67.1015,2.615,67.1524350061,13.1215,-3.995,13.7161870522,53.98,6.61,54.383200531,133.1
2021-03-22 14:00:00,65.0175,1.2345,65.0292187905,12.6475,-4.0155,13.269645681,52.37,5.25,52.6324937657,134.21,65.4275,1.2845,65.4401077054,12.6475,-4.0155,13.269645681,52.78,5.3,53.0454371271,134.03
2021-03-22 14:30:00,64.1115,0.972,64.1188678647,11.961500000000001,-3.648,12.5054142774,52.15,4.62,52.3542443361,134.29,64.5115,1.022,64.519594824,11.961500000000001,-3.648,12.5054142774,52.55,4.67,52.7570981006,134.11
2021-03-22 15:00:00,64.3195,0.8465,64.3250700932,11.3395,-3.3135,11.8137014733,52.98,4.16,53.1430710441,134.46,64.7395,0.8865000000000001,64.7455692886,11.3395,-3.3135,11.8137014733,53.4,4.2,53.5649138896,134.27
2021-03-22 15:30:00,67.059,0.8635,67.0645592936,10.009,-2.8865,10.4169075665,57.05,3.75,57.1731143108,134.19,67.499,0.9135000000000001,67.5051811586,10.009,-2.8865,10.4169075665,57.49,3.8,57.6154501848,134.01
2021-03-22 16:00:00,69.4795,0.737,69.4834087337,8.1395,-2.3529999999999998,8.4727840318,61.34,3.09,61.417779999,134.19,69.9595,0.767,69.9637043706,8.1395,-2.3529999999999998,8.4727840318,61.82,3.12,61.8986817307,134.01
2021-03-22 16:30:00,71.545,0.34700000000000003,71.5458414864,7.6850000000000005,-2.173,7.9863104122,63.86,2.52,63.9097019239,134.11,72.025,0.377,72.0259866576,7.6850000000000005,-2.173,7.9863104122,64.34,2.55,64.3905124999,133.94
2021-03-22 17:00:00,73.849,0.34450000000000003,73.8498035289,5.9190000000000005,-1.6555,6.1461566243,67.93,2.0,67.9594356951,134.07,74.379,0.3745,74.3799428021,5.9190000000000005,-1.6555,6.1461566243,68.46,2.03,68.4900905241,133.89
2021-03-22 17:30:00,77.6875,0.6515000000000001,77.6902317444,6.5575,-0.8385,6.610891657,71.13,1.49,71.1456042212,133.73,78.2475,0.6815,78.2504677206,6.5575,-0.8385,6.610891657,71.69,1.52,71.7061120129,133.55
2021-03-22 18:00:00,81.006,1.7505000000000002,81.0249115165,25.166,3.2805,25.3789132204,55.84,-1.53,55.8609568482,133.15,81.456,1.7405,81.4745928265,25.166,3.2805,25.3789132204,56.29,-1.54,56.3110619683,132.97
2021-03-22 18:30:00,83.6585,3.024,83.7131363542,34.0785,2.604,34.1778433821,49.58,0.42,49.5817789112,132.9,84.0485,3.034,84.1032431494,34.0785,2.604,34.1778433821,49.97,0.43,49.9718500758,132.72
2021-03-22 19:00:00,86.717,4.071,86.8125056084,33.877,2.601,33.9767027535,52.84,1.47,52.8604436228,132.9,87.117,4.101,87.2134730991,33.877,2.601,33.9767027535,53.24,1.5,53.2611265371,132.72
2021-03-22 19:30:00,86.8495,3.4285,86.9171459638,33.8395,2.7285,33.9493221214,53.01,0.7000000000000001,53.014621568,132.38,87.2695,3.4485,87.3376080649,33.8395,2.7285,33.9493221214,53.43,0.72,53.434850987,132.2
2021-03-22 20:00:00,84.4215,2.9045,84.4714495111,33.6515,3.0845,33.7925671191,50.77,-0.18,50.7703190851,133.01,84.8315,2.9045,84.8812082413,33.6515,3.0845,33.7925671191,51.18,-0.18,51.1803165289,132.82
2021-03-22 20:30:00,81.037,0.152,81.037142552,7.177,0.732,7.2142326688,73.86,-0.58,73.8622772462,133.43,81.587,0.162,81.5871608343,7.177,0.732,7.2142326688,74.41,-0.5700000000000001,74.4121831423,133.24
2021-03-22 21:00:00,77.4635,-0.915,77.4689038082,2.5335,-0.265,2.5473215835,74.93,-0.65,74.932819245,133.27,78.0435,-0.915,78.0488636512,2.5335,-0.265,2.5473215835,75.51,-0.65,75.51279759089999,133.09
2021-03-22 21:30:00,73.9935,-1.6720000000000002,74.0123883296,2.2935,-0.482,2.3436011286,71.7,-1.19,71.7098744944,133.33,74.5535,-1.6720000000000002,74.5722464879,2.2935,-0.482,2.3436011286,72.26,-1.19,72.2697979795,133.15
2021-03-22 22:00:00,69.41,-2.9105,69.4709947406,2.0,-0.4005,2.0397059224,67.41,-2.51,67.456713528,133.33,69.94,-2.9205,70.0009494239,2.0,-0.4005,2.0397059224,67.94,-2.52,67.9867192913,133.15
2021-03-22 22:30:00,66.0005,-3.73,66.1058159336,1.9505,-0.36,1.9834440375,64.05,-3.37,64.138595245,133.17,66.5005,-3.74,66.6055861039,1.9505,-0.36,1.9834440375,64.55,-3.38,64.6384320664,132.98
2021-03-22 23:00:00,61.872,-4.7115,62.051129049,2.112,-0.3915,2.1479795739,59.76,-4.32,59.9159411175,134.15,62.342,-4.7215,62.5205368359,2.112,-0.3915,2.1479795739,60.23,-4.33,60.3854436102,133.96
2021-03-22 23:30:00,58.0575,-5.5995,58.3269037966,1.8175,-0.4595,1.874685707,56.24,-5.14,56.4743941977,134.8,58.4975,-5.6295,58.7677528624,1.8175,-0.4595,1.874685707,56.68,-5.17,56.9152993491,134.61
2021-03-23 00:00:00,55.7045,-6.331,56.0631151583,1.8245,-0.431,1.8747163118999999,53.88,-5.9,54.2020700712,135.02,56.1145,-6.351,56.4727572485,1.8245,-0.431,1.8747163118999999,54.29,-5.92,54.6118164869,134.83
2021-03-23 00:30:00,55.3195,-6.312,55.6784376958,1.9095,-0.47200000000000003,1.966970831,53.41,-5.84,53.7283323769,134.97,55.7395,-6.332,56.0980042805,1.9095,-0.47200000000000003,1.966970831,53.83,-5.86,54.1480239713,134.77
2021-03-23 01:00:00,56.4735,-5.7645,56.7669416342,1.8235000000000001,-0.47450000000000003,1.8842246416,54.65,-5.29,54.9054332466,134.83,56.8935,-5.7845,57.1868060176,1.8235000000000001,-0.47450000000000003,1.8842246416,55.07,-5.31,55.3254100753,134.63
2021-03-23 01:30:00,55.718,-5.9705,56.0369734573,1.8780000000000001,-0.42050000000000004,1.9245010392,53.84,-5.55,54.1252999992,134.22,56.138,-6.0105,56.4588447832,1.8780000000000001,-0.42050000000000004,1.9245010392,54.26,-5.59,54.5471878285,134.03
2021-03-23 02:00:00,54.4865,-6.428,54.8643587974,1.9465,-0.428,1.9929993101,52.54,-6.0,52.8814863634,134.62,54.8965,-6.438,55.2727198195,1.9465,-0.428,1.9929993101,52.95,-6.01,53.2899859261,134.43
2021-03-23 02:30:00,53.698,-6.7575,54.1215207681,2.238,-0.4675,2.2863071207,51.46,-6.29,51.8429908474,135.06,54.088,-6.7975,54.5134639355,2.238,-0.4675,2.2863071207,51.85,-6.33,52.2349633866,134.86
2021-03-23 03:00:00,52.9245,-6.96,53.3801864014,3.0045,-0.75,3.0966950528,49.92,-6.21,50.3047761152,135.75,53.3145,-6.99,53.7707728255,3.0045,-0.75,3.0966950528,50.31,-6.24,50.6954998003,135.56
2021-03-23 03:30:00,51.7415,-7.1945,52.2392922282,3.4915000000000003,-0.8745,3.5993502886,48.25,-6.32,48.6621505895,136.44,52.1215,-7.2345,52.6211815954,3.4915000000000003,-0.8745,3.5993502886,48.63,-6.36,49.0441280889,136.24
2021-03-23 04:00:00,50.507,-7.484,51.0584694737,3.257,-0.844,3.3645779825,47.25,-6.64,47.7142756416,136.44,50.867,-7.504,51.4175233262,3.257,-0.844,3.3645779825,47.61,-6.66,48.0735655012,136.24
2021-03-23 04:30:00,50.514,-7.4455,51.0597656306,3.134,-0.7055,3.2124268474,47.38,-6.74,47.8569953089,136.53,50.884,-7.4755,51.4301910968,3.134,-0.7055,3.2124268474,47.75,-6.77,48.2275377767,136.34
2021-03-23 05:00:00,50.8365,-7.161,51.33838382,3.3165,-0.791,3.4095239037000002,47.52,-6.37,47.9450445823,136.39,51.2065,-7.181,51.7075662089,3.3165,-0.791,3.4095239037000002,47.89,-6.39,48.3144305565,136.2
2021-03-23 05:30:00,52.914,-6.2495,53.28177593,3.454,-0.7295,3.5301963472,49.46,-5.52,49.767077471,135.82,53.304,-6.2795,53.6726050816,3.454,-0.7295,3.5301963472,49.85,-5.55,50.1580003589,135.63
2021-03-23 06:00:00,55.426,-5.6370000000000005,55.7119129541,3.306,-0.657,3.3706505307,52.12,-4.98,52.3573757937,134.54,55.816,-5.657,56.1019385137,3.306,-0.657,3.3706505307,52.51,-5.0,52.7475127376,134.35
2021-03-23 06:30:00,60.8105,-3.2395,60.8967262708,5.7205,-0.3695,5.7324209981,55.09,-2.87,55.1647079209,134.4,61.2505,-3.2395,61.3361077221,5.7205,-0.3695,5.7324209981,55.53,-2.87,55.6041167541,134.21
2021-03-23 07:00:00,66.462,-0.084,66.4620530829,25.662,3.466,25.8950072408,40.8,-3.55,40.9541511937,134.4,66.792,-0.094,66.7920661456,25.662,3.466,25.8950072408,41.13,-3.56,41.2837801079,134.21
2021-03-23 07:30:00,71.667,1.2345,71.6776316521,13.797,0.7645000000000001,13.8181644675,57.87,0.47000000000000003,57.8719085567,135.09,72.107,1.2545,72.1179119169,13.797,0.7645000000000001,13.8181644675,58.31,0.49,58.3120587872,134.91
2021-03-23 08:00:00,75.283,2.8205,75.3358169084,19.253,0.6105,19.2626768454,56.03,2.21,56.0735677481,134.21,75.723,2.8605,75.7770096352,19.253,0.6105,19.2626768454,56.47,2.25,56.5148069093,134.03
2021-03-23 08:30:00,76.8405,4.8345,76.9924335925,36.5705,1.6145,36.6061208065,40.27,3.22,40.3985309139,133.84,77.1605,4.8645,77.3136865018,36.5705,1.6145,36.6061208065,40.59,3.25,40.7199042239,133.65
2021-03-23 09:00:00,76.4375,5.2115,76.6149537525,37.9775,1.2015,37.9965012666,38.46,4.01,38.6684845837,133.84,76.7475,5.2615,76.9276422263,37.9775,1.2015,37.9965012666,38.77,4.06,38.9820022575,133.65
2021-03-23 09:30:00,77.7155,4.7985,77.8634994237,31.7955,1.7185000000000001,31.8419073314,45.92,3.08,46.02317677,133.57,78.0755,4.8385,78.2252822462,31.7955,1.7185000000000001,31.8419073314,46.28,3.12,46.3850493155,133.38
2021-03-23 10:00:00,76.761,4.5525,76.8958801058,33.471,1.3725,33.4991283058,43.29,3.18,43.4066411969,133.98,77.101,4.6025,77.2382496387,33.471,1.3725,33.4991283058,43.63,3.23,43.7493977101,133.79
2021-03-23 10:30:00,75.056,3.865,75.1554479795,33.776,0.745,33.7842152639,41.28,3.12,41.3977390687,133.8,75.366,3.895,75.4665818823,33.776,0.745,33.7842152639,41.59,3.15,41.709118907,133.61
2021-03-23 11:00:00,73.9465,3.193,74.0154045537,15.4065,-3.757,15.8579724823,58.54,6.95,58.9511161896,133.8,74.4065,3.263,74.4780129384,15.4065,-3.757,15.8579724823,59.0,7.02,59.4161627842,133.58
2021-03-23 11:30:00,72.408,2.752,72.4602785531,18.978,-4.808,19.5775725768,53.43,7.5600000000000005,53.9621950999,133.4,72.828,2.832,72.8830419782,18.978,-4.808,19.5775725768,53.85,7.64,54.3892645657,133.21
2021-03-23 12:00:00,73.0475,3.0475,73.1110423431,17.9075,-4.4725,18.4575678923,55.14,7.52,55.6504267728,133.65,73.4675,3.1275,73.5340384618,17.9075,-4.4725,18.4575678923,55.56,7.6,56.0773893829,133.47
2021-03-23 12:30:00,74.076,3.29,74.1490247812,16.466,-4.14,16.9784792016,57.61,7.43,58.087150042,133.67,74.536,3.36,74.6116940968,16.466,-4.14,16.9784792016,58.07,7.5,58.5523261707,133.48
2021-03-23 13:00:00,74.287,3.4145,74.3654300011,15.877,-3.9455,16.3598930085,58.41,7.36,58.8718752886,133.67,74.737,3.4945,74.8186520812,15.877,-3.9455,16.3598930085,58.86,7.44,59.3283507271,133.48
2021-03-23 13:30:00,72.3305,2.216,72.3644379944,16.7305,-4.674,17.3711227688,55.6,6.89,56.0252809007,133.57,72.7605,2.276,72.7960887428,16.7305,-4.674,17.3711227688,56.03,6.95,56.4593960294,133.39
2021-03-23 14:00:00,71.0055,1.5354999999999999,71.0221007187,16.3055,-3.9345,16.7734796778,54.7,5.47,54.9728196475,133.81,71.4255,1.5955,71.4433178856,16.3055,-3.9345,16.7734796778,55.12,5.53,55.396708386,133.63
2021-03-23 14:30:00,70.1765,0.9925,70.1835180687,18.1065,-4.3075,18.6118214718,52.07,5.3,52.3390380118,134.52,70.5865,1.0425,70.5941979804,18.1065,-4.3075,18.6118214718,52.48,5.35,52.7519942751,134.32
2021-03-23 15:00:00,68.0075,1.504,68.0241286034,16.5575,-4.326,17.1133013253,51.45,5.83,51.7792564643,133.67,68.4075,1.574,68.425605823,16.5575,-4.326,17.1133013253,51.85,5.9,52.1846002188,133.48
2021-03-23 15:30:00,65.993,1.525,66.0106178883,15.343,-5.505,16.3006955066,50.65,7.03,51.1355395004,133.96,66.373,1.585,66.3919223551,15.343,-5.505,16.3006955066,51.03,7.09,51.5201805121,133.77
2021-03-23 16:00:00,69.0365,1.529,69.0534298442,14.3065,-5.021,15.1620045921,54.73,6.55,55.1205533354,134.0,69.4665,1.599,69.4849006853,14.3065,-5.021,15.1620045921,55.16,6.62,55.5558277771,133.82
2021-03-23 16:30:00,72.168,1.4905,72.1833901549,12.288,-4.6795,13.1488655119,59.88,6.17,60.1970373025,133.84,72.628,1.5505,72.6445485515,12.288,-4.6795,13.1488655119,60.34,6.23,60.6607657387,133.65
2021-03-23 17:00:00,74.4155,1.491,74.4304354498,12.2555,-4.629,13.100569501,62.16,6.12,62.460547548,133.84,74.8955,1.541,74.9113516181,12.2555,-4.629,13.100569501,62.64,6.17,62.9431370365,133.65
2021-03-23 17:30:00,76.923,1.0135,76.9296764016,18.623,-2.2265,18.7556239899,58.3,3.24,58.389961466,133.57,77.383,1.0635,77.39030767,18.623,-2.2265,18.7556239899,58.76,3.29,58.8520322504,133.38
2021-03-23 18:00:00,79.9895,2.646,80.0332520035,39.0995,0.28600000000000003,39.100545984,40.89,2.36,40.9580480492,133.57,80.3095,2.676,80.3540712488,39.0995,0.28600000000000003,39.100545984,41.21,2.39,41.2792466017,133.38
2021-03-23 18:30:00,82.026,2.117,82.0533141622,34.596,-0.9530000000000001,34.6091234359,47.43,3.07,47.5292520455,133.5,82.386,2.147,82.4139709333,34.596,-0.9530000000000001,34.6091234359,47.79,3.1,47.8904385029,133.31
2021-03-23 19:00:00,83.334,2.4765,83.3707898982,31.144,-1.2935,31.170849816,52.19,3.77,52.3259878072,133.6,83.744,2.5165,83.7818017725,31.144,-1.2935,31.170849816,52.6,3.81,52.7378052255,133.41
2021-03-23 19:30:00,84.034,0.986,84.0397843405,11.464,-2.174,11.6683148741,72.57,3.16,72.6387671977,132.68,84.594,1.016,84.6001010165,11.464,-2.174,11.6683148741,73.13,3.19,73.1995423483,132.5
2021-03-23 20:00:00,80.787,0.14550000000000002,80.787131025,8.217,-2.9545,8.7320191966,72.57,3.1,72.6361817554,132.83,81.347,0.17550000000000002,81.3471893138,8.217,-2.9545,8.7320191966,73.13,3.13,73.1969521223,132.64
2021-03-23 20:30:00,77.156,-0.6085,77.1583994666,7.626,-2.6685,8.0794039539,69.53,2.06,69.5605096301,132.76,77.686,-0.5785,77.688153912,7.626,-2.6685,8.0794039539,70.06,2.09,70.0911670612,132.58
2021-03-23 21:00:00,73.895,-1.587,73.9120395741,7.715,-2.467,8.0998341958,66.18,0.88,66.1858504516,132.19,74.405,-1.577,74.421710233,7.715,-2.467,8.0998341958,66.69,0.89,66.6959384071,132.0
2021-03-23 21:30:00,69.704,-2.6345,69.7537684018,8.774000000000001,-3.0745,9.2970762205,60.93,0.44,60.9315886876,132.71,70.184,-2.6245000000000003,70.2330538724,8.774000000000001,-3.0745,9.2970762205,61.41,0.45,61.4116487321,132.52
2021-03-23 22:00:00,65.3085,-3.811,65.4195986937,10.2685,-3.431,10.8265346834,55.04,-0.38,55.0413117576,133.11,65.7385,-3.811,65.8488732117,10.2685,-3.431,10.8265346834,55.47,-0.38,55.4713015892,132.92
2021-03-23 22:30:00,62.1925,-4.366,62.3455612875,10.0425,-3.206,10.5418329644,52.15,-1.16,52.162899651,133.86,62.5925,-4.356,62.7438904775,10.0425,-3.206,10.5418329644,52.55,-1.15,52.5625817479,133.66
2021-03-23 23:00:00,57.704,-5.589,57.9740332994,9.234,-2.909,9.6813757803,48.47,-2.68,48.544034649,133.86,58.074,-5.589,58.3423208057,9.234,-2.909,9.6813757803,48.84,-2.68,48.9134746261,133.66
2021-03-23 23:30:00,54.292,-6.691,54.7027489711,9.192,-2.6310000000000002,9.5611204887,45.1,-4.06,45.2823762627,135.21,54.632,-6.711,55.0426466024,9.192,-2.6310000000000002,9.5611204887,45.44,-4.08,45.6228013169,135.02
2021-03-24 00:00:00,52.29,-6.6225000000000005,52.7076996866,9.09,-2.5125,9.4308406969,43.2,-4.11,43.3950699965,135.47,52.63,-6.6425,53.0475230925,9.09,-2.5125,9.4308406969,43.54,-4.13,43.7354375764,135.27
2021-03-24 00:30:00,52.0605,-6.753,52.4966538862,8.3605,-2.273,8.6639765264,43.7,-4.48,43.9290382321,134.97,52.4005,-6.773,52.8364072326,8.3605,-2.273,8.6639765264,44.04,-4.5,44.2693076521,134.78
2021-03-24 01:00:00,53.5195,-6.5745000000000005,53.9218038506,7.9895,-2.2445,8.2987884959,45.53,-4.33,45.7354326535,134.97,53.8795,-6.5845,54.2803478296,7.9895,-2.2445,8.2987884959,45.89,-4.34,46.0947686837,134.78
2021-03-24 01:30:00,52.2605,-6.707,52.6891232538,7.1805,-2.107,7.4832499123,45.08,-4.6,45.3140861102,134.69,52.6005,-6.727,53.0289084297,7.1805,-2.107,7.4832499123,45.42,-4.62,45.6543623326,134.5
2021-03-24 02:00:00,50.7285,-6.9005,51.1956796273,6.5185,-2.2305,6.8895553195,44.21,-4.67,44.4559669786,134.9,51.0685,-6.9105,51.533937386,6.5185,-2.2305,6.8895553195,44.55,-4.68,44.79514371,134.71
2021-03-24 02:30:00,49.8695,-7.1115,50.3740058215,7.0295,-2.4715,7.4513208561,42.84,-4.64,43.0905465271,135.1,50.2095,-7.1315,50.7134319732,7.0295,-2.4715,7.4513208561,43.18,-4.66,43.4307264503,134.91
2021-03-24 03:00:00,49.7675,-7.226,50.2893540648,7.3675,-2.296,7.7169729979,42.4,-4.93,42.6856521562,135.32,50.0875,-7.246,50.6089139604,7.3675,-2.296,7.7169729979,42.72,-4.95,43.0058240242,135.13
2021-03-24 03:30:00,48.5335,-7.294,49.0785396915,7.7635000000000005,-2.564,8.1759420405,40.77,-4.73,41.0434623296,135.53,48.8535,-7.314,49.3979661348,7.7635000000000005,-2.564,8.1759420405,41.09,-4.75,41.3636386214,135.34
2021-03-24 04:00:00,47.777,-7.4665,48.3569059313,7.397,-2.5465,7.8230602228,40.38,-4.92,40.6786282955,135.79,48.097,-7.4865,48.6761655356,7.397,-2.5465,7.8230602228,40.7,-4.94,40.9987024185,135.6
2021-03-24 04:30:00,47.783,-7.8555,48.424415012,7.273,-2.3355,7.6387884674,40.51,-5.52,40.8843551985,136.08,48.083,-7.8855,48.7253116896,7.273,-2.3355,7.6387884674,40.81,-5.55,41.1856601258,135.89
2021-03-24 05:00:00,48.903,-7.384,49.4573236741,4.983,-1.204,5.1263929814,43.92,-6.18,44.3526639561,135.64,49.243,-7.424,49.7994861921,4.983,-1.204,5.1263929814,44.26,-6.22,44.6949214117,135.44
2021-03-24 05:30:00,51.7515,-6.8125,52.1979684327,5.1815,-0.7925000000000001,5.2417552881,46.57,-6.02,46.9574839616,135.44,52.1215,-6.8425,52.5687223404,5.1815,-0.7925000000000001,5.2417552881,46.94,-6.05,47.3282801293,135.25
2021-03-24 06:00:00,54.24,-5.9335,54.5635777992,4.98,-0.8435,5.0509298401,49.26,-5.09,49.5222747862,134.71,54.62,-5.9535,54.9435033671,4.98,-0.8435,5.0509298401,49.64,-5.11,49.9023215893,134.52
2021-03-24 06:30:00,60.0725,-3.457,60.1718879981,4.8625,-0.917,4.9482113182,55.21,-2.54,55.2683969371,135.75,60.5025,-3.447,60.600613159,4.8625,-0.917,4.9482113182,55.64,-2.5300000000000002,55.6974909668,135.56
2021-03-24 07:00:00,65.511,-1.4635,65.5273450801,4.741,-0.8035,4.8086061650000005,60.77,-0.66,60.7735838996,135.15,65.971,-1.4735,65.9874536806,4.741,-0.8035,4.8086061650000005,61.23,-0.67,61.233665577,134.96
2021-03-24 07:30:00,70.96,0.506,70.9618040639,4.8100000000000005,-0.864,4.8869822999,66.15,1.37,66.164185176,133.61,71.48,0.536,71.4820095968,4.8100000000000005,-0.864,4.8869822999,66.67,1.4,66.684697645,133.43
2021-03-24 08:00:00,74.6805,2.232,74.713846804,4.4205,-0.998,4.5317573026,70.26,3.23,70.3342057608,133.61,75.2205,2.2720000000000002,75.254804526,4.4205,-0.998,4.5317573026,70.8,3.27,70.8754746016,133.43
2021-03-24 08:30:00,76.7785,3.5345,76.8598123371,4.1685,-1.0655000000000001,4.3025204822,72.61,4.6,72.7555640484,132.82,77.3485,3.5745,77.4310499897,4.1685,-1.0655000000000001,4.3025204822,73.18,4.64,73.3269527527,132.63
2021-03-24 09:00:00,76.2435,3.8755,76.341933382,6.3135,-1.5145,6.4926106075,69.93,5.39,70.137415122,132.15,76.7735,3.9255,76.8737917141,6.3135,-1.5145,6.4926106075,70.46,5.44,70.6696908158,131.96
2021-03-24 09:30:00,73.492,3.838,73.5921484127,9.462,-2.252,9.7263018666,64.03,6.09,64.3189629892,132.29,73.982,3.888,74.0840932185,9.462,-2.252,9.7263018666,64.52,6.14,64.8114958939,132.1
2021-03-24 10:00:00,70.7275,3.906,70.8352743501,12.8575,-3.334,13.2827279672,57.87,7.24,58.3211325336,132.02,71.1875,3.966,71.2978913591,12.8575,-3.334,13.2827279672,58.33,7.3,58.7850227524,131.83
2021-03-24 10:30:00,66.958,3.1555,67.0323126876,16.578,-4.6845,17.227147885,50.38,7.84,50.9863707279,132.34,67.338,3.2255,67.4152066989,16.578,-4.6845,17.227147885,50.76,7.91,51.3726162464,132.16
2021-03-24 11:00:00,64.126,3.1,64.2008868786,18.416,-5.71,19.2809013275,45.71,8.81,46.5512642148,132.83,64.476,3.17,64.5538804101,18.416,-5.71,19.2809013275,46.06,8.88,46.9081869187,132.65
2021-03-24 11:30:00,63.881,3.141,63.9581741609,17.691,-5.469,18.5170581357,46.19,8.61,46.9856169482,132.92,64.231,3.221,64.3117112352,17.691,-5.469,18.5170581357,46.54,8.69,47.3443523559,132.74
2021-03-24 12:00:00,62.717,2.7035,62.775241945,19.317,-6.3465,20.3328441505,43.4,9.05,44.333536967,133.18,63.047,2.7735000000000003,63.107975021,19.317,-6.3465,20.3328441505,43.73,9.12,44.6708775378,133.0
2021-03-24 12:30:00,63.126,2.4635,63.174050909,17.836,-6.1165,18.8556216617,45.29,8.58,46.0955583544,133.18,63.476,2.5335,63.5265393222,17.836,-6.1165,18.8556216617,45.64,8.65,46.452471409,133.0
2021-03-24 13:00:00,64.093,2.453,64.1399240567,17.633,-5.717,18.5366334052,46.46,8.17,47.1728788606,133.18,64.443,2.523,64.4923699208,17.633,-5.717,18.5366334052,46.81,8.24,47.5297138641,133.0
2021-03-24 13:30:00,63.01,1.309,63.0235954306,17.93,-5.811,18.8481463545,45.08,7.12,45.6388080475,133.7,63.36,1.369,63.3747880549,17.93,-5.811,18.8481463545,45.43,7.18,45.993883289,133.52
2021-03-24 14:00:00,62.3795,0.8885000000000001,62.3858273368,15.7395,-4.9415,16.4969779808,46.64,5.83,47.0029626726,133.7,62.7295,0.9285,62.7363712889,15.7395,-4.9415,16.4969779808,46.99,5.87,47.355221465,133.52
2021-03-24 14:30:00,63.1055,0.847,63.1111839475,13.7155,-3.693,14.2039849778,49.39,4.54,49.5982227504,134.35,63.4855,0.897,63.4918366347,13.7155,-3.693,14.2039849778,49.77,4.59,49.981206468,134.16
2021-03-24 15:00:00,63.9255,1.0255,63.9337250635,14.3055,-3.9145000000000003,14.8314072326,49.62,4.94,49.8652985552,134.2,64.3055,1.0655000000000001,64.3143267126,14.3055,-3.9145000000000003,14.8314072326,50.0,4.98,50.2473919721,134.02
2021-03-24 15:30:00,63.723,0.6275000000000001,63.726089518,15.133,-4.4225,15.7659822165,48.59,5.05,48.8517205429,134.29,64.093,0.6675,64.0964757631,15.133,-4.4225,15.7659822165,48.96,5.09,49.223873273,134.11
2021-03-24 16:00:00,66.291,0.539,66.293191219,12.600999999999999,-3.511,13.0809908646,53.69,4.05,53.8425352301,134.37,66.691,0.5690000000000001,66.6934272774,12.600999999999999,-3.511,13.0809908646,54.09,4.08,54.2436586155,134.2
2021-03-24 16:30:00,69.009,0.034,69.0090083757,11.729,-2.786,12.0553406007,57.28,2.8200000000000003,57.3493748876,134.31,69.449,0.054,69.4490209938,11.729,-2.786,12.0553406007,57.72,2.84,57.7898260942,134.13
2021-03-24 17:00:00,71.3645,-0.841,71.36945524,10.3645,-2.181,10.5914881509,61.0,1.34,61.0147162576,134.75,71.8345,-0.8210000000000001,71.8391914713,10.3645,-2.181,10.5914881509,61.47,1.3599999999999999,61.4850428966,134.58
2021-03-24 17:30:00,74.4415,-0.8545,74.446404161,8.0815,-1.6945000000000001,8.2572375829,66.36,0.84,66.3653162427,134.38,74.9415,-0.8545,74.9463714432,8.0815,-1.6945000000000001,8.2572375829,66.86,0.84,66.8652764894,134.21
2021-03-24 18:00:00,78.348,-0.0175,78.3480019544,6.568,-1.1875,6.674487265,71.78,1.17,71.7895347526,134.1,78.898,-0.007500000000000001,78.8980003565,6.568,-1.1875,6.674487265,72.33,1.18,72.339624688,133.92
2021-03-24 18:30:00,82.709,1.468,82.722026722,20.489,-0.17200000000000001,20.4897219356,62.22,1.6400000000000001,62.2416098764,133.83,83.179,1.478,83.1921301867,20.489,-0.17200000000000001,20.4897219356,62.69,1.65,62.7117102302,133.66
2021-03-24 19:00:00,85.65,2.708,85.6927987873,25.56,1.408,25.5987512195,60.09,1.3,60.1040605949,133.53,86.12,2.7279999999999998,86.1631962267,25.56,1.408,25.5987512195,60.56,1.32,60.5743840249,133.35
2021-03-24 19:30:00,85.624,1.7295,85.6414651104,6.174,-0.09050000000000001,6.1746632499,79.45,1.82,79.470843081,132.86,86.234,1.7395,86.2515426891,6.174,-0.09050000000000001,6.1746632499,80.06,1.83,80.0809122076,132.68
2021-03-24 20:00:00,82.107,0.6990000000000001,82.109975338,3.407,-0.921,3.5292902969,78.7,1.62,78.7166716776,133.17,82.707,0.719,82.7101251964,3.407,-0.921,3.5292902969,79.3,1.6400000000000001,79.316956573,132.99
2021-03-24 20:30:00,78.661,-0.5045000000000001,78.6626178134,4.301,-1.3045,4.4944767493,74.36,0.8,74.3643032644,133.38,79.231,-0.49450000000000005,79.2325431325,4.301,-1.3045,4.4944767493,74.93,0.81,74.9343779583,133.2
2021-03-24 21:00:00,74.2575,-1.891,74.2815736724,6.4075,-2.051,6.7277527637,67.85,0.16,67.8501886512,133.58,74.7775,-1.901,74.8016597894,6.4075,-2.051,6.7277527637,68.37,0.15,68.3701645457,133.4
2021-03-24 21:30:00,70.5425,-2.6015,70.5904533808,6.9725,-2.6515,7.4596386307,63.57,0.05,63.5700196634,133.3,71.0225,-2.5815,71.0694002261,6.9725,-2.6515,7.4596386307,64.05,0.07,64.0500382514,133.12
2021-03-24 22:00:00,65.7825,-3.891,65.8974748169,8.1425,-3.231,8.7601179929,57.64,-0.66,57.6437785021,133.78,66.2225,-3.891,66.3367122131,8.1425,-3.231,8.7601179929,58.08,-0.66,58.0837498789,133.6
2021-03-24 22:30:00,61.8195,-4.7525,62.0019099424,7.4195,-3.1225,8.0497817672,54.4,-1.63,54.4244145582,134.18,62.2395,-4.7625,62.4214447646,7.4195,-3.1225,8.0497817672,54.82,-1.6400000000000001,54.8445257068,134.0
2021-03-24 23:00:00,58.117,-5.7585,58.4015925404,5.467,-1.8185,5.7615129306,52.65,-3.94,52.7972167827,135.0,58.517,-5.7685,58.8006367419,5.467,-1.8185,5.7615129306,53.05,-3.95,53.1968514106,134.81
2021-03-24 23:30:00,55.61,-6.441,55.9817700774,4.72,-1.051,4.8355972743999995,50.89,-5.39,51.1746441121,135.23,56.01,-6.471,56.3825677049,4.72,-1.051,4.8355972743999995,51.29,-5.42,51.5755804621,135.04
2021-03-25 00:00:00,52.647,-6.828,53.0879288822,5.247,-1.438,5.4404827911,47.4,-5.39,47.7054724324,135.61,53.007,-6.858,53.448799921,5.247,-1.438,5.4404827911,47.76,-5.42,48.0665580211,135.42
2021-03-25 00:30:00,52.48,-6.6565,52.9004668434,5.03,-1.3765,5.214945086,47.45,-5.28,47.7428622938,135.25,52.84,-6.6865,53.2613826543,5.03,-1.3765,5.214945086,47.81,-5.31,48.1039728089,135.06
2021-03-25 01:00:00,53.604,-6.297,53.9725951294,5.604,-1.717,5.861135129,48.0,-4.58,48.2180090837,136.21,53.964,-6.317,54.3324744973,5.604,-1.717,5.861135129,48.36,-4.6,48.5782832138,136.02
2021-03-25 01:30:00,51.983,-6.617,52.4024520228,6.273,-2.317,6.6872279758,45.71,-4.3,45.9118078494,135.74,52.343,-6.627,52.7608451221,6.273,-2.317,6.6872279758,46.07,-4.31,46.2711681288,135.55
2021-03-25 02:00:00,50.998,-6.8205,51.4520672495,8.048,-2.7505,8.505031114,42.95,-4.07,43.1424083704,136.08,51.318,-6.8305,51.7705790411,8.048,-2.7505,8.505031114,43.27,-4.08,43.4619293175,135.89
2021-03-25 02:30:00,50.5325,-6.9905,51.0137299803,8.3925,-2.6105,8.789127744,42.14,-4.38,42.3670154719,136.55,50.8725,-7.0005,51.3519060649,8.3925,-2.6105,8.789127744,42.48,-4.39,42.7062349078,136.36
2021-03-25 03:00:00,49.425,-7.176,49.9432237746,7.795,-2.326,8.1346358861,41.63,-4.85,41.9115664226,136.71,49.735,-7.196,50.2528868922,7.795,-2.326,8.1346358861,41.94,-4.87,42.2218012406,136.52
2021-03-25 03:30:00,48.332,-7.396,48.8946115641,8.812,-2.846,9.2601868232,39.52,-4.55,39.7810620773,136.49,48.642,-7.406,49.202571071,8.812,-2.846,9.2601868232,39.83,-4.5600000000000005,40.0901795955,136.29
2021-03-25 04:00:00,47.9395,-7.286,48.4900139848,6.9995,-2.346,7.3821891232,40.94,-4.94,41.2369640008,136.84,48.2495,-7.306,48.7995070288,6.9995,-2.346,7.3821891232,41.25,-4.96,41.5471310682,136.64
2021-03-25 04:30:00,47.3915,-7.4705,47.976688532,6.8615,-2.3405,7.2496980972,40.53,-5.13,40.8533695061,137.26,47.7115,-7.4805,48.2943590132,6.8615,-2.3405,7.2496980972,40.85,-5.14,41.1721034197,137.07
2021-03-25 05:00:00,48.1465,-7.5885,48.7408534445,6.3465,-1.9985,6.6537256105,41.8,-5.59,42.1721246797,137.03,48.4565,-7.6085,49.0501953564,6.3465,-1.9985,6.6537256105,42.11,-5.61,42.4820456193,136.83
2021-03-25 05:30:00,49.5275,-7.302,50.0628850572,6.9475,-2.152,7.2731602657,42.58,-5.15,42.890312426,137.18,49.8575,-7.312,50.3908290292,6.9475,-2.152,7.2731602657,42.91,-5.16,43.2191358081,136.99
2021-03-25 06:00:00,52.5465,-6.0685,52.8957593244,6.2365,-1.8085,6.4934277928,46.31,-4.26,46.5055233279,136.47,52.9065,-6.0785,53.254538816,6.2365,-1.8085,6.4934277928,46.67,-4.27,46.864931452,136.27
2021-03-25 06:30:00,58.329,-3.74,58.4487796365,6.019,-1.62,6.2331982962,52.31,-2.12,52.3529416557,136.35,58.719,-3.74,58.837985698,6.019,-1.62,6.2331982962,52.7,-2.12,52.7426241289,136.15
2021-03-25 07:00:00,63.6595,-1.9385,63.6890078624,11.1595,-0.0285,11.1595363927,52.5,-1.9100000000000001,52.5347323206,135.31,64.0695,-1.9385,64.0988191194,11.1595,-0.0285,11.1595363927,52.91,-1.9100000000000001,52.9444633555,135.11
2021-03-25 07:30:00,69.6075,0.5730000000000001,69.6098583913,12.1175,0.373,12.1232394701,57.49,0.2,57.4903478855,135.57,70.0575,0.583,70.059925744,12.1175,0.373,12.1232394701,57.94,0.21,57.9403805649,135.38
2021-03-25 08:00:00,72.561,2.1025,72.5914542302,14.611,-1.2375,14.6633122878,57.95,3.34,58.0461721391,133.79,73.001,2.1325,73.0321405769,14.611,-1.2375,14.6633122878,58.39,3.37,58.4871695332,133.6
2021-03-25 08:30:00,74.2675,2.705,74.3167449587,12.5775,-2.085,12.749146294900001,61.69,4.79,61.8756834306,133.08,74.7375,2.745,74.7878929456,12.5775,-2.085,12.749146294900001,62.16,4.83,62.3473696318,132.89
2021-03-25 09:00:00,75.1665,3.2439999999999998,75.2364689379,13.7965,-2.4859999999999998,14.018687822,61.37,5.73,61.6369191313,132.6,75.6465,3.284,75.7177496909,13.7965,-2.4859999999999998,14.018687822,61.85,5.77,62.1185592235,132.41
2021-03-25 09:30:00,73.821,3.674,73.9123691746,8.311,-2.626,8.7159966154,65.51,6.3,65.8122336652,132.82,74.321,3.734,74.4147417989,8.311,-2.626,8.7159966154,66.01,6.36,66.3156821574,132.63
2021-03-25 10:00:00,73.571,3.9445,73.6766660568,8.501,-2.8655,8.9709582125,65.07,6.8100000000000005,65.4253849817,132.54,74.071,3.9845,74.1780916528,8.501,-2.8655,8.9709582125,65.57,6.85,65.9268336871,132.36
2021-03-25 10:30:00,72.5565,3.322,72.6325090868,11.4465,-3.358,11.9288945946,61.11,6.68,61.4740148355,132.48,73.0265,3.382,73.1047715696,11.4465,-3.358,11.9288945946,61.58,6.74,61.9477521788,132.3
2021-03-25 11:00:00,70.322,2.691,70.3734691841,10.182,-3.049,10.6287122927,60.14,5.74,60.4133031707,132.57,70.782,2.731,70.8346658424,10.182,-3.049,10.6287122927,60.6,5.78,60.8750227926,132.39
2021-03-25 11:30:00,69.8745,2.5365,69.9205233283,13.5845,-3.4935,14.0265171194,56.29,6.03,56.6120570197,132.67,70.2945,2.5865,70.3420692936,13.5845,-3.4935,14.0265171194,56.71,6.08,57.0349936443,132.49
2021-03-25 12:00:00,69.986,3.106,70.0548887088,13.266,-3.874,13.8200807523,56.72,6.98,57.1478678517,132.45,70.436,3.166,70.50711774,13.266,-3.874,13.8200807523,57.17,7.04,57.601827228,132.27
2021-03-25 12:30:00,65.365,2.548,65.4146430778,18.835,-5.682,19.6733919038,46.53,8.23,47.2522359259,132.48,65.735,2.618,65.7871123321,18.835,-5.682,19.6733919038,46.9,8.3,47.6287728164,132.3
2021-03-25 13:00:00,61.9875,2.411,62.0343701286,19.4075,-6.249,20.3887483002,42.58,8.66,43.4517203342,132.48,62.3075,2.471,62.3564783904,19.4075,-6.249,20.3887483002,42.9,8.72,43.7772589366,132.3
2021-03-25 13:30:00,61.9415,1.674,61.9641162145,20.9115,-6.466,21.8883527989,41.03,8.14,41.8296605293,134.05,62.2615,1.744,62.2859207064,20.9115,-6.466,21.8883527989,41.35,8.21,42.1571654645,133.87
2021-03-25 14:00:00,58.28,0.596,58.2830474152,21.99,-7.204,23.1399592912,36.29,7.8,37.1187836546,134.05,58.56,0.666,58.5637870702,21.99,-7.204,23.1399592912,36.57,7.87,37.4072426142,133.87
2021-03-25 14:30:00,57.3995,0.529,57.4019376088,21.9595,-7.161,23.0976094272,35.44,7.69,36.2647170125,134.53,57.6795,0.589,57.6825072379,21.9595,-7.161,23.0976094272,35.72,7.75,36.5510724877,134.34
2021-03-25 15:00:00,56.729,0.309,56.7298415475,22.189,-7.231,23.3375037654,34.54,7.54,35.3534043622,134.69,56.999,0.379,57.000260017,22.189,-7.231,23.3375037654,34.81,7.61,35.6321231475,134.5
2021-03-25 15:30:00,58.0735,-0.14650000000000002,58.0736847849,21.6335,-6.9165,22.7122498775,36.44,6.77,37.0635467812,134.95,58.3435,-0.08650000000000001,58.3435641224,21.6335,-6.9165,22.7122498775,36.71,6.83,37.3399651848,134.76
2021-03-25 16:00:00,60.2005,-0.269,60.201100997,20.6405,-6.589,21.6666832083,39.56,6.32,40.0616524871,134.87,60.5105,-0.219,60.5108963018,20.6405,-6.589,21.6666832083,39.87,6.37,40.3756585086,134.69
2021-03-25 16:30:00,64.2315,-0.515,64.2335645691,18.0215,-5.755,18.9180994619,46.21,5.24,46.5061469055,134.84,64.5915,-0.465,64.5931737667,18.0215,-5.755,18.9180994619,46.57,5.29,46.8694890094,134.66
2021-03-25 17:00:00,67.6855,-0.659,67.688708004,14.6155,-5.059,15.4662963003,53.07,4.4,53.252088222,134.33,68.0755,-0.619,68.0783141775,14.6155,-5.059,15.4662963003,53.46,4.44,53.644060249,134.14
2021-03-25 17:30:00,72.153,-0.6515000000000001,72.1559412748,12.003,-4.3215,12.7572477929,60.15,3.67,60.261856924599996,133.99,72.613,-0.6215,72.6156596834,12.003,-4.3215,12.7572477929,60.61,3.7,60.7228301383,133.81
2021-03-25 18:00:00,75.3825,-0.5645,75.3846135926,10.4925,-3.4545,11.046543645,64.89,2.89,64.9543239515,133.46,75.8725,-0.5545,75.8745262028,10.4925,-3.4545,11.046543645,65.38,2.9,65.4442847008,133.28
2021-03-25 18:30:00,78.3265,-0.427,78.327663895,9.5165,-2.827,9.9275224125,68.81,2.4,68.8518416602,132.81,78.8565,-0.397,78.8574993342,9.5165,-2.827,9.9275224125,69.34,2.43,69.3825662541,132.62
2021-03-25 19:00:00,81.0895,0.61,81.091794346,8.7695,-2.8,9.2056575132,72.32,3.41,72.4003487561,132.61,81.6395,0.63,81.6419307724,8.7695,-2.8,9.2056575132,72.87,3.43,72.9506806,132.43
2021-03-25 19:30:00,81.962,0.5415,81.96378875,8.912,-2.9585,9.3902324918,73.05,3.5,73.133798616,132.51,82.512,0.5715,82.5139791566,8.912,-2.9585,9.3902324918,73.6,3.5300000000000002,73.6846042264,132.32
2021-03-25 20:00:00,80.6255,-0.17450000000000002,80.6256888374,8.3755,-2.3145,8.6894137029,72.25,2.14,72.2816857855,132.51,81.1855,-0.1545,81.1856470104,8.3755,-2.3145,8.6894137029,72.81,2.16,72.8420325087,132.32
2021-03-25 20:30:00,76.5505,-1.006,76.5571099654,8.3305,-2.696,8.7558920876,68.22,1.69,68.2409298002,132.99,77.0705,-1.006,77.0770653713,8.3305,-2.696,8.7558920876,68.74,1.69,68.7607715198,132.81
2021-03-25 21:00:00,71.497,-2.34,71.5352822669,9.917,-3.93,10.6673234225,61.58,1.5899999999999999,61.6005235367,133.44,71.967,-2.32,72.0043852067,9.917,-3.93,10.6673234225,62.05,1.6099999999999999,62.0708836734,133.25
2021-03-25 21:30:00,68.82,-3.1285,68.8910728052,10.84,-3.7185,11.4600541993,57.98,0.59,57.9830018195,133.49,69.28,-3.1185,69.3501509894,10.84,-3.7185,11.4600541993,58.44,0.6000000000000001,58.443080001,133.31
2021-03-25 22:00:00,64.7905,-4.299,64.9329676763,11.3905,-3.779,12.0010137593,53.4,-0.52,53.4025317752,134.4,65.1905,-4.299,65.3320954145,11.3905,-3.779,12.0010137593,53.8,-0.52,53.8025129525,134.21
2021-03-25 22:30:00,60.498,-4.677,60.6785162393,10.968,-3.9370000000000003,11.6531966859,49.53,-0.74,49.5355276544,135.31,60.888,-4.667,61.0665983415,10.968,-3.9370000000000003,11.6531966859,49.92,-0.73,49.9253372547,135.12
2021-03-25 23:00:00,56.674,-6.0955,57.0008543467,11.654,-3.9955,12.3198918928,45.02,-2.1,45.0689516186,133.88,57.024,-6.0955,57.3488595898,11.654,-3.9955,12.3198918928,45.37,-2.1,45.4185743942,133.69
2021-03-25 23:30:00,53.3385,-6.612,53.7467592163,11.9385,-3.802,12.5292851452,41.4,-2.81,41.4952539455,135.89,53.658500000000004,-6.612,54.0643428356,11.9385,-3.802,12.5292851452,41.72,-2.81,41.8145249883,135.7
2021-03-26 00:00:00,50.603,-6.8,51.0578457144,11.563,-4.03,12.245156961,39.04,-2.77,39.1381463537,134.73,50.913,-6.8100000000000005,51.3664255034,11.563,-4.03,12.245156961,39.35,-2.7800000000000002,39.4480785337,134.54
2021-03-26 00:30:00,49.6995,-7.029,50.194094685,11.0895,-3.779,11.7157095923,38.61,-3.25,38.7465430716,134.82,49.9895,-7.039,50.4826468328,11.0895,-3.779,11.7157095923,38.9,-3.26,39.0363625355,134.63
2021-03-26 01:00:00,51.0405,-6.812,51.4930673416,11.6805,-3.792,12.2806084642,39.36,-3.02,39.475688721,134.58,51.3505,-6.812,51.8003590166,11.6805,-3.792,12.2806084642,39.67,-3.02,39.7847872936,134.39
2021-03-26 01:30:00,49.522,-6.9435,50.0064063521,13.202,-4.3835,13.9107108463,36.32,-2.56,36.4101084865,134.16,49.812,-6.9535,50.2949948429,13.202,-4.3835,13.9107108463,36.61,-2.5700000000000003,36.7000953677,133.97
2021-03-26 02:00:00,48.2025,-7.32,48.7551372293,13.5225,-4.66,14.3029229967,34.68,-2.66,34.7818630898,134.16,48.4725,-7.31,49.0206013453,13.5225,-4.66,14.3029229967,34.95,-2.65,35.0503209686,133.97
2021-03-26 02:30:00,47.247,-7.1645,47.7871224207,13.417,-4.6745,14.2079850524,33.83,-2.49,33.9215123484,135.05,47.507,-7.1745,48.0456917866,13.417,-4.6745,14.2079850524,34.09,-2.5,34.1815461909,134.86
2021-03-26 03:00:00,46.8465,-7.1025,47.3818537892,12.4465,-4.4525,13.2189303085,34.4,-2.65,34.5019202364,135.05,47.1265,-7.1025,47.6587086323,12.4465,-4.4525,13.2189303085,34.68,-2.65,34.7810997526,134.86
2021-03-26 03:30:00,45.94,-7.1215,46.4887014472,12.95,-4.7615,13.7976223405,32.99,-2.36,33.0743057372,135.21,46.19,-7.1215,46.7357664134,12.95,-4.7615,13.7976223405,33.24,-2.36,33.3236732669,135.02
2021-03-26 04:00:00,44.5275,-7.5425,45.1617931719,13.4375,-4.9625,14.3245527853,31.09,-2.58,31.1968668299,135.44,44.7775,-7.5425,45.4083011409,13.4375,-4.9625,14.3245527853,31.34,-2.58,31.4460172359,135.24
2021-03-26 04:30:00,44.5,-7.7565,45.1709341529,13.6,-4.8365,14.4343940728,30.9,-2.92,31.0376609943,136.19,44.74,-7.7465,45.4056809469,13.6,-4.8365,14.4343940728,31.14,-2.91,31.2756726546,135.99
2021-03-26 05:00:00,44.802,-7.3475,45.4004951542,14.162,-4.9275,14.9947490893,30.64,-2.42,30.7354193074,136.19,45.042,-7.3475,45.6373478661,14.162,-4.9275,14.9947490893,30.88,-2.42,30.9746799822,135.99
2021-03-26 05:30:00,46.3575,-6.877,46.8648155363,14.3575,-5.017,15.2088163658,32.0,-1.8599999999999999,32.0540106695,135.52,46.6075,-6.867,47.110664878,14.3575,-5.017,15.2088163658,32.25,-1.85,32.3030184348,135.32
2021-03-26 06:00:00,48.7765,-6.517,49.2099404719,13.9865,-4.897,14.8190010206,34.79,-1.62,34.8276973112,135.11,49.0465,-6.517,49.4775752362,13.9865,-4.897,14.8190010206,35.06,-1.62,35.0974073117,134.92
2021-03-26 06:30:00,53.894,-4.6575,54.0948753788,13.944,-4.9075,14.7823777604,39.95,0.25,39.9507822201,135.11,54.204,-4.6175,54.4003209756,13.944,-4.9075,14.7823777604,40.26,0.29,40.2610444475,134.92
2021-03-26 07:00:00,57.958,-3.1485,58.0434562742,14.058,-5.0685,14.9437965809,43.9,1.92,43.9419662737,135.3,58.308,-3.1185,58.3913341708,14.058,-5.0685,14.9437965809,44.25,1.9500000000000002,44.2929452622,135.1
2021-03-26 07:30:00,63.5355,-1.8695,63.5629985959,13.2955,-4.9495000000000005,14.1868907975,50.24,3.08,50.3343222861,135.01,63.9255,-1.8395000000000001,63.951960959,13.2955,-4.9495000000000005,14.1868907975,50.63,3.11,50.7254275487,134.82
2021-03-26 08:00:00,68.2605,-0.4655,68.2620872117,21.6205,-5.2955,22.2595673925,46.64,4.83,46.8894284461,135.42,68.6205,-0.3955,68.6216397392,21.6205,-5.2955,22.2595673925,47.0,4.9,47.2547352125,135.22
2021-03-26 08:30:00,71.491,0.5635,71.4932207503,13.611,-4.3265,14.2820839953,57.88,4.89,58.0861988772,133.66,71.921,0.6135,71.9236165891,13.611,-4.3265,14.2820839953,58.31,4.94,58.5188832771,133.47
2021-03-26 09:00:00,72.361,0.8170000000000001,72.3656120682,11.711,-3.303,12.1678810809,60.65,4.12,60.7897762786,133.92,72.841,0.857,72.8460412789,11.711,-3.303,12.1678810809,61.13,4.16,61.2713840222,133.73
2021-03-26 09:30:00,73.6445,1.6455000000000002,73.6628810901,11.2845,-3.0545,11.6905906823,62.36,4.7,62.5368659272,133.58,74.1145,1.6955,74.1338912408,11.2845,-3.0545,11.6905906823,62.83,4.75,63.0092961395,133.39
2021-03-26 10:00:00,73.913,1.851,73.9361736229,12.833,-3.5789999999999997,13.3227298254,61.08,5.43,61.3208879583,134.14,74.403,1.911,74.4275374441,12.833,-3.5789999999999997,13.3227298254,61.57,5.49,61.8142782858,133.95
2021-03-26 10:30:00,71.5585,1.45,71.5731892698,13.5685,-3.8200000000000003,14.0959778749,57.99,5.27,58.2289704529,134.02,71.9985,1.51,72.0143326168,13.5685,-3.8200000000000003,14.0959778749,58.43,5.33,58.6725983744,133.82
2021-03-26 11:00:00,69.357,1.437,69.3718849247,13.907,-3.903,14.4443088447,55.45,5.34,55.7065355232,134.34,69.787,1.4969999999999999,69.8030542168,13.907,-3.903,14.4443088447,55.88,5.4,56.1403099386,134.15
2021-03-26 11:30:00,70.211,0.9265,70.2171127522,13.371,-3.8735,13.9207630269,56.84,4.8,57.0423141186,134.61,70.651,0.9665,70.6576105119,13.371,-3.8735,13.9207630269,57.28,4.84,57.4841195462,134.42
2021-03-26 12:00:00,66.853,0.718,66.8568555423,18.293,-5.702,19.1610712905,48.56,6.42,48.9825479125,134.96,67.223,0.778,67.2275019096,18.293,-5.702,19.1610712905,48.93,6.48,49.3572213562,134.76
2021-03-26 12:30:00,66.072,-0.3965,66.0731896933,21.482,-6.3665,22.4055494521,44.59,5.97,44.9878761446,135.07,66.422,-0.3265,66.4228024571,21.482,-6.3665,22.4055494521,44.94,6.04,45.344075688,134.87
2021-03-26 13:00:00,63.0625,-1.0235,63.0708051201,23.2325,-7.2335,24.3325415545,39.83,6.21,40.3112019171,135.23,63.3725,-0.9535,63.3796727548,23.2325,-7.2335,24.3325415545,40.14,6.28,40.628290636,135.04
2021-03-26 13:30:00,61.3765,-1.5305,61.3955795029,19.2265,-6.5905000000000005,20.324689235,42.15,5.06,42.452633605,135.84,61.6965,-1.4805000000000001,61.7142608519,19.2265,-6.5905000000000005,20.324689235,42.47,5.11,42.7763135392,135.65
2021-03-26 14:00:00,60.5565,-1.964,60.5883403655,22.7265,-7.194,23.8379411496,37.83,5.23,38.1898127778,136.5,60.8465,-1.904,60.8762825594,22.7265,-7.194,23.8379411496,38.12,5.29,38.4853023894,136.31
2021-03-26 14:30:00,56.1145,-2.251,56.1596306189,24.6845,-7.881,25.9120570633,31.43,5.63,31.9302646403,136.95,56.3545,-2.201,56.3974651137,24.6845,-7.881,25.9120570633,31.67,5.68,32.1753212882,136.75
2021-03-26 15:00:00,56.863,-2.222,56.9063972942,24.383,-7.432,25.4904945617,32.48,5.21,32.8952048177,135.59,57.113,-2.152,57.1535289637,24.383,-7.432,25.4904945617,32.73,5.28,33.1531491717,135.39
2021-03-26 15:30:00,61.12,-2.304,61.1634107617,20.9,-6.344,21.8416193539,40.22,4.04,40.4223947831,135.53,61.43,-2.2640000000000002,61.4717056539,20.9,-6.344,21.8416193539,40.53,4.08,40.7348413523,135.34
2021-03-26 16:00:00,60.5065,-2.8265000000000002,60.5724825684,22.1665,-7.0865,23.2717039449,38.34,4.26,38.5759406885,135.53,60.7865,-2.7765,60.8498770295,22.1665,-7.0865,23.2717039449,38.62,4.31,38.8597542452,135.34
2021-03-26 16:30:00,63.9405,-2.6505,63.99541148,19.2105,-6.0605,20.1438072494,44.73,3.41,44.8597926879,135.2,64.2805,-2.6105,64.3334857636,19.2105,-6.0605,20.1438072494,45.07,3.45,45.201851732,135.01
2021-03-26 17:00:00,67.145,-2.028,67.1756191561,15.195,-5.178,16.0530280321,51.95,3.15,52.0454128622,134.75,67.555,-1.988,67.5842449762,15.195,-5.178,16.0530280321,52.36,3.19,52.4570843643,134.56
2021-03-26 17:30:00,71.105,-2.03,71.1339716661,15.685,-4.66,16.3626044687,55.42,2.63,55.4823692717,133.79,71.525,-2.0,71.5529567873,15.685,-4.66,16.3626044687,55.84,2.66,55.9033201161,133.6
2021-03-26 18:00:00,73.8125,-1.4755,73.8272460309,15.0925,-4.8855,15.8635325984,58.72,3.41,58.8189297761,133.47,74.2625,-1.4455,74.2765668061,15.0925,-4.8855,15.8635325984,59.17,3.44,59.2699122658,133.28
2021-03-26 18:30:00,78.362,-0.543,78.3638813038,23.252,-5.123,23.8096751973,55.11,4.58,55.2999864376,131.85,78.782,-0.503,78.7836057375,23.252,-5.123,23.8096751973,55.53,4.62,55.7218565735,131.66
2021-03-26 19:00:00,80.7795,0.1635,80.7796654642,27.9695,-3.1965,28.1515637665,52.81,3.36,52.9167808923,131.85,81.1895,0.1935,81.1897305852,27.9695,-3.1965,28.1515637665,53.22,3.39,53.3278585732,131.66
2021-03-26 19:30:00,79.505,0.431,79.5061682261,35.805,-2.609,35.8999290529,43.7,3.04,43.8056115127,132.53,79.845,0.47100000000000003,79.8463891857,35.805,-2.609,35.8999290529,44.04,3.08,44.1475707146,132.35
2021-03-26 20:00:00,76.6285,-1.4889999999999999,76.6429653214,23.9585,-4.569,24.3902743578,52.67,3.08,52.7599782032,133.14,77.0385,-1.469,77.052504458,23.9585,-4.569,24.3902743578,53.08,3.1,53.1704466786,132.95
2021-03-26 20:30:00,71.9815,-3.5324999999999998,72.0681267864,14.5915,-4.4625,15.2586296403,57.39,0.93,57.3975347903,132.79,72.4215,-3.5225,72.5071146061,14.5915,-4.4625,15.2586296403,57.83,0.9400000000000001,57.8376391289,132.61
2021-03-26 21:00:00,68.6275,-4.765,68.7927247698,14.0375,-4.705,14.80501372,54.59,-0.06,54.5900329731,133.38,69.0375,-4.765,69.2017458685,14.0375,-4.705,14.80501372,55.0,-0.06,55.0000327273,133.19
