Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-26 21:30:00,64.9205,-6.433,65.2384457912,12.6605,-4.203,13.3399201366,52.26,-2.23,52.3075568154,134.21,65.3205,-6.433,65.6365082043,12.6605,-4.203,13.3399201366,52.66,-2.23,52.7071959034,134.02
2021-03-26 22:00:00,60.71,-7.772,61.2054579592,11.9,-4.052,12.5709468219,48.81,-3.7199999999999998,48.9515525801,135.34,61.08,-7.792,61.5750084369,11.9,-4.052,12.5709468219,49.18,-3.74,49.3220032034,135.15
2021-03-26 22:30:00,57.9195,-8.5595,58.5485569464,10.9295,-3.8295,11.5809775278,46.99,-4.73,47.2274602324,135.3,58.2895,-8.5795,58.9175154814,10.9295,-3.8295,11.5809775278,47.36,-4.75,47.5976060322,135.11
2021-03-26 23:00:00,55.932,-9.0165,56.6540898457,12.932,-3.5765000000000002,13.4174504378,43.0,-5.44,43.3427456445,135.53,56.272,-9.0365,56.9929497065,12.932,-3.5765000000000002,13.4174504378,43.34,-5.46,43.6825731843,135.34
2021-03-26 23:30:00,51.3165,-9.538,52.1953696821,13.5465,-4.338,14.2241311246,37.77,-5.2,38.1262757164,135.15,51.5965,-9.568,52.4761415907,13.5465,-4.338,14.2241311246,38.05,-5.23,38.4077518217,134.95
2021-03-27 00:00:00,48.5365,-10.1235,49.5810153637,13.4665,-4.1935,14.1043278642,35.07,-5.93,35.5678197251,136.06,48.8065,-10.1435,49.8494236125,13.4665,-4.1935,14.1043278642,35.34,-5.95,35.8373841121,135.87
2021-03-27 00:30:00,34.58,-5.94,35.0864646267,0.0,0.0,0.0,34.58,-5.94,35.0864646267,136.81,34.85,-5.97,35.3576498088,0.0,0.0,0.0,34.85,-5.97,35.3576498088,136.62
2021-03-27 01:00:00,35.1,-5.69,35.5582072102,0.0,0.0,0.0,35.1,-5.69,35.5582072102,136.52,35.37,-5.71,35.8279360276,0.0,0.0,0.0,35.37,-5.71,35.8279360276,136.32
2021-03-27 01:30:00,34.54,-5.95,35.0487389217,0.0,0.0,0.0,34.54,-5.95,35.0487389217,135.76,34.81,-5.97,35.3182247572,0.0,0.0,0.0,34.81,-5.97,35.3182247572,135.57
2021-03-27 02:00:00,32.99,-6.53,33.6300609574,0.0,0.0,0.0,32.99,-6.53,33.6300609574,135.76,33.25,-6.5600000000000005,33.8909442182,0.0,0.0,0.0,33.25,-6.5600000000000005,33.8909442182,135.57
2021-03-27 02:30:00,32.11,-6.8,32.8221282064,0.0,0.0,0.0,32.11,-6.8,32.8221282064,136.59,32.35,-6.83,33.0631426214,0.0,0.0,0.0,32.35,-6.83,33.0631426214,136.39
2021-03-27 03:00:00,32.35,-6.59,33.0143998885,0.0,0.0,0.0,32.35,-6.59,33.0143998885,137.23,32.6,-6.61,33.2633747536,0.0,0.0,0.0,32.6,-6.61,33.2633747536,137.03
2021-03-27 03:30:00,31.42,-6.62,32.1098240419,0.0,0.0,0.0,31.42,-6.62,32.1098240419,137.43,31.66,-6.65,32.3508593394,0.0,0.0,0.0,31.66,-6.65,32.3508593394,137.22
2021-03-27 04:00:00,30.77,-7.19,31.5988765623,0.0,0.0,0.0,30.77,-7.19,31.5988765623,136.97,31.01,-7.22,31.8394173942,0.0,0.0,0.0,31.01,-7.22,31.8394173942,136.77
2021-03-27 04:30:00,31.18,-7.46,32.0600062383,0.0,0.0,0.0,31.18,-7.46,32.0600062383,137.47,31.42,-7.5,32.3027305347,0.0,0.0,0.0,31.42,-7.5,32.3027305347,137.27
2021-03-27 05:00:00,33.66,-8.28,34.6634389523,0.0,0.0,0.0,33.66,-8.28,34.6634389523,137.28,33.91,-8.32,34.9157629159,0.0,0.0,0.0,33.91,-8.32,34.9157629159,137.08
2021-03-27 05:30:00,34.24,-8.45,35.2672666931,0.0,0.0,0.0,34.24,-8.45,35.2672666931,137.45,34.51,-8.5,35.5413857355,0.0,0.0,0.0,34.51,-8.5,35.5413857355,137.25
2021-03-27 06:00:00,36.76,-8.63,37.7594292859,0.0,0.0,0.0,36.76,-8.63,37.7594292859,137.25,37.04,-8.67,38.0411684889,0.0,0.0,0.0,37.04,-8.67,38.0411684889,137.05
2021-03-27 06:30:00,39.12,-7.53,39.8381136602,0.0,0.0,0.0,39.12,-7.53,39.8381136602,136.95,39.43,-7.57,40.150090909,0.0,0.0,0.0,39.43,-7.57,40.150090909,136.76
2021-03-27 07:00:00,40.69,-6.98,41.2843372237,0.0,0.0,0.0,40.69,-6.98,41.2843372237,136.95,41.0,-7.01,41.5949528188,0.0,0.0,0.0,41.0,-7.01,41.5949528188,136.76
2021-03-27 07:30:00,41.46,-5.96,41.8861934293,0.0,0.0,0.0,41.46,-5.96,41.8861934293,137.04,41.77,-6.0,42.1987310236,0.0,0.0,0.0,41.77,-6.0,42.1987310236,136.83
2021-03-27 08:00:00,38.24,-5.02,38.5680956232,0.0,0.0,0.0,38.24,-5.02,38.5680956232,137.27,38.54,-5.03,38.8668560601,0.0,0.0,0.0,38.54,-5.03,38.8668560601,137.07
2021-03-27 08:30:00,37.19,-3.19,37.3265615882,0.0,0.0,0.0,37.19,-3.19,37.3265615882,136.63,37.48,-3.2,37.6163581438,0.0,0.0,0.0,37.48,-3.2,37.6163581438,136.43
2021-03-27 09:00:00,34.91,-1.09,34.9270124689,0.0,0.0,0.0,34.91,-1.09,34.9270124689,136.63,35.18,-1.07,35.1962682681,0.0,0.0,0.0,35.18,-1.07,35.1962682681,136.43
2021-03-27 09:30:00,39.93,-1.32,39.9518122242,0.0,0.0,0.0,39.93,-1.32,39.9518122242,135.37,40.24,-1.32,40.2616442784,0.0,0.0,0.0,40.24,-1.32,40.2616442784,135.18
2021-03-27 10:00:00,35.05,-0.8300000000000001,35.0598260121,0.0,0.0,0.0,35.05,-0.8300000000000001,35.0598260121,134.97,35.32,-0.81,35.329286718,0.0,0.0,0.0,35.32,-0.81,35.329286718,134.78
2021-03-27 10:30:00,36.83,-0.61,36.835051242,0.0,0.0,0.0,36.83,-0.61,36.835051242,134.94,37.11,-0.59,37.1146898141,0.0,0.0,0.0,37.11,-0.59,37.1146898141,134.74
2021-03-27 11:00:00,42.57,-1.71,42.6043307658,0.0,0.0,0.0,42.57,-1.71,42.6043307658,134.41,42.89,-1.7000000000000002,42.923677615,0.0,0.0,0.0,42.89,-1.7000000000000002,42.923677615,134.22
2021-03-27 11:30:00,44.07,-2.38,44.1342191502,0.0,0.0,0.0,44.07,-2.38,44.1342191502,135.1,44.41,-2.38,44.4737281999,0.0,0.0,0.0,44.41,-2.38,44.4737281999,134.91
2021-03-27 12:00:00,41.42,-1.48,41.4464328984,0.0,0.0,0.0,41.42,-1.48,41.4464328984,134.62,41.75,-1.47,41.7758710262,0.0,0.0,0.0,41.75,-1.47,41.7758710262,134.43
2021-03-27 12:30:00,41.53,-2.21,41.5887605009,0.0,0.0,0.0,41.53,-2.21,41.5887605009,134.76,41.85,-2.21,41.9083118247,0.0,0.0,0.0,41.85,-2.21,41.9083118247,134.57
2021-03-27 13:00:00,45.19,-2.9699999999999998,45.2874927546,0.0,0.0,0.0,45.19,-2.9699999999999998,45.2874927546,134.76,45.52,-2.9699999999999998,45.61678748,0.0,0.0,0.0,45.52,-2.9699999999999998,45.61678748,134.57
2021-03-27 13:30:00,40.28,-3.09,40.3983477385,0.0,0.0,0.0,40.28,-3.09,40.3983477385,135.11,40.6,-3.1,40.7181777588,0.0,0.0,0.0,40.6,-3.1,40.7181777588,134.92
2021-03-27 14:00:00,34.66,-3.62,34.8485293807,0.0,0.0,0.0,34.66,-3.62,34.8485293807,135.15,34.93,-3.63,35.118112136,0.0,0.0,0.0,34.93,-3.63,35.118112136,134.96
2021-03-27 14:30:00,30.13,-3.12,30.2911092567,0.0,0.0,0.0,30.13,-3.12,30.2911092567,136.11,30.36,-3.13,30.5209190556,0.0,0.0,0.0,30.36,-3.13,30.5209190556,135.92
2021-03-27 15:00:00,31.36,-3.42,31.5459347619,0.0,0.0,0.0,31.36,-3.42,31.5459347619,136.02,31.6,-3.42,31.7845308287,0.0,0.0,0.0,31.6,-3.42,31.7845308287,135.83
2021-03-27 15:30:00,33.77,-3.27,33.9279501296,0.0,0.0,0.0,33.77,-3.27,33.9279501296,136.07,34.02,-3.2800000000000002,34.1777529981,0.0,0.0,0.0,34.02,-3.2800000000000002,34.1777529981,135.87
2021-03-27 16:00:00,38.43,-4.13,38.6512845841,0.0,0.0,0.0,38.43,-4.13,38.6512845841,136.07,38.73,-4.14,38.9506418432,0.0,0.0,0.0,38.73,-4.14,38.9506418432,135.87
2021-03-27 16:30:00,38.78,-3.98,38.9836991575,0.0,0.0,0.0,38.78,-3.98,38.9836991575,135.63,39.08,-4.0,39.2841749309,0.0,0.0,0.0,39.08,-4.0,39.2841749309,135.44
2021-03-27 17:00:00,43.7,-3.51,43.8407356234,0.0,0.0,0.0,43.7,-3.51,43.8407356234,135.3,44.04,-3.52,44.1804481643,0.0,0.0,0.0,44.04,-3.52,44.1804481643,135.11
2021-03-27 17:30:00,42.3,-2.16,42.3551130325,0.0,0.0,0.0,42.3,-2.16,42.3551130325,134.67,42.62,-2.16,42.6746997646,0.0,0.0,0.0,42.62,-2.16,42.6746997646,134.48
2021-03-27 18:00:00,45.6,-1.6400000000000001,45.6294816977,0.0,0.0,0.0,45.6,-1.6400000000000001,45.6294816977,133.61,45.95,-1.63,45.9789016833,0.0,0.0,0.0,45.95,-1.63,45.9789016833,133.42
2021-03-27 18:30:00,40.27,-1.46,40.2964576607,0.0,0.0,0.0,40.27,-1.46,40.2964576607,133.61,40.59,-1.46,40.6162492114,0.0,0.0,0.0,40.59,-1.46,40.6162492114,133.45
2021-03-27 19:00:00,32.6,-2.23,32.6761824576,0.0,0.0,0.0,32.6,-2.23,32.6761824576,133.61,32.86,-2.24,32.9362596541,0.0,0.0,0.0,32.86,-2.24,32.9362596541,133.45
2021-03-27 19:30:00,40.28,-2.08,40.3336683182,0.0,0.0,0.0,40.28,-2.08,40.3336683182,134.0,40.58,-2.08,40.6332720809,0.0,0.0,0.0,40.58,-2.08,40.6332720809,133.81
2021-03-27 20:00:00,47.28,-1.13,47.2935016678,0.0,0.0,0.0,47.28,-1.13,47.2935016678,134.53,47.66,-1.13,47.6733940474,0.0,0.0,0.0,47.66,-1.13,47.6733940474,134.34
2021-03-27 20:30:00,51.99,-2.18,52.0356848711,0.0,0.0,0.0,51.99,-2.18,52.0356848711,134.32,52.38,-2.18,52.4253450156,0.0,0.0,0.0,52.38,-2.18,52.4253450156,134.13
2021-03-27 21:00:00,48.7,-3.2,48.8050202336,0.0,0.0,0.0,48.7,-3.2,48.8050202336,134.08,49.08,-3.21,49.1848604756,0.0,0.0,0.0,49.08,-3.21,49.1848604756,133.89
2021-03-27 21:30:00,44.77,-3.75,44.9267782063,0.0,0.0,0.0,44.77,-3.75,44.9267782063,134.63,45.11,-3.77,45.2672619008,0.0,0.0,0.0,45.11,-3.77,45.2672619008,134.44
2021-03-27 22:00:00,41.9,-4.17,42.1069934809,0.0,0.0,0.0,41.9,-4.17,42.1069934809,133.88,42.23,-4.19,42.4373538289,0.0,0.0,0.0,42.23,-4.19,42.4373538289,133.69
2021-03-27 22:30:00,39.48,-4.62,39.7493999955,0.0,0.0,0.0,39.48,-4.62,39.7493999955,133.4,39.78,-4.63,40.0485368022,0.0,0.0,0.0,39.78,-4.63,40.0485368022,133.2
2021-03-27 23:00:00,35.42,-5.5,35.844475167,0.0,0.0,0.0,35.42,-5.5,35.844475167,133.83,35.71,-5.54,36.1371789159,0.0,0.0,0.0,35.71,-5.54,36.1371789159,133.63
2021-03-27 23:30:00,32.27,-5.5,32.73534634,0.0,0.0,0.0,32.27,-5.5,32.73534634,134.94,32.51,-5.51,32.973628857,0.0,0.0,0.0,32.51,-5.51,32.973628857,134.74
2021-03-28 00:00:00,30.1,-6.0,30.6921814148,0.0,0.0,0.0,30.1,-6.0,30.6921814148,133.98,30.33,-6.04,30.925563859,0.0,0.0,0.0,30.33,-6.04,30.925563859,133.78
2021-03-28 00:30:00,44.5645,-10.9405,45.8877892309,14.5945,-5.0405,15.4404038322,29.97,-5.9,30.5452271231,134.96,44.7945,-10.9605,46.1159385733,14.5945,-5.0405,15.4404038322,30.2,-5.92,30.7747688862,134.76
2021-03-28 01:00:00,45.7075,-10.479,46.8933363843,14.2675,-4.979,15.111320169,31.44,-5.5,31.9174497728,134.76,45.9475,-10.509,47.1339775242,14.2675,-4.979,15.111320169,31.68,-5.53,32.1590313909,134.56
2021-03-28 01:30:00,44.7925,-10.78,46.0714277644,13.7825,-4.94,14.6410691635,31.01,-5.84,31.5551216128,0.003,45.0325,-10.81,46.3117928421,13.7825,-4.94,14.6410691635,31.25,-5.87,31.7965312574,0.003
2021-03-28 02:00:00,43.6205,-11.0215,44.991348974,14.1905,-4.9915,15.0427843998,29.43,-6.03,30.041401432,0.003,43.8505,-11.0415,45.21925555,14.1905,-4.9915,15.0427843998,29.66,-6.05,30.2707466046,0.003
2021-03-28 02:30:00,42.4105,-11.135,43.8479045708,13.9405,-5.035,14.8219015396,28.47,-6.1,29.1161621784,134.85,42.6305,-11.155,44.0657866746,13.9405,-5.035,14.8219015396,28.69,-6.12,29.3354819289,134.65
2021-03-28 03:00:00,41.1835,-11.494,42.7573702214,14.2235,-5.044,15.0913845703,26.96,-6.45,27.7208243023,135.09,41.3935,-11.534,42.9703967663,14.2235,-5.044,15.0913845703,27.17,-6.49,27.9343695114,134.9
2021-03-28 03:30:00,40.86,-11.406,42.422122012,14.12,-5.076,15.0046718058,26.74,-6.33,27.4790192693,135.42,41.07,-11.426,42.6297827346,14.12,-5.076,15.0046718058,26.95,-6.35,27.687993787899998,135.21
2021-03-28 04:00:00,40.18,-11.5665,41.8116768648,14.12,-5.0665,15.0014606705,26.06,-6.5,26.8583990588,135.79,40.38,-11.586500000000001,42.0094201608,14.12,-5.0665,15.0014606705,26.26,-6.52,27.0573095484,135.58
2021-03-28 04:30:00,40.051,-11.361,41.6311772834,14.061,-5.001,14.9238641779,25.99,-6.36,26.7568626711,135.85,40.241,-11.381,41.8194361751,14.061,-5.001,14.9238641779,26.18,-6.38,26.9461834032,135.65
2021-03-28 05:00:00,40.544,-11.223,42.0686541857,14.404,-5.063,15.2679135772,26.14,-6.16,26.8560086387,136.11,40.744,-11.253,42.2694161895,14.404,-5.063,15.2679135772,26.34,-6.19,27.0575627136,135.9
2021-03-28 05:30:00,42.011,-10.596,43.3266585026,14.161,-4.956,15.0031948931,27.85,-5.64,28.4153497251,136.51,42.241,-10.606,43.5521448037,14.161,-4.956,15.0031948931,28.08,-5.65,28.6427809404,136.3
2021-03-28 06:00:00,43.2795,-10.415,44.515023815,14.3995,-5.055,15.2610165209,28.88,-5.36,29.3731850503,136.32,43.4895,-10.435,44.7238843936,14.3995,-5.055,15.2610165209,29.09,-5.38,29.583314554,136.11
2021-03-28 06:30:00,44.7825,-9.7085,45.8227812174,14.3325,-5.0285,15.1890213148,30.45,-4.68,30.8075461535,136.32,45.0225,-9.7285,46.0615807208,14.3325,-5.0285,15.1890213148,30.69,-4.7,31.047803465,136.11
2021-03-28 07:00:00,46.7075,-9.305,47.6253459961,14.2675,-4.945,15.1001516963,32.44,-4.36,32.7316849551,135.98,46.9675,-9.305,47.8803621671,14.2675,-4.945,15.1001516963,32.7,-4.36,32.9893861719,135.77
2021-03-28 07:30:00,49.3585,-9.113,50.1927115351,14.1885,-4.993,15.0413955885,35.17,-4.12,35.4104970312,135.56,49.6185,-9.123,50.4502197344,14.1885,-4.993,15.0413955885,35.43,-4.13,35.6699004765,135.36
2021-03-28 08:00:00,51.6175,-8.732,52.3508751622,14.4275,-5.102,15.3030441498,37.19,-3.63,37.3667365447,135.13,51.9075,-8.742,52.6384946617,14.4275,-5.102,15.3030441498,37.48,-3.64,37.6563407675,134.94
2021-03-28 08:30:00,54.527,-8.32,55.1581012092,14.637,-5.13,15.5099538684,39.89,-3.19,40.0173487378,135.22,54.837,-8.32,55.464574,14.637,-5.13,15.5099538684,40.2,-3.19,40.3263697845,135.02
2021-03-28 09:00:00,56.9655,-7.7705,57.4930331475,14.3655,-5.0105,15.214226911,42.6,-2.76,42.6893148223,136.41,57.2955,-7.7705,57.8200224014,14.3655,-5.0105,15.214226911,42.93,-2.76,43.0186296853,136.2
2021-03-28 09:30:00,60.142,-7.0245,60.5508361978,15.362,-5.1945,16.2164692288,44.78,-1.83,44.8173772102,135.53,60.482,-7.0245,60.8885533105,15.362,-5.1945,16.2164692288,45.12,-1.83,45.1570957879,135.34
2021-03-28 10:00:00,62.4505,-6.0545,62.7433017979,15.1605,-5.0645,15.9840520676,47.29,-0.99,47.3003615208,135.7,62.8205,-6.0445,63.1106266844,15.1605,-5.0645,15.9840520676,47.66,-0.98,47.6700744703,135.5
2021-03-28 10:30:00,63.9265,-5.522,64.1645531914,15.2665,-5.192,16.1252251535,48.66,-0.33,48.661118976,134.81,64.2965,-5.522,64.5331883317,15.2665,-5.192,16.1252251535,49.03,-0.33,49.031110532,134.61
2021-03-28 11:00:00,64.839,-5.3115,65.0561907373,15.229,-5.1615,16.0799105486,49.61,-0.15,49.6102267683,134.41,65.229,-5.3115,65.4448964645,15.229,-5.1615,16.0799105486,50.0,-0.15,50.0002249995,134.22
2021-03-28 11:30:00,63.0145,-5.2305,63.2312054329,16.1845,-6.3205,17.374888791,46.83,1.09,46.8426835269,133.7,63.3845,-5.2105,63.5983030473,16.1845,-6.3205,17.374888791,47.2,1.11,47.2130501027,133.5
2021-03-28 12:00:00,63.8885,-4.959,64.0806687953,16.2785,-6.339,17.4691866797,47.61,1.38,47.629995801,133.26,64.2585,-4.939,64.4480297856,16.2785,-6.339,17.4691866797,47.98,1.4,48.0004208315,133.06
2021-03-28 12:30:00,65.7505,-4.9025,65.9330171955,16.2905,-5.6425,17.2400172999,49.46,0.74,49.4655354767,133.16,66.1305,-4.8825,66.3104956738,16.2905,-5.6425,17.2400172999,49.84,0.76,49.8457942057,132.97
2021-03-28 13:00:00,64.644,-5.3675,64.8664535199,16.474,-5.5675,17.3893568671,48.17,0.2,48.1704151944,132.63,65.014,-5.3475,65.2335492845,16.474,-5.5675,17.3893568671,48.54,0.22,48.5404985553,132.44
2021-03-28 13:30:00,63.312,-5.53,63.553050627,16.622,-5.68,17.5656848429,46.69,0.15,46.6902409503,132.73,63.672,-5.53,63.9116928582,16.622,-5.68,17.5656848429,47.05,0.15,47.0502391067,132.54
2021-03-28 14:00:00,61.7225,-6.11,62.024181625,17.0325,-5.8,17.9929446242,44.69,-0.31,44.6910751717,132.96,62.0725,-6.1,62.3715099725,17.0325,-5.8,17.9929446242,45.04,-0.30000000000000004,45.0409991008,132.77
2021-03-28 14:30:00,61.863,-6.4225,62.195492403,16.023,-5.3725,16.8997125789,45.84,-1.05,45.8520239466,133.39,62.223,-6.4225,62.5535789164,16.023,-5.3725,16.8997125789,46.2,-1.05,46.2119302778,133.2
2021-03-28 15:00:00,62.1665,-6.2845,62.4833470814,15.8265,-5.2745,16.6822795954,46.34,-1.01,46.3510053828,133.22,62.5165,-6.2745,62.8305827006,15.8265,-5.2745,16.6822795954,46.69,-1.0,46.7007077034,133.03
2021-03-28 15:30:00,63.1935,-6.1285,63.4899752284,15.3035,-5.1585,16.149527377,47.89,-0.97,47.8998225466,133.53,63.5735,-6.1285,63.8682112987,15.3035,-5.1585,16.149527377,48.27,-0.97,48.2797452355,133.34
2021-03-28 16:00:00,64.7235,-5.7095,64.9748400729,15.0735,-5.1195,15.9191608604,49.65,-0.59,49.653505415,133.53,65.1035,-5.7095,65.3533786617,15.0735,-5.1195,15.9191608604,50.03,-0.59,50.0334787917,133.34
2021-03-28 16:30:00,66.122,-5.3945,66.3416876048,14.942,-5.1745,15.8126156676,51.18,-0.22,51.1804728388,133.38,66.522,-5.3745,66.7387573622,14.942,-5.1745,15.8126156676,51.58,-0.2,51.5803877457,133.19
2021-03-28 17:00:00,67.9845,-5.267,68.1882213381,14.8945,-5.187,15.7718451441,53.09,-0.08,53.090060275,133.02,68.3945,-5.267,68.5970037192,14.8945,-5.187,15.7718451441,53.5,-0.08,53.5000598131,132.83
2021-03-28 17:30:00,69.64,-5.098,69.8263503557,14.57,-5.088,15.4328430304,55.07,-0.01,55.0700009079,132.3,70.07,-5.098,70.2552097997,14.57,-5.088,15.4328430304,55.5,-0.01,55.5000009009,132.08
2021-03-28 18:00:00,68.909,-5.5855,69.1349990327,14.179,-5.0755,15.0600378901,54.73,-0.51,54.7323761589,132.3,69.339,-5.5755,69.5627998376,14.179,-5.0755,15.0600378901,55.16,-0.5,55.1622660883,132.08
2021-03-28 18:30:00,68.2165,-5.682,68.452728187,13.8565,-5.052,14.748738802,54.36,-0.63,54.3636505397,133.19,68.6265,-5.682,68.8613216998,13.8565,-5.052,14.748738802,54.77,-0.63,54.7736232141,133.0
2021-03-28 19:00:00,68.1605,-5.7885,68.4058513031,14.0105,-5.0685,14.8991208633,54.15,-0.72,54.1547864921,133.19,68.5905,-5.7885,68.834318639,14.0105,-5.0685,14.8991208633,54.58,-0.72,54.5847487857,133.0
2021-03-28 19:30:00,68.4895,-5.9285,68.7456087507,14.1195,-5.0385,14.9915563735,54.37,-0.89,54.3772838601,133.43,68.9095,-5.9185,69.1631970957,14.1195,-5.0385,14.9915563735,54.79,-0.88,54.7970665273,133.23
2021-03-28 20:00:00,66.2565,-6.4765,66.5722828548,14.1865,-5.1165,15.0809599993,52.07,-1.3599999999999999,52.0877576787,133.71,66.6465,-6.4765,66.9604436552,14.1865,-5.1165,15.0809599993,52.46,-1.3599999999999999,52.4776257085,133.52
2021-03-28 20:30:00,63.49,-6.8495,63.8584039125,14.18,-5.0495,15.0522373835,49.31,-1.8,49.3428424394,133.78,63.89,-6.8395,64.255045407,14.18,-5.0495,15.0522373835,49.71,-1.79,49.7422174817,133.59
2021-03-28 21:00:00,59.9935,-7.746,60.4914916187,14.0335,-5.066,14.9199020858,45.96,-2.68,46.038071202,134.81,60.3435,-7.746,60.8386267781,14.0335,-5.066,14.9199020858,46.31,-2.68,46.3874821477,134.61
2021-03-28 21:30:00,57.611,-7.5775,58.1071925604,13.881,-5.0075,14.7565991085,43.73,-2.5700000000000003,43.8054539983,135.74,57.951,-7.5875,58.4456034039,13.881,-5.0075,14.7565991085,44.07,-2.58,44.1454561648,135.54
2021-03-28 22:00:00,54.0645,-8.132,54.6726584707,13.6545,-5.002,14.5418490657,40.41,-3.13,40.5310374898,135.95,54.3845,-8.132,54.9891195079,13.6545,-5.002,14.5418490657,40.73,-3.13,40.8500893512,135.74
2021-03-28 22:30:00,50.582,-8.239,51.248608225,13.622,-5.009,14.5137508935,36.96,-3.23,37.1008692621,136.35,50.872,-8.249,51.5364568534,13.622,-5.009,14.5137508935,37.25,-3.24,37.3906418773,136.15
2021-03-28 23:00:00,48.109,-8.613,48.8739158448,13.199,-4.943,14.0942133516,34.91,-3.67,35.1023788368,133.97,48.369,-8.623,49.1316220982,13.199,-4.943,14.0942133516,35.17,-3.68,35.3620036197,133.77
2021-03-28 23:30:00,13.199,-4.943,14.0942133516,13.199,-4.943,14.0942133516,0.0,0.0,0.0,134.98,13.199,-4.943,14.0942133516,13.199,-4.943,14.0942133516,0.0,0.0,0.0,134.78
2021-03-29 00:00:00,13.199,-4.943,14.0942133516,13.199,-4.943,14.0942133516,0.0,0.0,0.0,133.74,13.199,-4.943,14.0942133516,13.199,-4.943,14.0942133516,0.0,0.0,0.0,133.54
2021-03-29 00:30:00,45.7515,-8.788,46.5878599664,13.461500000000001,-4.978,14.3524376414,32.29,-3.81,32.5140000615,134.87,46.0115,-8.798,46.8450951141,13.461500000000001,-4.978,14.3524376414,32.55,-3.8200000000000003,32.7733870694,134.67
2021-03-29 01:00:00,44.7935,-8.883,45.6658004556,13.4035,-4.8629999999999995,14.2584214151,31.39,-4.02,31.6463663001,134.05,45.0335,-8.903,45.9051144346,13.4035,-4.8629999999999995,14.2584214151,31.63,-4.04,31.8869644212,133.86
2021-03-29 01:30:00,44.8945,-9.0105,45.7897940648,13.0345,-4.8505,13.9077510943,31.86,-4.16,32.1304403954,134.41,45.1445,-9.0205,46.0368906476,13.0345,-4.8505,13.9077510943,32.11,-4.17,32.3796386638,134.21
2021-03-29 02:00:00,46.626,-8.721,47.4345835546,12.646,-4.851,13.5445013566,33.98,-3.87,34.199668127,134.81,46.886,-8.741,47.693836887,12.646,-4.851,13.5445013566,34.24,-3.89,34.4602626223,134.61
2021-03-29 02:30:00,46.5225,-8.8655,47.3596885178,12.8125,-4.7755,13.6735348941,33.71,-4.09,33.9572113107,134.47,46.7825,-8.8855,47.6188451823,12.8125,-4.7755,13.6735348941,33.97,-4.11,34.2177293227,134.27
2021-03-29 03:00:00,46.061,-8.8225,46.8983179576,13.241,-4.8025,14.0850306088,32.82,-4.02,33.0652808849,134.47,46.321,-8.8325,47.1555733424,13.241,-4.8025,14.0850306088,33.08,-4.03,33.324575016,134.27
2021-03-29 03:30:00,45.4335,-8.7685,46.2719084813,13.5735,-4.8185,14.4033969778,31.86,-3.95,32.1039265511,134.69,45.6835,-8.7885,46.5211769466,13.5735,-4.8185,14.4033969778,32.11,-3.9699999999999998,32.3544896421,134.49
2021-03-29 04:00:00,44.843,-8.9015,45.7179543642,13.773,-4.8215,14.5925457426,31.07,-4.08,31.3367404176,134.84,45.083,-8.9115,45.9553231003,13.773,-4.8215,14.5925457426,31.31,-4.09,31.576006714000002,134.64
2021-03-29 04:30:00,44.7295,-8.8105,45.5889578791,13.4495,-4.7505,14.2638108688,31.28,-4.06,31.5423841838,135.08,44.9695,-8.8205,45.8263805084,13.4495,-4.7505,14.2638108688,31.52,-4.07,31.7816818309,134.88
2021-03-29 05:00:00,44.9515,-8.7095,45.7874736418,13.0615,-4.6095,13.851002581,31.89,-4.1,32.1524820193,134.97,45.2015,-8.7295,46.0367219999,13.0615,-4.6095,13.851002581,32.14,-4.12,32.4029936889,134.77
2021-03-29 05:30:00,46.717,-8.2205,47.4347415852,13.037,-4.3905,13.7564479154,33.68,-3.83,33.8970691948,134.97,46.977,-8.2305,47.6925534989,13.037,-4.3905,13.7564479154,33.94,-3.84,34.1565396374,134.77
2021-03-29 06:00:00,48.943,-7.599,49.529405912,12.393,-4.119,13.0595792428,36.55,-3.48,36.7152951779,134.6,49.223,-7.609,49.8076360612,12.393,-4.119,13.0595792428,36.83,-3.49,36.9949861468,134.4
2021-03-29 06:30:00,54.4965,-5.0285,54.7280031108,12.0165,-4.3585,12.7825190984,42.48,-0.67,42.4852833344,134.3,54.8265,-5.0285,55.056615538,12.0165,-4.3585,12.7825190984,42.81,-0.67,42.8152426129,134.1
2021-03-29 07:00:00,58.821,-3.142,58.9048572276,11.611,-4.192,12.344560948,47.21,1.05,47.2216751079,133.66,59.191,-3.132,59.273804543,11.611,-4.192,12.344560948,47.58,1.06,47.5918060174,133.46
2021-03-29 07:30:00,62.738,-1.3825,62.7532305961,11.218,-4.4625,12.0730041932,51.52,3.08,51.6119831047,133.1,63.138,-1.3425,63.1522711409,11.218,-4.4625,12.0730041932,51.92,3.12,52.0136597443,132.9
2021-03-29 08:00:00,66.528,0.177,66.5282354568,10.948,-4.243,11.741454467,55.58,4.42,55.7554732739,134.37,66.958,0.217,66.9583516299,10.948,-4.243,11.741454467,56.01,4.46,56.1872912677,134.17
2021-03-29 08:30:00,70.0495,1.48,70.065132914,11.1395,-4.55,12.032911545,58.91,6.03,59.217809821,133.36,70.5095,1.55,70.5265346536,11.1395,-4.55,12.032911545,59.37,6.1,59.6825510514,133.17
2021-03-29 09:00:00,71.6205,2.7185,71.6720744956,11.1705,-4.6315,12.0925953583,60.45,7.35,60.8951968549,134.04,72.0805,2.7785,72.1340317915,11.1705,-4.6315,12.0925953583,60.91,7.41,61.3590759383,133.84
2021-03-29 09:30:00,73.384,3.7325,73.4788609891,12.514,-4.9675,13.4638869666,60.87,8.7,61.4885916248,132.89,73.874,3.8125,73.9723126058,12.514,-4.9675,13.4638869666,61.36,8.78,61.9849820521,132.69
2021-03-29 10:00:00,73.4375,3.276,73.5105338183,13.6075,-5.124,14.5402693321,59.83,8.4,60.4167931953,132.89,73.8875,3.346,73.9632231061,13.6075,-5.124,14.5402693321,60.28,8.47,60.872155375,132.69
2021-03-29 10:30:00,71.772,2.5789999999999997,71.8183209564,14.822,-5.351,15.758327481,56.95,7.93,57.4994556496,133.29,72.222,2.649,72.2705644436,14.822,-5.351,15.758327481,57.4,8.0,57.9548099816,133.1
2021-03-29 11:00:00,69.964,2.3375,70.003037093,15.364,-5.8025,16.4232001221,54.6,8.14,55.2034382987,133.99,70.394,2.4075,70.4351566496,15.364,-5.8025,16.4232001221,55.03,8.21,55.6390600208,133.8
2021-03-29 11:30:00,69.3875,2.221,69.4230365027,15.6075,-6.029,16.7314941727,53.78,8.25,54.4091067745,134.35,69.7975,2.281,69.834761883,15.6075,-6.029,16.7314941727,54.19,8.31,54.8234639548,134.16
2021-03-29 12:00:00,71.6605,2.685,71.710783605,15.0805,-5.845,16.1736052026,56.58,8.53,57.2193787104,134.01,72.1005,2.765,72.1534983577,15.0805,-5.845,16.1736052026,57.02,8.61,57.666389691,133.81
2021-03-29 12:30:00,73.2215,3.065,73.2856212858,14.8815,-5.625,15.9091064253,58.34,8.69,58.9836562109,133.7,73.6815,3.135,73.7481638229,14.8815,-5.625,15.9091064253,58.8,8.76,59.4489495281,133.5
2021-03-29 13:00:00,74.06,3.1775,74.1281330282,13.98,-5.5625,15.0459897066,60.08,8.74,60.7123875334,132.97,74.52,3.2475,74.5907276828,13.98,-5.5625,15.0459897066,60.54,8.81,61.177673215,132.78
2021-03-29 13:30:00,72.531,2.415,72.5711939133,13.921,-5.545,14.9847010648,58.61,7.96,59.1480659024,133.59,72.991,2.485,73.0332890263,13.921,-5.545,14.9847010648,59.07,8.03,59.6133022068,133.39
2021-03-29 14:00:00,69.8005,1.6415000000000002,69.8197989291,13.1805,-5.1685,14.1576471386,56.62,6.8100000000000005,57.0280676509,133.63,70.2405,1.7015,70.2611054745,13.1805,-5.1685,14.1576471386,57.06,6.87,57.4720845281,133.44
2021-03-29 14:30:00,68.9275,1.5350000000000001,68.9445899346,11.2375,-4.055,11.9467330785,57.69,5.59,57.9601949617,134.35,69.3775,1.5750000000000002,69.3953754313,11.2375,-4.055,11.9467330785,58.14,5.63,58.4119551119,134.16
2021-03-29 15:00:00,68.8165,1.2875,68.8285429782,11.3865,-3.7125,11.9764368032,57.43,5.0,57.6472453809,134.35,69.2565,1.3375,69.2694138744,11.3865,-3.7125,11.9764368032,57.87,5.05,58.0899251162,134.16
2021-03-29 15:30:00,68.177,0.74,68.1810158989,8.427,-2.63,8.8278666166,59.75,3.37,59.8449613585,134.96,68.637,0.78,68.6414318688,8.427,-2.63,8.8278666166,60.21,3.41,60.306485555,134.76
2021-03-29 16:00:00,66.4925,0.154,66.4926783357,11.5825,-3.816,12.1949236262,54.91,3.9699999999999998,55.0533286914,134.55,66.9225,0.184,66.9227529488,11.5825,-3.816,12.1949236262,55.34,4.0,55.4843725746,134.36
2021-03-29 16:30:00,65.9965,-0.65,65.9997008497,13.586500000000001,-4.45,14.2966948016,52.41,3.8,52.5475793924,134.16,66.4065,-0.61,66.4093016245,13.586500000000001,-4.45,14.2966948016,52.82,3.84,52.959399543399996,133.97
2021-03-29 17:00:00,66.626,-0.767,66.6304147143,12.256,-3.957,12.8789512384,54.37,3.19,54.46350154,134.4,67.046,-0.737,67.0500505966,12.256,-3.957,12.8789512384,54.79,3.22,54.8845378955,134.2
2021-03-29 17:30:00,69.412,-0.8905000000000001,69.4177119635,10.932,-3.4705,11.4696553675,58.48,2.58,58.5368840988,134.21,69.872,-0.8705,69.8774223498,10.932,-3.4705,11.4696553675,58.94,2.6,58.9973185831,134.01
2021-03-29 18:00:00,70.104,-0.837,70.1089964627,8.924,-2.9370000000000003,9.3948786581,61.18,2.1,61.2160305802,134.88,70.574,-0.807,70.5786137934,8.924,-2.9370000000000003,9.3948786581,61.65,2.13,61.6867846463,134.69
2021-03-29 18:30:00,72.983,-0.4005,72.9840988795,6.783,-2.2805,7.1561001425,66.2,1.88,66.2266894839,133.99,73.493,-0.3905,73.4940374401,6.783,-2.2805,7.1561001425,66.71,1.8900000000000001,66.7367679769,133.8
2021-03-29 19:00:00,74.6085,-0.5325,74.6104002703,5.4185,-2.0125,5.7801642278,69.19,1.48,69.2058270668,133.82,75.1385,-0.5125000000000001,75.1402477937,5.4185,-2.0125,5.7801642278,69.72,1.5,69.7361341056,133.64
2021-03-29 19:30:00,77.001,-0.0765,77.0010380011,4.421,-1.2765,4.6015968152,72.58,1.2,72.5899194103,133.55,77.561,-0.0565,77.561020579,4.421,-1.2765,4.6015968152,73.14,1.22,73.1501742992,133.36
2021-03-29 20:00:00,79.171,0.5195000000000001,79.1727043952,3.621,-0.9405,3.74114705,75.55,1.46,75.5641058969,133.55,79.751,0.5295,79.7527577658,3.621,-0.9405,3.74114705,76.13,1.47,76.1441908487,133.36
2021-03-29 20:30:00,80.8685,0.65,80.8711122234,2.5385,-0.53,2.5932377928,78.33,1.18,78.3388875336,132.76,81.4785,0.65,81.4810926673,2.5385,-0.53,2.5932377928,78.94,1.18,78.9488188639,132.57
2021-03-29 21:00:00,79.165,-0.403,79.166025756,2.915,-0.613,2.9787571234,76.25,0.21,76.2502891798,132.9,79.755,-0.393,79.7559682657,2.915,-0.613,2.9787571234,76.84,0.22,76.8403149395,132.72
2021-03-29 21:30:00,76.719,-0.8645,76.7238706092,2.849,-0.4345,2.8819422704,73.87,-0.43,73.8712515123,134.1,77.289,-0.8645,77.2938346911,2.849,-0.4345,2.8819422704,74.44,-0.43,74.4412419295,133.91
2021-03-29 22:00:00,72.2595,-2.2345,72.2940407675,2.5095,-0.3745,2.5372899912999998,69.75,-1.8599999999999999,69.7747955927,134.1,72.7995,-2.2445,72.8340921581,2.5095,-0.3745,2.5372899912999998,70.29,-1.87,70.3148704045,133.91
2021-03-29 22:30:00,68.5815,-3.021,68.6480049473,2.4015,-0.291,2.4190666072,66.18,-2.73,66.2362838632,134.43,69.1015,-3.031,69.1679424535,2.4015,-0.291,2.4190666072,66.7,-2.74,66.7562551376,134.23
2021-03-29 23:00:00,62.864,-4.462,63.0221543586,2.344,-0.482,2.3930440865,60.52,-3.98,60.6507279429,133.73,63.324,-4.482,63.4824172508,2.344,-0.482,2.3930440865,60.98,-4.0,61.1110497373,133.53
2021-03-29 23:30:00,57.8895,-5.4395,58.1444956165,2.4495,-0.5595,2.5125864164,55.44,-4.88,55.6543619135,134.32,58.3295,-5.4695,58.5853736055,2.4495,-0.5595,2.5125864164,55.88,-4.91,56.095298377,134.12
2021-03-30 00:00:00,55.831,-6.004,56.1529035491,2.601,-0.504,2.6493804936,53.23,-5.5,53.5133899132,134.32,56.241,-6.034,56.5637625782,2.601,-0.504,2.6493804936,53.64,-5.53,53.9243034262,134.15
2021-03-30 00:30:00,51.8,-6.06,52.1532702714,0.0,0.0,0.0,51.8,-6.06,52.1532702714,135.15,52.21,-6.1,52.5651414913,0.0,0.0,0.0,52.21,-6.1,52.5651414913,134.96
2021-03-30 01:00:00,50.66,-6.35,51.0564207519,0.0,0.0,0.0,50.66,-6.35,51.0564207519,135.32,51.05,-6.38,51.4471272279,0.0,0.0,0.0,51.05,-6.38,51.4471272279,135.12
2021-03-30 01:30:00,50.37,-6.43,50.7787534309,0.0,0.0,0.0,50.37,-6.43,50.7787534309,135.53,50.77,-6.47,51.1805998402,0.0,0.0,0.0,50.77,-6.47,51.1805998402,135.33
2021-03-30 02:00:00,52.05,-6.25,52.4238972225,0.0,0.0,0.0,52.05,-6.25,52.4238972225,135.91,52.44,-6.28,52.8146949248,0.0,0.0,0.0,52.44,-6.28,52.8146949248,135.71
2021-03-30 02:30:00,51.91,-6.15,52.2730389398,0.0,0.0,0.0,51.91,-6.15,52.2730389398,135.71,52.32,-6.19,52.6848982157,0.0,0.0,0.0,52.32,-6.19,52.6848982157,135.51
2021-03-30 03:00:00,51.17,-6.52,51.5837115764,0.0,0.0,0.0,51.17,-6.52,51.5837115764,136.24,51.57,-6.55,51.9842995528,0.0,0.0,0.0,51.57,-6.55,51.9842995528,136.05
2021-03-30 03:30:00,49.94,-6.7,50.3874349417,0.0,0.0,0.0,49.94,-6.7,50.3874349417,136.65,50.33,-6.73,50.7779656938,0.0,0.0,0.0,50.33,-6.73,50.7779656938,136.46
2021-03-30 04:00:00,49.26,-6.78,49.7244004489,0.0,0.0,0.0,49.26,-6.78,49.7244004489,136.73,49.65,-6.8100000000000005,50.1148540854,0.0,0.0,0.0,49.65,-6.8100000000000005,50.1148540854,136.54
2021-03-30 04:30:00,49.64,-6.71,50.0914533628,0.0,0.0,0.0,49.64,-6.71,50.0914533628,136.85,50.02,-6.74,50.4720516722,0.0,0.0,0.0,50.02,-6.74,50.4720516722,136.64
2021-03-30 05:00:00,50.51,-6.3,50.9013762093,0.0,0.0,0.0,50.51,-6.3,50.9013762093,136.53,50.9,-6.34,51.293329001000004,0.0,0.0,0.0,50.9,-6.34,51.293329001000004,136.32
2021-03-30 05:30:00,51.48,-6.16,51.8472371491,0.0,0.0,0.0,51.48,-6.16,51.8472371491,136.47,51.88,-6.19,52.2479712525,0.0,0.0,0.0,51.88,-6.19,52.2479712525,136.27
2021-03-30 06:00:00,53.06,-5.41,53.3350888253,0.0,0.0,0.0,53.06,-5.41,53.3350888253,136.47,53.47,-5.43,53.74500721,0.0,0.0,0.0,53.47,-5.43,53.74500721,136.27
2021-03-30 06:30:00,58.62,-2.73,58.6835351696,0.0,0.0,0.0,58.62,-2.73,58.6835351696,135.88,59.08,-2.73,59.1430410108,0.0,0.0,0.0,59.08,-2.73,59.1430410108,135.68
2021-03-30 07:00:00,62.05,-0.9400000000000001,62.057119656,0.0,0.0,0.0,62.05,-0.9400000000000001,62.057119656,134.81,62.52,-0.9400000000000001,62.5270661394,0.0,0.0,0.0,62.52,-0.9400000000000001,62.5270661394,134.62
2021-03-30 07:30:00,66.41,1.57,66.4285556068,0.0,0.0,0.0,66.41,1.57,66.4285556068,134.22,66.93,1.5899999999999999,66.9488834858,0.0,0.0,0.0,66.93,1.5899999999999999,66.9488834858,134.03
2021-03-30 08:00:00,63.15,2.6,63.2035006942,0.0,0.0,0.0,63.15,2.6,63.2035006942,133.08,63.64,2.64,63.6947344763,0.0,0.0,0.0,63.64,2.64,63.6947344763,132.89
2021-03-30 08:30:00,49.23,1.4100000000000001,49.2501878169,0.0,0.0,0.0,49.23,1.4100000000000001,49.2501878169,132.27,49.61,1.42,49.630318354799996,0.0,0.0,0.0,49.61,1.42,49.630318354799996,132.09
2021-03-30 09:00:00,49.3,1.65,49.327603834,0.0,0.0,0.0,49.3,1.65,49.327603834,133.4,49.68,1.6800000000000002,49.7083976809,0.0,0.0,0.0,49.68,1.6800000000000002,49.7083976809,133.21
2021-03-30 09:30:00,49.27,2.36,49.326488827,0.0,0.0,0.0,49.27,2.36,49.326488827,133.98,49.65,2.38,49.707010572,0.0,0.0,0.0,49.65,2.38,49.707010572,133.79
2021-03-30 10:00:00,60.36,5.3,60.5922404273,0.0,0.0,0.0,60.36,5.3,60.5922404273,134.03,60.83,5.35,61.0648131087,0.0,0.0,0.0,60.83,5.35,61.0648131087,133.84
2021-03-30 10:30:00,57.37,6.73,57.7633949833,0.0,0.0,0.0,57.37,6.73,57.7633949833,134.03,57.82,6.79,58.2173213056,0.0,0.0,0.0,57.82,6.79,58.2173213056,133.84
2021-03-30 11:00:00,54.36,7.21,54.8360620395,0.0,0.0,0.0,54.36,7.21,54.8360620395,133.9,54.78,7.27,55.2603049213,0.0,0.0,0.0,54.78,7.27,55.2603049213,133.71
2021-03-30 11:30:00,51.7,6.58,52.1170451964,0.0,0.0,0.0,51.7,6.58,52.1170451964,133.7,52.09,6.64,52.5115006451,0.0,0.0,0.0,52.09,6.64,52.5115006451,133.51
2021-03-30 12:00:00,49.6,7.03,50.0957173818,0.0,0.0,0.0,49.6,7.03,50.0957173818,133.88,49.99,7.09,50.4902782722,0.0,0.0,0.0,49.99,7.09,50.4902782722,133.69
2021-03-30 12:30:00,45.76,7.74,46.4099687567,0.0,0.0,0.0,45.76,7.74,46.4099687567,133.95,46.11,7.8100000000000005,46.7667424566,0.0,0.0,0.0,46.11,7.8100000000000005,46.7667424566,133.76
2021-03-30 13:00:00,45.3,7.82,45.970016315,0.0,0.0,0.0,45.3,7.82,45.970016315,134.29,45.64,7.89,46.3169698923,0.0,0.0,0.0,45.64,7.89,46.3169698923,134.11
2021-03-30 13:30:00,42.03,7.33,42.6643856161,0.0,0.0,0.0,42.03,7.33,42.6643856161,135.21,42.37,7.41,43.0130794062,0.0,0.0,0.0,42.37,7.41,43.0130794062,135.02
2021-03-30 14:00:00,39.84,6.27,40.3303669708,0.0,0.0,0.0,39.84,6.27,40.3303669708,135.8,40.14,6.33,40.6360492666,0.0,0.0,0.0,40.14,6.33,40.6360492666,135.62
2021-03-30 14:30:00,38.76,5.89,39.2049703482,0.0,0.0,0.0,38.76,5.89,39.2049703482,135.65,39.07,5.96,39.521974900000004,0.0,0.0,0.0,39.07,5.96,39.521974900000004,135.47
2021-03-30 15:00:00,39.54,5.41,39.9083913482,0.0,0.0,0.0,39.54,5.41,39.9083913482,135.7,39.84,5.48,40.2151215341,0.0,0.0,0.0,39.84,5.48,40.2151215341,135.51
2021-03-30 15:30:00,40.22,4.28,40.4470864216,0.0,0.0,0.0,40.22,4.28,40.4470864216,136.04,40.53,4.33,40.7606403286,0.0,0.0,0.0,40.53,4.33,40.7606403286,135.86
2021-03-30 16:00:00,42.62,2.8,42.7118765685,0.0,0.0,0.0,42.62,2.8,42.7118765685,136.04,42.94,2.84,43.0338146113,0.0,0.0,0.0,42.94,2.84,43.0338146113,135.86
2021-03-30 16:30:00,48.25,1.96,48.2897929173,0.0,0.0,0.0,48.25,1.96,48.2897929173,135.44,48.62,1.99,48.6607079685,0.0,0.0,0.0,48.62,1.99,48.6607079685,135.25
2021-03-30 17:00:00,56.46,0.97,56.468331833,0.0,0.0,0.0,56.46,0.97,56.468331833,135.48,56.9,0.99,56.9086118263,0.0,0.0,0.0,56.9,0.99,56.9086118263,135.29
2021-03-30 17:30:00,60.99,0.49,60.9919683237,0.0,0.0,0.0,60.99,0.49,60.9919683237,134.79,61.46,0.52,61.4621997654,0.0,0.0,0.0,61.46,0.52,61.4621997654,134.61
2021-03-30 18:00:00,43.29,-2.6,43.3680077938,0.0,0.0,0.0,43.29,-2.6,43.3680077938,134.79,43.63,-2.61,43.70799698,0.0,0.0,0.0,43.63,-2.61,43.70799698,134.61
2021-03-30 18:30:00,46.16,-3.07,46.2619768276,0.0,0.0,0.0,46.16,-3.07,46.2619768276,135.45,46.52,-3.08,46.6218489552,0.0,0.0,0.0,46.52,-3.08,46.6218489552,135.27
2021-03-30 19:00:00,60.17,-1.35,60.1851426849,0.0,0.0,0.0,60.17,-1.35,60.1851426849,135.15,60.64,-1.3599999999999999,60.6552487424,0.0,0.0,0.0,60.64,-1.3599999999999999,60.6552487424,134.97
2021-03-30 19:30:00,56.67,0.14,56.6701729307,0.0,0.0,0.0,56.67,0.14,56.6701729307,134.43,57.1,0.16,57.1002241677,0.0,0.0,0.0,57.1,0.16,57.1002241677,134.25
2021-03-30 20:00:00,67.6,1.87,67.6258596988,0.0,0.0,0.0,67.6,1.87,67.6258596988,134.02,68.13,1.9,68.1564883192,0.0,0.0,0.0,68.13,1.9,68.1564883192,133.84
2021-03-30 20:30:00,59.73,-1.45,59.7475974412,0.0,0.0,0.0,59.73,-1.45,59.7475974412,134.12,60.2,-1.44,60.2172201285,0.0,0.0,0.0,60.2,-1.44,60.2172201285,133.94
2021-03-30 21:00:00,53.62,-3.36,53.7251710095,0.0,0.0,0.0,53.62,-3.36,53.7251710095,134.12,54.04,-3.39,54.1462251685,0.0,0.0,0.0,54.04,-3.39,54.1462251685,133.94
2021-03-30 21:30:00,70.65,-0.88,70.6554803253,0.0,0.0,0.0,70.65,-0.88,70.6554803253,135.12,71.19,-0.86,71.1951943603,0.0,0.0,0.0,71.19,-0.86,71.1951943603,134.94
2021-03-30 22:00:00,67.24,-1.87,67.2659980971,0.0,0.0,0.0,67.24,-1.87,67.2659980971,134.97,67.76,-1.87,67.7857986602,0.0,0.0,0.0,67.76,-1.87,67.7857986602,134.78
2021-03-30 22:30:00,63.54,-2.84,63.603437014,0.0,0.0,0.0,63.54,-2.84,63.603437014,135.26,64.02,-2.85,64.0834058084,0.0,0.0,0.0,64.02,-2.85,64.0834058084,135.07
2021-03-30 23:00:00,59.23,-3.9699999999999998,59.362899188,0.0,0.0,0.0,59.23,-3.9699999999999998,59.362899188,135.63,59.69,-3.98,59.822541738,0.0,0.0,0.0,59.69,-3.98,59.822541738,135.45
2021-03-30 23:30:00,55.66,-4.37,55.8312860321,0.0,0.0,0.0,55.66,-4.37,55.8312860321,136.4,56.09,-4.39,56.2615339286,0.0,0.0,0.0,56.09,-4.39,56.2615339286,136.22
2021-03-31 00:00:00,52.33,-5.43,52.6109665374,0.0,0.0,0.0,52.33,-5.43,52.6109665374,136.9,52.74,-5.44,53.0198189359,0.0,0.0,0.0,52.74,-5.44,53.0198189359,136.72
2021-03-31 00:30:00,52.3165,-5.961,52.6550063456,2.0165,-0.391,2.0540577524,50.3,-5.57,50.6074589364,136.81,52.7065,-5.991,53.0458973272,2.0165,-0.391,2.0540577524,50.69,-5.6,50.9983931119,136.63
2021-03-31 01:00:00,51.633,-5.888,51.9676364,2.033,-0.428,2.0775641988,49.6,-5.46,49.899615229,136.34,52.003,-5.908,52.3375245211,2.033,-0.428,2.0775641988,49.97,-5.48,50.2695862326,136.15
2021-03-31 01:30:00,51.3915,-6.121,51.7547380754,1.8315000000000001,-0.311,1.8577172148,49.56,-5.8100000000000005,49.8993957879,136.66,51.7715,-6.141,52.1344424853,1.8315000000000001,-0.311,1.8577172148,49.94,-5.83,50.2791457764,136.48
2021-03-31 02:00:00,52.818,-5.9925,53.1568544992,2.018,0.0475,2.0185589538,50.8,-6.04,51.1578107428,136.66,53.218,-6.0225,53.5576888061,2.018,0.0475,2.0185589538,51.2,-6.07,51.5585579705,136.48
2021-03-31 02:30:00,52.7675,-6.0455,53.1126832922,2.0875,-0.0755,2.0888648831,50.68,-5.97,51.0304154402,136.37,53.1575,-6.0655,53.5024307532,2.0875,-0.0755,2.0888648831,51.07,-5.99,51.420083625,136.17
2021-03-31 03:00:00,51.861,-6.041,52.211655806,2.031,-0.07100000000000001,2.0322406354,49.83,-5.97,50.186350734,136.53,52.251,-6.071,52.6025098451,2.031,-0.07100000000000001,2.0322406354,50.22,-6.0,50.5771529448,136.34
2021-03-31 03:30:00,51.1135,-6.376,51.5096423813,2.2235,-0.216,2.2339669313,48.89,-6.16,49.2765431012,136.5,51.4935,-6.396,51.8892027136,2.2235,-0.216,2.2339669313,49.27,-6.18,49.6560701224,136.31
2021-03-31 04:00:00,50.4,-6.3975,50.804409319,1.78,-0.3075,1.8063654807,48.62,-6.09,48.9999234693,136.79,50.77,-6.4175,51.1739895479,1.78,-0.3075,1.8063654807,48.99,-6.11,49.3695472939,136.59
2021-03-31 04:30:00,50.359,-6.476,50.7736886291,1.4889999999999999,-0.156,1.4971496251,48.87,-6.32,49.2769652069,136.74,50.729,-6.506,51.1444960577,1.4889999999999999,-0.156,1.4971496251,49.24,-6.35,49.6477602717,136.55
2021-03-31 05:00:00,50.1765,-6.547,50.6018217187,1.4965,-0.247,1.5167469301,48.68,-6.3,49.0859694821,136.96,50.5665,-6.567,50.9911405173,1.4965,-0.247,1.5167469301,49.07,-6.32,49.4753201101,136.77
2021-03-31 05:30:00,51.266,-6.268,51.6477548399,1.646,-0.378,1.6888457597,49.62,-5.89,49.9683549859,136.81,51.636,-6.298,52.018662997,1.646,-0.378,1.6888457597,49.99,-5.92,50.3393136624,136.62
2021-03-31 06:00:00,53.1695,-5.66,53.4699105128,2.3395,-0.2,2.3480332728,50.83,-5.46,51.1224070247,136.6,53.5695,-5.68,53.8697849471,2.3395,-0.2,2.3480332728,51.23,-5.48,51.5222602377,136.42
2021-03-31 06:30:00,58.6535,-3.32,58.7473868547,8.493500000000001,1.13,8.568339527,50.16,-4.45,50.3570064638,136.41,59.0335,-3.33,59.1273458076,8.493500000000001,1.13,8.568339527,50.54,-4.46,50.7364090176,136.23
2021-03-31 07:00:00,62.4615,-1.3599999999999999,62.4763041661,8.4015,1.2,8.4867663011,54.06,-2.56,54.1205801891,135.14,62.8715,-1.3599999999999999,62.8862076472,8.4015,1.2,8.4867663011,54.47,-2.56,54.5301247019,134.95
2021-03-31 07:30:00,67.3915,0.893,67.3974162802,8.7315,1.053,8.7947655597,58.66,-0.16,58.6602182062,134.21,67.8615,0.903,67.8675076252,8.7315,1.053,8.7947655597,59.13,-0.15,59.1301902584,134.03
2021-03-31 08:00:00,70.141,2.1925,70.1752587259,9.991,1.0525,10.0462847486,60.15,1.1400000000000001,60.1608020226,134.21,70.601,2.2025,70.635346727,9.991,1.0525,10.0462847486,60.61,1.15,60.6209089341,134.03
2021-03-31 08:30:00,70.6165,2.814,70.6725453642,11.6065,0.704,11.6278311929,59.01,2.11,59.0477112173,134.21,71.0765,2.844,71.1333760499,11.6065,0.704,11.6278311929,59.47,2.14,59.5084909908,134.03
2021-03-31 09:00:00,70.2135,3.245,70.2884457592,12.8635,0.195,12.8649779343,57.35,3.05,57.4310456112,133.94,70.6435,3.295,70.7203020161,12.8635,0.195,12.8649779343,57.78,3.1,57.8631005046,133.76
2021-03-31 09:30:00,70.2905,3.672,70.3863479252,14.5605,-0.398,14.5659384953,55.73,4.07,55.8784198059,133.69,70.7305,3.7119999999999997,70.8278375658,14.5605,-0.398,14.5659384953,56.17,4.11,56.3201651276,133.5
2021-03-31 10:00:00,68.0675,3.393,68.1520139486,16.2875,-1.067,16.32241236,51.78,4.46,51.9717230809,133.93,68.4575,3.443,68.5440264009,16.2875,-1.067,16.32241236,52.17,4.51,52.364577722,133.75
2021-03-31 10:30:00,65.2505,2.961,65.3176490028,11.4705,-2.179,11.6756332269,53.78,5.14,54.0250682554,134.91,65.6705,3.021,65.7399498878,11.4705,-2.179,11.6756332269,54.2,5.2,54.4488751032,134.72
2021-03-31 11:00:00,61.7745,2.9835000000000003,61.8465045294,11.5945,-3.0665,11.9931585706,50.18,6.05,50.5433962056,134.68,62.1645,3.0435,62.2389584786,11.5945,-3.0665,11.9931585706,50.57,6.11,50.9377757661,134.5
2021-03-31 11:30:00,60.5625,2.5135,60.6146359265,11.6225,-3.2965,12.0809527149,48.94,5.8100000000000005,49.283665651,134.61,60.9225,2.5835,60.9772537796,11.6225,-3.2965,12.0809527149,49.3,5.88,49.6494149009,134.43
2021-03-31 12:00:00,61.5145,2.8125,61.5787614888,12.8145,-3.2475,13.2195940369,48.7,6.06,49.075590674,134.61,61.8945,2.8725,61.9611199584,12.8145,-3.2475,13.2195940369,49.08,6.12,49.4600930044,134.43
2021-03-31 12:30:00,60.579,3.1515,60.6609198187,13.899000000000001,-3.7685,14.4008261308,46.68,6.92,47.1901345622,134.53,60.939,3.2215,61.0240918265,13.899000000000001,-3.7685,14.4008261308,47.04,6.99,47.5565105953,134.35
2021-03-31 13:00:00,58.9435,2.463,58.9949367425,13.4835,-3.847,14.0215612986,45.46,6.31,45.895835323,134.53,59.2935,2.543,59.348007475,13.4835,-3.847,14.0215612986,45.81,6.39,46.2535209471,134.35
2021-03-31 13:30:00,59.0215,1.8439999999999999,59.0502988837,13.6915,-3.946,14.248792519,45.33,5.79,45.6982822434,134.86,59.3615,1.8940000000000001,59.3917074872,13.6915,-3.946,14.248792519,45.67,5.84,46.0418776767,134.68
2021-03-31 14:00:00,55.8315,0.893,55.8386411121,13.3815,-4.027,13.974307541,42.45,4.92,42.7341654885,135.28,56.1615,0.9530000000000001,56.1695851084,13.3815,-4.027,13.974307541,42.78,4.98,43.0688843598,135.1
2021-03-31 14:30:00,54.2205,0.009000000000000001,54.2205007469,13.2405,-4.141,13.8729492629,40.98,4.15,41.1895969876,135.88,54.5305,0.069,54.5305436545,13.2405,-4.141,13.8729492629,41.29,4.21,41.5040744988,135.69
2021-03-31 15:00:00,55.374,0.2515,55.3745711338,11.984,-3.6285,12.521272629,43.39,3.88,43.5631323484,135.88,55.704,0.29150000000000004,55.7047627071,11.984,-3.6285,12.521272629,43.72,3.92,43.8953847232,135.69
2021-03-31 15:30:00,55.204,-0.14300000000000002,55.2041852127,10.844,-3.4130000000000003,11.3684169962,44.36,3.27,44.4803608349,134.57,55.554,-0.093,55.5540778431,10.844,-3.4130000000000003,11.3684169962,44.71,3.32,44.8330960341,134.39
2021-03-31 16:00:00,56.6925,-0.1845,56.6928002175,9.0125,-2.5245,9.3593940242,47.68,2.34,47.7373857684,134.51,57.0525,-0.14450000000000002,57.0526829912,9.0125,-2.5245,9.3593940242,48.04,2.38,48.0989189068,134.34
2021-03-31 16:30:00,59.4965,-0.672,59.5002949257,6.9465,-1.792,7.1739198664,52.55,1.12,52.5619339446,134.71,59.8965,-0.652,59.9000485496,6.9465,-1.792,7.1739198664,52.95,1.1400000000000001,52.9622705329,134.53
2021-03-31 17:00:00,63.298,-0.594,63.3007870409,7.148,-1.694,7.3459880207,56.15,1.1,56.160773677,134.71,63.738,-0.5640000000000001,63.7404952915,7.148,-1.694,7.3459880207,56.59,1.13,56.6012809042,134.53
2021-03-31 17:30:00,66.0405,-0.28350000000000003,66.0411085045,6.0505,-0.8835000000000001,6.1146645452,59.99,0.6000000000000001,59.993000425,134.81,66.5005,-0.2535,66.5009831694,6.0505,-0.8835000000000001,6.1146645452,60.45,0.63,60.4532827893,134.63
2021-03-31 18:00:00,67.342,0.19,67.3422680343,24.992,3.32,25.2115541766,42.35,-3.13,42.4655083568,134.81,67.672,0.18,67.6722393896,24.992,3.32,25.2115541766,42.68,-3.14,42.7953502147,134.63
2021-03-31 18:30:00,70.465,0.1005,70.4650716685,21.545,3.1705,21.7770313691,48.92,-3.07,49.0162350655,135.41,70.855,0.09050000000000001,70.8550577958,21.545,3.1705,21.7770313691,49.31,-3.08,49.4060978018,135.23
2021-03-31 19:00:00,72.5725,0.8085,72.5770034412,25.6925,4.3885,26.0646022126,46.88,-3.58,47.0164949778,135.34,72.9425,0.7985,72.9468704503,25.6925,4.3885,26.0646022126,47.25,-3.59,47.3861857507,135.17
2021-03-31 19:30:00,73.361,0.5225000000000001,73.3628606807,25.061,4.3625,25.4378679777,48.3,-3.84,48.452405513,135.26,73.731,0.5125000000000001,73.7327811577,25.061,4.3625,25.4378679777,48.67,-3.85,48.8220380566,135.08
2021-03-31 20:00:00,74.5965,0.5335,74.5984077209,21.5765,4.1735,21.9764295212,53.02,-3.64,53.1448021917,134.99,74.9965,0.5135000000000001,74.9982579431,21.5765,4.1735,21.9764295212,53.42,-3.66,53.5452332145,134.81
2021-03-31 20:30:00,76.241,-0.133,76.241116007,1.521,0.067,1.5224749587000002,74.72,-0.2,74.7202676655,134.74,76.821,-0.113,76.8210831087,1.521,0.067,1.5224749587000002,75.3,-0.18,75.3002151391,134.57
2021-03-31 21:00:00,74.217,-0.9430000000000001,74.2229906296,1.667,0.08700000000000001,1.6692687022000001,72.55,-1.03,72.5573111409,133.79,74.777,-0.9530000000000001,74.7830725365,1.667,0.08700000000000001,1.6692687022000001,73.11,-1.04,73.1173966987,133.61
2021-03-31 21:30:00,71.827,-1.4585,71.8418064309,1.787,-0.0085,1.7870202153,70.04,-1.45,70.0550076725,133.1,72.377,-1.4585,72.3916939383,1.787,-0.0085,1.7870202153,70.59,-1.45,70.6048907654,132.92
2021-03-31 22:00:00,68.3455,-2.2715,68.383236853,1.7955,-0.0815,1.7973487419,66.55,-2.19,66.5860240591,133.6,68.8555,-2.2815,68.893287935,1.7955,-0.0815,1.7973487419,67.06,-2.2,67.0960773816,133.42
2021-03-31 22:30:00,64.7415,-3.1985,64.8204614647,1.6915,0.07150000000000001,1.6930104843,63.05,-3.27,63.1347400406,133.8,65.2315,-3.2085,65.3103595496,1.6915,0.07150000000000001,1.6930104843,63.54,-3.2800000000000002,63.6246021599,133.63
2021-03-31 23:00:00,60.5945,-3.8295,60.715389321800004,1.7945,0.09050000000000001,1.7967805932,58.8,-3.92,58.9305218032,134.84,61.0645,-3.8495,61.1857157391,1.7945,0.09050000000000001,1.7967805932,59.27,-3.94,59.400812284,134.67
2021-03-31 23:30:00,56.7295,-5.3765,56.983707518,1.7295,0.1335,1.7346447763000001,55.0,-5.51,55.275311849,134.35,57.1595,-5.3965,57.4136800118,1.7295,0.1335,1.7346447763000001,55.43,-5.53,55.7051685214,134.18
2021-04-01 00:00:00,54.1145,-5.799,54.4243283032,1.7045,0.101,1.7074897511,52.41,-5.9,52.7410475816,135.43,54.5145,-5.829,54.8252492128,1.7045,0.101,1.7074897511,52.81,-5.93,53.1418949606,135.25
2021-04-01 00:30:00,51.8065,-6.1125,52.1658518429,2.2265,-0.1625,2.2324221151,49.58,-5.95,49.9357477164,136.0,52.1865,-6.1325,52.5455834348,2.2265,-0.1625,2.2324221151,49.96,-5.97,50.3154300389,135.82
2021-04-01 01:00:00,50.5695,-6.626,51.0017470902,2.4695,-0.056,2.4701348647,48.1,-6.57,48.5466260414,136.42,50.9495,-6.656,51.3824277964,2.4695,-0.056,2.4701348647,48.48,-6.6,48.927194892,136.24
2021-04-01 01:30:00,50.6295,-6.6125,51.0594890936,2.8595,-0.2325,2.8689364754,47.77,-6.38,48.1941625096,136.92,50.9995,-6.6425,51.430261583,2.8595,-0.2325,2.8689364754,48.14,-6.41,48.5648813444,136.74
2021-04-01 02:00:00,51.9155,-6.646,52.3391675158,3.3355,-0.536,3.3782919131,48.58,-6.11,48.9627256186,136.97,52.3055,-6.676,52.7298236888,3.3355,-0.536,3.3782919131,48.97,-6.14,49.3534243999,136.79
2021-04-01 02:30:00,51.3705,-6.6165,51.7948486097,4.0305,-0.7065,4.0919521625,47.34,-5.91,47.7074805455,136.7,51.7405,-6.6265,52.1631080602,4.0305,-0.7065,4.0919521625,47.71,-5.92,48.0758827272,136.52
2021-04-01 03:00:00,50.611,-6.603,51.0399150665,4.671,-0.923,4.7613201951,45.94,-5.68,46.289804493,136.48,50.961,-6.623,51.389567521000004,4.671,-0.923,4.7613201951,46.29,-5.7,46.6396194238,136.3
