Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-01 03:30:00,49.7295,-6.9925,50.2187039508,5.0995,-1.0225,5.2010005287,44.63,-5.97,45.0275226945,137.0,50.0895,-7.0225,50.579378372,5.0995,-1.0225,5.2010005287,44.99,-6.0,45.3883255915,136.82
2021-04-01 04:00:00,49.1255,-7.304,49.6655128459,6.8455,-1.384,6.9840050294000005,42.28,-5.92,42.6924442964,137.32,49.4455,-7.314,49.9835179459,6.8455,-1.384,6.9840050294000005,42.6,-5.93,43.0107533066,137.14
2021-04-01 04:30:00,48.6425,-7.3375,49.1928014297,7.1825,-1.5474999999999999,7.3473166871,41.46,-5.79,41.8623422661,137.06,48.9725,-7.3575,49.5221017577,7.1825,-1.5474999999999999,7.3473166871,41.79,-5.8100000000000005,42.1919447288,136.87
2021-04-01 05:00:00,48.24,-7.2425,48.7806458162,8.23,-1.6925,8.4022292429,40.01,-5.55,40.3931008961,137.06,48.56,-7.2625,49.1000764383,8.23,-1.6925,8.4022292429,40.33,-5.57,40.7128210764,136.87
2021-04-01 05:30:00,49.5895,-6.9095,50.068550014,8.6295,-1.7295,8.8011045045,40.96,-5.18,41.2862446827,137.23,49.9095,-6.9195,50.3868799441,8.6295,-1.7295,8.8011045045,41.28,-5.19,41.6049816729,137.05
2021-04-01 06:00:00,51.7265,-6.5865,52.1441538861,8.6665,-1.7265000000000001,8.8367994489,43.06,-4.86,43.3333958974,136.98,52.0665,-6.5965,52.4827041462,8.6665,-1.7265000000000001,8.8367994489,43.4,-4.87,43.6723814327,136.8
2021-04-01 06:30:00,56.0285,-4.688,56.2242843996,8.2085,-1.638,8.3703354921,47.82,-3.05,47.9171670699,136.98,56.3985,-4.678,56.5921768997,8.2085,-1.638,8.3703354921,48.19,-3.04,48.2857919061,136.8
2021-04-01 07:00:00,58.9535,-3.1825,59.0393383135,8.0235,-1.6125,8.1839298934,50.93,-1.57,50.9541931542,136.19,59.3535,-3.1725,59.4382260713,8.0235,-1.6125,8.1839298934,51.33,-1.56,51.3536999641,136.01
2021-04-01 07:30:00,63.8235,-1.005,63.8314121515,8.493500000000001,-1.755,8.6729214945,55.33,0.75,55.3350829041,134.26,64.2535,-0.965,64.2607460838,8.493500000000001,-1.755,8.6729214945,55.76,0.79,55.7655960248,134.08
2021-04-01 08:00:00,67.921,1.193,67.9314764303,23.701,1.013,23.722638344,44.22,0.18,44.2203663486,134.26,68.281,1.223,68.2919518684,23.701,1.013,23.722638344,44.58,0.21,44.5804946137,134.08
2021-04-01 08:30:00,70.791,2.4215,70.83240320109999,31.841,2.6015,31.9470981976,38.95,-0.18,38.9504159156,134.3,71.091,2.4415,71.1329122365,31.841,2.6015,31.9470981976,39.25,-0.16,39.2503261133,134.12
2021-04-01 09:00:00,72.1955,3.0905,72.2616178237,32.4855,2.5905,32.5886237896,39.71,0.5,39.713147697,134.4,72.5055,3.1205,72.5726191514,32.4855,2.5905,32.5886237896,40.02,0.53,40.0235093414,134.22
2021-04-01 09:30:00,73.296,3.0305,73.3586228486,18.676,0.030500000000000003,18.6760249049,54.62,3.0,54.7023253619,134.17,73.726,3.0805,73.7903283381,18.676,0.030500000000000003,18.6760249049,55.05,3.05,55.1344266316,133.98
2021-04-01 10:00:00,73.0455,3.3745,73.1234047382,26.6955,0.5945,26.7021188391,46.35,2.7800000000000002,46.4332951663,133.79,73.4055,3.4245,73.4853361597,26.6955,0.5945,26.7021188391,46.71,2.83,46.7956515074,133.61
2021-04-01 10:30:00,71.6695,3.1975,71.740791998,35.2495,1.5175,35.2821492613,36.42,1.6800000000000002,36.4587273503,134.37,71.9595,3.2275,72.0318429342,35.2495,1.5175,35.2821492613,36.71,1.71,36.7498054417,134.18
2021-04-01 11:00:00,69.751,3.363,69.8320253895,37.041,0.833,37.0503653153,32.71,2.5300000000000002,32.8076972676,134.37,70.011,3.403,70.093655419,37.041,0.833,37.0503653153,32.97,2.5700000000000003,33.0700136075,134.18
2021-04-01 11:30:00,68.5665,3.375,68.6495123599,38.8165,0.405,38.8186127682,29.75,2.9699999999999998,29.8978828682,134.43,68.8065,3.435,68.8921887245,38.8165,0.405,38.8186127682,29.99,3.03,30.1426773861,134.25
2021-04-01 12:00:00,67.5665,3.483,67.6562133972,39.6865,0.123,39.6866906059,27.88,3.36,28.081737838,134.43,67.7765,3.523,67.8680004218,39.6865,0.123,39.6866906059,28.09,3.4,28.2950189963,134.25
2021-04-01 12:30:00,67.2765,3.0745,67.3467148605,41.2765,-0.29550000000000004,41.2775577342,26.0,3.37,26.2174922523,134.69,67.4865,3.1245,67.5587905642,41.2765,-0.29550000000000004,41.2775577342,26.21,3.42,26.4321868183,134.51
2021-04-01 13:00:00,68.053,3.0645,68.1219639268,40.933,-0.14550000000000002,40.9332585955,27.12,3.21,27.3093115988,134.82,68.273,3.1245,68.344458658,40.933,-0.14550000000000002,40.9332585955,27.34,3.27,27.5348597236,134.64
2021-04-01 13:30:00,66.395,2.2495,66.4330962341,41.365,0.0795,41.365076396,25.03,2.17,25.1238890302,135.15,66.585,2.2895,66.6243501676,41.365,0.0795,41.365076396,25.22,2.21,25.3166447224,134.96
2021-04-01 14:00:00,60.3855,0.6215,60.3886982183,39.7955,0.4015,39.7975253314,20.59,0.22,20.5911752943,135.15,60.5355,0.6515000000000001,60.5390057112,39.7955,0.4015,39.7975253314,20.74,0.25,20.7415066955,134.96
2021-04-01 14:30:00,57.6165,-0.9460000000000001,57.62426562,19.3565,-3.186,19.6169490046,38.26,2.24,38.3255163044,135.43,57.9165,-0.906,57.9235859409,19.3565,-3.186,19.6169490046,38.56,2.2800000000000002,38.6273478251,135.25
2021-04-01 15:00:00,57.317,-1.4275,57.3347734386,16.777,-4.3775,17.3386918552,40.54,2.95,40.6471905548,134.86,57.627,-1.3675,57.6432232379,16.777,-4.3775,17.3386918552,40.85,3.01,40.9607446221,134.68
2021-04-01 15:30:00,57.715,-1.862,57.745028089,14.435,-3.642,14.8873566828,43.28,1.78,43.3165880466,135.24,58.055,-1.822,58.0835838168,14.435,-3.642,14.8873566828,43.62,1.82,43.6579523111,135.07
2021-04-01 16:00:00,60.473,-2.169,60.5118855267,11.043,-2.6390000000000002,11.3539495331,49.43,0.47000000000000003,49.4322344225,135.79,60.853,-2.1390000000000002,60.8905816198,11.043,-2.6390000000000002,11.3539495331,49.81,0.5,49.812509473,135.61
2021-04-01 16:30:00,63.527,-2.553,63.5782788223,11.927,-2.543,12.1950882736,51.6,-0.01,51.600000969,136.1,63.927,-2.513,63.97637453,11.927,-2.543,12.1950882736,52.0,0.03,52.0000086538,135.92
2021-04-01 17:00:00,66.0365,-2.42,66.0808272667,12.3665,-2.56,12.6286944001,53.67,0.14,53.670182597,135.82,66.4565,-2.39,66.4994623456,12.3665,-2.56,12.6286944001,54.09,0.17,54.0902671467,135.64
2021-04-01 17:30:00,69.0785,-2.078,69.1097478381,11.4385,-2.298,11.6670513091,57.64,0.22,57.6404198458,135.22,69.5285,-2.038,69.5583622309,11.4385,-2.298,11.6670513091,58.09,0.26,58.0905818528,135.04
2021-04-01 18:00:00,71.1875,-2.1605,71.220277425,10.2775,-1.9405000000000001,10.4590891812,60.91,-0.22,60.9103973062,134.99,71.6675,-2.1305,71.6991602915,10.2775,-1.9405000000000001,10.4590891812,61.39,-0.19,61.3902940211,134.81
2021-04-01 18:30:00,73.5255,-2.0835,73.555014258,8.9855,-1.5935000000000001,9.1257028496,64.54,-0.49,64.54186006,134.65,74.0355,-2.0635,74.0642511101,8.9855,-1.5935000000000001,9.1257028496,65.05,-0.47000000000000003,65.0516979025,134.47
2021-04-01 19:00:00,74.3975,-1.655,74.4159057679,7.4375,-1.195,7.5328899667,66.96,-0.46,66.9615800291,134.65,74.9175,-1.625,74.9351214802,7.4375,-1.195,7.5328899667,67.48,-0.43,67.4813700217,134.47
2021-04-01 19:30:00,75.079,-0.3195,75.0796798158,34.599,1.6804999999999999,34.6397875463,40.48,-2.0,40.5293769999,133.47,75.409,-0.3195,75.4096768409,34.599,1.6804999999999999,34.6397875463,40.81,-2.0,40.8589782055,133.3
2021-04-01 20:00:00,74.984,-0.008,74.9840004268,37.954,2.482,38.0350685552,37.03,-2.49,37.1136228358,133.96,75.294,0.002,75.2940000266,37.954,2.482,38.0350685552,37.34,-2.48,37.4222660992,133.78
2021-04-01 20:30:00,75.6025,-0.41450000000000004,75.6036362651,37.8325,2.3355,37.9045197371,37.77,-2.75,37.8699801954,133.34,75.9025,-0.41450000000000004,75.9036317741,37.8325,2.3355,37.9045197371,38.07,-2.75,38.169194385,133.16
2021-04-01 21:00:00,72.631,-3.16,72.6997094974,18.841,-0.87,18.8610758177,53.79,-2.29,53.8387239819,133.34,73.051,-3.16,73.1193148286,18.841,-0.87,18.8610758177,54.21,-2.29,54.2583468233,133.16
2021-04-01 21:30:00,70.0355,-3.94,70.1462391027,7.4555,-1.13,7.5406485298,62.58,-2.81,62.6430562792,133.6,70.5255,-3.93,70.6349138192,7.4555,-1.13,7.5406485298,63.07,-2.8,63.1321225685,133.42
2021-04-01 22:00:00,64.8585,-5.7755,65.1151397334,6.4485,-1.1055,6.5425746079,58.41,-4.67,58.5963906738,133.86,65.3185,-5.7855,65.5742209447,6.4485,-1.1055,6.5425746079,58.87,-4.68,59.0557304586,133.69
2021-04-01 22:30:00,60.5715,-7.054,60.9808619835,6.9215,-1.214,7.0271586185,53.65,-5.84,53.9669167176,134.44,60.9915,-7.074,61.4003627697,6.9215,-1.214,7.0271586185,54.07,-5.86,54.3866205973,134.26
2021-04-01 23:00:00,55.9215,-8.0045,56.4914699977,6.4615,-1.0745,6.5502314845,49.46,-6.93,49.9431326611,134.41,56.3115,-8.0345,56.8817916604,6.4615,-1.0745,6.5502314845,49.85,-6.96,50.3335285868,134.22
2021-04-01 23:30:00,52.294,-8.599,52.9962756899,6.694,-1.209,6.8023023308,45.6,-7.39,46.1949358696,133.87,52.654,-8.629,53.3563806587,6.694,-1.209,6.8023023308,45.96,-7.42,46.5551071312,133.68
2021-04-02 00:00:00,49.148,-9.0935,49.9821732846,6.508,-1.1935,6.6165327967,42.64,-7.9,43.3656500009,134.68,49.478,-9.1235,50.3121330918,6.508,-1.1935,6.6165327967,42.97,-7.93,43.6956038979,134.49
2021-04-02 00:30:00,46.316,-9.6235,47.3052175584,7.606,-1.5235,7.7570798791,38.71,-8.1,39.548376705,135.08,46.626,-9.663499999999999,47.6168783967,7.606,-1.5235,7.7570798791,39.02,-8.14,39.8600050176,134.9
2021-04-02 01:00:00,45.5865,-10.03,46.6768666713,6.9165,-1.45,7.0668573107,38.67,-8.58,39.6104190839,135.79,45.8965,-10.07,46.9882284434,6.9165,-1.45,7.0668573107,38.98,-8.62,39.9217334293,135.6
2021-04-02 01:30:00,45.6735,-9.837,46.7208216029,5.4935,-1.077,5.5980774602,40.18,-8.76,41.1238373696,135.74,45.9835,-9.877,47.0323016793,5.4935,-1.077,5.5980774602,40.49,-8.8,41.4352518998,135.55
2021-04-02 02:00:00,47.01,-9.66,47.9922462487,5.77,-1.1400000000000001,5.8815389143,41.24,-8.52,42.1109012015,135.69,47.33,-9.71,48.3157634732,5.77,-1.1400000000000001,5.8815389143,41.56,-8.57,42.434402317,135.5
2021-04-02 02:30:00,46.4795,-9.817,47.5049198426,6.3395,-1.267,6.464870397,40.14,-8.55,41.0404934181,135.43,46.7995,-9.857,47.8262861746,6.3395,-1.267,6.464870397,40.46,-8.59,41.3618145153,135.24
2021-04-02 03:00:00,45.4815,-10.0975,46.5889079986,6.8415,-1.3275000000000001,6.9691016996,38.64,-8.77,39.6227523022,135.52,45.7815,-10.1375,46.8904537033,6.8415,-1.3275000000000001,6.9691016996,38.94,-8.81,39.9241743809,135.34
2021-04-02 03:30:00,45.534,-10.125,46.6461228935,6.314,-1.195,6.4260890906,39.22,-8.93,40.2237902242,135.65,45.854,-10.155,46.9650225274,6.314,-1.195,6.4260890906,39.54,-8.96,40.5424863569,135.45
2021-04-02 04:00:00,45.0635,-10.263,46.2174014982,6.0435,-1.323,6.1866163005,39.02,-8.94,40.0310379581,135.99,45.3635,-10.313,46.5210178441,6.0435,-1.323,6.1866163005,39.32,-8.99,40.3346315218,135.79
2021-04-02 04:30:00,44.3345,-10.429,45.5446147338,5.1845,-1.169,5.3146590907,39.15,-9.26,40.2302137702,136.09,44.6445,-10.469,45.8555486419,5.1845,-1.169,5.3146590907,39.46,-9.3,40.5411099996,135.9
2021-04-02 05:00:00,44.3355,-10.5155,45.5654726794,6.0255,-1.4855,6.2059133494,38.31,-9.03,39.3598399387,136.09,44.6255,-10.5555,45.8568842215,6.0255,-1.4855,6.2059133494,38.6,-9.07,39.6512912778,135.9
2021-04-02 05:30:00,44.6415,-10.5395,45.8687756813,5.7615,-1.3895,5.9266847816,38.88,-9.15,39.9421694453,136.47,44.9515,-10.5795,46.179683547,5.7615,-1.3895,5.9266847816,39.19,-9.19,40.2531017438,136.28
2021-04-02 06:00:00,45.128,-10.426,46.3167125345,5.418,-1.216,5.5527812851,39.71,-9.21,40.7640552448,136.32,45.448,-10.476,46.6397607198,5.418,-1.216,5.5527812851,40.03,-9.26,41.0870843453,136.13
2021-04-02 06:30:00,47.858,-9.61,48.813320559,5.458,-1.16,5.5799071677,42.4,-8.45,43.2338119994,136.08,48.188,-9.63,49.1408205467,5.458,-1.16,5.5799071677,42.73,-8.47,43.5613796843,135.89
2021-04-02 07:00:00,50.197,-9.021,51.0011494968,4.607,-0.961,4.7061629806,45.59,-8.06,46.2969945029,136.08,50.557,-9.061,51.3625541616,4.607,-0.961,4.7061629806,45.95,-8.1,46.6584665415,135.89
2021-04-02 07:30:00,52.923,-8.3455,53.5769661258,4.493,-1.1655,4.6417065019,48.43,-7.18,48.9593433371,136.62,53.303,-8.3655,53.955457548300004,4.493,-1.1655,4.6417065019,48.81,-7.2,49.3381809555,136.43
2021-04-02 08:00:00,55.633,-7.6145,56.1516811792,5.183,-1.3745,5.3621580777,50.45,-6.24,50.8344381301,135.79,56.033,-7.6345,56.5507089191,5.183,-1.3745,5.3621580777,50.85,-6.26,51.2338764881,135.6
2021-04-02 08:30:00,58.099,-6.511,58.4626968417,6.149,-1.521,6.3343225368,51.95,-4.99,52.1891042268,135.67,58.509,-6.531,58.8723792793,6.149,-1.521,6.3343225368,52.36,-5.01,52.599141628,135.48
2021-04-02 09:00:00,58.5245,-5.8925,58.8203932025,7.6745,-1.8225,7.8879310659,50.85,-4.07,51.0126200072,135.22,58.9345,-5.8925,59.2283449583,7.6745,-1.8225,7.8879310659,51.26,-4.07,51.421323398,135.03
2021-04-02 09:30:00,59.14,-4.727,59.3286113861,21.2,-0.437,21.2045035075,37.94,-4.29,38.181771829,134.64,59.45,-4.727,59.6376309808,21.2,-0.437,21.2045035075,38.25,-4.29,38.4898246294,134.45
2021-04-02 10:00:00,57.514,-3.987,57.6520282818,32.654,1.363,32.6824338904,24.86,-5.35,25.4291584603,134.71,57.704,-4.007,57.8429569178,32.654,1.363,32.6824338904,25.05,-5.37,25.6191217648,134.52
2021-04-02 10:30:00,52.642,-5.37,52.9151874607,15.072,-4.3,15.6733909541,37.57,-1.07,37.5852338027,134.92,52.942,-5.36,53.2126391377,15.072,-4.3,15.6733909541,37.87,-1.06,37.8848320572,134.73
2021-04-02 11:00:00,50.323,-5.6105,50.6347907989,17.353,-5.0405,18.0702310237,32.97,-0.5700000000000001,32.9749268384,134.18,50.583,-5.5805,50.8898994816,17.353,-5.0405,18.0702310237,33.23,-0.54,33.2343873119,133.99
2021-04-02 11:30:00,46.695,-5.846,47.0595233826,18.955,-6.006,19.8837637534,27.74,0.16,27.7404614237,134.0,46.915,-5.806,47.2728977428,18.955,-6.006,19.8837637534,27.96,0.2,27.9607152984,133.8
2021-04-02 12:00:00,45.0355,-5.888,45.4187714965,19.4155,-6.378,20.4362551425,25.62,0.49,25.6246853639,134.04,45.2355,-5.858,45.6132286102,19.4155,-6.378,20.4362551425,25.82,0.52,25.8252357201,133.85
2021-04-02 12:30:00,36.501,-5.681,36.9404488603,20.121,-5.881,20.9628433663,16.38,0.2,16.3812209557,134.38,36.641,-5.661,37.0757306334,20.121,-5.881,20.9628433663,16.52,0.22,16.5214648261,134.19
2021-04-02 13:00:00,19.007,-6.4665,20.0768939642,19.007,-6.0565,19.9486150208,0.0,-0.41000000000000003,0.41000000000000003,134.38,19.007,-6.4265,20.0640462333,19.007,-6.0565,19.9486150208,0.0,-0.37,0.37,134.19
2021-04-02 13:30:00,18.663,-6.4705,19.7528463582,18.663,-6.0605,19.6223655366,0.0,-0.41000000000000003,0.41000000000000003,134.55,18.663,-6.1805,19.6597596437,18.663,-6.0605,19.6223655366,0.0,-0.12,0.12,134.35
2021-04-02 14:00:00,17.527,-6.2815,18.6186189405,17.527,-5.8815,18.4875031102,0.0,-0.4,0.4,92.4,17.527,-5.8815,18.4875031102,17.527,-5.8815,18.4875031102,0.0,0.0,0.0,92.4
2021-04-02 14:30:00,18.498,-6.495,19.6051276201,18.498,-6.085,19.4731412207,0.0,-0.41000000000000003,0.41000000000000003,92.4,18.498,-6.085,19.4731412207,18.498,-6.085,19.4731412207,0.0,0.0,0.0,92.4
2021-04-02 15:00:00,18.96,-6.4905,20.0401644267,18.96,-6.0705,19.9081031304,0.0,-0.42,0.42,92.4,18.96,-6.0705,19.9081031304,18.96,-6.0705,19.9081031304,0.0,0.0,0.0,92.4
2021-04-02 15:30:00,17.7855,-5.572,18.6378967228,17.7855,-5.5120000000000005,18.6200471065,0.0,-0.06,0.06,92.4,17.7855,-5.5120000000000005,18.6200471065,17.7855,-5.5120000000000005,18.6200471065,0.0,0.0,0.0,92.4
2021-04-02 16:00:00,16.5915,-5.009,17.3311267161,16.5915,-5.009,17.3311267161,0.0,0.0,0.0,92.4,16.5915,-5.009,17.3311267161,16.5915,-5.009,17.3311267161,0.0,0.0,0.0,92.4
2021-04-02 16:30:00,15.2595,-4.342,15.8652231075,15.2595,-4.342,15.8652231075,0.0,0.0,0.0,92.4,15.2595,-4.342,15.8652231075,15.2595,-4.342,15.8652231075,0.0,0.0,0.0,92.4
2021-04-02 17:00:00,13.4675,-3.499,13.9146166764,13.4675,-3.499,13.9146166764,0.0,0.0,0.0,92.4,13.4675,-3.499,13.9146166764,13.4675,-3.499,13.9146166764,0.0,0.0,0.0,92.4
2021-04-02 17:30:00,11.3185,-2.807,11.6613760444,11.3185,-2.807,11.6613760444,0.0,0.0,0.0,92.4,11.3185,-2.807,11.6613760444,11.3185,-2.807,11.6613760444,0.0,0.0,0.0,92.4
2021-04-02 18:00:00,8.7915,-2.2125,9.0656289633,8.7915,-2.2125,9.0656289633,0.0,0.0,0.0,92.4,8.7915,-2.2125,9.0656289633,8.7915,-2.2125,9.0656289633,0.0,0.0,0.0,92.4
2021-04-02 18:30:00,6.064,-1.5085000000000002,6.2488133473,6.064,-1.5085000000000002,6.2488133473,0.0,0.0,0.0,92.4,6.064,-1.5085000000000002,6.2488133473,6.064,-1.5085000000000002,6.2488133473,0.0,0.0,0.0,92.4
2021-04-02 19:00:00,4.438,-1.0985,4.5719302543,4.438,-1.0985,4.5719302543,0.0,0.0,0.0,92.4,4.438,-1.0985,4.5719302543,4.438,-1.0985,4.5719302543,0.0,0.0,0.0,92.4
2021-04-02 19:30:00,4.233,-0.9465,4.337528242,4.233,-0.9465,4.337528242,0.0,0.0,0.0,92.4,4.233,-0.9465,4.337528242,4.233,-0.9465,4.337528242,0.0,0.0,0.0,92.4
2021-04-02 20:00:00,4.7115,-0.9135000000000001,4.7992410336999995,4.7115,-0.9135000000000001,4.7992410336999995,0.0,0.0,0.0,92.4,4.7115,-0.9135000000000001,4.7992410336999995,4.7115,-0.9135000000000001,4.7992410336999995,0.0,0.0,0.0,92.4
2021-04-02 20:30:00,4.175,-0.9530000000000001,4.2823864842,4.175,-0.9530000000000001,4.2823864842,0.0,0.0,0.0,92.4,4.175,-0.9530000000000001,4.2823864842,4.175,-0.9530000000000001,4.2823864842,0.0,0.0,0.0,92.4
2021-04-02 21:00:00,4.232,-0.937,4.3344887819,4.232,-0.937,4.3344887819,0.0,0.0,0.0,92.4,4.232,-0.937,4.3344887819,4.232,-0.937,4.3344887819,0.0,0.0,0.0,92.4
2021-04-02 21:30:00,3.3,-0.8285,3.4024127101,3.3,-0.8285,3.4024127101,0.0,0.0,0.0,92.4,3.3,-0.8285,3.4024127101,3.3,-0.8285,3.4024127101,0.0,0.0,0.0,92.4
2021-04-02 22:00:00,2.8665000000000003,-0.8915000000000001,3.0019317947,2.8665000000000003,-0.8915000000000001,3.0019317947,0.0,0.0,0.0,92.4,2.8665000000000003,-0.8915000000000001,3.0019317947,2.8665000000000003,-0.8915000000000001,3.0019317947,0.0,0.0,0.0,92.4
2021-04-02 22:30:00,3.4085,-0.917,3.5296970479,3.4085,-0.917,3.5296970479,0.0,0.0,0.0,92.4,3.4085,-0.917,3.5296970479,3.4085,-0.917,3.5296970479,0.0,0.0,0.0,92.4
2021-04-02 23:00:00,2.8055,-0.7000000000000001,2.8915100294,2.8055,-0.7000000000000001,2.8915100294,0.0,0.0,0.0,92.4,2.8055,-0.7000000000000001,2.8915100294,2.8055,-0.7000000000000001,2.8915100294,0.0,0.0,0.0,92.4
2021-04-02 23:30:00,3.5835,-0.838,3.680178834,3.5835,-0.838,3.680178834,0.0,0.0,0.0,92.4,3.5835,-0.838,3.680178834,3.5835,-0.838,3.680178834,0.0,0.0,0.0,92.4
2021-04-03 00:00:00,3.8185000000000002,-0.868,3.9159119308,3.8185000000000002,-0.868,3.9159119308,0.0,0.0,0.0,92.4,3.8185000000000002,-0.868,3.9159119308,3.8185000000000002,-0.868,3.9159119308,0.0,0.0,0.0,92.4
2021-04-03 00:30:00,4.3325,-0.988,4.4437259423,4.3325,-0.988,4.4437259423,0.0,0.0,0.0,92.4,4.3325,-0.988,4.4437259423,4.3325,-0.988,4.4437259423,0.0,0.0,0.0,92.4
2021-04-03 01:00:00,4.734,-1.0575,4.8506764734,4.734,-1.0575,4.8506764734,0.0,0.0,0.0,92.4,4.734,-1.0575,4.8506764734,4.734,-1.0575,4.8506764734,0.0,0.0,0.0,92.4
2021-04-03 01:30:00,4.746,-1.047,4.8601157394,4.746,-1.047,4.8601157394,0.0,0.0,0.0,92.4,4.746,-1.047,4.8601157394,4.746,-1.047,4.8601157394,0.0,0.0,0.0,92.4
2021-04-03 02:00:00,4.37,-1.0015,4.4832914527,4.37,-1.0015,4.4832914527,0.0,0.0,0.0,92.4,4.37,-1.0015,4.4832914527,4.37,-1.0015,4.4832914527,0.0,0.0,0.0,92.4
2021-04-03 02:30:00,4.944,-1.127,5.0708248836,4.944,-1.127,5.0708248836,0.0,0.0,0.0,92.4,4.944,-1.127,5.0708248836,4.944,-1.127,5.0708248836,0.0,0.0,0.0,92.4
2021-04-03 03:00:00,6.219,-1.1585,6.3259847652,6.219,-1.1585,6.3259847652,0.0,0.0,0.0,92.4,6.219,-1.1585,6.3259847652,6.219,-1.1585,6.3259847652,0.0,0.0,0.0,92.4
2021-04-03 03:30:00,6.1155,-1.098,6.2132877167,6.1155,-1.098,6.2132877167,0.0,0.0,0.0,92.4,6.1155,-1.098,6.2132877167,6.1155,-1.098,6.2132877167,0.0,0.0,0.0,92.4
2021-04-03 04:00:00,6.737,-1.2545,6.8528052103,6.737,-1.2545,6.8528052103,0.0,0.0,0.0,92.4,6.737,-1.2545,6.8528052103,6.737,-1.2545,6.8528052103,0.0,0.0,0.0,92.4
2021-04-03 04:30:00,6.0655,-1.0025,6.1477879355,6.0655,-1.0025,6.1477879355,0.0,0.0,0.0,92.4,6.0655,-1.0025,6.1477879355,6.0655,-1.0025,6.1477879355,0.0,0.0,0.0,92.4
2021-04-03 05:00:00,5.0185,-0.8270000000000001,5.0861843508,5.0185,-0.8270000000000001,5.0861843508,0.0,0.0,0.0,92.4,5.0185,-0.8270000000000001,5.0861843508,5.0185,-0.8270000000000001,5.0861843508,0.0,0.0,0.0,92.4
2021-04-03 05:30:00,4.54,-0.8265,4.6146183212,4.54,-0.8265,4.6146183212,0.0,0.0,0.0,92.4,4.54,-0.8265,4.6146183212,4.54,-0.8265,4.6146183212,0.0,0.0,0.0,92.4
2021-04-03 06:00:00,5.0135,-1.1275,5.138719539,5.0135,-1.1275,5.138719539,0.0,0.0,0.0,92.4,5.0135,-1.1275,5.138719539,5.0135,-1.1275,5.138719539,0.0,0.0,0.0,92.4
2021-04-03 06:30:00,6.439,-1.5685,6.6272855114,6.439,-1.5685,6.6272855114,0.0,0.0,0.0,92.4,6.439,-1.5685,6.6272855114,6.439,-1.5685,6.6272855114,0.0,0.0,0.0,92.4
2021-04-03 07:00:00,6.623,-1.5,6.7907384724,6.623,-1.5,6.7907384724,0.0,0.0,0.0,92.4,6.623,-1.5,6.7907384724,6.623,-1.5,6.7907384724,0.0,0.0,0.0,92.4
2021-04-03 07:30:00,7.476,-1.7445,7.6768389491,7.476,-1.7445,7.6768389491,0.0,0.0,0.0,92.4,7.476,-1.7445,7.6768389491,7.476,-1.7445,7.6768389491,0.0,0.0,0.0,92.4
2021-04-03 08:00:00,8.366,-2.021,8.6066484185,8.366,-2.021,8.6066484185,0.0,0.0,0.0,92.4,8.366,-2.021,8.6066484185,8.366,-2.021,8.6066484185,0.0,0.0,0.0,92.4
2021-04-03 08:30:00,8.019,-2.079,8.2841174545,8.019,-2.079,8.2841174545,0.0,0.0,0.0,92.4,8.019,-2.079,8.2841174545,8.019,-2.079,8.2841174545,0.0,0.0,0.0,92.4
2021-04-03 09:00:00,8.3755,-1.976,8.6054387599,8.3755,-1.976,8.6054387599,0.0,0.0,0.0,92.4,8.3755,-1.976,8.6054387599,8.3755,-1.976,8.6054387599,0.0,0.0,0.0,92.4
2021-04-03 09:30:00,9.449,-2.3335,9.7328733296,9.449,-2.3335,9.7328733296,0.0,0.0,0.0,92.4,9.449,-2.3335,9.7328733296,9.449,-2.3335,9.7328733296,0.0,0.0,0.0,92.4
2021-04-03 10:00:00,11.836,-2.7335000000000003,12.1475478287,11.836,-2.7335000000000003,12.1475478287,0.0,0.0,0.0,92.4,11.836,-2.7335000000000003,12.1475478287,11.836,-2.7335000000000003,12.1475478287,0.0,0.0,0.0,92.4
2021-04-03 10:30:00,12.5515,-3.1325,12.9364874869,12.5515,-3.1325,12.9364874869,0.0,0.0,0.0,92.4,12.5515,-3.1325,12.9364874869,12.5515,-3.1325,12.9364874869,0.0,0.0,0.0,92.4
2021-04-03 11:00:00,13.2275,-3.3545,13.6462238916,13.2275,-3.3545,13.6462238916,0.0,0.0,0.0,92.4,13.2275,-3.3545,13.6462238916,13.2275,-3.3545,13.6462238916,0.0,0.0,0.0,92.4
2021-04-03 11:30:00,13.553,-3.4675000000000002,13.989544855,13.553,-3.4675000000000002,13.989544855,0.0,0.0,0.0,92.4,13.553,-3.4675000000000002,13.989544855,13.553,-3.4675000000000002,13.989544855,0.0,0.0,0.0,92.4
2021-04-03 12:00:00,15.2875,-3.9355,15.7859373019,15.2875,-3.9355,15.7859373019,0.0,0.0,0.0,92.4,15.2875,-3.9355,15.7859373019,15.2875,-3.9355,15.7859373019,0.0,0.0,0.0,92.4
2021-04-03 12:30:00,16.073,-4.264,16.628981478100002,16.073,-4.264,16.628981478100002,0.0,0.0,0.0,92.4,16.073,-4.264,16.628981478100002,16.073,-4.264,16.628981478100002,0.0,0.0,0.0,92.4
2021-04-03 13:00:00,17.491,-4.9275,18.1718281207,17.491,-4.9275,18.1718281207,0.0,0.0,0.0,92.4,17.491,-4.9275,18.1718281207,17.491,-4.9275,18.1718281207,0.0,0.0,0.0,92.4
2021-04-03 13:30:00,17.733,-4.999,18.4241496412,17.733,-4.999,18.4241496412,0.0,0.0,0.0,92.4,17.733,-4.999,18.4241496412,17.733,-4.999,18.4241496412,0.0,0.0,0.0,92.4
2021-04-03 14:00:00,18.3805,-5.2275,19.1094096324,18.3805,-5.2275,19.1094096324,0.0,0.0,0.0,92.4,18.3805,-5.2275,19.1094096324,18.3805,-5.2275,19.1094096324,0.0,0.0,0.0,92.4
2021-04-03 14:30:00,17.827,-5.315,18.602450215,17.827,-5.315,18.602450215,0.0,0.0,0.0,92.4,17.827,-5.315,18.602450215,17.827,-5.315,18.602450215,0.0,0.0,0.0,92.4
2021-04-03 15:00:00,17.119,-5.071,17.8542768546,17.119,-5.071,17.8542768546,0.0,0.0,0.0,92.4,17.119,-5.071,17.8542768546,17.119,-5.071,17.8542768546,0.0,0.0,0.0,92.4
2021-04-03 15:30:00,16.1765,-4.8855,16.898143759,16.1765,-4.8855,16.898143759,0.0,0.0,0.0,92.4,16.1765,-4.8855,16.898143759,16.1765,-4.8855,16.898143759,0.0,0.0,0.0,92.4
2021-04-03 16:00:00,14.722,-4.721,15.460437413,14.722,-4.721,15.460437413,0.0,0.0,0.0,92.4,14.722,-4.721,15.460437413,14.722,-4.721,15.460437413,0.0,0.0,0.0,92.4
2021-04-03 16:30:00,12.9695,-3.931,13.5521471085,12.9695,-3.931,13.5521471085,0.0,0.0,0.0,92.4,12.9695,-3.931,13.5521471085,12.9695,-3.931,13.5521471085,0.0,0.0,0.0,92.4
2021-04-03 17:00:00,11.3755,-3.3810000000000002,11.867314829,11.3755,-3.3810000000000002,11.867314829,0.0,0.0,0.0,92.4,11.3755,-3.3810000000000002,11.867314829,11.3755,-3.3810000000000002,11.867314829,0.0,0.0,0.0,92.4
2021-04-03 17:30:00,9.3375,-2.706,9.7216944125,9.3375,-2.706,9.7216944125,0.0,0.0,0.0,92.4,9.3375,-2.706,9.7216944125,9.3375,-2.706,9.7216944125,0.0,0.0,0.0,92.4
2021-04-03 18:00:00,6.936,-2.043,7.2306254916,6.936,-2.043,7.2306254916,0.0,0.0,0.0,92.4,6.936,-2.043,7.2306254916,6.936,-2.043,7.2306254916,0.0,0.0,0.0,92.4
2021-04-03 18:30:00,5.053,-1.436,5.2530852839,5.053,-1.436,5.2530852839,0.0,0.0,0.0,92.4,5.053,-1.436,5.2530852839,5.053,-1.436,5.2530852839,0.0,0.0,0.0,92.4
2021-04-03 19:00:00,10.988,-1.5805,11.1010866247,10.988,-1.5805,11.1010866247,0.0,0.0,0.0,92.4,10.988,-1.5805,11.1010866247,10.988,-1.5805,11.1010866247,0.0,0.0,0.0,92.4
2021-04-03 19:30:00,2.9985,-0.5595,3.0502528584,2.9985,-0.5595,3.0502528584,0.0,0.0,0.0,92.4,2.9985,-0.5595,3.0502528584,2.9985,-0.5595,3.0502528584,0.0,0.0,0.0,92.4
2021-04-03 20:00:00,1.6745,-0.2525,1.6934303942,1.6745,-0.2525,1.6934303942,0.0,0.0,0.0,92.4,1.6745,-0.2525,1.6934303942,1.6745,-0.2525,1.6934303942,0.0,0.0,0.0,92.4
2021-04-03 20:30:00,1.6535000000000002,-0.20600000000000002,1.6662827641,1.6535000000000002,-0.20600000000000002,1.6662827641,0.0,0.0,0.0,92.4,1.6535000000000002,-0.20600000000000002,1.6662827641,1.6535000000000002,-0.20600000000000002,1.6662827641,0.0,0.0,0.0,92.4
2021-04-03 21:00:00,1.6325,-0.223,1.6476605385,1.6325,-0.223,1.6476605385,0.0,0.0,0.0,92.4,1.6325,-0.223,1.6476605385,1.6325,-0.223,1.6476605385,0.0,0.0,0.0,92.4
2021-04-03 21:30:00,1.583,-0.247,1.6021541749,1.583,-0.247,1.6021541749,0.0,0.0,0.0,92.4,1.583,-0.247,1.6021541749,1.583,-0.247,1.6021541749,0.0,0.0,0.0,92.4
2021-04-03 22:00:00,1.3795,-0.097,1.3829060886,1.3795,-0.097,1.3829060886,0.0,0.0,0.0,92.4,1.3795,-0.097,1.3829060886,1.3795,-0.097,1.3829060886,0.0,0.0,0.0,92.4
2021-04-03 22:30:00,1.2575,0.3745,1.3120809807,1.2575,0.3745,1.3120809807,0.0,0.0,0.0,92.4,1.2575,0.3745,1.3120809807,1.2575,0.3745,1.3120809807,0.0,0.0,0.0,92.4
2021-04-03 23:00:00,1.2429999999999999,0.49,1.3360946823,1.2429999999999999,0.49,1.3360946823,0.0,0.0,0.0,92.4,1.2429999999999999,0.49,1.3360946823,1.2429999999999999,0.49,1.3360946823,0.0,0.0,0.0,92.4
2021-04-03 23:30:00,1.2595,0.262,1.2864619116,1.2595,0.262,1.2864619116,0.0,0.0,0.0,92.4,1.2595,0.262,1.2864619116,1.2595,0.262,1.2864619116,0.0,0.0,0.0,92.4
2021-04-04 00:00:00,1.19,0.076,1.1924244211000001,1.19,0.076,1.1924244211000001,0.0,0.0,0.0,92.4,1.19,0.076,1.1924244211000001,1.19,0.076,1.1924244211000001,0.0,0.0,0.0,92.4
2021-04-04 00:30:00,1.0805,0.4675,1.1773005139000001,1.0805,0.4675,1.1773005139000001,0.0,0.0,0.0,92.4,1.0805,0.4675,1.1773005139000001,1.0805,0.4675,1.1773005139000001,0.0,0.0,0.0,92.4
2021-04-04 01:00:00,1.073,0.42850000000000005,1.1553965769,1.073,0.42850000000000005,1.1553965769,0.0,0.0,0.0,92.4,1.073,0.42850000000000005,1.1553965769,1.073,0.42850000000000005,1.1553965769,0.0,0.0,0.0,92.4
2021-04-04 01:30:00,1.0785,0.581,1.2250401014,1.0785,0.581,1.2250401014,0.0,0.0,0.0,92.4,1.0785,0.581,1.2250401014,1.0785,0.581,1.2250401014,0.0,0.0,0.0,92.4
2021-04-04 02:00:00,1.02,0.5585,1.1628939118,1.02,0.5585,1.1628939118,0.0,0.0,0.0,92.4,1.02,0.5585,1.1628939118,1.02,0.5585,1.1628939118,0.0,0.0,0.0,92.4
2021-04-04 02:30:00,1.034,0.5640000000000001,1.1778166241,1.034,0.5640000000000001,1.1778166241,0.0,0.0,0.0,92.4,1.034,0.5640000000000001,1.1778166241,1.034,0.5640000000000001,1.1778166241,0.0,0.0,0.0,92.4
2021-04-04 03:00:00,1.0475,0.531,1.1744008047,1.0475,0.531,1.1744008047,0.0,0.0,0.0,92.4,1.0475,0.531,1.1744008047,1.0475,0.531,1.1744008047,0.0,0.0,0.0,92.4
2021-04-04 03:30:00,1.014,0.5275000000000001,1.1430014217,1.014,0.5275000000000001,1.1430014217,0.0,0.0,0.0,92.4,1.014,0.5275000000000001,1.1430014217,1.014,0.5275000000000001,1.1430014217,0.0,0.0,0.0,92.4
2021-04-04 04:00:00,1.0175,0.537,1.1505108648,1.0175,0.537,1.1505108648,0.0,0.0,0.0,92.4,1.0175,0.537,1.1505108648,1.0175,0.537,1.1505108648,0.0,0.0,0.0,92.4
2021-04-04 04:30:00,1.0615,0.5650000000000001,1.2025004157999999,1.0615,0.5650000000000001,1.2025004157999999,0.0,0.0,0.0,92.4,1.0615,0.5650000000000001,1.2025004157999999,1.0615,0.5650000000000001,1.2025004157999999,0.0,0.0,0.0,92.4
2021-04-04 05:00:00,1.0155,0.5375,1.1489762835,1.0155,0.5375,1.1489762835,0.0,0.0,0.0,92.4,1.0155,0.5375,1.1489762835,1.0155,0.5375,1.1489762835,0.0,0.0,0.0,92.4
2021-04-04 05:30:00,1.0145,0.514,1.1372801985,1.0145,0.514,1.1372801985,0.0,0.0,0.0,92.4,1.0145,0.514,1.1372801985,1.0145,0.514,1.1372801985,0.0,0.0,0.0,92.4
2021-04-04 06:00:00,1.0305,0.5235000000000001,1.1558470920000001,1.0305,0.5235000000000001,1.1558470920000001,0.0,0.0,0.0,92.4,1.0305,0.5235000000000001,1.1558470920000001,1.0305,0.5235000000000001,1.1558470920000001,0.0,0.0,0.0,92.4
2021-04-04 06:30:00,0.998,0.48050000000000004,1.1076480714,0.998,0.48050000000000004,1.1076480714,0.0,0.0,0.0,92.4,0.998,0.48050000000000004,1.1076480714,0.998,0.48050000000000004,1.1076480714,0.0,0.0,0.0,92.4
2021-04-04 07:00:00,1.0525,0.5165000000000001,1.1724028744,1.0525,0.5165000000000001,1.1724028744,0.0,0.0,0.0,92.4,1.0525,0.5165000000000001,1.1724028744,1.0525,0.5165000000000001,1.1724028744,0.0,0.0,0.0,92.4
2021-04-04 07:30:00,1.9849999999999999,-0.036000000000000004,1.9853264215,1.9849999999999999,-0.036000000000000004,1.9853264215,0.0,0.0,0.0,92.4,1.9849999999999999,-0.036000000000000004,1.9853264215,1.9849999999999999,-0.036000000000000004,1.9853264215,0.0,0.0,0.0,92.4
2021-04-04 08:00:00,3.6455,-0.551,3.6869053758,3.6455,-0.551,3.6869053758,0.0,0.0,0.0,92.4,3.6455,-0.551,3.6869053758,3.6455,-0.551,3.6869053758,0.0,0.0,0.0,92.4
2021-04-04 08:30:00,5.1025,-1.009,5.2013063023,5.1025,-1.009,5.2013063023,0.0,0.0,0.0,92.4,5.1025,-1.009,5.2013063023,5.1025,-1.009,5.2013063023,0.0,0.0,0.0,92.4
2021-04-04 09:00:00,6.9465,-1.51,7.1087243757,6.9465,-1.51,7.1087243757,0.0,0.0,0.0,92.4,6.9465,-1.51,7.1087243757,6.9465,-1.51,7.1087243757,0.0,0.0,0.0,92.4
2021-04-04 09:30:00,9.3475,-2.51,9.6786288414,9.3475,-2.51,9.6786288414,0.0,0.0,0.0,92.4,9.3475,-2.51,9.6786288414,9.3475,-2.51,9.6786288414,0.0,0.0,0.0,92.4
2021-04-04 10:00:00,11.075,-3.3685,11.5759413116,11.075,-3.3685,11.5759413116,0.0,0.0,0.0,92.4,11.075,-3.3685,11.5759413116,11.075,-3.3685,11.5759413116,0.0,0.0,0.0,92.4
2021-04-04 10:30:00,13.029,-4.1955,13.6878435573,13.029,-4.1955,13.6878435573,0.0,0.0,0.0,92.4,13.029,-4.1955,13.6878435573,13.029,-4.1955,13.6878435573,0.0,0.0,0.0,92.4
2021-04-04 11:00:00,14.4105,-4.841,15.2019009091,14.4105,-4.841,15.2019009091,0.0,0.0,0.0,92.4,14.4105,-4.841,15.2019009091,14.4105,-4.841,15.2019009091,0.0,0.0,0.0,92.4
2021-04-04 11:30:00,15.76,-5.3055,16.6290688329,15.76,-5.3055,16.6290688329,0.0,0.0,0.0,92.4,15.76,-5.3055,16.6290688329,15.76,-5.3055,16.6290688329,0.0,0.0,0.0,92.4
2021-04-04 12:00:00,17.1025,-5.748,18.0425887901,17.1025,-5.748,18.0425887901,0.0,0.0,0.0,92.4,17.1025,-5.748,18.0425887901,17.1025,-5.748,18.0425887901,0.0,0.0,0.0,92.4
2021-04-04 12:30:00,17.743,-5.9275,18.7069320106,17.743,-5.9275,18.7069320106,0.0,0.0,0.0,92.4,17.743,-5.9275,18.7069320106,17.743,-5.9275,18.7069320106,0.0,0.0,0.0,92.4
2021-04-04 13:00:00,17.99,-6.0955,18.9946102948,17.99,-6.0955,18.9946102948,0.0,0.0,0.0,92.4,17.99,-6.0955,18.9946102948,17.99,-6.0955,18.9946102948,0.0,0.0,0.0,92.4
2021-04-04 13:30:00,17.4705,-5.9665,18.4612429836,17.4705,-5.9665,18.4612429836,0.0,0.0,0.0,92.4,17.4705,-5.9665,18.4612429836,17.4705,-5.9665,18.4612429836,0.0,0.0,0.0,92.4
2021-04-04 14:00:00,18.3905,-6.2635,19.4278645893,18.3905,-6.2635,19.4278645893,0.0,0.0,0.0,92.4,18.3905,-6.2635,19.4278645893,18.3905,-6.2635,19.4278645893,0.0,0.0,0.0,92.4
2021-04-04 14:30:00,17.5295,-5.9345,18.5068003853,17.5295,-5.9345,18.5068003853,0.0,0.0,0.0,92.4,17.5295,-5.9345,18.5068003853,17.5295,-5.9345,18.5068003853,0.0,0.0,0.0,92.4
2021-04-04 15:00:00,18.063,-6.046,19.0479942514,18.063,-6.046,19.0479942514,0.0,0.0,0.0,92.4,18.063,-6.046,19.0479942514,18.063,-6.046,19.0479942514,0.0,0.0,0.0,92.4
2021-04-04 15:30:00,17.6005,-5.7595,18.5188941489,17.6005,-5.7595,18.5188941489,0.0,0.0,0.0,92.4,17.6005,-5.7595,18.5188941489,17.6005,-5.7595,18.5188941489,0.0,0.0,0.0,92.4
2021-04-04 16:00:00,17.3185,-5.4030000000000005,18.1417433355,17.3185,-5.4030000000000005,18.1417433355,0.0,0.0,0.0,92.4,17.3185,-5.4030000000000005,18.1417433355,17.3185,-5.4030000000000005,18.1417433355,0.0,0.0,0.0,92.4
2021-04-04 16:30:00,16.5,-4.957,17.2285184795,16.5,-4.957,17.2285184795,0.0,0.0,0.0,92.4,16.5,-4.957,17.2285184795,16.5,-4.957,17.2285184795,0.0,0.0,0.0,92.4
2021-04-04 17:00:00,14.978,-4.0195,15.5079613183,14.978,-4.0195,15.5079613183,0.0,0.0,0.0,92.4,14.978,-4.0195,15.5079613183,14.978,-4.0195,15.5079613183,0.0,0.0,0.0,92.4
2021-04-04 17:30:00,12.1605,-3.0795,12.5443644917,12.1605,-3.0795,12.5443644917,0.0,0.0,0.0,92.4,12.1605,-3.0795,12.5443644917,12.1605,-3.0795,12.5443644917,0.0,0.0,0.0,92.4
2021-04-04 18:00:00,10.22,-2.52,10.5261008925,10.22,-2.52,10.5261008925,0.0,0.0,0.0,92.4,10.22,-2.52,10.5261008925,10.22,-2.52,10.5261008925,0.0,0.0,0.0,92.4
2021-04-04 18:30:00,8.472,-2.077,8.7228844427,8.472,-2.077,8.7228844427,0.0,0.0,0.0,92.4,8.472,-2.077,8.7228844427,8.472,-2.077,8.7228844427,0.0,0.0,0.0,92.4
2021-04-04 19:00:00,6.5115,-1.5375,6.6905559186,6.5115,-1.5375,6.6905559186,0.0,0.0,0.0,92.4,6.5115,-1.5375,6.6905559186,6.5115,-1.5375,6.6905559186,0.0,0.0,0.0,92.4
2021-04-04 19:30:00,4.568,-0.9685,4.6695413319,4.568,-0.9685,4.6695413319,0.0,0.0,0.0,92.4,4.568,-0.9685,4.6695413319,4.568,-0.9685,4.6695413319,0.0,0.0,0.0,92.4
2021-04-04 20:00:00,4.417,-1.1360000000000001,4.5607439086,4.417,-1.1360000000000001,4.5607439086,0.0,0.0,0.0,92.4,4.417,-1.1360000000000001,4.5607439086,4.417,-1.1360000000000001,4.5607439086,0.0,0.0,0.0,92.4
2021-04-04 20:30:00,5.977,-1.5819999999999999,6.182819179,5.977,-1.5819999999999999,6.182819179,0.0,0.0,0.0,92.4,5.977,-1.5819999999999999,6.182819179,5.977,-1.5819999999999999,6.182819179,0.0,0.0,0.0,92.4
2021-04-04 21:00:00,6.657,-1.877,6.9165582481,6.657,-1.877,6.9165582481,0.0,0.0,0.0,92.4,6.657,-1.877,6.9165582481,6.657,-1.877,6.9165582481,0.0,0.0,0.0,92.4
2021-04-04 21:30:00,6.833,-1.9500000000000002,7.1057996735,6.833,-1.9500000000000002,7.1057996735,0.0,0.0,0.0,92.4,6.833,-1.9500000000000002,7.1057996735,6.833,-1.9500000000000002,7.1057996735,0.0,0.0,0.0,92.4
2021-04-04 22:00:00,9.574,-2.7895000000000003,9.9721003931,9.574,-2.7895000000000003,9.9721003931,0.0,0.0,0.0,92.4,9.574,-2.7895000000000003,9.9721003931,9.574,-2.7895000000000003,9.9721003931,0.0,0.0,0.0,92.4
2021-04-04 22:30:00,9.7805,-2.942,10.2134002296,9.7805,-2.942,10.2134002296,0.0,0.0,0.0,92.4,9.7805,-2.942,10.2134002296,9.7805,-2.942,10.2134002296,0.0,0.0,0.0,92.4
2021-04-04 23:00:00,9.567,-2.9775,10.0196304947,9.567,-2.9775,10.0196304947,0.0,0.0,0.0,92.4,9.567,-2.9775,10.0196304947,9.567,-2.9775,10.0196304947,0.0,0.0,0.0,92.4
2021-04-04 23:30:00,8.783,-3.041,9.2945559334,8.783,-3.041,9.2945559334,0.0,0.0,0.0,92.4,8.783,-3.041,9.2945559334,8.783,-3.041,9.2945559334,0.0,0.0,0.0,92.4
2021-04-05 00:00:00,7.5645,-2.689,8.0282240408,7.5645,-2.689,8.0282240408,0.0,0.0,0.0,92.4,7.5645,-2.689,8.0282240408,7.5645,-2.689,8.0282240408,0.0,0.0,0.0,92.4
2021-04-05 00:30:00,6.4305,-2.1355,6.7758165929,6.4305,-2.1355,6.7758165929,0.0,0.0,0.0,92.4,6.4305,-2.1355,6.7758165929,6.4305,-2.1355,6.7758165929,0.0,0.0,0.0,92.4
2021-04-05 01:00:00,7.244,-2.3185000000000002,7.6059830561,7.244,-2.3185000000000002,7.6059830561,0.0,0.0,0.0,92.4,7.244,-2.3185000000000002,7.6059830561,7.244,-2.3185000000000002,7.6059830561,0.0,0.0,0.0,92.4
2021-04-05 01:30:00,8.246,-2.17,8.5267470937,8.246,-2.17,8.5267470937,0.0,0.0,0.0,92.4,8.246,-2.17,8.5267470937,8.246,-2.17,8.5267470937,0.0,0.0,0.0,92.4
2021-04-05 02:00:00,8.6385,-2.5065,8.9947887413,8.6385,-2.5065,8.9947887413,0.0,0.0,0.0,92.4,8.6385,-2.5065,8.9947887413,8.6385,-2.5065,8.9947887413,0.0,0.0,0.0,92.4
2021-04-05 02:30:00,9.3965,-2.7805,9.799254691,9.3965,-2.7805,9.799254691,0.0,0.0,0.0,92.4,9.3965,-2.7805,9.799254691,9.3965,-2.7805,9.799254691,0.0,0.0,0.0,92.4
2021-04-05 03:00:00,10.855,-2.785,11.2065717327,10.855,-2.785,11.2065717327,0.0,0.0,0.0,92.4,10.855,-2.785,11.2065717327,10.855,-2.785,11.2065717327,0.0,0.0,0.0,92.4
2021-04-05 03:30:00,9.443,-2.68,9.8159385186,9.443,-2.68,9.8159385186,0.0,0.0,0.0,92.4,9.443,-2.68,9.8159385186,9.443,-2.68,9.8159385186,0.0,0.0,0.0,92.4
2021-04-05 04:00:00,10.98,-3.127,11.4165900776,10.98,-3.127,11.4165900776,0.0,0.0,0.0,92.4,10.98,-3.127,11.4165900776,10.98,-3.127,11.4165900776,0.0,0.0,0.0,92.4
2021-04-05 04:30:00,11.712,-3.5055,12.2253619272,11.712,-3.5055,12.2253619272,0.0,0.0,0.0,92.4,11.712,-3.5055,12.2253619272,11.712,-3.5055,12.2253619272,0.0,0.0,0.0,92.4
2021-04-05 05:00:00,10.2685,-2.4915000000000003,10.5664404839,10.2685,-2.4915000000000003,10.5664404839,0.0,0.0,0.0,92.4,10.2685,-2.4915000000000003,10.5664404839,10.2685,-2.4915000000000003,10.5664404839,0.0,0.0,0.0,92.4
2021-04-05 05:30:00,8.873,-2.2005,9.141790265,8.873,-2.2005,9.141790265,0.0,0.0,0.0,92.4,8.873,-2.2005,9.141790265,8.873,-2.2005,9.141790265,0.0,0.0,0.0,92.4
2021-04-05 06:00:00,8.3025,-1.5685,8.4493608338,8.3025,-1.5685,8.4493608338,0.0,0.0,0.0,92.4,8.3025,-1.5685,8.4493608338,8.3025,-1.5685,8.4493608338,0.0,0.0,0.0,92.4
2021-04-05 06:30:00,11.468,-2.9775,11.8482289921,11.468,-2.9775,11.8482289921,0.0,0.0,0.0,92.4,11.468,-2.9775,11.8482289921,11.468,-2.9775,11.8482289921,0.0,0.0,0.0,92.4
2021-04-05 07:00:00,9.711500000000001,-2.63,10.0613186139,9.711500000000001,-2.63,10.0613186139,0.0,0.0,0.0,92.4,9.711500000000001,-2.63,10.0613186139,9.711500000000001,-2.63,10.0613186139,0.0,0.0,0.0,92.4
2021-04-05 07:30:00,9.743,-2.4055,10.0355607342,9.743,-2.4055,10.0355607342,0.0,0.0,0.0,92.4,9.743,-2.4055,10.0355607342,9.743,-2.4055,10.0355607342,0.0,0.0,0.0,92.4
2021-04-05 08:00:00,9.672,-1.9705,9.8706866149,9.672,-1.9705,9.8706866149,0.0,0.0,0.0,92.4,9.672,-1.9705,9.8706866149,9.672,-1.9705,9.8706866149,0.0,0.0,0.0,92.4
2021-04-05 08:30:00,9.5915,-2.257,9.8534725478,9.5915,-2.257,9.8534725478,0.0,0.0,0.0,92.4,9.5915,-2.257,9.8534725478,9.5915,-2.257,9.8534725478,0.0,0.0,0.0,92.4
2021-04-05 09:00:00,18.817,-3.775,19.1919283554,18.817,-3.775,19.1919283554,0.0,0.0,0.0,92.4,18.817,-3.775,19.1919283554,18.817,-3.775,19.1919283554,0.0,0.0,0.0,92.4
2021-04-05 09:30:00,18.862,-4.1745,19.3184236999,18.862,-4.1745,19.3184236999,0.0,0.0,0.0,92.4,18.862,-4.1745,19.3184236999,18.862,-4.1745,19.3184236999,0.0,0.0,0.0,92.4
2021-04-05 10:00:00,17.9645,-4.385,18.4919302738,17.9645,-4.385,18.4919302738,0.0,0.0,0.0,92.4,17.9645,-4.385,18.4919302738,17.9645,-4.385,18.4919302738,0.0,0.0,0.0,92.4
2021-04-05 10:30:00,21.4235,-5.7085,22.1710018831,21.4235,-5.7085,22.1710018831,0.0,0.0,0.0,92.4,21.4235,-5.7085,22.1710018831,21.4235,-5.7085,22.1710018831,0.0,0.0,0.0,92.4
2021-04-05 11:00:00,18.664,-6.552,19.7806369968,18.664,-6.552,19.7806369968,0.0,0.0,0.0,92.4,18.664,-6.552,19.7806369968,18.664,-6.552,19.7806369968,0.0,0.0,0.0,92.4
2021-04-05 11:30:00,23.159,-7.538,24.3548911925,23.159,-7.538,24.3548911925,0.0,0.0,0.0,92.4,23.159,-7.538,24.3548911925,23.159,-7.538,24.3548911925,0.0,0.0,0.0,92.4
2021-04-05 12:00:00,20.724,-6.938,21.8545194411,20.724,-6.938,21.8545194411,0.0,0.0,0.0,92.4,20.724,-6.938,21.8545194411,20.724,-6.938,21.8545194411,0.0,0.0,0.0,92.4
2021-04-05 12:30:00,20.591,-6.101,21.4758348383,20.591,-6.101,21.4758348383,0.0,0.0,0.0,92.4,20.591,-6.101,21.4758348383,20.591,-6.101,21.4758348383,0.0,0.0,0.0,92.4
2021-04-05 13:00:00,21.9305,-6.969,23.0111666643,21.9305,-6.969,23.0111666643,0.0,0.0,0.0,92.4,21.9305,-6.969,23.0111666643,21.9305,-6.969,23.0111666643,0.0,0.0,0.0,92.4
2021-04-05 13:30:00,20.9575,-6.582,21.9667824282,20.9575,-6.582,21.9667824282,0.0,0.0,0.0,92.4,20.9575,-6.582,21.9667824282,20.9575,-6.582,21.9667824282,0.0,0.0,0.0,92.4
2021-04-05 14:00:00,20.5935,-5.992,21.4475244784,20.5935,-5.992,21.4475244784,0.0,0.0,0.0,92.4,20.5935,-5.992,21.4475244784,20.5935,-5.992,21.4475244784,0.0,0.0,0.0,92.4
2021-04-05 14:30:00,18.754,-5.417,19.5206661003,18.754,-5.417,19.5206661003,0.0,0.0,0.0,92.4,18.754,-5.417,19.5206661003,18.754,-5.417,19.5206661003,0.0,0.0,0.0,92.4
2021-04-05 15:00:00,17.6185,-5.9585,18.5987973939,17.6185,-5.9585,18.5987973939,0.0,0.0,0.0,92.4,17.6185,-5.9585,18.5987973939,17.6185,-5.9585,18.5987973939,0.0,0.0,0.0,92.4
2021-04-05 15:30:00,16.6885,-5.8275,17.6767018558,16.6885,-5.8275,17.6767018558,0.0,0.0,0.0,92.4,16.6885,-5.8275,17.6767018558,16.6885,-5.8275,17.6767018558,0.0,0.0,0.0,92.4
2021-04-05 16:00:00,19.7535,-6.0415,20.656729763,19.7535,-6.0415,20.656729763,0.0,0.0,0.0,92.4,19.7535,-6.0415,20.656729763,19.7535,-6.0415,20.656729763,0.0,0.0,0.0,92.4
2021-04-05 16:30:00,19.1015,-5.3615,19.8396820665,19.1015,-5.3615,19.8396820665,0.0,0.0,0.0,92.4,19.1015,-5.3615,19.8396820665,19.1015,-5.3615,19.8396820665,0.0,0.0,0.0,92.4
2021-04-05 17:00:00,17.6855,-4.9505,18.3653031693,17.6855,-4.9505,18.3653031693,0.0,0.0,0.0,92.4,17.6855,-4.9505,18.3653031693,17.6855,-4.9505,18.3653031693,0.0,0.0,0.0,92.4
2021-04-05 17:30:00,14.6445,-4.109,15.2100381739,14.6445,-4.109,15.2100381739,0.0,0.0,0.0,92.4,14.6445,-4.109,15.2100381739,14.6445,-4.109,15.2100381739,0.0,0.0,0.0,92.4
2021-04-05 18:00:00,13.317,-3.3725,13.737403148,13.317,-3.3725,13.737403148,0.0,0.0,0.0,92.4,13.317,-3.3725,13.737403148,13.317,-3.3725,13.737403148,0.0,0.0,0.0,92.4
2021-04-05 18:30:00,19.1615,-3.312,19.4456274327,19.1615,-3.312,19.4456274327,0.0,0.0,0.0,92.4,19.1615,-3.312,19.4456274327,19.1615,-3.312,19.4456274327,0.0,0.0,0.0,92.4
2021-04-05 19:00:00,17.8425,-3.2255,18.1317030778,17.8425,-3.2255,18.1317030778,0.0,0.0,0.0,92.4,17.8425,-3.2255,18.1317030778,17.8425,-3.2255,18.1317030778,0.0,0.0,0.0,92.4
2021-04-05 19:30:00,8.7925,-1.952,9.0065731691,8.7925,-1.952,9.0065731691,0.0,0.0,0.0,92.4,8.7925,-1.952,9.0065731691,8.7925,-1.952,9.0065731691,0.0,0.0,0.0,92.4
2021-04-05 20:00:00,7.9525,-2.1615,8.241015623100001,7.9525,-2.1615,8.241015623100001,0.0,0.0,0.0,92.4,7.9525,-2.1615,8.241015623100001,7.9525,-2.1615,8.241015623100001,0.0,0.0,0.0,92.4
2021-04-05 20:30:00,6.285,-1.775,6.5308383842,6.285,-1.775,6.5308383842,0.0,0.0,0.0,92.4,6.285,-1.775,6.5308383842,6.285,-1.775,6.5308383842,0.0,0.0,0.0,92.4
2021-04-05 21:00:00,5.5235,-1.726,5.7868927975,5.5235,-1.726,5.7868927975,0.0,0.0,0.0,92.4,5.5235,-1.726,5.7868927975,5.5235,-1.726,5.7868927975,0.0,0.0,0.0,92.4
2021-04-05 21:30:00,4.7415,-1.468,4.9635517777,4.7415,-1.468,4.9635517777,0.0,0.0,0.0,92.4,4.7415,-1.468,4.9635517777,4.7415,-1.468,4.9635517777,0.0,0.0,0.0,92.4
2021-04-05 22:00:00,4.8615,-1.359,5.0478771033,4.8615,-1.359,5.0478771033,0.0,0.0,0.0,92.4,4.8615,-1.359,5.0478771033,4.8615,-1.359,5.0478771033,0.0,0.0,0.0,92.4
2021-04-05 22:30:00,3.1115,-0.911,3.2421217204,3.1115,-0.911,3.2421217204,0.0,0.0,0.0,92.4,3.1115,-0.911,3.2421217204,3.1115,-0.911,3.2421217204,0.0,0.0,0.0,92.4
2021-04-05 23:00:00,2.98,-0.8085,3.0877293032,2.98,-0.8085,3.0877293032,0.0,0.0,0.0,92.4,2.98,-0.8085,3.0877293032,2.98,-0.8085,3.0877293032,0.0,0.0,0.0,92.4
2021-04-05 23:30:00,2.7845,-0.9045000000000001,2.9277227499,2.7845,-0.9045000000000001,2.9277227499,0.0,0.0,0.0,92.4,2.7845,-0.9045000000000001,2.9277227499,2.7845,-0.9045000000000001,2.9277227499,0.0,0.0,0.0,92.4
2021-04-06 00:00:00,4.767,-1.05,4.8812691997,4.767,-1.05,4.8812691997,0.0,0.0,0.0,92.4,4.767,-1.05,4.8812691997,4.767,-1.05,4.8812691997,0.0,0.0,0.0,92.4
2021-04-06 00:30:00,4.614,-1.2215,4.7729506859,4.614,-1.2215,4.7729506859,0.0,0.0,0.0,92.4,4.614,-1.2215,4.7729506859,4.614,-1.2215,4.7729506859,0.0,0.0,0.0,92.4
2021-04-06 01:00:00,3.7720000000000002,-1.0775,3.9228803512,3.7720000000000002,-1.0775,3.9228803512,0.0,0.0,0.0,92.4,3.7720000000000002,-1.0775,3.9228803512,3.7720000000000002,-1.0775,3.9228803512,0.0,0.0,0.0,92.4
2021-04-06 01:30:00,3.4165,-0.8495,3.5205287245,3.4165,-0.8495,3.5205287245,0.0,0.0,0.0,92.4,3.4165,-0.8495,3.5205287245,3.4165,-0.8495,3.5205287245,0.0,0.0,0.0,92.4
2021-04-06 02:00:00,3.3305,-0.9275,3.4572368302,3.3305,-0.9275,3.4572368302,0.0,0.0,0.0,92.4,3.3305,-0.9275,3.4572368302,3.3305,-0.9275,3.4572368302,0.0,0.0,0.0,92.4
2021-04-06 02:30:00,2.991,-0.806,3.0976954337000002,2.991,-0.806,3.0976954337000002,0.0,0.0,0.0,92.4,2.991,-0.806,3.0976954337000002,2.991,-0.806,3.0976954337000002,0.0,0.0,0.0,92.4
2021-04-06 03:00:00,3.4215,-1.11,3.5970491031,3.4215,-1.11,3.5970491031,0.0,0.0,0.0,92.4,3.4215,-1.11,3.5970491031,3.4215,-1.11,3.5970491031,0.0,0.0,0.0,92.4
2021-04-06 03:30:00,3.947,-1.219,4.1309526746,3.947,-1.219,4.1309526746,0.0,0.0,0.0,92.4,3.947,-1.219,4.1309526746,3.947,-1.219,4.1309526746,0.0,0.0,0.0,92.4
2021-04-06 04:00:00,5.226,-1.5935000000000001,5.4635444768,5.226,-1.5935000000000001,5.4635444768,0.0,0.0,0.0,92.4,5.226,-1.5935000000000001,5.4635444768,5.226,-1.5935000000000001,5.4635444768,0.0,0.0,0.0,92.4
2021-04-06 04:30:00,4.32,-1.401,4.5414976605,4.32,-1.401,4.5414976605,0.0,0.0,0.0,92.4,4.32,-1.401,4.5414976605,4.32,-1.401,4.5414976605,0.0,0.0,0.0,92.4
2021-04-06 05:00:00,3.583,-1.2175,3.7842033838,3.583,-1.2175,3.7842033838,0.0,0.0,0.0,92.4,3.583,-1.2175,3.7842033838,3.583,-1.2175,3.7842033838,0.0,0.0,0.0,92.4
2021-04-06 05:30:00,3.4455,-1.1255,3.6246683297,3.4455,-1.1255,3.6246683297,0.0,0.0,0.0,92.4,3.4455,-1.1255,3.6246683297,3.4455,-1.1255,3.6246683297,0.0,0.0,0.0,92.4
2021-04-06 06:00:00,2.979,-0.9505,3.1269619841,2.979,-0.9505,3.1269619841,0.0,0.0,0.0,92.4,2.979,-0.9505,3.1269619841,2.979,-0.9505,3.1269619841,0.0,0.0,0.0,92.4
2021-04-06 06:30:00,2.4535,-0.613,2.5289189884,2.4535,-0.613,2.5289189884,0.0,0.0,0.0,92.4,2.4535,-0.613,2.5289189884,2.4535,-0.613,2.5289189884,0.0,0.0,0.0,92.4
2021-04-06 07:00:00,2.9370000000000003,-0.6925,3.0175362881,2.9370000000000003,-0.6925,3.0175362881,0.0,0.0,0.0,92.4,2.9370000000000003,-0.6925,3.0175362881,2.9370000000000003,-0.6925,3.0175362881,0.0,0.0,0.0,92.4
2021-04-06 07:30:00,10.793,-1.6125,10.912790901,10.793,-1.6125,10.912790901,0.0,0.0,0.0,92.4,10.793,-1.6125,10.912790901,10.793,-1.6125,10.912790901,0.0,0.0,0.0,92.4
2021-04-06 08:00:00,12.2495,-2.065,12.422337753,12.2495,-2.065,12.422337753,0.0,0.0,0.0,92.4,12.2495,-2.065,12.422337753,12.2495,-2.065,12.422337753,0.0,0.0,0.0,92.4
2021-04-06 08:30:00,13.468,-2.44,13.6872431117,13.468,-2.44,13.6872431117,0.0,0.0,0.0,92.4,13.468,-2.44,13.6872431117,13.468,-2.44,13.6872431117,0.0,0.0,0.0,92.4
2021-04-06 09:00:00,16.615,-3.4595000000000002,16.9713395243,16.615,-3.4595000000000002,16.9713395243,0.0,0.0,0.0,92.4,16.615,-3.4595000000000002,16.9713395243,16.615,-3.4595000000000002,16.9713395243,0.0,0.0,0.0,92.4
2021-04-06 09:30:00,12.791,-3.6635,13.305296436,12.791,-3.6635,13.305296436,0.0,0.0,0.0,92.4,12.791,-3.6635,13.305296436,12.791,-3.6635,13.305296436,0.0,0.0,0.0,92.4
2021-04-06 10:00:00,14.4755,-4.2945,15.0991003209,14.4755,-4.2945,15.0991003209,0.0,0.0,0.0,92.4,14.4755,-4.2945,15.0991003209,14.4755,-4.2945,15.0991003209,0.0,0.0,0.0,92.4
2021-04-06 10:30:00,18.053,-5.3655,18.8334648764,18.053,-5.3655,18.8334648764,0.0,0.0,0.0,92.4,18.053,-5.3655,18.8334648764,18.053,-5.3655,18.8334648764,0.0,0.0,0.0,92.4
2021-04-06 11:00:00,18.221,-5.11,18.9239779381,18.221,-5.11,18.9239779381,0.0,0.0,0.0,92.4,18.221,-5.11,18.9239779381,18.221,-5.11,18.9239779381,0.0,0.0,0.0,92.4
2021-04-06 11:30:00,16.6435,-4.6585,17.2831627459,16.6435,-4.6585,17.2831627459,0.0,0.0,0.0,92.4,16.6435,-4.6585,17.2831627459,16.6435,-4.6585,17.2831627459,0.0,0.0,0.0,92.4
2021-04-06 12:00:00,11.478,-3.7325,12.0696329791,11.478,-3.7325,12.0696329791,0.0,0.0,0.0,92.4,11.478,-3.7325,12.0696329791,11.478,-3.7325,12.0696329791,0.0,0.0,0.0,92.4
2021-04-06 12:30:00,13.27,-3.7235,13.7825016688,13.27,-3.7235,13.7825016688,0.0,0.0,0.0,92.4,13.27,-3.7235,13.7825016688,13.27,-3.7235,13.7825016688,0.0,0.0,0.0,92.4
2021-04-06 13:00:00,14.6135,-3.771,15.0922106813,14.6135,-3.771,15.0922106813,0.0,0.0,0.0,92.4,14.6135,-3.771,15.0922106813,14.6135,-3.771,15.0922106813,0.0,0.0,0.0,92.4
2021-04-06 13:30:00,17.4725,-4.374,18.0116665595,17.4725,-4.374,18.0116665595,0.0,0.0,0.0,92.4,17.4725,-4.374,18.0116665595,17.4725,-4.374,18.0116665595,0.0,0.0,0.0,92.4
