Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-06 14:00:00,20.438,-5.3775,21.1336071282,20.438,-5.3775,21.1336071282,0.0,0.0,0.0,92.4,20.438,-5.3775,21.1336071282,20.438,-5.3775,21.1336071282,0.0,0.0,0.0,92.4
2021-04-06 14:30:00,15.1545,-4.656,15.8536180807,15.1545,-4.656,15.8536180807,0.0,0.0,0.0,92.4,15.1545,-4.656,15.8536180807,15.1545,-4.656,15.8536180807,0.0,0.0,0.0,92.4
2021-04-06 15:00:00,17.774,-5.6395,18.6472259666,17.774,-5.6395,18.6472259666,0.0,0.0,0.0,92.4,17.774,-5.6395,18.6472259666,17.774,-5.6395,18.6472259666,0.0,0.0,0.0,92.4
2021-04-06 15:30:00,17.042,-5.346,17.8608364866,17.042,-5.346,17.8608364866,0.0,0.0,0.0,92.4,17.042,-5.346,17.8608364866,17.042,-5.346,17.8608364866,0.0,0.0,0.0,92.4
2021-04-06 16:00:00,18.061,-5.168,18.7858442717,18.061,-5.168,18.7858442717,0.0,0.0,0.0,92.4,18.061,-5.168,18.7858442717,18.061,-5.168,18.7858442717,0.0,0.0,0.0,92.4
2021-04-06 16:30:00,15.159,-4.1370000000000005,15.7133716942,15.159,-4.1370000000000005,15.7133716942,0.0,0.0,0.0,92.4,15.159,-4.1370000000000005,15.7133716942,15.159,-4.1370000000000005,15.7133716942,0.0,0.0,0.0,92.4
2021-04-06 17:00:00,17.8695,-5.111,18.5860526,17.8695,-5.111,18.5860526,0.0,0.0,0.0,92.4,17.8695,-5.111,18.5860526,17.8695,-5.111,18.5860526,0.0,0.0,0.0,92.4
2021-04-06 17:30:00,11.2905,-2.581,11.5817507852,11.2905,-2.581,11.5817507852,0.0,0.0,0.0,92.4,11.2905,-2.581,11.5817507852,11.2905,-2.581,11.5817507852,0.0,0.0,0.0,92.4
2021-04-06 18:00:00,11.701,-2.2875,11.9225021388,11.701,-2.2875,11.9225021388,0.0,0.0,0.0,92.4,11.701,-2.2875,11.9225021388,11.701,-2.2875,11.9225021388,0.0,0.0,0.0,92.4
2021-04-06 18:30:00,9.1355,-1.576,9.2704442315,9.1355,-1.576,9.2704442315,0.0,0.0,0.0,92.4,9.1355,-1.576,9.2704442315,9.1355,-1.576,9.2704442315,0.0,0.0,0.0,92.4
2021-04-06 19:00:00,7.7075,-1.209,7.8017457822,7.7075,-1.209,7.8017457822,0.0,0.0,0.0,92.4,7.7075,-1.209,7.8017457822,7.7075,-1.209,7.8017457822,0.0,0.0,0.0,92.4
2021-04-06 19:30:00,14.342,-1.917,14.4695491637,14.342,-1.917,14.4695491637,0.0,0.0,0.0,92.4,14.342,-1.917,14.4695491637,14.342,-1.917,14.4695491637,0.0,0.0,0.0,92.4
2021-04-06 20:00:00,13.8165,-2.0155,13.9627329882,13.8165,-2.0155,13.9627329882,0.0,0.0,0.0,92.4,13.8165,-2.0155,13.9627329882,13.8165,-2.0155,13.9627329882,0.0,0.0,0.0,92.4
2021-04-06 20:30:00,12.072,-1.482,12.1626275122,12.072,-1.482,12.1626275122,0.0,0.0,0.0,92.4,12.072,-1.482,12.1626275122,12.072,-1.482,12.1626275122,0.0,0.0,0.0,92.4
2021-04-06 21:00:00,4.6455,-0.7375,4.7036769128,4.6455,-0.7375,4.7036769128,0.0,0.0,0.0,92.4,4.6455,-0.7375,4.7036769128,4.6455,-0.7375,4.7036769128,0.0,0.0,0.0,92.4
2021-04-06 21:30:00,2.9795,-0.6295000000000001,3.0452734688,2.9795,-0.6295000000000001,3.0452734688,0.0,0.0,0.0,92.4,2.9795,-0.6295000000000001,3.0452734688,2.9795,-0.6295000000000001,3.0452734688,0.0,0.0,0.0,92.4
2021-04-06 22:00:00,2.5324999999999998,-0.617,2.6065773056,2.5324999999999998,-0.617,2.6065773056,0.0,0.0,0.0,92.4,2.5324999999999998,-0.617,2.6065773056,2.5324999999999998,-0.617,2.6065773056,0.0,0.0,0.0,92.4
2021-04-06 22:30:00,2.6965,-0.807,2.8146689415,2.6965,-0.807,2.8146689415,0.0,0.0,0.0,92.4,2.6965,-0.807,2.8146689415,2.6965,-0.807,2.8146689415,0.0,0.0,0.0,92.4
2021-04-06 23:00:00,1.6945000000000001,-0.6765,1.8245499445000002,1.6945000000000001,-0.6765,1.8245499445000002,0.0,0.0,0.0,92.4,1.6945000000000001,-0.6765,1.8245499445000002,1.6945000000000001,-0.6765,1.8245499445000002,0.0,0.0,0.0,92.4
2021-04-06 23:30:00,2.129,-0.6675,2.2311874081,2.129,-0.6675,2.2311874081,0.0,0.0,0.0,92.4,2.129,-0.6675,2.2311874081,2.129,-0.6675,2.2311874081,0.0,0.0,0.0,92.4
2021-04-07 00:00:00,1.7770000000000001,-0.7020000000000001,1.9106368048000002,1.7770000000000001,-0.7020000000000001,1.9106368048000002,0.0,0.0,0.0,92.4,1.7770000000000001,-0.7020000000000001,1.9106368048000002,1.7770000000000001,-0.7020000000000001,1.9106368048000002,0.0,0.0,0.0,92.4
2021-04-07 00:30:00,2.6565000000000003,-0.9550000000000001,2.8229447834,2.6565000000000003,-0.9550000000000001,2.8229447834,0.0,0.0,0.0,92.4,2.6565000000000003,-0.9550000000000001,2.8229447834,2.6565000000000003,-0.9550000000000001,2.8229447834,0.0,0.0,0.0,92.4
2021-04-07 01:00:00,2.7275,-0.9485,2.8877168317,2.7275,-0.9485,2.8877168317,0.0,0.0,0.0,92.4,2.7275,-0.9485,2.8877168317,2.7275,-0.9485,2.8877168317,0.0,0.0,0.0,92.4
2021-04-07 01:30:00,2.565,-0.861,2.7056507535,2.565,-0.861,2.7056507535,0.0,0.0,0.0,92.4,2.565,-0.861,2.7056507535,2.565,-0.861,2.7056507535,0.0,0.0,0.0,92.4
2021-04-07 02:00:00,2.113,-0.833,2.2712679278,2.113,-0.833,2.2712679278,0.0,0.0,0.0,92.4,2.113,-0.833,2.2712679278,2.113,-0.833,2.2712679278,0.0,0.0,0.0,92.4
2021-04-07 02:30:00,2.027,-0.8125,2.1837777474,2.027,-0.8125,2.1837777474,0.0,0.0,0.0,92.4,2.027,-0.8125,2.1837777474,2.027,-0.8125,2.1837777474,0.0,0.0,0.0,92.4
2021-04-07 03:00:00,1.749,-0.687,1.8790875445,1.749,-0.687,1.8790875445,0.0,0.0,0.0,92.4,1.749,-0.687,1.8790875445,1.749,-0.687,1.8790875445,0.0,0.0,0.0,92.4
2021-04-07 03:30:00,1.35,-0.5665,1.4640431175,1.35,-0.5665,1.4640431175,0.0,0.0,0.0,92.4,1.35,-0.5665,1.4640431175,1.35,-0.5665,1.4640431175,0.0,0.0,0.0,92.4
2021-04-07 04:00:00,1.0645,-0.28,1.1007089761,1.0645,-0.28,1.1007089761,0.0,0.0,0.0,92.4,1.0645,-0.28,1.1007089761,1.0645,-0.28,1.1007089761,0.0,0.0,0.0,92.4
2021-04-07 04:30:00,1.599,-0.261,1.6201611031,1.599,-0.261,1.6201611031,0.0,0.0,0.0,92.4,1.599,-0.261,1.6201611031,1.599,-0.261,1.6201611031,0.0,0.0,0.0,92.4
2021-04-07 05:00:00,1.3755,-0.4505,1.447394383,1.3755,-0.4505,1.447394383,0.0,0.0,0.0,92.4,1.3755,-0.4505,1.447394383,1.3755,-0.4505,1.447394383,0.0,0.0,0.0,92.4
2021-04-07 05:30:00,1.1275,-0.36150000000000004,1.184034839,1.1275,-0.36150000000000004,1.184034839,0.0,0.0,0.0,92.4,1.1275,-0.36150000000000004,1.184034839,1.1275,-0.36150000000000004,1.184034839,0.0,0.0,0.0,92.4
2021-04-07 06:00:00,1.494,-0.446,1.5591510511000002,1.494,-0.446,1.5591510511000002,0.0,0.0,0.0,92.4,1.494,-0.446,1.5591510511000002,1.494,-0.446,1.5591510511000002,0.0,0.0,0.0,92.4
2021-04-07 06:30:00,1.97,-0.8425,2.1425933469,1.97,-0.8425,2.1425933469,0.0,0.0,0.0,92.4,1.97,-0.8425,2.1425933469,1.97,-0.8425,2.1425933469,0.0,0.0,0.0,92.4
2021-04-07 07:00:00,1.6995,-0.622,1.8097470127,1.6995,-0.622,1.8097470127,0.0,0.0,0.0,92.4,1.6995,-0.622,1.8097470127,1.6995,-0.622,1.8097470127,0.0,0.0,0.0,92.4
2021-04-07 07:30:00,1.7865000000000002,-0.668,1.9073033975,1.7865000000000002,-0.668,1.9073033975,0.0,0.0,0.0,92.4,1.7865000000000002,-0.668,1.9073033975,1.7865000000000002,-0.668,1.9073033975,0.0,0.0,0.0,92.4
2021-04-07 08:00:00,10.1335,-1.698,10.2747762141,10.1335,-1.698,10.2747762141,0.0,0.0,0.0,92.4,10.1335,-1.698,10.2747762141,10.1335,-1.698,10.2747762141,0.0,0.0,0.0,92.4
2021-04-07 08:30:00,10.5435,-1.845,10.7037104431,10.5435,-1.845,10.7037104431,0.0,0.0,0.0,92.4,10.5435,-1.845,10.7037104431,10.5435,-1.845,10.7037104431,0.0,0.0,0.0,92.4
2021-04-07 09:00:00,10.706,-1.905,10.8741648415,10.706,-1.905,10.8741648415,0.0,0.0,0.0,92.4,10.706,-1.905,10.8741648415,10.706,-1.905,10.8741648415,0.0,0.0,0.0,92.4
2021-04-07 09:30:00,4.1875,-1.4265,4.4238058841,4.1875,-1.4265,4.4238058841,0.0,0.0,0.0,92.4,4.1875,-1.4265,4.4238058841,4.1875,-1.4265,4.4238058841,0.0,0.0,0.0,92.4
2021-04-07 10:00:00,3.42,-1.1745,3.6160545142,3.42,-1.1745,3.6160545142,0.0,0.0,0.0,92.4,3.42,-1.1745,3.6160545142,3.42,-1.1745,3.6160545142,0.0,0.0,0.0,92.4
2021-04-07 10:30:00,4.0975,-1.093,4.2407729543,4.0975,-1.093,4.2407729543,0.0,0.0,0.0,92.4,4.0975,-1.093,4.2407729543,4.0975,-1.093,4.2407729543,0.0,0.0,0.0,92.4
2021-04-07 11:00:00,4.386,-1.313,4.5783146462,4.386,-1.313,4.5783146462,0.0,0.0,0.0,92.4,4.386,-1.313,4.5783146462,4.386,-1.313,4.5783146462,0.0,0.0,0.0,92.4
2021-04-07 11:30:00,4.1205,-1.3905,4.3487941432,4.1205,-1.3905,4.3487941432,0.0,0.0,0.0,92.4,4.1205,-1.3905,4.3487941432,4.1205,-1.3905,4.3487941432,0.0,0.0,0.0,92.4
2021-04-07 12:00:00,12.2595,-2.172,12.4504186375,12.2595,-2.172,12.4504186375,0.0,0.0,0.0,92.4,12.2595,-2.172,12.4504186375,12.2595,-2.172,12.4504186375,0.0,0.0,0.0,92.4
2021-04-07 12:30:00,12.725,-2.266,12.9251839832,12.725,-2.266,12.9251839832,0.0,0.0,0.0,92.4,12.725,-2.266,12.9251839832,12.725,-2.266,12.9251839832,0.0,0.0,0.0,92.4
2021-04-07 13:00:00,12.5785,-2.1905,12.7678092287,12.5785,-2.1905,12.7678092287,0.0,0.0,0.0,92.4,12.5785,-2.1905,12.7678092287,12.5785,-2.1905,12.7678092287,0.0,0.0,0.0,92.4
2021-04-07 13:30:00,12.9945,-2.2485,13.1875995731,12.9945,-2.2485,13.1875995731,0.0,0.0,0.0,92.4,12.9945,-2.2485,13.1875995731,12.9945,-2.2485,13.1875995731,0.0,0.0,0.0,92.4
2021-04-07 14:00:00,7.1625,-1.768,7.3774812945,7.1625,-1.768,7.3774812945,0.0,0.0,0.0,92.4,7.1625,-1.768,7.3774812945,7.1625,-1.768,7.3774812945,0.0,0.0,0.0,92.4
2021-04-07 14:30:00,5.591,-1.6019999999999999,5.8159852992,5.591,-1.6019999999999999,5.8159852992,0.0,0.0,0.0,92.4,5.591,-1.6019999999999999,5.8159852992,5.591,-1.6019999999999999,5.8159852992,0.0,0.0,0.0,92.4
2021-04-07 15:00:00,6.671,-1.7665000000000002,6.9009248112,6.671,-1.7665000000000002,6.9009248112,0.0,0.0,0.0,92.4,6.671,-1.7665000000000002,6.9009248112,6.671,-1.7665000000000002,6.9009248112,0.0,0.0,0.0,92.4
2021-04-07 15:30:00,5.355,-1.3995,5.5348554859,5.355,-1.3995,5.5348554859,0.0,0.0,0.0,92.4,5.355,-1.3995,5.5348554859,5.355,-1.3995,5.5348554859,0.0,0.0,0.0,92.4
2021-04-07 16:00:00,5.298,-1.359,5.4695232881999996,5.298,-1.359,5.4695232881999996,0.0,0.0,0.0,92.4,5.298,-1.359,5.4695232881999996,5.298,-1.359,5.4695232881999996,0.0,0.0,0.0,92.4
2021-04-07 16:30:00,12.6715,-2.0905,12.8427840634,12.6715,-2.0905,12.8427840634,0.0,0.0,0.0,92.4,12.6715,-2.0905,12.8427840634,12.6715,-2.0905,12.8427840634,0.0,0.0,0.0,92.4
2021-04-07 17:00:00,11.803,-2.025,11.9754513067,11.803,-2.025,11.9754513067,0.0,0.0,0.0,92.4,11.803,-2.025,11.9754513067,11.803,-2.025,11.9754513067,0.0,0.0,0.0,92.4
2021-04-07 17:30:00,17.5505,-1.9795,17.6617799358,17.5505,-1.9795,17.6617799358,0.0,0.0,0.0,92.4,17.5505,-1.9795,17.6617799358,17.5505,-1.9795,17.6617799358,0.0,0.0,0.0,92.4
2021-04-07 18:00:00,20.827,-2.2365,20.9467386781,20.827,-2.2365,20.9467386781,0.0,0.0,0.0,92.4,20.827,-2.2365,20.9467386781,20.827,-2.2365,20.9467386781,0.0,0.0,0.0,92.4
2021-04-07 18:30:00,20.253,-1.7735,20.3305019921,20.253,-1.7735,20.3305019921,0.0,0.0,0.0,92.4,20.253,-1.7735,20.3305019921,20.253,-1.7735,20.3305019921,0.0,0.0,0.0,92.4
2021-04-07 19:00:00,20.4415,-1.9100000000000001,20.5305387715,20.4415,-1.9100000000000001,20.5305387715,0.0,0.0,0.0,92.4,20.4415,-1.9100000000000001,20.5305387715,20.4415,-1.9100000000000001,20.5305387715,0.0,0.0,0.0,92.4
2021-04-07 19:30:00,19.2565,-1.879,19.3479568237,19.2565,-1.879,19.3479568237,0.0,0.0,0.0,92.4,19.2565,-1.879,19.3479568237,19.2565,-1.879,19.3479568237,0.0,0.0,0.0,92.4
2021-04-07 20:00:00,17.868,-1.698,17.9484993245,17.868,-1.698,17.9484993245,0.0,0.0,0.0,92.4,17.868,-1.698,17.9484993245,17.868,-1.698,17.9484993245,0.0,0.0,0.0,92.4
2021-04-07 20:30:00,17.6735,-1.479,17.7352768022,17.6735,-1.479,17.7352768022,0.0,0.0,0.0,92.4,17.6735,-1.479,17.7352768022,17.6735,-1.479,17.7352768022,0.0,0.0,0.0,92.4
2021-04-07 21:00:00,17.5385,-1.222,17.5810200572,17.5385,-1.222,17.5810200572,0.0,0.0,0.0,92.4,17.5385,-1.222,17.5810200572,17.5385,-1.222,17.5810200572,0.0,0.0,0.0,92.4
2021-04-07 21:30:00,9.547,-0.96,9.5951450745,9.547,-0.96,9.5951450745,0.0,0.0,0.0,92.4,9.547,-0.96,9.5951450745,9.547,-0.96,9.5951450745,0.0,0.0,0.0,92.4
2021-04-07 22:00:00,9.3445,-1.055,9.4038665053,9.3445,-1.055,9.4038665053,0.0,0.0,0.0,92.4,9.3445,-1.055,9.4038665053,9.3445,-1.055,9.4038665053,0.0,0.0,0.0,92.4
2021-04-07 22:30:00,9.288,-1.2055,9.3659048815,9.288,-1.2055,9.3659048815,0.0,0.0,0.0,92.4,9.288,-1.2055,9.3659048815,9.288,-1.2055,9.3659048815,0.0,0.0,0.0,92.4
2021-04-07 23:00:00,2.295,-0.5690000000000001,2.364484299,2.295,-0.5690000000000001,2.364484299,0.0,0.0,0.0,92.4,2.295,-0.5690000000000001,2.364484299,2.295,-0.5690000000000001,2.364484299,0.0,0.0,0.0,92.4
2021-04-07 23:30:00,1.562,-0.48750000000000004,1.6363068936,1.562,-0.48750000000000004,1.6363068936,0.0,0.0,0.0,92.4,1.562,-0.48750000000000004,1.6363068936,1.562,-0.48750000000000004,1.6363068936,0.0,0.0,0.0,92.4
2021-04-08 00:00:00,2.1625,-0.7395,2.2854466741,2.1625,-0.7395,2.2854466741,0.0,0.0,0.0,92.4,2.1625,-0.7395,2.2854466741,2.1625,-0.7395,2.2854466741,0.0,0.0,0.0,92.4
2021-04-08 00:30:00,1.8955000000000002,-0.5385,1.9705081832,1.8955000000000002,-0.5385,1.9705081832,0.0,0.0,0.0,92.4,1.8955000000000002,-0.5385,1.9705081832,1.8955000000000002,-0.5385,1.9705081832,0.0,0.0,0.0,92.4
2021-04-08 01:00:00,2.0555,-0.5295,2.12260465,2.0555,-0.5295,2.12260465,0.0,0.0,0.0,92.4,2.0555,-0.5295,2.12260465,2.0555,-0.5295,2.12260465,0.0,0.0,0.0,92.4
2021-04-08 01:30:00,2.395,-0.8245,2.5329479367000003,2.395,-0.8245,2.5329479367000003,0.0,0.0,0.0,92.4,2.395,-0.8245,2.5329479367000003,2.395,-0.8245,2.5329479367000003,0.0,0.0,0.0,92.4
2021-04-08 02:00:00,2.152,-0.8455,2.3121362957000002,2.152,-0.8455,2.3121362957000002,0.0,0.0,0.0,92.4,2.152,-0.8455,2.3121362957000002,2.152,-0.8455,2.3121362957000002,0.0,0.0,0.0,92.4
2021-04-08 02:30:00,2.8135,-1.146,3.0379430953,2.8135,-1.146,3.0379430953,0.0,0.0,0.0,92.4,2.8135,-1.146,3.0379430953,2.8135,-1.146,3.0379430953,0.0,0.0,0.0,92.4
2021-04-08 03:00:00,2.504,-0.768,2.6191296264,2.504,-0.768,2.6191296264,0.0,0.0,0.0,92.4,2.504,-0.768,2.6191296264,2.504,-0.768,2.6191296264,0.0,0.0,0.0,92.4
2021-04-08 03:30:00,1.9025,-0.67,2.0170290652,1.9025,-0.67,2.0170290652,0.0,0.0,0.0,92.4,1.9025,-0.67,2.0170290652,1.9025,-0.67,2.0170290652,0.0,0.0,0.0,92.4
2021-04-08 04:00:00,2.039,-0.645,2.1385850462000002,2.039,-0.645,2.1385850462000002,0.0,0.0,0.0,92.4,2.039,-0.645,2.1385850462000002,2.039,-0.645,2.1385850462000002,0.0,0.0,0.0,92.4
2021-04-08 04:30:00,1.6275,-0.509,1.7052381798,1.6275,-0.509,1.7052381798,0.0,0.0,0.0,92.4,1.6275,-0.509,1.7052381798,1.6275,-0.509,1.7052381798,0.0,0.0,0.0,92.4
2021-04-08 05:00:00,1.5215,-0.505,1.6031179776000002,1.5215,-0.505,1.6031179776000002,0.0,0.0,0.0,92.4,1.5215,-0.505,1.6031179776000002,1.5215,-0.505,1.6031179776000002,0.0,0.0,0.0,92.4
2021-04-08 05:30:00,2.0515,-0.719,2.1738475683,2.0515,-0.719,2.1738475683,0.0,0.0,0.0,92.4,2.0515,-0.719,2.1738475683,2.0515,-0.719,2.1738475683,0.0,0.0,0.0,92.4
2021-04-08 06:00:00,2.238,-0.7905000000000001,2.3735067411,2.238,-0.7905000000000001,2.3735067411,0.0,0.0,0.0,92.4,2.238,-0.7905000000000001,2.3735067411,2.238,-0.7905000000000001,2.3735067411,0.0,0.0,0.0,92.4
2021-04-08 06:30:00,2.208,-0.7445,2.330138247,2.208,-0.7445,2.330138247,0.0,0.0,0.0,92.4,2.208,-0.7445,2.330138247,2.208,-0.7445,2.330138247,0.0,0.0,0.0,92.4
2021-04-08 07:00:00,2.48,-0.8200000000000001,2.6120490041,2.48,-0.8200000000000001,2.6120490041,0.0,0.0,0.0,92.4,2.48,-0.8200000000000001,2.6120490041,2.48,-0.8200000000000001,2.6120490041,0.0,0.0,0.0,92.4
2021-04-08 07:30:00,2.888,-1.15,3.1085437105000002,2.888,-1.15,3.1085437105000002,0.0,0.0,0.0,92.4,2.888,-1.15,3.1085437105000002,2.888,-1.15,3.1085437105000002,0.0,0.0,0.0,92.4
2021-04-08 08:00:00,4.055,-1.4565000000000001,4.3086444794,4.055,-1.4565000000000001,4.3086444794,0.0,0.0,0.0,92.4,4.055,-1.4565000000000001,4.3086444794,4.055,-1.4565000000000001,4.3086444794,0.0,0.0,0.0,92.4
2021-04-08 08:30:00,12.3635,-2.3775,12.590021386,12.3635,-2.3775,12.590021386,0.0,0.0,0.0,92.4,12.3635,-2.3775,12.590021386,12.3635,-2.3775,12.590021386,0.0,0.0,0.0,92.4
2021-04-08 09:00:00,14.245,-3.122,14.5831035449,14.245,-3.122,14.5831035449,0.0,0.0,0.0,92.4,14.245,-3.122,14.5831035449,14.245,-3.122,14.5831035449,0.0,0.0,0.0,92.4
2021-04-08 09:30:00,7.3795,-2.708,7.8606796303,7.3795,-2.708,7.8606796303,0.0,0.0,0.0,92.4,7.3795,-2.708,7.8606796303,7.3795,-2.708,7.8606796303,0.0,0.0,0.0,92.4
2021-04-08 10:00:00,7.7545,-3.097,8.3500706135,7.7545,-3.097,8.3500706135,0.0,0.0,0.0,92.4,7.7545,-3.097,8.3500706135,7.7545,-3.097,8.3500706135,0.0,0.0,0.0,92.4
2021-04-08 10:30:00,10.109,-3.637,10.7433537594,10.109,-3.637,10.7433537594,0.0,0.0,0.0,92.4,10.109,-3.637,10.7433537594,10.109,-3.637,10.7433537594,0.0,0.0,0.0,92.4
2021-04-08 11:00:00,15.7065,-5.337,16.5884812822,15.7065,-5.337,16.5884812822,0.0,0.0,0.0,92.4,15.7065,-5.337,16.5884812822,15.7065,-5.337,16.5884812822,0.0,0.0,0.0,92.4
2021-04-08 11:30:00,15.3115,-5.7595,16.3589080473,15.3115,-5.7595,16.3589080473,0.0,0.0,0.0,92.4,15.3115,-5.7595,16.3589080473,15.3115,-5.7595,16.3589080473,0.0,0.0,0.0,92.4
2021-04-08 12:00:00,12.01,-4.3545,12.7750448238,12.01,-4.3545,12.7750448238,0.0,0.0,0.0,92.4,12.01,-4.3545,12.7750448238,12.01,-4.3545,12.7750448238,0.0,0.0,0.0,92.4
2021-04-08 12:30:00,12.6545,-4.1715,13.324330471,12.6545,-4.1715,13.324330471,0.0,0.0,0.0,92.4,12.6545,-4.1715,13.324330471,12.6545,-4.1715,13.324330471,0.0,0.0,0.0,92.4
2021-04-08 13:00:00,12.6535,-4.691,13.4950562522,12.6535,-4.691,13.4950562522,0.0,0.0,0.0,92.4,12.6535,-4.691,13.4950562522,12.6535,-4.691,13.4950562522,0.0,0.0,0.0,92.4
2021-04-08 13:30:00,14.824,-5.4505,15.7942687786,14.824,-5.4505,15.7942687786,0.0,0.0,0.0,92.4,14.824,-5.4505,15.7942687786,14.824,-5.4505,15.7942687786,0.0,0.0,0.0,92.4
2021-04-08 14:00:00,17.492,-6.3195,18.5985522084,17.492,-6.3195,18.5985522084,0.0,0.0,0.0,92.4,17.492,-6.3195,18.5985522084,17.492,-6.3195,18.5985522084,0.0,0.0,0.0,92.4
2021-04-08 14:30:00,18.2695,-6.459,19.3776497865,18.2695,-6.459,19.3776497865,0.0,0.0,0.0,92.4,18.2695,-6.459,19.3776497865,18.2695,-6.459,19.3776497865,0.0,0.0,0.0,92.4
2021-04-08 15:00:00,16.1025,-5.5969999999999995,17.0474899985,16.1025,-5.5969999999999995,17.0474899985,0.0,0.0,0.0,92.4,16.1025,-5.5969999999999995,17.0474899985,16.1025,-5.5969999999999995,17.0474899985,0.0,0.0,0.0,92.4
2021-04-08 15:30:00,16.4695,-5.536,17.3750316906,16.4695,-5.536,17.3750316906,0.0,0.0,0.0,92.4,16.4695,-5.536,17.3750316906,16.4695,-5.536,17.3750316906,0.0,0.0,0.0,92.4
2021-04-08 16:00:00,14.7925,-5.186,15.6752241531,14.7925,-5.186,15.6752241531,0.0,0.0,0.0,92.4,14.7925,-5.186,15.6752241531,14.7925,-5.186,15.6752241531,0.0,0.0,0.0,92.4
2021-04-08 16:30:00,14.49,-4.897,15.295120431,14.49,-4.897,15.295120431,0.0,0.0,0.0,92.4,14.49,-4.897,15.295120431,14.49,-4.897,15.295120431,0.0,0.0,0.0,92.4
2021-04-08 17:00:00,12.941,-4.3855,13.6638973668,12.941,-4.3855,13.6638973668,0.0,0.0,0.0,92.4,12.941,-4.3855,13.6638973668,12.941,-4.3855,13.6638973668,0.0,0.0,0.0,92.4
2021-04-08 17:30:00,12.3915,-4.371,13.1398216597,12.3915,-4.371,13.1398216597,0.0,0.0,0.0,92.4,12.3915,-4.371,13.1398216597,12.3915,-4.371,13.1398216597,0.0,0.0,0.0,92.4
2021-04-08 18:00:00,10.4545,-3.9275,11.1678926616,10.4545,-3.9275,11.1678926616,0.0,0.0,0.0,92.4,10.4545,-3.9275,11.1678926616,10.4545,-3.9275,11.1678926616,0.0,0.0,0.0,92.4
2021-04-08 18:30:00,8.6205,-2.766,9.0533847952,8.6205,-2.766,9.0533847952,0.0,0.0,0.0,92.4,8.6205,-2.766,9.0533847952,8.6205,-2.766,9.0533847952,0.0,0.0,0.0,92.4
2021-04-08 19:00:00,6.8775,-2.3495,7.267747691,6.8775,-2.3495,7.267747691,0.0,0.0,0.0,92.4,6.8775,-2.3495,7.267747691,6.8775,-2.3495,7.267747691,0.0,0.0,0.0,92.4
2021-04-08 19:30:00,5.5415,-2.0315,5.9021364352,5.5415,-2.0315,5.9021364352,0.0,0.0,0.0,92.4,5.5415,-2.0315,5.9021364352,5.5415,-2.0315,5.9021364352,0.0,0.0,0.0,92.4
2021-04-08 20:00:00,4.7515,-1.9035000000000002,5.1185998574,4.7515,-1.9035000000000002,5.1185998574,0.0,0.0,0.0,92.4,4.7515,-1.9035000000000002,5.1185998574,4.7515,-1.9035000000000002,5.1185998574,0.0,0.0,0.0,92.4
2021-04-08 20:30:00,4.492,-2.0305,4.9296038634,4.492,-2.0305,4.9296038634,0.0,0.0,0.0,92.4,4.492,-2.0305,4.9296038634,4.492,-2.0305,4.9296038634,0.0,0.0,0.0,92.4
2021-04-08 21:00:00,4.549,-2.144,5.0289300055,4.549,-2.144,5.0289300055,0.0,0.0,0.0,92.4,4.549,-2.144,5.0289300055,4.549,-2.144,5.0289300055,0.0,0.0,0.0,92.4
2021-04-08 21:30:00,5.484,-2.238,5.923081968,5.484,-2.238,5.923081968,0.0,0.0,0.0,92.4,5.484,-2.238,5.923081968,5.484,-2.238,5.923081968,0.0,0.0,0.0,92.4
2021-04-08 22:00:00,5.5425,-2.347,6.0189463571,5.5425,-2.347,6.0189463571,0.0,0.0,0.0,92.4,5.5425,-2.347,6.0189463571,5.5425,-2.347,6.0189463571,0.0,0.0,0.0,92.4
2021-04-08 22:30:00,5.454,-2.3890000000000002,5.9542788816000005,5.454,-2.3890000000000002,5.9542788816000005,0.0,0.0,0.0,92.4,5.454,-2.3890000000000002,5.9542788816000005,5.454,-2.3890000000000002,5.9542788816000005,0.0,0.0,0.0,92.4
2021-04-08 23:00:00,5.8505,-2.5949999999999998,6.4001855637,5.8505,-2.5949999999999998,6.4001855637,0.0,0.0,0.0,92.4,5.8505,-2.5949999999999998,6.4001855637,5.8505,-2.5949999999999998,6.4001855637,0.0,0.0,0.0,92.4
2021-04-08 23:30:00,4.99,-2.229,5.4652118898,4.99,-2.229,5.4652118898,0.0,0.0,0.0,92.4,4.99,-2.229,5.4652118898,4.99,-2.229,5.4652118898,0.0,0.0,0.0,92.4
2021-04-09 00:00:00,5.31,-2.4425,5.8448187525,5.31,-2.4425,5.8448187525,0.0,0.0,0.0,92.4,5.31,-2.4425,5.8448187525,5.31,-2.4425,5.8448187525,0.0,0.0,0.0,92.4
2021-04-09 00:30:00,5.7385,-2.548,6.2787487806,5.7385,-2.548,6.2787487806,0.0,0.0,0.0,92.4,5.7385,-2.548,6.2787487806,5.7385,-2.548,6.2787487806,0.0,0.0,0.0,92.4
2021-04-09 01:00:00,5.313,-2.2745,5.7793874459,5.313,-2.2745,5.7793874459,0.0,0.0,0.0,92.4,5.313,-2.2745,5.7793874459,5.313,-2.2745,5.7793874459,0.0,0.0,0.0,92.4
2021-04-09 01:30:00,5.531,-2.3465,6.0081630512,5.531,-2.3465,6.0081630512,0.0,0.0,0.0,92.4,5.531,-2.3465,6.0081630512,5.531,-2.3465,6.0081630512,0.0,0.0,0.0,92.4
2021-04-09 02:00:00,5.9555,-2.464,6.4450970706,5.9555,-2.464,6.4450970706,0.0,0.0,0.0,92.4,5.9555,-2.464,6.4450970706,5.9555,-2.464,6.4450970706,0.0,0.0,0.0,92.4
2021-04-09 02:30:00,6.0705,-2.5215,6.5733501732,6.0705,-2.5215,6.5733501732,0.0,0.0,0.0,92.4,6.0705,-2.5215,6.5733501732,6.0705,-2.5215,6.5733501732,0.0,0.0,0.0,92.4
2021-04-09 03:00:00,6.827,-2.6105,7.3090792341,6.827,-2.6105,7.3090792341,0.0,0.0,0.0,92.4,6.827,-2.6105,7.3090792341,6.827,-2.6105,7.3090792341,0.0,0.0,0.0,92.4
2021-04-09 03:30:00,6.713,-2.367,7.1180796568,6.713,-2.367,7.1180796568,0.0,0.0,0.0,92.4,6.713,-2.367,7.1180796568,6.713,-2.367,7.1180796568,0.0,0.0,0.0,92.4
2021-04-09 04:00:00,6.097,-2.5215,6.5978307988000005,6.097,-2.5215,6.5978307988000005,0.0,0.0,0.0,92.4,6.097,-2.5215,6.5978307988000005,6.097,-2.5215,6.5978307988000005,0.0,0.0,0.0,92.4
2021-04-09 04:30:00,6.1395,-2.5165,6.6352266352000004,6.1395,-2.5165,6.6352266352000004,0.0,0.0,0.0,92.4,6.1395,-2.5165,6.6352266352000004,6.1395,-2.5165,6.6352266352000004,0.0,0.0,0.0,92.4
2021-04-09 05:00:00,5.332,-2.049,5.7121471445,5.332,-2.049,5.7121471445,0.0,0.0,0.0,92.4,5.332,-2.049,5.7121471445,5.332,-2.049,5.7121471445,0.0,0.0,0.0,92.4
2021-04-09 05:30:00,5.167,-1.9835,5.5346328921,5.167,-1.9835,5.5346328921,0.0,0.0,0.0,92.4,5.167,-1.9835,5.5346328921,5.167,-1.9835,5.5346328921,0.0,0.0,0.0,92.4
2021-04-09 06:00:00,5.8585,-2.296,6.2923475945,5.8585,-2.296,6.2923475945,0.0,0.0,0.0,92.4,5.8585,-2.296,6.2923475945,5.8585,-2.296,6.2923475945,0.0,0.0,0.0,92.4
2021-04-09 06:30:00,4.406,-1.615,4.6926603329,4.406,-1.615,4.6926603329,0.0,0.0,0.0,92.4,4.406,-1.615,4.6926603329,4.406,-1.615,4.6926603329,0.0,0.0,0.0,92.4
2021-04-09 07:00:00,3.8075,-1.245,4.0058808332,3.8075,-1.245,4.0058808332,0.0,0.0,0.0,92.4,3.8075,-1.245,4.0058808332,3.8075,-1.245,4.0058808332,0.0,0.0,0.0,92.4
2021-04-09 07:30:00,3.7135,-1.2865,3.9300336513,3.7135,-1.2865,3.9300336513,0.0,0.0,0.0,92.4,3.7135,-1.2865,3.9300336513,3.7135,-1.2865,3.9300336513,0.0,0.0,0.0,92.4
2021-04-09 08:00:00,3.4205,-1.0435,3.57613094,3.4205,-1.0435,3.57613094,0.0,0.0,0.0,92.4,3.4205,-1.0435,3.57613094,3.4205,-1.0435,3.57613094,0.0,0.0,0.0,92.4
2021-04-09 08:30:00,4.3625,-1.4304999999999999,4.5910496077000005,4.3625,-1.4304999999999999,4.5910496077000005,0.0,0.0,0.0,92.4,4.3625,-1.4304999999999999,4.5910496077000005,4.3625,-1.4304999999999999,4.5910496077000005,0.0,0.0,0.0,92.4
2021-04-09 09:00:00,2.894,-1.1245,3.1047924649,2.894,-1.1245,3.1047924649,0.0,0.0,0.0,92.4,2.894,-1.1245,3.1047924649,2.894,-1.1245,3.1047924649,0.0,0.0,0.0,92.4
2021-04-09 09:30:00,3.8535,-1.232,4.0456502877,3.8535,-1.232,4.0456502877,0.0,0.0,0.0,92.4,3.8535,-1.232,4.0456502877,3.8535,-1.232,4.0456502877,0.0,0.0,0.0,92.4
2021-04-09 10:00:00,4.708,-1.014,4.8159588869,4.708,-1.014,4.8159588869,0.0,0.0,0.0,92.4,4.708,-1.014,4.8159588869,4.708,-1.014,4.8159588869,0.0,0.0,0.0,92.4
2021-04-09 10:30:00,7.9195,-2.6470000000000002,8.3501550435,7.9195,-2.6470000000000002,8.3501550435,0.0,0.0,0.0,92.4,7.9195,-2.6470000000000002,8.3501550435,7.9195,-2.6470000000000002,8.3501550435,0.0,0.0,0.0,92.4
2021-04-09 11:00:00,5.5355,-1.6644999999999999,5.7803391336,5.5355,-1.6644999999999999,5.7803391336,0.0,0.0,0.0,92.4,5.5355,-1.6644999999999999,5.7803391336,5.5355,-1.6644999999999999,5.7803391336,0.0,0.0,0.0,92.4
2021-04-09 11:30:00,10.264,-2.0625,10.4691739049,10.264,-2.0625,10.4691739049,0.0,0.0,0.0,92.4,10.264,-2.0625,10.4691739049,10.264,-2.0625,10.4691739049,0.0,0.0,0.0,92.4
2021-04-09 12:00:00,15.818,-2.5445,16.0213483905,15.818,-2.5445,16.0213483905,0.0,0.0,0.0,92.4,15.818,-2.5445,16.0213483905,15.818,-2.5445,16.0213483905,0.0,0.0,0.0,92.4
2021-04-09 12:30:00,14.394,-1.859,14.513549428,14.394,-1.859,14.513549428,0.0,0.0,0.0,92.4,14.394,-1.859,14.513549428,14.394,-1.859,14.513549428,0.0,0.0,0.0,92.4
2021-04-09 13:00:00,11.705,-1.3519999999999999,11.7828234732,11.705,-1.3519999999999999,11.7828234732,0.0,0.0,0.0,92.4,11.705,-1.3519999999999999,11.7828234732,11.705,-1.3519999999999999,11.7828234732,0.0,0.0,0.0,92.4
2021-04-09 13:30:00,15.3515,-2.209,15.5096174437,15.3515,-2.209,15.5096174437,0.0,0.0,0.0,92.4,15.3515,-2.209,15.5096174437,15.3515,-2.209,15.5096174437,0.0,0.0,0.0,92.4
2021-04-09 14:00:00,9.9745,-2.2675,10.2289885375,9.9745,-2.2675,10.2289885375,0.0,0.0,0.0,92.4,9.9745,-2.2675,10.2289885375,9.9745,-2.2675,10.2289885375,0.0,0.0,0.0,92.4
2021-04-09 14:30:00,4.9535,-1.329,5.1286843586,4.9535,-1.329,5.1286843586,0.0,0.0,0.0,92.4,4.9535,-1.329,5.1286843586,4.9535,-1.329,5.1286843586,0.0,0.0,0.0,92.4
2021-04-09 15:00:00,4.8205,-1.5645,5.0680253058,4.8205,-1.5645,5.0680253058,0.0,0.0,0.0,92.4,4.8205,-1.5645,5.0680253058,4.8205,-1.5645,5.0680253058,0.0,0.0,0.0,92.4
2021-04-09 15:30:00,4.182,-1.4375,4.4221635259,4.182,-1.4375,4.4221635259,0.0,0.0,0.0,92.4,4.182,-1.4375,4.4221635259,4.182,-1.4375,4.4221635259,0.0,0.0,0.0,92.4
2021-04-09 16:00:00,4.624,-1.468,4.8514327781,4.624,-1.468,4.8514327781,0.0,0.0,0.0,92.4,4.624,-1.468,4.8514327781,4.624,-1.468,4.8514327781,0.0,0.0,0.0,92.4
2021-04-09 16:30:00,5.151,-1.6735,5.4160320577,5.151,-1.6735,5.4160320577,0.0,0.0,0.0,92.4,5.151,-1.6735,5.4160320577,5.151,-1.6735,5.4160320577,0.0,0.0,0.0,92.4
2021-04-09 17:00:00,3.3865,-1.2965,3.6261955959,3.3865,-1.2965,3.6261955959,0.0,0.0,0.0,92.4,3.3865,-1.2965,3.6261955959,3.3865,-1.2965,3.6261955959,0.0,0.0,0.0,92.4
2021-04-09 17:30:00,2.8815,-1.0245,3.0582090347,2.8815,-1.0245,3.0582090347,0.0,0.0,0.0,92.4,2.8815,-1.0245,3.0582090347,2.8815,-1.0245,3.0582090347,0.0,0.0,0.0,92.4
2021-04-09 18:00:00,3.49,-0.978,3.6244425778,3.49,-0.978,3.6244425778,0.0,0.0,0.0,92.4,3.49,-0.978,3.6244425778,3.49,-0.978,3.6244425778,0.0,0.0,0.0,92.4
2021-04-09 18:30:00,10.9795,-1.6405,11.1013810177,10.9795,-1.6405,11.1013810177,0.0,0.0,0.0,92.4,10.9795,-1.6405,11.1013810177,10.9795,-1.6405,11.1013810177,0.0,0.0,0.0,92.4
2021-04-09 19:00:00,10.3565,-1.3355000000000001,10.4422532291,10.3565,-1.3355000000000001,10.4422532291,0.0,0.0,0.0,92.4,10.3565,-1.3355000000000001,10.4422532291,10.3565,-1.3355000000000001,10.4422532291,0.0,0.0,0.0,92.4
2021-04-09 19:30:00,9.5675,-0.9005000000000001,9.6097844149,9.5675,-0.9005000000000001,9.6097844149,0.0,0.0,0.0,92.4,9.5675,-0.9005000000000001,9.6097844149,9.5675,-0.9005000000000001,9.6097844149,0.0,0.0,0.0,92.4
2021-04-09 20:00:00,9.6975,-0.876,9.7369852752,9.6975,-0.876,9.7369852752,0.0,0.0,0.0,92.4,9.6975,-0.876,9.7369852752,9.6975,-0.876,9.7369852752,0.0,0.0,0.0,92.4
2021-04-09 20:30:00,3.168,-0.325,3.1846269797,3.168,-0.325,3.1846269797,0.0,0.0,0.0,92.4,3.168,-0.325,3.1846269797,3.168,-0.325,3.1846269797,0.0,0.0,0.0,92.4
2021-04-09 21:00:00,2.5635,-0.512,2.6141301134,2.5635,-0.512,2.6141301134,0.0,0.0,0.0,92.4,2.5635,-0.512,2.6141301134,2.5635,-0.512,2.6141301134,0.0,0.0,0.0,92.4
2021-04-09 21:30:00,2.982,-0.713,3.0660549571,2.982,-0.713,3.0660549571,0.0,0.0,0.0,92.4,2.982,-0.713,3.0660549571,2.982,-0.713,3.0660549571,0.0,0.0,0.0,92.4
2021-04-09 22:00:00,3.078,-0.9655,3.2258757338,3.078,-0.9655,3.2258757338,0.0,0.0,0.0,92.4,3.078,-0.9655,3.2258757338,3.078,-0.9655,3.2258757338,0.0,0.0,0.0,92.4
2021-04-09 22:30:00,2.7495000000000003,-0.9380000000000001,2.905097976,2.7495000000000003,-0.9380000000000001,2.905097976,0.0,0.0,0.0,92.4,2.7495000000000003,-0.9380000000000001,2.905097976,2.7495000000000003,-0.9380000000000001,2.905097976,0.0,0.0,0.0,92.4
2021-04-09 23:00:00,2.467,-0.756,2.5802373922,2.467,-0.756,2.5802373922,0.0,0.0,0.0,92.4,2.467,-0.756,2.5802373922,2.467,-0.756,2.5802373922,0.0,0.0,0.0,92.4
2021-04-09 23:30:00,2.3835,-0.655,2.4718610904,2.3835,-0.655,2.4718610904,0.0,0.0,0.0,92.4,2.3835,-0.655,2.4718610904,2.3835,-0.655,2.4718610904,0.0,0.0,0.0,92.4
2021-04-10 00:00:00,2.749,-0.778,2.8569712984,2.749,-0.778,2.8569712984,0.0,0.0,0.0,92.4,2.749,-0.778,2.8569712984,2.749,-0.778,2.8569712984,0.0,0.0,0.0,92.4
2021-04-10 00:30:00,2.9555,-0.7095,3.0394687858,2.9555,-0.7095,3.0394687858,0.0,0.0,0.0,92.4,2.9555,-0.7095,3.0394687858,2.9555,-0.7095,3.0394687858,0.0,0.0,0.0,92.4
2021-04-10 01:00:00,3.2035,-0.7315,3.2859556449,3.2035,-0.7315,3.2859556449,0.0,0.0,0.0,92.4,3.2035,-0.7315,3.2859556449,3.2035,-0.7315,3.2859556449,0.0,0.0,0.0,92.4
2021-04-10 01:30:00,3.3655,-0.852,3.4716702392,3.3655,-0.852,3.4716702392,0.0,0.0,0.0,92.4,3.3655,-0.852,3.4716702392,3.3655,-0.852,3.4716702392,0.0,0.0,0.0,92.4
2021-04-10 02:00:00,3.6285,-0.772,3.7097164649,3.6285,-0.772,3.7097164649,0.0,0.0,0.0,92.4,3.6285,-0.772,3.7097164649,3.6285,-0.772,3.7097164649,0.0,0.0,0.0,92.4
2021-04-10 02:30:00,3.2245,-0.89,3.3450710381,3.2245,-0.89,3.3450710381,0.0,0.0,0.0,92.4,3.2245,-0.89,3.3450710381,3.2245,-0.89,3.3450710381,0.0,0.0,0.0,92.4
2021-04-10 03:00:00,3.7075,-1.047,3.8525011681,3.7075,-1.047,3.8525011681,0.0,0.0,0.0,92.4,3.7075,-1.047,3.8525011681,3.7075,-1.047,3.8525011681,0.0,0.0,0.0,92.4
2021-04-10 03:30:00,4.1005,-1.0835,4.2412347848,4.1005,-1.0835,4.2412347848,0.0,0.0,0.0,92.4,4.1005,-1.0835,4.2412347848,4.1005,-1.0835,4.2412347848,0.0,0.0,0.0,92.4
2021-04-10 04:00:00,3.9155,-0.9580000000000001,4.0309929608,3.9155,-0.9580000000000001,4.0309929608,0.0,0.0,0.0,92.4,3.9155,-0.9580000000000001,4.0309929608,3.9155,-0.9580000000000001,4.0309929608,0.0,0.0,0.0,92.4
2021-04-10 04:30:00,4.1025,-0.926,4.2057082935,4.1025,-0.926,4.2057082935,0.0,0.0,0.0,92.4,4.1025,-0.926,4.2057082935,4.1025,-0.926,4.2057082935,0.0,0.0,0.0,92.4
2021-04-10 05:00:00,4.195,-0.9415,4.2993542828999995,4.195,-0.9415,4.2993542828999995,0.0,0.0,0.0,92.4,4.195,-0.9415,4.2993542828999995,4.195,-0.9415,4.2993542828999995,0.0,0.0,0.0,92.4
2021-04-10 05:30:00,3.9915000000000003,-0.9565,4.1045053904,3.9915000000000003,-0.9565,4.1045053904,0.0,0.0,0.0,92.4,3.9915000000000003,-0.9565,4.1045053904,3.9915000000000003,-0.9565,4.1045053904,0.0,0.0,0.0,92.4
2021-04-10 06:00:00,3.7905,-0.9265,3.902088223,3.7905,-0.9265,3.902088223,0.0,0.0,0.0,92.4,3.7905,-0.9265,3.902088223,3.7905,-0.9265,3.902088223,0.0,0.0,0.0,92.4
2021-04-10 06:30:00,4.671,-0.8775000000000001,4.7527094641000005,4.671,-0.8775000000000001,4.7527094641000005,0.0,0.0,0.0,92.4,4.671,-0.8775000000000001,4.7527094641000005,4.671,-0.8775000000000001,4.7527094641000005,0.0,0.0,0.0,92.4
2021-04-10 07:00:00,5.055,-0.766,5.1127077953,5.055,-0.766,5.1127077953,0.0,0.0,0.0,92.4,5.055,-0.766,5.1127077953,5.055,-0.766,5.1127077953,0.0,0.0,0.0,92.4
2021-04-10 07:30:00,5.1875,-0.981,5.279442892,5.1875,-0.981,5.279442892,0.0,0.0,0.0,92.4,5.1875,-0.981,5.279442892,5.1875,-0.981,5.279442892,0.0,0.0,0.0,92.4
2021-04-10 08:00:00,6.1555,-1.089,6.2510880053,6.1555,-1.089,6.2510880053,0.0,0.0,0.0,92.4,6.1555,-1.089,6.2510880053,6.1555,-1.089,6.2510880053,0.0,0.0,0.0,92.4
2021-04-10 08:30:00,6.7825,-1.4135,6.9282240509,6.7825,-1.4135,6.9282240509,0.0,0.0,0.0,92.4,6.7825,-1.4135,6.9282240509,6.7825,-1.4135,6.9282240509,0.0,0.0,0.0,92.4
2021-04-10 09:00:00,7.042,-1.6875,7.2413686724,7.042,-1.6875,7.2413686724,0.0,0.0,0.0,92.4,7.042,-1.6875,7.2413686724,7.042,-1.6875,7.2413686724,0.0,0.0,0.0,92.4
2021-04-10 09:30:00,16.0555,-2.9025,16.3157465811,16.0555,-2.9025,16.3157465811,0.0,0.0,0.0,92.4,16.0555,-2.9025,16.3157465811,16.0555,-2.9025,16.3157465811,0.0,0.0,0.0,92.4
2021-04-10 10:00:00,17.391,-3.453,17.7304847649,17.391,-3.453,17.7304847649,0.0,0.0,0.0,92.4,17.391,-3.453,17.7304847649,17.391,-3.453,17.7304847649,0.0,0.0,0.0,92.4
2021-04-10 10:30:00,20.8155,-4.1965,21.2343036735,20.8155,-4.1965,21.2343036735,0.0,0.0,0.0,92.4,20.8155,-4.1965,21.2343036735,20.8155,-4.1965,21.2343036735,0.0,0.0,0.0,92.4
2021-04-10 11:00:00,23.3125,-4.947,23.8316064345,23.3125,-4.947,23.8316064345,0.0,0.0,0.0,92.4,23.3125,-4.947,23.8316064345,23.3125,-4.947,23.8316064345,0.0,0.0,0.0,92.4
2021-04-10 11:30:00,16.654,-4.2585,17.1898382264,16.654,-4.2585,17.1898382264,0.0,0.0,0.0,92.4,16.654,-4.2585,17.1898382264,16.654,-4.2585,17.1898382264,0.0,0.0,0.0,92.4
2021-04-10 12:00:00,12.9115,-3.36,13.3415303564,12.9115,-3.36,13.3415303564,0.0,0.0,0.0,92.4,12.9115,-3.36,13.3415303564,12.9115,-3.36,13.3415303564,0.0,0.0,0.0,92.4
2021-04-10 12:30:00,9.4105,-2.6095,9.7656029256,9.4105,-2.6095,9.7656029256,0.0,0.0,0.0,92.4,9.4105,-2.6095,9.7656029256,9.4105,-2.6095,9.7656029256,0.0,0.0,0.0,92.4
2021-04-10 13:00:00,9.669,-3.27,10.2069809934,9.669,-3.27,10.2069809934,0.0,0.0,0.0,92.4,9.669,-3.27,10.2069809934,9.669,-3.27,10.2069809934,0.0,0.0,0.0,92.4
2021-04-10 13:30:00,9.855,-3.0585,10.318694067100001,9.855,-3.0585,10.318694067100001,0.0,0.0,0.0,92.4,9.855,-3.0585,10.318694067100001,9.855,-3.0585,10.318694067100001,0.0,0.0,0.0,92.4
2021-04-10 14:00:00,9.967,-2.4065,10.2534058366,9.967,-2.4065,10.2534058366,0.0,0.0,0.0,92.4,9.967,-2.4065,10.2534058366,9.967,-2.4065,10.2534058366,0.0,0.0,0.0,92.4
2021-04-10 14:30:00,7.1085,-2.2475,7.4553355726,7.1085,-2.2475,7.4553355726,0.0,0.0,0.0,92.4,7.1085,-2.2475,7.4553355726,7.1085,-2.2475,7.4553355726,0.0,0.0,0.0,92.4
2021-04-10 15:00:00,10.4385,-4.3285,11.3003625827,10.4385,-4.3285,11.3003625827,0.0,0.0,0.0,92.4,10.4385,-4.3285,11.3003625827,10.4385,-4.3285,11.3003625827,0.0,0.0,0.0,92.4
2021-04-10 15:30:00,9.5135,-4.118,10.366513698,9.5135,-4.118,10.366513698,0.0,0.0,0.0,92.4,9.5135,-4.118,10.366513698,9.5135,-4.118,10.366513698,0.0,0.0,0.0,92.4
2021-04-10 16:00:00,13.6995,-5.066,14.606185547599999,13.6995,-5.066,14.606185547599999,0.0,0.0,0.0,92.4,13.6995,-5.066,14.606185547599999,13.6995,-5.066,14.606185547599999,0.0,0.0,0.0,92.4
2021-04-10 16:30:00,8.9155,-3.083,9.4335056713,8.9155,-3.083,9.4335056713,0.0,0.0,0.0,92.4,8.9155,-3.083,9.4335056713,8.9155,-3.083,9.4335056713,0.0,0.0,0.0,92.4
2021-04-10 17:00:00,6.023,-1.9769999999999999,6.3391685575,6.023,-1.9769999999999999,6.3391685575,0.0,0.0,0.0,92.4,6.023,-1.9769999999999999,6.3391685575,6.023,-1.9769999999999999,6.3391685575,0.0,0.0,0.0,92.4
2021-04-10 17:30:00,6.2455,-1.4475,6.4110472233,6.2455,-1.4475,6.4110472233,0.0,0.0,0.0,92.4,6.2455,-1.4475,6.4110472233,6.2455,-1.4475,6.4110472233,0.0,0.0,0.0,92.4
2021-04-10 18:00:00,8.6815,-1.7955,8.8652277185,8.6815,-1.7955,8.8652277185,0.0,0.0,0.0,92.4,8.6815,-1.7955,8.8652277185,8.6815,-1.7955,8.8652277185,0.0,0.0,0.0,92.4
2021-04-10 18:30:00,9.0195,-1.841,9.2054690945,9.0195,-1.841,9.2054690945,0.0,0.0,0.0,92.4,9.0195,-1.841,9.2054690945,9.0195,-1.841,9.2054690945,0.0,0.0,0.0,92.4
2021-04-10 19:00:00,6.481,-1.194,6.5900680573,6.481,-1.194,6.5900680573,0.0,0.0,0.0,92.4,6.481,-1.194,6.5900680573,6.481,-1.194,6.5900680573,0.0,0.0,0.0,92.4
2021-04-10 19:30:00,4.5635,-0.7805000000000001,4.6297637629,4.5635,-0.7805000000000001,4.6297637629,0.0,0.0,0.0,92.4,4.5635,-0.7805000000000001,4.6297637629,4.5635,-0.7805000000000001,4.6297637629,0.0,0.0,0.0,92.4
2021-04-10 20:00:00,3.8175,-0.7735000000000001,3.8950749030000003,3.8175,-0.7735000000000001,3.8950749030000003,0.0,0.0,0.0,92.4,3.8175,-0.7735000000000001,3.8950749030000003,3.8175,-0.7735000000000001,3.8950749030000003,0.0,0.0,0.0,92.4
2021-04-10 20:30:00,3.1975,-0.7035,3.2739759468000003,3.1975,-0.7035,3.2739759468000003,0.0,0.0,0.0,92.4,3.1975,-0.7035,3.2739759468000003,3.1975,-0.7035,3.2739759468000003,0.0,0.0,0.0,92.4
2021-04-10 21:00:00,3.4045,-0.8115,3.4998789265,3.4045,-0.8115,3.4998789265,0.0,0.0,0.0,92.4,3.4045,-0.8115,3.4998789265,3.4045,-0.8115,3.4998789265,0.0,0.0,0.0,92.4
2021-04-10 21:30:00,3.3675,-0.6555000000000001,3.4307049567,3.3675,-0.6555000000000001,3.4307049567,0.0,0.0,0.0,92.4,3.3675,-0.6555000000000001,3.4307049567,3.3675,-0.6555000000000001,3.4307049567,0.0,0.0,0.0,92.4
2021-04-10 22:00:00,3.079,-0.497,3.1188539562,3.079,-0.497,3.1188539562,0.0,0.0,0.0,92.4,3.079,-0.497,3.1188539562,3.079,-0.497,3.1188539562,0.0,0.0,0.0,92.4
2021-04-10 22:30:00,3.0405,-0.34800000000000003,3.0603503476,3.0405,-0.34800000000000003,3.0603503476,0.0,0.0,0.0,92.4,3.0405,-0.34800000000000003,3.0603503476,3.0405,-0.34800000000000003,3.0603503476,0.0,0.0,0.0,92.4
2021-04-10 23:00:00,2.6065,0.079,2.6076969245,2.6065,0.079,2.6076969245,0.0,0.0,0.0,92.4,2.6065,0.079,2.6076969245,2.6065,0.079,2.6076969245,0.0,0.0,0.0,92.4
2021-04-10 23:30:00,2.6665,0.4365,2.7019908401,2.6665,0.4365,2.7019908401,0.0,0.0,0.0,92.4,2.6665,0.4365,2.7019908401,2.6665,0.4365,2.7019908401,0.0,0.0,0.0,92.4
2021-04-11 00:00:00,2.5755,0.0675,2.5763843851,2.5755,0.0675,2.5763843851,0.0,0.0,0.0,92.4,2.5755,0.0675,2.5763843851,2.5755,0.0675,2.5763843851,0.0,0.0,0.0,92.4
2021-04-11 00:30:00,2.6075,0.3155,2.6265179421,2.6075,0.3155,2.6265179421,0.0,0.0,0.0,92.4,2.6075,0.3155,2.6265179421,2.6075,0.3155,2.6265179421,0.0,0.0,0.0,92.4
2021-04-11 01:00:00,2.678,0.3855,2.7056042301,2.678,0.3855,2.7056042301,0.0,0.0,0.0,92.4,2.678,0.3855,2.7056042301,2.678,0.3855,2.7056042301,0.0,0.0,0.0,92.4
2021-04-11 01:30:00,2.4585,0.2595,2.4721574586,2.4585,0.2595,2.4721574586,0.0,0.0,0.0,92.4,2.4585,0.2595,2.4721574586,2.4585,0.2595,2.4721574586,0.0,0.0,0.0,92.4
2021-04-11 02:00:00,2.188,0.4305,2.2299493828,2.188,0.4305,2.2299493828,0.0,0.0,0.0,92.4,2.188,0.4305,2.2299493828,2.188,0.4305,2.2299493828,0.0,0.0,0.0,92.4
2021-04-11 02:30:00,2.3225,0.549,2.3865052378,2.3225,0.549,2.3865052378,0.0,0.0,0.0,92.4,2.3225,0.549,2.3865052378,2.3225,0.549,2.3865052378,0.0,0.0,0.0,92.4
2021-04-11 03:00:00,2.779,0.439,2.8134608581,2.779,0.439,2.8134608581,0.0,0.0,0.0,92.4,2.779,0.439,2.8134608581,2.779,0.439,2.8134608581,0.0,0.0,0.0,92.4
2021-04-11 03:30:00,3.7585,-0.1635,3.7620545583,3.7585,-0.1635,3.7620545583,0.0,0.0,0.0,92.4,3.7585,-0.1635,3.7620545583,3.7585,-0.1635,3.7620545583,0.0,0.0,0.0,92.4
2021-04-11 04:00:00,3.683,-0.153,3.68617661,3.683,-0.153,3.68617661,0.0,0.0,0.0,92.4,3.683,-0.153,3.68617661,3.683,-0.153,3.68617661,0.0,0.0,0.0,92.4
2021-04-11 04:30:00,3.3145,0.0825,3.3155265796,3.3145,0.0825,3.3155265796,0.0,0.0,0.0,92.4,3.3145,0.0825,3.3155265796,3.3145,0.0825,3.3155265796,0.0,0.0,0.0,92.4
2021-04-11 05:00:00,3.117,-0.343,3.1358153645,3.117,-0.343,3.1358153645,0.0,0.0,0.0,92.4,3.117,-0.343,3.1358153645,3.117,-0.343,3.1358153645,0.0,0.0,0.0,92.4
2021-04-11 05:30:00,2.5895,-0.266,2.6031262455,2.5895,-0.266,2.6031262455,0.0,0.0,0.0,92.4,2.5895,-0.266,2.6031262455,2.5895,-0.266,2.6031262455,0.0,0.0,0.0,92.4
2021-04-11 06:00:00,2.321,0.356,2.3481433091,2.321,0.356,2.3481433091,0.0,0.0,0.0,92.4,2.321,0.356,2.3481433091,2.321,0.356,2.3481433091,0.0,0.0,0.0,92.4
2021-04-11 06:30:00,2.3305,0.445,2.372605161,2.3305,0.445,2.372605161,0.0,0.0,0.0,92.4,2.3305,0.445,2.372605161,2.3305,0.445,2.372605161,0.0,0.0,0.0,92.4
2021-04-11 07:00:00,2.378,0.1915,2.385698273,2.378,0.1915,2.385698273,0.0,0.0,0.0,92.4,2.378,0.1915,2.385698273,2.378,0.1915,2.385698273,0.0,0.0,0.0,92.4
2021-04-11 07:30:00,2.8235,-0.2585,2.835308537,2.8235,-0.2585,2.835308537,0.0,0.0,0.0,92.4,2.8235,-0.2585,2.835308537,2.8235,-0.2585,2.835308537,0.0,0.0,0.0,92.4
2021-04-11 08:00:00,3.6925,-0.21150000000000002,3.6985522167,3.6925,-0.21150000000000002,3.6985522167,0.0,0.0,0.0,92.4,3.6925,-0.21150000000000002,3.6985522167,3.6925,-0.21150000000000002,3.6985522167,0.0,0.0,0.0,92.4
2021-04-11 08:30:00,3.9445,-0.0835,3.9453836949000003,3.9445,-0.0835,3.9453836949000003,0.0,0.0,0.0,92.4,3.9445,-0.0835,3.9453836949000003,3.9445,-0.0835,3.9453836949000003,0.0,0.0,0.0,92.4
2021-04-11 09:00:00,4.746,-0.9775,4.8456188717,4.746,-0.9775,4.8456188717,0.0,0.0,0.0,92.4,4.746,-0.9775,4.8456188717,4.746,-0.9775,4.8456188717,0.0,0.0,0.0,92.4
2021-04-11 09:30:00,5.872,-1.262,6.0060825835,5.872,-1.262,6.0060825835,0.0,0.0,0.0,92.4,5.872,-1.262,6.0060825835,5.872,-1.262,6.0060825835,0.0,0.0,0.0,92.4
2021-04-11 10:00:00,6.458,-1.7055,6.679408226,6.458,-1.7055,6.679408226,0.0,0.0,0.0,92.4,6.458,-1.7055,6.679408226,6.458,-1.7055,6.679408226,0.0,0.0,0.0,92.4
2021-04-11 10:30:00,7.973,-2.4785,8.3493527444,7.973,-2.4785,8.3493527444,0.0,0.0,0.0,92.4,7.973,-2.4785,8.3493527444,7.973,-2.4785,8.3493527444,0.0,0.0,0.0,92.4
2021-04-11 11:00:00,9.5435,-2.9255,9.9818306187,9.5435,-2.9255,9.9818306187,0.0,0.0,0.0,92.4,9.5435,-2.9255,9.9818306187,9.5435,-2.9255,9.9818306187,0.0,0.0,0.0,92.4
2021-04-11 11:30:00,9.991,-3.0055,10.433269442,9.991,-3.0055,10.433269442,0.0,0.0,0.0,92.4,9.991,-3.0055,10.433269442,9.991,-3.0055,10.433269442,0.0,0.0,0.0,92.4
2021-04-11 12:00:00,9.159,-3.4615,9.7912850663,9.159,-3.4615,9.7912850663,0.0,0.0,0.0,92.4,9.159,-3.4615,9.7912850663,9.159,-3.4615,9.7912850663,0.0,0.0,0.0,92.4
2021-04-11 12:30:00,10.189,-2.5540000000000003,10.5042199615,10.189,-2.5540000000000003,10.5042199615,0.0,0.0,0.0,92.4,10.189,-2.5540000000000003,10.5042199615,10.189,-2.5540000000000003,10.5042199615,0.0,0.0,0.0,92.4
2021-04-11 13:00:00,13.2035,-4.413,13.9214575835,13.2035,-4.413,13.9214575835,0.0,0.0,0.0,92.4,13.2035,-4.413,13.9214575835,13.2035,-4.413,13.9214575835,0.0,0.0,0.0,92.4
2021-04-11 13:30:00,11.411,-4.029,12.1013950435,11.411,-4.029,12.1013950435,0.0,0.0,0.0,92.4,11.411,-4.029,12.1013950435,11.411,-4.029,12.1013950435,0.0,0.0,0.0,92.4
2021-04-11 14:00:00,11.6905,-3.857,12.3103305906,11.6905,-3.857,12.3103305906,0.0,0.0,0.0,92.4,11.6905,-3.857,12.3103305906,11.6905,-3.857,12.3103305906,0.0,0.0,0.0,92.4
2021-04-11 14:30:00,12.298,-4.2545,13.0131308397,12.298,-4.2545,13.0131308397,0.0,0.0,0.0,92.4,12.298,-4.2545,13.0131308397,12.298,-4.2545,13.0131308397,0.0,0.0,0.0,92.4
2021-04-11 15:00:00,10.4055,-3.8635,11.0995974026,10.4055,-3.8635,11.0995974026,0.0,0.0,0.0,92.4,10.4055,-3.8635,11.0995974026,10.4055,-3.8635,11.0995974026,0.0,0.0,0.0,92.4
2021-04-11 15:30:00,8.9875,-2.123,9.2348408351,8.9875,-2.123,9.2348408351,0.0,0.0,0.0,92.4,8.9875,-2.123,9.2348408351,8.9875,-2.123,9.2348408351,0.0,0.0,0.0,92.4
2021-04-11 16:00:00,15.8795,-4.4035,16.4787539729,15.8795,-4.4035,16.4787539729,0.0,0.0,0.0,92.4,15.8795,-4.4035,16.4787539729,15.8795,-4.4035,16.4787539729,0.0,0.0,0.0,92.4
2021-04-11 16:30:00,13.572,-4.087,14.1740168266,13.572,-4.087,14.1740168266,0.0,0.0,0.0,92.4,13.572,-4.087,14.1740168266,13.572,-4.087,14.1740168266,0.0,0.0,0.0,92.4
2021-04-11 17:00:00,10.9175,-2.428,11.1842295331,10.9175,-2.428,11.1842295331,0.0,0.0,0.0,92.4,10.9175,-2.428,11.1842295331,10.9175,-2.428,11.1842295331,0.0,0.0,0.0,92.4
2021-04-11 17:30:00,8.884,-1.1595,8.9593468651,8.884,-1.1595,8.9593468651,0.0,0.0,0.0,92.4,8.884,-1.1595,8.9593468651,8.884,-1.1595,8.9593468651,0.0,0.0,0.0,92.4
2021-04-11 18:00:00,5.5745000000000005,-0.6295000000000001,5.6099305254,5.5745000000000005,-0.6295000000000001,5.6099305254,0.0,0.0,0.0,92.4,5.5745000000000005,-0.6295000000000001,5.6099305254,5.5745000000000005,-0.6295000000000001,5.6099305254,0.0,0.0,0.0,92.4
2021-04-11 18:30:00,14.3625,-2.3875,14.559586618400001,14.3625,-2.3875,14.559586618400001,0.0,0.0,0.0,92.4,14.3625,-2.3875,14.559586618400001,14.3625,-2.3875,14.559586618400001,0.0,0.0,0.0,92.4
2021-04-11 19:00:00,13.0925,-2.2585,13.2858713866,13.0925,-2.2585,13.2858713866,0.0,0.0,0.0,92.4,13.0925,-2.2585,13.2858713866,13.0925,-2.2585,13.2858713866,0.0,0.0,0.0,92.4
2021-04-11 19:30:00,11.106,-1.774,11.2467911868,11.106,-1.774,11.2467911868,0.0,0.0,0.0,92.4,11.106,-1.774,11.2467911868,11.106,-1.774,11.2467911868,0.0,0.0,0.0,92.4
2021-04-11 20:00:00,10.3495,-1.4725000000000001,10.4537269191,10.3495,-1.4725000000000001,10.4537269191,0.0,0.0,0.0,92.4,10.3495,-1.4725000000000001,10.4537269191,10.3495,-1.4725000000000001,10.4537269191,0.0,0.0,0.0,92.4
2021-04-11 20:30:00,11.1375,-1.703,11.266947911900001,11.1375,-1.703,11.266947911900001,0.0,0.0,0.0,92.4,11.1375,-1.703,11.266947911900001,11.1375,-1.703,11.266947911900001,0.0,0.0,0.0,92.4
2021-04-11 21:00:00,11.1005,-1.6605,11.224008219,11.1005,-1.6605,11.224008219,0.0,0.0,0.0,92.4,11.1005,-1.6605,11.224008219,11.1005,-1.6605,11.224008219,0.0,0.0,0.0,92.4
2021-04-11 21:30:00,3.698,-1.0685,3.8492721715,3.698,-1.0685,3.8492721715,0.0,0.0,0.0,92.4,3.698,-1.0685,3.8492721715,3.698,-1.0685,3.8492721715,0.0,0.0,0.0,92.4
2021-04-11 22:00:00,3.258,-0.734,3.3396586652,3.258,-0.734,3.3396586652,0.0,0.0,0.0,92.4,3.258,-0.734,3.3396586652,3.258,-0.734,3.3396586652,0.0,0.0,0.0,92.4
2021-04-11 22:30:00,3.8035,-0.9520000000000001,3.9208310662,3.8035,-0.9520000000000001,3.9208310662,0.0,0.0,0.0,92.4,3.8035,-0.9520000000000001,3.9208310662,3.8035,-0.9520000000000001,3.9208310662,0.0,0.0,0.0,92.4
2021-04-11 23:00:00,3.6215,-0.9510000000000001,3.7442840771,3.6215,-0.9510000000000001,3.7442840771,0.0,0.0,0.0,92.4,3.6215,-0.9510000000000001,3.7442840771,3.6215,-0.9510000000000001,3.7442840771,0.0,0.0,0.0,92.4
2021-04-11 23:30:00,2.2485,-0.5775,2.3214776544,2.2485,-0.5775,2.3214776544,0.0,0.0,0.0,92.4,2.2485,-0.5775,2.3214776544,2.2485,-0.5775,2.3214776544,0.0,0.0,0.0,92.4
2021-04-12 00:00:00,2.004,-0.455,2.0550038929,2.004,-0.455,2.0550038929,0.0,0.0,0.0,92.4,2.004,-0.455,2.0550038929,2.004,-0.455,2.0550038929,0.0,0.0,0.0,92.4
2021-04-12 00:30:00,2.081,-0.6575000000000001,2.1823994249,2.081,-0.6575000000000001,2.1823994249,0.0,0.0,0.0,92.4,2.081,-0.6575000000000001,2.1823994249,2.081,-0.6575000000000001,2.1823994249,0.0,0.0,0.0,92.4
2021-04-12 01:00:00,2.3945,-0.687,2.4911040223,2.3945,-0.687,2.4911040223,0.0,0.0,0.0,92.4,2.3945,-0.687,2.4911040223,2.3945,-0.687,2.4911040223,0.0,0.0,0.0,92.4
2021-04-12 01:30:00,2.5125,-0.7315,2.6168203033,2.5125,-0.7315,2.6168203033,0.0,0.0,0.0,92.4,2.5125,-0.7315,2.6168203033,2.5125,-0.7315,2.6168203033,0.0,0.0,0.0,92.4
2021-04-12 02:00:00,2.0685000000000002,-0.618,2.1588460459,2.0685000000000002,-0.618,2.1588460459,0.0,0.0,0.0,92.4,2.0685000000000002,-0.618,2.1588460459,2.0685000000000002,-0.618,2.1588460459,0.0,0.0,0.0,92.4
2021-04-12 02:30:00,1.3495,-0.421,1.4136446689,1.3495,-0.421,1.4136446689,0.0,0.0,0.0,92.4,1.3495,-0.421,1.4136446689,1.3495,-0.421,1.4136446689,0.0,0.0,0.0,92.4
2021-04-12 03:00:00,3.1075,-1.0285,3.2732809992,3.1075,-1.0285,3.2732809992,0.0,0.0,0.0,92.4,3.1075,-1.0285,3.2732809992,3.1075,-1.0285,3.2732809992,0.0,0.0,0.0,92.4
2021-04-12 03:30:00,2.844,-0.9005000000000001,2.9831587705000002,2.844,-0.9005000000000001,2.9831587705000002,0.0,0.0,0.0,92.4,2.844,-0.9005000000000001,2.9831587705000002,2.844,-0.9005000000000001,2.9831587705000002,0.0,0.0,0.0,92.4
2021-04-12 04:00:00,1.9605000000000001,-0.5115000000000001,2.0261274639,1.9605000000000001,-0.5115000000000001,2.0261274639,0.0,0.0,0.0,92.4,1.9605000000000001,-0.5115000000000001,2.0261274639,1.9605000000000001,-0.5115000000000001,2.0261274639,0.0,0.0,0.0,92.4
2021-04-12 04:30:00,2.081,-0.5135000000000001,2.1434185895,2.081,-0.5135000000000001,2.1434185895,0.0,0.0,0.0,92.4,2.081,-0.5135000000000001,2.1434185895,2.081,-0.5135000000000001,2.1434185895,0.0,0.0,0.0,92.4
2021-04-12 05:00:00,2.488,-0.6065,2.5608565462,2.488,-0.6065,2.5608565462,0.0,0.0,0.0,92.4,2.488,-0.6065,2.5608565462,2.488,-0.6065,2.5608565462,0.0,0.0,0.0,92.4
2021-04-12 05:30:00,2.424,-0.41600000000000004,2.459437334,2.424,-0.41600000000000004,2.459437334,0.0,0.0,0.0,92.4,2.424,-0.41600000000000004,2.459437334,2.424,-0.41600000000000004,2.459437334,0.0,0.0,0.0,92.4
