Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-12 06:00:00,2.179,0.145,2.1838191317,2.179,0.145,2.1838191317,0.0,0.0,0.0,92.4,2.179,0.145,2.1838191317,2.179,0.145,2.1838191317,0.0,0.0,0.0,92.4
2021-04-12 06:30:00,2.11,0.1015,2.1124398808000002,2.11,0.1015,2.1124398808000002,0.0,0.0,0.0,92.4,2.11,0.1015,2.1124398808000002,2.11,0.1015,2.1124398808000002,0.0,0.0,0.0,92.4
2021-04-12 07:00:00,2.1485,0.1395,2.1530240361,2.1485,0.1395,2.1530240361,0.0,0.0,0.0,92.4,2.1485,0.1395,2.1530240361,2.1485,0.1395,2.1530240361,0.0,0.0,0.0,92.4
2021-04-12 07:30:00,9.501,-0.6955,9.5264222691,9.501,-0.6955,9.5264222691,0.0,0.0,0.0,92.4,9.501,-0.6955,9.5264222691,9.501,-0.6955,9.5264222691,0.0,0.0,0.0,92.4
2021-04-12 08:00:00,11.036,-1.004,11.0815753393,11.036,-1.004,11.0815753393,0.0,0.0,0.0,92.4,11.036,-1.004,11.0815753393,11.036,-1.004,11.0815753393,0.0,0.0,0.0,92.4
2021-04-12 08:30:00,18.075,-1.62,18.1474523005,18.075,-1.62,18.1474523005,0.0,0.0,0.0,92.4,18.075,-1.62,18.1474523005,18.075,-1.62,18.1474523005,0.0,0.0,0.0,92.4
2021-04-12 09:00:00,22.7545,-2.374,22.8780057315,22.7545,-2.374,22.8780057315,0.0,0.0,0.0,92.4,22.7545,-2.374,22.8780057315,22.7545,-2.374,22.8780057315,0.0,0.0,0.0,92.4
2021-04-12 09:30:00,22.716,-2.42,22.8445410547,22.716,-2.42,22.8445410547,0.0,0.0,0.0,92.4,22.716,-2.42,22.8445410547,22.716,-2.42,22.8445410547,0.0,0.0,0.0,92.4
2021-04-12 10:00:00,25.258,-2.9290000000000003,25.4272610597,25.258,-2.9290000000000003,25.4272610597,0.0,0.0,0.0,92.4,25.258,-2.9290000000000003,25.4272610597,25.258,-2.9290000000000003,25.4272610597,0.0,0.0,0.0,92.4
2021-04-12 10:30:00,17.13,-2.6015,17.326416313,17.13,-2.6015,17.326416313,0.0,0.0,0.0,92.4,17.13,-2.6015,17.326416313,17.13,-2.6015,17.326416313,0.0,0.0,0.0,92.4
2021-04-12 11:00:00,17.5675,-3.2955,17.8739300799,17.5675,-3.2955,17.8739300799,0.0,0.0,0.0,92.4,17.5675,-3.2955,17.8739300799,17.5675,-3.2955,17.8739300799,0.0,0.0,0.0,92.4
2021-04-12 11:30:00,20.361,-3.891,20.7294525253,20.361,-3.891,20.7294525253,0.0,0.0,0.0,92.4,20.361,-3.891,20.7294525253,20.361,-3.891,20.7294525253,0.0,0.0,0.0,92.4
2021-04-12 12:00:00,19.3285,-4.0095,19.7399848657,19.3285,-4.0095,19.7399848657,0.0,0.0,0.0,92.4,19.3285,-4.0095,19.7399848657,19.3285,-4.0095,19.7399848657,0.0,0.0,0.0,92.4
2021-04-12 12:30:00,17.399,-3.1310000000000002,17.67847171,17.399,-3.1310000000000002,17.67847171,0.0,0.0,0.0,92.4,17.399,-3.1310000000000002,17.67847171,17.399,-3.1310000000000002,17.67847171,0.0,0.0,0.0,92.4
2021-04-12 13:00:00,16.987,-2.8825000000000003,17.2298280679,16.987,-2.8825000000000003,17.2298280679,0.0,0.0,0.0,92.4,16.987,-2.8825000000000003,17.2298280679,16.987,-2.8825000000000003,17.2298280679,0.0,0.0,0.0,92.4
2021-04-12 13:30:00,8.289,-1.9689999999999999,8.5196526925,8.289,-1.9689999999999999,8.5196526925,0.0,0.0,0.0,92.4,8.289,-1.9689999999999999,8.5196526925,8.289,-1.9689999999999999,8.5196526925,0.0,0.0,0.0,92.4
2021-04-12 14:00:00,8.0295,-1.737,8.2152321483,8.0295,-1.737,8.2152321483,0.0,0.0,0.0,92.4,8.0295,-1.737,8.2152321483,8.0295,-1.737,8.2152321483,0.0,0.0,0.0,92.4
2021-04-12 14:30:00,14.637,-2.187,14.7994843829,14.637,-2.187,14.7994843829,0.0,0.0,0.0,92.4,14.637,-2.187,14.7994843829,14.637,-2.187,14.7994843829,0.0,0.0,0.0,92.4
2021-04-12 15:00:00,14.497,-2.212,14.664786156,14.497,-2.212,14.664786156,0.0,0.0,0.0,92.4,14.497,-2.212,14.664786156,14.497,-2.212,14.664786156,0.0,0.0,0.0,92.4
2021-04-12 15:30:00,6.3735,-1.5255,6.5535221446000005,6.3735,-1.5255,6.5535221446000005,0.0,0.0,0.0,92.4,6.3735,-1.5255,6.5535221446000005,6.3735,-1.5255,6.5535221446000005,0.0,0.0,0.0,92.4
2021-04-12 16:00:00,4.844,-1.054,4.9573432401,4.844,-1.054,4.9573432401,0.0,0.0,0.0,92.4,4.844,-1.054,4.9573432401,4.844,-1.054,4.9573432401,0.0,0.0,0.0,92.4
2021-04-12 16:30:00,12.9125,-1.8054999999999999,13.0381166776,12.9125,-1.8054999999999999,13.0381166776,0.0,0.0,0.0,92.4,12.9125,-1.8054999999999999,13.0381166776,12.9125,-1.8054999999999999,13.0381166776,0.0,0.0,0.0,92.4
2021-04-12 17:00:00,11.268,-1.512,11.368991512000001,11.268,-1.512,11.368991512000001,0.0,0.0,0.0,92.4,11.268,-1.512,11.368991512000001,11.268,-1.512,11.368991512000001,0.0,0.0,0.0,92.4
2021-04-12 17:30:00,12.4795,-1.5375,12.5738548783,12.4795,-1.5375,12.5738548783,0.0,0.0,0.0,92.4,12.4795,-1.5375,12.5738548783,12.4795,-1.5375,12.5738548783,0.0,0.0,0.0,92.4
2021-04-12 18:00:00,11.8895,-1.2715,11.9572957854,11.8895,-1.2715,11.9572957854,0.0,0.0,0.0,92.4,11.8895,-1.2715,11.9572957854,11.8895,-1.2715,11.9572957854,0.0,0.0,0.0,92.4
2021-04-12 18:30:00,11.269,-1.145,11.327020173,11.269,-1.145,11.327020173,0.0,0.0,0.0,92.4,11.269,-1.145,11.327020173,11.269,-1.145,11.327020173,0.0,0.0,0.0,92.4
2021-04-12 19:00:00,18.135,-1.323,18.1831942738,18.135,-1.283,18.1803276648,0.0,-0.04,0.04,92.4,18.135,-1.283,18.1803276648,18.135,-1.283,18.1803276648,0.0,0.0,0.0,92.4
2021-04-12 19:30:00,18.7675,-1.3135,18.8134084764,18.7675,-1.3135,18.8134084764,0.0,0.0,0.0,92.4,18.7675,-1.3135,18.8134084764,18.7675,-1.3135,18.8134084764,0.0,0.0,0.0,92.4
2021-04-12 20:00:00,18.9255,-1.5695000000000001,18.9904681485,18.9255,-1.3094999999999999,18.970749603,0.0,-0.26,0.26,92.4,18.9255,-1.3094999999999999,18.970749603,18.9255,-1.3094999999999999,18.970749603,0.0,0.0,0.0,92.4
2021-04-12 20:30:00,18.971,-1.3655,19.0200796857,18.971,-1.3655,19.0200796857,0.0,0.0,0.0,92.4,18.971,-1.3655,19.0200796857,18.971,-1.3655,19.0200796857,0.0,0.0,0.0,92.4
2021-04-12 21:00:00,18.576999999999998,-1.222,18.6171483584,18.576999999999998,-1.222,18.6171483584,0.0,0.0,0.0,92.4,18.576999999999998,-1.222,18.6171483584,18.576999999999998,-1.222,18.6171483584,0.0,0.0,0.0,92.4
2021-04-12 21:30:00,18.4525,-1.1865,18.490606764,18.4525,-1.1865,18.490606764,0.0,0.0,0.0,92.4,18.4525,-1.1865,18.490606764,18.4525,-1.1865,18.490606764,0.0,0.0,0.0,92.4
2021-04-12 22:00:00,10.3305,-0.7395,10.3569344161,10.3305,-0.7395,10.3569344161,0.0,0.0,0.0,92.4,10.3305,-0.7395,10.3569344161,10.3305,-0.7395,10.3569344161,0.0,0.0,0.0,92.4
2021-04-12 22:30:00,2.045,-0.051500000000000004,2.0456483691,2.045,-0.051500000000000004,2.0456483691,0.0,0.0,0.0,92.4,2.045,-0.051500000000000004,2.0456483691,2.045,-0.051500000000000004,2.0456483691,0.0,0.0,0.0,92.4
2021-04-12 23:00:00,1.3035,0.039,1.3040832987,1.3035,0.039,1.3040832987,0.0,0.0,0.0,92.4,1.3035,0.039,1.3040832987,1.3035,0.039,1.3040832987,0.0,0.0,0.0,92.4
2021-04-12 23:30:00,1.454,0.011,1.4540416087999999,1.454,0.011,1.4540416087999999,0.0,0.0,0.0,92.4,1.454,0.011,1.4540416087999999,1.454,0.011,1.4540416087999999,0.0,0.0,0.0,92.4
2021-04-13 00:00:00,1.395,-0.043000000000000003,1.3956625667,1.395,-0.043000000000000003,1.3956625667,0.0,0.0,0.0,92.4,1.395,-0.043000000000000003,1.3956625667,1.395,-0.043000000000000003,1.3956625667,0.0,0.0,0.0,92.4
2021-04-13 00:30:00,1.075,0.043000000000000003,1.0758596563,1.075,0.043000000000000003,1.0758596563,0.0,0.0,0.0,92.4,1.075,0.043000000000000003,1.0758596563,1.075,0.043000000000000003,1.0758596563,0.0,0.0,0.0,92.4
2021-04-13 01:00:00,1.0495,0.0685,1.0517330935,1.0495,0.0685,1.0517330935,0.0,0.0,0.0,92.4,1.0495,0.0685,1.0517330935,1.0495,0.0685,1.0517330935,0.0,0.0,0.0,92.4
2021-04-13 01:30:00,1.0015,0.053,1.0029014159,1.0015,0.053,1.0029014159,0.0,0.0,0.0,92.4,1.0015,0.053,1.0029014159,1.0015,0.053,1.0029014159,0.0,0.0,0.0,92.4
2021-04-13 02:00:00,1.08,0.40750000000000003,1.1543206877,1.08,0.40750000000000003,1.1543206877,0.0,0.0,0.0,92.4,1.08,0.40750000000000003,1.1543206877,1.08,0.40750000000000003,1.1543206877,0.0,0.0,0.0,92.4
2021-04-13 02:30:00,1.0425,0.49350000000000005,1.1534073435,1.0425,0.49350000000000005,1.1534073435,0.0,0.0,0.0,92.4,1.0425,0.49350000000000005,1.1534073435,1.0425,0.49350000000000005,1.1534073435,0.0,0.0,0.0,92.4
2021-04-13 03:00:00,1.0795,0.513,1.1951942311,1.0795,0.513,1.1951942311,0.0,0.0,0.0,92.4,1.0795,0.513,1.1951942311,1.0795,0.513,1.1951942311,0.0,0.0,0.0,92.4
2021-04-13 03:30:00,1.0865,0.5035000000000001,1.1974950939,1.0865,0.5035000000000001,1.1974950939,0.0,0.0,0.0,92.4,1.0865,0.5035000000000001,1.1974950939,1.0865,0.5035000000000001,1.1974950939,0.0,0.0,0.0,92.4
2021-04-13 04:00:00,1.061,0.5035000000000001,1.1744076166,1.061,0.5035000000000001,1.1744076166,0.0,0.0,0.0,92.4,1.061,0.5035000000000001,1.1744076166,1.061,0.5035000000000001,1.1744076166,0.0,0.0,0.0,92.4
2021-04-13 04:30:00,0.9805,0.527,1.1131528422,0.9805,0.527,1.1131528422,0.0,0.0,0.0,92.4,0.9805,0.527,1.1131528422,0.9805,0.527,1.1131528422,0.0,0.0,0.0,92.4
2021-04-13 05:00:00,0.9675,0.5415,1.1087283256,0.9675,0.5415,1.1087283256,0.0,0.0,0.0,92.4,0.9675,0.5415,1.1087283256,0.9675,0.5415,1.1087283256,0.0,0.0,0.0,92.4
2021-04-13 05:30:00,0.9535,0.517,1.0846433746,0.9535,0.517,1.0846433746,0.0,0.0,0.0,92.4,0.9535,0.517,1.0846433746,0.9535,0.517,1.0846433746,0.0,0.0,0.0,92.4
2021-04-13 06:00:00,0.9835,0.492,1.0996982541,0.9835,0.492,1.0996982541,0.0,0.0,0.0,92.4,0.9835,0.492,1.0996982541,0.9835,0.492,1.0996982541,0.0,0.0,0.0,92.4
2021-04-13 06:30:00,8.7815,-0.2625,8.7854224998,8.7815,-0.2625,8.7854224998,0.0,0.0,0.0,92.4,8.7815,-0.2625,8.7854224998,8.7815,-0.2625,8.7854224998,0.0,0.0,0.0,92.4
2021-04-13 07:00:00,9.172,-0.42550000000000004,9.1818644212,9.172,-0.42550000000000004,9.1818644212,0.0,0.0,0.0,92.4,9.172,-0.42550000000000004,9.1818644212,9.172,-0.42550000000000004,9.1818644212,0.0,0.0,0.0,92.4
2021-04-13 07:30:00,9.5595,-0.616,9.5793265029,9.5595,-0.616,9.5793265029,0.0,0.0,0.0,92.4,9.5595,-0.616,9.5793265029,9.5595,-0.616,9.5793265029,0.0,0.0,0.0,92.4
2021-04-13 08:00:00,10.635,-0.9065000000000001,10.6735639432,10.635,-0.9065000000000001,10.6735639432,0.0,0.0,0.0,92.4,10.635,-0.9065000000000001,10.6735639432,10.635,-0.9065000000000001,10.6735639432,0.0,0.0,0.0,92.4
2021-04-13 08:30:00,11.8185,-1.2429999999999999,11.8836859286,11.8185,-1.2429999999999999,11.8836859286,0.0,0.0,0.0,92.4,11.8185,-1.2429999999999999,11.8836859286,11.8185,-1.2429999999999999,11.8836859286,0.0,0.0,0.0,92.4
2021-04-13 09:00:00,13.232,-1.8715000000000002,13.3636947081,13.232,-1.8715000000000002,13.3636947081,0.0,0.0,0.0,92.4,13.232,-1.8715000000000002,13.3636947081,13.232,-1.8715000000000002,13.3636947081,0.0,0.0,0.0,92.4
2021-04-13 09:30:00,15.6705,-2.3115,15.8400632101,15.6705,-2.3115,15.8400632101,0.0,0.0,0.0,92.4,15.6705,-2.3115,15.8400632101,15.6705,-2.3115,15.8400632101,0.0,0.0,0.0,92.4
2021-04-13 10:00:00,17.464,-3.075,17.7326512682,17.464,-3.075,17.7326512682,0.0,0.0,0.0,92.4,17.464,-3.075,17.7326512682,17.464,-3.075,17.7326512682,0.0,0.0,0.0,92.4
2021-04-13 10:30:00,17.975,-3.4615,18.3052617367,17.975,-3.4615,18.3052617367,0.0,0.0,0.0,92.4,17.975,-3.4615,18.3052617367,17.975,-3.4615,18.3052617367,0.0,0.0,0.0,92.4
2021-04-13 11:00:00,17.237,-3.702,17.6300587917,17.237,-3.702,17.6300587917,0.0,0.0,0.0,92.4,17.237,-3.702,17.6300587917,17.237,-3.702,17.6300587917,0.0,0.0,0.0,92.4
2021-04-13 11:30:00,7.781,-2.654,8.2211724833,7.781,-2.654,8.2211724833,0.0,0.0,0.0,92.4,7.781,-2.654,8.2211724833,7.781,-2.654,8.2211724833,0.0,0.0,0.0,92.4
2021-04-13 12:00:00,6.8745,-2.287,7.2449374911,6.8745,-2.287,7.2449374911,0.0,0.0,0.0,92.4,6.8745,-2.287,7.2449374911,6.8745,-2.287,7.2449374911,0.0,0.0,0.0,92.4
2021-04-13 12:30:00,8.7175,-2.917,9.1925891483,8.7175,-2.917,9.1925891483,0.0,0.0,0.0,92.4,8.7175,-2.917,9.1925891483,8.7175,-2.917,9.1925891483,0.0,0.0,0.0,92.4
2021-04-13 13:00:00,7.202,-2.7145,7.696578087,7.202,-2.7145,7.696578087,0.0,0.0,0.0,92.4,7.202,-2.7145,7.696578087,7.202,-2.7145,7.696578087,0.0,0.0,0.0,92.4
2021-04-13 13:30:00,4.5355,-1.6715,4.8337017388,4.5355,-1.6715,4.8337017388,0.0,0.0,0.0,92.4,4.5355,-1.6715,4.8337017388,4.5355,-1.6715,4.8337017388,0.0,0.0,0.0,92.4
2021-04-13 14:00:00,5.0415,-1.2405,5.1918746614,5.0415,-1.2405,5.1918746614,0.0,0.0,0.0,92.4,5.0415,-1.2405,5.1918746614,5.0415,-1.2405,5.1918746614,0.0,0.0,0.0,92.4
2021-04-13 14:30:00,7.608,-1.5915,7.7726788336,7.608,-1.5915,7.7726788336,0.0,0.0,0.0,92.4,7.608,-1.5915,7.7726788336,7.608,-1.5915,7.7726788336,0.0,0.0,0.0,92.4
2021-04-13 15:00:00,10.6835,-2.7960000000000003,11.0433141878,10.6835,-2.7960000000000003,11.0433141878,0.0,0.0,0.0,92.4,10.6835,-2.7960000000000003,11.0433141878,10.6835,-2.7960000000000003,11.0433141878,0.0,0.0,0.0,92.4
2021-04-13 15:30:00,10.802,-2.367,11.058295212200001,10.802,-2.367,11.058295212200001,0.0,0.0,0.0,92.4,10.802,-2.367,11.058295212200001,10.802,-2.367,11.058295212200001,0.0,0.0,0.0,92.4
2021-04-13 16:00:00,11.0675,-2.2475,11.2933968539,11.0675,-2.2475,11.2933968539,0.0,0.0,0.0,92.4,11.0675,-2.2475,11.2933968539,11.0675,-2.2475,11.2933968539,0.0,0.0,0.0,92.4
2021-04-13 16:30:00,13.254,-1.4825,13.3366533377,13.254,-1.4825,13.3366533377,0.0,0.0,0.0,92.4,13.254,-1.4825,13.3366533377,13.254,-1.4825,13.3366533377,0.0,0.0,0.0,92.4
2021-04-13 17:00:00,16.3285,-1.78,16.425234009,16.3285,-1.78,16.425234009,0.0,0.0,0.0,92.4,16.3285,-1.78,16.425234009,16.3285,-1.78,16.425234009,0.0,0.0,0.0,92.4
2021-04-13 17:30:00,13.8525,-1.6345,13.9485965782,13.8525,-1.6345,13.9485965782,0.0,0.0,0.0,92.4,13.8525,-1.6345,13.9485965782,13.8525,-1.6345,13.9485965782,0.0,0.0,0.0,92.4
2021-04-13 18:00:00,10.24,-0.68,10.2625532885,10.24,-0.68,10.2625532885,0.0,0.0,0.0,92.4,10.24,-0.68,10.2625532885,10.24,-0.68,10.2625532885,0.0,0.0,0.0,92.4
2021-04-13 18:30:00,9.97,-0.5625,9.9858553089,9.97,-0.5625,9.9858553089,0.0,0.0,0.0,92.4,9.97,-0.5625,9.9858553089,9.97,-0.5625,9.9858553089,0.0,0.0,0.0,92.4
2021-04-13 19:00:00,9.6385,-0.623,9.6586133192,9.6385,-0.623,9.6586133192,0.0,0.0,0.0,92.4,9.6385,-0.623,9.6586133192,9.6385,-0.623,9.6586133192,0.0,0.0,0.0,92.4
2021-04-13 19:30:00,9.7685,-0.8385,9.8044211711,9.7685,-0.8385,9.8044211711,0.0,0.0,0.0,92.4,9.7685,-0.8385,9.8044211711,9.7685,-0.8385,9.8044211711,0.0,0.0,0.0,92.4
2021-04-13 20:00:00,9.2845,-0.7065,9.3113416058,9.2845,-0.7065,9.3113416058,0.0,0.0,0.0,92.4,9.2845,-0.7065,9.3113416058,9.2845,-0.7065,9.3113416058,0.0,0.0,0.0,92.4
2021-04-13 20:30:00,13.1015,-0.47700000000000004,13.1101804431,13.1015,-0.47700000000000004,13.1101804431,0.0,0.0,0.0,92.4,13.1015,-0.47700000000000004,13.1101804431,13.1015,-0.47700000000000004,13.1101804431,0.0,0.0,0.0,92.4
2021-04-13 21:00:00,9.0485,-0.28550000000000003,9.0530029548,9.0485,-0.28550000000000003,9.0530029548,0.0,0.0,0.0,92.4,9.0485,-0.28550000000000003,9.0530029548,9.0485,-0.28550000000000003,9.0530029548,0.0,0.0,0.0,92.4
2021-04-13 21:30:00,9.1785,-0.34450000000000003,9.184962847,9.1785,-0.34450000000000003,9.184962847,0.0,0.0,0.0,92.4,9.1785,-0.34450000000000003,9.184962847,9.1785,-0.34450000000000003,9.184962847,0.0,0.0,0.0,92.4
2021-04-13 22:00:00,9.2895,-0.34450000000000003,9.2958856759,9.2895,-0.34450000000000003,9.2958856759,0.0,0.0,0.0,92.4,9.2895,-0.34450000000000003,9.2958856759,9.2895,-0.34450000000000003,9.2958856759,0.0,0.0,0.0,92.4
2021-04-13 22:30:00,2.7425,0.263,2.7550817139,2.7425,0.263,2.7550817139,0.0,0.0,0.0,92.4,2.7425,0.263,2.7550817139,2.7425,0.263,2.7550817139,0.0,0.0,0.0,92.4
2021-04-13 23:00:00,1.498,0.438,1.5607203465000001,1.498,0.438,1.5607203465000001,0.0,0.0,0.0,92.4,1.498,0.438,1.5607203465000001,1.498,0.438,1.5607203465000001,0.0,0.0,0.0,92.4
2021-04-13 23:30:00,1.216,0.4675,1.3027709890999999,1.216,0.4675,1.3027709890999999,0.0,0.0,0.0,92.4,1.216,0.4675,1.3027709890999999,1.216,0.4675,1.3027709890999999,0.0,0.0,0.0,92.4
2021-04-14 00:00:00,1.3305,0.4665,1.4099122313,1.3305,0.4665,1.4099122313,0.0,0.0,0.0,92.4,1.3305,0.4665,1.4099122313,1.3305,0.4665,1.4099122313,0.0,0.0,0.0,92.4
2021-04-14 00:30:00,1.2690000000000001,0.5045000000000001,1.3656065501999999,1.2690000000000001,0.5045000000000001,1.3656065501999999,0.0,0.0,0.0,92.4,1.2690000000000001,0.5045000000000001,1.3656065501999999,1.2690000000000001,0.5045000000000001,1.3656065501999999,0.0,0.0,0.0,92.4
2021-04-14 01:00:00,1.181,0.5685,1.3107071565,1.181,0.5685,1.3107071565,0.0,0.0,0.0,92.4,1.181,0.5685,1.3107071565,1.181,0.5685,1.3107071565,0.0,0.0,0.0,92.4
2021-04-14 01:30:00,1.1105,0.5235000000000001,1.2277061945,1.1105,0.5235000000000001,1.2277061945,0.0,0.0,0.0,92.4,1.1105,0.5235000000000001,1.2277061945,1.1105,0.5235000000000001,1.2277061945,0.0,0.0,0.0,92.4
2021-04-14 02:00:00,1.191,0.456,1.2753105504,1.191,0.456,1.2753105504,0.0,0.0,0.0,92.4,1.191,0.456,1.2753105504,1.191,0.456,1.2753105504,0.0,0.0,0.0,92.4
2021-04-14 02:30:00,1.29,0.439,1.3626521933,1.29,0.439,1.3626521933,0.0,0.0,0.0,92.4,1.29,0.439,1.3626521933,1.29,0.439,1.3626521933,0.0,0.0,0.0,92.4
2021-04-14 03:00:00,1.3065,0.47100000000000003,1.388806412,1.3065,0.47100000000000003,1.388806412,0.0,0.0,0.0,92.4,1.3065,0.47100000000000003,1.388806412,1.3065,0.47100000000000003,1.388806412,0.0,0.0,0.0,92.4
2021-04-14 03:30:00,1.3965,0.4425,1.4649295205000001,1.3965,0.4425,1.4649295205000001,0.0,0.0,0.0,92.4,1.3965,0.4425,1.4649295205000001,1.3965,0.4425,1.4649295205000001,0.0,0.0,0.0,92.4
2021-04-14 04:00:00,1.471,0.4305,1.5327006394,1.471,0.4305,1.5327006394,0.0,0.0,0.0,92.4,1.471,0.4305,1.5327006394,1.471,0.4305,1.5327006394,0.0,0.0,0.0,92.4
2021-04-14 04:30:00,1.3235000000000001,0.353,1.3697668597,1.3235000000000001,0.353,1.3697668597,0.0,0.0,0.0,92.4,1.3235000000000001,0.353,1.3697668597,1.3235000000000001,0.353,1.3697668597,0.0,0.0,0.0,92.4
2021-04-14 05:00:00,1.216,0.434,1.2911281888000001,1.216,0.434,1.2911281888000001,0.0,0.0,0.0,92.4,1.216,0.434,1.2911281888000001,1.216,0.434,1.2911281888000001,0.0,0.0,0.0,92.4
2021-04-14 05:30:00,1.161,0.432,1.2387675327,1.161,0.432,1.2387675327,0.0,0.0,0.0,92.4,1.161,0.432,1.2387675327,1.161,0.432,1.2387675327,0.0,0.0,0.0,92.4
2021-04-14 06:00:00,1.28,0.43,1.3502962638,1.28,0.43,1.3502962638,0.0,0.0,0.0,92.4,1.28,0.43,1.3502962638,1.28,0.43,1.3502962638,0.0,0.0,0.0,92.4
2021-04-14 06:30:00,9.0415,0.3925,9.0500153867,9.0415,0.3925,9.0500153867,0.0,0.0,0.0,92.4,9.0415,0.3925,9.0500153867,9.0415,0.3925,9.0500153867,0.0,0.0,0.0,92.4
2021-04-14 07:00:00,9.413,0.241,9.4160846428,9.413,0.241,9.4160846428,0.0,0.0,0.0,92.4,9.413,0.241,9.4160846428,9.413,0.241,9.4160846428,0.0,0.0,0.0,92.4
2021-04-14 07:30:00,10.033,-0.003,10.0330004485,10.033,-0.003,10.0330004485,0.0,0.0,0.0,92.4,10.033,-0.003,10.0330004485,10.033,-0.003,10.0330004485,0.0,0.0,0.0,92.4
2021-04-14 08:00:00,11.078,-0.5175000000000001,11.0900807143,11.078,-0.5175000000000001,11.0900807143,0.0,0.0,0.0,92.4,11.078,-0.5175000000000001,11.0900807143,11.078,-0.5175000000000001,11.0900807143,0.0,0.0,0.0,92.4
2021-04-14 08:30:00,12.693,-0.9145000000000001,12.7259011174,12.693,-0.9145000000000001,12.7259011174,0.0,0.0,0.0,92.4,12.693,-0.9145000000000001,12.7259011174,12.693,-0.9145000000000001,12.7259011174,0.0,0.0,0.0,92.4
2021-04-14 09:00:00,14.7425,-1.5270000000000001,14.8213708964,14.7425,-1.5270000000000001,14.8213708964,0.0,0.0,0.0,92.4,14.7425,-1.5270000000000001,14.8213708964,14.7425,-1.5270000000000001,14.8213708964,0.0,0.0,0.0,92.4
2021-04-14 09:30:00,9.5815,-2.0915,9.8071155036,9.5815,-2.0915,9.8071155036,0.0,0.0,0.0,92.4,9.5815,-2.0915,9.8071155036,9.5815,-2.0915,9.8071155036,0.0,0.0,0.0,92.4
2021-04-14 10:00:00,10.4745,-2.608,10.7942954494,10.4745,-2.608,10.7942954494,0.0,0.0,0.0,92.4,10.4745,-2.608,10.7942954494,10.4745,-2.608,10.7942954494,0.0,0.0,0.0,92.4
2021-04-14 10:30:00,11.91,-3.779,12.495156701700001,11.91,-3.779,12.495156701700001,0.0,0.0,0.0,92.4,11.91,-3.779,12.495156701700001,11.91,-3.779,12.495156701700001,0.0,0.0,0.0,92.4
2021-04-14 11:00:00,13.3325,-4.5365,14.0831597484,13.3325,-4.5365,14.0831597484,0.0,0.0,0.0,92.4,13.3325,-4.5365,14.0831597484,13.3325,-4.5365,14.0831597484,0.0,0.0,0.0,92.4
2021-04-14 11:30:00,14.7245,-4.966,15.5393711665,14.7245,-4.966,15.5393711665,0.0,0.0,0.0,92.4,14.7245,-4.966,15.5393711665,14.7245,-4.966,15.5393711665,0.0,0.0,0.0,92.4
2021-04-14 12:00:00,14.805,-5.18,15.6850382531,14.805,-5.18,15.6850382531,0.0,0.0,0.0,92.4,14.805,-5.18,15.6850382531,14.805,-5.18,15.6850382531,0.0,0.0,0.0,92.4
2021-04-14 12:30:00,10.8795,-3.3435,11.381674415500001,10.8795,-3.3435,11.381674415500001,0.0,0.0,0.0,92.4,10.8795,-3.3435,11.381674415500001,10.8795,-3.3435,11.381674415500001,0.0,0.0,0.0,92.4
2021-04-14 13:00:00,9.6165,-3.3635,10.1877477639,9.6165,-3.3635,10.1877477639,0.0,0.0,0.0,92.4,9.6165,-3.3635,10.1877477639,9.6165,-3.3635,10.1877477639,0.0,0.0,0.0,92.4
2021-04-14 13:30:00,9.942,-3.6950000000000003,10.6064314923,9.942,-3.6950000000000003,10.6064314923,0.0,0.0,0.0,92.4,9.942,-3.6950000000000003,10.6064314923,9.942,-3.6950000000000003,10.6064314923,0.0,0.0,0.0,92.4
2021-04-14 14:00:00,6.2515,-2.8725,6.879862535,6.2515,-2.8725,6.879862535,0.0,0.0,0.0,92.4,6.2515,-2.8725,6.879862535,6.2515,-2.8725,6.879862535,0.0,0.0,0.0,92.4
2021-04-14 14:30:00,4.2225,-1.9575,4.654171516,4.2225,-1.9575,4.654171516,0.0,0.0,0.0,92.4,4.2225,-1.9575,4.654171516,4.2225,-1.9575,4.654171516,0.0,0.0,0.0,92.4
2021-04-14 15:00:00,5.3065,-1.7985,5.6029942442,5.3065,-1.7985,5.6029942442,0.0,0.0,0.0,92.4,5.3065,-1.7985,5.6029942442,5.3065,-1.7985,5.6029942442,0.0,0.0,0.0,92.4
2021-04-14 15:30:00,6.868,-1.774,7.0934124369,6.868,-1.774,7.0934124369,0.0,0.0,0.0,92.4,6.868,-1.774,7.0934124369,6.868,-1.774,7.0934124369,0.0,0.0,0.0,92.4
2021-04-14 16:00:00,5.9135,-1.3465,6.0648614576,5.9135,-1.3465,6.0648614576,0.0,0.0,0.0,92.4,5.9135,-1.3465,6.0648614576,5.9135,-1.3465,6.0648614576,0.0,0.0,0.0,92.4
2021-04-14 16:30:00,6.837,-2.0685000000000002,7.1430568561,6.837,-2.0685000000000002,7.1430568561,0.0,0.0,0.0,92.4,6.837,-2.0685000000000002,7.1430568561,6.837,-2.0685000000000002,7.1430568561,0.0,0.0,0.0,92.4
2021-04-14 17:00:00,5.2535,-1.7185000000000001,5.5274319987,5.2535,-1.7185000000000001,5.5274319987,0.0,0.0,0.0,92.4,5.2535,-1.7185000000000001,5.5274319987,5.2535,-1.7185000000000001,5.5274319987,0.0,0.0,0.0,92.4
2021-04-14 17:30:00,4.72,-1.766,5.0395591077,4.72,-1.766,5.0395591077,0.0,0.0,0.0,92.4,4.72,-1.766,5.0395591077,4.72,-1.766,5.0395591077,0.0,0.0,0.0,92.4
2021-04-14 18:00:00,5.416,-1.6535000000000002,5.6627836132,5.416,-1.6535000000000002,5.6627836132,0.0,0.0,0.0,92.4,5.416,-1.6535000000000002,5.6627836132,5.416,-1.6535000000000002,5.6627836132,0.0,0.0,0.0,92.4
2021-04-14 18:30:00,3.8725,-1.233,4.0640552715,3.8725,-1.233,4.0640552715,0.0,0.0,0.0,92.4,3.8725,-1.233,4.0640552715,3.8725,-1.233,4.0640552715,0.0,0.0,0.0,92.4
2021-04-14 19:00:00,3.387,-1.2015,3.5937962171,3.387,-1.2015,3.5937962171,0.0,0.0,0.0,92.4,3.387,-1.2015,3.5937962171,3.387,-1.2015,3.5937962171,0.0,0.0,0.0,92.4
2021-04-14 19:30:00,9.836500000000001,-1.048,9.8921704519,9.836500000000001,-1.048,9.8921704519,0.0,0.0,0.0,92.4,9.836500000000001,-1.048,9.8921704519,9.836500000000001,-1.048,9.8921704519,0.0,0.0,0.0,92.4
2021-04-14 20:00:00,9.4965,-0.7000000000000001,9.5222640296,9.4965,-0.7000000000000001,9.5222640296,0.0,0.0,0.0,92.4,9.4965,-0.7000000000000001,9.5222640296,9.4965,-0.7000000000000001,9.5222640296,0.0,0.0,0.0,92.4
2021-04-14 20:30:00,9.511,-0.385,9.5187891037,9.511,-0.385,9.5187891037,0.0,0.0,0.0,92.4,9.511,-0.385,9.5187891037,9.511,-0.385,9.5187891037,0.0,0.0,0.0,92.4
2021-04-14 21:00:00,9.8945,-0.431,9.9038826351,9.8945,-0.431,9.9038826351,0.0,0.0,0.0,92.4,9.8945,-0.431,9.9038826351,9.8945,-0.431,9.9038826351,0.0,0.0,0.0,92.4
2021-04-14 21:30:00,2.749,-0.308,2.7662004627,2.749,-0.308,2.7662004627,0.0,0.0,0.0,92.4,2.749,-0.308,2.7662004627,2.749,-0.308,2.7662004627,0.0,0.0,0.0,92.4
2021-04-14 22:00:00,2.051,-0.3085,2.0740716598,2.051,-0.3085,2.0740716598,0.0,0.0,0.0,92.4,2.051,-0.3085,2.0740716598,2.051,-0.3085,2.0740716598,0.0,0.0,0.0,92.4
2021-04-14 22:30:00,2.0425,-0.599,2.1285223161,2.0425,-0.599,2.1285223161,0.0,0.0,0.0,92.4,2.0425,-0.599,2.1285223161,2.0425,-0.599,2.1285223161,0.0,0.0,0.0,92.4
2021-04-14 23:00:00,2.113,-0.427,2.1557128751,2.113,-0.427,2.1557128751,0.0,0.0,0.0,92.4,2.113,-0.427,2.1557128751,2.113,-0.427,2.1557128751,0.0,0.0,0.0,92.4
2021-04-14 23:30:00,1.7745000000000002,-0.375,1.8136910569,1.7745000000000002,-0.375,1.8136910569,0.0,0.0,0.0,92.4,1.7745000000000002,-0.375,1.8136910569,1.7745000000000002,-0.375,1.8136910569,0.0,0.0,0.0,92.4
2021-04-15 00:00:00,1.5755,-0.369,1.6181351149,1.5755,-0.369,1.6181351149,0.0,0.0,0.0,92.4,1.5755,-0.369,1.6181351149,1.5755,-0.369,1.6181351149,0.0,0.0,0.0,92.4
2021-04-15 00:30:00,1.4975,-0.368,1.5420539063,1.4975,-0.368,1.5420539063,0.0,0.0,0.0,92.4,1.4975,-0.368,1.5420539063,1.4975,-0.368,1.5420539063,0.0,0.0,0.0,92.4
2021-04-15 01:00:00,1.3595000000000002,-0.2585,1.3838578323,1.3595000000000002,-0.2585,1.3838578323,0.0,0.0,0.0,92.4,1.3595000000000002,-0.2585,1.3838578323,1.3595000000000002,-0.2585,1.3838578323,0.0,0.0,0.0,92.4
2021-04-15 01:30:00,1.143,-0.23,1.1659112316,1.143,-0.23,1.1659112316,0.0,0.0,0.0,92.4,1.143,-0.23,1.1659112316,1.143,-0.23,1.1659112316,0.0,0.0,0.0,92.4
2021-04-15 02:00:00,0.9745,0.10200000000000001,0.9798235811,0.9745,0.10200000000000001,0.9798235811,0.0,0.0,0.0,92.4,0.9745,0.10200000000000001,0.9798235811,0.9745,0.10200000000000001,0.9798235811,0.0,0.0,0.0,92.4
2021-04-15 02:30:00,0.965,0.14250000000000002,0.9754646329000001,0.965,0.14250000000000002,0.9754646329000001,0.0,0.0,0.0,92.4,0.965,0.14250000000000002,0.9754646329000001,0.965,0.14250000000000002,0.9754646329000001,0.0,0.0,0.0,92.4
2021-04-15 03:00:00,1.0265,0.29,1.0666781379999999,1.0265,0.29,1.0666781379999999,0.0,0.0,0.0,92.4,1.0265,0.29,1.0666781379999999,1.0265,0.29,1.0666781379999999,0.0,0.0,0.0,92.4
2021-04-15 03:30:00,1.035,0.4595,1.1324156700999999,1.035,0.4595,1.1324156700999999,0.0,0.0,0.0,92.4,1.035,0.4595,1.1324156700999999,1.035,0.4595,1.1324156700999999,0.0,0.0,0.0,92.4
2021-04-15 04:00:00,1.05,0.462,1.1471460238,1.05,0.462,1.1471460238,0.0,0.0,0.0,92.4,1.05,0.462,1.1471460238,1.05,0.462,1.1471460238,0.0,0.0,0.0,92.4
2021-04-15 04:30:00,1.025,0.449,1.1190290434,1.025,0.449,1.1190290434,0.0,0.0,0.0,92.4,1.025,0.449,1.1190290434,1.025,0.449,1.1190290434,0.0,0.0,0.0,92.4
2021-04-15 05:00:00,1.124,0.425,1.201665927,1.124,0.425,1.201665927,0.0,0.0,0.0,92.4,1.124,0.425,1.201665927,1.124,0.425,1.201665927,0.0,0.0,0.0,92.4
2021-04-15 05:30:00,1.1400000000000001,0.28400000000000003,1.1748429682000001,1.1400000000000001,0.28400000000000003,1.1748429682000001,0.0,0.0,0.0,92.4,1.1400000000000001,0.28400000000000003,1.1748429682000001,1.1400000000000001,0.28400000000000003,1.1748429682000001,0.0,0.0,0.0,92.4
2021-04-15 06:00:00,1.3635,0.20450000000000002,1.37875034,1.3635,0.20450000000000002,1.37875034,0.0,0.0,0.0,92.4,1.3635,0.20450000000000002,1.37875034,1.3635,0.20450000000000002,1.37875034,0.0,0.0,0.0,92.4
2021-04-15 06:30:00,9.275,-0.9285,9.3213591954,9.275,-0.9285,9.3213591954,0.0,0.0,0.0,92.4,9.275,-0.9285,9.3213591954,9.275,-0.9285,9.3213591954,0.0,0.0,0.0,92.4
2021-04-15 07:00:00,9.537,-1.006,9.5899116263,9.537,-1.006,9.5899116263,0.0,0.0,0.0,92.4,9.537,-1.006,9.5899116263,9.537,-1.006,9.5899116263,0.0,0.0,0.0,92.4
2021-04-15 07:30:00,9.947,-1.0545,10.0027385875,9.947,-1.0545,10.0027385875,0.0,0.0,0.0,92.4,9.947,-1.0545,10.0027385875,9.947,-1.0545,10.0027385875,0.0,0.0,0.0,92.4
2021-04-15 08:00:00,11.1075,-1.0925,11.1610981763,11.1075,-1.0925,11.1610981763,0.0,0.0,0.0,92.4,11.1075,-1.0925,11.1610981763,11.1075,-1.0925,11.1610981763,0.0,0.0,0.0,92.4
2021-04-15 08:30:00,13.223,-1.7225000000000001,13.3347191665,13.223,-1.7225000000000001,13.3347191665,0.0,0.0,0.0,92.4,13.223,-1.7225000000000001,13.3347191665,13.223,-1.7225000000000001,13.3347191665,0.0,0.0,0.0,92.4
2021-04-15 09:00:00,15.624,-2.686,15.8532006863,15.624,-2.686,15.8532006863,0.0,0.0,0.0,92.4,15.624,-2.686,15.8532006863,15.624,-2.686,15.8532006863,0.0,0.0,0.0,92.4
2021-04-15 09:30:00,10.6065,-2.835,10.9788463533,10.6065,-2.835,10.9788463533,0.0,0.0,0.0,92.4,10.6065,-2.835,10.9788463533,10.6065,-2.835,10.9788463533,0.0,0.0,0.0,92.4
2021-04-15 10:00:00,11.578,-3.31,12.0418513527,11.578,-3.31,12.0418513527,0.0,0.0,0.0,92.4,11.578,-3.31,12.0418513527,11.578,-3.31,12.0418513527,0.0,0.0,0.0,92.4
2021-04-15 10:30:00,13.422,-4.335,14.1046910282,13.422,-4.335,14.1046910282,0.0,0.0,0.0,92.4,13.422,-4.335,14.1046910282,13.422,-4.335,14.1046910282,0.0,0.0,0.0,92.4
2021-04-15 11:00:00,14.803,-4.924,15.6004674609,14.803,-4.924,15.6004674609,0.0,0.0,0.0,92.4,14.803,-4.924,15.6004674609,14.803,-4.924,15.6004674609,0.0,0.0,0.0,92.4
2021-04-15 11:30:00,14.799,-5.118,15.6590014049,14.799,-5.118,15.6590014049,0.0,0.0,0.0,92.4,14.799,-5.118,15.6590014049,14.799,-5.118,15.6590014049,0.0,0.0,0.0,92.4
2021-04-15 12:00:00,14.7185,-5.4485,15.6945976215,14.7185,-5.4485,15.6945976215,0.0,0.0,0.0,92.4,14.7185,-5.4485,15.6945976215,14.7185,-5.4485,15.6945976215,0.0,0.0,0.0,92.4
2021-04-15 12:30:00,15.1085,-5.736,16.1607075418,15.1085,-5.736,16.1607075418,0.0,0.0,0.0,92.4,15.1085,-5.736,16.1607075418,15.1085,-5.736,16.1607075418,0.0,0.0,0.0,92.4
2021-04-15 13:00:00,15.1275,-5.6335,16.1424155101,15.1275,-5.6335,16.1424155101,0.0,0.0,0.0,92.4,15.1275,-5.6335,16.1424155101,15.1275,-5.6335,16.1424155101,0.0,0.0,0.0,92.4
2021-04-15 13:30:00,15.1065,-5.353,16.0268821438,15.1065,-5.353,16.0268821438,0.0,0.0,0.0,92.4,15.1065,-5.353,16.0268821438,15.1065,-5.353,16.0268821438,0.0,0.0,0.0,92.4
2021-04-15 14:00:00,14.531,-5.1475,15.4157944087,14.531,-5.1475,15.4157944087,0.0,0.0,0.0,92.4,14.531,-5.1475,15.4157944087,14.531,-5.1475,15.4157944087,0.0,0.0,0.0,92.4
2021-04-15 14:30:00,13.449,-4.7325,14.2573544969,13.449,-4.7325,14.2573544969,0.0,0.0,0.0,92.4,13.449,-4.7325,14.2573544969,13.449,-4.7325,14.2573544969,0.0,0.0,0.0,92.4
2021-04-15 15:00:00,12.606,-4.328,13.3282714558,12.606,-4.328,13.3282714558,0.0,0.0,0.0,92.4,12.606,-4.328,13.3282714558,12.606,-4.328,13.3282714558,0.0,0.0,0.0,92.4
2021-04-15 15:30:00,12.5175,-4.421,13.2752795545,12.5175,-4.421,13.2752795545,0.0,0.0,0.0,92.4,12.5175,-4.421,13.2752795545,12.5175,-4.421,13.2752795545,0.0,0.0,0.0,92.4
2021-04-15 16:00:00,10.5345,-3.0985,10.9807282318,10.5345,-3.0985,10.9807282318,0.0,0.0,0.0,92.4,10.5345,-3.0985,10.9807282318,10.5345,-3.0985,10.9807282318,0.0,0.0,0.0,92.4
2021-04-15 16:30:00,6.5415,-2.09,6.8672645391,6.5415,-2.09,6.8672645391,0.0,0.0,0.0,92.4,6.5415,-2.09,6.8672645391,6.5415,-2.09,6.8672645391,0.0,0.0,0.0,92.4
2021-04-15 17:00:00,8.5815,-2.065,8.8264583639,8.5815,-2.065,8.8264583639,0.0,0.0,0.0,92.4,8.5815,-2.065,8.8264583639,8.5815,-2.065,8.8264583639,0.0,0.0,0.0,92.4
2021-04-15 17:30:00,5.967,-1.5215,6.1579258886,5.967,-1.5215,6.1579258886,0.0,0.0,0.0,92.4,5.967,-1.5215,6.1579258886,5.967,-1.5215,6.1579258886,0.0,0.0,0.0,92.4
2021-04-15 18:00:00,5.375,-0.9355,5.4558028969,5.375,-0.9355,5.4558028969,0.0,0.0,0.0,92.4,5.375,-0.9355,5.4558028969,5.375,-0.9355,5.4558028969,0.0,0.0,0.0,92.4
2021-04-15 18:30:00,3.1145,-0.29550000000000004,3.1284869346,3.1145,-0.29550000000000004,3.1284869346,0.0,0.0,0.0,92.4,3.1145,-0.29550000000000004,3.1284869346,3.1145,-0.29550000000000004,3.1284869346,0.0,0.0,0.0,92.4
2021-04-15 19:00:00,3.2720000000000002,-0.6715,3.3401940438,3.2720000000000002,-0.6715,3.3401940438,0.0,0.0,0.0,92.4,3.2720000000000002,-0.6715,3.3401940438,3.2720000000000002,-0.6715,3.3401940438,0.0,0.0,0.0,92.4
2021-04-15 19:30:00,2.2365,-0.1675,2.2427635854,2.2365,-0.1675,2.2427635854,0.0,0.0,0.0,92.4,2.2365,-0.1675,2.2427635854,2.2365,-0.1675,2.2427635854,0.0,0.0,0.0,92.4
2021-04-15 20:00:00,1.19,0.0745,1.1923297572,1.19,0.0745,1.1923297572,0.0,0.0,0.0,92.4,1.19,0.0745,1.1923297572,1.19,0.0745,1.1923297572,0.0,0.0,0.0,92.4
2021-04-15 20:30:00,0.9390000000000001,0.0335,0.9395973872000001,0.9390000000000001,0.0335,0.9395973872000001,0.0,0.0,0.0,92.4,0.9390000000000001,0.0335,0.9395973872000001,0.9390000000000001,0.0335,0.9395973872000001,0.0,0.0,0.0,92.4
2021-04-15 21:00:00,1.001,-0.23,1.0270837356,1.001,-0.23,1.0270837356,0.0,0.0,0.0,92.4,1.001,-0.23,1.0270837356,1.001,-0.23,1.0270837356,0.0,0.0,0.0,92.4
2021-04-15 21:30:00,1.2005,-0.052500000000000005,1.2016474108,1.2005,-0.052500000000000005,1.2016474108,0.0,0.0,0.0,92.4,1.2005,-0.052500000000000005,1.2016474108,1.2005,-0.052500000000000005,1.2016474108,0.0,0.0,0.0,92.4
2021-04-15 22:00:00,1.4005,0.289,1.4300074301,1.4005,0.289,1.4300074301,0.0,0.0,0.0,92.4,1.4005,0.289,1.4300074301,1.4005,0.289,1.4300074301,0.0,0.0,0.0,92.4
2021-04-15 22:30:00,1.431,0.3155,1.4653672748,1.431,0.3155,1.4653672748,0.0,0.0,0.0,92.4,1.431,0.3155,1.4653672748,1.431,0.3155,1.4653672748,0.0,0.0,0.0,92.4
2021-04-15 23:00:00,1.4865,0.4,1.539377228,1.4865,0.4,1.539377228,0.0,0.0,0.0,92.4,1.4865,0.4,1.539377228,1.4865,0.4,1.539377228,0.0,0.0,0.0,92.4
2021-04-15 23:30:00,1.4065,0.2285,1.4249401742,1.4065,0.2285,1.4249401742,0.0,0.0,0.0,92.4,1.4065,0.2285,1.4249401742,1.4065,0.2285,1.4249401742,0.0,0.0,0.0,92.4
2021-04-16 00:00:00,1.5265,-0.23500000000000001,1.5444828421999999,1.5265,-0.23500000000000001,1.5444828421999999,0.0,0.0,0.0,92.4,1.5265,-0.23500000000000001,1.5444828421999999,1.5265,-0.23500000000000001,1.5444828421999999,0.0,0.0,0.0,92.4
2021-04-16 00:30:00,1.577,-0.2595,1.5982081372999999,1.577,-0.2595,1.5982081372999999,0.0,0.0,0.0,92.4,1.577,-0.2595,1.5982081372999999,1.577,-0.2595,1.5982081372999999,0.0,0.0,0.0,92.4
2021-04-16 01:00:00,1.647,-0.20750000000000002,1.6600196535,1.647,-0.20750000000000002,1.6600196535,0.0,0.0,0.0,92.4,1.647,-0.20750000000000002,1.6600196535,1.647,-0.20750000000000002,1.6600196535,0.0,0.0,0.0,92.4
2021-04-16 01:30:00,1.478,-0.127,1.4834463253,1.478,-0.127,1.4834463253,0.0,0.0,0.0,92.4,1.478,-0.127,1.4834463253,1.478,-0.127,1.4834463253,0.0,0.0,0.0,92.4
2021-04-16 02:00:00,1.4005,-0.152,1.4087243343,1.4005,-0.152,1.4087243343,0.0,0.0,0.0,92.4,1.4005,-0.152,1.4087243343,1.4005,-0.152,1.4087243343,0.0,0.0,0.0,92.4
2021-04-16 02:30:00,1.1895,-0.109,1.1944836751,1.1895,-0.109,1.1944836751,0.0,0.0,0.0,92.4,1.1895,-0.109,1.1944836751,1.1895,-0.109,1.1944836751,0.0,0.0,0.0,92.4
2021-04-16 03:00:00,1.0465,-0.007,1.0465234111,1.0465,-0.007,1.0465234111,0.0,0.0,0.0,92.4,1.0465,-0.007,1.0465234111,1.0465,-0.007,1.0465234111,0.0,0.0,0.0,92.4
2021-04-16 03:30:00,0.989,0.0105,0.9890557365,0.989,0.0105,0.9890557365,0.0,0.0,0.0,92.4,0.989,0.0105,0.9890557365,0.989,0.0105,0.9890557365,0.0,0.0,0.0,92.4
2021-04-16 04:00:00,0.9425,0.07350000000000001,0.9453615710000001,0.9425,0.07350000000000001,0.9453615710000001,0.0,0.0,0.0,92.4,0.9425,0.07350000000000001,0.9453615710000001,0.9425,0.07350000000000001,0.9453615710000001,0.0,0.0,0.0,92.4
2021-04-16 04:30:00,0.935,0.0815,0.9385452839,0.935,0.0815,0.9385452839,0.0,0.0,0.0,92.4,0.935,0.0815,0.9385452839,0.935,0.0815,0.9385452839,0.0,0.0,0.0,92.4
2021-04-16 05:00:00,0.87,0.406,0.9600708307,0.87,0.406,0.9600708307,0.0,0.0,0.0,92.4,0.87,0.406,0.9600708307,0.87,0.406,0.9600708307,0.0,0.0,0.0,92.4
2021-04-16 05:30:00,0.8085,0.458,0.9292127044,0.8085,0.458,0.9292127044,0.0,0.0,0.0,92.4,0.8085,0.458,0.9292127044,0.8085,0.458,0.9292127044,0.0,0.0,0.0,92.4
2021-04-16 06:00:00,0.761,0.437,0.8775477195,0.761,0.437,0.8775477195,0.0,0.0,0.0,92.4,0.761,0.437,0.8775477195,0.761,0.437,0.8775477195,0.0,0.0,0.0,92.4
2021-04-16 06:30:00,0.7585000000000001,0.41850000000000004,0.8662935415,0.7585000000000001,0.41850000000000004,0.8662935415,0.0,0.0,0.0,92.4,0.7585000000000001,0.41850000000000004,0.8662935415,0.7585000000000001,0.41850000000000004,0.8662935415,0.0,0.0,0.0,92.4
2021-04-16 07:00:00,1.046,0.3065,1.0899808485,1.046,0.3065,1.0899808485,0.0,0.0,0.0,92.4,1.046,0.3065,1.0899808485,1.046,0.3065,1.0899808485,0.0,0.0,0.0,92.4
2021-04-16 07:30:00,9.4915,-0.557,9.507829471,9.4915,-0.557,9.507829471,0.0,0.0,0.0,92.4,9.4915,-0.557,9.507829471,9.4915,-0.557,9.507829471,0.0,0.0,0.0,92.4
2021-04-16 08:00:00,10.8195,-0.7945,10.848631734,10.8195,-0.7945,10.848631734,0.0,0.0,0.0,92.4,10.8195,-0.7945,10.848631734,10.8195,-0.7945,10.848631734,0.0,0.0,0.0,92.4
2021-04-16 08:30:00,12.7475,-1.3820000000000001,12.8221948297,12.7475,-1.3820000000000001,12.8221948297,0.0,0.0,0.0,92.4,12.7475,-1.3820000000000001,12.8221948297,12.7475,-1.3820000000000001,12.8221948297,0.0,0.0,0.0,92.4
2021-04-16 09:00:00,14.7275,-2.1455,14.8829575858,14.7275,-2.1455,14.8829575858,0.0,0.0,0.0,92.4,14.7275,-2.1455,14.8829575858,14.7275,-2.1455,14.8829575858,0.0,0.0,0.0,92.4
2021-04-16 09:30:00,16.6875,-2.9325,16.9432054966,16.6875,-2.9325,16.9432054966,0.0,0.0,0.0,92.4,16.6875,-2.9325,16.9432054966,16.6875,-2.9325,16.9432054966,0.0,0.0,0.0,92.4
2021-04-16 10:00:00,18.3205,-3.4805,18.6481795492,18.3205,-3.4805,18.6481795492,0.0,0.0,0.0,92.4,18.3205,-3.4805,18.6481795492,18.3205,-3.4805,18.6481795492,0.0,0.0,0.0,92.4
2021-04-16 10:30:00,13.293,-3.154,13.6620483457,13.293,-3.154,13.6620483457,0.0,0.0,0.0,92.4,13.293,-3.154,13.6620483457,13.293,-3.154,13.6620483457,0.0,0.0,0.0,92.4
2021-04-16 11:00:00,13.1695,-3.751,13.6932732117,13.1695,-3.751,13.6932732117,0.0,0.0,0.0,92.4,13.1695,-3.751,13.6932732117,13.1695,-3.751,13.6932732117,0.0,0.0,0.0,92.4
2021-04-16 11:30:00,13.215,-3.9325,13.7877039876,13.215,-3.9325,13.7877039876,0.0,0.0,0.0,92.4,13.215,-3.9325,13.7877039876,13.215,-3.9325,13.7877039876,0.0,0.0,0.0,92.4
2021-04-16 12:00:00,11.824,-3.2165,12.2536871288,11.824,-3.2165,12.2536871288,0.0,0.0,0.0,92.4,11.824,-3.2165,12.2536871288,11.824,-3.2165,12.2536871288,0.0,0.0,0.0,92.4
2021-04-16 12:30:00,12.699,-3.025,13.0543182894,12.699,-3.025,13.0543182894,0.0,0.0,0.0,92.4,12.699,-3.025,13.0543182894,12.699,-3.025,13.0543182894,0.0,0.0,0.0,92.4
2021-04-16 13:00:00,11.1535,-3.2255,11.610530242,11.1535,-3.2255,11.610530242,0.0,0.0,0.0,92.4,11.1535,-3.2255,11.610530242,11.1535,-3.2255,11.610530242,0.0,0.0,0.0,92.4
2021-04-16 13:30:00,9.62,-2.382,9.9105158292,9.62,-2.382,9.9105158292,0.0,0.0,0.0,92.4,9.62,-2.382,9.9105158292,9.62,-2.382,9.9105158292,0.0,0.0,0.0,92.4
2021-04-16 14:00:00,10.2805,-2.3595,10.5477922097,10.2805,-2.3595,10.5477922097,0.0,0.0,0.0,92.4,10.2805,-2.3595,10.5477922097,10.2805,-2.3595,10.5477922097,0.0,0.0,0.0,92.4
2021-04-16 14:30:00,10.3595,-2.423,10.639086861700001,10.3595,-2.423,10.639086861700001,0.0,0.0,0.0,92.4,10.3595,-2.423,10.639086861700001,10.3595,-2.423,10.639086861700001,0.0,0.0,0.0,92.4
2021-04-16 15:00:00,9.674,-2.882,10.0941666323,9.674,-2.882,10.0941666323,0.0,0.0,0.0,92.4,9.674,-2.882,10.0941666323,9.674,-2.882,10.0941666323,0.0,0.0,0.0,92.4
2021-04-16 15:30:00,9.6605,-2.819,10.063400084,8.6705,-2.589,9.0487839653,0.99,-0.23,1.0163660758,92.4,8.6705,-2.589,9.0487839653,8.6705,-2.589,9.0487839653,0.0,0.0,0.0,92.4
2021-04-16 16:00:00,89.8065,-7.6215,90.1293221127,8.9865,-2.3915,9.2992717188,80.82,-5.23,80.9890443208,135.37,8.9865,-2.3915,9.2992717188,8.9865,-2.3915,9.2992717188,0.0,0.0,0.0,134.94
2021-04-16 16:30:00,102.32,-8.7625,102.694516924,9.68,-2.0225,9.8890295909,92.64,-6.74,92.8848599073,135.69,9.68,-2.0225,9.8890295909,9.68,-2.0225,9.8890295909,0.0,0.0,0.0,135.29
2021-04-16 17:00:00,105.8305,-8.546,106.1749916235,9.0805,-1.936,9.2845881034,96.75,-6.61,96.9755360903,135.69,9.0805,-1.936,9.2845881034,9.0805,-1.936,9.2845881034,0.0,0.0,0.0,135.32
2021-04-16 17:30:00,110.62,-7.7415,110.8905551535,8.4,-1.4915,8.5313874751,102.22,-6.25,102.4108924871,135.01,8.4,-1.4915,8.5313874751,8.4,-1.4915,8.5313874751,0.0,0.0,0.0,134.62
2021-04-16 18:00:00,112.1765,-6.9855,112.3937914767,6.0665,-1.1655,6.1774438484,106.11,-5.82,106.2694899771,134.79,6.0665,-1.1655,6.1774438484,6.0665,-1.1655,6.1774438484,0.0,0.0,0.0,134.4
2021-04-16 18:30:00,112.9785,-5.842,113.1294410233,3.7385,-0.212,3.7445061423,109.24,-5.63,109.384982973,134.15,3.7385,-0.212,3.7445061423,3.7385,-0.212,3.7445061423,0.0,0.0,0.0,133.75
2021-04-16 19:00:00,112.5115,-5.9335,112.6678483619,2.4115,-0.4435,2.451943005,110.1,-5.49,110.2367910455,133.49,2.4115,-0.4435,2.451943005,2.4115,-0.4435,2.451943005,0.0,0.0,0.0,133.1
2021-04-16 19:30:00,113.604,-5.802,113.7520638055,1.8639999999999999,-0.17200000000000001,1.8719188017000001,111.74,-5.63,111.8817433722,133.56,1.8639999999999999,-0.17200000000000001,1.8719188017000001,1.8639999999999999,-0.17200000000000001,1.8719188017000001,0.0,0.0,0.0,133.17
2021-04-16 20:00:00,112.624,-6.021,112.784829729,1.284,0.079,1.2864280003,111.34,-6.1,111.5069755666,133.77,1.284,0.079,1.2864280003,1.284,0.079,1.2864280003,0.0,0.0,0.0,133.37
2021-04-16 20:30:00,111.3835,-7.5215,111.6371669047,0.9735,0.2485,1.0047161291,110.41,-7.77,110.6830655521,134.24,0.9735,0.2485,1.0047161291,0.9735,0.2485,1.0047161291,0.0,0.0,0.0,133.83
2021-04-16 21:00:00,111.8915,-8.2135,112.1925548087,0.9615,0.3665,1.0289822642,110.93,-8.58,111.2613198735,134.24,0.9615,0.3665,1.0289822642,0.9615,0.3665,1.0289822642,0.0,0.0,0.0,133.83
2021-04-16 21:30:00,109.015,-9.458,109.4245127428,0.9450000000000001,0.442,1.0432588365,108.07,-9.9,108.5225087251,133.89,0.9450000000000001,0.442,1.0432588365,0.9450000000000001,0.442,1.0432588365,0.0,0.0,0.0,133.48
2021-04-16 22:00:00,103.5295,-11.374,104.1524135402,0.9395,0.456,1.0443161638,102.59,-11.83,103.2698261836,134.62,0.9395,0.456,1.0443161638,0.9395,0.456,1.0443161638,0.0,0.0,0.0,134.21
2021-04-16 22:30:00,97.599,-12.962,98.4559710988,0.9390000000000001,0.378,1.0122277412,96.66,-13.34,97.5761815199,134.68,0.9390000000000001,0.378,1.0122277412,0.9390000000000001,0.378,1.0122277412,0.0,0.0,0.0,134.26
2021-04-16 23:00:00,91.732,-14.5415,92.8774194638,0.9420000000000001,0.4685,1.0520723597,90.79,-15.01,92.0224114007,135.03,0.9420000000000001,0.4685,1.0520723597,0.9420000000000001,0.4685,1.0520723597,0.0,0.0,0.0,134.61
2021-04-16 23:30:00,85.923,-15.791,87.3619917928,0.913,0.499,1.0404662416,85.01,-16.29,86.5567108895,135.44,0.913,0.499,1.0404662416,0.913,0.499,1.0404662416,0.0,0.0,0.0,135.01
2021-04-17 00:00:00,80.781,-17.1345,82.5782117223,0.901,0.5055000000000001,1.0331172489,79.88,-17.64,81.8045475509,135.66,0.901,0.5055000000000001,1.0331172489,0.901,0.5055000000000001,1.0331172489,0.0,0.0,0.0,135.22
2021-04-17 00:30:00,77.9805,-17.3215,79.8811163073,0.9705,0.5085000000000001,1.0956470691,77.01,-17.83,79.0471315103,135.98,0.9705,0.5085000000000001,1.0956470691,0.9705,0.5085000000000001,1.0956470691,0.0,0.0,0.0,135.55
2021-04-17 01:00:00,76.3895,-17.345,78.3339309319,0.9895,0.505,1.110916401,75.4,-17.85,77.4840790098,136.56,0.9895,0.505,1.110916401,0.9895,0.505,1.110916401,0.0,0.0,0.0,136.13
2021-04-17 01:30:00,77.106,-17.618,79.0931675937,0.896,0.47200000000000003,1.0127191121,76.21,-18.09,78.3275953927,135.92,0.896,0.47200000000000003,1.0127191121,0.896,0.47200000000000003,1.0127191121,0.0,0.0,0.0,135.48
2021-04-17 02:00:00,79.9055,-17.174,81.7302588167,0.8955000000000001,0.496,1.0236875744,79.01,-17.67,80.9617749311,135.96,0.8955000000000001,0.496,1.0236875744,0.8955000000000001,0.496,1.0236875744,0.0,0.0,0.0,135.53
2021-04-17 02:30:00,80.5355,-17.1495,82.3411932783,1.0355,0.5205000000000001,1.1589566428,79.5,-17.67,81.4400325393,135.57,1.0355,0.5205000000000001,1.1589566428,1.0355,0.5205000000000001,1.1589566428,0.0,0.0,0.0,135.15
2021-04-17 03:00:00,78.758,-17.7025,80.7229897257,1.6179999999999999,0.6075,1.7282882427000001,77.14,-18.31,79.2832624203,135.72,1.6179999999999999,0.6075,1.7282882427000001,1.6179999999999999,0.6075,1.7282882427000001,0.0,0.0,0.0,135.29
2021-04-17 03:30:00,77.8635,-17.765,79.86438416,1.6635,0.595,1.7667080262,76.2,-18.36,78.3806710867,136.03,1.6635,0.595,1.7667080262,1.6635,0.595,1.7667080262,0.0,0.0,0.0,135.6
2021-04-17 04:00:00,77.3425,-17.632,79.3268537776,1.7125,0.598,1.8139074535000002,75.63,-18.23,77.7960783073,135.97,1.7125,0.598,1.8139074535000002,1.7125,0.598,1.8139074535000002,0.0,0.0,0.0,135.54
2021-04-17 04:30:00,76.7125,-17.873,78.7670729763,1.6724999999999999,0.597,1.7758562019,75.04,-18.47,77.2796383273,136.13,1.6724999999999999,0.597,1.7758562019,1.6724999999999999,0.597,1.7758562019,0.0,0.0,0.0,135.7
2021-04-17 05:00:00,76.518,-18.2165,78.6565012968,1.658,0.5935,1.7610242048,74.86,-18.81,77.1870176908,136.47,1.658,0.5935,1.7610242048,1.658,0.5935,1.7610242048,0.0,0.0,0.0,136.05
2021-04-17 05:30:00,77.428,-17.91,79.4724058023,1.6179999999999999,0.59,1.722214853,75.81,-18.5,78.0346467923,136.95,1.6179999999999999,0.59,1.722214853,1.6179999999999999,0.59,1.722214853,0.0,0.0,0.0,136.52
2021-04-17 06:00:00,79.2015,-17.382,81.086444775,1.6015000000000001,0.578,1.7026115969000002,77.6,-17.96,79.6512498333,136.67,1.6015000000000001,0.578,1.7026115969000002,1.6015000000000001,0.578,1.7026115969000002,0.0,0.0,0.0,136.23
2021-04-17 06:30:00,83.3495,-15.695,84.8143394436,1.6295000000000002,0.585,1.7313275975,81.72,-16.28,83.3258471304,136.58,1.6295000000000002,0.585,1.7313275975,1.6295000000000002,0.585,1.7313275975,0.0,0.0,0.0,136.14
2021-04-17 07:00:00,87.7105,-14.406,88.8856830218,1.9005,0.504,1.9661933399,85.81,-14.91,87.0957186089,136.58,1.9005,0.504,1.9661933399,1.9005,0.504,1.9661933399,0.0,0.0,0.0,136.14
2021-04-17 07:30:00,92.956,-12.919,93.8494459067,2.536,0.311,2.5549984344,90.42,-13.23,91.3827625978,136.34,2.536,0.311,2.5549984344,2.536,0.311,2.5549984344,0.0,0.0,0.0,135.89
2021-04-17 08:00:00,96.7095,-11.666,97.4105894975,3.8695,0.004,3.8695020675,92.84,-11.67,93.570585656,135.69,3.8695,0.004,3.8695020675,3.8695,0.004,3.8695020675,0.0,0.0,0.0,135.25
2021-04-17 08:30:00,92.9585,-9.6875,93.461919403,12.8885,-1.1375,12.9385987843,80.07,-8.55,80.5251972987,135.5,12.8885,-1.1375,12.9385987843,12.8885,-1.1375,12.9385987843,0.0,0.0,0.0,135.07
2021-04-17 09:00:00,93.3845,-9.033,93.8203598866,15.6645,-1.883,15.7772700189,77.72,-7.15,78.0481960073,135.77,15.6645,-1.883,15.7772700189,15.6645,-1.883,15.7772700189,0.0,0.0,0.0,135.33
2021-04-17 09:30:00,100.1445,-10.015,100.6440316425,10.6245,-1.945,10.8010659312,89.52,-8.07,89.8830089616,135.55,10.6245,-1.945,10.8010659312,10.6245,-1.945,10.8010659312,0.0,0.0,0.0,135.11
2021-04-17 10:00:00,97.669,-10.648,98.247714808,11.319,-2.578,11.6088692386,86.35,-8.07,86.7262786011,135.41,11.319,-2.578,11.6088692386,11.319,-2.578,11.6088692386,0.0,0.0,0.0,134.98
2021-04-17 10:30:00,94.7995,-11.3695,95.4788496501,12.9095,-3.3695,13.3419908747,81.89,-8.0,82.2798401797,135.44,12.9095,-3.3695,13.3419908747,12.9095,-3.3695,13.3419908747,0.0,0.0,0.0,134.98
2021-04-17 11:00:00,91.474,-12.533,92.3285912651,14.464,-4.203,15.0622875089,77.01,-8.33,77.4592086198,135.18,14.464,-4.203,15.0622875089,14.464,-4.203,15.0622875089,0.0,0.0,0.0,134.75
2021-04-17 11:30:00,88.3155,-13.1745,89.2927488125,15.2855,-4.6045,15.9639572318,73.03,-8.57,73.5311213025,135.36,15.2855,-4.6045,15.9639572318,15.2855,-4.6045,15.9639572318,0.0,0.0,0.0,134.93
2021-04-17 12:00:00,85.3415,-13.474,86.398612826,15.6215,-5.054,16.4187142691,69.72,-8.42,70.2265961015,135.77,15.6215,-5.054,16.4187142691,15.6215,-5.054,16.4187142691,0.0,0.0,0.0,135.34
2021-04-17 12:30:00,84.444,-14.035,85.6023969349,15.884,-5.275,16.7369973711,68.56,-8.76,69.1173726352,135.04,15.884,-5.275,16.7369973711,15.884,-5.275,16.7369973711,0.0,0.0,0.0,134.62
2021-04-17 13:00:00,83.13,-14.5465,84.3931132395,15.6,-5.0865,16.4083052827,67.53,-9.46,68.1893870041,135.04,15.6,-5.0865,16.4083052827,15.6,-5.0865,16.4083052827,0.0,0.0,0.0,134.62
2021-04-17 13:30:00,80.6165,-15.917,82.1728115696,14.7765,-4.697,15.5050559899,65.84,-11.22,66.7891757697,135.28,14.7765,-4.697,15.5050559899,14.7765,-4.697,15.5050559899,0.0,0.0,0.0,134.86
2021-04-17 14:00:00,77.8035,-16.6015,79.5549773081,15.7335,-5.0015,16.5093314371,62.07,-11.6,63.1446347681,136.07,15.7335,-5.0015,16.5093314371,15.7335,-5.0015,16.5093314371,0.0,0.0,0.0,135.63
2021-04-17 14:30:00,73.9805,-17.665,76.0602827056,15.7505,-5.035,16.5357030467,58.23,-12.63,59.5839726772,137.52,15.7505,-5.035,16.5357030467,15.7505,-5.035,16.5357030467,0.0,0.0,0.0,137.08
2021-04-17 15:00:00,72.6425,-17.9515,74.8277298767,15.3425,-4.6115,16.0205567475,57.3,-13.34,58.8323516443,137.52,15.3425,-4.6115,16.0205567475,15.3425,-4.6115,16.0205567475,0.0,0.0,0.0,137.08
2021-04-17 15:30:00,72.766,-17.918,74.9396122221,14.706,-4.188,15.2907089437,58.06,-13.73,59.6613484595,136.48,14.706,-4.188,15.2907089437,14.706,-4.188,15.2907089437,0.0,0.0,0.0,136.05
2021-04-17 16:00:00,74.221,-17.669,76.2951532012,13.741,-3.919,14.28893425,60.48,-13.75,62.023325451,136.48,13.741,-3.919,14.28893425,13.741,-3.919,14.28893425,0.0,0.0,0.0,136.05
2021-04-17 16:30:00,78.3695,-16.537,80.0952614032,12.3495,-3.187,12.7541020558,66.02,-13.35,67.3562387608,135.78,12.3495,-3.187,12.7541020558,12.3495,-3.187,12.7541020558,0.0,0.0,0.0,135.36
