Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-17 17:00:00,82.981,-15.704,84.4539044509,10.831,-2.5540000000000003,11.1280491102,72.15,-13.15,73.3385642074,135.78,10.831,-2.5540000000000003,11.1280491102,10.831,-2.5540000000000003,11.1280491102,0.0,0.0,0.0,135.36
2021-04-17 17:30:00,88.0425,-14.729,89.266036359,9.0025,-1.639,9.1504823507,79.04,-13.09,80.1166006518,135.69,9.0025,-1.639,9.1504823507,9.0025,-1.639,9.1504823507,0.0,0.0,0.0,135.28
2021-04-17 18:00:00,93.0685,-13.5165,94.0448906879,6.4085,-1.1365,6.5084947953,86.66,-12.38,87.5398195109,135.54,6.4085,-1.1365,6.5084947953,6.4085,-1.1365,6.5084947953,0.0,0.0,0.0,135.13
2021-04-17 18:30:00,98.281,-12.2005,99.0353833801,4.561,-0.5405,4.5929142437,93.72,-11.66,94.4425433796,135.1,4.561,-0.5405,4.5929142437,4.561,-0.5405,4.5929142437,0.0,0.0,0.0,134.69
2021-04-17 19:00:00,101.7035,-11.434,102.3442146301,3.0135,-0.064,3.0141795318,98.69,-11.37,99.3428054768,134.75,3.0135,-0.064,3.0141795318,3.0135,-0.064,3.0141795318,0.0,0.0,0.0,134.33
2021-04-17 19:30:00,95.6075,-10.3895,96.1703476468,10.2075,-0.9995,10.2563178822,85.4,-9.39,85.9146791881,134.11,10.2075,-0.9995,10.2563178822,10.2075,-0.9995,10.2563178822,0.0,0.0,0.0,133.7
2021-04-17 20:00:00,95.9475,-9.928,96.4597736896,9.8775,-0.9380000000000001,9.9219378274,86.07,-8.99,86.5382285467,134.55,9.8775,-0.9380000000000001,9.9219378274,9.8775,-0.9380000000000001,9.9219378274,0.0,0.0,0.0,134.14
2021-04-17 20:30:00,96.166,-9.875,96.6716875874,9.846,-0.995,9.8961477859,86.32,-8.88,86.7755541613,134.04,9.846,-0.995,9.8961477859,9.846,-0.995,9.8961477859,0.0,0.0,0.0,133.63
2021-04-17 21:00:00,96.3215,-10.2605,96.8664504485,10.0115,-1.2905,10.0943312062,86.31,-8.97,86.774863872,134.16,10.0115,-1.2905,10.0943312062,10.0115,-1.2905,10.0943312062,0.0,0.0,0.0,133.76
2021-04-17 21:30:00,100.575,-12.4585,101.343696633,2.795,-0.40850000000000003,2.824694187,97.78,-12.05,98.5196980304,134.16,2.795,-0.40850000000000003,2.824694187,2.795,-0.40850000000000003,2.824694187,0.0,0.0,0.0,133.76
2021-04-17 22:00:00,97.6985,-14.27,98.7351497809,1.4885000000000002,-0.03,1.4888022871,96.21,-14.24,97.2581189413,134.83,1.4885000000000002,-0.03,1.4888022871,1.4885000000000002,-0.03,1.4888022871,0.0,0.0,0.0,134.42
2021-04-17 22:30:00,93.165,-15.943,94.5192915441,1.375,0.007,1.3750178181,91.79,-15.95,93.1654796585,135.28,1.375,0.007,1.3750178181,1.375,0.007,1.3750178181,0.0,0.0,0.0,134.86
2021-04-17 23:00:00,87.262,-17.124,88.9263066814,1.412,0.436,1.477782122,85.85,-17.56,87.6274848435,135.41,1.412,0.436,1.477782122,1.412,0.436,1.477782122,0.0,0.0,0.0,134.99
2021-04-17 23:30:00,81.5945,-18.4635,83.657416064,1.2945,0.48650000000000004,1.3829000325,80.3,-18.95,82.5057119235,136.02,1.2945,0.48650000000000004,1.3829000325,1.2945,0.48650000000000004,1.3829000325,0.0,0.0,0.0,135.6
2021-04-18 00:00:00,77.1215,-19.4395,79.5337659268,1.1515,0.1405,1.16003987,75.97,-19.58,78.4526436776,136.5,1.1515,0.1405,1.16003987,1.1515,0.1405,1.16003987,0.0,0.0,0.0,136.08
2021-04-18 00:30:00,74.247,-19.5135,76.768442027,1.137,0.0765,1.1395706428,73.11,-19.59,75.6891022539,136.5,1.137,0.0765,1.1395706428,1.137,0.0765,1.1395706428,0.0,0.0,0.0,136.08
2021-04-18 01:00:00,73.072,-19.552,75.6425666407,1.162,0.23800000000000002,1.1861230965,71.91,-19.79,74.5834579515,136.5,1.162,0.23800000000000002,1.1861230965,1.162,0.23800000000000002,1.1861230965,0.0,0.0,0.0,136.08
2021-04-18 01:30:00,73.3085,-19.562,75.8736318905,1.1485,0.098,1.1526735227,72.16,-19.66,74.7902480274,136.9,1.1485,0.098,1.1526735227,1.1485,0.098,1.1526735227,0.0,0.0,0.0,136.48
2021-04-18 02:00:00,76.7905,-18.8905,79.0799081973,1.1205,0.0995,1.1249091074,75.67,-18.99,78.0164662107,136.35,1.1205,0.0995,1.1249091074,1.1205,0.0995,1.1249091074,0.0,0.0,0.0,135.92
2021-04-18 02:30:00,76.806,-18.781,79.0688788146,0.976,0.149,0.9873079560000001,75.83,-18.93,78.1571097214,136.35,0.976,0.149,0.9873079560000001,0.976,0.149,0.9873079560000001,0.0,0.0,0.0,135.92
2021-04-18 03:00:00,75.015,-19.234,77.4415714006,0.985,0.106,0.9906871353000001,74.03,-19.34,76.5145509037,136.35,0.985,0.106,0.9906871353000001,0.985,0.106,0.9906871353000001,0.0,0.0,0.0,135.92
2021-04-18 03:30:00,74.821,-18.964,77.1868857838,1.081,0.076,1.0836683072,73.74,-19.04,76.1584479884,136.24,1.081,0.076,1.0836683072,1.081,0.076,1.0836683072,0.0,0.0,0.0,135.81
2021-04-18 04:00:00,74.5065,-18.8305,76.8492437991,1.0065,0.3795,1.0756683969,73.5,-19.21,75.9689021903,136.41,1.0065,0.3795,1.0756683969,1.0065,0.3795,1.0756683969,0.0,0.0,0.0,135.97
2021-04-18 04:30:00,73.0235,-19.087,75.4767853134,1.0335,0.41300000000000003,1.1129650713,71.99,-19.5,74.584248337,136.23,1.0335,0.41300000000000003,1.1129650713,1.0335,0.41300000000000003,1.1129650713,0.0,0.0,0.0,135.79
2021-04-18 05:00:00,71.934,-20.032,74.6711549395,1.044,0.448,1.1360633785,70.89,-20.48,73.7890405142,136.47,1.044,0.448,1.1360633785,1.044,0.448,1.1360633785,0.0,0.0,0.0,136.03
2021-04-18 05:30:00,72.394,-20.021,75.1114616886,0.9440000000000001,0.439,1.0410845307,71.45,-20.46,74.3216933338,137.49,0.9440000000000001,0.439,1.0410845307,0.9440000000000001,0.439,1.0410845307,0.0,0.0,0.0,137.04
2021-04-18 06:00:00,73.581,-19.363,76.0860652814,0.881,0.40700000000000003,0.9704689588000001,72.7,-19.77,75.3401811784,137.49,0.881,0.40700000000000003,0.9704689588000001,0.881,0.40700000000000003,0.9704689588000001,0.0,0.0,0.0,137.04
2021-04-18 06:30:00,76.563,-18.0645,78.6652345655,1.003,0.42550000000000004,1.0895224871,75.56,-18.49,77.7894189463,137.06,1.003,0.42550000000000004,1.0895224871,1.003,0.42550000000000004,1.0895224871,0.0,0.0,0.0,136.61
2021-04-18 07:00:00,78.5495,-17.324,80.4372110795,1.3495,0.276,1.3774346627,77.2,-17.6,79.1808057549,136.65,1.3495,0.276,1.3774346627,1.3495,0.276,1.3774346627,0.0,0.0,0.0,136.2
2021-04-18 07:30:00,82.631,-16.009,84.1675129845,1.8010000000000002,0.121,1.8050601097999999,80.83,-16.13,82.4236968353,136.24,1.8010000000000002,0.121,1.8050601097999999,1.8010000000000002,0.121,1.8050601097999999,0.0,0.0,0.0,135.8
2021-04-18 08:00:00,87.1135,-15.1375,88.4189221179,3.0835,-0.1275,3.0861348804,84.03,-15.01,85.360066776,135.87,3.0835,-0.1275,3.0861348804,3.0835,-0.1275,3.0861348804,0.0,0.0,0.0,135.43
2021-04-18 08:30:00,90.731,-14.0035,91.8052959978,4.541,-0.48350000000000004,4.5666676308,86.19,-13.52,87.2439482142,135.53,4.541,-0.48350000000000004,4.5666676308,4.541,-0.48350000000000004,4.5666676308,0.0,0.0,0.0,135.08
2021-04-18 09:00:00,92.693,-13.508,93.67207862,5.973,-0.908,6.0416217194,86.72,-12.6,87.6305791377,135.53,5.973,-0.908,6.0416217194,5.973,-0.908,6.0416217194,0.0,0.0,0.0,135.08
2021-04-18 09:30:00,93.0455,-13.1775,93.97399415,7.7855,-1.6575000000000002,7.9599821922,85.26,-11.52,86.0347487937,135.28,7.7855,-1.6575000000000002,7.9599821922,7.7855,-1.6575000000000002,7.9599821922,0.0,0.0,0.0,134.84
2021-04-18 10:00:00,95.289,-12.472,96.1017393443,7.869,-1.592,8.0284260599,87.42,-10.88,88.0944425035,134.98,7.869,-1.592,8.0284260599,7.869,-1.592,8.0284260599,0.0,0.0,0.0,134.54
2021-04-18 10:30:00,95.257,-13.3515,96.1881416873,11.797,-2.8515,12.1367319015,83.46,-10.5,84.1179029696,135.22,11.797,-2.8515,12.1367319015,11.797,-2.8515,12.1367319015,0.0,0.0,0.0,134.79
2021-04-18 11:00:00,93.2095,-13.2445,94.1457788247,11.5495,-2.9545,11.9214101725,81.66,-10.29,82.3057695426,135.22,11.5495,-2.9545,11.9214101725,11.5495,-2.9545,11.9214101725,0.0,0.0,0.0,134.79
2021-04-18 11:30:00,89.9265,-13.3845,90.9171064349,12.8765,-3.8745000000000003,13.4467840951,77.05,-9.51,77.6346739544,135.37,12.8765,-3.8745000000000003,13.4467840951,12.8765,-3.8745000000000003,13.4467840951,0.0,0.0,0.0,134.93
2021-04-18 12:00:00,90.24,-13.97,91.3149412747,13.95,-4.13,14.548518825,76.29,-9.84,76.9219715036,135.19,13.95,-4.13,14.548518825,13.95,-4.13,14.548518825,0.0,0.0,0.0,134.76
2021-04-18 12:30:00,89.8015,-14.264,90.9272846743,14.6615,-4.424,15.31441668,75.14,-9.84,75.7815624014,135.64,14.6615,-4.424,15.31441668,14.6615,-4.424,15.31441668,0.0,0.0,0.0,135.21
2021-04-18 13:00:00,88.039,-14.2095,89.178334876,12.949,-3.8495,13.5090803258,75.09,-10.36,75.8013040785,135.61,12.949,-3.8495,13.5090803258,12.949,-3.8495,13.5090803258,0.0,0.0,0.0,135.18
2021-04-18 13:30:00,85.216,-15.0405,86.5331340947,11.616,-2.8605,11.9630228726,73.6,-12.18,74.6010214407,136.22,11.616,-2.8605,11.9630228726,11.616,-2.8605,11.9630228726,0.0,0.0,0.0,135.79
2021-04-18 14:00:00,77.899,-16.8775,79.7063624013,12.509,-3.6075,13.0187993782,65.39,-13.27,66.7228971194,136.22,12.509,-3.6075,13.0187993782,12.509,-3.6075,13.0187993782,0.0,0.0,0.0,135.79
2021-04-18 14:30:00,78.8175,-17.616,80.7621307436,13.7375,-3.656,14.2156688991,65.08,-13.96,66.5604086526,136.32,13.7375,-3.656,14.2156688991,13.7375,-3.656,14.2156688991,0.0,0.0,0.0,135.89
2021-04-18 15:00:00,75.9755,-17.746,78.0204916432,12.9355,-3.626,13.4340997558,63.04,-14.12,64.6019813938,136.48,12.9355,-3.626,13.4340997558,12.9355,-3.626,13.4340997558,0.0,0.0,0.0,136.05
2021-04-18 15:30:00,74.105,-17.7565,76.2026529541,11.135,-3.4865,11.6680721308,62.97,-14.27,64.5666616761,136.58,11.135,-3.4865,11.6680721308,11.135,-3.4865,11.6680721308,0.0,0.0,0.0,136.15
2021-04-18 16:00:00,74.742,-17.8085,76.8342972653,10.272,-2.9385,10.6840425987,64.47,-14.87,66.1626616756,137.03,10.272,-2.9385,10.6840425987,10.272,-2.9385,10.6840425987,0.0,0.0,0.0,136.6
2021-04-18 16:30:00,80.171,-17.2105,81.9975033233,10.051,-2.4105,10.3360104126,70.12,-14.8,71.6648756365,136.92,10.051,-2.4105,10.3360104126,10.051,-2.4105,10.3360104126,0.0,0.0,0.0,136.49
2021-04-18 17:00:00,86.9025,-15.897,88.3445477392,9.2325,-2.237,9.4996434275,77.67,-13.66,78.8620599528,136.6,9.2325,-2.237,9.4996434275,9.2325,-2.237,9.4996434275,0.0,0.0,0.0,136.18
2021-04-18 17:30:00,92.229,-14.6705,93.388500423,8.229,-1.9205,8.4501338007,84.0,-12.75,84.9621239141,136.46,8.229,-1.9205,8.4501338007,8.229,-1.9205,8.4501338007,0.0,0.0,0.0,136.04
2021-04-18 18:00:00,96.0535,-13.9555,97.0619948409,6.4635,-1.6055000000000001,6.6599146016,89.59,-12.35,90.4372191081,135.79,6.4635,-1.6055000000000001,6.6599146016,6.4635,-1.6055000000000001,6.6599146016,0.0,0.0,0.0,135.36
2021-04-18 18:30:00,92.5045,-11.278,93.1894618734,12.7545,-1.988,12.9085016268,79.75,-9.29,80.2892682742,135.69,12.7545,-1.988,12.9085016268,12.7545,-1.988,12.9085016268,0.0,0.0,0.0,135.27
2021-04-18 19:00:00,94.7925,-10.6435,95.3881656627,11.1525,-1.4335,11.2442509088,83.64,-9.21,84.1455506845,135.3,11.1525,-1.4335,11.2442509088,11.1525,-1.4335,11.2442509088,0.0,0.0,0.0,134.88
2021-04-18 19:30:00,96.4645,-10.3815,97.0215197907,9.6345,-0.8815000000000001,9.6747419862,86.83,-9.5,87.3481476621,134.89,9.6345,-0.8815000000000001,9.6747419862,9.6345,-0.8815000000000001,9.6747419862,0.0,0.0,0.0,134.47
2021-04-18 20:00:00,96.092,-10.8285,96.7002010145,9.382,-0.7585000000000001,9.4126110219,86.71,-10.07,87.292777479,134.89,9.382,-0.7585000000000001,9.4126110219,9.382,-0.7585000000000001,9.4126110219,0.0,0.0,0.0,134.47
2021-04-18 20:30:00,96.0125,-10.901,96.629353497,9.2625,-0.661,9.286055527,86.75,-10.24,87.3522758719,134.99,9.2625,-0.661,9.286055527,9.2625,-0.661,9.286055527,0.0,0.0,0.0,134.57
2021-04-18 21:00:00,97.0625,-10.5105,97.6299109725,9.1025,-0.4505,9.1136412317,87.96,-10.06,88.5334129016,134.81,9.1025,-0.4505,9.1136412317,9.1025,-0.4505,9.1136412317,0.0,0.0,0.0,134.38
2021-04-18 21:30:00,101.701,-12.356,102.4488366796,2.011,0.224,2.0234369276,99.69,-12.58,100.4806075818,134.72,2.011,0.224,2.0234369276,2.011,0.224,2.0234369276,0.0,0.0,0.0,134.29
2021-04-18 22:00:00,96.3615,-13.6465,97.3229964834,1.0815,0.47350000000000003,1.1806119176,95.28,-14.12,96.320573088,134.72,1.0815,0.47350000000000003,1.1806119176,1.0815,0.47350000000000003,1.1806119176,0.0,0.0,0.0,134.29
2021-04-18 22:30:00,92.028,-14.376,93.1440935325,1.048,0.484,1.1543656267,90.98,-14.86,92.1855737087,134.56,1.048,0.484,1.1543656267,1.048,0.484,1.1543656267,0.0,0.0,0.0,134.14
2021-04-18 23:00:00,86.7575,-15.1105,88.0635623655,0.9975,0.4995,1.1155745157,85.76,-15.61,87.169086837,134.88,0.9975,0.4995,1.1155745157,0.9975,0.4995,1.1155745157,0.0,0.0,0.0,134.46
2021-04-18 23:30:00,81.2445,-16.5185,82.9067525748,0.9945,0.5015000000000001,1.1137919465,80.25,-17.02,82.0350102091,135.46,0.9945,0.5015000000000001,1.1137919465,0.9945,0.5015000000000001,1.1137919465,0.0,0.0,0.0,135.03
2021-04-19 00:00:00,77.264,-17.1235,79.1387386066,1.004,0.5365,1.1383533063,76.26,-17.66,78.2781144382,136.13,1.004,0.5365,1.1383533063,1.004,0.5365,1.1383533063,0.0,0.0,0.0,135.7
2021-04-19 00:30:00,74.706,-17.151,76.6494829532,0.996,0.539,1.1324915011,73.71,-17.69,75.8030355593,135.74,0.996,0.539,1.1324915011,0.996,0.539,1.1324915011,0.0,0.0,0.0,135.31
2021-04-19 01:00:00,73.431,-17.2845,75.4378267267,1.051,0.5355,1.1795597696,72.38,-17.82,74.5413764295,135.74,1.051,0.5355,1.1795597696,1.051,0.5355,1.1795597696,0.0,0.0,0.0,135.31
2021-04-19 01:30:00,74.0815,-17.4775,76.1152524038,1.1115,0.4425,1.1963438051,72.97,-17.92,75.1381880271,135.74,1.1115,0.4425,1.1963438051,1.1115,0.4425,1.1963438051,0.0,0.0,0.0,135.31
2021-04-19 02:00:00,77.6835,-16.7445,79.4676314766,1.0935,0.5055000000000001,1.2046877189,76.59,-17.25,78.5085383891,135.64,1.0935,0.5055000000000001,1.2046877189,1.0935,0.5055000000000001,1.2046877189,0.0,0.0,0.0,135.21
2021-04-19 02:30:00,77.9225,-16.675,79.686709251,1.0825,0.505,1.1945004186000001,76.84,-17.18,78.7371449825,135.13,1.0825,0.505,1.1945004186000001,1.0825,0.505,1.1945004186000001,0.0,0.0,0.0,134.69
2021-04-19 03:00:00,76.5965,-16.768,78.4103923995,1.0365,0.492,1.1473431265,75.56,-17.26,77.5062655532,135.13,1.0365,0.492,1.1473431265,1.0365,0.492,1.1473431265,0.0,0.0,0.0,134.69
2021-04-19 03:30:00,76.938,-16.249,78.635143829,1.018,0.461,1.1175173377,75.92,-16.71,77.7371886551,135.09,1.018,0.461,1.1175173377,1.018,0.461,1.1175173377,0.0,0.0,0.0,134.66
2021-04-19 04:00:00,76.651,-16.0565,78.3146665271,1.021,0.4335,1.1092174043,75.63,-16.49,77.4068278642,135.16,1.021,0.4335,1.1092174043,1.021,0.4335,1.1092174043,0.0,0.0,0.0,134.73
2021-04-19 04:30:00,76.5955,-16.2005,78.2900173745,1.0355,0.4295,1.121039919,75.56,-16.63,77.3684076352,134.95,1.0355,0.4295,1.121039919,1.0355,0.4295,1.121039919,0.0,0.0,0.0,134.52
2021-04-19 05:00:00,76.532,-16.434,78.2765825774,1.022,0.456,1.1191157223000001,75.51,-16.89,77.3759148573,135.02,1.022,0.456,1.1191157223000001,1.022,0.456,1.1191157223000001,0.0,0.0,0.0,134.59
2021-04-19 05:30:00,79.1075,-15.8745,80.6845481273,0.9975,0.41550000000000004,1.0805769292,78.11,-16.29,79.7905771379,134.94,0.9975,0.41550000000000004,1.0805769292,0.9975,0.41550000000000004,1.0805769292,0.0,0.0,0.0,134.51
2021-04-19 06:00:00,82.071,-15.493,83.5205489086,1.051,0.417,1.1307033209,81.02,-15.91,82.5673573514,135.87,1.051,0.417,1.1307033209,1.051,0.417,1.1307033209,0.0,0.0,0.0,135.44
2021-04-19 06:30:00,84.9035,-10.175,85.5110223144,8.2535,-0.325,8.259896322,76.65,-9.85,77.2803015004,136.05,8.2535,-0.325,8.259896322,8.2535,-0.325,8.259896322,0.0,0.0,0.0,135.62
2021-04-19 07:00:00,93.5235,-7.178,93.79855402,8.6935,-0.488,8.7071858973,84.83,-6.69,85.0933898725,134.79,8.6935,-0.488,8.7071858973,8.6935,-0.488,8.7071858973,0.0,0.0,0.0,134.36
2021-04-19 07:30:00,103.022,-2.8385,103.0610962791,10.082,-0.8685,10.1193387259,92.94,-1.97,92.9608761792,134.6,10.082,-0.8685,10.1193387259,10.082,-0.8685,10.1193387259,0.0,0.0,0.0,134.18
2021-04-19 08:00:00,108.064,-0.4055,108.0647607976,11.334,-1.1655,11.3937678689,96.73,0.76,96.732985584,134.01,11.334,-1.1655,11.3937678689,11.334,-1.1655,11.3937678689,0.0,0.0,0.0,133.59
2021-04-19 08:30:00,108.2765,1.5235,108.2872176413,12.4065,-1.4365,12.4893864741,95.87,2.96,95.9156843274,133.17,12.4065,-1.4365,12.4893864741,12.4065,-1.4365,12.4893864741,0.0,0.0,0.0,132.75
2021-04-19 09:00:00,109.199,1.018,109.2037450136,14.839,-1.962,14.9681450087,94.36,2.98,94.4070442287,132.44,14.839,-1.962,14.9681450087,14.839,-1.962,14.9681450087,0.0,0.0,0.0,132.02
2021-04-19 09:30:00,113.968,-0.46900000000000003,113.968965008,9.258,-1.879,9.4467563216,104.71,1.4100000000000001,104.7194929323,132.41,9.258,-1.879,9.4467563216,9.258,-1.879,9.4467563216,0.0,0.0,0.0,131.99
2021-04-19 10:00:00,113.806,-0.638,113.8077883099,10.146,-2.428,10.4324733405,103.66,1.79,103.6754537005,132.41,10.146,-2.428,10.4324733405,10.146,-2.428,10.4324733405,0.0,0.0,0.0,131.99
2021-04-19 10:30:00,110.83,-2.184,110.8515167059,12.16,-3.044,12.535211845,98.67,0.86,98.6737477752,132.47,12.16,-3.044,12.535211845,12.16,-3.044,12.535211845,0.0,0.0,0.0,132.05
2021-04-19 11:00:00,107.643,-3.355,107.6952713632,13.593,-3.625,14.0680586436,94.05,0.27,94.050387559,132.65,13.593,-3.625,14.0680586436,13.593,-3.625,14.0680586436,0.0,0.0,0.0,132.23
2021-04-19 11:30:00,105.57,-4.0475,105.6475610521,14.41,-4.1275,14.989474849,91.16,0.08,91.1600351031,132.79,14.41,-4.1275,14.989474849,14.41,-4.1275,14.989474849,0.0,0.0,0.0,132.37
2021-04-19 12:00:00,104.71,-4.2285,104.7953448978,14.8,-4.3985,15.439779864,89.91,0.17,89.9101607161,132.67,14.8,-4.3985,15.439779864,14.8,-4.3985,15.439779864,0.0,0.0,0.0,132.25
2021-04-19 12:30:00,103.751,-4.693,103.8570856995,15.011,-4.463,15.6604115527,88.74,-0.23,88.7402980613,132.67,15.011,-4.463,15.6604115527,15.011,-4.463,15.6604115527,0.0,0.0,0.0,132.25
2021-04-19 13:00:00,103.004,-4.4995,103.1022284737,14.934,-4.3795,15.5629167012,88.07,-0.12,88.0700817531,132.75,14.934,-4.3795,15.5629167012,14.934,-4.3795,15.5629167012,0.0,0.0,0.0,132.34
2021-04-19 13:30:00,101.012,-6.0915,101.1955064034,15.042,-4.3915,15.6699405312,85.97,-1.7000000000000002,85.9868065461,133.82,15.042,-4.3915,15.6699405312,15.042,-4.3915,15.6699405312,0.0,0.0,0.0,133.41
2021-04-19 14:00:00,96.7875,-7.9375,97.1124300103,15.2675,-4.5275,15.9246605144,81.52,-3.41,81.5912893635,133.82,15.2675,-4.5275,15.9246605144,15.2675,-4.5275,15.9246605144,0.0,0.0,0.0,133.41
2021-04-19 14:30:00,93.5375,-8.5885,93.9309652804,14.7175,-4.4585,15.3780046983,78.82,-4.13,78.9281274325,134.52,14.7175,-4.4585,15.3780046983,14.7175,-4.4585,15.3780046983,0.0,0.0,0.0,134.1
2021-04-19 15:00:00,92.8225,-8.532,93.2137947422,14.3125,-4.352,14.9595307497,78.51,-4.18,78.6211962514,134.52,14.3125,-4.352,14.9595307497,14.3125,-4.352,14.9595307497,0.0,0.0,0.0,134.1
2021-04-19 15:30:00,94.258,-9.053,94.691749234,14.178,-4.223,14.7935598488,80.08,-4.83,80.2255277328,134.98,14.178,-4.223,14.7935598488,14.178,-4.223,14.7935598488,0.0,0.0,0.0,134.56
2021-04-19 16:00:00,96.262,-8.6355,96.6485618323,13.102,-3.6654999999999998,13.6050833974,83.16,-4.97,83.3083819312,134.98,13.102,-3.6654999999999998,13.6050833974,13.102,-3.6654999999999998,13.6050833974,0.0,0.0,0.0,134.56
2021-04-19 16:30:00,96.5185,-7.954,96.8456863172,11.2485,-3.384,11.7464977014,85.27,-4.57,85.3923755379,134.73,11.2485,-3.384,11.7464977014,11.2485,-3.384,11.7464977014,0.0,0.0,0.0,134.31
2021-04-19 17:00:00,99.7985,-7.8695,100.1082895294,9.9185,-2.9695,10.353481177799999,89.88,-4.9,90.0134678812,135.08,9.9185,-2.9695,10.353481177799999,9.9185,-2.9695,10.353481177799999,0.0,0.0,0.0,134.66
2021-04-19 17:30:00,104.1085,-7.7155000000000005,104.3940070718,7.6085,-2.3555,7.9647757344,96.5,-5.36,96.6487433959,134.28,7.6085,-2.3555,7.9647757344,7.6085,-2.3555,7.9647757344,0.0,0.0,0.0,133.86
2021-04-19 18:00:00,107.76,-7.516,108.0217934308,6.61,-1.526,6.7838614373,101.15,-5.99,101.3272056261,134.28,6.61,-1.526,6.7838614373,6.61,-1.526,6.7838614373,0.0,0.0,0.0,133.86
2021-04-19 18:30:00,110.576,-6.464,110.7647736061,5.166,-1.444,5.3640182699,105.41,-5.02,105.5294674487,134.15,5.166,-1.444,5.3640182699,5.166,-1.444,5.3640182699,0.0,0.0,0.0,133.74
2021-04-19 19:00:00,112.693,-5.793,112.8417967688,3.193,-0.6930000000000001,3.2673380603,109.5,-5.1,109.6187027838,133.71,3.193,-0.6930000000000001,3.2673380603,3.193,-0.6930000000000001,3.2673380603,0.0,0.0,0.0,133.29
2021-04-19 19:30:00,112.522,-6.189,112.6920769398,2.342,-0.249,2.3551995669,110.18,-5.94,110.3400018126,133.31,2.342,-0.249,2.3551995669,2.342,-0.249,2.3551995669,0.0,0.0,0.0,132.9
2021-04-19 20:00:00,112.3225,-6.321,112.5002179876,1.8925,-0.131,1.8970285317000002,110.43,-6.19,110.6033498589,133.55,1.8925,-0.131,1.8970285317000002,1.8925,-0.131,1.8970285317000002,0.0,0.0,0.0,133.14
2021-04-19 20:30:00,112.5775,-6.455,112.7624074382,1.4475,0.015,1.4475777181,111.13,-6.47,111.3181827017,133.65,1.4475,0.015,1.4475777181,1.4475,0.015,1.4475777181,0.0,0.0,0.0,133.24
2021-04-19 21:00:00,113.3555,-7.1835,113.5828862659,1.2355,0.0465,1.2363747409,112.12,-7.23,112.3528695673,133.38,1.2355,0.0465,1.2363747409,1.2355,0.0465,1.2363747409,0.0,0.0,0.0,132.97
2021-04-19 21:30:00,110.248,-7.691,110.5159399589,1.088,0.369,1.1488711851,109.16,-8.06,109.4571569154,133.48,1.088,0.369,1.1488711851,1.088,0.369,1.1488711851,0.0,0.0,0.0,133.06
2021-04-19 22:00:00,104.499,-9.867,104.9637970445,1.069,0.403,1.1424403704000001,103.43,-10.27,103.9386251593,133.61,1.069,0.403,1.1424403704000001,1.069,0.403,1.1424403704000001,0.0,0.0,0.0,133.19
2021-04-19 22:30:00,99.2965,-10.593,99.8599347148,1.0365,0.467,1.1368470654,98.26,-11.06,98.880489481,134.47,1.0365,0.467,1.1368470654,1.0365,0.467,1.1368470654,0.0,0.0,0.0,134.05
2021-04-19 23:00:00,91.7455,-12.345,92.572327373,1.0555,0.47500000000000003,1.1574563707,90.69,-12.82,91.5916399023,134.11,1.0555,0.47500000000000003,1.1574563707,1.0555,0.47500000000000003,1.1574563707,0.0,0.0,0.0,133.69
2021-04-19 23:30:00,84.9475,-14.1585,86.1193409084,1.1075,0.1115,1.113098603,83.84,-14.27,85.0457435737,134.67,1.1075,0.1115,1.113098603,1.1075,0.1115,1.113098603,0.0,0.0,0.0,134.25
2021-04-20 00:00:00,80.6545,-14.9805,82.033918293,1.1445,0.1095,1.1497262718,79.51,-15.09,80.9292790033,135.29,1.1445,0.1095,1.1497262718,1.1445,0.1095,1.1497262718,0.0,0.0,0.0,134.86
2021-04-20 00:30:00,77.967,-15.72,79.5359760674,1.137,0.13,1.1444077071,76.83,-15.85,78.4478897103,135.74,1.137,0.13,1.1444077071,1.137,0.13,1.1444077071,0.0,0.0,0.0,135.31
2021-04-20 01:00:00,76.52,-15.772,78.1285247781,1.15,0.518,1.2612787162,75.37,-16.29,77.1103170788,136.32,1.15,0.518,1.2612787162,1.15,0.518,1.2612787162,0.0,0.0,0.0,135.89
2021-04-20 01:30:00,77.0915,-15.866,78.7072380931,1.1315,0.504,1.2386719703,75.96,-16.37,77.7039156028,136.49,1.1315,0.504,1.2386719703,1.1315,0.504,1.2386719703,0.0,0.0,0.0,136.06
2021-04-20 02:00:00,80.6615,-15.2385,82.0883028482,1.1315,0.49150000000000005,1.2336387235,79.53,-15.73,81.070671639,136.15,1.1315,0.49150000000000005,1.2336387235,1.1315,0.49150000000000005,1.2336387235,0.0,0.0,0.0,135.73
2021-04-20 02:30:00,80.331,-15.0925,81.7364858386,1.131,0.5175000000000001,1.2437713817,79.2,-15.61,80.7236774435,135.99,1.131,0.5175000000000001,1.2437713817,1.131,0.5175000000000001,1.2437713817,0.0,0.0,0.0,135.56
2021-04-20 03:00:00,79.345,-15.1815,80.7843237717,1.095,0.47850000000000004,1.1949842049,78.25,-15.66,79.8016171515,135.99,1.095,0.47850000000000004,1.1949842049,1.095,0.47850000000000004,1.1949842049,0.0,0.0,0.0,135.56
2021-04-20 03:30:00,79.3105,-14.789,80.6775677078,1.0905,0.451,1.1800810354,78.22,-15.24,79.6908150291,136.19,1.0905,0.451,1.1800810354,1.0905,0.451,1.1800810354,0.0,0.0,0.0,135.76
2021-04-20 04:00:00,78.984,-14.84,80.366024264,1.104,0.49,1.2078559517,77.88,-15.33,79.3744499194,136.09,1.104,0.49,1.2078559517,1.104,0.49,1.2078559517,0.0,0.0,0.0,135.66
2021-04-20 04:30:00,78.066,-15.574,79.6043329976,1.096,0.496,1.2030095594,76.97,-16.07,78.6296750597,136.14,1.096,0.496,1.2030095594,1.096,0.496,1.2030095594,0.0,0.0,0.0,135.71
2021-04-20 05:00:00,78.216,-15.3265,79.7034770775,1.086,0.5035000000000001,1.1970414571,77.13,-15.83,78.7377025319,136.21,1.086,0.5035000000000001,1.1970414571,1.086,0.5035000000000001,1.1970414571,0.0,0.0,0.0,135.79
2021-04-20 05:30:00,80.278,-14.2895,81.5398497316,1.118,0.47050000000000003,1.2129691876,79.16,-14.76,80.5243019218,136.06,1.118,0.47050000000000003,1.2129691876,1.118,0.47050000000000003,1.2129691876,0.0,0.0,0.0,135.63
2021-04-20 06:00:00,83.651,-13.2355,84.6916067934,1.131,0.3045,1.1712733456,82.52,-13.54,83.6234536479,135.45,1.131,0.3045,1.1712733456,1.131,0.3045,1.1712733456,0.0,0.0,0.0,135.02
2021-04-20 06:30:00,92.1365,-10.171,92.6961912554,1.3265,0.069,1.3282933599,90.81,-10.24,91.3855223764,134.55,1.3265,0.069,1.3282933599,1.3265,0.069,1.3282933599,0.0,0.0,0.0,134.13
2021-04-20 07:00:00,100.1045,-6.721,100.329869736,1.9145,-0.011,1.9145316007000002,98.19,-6.71,98.4190032463,134.0,1.9145,-0.011,1.9145316007000002,1.9145,-0.011,1.9145316007000002,0.0,0.0,0.0,133.58
2021-04-20 07:30:00,102.352,-2.469,102.3817750628,9.642,-1.019,9.6956962102,92.71,-1.45,92.7213384286,133.45,9.642,-1.019,9.6956962102,9.642,-1.019,9.6956962102,0.0,0.0,0.0,133.04
2021-04-20 08:00:00,107.21,0.5975,107.2116649728,10.52,-1.1525,10.5829417578,96.69,1.75,96.7058353979,133.38,10.52,-1.1525,10.5829417578,10.52,-1.1525,10.5829417578,0.0,0.0,0.0,132.97
2021-04-20 08:30:00,114.504,0.882,114.507396879,4.304,-0.8180000000000001,4.3810432548,110.2,1.7000000000000002,110.2131117427,132.99,4.304,-0.8180000000000001,4.3810432548,4.304,-0.8180000000000001,4.3810432548,0.0,0.0,0.0,132.58
2021-04-20 09:00:00,112.8445,0.333,112.8449913344,5.1845,-1.317,5.3491615464,107.66,1.65,107.6726432294,133.43,5.1845,-1.317,5.3491615464,5.1845,-1.317,5.3491615464,0.0,0.0,0.0,133.02
2021-04-20 09:30:00,112.0555,0.029,112.0555037526,8.1555,-1.971,8.3902932756,103.9,2.0,103.9192474954,133.76,8.1555,-1.971,8.3902932756,8.1555,-1.971,8.3902932756,0.0,0.0,0.0,133.34
2021-04-20 10:00:00,108.5425,-0.64,108.54438680210001,9.8525,-2.63,10.1974828389,98.69,1.99,98.7100612906,133.76,9.8525,-2.63,10.1974828389,9.8525,-2.63,10.1974828389,0.0,0.0,0.0,133.34
2021-04-20 10:30:00,105.9265,-1.3415,105.9349943338,11.1865,-3.1015,11.6084919133,94.74,1.76,94.7563464893,133.86,11.1865,-3.1015,11.6084919133,11.1865,-3.1015,11.6084919133,0.0,0.0,0.0,133.44
2021-04-20 11:00:00,103.4125,-1.206,103.4195319669,12.2725,-3.636,12.7997950081,91.14,2.43,91.1723889124,134.17,12.2725,-3.636,12.7997950081,12.2725,-3.636,12.7997950081,0.0,0.0,0.0,133.76
2021-04-20 11:30:00,100.762,-2.5905,100.7952942069,13.062,-3.9605,13.64922724,87.7,1.37,87.7107000314,134.05,13.062,-3.9605,13.64922724,13.062,-3.9605,13.64922724,0.0,0.0,0.0,133.64
2021-04-20 12:00:00,100.9365,-2.6925,100.9724050843,14.8765,-4.5225,15.5487381642,86.06,1.83,86.0794545754,134.38,14.8765,-4.5225,15.5487381642,14.8765,-4.5225,15.5487381642,0.0,0.0,0.0,133.98
2021-04-20 12:30:00,100.8575,-2.8890000000000002,100.898868315,14.8975,-4.569,15.5824024865,85.96,1.6800000000000002,85.9764153707,134.18,14.8975,-4.569,15.5824024865,14.8975,-4.569,15.5824024865,0.0,0.0,0.0,133.76
2021-04-20 13:00:00,100.147,-2.676,100.1827459446,14.307,-4.456,14.9848651979,85.84,1.78,85.8584532821,134.18,14.307,-4.456,14.9848651979,14.307,-4.456,14.9848651979,0.0,0.0,0.0,133.76
2021-04-20 13:30:00,99.5835,-3.382,99.6409122612,14.1135,-4.372,14.7751570635,85.47,0.99,85.4757333984,134.54,14.1135,-4.372,14.7751570635,14.1135,-4.372,14.7751570635,0.0,0.0,0.0,134.14
2021-04-20 14:00:00,94.6105,-5.244,94.755718805,13.4805,-4.374,14.1723588809,81.13,-0.87,81.1346646015,134.9,13.4805,-4.374,14.1723588809,13.4805,-4.374,14.1723588809,0.0,0.0,0.0,134.49
2021-04-20 14:30:00,94.7955,-5.949,94.9819847195,12.5555,-3.829,13.1263788323,82.24,-2.12,82.2673203648,135.47,12.5555,-3.829,13.1263788323,12.5555,-3.829,13.1263788323,0.0,0.0,0.0,135.07
2021-04-20 15:00:00,100.4505,-5.1265,100.5812306173,12.6705,-3.1365,13.0529384623,87.78,-1.99,87.8025540631,135.69,12.6705,-3.1365,13.0529384623,12.6705,-3.1365,13.0529384623,0.0,0.0,0.0,135.28
2021-04-20 15:30:00,97.862,-5.298,98.0053052033,10.892,-3.008,11.2997224745,86.97,-2.29,87.000143678,136.05,10.892,-3.008,11.2997224745,10.892,-3.008,11.2997224745,0.0,0.0,0.0,135.64
2021-04-20 16:00:00,99.635,-5.164,99.7687331833,9.035,-2.674,9.4223935919,90.6,-2.49,90.6342104285,136.05,9.035,-2.674,9.4223935919,9.035,-2.674,9.4223935919,0.0,0.0,0.0,135.68
2021-04-20 16:30:00,107.5555,-4.674,107.6570102513,7.6355,-1.274,7.7410552414,99.92,-3.4,99.9778295424,135.67,7.6355,-1.274,7.7410552414,7.6355,-1.274,7.7410552414,0.0,0.0,0.0,135.26
2021-04-20 17:00:00,112.593,-4.6745,112.6899933412,6.833,-0.9245000000000001,6.8952584614,105.76,-3.75,105.8264621916,135.2,6.833,-0.9245000000000001,6.8952584614,6.833,-0.9245000000000001,6.8952584614,0.0,0.0,0.0,134.79
2021-04-20 17:30:00,112.2115,-5.272,112.3352781465,3.8115,-0.252,3.8198214945,108.4,-5.02,108.5161757527,135.06,3.8115,-0.252,3.8198214945,3.8115,-0.252,3.8198214945,0.0,0.0,0.0,134.66
2021-04-20 18:00:00,106.4215,-4.1715,106.503225653,10.9115,-0.8215,10.9423806596,95.51,-3.35,95.5687323344,134.97,10.9115,-0.8215,10.9423806596,10.9115,-0.8215,10.9423806596,0.0,0.0,0.0,134.57
2021-04-20 18:30:00,109.021,-3.633,109.0815159869,10.861,-0.743,10.8863846157,98.16,-2.89,98.2025340814,134.9,10.861,-0.743,10.8863846157,10.861,-0.743,10.8863846157,0.0,0.0,0.0,134.5
2021-04-20 19:00:00,107.971,-3.9370000000000003,108.0427545465,10.351,-0.617,10.3693726908,97.62,-3.32,97.676439329,134.57,10.351,-0.617,10.3693726908,10.351,-0.617,10.3693726908,0.0,0.0,0.0,134.17
2021-04-20 19:30:00,105.87,-4.687,105.9736989493,10.14,-0.907,10.1804837311,95.73,-3.7800000000000002,95.8045995764,134.54,10.14,-0.907,10.1804837311,10.14,-0.907,10.1804837311,0.0,0.0,0.0,134.14
2021-04-20 20:00:00,104.452,-4.7405,104.5595172342,9.572,-0.9705,9.6210734458,94.88,-3.77,94.9548698067,134.35,9.572,-0.9705,9.6210734458,9.572,-0.9705,9.6210734458,0.0,0.0,0.0,133.94
2021-04-20 20:30:00,110.847,-6.164,111.0182521255,2.237,-0.444,2.2806369724,108.61,-5.72,108.7605190315,134.35,2.237,-0.444,2.2806369724,2.237,-0.444,2.2806369724,0.0,0.0,0.0,133.94
2021-04-20 21:00:00,110.625,-7.0305,110.8481779519,1.605,-0.4505,1.6670258696,109.02,-6.58,109.2183903928,134.47,1.605,-0.4505,1.6670258696,1.605,-0.4505,1.6670258696,0.0,0.0,0.0,134.07
2021-04-20 21:30:00,107.6315,-8.0135,107.9294027339,1.5314999999999999,-0.4335,1.5916703490000002,106.1,-7.58,106.3704207005,134.81,1.5314999999999999,-0.4335,1.5916703490000002,1.5314999999999999,-0.4335,1.5916703490000002,0.0,0.0,0.0,134.4
2021-04-20 22:00:00,100.945,-9.313,101.373689851,1.505,-0.433,1.5660504462,99.44,-8.88,99.8357050358,135.49,1.505,-0.433,1.5660504462,1.505,-0.433,1.5660504462,0.0,0.0,0.0,135.08
2021-04-20 22:30:00,96.6735,-10.2655,97.2170051611,1.7835,-0.4455,1.838298806,94.89,-9.82,95.3967740545,134.31,1.7835,-0.4455,1.838298806,1.7835,-0.4455,1.838298806,0.0,0.0,0.0,133.91
2021-04-20 23:00:00,90.1,-11.44,90.8233648353,2.0,-0.09,2.0020239759,88.1,-11.35,88.8281064754,134.31,2.0,-0.09,2.0020239759,2.0,-0.09,2.0020239759,0.0,0.0,0.0,133.91
2021-04-20 23:30:00,84.4225,-13.1975,85.4478350369,2.1725,0.1125,2.1754108807,82.25,-13.31,83.3199771963,135.42,2.1725,0.1125,2.1754108807,2.1725,0.1125,2.1754108807,0.0,0.0,0.0,135.01
2021-04-21 00:00:00,80.382,-14.339,81.6509206623,2.392,0.231,2.4031281697,77.99,-14.57,79.3393029967,135.42,2.392,0.231,2.4031281697,2.392,0.231,2.4031281697,0.0,0.0,0.0,135.01
2021-04-21 00:30:00,76.597,-14.5025,77.9578277997,2.427,-0.12250000000000001,2.430089556,74.17,-14.38,75.5511303688,136.56,2.427,-0.12250000000000001,2.430089556,2.427,-0.12250000000000001,2.430089556,0.0,0.0,0.0,136.15
2021-04-21 01:00:00,75.13,-14.871,76.5876200244,2.49,-0.261,2.5036415478,72.64,-14.61,74.0946806458,136.43,2.49,-0.261,2.5036415478,2.49,-0.261,2.5036415478,0.0,0.0,0.0,136.02
2021-04-21 01:30:00,76.0185,-14.9915,77.4826265333,2.5685000000000002,-0.28150000000000003,2.5838797379000003,73.45,-14.71,74.9085215446,136.01,2.5685000000000002,-0.28150000000000003,2.5838797379000003,2.5685000000000002,-0.28150000000000003,2.5838797379000003,0.0,0.0,0.0,136.26
2021-04-21 02:00:00,80.1985,-13.8385,81.3836807014,2.5985,0.07150000000000001,2.5994835064,77.6,-13.91,78.8368448126,136.01,2.5985,0.07150000000000001,2.5994835064,2.5985,0.07150000000000001,2.5994835064,0.0,0.0,0.0,135.59
2021-04-21 02:30:00,80.202,-13.8275,81.385260092,2.472,-0.2575,2.4853752735,77.73,-13.57,78.9056259084,135.71,2.472,-0.2575,2.4853752735,2.472,-0.2575,2.4853752735,0.0,0.0,0.0,135.29
2021-04-21 03:00:00,78.1155,-14.583,79.4650566554,1.9455,-0.303,1.9689538466,76.17,-14.28,77.4970147812,136.03,1.9455,-0.303,1.9689538466,1.9455,-0.303,1.9689538466,0.0,0.0,0.0,135.61
2021-04-21 03:30:00,76.7115,-14.8625,78.1380070036,1.8515000000000001,-0.1125,1.8549146881,74.86,-14.75,76.2992929194,136.24,1.8515000000000001,-0.1125,1.8549146881,1.8515000000000001,-0.1125,1.8549146881,0.0,0.0,0.0,135.86
2021-04-21 04:00:00,75.8875,-15.1015,77.3754997302,1.7175,-0.2215,1.7317241408,74.17,-14.88,75.6478902548,136.24,1.7175,-0.2215,1.7317241408,1.7175,-0.2215,1.7317241408,0.0,0.0,0.0,135.86
2021-04-21 04:30:00,75.526,-15.193,77.0389766612,1.816,-0.293,1.8394849823000001,73.71,-14.9,75.2008916171,135.8,1.816,-0.293,1.8394849823000001,1.816,-0.293,1.8394849823000001,0.0,0.0,0.0,135.38
2021-04-21 05:00:00,76.045,-14.266,77.3715760535,1.705,-0.116,1.7089414852,74.34,-14.15,75.6746859921,135.8,1.705,-0.116,1.7089414852,1.705,-0.116,1.7089414852,0.0,0.0,0.0,135.38
2021-04-21 05:30:00,78.416,-13.6445,79.5942299181,1.6560000000000001,0.1155,1.6600229667000002,76.76,-13.76,77.9835572413,135.34,1.6560000000000001,0.1155,1.6600229667000002,1.6560000000000001,0.1155,1.6600229667000002,0.0,0.0,0.0,134.93
2021-04-21 06:00:00,81.4875,-12.766,82.4814125258,1.7974999999999999,0.054,1.7983109436,79.69,-12.82,80.7146114406,135.34,1.7974999999999999,0.054,1.7983109436,1.7974999999999999,0.054,1.7983109436,0.0,0.0,0.0,134.93
2021-04-21 06:30:00,89.8535,-8.2705,90.233323293,2.1435,-0.4505,2.1903293131,87.71,-7.82,88.057915601,135.07,2.1435,-0.4505,2.1903293131,2.1435,-0.4505,2.1903293131,0.0,0.0,0.0,134.66
2021-04-21 07:00:00,98.406,-4.6655,98.5165352936,2.476,-0.7155,2.5773079463,95.93,-3.95,96.011287878,133.95,2.476,-0.7155,2.5773079463,2.476,-0.7155,2.5773079463,0.0,0.0,0.0,133.55
2021-04-21 07:30:00,109.1745,-0.54,109.1758354685,2.5345,-0.64,2.6140562829,106.64,0.1,106.6400468867,133.95,2.5345,-0.64,2.6140562829,2.5345,-0.64,2.6140562829,0.0,0.0,0.0,133.55
2021-04-21 08:00:00,114.943,1.4140000000000001,114.9516970079,4.433,-1.036,4.5524482424,110.51,2.45,110.5371548394,133.36,4.433,-1.036,4.5524482424,4.433,-1.036,4.5524482424,0.0,0.0,0.0,132.96
2021-04-21 08:30:00,117.2755,3.2285,117.3199305851,5.7655,-1.3915,5.9310422777,111.51,4.62,111.6056651788,132.75,5.7655,-1.3915,5.9310422777,5.7655,-1.3915,5.9310422777,0.0,0.0,0.0,132.34
2021-04-21 09:00:00,116.569,3.1545,116.6116745067,7.049,-1.6855,7.2477107593,109.52,4.84,109.6268945104,132.93,7.049,-1.6855,7.2477107593,7.049,-1.6855,7.2477107593,0.0,0.0,0.0,132.53
2021-04-21 09:30:00,118.1375,2.8175,118.1710929648,8.5375,-2.0025,8.7692025008,109.6,4.82,109.705936029,133.21,8.5375,-2.0025,8.7692025008,8.5375,-2.0025,8.7692025008,0.0,0.0,0.0,132.81
2021-04-21 10:00:00,115.436,2.5869999999999997,115.4649845841,9.216,-2.693,9.6014011998,106.22,5.28,106.3511485599,133.21,9.216,-2.693,9.6014011998,9.216,-2.693,9.6014011998,0.0,0.0,0.0,132.81
2021-04-21 10:30:00,114.5005,1.4405000000000001,114.5095609131,9.5005,-2.7395,9.8875861817,105.0,4.18,105.0831689663,133.78,9.5005,-2.7395,9.8875861817,9.5005,-2.7395,9.8875861817,0.0,0.0,0.0,133.38
2021-04-21 11:00:00,113.955,1.0435,113.959777629,9.235,-2.4565,9.5561298259,104.72,3.5,104.7784729799,134.32,9.235,-2.4565,9.5561298259,9.235,-2.4565,9.5561298259,0.0,0.0,0.0,133.92
2021-04-21 11:30:00,111.051,0.005,111.0510001126,8.541,-2.195,8.8185433037,102.51,2.2,102.5336047352,134.55,8.541,-2.195,8.8185433037,8.541,-2.195,8.8185433037,0.0,0.0,0.0,134.15
2021-04-21 12:00:00,113.7895,0.7355,113.791876997,9.4195,-2.2745,9.6902182896,104.37,3.01,104.4133947346,134.95,9.4195,-2.2745,9.6902182896,9.4195,-2.2745,9.6902182896,0.0,0.0,0.0,134.53
2021-04-21 12:30:00,114.1555,0.137,114.155582208,9.3055,-2.443,9.6208408806,104.85,2.58,104.8817376858,134.26,9.3055,-2.443,9.6208408806,9.3055,-2.443,9.6208408806,0.0,0.0,0.0,133.86
2021-04-21 13:00:00,110.5555,0.34700000000000003,110.5560445622,8.775500000000001,-2.523,9.1309873097,101.78,2.87,101.8204561962,134.26,8.775500000000001,-2.523,9.1309873097,8.775500000000001,-2.523,9.1309873097,0.0,0.0,0.0,133.86
2021-04-21 13:30:00,108.099,-1.376,108.1077572471,11.559,-3.636,12.1173832571,96.54,2.26,96.5664496603,134.36,11.559,-3.636,12.1173832571,11.559,-3.636,12.1173832571,0.0,0.0,0.0,133.96
2021-04-21 14:00:00,99.856,-3.938,99.9336208691,11.926,-3.948,12.562490995,87.93,0.01,87.9300005686,134.66,11.926,-3.948,12.562490995,11.926,-3.948,12.562490995,0.0,0.0,0.0,134.26
2021-04-21 14:30:00,99.2785,-3.9375,99.3565522173,12.6285,-3.4775,13.0985502442,86.65,-0.46,86.6512209954,135.37,12.6285,-3.4775,13.0985502442,12.6285,-3.4775,13.0985502442,0.0,0.0,0.0,134.96
2021-04-21 15:00:00,98.008,-4.3385,98.1039787483,13.458,-4.0685,14.0595325758,84.55,-0.27,84.5504311048,135.44,13.458,-4.0685,14.0595325758,13.458,-4.0685,14.0595325758,0.0,0.0,0.0,135.03
2021-04-21 15:30:00,97.884,-4.7585,97.9995958066,12.824,-3.8185000000000002,13.380430421,85.06,-0.9400000000000001,85.0651938222,135.72,12.824,-3.8185000000000002,13.380430421,12.824,-3.8185000000000002,13.380430421,0.0,0.0,0.0,135.31
2021-04-21 16:00:00,100.879,-4.7219999999999995,100.9894545237,12.709,-3.542,13.1933485136,88.17,-1.18,88.1778957562,135.72,12.709,-3.542,13.1933485136,12.709,-3.542,13.1933485136,0.0,0.0,0.0,135.31
2021-04-21 16:30:00,101.328,-4.8535,101.4441720665,11.948,-3.2435,12.380427951,89.38,-1.6099999999999999,89.3944992715,135.6,11.948,-3.2435,12.380427951,11.948,-3.2435,12.380427951,0.0,0.0,0.0,135.19
2021-04-21 17:00:00,104.8185,-5.0975,104.9423768003,11.4385,-3.0075,11.8272709659,93.38,-2.09,93.4033859129,135.6,11.4385,-3.0075,11.8272709659,11.4385,-3.0075,11.8272709659,0.0,0.0,0.0,135.19
2021-04-21 17:30:00,106.4675,-5.925,106.6322380017,9.9875,-2.555,10.3091309648,96.48,-3.37,96.5388382984,134.85,9.9875,-2.555,10.3091309648,9.9875,-2.555,10.3091309648,0.0,0.0,0.0,134.44
2021-04-21 18:00:00,110.0935,-5.857,110.2491868054,9.4835,-2.287,9.755364742,100.61,-3.5700000000000003,100.6733182129,134.85,9.4835,-2.287,9.755364742,9.4835,-2.287,9.755364742,0.0,0.0,0.0,134.44
2021-04-21 18:30:00,103.1875,-4.7055,103.2947331015,15.4275,-2.4055,15.6139100324,87.76,-2.3,87.790133842,134.88,15.4275,-2.4055,15.6139100324,15.4275,-2.4055,15.6139100324,0.0,0.0,0.0,134.47
2021-04-21 19:00:00,105.833,-3.2405,105.8825988029,14.143,-1.9805000000000001,14.2809953872,91.69,-1.26,91.698657024,135.26,14.143,-1.9805000000000001,14.2809953872,14.143,-1.9805000000000001,14.2809953872,0.0,0.0,0.0,134.85
2021-04-21 19:30:00,110.82,-4.797,110.9237738675,5.91,-1.237,6.0380683169,104.91,-3.56,104.9703848712,134.63,5.91,-1.237,6.0380683169,5.91,-1.237,6.0380683169,0.0,0.0,0.0,134.22
2021-04-21 20:00:00,111.7515,-5.399,111.8818437158,4.1715,-0.879,4.2631037109,107.58,-4.52,107.6749125841,134.47,4.1715,-0.879,4.2631037109,4.1715,-0.879,4.2631037109,0.0,0.0,0.0,134.07
2021-04-21 20:30:00,111.539,-5.9955,111.7000203279,4.249,-0.7555000000000001,4.3156437816,107.29,-5.24,107.4178835204,135.03,4.249,-0.7555000000000001,4.3156437816,4.249,-0.7555000000000001,4.3156437816,0.0,0.0,0.0,134.63
2021-04-21 21:00:00,110.6475,-6.563,110.841969602,4.1175,-0.763,4.1875977899,106.53,-5.8,106.6877729639,135.16,4.1175,-0.763,4.1875977899,4.1175,-0.763,4.1875977899,0.0,0.0,0.0,134.75
2021-04-21 21:30:00,108.362,-6.884,108.58044253,4.492,-0.884,4.5781568344,103.87,-6.0,104.0431492218,134.78,4.492,-0.884,4.5781568344,4.492,-0.884,4.5781568344,0.0,0.0,0.0,134.38
2021-04-21 22:00:00,102.6005,-7.9635,102.9090857626,4.5705,-0.7735000000000001,4.635490535,98.03,-7.19,98.293321238,134.78,4.5705,-0.7735000000000001,4.635490535,4.5705,-0.7735000000000001,4.635490535,0.0,0.0,0.0,134.38
2021-04-21 22:30:00,97.149,-9.195,97.5831759372,4.499,-0.805,4.5704514,92.65,-8.39,93.029106198,133.63,4.499,-0.805,4.5704514,4.499,-0.805,4.5704514,0.0,0.0,0.0,133.22
2021-04-21 23:00:00,89.5425,-11.199,90.2401069772,3.7625,-0.659,3.8197758115,85.78,-10.54,86.4251120913,133.42,3.7625,-0.659,3.8197758115,3.7625,-0.659,3.8197758115,0.0,0.0,0.0,133.02
2021-04-21 23:30:00,82.8565,-13.398,83.9327468647,3.4265,-0.538,3.4684789534,79.43,-12.86,80.4643057511,134.29,3.4265,-0.538,3.4684789534,3.4265,-0.538,3.4684789534,0.0,0.0,0.0,133.89
2021-04-22 00:00:00,78.5805,-13.9605,79.8109675452,3.4405,-0.5505,3.484263265,75.14,-13.41,76.3272408777,135.0,3.4405,-0.5505,3.484263265,3.4405,-0.5505,3.484263265,0.0,0.0,0.0,134.6
2021-04-22 00:30:00,75.8245,-14.4965,77.1978193507,4.0045,-0.6165,4.0516777389,71.82,-13.88,73.1489357407,135.43,4.0045,-0.6165,4.0516777389,4.0045,-0.6165,4.0516777389,0.0,0.0,0.0,135.0
2021-04-22 01:00:00,74.002,-14.9145,75.4899881723,3.912,-0.6245,3.9615330681,70.09,-14.29,71.531896382,135.43,3.912,-0.6245,3.9615330681,3.912,-0.6245,3.9615330681,0.0,0.0,0.0,135.0
2021-04-22 01:30:00,74.5535,-14.868,76.0215876331,3.3135,-0.628,3.3724866568,71.24,-14.24,72.6492615241,136.11,3.3135,-0.628,3.3724866568,3.3135,-0.628,3.3724866568,0.0,0.0,0.0,135.7
2021-04-22 02:00:00,78.876,-14.2725,80.1568938536,2.896,-0.5425,2.9463744246,75.98,-13.73,77.2105776432,136.2,2.896,-0.5425,2.9463744246,2.896,-0.5425,2.9463744246,0.0,0.0,0.0,135.77
2021-04-22 02:30:00,79.437,-14.0545,80.6707254167,2.967,-0.5445,3.0165492288,76.47,-13.51,77.6542400645,135.92,2.967,-0.5445,3.0165492288,2.967,-0.5445,3.0165492288,0.0,0.0,0.0,135.49
2021-04-22 03:00:00,79.1145,-14.1815,80.3754878834,3.1345,-0.3715,3.1564382617,75.98,-13.81,77.2248438004,135.82,3.1345,-0.3715,3.1564382617,3.1345,-0.3715,3.1564382617,0.0,0.0,0.0,135.4
2021-04-22 03:30:00,78.935,-14.385,80.235045024,3.505,-0.405,3.5283211305,75.43,-13.98,76.714570324,135.86,3.505,-0.405,3.5283211305,3.505,-0.405,3.5283211305,0.0,0.0,0.0,135.44
2021-04-22 04:00:00,78.656,-14.4995,79.9812592815,3.146,-0.4995,3.1854067637,75.51,-14.0,76.7968755875,136.06,3.146,-0.4995,3.1854067637,3.146,-0.4995,3.1854067637,0.0,0.0,0.0,135.64
2021-04-22 04:30:00,77.923,-15.343,79.4191512042,2.723,-0.273,2.7366508729,75.2,-15.07,76.6951426102,136.19,2.723,-0.273,2.7366508729,2.723,-0.273,2.7366508729,0.0,0.0,0.0,135.76
2021-04-22 05:00:00,78.038,-14.8515,79.4386335246,2.108,-0.2315,2.1206735369,75.93,-14.62,77.3247004521,136.41,2.108,-0.2315,2.1206735369,2.108,-0.2315,2.1206735369,0.0,0.0,0.0,135.98
2021-04-22 05:30:00,80.342,-13.435,81.4575729383,1.9420000000000002,-0.515,2.0091264271,78.4,-12.92,79.4574502485,136.11,1.9420000000000002,-0.515,2.0091264271,1.9420000000000002,-0.515,2.0091264271,0.0,0.0,0.0,135.68
2021-04-22 06:00:00,82.8745,-12.566,83.8217579525,2.8645,-0.676,2.9431847122,80.01,-11.89,80.8886407353,135.3,2.8645,-0.676,2.9431847122,2.8645,-0.676,2.9431847122,0.0,0.0,0.0,134.87
2021-04-22 06:30:00,92.1205,-8.4535,92.5075574345,3.2005,-0.7935,3.297399354,88.92,-7.66,89.2493249274,135.34,3.2005,-0.7935,3.297399354,3.2005,-0.7935,3.297399354,0.0,0.0,0.0,134.92
2021-04-22 07:00:00,101.936,-4.953,102.056260489,3.5060000000000002,-0.783,3.5923703874,98.43,-4.17,98.5182917026,133.89,3.5060000000000002,-0.783,3.5923703874,3.5060000000000002,-0.783,3.5923703874,0.0,0.0,0.0,133.49
2021-04-22 07:30:00,106.063,0.24650000000000002,106.0632864438,13.873,-1.6035,13.965362195400001,92.19,1.85,92.20856034010001,132.17,13.873,-1.6035,13.965362195400001,13.873,-1.6035,13.965362195400001,0.0,0.0,0.0,131.76
2021-04-22 08:00:00,112.9095,2.496,112.937085168,17.4795,-1.8940000000000001,17.5818132242,95.43,4.39,95.5309216955,132.17,17.4795,-1.8940000000000001,17.5818132242,17.4795,-1.8940000000000001,17.5818132242,0.0,0.0,0.0,131.76
2021-04-22 08:30:00,113.2465,3.524,113.3013165777,19.4265,-2.386,19.5724780815,93.82,5.91,94.0059599174,131.51,19.4265,-2.386,19.5724780815,19.4265,-2.386,19.5724780815,0.0,0.0,0.0,131.1
2021-04-22 09:00:00,109.0555,2.591,109.0862748528,21.4155,-3.189,21.6516364566,87.64,5.78,87.8303933727,131.78,21.4155,-3.189,21.6516364566,21.4155,-3.189,21.6516364566,0.0,0.0,0.0,131.37
2021-04-22 09:30:00,112.0115,0.873,112.0149019606,13.3315,-3.377,13.75256417,98.68,4.25,98.7714781706,132.17,13.3315,-3.377,13.75256417,13.3315,-3.377,13.75256417,0.0,0.0,0.0,131.76
2021-04-22 10:00:00,108.2565,-0.5305,108.2577998229,12.9765,-4.0805,13.6029420531,95.28,3.55,95.3461110901,132.1,12.9765,-4.0805,13.6029420531,12.9765,-4.0805,13.6029420531,0.0,0.0,0.0,131.7
2021-04-22 10:30:00,103.8245,-1.798,103.8400674318,14.0645,-4.708,14.8315685027,89.76,2.91,89.8071584007,132.24,14.0645,-4.708,14.8315685027,14.0645,-4.708,14.8315685027,0.0,0.0,0.0,131.84
2021-04-22 11:00:00,100.4725,-2.7560000000000002,100.5102919718,15.2225,-5.216,16.0913381125,85.25,2.46,85.2854858695,132.85,15.2225,-5.216,16.0913381125,15.2225,-5.216,16.0913381125,0.0,0.0,0.0,132.45
2021-04-22 11:30:00,97.2855,-3.638,97.3534979045,16.2255,-5.478,17.1252834794,81.06,1.8399999999999999,81.080880607,132.98,16.2255,-5.478,17.1252834794,16.2255,-5.478,17.1252834794,0.0,0.0,0.0,132.58
2021-04-22 12:00:00,95.483,-3.8605,95.5610106123,16.433,-5.6405,17.3740821124,79.05,1.78,79.0700379411,133.31,16.433,-5.6405,17.3740821124,16.433,-5.6405,17.3740821124,0.0,0.0,0.0,132.91
2021-04-22 12:30:00,95.4665,-4.076,95.553474025,16.7665,-5.816,17.7465877917,78.7,1.74,78.7192327198,133.31,16.7665,-5.816,17.7465877917,16.7665,-5.816,17.7465877917,0.0,0.0,0.0,132.91
2021-04-22 13:00:00,93.678,-4.3905,93.7808305266,16.808,-5.7805,17.7742241533,76.87,1.3900000000000001,76.8825662943,133.19,16.808,-5.7805,17.7742241533,16.808,-5.7805,17.7742241533,0.0,0.0,0.0,132.79
2021-04-22 13:30:00,90.007,-5.6845,90.1863270638,16.357,-5.6745,17.3133301028,73.65,-0.01,73.6500006789,133.37,16.357,-5.6745,17.3133301028,16.357,-5.6745,17.3133301028,0.0,0.0,0.0,132.97
2021-04-22 14:00:00,87.2605,-6.929,87.5351695106,16.7705,-5.6690000000000005,17.7027464324,70.49,-1.26,70.5012602724,133.53,16.7705,-5.6690000000000005,17.7027464324,16.7705,-5.6690000000000005,17.7027464324,0.0,0.0,0.0,133.14
2021-04-22 14:30:00,85.623,-7.5235,85.9529009473,16.623,-5.6635,17.5613029485,69.0,-1.8599999999999999,69.0250650126,133.73,16.623,-5.6635,17.5613029485,16.623,-5.6635,17.5613029485,0.0,0.0,0.0,133.33
2021-04-22 15:00:00,85.641,-7.9375,86.0080507118,16.041,-5.6575,17.0094381815,69.6,-2.2800000000000002,69.637334814,133.95,16.041,-5.6575,17.0094381815,16.041,-5.6575,17.0094381815,0.0,0.0,0.0,133.54
2021-04-22 15:30:00,87.433,-8.312,87.8272100946,16.403,-5.662,17.3527131308,71.03,-2.65,71.0794161484,134.27,16.403,-5.662,17.3527131308,16.403,-5.662,17.3527131308,0.0,0.0,0.0,133.87
2021-04-22 16:00:00,89.8875,-8.05,90.2472445909,15.5075,-5.17,16.3466038139,74.38,-2.88,74.4357360412,134.47,15.5075,-5.17,16.3466038139,15.5075,-5.17,16.3466038139,0.0,0.0,0.0,134.07
2021-04-22 16:30:00,93.1445,-7.8870000000000005,93.4778190227,14.0245,-4.497,14.7278514811,79.12,-3.39,79.1925911939,134.39,14.0245,-4.497,14.7278514811,14.0245,-4.497,14.7278514811,0.0,0.0,0.0,133.99
2021-04-22 17:00:00,95.8775,-7.9445,96.2060813384,12.4875,-3.7945,13.0512791136,83.39,-4.15,83.4932009208,134.39,12.4875,-3.7945,13.0512791136,12.4875,-3.7945,13.0512791136,0.0,0.0,0.0,133.99
2021-04-22 17:30:00,99.888,-7.7615,100.1890883592,10.688,-3.0815,11.1233531927,89.2,-4.68,89.3226869278,134.45,10.688,-3.0815,11.1233531927,10.688,-3.0815,11.1233531927,0.0,0.0,0.0,134.05
2021-04-22 18:00:00,103.04,-7.501,103.3126642818,8.93,-2.461,9.2629056456,94.11,-5.04,94.2448603373,134.16,8.93,-2.461,9.2629056456,8.93,-2.461,9.2629056456,0.0,0.0,0.0,133.76
2021-04-22 18:30:00,106.199,-6.8885000000000005,106.4221735977,6.939,-1.8885,7.1913943884,99.26,-5.0,99.3858521119,134.06,6.939,-1.8885,7.1913943884,6.939,-1.8885,7.1913943884,0.0,0.0,0.0,133.66
2021-04-22 19:00:00,107.8735,-6.3905,108.0626230132,5.1935,-1.3905,5.3764237649,102.68,-5.0,102.8016653562,133.76,5.1935,-1.3905,5.3764237649,5.1935,-1.3905,5.3764237649,0.0,0.0,0.0,133.37
2021-04-22 19:30:00,100.64,-5.4445,100.7871627751,12.21,-1.7745000000000002,12.3382717692,88.43,-3.67,88.506122952,133.66,12.21,-1.7745000000000002,12.3382717692,12.21,-1.7745000000000002,12.3382717692,0.0,0.0,0.0,133.26
