Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-22 20:00:00,101.182,-4.734,101.2926842373,11.672,-1.574,11.7776508693,89.51,-3.16,89.5657618736,133.51,11.672,-1.574,11.7776508693,11.672,-1.574,11.7776508693,0.0,0.0,0.0,133.11
2021-04-22 20:30:00,101.1295,-5.002,101.253127232,11.7895,-1.482,11.882282367,89.34,-3.52,89.4093171879,133.4,11.7895,-1.482,11.882282367,11.7895,-1.482,11.882282367,0.0,0.0,0.0,133.0
2021-04-22 21:00:00,101.782,-5.5625,101.9338850935,11.792,-1.3625,11.8704536666,89.99,-4.2,90.0879575748,133.46,11.792,-1.3625,11.8704536666,11.792,-1.3625,11.8704536666,0.0,0.0,0.0,133.05
2021-04-22 21:30:00,108.478,-6.768,108.6889244956,4.318,-0.708,4.375658579,104.16,-6.06,104.3361356386,133.64,4.318,-0.708,4.375658579,4.318,-0.708,4.375658579,0.0,0.0,0.0,133.24
2021-04-22 22:00:00,102.819,-9.053,103.2167794983,3.269,-0.583,3.3205797687,99.55,-8.47,99.9096762081,133.64,3.269,-0.583,3.3205797687,3.269,-0.583,3.3205797687,0.0,0.0,0.0,133.24
2021-04-22 22:30:00,96.0455,-10.869,96.6585393602,3.2955,-0.629,3.3549904992,92.75,-10.24,93.3135579645,134.6,3.2955,-0.629,3.3549904992,3.2955,-0.629,3.3549904992,0.0,0.0,0.0,134.19
2021-04-22 23:00:00,88.6925,-12.853,89.6189665487,3.2725,-0.5730000000000001,3.3222861481,85.42,-12.28,86.298173793,134.6,3.2725,-0.5730000000000001,3.3222861481,3.2725,-0.5730000000000001,3.3222861481,0.0,0.0,0.0,134.19
2021-04-22 23:30:00,81.205,-14.4715,82.4844005691,4.305,-0.8715,4.3923270882,76.9,-13.6,78.0933415856,135.0,4.305,-0.8715,4.3923270882,4.305,-0.8715,4.3923270882,0.0,0.0,0.0,134.59
2021-04-23 00:00:00,78.2655,-14.6135,79.6181064363,3.5855,-0.6235,3.6393079699,74.68,-13.99,75.9790925189,135.0,3.5855,-0.6235,3.6393079699,3.5855,-0.6235,3.6393079699,0.0,0.0,0.0,134.59
2021-04-23 00:30:00,74.7795,-15.5235,76.3737695318,3.1095,-0.5835,3.163773459,71.67,-14.94,73.2106037402,135.34,3.1095,-0.5835,3.163773459,3.1095,-0.5835,3.163773459,0.0,0.0,0.0,134.93
2021-04-23 01:00:00,73.082,-15.9625,74.8049472311,3.192,-0.49250000000000005,3.2297709284,69.89,-15.47,71.5816526772,135.69,3.192,-0.49250000000000005,3.2297709284,3.192,-0.49250000000000005,3.2297709284,0.0,0.0,0.0,135.27
2021-04-23 01:30:00,73.0505,-16.439,74.8773415076,3.5205,-0.559,3.5646039401,69.53,-15.88,71.3203708627,135.98,3.5205,-0.559,3.5646039401,3.5205,-0.559,3.5646039401,0.0,0.0,0.0,135.56
2021-04-23 02:00:00,76.406,-15.759,78.0142481666,3.606,-0.649,3.663937363,72.8,-15.11,74.3515440324,135.91,3.606,-0.649,3.663937363,3.606,-0.649,3.663937363,0.0,0.0,0.0,135.49
2021-04-23 02:30:00,75.1535,-15.9425,76.8258541671,4.5235,-0.8725,4.6068762193,70.63,-15.07,72.2198158403,135.77,4.5235,-0.8725,4.6068762193,4.5235,-0.8725,4.6068762193,0.0,0.0,0.0,135.36
2021-04-23 03:00:00,74.1985,-16.2185,75.9503597391,4.0685,-0.7185,4.1314567044,70.13,-15.5,71.8224679331,135.52,4.0685,-0.7185,4.1314567044,4.0685,-0.7185,4.1314567044,0.0,0.0,0.0,135.11
2021-04-23 03:30:00,73.776,-16.3915,75.5749922147,3.586,-0.6015,3.6360965677,70.19,-15.79,71.9441463915,135.66,3.586,-0.6015,3.6360965677,3.586,-0.6015,3.6360965677,0.0,0.0,0.0,135.25
2021-04-23 04:00:00,72.5625,-16.3145,74.3739155652,3.0025,-0.5445,3.0514728411,69.56,-15.77,71.32521643850001,135.82,3.0025,-0.5445,3.0514728411,3.0025,-0.5445,3.0514728411,0.0,0.0,0.0,135.41
2021-04-23 04:30:00,73.798,-16.19,75.553033718,3.018,-0.5,3.059137787,70.78,-15.69,72.4981689424,135.97,3.018,-0.5,3.059137787,3.018,-0.5,3.059137787,0.0,0.0,0.0,135.55
2021-04-23 05:00:00,75.59,-15.949,77.2542471389,2.9,-0.489,2.9409387957,72.69,-15.46,74.3158643898,135.97,2.9,-0.489,2.9409387957,2.9,-0.489,2.9409387957,0.0,0.0,0.0,135.55
2021-04-23 05:30:00,77.1915,-15.031,78.6413290405,3.3515,-0.611,3.4067393869,73.84,-14.42,75.2348456501,135.86,3.3515,-0.611,3.4067393869,3.3515,-0.611,3.4067393869,0.0,0.0,0.0,135.44
2021-04-23 06:00:00,80.4495,-13.548,81.5822919159,3.0095,-0.448,3.0426623621,77.44,-13.1,78.5402037176,135.86,3.0095,-0.448,3.0426623621,3.0095,-0.448,3.0426623621,0.0,0.0,0.0,135.44
2021-04-23 06:30:00,88.1655,-10.144,88.7471471443,2.9955,-0.514,3.039278903,85.17,-9.63,85.7126933424,134.18,2.9955,-0.514,3.039278903,2.9955,-0.514,3.039278903,0.0,0.0,0.0,133.77
2021-04-23 07:00:00,95.2925,-7.1415,95.5597278067,3.5625,-0.6815,3.6270991853,91.73,-6.46,91.9571884085,134.18,3.5625,-0.6815,3.6270991853,3.5625,-0.6815,3.6270991853,0.0,0.0,0.0,133.77
2021-04-23 07:30:00,98.155,-3.3355,98.2116570741,11.185,-1.4555,11.2793042893,86.97,-1.88,86.9903172773,133.3,11.185,-1.4555,11.2793042893,11.185,-1.4555,11.2793042893,0.0,0.0,0.0,132.89
2021-04-23 08:00:00,102.5395,-1.5354999999999999,102.5509961946,13.3795,-2.0055,13.5289707849,89.16,0.47000000000000003,89.1612387756,133.3,13.3795,-2.0055,13.5289707849,13.3795,-2.0055,13.5289707849,0.0,0.0,0.0,132.89
2021-04-23 08:30:00,102.162,-1.3305,102.1706634717,15.382,-2.5705,15.5953003899,86.78,1.24,86.788858732,133.57,15.382,-2.5705,15.5953003899,15.382,-2.5705,15.5953003899,0.0,0.0,0.0,133.15
2021-04-23 09:00:00,99.9655,-1.5745,99.9778987602,17.1755,-3.2345,17.4774080029,82.79,1.6600000000000001,82.8066404342,133.3,17.1755,-3.2345,17.4774080029,17.1755,-3.2345,17.4774080029,0.0,0.0,0.0,132.89
2021-04-23 09:30:00,104.718,-2.721,104.7533453642,11.688,-3.211,12.1210504908,93.03,0.49,93.031290435,133.59,11.688,-3.211,12.1210504908,11.688,-3.211,12.1210504908,0.0,0.0,0.0,133.17
2021-04-23 10:00:00,102.9995,-4.069,103.0798416823,12.7195,-3.839,13.2862184707,90.28,-0.23,90.2802929769,134.2,12.7195,-3.839,13.2862184707,12.7195,-3.839,13.2862184707,0.0,0.0,0.0,133.8
2021-04-23 10:30:00,97.2955,-5.242,97.4366095687,13.5655,-4.212,14.2043561716,83.73,-1.03,83.7363350046,135.06,13.5655,-4.212,14.2043561716,13.5655,-4.212,14.2043561716,0.0,0.0,0.0,134.65
2021-04-23 11:00:00,94.72,-5.7059999999999995,94.8917111027,15.62,-4.976,16.3934430795,79.1,-0.73,79.1033684491,135.06,15.62,-4.976,16.3934430795,15.62,-4.976,16.3934430795,0.0,0.0,0.0,134.65
2021-04-23 11:30:00,91.1575,-6.4915,91.3883437781,17.7375,-5.7215,18.6374480147,73.42,-0.77,73.4240376171,135.06,17.7375,-5.7215,18.6374480147,17.7375,-5.7215,18.6374480147,0.0,0.0,0.0,134.65
2021-04-23 12:00:00,87.9415,-7.668,88.2751700437,18.9015,-6.268,19.9136768642,69.04,-1.4,69.0541932108,135.09,18.9015,-6.268,19.9136768642,18.9015,-6.268,19.9136768642,0.0,0.0,0.0,134.68
2021-04-23 12:30:00,89.1335,-7.8675,89.4800445826,19.1735,-6.2075,20.1533163152,69.96,-1.6600000000000001,69.9796913397,135.14,19.1735,-6.2075,20.1533163152,19.1735,-6.2075,20.1533163152,0.0,0.0,0.0,134.73
2021-04-23 13:00:00,87.399,-8.304,87.792605708,19.659,-6.224,20.6207288184,67.74,-2.08,67.7719263412,135.14,19.659,-6.224,20.6207288184,19.659,-6.224,20.6207288184,0.0,0.0,0.0,134.73
2021-04-23 13:30:00,83.416,-9.5945,83.9659662378,19.436,-6.2145,20.4053450412,63.98,-3.38,64.0692188184,135.21,19.436,-6.2145,20.4053450412,19.436,-6.2145,20.4053450412,0.0,0.0,0.0,134.79
2021-04-23 14:00:00,77.9365,-9.2955,78.4888804386,21.2565,-6.4455,22.2122322719,56.68,-2.85,56.7516070257,135.66,21.2565,-6.4455,22.2122322719,21.2565,-6.4455,22.2122322719,0.0,0.0,0.0,135.25
2021-04-23 14:30:00,75.2435,-9.1925,75.8029441941,22.1135,-6.4125,23.024487801,53.13,-2.7800000000000002,53.2026813234,135.82,22.1135,-6.4125,23.024487801,22.1135,-6.4125,23.024487801,0.0,0.0,0.0,135.41
2021-04-23 15:00:00,67.9625,-8.8695,68.5388170054,28.5425,-6.9795,29.3834600839,39.42,-1.8900000000000001,39.4652822111,135.82,28.5425,-6.9795,29.3834600839,28.5425,-6.9795,29.3834600839,0.0,0.0,0.0,135.41
2021-04-23 15:30:00,76.7705,-11.229,77.5873708232,20.7505,-5.949,21.5864274777,56.02,-5.28,56.2682752535,135.94,20.7505,-5.949,21.5864274777,20.7505,-5.949,21.5864274777,0.0,0.0,0.0,135.52
2021-04-23 16:00:00,80.486,-11.5375,81.3087332471,17.736,-5.3475,18.5246174657,62.75,-6.19,63.0545684308,136.7,17.736,-5.3475,18.5246174657,17.736,-5.3475,18.5246174657,0.0,0.0,0.0,136.28
2021-04-23 16:30:00,83.159,-11.0855,83.8946219447,15.969,-4.6055,16.6198553318,67.19,-6.48,67.5017518291,136.99,15.969,-4.6055,16.6198553318,15.969,-4.6055,16.6198553318,0.0,0.0,0.0,136.58
2021-04-23 17:00:00,86.6565,-11.133,87.3687168342,13.9565,-3.783,14.4601169169,72.7,-7.35,73.0705994228,136.99,13.9565,-3.783,14.4601169169,13.9565,-3.783,14.4601169169,0.0,0.0,0.0,136.58
2021-04-23 17:30:00,90.8075,-11.108,91.4843687208,12.4575,-3.168,12.854008334,78.35,-7.94,78.7512926878,136.92,12.4575,-3.168,12.854008334,12.4575,-3.168,12.854008334,0.0,0.0,0.0,136.5
2021-04-23 18:00:00,91.845,-11.183,92.523313354,10.255,-2.443,10.5419767596,81.59,-8.74,82.0567833881,137.05,10.255,-2.443,10.5419767596,10.255,-2.443,10.5419767596,0.0,0.0,0.0,136.65
2021-04-23 18:30:00,94.8915,-11.003,95.5272881498,8.4415,-1.853,8.6424840902,86.45,-9.15,86.9328764047,136.87,8.4415,-1.853,8.6424840902,8.4415,-1.853,8.6424840902,0.0,0.0,0.0,136.46
2021-04-23 19:00:00,96.4665,-11.0465,97.0969143923,6.6765,-1.4465,6.8313991612,89.79,-9.6,90.3017391859,136.69,6.6765,-1.4465,6.8313991612,6.6765,-1.4465,6.8313991612,0.0,0.0,0.0,136.28
2021-04-23 19:30:00,96.1655,-11.185,96.8137780238,5.5355,-1.205,5.6651377079,90.63,-9.98,91.1778333807,136.45,5.5355,-1.205,5.6651377079,5.5355,-1.205,5.6651377079,0.0,0.0,0.0,136.04
2021-04-23 20:00:00,96.8035,-11.4335,97.4763691081,4.4135,-0.9535,4.5153232996,92.39,-10.48,92.9824849098,136.53,4.4135,-0.9535,4.5153232996,4.4135,-0.9535,4.5153232996,0.0,0.0,0.0,136.13
2021-04-23 20:30:00,96.5075,-11.982,97.2484749508,3.5175,-0.722,3.5908341997,92.99,-11.26,93.6692462871,136.81,3.5175,-0.722,3.5908341997,3.5175,-0.722,3.5908341997,0.0,0.0,0.0,136.4
2021-04-23 21:00:00,98.231,-10.9395,98.8382619295,3.621,-0.7795000000000001,3.7039521123,94.61,-10.16,95.1539683881,136.81,3.621,-0.7795000000000001,3.7039521123,3.621,-0.7795000000000001,3.7039521123,0.0,0.0,0.0,136.4
2021-04-23 21:30:00,96.8825,-11.668,97.5825856916,3.9825,-0.858,4.0738765629,92.9,-10.81,93.5268202175,134.82,3.9825,-0.858,4.0738765629,3.9825,-0.858,4.0738765629,0.0,0.0,0.0,134.41
2021-04-23 22:00:00,89.416,-13.7135,90.4614898078,4.906,-1.2135,5.0538518231,84.51,-12.5,85.429445158,134.82,4.906,-1.2135,5.0538518231,4.906,-1.2135,5.0538518231,0.0,0.0,0.0,134.41
2021-04-23 22:30:00,84.9555,-14.788,86.2329514991,5.8855,-1.208,6.0081922614,79.07,-13.58,80.2276841246,133.94,5.8855,-1.208,6.0081922614,5.8855,-1.208,6.0081922614,0.0,0.0,0.0,133.54
2021-04-23 23:00:00,80.158,-15.865,81.7129315898,4.958,-0.9550000000000001,5.0491374511,75.2,-14.91,76.6638643691,133.94,4.958,-0.9550000000000001,5.0491374511,4.958,-0.9550000000000001,5.0491374511,0.0,0.0,0.0,133.54
2021-04-23 23:30:00,76.442,-16.474,78.1970078711,4.822,-0.8240000000000001,4.8918973824,71.62,-15.65,73.3099372527,134.66,4.822,-0.8240000000000001,4.8918973824,4.822,-0.8240000000000001,4.8918973824,0.0,0.0,0.0,134.26
2021-04-24 00:00:00,72.654,-18.085,74.8710287161,4.344,-0.725,4.4040845814,68.31,-17.36,70.4813854858,135.02,4.344,-0.725,4.4040845814,4.344,-0.725,4.4040845814,0.0,0.0,0.0,134.6
2021-04-24 00:30:00,68.286,-18.485500000000002,70.7438442993,4.126,-0.7355,4.1910423823,64.16,-17.75,66.5700240348,136.14,4.126,-0.7355,4.1910423823,4.126,-0.7355,4.1910423823,0.0,0.0,0.0,135.72
2021-04-24 01:00:00,68.774,-18.141,71.1263590872,3.7640000000000002,-0.541,3.802680239,65.01,-17.6,67.3502791382,135.92,3.7640000000000002,-0.541,3.802680239,3.7640000000000002,-0.541,3.802680239,0.0,0.0,0.0,135.5
2021-04-24 01:30:00,68.909,-18.1905,71.2695206329,3.789,-0.5805,3.833210306,65.12,-17.61,67.4590727775,134.62,3.789,-0.5805,3.833210306,3.789,-0.5805,3.833210306,0.0,0.0,0.0,134.21
2021-04-24 02:00:00,71.1595,-17.756,73.3413251602,3.8795,-0.586,3.923508156,67.28,-17.17,69.436354311,134.62,3.8795,-0.586,3.923508156,3.8795,-0.586,3.923508156,0.0,0.0,0.0,134.21
2021-04-24 02:30:00,70.8035,-17.746,72.9935348387,3.8835,-0.596,3.9289678352,66.92,-17.15,69.0826237197,134.4,3.8835,-0.596,3.9289678352,3.8835,-0.596,3.9289678352,0.0,0.0,0.0,133.98
2021-04-24 03:00:00,69.1855,-18.223,71.5451685249,4.4255,-0.603,4.4663921962,64.76,-17.62,67.1142458797,134.6,4.4255,-0.603,4.4663921962,4.4255,-0.603,4.4663921962,0.0,0.0,0.0,134.19
2021-04-24 03:30:00,67.5125,-18.507,70.0031906791,4.1625,-0.647,4.2124832641,63.35,-17.86,65.8194659656,134.89,4.1625,-0.647,4.2124832641,4.1625,-0.647,4.2124832641,0.0,0.0,0.0,134.48
2021-04-24 04:00:00,67.041,-19.3045,69.7650299308,3.941,-0.47450000000000003,3.9694623376,63.1,-18.83,65.8496689437,135.22,3.941,-0.47450000000000003,3.9694623376,3.941,-0.47450000000000003,3.9694623376,0.0,0.0,0.0,134.8
2021-04-24 04:30:00,67.277,-19.217,69.9677627054,3.857,-0.547,3.8955946914,63.42,-18.67,66.1110074042,135.59,3.857,-0.547,3.8955946914,3.857,-0.547,3.8955946914,0.0,0.0,0.0,135.17
2021-04-24 05:00:00,66.71,-19.22,69.4235730858,3.23,-0.55,3.2764920265,63.48,-18.67,66.1685673111,135.96,3.23,-0.55,3.2764920265,3.23,-0.55,3.2764920265,0.0,0.0,0.0,135.53
2021-04-24 05:30:00,67.8955,-18.93,70.4850609722,3.4755000000000003,-0.5700000000000001,3.5219313239,64.42,-18.36,66.9852670369,136.57,3.4755000000000003,-0.5700000000000001,3.5219313239,3.4755000000000003,-0.5700000000000001,3.5219313239,0.0,0.0,0.0,136.15
2021-04-24 06:00:00,69.7015,-18.156,72.0273520147,3.6415,-0.616,3.693234118,66.06,-17.54,68.3489224494,136.41,3.6415,-0.616,3.693234118,3.6415,-0.616,3.693234118,0.0,0.0,0.0,135.99
2021-04-24 06:30:00,73.993,-16.717,75.8579075509,3.883,-0.617,3.9317143843,70.11,-16.1,71.9348462152,136.41,3.883,-0.617,3.9317143843,3.883,-0.617,3.9317143843,0.0,0.0,0.0,135.99
2021-04-24 07:00:00,76.7885,-15.8105,78.3992706758,3.4385,-0.6205,3.4940381366,73.35,-15.19,74.9063321756,135.95,3.4385,-0.6205,3.4940381366,3.4385,-0.6205,3.4940381366,0.0,0.0,0.0,135.54
2021-04-24 07:30:00,81.621,-13.9325,82.8015833016,3.791,-0.8425,3.8834890562,77.83,-13.09,78.9231081496,135.82,3.791,-0.8425,3.8834890562,3.791,-0.8425,3.8834890562,0.0,0.0,0.0,135.41
2021-04-24 08:00:00,85.4775,-13.1965,86.4901764277,5.2575,-1.2465,5.4032461077,80.22,-11.95,81.1051841746,134.84,5.2575,-1.2465,5.4032461077,5.2575,-1.2465,5.4032461077,0.0,0.0,0.0,134.44
2021-04-24 08:30:00,87.77,-12.1675,88.6093728465,7.8100000000000005,-1.8975,8.0372013941,79.96,-10.27,80.6168375713,134.6,7.8100000000000005,-1.8975,8.0372013941,7.8100000000000005,-1.8975,8.0372013941,0.0,0.0,0.0,134.2
2021-04-24 09:00:00,85.648,-11.965,86.4797151302,12.858,-2.745,13.1477446355,72.79,-9.22,73.3716055433,134.04,12.858,-2.745,13.1477446355,12.858,-2.745,13.1477446355,0.0,0.0,0.0,133.64
2021-04-24 09:30:00,77.091,-10.4535,77.7965162668,23.451,-4.3335,23.8480318528,53.64,-6.12,53.9879986664,133.62,23.451,-4.3335,23.8480318528,23.451,-4.3335,23.8480318528,0.0,0.0,0.0,133.23
2021-04-24 10:00:00,83.5445,-12.356,84.4532664629,17.0945,-4.206,17.6043280545,66.45,-8.15,66.9479275258,133.19,17.0945,-4.206,17.6043280545,17.0945,-4.206,17.6043280545,0.0,0.0,0.0,132.8
2021-04-24 10:30:00,82.027,-12.8955,83.0344666343,17.817,-5.0455,18.5176283376,64.21,-7.85,64.6880715434,133.62,17.817,-5.0455,18.5176283376,17.817,-5.0455,18.5176283376,0.0,0.0,0.0,133.23
2021-04-24 11:00:00,75.4815,-13.2885,76.6422929883,20.7915,-6.2585,21.7130213121,54.69,-7.03,55.1399764236,133.62,20.7915,-6.2585,21.7130213121,20.7915,-6.2585,21.7130213121,0.0,0.0,0.0,133.23
2021-04-24 11:30:00,71.449,-13.6235,72.7362313655,22.639,-7.0435,23.7093908241,48.81,-6.58,49.2515228191,133.32,22.639,-7.0435,23.7093908241,22.639,-7.0435,23.7093908241,0.0,0.0,0.0,132.93
2021-04-24 12:00:00,69.0175,-14.1175,70.4465692032,23.5875,-7.5075,24.7534383975,45.43,-6.61,45.9083543595,132.85,23.5875,-7.5075,24.7534383975,23.5875,-7.5075,24.7534383975,0.0,0.0,0.0,132.47
2021-04-24 12:30:00,66.738,-14.3295,68.2590302762,23.178,-7.3995,24.3304805594,43.56,-6.93,44.1078054317,133.31,23.178,-7.3995,24.3304805594,23.178,-7.3995,24.3304805594,0.0,0.0,0.0,132.92
2021-04-24 13:00:00,65.4655,-14.2105,66.9900738953,22.0855,-7.1505,23.2141973908,43.38,-7.06,43.9507451586,133.31,22.0855,-7.1505,23.2141973908,22.0855,-7.1505,23.2141973908,0.0,0.0,0.0,132.92
2021-04-24 13:30:00,62.7705,-15.3185,64.6126312148,21.2105,-6.9785,22.3290119016,41.56,-8.34,42.3885503409,133.61,21.2105,-6.9785,22.3290119016,21.2105,-6.9785,22.3290119016,0.0,0.0,0.0,133.22
2021-04-24 14:00:00,60.669,-15.75,62.680061112,21.439,-6.97,22.5435494322,39.23,-8.78,40.2005136783,133.92,21.439,-6.97,22.5435494322,21.439,-6.97,22.5435494322,0.0,0.0,0.0,133.52
2021-04-24 14:30:00,58.5135,-16.058,60.6769235068,21.1535,-6.948,22.2653377753,37.36,-9.11,38.4546707176,135.24,21.1535,-6.948,22.2653377753,21.1535,-6.948,22.2653377753,0.0,0.0,0.0,134.85
2021-04-24 15:00:00,56.452,-17.129,58.9934822247,20.092,-6.779,21.2047943871,36.36,-10.35,37.8043926019,136.3,20.092,-6.779,21.2047943871,20.092,-6.779,21.2047943871,0.0,0.0,0.0,135.9
2021-04-24 15:30:00,58.388,-17.0295,60.8207400008,19.998,-6.4595,21.0153549637,38.39,-10.57,39.818550953,136.46,19.998,-6.4595,21.0153549637,19.998,-6.4595,21.0153549637,0.0,0.0,0.0,136.06
2021-04-24 16:00:00,60.0495,-17.071,62.4288514331,18.3495,-5.781,19.2386099095,41.7,-11.29,43.2013205817,136.22,18.3495,-5.781,19.2386099095,18.3495,-5.781,19.2386099095,0.0,0.0,0.0,135.83
2021-04-24 16:30:00,63.1935,-16.767,65.3800484188,17.7935,-5.297,18.5652053921,45.4,-11.47,46.8264978404,136.44,17.7935,-5.297,18.5652053921,17.7935,-5.297,18.5652053921,0.0,0.0,0.0,136.05
2021-04-24 17:00:00,68.439,-16.2725,70.3469329626,16.769,-4.7025,17.4158797438,51.67,-11.57,52.9495401302,135.99,16.769,-4.7025,17.4158797438,16.769,-4.7025,17.4158797438,0.0,0.0,0.0,135.6
2021-04-24 17:30:00,72.5245,-16.3205,74.3381585762,14.7545,-3.9005,15.2613620133,57.77,-12.42,59.090010154,136.15,14.7545,-3.9005,15.2613620133,14.7545,-3.9005,15.2613620133,0.0,0.0,0.0,135.75
2021-04-24 18:00:00,76.318,-15.48,77.8721228939,13.638,-3.46,14.0700619757,62.68,-12.02,63.822118423,136.04,13.638,-3.46,14.0700619757,13.638,-3.46,14.0700619757,0.0,0.0,0.0,135.65
2021-04-24 18:30:00,79.8635,-15.5535,81.3639354659,11.5335,-2.8535,11.881249282,68.33,-12.7,69.5002079134,135.73,11.5335,-2.8535,11.881249282,11.5335,-2.8535,11.881249282,0.0,0.0,0.0,135.34
2021-04-24 19:00:00,83.2,-15.4255,84.6178825678,9.53,-2.2455,9.7909739173,73.67,-13.18,74.8397040347,135.65,9.53,-2.2455,9.7909739173,9.53,-2.2455,9.7909739173,0.0,0.0,0.0,135.26
2021-04-24 19:30:00,85.6375,-15.3975,87.0107143546,8.5075,-1.8575,8.7079195276,77.13,-13.54,78.3094406825,135.43,8.5075,-1.8575,8.7079195276,8.5075,-1.8575,8.7079195276,0.0,0.0,0.0,135.04
2021-04-24 20:00:00,87.513,-15.73,88.9154546128,6.693,-1.35,6.8277923958,80.82,-14.38,82.0893220827,135.43,6.693,-1.35,6.8277923958,6.693,-1.35,6.8277923958,0.0,0.0,0.0,135.04
2021-04-24 20:30:00,87.916,-16.0045,89.3608811296,4.856,-1.0145,4.9608412845,83.06,-14.99,84.4017991514,135.56,4.856,-1.0145,4.9608412845,4.856,-1.0145,4.9608412845,0.0,0.0,0.0,135.17
2021-04-24 21:00:00,89.856,-15.9235,91.2560057654,5.376,-1.1335,5.4941967793,84.48,-14.79,85.7648791756,135.88,5.376,-1.1335,5.4941967793,5.376,-1.1335,5.4941967793,0.0,0.0,0.0,135.49
2021-04-24 21:30:00,90.287,-16.21,91.7306190375,5.697,-1.27,5.8368406694,84.59,-14.94,85.8991949904,135.73,5.697,-1.27,5.8368406694,5.697,-1.27,5.8368406694,0.0,0.0,0.0,135.34
2021-04-24 22:00:00,87.1595,-17.396,88.8785646613,5.0995,-1.056,5.2076901069,82.06,-16.34,83.6710176823,136.35,5.0995,-1.056,5.2076901069,5.0995,-1.056,5.2076901069,0.0,0.0,0.0,135.96
2021-04-24 22:30:00,83.2205,-18.1865,85.1845079959,5.1905,-1.1465,5.3156140285,78.03,-17.04,79.8689082184,136.89,5.1905,-1.1465,5.3156140285,5.1905,-1.1465,5.3156140285,0.0,0.0,0.0,136.49
2021-04-24 23:00:00,76.504,-19.1625,78.8673786952,5.214,-1.0625,5.3211561009,71.29,-18.1,73.5518463398,137.75,5.214,-1.0625,5.3211561009,5.214,-1.0625,5.3211561009,0.0,0.0,0.0,137.35
2021-04-24 23:30:00,69.5335,-19.1285,72.1166217629,5.2335,-1.1185,5.3516880047,64.3,-18.01,66.7746216762,136.2,5.2335,-1.1185,5.3516880047,5.2335,-1.1185,5.3516880047,0.0,0.0,0.0,135.8
2021-04-25 00:00:00,65.4205,-19.779,68.3450851287,6.2305,-1.309,6.3665226969,59.19,-18.47,62.0048143292,133.52,6.2305,-1.309,6.3665226969,6.2305,-1.309,6.3665226969,0.0,0.0,0.0,133.14
2021-04-25 00:30:00,62.7285,-20.482,65.9877036746,5.4085,-1.112,5.5216316655,57.32,-19.37,60.504374222,134.81,5.4085,-1.112,5.5216316655,5.4085,-1.112,5.5216316655,0.0,0.0,0.0,134.41
2021-04-25 01:00:00,61.0765,-20.5905,64.4539179763,5.5965,-1.1105,5.7056132449,55.48,-19.48,58.8005170045,134.81,5.5965,-1.1105,5.7056132449,5.5965,-1.1105,5.7056132449,0.0,0.0,0.0,134.41
2021-04-25 01:30:00,61.2735,-20.578,64.6366450727,5.8835,-1.298,6.0249793568,55.39,-19.28,58.6495566906,134.72,5.8835,-1.298,6.0249793568,5.8835,-1.298,6.0249793568,0.0,0.0,0.0,134.33
2021-04-25 02:00:00,65.6515,-20.0405,68.64212331,5.6115,-1.0705,5.7126966049,60.04,-18.97,62.9655659865,134.77,5.6115,-1.0705,5.7126966049,5.6115,-1.0705,5.7126966049,0.0,0.0,0.0,134.38
2021-04-25 02:30:00,65.54,-19.8005,68.4656950615,5.67,-1.1705,5.7895569995,59.87,-18.63,62.7016251783,134.94,5.67,-1.1705,5.7895569995,5.67,-1.1705,5.7895569995,0.0,0.0,0.0,134.54
2021-04-25 03:00:00,63.5615,-20.255,66.7107885372,6.2015,-1.335,6.3435658151,57.36,-18.92,60.3998013242,134.56,6.2015,-1.335,6.3435658151,6.2015,-1.335,6.3435658151,0.0,0.0,0.0,134.16
2021-04-25 03:30:00,61.2305,-20.139,64.4573770119,6.3505,-1.439,6.5114953159999995,54.88,-18.7,57.9784822154,135.08,6.3505,-1.439,6.5114953159999995,6.3505,-1.439,6.5114953159999995,0.0,0.0,0.0,134.68
2021-04-25 04:00:00,62.317,-20.6295,65.6428576408,5.147,-0.9395,5.2320425505,57.17,-19.69,60.4657340979,134.38,5.147,-0.9395,5.2320425505,5.147,-0.9395,5.2320425505,0.0,0.0,0.0,133.98
2021-04-25 04:30:00,62.6955,-20.506,65.9637912513,5.1855,-0.9460000000000001,5.271083973,57.51,-19.56,60.7453183381,134.82,5.1855,-0.9460000000000001,5.271083973,5.1855,-0.9460000000000001,5.271083973,0.0,0.0,0.0,134.41
2021-04-25 05:00:00,62.96,-20.4455,66.1965261192,5.52,-0.9755,5.6055330032,57.44,-19.47,60.6500989282,134.82,5.52,-0.9755,5.6055330032,5.52,-0.9755,5.6055330032,0.0,0.0,0.0,134.41
2021-04-25 05:30:00,63.546,-20.355,66.7264575787,5.906,-0.9550000000000001,5.9827135148,57.64,-19.4,60.8171817828,135.07,5.906,-0.9550000000000001,5.9827135148,5.906,-0.9550000000000001,5.9827135148,0.0,0.0,0.0,134.66
2021-04-25 06:00:00,64.7015,-19.8715,67.6842715444,5.7215,-0.9115000000000001,5.7936512235,58.98,-18.96,61.9525786388,134.77,5.7215,-0.9115000000000001,5.7936512235,5.7215,-0.9115000000000001,5.7936512235,0.0,0.0,0.0,134.37
2021-04-25 06:30:00,66.675,-19.113,69.3603805785,5.185,-0.863,5.2563289471,61.49,-18.25,64.1411147393,134.33,5.185,-0.863,5.2563289471,5.185,-0.863,5.2563289471,0.0,0.0,0.0,133.93
2021-04-25 07:00:00,70.2565,-18.559,72.6664453049,5.0565,-0.779,5.1161541464,65.2,-17.78,67.5808286424,134.33,5.0565,-0.779,5.1161541464,5.0565,-0.779,5.1161541464,0.0,0.0,0.0,133.93
2021-04-25 07:30:00,73.3535,-18.0415,75.5396034177,5.5835,-0.8915000000000001,5.6542235983,67.77,-17.15,69.9063330464,135.18,5.5835,-0.8915000000000001,5.6542235983,5.5835,-0.8915000000000001,5.6542235983,0.0,0.0,0.0,134.79
2021-04-25 08:00:00,75.1665,-17.591,77.1974481654,7.6265,-1.391,7.7523147027,67.54,-16.2,69.4556808332,135.38,7.6265,-1.391,7.7523147027,7.6265,-1.391,7.7523147027,0.0,0.0,0.0,134.97
2021-04-25 08:30:00,78.462,-16.593,80.1973384409,9.362,-2.033,9.580194831,69.1,-14.56,70.6173038285,135.02,9.362,-2.033,9.580194831,9.362,-2.033,9.580194831,0.0,0.0,0.0,134.61
2021-04-25 09:00:00,80.472,-16.0035,82.0478811198,11.882,-2.7035,12.1856816079,68.59,-13.3,69.8675754553,134.94,11.882,-2.7035,12.1856816079,11.882,-2.7035,12.1856816079,0.0,0.0,0.0,134.53
2021-04-25 09:30:00,81.234,-15.495,82.6985960038,14.744,-3.735,15.2097258687,66.49,-11.76,67.5219793845,134.02,14.744,-3.735,15.2097258687,14.744,-3.735,15.2097258687,0.0,0.0,0.0,133.63
2021-04-25 10:00:00,81.4615,-14.9415,82.8204347036,17.1615,-4.6615,17.7833254624,64.3,-10.28,65.1165754628,134.06,17.1615,-4.6615,17.7833254624,17.1615,-4.6615,17.7833254624,0.0,0.0,0.0,133.66
2021-04-25 10:30:00,80.433,-14.685,81.7625630347,19.323,-5.545,20.1028692977,61.11,-9.14,61.7897378211,133.71,19.323,-5.545,20.1028692977,19.323,-5.545,20.1028692977,0.0,0.0,0.0,133.31
2021-04-25 11:00:00,78.206,-14.9485,79.6218317313,21.216,-6.3085,22.1340422935,56.99,-8.64,57.6412152891,133.71,21.216,-6.3085,22.1340422935,21.216,-6.3085,22.1340422935,0.0,0.0,0.0,133.31
2021-04-25 11:30:00,77.7,-14.868,79.1097176332,22.15,-6.748,23.1550859208,55.55,-8.12,56.1403322042,133.46,22.15,-6.748,23.1550859208,22.15,-6.748,23.1550859208,0.0,0.0,0.0,133.07
2021-04-25 12:00:00,77.6985,-14.9095,79.1160545812,22.5085,-6.8595,23.5305187469,55.19,-8.05,55.7739957328,133.32,22.5085,-6.8595,23.5305187469,22.5085,-6.8595,23.5305187469,0.0,0.0,0.0,132.93
2021-04-25 12:30:00,77.717,-14.989,79.1492401101,22.347,-6.799,23.3583991318,55.37,-8.19,55.9724307137,133.2,22.347,-6.799,23.3583991318,22.347,-6.799,23.3583991318,0.0,0.0,0.0,132.81
2021-04-25 13:00:00,75.756,-15.1435,77.2547547291,23.206,-7.1035,24.268872002,52.55,-8.04,53.1614907616,133.24,23.206,-7.1035,24.268872002,23.206,-7.1035,24.268872002,0.0,0.0,0.0,132.86
2021-04-25 13:30:00,72.5585,-15.868500000000001,74.2734489202,23.1285,-7.0985,24.193309292,49.43,-8.77,50.2019700809,133.13,23.1285,-7.0985,24.193309292,23.1285,-7.0985,24.193309292,0.0,0.0,0.0,132.74
2021-04-25 14:00:00,69.2365,-16.5785,71.1936766469,22.1065,-6.9185,23.1638292279,47.13,-9.66,48.1097962997,133.45,22.1065,-6.9185,23.1638292279,22.1065,-6.9185,23.1638292279,0.0,0.0,0.0,133.06
2021-04-25 14:30:00,64.7195,-17.199,66.9658068065,19.5195,-6.319,20.5168379935,45.2,-10.88,46.4910141855,133.94,19.5195,-6.319,20.5168379935,19.5195,-6.319,20.5168379935,0.0,0.0,0.0,133.54
2021-04-25 15:00:00,65.3095,-17.7065,67.6672072166,18.7795,-5.9365,19.6954728935,46.53,-11.77,47.9955602113,134.27,18.7795,-5.9365,19.6954728935,18.7795,-5.9365,19.6954728935,0.0,0.0,0.0,133.88
2021-04-25 15:30:00,66.737,-18.077,69.1419199762,18.377,-5.557,19.1988118903,48.36,-12.52,49.9543791874,135.37,18.377,-5.557,19.1988118903,18.377,-5.557,19.1988118903,0.0,0.0,0.0,134.97
2021-04-25 16:00:00,68.837,-18.0685,71.1688363067,17.337,-5.0385,18.0543083847,51.5,-13.03,53.1227907776,135.37,17.337,-5.0385,18.0543083847,17.337,-5.0385,18.0543083847,0.0,0.0,0.0,134.97
2021-04-25 16:30:00,71.6325,-17.6825,73.7826935162,16.5125,-4.6325,17.1500061953,55.12,-13.05,56.6437719436,135.53,16.5125,-4.6325,17.1500061953,16.5125,-4.6325,17.1500061953,0.0,0.0,0.0,135.14
2021-04-25 17:00:00,75.061,-17.0545,76.9740845431,14.671,-4.0645,15.2236132784,60.39,-12.99,61.7712894474,135.81,14.671,-4.0645,15.2236132784,14.671,-4.0645,15.2236132784,0.0,0.0,0.0,135.42
2021-04-25 17:30:00,80.531,-15.658,82.0391060714,14.121,-3.568,14.5647953985,66.41,-12.09,67.5015273901,135.61,14.121,-3.568,14.5647953985,14.121,-3.568,14.5647953985,0.0,0.0,0.0,135.22
2021-04-25 18:00:00,85.9555,-14.850999999999999,87.2290099752,12.4355,-2.891,12.7671273688,73.52,-11.96,74.4864551445,134.44,12.4355,-2.891,12.7671273688,12.4355,-2.891,12.7671273688,0.0,0.0,0.0,134.05
2021-04-25 18:30:00,90.573,-14.3465,91.7021831324,10.593,-2.2465,10.8285923023,79.98,-12.1,80.8901131165,134.1,10.593,-2.2465,10.8285923023,10.593,-2.2465,10.8285923023,0.0,0.0,0.0,133.71
2021-04-25 19:00:00,93.066,-13.692,94.0678011862,8.956,-1.9020000000000001,9.1557380915,84.11,-11.79,84.9323036306,134.05,8.956,-1.9020000000000001,9.1557380915,8.956,-1.9020000000000001,9.1557380915,0.0,0.0,0.0,133.65
2021-04-25 19:30:00,94.452,-13.5405,95.4176369664,7.322,-1.4905,7.4721666369,87.13,-12.05,87.9593053633,133.83,7.322,-1.4905,7.4721666369,7.322,-1.4905,7.4721666369,0.0,0.0,0.0,133.44
2021-04-25 20:00:00,96.5725,-13.626,97.5290501966,6.0925,-1.056,6.1833398944,90.48,-12.57,91.3489753637,133.53,6.0925,-1.056,6.1833398944,6.0925,-1.056,6.1833398944,0.0,0.0,0.0,133.15
2021-04-25 20:30:00,98.0545,-13.2415,98.9445414993,4.7045,-0.7415,4.762577296,93.35,-12.5,94.1831858667,133.88,4.7045,-0.7415,4.762577296,4.7045,-0.7415,4.762577296,0.0,0.0,0.0,133.49
2021-04-25 21:00:00,97.123,-12.551,97.9306118127,5.203,-1.101,5.3182149261,91.92,-11.45,92.6303886422,133.94,5.203,-1.101,5.3182149261,5.203,-1.101,5.3182149261,0.0,0.0,0.0,133.54
2021-04-25 21:30:00,95.6545,-13.3105,96.576150164,5.5145,-1.0905,5.621289932,90.14,-12.22,90.9645425427,133.42,5.5145,-1.0905,5.621289932,5.5145,-1.0905,5.621289932,0.0,0.0,0.0,133.03
2021-04-25 22:00:00,91.1375,-15.266,92.4072219161,6.1775,-1.026,6.262122823,84.96,-14.24,86.1451054907,133.74,6.1775,-1.026,6.262122823,6.1775,-1.026,6.262122823,0.0,0.0,0.0,133.35
2021-04-25 22:30:00,87.536,-15.623,88.9192297819,6.186,-0.983,6.2636159684,81.35,-14.64,82.6568333533,135.13,6.186,-0.983,6.2636159684,6.186,-0.983,6.2636159684,0.0,0.0,0.0,134.74
2021-04-25 23:00:00,79.691,-16.344,81.3497499504,5.921,-0.984,6.0022076772,73.77,-15.36,75.3521233941,135.13,5.921,-0.984,6.0022076772,5.921,-0.984,6.0022076772,0.0,0.0,0.0,134.74
2021-04-25 23:30:00,75.4455,-16.5005,77.2288156746,5.3255,-0.8605,5.3945723185,70.12,-15.64,71.8430511602,133.24,5.3255,-0.8605,5.3945723185,5.3255,-0.8605,5.3945723185,0.0,0.0,0.0,132.85
2021-04-26 00:00:00,71.3315,-17.459,73.4370449654,5.1915,-0.799,5.2526253674,66.14,-16.66,68.2059762777,133.21,5.1915,-0.799,5.2526253674,5.1915,-0.799,5.2526253674,0.0,0.0,0.0,132.81
2021-04-26 00:30:00,69.0085,-17.9385,71.3019134,4.4685,-0.6885,4.5212304188,64.54,-17.25,66.8054945345,134.31,4.4685,-0.6885,4.5212304188,4.4685,-0.6885,4.5212304188,0.0,0.0,0.0,133.91
2021-04-26 01:00:00,68.2225,-17.7405,70.4913813633,4.2525,-0.8005,4.3271880592,63.97,-16.94,66.1749537212,133.91,4.2525,-0.8005,4.3271880592,4.2525,-0.8005,4.3271880592,0.0,0.0,0.0,133.51
2021-04-26 01:30:00,68.8965,-17.987,71.2057573603,4.5365,-0.857,4.6167392443,64.36,-17.13,66.6006493962,133.79,4.5365,-0.857,4.6167392443,4.5365,-0.857,4.6167392443,0.0,0.0,0.0,133.39
2021-04-26 02:00:00,71.739,-17.5745,73.8603220359,4.549,-0.7445,4.609520718,67.19,-16.83,69.2657563302,134.93,4.549,-0.7445,4.609520718,4.549,-0.7445,4.609520718,0.0,0.0,0.0,134.53
2021-04-26 02:30:00,70.575,-17.8305,72.7925638733,4.005,-0.6005,4.0497685428,66.57,-17.23,68.7636371929,134.46,4.005,-0.6005,4.0497685428,4.005,-0.6005,4.0497685428,0.0,0.0,0.0,134.07
2021-04-26 03:00:00,69.9,-17.9615,72.1708076874,4.41,-0.5615,4.4456025745,65.49,-17.4,67.7620845311,134.86,4.41,-0.5615,4.4456025745,4.41,-0.5615,4.4456025745,0.0,0.0,0.0,134.45
2021-04-26 03:30:00,69.8915,-17.8685,72.139483395,4.6215,-0.6385000000000001,4.6653986432,65.27,-17.23,67.5058945574,134.86,4.6215,-0.6385000000000001,4.6653986432,4.6215,-0.6385000000000001,4.6653986432,0.0,0.0,0.0,134.45
2021-04-26 04:00:00,68.679,-17.8455,70.9596146498,4.289,-0.6355000000000001,4.3358253251,64.39,-17.21,66.6502528127,134.92,4.289,-0.6355000000000001,4.3358253251,4.289,-0.6355000000000001,4.3358253251,0.0,0.0,0.0,134.51
2021-04-26 04:30:00,70.901,-17.4485,73.0164498812,4.9510000000000005,-0.6785,4.9972755828,65.95,-16.77,68.0487722152,134.67,4.9510000000000005,-0.6785,4.9972755828,4.9510000000000005,-0.6785,4.9972755828,0.0,0.0,0.0,134.27
2021-04-26 05:00:00,71.7215,-17.5835,73.8454672576,4.9515,-0.7535000000000001,5.0085042178,66.77,-16.83,68.8584185122,134.67,4.9515,-0.7535000000000001,5.0085042178,4.9515,-0.7535000000000001,5.0085042178,0.0,0.0,0.0,134.27
2021-04-26 05:30:00,74.3435,-16.8855,76.2369733299,4.2435,-0.4455,4.2668211235,70.1,-16.44,72.0019694175,134.71,4.2435,-0.4455,4.2668211235,4.2435,-0.4455,4.2668211235,0.0,0.0,0.0,134.27
2021-04-26 06:00:00,77.373,-15.6155,78.933041049,3.983,-0.5855,4.0258041743,73.39,-15.03,74.9132364806,134.61,3.983,-0.5855,4.0258041743,3.983,-0.5855,4.0258041743,0.0,0.0,0.0,134.2
2021-04-26 06:30:00,86.162,-11.9985,86.9934149591,4.172,-0.6785,4.2268127768,81.99,-11.32,82.7677624441,134.31,4.172,-0.6785,4.2268127768,4.172,-0.6785,4.2268127768,0.0,0.0,0.0,133.9
2021-04-26 07:00:00,95.1085,-9.271,95.5592916113,4.7485,-0.541,4.7792188954,90.36,-8.73,90.7807385958,133.57,4.7485,-0.541,4.7792188954,4.7485,-0.541,4.7792188954,0.0,0.0,0.0,133.16
2021-04-26 07:30:00,96.0505,-4.3695,96.1498366119,13.7205,-1.5594999999999999,13.8088435613,82.33,-2.81,82.3779400082,133.7,13.7205,-1.5594999999999999,13.8088435613,13.7205,-1.5594999999999999,13.8088435613,0.0,0.0,0.0,133.29
2021-04-26 08:00:00,101.277,-1.5835,101.2893785214,14.897,-2.1335,15.0490010051,86.38,0.55,86.3817509663,132.96,14.897,-2.1335,15.0490010051,14.897,-2.1335,15.0490010051,0.0,0.0,0.0,132.55
2021-04-26 08:30:00,105.6625,0.47150000000000003,105.663551987,15.6425,-2.2785,15.8075731376,90.02,2.75,90.0619947592,132.38,15.6425,-2.2785,15.8075731376,15.6425,-2.2785,15.8075731376,0.0,0.0,0.0,131.98
2021-04-26 09:00:00,105.342,0.804,105.3450681333,16.042,-2.426,16.2244026084,89.3,3.23,89.3583958003,131.74,16.042,-2.426,16.2244026084,16.042,-2.426,16.2244026084,0.0,0.0,0.0,131.35
2021-04-26 09:30:00,104.684,0.6675,104.6861280794,17.804,-2.9425,18.0455180654,86.88,3.61,86.9549682307,131.79,17.804,-2.9425,18.0455180654,17.804,-2.9425,18.0455180654,0.0,0.0,0.0,131.39
2021-04-26 10:00:00,99.8325,-0.08850000000000001,99.8325392269,19.1525,-4.0485,19.5757147635,80.68,3.96,80.777125475,131.34,19.1525,-4.0485,19.5757147635,19.1525,-4.0485,19.5757147635,0.0,0.0,0.0,130.95
2021-04-26 10:30:00,107.2495,-2.2800000000000002,107.2737323404,15.0995,-4.26,15.6889292257,92.15,1.98,92.1712693848,131.11,15.0995,-4.26,15.6889292257,15.0995,-4.26,15.6889292257,0.0,0.0,0.0,130.72
2021-04-26 11:00:00,108.3245,-3.073,108.3680793834,15.4445,-4.223,16.0114430721,92.88,1.15,92.8871191285,131.79,15.4445,-4.223,16.0114430721,15.4445,-4.223,16.0114430721,0.0,0.0,0.0,131.4
2021-04-26 11:30:00,102.339,-4.974,102.459804787,16.899,-5.174,17.67332671,85.44,0.2,85.4402340821,131.85,16.899,-5.174,17.67332671,16.899,-5.174,17.67332671,0.0,0.0,0.0,131.45
2021-04-26 12:00:00,98.9395,-5.1465,99.0732613902,17.0595,-5.6365,17.9665431427,81.88,0.49,81.8814661569,0.003,17.0595,-5.6365,17.9665431427,17.0595,-5.6365,17.9665431427,0.0,0.0,0.0,0.003
2021-04-26 12:30:00,98.8265,-4.562,98.9317388215,16.9565,-5.832,17.9314002869,81.87,1.27,81.87984978,132.17,16.9565,-5.832,17.9314002869,16.9565,-5.832,17.9314002869,0.0,0.0,0.0,131.77
2021-04-26 13:00:00,98.338,-4.8075,98.4554432231,16.818,-5.7975,17.7892138739,81.52,0.99,81.5260111866,132.17,16.818,-5.7975,17.7892138739,16.818,-5.7975,17.7892138739,0.0,0.0,0.0,131.77
2021-04-26 13:30:00,96.2275,-5.723,96.3975336056,16.8175,-5.843,17.803621970000002,79.41,0.12,79.4100906686,132.39,16.8175,-5.843,17.803621970000002,16.8175,-5.843,17.803621970000002,0.0,0.0,0.0,132.0
2021-04-26 14:00:00,92.499,-7.3085,92.7872791564,16.439,-5.7885,17.4283519947,76.06,-1.52,76.0751864934,132.48,16.439,-5.7885,17.4283519947,16.439,-5.7885,17.4283519947,0.0,0.0,0.0,132.08
2021-04-26 14:30:00,87.704,-7.4885,88.0231176922,14.984,-5.5185,15.9679083868,72.72,-1.97,72.746678962,132.96,14.984,-5.5185,15.9679083868,14.984,-5.5185,15.9679083868,0.0,0.0,0.0,132.56
2021-04-26 15:00:00,86.8775,-8.049,87.2495639373,14.4175,-5.359,15.3812609122,72.46,-2.69,72.5099144945,133.12,14.4175,-5.359,15.3812609122,14.4175,-5.359,15.3812609122,0.0,0.0,0.0,132.73
2021-04-26 15:30:00,87.4165,-8.052,87.7865546439,14.1665,-5.242,15.1052403572,73.25,-2.81,73.3038784786,133.06,14.1665,-5.242,15.1052403572,14.1665,-5.242,15.1052403572,0.0,0.0,0.0,132.66
2021-04-26 16:00:00,92.7195,-8.446,93.1033865993,14.4795,-4.816,15.2594159865,78.24,-3.63,78.3241629384,133.2,14.4795,-4.816,15.2594159865,14.4795,-4.816,15.2594159865,0.0,0.0,0.0,132.81
2021-04-26 16:30:00,94.632,-7.8995,94.9611369153,12.552,-4.1495,13.2201003873,82.08,-3.75,82.1656187222,132.95,12.552,-4.1495,13.2201003873,12.552,-4.1495,13.2201003873,0.0,0.0,0.0,132.56
2021-04-26 17:00:00,98.5265,-8.0795,98.8572178574,11.5465,-3.5595,12.0827026157,86.98,-4.52,87.0973639096,133.11,11.5465,-3.5595,12.0827026157,11.5465,-3.5595,12.0827026157,0.0,0.0,0.0,132.72
2021-04-26 17:30:00,101.5215,-8.173,101.8499528289,9.6915,-2.6630000000000003,10.0507084949,91.83,-5.51,91.9951574813,133.11,9.6915,-2.6630000000000003,10.0507084949,9.6915,-2.6630000000000003,10.0507084949,0.0,0.0,0.0,132.72
2021-04-26 18:00:00,95.778,-7.5985,96.0789388277,15.208,-2.2385,15.371862159500001,80.57,-5.36,80.7480928567,133.47,15.208,-2.2385,15.371862159500001,15.208,-2.2385,15.371862159500001,0.0,0.0,0.0,133.08
2021-04-26 18:30:00,98.5565,-6.5585,98.7744785585,13.7165,-1.5485,13.8036308448,84.84,-5.01,84.9877973594,133.66,13.7165,-1.5485,13.8036308448,13.7165,-1.5485,13.8036308448,0.0,0.0,0.0,133.27
2021-04-26 19:00:00,100.655,-5.498,100.8050446605,12.375,-1.048,12.4192966387,88.28,-4.45,88.3920861842,133.26,12.375,-1.048,12.4192966387,12.375,-1.048,12.4192966387,0.0,0.0,0.0,132.87
2021-04-26 19:30:00,100.019,-6.1325,100.2068257019,11.039,-0.6825,11.0600780852,88.98,-5.45,89.1467492397,132.99,11.039,-0.6825,11.0600780852,11.039,-0.6825,11.0600780852,0.0,0.0,0.0,132.6
2021-04-26 20:00:00,99.7705,-6.1325,99.9587926423,10.3905,-0.5225000000000001,10.4036290063,89.38,-5.61,89.5558847871,132.82,10.3905,-0.5225000000000001,10.4036290063,10.3905,-0.5225000000000001,10.4036290063,0.0,0.0,0.0,132.43
2021-04-26 20:30:00,99.89,-6.3545,100.0919166079,9.94,-0.3945,9.9478254031,89.95,-5.96,90.1472356759,132.69,9.94,-0.3945,9.9478254031,9.94,-0.3945,9.9478254031,0.0,0.0,0.0,132.29
2021-04-26 21:00:00,99.828,-7.3615,100.0990572695,9.848,-0.6715,9.8708670465,89.98,-6.69,90.2283575158,132.47,9.848,-0.6715,9.8708670465,9.848,-0.6715,9.8708670465,0.0,0.0,0.0,132.08
2021-04-26 21:30:00,106.1515,-9.101,106.5409271278,2.1615,-0.061,2.1623605735,103.99,-9.04,104.3821905308,132.82,2.1615,-0.061,2.1623605735,2.1615,-0.061,2.1623605735,0.0,0.0,0.0,132.42
2021-04-26 22:00:00,101.212,-11.026,101.8108128835,1.222,0.034,1.2224729036,99.99,-11.06,100.5998195823,133.27,1.222,0.034,1.2224729036,1.222,0.034,1.2224729036,0.0,0.0,0.0,132.87
2021-04-26 22:30:00,95.574,-12.366,96.3706772416,1.174,0.054,1.1752412518,94.4,-12.42,95.2135305511,133.95,1.174,0.054,1.1752412518,1.174,0.054,1.1752412518,0.0,0.0,0.0,133.55
2021-04-26 23:00:00,89.3965,-13.386,90.3931369533,1.0765,0.10400000000000001,1.0815120203,88.32,-13.49,89.3442919274,134.48,1.0765,0.10400000000000001,1.0815120203,1.0765,0.10400000000000001,1.0815120203,0.0,0.0,0.0,134.08
2021-04-26 23:30:00,83.0545,-13.985,84.2236914131,1.0545,0.165,1.0673309,82.0,-14.15,83.2119132096,135.06,1.0545,0.165,1.0673309,1.0545,0.165,1.0673309,0.0,0.0,0.0,134.66
2021-04-27 00:00:00,79.3735,-14.5295,80.6923718359,1.0835,0.09050000000000001,1.0872729648,78.29,-14.62,79.6433832782,133.01,1.0835,0.09050000000000001,1.0872729648,1.0835,0.09050000000000001,1.0872729648,0.0,0.0,0.0,132.61
2021-04-27 00:30:00,74.3115,-15.6135,75.9340530625,0.14150000000000001,0.1965,0.2421456173,74.17,-15.81,75.8363039711,134.38,0.14150000000000001,0.1965,0.2421456173,0.14150000000000001,0.1965,0.2421456173,0.0,0.0,0.0,133.97
2021-04-27 01:00:00,72.399,-16.0355,74.1535734894,0.379,0.14450000000000002,0.4056121916,72.02,-16.18,73.8151258212,134.38,0.379,0.14450000000000002,0.4056121916,0.379,0.14450000000000002,0.4056121916,0.0,0.0,0.0,133.97
2021-04-27 01:30:00,72.408,-16.1245,74.1816551733,1.068,-0.17450000000000002,1.0821618409,71.34,-15.95,73.1012865824,134.49,1.068,-0.17450000000000002,1.0821618409,1.068,-0.17450000000000002,1.0821618409,0.0,0.0,0.0,134.08
2021-04-27 02:00:00,74.2605,-14.9655,75.7534689008,1.7105000000000001,-0.6855,1.8427480837,72.55,-14.28,73.9420103865,134.53,1.7105000000000001,-0.6855,1.8427480837,1.7105000000000001,-0.6855,1.8427480837,0.0,0.0,0.0,134.12
2021-04-27 02:30:00,73.35,-14.9235,74.8527444537,2.35,-0.9535,2.5360722091,71.0,-13.97,72.3613218508,134.2,2.35,-0.9535,2.5360722091,2.35,-0.9535,2.5360722091,0.0,0.0,0.0,133.8
2021-04-27 03:00:00,73.7535,-15.3585,75.3356640941,1.8435000000000001,-0.5785,1.9321372881,71.91,-14.78,73.4131902317,134.27,1.8435000000000001,-0.5785,1.9321372881,1.8435000000000001,-0.5785,1.9321372881,0.0,0.0,0.0,133.86
2021-04-27 03:30:00,72.858,-15.116,74.4095532845,1.458,-0.446,1.5246901325,71.4,-14.67,72.8914871573,134.56,1.458,-0.446,1.5246901325,1.458,-0.446,1.5246901325,0.0,0.0,0.0,134.15
2021-04-27 04:00:00,72.927,-15.38,74.5311460331,0.507,-0.25,0.5652866529,72.42,-15.13,73.9836015614,134.56,0.507,-0.25,0.5652866529,0.507,-0.25,0.5652866529,0.0,0.0,0.0,134.15
2021-04-27 04:30:00,72.027,-15.8795,73.7566759639,1.147,-0.28950000000000004,1.1829705195,70.88,-15.59,72.5742550771,134.65,1.147,-0.28950000000000004,1.1829705195,1.147,-0.28950000000000004,1.1829705195,0.0,0.0,0.0,134.24
2021-04-27 05:00:00,72.565,-15.1725,74.1342294844,1.205,-0.4425,1.2836787955,71.36,-14.73,72.8644117522,134.89,1.205,-0.4425,1.2836787955,1.205,-0.4425,1.2836787955,0.0,0.0,0.0,134.48
2021-04-27 05:30:00,74.7205,-14.3335,76.082864973,1.1305,-0.3235,1.175875206,73.59,-14.01,74.9117360632,134.79,1.1305,-0.3235,1.175875206,1.1305,-0.3235,1.175875206,0.0,0.0,0.0,134.38
2021-04-27 06:00:00,78.14,-13.073,79.2260243165,0.63,-0.333,0.7125931518,77.51,-12.74,78.5500330999,134.21,0.63,-0.333,0.7125931518,0.63,-0.333,0.7125931518,0.0,0.0,0.0,133.81
2021-04-27 06:30:00,87.7775,-9.3385,88.2728558986,0.3275,-0.28850000000000003,0.4364498826,87.45,-9.05,87.9170347544,133.63,0.3275,-0.28850000000000003,0.4364498826,0.3275,-0.28850000000000003,0.4364498826,0.0,0.0,0.0,133.22
2021-04-27 07:00:00,95.602,-6.8975,95.8504977048,0.122,0.0825,0.14727610130000002,95.48,-6.98,95.7347940928,133.16,0.122,0.0825,0.14727610130000002,0.122,0.0825,0.14727610130000002,0.0,0.0,0.0,132.75
2021-04-27 07:30:00,105.9585,-2.3485,105.9845232782,0.1085,0.0315,0.11298008670000001,105.85,-2.38,105.8767533503,132.43,0.1085,0.0315,0.11298008670000001,0.1085,0.0315,0.11298008670000001,0.0,0.0,0.0,132.02
2021-04-27 08:00:00,103.3225,1.1025,103.3283819311,8.5425,-0.6675,8.5685391112,94.78,1.77,94.7965257802,132.43,8.5425,-0.6675,8.5685391112,8.5425,-0.6675,8.5685391112,0.0,0.0,0.0,132.02
2021-04-27 08:30:00,101.963,2.249,101.9878001037,8.803,-0.591,8.8228164437,93.16,2.84,93.2032789123,131.82,8.803,-0.591,8.8228164437,8.803,-0.591,8.8228164437,0.0,0.0,0.0,131.41
2021-04-27 09:00:00,107.67,2.0685000000000002,107.6898676397,1.08,-0.061500000000000006,1.0817496245,106.59,2.13,106.611279891,131.49,1.08,-0.061500000000000006,1.0817496245,1.08,-0.061500000000000006,1.0817496245,0.0,0.0,0.0,131.08
2021-04-27 09:30:00,105.7255,2.038,105.7451407595,0.1555,-0.47200000000000003,0.49695497780000003,105.57,2.51,105.5998342802,131.46,0.1555,-0.47200000000000003,0.49695497780000003,0.1555,-0.47200000000000003,0.49695497780000003,0.0,0.0,0.0,131.05
2021-04-27 10:00:00,105.7545,2.312,105.7797693997,0.14450000000000002,-0.628,0.6444100015,105.61,2.94,105.6509143358,131.46,0.14450000000000002,-0.628,0.6444100015,0.14450000000000002,-0.628,0.6444100015,0.0,0.0,0.0,131.05
2021-04-27 10:30:00,101.348,1.447,101.3583292729,0.448,-1.013,1.107642993,100.9,2.46,100.929983652,131.25,0.448,-1.013,1.107642993,0.448,-1.013,1.107642993,0.0,0.0,0.0,130.85
2021-04-27 11:00:00,97.5975,1.998,97.6179492217,0.5575,-1.3719999999999999,1.480942352,97.04,3.37,97.0984989585,131.64,0.5575,-1.3719999999999999,1.480942352,0.5575,-1.3719999999999999,1.480942352,0.0,0.0,0.0,131.24
2021-04-27 11:30:00,104.963,2.243,104.9869630859,0.293,-0.627,0.6920823650000001,104.67,2.87,104.7093396025,131.6,0.293,-0.627,0.6920823650000001,0.293,-0.627,0.6920823650000001,0.0,0.0,0.0,131.21
2021-04-27 12:00:00,109.69,2.612,109.7210947995,0.08,-0.168,0.18607525360000002,109.61,2.7800000000000002,109.6452484151,131.47,0.08,-0.168,0.18607525360000002,0.08,-0.168,0.18607525360000002,0.0,0.0,0.0,131.08
2021-04-27 12:30:00,112.3845,2.89,112.4216524529,0.0545,-0.03,0.0622113334,112.33,2.92,112.3679460522,131.12,0.0545,-0.03,0.0622113334,0.0545,-0.03,0.0622113334,0.0,0.0,0.0,130.73
2021-04-27 13:00:00,111.8005,2.5635,111.8298856858,0.060500000000000005,0.10350000000000001,0.1198853619,111.74,2.46,111.7670756529,131.12,0.060500000000000005,0.10350000000000001,0.1198853619,0.060500000000000005,0.10350000000000001,0.1198853619,0.0,0.0,0.0,130.73
2021-04-27 13:30:00,110.548,1.3915,110.5567572618,0.068,0.35150000000000003,0.3580171085,110.48,1.04,110.4848948952,131.4,0.068,0.35150000000000003,0.3580171085,0.068,0.35150000000000003,0.3580171085,0.0,0.0,0.0,131.0
2021-04-27 14:00:00,108.5775,-0.6785,108.5796199501,0.20750000000000002,0.1115,0.23555997110000002,108.37,-0.79,108.3728794487,131.91,0.20750000000000002,0.1115,0.23555997110000002,0.20750000000000002,0.1115,0.23555997110000002,0.0,0.0,0.0,131.51
2021-04-27 14:30:00,108.74,-0.935,108.7440197206,0.13,0.165,0.2100595154,108.61,-1.1,108.6155702466,132.2,0.13,0.165,0.2100595154,0.13,0.165,0.2100595154,0.0,0.0,0.0,131.8
2021-04-27 15:00:00,108.3125,-0.9945,108.3170655368,0.3125,0.1155,0.33316137230000004,108.0,-1.11,108.005704016,132.16,0.3125,0.1155,0.33316137230000004,0.3125,0.1155,0.33316137230000004,0.0,0.0,0.0,131.77
2021-04-27 15:30:00,107.2985,-1.245,107.3057227144,0.4685,-0.17500000000000002,0.5001172363,106.83,-1.07,106.8353583791,132.49,0.4685,-0.17500000000000002,0.5001172363,0.4685,-0.17500000000000002,0.5001172363,0.0,0.0,0.0,132.09
2021-04-27 16:00:00,108.976,-0.776,108.9787628485,0.526,-0.436,0.6832071428000001,108.45,-0.34,108.4505329632,132.46,0.526,-0.436,0.6832071428000001,0.526,-0.436,0.6832071428000001,0.0,0.0,0.0,132.06
2021-04-27 16:30:00,111.3785,-1.3,111.3860864841,0.17850000000000002,-0.2,0.2680713524,111.2,-1.1,111.2054405144,132.16,0.17850000000000002,-0.2,0.2680713524,0.17850000000000002,-0.2,0.2680713524,0.0,0.0,0.0,131.77
2021-04-27 17:00:00,113.448,-1.5895000000000001,113.4591345562,0.018000000000000002,0.3005,0.3010386188,113.43,-1.8900000000000001,113.4457447417,131.87,0.018000000000000002,0.3005,0.3010386188,0.018000000000000002,0.3005,0.3010386188,0.0,0.0,0.0,131.47
2021-04-27 17:30:00,113.864,-1.9605000000000001,113.8808766047,0.054,0.3695,0.37342502590000004,113.81,-2.33,113.8338482175,131.79,0.054,0.3695,0.37342502590000004,0.054,0.3695,0.37342502590000004,0.0,0.0,0.0,131.39
2021-04-27 18:00:00,106.6205,-1.025,106.6254268233,8.5805,-0.445,8.5920314973,98.04,-0.58,98.0417156113,131.52,8.5805,-0.445,8.5920314973,8.5805,-0.445,8.5920314973,0.0,0.0,0.0,131.12
2021-04-27 18:30:00,108.3895,-1.4745,108.3995288758,8.7795,-0.3845,8.7879155947,99.61,-1.09,99.6159635801,131.12,8.7795,-0.3845,8.7879155947,8.7795,-0.3845,8.7879155947,0.0,0.0,0.0,130.72
2021-04-27 19:00:00,108.547,-1.4255,108.5563598287,8.777,-0.34550000000000003,8.7837975415,99.77,-1.08,99.7758452733,131.12,8.777,-0.34550000000000003,8.7837975415,8.777,-0.34550000000000003,8.7837975415,0.0,0.0,0.0,130.72
2021-04-27 19:30:00,115.241,-3.1415,115.2838111065,1.031,0.41850000000000004,1.1127008807,114.21,-3.56,114.2654702874,131.03,1.031,0.41850000000000004,1.1127008807,1.031,0.41850000000000004,1.1127008807,0.0,0.0,0.0,130.63
2021-04-27 20:00:00,114.5205,-3.779,114.5828336238,0.0005,0.541,0.5410002311000001,114.52,-4.32,114.6014519978,131.17,0.0005,0.541,0.5410002311000001,0.0005,0.541,0.5410002311000001,0.0,0.0,0.0,130.77
2021-04-27 20:30:00,113.03,-4.582,113.122834229,0.05,0.318,0.3219068188,112.98,-4.9,113.0862078239,131.06,0.05,0.318,0.3219068188,0.05,0.318,0.3219068188,0.0,0.0,0.0,130.66
2021-04-27 21:00:00,110.7575,-6.395,110.9419660509,0.0975,0.17500000000000002,0.2003278563,110.66,-6.57,110.8548623201,131.67,0.0975,0.17500000000000002,0.2003278563,0.0975,0.17500000000000002,0.2003278563,0.0,0.0,0.0,131.27
2021-04-27 21:30:00,106.2945,-7.477,106.5571502024,0.0045000000000000005,0.453,0.4530223504,106.29,-7.93,106.5854070687,131.91,0.0045000000000000005,0.453,0.4530223504,0.0045000000000000005,0.453,0.4530223504,0.0,0.0,0.0,131.5
2021-04-27 22:00:00,99.627,-9.936,100.1212426261,0.047,0.17400000000000002,0.18023595650000002,99.58,-10.11,100.0919002717,132.7,0.047,0.17400000000000002,0.18023595650000002,0.047,0.17400000000000002,0.18023595650000002,0.0,0.0,0.0,132.3
2021-04-27 22:30:00,93.0845,-11.6935,93.8161077987,0.0145,0.2565,0.2569095171,93.07,-11.95,93.8340417972,133.8,0.0145,0.2565,0.2569095171,0.0145,0.2565,0.2569095171,0.0,0.0,0.0,133.38
