Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-27 23:00:00,85.6785,-13.295,86.7038775791,0.0985,0.155,0.1836498026,85.58,-13.45,86.6304732759,133.95,0.0985,0.155,0.1836498026,0.0985,0.155,0.1836498026,0.0,0.0,0.0,133.54
2021-04-27 23:30:00,80.0615,-13.968,81.270836136,0.0415,0.202,0.2062189371,80.02,-14.17,81.2649327816,133.72,0.0415,0.202,0.2062189371,0.0415,0.202,0.2062189371,0.0,0.0,0.0,133.31
2021-04-28 00:00:00,74.259,-14.5425,75.6695671142,0.149,-0.052500000000000005,0.15797863780000002,74.11,-14.49,75.5132584385,133.28,0.149,-0.052500000000000005,0.15797863780000002,0.149,-0.052500000000000005,0.15797863780000002,0.0,0.0,0.0,132.87
2021-04-28 00:30:00,73.8535,-15.5575,75.4743351643,4.1735,-0.3875,4.1914506439,69.68,-15.17,71.3122100345,133.12,4.1735,-0.3875,4.1914506439,4.1735,-0.3875,4.1914506439,0.0,0.0,0.0,132.71
2021-04-28 01:00:00,72.5105,-15.7695,74.2054562718,3.8105,-0.4995,3.843099075,68.7,-15.27,70.3765792008,133.9,3.8105,-0.4995,3.843099075,3.8105,-0.4995,3.843099075,0.0,0.0,0.0,133.49
2021-04-28 01:30:00,72.855,-15.626,74.5118977144,4.795,-0.636,4.8369950381999995,68.06,-14.99,69.6912024577,134.08,4.795,-0.636,4.8369950381999995,4.795,-0.636,4.8369950381999995,0.0,0.0,0.0,133.67
2021-04-28 02:00:00,74.421,-15.0825,75.9339650436,5.011,-0.7925000000000001,5.0732807186,69.41,-14.29,70.8657336094,133.92,5.011,-0.7925000000000001,5.0732807186,5.011,-0.7925000000000001,5.0732807186,0.0,0.0,0.0,133.51
2021-04-28 02:30:00,73.882,-15.5685,75.5044907025,4.732,-0.5685,4.7660273027,69.15,-15.0,70.758197405,133.7,4.732,-0.5685,4.7660273027,4.732,-0.5685,4.7660273027,0.0,0.0,0.0,133.3
2021-04-28 03:00:00,72.272,-15.4245,73.8996426531,5.342,-0.7745000000000001,5.3978527444,66.93,-14.65,68.5145780108,133.79,5.342,-0.7745000000000001,5.3978527444,5.342,-0.7745000000000001,5.3978527444,0.0,0.0,0.0,133.37
2021-04-28 03:30:00,70.1385,-15.5335,71.8380039011,5.4685,-0.8335,5.5316556744,64.67,-14.7,66.3196720438,134.01,5.4685,-0.8335,5.5316556744,5.4685,-0.8335,5.5316556744,0.0,0.0,0.0,133.59
2021-04-28 04:00:00,67.9745,-15.7705,69.7799492727,6.0945,-1.0905,6.1912939278,61.88,-14.68,63.5974590687,134.1,6.0945,-1.0905,6.1912939278,6.0945,-1.0905,6.1912939278,0.0,0.0,0.0,133.68
2021-04-28 04:30:00,66.16,-15.912,68.0465821625,6.05,-1.212,6.1702061554,60.11,-14.7,61.8813550272,134.26,6.05,-1.212,6.1702061554,6.05,-1.212,6.1702061554,0.0,0.0,0.0,133.84
2021-04-28 05:00:00,64.6665,-15.3275,66.4581708934,7.4465,-1.6675,7.6309185882,57.22,-13.66,58.8279185421,134.19,7.4465,-1.6675,7.6309185882,7.4465,-1.6675,7.6309185882,0.0,0.0,0.0,133.78
2021-04-28 05:30:00,68.799,-13.8605,70.1813070643,8.199,-1.5805,8.3499449848,60.6,-12.28,61.8316941382,133.32,8.199,-1.5805,8.3499449848,8.199,-1.5805,8.3499449848,0.0,0.0,0.0,132.91
2021-04-28 06:00:00,73.4825,-13.1935,74.6575264022,8.1025,-1.3635,8.2164249221,65.38,-11.83,66.4416533509,132.74,8.1025,-1.3635,8.2164249221,8.1025,-1.3635,8.2164249221,0.0,0.0,0.0,132.34
2021-04-28 06:30:00,83.1505,-10.0185,83.7518715761,8.0205,-1.2785,8.1217598155,75.13,-8.74,75.6366610844,132.64,8.0205,-1.2785,8.1217598155,8.0205,-1.2785,8.1217598155,0.0,0.0,0.0,132.23
2021-04-28 07:00:00,91.785,-6.928,92.0460939367,8.275,-1.358,8.3856895363,83.51,-5.57,83.6955494635,132.05,8.275,-1.358,8.3856895363,8.275,-1.358,8.3856895363,0.0,0.0,0.0,131.63
2021-04-28 07:30:00,103.749,-1.919,103.7667459353,7.979,-1.429,8.1059534911,95.77,-0.49,95.7712535159,131.25,7.979,-1.429,8.1059534911,7.979,-1.429,8.1059534911,0.0,0.0,0.0,130.85
2021-04-28 08:00:00,111.759,0.2,111.7591789564,8.079,-1.47,8.211646668,103.68,1.67,103.6934486841,131.25,8.079,-1.47,8.211646668,8.079,-1.47,8.211646668,0.0,0.0,0.0,130.85
2021-04-28 08:30:00,115.3905,1.3445,115.3983326158,8.2705,-1.6455000000000002,8.4326057954,107.12,2.99,107.1617212441,132.29,8.2705,-1.6455000000000002,8.4326057954,8.2705,-1.6455000000000002,8.4326057954,0.0,0.0,0.0,131.88
2021-04-28 09:00:00,117.2985,1.6145,117.3096104865,8.6385,-1.6255000000000002,8.7901042372,108.66,3.24,108.7082940718,131.88,8.6385,-1.6255000000000002,8.7901042372,8.6385,-1.6255000000000002,8.7901042372,0.0,0.0,0.0,131.47
2021-04-28 09:30:00,116.783,2.7315,116.8149398889,9.083,-2.1985,9.3452817641,107.7,4.93,107.8127770721,131.84,9.083,-2.1985,9.3452817641,9.083,-2.1985,9.3452817641,0.0,0.0,0.0,131.43
2021-04-28 10:00:00,115.422,2.4145,115.4472515665,10.232,-2.6055,10.5585251929,105.19,5.02,105.3097170255,131.39,10.232,-2.6055,10.5585251929,10.232,-2.6055,10.5585251929,0.0,0.0,0.0,130.98
2021-04-28 10:30:00,113.8405,2.9825,113.8795624618,11.3605,-2.9475,11.7366399152,102.48,5.93,102.6514261956,131.69,11.3605,-2.9475,11.7366399152,11.3605,-2.9475,11.7366399152,0.0,0.0,0.0,131.28
2021-04-28 11:00:00,119.6155,2.509,119.6418109243,14.5655,-3.251,14.9239000013,105.05,5.76,105.2077948633,132.0,14.5655,-3.251,14.9239000013,14.5655,-3.251,14.9239000013,0.0,0.0,0.0,131.59
2021-04-28 11:30:00,119.174,1.9695,119.1902731193,13.804,-3.0005,14.12633768,105.37,4.97,105.4871451884,131.86,13.804,-3.0005,14.12633768,13.804,-3.0005,14.12633768,0.0,0.0,0.0,131.45
2021-04-28 12:00:00,121.5495,2.121,121.5680039782,13.8895,-2.839,14.1766756064,107.66,4.96,107.7741954273,132.0,13.8895,-2.839,14.1766756064,13.8895,-2.839,14.1766756064,0.0,0.0,0.0,131.6
2021-04-28 12:30:00,118.066,2.349,118.0893651308,10.566,-2.321,10.817920179,107.5,4.67,107.6013889316,131.94,10.566,-2.321,10.817920179,10.566,-2.321,10.817920179,0.0,0.0,0.0,131.53
2021-04-28 13:00:00,116.0055,3.2175,116.0501113162,9.8855,-2.4425,10.1827754812,106.12,5.66,106.2708332517,131.94,9.8855,-2.4425,10.1827754812,9.8855,-2.4425,10.1827754812,0.0,0.0,0.0,131.53
2021-04-28 13:30:00,112.975,2.232,112.9970461959,9.875,-2.908,10.2942745738,103.1,5.14,103.2280465765,131.73,9.875,-2.908,10.2942745738,9.875,-2.908,10.2942745738,0.0,0.0,0.0,131.33
2021-04-28 14:00:00,109.2465,0.8245,109.2496112693,9.7965,-3.0355,10.2560066546,99.45,3.86,99.5248818135,131.91,9.7965,-3.0355,10.2560066546,9.7965,-3.0355,10.2560066546,0.0,0.0,0.0,131.51
2021-04-28 14:30:00,107.373,0.734,107.3755087764,10.563,-3.216,11.0417220124,96.81,3.95,96.8905495908,132.19,10.563,-3.216,11.0417220124,10.563,-3.216,11.0417220124,0.0,0.0,0.0,131.79
2021-04-28 15:00:00,109.23,-0.353,109.2305703958,10.02,-2.743,10.3886692603,99.21,2.39,99.2387837491,131.85,10.02,-2.743,10.3886692603,10.02,-2.743,10.3886692603,0.0,0.0,0.0,131.45
2021-04-28 15:30:00,109.4245,-0.4425,109.4253947057,10.1345,-2.8325,10.522886795,99.29,2.39,99.3187605642,132.74,10.1345,-2.8325,10.522886795,10.1345,-2.8325,10.522886795,0.0,0.0,0.0,132.33
2021-04-28 16:00:00,112.688,-0.6285000000000001,112.6897526674,9.878,-2.4785,10.1841959059,102.81,1.85,102.8266434345,132.81,9.878,-2.4785,10.1841959059,9.878,-2.4785,10.1841959059,0.0,0.0,0.0,132.4
2021-04-28 16:30:00,105.3575,-0.657,105.3595484769,19.0675,-3.527,19.3909588533,86.29,2.87,86.337714818,132.81,19.0675,-3.527,19.3909588533,19.0675,-3.527,19.3909588533,0.0,0.0,0.0,132.4
2021-04-28 17:00:00,105.7915,-1.8090000000000002,105.8069655233,18.7115,-3.519,19.0395271278,87.08,1.71,87.0967881153,133.07,18.7115,-3.519,19.0395271278,18.7115,-3.519,19.0395271278,0.0,0.0,0.0,132.66
2021-04-28 17:30:00,108.808,-1.7755,108.8224851042,17.648,-3.1455,17.926128256,91.16,1.37,91.1702939559,133.15,17.648,-3.1455,17.926128256,17.648,-3.1455,17.926128256,0.0,0.0,0.0,132.73
2021-04-28 18:00:00,107.8245,-1.8085,107.8396655804,15.6545,-2.6085000000000003,15.8703384494,92.17,0.8,92.1734717801,133.01,15.6545,-2.6085000000000003,15.8703384494,15.6545,-2.6085000000000003,15.8703384494,0.0,0.0,0.0,132.6
2021-04-28 18:30:00,110.71,-2.0445,110.7288764517,14.38,-1.9645000000000001,14.5135681433,96.33,-0.08,96.3300332191,132.92,14.38,-1.9645000000000001,14.5135681433,14.38,-1.9645000000000001,14.5135681433,0.0,0.0,0.0,132.52
2021-04-28 19:00:00,111.7435,-2.36,111.7684185817,13.5635,-1.43,13.6386741383,98.18,-0.93,98.1844045661,133.1,13.5635,-1.43,13.6386741383,13.5635,-1.43,13.6386741383,0.0,0.0,0.0,132.69
2021-04-28 19:30:00,110.4625,-2.877,110.4999594355,13.2425,-1.327,13.3088217078,97.22,-1.55,97.2323552116,133.5,13.2425,-1.327,13.3088217078,13.2425,-1.327,13.3088217078,0.0,0.0,0.0,133.08
2021-04-28 20:00:00,108.7545,-2.94,108.7942317876,13.3445,-1.3900000000000001,13.416697814700001,95.41,-1.55,95.4225895687,133.5,13.3445,-1.3900000000000001,13.416697814700001,13.3445,-1.3900000000000001,13.416697814700001,0.0,0.0,0.0,133.08
2021-04-28 20:30:00,113.3365,-4.347,113.4198335444,5.8365,-0.747,5.8841092147000005,107.5,-3.6,107.5602621789,132.67,5.8365,-0.747,5.8841092147000005,5.8365,-0.747,5.8841092147000005,0.0,0.0,0.0,132.25
2021-04-28 21:00:00,111.9055,-5.6565,112.048368674,4.7455,-0.6265000000000001,4.786676561,107.16,-5.03,107.2779870244,131.88,4.7455,-0.6265000000000001,4.786676561,4.7455,-0.6265000000000001,4.786676561,0.0,0.0,0.0,131.47
2021-04-28 21:30:00,108.461,-7.024,108.6882012778,4.331,-0.674,4.3831309586,104.13,-6.35,104.3234364848,132.86,4.331,-0.674,4.3831309586,4.331,-0.674,4.3831309586,0.0,0.0,0.0,132.45
2021-04-28 22:00:00,102.633,-8.838,103.0128289729,4.153,-0.598,4.1958328136,98.48,-8.24,98.8241266088,132.86,4.153,-0.598,4.1958328136,4.153,-0.598,4.1958328136,0.0,0.0,0.0,132.45
2021-04-28 22:30:00,97.373,-10.8775,97.9786769417,3.813,-0.4575,3.840348324,93.56,-10.42,94.1384618527,133.32,3.813,-0.4575,3.840348324,3.813,-0.4575,3.840348324,0.0,0.0,0.0,132.91
2021-04-28 23:00:00,90.691,-12.4955,91.54777442,4.151,-0.3655,4.1670602647,86.54,-12.13,87.3859742751,134.43,4.151,-0.3655,4.1670602647,4.151,-0.3655,4.1670602647,0.0,0.0,0.0,134.02
2021-04-28 23:30:00,84.7535,-13.2545,85.7836670497,3.8835,-0.29450000000000004,3.8946504978,80.87,-12.96,81.9018833727,134.15,3.8835,-0.29450000000000004,3.8946504978,3.8835,-0.29450000000000004,3.8946504978,0.0,0.0,0.0,133.73
2021-04-29 00:00:00,79.8465,-14.1975,81.098906087,3.3064999999999998,-0.2575,3.3165114955,76.54,-13.94,77.7990694032,134.15,3.3064999999999998,-0.2575,3.3165114955,3.3064999999999998,-0.2575,3.3165114955,0.0,0.0,0.0,133.73
2021-04-29 00:30:00,77.4705,-15.0345,78.9158701435,2.9405,-0.3745,2.9642520979,74.53,-14.66,75.9581233312,134.43,2.9405,-0.3745,2.9642520979,2.9405,-0.3745,2.9642520979,0.0,0.0,0.0,134.01
2021-04-29 01:00:00,76.2405,-14.795,77.6627701363,2.5105,-0.315,2.5301848253,73.73,-14.48,75.1384275854,134.93,2.5105,-0.315,2.5301848253,2.5105,-0.315,2.5301848253,0.0,0.0,0.0,134.51
2021-04-29 01:30:00,77.0885,-14.516,78.4432985554,2.7185,-0.306,2.7356677887,74.37,-14.21,75.7153947358,133.92,2.7185,-0.306,2.7356677887,2.7185,-0.306,2.7356677887,0.0,0.0,0.0,133.51
2021-04-29 02:00:00,81.192,-13.604,82.3238099216,2.412,0.046,2.4124386003,78.78,-13.65,79.9538047875,133.33,2.412,0.046,2.4124386003,2.412,0.046,2.4124386003,0.0,0.0,0.0,132.92
2021-04-29 02:30:00,80.824,-14.098,82.0443330158,2.144,0.28200000000000003,2.1624661847,78.68,-14.38,79.983290755,132.9,2.144,0.28200000000000003,2.1624661847,2.144,0.28200000000000003,2.1624661847,0.0,0.0,0.0,132.49
2021-04-29 03:00:00,79.3235,-14.5115,80.6399484406,2.3935,0.40850000000000003,2.4281092438,76.93,-14.92,78.3634564067,133.15,2.3935,0.40850000000000003,2.4281092438,2.3935,0.40850000000000003,2.4281092438,0.0,0.0,0.0,132.73
2021-04-29 03:30:00,78.9395,-14.6195,80.2818437787,2.4895,0.49050000000000005,2.5373609321,76.45,-15.11,77.9289073451,133.48,2.4895,0.49050000000000005,2.5373609321,2.4895,0.49050000000000005,2.5373609321,0.0,0.0,0.0,133.06
2021-04-29 04:00:00,77.613,-14.774000000000001,79.0066379806,2.043,0.506,2.1047291987,75.57,-15.28,77.0993080384,133.48,2.043,0.506,2.1047291987,2.043,0.506,2.1047291987,0.0,0.0,0.0,133.06
2021-04-29 04:30:00,77.388,-15.156,78.8581440309,1.8479999999999999,0.504,1.9154947142,75.54,-15.66,77.1461418348,133.68,1.8479999999999999,0.504,1.9154947142,1.8479999999999999,0.504,1.9154947142,0.0,0.0,0.0,133.26
2021-04-29 05:00:00,77.938,-14.888,79.3472393219,1.968,0.512,2.033511249,75.97,-15.4,77.5151656129,133.68,1.968,0.512,2.033511249,1.968,0.512,2.033511249,0.0,0.0,0.0,133.26
2021-04-29 05:30:00,80.484,-13.735,81.6475626152,1.724,0.535,1.8051041521000002,78.76,-14.27,80.0423044396,133.68,1.724,0.535,1.8051041521000002,1.724,0.535,1.8051041521000002,0.0,0.0,0.0,133.26
2021-04-29 06:00:00,83.707,-12.692,84.6637390682,1.647,0.5680000000000001,1.7421920101000001,82.06,-13.26,83.1244320281,133.28,1.647,0.5680000000000001,1.7421920101000001,1.647,0.5680000000000001,1.7421920101000001,0.0,0.0,0.0,132.86
2021-04-29 06:30:00,92.182,-9.3875,92.6587625659,1.6920000000000002,0.4325,1.7464020871,90.49,-9.82,91.0212749856,132.99,1.6920000000000002,0.4325,1.7464020871,1.6920000000000002,0.4325,1.7464020871,0.0,0.0,0.0,132.58
2021-04-29 07:00:00,99.0515,-7.054,99.3023593287,2.3115,-0.044,2.3119187378,96.74,-7.01,96.9936477301,132.99,2.3115,-0.044,2.3119187378,2.3115,-0.044,2.3119187378,0.0,0.0,0.0,132.58
2021-04-29 07:30:00,108.7585,-2.062,108.7780454239,3.4085,-0.362,3.4276692154,105.35,-1.7000000000000002,105.3637152914,132.54,3.4085,-0.362,3.4276692154,3.4085,-0.362,3.4276692154,0.0,0.0,0.0,132.13
2021-04-29 08:00:00,106.3975,1.8135,106.4129540446,12.2475,-1.4865,12.3373797259,94.15,3.3,94.2078154932,131.07,12.2475,-1.4865,12.3373797259,12.2475,-1.4865,12.3373797259,0.0,0.0,0.0,130.66
2021-04-29 08:30:00,107.92,2.6435,107.9523714063,15.46,-2.4365,15.6508189003,92.46,5.08,92.5994492424,132.44,15.46,-2.4365,15.6508189003,15.46,-2.4365,15.6508189003,0.0,0.0,0.0,132.02
2021-04-29 09:00:00,104.803,2.229,104.8267010356,17.723,-3.421,18.0501515229,87.08,5.65,87.2631015951,132.44,17.723,-3.421,18.0501515229,17.723,-3.421,18.0501515229,0.0,0.0,0.0,132.02
2021-04-29 09:30:00,108.4525,1.0205,108.4573011673,11.0325,-3.2195,11.4926601142,97.42,4.24,97.5122248746,132.55,11.0325,-3.2195,11.4926601142,11.0325,-3.2195,11.4926601142,0.0,0.0,0.0,132.13
2021-04-29 10:00:00,106.1045,1.492,106.1149894419,8.6345,-3.108,9.1768324737,97.47,4.6,97.578485846,132.39,8.6345,-3.108,9.1768324737,8.6345,-3.108,9.1768324737,0.0,0.0,0.0,131.97
2021-04-29 10:30:00,106.7435,-0.42250000000000004,106.7443361425,9.6035,-2.9725,10.053007933,97.14,2.55,97.1734639704,132.33,9.6035,-2.9725,10.053007933,9.6035,-2.9725,10.053007933,0.0,0.0,0.0,131.91
2021-04-29 11:00:00,111.4885,-1.6605,111.5008649854,13.0685,-3.6905,13.5795980242,98.42,2.03,98.4409330512,133.07,13.0685,-3.6905,13.5795980242,13.0685,-3.6905,13.5795980242,0.0,0.0,0.0,132.65
2021-04-29 11:30:00,110.2685,-2.8495,110.3053114882,13.7985,-3.9395,14.3498523512,96.47,1.09,96.4761576764,132.92,13.7985,-3.9395,14.3498523512,13.7985,-3.9395,14.3498523512,0.0,0.0,0.0,132.5
2021-04-29 12:00:00,115.771,-1.665,115.7829722628,16.391,-3.205,16.7014043122,99.38,1.54,99.391931262,133.49,16.391,-3.205,16.7014043122,16.391,-3.205,16.7014043122,0.0,0.0,0.0,133.08
2021-04-29 12:30:00,106.73,0.138,106.7300892157,21.94,-4.232,22.3444271352,84.79,4.37,84.9025382424,133.65,21.94,-4.232,22.3444271352,21.94,-4.232,22.3444271352,0.0,0.0,0.0,133.23
2021-04-29 13:00:00,109.279,0.1515,109.2791050167,22.899,-3.1485,23.1144381989,86.38,3.3,86.4430124417,133.07,22.899,-3.1485,23.1144381989,22.899,-3.1485,23.1144381989,0.0,0.0,0.0,132.66
2021-04-29 13:30:00,100.784,-1.2565,100.7918322497,20.894,-4.5565,21.3850632043,79.89,3.3,79.9581271667,133.51,20.894,-4.5565,21.3850632043,20.894,-4.5565,21.3850632043,0.0,0.0,0.0,133.1
2021-04-29 14:00:00,96.0805,-1.8479999999999999,96.098270454,15.0205,-2.328,15.1998356652,81.06,0.48,81.061421157,133.7,15.0205,-2.328,15.1998356652,15.0205,-2.328,15.1998356652,0.0,0.0,0.0,133.29
2021-04-29 14:30:00,88.816,-2.713,88.8574263919,16.216,-3.083,16.5064697922,72.6,0.37,72.6009428313,133.95,16.216,-3.083,16.5064697922,16.216,-3.083,16.5064697922,0.0,0.0,0.0,133.53
2021-04-29 15:00:00,95.55,-6.1735,95.7492276849,13.12,-4.4435,13.8520428909,82.43,-1.73,82.4481521928,134.15,13.12,-4.4435,13.8520428909,13.12,-4.4435,13.8520428909,0.0,0.0,0.0,133.73
2021-04-29 15:30:00,92.744,-5.362,92.8988728672,4.804,-2.332,5.3400973774,87.94,-3.03,87.992184312,134.62,4.804,-2.332,5.3400973774,4.804,-2.332,5.3400973774,0.0,0.0,0.0,134.2
2021-04-29 16:00:00,98.377,-5.0285,98.5054310241,5.737,-1.4185,5.9097640604,92.64,-3.61,92.7103106456,135.48,5.737,-1.4185,5.9097640604,5.737,-1.4185,5.9097640604,0.0,0.0,0.0,135.06
2021-04-29 16:30:00,102.7915,-5.902,102.9607987355,7.3715,-1.8519999999999999,7.6005865728,95.42,-4.05,95.5059102883,135.39,7.3715,-1.8519999999999999,7.6005865728,7.3715,-1.8519999999999999,7.6005865728,0.0,0.0,0.0,134.97
2021-04-29 17:00:00,107.8025,-5.819,107.959435749,7.5425,-1.959,7.7927522256,100.26,-3.86,100.3342772935,135.39,7.5425,-1.959,7.7927522256,7.5425,-1.959,7.7927522256,0.0,0.0,0.0,134.97
2021-04-29 17:30:00,99.694,-5.5795,99.8500097959,13.164,-1.8995000000000002,13.3003382006,86.53,-3.68,86.6082172776,135.14,13.164,-1.8995000000000002,13.3003382006,13.164,-1.8995000000000002,13.3003382006,0.0,0.0,0.0,134.72
2021-04-29 18:00:00,104.4385,-5.3265,104.574241018,13.1185,-1.6065,13.2165004634,91.32,-3.7199999999999998,91.3957373185,135.29,13.1185,-1.6065,13.2165004634,13.1185,-1.6065,13.2165004634,0.0,0.0,0.0,134.87
2021-04-29 18:30:00,106.5295,-5.088,106.6509358339,12.2195,-1.188,12.2771138404,94.31,-3.9,94.3906038756,135.14,12.2195,-1.188,12.2771138404,12.2195,-1.188,12.2771138404,0.0,0.0,0.0,134.72
2021-04-29 19:00:00,106.3545,-4.6005,106.453953757,11.6945,-1.3205,11.7688168692,94.66,-3.2800000000000002,94.7168094902,134.97,11.6945,-1.3205,11.7688168692,11.6945,-1.3205,11.7688168692,0.0,0.0,0.0,134.56
2021-04-29 19:30:00,106.862,-4.699,106.9652637308,11.382,-1.329,11.4593265509,95.48,-3.37,95.5394541538,134.92,11.382,-1.329,11.4593265509,11.382,-1.329,11.4593265509,0.0,0.0,0.0,134.5
2021-04-29 20:00:00,106.878,-4.663,106.9796730833,10.468,-0.983,10.5140531195,96.41,-3.68,96.4802078149,134.92,10.468,-0.983,10.5140531195,10.468,-0.983,10.5140531195,0.0,0.0,0.0,134.5
2021-04-29 20:30:00,114.3985,-5.673,114.5390751283,2.3685,-0.28300000000000003,2.385347197,112.03,-5.39,112.1595871961,134.86,2.3685,-0.28300000000000003,2.385347197,2.3685,-0.28300000000000003,2.385347197,0.0,0.0,0.0,134.44
2021-04-29 21:00:00,113.9645,-6.539,114.1519416447,1.5845,-0.279,1.6088757721,112.38,-6.26,112.5542180462,134.86,1.5845,-0.279,1.6088757721,1.5845,-0.279,1.6088757721,0.0,0.0,0.0,134.44
2021-04-29 21:30:00,111.545,-7.1865,111.7762622709,1.4849999999999999,-0.3865,1.5344729551,110.06,-6.8,110.2698671442,134.96,1.4849999999999999,-0.3865,1.5344729551,1.4849999999999999,-0.3865,1.5344729551,0.0,0.0,0.0,134.55
2021-04-29 22:00:00,105.7155,-9.2895,106.1228615827,1.4155,-0.34950000000000003,1.4580090878,104.3,-8.94,104.6824416987,135.37,1.4155,-0.34950000000000003,1.4580090878,1.4155,-0.34950000000000003,1.4580090878,0.0,0.0,0.0,134.95
2021-04-29 22:30:00,100.3025,-11.0725,100.911801899,1.2725,0.08750000000000001,1.275504802,99.03,-11.16,99.6568437188,135.98,1.2725,0.08750000000000001,1.275504802,1.2725,0.08750000000000001,1.275504802,0.0,0.0,0.0,135.55
2021-04-29 23:00:00,92.0145,-13.263,92.9654526114,1.2545,0.217,1.2731297067,90.76,-13.48,91.7555883857,136.61,1.2545,0.217,1.2731297067,1.2545,0.217,1.2731297067,0.0,0.0,0.0,136.18
2021-04-29 23:30:00,85.304,-14.1675,86.4724839024,1.274,0.5725,1.3967219659,84.03,-14.74,85.3130031121,136.19,1.274,0.5725,1.3967219659,1.274,0.5725,1.3967219659,0.0,0.0,0.0,135.76
2021-04-30 00:00:00,80.3325,-14.724,81.6707213893,1.4325,0.316,1.4669397568,78.9,-15.04,80.320679778,136.19,1.4325,0.316,1.4669397568,1.4325,0.316,1.4669397568,0.0,0.0,0.0,135.76
2021-04-30 00:30:00,77.038,-14.869,78.4598024787,1.428,0.611,1.5532240662999999,75.61,-15.48,77.1783810403,132.35,1.428,0.611,1.5532240662999999,1.428,0.611,1.5532240662999999,0.0,0.0,0.0,131.94
2021-04-30 01:00:00,75.773,-15.3105,77.3043267822,1.373,0.6095,1.5022047963,74.4,-15.92,76.0842059826,131.92,1.373,0.6095,1.5022047963,1.373,0.6095,1.5022047963,0.0,0.0,0.0,131.5
2021-04-30 01:30:00,75.9855,-15.6605,77.5825203928,1.2455,0.6095,1.3866363979,74.74,-16.27,76.4903948218,131.97,1.2455,0.6095,1.3866363979,1.2455,0.6095,1.3866363979,0.0,0.0,0.0,131.55
2021-04-30 02:00:00,79.1575,-14.986,80.5635773923,1.3575,0.584,1.4777896501,77.8,-15.57,79.3427053988,131.85,1.3575,0.584,1.4777896501,1.3575,0.584,1.4777896501,0.0,0.0,0.0,131.43
2021-04-30 02:30:00,79.1855,-14.987,80.5912748333,1.3655,0.583,1.4847488845,77.82,-15.57,79.3623166245,131.6,1.3655,0.583,1.4847488845,1.3655,0.583,1.4847488845,0.0,0.0,0.0,131.19
2021-04-30 03:00:00,77.432,-15.247,78.918854737,1.262,0.5730000000000001,1.3859917027,76.17,-15.82,77.7955095105,131.46,1.262,0.5730000000000001,1.3859917027,1.262,0.5730000000000001,1.3859917027,0.0,0.0,0.0,131.05
2021-04-30 03:30:00,77.089,-14.862,78.5085534512,1.209,0.5680000000000001,1.3357787991,75.88,-15.43,77.4329342076,131.52,1.209,0.5680000000000001,1.3357787991,1.209,0.5680000000000001,1.3357787991,0.0,0.0,0.0,131.11
2021-04-30 04:00:00,76.6585,-14.9945,78.1112069584,1.2385,0.5755,1.3656802334,75.42,-15.57,77.01039735,131.37,1.2385,0.5755,1.3656802334,1.2385,0.5755,1.3656802334,0.0,0.0,0.0,130.97
2021-04-30 04:30:00,76.282,-15.5395,77.8486967409,1.172,0.5605,1.2991321141,75.11,-16.1,76.8161578055,131.57,1.172,0.5605,1.2991321141,1.172,0.5605,1.2991321141,0.0,0.0,0.0,131.16
2021-04-30 05:00:00,76.3155,-15.5645,77.8865148822,1.2355,0.5455,1.3505667329,75.08,-16.11,76.788921727,131.68,1.2355,0.5455,1.3505667329,1.2355,0.5455,1.3505667329,0.0,0.0,0.0,131.27
2021-04-30 05:30:00,78.406,-15.0885,79.8446220371,1.346,0.5515,1.4546024371000001,77.06,-15.64,78.6311210654,131.77,1.346,0.5515,1.4546024371000001,1.346,0.5515,1.4546024371000001,0.0,0.0,0.0,131.36
2021-04-30 06:00:00,80.687,-13.9335,81.8812212369,1.337,0.5765,1.4559949347,79.35,-14.51,80.665746138,131.55,1.337,0.5765,1.4559949347,1.337,0.5765,1.4559949347,0.0,0.0,0.0,131.14
2021-04-30 06:30:00,90.217,-9.8165,90.7494945509,1.4969999999999999,0.47350000000000003,1.5700991211000002,88.72,-10.29,89.3147384254,131.58,1.4969999999999999,0.47350000000000003,1.5700991211000002,1.4969999999999999,0.47350000000000003,1.5700991211000002,0.0,0.0,0.0,131.14
2021-04-30 07:00:00,97.541,-7.6485,97.840412066,2.171,0.3015,2.1918355892,95.37,-7.95,95.7007805611,130.93,2.171,0.3015,2.1918355892,2.171,0.3015,2.1918355892,0.0,0.0,0.0,130.52
2021-04-30 07:30:00,107.7065,-5.188,107.8313752405,3.7165,-0.068,3.7171220386,103.99,-5.12,104.1159665949,131.95,3.7165,-0.068,3.7171220386,3.7165,-0.068,3.7171220386,0.0,0.0,0.0,131.53
2021-04-30 08:00:00,105.1965,-1.482,105.2069386317,13.4465,-1.252,13.5046609084,91.75,-0.23,91.7502882829,131.82,13.4465,-1.252,13.5046609084,13.4465,-1.252,13.5046609084,0.0,0.0,0.0,131.4
2021-04-30 08:30:00,104.178,-0.9,104.1818875045,13.468,-1.63,13.5662789298,90.71,0.73,90.7129373353,132.87,13.468,-1.63,13.5662789298,13.468,-1.63,13.5662789298,0.0,0.0,0.0,132.46
2021-04-30 09:00:00,100.931,-1.46,100.941559137,14.201,-1.8,14.31462193,86.73,0.34,86.7306664335,132.87,14.201,-1.8,14.31462193,14.201,-1.8,14.31462193,0.0,0.0,0.0,132.46
2021-04-30 09:30:00,103.382,-0.5730000000000001,103.3835879286,14.202,-1.553,14.2866585666,89.18,0.98,89.1853844528,132.96,14.202,-1.553,14.2866585666,14.202,-1.553,14.2866585666,0.0,0.0,0.0,132.54
2021-04-30 10:00:00,100.2645,-1.0445,100.2699403635,14.1645,-1.7745000000000002,14.2752201559,86.1,0.73,86.1030946018,132.96,14.1645,-1.7745000000000002,14.2752201559,14.1645,-1.7745000000000002,14.2752201559,0.0,0.0,0.0,132.54
2021-04-30 10:30:00,103.9875,-2.818,104.0256760625,4.5775,-0.928,4.6706199,99.41,-1.8900000000000001,99.4279648791,133.01,4.5775,-0.928,4.6706199,4.5775,-0.928,4.6706199,0.0,0.0,0.0,132.6
2021-04-30 11:00:00,105.366,-2.7315,105.4013996503,3.966,-1.0215,4.0954387128,101.4,-1.71,101.4144176141,133.22,3.966,-1.0215,4.0954387128,3.966,-1.0215,4.0954387128,0.0,0.0,0.0,132.8
2021-04-30 11:30:00,110.58,-4.869,110.6871427086,11.35,-2.649,11.6550290004,99.23,-2.22,99.2548301092,133.29,11.35,-2.649,11.6550290004,11.35,-2.649,11.6550290004,0.0,0.0,0.0,132.88
2021-04-30 12:00:00,109.1515,-5.399,109.2849447694,10.7715,-2.459,11.0486149924,98.38,-2.94,98.4239198569,133.52,10.7715,-2.459,11.0486149924,10.7715,-2.459,11.0486149924,0.0,0.0,0.0,133.1
2021-04-30 12:30:00,100.51,-4.677,100.6187578387,6.87,-1.917,7.1324462143,93.64,-2.76,93.680666095,133.79,6.87,-1.917,7.1324462143,6.87,-1.917,7.1324462143,0.0,0.0,0.0,133.34
2021-04-30 13:00:00,95.566,-4.462,95.6701092296,3.7960000000000003,-1.6219999999999999,4.1280140504,91.77,-2.84,91.8139341277,133.64,3.7960000000000003,-1.6219999999999999,4.1280140504,3.7960000000000003,-1.6219999999999999,4.1280140504,0.0,0.0,0.0,133.19
2021-04-30 13:30:00,96.508,-5.9915,96.6938060904,5.148,-2.1515,5.5795032261,91.36,-3.84,91.4406649145,134.17,5.148,-2.1515,5.5795032261,5.148,-2.1515,5.5795032261,0.0,0.0,0.0,133.73
2021-04-30 14:00:00,103.827,-6.337,104.0202071619,5.6370000000000005,-1.427,5.814817108,98.19,-4.91,98.3126858549,134.21,5.6370000000000005,-1.427,5.814817108,5.6370000000000005,-1.427,5.814817108,0.0,0.0,0.0,133.76
2021-04-30 14:30:00,100.5195,-6.6405,100.7386029311,4.9395,-1.4505,5.1480686184,95.58,-5.19,95.7208049486,134.31,4.9395,-1.4505,5.1480686184,4.9395,-1.4505,5.1480686184,0.0,0.0,0.0,133.86
2021-04-30 15:00:00,100.8745,-7.481,101.1515205583,4.9345,-1.5710000000000002,5.1785452832,95.94,-5.91,96.1218585963,134.77,4.9345,-1.5710000000000002,5.1785452832,4.9345,-1.5710000000000002,5.1785452832,0.0,0.0,0.0,134.32
2021-04-30 15:30:00,95.738,-8.3825,96.1042712383,5.158,-2.2825,5.6404583369,90.58,-6.1,90.7851661892,135.33,5.158,-2.2825,5.6404583369,5.158,-2.2825,5.6404583369,0.0,0.0,0.0,134.87
2021-04-30 16:00:00,97.708,-8.525,98.0791970246,4.9879999999999995,-1.775,5.2944092211000005,92.72,-6.75,92.965374737,135.33,4.9879999999999995,-1.775,5.2944092211000005,4.9879999999999995,-1.775,5.2944092211000005,0.0,0.0,0.0,134.87
2021-04-30 16:30:00,97.795,-8.615,98.1737248453,6.515,-2.415,6.948197608,91.28,-6.2,91.4903186135,135.11,6.515,-2.415,6.948197608,6.515,-2.415,6.948197608,0.0,0.0,0.0,134.65
2021-04-30 17:00:00,92.6525,-7.55,92.9596055083,14.9025,-2.73,15.1504919475,77.75,-4.82,77.8992612288,134.86,14.9025,-2.73,15.1504919475,14.9025,-2.73,15.1504919475,0.0,0.0,0.0,134.4
2021-04-30 17:30:00,93.552,-8.0095,93.8942426044,14.392,-2.3495,14.5825174181,79.16,-5.66,79.3620891862,134.86,14.392,-2.3495,14.5825174181,14.392,-2.3495,14.5825174181,0.0,0.0,0.0,134.4
2021-04-30 18:00:00,97.451,-7.6015,97.7470214546,14.031,-2.2015000000000002,14.2026604286,83.42,-5.4,83.5945955191,134.72,14.031,-2.2015000000000002,14.2026604286,14.031,-2.2015000000000002,14.2026604286,0.0,0.0,0.0,134.26
2021-04-30 18:30:00,108.378,-8.0035,108.6731194742,6.028,-1.2835,6.1631287712,102.35,-6.72,102.570370478,134.02,6.028,-1.2835,6.1631287712,6.028,-1.2835,6.1631287712,0.0,0.0,0.0,133.57
2021-04-30 19:00:00,105.768,-7.496,106.0332959027,3.8280000000000003,-0.916,3.9360691051,101.94,-6.58,102.1521414362,134.02,9.618,-1.366,9.7145190308,3.8280000000000003,-0.916,3.9360691051,5.79,-0.45,5.8074607188,133.57
2021-04-30 19:30:00,57.4125,-3.7960000000000003,57.5378551238,11.1525,-1.146,11.2112252787,46.26,-2.65,46.3358403398,133.89,57.8025,-3.766,57.9250529758,11.1525,-1.146,11.2112252787,46.65,-2.62,46.7235154927,133.47
2021-04-30 20:00:00,82.066,-4.416,82.1847273646,10.996,-0.466,11.0058698884,71.07,-3.95,71.1796838993,134.22,32.306,-3.456,32.4903304385,10.996,-0.466,11.0058698884,21.31,-2.99,21.5187406695,134.0
2021-04-30 20:30:00,54.7975,5.028,55.0276911223,10.3875,-0.392,10.3948939509,44.41,5.42,44.7395183255,133.44,56.9975,-13.132,58.4907208902,10.3875,-0.392,10.3948939509,46.61,-12.74,48.319765107,133.22
2021-04-30 21:00:00,54.5465,4.7715,54.7547977304,10.1265,-0.3285,10.1318268096,44.42,5.1,44.7118149934,133.44,55.6065,-13.6485,57.2570030171,10.1265,-0.3285,10.1318268096,45.48,-13.32,47.3904294135,133.22
2021-04-30 21:30:00,53.2235,4.1865,53.3878987646,10.0935,-0.3435,10.0993432707,43.13,4.53,43.3672433987,133.71,54.2435,-14.3535,56.1104291064,10.0935,-0.3435,10.0993432707,44.15,-14.01,46.319570378,133.49
2021-04-30 22:00:00,50.4135,3.258,50.5186653253,9.9535,-0.322,9.9587070571,40.46,3.58,40.6180747944,134.08,51.3535,-15.392,53.6105924818,9.9535,-0.322,9.9587070571,41.4,-15.07,44.0575180872,133.86
2021-04-30 22:30:00,47.5645,2.2095000000000002,47.6157909784,2.2445,0.4295,2.2852243872,45.32,1.78,45.3549423988,134.39,48.6545,-16.2005,51.2807621872,2.2445,0.4295,2.2852243872,46.41,-16.63,49.2995436084,134.17
2021-04-30 23:00:00,44.236,1.4655,44.2602687096,1.236,0.5455,1.3510241486,43.0,0.92,43.0098407344,133.41,45.236,-17.1445,48.375919384,1.236,0.5455,1.3510241486,44.0,-17.69,47.4229490859,133.19
2021-04-30 23:30:00,41.226,0.837,41.2344958136,1.256,0.547,1.3699434295000001,39.97,0.29,39.9710520252,134.0,42.136,-17.883,45.7738373419,1.256,0.547,1.3699434295000001,40.88,-18.43,44.8423828537,133.78
2021-05-01 00:00:00,39.0975,0.4475,39.1000609015,1.2375,0.5375,1.3491895716,37.86,-0.09,37.8601069729,134.45,39.9575,-18.3725,43.9789786432,1.2375,0.5375,1.3491895716,38.72,-18.91,43.0909097142,134.22
2021-05-01 00:30:00,37.3895,0.3145,37.3908226775,1.3094999999999999,0.47450000000000003,1.3928174683,36.08,-0.16,36.0803547654,134.86,38.1995,-18.4955,42.4415518154,1.3094999999999999,0.47450000000000003,1.3928174683,36.89,-18.97,41.4817188651,134.63
2021-05-01 01:00:00,36.6115,0.178,36.611932703,1.6515,0.528,1.7338501232999999,34.96,-0.35000000000000003,34.9617519584,134.62,37.3815,-18.662,41.7809380729,1.6515,0.528,1.7338501232999999,35.73,-19.19,40.5572311678,134.39
2021-05-01 01:30:00,36.858,0.269,36.8589816056,1.778,0.589,1.8730202882,35.08,-0.32,35.0814594907,134.75,37.638,-18.541,41.9569746884,1.778,0.589,1.8730202882,35.86,-19.13,40.6435296203,134.52
2021-05-01 02:00:00,38.4965,0.47350000000000003,38.4994118721,1.7665000000000002,0.5835,1.8603748278,36.73,-0.11,36.7301647151,134.75,39.3165,-18.3165,43.3737402641,1.7665000000000002,0.5835,1.8603748278,37.55,-18.9,42.0382266515,134.52
2021-05-01 02:30:00,38.416,0.29250000000000004,38.4171135336,1.806,0.5925,1.9007083547999999,36.61,-0.30000000000000004,36.6112291517,134.46,39.236,-18.4975,43.3776578696,1.806,0.5925,1.9007083547999999,37.43,-19.09,42.0170560606,134.22
2021-05-01 03:00:00,37.58,0.076,37.5800768493,1.6400000000000001,0.596,1.7449401136,35.94,-0.52,35.9437616284,134.51,38.38,-18.704,42.6950116056,1.6400000000000001,0.596,1.7449401136,36.74,-19.3,41.500814449800004,134.28
2021-05-01 03:30:00,37.283,0.2245,37.2836759085,1.633,0.5745,1.7311092542000002,35.65,-0.35000000000000003,35.6517180512,134.62,38.073,-18.5755,42.3627493117,1.633,0.5745,1.7311092542000002,36.44,-19.15,41.1654721824,134.4
2021-05-01 04:00:00,36.9375,0.276,36.9385311328,1.5575,0.5760000000000001,1.6605969559,35.38,-0.30000000000000004,35.3812718822,134.62,37.7275,-18.574,42.0518457651,1.5575,0.5760000000000001,1.6605969559,36.17,-19.15,40.9266587935,134.4
2021-05-01 04:30:00,36.6615,0.23550000000000001,36.6622563749,1.5115,0.5555,1.6103454598,35.15,-0.32,35.1514565843,134.87,37.4315,-18.6545,41.8223332981,1.5115,0.5555,1.6103454598,35.92,-19.21,40.7341441545,134.64
2021-05-01 05:00:00,36.4,0.2595,36.4009249917,1.43,0.5595,1.5355586117,34.97,-0.30000000000000004,34.9712867936,134.87,37.17,-18.6305,41.5776914974,1.43,0.5595,1.5355586117,35.74,-19.19,40.5660412168,134.64
2021-05-01 05:30:00,36.5135,0.203,36.5140642938,1.3735,0.583,1.4921096642,35.14,-0.38,35.1420545785,134.95,37.2835,-18.667,41.6955184792,1.3735,0.583,1.4921096642,35.91,-19.25,40.7442094045,134.73
2021-05-01 06:00:00,36.985,0.3395,36.9865581698,1.335,0.6095,1.4675541728,35.65,-0.27,35.6510224257,134.86,37.775,-18.5605,42.0885113214,1.335,0.6095,1.4675541728,36.44,-19.17,41.1747799023,134.64
2021-05-01 06:30:00,39.009,0.735,39.0159237492,1.5390000000000001,0.515,1.6228820043,37.47,0.22,37.4706458444,134.99,39.849,-17.985,43.7195954464,1.5390000000000001,0.515,1.6228820043,38.31,-18.5,42.5429911971,134.77
2021-05-01 07:00:00,40.793,1.162,40.8095465915,1.983,0.392,2.0213740376,38.81,0.77,38.8176377437,134.5,41.673,-17.558,45.2208170315,1.983,0.392,2.0213740376,39.69,-17.95,43.5602869596,134.28
2021-05-01 07:30:00,43.671,1.6775,43.7032063726,2.941,0.08750000000000001,2.9423013527,40.73,1.5899999999999999,40.761023049,134.4,44.601,-17.0025,47.731899263,2.941,0.08750000000000001,2.9423013527,41.66,-17.09,45.0291427855,134.19
2021-05-01 08:00:00,46.9965,1.8900000000000001,47.0344885403,4.7565,-0.54,4.7870546529,42.24,2.43,42.3098392812,134.32,47.9665,-16.93,50.8665904327,4.7565,-0.54,4.7870546529,43.21,-16.39,46.2140260094,134.1
2021-05-01 08:30:00,48.8055,1.9500000000000002,48.844440116,6.1655,-1.04,6.2525986797,42.64,2.99,42.7447037655,134.89,49.7855,-16.88,52.5692915137,6.1655,-1.04,6.2525986797,43.62,-15.84,46.4070037818,134.67
2021-05-01 09:00:00,50.714,1.899,50.7495418403,7.944,-1.5710000000000002,8.0978501468,42.77,3.47,42.9105325066,134.93,51.704,-16.931,54.4055362716,7.944,-1.5710000000000002,8.0978501468,43.76,-15.36,46.3774427928,134.72
2021-05-01 09:30:00,50.6325,1.8845,50.6675576331,8.8325,-1.9555,9.046382509,41.8,3.84,41.9760121974,135.15,51.5825,-16.9155,54.2852507271,8.8325,-1.9555,9.046382509,42.75,-14.96,45.29198715,134.93
2021-05-01 10:00:00,50.458,2.3475,50.5125778421,8.318,-1.6825,8.4864556942,42.14,4.03,42.3322631098,134.97,51.418,-16.3525,53.9556760707,8.318,-1.6825,8.4864556942,43.1,-14.67,45.5282209185,134.76
2021-05-01 10:30:00,52.51,2.0795,52.5511600276,9.96,-1.8905,10.1378296617,42.55,3.9699999999999998,42.7348031468,134.77,53.5,-16.7605,56.0639310096,9.96,-1.8905,10.1378296617,43.54,-14.87,46.0092219017,134.55
2021-05-01 11:00:00,53.7325,1.5394999999999999,53.7545497284,12.5125,-2.4805,12.7560000196,41.22,4.02,41.4155622925,135.28,54.6625,-17.3705,57.3561084498,12.5125,-2.4805,12.7560000196,42.15,-14.89,44.7027359342,135.06
2021-05-01 11:30:00,49.325,1.5565,49.3495523511,10.755,-2.4435000000000002,11.0290850595,38.57,4.0,38.776860368,135.54,50.185,-17.2835,53.0778070124,10.755,-2.4435000000000002,11.0290850595,39.43,-14.84,42.1301614049,135.32
2021-05-01 12:00:00,43.4145,2.1985,43.4701301183,6.1045,-1.8215,6.370461718,37.31,4.02,37.5259443585,135.25,44.2445,-16.5615,47.2425556305,6.1045,-1.8215,6.370461718,38.14,-14.74,40.8892063997,135.04
2021-05-01 12:30:00,47.8105,1.365,47.8299815518,9.1205,-2.065,9.3513499159,38.69,3.43,38.841743009300004,135.01,48.6805,-17.425,51.7051419614,9.1205,-2.065,9.3513499159,39.56,-15.36,42.4372854928,134.79
2021-05-01 13:00:00,44.66,1.542,44.6866128052,6.92,-2.008,7.2054468286,37.74,3.55,37.9065970512,135.01,45.49,-17.298,48.6678631542,6.92,-2.008,7.2054468286,38.57,-15.29,41.4901072546,134.79
2021-05-01 13:30:00,43.753,1.131,43.7676155393,6.093,-1.979,6.4063320239,37.66,3.11,37.7881952467,135.17,44.593,-17.739,47.9917468946,6.093,-1.979,6.4063320239,38.5,-15.76,41.6008124921,134.96
2021-05-01 14:00:00,41.576,1.588,41.6063158667,4.246,-1.772,4.6009238203,37.33,3.36,37.4809084735,135.34,42.396,-17.342,45.8057395967,4.246,-1.772,4.6009238203,38.15,-15.57,41.2049438781,135.13
2021-05-01 14:30:00,42.4895,1.407,42.512789361,5.0295,-1.433,5.2296614852,37.46,2.84,37.5675019132,135.59,43.3195,-17.643,46.7745072582,5.0295,-1.433,5.2296614852,38.29,-16.21,41.5799013948,135.38
2021-05-01 15:00:00,43.8045,0.9685,43.815205266,5.0345,-1.2615,5.1901418574000004,38.77,2.23,38.8340803934,136.08,44.6645,-18.2115,48.2345964273,5.0345,-1.2615,5.1901418574000004,39.63,-16.95,43.1026611707,135.87
2021-05-01 15:30:00,42.531,1.04,42.5437135309,5.151,-1.3900000000000001,5.3352507907,37.38,2.43,37.4589014788,136.31,43.371,-18.08,46.9886160788,5.151,-1.3900000000000001,5.3352507907,38.22,-16.69,41.7052095067,136.1
2021-05-01 16:00:00,45.2145,0.8300000000000001,45.2221174897,5.9945,-1.65,6.2174375952,39.22,2.48,39.2983307534,136.13,46.0945,-18.33,49.6053609023,5.9945,-1.65,6.2174375952,40.1,-16.68,43.4307771056,135.92
2021-05-01 16:30:00,50.8485,0.262,50.849174981,10.2285,-2.548,10.5410870526,40.62,2.81,40.7170787263,136.34,51.7585,-18.868,55.0903235265,10.2285,-2.548,10.5410870526,41.53,-16.32,44.6215564498,136.13
2021-05-01 17:00:00,51.7715,0.6075,51.7750641574,9.0415,-2.1625,9.2965116307,42.73,2.77,42.8196893964,136.22,52.7415,-18.5125,55.8961401038,9.0415,-2.1625,9.2965116307,43.7,-16.35,46.6584665415,136.01
2021-05-01 17:30:00,51.0125,1.6705,51.0398444992,5.2025,-1.3395000000000001,5.3721752112,45.81,3.01,45.9087812951,136.09,52.0725,-17.3695,54.8930304,5.2025,-1.3395000000000001,5.3721752112,46.87,-16.03,49.535419651,135.88
2021-05-01 18:00:00,50.2645,2.6615,50.3349137528,2.8445,-0.28850000000000003,2.8590929506,47.42,2.95,47.5116711977,135.81,51.3745,-16.3585,53.9160437393,2.8445,-0.28850000000000003,2.8590929506,48.53,-16.07,51.121480808,135.59
2021-05-01 18:30:00,51.047,3.0645,51.1389026989,1.9969999999999999,0.3045,2.0200814959,49.05,2.76,49.1275900081,135.68,52.197,-15.9555,54.5811761439,1.9969999999999999,0.3045,2.0200814959,50.2,-16.26,52.7676757116,135.47
2021-05-01 19:00:00,52.805,3.154,52.8991090757,2.335,0.134,2.3388418074,50.47,3.02,50.5602739312,135.63,54.005,-15.816,56.2733141107,2.335,0.134,2.3388418074,51.67,-15.95,54.0757931056,135.42
2021-05-01 19:30:00,52.5225,3.03,52.6098270882,2.0125,0.19,2.0214490471,50.51,2.84,50.5897786119,135.42,53.7125,-15.95,56.0306626433,2.0125,0.19,2.0214490471,51.7,-16.14,54.1607754745,135.21
2021-05-01 20:00:00,51.7455,2.892,51.8262523655,1.8555000000000001,0.132,1.8601893049,49.89,2.76,49.9662856334,135.45,52.9255,-16.138,55.3312171767,1.8555000000000001,0.132,1.8601893049,51.07,-16.27,53.5990466333,135.24
2021-05-01 20:30:00,51.119,3.0135,51.2077469066,10.009,-0.4665,10.0198654307,41.11,3.48,41.257029704,135.6,52.049,-15.7365,54.3758754711,10.009,-0.4665,10.0198654307,42.04,-15.27,44.7273350425,135.38
2021-05-01 21:00:00,51.15,3.1945,51.2496568793,9.99,-0.2755,9.9937980893,41.16,3.47,41.3060104585,134.76,52.1,-15.1555,54.2595538154,9.99,-0.2755,9.9937980893,42.11,-14.88,44.6616893993,134.54
2021-05-01 21:30:00,50.578,2.5155000000000003,50.6405156397,2.178,0.3955,2.2136179097,48.4,2.12,48.4464075035,133.24,51.728,-15.8745,54.1090171252,2.178,0.3955,2.2136179097,49.55,-16.27,52.1528081698,133.03
2021-05-01 22:00:00,48.478,1.9525000000000001,48.5173035138,1.028,0.5125000000000001,1.1486689036,47.45,1.44,47.4718453402,133.32,49.578,-16.6275,52.2919863865,1.028,0.5125000000000001,1.1486689036,48.55,-17.14,51.4867177047,133.11
2021-05-01 22:30:00,46.096,1.176,46.1109986012,0.996,0.516,1.1217272396,45.1,0.66,45.1048290098,133.92,47.146,-17.544,50.3044456485,0.996,0.516,1.1217272396,46.15,-18.06,49.5579065337,133.7
2021-05-01 23:00:00,43.1165,0.5905,43.1205433929,1.0065,0.5405,1.1424458412,42.11,0.05,42.1100296842,134.45,44.0765,-17.8495,47.5535750759,1.0065,0.5405,1.1424458412,43.07,-18.39,46.8317947553,134.24
2021-05-01 23:30:00,40.3725,0.1395,40.372741008,1.0125,0.5495,1.1520010851,39.36,-0.41000000000000003,39.3621353587,133.34,41.2625,-18.4905,45.2160645844,1.0125,0.5495,1.1520010851,40.25,-19.04,44.5262181192,133.12
2021-05-02 00:00:00,38.276,-0.043500000000000004,38.2760247185,1.006,0.5465,1.1448573055,37.27,-0.59,37.2746696833,133.98,39.096,-18.7835,43.3741523058,1.006,0.5465,1.1448573055,38.09,-19.33,42.7141311512,133.76
2021-05-02 00:30:00,36.666,-0.2765,36.6670425348,0.996,0.5535,1.1394640187,35.67,-0.8300000000000001,35.6796552674,134.69,37.436,-19.1065,42.0298993367,0.996,0.5535,1.1394640187,36.44,-19.66,41.4051832504,134.48
2021-05-02 01:00:00,35.582,-0.547,35.5862042511,1.022,0.5730000000000001,1.1716710289,34.56,-1.12,34.5781433857,134.69,36.332,-19.437,41.2045045232,1.022,0.5730000000000001,1.1716710289,35.31,-20.01,40.585664957,134.48
2021-05-02 01:30:00,36.0055,-0.585,36.0102520853,1.1255,0.545,1.250509996,34.88,-1.13,34.8982993855,135.0,36.7655,-19.445,41.5909847834,1.1255,0.545,1.250509996,35.64,-19.99,40.8633050548,134.79
2021-05-02 02:00:00,37.5835,-0.1325,37.5837335625,1.4335,0.5275000000000001,1.5274745497,36.15,-0.66,36.1560243943,134.91,38.3735,-18.9325,42.7897775,1.4335,0.5275000000000001,1.5274745497,36.94,-19.46,41.7523077207,134.69
2021-05-02 02:30:00,37.738,-0.14650000000000002,37.7382843575,1.338,0.5135000000000001,1.4331525564,36.4,-0.66,36.4059830248,134.63,38.548,-18.9665,42.9613364114,1.338,0.5135000000000001,1.4331525564,37.21,-19.48,42.0006488045,134.41
2021-05-02 03:00:00,37.0475,-0.241,37.0482838638,1.2675,0.499,1.3621884047,35.78,-0.74,35.7876515016,134.63,37.8275,-19.091,42.3719959083,1.2675,0.499,1.3621884047,36.56,-19.59,41.4777253475,134.41
2021-05-02 03:30:00,36.543,-0.2595,36.5439213721,1.353,0.42050000000000004,1.4168377642,35.19,-0.68,35.1965694351,134.68,37.313,-19.0795,41.9080814313,1.353,0.42050000000000004,1.4168377642,35.96,-19.5,40.9068649495,134.46
2021-05-02 04:00:00,35.919,-0.708,35.9259770222,1.659,0.162,1.6668908183000002,34.26,-0.87,34.2710446295,134.68,36.659,-19.538,41.540531111199996,1.659,0.162,1.6668908183000002,35.0,-19.7,40.1632916978,134.46
2021-05-02 04:30:00,35.6985,-0.7935,35.7073178004,1.5385,0.14650000000000002,1.5454593168000001,34.16,-0.9400000000000001,34.1729308079,134.75,36.4285,-19.6435,41.3872287608,1.5385,0.14650000000000002,1.5454593168000001,34.89,-19.79,40.1117962699,134.53
2021-05-02 05:00:00,35.361,-0.8035,35.3701276963,1.381,0.14650000000000002,1.3887488074,33.98,-0.9500000000000001,33.9932772765,134.87,36.101,-19.6735,41.1136084922,1.381,0.14650000000000002,1.3887488074,34.72,-19.82,39.978879424,134.65
2021-05-02 05:30:00,35.3135,-0.8315,35.3232879911,1.8635000000000002,-0.0415,1.8639620436,33.45,-0.79,33.4593275485,134.84,36.0335,-19.7015,41.0677759868,1.8635000000000002,-0.0415,1.8639620436,34.17,-19.66,39.4221321088,134.65
2021-05-02 06:00:00,35.6715,-0.774,35.6798961356,1.7815,-0.254,1.7995161155,33.89,-0.52,33.8939891426,134.84,36.4015,-19.644,41.3637031496,1.7815,-0.254,1.7995161155,34.62,-19.39,39.680177671,134.65
2021-05-02 06:30:00,37.446,-0.244,37.4467949496,1.616,-0.274,1.6390643673,35.83,0.03,35.8300125593,135.26,38.226,-19.194,42.7742529099,1.616,-0.274,1.6390643673,36.61,-18.92,41.2099320553,135.03
2021-05-02 07:00:00,38.8885,0.01,38.8885012857,1.8885,-0.30000000000000004,1.9121799732,37.0,0.31,37.0012986259,135.26,39.7085,-19.0,44.0200519337,1.8885,-0.30000000000000004,1.9121799732,37.82,-18.7,42.1905487047,135.03
2021-05-02 07:30:00,40.909,0.439,40.9113554163,2.6790000000000003,-0.271,2.6926719072000003,38.23,0.71,38.2365924214,135.56,41.759,-18.571,45.7022551085,2.6790000000000003,-0.271,2.6926719072000003,39.08,-18.3,43.152478492,135.34
2021-05-02 08:00:00,43.162,0.6365000000000001,43.1666929038,4.242,-0.4435,4.2651208951,38.92,1.08,38.9349817003,135.36,44.032,-18.2035,47.6464525044,4.242,-0.4435,4.2651208951,39.79,-17.76,43.5736353774,135.14
2021-05-02 08:30:00,45.613,0.6345000000000001,45.6174128952,6.253,-0.9655,6.3271003825,39.36,1.6,39.3925069017,134.85,46.493,-17.9555,49.8397334388,6.253,-0.9655,6.3271003825,40.24,-16.99,43.679717261,134.63
2021-05-02 09:00:00,47.354,0.54,47.3570788373,8.234,-1.54,8.376774797,39.12,2.08,39.1752574976,133.99,48.234,-17.97,51.4727078751,8.234,-1.54,8.376774797,40.0,-16.43,43.2428595262,133.77
2021-05-02 09:30:00,49.048,0.298,49.0489052681,10.138,-2.242,10.3829479436,38.91,2.54,38.992816005,133.27,49.918,-18.032,53.0750388412,10.138,-2.242,10.3829479436,39.78,-15.79,42.7992114413,133.05
2021-05-02 10:00:00,50.1145,0.112,50.1146251532,11.7245,-3.028,12.1091983323,38.39,3.14,38.5181995945,133.27,50.9745,-18.078,54.0852450697,11.7245,-3.028,12.1091983323,39.25,-15.05,42.0364722592,133.05
2021-05-02 10:30:00,49.7205,-0.12,49.7206448093,12.3205,-3.8,12.8932044213,37.4,3.68,37.5806120227,132.6,50.5505,-18.25,53.7439815258,12.3205,-3.8,12.8932044213,38.23,-14.45,40.86973697,132.38
2021-05-02 11:00:00,49.103,-0.1325,49.1031787693,12.633,-4.2225,13.3199923142,36.47,4.09,36.6986239524,132.6,49.903,-18.1925,53.1156894453,12.633,-4.2225,13.3199923142,37.27,-13.97,39.8021833572,132.38
2021-05-02 11:30:00,47.951,0.11750000000000001,47.9511439618,11.451,-3.8525,12.0816868545,36.5,3.9699999999999998,36.7152679413,132.45,48.761,-18.2525,52.0652367444,11.451,-3.8525,12.0816868545,37.31,-14.4,39.9924505376,132.24
2021-05-02 12:00:00,47.4395,0.6725,47.4442664239,9.4195,-3.3175,9.9866303877,38.02,3.99,38.2287915059,133.62,48.2795,-18.1175,51.5669848498,9.4195,-3.3175,9.9866303877,38.86,-14.8,41.5829243801,133.4
2021-05-02 12:30:00,49.6315,0.0585,49.6315344766,12.5915,-4.4315,13.3485603905,37.04,4.49,37.3111471279,135.12,50.4415,-18.7015,53.7967566355,12.5915,-4.4315,13.3485603905,37.85,-14.27,40.4506538884,134.9
2021-05-02 13:00:00,50.359,-0.41250000000000003,50.360689404,12.609,-4.3325,13.3325705417,37.75,3.92,37.952982755,135.03,51.189,-19.2225,54.6792303096,12.609,-4.3325,13.3325705417,38.58,-14.89,41.3536999554,134.81
2021-05-02 13:30:00,48.0585,-0.095,48.0585938959,10.7885,-3.965,11.494040075200001,37.27,3.87,37.4703856399,135.27,48.8785,-18.915,52.4107335118,10.7885,-3.965,11.494040075200001,38.09,-14.95,40.9188294065,135.05
2021-05-02 14:00:00,49.616,-0.375,49.6174171133,12.186,-3.775,12.757320290700001,37.43,3.4,37.5841043528,135.24,50.436,-19.355,54.0222743042,12.186,-3.775,12.757320290700001,38.25,-15.58,41.3013183809,135.05
2021-05-02 14:30:00,48.417,-0.506,48.4196439991,12.217,-3.466,12.6991434751,36.2,2.96,36.3208149688,135.71,49.197,-19.716,53.0006175907,12.217,-3.466,12.6991434751,36.98,-16.25,40.3928570418,135.49
2021-05-02 15:00:00,47.7925,0.28850000000000003,47.7933707589,9.2925,-2.4115,9.6003066878,38.5,2.7,38.594559202,136.48,48.6425,-18.9815,52.2148460545,9.2925,-2.4115,9.6003066878,39.35,-16.57,42.6964565274,136.26
2021-05-02 15:30:00,47.9885,0.5305,47.991432178,9.2585,-2.1695,9.5092876968,38.73,2.7,38.8239990212,136.63,48.8385,-18.8095,52.3354217763,9.2585,-2.1695,9.5092876968,39.58,-16.64,42.9356029421,136.41
2021-05-02 16:00:00,45.382,1.341,45.4018083891,6.5120000000000005,-1.729,6.7376245814,38.87,3.07,38.9910476905,136.86,46.232,-17.959,49.5976159205,6.5120000000000005,-1.729,6.7376245814,39.72,-16.23,42.9079398247,136.64
2021-05-02 16:30:00,49.74,1.163,49.7535945335,8.09,-2.057,8.3474157079,41.65,3.22,41.7742851525,136.63,50.68,-18.107,53.8175236238,8.09,-2.057,8.3474157079,42.59,-16.05,45.5138506391,136.41
2021-05-02 17:00:00,51.6655,1.089,51.6769756395,9.3355,-1.971,9.5412997673,42.33,3.06,42.4404582916,136.63,52.6255,-18.121,55.6580083299,9.3355,-1.971,9.5412997673,43.29,-16.15,46.2044002234,136.41
2021-05-02 17:30:00,51.3665,1.5945,51.3912419825,7.8965,-1.8054999999999999,8.1002803964,43.47,3.4,43.6027625272,136.35,52.3465,-17.6555,55.243757498,7.8965,-1.8054999999999999,8.1002803964,44.45,-15.85,47.1913657357,136.13
2021-05-02 18:00:00,52.092,2.0515,52.1323806885,15.812,-2.5285,16.0128903153,36.28,4.58,36.5679477138,136.53,52.882,-17.0385,55.5591253193,15.812,-2.5285,16.0128903153,37.07,-14.51,39.8086045975,136.32
2021-05-02 18:30:00,53.973,2.8475,54.0480618084,15.113,-2.2725,15.2828997658,38.86,5.12,39.1958416162,136.14,54.843,-16.2025,57.1863240229,15.113,-2.2725,15.2828997658,39.73,-13.93,42.1012802656,135.92
2021-05-02 19:00:00,55.283,2.8985000000000003,55.3589323529,14.623,-2.1315,14.7775309592,40.66,5.03,40.9699463021,135.99,56.203,-16.1215,58.4694789719,14.623,-2.1315,14.7775309592,41.58,-13.99,43.8704513312,135.76
2021-05-02 19:30:00,52.624,2.601,52.6882394563,13.754,-1.8290000000000002,13.8750768286,38.87,4.43,39.1216282892,135.82,53.484,-16.519,55.9769203958,13.754,-1.8290000000000002,13.8750768286,39.73,-14.69,42.3588125424,135.6
2021-05-02 20:00:00,51.1515,2.4515000000000002,51.2102119162,12.7915,-1.6985000000000001,12.9037736535,38.36,4.15,38.5838321062,136.13,52.0015,-16.7085,54.6198679466,12.7915,-1.6985000000000001,12.9037736535,39.21,-15.01,41.9848091576,135.91
2021-05-02 20:30:00,50.586,2.4805,50.646779525,12.186,-1.3995,12.2660994717,38.4,3.88,38.5955230564,136.23,51.446,-16.6895,54.085398457,12.186,-1.3995,12.2660994717,39.26,-15.29,42.1323118283,136.02
