Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-02 21:00:00,49.2395,2.179,49.2876901594,11.8395,-1.5310000000000001,11.9380786247,37.4,3.71,37.5835615662,136.23,50.0695,-16.981,52.8706836654,11.8395,-1.5310000000000001,11.9380786247,38.23,-15.45,41.2339108017,136.02
2021-05-02 21:30:00,47.776,1.5885,47.8024006536,11.376,-1.5215,11.4772966438,36.4,3.11,36.5326169334,136.27,48.566,-17.5215,51.630023419,11.376,-1.5215,11.4772966438,37.19,-16.0,40.4857518147,136.05
2021-05-02 22:00:00,45.9515,1.118,45.965098458,11.6015,-1.442,11.6907726969,34.35,2.56,34.4452623738,136.14,46.7015,-17.922,50.0222768999,11.6015,-1.442,11.6907726969,35.1,-16.48,38.776286568,135.92
2021-05-02 22:30:00,44.248,0.6105,44.2522114052,4.088,-0.7595000000000001,4.1579543348,40.16,1.37,40.1833609844,135.72,45.148,-18.4395,48.7684023139,4.088,-0.7595000000000001,4.1579543348,41.06,-17.68,44.7046530017,135.49
2021-05-02 23:00:00,41.7795,-0.0005,41.779500003,3.0195,-0.5205000000000001,3.0640333712,38.76,0.52,38.7634879752,135.61,42.6395,-18.9605,46.6650567395,3.0195,-0.5205000000000001,3.0640333712,39.62,-18.44,43.7010068534,135.4
2021-05-02 23:30:00,39.217,-0.3705,39.218750098,2.457,-0.4005,2.4894274944,36.76,0.03,36.7600122416,135.32,40.017,-19.4105,44.4761486558,2.457,-0.4005,2.4894274944,37.56,-19.01,42.0967183994,135.1
2021-05-03 00:00:00,36.7985,-0.6705,36.8046080335,2.4085,-0.4305,2.4466717189000002,34.39,-0.24,34.3908374426,135.88,37.5285,-19.9405,42.4971981724,2.4085,-0.4305,2.4466717189000002,35.12,-19.51,40.1752971364,135.66
2021-05-03 00:30:00,35.0975,-0.7965,35.1065366919,2.1975,-0.3765,2.2295197913,32.9,-0.42,32.9026807418,136.38,35.7875,-20.1765,41.0832850257,2.1975,-0.3765,2.2295197913,33.59,-19.8,38.9913849459,136.16
2021-05-03 01:00:00,34.3485,-0.634,34.3543506452,2.2185,-0.47400000000000003,2.2685718525,32.13,-0.16,32.1303983791,136.73,35.0185,-20.114,40.3840109233,2.2185,-0.47400000000000003,2.2685718525,32.8,-19.64,38.2304799865,136.5
2021-05-03 01:30:00,34.894,-0.611,34.8993489481,2.284,-0.521,2.3426687773,32.61,-0.09,32.6101241948,136.91,35.574,-20.111,40.8651660586,2.284,-0.521,2.3426687773,33.29,-19.59,38.6263148644,136.68
2021-05-03 02:00:00,36.116,-0.4465,36.1187599213,2.246,-0.4665,2.2939351015,33.87,0.02,33.8700059049,136.91,36.836,-19.8365,41.8375146041,2.246,-0.4665,2.2939351015,34.59,-19.37,39.6442303494,136.68
2021-05-03 02:30:00,35.421,-0.36,35.422829376,1.771,-0.31,1.7979268617000002,33.65,-0.05,33.6500371471,136.91,36.131,-19.82,41.2102118534,1.771,-0.31,1.7979268617000002,34.36,-19.51,39.512652404,136.68
2021-05-03 03:00:00,35.1665,-0.48350000000000004,35.1698236348,1.8065,-0.3735,1.8447071582999999,33.36,-0.11,33.3601813544,136.78,35.8765,-20.0735,41.1104445914,1.8065,-0.3735,1.8447071582999999,34.07,-19.7,39.3554938986,136.56
2021-05-03 03:30:00,34.13,-0.56,34.1345938895,2.24,-0.55,2.3065341966,31.89,-0.01,31.8900015679,137.37,34.78,-20.06,40.1503673707,2.24,-0.55,2.3065341966,32.54,-19.51,37.9406338903,137.15
2021-05-03 04:00:00,33.5615,-0.7285,33.5694056322,3.1315,-0.7485,3.219711866,30.43,0.02,30.4300065725,137.17,34.1815,-20.2785,39.7440876672,3.1315,-0.7485,3.219711866,31.05,-19.53,36.6813767462,136.94
2021-05-03 04:30:00,32.796,-1.066,32.8133200393,5.206,-1.496,5.4166827486999996,27.59,0.43,27.5933506483,137.54,33.336,-20.546,39.1589965653,5.206,-1.496,5.4166827486999996,28.13,-19.05,33.973510269,137.31
2021-05-03 05:00:00,33.12,-0.8525,33.1309697451,3.76,-0.8725,3.8599036581,29.36,0.02,29.360006812,137.25,33.71,-20.4625,39.4344773802,3.76,-0.8725,3.8599036581,29.95,-19.59,35.787855482,137.02
2021-05-03 05:30:00,33.3785,-0.6525000000000001,33.3848770928,3.3185000000000002,-0.8325,3.4213299315,30.06,0.18,30.0605389173,136.79,33.9985,-20.0125,39.4512123831,3.3185000000000002,-0.8325,3.4213299315,30.68,-19.18,36.1819678846,136.57
2021-05-03 06:00:00,33.3495,-0.6645,33.356119536,3.4095,-0.8645,3.5173925712000003,29.94,0.2,29.9406679952,136.79,33.9595,-19.9145,39.3679431835,3.4095,-0.8645,3.5173925712000003,30.55,-19.05,36.0028471096,136.57
2021-05-03 06:30:00,35.2,-0.0665,35.200062816,3.7800000000000002,-0.8465,3.873623917,31.42,0.78,31.4296802402,136.52,35.85,-19.1465,40.6424773144,3.7800000000000002,-0.8465,3.873623917,32.07,-18.3,36.9239068897,136.3
2021-05-03 07:00:00,35.918,-0.0405,35.9180228333,4.968,-1.4005,5.1616299993,30.95,1.3599999999999999,30.9798660423,135.63,36.568,-19.0005,41.2096787691,4.968,-1.4005,5.1616299993,31.6,-17.6,36.1707063796,135.4
2021-05-03 07:30:00,39.2845,0.3865,39.2864012414,5.9045000000000005,-1.4435,6.0783889724,33.38,1.83,33.4301256354,135.29,39.9945,-18.4335,44.038096604,5.9045000000000005,-1.4435,6.0783889724,34.09,-16.99,38.0892136963,135.07
2021-05-03 08:00:00,41.0595,0.6505000000000001,41.0646525676,6.8395,-1.8695,7.0904012933,34.22,2.52,34.3126623858,134.84,41.7995,-18.1595,45.573738496,6.8395,-1.8695,7.0904012933,34.96,-16.29,38.5689732816,134.62
2021-05-03 08:30:00,42.27,1.1415,42.2854102765,7.14,-2.3485,7.5163190625,35.13,3.49,35.3029318896,134.44,43.03,-17.5585,46.4745287469,7.14,-2.3485,7.5163190625,35.89,-15.21,38.9799461262,134.21
2021-05-03 09:00:00,44.922,1.6365,44.9517988099,8.362,-2.6135,8.7609032782,36.56,4.25,36.8061964892,134.44,45.722,-17.0335,48.7918170009,8.362,-2.6135,8.7609032782,37.36,-14.42,40.046298206,134.21
2021-05-03 09:30:00,47.0405,1.9340000000000002,47.0802399766,11.3405,-3.646,11.9121893978,35.7,5.58,36.1334526443,134.4,47.8105,-16.736,50.655084702799996,11.3405,-3.646,11.9121893978,36.47,-13.09,38.7480193042,134.18
2021-05-03 10:00:00,47.987,2.152,48.0352294988,12.027,-4.058,12.6931514211,35.96,6.21,36.4922690443,134.56,48.787,-16.288,51.4341356786,12.027,-4.058,12.6931514211,36.76,-12.23,38.7410699388,134.34
2021-05-03 10:30:00,51.5205,2.2335,51.5688902586,14.2105,-4.5065,14.9079459517,37.31,6.74,37.913898507,133.74,52.3405,-16.1465,54.7744228861,14.2105,-4.5065,14.9079459517,38.13,-11.64,39.8671105048,133.52
2021-05-03 11:00:00,51.991,2.7315,52.0627042445,13.251,-4.5485,14.009919816,38.74,7.28,39.4180922928,133.74,52.861,-15.6085,55.1172440644,13.251,-4.5485,14.009919816,39.61,-11.06,41.1251224922,133.52
2021-05-03 11:30:00,54.6525,2.5385,54.7114223769,15.5025,-4.8715,16.2498928766,39.15,7.41,39.8450825071,133.61,55.5325,-15.8815,57.758814033,15.5025,-4.8715,16.2498928766,40.03,-11.01,41.5165147863,133.39
2021-05-03 12:00:00,55.2935,2.2055,55.3374680709,18.3735,-5.8345,19.2776267341,36.92,8.04,37.7852881423,133.89,56.1035,-16.1945,58.394045437,18.3735,-5.8345,19.2776267341,37.73,-10.36,39.1264935817,133.66
2021-05-03 12:30:00,53.2475,2.4425,53.3034901531,16.7575,-5.4775,17.6299975184,36.49,7.92,37.3396103354,133.32,54.0475,-15.8375,56.3201443757,16.7575,-5.4775,17.6299975184,37.29,-10.36,38.7023733122,133.1
2021-05-03 13:00:00,54.662,2.8120000000000003,54.7342816524,15.382,-5.108,16.2079482971,39.28,7.92,40.0704978756,133.32,55.542,-15.378,57.6315594792,15.382,-5.108,16.2079482971,40.16,-10.27,41.4523642269,133.1
2021-05-03 13:30:00,53.943,2.8425000000000002,54.0178401572,14.683,-4.8275,15.4562364517,39.26,7.67,40.0022061892,133.18,54.833,-15.4375,56.9646758549,14.683,-4.8275,15.4562364517,40.15,-10.61,41.5282385853,132.95
2021-05-03 14:00:00,53.9705,2.8815,54.0473673041,14.2005,-4.2385,14.8195506848,39.77,7.12,40.4023180028,133.4,54.8605,-15.5285,57.0158642178,14.2005,-4.2385,14.8195506848,40.66,-11.29,42.198337645,133.17
2021-05-03 14:30:00,54.1245,2.9215,54.2032901446,13.4845,-3.8885,14.0339649601,40.64,6.8100000000000005,41.2066220406,133.72,55.0545,-15.5185,57.1998410181,13.4845,-3.8885,14.0339649601,41.57,-11.63,43.1662113232,133.5
2021-05-03 15:00:00,54.5255,2.886,54.6018236532,12.9255,-3.574,13.4105192386,41.6,6.46,42.0985938007,133.81,55.4655,-15.504,57.5916287862,12.9255,-3.574,13.4105192386,42.54,-11.93,44.1811781192,133.58
2021-05-03 15:30:00,54.7775,3.204,54.8711228448,12.9175,-3.716,13.4413712935,41.86,6.92,42.4281274628,133.61,55.7375,-15.016,57.7247707856,12.9175,-3.716,13.4413712935,42.82,-11.3,44.2859164972,133.39
2021-05-03 16:00:00,55.3615,3.266,55.4577536351,12.9215,-3.814,13.4726299678,42.44,7.08,43.0265034601,132.9,56.3415,-14.874,58.2717813204,12.9215,-3.814,13.4726299678,43.42,-11.06,44.8064727467,132.68
2021-05-03 16:30:00,57.1385,3.8345000000000002,57.2670199373,12.7385,-3.6155,13.2416472729,44.4,7.45,45.0206896882,132.66,58.1585,-14.1255,59.8493180621,12.7385,-3.6155,13.2416472729,45.42,-10.51,46.6201297724,132.44
2021-05-03 17:00:00,58.708,4.18,58.8566195427,12.318,-3.46,12.7947146901,46.39,7.64,47.0149093374,132.05,59.798,-14.08,61.433274404,12.318,-3.46,12.7947146901,47.48,-10.62,48.653209555,131.83
2021-05-03 17:30:00,59.511,4.1715,59.6570241736,12.621,-3.3685,13.0627881117,46.89,7.54,47.4923541215,132.82,60.611,-14.0285,62.2132793964,12.621,-3.3685,13.0627881117,47.99,-10.66,49.15969589,132.6
2021-05-03 18:00:00,59.427,4.1735,59.5733701519,12.617,-3.6665,13.1389463524,46.81,7.84,47.4620026969,132.82,60.517,-13.9265,62.0987495144,12.617,-3.6665,13.1389463524,47.9,-10.26,48.9865042639,132.6
2021-05-03 18:30:00,57.885,3.951,58.0196830912,13.025,-4.049,13.639832330299999,44.86,8.0,45.5677473659,132.52,58.935,-14.209,60.623674468,13.025,-4.049,13.639832330299999,45.91,-10.16,47.0207794491,132.29
2021-05-03 19:00:00,57.2695,3.596,57.3822868684,13.0895,-3.754,13.6171776169,44.18,7.35,44.7872180427,132.82,58.2895,-14.754,60.1277500515,13.0895,-3.754,13.6171776169,45.2,-11.0,46.51924333,132.59
2021-05-03 19:30:00,54.732,2.898,54.8086692778,12.812,-3.8120000000000003,13.3670747735,41.92,6.71,42.4536276424,133.46,55.682,-15.252,57.7330808809,12.812,-3.8120000000000003,13.3670747735,42.87,-11.44,44.3701532564,133.23
2021-05-03 20:00:00,51.5985,2.482,51.6581603065,11.8585,-3.848,12.4672020217,39.74,6.33,40.2409803559,132.78,52.4885,-15.718,54.7914058612,11.8585,-3.848,12.4672020217,40.63,-11.87,42.328404175,132.55
2021-05-03 20:30:00,50.162,1.9165,50.1985977518,12.632,-3.9735,13.2422100214,37.53,5.89,37.989380095,132.83,51.002,-16.2435,53.5262113011,12.632,-3.9735,13.2422100214,38.37,-12.27,40.284113494,132.6
2021-05-03 21:00:00,50.3115,1.8595000000000002,50.3458515918,12.7515,-3.7505,13.2916139915,37.56,5.61,37.9766467714,132.61,51.1515,-16.3705,53.7072548405,12.7515,-3.7505,13.2916139915,38.4,-12.62,40.4205937611,132.38
2021-05-03 21:30:00,50.0265,1.642,50.0534401041,13.0065,-3.798,13.5496806697,37.02,5.44,37.4175627213,133.02,50.8365,-16.738,53.5211208426,13.0065,-3.798,13.5496806697,37.83,-12.94,39.9819021559,132.79
2021-05-03 22:00:00,48.7285,1.141,48.7418566865,12.9185,-3.439,13.3684091518,35.81,4.58,36.101696636,133.5,49.5185,-17.309,52.4564898106,12.9185,-3.439,13.3684091518,36.6,-13.87,39.1399655084,133.27
2021-05-03 22:30:00,48.1215,0.2155,48.1219825288,12.9215,-2.8645,13.235200130700001,35.2,3.08,35.3344930627,134.33,48.8815,-18.4245,52.2385225911,12.9215,-2.8645,13.235200130700001,35.96,-15.56,39.1820775355,134.09
2021-05-03 23:00:00,43.368,-0.1295,43.3681933478,12.978,-2.6995,13.2557830493,30.39,2.5700000000000003,30.4984753717,134.33,43.998,-19.1195,47.9726931102,12.978,-2.6995,13.2557830493,31.02,-16.42,35.097817596,134.09
2021-05-03 23:30:00,40.5565,-0.6535000000000001,40.5617646867,11.9965,-2.2035,12.1971892049,28.56,1.55,28.6020296483,135.45,41.1365,-19.7135,45.6161562881,11.9965,-2.2035,12.1971892049,29.14,-17.51,33.9961718433,135.22
2021-05-04 00:00:00,38.7055,-0.9055000000000001,38.7160904599,12.9855,-2.4655,13.217484651,25.72,1.56,25.767266056,135.62,39.2055,-19.7855,43.9151140326,12.9855,-2.4655,13.217484651,26.22,-17.32,31.4240481161,135.38
2021-05-04 00:30:00,35.8435,-1.006,35.8576146481,12.7635,-2.806,13.0683039546,23.08,1.8,23.1500842331,135.04,36.2735,-19.886,41.366892538,12.7635,-2.806,13.0683039546,23.51,-17.08,29.0593616585,134.8
2021-05-04 01:00:00,33.728,-0.8105,33.7377369462,12.848,-3.5705,13.3349006089,20.88,2.76,21.061623869,135.01,34.088,-19.6305,39.3363480035,12.848,-3.5705,13.3349006089,21.24,-16.06,26.6282030937,134.8
2021-05-04 01:30:00,33.948,-0.58,33.952954275,13.058,-3.96,13.6452542666,20.89,3.38,21.1616752645,135.04,34.328,-19.43,39.4453607412,13.058,-3.96,13.6452542666,21.27,-15.47,26.3008326864,134.81
2021-05-04 02:00:00,35.5475,-0.401,35.5497617045,13.0175,-3.891,13.5865811465,22.53,3.49,22.7987061036,135.04,35.9675,-19.231,40.7859340613,13.0175,-3.891,13.5865811465,22.95,-15.34,27.6046753286,134.81
2021-05-04 02:30:00,35.264,-0.5670000000000001,35.2685580227,12.934,-4.077,13.5613526243,22.33,3.51,22.6041810292,135.1,35.664,-19.427,40.6119345144,12.934,-4.077,13.5613526243,22.73,-15.35,27.4276393443,134.86
2021-05-04 03:00:00,34.51,-0.578,34.5148400547,12.89,-4.048,13.5106774071,21.62,3.47,21.8966960978,135.1,34.9,-19.558,40.006566511,12.89,-4.048,13.5106774071,22.01,-15.51,26.9258277496,134.86
2021-05-04 03:30:00,34.033,-0.446,34.0359222734,12.613,-4.016,13.2369190146,21.42,3.5700000000000003,21.7154622332,135.57,34.413,-19.386,39.4977412645,12.613,-4.016,13.2369190146,21.8,-15.37,26.6735243266,135.33
2021-05-04 04:00:00,33.9595,-0.676,33.9662275834,12.9295,-4.016,13.5388413925,21.03,3.34,21.2935788443,135.27,34.3395,-19.706,39.5920155619,12.9295,-4.016,13.5388413925,21.41,-15.69,26.5436282373,135.04
2021-05-04 04:30:00,34.1405,-0.4325,34.1432393967,12.9205,-4.0725,13.5471242889,21.22,3.64,21.529932652,135.7,34.5205,-19.3725,39.5848288679,12.9205,-4.0725,13.5471242889,21.6,-15.3,26.4697941057,135.47
2021-05-04 05:00:00,34.207,-0.34,34.2086896709,12.857,-4.12,13.5009943708,21.35,3.7800000000000002,21.6820409556,135.24,34.597,-19.26,39.5967171493,12.857,-4.12,13.5009943708,21.74,-15.14,26.4923989099,135.02
2021-05-04 05:30:00,35.095,-0.07150000000000001,35.0950728344,12.645,-4.1215,13.2997288412,22.45,4.05,22.812386986,135.17,35.505,-18.8415,40.1946158988,12.645,-4.1215,13.2997288412,22.86,-14.72,27.1892993657,134.94
2021-05-04 06:00:00,36.9035,0.743,36.9109788715,12.9135,-4.017,13.5238593327,23.99,4.76,24.4576715981,134.76,37.3635,-17.877,41.420022468,12.9135,-4.017,13.5238593327,24.45,-13.86,28.1051970283,134.53
2021-05-04 06:30:00,42.752,2.627,42.8326351396,13.312,-4.183,13.953739033,29.44,6.8100000000000005,30.2173741414,134.17,43.362,-16.183,46.2833937066,13.312,-4.183,13.953739033,30.05,-12.0,32.3574180058,133.94
2021-05-04 07:00:00,47.442,4.1705,47.6249560026,13.572,-4.2595,14.2247152608,33.87,8.43,34.9033207589,135.09,48.172,-14.3795,50.2723741656,13.572,-4.2595,14.2247152608,34.6,-10.12,36.0496102614,134.86
2021-05-04 07:30:00,55.076,5.8545,55.3862884318,15.196,-4.6255,15.8843843522,39.88,10.48,41.2340247854,134.16,55.986,-12.3955,57.3417876967,15.196,-4.6255,15.8843843522,40.79,-7.77,41.5234512053,133.93
2021-05-04 08:00:00,59.5825,7.157,60.0108069872,16.3625,-4.973,17.1015243546,43.22,12.13,44.8899242592,133.44,60.5725,-10.783,61.5247986201,16.3625,-4.973,17.1015243546,44.21,-5.8100000000000005,44.5901356804,133.21
2021-05-04 08:30:00,62.2315,7.5825,62.6917370831,18.2615,-5.3575,19.0311636139,43.97,12.94,45.8345339237,132.38,63.2515,-10.3075,64.0858549799,18.2615,-5.3575,19.0311636139,44.99,-4.95,45.2614913585,132.16
2021-05-04 09:00:00,62.34,7.367,62.773786639,20.02,-5.933,20.8806343055,42.32,13.3,44.3607078393,132.38,63.31,-10.473,64.1703968275,20.02,-5.933,20.8806343055,43.29,-4.54,43.5274132013,132.16
2021-05-04 09:30:00,60.86,7.78,61.3552605732,20.12,-6.2,21.0536077668,40.74,13.98,43.0718933877,132.29,61.78,-10.24,62.6228871899,20.12,-6.2,21.0536077668,41.66,-4.04,41.8554321445,132.06
2021-05-04 10:00:00,61.798,6.93,62.185349593,21.988,-6.8,23.0154761845,39.81,13.73,42.1111505423,132.96,62.698,-11.17,63.6852267327,21.988,-6.8,23.0154761845,40.71,-4.37,40.943876221,132.73
2021-05-04 10:30:00,63.6495,6.502,63.9807381502,23.3295,-6.468,24.2095145397,40.32,12.97,42.3547317309,132.38,64.5495,-11.348,65.5394160353,23.3295,-6.468,24.2095145397,41.22,-4.88,41.5078643151,132.16
2021-05-04 11:00:00,61.0745,5.7405,61.3436866393,24.3045,-7.4295,25.4146845446,36.77,13.17,39.0574167092,132.38,61.8845,-12.0595,63.0485755628,24.3045,-7.4295,25.4146845446,37.58,-4.63,37.8641426682,132.16
2021-05-04 11:30:00,59.566,5.4105,59.8112185652,24.536,-7.8795,25.7701729961,35.03,13.29,37.4663182072,132.15,60.336,-12.3595,61.5888799724,24.536,-7.8795,25.7701729961,35.8,-4.48,36.0792239384,131.93
2021-05-04 12:00:00,59.878,5.2935,60.1115298944,25.588,-8.2765,26.8932369984,34.29,13.57,36.8774863569,132.15,60.618,-12.4265,61.8785894009,25.588,-8.2765,26.8932369984,35.03,-4.15,35.2749684621,131.93
2021-05-04 12:30:00,59.5485,5.0135,59.7591753164,25.4085,-8.2365,26.7101442246,34.14,13.25,36.6210608803,131.98,60.2885,-12.7965,61.6315961541,25.4085,-8.2365,26.7101442246,34.88,-4.5600000000000005,35.1768105433,131.76
2021-05-04 13:00:00,59.377,4.876,59.5768705539,24.997,-8.264,26.3276224715,34.38,13.14,36.8054887211,132.24,60.117,-13.014,61.5094942671,24.997,-8.264,26.3276224715,35.12,-4.75,35.4397643897,132.03
2021-05-04 13:30:00,57.835,4.5465,58.013428508,25.145,-8.2435,26.461789759,32.69,12.79,35.1029941743,132.52,58.525,-13.4135,60.0424650331,25.145,-8.2435,26.461789759,33.38,-5.17,33.7780002368,132.31
2021-05-04 14:00:00,56.0495,3.9885,56.1912322565,24.1295,-7.9815000000000005,25.4152928864,31.92,11.97,34.0905749438,132.67,56.7195,-14.2015,58.4703709797,24.1295,-7.9815000000000005,25.4152928864,32.59,-6.22,33.17825342,132.46
2021-05-04 14:30:00,53.864,3.1625,53.9567595603,23.774,-8.1675,25.137842633200002,30.09,11.33,32.1524027096,133.5,54.494,-15.0975,56.5467111533,23.774,-8.1675,25.137842633200002,30.72,-6.93,31.4919561158,133.28
2021-05-04 15:00:00,54.761,4.0225,54.9085387463,22.161,-7.1875,23.2974264083,32.6,11.21,34.4735275248,133.79,55.441,-14.3575,57.2699073445,22.161,-7.1875,23.2974264083,33.28,-7.17,34.0436087981,133.57
2021-05-04 15:30:00,52.804,3.4314999999999998,52.9153815847,24.354,-8.4685,25.7843520037,28.45,11.9,30.8384905597,133.85,53.394,-14.8585,55.4228676473,24.354,-8.4685,25.7843520037,29.04,-6.39,29.7347221275,133.63
2021-05-04 16:00:00,52.4315,4.421,52.617558222,21.1915,-7.159,22.3680788905,31.24,11.58,33.3171727492,133.85,53.0715,-13.799,54.836087691,21.1915,-7.159,22.3680788905,31.88,-6.64,32.5641520694,133.63
2021-05-04 16:30:00,59.675,3.008,59.750763083,25.975,-7.992,27.1766938571,33.7,11.0,35.4498236949,133.62,60.405,-15.262,62.3032316096,25.975,-7.992,27.1766938571,34.43,-7.27,35.1891716299,133.4
2021-05-04 17:00:00,59.239,3.584,59.3473181955,22.379,-6.526,23.3111200289,36.86,10.11,38.2213513628,133.62,60.049,-14.556000000000001,61.788020983,22.379,-6.526,23.3111200289,37.67,-8.03,38.516357564,133.4
2021-05-04 17:30:00,59.419,3.1505,59.5024639091,22.419,-6.5395,23.3533000077,37.0,9.69,38.2478247748,133.04,60.229,-15.1195,62.0977593899,22.419,-6.5395,23.3533000077,37.81,-8.58,38.771284477,132.82
2021-05-04 18:00:00,58.6035,4.035,58.7422457627,19.2935,-5.495,20.0607618811,39.31,9.53,40.4486958999,133.47,59.4835,-14.035,61.116838901,19.2935,-5.495,20.0607618811,40.19,-8.54,41.0873179947,133.25
2021-05-04 18:30:00,59.438,4.922,59.6414447176,16.868,-4.438,17.4420545808,42.57,9.36,43.5868615525,131.93,60.408,-12.948,61.7800709614,16.868,-4.438,17.4420545808,43.54,-8.51,44.3638557837,131.71
2021-05-04 19:00:00,59.6775,5.0985,59.8948971825,15.1675,-3.6814999999999998,15.6078985933,44.51,8.78,45.3677032701,131.93,60.7075,-12.8215,62.0466874096,15.1675,-3.6814999999999998,15.6078985933,45.54,-9.14,46.4481560452,131.71
2021-05-04 19:30:00,58.842,5.2365,59.0745452479,13.512,-3.2735,13.902875467,45.33,8.51,46.1218928493,131.93,59.902,-12.6435,61.2217910245,13.512,-3.2735,13.902875467,46.39,-9.37,47.3268317131,131.74
2021-05-04 20:00:00,57.9305,5.1145,58.1558332457,11.3205,-2.5755,11.6097769358,46.61,7.69,47.2401121929,131.88,59.0105,-12.8055,60.3839377691,11.3205,-2.5755,11.6097769358,47.69,-10.23,48.7748808302,131.66
2021-05-04 20:30:00,57.1225,4.891,57.3315086776,8.7925,-1.649,8.9457955068,48.33,6.54,48.7704880025,131.88,58.2625,-13.139,59.7256412879,8.7925,-1.649,8.9457955068,49.47,-11.49,50.786819156199996,131.66
2021-05-04 21:00:00,57.4665,5.1935,57.7007024611,6.6665,-1.0165,6.7435520685,50.8,6.21,51.1781603812,132.15,58.6665,-12.836500000000001,60.0544249369,6.6665,-1.0165,6.7435520685,52.0,-11.82,53.3264699751,131.93
2021-05-04 21:30:00,56.5975,5.1215,56.8287494891,5.5575,-0.8885000000000001,5.6280759146,51.04,6.01,51.3926230115,132.15,57.8075,-12.8185,59.2116626899,5.5575,-0.8885000000000001,5.6280759146,52.25,-11.93,53.5946583159,131.93
2021-05-04 22:00:00,53.13,4.047,53.2839104139,4.61,-0.593,4.6479833261,48.52,4.64,48.7413582084,131.82,54.26,-14.103,56.0628416065,4.61,-0.593,4.6479833261,49.65,-13.51,51.4552485175,131.6
2021-05-04 22:30:00,51.231,3.41,51.3443615307,6.191,-1.1400000000000001,6.2950838755,45.04,4.55,45.2692401085,132.51,52.271,-14.71,54.3013953872,6.191,-1.1400000000000001,6.2950838755,46.08,-13.57,48.0365621168,132.29
2021-05-04 23:00:00,47.0345,2.3355,47.0924489754,6.1945,-1.1045,6.2921975891,40.84,3.44,40.9846215061,132.39,47.9545,-16.2945,50.6472585685,6.1945,-1.1045,6.2921975891,41.76,-15.19,44.4368506985,132.16
2021-05-04 23:30:00,43.98,1.7225000000000001,44.013718387,5.14,-0.5575,5.1701456701,38.84,2.2800000000000002,38.9068631478,134.19,44.85,-17.0675,47.9877281839,5.14,-0.5575,5.1701456701,39.71,-16.51,43.0053973357,133.96
2021-05-05 00:00:00,41.2385,1.451,41.2640192329,6.0185,-1.089,6.1162294962,35.22,2.54,35.311471224,134.79,41.9985,-17.379,45.4522127432,6.0185,-1.089,6.1162294962,35.98,-16.29,39.4958795319,134.56
2021-05-05 00:30:00,38.9375,1.3225,38.9599526758,4.9875,-0.7175,5.0388453538,33.95,2.04,34.0112349085,134.9,39.6775,-17.5175,43.3724199521,4.9875,-0.7175,5.0388453538,34.69,-16.8,38.5439502387,134.67
2021-05-05 01:00:00,39.613,1.4995,39.6413706782,6.213,-0.9605,6.2868059657,33.4,2.46,33.4904702863,134.9,40.333,-17.2905,43.8829383616,6.213,-0.9605,6.2868059657,34.12,-16.33,37.8264893957,134.67
2021-05-05 01:30:00,40.075,1.278,40.0953726632,6.835,-0.842,6.8866674814,33.24,2.12,33.3075366847,134.68,40.785,-17.462,44.3659516859,6.835,-0.842,6.8866674814,33.95,-16.62,37.7998267192,134.46
2021-05-05 02:00:00,41.251,1.5275,41.2792715203,6.551,-0.9225000000000001,6.6156335486,34.7,2.45,34.7863838305,134.54,42.021,-17.1425,45.383143867,6.551,-0.9225000000000001,6.6156335486,35.47,-16.22,39.002683241,134.32
2021-05-05 02:30:00,41.174,1.4095,41.1981184795,5.534,-0.9905,5.6219432806,35.64,2.4,35.7207166781,134.32,41.954,-17.3305,45.3925582695,5.534,-0.9905,5.6219432806,36.42,-16.34,39.917565056,134.09
2021-05-05 03:00:00,40.1325,1.4365,40.1582007627,4.8225,-0.9335,4.9120187805,35.31,2.37,35.3894475798,134.61,40.9025,-17.3835,44.4432287137,4.8225,-0.9335,4.9120187805,36.08,-16.45,39.6531070662,134.38
2021-05-05 03:30:00,40.029,1.6375000000000002,40.0624792948,4.279,-0.7025,4.3362826534,35.75,2.34,35.8264999686,134.81,40.829,-17.2325,44.3166593647,4.279,-0.7025,4.3362826534,36.55,-16.53,40.1141296802,134.58
2021-05-05 04:00:00,40.0575,1.6785,40.0926510535,4.1275,-0.3915,4.146025627,35.93,2.07,35.9895790473,134.99,40.8475,-17.1815,44.3139052499,4.1275,-0.3915,4.146025627,36.72,-16.79,40.3765092597,134.76
2021-05-05 04:30:00,39.5485,1.583,39.5801685349,2.9685,-0.167,2.9731937794,36.58,1.75,36.6218363821,134.89,40.3485,-17.347,43.9194701841,2.9685,-0.167,2.9731937794,37.38,-17.18,41.1389936678,134.65
2021-05-05 05:00:00,39.744,1.7945,39.7844915294,2.984,-0.1955,2.9903973398,36.76,1.99,36.8138248488,135.21,40.554,-17.0855,44.0061498685,2.984,-0.1955,2.9903973398,37.57,-16.89,41.1919530977,134.98
2021-05-05 05:30:00,40.3585,1.911,40.403718186,3.4985,-0.429,3.5247047039,36.86,2.34,36.9342009525,135.13,41.1785,-16.989,44.5454260643,3.4985,-0.429,3.5247047039,37.68,-16.56,41.1584256259,134.91
2021-05-05 06:00:00,41.3475,2.0675,41.399158355,4.2675,-0.7625000000000001,4.3350850626,37.08,2.83,37.1878380657,135.13,42.1775,-16.6925,45.3605672639,4.2675,-0.7625000000000001,4.3350850626,37.91,-15.93,41.1209557282,134.91
2021-05-05 06:30:00,46.2795,3.7275,46.429369762,5.0795,-1.0425,5.1853762159,41.2,4.77,41.4752082575,134.69,47.2295,-14.8325,49.5038253724,5.0795,-1.0425,5.1853762159,42.15,-13.79,44.3484678428,134.46
2021-05-05 07:00:00,50.3745,5.1145,50.6334707531,4.7945,-0.9355,4.8849145847,45.58,6.05,45.9797662021,134.05,51.4345,-13.3655,53.1426794629,4.7945,-0.9355,4.8849145847,46.64,-12.43,48.2679448496,133.82
2021-05-05 07:30:00,54.9495,7.0155,55.3955304199,4.3095,-1.0345,4.4319274024,50.64,8.05,51.2758432403,133.89,56.1395,-10.9345,57.1944643344,4.3095,-1.0345,4.4319274024,51.83,-9.9,52.7670247408,133.66
2021-05-05 08:00:00,60.2005,7.7620000000000005,60.6988372562,7.2905,-1.328,7.410463835,52.91,9.09,53.6851580979,132.14,61.4705,-10.218,62.3139622737,7.2905,-1.328,7.410463835,54.18,-8.89,54.9045034583,131.92
2021-05-05 08:30:00,63.57,8.0355,64.0758469335,9.4,-1.9745,9.6051366596,54.17,10.01,55.087103754,132.0,64.86,-9.7845,65.5938719718,9.4,-1.9745,9.6051366596,55.46,-7.8100000000000005,56.0072111429,131.78
2021-05-05 09:00:00,62.5115,7.6805,62.98156645,10.1615,-2.4995,10.4643959453,52.35,10.18,53.3306187851,132.0,63.7615,-10.0395,64.5470405402,10.1615,-2.4995,10.4643959453,53.6,-7.54,54.1277341111,131.78
2021-05-05 09:30:00,65.5855,6.3505,65.8922352064,12.4255,-3.4395,12.8927580641,53.16,9.79,54.0539517519,131.6,66.8555,-11.3495,67.8120124351,12.4255,-3.4395,12.8927580641,54.43,-7.91,55.0017545175,131.46
2021-05-05 10:00:00,64.4555,7.571,64.8986249565,13.5755,-3.459,14.0092427079,50.88,11.03,52.0618411123,131.6,65.6555,-10.069,66.4231092411,13.5755,-3.459,14.0092427079,52.08,-6.61,52.4977951918,131.37
2021-05-05 10:30:00,62.447,7.2665,62.8683531775,12.997,-3.6135,13.489973730500001,49.45,10.88,50.6327650835,131.76,63.607,-10.4335,64.4570273225,12.997,-3.6135,13.489973730500001,50.61,-6.82,51.0674504944,131.55
2021-05-05 11:00:00,65.25,6.91,65.6148656937,16.19,-3.8200000000000003,16.6345574032,49.06,10.73,50.2196823964,131.76,66.4,-10.73,67.2613774762,16.19,-3.8200000000000003,16.6345574032,50.21,-6.91,50.6832536446,131.55
2021-05-05 11:30:00,65.236,6.573,65.5663025113,16.236,-4.097,16.7449426694,49.0,10.67,50.1482691626,131.34,66.386,-11.037,67.2972240512,16.236,-4.097,16.7449426694,50.15,-6.94,50.6279181875,131.12
2021-05-05 12:00:00,61.0415,7.8415,61.5431055806,12.3515,-2.9685,12.7032100077,48.69,10.81,49.8755671647,131.34,62.1915,-9.7285,62.9478068284,12.3515,-2.9685,12.7032100077,49.84,-6.76,50.2963537446,131.12
2021-05-05 12:30:00,68.1755,6.617,68.4958647602,17.1655,-3.883,17.599206779,51.01,10.5,52.0794594826,131.18,69.3755,-10.973,70.2379294203,17.1655,-3.883,17.599206779,52.21,-7.09,52.6892038277,130.96
2021-05-05 13:00:00,63.8125,6.032,64.0969592122,17.9325,-5.158,18.6595691336,45.88,11.19,47.2248928003,131.18,64.8725,-11.558,65.8940712071,17.9325,-5.158,18.6595691336,46.94,-6.4,47.3742926069,130.96
2021-05-05 13:30:00,60.3495,6.76,60.7269277195,15.8695,-4.49,16.4924567682,44.48,11.25,45.8806375283,131.3,61.3795,-10.81,62.3241455637,15.8695,-4.49,16.4924567682,45.51,-6.32,45.9467354662,131.08
2021-05-05 14:00:00,52.7545,6.386,53.1396110849,12.2745,-4.474,13.0644565999,40.48,10.86,41.9114542816,131.3,53.6645,-11.284,54.8380088647,12.2745,-4.474,13.0644565999,41.39,-6.8100000000000005,41.946492106,131.08
2021-05-05 14:30:00,56.192,4.5455,56.3755481947,18.222,-5.5845,19.0585394049,37.97,10.13,39.2980635655,132.26,57.032,-13.3145,58.5655609915,18.222,-5.5845,19.0585394049,38.81,-7.73,39.5723261889,132.05
2021-05-05 15:00:00,57.9065,4.0445,58.0475729251,20.5365,-6.1555,21.4391700516,37.37,10.2,38.737022343,132.26,58.7265,-13.8355,60.3342594427,20.5365,-6.1555,21.4391700516,38.19,-7.68,38.9545696934,132.05
2021-05-05 15:30:00,52.234,5.0615,52.4786579311,14.324,-4.7485,15.0905675258,37.91,9.81,39.1587052901,132.34,53.074,-12.9085,54.6212307464,14.324,-4.7485,15.0905675258,38.75,-8.16,39.5998497472,132.12
2021-05-05 16:00:00,59.022,4.3175,59.179703364,25.702,-5.4325,26.269846978,33.32,9.75,34.7172133098,132.65,59.742,-13.6225,61.2754361082,25.702,-5.4325,26.269846978,34.04,-8.19,35.0113938597,132.43
2021-05-05 16:30:00,54.3175,4.8505,54.5336424283,25.0675,-5.7895,25.7273758184,29.25,10.64,31.1251040159,132.56,54.9175,-12.9995,56.4350848896,25.0675,-5.7895,25.7273758184,29.85,-7.21,30.7084125282,132.35
2021-05-05 17:00:00,57.8675,3.96,58.0028374845,26.9175,-5.71,27.5164660931,30.95,9.67,32.4254745532,132.34,58.5275,-13.95,60.1670238274,26.9175,-5.71,27.5164660931,31.61,-8.24,32.6663389439,132.13
2021-05-05 17:30:00,57.189,4.4825,57.3644012193,24.039,-4.6575,24.4860333098,33.15,9.14,34.3869466513,132.34,57.909,-13.6075,59.4862701575,24.039,-4.6575,24.4860333098,33.87,-8.95,35.0325477235,132.13
2021-05-05 18:00:00,56.6135,4.758,56.8130878077,20.9635,-3.532,21.2589594348,35.65,8.29,36.601183041,132.87,57.3935,-13.522,58.9648906236,20.9635,-3.532,21.2589594348,36.43,-9.99,37.7749255459,132.66
2021-05-05 18:30:00,58.6225,5.3885,58.8696308677,20.2325,-3.0815,20.4658178068,38.39,8.47,39.3132674806,133.48,59.4825,-12.7415,60.8318471567,20.2325,-3.0815,20.4658178068,39.25,-9.66,40.421258021,133.27
2021-05-05 19:00:00,58.2955,5.73,58.5764305865,17.8055,-2.51,17.9815441564,40.49,8.24,41.3199431268,132.76,59.2255,-12.4,60.5096674115,17.8055,-2.51,17.9815441564,41.42,-9.89,42.5843691981,132.54
2021-05-05 19:30:00,58.8265,5.9355,59.125182980700004,15.8065,-1.9745,15.929346895,43.02,7.91,43.7411533913,132.76,59.8065,-12.2445,61.0470738242,15.8065,-1.9745,15.929346895,44.0,-10.27,45.1826614975,132.54
2021-05-05 20:00:00,58.167,6.058,58.4816146579,14.167,-1.522,14.248521783,44.0,7.58,44.6481399389,133.03,59.197,-12.202,60.4414891693,14.167,-1.522,14.248521783,45.03,-10.68,46.2791886273,132.81
2021-05-05 20:30:00,58.5635,6.1370000000000005,58.8841770024,13.7635,-1.453,13.8399834267,44.8,7.59,45.4383989595,133.23,59.6035,-12.043,60.8079851767,13.7635,-1.453,13.8399834267,45.84,-10.59,47.04735593,133.01
2021-05-05 21:00:00,57.297,5.662,57.5760753525,12.927,-1.288,12.9910073897,44.37,6.95,44.9110164659,132.84,58.327,-12.388,59.6280259023,12.927,-1.288,12.9910073897,45.4,-11.1,46.7372442491,132.63
2021-05-05 21:30:00,57.0135,5.5935,57.2872274115,12.3035,-1.2265,12.3644819746,44.71,6.82,45.2271655092,132.42,58.0435,-12.4065,59.3546049983,12.3035,-1.2265,12.3644819746,45.74,-11.18,47.0865161166,132.2
2021-05-05 22:00:00,53.9205,4.5905000000000005,54.1155523902,4.1805,-0.5195000000000001,4.2126548043,49.74,5.11,50.0017969677,132.27,55.1005,-13.3895,56.704001715,4.1805,-0.5195000000000001,4.2126548043,50.92,-12.87,52.5212652171,132.05
2021-05-05 22:30:00,51.098,3.9115,51.2474919996,2.548,-0.1585,2.5529250381,48.55,4.07,48.7202976181,132.03,52.238,-14.1285,54.1149069689,2.548,-0.1585,2.5529250381,49.69,-13.97,51.6164411791,131.8
2021-05-05 23:00:00,47.04,3.009,47.136139861,2.08,0.089,2.0819032158,44.96,2.92,45.054722283,132.18,48.07,-15.211,50.4192366166,2.08,0.089,2.0819032158,45.99,-15.3,48.4682380534,131.95
2021-05-05 23:30:00,43.7295,2.564,43.8046032541,2.0195,0.034,2.0197861892,41.71,2.5300000000000002,41.7866605509,132.73,44.6795,-15.666,47.3463966554,2.0195,0.034,2.0197861892,42.66,-15.7,45.4572942442,132.5
2021-05-06 00:00:00,41.35,1.982,41.3974736427,2.02,0.14200000000000002,2.0249849382,39.33,1.8399999999999999,39.3730174104,132.67,42.22,-16.348,45.2745569167,2.02,0.14200000000000002,2.0249849382,40.2,-16.49,43.4506628258,132.45
2021-05-06 00:30:00,39.775,1.5305,39.8044351203,2.425,0.0205,2.4250866479,37.35,1.51,37.3805109649,133.47,40.605,-16.8995,43.9813497434,2.425,0.0205,2.4250866479,38.18,-16.92,41.7612116682,133.25
2021-05-06 01:00:00,39.1485,1.5925,39.1808768215,2.1485,0.2025,2.1580218952,37.0,1.3900000000000001,37.0261002537,133.47,39.9585,-16.8275,43.3571963865,2.1485,0.2025,2.1580218952,37.81,-17.03,41.4682649746,133.25
2021-05-06 01:30:00,39.1735,1.4375,39.1998661796,1.8335,0.24750000000000003,1.8501293198000002,37.34,1.19,37.3589574266,133.5,39.9835,-17.0225,43.4562513167,1.8335,0.24750000000000003,1.8501293198000002,38.15,-17.27,41.8769077177,133.28
2021-05-06 02:00:00,40.6365,1.6785,40.6711506415,1.9065,0.0585,1.9073973105,38.73,1.62,38.7638659063,133.5,41.5065,-16.7215,44.7481631411,1.9065,0.0585,1.9073973105,39.6,-16.78,43.0084689335,133.28
2021-05-06 02:30:00,40.314,1.505,40.342082507,1.904,0.155,1.9102986677,38.41,1.35,38.4337169683,133.5,41.154,-16.975,44.5174386168,1.904,0.155,1.9102986677,39.25,-17.13,42.8252192055,133.27
2021-05-06 03:00:00,39.9035,1.5594999999999999,39.9339623942,1.8535,0.0695,1.8548025501,38.05,1.49,38.0791622807,133.5,40.7535,-16.9205,44.1265349025,1.8535,0.0695,1.8548025501,38.9,-16.99,42.4484404896,133.27
2021-05-06 03:30:00,39.5965,1.5495,39.6268061103,1.8465,0.20950000000000002,1.8583467115,37.75,1.34,37.7737752945,133.5,40.4365,-16.9705,43.8532598845,1.8465,0.20950000000000002,1.8583467115,38.59,-17.18,42.2414547571,133.27
2021-05-06 04:00:00,39.025,1.5485,39.0557099187,1.755,0.4485,1.8114020122999999,37.27,1.1,37.2862293615,133.63,39.845,-16.9915,43.316683821,1.755,0.4485,1.8114020122999999,38.09,-17.44,41.8927404212,133.4
2021-05-06 04:30:00,38.7825,1.2610000000000001,38.8029950809,1.6525,0.591,1.75500349,37.13,0.67,37.1360444851,134.04,39.5925,-17.349,43.2267724593,1.6525,0.591,1.75500349,37.94,-17.94,41.9676923359,133.81
2021-05-06 05:00:00,38.8575,1.473,38.8854090277,1.6675,0.633,1.7836045666,37.19,0.84,37.1994852115,134.04,39.6675,-17.157,43.2188987047,1.6675,0.633,1.7836045666,38.0,-17.79,41.9581231706,133.81
2021-05-06 05:30:00,40.2425,2.0985,40.297177426,1.6925,0.6285000000000001,1.8054275117,38.55,1.47,38.5780170563,134.07,41.1025,-16.4815,44.2838045847,1.6925,0.6285000000000001,1.8054275117,39.41,-17.11,42.9639406945,133.85
2021-05-06 06:00:00,41.565,2.6355,41.6484703831,1.745,0.5955,1.8438126938,39.82,2.04,39.8722209063,133.95,42.455,-15.8545,45.3187841325,1.745,0.5955,1.8438126938,40.71,-16.45,43.907933224,133.72
2021-05-06 06:30:00,46.205,4.129,46.389122281,2.135,0.429,2.1776744477,44.07,3.7,44.2250483324,133.55,47.225,-14.151,49.2996087814,2.135,0.429,2.1776744477,45.09,-14.58,47.3886537053,133.33
2021-05-06 07:00:00,50.4755,5.4805,50.7721575325,2.7955,0.2505,2.8067009994000003,47.68,5.23,47.965980653,132.94,51.5855,-12.8395,53.1593507344,2.7955,0.2505,2.8067009994000003,48.79,-13.09,50.5154649588,132.72
2021-05-06 07:30:00,55.6625,7.111,56.1148841864,3.8725,-0.009000000000000001,3.8725104583,51.79,7.12,52.2771317117,132.29,56.8925,-10.919,57.9308304554,3.8725,-0.009000000000000001,3.8725104583,53.02,-10.91,54.1308461046,132.07
2021-05-06 08:00:00,59.3025,8.3715,59.8904710158,14.4625,-1.2485,14.5162894191,44.84,9.62,45.8603314423,132.29,60.3425,-9.3785,61.0669597123,14.4625,-1.2485,14.5162894191,45.88,-8.13,46.5947561427,132.07
2021-05-06 08:30:00,61.5675,8.5885,62.1636500577,15.1275,-1.6315,15.2152242343,46.44,10.22,47.5512565554,131.55,62.6675,-9.0515,63.3178111474,15.1275,-1.6315,15.2152242343,47.54,-7.42,48.1155692058,131.33
2021-05-06 09:00:00,62.276,8.632,62.8713893595,17.536,-2.338,17.6911712444,44.74,10.97,46.0652634856,131.38,63.316,-8.978,63.9493576199,17.536,-2.338,17.6911712444,45.78,-6.64,46.2590315506,131.15
2021-05-06 09:30:00,62.037,7.72,62.5155002299,11.337,-2.69,11.6517667759,50.7,10.41,51.7576863857,131.22,63.237,-9.88,64.0041605601,11.337,-2.69,11.6517667759,51.9,-7.19,52.3956687141,131.0
2021-05-06 10:00:00,63.9585,6.2725,64.2653404138,14.2785,-3.9875,14.8248345185,49.68,10.26,50.7283944158,131.13,65.1185,-11.4175,66.1118623887,14.2785,-3.9875,14.8248345185,50.84,-7.43,51.3800593616,130.92
2021-05-06 10:30:00,60.8065,6.5295,61.1560693022,12.4865,-3.4405,12.9518231342,48.32,9.97,49.3378485546,131.54,61.9465,-11.2505,62.9598492096,12.4865,-3.4405,12.9518231342,49.46,-7.8100000000000005,50.0728239667,131.32
2021-05-06 11:00:00,58.544,6.359,58.8883419447,12.794,-3.811,13.3495377074,45.75,10.17,46.8667408724,131.93,59.604,-11.431,60.6902346099,12.794,-3.811,13.3495377074,46.81,-7.62,47.4261583939,131.71
2021-05-06 11:30:00,62.084,5.4195,62.3200933588,15.304,-4.0605,15.8335111788,46.78,9.48,47.7308998449,131.97,63.174,-12.4105,64.3814785963,15.304,-4.0605,15.8335111788,47.87,-8.35,48.5927916465,131.75
2021-05-06 12:00:00,62.368,4.2780000000000005,62.5145479709,17.988,-5.252,18.7390407439,44.38,9.53,45.391687565,131.97,63.378,-13.582,64.8169854899,17.988,-5.252,18.7390407439,45.39,-8.33,46.1480335442,131.75
2021-05-06 12:30:00,61.5945,4.469,61.756411742,28.2945,-6.721,29.0817910599,33.3,11.19,35.1298462849,132.18,62.3245,-13.251,63.7175980499,28.2945,-6.721,29.0817910599,34.03,-6.53,34.6508556893,131.96
2021-05-06 13:00:00,60.7345,4.773,60.9217614589,27.6845,-6.377,28.4094644309,33.05,11.15,34.8801519492,131.89,61.4445,-12.987,62.8019804564,27.6845,-6.377,28.4094644309,33.76,-6.61,34.4010130665,131.68
2021-05-06 13:30:00,60.3045,4.1305,60.4457918345,18.9545,-5.3595,19.6976473341,41.35,9.49,42.4250232764,131.86,61.2445,-13.7295,62.7645437369,18.9545,-5.3595,19.6976473341,42.29,-8.37,43.1103351877,131.64
2021-05-06 14:00:00,55.8795,3.1335,55.9672881467,16.8695,-5.2765,17.6754485799,39.01,8.41,39.9062426194,132.2,56.7595,-14.8165,58.6614823585,16.8695,-5.2765,17.6754485799,39.89,-9.54,41.0149204559,131.98
2021-05-06 14:30:00,56.093,3.803,56.2217703208,16.303,-4.327,16.8674461019,39.79,8.13,40.6120794838,133.13,56.973,-14.337,58.7492323184,16.303,-4.327,16.8674461019,40.67,-10.01,41.883755801,132.91
2021-05-06 15:00:00,54.939,3.294,55.0376612603,16.849,-4.926,17.5543235985,38.09,8.22,38.9668641284,133.13,55.779,-14.876,57.7286083065,16.849,-4.926,17.5543235985,38.93,-9.95,40.1814310347,132.91
2021-05-06 15:30:00,53.634,3.227,53.7309918483,17.144,-5.103,17.8873515368,36.49,8.33,37.4287189201,133.04,54.434,-14.893,56.4345798691,17.144,-5.103,17.8873515368,37.29,-9.79,38.5537053991,132.83
2021-05-06 16:00:00,57.9215,2.8985000000000003,57.9939778296,17.6215,-4.6615,18.2276395757,40.3,7.5600000000000005,41.0029706241,133.04,58.8215,-15.2615,60.7690895481,17.6215,-4.6615,18.2276395757,41.2,-10.6,42.541744205,132.83
2021-05-06 16:30:00,57.052,4.01,57.1927513239,14.582,-3.76,15.0589615844,42.47,7.77,43.1749209611,133.04,58.022,-14.06,59.7012234716,14.582,-3.76,15.0589615844,43.44,-10.3,44.6444128643,132.83
2021-05-06 17:00:00,54.885,4.091,55.0372556184,12.955,-3.449,13.4062532424,41.93,7.54,42.602541004,132.63,55.835,-13.979,57.5583153506,12.955,-3.449,13.4062532424,42.88,-10.53,44.1539952892,132.42
2021-05-06 17:30:00,54.3285,3.6925,54.4538379593,15.1785,-4.1675,15.7402324792,39.15,7.86,39.9312171114,132.63,55.1985,-14.3975,57.0452663111,15.1785,-4.1675,15.7402324792,40.02,-10.23,41.3068190496,132.42
2021-05-06 18:00:00,56.2455,3.618,56.3617440668,15.4855,-3.7720000000000002,15.9382776438,40.76,7.39,41.4245060321,132.67,57.1655,-14.532,58.9836707424,15.4855,-3.7720000000000002,15.9382776438,41.68,-10.76,43.0464865001,132.46
2021-05-06 18:30:00,57.1845,3.931,57.3194539511,13.2545,-2.989,13.5873430534,43.93,6.92,44.4716909955,132.74,58.1845,-14.279,59.9109829768,13.2545,-2.989,13.5873430534,44.93,-11.29,46.3267633232,132.52
2021-05-06 19:00:00,56.9055,4.6129999999999995,57.0921684581,10.9355,-2.247,11.1639674511,45.97,6.86,46.4790329073,132.93,57.9755,-13.527,59.5326660687,10.9355,-2.247,11.1639674511,47.04,-11.28,48.3735464898,132.72
2021-05-06 19:30:00,56.719,4.9475,56.9343720195,8.829,-1.5625,8.9661946917,47.89,6.51,48.3304479599,132.53,57.849,-13.1425,59.323116129,8.829,-1.5625,8.9661946917,49.02,-11.58,50.3692048776,132.32
2021-05-06 20:00:00,57.8445,5.559,58.1110029276,16.8545,-2.071,16.9812605907,40.99,7.63,41.69408831,132.53,58.7645,-12.491,60.0773796137,16.8545,-2.071,16.9812605907,41.91,-10.42,43.1859294215,132.32
2021-05-06 20:30:00,56.712,5.4275,56.9711216341,16.162,-2.1125,16.2994754594,40.55,7.54,41.2450493999,132.47,57.642,-12.6025,59.0035860796,16.162,-2.1125,16.2994754594,41.48,-10.49,42.785867994,132.26
2021-05-06 21:00:00,56.8725,5.3735,57.1257889092,16.2025,-2.1865,16.3493666085,40.67,7.5600000000000005,41.3666834542,132.31,57.8025,-12.4765,59.1336795617,16.2025,-2.1865,16.3493666085,41.6,-10.29,42.8537524611,132.1
2021-05-06 21:30:00,56.769,5.0995,56.9975811877,7.829,-1.5805,7.986940669,48.94,6.68,49.3937850342,131.74,57.929,-12.8205,59.3307193724,7.829,-1.5805,7.986940669,50.1,-11.24,51.3453756438,131.53
2021-05-06 22:00:00,54.1095,4.392,54.2874539304,5.9995,-1.258,6.1299726141,48.11,5.65,48.4406296408,131.88,55.2295,-13.658,56.8932213383,5.9995,-1.258,6.1299726141,49.23,-12.4,50.7676363444,131.66
2021-05-06 22:30:00,50.6485,3.599,50.7762085356,5.0285,-0.891,5.1068281007,45.62,4.49,45.8404243,132.3,51.7085,-14.431,53.6844738565,5.0285,-0.891,5.1068281007,46.68,-13.54,48.6040533289,132.08
2021-05-06 23:00:00,46.353,2.6235,46.4271834301,3.8529999999999998,-0.4465,3.8787847645999998,42.5,3.07,42.6107369098,132.16,47.323,-15.586500000000001,49.8237424452,3.8529999999999998,-0.4465,3.8787847645999998,43.47,-15.14,46.0310818904,131.94
2021-05-06 23:30:00,43.0555,1.9889999999999999,43.1014176246,3.7655000000000003,-0.611,3.8147491726,39.29,2.6,39.3759330048,132.7,43.9255,-16.241,46.8318228478,3.7655000000000003,-0.611,3.8147491726,40.16,-15.63,43.0943441765,132.48
2021-05-07 00:00:00,41.019,1.5665,41.0489011211,3.749,-0.6635,3.8072605965,37.27,2.23,37.3366549118,132.7,41.839,-16.7635,45.0723513171,3.749,-0.6635,3.8072605965,38.09,-16.1,41.3528487531,132.48
2021-05-07 00:30:00,39.6195,1.468,39.6466871788,2.8595,-0.152,2.8635370174,36.76,1.62,36.7956790942,133.09,40.4195,-17.022,43.8575474035,2.8595,-0.152,2.8635370174,37.56,-16.87,41.1746341817,132.87
2021-05-07 01:00:00,38.7505,1.3925,38.7755116859,2.9905,-0.1375,2.9936593827999998,35.76,1.53,35.7927157394,133.67,39.5205,-17.0775,43.0524206811,2.9905,-0.1375,2.9936593827999998,36.53,-16.94,40.2666673565,133.44
2021-05-07 01:30:00,38.835,1.3295,38.8577507745,3.145,-0.2205,3.1527202937,35.69,1.55,35.7236420316,133.26,39.615,-17.0805,43.1403721037,3.145,-0.2205,3.1527202937,36.47,-16.86,40.178607492,133.03
2021-05-07 02:00:00,40.562,1.6400000000000001,40.5951406452,3.642,-0.49,3.6748148253,36.92,2.13,36.9813912664,133.26,41.382,-16.71,44.6283992991,3.642,-0.49,3.6748148253,37.74,-16.22,41.0779259457,133.03
2021-05-07 02:30:00,40.676,1.6219999999999999,40.7083266667,3.7359999999999998,-0.47800000000000004,3.7664545663,36.94,2.1,36.9996432415,133.11,41.476,-16.748,44.7297896262,3.7359999999999998,-0.47800000000000004,3.7664545663,37.74,-16.27,41.0976945825,132.89
2021-05-07 03:00:00,39.821,1.4885000000000002,39.8488101861,3.261,-0.12150000000000001,3.2632626695,36.56,1.6099999999999999,36.5954327751,133.11,40.631,-16.9315,44.0176538817,3.261,-0.12150000000000001,3.2632626695,37.37,-16.81,40.976737303,132.89
2021-05-07 03:30:00,39.5185,1.4885000000000002,39.5465229129,2.9985,0.0985,3.0001174144,36.52,1.3900000000000001,36.5464430554,133.3,40.3085,-16.9715,43.7356488977,2.9985,0.0985,3.0001174144,37.31,-17.07,41.0295137675,133.08
2021-05-07 04:00:00,39.3345,1.4775,39.3622394752,2.9345,0.08750000000000001,2.9358042339,36.4,1.3900000000000001,36.4265301669,133.41,40.1245,-16.9925,43.5743107404,2.9345,0.08750000000000001,2.9358042339,37.19,-17.08,40.9245952943,133.19
2021-05-07 04:30:00,39.2445,1.341,39.2674045647,3.0645,0.111,3.0665096201,36.18,1.23,36.2009019225,133.52,40.0445,-17.179,43.5738456101,3.0645,0.111,3.0665096201,36.98,-17.29,40.8223529454,133.3
2021-05-07 05:00:00,39.409,1.458,39.4359613171,3.069,0.11800000000000001,3.0712676536,36.34,1.34,36.3646971663,133.64,40.209,-17.012,43.6597277248,3.069,0.11800000000000001,3.0712676536,37.14,-17.13,40.900079462,133.42
2021-05-07 05:30:00,39.979,1.895,40.0238861931,2.979,-0.065,2.9797090462,37.0,1.96,37.0518771454,133.48,40.789,-16.595,44.0356281436,2.979,-0.065,2.9797090462,37.81,-16.53,41.2654455931,133.26
2021-05-07 06:00:00,41.7,2.3255,41.7647931906,3.07,-0.1145,3.0721344779,38.63,2.44,38.7069825742,133.56,42.56,-16.0445,45.483838671,3.07,-0.1145,3.0721344779,39.49,-15.93,42.5819797567,133.33
2021-05-07 06:30:00,46.0775,3.6995,46.2257753477,3.3375,-0.2005,3.3435170853000002,42.74,3.9,42.9175674986,133.23,47.0475,-14.5505,49.2461603224,3.3375,-0.2005,3.3435170853000002,43.71,-14.35,46.0052888264,133.01
2021-05-07 07:00:00,50.1175,5.0035,50.3666439075,3.6975,-0.3365,3.7127804271000002,46.42,5.34,46.7261382954,132.85,51.1875,-13.4265,52.9190991845,3.6975,-0.3365,3.7127804271000002,47.49,-13.09,49.2610211019,132.62
2021-05-07 07:30:00,55.0695,6.248,55.4228051821,4.8895,-0.612,4.9276520017,50.18,6.86,50.6467373085,133.15,56.2595,-12.012,57.5275541306,4.8895,-0.612,4.9276520017,51.37,-11.4,52.6197386919,132.93
2021-05-07 08:00:00,58.7395,6.9045000000000005,59.1439006196,15.9995,-1.9755,16.1209987439,42.74,8.88,43.6527433273,133.15,59.7295,-11.2055,60.7715097764,15.9995,-1.9755,16.1209987439,43.73,-9.23,44.6934648467,132.93
2021-05-07 08:30:00,60.643,7.112,61.058611129,18.973,-2.868,19.1885422323,41.67,9.98,42.8484457128,132.89,61.593,-10.948,62.5584235175,18.973,-2.868,19.1885422323,42.62,-8.08,43.3791516745,132.66
2021-05-07 09:00:00,60.426,6.32,60.7556077741,13.116,-3.15,13.4889568166,47.31,9.47,48.2484922044,132.89,61.526,-11.71,62.6304460786,13.116,-3.15,13.4889568166,48.41,-8.56,49.160977411,132.66
2021-05-07 09:30:00,59.537,6.1425,59.8530256148,22.957,-4.7575,23.4447788484,36.58,10.9,38.169443276,132.77,60.337,-11.7775,61.4757112627,22.957,-4.7575,23.4447788484,37.38,-7.02,38.033469471,132.55
2021-05-07 10:00:00,58.7165,6.391,59.0632902339,21.8765,-4.339,22.302649467,36.84,10.73,38.3708027021,132.5,59.5365,-11.529,60.6424989034,21.8765,-4.339,22.302649467,37.66,-7.19,38.3402099629,132.28
2021-05-07 10:30:00,58.1835,6.526,58.548341977,12.0435,-2.954,12.4004841942,46.14,9.48,47.103821501,132.5,59.2635,-11.434,60.3564312087,12.0435,-2.954,12.4004841942,47.22,-8.48,47.9753978618,132.28
2021-05-07 11:00:00,58.568,5.433,58.8194535252,12.168,-3.067,12.5485741421,46.4,8.5,47.1721316033,132.5,59.628,-12.547,60.9337803931,12.168,-3.067,12.5485741421,47.46,-9.48,48.3975412599,132.28
2021-05-07 11:30:00,58.1385,4.6715,58.3258784289,12.2385,-2.9285,12.5839975564,45.9,7.6,46.5249395486,132.39,59.1985,-13.2985,60.673820586,12.2385,-2.9285,12.5839975564,46.96,-10.37,48.0913557721,132.18
2021-05-07 12:00:00,58.595,4.5595,58.7721283029,13.475,-3.4105,13.8998969511,45.12,7.97,45.818503904,132.39,59.645,-13.4305,61.1384032769,13.475,-3.4105,13.8998969511,46.17,-10.02,47.2447806641,132.18
2021-05-07 12:30:00,57.698,4.646,57.884752051,11.908,-2.644,12.197999836,45.79,7.29,46.3666712197,132.52,58.748,-13.334,60.242203313,11.908,-2.644,12.197999836,46.84,-10.69,48.044372199,132.31
2021-05-07 13:00:00,53.507,4.4735,53.6936798073,9.887,-2.4865,10.1948737731,43.62,6.96,44.1717783206,132.43,54.497,-13.5665,56.1602433333,9.887,-2.4865,10.1948737731,44.61,-11.08,45.9654054698,132.21
2021-05-07 13:30:00,55.143,3.427,55.2493871278,11.933,-3.323,12.3870423427,43.21,6.75,43.7340439475,132.73,56.123,-14.663,58.0068504403,11.933,-3.323,12.3870423427,44.19,-11.34,45.6218335888,132.52
2021-05-07 14:00:00,55.1125,1.945,55.1468102545,14.7225,-4.245,15.3222723918,40.39,6.19,40.8615736359,132.84,56.0025,-16.225,58.3054940057,14.7225,-4.245,15.3222723918,41.28,-11.98,42.9832385937,132.62
2021-05-07 14:30:00,52.741,2.7915,52.8148232341,14.011,-4.0985,14.5981445139,38.73,6.89,39.3380858711,133.13,53.611,-15.3185,55.7565759642,14.011,-4.0985,14.5981445139,39.6,-11.22,41.158819225,132.91
2021-05-07 15:00:00,52.5445,3.126,52.6374045357,13.4645,-3.564,13.9282036261,39.08,6.69,39.6484867303,132.92,53.4045,-15.084,55.4938525987,13.4645,-3.564,13.9282036261,39.94,-11.52,41.5681849496,132.71
2021-05-07 15:30:00,53.9705,2.087,54.0108363132,15.4405,-4.433,16.064262487,38.53,6.52,39.0777596594,133.55,54.8305,-16.213,57.1773128019,15.4405,-4.433,16.064262487,39.39,-11.78,41.1137507411,133.34
2021-05-07 16:00:00,52.474,3.025,52.5611196703,12.414,-3.275,12.8387312847,40.06,6.3,40.5523562817,133.55,53.364,-15.295,55.5126428933,12.414,-3.275,12.8387312847,40.95,-12.02,42.6776627757,133.34
2021-05-07 16:30:00,55.5085,3.281,55.6053822327,13.3285,-3.149,13.695441331,42.18,6.43,42.6672860632,133.55,56.4385,-15.039,58.407840255,13.3285,-3.149,13.695441331,43.11,-11.89,44.7196176191,133.34
