Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-07 17:00:00,57.3895,3.3475,57.4870460756,13.0695,-3.1025,13.4326965461,44.32,6.45,44.7868831244,133.51,58.4095,-14.9925,60.3029414415,13.0695,-3.1025,13.4326965461,45.34,-11.89,46.8731020949,133.3
2021-05-07 17:30:00,55.3335,3.5605,55.4479339786,10.5935,-2.1695,10.8133700806,44.74,5.73,45.1054375879,133.57,56.3535,-14.7195,58.2441468519,10.5935,-2.1695,10.8133700806,45.76,-12.55,47.4497639615,133.35
2021-05-07 18:00:00,55.7135,3.86,55.8470561646,9.3835,-1.46,9.4964031217,46.33,5.32,46.6344432796,133.29,56.783500000000004,-14.48,58.6006507835,9.3835,-1.46,9.4964031217,47.4,-13.02,49.1556751556,133.08
2021-05-07 18:30:00,56.655,4.3575,56.8223268729,7.905,-0.9125000000000001,7.9574921458,48.75,5.27,49.0340228821,133.38,57.795,-14.0025,59.4670667786,7.905,-0.9125000000000001,7.9574921458,49.89,-13.09,51.5786797039,133.16
2021-05-07 19:00:00,55.541,4.893,55.7561129384,5.191,-0.137,5.1928075258,50.35,5.03,50.6006264783,133.5,56.731,-13.367,58.2845009415,5.191,-0.137,5.1928075258,51.54,-13.23,53.2109434233,133.28
2021-05-07 19:30:00,55.719,5.265,55.9671974106,4.249,0.125,4.2508382703,51.47,5.14,51.7260137648,132.85,56.919,-12.945,58.3724728447,4.249,0.125,4.2508382703,52.67,-13.07,54.2674285368,132.63
2021-05-07 20:00:00,54.4255,5.089,54.6629030628,3.2055,0.269,3.2167672048,51.22,4.82,51.4462904396,132.85,55.6355,-13.161,57.1709784878,3.2055,0.269,3.2167672048,52.43,-13.43,54.1227290517,132.63
2021-05-07 20:30:00,54.0245,5.1615,54.2705047194,2.3045,0.4515,2.3483126921,51.72,4.71,51.9340206416,132.92,55.2445,-13.0785,56.771488817,2.3045,0.4515,2.3483126921,52.94,-13.53,54.6416004524,132.69
2021-05-07 21:00:00,53.5705,5.237,53.8258733255,2.2205,0.527,2.2821808101,51.35,4.71,51.5655563337,132.92,54.7805,-13.003,56.3025859908,2.2205,0.527,2.2821808101,52.56,-13.53,54.2735156407,132.69
2021-05-07 21:30:00,53.761,5.3425,54.0258033466,11.231,-0.34750000000000003,11.2363747379,42.53,5.69,42.9089384627,133.29,54.741,-12.9875,56.2605744483,11.231,-0.34750000000000003,11.2363747379,43.51,-12.64,45.308825851,133.07
2021-05-07 22:00:00,51.2185,4.399,51.4070612197,11.3985,-0.491,11.4090702185,39.82,4.89,40.119128854,133.29,52.1085,-14.131,53.9905633722,11.3985,-0.491,11.4090702185,40.71,-13.64,42.9342951497,133.07
2021-05-07 22:30:00,47.575,2.827,47.6589189344,2.925,-0.233,2.9342654958,44.65,3.06,44.7547327106,133.92,48.605,-16.083,51.1967666362,2.925,-0.233,2.9342654958,45.68,-15.85,48.3516793917,133.7
2021-05-07 23:00:00,44.1495,1.8715000000000002,44.1891486963,2.6995,-0.47850000000000004,2.7415802925,41.45,2.35,41.5165629599,135.14,45.0795,-16.8685,48.1321889436,2.6995,-0.47850000000000004,2.7415802925,42.38,-16.39,45.4389315455,134.92
2021-05-07 23:30:00,42.072,1.8835000000000002,42.1141396238,11.832,-1.2765,11.9006586477,30.24,3.16,30.4046575379,134.51,42.692,-16.8465,45.8956580327,11.832,-1.2765,11.9006586477,30.86,-15.57,34.5653656136,134.29
2021-05-08 00:00:00,39.582,1.2705,39.6023849566,12.292,-1.3295,12.363690155,27.29,2.6,27.4135751043,134.63,40.122,-17.3495,43.7124700086,12.292,-1.3295,12.363690155,27.83,-16.02,32.1115135115,134.41
2021-05-08 00:30:00,37.587,0.724,37.5939721897,4.317,-0.466,4.3420784194,33.27,1.19,33.2912751333,134.18,38.297,-17.936,42.2890092695,4.317,-0.466,4.3420784194,33.98,-17.47,38.2078696082,133.95
2021-05-08 01:00:00,35.3575,0.47350000000000003,35.3606703627,3.6475,-0.6665,3.7078940789,31.71,1.1400000000000001,31.7304853414,134.18,36.0075,-18.2565,40.3712750418,3.6475,-0.6665,3.7078940789,32.36,-17.59,36.831748533,133.95
2021-05-08 01:30:00,35.3515,0.273,35.352554098,4.7015,-1.027,4.8123623357,30.65,1.3,30.6775569431,134.54,35.9915,-18.287,40.3708117487,4.7015,-1.027,4.8123623357,31.29,-17.26,35.7347407994,134.31
2021-05-08 02:00:00,37.126,0.324,37.1274137532,4.546,-0.8160000000000001,4.6186547825,32.58,1.1400000000000001,32.5999386502,133.85,37.816,-18.196,41.9659894677,4.546,-0.8160000000000001,4.6186547825,33.27,-17.38,37.5360799765,133.62
2021-05-08 02:30:00,35.9855,0.20550000000000002,35.9860867628,4.8555,-1.1745,4.9955310529,31.13,1.38,31.1605728445,134.14,36.6355,-18.4545,41.0210730052,4.8555,-1.1745,4.9955310529,31.78,-17.28,36.1741178192,133.91
2021-05-08 03:00:00,35.3705,0.052000000000000005,35.3705382239,5.1905,-1.188,5.324719171,30.18,1.24,30.205463082,134.14,35.9805,-18.648,40.5258471133,5.1905,-1.188,5.324719171,30.79,-17.46,35.3959842355,133.91
2021-05-08 03:30:00,34.862,0.063,34.8620569244,6.902,-1.857,7.1474508043,27.96,1.92,28.0258452147,134.65,35.412,-18.737,40.0635109919,6.902,-1.857,7.1474508043,28.51,-16.88,33.1323784235,134.42
2021-05-08 04:00:00,34.5095,-0.10550000000000001,34.5096612632,7.1595,-2.0155,7.437787339,27.35,1.9100000000000001,27.4166117527,134.65,35.0495,-18.8455,39.7947272952,7.1595,-2.0155,7.437787339,27.89,-16.83,32.5745452769,134.42
2021-05-08 04:30:00,33.323,-0.1885,33.3235331448,5.333,-1.6985000000000001,5.5969448139,27.99,1.51,28.0307010258,134.58,33.883,-18.9985,38.8458580965,5.333,-1.6985000000000001,5.5969448139,28.55,-17.3,33.3825178799,134.36
2021-05-08 05:00:00,33.02,-0.215,33.0206999472,8.0,-2.625,8.4196570595,25.02,2.41,25.1358011609,134.82,33.49,-19.055,38.5314563052,8.0,-2.625,8.4196570595,25.49,-16.43,30.3263087104,134.6
2021-05-08 05:30:00,32.693,-0.115,32.6932022598,7.183,-2.735,7.6860727293,25.51,2.62,25.6441903752,135.89,33.183,-19.175,38.3248237308,7.183,-2.735,7.6860727293,26.0,-16.44,30.7615604286,135.67
2021-05-08 06:00:00,33.4505,0.1145,33.4506959644,9.3205,-3.2555,9.8726896285,24.13,3.37,24.3641909367,135.89,33.9005,-18.9955,38.8596567213,9.3205,-3.2555,9.8726896285,24.58,-15.74,29.1877371511,135.67
2021-05-08 06:30:00,34.9625,0.0455,34.9625296067,6.3025,-1.9845000000000002,6.6075522321,28.66,2.03,28.7318029368,135.47,35.5525,-18.9445,40.2849145028,6.3025,-1.9845000000000002,6.6075522321,29.25,-16.96,33.8113013651,135.25
2021-05-08 07:00:00,36.957,0.41450000000000004,36.9593243884,7.237,-2.0355,7.5178074763,29.72,2.45,29.820813201500002,135.47,37.567,-18.5855,41.9130087115,7.237,-2.0355,7.5178074763,30.33,-16.55,34.5515759409,135.25
2021-05-08 07:30:00,39.821,0.8815000000000001,39.8307554943,6.071,-1.4885000000000002,6.250813807,33.75,2.37,33.8331110009,135.52,40.551,-17.8785,44.317314486,6.071,-1.4885000000000002,6.250813807,34.48,-16.39,38.1772510797,135.29
2021-05-08 08:00:00,42.781,1.437,42.8051273798,5.741,-1.143,5.8536766224,37.04,2.58,37.129745488,134.66,43.601,-17.293,46.9051708237,5.741,-1.143,5.8536766224,37.86,-16.15,41.1606863402,134.44
2021-05-08 08:30:00,45.4045,1.8965,45.4440901823,6.8745,-1.2235,6.9825283745,38.53,3.12,38.6561159456,134.55,46.2645,-16.6835,49.1807191133,6.8745,-1.2235,6.9825283745,39.39,-15.46,42.3152891991,134.33
2021-05-08 09:00:00,47.986,2.4615,48.0490913364,7.676,-1.2385,7.77527223,40.31,3.7,40.4794528125,133.93,48.896,-16.0885,51.4748350969,7.676,-1.2385,7.77527223,41.22,-14.85,43.8133643995,133.71
2021-05-08 09:30:00,51.088,3.3885,51.200250744,8.238,-1.2515,8.332520402,42.85,4.64,43.1004883963,133.97,52.088,-14.8815,54.1721218548,8.238,-1.2515,8.332520402,43.85,-13.63,45.9194882376,133.75
2021-05-08 10:00:00,52.187,3.5220000000000002,52.3057114759,9.567,-1.6480000000000001,9.7079036357,42.62,5.17,42.9324271385,132.85,53.167,-14.718,55.1665606414,9.567,-1.6480000000000001,9.7079036357,43.6,-13.07,45.5168639078,132.63
2021-05-08 10:30:00,51.7145,3.464,51.8303849711,13.8745,-3.966,14.4302081153,37.84,7.43,38.5625530794,132.77,52.5645,-14.766,54.5990972109,13.8745,-3.966,14.4302081153,38.69,-10.8,40.1690938409,132.56
2021-05-08 11:00:00,51.79,3.594,51.9145541828,15.47,-4.646,16.1525916187,36.32,8.24,37.2429859168,133.0,52.59,-14.576,54.5725927183,15.47,-4.646,16.1525916187,37.12,-9.93,38.4252430051,132.78
2021-05-08 11:30:00,52.2345,4.097,52.3949272282,15.2045,-4.753,15.930091941,37.03,8.85,38.0728696055,132.89,53.0745,-13.943,54.8754024974,15.2045,-4.753,15.930091941,37.87,-9.19,38.9691288073,132.67
2021-05-08 12:00:00,53.0385,4.075,53.1948127852,14.9985,-4.655,15.7042678037,38.04,8.73,39.0288931434,132.52,53.8885,-14.085,55.6988119914,14.9985,-4.655,15.7042678037,38.89,-9.43,40.0169589049,132.3
2021-05-08 12:30:00,53.319,3.951,53.4651864488,14.879,-4.489,15.5414208488,38.44,8.44,39.3556501661,132.95,54.189,-14.309,56.046366537,14.879,-4.489,15.5414208488,39.31,-9.82,40.5180021719,132.73
2021-05-08 13:00:00,53.1275,3.9485,53.2740265843,14.8375,-4.4815000000000005,15.4995241379,38.29,8.43,39.2070019257,133.31,53.9775,-14.5715,55.9097408195,14.8375,-4.4815000000000005,15.4995241379,39.14,-10.09,40.4196449762,133.1
2021-05-08 13:30:00,52.319,3.735,52.4521494888,14.749,-4.435,15.401370913000001,37.57,8.17,38.4480662713,134.29,53.159,-14.785,55.176765998,14.749,-4.435,15.401370913000001,38.41,-10.35,39.7800276521,134.07
2021-05-08 14:00:00,51.327,3.352,51.436337671,14.797,-4.508,15.4684605892,36.53,7.86,37.3660340416,134.29,52.137,-15.238,54.3181683509,14.797,-4.508,15.4684605892,37.34,-10.73,38.8511068053,134.07
2021-05-08 14:30:00,50.5905,2.989,50.678721484,13.9705,-3.961,14.5211704504,36.62,6.95,37.2736756975,134.49,51.4005,-15.850999999999999,53.7890844061,13.9705,-3.961,14.5211704504,37.43,-11.89,39.2731078475,134.27
2021-05-08 15:00:00,49.8755,2.6745,49.9471565807,14.7555,-4.1955,15.3403715894,35.12,6.87,35.7856297974,135.31,50.6455,-16.0855,53.1385921953,14.7555,-4.1955,15.3403715894,35.89,-11.89,37.8082557122,135.09
2021-05-08 15:30:00,49.8975,2.85,49.9788255789,13.3075,-3.58,13.7806370045,36.59,6.43,37.1506796708,135.1,50.6975,-16.09,53.189515943,13.3075,-3.58,13.7806370045,37.39,-12.51,39.4273027229,134.88
2021-05-08 16:00:00,50.2745,2.9025,50.3582153824,13.4945,-3.6475,13.9787619802,36.78,6.55,37.3586790452,135.65,51.0845,-15.9475,53.515875182,13.4945,-3.6475,13.9787619802,37.59,-12.3,39.5512085782,135.42
2021-05-08 16:30:00,50.3965,2.7825,50.4732554775,14.8065,-4.0375,15.3471120573,35.59,6.82,36.237556485,136.15,51.1865,-16.2775,53.7123336721,14.8065,-4.0375,15.3471120573,36.38,-12.24,38.3838768235,135.93
2021-05-08 17:00:00,51.9595,3.3295,52.0660658251,13.2495,-3.3405,13.6641205535,38.71,6.67,39.2804404252,136.15,52.8295,-15.4205,55.0340611849,13.2495,-3.3405,13.6641205535,39.58,-12.08,41.3823972239,135.93
2021-05-08 17:30:00,53.865,3.316,53.9669721311,12.935,-3.164,13.3163478852,40.93,6.48,41.4397791983,134.6,54.795,-15.354,56.9055123955,12.935,-3.164,13.3163478852,41.86,-12.19,43.5988038827,134.38
2021-05-08 18:00:00,54.9295,3.408,55.0351200076,12.9095,-3.202,13.3006764584,42.02,6.61,42.5367194316,134.6,55.8895,-14.912,57.8446536358,12.9095,-3.202,13.3006764584,42.98,-11.71,44.5466553178,134.38
2021-05-08 18:30:00,54.7485,3.5085,54.8608040818,12.0085,-3.0715,12.3950871114,42.74,6.58,43.2435428706,133.34,55.7185,-14.7415,57.6356058743,12.0085,-3.0715,12.3950871114,43.71,-11.67,45.2410543644,133.12
2021-05-08 19:00:00,54.6985,3.3835,54.8030471279,12.7885,-3.3765,13.226733704899999,41.91,6.76,42.4516866567,133.07,55.6485,-14.8565,57.5974925192,12.7885,-3.3765,13.226733704899999,42.86,-11.48,44.3708237471,132.85
2021-05-08 19:30:00,53.852,3.0555,53.9386131102,13.012,-3.4845,13.4704819606,40.84,6.54,41.3603336544,133.27,54.782,-15.2345,56.8608610052,13.012,-3.4845,13.4704819606,41.77,-11.75,43.3911903501,133.05
2021-05-08 20:00:00,52.5385,2.798,52.6129526471,13.2385,-3.392,13.6661459911,39.3,6.19,39.7844957238,133.27,53.4285,-15.432,55.61250971,13.2385,-3.392,13.6661459911,40.19,-12.04,41.9547101051,133.05
2021-05-08 20:30:00,50.7575,2.559,50.8219665819,12.6775,-3.321,13.1052679198,38.08,5.88,38.5312963706,133.47,51.5975,-15.821,53.9685653622,12.6775,-3.321,13.1052679198,38.92,-12.5,40.878067469,133.25
2021-05-08 21:00:00,49.7645,1.986,49.8041128447,12.0045,-2.964,12.3650036898,37.76,4.95,38.0830684163,133.47,50.6045,-16.464,53.2153992398,12.0045,-2.964,12.3650036898,38.6,-13.5,40.8926643788,133.25
2021-05-08 21:30:00,48.868,1.521,48.8916645759,10.498,-2.309,10.7489294816,38.37,3.83,38.5606768613,133.64,49.718,-16.789,52.4761855035,10.498,-2.309,10.7489294816,39.22,-14.48,41.80764045,133.42
2021-05-08 22:00:00,46.633,1.0735000000000001,46.6453544445,11.443,-2.6565000000000003,11.7473078299,35.19,3.73,35.387130429,132.99,47.393,-17.1065,50.3857995,11.443,-2.6565000000000003,11.7473078299,35.95,-14.45,38.7453868222,132.77
2021-05-08 22:30:00,43.5725,0.799,43.5798251172,12.4625,-3.461,12.9341573846,31.11,4.26,31.4003136927,132.76,44.2225,-17.431,47.5338749446,12.4625,-3.461,12.9341573846,31.76,-13.97,34.6966641048,132.53
2021-05-08 23:00:00,40.946,0.212,40.9465488167,11.676,-3.178,12.1007710498,29.27,3.39,29.4656579767,132.76,41.556,-18.388,45.442487608,11.676,-3.178,12.1007710498,29.88,-15.21,33.5284729745,132.53
2021-05-08 23:30:00,38.6835,-0.0975,38.683622872,11.0335,-2.7275,11.3656226622,27.65,2.63,27.7747979291,135.54,39.2335,-19.1175,43.6433995983,11.0335,-2.7275,11.3656226622,28.2,-16.39,32.6170522886,135.31
2021-05-09 00:00:00,36.5155,-0.5215000000000001,36.519223739,10.7555,-2.5815,11.0609639047,25.76,2.06,25.8422367453,135.54,37.0255,-19.4915,41.8426364191,10.7555,-2.5815,11.0609639047,26.27,-16.91,31.2419749696,135.31
2021-05-09 00:30:00,35.239,-0.3335,35.2405780777,11.729,-2.8035,12.0593968858,23.51,2.47,23.6393950853,135.44,35.669,-19.2735,40.5431296677,11.729,-2.8035,12.0593968858,23.94,-16.47,29.0582948571,135.22
2021-05-09 01:00:00,33.682,-0.23850000000000002,33.6828443907,12.702,-3.5085,13.1776468404,20.98,3.27,21.2333063841,135.31,34.052,-18.9585,38.9738813342,12.702,-3.5085,13.1776468404,21.35,-15.45,26.3538422246,135.08
2021-05-09 01:30:00,34.004,-0.314,34.0054497397,10.834,-2.724,11.1712010097,23.17,2.41,23.2949994634,134.34,34.454,-18.994,39.3427267992,10.834,-2.724,11.1712010097,23.62,-16.27,28.6813057583,134.12
2021-05-09 02:00:00,34.6815,-0.229,34.6822560288,10.2515,-2.719,10.6059517843,24.43,2.49,24.5565673497,134.34,35.1515,-18.899,39.9099004415,10.2515,-2.719,10.6059517843,24.9,-16.18,29.6951578544,134.12
2021-05-09 02:30:00,34.5505,-0.28600000000000003,34.5516836963,9.6405,-2.356,9.9242116186,24.91,2.07,24.9958596572,134.28,35.0305,-18.936,39.82094959,9.6405,-2.356,9.9242116186,25.39,-16.58,30.3240581057,134.06
2021-05-09 03:00:00,33.203,-0.29450000000000004,33.2043060348,9.993,-2.7245,10.3577482712,23.21,2.43,23.3368592574,134.23,33.633,-19.0145,38.6358628641,9.993,-2.7245,10.3577482712,23.64,-16.29,28.7091222436,134.0
2021-05-09 03:30:00,33.5255,-0.2705,33.5265912449,10.5755,-2.5605,10.8810551189,22.95,2.29,23.0639675685,134.58,33.9555,-19.0005,38.9100884155,10.5755,-2.5605,10.8810551189,23.38,-16.44,28.5814275361,134.36
2021-05-09 04:00:00,32.665,-0.279,32.6661914829,6.225,-1.339,6.3673814084,26.44,1.06,26.4612395779,134.58,33.195,-19.159,38.3272136477,6.225,-1.339,6.3673814084,26.97,-17.82,32.3254280714,134.36
2021-05-09 04:30:00,31.337,-0.5345,31.3415580221,6.8870000000000005,-1.9045,7.1454803372,24.45,1.37,24.4883523333,135.01,31.807,-19.4445,37.2796704552,6.8870000000000005,-1.9045,7.1454803372,24.92,-17.54,30.4738904638,134.79
2021-05-09 05:00:00,31.735,-0.7155,31.7430648371,7.545,-1.9055,7.7818992058,24.19,1.19,24.2192526722,135.11,32.185,-19.6455,37.7070271335,7.545,-1.9055,7.7818992058,24.64,-17.74,30.3617720168,134.89
2021-05-09 05:30:00,32.283,-0.6485000000000001,32.289512868,8.723,-2.0285,8.9557546444,23.56,1.38,23.6003813529,134.86,32.733,-19.5085,38.1055227132,8.723,-2.0285,8.9557546444,24.01,-17.48,29.6989982996,134.65
2021-05-09 06:00:00,32.562,-0.53,32.5663130244,7.472,-1.5899999999999999,7.6392986589,25.09,1.06,25.1123814084,134.86,33.052,-19.46,38.3552643584,7.472,-1.5899999999999999,7.6392986589,25.58,-17.87,31.2037385581,134.65
2021-05-09 06:30:00,33.18,-0.309,33.1814388024,7.44,-2.049,7.7169942983,25.74,1.74,25.7987441555,135.0,33.68,-19.439,38.887235965,7.44,-2.049,7.7169942983,26.24,-17.39,31.4793535512,134.78
2021-05-09 07:00:00,33.5965,-0.018000000000000002,33.5965048219,7.5465,-2.328,7.8974202275,26.05,2.31,26.1522197911,135.88,34.1065,-19.218,39.148242186,7.5465,-2.328,7.8974202275,26.56,-16.89,31.4754777565,135.65
2021-05-09 07:30:00,36.6845,0.132,36.6847374837,9.6545,-2.578,9.9927700989,27.03,2.71,27.1655112229,135.89,37.2245,-18.988,41.7876482259,9.6545,-2.578,9.9927700989,27.57,-16.41,32.0841549678,135.67
2021-05-09 08:00:00,38.342,0.222,38.3426426841,9.752,-2.658,10.1077429726,28.59,2.88,28.7346915766,135.89,38.922,-18.738,43.1976241013,9.752,-2.658,10.1077429726,29.17,-16.08,33.3084869065,135.67
2021-05-09 08:30:00,40.1445,0.964,40.1560727195,10.7245,-3.206,11.1934505962,29.42,4.17,29.714058962,135.41,40.7645,-17.796,44.4796816114,10.7245,-3.206,11.1934505962,30.04,-14.59,33.3956539089,135.18
2021-05-09 09:00:00,44.12,0.706,44.1256482785,14.74,-4.424,15.3895866091,29.38,5.13,29.8245083782,134.77,44.72,-17.804,48.1337804042,14.74,-4.424,15.3895866091,29.98,-13.38,32.8302421557,134.55
2021-05-09 09:30:00,43.6155,1.2065000000000001,43.6321840217,14.8255,-4.8635,15.602854947099999,28.79,6.07,29.4229332324,133.92,44.2055,-17.4235,47.5153089278,14.8255,-4.8635,15.602854947099999,29.38,-12.56,31.9521204304,133.7
2021-05-09 10:00:00,45.7595,1.4885000000000002,45.7837031322,15.2695,-4.6215,15.9535542278,30.49,6.11,31.0961766139,134.39,46.3995,-17.1115,49.4541912531,15.2695,-4.6215,15.9535542278,31.13,-12.49,33.5421674911,134.17
2021-05-09 10:30:00,45.881,1.362,45.9012113675,14.600999999999999,-4.368,15.2403617083,31.28,5.73,31.8004921346,134.39,46.541,-17.168,49.6065006325,14.600999999999999,-4.368,15.2403617083,31.94,-12.8,34.4093533796,134.17
2021-05-09 11:00:00,45.138,1.826,45.1749191477,14.878,-4.784,15.6282289464,30.26,6.61,30.9735322493,134.16,45.768,-16.684,48.7141219771,14.878,-4.784,15.6282289464,30.89,-11.9,33.1029016855,133.94
2021-05-09 11:30:00,47.481,1.264,47.4978216027,17.761,-5.736,18.6642657771,29.72,7.0,30.5332343521,134.12,48.101,-17.156,51.0689194814,17.761,-5.736,18.6642657771,30.34,-11.42,32.4180813744,133.9
2021-05-09 12:00:00,49.874,1.5275,49.8973860262,18.964,-5.9725,19.8822547074,30.91,7.5,31.8068876189,133.85,50.534,-16.8125,53.2573498425,18.964,-5.9725,19.8822547074,31.57,-10.84,33.3791926206,133.63
2021-05-09 12:30:00,51.584,2.4265,51.6410394769,17.524,-4.9335,18.2052189839,34.06,7.36,34.8461360842,133.6,52.314,-15.9235,54.6837493982,17.524,-4.9335,18.2052189839,34.79,-10.99,36.4845748228,133.38
2021-05-09 13:00:00,49.698,2.6165000000000003,49.7668290757,16.768,-5.3835,17.6110163321,32.93,8.0,33.8878281983,133.6,50.398,-15.7035,52.787861448,16.768,-5.3835,17.6110163321,33.63,-10.32,35.1778239805,133.38
2021-05-09 13:30:00,48.4215,1.7395,48.4527349331,16.8315,-5.5205,17.7137040875,31.59,7.26,32.4135110718,133.5,49.0915,-16.6305,51.8319293727,16.8315,-5.5205,17.7137040875,32.26,-11.11,34.1194914968,133.29
2021-05-09 14:00:00,47.413,2.9455,47.504405472,12.333,-3.7045,12.8773525715,35.08,6.65,35.7047461831,133.7,48.183,-15.4445,50.5977674335,12.333,-3.7045,12.8773525715,35.85,-11.74,37.7233362788,133.48
2021-05-09 14:30:00,49.354,2.2105,49.4034778761,13.294,-3.5295,13.7545558362,36.06,5.74,36.5139863614,133.56,50.144,-16.2395,52.7080837847,13.294,-3.5295,13.7545558362,36.85,-12.71,38.9803360683,133.35
2021-05-09 15:00:00,48.463,2.5484999999999998,48.5299620982,12.343,-3.3915,12.8004656654,36.12,5.94,36.6051635702,133.8,49.273,-15.8915,51.7722734796,12.343,-3.3915,12.8004656654,36.93,-12.5,38.9881379396,133.58
2021-05-09 15:30:00,49.372,2.5285,49.436703938,11.762,-3.1215,12.1691579926,37.61,5.65,38.0320207194,133.84,50.202,-15.9215,52.6662602265,11.762,-3.1215,12.1691579926,38.44,-12.8,40.5151033566,133.62
2021-05-09 16:00:00,49.557,2.3755,49.6139017741,13.737,-4.1145,14.3399539487,35.82,6.49,36.4031935412,133.84,50.347,-15.9245,52.8053984859,13.737,-4.1145,14.3399539487,36.61,-11.81,38.4677553283,133.62
2021-05-09 16:30:00,49.81,2.3005,49.863096577,12.6,-3.6795,13.1262607109,37.21,5.98,37.687458126,133.11,50.64,-15.9895,53.104366207,12.6,-3.6795,13.1262607109,38.04,-12.31,39.9822172972,132.89
2021-05-09 17:00:00,50.922,2.678,50.9923697037,10.102,-2.642,10.441770348,40.82,5.32,41.1652134696,133.11,51.852,-15.552,54.1340429674,10.102,-2.642,10.441770348,41.75,-12.91,43.7004645284,132.89
2021-05-09 17:30:00,53.836,3.016,53.9204149836,10.896,-2.484,11.1755568989,42.94,5.5,43.2908027184,132.87,54.816,-15.324,56.917649565,10.896,-2.484,11.1755568989,43.92,-12.84,45.7584090633,132.66
2021-05-09 18:00:00,53.205,2.9195,53.2850401637,11.505,-2.8405,11.8504626597,41.7,5.76,42.0959332953,133.24,54.155,-15.4205,56.307689042,11.505,-2.8405,11.8504626597,42.65,-12.58,44.4666043228,133.02
2021-05-09 18:30:00,51.9385,2.976,52.0236903559,9.3285,-2.384,9.6283107683,42.61,5.36,42.9457995618,133.24,52.9185,-15.404,55.1148878095,9.3285,-2.384,9.6283107683,43.59,-13.02,45.4929500033,133.02
2021-05-09 19:00:00,52.877,2.942,52.9587810755,9.127,-2.008,9.3452765074,43.75,4.95,44.0291380792,133.31,53.877,-15.418,56.0396810573,9.127,-2.008,9.3452765074,44.75,-13.41,46.7160636184,133.09
2021-05-09 19:30:00,52.3785,2.737,52.449961213,10.1285,-2.303,10.3870265837,42.25,5.04,42.5495487638,133.25,53.3485,-15.603,55.5834153435,10.1285,-2.303,10.3870265837,43.22,-13.3,45.2201105704,133.03
2021-05-09 20:00:00,50.8625,2.5465,50.9262070893,9.1725,-2.0835,9.406153757,41.69,4.63,41.9463109224,133.15,51.8125,-15.7035,54.1399581502,9.1725,-2.0835,9.406153757,42.64,-13.62,44.7624172716,132.94
2021-05-09 20:30:00,49.4055,2.5060000000000002,49.4690152141,7.2355,-1.654,7.4221409479,42.17,4.16,42.3746917393,133.08,50.3755,-15.834,52.8053648435,7.2355,-1.654,7.4221409479,43.14,-14.18,45.4107035841,132.86
2021-05-09 21:00:00,48.4635,2.4985,48.5278614252,5.9235,-1.1815,6.0401816612,42.54,3.68,42.6988758634,133.08,49.4335,-15.8915,51.9250488156,5.9235,-1.1815,6.0401816612,43.51,-14.71,45.9293392071,132.86
2021-05-09 21:30:00,49.0345,2.7075,49.1091920775,16.1945,-2.4625,16.3806512844,32.84,5.17,33.2444657048,132.57,49.7345,-15.4525,52.0797489097,16.1945,-2.4625,16.3806512844,33.54,-12.99,35.9676479631,132.34
2021-05-09 22:00:00,48.0395,2.152,48.087676844,16.3595,-2.238,16.51187101,31.68,4.39,31.9827218979,132.57,48.7195,-16.288,51.3701141156,16.3595,-2.238,16.51187101,32.36,-14.05,35.2784934486,132.34
2021-05-09 22:30:00,44.943,1.8545,44.9812451945,6.563,-1.1755,6.6674409821000005,38.38,3.03,38.4994194761,133.72,45.803,-16.7755,48.7783990025,6.563,-1.1755,6.6674409821000005,39.24,-15.6,42.2272139739,133.5
2021-05-09 23:00:00,41.1715,1.3575,41.1938735554,5.6215,-1.3325,5.7772673904000005,35.55,2.69,35.6516282938,134.03,41.9415,-17.3025,45.3703199074,5.6215,-1.3325,5.7772673904000005,36.32,-15.97,39.6759788789,133.81
2021-05-09 23:30:00,39.0345,0.984,39.0469005972,5.9045000000000005,-1.226,6.0304391424,33.13,2.21,33.2036293197,134.8,39.7445,-17.816,43.5549668379,5.9045000000000005,-1.226,6.0304391424,33.84,-16.59,37.6878455208,134.57
2021-05-10 00:00:00,37.0075,0.928,37.0191334346,5.3275,-0.972,5.4154446032,31.68,1.9,31.7369248668,134.8,37.6775,-18.032,41.7701691432,5.3275,-0.972,5.4154446032,32.35,-17.06,36.5727507852,134.57
2021-05-10 00:30:00,35.6275,0.612,35.6327560013,5.5175,-0.968,5.6017702782,30.11,1.58,30.1514261686,135.01,36.2475,-18.258,40.5861530605,5.5175,-0.968,5.6017702782,30.73,-17.29,35.2601332953,134.79
2021-05-10 01:00:00,34.737,0.6585000000000001,34.7432409434,5.517,-1.0415,5.6144466557,29.22,1.7000000000000002,29.2694106534,135.01,35.347,-18.2515,39.7809962325,5.517,-1.0415,5.6144466557,29.83,-17.21,34.438539458,134.79
2021-05-10 01:30:00,35.3805,0.464,35.3835424491,6.2905,-1.146,6.3940367726,29.09,1.6099999999999999,29.1345190453,135.27,35.9705,-18.496,40.4472358295,6.2905,-1.146,6.3940367726,29.68,-17.35,34.3791346604,135.05
2021-05-10 02:00:00,36.606,0.6950000000000001,36.6125970262,6.5760000000000005,-1.325,6.7081592855,30.03,2.02,30.0978620503,135.27,37.226,-18.155,41.4171353548,6.5760000000000005,-1.325,6.7081592855,30.65,-16.83,34.966718462,135.05
2021-05-10 02:30:00,36.96,0.6565000000000001,36.965830063,5.84,-0.9735,5.9205829316,31.12,1.63,31.1626587441,134.91,37.61,-18.2935,41.823010918,5.84,-0.9735,5.9205829316,31.77,-17.32,36.184462135,134.68
2021-05-10 03:00:00,35.5095,0.6345000000000001,35.5151683158,5.6095,-1.1455,5.725265103,29.9,1.78,29.952936417,135.21,36.1295,-18.3755,40.5339335681,5.6095,-1.1455,5.725265103,30.52,-17.23,35.0477288851,134.98
2021-05-10 03:30:00,35.36,0.6920000000000001,35.3667706188,5.84,-1.098,5.9423231147,29.52,1.79,29.5742201926,135.49,35.97,-18.438,40.4203011369,5.84,-1.098,5.9423231147,30.13,-17.34,34.7633787196,135.25
2021-05-10 04:00:00,35.5985,0.6695,35.6047950773,6.7385,-1.1805,6.8411228976,28.86,1.85,28.9192340839,135.99,36.1885,-18.5205,40.6523855696,6.7385,-1.1805,6.8411228976,29.45,-17.34,34.1756945796,135.76
2021-05-10 04:30:00,35.602,0.505,35.6055814304,6.942,-1.145,7.0357934165,28.66,1.65,28.7074572193,136.21,36.182,-18.725,40.7401859225,6.942,-1.145,7.0357934165,29.24,-17.58,34.1179424936,135.98
2021-05-10 05:00:00,35.326,0.5535,35.3303359487,6.286,-0.8765000000000001,6.3468140236,29.04,1.43,29.0751870157,136.34,35.916,-18.7165,40.5002028174,6.286,-0.8765000000000001,6.3468140236,29.63,-17.84,34.586160527,136.11
2021-05-10 05:30:00,35.9245,0.7365,35.9320488214,7.5445,-1.3035,7.6562779795,28.38,2.04,28.4532247733,136.39,36.5045,-18.4135,40.8856393187,7.5445,-1.3035,7.6562779795,28.96,-17.11,33.6367908695,136.16
2021-05-10 06:00:00,37.327,1.5514999999999999,37.3592302015,9.217,-2.1185,9.4573321423,28.11,3.67,28.3485625738,136.15,37.897,-17.4885,41.7376357889,9.217,-2.1185,9.4573321423,28.68,-15.37,32.5388890407,135.92
2021-05-10 06:30:00,42.166,2.9795,42.2711364438,9.406,-2.1705,9.6531811466,32.76,5.15,33.1623295322,135.85,42.866,-15.8005,45.6853341484,9.406,-2.1705,9.6531811466,33.46,-13.63,36.1296069727,135.62
2021-05-10 07:00:00,46.791,4.3215,46.9901377232,10.501,-2.4285,10.7781544455,36.29,6.75,36.9124179647,135.01,47.591,-14.2685,49.6839347601,10.501,-2.4285,10.7781544455,37.09,-11.84,38.933965891,134.79
2021-05-10 07:30:00,50.9435,5.893,51.2832101301,10.0335,-2.567,10.3566698919,40.91,8.46,41.7755873687,132.62,51.8635,-12.167,53.2715545226,10.0335,-2.567,10.3566698919,41.83,-9.6,42.9174661414,132.39
2021-05-10 08:00:00,53.9735,7.172,54.4479226991,10.8535,-2.968,11.2519992113,43.12,10.14,44.2962075126,132.62,54.9635,-10.708,55.9968534495,10.8535,-2.968,11.2519992113,44.11,-7.74,44.7839223383,132.39
2021-05-10 08:30:00,55.7795,7.4745,56.2780665135,13.4095,-3.6455,13.8961994984,42.37,11.12,43.8049232393,131.82,56.7495,-10.2755,57.6722780069,13.4095,-3.6455,13.8961994984,43.34,-6.63,43.844184335,131.59
2021-05-10 09:00:00,54.396,7.6325,54.9288619239,11.746,-3.2375,12.1840027187,42.65,10.87,44.0134002322,131.82,55.386,-10.1675,56.3115179359,11.746,-3.2375,12.1840027187,43.64,-6.93,44.1868136439,131.59
2021-05-10 09:30:00,55.2425,7.6355,55.767684787,13.2525,-3.7845,13.7822783494,41.99,11.42,43.5152444552,132.04,56.1925,-10.0945,57.0919958182,13.2525,-3.7845,13.7822783494,42.94,-6.31,43.4011486023,131.82
2021-05-10 10:00:00,55.6505,7.6685,56.1763655152,15.6105,-4.5515,16.2605000692,40.04,12.22,41.8632296891,131.93,56.5505,-10.0115,57.4298631593,15.6105,-4.5515,16.2605000692,40.94,-5.46,41.3024841868,131.7
2021-05-10 10:30:00,55.582,7.791,56.1253811123,16.132,-4.839,16.8421300612,39.45,12.63,41.4224504345,131.79,56.472,-9.849,57.3244239832,16.132,-4.839,16.8421300612,40.34,-5.01,40.6499163591,131.57
2021-05-10 11:00:00,57.254,7.269,57.7135935201,18.994,-5.541,19.785720027300002,38.26,12.81,40.3475364799,131.69,58.114,-10.271,59.0146628983,18.994,-5.541,19.785720027300002,39.12,-4.73,39.4049146681,131.46
2021-05-10 11:30:00,56.72,6.482,57.0891821977,22.16,-6.838,23.1910293864,34.56,13.32,37.0380345051,131.42,57.47,-11.058,58.5241852912,22.16,-6.838,23.1910293864,35.31,-4.22,35.5612780985,131.2
2021-05-10 12:00:00,58.3835,7.0735,58.8104367821,21.5035,-6.4565,22.4518797543,36.88,13.53,39.2835245364,131.42,59.1935,-10.4865,60.1151987812,21.5035,-6.4565,22.4518797543,37.69,-4.03,37.9048413794,131.23
2021-05-10 12:30:00,56.35,7.9985,56.9148355198,18.3,-6.1615,19.3094298789,38.05,14.16,40.5993608324,131.6,57.19,-9.8415,58.0306059097,18.3,-6.1615,19.3094298789,38.89,-3.68,39.0637235808,131.38
2021-05-10 13:00:00,56.058,8.118,56.6427514162,17.638,-5.812,18.5709016475,38.42,13.93,40.8673622834,132.61,56.908,-9.692,57.727422669,17.638,-5.812,18.5709016475,39.27,-3.88,39.4612126017,132.4
2021-05-10 13:30:00,59.295,6.084,59.6063090704,23.535,-7.586,24.7273860527,35.76,13.67,38.2837628767,132.57,60.085,-11.866,61.2454829436,23.535,-7.586,24.7273860527,36.55,-4.28,36.7997404882,132.35
2021-05-10 14:00:00,56.3525,4.8585,56.5615530064,24.9425,-8.4815,26.3450972384,31.41,13.34,34.1254113528,133.11,57.0025,-13.211500000000001,58.5134919356,24.9425,-8.4815,26.3450972384,32.06,-4.73,32.4070439874,132.89
2021-05-10 14:30:00,52.6535,6.2485,53.0229649727,21.3835,-7.4215,22.634768267,31.27,13.67,34.1274347117,133.48,53.3135,-11.9015,54.6257721639,21.3835,-7.4215,22.634768267,31.93,-4.48,32.2427557755,133.27
2021-05-10 15:00:00,52.925,6.345,53.3039834346,21.285,-6.895,22.3739189683,31.64,13.24,34.298501425,133.75,53.585,-11.965,54.9045849634,21.285,-6.895,22.3739189683,32.3,-5.07,32.6954874562,133.53
2021-05-10 15:30:00,53.3545,6.6665,53.7693676037,18.6345,-6.2335,19.6494557813,34.72,12.9,37.0390118659,134.34,54.1045,-11.4435,55.3014521735,18.6345,-6.2335,19.6494557813,35.47,-5.21,35.8505927427,134.12
2021-05-10 16:00:00,53.812,7.238,54.2965927844,16.662,-5.842,17.6564777915,37.15,13.08,39.385389423,133.44,54.632,-10.902,55.7091467176,16.662,-5.842,17.6564777915,37.97,-5.06,38.3056719038,133.22
2021-05-10 16:30:00,55.3245,7.6785,55.8548087679,14.7945,-5.1915,15.6789318035,40.53,12.87,42.5243201004,133.61,56.2445,-10.461500000000001,57.2091492901,14.7945,-5.1915,15.6789318035,41.45,-5.27,41.7836738452,133.39
2021-05-10 17:00:00,57.5105,7.477,57.9945095613,14.7805,-4.893,15.569349031,42.73,12.37,44.4844894317,133.48,58.4905,-10.593,59.4419905391,14.7805,-4.893,15.569349031,43.71,-5.7,44.0800873411,133.25
2021-05-10 17:30:00,58.285,7.194,58.7272923009,14.275,-4.8260000000000005,15.0687060161,44.01,12.02,45.621930033699996,133.14,59.285,-10.826,60.2653590465,14.275,-4.8260000000000005,15.0687060161,45.01,-6.0,45.4081501495,132.92
2021-05-10 18:00:00,57.4825,6.875,57.892170725,14.0225,-4.915,14.8589276615,43.46,11.79,45.0308305497,132.84,58.4925,-11.005,59.5187582301,14.0225,-4.915,14.8589276615,44.47,-6.09,44.885064331,132.63
2021-05-10 18:30:00,58.1045,6.3375,58.4490960281,14.8445,-4.8625,15.620598148,43.26,11.2,44.68632453,132.33,59.0945,-11.5825,60.218886045,14.8445,-4.8625,15.620598148,44.25,-6.72,44.75735582,132.11
2021-05-10 19:00:00,58.3545,6.0255,58.6647621703,14.6045,-4.8745,15.3964986442,43.75,10.9,45.0873873716,132.33,59.3645,-11.9145,60.5483209553,14.6045,-4.8745,15.3964986442,44.76,-7.04,45.3102549099,132.11
2021-05-10 19:30:00,55.755,5.5405,56.0296097189,14.315,-4.7095,15.06979148,41.44,10.25,42.6888287495,132.3,56.695,-12.4395,58.0436403515,14.315,-4.7095,15.06979148,42.38,-7.73,43.0791979962,132.08
2021-05-10 20:00:00,53.8245,4.957,54.0522770034,13.1745,-4.4030000000000005,13.8907832483,40.65,9.36,41.7136919968,132.3,54.7445,-13.103,56.2907531416,13.1745,-4.4030000000000005,13.8907832483,41.57,-8.7,42.4706357381,132.08
2021-05-10 20:30:00,53.434,4.892,53.6574693775,12.424,-4.028,13.0606492947,41.01,8.92,41.9688753721,132.56,54.374,-13.238,55.962277652,12.424,-4.028,13.0606492947,41.95,-9.21,42.9491164053,132.34
2021-05-10 21:00:00,50.8535,4.628,51.0636548462,10.0235,-3.412,10.5883094142,40.83,8.04,41.6140661315,132.76,51.783500000000004,-13.522,53.5198594566,10.0235,-3.412,10.5883094142,41.76,-10.11,42.9663787164,132.53
2021-05-10 21:30:00,50.8065,4.475,51.0031966376,8.9565,-2.995,9.4439884186,41.85,7.47,42.5114502223,132.81,51.7565,-13.705,53.5402868619,8.9565,-2.995,9.4439884186,42.8,-10.71,44.119656617,132.59
2021-05-10 22:00:00,49.045,3.7039999999999997,49.1846687597,8.405,-2.5060000000000002,8.7706362939,40.64,6.21,41.1117221726,132.81,49.975,-14.276,51.974078164,8.405,-2.5060000000000002,8.7706362939,41.57,-11.77,43.2041410052,132.59
2021-05-10 22:30:00,46.5385,3.32,46.6567720942,8.2785,-2.5,8.6477489701,38.26,5.82,38.7001291988,131.93,47.3885,-14.83,49.6547966691,8.2785,-2.5,8.6477489701,39.11,-12.33,41.0075724714,131.71
2021-05-10 23:00:00,42.813,2.4475,42.8829013157,7.763,-2.3725,8.1174457343,35.05,4.82,35.3798657431,132.54,43.583,-15.8925,46.3901869499,7.763,-2.3725,8.1174457343,35.82,-13.52,38.2865877299,132.32
2021-05-10 23:30:00,40.324,1.877,40.3676616241,6.214,-1.613,6.4199349685,34.11,3.49,34.2880766448,133.94,41.074,-16.693,44.3365506665,6.214,-1.613,6.4199349685,34.86,-15.08,37.9819167499,133.71
2021-05-11 00:00:00,39.861,1.4765000000000001,39.8883363059,6.731,-1.2335,6.8430901828,33.13,2.71,33.2406528215,133.94,40.571,-17.0535,44.0094069859,6.731,-1.2335,6.8430901828,33.84,-15.82,37.3552941362,133.71
2021-05-11 00:30:00,38.1335,1.455,38.1612479782,5.6835,-0.915,5.7566828339,32.45,2.37,32.536431888,134.4,38.8335,-17.225,42.4822474364,5.6835,-0.915,5.7566828339,33.15,-16.31,36.9450754499,134.17
2021-05-11 01:00:00,36.5805,1.55,36.6133238077,4.8605,-0.8200000000000001,4.9291845421,31.72,2.37,31.8084155531,134.4,37.2505,-17.11,40.9920949727,4.8605,-0.8200000000000001,4.9291845421,32.39,-16.29,36.2557057579,134.17
2021-05-11 01:30:00,36.4395,1.442,36.4680205694,5.0395,-1.088,5.1556090086,31.4,2.5300000000000002,31.5017602683,134.82,37.1095,-17.358,40.968465363600004,5.0395,-1.088,5.1556090086,32.07,-16.27,35.961059495,134.59
2021-05-11 02:00:00,38.5495,1.512,38.5791406624,5.3995,-0.9480000000000001,5.4820894055,33.15,2.46,33.2411507021,134.82,39.2595,-17.018,42.7892587485,5.3995,-0.9480000000000001,5.4820894055,33.86,-16.07,37.4799212913,134.59
2021-05-11 02:30:00,38.732,1.599,38.7649922611,4.642,-0.771,4.7055929488,34.09,2.37,34.1722840911,133.76,39.472,-16.991,42.9736298793,4.642,-0.771,4.7055929488,34.83,-16.22,38.4215733671,133.53
2021-05-11 03:00:00,37.568,1.4915,37.5975956179,4.358,-0.7085,4.4152164443,33.21,2.2,33.282789847,133.88,38.298,-17.1585,41.9660687491,4.358,-0.7085,4.4152164443,33.94,-16.45,37.7163903363,133.66
2021-05-11 03:30:00,37.2645,1.4595,37.2930704086,3.6845,-0.5805,3.7299491283,33.58,2.04,33.6419083882,134.13,37.9945,-17.2805,41.7396419546,3.6845,-0.5805,3.7299491283,34.31,-16.7,38.1584341922,133.9
2021-05-11 04:00:00,37.7345,1.8425,37.7794560112,3.1645,-0.4375,3.1945995837,34.57,2.2800000000000002,34.6451049933,134.44,38.4845,-16.9375,42.0468268303,3.1645,-0.4375,3.1945995837,35.32,-16.5,38.9840018469,134.21
2021-05-11 04:30:00,37.643,1.824,37.6871652556,3.033,-0.34600000000000003,3.0526717806,34.61,2.17,34.6779613011,134.66,38.393,-17.036,42.0029492417,3.033,-0.34600000000000003,3.0526717806,35.36,-16.69,39.1009680187,134.44
2021-05-11 05:00:00,37.967,2.053,38.0224657012,2.877,-0.097,2.8786347458,35.09,2.15,35.1558046416,134.93,38.737,-16.777,42.2140130525,2.877,-0.097,2.8786347458,35.86,-16.68,39.5494879866,134.7
2021-05-11 05:30:00,38.465,2.079,38.5211431035,2.995,-0.301,3.0100873741,35.47,2.38,35.5497580864,135.04,39.235,-16.771,42.6690949752,2.995,-0.301,3.0100873741,36.24,-16.47,39.8070157133,134.81
2021-05-11 06:00:00,39.4365,2.4135,39.510283655,2.9365,-0.3265,2.9545954884,36.5,2.74,36.602699354,135.04,40.2365,-16.3765,43.441520283,2.9365,-0.3265,2.9545954884,37.3,-16.05,40.6065573522,134.81
2021-05-11 06:30:00,44.546,4.3475,44.7576459641,3.4859999999999998,-0.48250000000000004,3.5192331906,41.06,4.83,41.3431070434,134.78,45.476,-14.0925,47.6095067424,3.4859999999999998,-0.48250000000000004,3.5192331906,41.99,-13.61,44.1405958274,134.54
2021-05-11 07:00:00,47.697,5.7045,48.0369142353,3.237,-0.5155000000000001,3.2777902999,44.46,6.22,44.8929838616,133.61,48.727,-12.5955,50.328591767,3.237,-0.5155000000000001,3.2777902999,45.49,-12.08,47.0666176817,133.38
2021-05-11 07:30:00,53.3365,6.837,53.7729188463,4.5965,-0.753,4.6577699868,48.74,7.59,49.3274335436,133.2,54.4865,-11.233,55.632355435,4.5965,-0.753,4.6577699868,49.89,-10.48,50.9788436511,132.97
2021-05-11 08:00:00,54.92,7.8085,55.4723270852,4.74,-1.0715,4.8596000093,50.18,8.88,50.9596585546,132.45,56.11,-10.1915,57.0280525027,4.74,-1.0715,4.8596000093,51.37,-9.12,52.1732814762,132.22
2021-05-11 08:30:00,56.0255,8.716,56.6994295055,5.4955,-1.344,5.6574602296,50.53,10.06,51.5216896074,132.35,57.2155,-9.174,57.9463175383,5.4955,-1.344,5.6574602296,51.72,-7.83,52.3093423778,132.13
2021-05-11 09:00:00,58.3535,7.945,58.8918838827,8.9135,-2.295,9.2042113866,49.44,10.24,50.4893176821,132.19,59.5235,-9.885,60.3387129234,8.9135,-2.295,9.2042113866,50.61,-7.59,51.1759728779,131.97
2021-05-11 09:30:00,59.5615,7.4555,60.0263005898,10.0715,-2.5645,10.3928712346,49.49,10.02,50.494163029,132.14,60.7215,-10.4045,61.6064459493,10.0715,-2.5645,10.3928712346,50.65,-7.84,51.2531764869,131.91
2021-05-11 10:00:00,62.0735,6.8565000000000005,62.4510287705,13.1535,-3.2635,13.5523058739,48.92,10.12,49.9557884534,132.14,63.2235,-11.0535,64.1824805886,13.1535,-3.2635,13.5523058739,50.07,-7.79,50.6723691966,131.91
2021-05-11 10:30:00,57.2145,6.6625,57.6011103756,12.2545,-3.6875,12.7972819966,44.96,10.35,46.1359306831,132.43,58.2545,-11.3775,59.3551537484,12.2545,-3.6875,12.7972819966,46.0,-7.69,46.6383543878,132.21
2021-05-11 11:00:00,55.289,6.65,55.6874853176,12.249,-3.49,12.736486996,43.04,10.14,44.2183355634,132.89,56.269,-11.36,57.4042677943,12.249,-3.49,12.736486996,44.02,-7.87,44.717975133,132.67
2021-05-11 11:30:00,60.875,5.7335,61.1444081438,15.655,-3.9665,16.1496794782,45.22,9.7,46.2486583589,132.76,61.925,-12.3665,63.147731133,15.655,-3.9665,16.1496794782,46.27,-8.4,47.0263000884,132.53
2021-05-11 12:00:00,54.396,6.708,54.8080475843,13.016,-4.142,13.659151511,41.38,10.85,42.7788136815,133.01,55.326,-11.312,56.4705907531,13.016,-4.142,13.659151511,42.31,-7.17,42.9132263993,132.79
2021-05-11 12:30:00,60.939,7.036,61.3438425353,13.279,-3.424,13.7133371941,47.66,10.46,48.7943357368,132.95,62.059,-10.974,63.0218069957,13.279,-3.424,13.7133371941,48.78,-7.55,49.3608235345,132.73
2021-05-11 13:00:00,60.894,5.677,61.1580539668,15.824,-4.663,16.4967434665,45.07,10.34,46.2408964013,132.73,61.924,-12.343,63.1421525211,15.824,-4.663,16.4967434665,46.1,-7.68,46.7353442268,132.51
2021-05-11 13:30:00,56.8305,5.309,57.0779397951,16.6905,-5.071,17.4438479485,40.14,10.38,41.4603907362,133.06,57.7305,-12.761,59.1240539142,16.6905,-5.071,17.4438479485,41.04,-7.69,41.7542536755,132.83
2021-05-11 14:00:00,53.95,5.258,54.2056183804,12.87,-3.602,13.3645540143,41.08,8.86,42.0245880408,133.06,54.88,-12.952,56.3876644666,12.87,-3.602,13.3645540143,42.01,-9.35,43.0379204888,132.83
2021-05-11 14:30:00,53.9005,4.7185,54.1066367694,16.360500000000002,-4.4615,16.957916809,37.54,9.18,38.6461382288,133.39,54.7305,-13.3915,56.3450077868,16.360500000000002,-4.4615,16.957916809,38.37,-8.93,39.3954540525,133.17
2021-05-11 15:00:00,52.1365,5.1375,52.3890116198,14.7265,-4.1925,15.3116576013,37.41,9.33,38.555894491,133.1,52.9565,-12.9025,54.5056455654,14.7265,-4.1925,15.3116576013,38.23,-8.71,39.2096544234,132.88
2021-05-11 15:30:00,54.2485,5.3375,54.5104454073,14.3085,-3.8225,14.8102896157,39.94,9.16,40.9769349757,132.91,55.1485,-12.7225,56.5969880692,14.3085,-3.8225,14.8102896157,40.84,-8.9,41.7985119352,132.69
2021-05-11 16:00:00,55.231,5.807,55.5354356245,13.161,-3.453,13.6064370796,42.07,9.26,43.0770530561,132.86,56.191,-12.253,57.5114292119,13.161,-3.453,13.6064370796,43.03,-8.8,43.9206204419,132.65
2021-05-11 16:30:00,55.7795,7.0465,56.2228226124,9.6195,-2.2735,9.884512254,46.16,9.32,47.09148543,132.93,56.8395,-10.9735,57.8890875943,9.6195,-2.2735,9.884512254,47.22,-8.7,48.0147727267,132.72
2021-05-11 17:00:00,57.408,8.2665,58.0001162607,14.698,-1.6235,14.7873918001,42.71,9.89,43.840120894,132.62,58.398,-9.743500000000001,59.2052548027,14.698,-1.6235,14.7873918001,43.7,-8.12,44.4479965803,132.41
2021-05-11 17:30:00,61.5005,8.021,62.0213506887,15.8105,-1.869,15.9205863978,45.69,9.89,46.7481357917,132.73,62.5605,-9.969,63.3497996938,15.8105,-1.869,15.9205863978,46.75,-8.1,47.446522528,132.52
2021-05-11 18:00:00,62.011,8.3145,62.5659254806,14.901,-1.6355,14.9904856909,47.11,9.95,48.1492949066,132.73,63.131,-9.6555,63.8651066017,14.901,-1.6355,14.9904856909,48.23,-8.02,48.892262169,132.52
2021-05-11 18:30:00,62.3105,7.838,62.8015338527,14.4305,-1.482,14.5064004581,47.88,9.32,48.7786510679,132.5,63.4405,-10.112,64.2413385932,14.4305,-1.482,14.5064004581,49.01,-8.63,49.7640131018,132.29
2021-05-11 19:00:00,62.698,7.8875,63.1921819551,13.928,-1.3025,13.9887701479,48.77,9.19,49.6283084539,132.46,63.858,-10.1025,64.6521822544,13.928,-1.3025,13.9887701479,49.93,-8.8,50.6995552249,132.25
2021-05-11 19:30:00,60.8975,7.3645,61.3411881732,13.3175,-1.1055,13.3633055978,47.58,8.47,48.3280177537,132.52,62.0175,-10.6855,62.9313134814,13.3175,-1.1055,13.3633055978,48.7,-9.58,49.6333194538,132.3
2021-05-11 20:00:00,59.832,6.7515,60.2117179314,4.312,-0.3085,4.3230216574,55.52,7.06,55.9670796094,132.64,61.172,-11.4085,62.2267422918,4.312,-0.3085,4.3230216574,56.86,-11.1,57.9333202915,132.43
2021-05-11 20:30:00,57.95,6.667,58.3322499909,2.59,0.037,2.5902642721999998,55.36,6.63,55.7555961317,132.94,59.28,-11.543,60.3933709028,2.59,0.037,2.5902642721999998,56.69,-11.58,57.8606299655,132.72
2021-05-11 21:00:00,55.783,6.346,56.1428072419,2.313,0.326,2.3358606551,53.47,6.02,53.8078182052,133.04,57.053,-11.734,58.247159287,2.313,0.326,2.3358606551,54.74,-12.06,56.0527537236,132.82
2021-05-11 21:30:00,54.308,5.6025,54.5962166295,2.358,0.5525,2.4218629709,51.95,5.05,52.1948752274,132.41,55.548,-12.5375,56.9453177202,2.358,0.5525,2.4218629709,53.19,-13.09,54.7770408109,132.2
2021-05-11 22:00:00,51.961,4.868,52.1885326964,2.571,0.598,2.6396297089000003,49.39,4.27,49.5742372609,132.76,53.111,-13.332,54.7587485704,2.571,0.598,2.6396297089000003,50.54,-13.93,52.424579159,132.54
2021-05-11 22:30:00,49.61,4.2325,49.7902214923,2.6,0.5825,2.6644523358,47.01,3.65,47.1514856606,132.82,50.71,-13.9875,52.6037475495,2.6,0.5825,2.6644523358,48.11,-14.57,50.2678525501,132.6
2021-05-11 23:00:00,45.537,3.1565,45.6462688645,2.737,0.5965,2.8012463744,42.8,2.56,42.8764923939,132.98,46.517,-15.0835,48.9013625705,2.737,0.5965,2.8012463744,43.78,-15.68,46.5032342961,132.76
2021-05-11 23:30:00,42.121,2.6785,42.2060777999,2.561,0.6185,2.6346277251,39.56,2.06,39.6135986752,133.34,43.001,-15.7015,45.7779761812,2.561,0.6185,2.6346277251,40.44,-16.32,43.6088981746,133.12
2021-05-12 00:00:00,40.015,2.0175,40.0658274749,2.615,0.2675,2.6286462771,37.4,1.75,37.4409201276,133.34,40.845,-16.4125,44.0191342628,2.615,0.2675,2.6286462771,38.23,-16.68,41.7103740094,133.12
2021-05-12 00:30:00,38.145,1.8895,38.1917692082,2.735,0.17950000000000002,2.7408840271,35.41,1.71,35.4512651396,133.65,38.915,-16.5205,42.2765200229,2.735,0.17950000000000002,2.7408840271,36.18,-16.7,39.8482421193,133.43
2021-05-12 01:00:00,37.4645,2.0035,37.518032631,2.6345,0.1835,2.6408829016,34.83,1.82,34.8775185471,133.48,38.2145,-16.4365,41.599357477,2.6345,0.1835,2.6408829016,35.58,-16.62,39.2703552314,133.26
2021-05-12 01:30:00,37.85,1.9685000000000001,37.9011542337,2.7199999999999998,0.0785,2.7211325308000003,35.13,1.8900000000000001,35.1808044251,133.48,38.61,-16.4315,41.9610091901,2.7199999999999998,0.0785,2.7211325308000003,35.89,-16.51,39.5053439423,133.26
2021-05-12 02:00:00,39.26,2.078,39.3149549663,2.48,0.11800000000000001,2.482805671,36.78,1.96,36.8321870108,133.48,40.07,-16.292,43.2554524193,2.48,0.11800000000000001,2.482805671,37.59,-16.41,41.015804271,133.26
2021-05-12 02:30:00,38.8275,2.0255,38.8802958644,2.7175000000000002,0.1155,2.7199534003,36.11,1.9100000000000001,36.160478426,133.37,39.6175,-16.3445,42.8566096011,2.7175000000000002,0.1155,2.7199534003,36.9,-16.46,40.4047224963,133.15
2021-05-12 03:00:00,38.259,1.9015,38.3062238187,2.489,0.1115,2.491496187,35.77,1.79,35.8147595273,133.23,39.039,-16.5385,42.3977063442,2.489,0.1115,2.491496187,36.55,-16.65,40.1637274167,133.01
2021-05-12 03:30:00,38.0965,1.8479999999999999,38.1412954191,2.6065,0.038,2.6067769850999998,35.49,1.81,35.5361252812,133.6,38.8565,-16.662,42.2782430601,2.6065,0.038,2.6067769850999998,36.25,-16.7,39.9118090294,133.38
2021-05-12 04:00:00,37.9465,1.9965000000000002,37.9989851772,2.3865,0.0765,2.3877258008,35.56,1.92,35.6117957986,133.91,38.7165,-16.6035,42.1265187797,2.3865,0.0765,2.3877258008,36.33,-16.68,39.9761341303,133.69
2021-05-12 04:30:00,37.607,2.0265,37.6615606587,2.257,0.2665,2.2726793109,35.35,1.76,35.3937861778,134.13,38.377,-16.5835,41.8067769775,2.257,0.2665,2.2726793109,36.12,-16.85,39.8569554783,133.91
2021-05-12 05:00:00,37.558,1.7835,37.6003222892,2.408,0.0135,2.4080378423,35.15,1.77,35.1945365078,134.13,38.318,-16.8465,41.85777928,2.408,0.0135,2.4080378423,35.91,-16.86,39.6709931814,133.91
2021-05-12 05:30:00,38.5825,2.117,38.6405356491,2.5025,-0.083,2.5038760453,36.08,2.2,36.1470109414,134.25,39.3625,-16.553,42.7013842311,2.5025,-0.083,2.5038760453,36.86,-16.47,40.3722739018,134.03
2021-05-12 06:00:00,39.972,2.5765000000000002,40.0549514573,2.532,0.0165,2.5320537613000003,37.44,2.56,37.5274193091,134.51,40.802,-16.0635,43.8501908348,2.532,0.0165,2.5320537613000003,38.27,-16.08,41.510953976,134.29
2021-05-12 06:30:00,45.063,4.089,45.2481368677,3.303,-0.381,3.3249015023,41.76,4.47,41.9985535465,133.61,46.003,-14.341,48.1865156449,3.303,-0.381,3.3249015023,42.7,-13.96,44.9240648205,133.39
2021-05-12 07:00:00,48.8195,5.482,49.1263259796,4.0195,-0.578,4.060845263,44.8,6.06,45.2080037162,133.61,49.8495,-12.748,51.4537088483,4.0195,-0.578,4.060845263,45.83,-12.17,47.4183276803,133.39
2021-05-12 07:30:00,53.751,7.2375,54.2360710897,4.511,-0.7725000000000001,4.576666609,49.24,8.01,49.8872498741,133.06,54.911,-10.7925,55.9615580309,4.511,-0.7725000000000001,4.576666609,50.4,-10.02,51.3863834104,132.84
2021-05-12 08:00:00,57.3005,8.453,57.9206397517,15.1905,-2.057,15.3291401993,42.11,10.51,43.4017534208,132.54,58.2705,-9.437,59.029722507,15.1905,-2.057,15.3291401993,43.08,-7.38,43.7075599868,132.32
2021-05-12 08:30:00,59.141,9.017,59.8244445858,17.171,-2.753,17.3902918319,41.97,11.77,43.589147732,132.04,60.111,-8.743,60.7434965243,17.171,-2.753,17.3902918319,42.94,-5.99,43.3557804681,131.83
2021-05-12 09:00:00,59.6545,8.4845,60.254843046,19.7045,-3.3955,19.9949178668,39.95,11.88,41.6789743156,132.04,60.5645,-9.2855,61.2721728887,19.7045,-3.3955,19.9949178668,40.86,-5.89,41.2823412611,131.83
2021-05-12 09:30:00,56.781,9.01,57.4914085842,8.771,-2.15,9.0306666974,48.01,11.16,49.2900162305,132.13,57.901,-8.78,58.5629080647,8.771,-2.15,9.0306666974,49.13,-6.63,49.5753345929,131.92
2021-05-12 10:00:00,58.0755,8.167,58.6469401525,20.8655,-4.593,21.3650354376,37.21,12.76,39.3370270864,132.07,58.9155,-9.553,59.684972558,20.8655,-4.593,21.3650354376,38.05,-4.96,38.3719181173,131.85
2021-05-12 10:30:00,58.191,9.3825,58.9425464944,17.031,-2.6975,17.2433020982,41.16,12.08,42.8960604252,132.14,59.131,-8.4075,59.7257165487,17.031,-2.6975,17.2433020982,42.1,-5.71,42.485457512,131.93
2021-05-12 11:00:00,55.4935,8.8925,56.2014688287,16.0235,-2.8675,16.2780560418,39.47,11.76,41.1846876885,132.14,56.3835,-8.7975,57.065708429,16.0235,-2.8675,16.2780560418,40.36,-5.93,40.7933144032,131.93
2021-05-12 11:30:00,56.1255,7.6055,56.6384620245,10.525500000000001,-3.0245,10.9514268705,45.6,10.63,46.8226109908,131.9,57.1755,-10.1345,58.0667365236,10.525500000000001,-3.0245,10.9514268705,46.65,-7.11,47.1887126334,131.69
2021-05-12 12:00:00,58.1755,7.189,58.6180050944,11.8055,-3.321,12.2637217536,46.37,10.51,47.5461565218,131.86,59.2655,-10.581,60.2026332584,11.8055,-3.321,12.2637217536,47.46,-7.26,48.0120734816,131.65
2021-05-12 12:30:00,56.841,7.092,57.2817226085,12.411,-3.818,12.9849930689,44.43,10.91,45.7498961747,132.05,57.861,-10.708,58.843492291,12.411,-3.818,12.9849930689,45.45,-6.89,45.9692788719,131.83
2021-05-12 13:00:00,58.1495,7.1905,58.5923855164,12.5495,-3.4795,13.022936324,45.6,10.67,46.8317082755,132.02,59.2095,-10.5895,60.1490016584,12.5495,-3.4795,13.022936324,46.66,-7.11,47.1985984961,131.83
