Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-12 13:30:00,57.7295,6.365,58.0793284676,13.4295,-4.085,14.0370472411,44.3,10.45,45.5158488881,132.57,58.7495,-11.575,59.8789142792,13.4295,-4.085,14.0370472411,45.32,-7.49,45.9347635239,132.36
2021-05-12 14:00:00,52.151,5.4235,52.4322529866,12.101,-4.5665,12.9339523445,40.05,9.99,41.2771437965,132.57,53.041,-12.5365,54.5023991513,12.101,-4.5665,12.9339523445,40.94,-7.97,41.7085662664,132.36
2021-05-12 14:30:00,51.4505,5.6815,51.7632436435,10.5405,-4.1485,11.3274971861,40.91,9.83,42.0744221588,132.63,52.3805,-12.3785,53.8232667394,10.5405,-4.1485,11.3274971861,41.84,-8.23,42.6417459774,132.42
2021-05-12 15:00:00,51.8435,5.8695,52.1747019397,10.2135,-3.7805,10.8907190993,41.63,9.65,42.73382033,132.99,52.783500000000004,-12.1805,54.1706789001,10.2135,-3.7805,10.8907190993,42.57,-8.4,43.3908388949,132.79
2021-05-12 15:30:00,52.144,6.3335,52.5272306356,8.514,-2.9665,9.0160034522,43.63,9.3,44.6101658818,132.95,53.144,-11.7765,54.4331763564,8.514,-2.9665,9.0160034522,44.63,-8.81,45.4912409151,132.74
2021-05-12 16:00:00,52.79,6.6575,53.2081422928,6.58,-2.2525,6.9548656529,46.21,8.91,47.061153832,133.17,53.86,-11.4325,55.0599823488,6.58,-2.2525,6.9548656529,47.28,-9.18,48.1629608724,132.96
2021-05-12 16:30:00,55.0145,7.179,55.4809269141,5.6245,-1.851,5.9212499736,49.39,9.03,50.2086944662,132.95,56.1645,-10.961,57.2240734416,5.6245,-1.851,5.9212499736,50.54,-9.11,51.3544905534,132.73
2021-05-12 17:00:00,56.3695,6.9485,56.7961458419,14.3795,-2.7515,14.6403815695,41.99,9.7,43.0958246237,133.11,57.3395,-11.1015,58.4042940416,14.3795,-2.7515,14.6403815695,42.96,-8.35,43.763958916,132.9
2021-05-12 17:30:00,56.276,6.663,56.6690722087,13.796,-2.627,14.0438863923,42.48,9.29,43.4839568117,132.84,57.246,-11.407,58.3714327818,13.796,-2.627,14.0438863923,43.45,-8.78,44.3282178753,132.63
2021-05-12 18:00:00,57.4865,6.4325,57.8452654804,13.0765,-2.2575,13.2699343819,44.41,8.69,45.2522286744,132.81,58.5265,-11.7075,59.6859846069,13.0765,-2.2575,13.2699343819,45.45,-9.45,46.4220314075,132.6
2021-05-12 18:30:00,58.8645,6.545,59.2272436067,12.7945,-2.075,12.9616686908,46.07,8.62,46.8694922098,132.99,59.9345,-11.585,61.043890073,12.7945,-2.075,12.9616686908,47.14,-9.51,48.0897047194,132.78
2021-05-12 19:00:00,58.4615,6.535,58.8256169305,12.4915,-1.995,12.6498062139,45.97,8.53,46.7546981597,132.99,59.5315,-11.575,60.6463528767,12.4915,-1.995,12.6498062139,47.04,-9.58,48.0056038396,132.78
2021-05-12 19:30:00,58.1035,6.619,58.4792943977,11.7235,-1.911,11.8782310657,46.38,8.53,47.1578763305,133.08,59.1935,-11.551,60.3099995295,11.7235,-1.911,11.8782310657,47.47,-9.64,48.4389357852,132.87
2021-05-12 20:00:00,57.471,6.515,57.8390963449,10.671,-1.595,10.7895442907,46.8,8.11,47.4974957235,133.08,58.581,-11.615,59.721367918,10.671,-1.595,10.7895442907,47.91,-10.02,48.9465882366,132.87
2021-05-12 20:30:00,57.067,6.664,57.4547768684,9.937,-1.196,10.008715452,47.13,7.86,47.780921925,132.03,58.167,-11.236,59.2422786952,9.937,-1.196,10.008715452,48.23,-10.04,49.2639269649,131.82
2021-05-12 21:00:00,55.538,6.2685,55.8906390753,9.768,-0.7015,9.7931571135,45.77,6.97,46.2976651679,132.03,56.618,-11.711500000000001,57.8165820181,9.768,-0.7015,9.7931571135,46.85,-11.01,48.1263192027,131.82
2021-05-12 21:30:00,55.2535,6.1285,55.5923355734,9.7735,-0.5915,9.7913826654,45.48,6.72,45.9737838338,132.31,56.3135,-11.8415,57.5450380528,9.7735,-0.5915,9.7913826654,46.54,-11.25,47.8804145763,132.09
2021-05-12 22:00:00,52.728,5.3505,52.998772007,9.758,-0.41950000000000004,9.767013067,42.97,5.77,43.3556662963,132.21,53.718,-12.6795,55.1941413943,9.758,-0.41950000000000004,9.767013067,43.96,-12.26,45.6375853875,132.0
2021-05-12 22:30:00,49.3225,4.1415,49.496070839,2.0925,-0.0985,2.0948170565,47.23,4.24,47.4199377899,132.37,50.4225,-14.0185,52.3349486338,2.0925,-0.0985,2.0948170565,48.33,-13.92,50.2946846098,132.16
2021-05-12 23:00:00,45.8165,3.6905,45.9648938049,1.0665,0.2005,1.0851831643,44.75,3.49,44.8858841954,132.74,46.8465,-14.6495,49.0836267252,1.0665,0.2005,1.0851831643,45.78,-14.85,48.1282754729,132.53
2021-05-12 23:30:00,42.8955,3.196,43.0143968486,1.0355,0.446,1.1274645227,41.86,2.75,41.9502336108,133.27,43.8455,-15.324,46.4462360827,1.0355,0.446,1.1274645227,42.81,-15.77,45.6222423824,133.06
2021-05-13 00:00:00,40.573,2.6495,40.6594168582,1.2530000000000001,0.41950000000000004,1.321358865,39.32,2.23,39.3831854984,133.94,41.443,-16.0305,44.4353370557,1.2530000000000001,0.41950000000000004,1.321358865,40.19,-16.45,43.4262432177,133.73
2021-05-13 00:30:00,39.2675,2.2475,39.3317659469,1.6975,0.3275,1.7288037772,37.57,1.92,37.6190284298,134.42,40.0875,-16.5125,43.3551647731,1.6975,0.3275,1.7288037772,38.39,-16.84,41.9210889649,134.2
2021-05-13 01:00:00,38.9855,2.017,39.0376420811,2.3255,-0.033,2.3257341314,36.66,2.05,36.7172725022,134.8,39.7955,-16.763,43.1819405452,2.3255,-0.033,2.3257341314,37.47,-16.73,41.0352750691,134.59
2021-05-13 01:30:00,39.0365,1.798,39.0778855141,2.9865,-0.262,2.9979703551,36.05,2.06,36.1088091745,134.93,39.8165,-16.982,43.2867415758,2.9865,-0.262,2.9979703551,36.83,-16.72,40.4475870727,134.72
2021-05-13 02:00:00,40.7475,2.0805,40.8005788746,3.3875,-0.0495,3.3878616411999998,37.36,2.13,37.4206694221,134.81,41.5675,-16.6895,44.7928171307,3.3875,-0.0495,3.3878616411999998,38.18,-16.64,41.6485533962,134.6
2021-05-13 02:30:00,40.73,2.0375,40.7809306692,3.94,0.0775,3.9407621408,36.79,1.96,36.8421728458,134.76,41.53,-16.7725,44.7890350002,3.94,0.0775,3.9407621408,37.59,-16.85,41.1938174973,134.54
2021-05-13 03:00:00,40.2465,1.966,40.2944899242,4.1665,0.136,4.1687190179,36.08,1.83,36.1263795584,134.93,41.0365,-16.904,44.3817479179,4.1665,0.136,4.1687190179,36.87,-17.04,40.6172192549,134.72
2021-05-13 03:30:00,39.872,1.8985,39.9171728239,4.402,0.0385,4.4021683578,35.47,1.8599999999999999,35.5187344932,135.39,40.632,-17.0415,44.0610048257,4.402,0.0385,4.4021683578,36.23,-17.08,40.0542045234,135.16
2021-05-13 04:00:00,39.6615,1.8625,39.7052073222,4.7315000000000005,-0.2775,4.7396306291,34.93,2.14,34.9954925669,135.39,40.4115,-17.0375,43.8561938442,4.7315000000000005,-0.2775,4.7396306291,35.68,-16.76,39.4202993393,135.16
2021-05-13 04:30:00,39.0975,1.6555,39.132533607,4.4975,-0.2745,4.5058691171,34.6,1.9300000000000002,34.6537862289,135.22,39.8375,-17.1145,43.3581885749,4.4975,-0.2745,4.5058691171,35.34,-16.84,39.1471735889,135.0
2021-05-13 05:00:00,39.314,1.784,39.354456571,4.5440000000000005,-0.306,4.5542916024,34.77,2.09,34.832757571,134.77,40.064,-16.936,43.4965767848,4.5440000000000005,-0.306,4.5542916024,35.52,-16.63,39.2202409478,134.55
2021-05-13 05:30:00,39.8705,2.273,39.9352388155,4.3004999999999995,-0.28700000000000003,4.3100660378,35.57,2.56,35.6620035893,134.6,40.6405,-16.407,43.8273874335,4.3004999999999995,-0.28700000000000003,4.3100660378,36.34,-16.12,39.754873915,134.38
2021-05-13 06:00:00,41.604,2.7675,41.6959455133,4.374,-0.2225,4.3796554944,37.23,2.99,37.3498728244,134.45,42.424,-15.9725,45.3311871922,4.374,-0.2225,4.3796554944,38.05,-15.75,41.1808814864,134.24
2021-05-13 06:30:00,46.1715,4.4345,46.3839649286,4.7215,-0.35550000000000004,4.7348645704,41.45,4.79,41.725850500600004,134.76,47.1015,-14.0155,49.1425024037,4.7215,-0.35550000000000004,4.7348645704,42.38,-13.66,44.5270704179,134.55
2021-05-13 07:00:00,50.197,5.945,50.547817302,4.607,-0.395,4.6239024644,45.59,6.34,46.0287268996,133.75,51.257,-12.275,52.7063153142,4.607,-0.395,4.6239024644,46.65,-11.88,48.1389333077,133.54
2021-05-13 07:30:00,55.84,7.886,56.3941007198,4.8,-0.464,4.8223745188,51.04,8.35,51.7185082925,133.08,57.06,-10.064,57.9407257117,4.8,-0.464,4.8223745188,52.26,-9.6,53.1344295161,132.87
2021-05-13 08:00:00,58.1555,9.2375,58.8845785117,3.7455,-0.36250000000000004,3.7630009964999998,54.41,9.6,55.2504126681,132.29,59.4455,-8.6625,60.0733416459,3.7455,-0.36250000000000004,3.7630009964999998,55.7,-8.3,56.3150068809,132.08
2021-05-13 08:30:00,60.562,10.2525,61.4236892432,3.942,-0.3375,3.9564213944,56.62,10.59,57.6018445885,131.95,61.932,-7.5475,62.3902025982,3.942,-0.3375,3.9564213944,57.99,-7.21,58.4364971572,131.74
2021-05-13 09:00:00,60.824,10.3975,61.7062961314,3.924,-0.5525,3.9627051682000003,56.9,10.95,57.9440462861,131.95,62.204,-7.3325,62.6346802678,3.924,-0.5525,3.9627051682000003,58.28,-6.78,58.6730500315,131.74
2021-05-13 09:30:00,63.127,9.914,63.9007474526,13.877,-1.816,13.9953201107,49.25,11.73,50.6276149942,131.65,64.307,-7.736,64.7706410729,13.877,-1.816,13.9953201107,50.43,-5.92,50.7762867882,131.44
2021-05-13 10:00:00,61.95,10.2535,62.7928082048,15.75,-2.2465,15.909407979200001,46.2,12.5,47.8611533501,131.65,63.04,-7.3565000000000005,63.4677846805,15.75,-2.2465,15.909407979200001,47.29,-5.11,47.5652835585,131.44
2021-05-13 10:30:00,64.2615,9.943,65.026176508,17.3415,-2.297,17.4929651932,46.92,12.24,48.4902464419,131.61,65.3615,-7.677,65.8108046695,17.3415,-2.297,17.4929651932,48.02,-5.38,48.3204387397,131.4
2021-05-13 11:00:00,63.968,9.5915,64.6830881781,18.798000000000002,-2.4985,18.9633147485,45.17,12.09,46.7599935843,131.51,65.018,-8.0385,65.5130353918,18.798000000000002,-2.4985,18.9633147485,46.22,-5.54,46.5508324308,131.31
2021-05-13 11:30:00,63.056,9.357,63.7464711572,19.276,-2.613,19.4522992214,43.78,11.97,45.3868846695,131.51,64.076,-8.263,64.6065859259,19.276,-2.613,19.4522992214,44.8,-5.65,45.1548723838,131.31
2021-05-13 12:00:00,64.6365,9.403,65.3168702653,19.6165,-2.477,19.7722684902,45.02,11.88,46.5610867571,131.51,65.6965,-8.167,66.2021903055,19.6165,-2.477,19.7722684902,46.08,-5.69,46.4299741546,131.31
2021-05-13 12:30:00,65.6785,9.6325,66.3810998591,19.1485,-2.6775,19.3347888145,46.53,12.31,48.1308321141,131.38,66.7785,-7.9475,67.2497644494,19.1485,-2.6775,19.3347888145,47.63,-5.27,47.9206615146,131.18
2021-05-13 13:00:00,66.0115,9.429,66.6815129796,20.2015,-2.781,20.3920220491,45.81,12.21,47.4092839009,131.38,67.0715,-8.261,67.5783266532,20.2015,-2.781,20.3920220491,46.87,-5.48,47.1892710264,131.18
2021-05-13 13:30:00,63.267,8.624,63.8520686039,11.467,-2.276,11.6906913825,51.8,10.9,52.9343933563,132.11,64.507,-9.196,65.1591855766,11.467,-2.276,11.6906913825,53.04,-6.92,53.4895129909,131.9
2021-05-13 14:00:00,62.9115,7.5575,63.3638117422,11.2615,-2.1725,11.4691385248,51.65,9.73,52.5584950317,132.11,64.1515,-10.3425,64.9798604069,11.2615,-2.1725,11.4691385248,52.89,-8.17,53.5172962695,131.9
2021-05-13 14:30:00,60.7575,8.1285,61.2988280353,9.6075,-2.0115,9.8158131859,51.15,10.14,52.1453938522,132.42,61.9675,-9.7815,62.7347495293,9.6075,-2.0115,9.8158131859,52.36,-7.77,52.9333779387,132.21
2021-05-13 15:00:00,61.114,8.632,61.7205996406,8.124,-1.6280000000000001,8.2855150715,52.99,10.26,53.9741391779,132.27,62.374,-9.288,63.0617381619,8.124,-1.6280000000000001,8.2855150715,54.25,-7.66,54.7881200627,132.06
2021-05-13 15:30:00,60.338,8.7965,60.9758366589,6.398,-1.2335,6.5158212261,53.94,10.03,54.8646015205,132.46,61.628,-9.1235,62.2996680268,6.398,-1.2335,6.5158212261,55.23,-7.89,55.7907250356,132.25
2021-05-13 16:00:00,62.0865,8.253,62.6326232187,5.7265,-1.077,5.8268972232,56.36,9.33,57.1270382569,132.46,63.4565,-9.677,64.1901216797,5.7265,-1.077,5.8268972232,57.73,-8.6,58.3670532064,132.25
2021-05-13 16:30:00,63.108,9.28,63.7866605491,4.658,-0.9,4.7441505035,58.45,10.18,59.3298820157,132.46,64.518,-8.62,65.0912953013,4.658,-0.9,4.7441505035,59.86,-7.72,60.3557619453,132.25
2021-05-13 17:00:00,62.3185,9.527,63.0425187572,3.4185,-0.843,3.520907731,58.9,10.37,59.8059102431,132.27,63.7585,-8.353,64.3033353042,3.4185,-0.843,3.520907731,60.34,-7.51,60.8055564895,132.06
2021-05-13 17:30:00,63.6545,9.2585,64.3242970618,13.9745,-1.9715,14.1128828557,49.68,11.23,50.9334398995,132.16,64.8445,-8.5815,65.4098717511,13.9745,-1.9715,14.1128828557,50.87,-6.61,51.2976510183,131.95
2021-05-13 18:00:00,63.8875,9.178,64.5433833964,13.8275,-1.6920000000000002,13.9306360318,50.06,10.87,51.2265604936,132.08,65.0775,-8.732,65.6607099432,13.8275,-1.6920000000000002,13.9306360318,51.25,-7.04,51.7312681074,131.87
2021-05-13 18:30:00,64.497,9.1105,65.1372721201,13.987,-1.7095,14.0910808404,50.51,10.82,51.6559047932,132.37,65.697,-8.8595,66.291677828,13.987,-1.7095,14.0910808404,51.71,-7.15,52.2019788897,132.16
2021-05-13 19:00:00,63.401,8.848,64.0154192754,13.931000000000001,-1.642,14.0274347263,49.47,10.49,50.5699614396,132.49,64.581,-9.162,65.2276613485,13.931000000000001,-1.642,14.0274347263,50.65,-7.52,51.2052038371,132.28
2021-05-13 19:30:00,61.4215,8.0095,61.9415268822,14.3115,-1.7305000000000001,14.4157435639,47.11,9.74,48.1063374203,132.9,62.5315,-10.1005,63.3419970675,14.3115,-1.7305000000000001,14.4157435639,48.22,-8.37,48.9410390164,132.69
2021-05-13 20:00:00,60.2295,7.355,60.6769206144,14.5595,-1.725,14.661332315,45.67,9.08,46.5638840734,132.9,61.2895,-10.775,62.2294418684,14.5595,-1.725,14.661332315,46.73,-9.05,47.598270977,132.69
2021-05-13 20:30:00,58.298,6.7785,58.6907562249,4.648,-0.7315,4.7052094799,53.65,7.51,54.1730800306,132.95,59.598,-11.4815,60.693874866,4.648,-0.7315,4.7052094799,54.95,-10.75,55.9916511634,132.74
2021-05-13 21:00:00,56.3855,6.006,56.704467604,3.1655,-0.444,3.1964865478,53.22,6.45,53.6094292079,133.2,57.6455,-12.214,58.9252532133,3.1655,-0.444,3.1964865478,54.48,-11.77,55.7369114681,132.99
2021-05-13 21:30:00,55.7065,5.6265,55.9899244909,3.2565,-0.21350000000000002,3.2634911521,52.45,5.84,52.774123394,132.45,56.9565,-12.4435,58.2999449785,3.2565,-0.21350000000000002,3.2634911521,53.7,-12.23,55.0750660463,132.24
2021-05-13 22:00:00,52.834,4.886,53.0594435704,2.954,-0.004,2.9540027082,49.88,4.89,50.1191230969,132.45,54.024,-13.164,55.6047072827,2.954,-0.004,2.9540027082,51.07,-13.16,52.738320982,132.24
2021-05-13 22:30:00,50.466,4.409,50.6582316805,3.126,-0.061,3.1265951129,47.34,4.47,47.55056782,132.83,51.566,-13.831,53.3886590673,3.126,-0.061,3.1265951129,48.44,-13.77,50.3591749337,132.62
2021-05-13 23:00:00,46.783500000000004,3.5905,46.9210780194,3.1135,-0.2195,3.1212277232,43.67,3.81,43.8358871246,132.83,47.7935,-14.7795,50.0265155942,3.1135,-0.2195,3.1212277232,44.68,-14.56,46.9925100415,132.62
2021-05-13 23:30:00,43.4115,2.7675,43.4996251536,2.8915,-0.2625,2.9033908624,40.52,3.03,40.633130571,133.4,44.3215,-15.7125,47.0242279947,2.8915,-0.2625,2.9033908624,41.43,-15.45,44.2170487482,133.18
2021-05-14 00:00:00,41.124,2.475,41.1984101756,2.464,-0.255,2.4771598657,38.66,2.73,38.7562704604,133.79,41.984,-16.155,44.9848894741,2.464,-0.255,2.4771598657,39.52,-15.9,42.598596221,133.58
2021-05-14 00:30:00,39.5515,2.3515,39.6213415283,2.4215,-0.1985,2.4296222956999998,37.13,2.55,37.2174609558,135.26,40.3615,-16.5185,43.6109106131,2.4215,-0.1985,2.4296222956999998,37.94,-16.32,41.3011622113,135.04
2021-05-14 01:00:00,38.7015,2.4185,38.7769937527,2.3015,-0.1915,2.3094532903,36.4,2.61,36.4934528375,135.26,39.5015,-16.5015,42.809671857,2.3015,-0.1915,2.3094532903,37.2,-16.31,40.618420698,135.04
2021-05-14 01:30:00,38.6075,-1.051,38.6218028742,2.3575,-0.181,2.3644380411,36.25,-0.87,36.2604384971,135.35,39.2175,-13.711,41.545202217,2.3575,-0.181,2.3644380411,36.86,-13.53,39.2647488213,135.13
2021-05-14 02:00:00,39.9665,-7.0115,40.5768684659,2.1365,-0.28150000000000003,2.1549650809,37.83,-6.73,38.4239742869,134.77,40.2365,-7.0415,40.8479944979,2.1365,-0.28150000000000003,2.1549650809,38.1,-6.76,38.6950591161,134.56
2021-05-14 02:30:00,39.8665,-7.0835,40.4909100231,1.9565000000000001,-0.21350000000000002,1.968114453,37.91,-6.87,38.5274577412,133.79,40.1565,-7.1035,40.7799485593,1.9565000000000001,-0.21350000000000002,1.968114453,38.2,-6.89,38.8163895797,133.58
2021-05-14 03:00:00,39.0385,-7.2685,39.7093889968,1.7185000000000001,-0.1285,1.7232975657,37.32,-7.14,37.996868292,133.99,39.3185,-7.2985,39.9901555948,1.7185000000000001,-0.1285,1.7232975657,37.6,-7.17,38.2775247371,133.78
2021-05-14 03:30:00,38.834,-7.139,39.4847423317,1.754,-0.009000000000000001,1.7540230899,37.08,-7.13,37.7592809783,134.24,39.104,-7.179,39.7575257907,1.754,-0.009000000000000001,1.7540230899,37.35,-7.17,38.0319786496,134.03
2021-05-14 04:00:00,38.5195,-7.189,39.1846092395,1.9795,-0.019,1.9795911825,36.54,-7.17,37.236816459,134.24,38.7995,-7.209,39.4635386306,1.9795,-0.019,1.9795911825,36.82,-7.19,37.5154434866,134.03
2021-05-14 04:30:00,38.187,-7.5504999999999995,38.9263024092,2.087,-0.1905,2.0956763228,36.1,-7.36,36.8426329135,133.76,38.457,-7.5805,39.1970002583,2.087,-0.1905,2.0956763228,36.37,-7.39,37.1131917248,133.54
2021-05-14 05:00:00,38.1065,-7.5255,38.8424830888,1.9065,-0.025500000000000002,1.9066705274,36.2,-7.5,36.9687706044,133.93,38.3765,-7.5555,39.1131861717,1.9065,-0.025500000000000002,1.9066705274,36.47,-7.53,37.239250798,133.71
2021-05-14 05:30:00,38.7135,-6.943,39.331162343,1.5434999999999999,0.20700000000000002,1.5573186090000002,37.17,-7.15,37.851438546,133.6,38.9835,-6.973,39.6022221757,1.5434999999999999,0.20700000000000002,1.5573186090000002,37.44,-7.18,38.1222507205,133.4
2021-05-14 06:00:00,40.124,-6.3115,40.6173658458,1.744,0.2185,1.7576342765000001,38.38,-6.53,38.9315463346,133.6,40.414,-6.3315,40.906958922,1.744,0.2185,1.7576342765000001,38.67,-6.55,39.2208031534,133.4
2021-05-14 06:30:00,44.712,-4.633,44.9513918917,2.402,0.247,2.4146662295,42.31,-4.88,42.5904977665,133.28,45.022,-4.6530000000000005,45.2618039079,2.402,0.247,2.4146662295,42.62,-4.9,42.9007505762,133.07
2021-05-14 07:00:00,47.8975,-3.23,48.0062850703,2.5075000000000003,0.11,2.509911602,45.39,-3.34,45.5127202,132.81,48.2475,-3.22,48.3548307437,2.5075000000000003,0.11,2.509911602,45.74,-3.33,45.8610564641,132.6
2021-05-14 07:30:00,53.3365,-1.7189999999999999,53.3641939249,2.9365,0.041,2.9367862111000003,50.4,-1.76,50.430720796,131.9,53.7165,-1.7189999999999999,53.7439981137,2.9365,0.041,2.9367862111000003,50.78,-1.76,50.8104910427,131.7
2021-05-14 08:00:00,57.252,-0.786,57.2573951556,4.002,-0.186,4.0063200072,53.25,-0.6000000000000001,53.2533801744,131.15,57.652,-0.766,57.6570885495,4.002,-0.186,4.0063200072,53.65,-0.58,53.6531350435,130.95
2021-05-14 08:30:00,60.5185,-0.6960000000000001,60.5225020819,6.7385,-0.726,6.7774964589,53.78,0.03,53.7800083674,130.98,60.9285,-0.676,60.9322499851,6.7385,-0.726,6.7774964589,54.19,0.05,54.190023067,130.77
2021-05-14 09:00:00,60.9235,-0.5690000000000001,60.926157053,7.3835,-0.799,7.4266057691,53.54,0.23,53.5404940209,131.3,61.3235,-0.549,61.3259574181,7.3835,-0.799,7.4266057691,53.94,0.25,53.9405793443,131.1
2021-05-14 09:30:00,68.256,-0.603,68.2586635161,23.916,-2.423,24.0384272572,44.34,1.82,44.3773365582,131.3,68.596,-0.5730000000000001,68.5983931663,23.916,-2.423,24.0384272572,44.68,1.85,44.7182837327,131.1
2021-05-14 10:00:00,74.357,-0.7025,74.3603184182,29.317,-2.7925,29.449695164,45.04,2.09,45.0884652655,130.89,74.697,-0.6625,74.6999378531,29.317,-2.7925,29.449695164,45.38,2.13,45.4299603786,130.68
2021-05-14 10:30:00,71.9605,-1.17,71.9700108396,28.5705,-2.65,28.6931345491,43.39,1.48,43.4152335016,131.02,72.2905,-1.15,72.2996465431,28.5705,-2.65,28.6931345491,43.72,1.5,43.7457243625,130.81
2021-05-14 11:00:00,67.4865,-0.716,67.4902981046,26.0465,-2.206,26.1397513043,41.44,1.49,41.4667782689,131.02,67.8065,-0.686,67.8099700505,26.0465,-2.206,26.1397513043,41.76,1.52,41.787653679,130.81
2021-05-14 11:30:00,61.7115,-1.172,61.7226280731,24.4815,-2.892,24.6517242044,37.23,1.72,37.2697102216,131.06,62.0015,-1.142,62.0120163053,24.4815,-2.892,24.6517242044,37.52,1.75,37.5607893953,130.85
2021-05-14 12:00:00,60.006,-1.186,60.0177193169,22.886,-2.5060000000000002,23.0227937488,37.12,1.32,37.1434624127,130.94,60.276,-1.156,60.2870841226,22.886,-2.5060000000000002,23.0227937488,37.39,1.35,37.414363552,130.74
2021-05-14 12:30:00,61.544,-1.7435,61.5686911364,24.484,-3.1135,24.6811697099,37.06,1.37,37.0853138048,131.08,61.824,-1.7135,61.8477409309,24.484,-3.1135,24.6811697099,37.34,1.4,37.3662360962,130.89
2021-05-14 13:00:00,64.4895,-2.8265000000000002,64.5514113905,27.3295,-3.8765,27.6030582092,37.16,1.05,37.1748315396,131.08,64.7695,-2.7965,64.829842993,27.3295,-3.8765,27.6030582092,37.44,1.08,37.455573684,130.89
2021-05-14 13:30:00,62.181,-3.974,62.3078601542,23.361,-4.434,23.7780713474,38.82,0.46,38.8227253036,131.73,62.471,-3.954,62.5960059189,23.361,-4.434,23.7780713474,39.11,0.48,39.1129454273,131.06
2021-05-14 14:00:00,61.1725,-4.282,61.3221842423,24.8425,-4.382,25.2260129678,36.33,0.1,36.330137627,131.73,61.4525,-4.2620000000000005,61.600116885,24.8425,-4.382,25.2260129678,36.61,0.12,36.610196667,131.53
2021-05-14 14:30:00,56.9265,-3.508,57.0344848863,12.1365,-2.7279999999999998,12.4393173547,44.79,-0.78,44.7967911797,131.73,57.2565,-3.508,57.3638636796,12.1365,-2.7279999999999998,12.4393173547,45.12,-0.78,45.1267415176,131.53
2021-05-14 15:00:00,55.9845,-3.453,56.0908856166,8.3645,-1.833,8.5629871686,47.62,-1.62,47.6475476809,131.98,56.3345,-3.443,56.4396149814,8.3645,-1.833,8.5629871686,47.97,-1.6099999999999999,47.9970103236,131.78
2021-05-14 15:30:00,59.292,-4.7995,59.485935012,11.502,-2.7195,11.8191236668,47.79,-2.08,47.8352432836,132.22,59.642,-4.7895,59.8339993169,11.502,-2.7195,11.8191236668,48.14,-2.07,48.1844840172,132.02
2021-05-14 16:00:00,59.51,-4.7115,59.6962170682,11.23,-2.5715,11.520655895,48.28,-2.14,48.327404234,132.46,59.87,-4.7215,60.0558861582,11.23,-2.5715,11.520655895,48.64,-2.15,48.6874942875,132.25
2021-05-14 16:30:00,55.8795,-3.2095000000000002,55.9715946753,16.8195,-2.4995,17.0042077293,39.06,-0.71,39.06645236,132.58,56.1795,-3.1895,56.2699665052,16.8195,-2.4995,17.0042077293,39.36,-0.6900000000000001,39.3660475537,132.38
2021-05-14 17:00:00,55.421,-3.5455,55.5342940105,17.361,-2.8355,17.5910312731,38.06,-0.71,38.0666218622,132.43,55.701,-3.5255,55.8124587458,17.361,-2.8355,17.5910312731,38.34,-0.6900000000000001,38.3462084175,132.22
2021-05-14 17:30:00,55.35,-3.2465,55.4451283906,15.66,-2.3064999999999998,15.8289463405,39.69,-0.9400000000000001,39.7011297068,132.47,55.66,-3.2365,55.7540180817,15.66,-2.3064999999999998,15.8289463405,40.0,-0.93,40.0108097894,132.26
2021-05-14 18:00:00,55.032,-3.159,55.1225934169,13.952,-1.839,14.07267654,41.08,-1.32,41.1012019289,132.35,55.342,-3.149,55.4315177945,13.952,-1.839,14.07267654,41.39,-1.31,41.4107256638,132.15
2021-05-14 18:30:00,56.637,-3.0135,56.7171133896,13.427,-1.6735,13.5308880437,43.21,-1.34,43.2307726047,132.44,56.967,-3.0035,57.0461225786,13.427,-1.6735,13.5308880437,43.54,-1.33,43.5603087684,132.24
2021-05-14 19:00:00,56.545,-3.364,56.6449778974,13.205,-1.694,13.3132137743,43.34,-1.67,43.3721627314,132.44,56.875,-3.354,56.9738092548,13.205,-1.694,13.3132137743,43.67,-1.6600000000000001,43.7015388745,132.24
2021-05-14 19:30:00,55.8715,-3.378,55.973524065,12.7415,-1.558,12.8364008293,43.13,-1.82,43.1683831062,132.27,56.2115,-3.378,56.3129080784,12.7415,-1.558,12.8364008293,43.47,-1.82,43.508083157,132.07
2021-05-14 20:00:00,55.2175,-3.627,55.3364927986,12.5375,-1.4969999999999999,12.6265559536,42.68,-2.13,42.7331171341,132.27,55.5475,-3.627,55.6657873855,12.5375,-1.4969999999999999,12.6265559536,43.01,-2.13,43.0627100866,132.07
2021-05-14 20:30:00,54.061,-4.2175,54.2252618919,3.401,-0.5875,3.4513703438,50.66,-3.63,50.7898858042,132.32,54.441,-4.2275,54.6048920633,3.401,-0.5875,3.4513703438,51.04,-3.64,51.1696316188,132.11
2021-05-14 21:00:00,52.668,-4.704,52.8776497208,1.9380000000000002,-0.404,1.9796615872,50.73,-4.3,50.9119131442,132.58,53.048,-4.714,53.2570380325,1.9380000000000002,-0.404,1.9796615872,51.11,-4.31,51.291404738,132.38
2021-05-14 21:30:00,51.505,-5.2155,51.7683925311,1.745,-0.4055,1.7914952554,49.76,-4.8100000000000005,49.9919363498,133.05,51.875,-5.2255,52.1375246368,1.745,-0.4055,1.7914952554,50.13,-4.82,50.3611884292,132.85
2021-05-14 22:00:00,49.706,-5.7595,50.0385678877,1.786,-0.35950000000000004,1.8218222334,47.92,-5.4,48.2232972742,133.05,50.076,-5.7795000000000005,50.4084159268,1.786,-0.35950000000000004,1.8218222334,48.29,-5.42,48.5932145469,132.85
2021-05-14 22:30:00,46.2785,-6.866,46.7850565699,1.7185000000000001,0.024,1.7186675798,44.56,-6.89,45.0895298268,132.99,46.6185,-6.896,47.1257823092,1.7185000000000001,0.024,1.7186675798,44.9,-6.92,45.4301265682,132.79
2021-05-14 23:00:00,43.0625,-7.6055,43.7289667898,2.0725,-0.23550000000000001,2.0858371221,40.99,-7.37,41.6472928292,131.79,43.3625,-7.6355,44.0296180599,2.0725,-0.23550000000000001,2.0858371221,41.29,-7.4,41.9478736052,131.58
2021-05-14 23:30:00,40.68,-8.081,41.4748714404,2.36,-0.311,2.3804035372,38.32,-7.77,39.09981202,132.53,40.96,-8.121,41.7573016489,2.36,-0.311,2.3804035372,38.6,-7.8100000000000005,39.3821799803,132.33
2021-05-15 00:00:00,38.4565,-8.183,39.3174755198,1.9965000000000002,0.427,2.0416515986,36.46,-8.61,37.4628309128,132.53,38.7265,-8.223,39.5898917812,1.9965000000000002,0.427,2.0416515986,36.73,-8.65,37.7348035638,132.33
2021-05-15 00:30:00,36.551,-8.387,37.5008982559,1.881,0.433,1.9301942907,34.67,-8.82,35.7743106153,132.38,36.801,-8.427,37.7535154655,1.881,0.433,1.9301942907,34.92,-8.86,36.0264624963,132.18
2021-05-15 01:00:00,35.611,-8.399000000000001,36.5880652946,1.791,0.441,1.8444950529000002,33.82,-8.84,34.9562297738,132.63,35.871,-8.449,36.8526015635,1.791,0.441,1.8444950529000002,34.08,-8.89,35.2204273114,132.41
2021-05-15 01:30:00,35.6605,-8.644,36.6931873275,1.9105,0.196,1.9205275968,33.75,-8.84,34.8885095698,132.82,35.9005,-8.684,36.9358600313,1.9105,0.196,1.9205275968,33.99,-8.88,35.1308198026,132.62
2021-05-15 02:00:00,36.6735,-8.541,37.6549370369,1.9035000000000002,-0.151,1.9094798375000002,34.77,-8.39,35.7679325654,132.82,36.9335,-8.571,37.9149767671,1.9035000000000002,-0.151,1.9094798375000002,35.03,-8.42,36.0277295982,132.62
2021-05-15 02:30:00,36.259,-8.57,37.258019016,1.749,0.01,1.7490285875,34.51,-8.58,35.5606032007,132.65,36.519,-8.62,37.5225500333,1.749,0.01,1.7490285875,34.77,-8.63,35.8249884857,132.44
2021-05-15 03:00:00,35.242,-8.884,36.3445184313,1.6920000000000002,-0.264,1.7124718976,33.55,-8.62,34.6396723426,132.65,35.482,-8.914,36.5845830918,1.6920000000000002,-0.264,1.7124718976,33.79,-8.65,34.8796014885,132.44
2021-05-15 03:30:00,34.85,-8.941,35.9786600779,1.9,-0.41100000000000003,1.9439447009,32.95,-8.53,34.0362071918,132.93,35.1,-8.991,36.2332455212,1.9,-0.41100000000000003,1.9439447009,33.2,-8.58,34.2907626045,132.73
2021-05-15 04:00:00,34.649,-8.900500000000001,35.7739025164,2.199,-0.4605,2.2467000801,32.45,-8.44,33.5296301799,132.93,34.869,-8.9305,35.9944577852,2.199,-0.4605,2.2467000801,32.67,-8.47,33.750108148,132.73
2021-05-15 04:30:00,34.1665,-9.026,35.3386247363,2.3865,-0.41600000000000004,2.4224859649,31.78,-8.61,32.925681466,132.93,34.4065,-9.066,35.5808881037,2.3865,-0.41600000000000004,2.4224859649,32.02,-8.65,33.1677991431,132.73
2021-05-15 05:00:00,33.7275,-9.166,34.9508199081,2.6775,-0.546,2.7326035662,31.05,-8.62,32.22432156,133.0,33.9575,-9.216,35.1858844176,2.6775,-0.546,2.7326035662,31.28,-8.67,32.4593176145,132.79
2021-05-15 05:30:00,33.783500000000004,-9.083,34.9832211389,3.1335,-0.5630000000000001,3.1836757451,30.65,-8.52,31.8121501945,132.91,34.0035,-9.113,35.2034768347,3.1335,-0.5630000000000001,3.1836757451,30.87,-8.55,32.0321619626,132.71
2021-05-15 06:00:00,33.9655,-8.972,35.130499203,3.2955,-0.652,3.3593785512,30.67,-8.32,31.7784722729,132.87,34.1855,-9.012,35.3534235153,3.2955,-0.652,3.3593785512,30.89,-8.36,32.001276537,132.67
2021-05-15 06:30:00,35.902,-8.3615,36.8628306869,4.232,-0.9815,4.3443257532,31.67,-7.38,32.5185070383,132.92,36.132,-8.4015,37.0959111797,4.232,-0.9815,4.3443257532,31.9,-7.42,32.7515862211,132.71
2021-05-15 07:00:00,38.242,-8.0365,39.0773066658,4.862,-1.1565,4.9976530742000005,33.38,-6.88,34.0816490211,132.52,38.482,-8.0565,39.3163008973,4.862,-1.1565,4.9976530742000005,33.62,-6.9,34.3207575674,132.31
2021-05-15 07:30:00,40.869,-7.367,41.5276757115,3.949,-0.887,4.0473905174,36.92,-6.48,37.4843540694,133.02,41.139,-7.397,41.7987192388,3.949,-0.887,4.0473905174,37.19,-6.51,37.7554790726,132.81
2021-05-15 08:00:00,43.861,-6.698,44.3694774028,3.501,-0.6980000000000001,3.5699026597,40.36,-6.0,40.8035488653,132.71,44.161,-6.718,44.6690658622,3.501,-0.6980000000000001,3.5699026597,40.66,-6.02,41.1032358823,132.5
2021-05-15 08:30:00,46.943,-5.914,47.314063924,4.273,-0.924,4.3717622305,42.67,-4.99,42.9607844435,131.34,47.263,-5.934,47.6340584561,4.273,-0.924,4.3717622305,42.99,-5.01,43.2809449989,131.12
2021-05-15 09:00:00,49.5455,-5.4295,49.842111116,5.4955,-1.3094999999999999,5.6493637252,44.05,-4.12,44.2422524291,131.34,49.8755,-5.4395,50.1712433621,5.4955,-1.3094999999999999,5.6493637252,44.38,-4.13,44.5717545089,131.12
2021-05-15 09:30:00,50.7685,-5.1965,51.0337555398,5.8285,-1.4665,6.0101609379,44.94,-3.73,45.0945284929,130.89,51.0985,-5.2065,51.36306401,5.8285,-1.4665,6.0101609379,45.27,-3.74,45.4242281167,130.69
2021-05-15 10:00:00,51.397,-4.682,51.6098123713,5.087,-1.312,5.2534667601,46.31,-3.37,46.432456321,130.89,51.737,-4.692,51.9493217761,5.087,-1.312,5.2534667601,46.65,-3.38,46.7722877354,130.69
2021-05-15 10:30:00,52.1655,-1.566,52.1890002419,4.1955,-0.986,4.3098046649,47.97,-0.58,47.97350623,130.8,52.7655,-7.096,53.2405034372,4.1955,-0.986,4.3098046649,48.57,-6.11,48.9528038012,130.59
2021-05-15 11:00:00,58.45,2.918,58.5227923462,11.22,-2.392,11.4721429559,47.23,5.31,47.5275604255,130.88,59.54,-14.902,61.3765525588,11.22,-2.392,11.4721429559,48.32,-12.51,49.91314957,130.67
2021-05-15 11:30:00,52.4025,2.95,52.4854694773,9.0125,-2.42,9.3317499029,43.39,5.37,43.7210361268,131.57,53.4025,-14.94,55.4529584986,9.0125,-2.42,9.3317499029,44.39,-12.52,46.1218223838,131.36
2021-05-15 12:00:00,55.4765,1.1219999999999999,55.4878449415,14.1465,-4.008,14.7033168452,41.33,5.13,41.6471583664,131.83,56.4065,-16.798000000000002,58.8546178838,14.1465,-4.008,14.7033168452,42.26,-12.79,44.1530485924,131.62
2021-05-15 12:30:00,53.2955,1.708,53.322861741,12.3555,-3.632,12.8782686822,40.94,5.34,41.2867920769,131.92,54.2255,-16.212,56.5971182504,12.3555,-3.632,12.8782686822,41.87,-12.58,43.7190267504,131.71
2021-05-15 13:00:00,54.1205,2.204,54.1653591906,11.3805,-2.466,11.6446097509,42.74,4.67,42.9943775394,131.92,55.1005,-15.826,57.3282423963,11.3805,-2.466,11.6446097509,43.72,-13.36,45.7157303343,131.71
2021-05-15 13:30:00,57.556,1.3875,57.5727217721,13.946,-2.8225,14.228753362500001,43.61,4.21,43.8127401563,132.33,58.546,-16.6725,60.8736919551,13.946,-2.8225,14.228753362500001,44.6,-13.85,46.7009903535,132.12
2021-05-15 14:00:00,49.67,0.7145,49.6751387542,12.63,-3.7655000000000003,13.1793736668,37.04,4.48,37.3099450549,132.33,50.48,-17.3855,53.3899429692,12.63,-3.7655000000000003,13.1793736668,37.85,-13.62,40.2259480932,132.12
2021-05-15 14:30:00,48.838,1.488,48.8606629918,9.198,-2.5620000000000003,9.5481436939,39.64,4.05,39.8463561697,132.76,49.728,-16.682,52.4515310358,9.198,-2.5620000000000003,9.5481436939,40.53,-14.12,42.9191717068,132.55
2021-05-15 15:00:00,52.7855,1.4055,52.8042085491,10.8055,-2.6245000000000003,11.1196596396,41.98,4.03,42.1729925426,132.76,53.7255,-16.7745,56.2833296856,10.8055,-2.6245000000000003,11.1196596396,42.92,-14.15,45.1923544419,132.55
2021-05-15 15:30:00,52.9055,1.057,52.9160578582,11.1755,-2.833,11.5289934188,41.73,3.89,41.9109174321,132.76,53.8555,-17.163,56.5241846403,11.1755,-2.833,11.5289934188,42.68,-14.33,45.0214537748,132.55
2021-05-15 16:00:00,52.229,1.722,52.2573796224,10.749,-2.458,11.0264575,41.48,4.18,41.6900803549,132.93,53.159,-16.518,55.6661800827,10.749,-2.458,11.0264575,42.41,-14.06,44.6798802595,132.73
2021-05-15 16:30:00,54.923,1.1855,54.9357928791,13.073,-3.0445,13.4228279155,41.85,4.23,42.0632309743,133.02,55.873,-17.0845,58.4266400647,13.073,-3.0445,13.4228279155,42.8,-14.04,45.0439962703,132.81
2021-05-15 17:00:00,53.569,2.0105,53.6067147963,10.529,-2.2295,10.7624584204,43.04,4.24,43.2483433209,132.98,54.549,-16.1495,56.8893641312,10.529,-2.2295,10.7624584204,44.02,-13.92,46.1684610963,132.77
2021-05-15 17:30:00,57.8755,1.8439999999999999,57.9048688475,12.3655,-2.616,12.6391869299,45.51,4.46,45.7280187631,132.66,58.9255,-16.326,61.1453418197,12.3655,-2.616,12.6391869299,46.56,-13.71,48.5365604467,132.45
2021-05-15 18:00:00,56.637,2.3605,56.686168765,10.647,-2.3195,10.8967283737,45.99,4.68,46.2275080445,132.66,57.687,-15.8695,59.8300175435,10.647,-2.3195,10.8967283737,47.04,-13.55,48.9526720415,132.45
2021-05-15 18:30:00,56.5965,2.92,56.6717761522,8.8965,-1.9,9.0971265931,47.7,4.82,47.9429077132,132.87,57.7065,-15.43,59.7337847642,8.8965,-1.9,9.0971265931,48.81,-13.53,50.6505380031,132.67
2021-05-15 19:00:00,54.4965,3.069,54.5828477935,6.9765,-1.411,7.1177575998,47.52,4.48,47.7307112874,133.35,55.6065,-15.251,57.6600021093,6.9765,-1.411,7.1177575998,48.63,-13.84,50.5610769268,133.14
2021-05-15 19:30:00,53.251,2.9425,53.3322351608,4.851,-0.8075,4.9177492057,48.4,3.75,48.5450563909,133.22,54.381,-15.3675,56.5106469371,4.851,-0.8075,4.9177492057,49.53,-14.56,51.6257154914,133.02
2021-05-15 20:00:00,52.0475,2.927,52.1297380125,3.7175000000000002,-0.583,3.762937051,48.33,3.51,48.4572904732,133.08,53.1675,-15.333,55.3342926696,3.7175000000000002,-0.583,3.762937051,49.45,-14.75,51.6029553417,132.87
2021-05-15 20:30:00,50.478,2.6125,50.5455600449,3.088,-0.3675,3.10979103,47.39,2.98,47.4836024328,133.35,51.588,-15.7875,53.9496700662,3.088,-0.3675,3.10979103,48.5,-15.42,50.8923019719,133.14
2021-05-15 21:00:00,48.991,2.3765,49.0486068431,2.641,-0.3935,2.6701541622000002,46.35,2.77,46.4326975309,133.35,50.061,-16.0135,52.5598316517,2.641,-0.3935,2.6701541622000002,47.42,-15.62,49.9263537623,133.14
2021-05-15 21:30:00,47.899,2.0655,47.9435135472,2.429,-0.3145,2.4492756582,45.47,2.38,45.5322446185,133.31,48.949,-16.3245,51.5993595043,2.429,-0.3145,2.4492756582,46.52,-16.01,49.1978708889,133.1
2021-05-15 22:00:00,46.3615,1.288,46.379387946,2.4515000000000002,-0.522,2.5064589065,43.91,1.81,43.9472888811,133.26,47.3615,-17.192,50.3852810476,2.4515000000000002,-0.522,2.5064589065,44.91,-16.67,47.9040394956,133.05
2021-05-15 22:30:00,44.461,0.9255,44.4706315589,2.231,-0.4445,2.2748497202999998,42.23,1.37,42.2522165099,133.72,45.411,-17.4545,48.6499588001,2.231,-0.4445,2.2748497202999998,43.18,-17.01,46.4096164604,133.51
2021-05-15 23:00:00,42.3585,0.6615,42.3636649087,2.6485000000000003,-0.4985,2.6950054731,39.71,1.16,39.7269392226,133.17,43.2385,-17.9085,46.8004514348,2.6485000000000003,-0.4985,2.6950054731,40.59,-17.41,44.1662337086,132.96
2021-05-15 23:30:00,39.728,0.179,39.7284032526,2.5380000000000003,-0.391,2.5679417828,37.19,0.5700000000000001,37.1943678532,134.51,40.558,-18.571,44.6075487446,2.5380000000000003,-0.391,2.5679417828,38.02,-18.18,42.1430041644,134.3
2021-05-16 00:00:00,37.3305,-0.10200000000000001,37.3306393496,2.1905,-0.41200000000000003,2.2289087577,35.14,0.31,35.141367361,134.51,38.0805,-18.952,42.5358999464,2.1905,-0.41200000000000003,2.2289087577,35.89,-18.54,40.3958376569,134.3
2021-05-16 00:30:00,35.7025,-0.0545,35.7025415972,2.0325,-0.4045,2.072360128,33.67,0.35000000000000003,33.6718190777,134.96,36.4125,-19.0245,41.0828645119,2.0325,-0.4045,2.072360128,34.38,-18.62,39.0984500972,134.74
2021-05-16 01:00:00,34.685,-0.246,34.6858723546,2.155,-0.386,2.1892969191000002,32.53,0.14,32.530301259,135.29,35.375,-19.226,40.2620131265,2.155,-0.386,2.1892969191000002,33.22,-18.84,38.1904962,135.08
2021-05-16 01:30:00,34.318,-0.40850000000000003,34.3204311781,2.088,-0.35850000000000004,2.1185528669,32.23,-0.05,32.2300387837,135.37,34.978,-19.3685,39.9824871194,2.088,-0.35850000000000004,2.1185528669,32.89,-19.01,37.988579862899996,135.15
2021-05-16 02:00:00,35.2605,-0.41150000000000003,35.2629010789,2.4605,-0.41150000000000003,2.4946728242000002,32.8,0.0,32.8,135.17,35.9605,-19.2315,40.7799969654,2.4605,-0.41150000000000003,2.4946728242000002,33.5,-18.82,38.4245025993,134.96
2021-05-16 02:30:00,35.2345,-0.47900000000000004,35.2377557635,2.7545,-0.449,2.7908549317,32.48,-0.03,32.4800138547,135.17,35.9145,-19.489,40.8616254113,2.7545,-0.449,2.7908549317,33.16,-19.04,38.2375103792,134.95
2021-05-16 03:00:00,34.3965,-0.62,34.402087324,2.6465,-0.36,2.6708729378,31.75,-0.26,31.7510645491,135.17,35.0565,-19.52,40.1246631419,2.6465,-0.36,2.6708729378,32.41,-19.16,37.6498831339,134.95
2021-05-16 03:30:00,33.6575,-0.592,33.6627059258,1.9975,-0.422,2.0415901278,31.66,-0.17,31.660456408599998,134.97,34.3275,-19.542,39.5002154456,1.9975,-0.422,2.0415901278,32.33,-19.12,37.5606616023,134.75
2021-05-16 04:00:00,33.2635,-0.423,33.2661894609,1.6635,-0.293,1.6891066426,31.6,-0.13,31.6002674039,135.09,33.9135,-19.463,39.1015837435,1.6635,-0.293,1.6891066426,32.25,-19.17,37.5173479873,134.88
2021-05-16 04:30:00,33.027,-0.4565,33.0301547264,1.9969999999999999,-0.3665,2.030352494,31.03,-0.09,31.0301305186,135.66,33.667,-19.5665,38.9398871499,1.9969999999999999,-0.3665,2.030352494,31.67,-19.2,37.035508637,135.44
2021-05-16 05:00:00,32.928,-0.518,32.9320741527,2.2880000000000003,-0.298,2.3073248579,30.64,-0.22,30.6407898071,135.66,33.558,-19.598,38.8615615744,2.2880000000000003,-0.298,2.3073248579,31.27,-19.3,36.7464678575,135.44
2021-05-16 05:30:00,32.6285,-0.526,32.6327395149,2.6985,-0.226,2.7079472391,29.93,-0.30000000000000004,29.9315034704,135.52,33.2385,-19.626,38.6002300285,2.6985,-0.226,2.7079472391,30.54,-19.4,36.1808181223,135.3
2021-05-16 06:00:00,33.211,-0.526,33.2151651659,2.8810000000000002,-0.216,2.8890858416,30.33,-0.31,30.3315841987,135.67,33.821,-19.626,39.1029400046,2.8810000000000002,-0.216,2.8890858416,30.94,-19.41,36.5243986946,135.45
2021-05-16 06:30:00,34.4045,-0.211,34.4051470168,2.7845,-0.191,2.7910430398,31.62,-0.02,31.6200063251,135.74,35.0645,-19.241,39.9966903787,2.7845,-0.191,2.7910430398,32.28,-19.05,37.4820076837,135.53
2021-05-16 07:00:00,35.382,-0.067,35.3820634362,3.202,-0.367,3.2229633879,32.18,0.30000000000000004,32.1813983537,135.57,36.052,-19.037,40.769523826,3.202,-0.367,3.2229633879,32.85,-18.67,37.7848038238,135.35
2021-05-16 07:30:00,37.881,0.2615,37.8819025822,3.591,-0.8185,3.6830996796,34.29,1.08,34.3070036581,135.53,38.611,-18.7985,42.9440673813,3.591,-0.8185,3.6830996796,35.02,-17.98,39.3659853173,135.31
2021-05-16 08:00:00,40.6835,0.6725,40.6890578473,4.1935,-0.9475,4.2992090552,36.49,1.62,36.5259428352,135.8,41.4735,-18.2675,45.3183490266,4.1935,-0.9475,4.2992090552,37.28,-17.32,41.1069434524,135.59
2021-05-16 08:30:00,42.7105,1.2875,42.7299013163,4.2505,-1.1225,4.3962207065,38.46,2.41,38.535434343,134.63,43.5705,-17.4525,46.935894862,4.2505,-1.1225,4.3962207065,39.32,-16.33,42.5761823089,134.42
2021-05-16 09:00:00,43.7405,1.9545,43.7841456523,3.1305,-0.8555,3.2452905109,40.61,2.81,40.7071025744,134.63,44.6405,-16.6255,47.6359264684,3.1305,-0.8555,3.2452905109,41.51,-15.77,44.4046506573,134.42
2021-05-16 09:30:00,49.4715,1.9555,49.5101332305,6.8215,-1.5345,6.9919634224,42.65,3.49,42.7925530905,134.11,50.4415,-16.4545,53.0574734839,6.8215,-1.5345,6.9919634224,43.62,-14.92,46.1010932625,133.9
2021-05-16 10:00:00,51.3595,2.213,51.407155234,8.1695,-1.9769999999999999,8.4053113714,43.19,4.19,43.3927666783,133.46,52.3495,-16.057,54.7567109974,8.1695,-1.9769999999999999,8.4053113714,44.18,-14.08,46.3693735131,133.24
2021-05-16 10:30:00,49.7545,2.6995,49.8276787589,7.1345,-1.8205,7.3631046781,42.62,4.52,42.8590107212,133.05,50.7345,-15.5205,53.0553994472,7.1345,-1.8205,7.3631046781,43.6,-13.7,45.7017505135,132.84
2021-05-16 11:00:00,54.8155,1.9180000000000001,54.8490452447,12.0155,-2.802,12.337886539,42.8,4.72,43.0594751478,132.93,55.7855,-16.332,58.1270697201,12.0155,-2.802,12.337886539,43.77,-13.53,45.8134674523,132.73
2021-05-16 11:30:00,51.744,2.111,51.7870433313,9.874,-3.129,10.3579204959,41.87,5.24,42.196617163,132.58,52.684,-15.989,55.056806818,9.874,-3.129,10.3579204959,42.81,-12.86,44.6998400445,132.37
2021-05-16 12:00:00,49.974,2.79,50.0518209059,7.484,-2.75,7.9732525358,42.49,5.54,42.8496406053,132.58,50.944,-15.33,53.2005642451,7.484,-2.75,7.9732525358,43.46,-12.58,45.2440935372,132.37
2021-05-16 12:30:00,57.0495,1.7385000000000002,57.0759829745,13.7195,-3.6615,14.1996923382,43.33,5.4,43.665190942,132.64,58.0495,-16.3115,60.2976739394,13.7195,-3.6615,14.1996923382,44.33,-12.65,46.099581343,132.43
2021-05-16 13:00:00,55.582,1.3035,55.5972826337,13.852,-4.3565000000000005,14.5209158199,41.73,5.66,42.1120944623,132.4,56.522,-16.8265,58.9734481462,13.852,-4.3565000000000005,14.5209158199,42.67,-12.47,44.4548062643,132.19
2021-05-16 13:30:00,56.642,1.54,56.6629311279,12.812,-3.35,13.2427279667,43.83,4.89,44.1019387329,132.8,57.652,-16.63,60.0025833111,12.812,-3.35,13.2427279667,44.84,-13.28,46.7652007373,132.6
2021-05-16 14:00:00,52.451,2.504,52.510736207,8.721,-1.966,8.9398544172,43.73,4.47,43.9578639153,132.8,53.441,-15.766,55.7181051096,8.721,-1.966,8.9398544172,44.72,-13.8,46.8008375993,132.6
2021-05-16 14:30:00,51.9295,2.365,51.9833261272,8.5895,-1.565,8.7309068973,43.34,3.93,43.5178181898,133.21,52.9295,-15.955,55.281949995,8.5895,-1.565,8.7309068973,44.34,-14.39,46.6166032654,133.0
2021-05-16 15:00:00,55.1535,0.7355,55.1584039155,12.743500000000001,-3.0145,13.0951900521,42.41,3.75,42.5754694631,133.21,56.1135,-17.6345,58.8192185642,12.743500000000001,-3.0145,13.0951900521,43.37,-14.62,45.7679068781,133.0
2021-05-16 15:30:00,54.1405,-0.053500000000000006,54.1405264335,14.4905,-3.8935,15.0044637525,39.65,3.84,39.8355130505,133.52,55.0305,-18.4235,58.0325881079,14.4905,-3.8935,15.0044637525,40.54,-14.53,43.0652121787,133.31
2021-05-16 16:00:00,52.5625,0.279,52.5632404561,22.8025,-4.591,23.2600792615,29.76,4.87,30.1558369143,133.52,53.1825,-18.091,56.1752844875,22.8025,-4.591,23.2600792615,30.38,-13.5,33.2444642008,133.31
2021-05-16 16:30:00,53.267,0.671,53.2712260981,21.457,-4.339,21.8913172285,31.81,5.01,32.2021148374,133.52,53.947,-17.599,56.7450756454,21.457,-4.339,21.8913172285,32.49,-13.26,35.0917041478,133.31
2021-05-16 17:00:00,52.03,3.5965,52.1541533557,14.42,-1.2935,14.4778984058,37.61,4.89,37.9265632506,133.17,52.86,-14.5935,54.8374857397,14.42,-1.2935,14.4778984058,38.44,-13.3,40.6758355784,132.97
2021-05-16 17:30:00,52.3955,4.2975,52.5714459236,11.7655,-0.9425,11.8031900984,40.63,5.24,40.9665046105,132.75,53.3255,-13.8125,55.085334768,11.7655,-0.9425,11.8031900984,41.56,-12.87,43.5071315993,132.56
2021-05-16 18:00:00,54.4005,4.304,54.5704940078,13.0705,-1.246,13.1297557574,41.33,5.55,41.7009760078,132.49,55.3605,-13.826,57.0608730765,13.0705,-1.246,13.1297557574,42.29,-12.58,44.121429034,132.29
2021-05-16 18:30:00,54.605,4.308,54.7746737918,13.485,-1.552,13.5740166863,41.12,5.86,41.5354547345,132.95,55.545,-13.922,57.2631566454,13.485,-1.552,13.5740166863,42.06,-12.37,43.8413104275,132.76
2021-05-16 19:00:00,54.6855,4.3345,54.8570123184,11.9955,-1.4755,12.0859058618,42.69,5.8100000000000005,43.0835490646,132.95,55.6655,-13.8655,57.3663662829,11.9955,-1.4755,12.0859058618,43.67,-12.39,45.3936229001,132.76
2021-05-16 19:30:00,54.782,4.3555,54.9548715243,12.402,-0.7845000000000001,12.4267873664,42.38,5.14,42.6905610176,132.91,55.752,-13.9445,57.4694230374,12.402,-0.7845000000000001,12.4267873664,43.35,-13.16,45.3035109015,132.71
2021-05-16 20:00:00,52.924,3.8505000000000003,53.0638872139,3.674,0.2205,3.6806108528,49.25,3.63,49.3835944419,133.18,54.084,-14.4395,55.9783727546,3.674,0.2205,3.6806108528,50.41,-14.66,52.4984161666,132.98
2021-05-16 20:30:00,51.6785,3.7005,51.8108199366,2.1985,0.42050000000000004,2.2383526308,49.48,3.2800000000000002,49.5885954631,133.02,52.8285,-14.6695,54.8274077675,2.1985,0.42050000000000004,2.2383526308,50.63,-15.09,52.8309095133,132.82
2021-05-16 21:00:00,50.271,3.373,50.3840309027,2.291,0.403,2.3261749719,47.98,2.9699999999999998,48.0718347892,133.37,51.401,-14.997,53.5441202188,2.291,0.403,2.3261749719,49.11,-15.4,51.467971594,133.17
2021-05-16 21:30:00,49.451,3.3615,49.5651196231,1.901,0.5215000000000001,1.971233941,47.55,2.84,47.6347362751,133.41,50.571,-14.9585,52.7369203049,1.901,0.5215000000000001,1.971233941,48.67,-15.48,51.0724906383,133.21
2021-05-16 22:00:00,47.8085,2.8325,47.8923347572,1.9185,0.3825,1.9562588019,45.89,2.45,45.9553544214,133.16,48.8585,-15.5975,51.2877668504,1.9185,0.3825,1.9562588019,46.94,-15.98,49.5855220805,132.95
2021-05-16 22:30:00,45.589,2.2125,45.6426563343,1.899,0.0825,1.9007912168,43.69,2.13,43.741890677,133.53,46.599,-16.3275,49.3766549824,1.899,0.0825,1.9007912168,44.7,-16.41,47.6169938152,133.32
2021-05-16 23:00:00,42.5515,1.7000000000000002,42.58544531,1.7815,0.16,1.7886705258000002,40.77,1.54,40.7990747444,133.91,43.4615,-16.92,46.6389148914,1.7815,0.16,1.7886705258000002,41.68,-17.08,45.0438541868,133.7
2021-05-16 23:30:00,39.6755,1.245,39.695028974,1.9355,0.265,1.9535570762,37.74,0.98,37.7527217562,134.11,40.5055,-17.485,44.1182587513,1.9355,0.265,1.9535570762,38.57,-17.75,42.4583018973,133.92
2021-05-17 00:00:00,37.51,1.0735000000000001,37.5253581229,2.05,0.47350000000000003,2.103972968,35.46,0.6000000000000001,35.4650757789,134.57,38.28,-17.6965,42.1725563874,2.05,0.47350000000000003,2.103972968,36.23,-18.17,40.5309980139,134.37
2021-05-17 00:30:00,36.1145,1.186,36.1339688693,1.9845000000000002,0.47600000000000003,2.0407881443,34.13,0.71,34.1373841997,134.64,36.8445,-17.604,40.8340298801,1.9845000000000002,0.47600000000000003,2.0407881443,34.86,-18.08,39.2696574979,134.44
2021-05-17 01:00:00,35.551,1.18,35.5705777434,1.671,0.52,1.7500402852999999,33.88,0.66,33.8864279616,134.7,36.281,-17.63,40.3376729745,1.671,0.52,1.7500402852999999,34.61,-18.15,39.0803607967,134.5
2021-05-17 01:30:00,35.6115,0.875,35.6222480656,1.9815,0.435,2.0286860896,33.63,0.44,33.6328782592,134.79,36.3215,-17.955,40.5170752554,1.9815,0.435,2.0286860896,34.34,-18.39,38.9541743591,134.59
2021-05-17 02:00:00,36.7935,0.9135000000000001,36.80483833,2.4235,0.1535,2.4283563371,34.37,0.76,34.3784016499,134.95,37.5235,-17.8265,41.5427148186,2.4235,0.1535,2.4283563371,35.1,-17.98,39.4371702839,134.74
2021-05-17 02:30:00,36.381,0.763,36.3890001237,2.431,-0.027,2.4311499337,33.95,0.79,33.9591902141,134.74,37.101,-18.027,41.2487203438,2.431,-0.027,2.4311499337,34.67,-18.0,39.0641638846,134.53
2021-05-17 03:00:00,35.9435,0.6225,35.9488900872,2.8735,-0.24750000000000003,2.8841391263,33.07,0.87,33.0814419275,134.74,36.6435,-18.1875,40.9088162686,2.8735,-0.24750000000000003,2.8841391263,33.77,-17.94,38.2394626008,134.53
2021-05-17 03:30:00,35.8335,0.5455,35.8376518832,4.4135,-0.8445,4.4935690158,31.42,1.3900000000000001,31.4507313111,134.95,36.4935,-18.2645,40.8089144979,4.4135,-0.8445,4.4935690158,32.08,-17.42,36.5045586194,134.74
2021-05-17 04:00:00,35.575,0.561,35.5794230701,5.085,-0.989,5.1802843551,30.49,1.55,30.5293727417,134.95,36.195,-18.259,40.5397225694,5.085,-0.989,5.1802843551,31.11,-17.27,35.5820881905,134.74
2021-05-17 04:30:00,35.2855,0.5565,35.2898881055,4.3255,-0.7335,4.3872511325,30.96,1.29,30.9868633456,134.99,35.9355,-18.2835,40.3193071927,4.3255,-0.7335,4.3872511325,31.61,-17.55,36.155146245,134.78
2021-05-17 05:00:00,35.135,0.7535000000000001,35.1430787958,2.875,-0.5065000000000001,2.9192751241,32.26,1.26,32.2845969465,134.99,35.815,-18.0565,40.1092435387,2.875,-0.5065000000000001,2.9192751241,32.94,-17.55,37.323532791,134.78
2021-05-17 05:30:00,36.119,1.25,36.1406234174,2.709,-0.42,2.7413648061,33.41,1.67,33.4517114659,134.92,36.819,-17.49,40.7619781291,2.709,-0.42,2.7413648061,34.11,-17.07,38.1428499197,134.72
2021-05-17 06:00:00,37.718,1.6764999999999999,37.7552403813,3.138,-0.6035,3.1955056329,34.58,2.2800000000000002,34.6550833212,134.65,38.468,-17.1635,42.1233041944,3.138,-0.6035,3.1955056329,35.33,-16.56,39.018489207,134.44
2021-05-17 06:30:00,42.8655,3.2335,42.9872843118,3.6255,-0.6065,3.6758798267,39.24,3.84,39.4274422199,135.0,43.7355,-15.3765,46.3597962949,3.6255,-0.6065,3.6758798267,40.11,-14.77,42.7430111246,134.79
2021-05-17 07:00:00,46.556,4.559,46.7786876366,3.766,-0.8210000000000001,3.8544515823000003,42.79,5.38,43.1268883645,134.32,47.536,-13.911,49.5296599726,3.766,-0.8210000000000001,3.8544515823000003,43.77,-13.09,45.6854572047,134.12
