Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-17 07:30:00,52.167,6.032,52.5145780998,5.767,-1.3980000000000001,5.9340283956,46.4,7.43,46.9911151176,133.86,53.237,-12.008,54.5744467036,5.767,-1.3980000000000001,5.9340283956,47.47,-10.61,48.6412684867,133.65
2021-05-17 08:00:00,55.4915,7.1465,55.949790299,17.7715,-2.9035,18.0071242707,37.72,10.05,39.0358924581,132.46,56.3415,-10.7135,57.3510566991,17.7715,-2.9035,18.0071242707,38.57,-7.8100000000000005,39.352776268,132.26
2021-05-17 08:30:00,56.491,7.751,57.0202690453,19.041,-3.289,19.3229708378,37.45,11.04,39.0433617917,132.01,57.331,-10.049,58.2050338201,19.041,-3.289,19.3229708378,38.29,-6.76,38.8821514322,131.81
2021-05-17 09:00:00,54.261,8.383,54.9047430556,17.641,-3.267,17.9409634635,36.62,11.65,38.4284647104,132.01,55.081,-9.407,55.8785129544,17.641,-3.267,17.9409634635,37.44,-6.14,37.9401265153,131.81
2021-05-17 09:30:00,54.8365,7.9075,55.4037028411,18.4165,-3.6925,18.7830250093,36.42,11.6,38.2227209916,131.84,55.6465,-9.8325,56.5085039485,18.4165,-3.6925,18.7830250093,37.23,-6.14,37.7329100389,131.64
2021-05-17 10:00:00,55.6555,7.5535,56.1657372648,19.7455,-3.8665000000000003,20.1205017954,35.91,11.42,37.6821509471,131.84,56.4455,-10.1765,57.3555195469,19.7455,-3.8665000000000003,20.1205017954,36.7,-6.31,37.2385029237,131.64
2021-05-17 10:30:00,58.131,6.166,58.4571015104,25.111,-5.424,25.6901167183,33.02,11.59,34.9949782112,131.83,58.851,-11.524000000000001,59.9686816347,25.111,-5.424,25.6901167183,33.74,-6.1,34.2869887858,131.64
2021-05-17 11:00:00,58.029,5.992,58.3375428434,25.979,-5.898,26.640098442,32.05,11.89,34.184420428,131.83,58.719,-11.728,59.8787687332,25.979,-5.898,26.640098442,32.74,-5.83,33.2550221771,131.64
2021-05-17 11:30:00,57.279,7.13,57.7210597702,24.499,-4.61,24.9289610895,32.78,11.74,34.8189029121,131.74,57.989,-10.56,58.9426646921,24.499,-4.61,24.9289610895,33.49,-5.95,34.0144469307,131.55
2021-05-17 12:00:00,54.258,6.3625,54.6297718305,25.928,-6.0075,26.6148687814,28.33,12.37,30.9128743406,131.74,54.838,-11.3375,55.9977245096,25.928,-6.0075,26.6148687814,28.91,-5.33,29.3972277605,131.55
2021-05-17 12:30:00,55.7465,5.679,56.0350185442,27.2965,-6.201,27.9919865899,28.45,11.88,30.8307784527,131.8,56.3365,-12.011,57.6026505749,27.2965,-6.201,27.9919865899,29.04,-5.8100000000000005,29.6154976322,131.61
2021-05-17 13:00:00,54.4375,5.8805,54.7541933234,26.4975,-6.1495,27.2017252486,27.94,12.03,30.4198044044,131.8,55.0175,-11.8195,56.2727810447,26.4975,-6.1495,27.2017252486,28.52,-5.67,29.0781584699,131.61
2021-05-17 13:30:00,53.0305,5.0695,53.2722607039,18.6905,-5.7705,19.5610189024,34.34,10.84,36.010292973,131.95,53.7705,-12.6905,55.2477643032,18.6905,-5.7705,19.5610189024,35.08,-6.92,35.7560176754,131.76
2021-05-17 14:00:00,53.6575,4.5715,53.851888718,18.9575,-5.4485,19.724932408,34.7,10.02,36.1177297182,131.95,54.4075,-13.3185,56.0139134368,18.9575,-5.4485,19.724932408,35.45,-7.87,36.3130747803,131.76
2021-05-17 14:30:00,50.015,5.4085,50.3065810531,16.455,-4.7515,17.1272816655,33.56,10.16,35.0642153769,132.45,50.735,-12.4815,52.2477565762,16.455,-4.7515,17.1272816655,34.28,-7.73,35.1407356212,132.26
2021-05-17 15:00:00,45.7495,5.6445,46.0963895604,14.4795,-4.9755,15.3105036005,31.27,10.62,33.0241926472,132.45,46.3995,-12.2555,47.9907374448,14.4795,-4.9755,15.3105036005,31.92,-7.28,32.7396518002,132.26
2021-05-17 15:30:00,45.4685,5.4815000000000005,45.7977219357,14.4485,-4.9485,15.272419733,31.02,10.43,32.7265228828,132.54,46.1285,-12.4985,47.791746301,14.4485,-4.9485,15.272419733,31.68,-7.55,32.5672366037,132.36
2021-05-17 16:00:00,50.322,4.792,50.5496483469,15.812,-4.398,16.4122438442,34.51,9.19,35.7126896215,132.72,51.062,-13.278,52.7601471567,15.812,-4.398,16.4122438442,35.25,-8.88,36.3512984637,132.53
2021-05-17 16:30:00,52.5585,4.2035,52.7263248719,16.4485,-4.4865,17.0493939628,36.11,8.69,37.1409235211,133.0,53.3385,-13.9165,55.1240832531,16.4485,-4.4865,17.0493939628,36.89,-9.43,38.0761999154,132.82
2021-05-17 17:00:00,50.894,4.3925,51.0831997065,14.384,-3.9075,14.9053014814,36.51,8.3,37.4415557903,133.0,51.694,-13.7375,53.488209376,14.384,-3.9075,14.9053014814,37.31,-9.83,38.5832217421,132.82
2021-05-17 17:30:00,53.591,4.1145,53.7487152521,14.791,-3.5455,15.2100049721,38.8,7.66,39.5489013754,133.0,54.461,-14.0855,56.2530161969,14.791,-3.5455,15.2100049721,39.67,-10.54,41.0463213942,132.82
2021-05-17 18:00:00,55.8815,4.7325,56.0815352723,13.2215,-2.5475,13.4646878352,42.66,7.28,43.276714293,133.05,56.8415,-13.5075,58.42438428,13.2215,-2.5475,13.4646878352,43.62,-10.96,44.9758379577,132.87
2021-05-17 18:30:00,57.0495,5.1705,57.2833267234,22.0895,-3.2495,22.3272313667,34.96,8.42,35.9596718561,133.05,57.8195,-13.0795,59.2804175129,22.0895,-3.2495,22.3272313667,35.73,-9.83,37.0575471396,132.87
2021-05-17 19:00:00,55.1275,5.4135,55.3926641217,19.7075,-2.7465,19.8979601593,35.42,8.16,36.3477922301,133.33,55.9075,-12.8565,57.3666989507,19.7075,-2.7465,19.8979601593,36.2,-10.11,37.5852643998,133.15
2021-05-17 19:30:00,53.882,5.279,54.1399830532,8.962,-1.601,9.1038807659,44.92,6.88,45.4438202619,133.33,54.922,-13.011,56.4421137538,8.962,-1.601,9.1038807659,45.96,-11.41,47.3551443879,133.12
2021-05-17 20:00:00,53.5595,4.918,53.7848190873,7.9795,-1.542,8.1271264448,45.58,6.46,46.0355080346,133.33,54.6095,-13.432,56.2371417681,7.9795,-1.542,8.1271264448,46.63,-11.89,48.122021985800004,133.12
2021-05-17 20:30:00,52.809,5.1095,53.0556073497,5.969,-1.1105,6.0714225063,46.84,6.22,47.2511798794,133.6,53.889,-13.3305,55.5133006697,5.969,-1.1105,6.0714225063,47.92,-12.22,49.4535620557,133.41
2021-05-17 21:00:00,51.3705,5.1255,51.6255655708,4.4905,-0.6145,4.5323504388,46.88,5.74,47.230096337,133.85,52.4605,-13.2445,54.1065692915,4.4905,-0.6145,4.5323504388,47.97,-12.63,49.6048162984,133.66
2021-05-17 21:30:00,50.9725,4.7940000000000005,51.1974432199,4.5425,-0.706,4.5970362463,46.43,5.5,46.7546243702,133.41,52.0425,-13.446,53.7514346064,4.5425,-0.706,4.5970362463,47.5,-12.74,49.178832845,133.23
2021-05-17 22:00:00,49.9685,4.3795,50.1600539523,4.4985,-0.7205,4.5558338973,45.47,5.1,45.7551188393,132.99,51.0285,-13.7005,52.8357030094,4.4985,-0.7205,4.5558338973,46.53,-12.98,48.3065347546,132.81
2021-05-17 22:30:00,47.7875,3.943,47.9498947366,3.7875,-0.537,3.8253790989,44.0,4.48,44.2274846673,132.45,48.7975,-14.097,50.792926823,3.7875,-0.537,3.8253790989,45.01,-13.56,47.0082301305,132.26
2021-05-17 23:00:00,44.015,2.8825000000000003,44.1092850911,4.645,-0.8275,4.7181332378,39.37,3.71,39.5444180637,132.21,44.905,-15.2875,47.4359218446,4.645,-0.8275,4.7181332378,40.26,-14.46,42.7780223947,132.02
2021-05-17 23:30:00,40.912,2.49,40.9877035707,3.762,-0.5,3.7950815538000002,37.15,2.99,37.2701301312,132.67,41.722,-15.82,44.6205970825,3.762,-0.5,3.7950815538000002,37.96,-15.32,40.9348751067,132.48
2021-05-18 00:00:00,38.5235,1.9055,38.5705973832,2.9035,-0.24450000000000002,2.9137763298,35.62,2.15,35.684827308,133.11,39.3035,-16.3145,42.5549999706,2.9035,-0.24450000000000002,2.9137763298,36.4,-16.07,39.7895074109,132.92
2021-05-18 00:30:00,37.037,1.923,37.0868884918,2.787,-0.20700000000000002,2.7946767255,34.25,2.13,34.316168201,132.78,37.767,-16.347,41.1530156611,2.787,-0.20700000000000002,2.7946767255,34.98,-16.14,38.524018482,132.59
2021-05-18 01:00:00,36.11,1.8014999999999999,36.1549097945,3.15,-0.2285,3.1582767849,32.96,2.03,33.0224544818,132.95,36.82,-16.5385,40.3637756194,3.15,-0.2285,3.1582767849,33.67,-16.31,37.4123642664,132.76
2021-05-18 01:30:00,35.952,1.5350000000000001,35.9847541189,3.832,-0.485,3.8625702583,32.12,2.02,32.1834553769,133.19,36.622,-16.785,40.2853212597,3.832,-0.485,3.8625702583,32.79,-16.3,36.6179477852,133.0
2021-05-18 02:00:00,37.314,1.695,37.3524781106,4.204,-0.605,4.2473098545,33.11,2.3,33.1897890924,133.19,38.024,-16.595,41.487571645,4.204,-0.605,4.2473098545,33.82,-15.99,37.4095241884,133.0
2021-05-18 02:30:00,37.0015,1.6840000000000002,37.0398010018,3.9415,-0.546,3.9791378777,33.06,2.23,33.1351248677,133.09,37.7015,-16.636,41.2087320631,3.9415,-0.546,3.9791378777,33.76,-16.09,37.3982045024,132.9
2021-05-18 03:00:00,36.0025,1.6235,36.0390865381,3.4725,-0.34650000000000003,3.4897447614,32.53,1.97,32.5895964995,133.09,36.6925,-16.7165,40.320973804,3.4725,-0.34650000000000003,3.4897447614,33.22,-16.37,37.0343799732,132.9
2021-05-18 03:30:00,35.7515,1.827,35.7981519251,3.0915,-0.183,3.0969115664,32.66,2.01,32.7217924326,133.27,36.4415,-16.533,40.0165342234,3.0915,-0.183,3.0969115664,33.35,-16.35,37.142226643,133.08
2021-05-18 04:00:00,34.941,1.7309999999999999,34.9838511602,3.271,-0.229,3.2790062519,31.67,1.96,31.7305924937,133.27,35.611,-16.679,39.3234327342,3.271,-0.229,3.2790062519,32.34,-16.45,36.2833033226,133.08
2021-05-18 04:30:00,35.138,1.5305,35.1713160722,3.598,-0.23950000000000002,3.6059623195,31.54,1.77,31.5896264619,133.38,35.798,-16.8995,39.5864863842,3.598,-0.23950000000000002,3.6059623195,32.2,-16.66,36.2545941916,133.19
2021-05-18 05:00:00,35.3715,1.5939999999999999,35.4073982135,3.7315,-0.336,3.7465968892,31.64,1.9300000000000002,31.6988091259,133.49,36.0315,-16.816,39.7623798112,3.7315,-0.336,3.7465968892,32.3,-16.48,36.2612796244,133.29
2021-05-18 05:30:00,36.321,2.1035,36.3818602225,3.341,-0.3265,3.3569157347,32.98,2.43,33.0694012646,133.33,37.021,-16.2665,40.4370308412,3.341,-0.3265,3.3569157347,33.68,-15.94,37.2615888013,133.14
2021-05-18 06:00:00,38.0985,2.3375,38.1701402735,3.3085,-0.28250000000000003,3.320538887,34.79,2.62,34.8885153023,133.33,38.8385,-16.0125,42.009870727,3.3085,-0.28250000000000003,3.320538887,35.53,-15.73,38.8563225229,133.14
2021-05-18 06:30:00,42.402,3.77,42.5692671302,3.922,-0.52,3.9563220294,38.48,4.29,38.7184000186,132.3,43.272,-14.31,45.5767713205,3.922,-0.52,3.9563220294,39.35,-13.79,41.6963619516,132.11
2021-05-18 07:00:00,46.4005,5.1645,46.687026683,4.6105,-0.7555000000000001,4.6719899936000004,41.79,5.92,42.2072327925,132.3,47.3505,-12.9255,49.0829746501,4.6105,-0.7555000000000001,4.6719899936000004,42.74,-12.17,44.4389075023,132.11
2021-05-18 07:30:00,49.9635,6.703,50.4111251734,4.0735,-0.607,4.1184768119,45.89,7.31,46.4685721752,132.62,51.0135,-11.437,52.2798445986,4.0735,-0.607,4.1184768119,46.94,-10.83,48.1731512359,132.43
2021-05-18 08:00:00,53.969,8.0785,54.5702769211,14.709,-1.6315,14.799205156,39.26,9.71,40.4429437603,132.82,54.859,-9.8615,55.7383087584,14.709,-1.6315,14.799205156,40.15,-8.23,40.9848191408,132.63
2021-05-18 08:30:00,55.681,8.9275,56.392144996,15.731,-1.6724999999999999,15.8196592014,39.95,10.6,41.332342058,132.41,56.591,-8.8625,57.2807575653,15.731,-1.6724999999999999,15.8196592014,40.86,-7.19,41.4877777183,132.21
2021-05-18 09:00:00,56.152,8.9995,56.8686038535,16.072,-1.9905,16.1947915778,40.08,10.99,41.5594333455,131.89,57.052,-8.6805,57.7085936776,16.072,-1.9905,16.1947915778,40.98,-6.69,41.5224818622,131.7
2021-05-18 09:30:00,58.101,8.9915,58.7926294126,8.131,-1.2785,8.2309005127,49.97,10.27,51.0144469734,131.65,59.281,-8.6985,59.9157814207,8.131,-1.2785,8.2309005127,51.15,-7.42,51.685383814,131.46
2021-05-18 10:00:00,58.1145,9.5525,58.8943576797,5.8345,-0.8475,5.89573121,52.28,10.4,53.3043938151,131.53,59.3545,-8.1875,59.9165405084,5.8345,-0.8475,5.89573121,53.52,-7.34,54.0209774069,131.34
2021-05-18 10:30:00,57.7525,9.7255,58.5656606426,5.3425,-0.6545000000000001,5.3824414999,52.41,10.38,53.4280123156,131.72,58.9925,-7.9645,59.5277104927,5.3425,-0.6545000000000001,5.3824414999,53.65,-7.31,54.1457163587,131.53
2021-05-18 11:00:00,62.17,8.4145,62.7368528877,10.51,-1.8855,10.6777905135,51.66,10.3,52.6768032439,131.63,63.4,-9.2455,64.0705803802,10.51,-1.8855,10.6777905135,52.89,-7.36,53.3996413846,131.44
2021-05-18 11:30:00,61.1545,7.6095,61.6261094058,12.2745,-2.5305,12.5326286349,48.88,10.14,49.9206770787,131.97,62.2945,-10.1805,63.1208944051,12.2745,-2.5305,12.5326286349,50.02,-7.65,50.6016096582,131.78
2021-05-18 12:00:00,61.83,7.535,62.2874395444,13.72,-2.835,14.0098402917,48.11,10.37,49.2149265975,131.97,62.95,-10.485,63.8172212259,13.72,-2.835,14.0098402917,49.23,-7.65,49.8208329918,131.78
2021-05-18 12:30:00,58.8435,8.292,59.4248664807,10.663499999999999,-2.448,10.940883705200001,48.18,10.74,49.3625364016,132.77,59.9635,-9.748,60.7506776608,10.663499999999999,-2.448,10.940883705200001,49.3,-7.3,49.8375360547,132.58
2021-05-18 13:00:00,58.2585,8.8905,58.9329603236,7.8285,-1.4495,7.9615615617,50.43,10.34,51.479126838,132.89,59.4385,-9.1795,60.1431500879,7.8285,-1.4495,7.9615615617,51.61,-7.73,52.1856781119,132.69
2021-05-18 13:30:00,58.0305,8.261,58.6155529808,8.3405,-1.5190000000000001,8.4776943357,49.69,9.78,50.6433065666,133.03,59.2005,-9.889,60.0207590859,8.3405,-1.5190000000000001,8.4776943357,50.86,-8.37,51.5441218763,132.84
2021-05-18 14:00:00,59.818,7.0015,60.2263574048,12.368,-2.0885,12.5430959595,47.45,9.09,48.3128409432,133.35,60.918,-11.1285,61.9261353247,12.368,-2.0885,12.5430959595,48.55,-9.04,49.3844520067,133.16
2021-05-18 14:30:00,58.8965,5.7255,59.17414184,14.4465,-3.1945,14.7954787858,44.45,8.92,45.336176504,133.03,59.9165,-12.3645,61.1789819505,14.4465,-3.1945,14.7954787858,45.47,-9.17,46.3854481492,132.84
2021-05-18 15:00:00,59.772,5.9865,60.0710426599,13.802,-2.7135,14.0662107993,45.97,8.7,46.7860117984,132.99,60.832,-12.1635,62.0361423386,13.802,-2.7135,14.0662107993,47.03,-9.45,47.9700260579,132.8
2021-05-18 15:30:00,56.531,6.798,56.9382715315,11.141,-2.282,11.3723086926,45.39,9.08,46.2892914182,133.23,57.561,-11.372,58.6735980233,11.141,-2.282,11.3723086926,46.42,-9.09,47.3016331642,133.04
2021-05-18 16:00:00,57.354,6.123,57.6799137049,12.444,-2.857,12.7677556759,44.91,8.98,45.7990010808,133.23,58.384,-12.027,59.6099000586,12.444,-2.857,12.7677556759,45.94,-9.17,46.8462645256,133.04
2021-05-18 16:30:00,60.241,5.625,60.5030470803,14.731,-3.115,15.0567455315,45.51,8.74,46.3416411017,133.14,61.291,-12.545,62.5616792134,14.731,-3.115,15.0567455315,46.56,-9.43,47.50535233,132.95
2021-05-18 17:00:00,59.3405,6.4485,59.689849158,11.3005,-2.1815,11.5091373482,48.04,8.63,48.8090001946,133.19,60.4605,-11.7315,61.5881494486,11.3005,-2.1815,11.5091373482,49.16,-9.55,50.0790185607,133.0
2021-05-18 17:30:00,60.1115,6.6085,60.4736695141,9.3315,-1.1615,9.4035086271,50.78,7.77,51.3710161472,133.1,61.3015,-11.6515,62.3989691782,9.3315,-1.1615,9.4035086271,51.97,-10.49,53.0181195442,132.92
2021-05-18 18:00:00,59.89,6.5,60.2416973532,7.96,-0.9400000000000001,8.0153103496,51.93,7.44,52.4602563852,133.27,61.11,-11.77,62.23315033,7.96,-0.9400000000000001,8.0153103496,53.15,-10.83,54.2421551932,133.09
2021-05-18 18:30:00,59.8805,6.548,60.2374516746,6.9205000000000005,-0.762,6.9623246297,52.96,7.31,53.4621146233,133.32,61.1305,-11.762,62.2517684428,6.9205000000000005,-0.762,6.9623246297,54.21,-11.0,55.3147728912,133.14
2021-05-18 19:00:00,58.9375,6.633,59.3095742292,6.2575,-0.667,6.2929480572,52.68,7.3,53.1833846234,133.45,60.1875,-11.697,61.313578963,6.2575,-0.667,6.2929480572,53.93,-11.03,55.046396794,133.26
2021-05-18 19:30:00,58.322,6.682,58.7035331816,5.272,-0.40800000000000003,5.2877639887,53.05,7.09,53.5216834563,133.32,59.572,-11.538,60.6790625175,5.272,-0.40800000000000003,5.2877639887,54.3,-11.13,55.4289355842,133.13
2021-05-18 20:00:00,57.3355,6.319,57.682660490399996,4.5955,-0.201,4.5998936129,52.74,6.52,53.1414903818,132.94,58.5855,-11.831,59.7681635258,4.5955,-0.201,4.5998936129,53.99,-11.63,55.2284075454,132.76
2021-05-18 20:30:00,56.9825,6.232,57.3222742941,4.0225,-0.218,4.0284029404,52.96,6.45,53.3513270688,132.84,58.2325,-11.948,59.4455949609,4.0225,-0.218,4.0284029404,54.21,-11.73,55.4645562499,132.65
2021-05-18 21:00:00,55.557,5.941,55.8737481292,3.267,-0.019,3.267055249,52.29,5.96,52.6285635373,132.89,56.807,-12.269,58.1168100467,3.267,-0.019,3.267055249,53.54,-12.25,54.9235295661,132.7
2021-05-18 21:30:00,54.2895,5.622,54.579819478,2.9795,0.132,2.9824225472,51.31,5.49,51.6028700752,132.89,55.4995,-12.598,56.911370606,2.9795,0.132,2.9824225472,52.52,-12.73,54.0407559163,132.7
2021-05-18 22:00:00,51.863,4.8295,52.0873769665,3.573,0.1995,3.5785652502,48.29,4.63,48.5114522561,132.89,52.983,-13.4805,54.6710359263,3.573,0.1995,3.5785652502,49.41,-13.68,51.2688063056,132.7
2021-05-18 22:30:00,48.7755,4.24,48.9594424013,3.1555,0.5,3.1948677985,45.62,3.74,45.7730488388,133.19,49.8255,-13.85,51.714629944,3.1555,0.5,3.1948677985,46.67,-14.35,48.8263392033,133.0
2021-05-18 23:00:00,44.877,3.4695,45.010916001,2.787,0.40950000000000003,2.816923721,42.09,3.06,42.2010864789,132.39,45.827,-14.7505,48.1424052084,2.787,0.40950000000000003,2.816923721,43.04,-15.16,45.6318660587,132.19
2021-05-18 23:30:00,41.6445,2.794,41.7381218582,2.9245,0.224,2.9330660153,38.72,2.5700000000000003,38.8051968169,132.83,42.5145,-15.586,45.2814101619,2.9245,0.224,2.9330660153,39.59,-15.81,42.6300856204,132.64
2021-05-19 00:00:00,39.18,2.317,39.2484507847,3.0,0.127,3.0026869634,36.18,2.19,36.2462204926,133.32,39.97,-15.963,43.0397289606,3.0,0.127,3.0026869634,36.97,-16.09,40.3195858114,133.13
2021-05-19 00:30:00,37.7815,2.126,37.8412687188,3.1915,0.136,3.1943963827,34.59,1.99,34.6471961348,133.05,38.5315,-16.184,41.792324035,3.1915,0.136,3.1943963827,35.34,-16.32,38.9263150067,132.85
2021-05-19 01:00:00,36.839,1.911,36.8885326626,3.199,0.021,3.199068927,33.64,1.8900000000000001,33.6930512124,133.05,37.559,-16.379,40.9749938621,3.199,0.021,3.199068927,34.36,-16.4,38.073213681,132.85
2021-05-19 01:30:00,36.9205,1.7934999999999999,36.9640360689,3.0905,0.1535,3.0943096968,33.83,1.6400000000000001,33.8697283721,132.98,37.6405,-16.4965,41.0967365189,3.0905,0.1535,3.0943096968,34.55,-16.65,38.3526400656,132.79
2021-05-19 02:00:00,38.062,1.9765000000000001,38.1132837243,3.122,0.0465,3.1223462732,34.94,1.9300000000000002,34.9932636374,133.04,38.812,-16.2835,42.0894727485,3.122,0.0465,3.1223462732,35.69,-16.33,39.2485031562,132.85
2021-05-19 02:30:00,37.7695,1.892,37.8168585984,3.6895,-0.188,3.6942867038,34.08,2.08,34.1434151777,132.8,38.5095,-16.338,41.8319475312,3.6895,-0.188,3.6942867038,34.82,-16.15,38.3830027486,132.6
2021-05-19 03:00:00,37.278,1.6795,37.3158143989,3.758,-0.1505,3.7610123969,33.52,1.83,33.5699165921,132.8,37.998,-16.5905,41.4619427216,3.758,-0.1505,3.7610123969,34.24,-16.44,37.9822484853,132.6
2021-05-19 03:30:00,36.9245,1.7605,36.9664450617,3.3245,0.0105,3.3245165814,33.6,1.75,33.6455420524,132.95,37.6345,-16.4795,41.0844193156,3.3245,0.0105,3.3245165814,34.31,-16.49,38.0669962041,132.76
2021-05-19 04:00:00,36.41,1.631,36.4465123297,3.2800000000000002,0.011,3.2800184451,33.13,1.62,33.1695839588,132.83,37.11,-16.629,40.6654120968,3.2800000000000002,0.011,3.2800184451,33.83,-16.64,37.7009084771,132.63
2021-05-19 04:30:00,36.389,1.6265,36.4253321639,3.279,0.1565,3.2827325889,33.11,1.47,33.1426160706,132.79,37.099,-16.5935,40.6408666646,3.279,0.1565,3.2827325889,33.82,-16.75,37.7406266509,132.6
2021-05-19 05:00:00,36.6705,1.788,36.7140642568,3.1405,0.198,3.1467354909,33.53,1.5899999999999999,33.567677906,132.69,37.3905,-16.582,40.9024719821,3.1405,0.198,3.1467354909,34.25,-16.78,38.1396237527,132.5
2021-05-19 05:30:00,37.4485,2.303,37.5192478769,3.1785,0.183,3.1837636926,34.27,2.12,34.3355107724,133.31,38.1785,-16.017,41.4021998359,3.1785,0.183,3.1837636926,35.0,-16.2,38.567343699,133.12
2021-05-19 06:00:00,38.862,2.4130000000000003,38.9368413331,3.602,0.013000000000000001,3.6020234590999998,35.26,2.4,35.3415845712,133.04,39.632,-15.927,42.7125830757,3.602,0.013000000000000001,3.6020234590999998,36.03,-15.94,39.3985342367,132.84
2021-05-19 06:30:00,43.3745,3.9495,43.553941274,4.4645,-0.3305,4.4767164864,38.91,4.28,39.1446867403,133.02,44.2345,-14.3205,46.4948138022,4.4645,-0.3305,4.4767164864,39.77,-13.99,42.1589017884,132.83
2021-05-19 07:00:00,46.6955,5.495,47.0177067204,4.0255,-0.275,4.0348823093,42.67,5.77,43.0583534288,133.02,47.6555,-12.755,49.332917056,4.0255,-0.275,4.0348823093,43.63,-12.48,45.3798115906,132.83
2021-05-19 07:30:00,51.287,7.1375,51.7812734031,4.857,-0.7725000000000001,4.9180489272,46.43,7.91,47.0989702648,133.1,52.367,-10.7825,53.4655496114,4.857,-0.7725000000000001,4.9180489272,47.51,-10.01,48.553065814600004,132.91
2021-05-19 08:00:00,55.5055,7.541,56.0154194062,17.4555,-2.5789999999999997,17.6449913927,38.05,10.12,39.3727939065,132.01,56.3755,-10.489,57.3429692399,17.4555,-2.5789999999999997,17.6449913927,38.92,-7.91,39.7156707107,131.82
2021-05-19 08:30:00,58.4315,8.147,58.9967270385,19.9315,-3.103,20.1715963982,38.5,11.25,40.1100049863,132.05,59.3015,-9.643,60.0804073825,19.9315,-3.103,20.1715963982,39.37,-6.54,39.9095038807,131.87
2021-05-19 09:00:00,56.865,7.585,57.3686364663,12.795,-3.085,13.1616583302,44.07,10.67,45.3432883677,132.05,57.865,-10.115,58.7424161063,12.795,-3.085,13.1616583302,45.07,-7.03,45.6149734188,131.87
2021-05-19 09:30:00,58.0065,6.8365,58.4079769766,14.9065,-4.2835,15.5097425672,43.1,11.12,44.5113962935,131.81,58.9965,-10.8635,59.9883542406,14.9065,-4.2835,15.5097425672,44.09,-6.58,44.5782962887,131.63
2021-05-19 10:00:00,58.3025,6.6975,58.6859268692,14.8525,-4.0125,15.3849573448,43.45,10.71,44.7504927347,131.81,59.2925,-10.9925,60.3028657072,14.8525,-4.0125,15.3849573448,44.44,-6.98,44.9848196617,131.63
2021-05-19 10:30:00,59.8325,6.507,60.1852897746,17.4225,-4.443,17.9800933048,42.41,10.95,43.8008059287,131.9,60.8025,-11.213,61.8277880508,17.4225,-4.443,17.9800933048,43.38,-6.77,43.9050942375,131.71
2021-05-19 11:00:00,58.375,5.2255,58.6084164199,18.985,-5.5745000000000005,19.7864922422,39.39,10.8,40.8437522762,131.9,59.255,-12.5045,60.5600325731,18.985,-5.5745000000000005,19.7864922422,40.27,-6.93,40.8619358328,131.71
2021-05-19 11:30:00,56.699,5.1575,56.9330871045,18.779,-4.8525,19.3958139105,37.92,10.01,39.218955876,131.96,57.539,-12.6525,58.9136849743,18.779,-4.8525,19.3958139105,38.76,-7.8,39.5370408604,131.77
2021-05-19 12:00:00,57.0055,5.6754999999999995,57.2873313264,18.3055,-4.9145,18.9537236579,38.7,10.59,40.1227877895,132.15,57.8655,-12.1645,59.1302896196,18.3055,-4.9145,18.9537236579,39.56,-7.25,40.2188525445,131.97
2021-05-19 12:30:00,55.5845,5.3495,55.8413269049,19.0945,-5.6305,19.9073468976,36.49,10.98,38.1061740404,132.08,56.3745,-12.4005,57.7222370538,19.0945,-5.6305,19.9073468976,37.28,-6.77,37.8897255203,131.9
2021-05-19 13:00:00,54.743,5.629,55.0316426249,18.773,-5.401,19.5344907791,35.97,11.03,37.6231551043,132.08,55.533,-12.181,56.8532395735,18.773,-5.401,19.5344907791,36.76,-6.78,37.3800214018,131.9
2021-05-19 13:30:00,55.752,4.3885,55.9244529365,22.702,-6.3915,23.5845728443,33.05,10.78,34.7636433649,132.24,56.452,-13.4815,58.0394619742,22.702,-6.3915,23.5845728443,33.75,-7.09,34.4866727882,132.06
2021-05-19 14:00:00,56.9105,3.09,56.994325246,25.3405,-6.96,26.2789371979,31.57,10.05,33.1310639733,132.44,57.5805,-14.84,59.4620852329,25.3405,-6.96,26.2789371979,32.24,-7.88,33.1890343336,132.26
2021-05-19 14:30:00,52.4245,3.3995,52.5346057423,22.6245,-6.6705,23.587360397,29.8,10.07,31.4554430902,132.62,53.0345,-14.5905,55.0049168757,22.6245,-6.6705,23.587360397,30.41,-7.92,31.4244252135,132.43
2021-05-19 15:00:00,53.232,3.9045,53.3750029906,21.172,-5.4055,21.8511559019,32.06,9.31,33.3844230143,132.84,53.902,-14.1555,55.7297387779,21.172,-5.4055,21.8511559019,32.73,-8.75,33.8794244343,132.66
2021-05-19 15:30:00,50.0775,4.5795,50.2864576849,16.6175,-4.6405,17.253276399,33.46,9.22,34.7070598006,133.05,50.7775,-13.4305,52.5236407392,16.6175,-4.6405,17.253276399,34.16,-8.79,35.2727897961,132.87
2021-05-19 16:00:00,53.89,3.988,54.037359706,18.42,-4.802,19.0356403622,35.47,8.79,36.5429199709,132.87,54.66,-13.962,56.4150072587,18.42,-4.802,19.0356403622,36.24,-9.16,37.3797164248,132.69
2021-05-19 16:30:00,54.842,3.785,54.9724584588,18.562,-4.815,19.1763413872,36.28,8.6,37.2853644209,132.83,55.632,-14.265,57.4317825685,18.562,-4.815,19.1763413872,37.07,-9.45,38.2555538452,132.65
2021-05-19 17:00:00,55.2295,4.209,55.3896502178,16.3595,-3.941,16.82749896,38.87,8.15,39.7152288172,132.83,56.0995,-13.861,57.7865141815,16.3595,-3.941,16.82749896,39.74,-9.92,40.9594189412,132.65
2021-05-19 17:30:00,56.072,3.8615,56.2048073233,15.582,-3.6285,15.9988979699,40.49,7.49,41.17693772,132.65,56.972,-14.1885,58.7121990412,15.582,-3.6285,15.9988979699,41.39,-10.56,42.7158717575,132.47
2021-05-19 18:00:00,55.4275,4.888,55.6426122702,12.1175,-2.512,12.3751343528,43.31,7.4,43.9376387622,132.65,56.4075,-13.272,57.947838961,12.1175,-2.512,12.3751343528,44.29,-10.76,45.5783029522,132.47
2021-05-19 18:30:00,56.9395,5.5995,57.2141683545,20.3995,-2.9605,20.6132035477,36.54,8.56,37.5292579197,132.86,57.7495,-12.5405,59.0954219081,20.3995,-2.9605,20.6132035477,37.35,-9.58,38.5590313675,132.69
2021-05-19 19:00:00,58.106,5.7245,58.3873028684,19.676,-2.5355,19.8386929068,38.43,8.26,39.307664647,132.97,58.976,-12.4155,60.2686752488,19.676,-2.5355,19.8386929068,39.3,-9.88,40.5228873601,132.79
2021-05-19 19:30:00,56.7735,6.0455,57.0944688433,17.6235,-1.9845000000000002,17.7348806734,39.15,8.03,39.9650272113,132.97,57.6635,-12.0845,58.9161639323,17.6235,-1.9845000000000002,17.7348806734,40.04,-10.1,41.2942078263,132.79
2021-05-19 20:00:00,55.392,6.1065,55.727578507,15.262,-1.6235,15.348107253,40.13,7.73,40.8677109709,132.89,56.292,-12.0635,57.5701076623,15.262,-1.6235,15.348107253,41.03,-10.44,42.3373889133,132.71
2021-05-19 20:30:00,54.849,5.861,55.1612556239,5.509,-0.6990000000000001,5.553168645,49.34,6.5600000000000005,49.7741820626,132.21,55.989,-12.149,57.2919394156,5.509,-0.6990000000000001,5.553168645,50.48,-11.45,51.7622729408,132.02
2021-05-19 21:00:00,53.321,5.6135,53.6156732985,3.571,-0.3765,3.5907928442,49.75,5.99,50.1093065208,132.21,54.501,-12.1165,55.8316090871,3.571,-0.3765,3.5907928442,50.93,-11.74,52.2655957586,132.02
2021-05-19 21:30:00,53.135,5.546,53.4236496413,3.605,-0.354,3.6223391614000002,49.53,5.9,49.8801653967,131.11,54.305,-12.224,55.6638051251,3.605,-0.354,3.6223391614000002,50.7,-11.87,52.0709794415,130.93
2021-05-19 22:00:00,51.408,4.732,51.6253260329,3.588,-0.20800000000000002,3.5940239287,47.82,4.94,48.0744838766,131.29,52.518,-13.168,54.143665816,3.588,-0.20800000000000002,3.5940239287,48.93,-12.96,50.6172549631,131.11
2021-05-19 22:30:00,48.794,4.007,48.9582524709,4.134,-0.233,4.1405609523,44.66,4.24,44.8608203224,131.78,49.834,-14.103,51.7911398311,4.134,-0.233,4.1405609523,45.7,-13.87,47.7584222939,131.59
2021-05-19 23:00:00,44.8805,3.057,44.9844920973,3.5404999999999998,-0.10300000000000001,3.5419979178,41.34,3.16,41.4605981626,132.47,45.8105,-14.963,48.1922533116,3.5404999999999998,-0.10300000000000001,3.5419979178,42.27,-14.86,44.8059426862,132.28
2021-05-19 23:30:00,41.716,2.7025,41.8034467748,2.956,0.14250000000000002,2.9594327581,38.76,2.56,38.8444487668,132.14,42.586,-15.3875,45.2807083894,2.956,0.14250000000000002,2.9594327581,39.63,-15.53,42.5642784504,131.95
2021-05-20 00:00:00,39.3745,2.114,39.4312090387,2.6745,0.114,2.6769285104,36.7,2.0,36.7544555122,132.25,40.1845,-16.096,43.2882808188,2.6745,0.114,2.6769285104,37.51,-16.21,40.8627483168,132.07
2021-05-20 00:30:00,37.62,2.0715,37.6769891612,2.84,0.021500000000000002,2.8400813809,34.78,2.05,34.8403630865,132.78,38.36,-16.2685,41.6671776372,2.84,0.021500000000000002,2.8400813809,35.52,-16.29,39.0772888005,132.59
2021-05-20 01:00:00,36.8545,1.8195000000000001,36.899386858,2.9645,-0.0805,2.9655927738,33.89,1.9,33.9432187631,133.2,37.5745,-16.5605,41.0620653463,2.9645,-0.0805,2.9655927738,34.61,-16.48,38.333307971,133.01
2021-05-20 01:30:00,36.7585,1.7835,36.8017417319,3.0585,-0.0665,3.0592228588,33.7,1.85,33.7507407326,133.34,37.4885,-16.4065,40.9213987359,3.0585,-0.0665,3.0592228588,34.43,-16.34,38.1106349986,133.15
2021-05-20 02:00:00,37.99,1.984,38.0417711996,2.8,-0.006,2.8000064286,35.19,1.99,35.2462224926,132.65,38.75,-16.176,41.9907784638,2.8,-0.006,2.8000064286,35.95,-16.17,39.4191755368,132.45
2021-05-20 02:30:00,37.381,1.6285,37.4164559151,3.3810000000000002,-0.2615,3.3910976468,34.0,1.8900000000000001,34.0524903641,132.47,38.111,-16.5215,41.5380341765,3.3810000000000002,-0.2615,3.3910976468,34.73,-16.26,38.3478878167,132.28
2021-05-20 03:00:00,36.4585,1.5345,36.4907784584,3.1885,-0.4455,3.2194723947,33.27,1.98,33.3288658673,132.53,37.1685,-16.7855,40.7829670635,3.1885,-0.4455,3.2194723947,33.98,-16.34,37.7045885802,132.34
2021-05-20 03:30:00,36.6905,1.7155,36.7305830406,3.3605,-0.3745,3.3813030772,33.33,2.09,33.3954637638,133.2,37.3905,-16.7945,40.9890805032,3.3605,-0.3745,3.3813030772,34.03,-16.42,37.7843525815,133.01
2021-05-20 04:00:00,36.209,1.7405,36.2508071807,3.3890000000000002,-0.4395,3.4173792956,32.82,2.18,32.8923212924,133.83,36.909,-16.8095,40.5565478221,3.3890000000000002,-0.4395,3.4173792956,33.52,-16.37,37.303716973,133.64
2021-05-20 04:30:00,35.607,1.5865,35.6423264006,3.187,-0.3635,3.2076628953,32.42,1.9500000000000002,32.4785914103,133.94,36.287,-16.9735,40.060530092,3.187,-0.3635,3.2076628953,33.1,-16.61,37.0337967268,133.75
2021-05-20 05:00:00,35.386,1.583,35.4213902183,3.966,-0.427,3.98892028,31.42,2.01,31.4842262093,133.99,36.036,-16.987,39.83906958,3.966,-0.427,3.98892028,32.07,-16.56,36.0931918788,133.8
2021-05-20 05:30:00,36.388,2.1405,36.4509023791,4.188,-0.4495,4.2120534481,32.2,2.59,32.303995109,133.99,37.068,-16.3795,40.5256047981,4.188,-0.4495,4.2120534481,32.88,-15.93,36.5357263511,133.8
2021-05-20 06:00:00,37.6285,2.488,37.7106636941,4.4785,-0.5720000000000001,4.5148805355,33.15,3.06,33.2909311975,133.77,38.3285,-15.912,41.5001886291,4.4785,-0.5720000000000001,4.5148805355,33.85,-15.34,37.1636663961,133.58
2021-05-20 06:30:00,41.8275,3.9210000000000003,42.0108795106,5.5475,-0.889,5.6182806311,36.28,4.8100000000000005,36.5974657593,133.38,42.6175,-14.169,44.9111552651,5.5475,-0.889,5.6182806311,37.07,-13.28,39.3769386824,133.19
2021-05-20 07:00:00,46.287,5.2965,46.5890467948,7.077,-1.0735000000000001,7.1579558011,39.21,6.37,39.7240607189,132.4,47.167,-12.7235,48.8529767901,7.077,-1.0735000000000001,7.1579558011,40.09,-11.65,41.7484203294,132.21
2021-05-20 07:30:00,51.8575,6.622,52.2785920837,8.8375,-1.5779999999999998,8.9772763269,43.02,8.2,43.7945247719,132.2,52.8375,-11.348,54.0423769856,8.8375,-1.5779999999999998,8.9772763269,44.0,-9.77,45.0716418605,132.01
2021-05-20 08:00:00,54.9235,7.749,55.4674485915,10.4035,-2.521,10.7045902887,44.52,10.27,45.6892033198,132.2,55.9535,-10.061,56.8508388966,10.4035,-2.521,10.7045902887,45.55,-7.54,46.1698397225,132.01
2021-05-20 08:30:00,57.2605,8.5715,57.8984928344,13.2905,-3.2785,13.6888988783,43.97,11.85,45.5388120179,131.12,58.2705,-8.9885,58.9596837042,13.2905,-3.2785,13.6888988783,44.98,-5.71,45.3409803599,130.93
2021-05-20 09:00:00,55.685,9.099,56.4234971089,14.015,-4.351,14.6748569329,41.67,13.45,43.7868861647,131.12,56.635,-8.451,57.2620522336,14.015,-4.351,14.6748569329,42.62,-4.1,42.8167537303,130.93
2021-05-20 09:30:00,56.5125,9.347,57.2802676779,14.3825,-4.603,15.1011229798,42.13,13.95,44.379493012,131.65,57.4825,-8.283,58.0762076521,14.3825,-4.603,15.1011229798,43.1,-3.68,43.2568191156,131.46
2021-05-20 10:00:00,56.5255,9.515,57.3207412308,14.3155,-4.565,15.0257367623,42.21,14.08,44.4964099675,131.65,57.4855,-8.105,58.0540587319,14.3155,-4.565,15.0257367623,43.17,-3.54,43.3148992842,131.46
2021-05-20 10:30:00,58.078,9.554,58.8585847604,14.658,-4.696,15.3918608362,43.42,14.25,45.698565623,131.65,59.078,-8.056,59.6247366451,14.658,-4.696,15.3918608362,44.42,-3.36,44.5468966371,131.46
2021-05-20 11:00:00,58.5395,9.9045,59.3714761523,14.8895,-4.8055,15.6457674948,43.65,14.71,46.0619864965,131.65,59.5395,-7.7555,60.0424836303,14.8895,-4.8055,15.6457674948,44.65,-2.95,44.74734629,131.46
2021-05-20 11:30:00,58.908500000000004,9.894,59.7335969807,14.9985,-4.696,15.7164696497,43.91,14.59,46.2704679034,132.19,59.9185,-7.886,60.4352185257,14.9985,-4.696,15.7164696497,44.92,-3.19,45.0331266958,132.0
2021-05-20 12:00:00,58.314,9.9175,59.1513262932,14.414,-4.6125,15.134019699,43.9,14.53,46.2420901344,132.19,59.324,-7.8225,59.837517347,14.414,-4.6125,15.134019699,44.91,-3.21,45.0245732906,132.0
2021-05-20 12:30:00,60.7065,10.6275,61.6297241475,15.1065,-4.7825,15.845461448,45.6,15.41,48.1334405585,132.08,61.7565,-7.0825,62.1612990413,15.1065,-4.7825,15.845461448,46.65,-2.3,46.7066644067,131.89
2021-05-20 13:00:00,61.1105,10.4075,61.9903965667,16.5005,-5.1825,17.2952249624,44.61,15.59,47.2556896045,132.08,62.1505,-7.3625,62.585070556,16.5005,-5.1825,17.2952249624,45.65,-2.18,45.7020229312,131.89
2021-05-20 13:30:00,59.6605,9.764,60.4542054472,16.6205,-5.086,17.3812662441,43.04,14.85,45.5298155059,132.78,60.6505,-8.126,61.1924425583,16.6205,-5.086,17.3812662441,44.03,-3.04,44.134821853,132.58
2021-05-20 14:00:00,58.5415,8.8855,59.2119863921,17.0415,-5.2745,17.8390883315,41.5,14.16,43.8492371655,132.78,59.4715,-9.1545,60.1719551162,17.0415,-5.2745,17.8390883315,42.43,-3.88,42.6070334569,132.58
2021-05-20 14:30:00,57.0925,8.21,57.679785508,18.0825,-5.72,18.9656322397,39.01,13.93,41.4225180307,133.34,57.9725,-9.88,58.8083765823,18.0825,-5.72,18.9656322397,39.89,-4.16,40.1063299243,133.08
2021-05-20 15:00:00,56.376,8.271,56.9794947064,18.266,-5.749,19.1493539578,38.11,14.02,40.6070498805,133.34,57.216,-9.779,58.0456673405,18.266,-5.749,19.1493539578,38.95,-4.03,39.1579289544,133.14
2021-05-20 15:30:00,56.9875,8.344,57.5951169132,17.7275,-5.456,18.5481048156,39.26,13.8,41.614752192,133.22,57.8675,-9.786,58.6891246506,17.7275,-5.456,18.5481048156,40.14,-4.33,40.3728683648,133.03
2021-05-20 16:00:00,57.1275,7.7525,57.6511275909,17.7875,-5.5575,18.6354759129,39.34,13.31,41.5306116016,133.56,58.0175,-10.3775,58.9382966542,17.7875,-5.5575,18.6354759129,40.23,-4.82,40.5177158784,133.36
2021-05-20 16:30:00,59.541,7.785,60.0477885188,17.741,-5.275,18.5086116713,41.8,13.06,43.7927345572,133.33,60.481,-10.405,61.3694988247,17.741,-5.275,18.5086116713,42.74,-5.13,43.0467710752,133.13
2021-05-20 17:00:00,59.5585,7.394,60.0157159272,16.2985,-4.816,16.9951451377,43.26,12.21,44.9501023358,133.53,60.5485,-10.816,61.5069647134,16.2985,-4.816,16.9951451377,44.25,-6.0,44.6549269398,133.34
2021-05-20 17:30:00,61.2255,7.1055,61.6364338723,15.3255,-4.5245,15.9794258501,45.9,11.63,47.3504688467,133.42,62.2955,-11.1045,63.2774781459,15.3255,-4.5245,15.9794258501,46.97,-6.58,47.4286548407,133.22
2021-05-20 18:00:00,61.6715,7.214,62.0919939143,15.1215,-4.416,15.7531209051,46.55,11.63,47.9808232526,133.42,62.7515,-10.986,63.7059098377,15.1215,-4.416,15.7531209051,47.63,-6.57,48.0809920863,133.22
2021-05-20 18:30:00,62.291,7.1235,62.696993016,15.131,-4.3865,15.7540008649,47.16,11.51,48.5442653668,133.42,63.391,-11.0965,64.354884766,15.131,-4.3865,15.7540008649,48.26,-6.71,48.7242413999,133.22
2021-05-20 19:00:00,61.6235,7.0425,62.024612522,15.0235,-4.3375,15.637117973,46.6,11.38,47.9694110866,133.42,62.7135,-11.2275,63.7105943976,15.0235,-4.3375,15.637117973,47.69,-6.89,48.1851450138,133.22
2021-05-20 19:30:00,59.771,6.6015,60.134451384,14.850999999999999,-4.3785,15.4830056271,44.92,10.98,46.2424783073,133.51,60.801,-11.7185,61.9199874293,14.850999999999999,-4.3785,15.4830056271,45.95,-7.34,46.5325488234,133.31
2021-05-20 20:00:00,58.2945,6.3405000000000005,58.6383037826,14.5945,-4.4395,15.2547891005,43.7,10.78,45.0099811153,133.69,59.3145,-11.7495,60.4670212637,14.5945,-4.4395,15.2547891005,44.72,-7.31,45.3135134369,133.48
2021-05-20 20:30:00,57.168,6.1295,57.4956606558,14.558,-4.4205,15.2143414005,42.61,10.55,43.8966354064,132.94,58.138,-11.6805,59.2997565277,14.558,-4.4205,15.2143414005,43.58,-7.26,44.1805839708,132.74
2021-05-20 21:00:00,55.2155,5.7415,55.5132080004,14.6155,-4.4885,15.2891946322,40.6,10.23,41.8689968831,131.94,56.1455,-12.0985,57.4342308428,14.6155,-4.4885,15.2891946322,41.53,-7.61,42.2214755782,131.74
2021-05-20 21:30:00,53.899,5.3585,54.1647092049,14.599,-4.4815000000000005,15.2713667774,39.3,9.84,40.5131534196,132.2,54.769,-12.5715,56.1932911765,14.599,-4.4815000000000005,15.2713667774,40.17,-8.09,40.9765420698,132.0
2021-05-20 22:00:00,51.4635,4.481,51.6582151574,14.6235,-4.489,15.2969890256,36.84,8.97,37.9163091558,132.2,52.2835,-13.679,54.0433105319,14.6235,-4.489,15.2969890256,37.66,-9.19,38.765083516,132.0
2021-05-20 22:30:00,48.063,3.8945,48.220525704799996,14.603,-4.4355,15.2617583931,33.46,8.33,34.4813065298,132.14,48.803,-14.0455,50.7839431243,14.603,-4.4355,15.2617583931,34.2,-9.61,35.5245281461,131.94
2021-05-20 23:00:00,44.5555,3.2945,44.67713409,14.3455,-4.3755,14.9979455426,30.21,7.67,31.1684616239,132.14,45.1955,-14.9655,47.6088165207,14.3455,-4.3755,14.9979455426,30.85,-10.59,32.6170292945,131.94
2021-05-20 23:30:00,41.272,2.7720000000000002,41.364984806,14.182,-4.308,14.8218753199,27.09,7.08,27.9999017855,134.08,41.812,-15.708,44.6652505646,14.182,-4.308,14.8218753199,27.63,-11.4,29.8894111685,133.87
2021-05-21 00:00:00,39.1535,2.2439999999999998,39.2177523355,14.1335,-4.166,14.7346998018,25.02,6.41,25.8280564503,134.08,39.6435,-16.556,42.9617065333,14.1335,-4.166,14.7346998018,25.51,-12.39,28.3596932282,133.87
2021-05-21 00:30:00,35.9145,2.0015,35.9702281408,12.0745,-3.8985000000000003,12.6882564799,23.84,5.9,24.5592263722,135.18,36.3645,-16.7085,40.0193807111,12.0745,-3.8985000000000003,12.6882564799,24.29,-12.81,27.4608849093,134.97
2021-05-21 01:00:00,35.166,2.1495,35.2316321826,12.076,-4.0605,12.7403860322,23.09,6.21,23.9105039679,134.68,35.606,-16.5305,39.2561417647,12.076,-4.0605,12.7403860322,23.53,-12.47,26.6300920013,134.48
2021-05-21 01:30:00,34.764,1.9115000000000002,34.816512293,12.334,-4.4185,13.1015532762,22.43,6.33,23.306089333,134.89,35.174,-16.8385,38.9967352255,12.334,-4.4185,13.1015532762,22.84,-12.42,25.9984999567,134.69
2021-05-21 02:00:00,35.578,2.012,35.6348456991,12.378,-4.458,13.1563158977,23.2,6.47,24.0852838887,134.89,36.018,-16.268,39.5214390932,12.378,-4.458,13.1563158977,23.64,-11.81,26.4258528718,134.69
2021-05-21 02:30:00,35.5765,1.9605000000000001,35.6304772982,12.4965,-4.4795,13.2751057435,23.08,6.44,23.9616360042,133.17,36.0165,-16.3595,39.5578249212,12.4965,-4.4795,13.2751057435,23.52,-11.88,26.3500436432,132.97
2021-05-21 03:00:00,34.782,2.073,34.8437204242,12.392,-4.577,13.2102457585,22.39,6.65,23.3566821274,133.32,35.202,-16.217,38.7578623379,12.392,-4.577,13.2102457585,22.81,-11.64,25.6083131034,133.12
2021-05-21 03:30:00,34.36,2.0935,34.4237177285,12.46,-4.5765,13.2738823352,21.9,6.67,22.8932064159,133.47,34.77,-16.2765,38.3911103284,12.46,-4.5765,13.2738823352,22.31,-11.7,25.1917863598,133.27
2021-05-21 04:00:00,33.9405,1.905,33.9939195335,12.4405,-4.525,13.237887492,21.5,6.43,22.4409202129,133.47,34.3305,-16.515,38.0963050078,12.4405,-4.525,13.237887492,21.89,-11.99,24.9586097369,133.27
2021-05-21 04:30:00,34.1755,1.8645,34.226322626,12.4655,-4.5055,13.2547433208,21.71,6.37,22.6252292806,133.76,34.5755,-16.5855,38.3476728173,12.4655,-4.5055,13.2547433208,22.11,-12.08,25.1948109737,133.56
2021-05-21 05:00:00,33.975,1.8805,34.0270025899,12.345,-4.4395,13.1190009242,21.63,6.32,22.534402588,133.76,34.375,-16.5095,38.1340296225,12.345,-4.4395,13.1190009242,22.03,-12.07,25.1198288211,133.56
2021-05-21 05:30:00,34.7805,2.277,34.8549553041,12.4905,-4.483,13.2706397453,22.29,6.76,23.2925245519,133.53,35.2005,-16.163,38.7339356282,12.4905,-4.483,13.2706397453,22.71,-11.68,25.5375507831,133.33
2021-05-21 06:00:00,36.7685,2.901,36.8827655315,12.4085,-4.369,13.155190354,24.36,7.27,25.421693492,133.79,37.2285,-15.369,40.2761390062,12.4085,-4.369,13.155190354,24.82,-11.0,27.1483406491,133.59
2021-05-21 06:30:00,40.625,4.1465,40.8360635621,12.345,-4.5435,13.154558801,28.28,8.69,29.5850384485,133.43,41.205,-14.1335,43.5615409191,12.345,-4.5435,13.154558801,28.86,-9.59,30.4116375751,133.23
2021-05-21 07:00:00,44.087,5.0165,44.3714868046,12.507,-4.6535,13.3446660224,31.58,9.67,33.0273417035,133.43,44.757,-13.1035,46.6357240884,12.507,-4.6535,13.3446660224,32.25,-8.45,33.3386412441,133.23
2021-05-21 07:30:00,48.894,6.2465,49.2913988263,12.594,-4.6835,13.4366665602,36.3,10.93,37.9098259031,132.24,49.704,-11.6335,51.047291194,12.594,-4.6835,13.4366665602,37.11,-6.95,37.7551930203,132.04
2021-05-21 08:00:00,52.9395,7.458,53.4622523305,12.6995,-4.772,13.5664764862,40.24,12.23,42.0574666379,132.24,53.8495,-10.352,54.8355045044,12.6995,-4.772,13.5664764862,41.15,-5.58,41.5266047252,132.04
2021-05-21 08:30:00,54.607,7.8175,55.163735871,13.057,-4.8725000000000005,13.9365169698,41.55,12.69,43.4446613521,132.1,55.557,-9.9225,56.4361254451,13.057,-4.8725000000000005,13.9365169698,42.5,-5.05,42.7989777915,131.9
2021-05-21 09:00:00,55.217,7.9145,55.7813266179,13.587,-5.0855,14.507545597,41.63,13.0,43.6125773143,131.9,56.177,-9.7655,57.0194731583,13.587,-5.0855,14.507545597,42.59,-4.68,42.8463592386,131.71
2021-05-21 09:30:00,56.6735,8.1805,57.2608608257,13.8635,-5.0895,14.7681969956,42.81,13.27,44.8195158385,131.81,57.6535,-9.5195,58.4341248116,13.8635,-5.0895,14.7681969956,43.79,-4.43,44.0135092898,131.62
2021-05-21 10:00:00,57.495,8.31,58.0924360395,15.125,-5.31,16.030025733,42.37,13.62,44.5052951906,131.88,58.475,-9.52,59.2448818465,15.125,-5.31,16.030025733,43.35,-4.21,43.5539504523,131.69
2021-05-21 10:30:00,56.4465,7.8195,56.9855415215,15.8465,-5.6405,16.8204281307,40.6,13.46,42.7730242092,132.42,57.3665,-10.0005,58.2316522391,15.8465,-5.6405,16.8204281307,41.52,-4.36,41.7482933783,132.23
2021-05-21 11:00:00,56.0825,7.5875,56.5934356838,17.2325,-6.0225,18.254576481,38.85,13.61,41.1649681161,132.42,56.9625,-10.3025,57.8866816504,17.2325,-6.0225,18.254576481,39.73,-4.28,39.9598711209,132.23
2021-05-21 11:30:00,56.06,7.5695,56.5687274936,17.31,-6.0205,18.3270979768,38.75,13.59,41.0639817845,132.57,56.92,-10.3405,57.8516407741,17.31,-6.0205,18.3270979768,39.61,-4.32,39.8448804742,132.37
2021-05-21 12:00:00,55.0575,7.6505,55.5864952709,16.7475,-6.0695,17.8134102995,38.31,13.72,40.6926836176,132.8,55.9275,-10.2095,56.8517294944,16.7475,-6.0695,17.8134102995,39.18,-4.14,39.3981217826,132.61
2021-05-21 12:30:00,56.04,7.523,56.5427018191,16.4,-5.797,17.3944016569,39.64,13.32,41.8180822133,132.8,56.93,-10.397,57.8716036498,16.4,-5.797,17.3944016569,40.53,-4.6,40.7902059323,132.61
2021-05-21 13:00:00,54.839,7.198,55.3093764655,16.029,-5.732,17.0230627385,38.81,12.93,40.9072243008,132.8,55.709,-10.782,56.7427898944,16.029,-5.732,17.0230627385,39.68,-5.05,40.00006125,132.61
2021-05-21 13:30:00,55.034,6.971,55.4737415089,16.364,-5.769,17.3511341704,38.67,12.74,40.7145735579,132.94,55.894,-11.199,57.0048843258,16.364,-5.769,17.3511341704,39.53,-5.43,39.9012004832,132.75
2021-05-21 14:00:00,52.725,6.6395,53.1414017998,15.995,-5.7205,16.9871759057,36.73,12.36,38.7538707744,133.53,53.535,-11.5205,54.7605528209,15.995,-5.7205,16.9871759057,37.54,-5.8,37.9854129897,133.34
2021-05-21 14:30:00,55.4915,6.166,55.8330200531,17.5615,-6.044,18.5724585947,37.93,12.21,39.8468191955,133.53,56.3415,-12.004,57.6060816082,17.5615,-6.044,18.5724585947,38.78,-5.96,39.2353157245,133.31
2021-05-21 15:00:00,54.4435,5.567,54.7273805444,17.7235,-5.983,18.7061150764,36.72,11.55,38.4936475279,133.48,55.2635,-12.683,56.7002021271,17.7235,-5.983,18.7061150764,37.54,-6.7,38.1332086245,133.31
2021-05-21 15:30:00,53.318,5.5595,53.607062634,16.748,-5.6805,17.6851232467,36.57,11.24,38.2583650984,133.76,54.128,-12.7805,55.6163785611,16.748,-5.6805,17.6851232467,37.38,-7.1,38.0483166513,133.57
2021-05-21 16:00:00,52.422,5.661,52.726776926,15.902,-5.469,16.8161697482,36.52,11.13,38.1783616725,133.98,53.212,-12.649000000000001,54.6947359899,15.902,-5.469,16.8161697482,37.31,-7.18,37.9945851405,133.78
2021-05-21 16:30:00,53.259,5.5845,53.550982449,15.299,-5.0955,16.1252448431,37.96,10.68,39.433792615,133.79,54.099,-12.8155,55.5962124722,15.299,-5.0955,16.1252448431,38.8,-7.72,39.5605662245,133.59
2021-05-21 17:00:00,54.233,5.4005,54.5012264931,14.763,-4.9395,15.5674284726,39.47,10.34,40.8019178471,134.09,55.123,-12.9195,56.6167696822,14.763,-4.9395,15.5674284726,40.36,-7.98,41.141341738,133.89
2021-05-21 17:30:00,56.102,5.6355,56.3843352736,13.112,-3.9845,13.7040426243,42.99,9.62,44.0532007918,133.69,57.092,-12.6645,58.4797915886,13.112,-3.9845,13.7040426243,43.98,-8.68,44.8283704812,133.5
2021-05-21 18:00:00,56.9765,5.2715,57.2198415281,12.6165,-3.4685,13.0845926379,44.36,8.74,45.2127990728,133.55,57.9965,-13.0985,59.4572511516,12.6165,-3.4685,13.0845926379,45.38,-9.63,46.3905302837,133.36
2021-05-21 18:30:00,56.4525,4.945,56.668666662,11.8925,-3.175,12.3090284446,44.56,8.12,45.2937964847,133.73,57.4825,-13.435,59.0316612611,11.8925,-3.175,12.3090284446,45.59,-10.26,46.730243954,133.53
2021-05-21 19:00:00,55.1255,4.819,55.3357344873,10.2755,-2.781,10.6451801887,44.85,7.6,45.4893668894,133.73,56.1655,-13.600999999999999,57.7888448686,10.2755,-2.781,10.6451801887,45.89,-10.82,47.1483244665,133.53
2021-05-21 19:30:00,53.903,4.2620000000000005,54.071231288,9.313,-2.498,9.6421975192,44.59,6.76,45.0995088665,133.83,54.933,-13.928,56.6711890911,9.313,-2.498,9.6421975192,45.62,-11.43,47.0300893046,133.63
2021-05-21 20:00:00,52.8195,4.16,52.9830650326,8.2395,-2.32,8.5598925373,44.58,6.48,45.0484938705,132.9,53.8595,-14.01,55.6518269264,8.2395,-2.32,8.5598925373,45.62,-11.69,47.0939539644,132.71
2021-05-21 20:30:00,50.9825,3.754,51.1205225154,7.0525,-1.8860000000000001,7.3003254893000005,43.93,5.64,44.2905689735,132.68,52.0025,-14.396,53.9583619308,7.0525,-1.8860000000000001,7.3003254893000005,44.95,-12.51,46.6583604513,132.49
2021-05-21 21:00:00,50.375,3.5895,50.5027240379,6.445,-1.4005,6.5954094073,43.93,4.99,44.212498233,132.68,51.385,-14.5605,53.4081116054,6.445,-1.4005,6.5954094073,44.94,-13.16,46.8272271227,132.49
2021-05-21 21:30:00,49.661,3.5035,49.7844296266,6.121,-1.4365,6.2873025416,43.54,4.94,43.8193473251,133.08,50.671,-14.7865,52.7843804856,6.121,-1.4365,6.2873025416,44.55,-13.35,46.5072574982,132.89
2021-05-21 22:00:00,47.585,2.6165000000000003,47.6568809014,5.995,-1.3035,6.1350743476,41.59,3.92,41.7743282412,133.08,48.525,-15.6735,50.9934723984,5.995,-1.3035,6.1350743476,42.53,-14.37,44.8920683417,132.89
2021-05-21 22:30:00,45.1855,2.0075,45.23007259,5.3155,-0.9825,5.4055385023,39.87,2.99,39.9819584313,133.08,46.0955,-16.3425,48.9067728081,5.3155,-0.9825,5.4055385023,40.78,-15.36,43.5768057572,132.89
2021-05-21 23:00:00,42.673,1.416,42.6964867993,4.6530000000000005,-0.744,4.7121062170000005,38.02,2.16,38.0813077507,133.0,43.513,-17.144,46.7685567983,4.6530000000000005,-0.744,4.7121062170000005,38.86,-16.4,42.1788999382,132.8
2021-05-21 23:30:00,39.554,0.8315,39.5627388871,5.184,-0.9885,5.2774035519,34.37,1.82,34.4181536402,133.77,40.304,-17.9785,44.1320617947,5.184,-0.9885,5.2774035519,35.12,-16.99,39.013773209,133.57
2021-05-22 00:00:00,37.35,0.6155,37.355071145,4.46,-0.8245,4.535570554,32.89,1.44,32.9215081672,134.68,38.05,-18.3645,42.2499391745,4.46,-0.8245,4.535570554,33.59,-17.54,37.8937950066,134.48
2021-05-22 00:30:00,35.1595,0.2285,35.1602424977,4.0495,-0.7815000000000001,4.1242202293,31.11,1.01,31.126390732,135.36,35.8095,-18.7815,40.4359373887,4.0495,-0.7815000000000001,4.1242202293,31.76,-18.0,36.5061309919,135.15
2021-05-22 01:00:00,34.102,0.266,34.1030374014,5.002,-1.064,5.1139123966,29.1,1.33,29.1303776151,135.45,34.702,-18.844,39.488291176,5.002,-1.064,5.1139123966,29.7,-17.78,34.6152914187,135.25
2021-05-22 01:30:00,34.299,0.12250000000000001,34.2992187557,5.949,-1.1975,6.0683282088,28.35,1.32,28.3807135217,135.77,34.879,-19.0075,39.7219045018,5.949,-1.1975,6.0683282088,28.93,-17.81,33.972650765,135.57
2021-05-22 02:00:00,35.435,0.185,35.4354829232,6.225,-1.255,6.3502480267,29.21,1.44,29.245473154,135.83,36.035,-18.895,40.6883552137,6.225,-1.255,6.3502480267,29.81,-17.64,34.6382115589,135.63
2021-05-22 02:30:00,34.8575,0.14750000000000002,34.8578120728,5.5675,-1.1325,5.6815149828,29.29,1.28,29.3179552493,135.66,35.4575,-19.0225,40.2379151112,5.5675,-1.1325,5.6815149828,29.89,-17.89,34.8348130467,135.46
2021-05-22 03:00:00,34.3705,0.081,34.3705954451,3.9805,-0.599,4.0253175341,30.39,0.68,30.3976068137,136.0,34.9905,-19.109,39.8683956443,3.9805,-0.599,4.0253175341,31.01,-18.51,36.1142658793,135.79
