Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-22 03:30:00,33.814,0.043500000000000004,33.8140279803,4.564,-0.7665000000000001,4.6279172691,29.25,0.81,29.2612132353,136.03,34.424,-19.1465,39.3903571734,4.564,-0.7665000000000001,4.6279172691,29.86,-18.38,35.0634282408,135.82
2021-05-22 04:00:00,32.389,0.013000000000000001,32.3890026089,3.8890000000000002,-0.847,3.9801670819,28.5,0.86,28.5129724862,136.03,32.969,-19.187,38.1457196812,3.8890000000000002,-0.847,3.9801670819,29.08,-18.34,34.3802559618,135.82
2021-05-22 04:30:00,32.1015,-0.085,32.1016125335,3.9515000000000002,-0.895,4.051589472,28.15,0.81,28.16165123,135.99,32.6715,-19.355,37.9742404434,3.9515000000000002,-0.895,4.051589472,28.72,-18.46,34.1410310331,135.79
2021-05-22 05:00:00,31.099,-0.2155,31.0997466429,3.359,-0.7955,3.4519126944,27.74,0.58,27.7460627838,136.27,31.659,-19.485500000000002,37.1749511264,3.359,-0.7955,3.4519126944,28.3,-18.69,33.9146885582,136.07
2021-05-22 05:30:00,30.512,-0.047,30.5120361989,3.412,-1.017,3.5603416971,27.1,0.97,27.117354222,136.37,31.052,-19.187,36.5016119233,3.412,-1.017,3.5603416971,27.64,-18.17,33.0774621155,136.16
2021-05-22 06:00:00,31.127,0.1555,31.1273884104,4.967,-1.6045,5.2197231009,26.16,1.76,26.2191380484,135.89,31.647,-18.8845,36.8531809923,4.967,-1.6045,5.2197231009,26.68,-17.28,31.7871168872,135.69
2021-05-22 06:30:00,34.0685,0.7485,34.0767214459,5.4485,-1.7015,5.7079991678,28.62,2.45,28.7246740626,135.52,34.6485,-18.1115,39.0966109081,5.4485,-1.7015,5.7079991678,29.2,-16.41,33.4951951778,135.32
2021-05-22 07:00:00,36.6615,1.1235,36.6787109166,4.9515,-1.4265,5.1528879767,31.71,2.55,31.8123655203,135.02,37.3415,-17.7365,41.3397031254,4.9515,-1.4265,5.1528879767,32.39,-16.31,36.2646963313,134.81
2021-05-22 07:30:00,38.4105,1.609,38.4441854023,4.7305,-1.431,4.9422051,33.68,3.04,33.8169188425,134.87,39.1305,-17.131,42.7161233172,4.7305,-1.431,4.9422051,34.4,-15.7,37.8133574283,134.67
2021-05-22 08:00:00,40.775,1.884,40.8185016996,6.235,-1.986,6.5436550184,34.54,3.87,34.7561289559,134.64,41.515,-16.696,44.7465265803,6.235,-1.986,6.5436550184,35.28,-14.71,38.2238472684,134.44
2021-05-22 08:30:00,44.4275,2.589,44.5028726854,6.3975,-1.7610000000000001,6.6354447666,38.03,4.35,38.2779753906,133.48,45.2775,-15.831,47.9653267189,6.3975,-1.7610000000000001,6.6354447666,38.88,-14.07,41.3475428532,133.28
2021-05-22 09:00:00,46.727,3.3375,46.8460396965,5.947,-1.8425,6.2258826884,40.78,5.18,41.1076732497,133.48,47.647,-15.0325,49.9621122977,5.947,-1.8425,6.2258826884,41.7,-13.19,43.7363247198,133.28
2021-05-22 09:30:00,51.8315,3.4195,51.9441755397,8.6715,-1.9805000000000001,8.8947901886,43.16,5.4,43.4965010087,133.42,52.8115,-14.8205,54.8516340003,8.6715,-1.9805000000000001,8.8947901886,44.14,-12.84,45.9696117016,133.21
2021-05-22 10:00:00,53.2155,2.078,53.2560562213,13.525500000000001,-3.892,14.0743317515,39.69,5.97,40.1364796663,133.04,54.1155,-16.192,56.486000073,13.525500000000001,-3.892,14.0743317515,40.59,-12.3,42.4127115379,132.85
2021-05-22 10:30:00,49.6315,2.91,49.7167365406,10.5015,-3.12,10.9551769611,39.13,6.03,39.5918905838,133.13,50.5115,-15.31,52.7807515317,10.5015,-3.12,10.9551769611,40.01,-12.19,41.8257839138,132.94
2021-05-22 11:00:00,52.0025,2.532,52.0641050077,12.8925,-3.388,13.3302325655,39.11,5.92,39.5555116261,133.04,52.8725,-15.778,55.176503516,12.8925,-3.388,13.3302325655,39.98,-12.39,41.8558538319,132.84
2021-05-22 11:30:00,54.3405,1.6585,54.3658032452,16.0905,-4.1615,16.6199359957,38.25,5.82,38.6902429561,133.4,55.1905,-16.5715,57.6246987194,16.0905,-4.1615,16.6199359957,39.1,-12.41,41.0221659594,133.2
2021-05-22 12:00:00,51.843,1.4535,51.8633715762,16.303,-4.6765,16.9604676012,35.54,6.13,36.0647819902,133.18,52.623,-16.7165,55.2143233342,16.303,-4.6765,16.9604676012,36.32,-12.04,38.2636119571,132.98
2021-05-22 12:30:00,53.2485,0.3955,53.2499687559,20.3585,-5.8745,21.1891074022,32.89,6.27,33.4823087615,132.92,53.9585,-17.7745,56.8106730509,20.3585,-5.8745,21.1891074022,33.6,-11.9,35.6450557581,132.73
2021-05-22 13:00:00,51.4055,0.076,51.4055561807,19.485500000000002,-5.774,20.3229866469,31.92,5.85,32.4516394039,132.85,52.0655,-18.184,55.1495616143,19.485500000000002,-5.774,20.3229866469,32.58,-12.41,34.863512445,132.66
2021-05-22 13:30:00,49.79,-0.6930000000000001,49.794822512,21.28,-6.703,22.3107285627,28.51,6.01,29.136578385299998,133.26,50.38,-18.993,53.8412337247,21.28,-6.703,22.3107285627,29.1,-12.29,31.5888287216,133.07
2021-05-22 14:00:00,50.7845,-0.4,50.7860752594,20.0345,-5.29,20.7211314906,30.75,4.89,31.1363870736,133.48,51.4245,-18.8,54.7532574396,20.0345,-5.29,20.7211314906,31.39,-13.51,34.1738525777,133.29
2021-05-22 14:30:00,47.105,-0.6085,47.1089301221,19.035,-5.2085,19.7347332703,28.07,4.6,28.44441773,133.77,47.655,-19.1085,51.3432935957,19.035,-5.2085,19.7347332703,28.62,-13.9,31.8168885971,133.57
2021-05-22 15:00:00,46.3415,-1.1835,46.3566100411,19.6515,-5.5635,20.4238582178,26.69,4.38,27.0470053795,134.09,46.8715,-19.7135,50.8483981508,19.6515,-5.5635,20.4238582178,27.22,-14.15,30.6781828015,133.89
2021-05-22 15:30:00,45.206,-0.318,45.207118466,16.356,-4.368,16.9292102592,28.85,4.05,29.1328851987,134.22,45.786,-18.918,49.5403726268,16.356,-4.368,16.9292102592,29.43,-14.55,32.8302817533,134.03
2021-05-22 16:00:00,43.5,0.44,43.5022252304,14.17,-3.64,14.6300546821,29.33,4.08,29.6124180033,134.31,44.1,-18.19,47.7041518109,14.17,-3.64,14.6300546821,29.93,-14.55,33.2792337652,134.11
2021-05-22 16:30:00,46.99,-0.796,46.9967415466,17.85,-4.8260000000000005,18.4908835917,29.14,4.03,29.4173503226,134.49,47.59,-19.486,51.4248217887,17.85,-4.8260000000000005,18.4908835917,29.74,-14.66,33.1569479898,134.3
2021-05-22 17:00:00,46.7695,-0.7005,46.7747456487,16.5395,-4.5005,17.1408739713,30.23,3.8,30.467899501,134.62,47.3895,-19.3005,51.169072793,16.5395,-4.5005,17.1408739713,30.85,-14.8,34.2164068832,134.43
2021-05-22 17:30:00,46.01,0.40950000000000003,46.0118222879,13.96,-3.7705,14.460230643,32.05,4.18,32.3214309708,133.49,46.68,-17.9905,50.0267977213,13.96,-3.7705,14.460230643,32.72,-14.22,35.6764179816,133.31
2021-05-22 18:00:00,48.8725,0.5445,48.8755331071,14.1725,-3.4455,14.5853085843,34.7,3.99,34.9286429739,133.49,49.6125,-17.9155,52.7481307394,14.1725,-3.4455,14.5853085843,35.44,-14.47,38.280210292,133.31
2021-05-22 18:30:00,48.863,1.068,48.8746702598,12.143,-2.922,12.4896170077,36.72,3.99,36.9361408379,133.73,49.673,-17.432,52.642962996,12.143,-2.922,12.4896170077,37.53,-14.51,40.2373085581,133.54
2021-05-22 19:00:00,48.6895,1.7435,48.7207060961,9.1495,-2.0065,9.366930794,39.54,3.75,39.7174281645,133.93,49.5695,-16.7765,52.3315037286,9.1495,-2.0065,9.366930794,40.42,-14.77,43.0340481479,133.74
2021-05-22 19:30:00,48.3175,2.184,48.3668343212,7.2275,-1.556,7.3930976086,41.09,3.74,41.2598557923,133.89,49.2475,-16.366,51.8956858732,7.2275,-1.556,7.3930976086,42.02,-14.81,44.5535239908,133.7
2021-05-22 20:00:00,47.2285,2.297,47.284325323,5.1285,-1.033,5.2315008602,42.1,3.33,42.2314918041,133.89,48.1985,-16.213,50.8523034999,5.1285,-1.033,5.2315008602,43.07,-15.18,45.6668074207,133.7
2021-05-22 20:30:00,46.355,2.101,46.40258857,3.835,-0.859,3.9300262086,42.52,2.96,42.6229046406,133.85,47.315,-16.569,50.1322349991,3.835,-0.859,3.9300262086,43.48,-15.71,46.2310988405,133.65
2021-05-22 21:00:00,45.143,1.713,45.1754891285,3.383,-0.847,3.4874199632,41.76,2.56,41.8383938506,134.43,46.093,-16.707,49.0274259777,3.383,-0.847,3.4874199632,42.71,-15.86,45.5596718601,134.23
2021-05-22 21:30:00,45.1025,2.0285,45.1480931879,2.5925000000000002,-0.5415,2.6484483193,42.51,2.5700000000000003,42.5876155707,133.29,46.0725,-16.3215,48.8780791204,2.5925000000000002,-0.5415,2.6484483193,43.48,-15.78,46.2549327099,133.09
2021-05-22 22:00:00,44.751,1.6185,44.7802584098,2.661,-0.5115000000000001,2.7097146067,42.09,2.13,42.1438607629,133.29,45.711,-16.7215,48.6734433059,2.661,-0.5115000000000001,2.7097146067,43.05,-16.21,46.0007239073,133.09
2021-05-22 22:30:00,43.151,1.2695,43.1696702703,2.891,-0.6605000000000001,2.9654917383,40.26,1.9300000000000002,40.3062340091,133.22,44.061,-17.2105,47.3029917791,2.891,-0.6605000000000001,2.9654917383,41.17,-16.55,44.3719663752,133.03
2021-05-22 23:00:00,40.2235,0.677,40.2291968755,3.1635,-0.863,3.279100677,37.06,1.54,37.0919829613,133.72,41.0535,-17.953,44.807366261,3.1635,-0.863,3.279100677,37.89,-17.09,41.5658537745,133.52
2021-05-22 23:30:00,37.658500000000004,0.2495,37.6593265009,2.8385,-0.7105,2.9260711714000003,34.82,0.96,34.8332312598,134.96,38.3985,-18.6205,42.6751429113,2.8385,-0.7105,2.9260711714000003,35.56,-17.91,39.8155961904,134.76
2021-05-23 00:00:00,34.881,-0.332,34.8825799648,3.231,-0.802,3.3290486629,31.65,0.47000000000000003,31.6534895391,134.96,35.541,-19.292,40.4393860611,3.231,-0.802,3.3290486629,32.31,-18.49,37.2265523518,134.76
2021-05-23 00:30:00,32.248,-0.625,32.2540560085,2.898,-0.885,3.0301202946,29.35,0.26,29.3511515958,135.36,32.858,-19.845,38.385833181,2.898,-0.885,3.0301202946,29.96,-18.96,35.455369128,135.16
2021-05-23 01:00:00,31.388,-0.771,31.3974678119,3.088,-0.781,3.1852323306,28.3,0.01,28.3000017668,136.31,31.948,-19.851,37.6129885146,3.088,-0.781,3.1852323306,28.86,-19.07,34.5913934383,136.11
2021-05-23 01:30:00,31.395,-0.9580000000000001,31.409613003,3.705,-0.9580000000000001,3.8268510554,27.69,0.0,27.69,135.58,31.945,-20.088,37.7360672169,3.705,-0.9580000000000001,3.8268510554,28.24,-19.13,34.1094488375,135.38
2021-05-23 02:00:00,32.17,-0.7825000000000001,32.1795153203,2.79,-0.7825000000000001,2.8976553021,29.38,0.0,29.38,135.95,32.76,-19.7925,38.2748044574,2.79,-0.7825000000000001,2.8976553021,29.97,-19.01,35.490576214,135.76
2021-05-23 02:30:00,31.525,-0.743,31.533754518,2.385,-0.723,2.492178565,29.14,-0.02,29.1400068634,135.5,32.125,-19.853,37.7644970045,2.385,-0.723,2.492178565,29.74,-19.13,35.3613418863,135.31
2021-05-23 03:00:00,30.5465,-0.7975,30.5569086869,2.4465,-0.7375,2.5552433348,28.1,-0.06,28.1000640569,135.62,31.1065,-20.0075,36.9853268,2.4465,-0.7375,2.5552433348,28.66,-19.27,34.5359016098,135.42
2021-05-23 03:30:00,29.8645,-0.8985000000000001,29.878013028,2.6945,-0.7885000000000001,2.8075011131,27.17,-0.11,27.1702226712,135.31,30.4145,-19.9785,36.3893153618,2.6945,-0.7885000000000001,2.8075011131,27.72,-19.19,33.7143070521,135.11
2021-05-23 04:00:00,29.34,-1.066,29.3593589167,3.55,-1.086,3.712397608,25.79,0.02,25.7900077549,135.31,29.83,-20.016,35.92310059,3.55,-1.086,3.712397608,26.28,-18.93,32.388011671,135.11
2021-05-23 04:30:00,28.8645,-1.0965,28.8853193249,3.7745,-1.1465,3.9447829471,25.09,0.05,25.0900498206,135.19,29.3445,-20.1065,35.5720539539,3.7745,-1.1465,3.9447829471,25.57,-18.96,31.8324755556,134.99
2021-05-23 05:00:00,28.595,-1.292,28.6241731584,3.825,-1.142,3.9918403024,24.77,-0.15,24.7704541743,135.36,29.075,-20.412,35.5247149039,3.825,-1.142,3.9918403024,25.25,-19.27,31.7631138272,135.16
2021-05-23 05:30:00,28.56,-1.082,28.5804885193,4.01,-1.032,4.140667096,24.55,-0.05,24.5500509164,135.72,29.02,-20.202,35.3593156608,4.01,-1.032,4.140667096,25.01,-19.17,31.5117279755,135.52
2021-05-23 06:00:00,29.365,-1.0055,29.3822098429,4.005,-1.0255,4.134207935,25.36,0.02,25.3600078864,135.62,29.855,-20.1155,35.9993661784,4.005,-1.0255,4.134207935,25.85,-19.09,32.1348813597,135.42
2021-05-23 06:30:00,31.447,-0.4345,31.4500015779,4.447,-1.1245,4.5869716862,27.0,0.6900000000000001,27.0088152276,135.62,31.987,-19.3745,37.3970509432,4.447,-1.1245,4.5869716862,27.54,-18.25,33.0380704642,135.42
2021-05-23 07:00:00,32.8255,-0.003,32.8255001371,4.7755,-1.303,4.9500716409,28.05,1.3,28.080108618,135.07,33.3855,-18.833,38.3311035486,4.7755,-1.303,4.9500716409,28.61,-17.53,33.5534349955,134.87
2021-05-23 07:30:00,35.0915,0.47850000000000004,35.0947622089,4.8715,-1.3715,5.0608817908,30.22,1.85,30.2765734521,135.19,35.7115,-18.4415,40.1920409347,4.8715,-1.3715,5.0608817908,30.84,-17.07,35.2489787086,134.99
2021-05-23 08:00:00,37.453,0.6225,37.4581728766,6.243,-1.8375,6.5077995705,31.21,2.46,31.3067995809,135.19,38.103,-18.1975,42.2254380113,6.243,-1.8375,6.5077995705,31.86,-16.36,35.8149298478,134.99
2021-05-23 08:30:00,39.607,0.802,39.6151189952,7.167,-1.998,7.4402885025,32.44,2.8,32.5606142448,134.76,40.297,-17.918,44.1010536495,7.167,-1.998,7.4402885025,33.13,-15.92,36.7565409145,134.56
2021-05-23 09:00:00,42.0725,0.8845000000000001,42.081796498,9.9125,-2.8355,10.3100783945,32.16,3.7199999999999998,32.374434358,134.64,42.7525,-17.6655,46.2584710783,9.9125,-2.8355,10.3100783945,32.84,-14.83,36.0332415972,134.44
2021-05-23 09:30:00,43.0935,1.2065000000000001,43.1103860398,9.4235,-2.8735,9.8518706092,33.67,4.08,33.9162984419,134.05,43.8235,-17.2135,47.0829452615,9.4235,-2.8735,9.8518706092,34.4,-14.34,37.2692312773,133.85
2021-05-23 10:00:00,47.153,1.2325,47.1691049867,12.973,-3.6375,13.4733119629,34.18,4.87,34.5251980443,133.67,47.893,-17.1075,50.8567203548,12.973,-3.6375,13.4733119629,34.92,-13.47,37.4278946776,133.48
2021-05-23 10:30:00,51.6785,1.241,51.6933984494,17.2985,-4.619,17.9045598452,34.38,5.86,34.8758369075,133.44,52.4285,-17.129,55.1556910323,17.2985,-4.619,17.9045598452,35.13,-12.51,37.290977461,133.24
2021-05-23 11:00:00,49.824,1.255,49.8398033804,17.744,-5.095,18.4610010834,32.08,6.35,32.7024295734,133.62,50.504,-16.985,53.2836207572,17.744,-5.095,18.4610010834,32.76,-11.89,34.8509641187,133.42
2021-05-23 11:30:00,49.313,1.7675,49.344665621,17.993,-5.8125,18.9085484702,31.32,7.58,32.2241958783,133.29,49.973,-16.3025,52.5649335132,17.993,-5.8125,18.9085484702,31.98,-10.49,33.6565075431,133.09
2021-05-23 12:00:00,48.4525,2.5375,48.5189000545,16.5325,-5.8125,17.5245174684,31.92,8.35,32.9940737103,132.55,49.1425,-15.2925,51.4669395097,16.5325,-5.8125,17.5245174684,32.61,-9.48,33.9600132509,132.36
2021-05-23 12:30:00,50.4945,3.1225,50.5909531092,15.4345,-5.3475,16.3346119176,35.06,8.47,36.0686082349,131.81,51.2645,-14.7375,53.3408180149,15.4345,-5.3475,16.3346119176,35.83,-9.39,37.0399919006,131.62
2021-05-23 13:00:00,52.816,2.7845,52.889349554,16.516,-5.5855,17.4349094133,36.3,8.37,37.2524750856,131.92,53.626,-15.0855,55.7074518018,16.516,-5.5855,17.4349094133,37.11,-9.5,38.3066847952,131.72
2021-05-23 13:30:00,48.8395,2.318,48.8944770322,15.2095,-5.662,16.2292062113,33.63,7.98,34.5638148936,131.92,49.5695,-15.582,51.9608896599,15.2095,-5.662,16.2292062113,34.36,-9.92,35.763333178,131.72
2021-05-23 14:00:00,49.282,2.874,49.3657310287,14.062,-4.856,14.8768471122,35.22,7.73,36.0583041753,131.92,50.072,-15.226,52.3358028504,14.062,-4.856,14.8768471122,36.01,-10.37,37.4734172448,131.72
2021-05-23 14:30:00,49.9655,2.957,50.0529223847,14.0655,-4.663,14.8182947484,35.9,7.62,36.6997874653,132.7,50.7655,-15.243,53.0045756445,14.0655,-4.663,14.8182947484,36.7,-10.58,38.1945860038,132.51
2021-05-23 15:00:00,49.921,2.94,50.0074978478,13.201,-4.4,13.9149703916,36.72,7.34,37.4464150487,132.91,50.731,-15.38,53.0111192204,13.201,-4.4,13.9149703916,37.53,-10.98,39.1032134229,132.72
2021-05-23 15:30:00,50.3215,2.967,50.4088925811,12.8415,-4.173,13.5025201814,37.48,7.14,38.1540299313,133.18,51.1715,-15.303,53.4107126076,12.8415,-4.173,13.5025201814,38.33,-11.13,39.9132283836,133.16
2021-05-23 16:00:00,50.898,2.7815000000000003,50.9739457591,13.278,-4.0885,13.8932039591,37.62,6.87,38.242140369,133.18,51.738,-15.5585,54.0267301088,13.278,-4.0885,13.8932039591,38.46,-11.47,40.1339320276,132.98
2021-05-23 16:30:00,51.495,3.1505,51.5912848769,12.225,-3.7495000000000003,12.787078448599999,39.27,6.9,39.8715801041,133.4,52.375,-14.9295,54.4612761074,12.225,-3.7495000000000003,12.787078448599999,40.15,-11.18,41.6775107222,133.2
2021-05-23 17:00:00,53.843,3.5575,53.9603971006,12.843,-3.7025,13.3660448619,41.0,7.26,41.637814544,132.45,54.783,-14.7825,56.7423950433,12.843,-3.7025,13.3660448619,41.94,-11.08,43.3789119273,132.25
2021-05-23 17:30:00,54.4405,3.567,54.5572316861,11.4005,-3.433,11.9061702176,43.04,7.0,43.605522586,133.31,55.4305,-14.913,57.4015496241,11.4005,-3.433,11.9061702176,44.03,-11.48,45.5019922641,133.11
2021-05-23 18:00:00,53.012,3.8585000000000003,53.1522357597,7.962,-2.8315,8.4504932548,45.05,6.69,45.5440292464,133.97,54.062,-14.6915,56.0226741262,7.962,-2.8315,8.4504932548,46.1,-11.86,47.6011512466,133.77
2021-05-23 18:30:00,54.494,3.988,54.6397307826,6.724,-1.832,6.9691032422,47.77,5.82,48.1232303571,133.89,55.614,-14.552,57.4863262002,6.724,-1.832,6.9691032422,48.89,-12.72,50.517625637,133.69
2021-05-23 19:00:00,52.945,3.7335000000000003,53.0764735759,6.465,-2.0365,6.7781676912,46.48,5.77,46.8367729461,133.89,54.035,-15.0465,56.0908048369,6.465,-2.0365,6.7781676912,47.57,-13.01,49.3169849038,133.69
2021-05-23 19:30:00,51.679,3.318,51.7854049419,7.159,-2.242,7.5018561037,44.52,5.5600000000000005,44.8658444699,134.4,52.709,-15.352,54.8992038649,7.159,-2.242,7.5018561037,45.55,-13.11,47.3990991476,134.21
2021-05-23 20:00:00,50.747,2.979,50.8343628857,6.017,-1.691,6.2501015992,44.73,4.67,44.9731230848,134.4,51.777,-15.361,54.0075740059,6.017,-1.691,6.2501015992,45.76,-13.67,47.7582087185,134.21
2021-05-23 20:30:00,49.357,2.7765,49.4350321255,5.457,-1.5935000000000001,5.684900285,43.9,4.37,44.1169683909,133.0,50.367,-15.5135,52.7020243563,5.457,-1.5935000000000001,5.684900285,44.91,-13.92,47.0178104552,132.8
2021-05-23 21:00:00,47.1015,2.2295,47.1542359974,5.0815,-1.5005000000000002,5.2984094311,42.02,3.73,42.1852260869,133.0,48.0715,-16.0005,50.6644363681,5.0815,-1.5005000000000002,5.2984094311,42.99,-14.5,45.3694842378,132.8
2021-05-23 21:30:00,46.218,2.145,46.2677484756,4.908,-1.345,5.0889575553,41.31,3.49,41.457161022,132.78,47.158,-16.045,49.8128395998,4.908,-1.345,5.0889575553,42.25,-14.7,44.734243036,132.57
2021-05-23 22:00:00,45.362,1.9605000000000001,45.4043456538,4.342,-1.2395,4.5154539362,41.02,3.2,41.1446278389,132.54,46.292,-16.3195,49.0843696532,4.342,-1.2395,4.5154539362,41.95,-15.08,44.5781213153,132.34
2021-05-23 22:30:00,42.994,1.7535,43.0297431813,3.884,-1.3765,4.1207048244,39.11,3.13,39.2350481075,133.63,43.874,-16.7365,46.9578354298,3.884,-1.3765,4.1207048244,39.99,-15.36,42.8384138362,133.44
2021-05-23 23:00:00,40.5485,1.313,40.5697525411,4.5085,-1.377,4.7140960162,36.04,2.69,36.1402504142,133.63,41.3385,-17.427,44.8616975966,4.5085,-1.377,4.7140960162,36.83,-16.05,40.1752585555,133.44
2021-05-23 23:30:00,38.031,0.999,38.0441186256,3.981,-1.211,4.1611154754,34.05,2.21,34.1216441573,134.65,38.761,-18.001,42.7369994501,3.981,-1.211,4.1611154754,34.78,-16.79,38.6206227293,134.45
2021-05-24 00:00:00,35.13,0.468,35.1331171973,3.64,-1.1320000000000001,3.8119580271,31.49,1.6,31.5306216241,135.53,35.8,-18.582,40.3352293163,3.64,-1.1320000000000001,3.8119580271,32.16,-17.45,36.5891800947,135.33
2021-05-24 00:30:00,33.4005,0.47950000000000004,33.4039416911,4.0405,-1.2805,4.2385516984,29.36,1.76,29.4127047379,135.8,34.0105,-18.610500000000002,38.7693799344,4.0405,-1.2805,4.2385516984,29.97,-17.33,34.6197891386,135.6
2021-05-24 01:00:00,33.165,0.268,33.1660828106,4.015,-1.042,4.1480102459,29.15,1.31,29.1794208304,135.87,33.755,-18.882,38.6772536383,4.015,-1.042,4.1480102459,29.74,-17.84,34.6804440571,135.66
2021-05-24 01:30:00,32.7605,0.0815,32.7606013757,3.6805,-1.0485,3.8269351314,29.08,1.13,29.1019466703,136.1,33.3505,-18.9485,38.3575481816,3.6805,-1.0485,3.8269351314,29.67,-17.9,34.6513910255,135.89
2021-05-24 02:00:00,33.7795,0.332,33.7811314827,3.7495000000000003,-1.248,3.9517406608,30.03,1.58,30.0715363758,135.71,34.3995,-18.668,39.1384698762,3.7495000000000003,-1.248,3.9517406608,30.65,-17.42,35.2544876576,135.51
2021-05-24 02:30:00,33.762,0.228,33.7627698508,3.972,-1.312,4.1830763799,29.79,1.54,29.8297787454,135.68,34.382,-18.802,39.1872061775,3.972,-1.312,4.1830763799,30.41,-17.49,35.0808808327,135.47
2021-05-24 03:00:00,33.6665,0.301,33.6678455392,2.8064999999999998,-0.839,2.9292257083,30.86,1.1400000000000001,30.881049205,135.68,34.3165,-18.799,39.1283091029,2.8064999999999998,-0.839,2.9292257083,31.51,-17.96,36.2690184593,135.47
2021-05-24 03:30:00,33.8205,0.4455,33.8234340436,2.8005,-0.7345,2.8952185582,31.02,1.18,31.0424354715,135.86,34.4705,-18.6845,39.2087478823,2.8005,-0.7345,2.8952185582,31.67,-17.95,36.4031784327,135.66
2021-05-24 04:00:00,34.0235,0.5535,34.0280019175,2.6135,-0.5765,2.6763285486,31.41,1.13,31.4303197566,135.99,34.6835,-18.7365,39.4208270398,2.6135,-0.5765,2.6763285486,32.07,-18.16,36.8547215428,135.79
2021-05-24 04:30:00,34.028,0.3815,34.0301384988,3.378,-0.7685000000000001,3.4643146869,30.65,1.15,30.6715666375,136.33,34.668,-18.8485,39.4605648243,3.378,-0.7685000000000001,3.4643146869,31.29,-18.08,36.1379371298,136.13
2021-05-24 05:00:00,33.9405,0.627,33.9462909498,2.3905,-0.523,2.4470429604,31.55,1.15,31.5709518387,136.33,34.6005,-18.623,39.2939019347,2.3905,-0.523,2.4470429604,32.21,-18.1,36.9471798653,136.13
2021-05-24 05:30:00,34.7405,0.984,34.7544327568,2.6105,-0.616,2.6821942976,32.13,1.6,32.1698134903,136.36,35.4205,-18.156,39.8026651903,2.6105,-0.616,2.6821942976,32.81,-17.54,37.2041355228,136.16
2021-05-24 06:00:00,36.8625,1.4285,36.8901683176,3.3125,-0.6415000000000001,3.3740448278,33.55,2.07,33.6137977622,136.09,37.5825,-17.6415,41.5170667136,3.3125,-0.6415000000000001,3.3740448278,34.27,-17.0,38.2548415237,135.89
2021-05-24 06:30:00,42.0265,3.4455,42.1675013784,11.9365,-1.6145,12.0451916755,30.09,5.06,30.5124843302,134.05,42.6665,-15.0645,45.2478660547,11.9365,-1.6145,12.0451916755,30.73,-13.45,33.544528615,133.85
2021-05-24 07:00:00,46.1225,4.9705,46.3895556834,11.3625,-1.3995,11.4483626122,34.76,6.37,35.3388525564,134.05,46.8825,-13.5795,48.8095444201,11.3625,-1.3995,11.4483626122,35.52,-12.18,37.5502703053,133.85
2021-05-24 07:30:00,51.859,6.2955,52.2397281889,3.699,-0.6845,3.7618002672,48.16,6.98,48.6631893735,134.31,52.979,-11.8445,54.2868917995,3.699,-0.6845,3.7618002672,49.28,-11.16,50.5278537047,134.12
2021-05-24 08:00:00,55.2085,7.754,55.7503631221,2.9985,-0.976,3.153343979,52.21,8.73,52.9348373002,132.83,56.4585,-10.146,57.3629108244,2.9985,-0.976,3.153343979,53.46,-9.17,54.2407641908,132.64
2021-05-24 08:30:00,57.8775,9.1275,58.5928004323,2.5075000000000003,-0.7525000000000001,2.617978705,55.37,9.88,56.2445668487,131.97,59.1975,-8.6925,59.8322953137,2.5075000000000003,-0.7525000000000001,2.617978705,56.69,-7.94,57.2433376036,131.78
2021-05-24 09:00:00,60.166,9.0505,60.8429051431,3.906,-1.0795,4.0524259709,56.26,10.13,57.1647137664,131.97,61.526,-8.7795,62.1492421213,3.906,-1.0795,4.0524259709,57.62,-7.7,58.132214821,131.78
2021-05-24 09:30:00,63.205,8.9565,63.8364387889,6.465,-1.3135,6.5970832381,56.74,10.27,57.6619501925,132.09,64.565,-9.0835,65.2008373968,6.465,-1.3135,6.5970832381,58.1,-7.77,58.6172576977,131.89
2021-05-24 10:00:00,62.5255,8.644,63.1201781228,7.8955,-1.496,8.0359776163,54.63,10.14,55.5630857674,132.86,63.8455,-9.386,64.531735342,7.8955,-1.496,8.0359776163,55.95,-7.89,56.5035804175,132.67
2021-05-24 10:30:00,57.5485,8.5375,58.1783358176,5.1685,-1.1725,5.2998253273,52.38,9.71,53.2723990449,132.81,58.7785,-9.6125,59.5593168069,5.1685,-1.1725,5.2998253273,53.61,-8.44,54.2703021919,132.62
2021-05-24 11:00:00,63.7505,8.0255,64.2536761633,9.1305,-2.0845,9.3654242029,54.62,10.11,55.5477857344,133.32,65.0605,-10.0845,65.837419455,9.1305,-2.0845,9.3654242029,55.93,-8.0,56.4992468976,133.13
2021-05-24 11:30:00,65.6015,6.239,65.8975107515,14.461500000000001,-3.751,14.9400462934,51.14,9.99,52.1066185815,133.08,66.8115,-11.981,67.877248716,14.461500000000001,-3.751,14.9400462934,52.35,-8.23,52.9929750061,132.88
2021-05-24 12:00:00,61.9575,6.182,62.2651502066,13.5575,-4.048,14.1489261165,48.4,10.23,49.46931271,133.57,63.0875,-12.058,64.22949494,13.5575,-4.048,14.1489261165,49.53,-8.01,50.1735089465,133.37
2021-05-24 12:30:00,62.6745,7.018,63.0661975566,12.4245,-3.202,12.830471708,50.25,10.22,51.2787568102,133.57,63.8445,-11.192,64.818061096,12.4245,-3.202,12.830471708,51.42,-7.99,52.0370685185,133.38
2021-05-24 13:00:00,64.3735,7.474,64.8059270302,12.2135,-3.106,12.6022544908,52.16,10.58,53.2221946184,133.57,65.6135,-10.796,66.4957517308,12.2135,-3.106,12.6022544908,53.4,-7.69,53.9508674629,133.38
2021-05-24 13:30:00,63.7255,7.6015,64.1772713077,10.8455,-2.7885,11.1982410449,52.88,10.39,53.891061411,134.05,64.9855,-10.7385,65.8667639443,10.8455,-2.7885,11.1982410449,54.14,-7.95,54.720582051,133.85
2021-05-24 14:00:00,54.106,7.26,54.590904334,8.586,-2.8,9.0310240837,45.52,10.06,46.6183869305,134.05,55.156,-11.18,56.2776752896,8.586,-2.8,9.0310240837,46.57,-8.38,47.3179595925,133.85
2021-05-24 14:30:00,56.7645,5.876,57.0678178683,11.6045,-3.214,12.0413544193,45.16,9.09,46.0657540913,134.41,57.7945,-12.634,59.1592950114,11.6045,-3.214,12.0413544193,46.19,-9.42,47.1407732223,134.22
2021-05-24 15:00:00,61.5285,5.0085,61.7320126393,16.7485,-4.1815,17.2625952423,44.78,9.19,45.713285815,134.5,62.5585,-13.6815,64.0370936606,16.7485,-4.1815,17.2625952423,45.81,-9.5,46.7846780474,134.31
2021-05-24 15:30:00,58.4735,6.3595,58.8183087355,11.1635,-2.7705,11.5021477342,47.31,9.13,48.1829119087,135.38,59.5635,-12.3905,60.8385981306,11.1635,-2.7705,11.5021477342,48.4,-9.62,49.3467769971,135.18
2021-05-24 16:00:00,59.2605,7.4305,59.7245275452,8.1305,-1.6995,8.3062223965,51.13,9.13,51.9387504663,135.38,60.4505,-11.2795,61.493821401,8.1305,-1.6995,8.3062223965,52.32,-9.58,53.1898373752,135.18
2021-05-24 16:30:00,61.49,7.011,61.8884013447,9.41,-1.979,9.6158484285,52.08,8.99,52.8502270572,134.89,62.72,-11.629,63.7889648842,9.41,-1.979,9.6158484285,53.31,-9.65,54.1763656958,134.69
2021-05-24 17:00:00,61.8965,6.147,62.200983282,11.9365,-2.6029999999999998,12.2170226017,49.96,8.75,50.7204505106,134.89,63.0665,-12.493,64.2919782807,11.9365,-2.6029999999999998,12.2170226017,51.13,-9.89,52.0777207643,134.69
2021-05-24 17:30:00,58.4125,5.322,58.654444335,13.2425,-3.468,13.689077041600001,45.17,8.79,46.0173119597,134.82,59.4525,-13.318,60.9259294574,13.2425,-3.468,13.689077041600001,46.21,-9.85,47.2481385877,134.63
2021-05-24 18:00:00,58.0655,5.2335,58.300873171,12.6855,-3.1265,13.0651028507,45.38,8.36,46.1436236115,134.82,59.1055,-13.4465,60.6157445925,12.6855,-3.1265,13.0651028507,46.42,-10.32,47.5533258563,134.63
2021-05-24 18:30:00,59.3335,5.2455,59.5649183035,12.4035,-2.9045,12.739031851,46.93,8.15,47.632419632,134.78,60.4235,-13.4445,61.9011626102,12.4035,-2.9045,12.739031851,48.02,-10.54,49.163116256,134.59
2021-05-24 19:00:00,59.7595,4.9,59.9600520368,13.0695,-2.99,13.4071596638,46.69,7.89,47.3519608886,134.78,60.8395,-13.91,62.4093972111,13.0695,-2.99,13.4071596638,47.77,-10.92,49.002237704,134.59
2021-05-24 19:30:00,59.368,4.865,59.567001343,12.378,-2.625,12.6532805628,46.99,7.49,47.5831924108,135.29,60.448,-13.935,62.0334178407,12.378,-2.625,12.6532805628,48.07,-11.31,49.3825981496,135.1
2021-05-24 20:00:00,56.434,5.069,56.6611958663,9.974,-2.281,10.2315021869,46.46,7.35,47.0377943786,135.18,57.524,-12.921,58.9572965544,9.974,-2.281,10.2315021869,47.55,-10.64,48.7258873701,134.98
2021-05-24 20:30:00,54.322,5.0915,54.5600866591,8.642,-2.0985,8.8931359064,45.68,7.19,46.2423885629,132.37,55.372,-12.9285,56.861274135,8.642,-2.0985,8.8931359064,46.73,-10.83,47.9685501136,132.18
2021-05-24 21:00:00,52.1245,4.4425,52.3134715585,7.3745,-1.8275000000000001,7.5975658273,44.75,6.27,45.1871154202,132.37,53.1745,-13.6075,54.8879905489,7.3745,-1.8275000000000001,7.5975658273,45.8,-11.78,47.2906798429,132.18
2021-05-24 21:30:00,51.5595,4.6615,51.7697944993,6.4795,-1.5685,6.6666417708,45.08,6.23,45.5084530609,132.37,52.5995,-13.3985,54.2791599281,6.4795,-1.5685,6.6666417708,46.12,-11.83,47.6130580828,132.18
2021-05-24 22:00:00,50.8,4.246,50.9771371891,6.21,-1.584,6.4088342154,44.59,5.83,44.9695118942,132.37,51.83,-13.904,53.6625578593,6.21,-1.584,6.4088342154,45.62,-12.32,47.2542781132,132.18
2021-05-24 22:30:00,48.8415,3.789,48.9882500529,6.5015,-1.581,6.6909687826,42.34,5.37,42.6791811074,132.75,49.8115,-14.451,51.8653731622,6.5015,-1.581,6.6909687826,43.31,-12.87,45.1817773001,132.56
2021-05-24 23:00:00,45.1155,3.037,45.2176039751,8.3955,-2.213,8.6822686695,36.72,5.25,37.0934077701,133.05,45.9255,-15.333,48.4174807198,8.3955,-2.213,8.6822686695,37.53,-13.12,39.7572043786,132.86
2021-05-24 23:30:00,42.086,2.271,42.1472281058,9.076,-2.399,9.3877034998,33.01,4.67,33.3387012345,133.5,42.796,-16.399,45.8303918486,9.076,-2.399,9.3877034998,33.72,-14.0,36.5107984027,133.31
2021-05-25 00:00:00,39.0045,1.818,39.0468455096,8.4845,-2.372,8.8098311136,30.52,4.19,30.8062737117,134.54,39.6345,-16.922,43.0957964801,8.4845,-2.372,8.8098311136,31.15,-14.55,34.3805904545,134.34
2021-05-25 00:30:00,34.3535,1.884,34.405121977,4.6135,-1.6960000000000002,4.9153634911,29.74,3.58,29.9546991305,134.74,34.9735,-16.926,38.8540239647,4.6135,-1.6960000000000002,4.9153634911,30.36,-15.23,33.9659020195,134.54
2021-05-25 01:00:00,33.364,1.858,33.4156948155,5.184,-1.952,5.5393284792,28.18,3.81,28.4363939345,134.88,33.934,-16.972,37.9416017058,5.184,-1.952,5.5393284792,28.75,-15.02,32.4370605943,134.68
2021-05-25 01:30:00,33.574,1.7245,33.618259566,3.9939999999999998,-1.5055,4.2683212449,29.58,3.23,29.7558280006,135.06,34.184,-17.1555,38.247314105,3.9939999999999998,-1.5055,4.2683212449,30.19,-15.65,34.0052731205,134.86
2021-05-25 02:00:00,34.2365,1.58,34.2729387746,3.4065,-1.47,3.7101404623,30.83,3.05,30.9805003187,135.21,34.8965,-16.99,38.8127016871,3.4065,-1.47,3.7101404623,31.49,-15.52,35.1068440621,135.01
2021-05-25 02:30:00,33.472,1.465,33.5040446663,3.792,-1.775,4.1868710274,29.68,3.24,29.8563226135,134.06,34.092,-17.085,38.1334720292,3.792,-1.775,4.1868710274,30.3,-15.31,33.948285671,133.86
2021-05-25 03:00:00,31.922,1.341,31.9501543815,2.542,-1.5190000000000001,2.9612708421000002,29.38,2.86,29.5188753173,134.02,32.532,-17.209,36.8032703031,2.542,-1.5190000000000001,2.9612708421000002,29.99,-15.69,33.8463616952,133.82
2021-05-25 03:30:00,31.85,1.3860000000000001,31.8801426597,2.58,-1.404,2.9372803748000003,29.27,2.79,29.4026699468,134.02,32.45,-17.164,36.7097452456,2.58,-1.404,2.9372803748000003,29.87,-15.76,33.77268867,133.82
2021-05-25 04:00:00,31.2085,1.4745,31.2433132446,2.6185,-1.4855,3.0105236256,28.59,2.96,28.742819973,134.02,31.8085,-17.1155,36.1209220882,2.6185,-1.4855,3.0105236256,29.19,-15.63,33.1112216628,133.82
2021-05-25 04:30:00,30.737,1.5105,30.7740926633,1.957,-1.2195,2.3058684373,28.78,2.73,28.9091905802,134.14,31.327,-17.0995,35.6899681879,1.957,-1.2195,2.3058684373,29.37,-15.88,33.3881910262,133.95
2021-05-25 05:00:00,30.691,1.778,30.7424586688,2.551,-1.432,2.9254444107,28.14,3.21,28.3224945935,134.14,31.261,-16.762,35.4713231357,2.551,-1.432,2.9254444107,28.71,-15.33,32.5464744634,133.95
2021-05-25 05:30:00,31.8125,2.2275,31.8903890302,2.3425000000000002,-1.2825,2.6706015240000003,29.47,3.51,29.6782917298,133.57,32.4225,-16.2025,36.2455447262,2.3425000000000002,-1.2825,2.6706015240000003,30.08,-14.92,33.5769682967,133.38
2021-05-25 06:00:00,33.717,2.7885,33.8321122789,3.477,-1.6415000000000002,3.8450034135,30.24,4.43,30.5627632913,133.57,34.357,-15.3915,37.6470678971,3.477,-1.6415000000000002,3.8450034135,30.88,-13.75,33.8029125964,133.38
2021-05-25 06:30:00,37.9095,4.5545,38.1821117868,4.5395,-1.9855,4.9547220406,33.37,6.54,34.0048305392,132.68,38.6295,-13.4755,40.9124354017,4.5395,-1.9855,4.9547220406,34.09,-11.49,35.9742713616,132.49
2021-05-25 07:00:00,40.9275,6.0015,41.3651817172,3.1175,-1.9085,3.6552945846,37.81,7.91,38.6285412616,132.31,41.7675,-12.1685,43.5039819844,3.1175,-1.9085,3.6552945846,38.65,-10.26,39.9886246325,132.12
2021-05-25 07:30:00,44.8665,7.683,45.51957064,3.0465,-2.047,3.6703366671,41.82,9.73,42.9369922095,132.34,45.8265,-10.247,46.9581634144,3.0465,-2.047,3.6703366671,42.78,-8.2,43.5587924534,132.15
2021-05-25 08:00:00,47.588,9.06,48.4427635876,2.738,-2.07,3.4324253816,44.85,11.13,46.2103819504,132.34,48.618,-9.2,49.4808035909,2.738,-2.07,3.4324253816,45.88,-7.13,46.4307150494,132.15
2021-05-25 08:30:00,46.9975,9.413,47.9308833139,4.0475,-2.557,4.7875364489,42.95,11.97,44.5868074659,133.14,47.9775,-8.677,48.755828731,4.0475,-2.557,4.7875364489,43.93,-6.12,44.3542478236,132.95
2021-05-25 09:00:00,45.598,9.6285,46.6034936056,5.178,-3.3215,6.1517514782,40.42,12.95,42.4438322963,133.14,46.518,-8.3415,47.2599719239,5.178,-3.3215,6.1517514782,41.34,-5.02,41.6436789921,132.95
2021-05-25 09:30:00,45.0745,9.645,46.0948649553,4.5245,-3.345,5.6267330886,40.55,12.99,42.5798379518,132.8,45.9945,-8.325,46.7418405206,4.5245,-3.345,5.6267330886,41.47,-4.98,41.7679458437,132.62
2021-05-25 10:00:00,44.718,9.672,45.7520175293,4.708,-3.348,5.7770553053,40.01,13.02,42.0751767673,132.9,45.618,-8.328,46.3719474251,4.708,-3.348,5.7770553053,40.91,-4.98,41.2119946132,132.71
2021-05-25 10:30:00,42.887,9.3995,43.9049583675,6.497,-4.0205,7.6403814859,36.39,13.42,38.7856739016,133.04,43.687,-8.4405,44.4948986879,6.497,-4.0205,7.6403814859,37.19,-4.42,37.4517356073,132.85
2021-05-25 11:00:00,43.2135,9.3085,44.204691544,6.2635,-3.4715,7.1611971415,36.95,12.78,39.0977096516,132.51,44.0235,-8.5515,44.8463677961,6.2635,-3.4715,7.1611971415,37.76,-5.08,38.1001837266,132.32
2021-05-25 11:30:00,42.7565,8.8295,43.6586573603,4.7265,-3.0305,5.6145999412,38.03,11.86,39.8364217771,132.59,43.5965,-9.1105,44.5382534738,4.7265,-3.0305,5.6145999412,38.87,-6.08,39.3426397182,132.4
2021-05-25 12:00:00,44.597,8.698,45.4372931962,3.667,-2.382,4.3727351852,40.93,11.08,42.4031991718,132.71,45.527,-9.342,46.4755924438,3.667,-2.382,4.3727351852,41.86,-6.96,42.4346697878,132.52
2021-05-25 12:30:00,45.834,9.089,46.7264965196,12.514,-2.941,12.8549475689,33.32,12.03,35.4251788986,133.1,46.554,-8.811,47.3804668297,12.514,-2.941,12.8549475689,34.04,-5.87,34.5424159549,132.91
2021-05-25 13:00:00,48.58,9.678,49.534635195999996,12.91,-2.7720000000000002,13.2042449235,35.67,12.45,37.7803043926,132.65,49.37,-8.342,50.0698099058,12.91,-2.7720000000000002,13.2042449235,36.46,-5.57,36.8830109942,132.46
2021-05-25 13:30:00,47.6315,9.224,48.5164092679,12.6415,-2.816,12.9513465806,34.99,12.04,37.0035363175,133.44,48.4115,-8.886,49.2202633907,12.6415,-2.816,12.9513465806,35.77,-6.07,36.2813698749,133.25
2021-05-25 14:00:00,47.4595,8.3135,48.1821380026,13.0195,-2.4765,13.2529405228,34.44,10.79,36.0906871644,133.44,48.1995,-9.9165,49.2090314119,13.0195,-2.4765,13.2529405228,35.18,-7.44,35.9581145223,133.25
2021-05-25 14:30:00,45.589,8.153,46.3122913491,13.109,-2.787,13.401986793,32.48,10.94,34.2729339275,133.79,46.289,-10.107,47.3795627882,13.109,-2.787,13.401986793,33.18,-7.32,33.9778574957,133.6
2021-05-25 15:00:00,47.1105,8.4265,47.858177070400004,3.5205,-1.7735,3.9419820522,43.59,10.2,44.7674893198,133.73,48.0905,-9.9335,49.1057085531,3.5205,-1.7735,3.9419820522,44.57,-8.16,45.3108210034,133.55
2021-05-25 15:30:00,48.314,8.334,49.0275244327,3.154,-1.4060000000000001,3.4531944631,45.16,9.74,46.1984112281,134.32,49.364,-10.116,50.3898596148,3.154,-1.4060000000000001,3.4531944631,46.21,-8.71,47.0236982808,134.13
2021-05-25 16:00:00,50.1805,8.694,50.9280690411,12.5005,-2.156,12.6850635099,37.68,10.85,39.2110303359,134.32,51.0105,-9.676,51.9200932804,12.5005,-2.156,12.6850635099,38.51,-7.52,39.2373610224,134.13
2021-05-25 16:30:00,53.141,8.723,53.8521736794,12.051,-1.877,12.1962998487,41.09,10.6,42.4352223984,134.13,54.081,-9.687,54.9417193943,12.051,-1.877,12.1962998487,42.03,-7.8100000000000005,42.7494678329,133.95
2021-05-25 17:00:00,54.578,8.6835,55.2644664884,12.208,-1.8965,12.3544314418,42.37,10.58,43.6709663278,134.28,55.548,-9.7265,56.3931299561,12.208,-1.8965,12.3544314418,43.34,-7.83,44.0416223589,134.09
2021-05-25 17:30:00,55.0215,8.3665,55.6539646791,12.0715,-1.8535,12.2129674731,42.95,10.22,44.1491891205,134.28,56.0015,-10.0935,56.9038376957,12.0715,-1.8535,12.2129674731,43.93,-8.24,44.6961128064,134.09
2021-05-25 18:00:00,55.286,8.0595,55.8703618768,12.366,-2.0205,12.5299791001,42.92,10.08,44.0877851564,134.28,56.276,-10.4105,57.2308193743,12.366,-2.0205,12.5299791001,43.91,-8.39,44.7043644402,134.09
2021-05-25 18:30:00,54.8595,7.705,55.3979400813,11.9795,-1.815,12.1162141468,42.88,9.52,43.9240799562,133.86,55.8495,-10.635,56.8530551092,11.9795,-1.815,12.1162141468,43.87,-8.82,44.7478412887,133.66
2021-05-25 19:00:00,53.7235,7.1915,54.2026948085,11.7135,-1.7485,11.843282252,42.01,8.94,42.9507124504,133.86,54.6735,-11.1485,55.7985721547,11.7135,-1.7485,11.843282252,42.96,-9.4,43.9763754759,133.66
2021-05-25 19:30:00,52.6225,6.7825,53.0577969058,12.0125,-1.8875000000000002,12.1598853819,40.61,8.67,41.525185129,133.78,53.5525,-11.6075,54.7960246049,12.0125,-1.8875000000000002,12.1598853819,41.54,-9.72,42.6620440204,133.59
2021-05-25 20:00:00,52.983,7.004,53.4439360919,12.133,-1.9060000000000001,12.2817964891,40.85,8.91,41.8104125787,133.91,53.903,-11.386,55.0924169464,12.133,-1.9060000000000001,12.2817964891,41.77,-9.48,42.8322693772,133.72
2021-05-25 20:30:00,52.5215,6.243,52.8912375659,11.8415,-1.7469999999999999,11.9696754864,40.68,7.99,41.4572370039,133.83,53.4615,-11.877,54.7649076622,11.8415,-1.7469999999999999,11.9696754864,41.62,-10.13,42.8350475662,133.65
2021-05-25 21:00:00,51.1645,5.404,51.4490940275,2.7345,-1.006,2.9136791604,48.43,6.41,48.8523592061,132.79,52.2845,-12.666,53.7968074912,2.7345,-1.006,2.9136791604,49.55,-11.66,50.9034193351,132.6
2021-05-25 21:30:00,49.5555,5.105,49.8177539161,2.4255,-1.015,2.6293107937,47.13,6.12,47.5256909471,132.52,50.6555,-13.035,52.3057444766,2.4255,-1.015,2.6293107937,48.23,-12.02,49.7052643087,132.33
2021-05-25 22:00:00,47.7025,4.5915,47.9229629562,1.7225000000000001,-0.8385,1.9157475042,45.98,5.43,46.2995172761,132.74,48.7625,-13.618500000000001,50.6284993704,1.7225000000000001,-0.8385,1.9157475042,47.04,-12.78,48.7451536053,132.55
2021-05-25 22:30:00,45.913,3.9485,46.0824719525,2.093,-0.8815000000000001,2.2710550962,43.82,4.83,44.0853864676,132.97,46.923,-14.3415,49.0657370397,2.093,-0.8815000000000001,2.2710550962,44.83,-13.46,46.807056092,132.78
2021-05-25 23:00:00,42.152,3.3055,42.2814076664,1.302,-0.6245,1.4440236321,40.85,3.93,41.0386086509,133.24,43.082,-14.9045,45.587310123,1.302,-0.6245,1.4440236321,41.78,-14.28,44.1529931035,133.04
2021-05-25 23:30:00,38.6045,2.7115,38.6996079115,0.9145000000000001,-0.3985,0.9975532567000001,37.69,3.11,37.8180935532,132.88,39.4345,-15.5185,42.3781032197,0.9145000000000001,-0.3985,0.9975532567000001,38.52,-15.12,41.3812131287,132.68
2021-05-26 00:00:00,36.569,2.3810000000000002,36.6464312314,1.209,-0.679,1.3866225153,35.36,3.06,35.4921568801,132.85,37.349,-15.999,40.6314632028,1.209,-0.679,1.3866225153,36.14,-15.32,39.2530508368,132.65
2021-05-26 00:30:00,39.6485,2.195,39.7092127503,6.1785,-0.8250000000000001,6.2333367669,33.47,3.02,33.6059711956,133.48,40.3585,-16.375,43.5539796947,6.1785,-0.8250000000000001,6.2333367669,34.18,-15.55,37.5509640356,133.29
2021-05-26 01:00:00,38.5365,2.158,38.5968754726,4.9665,-0.502,4.9918059107,33.57,2.66,33.6752208604,134.11,39.2465,-16.472,42.5630655175,4.9665,-0.502,4.9918059107,34.28,-15.97,37.8174470318,133.91
2021-05-26 01:30:00,38.056,1.9545,38.1061570648,3.7960000000000003,-0.3855,3.8155243742,34.26,2.34,34.3398194521,134.26,38.786,-16.6155,42.1951257404,3.7960000000000003,-0.3855,3.8155243742,34.99,-16.23,38.5708828004,134.06
2021-05-26 02:00:00,39.561,2.1925,39.621708409,4.001,-0.42750000000000005,4.0237740058,35.56,2.62,35.656387927,134.12,40.341,-16.3775,43.5387044737,4.001,-0.42750000000000005,4.0237740058,36.34,-15.95,39.6862457282,133.93
2021-05-26 02:30:00,39.405,1.8785,39.4497501545,5.185,-0.5415,5.2131993296,34.22,2.42,34.3054631218,134.03,40.135,-16.7015,43.471350649,5.185,-0.5415,5.2131993296,34.95,-16.16,38.5051697828,133.83
2021-05-26 03:00:00,38.394,1.718,38.4324180868,5.314,-0.792,5.3726957852,33.08,2.51,33.1750885455,134.07,39.094,-17.052,42.6510438325,5.314,-0.792,5.3726957852,33.78,-16.26,37.4896785796,133.88
2021-05-26 03:30:00,37.969,1.6275,38.0038645042,7.209,-1.3725,7.3384901206,30.76,3.0,30.9059476477,134.88,38.749,-17.1025,42.3554070604,7.209,-1.3725,7.3384901206,31.54,-15.73,35.24492162,134.68
2021-05-26 04:00:00,38.42,1.717,38.4583474554,6.95,-1.123,7.0401441036,31.47,2.84,31.5978875876,134.41,39.08,-16.993,42.614650638,6.95,-1.123,7.0401441036,32.13,-15.87,35.8356498476,134.21
2021-05-26 04:30:00,38.062,1.5235,38.0924782109,5.342,-0.6165,5.3774562992,32.72,2.14,32.7899069837,134.65,38.762,-17.2165,42.4134473516,5.342,-0.6165,5.3774562992,33.42,-16.6,37.3156321131,134.45
2021-05-26 05:00:00,37.9995,1.7269999999999999,38.0387240749,5.8895,-0.713,5.9325019385,32.11,2.44,32.2025728786,134.73,38.6695,-17.053,42.2626908662,5.8895,-0.713,5.9325019385,32.78,-16.34,36.6268207739,134.53
2021-05-26 05:30:00,38.813,2.1765,38.8739774303,5.813,-0.5835,5.8422120169,33.0,2.76,33.1152170459,134.95,39.513,-16.4835,42.8133500354,5.813,-0.5835,5.8422120169,33.7,-15.9,37.2625817678,134.75
2021-05-26 06:00:00,40.571,2.253,40.633508955,5.961,-0.8170000000000001,6.0167275159,34.61,3.07,34.7458918435,134.41,41.321,-16.367,44.4443891847,5.961,-0.8170000000000001,6.0167275159,35.36,-15.55,38.6281257635,134.21
2021-05-26 06:30:00,44.8585,4.0235,45.0385787353,4.6985,-0.4365,4.718732298,40.16,4.46,40.4068954511,133.28,45.7885,-14.2865,47.9655169314,4.6985,-0.4365,4.718732298,41.09,-13.85,43.3613952728,133.08
2021-05-26 07:00:00,48.999,5.511,49.3079417741,5.519,-0.6890000000000001,5.5618416015,43.48,6.2,43.9198178503,133.28,49.999,-12.679,51.5815571886,5.519,-0.6890000000000001,5.5618416015,44.48,-11.99,46.0676730474,133.08
2021-05-26 07:30:00,54.4255,7.1225,54.8895714731,6.6655,-1.1075,6.7568814182,47.76,8.23,48.4639092521,133.02,55.5655,-10.6975,56.5858754152,6.6655,-1.1075,6.7568814182,48.9,-9.59,49.8314970676,132.82
2021-05-26 08:00:00,59.3995,7.8245000000000005,59.9126313936,9.1295,-1.6255000000000002,9.2730804213,50.27,9.45,51.1505171039,131.85,60.5595,-9.8755,61.3594209596,9.1295,-1.6255000000000002,9.2730804213,51.43,-8.25,52.0874975402,131.65
2021-05-26 08:30:00,63.1525,8.469,63.7178328041,20.9825,-3.151,21.2177780941,42.17,11.62,43.7416654918,131.62,64.1225,-9.161,64.7735974549,20.9825,-3.151,21.2177780941,43.14,-6.01,43.5566263616,131.43
2021-05-26 09:00:00,60.578,8.405,61.1583036799,20.718,-3.315,20.9815335236,39.86,11.72,41.5472983478,131.62,61.478,-9.195,62.1618251743,20.718,-3.315,20.9815335236,40.76,-5.88,41.1819377883,131.43
2021-05-26 09:30:00,59.919,8.264,60.4861988969,12.139,-2.766,12.4501436538,47.78,11.03,49.0366118324,131.5,61.069,-9.666,61.8292351319,12.139,-2.766,12.4501436538,48.93,-6.9,49.4141164041,131.31
2021-05-26 10:00:00,58.795,8.137,59.3553939756,11.095,-2.533,11.3804707284,47.7,10.67,48.8788185209,132.58,59.905,-9.793,60.700180181,11.095,-2.533,11.3804707284,48.81,-7.26,49.3469725515,132.39
2021-05-26 10:30:00,58.7965,7.097,59.2232709435,13.1965,-3.423,13.6332146338,45.6,10.52,46.7977606302,132.69,59.8365,-10.933,60.8271092626,13.1965,-3.423,13.6332146338,46.64,-7.51,47.2407631183,132.5
2021-05-26 11:00:00,58.7435,6.717,59.1262791088,13.6235,-3.3529999999999998,14.0300520758,45.12,10.07,46.2300692191,132.93,59.783500000000004,-11.253,60.8333533619,13.6235,-3.3529999999999998,14.0300520758,46.16,-7.9,46.8311392131,132.75
2021-05-26 11:30:00,59.3165,6.435,59.6645321548,14.4965,-3.6550000000000002,14.950168469,44.82,10.09,45.9417076304,132.83,60.3565,-11.485,61.4395012777,14.4965,-3.6550000000000002,14.950168469,45.86,-7.83,46.523633779,132.64
2021-05-26 12:00:00,58.902,6.781,59.2910411867,12.722,-3.089,13.0916463823,46.18,9.87,47.2229742816,132.56,59.972,-11.189,61.0068398214,12.722,-3.089,13.0916463823,47.25,-8.1,47.9392584423,132.38
2021-05-26 12:30:00,60.268,6.7355,60.6432088881,14.618,-3.9245,15.1356408602,45.65,10.66,46.8781196295,132.7,61.318,-11.1745,62.3278956347,14.618,-3.9245,15.1356408602,46.7,-7.25,47.259417051,132.51
2021-05-26 13:00:00,58.4175,6.7155000000000005,58.802229945,13.6375,-3.6345,14.1135040475,44.78,10.35,45.9605363328,132.58,59.4475,-11.2145,60.4960351304,13.6375,-3.6345,14.1135040475,45.81,-7.58,46.4328816681,132.39
2021-05-26 13:30:00,57.315,6.058,57.634265754,13.385,-3.872,13.9337937763,43.93,9.93,45.0383147997,132.64,58.305,-11.942,59.5154130373,13.385,-3.872,13.9337937763,44.92,-8.07,45.6391421918,132.45
2021-05-26 14:00:00,56.0385,5.0575,56.2662579927,14.618500000000001,-4.2425,15.2216736432,41.42,9.3,42.4512237751,132.91,56.9585,-12.9725,58.4170906371,14.618500000000001,-4.2425,15.2216736432,42.34,-8.73,43.2306430672,132.73
2021-05-26 14:30:00,52.5185,5.526,52.8084227965,12.0885,-3.4939999999999998,12.5833170607,40.43,9.02,41.4239701139,132.95,53.4185,-12.514,54.8647094064,12.0885,-3.4939999999999998,12.5833170607,41.33,-9.02,42.3028285106,132.76
2021-05-26 15:00:00,52.356,6.1495,52.7159092329,11.456,-2.8105,11.7957130454,40.9,8.96,41.8699367088,132.95,53.286,-11.9605,54.6118243263,11.456,-2.8105,11.7957130454,41.83,-9.15,42.8190541698,132.76
2021-05-26 15:30:00,55.019,6.169,55.3637690372,11.989,-2.941,12.3444563266,43.03,9.11,43.9837811017,133.3,56.009,-12.061,57.2928948649,11.989,-2.941,12.3444563266,44.02,-9.12,44.9548084191,133.11
2021-05-26 16:00:00,55.2575,6.19,55.6031240692,11.7075,-2.89,12.0589243405,43.55,9.08,44.4865024474,133.59,56.2475,-12.13,57.5405783448,11.7075,-2.89,12.0589243405,44.54,-9.24,45.4883413635,133.4
2021-05-26 16:30:00,52.4825,7.199,52.9739408318,8.1825,-2.181,8.4681796893,44.3,9.38,45.2821642592,133.22,53.4925,-10.931000000000001,54.597933269,8.1825,-2.181,8.4681796893,45.31,-8.75,46.1471407565,133.04
2021-05-26 17:00:00,56.664,6.761,57.0659269354,9.244,-1.879,9.433036467600001,47.42,8.64,48.2006846424,133.22,57.774,-11.489,58.9052815713,9.244,-1.879,9.433036467600001,48.53,-9.61,49.4723458106,133.04
2021-05-26 17:30:00,59.404,6.1055,59.7169351713,9.804,-1.7645,9.9615197761,49.6,7.87,50.220482873,133.48,60.584,-12.1645,61.7931720844,9.804,-1.7645,9.9615197761,50.78,-10.4,51.8340467261,133.3
2021-05-26 18:00:00,61.4605,6.062,61.7587314009,9.2705,-1.608,9.4089231185,52.19,7.67,52.7505924137,133.48,62.6905,-12.288,63.8834386539,9.2705,-1.608,9.4089231185,53.42,-10.68,54.4771401599,133.3
2021-05-26 18:30:00,57.5635,6.7445,57.9572671241,4.7935,-0.7155,4.8466052552,52.77,7.46,53.2946948579,133.73,58.8135,-11.6555,59.9573053305,4.7935,-0.7155,4.8466052552,54.02,-10.94,55.1166399556,133.54
2021-05-26 19:00:00,57.089,7.012,57.5180151344,4.189,-0.23800000000000002,4.1957555935,52.9,7.25,53.3944987803,133.81,58.329,-11.388,59.4302850826,4.189,-0.23800000000000002,4.1957555935,54.14,-11.15,55.2762344955,133.62
2021-05-26 19:30:00,56.942,7.0875,57.3813908881,14.202,-1.1825,14.2511441734,42.74,8.27,43.532752038,133.81,57.912,-11.2025,58.9855554373,14.202,-1.1825,14.2511441734,43.71,-10.02,44.843778832699996,133.62
2021-05-26 20:00:00,57.001,6.976,57.426288205,14.421,-1.6139999999999999,14.5110384535,42.58,8.59,43.4378233801,133.51,57.981,-11.344,59.0803071844,14.421,-1.6139999999999999,14.5110384535,43.56,-9.73,44.6334683842,133.33
2021-05-26 20:30:00,55.8595,6.4495000000000005,56.2305947906,4.1095,-0.2805,4.1190618471,51.75,6.73,52.185777756,133.75,57.1095,-11.8505,58.3260605604,4.1095,-0.2805,4.1190618471,53.0,-11.57,54.2481787713,133.57
2021-05-26 21:00:00,54.205,6.0285,54.5392045895,3.245,-0.1315,3.2476633523,50.96,6.16,51.3309575208,133.37,55.415,-11.9515,56.6891574929,3.245,-0.1315,3.2476633523,52.17,-11.82,53.4922545795,133.18
2021-05-26 21:30:00,52.776,5.6075,53.0730650354,3.206,-0.0025,3.2060009747000002,49.57,5.61,49.8864410436,132.23,53.936,-12.4025,55.343600373,3.206,-0.0025,3.2060009747000002,50.73,-12.4,52.2234899255,132.04
2021-05-26 22:00:00,51.404,4.967,51.643414923899996,3.2640000000000002,0.127,3.266469807,48.14,4.84,48.3826952536,132.23,52.524,-13.083,54.1288782906,3.2640000000000002,0.127,3.266469807,49.26,-13.21,51.0005068602,132.04
2021-05-26 22:30:00,49.497,4.3745,49.6899311657,3.097,0.21450000000000002,3.1044193096,46.4,4.16,46.5861095178,132.34,50.567,-13.8255,52.4229524087,3.097,0.21450000000000002,3.1044193096,47.47,-14.04,49.5027524487,132.16
