Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-26 23:00:00,45.794,3.6155,45.9365026558,3.294,0.14550000000000002,3.2972118904,42.5,3.47,42.6414223496,132.87,46.744,-14.5945,48.9693880526,3.294,0.14550000000000002,3.2972118904,43.45,-14.74,45.882132688,132.68
2021-05-26 23:30:00,42.7625,2.977,42.865999758,3.1825,0.147,3.1858931636,39.58,2.83,39.6810445931,133.57,43.6425,-15.443,46.2942118979,3.1825,0.147,3.1858931636,40.46,-15.59,43.3596552108,133.37
2021-05-27 00:00:00,39.67,2.13,39.7271418554,3.07,0.19,3.0758738596,36.6,1.94,36.6513792373,133.57,40.46,-16.18,43.5752682149,3.07,0.19,3.0758738596,37.39,-16.37,40.8165285148,133.37
2021-05-27 00:30:00,38.1035,1.9655,38.1541597011,2.6535,0.3355,2.6746256747,35.45,1.63,35.4874541211,133.08,38.8735,-16.4045,42.1930873781,2.6535,0.3355,2.6746256747,36.22,-16.74,39.9013282987,132.89
2021-05-27 01:00:00,37.173,1.887,37.220863746,2.633,0.327,2.6532278455,34.54,1.56,34.575210773,133.26,37.913,-16.573,41.3770455446,2.633,0.327,2.6532278455,35.28,-16.9,39.1189008026,133.06
2021-05-27 01:30:00,37.353,1.9205,37.4023385532,2.513,0.3805,2.5416430217,34.84,1.54,34.8740189826,133.58,38.113,-16.5795,41.5629713718,2.513,0.3805,2.5416430217,35.6,-16.96,39.4335085936,133.39
2021-05-27 02:00:00,38.308,2.0235,38.3614052956,2.458,0.3635,2.4847326315,35.85,1.6600000000000001,35.8884117787,133.77,39.088,-16.4065,42.3915673955,2.458,0.3635,2.4847326315,36.63,-16.77,40.2863475634,133.58
2021-05-27 02:30:00,38.0265,2.056,38.0820408887,2.4165,0.626,2.4962668627,35.61,1.43,35.6387008742,133.45,38.7965,-16.394,42.1180679549,2.4165,0.626,2.4962668627,36.38,-17.02,40.1644718626,133.26
2021-05-27 03:00:00,37.3915,2.073,37.4489198943,2.3615,0.683,2.4582862425,35.03,1.3900000000000001,35.0575669435,133.54,38.1515,-16.397,41.5258782117,2.3615,0.683,2.4582862425,35.79,-17.08,39.6566577008,133.34
2021-05-27 03:30:00,37.124,2.0795,37.1821959579,2.374,0.6995,2.4749093418,34.75,1.38,34.7773906439,133.62,37.874,-16.3805,41.2645205503,2.374,0.6995,2.4749093418,35.5,-17.08,39.3951316789,133.42
2021-05-27 04:00:00,36.884,2.0085,36.9386454577,2.394,0.5585,2.4582835984,34.49,1.45,34.5204663931,133.57,37.614,-16.4715,41.0624318356,2.394,0.5585,2.4582835984,35.22,-17.03,39.1212129158,133.38
2021-05-27 04:30:00,36.874,1.948,36.9254191581,2.404,0.708,2.5060885858,34.47,1.24,34.4922962413,133.52,37.624,-16.472,41.0717927537,2.404,0.708,2.5060885858,35.22,-17.18,39.1867426562,133.33
2021-05-27 05:00:00,36.899,2.073,36.957185093,2.359,0.733,2.4702570716,34.54,1.34,34.5659832784,133.52,37.639,-16.397,41.0555225274,2.359,0.733,2.4702570716,35.28,-17.13,39.2188130876,133.33
2021-05-27 05:30:00,37.8975,2.568,37.9844064091,2.4575,0.708,2.5574538608,35.44,1.8599999999999999,35.4887756904,133.52,38.6675,-15.852,41.7906862859,2.4575,0.708,2.5574538608,36.21,-16.56,39.8170528794,133.33
2021-05-27 06:00:00,39.53,2.862,39.633469997,2.63,0.592,2.6958048891,36.9,2.27,36.9697565586,133.52,40.36,-15.498,43.233292773,2.63,0.592,2.6958048891,37.73,-16.09,41.0175694063,133.33
2021-05-27 06:30:00,43.7915,4.296,44.0017168784,2.9815,0.506,3.0241326442,40.81,3.79,40.9856096697,133.32,44.7215,-13.934,46.8419568149,2.9815,0.506,3.0241326442,41.74,-14.44,44.1671959717,133.13
2021-05-27 07:00:00,47.848,5.749,48.1921373774,3.758,0.249,3.7662401676,44.09,5.5,44.4317240269,132.85,48.878,-12.411,50.4290769795,3.758,0.249,3.7662401676,45.12,-12.66,46.8624583222,132.66
2021-05-27 07:30:00,53.548,7.1335,54.0210618764,5.398,-0.1565,5.4002681646,48.15,7.29,48.6987330431,132.85,54.678,-10.9965,55.7728132359,5.398,-0.1565,5.4002681646,49.28,-10.84,50.4581410676,132.66
2021-05-27 08:00:00,57.1975,7.6595,57.7080752278,7.4775,-0.7405,7.5140765567,49.72,8.4,50.4245813071,132.85,58.3675,-10.3405,59.2763949351,7.4775,-0.7405,7.5140765567,50.89,-9.6,51.7875670407,132.66
2021-05-27 08:30:00,59.2175,8.198,59.7822675235,9.7775,-1.412,9.8789296105,49.44,9.61,50.3653223955,132.06,60.3875,-9.622,61.1492685177,9.7775,-1.412,9.8789296105,50.61,-8.21,51.2715925245,131.87
2021-05-27 09:00:00,59.5375,7.7265,60.0367613092,11.9375,-2.1335,12.1266536398,47.6,9.86,48.6104885801,132.06,60.6475,-10.0735,61.4784080674,11.9375,-2.1335,12.1266536398,48.71,-7.94,49.3528894797,131.87
2021-05-27 09:30:00,59.8895,7.649,60.375983729,13.3695,-2.761,13.6516171661,46.52,10.41,47.6705202405,132.2,60.9595,-10.071,61.785804852300004,13.3695,-2.761,13.6516171661,47.59,-7.31,48.1481484587,132.01
2021-05-27 10:00:00,57.475,7.548,57.9685080798,13.055,-2.932,13.3801961495,44.42,10.48,45.6395311107,131.88,58.495,-10.102,59.3608914101,13.055,-2.932,13.3801961495,45.44,-7.17,46.0022010343,131.69
2021-05-27 10:30:00,56.0965,6.52,56.4741331253,14.2765,-3.45,14.6874419914,41.82,9.97,42.9920143748,131.66,57.0365,-11.17,58.1199727482,14.2765,-3.45,14.6874419914,42.76,-7.72,43.4513060793,131.48
2021-05-27 11:00:00,57.4015,6.366,57.753425511,14.9315,-3.404,15.3145978808,42.47,9.77,43.5792817747,131.73,58.3715,-11.324,59.459776221,14.9315,-3.404,15.3145978808,43.44,-7.92,44.1560867831,131.55
2021-05-27 11:30:00,58.07,5.721,58.3511331595,16.3,-4.199,16.8321597248,41.77,9.92,42.9317982386,131.8,59.01,-11.939,60.2056460891,16.3,-4.199,16.8321597248,42.71,-7.74,43.4056643769,131.62
2021-05-27 12:00:00,57.6385,6.037,57.9537923802,16.1685,-4.373,16.7494334606,41.47,10.41,42.7566252176,131.73,58.5785,-11.653,59.7263180788,16.1685,-4.373,16.7494334606,42.41,-7.28,43.0302974659,131.55
2021-05-27 12:30:00,57.465,5.6735,57.7443921714,16.695,-4.7765,17.364848898,40.77,10.45,42.0879483938,131.74,58.375,-12.0065,59.5969518285,16.695,-4.7765,17.364848898,41.68,-7.23,42.3024266443,131.55
2021-05-27 13:00:00,58.175,5.3505,58.4205312818,17.555,-4.6695,18.1654137098,40.62,10.02,41.8376003136,131.74,59.095,-12.3395,60.3695476648,17.555,-4.6695,18.1654137098,41.54,-7.67,42.242164954,131.55
2021-05-27 13:30:00,57.979,4.4425,58.1489488061,19.419,-5.7375,20.248863357,38.56,10.18,39.8811484288,131.83,58.819,-13.3175,60.3077985608,19.419,-5.7375,20.248863357,39.4,-7.58,40.1225173687,131.65
2021-05-27 14:00:00,55.764,3.815,55.8943460558,19.634,-5.985,20.5259392233,36.13,9.8,37.4355032022,132.03,56.554,-13.965,58.2526921352,19.634,-5.985,20.5259392233,36.92,-7.98,37.7725667648,131.85
2021-05-27 14:30:00,54.125,3.642,54.2473943061,19.215,-6.008,20.132369185,34.91,9.65,36.2192020895,132.03,54.875,-14.118,56.6620115157,19.215,-6.008,20.132369185,35.66,-8.11,36.5705851744,131.85
2021-05-27 15:00:00,52.733,4.2705,52.9056373107,17.503,-5.3495,18.3022446506,35.23,9.62,36.5198206458,132.03,53.503,-13.5495,55.1920280407,17.503,-5.3495,18.3022446506,36.0,-8.2,36.9220801147,131.85
2021-05-27 15:30:00,51.078,4.3655,51.2642143629,15.108,-4.5945,15.7911714021,35.97,8.96,37.0691583395,132.37,51.858,-13.5345,53.5951010285,15.108,-4.5945,15.7911714021,36.75,-8.94,37.821767542,132.19
2021-05-27 16:00:00,54.1265,3.6095,54.2467187257,17.3265,-5.1105,18.0644626961,36.8,8.72,37.819021669,132.37,54.9365,-14.3305,56.7748382869,17.3265,-5.1105,18.0644626961,37.61,-9.22,38.7236426489,132.19
2021-05-27 16:30:00,53.882,3.69,54.0082033028,16.562,-4.88,17.2659851732,37.32,8.57,38.2913475866,132.56,54.702,-14.49,56.5885934089,16.562,-4.88,17.2659851732,38.14,-9.61,39.3320696125,132.38
2021-05-27 17:00:00,54.2945,3.892,54.4338166423,14.9745,-4.008,15.5016036025,39.32,7.9,40.1057651716,133.34,55.1845,-14.388,57.0293221444,14.9745,-4.008,15.5016036025,40.21,-10.38,41.5281651413,133.15
2021-05-27 17:30:00,54.602,4.0825,54.7544081353,13.592,-3.3175,13.9910067633,41.01,7.4,41.6722941533,133.55,55.532,-14.2475,57.3305702069,13.592,-3.3175,13.9910067633,41.94,-10.93,43.3408410163,133.36
2021-05-27 18:00:00,54.026,4.3004999999999995,54.1968908356,11.796,-2.6995,12.1009469154,42.23,7.0,42.8062250146,133.64,54.956,-14.1195,56.7408337641,11.796,-2.6995,12.1009469154,43.16,-11.42,44.6452909051,133.45
2021-05-27 18:30:00,54.411,5.3315,54.6715814043,18.961,-2.8185000000000002,19.1693365365,35.45,8.15,36.3747852227,133.98,55.191,-13.1785,56.7425708199,18.961,-2.8185000000000002,19.1693365365,36.23,-10.36,37.6821244093,133.79
2021-05-27 19:00:00,54.5635,5.5895,54.8490477812,17.7135,-2.4805,17.8863345183,36.85,8.07,37.7233004919,134.33,55.3835,-12.9805,56.8843164018,17.7135,-2.4805,17.8863345183,37.67,-10.5,39.105995704,134.15
2021-05-27 19:30:00,53.8075,5.9635,54.1369595424,15.7175,-1.8465,15.8255922006,38.09,7.8100000000000005,38.882440767,134.26,54.6575,-12.5665,56.0835022845,15.7175,-1.8465,15.8255922006,38.94,-10.72,40.3886370159,134.08
2021-05-27 20:00:00,53.314,6.209,53.6743353662,14.434,-1.401,14.5018328842,38.88,7.61,39.6177548581,134.26,54.194,-12.361,55.5858251445,14.434,-1.401,14.5018328842,39.76,-10.96,41.2429290909,134.08
2021-05-27 20:30:00,52.4175,5.4895,52.7041641287,4.2175,-0.1905,4.2218001492,48.2,5.68,48.5335183147,134.43,53.5675,-12.7605,55.0663909885,4.2175,-0.1905,4.2218001492,49.35,-12.57,50.9257047079,134.25
2021-05-27 21:00:00,52.047,5.5825,52.3455300408,2.827,0.2025,2.8342433294,49.22,5.38,49.5131578472,132.98,53.217,-12.5175,54.6693414562,2.827,0.2025,2.8342433294,50.39,-12.72,51.9706696128,132.81
2021-05-27 21:30:00,51.3025,5.3335,51.5789950319,2.6825,0.1535,2.686888256,48.62,5.18,48.8951613148,132.95,52.4225,-12.9065,53.9879268772,2.6825,0.1535,2.686888256,49.74,-13.06,51.4259778711,132.77
2021-05-27 22:00:00,50.081,4.726,50.3034952762,2.571,0.216,2.5800575575,47.51,4.51,47.7235811733,132.95,51.191,-13.534,52.9498596504,2.571,0.216,2.5800575575,48.62,-13.75,50.5268928394,132.77
2021-05-27 22:30:00,48.4655,4.5315,48.6768855053,2.3955,0.6315000000000001,2.4773398031,46.07,3.9,46.2347801985,133.06,49.5155,-13.9085,51.4318103172,2.3955,0.6315000000000001,2.4773398031,47.12,-14.54,49.312331115,132.88
2021-05-27 23:00:00,44.5595,3.592,44.7040434888,2.4195,0.742,2.530720105,42.14,2.85,42.2362652231,133.67,45.5095,-14.908,47.8890703005,2.4195,0.742,2.530720105,43.09,-15.65,45.8439810662,133.49
2021-05-27 23:30:00,41.495,3.026,41.6051883904,2.425,0.756,2.5401104307,39.07,2.27,39.1358889001,134.24,42.355,-15.604,45.1379091341,2.425,0.756,2.5401104307,39.93,-16.36,43.151529521,134.06
2021-05-28 00:00:00,39.01,2.407,39.0841879665,2.43,0.757,2.5451815259,36.58,1.65,36.6171940487,134.24,39.8,-16.293,43.0058350576,2.43,0.757,2.5451815259,37.37,-17.05,41.0757763165,134.06
2021-05-28 00:30:00,37.48,2.4345,37.558982817,2.43,0.7545000000000001,2.5444390836,35.05,1.6800000000000002,35.0902393836,134.96,38.22,-16.3855,41.5842880214,2.43,0.7545000000000001,2.5444390836,35.79,-17.14,39.6825364613,134.77
2021-05-28 01:00:00,36.621,2.3855,36.6986137511,2.431,0.7655000000000001,2.5486763722,34.19,1.62,34.228358126,134.96,37.351,-16.4445,40.8107679571,2.431,0.7655000000000001,2.5486763722,34.92,-17.21,38.9305856622,134.77
2021-05-28 01:30:00,36.067,2.0085,36.1228814085,2.437,0.7685000000000001,2.5553006183,33.63,1.24,33.6528527765,135.01,36.787,-16.7315,40.4131966225,2.437,0.7685000000000001,2.5553006183,34.35,-17.5,38.5509079011,134.82
2021-05-28 02:00:00,36.907,2.066,36.9647806026,2.417,0.756,2.5324740867,34.49,1.31,34.5148692595,134.69,37.647,-16.614,41.1499891252,2.417,0.756,2.5324740867,35.23,-17.37,39.2793813597,134.5
2021-05-28 02:30:00,36.479,2.004,36.5340041195,2.409,0.754,2.5242418664,34.07,1.25,34.0929230193,134.47,37.199,-16.666,40.7617609654,2.409,0.754,2.5242418664,34.79,-17.42,38.907589234,134.28
2021-05-28 03:00:00,35.9015,1.873,35.9503244944,2.3415,0.733,2.4535507433,33.56,1.1400000000000001,33.5793567538,134.4,36.6215,-16.857,40.3149192142,2.3415,0.733,2.4535507433,34.28,-17.59,38.529553592,134.21
2021-05-28 03:30:00,35.534,1.876,35.5834867881,2.384,0.726,2.4920938987,33.15,1.15,33.1699412119,134.6,36.234,-16.884,39.9746446138,2.384,0.726,2.4920938987,33.85,-17.61,38.1567110742,134.4
2021-05-28 04:00:00,35.428,2.16,35.4937851461,2.368,0.6900000000000001,2.466480083,33.06,1.47,33.0926653505,134.66,36.128,-16.66,39.7842680466,2.368,0.6900000000000001,2.466480083,33.76,-17.35,37.9573457976,134.47
2021-05-28 04:30:00,35.149,1.9715,35.2042470911,2.359,0.7315,2.4698123917,32.79,1.24,32.8134377961,134.85,35.839,-16.8685,39.6103548741,2.359,0.7315,2.4698123917,33.48,-17.6,37.8242038912,134.66
2021-05-28 05:00:00,34.963,1.996,35.019928398,2.333,0.736,2.4463411455,32.63,1.26,32.6543182443,134.98,35.653,-16.854,39.4359445811,2.333,0.736,2.4463411455,33.32,-17.59,37.6779842879,134.79
2021-05-28 05:30:00,35.4225,2.2105,35.4914048257,2.4025,0.7505000000000001,2.5169935439,33.02,1.46,33.0522616473,134.71,36.1225,-16.5395,39.728957531,2.4025,0.7505000000000001,2.5169935439,33.72,-17.29,37.8943597386,134.52
2021-05-28 06:00:00,37.0185,2.351,37.0930794522,2.6385,0.621,2.7105946303,34.38,1.73,34.423499241100004,134.71,37.7585,-16.459,41.18984102,2.6385,0.621,2.7105946303,35.12,-17.08,39.0530510972,134.52
2021-05-28 06:30:00,40.818,3.4485,40.9634138745,3.088,0.48850000000000005,3.1263998865,37.73,2.96,37.8459310891,133.85,41.668,-15.0515,44.3031587615,3.088,0.48850000000000005,3.1263998865,38.58,-15.54,41.5921627233,133.65
2021-05-28 07:00:00,44.668,4.8395,44.9293999988,4.078,0.17950000000000002,4.0819485849,40.59,4.66,40.856623698,133.85,45.578,-13.4705,47.5269234671,4.078,0.17950000000000002,4.0819485849,41.5,-13.65,43.6872120877,133.65
2021-05-28 07:30:00,48.876,6.0675,49.2511718871,4.256,0.0475,4.2562650587,44.62,6.02,45.0242690113,132.36,49.926,-11.9325,51.3321539802,4.256,0.0475,4.2562650587,45.67,-11.98,47.2151384622,132.18
2021-05-28 08:00:00,51.4925,6.9105,51.95413907,4.5225,-0.1995,4.5268981102,46.97,7.11,47.5050839385,132.36,52.5925,-11.0295,53.7365883407,4.5225,-0.1995,4.5268981102,48.07,-10.83,49.27488001,132.18
2021-05-28 08:30:00,54.458,7.2885,54.9435710184,6.098,-0.3115,6.1059508883,48.36,7.6,48.9535453262,132.08,55.558,-10.5115,56.5436379821,6.098,-0.3115,6.1059508883,49.46,-10.2,50.5008079143,131.89
2021-05-28 09:00:00,55.313,7.5600000000000005,55.8272475499,17.063,-1.57,17.1350771519,38.25,9.13,39.3245394124,131.76,56.183,-10.15,57.0924862745,17.063,-1.57,17.1350771519,39.12,-8.58,40.0498539323,131.57
2021-05-28 09:30:00,55.9725,7.946,56.5337038611,15.9525,-1.464,16.0195365804,40.02,9.41,41.1114156896,131.59,56.8825,-9.674,57.6992641396,15.9525,-1.464,16.0195365804,40.93,-8.21,41.7452871592,131.4
2021-05-28 10:00:00,55.868,8.564,56.5205760763,16.178,-1.3860000000000001,16.2372620845,39.69,9.95,40.9181939973,131.38,56.778,-9.066,57.4972489777,16.178,-1.3860000000000001,16.2372620845,40.6,-7.68,41.32,131.2
2021-05-28 10:30:00,58.3535,8.1315,58.917334075,16.4235,-1.4085,16.483786716,41.93,9.54,43.00158718,131.31,59.3135,-9.4485,60.0613472584,16.4235,-1.4085,16.483786716,42.89,-8.04,43.6370679583,131.13
2021-05-28 11:00:00,56.147,8.4325,56.7766912144,6.517,-0.5975,6.5443330638,49.63,9.03,50.4447995337,131.31,57.357,-9.2575,58.0992836036,6.517,-0.5975,6.5443330638,50.84,-8.66,51.5722910098,131.13
2021-05-28 11:30:00,58.2605,7.6825,58.7648420954,8.2405,-1.1075,8.3145893765,50.02,8.79,50.7864598097,131.78,59.4305,-10.0775,60.2788548042,8.2405,-1.1075,8.3145893765,51.19,-8.97,51.9699624783,131.6
2021-05-28 12:00:00,57.106,7.101,57.5458029486,10.436,-1.819,10.5933402192,46.67,8.92,47.5147903289,131.78,58.156,-10.669,59.1265413922,10.436,-1.819,10.5933402192,47.72,-8.85,48.5337089042,131.6
2021-05-28 12:30:00,56.551,6.9845,56.9806883185,20.401,-3.1455,20.6420679984,36.15,10.13,37.5425012486,131.71,57.351,-10.7055,58.3416226313,20.401,-3.1455,20.6420679984,36.95,-7.5600000000000005,37.7154623464,131.53
2021-05-28 13:00:00,59.8295,5.5440000000000005,60.0858136855,24.9195,-4.406,25.3060134405,34.91,9.95,36.3002837454,131.71,60.5795,-12.236,61.8028762781,24.9195,-4.406,25.3060134405,35.66,-7.83,36.5095124591,131.53
2021-05-28 13:30:00,58.8965,3.899,59.0254175186,17.3465,-4.331,17.8789995036,41.55,8.23,42.3572355094,132.05,59.8665,-14.041,61.4910359585,17.3465,-4.331,17.8789995036,42.52,-9.71,43.6146133767,131.87
2021-05-28 14:00:00,57.6565,3.8075,57.7820824175,16.4665,-3.9225000000000003,16.9272451539,41.19,7.73,41.9090563005,132.52,58.5965,-14.1925,60.2907693474,16.4665,-3.9225000000000003,16.9272451539,42.13,-10.27,43.363692186,132.34
2021-05-28 14:30:00,55.2765,4.0955,55.4280125253,15.3165,-3.6845,15.7534349429,39.96,7.78,40.7103181024,132.71,56.1565,-13.9345,57.8595090067,15.3165,-3.6845,15.7534349429,40.84,-10.25,42.1066277443,132.53
2021-05-28 15:00:00,51.9955,3.9655,52.1464975861,14.2055,-3.8945,14.7296761845,37.79,7.86,38.5987525705,132.71,52.8255,-14.1245,54.6812120431,14.2055,-3.8945,14.7296761845,38.62,-10.23,39.9519373748,132.53
2021-05-28 15:30:00,53.1475,3.866,53.2879227616,14.2175,-3.154,14.5631391619,38.93,7.02,39.5578727942,133.24,54.0175,-14.334,55.8869739944,14.2175,-3.154,14.5631391619,39.8,-11.18,41.3404450871,133.05
2021-05-28 16:00:00,52.221,3.0745,52.3114269663,13.641,-2.6855,13.9028339287,38.58,5.76,39.0076146412,133.24,53.081,-15.1955,55.2131848497,13.641,-2.6855,13.9028339287,39.44,-12.51,41.3764872844,133.05
2021-05-28 16:30:00,53.663,3.6885,53.7896142508,12.823,-2.6415,13.0922439349,40.84,6.33,41.3276481305,133.39,54.583,-14.5615,56.4919566952,12.823,-2.6415,13.0922439349,41.76,-11.92,43.4279172883,133.21
2021-05-28 17:00:00,53.9925,5.114,54.23415024,10.7025,-1.596,10.8208466513,43.29,6.71,43.8069423722,133.28,54.9625,-13.166,56.5174306055,10.7025,-1.596,10.8208466513,44.26,-11.57,45.747267678,133.1
2021-05-28 17:30:00,56.795,5.2835,57.0402261325,20.915,-2.2865,21.0396128113,35.88,7.57,36.6698691026,133.4,57.585,-12.9665,59.0267934692,20.915,-2.2865,21.0396128113,36.67,-10.68,38.1936028675,133.23
2021-05-28 18:00:00,54.1655,5.846,54.4800615478,17.3955,-1.514,17.4612604428,36.77,7.36,37.4993666613,133.35,54.9855,-12.364,56.3584395299,17.3955,-1.514,17.4612604428,37.59,-10.85,39.1245523936,133.17
2021-05-28 18:30:00,53.7365,5.8495,54.05393679,15.9765,-1.1705,16.0193202883,37.76,7.02,38.4070045695,133.15,54.5865,-12.4205,55.9817363298,15.9765,-1.1705,16.0193202883,38.61,-11.25,40.2156014502,132.98
2021-05-28 19:00:00,54.4695,6.0985,54.8098360926,15.1695,-0.8715,15.1945135658,39.3,6.97,39.9132922721,133.35,55.3595,-12.2215,56.692497762,15.1695,-0.8715,15.1945135658,40.19,-11.35,41.7619276375,133.17
2021-05-28 19:30:00,54.0815,5.956,54.4084789187,14.6615,-0.714,14.6788752379,39.42,6.67,39.9803114045,133.46,54.9715,-12.344,56.3403953505,14.6615,-0.714,14.6788752379,40.31,-11.63,41.9541773844,133.28
2021-05-28 20:00:00,52.697,5.6725,53.0014251247,13.977,-0.5875,13.9893418448,38.72,6.26,39.2227739967,133.46,53.557,-12.5075,54.9980891054,13.977,-0.5875,13.9893418448,39.58,-11.92,41.3359746468,133.28
2021-05-28 20:30:00,50.6685,4.9975000000000005,50.9143584709,3.6085000000000003,0.48750000000000004,3.6412811619000003,47.06,4.51,47.2756142213,132.9,51.7985,-13.2525,53.4669370593,3.6085000000000003,0.48750000000000004,3.6412811619000003,48.19,-13.74,50.1105148646,132.72
2021-05-28 21:00:00,49.536,4.987,49.7863983935,2.456,0.6970000000000001,2.5529874657000002,47.08,4.29,47.27505156,132.98,50.626,-13.283,52.3395640505,2.456,0.6970000000000001,2.5529874657000002,48.17,-13.98,50.1576444822,132.8
2021-05-28 21:30:00,48.0305,4.3735,48.2292072556,2.3705,0.7135,2.4755509488,45.66,3.66,45.8064536938,133.03,49.0905,-13.9365,51.0304146809,2.3705,0.7135,2.4755509488,46.72,-14.65,48.9630564814,132.85
2021-05-28 22:00:00,46.927,3.8689999999999998,47.0862239939,2.357,0.629,2.4394856015,44.57,3.24,44.6876101397,133.21,47.947,-14.591,50.1179817032,2.357,0.629,2.4394856015,45.59,-15.22,48.0634632543,133.02
2021-05-28 22:30:00,45.204,2.9675000000000002,45.3012987921,2.464,0.6075,2.5377849101,42.74,2.36,42.8051071719,133.6,46.164,-15.6425,48.7422065796,2.464,0.6075,2.5377849101,43.7,-16.25,46.6235187432,133.42
2021-05-28 23:00:00,41.924,2.0895,41.9760382391,2.544,0.6095,2.6159943138,39.38,1.48,39.4078012581,134.12,42.784,-16.6805,45.9206896317,2.544,0.6095,2.6159943138,40.24,-17.29,43.7972795959,133.94
2021-05-28 23:30:00,39.0015,1.534,39.0316558482,2.5415,0.724,2.6426120128,36.46,0.81,36.468996421599996,133.64,39.7915,-16.956,43.2535479267,2.5415,0.724,2.6426120128,37.25,-17.68,41.2328133893,133.45
2021-05-29 00:00:00,36.876,1.2965,36.8987843736,2.516,0.6965,2.6106260265,34.36,0.6000000000000001,34.3652382503,133.64,37.616,-17.3235,41.4133687141,2.516,0.6965,2.6106260265,35.1,-18.02,39.4554229479,133.45
2021-05-29 00:30:00,35.458,1.064,35.4739603089,2.478,0.47400000000000003,2.5229268717,32.98,0.59,32.9852770187,134.03,36.148,-17.666,40.2338844757,2.478,0.47400000000000003,2.5229268717,33.67,-18.14,38.2456337377,133.85
2021-05-29 01:00:00,33.9915,0.895,34.0032806836,2.4415,0.665,2.5304440816,31.55,0.23,31.5508383407,134.47,34.6415,-17.915,38.9997531691,2.4415,0.665,2.5304440816,32.2,-18.58,37.1760191521,134.28
2021-05-29 01:30:00,33.3815,0.3875,33.383749018,2.4515000000000002,0.3875,2.4819364416000003,30.93,0.0,30.93,134.91,34.0215,-18.4425,38.6986856172,2.4515000000000002,0.3875,2.4819364416000003,31.57,-18.83,36.7591321987,134.72
2021-05-29 02:00:00,34.069,0.6920000000000001,34.0760271305,2.359,0.652,2.4474445857,31.71,0.04,31.7100252286,134.91,34.739,-18.098,39.1705977105,2.359,0.652,2.4474445857,32.38,-18.75,37.4169333324,134.72
2021-05-29 02:30:00,33.5295,0.6745,33.5362836418,2.3995,0.7045,2.5007839771,31.13,-0.03,31.1300144555,134.91,34.1695,-18.2255,38.7262647373,2.3995,0.7045,2.5007839771,31.77,-18.93,36.9821281162,134.72
2021-05-29 03:00:00,32.8865,0.616,32.8922686699,2.3465,0.716,2.4533076142,30.54,-0.1,30.5401637193,134.84,33.5065,-18.264,38.1609648496,2.3465,0.716,2.4533076142,31.16,-18.98,36.4854217462,134.65
2021-05-29 03:30:00,32.3495,0.6900000000000001,32.356857855,2.3295,0.71,2.4352967478,30.02,-0.02,30.0200066622,134.67,32.9695,-18.16,37.6400522084,2.3295,0.71,2.4352967478,30.64,-18.87,35.9845313989,134.48
2021-05-29 04:00:00,31.741,0.529,31.7454078884,2.351,0.639,2.4362926754,29.39,-0.11,29.3902058516,134.67,32.331,-18.361,37.180907493,2.351,0.639,2.4362926754,29.98,-19.0,35.4936670408,134.48
2021-05-29 04:30:00,31.5835,0.012,31.5835022797,2.4535,0.382,2.4830598563,29.13,-0.37,29.1323497164,134.75,32.1735,-18.798000000000002,37.2625670915,2.4535,0.382,2.4830598563,29.72,-19.18,35.3716100849,134.56
2021-05-29 05:00:00,31.213,0.123,31.21324235,2.373,0.593,2.4459717905,28.84,-0.47000000000000003,28.8438294961,134.75,31.793,-18.717,36.8933725485,2.373,0.593,2.4459717905,29.42,-19.31,35.1910855189,134.56
2021-05-29 05:30:00,31.258,0.4055,31.2606301,2.388,0.7255,2.4957752803,28.87,-0.32,28.8717734128,134.85,31.838,-18.4245,36.7847854996,2.388,0.7255,2.4957752803,29.45,-19.15,35.1286919768,134.66
2021-05-29 06:00:00,31.9215,0.5845,31.9268508077,2.3715,0.7145,2.4767968225,29.55,-0.13,29.5502859546,134.85,32.5215,-18.2855,37.3096163542,2.3715,0.7145,2.4767968225,30.15,-19.0,35.6373750436,134.66
2021-05-29 06:30:00,34.107,0.8805000000000001,34.1183635195,2.697,0.4505,2.7343663342999998,31.41,0.43,31.4129431923,135.01,34.767,-17.8795,39.0950228194,2.697,0.4505,2.7343663342999998,32.07,-18.33,36.9387844954,134.81
2021-05-29 07:00:00,36.2285,1.25,36.2500581,3.4185,0.41000000000000003,3.4429990198000002,32.81,0.84,32.8207510578,134.74,36.9285,-17.4,40.8224706779,3.4185,0.41000000000000003,3.4429990198000002,33.51,-17.81,37.9488629606,134.54
2021-05-29 07:30:00,39.3845,1.322,39.4066812133,4.7145,0.182,4.718011684,34.67,1.1400000000000001,34.6887373653,133.85,40.1445,-17.208,43.6771810474,4.7145,0.182,4.718011684,35.43,-17.39,39.4676703138,133.66
2021-05-29 08:00:00,42.6485,1.589,42.6780912559,5.8785,-0.121,5.8797451687999995,36.77,1.71,36.8097405587,133.85,43.4585,-16.881,46.6219839051,5.8785,-0.121,5.8797451687999995,37.58,-16.76,41.1479525615,133.66
2021-05-29 08:30:00,45.7,2.0745,45.747060564,7.33,-0.42550000000000004,7.3423395624,38.37,2.5,38.4513575833,133.67,46.56,-16.3055,49.3325747377,7.33,-0.42550000000000004,7.3423395624,39.23,-15.88,42.3221844899,133.48
2021-05-29 09:00:00,49.142,2.628,49.2122194988,9.312,-0.842,9.3499897326,39.83,3.47,39.980867924500004,133.39,50.032,-15.632,52.417177032,9.312,-0.842,9.3499897326,40.72,-14.79,43.3227711487,133.2
2021-05-29 09:30:00,50.7865,2.8185000000000002,50.8646490649,9.8965,-1.2015,9.969168195,40.89,4.02,41.0871330224,132.61,51.7165,-15.3315,53.9411833806,9.8965,-1.2015,9.969168195,41.82,-14.13,44.1426018717,132.43
2021-05-29 10:00:00,53.206,2.518,53.2655494668,11.656,-1.612,11.766940129,41.55,4.13,41.7547530229,132.61,54.156,-15.572,56.3503284817,11.656,-1.612,11.766940129,42.5,-13.96,44.7340094335,132.43
2021-05-29 10:30:00,55.692,2.21,55.7358319575,14.572,-2.32,14.7555272356,41.12,4.53,41.3687720388,132.56,56.612,-15.73,58.7567140334,14.572,-2.32,14.7555272356,42.04,-13.41,44.1269724772,132.38
2021-05-29 11:00:00,52.0715,2.467,52.1299069753,12.8415,-2.093,13.0109481303,39.23,4.5600000000000005,39.4941324756,132.08,52.9515,-15.353,55.1323494987,12.8415,-2.093,13.0109481303,40.11,-13.26,42.2449961534,131.89
2021-05-29 11:30:00,51.313,2.2345,51.3616292503,13.233,-2.5755,13.4813014672,38.08,4.8100000000000005,38.3825806845,131.74,52.153,-15.5955,54.4348696081,13.233,-2.5755,13.4813014672,38.92,-13.02,41.0400633528,131.56
2021-05-29 12:00:00,49.666,2.8175,49.7458527141,11.466,-2.1125,11.6589798975,38.2,4.93,38.5168132119,131.74,50.516,-15.0925,52.7223843566,11.466,-2.1125,11.6589798975,39.05,-12.98,41.1507338938,131.56
2021-05-29 12:30:00,51.504,2.2525,51.5532324132,13.114,-2.5375,13.3572415659,38.39,4.79,38.68767504,132.05,52.364,-15.7375,54.6777596674,13.114,-2.5375,13.3572415659,39.25,-13.2,41.4101738707,131.88
2021-05-29 13:00:00,52.847,0.6215,52.850654407,17.197,-4.0585,17.669415136,35.65,4.68,35.9558743462,132.24,53.617,-17.4985,56.4001790002,17.197,-4.0585,17.669415136,36.42,-13.44,38.8207418785,132.06
2021-05-29 13:30:00,52.3215,-0.3335,52.3225628625,18.0715,-4.9935,18.7487107423,34.25,4.66,34.5655623417,132.67,53.0415,-18.5035,56.176331622,18.0715,-4.9935,18.7487107423,34.97,-13.51,37.4889450372,132.5
2021-05-29 14:00:00,48.4875,0.1665,48.4877858692,15.1775,-4.1035,15.7224431467,33.31,4.27,33.5825698838,132.98,49.1975,-17.9335,52.364152132,15.1775,-4.1035,15.7224431467,34.02,-13.83,36.7236885402,132.8
2021-05-29 14:30:00,45.6645,0.3405,45.665769461400004,13.3645,-3.8295,13.9023354333,32.3,4.17,32.5680656472,132.66,46.3545,-17.8795,49.6831580166,13.3645,-3.8295,13.9023354333,32.99,-14.05,35.8572531017,132.48
2021-05-29 15:00:00,47.5855,0.8835000000000001,47.5937010801,13.3155,-2.8165,13.6101143456,34.27,3.7,34.4691586784,133.06,48.3355,-17.3865,51.3674112887,13.3155,-2.8165,13.6101143456,35.02,-14.57,37.9300052729,132.89
2021-05-29 15:30:00,47.459,1.083,47.4713552577,12.199,-2.247,12.404217428,35.26,3.33,35.4168956855,133.18,48.219,-17.227,51.2039206507,12.199,-2.247,12.404217428,36.02,-14.98,39.0107779979,133.01
2021-05-29 16:00:00,45.685,1.564,45.711763486,11.015,-1.416,11.1056418545,34.67,2.98,34.7978347028,133.18,46.435,-16.736,49.3589193662,11.015,-1.416,11.1056418545,35.42,-15.32,38.591175157,133.01
2021-05-29 16:30:00,44.904,1.7934999999999999,44.9398026058,9.154,-1.0665,9.2159176564,35.75,2.86,35.8642175434,133.4,45.684,-16.5465,48.5882137792,9.154,-1.0665,9.2159176564,36.53,-15.48,39.6745674205,133.22
2021-05-29 17:00:00,46.712,2.0635,46.7575552852,8.962,-1.0765,9.0264221179,37.75,3.14,37.8803656265,133.4,47.552,-16.2765,50.2604929965,8.962,-1.0765,9.0264221179,38.59,-15.2,41.4756326052,133.22
2021-05-29 17:30:00,47.382,2.6675,47.4570277225,6.842,-0.5625,6.8650834117,40.54,3.23,40.6684705884,133.2,48.312,-15.7025,50.7997819902,6.842,-0.5625,6.8650834117,41.47,-15.14,44.1472592581,133.02
2021-05-29 18:00:00,47.897,3.0885,47.9964732168,5.557,-0.1715,5.5596457846,42.34,3.26,42.4653176133,133.38,48.867,-15.3515,51.2215993625,5.557,-0.1715,5.5596457846,43.31,-15.18,45.8932293481,133.21
2021-05-29 18:30:00,48.6385,3.4375,48.7598204314,4.8985,-0.0425,4.8986843642,43.74,3.48,43.8782178307,133.65,49.6385,-14.9225,51.8330173586,4.8985,-0.0425,4.8986843642,44.74,-14.88,47.1495705177,133.48
2021-05-29 19:00:00,48.3335,3.61,48.4681268696,3.9435000000000002,0.19,3.948074499,44.39,3.42,44.5215509613,133.35,49.3635,-14.67,51.4972235392,3.9435000000000002,0.19,3.948074499,45.42,-14.86,47.7890782502,133.18
2021-05-29 19:30:00,47.6985,3.5135,47.8277281971,3.2485,0.24350000000000002,3.2576133135,44.45,3.27,44.5701177921,133.27,48.7185,-14.8465,50.930450660700004,3.2485,0.24350000000000002,3.2576133135,45.47,-15.09,47.9085482978,133.09
2021-05-29 20:00:00,46.672,3.3045,46.7888373894,2.902,0.42450000000000004,2.9328832657,43.77,2.88,43.8646474966,133.27,47.682,-14.9555,49.9723934213,2.902,0.42450000000000004,2.9328832657,44.78,-15.38,47.3475743835,133.09
2021-05-29 20:30:00,45.485,2.887,45.5765289815,2.385,0.457,2.428389178,43.1,2.43,43.1684479684,132.87,46.475,-15.353,48.9452779541,2.385,0.457,2.428389178,44.09,-15.81,46.8389175793,132.69
2021-05-29 21:00:00,44.7645,2.6545,44.8431358237,2.2045,0.29450000000000004,2.2240841936,42.56,2.36,42.6253821097,132.84,45.7345,-15.6155,48.3268903459,2.2045,0.29450000000000004,2.2240841936,43.53,-15.91,46.3464022336,132.66
2021-05-29 21:30:00,43.9475,2.4215,44.0141615676,2.1275,0.18150000000000002,2.1352279738,41.82,2.24,41.8799474689,132.98,44.8975,-15.8785,47.6226024961,2.1275,0.18150000000000002,2.1352279738,42.77,-16.06,45.6858457293,132.8
2021-05-29 22:00:00,43.5785,2.169,43.6324446169,2.3585000000000003,0.129,2.3620252433,41.22,2.04,41.2704494766,132.98,44.5085,-16.131,47.3414800492,2.3585000000000003,0.129,2.3620252433,42.15,-16.26,45.1775397737,132.8
2021-05-29 22:30:00,42.902,1.9115000000000002,42.9445623595,2.552,0.18150000000000002,2.5584460615999998,40.35,1.73,40.387069713,133.21,43.812,-16.4685,46.8049445705,2.552,0.18150000000000002,2.5584460615999998,41.26,-16.65,44.4928095314,133.03
2021-05-29 23:00:00,40.476,1.286,40.4964241878,2.446,0.216,2.4555186825,38.03,1.07,38.0450496123,133.21,41.306,-17.184,44.7378530106,2.446,0.216,2.4555186825,38.86,-17.4,42.5776889932,133.03
2021-05-29 23:30:00,38.017,0.8545,38.0266019945,2.697,0.0645,2.6977711634,35.32,0.79,35.328833833,133.56,38.777,-17.7155,42.6320849742,2.697,0.0645,2.6977711634,36.08,-17.78,40.223063036,133.37
2021-05-30 00:00:00,36.1625,0.3895,36.1645975576,3.0625,0.1995,3.0689911209,33.1,0.19,33.1005453127,133.86,36.8625,-18.0505,41.044664166,3.0625,0.1995,3.0689911209,33.8,-18.25,38.412270175,133.67
2021-05-30 00:30:00,34.192,0.3145,34.193446364,2.882,0.1345,2.8851367819,31.31,0.18,31.3105174023,134.01,34.842,-18.2555,39.3348222857,2.882,0.1345,2.8851367819,31.96,-18.39,36.8732111431,133.83
2021-05-30 01:00:00,32.8625,0.165,32.8629142233,2.4525,0.095,2.4543392695,30.41,0.07,30.4100805655,134.01,33.4825,-18.675,38.3384067385,2.4525,0.095,2.4543392695,31.03,-18.77,36.2653250365,133.83
2021-05-30 01:30:00,32.297,-0.0115,32.2970020474,2.317,0.1085,2.3195390167,29.98,-0.12,29.9802401591,134.82,32.907,-18.9115,37.9541233761,2.317,0.1085,2.3195390167,30.59,-19.02,36.0209452958,134.63
2021-05-30 02:00:00,32.504,-0.177,32.5044819217,2.104,0.083,2.1056364833,30.4,-0.26,30.4011118218,134.82,33.134,-19.027,38.208489698,2.104,0.083,2.1056364833,31.03,-19.11,36.4424614975,134.63
2021-05-30 02:30:00,32.104,-0.3095,32.1054918394,1.874,0.1505,1.8800335768,30.23,-0.46,30.233499632,134.71,32.734,-19.2395,37.9693707645,1.874,0.1505,1.8800335768,30.86,-19.39,36.4460107556,134.53
2021-05-30 03:00:00,31.0535,-0.5675,31.0586850736,1.7635,0.36250000000000004,1.8003717672000001,29.29,-0.93,29.3047607054,135.07,31.6435,-19.7675,37.3103892837,1.7635,0.36250000000000004,1.8003717672000001,29.88,-20.13,36.0282014539,134.89
2021-05-30 03:30:00,30.5845,-0.6755,30.5919587555,1.7245,0.3745,1.7646955828,28.86,-1.05,28.8790945149,136.01,31.1645,-19.8555,36.9522251089,1.7245,0.3745,1.7646955828,29.44,-20.23,35.7206732859,135.82
2021-05-30 04:00:00,30.2945,-0.3745,30.2968146923,1.7345000000000002,0.6855,1.8650470503,28.56,-1.06,28.5796640988,135.97,30.8645,-19.4945,36.5055186307,1.7345000000000002,0.6855,1.8650470503,29.13,-20.18,35.4371175464,135.79
2021-05-30 04:30:00,30.082,-0.42750000000000005,30.0850374813,1.732,0.7025,1.8690452777000002,28.35,-1.13,28.3725113446,135.75,30.652,-19.4675,36.3115499566,1.732,0.7025,1.8690452777000002,28.92,-20.17,35.258974744,135.56
2021-05-30 05:00:00,29.5645,-0.3945,29.5671319289,1.6345,0.7255,1.7882786416,27.93,-1.12,27.9524471201,135.44,30.1145,-19.5345,35.8954008266,1.6345,0.7255,1.7882786416,28.48,-20.26,34.9510800978,135.25
2021-05-30 05:30:00,29.607,-0.6155,29.6133971244,1.7269999999999999,0.6945,1.86141324,27.88,-1.31,27.910759574,135.81,30.167,-19.5155,35.9291334331,1.7269999999999999,0.6945,1.86141324,28.44,-20.21,34.8895070186,135.62
2021-05-30 06:00:00,30.183,-0.48550000000000004,30.186904433,1.953,0.6245,2.0504168479,28.23,-1.11,28.251814101,135.02,30.753,-19.3555,36.337066327,1.953,0.6245,2.0504168479,28.8,-19.98,35.0519671345,134.83
2021-05-30 06:30:00,31.793,-0.061500000000000006,31.7930594824,2.263,0.5085000000000001,2.3194269228,29.53,-0.5700000000000001,29.5355006729,134.74,32.403,-18.8915,37.5079082495,2.263,0.5085000000000001,2.3194269228,30.14,-19.4,35.8438223408,134.55
2021-05-30 07:00:00,33.43,0.29650000000000004,33.4313148448,3.14,0.3365,3.1579791402,30.29,-0.04,30.2900264113,134.74,34.06,-18.4335,38.7282522488,3.14,0.3365,3.1579791402,30.92,-18.77,36.1712496328,134.55
2021-05-30 07:30:00,36.3735,0.561,36.377825983,4.6935,-0.049,4.6937557723,31.68,0.61,31.6858722462,134.74,37.0335,-18.249,41.2856648638,4.6935,-0.049,4.6937557723,32.34,-18.2,37.1095082156,134.54
2021-05-30 08:00:00,39.1375,0.34850000000000003,39.139051579,6.7875,-0.6315000000000001,6.8168136618,32.35,0.98,32.3648404909,134.74,39.8175,-18.3315,43.8346575041,6.7875,-0.6315000000000001,6.8168136618,33.03,-17.7,37.4736027091,134.54
2021-05-30 08:30:00,42.465,0.47550000000000003,42.4676621119,9.155,-1.2745,9.243288119,33.31,1.75,33.3559380021,134.34,43.175,-18.0845,46.8095050738,9.155,-1.2745,9.243288119,34.02,-16.81,37.9464952268,134.15
2021-05-30 09:00:00,45.402,0.48,45.4045372623,11.492,-2.01,11.6664546457,33.91,2.49,34.0012970341,133.9,46.142,-17.94,49.5068456277,11.492,-2.01,11.6664546457,34.65,-15.93,38.136431401,133.71
2021-05-30 09:30:00,47.825,0.6195,47.829012171,13.535,-2.7405,13.8096547839,34.29,3.36,34.4542261559,133.38,48.555,-17.7505,51.6978556156,13.535,-2.7405,13.8096547839,35.02,-15.01,38.1011876455,133.2
2021-05-30 10:00:00,48.8845,0.067,48.8845459143,15.3145,-3.6029999999999998,15.732625948999999,33.57,3.67,33.7700133254,133.38,49.5945,-18.253,52.8468205217,15.3145,-3.6029999999999998,15.732625948999999,34.28,-14.65,37.279228801,133.2
2021-05-30 10:30:00,48.956,-0.3715,48.9574095337,16.566,-4.4315,17.1484853048,32.39,4.06,32.6434633579,133.31,49.646,-18.4615,52.9674645254,16.566,-4.4315,17.1484853048,33.08,-14.03,35.9322598788,133.13
2021-05-30 11:00:00,50.3805,-0.783,50.3865842189,18.1605,-4.983,18.8317298528,32.22,4.2,32.4925899245,132.45,51.0705,-18.723,54.3943627525,18.1605,-4.983,18.8317298528,32.91,-13.74,35.6630859573,132.27
2021-05-30 11:30:00,50.321,-0.862,50.3283824993,18.231,-5.022,18.9100461396,32.09,4.16,32.3585181985,132.06,50.991,-18.822,54.3539305386,18.231,-5.022,18.9100461396,32.76,-13.8,35.5479619669,131.89
2021-05-30 12:00:00,48.796,-0.8005,48.8025656728,18.096,-5.4805,18.9076993907,30.7,4.68,31.0546679261,132.06,49.436,-18.7205,52.8618502916,18.096,-5.4805,18.9076993907,31.34,-13.24,34.0219517371,131.89
2021-05-30 12:30:00,47.4625,-0.333,47.4636681605,16.6125,-5.133,17.3874335441,30.85,4.8,31.2211867167,131.92,48.1125,-18.293,51.4727744079,16.6125,-5.133,17.3874335441,31.5,-13.16,34.138476826,131.74
2021-05-30 13:00:00,47.7785,-0.6115,47.7824130251,16.9385,-5.0215,17.6671515672,30.84,4.41,31.1537108544,132.14,48.4185,-18.6215,51.8759231677,16.9385,-5.0215,17.6671515672,31.48,-13.6,34.2921332087,131.96
2021-05-30 13:30:00,45.571,-1.0825,45.5838551161,17.381,-5.5425,18.2433129461,28.19,4.46,28.5406324387,132.22,46.121,-19.1725,49.947286185,17.381,-5.5425,18.2433129461,28.74,-13.63,31.8082457863,132.05
2021-05-30 14:00:00,43.1055,-0.987,43.1167983418,16.6855,-5.277,17.500075407,26.42,4.29,26.7660325786,132.63,43.6255,-19.147,47.6423326386,16.6855,-5.277,17.500075407,26.94,-13.87,30.3008333219,132.46
2021-05-30 14:30:00,42.4435,-1.349,42.464932512,16.8535,-5.359,17.685003343200002,25.59,4.01,25.9022817528,133.44,42.9335,-19.679,47.228682633,16.8535,-5.359,17.685003343200002,26.08,-14.32,29.7527948267,133.26
2021-05-30 15:00:00,42.5885,-1.8585,42.6290318269,18.0485,-5.6285,18.905775956,24.54,3.77,24.8278976154,133.44,43.0585,-20.1485,47.5394202163,18.0485,-5.6285,18.905775956,25.01,-14.52,28.9193793156,133.26
2021-05-30 15:30:00,38.9735,-1.033,38.9871875268,14.2035,-4.373,14.8614447901,24.77,3.34,24.9941693201,133.64,39.4435,-19.433,43.9707991882,14.2035,-4.373,14.8614447901,25.24,-15.06,29.3915157826,133.46
2021-05-30 16:00:00,39.265,-0.7385,39.2719442764,12.665,-3.5785,13.1608467528,26.6,2.84,26.7511794133,133.64,39.795,-19.1685,44.1709567165,12.665,-3.5785,13.1608467528,27.13,-15.59,31.2903339707,133.46
2021-05-30 16:30:00,44.246,-1.2435,44.2634703593,15.546,-3.9435000000000002,16.0383698751,28.7,2.7,28.8267237126,133.68,44.836,-19.8035,49.0147478648,15.546,-3.9435000000000002,16.0383698751,29.29,-15.86,33.3083127762,133.5
2021-05-30 17:00:00,46.6755,-0.7485,46.6815011809,15.3355,-3.5484999999999998,15.740692885,31.34,2.8,31.4648311612,134.09,47.3355,-19.3185,51.1258643203,15.3355,-3.5484999999999998,15.740692885,32.0,-15.77,35.6748216534,133.92
2021-05-30 17:30:00,46.555,-0.035,46.5550131565,13.145,-2.915,13.4643325122,33.41,2.88,33.5339007573,134.39,47.275,-18.665,50.8262515832,13.145,-2.915,13.4643325122,34.13,-15.75,37.5888201464,134.21
2021-05-30 18:00:00,43.7425,0.986,43.7536113052,8.6125,-1.8439999999999999,8.8076950589,35.13,2.83,35.2438051294,134.39,44.5125,-17.494,47.8267988919,8.6125,-1.8439999999999999,8.8076950589,35.9,-15.65,39.1628969817,134.21
2021-05-30 18:30:00,43.681,1.498,43.7066787231,6.391,-1.4020000000000001,6.542972184,37.29,2.9,37.4025948298,133.7,44.511,-16.962,47.6333765862,6.391,-1.4020000000000001,6.542972184,38.12,-15.56,41.1733894646,133.53
2021-05-30 19:00:00,43.0825,1.8785,43.1234340991,4.6325,-0.9915,4.7374179149,38.45,2.87,38.5569630547,133.7,43.9425,-16.4915,46.9351987159,4.6325,-0.9915,4.7374179149,39.31,-15.5,42.2554860344,133.53
2021-05-30 19:30:00,43.348,1.795,43.3851487147,4.018,-0.855,4.10796166,39.33,2.65,39.4191755368,133.28,44.238,-16.645,47.2658086676,4.018,-0.855,4.10796166,40.22,-15.79,43.2084771775,133.1
2021-05-30 20:00:00,42.8245,1.879,42.8657023884,2.8245,-0.541,2.8758444412,40.0,2.42,40.0731381352,133.53,43.7145,-16.551,46.7428402138,2.8245,-0.541,2.8758444412,40.89,-16.01,43.9125517364,133.35
2021-05-30 20:30:00,42.3875,1.8605,42.4283114972,2.0775,-0.2995,2.0989774892,40.31,2.16,40.3678300135,133.43,43.3075,-16.6495,46.3976875124,2.0775,-0.2995,2.0989774892,41.23,-16.35,44.3535274809,133.26
2021-05-30 21:00:00,41.9515,1.7255,41.9869706278,1.9615,-0.0645,1.9625601902,39.99,1.79,40.0300412191,133.72,42.8415,-16.6645,45.9684639998,1.9615,-0.0645,1.9625601902,40.88,-16.6,44.1218131994,133.54
2021-05-30 21:30:00,41.8465,1.6219999999999999,41.8779231368,1.7365,0.272,1.7576735334,40.11,1.35,40.1327123429,133.3,42.7565,-16.838,45.9525465698,1.7365,0.272,1.7576735334,41.02,-17.11,44.4453878372,133.12
2021-05-30 22:00:00,41.666,1.38,41.6888469018,1.716,0.27,1.7371113954,39.95,1.11,39.9654175507,133.48,42.566,-17.01,45.8388967581,1.716,0.27,1.7371113954,40.85,-17.28,44.3544913171,133.31
2021-05-30 22:30:00,41.363,1.164,41.3793748744,1.863,0.024,1.863154583,39.5,1.1400000000000001,39.5164472087,133.23,42.243,-17.336,45.6618872256,1.863,0.024,1.863154583,40.38,-17.36,43.9535436569,133.05
2021-05-30 23:00:00,38.977,0.5640000000000001,38.9810803468,1.877,0.024,1.8771534301,37.1,0.54,37.103929711,133.62,39.767,-18.036,43.6659087275,1.877,0.024,1.8771534301,37.89,-18.06,41.9739883738,133.45
2021-05-30 23:30:00,36.397,0.131,36.3972357467,2.187,-0.009000000000000001,2.1870185184,34.21,0.14,34.2102864647,134.09,37.127,-18.599,41.5251361226,2.187,-0.009000000000000001,2.1870185184,34.94,-18.59,39.5776666821,133.9
2021-05-31 00:00:00,34.1355,-0.1845,34.1359986012,2.2455,-0.0845,2.2470893396,31.89,-0.1,31.8901567886,134.52,34.8055,-19.0745,39.6895374186,2.2455,-0.0845,2.2470893396,32.56,-18.99,37.6931518979,134.34
2021-05-31 00:30:00,31.476,-0.4015,31.4785606127,1.156,-0.1115,1.1613648221,30.32,-0.29,30.3213868416,135.0,32.096,-18.9515,37.2734834467,1.156,-0.1115,1.1613648221,30.94,-18.84,36.2247042776,134.82
2021-05-31 01:00:00,30.7175,-0.35050000000000003,30.7194996134,1.2275,-0.12050000000000001,1.2334003811,29.49,-0.23,29.4908969006,133.66,31.3175,-18.9005,36.5788833413,1.2275,-0.12050000000000001,1.2334003811,30.09,-18.78,35.4696560457,133.48
2021-05-31 01:30:00,30.5865,-0.48750000000000004,30.5903847393,1.2565,-0.1075,1.261090203,29.33,-0.38,29.3324615401,133.62,31.1965,-19.0275,36.5413104376,1.2565,-0.1075,1.261090203,29.94,-18.92,35.417086272,133.44
2021-05-31 02:00:00,31.136,-0.5750000000000001,31.141308916,1.246,-0.065,1.2476942735,29.89,-0.51,29.8943506369,133.62,31.746,-19.115,37.0566018545,1.246,-0.065,1.2476942735,30.5,-19.05,35.9604296415,133.44
2021-05-31 02:30:00,30.8025,-0.7235,30.8109957402,1.4425,-0.0635,1.4438969839,29.36,-0.66,29.3674173192,133.68,31.4025,-19.2635,36.8401878185,1.4425,-0.0635,1.4438969839,29.96,-19.2,35.5842886679,133.5
2021-05-31 03:00:00,30.2365,-0.66,30.2437023569,1.6365,-0.1,1.6395524542,28.6,-0.56,28.6054819921,133.6,30.8065,-19.23,36.3157451011,1.6365,-0.1,1.6395524542,29.17,-19.13,34.8833169294,133.42
2021-05-31 03:30:00,29.8675,-0.795,29.8780786071,1.5175,-0.135,1.523493108,28.35,-0.66,28.357681499,133.78,30.4475,-19.365,36.0839781794,1.5175,-0.135,1.523493108,28.93,-19.23,34.7381317863,133.6
2021-05-31 04:00:00,29.5175,-0.714,29.5261342246,1.2175,0.20600000000000002,1.2348045392,28.3,-0.92,28.3149501147,133.78,30.0975,-19.354,35.7831918958,1.2175,0.20600000000000002,1.2348045392,28.88,-19.56,34.8804816481,133.6
2021-05-31 04:30:00,29.4665,-0.7475,29.4759796869,1.2765,0.3425,1.3216499158000001,28.19,-1.09,28.211065205,133.96,30.0165,-19.4175,35.7495395565,1.2765,0.3425,1.3216499158000001,28.74,-19.76,34.8775744569,133.78
2021-05-31 05:00:00,28.852,-0.607,28.8583844489,1.1219999999999999,0.423,1.1990884037,27.73,-1.03,27.7491225086,134.17,29.412,-19.287,35.1717800658,1.1219999999999999,0.423,1.1990884037,28.29,-19.71,34.479098016,133.98
2021-05-31 05:30:00,28.9475,-0.447,28.950951025,1.0875,0.41300000000000003,1.1632821025,27.86,-0.86,27.8732703499,134.34,29.5075,-19.187,35.1970669978,1.0875,0.41300000000000003,1.1632821025,28.42,-19.6,34.5232733095,134.15
2021-05-31 06:00:00,29.432,-0.3965,29.4346706496,1.322,0.3135,1.3586634057,28.11,-0.71,28.1189651303,134.34,30.002,-19.1565,35.5962286802,1.322,0.3135,1.3586634057,28.68,-19.47,34.6644385502,134.15
2021-05-31 06:30:00,31.1865,0.038,31.186523151,1.5465,0.198,1.5591235519,29.64,-0.16,29.6404318457,134.43,31.8065,-18.582,36.8367230661,1.5465,0.198,1.5591235519,30.26,-18.78,35.6139860167,134.24
2021-05-31 07:00:00,32.8885,0.2545,32.8894846798,2.2984999999999998,0.044500000000000005,2.2989307297,30.59,0.21,30.5907208153,133.66,33.5185,-18.3655,38.2201704928,2.2984999999999998,0.044500000000000005,2.2989307297,31.22,-18.41,36.2438477538,133.48
2021-05-31 07:30:00,35.8845,0.49,35.8878452996,3.8545,-0.34,3.8694664038,32.03,0.8300000000000001,32.0407521759,133.91,36.5645,-18.1,40.7991747496,3.8545,-0.34,3.8694664038,32.71,-17.76,37.2204473375,133.73
2021-05-31 08:00:00,39.0,0.503,39.0032435702,5.89,-0.777,5.9410292879,33.11,1.28,33.1347325325,133.91,39.71,-18.337,43.7393377751,5.89,-0.777,5.9410292879,33.82,-17.56,38.1070334715,133.73
2021-05-31 08:30:00,42.5905,0.6115,42.5948896289,8.3605,-1.3285,8.4653926371,34.23,1.94,34.2849310922,134.4,43.3305,-18.0885,46.9545105661,8.3605,-1.3285,8.4653926371,34.97,-16.76,38.77884088,134.22
2021-05-31 09:00:00,45.651,0.4565,45.6532823929,10.661,-1.9335,10.834913163,34.99,2.39,35.0715297642,134.4,46.411,-18.0635,49.8023187537,10.661,-1.9335,10.834913163,35.75,-16.13,39.2203952045,134.22
2021-05-31 09:30:00,47.733,0.537,47.7360205505,12.633,-2.553,12.8883861674,35.1,3.09,35.2357503113,133.91,48.493,-17.793,51.6542534357,12.633,-2.553,12.8883861674,35.86,-15.24,38.9640500975,133.72
2021-05-31 10:00:00,48.5725,0.151,48.5727347104,14.5525,-3.249,14.9107765475,34.02,3.4,34.1894779135,133.27,49.2925,-18.079,52.503340819900004,14.5525,-3.249,14.9107765475,34.74,-14.83,37.7729599052,133.09
2021-05-31 10:30:00,48.043,-0.1125,48.0431317178,15.963,-4.0025,16.4571375169,32.08,3.89,32.3149887823,132.6,48.723,-18.2225,52.0191333574,15.963,-4.0025,16.4571375169,32.76,-14.22,35.7131068377,132.42
2021-05-31 11:00:00,47.2485,-0.598,47.2522841379,17.1885,-4.558,17.7825728243,30.06,3.96,30.3197163575,132.6,47.8585,-18.618,51.3523704054,17.1885,-4.558,17.7825728243,30.67,-14.06,33.7391834519,132.42
2021-05-31 11:30:00,46.766,-1.1095,46.7791593153,18.366,-5.3695,19.1348239148,28.4,4.26,28.7177227509,132.38,47.346,-19.0995,51.053252749,18.366,-5.3695,19.1348239148,28.98,-13.73,32.0679481726,132.2
2021-05-31 12:00:00,46.6675,-0.9480000000000001,46.6771278063,19.0775,-5.668,19.9016891306,27.59,4.72,27.9908288552,132.38,47.2275,-19.048,50.9240911578,19.0775,-5.668,19.9016891306,28.15,-13.38,31.1680429286,132.2
2021-05-31 12:30:00,45.9665,-1.101,45.9796838098,19.1865,-5.861,20.0617323093,26.78,4.76,27.1997426458,132.7,46.4865,-19.181,50.2882237035,19.1865,-5.861,20.0617323093,27.3,-13.32,30.3761814585,132.53
2021-05-31 13:00:00,45.5835,-1.0665,45.5959745427,19.4235,-5.9365,20.3104501304,26.16,4.87,26.6094438123,132.64,46.0935,-19.2165,49.9388087012,19.4235,-5.9365,20.3104501304,26.67,-13.28,29.7934103452,132.47
2021-05-31 13:30:00,44.6905,-1.366,44.7113715541,20.4805,-6.236,21.4088434122,24.21,4.87,24.6949589998,132.86,45.1405,-19.586,49.2064643746,20.4805,-6.236,21.4088434122,24.66,-13.35,28.0417207033,132.68
2021-05-31 14:00:00,42.9735,-1.835,43.0126600811,20.3035,-6.205,21.2305001649,22.67,4.37,23.0873515155,133.17,43.3835,-20.145,47.8325108817,20.3035,-6.205,21.2305001649,23.08,-13.94,26.9631229645,133.0
2021-05-31 14:30:00,41.493,-1.8185,41.5328302822,19.513,-5.9585,20.4024726749,21.98,4.14,22.3664927961,133.31,41.893,-20.1285,46.477736189,19.513,-5.9585,20.4024726749,22.38,-14.17,26.4887391168,133.13
2021-05-31 15:00:00,40.67,-1.6585,40.703802307,18.34,-5.6085,19.178395977,22.33,3.95,22.6766708315,133.31,41.07,-20.0085,45.6846251189,18.34,-5.6085,19.178395977,22.73,-14.4,26.9074878054,133.13
2021-05-31 15:30:00,40.825,-1.897,40.8690498299,18.935,-5.5969999999999995,19.744888807,21.89,3.7,22.2004977422,133.41,41.215,-20.137,45.8712872503,18.935,-5.5969999999999995,19.744888807,22.28,-14.54,26.6046988331,133.24
2021-05-31 16:00:00,39.9025,-1.608,39.9348866312,17.1225,-5.148,17.8796507306,22.78,3.54,23.0534162327,133.0,40.3325,-19.888,44.9693573475,17.1225,-5.148,17.8796507306,23.21,-14.74,27.4949395344,132.82
2021-05-31 16:30:00,40.3865,-0.9075000000000001,40.3966946482,14.8165,-4.2875,15.424374493,25.57,3.38,25.7924271832,133.14,40.8865,-19.3475,45.2330812404,14.8165,-4.2875,15.424374493,26.07,-15.06,30.107283172,132.97
2021-05-31 17:00:00,40.666,0.554,40.6697734442,10.856,-2.876,11.2304991875,29.81,3.43,30.0066825891,133.71,41.286,-17.866,44.9858616901,10.856,-2.876,11.2304991875,30.43,-14.99,33.9217481861,133.53
2021-05-31 17:30:00,44.9865,0.6795,44.9916314719,11.5165,-2.7805,11.8474027744,33.47,3.46,33.6483654878,133.55,45.7265,-17.8105,49.0726676725,11.5165,-2.7805,11.8474027744,34.21,-15.03,37.3660942567,133.38
2021-05-31 18:00:00,43.3415,1.1915,43.3578746539,8.7415,-2.2185,9.0186232042,34.6,3.41,34.7676300602,133.87,44.0815,-17.2285,47.3286367277,8.7415,-2.2185,9.0186232042,35.34,-15.01,38.3955166654,133.69
2021-05-31 18:30:00,43.483,-1.17,43.4987377863,6.353,-1.49,6.5253895669,37.13,0.32,37.1313789133,133.73,44.123,-13.27,46.0752865319,6.353,-1.49,6.5253895669,37.77,-11.78,39.5643943464,133.38
