Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-31 19:00:00,44.9225,-6.8115,45.435971856,4.9625,-1.0215,5.0665440391,39.96,-5.79,40.3772918854,133.73,45.2425,-6.8315,45.7553625109,4.9625,-1.0215,5.0665440391,40.28,-5.8100000000000005,40.6968610583,133.56
2021-05-31 19:30:00,44.8385,-6.5575,45.3154707412,3.7185,-0.6075,3.7677975662,41.12,-5.95,41.5482478572,133.9,45.1385,-6.5775,45.6152133449,3.7185,-0.6075,3.7677975662,41.42,-5.97,41.8480262378,133.73
2021-05-31 20:00:00,43.897,-6.5725,44.3863083084,2.637,-0.3825,2.6645966393,41.26,-6.19,41.7217413347,133.9,44.227,-6.6025,44.7171168039,2.637,-0.3825,2.6645966393,41.59,-6.22,42.0525445128,133.73
2021-05-31 20:30:00,43.08,-7.06,43.6546675626,2.32,-0.34,2.3447814397,40.76,-6.72,41.3102408611,134.56,43.38,-7.09,43.955574163,2.32,-0.34,2.3447814397,41.06,-6.75,41.6111295208,134.39
2021-05-31 21:00:00,42.8875,-7.1715,43.4829629683,1.7075,-0.2015,1.7193482777,41.18,-6.97,41.7656952534,134.56,43.1975,-7.2115,43.7953163991,1.7075,-0.2015,1.7193482777,41.49,-7.01,42.0780251438,134.39
2021-05-31 21:30:00,42.1205,-7.3025,42.7488365514,1.2905,-0.0925,1.293810844,40.83,-7.21,41.461705223,134.74,42.4305,-7.3425,43.061115133,1.2905,-0.0925,1.293810844,41.14,-7.25,41.7739404414,134.57
2021-05-31 22:00:00,41.841,-7.471,42.5027660512,1.471,-0.121,1.4759681568,40.37,-7.35,41.033637421,134.85,42.151,-7.501,42.8132199443,1.471,-0.121,1.4759681568,40.68,-7.38,41.3440056115,134.68
2021-05-31 22:30:00,41.415,-7.8955,42.1608959256,1.275,-0.1155,1.2802207817,40.14,-7.78,40.8870150537,135.14,41.715,-7.9355,42.463082616,1.275,-0.1155,1.2802207817,40.44,-7.82,41.1891490565,134.97
2021-05-31 23:00:00,38.5825,-8.5125,39.5104032186,1.1725,-0.0325,1.17295034,37.41,-8.48,38.3590732422,135.14,38.8625,-8.5625,39.7946015497,1.1725,-0.0325,1.17295034,37.69,-8.53,38.6432012132,134.97
2021-05-31 23:30:00,36.1645,-8.7615,37.210683177,1.1545,-0.07150000000000001,1.1567119348000001,35.01,-8.69,36.0723744713,135.28,36.4145,-8.8015,37.4630779902,1.1545,-0.07150000000000001,1.1567119348000001,35.26,-8.73,36.3246541622,135.1
2021-06-01 00:00:00,34.2135,-9.099,35.4027595429,1.0735000000000001,0.061,1.0752317192,33.14,-9.16,34.3826293352,135.28,34.4635,-9.149,35.6572157249,1.0735000000000001,0.061,1.0752317192,33.39,-9.21,34.636919609,135.1
2021-06-01 00:30:00,32.8965,-9.2025,34.1594162494,1.8365,0.1275,1.8409205578,31.06,-9.33,32.4310422281,135.83,33.1165,-9.2425,34.3820647795,1.8365,0.1275,1.8409205578,31.28,-9.37,32.6532586429,135.66
2021-06-01 01:00:00,31.992,-9.5725,33.3934248056,2.132,-0.1325,2.1361133514,29.86,-9.44,31.3166601029,136.59,32.222,-9.6225,33.6281101201,2.132,-0.1325,2.1361133514,30.09,-9.49,31.5510411873,136.41
2021-06-01 01:30:00,31.5205,-9.8965,33.0375942299,2.2305,0.0135,2.2305408537,29.29,-9.91,30.9210640179,136.67,31.7305,-9.9565,33.2559246225,2.2305,0.0135,2.2305408537,29.5,-9.97,31.1392180377,136.49
2021-06-01 02:00:00,32.048,-9.855,33.5290221897,2.378,0.145,2.3824166302,29.67,-10.0,31.3098850205,136.86,32.278,-9.895,33.7606325326,2.378,0.145,2.3824166302,29.9,-10.04,31.540634109,136.68
2021-06-01 02:30:00,31.489,-10.022,33.0453870457,2.569,-0.112,2.5714402579,28.92,-9.91,30.5708112421,136.1,31.709,-10.072,33.2701948446,2.569,-0.112,2.5714402579,29.14,-9.96,30.7951489686,135.92
2021-06-01 03:00:00,30.869,-10.1445,32.4931691475,2.609,-0.1145,2.6115112961999998,28.26,-10.03,29.9871389099,136.1,31.069,-10.1945,32.6987857764,2.609,-0.1145,2.6115112961999998,28.46,-10.08,30.1923500245,135.92
2021-06-01 03:30:00,30.429,-9.8075,31.9704722713,2.409,0.3125,2.4291844825,28.02,-10.12,29.791522284,136.26,30.659,-9.8575,32.2047292684,2.409,0.3125,2.4291844825,28.25,-10.17,30.0248463776,136.08
2021-06-01 04:00:00,30.366,-9.867,31.9288528607,2.296,0.063,2.2968641666,28.07,-9.93,29.7746502918,136.03,30.566,-9.917,32.1345179674,2.296,0.063,2.2968641666,28.27,-9.98,29.9798815875,135.85
2021-06-01 04:30:00,30.529,-9.8315,32.0730140967,2.119,0.3685,2.1508029315,28.41,-10.2,30.1855611179,136.03,30.749,-9.8815,32.2977560095,2.119,0.3685,2.1508029315,28.63,-10.25,30.4095281121,135.85
2021-06-01 05:00:00,30.4255,-9.782,31.9593268742,2.0355,0.098,2.03785776,28.39,-9.88,30.0600482368,136.03,30.6355,-9.832,32.1745564732,2.0355,0.098,2.03785776,28.6,-9.93,30.2748228731,135.85
2021-06-01 05:30:00,31.1005,-9.707,32.5801618972,2.2005,-0.137,2.2047605879,28.9,-9.57,30.443306325000002,136.29,31.3305,-9.757,32.814619901,2.2005,-0.137,2.2047605879,29.13,-9.62,30.6773743987,136.11
2021-06-01 06:00:00,32.801,-9.2795,34.0883370268,2.221,-0.3395,2.2467979994,30.58,-8.94,31.8600062775,136.29,33.041,-9.3195,34.330172753,2.221,-0.3395,2.2467979994,30.82,-8.98,32.1016012062,136.11
2021-06-01 06:30:00,36.773,-7.817,37.5946674144,2.323,-0.427,2.3619182882,34.45,-7.39,35.2337139683,136.29,37.033,-7.837,37.8531591548,2.323,-0.427,2.3619182882,34.71,-7.41,35.4921427925,136.11
2021-06-01 07:00:00,40.142,-6.6065000000000005,40.6820108432,3.102,-0.1665,3.106465234,37.04,-6.44,37.595680603,135.49,40.432,-6.6365,40.973036942,3.102,-0.1665,3.106465234,37.33,-6.47,37.8865385064,135.31
2021-06-01 07:30:00,44.838,-5.44,45.1668002409,5.048,-0.44,5.067139627,39.79,-5.0,40.1029188464,135.44,45.148,-5.45,45.4757562224,5.048,-0.44,5.067139627,40.1,-5.01,40.4117569526,135.27
2021-06-01 08:00:00,48.2235,-4.7745,48.4592798389,7.0635,-1.1945000000000001,7.1637882786,41.16,-3.58,41.3153966458,134.28,48.5335,-4.7745,48.7677810906,7.0635,-1.1945000000000001,7.1637882786,41.47,-3.58,41.6242393324,134.1
2021-06-01 08:30:00,51.1915,-4.05,51.3514573527,9.0815,-1.81,9.2601156715,42.11,-2.24,42.169535212,134.19,51.5115,-4.05,51.6704667315,9.0815,-1.81,9.2601156715,42.43,-2.24,42.4890868342,134.02
2021-06-01 09:00:00,53.201,-3.7115,53.3303068925,10.821,-2.2015000000000002,11.0426737365,42.38,-1.51,42.4068921285,134.19,53.521,-3.7015000000000002,53.6488447522,10.821,-2.2015000000000002,11.0426737365,42.7,-1.5,42.7263384811,134.02
2021-06-01 09:30:00,54.1855,-3.883,54.3244521302,13.1055,-3.003,13.4451530021,41.08,-0.88,41.0894244301,133.44,54.4855,-3.863,54.6222709089,13.1055,-3.003,13.4451530021,41.38,-0.86,41.3889357196,133.27
2021-06-01 10:00:00,54.1555,-4.023,54.3047208744,14.4355,-3.593,14.8759305339,39.72,-0.43,39.7223274746,133.44,54.4455,-4.003,54.5924580803,14.4355,-3.593,14.8759305339,40.01,-0.41000000000000003,40.0121006697,133.27
2021-06-01 10:30:00,54.027,-4.857,54.2448815834,15.947,-4.287,16.5131819466,38.08,-0.5700000000000001,38.08426578,133.09,54.307,-4.8469999999999995,54.5228727967,15.947,-4.287,16.5131819466,38.36,-0.56,38.3640873735,132.92
2021-06-01 11:00:00,52.889,-5.0305,53.1276975903,16.179,-4.5705,16.8121834171,36.71,-0.46,36.7128819354,132.78,53.149,-5.0105,53.3846542674,16.179,-4.5705,16.8121834171,36.97,-0.44,36.9726182465,132.61
2021-06-01 11:30:00,51.635,-5.756,51.954833856,18.185,-5.546,19.011899984,33.45,-0.21,33.4506591863,132.57,51.865,-5.736,52.1812219194,18.185,-5.546,19.011899984,33.68,-0.19,33.6805359221,132.4
2021-06-01 12:00:00,53.085,-6.0505,53.4286980494,20.715,-6.3205,21.6577917907,32.37,0.27,32.371126023,132.28,53.325,-6.0305,53.6649099063,20.715,-6.3205,21.6577917907,32.61,0.29,32.6112894563,132.12
2021-06-01 12:30:00,53.1005,-5.938,53.4314789637,21.1305,-6.468,22.0982590774,31.97,0.53,31.9743928793,132.48,53.3305,-5.908,53.656748823,21.1305,-6.468,22.0982590774,32.2,0.56,32.2048691971,132.32
2021-06-01 13:00:00,52.6735,-6.221,53.0395931663,21.2235,-6.531,22.2056504802,31.45,0.31,31.4515277848,132.82,52.8935,-6.201,53.2557484526,21.2235,-6.531,22.2056504802,31.67,0.33,31.671719246,132.64
2021-06-01 13:30:00,51.635,-6.3565000000000005,52.024785605,20.185,-6.2265,21.1235301796,31.45,-0.13,31.4502686793,133.35,51.865,-6.3465,52.2518543905,20.185,-6.2265,21.1235301796,31.68,-0.12,31.6802272719,133.18
2021-06-01 14:00:00,50.209,-6.7525,50.6610297689,20.569,-6.2725,21.5041395375,29.64,-0.48,29.6438863849,133.35,50.419,-6.7425,50.8678372574,20.569,-6.2725,21.5041395375,29.85,-0.47000000000000003,29.8536999382,133.18
2021-06-01 14:30:00,50.4355,-6.5275,50.8561492496,20.0955,-5.9775,20.9656773442,30.34,-0.55,30.3449847586,133.48,50.6555,-6.5075,51.0717851313,20.0955,-5.9775,20.9656773442,30.56,-0.53,30.5645955314,133.31
2021-06-01 15:00:00,48.985,-6.1555,49.3702380514,17.995,-5.2755,18.7523578584,30.99,-0.88,31.0024918353,133.34,49.215,-6.1455,49.5972115673,17.995,-5.2755,18.7523578584,31.22,-0.87,31.2321196847,133.18
2021-06-01 15:30:00,53.0915,-6.397,53.4754988873,19.2815,-4.8469999999999995,19.8813895704,33.81,-1.55,33.8455107806,133.47,53.3415,-6.3870000000000005,53.7225221974,19.2815,-4.8469999999999995,19.8813895704,34.06,-1.54,34.0947972571,133.31
2021-06-01 16:00:00,53.656,-6.4135,54.0379433199,18.936,-4.8035,19.5357546117,34.72,-1.6099999999999999,34.757308584,133.66,53.916,-6.4135,54.2961143937,18.936,-4.8035,19.5357546117,34.98,-1.6099999999999999,35.0170315704,133.49
2021-06-01 16:30:00,51.5375,-5.874,51.8711652293,15.5675,-4.004,16.0741740768,35.97,-1.87,36.0185757631,134.4,51.8075,-5.874,52.1394373987,15.5675,-4.004,16.0741740768,36.24,-1.87,36.2882143402,134.23
2021-06-01 17:00:00,51.765,-5.6005,52.067080053,12.945,-3.1005,13.3111278729,38.82,-2.5,38.9004164502,134.4,52.055,-5.5905000000000005,52.3543380748,12.945,-3.1005,13.3111278729,39.11,-2.49,39.1891847325,134.23
2021-06-01 17:30:00,52.227,-5.214,52.486620438,11.247,-2.624,11.549042601,40.98,-2.59,41.0617644531,134.78,52.547,-5.224,52.8060354978,11.247,-2.624,11.549042601,41.3,-2.6,41.3817592666,134.62
2021-06-01 18:00:00,54.0255,-4.948,54.251611536,10.1755,-1.8479999999999999,10.3419487646,43.85,-3.1,43.9594415342,135.02,54.3555,-4.948,54.5802444503,10.1755,-1.8479999999999999,10.3419487646,44.18,-3.1,44.2886260794,134.85
2021-06-01 18:30:00,53.227,-4.5745000000000005,53.4232119893,8.397,-1.6445,8.5565173552,44.83,-2.93,44.9256474633,135.55,53.567,-4.5845,53.7628229286,8.397,-1.6445,8.5565173552,45.17,-2.94,45.2655774292,135.38
2021-06-01 19:00:00,51.826,-4.273,52.0018538612,7.006,-1.453,7.1550852546,44.82,-2.8200000000000003,44.9086272335,135.41,52.176,-4.273,52.3506781713,7.006,-1.453,7.1550852546,45.17,-2.8200000000000003,45.2579418445,135.24
2021-06-01 19:30:00,50.7755,-3.9779999999999998,50.9310895647,5.0155,-0.988,5.1118865647,45.76,-2.99,45.8575806165,134.16,51.1255,-3.9779999999999998,51.280027635,5.0155,-0.988,5.1118865647,46.11,-2.99,46.2068414848,133.99
2021-06-01 20:00:00,50.4435,-3.9050000000000002,50.5944237762,4.6035,-0.875,4.6859190401,45.84,-3.03,45.9400315629,134.04,50.783500000000004,-3.9050000000000002,50.9334163124,4.6035,-0.875,4.6859190401,46.18,-3.03,46.2792966671,133.88
2021-06-01 20:30:00,49.0085,-4.22,49.1898513136,3.3985,-0.61,3.4528107753,45.61,-3.61,45.7526414538,133.25,49.3485,-4.24,49.5303144776,3.3985,-0.61,3.4528107753,45.95,-3.63,46.0931600132,133.08
2021-06-01 21:00:00,48.149,-4.5625,48.364683471,3.399,-0.5725,3.4468764483,44.75,-3.99,44.9275260837,133.25,48.499,-4.5725,48.7140714501,3.399,-0.5725,3.4468764483,45.1,-4.0,45.2770361221,133.08
2021-06-01 21:30:00,47.2445,-4.8545,47.4932516312,4.2045,-0.6345000000000001,4.2521065956,43.04,-4.22,43.2463871323,133.93,47.5545,-4.8745,47.8036737134,4.2045,-0.6345000000000001,4.2521065956,43.35,-4.24,43.5568605388,133.76
2021-06-01 22:00:00,46.4885,-5.5135000000000005,46.8143067288,5.0085,-0.8235,5.075748664,41.48,-4.69,41.744299012,133.93,46.8085,-5.5335,47.134438519,5.0085,-0.8235,5.075748664,41.8,-4.71,42.0645230568,133.76
2021-06-01 22:30:00,45.141,-5.8875,45.5233186098,4.811,-0.9375,4.9014923493,40.33,-4.95,40.6326395894,134.17,45.441,-5.9075,45.8233896307,4.811,-0.9375,4.9014923493,40.63,-4.97,40.9328450025,134.0
2021-06-01 23:00:00,42.4775,-6.5365,42.9774805974,4.4975,-0.7465,4.5590315309000005,37.98,-5.79,38.4188039897,134.43,42.7575,-6.5565,43.2572710478,4.4975,-0.7465,4.5590315309000005,38.26,-5.8100000000000005,38.6986265906,134.26
2021-06-01 23:30:00,39.4135,-7.1875,40.063501326,4.5335,-0.7775000000000001,4.5996878698,34.88,-6.41,35.4641015676,135.11,39.6635,-7.2275,40.3166217397,4.5335,-0.7775000000000001,4.5996878698,35.13,-6.45,35.7172143371,134.95
2021-06-02 00:00:00,36.632,-8.001,37.4955920743,5.222,-1.061,5.3286963697,31.41,-6.94,32.1675566371,135.78,36.862,-8.021,37.7245740201,5.222,-1.061,5.3286963697,31.64,-6.96,32.3964689434,135.61
2021-06-02 00:30:00,34.999,-7.9879999999999995,35.89899922,5.369,-1.178,5.4967121991,29.63,-6.8100000000000005,30.4025163432,136.89,35.229,-8.018,36.1299150982,5.369,-1.178,5.4967121991,29.86,-6.84,30.6334000725,136.71
2021-06-02 01:00:00,34.628,-8.048,35.550930902,5.518,-1.038,5.6147812068,29.11,-7.01,29.9421475516,136.47,34.858,-8.068,35.7795023442,5.518,-1.038,5.6147812068,29.34,-7.03,30.1704574046,136.3
2021-06-02 01:30:00,33.8435,-8.4975,34.8939822677,4.9835,-0.7775000000000001,5.0437861275,28.86,-7.72,29.8747050195,136.79,34.0635,-8.5375,35.1171032191,4.9835,-0.7775000000000001,5.0437861275,29.08,-7.76,30.0975746531,136.61
2021-06-02 02:00:00,33.249,-8.3995,34.2935504323,3.919,-0.5795,3.9616134655,29.33,-7.82,30.3545927332,136.38,33.469,-8.4295,34.5142062237,3.919,-0.5795,3.9616134655,29.55,-7.85,30.5749080129,136.2
2021-06-02 02:30:00,32.9395,-8.6295,34.051122309,3.7795,-0.46950000000000003,3.8085496583,29.16,-8.16,30.2802113599,136.09,33.1595,-8.6595,34.2715535175,3.7795,-0.46950000000000003,3.8085496583,29.38,-8.19,30.5001721307,135.92
2021-06-02 03:00:00,32.346,-8.532,33.4523353445,3.686,-0.492,3.7186906298,28.66,-8.04,29.7663770049,136.48,32.576,-8.562,33.6823933235,3.686,-0.492,3.7186906298,28.89,-8.07,29.9959497266,136.3
2021-06-02 03:30:00,31.7915,-8.441,32.893007665,2.8515,-0.391,2.8781822823,28.94,-8.05,30.0387433159,136.48,32.0215,-8.481,33.1255765723,2.8515,-0.391,2.8781822823,29.17,-8.09,30.2710587856,136.3
2021-06-02 04:00:00,31.946,-8.446,33.0436352722,2.556,-0.28600000000000003,2.5719510104000003,29.39,-8.16,30.5017655227,136.48,32.166,-8.486,33.2665560586,2.556,-0.28600000000000003,2.5719510104000003,29.61,-8.2,30.7244544297,136.33
2021-06-02 04:30:00,32.229,-8.67,33.3748009882,3.009,-0.45,3.0424629825,29.22,-8.22,30.3541891672,136.74,32.449,-8.7,33.5950532222,3.009,-0.45,3.0424629825,29.44,-8.25,30.5741083271,136.56
2021-06-02 05:00:00,32.043,-8.361,33.1158597956,3.003,-0.441,3.0352083948,29.04,-7.92,30.1006312226,136.74,32.273,-8.391,33.3459954117,3.003,-0.441,3.0352083948,29.27,-7.95,30.330436858,136.56
2021-06-02 05:30:00,32.895,-8.386,33.9471062242,2.895,-0.456,2.9306929215,30.0,-7.93,31.0303867201,136.74,33.125,-8.416,34.1774001498,2.895,-0.456,2.9306929215,30.23,-7.96,31.2604302594,136.56
2021-06-02 06:00:00,34.5525,-8.056,35.479210705,3.0425,-0.376,3.0656454867,31.51,-7.68,32.4324297579,136.79,34.8125,-8.086,35.7392438679,3.0425,-0.376,3.0656454867,31.77,-7.71,32.6921550223,136.6
2021-06-02 06:30:00,37.8275,-7.012,38.4719105355,3.5575,-0.442,3.584852891,34.27,-6.57,34.8940940562,136.82,38.0975,-7.032,38.7410445168,3.5575,-0.442,3.584852891,34.54,-6.59,35.1630445212,136.64
2021-06-02 07:00:00,40.2185,-6.102,40.6787677573,4.2285,-0.662,4.2800065713,35.99,-5.44,36.3988145411,136.08,40.4885,-6.112,40.9472242802,4.2285,-0.662,4.2800065713,36.26,-5.45,36.6672892371,135.9
2021-06-02 07:30:00,44.574,-4.754,44.8267999304,5.664,-1.114,5.7725117583,38.91,-3.64,39.0798886897,135.59,44.884,-4.764,45.1361180431,5.664,-1.114,5.7725117583,39.22,-3.65,39.3894770212,135.41
2021-06-02 08:00:00,48.526,-4.0575,48.6953384037,8.396,-1.7075,8.5678685943,40.13,-2.35,40.1987487367,134.17,48.806,-4.0375,48.9727173256,8.396,-1.7075,8.5678685943,40.41,-2.33,40.4771169922,133.99
2021-06-02 08:30:00,51.457,-3.227,51.558087416,20.067,-3.257,20.3295975858,31.39,0.03,31.3900143358,133.69,51.687,-3.207,51.7863960708,20.067,-3.257,20.3295975858,31.62,0.05,31.6200395319,133.52
2021-06-02 09:00:00,52.668,-3.1515,52.7622040503,21.918,-4.1615,22.3095675944,30.75,1.01,30.7665825207,133.06,52.908,-3.1215,53.0000021344,21.918,-4.1615,22.3095675944,30.99,1.04,31.00744588,132.89
2021-06-02 09:30:00,53.943,-3.334,54.0459323631,14.163,-3.734,14.6469561684,39.78,0.4,39.78201101,132.58,54.283,-3.324,54.3846767481,14.163,-3.734,14.6469561684,40.12,0.41000000000000003,40.1220949104,132.41
2021-06-02 10:00:00,52.103,-3.2640000000000002,52.2051367683,13.293,-3.604,13.7728960281,38.81,0.34,38.8114892783,132.58,52.393,-3.234,52.4927157328,13.293,-3.604,13.7728960281,39.1,0.37,39.1017506002,132.41
2021-06-02 10:30:00,52.708,-3.976,52.8577509926,15.808,-4.5760000000000005,16.4569936501,36.9,0.6000000000000001,36.9048777264,132.58,52.988,-3.956,53.1354691332,15.808,-4.5760000000000005,16.4569936501,37.18,0.62,37.1851690866,132.41
2021-06-02 11:00:00,51.6235,-3.8280000000000003,51.7652328909,15.9635,-4.728,16.6489433974,35.66,0.9,35.671355455,132.49,51.8935,-3.7880000000000003,52.0315700921,15.9635,-4.728,16.6489433974,35.93,0.9400000000000001,35.9422940281,132.31
2021-06-02 11:30:00,47.1655,-2.549,47.2343285254,10.6955,-3.409,11.2256403492,36.47,0.86,36.4801384318,132.12,47.4455,-2.529,47.5128541686,10.6955,-3.409,11.2256403492,36.75,0.88,36.7605345445,131.95
2021-06-02 12:00:00,49.237,-1.4675,49.2588644332,9.437,-2.6275,9.7959545349,39.8,1.16,39.8169009342,132.19,49.547,-1.4375,49.5678486042,9.437,-2.6275,9.7959545349,40.11,1.19,40.1276488222,132.02
2021-06-02 12:30:00,50.6225,-1.164,50.6358805814,9.8525,-2.564,10.1806606981,40.77,1.4,40.7940302005,132.94,50.9425,-1.134,50.9551200788,9.8525,-2.564,10.1806606981,41.09,1.43,41.1148756535,132.77
2021-06-02 13:00:00,51.778,-1.418,51.79741314,11.018,-2.918,11.397852780200001,40.76,1.5,40.7875912503,132.94,52.098,-1.3780000000000001,52.1162209681,11.018,-2.918,11.397852780200001,41.08,1.54,41.1088554937,132.77
2021-06-02 13:30:00,50.2485,-0.7775000000000001,50.2545148071,8.0585,-1.8375,8.2653389828,42.19,1.06,42.2033138509,132.94,50.5685,-0.7475,50.5740244444,8.0585,-1.8375,8.2653389828,42.51,1.09,42.5239720628,132.77
2021-06-02 14:00:00,52.1965,-0.8805000000000001,52.2039260257,7.6065000000000005,-1.4805000000000001,7.749240124,44.59,0.6000000000000001,44.5940365968,132.94,52.5565,-0.8605,52.5635439492,7.6065000000000005,-1.4805000000000001,7.749240124,44.95,0.62,44.9542756587,132.77
2021-06-02 14:30:00,52.9525,-1.358,52.9699105177,7.8625,-1.6880000000000002,8.0416571831,45.09,0.33,45.0912075687,133.17,53.2925,-1.328,53.3090437004,7.8625,-1.6880000000000002,8.0416571831,45.43,0.36,45.4314263478,133.0
2021-06-02 15:00:00,51.9335,-1.109,51.945339572,6.6635,-1.409,6.8108379257,45.27,0.30000000000000004,45.2709940249,133.17,52.2835,-1.079,52.2946327385,6.6635,-1.409,6.8108379257,45.62,0.33,45.6211935398,133.0
2021-06-02 15:30:00,51.6925,-1.042,51.7030010759,5.3825,-0.982,5.4713462923,46.31,-0.06,46.3100388685,133.15,52.0525,-1.012,52.0623366768,5.3825,-0.982,5.4713462923,46.67,-0.03,46.6700096422,132.98
2021-06-02 16:00:00,53.107,-1.3105,53.123166879,6.937,-1.2905,7.0560158199,46.17,-0.02,46.1700043318,133.15,53.467,-1.2905,53.4825717337,6.937,-1.2905,7.0560158199,46.53,0.0,46.53,132.98
2021-06-02 16:30:00,56.974,-2.537,57.0304571698,9.124,-1.5070000000000001,9.2476172607,47.85,-1.03,47.8610844006,133.51,57.354,-2.537,57.4100834784,9.124,-1.5070000000000001,9.2476172607,48.23,-1.03,48.2409970875,133.35
2021-06-02 17:00:00,59.458,-3.4115,59.5557897794,11.038,-2.0915,11.2344032441,48.42,-1.32,48.4379892233,133.51,59.818,-3.4015,59.914633657,11.038,-2.0915,11.2344032441,48.78,-1.31,48.7975870305,133.35
2021-06-02 17:30:00,56.478,-3.646,56.5955634304,9.248,-1.806,9.4226928211,47.23,-1.8399999999999999,47.2658280368,133.73,56.828,-3.636,56.9442014607,9.248,-1.806,9.4226928211,47.58,-1.83,47.6151793024,133.56
2021-06-02 18:00:00,55.4885,-3.331,55.5883908136,7.5085,-1.441,7.6455250474,47.98,-1.8900000000000001,48.0172104563,133.85,55.8585,-3.331,55.9577303261,7.5085,-1.441,7.6455250474,48.35,-1.8900000000000001,48.3869259201,133.68
2021-06-02 18:30:00,54.897,-3.5115,55.0091923341,5.937,-1.3815,6.0956140995,48.96,-2.13,49.0063108181,133.85,55.277,-3.5115,55.3884226283,5.937,-1.3815,6.0956140995,49.34,-2.13,49.385954481,133.68
2021-06-02 19:00:00,54.906,-3.283,55.0040628045,4.876,-0.843,4.9483355788,50.03,-2.44,50.0894649602,134.02,55.296,-3.283,55.3933723924,4.876,-0.843,4.9483355788,50.42,-2.44,50.479005537,133.84
2021-06-02 19:30:00,53.0475,-3.1935000000000002,53.1435386336,3.7375,-0.49350000000000005,3.7699401189,49.31,-2.7,49.3838647738,134.5,53.4175,-3.1935000000000002,53.5128746051,3.7375,-0.49350000000000005,3.7699401189,49.68,-2.7,49.7533154674,134.33
2021-06-02 20:00:00,52.23,-3.029,52.3177574156,2.7,-0.049,2.7004445930000003,49.53,-2.98,49.6195656974,134.5,52.61,-3.039,52.6977003388,2.7,-0.049,2.7004445930000003,49.91,-2.99,49.9994819973,134.33
2021-06-02 20:30:00,51.495,-3.6275,51.6226092061,2.6550000000000002,-0.14750000000000002,2.6590940657,48.84,-3.48,48.9638233801,134.58,51.855,-3.6275,51.9817254547,2.6550000000000002,-0.14750000000000002,2.6590940657,49.2,-3.48,49.3229196216,134.41
2021-06-02 21:00:00,50.321,-3.818,50.4656335044,3.051,-0.028,3.0511284798,47.27,-3.79,47.4216933481,134.79,50.681,-3.838,50.8261153837,3.051,-0.028,3.0511284798,47.63,-3.81,47.7821410152,134.62
2021-06-02 21:30:00,49.371,-4.0385,49.5358973195,3.081,0.0415,3.0812794826,46.29,-4.08,46.4694577115,134.78,49.711,-4.0485,49.8755839389,3.081,0.0415,3.0812794826,46.63,-4.09,46.8090269072,134.61
2021-06-02 22:00:00,48.1855,-4.843,48.428267151,3.0255,-0.263,3.0369094899,45.16,-4.58,45.3916512147,134.78,48.5355,-4.8629999999999995,48.7785150374,3.0255,-0.263,3.0369094899,45.51,-4.6,45.7418856192,134.61
2021-06-02 22:30:00,46.401,-5.1605,46.68708131,2.6710000000000003,0.0095,2.6710168944,43.73,-5.17,44.0345523425,134.68,46.731,-5.1805,47.0172727968,2.6710000000000003,0.0095,2.6710168944,44.06,-5.19,44.3646221668,134.5
2021-06-02 23:00:00,43.0855,-5.7695,43.47007523,2.5355,-0.0695,2.5364523453,40.55,-5.7,40.9486568766,133.21,43.3755,-5.7995,43.7614922106,2.5355,-0.0695,2.5364523453,40.84,-5.73,41.2400109117,133.03
2021-06-02 23:30:00,39.628,-6.545,40.1648529065,2.408,0.035,2.408254347,37.22,-6.58,37.797153332,133.64,39.888,-6.575,40.4262683042,2.408,0.035,2.408254347,37.48,-6.61,38.0584090577,133.47
2021-06-03 00:00:00,37.314,-7.2105,38.0042879982,2.304,-0.030500000000000003,2.3042018683,35.01,-7.18,35.7386695332,134.36,37.574,-7.2505,38.2671559728,2.304,-0.030500000000000003,2.3042018683,35.27,-7.22,36.001406917,134.18
2021-06-03 00:30:00,36.28,-7.198,36.987154581,2.54,0.192,2.5472463564,33.74,-7.39,34.5398277355,135.13,36.53,-7.228,37.2382180562,2.54,0.192,2.5472463564,33.99,-7.42,34.7904656479,134.95
2021-06-03 01:00:00,35.1925,-7.287,35.9390097979,2.5125,0.10300000000000001,2.5146103575,32.68,-7.39,33.5051413965,136.05,35.4425,-7.317,36.1899059856,2.5125,0.10300000000000001,2.5146103575,32.93,-7.42,33.7556113854,135.87
2021-06-03 01:30:00,34.6075,-7.2245,35.3535352758,2.4675000000000002,0.42550000000000004,2.5039182295,32.14,-7.65,33.0378888551,136.12,34.8575,-7.2645,35.6064357455,2.4675000000000002,0.42550000000000004,2.5039182295,32.39,-7.69,33.2903619686,135.94
2021-06-03 02:00:00,35.102,-7.5085,35.8960718777,2.472,0.0015,2.4720004551,32.63,-7.51,33.483085282,136.27,35.342,-7.5485,36.139131371,2.472,0.0015,2.4720004551,32.87,-7.55,33.7259455019,136.09
2021-06-03 02:30:00,34.3165,-7.767,35.1844917719,2.4365,0.243,2.4485876031,31.88,-8.01,32.8708761672,136.24,34.5565,-7.797,35.4252014991,2.4365,0.243,2.4485876031,32.12,-8.04,33.1109649512,136.05
2021-06-03 03:00:00,33.4815,-7.6495,34.3442235682,2.3515,0.1705,2.3576731114,31.13,-7.82,32.0971852348,135.96,33.7115,-7.6895,34.5773573672,2.3515,0.1705,2.3576731114,31.36,-7.86,32.3300046397,135.79
2021-06-03 03:30:00,33.199,-7.7515,34.0919250446,2.409,-0.021500000000000002,2.4090959404,30.79,-7.73,31.7455036186,136.19,33.429,-7.7815,34.3227298339,2.409,-0.021500000000000002,2.4090959404,31.02,-7.76,31.9758971727,136.01
2021-06-03 04:00:00,33.0175,-7.9085,33.9514311701,2.7475,-0.1085,2.7496415221,30.27,-7.8,31.2588051595,136.19,33.2475,-7.9485,34.1844249403,2.7475,-0.1085,2.7496415221,30.5,-7.84,31.4915163179,136.01
2021-06-03 04:30:00,32.581,-7.999,33.5485552893,3.1310000000000002,-0.379,3.1538551013,29.45,-7.62,30.4198438523,136.4,32.791,-8.029,33.7596582032,3.1310000000000002,-0.379,3.1538551013,29.66,-7.65,30.6306725359,136.22
2021-06-03 05:00:00,32.5395,-8.1225,33.5379496466,4.0495,-0.6425000000000001,4.1001532288,28.49,-7.48,29.4555682342,136.23,32.7495,-8.1625,33.7513874752,4.0495,-0.6425000000000001,4.1001532288,28.7,-7.52,29.6688456129,136.05
2021-06-03 05:30:00,32.7695,-7.869,33.7010577171,4.6395,-0.899,4.7257974195,28.13,-6.97,28.9806452654,136.41,32.9795,-7.899,33.9122635819,4.6395,-0.899,4.7257974195,28.34,-7.0,29.1917043011,136.22
2021-06-03 06:00:00,34.4375,-7.3695,35.2171966019,3.8375,-0.48950000000000005,3.8685936075000003,30.6,-6.88,31.3639028184,136.06,34.6875,-7.3995,35.4679468887,3.8375,-0.48950000000000005,3.8685936075000003,30.85,-6.91,31.6144049446,135.88
2021-06-03 06:30:00,37.1145,-6.505,37.6802486092,3.1645,-0.445,3.1956353437000002,33.95,-6.06,34.4866075455,136.11,37.3745,-6.525,37.9398059464,3.1645,-0.445,3.1956353437000002,34.21,-6.08,34.7460861105,135.93
2021-06-03 07:00:00,39.015,-5.735,39.4342547793,3.255,-0.485,3.2909345177000002,35.76,-5.25,36.143327185,135.34,39.295,-5.745,39.7127441761,3.255,-0.485,3.2909345177000002,36.04,-5.26,36.4218231284,135.16
2021-06-03 07:30:00,43.496,-4.303,43.7083267239,3.9859999999999998,-0.733,4.0528366609,39.51,-3.5700000000000003,39.6709591515,134.2,43.796,-4.313,44.0078582187,3.9859999999999998,-0.733,4.0528366609,39.81,-3.58,39.9706454789,134.02
2021-06-03 08:00:00,47.506,-3.7915,47.6570614731,6.206,-1.4115,6.3644927724,41.3,-2.38,41.3685194321,133.64,47.826,-3.7815000000000003,47.9752646501,6.206,-1.4115,6.3644927724,41.62,-2.37,41.687423763,133.47
2021-06-03 08:30:00,50.062,-2.793,50.139851346,6.892,-1.653,7.0874588535,43.17,-1.1400000000000001,43.1850494963,133.24,50.392,-2.783,50.4687898904,6.892,-1.653,7.0874588535,43.5,-1.13,43.5146745363,133.07
2021-06-03 09:00:00,50.9565,-1.317,50.9735164693,6.3165,-1.417,6.4734891094,44.64,0.1,44.640112007,133.24,51.2865,-1.307,51.3031512799,6.3165,-1.417,6.4734891094,44.97,0.11,44.9701345339,133.07
2021-06-03 09:30:00,53.3335,-1.2535,53.3482285039,7.2635,-1.3935,7.3959633923,46.07,0.14,46.0702127193,133.05,53.6735,-1.2435,53.687902683,7.2635,-1.3935,7.3959633923,46.41,0.15,46.410242404,132.88
2021-06-03 10:00:00,54.608,-2.0595,54.6468224534,11.648,-2.6895,11.9544683801,42.96,0.63,42.9646191651,133.05,54.908,-2.0395,54.9458644872,11.648,-2.6895,11.9544683801,43.26,0.65,43.2648829884,132.88
2021-06-03 10:30:00,52.0,-2.1545,52.044614229,11.31,-2.7245,11.6335291399,40.69,0.5700000000000001,40.6939921856,133.29,52.29,-2.1345,52.3335474648,11.31,-2.7245,11.6335291399,40.98,0.59,40.9842469737,133.12
2021-06-03 11:00:00,50.5505,-2.235,50.5998841427,11.6205,-3.115,12.0307624551,38.93,0.88,38.9399447868,133.57,50.8305,-2.215,50.8787377521,11.6205,-3.115,12.0307624551,39.21,0.9,39.2203276376,133.4
2021-06-03 11:30:00,50.816,-2.412,50.8732110251,11.036,-2.682,11.3572188497,39.78,0.27,39.780916279,133.04,51.106,-2.402,51.1624162838,11.036,-2.682,11.3572188497,40.07,0.28,40.0709782761,132.87
2021-06-03 12:00:00,50.6985,-2.0615,50.7403949975,10.4385,-2.5315,10.7410788332,40.26,0.47000000000000003,40.2627433243,133.04,50.9885,-2.0415,51.0293528717,10.4385,-2.5315,10.7410788332,40.55,0.49,40.5529604345,132.87
2021-06-03 12:30:00,51.8805,-2.689,51.9501395691,12.1705,-3.109,12.561327607,39.71,0.42,39.7122210409,132.9,52.1605,-2.669,52.2287403759,12.1705,-3.109,12.561327607,39.99,0.44,39.9924205319,132.73
2021-06-03 13:00:00,55.307,-3.342,55.4078804233,15.027,-3.632,15.4596944666,40.28,0.29,40.2810439289,133.17,55.607,-3.332,55.7067381292,15.027,-3.632,15.4596944666,40.58,0.30000000000000004,40.5811089055,132.99
2021-06-03 13:30:00,55.3655,-4.1525,55.5210036518,17.3455,-4.6725,17.9638143639,38.02,0.52,38.0235558569,134.17,55.6355,-4.1325,55.7887660421,17.3455,-4.6725,17.9638143639,38.29,0.54,38.2938075934,133.99
2021-06-03 14:00:00,53.6045,-5.5245,53.8884265914,17.6745,-5.0845,18.3913047525,35.93,-0.44,35.9326940265,134.17,53.8545,-5.5145,54.1360959111,17.6745,-5.0845,18.3913047525,36.18,-0.43,36.1825551889,133.99
2021-06-03 14:30:00,53.559,-5.864,53.8790587984,17.909,-5.264,18.6666005743,35.65,-0.6000000000000001,35.6550487309,134.09,53.819,-5.844,54.1353590272,17.909,-5.264,18.6666005743,35.91,-0.58,35.9146836266,133.92
2021-06-03 15:00:00,50.503,-4.9695,50.7469106375,13.553,-4.3295,14.2277327516,36.95,-0.64,36.9555422095,134.27,50.773,-4.9595,51.014646615,13.553,-4.3295,14.2277327516,37.22,-0.63,37.225331429,134.1
2021-06-03 15:30:00,50.6705,-5.657,50.9853039537,15.2505,-4.657,15.9457015917,35.42,-1.0,35.4341135066,134.92,50.9305,-5.647,51.2426037517,15.2505,-4.657,15.9457015917,35.68,-0.99,35.6937319427,134.76
2021-06-03 16:00:00,47.3535,-5.126,47.6301358202,13.6435,-4.166,14.2653653388,33.71,-0.96,33.7236667639,134.92,47.6035,-5.106,47.8765542646,13.6435,-4.166,14.2653653388,33.96,-0.9400000000000001,33.973006932,134.76
2021-06-03 16:30:00,49.297,-5.6985,49.6252668633,14.957,-4.4585,15.6073723365,34.34,-1.24,34.3623805927,135.09,49.547,-5.6985,49.873621397,14.957,-4.4585,15.6073723365,34.59,-1.24,34.612218940700004,134.92
2021-06-03 17:00:00,51.8495,-6.2495,52.2247728621,15.3695,-4.4795,16.0089803079,36.48,-1.77,36.5229147249,135.16,52.1395,-6.2395,52.5115113142,15.3695,-4.4795,16.0089803079,36.77,-1.76,36.8120971964,134.99
2021-06-03 17:30:00,53.658500000000004,-6.1635,54.0113261687,14.7285,-3.8035,15.2116838154,38.93,-2.36,39.0014679211,135.57,53.9485,-6.1735,54.3005778468,14.7285,-3.8035,15.2116838154,39.22,-2.37,39.2915423469,135.4
2021-06-03 18:00:00,53.1945,-5.197,53.4477655216,9.9245,-2.227,10.1712943744,43.27,-2.9699999999999998,43.3718088163,135.6,53.5245,-5.197,53.7762113694,9.9245,-2.227,10.1712943744,43.6,-2.9699999999999998,43.7010400334,135.43
2021-06-03 18:30:00,52.7185,-4.646,52.9228264386,7.3985,-1.556,7.5603530506,45.32,-3.09,45.4252187667,135.52,53.0585,-4.636,53.2606507494,7.3985,-1.556,7.5603530506,45.66,-3.08,45.7637629572,135.34
2021-06-03 19:00:00,52.0125,-4.298,52.1897783119,6.0425,-1.338,6.1888650211,45.97,-2.96,46.0651983606,135.52,52.3625,-4.308,52.5394163486,6.0425,-1.338,6.1888650211,46.32,-2.9699999999999998,46.415119304,135.34
2021-06-03 19:30:00,51.9145,-4.171,52.0817871357,4.4845,-0.861,4.5664057255,47.43,-3.31,47.5453572917,135.75,52.2845,-4.181,52.4514032343,4.4845,-0.861,4.5664057255,47.8,-3.32,47.9151583531,135.57
2021-06-03 20:00:00,52.8965,-4.0505,53.0513549544,3.8965,-0.6205,3.9455965962,49.0,-3.43,49.119903298,135.75,53.2765,-4.0605,53.4310126472,3.8965,-0.6205,3.9455965962,49.38,-3.44,49.4996767666,135.57
2021-06-03 20:30:00,51.338,-4.1265,51.5035750822,2.948,-0.6965,3.0291609812,48.39,-3.43,48.5114110287,134.22,51.688,-4.1265,51.8524574755,2.948,-0.6965,3.0291609812,48.74,-3.43,48.8605413396,134.05
2021-06-03 21:00:00,49.8285,-4.579,50.0384517471,2.7385,-0.629,2.8098084009,47.09,-3.95,47.2553764137,134.22,50.1785,-4.599,50.3888148625,2.7385,-0.629,2.8098084009,47.44,-3.9699999999999998,47.6058242235,134.05
2021-06-03 21:30:00,49.168,-4.7025,49.3923651008,2.568,-0.21250000000000002,2.5767771052,46.6,-4.49,46.8158103636,134.66,49.518,-4.7225,49.7426811727,2.568,-0.21250000000000002,2.5767771052,46.95,-4.51,47.1661170757,134.49
2021-06-03 22:00:00,48.716,-4.966,48.9684573169,2.666,-0.016,2.6660480116,46.05,-4.95,46.3152782567,134.66,49.066,-4.996,49.3196955789,2.666,-0.016,2.6660480116,46.4,-4.98,46.6664804758,134.49
2021-06-03 22:30:00,47.451,-5.5545,47.7749921115,2.271,0.1255,2.274465047,45.18,-5.68,45.535643182,134.46,47.781,-5.5845,48.1062428511,2.271,0.1255,2.274465047,45.51,-5.71,45.8668093506,134.29
2021-06-03 23:00:00,44.6605,-6.105,45.0758392628,2.0105,0.145,2.015722017,42.65,-6.25,43.1055100886,134.46,44.9805,-6.135,45.3969559029,2.0105,0.145,2.015722017,42.97,-6.28,43.4264815522,134.29
2021-06-03 23:30:00,41.737,-6.661,42.2651876844,1.907,0.11900000000000001,1.9107092924,39.83,-6.78,40.4029367744,134.67,42.017,-6.7010000000000005,42.5479927846,1.907,0.11900000000000001,1.9107092924,40.11,-6.82,40.6856792987,134.49
2021-06-04 00:00:00,39.234,-7.083,39.8682285159,1.984,0.047,1.9845566255,37.25,-7.13,37.9262363015,134.71,39.514,-7.113,40.1491091433,1.984,0.047,1.9845566255,37.53,-7.16,38.2068907398,134.53
2021-06-04 00:30:00,36.807,-7.415,37.5464708595,1.907,-0.275,1.9267262390000002,34.9,-7.14,35.6228802878,135.64,37.057,-7.455,37.7994480648,1.907,-0.275,1.9267262390000002,35.15,-7.18,35.8758261229,135.46
2021-06-04 01:00:00,35.7865,-7.5055,36.5650941815,1.8165,-0.23550000000000001,1.8317020773000001,33.97,-7.27,34.7392256678,135.64,36.0465,-7.5355,36.8257236521,1.8165,-0.23550000000000001,1.8317020773000001,34.23,-7.3,34.9997557134,135.46
2021-06-04 01:30:00,34.9235,-7.8245000000000005,35.7892952222,1.7635,-0.2745,1.7847359749,33.16,-7.55,34.0086474297,136.31,35.1635,-7.8645,36.0322368512,1.7635,-0.2745,1.7847359749,33.4,-7.59,34.2515415711,136.13
2021-06-04 02:00:00,35.213,-8.176,36.1497212299,2.403,-0.486,2.4516535236,32.81,-7.69,33.6991424223,136.31,35.453,-8.206,36.3902960279,2.403,-0.486,2.4516535236,33.05,-7.72,33.9396655847,136.13
2021-06-04 02:30:00,34.616,-8.1615,35.5651168738,2.296,-0.42150000000000004,2.334368919,32.32,-7.74,33.2338682672,135.4,34.856,-8.211500000000001,35.8101866548,2.296,-0.42150000000000004,2.334368919,32.56,-7.79,33.4789142596,135.22
2021-06-04 03:00:00,33.9605,-8.328,34.9667148049,2.3405,-0.34800000000000003,2.3662299656,31.62,-7.98,32.6114213122,134.82,34.2005,-8.368,35.2093400144,2.3405,-0.34800000000000003,2.3662299656,31.86,-8.02,32.8539190965,134.64
2021-06-04 03:30:00,34.1325,-8.2815,35.1227959949,2.0825,-0.2615,2.0988540921,32.05,-8.02,33.0382036437,135.46,34.2425,-8.2915,35.2320561208,2.0825,-0.2615,2.0988540921,32.16,-8.03,33.1473452934,135.28
2021-06-04 04:00:00,33.8705,-8.224,34.8546258946,2.1605,-0.294,2.180411945,31.71,-7.93,32.6865262761,135.46,34.1105,-8.264,35.0972920074,2.1605,-0.294,2.180411945,31.95,-7.97,32.9290661878,135.28
2021-06-04 04:30:00,33.387,-8.5375,34.4612924199,2.117,-0.2575,2.1326029283,31.27,-8.28,32.3476629759,135.56,33.617,-8.5775,34.6940368832,2.117,-0.2575,2.1326029283,31.5,-8.32,32.5802455485,135.38
2021-06-04 05:00:00,33.1115,-8.414,34.1638233845,2.0915,-0.294,2.1120625583,31.02,-8.12,32.065164899,135.84,33.3415,-8.444,34.3941384287,2.0915,-0.294,2.1120625583,31.25,-8.15,32.2952782927,135.65
2021-06-04 05:30:00,33.622,-8.2695,34.6240308781,2.032,-0.3695,2.0653218272,31.59,-7.9,32.5628331077,135.98,33.862,-8.3195,34.8690281518,2.032,-0.3695,2.0653218272,31.83,-7.95,32.8077948055,135.8
2021-06-04 06:00:00,35.271,-7.881,36.1407471146,1.7109999999999999,-0.35100000000000003,1.7466316154000001,33.56,-7.53,34.3943963459,135.73,35.521,-7.921,36.3934565822,1.7109999999999999,-0.35100000000000003,1.7466316154000001,33.81,-7.57,34.6470922301,135.54
2021-06-04 06:30:00,38.605,-6.6295,39.1700943993,1.5750000000000002,-0.5395,1.6648379050000002,37.03,-6.09,37.5274432915,135.12,38.875,-6.6495,39.4395927369,1.5750000000000002,-0.5395,1.6648379050000002,37.3,-6.11,37.797117615,134.93
2021-06-04 07:00:00,41.952,-5.527,42.3145132667,2.352,-0.47700000000000004,2.3998818721,39.6,-5.05,39.9207026491,135.02,42.252,-5.557,42.6158626922,2.352,-0.47700000000000004,2.3998818721,39.9,-5.08,40.222088459,134.83
2021-06-04 07:30:00,46.4635,-4.7505,46.705717878,3.6835,-0.5805,3.7289613165,42.78,-4.17,42.9827558446,135.06,46.783500000000004,-4.7505,47.024069608,3.6835,-0.5805,3.7289613165,43.1,-4.17,43.3012574875,134.88
2021-06-04 08:00:00,49.0845,-3.7275,49.2258305821,4.1545,-0.6975,4.2126448343,44.93,-3.03,45.0320530289,134.53,49.4245,-3.7475,49.5663692084,4.1545,-0.6975,4.2126448343,45.27,-3.05,45.3726283127,134.34
2021-06-04 08:30:00,54.34,-3.5625,54.4566525436,8.52,-1.9625,8.7431004941,45.82,-1.6,45.847926888800004,133.1,54.69,-3.5625,54.8059075853,8.52,-1.9625,8.7431004941,46.17,-1.6,46.1977153115,132.92
2021-06-04 09:00:00,55.3095,-3.8995,55.4467933293,11.4295,-3.0395,11.8267506315,43.88,-0.86,43.8884267205,132.68,55.6395,-3.8995,55.7759810357,11.4295,-3.0395,11.8267506315,44.21,-0.86,44.2183638322,132.51
2021-06-04 09:30:00,55.889,-3.6885,56.0105825113,12.609,-3.1485,12.996150709,43.28,-0.54,43.2833686305,132.74,56.209,-3.6685,56.3285857558,12.609,-3.1485,12.996150709,43.6,-0.52,43.6031008072,132.56
2021-06-04 10:00:00,53.3705,-3.642,53.4946206104,12.0705,-3.582,12.5907781431,41.3,-0.06,41.3000435835,132.8,53.6905,-3.632,53.8132066899,12.0705,-3.582,12.5907781431,41.62,-0.05,41.6200300336,132.62
2021-06-04 10:30:00,53.234,-4.06,53.3885976216,13.194,-4.0,13.787009683,40.04,-0.06,40.040044955,132.8,53.534,-4.07,53.6884909082,13.194,-4.0,13.787009683,40.34,-0.07,40.3400607337,132.62
2021-06-04 11:00:00,54.1105,-4.398,54.288936389,14.8505,-4.098,15.4055494628,39.26,-0.30000000000000004,39.2611461881,132.8,54.4005,-4.378,54.576380278,14.8505,-4.098,15.4055494628,39.55,-0.28,39.550991138,132.62
2021-06-04 11:30:00,51.588,-4.339,51.7701522598,13.878,-3.769,14.3806900043,37.71,-0.5700000000000001,37.7143076299,132.49,51.868,-4.329,52.0483396949,13.878,-3.769,14.3806900043,37.99,-0.56,37.9941271778,132.32
2021-06-04 12:00:00,48.7485,-4.1295,48.9230929368,12.4385,-3.8095,13.0087882795,36.31,-0.32,36.3114100525,132.49,49.0185,-4.1195,49.1912962067,12.4385,-3.8095,13.0087882795,36.58,-0.31,36.5813135357,132.32
2021-06-04 12:30:00,52.102,-5.171,52.3579759445,15.662,-4.641,16.335149984,36.44,-0.53,36.4438540772,132.95,52.372,-5.161,52.6256810407,15.662,-4.641,16.335149984,36.71,-0.52,36.7136827355,132.77
2021-06-04 13:00:00,52.3825,-5.468,52.6671181123,16.7025,-4.558,17.3132570665,35.68,-0.91,35.6916026538,132.95,52.6525,-5.458,52.9346344112,16.7025,-4.558,17.3132570665,35.95,-0.9,35.9612638821,132.77
2021-06-04 13:30:00,49.627,-5.425,49.9226376907,15.137,-4.045,15.668145838000001,34.49,-1.38,34.5175969615,133.11,49.877,-5.425,50.1711645669,15.137,-4.045,15.668145838000001,34.74,-1.38,34.7673985222,132.94
2021-06-04 14:00:00,49.783,-6.2315,50.171492715,16.493,-4.2515,17.0321549209,33.29,-1.98,33.3488305642,133.21,50.033,-6.2315,50.4195664524,16.493,-4.2515,17.0321549209,33.54,-1.98,33.5983928187,133.04
2021-06-04 14:30:00,49.7715,-6.662,50.2153806742,17.2515,-4.272,17.7725697706,32.52,-2.39,32.6077061444,133.64,50.0115,-6.662,50.4532692325,17.2515,-4.272,17.7725697706,32.76,-2.39,32.8470653179,133.47
2021-06-04 15:00:00,48.55,-6.415,48.9719789778,15.52,-3.525,15.9152764663,33.03,-2.89,33.1561909754,133.73,48.79,-6.415,49.2099210018,15.52,-3.525,15.9152764663,33.27,-2.89,33.3952840982,133.55
2021-06-04 15:30:00,48.153,-6.535,48.5944197825,14.103,-3.685,14.5764822231,34.05,-2.85,34.1690649565,133.66,48.403,-6.545,48.8434994037,14.103,-3.685,14.5764822231,34.3,-2.86,34.4190296203,133.49
2021-06-04 16:00:00,52.025,-7.112,52.5088675273,16.115,-4.032,16.6117503292,35.91,-3.08,36.0418437375,133.74,52.285,-7.122,52.7678321423,16.115,-4.032,16.6117503292,36.17,-3.09,36.3017492691,133.57
2021-06-04 16:30:00,50.1075,-6.7675,50.562442707,13.7275,-3.5075000000000003,14.1685148304,36.38,-3.26,36.5257717235,133.89,50.3775,-6.7875,50.8326928512,13.7275,-3.5075000000000003,14.1685148304,36.65,-3.2800000000000002,36.7964794512,133.71
2021-06-04 17:00:00,50.713,-6.8235,51.1699962991,13.023,-3.4835000000000003,13.4808494261,37.69,-3.34,37.8377020972,134.3,50.993,-6.8235,51.4475091841,13.023,-3.4835000000000003,13.4808494261,37.97,-3.34,38.1166171112,134.12
2021-06-04 17:30:00,49.64,-6.2885,50.036734828,10.95,-3.1085,11.3826742135,38.69,-3.18,38.8204649637,134.23,49.93,-6.3085,50.326951748,10.95,-3.1085,11.3826742135,38.98,-3.2,39.111128851,134.05
2021-06-04 18:00:00,50.3665,-5.7620000000000005,50.6950191464,9.4465,-2.462,9.7620595291,40.92,-3.3,41.0528488658,133.76,50.6765,-5.772,51.0041531275,9.4465,-2.462,9.7620595291,41.23,-3.31,41.362652236,133.58
2021-06-04 18:30:00,52.551,-5.8015,52.8702657762,9.221,-2.2315,9.4871720365,43.33,-3.5700000000000003,43.4768191109,134.22,52.871,-5.8115,53.1894366698,9.221,-2.2315,9.4871720365,43.65,-3.58,43.7965626505,134.04
2021-06-04 19:00:00,51.277,-5.4735,51.5683035522,6.837,-1.7235,7.050887976,44.44,-3.75,44.5979382932,134.22,51.617,-5.4935,51.9085082742,6.837,-1.7235,7.050887976,44.78,-3.77,44.93841675,134.04
2021-06-04 19:30:00,49.22,-5.0965,49.4831558437,4.37,-1.1665,4.5230103084,44.85,-3.93,45.021854693,134.38,49.55,-5.1065,49.8124366223,4.37,-1.1665,4.5230103084,45.18,-3.94,45.3514718615,134.21
2021-06-04 20:00:00,48.4465,-4.8100000000000005,48.6846943325,3.2165,-0.86,3.329485283,45.23,-3.95,45.4021519314,134.38,48.7865,-4.83,49.025008743,3.2165,-0.86,3.329485283,45.57,-3.9699999999999998,45.7426037737,134.21
2021-06-04 20:30:00,47.964,-4.9365,48.2173654221,2.414,-0.5565,2.4773147257,45.55,-4.38,45.760101617,134.2,48.314,-4.9565,48.567576512,2.414,-0.5565,2.4773147257,45.9,-4.4,46.1104109719,134.02
2021-06-04 21:00:00,46.908500000000004,-5.3975,47.2180090485,1.8485,-0.1275,1.8528919289,45.06,-5.27,45.3671301715,134.2,47.2585,-5.4175,47.5680053029,1.8485,-0.1275,1.8528919289,45.41,-5.29,45.7170887087,134.02
2021-06-04 21:30:00,46.061,-5.688,46.4108722715,1.651,0.032,1.651310086,44.41,-5.72,44.7768522788,134.24,46.391,-5.718,46.7420624812,1.651,0.032,1.651310086,44.74,-5.75,45.1079826638,134.06
2021-06-04 22:00:00,45.445,-5.6855,45.7992678462,1.5350000000000001,0.48450000000000004,1.6096475546,43.91,-6.17,44.3413689459,134.24,45.765,-5.7255,46.1217581544,1.5350000000000001,0.48450000000000004,1.6096475546,44.23,-6.21,44.6638220487,134.06
2021-06-04 22:30:00,44.5835,-6.4095,45.0418712145,1.3935,0.48050000000000004,1.4740157733,43.19,-6.89,43.736120084,133.8,44.9135,-6.4395,45.3727852628,1.3935,0.48050000000000004,1.4740157733,43.52,-6.92,44.0667312153,133.63
2021-06-04 23:00:00,42.395,-6.9295,42.9575836756,1.425,0.5105000000000001,1.5136826781,40.97,-7.44,41.6400588376,133.8,42.715,-6.9795,43.2814584464,1.425,0.5105000000000001,1.5136826781,41.29,-7.49,41.9638439612,133.63
2021-06-04 23:30:00,39.692,-7.6525,40.4229590734,1.6320000000000001,0.3375,1.6665324029000002,38.06,-7.99,38.8896348659,134.31,39.972,-7.6925,40.7054706428,1.6320000000000001,0.3375,1.6665324029000002,38.34,-8.03,39.1718840497,134.12
2021-06-05 00:00:00,37.308,-8.1065,38.1785568906,1.468,0.49350000000000005,1.5487305285000001,35.84,-8.6,36.8573683271,134.95,37.578,-8.1565,38.4530177782,1.468,0.49350000000000005,1.5487305285000001,36.11,-8.65,37.1315849379,134.77
2021-06-05 00:30:00,34.8355,-8.548,35.8689331351,1.2355,0.392,1.2961960693,33.6,-8.94,34.769003437,135.43,35.0855,-8.588,36.1212687243,1.2355,0.392,1.2961960693,33.85,-8.98,35.0208923359,135.24
2021-06-05 01:00:00,33.593,-8.5185,34.6562330793,1.173,0.49150000000000005,1.2718102256,32.42,-9.01,33.6487221154,134.98,33.833,-8.5785,34.9036180252,1.173,0.49150000000000005,1.2718102256,32.66,-9.07,33.8960248407,134.8
2021-06-05 01:30:00,32.818,-8.888,34.0002598225,1.138,0.502,1.2438038431,31.68,-9.39,33.042313781,135.05,33.048,-8.948,34.2379469011,1.138,0.502,1.2438038431,31.91,-9.45,33.2798828123,134.87
2021-06-05 02:00:00,32.998,-8.8005,34.1513807078,1.038,0.4995,1.151930662,31.96,-9.3,33.2856064989,135.5,33.238,-8.8505,34.3961624931,1.038,0.4995,1.151930662,32.2,-9.35,33.5300238592,135.32
2021-06-05 02:30:00,32.6595,-8.8515,33.8377303095,0.9095000000000001,0.48850000000000005,1.0323867977,31.75,-9.34,33.0952881843,135.54,32.8995,-8.9115,34.0850690552,0.9095000000000001,0.48850000000000005,1.0323867977,31.99,-9.4,33.3424669153,135.37
2021-06-05 03:00:00,31.75,-9.365,33.1023522578,0.88,0.375,0.9565693911,30.87,-9.74,32.3701173924,135.64,31.98,-9.415,33.3371058282,0.88,0.375,0.9565693911,31.1,-9.79,32.6045104242,135.46
2021-06-05 03:30:00,31.566,-9.5185,32.9698983658,0.966,0.0915,0.9703237862,30.6,-9.61,32.0735420557,136.0,31.786,-9.5685,33.1949693214,0.966,0.0915,0.9703237862,30.82,-9.66,32.298421014,135.82
2021-06-05 04:00:00,31.1705,-9.4945,32.5844380111,1.2105000000000001,0.0555,1.2117716369,29.96,-9.55,31.445255604,135.9,31.3905,-9.5545,32.8123751121,1.2105000000000001,0.0555,1.2117716369,30.18,-9.61,31.6730879454,135.72
2021-06-05 04:30:00,30.997,-9.6525,32.4651315298,1.047,0.0475,1.0480769294,29.95,-9.7,31.4816216228,135.71,31.217,-9.7025,32.6900534605,1.047,0.0475,1.0480769294,30.17,-9.75,31.7063305982,135.53
2021-06-05 05:00:00,30.613,-9.5435,32.0660905202,0.793,0.3265,0.8575845439,29.82,-9.87,31.4109741969,135.71,30.833,-9.6035,32.2939793344,0.793,0.3265,0.8575845439,30.04,-9.93,31.6386867616,135.53
2021-06-05 05:30:00,30.415,-9.578,31.8874631948,0.845,0.462,0.9630519197,29.57,-10.04,31.2279762393,135.56,30.625,-9.628,32.1027881811,0.845,0.462,0.9630519197,29.78,-10.09,31.4429085805,135.37
2021-06-05 06:00:00,30.9105,-9.624,32.3740696584,1.0605,0.386,1.1285637997,29.85,-10.01,31.4836878399,135.56,31.1405,-9.684,32.6115101805,1.0605,0.386,1.1285637997,30.08,-10.07,31.7208338478,135.37
2021-06-05 06:30:00,32.987,-8.987,34.1893015138,1.367,0.293,1.3980479248,31.62,-9.28,32.9536462322,135.56,33.217,-9.037,34.424358498,1.367,0.293,1.3980479248,31.85,-9.33,33.1884226802,135.37
2021-06-05 07:00:00,34.496,-8.8395,35.6105430491,2.136,0.1305,2.1399827686,32.36,-8.97,33.5802099457,135.25,34.726,-8.8895,35.8457568793,2.136,0.1305,2.1399827686,32.59,-9.02,33.8152110743,135.07
2021-06-05 07:30:00,37.3885,-8.78,38.4055768379,3.6885,-0.32,3.70235496,33.7,-8.46,34.7456702339,135.85,37.6485,-8.83,38.6701235096,3.6885,-0.32,3.70235496,33.96,-8.51,35.0100228506,135.66
2021-06-05 08:00:00,40.417,-8.551,41.3116628811,5.747,-0.841,5.8082088461,34.67,-7.71,35.5169396204,136.06,40.667,-8.591,41.564530191,5.747,-0.841,5.8082088461,34.92,-7.75,35.7696645218,135.88
2021-06-05 08:30:00,43.28,-8.3575,44.0795440794,8.21,-1.4675,8.3401232755,35.07,-6.89,35.740411301500004,135.45,43.54,-8.3875,44.3405204779,8.21,-1.4675,8.3401232755,35.33,-6.92,36.0013235868,135.26
2021-06-05 09:00:00,45.4275,-8.334,46.1856396757,10.6175,-2.214,10.8458795056,34.81,-6.12,35.3438891465,134.95,45.6875,-8.364,46.4467883954,10.6175,-2.214,10.8458795056,35.07,-6.15,35.6051597384,134.77
2021-06-05 09:30:00,46.8625,-8.5285,47.6322287795,12.5725,-2.9085,12.9045390658,34.29,-5.62,34.7474963127,134.31,47.1225,-8.5485,47.8916157433,12.5725,-2.9085,12.9045390658,34.55,-5.64,35.0073149499,134.12
2021-06-05 10:00:00,47.6975,-8.937,48.5275331667,14.4175,-3.707,14.8864419943,33.28,-5.23,33.6884446064,134.31,47.9375,-8.967,48.7689552405,14.4175,-3.707,14.8864419943,33.52,-5.26,33.930193044,134.12
2021-06-05 10:30:00,47.9775,-9.0695,48.8272089772,16.1575,-4.2895,16.7171952342,31.82,-4.78,32.1770228579,134.31,48.2075,-9.0795,49.0550749311,16.1575,-4.2895,16.7171952342,32.05,-4.79,32.4059655002,134.12
2021-06-05 11:00:00,47.822,-9.352,48.7278522818,17.692,-5.172,18.4324835006,30.13,-4.18,30.4185683424,133.68,48.052,-9.382,48.9593364743,17.692,-5.172,18.4324835006,30.36,-4.21,30.650508968,133.5
2021-06-05 11:30:00,47.8485,-9.689,48.819623854,18.7685,-5.499,19.5574945545,29.08,-4.19,29.3803080311,133.85,48.0585,-9.709,49.0294207925,18.7685,-5.499,19.5574945545,29.29,-4.21,29.5910155284,133.67
2021-06-05 12:00:00,46.958,-9.539,47.9170771751,17.918,-5.229,18.66540021,29.04,-4.31,29.3580942842,133.85,47.178,-9.549,48.1346765337,17.918,-5.229,18.66540021,29.26,-4.32,29.577187155,133.67
2021-06-05 12:30:00,47.6365,-9.5595,48.5862138111,17.5265,-5.1195,18.2589014593,30.11,-4.44,30.435599222,133.93,47.8565,-9.5795,48.8058542851,17.5265,-5.1195,18.2589014593,30.33,-4.46,30.6561657746,133.76
2021-06-05 13:00:00,47.5495,-9.5135,48.4918718189,16.7495,-5.2035,17.5391608266,30.8,-4.31,31.1000980706,133.93,47.7795,-9.5335,48.7213325197,16.7495,-5.2035,17.5391608266,31.03,-4.33,31.3306527222,133.76
2021-06-05 13:30:00,46.0935,-9.1345,46.9898907479,14.7035,-4.3945,15.3461572552,31.39,-4.74,31.7458611476,133.99,46.3135,-9.1545,47.2095875061,14.7035,-4.3945,15.3461572552,31.61,-4.76,31.9663839056,133.82
