Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-05 14:00:00,44.509,-8.797,45.3700153185,13.329,-3.707,13.8348866999,31.18,-5.09,31.5927285938,134.31,44.729,-8.817,45.5897239518,13.329,-3.707,13.8348866999,31.4,-5.11,31.813080643,134.13
2021-06-05 14:30:00,45.9115,-9.1765,46.8195897515,13.9215,-3.1765,14.2792967089,31.99,-6.0,32.5478125225,134.98,46.1715,-9.2065,47.0804317578,13.9215,-3.1765,14.2792967089,32.25,-6.03,32.8088920874,134.81
2021-06-05 15:00:00,41.189,-8.1985,41.9970132658,24.439,-0.5985,24.446327398,16.75,-7.6,18.3935450634,134.98,41.319,-8.2285,42.1303687766,24.439,-0.5985,24.446327398,16.88,-7.63,18.5243434432,134.81
2021-06-05 15:30:00,42.835,-8.192,43.611306894,25.655,0.058,25.6550655622,17.18,-8.25,19.0581977112,135.86,42.955,-8.222,43.7348066076,25.655,0.058,25.6550655622,17.3,-8.28,19.1793743381,135.68
2021-06-05 16:00:00,42.848,-8.705,43.7233133351,14.158,-2.155,14.3210680118,28.69,-6.55,29.4281939643,135.86,43.038,-8.745,43.9174733904,14.158,-2.155,14.3210680118,28.88,-6.59,29.6223311034,135.68
2021-06-05 16:30:00,43.772,-8.3745,44.5659088794,10.632,-2.5145,10.9252979021,33.14,-5.86,33.6541111902,134.99,44.012,-8.4045,44.8072735641,10.632,-2.5145,10.9252979021,33.38,-5.89,33.895670815,134.82
2021-06-05 17:00:00,44.027,-8.0655,44.7596807322,9.717,-2.5455,10.0448822417,34.31,-5.52,34.7512086121,134.99,44.277,-8.0855,45.0091994958,9.717,-2.5455,10.0448822417,34.56,-5.54,35.0012171217,134.82
2021-06-05 17:30:00,46.2445,-7.427,46.8371018451,8.3245,-1.9969999999999999,8.5606839242,37.92,-5.43,38.3068048785,134.96,46.5245,-7.447,47.1167370395,8.3245,-1.9969999999999999,8.5606839242,38.2,-5.45,38.5868176972,134.78
2021-06-05 18:00:00,46.9025,-7.003,47.4224262902,6.5825,-1.5030000000000001,6.75191197,40.32,-5.5,40.6933950415,134.66,47.2025,-7.023,47.7220969285,6.5825,-1.5030000000000001,6.75191197,40.62,-5.52,40.9933506803,134.47
2021-06-05 18:30:00,46.944,-6.456,47.3858530787,13.924,-2.106,14.0823652843,33.02,-4.35,33.3052983773,134.54,47.194,-6.476,47.6362489287,13.924,-2.106,14.0823652843,33.27,-4.37,33.5557714857,134.36
2021-06-05 19:00:00,46.955,-6.413,47.3909125677,14.085,-2.093,14.2396584931,32.87,-4.32,33.1526665594,134.88,47.205,-6.433,47.6413214972,14.085,-2.093,14.2396584931,33.12,-4.34,33.4031435646,134.7
2021-06-05 19:30:00,46.6525,-6.7325,47.1357859009,4.3925,-1.0825,4.5239211421,42.26,-5.65,42.6360188104,134.68,46.9525,-6.7525,47.435572227,4.3925,-1.0825,4.5239211421,42.56,-5.67,42.9360279951,134.51
2021-06-05 20:00:00,45.6875,-6.7235,46.1795745812,2.4275,-0.6635,2.5165429661000003,43.26,-6.06,43.6823900445,134.68,46.0175,-6.7535,46.5104296744,2.4275,-0.6635,2.5165429661000003,43.59,-6.09,44.0133638796,134.51
2021-06-05 20:30:00,45.284,-7.0105,45.823441231,1.794,-0.6405000000000001,1.9049084624,43.49,-6.37,43.954032807,134.95,45.614,-7.0405,46.154150802,1.794,-0.6405000000000001,1.9049084624,43.82,-6.4,44.2849003612,134.78
2021-06-05 21:00:00,44.078,-7.233,44.6675091426,1.6880000000000002,-0.633,1.8027847903,42.39,-6.6,42.9007237701,134.95,44.398,-7.273,44.9897647582,1.6880000000000002,-0.633,1.8027847903,42.71,-6.64,43.223069072,134.78
2021-06-05 21:30:00,43.323,-7.2620000000000005,43.9274284815,1.2730000000000001,-0.322,1.3130929137,42.05,-6.94,42.6188467699,135.16,43.633,-7.292,44.2381278198,1.2730000000000001,-0.322,1.3130929137,42.36,-6.97,42.9295993459,134.99
2021-06-05 22:00:00,42.935,-7.4795,43.5816147618,1.015,0.0005,1.0150001232,41.92,-7.48,42.5821183127,134.1,43.255,-7.5195,43.9037345251,1.015,0.0005,1.0150001232,42.24,-7.52,42.9041722913,133.92
2021-06-05 22:30:00,41.566,-7.7485,42.2820482977,0.966,0.3315,1.0212973367,40.6,-8.08,41.3962123871,134.21,41.866,-7.7985,42.5861310552,0.966,0.3315,1.0212973367,40.9,-8.13,41.7002026374,134.03
2021-06-05 23:00:00,39.3925,-8.199,40.2367078331,0.8425,0.461,0.9603787013,38.55,-8.66,39.5107339846,134.45,39.6925,-8.249,40.5406038096,0.8425,0.461,0.9603787013,38.85,-8.71,39.8144019169,134.27
2021-06-05 23:30:00,36.9775,-8.7055,37.9884355627,0.9075000000000001,0.49450000000000005,1.0334827042999999,36.07,-9.2,37.2247887838,134.88,37.2375,-8.7555,38.2529761783,0.9075000000000001,0.49450000000000005,1.0334827042999999,36.33,-9.25,37.4890837445,134.7
2021-06-06 00:00:00,34.791,-9.206,35.9883886413,0.901,0.464,1.0134579419,33.89,-9.67,35.2426020606,135.6,35.051,-9.266,36.2550873258,0.901,0.464,1.0134579419,34.15,-9.73,35.5090889773,135.42
2021-06-06 00:30:00,33.719,-9.3725,34.9973530035,1.459,0.2975,1.4890222463,32.26,-9.67,33.6781308864,137.06,33.949,-9.4125,35.2296715462,1.459,0.2975,1.4890222463,32.49,-9.71,33.9099424948,136.88
2021-06-06 01:00:00,32.759,-9.06,33.9887581562,1.289,0.66,1.4481439846,31.47,-9.72,32.9368987611,137.06,33.009,-9.12,34.2457074828,1.289,0.66,1.4481439846,31.72,-9.78,33.1934752625,136.88
2021-06-06 01:30:00,31.924500000000002,-9.4575,33.295915762999996,1.2345,0.6225,1.3825688048,30.69,-10.08,32.3029797387,136.4,32.1445,-9.5075,33.5210595969,1.2345,0.6225,1.3825688048,30.91,-10.13,32.5276036621,136.21
2021-06-06 02:00:00,31.91,-9.482,33.2889835231,1.25,0.588,1.3813920515,30.66,-10.07,32.2713572693,136.4,32.14,-9.532,33.5237024208,1.25,0.588,1.3813920515,30.89,-10.12,32.5054841527,136.21
2021-06-06 02:30:00,31.1715,-9.51,32.5899142719,1.1615,0.67,1.3408886046,30.01,-10.18,31.6896276406,136.15,31.4015,-9.56,32.8245000305,1.1615,0.67,1.3408886046,30.24,-10.23,31.9235101453,135.97
2021-06-06 03:00:00,30.3835,-9.6245,31.8714303491,1.1235,0.6155,1.2810513261,29.26,-10.24,31.0000838709,136.33,30.5935,-9.6745,32.0867292272,1.1235,0.6155,1.2810513261,29.47,-10.29,31.2148201981,136.15
2021-06-06 03:30:00,30.017,-9.577,31.5077644082,1.127,0.623,1.2877336681,28.89,-10.2,30.6377561189,135.78,30.237,-9.627,31.7325589576,1.127,0.623,1.2877336681,29.11,-10.25,30.8618631972,135.6
2021-06-06 04:00:00,29.903,-9.5035,31.3768373366,1.133,0.6365000000000001,1.2995465555,28.77,-10.14,30.504630796,135.78,30.113,-9.5635,31.595146799,1.133,0.6365000000000001,1.2995465555,28.98,-10.2,30.7226366056,135.6
2021-06-06 04:30:00,29.5945,-9.597,31.111683324,1.1345,0.543,1.2577516647,28.46,-10.14,30.2124345262,135.14,29.7945,-9.647,31.3173568369,1.1345,0.543,1.2577516647,28.66,-10.19,30.4176215375,134.96
2021-06-06 05:00:00,29.186,-9.6775,30.7486032569,1.126,0.6225,1.2866165901,28.06,-10.3,29.890694204,135.14,29.396,-9.7375,30.9668164694,1.126,0.6225,1.2866165901,28.27,-10.36,30.1085120855,134.96
2021-06-06 05:30:00,29.1705,-9.541,30.6911836078,1.1305,0.649,1.3035456455,28.04,-10.19,29.8341700069,135.79,29.3805,-9.591,30.9063272042,1.1305,0.649,1.3035456455,28.25,-10.24,30.0486289205,135.6
2021-06-06 06:00:00,29.801,-9.389,31.2450463594,1.391,0.551,1.4961557406,28.41,-9.94,30.0986993074,135.79,30.011,-9.439,31.4603693875,1.391,0.551,1.4961557406,28.62,-9.99,30.3134376144,135.6
2021-06-06 06:30:00,31.186,-9.1045,32.487821045,1.596,0.4455,1.6570112402000001,29.59,-9.55,31.0929348888,135.53,31.396,-9.1545,32.7034201002,1.596,0.4455,1.6570112402000001,29.8,-9.6,31.3081459049,135.35
2021-06-06 07:00:00,32.55,-8.991,33.768929225,2.14,0.259,2.1556161532,30.41,-9.25,31.7856980417,135.53,32.77,-9.041,33.9943021843,2.14,0.259,2.1556161532,30.63,-9.3,32.0107310132,135.35
2021-06-06 07:30:00,35.841,-8.6015,36.8586907425,3.691,-0.021500000000000002,3.691062618,32.15,-8.58,33.2751994735,135.82,36.081,-8.6315,37.0990748301,3.691,-0.021500000000000002,3.691062618,32.39,-8.61,33.514835521,135.64
2021-06-06 08:00:00,38.8275,-8.7255,39.7958428294,5.0375,-0.5155000000000001,5.0638075102,33.79,-8.21,34.773095922,135.69,39.0775,-8.775500000000001,40.0507229211,5.0375,-0.5155000000000001,5.0638075102,34.04,-8.26,35.0278346462,135.51
2021-06-06 08:30:00,41.7505,-8.32,42.5714299766,6.0605,-0.75,6.1067307334,35.69,-7.57,36.483982787,135.35,42.0205,-8.36,42.8440429961,6.0605,-0.75,6.1067307334,35.96,-7.61,36.7564103253,135.17
2021-06-06 09:00:00,41.856,-7.913,42.5974213421,5.356,-0.913,5.4332591508,36.5,-7.0,37.1651718683,134.92,42.126,-7.953,42.8701537786,5.356,-0.913,5.4332591508,36.77,-7.04,37.4378752068,134.74
2021-06-06 09:30:00,43.6545,-7.6145,44.3136094276,5.9345,-1.2945,6.074044822,37.72,-6.32,38.2457945401,134.34,43.9445,-7.6345,44.6027428585,5.9345,-1.2945,6.074044822,38.01,-6.34,38.53512294,134.16
2021-06-06 10:00:00,45.543,-7.2045,46.1093230188,6.523,-1.3445,6.6601208135,39.02,-5.86,39.4575721503,134.34,45.823,-7.2345,46.3905736034,6.523,-1.3445,6.6601208135,39.3,-5.89,39.7389242431,134.16
2021-06-06 10:30:00,47.093,-6.1795,47.4967037725,15.753,0.8505,15.7759424203,31.34,-7.03,32.118787337,134.11,47.343,-6.2095,47.7484820623,15.753,0.8505,15.7759424203,31.59,-7.06,32.3693018151,133.93
2021-06-06 11:00:00,48.824,-5.9115,49.1805734844,21.434,1.9085,21.5187994147,27.39,-7.82,28.484460676,134.33,49.024,-5.9515,49.3839339082,21.434,1.9085,21.5187994147,27.59,-7.86,28.6877621992,134.16
2021-06-06 11:30:00,50.518,-6.7835,50.9714056727,25.188,0.7065,25.1979063862,25.33,-7.49,26.4141817969,133.99,50.708,-6.8235,51.1650409582,25.188,0.7065,25.1979063862,25.52,-7.53,26.6077300798,133.81
2021-06-06 12:00:00,48.274,-7.62,48.8717042469,15.874,-1.9500000000000002,15.9933228567,32.4,-5.67,32.8923836169,133.99,48.504,-7.65,49.1035692796,15.874,-1.9500000000000002,15.9933228567,32.63,-5.7,33.124113573,133.81
2021-06-06 12:30:00,48.5985,-7.368,49.1538566773,9.8085,-2.368,10.0902971339,38.79,-5.0,39.1109204699,133.9,48.8785,-7.388,49.433696061,9.8085,-2.368,10.0902971339,39.07,-5.02,39.3911830236,133.72
2021-06-06 13:00:00,48.651,-7.7075,49.2577441348,10.521,-2.3975,10.7907111559,38.13,-5.31,38.497960985,134.04,48.941,-7.7375,49.5488686778,10.521,-2.3975,10.7907111559,38.42,-5.34,38.7893284294,133.86
2021-06-06 13:30:00,44.251,-7.8395,44.9400574238,8.431,-2.4295,8.7740658335,35.82,-5.41,36.2262404895,134.84,44.521,-7.8695,45.2111542791,8.431,-2.4295,8.7740658335,36.09,-5.44,36.4976944477,134.67
2021-06-06 14:00:00,42.9825,-8.3855,43.7928295101,8.5725,-2.6955,8.9862938134,34.41,-5.69,34.8772734026,134.84,43.2425,-8.3955,44.0499514926,8.5725,-2.6955,8.9862938134,34.67,-5.7,35.1354365278,134.67
2021-06-06 14:30:00,44.205,-8.456,45.0065102069,10.195,-2.806,10.574103319,34.01,-5.65,34.4761163706,134.58,44.455,-8.496,45.2595740258,10.195,-2.806,10.574103319,34.26,-5.69,34.7292916714,134.4
2021-06-06 15:00:00,47.326,-9.2875,48.228704443,13.776,-3.3575,14.1792447701,33.55,-5.93,34.0700366891,134.66,47.566,-9.3075,48.4680710597,13.776,-3.3575,14.1792447701,33.79,-5.95,34.3098615561,134.49
2021-06-06 15:30:00,48.493,-10.251,49.5646451616,16.763,-4.541,17.3671773757,31.73,-5.71,32.2396805195,134.69,48.733,-10.281,49.8056648384,16.763,-4.541,17.3671773757,31.97,-5.74,32.4812022561,134.49
2021-06-06 16:00:00,47.2435,-10.119,48.3150334084,15.6335,-4.619,16.3015791643,31.61,-5.5,32.0849201339,134.79,47.4735,-10.139,48.5441296477,15.6335,-4.619,16.3015791643,31.84,-5.52,32.3149501005,134.61
2021-06-06 16:30:00,45.7795,-9.667,46.7890319332,13.4095,-4.267,14.0720282564,32.37,-5.4,32.8173262165,134.37,46.0295,-9.697,47.0398414033,13.4095,-4.267,14.0720282564,32.62,-5.43,33.0688569503,134.19
2021-06-06 17:00:00,45.922,-8.998,46.7952357404,11.552,-3.658,12.1173292437,34.37,-5.34,34.7823590344,134.37,46.162,-9.028,47.0365286559,11.552,-3.658,12.1173292437,34.61,-5.37,35.0241202602,134.19
2021-06-06 17:30:00,46.165,-7.747,46.8105034581,8.955,-2.377,9.2651041009,37.21,-5.37,37.595491751,134.33,46.455,-7.767,47.0998228659,8.955,-2.377,9.2651041009,37.5,-5.39,37.8853810856,134.16
2021-06-06 18:00:00,47.508,-7.3275,48.0697651362,7.918,-1.6875,8.0958248653,39.59,-5.64,39.989719929,134.42,47.798,-7.3575,48.360951296,7.918,-1.6875,8.0958248653,39.88,-5.67,40.2810538591,134.25
2021-06-06 18:30:00,49.6375,-7.135,50.1476782239,8.2475,-1.345,8.3564514748,41.39,-5.79,41.793016163,134.78,49.9475,-7.155,50.4573758855,8.2475,-1.345,8.3564514748,41.7,-5.8100000000000005,42.1028039446,134.6
2021-06-06 19:00:00,48.397,-6.769,48.8680772079,6.157,-0.769,6.2048376288,42.24,-6.0,42.6640082505,134.78,48.717,-6.799,49.1891501248,6.157,-0.769,6.2048376288,42.56,-6.03,42.9850497266,134.6
2021-06-06 19:30:00,39.3335,-4.9825,39.6478187105,4.3035,-0.24250000000000002,4.3103269598,35.03,-4.74,35.3492362011,134.71,39.6035,-5.0025,39.9181940786,4.3035,-0.24250000000000002,4.3103269598,35.3,-4.76,35.6194834325,134.54
2021-06-06 20:00:00,38.5015,-4.2445,38.7347554852,8.9515,1.5554999999999999,9.0856443085,29.55,-5.8,30.1138257284,134.4,38.7315,-4.2745,38.9666580874,8.9515,1.5554999999999999,9.0856443085,29.78,-5.83,30.345301119,134.22
2021-06-06 20:30:00,46.4915,-5.7305,46.8433367994,9.9815,1.7495,10.1336613571,36.51,-7.48,37.2683578925,134.66,46.7715,-5.7605,47.1249039522,9.9815,1.7495,10.1336613571,36.79,-7.51,37.5486910557,134.49
2021-06-06 21:00:00,45.753,-5.9095,46.1330597213,9.643,2.0805,9.864883641,36.11,-7.99,36.9834043863,134.81,46.023,-5.9495000000000005,46.405959523,9.643,2.0805,9.864883641,36.38,-8.03,37.2556747355,134.63
2021-06-06 21:30:00,44.716,-6.297,45.1572016959,9.166,1.873,9.3554093978,35.55,-8.17,36.4767240854,134.99,44.986,-6.347,45.4315375593,9.166,1.873,9.3554093978,35.82,-8.22,36.7510652907,134.81
2021-06-06 22:00:00,44.2785,-6.595,44.7669474864,7.9385,1.835,8.1478222397,36.34,-8.43,37.3049661573,134.99,44.5385,-6.635,45.0300034116,7.9385,1.835,8.1478222397,36.6,-8.47,37.5672849698,134.81
2021-06-06 22:30:00,43.916,-6.514,44.3964779234,1.226,0.616,1.3720539348,42.69,-7.13,43.2813239169,134.96,44.246,-6.554,44.7287763302,1.226,0.616,1.3720539348,43.02,-7.17,43.6134073422,134.78
2021-06-06 23:00:00,41.5005,-6.7935,42.0528612879,1.2205,0.6365000000000001,1.3765000908,40.28,-7.43,40.959532468,134.96,41.8005,-6.8335,42.3553836307,1.2205,0.6365000000000001,1.3765000908,40.58,-7.47,41.2618140658,134.78
2021-06-06 23:30:00,38.7885,-7.169,39.4454343778,1.2185,0.651,1.3815003619000001,37.57,-7.82,38.3752172632,135.11,39.0785,-7.209,39.7378766827,1.2185,0.651,1.3815003619000001,37.86,-7.86,38.6672885007,134.94
2021-06-07 00:00:00,36.7275,-7.5135000000000005,37.48815731,1.2175,0.6865,1.3977083029,35.51,-8.2,36.4444796917,134.55,36.9975,-7.5535,37.760698729,1.2175,0.6865,1.3977083029,35.78,-8.24,36.71656302,134.37
2021-06-07 00:30:00,35.098,-7.9065,35.9775255715,1.218,0.6235,1.3683114594,33.88,-8.53,34.9373052767,135.71,35.348,-7.9465,36.2302079245,1.218,0.6235,1.3683114594,34.13,-8.57,35.1895126423,135.53
2021-06-07 01:00:00,34.0265,-8.1475,34.9883474674,1.2265,0.7225,1.4234846329,32.8,-8.87,33.978182706,135.71,34.2665,-8.1975,35.2333936557,1.2265,0.7225,1.4234846329,33.04,-8.92,34.2229162989,135.53
2021-06-07 01:30:00,33.437,-8.373,34.4694081469,1.237,0.687,1.4149692576000001,32.2,-9.06,33.4503153946,135.99,33.687,-8.423,34.7240679933,1.237,0.687,1.4149692576000001,32.45,-9.11,33.7045189848,135.8
2021-06-07 02:00:00,33.597,-8.462,34.646267519,1.237,0.668,1.4058424521,32.36,-9.13,33.6233029312,136.1,33.837,-8.502,34.8887743121,1.237,0.668,1.4058424521,32.6,-9.17,33.8651576107,135.92
2021-06-07 02:30:00,33.0805,-8.525500000000001,34.1614348425,1.2305,0.6645,1.3984600459,31.85,-9.19,33.1493378516,135.96,33.3205,-8.5855,34.4088147209,1.2305,0.6645,1.3984600459,32.09,-9.25,33.3965656917,135.78
2021-06-07 03:00:00,32.5495,-8.6045,33.6676011991,1.2295,0.6555000000000001,1.3933235446,31.32,-9.26,32.6602204524,135.87,32.7795,-8.6545,33.9027431117,1.2295,0.6555000000000001,1.3933235446,31.55,-9.31,32.8949631403,135.68
2021-06-07 03:30:00,32.388,-8.497,33.4840492324,1.258,0.653,1.4173824466,31.13,-9.15,32.4468704192,135.66,32.628,-8.547,33.7288836607,1.258,0.653,1.4173824466,31.37,-9.2,32.6912358286,135.48
2021-06-07 04:00:00,32.3255,-8.479,33.4190273834,1.3755,0.631,1.5133278726000001,30.95,-9.11,32.2628981959,135.81,32.5455,-8.529,33.644515322,1.3755,0.631,1.5133278726000001,31.17,-9.16,32.4880670401,135.63
2021-06-07 04:30:00,32.1865,-8.586,33.3120125218,1.3265,0.584,1.4493647747,30.86,-9.17,32.1936096143,135.97,32.4165,-8.626,33.5445576547,1.3265,0.584,1.4493647747,31.09,-9.21,32.4254868892,135.79
2021-06-07 05:00:00,32.103,-8.3665,33.1753060461,1.2530000000000001,0.6635,1.4178297676,30.85,-9.03,32.1444147559,135.82,32.333,-8.4165,33.4104828048,1.2530000000000001,0.6635,1.4178297676,31.08,-9.08,32.3792032021,135.63
2021-06-07 05:30:00,33.238,-7.9510000000000005,34.1757669263,1.3980000000000001,0.599,1.5209224175,31.84,-8.55,32.9679859864,136.0,33.478,-8.001,34.4208147056,1.3980000000000001,0.599,1.5209224175,32.08,-8.6,33.2127445418,135.81
2021-06-07 06:00:00,34.6535,-7.733,35.5058354535,1.6635,0.457,1.7251322412999999,32.99,-8.19,33.9914136217,136.41,34.8935,-7.763,35.7466153817,1.6635,0.457,1.7251322412999999,33.23,-8.22,34.2315833697,136.23
2021-06-07 06:30:00,38.756,-6.4965,39.2967180341,2.146,-0.0965,2.1481685804,36.61,-6.4,37.1652001205,136.37,39.026,-6.5265,39.5679653034,2.146,-0.0965,2.1481685804,36.88,-6.43,37.4363366263,136.18
2021-06-07 07:00:00,42.616,-5.201,42.9322007006,2.996,-0.251,3.0064958008,39.62,-4.95,39.9280214887,135.44,42.916,-5.221,43.2324172005,2.996,-0.251,3.0064958008,39.92,-4.97,40.2281903645,135.26
2021-06-07 07:30:00,47.2415,-4.0305,47.4131232097,4.4915,-0.6805,4.542758248,42.75,-3.35,42.8810564236,135.01,47.5715,-4.0405,47.7427822032,4.4915,-0.6805,4.542758248,43.08,-3.36,43.2108319753,134.83
2021-06-07 08:00:00,50.7115,-3.097,50.8059803689,6.3715,-1.387,6.5207193813,44.34,-1.71,44.3729613616,134.36,51.0315,-3.097,51.1253890083,6.3715,-1.387,6.5207193813,44.66,-1.71,44.6927253588,134.18
2021-06-07 08:30:00,53.641,-2.427,53.6958770298,8.821,-2.147,9.0785268629,44.82,-0.28,44.820874601,133.21,53.991,-2.3970000000000002,54.0441827582,8.821,-2.147,9.0785268629,45.17,-0.25,45.1706918256,133.04
2021-06-07 09:00:00,53.2355,-2.3385,53.2868374226,9.4255,-2.7085,9.8069374679,43.81,0.37,43.8115624008,133.02,53.5555,-2.3385,53.6065309687,9.4255,-2.7085,9.8069374679,44.13,0.37,44.1315510718,132.84
2021-06-07 09:30:00,52.3675,-2.1015,52.4096494789,8.8475,-2.7215,9.2566094495,43.52,0.62,43.5244161362,132.86,52.6975,-2.0815,52.7385925912,8.8475,-2.7215,9.2566094495,43.85,0.64,43.8546702188,132.69
2021-06-07 10:00:00,54.997,-2.1045,55.0372503787,10.917,-2.7845,11.2665136245,44.08,0.68,44.0852446971,132.86,55.327,-2.0845,55.3662538849,10.917,-2.7845,11.2665136245,44.41,0.7000000000000001,44.4155164329,132.69
2021-06-07 10:30:00,51.5825,-2.58,51.6469815793,10.3825,-3.22,10.8703590672,41.2,0.64,41.2049705739,132.73,51.8925,-2.5700000000000003,51.9561012418,10.3825,-3.22,10.8703590672,41.51,0.65,41.5150888232,132.56
2021-06-07 11:00:00,52.6725,-2.722,52.7427866182,11.6025,-3.862,12.2283707112,41.07,1.1400000000000001,41.0858187213,132.85,52.9725,-2.692,53.0408580271,11.6025,-3.862,12.2283707112,41.37,1.17,41.3865412906,132.68
2021-06-07 11:30:00,55.206,-3.08,55.291851443,13.286,-3.9,13.8465806609,41.92,0.8200000000000001,41.9280192711,132.57,55.536,-3.06,55.6202381872,13.286,-3.9,13.8465806609,42.25,0.84,42.2583494708,132.4
2021-06-07 12:00:00,52.3435,-2.862,52.4216847903,11.7935,-4.052,12.4701782766,40.55,1.19,40.5674574012,132.63,52.6335,-2.842,52.710172512,11.7935,-4.052,12.4701782766,40.84,1.21,40.8579208967,132.46
2021-06-07 12:30:00,52.7065,-2.722,52.7767413379,12.0465,-4.012,12.6970195814,40.66,1.29,40.6804584537,132.63,53.0065,-2.7119999999999997,53.0758324122,12.0465,-4.012,12.6970195814,40.96,1.3,40.9806246902,132.46
2021-06-07 13:00:00,55.793,-2.6575,55.8562543969,13.193,-3.7975,13.7286654577,42.6,1.1400000000000001,42.6152507912,132.63,56.113,-2.6375,56.1749514931,13.193,-3.7975,13.7286654577,42.92,1.16,42.9356728141,132.46
2021-06-07 13:30:00,54.447,-3.3515,54.5500537236,12.527,-3.7515,13.0766769957,41.92,0.4,41.9219083535,133.95,54.757,-3.3215,54.8576467892,12.527,-3.7515,13.0766769957,42.23,0.43,42.2321891452,133.77
2021-06-07 14:00:00,51.7795,-3.648,51.9078464613,11.7895,-3.448,12.2833633118,39.99,-0.2,39.9905001219,133.95,52.0895,-3.648,52.2170845055,11.7895,-3.448,12.2833633118,40.3,-0.2,40.3004962749,133.77
2021-06-07 14:30:00,54.9175,-4.675,55.1161267802,15.4475,-4.515,16.0938025727,39.47,-0.16,39.4703242956,134.29,55.2075,-4.665,55.404244253,15.4475,-4.515,16.0938025727,39.76,-0.15,39.7602829467,134.12
2021-06-07 15:00:00,52.868,-4.6425,53.0714445842,14.968,-4.5725,15.6508396021,37.9,-0.07,37.9000646437,134.29,53.148,-4.6225000000000005,53.3486401912,14.968,-4.5725,15.6508396021,38.18,-0.05,38.1800327396,134.12
2021-06-07 15:30:00,52.26,-4.6345,52.4650949704,22.89,-3.0145,23.0876441035,29.37,-1.62,29.414644312,133.89,52.49,-4.6245,52.693321211,22.89,-3.0145,23.0876441035,29.6,-1.6099999999999999,29.6437531362,133.71
2021-06-07 16:00:00,53.4635,-3.664,53.5889048988,25.9035,-0.47400000000000003,25.9078364255,27.56,-3.19,27.7440029556,134.69,53.6635,-3.674,53.7891207239,25.9035,-0.47400000000000003,25.9078364255,27.76,-3.2,27.9438293725,134.52
2021-06-07 16:30:00,57.2655,-4.9955,57.482975832,29.7855,-1.4155,29.8191155218,27.48,-3.58,27.7122139137,134.97,57.4655,-5.0055,57.6830886872,29.7855,-1.4155,29.8191155218,27.68,-3.59,27.9118344076,134.79
2021-06-07 17:00:00,53.631,-4.442,53.8146404336,14.571,-2.342,14.758014941,39.06,-2.1,39.1164108783,134.97,53.901,-4.442,54.0837236606,14.571,-2.342,14.758014941,39.33,-2.1,39.386024171,134.79
2021-06-07 17:30:00,56.476,-5.009,56.6976953412,11.646,-3.189,12.0747272019,44.83,-1.82,44.8669288006,134.44,56.806,-5.009,57.0264124507,11.646,-3.189,12.0747272019,45.16,-1.82,45.1966591686,134.27
2021-06-07 18:00:00,54.1585,-4.6335,54.3563468649,8.8385,-2.3435,9.1439091476,45.32,-2.29,45.3778194716,134.44,54.5085,-4.6435,54.7059289703,8.8385,-2.3435,9.1439091476,45.67,-2.3,45.7278788049,134.27
2021-06-07 18:30:00,57.2095,-4.3415,57.3739968322,8.3395,-1.7815,8.5276610216,48.87,-2.56,48.9370054253,134.31,57.5795,-4.3415,57.7429427939,8.3395,-1.7815,8.5276610216,49.24,-2.56,49.3065026138,134.14
2021-06-07 19:00:00,56.596,-4.3185,56.7605202429,7.516,-1.8185,7.7328648152,49.08,-2.5,49.1436303095,134.31,56.966,-4.3285,57.1302115194,7.516,-1.8185,7.7328648152,49.45,-2.51,49.5136607413,134.14
2021-06-07 19:30:00,53.8665,-3.8415,54.0033049405,4.9765,-1.2915,5.1413543449,48.89,-2.55,48.9564561626,133.98,54.2365,-3.8615,54.3737906946,4.9765,-1.2915,5.1413543449,49.26,-2.5700000000000003,49.3269956515,133.81
2021-06-07 20:00:00,52.6785,-3.6755,52.8065683651,2.7785,-0.7755000000000001,2.8846945246,49.9,-2.9,49.9841975028,133.21,53.0485,-3.6855,53.1763693994,2.7785,-0.7755000000000001,2.8846945246,50.27,-2.91,50.3541557371,133.04
2021-06-07 20:30:00,52.771,-3.334,52.8762139057,2.141,-0.554,2.2115146393,50.63,-2.7800000000000002,50.7062648989,133.58,53.151,-3.344,53.25609014,2.141,-0.554,2.2115146393,51.01,-2.79,51.0862427665,133.41
2021-06-07 21:00:00,51.387,-4.0695,51.5478864673,1.9769999999999999,-0.2795,1.9966595228,49.41,-3.79,49.5551430227,133.58,51.777,-4.0695,51.9366783617,1.9769999999999999,-0.2795,1.9966595228,49.8,-3.79,49.9440096508,133.41
2021-06-07 21:30:00,49.9045,-4.3865,50.0969111074,1.7845,-0.35650000000000004,1.8197616602000002,48.12,-4.03,48.2884592838,134.32,50.2745,-4.4065,50.467242767,1.7845,-0.35650000000000004,1.8197616602000002,48.49,-4.05,48.6588388682,134.15
2021-06-07 22:00:00,48.7005,-4.7985,48.9363290665,2.0605,-0.0785,2.0619947866,46.64,-4.72,46.8782252224,134.44,49.0505,-4.8285,49.2875842632,2.0605,-0.0785,2.0619947866,46.99,-4.75,47.2294674965,134.26
2021-06-07 22:30:00,47.4435,-5.2955,47.7381190717,1.8435000000000001,0.0745,1.8450047425,45.6,-5.37,45.9151053576,135.04,47.7935,-5.3155,48.0881813183,1.8435000000000001,0.0745,1.8450047425,45.95,-5.39,46.2650472819,134.86
2021-06-07 23:00:00,44.387,-6.0405,44.7961316327,1.807,0.0395,1.8074316723,42.58,-6.08,43.011891379,135.04,44.707,-6.0605,45.1159119297,1.807,0.0395,1.8074316723,42.9,-6.1,43.3315127823,134.86
2021-06-07 23:30:00,41.056,-6.818,41.6182683446,1.376,0.112,1.3805506148,39.68,-6.93,40.2806069964,135.45,41.366,-6.858,41.9306346243,1.376,0.112,1.3805506148,39.99,-6.97,40.5928688319,135.27
2021-06-08 00:00:00,38.883,-6.759,39.4660837936,1.263,0.311,1.3007267200000001,37.62,-7.07,38.2785749474,136.81,39.163,-6.789,39.7470890758,1.263,0.311,1.3007267200000001,37.9,-7.1,38.559304973,136.63
2021-06-08 00:30:00,37.3125,-7.4405,38.0471246811,1.2925,0.11950000000000001,1.2980125192,36.02,-7.5600000000000005,36.8048094683,136.43,37.6025,-7.4805,38.3393516703,1.2925,0.11950000000000001,1.2980125192,36.31,-7.6,37.096847575,136.25
2021-06-08 01:00:00,36.3245,-7.621,37.1153464385,1.4245,-0.291,1.4539192722,34.9,-7.33,35.6614483722,136.95,36.5845,-7.651,37.3759741177,1.4245,-0.291,1.4539192722,35.16,-7.36,35.9220712098,136.76
2021-06-08 01:30:00,35.798,-7.7735,36.6322822965,1.218,-0.1535,1.2276344122,34.58,-7.62,35.4096145136,136.99,36.078,-7.8035,36.9122838124,1.218,-0.1535,1.2276344122,34.86,-7.65,35.6895236729,136.81
2021-06-08 02:00:00,35.8295,-7.7235,36.6524968113,1.2395,-0.28350000000000003,1.271507963,34.59,-7.44,35.3810924082,136.99,36.0895,-7.7635000000000005,36.9150909859,1.2395,-0.28350000000000003,1.271507963,34.85,-7.48,35.6436936919,136.81
2021-06-08 02:30:00,35.519,-7.9535,36.3985923251,1.259,-0.2735,1.2883645641,34.26,-7.68,35.1102549122,136.99,35.779,-7.9835,36.6588749589,1.259,-0.2735,1.2883645641,34.52,-7.71,35.3705315199,136.81
2021-06-08 03:00:00,35.0515,-7.9190000000000005,35.9349163523,1.3615,-0.269,1.3878196028,33.69,-7.65,34.5476279938,137.31,35.3215,-7.949,36.2049024754,1.3615,-0.269,1.3878196028,33.96,-7.68,34.8175817655,137.13
2021-06-08 03:30:00,34.705,-7.8395,35.5794151898,1.435,-0.2795,1.4619662274,33.27,-7.5600000000000005,34.1181256812,137.51,34.955,-7.8695,35.829890528,1.435,-0.2795,1.4619662274,33.52,-7.59,34.3685684892,137.32
2021-06-08 04:00:00,34.7395,-7.8125,35.6071343483,1.4195,-0.1925,1.4324931064,33.32,-7.62,34.1802106489,136.89,34.9895,-7.8425,35.8576340059,1.4195,-0.1925,1.4324931064,33.57,-7.65,34.4306171888,136.71
2021-06-08 04:30:00,34.51,-8.0205,35.4297688427,1.38,-0.2205,1.3975050089,33.13,-7.8,34.0358178982,137.01,34.77,-8.0505,35.6898227826,1.38,-0.2205,1.3975050089,33.39,-7.83,34.2957869133,136.83
2021-06-08 05:00:00,34.28,-7.7285,35.1404056927,1.6,-0.3285,1.6333744978,32.68,-7.4,33.5073484478,137.01,34.53,-7.7585,35.3908917979,1.6,-0.3285,1.6333744978,32.93,-7.43,33.757810948,136.83
2021-06-08 05:30:00,35.4355,-7.3465,36.1890276534,1.6955,-0.3165,1.7247876681,33.74,-7.03,34.464597778,136.5,35.6955,-7.3665,36.4476891243,1.6955,-0.3165,1.7247876681,34.0,-7.05,34.7232270966,136.32
2021-06-08 06:00:00,36.7205,-7.1465,37.4094584631,1.7605,-0.34650000000000003,1.7942749232000001,34.96,-6.8,35.6151877715,136.5,36.9905,-7.1765,37.6802234932,1.7605,-0.34650000000000003,1.7942749232000001,35.23,-6.83,35.8859554701,136.32
2021-06-08 06:30:00,40.9785,-5.6925,41.3719955828,2.3685,-0.6625,2.4594101935,38.61,-5.03,38.9362684396,135.59,41.2685,-5.7025,41.6606240772,2.3685,-0.6625,2.4594101935,38.9,-5.04,39.2251398978,135.4
2021-06-08 07:00:00,44.5675,-4.6175,44.8060639032,3.1975,-0.9275,3.3293036059,41.37,-3.69,41.5342388879,135.59,44.8775,-4.6275,45.1154492663,3.1975,-0.9275,3.3293036059,41.68,-3.7,41.8439051715,135.4
2021-06-08 07:30:00,49.014,-3.5435,49.1419229197,4.914,-1.2335,5.0664502613,44.1,-2.31,44.1604585574,134.52,49.354,-3.5535,49.4817610666,4.914,-1.2335,5.0664502613,44.44,-2.32,44.5005168509,134.34
2021-06-08 08:00:00,53.06,-2.0805,53.1007728781,23.79,-1.4105,23.8317773204,29.27,-0.67,29.2776672568,134.11,53.28,-2.0705,53.3202153995,23.79,-1.4105,23.8317773204,29.49,-0.66,29.4973846298,133.93
2021-06-08 08:30:00,55.5575,-1.6844999999999999,55.5830311021,18.6875,-3.5145,19.0151089006,36.87,1.83,36.9153870358,133.5,55.8275,-1.6545,55.8520109441,18.6875,-3.5145,19.0151089006,37.14,1.8599999999999999,37.1865459541,133.32
2021-06-08 09:00:00,55.5795,-2.2755,55.6260615225,19.8295,-4.1155,20.2520717582,35.75,1.8399999999999999,35.7973197321,133.09,55.8595,-2.2455,55.904615288,19.8295,-4.1155,20.2520717582,36.03,1.87,36.0784949797,132.92
2021-06-08 09:30:00,54.0625,-2.5705,54.1235750528,11.2325,-3.5005,11.7653115768,42.83,0.93,42.8400957048,133.57,54.3725,-2.5505,54.4322864346,11.2325,-3.5005,11.7653115768,43.14,0.9500000000000001,43.150458862,133.4
2021-06-08 10:00:00,53.4935,-2.74,53.5636270453,11.5935,-3.87,12.2223623842,41.9,1.13,41.9152347005,133.06,53.8035,-2.7199999999999998,53.8722100182,11.5935,-3.87,12.2223623842,42.21,1.15,42.225662813,132.88
2021-06-08 10:30:00,55.2955,-3.585,55.4115921559,20.9155,-3.035,21.1345538219,34.38,-0.55,34.3843990787,133.54,55.5655,-3.555,55.6791057332,20.9155,-3.035,21.1345538219,34.65,-0.52,34.6539016562,133.37
2021-06-08 11:00:00,55.785,-3.6189999999999998,55.902266376200004,30.815,-1.959,30.8772069009,24.97,-1.6600000000000001,25.0251173823,134.49,55.975,-3.609,56.0912248574,30.815,-1.959,30.8772069009,25.16,-1.65,25.2140456889,134.32
2021-06-08 11:30:00,54.6005,-4.1215,54.7558340499,31.3205,-2.5115,31.4210336001,23.28,-1.6099999999999999,23.3356058417,134.33,54.7705,-4.1215,54.9253532761,31.3205,-2.5115,31.4210336001,23.45,-1.6099999999999999,23.5052036792,134.15
2021-06-08 12:00:00,54.1705,-4.562,54.3622563388,19.3205,-5.012,19.9600066195,34.85,0.45,34.8529051874,134.28,54.4005,-4.552,54.590613701,19.3205,-5.012,19.9600066195,35.08,0.46,35.0830158339,134.11
2021-06-08 12:30:00,54.9115,-4.4005,55.0875415362,16.8215,-5.6905,17.7579461791,38.09,1.29,38.1118380559,133.67,55.2015,-4.3705,55.3742437646,16.8215,-5.6905,17.7579461791,38.38,1.32,38.4026926139,133.5
2021-06-08 13:00:00,54.9345,-4.165,55.092163828,16.7145,-5.745,17.6742619436,38.22,1.58,38.252644353,133.59,55.2145,-4.145,55.3698657688,16.7145,-5.745,17.6742619436,38.5,1.6,38.5332324105,133.42
2021-06-08 13:30:00,54.5385,-4.9325,54.7610951178,17.5085,-6.0225,18.5153471072,37.03,1.09,37.0460389246,134.24,54.8085,-4.9025,55.0273221091,17.5085,-6.0225,18.5153471072,37.3,1.12,37.316811225,134.08
2021-06-08 14:00:00,52.3095,-5.521,52.6000497267,17.2495,-5.851,18.2148140603,35.06,0.33,35.0615530175,134.24,52.5595,-5.501,52.8465896842,17.2495,-5.851,18.2148140603,35.31,0.35000000000000003,35.3117345935,134.08
2021-06-08 14:30:00,53.2185,-5.5295,53.5049914728,18.1785,-6.1995000000000005,19.2065525928,35.04,0.67,35.0464049512,134.31,53.4785,-5.5195,53.7625784584,18.1785,-6.1995000000000005,19.2065525928,35.3,0.68,35.3065489676,134.14
2021-06-08 15:00:00,51.8935,-5.758,52.2119709095,17.5735,-6.038,18.5818552962,34.32,0.28,34.3211421721,134.16,52.1535,-5.748,52.4692964147,17.5735,-6.038,18.5818552962,34.58,0.29,34.5812159994,133.98
2021-06-08 15:30:00,51.7575,-5.566,52.0559234118,16.9475,-5.556,17.8349906714,34.81,-0.01,34.8100014364,134.1,52.0075,-5.556,52.3034338476,16.9475,-5.556,17.8349906714,35.06,0.0,35.06,133.93
2021-06-08 16:00:00,52.4465,-5.43,52.7268457453,16.2265,-5.01,16.9823261731,36.22,-0.42,36.2224350369,134.15,52.7065,-5.43,52.985470105,16.2265,-5.01,16.9823261731,36.48,-0.42,36.482417683,133.98
2021-06-08 16:30:00,53.1355,-5.7,53.4403532946,15.7455,-4.98,16.5142717142,37.39,-0.72,37.3969316923,134.22,53.4155,-5.68,53.7166458395,15.7455,-4.98,16.5142717142,37.67,-0.7000000000000001,37.6765032879,134.05
2021-06-08 17:00:00,53.1895,-5.0035,53.4243195792,25.2095,-2.5335,25.3364857962,27.98,-2.47,28.0888109396,134.22,53.4195,-5.0035,53.6533129685,25.2095,-2.5335,25.3364857962,28.21,-2.47,28.317927184,134.05
2021-06-08 17:30:00,53.5545,-4.837,53.772493333,34.4645,0.983,34.4785157634,19.09,-5.82,19.9574672742,135.38,53.6845,-4.867,53.9046679727,34.4645,0.983,34.4785157634,19.22,-5.85,20.0905674385,135.21
2021-06-08 18:00:00,54.0025,-4.282,54.1719995039,31.6725,1.418,31.7042265361,22.33,-5.7,23.0460170095,135.38,54.1725,-4.292,54.3422581446,31.6725,1.418,31.7042265361,22.5,-5.71,23.2132311409,135.21
2021-06-08 18:30:00,53.6495,-3.7065,53.7773836524,29.6595,2.0335,29.7291281826,23.99,-5.74,24.6671380586,135.36,53.8195,-3.7365,53.9490501538,29.6595,2.0335,29.7291281826,24.16,-5.77,24.8394545029,135.19
2021-06-08 19:00:00,53.2115,-3.5775,53.3316251252,19.2115,1.5225,19.2717341851,34.0,-5.1,34.3803723075,135.36,53.4315,-3.5975,53.5524714509,19.2115,1.5225,19.2717341851,34.22,-5.12,34.6009075025,135.19
2021-06-08 19:30:00,53.012,-3.7845,53.1469150963,3.932,-1.1245,4.0896362002,49.08,-2.66,49.1520294596,134.96,53.392,-3.7945,53.526665263699996,3.932,-1.1245,4.0896362002,49.46,-2.67,49.5320148995,134.79
2021-06-08 20:00:00,52.2615,-3.271,52.3637644106,2.6415,-0.761,2.7489349301,49.62,-2.51,49.6834429161,134.96,52.6315,-3.271,52.73304688,2.6415,-0.761,2.7489349301,49.99,-2.51,50.0529739376,134.79
2021-06-08 20:30:00,52.0365,-3.0925,52.1283117749,2.0265,-0.5825,2.1085560225,50.01,-2.51,50.0729487847,133.11,52.4165,-3.1025,52.5082372443,2.0265,-0.5825,2.1085560225,50.39,-2.52,50.4529731532,132.94
2021-06-08 21:00:00,51.0125,-3.517,51.1335940967,1.8425,-0.40700000000000003,1.8869168636,49.17,-3.11,49.2682554999,132.98,51.3825,-3.537,51.5040937718,1.8425,-0.40700000000000003,1.8869168636,49.54,-3.13,49.6387802026,132.81
2021-06-08 21:30:00,49.5415,-3.924,49.6966598299,1.5215,-0.214,1.5364759191,48.02,-3.71,48.1631030977,133.33,49.8915,-3.934,50.0463597902,1.5215,-0.214,1.5364759191,48.37,-3.7199999999999998,48.5128364456,133.16
2021-06-08 22:00:00,48.4835,-4.237,48.6682847576,1.3135,-0.157,1.3228496702,47.17,-4.08,47.3461223333,133.33,48.8435,-4.267,49.0295296862,1.3135,-0.157,1.3228496702,47.53,-4.11,47.7073684036,133.16
2021-06-08 22:30:00,47.6105,-4.77,47.848851713,1.3405,-0.2,1.3553376885000001,46.27,-4.57,46.4951373802,133.13,47.9705,-4.79,48.2090548575,1.3405,-0.2,1.3553376885000001,46.63,-4.59,46.8553625533,132.97
2021-06-08 23:00:00,44.4775,-5.5745000000000005,44.8254732992,1.5275,-0.28450000000000003,1.5537684834,42.95,-5.29,43.2745491022,133.49,44.8075,-5.6045,45.1566437692,1.5275,-0.28450000000000003,1.5537684834,43.28,-5.32,43.6057427411,133.32
2021-06-08 23:30:00,41.2345,-6.4875,41.7417254854,1.6045,-0.1375,1.6103808555999999,39.63,-6.35,40.135512953,134.12,41.5345,-6.5175,42.0427460628,1.6045,-0.1375,1.6103808555999999,39.93,-6.38,40.4364847631,133.95
2021-06-09 00:00:00,39.085,-6.7575,39.6648588961,1.345,-0.0575,1.3462285281,37.74,-6.7,38.330113488,135.24,39.365,-6.7875,39.9458806543,1.345,-0.0575,1.3462285281,38.02,-6.73,38.6110515267,135.07
2021-06-09 00:30:00,37.13,-6.6855,37.727083246,1.1400000000000001,0.1345,1.1479068995,35.99,-6.82,36.6304859373,135.8,37.41,-6.7255,38.0097415178,1.1400000000000001,0.1345,1.1479068995,36.27,-6.86,36.9130397014,135.62
2021-06-09 01:00:00,35.889,-6.9495000000000005,36.5556544361,1.169,0.18050000000000002,1.1828530128,34.72,-7.13,35.4445383663,134.37,36.159,-6.9795,36.8264402468,1.169,0.18050000000000002,1.1828530128,34.99,-7.16,35.7150626487,134.2
2021-06-09 01:30:00,35.2535,-7.357,36.0129797608,1.2735,-0.017,1.2736134618000001,33.98,-7.34,34.7637167173,134.8,35.5135,-7.397,36.2756707898,1.2735,-0.017,1.2736134618000001,34.24,-7.38,35.0263044011,134.63
2021-06-09 02:00:00,35.5925,-7.3655,36.3466180889,1.8425,-0.1655,1.8499179712,33.75,-7.2,34.5094552261,134.89,35.8525,-7.4055,36.6093319592,1.8425,-0.1655,1.8499179712,34.01,-7.24,34.7720821925,134.71
2021-06-09 02:30:00,35.109,-7.487,35.8984268458,2.079,-0.027,2.0791753173,33.03,-7.46,33.8619624357,135.26,35.359,-7.517,36.1491932137,2.079,-0.027,2.0791753173,33.28,-7.49,34.1124390802,135.08
2021-06-09 03:00:00,34.2255,-7.6805,35.0767006787,2.4855,-0.09050000000000001,2.4871470604,31.74,-7.59,32.6348847095,135.43,34.4755,-7.7205,35.3293959827,2.4855,-0.09050000000000001,2.4871470604,31.99,-7.63,32.887337989,135.25
2021-06-09 03:30:00,34.255,-7.7065,35.1111829372,2.525,-0.0965,2.5268433371,31.73,-7.61,32.629817652,135.5,34.495,-7.7465,35.3541127346,2.525,-0.0965,2.5268433371,31.97,-7.65,32.872532607,135.32
2021-06-09 04:00:00,33.761,-7.7375,34.6363108204,2.091,-0.1275,2.0948835887,31.67,-7.61,32.5714752506,135.5,33.991,-7.7675,34.8672071903,2.091,-0.1275,2.0948835887,31.9,-7.64,32.8021279798,135.32
2021-06-09 04:30:00,34.092,-7.824,34.9782709693,2.132,-0.054,2.1326837553,31.96,-7.77,32.890948602899996,135.3,34.342,-7.864,35.2308878685,2.132,-0.054,2.1326837553,32.21,-7.8100000000000005,33.143328137,135.12
2021-06-09 05:00:00,34.291,-7.5715,35.1169516509,2.311,-0.0915,2.3128106818,31.98,-7.48,32.8431240901,135.51,34.531,-7.6215,35.3620873712,2.311,-0.0915,2.3128106818,32.22,-7.53,33.088204847,135.33
2021-06-09 05:30:00,35.1345,-7.2185,35.8683681327,2.7745,-0.1985,2.7815917206,32.36,-7.02,33.1126863906,135.27,35.3845,-7.2485,36.1192966778,2.7745,-0.1985,2.7815917206,32.61,-7.05,33.3633721317,135.09
2021-06-09 06:00:00,36.7315,-6.8335,37.3617426588,3.0315,-0.2735,3.0438124942,33.7,-6.5600000000000005,34.3325443275,135.09,36.9815,-6.8635,37.613016025,3.0315,-0.2735,3.0438124942,33.95,-6.59,34.5836753397,134.92
2021-06-09 06:30:00,40.4955,-5.3915,40.8528308995,3.5655,-0.5015000000000001,3.6005961312,36.93,-4.89,37.2523422082,134.24,40.7755,-5.4215,41.1343416442,3.5655,-0.5015000000000001,3.6005961312,37.21,-4.92,37.5338580484,134.07
2021-06-09 07:00:00,44.4705,-4.4705,44.694638834,4.1705,-0.7105,4.2305886706,40.3,-3.76,40.4750243978,134.24,44.7805,-4.4805,45.0040893753,4.1705,-0.7105,4.2305886706,40.61,-3.77,40.7846171982,134.07
2021-06-09 07:30:00,48.6165,-3.5245,48.7440885903,5.5465,-1.1945000000000001,5.6736665834,43.07,-2.33,43.1329781026,134.6,48.9265,-3.5245,49.0532822806,5.5465,-1.1945000000000001,5.6736665834,43.38,-2.33,43.4425287017,134.42
2021-06-09 08:00:00,51.0415,-2.8280000000000003,51.1197839026,7.9415,-2.068,8.2063418312,43.1,-0.76,43.1067001753,134.24,51.3715,-2.818,51.4487330869,7.9415,-2.068,8.2063418312,43.43,-0.75,43.4364754555,134.07
2021-06-09 08:30:00,53.8035,-1.9220000000000002,53.8378184574,9.1435,-2.262,9.4191420124,44.66,0.34,44.6612942043,133.22,54.1335,-1.9020000000000001,54.1669034213,9.1435,-2.262,9.4191420124,44.99,0.36,44.991440297,133.05
2021-06-09 09:00:00,55.814,-2.324,55.8623627499,12.154,-3.144,12.5540611756,43.66,0.8200000000000001,43.6676997333,133.39,56.134,-2.304,56.1812635315,12.154,-3.144,12.5540611756,43.98,0.84,43.9880210967,133.22
2021-06-09 09:30:00,55.6845,-2.46,55.7388117944,13.0845,-3.7,13.5975784701,42.6,1.24,42.6180431273,133.39,56.0145,-2.44,56.0676181967,13.0845,-3.7,13.5975784701,42.93,1.26,42.9484865857,133.22
2021-06-09 10:00:00,51.355,-2.207,51.402401442,11.165,-3.487,11.6968540215,40.19,1.28,40.2103780136,133.15,51.665,-2.187,51.7112675729,11.165,-3.487,11.6968540215,40.5,1.3,40.520858826,132.98
2021-06-09 10:30:00,48.6925,-1.8145,48.7262964579,9.6925,-3.4245,10.2796768675,39.0,1.6099999999999999,39.0332179048,133.24,48.9825,-1.7845,49.0149951188,9.6925,-3.4245,10.2796768675,39.29,1.6400000000000001,39.3242126431,133.08
2021-06-09 11:00:00,51.2375,-2.067,51.2791760391,11.4875,-3.287,11.9485156086,39.75,1.22,39.7687176057,133.24,51.5275,-2.057,51.5685418181,11.4875,-3.287,11.9485156086,40.04,1.23,40.0588879027,133.08
2021-06-09 11:30:00,53.877,-2.265,53.9245895117,11.897,-2.895,12.2441673461,41.98,0.63,41.9847269849,133.2,54.187,-2.245,54.2334859105,11.897,-2.895,12.2441673461,42.29,0.65,42.2949949758,133.03
2021-06-09 12:00:00,52.7485,-1.7189999999999999,52.7765024727,11.2885,-3.009,11.6826500953,41.46,1.29,41.4800638862,133.13,53.0485,-1.699,53.0757002144,11.2885,-3.009,11.6826500953,41.76,1.31,41.7805421219,132.96
2021-06-09 12:30:00,55.7345,-1.3965,55.7519928119,22.4345,-2.0165,22.5249431187,33.3,0.62,33.3057712717,132.86,56.0145,-1.3765,56.0314104989,22.4345,-2.0165,22.5249431187,33.58,0.64,33.5860983146,132.68
2021-06-09 13:00:00,53.327,-1.262,53.3419307206,28.347,-1.502,28.3867647505,24.98,0.24,24.9811528957,132.86,53.507,-1.242,53.5214126589,28.347,-1.502,28.3867647505,25.16,0.26,25.1613433664,132.68
2021-06-09 13:30:00,52.066,-1.117,52.0779804236,25.926,-0.8270000000000001,25.9391866681,26.14,-0.29,26.1416085963,133.28,52.256,-1.107,52.267724123,25.926,-0.8270000000000001,25.9391866681,26.33,-0.28,26.331488754,133.11
2021-06-09 14:00:00,53.2615,-2.4885,53.3196025351,17.1515,-3.3785,17.481081617,36.11,0.89,36.1209662108,133.35,53.5015,-2.4585,53.5579566871,17.1515,-3.3785,17.481081617,36.35,0.92,36.361640502,133.18
2021-06-09 14:30:00,52.6685,-2.032,52.7076836548,13.0685,-3.5220000000000002,13.5347765497,39.6,1.49,39.6280216514,133.44,52.9585,-2.012,52.996706183,13.0685,-3.5220000000000002,13.5347765497,39.89,1.51,39.9185696137,133.27
2021-06-09 15:00:00,52.3065,-2.456,52.3641277809,14.7165,-4.056,15.2652058044,37.59,1.6,37.6240362003,133.2,52.5965,-2.436,52.6528812911,14.7165,-4.056,15.2652058044,37.88,1.62,37.9146251465,133.03
2021-06-09 15:30:00,51.237,-2.3905,51.2927349558,13.637,-4.1405,14.2517195191,37.6,1.75,37.6407027033,133.65,51.507,-2.3605,51.5610609787,13.637,-4.1405,14.2517195191,37.87,1.78,37.9118095057,133.48
2021-06-09 16:00:00,52.859,-2.308,52.9093634908,13.249,-3.818,13.7881516165,39.61,1.51,39.6387714239,133.65,53.159,-2.278,53.2077866952,13.249,-3.818,13.7881516165,39.91,1.54,39.9397008001,133.48
2021-06-09 16:30:00,51.365,-1.0825,51.3764053944,31.045,0.3975,31.0475446896,20.32,-1.48,20.3738263466,133.65,51.535,-1.0625,51.5459516475,31.045,0.3975,31.0475446896,20.49,-1.46,20.5419497614,133.48
2021-06-09 17:00:00,55.832,-0.7075,55.8364825204,33.512,1.5625,33.5484060761,22.32,-2.27,22.4351353907,134.12,55.992,-0.7075,55.9964697124,33.512,1.5625,33.5484060761,22.48,-2.27,22.5943200827,133.95
2021-06-09 17:30:00,55.8445,-1.065,55.8546542846,31.7145,2.255,31.7945677003,24.13,-3.32,24.3573253868,134.07,56.0245,-1.075,56.034812619,31.7145,2.255,31.7945677003,24.31,-3.33,24.5370128581,133.89
2021-06-09 18:00:00,55.878,-1.42,55.8960399671,31.298,2.4,31.3898837844,24.58,-3.8200000000000003,24.875063819,133.98,56.058,-1.42,56.0759820601,31.298,2.4,31.3898837844,24.76,-3.8200000000000003,25.0529439388,133.81
2021-06-09 18:30:00,54.242,-1.626,54.2663656421,30.292,2.604,30.4037181937,23.95,-4.23,24.3206784445,133.91,54.422,-1.6360000000000001,54.4465846495,30.292,2.604,30.4037181937,24.13,-4.24,24.4996836714,133.74
2021-06-09 19:00:00,54.286,-2.238,54.3321124198,24.996,1.562,25.044757136,29.29,-3.8,29.535471894,133.76,54.496,-2.248,54.5423461175,24.996,1.562,25.044757136,29.5,-3.81,29.7450180703,133.59
2021-06-09 19:30:00,53.208,-1.9795,53.2448089888,24.648,1.9105,24.721931847,28.56,-3.89,28.8237003176,133.8,53.428,-1.9995,53.4654017496,24.648,1.9105,24.721931847,28.78,-3.91,29.0443884425,133.63
2021-06-09 20:00:00,52.9325,-2.0805,52.9733710132,21.2725,1.7395,21.3435029107,31.66,-3.8200000000000003,31.8896221364,133.89,53.1325,-2.0905,53.1736094929,21.2725,1.7395,21.3435029107,31.86,-3.83,32.0893829794,133.72
2021-06-09 20:30:00,53.0155,-3.0355,53.102330462,5.4355,-1.1055,5.546781995,47.58,-1.9300000000000002,47.6191274595,134.17,53.3755,-3.0355,53.4617457674,5.4355,-1.1055,5.546781995,47.94,-1.9300000000000002,47.9788338749,133.99
2021-06-09 21:00:00,50.827,-3.515,50.9483969718,4.747,-0.905,4.8324976979,46.08,-2.61,46.1538568269,133.81,51.187,-3.525,51.30823125,4.747,-0.905,4.8324976979,46.44,-2.62,46.5138474005,133.63
2021-06-09 21:30:00,49.266,-3.7030000000000003,49.4049690315,3.996,-0.673,4.0522765207,45.27,-3.03,45.3712882779,134.02,49.606,-3.713,49.7447645989,3.996,-0.673,4.0522765207,45.61,-3.04,45.7111988467,133.85
2021-06-09 22:00:00,48.1525,-4.166,48.3323785081,3.7725,-0.666,3.8308370169,44.38,-3.5,44.5177986877,134.02,48.4925,-4.186,48.6728379309,3.7725,-0.666,3.8308370169,44.72,-3.52,44.8583191838,133.85
2021-06-09 22:30:00,47.258,-4.419,47.4641562129,3.158,-0.509,3.1987567898,44.1,-3.91,44.2729951551,134.08,47.578,-4.439,47.7846293802,3.158,-0.509,3.1987567898,44.42,-3.93,44.5935118599,133.91
2021-06-09 23:00:00,44.426,-4.9745,44.703636611,3.286,-0.6445000000000001,3.3486081064,41.14,-4.33,41.3672394535,133.76,44.746,-4.9945,45.0238775124,3.286,-0.6445000000000001,3.3486081064,41.46,-4.35,41.6875772863,133.59
2021-06-09 23:30:00,41.4185,-5.779,41.8197200284,2.9085,-0.709,2.9936688611,38.51,-5.07,38.8423094061,134.96,41.7085,-5.809,42.1110846838,2.9085,-0.709,2.9936688611,38.8,-5.1,39.1337450291,134.78
2021-06-10 00:00:00,39.3005,-6.386,39.8159552975,2.8905000000000003,-0.676,2.9684956207,36.41,-5.71,36.8550159408,134.96,39.5805,-6.406,40.0955460899,2.8905000000000003,-0.676,2.9684956207,36.69,-5.73,37.1347411463,134.78
2021-06-10 00:30:00,37.2875,-6.468,37.8443216381,2.2275,-0.708,2.3373104736,35.06,-5.76,35.5300042218,135.62,37.5575,-6.498,38.1154799294,2.2275,-0.708,2.3373104736,35.33,-5.79,35.8012988591,135.1
2021-06-10 01:00:00,36.545,-6.9065,37.1918911491,2.585,-0.8365,2.7169757544,33.96,-6.07,34.4982100985,135.62,36.805,-6.9265,37.4510938058,2.585,-0.8365,2.7169757544,34.22,-6.09,34.757682604,135.45
2021-06-10 01:30:00,35.828,-7.1055,36.5257951898,2.488,-0.8655,2.6342426331,33.34,-6.24,33.9189209734,135.23,36.088,-7.1355,36.7866701979,2.488,-0.8655,2.6342426331,33.6,-6.27,34.1800073142,135.05
2021-06-10 02:00:00,35.217,-7.067,35.9190698376,2.677,-0.847,2.8077994943,32.54,-6.22,33.1291412506,135.35,35.467,-7.107,36.1720546555,2.677,-0.847,2.8077994943,32.79,-6.26,33.3822063381,135.17
2021-06-10 02:30:00,35.524,-7.0755,36.2217790321,3.374,-0.8855000000000001,3.488264074,32.15,-6.19,32.7404734236,135.17,35.764,-7.0955,36.4610726152,3.374,-0.8855000000000001,3.488264074,32.39,-6.21,32.979936325,134.99
2021-06-10 03:00:00,34.9855,-7.281,35.7351111828,4.2855,-1.151,4.437376618,30.7,-6.13,31.3060201878,135.68,35.2155,-7.311,35.9664032293,4.2855,-1.151,4.437376618,30.93,-6.16,31.5374459968,135.5
2021-06-10 03:30:00,35.078,-7.2575,35.8209071668,5.238,-1.4575,5.4369982757,29.84,-5.8,30.3984473288,135.68,35.308,-7.2775,36.0501993094,5.238,-1.4575,5.4369982757,30.07,-5.82,30.6280476035,135.5
2021-06-10 04:00:00,34.8775,-7.0895,35.5907434103,4.1475,-1.2595,4.3345237916,30.73,-5.83,31.2781361337,135.9,35.1175,-7.1295,35.8339026133,4.1475,-1.2595,4.3345237916,30.97,-5.87,31.5213863908,135.72
2021-06-10 04:30:00,34.865,-7.28,35.6169429485,4.365,-1.21,4.5296053912000005,30.5,-6.07,31.0981494626,135.6,35.095,-7.3,35.8461856409,4.365,-1.21,4.5296053912000005,30.73,-6.09,31.3276395536,135.43
2021-06-10 05:00:00,34.8105,-7.253,35.5580781152,3.8605,-1.063,4.0041764759,30.95,-6.19,31.5629307891,135.74,35.0505,-7.273,35.7971238963,3.8605,-1.063,4.0041764759,31.19,-6.21,31.8022043261,135.56
2021-06-10 05:30:00,35.54,-6.4825,36.1263671887,2.96,-0.7925000000000001,3.0642545994,32.58,-5.69,33.0731386475,135.68,35.79,-6.5225,36.379487438,2.96,-0.7925000000000001,3.0642545994,32.83,-5.73,33.3262929232,135.5
2021-06-10 06:00:00,37.127,-6.038,37.6147786515,2.707,-0.8280000000000001,2.8308007701,34.42,-5.21,34.8120740548,134.95,37.387,-6.058,37.8746238661,2.707,-0.8280000000000001,2.8308007701,34.68,-5.23,35.0721442173,134.77
2021-06-10 06:30:00,40.337,-4.9545,40.6401358173,2.857,-0.8445,2.9791994311,37.48,-4.11,37.7046747765,134.84,40.607,-4.9645,40.9093474557,2.857,-0.8445,2.9791994311,37.75,-4.12,37.974160951900004,134.66
2021-06-10 07:00:00,43.2905,-3.982,43.4732528602,2.8705,-0.842,2.9914435061,40.42,-3.14,40.541780918,134.84,43.5905,-3.992,43.7729111923,2.8705,-0.842,2.9914435061,40.72,-3.15,40.8416564307,134.66
2021-06-10 07:30:00,48.2235,-2.59,48.2930021043,2.7835,-0.8200000000000001,2.9017705371,45.44,-1.77,45.4744598649,134.22,48.5535,-2.59,48.6225303974,2.7835,-0.8200000000000001,2.9017705371,45.77,-1.77,45.8042115968,134.05
2021-06-10 08:00:00,51.2265,-1.2585,51.241956681,3.2265,-1.0285,3.3864604678,48.0,-0.23,48.0005510385,134.22,51.5965,-1.2585,51.6118458738,3.2265,-1.0285,3.3864604678,48.37,-0.23,48.3705468235,134.05
2021-06-10 08:30:00,53.6935,-0.4565,53.6954405373,3.6935000000000002,-1.1065,3.8556821057,50.0,0.65,50.0042248215,133.22,54.0635,-0.4465,54.0653437472,3.6935000000000002,-1.1065,3.8556821057,50.37,0.66,50.3743238168,133.04
2021-06-10 09:00:00,53.7715,-0.5515,53.7743281176,11.2015,0.018500000000000003,11.201515277,42.57,-0.5700000000000001,42.5738158966,132.75,54.1015,-0.5515,54.104310868,11.2015,0.018500000000000003,11.201515277,42.9,-0.5700000000000001,42.9037865462,132.57
