Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-10 09:30:00,55.851,-0.5775,55.8539855986,13.311,-0.007500000000000001,13.3110021129,42.54,-0.5700000000000001,42.5438185874,133.1,56.161,-0.5675,56.1638671857,13.311,-0.007500000000000001,13.3110021129,42.85,-0.56,42.8536591203,132.92
2021-06-10 10:00:00,54.803,-0.225,54.8034618797,13.223,-0.125,13.2235908134,41.58,-0.1,41.5801202499,133.0,55.123,-0.225,55.1234591984,13.223,-0.125,13.2235908134,41.9,-0.1,41.9001193316,132.82
2021-06-10 10:30:00,54.228,-0.9615,54.2365233606,11.608,-1.1715,11.666965168800001,42.62,0.21,42.6205173596,132.96,54.538,-0.9415,54.5461260426,11.608,-1.1715,11.666965168800001,42.93,0.23,42.9306161148,132.79
2021-06-10 11:00:00,53.0075,-0.711,53.0122681768,7.0675,-2.191,7.3993268106,45.94,1.48,45.9638336086,133.08,53.3475,-0.6910000000000001,53.351975008,7.0675,-2.191,7.3993268106,46.28,1.5,46.3043021759,132.9
2021-06-10 11:30:00,52.4355,-0.845,52.442308161,7.9355,-1.405,8.0589196081,44.5,0.56,44.503523456,132.63,52.7955,-0.8250000000000001,52.8019454684,7.9355,-1.405,8.0589196081,44.86,0.58,44.863749286,132.42
2021-06-10 12:00:00,53.753,0.302,53.7538483553,29.543,2.722,29.6681332915,24.21,-2.42,24.3306493954,132.63,53.933,0.302,53.9338455239,29.543,2.722,29.6681332915,24.39,-2.42,24.5097633608,132.46
2021-06-10 12:30:00,53.502,-0.483,53.5041801451,22.492,1.027,22.5154345505,31.01,-1.51,31.0467421801,133.29,53.692,-0.483,53.6941724305,22.492,1.027,22.5154345505,31.2,-1.51,31.2365186921,133.11
2021-06-10 13:00:00,54.762,-2.0675,54.8010145914,10.262,-3.0275,10.6992710149,44.5,0.96,44.5103538517,133.01,55.102,-2.0475,55.1400277498,10.262,-3.0275,10.6992710149,44.84,0.98,44.8507079097,132.84
2021-06-10 13:30:00,51.016,-2.495,51.0769740783,9.636,-3.375,10.2099520567,41.38,0.88,41.3893561197,132.79,51.326,-2.475,51.3856390541,9.636,-3.375,10.2099520567,41.69,0.9,41.6997134283,132.62
2021-06-10 14:00:00,50.5455,-2.903,50.628795949,19.3055,-2.163,19.4262940174,31.24,-0.74,31.2487631755,132.97,50.8055,-2.903,50.8883703733,19.3055,-2.163,19.4262940174,31.5,-0.74,31.5086908646,132.79
2021-06-10 14:30:00,51.5275,-3.3025,51.633223437,28.4275,-1.3225,28.4582459491,23.1,-1.98,23.1847018527,133.72,51.6975,-3.2925,51.8022399371,28.4275,-1.3225,28.4582459491,23.27,-1.97,23.353239604,133.54
2021-06-10 15:00:00,48.0045,-2.9985,48.0980563277,25.9145,-1.3085,25.9475139946,22.09,-1.69,22.1545525795,133.72,48.1745,-2.9985,48.2677268213,25.9145,-1.3085,25.9475139946,22.26,-1.69,22.3240610105,133.54
2021-06-10 15:30:00,50.152,-3.415,50.2681343298,13.442,-2.8449999999999998,13.7397739792,36.71,-0.5700000000000001,36.714424958,133.86,50.392,-3.395,50.5062341598,13.442,-2.8449999999999998,13.7397739792,36.95,-0.55,36.9540931427,133.68
2021-06-10 16:00:00,48.9675,-2.5869999999999997,49.0357892284,9.8275,-3.547,10.4480125024,39.14,0.96,39.151771352,133.74,49.2675,-2.567,49.3343292774,9.8275,-3.547,10.4480125024,39.44,0.98,39.4521735776,133.57
2021-06-10 16:30:00,52.845,-3.0,52.9300861987,11.645,-3.77,12.2400541257,41.2,0.77,41.2071947601,133.4,53.145,-2.98,53.2284832115,11.645,-3.77,12.2400541257,41.5,0.79,41.507518596,133.22
2021-06-10 17:00:00,50.4995,-2.6065,50.5667216903,9.5095,-3.4565,10.1182005564,40.99,0.85,40.9988121779,133.51,50.8095,-2.5765000000000002,50.8747839553,9.5095,-3.4565,10.1182005564,41.3,0.88,41.3093742388,133.33
2021-06-10 17:30:00,52.6445,-2.5355,52.7055228653,7.5545,-2.5355,7.9686404424,45.09,0.0,45.09,133.34,52.9745,-2.5255,53.0346660261,7.5545,-2.5355,7.9686404424,45.42,0.01,45.4200011008,133.15
2021-06-10 18:00:00,53.658500000000004,-2.6185,53.7223525592,6.4785,-2.0685000000000002,6.8007098527,47.18,-0.55,47.1832056986,133.54,54.0085,-2.6085000000000003,54.0714559125,6.4785,-2.0685000000000002,6.8007098527,47.53,-0.54,47.5330674373,133.36
2021-06-10 18:30:00,53.8995,-2.7105,53.9676098276,5.8495,-1.9505,6.166125242,48.05,-0.76,48.05601003,133.27,54.2695,-2.7005,54.3366481346,5.8495,-1.9505,6.166125242,48.42,-0.75,48.4258082018,133.09
2021-06-10 19:00:00,53.678,-2.805,53.7512391392,5.558,-1.7650000000000001,5.8315168696,48.12,-1.04,48.1312372581,133.27,54.048,-2.805,54.1207384373,5.558,-1.7650000000000001,5.8315168696,48.49,-1.04,48.5011515327,133.09
2021-06-10 19:30:00,53.513,-3.321,53.615951078,6.753,-1.941,7.0264137368,46.76,-1.38,46.7803591265,133.96,53.863,-3.321,53.9652833774,6.753,-1.941,7.0264137368,47.11,-1.38,47.130207935,133.78
2021-06-10 20:00:00,53.622,-3.1725,53.7157671476,5.782,-1.5325,5.9816452795,47.84,-1.6400000000000001,47.868102114,133.45,53.972,-3.1625,54.0645742631,5.782,-1.5325,5.9816452795,48.19,-1.63,48.2175590423,133.28
2021-06-10 20:30:00,52.7925,-3.27,52.8936759571,4.9125,-1.27,5.0740079080000005,47.88,-2.0,47.9217528895,133.33,53.1625,-3.27,53.2629731263,4.9125,-1.27,5.0740079080000005,48.25,-2.0,48.2914329876,133.15
2021-06-10 21:00:00,50.846,-3.766,50.9852770121,4.456,-1.286,4.6378585575999995,46.39,-2.48,46.4562428528,133.38,51.196,-3.776,51.3350620142,4.456,-1.286,4.6378585575999995,46.74,-2.49,46.806278425,133.2
2021-06-10 21:30:00,49.9235,-3.319,50.0337047724,20.7735,1.241,20.8105353908,29.15,-4.5600000000000005,29.5045098248,133.44,50.1435,-3.339,50.2545471898,20.7735,1.241,20.8105353908,29.37,-4.58,29.7249608915,133.26
2021-06-10 22:00:00,48.2575,-4.68,48.4839015164,6.3275,-1.9500000000000002,6.621159736,41.93,-2.73,42.018779135,133.72,48.5775,-4.69,48.8033769964,6.3275,-1.9500000000000002,6.621159736,42.25,-2.74,42.3387541149,133.54
2021-06-10 22:30:00,45.9495,-5.313,46.2556431071,5.3395,-1.8130000000000002,5.6389031957,40.61,-3.5,40.7605458747,134.81,46.2595,-5.323,46.5647470652,5.3395,-1.8130000000000002,5.6389031957,40.92,-3.51,41.0702629648,134.63
2021-06-10 23:00:00,42.094,-6.1045,42.5343362032,6.064,-2.2245,6.4591405194,36.03,-3.88,36.2383125987,134.81,42.374,-6.1145,42.8128834143,6.064,-2.2245,6.4591405194,36.31,-3.89,36.5177792315,134.63
2021-06-10 23:30:00,38.5195,-6.714,39.1002516136,7.3595,-2.9939999999999998,7.9452046072,31.16,-3.7199999999999998,31.3812682981,135.39,38.7495,-6.724,39.3285637451,7.3595,-2.9939999999999998,7.9452046072,31.39,-3.73,31.6108367494,135.21
2021-06-11 00:00:00,36.045,-6.8425,36.6887153121,5.755,-2.5725,6.3037910221,30.29,-4.27,30.5894916597,135.64,36.275,-6.8525,36.9165597158,5.755,-2.5725,6.3037910221,30.52,-4.28,30.818643708,135.46
2021-06-11 00:30:00,34.8025,-6.9735,35.4942771232,5.7725,-2.3235,6.2225724986,29.03,-4.65,29.4000578231,136.04,35.0325,-6.9935,35.7237329866,5.7725,-2.3235,6.2225724986,29.26,-4.67,29.630330744,135.86
2021-06-11 01:00:00,34.131,-7.229,34.8881584782,5.611,-2.009,5.9598156012,28.52,-5.22,28.993771745,136.04,34.351,-7.239,35.1054742455,5.611,-2.009,5.9598156012,28.74,-5.23,29.2119924004,135.86
2021-06-11 01:30:00,33.899,-7.6845,34.7590814213,5.809,-1.8045,6.0828201724,28.09,-5.88,28.6988240177,135.56,34.109,-7.7145,34.9705217469,5.809,-1.8045,6.0828201724,28.3,-5.91,28.910518847,135.38
2021-06-11 02:00:00,34.7815,-7.6175,35.6058850262,6.0015,-1.4975,6.185507942,28.78,-6.12,29.4235076087,135.07,35.0015,-7.6475,35.8272139372,6.0015,-1.4975,6.185507942,29.0,-6.15,29.6449405464,134.89
2021-06-11 02:30:00,34.299,-7.663,35.1446008656,7.019,-1.843,7.2569284136,27.28,-5.82,27.8939204846,134.81,34.509,-7.693,35.3560932514,7.019,-1.843,7.2569284136,27.49,-5.85,28.1055617272,134.63
2021-06-11 03:00:00,33.711,-7.9245,34.6298891314,6.861,-1.8545,7.1072140287,26.85,-6.07,27.5275752655,134.81,33.921,-7.9545,34.8411869954,6.861,-1.8545,7.1072140287,27.06,-6.1,27.7390266592,134.63
2021-06-11 03:30:00,33.567,-7.7605,34.4524142732,6.287,-1.7105000000000001,6.5155336888,27.28,-6.05,27.9428148188,135.11,33.777,-7.7905,34.6637796446,6.287,-1.7105000000000001,6.5155336888,27.49,-6.08,28.1543335918,134.92
2021-06-11 04:00:00,33.4375,-7.7665,34.3276117506,7.5275,-1.9465,7.7750960444,25.91,-5.82,26.5556114597,135.38,33.6375,-7.7865,34.5269603136,7.5275,-1.9465,7.7750960444,26.11,-5.84,26.7551434307,135.19
2021-06-11 04:30:00,33.5355,-7.911,34.4559672807,6.9955,-1.741,7.2088904313,26.54,-6.17,27.2477613759,135.08,33.7355,-7.941,34.6575163745,6.9955,-1.741,7.2088904313,26.74,-6.2,27.4493642914,134.9
2021-06-11 05:00:00,33.2275,-7.7625,34.1221799201,6.6775,-1.7525,6.9036412494,26.55,-6.01,27.221730290300002,135.34,33.4275,-7.7825,34.3214956332,6.6775,-1.7525,6.9036412494,26.75,-6.03,27.4212217087,135.17
2021-06-11 05:30:00,33.175,-7.482,34.0082482495,6.855,-2.092,7.1671116218,26.32,-5.39,26.8662334539,135.34,33.375,-7.5120000000000005,34.2099513154,6.855,-2.092,7.1671116218,26.52,-5.42,27.0681879704,135.13
2021-06-11 06:00:00,34.1185,-7.209,34.8717897913,5.6085,-1.8290000000000002,5.8991959834,28.51,-5.38,29.0131780403,135.34,34.3285,-7.229,35.0813961132,5.6085,-1.8290000000000002,5.8991959834,28.72,-5.4,29.223251017,135.13
2021-06-11 06:30:00,37.9625,-5.8545,38.4112818909,6.8625,-2.3245,7.2454956007,31.1,-3.5300000000000002,31.2996948867,135.3,38.1925,-5.8545,38.6386105664,6.8625,-2.3245,7.2454956007,31.33,-3.5300000000000002,31.5282381366,135.13
2021-06-11 07:00:00,41.3875,-5.1305,41.7042825918,7.0575,-2.4905,7.4840427912,34.33,-2.64,34.4313592529,135.03,41.6475,-5.1405,41.9635436599,7.0575,-2.4905,7.4840427912,34.59,-2.65,34.6913620373,134.85
2021-06-11 07:30:00,45.875,-3.9635,46.0459005477,8.745,-3.0535,9.262768876,37.13,-0.91,37.141149686,134.88,46.145,-3.9635,46.3149042669,8.745,-3.0535,9.262768876,37.4,-0.91,37.4110692175,134.7
2021-06-11 08:00:00,48.8625,-2.787,48.941917363900004,8.2225,-2.947,8.7346617135,40.64,0.16,40.6403149594,133.81,49.1625,-2.767,49.2403055966,8.2225,-2.947,8.7346617135,40.94,0.18,40.9403956991,133.63
2021-06-11 08:30:00,49.362,-2.245,49.413025297,8.882,-3.305,9.4769693995,40.48,1.06,40.4938760802,132.93,49.672,-2.225,49.7218081831,8.882,-3.305,9.4769693995,40.79,1.08,40.8042951171,132.76
2021-06-11 09:00:00,49.194,-2.605,49.2629237967,8.414,-2.815,8.8724078468,40.78,0.21,40.7805407026,132.93,49.504,-2.5949999999999998,49.5719682986,8.414,-2.815,8.8724078468,41.09,0.22,41.0905889469,132.76
2021-06-11 09:30:00,51.197,-2.5545,51.2606894145,10.237,-2.9445,10.652053757400001,40.96,0.39,40.9618566474,133.74,51.507,-2.5445,51.5698121894,10.237,-2.9445,10.652053757400001,41.27,0.4,41.2719384086,133.57
2021-06-11 10:00:00,51.392,-2.1615,51.4374352612,9.742,-2.7615,10.1258306449,41.65,0.6000000000000001,41.6543215045,133.74,51.702,-2.1515,51.7467463349,9.742,-2.7615,10.1258306449,41.96,0.61,41.9644337505,133.57
2021-06-11 10:30:00,53.333,-2.8005,53.4064760984,11.633,-3.0405,12.0237818198,41.7,0.24,41.7006906418,133.95,53.643,-2.7805,53.7150130713,11.633,-3.0405,12.0237818198,42.01,0.26,42.0108045626,133.77
2021-06-11 11:00:00,50.572,-2.792,50.6490123102,10.762,-3.212,11.2310991448,39.81,0.42,39.8122154621,133.99,50.872,-2.7720000000000002,50.947466747600004,10.762,-3.212,11.2310991448,40.11,0.44,40.1124132907,133.81
2021-06-11 11:30:00,51.9125,-2.597,51.9774188013,10.3025,-2.537,10.6102721572,41.61,-0.06,41.6100432588,134.74,52.2225,-2.5869999999999997,52.2865381838,10.3025,-2.537,10.6102721572,41.92,-0.05,41.9200298187,134.56
2021-06-11 12:00:00,51.786,-2.33,51.8383901756,8.736,-2.48,9.0811946351,43.05,0.15,43.0502613232,134.92,52.106,-2.32,52.1576229903,8.736,-2.48,9.0811946351,43.37,0.16,43.3702951339,134.75
2021-06-11 12:30:00,53.7095,-2.49,53.7671878589,9.3995,-2.55,9.7392556312,44.31,0.06,44.3100406229,135.04,54.0395,-2.49,54.0968359541,9.3995,-2.55,9.7392556312,44.64,0.06,44.6400403226,134.87
2021-06-11 13:00:00,53.547,-2.9415,53.6277319234,8.677,-2.0615,8.9185262936,44.87,-0.88,44.8786285441,134.82,53.897,-2.9415,53.9772084425,8.677,-2.0615,8.9185262936,45.22,-0.88,45.2285617724,134.65
2021-06-11 13:30:00,53.1705,-3.6765,53.2974551222,8.7705,-2.0365,9.0038326562,44.4,-1.6400000000000001,44.4302779645,135.4,53.4905,-3.6765,53.6166974225,8.7705,-2.0365,9.0038326562,44.72,-1.6400000000000001,44.7500614525,135.22
2021-06-11 14:00:00,51.8935,-3.6775,52.0236422072,8.6235,-1.9275,8.8362892947,43.27,-1.75,43.3053738005,135.58,52.2235,-3.6775,52.3528218771,8.6235,-1.9275,8.8362892947,43.6,-1.75,43.6351062792,135.4
2021-06-11 14:30:00,50.243,-3.409,50.3585179488,6.593,-1.689,6.8059069932,43.65,-1.72,43.6838745992,135.76,50.563,-3.409,50.6777885271,6.593,-1.689,6.8059069932,43.97,-1.72,44.0036282595,135.59
2021-06-11 15:00:00,47.8615,-4.1005,48.0368325611,7.0915,-2.3305,7.4646233997,40.77,-1.77,40.8084035463,135.8,48.1715,-4.1005,48.3457083152,7.0915,-2.3305,7.4646233997,41.08,-1.77,41.1181140132,135.62
2021-06-11 15:30:00,46.184,-4.2235,46.3767162297,6.504,-2.2435,6.8800660062,39.68,-1.98,39.7293694891,136.15,46.474,-4.2235,46.6655186219,6.504,-2.2435,6.8800660062,39.97,-1.98,40.0190117319,135.98
2021-06-11 16:00:00,47.2615,-4.117,47.4404792477,6.5415,-2.047,6.8543002013,40.72,-2.07,40.772580247,136.06,47.5615,-4.127,47.740217964,6.5415,-2.047,6.8543002013,41.02,-2.08,41.0727013964,135.89
2021-06-11 16:30:00,49.2825,-3.5015,49.4067334328,19.7725,0.40850000000000003,19.7767193564,29.51,-3.91,29.767905536,136.36,49.5425,-3.5015,49.6660830799,19.7725,0.40850000000000003,19.7767193564,29.77,-3.91,30.0256723488,136.18
2021-06-11 17:00:00,50.909,-3.1705,51.0076303238,30.359,1.9595,30.4221715407,20.55,-5.13,21.1806373842,136.36,51.059,-3.1805,51.1579618559,30.359,1.9595,30.4221715407,20.7,-5.14,21.3286098938,136.18
2021-06-11 17:30:00,50.628,-3.205,50.7293446538,30.108,2.535,30.2145310902,20.52,-5.74,21.3076981394,136.85,50.778,-3.235,50.8809444586,30.108,2.535,30.2145310902,20.67,-5.77,21.4602376501,136.67
2021-06-11 18:00:00,49.3825,-3.298,49.4925055968,29.0225,2.632,29.1416013673,20.36,-5.93,21.206001509,136.25,49.5325,-3.318,49.6435059222,29.0225,2.632,29.1416013673,20.51,-5.95,21.3556222106,136.07
2021-06-11 18:30:00,52.378,-3.0025,52.4639866027,28.618,3.2575,28.8027990003,23.76,-6.26,24.5708200921,135.97,52.558,-3.0225,52.6448370712,28.618,3.2575,28.8027990003,23.94,-6.28,24.749989899,135.79
2021-06-11 19:00:00,52.5955,-3.6630000000000003,52.7229000459,15.8355,1.717,15.9283128187,36.76,-5.38,37.1516083097,135.57,52.8355,-3.693,52.9644060596,15.8355,1.717,15.9283128187,37.0,-5.41,37.3934232185,135.4
2021-06-11 19:30:00,52.34,-4.067,52.4977722289,4.33,-0.917,4.4260353591,48.01,-3.15,48.1132268716,134.47,52.7,-4.087,52.8582403131,4.33,-0.917,4.4260353591,48.37,-3.17,48.4737640379,134.29
2021-06-11 20:00:00,51.8825,-4.131,52.046699869,4.5825,-0.901,4.6702363163000005,47.3,-3.23,47.410156085,133.96,52.2425,-4.131,52.4055719103,4.5825,-0.901,4.6702363163000005,47.66,-3.23,47.769325932,133.79
2021-06-11 20:30:00,50.2265,-4.5795,50.4348403636,3.8865,-0.7795000000000001,3.9638999104,46.34,-3.8,46.4955438725,133.96,50.5765,-4.6095,50.786118600500004,3.8865,-0.7795000000000001,3.9638999104,46.69,-3.83,46.8468248657,133.79
2021-06-11 21:00:00,49.1395,-4.69,49.3628054333,3.0495,-0.6000000000000001,3.1079656127,46.09,-4.09,46.2711162606,134.15,49.4895,-4.71,49.7131241248,3.0495,-0.6000000000000001,3.1079656127,46.44,-4.11,46.6215154194,133.97
2021-06-11 21:30:00,47.06,-5.414,47.3704021093,2.81,-0.5740000000000001,2.8680264992,44.25,-4.84,44.5139090622,134.02,47.4,-5.434,47.7104637999,2.81,-0.5740000000000001,2.8680264992,44.59,-4.86,44.8540711642,133.84
2021-06-11 22:00:00,45.6975,-6.21,46.1175195154,2.7175000000000002,-0.5700000000000001,2.7766357791000003,42.98,-5.64,43.3484717147,134.02,46.0275,-6.24,46.448556019,2.7175000000000002,-0.5700000000000001,2.7766357791000003,43.31,-5.67,43.6795718843,133.84
2021-06-11 22:30:00,45.2985,-6.3275,45.7382920374,2.3785,-0.35750000000000004,2.4052169341000003,42.92,-5.97,43.3332124357,134.14,45.6085,-6.3675,46.0508450357,2.3785,-0.35750000000000004,2.4052169341000003,43.23,-6.01,43.6457672633,133.96
2021-06-11 23:00:00,42.95,-6.9755,43.5127579021,2.22,-0.0155,2.2200541097,40.73,-6.96,41.3203884299,133.06,43.27,-7.0155,43.8350332525,2.22,-0.0155,2.2200541097,41.05,-7.0,41.6425563576,132.88
2021-06-11 23:30:00,39.9895,-7.49,40.6848892127,1.6795,-0.30000000000000004,1.7060833069,38.31,-7.19,38.9788686342,133.79,40.2795,-7.53,40.9772988403,1.6795,-0.30000000000000004,1.7060833069,38.6,-7.23,39.2712732159,133.62
2021-06-12 00:00:00,37.661,-7.9485,38.4906426713,1.841,-0.48850000000000005,1.9047081797,35.82,-7.46,36.5885774525,134.1,37.941,-7.9985,38.7749336976,1.841,-0.48850000000000005,1.9047081797,36.1,-7.51,36.8728911261,133.92
2021-06-12 00:30:00,35.813,-8.3695,36.7779757362,1.953,-0.5695,2.0343400035,33.86,-7.8,34.7467926577,135.13,36.063,-8.3995,37.0282536619,1.953,-0.5695,2.0343400035,34.11,-7.83,34.9971570274,134.95
2021-06-12 01:00:00,34.3435,-8.7495,35.4405099074,2.0735,-0.5695,2.1502866088,32.27,-8.18,33.2906187987,136.07,34.5935,-8.7995,35.6951179085,2.0735,-0.5695,2.1502866088,32.52,-8.23,33.5452425837,135.89
2021-06-12 01:30:00,33.775,-8.887,34.9246244647,2.455,-0.647,2.5388253189,31.32,-8.24,32.3857993571,136.44,34.015,-8.917,35.1643727941,2.455,-0.647,2.5388253189,31.56,-8.27,32.6255498038,136.25
2021-06-12 02:00:00,33.6435,-8.992,34.8244333227,2.0035,-0.432,2.0495453764,31.64,-8.56,32.777480074,136.17,33.8835,-9.032,35.0666308084,2.0035,-0.432,2.0495453764,31.88,-8.6,33.0196062969,135.98
2021-06-12 02:30:00,32.9835,-9.322,34.2755154046,2.3035,-0.392,2.3366164105,30.68,-8.93,31.9532048471,136.82,33.2135,-9.372,34.5104472044,2.3035,-0.392,2.3366164105,30.91,-8.98,32.188017957,136.63
2021-06-12 03:00:00,32.139,-9.3475,33.4707495771,1.909,-0.4575,1.9630555901000002,30.23,-8.89,31.510077753,137.02,32.369,-9.3875,33.7027790731,1.909,-0.4575,1.9630555901000002,30.46,-8.93,31.7420304959,136.84
2021-06-12 03:30:00,32.172,-9.167,33.4525256595,1.712,-0.297,1.7375710057,30.46,-8.87,31.725202915,137.31,32.402,-9.217,33.6874263339,1.712,-0.297,1.7375710057,30.69,-8.92,31.9600140801,137.13
2021-06-12 04:00:00,31.83,-9.3175,33.165715826,1.63,-0.24750000000000003,1.6486831867,30.2,-9.07,31.5326005905,137.31,32.06,-9.3575,33.3977006132,1.63,-0.24750000000000003,1.6486831867,30.43,-9.11,31.7643983101,137.13
2021-06-12 04:30:00,31.2505,-9.4265,32.6412722255,1.5805,-0.1565,1.5882293600000001,29.67,-9.27,31.0844301862,135.67,31.4805,-9.6465,32.925322208,1.5805,-0.1565,1.5882293600000001,29.9,-9.49,31.369891616,135.49
2021-06-12 05:00:00,30.9895,-9.377,32.3771098038,1.4495,0.043000000000000003,1.4501376659,29.54,-9.42,31.0056123952,135.67,31.2095,-9.427,32.6021658675,1.4495,0.043000000000000003,1.4501376659,29.76,-9.47,31.2304098596,135.49
2021-06-12 05:30:00,31.149,-9.487,32.5616856136,1.189,0.063,1.1906678797999999,29.96,-9.55,31.445255604,135.67,31.379,-9.527,32.7933738734,1.189,0.063,1.1906678797999999,30.19,-9.59,31.6765559997,135.49
2021-06-12 06:00:00,32.1375,-9.3575,33.4721034968,1.5175,-0.0975,1.5206289817,30.62,-9.26,31.9895607972,135.54,32.3675,-9.3975,33.7041253039,1.5175,-0.0975,1.5206289817,30.85,-9.3,32.2213050636,135.36
2021-06-12 06:30:00,34.5245,-8.606,35.5809546844,2.2745,-0.306,2.2949915577,32.25,-8.3,33.3009384252,134.78,34.7745,-8.646,35.8332131723,2.2745,-0.306,2.2949915577,32.5,-8.34,33.5530266891,134.59
2021-06-12 07:00:00,36.562,-7.968,37.420166595,2.972,-0.34800000000000003,2.9923047973,33.59,-7.62,34.4434681761,134.78,36.812,-7.998,37.6708288733,2.972,-0.34800000000000003,2.9923047973,33.84,-7.65,34.6939202167,134.59
2021-06-12 07:30:00,39.612,-7.3305,40.2845724099,4.162,-0.2805,4.1714415074,35.45,-7.05,36.1442249882,135.19,39.882,-7.3405000000000005,40.551903337,4.162,-0.2805,4.1714415074,35.72,-7.06,36.4110148169,135.01
2021-06-12 08:00:00,42.8685,-7.066,43.4469406086,6.0185,-0.786,6.0696077509,36.85,-6.28,37.3812907749,134.94,43.1385,-7.096,43.7182272999,6.0185,-0.786,6.0696077509,37.12,-6.31,37.6524965972,134.76
2021-06-12 08:30:00,45.2625,-6.6795,45.7527007563,7.4125,-1.4095,7.5453195095,37.85,-5.27,38.2151200443,133.13,45.5625,-6.6995000000000005,46.0524126024,7.4125,-1.4095,7.5453195095,38.15,-5.29,38.5150178502,132.95
2021-06-12 09:00:00,47.981,-6.811,48.4620065825,10.011,-2.621,10.3484183333,37.97,-4.19,38.2004842901,133.13,48.261,-6.811,48.7392433466,10.011,-2.621,10.3484183333,38.25,-4.19,38.4788071541,132.95
2021-06-12 09:30:00,49.6005,-6.86,50.0726392379,12.3805,-3.6,12.8932843081,37.22,-3.26,37.3624945634,132.67,49.8805,-6.87,50.3513771435,12.3805,-3.6,12.8932843081,37.5,-3.27,37.6423020019,132.49
2021-06-12 10:00:00,50.857,-6.753,51.3033864184,13.077,-3.803,13.6187641877,37.78,-2.95,37.8949983507,132.76,51.147,-6.753,51.590877275,13.077,-3.803,13.6187641877,38.07,-2.95,38.1841249736,132.59
2021-06-12 10:30:00,50.9575,-6.8445,51.415114378,13.4575,-3.8445,13.9958739098,37.5,-3.0,37.619808612,132.5,51.2375,-6.8445,51.6926357086,13.4575,-3.8445,13.9958739098,37.78,-3.0,37.8989234676,132.33
2021-06-12 11:00:00,46.856,-6.425,47.294453808,10.416,-3.255,10.9127485539,36.44,-3.17,36.5776229408,132.08,47.146,-6.435,47.5831329465,10.416,-3.255,10.9127485539,36.73,-3.18,36.86740159,131.91
2021-06-12 11:30:00,47.099,-7.3125,47.6632820654,13.189,-4.1625,13.8302612864,33.91,-3.15,34.0559921306,132.44,47.339,-7.3225,47.9019824981,13.189,-4.1625,13.8302612864,34.15,-3.16,34.2958904244,132.27
2021-06-12 12:00:00,48.138,-7.816,48.7684006299,14.638,-4.536,15.3246970606,33.5,-3.2800000000000002,33.6601901361,132.44,48.398,-7.8260000000000005,49.0266527513,14.638,-4.536,15.3246970606,33.76,-3.29,33.9199307193,132.27
2021-06-12 12:30:00,50.584,-8.1985,51.2440870565,16.394,-4.8085,17.0846395411,34.19,-3.39,34.3576512585,132.58,50.834,-8.1985,51.4908822827,16.394,-4.8085,17.0846395411,34.44,-3.39,34.6064401521,132.41
2021-06-12 13:00:00,50.36,-8.3195,51.042567336,16.21,-4.3995,16.7964192687,34.15,-3.92,34.3742476281,132.58,50.63,-8.3295,51.3105980305,16.21,-4.3995,16.7964192687,34.42,-3.93,34.6436328926,132.41
2021-06-12 13:30:00,47.6075,-9.1135,48.4719500175,16.7475,-5.0235,17.4846878296,30.86,-4.09,31.1298522322,133.13,47.8375,-9.1235,48.6997398196,16.7475,-5.0235,17.4846878296,31.09,-4.1,31.3591788796,132.96
2021-06-12 14:00:00,46.8745,-8.966,47.7242905264,15.7645,-4.416,16.3713321465,31.11,-4.55,31.4409700868,133.13,47.1045,-8.975999999999999,47.9520854213,15.7645,-4.416,16.3713321465,31.34,-4.5600000000000005,31.6700047363,132.96
2021-06-12 14:30:00,45.447,-9.4625,46.421640592,15.387,-4.6525,16.0749968974,30.06,-4.8100000000000005,30.4423997083,133.04,45.677,-9.4725,46.6488647799,15.387,-4.6525,16.0749968974,30.29,-4.82,30.6711020343,132.87
2021-06-12 15:00:00,46.143,-9.698,47.151115077,15.793,-4.788,16.5028419674,30.35,-4.91,30.7446027784,133.54,46.373,-9.708,47.3782692065,15.793,-4.788,16.5028419674,30.58,-4.92,30.9732594346,133.37
2021-06-12 15:30:00,44.5735,-9.9175,45.6634833154,15.7935,-5.1075,16.598831239,28.78,-4.8100000000000005,29.1791792208,133.3,44.7935,-9.9475,45.8847512634,15.7935,-5.1075,16.598831239,29.0,-4.84,29.4011156251,133.13
2021-06-12 16:00:00,44.16,-9.4315,45.1559386155,15.04,-4.7015,15.7577188149,29.12,-4.73,29.5016491064,133.77,44.39,-9.4315,45.3808912677,15.04,-4.7015,15.7577188149,29.35,-4.73,29.7286965742,133.6
2021-06-12 16:30:00,44.7955,-8.793,45.6503413925,13.6655,-4.103,14.268163836,31.13,-4.69,31.4813119168,133.69,45.0155,-8.803,45.8681594273,13.6655,-4.103,14.268163836,31.35,-4.7,31.7003548876,133.53
2021-06-12 17:00:00,46.429,-7.8735,47.0918681223,12.189,-3.2935,12.626118297,34.24,-4.58,34.5449562165,133.84,46.689,-7.8935,47.3515581924,12.189,-3.2935,12.626118297,34.5,-4.6,34.805315686,133.67
2021-06-12 17:30:00,47.0145,-6.5525,47.4689210589,26.0345,-0.0025,26.03450012,20.98,-6.55,21.9786919538,133.56,47.2045,-6.5725,47.6598633706,26.0345,-0.0025,26.03450012,21.17,-6.57,22.166050618,133.39
2021-06-12 18:00:00,47.371,-4.2275,47.5592619502,41.541,1.1525,41.5569842175,5.83,-5.38,7.9330511154,133.56,47.421,-4.2475,47.6108443241,41.541,1.1525,41.5569842175,5.88,-5.4,7.9833827417,133.39
2021-06-12 18:30:00,48.0215,-3.5615,48.1533876742,40.0615,1.4385,40.0873180008,7.96,-5.0,9.400085106,132.98,48.0815,-3.5715,48.2139632731,40.0615,1.4385,40.0873180008,8.02,-5.01,9.4562413252,132.81
2021-06-12 19:00:00,47.2405,-3.262,47.3529881238,38.2705,1.928,38.3190338376,8.97,-5.19,10.3632523852,132.98,47.3105,-3.262,47.4228220823,38.2705,1.928,38.3190338376,9.04,-5.19,10.4239004216,132.81
2021-06-12 19:30:00,46.599,-4.3125,46.7981245057,27.779,2.8875,27.9286680178,18.82,-7.2,20.1502456561,133.06,46.729,-4.3425,46.9303393047,27.779,2.8875,27.9286680178,18.95,-7.23,20.2823913777,132.89
2021-06-12 20:00:00,46.1285,-4.152,46.3149826325,26.1885,3.558,26.4290918544,19.94,-7.71,21.3786739533,133.06,46.2885,-4.172,46.4761316834,26.1885,3.558,26.4290918544,20.1,-7.73,21.5351549797,132.89
2021-06-12 20:30:00,45.48,-4.3155,45.6842854847,25.72,3.6845,25.9825699316,19.76,-8.0,21.3180111643,133.66,45.63,-4.3455,45.836451327,25.72,3.6845,25.9825699316,19.91,-8.03,21.4683255053,133.49
2021-06-12 21:00:00,44.6185,-4.894,44.8860978283,25.2685,4.076,25.595133683,19.35,-8.97,21.3279956864,133.66,44.7685,-4.944,45.0406674934,25.2685,4.076,25.595133683,19.5,-9.02,21.4851204325,133.49
2021-06-12 21:30:00,43.7525,-5.1745,44.0574251007,24.8525,4.2055,25.2058125539,18.9,-9.38,21.0996303285,133.84,43.9025,-5.2145,44.2110904242,24.8525,4.2055,25.2058125539,19.05,-9.42,21.251797571,133.67
2021-06-12 22:00:00,43.056,-5.44,43.398303377,24.936,4.36,25.3142982522,18.12,-9.8,20.6003495116,133.84,43.196,-5.48,43.5422187767,24.936,4.36,25.3142982522,18.26,-9.84,20.742545649,133.7
2021-06-12 22:30:00,43.2955,-7.074,43.8695999098,5.7855,0.976,5.8672469055,37.51,-8.05,38.3640795537,133.33,43.5455,-7.124,44.124391738,5.7855,0.976,5.8672469055,37.76,-8.1,38.6190056837,133.16
2021-06-12 23:00:00,41.287,-7.61,41.9824781189,2.147,0.05,2.1475821288,39.14,-7.66,39.8825174732,133.46,41.597,-7.64,42.2927890899,2.147,0.05,2.1475821288,39.45,-7.69,40.1925192044,133.29
2021-06-12 23:30:00,38.807,-8.0855,39.6403652764,1.8170000000000002,-0.0655,1.8181802028,36.99,-8.02,37.8494451743,133.73,39.087,-8.1255,39.9226416868,1.8170000000000002,-0.0655,1.8181802028,37.27,-8.06,38.1315682867,133.56
2021-06-13 00:00:00,36.1985,-8.6135,37.2091895168,1.5285000000000002,0.2565,1.5498724141,34.67,-8.87,35.7866707029,134.5,36.4685,-8.6535,37.4811226419,1.5285000000000002,0.2565,1.5498724141,34.94,-8.91,36.0581710573,134.32
2021-06-13 00:30:00,34.513,-8.762,35.6078616741,1.263,0.20800000000000002,1.2800128906000001,33.25,-8.97,34.4386904513,134.88,34.773,-8.812,35.8721740769,1.263,0.20800000000000002,1.2800128906000001,33.51,-9.02,34.7027448482,134.71
2021-06-13 01:00:00,33.2955,-8.694,34.4118577855,1.0555,0.446,1.1458604845,32.24,-9.14,33.5105535615,135.13,33.5455,-8.744,34.6663829415,1.0555,0.446,1.1458604845,32.49,-9.19,33.7647182722,134.95
2021-06-13 01:30:00,32.3175,-8.8065,33.4958989803,1.0975,0.5635,1.2337092445,31.22,-9.37,32.5957865375,134.24,32.5675,-8.8465,33.7476313021,1.0975,0.5635,1.2337092445,31.47,-9.41,32.8467502198,134.06
2021-06-13 02:00:00,32.1595,-8.8055,33.3432192582,1.0695000000000001,0.5845,1.2187987939,31.09,-9.39,32.4770719124,133.85,32.3795,-8.8455,33.5659781699,1.0695000000000001,0.5845,1.2187987939,31.31,-9.43,32.6992507559,133.68
2021-06-13 02:30:00,31.671,-8.931000000000001,32.9061544699,1.181,0.5690000000000001,1.3109241015,30.49,-9.5,31.9357182478,134.4,31.911,-8.981,33.150720686,1.181,0.5690000000000001,1.3109241015,30.73,-9.55,32.1797358597,134.22
2021-06-13 03:00:00,30.922,-9.143,32.2453800257,1.282,0.557,1.3977743022,29.64,-9.7,31.1868497928,134.4,31.152,-9.183,32.4772934987,1.282,0.557,1.3977743022,29.87,-9.74,31.4179009483,134.22
2021-06-13 03:30:00,30.758,-9.4215,32.1686062217,1.258,0.1885,1.2720441227000001,29.5,-9.61,31.0258295618,135.15,30.988,-9.4715,32.403170466,1.258,0.1885,1.2720441227000001,29.73,-9.66,31.2600143954,134.98
2021-06-13 04:00:00,30.342,-9.4515,31.7799908158,1.072,0.3285,1.1212030369,29.27,-9.78,30.8606756245,135.15,30.562,-9.4915,32.0019439449,1.072,0.3285,1.1212030369,29.49,-9.82,31.0820285696,134.98
2021-06-13 04:30:00,29.9605,-9.5145,31.434968912,1.1005,0.3055,1.1421166753,28.86,-9.82,30.4849471051,135.36,30.1905,-9.5645,31.6693219141,1.1005,0.3055,1.1421166753,29.09,-9.87,30.7188053153,135.18
2021-06-13 05:00:00,29.4485,-9.406,30.9141874913,1.0085,0.584,1.1653875965,28.44,-9.99,30.1435515492,135.36,29.6685,-9.456,31.1389760309,1.0085,0.584,1.1653875965,28.66,-10.04,30.3676999458,135.18
2021-06-13 05:30:00,29.504,-9.5475,31.0103333141,1.084,0.5225000000000001,1.203354582,28.42,-10.07,30.151306771,135.62,29.714,-9.5875,31.2224591,1.084,0.5225000000000001,1.203354582,28.63,-10.11,30.3626250512,135.44
2021-06-13 06:00:00,29.9265,-9.6925,31.4569540563,1.2565,0.4675,1.3406522666,28.67,-10.16,30.4170100437,135.62,30.1565,-9.7525,31.6942541875,1.2565,0.4675,1.3406522666,28.9,-10.22,30.6538480456,135.44
2021-06-13 06:30:00,31.8335,-9.077,33.1023209345,1.5434999999999999,0.423,1.6004128374,30.29,-9.5,31.7448279252,135.8,32.0635,-9.117,33.3344824656,1.5434999999999999,0.423,1.6004128374,30.52,-9.54,31.9762724532,135.62
2021-06-13 07:00:00,33.5345,-8.723,34.6504461624,2.2045,0.247,2.2182942208,31.33,-8.97,32.5887986891,134.89,33.7745,-8.763,34.892793228,2.2045,0.247,2.2182942208,31.57,-9.01,32.8305497974,134.7
2021-06-13 07:30:00,36.0925,-7.317,36.8267164603,23.5125,3.113,23.7176817006,12.58,-10.43,16.341398349,135.59,36.2125,-7.367,36.9542669424,23.5125,3.113,23.7176817006,12.7,-10.48,16.4657341166,135.41
2021-06-13 08:00:00,38.62,-7.626,39.3657246345,18.96,2.074,19.0730982276,19.66,-9.7,21.9227188095,135.59,38.74,-7.676,39.493145937,18.96,2.074,19.0730982276,19.78,-9.75,22.0524579129,135.41
2021-06-13 08:30:00,41.5465,-8.0455,42.3183380168,7.4265,-1.1955,7.5221089131,34.12,-6.85,34.8008175191,134.21,41.8165,-8.0655,42.5872276921,7.4265,-1.1955,7.5221089131,34.39,-6.87,35.0694881628,134.04
2021-06-13 09:00:00,43.7625,-8.098,44.5054379851,9.2225,-2.058,9.4493317356,34.54,-6.04,35.0641298195,134.21,44.0225,-8.128,44.7665599555,9.2225,-2.058,9.4493317356,34.8,-6.07,35.3254143642,134.04
2021-06-13 09:30:00,45.8805,-7.9405,46.5625581396,11.0405,-3.0905,11.464895573,34.84,-4.85,35.1759591198,133.18,46.1405,-7.9505,46.820467645,11.0405,-3.0905,11.464895573,35.1,-4.86,35.4348641877,133.02
2021-06-13 10:00:00,47.1715,-7.7165,47.7984809853,12.3615,-3.7565,12.9196739316,34.81,-3.96,35.0345215466,133.18,47.4315,-7.7265,48.0566956261,12.3615,-3.7565,12.9196739316,35.07,-3.9699999999999998,35.29399099,133.02
2021-06-13 10:30:00,47.2475,-8.088,47.9347681777,13.3375,-4.238,13.9946257631,33.91,-3.85,34.127856657,133.08,47.5075,-8.088,48.1910603769,13.3375,-4.238,13.9946257631,34.17,-3.85,34.3862094451,132.91
2021-06-13 11:00:00,47.2985,-8.2005,48.0041279735,14.1885,-4.6405,14.9280866992,33.11,-3.56,33.3008363258,133.08,47.5585,-8.2105,48.2620268172,14.1885,-4.6405,14.9280866992,33.37,-3.5700000000000003,33.5604201404,132.91
2021-06-13 11:30:00,49.139,-8.3925,49.8505303608,16.299,-5.1725,17.1000630774,32.84,-3.22,32.9974847526,132.91,49.379,-8.3925,50.0871210717,16.299,-5.1725,17.1000630774,33.08,-3.22,33.2363475731,132.75
2021-06-13 12:00:00,50.129,-8.625,50.8655803663,17.589,-5.535,18.4393369187,32.54,-3.09,32.6863840154,132.61,50.389,-8.635,51.1235224334,17.589,-5.535,18.4393369187,32.8,-3.1,32.9461682142,132.44
2021-06-13 12:30:00,50.564,-8.6435,51.2974481651,18.004,-5.7135,18.8888352804,32.56,-2.93,32.6915661907,132.87,50.814,-8.6435,51.5438908916,18.004,-5.7135,18.8888352804,32.81,-2.93,32.940567694,132.71
2021-06-13 13:00:00,49.772,-8.897,50.5609393999,18.102,-5.807,19.0106194796,31.67,-3.09,31.820386547,132.64,50.012,-8.907,50.7989644875,18.102,-5.807,19.0106194796,31.91,-3.1,32.0602261377,132.47
2021-06-13 13:30:00,48.1975,-9.349,49.0958532592,17.8675,-5.749,18.7696179303,30.33,-3.6,30.5429026126,132.47,48.4275,-9.359,49.3235606708,17.8675,-5.749,18.7696179303,30.56,-3.61,30.7724828378,132.3
2021-06-13 14:00:00,47.037,-9.6255,48.0117654253,17.687,-5.6955,18.5814070848,29.35,-3.93,29.6119469134,132.79,47.257,-9.6255,48.2273190137,17.687,-5.6955,18.5814070848,29.57,-3.93,29.8300150855,132.62
2021-06-13 14:30:00,45.2495,-9.435,46.2226835574,16.5195,-5.205,17.3201011905,28.73,-4.23,29.0397279602,133.15,45.4695,-9.455,46.4421409417,16.5195,-5.205,17.3201011905,28.95,-4.25,29.2602973327,132.98
2021-06-13 15:00:00,45.7995,-9.516,46.7776491099,17.0695,-5.146,17.8283242693,28.73,-4.37,29.060450788,133.15,46.0195,-9.526,46.9950960873,17.0695,-5.146,17.8283242693,28.95,-4.38,29.2794620852,132.98
2021-06-13 15:30:00,45.231,-9.3755,46.1924600043,16.281,-4.9955,17.0301491846,28.95,-4.38,29.2794620852,133.15,45.451,-9.3955,46.4119469668,16.281,-4.9955,17.0301491846,29.17,-4.4,29.4999813559,132.98
2021-06-13 16:00:00,45.0825,-8.9425,45.9608541315,14.9725,-4.5425,15.6464073352,30.11,-4.4,30.4297896805,133.15,45.3125,-8.9525,46.1884175146,14.9725,-4.5425,15.6464073352,30.34,-4.41,30.6588274401,132.98
2021-06-13 16:30:00,44.789,-8.1895,45.5315542371,13.119,-3.5795,13.5985654115,31.67,-4.61,32.0037654035,133.3,45.019,-8.1995,45.7596127743,13.119,-3.5795,13.5985654115,31.9,-4.62,32.2328155767,133.13
2021-06-13 17:00:00,46.031,-7.5875,46.6521501889,12.121,-3.5875,12.6407593621,33.91,-4.0,34.1451036021,132.99,46.301,-7.6075,46.9218143005,12.121,-3.5875,12.6407593621,34.18,-4.02,34.4155894908,132.83
2021-06-13 17:30:00,46.8055,-7.1295,47.3453757034,10.9355,-3.1495,11.380004855,35.87,-3.98,36.0901274589,132.94,47.0755,-7.1395,47.613812707,10.9355,-3.1495,11.380004855,36.14,-3.99,36.3595888316,132.77
2021-06-13 18:00:00,46.803,-6.3325,47.2294544246,12.013,-2.0825,12.1921686032,34.79,-4.25,35.0486319277,132.61,47.103,-6.3425,47.5280960617,12.013,-2.0825,12.1921686032,35.09,-4.26,35.3476406568,132.45
2021-06-13 18:30:00,48.986,-5.18,49.2591168821,31.136,2.06,31.2040717856,17.85,-7.24,19.2624012003,132.39,49.116,-5.21,49.3915534884,31.136,2.06,31.2040717856,17.98,-7.27,19.394156336400002,132.24
2021-06-13 19:00:00,49.108,-4.2385,49.29057259,29.548000000000002,2.7115,29.6721508531,19.56,-6.95,20.7580369978,132.3,49.258,-4.2685,49.4425996106,29.548000000000002,2.7115,29.6721508531,19.71,-6.98,20.9094356691,132.14
2021-06-13 19:30:00,49.061,-3.685,49.1991965991,27.971,3.335,28.1691154636,21.09,-7.02,22.2276516978,132.1,49.231,-3.725,49.3717225343,27.971,3.335,28.1691154636,21.26,-7.06,22.4015892293,131.94
2021-06-13 20:00:00,48.0475,-3.511,48.1756097756,26.2675,3.589,26.5115536559,21.78,-7.1,22.9080422559,131.68,48.2075,-3.541,48.3373741245,26.2675,3.589,26.5115536559,21.94,-7.13,23.0694711686,131.52
2021-06-13 20:30:00,47.672,-3.438,47.7958097327,25.432,3.8120000000000003,25.7161032818,22.24,-7.25,23.3918810701,131.9,47.852,-3.468,47.9775043953,25.432,3.8120000000000003,25.7161032818,22.42,-7.28,23.5723312381,131.74
2021-06-13 21:00:00,46.778,-3.6145,46.9174369957,24.818,4.1955,25.1701280142,21.96,-7.8100000000000005,23.3074601791,132.1,46.948,-3.6445,47.0892459512,24.818,4.1955,25.1701280142,22.13,-7.84,23.4777021874,131.94
2021-06-13 21:30:00,45.8105,-3.8405,45.9712013167,24.6805,4.2795,25.0487764272,21.13,-8.12,22.6365037053,132.56,45.9705,-3.8805,46.13399127,24.6805,4.2795,25.0487764272,21.29,-8.16,22.8002127183,132.4
2021-06-13 22:00:00,44.8395,-4.2,45.0357720068,21.1795,4.13,21.5784179274,23.66,-8.33,25.0835503867,132.56,44.9895,-4.25,45.1897954216,21.1795,4.13,21.5784179274,23.81,-8.38,25.2416421811,132.4
2021-06-13 22:30:00,44.5775,-5.529,44.9190755387,1.7675,-0.219,1.7810157916,42.81,-5.31,43.1380597617,132.56,44.9175,-5.559,45.2601843484,1.7675,-0.219,1.7810157916,43.15,-5.34,43.4791685753,132.4
2021-06-13 23:00:00,42.4525,-6.0065,42.875316891,1.8525,-0.29650000000000004,1.8760779568000001,40.6,-5.71,40.9995621928,132.21,42.7625,-6.0265,43.1850681197,1.8525,-0.29650000000000004,1.8760779568000001,40.91,-5.73,41.3093330859,132.05
2021-06-13 23:30:00,39.9475,-6.511,40.4746325153,2.3575,-0.131,2.3611368554,37.59,-6.38,38.1275818798,132.86,40.2475,-6.541,40.7755556339,2.3575,-0.131,2.3611368554,37.89,-6.41,38.4283775354,132.69
2021-06-14 00:00:00,38.077,-6.68,38.6585091409,2.737,-0.09,2.7384793225,35.34,-6.59,35.9491821882,133.21,38.347,-6.71,38.9296353566,2.737,-0.09,2.7384793225,35.61,-6.62,36.2201118165,133.05
2021-06-14 00:30:00,36.008,-7.1305,36.7072212821,2.198,-0.0105,2.1980250795,33.81,-7.12,34.5515629169,133.67,36.268,-7.1605,36.9681022538,2.198,-0.0105,2.1980250795,34.07,-7.15,34.8121731583,132.9
2021-06-14 01:00:00,34.821,-7.473,35.6138704721,1.831,-0.053,1.8317669066,32.99,-7.42,33.8141464479,133.67,35.071,-7.513,35.8667005731,1.831,-0.053,1.8317669066,33.24,-7.46,34.0668343114,133.5
2021-06-14 01:30:00,33.6735,-7.8885000000000005,34.585156274,1.8735,-0.34850000000000003,1.9056375574,31.8,-7.54,32.6816707039,134.1,33.9235,-7.9285,34.8376945922,1.8735,-0.34850000000000003,1.9056375574,32.05,-7.58,32.9341600773,133.93
2021-06-14 02:00:00,33.483,-8.0055,34.4267239111,2.013,-0.48550000000000004,2.0707195006,31.47,-7.52,32.3560087155,134.21,33.723,-8.0455,34.6694505184,2.013,-0.48550000000000004,2.0707195006,31.71,-7.5600000000000005,32.5987377056,134.04
2021-06-14 02:30:00,32.882,-8.183,33.8849142392,2.112,-0.453,2.1600354164,30.77,-7.73,31.7261059697,134.43,33.122,-8.213,34.1250678095,2.112,-0.453,2.1600354164,31.01,-7.76,31.9661962079,134.25
2021-06-14 03:00:00,31.8245,-8.2795,32.8838702178,2.0145,-0.4495,2.0640398494,29.81,-7.83,30.8211777841,134.24,32.0645,-8.3195,33.1262168154,2.0145,-0.4495,2.0640398494,30.05,-7.87,31.0634737272,134.07
2021-06-14 03:30:00,32.0565,-8.125,33.070149943,2.6565000000000003,-0.645,2.733681995,29.4,-7.48,30.3366181372,133.99,32.2765,-8.165,33.2932377105,2.6565000000000003,-0.645,2.733681995,29.62,-7.52,30.5596924068,133.82
2021-06-14 04:00:00,32.4855,-8.2265,33.5109386992,3.5555,-0.9565,3.681911528,28.93,-7.27,29.8294787082,133.99,32.7155,-8.2665,33.743724787,3.5555,-0.9565,3.681911528,29.16,-7.31,30.0622969848,133.82
2021-06-14 04:30:00,32.2875,-8.2235,33.3182924007,3.1075,-0.5835,3.1618077899,29.18,-7.64,30.1635873198,134.43,32.5075,-8.2635,33.5413623531,3.1075,-0.5835,3.1618077899,29.4,-7.68,30.3865496561,134.26
2021-06-14 05:00:00,32.3,-8.0465,33.2871771445,3.18,-0.6465000000000001,3.2450519641,29.12,-7.4,30.0455387703,133.79,32.52,-8.0865,33.5103250096,3.18,-0.6465000000000001,3.2450519641,29.34,-7.44,30.2686174114,133.62
2021-06-14 05:30:00,33.853,-7.302,34.6315580504,2.923,-0.28200000000000003,2.9365716405,30.93,-7.02,31.7166407427,133.68,34.083,-7.322,34.86061636,2.923,-0.28200000000000003,2.9365716405,31.16,-7.04,31.9453783825,133.52
2021-06-14 06:00:00,35.912,-6.828,36.5553460933,3.172,-0.418,3.199423073,32.74,-6.41,33.3615901899,133.1,36.172,-6.858,36.8163788007,3.172,-0.418,3.199423073,33.0,-6.44,33.6225162651,132.94
2021-06-14 06:30:00,40.192,-5.783,40.605910321,4.062,-0.833,4.1465326479,36.13,-4.95,36.4675115685,133.54,40.472,-5.803,40.8859094677,4.062,-0.833,4.1465326479,36.41,-4.97,36.74763938,133.37
2021-06-14 07:00:00,43.6025,-4.634,43.8480553987,6.0525,-1.704,6.2877955,37.55,-2.93,37.6641394432,133.11,43.8825,-4.634,44.1264972805,6.0525,-1.704,6.2877955,37.83,-2.93,37.9432971683,132.94
2021-06-14 07:30:00,48.009,-3.1325,48.1110864277,5.999,-1.5125000000000002,6.1867323564,42.01,-1.62,42.0412238166,131.85,48.339,-3.1225,48.439745326,5.999,-1.5125000000000002,6.1867323564,42.34,-1.6099999999999999,42.3705994765,131.68
2021-06-14 08:00:00,42.489,-0.87,42.4979060778,7.839,-2.38,8.1923330621,34.65,1.51,34.6828862697,131.85,42.769,-1.1,42.7831434212,7.839,-2.38,8.1923330621,34.93,1.28,34.9534447516,131.68
2021-06-14 08:30:00,44.451,-0.588,44.4548888763,9.641,-3.008,10.0993536922,34.81,2.42,34.894018112,130.86,44.711,-0.558,44.7144818264,9.641,-3.008,10.0993536922,35.07,2.45,35.1554746803,130.7
2021-06-14 09:00:00,55.558,-1.8205,55.5878186679,11.478,-3.4805,11.9940970586,44.08,1.6600000000000001,44.1112457317,133.07,55.888,-1.7905000000000002,55.9166740271,11.478,-3.4805,11.9940970586,44.41,1.69,44.4421444127,132.9
2021-06-14 09:30:00,56.7205,-2.049,56.7574974893,12.4005,-3.8890000000000002,12.9960271333,44.32,1.8399999999999999,44.3581785018,133.25,57.0605,-2.019,57.0962084665,12.4005,-3.8890000000000002,12.9960271333,44.66,1.87,44.6991331012,133.08
2021-06-14 10:00:00,57.1535,-2.3810000000000002,57.2030744213,13.9135,-4.231,14.5425872268,43.24,1.85,43.2795575301,133.25,57.4935,-2.351,57.5415479741,13.9135,-4.231,14.5425872268,43.58,1.88,43.6205318629,133.08
2021-06-14 10:30:00,56.6275,-3.374,56.7279263877,15.2075,-4.944,15.9909722109,41.42,1.57,41.4497442694,133.37,56.9475,-3.354,57.0461836782,15.2075,-4.944,15.9909722109,41.74,1.5899999999999999,41.7702729223,133.2
2021-06-14 11:00:00,56.6015,-3.6435,56.7186467972,16.0415,-5.5035,16.9593111446,40.56,1.8599999999999999,40.6026255309,133.77,56.9015,-3.6135,57.0161212685,16.0415,-5.5035,16.9593111446,40.86,1.8900000000000001,40.9036880978,133.6
2021-06-14 11:30:00,56.9375,-3.461,57.0425930972,22.8975,-5.061,23.4501434377,34.04,1.6,34.0775820739,133.77,57.2275,-3.431,57.3302583044,22.8975,-5.061,23.4501434377,34.33,1.63,34.3686746908,133.6
2021-06-14 12:00:00,57.7605,-2.6515,57.8213266235,37.4705,-1.3215,37.4937959201,20.29,-1.33,20.3335437148,133.84,57.9205,-2.6515,57.9811587716,37.4705,-1.3215,37.4937959201,20.45,-1.33,20.4932037515,133.68
2021-06-14 12:30:00,55.02,-2.529,55.0780922055,34.64,-1.079,34.65680079,20.38,-1.45,20.4315173201,134.4,55.17,-2.519,55.2274774093,34.64,-1.079,34.65680079,20.53,-1.44,20.5804397426,134.23
2021-06-14 13:00:00,53.7725,-1.8635000000000002,53.8047803499,34.2325,-0.6635,34.2389294298,19.54,-1.2,19.5768128152,134.13,53.9225,-1.8535,53.9543461502,34.2325,-0.6635,34.2389294298,19.69,-1.19,19.7259271012,133.97
2021-06-14 13:30:00,52.5205,-1.9555,52.5568920362,34.5905,-0.34550000000000003,34.5922254343,17.93,-1.6099999999999999,18.0021387618,133.73,52.6605,-1.9355,52.696056973,34.5905,-0.34550000000000003,34.5922254343,18.07,-1.5899999999999999,18.1398180807,133.56
2021-06-14 14:00:00,51.0945,-2.7265,51.1671939088,35.1745,-0.7165,35.1817967492,15.92,-2.01,16.0463858859,134.26,51.2145,-2.7265,51.2870238218,35.1745,-0.7165,35.1817967492,16.04,-2.01,16.1654477204,134.1
2021-06-14 14:30:00,53.7565,-3.0505,53.8429832244,37.2265,-0.7105,37.2332796366,16.53,-2.34,16.6948045811,134.26,53.8865,-3.0505,53.9727749194,37.2265,-0.7105,37.2332796366,16.66,-2.34,16.8235311394,134.07
2021-06-14 15:00:00,54.404,-2.432,54.4583312267,36.644,-0.10200000000000001,36.6441419602,17.76,-2.33,17.9121885877,134.0,54.534,-2.432,54.5882018389,36.644,-0.10200000000000001,36.6441419602,17.89,-2.33,18.0410919847,133.83
2021-06-14 15:30:00,52.632,-2.2345,52.6794116733,35.392,0.0955,35.392128846,17.24,-2.33,17.3967382,134.22,52.762,-2.2245,52.8088727796,35.392,0.0955,35.392128846,17.37,-2.32,17.524248914,134.06
2021-06-14 16:00:00,53.4115,-2.3965,53.4652367852,36.1415,0.0335,36.1415155258,17.27,-2.43,17.4401204124,134.22,53.5415,-2.3965,53.5951064417,36.1415,0.0335,36.1415155258,17.4,-2.43,17.5688616592,134.06
2021-06-14 16:30:00,56.623,-3.0275,56.703878926,38.843,-0.1275,38.8432092553,17.78,-2.9,18.0149493477,134.33,56.763,-3.0375,56.8442132081,38.843,-0.1275,38.8432092553,17.92,-2.91,18.1547376737,134.17
2021-06-14 17:00:00,54.5625,-2.5785,54.6233930519,36.6025,0.6315000000000001,36.6079472041,17.96,-3.21,18.2446074225,134.33,54.7125,-2.5785,54.7732262926,36.6025,0.6315000000000001,36.6079472041,18.11,-3.21,18.3922864267,134.17
2021-06-14 17:30:00,46.818,-1.304,46.8361563325,37.108,0.536,37.1118708771,9.71,-1.8399999999999999,9.8827981867,133.62,46.888,-1.294,46.9058523001,37.108,0.536,37.1118708771,9.78,-1.83,9.94973869,133.46
2021-06-14 18:00:00,46.669,-0.0645,46.6690445719,32.809,1.6655,32.8512461141,13.86,-1.73,13.9675516824,133.62,46.769,-0.0545,46.7690317545,32.809,1.6655,32.8512461141,13.96,-1.72,14.065560778,133.46
2021-06-14 18:30:00,45.63,-0.4485,45.6322041134,30.64,1.9215,30.700191567,14.99,-2.37,15.17619847,134.26,45.75,-0.4585,45.7522974532,30.64,1.9215,30.700191567,15.11,-2.38,15.2962904,134.09
2021-06-14 19:00:00,46.229,-0.2625,46.2297452648,29.909,2.2875,29.996348732,16.32,-2.55,16.5180174355,134.26,46.349,-0.2525,46.3496877794,29.909,2.2875,29.996348732,16.44,-2.54,16.6350593627,134.09
2021-06-14 19:30:00,53.9225,-1.674,53.9484780346,27.8925,2.776,28.0303002526,26.03,-4.45,26.4076390463,134.31,54.1225,-1.694,54.1490040744,27.8925,2.776,28.0303002526,26.23,-4.47,26.6081528859,134.15
2021-06-14 20:00:00,53.7775,-1.8265,53.8085086998,27.4675,3.3235,27.6678370766,26.31,-5.15,26.809300625,134.34,53.9775,-1.8465,54.009073946,27.4675,3.3235,27.6678370766,26.51,-5.17,27.0094242812,134.19
2021-06-14 20:30:00,52.5515,-1.9745,52.5885805332,26.2015,3.4555,26.4283764636,26.35,-5.43,26.9036688948,134.15,52.7515,-1.9945,52.7891919099,26.2015,3.4555,26.4283764636,26.55,-5.45,27.1035975472,133.99
2021-06-14 21:00:00,51.3175,-2.3555,51.371530895,25.9275,3.5345,26.1673068255,25.39,-5.89,26.0642321966,134.27,51.5275,-2.3755,51.5822281072,25.9275,3.5345,26.1673068255,25.6,-5.91,26.2733343906,134.1
2021-06-14 21:30:00,49.95,-2.8165,50.0293431123,25.95,3.7135,26.2143583223,24.0,-6.53,24.8724928385,134.47,50.13,-2.8465,50.2107504649,25.95,3.7135,26.2143583223,24.18,-6.5600000000000005,25.054061547,134.31
2021-06-14 22:00:00,48.2765,-3.2895,48.3884414142,25.1865,4.2305,25.5393209091,23.09,-7.52,24.2837085306,134.83,48.4465,-3.3295,48.5607756579,25.1865,4.2305,25.5393209091,23.26,-7.5600000000000005,24.4577431502,134.67
2021-06-14 22:30:00,47.392,-5.0635,47.6617319896,4.222,0.42650000000000005,4.2434875103,43.17,-5.49,43.5176860598,135.14,47.692,-5.0835,47.9621604627,4.222,0.42650000000000005,4.2434875103,43.47,-5.51,43.8178160113,134.97
2021-06-14 23:00:00,44.4905,-5.882,44.8776393569,2.7105,-0.432,2.7447102306,41.78,-5.45,42.133963734700004,134.91,44.8205,-5.912,45.2087266382,2.7105,-0.432,2.7447102306,42.11,-5.48,42.4650738843,134.74
2021-06-14 23:30:00,41.0415,-6.457,41.5463304186,2.5215,-0.307,2.540120322,38.52,-6.15,39.0078569009,135.39,41.3415,-6.487,41.8473510661,2.5215,-0.307,2.540120322,38.82,-6.18,39.3088387007,135.23
2021-06-15 00:00:00,38.698,-6.857,39.3008098263,2.268,-0.417,2.3060166955,36.43,-6.44,36.9948442354,135.46,38.978,-6.8870000000000005,39.5817540415,2.268,-0.417,2.3060166955,36.71,-6.47,37.2757964368,135.29
2021-06-15 00:30:00,37.1595,-6.8665,37.7885864052,1.9195000000000002,0.12350000000000001,1.9234688716,35.24,-6.99,35.926559813,135.93,37.4295,-6.9065,38.0613611488,1.9195000000000002,0.12350000000000001,1.9234688716,35.51,-7.03,36.1991850737,135.76
2021-06-15 01:00:00,36.2425,-6.8095,36.8766605931,1.7325,0.4505,1.7901135439,34.51,-7.26,35.2653895484,136.2,36.5025,-6.8395,37.1377337286,1.7325,0.4505,1.7901135439,34.77,-7.29,35.52600456,136.03
2021-06-15 01:30:00,35.606,-7.076,36.3023003679,1.506,0.424,1.5645484972,34.1,-7.5,34.9150397393,136.43,35.856,-7.096,36.5514151846,1.506,0.424,1.5645484972,34.35,-7.52,35.1635166046,136.26
2021-06-15 02:00:00,35.6485,-7.12,36.3525783439,1.3585,0.46,1.4342671474,34.29,-7.58,35.1178088724,136.43,35.908500000000004,-7.16,36.6153789035,1.3585,0.46,1.4342671474,34.55,-7.62,35.3803179748,136.26
2021-06-15 02:30:00,35.051,-7.358,35.8149796175,1.321,0.492,1.409647119,33.73,-7.85,34.6314221481,136.43,35.301,-7.388,36.0658168492,1.321,0.492,1.409647119,33.98,-7.88,34.8817258747,136.26
2021-06-15 03:00:00,34.648,-7.418,35.4331854058,1.5779999999999998,0.442,1.6387336574,33.07,-7.86,33.991241519,135.98,34.908,-7.458,35.6958012657,1.5779999999999998,0.442,1.6387336574,33.33,-7.9,34.253450921,135.81
2021-06-15 03:30:00,34.456,-7.491,35.2608992653,1.716,0.40900000000000003,1.7640683093,32.74,-7.9,33.679631827,135.8,34.696,-7.521,35.5018007571,1.716,0.40900000000000003,1.7640683093,32.98,-7.93,33.9199837854,135.63
2021-06-15 04:00:00,33.8475,-7.769,34.7276635732,1.7974999999999999,0.441,1.8508071888000002,32.05,-8.21,33.0848394284,136.03,34.0975,-7.799,34.9780489343,1.7974999999999999,0.441,1.8508071888000002,32.3,-8.24,33.3344806469,135.86
2021-06-15 04:30:00,34.0015,-7.8765,34.9018803863,1.7215,0.3935,1.7659004784999999,32.28,-8.27,33.3225344174,136.12,34.2415,-7.9165,35.144719297500004,1.7215,0.3935,1.7659004784999999,32.52,-8.31,33.5649594071,135.92
