Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-15 05:00:00,33.8465,-7.611,34.6916832,1.4865,0.46900000000000003,1.558731295,32.36,-8.08,33.3535005659,136.12,34.0865,-7.651,34.9346143996,1.4865,0.46900000000000003,1.558731295,32.6,-8.12,33.5960473866,135.92
2021-06-15 05:30:00,34.791,-7.1215,35.5123843645,1.291,0.3985,1.3511044556,33.5,-7.52,34.3336627816,136.28,35.041,-7.1515,35.7633280505,1.291,0.3985,1.3511044556,33.75,-7.55,34.5841726806,136.1
2021-06-15 06:00:00,36.5915,-6.8265,37.2228286741,1.6715,0.2635,1.6921419858,34.92,-7.09,35.6324921946,135.86,36.8515,-6.8665,37.4857556213,1.6715,0.2635,1.6921419858,35.18,-7.13,35.895254561,135.69
2021-06-15 06:30:00,41.0155,-5.2905,41.3552974902,2.6055,0.059500000000000004,2.6061792916,38.41,-5.35,38.7808019515,135.73,41.3155,-5.3105,41.6553952148,2.6055,0.059500000000000004,2.6061792916,38.71,-5.37,39.0806985608,135.55
2021-06-15 07:00:00,44.5455,-3.2560000000000002,44.6643381934,25.9755,3.574,26.2202226583,18.57,-6.83,19.7862022632,134.99,44.6955,-3.276,44.8153979816,25.9755,3.574,26.2202226583,18.72,-6.85,19.9339133137,134.81
2021-06-15 07:30:00,49.0745,-1.867,49.1100014177,27.7645,3.803,28.02374474,21.31,-5.67,22.051417188,135.77,49.2445,-1.887,49.2806407147,27.7645,3.803,28.02374474,21.48,-5.69,22.2208573192,135.6
2021-06-15 08:00:00,53.082,0.1595,53.0822396311,38.162,2.3695,38.2354910293,14.92,-2.21,15.0827882038,135.37,53.192,0.1595,53.1922391355,38.162,2.3695,38.2354910293,15.03,-2.21,15.1916095263,135.2
2021-06-15 08:30:00,55.9835,0.7805000000000001,55.9889404481,40.0335,1.5005000000000002,40.0616103333,15.95,-0.72,15.9662425135,134.3,56.1135,0.8105,56.1193531012,40.0335,1.5005000000000002,40.0616103333,16.08,-0.6900000000000001,16.094797296,134.13
2021-06-15 09:00:00,56.0575,0.2015,56.0578621471,42.5675,0.7315,42.5737847566,13.49,-0.53,13.5004074013,134.3,56.1575,0.2315,56.1579771582,42.5675,0.7315,42.5737847566,13.59,-0.5,13.5991948291,134.13
2021-06-15 09:30:00,56.135,-1.278,56.1495459376,35.775,0.632,35.7805820104,20.36,-1.9100000000000001,20.449393634,134.11,56.285,-1.278,56.2995071826,35.775,0.632,35.7805820104,20.51,-1.9100000000000001,20.5987426801,133.93
2021-06-15 10:00:00,56.2185,-2.9995000000000003,56.29846128,17.2185,-2.8995,17.4609233003,39.0,-0.1,39.0001282049,134.11,56.4885,-2.9695,56.5664968201,17.2185,-2.8995,17.4609233003,39.27,-0.07,39.2700623885,133.93
2021-06-15 10:30:00,55.3685,-3.8135,55.4996718414,14.8485,-4.2235,15.437483749,40.52,0.41000000000000003,40.5220742312,133.65,55.6685,-3.7935,55.7976033043,14.8485,-4.2235,15.437483749,40.82,0.43,40.8222647583,133.48
2021-06-15 11:00:00,55.1975,-4.506,55.3811162965,15.8975,-4.686,16.573747381,39.3,0.18,39.3004122116,133.7,55.4975,-4.486,55.6785120334,15.8975,-4.686,16.573747381,39.6,0.2,39.6005050473,133.53
2021-06-15 11:30:00,55.4255,-4.5415,55.6112513121,16.6755,-5.1115,17.4413225559,38.75,0.5700000000000001,38.7541920313,133.58,55.7255,-4.5215,55.9086336132,16.6755,-5.1115,17.4413225559,39.05,0.59,39.0544568519,133.4
2021-06-15 12:00:00,55.781,-4.3545,55.9507071559,17.141,-5.4545,17.9879251513,38.64,1.1,38.6556541789,133.54,56.071,-4.3245000000000005,56.2375172038,17.141,-5.4545,17.9879251513,38.93,1.13,38.9463964957,133.37
2021-06-15 12:30:00,55.604,-4.354,55.7742066909,17.314,-5.724,18.2356456425,38.29,1.37,38.3145011712,133.62,55.904,-4.324,56.0709745947,17.314,-5.724,18.2356456425,38.59,1.4,38.6153868296,133.45
2021-06-15 13:00:00,55.8765,-4.35,56.0455685336,17.4665,-5.67,18.3637556684,38.41,1.32,38.4326749004,133.62,56.1665,-4.32,56.3323896373,17.4665,-5.67,18.3637556684,38.7,1.35,38.7235393527,133.45
2021-06-15 13:30:00,54.557,-5.034,54.788752541,17.637,-5.944,18.6116873228,36.92,0.91,36.931213086,133.78,54.827,-5.004,55.0548812096,17.637,-5.944,18.6116873228,37.19,0.9400000000000001,37.2018776408,133.62
2021-06-15 14:00:00,53.091,-5.484,53.3734815896,17.721,-5.934,18.6881298422,35.37,0.45,35.3728624796,133.64,53.371,-5.464,53.649966794,17.721,-5.934,18.6881298422,35.65,0.47000000000000003,35.6530980421,133.48
2021-06-15 14:30:00,51.842,-5.6825,52.1525049279,17.292,-5.8225,18.2459521607,34.55,0.14,34.5502836457,133.6,52.092,-5.6625,52.3988584823,17.292,-5.8225,18.2459521607,34.8,0.16,34.8003678141,133.43
2021-06-15 15:00:00,50.0165,-5.2755,50.2939476727,16.7365,-5.4555,17.6032074492,33.28,0.18,33.2804867753,133.5,50.2965,-5.2655,50.5713693951,16.7365,-5.4555,17.6032074492,33.56,0.19,33.5605378384,133.34
2021-06-15 15:30:00,50.129,-3.569,50.255889227,38.239,-0.969,38.2512755604,11.89,-2.6,12.1709531262,133.53,50.219,-3.559,50.344954484,38.239,-0.969,38.2512755604,11.98,-2.59,12.2567736375,133.37
2021-06-15 16:00:00,50.789,-3.725,50.9254174848,37.809,-0.555,37.8130732155,12.98,-3.17,13.3614856958,133.53,50.889,-3.725,51.0251501321,37.809,-0.555,37.8130732155,13.08,-3.17,13.4586514926,133.37
2021-06-15 16:30:00,51.892,-3.4185,52.0044787134,37.162,-0.4685,37.164953064,14.73,-2.95,15.0224964636,133.82,52.002,-3.4185,52.1142412998,37.162,-0.4685,37.164953064,14.84,-2.95,15.1303701211,133.66
2021-06-15 17:00:00,52.248,-3.316,52.3531217789,35.998,0.10400000000000001,35.9981502303,16.25,-3.42,16.6059898832,134.12,52.378,-3.316,52.482861393,35.998,0.10400000000000001,35.9981502303,16.38,-3.42,16.7332244352,133.95
2021-06-15 17:30:00,52.469,-3.675,52.5975435358,35.509,0.485,35.512312034,16.96,-4.16,17.4627374715,134.12,52.599,-3.685,52.7279245372,35.509,0.485,35.512312034,17.09,-4.17,17.5913899394,133.95
2021-06-15 18:00:00,52.8965,-2.162,52.9406644863,41.7165,1.118,41.7314784815,11.18,-3.2800000000000002,11.651214529,134.94,52.9865,-2.162,53.0305895333,41.7165,1.118,41.7314784815,11.27,-3.2800000000000002,11.7376019697,134.77
2021-06-15 18:30:00,53.2905,-1.6315,53.3154685106,39.3605,1.6285,39.3941743472,13.93,-3.26,14.3063796958,134.32,53.4005,-1.6215000000000002,53.4251126578,39.3605,1.6285,39.3941743472,14.04,-3.25,14.411249078400001,134.15
2021-06-15 19:00:00,52.929,-1.2175,52.9430009279,37.769,2.1325,37.829154329,15.16,-3.35,15.5257238157,134.32,53.039,-1.2275,53.0532023279,37.769,2.1325,37.829154329,15.27,-3.36,15.6352966074,134.15
2021-06-15 19:30:00,53.204,-0.7625000000000001,53.2094636531,36.494,1.9975,36.5486257231,16.71,-2.76,16.9364016249,134.01,53.334,-0.7625000000000001,53.339450337,36.494,1.9975,36.5486257231,16.84,-2.76,17.0646769673,133.84
2021-06-15 20:00:00,52.355,-0.621,52.3586828138,35.525,2.489,35.612087077300004,16.83,-3.11,17.1149349984,134.22,52.495,-0.611,52.4985556563,35.525,2.489,35.612087077300004,16.97,-3.1,17.2508231688,134.05
2021-06-15 20:30:00,51.2865,-2.1095,51.3298653076,26.4265,3.2305,26.6232235558,24.86,-5.34,25.4270564557,134.1,51.4665,-2.1295,51.5105367134,26.4265,3.2305,26.6232235558,25.04,-5.36,25.6072489737,133.94
2021-06-15 21:00:00,49.9075,-2.4925,49.9697019453,25.4975,3.5475,25.7431012603,24.41,-6.04,25.1461667059,134.1,50.0975,-2.5125,50.1604641376,25.4975,3.5475,25.7431012603,24.6,-6.06,25.3354218437,133.94
2021-06-15 21:30:00,48.6595,-2.9725,48.7502071431,25.0095,3.6075,25.2683427731,23.65,-6.58,24.5482972933,134.6,48.8395,-2.9925,48.9310925333,25.0095,3.6075,25.2683427731,23.83,-6.6,24.727088385000002,134.44
2021-06-15 22:00:00,47.156,-4.6385000000000005,47.3835838477,3.566,0.0415,3.5662414739,43.59,-4.68,43.8405120864,134.6,47.486,-4.6685,47.7149356937,3.566,0.0415,3.5662414739,43.92,-4.71,44.171829258,134.44
2021-06-15 22:30:00,46.6365,-5.065,46.910738187,2.4165,-0.755,2.5316984911000002,44.22,-4.31,44.4295453499,134.11,46.9765,-5.075,47.2498378542,2.4165,-0.755,2.5316984911000002,44.56,-4.32,44.768917789,133.94
2021-06-15 23:00:00,43.6,-5.92,44.0000727272,2.25,-0.53,2.3115795465,41.35,-5.39,41.6998153473,134.4,43.92,-5.94,44.3198601081,2.25,-0.53,2.3115795465,41.67,-5.41,42.0197215602,134.23
2021-06-15 23:30:00,40.7755,-6.3205,41.262454126,1.7155,-0.1605,1.7229917295,39.06,-6.16,39.5427515482,134.91,41.0855,-6.3405000000000005,41.571868499,1.7155,-0.1605,1.7229917295,39.37,-6.18,39.8520927932,134.74
2021-06-16 00:00:00,38.547,-6.6850000000000005,39.1223776629,2.227,-0.315,2.2491674015,36.32,-6.37,36.8743718591,135.66,38.827,-6.725,39.4050955334,2.227,-0.315,2.2491674015,36.6,-6.41,37.1570733508,135.49
2021-06-16 00:30:00,36.7515,-6.946,37.4021345414,2.1715,-0.23600000000000002,2.1842866685,34.58,-6.71,35.2249982257,134.16,37.0315,-6.966,37.6809918692,2.1715,-0.23600000000000002,2.1842866685,34.86,-6.73,35.5036969906,133.98
2021-06-16 01:00:00,35.7205,-7.035,36.4066662199,2.2405,-0.625,2.3260406811,33.48,-6.41,34.0880990963,135.12,35.9705,-7.065,36.6577562768,2.2405,-0.625,2.3260406811,33.73,-6.44,34.339285082800004,134.95
2021-06-16 01:30:00,34.9735,-7.29,35.7251984214,2.3835,-0.62,2.462817949,32.59,-6.67,33.2655527536,135.7,35.2235,-7.3,35.9720023386,2.3835,-0.62,2.462817949,32.84,-6.68,33.5125051287,135.53
2021-06-16 02:00:00,35.052,-7.351,35.8145208679,2.402,-0.561,2.4666424548,32.65,-6.79,33.3485621879,135.7,35.312,-7.381,36.0751507966,2.402,-0.561,2.4666424548,32.91,-6.82,33.6092323626,135.53
2021-06-16 02:30:00,34.6605,-7.5935,35.4825520855,2.1405,-0.14350000000000002,2.1453047569,32.52,-7.45,33.3624474522,135.82,34.9005,-7.6135,35.7212861261,2.1405,-0.14350000000000002,2.1453047569,32.76,-7.47,33.6008705244,135.65
2021-06-16 03:00:00,34.0515,-7.5969999999999995,34.8886666591,1.9615,-0.08700000000000001,1.9634284428000002,32.09,-7.51,32.9570660102,136.23,34.3015,-7.6370000000000005,35.1413811802,1.9615,-0.08700000000000001,1.9634284428000002,32.34,-7.55,33.2096085493,136.06
2021-06-16 03:30:00,33.738,-7.7525,34.6172485945,2.338,-0.2625,2.352690003,31.4,-7.49,32.280955686,136.06,33.988,-7.7725,34.8653968893,2.338,-0.2625,2.352690003,31.65,-7.51,32.5287964733,135.89
2021-06-16 04:00:00,33.659,-7.787,34.5480194801,2.749,-0.447,2.7851050249,30.91,-7.34,31.7695404436,136.06,33.889,-7.827,34.7811191597,2.749,-0.447,2.7851050249,31.14,-7.38,32.0025623974,135.89
2021-06-16 04:30:00,33.5435,-7.7545,34.4281667026,2.9935,-0.5845,3.0500299179,30.55,-7.17,31.3801115358,136.2,33.783500000000004,-7.7745,34.6665216383,2.9935,-0.5845,3.0500299179,30.79,-7.19,31.6183522657,136.03
2021-06-16 05:00:00,33.3295,-7.5835,34.1813551882,2.5895,-0.4535,2.6289108962,30.74,-7.13,31.556053302,135.75,33.5595,-7.6135,34.4122859238,2.5895,-0.4535,2.6289108962,30.97,-7.16,31.7868919525,135.57
2021-06-16 05:30:00,34.5065,-7.1405,35.2375550017,2.7765,-0.4005,2.805236621,31.73,-6.74,32.4379484555,136.07,34.7565,-7.1605,35.4864347674,2.7765,-0.4005,2.805236621,31.98,-6.76,32.6866639472,135.9
2021-06-16 06:00:00,36.0415,-6.681,36.6554973128,2.5515,-0.421,2.5859994683,33.49,-6.26,34.0700410918,135.57,36.3015,-6.711,36.9166144608,2.5515,-0.421,2.5859994683,33.75,-6.29,34.3311316446,135.4
2021-06-16 06:30:00,40.3455,-5.3315,40.6962438377,2.0955,-0.12150000000000001,2.0990194139,38.25,-5.21,38.6031941684,135.91,40.6355,-5.3415,40.9850641393,2.0955,-0.12150000000000001,2.0990194139,38.54,-5.22,38.8919014706,135.74
2021-06-16 07:00:00,43.925,-3.9210000000000003,44.0996583433,2.415,-0.14100000000000001,2.4191126472,41.51,-3.7800000000000002,41.6817526023,135.69,44.245,-3.9210000000000003,44.4184000837,2.415,-0.14100000000000001,2.4191126472,41.83,-3.7800000000000002,42.0004440453,135.51
2021-06-16 07:30:00,48.9465,-2.552,49.0129836497,4.0065,-0.642,4.0576109042,44.94,-1.9100000000000001,44.9805702498,135.21,49.2765,-2.552,49.342539013,4.0065,-0.642,4.0576109042,45.27,-1.9100000000000001,45.3102747729,135.04
2021-06-16 08:00:00,52.0405,-1.431,52.0601709683,12.3905,-0.14100000000000001,12.3913022419,39.65,-1.29,39.6709793174,134.9,52.3705,-1.421,52.3897748731,12.3905,-0.14100000000000001,12.3913022419,39.98,-1.28,40.0004849971,134.73
2021-06-16 08:30:00,54.065,-0.113,54.0651180892,30.425,2.697,30.5443028076,23.64,-2.81,23.8064214026,134.77,54.255,-0.113,54.2551176757,30.425,2.697,30.5443028076,23.83,-2.81,23.9951036672,134.61
2021-06-16 09:00:00,54.624,-0.193,54.6243409571,32.384,2.067,32.4498989983,22.24,-2.26,22.3545342157,135.86,54.794,-0.183,54.7943055892,32.384,2.067,32.4498989983,22.41,-2.25,22.5226685808,135.69
2021-06-16 09:30:00,55.9,-0.9185000000000001,55.9075454858,35.24,1.3014999999999999,35.2640256104,20.66,-2.22,20.7789316376,135.56,56.06,-0.9085000000000001,56.0673610245,35.24,1.3014999999999999,35.2640256104,20.82,-2.21,20.9369649185,135.39
2021-06-16 10:00:00,56.069,-1.3715,56.0857715758,36.639,0.5785,36.6435667376,19.43,-1.9500000000000002,19.5276061001,135.4,56.209,-1.3615,56.2254867765,36.639,0.5785,36.6435667376,19.57,-1.94,19.6659223023,135.23
2021-06-16 10:30:00,55.2845,-2.3275,55.333472659,37.9045,0.0025,37.9045000824,17.38,-2.33,17.5354868766,135.74,55.4245,-2.3275,55.4733490651,37.9045,0.0025,37.9045000824,17.52,-2.33,17.6742552884,135.57
2021-06-16 11:00:00,55.2725,-2.3615,55.322924168,39.1225,-0.3915,39.1244588269,16.15,-1.97,16.269708049,135.74,55.3925,-2.3515,55.4423899963,39.1225,-0.3915,39.1244588269,16.27,-1.96,16.3876325319,135.57
2021-06-16 11:30:00,55.588,-2.8115,55.6590538569,40.078,-1.0015,40.0905111747,15.51,-1.81,15.615255361300001,134.9,55.698,-2.7915,55.7679090181,40.078,-1.0015,40.0905111747,15.62,-1.79,15.7222294857,134.73
2021-06-16 12:00:00,56.687,-2.7465,56.7534953219,41.117,-1.1765,41.1338284293,15.57,-1.57,15.6489552367,135.05,56.797,-2.7365,56.862884566700004,41.117,-1.1765,41.1338284293,15.68,-1.56,15.7574109548,134.89
2021-06-16 12:30:00,57.3845,-2.668,57.4464887025,41.1745,-1.438,41.1996030836,16.21,-1.23,16.2565986602,134.85,57.5145,-2.658,57.575886222,41.1745,-1.438,41.1996030836,16.34,-1.22,16.3854813783,134.69
2021-06-16 13:00:00,56.9135,-2.737,56.9792738744,41.4835,-1.427,41.5080365863,15.43,-1.31,15.4855093555,134.85,57.0235,-2.727,57.0886685889,41.4835,-1.427,41.5080365863,15.54,-1.3,15.594281003,134.69
2021-06-16 13:30:00,55.7585,-3.2045,55.8505070926,41.5085,-1.7245,41.5443073417,14.25,-1.48,14.3266499922,134.85,55.8685,-3.1845,55.9591845232,41.5085,-1.7245,41.5443073417,14.36,-1.46,14.4340292365,134.69
2021-06-16 14:00:00,54.2745,-3.93,54.4165990324,41.1845,-1.71,41.2199847192,13.09,-2.22,13.2769160576,135.24,54.3745,-3.92,54.5156184066,41.1845,-1.71,41.2199847192,13.19,-2.21,13.3738625685,135.07
2021-06-16 14:30:00,53.63,-3.661,53.754812073,40.71,-1.611,40.741863249,12.92,-2.05,13.0816245169,135.32,53.72,-3.651,53.8439244576,40.71,-1.611,40.741863249,13.01,-2.04,13.1689673096,135.15
2021-06-16 15:00:00,50.2435,-3.485,50.3642186205,15.1435,-3.685,15.585403981,35.1,0.2,35.1005697959,135.32,50.4735,-3.455,50.5916122223,15.1435,-3.685,15.585403981,35.33,0.23,35.3307486476,135.15
2021-06-16 15:30:00,52.591,-3.5705,52.7120645702,13.901,-4.1605,14.510257104899999,38.69,0.59,38.6944983169,135.07,52.901,-3.5505,53.0200136859,13.901,-4.1605,14.510257104899999,39.0,0.61,39.0047702211,134.9
2021-06-16 16:00:00,52.103,-1.8275000000000001,52.135039707,33.203,0.8425,33.2136871673,18.9,-2.67,19.0876635553,135.07,52.253,-1.8275000000000001,52.2849477885,33.203,0.8425,33.2136871673,19.05,-2.67,19.2362002485,134.9
2021-06-16 16:30:00,56.882,-3.356,56.9809148751,30.982,-0.20600000000000002,30.9826848417,25.9,-3.15,26.0908508869,135.84,57.072,-3.366,57.1711740303,30.982,-0.20600000000000002,30.9826848417,26.09,-3.16,26.2806716048,135.66
2021-06-16 17:00:00,56.4105,-3.7435,56.534576168,22.2105,-4.6135,22.6845915216,34.2,0.87,34.2110639998,135.72,56.6605,-3.7235,56.7827149096,22.2105,-4.6135,22.6845915216,34.45,0.89,34.461494454,135.55
2021-06-16 17:30:00,55.134,-1.388,55.1514687021,38.224,-0.008,38.2240008372,16.91,-1.38,16.9662164315,135.11,55.294,-1.3679999999999999,55.3109198983,38.224,-0.008,38.2240008372,17.07,-1.3599999999999999,17.1240912168,134.95
2021-06-16 18:00:00,56.1735,-1.0485,56.1832844759,40.4135,1.1515,40.4299014901,15.76,-2.2,15.9128124478,135.62,56.2935,-1.0485,56.3032636221,40.4135,1.1515,40.4299014901,15.88,-2.2,16.0316686593,135.45
2021-06-16 18:30:00,55.8245,-0.742,55.8294309863,38.9245,1.348,38.9478343974,16.9,-2.09,17.0287433476,135.72,55.9545,-0.732,55.9592878283,38.9245,1.348,38.9478343974,17.03,-2.08,17.156552684,135.56
2021-06-16 19:00:00,54.4955,-0.484,54.4976492727,36.7555,2.006,36.8101998942,17.74,-2.49,17.9138968402,134.4,54.6355,-0.484,54.6376437655,36.7555,2.006,36.8101998942,17.88,-2.49,18.0525482966,134.23
2021-06-16 19:30:00,56.8285,-0.0175,56.8285026945,37.5585,2.5125,37.6424438434,19.27,-2.5300000000000002,19.4353749642,134.56,56.9785,-0.0175,56.9785026874,37.5585,2.5125,37.6424438434,19.42,-2.5300000000000002,19.5841083535,134.39
2021-06-16 20:00:00,62.2835,-0.4025,62.2848005415,43.1035,2.3975,43.170125301,19.18,-2.8,19.3833020923,134.02,62.4235,-0.4025,62.4247976248,43.1035,2.3975,43.170125301,19.32,-2.8,19.521844175200002,133.86
2021-06-16 20:30:00,53.3125,-1.9065,53.346578133,27.1925,3.4335,27.4084107255,26.12,-5.34,26.6602700661,134.49,53.5225,-1.9264999999999999,53.5571601982,27.1925,3.4335,27.4084107255,26.33,-5.36,26.870029773,134.33
2021-06-16 21:00:00,50.856,-1.9,50.8914799942,24.946,4.08,25.2774467856,25.91,-5.98,26.5911357411,134.49,51.056,-1.92,51.0920887809,24.946,4.08,25.2774467856,26.11,-6.0,26.790522578,134.33
2021-06-16 21:30:00,49.77,-1.9975,49.8100683221,23.89,4.2525,24.2655281469,25.88,-6.25,26.6239910607,133.8,49.96,-2.0375,50.0015300391,23.89,4.2525,24.2655281469,26.07,-6.29,26.8180722648,133.65
2021-06-16 22:00:00,48.897,-2.4755000000000003,48.9596232548,24.177,3.6645,24.453136593300002,24.72,-6.14,25.4711209019,133.22,49.087,-2.5055,49.1509013066,24.177,3.6645,24.453136593300002,24.91,-6.17,25.6627551132,133.06
2021-06-16 22:30:00,47.642,-3.9645,47.8066671527,5.392,0.6955,5.4366703275,42.25,-4.66,42.5062124871,133.6,47.942,-3.9745,48.1064654101,5.392,0.6955,5.4366703275,42.55,-4.67,42.8055066551,133.43
2021-06-16 23:00:00,44.7795,-4.6145,45.0166328205,1.1495,0.1955,1.1660062178,43.63,-4.8100000000000005,43.8943390428,133.6,45.1195,-4.6445,45.3579172857,1.1495,0.1955,1.1660062178,43.97,-4.84,44.2355795712,133.43
2021-06-16 23:30:00,41.6185,-5.4945,41.9796268742,1.1285,-0.0645,1.1303417625,40.49,-5.43,40.852478505,133.82,41.9185,-5.5145,42.2796683111,1.1285,-0.0645,1.1303417625,40.79,-5.45,41.1524798767,133.66
2021-06-17 00:00:00,39.233,-5.946,39.6810181951,1.133,0.124,1.1397653267,38.1,-6.07,38.58049896,134.37,39.533,-5.976,39.9821293205,1.133,0.124,1.1397653267,38.4,-6.1,38.8814865971,134.2
2021-06-17 00:30:00,37.0445,-6.617,37.6308340228,1.2745,0.063,1.2760561312,35.77,-6.68,36.3883951281,134.71,37.3145,-6.657,37.9036615547,1.2745,0.063,1.2760561312,36.04,-6.72,36.6611511003,134.54
2021-06-17 01:00:00,35.899,-6.7355,36.525404327,1.2690000000000001,-0.10550000000000001,1.2733778896999999,34.63,-6.63,35.2589534728,135.34,36.169,-6.7655,36.7963116528,1.2690000000000001,-0.10550000000000001,1.2733778896999999,34.9,-6.66,35.5297846883,135.17
2021-06-17 01:30:00,35.371,-6.9025,36.0382039959,1.421,-0.1525,1.4291596307,33.95,-6.75,34.6145200747,135.57,35.621,-6.9325,36.2893262165,1.421,-0.1525,1.4291596307,34.2,-6.78,34.8655761461,135.41
2021-06-17 02:00:00,35.75,-6.728,36.3775821626,2.07,-0.088,2.071869687,33.68,-6.64,34.3282973653,135.71,36.0,-6.758,36.6288214935,2.07,-0.088,2.071869687,33.93,-6.67,34.5793840315,135.54
2021-06-17 02:30:00,35.057,-6.7575,35.7023396327,1.867,-0.0775,1.8686078374,33.19,-6.68,33.8555534588,135.81,35.317,-6.7975,35.9652122926,1.867,-0.0775,1.8686078374,33.45,-6.72,34.1183367121,135.64
2021-06-17 03:00:00,34.4515,-6.9415,35.143851162,1.5815000000000001,0.2285,1.5979219318,32.87,-7.17,33.6429160448,135.81,34.6915,-6.9715,35.3850531228,1.5815000000000001,0.2285,1.5979219318,33.11,-7.2,33.8838029153,135.64
2021-06-17 03:30:00,34.1415,-6.789,34.8099489119,1.5715,0.47100000000000003,1.6405649179,32.57,-7.26,33.3693347252,136.05,34.3915,-6.819,35.061004453,1.5715,0.47100000000000003,1.6405649179,32.82,-7.29,33.6198825102,135.89
2021-06-17 04:00:00,33.9105,-6.904,34.606173239,1.7105000000000001,0.41600000000000004,1.7603596933999999,32.2,-7.32,33.0215444824,136.05,34.1505,-6.944,34.8493297819,1.7105000000000001,0.41600000000000004,1.7603596933999999,32.44,-7.36,33.2644434795,135.89
2021-06-17 04:30:00,33.6515,-7.116,34.3956524615,1.3215,0.554,1.4329264636,32.33,-7.67,33.2273652281,136.21,33.9015,-7.146,34.6464575137,1.3215,0.554,1.4329264636,32.58,-7.7,33.477550687,136.05
2021-06-17 05:00:00,33.621,-7.102,34.3629167126,1.161,0.538,1.2795956393,32.46,-7.64,33.3469818724,136.05,33.861,-7.142,34.6060035976,1.161,0.538,1.2795956393,32.7,-7.68,33.5897662987,135.88
2021-06-17 05:30:00,34.5005,-6.5485,35.1164826328,1.1405,0.5615,1.2712287362999999,33.36,-7.11,34.1092612057,136.4,34.7505,-6.5785,35.367695889,1.1405,0.5615,1.2712287362999999,33.61,-7.14,34.3600305588,136.23
2021-06-17 06:00:00,36.801,-5.8715,37.2664475534,1.181,0.35850000000000004,1.234213616,35.62,-6.23,36.1607148713,136.2,37.061,-5.9015,37.5279285766,1.181,0.35850000000000004,1.234213616,35.88,-6.26,36.4219988469,136.02
2021-06-17 06:30:00,40.4335,-4.8035,40.7178282144,1.4135,0.0565,1.4146287499,39.02,-4.86,39.3214953937,134.75,40.7335,-4.8135,41.0169209534,1.4135,0.0565,1.4146287499,39.32,-4.87,39.6204404317,134.58
2021-06-17 07:00:00,43.7655,-3.402,43.8975237827,1.5755,0.23800000000000002,1.5933751128,42.19,-3.64,42.3467318692,134.75,44.0855,-3.422,44.2181116088,1.5755,0.23800000000000002,1.5933751128,42.51,-3.66,42.6672673135,134.58
2021-06-17 07:30:00,49.041,-1.167,49.0548832432,18.051,2.783,18.2642735963,30.99,-3.95,31.2407202222,134.22,49.301,-1.177,49.3150477035,18.051,2.783,18.2642735963,31.25,-3.96,31.4999063491,134.05
2021-06-17 08:00:00,52.3725,0.225,52.3729833144,24.9925,3.705,25.2656304344,27.38,-3.48,27.6002681146,134.22,52.5825,0.225,52.5829813842,24.9925,3.705,25.2656304344,27.59,-3.48,27.8086047834,134.05
2021-06-17 08:30:00,54.3165,1.9140000000000001,54.350212219,34.0565,3.384,34.2242114336,20.26,-1.47,20.3132592166,134.87,54.4865,1.924,54.5204590796,34.0565,3.384,34.2242114336,20.43,-1.46,20.4821019429,134.7
2021-06-17 09:00:00,55.887,1.6525,55.9114257129,36.657,2.8125,36.7647358926,19.23,-1.16,19.2649552296,134.61,56.027,1.6625,56.0516604147,36.657,2.8125,36.7647358926,19.37,-1.15,19.4041078125,134.45
2021-06-17 09:30:00,53.6755,1.341,53.6922488005,37.7255,2.051,37.781211617,15.95,-0.71,15.9657946874,134.53,53.7955,1.351,53.8124615795,37.7255,2.051,37.781211617,16.07,-0.7000000000000001,16.0852385745,134.36
2021-06-17 10:00:00,57.579,1.363,57.5951300893,40.749,1.433,40.7741890171,16.83,-0.07,16.8301455728,134.47,57.709,1.383,57.7255694645,40.749,1.433,40.7741890171,16.96,-0.05,16.9600737027,134.3
2021-06-17 10:30:00,54.6035,1.8185,54.6337730209,38.2835,2.0185,38.3366758405,16.32,-0.2,16.3212254442,135.28,54.7235,1.8485,54.7547112539,38.2835,2.0185,38.3366758405,16.44,-0.17,16.4408789303,135.11
2021-06-17 11:00:00,54.262,1.7455,54.2900673627,37.262,2.2655,37.330806772,17.0,-0.52,17.0079510818,135.66,54.402,1.7655,54.4306402153,37.262,2.2655,37.330806772,17.14,-0.5,17.1472913313,135.5
2021-06-17 11:30:00,54.6555,-0.778,54.6610369848,19.2555,-1.068,19.2850953913,35.4,0.29,35.4011878332,135.63,54.8955,-0.748,54.900595846,19.2555,-1.068,19.2850953913,35.64,0.32,35.6414365592,135.46
2021-06-17 12:00:00,52.8215,-1.5205000000000002,52.8433797415,16.7215,-3.2305,17.0306985324,36.1,1.71,36.1404773073,135.02,53.1015,-1.5005000000000002,53.1226957383,16.7215,-3.2305,17.0306985324,36.38,1.73,36.4211106366,134.85
2021-06-17 12:30:00,55.4035,-1.417,55.4216176347,18.2835,-3.347,18.587328513,37.12,1.9300000000000002,37.1701398975,134.76,55.6835,-1.377,55.7005233481,18.2835,-3.347,18.587328513,37.4,1.97,37.4518477515,134.59
2021-06-17 13:00:00,52.9535,-1.013,52.9631884543,7.5235,-2.123,7.8173001254,45.43,1.11,45.4435583994,134.76,53.2935,-0.983,53.3025649594,7.5235,-2.123,7.8173001254,45.77,1.1400000000000001,45.7841948712,134.59
2021-06-17 13:30:00,55.1425,-1.7215,55.1693653081,7.9625,-1.9615,8.2005419638,47.18,0.24,47.1806104242,134.84,55.5025,-1.7015,55.5285747026,7.9625,-1.9615,8.2005419638,47.54,0.26,47.5407109749,134.67
2021-06-17 14:00:00,57.6825,-3.3645,57.7805388215,11.6825,-2.6645,11.9825025141,46.0,-0.7000000000000001,46.0053257787,135.07,58.0225,-3.3645,58.1199653002,11.6825,-2.6645,11.9825025141,46.34,-0.7000000000000001,46.3452867075,134.9
2021-06-17 14:30:00,57.104,-4.4065,57.2737641355,14.414,-3.8365,14.9158348157,42.69,-0.5700000000000001,42.6938051712,135.24,57.434,-4.3865,57.6012650751,14.414,-3.8365,14.9158348157,43.02,-0.55,43.0235156629,135.07
2021-06-17 15:00:00,54.002,-3.3115,54.1034383034,10.702,-2.6615,11.0279819663,43.3,-0.65,43.3048784781,135.24,54.332,-3.2915,54.4316102669,10.702,-2.6615,11.0279819663,43.63,-0.63,43.6345482388,135.07
2021-06-17 15:30:00,52.958,-3.5315,53.0756182842,10.548,-3.3015,11.0526108341,42.41,-0.23,42.4106236691,134.99,53.288,-3.5215,53.4042311643,10.548,-3.3015,11.0526108341,42.74,-0.22,42.7405662106,134.82
2021-06-17 16:00:00,57.7825,-0.11,57.7826047029,10.0425,-2.93,10.4612000387,47.74,2.8200000000000003,47.8232161194,134.43,58.1325,-0.08,58.1325550466,10.0425,-2.93,10.4612000387,48.09,2.85,48.1743770069,134.27
2021-06-17 16:30:00,64.3395,2.0135,64.3709984582,7.6495,-1.9264999999999999,7.8883618388,56.69,3.94,56.8267516228,132.81,64.7795,2.0435,64.811723573,7.6495,-1.9264999999999999,7.8883618388,57.13,3.9699999999999998,57.2677727871,132.65
2021-06-17 17:00:00,64.6335,1.6095000000000002,64.6535367362,17.3035,-2.5404999999999998,17.4890037595,47.33,4.15,47.5115922697,132.81,65.0135,1.6495000000000002,65.0344219049,17.3035,-2.5404999999999998,17.4890037595,47.71,4.19,47.8936342325,132.65
2021-06-17 17:30:00,66.135,3.412,66.2229565106,37.115,2.012,37.1694951405,29.02,1.4,29.0537501882,132.73,66.365,3.432,66.4536819823,37.115,2.012,37.1694951405,29.25,1.42,29.2844480911,132.56
2021-06-17 18:00:00,66.5995,2.779,66.6574545062,35.2095,2.169,35.2762448576,31.39,0.61,31.3959264874,133.18,66.8395,2.789,66.8976627488,35.2095,2.169,35.2762448576,31.63,0.62,31.6360759261,133.02
2021-06-17 18:30:00,68.3575,2.452,68.4014627786,33.8975,2.232,33.9709041718,34.46,0.22,34.4607022563,133.36,68.6175,2.472,68.6620134445,33.8975,2.232,33.9709041718,34.72,0.24,34.7208294832,133.19
2021-06-17 19:00:00,68.4085,2.3615,68.44924802,34.2585,2.2415,34.3317512589,34.15,0.12,34.1502108339,133.44,68.6885,2.3715,68.7294263362,34.2585,2.2415,34.3317512589,34.43,0.13,34.4302454246,133.27
2021-06-17 19:30:00,68.138,2.6189999999999998,68.1883142848,36.298,1.999,36.3530026958,31.84,0.62,31.8460358601,133.53,68.378,2.629,68.4285212832,36.298,1.999,36.3530026958,32.08,0.63,32.0861855009,133.37
2021-06-17 20:00:00,67.423,2.3845,67.4651522584,35.233,2.4845,35.3204902181,32.19,-0.1,32.1901553274,133.95,67.673,2.3845,67.7149966348,35.233,2.4845,35.3204902181,32.44,-0.1,32.4401541303,133.78
2021-06-17 20:30:00,66.4495,0.9035000000000001,66.4556420667,26.1895,3.1135,26.3739225846,40.26,-2.21,40.3206113545,134.23,66.7595,0.8935000000000001,66.765478973,26.1895,3.1135,26.3739225846,40.57,-2.22,40.6306940625,134.07
2021-06-17 21:00:00,65.316,0.363,65.3170086961,26.196,3.453,26.4225968633,39.12,-3.09,39.2418462868,134.23,65.616,0.353,65.6169495253,26.196,3.453,26.4225968633,39.42,-3.1,39.5417045662,134.07
2021-06-17 21:30:00,63.675,-0.34,63.6759077281,26.685,3.5,26.9135509549,36.99,-3.84,37.1887845997,134.23,63.965,-0.35000000000000003,63.9659575477,26.685,3.5,26.9135509549,37.28,-3.85,37.4782723721,134.07
2021-06-17 22:00:00,62.3825,-0.927,62.3893872005,25.7225,3.563,25.9680953335,36.66,-4.49,36.9339369686,133.87,62.6625,-0.9570000000000001,62.6698073657,25.7225,3.563,25.9680953335,36.94,-4.52,37.2155075204,133.71
2021-06-17 22:30:00,61.504,-2.707,61.563543311,5.204,0.243,5.2096703351,56.3,-2.95,56.3772338804,134.09,61.934,-2.727,61.9940068474,5.204,0.243,5.2096703351,56.73,-2.9699999999999998,56.8076913807,133.92
2021-06-17 23:00:00,57.854,-3.541,57.96226356,3.124,-0.261,3.1348838894,54.73,-3.2800000000000002,54.8281980371,134.09,58.274,-3.551,58.3820920917,3.124,-0.261,3.1348838894,55.15,-3.29,55.2480461193,133.92
2021-06-17 23:30:00,54.149,-4.2485,54.315411747,3.729,0.2315,3.7361789639,50.42,-4.48,50.6186408352,134.66,54.539,-4.2685,54.7057822652,3.729,0.2315,3.7361789639,50.81,-4.5,51.0088825598,134.49
2021-06-18 00:00:00,51.008,-5.242,51.2766479794,3.928,0.218,3.9340447379,47.08,-5.46,47.3955483142,134.99,51.368,-5.272,51.637829234,3.928,0.218,3.9340447379,47.44,-5.49,47.7566089667,134.82
2021-06-18 00:30:00,48.1205,-6.1385,48.5104494156,4.5805,-0.5885,4.6181503332,43.54,-5.55,43.8923011472,135.54,48.4605,-6.1785,48.8527780428,4.5805,-0.5885,4.6181503332,43.88,-5.59,44.2346300991,135.37
2021-06-18 01:00:00,46.8485,-6.162,47.2520073251,4.4085,-0.562,4.4441777923,42.44,-5.6,42.8078684356,135.08,47.1685,-6.182,47.5718878777,4.4085,-0.562,4.4441777923,42.76,-5.62,43.1277404926,134.91
2021-06-18 01:30:00,45.8935,-6.4395,46.3430739431,4.1535,-0.5695,4.1923612082,41.74,-5.87,42.1507354621,135.64,46.2235,-6.4695,46.6740439913,4.1535,-0.5695,4.1923612082,42.07,-5.9,42.4817007663,135.46
2021-06-18 02:00:00,45.699,-6.5969999999999995,46.1727084976,4.699,-0.807,4.7677929905,41.0,-5.79,41.4068122415,135.64,46.009,-6.627,46.4838166462,4.699,-0.807,4.7677929905,41.31,-5.82,41.7179637566,135.46
2021-06-18 02:30:00,44.6515,-6.785,45.1640640028,5.3915,-0.9450000000000001,5.4736913733,39.26,-5.84,39.6919790386,135.71,44.9415,-6.825,45.456782192,5.3915,-0.9450000000000001,5.4736913733,39.55,-5.88,39.9847083271,135.53
2021-06-18 03:00:00,44.0675,-6.7545,44.5821469481,5.5775,-0.9145000000000001,5.6519745665,38.49,-5.84,38.9305240139,135.42,44.3575,-6.7745,44.871835894,5.5775,-0.9145000000000001,5.6519745665,38.78,-5.86,39.2202498717,135.24
2021-06-18 03:30:00,43.259,-7.1215,43.8412687231,5.869,-0.8515,5.9304479805,37.39,-6.27,37.9120693184,136.21,43.549,-7.1515,44.1322937683,5.869,-0.8515,5.9304479805,37.68,-6.3,38.2030417637,136.04
2021-06-18 04:00:00,42.941,-7.0775,43.5203456702,5.711,-0.8375,5.7720817085,37.23,-6.24,37.749311252,136.21,43.231,-7.1175,43.8129908503,5.711,-0.8375,5.7720817085,37.52,-6.28,38.0419347563,136.04
2021-06-18 04:30:00,42.8235,-7.064,43.4022147851,5.9335,-0.914,6.0034838427,36.89,-6.15,37.3991256582,135.85,43.0935,-7.084,43.671876514,5.9335,-0.914,6.0034838427,37.16,-6.17,37.6687469927,135.68
2021-06-18 05:00:00,42.408,-7.057,42.9911585445,6.288,-0.847,6.344789437,36.12,-6.21,36.6499454297,135.56,42.688,-7.097,43.2739269422,6.288,-0.847,6.344789437,36.4,-6.25,36.9326752348,135.39
2021-06-18 05:30:00,43.825,-6.567,44.3142879216,6.185,-0.717,6.2264206411,37.64,-5.85,38.091890213,135.62,44.115,-6.5969999999999995,44.6055336702,6.185,-0.717,6.2264206411,37.93,-5.88,38.3830600656,135.44
2021-06-18 06:00:00,45.6625,-6.167,46.077063657,6.7125,-0.747,6.7539370185,38.95,-5.42,39.3252959302,135.62,45.9525,-6.197,46.3684705943,6.7125,-0.747,6.7539370185,39.24,-5.45,39.6166644229,135.44
2021-06-18 06:30:00,50.435,-4.4345,50.629576487,7.055,-0.9345,7.1166224608,43.38,-3.5,43.5209650628,135.05,50.765,-4.4445,50.9591876432,7.055,-0.9345,7.1166224608,43.71,-3.51,43.8507035291,134.88
2021-06-18 07:00:00,54.6285,-2.957,54.7084715675,7.0885,-0.987,7.1568848845,47.54,-1.97,47.580799699,135.05,54.9885,-2.967,55.0684866439,7.0885,-0.987,7.1568848845,47.9,-1.98,47.9409052897,134.88
2021-06-18 07:30:00,59.789,-1.2085,59.8012123059,6.839,-1.1485,6.9347655512,52.95,-0.06,52.9500339943,134.49,60.179,-1.1885,60.1907349453,6.839,-1.1485,6.9347655512,53.34,-0.04,53.3400149981,134.32
2021-06-18 08:00:00,61.908500000000004,-0.6045,61.9114512227,6.7185,-1.2845,6.8401887766,55.19,0.68,55.1941890057,134.23,62.3385,-0.5845,62.3412401425,6.7185,-1.2845,6.8401887766,55.62,0.7000000000000001,55.6244047159,134.06
2021-06-18 08:30:00,62.8925,0.552,62.8949223726,7.9425,-1.5979999999999999,8.1016609562,54.95,2.15,54.9920448792,134.06,63.3225,0.5720000000000001,63.3250834208,7.9425,-1.5979999999999999,8.1016609562,55.38,2.17,55.422498139300004,133.89
2021-06-18 09:00:00,62.815,0.974,62.8225508954,8.645,-1.776,8.8255425329,54.17,2.75,54.2397584803,133.56,63.225,1.004,63.2329711543,8.645,-1.776,8.8255425329,54.58,2.7800000000000002,54.6507529683,133.4
2021-06-18 09:30:00,63.46,1.4795,63.4772441135,8.96,-1.9005,9.1593395095,54.5,3.38,54.6047104195,133.723,63.87,1.5095,63.887835229,8.96,-1.9005,9.1593395095,54.91,3.41,55.0157813723,133.553
2021-06-18 10:00:00,62.9635,1.544,62.9824282499,8.3135,-1.8559999999999999,8.5181581489,54.65,3.4,54.7556618077,133.02,63.3935,1.584,63.4132864489,8.3135,-1.8559999999999999,8.5181581489,55.08,3.44,55.1873173836,132.85
2021-06-18 10:30:00,60.8915,1.1395,60.902161148,9.4115,-2.2505,9.6768322554,51.48,3.39,51.5914963923,133.37,61.2915,1.1595,61.3024666102,9.4115,-2.2505,9.6768322554,51.88,3.41,51.9919464917,133.2
2021-06-18 11:00:00,60.831,0.91,60.8378061817,9.051,-2.27,9.3313182884,51.78,3.18,51.8775558407,133.08,61.211,0.9400000000000001,61.2182172315,9.051,-2.27,9.3313182884,52.16,3.21,52.2586806186,132.91
2021-06-18 11:30:00,60.395,0.5605,60.3976008236,8.895,-2.3395,9.1975151672,51.5,2.9,51.5815858616,133.42,60.785,0.6005,60.787966122,8.895,-2.3395,9.1975151672,51.89,2.94,51.9732209893,133.25
2021-06-18 12:00:00,63.2435,1.584,63.2633333634,9.1435,-2.036,9.3674376566,54.1,3.62,54.2209774903,133.42,63.6635,1.604,63.6837031606,9.1435,-2.036,9.3674376566,54.52,3.64,54.6413762638,133.25
2021-06-18 12:30:00,64.1065,1.6275,64.1271557026,18.4365,-2.9525,18.6714163496,45.67,4.58,45.8990773328,132.82,64.4565,1.6775,64.4783250286,18.4365,-2.9525,18.6714163496,46.02,4.63,46.2523221039,132.66
2021-06-18 13:00:00,65.2405,1.5385,65.2586379148,16.2505,-2.5615,16.4511407659,48.99,4.1,49.1612662571,132.82,65.6205,1.5785,65.6394826495,16.2505,-2.5615,16.4511407659,49.37,4.14,49.5432790598,132.66
2021-06-18 13:30:00,66.244,1.4045,66.2588873756,18.914,-1.8655,19.0057750763,47.33,3.27,47.4428266443,133.11,66.634,1.4445000000000001,66.6496551848,18.914,-1.8655,19.0057750763,47.72,3.31,47.8346579375,132.94
2021-06-18 14:00:00,66.581,3.053,66.6509592579,38.351,2.003,38.4032708242,28.23,1.05,28.2495203499,133.31,66.791,3.063,66.8611968933,38.351,2.003,38.4032708242,28.44,1.06,28.4597470122,133.15
2021-06-18 14:30:00,65.39,1.2145000000000001,65.4012775888,23.08,-0.0055000000000000005,23.0800006553,42.31,1.22,42.3275855678,133.88,65.69,1.2345,65.7015988409,23.08,-0.0055000000000000005,23.0800006553,42.61,1.24,42.6280388946,133.71
2021-06-18 15:00:00,64.668,0.191,64.6682820632,13.328,-2.029,13.4815587007,51.34,2.22,51.3879752471,133.95,65.058,0.221,65.058375364,13.328,-2.029,13.4815587007,51.73,2.25,51.7789088336,133.78
2021-06-18 15:30:00,63.7375,-0.3865,63.7386718445,5.7675,-1.4265,5.9412926624,57.97,1.04,57.9793282127,133.72,64.1775,-0.3665,64.1785464817,5.7675,-1.4265,5.9412926624,58.41,1.06,58.4196174243,133.55
2021-06-18 16:00:00,62.8925,-0.8715,62.8985378884,6.9925,-1.7115,7.1989088409,55.9,0.84,55.9063109139,133.88,63.3325,-0.8615,63.3383591396,6.9925,-1.7115,7.1989088409,56.34,0.85,56.3464115983,133.71
2021-06-18 16:30:00,62.968,-0.8825000000000001,62.9741838395,6.598,-1.6925,6.8116195027,56.37,0.81,56.3758192845,133.72,63.408,-0.8625,63.413865757,6.598,-1.6925,6.8116195027,56.81,0.8300000000000001,56.8160628696,133.54
2021-06-18 17:00:00,64.3645,-1.0445,64.3729744575,5.4145,-1.3645,5.5837863946,58.95,0.32,58.9508685263,133.53,64.8145,-1.0445,64.8229156279,5.4145,-1.3645,5.5837863946,59.4,0.32,59.4008619466,133.37
2021-06-18 17:30:00,65.9345,-1.2595,65.9465285705,6.0445,-1.3195000000000001,6.1868457634,59.89,0.06,59.8900300551,133.24,66.3945,-1.2495,66.4062563355,6.0445,-1.3195000000000001,6.1868457634,60.35,0.07,60.3500405965,133.07
2021-06-18 18:00:00,66.2905,-1.107,66.299742377,4.9105,-0.917,4.9953877978,61.38,-0.19,61.380294069,133.01,66.7705,-1.107,66.7796759445,4.9105,-0.917,4.9953877978,61.86,-0.19,61.8602917872,132.84
2021-06-18 18:30:00,67.4835,-1.058,67.4917931029,3.7535,-0.418,3.7767030926,63.73,-0.64,63.7332134762,133.23,67.9835,-1.048,67.9915772449,3.7535,-0.418,3.7767030926,64.23,-0.63,64.2330896034,133.06
2021-06-18 19:00:00,67.237,-1.445,67.2525255585,11.927,-1.085,11.9762495799,55.31,-0.36,55.311171566,133.23,67.667,-1.425,67.6820028811,11.927,-1.085,11.9762495799,55.74,-0.34,55.7410369477,133.06
2021-06-18 19:30:00,67.027,-1.566,67.0452912963,11.527,-1.056,11.5752695433,55.5,-0.51,55.5023431938,133.08,67.467,-1.556,67.4849407275,11.527,-1.056,11.5752695433,55.94,-0.5,55.9422344924,132.92
2021-06-18 20:00:00,65.9095,-2.025,65.9406006589,11.8895,-1.355,11.9664629381,54.02,-0.67,54.0241547828,133.08,66.3295,-2.025,66.3604038207,11.8895,-1.355,11.9664629381,54.44,-0.67,54.4441227315,132.92
2021-06-18 20:30:00,63.508,-2.999,63.5787705528,3.578,-0.509,3.6140233812,59.93,-2.49,59.9817055443,133.18,63.968,-2.999,64.0382621953,3.578,-0.509,3.6140233812,60.39,-2.49,60.4413120308,133.02
2021-06-18 21:00:00,61.543,-3.8595,61.6639002111,2.023,-0.0495,2.0236055075,59.52,-3.81,59.6418183827,134.02,61.993,-3.8795,62.1142702545,2.023,-0.0495,2.0236055075,59.97,-3.83,60.0921775275,133.85
2021-06-18 21:30:00,59.604,-4.552,59.7775670298,1.464,0.198,1.4773286703,58.14,-4.75,58.3337132369,134.38,60.064,-4.572,60.2377562663,1.464,0.198,1.4773286703,58.6,-4.77,58.7938168518,134.22
2021-06-18 22:00:00,57.9665,-5.8685,58.2628047257,1.6465,-0.23850000000000002,1.6636840145,56.32,-5.63,56.6007005257,134.47,58.4065,-5.9085,58.7045961957,1.6465,-0.23850000000000002,1.6636840145,56.76,-5.67,57.0424973156,134.29
2021-06-18 22:30:00,56.984,-6.309,57.3321876174,1.544,-0.23900000000000002,1.5623882359999999,55.44,-6.07,55.771305346,134.47,57.414,-6.339,57.7628800961,1.544,-0.23900000000000002,1.5623882359999999,55.87,-6.1,56.202018647,134.29
2021-06-18 23:00:00,53.8465,-6.9955,54.2990108796,1.4965,-0.1255,1.5017531422000001,52.35,-6.87,52.7988579422,134.85,54.2565,-7.0255,54.7094639208,1.4965,-0.1255,1.5017531422000001,52.76,-6.9,53.2092811453,134.68
2021-06-18 23:30:00,50.7995,-7.1705,51.3030727199,1.2995,0.2995,1.3335668337,49.5,-7.47,50.0604724309,135.78,51.1895,-7.2205,51.6962332332,1.2995,0.2995,1.3335668337,49.89,-7.52,50.4535677628,135.6
2021-06-19 00:00:00,47.851,-8.3545,48.5748481341,1.401,0.14550000000000002,1.4085351433,46.45,-8.5,47.2213140436,136.31,48.211,-8.3845,48.9346539913,1.401,0.14550000000000002,1.4085351433,46.81,-8.53,47.580846987,136.13
2021-06-19 00:30:00,45.2425,-8.649000000000001,46.0617955279,1.3525,0.191,1.3659199281,43.89,-8.84,44.7713937688,137.12,45.5825,-8.699,46.4051388022,1.3525,0.191,1.3659199281,44.23,-8.89,45.1145763584,136.94
2021-06-19 01:00:00,43.654,-8.532,44.4799588579,1.234,0.428,1.3061163807,42.42,-8.96,43.3559453824,137.59,43.984,-8.562,44.8095983021,1.234,0.428,1.3061163807,42.75,-8.99,43.6850386288,137.41
2021-06-19 01:30:00,42.6345,-8.671,43.5073192837,1.1945000000000001,0.389,1.2562449005,41.44,-9.06,42.4188307241,136.71,42.9545,-8.711,43.8288785078,1.1945000000000001,0.389,1.2562449005,41.76,-9.1,42.74,136.54
2021-06-19 02:00:00,42.269,-8.994,43.2152796705,1.379,0.516,1.4723780085,40.89,-9.51,41.9813315654,136.71,42.589,-9.034,43.5366061723,1.379,0.516,1.4723780085,41.21,-9.55,42.3020874189,136.54
2021-06-19 02:30:00,41.0875,-9.404,42.1499451038,1.4875,0.446,1.5529237747,39.6,-9.85,40.8066477427,136.8,41.3875,-9.454,42.4535425171,1.4875,0.446,1.5529237747,39.9,-9.9,41.1098528336,136.62
2021-06-19 03:00:00,40.4225,-9.502,41.5242881968,1.2925,0.498,1.3851210236,39.13,-10.0,40.387583488,136.8,40.7325,-9.542,41.8352282204,1.2925,0.498,1.3851210236,39.44,-10.04,40.6978525232,136.62
2021-06-19 03:30:00,39.999,-9.5495,41.1231437423,1.119,0.5305,1.2383825136,38.88,-10.08,40.1654179612,137.05,40.299,-9.5895,41.4242430377,1.119,0.5305,1.2383825136,39.18,-10.12,40.4658720405,136.87
2021-06-19 04:00:00,39.526,-9.5615,40.6660418316,0.966,0.5685,1.120869417,38.56,-10.13,39.8684148167,137.05,39.826,-9.6115,40.9693935548,0.966,0.5685,1.120869417,38.86,-10.18,40.1712832755,136.87
2021-06-19 04:30:00,39.496,-9.761,40.6842861188,1.096,0.209,1.1157495239,38.4,-9.97,39.6731760765,136.85,39.786,-9.811,40.9778173772,1.096,0.209,1.1157495239,38.69,-10.02,39.9664421734,136.67
2021-06-19 05:00:00,39.122,-9.7615,40.3214306077,1.292,-0.0315,1.2923839406,37.83,-9.73,39.0612570202,136.92,39.412,-9.7915,40.6100876169,1.292,-0.0315,1.2923839406,38.12,-9.76,39.3496124504,136.73
2021-06-19 05:30:00,39.349,-9.401,40.4564284385,1.139,0.23900000000000002,1.1638049665,38.21,-9.64,39.4072797843,137.14,39.639,-9.451,40.7501131532,1.139,0.23900000000000002,1.1638049665,38.5,-9.69,39.7007065428,136.96
2021-06-19 06:00:00,40.1725,-9.177,41.2073668808,1.1325,0.293,1.1697885493,39.04,-9.47,40.1721607584,137.14,40.4825,-9.217,41.5185006383,1.1325,0.293,1.1697885493,39.35,-9.51,40.4828679814,136.96
2021-06-19 06:30:00,42.659,-8.7585,43.5488415833,1.549,-0.0485,1.5497590942000001,41.11,-8.71,42.0225677464,136.28,42.979,-8.7985,43.8703549478,1.549,-0.0485,1.5497590942000001,41.43,-8.75,42.3439180993,136.11
2021-06-19 07:00:00,44.632,-8.0715,45.3559757502,2.262,-0.3315,2.2861619037,42.37,-7.74,43.0711562417,136.28,44.952,-8.0915,45.6744422653,2.262,-0.3315,2.2861619037,42.69,-7.76,43.3895574995,136.11
2021-06-19 07:30:00,47.2005,-7.6885,47.8225912357,3.3705,-0.7485,3.4526109685,43.83,-6.94,44.3760351992,136.02,47.5305,-7.7185,48.1531273387,3.3705,-0.7485,3.4526109685,44.16,-6.97,44.7066717616,135.84
2021-06-19 08:00:00,49.8085,-6.8015,50.2707377557,3.7885,-0.8415,3.8808316763,46.02,-5.96,46.4043316944,136.02,50.1785,-6.8315,50.6413986231,3.7885,-0.8415,3.8808316763,46.39,-5.99,46.7751237305,135.84
2021-06-19 08:30:00,52.129,-6.281,52.506033958,12.729,-1.5510000000000002,12.8231447781,39.4,-4.73,39.682904379600004,134.37,52.439,-6.301,52.8162032145,12.729,-1.5510000000000002,12.8231447781,39.71,-4.75,39.9930819017,134.2
2021-06-19 09:00:00,54.1715,-5.2045,54.4209356085,20.3015,-0.23450000000000001,20.3028542944,33.87,-4.97,34.2327007407,134.37,54.4315,-5.2145,54.6807022861,20.3015,-0.23450000000000001,20.3028542944,34.13,-4.98,34.4914090753,134.2
2021-06-19 09:30:00,55.979,-4.945,56.196988051,14.369,-1.475,14.4445071221,41.61,-3.47,41.75443689,134.18,56.289,-4.965,56.5075459209,14.369,-1.475,14.4445071221,41.92,-3.49,42.0650270415,134.0
2021-06-19 10:00:00,56.983,-4.5280000000000005,57.1626195428,13.243,-1.9380000000000002,13.3840536834,43.74,-2.59,43.8166144288,133.91,57.323,-4.5280000000000005,57.5015574833,13.243,-1.9380000000000002,13.3840536834,44.08,-2.59,44.156024504,133.73
2021-06-19 10:30:00,56.779,-4.151,56.9305334772,13.879,-1.601,13.9710358242,42.9,-2.55,42.9757198893,133.4,57.109,-4.151,57.2596601632,13.879,-1.601,13.9710358242,43.23,-2.55,43.3051428816,133.22
2021-06-19 11:00:00,57.3615,-3.8425000000000002,57.4900555618,13.0415,-1.1825,13.0950001336,44.32,-2.66,44.3997522516,133.4,57.7115,-3.8525,57.8399428466,13.0415,-1.1825,13.0950001336,44.67,-2.67,44.7497240215,133.22
2021-06-19 11:30:00,56.2375,-4.3629999999999995,56.4064905419,14.1475,-2.083,14.3000225612,42.09,-2.2800000000000002,42.1517081504,133.19,56.5575,-4.373,56.7263072591,14.1475,-2.083,14.3000225612,42.41,-2.29,42.47178122,133.02
2021-06-19 12:00:00,55.6255,-4.583,55.8139779916,15.5155,-2.513,15.7176941455,40.11,-2.07,40.1633788419,133.23,55.9355,-4.573,56.1221212112,15.5155,-2.513,15.7176941455,40.42,-2.06,40.472459772,133.06
2021-06-19 12:30:00,55.2845,-4.8505,55.4968764031,16.5245,-2.8205,16.7634817535,38.76,-2.03,38.8131227808,133.3,55.5845,-4.8505,55.7957345189,16.5245,-2.8205,16.7634817535,39.06,-2.03,39.1127153238,133.13
2021-06-19 13:00:00,55.104,-5.169,55.3459065966,16.004,-2.559,16.2072976464,39.1,-2.61,39.1870144308,133.45,55.394,-5.179,55.6355756418,16.004,-2.559,16.2072976464,39.39,-2.62,39.4770376295,133.28
2021-06-19 13:30:00,53.0165,-5.7379999999999995,53.3261091422,15.4965,-2.528,15.7013469566,37.52,-3.21,37.6570644103,133.85,53.3165,-5.748,53.6254480284,15.4965,-2.528,15.7013469566,37.82,-3.22,37.9568281077,133.68
2021-06-19 14:00:00,51.6035,-6.098,51.9625520567,6.6635,-1.718,6.8814065604,44.94,-4.38,45.1529401036,133.85,51.9435,-6.118,52.3025536303,6.6635,-1.718,6.8814065604,45.28,-4.4,45.4932786244,133.68
2021-06-19 14:30:00,51.673,-6.3725,52.0644570244,5.553,-1.4225,5.7323045322,46.12,-4.95,46.3848779237,134.14,52.033,-6.3925,52.4242038113,5.553,-1.4225,5.7323045322,46.48,-4.97,46.7449601561,133.97
2021-06-19 15:00:00,51.6535,-6.417,52.0505710944,5.4435,-1.407,5.6223963974,46.21,-5.01,46.4807938831,134.36,52.0035,-6.457,52.402832569,5.4435,-1.407,5.6223963974,46.56,-5.05,46.83306631,134.19
2021-06-19 15:30:00,50.543,-6.7835,50.9961833989,6.213,-1.7934999999999999,6.4666847186,44.33,-4.99,44.6099652544,134.57,50.883,-6.8035,51.3358286312,6.213,-1.7934999999999999,6.4666847186,44.67,-5.01,44.9500723025,134.39
2021-06-19 16:00:00,51.616,-6.6475,52.0422973383,5.466,-1.4275,5.6493284778,46.15,-5.22,46.4442773655,134.61,51.976,-6.6675,52.4019096241,5.466,-1.4275,5.6493284778,46.51,-5.24,46.8042487388,134.43
2021-06-19 16:30:00,52.6245,-6.525,53.0274799066,5.5245,-1.295,5.6742510739,47.1,-5.23,47.3894809003,134.85,52.9845,-6.555,53.3884375614,5.5245,-1.295,5.6742510739,47.46,-5.26,47.7505937136,134.67
2021-06-19 17:00:00,55.4895,-5.9510000000000005,55.8076967026,5.1695,-1.221,5.3117390043,50.32,-4.73,50.5418173397,134.5,55.8695,-5.971,56.1876665404,5.1695,-1.221,5.3117390043,50.7,-4.75,50.9220237226,134.32
2021-06-19 17:30:00,57.74,-5.773,58.0278823412,5.46,-1.223,5.5952952558,52.28,-4.55,52.4776228501,134.62,58.15,-5.793,58.4378417552,5.46,-1.223,5.5952952558,52.69,-4.57,52.8878152319,134.45
2021-06-19 18:00:00,59.58,-5.663,59.8485252032,4.8100000000000005,-0.923,4.8977575481,54.77,-4.74,54.9747260111,134.08,60.01,-5.693,60.2794355398,4.8100000000000005,-0.923,4.8977575481,55.2,-4.77,55.4057117994,133.9
2021-06-19 18:30:00,61.48,-5.4685,61.7227258978,12.95,-1.7885,13.0729198058,48.53,-3.68,48.6693260689,134.01,61.85,-5.4885,62.0930441535,12.95,-1.7885,13.0729198058,48.9,-3.7,49.0397797711,133.84
2021-06-19 19:00:00,61.7545,-5.4225,61.9921105988,3.4145,-0.8125,3.509838529,58.34,-4.61,58.5218566008,133.73,62.1945,-5.4425,62.4321762916,3.4145,-0.8125,3.509838529,58.78,-4.63,58.9620666191,133.56
2021-06-19 19:30:00,61.561,-5.477,61.8041604587,2.781,-0.577,2.8402271036,58.78,-4.9,58.9838825443,134.06,62.021,-5.497,62.2641265096,2.781,-0.577,2.8402271036,59.24,-4.92,59.4439567997,133.88
2021-06-19 20:00:00,60.6465,-5.948,60.9374816205,3.4365,-0.718,3.5107059475,57.21,-5.23,57.448559599,134.06,61.0865,-5.978,61.378310226400004,3.4365,-0.718,3.5107059475,57.65,-5.26,57.8894644992,133.88
2021-06-19 20:30:00,58.883,-6.3855,59.2282221517,2.823,-0.7255,2.9147348507,56.06,-5.66,56.3450015529,134.39,59.313,-6.4255,59.6600286561,2.823,-0.7255,2.9147348507,56.49,-5.7,56.7768447521,134.22
2021-06-19 21:00:00,57.912,-6.8385,58.3143620925,2.252,-0.4585,2.2982006549,55.66,-6.38,56.0244589443,134.82,58.352,-6.8685,58.7548482787,2.252,-0.4585,2.2982006549,56.1,-6.41,56.4650166032,134.65
2021-06-19 21:30:00,56.8305,-7.1685,57.2808268315,2.1005,-0.0585,2.1013144696,54.73,-7.11,55.1898994382,134.9,57.2505,-7.2085,57.7025322018,2.1005,-0.0585,2.1013144696,55.15,-7.15,55.6115545548,134.73
2021-06-19 22:00:00,55.6695,-7.8995,56.2271760851,2.5195,-0.4295,2.5558463373,53.15,-7.47,53.6723709184,134.85,56.0895,-7.9395,56.6486334389,2.5195,-0.4295,2.5558463373,53.57,-7.51,54.093853625,134.68
2021-06-19 22:30:00,53.947,-8.344,54.5884708066,3.077,-0.604,3.1357208103,50.87,-7.74,51.4554613234,135.47,54.337,-8.394,54.9815314901,3.077,-0.604,3.1357208103,51.26,-7.79,51.8485457848,135.29
2021-06-19 23:00:00,50.7715,-9.1095,51.5822469703,2.9314999999999998,-0.6295000000000001,2.9983266166,47.84,-8.48,48.5857592305,135.52,51.1415,-9.1595,51.9552640499,2.9314999999999998,-0.6295000000000001,2.9983266166,48.21,-8.53,48.9588092175,135.34
2021-06-19 23:30:00,48.0285,-9.441,48.9476178506,2.5085,-0.5710000000000001,2.5726665641,45.52,-8.87,46.3761501205,136.24,48.3785,-9.491,49.3006931315,2.5085,-0.5710000000000001,2.5726665641,45.87,-8.92,46.7292552904,136.07
