Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-20 00:00:00,45.5795,-9.6095,46.5814696043,1.8094999999999999,-0.46950000000000003,1.8694171552,43.77,-9.14,44.7141196939,136.14,45.9195,-9.6495,46.9224182081,1.8094999999999999,-0.46950000000000003,1.8694171552,44.11,-9.18,45.0551273442,135.96
2021-06-20 00:30:00,43.352,-9.821,44.4505111894,1.6320000000000001,-0.391,1.6781850315,41.72,-9.43,42.7724595973,136.85,43.672,-9.881,44.7758611866,1.6320000000000001,-0.391,1.6781850315,42.04,-9.49,43.0978154899,136.67
2021-06-20 01:00:00,41.634,-9.974,42.8120384004,2.204,-0.444,2.2482775629,39.43,-9.53,40.565327559400004,136.85,41.944,-10.014,43.1228400271,2.204,-0.444,2.2482775629,39.74,-9.57,40.8760626773,136.67
2021-06-20 01:30:00,40.2925,-10.2525,41.5764273658,2.4025,-0.41250000000000003,2.4376551233,37.89,-9.84,39.1468734384,136.2,40.5825,-10.3125,41.8722696125,2.4025,-0.41250000000000003,2.4376551233,38.18,-9.9,39.44264697,136.02
2021-06-20 02:00:00,39.907,-10.296,41.2137873169,2.327,-0.506,2.3813788023,37.58,-9.79,38.8342696597,136.6,40.197,-10.336,41.5045986006,2.327,-0.506,2.3813788023,37.87,-9.83,39.1250022364,136.42
2021-06-20 02:30:00,39.137,-10.649000000000001,40.5599059417,2.467,-0.459,2.5093365657,36.67,-10.19,38.0594929026,137.37,39.427,-10.709,40.8554893497,2.467,-0.459,2.5093365657,36.96,-10.25,38.3549749055,137.18
2021-06-20 03:00:00,37.853,-1.5405,37.8843338235,2.653,-0.4605,2.6926695397,35.2,-1.08,35.2165642844,137.95,38.603,-20.5005,43.7088333092,2.653,-0.4605,2.6926695397,35.95,-20.04,41.1582810623,137.76
2021-06-20 03:30:00,37.594,-1.2695,37.6154285666,3.154,-0.6395000000000001,3.218179027,34.44,-0.63,34.4457617132,136.78,38.334,-20.6595,43.5466473595,3.154,-0.6395000000000001,3.218179027,35.18,-20.02,40.477559215,136.6
2021-06-20 04:00:00,37.2775,-1.32,37.3008633446,2.8475,-0.65,2.920745838,34.43,-0.67,34.4365184071,136.78,38.0175,-20.71,43.2924289715,2.8475,-0.65,2.920745838,35.17,-20.06,40.4886712551,136.6
2021-06-20 04:30:00,37.356,-1.151,37.3737278981,2.266,-0.581,2.3392983991,35.09,-0.5700000000000001,35.0946292187,136.7,38.116,-20.531,43.2937803501,2.266,-0.581,2.3392983991,35.85,-19.95,41.0271251735,136.51
2021-06-20 05:00:00,37.103,-1.018,37.1169628741,1.9729999999999999,-0.508,2.0373495036,35.13,-0.51,35.1337017691,136.7,37.863,-20.408,43.0127101332,1.9729999999999999,-0.508,2.0373495036,35.89,-19.9,41.0378130509,136.51
2021-06-20 05:30:00,36.8415,-1.062,36.8568035273,2.0815,-0.462,2.1321553063,34.76,-0.6000000000000001,34.7651779803,136.77,37.6015,-20.452,42.803704352,2.0815,-0.462,2.1321553063,35.52,-19.99,40.7586861908,136.59
2021-06-20 06:00:00,37.4755,-0.7705000000000001,37.4834199414,2.4255,-0.5405,2.4849930583,35.05,-0.23,35.0507546281,136.77,38.2255,-20.1905,43.2301415739,2.4255,-0.5405,2.4849930583,35.8,-19.65,40.8382480036,136.59
2021-06-20 06:30:00,38.8785,-0.549,38.882375998,2.6285,-0.679,2.7147841995,36.25,0.13,36.2502331027,136.72,39.6685,-19.799,44.3349782142,2.6285,-0.679,2.7147841995,37.04,-19.12,41.6837618264,136.53
2021-06-20 07:00:00,40.1685,-0.261,40.1693479316,2.7385,-0.631,2.8102567943,37.43,0.37,37.4318287023,136.28,40.9885,-19.451,45.3695771773,2.7385,-0.631,2.8102567943,38.25,-18.82,42.6292728064,136.1
2021-06-20 07:30:00,42.434,0.126,42.4341870666,3.254,-0.8140000000000001,3.3542677293,39.18,0.9400000000000001,39.1912745391,135.66,43.324,-18.934,47.2807078204,3.254,-0.8140000000000001,3.3542677293,40.07,-18.12,43.9765767199,135.48
2021-06-20 08:00:00,44.4655,0.524,44.4685874101,4.4455,-0.876,4.5309873372,40.02,1.4,40.0444802688,135.66,45.3655,-18.566,49.0175983321,4.4455,-0.876,4.5309873372,40.92,-17.69,44.5800684163,135.48
2021-06-20 08:30:00,47.4455,0.995,47.4559321397,4.7455,-0.985,4.8466478364,42.7,1.98,42.745881673,135.76,48.4155,-17.855,51.6029230301,4.7455,-0.985,4.8466478364,43.67,-16.87,46.8152304277,135.58
2021-06-20 09:00:00,51.032,1.9260000000000002,51.0683316743,6.152,-1.104,6.250273594,44.88,3.03,44.9821664663,135.05,52.082,-16.804,54.7257630372,6.152,-1.104,6.250273594,45.93,-15.7,48.5392099235,134.86
2021-06-20 09:30:00,54.6995,2.534,54.7581633754,14.3595,-0.056,14.3596091956,40.34,2.59,40.4230590134,134.06,55.6095,-16.036,57.8754679139,14.3595,-0.056,14.3596091956,41.25,-15.98,44.2371212897,133.88
2021-06-20 10:00:00,56.591,3.4285,56.6947607213,15.201,-0.29150000000000004,15.203794699,41.39,3.7199999999999998,41.5568345763,134.06,57.551,-14.9315,59.4564318913,15.201,-0.29150000000000004,15.203794699,42.35,-14.64,44.8090626994,133.88
2021-06-20 10:30:00,58.8655,3.94,58.9972091734,15.7955,-2.18,15.9452256256,43.07,6.12,43.5026355523,133.29,59.8455,-14.26,61.5209839831,15.7955,-2.18,15.9452256256,44.05,-12.08,45.6763494601,133.11
2021-06-20 11:00:00,60.561,4.48,60.7264779236,15.221,-2.38,15.4059482344,45.34,6.86,45.8560268667,133.05,61.631,-13.62,63.1180208894,15.221,-2.38,15.4059482344,46.41,-11.24,47.7517088699,132.87
2021-06-20 11:30:00,61.435,4.509,61.6002459898,16.775,-2.541,16.9663580653,44.66,7.05,45.2130302015,132.7,62.475,-13.511,63.9192674082,16.775,-2.541,16.9663580653,45.7,-10.97,46.9982010294,132.53
2021-06-20 12:00:00,62.147,4.8345,62.3347575535,16.477,-2.6255,16.6848667735,45.67,7.46,46.2752687729,132.46,63.217,-13.2455,64.5897233254,16.477,-2.6255,16.6848667735,46.74,-10.62,47.9313258736,132.28
2021-06-20 12:30:00,63.8665,5.183,64.0764645658,15.4065,-2.467,15.6027667819,48.46,7.65,49.0601070117,132.7,65.0165,-12.817,66.267795808,15.4065,-2.467,15.6027667819,49.61,-10.35,50.6781471642,132.52
2021-06-20 13:00:00,62.949,5.2925,63.1710943173,16.929,-2.5475,17.1196027188,46.02,7.84,46.6830376047,132.49,64.049,-12.6075,65.2780472843,16.929,-2.5475,17.1196027188,47.12,-10.06,48.1819260719,132.31
2021-06-20 13:30:00,61.3245,4.7705,61.5097713416,25.2945,-1.5594999999999999,25.3425288892,36.03,6.33,36.5818233553,132.84,62.1345,-13.3495,63.5523818633,25.2945,-1.5594999999999999,25.3425288892,36.84,-11.79,38.6806114223,132.66
2021-06-20 14:00:00,58.2045,3.943,58.337904224,19.9845,-2.877,20.1905267205,38.22,6.82,38.8237144024,132.84,59.0545,-14.137,60.7230494891,19.9845,-2.877,20.1905267205,39.07,-11.26,40.6602078204,132.66
2021-06-20 14:30:00,56.529,3.6215,56.6448859408,9.559,-2.2984999999999998,9.8314588566,46.97,5.92,47.341602212,132.78,57.629,-14.5285,59.4321373774,9.559,-2.2984999999999998,9.8314588566,48.07,-12.23,49.6013890935,132.6
2021-06-20 15:00:00,55.82,3.559,55.9333431953,7.76,-2.011,8.0163408735,48.06,5.57,48.381695919,132.81,56.96,-14.600999999999999,58.8016224351,7.76,-2.011,8.0163408735,49.2,-12.59,50.785313822,132.6
2021-06-20 15:30:00,55.8675,3.3005,55.9649073661,7.2575,-1.7495,7.4653905792,48.61,5.05,48.8716134377,132.81,57.0175,-14.9495,58.9447440956,7.2575,-1.7495,7.4653905792,49.76,-13.2,51.4810411705,132.66
2021-06-20 16:00:00,55.584,3.2215,55.6772764981,6.744,-1.6985000000000001,6.9545983529,48.84,4.92,49.0871877377,133.16,56.734,-14.9385,58.6677555242,6.744,-1.6985000000000001,6.9545983529,49.99,-13.24,51.7136123279,132.99
2021-06-20 16:30:00,57.437,3.4385,57.5398318667,6.8870000000000005,-1.5115,7.0509149229,50.55,4.95,50.7917808312,132.76,58.657,-14.6715,60.4640104628,6.8870000000000005,-1.5115,7.0509149229,51.77,-13.16,53.4164628181,132.59
2021-06-20 17:00:00,59.269,3.981,59.4025481103,6.999,-1.609,7.1815654282,52.27,5.59,52.5680606452,132.59,60.519,-14.109,62.1418799362,6.999,-1.609,7.1815654282,53.52,-12.5,54.9603529829,132.41
2021-06-20 17:30:00,60.893,4.036,61.0266068613,7.223,-1.454,7.3678928467,53.67,5.49,53.9500602409,132.49,62.183,-14.054,63.7513953181,7.223,-1.454,7.3678928467,54.96,-12.6,56.3858280067,132.32
2021-06-20 18:00:00,62.1875,4.06,62.3198905346,5.9875,-1.25,6.1165886121,56.2,5.31,56.4502976077,132.49,63.5475,-14.06,65.0843172834,5.9875,-1.25,6.1165886121,57.56,-12.81,58.9682092318,132.32
2021-06-20 18:30:00,62.434,4.073,62.5667138741,5.284,-1.027,5.3828788766,57.15,5.1,57.3771078044,132.69,63.834,-14.097,65.372050335,5.284,-1.027,5.3828788766,58.55,-13.07,59.9910610008,132.52
2021-06-20 19:00:00,62.221,3.9655,62.3472375591,5.561,-0.9845,5.6474738822,56.66,4.95,56.8758129612,132.69,63.601,-14.3045,65.189768532,5.561,-0.9845,5.6474738822,58.04,-13.32,59.5488371003,132.52
2021-06-20 19:30:00,63.115,3.903,63.2355646294,6.315,-1.127,6.4147762237,56.8,5.03,57.0222842405,133.04,64.495,-14.327,66.0671473124,6.315,-1.127,6.4147762237,58.18,-13.2,59.6586322337,132.86
2021-06-20 20:00:00,62.4935,3.8915,62.6145455505,5.3535,-0.8385,5.4187678027,57.14,4.73,57.3354384303,132.88,63.8835,-14.3585,65.477233406,5.3535,-0.8385,5.4187678027,58.53,-13.52,60.071218566,132.71
2021-06-20 20:30:00,62.12,3.773,62.2344754055,5.28,-0.8170000000000001,5.342835296,56.84,4.59,57.0250269619,133.0,63.51,-14.607,65.1681252531,5.28,-0.8170000000000001,5.342835296,58.23,-13.79,59.8405965879,132.82
2021-06-20 21:00:00,59.904,3.0755,59.9828968644,4.934,-0.8645,5.0091632285,54.97,3.94,55.1110197692,133.56,61.224,-15.4445,63.1419888525,4.934,-0.8645,5.0091632285,56.29,-14.58,58.1475751859,133.38
2021-06-20 21:30:00,57.916,2.523,57.9709287919,4.5760000000000005,-0.767,4.6398345876,53.34,3.29,53.4413669361,133.3,59.206,-15.837,61.28752732,4.5760000000000005,-0.767,4.6398345876,54.63,-15.07,56.6704667353,133.12
2021-06-20 22:00:00,56.4375,2.1085,56.4768729526,4.9475,-0.8115,5.0136103259,51.49,2.92,51.5727301973,133.3,57.6675,-16.3215,59.9327282751,4.9475,-0.8115,5.0136103259,52.72,-15.51,54.9541490699,133.12
2021-06-20 22:30:00,55.104,1.892,55.1364714141,4.5440000000000005,-0.838,4.6206254988,50.56,2.73,50.6336498783,133.63,56.314,-16.528,58.6893634315,4.5440000000000005,-0.838,4.6206254988,51.77,-15.69,54.0953694876,133.46
2021-06-20 23:00:00,51.599,1.366,51.6170781525,4.699,-0.924,4.7889849655,46.9,2.29,46.9558739669,133.49,52.699,-17.284,55.4609886046,4.699,-0.924,4.7889849655,48.0,-16.36,50.711434608,133.32
2021-06-20 23:30:00,47.7105,0.47500000000000003,47.7128644628,5.8405000000000005,-0.975,5.9213229307,41.87,1.45,41.8950999521,134.33,48.6805,-18.075,51.9278028155,5.8405000000000005,-0.975,5.9213229307,42.84,-17.1,46.1267341137,134.15
2021-06-21 00:00:00,45.1505,0.425,45.1525002104,5.9805,-0.915,6.0500913423,39.17,1.34,39.1929139003,133.99,46.0305,-18.365,49.5588554675,5.9805,-0.915,6.0500913423,40.05,-17.45,43.6864395436,133.81
2021-06-21 00:30:00,42.898,0.016,42.8980029838,6.608,-0.994,6.6823424037,36.29,1.01,36.3040521154,134.76,43.698,-18.904,47.6117256566,6.608,-0.994,6.6823424037,37.09,-17.91,41.1878161596,134.57
2021-06-21 01:00:00,41.3385,-0.4365,41.3408044733,5.9985,-0.8165,6.0538148716,35.34,0.38,35.3420429517,135.35,42.1085,-19.1465,46.2570452418,5.9985,-0.8165,6.0538148716,36.11,-18.33,40.4959380679,135.16
2021-06-21 01:30:00,40.8375,-0.49,40.8404395942,5.9975000000000005,-0.75,6.0442126245,34.84,0.26,34.8409701357,134.6,41.5975,-19.19,45.8105676264,5.9975000000000005,-0.75,6.0442126245,35.6,-18.44,40.0923134778,134.41
2021-06-21 02:00:00,41.1785,-0.4535,41.1809971285,5.9385,-0.7335,5.9836280382,35.24,0.28,35.2411123547,134.53,41.9485,-19.1135,46.097749777,5.9385,-0.7335,5.9836280382,36.01,-18.38,40.4295003679,134.35
2021-06-21 02:30:00,41.1105,-0.4435,41.112892169,5.9105,-0.6935,5.9510463366,35.2,0.25,35.2008877729,134.49,41.8905,-19.1035,46.040826475,5.9105,-0.6935,5.9510463366,35.98,-18.41,40.4164384873,134.31
2021-06-21 03:00:00,40.723,-0.252,40.7237796993,5.483,-0.6920000000000001,5.5264955442,35.24,0.44,35.2427467715,134.49,41.493,-18.972,45.6246187162,5.483,-0.6920000000000001,5.5264955442,36.01,-18.28,40.3841367371,134.31
2021-06-21 03:30:00,40.636,-0.17450000000000002,40.6363746691,5.476,-0.6545000000000001,5.514974728,35.16,0.48,35.1632762979,134.53,41.406,-18.924500000000002,45.5257458615,5.476,-0.6545000000000001,5.514974728,35.93,-18.27,40.3082845083,134.35
2021-06-21 04:00:00,40.3825,-0.11800000000000001,40.382672401,5.0525,-0.708,5.1018643896,35.33,0.59,35.3349260647,134.66,41.1525,-18.878,45.2759002147,5.0525,-0.708,5.1018643896,36.1,-18.17,40.4148351475,134.48
2021-06-21 04:30:00,40.68,-0.121,40.6801799529,4.45,-0.731,4.5096408948,36.23,0.61,36.2351348831,134.82,41.48,-18.891,45.579164988,4.45,-0.731,4.5096408948,37.03,-18.16,41.2432600554,134.63
2021-06-21 05:00:00,40.5785,0.094,40.5786088752,5.2285,-0.8260000000000001,5.2933437684,35.35,0.92,35.361969685,134.82,41.3485,-18.716,45.3870808518,5.2285,-0.8260000000000001,5.2933437684,36.12,-17.89,40.3076481576,134.63
2021-06-21 05:30:00,41.676,0.42050000000000004,41.6781213138,6.126,-0.8795000000000001,6.1888121841,35.55,1.3,35.573761398,134.68,42.456,-18.3195,46.2397666111,6.126,-0.8795000000000001,6.1888121841,36.33,-17.44,40.2991625223,134.5
2021-06-21 06:00:00,43.4785,0.6555000000000001,43.4834410149,6.8185,-0.9045000000000001,6.8782310589,36.66,1.56,36.6931764774,134.68,44.2985,-18.0345,47.8288646374,6.8185,-0.9045000000000001,6.8782310589,37.48,-17.13,41.2090681768,134.5
2021-06-21 06:30:00,48.532,2.6905,48.6065202853,7.642,-1.2395,7.7418682661,40.89,3.93,41.0784249941,134.48,49.462,-15.6695,51.8847055909,7.642,-1.2395,7.7418682661,41.82,-14.43,44.2395445275,134.3
2021-06-21 07:00:00,52.369,4.586,52.5694165556,7.569,-1.4140000000000001,7.6999452595,44.8,6.0,45.2,133.39,53.409,-13.804,55.1640435157,7.569,-1.4140000000000001,7.6999452595,45.84,-12.39,47.4849207644,133.21
2021-06-21 07:30:00,58.1525,6.907,58.5612491777,7.9325,-1.603,8.092846548,50.22,8.51,50.9359254358,133.7,59.3425,-11.053,60.363077417,7.9325,-1.603,8.092846548,51.41,-9.45,52.2713171826,133.51
2021-06-21 08:00:00,62.6,9.322,63.290281118,7.76,-1.6680000000000001,7.9372428462,54.84,10.99,55.9303647405,132.39,63.93,-8.418,64.4818394899,7.76,-1.6680000000000001,7.9372428462,56.17,-6.75,56.5741230599,132.21
2021-06-21 08:30:00,64.952,10.6985,65.8271995929,8.262,-1.8915000000000002,8.4757546124,56.69,12.59,58.0711994021,133.01,66.322,-7.3015,66.7227066766,8.262,-1.8915000000000002,8.4757546124,58.06,-5.41,58.3115057257,131.6
2021-06-21 09:00:00,64.238,10.724,65.1269899504,9.868,-2.066,10.0819531838,54.37,12.79,55.854104594,133.01,65.558,-7.196,65.9517534263,9.868,-2.066,10.0819531838,55.69,-5.13,55.9257811747,132.83
2021-06-21 09:30:00,64.1025,11.0785,65.0527760245,10.3925,-2.3015,10.6442922968,53.71,13.38,55.351499528,132.62,65.4125,-6.6615,65.7508231013,10.3925,-2.3015,10.6442922968,55.02,-4.36,55.192481372,132.44
2021-06-21 10:00:00,63.979,11.0535,64.9268226795,10.719,-2.2165,10.9457678237,53.26,13.27,54.8882546635,132.04,65.269,-6.7165,65.613670323,10.719,-2.2165,10.9457678237,54.55,-4.5,54.7352948288,131.87
2021-06-21 10:30:00,63.8825,10.724,64.776369011,11.2625,-2.306,11.4961533675,52.62,13.03,54.209273192,132.19,65.1525,-7.066,65.5345451823,11.2625,-2.306,11.4961533675,53.89,-4.76,54.0998123841,132.02
2021-06-21 11:00:00,62.319,10.650500000000001,63.2225506544,13.349,-2.8895,13.6581481633,48.97,13.54,50.8074059562,132.19,63.479,-7.1095,63.8758830174,13.349,-2.8895,13.6581481633,50.13,-4.22,50.3073086142,132.02
2021-06-21 11:30:00,61.6015,10.631,62.5121025342,14.4515,-3.239,14.810029481699999,47.15,13.87,49.1477303647,132.06,62.7215,-7.109,63.1230896206,14.4515,-3.239,14.810029481699999,48.27,-3.87,48.4248882291,131.89
2021-06-21 12:00:00,61.5885,10.678,62.5073037032,13.3385,-3.072,13.6876866654,48.25,13.75,50.1709577345,132.06,62.7285,-7.042,63.1225354073,13.3385,-3.072,13.6876866654,49.39,-3.9699999999999998,49.5492986832,131.89
2021-06-21 12:30:00,62.1525,10.998,63.1180581153,13.0325,-3.212,13.422481151,49.12,14.21,51.134122658,132.06,63.3225,-6.642,63.6698921803,13.0325,-3.212,13.422481151,50.29,-3.43,50.406834854,131.89
2021-06-21 13:00:00,60.7375,10.612,61.6575903701,13.4075,-3.478,13.8512649332,47.33,14.09,49.3827601497,131.85,61.8675,-7.058,62.2687957186,13.4075,-3.478,13.8512649332,48.46,-3.58,48.5920569641,131.67
2021-06-21 13:30:00,60.3685,10.262,61.2345036417,13.0185,-3.348,13.4421146495,47.35,13.61,49.2671756852,131.85,61.4785,-7.5280000000000005,61.9376843791,13.0185,-3.348,13.4421146495,48.46,-4.18,48.6399424342,131.67
2021-06-21 14:00:00,59.9285,9.7565,60.7174966916,12.8885,-3.1735,13.273452245,47.04,12.93,48.784695346,132.26,61.0385,-8.0735,61.5701216866,12.8885,-3.1735,13.273452245,48.15,-4.9,48.3986828333,132.09
2021-06-21 14:30:00,59.865,9.5535,60.6225006681,12.345,-2.8865,12.6779693662,47.52,12.44,49.1213192005,132.23,60.995,-8.2365,61.548598337,12.345,-2.8865,12.6779693662,48.65,-5.35,48.9432835024,132.06
2021-06-21 15:00:00,60.0695,9.9925,60.8949495976,11.3595,-2.7675,11.6917619074,48.71,12.76,50.3535669044,132.23,61.2195,-7.8175,61.7166143474,11.3595,-2.7675,11.6917619074,49.86,-5.05,50.1150885463,132.06
2021-06-21 15:30:00,60.6825,9.7155,61.4553231746,11.6425,-2.7345,11.9593183961,49.04,12.45,50.5956925044,132.23,61.8525,-8.1245,62.3838060437,11.6425,-2.7345,11.9593183961,50.21,-5.39,50.4984772048,132.06
2021-06-21 16:00:00,61.0215,9.4185,61.7440815342,12.4815,-3.0415,12.8467336121,48.54,12.46,50.1137027169,132.44,62.1715,-8.4515,62.7433125082,12.4815,-3.0415,12.8467336121,49.69,-5.41,49.9836393233,132.27
2021-06-21 16:30:00,61.0115,9.2555,61.7095406927,12.2515,-3.1945,12.6611248513,48.76,12.45,50.3243489774,132.5,62.1715,-8.6345,62.7682244651,12.2515,-3.1945,12.6611248513,49.92,-5.44,50.2155354447,132.33
2021-06-21 17:00:00,62.7895,9.1385,63.4510322414,11.3295,-3.0015,11.720348651,51.46,12.14,52.8725940351,132.5,64.0195,-8.7815,64.6189687514,11.3295,-3.0015,11.720348651,52.69,-5.78,53.00607984,132.33
2021-06-21 17:30:00,65.0825,9.0665,65.7109825562,8.9025,-2.3035,9.195684776,56.18,11.37,57.3190134249,132.5,66.4425,-8.7935,67.021872911,8.9025,-2.3035,9.195684776,57.54,-6.49,57.9048504013,132.33
2021-06-21 18:00:00,66.5355,8.9875,67.1397640486,8.0355,-2.1125,8.3085447883,58.5,11.1,59.5437654167,132.19,67.9655,-8.9525,68.5525816181,8.0355,-2.1125,8.3085447883,59.93,-6.84,60.3190724398,132.02
2021-06-21 18:30:00,68.295,8.892,68.8714359441,8.225,-2.088,8.4858923514,60.07,10.98,61.0652544415,132.44,69.765,-9.038,70.3479969082,8.225,-2.088,8.4858923514,61.54,-6.95,61.9312045741,132.27
2021-06-21 19:00:00,69.4055,8.901,69.9739325124,6.7455,-1.729,6.9635631145,62.66,10.63,63.5552712212,132.4,70.9455,-9.139,71.5317082925,6.7455,-1.729,6.9635631145,64.2,-7.41,64.6262183638,132.23
2021-06-21 19:30:00,69.597,8.694,70.1379215902,6.257,-1.476,6.4287343233,63.34,10.17,64.1512626532,132.94,71.177,-9.416,71.7971196149,6.257,-1.476,6.4287343233,64.92,-7.94,65.4037460701,132.77
2021-06-21 20:00:00,68.894,8.2885,69.3907952703,6.374,-1.4215,6.5305848322,62.52,9.71,63.2695384842,132.94,70.424,-9.9415,71.1222412347,6.374,-1.4215,6.5305848322,64.05,-8.52,64.6141849751,132.77
2021-06-21 20:30:00,67.206,7.627,67.6373976806,5.866,-1.2429999999999999,5.9962492443,61.34,8.87,61.9780001291,133.29,68.726,-10.613,69.540627298,5.866,-1.2429999999999999,5.9962492443,62.86,-9.37,63.5545159686,133.12
2021-06-21 21:00:00,65.881,7.0365,66.2557053638,5.891,-1.1635,6.0047991848,59.99,8.2,60.5478331569,133.29,67.351,-10.8335,68.2167275912,5.891,-1.1635,6.0047991848,61.46,-9.67,62.2160791114,133.12
2021-06-21 21:30:00,63.856,6.5895,64.1950951884,5.806,-1.1705,5.9228123599,58.05,7.76,58.5663734578,131.99,65.276,-11.2705,66.2418322984,5.806,-1.1705,5.9228123599,59.47,-10.1,60.3215624798,131.82
2021-06-21 22:00:00,61.7475,5.8385,62.0229138182,4.0675,-0.5515,4.1047178344,57.68,6.39,58.0328743041,131.84,63.1575,-12.1515,64.3158515337,4.0675,-0.5515,4.1047178344,59.09,-11.6,60.2178387191,131.66
2021-06-21 22:30:00,59.985,5.381,60.2258697405,4.625,-0.709,4.6790283179,55.36,6.09,55.693964664,131.93,61.335,-12.499,62.5955847165,4.625,-0.709,4.6790283179,56.71,-11.79,57.9226052591,131.76
2021-06-21 23:00:00,55.7245,4.781,55.9292218903,6.1045,-1.139,6.2098503404,49.62,5.92,49.971900104,131.93,56.9145,-13.239,58.4339920872,6.1045,-1.139,6.2098503404,50.81,-12.1,52.2308921999,131.76
2021-06-21 23:30:00,51.54,4.192,51.7101969054,6.83,-1.428,6.9776847163,44.71,5.62,45.0618297454,133.03,52.58,-14.008,54.4139730584,6.83,-1.428,6.9776847163,45.75,-12.58,47.4480652925,132.86
2021-06-22 00:00:00,49.05,3.5805,49.18050915,6.12,-1.0495,6.2093357334,42.93,4.63,43.1789508905,133.03,50.04,-14.8995,52.2110783287,6.12,-1.0495,6.2093357334,43.92,-13.85,46.0520238426,132.86
2021-06-22 00:30:00,47.1535,3.2735,47.2669902204,5.7235,-0.8365,5.7843050144,41.43,4.11,41.6333640245,134.11,48.1035,-15.4265,50.5165677229,5.7235,-0.8365,5.7843050144,42.38,-14.59,44.8211166751,133.92
2021-06-22 01:00:00,46.5415,2.8985000000000003,46.6316686866,4.8115,-0.5515,4.8430036651,41.73,3.45,41.8723703652,134.81,47.4915,-15.8315,50.0607527361,4.8115,-0.5515,4.8430036651,42.68,-15.28,45.332778428,134.63
2021-06-22 01:30:00,45.7525,2.5484999999999998,45.8234231425,4.2625,-0.0015,4.2625002639,41.49,2.55,41.5682883939,134.87,46.7025,-16.0515,49.3839463642,4.2625,-0.0015,4.2625002639,42.44,-16.05,45.3735176066,134.69
2021-06-22 02:00:00,46.0715,2.88,46.1614288367,4.4115,0.05,4.4117833412,41.66,2.83,41.7560115432,134.42,47.0315,-15.65,49.5669697707,4.4115,0.05,4.4117833412,42.62,-15.7,45.4197578153,134.24
2021-06-22 02:30:00,45.2775,2.556,45.3495881155,4.3175,-0.154,4.3202456238,40.96,2.71,41.0495517637,134.05,46.2175,-16.014,48.9132446506,4.3175,-0.154,4.3202456238,41.9,-15.86,44.8012231976,133.86
2021-06-22 03:00:00,44.5005,2.366,44.5633532878,4.9405,-0.20400000000000001,4.9447099258,39.56,2.5700000000000003,39.6433916309,134.31,45.3905,-16.214,48.199494668,4.9405,-0.20400000000000001,4.9447099258,40.45,-16.01,43.5031332205,134.13
2021-06-22 03:30:00,44.365,2.425,44.4312260691,4.625,-0.075,4.6256080681,39.74,2.5,39.8185584872,134.41,45.265,-16.195,48.0749232969,4.625,-0.075,4.6256080681,40.64,-16.12,43.7202927712,134.23
2021-06-22 04:00:00,43.942,2.2725,44.0007229514,5.252,-0.1975,5.2557121544,38.69,2.47,38.7687631993,134.53,44.822,-16.3075,47.6963965122,5.252,-0.1975,5.2557121544,39.57,-16.11,42.7237287699,134.34
2021-06-22 04:30:00,44.0875,2.2535,44.1450554253,3.9275,-0.2165,3.9334626603,40.16,2.47,40.2358857241,134.25,44.9975,-16.4565,47.9123303389,3.9275,-0.2165,3.9334626603,41.07,-16.24,44.1642672304,134.06
2021-06-22 05:00:00,43.898,2.4415,43.9658427219,3.988,-0.2485,3.9957347572,39.91,2.69,40.0005524962,134.86,44.808,-16.2685,47.6699166797,3.988,-0.2485,3.9957347572,40.82,-16.02,43.8510296344,134.67
2021-06-22 05:30:00,45.522,2.9859999999999998,45.6198277068,3.882,-0.17400000000000002,3.8858975797,41.64,3.16,41.7597317999,134.92,46.462,-15.744,49.0570176427,3.882,-0.17400000000000002,3.8858975797,42.58,-15.57,45.3374161152,134.74
2021-06-22 06:00:00,47.271,3.492,47.3998049047,4.271,-0.188,4.2751356704,43.0,3.68,43.1571824845,134.92,48.261,-15.378,50.6518213394,4.271,-0.188,4.2751356704,43.99,-15.19,46.5387601898,134.74
2021-06-22 06:30:00,51.6855,5.0025,51.9270249148,4.1055,-0.35750000000000004,4.1210358528,47.58,5.36,47.8809565485,135.43,52.7855,-13.6275,54.5162156289,4.1055,-0.35750000000000004,4.1210358528,48.68,-13.27,50.4562711662,135.24
2021-06-22 07:00:00,55.9975,6.981,56.4309699301,4.5075,-0.709,4.5629198163,51.49,7.69,52.0610814333,134.71,57.2275,-11.259,58.3245388944,4.5075,-0.709,4.5629198163,52.72,-10.55,53.76523877,134.52
2021-06-22 07:30:00,60.5155,9.067,61.1909816006,7.0255,-1.263,7.138124351,53.49,10.33,54.4783351434,133.31,61.8255,-8.773,62.4448394925,7.0255,-1.263,7.138124351,54.8,-7.51,55.3122057054,133.13
2021-06-22 08:00:00,62.4765,10.3235,63.3236741235,8.9165,-1.5165000000000002,9.0445422493,53.56,11.84,54.853069194,132.08,63.7665,-7.2365,64.1758011598,8.9165,-1.5165000000000002,9.0445422493,54.85,-5.72,55.1474469037,131.9
2021-06-22 08:30:00,63.8955,11.1505,64.8611483902,11.2355,-2.1095,11.4318174627,52.66,13.26,54.3038046549,131.32,65.1655,-6.4095,65.4799517448,11.2355,-2.1095,11.4318174627,53.93,-4.3,54.1011543315,131.14
2021-06-22 09:00:00,62.774,11.691,63.8533832855,12.904,-2.859,13.2169246423,49.87,14.55,51.9492001863,131.55,63.974,-5.749,64.2317964641,12.904,-2.859,13.2169246423,51.07,-2.89,51.1517057389,131.38
2021-06-22 09:30:00,62.3515,4.853,62.540076441,12.7815,-3.277,13.19490323,49.57,8.13,50.2322784671,132.38,62.8615,1.943,62.8915211396,12.7815,-3.277,13.19490323,50.08,5.22,50.3513137862,132.21
2021-06-22 10:00:00,62.091,3.281,62.1776265388,12.301,-3.439,12.7726787324,49.79,6.72,50.2414420573,132.38,62.481,3.331,62.5697284795,12.301,-3.439,12.7726787324,50.18,6.77,50.6346255047,132.21
2021-06-22 10:30:00,61.429,3.0495,61.5046460948,12.149,-3.1905,12.5609510488,49.28,6.24,49.6734939379,132.8,61.799,3.1095,61.8771798909,12.149,-3.1905,12.5609510488,49.65,6.3,50.0481018621,132.63
2021-06-22 11:00:00,62.394,3.083,62.4701218584,12.414,-3.117,12.7993392408,49.98,6.2,50.3630856878,133.11,62.794,3.143,62.8726083839,12.414,-3.117,12.7993392408,50.38,6.26,50.7674305042,132.93
2021-06-22 11:30:00,61.9615,2.523,62.0128455342,13.4415,-3.427,13.8714905922,48.52,5.95,48.8834624387,133.11,62.3315,2.583,62.3849964435,13.4415,-3.427,13.8714905922,48.89,6.01,49.2580166064,132.93
2021-06-22 12:00:00,62.251,2.995,62.3230055918,12.221,-3.235,12.6419170224,50.03,6.23,50.4164040765,132.67,62.631,3.055,62.7054637651,12.221,-3.235,12.6419170224,50.41,6.29,50.8009074722,132.51
2021-06-22 12:30:00,63.349,3.61,63.4517761848,9.729,-2.75,10.1101899587,53.62,6.36,53.9958702125,132.47,63.769,3.66,63.87394587,9.729,-2.75,10.1101899587,54.04,6.41,54.4188358935,132.3
2021-06-22 13:00:00,63.658500000000004,3.4355,63.7511355389,11.3885,-3.0245,11.7832734204,52.27,6.46,52.6676798426,132.47,64.0685,3.4955,64.1637842751,11.3885,-3.0245,11.7832734204,52.68,6.52,53.0819441995,132.3
2021-06-22 13:30:00,59.8355,2.2015000000000002,59.8759856913,13.7055,-3.7885,14.2194747617,46.13,5.99,46.5172763605,132.96,60.1855,2.2615,60.2279735048,13.7055,-3.7885,14.2194747617,46.48,6.05,46.8720908431,132.79
2021-06-22 14:00:00,57.5095,1.348,57.5252961248,15.0095,-4.572,15.6903879573,42.5,5.92,42.9103297587,132.96,57.8495,1.408,57.8666321316,15.0095,-4.572,15.6903879573,42.84,5.98,43.2553580496,132.79
2021-06-22 14:30:00,60.7355,1.1915,60.7471862106,11.3955,-2.8085,11.736485525900001,49.34,4.0,49.501874712,134.11,61.1055,1.2415,61.1181106752,11.3955,-2.8085,11.736485525900001,49.71,4.05,49.8747090217,133.94
2021-06-22 15:00:00,60.7825,1.374,60.7980277826,12.5925,-3.216,12.9966808167,48.19,4.59,48.4081005618,134.62,61.1625,1.424,61.179074709,12.5925,-3.216,12.9966808167,48.57,4.64,48.7911313663,134.44
2021-06-22 15:30:00,62.3765,1.799,62.4024370778,8.2265,-2.201,8.515850119,54.15,4.0,54.2975367765,134.51,62.7765,1.849,62.8037240397,8.2265,-2.201,8.515850119,54.55,4.05,54.7001371113,134.34
2021-06-22 16:00:00,62.448,1.062,62.4570296124,10.328,-2.818,10.7055456657,52.12,3.88,52.2642210312,134.51,62.858,1.112,62.8678352419,10.328,-2.818,10.7055456657,52.53,3.93,52.6768051423,134.34
2021-06-22 16:30:00,62.6435,0.5750000000000001,62.6461388854,9.9035,-2.825,10.2985405398,52.74,3.4,52.8494806029,134.56,63.0535,0.615,63.0564991674,9.9035,-2.825,10.2985405398,53.15,3.44,53.2612063326,134.38
2021-06-22 17:00:00,62.6675,0.5385,62.6698136147,10.6175,-2.5715,10.9244642203,52.05,3.11,52.1428288454,134.9,63.0775,0.5785,63.0801527305,10.6175,-2.5715,10.9244642203,52.46,3.15,52.5544869635,134.73
2021-06-22 17:30:00,64.526,-0.14400000000000002,64.5261606792,10.266,-1.874,10.4356423856,54.26,1.73,54.2875722426,134.79,64.936,-0.114,64.9361000677,10.266,-1.874,10.4356423856,54.67,1.76,54.6983226434,134.61
2021-06-22 18:00:00,66.69,-0.2315,66.6904018,11.6,-1.8715000000000002,11.7500005213,55.09,1.6400000000000001,55.1144055579,135.01,67.11,-0.2015,67.1103025045,11.6,-1.8715000000000002,11.7500005213,55.51,1.67,55.5351150174,134.83
2021-06-22 18:30:00,68.0565,-0.24250000000000002,68.0569320386,7.4765,-1.1925,7.5710044578,60.58,0.9500000000000001,60.5874483701,134.46,68.5365,-0.2225,68.5368611661,7.4765,-1.1925,7.5710044578,61.06,0.97,61.0677042306,134.29
2021-06-22 19:00:00,68.1095,-0.654,68.112639842,7.2095,-1.584,7.3814596287,60.9,0.93,60.9071005713,135.02,68.5795,-0.624,68.5823388071,7.2095,-1.584,7.3814596287,61.37,0.96,61.3775080954,134.84
2021-06-22 19:30:00,68.2325,-0.78,68.2369581404,4.6025,-0.89,4.687761326,63.63,0.11,63.6300950809,135.08,68.7225,-0.77,68.7268135901,4.6025,-0.89,4.687761326,64.12,0.12,64.1201122894,134.91
2021-06-22 20:00:00,68.5375,-0.506,68.5393678279,3.3475,-0.466,3.3797799115,65.19,-0.04,65.1900122718,135.4,69.0475,-0.486,69.0492103666,3.3475,-0.466,3.3797799115,65.7,-0.02,65.7000030441,135.22
2021-06-22 20:30:00,67.2735,-1.125,67.2829059067,2.3135,-0.325,2.336216439,64.96,-0.8,64.9649259216,135.4,67.7835,-1.105,67.7925062028,2.3135,-0.325,2.336216439,65.47,-0.78,65.4746462381,135.22
2021-06-22 21:00:00,66.156,-1.553,66.1742256849,1.8860000000000001,-0.493,1.9493704111999999,64.27,-1.06,64.2787406535,135.9,66.646,-1.5430000000000001,66.6638595117,1.8860000000000001,-0.493,1.9493704111999999,64.76,-1.05,64.7685116395,135.72
2021-06-22 21:30:00,65.164,-1.774,65.1881428789,1.3940000000000001,-0.224,1.4118824314,63.77,-1.55,63.7888344462,135.95,65.664,-1.774,65.6879591097,1.3940000000000001,-0.224,1.4118824314,64.27,-1.55,64.288687963,135.78
2021-06-22 22:00:00,63.262,-2.3585000000000003,63.305948901,1.6720000000000002,-0.1585,1.6794958321,61.59,-2.2,61.6292795674,135.08,63.752,-2.3485,63.7952424265,1.6720000000000002,-0.1585,1.6794958321,62.08,-2.19,62.1186163722,134.91
2021-06-22 22:30:00,62.229,-2.7205,62.2884384236,2.119,-0.18050000000000002,2.1266737526,60.11,-2.54,60.1636410135,134.55,62.699,-2.7305,62.7584275715,2.119,-0.18050000000000002,2.1266737526,60.58,-2.55,60.6336449506,134.37
2021-06-22 23:00:00,58.147,-3.363,58.2441703349,2.497,0.017,2.4970578688,55.65,-3.38,55.7525506143,134.02,58.587,-3.373,58.6840156942,2.497,0.017,2.4970578688,56.09,-3.39,56.1923500131,133.83
2021-06-22 23:30:00,54.4555,-4.364,54.6300830701,2.8055,0.076,2.8065292177,51.65,-4.44,51.8404870733,134.83,54.8455,-4.384,55.0204355331,2.8055,0.076,2.8065292177,52.04,-4.46,52.2307687096,134.65
2021-06-23 00:00:00,51.3095,-4.886,51.5416121813,2.8895,0.054,2.8900045415,48.42,-4.94,48.6713468069,134.83,51.6895,-4.916,51.9227451725,2.8895,0.054,2.8900045415,48.8,-4.97,49.0524301131,134.65
2021-06-23 00:30:00,48.4885,-5.6465,48.816161202,2.5285,0.07350000000000001,2.5295680461,45.96,-5.72,46.3145765391,134.71,48.8485,-5.6765,49.1772163151,2.5285,0.07350000000000001,2.5295680461,46.32,-5.75,46.6755278492,134.53
2021-06-23 01:00:00,46.845,-6.005,47.2283183059,2.705,0.055,2.7055590919,44.14,-6.06,44.5540480765,135.05,47.185,-6.035,47.5693751273,2.705,0.055,2.7055590919,44.48,-6.09,44.8949718788,134.86
2021-06-23 01:30:00,46.0145,-6.5905000000000005,46.484071470800004,2.8845,-0.07050000000000001,2.8853614158000003,43.13,-6.52,43.6200332416,135.57,46.3445,-6.6205,46.8149943982,2.8845,-0.07050000000000001,2.8853614158000003,43.46,-6.55,43.9508145545,135.39
2021-06-23 02:00:00,46.186,-6.6455,46.6616466303,3.016,-0.2255,3.0244183325,43.17,-6.42,43.6447625724,135.26,46.516,-6.6754999999999995,46.9925585199,3.016,-0.2255,3.0244183325,43.5,-6.45,43.9755898198,135.08
2021-06-23 02:30:00,45.707,-6.804,46.2106509909,2.457,-0.224,2.4671896968,43.25,-6.58,43.747673081,135.57,46.037,-6.834,46.5414753204,2.457,-0.224,2.4671896968,43.58,-6.61,44.0784357708,135.39
2021-06-23 03:00:00,44.965,-6.8085,45.4775427794,2.805,-0.4385,2.8390680249,42.16,-6.37,42.6385095893,135.73,45.295,-6.8385,45.8083191926,2.805,-0.4385,2.8390680249,42.49,-6.4,42.9692925238,135.54
2021-06-23 03:30:00,44.6435,-6.7335,45.1484453165,2.4235,-0.47350000000000003,2.4693226804,42.22,-6.26,42.6815651072,135.57,44.9635,-6.7735,45.4708327887,2.4235,-0.47350000000000003,2.4693226804,42.54,-6.3,43.0039719096,135.38
2021-06-23 04:00:00,44.517,-6.754,45.0264345135,1.897,-0.184,1.9059026733,42.62,-6.57,43.1234193913,135.08,44.837,-6.784,45.3473177266,1.897,-0.184,1.9059026733,42.94,-6.6,43.444258539,134.9
2021-06-23 04:30:00,44.569,-7.013,45.1173794673,1.7189999999999999,-0.10300000000000001,1.722083041,42.85,-6.91,43.4035781935,135.28,44.899,-7.043,45.4480368113,1.7189999999999999,-0.10300000000000001,1.722083041,43.18,-6.94,43.7341514151,135.1
2021-06-23 05:00:00,44.495,-6.8295,45.0160759646,1.565,0.0505,1.5658145644,42.93,-6.88,43.4778023824,135.45,44.825,-6.8695,45.3483258263,1.565,0.0505,1.5658145644,43.26,-6.92,43.8099760329,135.26
2021-06-23 05:30:00,45.882,-6.185,46.296999352,1.612,-0.015,1.6120697875999999,44.27,-6.17,44.697894805,135.19,46.222,-6.215,46.6379621017,1.612,-0.015,1.6120697875999999,44.61,-6.2,45.0387843975,135.0
2021-06-23 06:00:00,47.7425,-5.583,48.067829109,1.6625,-0.003,1.6625027068,46.08,-5.58,46.4166220227,134.46,48.0925,-5.6129999999999995,48.4189459329,1.6625,-0.003,1.6625027068,46.43,-5.61,46.7676918396,134.28
2021-06-23 06:30:00,53.0925,-3.292,53.1944623081,1.8325,-0.032,1.8327793784000002,51.26,-3.26,51.3635590667,133.6,53.4725,-3.302,53.5743545015,1.8325,-0.032,1.8327793784000002,51.64,-3.27,51.7434295346,133.42
2021-06-23 07:00:00,57.13,-1.387,57.1468342868,2.66,-0.027,2.6601370265,54.47,-1.3599999999999999,54.4869755079,133.6,57.55,-1.397,57.5669532718,2.66,-0.027,2.6601370265,54.89,-1.37,54.9070942593,133.42
2021-06-23 07:30:00,61.9545,0.7195,61.9586777659,4.1245,-0.35050000000000003,4.1393659539,57.83,1.07,57.8398979944,133.95,62.3945,0.7395,62.3988821254,4.1245,-0.35050000000000003,4.1393659539,58.27,1.09,58.2801938912,133.78
2021-06-23 08:00:00,63.906,1.689,63.9283157685,6.146,-0.921,6.2146244456,57.76,2.61,57.8189389387,133.4,64.346,1.699,64.3684263984,6.146,-0.921,6.2146244456,58.2,2.62,58.2589426612,133.23
2021-06-23 08:30:00,64.1635,2.6285,64.217316547,8.3535,-1.6215000000000002,8.5094197511,55.81,4.25,55.9715874351,133.12,64.6035,2.6685,64.6585887914,8.3535,-1.6215000000000002,8.5094197511,56.25,4.29,56.4133548019,132.94
2021-06-23 09:00:00,62.677,2.557,62.7291365954,10.547,-2.573,10.8563132785,52.13,5.13,52.3818079108,132.56,63.087,2.597,63.140430613,10.547,-2.573,10.8563132785,52.54,5.17,52.7937543655,132.39
2021-06-23 09:30:00,60.8125,2.5455,60.8657516712,12.6425,-3.2845,13.0621876613,48.17,5.83,48.5215189375,132.12,61.1925,2.5955,61.2475197579,12.6425,-3.2845,13.0621876613,48.55,5.88,48.9047737956,131.95
2021-06-23 10:00:00,59.1865,2.222,59.228194859,14.3565,-3.998,14.9027882039,44.83,6.22,45.2594443183,132.12,59.5165,2.262,59.5594695766,14.3565,-3.998,14.9027882039,45.16,6.26,45.5918106681,131.95
2021-06-23 10:30:00,57.618,2.182,57.6593014873,15.008,-4.548,15.6819758959,42.61,6.73,43.1382081223,132.3,57.948,2.232,57.9909693659,15.008,-4.548,15.6819758959,42.94,6.78,43.4719679794,132.13
2021-06-23 11:00:00,56.129,2.097,56.1681586844,16.439,-5.233,17.2518117889,39.69,7.33,40.3611818459,132.3,56.439,2.147,56.4798223262,16.439,-5.233,17.2518117889,40.0,7.38,40.6751078671,132.13
2021-06-23 11:30:00,55.286,2.3095,55.3342171378,17.296,-5.5605,18.1678500723,37.99,7.87,38.7966106767,131.41,55.566,2.3695,55.6164983278,17.296,-5.5605,18.1678500723,38.27,7.93,39.0829604815,131.24
2021-06-23 12:00:00,55.4805,3.0055,55.561847616,17.1805,-5.8245000000000005,18.1409586434,38.3,8.83,39.304693104,131.41,55.7805,3.0655,55.8646710408,17.1805,-5.8245000000000005,18.1409586434,38.6,8.89,39.6105049198,131.24
2021-06-23 12:30:00,56.727,3.602,56.8412432394,28.377,-3.528,28.5954701483,28.35,7.13,29.2328479625,132.27,56.957,3.662,57.0746011199,28.377,-3.528,28.5954701483,28.58,7.19,29.4705361336,132.1
2021-06-23 13:00:00,55.911,3.5615,56.0243179633,39.381,-1.1985000000000001,39.3992330287,16.53,4.76,17.2017004973,133.08,56.051,3.6115,56.1672282853,39.381,-1.1985000000000001,39.3992330287,16.67,4.8100000000000005,17.350072046,132.91
2021-06-23 13:30:00,54.7095,2.9985,54.7916087782,40.1395,-1.6615,40.1738726351,14.57,4.66,15.2970748838,133.76,54.8195,3.0385,54.9036434356,40.1395,-1.6615,40.1738726351,14.68,4.7,15.4140325678,133.59
2021-06-23 14:00:00,52.6675,1.8385,52.6995791112,40.7675,-1.4915,40.7947745244,11.9,3.33,12.3571396367,134.04,52.7575,1.8785,52.7909326353,40.7675,-1.4915,40.7947745244,11.99,3.37,12.4545975447,133.87
2021-06-23 14:30:00,53.206,1.2175,53.2199280557,18.596,-4.9525,19.2441802177,34.61,6.17,35.1556681063,133.85,53.436,1.2675,53.4510304134,18.596,-4.9525,19.2441802177,34.84,6.22,35.39087453,133.68
2021-06-23 15:00:00,53.5065,1.1055,53.517919172,14.9965,-5.2145,15.8772170893,38.51,6.32,39.0251521458,133.59,53.7865,1.1555,53.7989104211,14.9965,-5.2145,15.8772170893,38.79,6.37,39.3095535462,133.42
2021-06-23 15:30:00,55.0215,0.7535000000000001,55.0266592162,14.7915,-4.8965,15.5808916465,40.23,5.65,40.624812615,133.68,55.3315,0.8035,55.3373337314,14.7915,-4.8965,15.5808916465,40.54,5.7,40.9387542556,133.52
2021-06-23 16:00:00,59.01,1.7285,59.0353098768,21.88,-1.4615,21.92875697,37.13,3.19,37.2667814548,133.68,59.3,1.7885,59.3269646303,21.88,-1.4615,21.92875697,37.42,3.25,37.5608692658,133.52
2021-06-23 16:30:00,63.9495,2.164,63.9861035401,30.5195,2.594,30.6295399288,33.43,-0.43,33.4327653657,134.34,64.1995,2.174,64.2362987434,30.5195,2.594,30.6295399288,33.68,-0.42,33.682618663,134.17
2021-06-23 17:00:00,65.1275,1.6785,65.1491259995,29.9875,2.5985,30.0998730645,35.14,-0.92,35.1520411925,135.09,65.4075,1.6885,65.4292907535,29.9875,2.5985,30.0998730645,35.42,-0.91,35.431687795,134.92
2021-06-23 17:30:00,66.421,2.006,66.4512849913,38.811,1.966,38.8607626919,27.61,0.04,27.610028975,135.32,66.631,2.006,66.6611895858,38.811,1.966,38.8607626919,27.82,0.04,27.8200287563,135.15
2021-06-23 18:00:00,68.674,1.724,68.6956363389,37.414,2.754,37.5152224037,31.26,-1.03,31.2769643668,135.39,68.914,1.734,68.9358118252,37.414,2.754,37.5152224037,31.5,-1.02,31.5165099591,135.22
2021-06-23 18:30:00,69.725,1.741,69.746732583,37.475,2.991,37.5941711705,32.25,-1.25,32.2742157147,135.88,69.975,1.751,69.996904403,37.475,2.991,37.5941711705,32.5,-1.24,32.523646782,135.71
2021-06-23 19:00:00,69.302,1.6975,69.3227863711,36.572,3.2475,36.7159017355,32.73,-1.55,32.7666812479,135.79,69.552,1.6975,69.5727116781,36.572,3.2475,36.7159017355,32.98,-1.55,33.0164034989,135.62
2021-06-23 19:30:00,68.944,0.291,68.9446141261,26.754,3.781,27.019853386,42.19,-3.49,42.3341020928,135.29,69.254,0.281,69.2545700802,26.754,3.781,27.019853386,42.5,-3.5,42.6438741204,135.11
2021-06-23 20:00:00,68.71,0.0995,68.7100720437,25.67,4.0695,25.9905700255,43.04,-3.9699999999999998,43.2227081521,135.29,69.05,0.08950000000000001,69.0500580032,25.67,4.0695,25.9905700255,43.38,-3.98,43.5621946187,135.11
2021-06-23 20:30:00,67.303,-0.1855,67.3032556363,25.213,4.5045,25.6122214821,42.09,-4.69,42.350492323,135.46,67.633,-0.20550000000000002,67.6333122008,25.213,4.5045,25.6122214821,42.42,-4.71,42.6806806412,135.29
2021-06-23 21:00:00,65.727,-0.6000000000000001,65.7297385435,24.777,4.39,25.1629058139,40.95,-4.99,41.2529102004,134.75,66.037,-0.63,66.0400050651,24.777,4.39,25.1629058139,41.26,-5.02,41.5642634964,134.57
2021-06-23 21:30:00,64.5025,-0.7925000000000001,64.5073682807,24.5725,4.4575,24.9735272339,39.93,-5.25,40.2736564022,133.67,64.8125,-0.8125,64.8175926157,24.5725,4.4575,24.9735272339,40.24,-5.27,40.5836235445,133.5
2021-06-23 22:00:00,61.9445,-1.7215,61.9684164918,20.3345,4.4485,20.8154039716,41.61,-6.17,42.0649616665,134.03,62.2345,-1.7715,62.2597076969,20.3345,4.4485,20.8154039716,41.9,-6.22,42.3591595762,133.86
2021-06-23 22:30:00,60.745,-3.012,60.8196281557,1.205,0.528,1.3156021435,59.54,-3.54,59.6451439767,134.16,61.205,-3.022,61.2795602873,1.205,0.528,1.3156021435,60.0,-3.55,60.1049290824,133.99
2021-06-23 23:00:00,56.686,-3.4935,56.7935483858,1.316,0.5665,1.4327519847999999,55.37,-4.06,55.5186500196,133.34,57.126,-3.5235000000000003,57.2345606103,1.316,0.5665,1.4327519847999999,55.81,-4.09,55.9596658317,133.16
2021-06-23 23:30:00,53.0215,-4.4975,53.2119062664,1.2615,0.5625,1.3812271718,51.76,-5.06,52.0067418706,132.27,53.4315,-4.5375,53.6238202528,1.2615,0.5625,1.3812271718,52.17,-5.1,52.4186884613,132.09
2021-06-24 00:00:00,49.982,-5.5265,50.2866038449,1.152,0.28350000000000003,1.1863710423,48.83,-5.8100000000000005,49.1744344146,133.13,50.352,-5.5665,50.6587586331,1.152,0.28350000000000003,1.1863710423,49.2,-5.85,49.5465690033,132.95
2021-06-24 00:30:00,47.91,-5.4575,48.2198341583,1.1400000000000001,0.29250000000000004,1.176926612,46.77,-5.75,47.122132804,132.96,48.27,-5.4875,48.5809176143,1.1400000000000001,0.29250000000000004,1.176926612,47.13,-5.78,47.4831054166,132.79
2021-06-24 01:00:00,47.06,-5.2445,47.3513292342,1.05,0.6155,1.2171032207999999,46.01,-5.86,46.3816741828,133.25,47.41,-5.2845,47.7036061556,1.05,0.6155,1.2171032207999999,46.36,-5.9,46.733923439,133.08
2021-06-24 01:30:00,46.1215,-5.755,46.4791650877,1.0115,0.5650000000000001,1.1586014198,45.11,-6.32,45.5505707977,133.39,46.4615,-5.805,46.8227402792,1.0115,0.5650000000000001,1.1586014198,45.45,-6.37,45.8942196796,133.22
2021-06-24 02:00:00,46.2005,-5.453,46.5211931194,0.9705,0.607,1.1446917707,45.23,-6.06,45.6341593546,133.73,46.5505,-5.493,46.8734690337,0.9705,0.607,1.1446917707,45.58,-6.1,45.9863718943,133.55
2021-06-24 02:30:00,45.4895,-5.872,45.8669270199,0.9695,0.5680000000000001,1.1236343934,44.52,-6.44,44.9833747067,133.73,45.8195,-5.912,46.1993325087,0.9695,0.5680000000000001,1.1236343934,44.85,-6.48,45.3157025765,133.55
2021-06-24 03:00:00,44.8055,-6.2015,45.2326368068,1.0155,0.28850000000000003,1.0556857961,43.79,-6.49,44.2683205012,134.5,45.1455,-6.2415,45.5749107788,1.0155,0.28850000000000003,1.0556857961,44.13,-6.53,44.6105122141,134.32
2021-06-24 03:30:00,44.5695,-6.27,45.0083684469,1.0995,0.22,1.1212940069,43.47,-6.49,43.9518031484,134.63,44.8995,-6.31,45.34072342,1.0995,0.22,1.1212940069,43.8,-6.53,44.2840930809,134.45
2021-06-24 04:00:00,44.257,-6.431,44.7218046371,1.127,0.209,1.146215512,43.13,-6.64,43.6381312615,134.79,44.587,-6.471,45.0541275579,1.127,0.209,1.146215512,43.46,-6.68,43.9703763914,134.61
2021-06-24 04:30:00,44.374,-6.6435,44.8685632515,1.114,0.14650000000000002,1.1235916741,43.26,-6.79,43.789630051,134.75,44.704,-6.6935,45.2023291242,1.114,0.14650000000000002,1.1235916741,43.59,-6.84,44.1233917554,134.58
2021-06-24 05:00:00,44.4575,-6.3525,44.9090588022,1.0575,0.2175,1.0796353551,43.4,-6.57,43.8944745953,134.92,44.7875,-6.3925,45.2413993208,1.0575,0.2175,1.0796353551,43.73,-6.61,44.2267453019,134.74
2021-06-24 05:30:00,45.3225,-5.699,45.6794002506,0.9825,0.361,1.0467221456,44.34,-6.06,44.7521977114,134.78,45.6625,-5.729,46.0204883422,0.9825,0.361,1.0467221456,44.68,-6.09,45.093131406,134.74
2021-06-24 06:00:00,47.0475,-5.1705,47.3307651164,1.0775,0.4995,1.1876474645,45.97,-5.67,46.3183527341,134.78,47.3875,-5.2105,47.6731000303,1.0775,0.4995,1.1876474645,46.31,-5.71,46.6606922366,134.6
2021-06-24 06:30:00,52.248,-3.54,52.3677868923,1.198,0.24,1.2218035849,51.05,-3.7800000000000002,51.1897538576,133.81,52.638,-3.5700000000000003,52.7589228851,1.198,0.24,1.2218035849,51.44,-3.81,51.5809044124,133.64
2021-06-24 07:00:00,56.534,-1.508,56.5541087809,1.564,0.212,1.578302886,54.97,-1.72,54.996902640100004,133.81,56.954,-1.508,56.9739605434,1.564,0.212,1.578302886,55.39,-1.72,55.4166987469,133.64
2021-06-24 07:30:00,62.505,0.3375,62.5059111705,5.6850000000000005,0.2575,5.6908286962,56.82,0.08,56.8200563182,133.39,62.965,0.34750000000000003,62.9659589084,5.6850000000000005,0.2575,5.6908286962,57.28,0.09,57.2800707053,133.21
2021-06-24 08:00:00,68.5275,3.3125,68.607513528,25.0675,3.9225000000000003,25.3725355946,43.46,-0.61,43.4642807372,133.39,68.8475,3.3125,68.9271420596,25.0675,3.9225000000000003,25.3725355946,43.78,-0.61,43.7842494511,133.21
2021-06-24 08:30:00,69.249,4.0075,69.364861834,25.379,3.9875,25.6903444362,43.87,0.02,43.8700045589,133.49,69.589,4.0175,69.7048723351,25.379,3.9875,25.6903444362,44.21,0.03,44.2100101787,133.31
2021-06-24 09:00:00,68.2485,3.7645,68.3522436537,26.2185,3.6545,26.4719684289,42.03,0.11,42.0301439446,133.49,68.5685,3.7645,68.6717602257,26.2185,3.6545,26.4719684289,42.35,0.11,42.3501428569,133.31
2021-06-24 09:30:00,67.857,3.9,67.968981521,27.277,3.44,27.4930596515,40.58,0.46,40.5826071119,133.68,68.177,3.91,68.2890286137,27.277,3.44,27.4930596515,40.9,0.47000000000000003,40.9027003999,133.5
2021-06-24 10:00:00,65.867,3.8115,65.9771871274,30.387,2.2315,30.4688260563,35.48,1.58,35.5151629589,133.44,66.147,3.8315,66.2578750131,30.387,2.2315,30.4688260563,35.76,1.6,35.7957762872,133.26
2021-06-24 10:30:00,64.414,3.333,64.5001727517,32.374,1.603,32.4136620116,32.04,1.73,32.0866716878,133.62,64.674,3.363,64.7613777262,32.374,1.603,32.4136620116,32.3,1.76,32.3479149251,133.44
2021-06-24 11:00:00,63.3095,3.995,63.4354224014,30.1995,2.255,30.2835735218,33.11,1.74,33.155688803,133.69,63.5395,4.015,63.6662256243,30.1995,2.255,30.2835735218,33.34,1.76,33.3864223899,133.52
2021-06-24 11:30:00,66.775,4.3345,66.9155326905,30.345,2.7245,30.4670629574,36.43,1.6099999999999999,36.4655590935,133.45,67.055,4.3545,67.1962401869,30.345,2.7245,30.4670629574,36.71,1.63,36.7461698684,133.28
2021-06-24 12:00:00,68.06,4.6025,68.215442579,30.76,2.7725,30.8846945306,37.3,1.83,37.3448644394,133.54,68.35,4.6225000000000005,68.5061311581,30.76,2.7725,30.8846945306,37.59,1.85,37.6354965425,133.37
2021-06-24 12:30:00,67.785,4.179,67.9136971899,21.875,1.249,21.9106281517,45.91,2.93,46.0034020481,133.17,68.115,4.199,68.2443025168,21.875,1.249,21.9106281517,46.24,2.95,46.3340058704,133.0
2021-06-24 13:00:00,65.316,3.1085,65.3899275749,7.366,-2.3415,7.7292029505,57.95,5.45,58.205712778,133.17,65.746,3.1585,65.8218249386,7.366,-2.3415,7.7292029505,58.38,5.5,58.6385061201,133.0
2021-06-24 13:30:00,63.838,2.645,63.8927716491,8.098,-2.645,8.5190157295,55.74,5.29,55.9904607947,132.64,64.268,2.685,64.3240627526,8.098,-2.645,8.5190157295,56.17,5.33,56.4223165069,132.47
2021-06-24 14:00:00,61.9695,1.7109999999999999,61.9931161602,9.0995,-2.609,9.466138666300001,52.87,4.32,53.0461996754,132.96,62.3895,1.751,62.4140666136,9.0995,-2.609,9.466138666300001,53.29,4.36,53.4680624298,132.79
2021-06-24 14:30:00,61.1385,2.0625,61.1732792034,9.4685,-2.8475,9.8874035267,51.67,4.91,51.9027648589,133.18,61.5285,2.0925,61.564071247,9.4685,-2.8475,9.8874035267,52.06,4.94,52.2938543234,133.01
2021-06-24 15:00:00,63.1685,2.1315,63.2044514611,6.3585,-1.8785,6.6301798241,56.81,4.01,56.9513494133,133.18,63.5985,2.1715,63.635560927,6.3585,-1.8785,6.6301798241,57.24,4.05,57.3830994283,133.01
2021-06-24 15:30:00,62.536,1.374,62.5510924925,10.276,-2.9859999999999998,10.701045369500001,52.26,4.36,52.4415598548,133.15,62.956,1.404,62.9716535594,10.276,-2.9859999999999998,10.701045369500001,52.68,4.39,52.8626002009,132.98
2021-06-24 16:00:00,61.5485,0.713,61.5526296859,12.9185,-3.447,13.3704693728,48.63,4.16,48.8076069891,133.38,61.9185,0.753,61.9230785027,12.9185,-3.447,13.3704693728,49.0,4.2,49.1796705967,133.21
2021-06-24 16:30:00,61.988,-0.083,61.9880555672,13.868,-3.823,14.3852964168,48.12,3.74,48.2651219826,133.57,62.338,-0.063,62.3380318345,13.868,-3.823,14.3852964168,48.47,3.76,48.6156199179,133.4
2021-06-24 17:00:00,62.4855,-0.5795,62.4881871276,11.8955,-3.5195,12.405232787,50.59,2.94,50.6753559435,133.63,62.8655,-0.5495,62.8679015118,11.8955,-3.5195,12.405232787,50.97,2.9699999999999998,51.0564569864,133.46
2021-06-24 17:30:00,63.913,-0.253,63.9135007491,9.753,-2.693,10.1179670883,54.16,2.44,54.2149352116,133.59,64.333,-0.233,64.333421936,9.753,-2.693,10.1179670883,54.58,2.46,54.6354097633,133.42
2021-06-24 18:00:00,65.725,-0.23500000000000001,65.7254201204,8.755,-2.025,8.9861365447,56.97,1.79,56.9981140039,133.533,66.155,-0.225,66.155382623,8.755,-2.025,8.9861365447,57.4,1.8,57.4282160614,133.363
2021-06-24 18:30:00,68.359,0.8305,68.3640447256,25.519,1.2005,25.5472221827,42.84,-0.37,42.841597776,133.82,68.719,0.8205,68.7238981814,25.519,1.2005,25.5472221827,43.2,-0.38,43.201671264,133.65
2021-06-24 19:00:00,69.3545,1.3785,69.3681982792,29.0245,2.8185000000000002,29.1610278025,40.33,-1.44,40.3556997214,133.82,69.6545,1.3785,69.6681392926,29.0245,2.8185000000000002,29.1610278025,40.63,-1.44,40.6555100817,133.65
2021-06-24 19:30:00,68.814,0.07200000000000001,68.8140376667,7.944,-0.678,7.9728802826,60.87,0.75,60.8746203274,133.52,69.254,0.07200000000000001,69.2540374274,7.944,-0.678,7.9728802826,61.31,0.75,61.3145871714,133.36
