Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-24 20:00:00,68.1755,-0.6245,68.1783602069,5.3355,-1.2145000000000001,5.4719804916,62.84,0.59,62.8427696716,133.52,68.6555,-0.6145,68.6582499813,5.3355,-1.2145000000000001,5.4719804916,63.32,0.6000000000000001,63.3228426399,133.36
2021-06-24 20:30:00,67.022,-1.1965,67.0326793158,4.822,-1.2365,4.9780132834,62.2,0.04,62.2000128617,133.63,67.512,-1.1965,67.5226018178,4.822,-1.2365,4.9780132834,62.69,0.04,62.6900127612,133.46
2021-06-24 21:00:00,65.791,-1.665,65.8120650489,5.391,-1.525,5.6025446004,60.4,-0.14,60.4001622514,133.66,66.251,-1.655,66.2716683508,5.391,-1.525,5.6025446004,60.86,-0.13,60.8601388431,133.49
2021-06-24 21:30:00,64.8225,-0.801,64.8274487177,25.3625,3.149,25.557241777,39.46,-3.95,39.6572074156,133.71,65.1625,-0.8210000000000001,65.1676717955,25.3625,3.149,25.557241777,39.8,-3.9699999999999998,39.9975111726,133.54
2021-06-24 22:00:00,62.597,-1.8210000000000002,62.6234816183,24.487,3.299,24.7082287912,38.11,-5.12,38.4523926434,134.61,62.867,-1.851,62.8942436953,24.487,3.299,24.7082287912,38.38,-5.15,38.7239835244,134.44
2021-06-24 22:30:00,59.3835,-3.996,59.5177963995,4.2335,-1.036,4.3584192375,55.15,-2.96,55.2293771466,134.89,59.7935,-4.016,59.9282145425,4.2335,-1.036,4.3584192375,55.56,-2.98,55.6398598129,134.72
2021-06-24 23:00:00,56.138,-4.0255,56.2821436536,3.008,-0.7255,3.0942550396,53.13,-3.3,53.2323858192,133.76,56.548,-4.0455,56.6925248534,3.008,-0.7255,3.0942550396,53.54,-3.32,53.6428373597,133.6
2021-06-24 23:30:00,53.1485,-4.7315000000000005,53.3586932421,3.2085,-0.7915000000000001,3.3046852346,49.94,-3.94,50.095181405,133.98,53.5285,-4.7515,53.7389715616,3.2085,-0.7915000000000001,3.3046852346,50.32,-3.96,50.4755782533,133.82
2021-06-25 00:00:00,49.8965,-5.431,50.1911991613,4.1565,-1.211,4.3293201834,45.74,-4.22,45.9342573685,134.91,50.2565,-5.461,50.5523324215,4.1565,-1.211,4.3293201834,46.1,-4.25,46.2954911411,134.74
2021-06-25 00:30:00,47.264,-5.861,47.6260119787,4.144,-1.231,4.3229731667,43.12,-4.63,43.3678602193,134.88,47.594,-5.881,47.9559693573,4.144,-1.231,4.3229731667,43.45,-4.65,43.6981120874,134.7
2021-06-25 01:00:00,46.372,-5.748,46.7268861364,2.942,-0.768,3.0405900743,43.43,-4.98,43.7145890979,134.77,46.702,-5.768,47.0568446456,2.942,-0.768,3.0405900743,43.76,-5.0,44.0447227259,134.6
2021-06-25 01:30:00,45.2655,-6.2855,45.6998140095,3.0055,-0.8855000000000001,3.1332316384,42.26,-5.4,42.6036101757,135.0,45.5955,-6.3155,46.0308066462,3.0055,-0.8855000000000001,3.1332316384,42.59,-5.43,42.9347528233,134.82
2021-06-25 02:00:00,45.5245,-6.532,45.9907286771,3.5145,-0.992,3.6518179377,42.01,-5.54,42.3737147298,135.57,45.8445,-6.562,46.3117482314,3.5145,-0.992,3.6518179377,42.33,-5.57,42.6948919661,135.4
2021-06-25 02:30:00,44.1975,-6.8565000000000005,44.7261735285,4.1275,-1.1065,4.2732421532,40.07,-5.75,40.4804570132,136.11,44.5075,-6.8865,45.0371117913,4.1275,-1.1065,4.2732421532,40.38,-5.78,40.791577562,135.93
2021-06-25 03:00:00,43.272,-6.9725,43.8301464776,4.282,-1.2125,4.4503573171,38.99,-5.76,39.4131665817,136.11,43.562,-7.0025,44.1212290202,4.282,-1.2125,4.4503573171,39.28,-5.79,39.7044392984,135.93
2021-06-25 03:30:00,43.1555,-6.878,43.7001609179,4.6855,-1.238,4.8462928358,38.47,-5.64,38.8812358343,136.16,43.4455,-6.908,43.9912711143,4.6855,-1.238,4.8462928358,38.76,-5.67,39.1725222573,135.97
2021-06-25 04:00:00,42.762,-7.1075,43.3486470406,4.962,-1.3475000000000001,5.1417118015,37.8,-5.76,38.2363387369,136.3,43.042,-7.1275,43.6281448179,4.962,-1.3475000000000001,5.1417118015,38.08,-5.78,38.5161628411,136.12
2021-06-25 04:30:00,43.3415,-7.005,43.9039365803,3.9015,-0.925,4.0096542557,39.44,-6.08,39.9058892897,136.39,43.6515,-7.035,44.2147563292,3.9015,-0.925,4.0096542557,39.75,-6.11,40.216844729499996,136.21
2021-06-25 05:00:00,43.4025,-6.7745,43.9280190368,3.7825,-1.0245,3.9187889073,39.62,-5.75,40.0350708754,136.39,43.7025,-6.7945,44.2275223871,3.7825,-1.0245,3.9187889073,39.92,-5.77,40.334839779,136.21
2021-06-25 05:30:00,43.7395,-6.7025,44.2500549887,5.0695,-1.2025000000000001,5.210166648,38.67,-5.5,39.0591717782,136.3,44.0395,-6.7325,44.5511404624,5.0695,-1.2025000000000001,5.210166648,38.97,-5.53,39.3604090426,136.12
2021-06-25 06:00:00,45.3015,-6.3215,45.7404335845,4.2915,-0.9115000000000001,4.3872319861,41.01,-5.41,41.3653018846,136.3,45.6115,-6.3415,46.0502286042,4.2915,-0.9115000000000001,4.3872319861,41.32,-5.43,41.6752600472,136.12
2021-06-25 06:30:00,49.5545,-4.4115,49.7504753997,3.7845,-0.9315,3.8974520523000002,45.77,-3.48,45.902105616200004,136.06,49.8945,-4.4215,50.0900268766,3.7845,-0.9315,3.8974520523000002,46.11,-3.49,46.2418879372,135.88
2021-06-25 07:00:00,53.4025,-3.2495,53.5012734101,5.0325,-1.1395,5.1598950086,48.37,-2.11,48.4159994217,135.28,53.7625,-3.2495,53.8606132206,5.0325,-1.1395,5.1598950086,48.73,-2.11,48.7756599135,135.1
2021-06-25 07:30:00,58.863,-1.0015,58.8715191859,5.593,-1.2415,5.7291335514,53.27,0.24,53.2705406393,134.47,59.273,-1.0115,59.2816300489,5.593,-1.2415,5.7291335514,53.68,0.23,53.6804927325,134.3
2021-06-25 08:00:00,60.9935,-0.20950000000000002,60.9938597934,7.3535,-1.8495,7.5825201945,53.64,1.6400000000000001,53.6650649865,133.31,61.3935,-0.1895,61.393792459,7.3535,-1.8495,7.5825201945,54.04,1.6600000000000001,54.0654899173,133.14
2021-06-25 08:30:00,63.762,0.672,63.7655410704,10.082,-1.788,10.239319704,53.68,2.46,53.7363377986,132.88,64.202,0.6920000000000001,64.2057292459,10.082,-1.788,10.239319704,54.12,2.48,54.1767920793,132.71
2021-06-25 09:00:00,64.843,2.4495,64.889249489,29.613,2.2795,29.70060419,35.23,0.17,35.2304101594,132.45,65.123,2.4595000000000002,65.1694274123,29.613,2.2795,29.70060419,35.51,0.18,35.5104562066,132.28
2021-06-25 09:30:00,65.32,1.8775,65.3469770246,14.76,-0.4625,14.7672443689,50.56,2.34,50.6141205594,132.53,65.66,1.8875000000000002,65.6871239761,14.76,-0.4625,14.7672443689,50.9,2.35,50.9542196486,132.36
2021-06-25 10:00:00,64.8175,1.8515000000000001,64.843938487,8.2675,-2.1585,8.5446286344,56.55,4.01,56.6919976716,132.53,65.2575,1.8815,65.2846180084,8.2675,-2.1585,8.5446286344,56.99,4.04,57.1330175993,132.36
2021-06-25 10:30:00,64.337,1.4565000000000001,64.3534844531,9.467,-2.4535,9.779762331,54.87,3.91,55.0091356049,132.98,64.767,1.4865,64.7840564587,9.467,-2.4535,9.779762331,55.3,3.94,55.4401803749,132.81
2021-06-25 11:00:00,60.7725,1.013,60.7809421221,10.4125,-3.337,10.9341540711,50.36,4.35,50.5475231836,132.98,61.1525,1.043,61.1613939119,10.4125,-3.337,10.9341540711,50.74,4.38,50.9286952513,132.81
2021-06-25 11:30:00,61.421,1.4765000000000001,61.4387442356,26.301,-0.7635000000000001,26.3120796071,35.12,2.24,35.1913625766,133.84,61.711,1.5065,61.7293857352,26.301,-0.7635000000000001,26.3120796071,35.41,2.27,35.4826859186,133.67
2021-06-25 12:00:00,60.885,0.929,60.8920870557,20.765,-1.251,20.8026494947,40.12,2.18,40.1791836652,134.24,61.165,0.9390000000000001,61.1722073004,20.765,-1.251,20.8026494947,40.4,2.19,40.4593141316,134.07
2021-06-25 12:30:00,60.971,0.3885,60.9722377255,12.291,-3.4615,12.7691293067,48.68,3.85,48.8320069217,133.97,61.341,0.42850000000000005,61.3424966337,12.291,-3.4615,12.7691293067,49.05,3.89,49.2040099992,133.79
2021-06-25 13:00:00,61.748,0.194,61.7483047541,11.448,-3.236,11.8965709345,50.3,3.43,50.4168116802,133.6,62.128,0.214,62.1283685606,11.448,-3.236,11.8965709345,50.68,3.45,50.797292250699996,133.43
2021-06-25 13:30:00,61.158,-0.08600000000000001,61.1580604663,10.208,-2.946,10.6246025808,50.95,2.86,51.0302077205,133.65,61.548,-0.066,61.548035387,10.208,-2.946,10.6246025808,51.34,2.88,51.4207156699,133.48
2021-06-25 14:00:00,60.0665,-0.5665,60.0691713319,8.9665,-2.4665,9.2995561453,51.1,1.9,51.1353106962,134.07,60.4565,-0.5565,60.4590612274,8.9665,-2.4665,9.2995561453,51.49,1.9100000000000001,51.5254131473,133.9
2021-06-25 14:30:00,61.5445,-0.7025,61.5485092143,7.3145,-2.0425,7.5943213324,54.23,1.34,54.2465528859,134.37,61.9445,-0.6825,61.9482597536,7.3145,-2.0425,7.5943213324,54.63,1.3599999999999999,54.6469258056,134.21
2021-06-25 15:00:00,61.652,-0.8205,61.6574595994,7.382,-1.8505,7.6104056561,54.27,1.03,54.2797733967,135.43,62.062,-0.8105,62.0672921453,7.382,-1.8505,7.6104056561,54.68,1.04,54.689889376400004,135.26
2021-06-25 15:30:00,61.655,-1.7405,61.6795619736,8.455,-1.8805,8.6615994626,53.2,0.14,53.2001842102,135.69,62.065,-1.7305000000000001,62.0891202647,8.455,-1.8805,8.6615994626,53.61,0.15,53.6102098485,135.49
2021-06-25 16:00:00,62.9195,-1.3675,62.9343589504,6.4195,-0.8775000000000001,6.4791964394,56.5,-0.49,56.5021247388,135.69,63.3395,-1.3575,63.3540453839,6.4195,-0.8775000000000001,6.4791964394,56.92,-0.48,56.9220238572,135.49
2021-06-25 16:30:00,64.8495,-1.049,64.8579837125,5.5595,-0.369,5.5717323383,59.29,-0.68,59.2938993489,134.48,65.2995,-1.059,65.3080866451,5.5595,-0.369,5.5717323383,59.74,-0.6900000000000001,59.7439846344,134.31
2021-06-25 17:00:00,66.61,-0.7945,66.6147380859,3.66,-0.1645,3.6636948904,62.95,-0.63,62.9531524231,134.48,67.08,-0.7845000000000001,67.0845872034,3.66,-0.1645,3.6636948904,63.42,-0.62,63.4230305173,134.31
2021-06-25 17:30:00,67.709,-0.8845000000000001,67.7147769785,4.509,-0.3245,4.5206615943,63.2,-0.56,63.202480964,134.5,68.179,-0.8845000000000001,68.1847371576,4.509,-0.3245,4.5206615943,63.67,-0.56,63.6724626507,134.33
2021-06-25 18:00:00,67.9845,-1.2215,67.9954726618,4.7345,-0.5515,4.7665126141,63.25,-0.67,63.2535485171,134.5,68.4745,-1.2215,68.4853941545,4.7345,-0.5515,4.7665126141,63.74,-0.67,63.7435212394,134.33
2021-06-25 18:30:00,66.1345,-1.8815,66.1612585468,5.5344999999999995,-1.4215,5.7141361989,60.6,-0.46,60.6017458494,134.56,66.6045,-1.8815,66.6310697986,5.5344999999999995,-1.4215,5.7141361989,61.07,-0.46,61.0717324136,134.39
2021-06-25 19:00:00,64.994,-2.4095,65.038647943,6.664,-1.6895,6.8748313616,58.33,-0.72,58.3344435132,134.93,65.434,-2.4095,65.4783479194,6.664,-1.6895,6.8748313616,58.77,-0.72,58.774410248,134.76
2021-06-25 19:30:00,63.9125,-2.463,63.9599407852,4.5025,-1.313,4.6900400052,59.41,-1.15,59.4211292387,134.66,64.3725,-2.463,64.4196020265,4.5025,-1.313,4.6900400052,59.87,-1.15,59.8810437451,134.5
2021-06-25 20:00:00,62.4085,-2.5355,62.4599842499,26.5285,2.0045,26.6041224719,35.88,-4.54,36.1660890891,134.66,62.7085,-2.5455,62.7601429452,26.5285,2.0045,26.6041224719,36.18,-4.55,36.4649818319,134.5
2021-06-25 20:30:00,59.9005,-3.0905,59.9801724781,27.360500000000002,2.7895000000000003,27.502332092,32.54,-5.88,33.0669926059,135.27,60.1505,-3.1305,60.2319074951,27.360500000000002,2.7895000000000003,27.502332092,32.79,-5.92,33.3201215484,135.09
2021-06-25 21:00:00,60.6685,-3.142,60.749807047,26.6185,3.038,26.7913043029,34.05,-6.18,34.6062841114,135.47,60.9285,-3.172,61.0110129096,26.6185,3.038,26.7913043029,34.31,-6.21,34.8674662114,135.29
2021-06-25 21:30:00,58.82,-4.4245,58.9861729582,26.26,3.6555,26.5132095426,32.56,-8.08,33.547578154,135.97,59.06,-4.4745,59.2292558644,26.26,3.6555,26.5132095426,32.8,-8.13,33.7925568728,135.79
2021-06-25 22:00:00,56.9895,-5.646,57.2684941853,23.5295,3.294,23.7589521286,33.46,-8.94,34.6337292246,135.97,57.2195,-5.696,57.5023094862,23.5295,3.294,23.7589521286,33.69,-8.99,34.8688428257,135.79
2021-06-25 22:30:00,54.594,-7.4555,55.1007197435,3.644,-1.0955,3.8051092297,50.95,-6.36,51.3454194646,135.58,54.984,-7.4955,55.4925470334,3.644,-1.0955,3.8051092297,51.34,-6.4,51.737371406,135.4
2021-06-25 23:00:00,51.7045,-7.784,52.2871492458,3.8145,-0.904,3.9201564063000003,47.89,-6.88,48.38167525,135.23,52.0745,-7.824,52.6589833386,3.8145,-0.904,3.9201564063000003,48.26,-6.92,48.7536049949,135.05
2021-06-25 23:30:00,48.626,-8.363,49.3399193858,4.136,-0.833,4.2190502486,44.49,-7.53,45.12273263,135.38,48.966,-8.403,49.6817830296,4.136,-0.833,4.2190502486,44.83,-7.57,45.4646434056,135.21
2021-06-26 00:00:00,45.871,-9.1215,46.7691180508,3.711,-0.7815000000000001,3.7923954501,42.16,-8.34,42.9769845382,135.94,46.191,-9.1715,47.092726543,3.711,-0.7815000000000001,3.7923954501,42.48,-8.39,43.3006062313,135.76
2021-06-26 00:30:00,43.1605,-9.469,44.1869971966,4.0505,-0.849,4.138520418,39.11,-8.62,40.0486766323,136.57,43.4705,-9.519,44.5005138313,4.0505,-0.849,4.138520418,39.42,-8.67,40.3621766014,136.39
2021-06-26 01:00:00,41.6835,-9.6105,42.7770485483,4.5035,-1.0405,4.6221372221,37.18,-8.57,38.1549118725,136.46,41.9635,-9.6605,43.0611262335,4.5035,-1.0405,4.6221372221,37.46,-8.62,38.4389906215,136.28
2021-06-26 01:30:00,40.4875,-9.795,41.6554880088,4.4075,-0.985,4.5162242249,36.08,-8.81,37.1400390414,136.92,40.7575,-9.835,41.9273303616,4.4075,-0.985,4.5162242249,36.35,-8.85,37.4118296799,136.74
2021-06-26 02:00:00,40.1935,-9.8585,41.384869995,4.3835,-1.0685,4.5118471273,35.81,-8.79,36.8730280829,136.28,40.4735,-9.9085,41.6687241765,4.3835,-1.0685,4.5118471273,36.09,-8.84,37.1568795783,136.09
2021-06-26 02:30:00,39.7205,-9.8695,40.9282927875,4.3105,-1.0595,4.43880057,35.41,-8.81,36.4895080811,136.62,39.9905,-9.9195,41.2023854953,4.3105,-1.0595,4.43880057,35.68,-8.86,36.7635961244,136.43
2021-06-26 03:00:00,38.6225,-10.0295,39.9034882748,4.2825,-1.0495,4.4092240247,34.34,-8.98,35.4947320035,136.46,38.8825,-10.0695,40.1652043005,4.2825,-1.0495,4.4092240247,34.6,-9.02,35.7564036223,136.28
2021-06-26 03:30:00,38.096,-10.043,39.3975515102,4.116,-1.003,4.2364448539,33.98,-9.04,35.1619396507,136.67,38.366,-10.083,39.6688397234,4.116,-1.003,4.2364448539,34.25,-9.08,35.4331610218,136.49
2021-06-26 04:00:00,37.631,-10.0855,38.959074312,4.151,-1.0755,4.2880649774,33.48,-9.01,34.67117679,136.85,37.871,-10.1355,39.2038391137,4.151,-1.0755,4.2880649774,33.72,-9.06,34.9159275976,136.67
2021-06-26 04:30:00,37.972,-10.127,39.299222804,3.982,-1.087,4.127698269,33.99,-9.04,35.1716036029,137.0,38.242,-10.167,39.5704239679,3.982,-1.087,4.127698269,34.26,-9.08,35.442827201,136.81
2021-06-26 05:00:00,38.0965,-10.129,39.4200450691,4.4565,-0.999,4.5670989972000005,33.64,-9.13,34.8569433542,137.0,38.3465,-10.179,39.6745019282,4.4565,-0.999,4.5670989972000005,33.89,-9.18,35.1113158398,136.81
2021-06-26 05:30:00,38.564,-9.9715,39.8323098533,5.284,-1.0315,5.3837392442,33.28,-8.94,34.4598607078,137.21,38.824,-10.0115,40.0940532779,5.284,-1.0315,5.3837392442,33.54,-8.98,34.7213479001,137.02
2021-06-26 06:00:00,38.3065,-10.12,39.620731218,5.1565,-1.09,5.2704451662,33.15,-9.03,34.3578724603,137.07,38.5565,-10.17,39.8752127549,5.1565,-1.09,5.2704451662,33.4,-9.08,34.6122290527,136.89
2021-06-26 06:30:00,40.417,-9.0095,41.4089963565,14.087,0.1605,14.0879142974,26.33,-9.17,27.8811369926,137.21,40.647,-9.0595,41.644365156,14.087,0.1605,14.0879142974,26.56,-9.22,28.1148003728,137.03
2021-06-26 07:00:00,42.176,-7.5475,42.8460001896,28.096,2.9425,28.2496641086,14.08,-10.49,17.5580893038,136.99,42.276,-7.5875,42.9514881261,28.096,2.9425,28.2496641086,14.18,-10.53,17.6621997497,136.79
2021-06-26 07:30:00,45.517,-6.746,46.0141913435,27.547,2.954,27.704933225,17.97,-9.7,20.4208447426,136.83,45.647,-6.796,46.1501270312,27.547,2.954,27.704933225,18.1,-9.75,20.5590004621,136.65
2021-06-26 08:00:00,47.599,-6.436,48.0321444139,28.419,3.164,28.594587897,19.18,-9.6,21.4483659051,137.23,47.739,-6.476,48.1762461904,28.419,3.164,28.594587897,19.32,-9.64,21.5914798011,137.04
2021-06-26 08:30:00,50.091,-6.2895,50.4843152994,21.741,1.9505,21.8283194784,28.35,-8.24,29.523212901,138.19,50.281,-6.3395,50.6790708404,21.741,1.9505,21.8283194784,28.54,-8.29,29.7196180998,138.0
2021-06-26 09:00:00,52.807,-6.0875,53.1567202266,15.477,-0.4975,15.4849938731,37.33,-5.59,37.7462183536,137.18,53.117,-6.0975,53.4658320355,15.477,-0.4975,15.4849938731,37.64,-5.6,38.054298049,136.99
2021-06-26 09:30:00,54.941,-4.984,55.1665998318,30.341,2.136,30.4160940458,24.6,-7.12,25.6096544295,136.43,55.131,-5.014,55.3585346356,30.341,2.136,30.4160940458,24.79,-7.15,25.8005154987,136.25
2021-06-26 10:00:00,53.7735,-4.818,53.9889102154,32.8835,1.592,32.9220144622,20.89,-6.41,21.8513203262,136.36,53.9335,-4.848,54.1509512959,32.8835,1.592,32.9220144622,21.05,-6.44,22.013089288,136.17
2021-06-26 10:30:00,51.257,-5.0565,51.50580784,34.257,0.5635,34.2616342466,17.0,-5.62,17.9048708457,134.44,51.387,-5.0765,51.6371438138,34.257,0.5635,34.2616342466,17.13,-5.64,18.0345917614,134.26
2021-06-26 11:00:00,51.1625,-4.5675,51.3659757281,36.8225,-0.1975,36.8230296486,14.34,-4.37,14.9910806815,134.44,51.2725,-4.5875,51.4773193989,36.8225,-0.1975,36.8230296486,14.45,-4.39,15.1021389214,134.26
2021-06-26 11:30:00,50.302,-4.52,50.5046691307,36.972,-0.18,36.9724381668,13.33,-4.34,14.0187196277,134.48,50.412,-4.53,50.6151226809,36.972,-0.18,36.9724381668,13.44,-4.35,14.1264326707,134.29
2021-06-26 12:00:00,49.5855,-5.8365,49.9278133158,18.5255,-3.3465,18.8253343264,31.06,-2.49,31.159648586,134.73,49.7855,-5.8465,50.1276128745,18.5255,-3.3465,18.8253343264,31.26,-2.5,31.3598086729,134.54
2021-06-26 12:30:00,50.669,-5.6115,50.9787847369,22.609,-2.2815,22.7238228133,28.06,-3.33,28.2569018118,134.37,50.909,-5.6115,51.2173331329,22.609,-2.2815,22.7238228133,28.3,-3.33,28.4952434627,134.19
2021-06-26 13:00:00,49.1015,-5.0795,49.3635353525,36.9215,0.07050000000000001,36.9215673083,12.18,-5.15,13.2240273744,134.8,49.1815,-5.0995,49.4451700624,36.9215,0.07050000000000001,36.9215673083,12.26,-5.17,13.3055063789,134.62
2021-06-26 13:30:00,48.0535,-6.4005,48.4778842618,16.4335,-3.7705,16.8605039219,31.62,-2.63,31.729186879,135.06,48.2835,-6.4105,48.7071953873,16.4335,-3.7705,16.8605039219,31.85,-2.64,31.9592255851,134.87
2021-06-26 14:00:00,46.2995,-6.659,46.7759124042,15.2995,-4.339,15.9028809104,31.0,-2.32,31.0866916863,134.63,46.5295,-6.659,47.0035812598,15.2995,-4.339,15.9028809104,31.23,-2.32,31.3160549878,134.45
2021-06-26 14:30:00,45.643,-7.118,46.1946898788,14.473,-4.298,15.097699593,31.17,-2.8200000000000003,31.2973049958,134.76,45.883,-7.128,46.4333724061,14.473,-4.298,15.097699593,31.41,-2.83,31.5372319648,134.59
2021-06-26 15:00:00,46.91,-7.0125,47.4312476776,13.31,-3.6225,13.7941511609,33.6,-3.39,33.7705803918,134.94,47.16,-7.0025,47.6770448565,13.31,-3.6225,13.7941511609,33.85,-3.38,34.0183318227,134.77
2021-06-26 15:30:00,46.908,-7.096,47.4416871538,15.268,-4.006,15.7847983833,31.64,-3.09,31.7905284637,135.71,47.148,-7.096,47.6790008285,15.268,-4.006,15.7847983833,31.88,-3.09,32.0294005564,135.53
2021-06-26 16:00:00,46.71,-7.2565,47.270296088,15.85,-4.0565,16.3608585426,30.86,-3.2,31.0254669586,135.77,46.96,-7.2665,47.5188764835,15.85,-4.0565,16.3608585426,31.11,-3.21,31.2751690643,135.6
2021-06-26 16:30:00,47.416,-6.83,47.9053854593,18.266,-3.8200000000000003,18.6611670589,29.15,-3.01,29.3049927487,135.82,47.646,-6.82,48.1316290603,18.266,-3.8200000000000003,18.6611670589,29.38,-3.0,29.5327682414,135.64
2021-06-26 17:00:00,49.5815,-5.7945,49.9189480308,35.8215,1.3054999999999999,35.8452813143,13.76,-7.1,15.483785067,135.7,49.6815,-5.8245000000000005,50.021757691,35.8215,1.3054999999999999,35.8452813143,13.86,-7.13,15.5864203716,135.52
2021-06-26 17:30:00,52.3435,-5.888,52.6736227751,35.7135,1.172,35.7327254243,16.63,-7.06,18.0665575027,136.14,52.4635,-5.918,52.7962267236,35.7135,1.172,35.7327254243,16.75,-7.09,18.1887492698,135.96
2021-06-26 18:00:00,54.8935,-5.6445,55.1829386903,33.0435,2.0855,33.1092464804,21.85,-7.73,23.1770446779,136.17,55.0735,-5.6845,55.3660901861,33.0435,2.0855,33.1092464804,22.03,-7.77,23.3600898971,135.99
2021-06-26 18:30:00,56.3525,-5.593,56.6293731667,31.7525,2.467,31.848192181800002,24.6,-8.06,25.8867456433,136.08,56.5325,-5.633,56.812447978,31.7525,2.467,31.848192181800002,24.78,-8.1,26.070258917,135.9
2021-06-26 19:00:00,55.0145,-5.9455,55.334836952,32.7045,2.0045,32.7658715816,22.31,-7.95,23.6841423742,136.15,55.1845,-5.9855,55.5081548108,32.7045,2.0045,32.7658715816,22.48,-7.99,23.8577136373,135.98
2021-06-26 19:30:00,56.7285,-5.6845,57.0125973141,31.8785,2.5855,31.9831763979,24.85,-8.27,26.1899866361,136.03,56.9185,-5.7245,57.2056425757,31.8785,2.5855,31.9831763979,25.04,-8.31,26.3829054503,135.85
2021-06-26 20:00:00,55.8775,-6.867,56.2978746957,10.3575,0.023,10.357525537,45.52,-6.89,46.0384893323,136.03,56.1875,-6.907,56.610439013,10.3575,0.023,10.357525537,45.83,-6.93,46.3509848871,135.85
2021-06-26 20:30:00,55.593,-7.123,56.0474689705,5.493,-1.033,5.58928779,50.1,-6.09,50.468783421,135.07,56.003,-7.163,56.459229343,5.493,-1.033,5.58928779,50.51,-6.13,50.8806151692,134.9
2021-06-26 21:00:00,54.3275,-7.4325,54.8335600932,5.0575,-1.0225,5.1598267897,49.27,-6.41,49.68521913,135.07,54.7075,-7.4525,55.2127730919,5.0575,-1.0225,5.1598267897,49.65,-6.43,50.0646322268,134.9
2021-06-26 21:30:00,52.9015,-7.9835,53.5005137779,5.2315,-0.9035000000000001,5.3089457051,47.67,-7.08,48.1928967795,135.03,53.2815,-8.0235,53.8822307862,5.2315,-0.9035000000000001,5.3089457051,48.05,-7.12,48.5746528552,134.86
2021-06-26 22:00:00,51.983,-8.2645,52.6358646671,4.663,-0.6445000000000001,4.7073293118,47.32,-7.62,47.9296025437,135.26,52.333,-8.3145,52.9893743995,4.663,-0.6445000000000001,4.7073293118,47.67,-7.67,48.2831005632,135.09
2021-06-26 22:30:00,52.338,-8.4625,53.0177342995,4.568,-0.6925,4.6201926637,47.77,-7.77,48.3977871395,134.97,52.718,-8.5125,53.4008443777,4.568,-0.6925,4.6201926637,48.15,-7.82,48.7808866258,134.79
2021-06-26 23:00:00,49.854,-9.0425,50.6674266393,5.884,-0.8625,5.9468783618,43.97,-8.18,44.7244150325,134.91,50.204,-9.1025,51.0225158361,5.884,-0.8625,5.9468783618,44.32,-8.24,45.0794853564,134.73
2021-06-26 23:30:00,46.9395,-9.579,47.9069295744,5.7695,-0.8290000000000001,5.8287538334,41.17,-8.75,42.0895640272,135.34,47.2495,-9.619,48.2186728483,5.7695,-0.8290000000000001,5.8287538334,41.48,-8.79,42.4011143721,135.16
2021-06-27 00:00:00,44.0765,-10.181,45.2370491218,5.4865,-0.721,5.5336717693,38.59,-9.46,39.7326024821,135.5,44.3765,-10.241,45.5428571046,5.4865,-0.721,5.5336717693,38.89,-9.52,40.0382629493,135.33
2021-06-27 00:30:00,41.8445,-10.1755,43.0639406058,6.3545,-0.7855000000000001,6.4028650228,35.49,-9.39,36.7111999259,135.74,42.1245,-10.2355,43.350189855400004,6.3545,-0.7855000000000001,6.4028650228,35.77,-9.45,36.9972350318,135.56
2021-06-27 01:00:00,40.8175,-10.3145,42.1005607623,5.9475,-0.7245,5.9914653049,34.87,-9.59,36.1646927265,135.43,41.0975,-10.3645,42.3842820689,5.9475,-0.7245,5.9914653049,35.15,-9.64,36.4479368415,135.25
2021-06-27 01:30:00,39.799,-10.2965,41.1093458139,6.129,-0.8365,6.1858203377,33.67,-9.46,34.973711556,135.38,40.049,-10.3565,41.3664053702,6.129,-0.8365,6.1858203377,33.92,-9.52,35.230623043,135.2
2021-06-27 02:00:00,39.293,-10.4335,40.6546156205,6.453,-0.9235000000000001,6.518746908,32.84,-9.51,34.1892629344,135.38,39.553,-10.4835,40.9187436421,6.453,-0.9235000000000001,6.518746908,33.1,-9.56,34.4529185992,135.2
2021-06-27 02:30:00,38.0695,-10.75,39.5581765284,7.0995,-1.09,7.1826875367,30.97,-9.66,32.4415859662,135.28,38.2995,-10.81,39.7958264175,7.0995,-1.09,7.1826875367,31.2,-9.72,32.6790207932,135.1
2021-06-27 03:00:00,36.691,-11.0875,38.3296508887,6.691,-0.9975,6.7649454728,30.0,-10.09,31.6513522618,135.98,36.921,-11.1375,38.5642859035,6.691,-0.9975,6.7649454728,30.23,-10.14,31.8853022567,135.8
2021-06-27 03:30:00,36.4475,-11.162,38.1183748375,6.6975,-0.9420000000000001,6.7634214899,29.75,-10.22,31.4564921757,136.61,36.6775,-11.212,38.3529392648,6.6975,-0.9420000000000001,6.7634214899,29.98,-10.27,31.6902713778,136.43
2021-06-27 04:00:00,35.8945,-11.0505,37.5570057446,7.0245,-0.9305,7.0858613097,28.87,-10.12,30.5923405447,136.53,36.1145,-11.1105,37.7849218671,7.0245,-0.9305,7.0858613097,29.09,-10.18,30.8198069429,136.34
2021-06-27 04:30:00,36.028,-10.941,37.6526528282,7.148,-1.091,7.2307803867,28.88,-9.85,30.5135527266,136.48,36.258,-10.991,37.8872623054,7.148,-1.091,7.2307803867,29.11,-9.9,30.7473917593,136.3
2021-06-27 05:00:00,35.9155,-10.9155,37.537598224999996,6.7655,-1.1255,6.8584794598,29.15,-9.79,30.7500666666,136.61,36.1355,-10.9655,37.7626343162,6.7655,-1.1255,6.8584794598,29.37,-9.84,30.9745460015,136.43
2021-06-27 05:30:00,35.0545,-11.1425,36.7827850563,7.3845,-1.3425,7.5055410531,27.67,-9.8,29.3541973149,136.72,35.2645,-11.1925,36.9980677401,7.3845,-1.3425,7.5055410531,27.88,-9.85,29.5688501636,136.53
2021-06-27 06:00:00,35.619,-11.159,37.3260825965,8.559,-1.549,8.6980389744,27.06,-9.61,28.7157744106,136.85,35.819,-11.209,37.5318856707,8.559,-1.549,8.6980389744,27.26,-9.66,28.9209820027,136.67
2021-06-27 06:30:00,37.694,-10.6075,39.1580986802,8.624,-1.5474999999999999,8.761742535,29.07,-9.06,30.4491132876,136.53,37.914,-10.6475,39.3807142171,8.624,-1.5474999999999999,8.761742535,29.29,-9.1,30.6710629095,136.35
2021-06-27 07:00:00,38.62,-10.327,39.9768849337,8.47,-1.607,8.6210990599,30.15,-8.72,31.3856798556,136.53,38.85,-10.377,40.2119960833,8.47,-1.607,8.6210990599,30.38,-8.77,31.6205202361,136.35
2021-06-27 07:30:00,40.1,-9.9865,41.3248131544,10.22,-2.0465,10.4228864644,29.88,-7.94,30.9169532781,136.45,40.33,-10.0265,41.5576659866,10.22,-2.0465,10.4228864644,30.11,-7.98,31.1495184553,136.27
2021-06-27 08:00:00,41.836,-9.78,42.963930174,11.176,-2.42,11.4350066025,30.66,-7.36,31.5310196473,136.01,42.076,-9.81,43.2044659266,11.176,-2.42,11.4350066025,30.9,-7.39,31.7714038091,135.83
2021-06-27 08:30:00,44.218,-9.4165,45.2095343512,10.858,-2.5365,11.1503361496,33.36,-6.88,34.0620610063,135.66,44.468,-9.4465,45.460305611,10.858,-2.5365,11.1503361496,33.61,-6.91,34.3129742226,135.47
2021-06-27 09:00:00,47.7665,-8.264,48.4760994538,19.3265,-1.204,19.363967007,28.44,-7.06,29.3031943651,135.77,48.0065,-8.294,48.7177018983,19.3265,-1.204,19.363967007,28.68,-7.09,29.5433664297,135.58
2021-06-27 09:30:00,51.3035,-7.07,51.7883578833,32.3035,1.9300000000000002,32.3611033843,19.0,-9.0,21.0237960416,135.47,51.4435,-7.12,51.9338819293,32.3035,1.9300000000000002,32.3611033843,19.14,-9.05,21.171728791,135.28
2021-06-27 10:00:00,53.4795,-6.325,53.8522287863,33.8895,1.635,33.9289173899,19.59,-7.96,21.1454415891,136.04,53.6295,-6.355,54.0047154909,33.8895,1.635,33.9289173899,19.74,-7.99,21.2957202273,135.86
2021-06-27 10:30:00,54.425,-5.9845,54.753035215,36.635,0.9555,36.6474583737,17.79,-6.94,19.0957508362,134.94,54.565,-6.0145,54.8954773661,36.635,0.9555,36.6474583737,17.93,-6.97,19.2370943752,134.76
2021-06-27 11:00:00,55.2625,-5.411,55.5267757685,37.7125,0.389,37.7145061913,17.55,-5.8,18.4835737886,134.66,55.3925,-5.441,55.6590831514,37.7125,0.389,37.7145061913,17.68,-5.83,18.6164255431,134.48
2021-06-27 11:30:00,56.492,-4.8485,56.6996826821,36.842,1.1115,36.858762815,19.65,-5.96,20.5339742865,134.39,56.632,-4.8785,56.841738065,36.842,1.1115,36.858762815,19.79,-5.99,20.6766583374,134.21
2021-06-27 12:00:00,57.5835,-4.476,57.7571991032,37.1135,1.174,37.1320637489,20.47,-5.65,21.2354279448,134.61,57.7535,-4.506,57.9290151673,37.1135,1.174,37.1320637489,20.64,-5.68,21.4072884785,134.43
2021-06-27 12:30:00,59.8555,-4.3445,60.0129616041,36.7655,1.1955,36.7849318404,23.09,-5.54,23.7453090104,134.68,60.0255,-4.3645,60.1839638982,36.7655,1.1955,36.7849318404,23.26,-5.5600000000000005,23.9152921789,134.5
2021-06-27 13:00:00,59.547,-4.5395,59.7197812224,33.357,1.1005,33.3751486776,26.19,-5.64,26.7904031325,135.13,59.717,-4.5595,59.8908100567,33.357,1.1005,33.3751486776,26.36,-5.66,26.9608085932,134.95
2021-06-27 13:30:00,55.323,-6.202,55.669553016,14.673,-3.452,15.0735938979,40.65,-2.75,40.7429134943,135.47,55.633,-6.212,55.9787426886,14.673,-3.452,15.0735938979,40.96,-2.76,41.0528829682,135.29
2021-06-27 14:00:00,53.3475,-6.472,53.7386503389,13.5375,-3.362,13.9487257572,39.81,-3.11,39.9312934927,134.66,53.6675,-6.482,54.0575330574,13.5375,-3.362,13.9487257572,40.13,-3.12,40.2511030905,134.48
2021-06-27 14:30:00,50.091,-6.981,50.5751188036,16.641,-4.211,17.1655294704,33.45,-2.77,33.5644961231,134.89,50.351,-6.981,50.8326426816,16.641,-4.211,17.1655294704,33.71,-2.77,33.8236160101,134.71
2021-06-27 15:00:00,48.588,-7.2625,49.1277686268,17.608,-4.5125,18.1770272666,30.98,-2.75,31.1018150596,134.89,48.828,-7.2725,49.3666166579,17.608,-4.5125,18.1770272666,31.22,-2.76,31.3417612779,134.71
2021-06-27 15:30:00,51.631,-6.9465,52.0961997006,18.321,-3.9765,18.7475756633,33.31,-2.9699999999999998,33.44214407,134.85,51.881,-6.9465,52.3439779082,18.321,-3.9765,18.7475756633,33.56,-2.9699999999999998,33.6911635299,134.68
2021-06-27 16:00:00,53.9875,-6.7395,54.4065346856,15.5875,-3.1295,15.8985510818,38.4,-3.61,38.5693155241,134.64,54.2875,-6.7395,54.7042367326,15.5875,-3.1295,15.8985510818,38.7,-3.61,38.8680086961,134.46
2021-06-27 16:30:00,54.1105,-6.8115,54.5375351707,13.900500000000001,-2.9015,14.200091637,40.21,-3.91,40.3996559391,134.82,54.4105,-6.8315,54.8376868814,13.900500000000001,-2.9015,14.200091637,40.51,-3.93,40.7001842748,134.65
2021-06-27 17:00:00,57.181,-5.2595,57.4223745699,32.381,1.1905000000000001,32.4028772064,24.8,-6.45,25.6250365853,134.9,57.411,-5.2795,57.6532396423,32.381,1.1905000000000001,32.4028772064,25.03,-6.47,25.8526942503,134.72
2021-06-27 17:30:00,59.7935,-4.991,60.0014393432,32.9835,2.409,33.0713554795,26.81,-7.4,27.8125169663,135.02,59.9935,-5.031,60.204077962,32.9835,2.409,33.0713554795,27.01,-7.44,28.0159543832,134.84
2021-06-27 18:00:00,61.48,-4.808,61.667716546,31.75,2.882,31.8805336216,29.73,-7.69,30.7084516054,135.02,61.71,-4.848,61.9001389659,31.75,2.882,31.8805336216,29.96,-7.73,30.9411457448,134.84
2021-06-27 18:30:00,62.241,-4.6065000000000005,62.4112323484,30.121,2.8535,30.255860643,32.12,-7.46,32.974929871,134.86,62.491,-4.6365,62.6627657644,30.121,2.8535,30.255860643,32.37,-7.49,33.225246425,134.69
2021-06-27 19:00:00,61.895,-4.7855,62.0797232214,29.935,3.2845,30.1146503425,31.96,-8.07,32.9631081666,135.13,62.155,-4.8255,62.3420361815,29.935,3.2845,30.1146503425,32.22,-8.11,33.2249981189,134.95
2021-06-27 19:30:00,60.723,-5.152,60.9411669809,29.703,3.148,29.8693507295,31.02,-8.3,32.1112192232,134.97,60.963,-5.202,61.1845419448,29.703,3.148,29.8693507295,31.26,-8.35,32.3559901718,134.8
2021-06-27 20:00:00,60.573,-5.287,60.8032951245,29.063,3.213,29.2400639192,31.51,-8.5,32.6363309825,134.5,60.823,-5.327,61.0558290256,29.063,3.213,29.2400639192,31.76,-8.54,32.8881315979,134.32
2021-06-27 20:30:00,59.6675,-5.2345,59.8966655708,29.1475,3.0255,29.3041022128,30.52,-8.26,31.6180012018,134.65,59.9175,-5.2745,60.149207447,29.1475,3.0255,29.3041022128,30.77,-8.3,31.8697803569,134.49
2021-06-27 21:00:00,58.1505,-5.6985,58.4290471641,30.0705,2.6814999999999998,30.1898229955,28.08,-8.38,29.3037676758,134.58,58.3705,-5.7385,58.6519023775,30.0705,2.6814999999999998,30.1898229955,28.3,-8.42,29.5260291946,134.4
2021-06-27 21:30:00,56.877,-6.0615,57.1990813847,29.997,2.5185,30.1025389502,26.88,-8.58,28.2161443149,134.86,57.087,-6.1115,57.4132040671,29.997,2.5185,30.1025389502,27.09,-8.63,28.4314086883,134.69
2021-06-27 22:00:00,55.372,-7.2445,55.8438999735,19.072,0.2555,19.0737113392,36.3,-7.5,37.0666966427,135.24,55.622,-7.2745,56.0956792833,19.072,0.2555,19.0737113392,36.55,-7.53,37.317601745,135.07
2021-06-27 22:30:00,54.1235,-8.021,54.7146204707,7.5135000000000005,-1.561,7.6739431357,46.61,-6.46,47.0555384625,135.39,54.4935,-8.051,55.0850264886,7.5135000000000005,-1.561,7.6739431357,46.98,-6.49,47.4261583939,135.21
2021-06-27 23:00:00,51.369,-8.3425,52.0420163642,6.099,-1.1925,6.2144876901,45.27,-7.15,45.831161888,135.05,51.719,-8.3825,52.3939048674,6.099,-1.1925,6.2144876901,45.62,-7.19,46.1831192104,134.87
2021-06-27 23:30:00,48.0725,-8.517,48.821148545,4.8725000000000005,-0.877,4.9507964258,43.2,-7.64,43.8703726905,136.31,48.4225,-8.557,49.1727643645,4.8725000000000005,-0.877,4.9507964258,43.55,-7.68,44.2219956583,136.13
2021-06-28 00:00:00,44.9795,-8.933,45.857975416,4.7095,-0.7030000000000001,4.7616802969,40.27,-8.23,41.1023819261,136.31,45.2895,-8.973,46.1698336498,4.7095,-0.7030000000000001,4.7616802969,40.58,-8.27,41.4141195729,136.13
2021-06-28 00:30:00,42.895,-8.9485,43.8184513333,5.345,-0.7985,5.4043156135,37.55,-8.15,38.4242761806,135.89,43.195,-8.9785,44.1182670472,5.345,-0.7985,5.4043156135,37.85,-8.18,38.7238285814,135.72
2021-06-28 01:00:00,41.9395,-9.22,42.9410067447,5.8795,-1.05,5.9725221013,36.06,-8.17,36.9739435278,135.63,42.2195,-9.27,43.2252134784,5.8795,-1.05,5.9725221013,36.34,-8.22,37.2580729507,135.45
2021-06-28 01:30:00,41.0075,-9.422,42.0759924452,6.4875,-1.182,6.5942990719,34.52,-8.24,35.489829529,136.07,41.2775,-9.462,42.3480985435,6.4875,-1.182,6.5942990719,34.79,-8.28,35.761746322,135.88
2021-06-28 02:00:00,41.469,-9.2985,42.4987066068,6.9190000000000005,-1.2485,7.0307405904,34.55,-8.05,35.4754140215,135.94,41.749,-9.3385,42.7806800232,6.9190000000000005,-1.2485,7.0307405904,34.83,-8.09,35.7571950802,135.76
2021-06-28 02:30:00,41.2325,-9.538499999999999,42.3214134747,7.9625,-1.7985,8.1630881718,33.27,-7.74,34.1584616164,135.86,41.4925,-9.5785,42.5837435942,7.9625,-1.7985,8.1630881718,33.53,-7.78,34.42076844,135.68
2021-06-28 03:00:00,40.723,-9.5565,41.8292890359,8.023,-1.7465000000000002,8.2108946681,32.7,-7.8100000000000005,33.6197278395,136.32,40.973,-9.586500000000001,42.0795402928,8.023,-1.7465000000000002,8.2108946681,32.95,-7.84,33.8698700913,136.13
2021-06-28 03:30:00,40.1575,-9.2165,41.2015616027,6.1075,-0.9265,6.1773747256,34.05,-8.29,35.0446372502,136.58,40.4275,-9.2565,41.4736729565,6.1075,-0.9265,6.1773747256,34.32,-8.33,35.3164451778,136.4
2021-06-28 04:00:00,40.1765,-9.409,41.2635484811,6.2665,-0.929,6.3349872336,33.91,-8.48,34.9542343644,136.58,40.4465,-9.449,41.5355626331,6.2665,-0.929,6.3349872336,34.18,-8.52,35.2258825298,136.4
2021-06-28 04:30:00,40.4185,-9.163,41.4441275846,5.5385,-0.833,5.6007920199,34.88,-8.33,35.8608881652,136.66,40.6885,-9.203,41.7162946731,5.5385,-0.833,5.6007920199,35.15,-8.37,36.1328022716,136.47
2021-06-28 05:00:00,40.4125,-9.065,41.4167162055,5.5525,-0.985,5.6391915422,34.86,-8.08,35.7841585062,136.85,40.6825,-9.095,41.68674647,5.5525,-0.985,5.6391915422,35.13,-8.11,36.0539734287,136.67
2021-06-28 05:30:00,41.533,-8.4,42.3739317151,5.783,-1.1,5.8866874386,35.75,-7.3,36.4877034081,136.77,41.823,-8.43,42.6641328167,5.783,-1.1,5.8866874386,36.04,-7.33,36.7778533903,136.58
2021-06-28 06:00:00,42.993,-7.874,43.7080990779,5.883,-1.044,5.9749163174,37.11,-6.83,37.7332876914,136.6,43.273,-7.904,43.9889275273,5.883,-1.044,5.9749163174,37.39,-6.86,38.0140987004,136.41
2021-06-28 06:30:00,49.724,-4.797,49.9548534679,23.184,1.393,23.2258111807,26.54,-6.19,27.2522971509,136.37,49.964,-4.817,50.1956650021,23.184,1.393,23.2258111807,26.78,-6.21,27.4905892989,136.18
2021-06-28 07:00:00,53.901,-3.1,53.990071318700004,29.591,2.8,29.7231775051,24.31,-5.9,25.0157170595,136.37,54.081,-3.12,54.1709235753,29.591,2.8,29.7231775051,24.49,-5.92,25.1953666375,136.18
2021-06-28 07:30:00,60.169,-1.0865,60.1788089218,29.199,3.0435,29.3571881019,30.97,-4.13,31.2441642551,136.73,60.399,-1.0965,60.4089522608,29.199,3.0435,29.3571881019,31.2,-4.14,31.473474546,136.54
2021-06-28 08:00:00,63.852,0.5875,63.8547027262,29.702,2.9375,29.8469045338,34.15,-2.35,34.2307610199,134.63,64.112,0.5775,64.1146009131,29.702,2.9375,29.8469045338,34.41,-2.36,34.4908350145,134.45
2021-06-28 08:30:00,66.384,2.1865,66.4199987824,29.854,2.7765,29.9828328923,36.53,-0.59,36.5347642664,133.76,66.654,2.2065,66.6905117558,29.854,2.7765,29.9828328923,36.8,-0.5700000000000001,36.8044141374,133.58
2021-06-28 09:00:00,67.8625,2.564,67.9109196098,29.9225,2.974,30.0699298677,37.94,-0.41000000000000003,37.9422152753,133.28,68.1625,2.574,68.2110832801,29.9225,2.974,30.0699298677,38.24,-0.4,38.242091993,133.1
2021-06-28 09:30:00,69.3105,3.0225,69.3763714567,29.6405,3.1625,29.8087343995,39.67,-0.14,39.6702470373,134.27,69.6105,3.0425,69.6769582897,29.6405,3.1625,29.8087343995,39.97,-0.12,39.9701801347,134.09
2021-06-28 10:00:00,69.288,3.2755,69.3653792915,31.328,2.8355,31.4560589434,37.96,0.44,37.962549967,134.34,69.588,3.2855,69.6655169668,31.328,2.8355,31.4560589434,38.26,0.45,38.2626462754,134.15
2021-06-28 10:30:00,69.7225,3.3215,69.8015713899,31.2925,2.6615,31.4054794343,38.43,0.66,38.4356670295,134.38,70.0225,3.3415,70.1021834788,31.2925,2.6615,31.4054794343,38.73,0.68,38.7359690727,134.19
2021-06-28 11:00:00,70.4665,3.6245000000000003,70.5596529364,34.1165,2.3945,34.2004269345,36.35,1.23,36.3708042254,134.31,70.7665,3.6445,70.8602843806,34.1165,2.3945,34.2004269345,36.65,1.25,36.671310312,134.13
2021-06-28 11:30:00,71.708,4.4305,71.844739503,45.838,1.9905,45.8811980472,25.87,2.44,25.9848128721,134.38,71.908,4.4605,72.0462110333,45.838,1.9905,45.8811980472,26.07,2.47,26.1867485572,134.2
2021-06-28 12:00:00,72.6745,5.0255,72.848051453,46.9145,1.5455,46.9399497283,25.76,3.48,25.9939993075,134.58,72.8745,5.0655,73.0503390855,46.9145,1.5455,46.9399497283,25.96,3.52,26.197557138,134.4
2021-06-28 12:30:00,73.743,5.3145,73.9342543024,47.403,1.0945,47.4156339117,26.34,4.22,26.6759067325,134.32,73.943,5.3645,74.1373395075,47.403,1.0945,47.4156339117,26.54,4.27,26.8813039118,134.14
2021-06-28 13:00:00,74.2045,5.305,74.3938898381,39.5345,1.2650000000000001,39.5547331586,34.67,4.04,34.9045913885,133.88,74.4145,5.345,74.6062117739,39.5345,1.2650000000000001,39.5547331586,34.88,4.08,35.1178131438,133.7
2021-06-28 13:30:00,71.95,2.696,72.0004924705,6.52,-1.6440000000000001,6.7240713857,65.43,4.34,65.5737790584,134.1,72.46,2.7359999999999998,72.5116355904,6.52,-1.6440000000000001,6.7240713857,65.94,4.38,66.0853085035,133.92
2021-06-28 14:00:00,69.9215,2.106,69.9532086344,7.0115,-1.674,7.2085649231,62.91,3.7800000000000002,63.0234599177,133.96,70.4215,2.146,70.4541906365,7.0115,-1.674,7.2085649231,63.41,3.8200000000000003,63.5249596615,133.78
2021-06-28 14:30:00,69.2615,2.88,69.321351561,27.4315,-1.08,27.4527519978,41.83,3.96,42.0170263108,134.53,69.6215,2.93,69.6831268117,27.4315,-1.08,27.4527519978,42.19,4.01,42.3801392164,134.35
2021-06-28 15:00:00,68.8755,3.565,68.9677005942,39.1155,1.085,39.1305451693,29.76,2.48,29.8631545554,134.53,69.1055,3.5949999999999998,69.1989462004,39.1155,1.085,39.1305451693,29.99,2.51,30.0948533806,134.35
2021-06-28 15:30:00,68.652,3.3215,68.7323029314,40.802,1.0215,40.8147848978,27.85,2.3,27.944811683,135.17,68.872,3.3515,68.9534983612,40.802,1.0215,40.8147848978,28.07,2.33,28.1665368833,134.99
2021-06-28 16:00:00,69.5065,3.428,69.5909816445,40.8265,0.9380000000000001,40.8372739816,28.68,2.49,28.7878880781,135.17,69.7165,3.468,69.8027033592,40.8265,0.9380000000000001,40.8372739816,28.89,2.5300000000000002,29.0005689599,134.99
2021-06-28 16:30:00,70.9345,3.2585,71.0093029997,37.4645,1.5785,37.4977388985,33.47,1.6800000000000002,33.5121366075,135.05,71.1945,3.2885,71.2704080422,37.4645,1.5785,37.4977388985,33.73,1.71,33.7733178708,134.86
2021-06-28 17:00:00,71.6845,3.048,71.7492706879,36.3745,1.888,36.4234648853,35.31,1.16,35.3290489541,135.05,71.9545,3.078,72.0203037639,36.3745,1.888,36.4234648853,35.58,1.19,35.5998946628,134.86
2021-06-28 17:30:00,72.896,2.121,72.9268500417,36.956,1.931,37.0064142683,35.94,0.19,35.9405022224,135.05,73.176,2.1310000000000002,73.2070224569,36.956,1.931,37.0064142683,36.22,0.2,36.2205521769,134.86
2021-06-28 18:00:00,73.9845,1.7555,74.0053242713,38.6545,1.3455,38.6779102396,35.33,0.41000000000000003,35.3323789179,135.32,74.2545,1.7755,74.2757239648,38.6545,1.3455,38.6779102396,35.6,0.43,35.6025968154,135.14
2021-06-28 18:30:00,74.856,1.7715,74.8769587273,37.846,1.5815000000000001,37.8790292675,37.01,0.19,37.0104877028,135.32,75.136,1.7915,75.1573547183,37.846,1.5815000000000001,37.8790292675,37.29,0.21,37.2905913067,135.14
2021-06-28 19:00:00,74.035,1.221,74.0450678033,35.425,2.171,35.4914618747,38.61,-0.9500000000000001,38.6216856183,135.43,74.335,1.231,74.345192084,35.425,2.171,35.4914618747,38.91,-0.9400000000000001,38.9213527514,135.25
2021-06-28 19:30:00,73.652,1.2425,73.662479664,34.062,2.4825,34.1523447255,39.59,-1.24,39.609414285,135.6,73.952,1.2525,73.9626058238,34.062,2.4825,34.1523447255,39.89,-1.23,39.908958894,135.42
2021-06-28 20:00:00,72.4315,1.1395,72.4404628126,33.3915,3.5195,33.5764672427,39.04,-2.38,39.1124788271,135.72,72.7515,1.1395,72.7604233942,33.3915,3.5195,33.5764672427,39.36,-2.38,39.431890647,135.54
2021-06-28 20:30:00,69.744,-0.8485,69.749161201,24.884,3.8915,25.1864492982,44.86,-4.74,45.1097240071,136.11,70.074,-0.8585,70.0792586879,24.884,3.8915,25.1864492982,45.19,-4.75,45.4389546535,135.93
2021-06-28 21:00:00,67.657,-1.8439999999999999,67.6821245603,3.697,0.23600000000000002,3.7045249358,63.96,-2.08,63.9938122009,135.03,68.127,-1.854,68.1522225977,3.697,0.23600000000000002,3.7045249358,64.43,-2.09,64.4638891163,134.85
2021-06-28 21:30:00,65.678,-2.2505,65.7165461223,1.658,-0.1005,1.6610431211,64.02,-2.15,64.0560918258,133.2,66.178,-2.2605,66.2165956861,1.658,-0.1005,1.6610431211,64.52,-2.16,64.5561461055,133.02
2021-06-28 22:00:00,63.311,-3.086,63.386166606,1.8210000000000002,-0.216,1.8337657975,61.49,-2.87,61.5569411196,133.24,63.791,-3.086,63.8656016726,1.8210000000000002,-0.216,1.8337657975,61.97,-2.87,62.0364231722,133.06
2021-06-28 22:30:00,61.3635,-3.658,61.4724336288,2.0935,-0.458,2.1430133574,59.27,-3.2,59.3563214831,133.64,61.8235,-3.668,61.9322159805,2.0935,-0.458,2.1430133574,59.73,-3.21,59.8161934596,133.47
2021-06-28 23:00:00,57.8365,-4.3805,58.0021509299,2.4565,-0.5705,2.5218767813,55.38,-3.81,55.5109043342,133.64,58.2765,-4.3905,58.4416541732,2.4565,-0.5705,2.5218767813,55.82,-3.8200000000000003,55.9505567443,133.47
2021-06-28 23:30:00,54.2455,-4.7585,54.4538115516,2.4955,-0.5485,2.555068003,51.75,-4.21,51.9209649371,134.13,54.6455,-4.7685,54.8531609162,2.4955,-0.5485,2.555068003,52.15,-4.22,52.3204634918,133.95
2021-06-29 00:00:00,51.379,-5.41,51.663040377,2.239,-0.51,2.2963494943000002,49.14,-4.9,49.3836977149,134.42,51.759,-5.44,52.0440936226,2.239,-0.51,2.2963494943000002,49.52,-4.93,49.7647998087,134.24
2021-06-29 00:30:00,48.585,-6.071,48.9628355592,2.395,-0.521,2.4510132599,46.19,-5.55,46.5222376934,134.34,48.945,-6.101,49.3237795186,2.395,-0.521,2.4510132599,46.55,-5.58,46.8832475411,134.17
2021-06-29 01:00:00,47.2025,-6.247,47.614084211,2.7125,-0.507,2.7594755389000003,44.49,-5.74,44.8587527691,134.57,47.5425,-6.277,47.9550835183,2.7125,-0.507,2.7594755389000003,44.83,-5.77,45.1997986721,134.39
2021-06-29 01:30:00,46.4425,-6.285,46.8658407718,2.7225,-0.585,2.7846420326,43.72,-5.7,44.0900034021,134.62,46.7825,-6.315,47.2067953927,2.7225,-0.585,2.7846420326,44.06,-5.73,44.4310308231,134.44
2021-06-29 02:00:00,46.7225,-6.1595,47.1267593465,2.4825,-0.5595,2.5447684571,44.24,-5.6,44.5930218756,134.42,47.0525,-6.1895,47.4578514737,2.4825,-0.5595,2.5447684571,44.57,-5.63,44.9241783453,134.24
2021-06-29 02:30:00,45.99,-6.3305,46.4236505485,2.7199999999999998,-0.6005,2.785498205,43.27,-5.73,43.6477467918,134.62,46.32,-6.3705,46.7560228233,2.7199999999999998,-0.6005,2.785498205,43.6,-5.77,43.9801421098,134.44
2021-06-29 03:00:00,45.4345,-6.393,45.8820688205,2.6345,-0.483,2.6784098361,42.8,-5.91,43.2061118362,134.47,45.7645,-6.413,46.2116438709,2.6345,-0.483,2.6784098361,43.13,-5.93,43.5357531232,134.29
2021-06-29 03:30:00,44.7335,-6.5285,45.2073814161,2.8935,-0.5185000000000001,2.939589172,41.84,-6.01,42.2694416807,134.62,45.0635,-6.5685,45.5396994336,2.8935,-0.5185000000000001,2.939589172,42.17,-6.05,42.6017769582,134.44
2021-06-29 04:00:00,44.287,-6.4995,44.7613881515,2.727,-0.35950000000000004,2.7505943449,41.56,-6.14,42.0111080549,134.57,44.607,-6.5295,45.0823559638,2.727,-0.35950000000000004,2.7505943449,41.88,-6.17,42.3320599546,134.39
2021-06-29 04:30:00,44.3495,-6.7975,44.8674063937,2.2595,-0.28750000000000003,2.2777173881,42.09,-6.51,42.5904707652,134.71,44.6595,-6.8375,45.1798887393,2.2595,-0.28750000000000003,2.2777173881,42.4,-6.55,42.9029427895,134.53
2021-06-29 05:00:00,44.472,-6.728,44.9780476233,2.452,-0.188,2.4591966168,42.02,-6.54,42.5258979917,134.71,44.802,-6.758,45.3088266014,2.452,-0.188,2.4591966168,42.35,-6.57,42.8565910917,134.53
2021-06-29 05:30:00,44.89,-6.784,45.3997219815,2.42,-0.324,2.4415929227,42.47,-6.46,42.9584974132,135.6,45.2,-6.814,45.7107273624,2.42,-0.324,2.4415929227,42.78,-6.49,43.2694869394,135.41
2021-06-29 06:00:00,47.224,-6.102,47.6165998366,2.214,-0.262,2.2294483623,45.01,-5.84,45.3872856646,135.6,47.564,-6.132,47.9576429779,2.214,-0.262,2.2294483623,45.35,-5.87,45.7283216399,135.41
2021-06-29 06:30:00,52.666,-3.668,52.7935770715,2.676,0.112,2.6783427712,49.99,-3.7800000000000002,50.1327088835,135.06,53.046,-3.678,53.17335611,2.676,0.112,2.6783427712,50.37,-3.79,50.51238462,134.88
2021-06-29 07:00:00,57.231,-1.7934999999999999,57.2590953758,3.261,-0.2535,3.2708383100000002,53.97,-1.54,53.9919669951,133.78,57.651,-1.7934999999999999,57.6788907942,3.261,-0.2535,3.2708383100000002,54.39,-1.54,54.411797434,133.6
2021-06-29 07:30:00,63.0795,0.73,63.0837238933,4.5095,-0.47000000000000003,4.5339265819,58.57,1.2,58.582291693,133.41,63.5395,0.74,63.5438089844,4.5095,-0.47000000000000003,4.5339265819,59.03,1.21,59.042400019,133.23
2021-06-29 08:00:00,66.667,2.074,66.6992531068,13.037,-1.206,13.0926622579,53.63,3.2800000000000002,53.7302084493,133.41,67.077,2.104,67.1099899046,13.037,-1.206,13.0926622579,54.04,3.31,54.1412753821,133.23
2021-06-29 08:30:00,69.633,5.18,69.8254043239,33.293,2.47,33.3844986333,36.34,2.71,36.4409069591,133.73,69.943,5.22,70.1375195527,33.293,2.47,33.3844986333,36.65,2.75,36.7530270862,133.55
2021-06-29 09:00:00,70.549,5.4625,70.7601604524,33.659,2.9325,33.7865037737,36.89,2.5300000000000002,36.9766547973,134.27,70.829,5.4925,71.0416412905,33.659,2.9325,33.7865037737,37.17,2.56,37.2580528208,134.09
2021-06-29 09:30:00,70.939,5.707,71.1681921226,34.349,1.987,34.4064233829,36.59,3.7199999999999998,36.7786147102,134.03,71.219,5.747,71.4505001382,34.349,1.987,34.4064233829,36.87,3.76,37.0612263693,133.85
2021-06-29 10:00:00,70.027,5.3615,70.2319472267,34.627,1.6215000000000002,34.6649447028,35.4,3.74,35.5970167289,133.89,70.307,5.4115,70.5149528912,34.627,1.6215000000000002,34.6649447028,35.68,3.79,35.8807260239,133.71
2021-06-29 10:30:00,67.929,4.0605,68.0502512945,30.919,0.8405,30.9304219378,37.01,3.22,37.1498115742,134.03,68.189,4.0905,68.3115796278,30.919,0.8405,30.9304219378,37.27,3.25,37.411434081,133.84
2021-06-29 11:00:00,65.6265,2.409,65.6706995794,16.3465,-3.281,16.6725230019,49.28,5.69,49.6074036813,134.03,66.0065,2.469,66.052660834,16.3465,-3.281,16.6725230019,49.66,5.75,49.9917803244,133.84
2021-06-29 11:30:00,66.558,2.719,66.6135145823,9.798,-2.851,10.2043620575,56.76,5.57,57.032644161,133.22,66.988,2.779,67.0456186861,9.798,-2.851,10.2043620575,57.19,5.63,57.4664510823,133.05
2021-06-29 12:00:00,67.953,3.1585,68.0263649716,9.373,-2.5315,9.7088424259,58.58,5.69,58.8556921631,133.22,68.403,3.2085,68.4782073455,9.373,-2.5315,9.7088424259,59.03,5.74,59.3084184581,133.05
2021-06-29 12:30:00,68.523,3.464,68.6105008362,8.053,-2.516,8.4368871629,60.47,5.98,60.7649677034,133.18,68.983,3.5140000000000002,69.0724437457,8.053,-2.516,8.4368871629,60.93,6.03,61.2276555161,133.0
2021-06-29 13:00:00,67.937,3.5885,68.0317080577,8.267,-2.5315,8.6459112446,59.67,6.12,59.9830250988,133.18,68.397,3.6385,68.4937098663,8.267,-2.5315,8.6459112446,60.13,6.17,60.4457260689,133.0
2021-06-29 13:30:00,66.412,3.085,66.4836142895,9.832,-2.835,10.232568055,56.58,5.92,56.8888635851,133.38,66.852,3.155,66.9264068138,9.832,-2.835,10.232568055,57.02,5.99,57.3337640488,133.2
2021-06-29 14:00:00,60.9475,1.4685000000000001,60.9651888253,12.7475,-3.9815,13.3548155547,48.2,5.45,48.5071386499,133.64,61.3375,1.5185,61.356293471,12.7475,-3.9815,13.3548155547,48.59,5.5,48.9002873202,133.46
2021-06-29 14:30:00,59.9595,1.3165,59.9739511163,10.6995,-3.5235000000000003,11.2647393445,49.26,4.84,49.4972039614,133.96,60.3295,1.3665,60.3449740451,10.6995,-3.5235000000000003,11.2647393445,49.63,4.89,49.8703218357,133.78
2021-06-29 15:00:00,63.4115,2.056,63.4448222336,12.4515,-3.324,12.887545470300001,50.96,5.38,51.2432044275,134.31,63.7915,2.096,63.8259248915,12.4515,-3.324,12.887545470300001,51.34,5.42,51.6253038732,134.14
2021-06-29 15:30:00,62.5025,1.9575,62.5331457109,13.1125,-3.4425,13.5568603482,49.39,5.4,49.6843244897,134.38,62.8825,2.0175,62.9148560556,13.1125,-3.4425,13.5568603482,49.77,5.46,50.0685979432,134.2
