Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-29 16:00:00,64.178,2.0455,64.2105891131,9.558,-2.5345,9.8883291941,54.62,4.58,54.8116848856,134.5,64.598,2.0855,64.6316556669,9.558,-2.5345,9.8883291941,55.04,4.62,55.2335586397,134.33
2021-06-29 16:30:00,64.3125,1.8115,64.3380073401,18.0525,-1.6185,18.1249082343,46.26,3.43,46.3869863216,134.69,64.7025,1.8615,64.7292722692,18.0525,-1.6185,18.1249082343,46.65,3.48,46.7796205628,134.51
2021-06-29 17:00:00,65.4295,1.9855,65.4596187012,30.8995,1.4155,30.9319048961,34.53,0.5700000000000001,34.534704284200004,134.69,65.6995,2.0055,65.7301021641,30.8995,1.4155,30.9319048961,34.8,0.59,34.8050010774,134.51
2021-06-29 17:30:00,67.026,1.9,67.0529244403,38.116,1.56,38.1479102442,28.91,0.34,28.9119992391,135.26,67.246,1.92,67.2734042248,38.116,1.56,38.1479102442,29.13,0.36,29.1322244259,135.08
2021-06-29 18:00:00,67.8075,1.576,67.8258124334,37.5075,1.896,37.5553907216,30.3,-0.32,30.3016897219,135.43,68.0475,1.5859999999999999,68.0659801388,37.5075,1.896,37.5553907216,30.54,-0.31,30.5415733059,135.25
2021-06-29 18:30:00,67.8695,0.774,67.873913297,29.0395,2.234,29.1253037109,38.83,-1.46,38.8574381554,135.51,68.1495,0.784,68.1540094657,29.0395,2.234,29.1253037109,39.11,-1.45,39.1368700844,135.34
2021-06-29 19:00:00,67.508,-0.212,67.5083328782,27.678,2.698,27.8091871151,39.83,-2.91,39.9361615582,135.51,67.818,-0.212,67.8183313566,27.678,2.698,27.8091871151,40.14,-2.91,40.2453438301,135.34
2021-06-29 19:30:00,68.5105,-0.23550000000000001,68.5109047561,25.5905,3.6245000000000003,25.8459027797,42.92,-3.86,43.0932245254,136.45,68.8405,-0.24550000000000002,68.8409377515,25.5905,3.6245000000000003,25.8459027797,43.25,-3.87,43.4227981595,136.27
2021-06-29 20:00:00,68.625,0.249,68.6254517362,24.735,4.209,25.090554119,43.89,-3.96,44.0682845139,135.21,68.955,0.249,68.9554495743,24.735,4.209,25.090554119,44.22,-3.96,44.3969593553,135.02
2021-06-29 20:30:00,67.988,0.168,67.9882075657,23.978,4.368,24.3726056875,44.01,-4.2,44.2099547613,134.21,68.338,0.148,68.338160262,23.978,4.368,24.3726056875,44.36,-4.22,44.5602737873,134.02
2021-06-29 21:00:00,67.5385,-0.18050000000000002,67.5387411972,23.3785,3.9895,23.7164578405,44.16,-4.17,44.3564482347,133.59,67.8785,-0.1905,67.8787673172,23.3785,3.9895,23.7164578405,44.5,-4.18,44.695887954,133.42
2021-06-29 21:30:00,66.118,-1.168,66.1283157808,8.908,1.772,9.0825353289,57.21,-2.94,57.285492928,133.88,66.528,-1.178,66.5384285056,8.908,1.772,9.0825353289,57.62,-2.95,57.695466893,133.71
2021-06-29 22:00:00,63.648,-2.485,63.6964922818,0.808,-0.155,0.8227326419000001,62.84,-2.33,62.8831813763,133.88,64.138,-2.485,64.1861220904,0.808,-0.155,0.8227326419000001,63.33,-2.33,63.372847498,133.71
2021-06-29 22:30:00,62.122,-3.1275,62.2006763649,0.802,0.0425,0.8031253016000001,61.32,-3.17,61.4018835216,133.55,62.612,-3.1475,62.6910623634,0.802,0.0425,0.8031253016000001,61.81,-3.19,61.8922628444,133.38
2021-06-29 23:00:00,58.453,-3.9215,58.5843952879,0.713,0.23850000000000002,0.7518319294,57.74,-4.16,57.889664017,133.78,58.883,-3.9314999999999998,59.0141032402,0.713,0.23850000000000002,0.7518319294,58.17,-4.17,58.3192746868,133.6
2021-06-29 23:30:00,54.5375,-4.6285,54.7335538632,0.6875,0.42150000000000004,0.8064232760000001,53.85,-5.05,54.0862736746,134.45,54.9575,-4.6585,55.1545866497,0.6875,0.42150000000000004,0.8064232760000001,54.27,-5.08,54.5072408034,134.27
2021-06-30 00:00:00,51.403,-5.126,51.6579547117,0.743,0.264,0.7885080849,50.66,-5.39,50.9459291799,134.45,51.803,-5.146,52.0579688905,0.743,0.264,0.7885080849,51.06,-5.41,51.3458050867,134.27
2021-06-30 00:30:00,48.9025,-5.4905,49.209756111,0.7025,0.4595,0.8394322486,48.2,-5.95,48.5658573486,134.78,49.2825,-5.5105,49.5896200479,0.7025,0.4595,0.8394322486,48.58,-5.97,48.9454522913,134.6
2021-06-30 01:00:00,47.5875,-5.6095,47.9169766002,0.6775,0.5905,0.8987193667000001,46.91,-6.2,47.3179469124,134.93,47.9475,-5.6495,48.2791839875,0.6775,0.5905,0.8987193667000001,47.27,-6.24,47.6800849412,134.75
2021-06-30 01:30:00,46.7005,-6.0255,47.0876135571,0.7205,0.5245000000000001,0.8911904959,45.98,-6.55,46.4441912407,135.14,47.0405,-6.0555,47.4286592737,0.7205,0.5245000000000001,0.8911904959,46.32,-6.58,46.7850275195,134.95
2021-06-30 02:00:00,46.453,-6.2905,46.8769836834,0.713,0.5595,0.9063163079000001,45.74,-6.85,46.2500821621,135.33,46.813,-6.3205,47.2377570303,0.713,0.5595,0.9063163079000001,46.1,-6.88,46.610561035,135.15
2021-06-30 02:30:00,45.802,-6.506,46.2617686648,0.782,0.544,0.9526069494,45.02,-7.05,45.5686613804,135.8,46.152,-6.536,46.6125133414,0.782,0.544,0.9526069494,45.37,-7.08,45.9190951566,135.63
2021-06-30 03:00:00,44.808,-6.8735,45.3321284108,0.908,0.34650000000000003,0.9718674035,43.9,-7.22,44.4897561243,136.55,45.138,-6.9035,45.6628662728,0.908,0.34650000000000003,0.9718674035,44.23,-7.25,44.8202565811,136.36
2021-06-30 03:30:00,44.5865,-6.832,45.1068975463,0.9265,0.168,0.9416083315,43.66,-7.0,44.2175937835,136.32,44.9165,-6.872,45.4391500388,0.9265,0.168,0.9416083315,43.99,-7.04,44.5497665538,136.13
2021-06-30 04:00:00,44.438,-6.9835,44.983387114,0.968,0.4465,1.0660141885,43.47,-7.43,44.1004058938,136.32,44.778,-7.0135,45.3239281864,0.968,0.4465,1.0660141885,43.81,-7.46,44.4406086817,136.13
2021-06-30 04:30:00,44.1865,-7.346,44.7929737598,0.9065000000000001,0.224,0.9337656291,43.28,-7.57,43.9370379065,136.61,44.5065,-7.376,45.1135668979,0.9065000000000001,0.224,0.9337656291,43.6,-7.6,44.257428755,136.42
2021-06-30 05:00:00,44.2515,-6.94,44.7923972595,0.7415,0.47000000000000003,0.8779078824000001,43.51,-7.41,44.1364724463,136.65,44.5915,-6.97,45.1329455304,0.7415,0.47000000000000003,0.8779078824000001,43.85,-7.44,44.4766916485,136.47
2021-06-30 05:30:00,45.2755,-6.598,45.7537375987,0.6655,0.552,0.8646353278000001,44.61,-7.15,45.1793603319,136.38,45.6155,-6.628,46.0945140364,0.6655,0.552,0.8646353278000001,44.95,-7.18,45.5198297448,136.19
2021-06-30 06:00:00,47.4215,-6.2095,47.8263165266,0.9915,0.4505,1.0890466014,46.43,-6.66,46.9052289196,136.38,47.7715,-6.2395,48.177251608,0.9915,0.4505,1.0890466014,46.78,-6.69,47.2559467157,136.19
2021-06-30 06:30:00,52.2995,-3.9895,52.4514424063,1.5695000000000001,0.2605,1.5909715585000002,50.73,-4.25,50.9077145431,136.02,52.6795,-4.0195,52.832623449,1.5695000000000001,0.2605,1.5909715585000002,51.11,-4.28,51.2888925597,135.83
2021-06-30 07:00:00,56.467,-2.2255,56.5108391306,2.137,0.0945,2.1390884157,54.33,-2.32,54.3795117668,134.63,56.867,-2.2255,56.9105310048,2.137,0.0945,2.1390884157,54.73,-2.32,54.7791502307,134.45
2021-06-30 07:30:00,61.4755,0.1965,61.475814045,3.5055,-0.2235,3.5126176137,57.97,0.42,57.9715214567,134.06,61.9155,0.20650000000000002,61.9158443575,3.5055,-0.2235,3.5126176137,58.41,0.43,58.4115827555,133.87
2021-06-30 08:00:00,64.1285,2.0255,64.1604797558,7.9685,-0.5945,7.9906459376,56.16,2.62,56.2210814553,133.02,64.6185,2.0455,64.6508670669,7.9685,-0.5945,7.9906459376,56.65,2.64,56.7114812009,132.85
2021-06-30 08:30:00,65.414,4.9855,65.6037087843,36.934,2.0355,36.9900475297,28.48,2.95,28.6323750325,132.96,65.624,5.0255,65.816145635,36.934,2.0355,36.9900475297,28.69,2.99,28.8453843795,132.78
2021-06-30 09:00:00,65.2675,5.8165,65.5261644574,39.2675,1.4065,39.2926812333,26.0,4.41,26.3713499844,132.86,65.4775,5.8565000000000005,65.7388895442,39.2675,1.4065,39.2926812333,26.21,4.45,26.5850822831,132.68
2021-06-30 09:30:00,64.286,5.2415,64.4993264945,33.016,1.7315,33.0613724496,31.27,3.51,31.4663788829,132.57,64.506,5.2815,64.7218531738,33.016,1.7315,33.0613724496,31.49,3.55,31.6894714377,132.4
2021-06-30 10:00:00,63.2455,5.0185,63.4442953503,33.1555,1.5385,33.1911759734,30.09,3.48,30.2905678389,132.54,63.4855,5.0585,63.6867107998,33.1555,1.5385,33.1911759734,30.33,3.52,30.5335766002,132.37
2021-06-30 10:30:00,61.5035,4.627,61.6773024803,34.2335,1.087,34.2507531487,27.27,3.54,27.4988090651,133.78,61.7035,4.667,61.8797446767,34.2335,1.087,34.2507531487,27.47,3.58,27.7022977386,133.61
2021-06-30 11:00:00,60.6875,4.5735,60.8595888788,35.2075,0.9635,35.2206812612,25.48,3.61,25.7344613311,134.1,60.8875,4.6135,61.0620343462,35.2075,0.9635,35.2206812612,25.68,3.65,25.938097463,133.92
2021-06-30 11:30:00,60.033,4.914,60.2337819251,32.723,1.244,32.746637461,27.31,3.67,27.5554894712,134.21,60.233,4.954,60.4363831231,32.723,1.244,32.746637461,27.51,3.71,27.7590381678,134.03
2021-06-30 12:00:00,60.4535,5.079,60.6664808873,34.9535,0.9390000000000001,34.9661104965,25.5,4.14,25.8338847253,134.29,60.6535,5.129,60.8699737412,34.9535,0.9390000000000001,34.9661104965,25.7,4.19,26.0393183475,134.12
2021-06-30 12:30:00,61.353,4.65,61.5289615466,34.443,0.72,34.4505246549,26.91,3.93,27.1954591798,133.82,61.553,4.69,61.7314175198,34.443,0.72,34.4505246549,27.11,3.9699999999999998,27.3991423223,133.64
2021-06-30 13:00:00,62.0415,4.6745,62.217350253,31.0415,1.4545,31.0755577987,31.0,3.22,31.1667836005,133.82,62.2615,4.7045,62.4389838362,31.0415,1.4545,31.0755577987,31.22,3.25,31.3887065678,133.64
2021-06-30 13:30:00,59.5405,4.044,59.6776765319,33.3805,0.354,33.3823770312,26.16,3.69,26.4189647791,133.86,59.7605,4.094,59.9005692481,33.3805,0.354,33.3823770312,26.38,3.74,26.643798528,133.69
2021-06-30 14:00:00,59.825,3.2445,59.912915179,38.745,-0.6155,38.7498885837,21.08,3.86,21.4304922949,133.99,59.975,3.2845,60.0648696432,38.745,-0.6155,38.7498885837,21.23,3.9,21.5852472768,133.81
2021-06-30 14:30:00,58.101,2.6905,58.1632615252,26.431,-1.5795,26.4781529048,31.67,4.27,31.9565611416,134.09,58.281,2.7305,58.3449277251,26.431,-1.5795,26.4781529048,31.85,4.31,32.1402955805,133.92
2021-06-30 15:00:00,60.4285,2.4365,60.4776003534,10.3885,-3.0335,10.8223405278,50.04,5.47,50.3380820056,134.01,60.8185,2.4865,60.869307738,10.3885,-3.0335,10.8223405278,50.43,5.52,50.7312063724,133.85
2021-06-30 15:30:00,60.0285,2.1815,60.0681259446,9.4985,-2.7984999999999998,9.9021767556,50.53,4.98,50.7748096993,133.7,60.4185,2.2315,60.4596951241,9.4985,-2.7984999999999998,9.9021767556,50.92,5.03,51.1678346229,133.53
2021-06-30 16:00:00,61.7475,1.842,61.7749683954,11.8475,-3.178,12.2663336107,49.9,5.02,50.1518733449,133.7,62.1175,1.892,62.1463069719,11.8475,-3.178,12.2663336107,50.27,5.07,50.525021524,133.53
2021-06-30 16:30:00,65.7415,1.9225,65.7696041382,9.2615,-2.3775,9.5617931634,56.48,4.3,56.6434497537,134.0,66.1615,1.9725000000000001,66.1908969459,9.2615,-2.3775,9.5617931634,56.9,4.35,57.0660363088,133.84
2021-06-30 17:00:00,67.9155,2.056,67.9466134274,5.5355,-1.444,5.720742631,62.38,3.5,62.4781113671,134.42,68.3955,2.086,68.427303149,5.5355,-1.444,5.720742631,62.86,3.5300000000000002,62.9590382709,134.26
2021-06-30 17:30:00,67.9325,0.8045,67.9372635341,4.8925,-1.2655,5.0535182299,63.04,2.07,63.0739764087,134.53,68.4025,0.8345,68.4075901966,4.8925,-1.2655,5.0535182299,63.51,2.1,63.5447094572,134.36
2021-06-30 18:00:00,69.9805,0.877,69.9859950937,4.8905,-1.2530000000000001,5.048465039,65.09,2.13,65.1248416505,134.94,70.4705,0.897,70.4762086044,4.8905,-1.2530000000000001,5.048465039,65.58,2.15,65.6152337495,134.77
2021-06-30 18:30:00,71.919,0.878,71.9243591907,4.139,-1.052,4.2706000749,67.78,1.9300000000000002,67.8074723021,134.59,72.439,0.908,72.4446905232,4.139,-1.052,4.2706000749,68.3,1.96,68.3281171993,134.42
2021-06-30 19:00:00,71.1365,0.5975,71.13900926,3.1665,-0.9025000000000001,3.2926020865,67.97,1.5,67.986549405,134.59,71.6665,0.6075,71.6690747708,3.1665,-0.9025000000000001,3.2926020865,68.5,1.51,68.5166410443,134.42
2021-06-30 19:30:00,69.922,-0.0675,69.9220325809,3.442,-0.7475,3.5222322822,66.48,0.68,66.4834776467,134.79,70.442,-0.0575,70.4420234679,3.442,-0.7475,3.5222322822,67.0,0.6900000000000001,67.0035528909,134.63
2021-06-30 20:00:00,69.3145,-0.269,69.315021974,2.8745000000000003,-0.339,2.8944207106,66.44,0.07,66.4400368754,134.79,69.8145,-0.249,69.8149440396,2.8745000000000003,-0.339,2.8944207106,66.94,0.09,66.9400605019,134.63
2021-06-30 20:30:00,68.393,-0.7415,68.3970194617,1.843,-0.0815,1.844801141,66.55,-0.66,66.5532726468,134.84,68.913,-0.7415,68.9169891337,1.843,-0.0815,1.844801141,67.07,-0.66,67.0732472749,134.66
2021-06-30 21:00:00,66.647,-1.1595,66.6570855142,1.457,-0.0695,1.4586566593999999,65.19,-1.09,65.1991119571,134.84,67.137,-1.1495,67.1468399796,1.457,-0.0695,1.4586566593999999,65.68,-1.08,65.6888788152,134.66
2021-06-30 21:30:00,65.72,-0.963,65.7270550763,1.18,0.357,1.2328215605,64.54,-1.32,64.5534971942,133.68,66.23,-0.973,66.2371468966,1.18,0.357,1.2328215605,65.05,-1.33,65.0635950436,133.52
2021-06-30 22:00:00,63.098,-2.056,63.1314877062,1.198,0.504,1.2996999653999999,61.9,-2.56,61.9529143786,134.03,63.578,-2.066,63.6115590125,1.198,0.504,1.2996999653999999,62.38,-2.5700000000000003,62.4329184005,133.87
2021-06-30 22:30:00,61.128,-2.689,61.1871155146,1.098,0.501,1.2068989187,60.03,-3.19,60.1146987017,133.96,61.598,-2.699,61.6571018213,1.098,0.501,1.2068989187,60.5,-3.2,60.5845689924,133.79
2021-06-30 23:00:00,58.2755,-3.5415,58.3830122767,0.9455,0.5085000000000001,1.0735653217,57.33,-4.05,57.4728753413,134.06,58.7255,-3.5615,58.8333972545,0.9455,0.5085000000000001,1.0735653217,57.78,-4.07,57.9231672131,133.89
2021-06-30 23:30:00,54.657,-4.2575,54.8225679374,0.867,0.47250000000000003,0.9873931588,53.79,-4.73,53.9975647599,134.3,55.067,-4.2875,55.2336595316,0.867,0.47250000000000003,0.9873931588,54.2,-4.76,54.4086169646,134.13
2021-07-01 00:00:00,51.2295,-5.036,51.4764311724,0.8695,0.544,1.0256540596,50.36,-5.58,50.6681951524,134.6,51.6195,-5.066,51.8674959512,0.8695,0.544,1.0256540596,50.75,-5.61,51.0591284689,134.43
2021-07-01 00:30:00,48.2905,-5.931,48.6533570399,0.8105,0.459,0.9314457848000001,47.48,-6.39,47.9080629957,135.77,48.6605,-5.9510000000000005,49.023042146,0.8105,0.459,0.9314457848000001,47.85,-6.41,48.2774336518,135.6
2021-07-01 01:00:00,47.241,-5.8985,47.6078185097,0.761,0.5515,0.9398261807,46.48,-6.45,46.9253971747,136.61,47.611,-5.9285,47.9786872814,0.761,0.5515,0.9398261807,46.85,-6.48,47.2960135741,136.43
2021-07-01 01:30:00,46.1735,-6.342,46.6070066219,0.7635000000000001,0.598,0.9698124819,45.41,-6.94,45.9372582987,135.78,46.5235,-6.372,46.9578367927,0.7635000000000001,0.598,0.9698124819,45.76,-6.97,46.2877791647,135.6
2021-07-01 02:00:00,45.761,-6.4925,46.2192781991,0.781,0.5275000000000001,0.9424527840000001,44.98,-7.02,45.5245076854,135.78,46.111,-6.5325,46.5714276918,0.781,0.5275000000000001,0.9424527840000001,45.33,-7.06,45.8764918014,135.6
2021-07-01 02:30:00,45.072,-6.713,45.5691732754,0.772,0.557,0.9519627094,44.3,-7.27,44.8925706548,135.57,45.422,-6.743,45.9197793222,0.772,0.557,0.9519627094,44.65,-7.3,45.2428171095,135.4
2021-07-01 03:00:00,44.1895,-7.0465,44.7477940518,0.7495,0.5635,0.9377006452000001,43.44,-7.61,44.1015385219,135.57,44.5295,-7.0765,45.088282541,0.7495,0.5635,0.9377006452000001,43.78,-7.64,44.4416246328,135.4
2021-07-01 03:30:00,44.1375,-7.03,44.6938452838,0.7475,0.58,0.9461269735000001,43.39,-7.61,44.0522893843,135.82,44.4675,-7.08,45.0276021597,0.7475,0.58,0.9461269735000001,43.72,-7.66,44.3859662506,135.64
2021-07-01 04:00:00,43.922,-7.0775,44.4885725805,0.762,0.5825,0.9591403703,43.16,-7.66,43.8344750168,135.79,44.252,-7.1075,44.819148366,0.762,0.5825,0.9591403703,43.49,-7.69,44.1646487589,135.6
2021-07-01 04:30:00,44.08,-6.9455,44.6238318643,0.76,0.5245000000000001,0.9234177007000001,43.32,-7.47,43.9593368922,136.05,44.42,-6.9855,44.9659160949,0.76,0.5245000000000001,0.9234177007000001,43.66,-7.51,44.3011929862,135.88
2021-07-01 05:00:00,43.96,-6.839,44.4888021979,0.77,0.491,0.9132256019,43.19,-7.33,43.8075906665,135.92,44.3,-6.869,44.8293783249,0.77,0.491,0.9132256019,43.53,-7.36,44.147825541,135.74
2021-07-01 05:30:00,45.1235,-6.2780000000000005,45.5581335905,0.8035,0.492,0.9421657232,44.32,-6.77,44.8340863629,135.76,45.4535,-6.318,45.8904977773,0.8035,0.492,0.9421657232,44.65,-6.8100000000000005,45.1663436643,135.57
2021-07-01 06:00:00,47.2455,-5.7375,47.5926063218,1.0455,0.4625,1.1432307291,46.2,-6.2,46.6141609385,135.76,47.6055,-5.7575,47.9523976095,1.0455,0.4625,1.1432307291,46.56,-6.22,46.9736309008,135.57
2021-07-01 06:30:00,52.1955,-3.487,52.3118475037,1.4655,0.293,1.494503011,50.73,-3.7800000000000002,50.8706329821,136.37,52.5755,-3.507,52.6923357733,1.4655,0.293,1.494503011,51.11,-3.8,51.2510692571,136.2
2021-07-01 07:00:00,56.4285,-1.5425,56.4495785502,2.3285,0.0675,2.3294781604,54.1,-1.6099999999999999,54.12395126,135.08,56.8485,-1.5425,56.8694228782,2.3285,0.0675,2.3294781604,54.52,-1.6099999999999999,54.54376683,134.9
2021-07-01 07:30:00,61.482,-0.0775,61.4820488456,3.532,-0.20750000000000002,3.5380899155,57.95,0.13,57.9501458152,134.62,61.922,-0.0675,61.9220367902,3.532,-0.20750000000000002,3.5380899155,58.39,0.14,58.3901678367,134.44
2021-07-01 08:00:00,65.0375,2.032,65.0692356667,25.5875,2.902,25.751538988,39.45,-0.87,39.4595919898,133.98,65.3675,2.042,65.3993870021,25.5875,2.902,25.751538988,39.78,-0.86,39.7892950428,133.81
2021-07-01 08:30:00,67.3045,3.612,67.4013520951,28.4445,3.402,28.6472194855,38.86,0.21,38.8605674174,133.82,67.6045,3.632,67.701992912,28.4445,3.402,28.6472194855,39.16,0.23,39.1606754283,133.65
2021-07-01 09:00:00,68.015,4.7065,68.1776456564,29.255,3.3265000000000002,29.4435158779,38.76,1.38,38.7845587831,132.95,68.305,4.7165,68.4676448934,29.255,3.3265000000000002,29.4435158779,39.05,1.3900000000000001,39.0747309652,132.78
2021-07-01 09:30:00,68.053,4.829,68.2241163373,29.513,3.339,29.7012809488,38.54,1.49,38.5687917882,132.88,68.353,4.849,68.5247795327,29.513,3.339,29.7012809488,38.84,1.51,38.8693413888,132.71
2021-07-01 10:00:00,65.51,4.7845,65.6844847757,33.16,2.4845,33.2529448358,32.35,2.3,32.4316589153,132.78,65.77,4.8145,65.9459802433,33.16,2.4845,33.2529448358,32.61,2.33,32.6931338357,132.61
2021-07-01 10:30:00,63.4505,4.612,63.61789445,33.3705,2.362,33.4539880171,30.08,2.25,30.1640332184,132.78,63.6805,4.642,63.849465497,33.3705,2.362,33.4539880171,30.31,2.2800000000000002,30.39563291,132.61
2021-07-01 11:00:00,60.9065,4.8055,61.0957819534,35.0665,1.5255,35.0996662733,25.84,3.2800000000000002,26.047341515,132.71,61.1065,4.8255,61.2967355778,35.0665,1.5255,35.0996662733,26.04,3.3,26.2482685143,132.54
2021-07-01 11:30:00,61.415,4.9275,61.612356563,35.515,1.7475,35.5579664949,25.9,3.18,26.0944898398,132.44,61.595,4.9575,61.7941812087,35.515,1.7475,35.5579664949,26.08,3.21,26.2768053614,132.27
2021-07-01 12:00:00,62.7,4.987,62.8980140307,30.45,0.08700000000000001,30.4501242855,32.25,4.9,32.6201241567,132.13,62.91,5.037,63.1113259962,30.45,0.08700000000000001,30.4501242855,32.46,4.95,32.8352569656,131.96
2021-07-01 12:30:00,64.609,5.19,64.8171195056,15.279,-2.83,15.5388783701,49.33,8.02,49.9776880218,131.96,64.989,5.24,65.1999058358,15.279,-2.83,15.5388783701,49.71,8.07,50.3607883179,131.8
2021-07-01 13:00:00,65.6225,5.0595,65.8172549298,15.6025,-2.8205,15.8553847793,50.02,7.88,50.6368916898,131.96,65.9925,5.1295,66.191554042,15.6025,-2.8205,15.8553847793,50.39,7.95,51.0132786635,131.8
2021-07-01 13:30:00,66.087,4.4615,66.2374256086,12.567,-1.8885,12.7081045499,53.52,6.35,53.8953884855,133.15,66.507,4.5015,66.6591670459,12.567,-1.8885,12.7081045499,53.94,6.39,54.3171768412,132.98
2021-07-01 14:00:00,64.2505,3.58,64.3501604524,13.650500000000001,-2.05,13.8035738217,50.6,5.63,50.9122470531,133.15,64.6305,3.63,64.7323599929,13.650500000000001,-2.05,13.8035738217,50.98,5.68,51.2954461916,132.98
2021-07-01 14:30:00,62.2845,2.8365,62.3490551051,14.5745,-2.7635,14.8341829064,47.71,5.6,48.037528038,133.27,62.6645,2.8765,62.7304855114,14.5745,-2.7635,14.8341829064,48.09,5.64,48.4196003701,133.1
2021-07-01 15:00:00,60.954,2.7115,61.0142798716,13.354,-2.5785,13.600660949,47.6,5.29,47.8930485561,133.42,61.304,2.7615,61.3661657451,13.354,-2.5785,13.600660949,47.95,5.34,48.2464309561,133.25
2021-07-01 15:30:00,58.8115,1.6804999999999999,58.8355046932,12.1715,-2.9895,12.5332566598,46.64,4.67,46.8732172994,133.72,59.1615,1.7205,59.1865119981,12.1715,-2.9895,12.5332566598,46.99,4.71,47.225461353,133.55
2021-07-01 16:00:00,58.721,1.427,58.7383364592,14.961,-3.293,15.3191177944,43.76,4.72,44.0138160127,133.72,59.071,1.467,59.0892133134,14.961,-3.293,15.3191177944,44.11,4.76,44.366087274,133.55
2021-07-01 16:30:00,59.3565,1.193,59.3684877797,16.3465,-3.477,16.7121988754,43.01,4.67,43.2627900164,133.86,59.6665,1.233,59.6792385277,16.3465,-3.477,16.7121988754,43.32,4.71,43.5752969009,133.69
2021-07-01 17:00:00,59.6025,0.35850000000000004,59.6035781518,12.6025,-2.8915,12.9299566318,47.0,3.25,47.1122330186,133.86,59.9525,0.3885,59.9537587521,12.6025,-2.8915,12.9299566318,47.35,3.2800000000000002,47.4634691105,133.69
2021-07-01 17:30:00,63.291,-0.2015,63.2913207577,12.871,-2.4415,13.1005176711,50.42,2.24,50.4697335043,133.93,63.671,-0.18150000000000002,63.6712586906,12.871,-2.4415,13.1005176711,50.8,2.26,50.8502468037,133.76
2021-07-01 18:00:00,63.7625,-0.34,63.7634064825,13.8325,-1.5899999999999999,13.9235827376,49.93,1.25,49.9456444547,133.89,64.1725,-0.33,64.1733484887,13.8325,-1.5899999999999999,13.9235827376,50.34,1.26,50.3557663034,133.73
2021-07-01 18:30:00,64.0305,-0.21150000000000002,64.0308493033,32.7705,2.0685000000000002,32.8357177857,31.26,-2.2800000000000002,31.3430375044,134.16,64.2605,-0.2215,64.2608817439,32.7705,2.0685000000000002,32.8357177857,31.49,-2.29,31.5731563199,133.99
2021-07-01 19:00:00,65.183,0.131,65.183131637,30.243,2.521,30.3478910305,34.94,-2.39,35.0216461635,133.88,65.443,0.131,65.443131114,30.243,2.521,30.3478910305,35.2,-2.39,35.2810444857,133.7
2021-07-01 19:30:00,65.946,-0.9445,65.9527633708,7.846,-0.6445000000000001,7.8724263255,58.1,-0.30000000000000004,58.1007745215,133.36,66.346,-0.9445,66.3527225986,7.846,-0.6445000000000001,7.8724263255,58.5,-0.30000000000000004,58.5007692257,133.2
2021-07-01 20:00:00,67.3235,-0.029500000000000002,67.3235064632,19.5235,1.5205000000000002,19.582619143,47.8,-1.55,47.8251241504,132.82,67.7235,-0.029500000000000002,67.723506425,19.5235,1.5205000000000002,19.582619143,48.2,-1.55,48.2249157594,132.65
2021-07-01 20:30:00,66.484,-0.335,66.4848439947,26.604,2.9050000000000002,26.7621344627,39.88,-3.24,40.011398376,133.66,66.794,-0.355,66.794943379,26.604,2.9050000000000002,26.7621344627,40.19,-3.26,40.3220001984,133.5
2021-07-01 21:00:00,65.425,-1.019,65.4329350251,26.245,3.091,26.4263941165,39.18,-4.11,39.3949806447,133.66,65.725,-1.039,65.7332118947,26.245,3.091,26.4263941165,39.48,-4.13,39.6954317271,133.5
2021-07-01 21:30:00,63.824,-1.4585,63.8406625768,25.374,3.2315,25.5789458002,38.45,-4.69,38.7349790241,133.82,64.114,-1.4785,64.1310451985,25.374,3.2315,25.5789458002,38.74,-4.71,39.0252700183,133.66
2021-07-01 22:00:00,61.8605,-2.461,61.9094337016,17.5205,2.149,17.6518022097,44.34,-4.61,44.5790051482,133.82,62.1705,-2.491,62.2203837279,17.5205,2.149,17.6518022097,44.65,-4.64,44.8904455313,133.66
2021-07-01 22:30:00,61.104,-3.3165,61.1939375122,3.5540000000000003,-0.7365,3.6295107453,57.55,-2.58,57.6078024229,134.04,61.544,-3.3265000000000002,61.6338343627,3.5540000000000003,-0.7365,3.6295107453,57.99,-2.59,58.0478096055,133.87
2021-07-01 23:00:00,57.5315,-4.3275,57.6940269742,3.6315,-0.5975,3.6803258687,53.9,-3.73,54.028908003,133.28,57.9415,-4.3575,58.1051222226,3.6315,-0.5975,3.6803258687,54.31,-3.76,54.4400009184,133.11
2021-07-01 23:30:00,53.966,-4.993,54.1964870171,3.156,-0.293,3.1695717376,50.81,-4.7,51.0269154467,133.72,54.356,-5.013,54.5866733278,3.156,-0.293,3.1695717376,51.2,-4.72,51.4171022132,133.55
2021-07-02 00:00:00,51.1295,-5.619,51.4373301334,2.9695,-0.069,2.9703015419,48.16,-5.55,48.4787386387,134.28,51.4995,-5.649,51.8083941196,2.9695,-0.069,2.9703015419,48.53,-5.58,48.8497420669,134.11
2021-07-02 00:30:00,48.1375,-6.037,48.5145779663,2.7875,-0.08700000000000001,2.7888573377,45.35,-5.95,45.7386597967,134.33,48.4775,-6.087,48.8581577144,2.7875,-0.08700000000000001,2.7888573377,45.69,-6.0,46.0822753344,134.15
2021-07-02 01:00:00,46.823,-6.1235,47.2217172628,2.613,-0.3035,2.6305667165,44.21,-5.82,44.5914397615,134.37,47.173,-6.1535,47.5726548686,2.613,-0.3035,2.6305667165,44.56,-5.85,44.9423642013,134.19
2021-07-02 01:30:00,45.9975,-6.3245000000000005,46.4302628304,2.7575000000000003,-0.3145,2.7753768213,43.24,-6.01,43.6556720255,134.51,46.3075,-6.3645,46.7428220853,2.7575000000000003,-0.3145,2.7753768213,43.55,-6.05,43.9682271646,134.34
2021-07-02 02:00:00,45.9725,-6.417,46.4181930416,3.0425,-0.47700000000000004,3.0796647951,42.93,-5.94,43.3389951429,134.73,46.3025,-6.447,46.7491744874,3.0425,-0.47700000000000004,3.0796647951,43.26,-5.97,43.6699954202,134.56
2021-07-02 02:30:00,45.123,-6.5344999999999995,45.5936927573,3.133,-0.47450000000000003,3.1687283333,41.99,-6.06,42.4250362404,134.88,45.433,-6.5745000000000005,45.9062254956,3.133,-0.47450000000000003,3.1687283333,42.3,-6.1,42.7375712927,134.71
2021-07-02 03:00:00,44.1395,-6.819,44.6631192512,2.7795,-0.449,2.8155321433,41.36,-6.37,41.8476582379,134.93,44.4595,-6.849,44.9839520413,2.7795,-0.449,2.8155321433,41.68,-6.4,42.1685000919,134.76
2021-07-02 03:30:00,43.829,-6.764,44.3478628234,2.399,-0.28400000000000003,2.4157518498,41.43,-6.48,41.9337012437,135.1,44.129,-6.814,44.6519790939,2.399,-0.28400000000000003,2.4157518498,41.73,-6.53,42.2378242811,134.93
2021-07-02 04:00:00,44.037,-6.5805,44.5259514132,2.047,0.0095,2.0470220443,41.99,-6.59,42.5039786373,135.05,44.357,-6.6105,44.8468745762,2.047,0.0095,2.0470220443,42.31,-6.62,42.8247650315,134.87
2021-07-02 04:30:00,44.33,-6.4475,44.7964190115,1.9500000000000002,0.5625,2.0295088692,42.38,-7.01,42.9558436071,135.28,44.65,-6.4875,45.1188448018,1.9500000000000002,0.5625,2.0295088692,42.7,-7.05,43.2780833679,135.1
2021-07-02 05:00:00,44.087,-6.367,44.5443852579,1.867,0.623,1.9682017173,42.22,-6.99,42.7947251422,135.28,44.397,-6.407,44.8569198452,1.867,0.623,1.9682017173,42.53,-7.03,43.1070968635,135.13
2021-07-02 05:30:00,45.116,-6.3045,45.5543650625,1.796,0.5055000000000001,1.8657830126000001,43.32,-6.8100000000000005,43.8520067956,135.47,45.446,-6.3445,45.8867257085,1.796,0.5055000000000001,1.8657830126000001,43.65,-6.85,44.184216639,135.3
2021-07-02 06:00:00,46.1195,-6.042,46.5135898878,2.1495,0.518,2.211034656,43.97,-6.5600000000000005,44.4566586689,135.57,46.4495,-6.082,46.8459899484,2.1495,0.518,2.211034656,44.3,-6.6,44.78894953,135.4
2021-07-02 06:30:00,50.7325,-4.271,50.9119632037,2.7025,0.179,2.7084215422,48.03,-4.45,48.2357066912,135.38,51.0825,-4.301,51.2632461638,2.7025,0.179,2.7084215422,48.38,-4.48,48.5869817955,135.21
2021-07-02 07:00:00,54.548,-2.7805,54.6188198724,3.248,-0.24050000000000002,3.2568918082,51.3,-2.54,51.3628426005,134.49,54.938,-2.7905,55.0088241489,3.248,-0.24050000000000002,3.2568918082,51.69,-2.55,51.7528607905,134.32
2021-07-02 07:30:00,58.7445,-0.5465,58.7470419894,21.5345,2.0735,21.6340956016,37.21,-2.62,37.3021246044,134.28,59.0645,-0.5465,59.0670282179,21.5345,2.0735,21.6340956016,37.53,-2.62,37.6213410181,134.11
2021-07-02 08:00:00,61.009,1.248,61.0217632079,36.769,2.068,36.8271093761,24.24,-0.8200000000000001,24.2538656713,134.18,61.209,1.248,61.2217215129,36.769,2.068,36.8271093761,24.44,-0.8200000000000001,24.4537522683,134.01
2021-07-02 08:30:00,63.146,3.17,63.2255187088,39.076,1.42,39.1017924909,24.07,1.75,24.1335326879,133.78,63.316,3.2,63.3968126644,39.076,1.42,39.1017924909,24.24,1.78,24.3052669189,133.6
2021-07-02 09:00:00,63.2475,3.7,63.3556331848,41.5975,1.76,41.6347163585,21.65,1.94,21.7367453866,133.78,63.4175,3.7199999999999998,63.5265118376,41.5975,1.76,41.6347163585,21.82,1.96,21.9078524735,133.6
2021-07-02 09:30:00,62.3305,3.864,62.450153933,43.4405,1.454,43.4648266562,18.89,2.41,19.0431142411,134.54,62.4705,3.904,62.5923684346,43.4405,1.454,43.4648266562,19.03,2.45,19.1870633501,134.37
2021-07-02 10:00:00,60.9985,2.5515,61.0518398945,25.3685,-2.0985,25.4551467193,35.63,4.65,35.9321499496,134.18,61.2385,2.5915,61.2933092148,25.3685,-2.0985,25.4551467193,35.87,4.69,36.1753092592,134.01
2021-07-02 10:30:00,59.4615,3.5045,59.5646833493,41.1015,0.044500000000000005,41.1015240897,18.36,3.46,18.6831796009,133.95,59.6315,3.5445,59.7367497651,41.1015,0.044500000000000005,41.1015240897,18.53,3.5,18.8576483157,133.78
2021-07-02 11:00:00,59.5825,3.875,59.7083740463,44.8025,0.305,44.8035381555,14.78,3.5700000000000003,15.2050419269,133.95,59.6925,3.915,59.8207470803,44.8025,0.305,44.8035381555,14.89,3.61,15.321364169,133.78
2021-07-02 11:30:00,58.3055,2.753,58.3704577612,36.4755,0.8130000000000001,36.4845593265,21.83,1.94,21.9160329439,133.62,58.4655,2.783,58.5316989267,36.4755,0.8130000000000001,36.4845593265,21.99,1.97,22.0780660385,133.45
2021-07-02 12:00:00,57.1755,2.789,57.2434827841,31.6655,2.279,31.7474051105,25.51,0.51,25.5150974915,133.81,57.3455,2.799,57.4137681332,31.6655,2.279,31.7474051105,25.68,0.52,25.6852642579,133.64
2021-07-02 12:30:00,58.1955,3.1795,58.2822909682,33.0555,2.0595,33.1195957176,25.14,1.12,25.1649359228,133.54,58.3955,3.1895,58.4825386804,33.0555,2.0595,33.1195957176,25.34,1.13,25.36518283,133.37
2021-07-02 13:00:00,58.008,2.4565,58.0599901503,34.138,1.7265000000000001,34.1816302456,23.87,0.73,23.8811599383,133.59,58.178,2.4865,58.2311116694,34.138,1.7265000000000001,34.1816302456,24.04,0.76,24.052010311,133.43
2021-07-02 13:30:00,58.548,1.369,58.5640031504,23.898,0.40900000000000003,23.9014996391,34.65,0.96,34.6632961503,133.83,58.778,1.369,58.7939405466,23.898,0.40900000000000003,23.9014996391,34.88,0.96,34.8932085082,133.66
2021-07-02 14:00:00,57.116,0.7645000000000001,57.1211162028,10.396,-2.0355,10.593397767,46.72,2.8,46.8038289032,134.2,57.466,0.7845000000000001,57.4713545712,10.396,-2.0355,10.593397767,47.07,2.8200000000000003,47.1543985223,134.03
2021-07-02 14:30:00,57.503,0.548,57.5056111436,11.503,-2.242,11.7194527603,46.0,2.79,46.0845321122,133.77,57.853,0.588,57.8559880479,11.503,-2.242,11.7194527603,46.35,2.83,46.43631553,133.61
2021-07-02 15:00:00,53.9005,0.271,53.9011812602,12.9505,-2.989,13.2909582518,40.95,3.26,41.0795581768,133.84,54.2305,0.301,54.2313353261,12.9505,-2.989,13.2909582518,41.28,3.29,41.410898324,133.67
2021-07-02 15:30:00,52.7155,0.07150000000000001,52.715548489,23.0655,-2.1985,23.1700386815,29.65,2.27,29.7367684862,133.98,52.9655,0.0915,52.9655790349,23.0655,-2.1985,23.1700386815,29.9,2.29,29.9875657565,133.82
2021-07-02 16:00:00,53.519,-0.10200000000000001,53.519097199,34.829,1.028,34.8441677329,18.69,-1.13,18.7241288182,134.19,53.659,-0.092,53.6590788684,34.829,1.028,34.8441677329,18.83,-1.12,18.8632791423,134.03
2021-07-02 16:30:00,54.558,-0.547,54.5607420496,33.028,1.533,33.0635580814,21.53,-2.08,21.6302404055,135.29,54.708,-0.547,54.7107345317,33.028,1.533,33.0635580814,21.68,-2.08,21.7795500413,135.12
2021-07-02 17:00:00,57.378,-0.32,57.3788923211,30.468,2.47,30.5679558361,26.91,-2.79,27.0542455079,135.4,57.568,-0.33,57.5689458302,30.468,2.47,30.5679558361,27.1,-2.8,27.2442654517,135.23
2021-07-02 17:30:00,60.2805,-0.23850000000000002,60.2809718112,30.610500000000002,2.6715,30.7268550701,29.67,-2.91,29.8123632072,134.99,60.5005,-0.2485,60.5010103428,30.610500000000002,2.6715,30.7268550701,29.89,-2.92,30.0322909549,134.82
2021-07-02 18:00:00,61.3745,-0.5155000000000001,61.3766648695,28.3845,2.8445,28.5266720895,32.99,-3.36,33.1606649511,134.99,61.6245,-0.5355,61.6268266301,28.3845,2.8445,28.5266720895,33.24,-3.38,33.4114052383,134.82
2021-07-02 18:30:00,63.5375,0.3325,63.5383700019,36.1975,2.2625,36.2681390824,27.34,-1.9300000000000002,27.4080371424,135.19,63.7575,0.3425,63.7584199342,36.1975,2.2625,36.2681390824,27.56,-1.92,27.626798584,135.02
2021-07-02 19:00:00,63.575,0.048,63.5750181203,36.135,2.258,36.2054800963,27.44,-2.21,27.5288521373,135.31,63.785,0.048,63.7850180607,36.135,2.258,36.2054800963,27.65,-2.21,27.7381794644,135.15
2021-07-02 19:30:00,64.35,-1.0435,64.3584601451,26.83,3.1065,27.0092436445,37.52,-4.15,37.7488132264,136.03,64.62,-1.0535,64.6285870358,26.83,3.1065,27.0092436445,37.79,-4.16,38.018281129,135.86
2021-07-02 20:00:00,64.11,-2.156,64.1462425712,10.99,1.564,11.1007295256,53.12,-3.7199999999999998,53.2500967135,136.03,64.48,-2.176,64.5167061775,10.99,1.564,11.1007295256,53.49,-3.74,53.6205902616,135.86
2021-07-02 20:30:00,62.773,-2.556,62.8250162356,2.3529999999999998,0.244,2.3656172556,60.42,-2.8,60.4848443827,135.45,63.243,-2.576,63.2954407916,2.3529999999999998,0.244,2.3656172556,60.89,-2.8200000000000003,60.9552663845,135.28
2021-07-02 21:00:00,61.1145,-2.9765,61.1869402937,2.1845,0.35350000000000004,2.2129171923,58.93,-3.33,59.0240103687,133.85,61.5645,-2.9965,61.6373804805,2.1845,0.35350000000000004,2.2129171923,59.38,-3.35,59.4744222334,133.68
2021-07-02 21:30:00,59.034,-3.9475,59.1658339944,2.004,0.6425000000000001,2.1044767164,57.03,-4.59,57.2144125199,133.17,59.464,-3.9675000000000002,59.5962108884,2.004,0.6425000000000001,2.1044767164,57.46,-4.61,57.6446328811,133.0
2021-07-02 22:00:00,57.259,-5.162,57.49121085,1.949,0.628,2.0476779532,55.31,-5.79,55.6122306692,133.34,57.689,-5.212,57.9239645138,1.949,0.628,2.0476779532,55.74,-5.84,56.0450996966,133.17
2021-07-02 22:30:00,55.632,-5.9215,55.9462562309,1.862,0.6485000000000001,1.9716988234000001,53.77,-6.57,54.1698975447,133.43,56.052,-5.9615,56.3681309452,1.862,0.6485000000000001,1.9716988234000001,54.19,-6.61,54.5916495446,133.27
2021-07-02 23:00:00,52.727,-6.3545,53.1085322641,1.907,0.6455000000000001,2.0132856851,50.82,-7.0,51.2998284598,133.43,53.117,-6.4145,53.5029111287,1.907,0.6455000000000001,2.0132856851,51.21,-7.06,51.6943681652,133.27
2021-07-02 23:30:00,49.7655,-6.9265,50.2452126326,2.0455,0.6035,2.1326702746,47.72,-7.53,48.3104471103,133.57,50.1355,-6.9665,50.6171955219,2.0455,0.6035,2.1326702746,48.09,-7.57,48.6821630579,133.4
2021-07-03 00:00:00,46.934,-7.5600000000000005,47.5389730221,2.034,0.64,2.1323123599000002,44.9,-8.2,45.6426335787,134.15,47.284,-7.62,47.8940607591,2.034,0.64,2.1323123599000002,45.25,-8.26,45.9977184217,133.99
2021-07-03 00:30:00,43.445,-7.9005,44.1575126706,1.065,0.5495,1.1984052945,42.38,-8.45,43.2141978984,134.43,43.755,-7.9605,44.4732457243,1.065,0.5495,1.1984052945,42.69,-8.51,43.5299460142,134.25
2021-07-03 01:00:00,42.286,-7.9719999999999995,43.0309026166,1.146,0.528,1.2617844507,41.14,-8.5,42.0089228617,134.43,42.596,-8.022,43.3448001495,1.146,0.528,1.2617844507,41.45,-8.55,42.3226298805,134.25
2021-07-03 01:30:00,41.177,-8.4845,42.042027416,1.087,0.5155000000000001,1.2030416659,40.09,-9.0,41.0878096277,134.67,41.487,-8.5445,42.3577578402,1.087,0.5155000000000001,1.2030416659,40.4,-9.06,41.4034249791,134.5
2021-07-03 02:00:00,40.452,-8.8595,41.4108083023,0.982,0.5505,1.125777176,39.47,-9.41,40.5762122431,134.91,40.752,-8.9095,41.7145621366,0.982,0.5505,1.125777176,39.77,-9.46,40.8796342939,134.74
2021-07-03 02:30:00,39.7935,-8.8805,40.7723671437,1.0335,0.5595,1.1752287011,38.76,-9.44,39.8929968792,135.15,40.0835,-8.9405,41.068473462,1.0335,0.5595,1.1752287011,39.05,-9.5,40.1889599268,134.98
2021-07-03 03:00:00,38.7595,-9.303,39.8603142141,1.0695000000000001,0.08700000000000001,1.0730327348,37.69,-9.39,38.8420931465,134.9,39.0395,-9.363,40.1465855242,1.0695000000000001,0.08700000000000001,1.0730327348,37.97,-9.45,39.1282941105,134.72
2021-07-03 03:30:00,38.177,-9.5765,39.3597850763,1.167,-0.2565,1.1948561629,37.01,-9.32,38.1654621353,135.07,38.447,-9.6265,39.6338404807,1.167,-0.2565,1.1948561629,37.28,-9.37,38.4395018178,134.89
2021-07-03 04:00:00,38.23,-9.5285,39.3995585286,1.1400000000000001,-0.20850000000000002,1.1589099404,37.09,-9.32,38.2430451193,135.07,38.52,-9.5785,39.6930480343,1.1400000000000001,-0.20850000000000002,1.1589099404,37.38,-9.37,38.5364930942,134.89
2021-07-03 04:30:00,38.025,-9.5695,39.2106612447,1.145,-0.0195,1.145166036,36.88,-9.55,38.0964158419,135.28,38.295,-9.6295,39.4871408847,1.145,-0.0195,1.145166036,37.15,-9.61,38.3728367468,135.11
2021-07-03 05:00:00,37.615,-9.839,38.8805111335,1.015,0.101,1.020012745,36.6,-9.94,37.9257643298,135.46,37.885,-9.899000000000001,39.1569077686,1.015,0.101,1.020012745,36.87,-10.0,38.2020536097,135.28
2021-07-03 05:30:00,37.527,-9.8695,38.8031282147,1.077,-0.0995,1.0815864505,36.45,-9.77,37.7366585696,135.77,37.807,-9.9295,39.0891828931,1.077,-0.0995,1.0815864505,36.73,-9.83,38.0226485137,135.6
2021-07-03 06:00:00,38.0805,-9.6785,39.2911929381,1.1705,0.061500000000000006,1.1721145422,36.91,-9.74,38.1734947313,135.62,38.3505,-9.7385,39.5676538665,1.1705,0.061500000000000006,1.1721145422,37.18,-9.8,38.4498686604,135.45
2021-07-03 06:30:00,40.677,-8.9255,41.6447221056,1.187,-0.2555,1.2141866619,39.49,-8.67,40.4305453834,135.01,40.967,-8.9755,41.9387015685,1.187,-0.2555,1.2141866619,39.78,-8.72,40.7245233244,134.83
2021-07-03 07:00:00,42.622,-8.2465,43.412436539,1.292,-0.2265,1.3117035679,41.33,-8.02,42.1009417947,135.01,42.922,-8.2965,43.7164728249,1.292,-0.2265,1.3117035679,41.63,-8.07,42.4049737649,134.83
2021-07-03 07:30:00,45.415,-7.6915,46.0617129214,1.665,-0.4015,1.7127250947000001,43.75,-7.29,44.3532028156,134.77,45.745,-7.7315000000000005,46.39376162,1.665,-0.4015,1.7127250947000001,44.08,-7.33,44.6852917636,134.6
2021-07-03 08:00:00,47.9505,-7.2195,48.4909437988,2.5905,-0.5195000000000001,2.6420769292,45.36,-6.7,45.8521493498,134.66,48.3005,-7.2595,48.842999913,2.5905,-0.5195000000000001,2.6420769292,45.71,-6.74,46.204238983,134.49
2021-07-03 08:30:00,50.6385,-6.5809999999999995,51.0643441478,2.8885,-0.521,2.9351104323,47.75,-6.06,48.1330042694,134.21,50.9885,-6.611,51.4152939625,2.8885,-0.521,2.9351104323,48.1,-6.09,48.4839983912,134.04
2021-07-03 09:00:00,52.511,-5.9935,52.8519362299,5.531,-1.2235,5.6647076933000005,46.98,-4.77,47.2215342826,133.96,52.871,-6.0235,53.213017141,5.531,-1.2235,5.6647076933000005,47.34,-4.8,47.5827237556,133.79
2021-07-03 09:30:00,53.5045,-5.5015,53.7865970526,4.9945,-1.1715,5.130052875,48.51,-4.33,48.7028643921,133.32,53.8645,-5.5215,54.1467572667,4.9945,-1.1715,5.130052875,48.87,-4.35,49.0632184024,133.15
2021-07-03 10:00:00,55.48,-4.907,55.6965802272,4.12,-1.067,4.255923989,51.36,-3.84,51.5033513473,133.6,55.87,-4.927,56.086827589,4.12,-1.067,4.255923989,51.75,-3.86,51.8937578134,133.43
2021-07-03 10:30:00,56.7885,-3.7215,56.9103092111,16.1185,1.1885,16.1622577167,40.67,-4.91,40.9653145966,133.23,57.1285,-3.7515,57.2515437739,16.1185,1.1885,16.1622577167,41.01,-4.94,41.3064607537,133.05
2021-07-03 11:00:00,57.6225,-3.032,57.7022142578,26.5025,2.998,26.6715299571,31.12,-6.03,31.6988217447,133.62,57.8525,-3.062,57.9334756445,26.5025,2.998,26.6715299571,31.35,-6.06,31.9303319745,133.44
2021-07-03 11:30:00,57.355,-3.303,57.4500290165,27.025,2.797,27.169354685,30.33,-6.1,30.9373382824,133.77,57.575,-3.333,57.6713925096,27.025,2.797,27.169354685,30.55,-6.13,31.1589377226,133.6
2021-07-03 12:00:00,56.209,-3.709,56.331237888,27.389,3.101,27.5639895879,28.82,-6.8100000000000005,29.6136539454,134.09,56.429,-3.749,56.5533999155,27.389,3.101,27.5639895879,29.04,-6.85,29.8369586252,133.92
2021-07-03 12:30:00,56.203,-4.696,56.3988441814,9.643,-0.326,9.6485089522,46.56,-4.37,46.7646287273,133.93,56.523,-4.726,56.7202310027,9.643,-0.326,9.6485089522,46.88,-4.4,47.0860318991,133.76
2021-07-03 13:00:00,55.7155,-4.9505,55.9350014794,6.4055,-1.5905,6.6000091288,49.31,-3.36,49.4243431924,133.52,56.0955,-4.9705,56.3152820334,6.4055,-1.5905,6.6000091288,49.69,-3.38,49.8048240635,133.35
2021-07-03 13:30:00,52.8785,-5.3815,53.1516350125,7.7785,-2.0315,8.0394063525,45.1,-3.35,45.2242468152,133.28,53.2285,-5.4015,53.5018636545,7.7785,-2.0315,8.0394063525,45.45,-3.37,45.5747671415,133.11
2021-07-03 14:00:00,52.792,-5.546,53.0825148236,7.852,-1.816,8.0592654752,44.94,-3.73,45.0945284929,133.68,53.122,-5.556,53.4117591921,7.852,-1.816,8.0592654752,45.27,-3.74,45.4242281167,133.5
2021-07-03 14:30:00,51.89,-5.6775,52.1996753462,6.08,-1.5375,6.2713879046,45.81,-4.14,45.9966922724,133.78,52.24,-5.6975,52.5497774139,6.08,-1.5375,6.2713879046,46.16,-4.16,46.3470732625,133.6
2021-07-03 15:00:00,52.131,-6.1815,52.4962103704,9.521,-2.0815,9.7458751916,42.61,-4.1,42.8067996935,134.15,52.451,-6.2015,52.8163421987,9.521,-2.0815,9.7458751916,42.93,-4.12,43.1272454488,133.97
2021-07-03 15:30:00,50.221,-6.5445,50.6456248974,11.511,-2.7645,11.8383098984,38.71,-3.7800000000000002,38.8941190927,134.38,50.521,-6.5645,50.9456975735,11.511,-2.7645,11.8383098984,39.01,-3.8,39.1946437667,134.21
2021-07-03 16:00:00,45.7285,-6.966,46.2560360196,10.5885,-2.676,10.9214151212,35.14,-4.29,35.4008997061,134.38,45.9985,-6.986,46.5259733724,10.5885,-2.676,10.9214151212,35.41,-4.31,35.6713358314,134.21
2021-07-03 16:30:00,47.2325,-6.921,47.7368756545,9.3625,-2.451,9.6780063675,37.87,-4.47,38.1328965593,134.42,47.5125,-6.9510000000000005,48.0182679535,9.3625,-2.451,9.6780063675,38.15,-4.5,38.4144829459,134.24
2021-07-03 17:00:00,48.956,-6.771,49.4220231982,12.466,-2.961,12.8128325128,36.49,-3.81,36.6883660034,134.62,49.236,-6.791,49.7021264837,12.466,-2.961,12.8128325128,36.77,-3.83,36.9689301982,134.45
2021-07-03 17:30:00,48.6215,-6.5809999999999995,49.0648532378,13.5015,-3.441,13.9330895084,35.12,-3.14,35.2600907543,134.12,48.8715,-6.591,49.3139411653,13.5015,-3.441,13.9330895084,35.37,-3.15,35.5099901436,133.94
2021-07-03 18:00:00,51.2265,-6.365,51.6204177361,10.586500000000001,-2.6550000000000002,10.9143486865,40.64,-3.71,40.808990431,134.12,51.5365,-6.375,51.929292863,10.586500000000001,-2.6550000000000002,10.9143486865,40.95,-3.7199999999999998,41.1186198698,133.94
2021-07-03 18:30:00,54.2665,-5.2745,54.5222282422,29.2465,1.7055,29.2961856306,25.02,-6.98,25.9753883513,134.16,54.4665,-5.3145,54.7251636133,29.2465,1.7055,29.2961856306,25.22,-7.02,26.1787853041,133.98
2021-07-03 19:00:00,55.751,-5.2455,55.9972255674,27.971,2.7045,28.1014441132,27.78,-7.95,28.8951708768,134.8,55.961,-5.2955,56.2109939536,27.971,2.7045,28.1014441132,27.99,-8.0,29.1108244473,134.62
2021-07-03 19:30:00,57.174,-5.042,57.3958887029,27.954,2.9779999999999998,28.1121788554,29.22,-8.02,30.3006402573,135.08,57.394,-5.082,57.6185556917,27.954,2.9779999999999998,28.1121788554,29.44,-8.06,30.5233877543,134.9
2021-07-03 20:00:00,56.261,-5.44,56.5233909192,26.061,3.19,26.2555102978,30.2,-8.63,31.4088665825,134.73,56.491,-5.49,56.7571421145,26.061,3.19,26.2555102978,30.43,-8.68,31.6437560982,134.55
2021-07-03 20:30:00,54.6305,-5.8475,54.942558973,26.2405,3.4025,26.4601747254,28.39,-9.25,29.8589115676,134.96,54.8405,-5.9075,55.1577646075,26.2405,3.4025,26.4601747254,28.6,-9.31,30.0771690822,134.78
2021-07-03 21:00:00,53.673,-6.872,54.1111385299,13.063,1.188,13.1169094302,40.61,-8.06,41.4021219263,134.47,53.943,-6.922,54.3853043845,13.063,1.188,13.1169094302,40.88,-8.11,41.6766901277,134.3
2021-07-03 21:30:00,52.8725,-7.507,53.4027743217,2.4825,-0.687,2.5758057477,50.39,-6.82,50.849429692,134.63,53.2525,-7.547,53.7846257331,2.4825,-0.687,2.5758057477,50.77,-6.86,51.2313624648,134.45
2021-07-03 22:00:00,52.2175,-7.807,52.7978840035,2.2175,-0.647,2.3099600105,50.0,-7.16,50.5100544446,134.69,52.5975,-7.857,53.1811005457,2.2175,-0.647,2.3099600105,50.38,-7.21,50.8933050607,134.53
2021-07-03 22:30:00,52.1195,-8.188,52.7587492673,2.4895,-0.798,2.6142712656000002,49.63,-7.39,50.1771760863,134.44,52.4995,-8.228,53.1403564558,2.4895,-0.798,2.6142712656000002,50.01,-7.43,50.5589260171,134.26
2021-07-03 23:00:00,49.5725,-8.6615,50.3234968827,2.6025,-0.8115,2.7260848299,46.97,-7.85,47.6214594484,133.97,49.9225,-8.7215,50.678600696,2.6025,-0.8115,2.7260848299,47.32,-7.91,47.976561986,133.79
2021-07-03 23:30:00,46.955,-9.0185,47.813234227,2.515,-0.8185,2.6448378495,44.44,-8.2,45.1901936265,134.47,47.305,-9.0685,48.1663857607,2.515,-0.8185,2.6448378495,44.79,-8.25,45.5434583667,134.29
2021-07-04 00:00:00,44.445,-9.4115,45.4305443204,2.275,-0.5215000000000001,2.3340066945,42.17,-8.89,43.0968792374,134.91,44.765,-9.461500000000001,45.7539638419,2.275,-0.5215000000000001,2.3340066945,42.49,-8.94,43.4203143701,134.73
2021-07-04 00:30:00,43.174,-9.2175,44.1469883712,2.404,-0.3875,2.4350302360000002,40.77,-8.83,41.7152466132,134.86,43.474,-9.2675,44.450818128,2.404,-0.3875,2.4350302360000002,41.07,-8.88,42.0190349723,134.68
2021-07-04 01:00:00,41.78,-9.3435,42.8120239214,2.2800000000000002,-0.3635,2.3087945448,39.5,-8.98,40.5079054013,135.15,42.08,-9.3935,43.1157076047,2.2800000000000002,-0.3635,2.3087945448,39.8,-9.03,40.8115290084,134.98
2021-07-04 01:30:00,40.597,-9.971,41.8035554708,2.147,-0.121,2.1504069382,38.45,-9.85,39.6916238015,135.53,40.887,-10.041,42.1018817869,2.147,-0.121,2.1504069382,38.74,-9.92,39.9899237309,135.35
2021-07-04 02:00:00,39.942,-10.2015,41.2241915172,2.002,-0.2215,2.0142160386,37.94,-9.98,39.2306512819,135.75,40.232,-10.2515,41.5175514241,2.002,-0.2215,2.0142160386,38.23,-10.03,39.5238383764,135.57
2021-07-04 02:30:00,39.2975,-10.3315,40.6329102883,2.0375,0.018500000000000003,2.037583986,37.26,-10.35,38.670791303,135.75,39.5675,-10.4015,40.9118351886,2.0375,0.018500000000000003,2.037583986,37.53,-10.42,38.949676507,135.57
2021-07-04 03:00:00,38.2765,-10.348,39.6506186112,2.2365,-0.048,2.2370150312,36.04,-10.3,37.482950791,135.69,38.5565,-10.408,39.9365766716,2.2365,-0.048,2.2370150312,36.32,-10.36,37.7686642602,135.51
2021-07-04 03:30:00,37.477,-10.346,38.8788534425,2.487,-0.326,2.5082753039,34.99,-10.02,36.396435265,135.6,37.737,-10.406,39.1454467978,2.487,-0.326,2.5082753039,35.25,-10.08,36.6629090499,135.42
2021-07-04 04:00:00,37.141,-10.3515,38.5565485132,2.661,-0.41150000000000003,2.6926294305000003,34.48,-9.94,35.884174785,135.6,37.401,-10.4115,38.8231133894,2.661,-0.41150000000000003,2.6926294305000003,34.74,-10.0,36.1506237844,135.42
2021-07-04 04:30:00,37.358,-10.485,38.8014869432,2.5380000000000003,-0.115,2.540604062,34.82,-10.37,36.3313817519,135.6,37.618,-10.545,39.0680297558,2.5380000000000003,-0.115,2.540604062,35.08,-10.43,36.5976952826,135.42
2021-07-04 05:00:00,36.8345,-10.6305,38.337813194,2.5345,-0.1005,2.5364917701,34.3,-10.53,35.8799512263,136.2,37.0845,-10.6905,38.5946489879,2.5345,-0.1005,2.5364917701,34.55,-10.59,36.1365548994,136.02
2021-07-04 05:30:00,36.5005,-10.6295,38.0167432916,2.3705,-0.23950000000000002,2.3825680473,34.13,-10.39,35.6764488143,136.05,36.7605,-10.6795,38.2803615513,2.3705,-0.23950000000000002,2.3825680473,34.39,-10.44,35.939750973,135.87
2021-07-04 06:00:00,37.058,-10.5325,38.5256916907,2.248,-0.3325,2.2724568753,34.81,-10.2,36.2736281615,136.05,37.308,-10.5925,38.7825723779,2.248,-0.3325,2.2724568753,35.06,-10.26,36.5304147253,135.87
2021-07-04 06:30:00,38.779,-10.223,40.1038722569,2.3689999999999998,-0.033,2.3692298327,36.41,-10.19,37.8090491814,136.17,39.049,-10.273,40.377703377,2.3689999999999998,-0.033,2.3692298327,36.68,-10.24,38.082541932,135.99
2021-07-04 07:00:00,39.673,-9.859,40.8796625475,2.803,-0.059000000000000004,2.8036208731,36.87,-9.8,38.1501887282,136.17,39.953,-9.919,41.1658689936,2.803,-0.059000000000000004,2.8036208731,37.15,-9.86,38.4362081897,135.99
2021-07-04 07:30:00,41.927,-9.132,42.9099843044,3.817,0.068,3.8176056632,38.11,-9.2,39.2047458862,135.88,42.217,-9.182,43.2039837631,3.817,0.068,3.8176056632,38.4,-9.25,39.498386043000004,135.7
2021-07-04 08:00:00,43.8485,-8.6275,44.6892012515,3.8685,0.0925,3.8696057293,39.98,-8.72,40.9199071358,135.38,44.1485,-8.6875,44.9951409432,3.8685,0.0925,3.8696057293,40.28,-8.78,41.2258025998,135.2
2021-07-04 08:30:00,47.146,-8.0025,47.8203442297,5.206,-0.1325,5.2076858824,41.94,-7.87,42.672010733,134.44,47.466,-8.0425,48.1425275848,5.206,-0.1325,5.2076858824,42.26,-7.91,42.9939030561,134.26
2021-07-04 09:00:00,48.828,-7.7365,49.4371016166,7.098,-1.1765,7.1948423367,41.73,-6.5600000000000005,42.2424727022,135.51,49.138,-7.7665,49.7479805243,7.098,-1.1765,7.1948423367,42.04,-6.59,42.5533747193,135.33
2021-07-04 09:30:00,49.9795,-7.0565,50.4751880878,6.8495,-1.1265,6.9415165850000005,43.13,-5.93,43.5357531232,135.37,50.2895,-7.0865,50.7863396249,6.8495,-1.1265,6.9415165850000005,43.44,-5.96,43.8469520035,135.19
2021-07-04 10:00:00,51.153,-6.652,51.583703948,9.343,-2.192,9.5966928158,41.81,-4.46,42.0472079929,135.5,51.473,-6.662,51.9023310941,9.343,-2.192,9.5966928158,42.13,-4.47,42.366470233,135.32
