Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-04 10:30:00,50.7165,-6.12,51.0844180964,8.1165,-2.01,8.3616787938,42.6,-4.11,42.7978048502,135.08,51.0365,-6.15,51.405708168,8.1165,-2.01,8.3616787938,42.92,-4.14,43.1192068573,134.9
2021-07-04 11:00:00,54.505,-5.583,54.7901899431,7.925,-1.933,8.1573349815,46.58,-3.65,46.7227878021,134.51,54.865,-5.593,55.1493415555,7.925,-1.933,8.1573349815,46.94,-3.66,47.0824723225,134.33
2021-07-04 11:30:00,53.937,-5.168,54.1840215654,10.337,-2.448,10.622912642,43.6,-2.7199999999999998,43.6847616452,133.6,54.267,-5.178,54.5134751506,10.337,-2.448,10.622912642,43.93,-2.73,44.0147452566,133.42
2021-07-04 12:00:00,56.739,-4.812,56.9426857902,10.559,-2.392,10.8265481572,46.18,-2.42,46.2433649295,133.6,57.079,-4.822,57.2823177342,10.559,-2.392,10.8265481572,46.52,-2.43,46.5834230172,133.42
2021-07-04 12:30:00,58.229,-4.5465,58.4062248673,11.219,-2.6265,11.5223462563,47.01,-1.92,47.0491923416,134.31,58.589,-4.5465,58.7651391834,11.219,-2.6265,11.5223462563,47.37,-1.92,47.4088947351,134.13
2021-07-04 13:00:00,58.4005,-4.515,58.5747695279,7.5705,-1.795,7.7803917157,50.83,-2.7199999999999998,50.9027238957,134.31,58.7705,-4.525,58.9444424458,7.5705,-1.795,7.7803917157,51.2,-2.73,51.272730569,134.13
2021-07-04 13:30:00,58.268,-4.577,58.4474871402,4.898,-1.217,5.0469290663,53.37,-3.36,53.4756626887,135.47,58.668,-4.5969999999999995,58.8478260686,4.898,-1.217,5.0469290663,53.77,-3.38,53.8761292225,135.29
2021-07-04 14:00:00,55.452,-5.16,55.6915604378,7.012,-1.56,7.1834353898,48.44,-3.6,48.5735895318,135.47,55.842,-5.17,56.080815472,7.012,-1.56,7.1834353898,48.83,-3.61,48.9632617378,135.29
2021-07-04 14:30:00,54.0045,-5.8885000000000005,54.3245842368,8.8045,-2.0585,9.0419379836,45.2,-3.83,45.3619763679,135.72,54.3345,-5.8985,54.6537299047,8.8045,-2.0585,9.0419379836,45.53,-3.84,45.6916458447,135.55
2021-07-04 15:00:00,55.161,-6.074,55.4944087003,7.721,-1.9540000000000002,7.9644181834,47.44,-4.12,47.6185678071,135.34,55.521,-6.094,55.8544382928,7.721,-1.9540000000000002,7.9644181834,47.8,-4.14,47.9789495508,135.17
2021-07-04 15:30:00,56.2605,-6.0775,56.5878066946,6.3205,-1.4375,6.4819076282,49.94,-4.64,50.1550914664,135.24,56.6305,-6.1075,56.9588894423,6.3205,-1.4375,6.4819076282,50.31,-4.67,50.5262802906,135.07
2021-07-04 16:00:00,57.068,-6.111,57.3942588157,6.358,-1.191,6.4685891043,50.71,-4.92,50.948115765,135.08,57.448,-6.131,57.7742318426,6.358,-1.191,6.4685891043,51.09,-4.94,51.3282738849,134.9
2021-07-04 16:30:00,57.7095,-5.5305,57.9738977515,20.4395,0.6695,20.4504618652,37.27,-6.2,37.7821770151,135.37,58.0095,-5.5705,58.2763464924,20.4395,0.6695,20.4504618652,37.57,-6.24,38.0846753958,135.19
2021-07-04 17:00:00,57.0665,-5.094,57.2934050153,32.3965,1.956,32.4554948853,24.67,-7.05,25.6575797767,135.53,57.2665,-5.114,57.4943911895,32.3965,1.956,32.4554948853,24.87,-7.07,25.8554017567,135.36
2021-07-04 17:30:00,57.916,-5.044,58.1352302137,30.626,2.556,30.7324748759,27.29,-7.6,28.3285033138,135.89,58.106,-5.094,58.3288613981,30.626,2.556,30.7324748759,27.48,-7.65,28.5249522348,135.71
2021-07-04 18:00:00,59.037,-4.8625,59.2369080494,28.587,3.1275,28.7575698773,30.45,-7.99,31.480829086900002,135.89,59.267,-4.9025,59.469418992,28.587,3.1275,28.7575698773,30.68,-8.03,31.7134561346,135.71
2021-07-04 18:30:00,59.5425,-4.899,59.7436984731,28.1325,3.351,28.3313740798,31.41,-8.25,32.4753845243,135.69,59.7725,-4.939,59.9762075931,28.1325,3.351,28.3313740798,31.64,-8.29,32.708006665,135.51
2021-07-04 19:00:00,60.3545,-5.1575,60.5744622469,29.4745,2.9425,29.6210137656,30.88,-8.1,31.9246675785,135.98,60.5745,-5.1975,60.7970727626,29.4745,2.9425,29.6210137656,31.1,-8.14,32.147621996,135.79
2021-07-04 19:30:00,60.1895,-6.0795,60.4957538221,9.8695,0.6105,9.888363894,50.32,-6.69,50.7627668671,136.03,60.5395,-6.1295,60.8490084595,9.8695,0.6105,9.888363894,50.67,-6.74,51.1163036614,135.85
2021-07-04 20:00:00,59.8215,-6.3025,60.1525840551,5.0715,-0.4325,5.0899084962,54.75,-5.87,55.0637757514,135.44,60.2315,-6.3325,60.5634720644,5.0715,-0.4325,5.0899084962,55.16,-5.9,55.4746392507,135.27
2021-07-04 20:30:00,59.2565,-6.66,59.6295932591,3.6165000000000003,-0.15,3.6196094057,55.64,-6.51,56.0195474812,134.29,59.6765,-6.7,60.0514333905,3.6165000000000003,-0.15,3.6196094057,56.06,-6.55,56.441350976,134.11
2021-07-04 21:00:00,58.11,-6.721,58.4973840526,3.09,-0.341,3.1087587555,55.02,-6.38,55.3886703216,134.29,58.52,-6.761,58.9092651541,3.09,-0.341,3.1087587555,55.43,-6.42,55.8005492805,134.11
2021-07-04 21:30:00,56.7425,-6.9765,57.1697722446,3.4725,-0.3865,3.4939431163,53.27,-6.59,53.6760747447,134.24,57.1625,-7.0165,57.5915156816,3.4725,-0.3865,3.4939431163,53.69,-6.63,54.0978095675,134.07
2021-07-04 22:00:00,55.2335,-7.4415,55.7325348831,3.5935,-0.5015000000000001,3.6283253024,51.64,-6.94,52.1042531853,134.7,55.6135,-7.4915,56.1158084188,3.5935,-0.5015000000000001,3.6283253024,52.02,-6.99,52.4875270898,134.53
2021-07-04 22:30:00,55.3125,-7.1375,55.771108672,2.9225000000000003,-0.2975,2.9376031897,52.39,-6.84,52.8346259568,133.82,55.7025,-7.1875,56.1643006055,2.9225000000000003,-0.2975,2.9376031897,52.78,-6.89,53.2278169757,133.65
2021-07-04 23:00:00,52.1715,-7.538,52.7132512396,2.8215,-0.278,2.8351624733,49.35,-7.26,49.88115977,133.82,52.5515,-7.578,53.0950679089,2.8215,-0.278,2.8351624733,49.73,-7.3,50.262937638,133.65
2021-07-04 23:30:00,48.444,-7.8795,49.080624041,2.984,-0.3295,3.0021369472,45.46,-7.55,46.0826876386,134.5,48.784,-7.9295,49.4242412815,2.984,-0.3295,3.0021369472,45.8,-7.6,46.426285658,134.32
2021-07-05 00:00:00,45.0165,-8.3995,45.7934151653,3.4665,-0.3895,3.4883137044,41.55,-8.01,42.3150398795,134.39,45.3265,-8.4595,46.1091611559,3.4665,-0.3895,3.4883137044,41.86,-8.07,42.6307928615,134.21
2021-07-05 00:30:00,43.061,-8.3485,43.8628222217,3.801,-0.6885,3.8628529936,39.26,-7.66,40.0002899989,135.13,43.361,-8.3885,44.1649550351,3.801,-0.6885,3.8628529936,39.56,-7.7,40.3024019135,134.95
2021-07-05 01:00:00,41.9055,-8.759,42.8111085029,4.2255,-0.8290000000000001,4.306052862,37.68,-7.93,38.5054190991,135.54,42.1755,-8.809,43.0856273164,4.2255,-0.8290000000000001,4.306052862,37.95,-7.98,38.7799290871,135.37
2021-07-05 01:30:00,40.849,-9.0165,41.8322611539,3.759,-0.6265000000000001,3.8108507252,37.09,-8.39,38.0270982327,135.68,41.129,-9.0665,42.1164583417,3.759,-0.6265000000000001,3.8108507252,37.37,-8.44,38.3112320345,135.5
2021-07-05 02:00:00,40.363,-9.1425,41.3854693733,4.393,-0.8725,4.4788062305,35.97,-8.27,36.9084516066,135.46,40.633,-9.1925,41.659845718,4.393,-0.8725,4.4788062305,36.24,-8.32,37.1827917188,135.28
2021-07-05 02:30:00,40.071,-8.958,41.0600877374,4.601,-0.838,4.6766916725000005,35.47,-8.12,36.3875706801,135.06,40.341,-8.998,41.332315263,4.601,-0.838,4.6766916725000005,35.74,-8.16,36.6596944886,134.89
2021-07-05 03:00:00,39.548,-8.9295,40.5435602069,4.948,-0.7295,5.0014872038,34.6,-8.2,35.5584026638,135.06,39.808,-8.9895,40.8103905182,4.948,-0.7295,5.0014872038,34.86,-8.26,35.8252313321,134.89
2021-07-05 03:30:00,39.26,-9.0565,40.2910386097,5.13,-0.8165,5.1945714212,34.13,-8.24,35.1106038114,135.06,39.5,-9.1065,40.5361362521,5.13,-0.8165,5.1945714212,34.37,-8.29,35.3556360429,134.89
2021-07-05 04:00:00,38.5515,-9.0085,39.5900394607,4.9315,-0.9985,5.0315697849,33.62,-8.01,34.5610257371,135.29,38.8115,-9.0485,39.852325961,4.9315,-0.9985,5.0315697849,33.88,-8.05,34.8232235728,135.11
2021-07-05 04:30:00,38.4875,-9.0155,39.5293169243,4.4675,-0.9655,4.5706396161,34.02,-8.05,34.9594465059,135.29,38.7275,-9.0655,39.7743956145,4.4675,-0.9655,4.5706396161,34.26,-8.1,35.2045110746,135.11
2021-07-05 05:00:00,38.5775,-8.7645,39.5605860232,4.7275,-1.1445,4.8640658404,33.85,-7.62,34.6970733636,135.29,38.8375,-8.8145,39.8252032826,4.7275,-1.1445,4.8640658404,34.11,-7.67,34.9617076242,135.11
2021-07-05 05:30:00,39.7095,-8.2525,40.5579603346,4.6795,-1.1125,4.8099247915,35.03,-7.14,35.7502517474,135.22,39.9695,-8.2925,40.8206624946,4.6795,-1.1125,4.8099247915,35.29,-7.18,36.0130045956,135.04
2021-07-05 06:00:00,41.8725,-7.7465,42.583030875,4.5725,-1.0565,4.6929679841,37.3,-6.69,37.8951989043,135.12,42.1325,-7.7765,42.844153726,4.5725,-1.0565,4.6929679841,37.56,-6.72,38.1564149259,134.95
2021-07-05 06:30:00,47.2505,-5.668,47.5892422113,5.7505,-1.358,5.9086727994,41.5,-4.31,41.72320817,135.52,47.5505,-5.698,47.8906802442,5.7505,-1.358,5.9086727994,41.8,-4.34,42.0247022595,135.34
2021-07-05 07:00:00,51.244,-3.9155,51.3933719097,5.864,-1.5354999999999999,6.0617040715,45.38,-2.38,45.4423678961,134.58,51.584,-3.9255,51.7331480412,5.864,-1.5354999999999999,6.0617040715,45.72,-2.39,45.7824256675,134.41
2021-07-05 07:30:00,56.0345,-1.55,56.0559335865,8.0445,-2.24,8.3505437098,47.99,0.6900000000000001,47.9949601521,134.42,56.3845,-1.54,56.4055266818,8.0445,-2.24,8.3505437098,48.34,0.7000000000000001,48.3450680008,134.25
2021-07-05 08:00:00,59.043,0.2315,59.0434538391,10.423,-2.9085,10.8211968492,48.62,3.14,48.7212889813,133.89,59.403,0.2515,59.4035323971,10.423,-2.9085,10.8211968492,48.98,3.16,49.0818296317,133.72
2021-07-05 08:30:00,60.9065,1.432,60.9233318709,11.3765,-3.108,11.7934056256,49.53,4.54,49.7376366548,134.41,61.2965,1.472,61.3141720669,11.3765,-3.108,11.7934056256,49.92,4.58,50.1296598831,134.23
2021-07-05 09:00:00,59.693,1.9220000000000002,59.7239343396,14.153,-3.918,14.6853032996,45.54,5.84,45.9129306405,134.41,60.043,1.962,60.0750471743,14.153,-3.918,14.6853032996,45.89,5.88,46.2651758886,134.23
2021-07-05 09:30:00,58.9355,2.1955,58.9763798524,16.0755,-4.3245000000000005,16.6470117589,42.86,6.52,43.353085242,134.38,59.2455,2.2455,59.2880387642,16.0755,-4.3245000000000005,16.6470117589,43.17,6.57,43.6670791329,134.2
2021-07-05 10:00:00,58.524,2.453,58.5753854874,16.254,-4.307,16.8149565863,42.27,6.76,42.8071314152,133.89,58.824,2.503,58.8772280682,16.254,-4.307,16.8149565863,42.57,6.8100000000000005,43.1112630295,133.72
2021-07-05 10:30:00,59.5225,2.62,59.5801343255,10.8625,-2.92,11.2481245659,48.66,5.54,48.9743524715,133.69,59.8925,2.67,59.9519845898,10.8625,-2.92,11.2481245659,49.03,5.59,49.3476341885,133.52
2021-07-05 11:00:00,63.3835,3.453,63.4774864125,10.3735,-2.157,10.5953834876,53.01,5.61,53.3060240498,133.79,63.7735,3.483,63.8685414837,10.3735,-2.157,10.5953834876,53.4,5.64,53.6970166769,133.61
2021-07-05 11:30:00,63.6125,4.2805,63.7563552636,8.8925,-2.3395,9.1950974166,54.72,6.62,55.118987654,133.43,64.0125,4.3205,64.1581395966,8.8925,-2.3395,9.1950974166,55.12,6.66,55.5208969668,133.25
2021-07-05 12:00:00,64.4725,3.9495,64.5933572939,14.3725,-3.1805,14.720201646,50.1,7.13,50.6048110361,133.19,64.8525,3.9995000000000003,64.9757089727,14.3725,-3.1805,14.720201646,50.48,7.18,50.9880652702,133.02
2021-07-05 12:30:00,64.1325,4.3915,64.2826790706,13.6725,-3.2585,14.055428791,50.46,7.65,51.0365956937,133.37,64.5225,4.4415,64.6751878892,13.6725,-3.2585,14.055428791,50.85,7.7,51.4296850078,133.21
2021-07-05 13:00:00,64.35,4.288,64.4927084561,12.01,-2.5620000000000003,12.2802257308,52.34,6.85,52.7863438779,133.37,64.73,4.348,64.8758661137,12.01,-2.5620000000000003,12.2802257308,52.72,6.91,53.1709178029,133.21
2021-07-05 13:30:00,64.956,3.6515,65.0585535364,12.676,-2.6185,12.9436284808,52.28,6.27,52.6546417707,133.88,65.356,3.6915,65.4601703958,12.676,-2.6185,12.9436284808,52.68,6.31,53.0565594437,133.72
2021-07-05 14:00:00,62.4265,2.9055,62.4940783795,12.1665,-2.6045,12.4421518436,50.26,5.51,50.5611283498,134.31,62.7965,2.9455,62.8655420918,12.1665,-2.6045,12.4421518436,50.63,5.55,50.9332838132,134.14
2021-07-05 14:30:00,61.295,2.4985,61.3459006556,9.675,-2.1515,9.9113357954,51.62,4.65,51.8290160046,134.36,61.675,2.5285,61.7268089022,9.675,-2.1515,9.9113357954,52.0,4.68,52.2101752535,134.19
2021-07-05 15:00:00,63.033,2.5925000000000002,63.0862912624,6.933,-1.3775,7.0685214331,56.1,3.9699999999999998,56.2402960519,134.59,63.453,2.6125,63.5067584218,6.933,-1.3775,7.0685214331,56.52,3.99,56.6606609563,134.42
2021-07-05 15:30:00,65.1045,2.3595,65.1472421558,5.9745,-1.1605,6.0861655005,59.13,3.52,59.2346798759,134.84,65.5445,2.3795,65.5876779624,5.9745,-1.1605,6.0861655005,59.57,3.54,59.6750911185,134.67
2021-07-05 16:00:00,66.355,2.0315,66.3860905405,6.955,-1.3685,7.088357867,59.4,3.4,59.4972268261,134.84,66.815,2.0615,66.84679504100001,6.955,-1.3685,7.088357867,59.86,3.43,59.9581895991,134.67
2021-07-05 16:30:00,68.884,2.8529999999999998,68.9430566845,26.144,2.6029999999999998,26.2732629302,42.74,0.25,42.7407311589,134.6,69.214,2.863,69.2731879229,26.144,2.6029999999999998,26.2732629302,43.07,0.26,43.0707847618,134.43
2021-07-05 17:00:00,69.6575,2.34,69.696792654,26.8775,2.7199999999999998,27.0147812549,42.78,-0.38,42.7816876712,135.33,69.9875,2.35,70.0269423597,26.8775,2.7199999999999998,27.0147812549,43.11,-0.37,43.1115877694,135.16
2021-07-05 17:30:00,70.559,2.431,70.6008657312,35.919,2.3810000000000002,35.9978294068,34.64,0.05,34.6400360854,135.42,70.829,2.441,70.8710499569,35.919,2.3810000000000002,35.9978294068,34.91,0.06,34.9100515611,135.25
2021-07-05 18:00:00,70.6245,1.1525,70.6339030247,35.2945,2.3325,35.371489741,35.33,-1.18,35.3497001402,135.06,70.8845,1.1525,70.8938685395,35.2945,2.3325,35.371489741,35.59,-1.18,35.6095563016,134.9
2021-07-05 18:30:00,72.3535,1.1945000000000001,72.3633594611,33.6535,2.9445,33.7820683573,38.7,-1.75,38.7395469772,134.96,72.6335,1.1945000000000001,72.6433214583,33.6535,2.9445,33.7820683573,38.98,-1.75,39.0192631914,134.79
2021-07-05 19:00:00,73.387,1.6560000000000001,73.4056816943,33.447,3.576,33.6376215717,39.94,-1.92,39.9861225927,134.05,73.697,1.6360000000000001,73.7151565487,33.447,3.576,33.6376215717,40.25,-1.94,40.2967256734,133.87
2021-07-05 19:30:00,72.4665,1.2855,72.477900994,32.8065,3.4355,32.9858924769,39.66,-2.15,39.7182338479,132.58,72.7665,1.2855,72.7778539976,32.8065,3.4355,32.9858924769,39.96,-2.15,40.0177972907,132.41
2021-07-05 20:00:00,71.043,0.5425,71.0450712946,32.553,3.1825,32.7081964536,38.49,-2.64,38.5804315683,133.03,71.333,0.5225000000000001,71.3349135785,32.553,3.1825,32.7081964536,38.78,-2.66,38.8711203852,132.86
2021-07-05 20:30:00,69.749,-0.272,69.7495303568,24.459,4.318,24.8372261938,45.29,-4.59,45.5219968806,133.03,70.089,-0.302,70.0896506269,24.459,4.318,24.8372261938,45.63,-4.62,45.863289241,132.86
2021-07-05 21:00:00,67.766,-1.131,67.7754374165,17.026,3.519,17.3858573847,50.74,-4.65,50.9526260363,133.35,68.116,-1.161,68.1258935868,17.026,3.519,17.3858573847,51.09,-4.68,51.3039033603,133.17
2021-07-05 21:30:00,65.8415,-1.987,65.8714755509,2.9915000000000003,0.243,3.0013532365,62.85,-2.23,62.8895492113,133.63,66.3215,-2.007,66.3518606465,2.9915000000000003,0.243,3.0013532365,63.33,-2.25,63.3699566041,133.46
2021-07-05 22:00:00,63.693,-2.8890000000000002,63.7584862587,2.8529999999999998,-0.189,2.8592533991,60.84,-2.7,60.8998817733,133.41,64.153,-2.899,64.2184678266,2.8529999999999998,-0.189,2.8592533991,61.3,-2.71,61.3598736961,133.24
2021-07-05 22:30:00,61.0835,-3.5949999999999998,61.1891983707,2.8835,-0.185,2.8894285335000003,58.2,-3.41,58.2998121781,133.89,61.5335,-3.615,61.6395964235,2.8835,-0.185,2.8894285335000003,58.65,-3.43,58.7502119145,133.72
2021-07-05 23:00:00,57.0505,-4.401,57.219999574,3.2505,-0.221,3.258004182,53.8,-4.18,53.9621385788,133.89,57.4605,-4.431,57.631092487000004,3.2505,-0.221,3.258004182,54.21,-4.21,54.3732305459,133.72
2021-07-05 23:30:00,53.1835,-5.0145,53.4193774065,2.8235,-0.2645,2.8358618619,50.36,-4.75,50.5835160897,134.74,53.5735,-5.0345,53.8095353306,2.8235,-0.2645,2.8358618619,50.75,-4.77,50.9736735973,134.57
2021-07-06 00:00:00,50.5275,-5.6815,50.8459211589,3.0175,-0.1715,3.0223696829,47.51,-5.51,47.828445511,135.55,50.8875,-5.7115,51.2070199143,3.0175,-0.1715,3.0223696829,47.87,-5.54,48.1895061191,135.37
2021-07-06 00:30:00,48.354,-5.7685,48.6968675404,2.784,-0.17850000000000002,2.7897165179,45.57,-5.59,45.9115780604,136.44,48.714,-5.7985,49.0578882368,2.784,-0.17850000000000002,2.7897165179,45.93,-5.62,46.2725545005,136.26
2021-07-06 01:00:00,46.904,-5.9675,47.2820925113,2.634,-0.2775,2.6485774012,44.27,-5.69,44.6341685259,136.6,47.234,-5.9775,47.6107263361,2.634,-0.2775,2.6485774012,44.6,-5.7,44.9627623707,136.41
2021-07-06 01:30:00,46.348,-6.396,46.7872409958,2.718,-0.196,2.7250577976,43.63,-6.2,44.0683208212,136.67,46.678,-6.426,47.1182465718,2.718,-0.196,2.7250577976,43.96,-6.23,44.3992623813,136.49
2021-07-06 02:00:00,46.217,-6.5115,46.6734477112,2.907,0.0385,2.9072549338,43.31,-6.55,43.8024953627,136.95,46.557,-6.5415,47.0143113451,2.907,0.0385,2.9072549338,43.65,-6.58,44.1431636836,136.77
2021-07-06 02:30:00,45.338,-6.8765,45.8565207604,2.818,0.21350000000000002,2.8260761225,42.52,-7.09,43.1070585867,136.57,45.668,-6.9065,46.1872922593,2.818,0.21350000000000002,2.8260761225,42.85,-7.12,43.4375056835,136.39
2021-07-06 03:00:00,44.813,-7.0055,45.3572706327,2.6630000000000003,-0.0455,2.663388678,42.15,-6.96,42.7207689538,135.99,45.133,-7.0355,45.6780685806,2.6630000000000003,-0.0455,2.663388678,42.47,-6.99,43.0413870594,135.81
2021-07-06 03:30:00,44.2675,-7.057,44.826474379,2.4775,-0.027,2.4776471197,41.79,-7.03,42.3771754604,136.32,44.5875,-7.097,45.1487825445,2.4775,-0.027,2.4776471197,42.11,-7.07,42.6993793866,136.11
2021-07-06 04:00:00,44.045,-7.1145,44.6158955446,2.365,-0.10450000000000001,2.3673075950999998,41.68,-7.01,42.2653818154,136.32,44.365,-7.1445,44.9365898267,2.365,-0.10450000000000001,2.3673075950999998,42.0,-7.04,42.5859319494,136.11
2021-07-06 04:30:00,44.155,-6.9045000000000005,44.6915668247,2.395,0.1255,2.3982858983,41.76,-7.03,42.3475914309,136.24,44.475,-6.9345,45.0123640265,2.395,0.1255,2.3982858983,42.08,-7.06,42.6681379955,136.06
2021-07-06 05:00:00,44.395,-6.6285,44.8871143787,2.315,0.18150000000000002,2.3221040567,42.08,-6.8100000000000005,42.6274852648,136.28,44.725,-6.6585,45.2179305945,2.315,0.18150000000000002,2.3221040567,42.41,-6.84,42.9580458122,136.1
2021-07-06 05:30:00,45.8625,-6.163,46.2747390619,2.4525,0.147,2.4569015548,43.41,-6.31,43.866207951,136.5,46.1825,-6.193,46.5958856043,2.4525,0.147,2.4569015548,43.73,-6.34,44.1871983724,136.31
2021-07-06 06:00:00,47.5675,-5.7085,47.9088095083,2.8375,-0.018500000000000003,2.8375603077,44.73,-5.69,45.0904535351,136.5,47.9175,-5.7285,48.2587040698,2.8375,-0.018500000000000003,2.8375603077,45.08,-5.71,45.4401859591,136.31
2021-07-06 06:30:00,52.429,-3.724,52.5610903331,3.769,-0.264,3.7782346407,48.66,-3.46,48.7828576449,136.01,52.799,-3.7439999999999998,52.9315778813,3.769,-0.264,3.7782346407,49.03,-3.48,49.1533447489,135.83
2021-07-06 07:00:00,55.782,-2.0425,55.8193813138,4.832,-0.7525000000000001,4.8902433733,50.95,-1.29,50.9663281,135.43,56.162,-2.0325,56.1987660029,4.832,-0.7525000000000001,4.8902433733,51.33,-1.28,51.3459569976,135.25
2021-07-06 07:30:00,61.8755,0.481,61.8773695405,5.5355,-0.8190000000000001,5.5957592202,56.34,1.3,56.3549962293,135.08,62.3055,0.481,62.3073566383,5.5355,-0.8190000000000001,5.5957592202,56.77,1.3,56.7848826714,134.89
2021-07-06 08:00:00,65.7225,1.591,65.7417545191,8.4525,-1.319,8.5547949859,57.27,2.91,57.3438837192,133.86,66.1525,1.611,66.1721132899,8.4525,-1.319,8.5547949859,57.7,2.93,57.7743446523,133.68
2021-07-06 08:30:00,66.838,2.902,66.9009704563,13.838,-2.478,14.0581196467,53.0,5.38,53.2723605634,133.26,67.248,2.9619999999999997,67.3132003993,13.838,-2.478,14.0581196467,53.41,5.44,53.6863269371,133.08
2021-07-06 09:00:00,66.331,3.3785,66.4169844486,16.081,-3.2015000000000002,16.3965899885,50.25,6.58,50.6789788768,132.28,66.711,3.4285,66.7990429067,16.081,-3.2015000000000002,16.3965899885,50.63,6.63,51.062254161,132.11
2021-07-06 09:30:00,67.156,3.7835,67.2624948114,17.626,-3.5165,17.9733594036,49.53,7.3,50.0650666633,132.18,67.536,3.8435,67.6452791276,17.626,-3.5165,17.9733594036,49.91,7.36,50.4497542115,132.01
2021-07-06 10:00:00,67.271,4.0885,67.3951279637,23.781,-3.7515,24.0750849064,43.49,7.84,44.1910137924,131.92,67.611,4.1485,67.7381530103,23.781,-3.7515,24.0750849064,43.83,7.9,44.5362649983,131.75
2021-07-06 10:30:00,67.076,3.4835000000000003,67.166394486,25.536,-4.2665,25.88996559,41.54,7.75,42.2567639556,131.98,67.386,3.5535,67.4796292095,25.536,-4.2665,25.88996559,41.85,7.82,42.5743455616,131.81
2021-07-06 11:00:00,64.463,3.2685,64.5458090138,19.143,-4.0215,19.560851496,45.32,7.29,45.9025761804,131.98,64.813,3.3285,64.8984120087,19.143,-4.0215,19.560851496,45.67,7.35,46.2576631489,131.81
2021-07-06 11:30:00,61.5895,2.9865,61.6618657883,22.0695,-4.0535,22.438665123,39.52,7.04,40.1421474264,131.9,61.8995,3.0365,61.9739334922,22.0695,-4.0535,22.438665123,39.83,7.09,40.4561120228,131.73
2021-07-06 12:00:00,65.792,4.729,65.9617366736,34.202,0.799,34.2113315292,31.59,3.93,31.8335200693,131.84,66.022,4.769,66.1940166858,34.202,0.799,34.2113315292,31.82,3.9699999999999998,32.0667007969,131.67
2021-07-06 12:30:00,63.7135,4.5615,63.8765791546,34.4935,0.42150000000000004,34.4960752043,29.22,4.14,29.5118281372,132.15,63.9235,4.5915,64.0881870901,34.4935,0.42150000000000004,34.4960752043,29.43,4.17,29.7239600323,131.98
2021-07-06 13:00:00,65.6325,4.5280000000000005,65.7885084209,33.8825,0.608,33.8879546484,31.75,3.92,31.991075318,132.09,65.8525,4.568,66.0107444304,33.8825,0.608,33.8879546484,31.97,3.96,32.2143213494,131.92
2021-07-06 13:30:00,64.107,2.8855,64.1719063084,20.767,-4.0445,21.1571800874,43.34,6.93,43.890551375,132.24,64.437,2.9355,64.5038303456,20.767,-4.0445,21.1571800874,43.67,6.98,44.224306665,132.06
2021-07-06 14:00:00,61.357,1.5755,61.3772241898,23.147,-5.5945,23.8134843996,38.21,7.17,38.8768954522,132.82,61.637,1.6355,61.6586946768,23.147,-5.5945,23.8134843996,38.49,7.23,39.1631587082,132.65
2021-07-06 14:30:00,61.9385,2.0185,61.9713814958,19.0685,-4.4315,19.5766668384,42.87,6.45,43.3525016579,132.62,62.2485,2.0685000000000002,62.282858352,19.0685,-4.4315,19.5766668384,43.18,6.5,43.666490584900004,132.44
2021-07-06 15:00:00,61.443,2.0845,61.478348947,16.523,-3.6555,16.9225355444,44.92,5.74,45.2852514623,132.98,61.773,2.1245,61.8095221568,16.523,-3.6555,16.9225355444,45.25,5.78,45.6176599575,132.8
2021-07-06 15:30:00,63.6535,2.464,63.701172346,14.6835,-3.386,15.0688476086,48.97,5.85,49.318185287,133.1,64.0135,2.504,64.0624554497,14.6835,-3.386,15.0688476086,49.33,5.89,49.6803884848,132.93
2021-07-06 16:00:00,64.737,2.2205,64.7750707391,12.817,-3.2295,13.2176079247,51.92,5.45,52.2052573981,133.1,65.127,2.2705,65.1665658083,12.817,-3.2295,13.2176079247,52.31,5.5,52.5983469322,132.93
2021-07-06 16:30:00,64.1715,1.429,64.1874088373,18.4615,-3.991,18.8879608018,45.71,5.42,46.0302129041,133.04,64.5415,1.469,64.558215459,18.4615,-3.991,18.8879608018,46.08,5.46,46.4023490785,132.87
2021-07-06 17:00:00,64.054,1.098,64.0634101496,40.084,-0.222,40.0846147543,23.97,1.32,24.0063179184,132.97,64.244,1.118,64.2537272071,40.084,-0.222,40.0846147543,24.16,1.34,24.1971320615,132.8
2021-07-06 17:30:00,66.643,1.347,66.65661151,47.403,-0.863,47.4108550651,19.24,2.21,19.3665097527,133.82,66.783,1.377,66.7971946866,47.403,-0.863,47.4108550651,19.38,2.24,19.5090235532,133.65
2021-07-06 18:00:00,67.7345,0.9285,67.7408636091,46.2745,-1.1615,46.2890746559,21.46,2.09,21.5615328769,133.68,67.8845,0.9485,67.8911260217,46.2745,-1.1615,46.2890746559,21.61,2.11,21.7127658303,133.51
2021-07-06 18:30:00,69.5105,0.936,69.5168016112,42.3505,-0.404,42.3524269228,27.16,1.34,27.1930358732,133.76,69.7105,0.9560000000000001,69.7170549166,42.3505,-0.404,42.3524269228,27.36,1.3599999999999999,27.393780316,133.59
2021-07-06 19:00:00,71.81,0.9490000000000001,71.8162704476,40.99,0.439,40.9923507621,30.82,0.51,30.8242193737,133.71,72.04,0.969,72.0465166472,40.99,0.439,40.9923507621,31.05,0.53,31.05452302,133.54
2021-07-06 19:30:00,70.4925,0.6085,70.4951262748,38.2925,1.2885,38.3141721625,32.2,-0.68,32.2071793239,133.77,70.7225,0.6085,70.7251177341,38.2925,1.2885,38.3141721625,32.43,-0.68,32.4371284179,133.6
2021-07-06 20:00:00,70.2105,0.589,70.2129705343,37.8705,1.449,37.8982106603,32.34,-0.86,32.3514327349,133.88,70.4605,0.589,70.4629617689,37.8705,1.449,37.8982106603,32.59,-0.86,32.6013450643,133.71
2021-07-06 20:30:00,68.6905,-0.0685,68.690534155,36.2805,2.1215,36.3424743585,32.41,-2.19,32.4839067847,133.88,68.9305,-0.0685,68.9305340361,36.2805,2.1215,36.3424743585,32.65,-2.19,32.7233647414,133.71
2021-07-06 21:00:00,67.071,-1.5845,67.0897136769,27.711,3.0255,27.8756734672,39.36,-4.61,39.6290512125,133.99,67.351,-1.6145,67.3703481604,27.711,3.0255,27.8756734672,39.64,-4.64,39.9106401853,133.82
2021-07-06 21:30:00,64.5625,-2.301,64.6034906739,20.6525,2.359,20.7867899698,43.91,-4.66,44.1565816159,133.77,64.8725,-2.341,64.9147251188,20.6525,2.359,20.7867899698,44.22,-4.7,44.4690723987,133.6
2021-07-06 22:00:00,62.197,-3.3395,62.2865881972,5.607,-0.9895,5.6936420023,56.59,-2.35,56.6387729387,133.77,62.617,-3.3595,62.707056455,5.607,-0.9895,5.6936420023,57.01,-2.37,57.0592411446,133.6
2021-07-06 22:30:00,60.68,-3.9455,60.8081357242,5.77,-0.7755000000000001,5.8218811608,54.91,-3.17,55.0014272542,133.29,61.1,-3.9555,61.2279019749,5.77,-0.7755000000000001,5.8218811608,55.33,-3.18,55.4213072744,133.11
2021-07-06 23:00:00,56.2245,-4.896,56.4372679729,6.4845,-1.076,6.5731663793,49.74,-3.8200000000000003,49.8864711119,133.75,56.5945,-4.926,56.808475655,6.4845,-1.076,6.5731663793,50.11,-3.85,50.2576819999,133.57
2021-07-06 23:30:00,51.536,-5.729,51.8534544365,7.196,-1.5590000000000002,7.3629407848,44.34,-4.17,44.5356542559,134.31,51.886,-5.759,52.2046269693,7.196,-1.5590000000000002,7.3629407848,44.69,-4.2,44.8869257134,134.13
2021-07-07 00:00:00,48.1655,-6.246,48.5687956022,6.2455,-1.336,6.386796243,41.92,-4.91,42.2065693939,135.51,48.4755,-6.266,48.8787976146,6.2455,-1.336,6.386796243,42.23,-4.93,42.5167943288,135.33
2021-07-07 00:30:00,46.0955,-6.289,46.5225390671,7.0355,-1.689,7.2353977949,39.06,-4.6,39.3299326214,135.78,46.3955,-6.319,46.8238420172,7.0355,-1.689,7.2353977949,39.36,-4.63,39.6313827667,135.6
2021-07-07 01:00:00,45.355,-6.294,45.7896326803,6.795,-1.424,6.9426076513,38.56,-4.87,38.866315750300004,136.2,45.645,-6.324,46.0810047742,6.795,-1.424,6.9426076513,38.85,-4.9,39.1577897742,136.02
2021-07-07 01:30:00,44.429,-6.6675,44.9265132995,7.159,-1.4575,7.3058597886,37.27,-5.21,37.6323929614,136.5,44.709,-6.6775,45.2049077784,7.159,-1.4575,7.3058597886,37.55,-5.22,37.9110920444,136.32
2021-07-07 02:00:00,44.5025,-6.59,44.9877828555,6.1225,-0.98,6.2004359726,38.38,-5.61,38.7878395892,135.37,44.8025,-6.62,45.2889435321,6.1225,-0.98,6.2004359726,38.68,-5.64,39.0890265932,135.19
2021-07-07 02:30:00,43.9735,-6.902,44.5118670272,6.5435,-1.112,6.6373139334,37.43,-5.79,37.8751765672,134.6,44.2535,-6.932,44.7931343651,6.5435,-1.112,6.6373139334,37.71,-5.82,38.1564738937,134.42
2021-07-07 03:00:00,43.63,-6.942,44.178821442,5.85,-0.812,5.9060853363,37.78,-6.13,38.2740813084,134.6,43.91,-6.9719999999999995,44.4600594242,5.85,-0.812,5.9060853363,38.06,-6.16,38.5552746067,134.42
2021-07-07 03:30:00,43.5205,-7.1095,44.0973798598,5.5605,-0.7495,5.6107851946,37.96,-6.36,38.4891049519,134.6,43.9705,-7.1595,44.5495601606,5.5605,-0.7495,5.6107851946,38.41,-6.41,38.9411889906,134.42
2021-07-07 04:00:00,43.508,-6.9525,44.0599968254,5.068,-0.5625,5.0991205369,38.44,-6.39,38.9674954289,134.64,43.798,-6.9925,44.3526759086,5.068,-0.5625,5.0991205369,38.73,-6.43,39.260129903,134.47
2021-07-07 04:30:00,43.436,-7.226,44.032955522,4.586,-0.47600000000000003,4.6106368324,38.85,-6.75,39.4320301278,135.15,43.726,-7.266,44.3255889075,4.586,-0.47600000000000003,4.6106368324,39.14,-6.79,39.7245981729,134.97
2021-07-07 05:00:00,43.4415,-6.676,43.951483459,4.0715,-0.486,4.1004034253,39.37,-6.19,39.8536447518,134.91,43.7615,-6.7059999999999995,44.2723312945,4.0715,-0.486,4.1004034253,39.69,-6.22,40.1744259449,134.73
2021-07-07 05:30:00,45.7115,-6.1005,46.1167792945,3.7615,-0.4505,3.7883812506,41.95,-5.65,42.3287727202,134.74,46.0315,-6.1305,46.4379373196,3.7615,-0.4505,3.7883812506,42.27,-5.68,42.6499155919,134.56
2021-07-07 06:00:00,46.9285,-5.763,47.2810351119,4.2085,-0.623,4.2543626138,42.72,-5.14,43.0281070929,134.71,47.2585,-5.783,47.6110167004,4.2085,-0.623,4.2543626138,43.05,-5.16,43.3581376445,134.53
2021-07-07 06:30:00,52.045,-3.3535,52.1529288463,4.235,-0.6035,4.2777841519,47.81,-2.75,47.8890237946,134.24,52.425,-3.3635,52.5327874498,4.235,-0.6035,4.2777841519,48.19,-2.76,48.2689724357,134.06
2021-07-07 07:00:00,55.927,-1.8535,55.9577053787,4.377,-0.6935,4.4315991752,51.55,-1.16,51.5630497546,133.79,56.337,-1.8435000000000001,56.3671540993,4.377,-0.6935,4.4315991752,51.96,-1.15,51.9727245774,133.61
2021-07-07 07:30:00,61.2675,0.432,61.2690230071,4.6375,-0.888,4.721752879,56.63,1.32,56.645381983,133.78,61.6975,0.452,61.6991556689,4.6375,-0.888,4.721752879,57.06,1.34,57.075732146,133.6
2021-07-07 08:00:00,64.3895,2.2685,64.4294482554,6.3095,-1.2915,6.4403231674,58.08,3.56,58.1890023974,133.78,64.8395,2.3085,64.8805820913,6.3095,-1.2915,6.4403231674,58.53,3.6,58.6406079436,133.6
2021-07-07 08:30:00,66.7835,3.5145,66.8759118256,5.9335,-1.2155,6.056720441,60.85,4.73,61.0335596209,132.92,67.2535,3.5445,67.3468391426,5.9335,-1.2155,6.056720441,61.32,4.76,61.5044713822,132.74
2021-07-07 09:00:00,67.6485,3.8795,67.7596492944,7.4085,-1.6105,7.5815290344,60.24,5.49,60.4896495278,132.86,68.0985,3.9295,68.2117781069,7.4085,-1.6105,7.5815290344,60.69,5.54,60.9423309367,132.69
2021-07-07 09:30:00,66.534,4.44,66.6819822441,9.184,-2.2,9.4438263432,57.35,6.64,57.7331109503,132.46,66.954,4.49,67.1043829865,9.184,-2.2,9.4438263432,57.77,6.69,58.1560744893,132.28
2021-07-07 10:00:00,64.217,4.187,64.3533531217,8.867,-2.253,9.1487539042,55.35,6.44,55.7233891647,132.46,64.637,4.237,64.7757202816,8.867,-2.253,9.1487539042,55.77,6.49,56.146353399,132.28
2021-07-07 10:30:00,64.211,3.432,64.3026527058,11.501,-2.918,11.8654003304,52.71,6.35,53.0911160177,132.75,64.601,3.482,64.6947720067,11.501,-2.918,11.8654003304,53.1,6.4,53.4842967608,132.58
2021-07-07 11:00:00,63.6655,4.018,63.7921642073,19.1055,-1.482,19.1628926379,44.56,5.5,44.8981469551,132.75,63.9255,4.058,64.0541717162,19.1055,-1.482,19.1628926379,44.82,5.54,45.1610894466,132.58
2021-07-07 11:30:00,61.901,3.9965,62.0298783914,34.821,0.2665,34.8220198043,27.08,3.73,27.3356781515,132.75,62.111,4.0365,62.2420248164,34.821,0.2665,34.8220198043,27.29,3.77,27.5491742163,132.58
2021-07-07 12:00:00,62.7165,4.336,62.8662092722,25.9565,-0.084,25.9566359194,36.76,4.42,37.0247754889,133.17,63.0565,4.376,63.2081606144,25.9565,-0.084,25.9566359194,37.1,4.46,37.367119236,132.99
2021-07-07 12:30:00,64.392,4.265,64.533091426,14.432,-3.345,14.8145755592,49.96,7.61,50.5362612388,132.87,64.782,4.335,64.926880019,14.432,-3.345,14.8145755592,50.35,7.68,50.9323561206,132.7
2021-07-07 13:00:00,62.4155,4.5175,62.5787699344,13.5355,-3.6225,14.0118616358,48.88,8.14,49.5531431899,132.34,62.7755,4.5775,62.9421711295,13.5355,-3.6225,14.0118616358,49.24,8.2,49.9181089385,132.17
2021-07-07 13:30:00,62.6235,4.168,62.7620504465,15.1135,-4.082,15.655050503,47.51,8.25,48.2209767632,132.15,62.9735,4.218,63.1146039063,15.1135,-4.082,15.655050503,47.86,8.3,48.5743718436,131.98
2021-07-07 14:00:00,60.357,2.86,60.4247221673,14.037,-3.49,14.4643516619,46.32,6.35,46.7532341127,132.49,60.697,2.91,60.7667171155,14.037,-3.49,14.4643516619,46.66,6.4,47.0968746309,132.32
2021-07-07 14:30:00,58.399,2.809,58.4665176148,13.319,-3.331,13.72921418,45.08,6.14,45.4962196232,132.66,58.729,2.859,58.7985486386,13.319,-3.331,13.72921418,45.41,6.19,45.8299487235,132.5
2021-07-07 15:00:00,59.112,3.0315,59.1896826841,14.102,-3.6485000000000003,14.5663295394,45.01,6.68,45.502994407,132.66,59.462,3.0715,59.5412760717,14.102,-3.6485000000000003,14.5663295394,45.36,6.72,45.8550760549,132.5
2021-07-07 15:30:00,61.459,2.894,61.5270990459,12.449,-3.016,12.8091317817,49.01,5.91,49.3650503899,132.75,61.819,2.944,61.8890612063,12.449,-3.016,12.8091317817,49.37,5.96,49.7284475929,132.57
2021-07-07 16:00:00,61.8775,2.636,61.9336217434,15.1775,-3.7640000000000002,15.6372696546,46.7,6.4,47.1365039009,132.94,62.2375,2.676,62.2950028674,15.1775,-3.7640000000000002,15.6372696546,47.06,6.44,47.4986020847,132.77
2021-07-07 16:30:00,61.0015,1.994,61.0340809569,15.4915,-3.866,15.9666066605,45.51,5.86,45.8857243595,132.99,61.3515,2.034,61.3852075687,15.4915,-3.866,15.9666066605,45.86,5.9,46.2379670833,132.82
2021-07-07 17:00:00,62.377,1.2035,62.3886090665,15.197,-3.8064999999999998,15.6664690103,47.18,5.01,47.4452579295,132.99,62.727,1.2435,62.7393243608,15.197,-3.8064999999999998,15.6664690103,47.53,5.05,47.7975250405,132.82
2021-07-07 17:30:00,62.9125,0.597,62.9153325132,14.3925,-3.073,14.7169081417,48.52,3.67,48.6585994455,133.08,63.2725,0.617,63.2755082575,14.3925,-3.073,14.7169081417,48.88,3.69,49.0190830188,132.91
2021-07-07 18:00:00,64.7115,0.5385,64.7137405386,20.1615,-3.3815,20.4431070168,44.55,3.92,44.7221298688,133.22,65.0515,0.5685,65.0539840786,20.1615,-3.3815,20.4431070168,44.89,3.95,45.0634508221,133.06
2021-07-07 18:30:00,66.7405,-0.060500000000000005,66.7405274215,18.3905,-2.9705,18.6288582715,48.35,2.91,48.4374916774,133.19,67.1205,-0.0405,67.1205122187,18.3905,-2.9705,18.6288582715,48.73,2.93,48.8180069237,133.03
2021-07-07 19:00:00,67.632,-0.217,67.6323481257,15.072,-2.217,15.2341810742,52.56,2.0,52.5980379862,133.49,68.032,-0.20700000000000002,68.0323149173,15.072,-2.217,15.2341810742,52.96,2.01,52.9981292123,133.32
2021-07-07 19:30:00,68.3245,-0.41250000000000003,68.3257451954,14.1545,-2.0325,14.2996827412,54.17,1.62,54.1942183263,133.46,68.7445,-0.4025,68.7456783114,14.1545,-2.0325,14.2996827412,54.59,1.63,54.6143296214,133.29
2021-07-07 20:00:00,68.2955,-0.621,68.2983232682,13.1855,-1.7810000000000001,13.305238489,55.11,1.16,55.1222069587,132.66,68.7055,-0.621,68.7083064211,13.1855,-1.7810000000000001,13.305238489,55.52,1.16,55.5321168334,132.49
2021-07-07 20:30:00,67.0375,-1.061,67.0458956779,12.3875,-1.5510000000000002,12.4842203301,54.65,0.49,54.6521966622,132.55,67.4575,-1.061,67.4658434117,12.3875,-1.5510000000000002,12.4842203301,55.07,0.49,55.0721799096,132.39
2021-07-07 21:00:00,65.63,-1.5675,65.6487163336,11.61,-1.2875,11.6811710136,54.02,-0.28,54.0207256523,133.14,66.04,-1.5675,66.0586001687,11.61,-1.2875,11.6811710136,54.43,-0.28,54.4307201863,132.97
2021-07-07 21:30:00,63.9975,-2.2385,64.0366370799,3.4475,-0.3385,3.4640783045,60.55,-1.9,60.5798027399,133.72,64.4675,-2.2685,64.5073999515,3.4475,-0.3385,3.4640783045,61.02,-1.9300000000000002,61.0505143303,133.55
2021-07-07 22:00:00,62.7695,-3.046,62.843362786,2.3495,0.074,2.3506650655,60.42,-3.12,60.5005024773,134.15,63.2295,-3.066,63.303791563,2.3495,0.074,2.3506650655,60.88,-3.14,60.960921909,133.98
2021-07-07 22:30:00,61.417,-3.459,61.5143281683,1.957,0.391,1.9956778297,59.46,-3.85,59.5845122494,134.6,61.847,-3.489,61.945335014,1.957,0.391,1.9956778297,59.89,-3.88,60.0155521511,134.42
2021-07-07 23:00:00,58.4175,-4.076,58.5595259736,1.9875,0.664,2.0954837747,56.43,-4.74,56.628725043,134.6,58.8375,-4.106,58.9805954722,1.9875,0.664,2.0954837747,56.85,-4.77,57.0497624886,134.42
2021-07-07 23:30:00,55.348,-4.22,55.5086435071,1.978,0.47000000000000003,2.0330725516,53.37,-4.69,53.5756754507,135.13,55.748,-4.26,55.910527667,1.978,0.47000000000000003,2.0330725516,53.77,-4.73,53.9776416676,134.96
2021-07-08 00:00:00,52.2085,-5.1385,52.4607629996,2.0285,0.2515,2.0440314332,50.18,-5.39,50.4686486841,135.32,52.5585,-5.1785,52.8129982533,2.0285,0.2515,2.0440314332,50.53,-5.43,50.8209189212,135.15
2021-07-08 00:30:00,49.146,-5.861,49.4942485244,2.176,0.199,2.1850805477,46.97,-6.06,47.3593127062,136.09,49.496,-5.881,49.8441589055,2.176,0.199,2.1850805477,47.32,-6.08,47.7090012471,135.91
2021-07-08 01:00:00,47.5225,-6.199,47.9251041444,2.2825,0.191,2.2904775157,45.24,-6.39,45.6890544879,135.89,47.8625,-6.239,48.2674220075,2.2825,0.191,2.2904775157,45.58,-6.43,46.0313078241,135.7
2021-07-08 01:30:00,46.675,-6.1725,47.0813697894,1.865,0.40750000000000003,1.9090000655,44.81,-6.58,45.2905343311,135.89,46.995,-6.2125,47.4038519664,1.865,0.40750000000000003,1.9090000655,45.13,-6.62,45.6129510117,135.71
2021-07-08 02:00:00,46.4905,-6.404,46.9294982527,1.9205,0.316,1.9463237783,44.57,-6.72,45.0737540039,135.89,46.8305,-6.444,47.2717766352,1.9205,0.316,1.9463237783,44.91,-6.76,45.4159190153,135.71
2021-07-08 02:30:00,45.8995,-6.4465,46.349988808,1.8795000000000002,0.3035,1.9038467638,44.02,-6.75,44.5345135822,136.05,46.2195,-6.4865,46.672442217,1.8795000000000002,0.3035,1.9038467638,44.34,-6.79,44.8568801858,135.87
2021-07-08 03:00:00,44.729,-6.8045,45.2436145909,1.7389999999999999,0.3755,1.7790787644,42.99,-7.18,43.5854620258,136.2,45.059,-6.8445,45.5758780634,1.7389999999999999,0.3755,1.7790787644,43.32,-7.22,43.9175454688,136.02
2021-07-08 03:30:00,44.3605,-6.6105,44.8503363477,1.6905000000000001,0.6995,1.8295055343,42.67,-7.31,43.291627366,135.36,44.6705,-6.6505,45.1628466829,1.6905000000000001,0.6995,1.8295055343,42.98,-7.35,43.6039321621,135.18
2021-07-08 04:00:00,44.2385,-6.85,44.7656942563,1.7085,0.63,1.820953665,42.53,-7.48,43.1827662384,135.47,44.5585,-6.9,45.0895766475,1.7085,0.63,1.820953665,42.85,-7.53,43.5065903054,135.29
2021-07-08 04:30:00,44.4925,-6.8795,45.0212180699,1.9225,0.3105,1.9474127708000002,42.57,-7.19,43.172919753,135.6,44.8125,-6.9095,45.3420483271,1.9225,0.3105,1.9474127708000002,42.89,-7.22,43.4934535304,135.42
2021-07-08 05:00:00,44.7715,-6.3955,45.2259840413,2.0015,0.2545,2.0176155481,42.77,-6.65,43.2838930781,135.6,45.0915,-6.4255,45.5470133214,2.0015,0.2545,2.0176155481,43.09,-6.68,43.6047073147,135.42
2021-07-08 05:30:00,45.696,-5.9325,46.0794853731,1.746,0.3275,1.7764493379,43.95,-6.26,44.3935817433,135.16,46.026,-5.9725,46.4118889106,1.746,0.3275,1.7764493379,44.28,-6.3,44.7259253677,134.99
2021-07-08 06:00:00,47.402,-5.394,47.7079117128,1.972,0.486,2.0310046775,45.43,-5.88,45.8089434499,135.16,47.752,-5.424,48.0590603321,1.972,0.486,2.0310046775,45.78,-5.91,46.1599014297,134.99
2021-07-08 06:30:00,52.071,-3.8575,52.2136892706,2.531,0.0425,2.5313568002,49.54,-3.9,49.693275199,134.76,52.461,-3.8675,52.6033656457,2.531,0.0425,2.5313568002,49.93,-3.91,50.08286134,134.58
2021-07-08 07:00:00,56.12,-1.4849999999999999,56.1396439693,3.27,-0.17500000000000002,3.2746793736,52.85,-1.31,52.8662330793,134.76,56.53,-1.475,56.5492398269,3.27,-0.17500000000000002,3.2746793736,53.26,-1.3,53.2758632028,134.58
2021-07-08 07:30:00,60.9435,1.049,60.9525273738,4.9935,-0.491,5.0175814144,55.95,1.54,55.9711899105,133.98,61.3735,1.069,61.3828091834,4.9935,-0.491,5.0175814144,56.38,1.56,56.4015779921,133.81
2021-07-08 08:00:00,63.6495,2.6045,63.7027650146,6.0195,-0.9255,6.0902323847,57.63,3.5300000000000002,57.7380100107,132.94,64.0895,2.6345,64.1436247845,6.0195,-0.9255,6.0902323847,58.07,3.56,58.1790211331,132.77
2021-07-08 08:30:00,65.082,4.2315,65.219416712,6.942,-1.2885,7.0605662839,58.14,5.52,58.4014554613,132.4,65.522,4.2815,65.6617371553,6.942,-1.2885,7.0605662839,58.58,5.57,58.8442121198,132.23
2021-07-08 09:00:00,64.0455,4.4215,64.1979418089,10.1855,-2.0485,10.3894543889,53.86,6.47,54.2472165185,131.99,64.4355,4.4715,64.5904634795,10.1855,-2.0485,10.3894543889,54.25,6.52,54.6403962284,131.82
2021-07-08 09:30:00,64.055,4.997,64.2496150494,9.985,-2.073,10.1979191015,54.07,7.07,54.5302649911,131.89,64.465,5.057,64.6630456598,9.985,-2.073,10.1979191015,54.48,7.13,54.9445839005,131.72
2021-07-08 10:00:00,63.032,5.096,63.237664726,16.702,-1.474,16.7669162341,46.33,6.57,46.7935230561,132.65,63.322,5.136,63.5299471116,16.702,-1.474,16.7669162341,46.62,6.61,47.0862665753,132.48
2021-07-08 10:30:00,61.9855,5.1805,62.2016060122,30.2055,0.8405,30.2171916382,31.78,4.34,32.0749746687,132.97,62.2155,5.2205,62.4341417856,30.2055,0.8405,30.2171916382,32.01,4.38,32.3082729343,132.8
2021-07-08 11:00:00,60.933,4.7215,61.1156530788,22.713,0.6915,22.723523962,38.22,4.03,38.4318786946,133.37,61.283,4.7715,61.4684740436,22.713,0.6915,22.723523962,38.57,4.08,38.7851943401,133.2
2021-07-08 11:30:00,62.256,4.1615,62.3949326328,8.326,-1.6885,8.4954875228,53.93,5.85,54.2463584031,132.73,62.666,4.2015,62.8066888018,8.326,-1.6885,8.4954875228,54.34,5.89,54.6582811658,132.56
2021-07-08 12:00:00,63.167,4.018,63.2946618049,12.317,-2.792,12.6294795221,50.85,6.8100000000000005,51.3039823016,132.73,63.537,4.078,63.6677347877,12.317,-2.792,12.6294795221,51.22,6.87,51.6786735511,132.56
2021-07-08 12:30:00,63.2285,4.2455,63.3708725086,15.5585,-3.8845,16.0360924947,47.67,8.13,48.358306422,132.5,63.5885,4.3155,63.7347697297,15.5585,-3.8845,16.0360924947,48.03,8.2,48.7249515136,132.34
2021-07-08 13:00:00,63.85,4.503,64.0085893377,12.77,-3.147,13.1520534138,51.08,7.65,51.6496747328,132.5,64.24,4.553,64.4011444696,12.77,-3.147,13.1520534138,51.47,7.7,52.0427795184,132.34
2021-07-08 13:30:00,64.062,4.2145,64.2004817291,8.942,-2.0555,9.1752081312,55.12,6.27,55.4754657484,132.68,64.492,4.2545,64.6321811039,8.942,-2.0555,9.1752081312,55.55,6.31,55.9072320903,132.5
2021-07-08 14:00:00,65.613,3.7275,65.7187950685,5.6530000000000005,-1.1825,5.7753541233,59.96,4.91,60.1606989654,132.92,66.073,3.7575000000000003,66.1797562344,5.6530000000000005,-1.1825,5.7753541233,60.42,4.94,60.6216133075,132.75
2021-07-08 14:30:00,66.6075,3.543,66.7016634369,7.0275,-1.147,7.1204891159,59.58,4.69,59.7643079103,133.02,67.0475,3.583,67.1431690141,7.0275,-1.147,7.1204891159,60.02,4.73,60.2060902235,132.85
2021-07-08 15:00:00,65.959,3.27,66.0400074273,8.899000000000001,-1.71,9.0618045112,57.06,4.98,57.276906341,133.02,66.389,3.3,66.4709660002,8.899000000000001,-1.71,9.0618045112,57.49,5.01,57.7078868093,132.85
2021-07-08 15:30:00,65.7055,3.3115,65.7888954346,12.8155,-2.8085,13.1196308065,52.89,6.12,53.2429009352,133.05,66.0655,3.3615,66.1509635039,12.8155,-2.8085,13.1196308065,53.25,6.17,53.6062626938,132.85
2021-07-08 16:00:00,64.8025,3.5545,64.899911221,28.9425,-2.1255,29.0204420452,35.86,5.68,36.3070516567,133.22,65.0125,3.6045,65.1123458071,28.9425,-2.1255,29.0204420452,36.07,5.73,36.5222918229,133.05
2021-07-08 16:30:00,64.9105,3.8609999999999998,65.0252284214,36.7205,1.321,36.744253445300004,28.19,2.54,28.3041993351,133.41,65.1305,3.871,65.2454341027,36.7205,1.321,36.744253445300004,28.41,2.55,28.5242107691,133.24
2021-07-08 17:00:00,66.9095,3.374,66.9945151953,34.3395,1.8639999999999999,34.3900531586,32.57,1.51,32.6049842815,133.88,67.1595,3.384,67.2447016221,34.3395,1.8639999999999999,34.3900531586,32.82,1.52,32.855179196,133.71
2021-07-08 17:30:00,67.594,2.304,67.6332555183,34.174,1.924,34.2281178565,33.42,0.38,33.4221603132,134.21,67.844,2.304,67.8831109482,34.174,1.924,34.2281178565,33.67,0.38,33.6721442739,134.04
2021-07-08 18:00:00,68.6755,1.8885,68.7014609197,35.0955,1.8185,35.1425818986,33.58,0.07,33.58007296,134.21,68.9355,1.8885,68.9613630412,35.0955,1.8185,35.1425818986,33.84,0.07,33.8400723994,134.04
2021-07-08 18:30:00,69.0265,1.7525,69.0487433521,36.3765,1.8425,36.4231321896,32.65,-0.09,32.6501240426,134.49,69.2665,1.7625000000000002,69.2889199548,36.3765,1.8425,36.4231321896,32.89,-0.08,32.8900972939,134.32
2021-07-08 19:00:00,68.3115,1.275,68.3233975827,36.0915,1.905,36.1417403738,32.22,-0.63,32.2261586293,134.49,68.5515,1.2850000000000001,68.5635426247,36.0915,1.905,36.1417403738,32.46,-0.62,32.4659205938,134.32
2021-07-08 19:30:00,67.248,0.845,67.2533086844,35.268,1.9649999999999999,35.3226987785,31.98,-1.12,31.9996062476,134.81,67.498,0.845,67.5032890236,35.268,1.9649999999999999,35.3226987785,32.23,-1.12,32.2494542589,134.64
2021-07-08 20:00:00,67.9285,0.9225000000000001,67.9347636965,33.1685,2.7725,33.2841726426,34.76,-1.85,34.8091956241,134.88,68.1885,0.9125000000000001,68.1946052742,33.1685,2.7725,33.2841726426,35.02,-1.8599999999999999,35.0693598459,134.71
2021-07-08 20:30:00,67.005,0.7155,67.0088200556,32.095,3.0155,32.2363500609,34.91,-2.3,34.9856842151,133.8,67.265,0.6955,67.268595535,32.095,3.0155,32.2363500609,35.17,-2.32,35.2464366993,133.63
2021-07-08 21:00:00,65.605,0.0475,65.6050171957,31.755,3.2675,31.9226656351,33.85,-3.22,34.0028072371,133.34,65.865,0.0475,65.8650171278,31.755,3.2675,31.9226656351,34.11,-3.22,34.2616476545,133.18
2021-07-08 21:30:00,64.5325,-1.239,64.5443930737,23.4525,3.951,23.7829804114,41.08,-5.19,41.406551414,133.07,64.8625,-1.289,64.8753067604,23.4525,3.951,23.7829804114,41.41,-5.24,41.7402168178,132.9
2021-07-08 22:00:00,62.639,-2.3225,62.6820415051,21.179,4.0275,21.5585434863,41.46,-6.35,41.9434631379,133.07,62.979,-2.3525,63.0229219987,21.179,4.0275,21.5585434863,41.8,-6.38,42.2840915712,132.9
2021-07-08 22:30:00,60.926,-3.8235,61.0458567656,2.346,0.42650000000000005,2.3844534489,58.58,-4.25,58.733967174,133.44,61.386,-3.8535,61.5068326144,2.346,0.42650000000000005,2.3844534489,59.04,-4.28,59.1949322155,133.27
2021-07-08 23:00:00,57.168,-4.678,57.3590786886,2.138,0.312,2.160645274,55.03,-4.99,55.2557779784,133.37,57.568,-4.708,57.760192936,2.138,0.312,2.160645274,55.43,-5.02,55.656853127,133.2
2021-07-08 23:30:00,53.6915,-5.505,53.9729765461,2.0815,0.325,2.1067195471,51.61,-5.83,51.9382421728,133.77,54.0715,-5.555,54.356095677,2.0815,0.325,2.1067195471,51.99,-5.88,52.3214535349,133.6
2021-07-09 00:00:00,50.419,-6.251,50.805024968,2.349,0.269,2.3643523426,48.07,-6.52,48.5101566685,134.62,50.769,-6.301,51.1585179809,2.349,0.269,2.3643523426,48.42,-6.57,48.8637012515,134.45
2021-07-09 00:30:00,46.651,-6.8095,47.1453612909,1.221,0.1705,1.2328468072,45.43,-6.98,45.9630862758,135.07,46.991,-6.8595,47.4890179015,1.221,0.1705,1.2328468072,45.77,-7.03,46.3067360111,134.89
2021-07-09 01:00:00,44.9045,-7.279,45.4906359732,1.0345,0.191,1.0519844343,43.87,-7.47,44.5014359319,134.92,45.2245,-7.329,45.8145134346,1.0345,0.191,1.0519844343,44.19,-7.52,44.8252886215,134.75
2021-07-09 01:30:00,43.8865,-7.752,44.5658881461,0.9965,0.198,1.0159804378,42.89,-7.95,43.6205754203,135.02,44.2165,-7.802,44.8995554126,0.9965,0.198,1.0159804378,43.22,-8.0,43.9541624878,134.85
2021-07-09 02:00:00,43.693,-7.5280000000000005,44.3367684095,0.983,0.452,1.0819394623,42.71,-7.98,43.4491024073,135.06,44.013,-7.578,44.6606118744,0.983,0.452,1.0819394623,43.03,-8.03,43.7728431793,134.88
2021-07-09 02:30:00,43.3405,-7.526,43.9890851945,0.9905,0.594,1.1549572503,42.35,-8.12,43.1214204311,134.93,43.6505,-7.586,44.3047801738,0.9905,0.594,1.1549572503,42.66,-8.18,43.4371730204,134.76
2021-07-09 03:00:00,42.4125,-7.7365,43.1123368481,1.0225,0.5735,1.1723516964,41.39,-8.31,42.2159709115,135.08,42.7225,-7.7865,43.4262776266,1.0225,0.5735,1.1723516964,41.7,-8.36,42.5297495878,134.9
2021-07-09 03:30:00,41.962,-7.6335,42.6506713458,1.032,0.5365,1.1631234887,40.93,-8.17,41.7374388289,135.04,42.262,-7.6835,42.9547764079,1.032,0.5365,1.1631234887,41.23,-8.22,42.04142362,134.86
2021-07-09 04:00:00,41.755,-7.8105,42.4792176864,0.965,0.5795,1.1256310452,40.79,-8.39,41.6439215252,135.04,42.065,-7.8605,42.7931266122,0.965,0.5795,1.1256310452,41.1,-8.44,41.9576405438,134.86
2021-07-09 04:30:00,41.917,-7.699,42.618182622,0.987,0.501,1.1068739766,40.93,-8.2,41.7433216215,135.04,42.227,-7.749,42.9321153683,0.987,0.501,1.1068739766,41.24,-8.25,42.0571052261,134.86
2021-07-09 05:00:00,42.277,-7.324,42.9067093238,0.987,0.536,1.1231495893,41.29,-7.86,42.0314608359,135.04,42.577,-7.374,43.2108412901,0.987,0.536,1.1231495893,41.59,-7.91,42.3355193661,134.86
2021-07-09 05:30:00,43.033,-7.082,43.6118540422,1.003,0.558,1.1477687049,42.03,-7.64,42.7187371068,135.04,43.353,-7.122,43.9341039854,1.003,0.558,1.1477687049,42.35,-7.68,43.0407353562,134.86
2021-07-09 06:00:00,44.7475,-6.505,45.2178480387,1.2075,0.465,1.2939402034,43.54,-6.97,44.0943590497,135.95,45.0775,-6.545,45.5501704854,1.2075,0.465,1.2939402034,43.87,-7.01,44.4265348638,135.77
2021-07-09 06:30:00,49.874,-4.6385000000000005,50.0892359519,1.524,0.29150000000000004,1.5516276132,48.35,-4.93,48.6006934107,135.28,50.254,-4.6585,50.4694574793,1.524,0.29150000000000004,1.5516276132,48.73,-4.95,48.9807656126,135.11
2021-07-09 07:00:00,54.023,-2.834,54.097283527,2.213,0.046,2.2134780324,51.81,-2.88,51.8899845828,134.55,54.423,-2.844,54.497259243,2.213,0.046,2.2134780324,52.21,-2.89,52.2899244597,134.37
