Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-09 07:30:00,60.375,-0.14400000000000002,60.3751717265,2.445,0.016,2.4450523512,57.93,-0.16,57.9302209559,134.02,60.835,-0.134,60.8351475793,2.445,0.016,2.4450523512,58.39,-0.15,58.3901926697,133.86
2021-07-09 08:00:00,63.2245,0.936,63.2314280738,3.7445,-0.244,3.752441372,59.48,1.18,59.4917036233,132.74,63.6645,0.9460000000000001,63.6715279874,3.7445,-0.244,3.752441372,59.92,1.19,59.9318154239,132.57
2021-07-09 08:30:00,64.102,1.605,64.1220900236,21.992,-0.5650000000000001,21.9992565556,42.11,2.17,42.1658748279,132.5,64.352,1.625,64.3725137695,21.992,-0.5650000000000001,21.9992565556,42.36,2.19,42.4165734118,132.33
2021-07-09 09:00:00,65.206,3.61,65.3058537652,35.416,2.18,35.4830305357,29.79,1.43,29.8243021712,132.37,65.426,3.63,65.5266234137,35.416,2.18,35.4830305357,30.01,1.45,30.045009569,132.21
2021-07-09 09:30:00,66.455,4.439,66.6030911145,36.425,1.879,36.4734323309,30.03,2.56,30.1389200205,132.52,66.675,4.469,66.8246031488,36.425,1.879,36.4734323309,30.25,2.59,30.3606752231,132.36
2021-07-09 10:00:00,65.937,3.832,66.0482565478,28.657,0.082,28.6571173184,37.28,3.75,37.4681317922,132.09,66.277,3.872,66.3900076292,28.657,0.082,28.6571173184,37.62,3.79,37.8104284557,131.92
2021-07-09 10:30:00,64.333,2.3890000000000002,64.3773423652,16.053,-2.751,16.2870135384,48.28,5.14,48.5528371983,131.98,64.693,2.429,64.7385842446,16.053,-2.751,16.2870135384,48.64,5.18,48.9150488091,131.81
2021-07-09 11:00:00,62.808,2.011,62.8401860675,9.748,-2.469,10.0558174705,53.06,4.48,53.2487934136,131.94,63.228,2.051,63.2612565873,9.748,-2.469,10.0558174705,53.48,4.52,53.67066983,131.77
2021-07-09 11:30:00,61.219,1.6099999999999999,61.2401670556,7.829,-2.17,8.124170173,53.39,3.7800000000000002,53.5236443079,131.94,61.609,1.63,61.6305588243,7.829,-2.17,8.124170173,53.78,3.8,53.9140835033,131.77
2021-07-09 12:00:00,61.269,1.412,61.2852682543,9.099,-2.248,9.3725826217,52.17,3.66,52.2982265474,132.29,61.679,1.452,61.6960885713,9.099,-2.248,9.3725826217,52.58,3.7,52.7100218175,132.12
2021-07-09 12:30:00,62.4625,1.8125,62.488791495,9.4025,-2.2875,9.676758884,53.06,4.1,53.2181698295,132.2,62.8525,1.8425,62.879500336,9.4025,-2.2875,9.676758884,53.45,4.13,53.6093219506,132.03
2021-07-09 13:00:00,61.12,1.4505,61.1372092121,10.72,-2.6995,11.0546687083,50.4,4.15,50.5705695044,132.2,61.49,1.4905,61.5080619939,10.72,-2.6995,11.0546687083,50.77,4.19,50.9426049589,132.03
2021-07-09 13:30:00,56.7735,0.384,56.7747986192,8.3035,-2.626,8.7088454028,48.47,3.01,48.5633709703,132.27,57.1335,0.404,57.134928356,8.3035,-2.626,8.7088454028,48.83,3.03,48.9239184857,132.1
2021-07-09 14:00:00,58.2895,0.17450000000000002,58.2897611978,11.0695,-2.6755,11.3882452775,47.22,2.85,47.3059288039,132.6,58.6295,0.20450000000000002,58.6298566474,11.0695,-2.6755,11.3882452775,47.56,2.88,47.6471195352,132.43
2021-07-09 14:30:00,55.7555,-0.244,55.7560338999,12.8455,-3.204,13.2390515616,42.91,2.96,43.0119715893,132.9,56.0855,-0.224,56.0859473153,12.8455,-3.204,13.2390515616,43.24,2.98,43.3425656832,132.73
2021-07-09 15:00:00,55.666,-0.2765,55.6666867008,9.386,-2.4265,9.6945808703,46.28,2.15,46.3299136628,132.9,56.016,-0.2565,56.0165872599,9.386,-2.4265,9.6945808703,46.63,2.17,46.6804648649,132.73
2021-07-09 15:30:00,55.3785,-0.73,55.383311225,9.6085,-2.51,9.9309300798,45.77,1.78,45.8045991141,133.08,55.7285,-0.71,55.7330226369,9.6085,-2.51,9.9309300798,46.12,1.8,46.1551123929,132.92
2021-07-09 16:00:00,57.0345,-1.005,57.0433538219,11.0145,-2.675,11.3346740249,46.02,1.67,46.0502909871,133.25,57.3645,-0.985,57.3729560442,11.0145,-2.675,11.3346740249,46.35,1.69,46.3807999069,133.08
2021-07-09 16:30:00,58.087,-1.2085,58.0995700608,17.817,-2.9885,18.0658966357,40.27,1.78,40.3093202622,133.43,58.387,-1.1885,58.3990950379,17.817,-2.9885,18.0658966357,40.57,1.8,40.6099113518,133.26
2021-07-09 17:00:00,59.969,-1.4304999999999999,59.9860591409,16.989,-2.5905,17.1853661948,42.98,1.16,42.9956509429,133.81,60.299,-1.4205,60.3157294679,16.989,-2.5905,17.1853661948,43.31,1.17,43.3258006273,133.64
2021-07-09 17:30:00,61.0825,-1.098,61.092367856,15.2825,-2.238,15.4454993526,45.8,1.1400000000000001,45.8141855761,134.02,61.4425,-1.078,61.4519559514,15.2825,-2.238,15.4454993526,46.16,1.16,46.1745730895,133.84
2021-07-09 18:00:00,62.1405,-1.0405,62.1492106185,13.6005,-1.7905000000000002,13.7178529843,48.54,0.75,48.5457938446,133.89,62.5205,-1.0305,62.528992079700004,13.6005,-1.7905000000000002,13.7178529843,48.92,0.76,48.9259031598,133.72
2021-07-09 18:30:00,63.518,-1.1985000000000001,63.5293060426,13.268,-1.5485,13.3580566045,50.25,0.35000000000000003,50.2512188907,133.86,63.898,-1.1885,63.9090520682,13.268,-1.5485,13.3580566045,50.63,0.36,50.6312798574,133.69
2021-07-09 19:00:00,63.5425,-1.3785,63.5574509283,12.9325,-1.0185,12.9725440257,50.61,-0.36,50.6112803632,133.86,63.9325,-1.3785,63.9473597461,12.9325,-1.0185,12.9725440257,51.0,-0.36,51.0012705724,133.69
2021-07-09 19:30:00,63.553,-2.101,63.5877190187,11.513,-0.501,11.5238956087,52.04,-1.6,52.0645906543,134.47,63.953,-2.111,63.9878311087,11.513,-0.501,11.5238956087,52.44,-1.6099999999999999,52.464709091,134.3
2021-07-09 20:00:00,63.4055,-2.082,63.439673346,11.0655,-0.272,11.0688424982,52.34,-1.81,52.3712869806,134.47,63.7955,-2.092,63.8297915103,11.0655,-0.272,11.0688424982,52.73,-1.82,52.7613997161,134.3
2021-07-09 20:30:00,62.2895,-2.306,62.3321702354,2.5895,0.664,2.6732763137999997,59.7,-2.9699999999999998,59.7738312307,133.86,62.7795,-2.326,62.8225747343,2.5895,0.664,2.6732763137999997,60.19,-2.99,60.2642198987,133.69
2021-07-09 21:00:00,61.6385,-2.61,61.6937337357,1.2785,1.02,1.6355311827999999,60.36,-3.63,60.469054069,133.27,62.0885,-2.62,62.1437545716,1.2785,1.02,1.6355311827999999,60.81,-3.64,60.9188451959,133.11
2021-07-09 21:30:00,59.9145,-4.0755,60.0529517218,1.0145,0.6145,1.1860946421,58.9,-4.69,59.0864290679,133.44,60.3645,-4.1055,60.5039502058,1.0145,0.6145,1.1860946421,59.35,-4.72,59.5373907725,133.27
2021-07-09 22:00:00,57.7155,-5.2465,57.9534701506,0.9455,0.5635,1.1006827427,56.77,-5.8100000000000005,57.0665313472,133.44,58.1355,-5.2965,58.3762731981,0.9455,0.5635,1.1006827427,57.19,-5.86,57.4894398999,133.27
2021-07-09 22:30:00,55.6365,-6.5445,56.0200911504,1.0065,0.5655,1.1544836508,54.63,-7.11,55.0907342481,134.39,56.0365,-6.5945,56.4231934802,1.0065,0.5655,1.1544836508,55.03,-7.16,55.4938420007,134.22
2021-07-09 23:00:00,52.4115,-7.0765,52.887070107,0.9815,0.48350000000000004,1.0941272778,51.43,-7.5600000000000005,51.9826749985,134.39,52.7915,-7.1265,53.2703432925,0.9815,0.48350000000000004,1.0941272778,51.81,-7.61,52.3659068479,134.22
2021-07-09 23:30:00,49.2355,-7.7095,49.8354376975,1.0055,0.5205000000000001,1.1322325291,48.23,-8.23,48.927147883399996,134.44,49.5955,-7.7695,50.2003859597,1.0055,0.5205000000000001,1.1322325291,48.59,-8.29,49.2921109307,134.27
2021-07-10 00:00:00,46.222,-8.319,46.9646574032,1.012,0.591,1.1719321652999999,45.21,-8.91,46.0796289048,134.53,46.552,-8.379,47.3000670718,1.012,0.591,1.1719321652999999,45.54,-8.97,46.4150029624,134.36
2021-07-10 00:30:00,44.5975,-8.453,45.3915214027,2.0075,0.737,2.1385100538,42.59,-9.19,43.5702214821,135.05,44.9175,-8.503,45.7152361391,2.0075,0.737,2.1385100538,42.91,-9.24,43.8935724224,134.87
2021-07-10 01:00:00,43.1655,-8.8075,44.0548799397,1.9555,0.7225,2.0847029764,41.21,-9.53,42.2975767627,135.05,43.4555,-8.8575,44.3490223849,1.9555,0.7225,2.0847029764,41.5,-9.58,42.591388801,134.87
2021-07-10 01:30:00,42.0285,-9.0945,43.0012179188,2.0185,0.7155,2.1415607626,40.01,-9.81,41.1950992231,135.55,42.3285,-9.1545,43.3071216141,2.0185,0.7155,2.1415607626,40.31,-9.87,41.5007590292,135.37
2021-07-10 02:00:00,41.59,-9.264,42.6092688977,1.97,0.586,2.0553092225,39.62,-9.85,40.8260566305,135.62,41.88,-9.324,42.9053770057,1.97,0.586,2.0553092225,39.91,-9.91,41.1219673654,135.44
2021-07-10 02:30:00,40.874,-9.396,41.9400607057,1.984,0.724,2.1119734847,38.89,-10.12,40.1851527308,135.72,41.174,-9.456,42.2458780474,1.984,0.724,2.1119734847,39.19,-10.18,40.490597674,135.55
2021-07-10 03:00:00,40.001,-9.5575,41.1269474584,1.9809999999999999,0.6225,2.0765036118,38.02,-10.18,39.3592784487,135.55,40.281,-9.6275,41.4155492207,1.9809999999999999,0.6225,2.0765036118,38.3,-10.25,39.6478561842,135.38
2021-07-10 03:30:00,39.5295,-9.802,40.7266568018,2.0195,0.618,2.1119432402,37.51,-10.42,38.9304058546,135.79,39.8195,-9.862,41.0225745688,2.0195,0.618,2.1119432402,37.8,-10.48,39.2258894099,135.62
2021-07-10 04:00:00,38.881,-9.939,40.1312332479,1.9809999999999999,0.711,2.1047284861,36.9,-10.65,38.406151851,135.79,39.141,-9.999,40.3979935393,1.9809999999999999,0.711,2.1047284861,37.16,-10.71,38.6725962407,135.62
2021-07-10 04:30:00,38.9215,-9.8835,40.1567769436,2.0415,0.6965,2.1570429991,36.88,-10.58,38.3675748517,135.86,39.2015,-9.9535,40.4453923766,2.0415,0.6965,2.1570429991,37.16,-10.65,38.6560228166,135.69
2021-07-10 05:00:00,38.7285,-9.9465,39.9853670047,2.0085,0.7135,2.1314676868,36.72,-10.66,38.2360301287,135.52,38.9985,-10.0065,40.2618062747,2.0085,0.7135,2.1314676868,36.99,-10.72,38.5120565538,135.34
2021-07-10 05:30:00,39.4415,-9.577,40.587570157,1.9915,0.663,2.0989619458,37.45,-10.24,38.824735672,135.71,39.7215,-9.647,40.8761809768,1.9915,0.663,2.0989619458,37.73,-10.31,39.1132841884,135.53
2021-07-10 06:00:00,39.9635,-9.4695,41.0700957206,2.1035,0.6405000000000001,2.1988525417,37.86,-10.11,39.1866265453,135.71,40.2535,-9.5195,41.3638144095,2.1035,0.6405000000000001,2.1988525417,38.15,-10.16,39.4797175775,135.53
2021-07-10 06:30:00,42.072,-8.927,43.0086562566,2.342,0.443,2.3835295257,39.73,-9.37,40.8199681529,135.52,42.382,-8.987,43.3243591182,2.342,0.443,2.3835295257,40.04,-9.43,41.1354652338,135.34
2021-07-10 07:00:00,44.165,-8.1305,44.9071514934,2.435,0.3695,2.4628754029,41.73,-8.5,42.5868864793,135.32,44.475,-8.1705,45.2192734932,2.435,0.3695,2.4628754029,42.04,-8.54,42.898638673,135.15
2021-07-10 07:30:00,47.276,-7.323,47.8398004281,2.466,0.277,2.4815086137,44.81,-7.6,45.4499295929,134.9,47.616,-7.3629999999999995,48.1819180295,2.466,0.277,2.4815086137,45.15,-7.64,45.7918344249,134.73
2021-07-10 08:00:00,50.1765,-6.486,50.593965532,2.9565,0.254,2.9673908152,47.22,-6.74,47.6985953672,134.68,50.5465,-6.516,50.9647615343,2.9565,0.254,2.9673908152,47.59,-6.77,48.0691273064,134.51
2021-07-10 08:30:00,53.2635,-5.5344999999999995,53.5502672496,2.9935,0.1555,2.9975360715,50.27,-5.69,50.5909972228,133.88,53.6535,-5.5645,53.9412803194,2.9935,0.1555,2.9975360715,50.66,-5.72,50.9818987485,133.71
2021-07-10 09:00:00,55.671,-4.9245,55.8883793042,3.801,0.1955,3.8060243365,51.87,-5.12,52.1220807336,133.88,56.061,-4.9445,56.2786265047,3.801,0.1955,3.8060243365,52.26,-5.14,52.5121624007,133.71
2021-07-10 09:30:00,57.42,-4.199,57.5733271663,12.4,-0.859,12.4297176557,45.02,-3.34,45.1437260314,134.02,57.75,-4.219,57.9039071307,12.4,-0.859,12.4297176557,45.35,-3.36,45.4743015339,133.85
2021-07-10 10:00:00,57.742,-4.1175,57.8886203865,13.022,-1.1175,13.0698619063,44.72,-3.0,44.8205131608,133.45,58.072,-4.1275,58.2184974063,13.022,-1.1175,13.0698619063,45.05,-3.01,45.1504440731,133.28
2021-07-10 10:30:00,57.736,-3.591,57.8475667336,22.516,-0.581,22.5234947777,35.22,-3.01,35.3483875163,133.2,57.946,-3.6109999999999998,58.0584036725,22.516,-0.581,22.5234947777,35.43,-3.03,35.5593278902,133.03
2021-07-10 11:00:00,55.757,-2.625,55.818757367,35.307,2.185,35.374545566,20.45,-4.8100000000000005,21.0080603579,133.38,55.897,-2.635,55.9590728479,35.307,2.185,35.374545566,20.59,-4.82,21.1466427595,133.21
2021-07-10 11:30:00,54.8815,-2.8355,54.9547004587,34.6415,2.2045,34.7115736103,20.24,-5.04,20.8580727777,134.02,55.0315,-2.8655,55.1060530477,34.6415,2.2045,34.7115736103,20.39,-5.07,21.0108781349,133.84
2021-07-10 12:00:00,54.376,-3.318,54.4771374064,35.956,1.952,36.0089466661,18.42,-5.27,19.1590526906,134.02,54.506,-3.338,54.6081155141,35.956,1.952,36.0089466661,18.55,-5.29,19.2895463918,133.84
2021-07-10 12:30:00,53.317,-3.5615,53.4358191782,36.737,1.7085,36.7767065036,16.58,-5.27,17.3973934829,134.02,53.437,-3.5915,53.5575563413,36.737,1.7085,36.7767065036,16.7,-5.3,17.5208447285,133.84
2021-07-10 13:00:00,52.7705,-3.841,52.9101025443,35.5005,1.819,35.5470710643,17.27,-5.66,18.173841091,134.15,52.9005,-3.871,53.0419413413,35.5005,1.819,35.5470710643,17.4,-5.69,18.3067228088,133.98
2021-07-10 13:30:00,52.791,-4.6095,52.991859481,29.221,2.3805,29.3178038272,23.57,-6.99,24.5846496823,134.48,52.981,-4.6495,53.1846238235,29.221,2.3805,29.3178038272,23.76,-7.03,24.7781859707,134.31
2021-07-10 14:00:00,54.1325,-4.658,54.3325364791,30.4225,2.582,30.5318723672,23.71,-7.24,24.7907583587,134.48,54.3125,-4.708,54.5161711811,30.4225,2.582,30.5318723672,23.89,-7.29,24.9775138875,134.31
2021-07-10 14:30:00,54.266,-5.308,54.5249816139,32.716,1.482,32.7495493099,21.55,-6.79,22.5943931098,134.37,54.416,-5.338,54.6771917713,32.716,1.482,32.7495493099,21.7,-6.82,22.7464810465,134.2
2021-07-10 15:00:00,52.9415,-5.801,53.2583704524,28.0115,1.019,28.0300284204,24.93,-6.82,25.846030643,134.68,53.1815,-5.831,53.5002103103,28.0115,1.019,28.0300284204,25.17,-6.85,26.0854633848,134.5
2021-07-10 15:30:00,52.2835,-6.557,52.6930604658,9.2635,-2.147,9.5090504915,43.02,-4.41,43.2454448468,134.6,52.6235,-6.577,53.0329113028,9.2635,-2.147,9.5090504915,43.36,-4.43,43.5857144028,134.43
2021-07-10 16:00:00,52.871,-6.496,53.2685710058,6.571,-1.086,6.6601379115,46.3,-5.41,46.6149986592,134.36,53.221,-6.536,53.6208367801,6.571,-1.086,6.6601379115,46.65,-5.45,46.9672758418,134.19
2021-07-10 16:30:00,52.8505,-6.0795,53.1990194506,7.9505,-0.8195,7.9926235055,44.9,-5.26,45.2070525471,134.55,53.1705,-6.0995,53.5192112283,7.9505,-0.8195,7.9926235055,45.22,-5.28,45.5272094467,134.37
2021-07-10 17:00:00,52.461,-5.9345,52.7955946197,22.741,-1.9845000000000002,22.8274247617,29.72,-3.95,29.9813425316,134.55,52.601,-5.9545,52.9369556288,22.741,-1.9845000000000002,22.8274247617,29.86,-3.9699999999999998,30.1227571779,134.37
2021-07-10 17:30:00,52.0245,-4.538,52.222045577,39.7845,0.912,39.7949517433,12.24,-5.45,13.3985111113,134.28,52.1345,-4.568,52.3342403618,39.7845,0.912,39.7949517433,12.35,-5.48,13.5112138611,134.11
2021-07-10 18:00:00,53.773,-4.368,53.9501154123,37.233,1.562,37.2657501333,16.54,-5.93,17.5708992371,134.63,53.903,-4.398,54.0821210106,37.233,1.562,37.2657501333,16.67,-5.96,17.7034036276,134.46
2021-07-10 18:30:00,56.8395,-3.999,56.98000317,33.5895,2.551,33.6862302915,23.25,-6.55,24.1550201821,134.53,57.0295,-4.029,57.1716425446,33.5895,2.551,33.6862302915,23.44,-6.58,24.346046907,134.36
2021-07-10 19:00:00,59.172,-4.05,59.3104382381,33.522,2.64,33.62579492,25.65,-6.69,26.5080855589,134.49,59.372,-4.09,59.5127085924,33.522,2.64,33.62579492,25.85,-6.73,26.711709043,134.32
2021-07-10 19:30:00,59.4865,-4.1655,59.6321647477,32.8965,2.6145,33.0002321583,26.59,-6.78,27.440781694400002,134.34,59.6865,-4.2055,59.8344759524,32.8965,2.6145,33.0002321583,26.79,-6.82,27.6444659923,134.18
2021-07-10 20:00:00,59.1285,-4.53,59.3017741071,31.3785,2.83,31.5058591733,27.75,-7.36,28.7094426975,134.48,59.3385,-4.57,59.5142208405,31.3785,2.83,31.5058591733,27.96,-7.4,28.9226831397,134.31
2021-07-10 20:30:00,57.7545,-4.954,57.9665799082,30.4345,2.906,30.5729230897,27.32,-7.86,28.4281902343,134.42,57.9645,-4.994,58.1792342357,30.4345,2.906,30.5729230897,27.53,-7.9,28.6410701616,134.25
2021-07-10 21:00:00,56.2645,-5.742,56.5567372136,23.0445,4.048,23.3973349818,33.22,-9.79,34.6325352811,134.82,56.5345,-5.822,56.8334881408,23.0445,4.048,23.3973349818,33.49,-9.87,34.9141375377,134.64
2021-07-10 21:30:00,54.7675,-6.0565,55.1013633996,22.4075,4.8535,22.9271131741,32.36,-10.91,34.1496368941,135.4,55.0075,-6.1265,55.3476201702,22.4075,4.8535,22.9271131741,32.6,-10.98,34.3994244138,135.23
2021-07-10 22:00:00,54.1595,-6.805,54.5853411206,22.3595,4.555,22.8187481087,31.8,-11.36,33.7681743658,135.4,54.3895,-6.865,54.8210355179,22.3595,4.555,22.8187481087,32.03,-11.42,34.0049599323,135.23
2021-07-10 22:30:00,53.1585,-8.0165,53.759560959,5.4185,1.2335,5.5571273604,47.74,-9.25,48.627873694,135.44,53.5785,-8.0765,54.183812292,5.4185,1.2335,5.5571273604,48.16,-9.31,49.051622807,135.26
2021-07-10 23:00:00,50.742,-8.6565,51.4750964666,1.992,0.3435,2.021399577,48.75,-9.0,49.573808609,134.79,51.092,-8.7065,51.828521166,1.992,0.3435,2.021399577,49.1,-9.05,49.9270718148,134.61
2021-07-10 23:30:00,47.745,-9.281,48.6386881608,1.9849999999999999,0.229,1.9981656588,45.76,-9.51,46.737754546,135.05,48.095,-9.341,48.9937068,1.9849999999999999,0.229,1.9981656588,46.11,-9.57,47.0926427375,134.88
2021-07-11 00:00:00,45.2995,-9.4675,46.2782698088,1.9595,0.6225,2.0560025535,43.34,-10.09,44.4990303265,135.55,45.6195,-9.5375,46.6058224528,1.9595,0.6225,2.0560025535,43.66,-10.16,44.826568015,135.37
2021-07-11 00:30:00,42.815,-9.8775,43.939608911,1.895,0.3425,1.9257027938,40.92,-10.22,42.1769463096,136.11,43.115,-9.9275,44.243174403,1.895,0.3425,1.9257027938,41.22,-10.27,42.4801282955,135.94
2021-07-11 01:00:00,41.223,-10.394,42.5131857781,2.043,0.146,2.0482101943,39.18,-10.54,40.5729466517,136.11,41.503,-10.454,42.7993589321,2.043,0.146,2.0482101943,39.46,-10.6,40.858923138,135.94
2021-07-11 01:30:00,40.3325,-10.4015,41.6521519072,2.1425,0.1385,2.1469719374,38.19,-10.54,39.6177700029,136.28,40.6225,-10.461500000000001,41.9479497532,2.1425,0.1385,2.1469719374,38.48,-10.6,39.9132860085,136.1
2021-07-11 02:00:00,39.9795,-10.3375,41.2943619215,2.3795,0.10250000000000001,2.381706636,37.6,-10.44,39.022475575,134.99,40.2595,-10.4075,41.5829700298,2.3795,0.10250000000000001,2.381706636,37.88,-10.51,39.3109971891,134.81
2021-07-11 02:30:00,39.206,-10.2995,40.536281727,1.9060000000000001,0.29050000000000004,1.9280109569000001,37.3,-10.59,38.7741937376,135.31,39.486,-10.3595,40.8223399164,1.9060000000000001,0.29050000000000004,1.9280109569000001,37.58,-10.65,39.0599398361,135.13
2021-07-11 03:00:00,38.412,-10.307,39.7707932156,1.9420000000000002,0.683,2.0586046245,36.47,-10.99,38.0899067996,135.15,38.682,-10.367,40.0471199089,1.9420000000000002,0.683,2.0586046245,36.74,-11.05,38.3657412283,134.97
2021-07-11 03:30:00,37.76,-10.5875,39.2162307757,1.85,0.36250000000000004,1.8851806943,35.91,-10.95,37.5423840479,135.41,38.02,-10.6575,39.4854746236,1.85,0.36250000000000004,1.8851806943,36.17,-11.02,37.8114969288,135.23
2021-07-11 04:00:00,37.3685,-10.929,38.9338905486,2.0185,0.201,2.0284829923,35.35,-11.13,37.0607528256,135.48,37.6385,-10.989,39.2098814491,2.0185,0.201,2.0284829923,35.62,-11.19,37.3363161011,135.31
2021-07-11 04:30:00,37.44,-10.8605,38.9833818473,2.32,0.1295,2.3236114671,35.12,-10.99,36.7993817883,135.41,37.71,-10.9305,39.2621946693,2.32,0.1295,2.3236114671,35.39,-11.06,37.0779678515,135.23
2021-07-11 05:00:00,37.053,-10.903,38.6238296651,2.123,0.107,2.12569471,34.93,-11.01,36.6241040846,135.5,37.303,-10.953,38.8777830901,2.123,0.107,2.12569471,35.18,-11.06,36.8775812656,135.32
2021-07-11 05:30:00,37.059,-10.823,38.6070823813,2.379,0.017,2.379060739,34.68,-10.84,36.3346666422,135.44,37.319,-10.893,38.8762808149,2.379,0.017,2.379060739,34.94,-10.91,36.6037115604,135.27
2021-07-11 06:00:00,37.519,-10.7015,39.0153490725,2.209,0.0985,2.2111949824,35.31,-10.8,36.9247356118,135.63,37.789,-10.7615,39.291454583,2.209,0.0985,2.2111949824,35.58,-10.86,37.2004838678,135.45
2021-07-11 06:30:00,39.078,-10.2945,40.4112213902,2.578,0.17550000000000002,2.5839667664,36.5,-10.47,37.9719751922,135.44,39.348,-10.3545,40.6875997602,2.578,0.17550000000000002,2.5839667664,36.77,-10.53,38.2480561598,135.25
2021-07-11 07:00:00,39.598,-9.922,40.8221470283,2.5380000000000003,0.23800000000000002,2.5491347552,37.06,-10.16,38.4274537278,135.44,39.878,-9.982,41.1083350186,2.5380000000000003,0.23800000000000002,2.5491347552,37.34,-10.22,38.7133568681,135.25
2021-07-11 07:30:00,42.0105,-9.2635,43.0196994701,3.2105,0.29650000000000004,3.2241622943,38.8,-9.56,39.9604003984,135.07,42.3105,-9.3235,43.3255820792,3.2105,0.29650000000000004,3.2241622943,39.1,-9.62,40.2660452491,134.89
2021-07-11 08:00:00,44.143,-8.5805,44.9692053438,4.263,0.2195,4.2686472389,39.88,-8.8,40.8393731588,135.26,44.453,-8.6205,45.2811465099,4.263,0.2195,4.2686472389,40.19,-8.84,41.1507193133,135.08
2021-07-11 08:30:00,46.6895,-7.5015,47.2882851508,15.0495,1.6985000000000001,15.1450438263,31.64,-9.2,32.950411226599996,135.18,46.8695,-7.5515,47.473942142,15.0495,1.6985000000000001,15.1450438263,31.82,-9.25,33.1372132202,135.01
2021-07-11 09:00:00,48.889,-6.6395,49.3377875593,25.799,3.1305,25.9882364013,23.09,-9.77,25.0719165602,135.18,49.059,-6.6795,49.5116269299,25.799,3.1305,25.9882364013,23.26,-9.81,25.2440824749,135.01
2021-07-11 09:30:00,50.1015,-6.211,50.485015829,27.2315,2.819,27.3770223591,22.87,-9.03,24.5881638192,134.95,50.2815,-6.271,50.6710438342,27.2315,2.819,27.3770223591,23.05,-9.09,24.7776229691,134.76
2021-07-11 10:00:00,50.6645,-5.9350000000000005,51.0109378982,22.5345,1.365,22.5758037565,28.13,-7.3,29.0617773028,134.45,50.9445,-5.965,51.2925267973,22.5345,1.365,22.5758037565,28.41,-7.33,29.3403646876,134.28
2021-07-11 10:30:00,52.559,-6.246,52.928829545,6.799,-1.716,7.0122077123,45.76,-4.53,45.9836764515,134.42,52.919,-6.266,53.2886790698,6.799,-1.716,7.0122077123,46.12,-4.55,46.343898196,134.24
2021-07-11 11:00:00,54.986,-5.61,55.2714419569,6.016,-1.31,6.1569762059,48.97,-4.3,49.1584265411,134.28,55.376,-5.62,55.6604507348,6.016,-1.31,6.1569762059,49.36,-4.31,49.5478122625,134.1
2021-07-11 11:30:00,57.514,-5.109,57.7404717421,8.134,-1.4889999999999999,8.269164226200001,49.38,-3.62,49.5125115501,133.92,57.864,-5.129,58.0908696526,8.134,-1.4889999999999999,8.269164226200001,49.73,-3.64,49.8630374125,133.74
2021-07-11 12:00:00,59.0355,-4.9305,59.2410338406,8.8055,-1.5005000000000002,8.9324313879,50.23,-3.43,50.3469740898,133.92,59.4455,-4.9405,59.6504485356,8.8055,-1.5005000000000002,8.9324313879,50.64,-3.44,50.7567059609,133.74
2021-07-11 12:30:00,60.792,-4.1235,60.931687292,13.352,0.4365,13.3591330651,47.44,-4.5600000000000005,47.6586529394,134.01,61.102,-4.1635,61.2436865011,13.352,0.4365,13.3591330651,47.75,-4.6,47.9710589835,133.83
2021-07-11 13:00:00,61.7195,-3.874,61.8409617992,27.2295,2.526,27.3464137731,34.49,-6.4,35.0787699328,134.01,61.9695,-3.904,62.0923517533,27.2295,2.526,27.3464137731,34.74,-6.43,35.3300509482,133.83
2021-07-11 13:30:00,61.7325,-3.4615,61.8294714396,31.9825,2.2485,32.061441928,29.75,-5.71,30.2930123956,134.52,61.9525,-3.4815,62.0502465628,31.9825,2.2485,32.061441928,29.97,-5.73,30.5128464749,134.34
2021-07-11 14:00:00,62.0705,-3.7775,62.1853397233,31.9605,2.2425,32.0390756187,30.11,-6.02,30.7059033412,134.4,62.2805,-3.8075,62.3967766515,31.9605,2.2425,32.0390756187,30.32,-6.05,30.9177117523,134.22
2021-07-11 14:30:00,59.9785,-4.3235,60.1341260392,33.5185,1.9065,33.5726761593,26.46,-6.23,27.1835336187,134.64,60.1785,-4.3535,60.3357673731,33.5185,1.9065,33.5726761593,26.66,-6.26,27.3850908342,134.45
2021-07-11 15:00:00,59.0955,-4.3025,59.2519166483,31.8255,2.1775,31.8999052742,27.27,-6.48,28.029329282,134.76,59.3055,-4.3425,59.4642719328,31.8255,2.1775,31.8999052742,27.48,-6.52,28.2428893706,134.58
2021-07-11 15:30:00,59.789,-4.3885,59.9498411445,31.099,2.2915,31.1833092094,28.69,-6.68,29.4574014468,134.8,60.009,-4.4285,60.1721837168,31.099,2.2915,31.1833092094,28.91,-6.72,29.6807429152,134.63
2021-07-11 16:00:00,59.897,-4.6855,60.079984348,31.727,2.1645,31.8007482498,28.17,-6.85,28.9908847744,134.8,60.117,-4.7155000000000005,60.3016552779,31.727,2.1645,31.8007482498,28.39,-6.88,29.2117527718,134.63
2021-07-11 16:30:00,61.85,-4.297,61.9990863562,31.21,2.573,31.3158814182,30.64,-6.87,31.4007404371,134.94,62.09,-4.337,62.2412858881,31.21,2.573,31.3158814182,30.88,-6.91,31.6436802537,134.76
2021-07-11 17:00:00,62.2885,-4.187,62.4290653562,31.2385,2.923,31.3749551593,31.05,-7.11,31.8536434337,134.78,62.5185,-4.217,62.6605612108,31.2385,2.923,31.3749551593,31.28,-7.14,32.0845445659,134.6
2021-07-11 17:30:00,63.317,-4.0495,63.4463626952,31.377,2.9805,31.5182408971,31.94,-7.03,32.7045027481,134.12,63.567,-4.0995,63.6990532838,31.377,2.9805,31.5182408971,32.19,-7.08,32.9594068515,133.95
2021-07-11 18:00:00,63.0135,-5.3805,63.2427937594,13.4835,-0.3005,13.4868481307,49.53,-5.08,49.7898312911,134.12,63.4435,-5.4005,63.6729384629,13.4835,-0.3005,13.4868481307,49.96,-5.1,50.2196336108,133.95
2021-07-11 18:30:00,64.3305,-5.0075,64.5250981131,10.4905,-1.0275,10.5406995261,53.84,-3.98,53.9869058198,133.5,64.7505,-5.0175,64.9446114508,10.4905,-1.0275,10.5406995261,54.26,-3.99,54.4065042068,133.33
2021-07-11 19:00:00,62.8675,-5.5545,63.1123999425,11.5275,-1.3445,11.6056424424,51.34,-4.21,51.5123257095,133.6,63.2475,-5.5845,63.4935657882,11.5275,-1.3445,11.6056424424,51.72,-4.24,51.8935063375,133.43
2021-07-11 19:30:00,62.4655,-5.844,62.738274014,11.0055,-1.044,11.0549068856,51.46,-4.8,51.6833783725,133.71,62.8655,-5.884,63.1402608979,11.0055,-1.044,11.0549068856,51.86,-4.84,52.0853645471,133.53
2021-07-11 20:00:00,61.835,-5.895,62.1153624315,10.275,-0.925,10.3165522342,51.56,-4.97,51.7989816502,133.71,62.215,-5.915,62.4955474414,10.275,-0.925,10.3165522342,51.94,-4.99,52.1791500506,133.53
2021-07-11 20:30:00,58.333,-6.3795,58.680805288,4.533,-0.4595,4.5562297187,53.8,-5.92,54.1247300224,133.97,58.763,-6.4295,59.1136924853,4.533,-0.4595,4.5562297187,54.23,-5.97,54.5576190829,133.8
2021-07-11 21:00:00,57.763,-6.618,58.1408814261,3.573,-0.278,3.583798683,54.19,-6.34,54.5596160177,133.68,58.173,-6.648,58.5516339055,3.573,-0.278,3.583798683,54.6,-6.37,54.9703274504,133.5
2021-07-11 21:30:00,56.7115,-6.893,57.1288690703,2.9215,-0.353,2.9427489274000003,53.79,-6.54,54.1861209167,133.83,57.1215,-6.943,57.541906566,2.9215,-0.353,2.9427489274000003,54.2,-6.59,54.5991584184,133.65
2021-07-11 22:00:00,55.641,-7.16,56.0997903829,2.371,-0.38,2.4012582119,53.27,-6.78,53.699732774,133.83,56.041,-7.19,56.5003520432,2.371,-0.38,2.4012582119,53.67,-6.8100000000000005,54.1003234741,133.65
2021-07-11 22:30:00,54.927,-7.4985,55.4364756388,2.207,-0.40850000000000003,2.2444868567,52.72,-7.09,53.1946096893,134.45,55.327,-7.5485,55.8395628676,2.207,-0.40850000000000003,2.2444868567,53.12,-7.14,53.5977051748,134.27
2021-07-11 23:00:00,51.844,-8.2505,52.4963911736,2.464,-0.3905,2.4947517412,49.38,-7.86,50.0016399731,134.45,52.204,-8.3105,52.8613471853,2.464,-0.3905,2.4947517412,49.74,-7.92,50.3665960732,134.27
2021-07-11 23:30:00,50.825,-8.005,51.4515369061,2.125,-0.305,2.1467766535,48.7,-7.7,49.3049693236,135.09,51.195,-8.045,51.8232578096,2.125,-0.305,2.1467766535,49.07,-7.74,49.6766796394,134.91
2021-07-12 00:00:00,47.8435,-8.4445,48.5830224718,1.9535,-0.2245,1.9663576735000001,45.89,-8.22,46.6203871713,135.09,48.1835,-8.4945,48.9265388363,1.9535,-0.2245,1.9663576735000001,46.23,-8.27,46.9638776082,134.91
2021-07-12 00:30:00,45.2135,-8.4745,46.0008449107,1.8835000000000002,0.24550000000000002,1.8994321520000002,43.33,-8.72,44.1987250947,135.34,45.5235,-8.5245,46.314750917,1.8835000000000002,0.24550000000000002,1.8994321520000002,43.64,-8.77,44.5124982449,135.16
2021-07-12 01:00:00,43.5065,-8.5325,44.3353030722,1.8065,0.6475000000000001,1.9190358256,41.7,-9.18,42.6985058287,135.38,43.8165,-8.5925,44.6510551779,1.8065,0.6475000000000001,1.9190358256,42.01,-9.24,43.0141569719,135.2
2021-07-12 01:30:00,42.7475,-8.5935,43.602717788,1.8575,0.6265000000000001,1.9603082666,40.89,-9.22,41.9165897945,135.7,43.0675,-8.6435,43.9262979148,1.8575,0.6265000000000001,1.9603082666,41.21,-9.27,42.2397561546,135.53
2021-07-12 02:00:00,42.9425,-8.537,43.7828582353,1.8525,0.653,1.9642212834000001,41.09,-9.19,42.1051564538,135.7,43.2525,-8.587,44.0966588899,1.8525,0.653,1.9642212834000001,41.4,-9.24,42.418599694,135.53
2021-07-12 02:30:00,42.4355,-8.6705,43.312229572,1.7555,0.6695,1.8788322171,40.68,-9.34,41.7384475035,135.22,42.7355,-8.7405,43.6201707986,1.7555,0.6695,1.8788322171,40.98,-9.41,42.0465040164,135.04
2021-07-12 03:00:00,41.8195,-8.793,42.7339142748,1.7795,0.647,1.8934701608000002,40.04,-9.44,41.1377588111,135.22,42.1195,-8.843,43.0377849018,1.7795,0.647,1.8934701608000002,40.34,-9.49,41.4412318832,135.04
2021-07-12 03:30:00,41.4125,-8.807,42.3386160054,1.7525,0.643,1.866736524,39.66,-9.45,40.7703090496,135.47,41.7025,-8.857,42.6326747372,1.7525,0.643,1.866736524,39.95,-9.5,41.0640049192,135.29
2021-07-12 04:00:00,41.0665,-8.799,41.9985693,1.7465000000000002,0.641,1.8604148059,39.32,-9.44,40.437309505,135.59,41.3765,-8.859,42.3142604006,1.7465000000000002,0.641,1.8604148059,39.63,-9.5,40.7527532812,135.41
2021-07-12 04:30:00,41.2885,-8.7995,42.2157723191,1.7485,0.5505,1.8331127898,39.54,-9.35,40.6304577872,135.73,41.5785,-8.8495,42.50982607,1.7485,0.5505,1.8331127898,39.83,-9.4,40.9241847811,135.55
2021-07-12 05:00:00,41.9365,-8.417,42.7728409303,1.7465000000000002,0.533,1.826020605,40.19,-8.95,41.174489675,135.43,42.2365,-8.477,43.0787820307,1.7465000000000002,0.533,1.826020605,40.49,-9.01,41.4803592077,135.26
2021-07-12 05:30:00,43.1435,-7.981,43.8754823706,1.7135,0.589,1.8119059715999999,41.43,-8.57,42.3070892405,135.33,43.4735,-8.031,44.2090733136,1.7135,0.589,1.8119059715999999,41.76,-8.62,42.6403799233,135.16
2021-07-12 06:00:00,44.845,-7.537,45.4739529181,1.8250000000000002,0.623,1.9284071147000001,43.02,-8.16,43.787052881,135.47,45.175,-7.577,45.8060209361,1.8250000000000002,0.623,1.9284071147000001,43.35,-8.2,44.1187318494,135.3
2021-07-12 06:30:00,50.1365,-5.4135,50.4279150323,1.9565000000000001,0.4465,2.006802058,48.18,-5.86,48.5350594931,135.21,50.5165,-5.4435,50.8089407929,1.9565000000000001,0.4465,2.006802058,48.56,-5.89,48.9159043666,135.02
2021-07-12 07:00:00,54.904,-3.7205,55.0299131041,2.174,0.5295,2.2375536306,52.73,-4.25,52.9009962099,134.07,55.324,-3.7305,55.4496312544,2.174,0.5295,2.2375536306,53.15,-4.26,53.3204472974,133.89
2021-07-12 07:30:00,60.231,-1.702,60.255042652,2.6109999999999998,0.438,2.6474827667,57.62,-2.14,57.6597259792,134.49,60.691,-1.712,60.7151416452,2.6109999999999998,0.438,2.6474827667,58.08,-2.15,58.1197806259,134.31
2021-07-12 08:00:00,64.2515,0.229,64.2519080903,2.8515,0.189,2.8577566814,61.4,0.04,61.4000130293,133.07,64.7215,0.23900000000000002,64.7219412815,2.8515,0.189,2.8577566814,61.87,0.05,61.8700202036,132.9
2021-07-12 08:30:00,67.0035,1.6785,67.0245206958,3.7235,0.3085,3.736258088,63.28,1.37,63.2948283827,133.85,67.4835,1.7085,67.5051238389,3.7235,0.3085,3.736258088,63.76,1.4,63.7753682859,133.67
2021-07-12 09:00:00,67.3375,1.978,67.3665450372,4.5875,-0.14200000000000002,4.589697185,62.75,2.12,62.7858017389,133.61,67.8275,1.998,67.8569212406,4.5875,-0.14200000000000002,4.589697185,63.24,2.14,63.2761977366,133.44
2021-07-12 09:30:00,67.903,2.442,67.9468967135,5.113,-0.218,5.1176452593,62.79,2.66,62.8463181101,133.23,68.393,2.462,68.4372989897,5.113,-0.218,5.1176452593,63.28,2.68,63.3367255232,133.06
2021-07-12 10:00:00,68.061,2.651,68.1126091264,5.681,-0.259,5.6869009135,62.38,2.91,62.4478382332,133.34,68.531,2.681,68.5834216265,5.681,-0.259,5.6869009135,62.85,2.94,62.9187261473,133.16
2021-07-12 10:30:00,66.2705,2.5115,66.3180729703,7.1005,-0.8585,7.1522110218,59.17,3.37,59.2658906961,133.38,66.7005,2.5415,66.7489020322,7.1005,-0.8585,7.1522110218,59.6,3.4,59.6969010921,133.21
2021-07-12 11:00:00,63.9345,2.011,63.9661192449,9.4145,-1.749,9.5755841206,54.52,3.76,54.6495013701,133.38,64.3245,2.061,64.3575094395,9.4145,-1.749,9.5755841206,54.91,3.81,55.0420221286,133.21
2021-07-12 11:30:00,63.642,3.5,63.7381688159,31.582,-0.18,31.5825129462,32.06,3.68,32.2705128562,133.21,63.792,3.5300000000000002,63.8895935501,31.582,-0.18,31.5825129462,32.21,3.71,32.4229579156,133.04
2021-07-12 12:00:00,60.966,3.9575,61.0943120286,42.436,-0.2625,42.4368118766,18.53,4.22,19.0044547409,133.21,61.096,3.9975,61.2266381753,42.436,-0.2625,42.4368118766,18.66,4.26,19.1400940437,133.04
2021-07-12 12:30:00,62.1485,3.858,62.2681316265,43.5285,-0.222,43.5290661082,18.62,4.08,19.0617627726,133.12,62.2985,3.898,62.4203292706,43.5285,-0.222,43.5290661082,18.77,4.12,19.2168493776,132.95
2021-07-12 13:00:00,62.1985,2.6865,62.2564911033,21.1785,-1.4835,21.2303941202,41.02,4.17,41.2314115693,133.12,62.6085,2.7365,62.6682751039,21.1785,-1.4835,21.2303941202,41.43,4.22,41.644366966,132.95
2021-07-12 13:30:00,64.62,3.1265,64.6955902844,8.44,-1.2735,8.5355376076,56.18,4.4,56.3520398921,132.61,65.05,3.1565,65.12653831,8.44,-1.2735,8.5355376076,56.61,4.43,56.7830696599,132.44
2021-07-12 14:00:00,62.605,2.2185,62.6442955683,6.325,-1.1115,6.4219200595,56.28,3.33,56.3784293857,132.61,63.025,2.2385,63.0647406024,6.325,-1.1115,6.4219200595,56.7,3.35,56.7988776298,132.44
2021-07-12 14:30:00,62.506,1.8559999999999999,62.5335491716,9.356,-2.024,9.5724245623,53.15,3.88,53.2914336456,132.85,62.896,1.896,62.9245709719,9.356,-2.024,9.5724245623,53.54,3.92,53.6833121184,132.68
2021-07-12 15:00:00,59.5565,1.236,59.5693242219,15.1665,-4.074,15.7041458937,44.39,5.31,44.7064670937,132.73,59.8765,1.286,59.8903084668,15.1665,-4.074,15.7041458937,44.71,5.36,45.0301421272,132.56
2021-07-12 15:30:00,60.8665,1.6905000000000001,60.8899713623,13.0765,-3.1895,13.4598574472,47.79,4.88,48.0385105931,132.67,61.2565,1.7305000000000001,61.2809384923,13.0765,-3.1895,13.4598574472,48.18,4.92,48.4305564701,132.51
2021-07-12 16:00:00,63.3145,1.917,63.3435142635,6.5045,-1.603,6.6991140646,56.81,3.52,56.9189467576,132.87,63.7445,1.937,63.7739229564,6.5045,-1.603,6.6991140646,57.24,3.54,57.349360938,132.7
2021-07-12 16:30:00,65.308,1.812,65.3331325439,13.368,-1.948,13.5091868001,51.94,3.76,52.0759176587,132.99,65.698,1.8519999999999999,65.724098381,13.368,-1.948,13.5091868001,52.33,3.8,52.4677891663,132.82
2021-07-12 17:00:00,67.739,1.212,67.7498418079,15.949,-2.298,16.1137023989,51.79,3.51,51.9088065746,132.99,68.149,1.242,68.1603166439,15.949,-2.298,16.1137023989,52.2,3.54,52.3198967889,132.82
2021-07-12 17:30:00,70.459,0.9385,70.4652500404,15.309,-2.1015,15.452565588,55.15,3.04,55.2337224891,133.37,70.889,0.9585,70.8954797096,15.309,-2.1015,15.452565588,55.58,3.06,55.6641716008,133.2
2021-07-12 18:00:00,71.6075,1.0775,71.6156062775,13.2775,-1.6325,13.3774834143,58.33,2.71,58.3929190913,133.43,72.0575,1.1075,72.0660104522,13.2775,-1.6325,13.3774834143,58.78,2.74,58.8438272039,133.27
2021-07-12 18:30:00,72.116,0.794,72.1203708532,13.306,-1.626,13.4049808653,58.81,2.42,58.8597697923,133.68,72.576,0.8140000000000001,72.5805646988,13.306,-1.626,13.4049808653,59.27,2.44,59.3202031352,133.52
2021-07-12 19:00:00,73.0215,0.746,73.0253105317,12.211500000000001,-1.244,12.2747003324,60.81,1.99,60.842552543400004,133.68,73.4815,0.756,73.485388876,12.211500000000001,-1.244,12.2747003324,61.27,2.0,61.3026337118,133.52
2021-07-12 19:30:00,71.954,0.325,71.9547339721,11.844,-1.015,11.8874118714,60.11,1.34,60.1249340956,133.53,72.414,0.335,72.4147748805,11.844,-1.015,11.8874118714,60.57,1.35,60.5850427086,133.36
2021-07-12 20:00:00,70.7925,0.3395,70.7933140664,11.1525,-0.4505,11.1615951593,59.64,0.79,59.6452319972,132.77,71.2625,0.34950000000000003,71.2633570392,11.1525,-0.4505,11.1615951593,60.11,0.8,60.1153233377,132.6
2021-07-12 20:30:00,69.1995,-0.3325,69.200298818,4.2395,0.28750000000000003,4.2492371668,64.96,-0.62,64.9629586765,132.87,69.7095,-0.35250000000000004,69.7103912376,4.2395,0.28750000000000003,4.2492371668,65.47,-0.64,65.4731280756,132.7
2021-07-12 21:00:00,67.3135,-0.666,67.3167946225,3.7535,0.584,3.7986600598,63.56,-1.25,63.5722903473,132.99,67.7935,-0.676,67.7968702688,3.7535,0.584,3.7986600598,64.04,-1.26,64.0523941785,132.83
2021-07-12 21:30:00,65.8315,-1.1285,65.8411718038,3.6115,0.3015,3.6240632583,62.22,-1.43,62.2364306496,133.23,66.3015,-1.1385,66.3112741885,3.6115,0.3015,3.6240632583,62.69,-1.44,62.7065363419,133.06
2021-07-12 22:00:00,63.4155,-2.2905,63.4568517223,3.2755,-0.1005,3.2770414248,60.14,-2.19,60.1798612494,133.5,63.8655,-2.3005,63.9069197388,3.2755,-0.1005,3.2770414248,60.59,-2.2,60.6299274286,133.32
2021-07-12 22:30:00,61.2265,-2.6935000000000002,61.285718112,3.4265,-0.20350000000000001,3.4325376181,57.8,-2.49,57.8536092219,132.85,61.6565,-2.7135,61.7161816261,3.4265,-0.20350000000000001,3.4325376181,58.23,-2.51,58.2840715805,132.68
2021-07-12 23:00:00,57.7875,-3.6,57.8995263906,3.5675,-0.26,3.5769618743000002,54.22,-3.34,54.3227760704,132.85,58.1975,-3.63,58.3105985756,3.5675,-0.26,3.5769618743000002,54.63,-3.37,54.7338451052,132.68
2021-07-12 23:30:00,53.7225,-4.247,53.8901105515,2.7625,-0.027,2.7626319426,50.96,-4.22,51.1344306705,133.62,54.1025,-4.287,54.2720819137,2.7625,-0.027,2.7626319426,51.34,-4.26,51.5164362121,133.46
2021-07-13 00:00:00,50.9005,-4.7185,51.1187357287,2.5605,-0.1885,2.5674291616,48.34,-4.53,48.551791934,133.36,51.2605,-4.7485,51.4799680701,2.5605,-0.1885,2.5674291616,48.7,-4.5600000000000005,48.9130207613,133.18
2021-07-13 00:30:00,48.509,-5.183,48.7851060263,2.439,-0.193,2.4466242049,46.07,-4.99,46.3394540322,133.47,48.859,-5.223,49.137374879,2.439,-0.193,2.4466242049,46.42,-5.03,46.6917262478,133.29
2021-07-13 01:00:00,47.091,-5.8715,47.4556297319,2.551,-0.061500000000000006,2.5517412192,44.54,-5.8100000000000005,44.9173429757,133.88,47.421,-5.9115,47.7880432038,2.551,-0.061500000000000006,2.5517412192,44.87,-5.85,45.2497447507,133.7
2021-07-13 01:30:00,46.4265,-6.016,46.814657515,2.4965,0.094,2.4982690508,43.93,-6.11,44.3528691293,133.56,46.7465,-6.046,47.1358608519,2.4965,0.094,2.4982690508,44.25,-6.14,44.6739532614,133.38
2021-07-13 02:00:00,46.348,-5.878,46.7192464408,2.388,0.332,2.4109682702,43.96,-6.21,44.3964604445,133.56,46.678,-5.928,47.0529156164,2.388,0.332,2.4109682702,44.29,-6.26,44.7302101493,133.38
2021-07-13 02:30:00,45.7675,-6.0215,46.1619163218,2.3875,0.0785,2.388790175,43.38,-6.1,43.8067848626,133.43,46.0975,-6.0615,46.4943145825,2.3875,0.0785,2.388790175,43.71,-6.14,44.1391402272,133.25
2021-07-13 03:00:00,44.8095,-6.2015,45.2365990377,2.2595,0.1685,2.2657741503,42.55,-6.37,43.0241722756,133.72,45.1395,-6.2415,45.5689673188,2.2595,0.1685,2.2657741503,42.88,-6.41,43.3564585731,133.54
2021-07-13 03:30:00,43.9785,-6.396,44.4411664817,2.3185000000000002,0.134,2.3223691029,41.66,-6.53,42.168667278,133.72,44.2885,-6.436,44.7536962524,2.3185000000000002,0.134,2.3223691029,41.97,-6.57,42.4811228665,133.54
2021-07-13 04:00:00,43.4865,-6.8870000000000005,44.0284731878,2.4865,-0.08700000000000001,2.4880215534,41.0,-6.8,41.560076997,133.72,43.7865,-6.937,44.3326014492,2.4865,-0.08700000000000001,2.4880215534,41.3,-6.85,41.8642150291,133.51
2021-07-13 04:30:00,43.7285,-6.5995,44.2236940169,3.1485,-0.40950000000000003,3.1750185039,40.58,-6.19,41.0493909821,134.17,44.0285,-6.6395,44.5263042762,3.1485,-0.40950000000000003,3.1750185039,40.88,-6.23,41.3519926968,134.0
2021-07-13 05:00:00,44.1745,-6.3155,44.6236707421,3.0245,-0.42550000000000004,3.0542839586,41.15,-5.89,41.569394992,133.79,44.4745,-6.3555,44.926312229,3.0245,-0.42550000000000004,3.0542839586,41.45,-5.93,41.8720360145,133.62
2021-07-13 05:30:00,45.483,-5.7455,45.8444550546,3.433,-0.3655,3.4524019537,42.05,-5.38,42.3927694306,134.0,45.813,-5.7755,46.1756144437,3.433,-0.3655,3.4524019537,42.38,-5.41,42.7239101675,133.83
2021-07-13 06:00:00,47.226,-5.2995,47.5224134094,3.4859999999999998,-0.28950000000000004,3.4980003216,43.74,-5.01,44.0259889156,134.11,47.566,-5.3395,47.8647533813,3.4859999999999998,-0.28950000000000004,3.4980003216,44.08,-5.05,44.3683321751,133.93
2021-07-13 06:30:00,52.422,-3.2785,52.5244195232,3.552,-0.3285,3.5671580073999998,48.87,-2.95,48.9589562797,134.3,52.802,-3.2785,52.9036838628,3.552,-0.3285,3.5671580073999998,49.25,-2.95,49.3382711493,134.12
2021-07-13 07:00:00,56.555,-1.978,56.589579509000004,4.025,-0.28800000000000003,4.035290448,52.53,-1.69,52.557178387,133.6,56.975,-1.988,57.0096725916,4.025,-0.28800000000000003,4.035290448,52.95,-1.7000000000000002,52.9772828673,133.43
2021-07-13 07:30:00,61.8985,0.2695,61.8990866855,4.8785,-0.09050000000000001,4.8793393508000005,57.02,0.36,57.021136432,134.33,62.3185,0.2795,62.319126779,4.8785,-0.09050000000000001,4.8793393508000005,57.44,0.37,57.4411916659,134.16
2021-07-13 08:00:00,65.928,2.195,65.9645299309,12.238,-0.975,12.276777631,53.69,3.17,53.7835011876,133.24,66.338,2.235,66.3756391231,12.238,-0.975,12.276777631,54.1,3.21,54.1951483068,133.07
2021-07-13 08:30:00,68.1545,3.816,68.2612461522,13.1345,-1.204,13.1895680843,55.02,5.02,55.2485366322,132.28,68.5745,3.866,68.6833895949,13.1345,-1.204,13.1895680843,55.44,5.07,55.6713436159,132.11
2021-07-13 09:00:00,65.5805,4.217,65.7159422762,14.0105,-1.843,14.1311980826,51.57,6.06,51.9248350984,132.7,65.9605,4.257,66.0977277162,14.0105,-1.843,14.1311980826,51.95,6.1,52.3069068097,132.53
2021-07-13 09:30:00,66.0135,4.171,66.145139075,17.3635,-2.949,17.6121473208,48.65,7.12,49.1682509349,132.62,66.3835,4.241,66.5188330719,17.3635,-2.949,17.6121473208,49.02,7.19,49.5444901074,132.45
2021-07-13 10:00:00,67.5255,4.301,67.6623362828,19.2155,-3.009,19.4496663532,48.31,7.31,48.8599242734,132.42,67.8655,4.361,68.0054733919,19.2155,-3.009,19.4496663532,48.65,7.37,49.2050749415,132.25
2021-07-13 10:30:00,66.334,4.008,66.4549743812,22.844,-3.982,23.1884596297,43.49,7.99,44.2178719524,132.42,66.674,4.078,66.7985954942,22.844,-3.982,23.1884596297,43.83,8.06,44.5649245483,132.25
2021-07-13 11:00:00,65.7065,4.026,65.8297259469,18.9865,-3.334,19.2770002399,46.72,7.36,47.2961732067,132.18,66.0665,4.076,66.1921158315,18.9865,-3.334,19.2770002399,47.08,7.41,47.6595688189,132.0
2021-07-13 11:30:00,64.4975,3.5484999999999998,64.5950412841,10.3975,-2.4915000000000003,10.691846356,54.1,6.04,54.4361240354,132.1,64.9175,3.6085000000000003,65.0177135748,10.3975,-2.4915000000000003,10.691846356,54.52,6.1,54.8601895731,131.93
2021-07-13 12:00:00,61.8875,3.2565,61.9731187572,13.6275,-3.7335000000000003,14.1296772256,48.26,6.99,48.7635899007,132.1,62.2475,3.3064999999999998,62.3352564645,13.6275,-3.7335000000000003,14.1296772256,48.62,7.04,49.1270393979,131.93
2021-07-13 12:30:00,62.6005,3.5525,62.7012189395,14.9305,-3.9775,15.4512244337,47.67,7.53,48.2610588363,131.94,62.9405,3.6225,63.0446591433,14.9305,-3.9775,15.4512244337,48.01,7.6,48.6078193298,131.77
2021-07-13 13:00:00,60.7965,3.3295,60.8876012214,17.8665,-5.2305,18.6163893519,42.93,8.56,43.7750899485,131.77,61.1065,3.3995,61.2009880843,17.8665,-5.2305,18.6163893519,43.24,8.63,44.0927941959,131.61
2021-07-13 13:30:00,60.7535,2.8335,60.8195403181,18.0635,-4.8865,18.7127740995,42.69,7.72,43.3824215553,131.83,61.0835,2.8935,61.1519935448,18.0635,-4.8865,18.7127740995,43.02,7.78,43.7178316022,131.66
2021-07-13 14:00:00,60.22,2.2085,60.2604835049,16.53,-4.3215,17.0855571244,43.69,6.53,44.1752985276,132.28,60.58,2.2585,60.6220852681,16.53,-4.3215,17.0855571244,44.05,6.58,44.5387348271,132.11
2021-07-13 14:30:00,60.47,2.6029999999999998,60.5259986204,9.31,-2.777,9.7153398808,51.16,5.38,51.4421033785,132.41,60.84,2.643,60.8973812984,9.31,-2.777,9.7153398808,51.53,5.42,51.8142576903,132.24
2021-07-13 15:00:00,61.7385,2.6814999999999998,61.796705612,11.868500000000001,-2.9185,12.2220675215,49.87,5.6,50.1834325251,132.51,62.1285,2.7315,62.188516661,11.868500000000001,-2.9185,12.2220675215,50.26,5.65,50.5765765943,132.35
2021-07-13 15:30:00,63.5575,1.792,63.582757649,13.6075,-2.898,13.9126726494,49.95,4.69,50.1696980258,132.82,63.9275,1.822,63.9534591734,13.6075,-2.898,13.9126726494,50.32,4.72,50.5408824616,132.65
2021-07-13 16:00:00,63.1645,1.9055,63.1932353223,12.7945,-2.7945,13.0961238731,50.37,4.7,50.5888021206,132.65,63.5245,1.9555,63.5545913408,12.7945,-2.7945,13.0961238731,50.73,4.75,50.9518929972,132.48
2021-07-13 16:30:00,62.185,1.2985,62.1985556685,13.385,-3.5715,13.8532969812,48.8,4.87,49.0423990033,132.46,62.575,1.3385,62.5893138423,13.385,-3.5715,13.8532969812,49.19,4.91,49.434443458,132.29
2021-07-13 17:00:00,62.7665,1.5394999999999999,62.7853771391,9.5165,-2.5105,9.8420720633,53.25,4.05,53.4037920002,132.46,63.1865,1.5695000000000001,63.2059895303,9.5165,-2.5105,9.8420720633,53.67,4.08,53.8248576403,132.29
2021-07-13 17:30:00,67.4665,1.2845,67.4787267404,9.9665,-1.6855,10.1080182281,57.5,2.9699999999999998,57.5766523862,132.65,67.9165,1.3045,67.9290268773,9.9665,-1.6855,10.1080182281,57.95,2.99,58.0270850552,132.48
2021-07-13 18:00:00,66.014,0.48650000000000004,66.0157926427,8.424,-1.7135,8.5965026755,57.59,2.2,57.6320058648,132.65,66.464,0.5065000000000001,66.4659299059,8.424,-1.7135,8.5965026755,58.04,2.22,58.0824414087,132.48
2021-07-13 18:30:00,68.4225,0.3835,68.4235747276,8.5425,-1.6665,8.7035354024,59.88,2.05,59.9150807393,132.86,68.8725,0.4035,68.8736819729,8.5425,-1.6665,8.7035354024,60.33,2.07,60.3655017373,132.69
2021-07-13 19:00:00,69.4015,0.47800000000000004,69.4031460832,6.1415,-1.102,6.2395854229,63.26,1.58,63.2797281916,132.96,69.8915,0.488,69.8932036485,6.1415,-1.102,6.2395854229,63.75,1.5899999999999999,63.7698251527,132.8
2021-07-13 19:30:00,69.058,0.17650000000000002,69.058225551,5.618,-0.9335,5.6950282045,63.44,1.11,63.4497100072,133.11,69.548,0.1865,69.5482500589,5.618,-0.9335,5.6950282045,63.93,1.12,63.9398099778,132.95
2021-07-13 20:00:00,68.4125,-0.442,68.4139278236,6.6125,-0.992,6.6864953638,61.8,0.55,61.8024473625,133.47,68.8825,-0.432,68.8838546413,6.6125,-0.992,6.6864953638,62.27,0.56,62.2725180156,133.3
2021-07-13 20:30:00,67.3695,-0.4615,67.3710806838,5.7795000000000005,-0.7315,5.8256083373,61.59,0.27,61.590591814,132.49,67.8395,-0.4615,67.8410697329,5.7795000000000005,-0.7315,5.8256083373,62.06,0.27,62.0605873321,132.32
2021-07-13 21:00:00,66.577,-0.7425,66.5811402369,4.817,-0.4425,4.8372818039,61.76,-0.30000000000000004,61.7607286226,132.59,67.057,-0.7425,67.0611106026,4.817,-0.4425,4.8372818039,62.24,-0.30000000000000004,62.2407230035,132.43
2021-07-13 21:30:00,64.3405,-1.533,64.3587603147,5.3605,-0.653,5.4001267809,58.98,-0.88,58.9865645719,132.53,64.7705,-1.533,64.7886391218,5.3605,-0.653,5.4001267809,59.41,-0.88,59.4165170639,132.37
2021-07-13 22:00:00,62.648,-2.539,62.6994292239,5.088,-0.6890000000000001,5.1344391125,57.56,-1.85,57.5897221733,132.66,63.098,-2.559,63.1498700315,5.088,-0.6890000000000001,5.1344391125,58.01,-1.87,58.040132667,132.49
2021-07-13 22:30:00,61.439,-2.991,61.5117614932,4.369,-0.5710000000000001,4.4061550132,57.07,-2.42,57.1212858749,132.63,61.859,-3.011,61.932237179,4.369,-0.5710000000000001,4.4061550132,57.49,-2.44,57.5417561428,132.49
2021-07-13 23:00:00,57.3365,-4.1755,57.4883382305,4.5465,-0.7355,4.6056077232,52.79,-3.44,52.9019631016,132.78,57.7165,-4.1955,57.8687877227,4.5465,-0.7355,4.6056077232,53.17,-3.46,53.2824595904,132.61
2021-07-13 23:30:00,53.699,-4.717,53.9057760356,4.059,-0.8170000000000001,4.1404069848,49.64,-3.9,49.7929673749,133.17,54.069,-4.747,54.2769819537,4.059,-0.8170000000000001,4.1404069848,50.01,-3.93,50.1641804478,133.0
2021-07-14 00:00:00,50.64,-5.602,50.9489156312,3.18,-0.5720000000000001,3.2310345093,47.46,-5.03,47.7258053887,133.86,51.0,-5.632,51.3100323913,3.18,-0.5720000000000001,3.2310345093,47.82,-5.06,48.0869628902,133.68
2021-07-14 00:30:00,48.452,-6.035,48.8264019666,3.042,-0.535,3.0886872616,45.41,-5.5,45.7418637574,134.55,48.782,-6.065,49.1575807887,3.042,-0.535,3.0886872616,45.74,-5.53,46.0730778221,134.37
2021-07-14 01:00:00,46.889,-6.451,47.3306847827,3.759,-0.641,3.8132613338,43.13,-5.8100000000000005,43.5195703104,135.35,47.209,-6.491,47.6531505989,3.759,-0.641,3.8132613338,43.45,-5.85,43.8420460289,135.18
2021-07-14 01:30:00,46.274,-6.4635,46.7232266464,3.174,-0.41350000000000003,3.2008214961,43.1,-6.05,43.5225516256,134.99,46.604,-6.5035,47.0555876411,3.174,-0.41350000000000003,3.2008214961,43.43,-6.09,43.8549085052,134.82
2021-07-14 02:00:00,45.908500000000004,-6.439,46.3578590236,3.0185,-0.129,3.0212552441,42.89,-6.31,43.3516804749,135.3,46.2285,-6.469,46.6789264363,3.0185,-0.129,3.0212552441,43.21,-6.34,43.6726424664,135.12
2021-07-14 02:30:00,45.3465,-6.279,45.7791535882,2.7565,-0.229,2.7659958876,42.59,-6.05,43.0175615301,135.18,45.6665,-6.319,46.1016158421,2.7565,-0.229,2.7659958876,42.91,-6.09,43.340006922,135.01
