Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-14 03:00:00,44.658,-6.539,45.134194188,2.558,-0.259,2.5710785674,42.1,-6.28,42.565812573,135.18,44.978,-6.579,45.4566136552,2.558,-0.259,2.5710785674,42.42,-6.32,42.8882128329,135.01
2021-07-14 03:30:00,43.944,-6.8025,44.4673941473,2.634,0.0475,2.6344282587,41.31,-6.85,41.8740802884,135.36,44.234,-6.8425,44.7601001144,2.634,0.0475,2.6344282587,41.6,-6.89,42.1667179183,135.19
2021-07-14 04:00:00,43.883,-6.9035,44.4226969155,2.9530000000000003,0.0565,2.9535404602,40.93,-6.96,41.5175444842,135.36,44.193,-6.9435,44.7351477169,2.9530000000000003,0.0565,2.9535404602,41.24,-7.0,41.8298649293,135.19
2021-07-14 04:30:00,43.952,-6.8755,44.4865238499,2.802,-0.025500000000000002,2.8021160308,41.15,-6.85,41.7162438386,135.55,44.262,-6.9155,44.7989819555,2.802,-0.025500000000000002,2.8021160308,41.46,-6.89,42.0286057347,135.37
2021-07-14 05:00:00,43.907,-7.01,44.463071745,3.027,-0.38,3.0507587581,40.88,-6.63,41.4141437193,135.55,44.217,-7.04,44.7739286751,3.027,-0.38,3.0507587581,41.19,-6.66,41.7249529658,135.37
2021-07-14 05:30:00,44.6995,-6.424,45.1587541486,3.2495,-0.534,3.2930846102,41.45,-5.89,41.866389861100004,135.89,45.0095,-6.454,45.4698714123,3.2495,-0.534,3.2930846102,41.76,-5.92,42.1775295626,135.71
2021-07-14 06:00:00,46.3845,-5.9995,46.7708866764,2.9145000000000003,-0.48950000000000005,2.9553207102,43.47,-5.51,43.8178160113,136.04,46.7245,-6.0295,47.1119281127,2.9145000000000003,-0.48950000000000005,2.9553207102,43.81,-5.54,44.1588915169,135.86
2021-07-14 06:30:00,51.285,-4.102,51.4487864677,3.055,-0.352,3.0752120252,48.23,-3.75,48.3755661466,134.83,51.665,-4.112,51.8283780279,3.055,-0.352,3.0752120252,48.61,-3.76,48.7552017738,134.66
2021-07-14 07:00:00,55.593,-2.218,55.6372283008,3.393,-0.358,3.4118342574,52.2,-1.8599999999999999,52.2331274193,134.83,55.993,-2.218,56.0369125934,3.393,-0.358,3.4118342574,52.6,-1.8599999999999999,52.6328756577,134.66
2021-07-14 07:30:00,60.6415,-0.28950000000000004,60.6421910265,4.9415,-0.5195000000000001,4.9687324842,55.7,0.23,55.7004748633,134.63,61.0715,-0.2695,61.07209463,4.9415,-0.5195000000000001,4.9687324842,56.13,0.25,56.1305567405,134.46
2021-07-14 08:00:00,63.356,1.7610000000000001,63.38046905,7.086,-1.299,7.2040819679,56.27,3.06,56.353140995,133.47,63.776,1.8010000000000002,63.8014245687,7.086,-1.299,7.2040819679,56.69,3.1,56.7746959481,133.29
2021-07-14 08:30:00,64.439,3.123,64.5146328363,9.999,-2.007,10.1984337033,54.44,5.13,54.6811713481,132.44,64.849,3.163,64.9260915965,9.999,-2.007,10.1984337033,54.85,5.17,55.0931157224,132.27
2021-07-14 09:00:00,64.1395,3.775,64.2504948249,12.7495,-2.715,13.0353739973,51.39,6.49,51.798187227,131.97,64.5295,3.825,64.6427644462,12.7495,-2.715,13.0353739973,51.78,6.54,52.1913785984,131.79
2021-07-14 09:30:00,64.8125,4.4235,64.9632781539,13.7325,-2.9865,14.0534955972,51.08,7.41,51.6146733013,131.68,65.1925,4.4835,65.3464905599,13.7325,-2.9865,14.0534955972,51.46,7.47,51.9993509575,131.52
2021-07-14 10:00:00,64.1025,4.0525,64.2304698916,13.6025,-3.2775,13.9917837498,50.5,7.33,51.0291965447,131.68,64.4825,4.1125,64.6135083593,13.6025,-3.2775,13.9917837498,50.88,7.39,51.4138745865,131.52
2021-07-14 10:30:00,62.82,3.6245000000000003,62.9244737781,14.83,-3.5055,15.2386820378,47.99,7.13,48.5167702965,131.82,63.17,3.6745,63.2767797083,14.83,-3.5055,15.2386820378,48.34,7.18,48.8703181901,131.65
2021-07-14 11:00:00,60.016,2.8185000000000002,60.0821454198,13.886,-3.7815000000000003,14.3916899025,46.13,6.6,46.5997521453,131.9,60.346,2.8685,60.4141374866,13.886,-3.7815000000000003,14.3916899025,46.46,6.65,46.9335072203,131.74
2021-07-14 11:30:00,61.372,3.142,61.45237626,16.482,-3.998,16.9599625,44.89,7.14,45.4542814265,131.69,61.732,3.202,61.8149870824,16.482,-3.998,16.9599625,45.25,7.2,45.8192372263,131.52
2021-07-14 12:00:00,60.5205,3.3025,60.6105389062,15.5105,-4.1875,16.0658260447,45.01,7.49,45.6289403778,131.69,60.8605,3.3525,60.9527662744,15.5105,-4.1875,16.0658260447,45.35,7.54,45.9725363668,131.52
2021-07-14 12:30:00,60.58,3.3275,60.6713165858,14.09,-3.8025,14.59407778,46.49,7.13,47.0335731154,131.66,60.94,3.3875,61.0340786467,14.09,-3.8025,14.59407778,46.85,7.19,47.3985084153,131.52
2021-07-14 13:00:00,61.9735,3.509,62.0727620076,14.3935,-3.851,14.8997665502,47.58,7.36,48.1458824823,131.66,62.3235,3.559,62.4250361093,14.3935,-3.851,14.8997665502,47.93,7.41,48.4994123676,131.52
2021-07-14 13:30:00,61.006,3.6945,61.1177663716,13.076,-3.6654999999999998,13.5800466218,47.93,7.36,48.4917982756,131.83,61.356,3.7545,61.4707654601,13.076,-3.6654999999999998,13.5800466218,48.28,7.42,48.8468504614,131.67
2021-07-14 14:00:00,57.9455,2.566,58.0022872502,12.5455,-4.104,13.1997115972,45.4,6.67,45.8873501087,131.83,58.2755,2.606,58.3337392617,12.5455,-4.104,13.1997115972,45.73,6.71,46.219660319,131.67
2021-07-14 14:30:00,58.6,2.92,58.6727057498,14.7,-4.31,15.3188152283,43.9,7.23,44.491380064,132.6,58.93,2.98,59.0052989146,14.7,-4.31,15.3188152283,44.23,7.29,44.8267442494,132.44
2021-07-14 15:00:00,58.229,2.617,58.2877785646,14.599,-4.203,15.1919718931,43.63,6.82,44.1598154435,132.78,58.549,2.657,58.6092573746,14.599,-4.203,15.1919718931,43.95,6.86,44.4821548489,132.61
2021-07-14 15:30:00,59.2105,2.4525,59.2612695316,16.2905,-4.1975,16.8225859041,42.92,6.65,43.4321182997,132.52,59.5405,2.5125,59.5934878699,16.2905,-4.1975,16.8225859041,43.25,6.71,43.7674148197,132.36
2021-07-14 16:00:00,58.8105,2.354,58.8575927664,15.5505,-4.276,16.1276850865,43.26,6.63,43.7651059635,132.52,59.1405,2.404,59.1893398869,15.5505,-4.276,16.1276850865,43.59,6.68,44.0988718677,132.36
2021-07-14 16:30:00,58.2705,1.7525,58.2968474834,15.1605,-4.6275,15.8510099521,43.11,6.38,43.5795422188,132.8,58.5905,1.7925,58.6179131879,15.1605,-4.6275,15.8510099521,43.43,6.42,43.9019509817,132.64
2021-07-14 17:00:00,59.917,1.5514999999999999,59.9370840236,14.237,-3.8985000000000003,14.7611134827,45.68,5.45,46.0039661334,132.8,60.277,1.5915,60.2980066109,14.237,-3.8985000000000003,14.7611134827,46.04,5.49,46.3661697793,132.64
2021-07-14 17:30:00,62.76,1.2610000000000001,62.7726669897,12.66,-3.029,13.0173131252,50.1,4.29,50.2833381947,133.15,63.15,1.291,63.163194829,12.66,-3.029,13.0173131252,50.49,4.32,50.6744758236,132.98
2021-07-14 18:00:00,64.19,0.8545,64.1956873182,10.42,-2.3055,10.672006851999999,53.77,3.16,53.862774715,133.44,64.6,0.8845000000000001,64.6060549813,10.42,-2.3055,10.672006851999999,54.18,3.19,54.2738288681,133.27
2021-07-14 18:30:00,65.254,0.6245,65.256988256,10.344,-2.2855,10.5934813093,54.91,2.91,54.9870548402,133.38,65.684,0.6445000000000001,65.687161883,10.344,-2.2855,10.5934813093,55.34,2.93,55.4175107705,133.21
2021-07-14 19:00:00,66.288,0.5455,66.2902444878,8.548,-1.6644999999999999,8.7085512142,57.74,2.21,57.7822784251,133.63,66.748,0.5755,66.750480929,8.548,-1.6644999999999999,8.7085512142,58.2,2.24,58.2430905773,133.47
2021-07-14 19:30:00,67.064,0.8305,67.0691421315,6.254,-1.0595,6.3431109284,60.81,1.8900000000000001,60.839363902,133.5,67.534,0.8505,67.5393552401,6.254,-1.0595,6.3431109284,61.28,1.9100000000000001,61.3097586033,133.34
2021-07-14 20:00:00,67.1665,0.4575,67.1680580968,5.4765,-0.7925000000000001,5.5335439368,61.69,1.25,61.7026628275,133.5,67.6265,0.4575,67.6280474988,5.4765,-0.7925000000000001,5.5335439368,62.15,1.25,62.1625691232,133.34
2021-07-14 20:30:00,66.9125,0.1885,66.9127655123,4.8525,-0.6115,4.8908780909,62.06,0.8,62.0651560862,132.98,67.3825,0.1985,67.3827923768,4.8525,-0.6115,4.8908780909,62.53,0.81,62.5352460617,132.82
2021-07-14 21:00:00,65.468,-0.7925000000000001,65.4727964902,5.008,-0.6225,5.0465404239,60.46,-0.17,60.4602390005,132.25,65.928,-0.7925000000000001,65.9327630261,5.008,-0.6225,5.0465404239,60.92,-0.17,60.9202371959,132.08
2021-07-14 21:30:00,64.6065,-1.0855,64.6156184873,4.7465,-0.3155,4.7569740907,59.86,-0.77,59.8649521841,132.59,65.0665,-1.1055,65.0758907161,4.7465,-0.3155,4.7569740907,60.32,-0.79,60.3251730209,132.42
2021-07-14 22:00:00,63.114,-2.148,63.1505415654,5.264,-0.708,5.3113990624,57.85,-1.44,57.8679194373,132.84,63.534,-2.158,63.5706388201,5.264,-0.708,5.3113990624,58.27,-1.45,58.288038224,132.68
2021-07-14 22:30:00,61.9445,-2.5235000000000003,61.9958799639,5.0045,-0.8335,5.0734349804,56.94,-1.69,56.9650743877,132.84,62.3745,-2.5235000000000003,62.425526049,5.0045,-0.8335,5.0734349804,57.37,-1.69,57.3948865318,132.68
2021-07-14 23:00:00,58.245,-3.525,58.3515693876,5.855,-1.025,5.9440432367,52.39,-2.5,52.4496148699,132.84,58.635,-3.555,58.7426697555,5.855,-1.025,5.9440432367,52.78,-2.5300000000000002,52.8406027596,132.68
2021-07-14 23:30:00,54.4345,-4.3535,54.6083121191,6.1445,-1.1835,6.257439772,48.29,-3.17,48.3939355705,133.54,54.7945,-4.3635,54.9679666942,6.1445,-1.1835,6.257439772,48.65,-3.18,48.7538193376,133.38
2021-07-15 00:00:00,50.9125,-5.2525,51.1827257236,6.4925,-1.5225,6.6686252331,44.42,-3.73,44.5763311635,134.54,51.2325,-5.2725,51.5030903199,6.4925,-1.5225,6.6686252331,44.74,-3.75,44.8968829653,134.37
2021-07-15 00:30:00,48.1485,-5.6165,48.4749742083,5.5085,-1.1965,5.6369481548,42.64,-4.42,42.8684732642,135.39,48.4685,-5.6365,48.7951393532,5.5085,-1.1965,5.6369481548,42.96,-4.44,43.1888318897,135.22
2021-07-15 01:00:00,47.191,-5.923,47.5612490374,4.671,-0.913,4.7593917679,42.52,-5.01,42.8141390197,135.39,47.521,-5.953,47.8924174583,4.671,-0.913,4.7593917679,42.85,-5.04,43.1453832988,135.22
2021-07-15 01:30:00,46.4805,-6.3125,46.9071906694,4.1005,-0.8025,4.1782899014,42.38,-5.51,42.7366879859,135.5,46.8105,-6.3425,47.2382283379,4.1005,-0.8025,4.1782899014,42.71,-5.54,43.0678035196,135.33
2021-07-15 02:00:00,44.9225,-6.4195,45.3788605686,3.1425,-0.8995000000000001,3.2687010417,41.78,-5.52,42.1430753505,135.5,45.2325,-6.4295,45.6871702615,3.1425,-0.8995000000000001,3.2687010417,42.09,-5.53,42.4517255244,135.33
2021-07-15 02:30:00,44.003,-6.6515,44.5028814938,2.973,-0.7615000000000001,3.0689756027,41.03,-5.89,41.4506091632,135.41,44.333,-6.6915,44.8351543016,2.973,-0.7615000000000001,3.0689756027,41.36,-5.93,41.7829450853,135.23
2021-07-15 03:00:00,43.782,-6.8325,44.3119236803,3.342,-0.8125,3.4393488119,40.44,-6.02,40.8856209443,135.47,44.082,-6.8525,44.6114276867,3.342,-0.8125,3.4393488119,40.74,-6.04,41.1853032039,135.3
2021-07-15 03:30:00,42.874,-6.5809999999999995,43.3761390283,4.074,-1.201,4.2473376367,38.8,-5.38,39.1712190262,135.86,43.164,-6.601,43.6658229855,4.074,-1.201,4.2473376367,39.09,-5.4,39.4612227383,135.69
2021-07-15 04:00:00,43.008,-6.618,43.5142044395,4.498,-1.198,4.6548048294,38.51,-5.42,38.8895422961,135.86,43.298,-6.628,43.802365096,4.498,-1.198,4.6548048294,38.8,-5.43,39.1781176169,135.69
2021-07-15 04:30:00,43.1875,-6.6105,43.6904894285,3.7075,-0.9105000000000001,3.8176650586000003,39.48,-5.7,39.8893519626,136.19,43.5075,-6.6305,44.0098407916,3.7075,-0.9105000000000001,3.8176650586000003,39.8,-5.72,40.2089343306,136.02
2021-07-15 05:00:00,43.11,-6.2155,43.555763571,2.93,-0.7655000000000001,3.0283477756,40.18,-5.45,40.5479333629,136.19,43.42,-6.2355,43.8654517844,2.93,-0.7655000000000001,3.0283477756,40.49,-5.47,40.85781443,136.02
2021-07-15 05:30:00,44.031,-5.583,44.383542558,2.501,-0.603,2.5726659325,41.53,-4.98,41.8275184538,135.81,44.361,-5.593,44.7121903959,2.501,-0.603,2.5726659325,41.86,-4.99,42.1563719976,135.63
2021-07-15 06:00:00,46.1655,-5.2235,46.4600725624,2.5355,-0.7735000000000001,2.6508607093,43.63,-4.45,43.8563495973,135.81,46.5155,-5.2335,46.8089869843,2.5355,-0.7735000000000001,2.6508607093,43.98,-4.46,44.2055652605,135.63
2021-07-15 06:30:00,50.8995,-3.7225,51.035439711,2.9195,-0.9825,3.0803873945,47.98,-2.74,48.0581730822,136.27,51.2795,-3.7225,51.4144350013,2.9195,-0.9825,3.0803873945,48.36,-2.74,48.4375598064,136.1
2021-07-15 07:00:00,55.651,-1.6320000000000001,55.6749245621,2.661,-0.542,2.715637126,52.99,-1.09,53.0012094202,135.61,56.071,-1.6019999999999999,56.0938806377,2.661,-0.542,2.715637126,53.41,-1.06,53.4205175939,135.44
2021-07-15 07:30:00,60.5815,0.324,60.5823663969,3.7915,-0.736,3.8622750096000003,56.79,1.06,56.7998917252,133.86,61.0215,0.334,61.0224140644,3.7915,-0.736,3.8622750096000003,57.23,1.07,57.240001747,133.69
2021-07-15 08:00:00,62.8365,1.887,62.8648272188,5.0665,-1.043,5.1727431069,57.77,2.93,57.8442546845,133.86,63.2765,1.927,63.3058352859,5.0665,-1.043,5.1727431069,58.21,2.9699999999999998,58.2857186625,133.69
2021-07-15 08:30:00,63.3505,3.2165,63.4321032483,7.2105,-1.8035,7.4326255455,56.14,5.02,56.3639956,132.96,63.7705,3.2565,63.853593967,7.2105,-1.8035,7.4326255455,56.56,5.06,56.7858890923,132.79
2021-07-15 09:00:00,62.912,3.992,63.0385263787,9.252,-2.388,9.5552105157,53.66,6.38,54.037949628,132.02,63.312,4.052,63.4415325162,9.252,-2.388,9.5552105157,54.06,6.44,54.4422372795,131.85
2021-07-15 09:30:00,63.313,4.955,63.5065980352,11.013,-2.9050000000000002,11.3896968353,52.3,7.86,52.8873292954,131.39,63.713,5.005,63.9092825339,11.013,-2.9050000000000002,11.3896968353,52.7,7.91,53.2903190082,131.22
2021-07-15 10:00:00,63.4305,5.194,63.642799799,14.6005,-2.566,14.8242691641,48.83,7.76,49.442759834,130.95,63.7405,5.254,63.9566717102,14.6005,-2.566,14.8242691641,49.14,7.82,49.758335985,130.79
2021-07-15 10:30:00,61.603,4.5935,61.7740224629,25.263,-0.3265,25.2651097613,36.34,4.92,36.6715421001,132.14,61.873,4.6235,62.0455065355,25.263,-0.3265,25.2651097613,36.61,4.95,36.9431265596,131.98
2021-07-15 11:00:00,60.342,4.2475,60.4913069808,28.282,-1.5825,28.3262392536,32.06,5.83,32.5857714348,132.14,60.572,4.2975,60.724259487,28.282,-1.5825,28.3262392536,32.29,5.88,32.8210069925,131.98
2021-07-15 11:30:00,57.6425,4.053,57.7848130156,17.7625,-3.787,18.1617117929,39.88,7.84,40.6433266355,131.5,57.9825,4.123,58.128903613,17.7625,-3.787,18.1617117929,40.22,7.91,40.9904440083,131.33
2021-07-15 12:00:00,56.998,3.8475,57.1277100911,16.138,-5.4025,17.0182857612,40.86,9.25,41.8939387024,131.5,57.308,3.9175,57.4417415322,16.138,-5.4025,17.0182857612,41.17,9.32,42.2117436266,131.33
2021-07-15 12:30:00,57.8255,3.8555,57.9538896926,16.9555,-5.4745,17.8173828185,40.87,9.33,41.921424117,130.95,58.1355,3.9355,58.2685551606,16.9555,-5.4745,17.8173828185,41.18,9.41,42.2414547571,130.79
2021-07-15 13:00:00,57.9985,3.8529999999999998,58.1263418017,17.2085,-5.427,18.043968556,40.79,9.28,41.8323140646,130.95,58.2985,3.9130000000000003,58.4296728662,17.2085,-5.427,18.043968556,41.09,9.34,42.138150173,130.79
2021-07-15 13:30:00,56.2045,3.3075,56.3017351109,16.3145,-5.3225,17.1607667807,39.89,8.63,40.8128533675,131.34,56.5045,3.3675,56.604757543,16.3145,-5.3225,17.1607667807,40.19,8.69,41.1187572769,131.18
2021-07-15 14:00:00,54.82,2.8265000000000002,54.8928183121,15.34,-5.1735,16.1889067651,39.48,8.0,40.2823832463,131.34,55.11,2.8865,55.1855414239,15.34,-5.1735,16.1889067651,39.77,8.06,40.5785226444,131.18
2021-07-15 14:30:00,53.6975,2.462,53.7539110228,15.3575,-4.958,16.1379853219,38.34,7.42,39.0514020235,131.23,53.9875,2.512,54.0459091907,15.3575,-4.958,16.1379853219,38.63,7.47,39.3456198325,131.07
2021-07-15 15:00:00,53.5385,2.552,53.5992881133,14.0285,-4.568,14.7534889518,39.51,7.12,40.1464132894,131.4,53.8385,2.622,53.9023094705,14.0285,-4.568,14.7534889518,39.81,7.19,40.4540751964,131.24
2021-07-15 15:30:00,53.968,2.757,54.0383759286,13.208,-4.233,13.8697351453,40.76,6.99,41.3550202515,131.58,54.288,2.807,54.3605205365,13.208,-4.233,13.8697351453,41.08,7.04,41.678867547,131.42
2021-07-15 16:00:00,54.9675,2.713,55.0344112829,13.8775,-4.587,14.6159356611,41.09,7.3,41.7334170659,131.53,55.2675,2.763,55.3365225258,13.8775,-4.587,14.6159356611,41.39,7.35,42.0375379869,131.37
2021-07-15 16:30:00,56.3045,2.12,56.3443974167,13.8445,-4.44,14.5390433059,42.46,6.5600000000000005,42.9637661291,131.53,56.6245,2.17,56.6660648029,13.8445,-4.44,14.5390433059,42.78,6.61,43.2876483538,131.37
2021-07-15 17:00:00,57.2445,1.2445,57.2580261666,13.0345,-3.8655,13.5955978353,44.21,5.11,44.5043391143,131.94,57.5945,1.2745,57.6085998832,13.0345,-3.8655,13.5955978353,44.56,5.14,44.8554701235,131.78
2021-07-15 17:30:00,58.9285,0.926,58.9357751137,11.3685,-3.064,11.7741618916,47.56,3.99,47.7270751251,132.433,59.3085,0.966,59.3163664451,11.3685,-3.064,11.7741618916,47.94,4.03,48.1090895778,132.273
2021-07-15 18:00:00,61.098,1.067,61.1073161986,9.318,-2.423,9.627878946100001,51.78,3.49,51.897480671,132.58,61.508,1.097,61.5177817627,9.318,-2.423,9.627878946100001,52.19,3.52,52.3085700435,132.42
2021-07-15 18:30:00,63.514,1.152,63.5244464754,7.264,-1.438,7.4049672518000005,56.25,2.59,56.3095959851,132.86,63.964,1.162,63.9745538476,7.264,-1.438,7.4049672518000005,56.7,2.6,56.7595806891,132.7
2021-07-15 19:00:00,64.776,1.037,64.7843001429,5.256,-0.9430000000000001,5.3399236886,59.52,1.98,59.5529243614,133.04,65.236,1.057,65.2445625704,5.256,-0.9430000000000001,5.3399236886,59.98,2.0,60.0133351848,132.88
2021-07-15 19:30:00,65.4785,0.7805000000000001,65.4831515926,3.3785,-0.4595,3.4096044492,62.1,1.24,62.1123787984,132.73,65.9585,0.7905000000000001,65.9632368255,3.3785,-0.4595,3.4096044492,62.58,1.25,62.5924827755,132.57
2021-07-15 20:00:00,66.717,1.199,66.7277730035,1.937,0.179,1.9452531969,64.78,1.02,64.7880297586,132.48,67.227,1.209,67.2378703559,1.937,0.179,1.9452531969,65.29,1.03,65.2981240159,132.32
2021-07-15 20:30:00,66.249,0.8270000000000001,66.2541616051,1.249,0.517,1.3517729099,65.0,0.31,65.0007392266,132.57,66.759,0.8270000000000001,66.7641221765,1.249,0.517,1.3517729099,65.51,0.31,65.51073347170001,132.41
2021-07-15 21:00:00,65.52,0.188,65.5202697186,1.03,0.40800000000000003,1.1078646127,64.49,-0.22,64.4903752509,132.57,66.01,0.188,66.0102677165,1.03,0.40800000000000003,1.1078646127,64.98,-0.22,64.9803724212,132.41
2021-07-15 21:30:00,64.227,0.0785,64.2270479724,0.807,0.7185,1.0805050902,63.42,-0.64,63.423229183,132.5,64.727,0.0785,64.7270476018,0.807,0.7185,1.0805050902,63.92,-0.64,63.9232039247,132.34
2021-07-15 22:00:00,63.0875,-0.8355,63.0930322342,0.7575000000000001,0.4045,0.8587354074,62.33,-1.24,62.3423331293,132.68,63.5475,-0.8455,63.5531244433,0.7575000000000001,0.4045,0.8587354074,62.79,-1.25,62.8024410354,132.53
2021-07-15 22:30:00,61.647,-1.986,61.6789818739,0.857,0.124,0.8659243616000001,60.79,-2.11,60.8266076647,132.86,62.117,-2.006,62.149382338,0.857,0.124,0.8659243616000001,61.26,-2.13,61.2970186877,132.7
2021-07-15 23:00:00,57.7235,-2.778,57.7903083246,0.8935000000000001,0.432,0.9924546589000001,56.83,-3.21,56.9205850286,132.2,58.1435,-2.808,58.2112657159,0.8935000000000001,0.432,0.9924546589000001,57.25,-3.24,57.341608802,132.04
2021-07-15 23:30:00,54.148,-3.576,54.2659532304,0.878,0.354,0.9466784037,53.27,-3.93,53.4147713652,133.02,54.538,-3.606,54.6570826152,0.878,0.354,0.9466784037,53.66,-3.96,53.8059216072,132.86
2021-07-16 00:00:00,51.257,-4.471,51.4516266993,0.9570000000000001,0.209,0.9795560219,50.3,-4.68,50.5172485395,133.44,51.637,-4.491,51.8319288663,0.9570000000000001,0.209,0.9795560219,50.68,-4.7,50.8974694852,133.27
2021-07-16 00:30:00,48.5825,-5.13,48.8525967196,0.9725,0.2,0.9928525822000001,47.61,-5.33,47.907421137,134.06,48.9425,-5.17,49.2148067785,0.9725,0.2,0.9928525822000001,47.97,-5.37,48.2696364188,133.9
2021-07-16 01:00:00,47.3785,-5.274,47.6711373711,0.9285,0.486,1.0480020277,46.45,-5.76,46.8057699435,134.5,47.7185,-5.304,48.0123698462,0.9285,0.486,1.0480020277,46.79,-5.79,47.1468790059,134.33
2021-07-16 01:30:00,47.1815,-5.447,47.4948813163,1.9315,0.583,2.0175681525,45.25,-6.03,45.6500098576,134.89,47.5315,-5.477,47.8460136401,1.9315,0.583,2.0175681525,45.6,-6.06,46.0009086867,134.72
2021-07-16 02:00:00,46.9425,-5.5955,47.274812813,1.9225,0.41450000000000004,1.9666765113,45.02,-6.01,45.4193846282,134.53,47.2725,-5.6355,47.6072275658,1.9225,0.41450000000000004,1.9666765113,45.35,-6.05,45.7517759218,134.36
2021-07-16 02:30:00,46.2865,-5.892,46.6600015672,1.9665,0.308,1.9904738757,44.32,-6.2,44.7515631012,134.62,46.6265,-5.932,47.0023310725,1.9665,0.308,1.9904738757,44.66,-6.24,45.0938266285,134.45
2021-07-16 03:00:00,45.3835,-6.086,45.7897528739,1.8835000000000002,0.434,1.9328549480000001,43.5,-6.52,43.9859113808,134.62,45.7035,-6.116,46.1109029217,1.8835000000000002,0.434,1.9328549480000001,43.82,-6.55,44.3068267878,134.45
2021-07-16 03:30:00,44.966,-6.11,45.3792161237,1.796,0.48,1.8590363095,43.17,-6.59,43.6700927409,134.91,45.296,-6.15,45.7115971718,1.796,0.48,1.8590363095,43.5,-6.63,44.0023510736,134.74
2021-07-16 04:00:00,44.583,-6.398,45.0397412626,1.7530000000000001,0.512,1.8262401266000001,42.83,-6.91,43.3838333945,134.78,44.913,-6.448,45.3734974737,1.7530000000000001,0.512,1.8262401266000001,43.16,-6.96,43.7175845627,134.62
2021-07-16 04:30:00,44.694,-6.5205,45.1671402266,1.774,0.6395000000000001,1.8857455422,42.92,-7.16,43.5131244569,135.13,45.014,-6.5605,45.4895631574,1.774,0.6395000000000001,1.8857455422,43.24,-7.2,43.8353464683,134.95
2021-07-16 05:00:00,44.641,-6.287,45.0815400136,1.771,0.41300000000000003,1.8185186279,42.87,-6.7,43.3904010122,135.13,44.961,-6.327,45.4039915646,1.771,0.41300000000000003,1.8185186279,43.19,-6.74,43.7127407057,134.95
2021-07-16 05:30:00,45.5925,-5.894,45.9718967659,1.7425000000000002,0.266,1.7626860895,43.85,-6.16,44.2805611979,134.98,45.9325,-5.924,46.312939145,1.7425000000000002,0.266,1.7626860895,44.19,-6.19,44.6214320703,134.81
2021-07-16 06:00:00,47.112,-5.4085,47.4214341437,1.982,0.42150000000000004,2.026323333,45.13,-5.83,45.5050085155,134.98,47.462,-5.4385,47.7725729499,1.982,0.42150000000000004,2.026323333,45.48,-5.86,45.8559701675,134.81
2021-07-16 06:30:00,51.609,-3.729,51.7435437712,2.309,0.451,2.3526329931,49.3,-4.18,49.4768875335,134.48,52.009,-3.749,52.1439457847,2.309,0.451,2.3526329931,49.7,-4.2,49.8771490765,134.31
2021-07-16 07:00:00,55.5535,-2.5765000000000002,55.6132152865,3.1235,0.1335,3.1263516277,52.43,-2.71,52.4999904762,134.48,55.9535,-2.5865,56.0132497227,3.1235,0.1335,3.1263516277,52.83,-2.7199999999999998,52.8999744801,134.31
2021-07-16 07:30:00,59.8535,-0.981,59.8615387645,4.5935,-0.301,4.6033513064000005,55.26,-0.68,55.2641836998,134.61,60.2735,-0.961,60.2811605997,4.5935,-0.301,4.6033513064000005,55.68,-0.66,55.6839115005,134.44
2021-07-16 08:00:00,61.9825,0.35650000000000004,61.9835252184,13.0325,-1.4735,13.1155350062,48.95,1.83,48.9841954104,134.06,62.3525,0.3765,62.3536366903,13.0325,-1.4735,13.1155350062,49.32,1.85,49.3546846814,133.9
2021-07-16 08:30:00,63.0195,1.588,63.0395044734,15.0595,-1.9420000000000002,15.1841991639,47.96,3.5300000000000002,48.0897338317,132.84,63.3795,1.6280000000000001,63.400405395,15.0595,-1.9420000000000002,15.1841991639,48.32,3.5700000000000003,48.4517006925,132.67
2021-07-16 09:00:00,62.461,2.326,62.5042942285,17.221,-2.374,17.383863696,45.24,4.7,45.4834871135,132.84,62.791,2.366,62.8355602903,17.221,-2.374,17.383863696,45.57,4.74,45.8158542428,132.67
2021-07-16 09:30:00,61.544,2.321,61.5877502187,19.544,-2.939,19.7637460265,42.0,5.26,42.328094689,133.56,61.854,2.371,61.8994261444,19.544,-2.939,19.7637460265,42.31,5.31,42.6419066178,133.39
2021-07-16 10:00:00,60.019,1.9875,60.0518985316,21.239,-3.7525,21.5679479147,38.78,5.74,39.2024999203,133.28,60.299,2.0375,60.333413688,21.239,-3.7525,21.5679479147,39.06,5.79,39.4868041249,133.11
2021-07-16 10:30:00,58.4405,1.814,58.4686466087,22.6705,-4.446,23.1023480679,35.77,6.26,36.3136406878,133.56,58.7005,1.854,58.7297711238,22.6705,-4.446,23.1023480679,36.03,6.3,36.5766441872,133.39
2021-07-16 11:00:00,57.548,1.7175,57.57362339,16.438,-4.3625,17.0070353163,41.11,6.08,41.5571714629,133.37,57.878,1.7775,57.9052881026,16.438,-4.3625,17.0070353163,41.44,6.14,41.8924002654,133.2
2021-07-16 11:30:00,56.831,1.8205,56.8601510836,16.771,-4.6995000000000005,17.4169957585,40.06,6.52,40.5871161824,132.86,57.131,1.8705,57.161612392,16.771,-4.6995000000000005,17.4169957585,40.36,6.57,40.8912521207,132.69
2021-07-16 12:00:00,55.89,1.8595000000000002,55.9209248873,17.47,-5.3205,18.2622183825,38.42,7.18,39.0851480744,132.86,56.18,1.9195000000000002,56.2127821785,17.47,-5.3205,18.2622183825,38.71,7.24,39.3812353793,132.69
2021-07-16 12:30:00,56.2085,2.009,56.2443913048,17.6585,-5.511,18.4984794848,38.55,7.52,39.2766202721,132.41,56.4985,2.079,56.5367379962,17.6585,-5.511,18.4984794848,38.84,7.59,39.5746598217,132.25
2021-07-16 13:00:00,55.757,1.669,55.7819738805,18.167,-5.591,19.0078712643,37.59,7.26,38.2846666434,132.6,56.037,1.729,56.0636674683,18.167,-5.591,19.0078712643,37.87,7.32,38.5709644681,132.44
2021-07-16 13:30:00,54.879,1.3155000000000001,54.8947646069,17.599,-5.4445,18.4219266433,37.28,6.76,37.8879400337,132.6,55.159,1.3555000000000001,55.1756527941,17.599,-5.4445,18.4219266433,37.56,6.8,38.1705855339,132.44
2021-07-16 14:00:00,53.8635,0.848,53.8701748303,16.8735,-5.202,17.6571743563,36.99,6.05,37.4814967684,133.07,54.1435,0.908,54.151113158,16.8735,-5.202,17.6571743563,37.27,6.11,37.7675124942,132.91
2021-07-16 14:30:00,53.4485,0.745,53.4536918954,16.0085,-4.895,16.7401641942,37.44,5.64,37.862424645,133.17,53.7185,0.795,53.7243824278,16.0085,-4.895,16.7401641942,37.71,5.69,38.1368614335,133.01
2021-07-16 15:00:00,53.0125,0.7425,53.017699521,17.1425,-5.0375,17.8673364691,35.87,5.78,36.3327028997,133.47,53.2725,0.7825000000000001,53.2782466162,17.1425,-5.0375,17.8673364691,36.13,5.82,36.5957552183,133.31
2021-07-16 15:30:00,52.411,0.1875,52.4113353889,24.481,-5.5725,25.1072124548,27.93,5.76,28.5177576257,133.82,52.611,0.24750000000000003,52.6115821588,24.481,-5.5725,25.1072124548,28.13,5.82,28.7257602162,133.66
2021-07-16 16:00:00,52.8955,0.0695,52.8955456584,23.8155,-5.4105,24.422357595,29.08,5.48,29.5918367122,134.46,53.1155,0.11950000000000001,53.1156344262,23.8155,-5.4105,24.422357595,29.3,5.53,29.8172919629,134.3
2021-07-16 16:30:00,54.0925,-0.303,54.093348623,22.7325,-4.8629999999999995,23.2468347362,31.36,4.5600000000000005,31.6897964651,133.62,54.3425,-0.263,54.3431364134,22.7325,-4.8629999999999995,23.2468347362,31.61,4.6,31.942950709,133.46
2021-07-16 17:00:00,55.896,-0.587,55.8990821481,21.226,-4.247,21.6467107201,34.67,3.66,34.8626519358,133.87,56.166,-0.557,56.1687618254,21.226,-4.247,21.6467107201,34.94,3.69,35.1343094425,133.71
2021-07-16 17:30:00,57.309,-0.8240000000000001,57.3149235104,12.099,-2.964,12.4567691237,45.21,2.14,45.2606197483,134.14,57.699,-0.804,57.7046013503,12.099,-2.964,12.4567691237,45.6,2.16,45.6511292303,133.98
2021-07-16 18:00:00,58.507,-0.808,58.5125791006,10.077,-2.418,10.3630426517,48.43,1.6099999999999999,48.4567539152,134.23,58.887,-0.788,58.8922720991,10.077,-2.418,10.3630426517,48.81,1.63,48.837209175,134.06
2021-07-16 18:30:00,60.543,-1.109,60.5531562348,8.103,-1.639,8.2670992494,52.44,0.53,52.4426782306,134.37,60.963,-1.109,60.9730862758,8.103,-1.639,8.2670992494,52.86,0.53,52.8626569518,134.21
2021-07-16 19:00:00,61.519,-1.341,61.5336139195,5.999,-1.021,6.0852643328,55.52,-0.32,55.5209221825,134.6,61.939,-1.331,61.9532992019,5.999,-1.021,6.0852643328,55.94,-0.31,55.9408589494,134.44
2021-07-16 19:30:00,62.4445,-0.3155,62.4452970247,25.6345,0.6445000000000001,25.6426006969,36.81,-0.96,36.8225162095,135.09,62.6545,-0.3155,62.6552943533,25.6345,0.6445000000000001,25.6426006969,37.02,-0.96,37.0324452339,134.93
2021-07-16 20:00:00,62.927,0.358,62.9280183464,33.797,2.948,33.9253284877,29.13,-2.59,29.2449140878,135.09,63.157,0.34800000000000003,63.1579587463,33.797,2.948,33.9253284877,29.36,-2.6,29.4748977946,134.93
2021-07-16 20:30:00,61.929,-0.3375,61.9299196451,33.259,3.1625,33.4090180528,28.67,-3.5,28.8828478513,135.58,62.139,-0.34750000000000003,62.1399716547,33.259,3.1625,33.4090180528,28.88,-3.51,29.0925162198,135.41
2021-07-16 21:00:00,60.678,-1.6680000000000001,60.7009218052,22.638,1.532,22.6897789324,38.04,-3.2,38.1743578859,134.33,61.048,-1.6680000000000001,61.0707829326,22.638,1.532,22.6897789324,38.41,-3.2,38.5430681187,134.17
2021-07-16 21:30:00,58.3375,-3.902,58.4678502277,3.6675,-0.292,3.6791059036,54.67,-3.61,54.7890591268,134.03,58.7775,-3.932,58.9088714053,3.6675,-0.292,3.6791059036,55.11,-3.64,55.2300796668,133.87
2021-07-16 22:00:00,56.5945,-5.235,56.8361034489,3.1445,-0.41500000000000004,3.1717668972,53.45,-4.82,53.6668883018,134.03,57.0045,-5.265,57.2471243404,3.1445,-0.41500000000000004,3.1717668972,53.86,-4.85,54.0779261807,133.87
2021-07-16 22:30:00,55.898,-6.12,56.2320264974,2.908,-0.37,2.9314440128,52.99,-5.75,53.3010562747,133.51,56.298,-6.15,56.6329171419,2.908,-0.37,2.9314440128,53.39,-5.78,53.701959927,133.36
2021-07-16 23:00:00,53.037,-6.7385,53.4633589597,2.857,-0.34850000000000003,2.8781767232,50.18,-6.39,50.5852201735,134.03,53.417,-6.7785,53.8453707504,2.857,-0.34850000000000003,2.8781767232,50.56,-6.43,50.9672296677,133.87
2021-07-16 23:30:00,50.1935,-6.921,50.6684091249,2.9035,0.009000000000000001,2.9035139486,47.29,-6.93,47.7950729678,134.34,50.5435,-6.961,51.0205930311,2.9035,0.009000000000000001,2.9035139486,47.64,-6.97,48.1471754104,134.18
2021-07-17 00:00:00,47.9445,-7.472,48.5232507593,2.9245,0.358,2.9463306417,45.02,-7.83,45.6958346023,134.34,48.2845,-7.522,48.8668949725,2.9245,0.358,2.9463306417,45.36,-7.88,46.0393744527,134.18
2021-07-17 00:30:00,45.5295,-7.6215,46.1630006878,2.8295,0.5885,2.8900523352,42.7,-8.21,43.4821124142,135.16,45.8495,-7.6715,46.4868644081,2.8295,0.5885,2.8900523352,43.02,-8.26,43.8057987029,134.99
2021-07-17 01:00:00,43.7745,-7.9435,44.4893924717,2.6045,0.5565,2.6632897890000002,41.17,-8.5,42.0383027726,135.06,44.0845,-7.9935,44.803338966,2.6045,0.5565,2.6632897890000002,41.48,-8.55,42.3520117586,134.89
2021-07-17 01:30:00,42.4345,-8.2465,43.228365138,2.3445,0.5335,2.4044339251,40.09,-8.78,41.0401815298,135.02,42.7445,-8.2965,43.542211617,2.3445,0.5335,2.4044339251,40.4,-8.83,41.3537047917,134.86
2021-07-17 02:00:00,41.696,-8.7355,42.6012367925,2.446,0.20450000000000002,2.4545338152,39.25,-8.94,40.2552617679,134.99,41.976,-8.7855,42.8855405265,2.446,0.20450000000000002,2.4545338152,39.53,-8.99,40.5393759202,134.83
2021-07-17 02:30:00,41.0425,-8.7665,41.9683014727,2.8625,-0.026500000000000003,2.8626226611,38.18,-8.74,39.1675886416,135.46,41.3425,-8.8165,42.2721300445,2.8625,-0.026500000000000003,2.8626226611,38.48,-8.79,39.4711856929,135.29
2021-07-17 03:00:00,40.089,-9.2715,41.1471582646,2.629,-0.3015,2.6462318965,37.46,-8.97,38.5189888237,135.37,40.369,-9.3115,41.4289776998,2.629,-0.3015,2.6462318965,37.74,-9.01,38.8006146859,135.2
2021-07-17 03:30:00,39.626,-9.309,40.7047584073,2.166,-0.11900000000000001,2.1692664659,37.46,-9.19,38.5708140956,135.8,39.906,-9.369,40.9910599643,2.166,-0.11900000000000001,2.1692664659,37.74,-9.25,38.8570469799,135.63
2021-07-17 04:00:00,39.3095,-9.098,40.3486108094,1.7195,0.542,1.8028988463000002,37.59,-9.64,38.8064131298,135.2,39.5995,-9.158,40.6446720278,1.7195,0.542,1.8028988463000002,37.88,-9.7,39.1022301154,135.03
2021-07-17 04:30:00,39.14,-9.3135,40.2328333858,1.72,0.3365,1.752607272,37.42,-9.65,38.6442608934,135.47,39.43,-9.3735,40.5288465448,1.72,0.3365,1.752607272,37.71,-9.71,38.9400590652,135.3
2021-07-17 05:00:00,39.2915,-9.23,40.3610563817,1.6215000000000002,0.41000000000000003,1.6725316888,37.67,-9.64,38.8839105544,135.03,39.5615,-9.28,40.6353378508,1.6215000000000002,0.41000000000000003,1.6725316888,37.94,-9.69,39.1578817098,134.86
2021-07-17 05:30:00,39.5585,-9.212,40.6169406313,1.5785,0.328,1.6122178048,37.98,-9.54,39.159826353,135.7,39.8585,-9.272,40.9227321455,1.5785,0.328,1.6122178048,38.28,-9.6,39.4654076376,135.53
2021-07-17 06:00:00,40.0535,-9.2705,41.1123464728,1.8635000000000002,0.2195,1.8763828234000002,38.19,-9.49,39.3514447003,135.7,40.3335,-9.3305,41.3986648637,1.8635000000000002,0.2195,1.8763828234000002,38.47,-9.55,39.6376512927,135.53
2021-07-17 06:30:00,42.0175,-8.242,42.8182305829,2.1975,0.488,2.2510331517,39.82,-8.73,40.7657368387,134.96,42.3275,-8.282,43.1301377258,2.1975,0.488,2.2510331517,40.13,-8.77,41.0771201522,134.79
2021-07-17 07:00:00,43.6205,-7.6065000000000005,44.2787405252,2.8905000000000003,0.5635,2.9449146847,40.73,-8.17,41.541326411200004,134.96,43.9305,-7.6465,44.5910057355,2.8905000000000003,0.5635,2.9449146847,41.04,-8.21,41.8531444458,134.79
2021-07-17 07:30:00,46.007,-7.0205,46.5395688554,3.797,0.1395,3.7995617181,42.21,-7.16,42.8129618223,134.4,46.337,-7.0605,46.8718276713,3.797,0.1395,3.7995617181,42.54,-7.2,43.1450066636,134.23
2021-07-17 08:00:00,47.5155,-6.4775,47.9549866698,5.4155,-0.1675,5.4180897464,42.1,-6.31,42.5702490009,134.4,47.8355,-6.5175,48.2774571255,5.4155,-0.1675,5.4180897464,42.42,-6.35,42.8926438915,134.23
2021-07-17 08:30:00,49.8445,-4.5925,50.0556214276,17.7645,0.9975,17.792483427,32.08,-5.59,32.5633920223,133.76,50.0145,-4.6225000000000005,50.2276588793,17.7645,0.9975,17.792483427,32.25,-5.62,32.7360183895,133.6
2021-07-17 09:00:00,50.5965,-3.255,50.7010930577,31.7965,3.085,31.9458078196,18.8,-6.34,19.8402520145,132.86,50.7365,-3.275,50.8420894265,31.7965,3.085,31.9458078196,18.94,-6.36,19.9793193077,132.69
2021-07-17 09:30:00,50.121,-2.9195,50.2059570295,33.101,2.0705,33.1656926846,17.02,-4.99,17.7364173383,132.72,50.241,-2.9495,50.3275037256,33.101,2.0705,33.1656926846,17.14,-5.02,17.8600111982,132.56
2021-07-17 10:00:00,49.296,-2.689,49.3692853604,35.096,1.691,35.136714374,14.2,-4.38,14.8601615065,133.36,49.386,-2.709,49.4602433981,35.096,1.691,35.136714374,14.29,-4.4,14.9520600587,133.19
2021-07-17 10:30:00,48.487,-2.5375,48.5533528734,36.557,1.3425,36.5816423258,11.93,-3.88,12.5450906732,133.25,48.567,-2.5475,48.6337665131,36.557,1.3425,36.5816423258,12.01,-3.89,12.6242702759,133.09
2021-07-17 11:00:00,47.2135,-2.3745,47.2731724396,37.1335,0.7655000000000001,37.1413894799,10.08,-3.14,10.5577459716,132.73,47.2735,-2.3845,47.3335995092,37.1335,0.7655000000000001,37.1413894799,10.14,-3.15,10.6180082878,132.56
2021-07-17 11:30:00,46.187,-3.149,46.2942239378,25.457,-1.7189999999999999,25.5149722712,20.73,-1.43,20.7792637021,132.93,46.407,-3.1390000000000002,46.5130408595,25.457,-1.7189999999999999,25.5149722712,20.95,-1.42,20.9980689588,132.76
2021-07-17 12:00:00,45.568,-2.9635,45.664263448,31.988,-1.9835,32.049437066,13.58,-0.98,13.6153149064,132.38,45.588,-2.9735,45.6848710872,31.988,-1.9835,32.049437066,13.6,-0.99,13.6359854796,132.21
2021-07-17 12:30:00,45.6425,-2.47,45.7092846832,39.9825,-0.76,39.9897225078,5.66,-1.71,5.9126728305,132.45,45.6825,-2.48,45.7497672808,39.9825,-0.76,39.9897225078,5.7,-1.72,5.9538558935,132.29
2021-07-17 13:00:00,45.335,-2.4255,45.3998378329,40.825,-0.20550000000000002,40.8255172074,4.51,-2.22,5.0267782923,132.64,45.355,-2.4255,45.4198092824,40.825,-0.20550000000000002,40.8255172074,4.53,-2.22,5.0447299234,132.48
2021-07-17 13:30:00,46.459,-2.1,46.5064369846,40.699,0.5700000000000001,40.7029913029,5.76,-2.67,6.3487400325,133.14,46.499,-2.11,46.546848454,40.699,0.5700000000000001,40.7029913029,5.8,-2.68,6.3892409565,132.98
2021-07-17 14:00:00,44.4745,-3.232,44.5917814653,24.6145,-2.182,24.7110245488,19.86,-1.05,19.8877374279,133.14,44.6845,-3.222,44.8005114284,24.6145,-2.182,24.7110245488,20.07,-1.04,20.0969276259,132.98
2021-07-17 14:30:00,43.6005,-3.701,43.7572965487,17.0405,-3.931,17.488035946,26.56,0.23,26.5609958398,133.35,43.8005,-3.681,43.9549037225,17.0405,-3.931,17.488035946,26.76,0.25,26.7611677623,133.19
2021-07-17 15:00:00,42.579,-4.0635,42.772459284600004,15.589,-3.9335,16.0776037782,26.99,-0.13,26.9903130771,133.23,42.789,-4.0635,42.9815140875,15.589,-3.9335,16.0776037782,27.2,-0.13,27.20031066,133.07
2021-07-17 15:30:00,43.4675,-4.144,43.6645885387,14.2975,-3.334,14.6810783749,29.17,-0.81,29.1812439762,133.7,43.6875,-4.144,43.8836004932,14.2975,-3.334,14.6810783749,29.39,-0.81,29.4011598411,133.55
2021-07-17 16:00:00,42.959,-4.38,43.1817100287,13.849,-3.48,14.2795378427,29.11,-0.9,29.1239094216,133.35,43.179,-4.37,43.3995730509,13.849,-3.48,14.2795378427,29.33,-0.89,29.3435001321,133.2
2021-07-17 16:30:00,44.942,-3.698,45.0938861488,24.222,-0.968,24.2413346992,20.72,-2.73,20.8990741422,133.72,45.032,-3.718,45.185224886,24.222,-0.968,24.2413346992,20.81,-2.75,20.9909170833,133.57
2021-07-17 17:00:00,47.1505,-2.854,47.2367967399,34.8805,1.966,34.9358617505,12.27,-4.82,13.1827652638,133.72,47.2505,-2.884,47.3384326552,34.8805,1.966,34.9358617505,12.37,-4.85,13.2868130114,133.57
2021-07-17 17:30:00,49.593,-2.6525,49.663884315,33.083,2.4675000000000002,33.1748917896,16.51,-5.12,17.2856732585,133.97,49.733,-2.6825,49.8052918398,33.083,2.4675000000000002,33.1748917896,16.65,-5.15,17.4282816135,133.82
2021-07-17 18:00:00,51.486,-3.4195,51.5994299993,31.676,1.9905,31.7384792681,19.81,-5.41,20.5354376627,134.01,51.646,-3.4495,51.7610699875,31.676,1.9905,31.7384792681,19.97,-5.44,20.6976931082,133.82
2021-07-17 18:30:00,53.677,-3.1395,53.7687343095,30.017,2.4805,30.1193155508,23.66,-5.62,24.318305862,134.13,53.867,-3.1695,53.9601651151,30.017,2.4805,30.1193155508,23.85,-5.65,24.510099959,133.97
2021-07-17 19:00:00,55.4765,-3.038,55.5596210953,28.2865,2.842,28.4289121538,27.19,-5.88,27.8185279984,134.13,55.6965,-3.078,55.7814861424,28.2865,2.842,28.4289121538,27.41,-5.92,28.0420131232,133.97
2021-07-17 19:30:00,56.4505,-3.143,56.5379288553,25.8805,3.217,26.0796734882,30.57,-6.36,31.2245816625,134.21,56.6905,-3.173,56.7792278853,25.8805,3.217,26.0796734882,30.81,-6.39,31.4656670039,134.05
2021-07-17 20:00:00,56.7975,-3.109,56.8825270821,24.7675,3.6710000000000003,25.0380769479,32.03,-6.78,32.7397205242,134.11,57.0575,-3.159,57.144882424,24.7675,3.6710000000000003,25.0380769479,32.29,-6.83,33.0044390954,133.95
2021-07-17 20:30:00,56.408,-3.604,56.5230154893,24.288,3.706,24.5691143512,32.12,-7.31,32.9413190386,133.81,56.658,-3.654,56.7757050154,24.288,3.706,24.5691143512,32.37,-7.36,33.1961820094,133.65
2021-07-17 21:00:00,55.565,-3.9210000000000003,55.703172854,24.075,3.809,24.3744560144,31.49,-7.73,32.4248824208,133.88,55.795,-3.961,55.9354229983,24.075,3.809,24.3744560144,31.72,-7.77,32.657790801,133.73
2021-07-17 21:30:00,55.213,-4.3125,55.3811612848,23.973,3.6975,24.2564679055,31.24,-8.01,32.2505457318,133.8,55.453,-4.3725,55.6251199122,23.973,3.6975,24.2564679055,31.48,-8.07,32.4979276262,133.64
2021-07-17 22:00:00,55.2305,-4.977,55.4542934249,20.2505,3.053,20.4793446978,34.98,-8.03,35.8898495399,133.93,55.5705,-5.007,55.7956137994,20.2505,3.053,20.4793446978,35.32,-8.06,36.2279726179,133.77
2021-07-17 22:30:00,54.438,-6.5295,54.8281881358,1.788,-0.6895,1.9163387618,52.65,-5.84,52.9728996752,133.88,54.848,-6.5795,55.241224862,1.788,-0.6895,1.9163387618,53.06,-5.89,53.3859129359,133.72
2021-07-17 23:00:00,52.174,-7.15,52.6616442584,1.8639999999999999,-0.53,1.9378844135,50.31,-6.62,50.7436744826,133.77,52.544,-7.19,53.0336500347,1.8639999999999999,-0.53,1.9378844135,50.68,-6.66,51.1157314337,133.61
2021-07-17 23:30:00,49.555,-7.869,50.1758825134,1.995,-0.549,2.0691606994,47.56,-7.32,48.1200166251,134.18,49.915,-7.9190000000000005,50.5392697415,1.995,-0.549,2.0691606994,47.92,-7.37,48.483433253,134.02
2021-07-18 00:00:00,46.9945,-8.366,47.7333529751,2.2845,-0.526,2.3442730750000003,44.71,-7.84,45.3921766387,134.6,47.3345,-8.426,48.078606118,2.2845,-0.526,2.3442730750000003,45.05,-7.9,45.7374299672,134.43
2021-07-18 00:30:00,44.6045,-8.5615,45.4187263417,2.3945,-0.5715,2.461755979,42.21,-7.99,42.9595647092,134.67,44.9245,-8.6115,45.7424161201,2.3945,-0.5715,2.461755979,42.53,-8.04,43.283281992,134.52
2021-07-18 01:00:00,43.1715,-9.21,44.1429780628,2.0715,-0.54,2.1407270377,41.1,-8.67,42.0045104721,135.15,43.4815,-9.25,44.454508683,2.0715,-0.54,2.1407270377,41.41,-8.71,42.3160985914,134.98
2021-07-18 01:30:00,42.026,-9.4985,43.0860322872,2.036,-0.5185000000000001,2.1009850666,39.99,-8.98,40.9858573169,136.76,42.326,-9.538499999999999,43.3874781273,2.036,-0.5185000000000001,2.1009850666,40.29,-9.02,41.2873406748,136.59
2021-07-18 02:00:00,41.2195,-9.713,42.3484303044,2.0695,-0.503,2.1297509831,39.15,-9.21,40.2187344406,136.31,41.5195,-9.763,42.6519055758,2.0695,-0.503,2.1297509831,39.45,-9.26,40.5222173628,136.14
2021-07-18 02:30:00,40.1755,-9.8615,41.3681034434,1.9255,-0.5215000000000001,1.9948715497,38.25,-9.34,39.3738250618,135.96,40.4655,-9.9115,41.6616673034,1.9255,-0.5215000000000001,1.9948715497,38.54,-9.39,39.6674135784,135.79
2021-07-18 03:00:00,39.4955,-9.939,40.7268736985,1.9555,-0.47900000000000004,2.0133110167,37.54,-9.46,38.7136048438,135.96,39.7655,-9.989,41.0009159806,1.9555,-0.47900000000000004,2.0133110167,37.81,-9.51,38.9876416317,135.79
2021-07-18 03:30:00,39.0895,-9.9495,40.3358594863,1.9295,-0.46950000000000003,1.985799713,37.16,-9.48,38.35017601,136.35,39.3795,-9.9895,40.6267784903,1.9295,-0.46950000000000003,1.985799713,37.45,-9.52,38.6410778835,136.18
2021-07-18 04:00:00,38.8925,-10.1365,40.1917303497,1.9325,-0.4465,1.9834108248,36.96,-9.69,38.2091311076,136.23,39.1625,-10.1865,40.4656173622,1.9325,-0.4465,1.9834108248,37.23,-9.74,38.4829897487,136.06
2021-07-18 04:30:00,38.4985,-10.1865,39.8233509954,1.9885000000000002,-0.4465,2.0380123896,36.51,-9.74,37.786872059,136.72,38.7885,-10.2265,40.1139506219,1.9885000000000002,-0.4465,2.0380123896,36.8,-9.78,38.0774001213,136.55
2021-07-18 05:00:00,38.1195,-10.162,39.4507607563,1.9795,-0.462,2.0326987603,36.14,-9.7,37.4191074185,136.48,38.3895,-10.222,39.7271065426,1.9795,-0.462,2.0326987603,36.41,-9.76,37.6954334104,136.31
2021-07-18 05:30:00,37.8045,-10.111,39.133266427,1.8345,-0.461,1.891536743,35.97,-9.65,37.2419575211,136.76,38.0745,-10.151,39.404445831,1.8345,-0.461,1.891536743,36.24,-9.69,37.5131137071,136.59
2021-07-18 06:00:00,38.515,-10.095,39.8160049478,1.945,-0.495,2.0070002491,36.57,-9.6,37.8090584384,136.76,38.795,-10.145,40.0995392742,1.945,-0.495,2.0070002491,36.85,-9.65,38.0925845802,136.59
2021-07-18 06:30:00,40.0015,-9.5225,41.1193143,2.1515,-0.5225000000000001,2.214036698,37.85,-9.0,38.9053016953,136.64,40.2915,-9.5525,41.4083956282,2.1515,-0.5225000000000001,2.214036698,38.14,-9.03,39.1943937318,136.47
2021-07-18 07:00:00,41.124,-8.9435,42.085265453,2.5140000000000002,-0.4035,2.5461752198000003,38.61,-8.54,39.5431877825,136.64,41.414,-8.993500000000001,42.3792689679,2.5140000000000002,-0.4035,2.5461752198000003,38.9,-8.59,39.837144727,136.47
2021-07-18 07:30:00,42.4615,-8.6475,43.3331078795,3.4615,-0.6375000000000001,3.519714264,39.0,-8.01,39.8140691214,136.75,42.7615,-8.6875,43.6350608857,3.4615,-0.6375000000000001,3.519714264,39.3,-8.05,40.1159880846,136.58
2021-07-18 08:00:00,43.653,-8.245,44.4248177712,5.003,-1.025,5.1069202069,38.65,-7.22,39.3185821209,136.06,43.953,-8.275,44.725181207,5.003,-1.025,5.1069202069,38.95,-7.25,39.6189979681,135.89
2021-07-18 08:30:00,45.256,-7.487,45.871131499,7.436,-1.657,7.6183820461,37.82,-5.83,38.2667126887,135.38,45.536,-7.497,46.1490227957,7.436,-1.657,7.6183820461,38.1,-5.84,38.5449815151,135.21
2021-07-18 09:00:00,46.332,-6.703,46.8143613969,9.512,-2.303,9.7868254812,36.82,-4.4,37.081968664,134.95,46.602,-6.713,47.0830200072,9.512,-2.303,9.7868254812,37.09,-4.41,37.3512543297,134.78
2021-07-18 09:30:00,47.2435,-6.178,47.6457340824,11.3135,-2.908,11.6812561931,35.93,-3.27,36.0784949797,134.15,47.5235,-6.188,47.9246741903,11.3135,-2.908,11.6812561931,36.21,-3.2800000000000002,36.3582521582,133.99
2021-07-18 10:00:00,47.4765,-5.8100000000000005,47.8306821219,12.9065,-3.5,13.3726490364,34.57,-2.31,34.6470922301,134.15,47.7265,-5.8100000000000005,48.0788404836,12.9065,-3.5,13.3726490364,34.82,-2.31,34.8965399431,133.99
2021-07-18 10:30:00,47.6455,-4.4575,47.8535576159,26.6955,-2.0275,26.7723827199,20.95,-2.43,21.0904575579,133.82,47.7155,-4.4675,47.9241848809,26.6955,-2.0275,26.7723827199,21.02,-2.44,21.1611436364,133.66
2021-07-18 11:00:00,46.759,-3.9585,46.9262592079,37.819,-0.4685,37.8219017667,8.94,-3.49,9.5970672604,133.52,46.809,-3.9585,46.9760811823,37.819,-0.4685,37.8219017667,8.99,-3.49,9.6436611305,133.36
2021-07-18 11:30:00,46.6615,-2.8915,46.7510037807,45.8615,-1.2915,45.8796812816,0.8,-1.6,1.788854382,133.45,46.6515,-2.8815,46.7404053737,45.8615,-1.2915,45.8796812816,0.79,-1.5899999999999999,1.7754436065,133.29
2021-07-18 12:00:00,46.552,-3.9290000000000003,46.7175100471,31.882,-3.829,32.1111065677,14.67,-0.1,14.6703408277,132.87,46.722,-3.919,46.8860730388,31.882,-3.829,32.1111065677,14.84,-0.09,14.8402729085,132.71
2021-07-18 12:30:00,47.214,-3.605,47.3514289225,31.114,-4.825,31.4858955883,16.1,1.22,16.1461574376,132.83,47.274,-3.605,47.4112550034,31.114,-4.825,31.4858955883,16.16,1.22,16.2059865482,132.67
2021-07-18 13:00:00,46.942,-2.7285,47.0212300589,43.732,-1.5385,43.7590539917,3.21,-1.19,3.4234777639000002,132.38,47.002,-2.7185,47.0805506154,43.732,-1.5385,43.7590539917,3.27,-1.18,3.4763918075999998,132.22
2021-07-18 13:30:00,45.202,-4.7755,45.4535609634,17.922,-5.3455,18.7022045291,27.28,0.5700000000000001,27.2859542622,132.8,45.442,-4.7555,45.6901536904,17.922,-5.3455,18.7022045291,27.52,0.59,27.5263237647,132.64
2021-07-18 14:00:00,44.946,-4.9895,45.2220966592,15.956,-4.8095,16.6650900463,28.99,-0.18,28.990558808,132.33,45.156,-4.9795,45.4297232685,15.956,-4.8095,16.6650900463,29.2,-0.17,29.2004948588,132.17
2021-07-18 14:30:00,44.3395,-5.003,44.6208613683,12.9495,-4.333,13.6551982501,31.39,-0.67,31.3971495521,133.0,44.5895,-4.983,44.8670680929,12.9495,-4.333,13.6551982501,31.64,-0.65,31.6466759708,132.84
2021-07-18 15:00:00,43.6675,-5.127,43.9674502928,15.9275,-4.8469999999999995,16.6486835891,27.74,-0.28,27.7414130859,132.8,43.8575,-5.117,44.1549996631,15.9275,-4.8469999999999995,16.6486835891,27.93,-0.27,27.9313050178,132.65
2021-07-18 15:30:00,42.875,-5.324,43.2042891505,16.345,-4.954,17.0792605519,26.53,-0.37,26.5325799726,132.84,43.065,-5.324,43.3928473484,16.345,-4.954,17.0792605519,26.72,-0.37,26.7225616287,132.65
2021-07-18 16:00:00,43.3485,-5.3615,43.6788064684,15.4485,-4.6315,16.1278313638,27.9,-0.73,27.9095485453,133.11,43.5685,-5.3615,43.8971510978,15.4485,-4.6315,16.1278313638,28.12,-0.73,28.1294738664,132.94
2021-07-18 16:30:00,44.6665,-5.161,44.96367582,14.3065,-4.201,14.910544699999999,30.36,-0.96,30.3751740736,133.32,44.8965,-5.151,45.1910224851,14.3065,-4.201,14.910544699999999,30.59,-0.9500000000000001,30.6047479977,133.16
2021-07-18 17:00:00,46.4745,-4.8815,46.7301636259,12.8545,-3.7715,13.3963570608,33.62,-1.11,33.6383189235,133.24,46.7445,-4.8815,46.9986949021,12.8545,-3.7715,13.3963570608,33.89,-1.11,33.9081730561,133.08
2021-07-18 17:30:00,49.0055,-4.304,49.194140365,19.0355,-1.8940000000000001,19.1294928383,29.97,-2.41,30.0667424241,133.24,49.1655,-4.324,49.3552769848,19.0355,-1.8940000000000001,19.1294928383,30.13,-2.43,30.2278315464,133.08
2021-07-18 18:00:00,51.8275,-2.4545,51.885588813300004,38.5875,0.7455,38.5947007567,13.24,-3.2,13.6212187414,133.44,51.9275,-2.4545,51.9854770729,38.5875,0.7455,38.5947007567,13.34,-3.2,13.7184401446,133.27
2021-07-18 18:30:00,54.2125,-2.157,54.2553942502,37.0225,1.313,37.0457754035,17.19,-3.47,17.536732877,133.69,54.3425,-2.177,54.3860886188,37.0225,1.313,37.0457754035,17.32,-3.49,17.668121009300002,133.54
2021-07-18 19:00:00,55.894,-2.0795,55.9326698473,35.074,1.7805,35.119163661,20.82,-3.86,21.174796339,133.69,56.064,-2.0895,56.1029242219,35.074,1.7805,35.119163661,20.99,-3.87,21.3437812957,133.54
2021-07-18 19:30:00,56.919,-2.7465,56.9852246047,26.189,2.6535,26.3230846074,30.73,-5.4,31.2008477449,133.75,57.199,-2.7865,57.2668331868,26.189,2.6535,26.3230846074,31.01,-5.44,31.4835464965,133.59
2021-07-18 20:00:00,57.833,-2.6855,57.8953175935,24.603,3.1545,24.8044044325,33.23,-5.84,33.7392723692,133.84,58.093,-2.7155,58.156432054,24.603,3.1545,24.8044044325,33.49,-5.87,34.0005441133,133.68
2021-07-18 20:30:00,58.69,-2.7795,58.7557803135,24.14,3.4705,24.3881932551,34.55,-6.25,35.1107533385,133.98,58.95,-2.8195,59.0173879484,24.14,3.4705,24.3881932551,34.81,-6.29,35.373721885,133.82
2021-07-18 21:00:00,58.7775,-2.7685,58.842663931,24.1075,3.6115,24.3765151016,34.67,-6.38,35.2521389422,133.98,59.0475,-2.8085,59.1142531755,24.1075,3.6115,24.3765151016,34.94,-6.42,35.5249208303,133.82
2021-07-18 21:30:00,57.8555,-3.864,57.9843890737,5.2355,0.616,5.2716141978,52.62,-4.48,52.8103664066,134.16,58.3255,-3.884,58.4546782238,5.2355,0.616,5.2716141978,53.09,-4.5,53.2803725588,134.01
