Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-18 22:00:00,58.3995,-4.2325,58.5526742045,1.7095,-0.5625,1.7996656634,56.69,-3.67,56.8086701129,133.23,58.8295,-4.2525,58.9829960794,1.7095,-0.5625,1.7996656634,57.12,-3.69,57.2390644578,133.08
2021-07-18 22:30:00,57.918,-4.6475,58.1041649131,1.858,-0.5875,1.9486714064,56.06,-4.06,56.2068252083,133.15,58.338,-4.6775,58.5252189253,1.858,-0.5875,1.9486714064,56.48,-4.09,56.6278950695,132.99
2021-07-18 23:00:00,54.633,-5.5525,54.9144329412,1.893,-0.5325,1.9664702515,52.74,-5.02,52.9783729459,133.35,55.033,-5.5825,55.3154173378,1.893,-0.5325,1.9664702515,53.14,-5.05,53.3794164449,133.19
2021-07-18 23:30:00,51.8875,-5.7175,52.201556131,1.9075000000000002,-0.5175000000000001,1.9764519979,49.98,-5.2,50.249780099,133.63,52.2475,-5.7575,52.5637713877,1.9075000000000002,-0.5175000000000001,1.9764519979,50.34,-5.24,50.6119867225,133.47
2021-07-19 00:00:00,49.3885,-6.264,49.7841503719,2.1585,-0.534,2.2235733066,47.23,-5.73,47.5763155362,133.74,49.7485,-6.304,50.1463225795,2.1585,-0.534,2.2235733066,47.59,-5.77,47.9385127012,133.58
2021-07-19 00:30:00,46.8565,-6.486,47.3032746039,2.1565,-0.506,2.2150684527,44.7,-5.98,45.098230564,134.35,47.1865,-6.526,47.6356427295,2.1565,-0.506,2.2150684527,45.03,-6.02,45.430620731,134.18
2021-07-19 01:00:00,45.3095,-6.9765,45.84345474,2.1595,-0.47650000000000003,2.211445794,43.15,-6.5,43.6368250449,134.51,45.6295,-7.0165,46.1658157352,2.1595,-0.47650000000000003,2.211445794,43.47,-6.54,43.9592140512,134.35
2021-07-19 01:30:00,44.2195,-7.3870000000000005,44.832264601,1.8595000000000002,-0.487,1.9222146732,42.36,-6.9,42.9182898075,134.76,44.5495,-7.427,45.1643474352,1.8595000000000002,-0.487,1.9222146732,42.69,-6.94,43.2504300557,134.59
2021-07-19 02:00:00,43.724,-7.4485,44.3538986815,1.764,-0.4585,1.8226130280000001,41.96,-6.99,42.5382380923,135.0,44.034,-7.4885,44.6662152891,1.764,-0.4585,1.8226130280000001,42.27,-7.03,42.8505985956,134.83
2021-07-19 02:30:00,43.208,-7.393,43.8359180695,1.828,-0.453,1.8832931264,41.38,-6.94,41.9579313122,134.85,43.518,-7.433,44.1482254796,1.828,-0.453,1.8832931264,41.69,-6.98,42.2702791569,134.69
2021-07-19 03:00:00,42.5795,-7.6175,43.2555213412,1.7895,-0.47750000000000004,1.8521113627,40.79,-7.14,41.4101883599,134.85,42.8895,-7.6675,43.5694820545,1.7895,-0.47750000000000004,1.8521113627,41.1,-7.19,41.7241668581,134.69
2021-07-19 03:30:00,42.412,-7.573,43.0828048414,1.6520000000000001,-0.453,1.7129836542999999,40.76,-7.12,41.3771917848,135.22,42.722,-7.623,43.3967673105,1.6520000000000001,-0.453,1.7129836542999999,41.07,-7.17,41.6911717274,135.06
2021-07-19 04:00:00,42.0365,-7.9965,42.7903183501,1.5965,-0.3765,1.6402940285,40.44,-7.62,41.1516463826,135.28,42.3365,-8.0365,43.0925116987,1.5965,-0.3765,1.6402940285,40.74,-7.66,41.4538683358,135.12
2021-07-19 04:30:00,42.201,-7.8815,42.9306701933,1.591,-0.36150000000000004,1.6315524048999999,40.61,-7.52,41.3003934606,135.34,42.511,-7.9215,43.2427483314,1.591,-0.36150000000000004,1.6315524048999999,40.92,-7.5600000000000005,41.6124981226,135.17
2021-07-19 05:00:00,42.371,-7.8100000000000005,43.0847738882,1.591,-0.37,1.633456764,40.78,-7.44,41.4531301593,135.34,42.671,-7.85,43.3870572982,1.591,-0.37,1.633456764,41.08,-7.48,41.7554403641,135.17
2021-07-19 05:30:00,42.9245,-7.4795,43.5712705862,1.6545,-0.34950000000000003,1.6910116794,41.27,-7.13,41.8813777233,135.05,43.2445,-7.5195,43.893389713,1.6545,-0.34950000000000003,1.6910116794,41.59,-7.17,42.2035188106,134.88
2021-07-19 06:00:00,45.1305,-6.7555,45.6333081258,1.8305,-0.4555,1.8863219503000002,43.3,-6.3,43.755913886,135.05,45.4705,-6.7855,45.9740076619,1.8305,-0.4555,1.8863219503000002,43.64,-6.33,44.0966948875,134.88
2021-07-19 06:30:00,50.4565,-4.8055,50.6848224077,2.0965,-0.5055000000000001,2.1565812064,48.36,-4.3,48.5507940203,134.83,50.8465,-4.8155,51.0740208178,2.0965,-0.5055000000000001,2.1565812064,48.75,-4.31,48.9401532486,134.67
2021-07-19 07:00:00,54.637,-1.542,54.6587553188,21.867,3.248,22.1069037407,32.77,-4.79,33.1182276096,134.26,54.817,-1.572,54.8395356745,21.867,3.248,22.1069037407,32.95,-4.82,33.3006741673,134.1
2021-07-19 07:30:00,58.1035,0.531,58.1059263178,26.0035,3.761,26.2740772102,32.1,-3.23,32.262096956,134.26,58.3535,0.521,58.3558257867,26.0035,3.761,26.2740772102,32.35,-3.24,32.5118455336,134.1
2021-07-19 08:00:00,60.4645,1.975,60.4967468981,20.1445,1.885,20.2325012109,40.32,0.09,40.3201004463,133.7,60.8445,1.995,60.8771977447,20.1445,1.885,20.2325012109,40.7,0.11,40.7001486484,133.54
2021-07-19 08:30:00,62.243,2.498,62.2931059829,7.593,-1.642,7.768514208,54.65,4.14,54.8065881076,133.7,62.633,2.548,62.6848067158,7.593,-1.642,7.768514208,55.04,4.19,55.199254524,133.54
2021-07-19 09:00:00,62.8825,4.2305,63.0246454691,30.7725,1.4205,30.8052686484,32.11,2.81,32.2327194013,133.39,63.0725,4.2605,63.2162330142,30.7725,1.4205,30.8052686484,32.3,2.84,32.4246141072,133.23
2021-07-19 09:30:00,62.7855,4.4975,62.9463781047,32.8655,1.1975,32.8873090492,29.92,3.3,30.1014351817,133.33,63.0055,4.5275,63.1679609177,32.8655,1.1975,32.8873090492,30.14,3.33,30.3233985562,133.16
2021-07-19 10:00:00,62.147,4.749,62.3281847161,35.007,0.359,35.0088407406,27.14,4.39,27.492757228,133.13,62.347,4.809,62.53219083,35.007,0.359,35.0088407406,27.34,4.45,27.6997851977,132.97
2021-07-19 10:30:00,60.643,5.5645,60.8977594764,36.323,0.6945,36.3296388538,24.32,4.87,24.8028083087,132.9,60.813,5.6045,61.0707081116,36.323,0.6945,36.3296388538,24.49,4.91,24.9773537429,132.74
2021-07-19 11:00:00,59.49,5.556,59.7488848097,37.17,0.596,37.174777955,22.32,4.96,22.8644702541,133.03,59.65,5.606,59.9128511757,37.17,0.596,37.174777955,22.48,5.01,23.0315110229,132.87
2021-07-19 11:30:00,58.492,5.231,58.7254410371,37.832,0.461,37.8348086423,20.66,4.77,21.2035020692,132.81,58.642,5.271,58.8784137439,37.832,0.461,37.8348086423,20.81,4.8100000000000005,21.3586563248,132.65
2021-07-19 12:00:00,59.2905,5.891,59.5824409642,38.3305,0.031,38.3305125357,20.96,5.86,21.7637588665,132.81,59.4505,5.9510000000000005,59.7476054018,38.3305,0.031,38.3305125357,21.12,5.92,21.9340101213,132.65
2021-07-19 12:30:00,59.519,5.6405,59.7856722071,37.599,-0.3895,37.601017423100004,21.92,6.03,22.7342758847,132.37,59.679,5.7005,59.9506358703,37.599,-0.3895,37.601017423100004,22.08,6.09,22.9044646303,132.22
2021-07-19 13:00:00,61.3585,5.7135,61.6239369442,35.6885,0.5535,35.6927919124,25.67,5.16,26.1834776147,132.37,61.5585,5.7535,61.8267877582,35.6885,0.5535,35.6927919124,25.87,5.2,26.3874382993,132.22
2021-07-19 13:30:00,61.559,5.3535,61.7913460223,37.029,0.043500000000000004,37.0290255509,24.53,5.31,25.098147342,132.75,61.759,5.3935,61.994063613,37.029,0.043500000000000004,37.0290255509,24.73,5.35,25.3020829182,132.6
2021-07-19 14:00:00,63.5615,5.4785,63.7971648626,36.5515,1.1585,36.5698547235,27.01,4.32,27.3532904785,132.75,63.7615,5.5185,63.999865035,36.5515,1.1585,36.5698547235,27.21,4.36,27.5570989039,132.6
2021-07-19 14:30:00,62.87,5.0565,63.0730139778,36.01,0.6965,36.0167351692,26.86,4.36,27.2115637184,132.72,63.09,5.0965,63.2955165257,36.01,0.6965,36.0167351692,27.08,4.4,27.4351307633,132.56
2021-07-19 15:00:00,62.57,4.3405000000000005,62.7203702177,24.1,-3.3795,24.335797095,38.47,7.72,39.2369634401,132.72,62.81,4.4105,62.9646615988,24.1,-3.3795,24.335797095,38.71,7.79,39.4860507015,132.56
2021-07-19 15:30:00,61.2835,5.304,61.512598614,42.6035,-0.546,42.606998583,18.68,5.85,19.5745983356,132.25,61.4335,5.344,61.6654948756,42.6035,-0.546,42.606998583,18.83,5.89,19.7296984265,132.1
2021-07-19 16:00:00,60.243,4.697,60.4258293944,42.343,-0.423,42.3451127995,17.9,5.12,18.6178516484,132.74,60.373,4.747,60.55933568,42.343,-0.423,42.3451127995,18.03,5.17,18.7565935074,132.59
2021-07-19 16:30:00,61.071,4.665,61.2489123659,43.331,0.17500000000000002,43.331353383,17.74,4.49,18.2993907002,133.09,61.201,4.705,61.3815886565,43.331,0.17500000000000002,43.331353383,17.87,4.53,18.4352325724,132.94
2021-07-19 17:00:00,62.9145,4.687,63.0888443328,42.2945,0.907,42.3042241301,20.62,3.7800000000000002,20.9636065599,133.09,63.0745,4.717,63.2506335087,42.2945,0.907,42.3042241301,20.78,3.81,21.1263934452,132.94
2021-07-19 17:30:00,64.364,3.979,64.4868741451,40.934,1.449,40.9596381454,23.43,2.5300000000000002,23.5662003726,133.53,64.554,3.999,64.6777466908,40.934,1.449,40.9596381454,23.62,2.55,23.7572494199,133.37
2021-07-19 18:00:00,65.4645,3.9435000000000002,65.5831682103,40.0245,1.9335,40.0711744587,25.44,2.01,25.519280946,133.67,65.6645,3.9635,65.7840093982,40.0245,1.9335,40.0711744587,25.64,2.03,25.7202352244,133.51
2021-07-19 18:30:00,66.8545,3.89,66.9675762608,38.1945,2.27,38.2618965846,28.66,1.62,28.7057485532,133.54,67.0945,3.91,67.2083330417,38.1945,2.27,38.2618965846,28.9,1.6400000000000001,28.9464954701,133.38
2021-07-19 19:00:00,68.284,4.1495,68.4099627704,36.404,2.8495,36.515351104,31.88,1.3,31.9064946367,133.89,68.524,4.1695,68.6507342004,36.404,2.8495,36.515351104,32.12,1.32,32.1471118454,133.73
2021-07-19 19:30:00,68.635,3.8785,68.7444978689,34.175,3.5585,34.3597664027,34.46,0.32,34.4614857486,133.85,68.915,3.8985000000000003,69.0251803855,34.175,3.5585,34.3597664027,34.74,0.34,34.7416637483,133.69
2021-07-19 20:00:00,68.366,3.667,68.4642742239,33.236,3.907,33.4648523828,35.13,-0.24,35.1308198026,133.59,68.636,3.667,68.7338881848,33.236,3.907,33.4648523828,35.4,-0.24,35.40081355,133.43
2021-07-19 20:30:00,67.8045,3.297,67.8846111372,32.6945,3.957,32.9330863912,35.11,-0.66,35.1162028129,132.92,68.0645,3.297,68.1443054793,32.6945,3.957,32.9330863912,35.37,-0.66,35.3761572249,132.76
2021-07-19 21:00:00,66.6005,3.2165,66.6781258922,32.3905,3.9265,32.6276246837,34.21,-0.71,34.2173669355,133.0,66.8605,3.2165,66.9378243783,32.3905,3.9265,32.6276246837,34.47,-0.71,34.4773113801,132.85
2021-07-19 21:30:00,65.8255,2.748,65.8828350502,32.2555,4.018,32.504793558,33.57,-1.27,33.5940143478,133.31,66.0955,2.748,66.1526010392,32.2555,4.018,32.504793558,33.84,-1.27,33.8638228793,133.16
2021-07-19 22:00:00,65.3135,1.1085,65.3229060476,25.5535,4.4185,25.9326918098,39.76,-3.31,39.8975400244,133.31,65.6335,1.0685,65.6421969049,25.5535,4.4185,25.9326918098,40.08,-3.35,40.2197575826,133.16
2021-07-19 22:30:00,63.6595,-0.8635,63.6653561405,5.3995,1.3565,5.5672877149,58.26,-2.22,58.302281259,133.1,64.1695,-0.8735,64.1754449342,5.3995,1.3565,5.5672877149,58.77,-2.23,58.8122929327,132.94
2021-07-19 23:00:00,60.083,-1.6105,60.104580518,1.683,0.4595,1.7446000258,58.4,-2.07,58.4366742722,133.1,60.503,-1.6205,60.52469768,1.683,0.4595,1.7446000258,58.82,-2.08,58.8567651167,132.94
2021-07-19 23:30:00,56.131,-2.5385,56.1883719576,1.7109999999999999,0.28150000000000003,1.7340020905,54.42,-2.8200000000000003,54.4930160663,133.49,56.551,-2.5585,56.6088466872,1.7109999999999999,0.28150000000000003,1.7340020905,54.84,-2.84,54.9134883248,133.33
2021-07-20 00:00:00,53.5065,-3.0155,53.5914058642,1.8165,0.3345,1.8470415534,51.69,-3.35,51.7984420615,133.49,53.8765,-3.0455,53.9625084897,1.8165,0.3345,1.8470415534,52.06,-3.38,52.1696080108,133.33
2021-07-20 00:30:00,50.716,-3.439,50.83246381,2.036,0.281,2.0552997348,48.68,-3.7199999999999998,48.8219294989,133.5,51.086,-3.459,51.2029694158,2.036,0.281,2.0552997348,49.05,-3.74,49.1923784747,133.35
2021-07-20 01:00:00,49.5795,-3.5475,49.7062528914,1.9495,0.28250000000000003,1.9698620510000002,47.63,-3.83,47.7837399122,133.5,49.9495,-3.5675,50.0767371791,1.9495,0.28250000000000003,1.9698620510000002,48.0,-3.85,48.1541535073,133.35
2021-07-20 01:30:00,48.4645,-3.9155,48.6224115044,1.7845,0.34450000000000003,1.8174488989,46.68,-4.26,46.8739799889,134.16,48.8045,-3.9555,48.9645300243,1.7845,0.34450000000000003,1.8174488989,47.02,-4.3,47.2162090812,134.01
2021-07-20 02:00:00,48.046,-3.822,48.1977779571,1.716,0.608,1.8205273961000001,46.33,-4.43,46.5413128306,134.16,48.396,-3.842,48.5482623788,1.716,0.608,1.8205273961000001,46.68,-4.45,46.891629317,134.01
2021-07-20 02:30:00,47.178,-3.8665000000000003,47.3361754502,1.6880000000000002,0.6935,1.8249071894000002,45.49,-4.5600000000000005,45.7179800516,134.3,47.528,-3.8965,47.6874563827,1.6880000000000002,0.6935,1.8249071894000002,45.84,-4.59,46.0692272564,134.13
2021-07-20 03:00:00,46.5405,-3.896,46.7032863539,1.7005,0.684,1.8329092312,44.84,-4.58,45.0732958635,134.3,46.8705,-3.936,47.0354745511,1.7005,0.684,1.8329092312,45.17,-4.62,45.4056527318,134.13
2021-07-20 03:30:00,46.252,-4.1105,46.4342945919,1.682,0.6895,1.8178377953,44.57,-4.8,44.8277246802,134.3,46.402,-4.1105,46.5837076052,1.682,0.6895,1.8178377953,44.72,-4.8,44.9768651642,134.13
2021-07-20 04:00:00,45.457,-4.3775,45.6672897734,1.687,0.6925,1.823602273,43.77,-5.07,44.0626576593,134.15,45.797,-4.4075,46.0085999053,1.687,0.6925,1.823602273,44.11,-5.1,44.4038523104,133.99
2021-07-20 04:30:00,45.273,-4.7645,45.5230160386,1.713,0.6855,1.8450689011999999,43.56,-5.45,43.8996138935,134.27,45.593,-4.8045,45.8454454581,1.713,0.6855,1.8450689011999999,43.88,-5.49,44.2221042014,134.1
2021-07-20 05:00:00,45.5245,-4.9125,45.788784178,1.7245,0.6575000000000001,1.8455910977,43.8,-5.57,44.1527451015,134.17,45.8545,-4.9425,46.1200984008,1.7245,0.6575000000000001,1.8455910977,44.13,-5.6,44.4838948385,134.01
2021-07-20 05:30:00,46.1185,-4.6465,46.35197951,1.6985000000000001,0.41350000000000003,1.7481088353,44.42,-5.06,44.7072701023,134.27,46.4685,-4.6765,46.7032241339,1.6985000000000001,0.41350000000000003,1.7481088353,44.77,-5.09,45.0584176376,134.11
2021-07-20 06:00:00,47.7345,-4.4115,47.9379163346,1.9045,0.2185,1.9169930881,45.83,-4.63,46.0632803869,134.23,48.0645,-4.4415,48.2692767969,1.9045,0.2185,1.9169930881,46.16,-4.66,46.3946246886,134.07
2021-07-20 06:30:00,52.34,-1.8479999999999999,52.372614065,15.47,2.552,15.6790817333,36.87,-4.4,37.1316159088,134.23,52.65,-1.8679999999999999,52.6831275078,15.47,2.552,15.6790817333,37.18,-4.42,37.441805512,134.07
2021-07-20 07:00:00,55.405,-0.4425,55.4067670168,21.255,4.2675,21.6791739061,34.15,-4.71,34.4732737059,134.23,55.625,-0.47250000000000003,55.6270067616,21.255,4.2675,21.6791739061,34.37,-4.74,34.6953094813,134.07
2021-07-20 07:30:00,58.3055,-0.0175,58.3055026263,4.0655,0.0625,4.0659803861,54.24,-0.08,54.240058997,135.4,58.7355,-0.007500000000000001,58.7355004788,4.0655,0.0625,4.0659803861,54.67,-0.07,54.6700448143,135.24
2021-07-20 08:00:00,60.846,1.6515,60.8684086226,12.766,-1.1185,12.8149053157,48.08,2.77,48.1597269511,133.98,61.216,1.6715,61.2388158626,12.766,-1.1185,12.8149053157,48.45,2.79,48.5302647839,133.82
2021-07-20 08:30:00,63.342,3.4755000000000003,63.4372766144,15.322,-1.6644999999999999,15.4121459976,48.02,5.14,48.2943060826,132.84,63.712,3.5155000000000003,63.8089153979,15.322,-1.6644999999999999,15.4121459976,48.39,5.18,48.6664617576,132.68
2021-07-20 09:00:00,63.2225,3.9215,63.3440026246,9.9525,-1.4885000000000002,10.0631947462,53.27,5.41,53.5440099358,132.49,63.6125,3.9715,63.7363551554,9.9525,-1.4885000000000002,10.0631947462,53.66,5.46,53.9370670319,132.32
2021-07-20 09:30:00,63.038,4.33,63.1865360975,11.118,-1.99,11.2946900799,51.92,6.32,52.3032389054,132.61,63.438,4.38,63.5890261287,11.118,-1.99,11.2946900799,52.32,6.37,52.7063497123,132.45
2021-07-20 10:00:00,61.856,4.5245,62.0212531013,12.766,-2.6355,13.0352067974,49.09,7.16,49.6094114055,132.77,62.236,4.5745000000000005,62.4038920761,12.766,-2.6355,13.0352067974,49.47,7.21,49.9926494597,132.61
2021-07-20 10:30:00,60.5645,4.205,60.7103013108,14.1245,-3.145,14.4704016962,46.44,7.35,47.0180401548,132.77,60.9245,4.275,61.0743016763,14.1245,-3.145,14.4704016962,46.8,7.42,47.3845586663,132.61
2021-07-20 11:00:00,59.497,4.1235,59.6397204994,15.227,-3.6765,15.6645517411,44.27,7.8,44.9518953994,132.77,59.837,4.1835,59.9830662875,15.227,-3.6765,15.6645517411,44.61,7.86,45.2971489169,132.61
2021-07-20 11:30:00,58.892,4.4025,59.0563262509,15.992,-3.8975,16.4600902261,42.9,8.3,43.6955375296,132.54,59.212,4.4625,59.3799195878,15.992,-3.8975,16.4600902261,43.22,8.36,44.021108573,132.39
2021-07-20 12:00:00,58.346,4.4225,58.5133678936,16.306,-4.1375,16.8227388451,42.04,8.56,42.9026246283,132.32,58.666,4.4825,58.836998243,16.306,-4.1375,16.8227388451,42.36,8.62,43.2281621168,132.17
2021-07-20 12:30:00,58.8705,4.8935,59.0735314037,16.5505,-4.1565,17.0644525989,42.32,9.05,43.2768402266,132.2,59.1805,4.9635,59.3882809357,16.5505,-4.1565,17.0644525989,42.63,9.12,43.5946246686,132.05
2021-07-20 13:00:00,58.6315,4.4775,58.8022176325,15.7615,-4.1425,16.2967846062,42.87,8.62,43.7280379162,132.01,58.9615,4.5475,59.1366065859,15.7615,-4.1425,16.2967846062,43.2,8.69,44.0653616801,131.85
2021-07-20 13:30:00,57.9545,4.2745,58.1119215007,16.1745,-4.3655,16.7532695466,41.78,8.64,42.6640129383,132.5,58.2745,4.3345,58.4354792955,16.1745,-4.3655,16.7532695466,42.1,8.7,42.9895336099,132.35
2021-07-20 14:00:00,57.5375,4.1595,57.6876533281,16.0175,-4.0905,16.531560619,41.52,8.25,42.3317008872,132.5,57.8575,4.2295,58.0118865104,16.0175,-4.0905,16.531560619,41.84,8.32,42.6592076813,132.35
2021-07-20 14:30:00,56.877,3.9085,57.0111348883,16.527,-4.5115,17.1317063146,40.35,8.42,41.219156954,132.58,57.167,3.9685,57.3045799326,16.527,-4.5115,17.1317063146,40.64,8.48,41.5152983851,132.42
2021-07-20 15:00:00,58.639,4.037,58.7777992953,17.659,-4.413,18.2020562025,40.98,8.45,41.8421187322,132.58,58.959,4.107,59.1018707826,17.659,-4.413,18.2020562025,41.3,8.52,42.1696620807,132.42
2021-07-20 15:30:00,58.289,4.3075,58.4479433107,25.159,-5.3325,25.7179088818,33.13,9.64,34.5040070137,132.7,58.539,4.3775,58.7024448149,25.159,-5.3325,25.7179088818,33.38,9.71,34.763608846,132.24
2021-07-20 16:00:00,59.3005,4.421,59.4650699255,26.1505,-4.689,26.5675623882,33.15,9.11,34.3789848599,132.7,59.5805,4.491,59.7495193391,26.1505,-4.689,26.5675623882,33.43,9.18,34.6675251496,132.56
2021-07-20 16:30:00,59.0795,4.8545,59.2786090466,44.5695,-0.47550000000000003,44.5720364186,14.51,5.33,15.4579752879,133.16,59.1795,4.9145,59.383209163,44.5695,-0.47550000000000003,44.5720364186,14.61,5.39,15.5725463557,133.01
2021-07-20 17:00:00,60.2855,4.115,60.425778731,43.5655,0.115,43.5656517827,16.72,4.0,17.1918120046,134.35,60.3955,4.155,60.5382560473,43.5655,0.115,43.5656517827,16.83,4.04,17.3081050378,134.2
2021-07-20 17:30:00,62.1445,3.081,62.2208280341,41.9845,0.301,41.9855789677,20.16,2.7800000000000002,20.3507739411,134.62,62.2945,3.121,62.3726331916,41.9845,0.301,41.9855789677,20.31,2.8200000000000003,20.5048408918,134.46
2021-07-20 18:00:00,63.25,2.8810000000000002,63.3155799231,39.41,0.981,39.4222077134,23.84,1.9,23.9155932396,135.25,63.42,2.911,63.4867728035,39.41,0.981,39.4222077134,24.01,1.9300000000000002,24.0874448624,135.09
2021-07-20 18:30:00,65.1765,2.9825,65.2447044479,37.4465,1.8325,37.4913112401,27.73,1.15,27.7538357709,135.12,65.3865,2.9925,65.4549420479,37.4465,1.8325,37.4913112401,27.94,1.16,27.9640698039,134.96
2021-07-20 19:00:00,66.785,3.0335,66.8538581329,35.835,2.5435,35.9251529885,30.95,0.49,30.9538785938,134.86,67.015,3.0535,67.0845294181,35.835,2.5435,35.9251529885,31.18,0.51,31.184170664,134.71
2021-07-20 19:30:00,67.2685,3.1245,67.3410245875,34.1685,3.3245,34.3298513323,33.1,-0.2,33.1006042241,134.37,67.5185,3.1345,67.5912193447,34.1685,3.3245,34.3298513323,33.35,-0.19,33.350541225,134.21
2021-07-20 20:00:00,67.48,2.7765,67.5370961195,33.17,3.6165000000000003,33.3665696806,34.31,-0.84,34.320281176,134.37,67.73,2.7665,67.7864766915,33.17,3.6165000000000003,33.3665696806,34.56,-0.85,34.5704512554,134.21
2021-07-20 20:30:00,67.227,2.054,67.2583708173,25.977,4.024,26.2868237906,41.25,-1.97,41.2970144199,134.41,67.537,2.064,67.5685316179,25.977,4.024,26.2868237906,41.56,-1.96,41.6061918469,134.25
2021-07-20 21:00:00,66.3515,1.613,66.3711030589,25.0115,4.213,25.3638423992,41.34,-2.6,41.4216803136,134.72,66.6615,1.603,66.6807707758,25.0115,4.213,25.3638423992,41.65,-2.61,41.7316977848,134.56
2021-07-20 21:30:00,65.672,1.134,65.6817900182,23.872,4.364,24.2676096886,41.8,-3.23,41.9246097179,135.02,65.992,1.114,66.0014019548,23.872,4.364,24.2676096886,42.12,-3.25,42.2451997273,134.86
2021-07-20 22:00:00,65.207,0.2675,65.207548683,23.667,3.9875,24.0005634361,41.54,-3.7199999999999998,41.7062345459,135.15,65.517,0.24750000000000003,65.517467482,23.667,3.9875,24.0005634361,41.85,-3.74,42.0167835513,134.99
2021-07-20 22:30:00,63.407,-1.0685,63.416002249,4.447,0.7515000000000001,4.5100511360999995,58.96,-1.82,58.9880835424,133.87,63.837,-1.0885,63.8462794629,4.447,0.7515000000000001,4.5100511360999995,59.39,-1.8399999999999999,59.4184962785,133.72
2021-07-20 23:00:00,59.6255,-1.9340000000000002,59.6568571603,2.8355,0.216,2.8437152196,56.79,-2.15,56.8306836137,133.49,60.0655,-1.944,60.0969502242,2.8355,0.216,2.8437152196,57.23,-2.16,57.2707473323,133.33
2021-07-20 23:30:00,56.3695,-2.6155,56.4301459373,2.3995,0.2645,2.4140340718,53.97,-2.88,54.0467880637,133.32,56.7895,-2.6355,56.8506215489,2.3995,0.2645,2.4140340718,54.39,-2.9,54.4672571367,133.16
2021-07-21 00:00:00,53.5815,-3.3305,53.6849082378,2.2815,0.1295,2.285172313,51.3,-3.46,51.4165498648,133.69,53.9615,-3.3505000000000003,54.0654171583,2.2815,0.1295,2.285172313,51.68,-3.48,51.7970346642,133.53
2021-07-21 00:30:00,50.562,-4.052,50.7241022395,2.162,0.28800000000000003,2.1810978887,48.4,-4.34,48.5941930687,134.5,50.952,-4.082,51.1152524008,2.162,0.28800000000000003,2.1810978887,48.79,-4.37,48.9853141258,134.34
2021-07-21 01:00:00,49.088,-4.182,49.2658184546,2.078,0.278,2.0965132959,47.01,-4.46,47.2210938035,134.26,49.438,-4.202,49.6162538691,2.078,0.278,2.0965132959,47.36,-4.48,47.5714199914,134.1
2021-07-21 01:30:00,48.0155,-4.4235,48.2188302689,2.0055,0.24650000000000002,2.0205921162,46.01,-4.67,46.2463944541,134.27,48.3655,-4.4535,48.5701065729,2.0055,0.24650000000000002,2.0205921162,46.36,-4.7,46.5976351331,134.11
2021-07-21 02:00:00,47.7155,-4.5325,47.9302878825,1.9755,0.5575,2.0526583983,45.74,-5.09,46.0223391409,134.27,48.0655,-4.5625,48.2815564838,1.9755,0.5575,2.0526583983,46.09,-5.12,46.3735107578,134.11
2021-07-21 02:30:00,47.024,-4.673,47.2556187664,2.004,0.617,2.0968321344,45.02,-5.29,45.3297308618,135.02,47.374,-4.713,47.6078590676,2.004,0.617,2.0968321344,45.37,-5.33,45.682007399,134.86
2021-07-21 03:00:00,46.2615,-4.638,46.4934127189,2.0015,0.422,2.045503911,44.26,-5.06,44.5483018756,135.02,46.5815,-4.658,46.8138131992,2.0015,0.422,2.045503911,44.58,-5.08,44.8685056582,134.86
2021-07-21 03:30:00,46.066,-4.5045,46.2857092011,1.986,0.5555,2.0622260424,44.08,-5.06,44.3694714866,135.15,46.406,-4.5344999999999995,46.6270149833,1.986,0.5555,2.0622260424,44.42,-5.09,44.710675459,134.99
2021-07-21 04:00:00,45.8915,-4.7755,46.1393018207,2.0715,0.2645,2.0883181031999998,43.82,-5.04,44.1088879932,135.02,46.2215,-4.8055,46.4706347331,2.0715,0.2645,2.0883181031999998,44.15,-5.07,44.4401552653,134.86
2021-07-21 04:30:00,45.9275,-4.7305,46.1704763512,2.0175,0.41950000000000004,2.0606519599,43.91,-5.15,44.2109782746,135.07,46.2575,-4.7605,46.5018135829,2.0175,0.41950000000000004,2.0606519599,44.24,-5.18,44.5422271558,134.91
2021-07-21 05:00:00,46.262,-4.5504999999999995,46.4852631944,1.982,0.6195,2.0765606781,44.28,-5.17,44.5807951925,135.07,46.602,-4.5805,46.8265670774,1.982,0.6195,2.0765606781,44.62,-5.2,44.9219812564,134.91
2021-07-21 05:30:00,46.796,-4.177,46.9820491784,1.996,0.443,2.0445696369,44.8,-4.62,45.0375887454,135.39,47.136,-4.197,47.3224820249,1.996,0.443,2.0445696369,45.14,-4.64,45.3778492218,135.23
2021-07-21 06:00:00,48.4305,-3.8135,48.5804087313,2.2305,0.3765,2.2620527182,46.2,-4.19,46.3896119837,135.17,48.7805,-3.8435,48.9316837284,2.2305,0.3765,2.2620527182,46.55,-4.22,46.7408910912,135.0
2021-07-21 06:30:00,52.8225,-1.9565000000000001,52.8587211205,2.5825,0.2735,2.5969421441,50.24,-2.23,50.289467088,134.07,53.1925,-1.9665,53.2288378466,2.5825,0.2735,2.5969421441,50.61,-2.24,50.6595469778,133.91
2021-07-21 07:00:00,55.651,-0.6625,55.6549432418,3.191,0.24750000000000003,3.200583892,52.46,-0.91,52.4678920865,134.07,56.051,-0.6625,56.0549151034,3.191,0.24750000000000003,3.200583892,52.86,-0.91,52.8678323747,133.91
2021-07-21 07:30:00,58.9095,0.995,58.9179023324,4.4495000000000005,-0.025,4.4495702321,54.46,1.02,54.4695511272,133.63,59.3395,1.005,59.3480099519,4.4495000000000005,-0.025,4.4495702321,54.89,1.03,54.8996630226,133.47
2021-07-21 08:00:00,60.51,2.265,60.5523767081,19.8,-0.035,19.8000309343,40.71,2.3,40.7749199877,133.12,60.85,2.295,60.8932633795,19.8,-0.035,19.8000309343,41.05,2.33,41.1160722832,132.96
2021-07-21 08:30:00,62.402,4.494,62.5636127473,37.112,2.644,37.206065097,25.29,1.85,25.3575748052,133.24,62.592,4.514,62.7545588782,37.112,2.644,37.206065097,25.48,1.87,25.5485283334,133.08
2021-07-21 09:00:00,62.9175,5.2945,63.1398727945,39.8675,2.0145,39.9183637753,23.05,3.2800000000000002,23.2822013564,132.77,63.0975,5.3245000000000005,63.3217561862,39.8675,2.0145,39.9183637753,23.23,3.31,23.4646329611,132.61
2021-07-21 09:30:00,62.8325,6.4295,63.1606010619,42.1825,1.4595,42.207741547,20.65,4.97,21.2396657224,132.54,62.9925,6.4695,63.3238461127,42.1825,1.4595,42.207741547,20.81,5.01,21.4045836213,132.39
2021-07-21 10:00:00,61.7155,4.932,61.9122569791,24.3355,-2.328,24.4465978052,37.38,7.26,38.0784978695,132.06,61.9555,4.992,62.1562872463,24.3355,-2.328,24.4465978052,37.62,7.32,38.3255371782,131.91
2021-07-21 10:30:00,60.3795,6.4135,60.7191650346,42.4095,-0.3665,42.4110836044,17.97,6.78,19.2064910903,131.71,60.5595,6.4835,60.9055729182,42.4095,-0.3665,42.4110836044,18.15,6.85,19.3996133982,131.55
2021-07-21 11:00:00,59.1715,6.4055,59.5171978717,45.4815,-0.14450000000000002,45.481729546,13.69,6.55,15.176251184,132.41,59.2815,6.4655000000000005,59.6330355801,45.4815,-0.14450000000000002,45.481729546,13.8,6.61,15.3013757551,132.26
2021-07-21 11:30:00,58.5665,5.4030000000000005,58.8151964313,39.9665,-0.077,39.9665741746,18.6,5.48,19.390471887,133.31,58.6965,5.453,58.9492520839,39.9665,-0.077,39.9665741746,18.73,5.53,19.5293061833,133.16
2021-07-21 12:00:00,58.44,5.5555,58.7034682131,39.76,0.0155,39.7600030213,18.68,5.54,19.4841987261,132.98,58.57,5.5955,58.8366766588,39.76,0.0155,39.7600030213,18.81,5.58,19.6202064209,132.83
2021-07-21 12:30:00,58.827,5.5305,59.086397413,39.487,0.0405,39.4870207695,19.34,5.49,20.104121468,132.66,58.977,5.5905000000000005,59.2413725301,39.487,0.0405,39.4870207695,19.49,5.55,20.2648118669,132.51
2021-07-21 13:00:00,58.4445,5.441,58.6972236247,39.7145,-0.139,39.7147432479,18.73,5.58,19.5435232238,132.66,58.5845,5.481,58.8403348159,39.7145,-0.139,39.7147432479,18.87,5.62,19.6891162829,132.51
2021-07-21 13:30:00,57.1865,4.6775,57.3774763169,39.5965,-0.3925,39.5984452788,17.59,5.07,18.3060918822,132.71,57.3165,4.7275,57.5111330831,39.5965,-0.3925,39.5984452788,17.72,5.12,18.4448583622,132.57
2021-07-21 14:00:00,56.5845,4.513,56.7641859736,39.7545,-0.297,39.7556094061,16.83,4.8100000000000005,17.5038567179,132.92,56.7045,4.563,56.887795609,39.7545,-0.297,39.7556094061,16.95,4.86,17.6329832984,132.77
2021-07-21 14:30:00,56.0375,4.5315,56.2204224326,38.8875,-0.08850000000000001,38.8876007038,17.15,4.62,17.7613878962,133.08,56.1575,4.5715,56.3432641804,38.8875,-0.08850000000000001,38.8876007038,17.27,4.66,17.8876633466,132.92
2021-07-21 15:00:00,56.225,4.5865,56.4117594766,39.335,-0.24350000000000002,39.3357536759,16.89,4.83,17.5670430067,132.69,56.355,4.6265,56.5445888415,39.335,-0.24350000000000002,39.3357536759,17.02,4.87,17.703030814,132.54
2021-07-21 15:30:00,56.934,4.4335,57.1063593503,38.154,0.21350000000000002,38.1545973409,18.78,4.22,19.2482934308,132.89,57.064,4.4735,57.239080166,38.154,0.21350000000000002,38.1545973409,18.91,4.26,19.3839031157,132.73
2021-07-21 16:00:00,57.967,3.9515000000000002,58.1015270131,29.777,-0.5985,29.7830141398,28.19,4.55,28.5548349671,132.74,58.147,3.9915000000000003,58.2838372214,29.777,-0.5985,29.7830141398,28.37,4.59,28.7389109049,132.59
2021-07-21 16:30:00,58.431,2.77,58.4966209366,15.361,-3.2800000000000002,15.7072824193,43.07,6.05,43.4928430894,132.5,58.771,2.83,58.8390970444,15.361,-3.2800000000000002,15.7072824193,43.41,6.11,43.8378854417,132.35
2021-07-21 17:00:00,60.6365,3.4845,60.7365365534,32.6065,0.8845000000000001,32.6184944855,28.03,2.6,28.1503268187,132.5,60.8665,3.5145,60.9678811548,32.6065,0.8845000000000001,32.6184944855,28.26,2.63,28.3821158478,132.35
2021-07-21 17:30:00,62.1095,3.598,62.2136286858,40.8995,1.048,40.9129246602,21.21,2.55,21.3627385885,133.34,62.2595,3.618,62.3645353085,40.8995,1.048,40.9129246602,21.36,2.5700000000000003,21.5140535465,133.19
2021-07-21 18:00:00,64.0755,3.2455,64.1576415597,37.6255,1.3655,37.6502701252,26.45,1.88,26.5167286821,133.55,64.2755,3.2655,64.3583979796,37.6255,1.3655,37.6502701252,26.65,1.9,26.717643983,133.4
2021-07-21 18:30:00,65.9735,3.2825,66.055109632,35.6835,1.9725000000000001,35.7379759989,30.29,1.31,30.318314597,133.99,66.2035,3.3025,66.2858198901,35.6835,1.9725000000000001,35.7379759989,30.52,1.33,30.5489656126,133.84
2021-07-21 19:00:00,67.029,3.2485,67.1076716423,34.589,2.4085,34.672752894,32.44,0.84,32.45087364,133.99,67.279,3.2585,67.3578626684,34.589,2.4085,34.672752894,32.69,0.85,32.7010489128,133.84
2021-07-21 19:30:00,67.6915,3.2245,67.7682563779,33.9915,2.5645,34.0881025066,33.7,0.66,33.7064622884,133.91,67.9415,3.2545,68.019403059,33.9915,2.5645,34.0881025066,33.95,0.6900000000000001,33.9570110581,133.75
2021-07-21 20:00:00,68.6405,3.8915,68.7507237235,32.3505,2.7715,32.469001563,36.29,1.12,36.3072788845,133.91,68.9105,3.9015,69.0208570832,32.3505,2.7715,32.469001563,36.56,1.13,36.5774589057,133.75
2021-07-21 20:30:00,68.349,3.686,68.4483191686,32.189,3.346,32.3624386751,36.16,0.34,36.161598416,134.05,68.639,3.696,68.7384371149,32.189,3.346,32.3624386751,36.45,0.35000000000000003,36.4516803454,133.9
2021-07-21 21:00:00,66.8375,1.4969999999999999,66.8542625062,13.4675,0.377,13.472775707,53.37,1.12,53.381750627,134.05,67.2075,1.4969999999999999,67.2241702459,13.4675,0.377,13.472775707,53.74,1.12,53.7516697415,133.87
2021-07-21 21:30:00,65.9255,1.05,65.9338611811,9.7355,-0.54,9.7504646171,56.19,1.5899999999999999,56.2124914943,132.52,66.3655,1.07,66.3741251562,9.7355,-0.54,9.7504646171,56.63,1.6099999999999999,56.6528816566,132.37
2021-07-21 22:00:00,65.924,0.4415,65.9254783695,9.724,-0.5485,9.7394572872,56.2,0.99,56.2087190745,132.52,66.364,0.4515,66.3655358469,9.724,-0.5485,9.7394572872,56.64,1.0,56.6488269958,132.37
2021-07-21 22:30:00,64.33,-0.0085,64.3300005616,2.38,0.1615,2.3854731711,61.95,-0.17,61.9502332522,132.44,64.8,0.0015,64.8000000174,2.38,0.1615,2.3854731711,62.42,-0.16,62.4202050621,132.28
2021-07-21 23:00:00,61.0015,-0.6515000000000001,61.0049789321,1.7515,0.28850000000000003,1.7751012647,59.25,-0.9400000000000001,59.2574560709,132.58,61.4515,-0.6515000000000001,61.4549534578,1.7515,0.28850000000000003,1.7751012647,59.7,-0.9400000000000001,59.7073998764,132.43
2021-07-21 23:30:00,57.145,-1.641,57.1685569697,1.705,0.229,1.7203098558,55.44,-1.87,55.4715287332,132.79,57.585,-1.661,57.6089502248,1.705,0.229,1.7203098558,55.88,-1.8900000000000001,55.9119531049,132.63
2021-07-22 00:00:00,53.8805,-2.7075,53.9484831714,1.8205,0.2025,1.8317277363,52.06,-2.91,52.1412667664,133.12,54.2805,-2.7275,54.348982847,1.8205,0.2025,1.8317277363,52.46,-2.93,52.5417595823,132.96
2021-07-22 00:30:00,51.2645,-3.039,51.3544981598,1.9245,0.211,1.9360323474,49.34,-3.25,49.4469220478,133.44,51.6345,-3.059,51.7250333132,1.9245,0.211,1.9360323474,49.71,-3.27,49.8174367064,133.28
2021-07-22 01:00:00,49.919,-3.308,50.0284861354,2.119,0.192,2.1276806621,47.8,-3.5,47.9279667835,133.44,50.299,-3.328,50.4089772263,2.119,0.192,2.1276806621,48.18,-3.52,48.3084133459,133.28
2021-07-22 01:30:00,48.955,-3.783,49.1009481986,2.145,0.167,2.1514911108,46.81,-3.95,46.976362141,134.01,49.305,-3.803,49.4514492609,2.145,0.167,2.1514911108,47.16,-3.9699999999999998,47.326805301,133.85
2021-07-22 02:00:00,48.461,-4.207,48.6432664405,2.041,0.163,2.0474984737,46.42,-4.37,46.6252431629,134.09,48.811,-4.237,48.9945495948,2.041,0.163,2.0474984737,46.77,-4.4,46.976514344899996,133.93
2021-07-22 02:30:00,47.2895,-4.827,47.53521578,2.0095,0.183,2.0178154648,45.28,-5.01,45.5563222835,134.62,47.6395,-4.857,47.8864532958,2.0095,0.183,2.0178154648,45.63,-5.04,45.9074993874,134.46
2021-07-22 03:00:00,46.6635,-4.8445,46.9142985933,1.9735,0.17550000000000002,1.9812880911000001,44.69,-5.02,44.9710629183,134.84,47.0035,-4.8745,47.255579168,1.9735,0.17550000000000002,1.9812880911000001,45.03,-5.05,45.3122875167,134.68
2021-07-22 03:30:00,46.121,-5.086,46.4005822916,1.9609999999999999,0.17400000000000002,1.9687043963000002,44.16,-5.26,44.4721620792,135.3,46.461,-5.116,46.7418225682,1.9609999999999999,0.17400000000000002,1.9687043963000002,44.5,-5.29,44.8133250273,135.14
2021-07-22 04:00:00,45.9545,-5.049,46.2310336381,1.8745,0.201,1.8852456736,44.08,-5.25,44.3915408608,135.3,46.2945,-5.079,46.5722768528,1.8745,0.201,1.8852456736,44.42,-5.28,44.7327039201,135.14
2021-07-22 04:30:00,45.7085,-5.2165,46.0052045371,1.7785000000000002,0.21350000000000002,1.7912689635999999,43.93,-5.43,44.2643174577,135.25,46.0385,-5.2565,46.3376118774,1.7785000000000002,0.21350000000000002,1.7912689635999999,44.26,-5.47,44.596731943,135.1
2021-07-22 05:00:00,46.2775,-4.9065,46.5368751476,1.8075,0.1935,1.8178279622,44.47,-5.1,44.761489028,135.01,46.6075,-4.9365,46.8681991173,1.8075,0.1935,1.8178279622,44.8,-5.13,45.0927588422,134.84
2021-07-22 05:30:00,47.14,-4.5165,47.3558694593,1.8,0.21350000000000002,1.8126175134,45.34,-4.73,45.5860559821,135.4,47.49,-4.5365,47.7061833754,1.8,0.21350000000000002,1.8126175134,45.69,-4.75,45.9362449488,135.24
2021-07-22 06:00:00,48.497,-4.0775,48.6681108658,1.857,0.1625,1.8640963629,46.64,-4.24,46.8323307129,135.4,48.857,-4.0975,49.0285218546,1.857,0.1625,1.8640963629,47.0,-4.26,47.1926646842,135.24
2021-07-22 06:30:00,52.729,-2.074,52.7697727587,2.269,0.076,2.2702724506,50.46,-2.15,50.5057828372,134.65,53.099,-2.084,53.1398800996,2.269,0.076,2.2702724506,50.83,-2.16,50.8758734569,134.49
2021-07-22 07:00:00,55.9775,-0.644,55.9812043658,2.7575000000000003,-0.004,2.7575029012,53.22,-0.64,53.2238480383,134.65,56.3875,-0.644,56.3911774327,2.7575000000000003,-0.004,2.7575029012,53.63,-0.64,53.6338186222,134.49
2021-07-22 07:30:00,59.9155,1.4265,59.9324790285,8.0255,0.4665,8.0390467408,51.89,0.96,51.898879564,134.69,60.3355,1.4465,60.3528369052,8.0255,0.4665,8.0390467408,52.31,0.98,52.3191790838,134.53
2021-07-22 08:00:00,62.5915,3.262,62.6764430727,27.6215,3.922,27.8985545549,34.97,-0.66,34.9762276411,134.54,62.8615,3.262,62.9460787202,27.6215,3.922,27.8985545549,35.24,-0.66,35.2461799349,134.38
2021-07-22 08:30:00,64.8435,4.549,65.0028683463,29.7135,3.879,29.9656256943,35.13,0.67,35.1363885452,134.47,65.1235,4.569,65.2835814983,29.7135,3.879,29.9656256943,35.41,0.6900000000000001,35.4167220392,134.31
2021-07-22 09:00:00,65.964,6.3795,66.2717686217,39.564,2.7495000000000003,39.6594231709,26.4,3.63,26.6483939479,134.05,66.164,6.4195,66.4746935025,39.564,2.7495000000000003,39.6594231709,26.6,3.67,26.8519813049,133.89
2021-07-22 09:30:00,65.867,6.6525,66.2020954748,41.507,2.1625,41.5632945668,24.36,4.49,24.7703391176,133.37,66.057,6.7025,66.3961652149,41.507,2.1625,41.5632945668,24.55,4.54,24.9662592312,133.21
2021-07-22 10:00:00,65.156,5.975,65.4293891229,35.536,2.425,35.618645693,29.62,3.55,29.8319778091,133.37,65.366,6.015,65.6421677049,35.536,2.425,35.618645693,29.83,3.59,30.0452492085,133.21
2021-07-22 10:30:00,64.3875,6.1645,64.6819234137,36.3475,2.3245,36.4217525182,28.04,3.84,28.3017172624,133.37,64.6075,6.2045,64.9047369342,36.3475,2.3245,36.4217525182,28.26,3.88,28.5251117439,133.21
2021-07-22 11:00:00,63.609,6.1295,63.9036434896,25.049,0.17950000000000002,25.0496431362,38.56,5.95,39.0163568263,133.21,63.879,6.1795,64.1771989203,25.049,0.17950000000000002,25.0496431362,38.83,6.0,39.2908246287,133.05
2021-07-22 11:30:00,61.953,5.474,62.194363772,15.553,-2.386,15.7349548776,46.4,7.86,47.0610199634,132.42,62.303,5.534,62.5482930622,15.553,-2.386,15.7349548776,46.75,7.92,47.4161248944,132.26
2021-07-22 12:00:00,62.3995,5.509,62.6422116568,16.3095,-2.6710000000000003,16.5267671143,46.09,8.18,46.8102606273,132.34,62.7395,5.579,62.9870629673,16.3095,-2.6710000000000003,16.5267671143,46.43,8.25,47.1572624311,132.19
2021-07-22 12:30:00,63.0355,6.2,63.3396736671,16.485500000000002,-2.64,16.6955476176,46.55,8.84,47.381938542,132.12,63.3955,6.27,63.7048061001,16.485500000000002,-2.64,16.6955476176,46.91,8.91,47.7486774686,131.97
2021-07-22 13:00:00,63.196,6.176,63.497066011,15.796,-2.564,16.0027407653,47.4,8.74,48.1990414842,131.76,63.566,6.246,63.8721290705,15.796,-2.564,16.0027407653,47.77,8.81,48.5756008712,131.6
2021-07-22 13:30:00,61.9705,4.874,62.1618753437,16.9705,-2.186,17.1107120322,45.0,7.06,45.5504511503,132.79,62.3405,4.934,62.5354483173,16.9705,-2.186,17.1107120322,45.37,7.12,45.925279531,132.63
2021-07-22 14:00:00,59.569,5.036,59.7814942687,36.039,1.376,36.065258865,23.53,3.66,23.8129481585,132.79,59.749,5.076,59.9642291454,36.039,1.376,36.065258865,23.71,3.7,23.9969602242,132.63
2021-07-22 14:30:00,57.655,4.559,57.8349678482,35.065,0.739,35.072786402,22.59,3.8200000000000003,22.9107071039,133.42,57.825,4.589,58.0068060317,35.065,0.739,35.072786402,22.76,3.85,23.0833294826,133.27
2021-07-22 15:00:00,57.6175,4.6865,57.807781383700004,35.0475,0.0765,35.0475834902,22.57,4.61,23.0359935753,133.37,57.7775,4.7265,57.9705037799,35.0475,0.0765,35.0475834902,22.73,4.65,23.2007629185,133.22
2021-07-22 15:30:00,58.83,4.852,59.0297450782,35.53,0.212,35.530632474,23.3,4.64,23.7575167052,133.37,59.01,4.892,59.2124291344,35.53,0.212,35.530632474,23.48,4.68,23.9418629183,133.22
2021-07-22 16:00:00,58.487,4.9075,58.6925269966,39.487,-0.29250000000000004,39.4880833322,19.0,5.2,19.6987309236,133.44,58.617,4.9575,58.8262653519,39.487,-0.29250000000000004,39.4880833322,19.13,5.25,19.8373234082,133.29
2021-07-22 16:30:00,59.6365,4.6845,59.8202028791,40.8065,-0.0655,40.8065525682,18.83,4.75,19.4198712663,133.58,59.7765,4.7245,59.9629123084,40.8065,-0.0655,40.8065525682,18.97,4.79,19.5654031392,133.43
2021-07-22 17:00:00,60.803,3.7560000000000002,60.9188997356,38.703,0.406,38.7051294404,22.1,3.35,22.3524607147,133.71,60.973,3.7960000000000003,61.0910496309,38.703,0.406,38.7051294404,22.27,3.39,22.526539903,133.56
2021-07-22 17:30:00,62.8625,3.4965,62.9596650126,40.5825,1.5165000000000002,40.6108246469,22.28,1.98,22.3678072238,134.09,63.0125,3.5165,63.1105453035,40.5825,1.5165000000000002,40.6108246469,22.43,2.0,22.5189897642,133.93
2021-07-22 18:00:00,63.971,3.174,64.0496925598,37.771,2.104,37.8295553371,26.2,1.07,26.2218401338,134.65,64.181,3.204,64.2609241841,37.771,2.104,37.8295553371,26.41,1.1,26.4328980628,134.49
2021-07-22 18:30:00,66.176,3.528,66.269976309,37.346,2.138,37.4071485147,28.83,1.3900000000000001,28.8634890476,134.8,66.376,3.5380000000000003,66.4702250636,37.346,2.138,37.4071485147,29.03,1.4,29.0637385758,134.64
2021-07-22 19:00:00,67.3445,3.601,67.4407064113,35.2645,2.811,35.3763576595,32.08,0.79,32.0897257701,134.86,67.5845,3.621,67.6814323227,35.2645,2.811,35.3763576595,32.32,0.81,32.3301484686,134.69
2021-07-22 19:30:00,67.5965,3.2385,67.6740326455,33.2765,2.7385,33.3889927147,34.32,0.5,34.3236419979,134.08,67.8565,3.2585,67.934692275,33.2765,2.7385,33.3889927147,34.58,0.52,34.5839095534,133.93
2021-07-22 20:00:00,68.191,3.235,68.2676915239,31.811,2.795,31.9335520417,36.38,0.44,36.3826607053,133.62,68.481,3.255,68.5583137628,31.811,2.795,31.9335520417,36.67,0.46,36.6728850788,133.47
2021-07-22 20:30:00,67.518,2.8445,67.5778921264,31.618,2.8945,31.750213452,35.9,-0.05,35.9000348189,133.73,67.788,2.8445,67.8476537859,31.618,2.8945,31.750213452,36.17,-0.05,36.170034559,133.57
2021-07-22 21:00:00,66.8005,2.5380000000000003,66.8486966533,31.4905,3.138,31.6464632187,35.31,-0.6000000000000001,35.3150973381,133.56,67.0705,2.558,67.119262021,31.4905,3.138,31.6464632187,35.58,-0.58,35.5847270609,133.4
2021-07-22 21:30:00,65.8165,0.7645000000000001,65.8209399242,14.1565,0.3245,14.16021866,51.66,0.44,51.6618737562,133.5,66.1865,0.7645000000000001,66.1909151055,14.1565,0.3245,14.16021866,52.03,0.44,52.0318604319,133.35
2021-07-22 22:00:00,65.81,-0.0275,65.8100057457,10.64,-0.6875,10.6621881549,55.17,0.66,55.1739476565,133.5,66.23,-0.007500000000000001,66.2300004247,10.64,-0.6875,10.6621881549,55.59,0.68,55.5941588658,133.35
2021-07-22 22:30:00,63.384,-1.0925,63.3934145811,2.594,0.1375,2.5976416708,60.79,-1.23,60.8024423852,133.6,63.844,-1.0925,63.8533467584,2.594,0.1375,2.5976416708,61.25,-1.23,61.2623489592,133.44
2021-07-22 23:00:00,59.8125,-1.953,59.8443762207,1.9125,0.23700000000000002,1.927128758,57.9,-2.19,57.9414022958,133.53,60.2625,-1.963,60.2944630563,1.9125,0.23700000000000002,1.927128758,58.35,-2.2,58.3914591357,133.38
2021-07-22 23:30:00,56.4635,-2.6705,56.5266167615,1.9035000000000002,0.2195,1.9161139058,54.56,-2.89,54.6364868929,133.44,56.8835,-2.6805,56.9466210806,1.9035000000000002,0.2195,1.9161139058,54.98,-2.9,55.056429234,133.28
2021-07-23 00:00:00,53.685,-3.4130000000000003,53.7933805779,1.885,0.227,1.8986189718,51.8,-3.64,51.9277344008,134.0,54.095,-3.433,54.203823795,1.885,0.227,1.8986189718,52.21,-3.66,52.3381285489,133.84
2021-07-23 00:30:00,50.774,-3.908,50.9241744165,1.8940000000000001,0.252,1.9106909745,48.88,-4.16,49.0567018867,134.5,51.144,-3.938,51.2953855624,1.8940000000000001,0.252,1.9106909745,49.25,-4.19,49.4279131665,134.33
2021-07-23 01:00:00,49.494,-4.0545,49.6597926521,1.884,0.2655,1.9026156338,47.61,-4.32,47.8055906772,133.53,49.864,-4.0845,50.0310067483,1.884,0.2655,1.9026156338,47.98,-4.35,48.1767879793,133.37
2021-07-23 01:30:00,48.5005,-4.5344999999999995,48.7120127946,1.8705,0.2555,1.8878693015999999,46.63,-4.79,46.8753773318,133.97,48.8505,-4.5545,49.0623564507,1.8705,0.2555,1.8878693015999999,46.98,-4.8100000000000005,47.2255915791,133.8
2021-07-23 02:00:00,47.8375,-4.7780000000000005,48.0755206966,1.8575,0.272,1.8773093111999999,45.98,-5.05,46.2564903554,134.13,48.1975,-4.808,48.4367202673,1.8575,0.272,1.8773093111999999,46.34,-5.08,46.6176146966,133.96
2021-07-23 02:30:00,46.8055,-5.1785,47.0910999288,1.8355000000000001,0.28150000000000003,1.8569605542,44.97,-5.46,45.3002483437,134.04,47.1455,-5.2085,47.4323375188,1.8355000000000001,0.28150000000000003,1.8569605542,45.31,-5.49,45.6413869202,133.88
2021-07-23 03:00:00,45.932,-5.4255,46.2513207838,1.822,0.2745,1.8425618714,44.11,-5.7,44.4767590996,134.09,46.262,-5.4655000000000005,46.5837346533,1.822,0.2745,1.8425618714,44.44,-5.74,44.8091642413,133.92
2021-07-23 03:30:00,45.595,-5.562,45.932993251,1.8050000000000002,0.268,1.8247873849,43.79,-5.83,44.1763850943,134.18,45.925,-5.602,46.2654085576,1.8050000000000002,0.268,1.8247873849,44.12,-5.87,44.508777786,134.02
2021-07-23 04:00:00,45.2205,-5.5785,45.5632887586,1.8205,0.2715,1.8406337224,43.4,-5.85,43.792493649,134.18,45.5505,-5.6085,45.8944803054,1.8205,0.2715,1.8406337224,43.73,-5.88,44.1235458684,134.02
2021-07-23 04:30:00,45.0325,-5.749,45.3979851673,1.8225,0.271,1.8425382628,43.21,-6.02,43.6273366136,134.38,45.3725,-5.799,45.7415801788,1.8225,0.271,1.8425382628,43.55,-6.07,43.9709836142,134.21
2021-07-23 05:00:00,45.3295,-5.5535,45.6684238014,1.8295,0.2765,1.8502763307,43.5,-5.83,43.8889382419,134.62,45.6495,-5.5835,45.989698004,1.8295,0.2765,1.8502763307,43.82,-5.86,44.2100893462,134.46
2021-07-23 05:30:00,45.9625,-5.0685,46.2411191311,1.8325,0.28150000000000003,1.8539952805,44.13,-5.35,44.4531146265,134.17,46.3025,-5.0985,46.5823594132,1.8325,0.28150000000000003,1.8539952805,44.47,-5.38,44.794255212,134.0
2021-07-23 06:00:00,47.305,-4.7735,47.5452345378,2.035,0.1865,2.0435281378,45.27,-4.96,45.5409101797,134.11,47.645,-4.8035,47.8865287659,2.035,0.1865,2.0435281378,45.61,-4.99,45.8821555727,133.94
2021-07-23 06:30:00,51.0645,-3.143,51.161133776,2.5245,-0.073,2.5255552359999998,48.54,-3.07,48.6369869544,134.88,51.4245,-3.153,51.5210695662,2.5245,-0.073,2.5255552359999998,48.9,-3.08,48.9969019429,134.71
2021-07-23 07:00:00,54.1035,-1.7455,54.1316495453,3.4735,-0.7355,3.5505158076,50.63,-1.01,50.6400730647,134.88,54.4835,-1.7455,54.5114533149,3.4735,-0.7355,3.5505158076,51.01,-1.01,51.01999804,134.71
2021-07-23 07:30:00,57.0055,-0.6905,57.0096818137,4.2255,-0.9705,4.3355184811,52.78,0.28,52.7807427003,134.33,57.4055,-0.6905,57.4096526771,4.2255,-0.9705,4.3355184811,53.18,0.28,53.1807371141,134.17
2021-07-23 08:00:00,59.8135,0.369,59.8146382021,5.4735,-1.2610000000000001,5.6168784258,54.34,1.63,54.3644415036,133.72,60.2335,0.389,60.2347561068,5.4735,-1.2610000000000001,5.6168784258,54.76,1.65,54.7848528336,133.56
2021-07-23 08:30:00,61.0135,1.0495,61.0225256155,7.6835,-1.7305000000000001,7.8759635918,53.33,2.7800000000000002,53.4024091217,133.72,61.4335,1.0795,61.4429836719,7.6835,-1.7305000000000001,7.8759635918,53.75,2.81,53.8234019735,133.56
2021-07-23 09:00:00,61.385,3.711,61.4970710359,38.055,0.461,38.057792185,23.33,3.25,23.5552839083,133.21,61.595,3.751,61.7091081284,38.055,0.461,38.057792185,23.54,3.29,23.768796772199998,133.05
2021-07-23 09:30:00,62.467,4.797,62.6509161785,41.457,0.327,41.4582896174,21.01,4.47,21.4802467397,133.19,62.637,4.837,62.8234855607,41.457,0.327,41.4582896174,21.18,4.51,21.6548493414,133.03
2021-07-23 10:00:00,60.1855,4.679,60.3671057054,42.7755,-0.181,42.7758829395,17.41,4.86,18.0756106398,133.19,60.3155,4.729,60.5006031478,42.7755,-0.181,42.7758829395,17.54,4.91,18.2142718767,133.03
2021-07-23 10:30:00,59.0485,4.478,59.2180532967,44.3485,-0.552,44.351935203,14.7,5.03,15.5367596364,132.98,59.1585,4.518,59.3307714955,44.3485,-0.552,44.351935203,14.81,5.07,15.6537854847,132.82
2021-07-23 11:00:00,57.337,3.933,57.4717326866,37.687,-2.097,37.7452961043,19.65,6.03,20.5544009886,132.98,57.457,3.993,57.5955805423,37.687,-2.097,37.7452961043,19.77,6.09,20.6867348801,132.82
2021-07-23 11:30:00,57.9815,2.6189999999999998,58.0406194251,15.7715,-4.081,16.2909414476,42.21,6.7,42.7384382026,132.77,58.2915,2.6790000000000003,58.3530291694,15.7715,-4.081,16.2909414476,42.52,6.76,43.0540125888,132.6
2021-07-23 12:00:00,57.7145,2.236,57.7577977961,13.5445,-3.714,14.0444749368,44.17,5.95,44.5689510758,132.21,58.0445,2.286,58.0894979859,13.5445,-3.714,14.0444749368,44.5,6.0,44.9026725263,132.05
2021-07-23 12:30:00,59.8305,2.4130000000000003,59.8791390991,12.6805,-3.327,13.1096914247,47.15,5.74,47.498106278,132.483,60.1805,2.463,60.2308803626,12.6805,-3.327,13.1096914247,47.5,5.79,47.8515840908,132.323
2021-07-23 13:00:00,58.2005,2.214,58.2425960638,14.1905,-4.006,14.7451119443,44.01,6.22,44.4473677511,132.89,58.5505,2.274,58.5946424705,14.1905,-4.006,14.7451119443,44.36,6.28,44.8023213684,132.73
2021-07-23 13:30:00,59.046,1.783,59.0729143094,23.306,-4.807,23.7965729676,35.74,6.59,36.3424779012,133.26,59.336,1.833,59.3643056474,23.306,-4.807,23.7965729676,36.03,6.64,36.6367370272,133.1
2021-07-23 14:00:00,56.109,1.699,56.1347172612,26.549,-5.611,27.1354513874,29.56,7.31,30.4504466306,133.26,56.319,1.7690000000000001,56.3467756132,26.549,-5.611,27.1354513874,29.77,7.38,30.6711150759,133.1
2021-07-23 14:30:00,54.741,0.9745,54.7496733438,27.221,-5.8655,27.8457704374,27.52,6.84,28.3572918312,133.09,54.971,1.0345,54.9807332731,27.221,-5.8655,27.8457704374,27.75,6.9,28.5949733345,132.93
2021-07-23 15:00:00,51.8235,0.4055,51.8250864206,27.6835,-6.5245,28.4419632322,24.14,6.93,25.1150253832,133.91,51.9935,0.47550000000000003,51.9956742672,27.6835,-6.5245,28.4419632322,24.31,7.0,25.2977489117,133.75
2021-07-23 15:30:00,52.42,-0.28550000000000003,52.4207774671,26.53,-6.0255,27.2056529098,25.89,5.74,26.5186670102,133.97,52.62,-0.23550000000000001,52.6205269857,26.53,-6.0255,27.2056529098,26.09,5.79,26.7247488295,133.81
2021-07-23 16:00:00,53.8835,-0.20950000000000002,53.8839072683,25.2235,-5.2395,25.7619353407,28.66,5.03,29.0980497628,133.97,54.0935,-0.1595,54.0937351502,25.2235,-5.2395,25.7619353407,28.87,5.08,29.3135344167,133.81
2021-07-23 16:30:00,54.0725,-1.248,54.0869000799,16.6925,-4.458,17.2775380263,37.38,3.21,37.5175758812,134.27,54.3325,-1.198,54.3457059964,16.6925,-4.458,17.2775380263,37.64,3.26,37.7809105237,134.11
