Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-23 17:00:00,54.167,-1.298,54.1825497093,15.837,-4.208,16.3865137537,38.33,2.91,38.4403043692,135.16,54.477,-1.258,54.4915231297,15.837,-4.208,16.3865137537,38.64,2.95,38.7524463744,135.0
2021-07-23 17:30:00,57.0025,-1.233,57.0158337241,20.7325,-3.993,21.1135171217,36.27,2.76,36.3748608245,134.85,57.2725,-1.193,57.2849238915,20.7325,-3.993,21.1135171217,36.54,2.8,36.6471226701,134.69
2021-07-23 18:00:00,58.9845,-1.2385,58.9975009852,18.7545,-3.4085,19.0617192955,40.23,2.17,40.2884822251,135.2,59.2845,-1.2085,59.2968162088,18.7545,-3.4085,19.0617192955,40.53,2.2,40.5896649407,135.03
2021-07-23 18:30:00,60.1275,-1.874,60.1566964872,12.0475,-2.814,12.3717764387,48.08,0.9400000000000001,48.089187974,135.25,60.4975,-1.834,60.5252927482,12.0475,-2.814,12.3717764387,48.45,0.98,48.4599102352,135.09
2021-07-23 19:00:00,59.9175,-2.2395,59.9593376089,10.1175,-2.3895,10.3958413079,49.8,0.15,49.8002259031,135.35,60.2875,-2.2295,60.3287106318,10.1175,-2.3895,10.3958413079,50.17,0.16,50.1702551319,135.19
2021-07-23 19:30:00,60.0465,-2.545,60.1004092103,9.1965,-2.285,9.4761193138,50.85,-0.26,50.8506646958,135.35,60.4565,-2.505,60.5083747695,9.1965,-2.285,9.4761193138,51.26,-0.22,51.2604721008,135.19
2021-07-23 20:00:00,60.4025,-2.801,60.4674094637,9.0025,-1.931,9.2072670891,51.4,-0.87,51.4073623132,134.86,60.7925,-2.791,60.8565340555,9.0025,-1.931,9.2072670891,51.79,-0.86,51.7971398824,134.71
2021-07-23 20:30:00,59.4795,-3.5535,59.5855543106,8.6095,-1.9935,8.8372808318,50.87,-1.56,50.8939141745,135.07,59.8695,-3.5435,59.9742730052,8.6095,-1.9935,8.8372808318,51.26,-1.55,51.2834290975,134.9
2021-07-23 21:00:00,58.5095,-4.0235,58.6476780657,8.0595,-1.8635000000000002,8.2721322825,50.45,-2.16,50.4962186703,134.86,58.8995,-4.0235,59.0367652611,8.0595,-1.8635000000000002,8.2721322825,50.84,-2.16,50.8858644419,134.69
2021-07-23 21:30:00,58.43,-3.9965,58.5665169892,6.97,-1.1065,7.0572829226,51.46,-2.89,51.5410874934,134.28,58.83,-4.0065,58.9662695297,6.97,-1.1065,7.0572829226,51.86,-2.9,51.9410203981,134.11
2021-07-23 22:00:00,58.0465,-4.7895,58.2437590863,6.1465,-0.8495,6.2049264702,51.9,-3.94,52.0493381322,134.76,58.4565,-4.8095,58.6540167636,6.1465,-0.8495,6.2049264702,52.31,-3.96,52.4596768957,134.59
2021-07-23 22:30:00,56.208,-5.709,56.4971852839,6.348,-0.769,6.3944088859,49.86,-4.94,50.1041235828,134.64,56.598,-5.729,56.88721337,6.348,-0.769,6.3944088859,50.25,-4.96,50.4941986767,134.48
2021-07-23 23:00:00,52.729,-6.547,53.1338936085,7.509,-1.007,7.5762213537,45.22,-5.54,45.5580947802,134.17,53.089,-6.577,53.4948488174,7.509,-1.007,7.5762213537,45.58,-5.57,45.9190733792,134.01
2021-07-23 23:30:00,49.581,-6.86,50.0533231764,8.891,-1.34,8.9914115132,40.69,-5.52,41.0627142308,134.85,49.901,-6.88,50.3730503444,8.891,-1.34,8.9914115132,41.01,-5.54,41.3825047574,134.69
2021-07-24 00:00:00,47.006,-7.207,47.555282409,8.596,-1.177,8.6762056799,38.41,-6.03,38.8804449563,134.74,47.306,-7.237,47.8563663999,8.596,-1.177,8.6762056799,38.71,-6.06,39.1814713864,134.58
2021-07-24 00:30:00,44.397,-7.7785,45.0732589375,8.957,-1.4085,9.0670679522,35.44,-6.37,36.0079227393,135.66,44.677,-7.8085,45.3542390659,8.957,-1.4085,9.0670679522,35.72,-6.4,36.2888192147,135.49
2021-07-24 01:00:00,42.7245,-8.1025,43.4860139183,8.4745,-1.2725,8.5695044489,34.25,-6.83,34.9243668518,135.66,42.9845,-8.1325,43.747054718,8.4745,-1.2725,8.5695044489,34.51,-6.86,35.1852199084,135.49
2021-07-24 01:30:00,41.196,-8.3665,42.0369924977,8.876,-1.3265,8.9745739871,32.32,-7.04,33.0778475721,136.23,41.456,-8.3865,42.2957836935,8.876,-1.3265,8.9745739871,32.58,-7.06,33.3361665463,136.06
2021-07-24 02:00:00,40.6145,-8.56,41.5067610185,10.1845,-1.69,10.3237657979,30.43,-6.87,31.1958619051,136.31,40.8445,-8.59,41.738007622,10.1845,-1.69,10.3237657979,30.66,-6.9,31.4268293024,136.14
2021-07-24 02:30:00,39.64,-8.8595,40.6179805043,8.52,-1.4995,8.6509479394,31.12,-7.36,31.9784927725,136.66,39.87,-8.8895,40.8489915451,8.52,-1.4995,8.6509479394,31.35,-7.39,32.2092315959,136.48
2021-07-24 03:00:00,39.5105,-8.8415,40.4876738341,5.6905,-0.7715000000000001,5.7425606222,33.82,-8.07,34.7694880607,136.05,39.7705,-8.8815,40.7501375765,5.6905,-0.7715000000000001,5.7425606222,34.08,-8.11,35.031678521,135.89
2021-07-24 03:30:00,38.7035,-8.9035,39.7143956834,5.2135,-0.7435,5.2662486174,33.49,-8.16,34.4697795177,136.2,38.9735,-8.9435,39.9864964019,5.2135,-0.7435,5.2662486174,33.76,-8.2,34.7415831533,136.03
2021-07-24 04:00:00,38.6895,-9.0415,39.7319283763,8.1195,-1.6515,8.2857547936,30.57,-7.39,31.4505484849,136.01,38.9195,-9.0715,39.9627275408,8.1195,-1.6515,8.2857547936,30.8,-7.42,31.6811679078,135.83
2021-07-24 04:30:00,37.8285,-9.04,38.8936628803,7.7185,-1.31,7.8288787352,30.11,-7.73,31.0864118225,135.64,38.0585,-9.07,39.1243443683,7.7185,-1.31,7.8288787352,30.34,-7.76,31.3166601029,135.47
2021-07-24 05:00:00,38.505,-9.1595,39.5794323513,7.495,-0.9795,7.5587330453,31.01,-8.18,32.070742118,135.64,38.735,-9.1995,39.8124481193,7.495,-0.9795,7.5587330453,31.24,-8.22,32.3033434802,135.47
2021-07-24 05:30:00,38.872,-8.9,39.8778432717,8.322,-1.04,8.3867326177,30.55,-7.86,31.5449219368,135.64,39.102,-8.94,40.1109711176,8.322,-1.04,8.3867326177,30.78,-7.9,31.7776399375,135.47
2021-07-24 06:00:00,38.5765,-8.7415,39.5545215431,8.5565,-1.0415,8.6196528062,30.02,-7.7,30.9917795552,135.45,38.8165,-8.7715,39.7952243931,8.5565,-1.0415,8.6196528062,30.26,-7.73,31.231722655,135.28
2021-07-24 06:30:00,40.706,-8.158,41.5154356836,9.486,-1.268,9.5703719886,31.22,-6.89,31.9712448929,135.54,40.936,-8.188,41.746849462,9.486,-1.268,9.5703719886,31.45,-6.92,32.2023120288,135.37
2021-07-24 07:00:00,42.626,-7.532,43.2863361813,8.326,-1.252,8.4196068792,34.3,-6.28,34.8701648978,135.09,42.876,-7.562,43.5377447739,8.326,-1.252,8.4196068792,34.55,-6.31,35.1214834539,134.91
2021-07-24 07:30:00,45.973,-7.159,46.5270674984,9.543,-1.299,9.6310046205,36.43,-5.86,36.8982994188,134.26,46.263,-7.179,46.8166979827,9.543,-1.299,9.6310046205,36.72,-5.88,37.1878044525,134.08
2021-07-24 08:00:00,46.7495,-6.9515,47.2635070906,10.4695,-2.0715,10.6724665612,36.28,-4.88,36.6067316214,134.26,47.0195,-6.9715,47.5335165173,10.4695,-2.0715,10.6724665612,36.55,-4.9,36.8769914716,134.08
2021-07-24 08:30:00,49.493,-6.524,49.9211340516,9.113,-2.054,9.3416104072,40.38,-4.47,40.6266575046,134.75,49.803,-6.534,50.2297916082,9.113,-2.054,9.3416104072,40.69,-4.48,40.9358827925,134.57
2021-07-24 09:00:00,51.2175,-6.227,51.594649289,9.6075,-2.047,9.8231494568,41.61,-4.18,41.8194273036,134.38,51.5475,-6.237,51.9234525552,9.6075,-2.047,9.8231494568,41.94,-4.19,42.148780528,134.21
2021-07-24 09:30:00,53.5245,-5.648,53.8216685383,13.9345,-2.968,14.2470809028,39.59,-2.68,39.6806060942,134.46,53.8245,-5.658,54.1210658085,13.9345,-2.968,14.2470809028,39.89,-2.69,39.9805977944,134.28
2021-07-24 10:00:00,56.0225,-3.6615,56.1420260456,11.8025,-2.4815,12.060549262,44.22,-1.18,44.2357412055,134.3,56.3625,-3.6415,56.4800135313,11.8025,-2.4815,12.060549262,44.56,-1.16,44.5750961861,134.12
2021-07-24 10:30:00,55.852,-4.7785,56.0560430841,11.402,-2.4185,11.6556744228,44.45,-2.36,44.5126060796,134.16,56.192,-4.7785,56.3948129375,11.402,-2.4185,11.6556744228,44.79,-2.36,44.852131499,133.99
2021-07-24 11:00:00,54.4,-5.399,54.667258949,10.62,-2.349,10.8766815252,43.78,-3.05,43.8861128377,134.16,54.75,-5.399,55.0155587175,10.62,-2.349,10.8766815252,44.13,-3.05,44.2352732556,133.99
2021-07-24 11:30:00,53.5895,-5.573,53.8785007146,11.2495,-2.593,11.544474836500001,42.34,-2.98,42.4447405458,134.16,53.9195,-5.573,54.2067413635,11.2495,-2.593,11.544474836500001,42.67,-2.98,42.7739324823,133.99
2021-07-24 12:00:00,53.691,-5.6075,53.9830300859,10.311,-2.3175,10.5682319832,43.38,-3.29,43.5045802186,134.29,54.041,-5.6175,54.3321818746,10.311,-2.3175,10.5682319832,43.73,-3.3,43.8543372997,134.11
2021-07-24 12:30:00,53.7355,-5.741,54.041308656,9.2755,-1.951,9.4784651315,44.46,-3.79,44.6212471811,134.44,54.0755,-5.751,54.3804533013,9.2755,-1.951,9.4784651315,44.8,-3.8,44.9608718777,134.26
2021-07-24 13:00:00,54.717,-5.4565,54.9883940596,8.677,-1.9765000000000001,8.8992629611,46.04,-3.48,46.1713330975,134.57,55.077,-5.4565,55.3466288156,8.677,-1.9765000000000001,8.8992629611,46.4,-3.48,46.5303169987,134.4
2021-07-24 13:30:00,54.9495,-5.6125,55.235384551,8.3295,-1.9325,8.5507383599,46.62,-3.68,46.7650168395,134.41,55.3095,-5.6325,55.595555996,8.3295,-1.9325,8.5507383599,46.98,-3.7,47.1254750639,134.24
2021-07-24 14:00:00,54.8025,-5.7025,55.0983893821,8.1125,-1.7925,8.3081714294,46.69,-3.91,46.853433172,134.67,55.1725,-5.7025,55.4664156269,8.1125,-1.7925,8.3081714294,47.06,-3.91,47.2221526405,134.5
2021-07-24 14:30:00,54.5315,-6.0145,54.8621791629,7.5615,-1.7145000000000001,7.7534374635,46.97,-4.3,47.1664170783,134.85,54.8915,-6.0245,55.2211134667,7.5615,-1.7145000000000001,7.7534374635,47.33,-4.31,47.5258350795,134.68
2021-07-24 15:00:00,53.475,-6.5085,53.8696222119,8.745,-2.0285,8.9771842607,44.73,-4.48,44.9537907189,135.26,53.825,-6.5185,54.2182761368,8.745,-2.0285,8.9771842607,45.08,-4.49,45.303051773600004,135.09
2021-07-24 15:30:00,52.5555,-6.567,52.9641961069,8.0155,-2.007,8.2629467655,44.54,-4.5600000000000005,44.7728176464,135.59,52.8955,-6.587,53.304056968,8.0155,-2.007,8.2629467655,44.88,-4.58,45.1130890097,135.42
2021-07-24 16:00:00,53.061,-6.3405000000000005,53.438484833,6.721,-1.7105000000000001,6.9352470216,46.34,-4.63,46.5707257835,135.59,53.421,-6.3405000000000005,53.7959587818,6.721,-1.7105000000000001,6.9352470216,46.7,-4.63,46.9289558801,135.42
2021-07-24 16:30:00,53.5835,-6.6725,53.9973492729,6.4835,-1.6225,6.6834331372,47.1,-5.05,47.3699535571,135.63,53.9535,-6.6925,54.3669910745,6.4835,-1.6225,6.6834331372,47.47,-5.07,47.7399811479,135.46
2021-07-24 17:00:00,55.14,-6.229,55.4907203143,6.31,-1.659,6.5244448806,48.83,-4.57,49.043386914,135.6,55.51,-6.249,55.860631047300004,6.31,-1.659,6.5244448806,49.2,-4.59,49.413642853,135.43
2021-07-24 17:30:00,57.0435,-5.9025,57.3480635985,7.1735,-1.0825,7.2547162936,49.87,-4.82,50.1023881666,135.4,57.4535,-5.9125,57.7569244204,7.1735,-1.0825,7.2547162936,50.28,-4.83,50.5114571162,135.23
2021-07-24 18:00:00,58.3735,-5.527,58.6345736852,19.3935,1.193,19.4301593213,38.98,-6.72,39.5550097965,135.4,58.6835,-5.547,58.9450793642,19.3935,1.193,19.4301593213,39.29,-6.74,39.8639147601,135.23
2021-07-24 18:30:00,58.838,-5.2345,59.070383732,25.168,2.2955,25.2724661292,33.67,-7.53,34.5017361882,135.68,59.098,-5.2645,59.3320197216,25.168,2.2955,25.2724661292,33.93,-7.5600000000000005,34.7620266958,135.5
2021-07-24 19:00:00,58.249,-5.206,58.481180195,26.469,2.844,26.6213503978,31.78,-8.05,32.7836986931,135.68,58.509,-5.246,58.7437111272,26.469,2.844,26.6213503978,32.04,-8.09,33.0455700511,135.5
2021-07-24 19:30:00,58.1685,-5.943,58.471306136,16.5385,-0.873,16.5615250279,41.63,-5.07,41.9375941132,135.74,58.4585,-5.963,58.7618378818,16.5385,-0.873,16.5615250279,41.92,-5.09,42.2278877047,135.57
2021-07-24 20:00:00,56.715,-6.574,57.094734442,12.705,-1.884,12.8439277871,44.01,-4.69,44.2591933953,135.13,57.065,-6.584,57.443566054,12.705,-1.884,12.8439277871,44.36,-4.7,44.6082907092,134.96
2021-07-24 20:30:00,54.924,-7.238,55.3988665949,5.464,-1.148,5.5832965173,49.46,-6.09,49.8335198436,135.03,55.294,-7.258,55.7683153771,5.464,-1.148,5.5832965173,49.83,-6.11,50.2031971093,134.86
2021-07-24 21:00:00,53.157,-7.4415,53.6753441652,4.627,-0.7215,4.6829148241,48.53,-6.72,48.9930535893,134.11,53.547,-7.4815000000000005,54.0671254206,4.627,-0.7215,4.6829148241,48.92,-6.76,49.3848559783,133.94
2021-07-24 21:30:00,52.451,-7.51,52.98591795,4.631,-0.49,4.6568509746,47.82,-7.02,48.3325232116,134.27,52.811,-7.54,53.3465399159,4.631,-0.49,4.6568509746,48.18,-7.05,48.6930682952,134.09
2021-07-24 22:00:00,52.847,-7.854,53.4274341982,4.537,-0.494,4.5638147421,48.31,-7.36,48.8674298485,134.44,53.237,-7.894,53.8190803062,4.537,-0.494,4.5638147421,48.7,-7.4,49.2590093282,134.27
2021-07-24 22:30:00,51.428,-8.37,52.1046647048,4.938,-0.47000000000000003,4.9603169254,46.49,-7.9,47.156442826,134.73,51.778,-8.42,52.4581517402,4.938,-0.47000000000000003,4.9603169254,46.84,-7.95,47.5098737106,134.55
2021-07-24 23:00:00,49.133,-8.7015,49.8975729996,4.143,-0.1915,4.1474234472,44.99,-8.51,45.7877734772,134.73,49.493,-8.7415,50.2590377072,4.143,-0.1915,4.1474234472,45.35,-8.55,46.1489436499,134.55
2021-07-24 23:30:00,46.847,-8.8905,47.6831458615,4.007,-0.0405,4.0072046678,42.84,-8.85,43.7445779497,135.02,47.177,-8.9405,48.0166832387,4.007,-0.0405,4.0072046678,43.17,-8.9,44.0778731338,134.84
2021-07-25 00:00:00,44.6255,-9.3985,45.6044630765,4.6355,0.0015,4.6355002427,39.99,-9.4,41.0799233203,135.15,44.9355,-9.4585,45.9201740251,4.6355,0.0015,4.6355002427,40.3,-9.46,41.3954296994,134.98
2021-07-25 00:30:00,42.8275,-9.294,43.8243447441,4.9075,0.066,4.9079437904,37.92,-9.36,39.0581105534,135.65,43.1275,-9.344,44.1281269968,4.9075,0.066,4.9079437904,38.22,-9.41,39.3613579542,135.47
2021-07-25 01:00:00,41.4965,-9.252,42.515397402,4.3565000000000005,-0.032,4.356617524,37.14,-9.22,38.2673228747,135.53,41.7765,-9.302,42.7995695802,4.3565000000000005,-0.032,4.356617524,37.42,-9.27,38.5511257942,135.36
2021-07-25 01:30:00,40.221,-9.8395,41.4070597996,4.661,-0.1895,4.6648506139,35.56,-9.65,36.8461137707,136.24,40.501,-9.8895,41.6909248068,4.661,-0.1895,4.6648506139,35.84,-9.7,37.1294438418,136.06
2021-07-25 02:00:00,39.4395,-10.0435,40.6982315648,4.6095,-0.2535,4.6164653687,34.83,-9.79,36.1797318951,136.24,39.7095,-10.1035,40.9746885589,4.6095,-0.2535,4.6164653687,35.1,-9.85,36.4558980139,136.06
2021-07-25 02:30:00,38.714,-10.0775,40.0041223157,3.874,-0.0775,3.8747751225,34.84,-10.0,36.2467322665,136.16,38.984,-10.1175,40.2755020111,3.874,-0.0775,3.8747751225,35.11,-10.04,36.5173068558,135.98
2021-07-25 03:00:00,37.887,-10.179,39.2305596442,4.307,0.051000000000000004,4.3073019397,33.58,-10.23,35.1036935379,136.16,38.137,-10.239,39.4875662709,4.307,0.051000000000000004,4.3073019397,33.83,-10.29,35.3603308808,135.98
2021-07-25 03:30:00,37.2765,-10.14,38.6310374214,3.5665,0.09,3.5676353864,33.71,-10.23,35.2280711933,136.2,37.5265,-10.2,38.8880213208,3.5665,0.09,3.5676353864,33.96,-10.29,35.4847248827,136.02
2021-07-25 04:00:00,36.9595,-10.2715,38.360244427,3.4195,0.0985,3.4209183708,33.54,-10.37,35.1065307315,135.97,37.2195,-10.3215,38.6241445536,3.4195,0.0985,3.4209183708,33.8,-10.42,35.3697102052,135.8
2021-07-25 04:30:00,36.602,-10.3475,38.0365240295,3.322,0.0325,3.3221589742,33.28,-10.38,34.8611933244,136.0,36.862,-10.4075,38.3030429633,3.322,0.0325,3.3221589742,33.54,-10.44,35.1272714568,135.8
2021-07-25 05:00:00,36.487,-10.3585,37.9288767465,2.977,0.0315,2.977166648,33.51,-10.39,35.0837882789,135.86,36.737,-10.4185,38.1857605823,2.977,0.0315,2.977166648,33.76,-10.45,35.340346631,135.68
2021-07-25 05:30:00,36.542,-10.2095,37.9414239882,2.932,0.1305,2.9349027667,33.61,-10.34,35.1645801909,135.9,36.802,-10.2695,38.2079812899,2.932,0.1305,2.9349027667,33.87,-10.4,35.4307338338,135.73
2021-07-25 06:00:00,36.784,-10.129,38.1531033731,3.094,-0.109,3.0959194111,33.69,-10.02,35.148492144,135.9,37.034,-10.189,38.4100621843,3.094,-0.109,3.0959194111,33.94,-10.08,35.405225603,135.73
2021-07-25 06:30:00,38.248,-9.7385,39.4683149659,2.928,-0.1085,2.930009599,35.32,-9.63,36.6092788784,136.1,38.518,-9.7885,39.7423081394,2.928,-0.1085,2.930009599,35.59,-9.68,36.8829296559,135.92
2021-07-25 07:00:00,39.7265,-9.2975,40.7999792708,2.9365,-0.2675,2.9486587629,36.79,-9.03,37.8819878042,135.77,39.9965,-9.3475,41.0742713691,2.9365,-0.2675,2.9486587629,37.06,-9.08,38.1561266378,135.58
2021-07-25 07:30:00,41.646,-9.011,42.6097105951,3.106,0.029,3.1061353802,38.54,-9.04,39.5860227858,135.99,41.946,-9.051,42.9113914596,3.106,0.029,3.1061353802,38.84,-9.08,39.8872410678,135.8
2021-07-25 08:00:00,43.8805,-8.4925,44.694751778,3.3305,0.17750000000000002,3.335226604,40.55,-8.67,41.4665093781,135.81,44.1805,-8.5425,44.9987876114,3.3305,0.17750000000000002,3.335226604,40.85,-8.72,41.7703351674,135.63
2021-07-25 08:30:00,46.6645,-8.0735,47.3577550408,3.5345,-0.4635,3.5647612122,43.13,-7.61,43.7962212982,135.6,47.0045,-8.1035,47.6979007138,3.5345,-0.4635,3.5647612122,43.47,-7.64,44.1362719314,135.41
2021-07-25 09:00:00,49.2365,-7.8385,49.856544349800004,3.7265,-0.6885,3.7895691708,45.51,-7.15,46.0682385164,135.53,49.5865,-7.8785,50.2084827942,3.7265,-0.6885,3.7895691708,45.86,-7.19,46.4202078841,135.35
2021-07-25 09:30:00,50.8395,-7.252,51.3541260684,4.5095,-0.932,4.6048033889,46.33,-6.32,46.7590771936,134.92,51.1995,-7.292,51.716168306,4.5095,-0.932,4.6048033889,46.69,-6.36,47.1211810124,134.75
2021-07-25 10:00:00,53.0665,-6.4655000000000005,53.4589198591,5.2465,-1.1655,5.3743978733,47.82,-5.3,48.1128091053,134.92,53.4265,-6.4755,53.817497178,5.2465,-1.1655,5.3743978733,48.18,-5.31,48.4717288736,134.75
2021-07-25 10:30:00,53.2555,-6.2735,53.6237361856,6.1855,-1.3535,6.3318537965,47.07,-4.92,47.3264334173,134.89,53.6155,-6.2935,53.9836084613,6.1855,-1.3535,6.3318537965,47.43,-4.94,47.686565194,134.71
2021-07-25 11:00:00,51.788,-6.276,52.1668967833,7.938,-2.056,8.1999378046,43.85,-4.22,44.0525924322,134.89,52.138,-6.286,52.5155675967,7.938,-2.056,8.1999378046,44.2,-4.23,44.4019470294,134.71
2021-07-25 11:30:00,52.1355,-5.9545,52.4744359712,9.8055,-2.4045,10.0960116135,42.33,-3.55,42.4785993178,134.82,52.4655,-5.9645,52.8034463885,9.8055,-2.4045,10.0960116135,42.66,-3.56,42.808284245,134.64
2021-07-25 12:00:00,50.4915,-6.1055,50.8593030084,12.9315,-3.7155,13.4546881235,37.56,-2.39,37.6359628547,134.68,50.7815,-6.1055,51.1472176418,12.9315,-3.7155,13.4546881235,37.85,-2.39,37.925382002,134.5
2021-07-25 12:30:00,49.833,-4.9505,50.078292096,29.923000000000002,-0.09050000000000001,29.9231368551,19.91,-4.86,20.4945773316,135.05,50.013,-4.9705,50.2593875734,29.923000000000002,-0.09050000000000001,29.9231368551,20.09,-4.88,20.6741988962,134.88
2021-07-25 13:00:00,50.5965,-4.621,50.8070807393,36.3265,0.179,36.3269410115,14.27,-4.8,15.0556600652,135.05,50.7065,-4.631,50.9175343399,36.3265,0.179,36.3269410115,14.38,-4.8100000000000005,15.1631296242,134.88
2021-07-25 13:30:00,50.248,-4.7219999999999995,50.4693846604,35.518,0.398,35.5202298416,14.73,-5.12,15.5944637612,135.09,50.358,-4.742,50.5807742922,35.518,0.398,35.5202298416,14.84,-5.14,15.7049418974,134.91
2021-07-25 14:00:00,47.484,-5.193,47.7671174031,33.704,0.127,33.7042392734,13.78,-5.32,14.7712829504,135.09,47.574,-5.213,47.8587593341,33.704,0.127,33.7042392734,13.87,-5.34,14.8624526913,134.91
2021-07-25 14:30:00,46.1635,-6.451,46.612059955,13.6435,-3.471,14.0781011948,32.52,-2.98,32.6562520813,134.76,46.3935,-6.461,46.8412357144,13.6435,-3.471,14.0781011948,32.75,-2.99,32.8862068351,134.59
2021-07-25 15:00:00,47.898,-6.6335,48.3551623537,10.668,-2.4435000000000002,10.9442640799,37.23,-4.19,37.4650370345,134.76,48.168,-6.6335,48.6226238108,10.668,-2.4435000000000002,10.9442640799,37.5,-4.19,37.7333552709,134.59
2021-07-25 15:30:00,49.1245,-6.495,49.5520082867,10.3945,-2.205,10.6258013933,38.73,-4.29,38.9668705441,134.86,49.4145,-6.515,49.8421311267,10.3945,-2.205,10.6258013933,39.02,-4.31,39.2573114209,134.69
2021-07-25 16:00:00,47.6265,-6.7075,48.0965077578,10.7165,-2.5675,11.0197744305,36.91,-4.14,37.1414552757,134.97,47.9165,-6.7275,48.3864674108,10.7165,-2.5675,11.0197744305,37.2,-4.16,37.4318794612,134.79
2021-07-25 16:30:00,48.601,-6.668,49.0562883329,9.071,-2.428,9.3903261392,39.53,-4.24,39.7567415667,135.18,48.891,-6.678,49.3449649407,9.071,-2.428,9.3903261392,39.82,-4.25,40.0461596161,135.0
2021-07-25 17:00:00,51.6305,-6.343,52.0186714483,6.9905,-1.833,7.2268235934,44.64,-4.51,44.867245291,135.18,51.9705,-6.353,52.3573631808,6.9905,-1.833,7.2268235934,44.98,-4.52,45.2065349258,135.0
2021-07-25 17:30:00,51.54,-6.5165,51.9503260072,6.75,-1.9565000000000001,7.0278298393,44.79,-4.5600000000000005,45.021524852,134.89,51.88,-6.5365,52.2901542573,6.75,-1.9565000000000001,7.0278298393,45.13,-4.58,45.3618044174,134.71
2021-07-25 18:00:00,51.6945,-6.414,52.0908890906,7.9745,-1.6840000000000002,8.1503684733,43.72,-4.73,43.9751213756,134.89,52.0745,-6.434,52.470466991,7.9745,-1.6840000000000002,8.1503684733,44.1,-4.75,44.3550729906,134.71
2021-07-25 18:30:00,53.7585,-4.256,53.9267082089,36.2185,1.204,36.2385065676,17.54,-5.46,18.3701714744,134.89,53.8885,-4.266,54.057091933,36.2185,1.204,36.2385065676,17.67,-5.47,18.4972916937,134.71
2021-07-25 19:00:00,55.876,-5.8055,56.1767852965,17.126,-1.4355,17.1860564485,38.75,-4.37,38.9956330888,134.97,56.136,-5.8255,56.4374604873,17.126,-1.4355,17.1860564485,39.01,-4.39,39.2562377209,134.79
2021-07-25 19:30:00,56.369,-6.139,56.7023057909,12.199,-2.099,12.3782632869,44.17,-4.04,44.3543740797,134.21,56.699,-6.149,57.0314544966,12.199,-2.099,12.3782632869,44.5,-4.05,44.6839176886,134.03
2021-07-25 20:00:00,56.8305,-5.9350000000000005,57.1395655851,11.4005,-1.7850000000000001,11.5393944923,45.43,-4.15,45.6191560641,134.49,57.1905,-5.965,57.5007349105,11.4005,-1.7850000000000001,11.5393944923,45.79,-4.18,45.9803925603,134.31
2021-07-25 20:30:00,56.8415,-5.9895,57.15619155,11.0015,-1.5095,11.1045752958,45.84,-4.48,46.0583977142,133.76,57.1915,-6.0095,57.5063628001,11.0015,-1.5095,11.1045752958,46.19,-4.5,46.4086856095,133.59
2021-07-25 21:00:00,55.9175,-6.052,56.2440531101,13.1775,-1.042,13.2186334487,42.74,-5.01,43.03263529,133.76,56.2775,-6.072,56.6041181386,13.1775,-1.042,13.2186334487,43.1,-5.03,43.392521245,133.59
2021-07-25 21:30:00,56.085,-4.695,56.2811713631,26.905,2.955,27.0667886902,29.18,-7.65,30.1661217262,133.94,56.265,-4.745,56.4647257144,26.905,2.955,27.0667886902,29.36,-7.7,30.3529174875,133.76
2021-07-25 22:00:00,56.0645,-6.0475,56.3897190674,9.9045,-0.2575,9.9078467136,46.16,-5.79,46.5217121353,134.38,56.4145,-6.0675,56.739848136,9.9045,-0.2575,9.9078467136,46.51,-5.8100000000000005,46.8714860016,134.21
2021-07-25 22:30:00,55.1775,-6.226,55.527647008,2.5775,0.614,2.6496230391999998,52.6,-6.84,53.0428656843,134.16,55.5775,-6.266,55.9296098882,2.5775,0.614,2.6496230391999998,53.0,-6.88,53.4446854233,133.98
2021-07-25 23:00:00,52.248,-6.6695,52.6719634554,1.948,0.7205,2.0769747832,50.3,-7.39,50.8399655783,134.52,52.638,-6.7195,53.0651554624,1.948,0.7205,2.0769747832,50.69,-7.44,51.233091845,134.34
2021-07-25 23:30:00,49.458,-7.1335,49.9697967401,1.8980000000000001,0.5765,1.9836220028,47.56,-7.71,48.180885214,134.31,49.838,-7.1735,50.3516171165,1.8980000000000001,0.5765,1.9836220028,47.94,-7.75,48.5623938866,134.14
2021-07-26 00:00:00,47.1495,-7.238,47.701823804200004,1.9595,0.752,2.0988435506,45.19,-7.99,45.8909163125,134.36,47.4995,-7.2780000000000005,48.0538425545,1.9595,0.752,2.0988435506,45.54,-8.03,46.2425399389,134.18
2021-07-26 00:30:00,45.111,-7.506,45.7311967589,1.931,0.714,2.058775607,43.18,-8.22,43.9554410739,134.73,45.431,-7.556,46.0550637498,1.931,0.714,2.058775607,43.5,-8.27,44.2791474624,134.55
2021-07-26 01:00:00,43.5435,-7.928,44.2593445077,1.9435,0.622,2.0406068338,41.6,-8.55,42.4695479138,134.95,43.8635,-7.978,44.583125913800004,1.9435,0.622,2.0406068338,41.92,-8.6,42.7930648587,134.77
2021-07-26 01:30:00,42.398,-8.4405,43.2299947288,1.948,0.4295,1.9947867681,40.45,-8.87,41.4111023761,135.88,42.708,-8.4905,43.5437923733,1.948,0.4295,1.9947867681,40.76,-8.92,41.7246210288,135.7
2021-07-26 02:00:00,42.3515,-8.438,43.1839020498,1.9715,0.5720000000000001,2.0528020484,40.38,-9.01,41.3729923984,135.88,42.6615,-8.488,43.497697942,1.9715,0.5720000000000001,2.0528020484,40.69,-9.06,41.6864450391,135.7
2021-07-26 02:30:00,41.618,-8.783,42.534680121,1.8980000000000001,0.367,1.9331562275,39.72,-9.15,40.7602858184,135.99,41.918,-8.833,42.83854121,1.8980000000000001,0.367,1.9331562275,40.02,-9.2,41.0638575879,135.8
2021-07-26 03:00:00,40.804,-8.8185,41.7460460194,1.974,0.49150000000000005,2.0342684803,38.83,-9.31,39.9305021256,135.99,41.104,-8.8785,42.0519509446,1.974,0.49150000000000005,2.0342684803,39.13,-9.37,40.236224972,135.8
2021-07-26 03:30:00,40.4515,-8.9845,41.4372428197,1.9215,0.3355,1.9505697885000002,38.53,-9.32,39.6411818694,136.15,40.7415,-9.0245,41.7290237425,1.9215,0.3355,1.9505697885000002,38.82,-9.36,39.9324679929,135.97
2021-07-26 04:00:00,40.072,-8.8505,41.0377452384,1.9220000000000002,0.40950000000000003,1.9651397533,38.15,-9.26,39.2577393644,136.11,40.362,-8.9105,41.3338608679,1.9220000000000002,0.40950000000000003,1.9651397533,38.44,-9.32,39.553710319,135.93
2021-07-26 04:30:00,40.114,-8.935,41.0970463781,1.964,0.425,2.0094578871,38.15,-9.36,39.2814472748,136.11,40.394,-8.995,41.3833935414,1.964,0.425,2.0094578871,38.43,-9.42,39.5676799926,135.93
2021-07-26 05:00:00,40.499,-8.74,41.4313480471,2.019,0.54,2.0899667461,38.48,-9.28,39.5831883506,136.11,40.789,-8.79,41.7253714303,2.019,0.54,2.0899667461,38.77,-9.33,39.8768328732,135.93
2021-07-26 05:30:00,41.3605,-8.2255,42.1704850636,1.9905,0.42450000000000004,2.0352617768,39.37,-8.65,40.3090486119,136.0,41.6605,-8.2755,42.4744765771,1.9905,0.42450000000000004,2.0352617768,39.67,-8.7,40.6127923197,135.82
2021-07-26 06:00:00,42.9635,-7.504,43.6139008603,2.1435,0.506,2.2024141868,40.82,-8.01,41.5984675198,136.24,43.2635,-7.5440000000000005,43.916310959,2.1435,0.506,2.2024141868,41.12,-8.05,41.9005596621,136.06
2021-07-26 06:30:00,47.2315,-6.1815,47.6342894825,2.6015,0.2985,2.6185691704,44.63,-6.48,45.0979744556,136.43,47.5815,-6.2215,47.986521071,2.6015,0.2985,2.6185691704,44.98,-6.52,45.450091309,136.24
2021-07-26 07:00:00,50.0705,-5.078,50.3273390341,3.0705,-0.28800000000000003,3.0839770184,47.0,-4.79,47.2434556314,135.77,50.4205,-5.088,50.6765681972,3.0705,-0.28800000000000003,3.0839770184,47.35,-4.8,47.5926727554,135.59
2021-07-26 07:30:00,53.2405,-3.798,53.3757964273,4.0705,-0.528,4.1046015946,49.17,-3.27,49.2786140227,135.01,53.6105,-3.818,53.7462820505,4.0705,-0.528,4.1046015946,49.54,-3.29,49.6491258735,134.83
2021-07-26 08:00:00,55.9455,-2.05,55.9830462752,5.9855,-1.08,6.0821550663,49.96,-0.97,49.969415646,134.56,56.3455,-2.04,56.3824172083,5.9855,-1.08,6.0821550663,50.36,-0.96,50.369149288,134.38
2021-07-26 08:30:00,58.762,1.4285,58.7793608016,37.172,1.3285,37.1957322317,21.59,0.1,21.5902315875,133.75,58.952,1.4285,58.9693048649,37.172,1.3285,37.1957322317,21.78,0.1,21.7802295672,133.58
2021-07-26 09:00:00,59.0685,2.1715,59.1084013022,39.8485,1.0115,39.8613357089,19.22,1.16,19.2549733835,133.49,59.2085,2.2015000000000002,59.2494141279,39.8485,1.0115,39.8613357089,19.36,1.19,19.396538351,133.32
2021-07-26 09:30:00,58.8165,2.5115,58.8700968616,41.9865,0.47150000000000003,41.9891473419,16.83,2.04,16.9531855414,133.3,58.9465,2.5315,59.0008335068,41.9865,0.47150000000000003,41.9891473419,16.96,2.06,17.0846480795,133.12
2021-07-26 10:00:00,57.4535,2.6855,57.516228775,44.3635,0.0455,44.3635233328,13.09,2.64,13.3535650671,133.36,57.5535,2.7255000000000003,57.6179981646,44.3635,0.0455,44.3635233328,13.19,2.68,13.4595133642,133.18
2021-07-26 10:30:00,56.0685,2.8280000000000003,56.1397744585,45.5785,-0.722,45.5842181709,10.49,3.55,11.0744119483,133.18,56.1485,2.858,56.2211900999,45.5785,-0.722,45.5842181709,10.57,3.58,11.159807346000001,133.01
2021-07-26 11:00:00,55.323,3.1115,55.4104300764,45.343,-0.8885000000000001,45.3517042816,9.98,4.0,10.7517626462,133.04,55.393,3.1615,55.4831463712,45.343,-0.8885000000000001,45.3517042816,10.05,4.05,10.835358785,132.86
2021-07-26 11:30:00,54.404,2.6865,54.4702900511,46.444,-1.3935,46.4649004976,7.96,4.08,8.9447191124,132.93,54.454,2.7265,54.5222149059,46.444,-1.3935,46.4649004976,8.01,4.12,9.0074691229,132.76
2021-07-26 12:00:00,55.426,2.9885,55.5065096025,45.376,-0.9115000000000001,45.3851540512,10.05,3.9,10.7801901653,132.77,55.506,3.0285,55.5885586092,45.376,-0.9115000000000001,45.3851540512,10.13,3.94,10.869245604,132.6
2021-07-26 12:30:00,56.764,3.6445,56.8808761909,45.894,-1.1355,45.9080450058,10.87,4.78,11.8745652552,132.62,56.834,3.6945,56.9539540879,45.894,-1.1355,45.9080450058,10.94,4.83,11.9587833829,132.45
2021-07-26 13:00:00,56.611,2.1285,56.6510002846,28.011,-4.8515,28.4280349875,28.6,6.98,29.4394361359,132.24,56.791,2.1785,56.8327682174,28.011,-4.8515,28.4280349875,28.78,7.03,29.6261590491,132.08
2021-07-26 13:30:00,56.6065,1.842,56.6364618091,17.0965,-4.998,17.8120834337,39.51,6.84,40.0977019292,131.87,56.8865,1.9020000000000001,56.9182878015,17.0965,-4.998,17.8120834337,39.79,6.9,40.3838346371,131.7
2021-07-26 14:00:00,57.616,1.6965,57.6409712639,27.506,-1.2135,27.5327553697,30.11,2.91,30.2502925606,132.17,57.886,1.7365,57.9120404428,27.506,-1.2135,27.5327553697,30.38,2.95,30.5228914096,132.01
2021-07-26 14:30:00,54.7755,1.2945,54.7907942131,38.6655,-1.1255,38.681877417,16.11,2.42,16.2907489085,132.93,54.8955,1.3245,54.9114762185,38.6655,-1.1255,38.681877417,16.23,2.45,16.413878274200002,132.76
2021-07-26 15:00:00,56.9595,1.815,56.9884099204,40.7395,-1.375,40.7626972274,16.22,3.19,16.5307138382,133.08,57.0795,1.855,57.1096344346,40.7395,-1.375,40.7626972274,16.34,3.23,16.6561850374,132.91
2021-07-26 15:30:00,55.4035,1.541,55.4249266418,40.5935,-1.619,40.625772648,14.81,3.16,15.1433714872,133.15,55.4935,1.5710000000000002,55.5157327543,40.5935,-1.619,40.625772648,14.9,3.19,15.2376540189,132.97
2021-07-26 16:00:00,58.8865,1.7850000000000001,58.9135477395,39.1465,-0.635,39.1516498663,19.74,2.42,19.8877851959,133.25,59.0365,1.815,59.0643933115,39.1465,-0.635,39.1516498663,19.89,2.45,20.0403243487,133.08
2021-07-26 16:30:00,60.2215,2.5615,60.2759516267,47.6215,-1.0285,47.6326051618,12.6,3.59,13.1014541178,133.6,60.3215,2.5915,60.3771416556,47.6215,-1.0285,47.6326051618,12.7,3.62,13.2058471898,133.43
2021-07-26 17:00:00,59.6745,1.9565000000000001,59.7065644842,45.7145,-0.3435,45.715790516,13.96,2.3,14.1482012991,133.6,59.7645,1.9965000000000002,59.7978383598,45.7145,-0.3435,45.715790516,14.05,2.34,14.243528355,133.43
2021-07-26 17:30:00,60.688,1.301,60.7019435027,44.658,-0.139,44.6582163213,16.03,1.44,16.0945487666,133.76,60.808,1.321,60.8223470856,44.658,-0.139,44.6582163213,16.15,1.46,16.2158595209,133.59
2021-07-26 18:00:00,62.257,1.1440000000000001,62.2675098667,47.377,0.224,47.3775295367,14.88,0.92,14.9084137318,133.97,62.377,1.154,62.3876738226,47.377,0.224,47.3775295367,15.0,0.93,15.0288023475,133.8
2021-07-26 18:30:00,65.5785,1.173,65.588989863,48.9785,1.153,48.992069473,16.6,0.02,16.6000120482,134.24,65.7085,1.183,65.7191483607,48.9785,1.153,48.992069473,16.73,0.03,16.7300268978,134.07
2021-07-26 19:00:00,65.4035,1.0305,65.4116177945,47.5035,1.2005,47.5186669899,17.9,-0.17,17.9008072444,134.29,65.5335,1.0405,65.5417596842,47.5035,1.2005,47.5186669899,18.03,-0.16,18.0307099139,134.11
2021-07-26 19:30:00,66.245,0.8475,66.2504209892,45.795,1.8675000000000002,45.8330620977,20.45,-1.02,20.4754218516,134.1,66.385,0.8575,66.3905379648,45.795,1.8675000000000002,45.8330620977,20.59,-1.01,20.6147568504,133.92
2021-07-26 20:00:00,66.106,0.844,66.1113876121,43.266,2.5140000000000002,43.3389772837,22.84,-1.67,22.9009715951,133.95,66.276,0.834,66.2812472122,43.266,2.5140000000000002,43.3389772837,23.01,-1.6800000000000002,23.0712483407,133.78
2021-07-26 20:30:00,65.505,0.268,65.5055482307,39.745,2.458,39.8209340548,25.76,-2.19,25.8529243994,134.05,65.695,0.258,65.6955066119,39.745,2.458,39.8209340548,25.95,-2.2,26.0430892945,133.73
2021-07-26 21:00:00,64.2465,0.024,64.2465044827,33.6765,2.5540000000000003,33.7732078466,30.57,-2.5300000000000002,30.6745138511,134.05,64.4865,0.024,64.4865044661,33.6765,2.5540000000000003,33.7732078466,30.81,-2.5300000000000002,30.9137024635,133.88
2021-07-26 21:30:00,63.8085,-1.48,63.8256615496,21.3085,0.89,21.3270783805,42.5,-2.37,42.566029883,134.18,64.0985,-1.51,64.1162834407,21.3085,0.89,21.3270783805,42.79,-2.4,42.8572525951,134.0
2021-07-26 22:00:00,62.2935,-2.6695,62.3506725906,12.9435,-0.4595,12.9516536589,49.35,-2.21,49.3994595112,134.18,62.6635,-2.6795,62.7207617341,12.9435,-0.4595,12.9516536589,49.72,-2.22,49.7695368674,134.0
2021-07-26 22:30:00,59.6495,-3.4835000000000003,59.7511307215,4.3595,-0.3735,4.3754705461,55.29,-3.11,55.3773979165,134.02,60.0695,-3.5035,60.1715825162,4.3595,-0.3735,4.3754705461,55.71,-3.13,55.7978583818,133.85
2021-07-26 23:00:00,56.1035,-4.1365,56.255784987,3.1835,0.0935,3.1848727604000002,52.92,-4.23,53.0887869517,134.02,56.5035,-4.1665,56.6569080916,3.1835,0.0935,3.1848727604000002,53.32,-4.26,53.4899055897,133.85
2021-07-26 23:30:00,52.584,-4.7665,52.7995888076,2.9939999999999998,0.14350000000000002,2.9974369468,49.59,-4.91,49.8324813751,134.33,52.964,-4.8065,53.1816485101,2.9939999999999998,0.14350000000000002,2.9974369468,49.97,-4.95,50.2145735818,134.16
2021-07-27 00:00:00,49.696,-5.6754999999999995,50.0190335397,3.136,-0.0155,3.1360383049,46.56,-5.66,46.9027632448,134.33,50.056,-5.7055,50.3801137975,3.136,-0.0155,3.1360383049,46.92,-5.69,47.2637546118,134.16
2021-07-27 00:30:00,47.756,-5.7575,48.1018122554,2.836,0.0825,2.8371997198,44.92,-5.84,45.2980352775,135.4,48.096,-5.7975,48.4441557079,2.836,0.0825,2.8371997198,45.26,-5.88,45.6403549504,135.22
2021-07-27 01:00:00,46.7125,-5.94,47.0886531582,2.3825,0.30000000000000004,2.4013134427000002,44.33,-6.24,44.7670246945,135.43,47.0325,-5.98,47.4111427436,2.3825,0.30000000000000004,2.4013134427000002,44.65,-6.28,45.0894765993,135.26
2021-07-27 01:30:00,45.41,-6.0285,45.8084152995,2.05,0.6315000000000001,2.1450622951,43.36,-6.66,43.8684989486,135.89,45.74,-6.0685,46.1408094018,2.05,0.6315000000000001,2.1450622951,43.69,-6.7,44.2007477312,135.72
2021-07-27 02:00:00,45.04,-6.451,45.4996373722,1.8599999999999999,0.289,1.8823179858999999,43.18,-6.74,43.7028603183,135.68,45.36,-6.491,45.8220763497,1.8599999999999999,0.289,1.8823179858999999,43.5,-6.78,44.0252018735,135.5
2021-07-27 02:30:00,44.2895,-6.5685,44.773932176,1.8495,0.3415,1.8807638076000002,42.44,-6.91,42.9988569616,135.54,44.6095,-6.6085,45.0963386818,1.8495,0.3415,1.8807638076000002,42.76,-6.95,43.32112764,135.36
2021-07-27 03:00:00,43.4945,-6.79,44.0213088203,1.8145,0.36,1.8498676304,41.68,-7.15,42.2888271296,135.32,43.8045,-6.83,44.3337695245,1.8145,0.36,1.8498676304,41.99,-7.19,42.601129093,135.15
2021-07-27 03:30:00,43.136,-6.8875,43.6824009442,1.806,0.3225,1.8345686823,41.33,-7.21,41.9541773844,135.54,43.446,-6.9375,43.9964069243,1.806,0.3225,1.8345686823,41.64,-7.26,42.2681582282,135.37
2021-07-27 04:00:00,42.8665,-6.95,43.4262515335,1.7865000000000002,0.28,1.8083092241,41.08,-7.23,41.7113809409,135.3,43.1765,-7.0,43.7402577982,1.7865000000000002,0.28,1.8083092241,41.39,-7.28,42.0253554417,135.12
2021-07-27 04:30:00,42.86,-6.991,43.4264168566,1.83,0.40900000000000003,1.8751482608,41.03,-7.4,41.6919764463,135.46,43.16,-7.021,43.7273374561,1.83,0.40900000000000003,1.8751482608,41.33,-7.43,41.9925445764,135.29
2021-07-27 05:00:00,43.1655,-6.8735,43.709328438,1.9255,0.47650000000000003,1.9835832476,41.24,-7.35,41.8898567675,135.46,43.4755,-6.9235,44.023334182,1.9255,0.47650000000000003,1.9835832476,41.55,-7.4,42.2038209171,135.29
2021-07-27 05:30:00,43.8095,-6.68,44.3158514558,1.8295,0.47000000000000003,1.8889071576,41.98,-7.15,42.5845382739,135.44,44.1195,-6.72,44.6283394297,1.8295,0.47000000000000003,1.8889071576,42.29,-7.19,42.8968553626,135.26
2021-07-27 06:00:00,45.0785,-6.1465,45.4956110466,2.1385,0.3035,2.1599292812,42.94,-6.45,43.4217238258,135.44,45.3985,-6.1965,45.8194327169,2.1385,0.3035,2.1599292812,43.26,-6.5,43.7456009217,135.26
2021-07-27 06:30:00,49.398,-4.7425,49.6251318411,2.178,0.2175,2.1888330795,47.22,-4.96,47.4797851722,135.28,49.748,-4.7625,49.9754430721,2.178,0.2175,2.1888330795,47.57,-4.98,47.8299623667,135.11
2021-07-27 07:00:00,52.798,-3.057,52.8864259806,2.418,0.403,2.4513532997,50.38,-3.46,50.4986732499,135.28,53.178,-3.077,53.2669467212,2.418,0.403,2.4513532997,50.76,-3.48,50.8791509363,135.11
2021-07-27 07:30:00,56.201,-1.8645,56.2319194164,2.551,0.0555,2.5516036624,53.65,-1.92,53.6843450179,134.53,56.591,-1.8745,56.6220366222,2.551,0.0555,2.5516036624,54.04,-1.9300000000000002,54.0744533028,134.36
2021-07-27 08:00:00,58.599,-1.208,58.6114499479,3.329,-0.658,3.393406106,55.27,-0.55,55.2727364982,134.29,59.019,-1.218,59.031566852,3.329,-0.658,3.393406106,55.69,-0.56,55.6928155151,134.12
2021-07-27 08:30:00,61.9815,0.47100000000000003,61.9832895485,8.2915,-0.039,8.2915917199,53.69,0.51,53.6924221841,133.31,62.4115,0.491,62.413431353,8.2915,-0.039,8.2915917199,54.12,0.53,54.1225950967,133.13
2021-07-27 09:00:00,64.596,2.4275,64.6415963003,24.986,3.4775,25.226834963,39.61,-1.05,39.6239144962,133.31,64.906,2.4275,64.9513786786,24.986,3.4775,25.226834963,39.92,-1.05,39.9338064802,133.13
2021-07-27 09:30:00,65.684,3.6195,65.7836502199,33.514,2.9595000000000002,33.644417609,32.17,0.66,32.1767695706,133.53,65.934,3.6395,66.0343722333,33.514,2.9595000000000002,33.644417609,32.42,0.68,32.4271306162,133.36
2021-07-27 10:00:00,64.331,2.621,64.3843707898,22.271,0.14100000000000001,22.2714463383,42.06,2.48,42.1330511594,133.21,64.621,2.641,64.674945087,22.271,0.14100000000000001,22.2714463383,42.35,2.5,42.4237256733,133.04
2021-07-27 10:30:00,62.494,1.736,62.518107233,9.174,-1.544,9.3030216597,53.32,3.2800000000000002,53.4207899605,132.6,62.884,1.756,62.9085128739,9.174,-1.544,9.3030216597,53.71,3.3,53.8112822743,132.43
2021-07-27 11:00:00,61.86,1.834,61.8871808697,8.2,-1.846,8.4052195688,53.66,3.68,53.7860390808,132.41,62.27,1.874,62.2981923975,8.2,-1.846,8.4052195688,54.07,3.7199999999999998,54.1978163767,132.24
2021-07-27 11:30:00,62.7905,1.8875000000000002,62.8188629832,8.2205,-1.5625,8.3676774854,54.57,3.45,54.6789484171,132.37,63.2005,1.8975,63.2289783762,8.2205,-1.5625,8.3676774854,54.98,3.46,55.0887647347,132.21
2021-07-27 12:00:00,63.6065,2.1695,63.6434880604,8.4765,-1.7705000000000002,8.6594296868,55.13,3.94,55.2706115399,132.25,64.0165,2.2095000000000002,64.0546185884,8.4765,-1.7705000000000002,8.6594296868,55.54,3.98,55.6824209244,132.08
2021-07-27 12:30:00,62.65,2.226,62.6895332253,9.68,-2.254,9.9389595029,52.97,4.48,53.1591130475,132.16,63.06,2.266,63.1007001229,9.68,-2.254,9.9389595029,53.38,4.52,53.5710257509,131.99
2021-07-27 13:00:00,62.253,2.4775,62.3022793744,7.593,-2.0025,7.852620916,54.66,4.48,54.8432858242,132.16,62.653,2.5075000000000003,62.7031575381,7.593,-2.0025,7.852620916,55.06,4.51,55.2443997162,131.99
2021-07-27 13:30:00,60.343,1.5625,60.3632260176,13.003,-3.2575,13.4048243275,47.34,4.82,47.5847454548,132.34,60.713,1.5925,60.7338820203,13.003,-3.2575,13.4048243275,47.71,4.85,47.9558818082,132.17
2021-07-27 14:00:00,62.408,1.0785,62.4173183199,6.628,-2.0515,6.9382300517,55.78,3.13,55.867748299,132.41,62.818,1.1185,62.8279568843,6.628,-2.0515,6.9382300517,56.19,3.17,56.2793478996,132.24
2021-07-27 14:30:00,61.5055,1.063,61.5146852325,7.4155,-1.517,7.5690771729,54.09,2.58,54.1514958242,132.62,61.9255,1.083,61.9349694377,7.4155,-1.517,7.5690771729,54.51,2.6,54.5719717437,132.45
2021-07-27 15:00:00,58.974,0.3875,58.9752730579,9.854,-2.6825,10.2125962541,49.12,3.07,49.2158439936,132.8,59.334,0.40750000000000003,59.3353993182,9.854,-2.6825,10.2125962541,49.48,3.09,49.5763905503,132.63
2021-07-27 15:30:00,60.332,0.8170000000000001,60.3375315455,5.872,-1.7730000000000001,6.1338334669,54.46,2.59,54.5215526191,132.8,60.742,0.8270000000000001,60.7476295258,5.872,-1.7730000000000001,6.1338334669,54.87,2.6,54.9315656067,132.63
2021-07-27 16:00:00,61.839,0.9775,61.8467252751,4.269,-1.2025000000000001,4.4351287749,57.57,2.18,57.6112601841,132.8,62.269,0.9975,62.276989067,4.269,-1.2025000000000001,4.4351287749,58.0,2.2,58.0417091409,132.63
2021-07-27 16:30:00,64.617,0.7535000000000001,64.6213931392,12.237,-1.6764999999999999,12.3513084833,52.38,2.43,52.4363356843,133.07,65.017,0.7735000000000001,65.0216009588,12.237,-1.6764999999999999,12.3513084833,52.78,2.45,52.8368327968,132.9
2021-07-27 17:00:00,65.9645,0.1515,65.964673974,12.1345,-1.4485000000000001,12.2206482029,53.83,1.6,53.8537733126,133.17,66.3645,0.1715,66.3647215959,12.1345,-1.4485000000000001,12.2206482029,54.23,1.62,54.2541915431,133.0
2021-07-27 17:30:00,66.894,-0.2735,66.894559108,15.394,-1.4235,15.4596762013,51.5,1.15,51.5128382056,133.31,67.314,-0.2635,67.3145157321,15.394,-1.4235,15.4596762013,51.92,1.16,51.9329567808,133.14
2021-07-27 18:00:00,68.4405,1.2125,68.4512395542,35.5905,2.8325,35.7030355362,32.85,-1.62,32.8899209485,133.51,68.6905,1.2025000000000001,68.7010247122,35.5905,2.8325,35.7030355362,33.1,-1.63,33.1401101386,133.34
2021-07-27 18:30:00,70.258,1.5305,70.2746682258,34.588,2.8805,34.707737239,35.67,-1.35,35.6955375362,133.91,70.528,1.5205000000000002,70.544388184,34.588,2.8805,34.707737239,35.94,-1.3599999999999999,35.9657225702,133.73
2021-07-27 19:00:00,69.577,-0.3735,69.5780024954,15.737,-0.2235,15.7385870157,53.84,-0.15,53.840208952,134.09,69.957,-0.3735,69.95799705,15.737,-0.2235,15.7385870157,54.22,-0.15,54.2202074876,133.92
2021-07-27 19:30:00,67.8875,0.314,67.8882261681,29.9275,1.514,29.9657713442,37.96,-1.2,37.9789625977,133.88,68.2075,0.314,68.2082227613,29.9275,1.514,29.9657713442,38.28,-1.2,38.2988041589,133.71
2021-07-27 20:00:00,67.008,0.1865,67.0082595375,30.548000000000002,2.1765,30.6254380581,36.46,-1.99,36.5142670747,133.95,67.258,0.1665,67.2582060886,30.548000000000002,2.1765,30.6254380581,36.71,-2.01,36.7649860601,133.78
2021-07-27 20:30:00,65.4815,-1.862,65.5079681127,3.8815,-0.612,3.9294511385,61.6,-1.25,61.6126813245,133.95,65.9315,-1.8719999999999999,65.9580705922,3.8815,-0.612,3.9294511385,62.05,-1.26,62.0627915905,133.78
2021-07-27 21:00:00,63.3455,-2.5645,63.3973897767,3.1255,-0.5745,3.1778609944,60.22,-1.99,60.2528713009,133.95,63.8055,-2.5845000000000002,63.8578223125,3.1255,-0.5745,3.1778609944,60.68,-2.01,60.7132810841,133.78
2021-07-27 21:30:00,62.807,-2.6955,62.8648150339,2.927,-0.4955,2.9686443455,59.88,-2.2,59.9204005327,133.95,63.277,-2.7055,63.3348123803,2.927,-0.4955,2.9686443455,60.35,-2.21,60.390451232,133.78
2021-07-27 22:00:00,61.014,-3.6905,61.1255101103,2.7640000000000002,-0.4005,2.7928652402000003,58.25,-3.29,58.3428367497,134.13,61.454,-3.7105,61.5659152961,2.7640000000000002,-0.4005,2.7928652402000003,58.69,-3.31,58.7832646252,133.96
2021-07-27 22:30:00,58.1945,-4.3985,58.3604886246,3.0045,-0.3285,3.0224050854,55.19,-4.07,55.339868088,134.49,58.6245,-4.4385,58.7922808071,3.0045,-0.3285,3.0224050854,55.62,-4.11,55.771646022,134.31
2021-07-27 23:00:00,54.494,-5.371,54.7580466872,4.034,-0.511,4.0662362204,50.46,-4.86,50.6935025422,133.95,54.864,-5.401,55.1292054813,4.034,-0.511,4.0662362204,50.83,-4.89,51.0646746783,133.78
2021-07-27 23:30:00,51.066,-5.8765,51.4030116652,3.726,-0.5765,3.7703352968,47.34,-5.3,47.6357596769,133.76,51.436,-5.9165,51.775158795,3.726,-0.5765,3.7703352968,47.71,-5.34,48.0079128894,133.58
2021-07-28 00:00:00,48.8395,-6.0635,49.2144571493,3.6495,-0.6935,3.7148071955,45.19,-5.37,45.5079443614,133.93,49.1695,-6.0935,49.5456402976,3.6495,-0.6935,3.7148071955,45.52,-5.4,45.8391797483,133.76
2021-07-28 00:30:00,46.708,-6.191,47.1165124452,3.208,-0.601,3.2638114222,43.5,-5.59,43.8577028582,134.88,47.048,-6.221,47.4575088369,3.208,-0.601,3.2638114222,43.84,-5.62,44.1987556386,134.7
2021-07-28 01:00:00,45.6755,-6.3305,46.1121082851,3.0455,-0.4005,3.0717210974,42.63,-5.93,43.0404670049,134.88,45.9955,-6.3605,46.4331991198,3.0455,-0.4005,3.0717210974,42.95,-5.96,43.3615509409,134.7
2021-07-28 01:30:00,43.842,-7.0,44.3973080715,3.482,-0.5,3.5177157361,40.36,-6.5,40.8800636007,135.33,44.142,-7.05,44.7014391715,3.482,-0.5,3.5177157361,40.66,-6.55,41.184197212,135.15
2021-07-28 02:00:00,42.8095,-7.209,43.4122444853,4.1495,-0.759,4.2183446102,38.66,-6.45,39.1943631151,135.46,43.0995,-7.249,43.7048613,4.1495,-0.759,4.2183446102,38.95,-6.49,39.4869927951,135.28
2021-07-28 02:30:00,42.3765,-7.515,43.0376925177,4.7265,-0.715,4.780274809,37.65,-6.8,38.2591492326,136.12,42.6665,-7.545,43.3284807863,4.7265,-0.715,4.780274809,37.94,-6.83,38.5498702981,135.93
2021-07-28 03:00:00,42.316,-7.5600000000000005,42.9860146559,4.106,-0.56,4.1440120656,38.21,-7.0,38.845901971800004,136.37,42.596,-7.59,43.2669309751,4.106,-0.56,4.1440120656,38.49,-7.03,39.1267299937,136.19
2021-07-28 03:30:00,42.1195,-7.6775,42.8135058889,3.8595,-0.5975,3.9054764754,38.26,-7.08,38.9095618068,136.24,42.3995,-7.7175,43.096141434,3.8595,-0.5975,3.9054764754,38.54,-7.12,39.1921675849,136.05
2021-07-28 04:00:00,41.887,-7.582,42.5676813205,3.697,-0.47200000000000003,3.727008586,38.19,-7.11,38.8462121706,135.89,42.177,-7.622,42.8601704733,3.697,-0.47200000000000003,3.727008586,38.48,-7.15,39.1386369206,135.7
2021-07-28 04:30:00,41.276,-7.5735,41.9650578249,4.136,-0.6735,4.190477091,37.14,-6.9,37.77551588,135.86,41.546,-7.6135,42.2378443845,4.136,-0.6735,4.190477091,37.41,-6.94,38.0482811701,135.67
2021-07-28 05:00:00,40.9655,-7.514,41.6489181882,5.1355,-0.924,5.2179628448,35.83,-6.59,36.4309895556,135.86,41.2355,-7.554,41.9217053118,5.1355,-0.924,5.2179628448,36.1,-6.63,36.7037722857,135.67
2021-07-28 05:30:00,42.454,-7.175,43.0560418641,3.884,-0.585,3.9278086765999998,38.57,-6.59,39.1289279178,135.82,42.734,-7.215,43.3387930266,3.884,-0.585,3.9278086765999998,38.85,-6.63,39.4116657857,135.64
2021-07-28 06:00:00,43.8445,-6.6375,44.3440704773,2.8545,-0.4675,2.8925294294,40.99,-6.17,41.4517671517,135.95,44.1545,-6.6675,44.6550716772,2.8545,-0.4675,2.8925294294,41.3,-6.2,41.7627824744,135.77
2021-07-28 06:30:00,48.4895,-5.3255,48.7810676441,2.9095,-0.3155,2.9265560818000003,45.58,-5.01,45.8545144997,135.6,48.8295,-5.3555,49.1223111274,2.9095,-0.3155,2.9265560818000003,45.92,-5.04,46.195757381,135.41
2021-07-28 07:00:00,50.548,-4.3895,50.7382303027,3.318,-1.1395,3.5082166766,47.23,-3.25,47.3416877604,135.0,50.888,-4.4095,51.0786866927,3.318,-1.1395,3.5082166766,47.57,-3.27,47.6822587552,134.82
2021-07-28 07:30:00,54.939,-2.983,55.0199237549,3.449,-1.183,3.6462432722,51.49,-1.8,51.5214528134,134.42,55.329,-2.993,55.4098934307,3.449,-1.183,3.6462432722,51.88,-1.81,51.9115642222,134.24
2021-07-28 08:00:00,58.683,-1.734,58.7086130393,3.713,-1.384,3.9625528388,54.97,-0.35000000000000003,54.9711142328,133.75,59.093,-1.724,59.1181429428,3.713,-1.384,3.9625528388,55.38,-0.34,55.3810436883,133.57
2021-07-28 08:30:00,62.5775,-0.005,62.5775001998,4.1175,-1.615,4.4228985123,58.46,1.6099999999999999,58.4821656576,133.49,63.0175,0.005,63.0175001984,4.1175,-1.615,4.4228985123,58.9,1.62,58.9222742263,133.31
2021-07-28 09:00:00,63.122,0.34500000000000003,63.12294281,5.052,-1.855,5.3817960757,58.07,2.2,58.1116588991,133.49,63.562,0.34500000000000003,63.5629362837,5.052,-1.855,5.3817960757,58.51,2.2,58.5513458428,133.31
2021-07-28 09:30:00,62.7515,0.8805000000000001,62.7576770802,9.3515,-1.4295,9.4601280382,53.4,2.31,53.4499401309,133.34,63.1915,0.9105000000000001,63.1980591672,9.3515,-1.4295,9.4601280382,53.84,2.34,53.8908266776,133.16
2021-07-28 10:00:00,63.8185,2.179,63.8556887305,29.2985,1.689,29.3471433576,34.52,0.49,34.5234775189,133.42,64.0685,2.189,64.1058843886,29.2985,1.689,29.3471433576,34.77,0.5,34.7735948674,133.24
2021-07-28 10:30:00,65.7635,1.174,65.7739782,13.3835,-0.806,13.4077480678,52.38,1.98,52.4174093217,133.27,66.1235,1.174,66.1339211619,13.3835,-0.806,13.4077480678,52.74,1.98,52.7771541484,133.1
2021-07-28 11:00:00,62.3785,0.4675,62.380251831,11.7985,-3.3725,12.2710373848,50.58,3.84,50.7255556894,133.27,62.7685,0.5075000000000001,62.7705516026,11.7985,-3.3725,12.2710373848,50.97,3.88,51.117465704,133.1
2021-07-28 11:30:00,59.3955,0.001,59.3955000084,12.6955,-3.789,13.2488581112,46.7,3.79,46.8535388205,133.08,59.7455,0.031,59.7455080424,12.6955,-3.789,13.2488581112,47.05,3.8200000000000003,47.20481861,132.91
2021-07-28 12:00:00,57.334,0.045,57.3340176597,14.144,-4.185,14.7501512196,43.19,4.23,43.3966473359,133.23,57.664,0.075,57.6640487739,14.144,-4.185,14.7501512196,43.52,4.26,43.7280001829,133.06
2021-07-28 12:30:00,59.2695,0.7205,59.2738791585,13.1795,-3.9095,13.7471237173,46.09,4.63,46.3219710289,133.23,59.6095,0.7505000000000001,59.6142243135,13.1795,-3.9095,13.7471237173,46.43,4.66,46.6632671381,133.06
