Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-28 13:00:00,63.951,1.1095,63.9606237559,13.141,-3.3705,13.5663610172,50.81,4.48,51.0071220517,132.72,64.331,1.1395,64.3410912345,13.141,-3.3705,13.5663610172,51.19,4.51,51.388288549,132.55
2021-07-28 13:30:00,60.571,-0.17450000000000002,60.5712513595,18.051,-4.9345,18.713307865,42.52,4.76,42.7856050559,132.72,60.891,-0.14450000000000002,60.8911714557,18.051,-4.9345,18.713307865,42.84,4.79,43.1069565152,132.55
2021-07-28 14:00:00,56.3545,-0.5700000000000001,56.357382571,19.5045,-5.59,20.2897417492,36.85,5.02,37.1903603102,133.08,56.6245,-0.54,56.6270747986,19.5045,-5.59,20.2897417492,37.12,5.05,37.4619393518,132.91
2021-07-28 14:30:00,52.603,-0.534,52.6057103839,17.213,-6.474,18.3902160129,35.39,5.94,35.8850344851,132.92,52.863,-0.484,52.8652156432,17.213,-6.474,18.3902160129,35.65,5.99,36.1497247569,132.75
2021-07-28 15:00:00,55.6225,-0.5425,55.6251455054,18.2125,-6.4125,19.3084259457,37.41,5.87,37.8677303254,133.47,55.9025,-0.5025000000000001,55.9047584066,18.2125,-6.4125,19.3084259457,37.69,5.91,38.150546523,133.3
2021-07-28 15:30:00,51.822,-0.9580000000000001,51.8308542087,19.932,-7.408,21.2641267867,31.89,6.45,32.5357434217,133.57,52.062,-0.908,52.0699174956,19.932,-7.408,21.2641267867,32.13,6.5,32.7808923002,133.4
2021-07-28 16:00:00,49.9615,-1.008,49.9716674352,19.7815,-7.208,21.0538121548,30.18,6.2,30.8102645234,133.57,50.2015,-0.9580000000000001,50.2106399705,19.7815,-7.208,21.0538121548,30.42,6.25,31.0554165968,133.4
2021-07-28 16:30:00,55.0305,-0.8250000000000001,55.0366837232,41.2405,-3.325,41.3743213268,13.79,2.5,14.0147814824,134.91,55.1305,-0.795,55.1362317832,41.2405,-3.325,41.3743213268,13.89,2.5300000000000002,14.1185339182,134.73
2021-07-28 17:00:00,53.468,-1.195,53.4813523483,42.548,-3.205,42.6685402727,10.92,2.01,11.1034454112,134.91,53.548,-1.165,53.5606714764,42.548,-3.205,42.6685402727,11.0,2.04,11.187564525,134.73
2021-07-28 17:30:00,56.029,-1.8175,56.0584707894,41.559,-2.5775,41.6388518964,14.47,0.76,14.4899447894,134.67,56.119,-1.7974999999999999,56.1477797179,41.559,-2.5775,41.6388518964,14.56,0.78,14.5808778885,134.5
2021-07-28 18:00:00,59.8875,-1.9344999999999999,59.9187361891,38.4375,-1.7945,38.4793663734,21.45,-0.14,21.4504568716,134.19,60.0275,-1.9145,60.0580224991,38.4375,-1.7945,38.4793663734,21.59,-0.12,21.5903334852,134.02
2021-07-28 18:30:00,61.0615,-1.9735,61.0933833119,37.8315,-1.4335,37.8586491373,23.23,-0.54,23.2362755191,133.9,61.2415,-1.9635,61.2729683833,37.8315,-1.4335,37.8586491373,23.41,-0.53,23.4159988042,133.73
2021-07-28 19:00:00,60.87,-2.017,60.9034086813,35.68,-1.187,35.6997390607,25.19,-0.8300000000000001,25.2036703676,133.8,61.05,-2.017,61.0833102328,35.68,-1.187,35.6997390607,25.37,-0.8300000000000001,25.3835734285,133.62
2021-07-28 19:30:00,61.462,-2.414,61.5093882265,34.222,-0.404,34.2243845818,27.24,-2.01,27.3140568206,133.91,61.652,-2.414,61.6992422968,34.222,-0.404,34.2243845818,27.43,-2.01,27.503545226,133.73
2021-07-28 20:00:00,61.9195,-2.463,61.9684665717,33.1895,-0.113,33.1896923645,28.73,-2.35,28.8259501144,133.91,62.1295,-2.463,62.178301193,33.1895,-0.113,33.1896923645,28.94,-2.35,29.0352561552,133.73
2021-07-28 20:30:00,61.879,-3.5505,61.980776788,24.309,0.4595,24.3133424533,37.57,-4.01,37.7833958241,133.76,62.129,-3.5905,62.232662897,24.309,0.4595,24.3133424533,37.82,-4.05,38.0362314116,133.58
2021-07-28 21:00:00,59.465,-4.2135,59.614090677,8.395,-2.6835,8.8134668122,51.07,-1.53,51.0929134029,134.07,59.855,-4.2235,60.0038246885,8.395,-2.6835,8.8134668122,51.46,-1.54,51.4830379834,133.89
2021-07-28 21:30:00,59.018,-4.2725,59.1724478136,8.168,-2.4225,8.5196672617,50.85,-1.85,50.8836417722,133.97,59.398,-4.2825,59.5521805667,8.168,-2.4225,8.5196672617,51.23,-1.8599999999999999,51.2637542519,133.79
2021-07-28 22:00:00,58.8915,-4.812,59.0877662148,7.5215,-2.192,7.8344001844,51.37,-2.62,51.4367699219,133.97,59.2815,-4.842,59.4789139633,7.5215,-2.192,7.8344001844,51.76,-2.65,51.8277927371,133.79
2021-07-28 22:30:00,56.25,-5.4215,56.5106641462,7.09,-1.7215,7.2960031695,49.16,-3.7,49.2990425871,134.63,56.61,-5.4415,56.8709242254,7.09,-1.7215,7.2960031695,49.52,-3.7199999999999998,49.6595287936,134.45
2021-07-28 23:00:00,52.4305,-6.0285,52.7759428386,7.5905000000000005,-2.2185,7.9080612352,44.84,-3.81,45.0015744169,133.75,52.7705,-6.0585,53.1171449958,7.5905000000000005,-2.2185,7.9080612352,45.18,-3.84,45.3428935998,133.57
2021-07-28 23:30:00,49.8905,-6.8595,50.3598523677,8.2305,-1.9995,8.4698955424,41.66,-4.86,41.9425225755,134.58,50.2205,-6.8895,50.6908653556,8.2305,-1.9995,8.4698955424,41.99,-4.89,42.2737767416,134.4
2021-07-29 00:00:00,46.4725,-7.301,47.0425111707,8.4325,-2.331,8.7487494678,38.04,-4.97,38.3632962609,135.27,46.7525,-7.331,47.3237764475,8.4325,-2.331,8.7487494678,38.32,-5.0,38.6448237155,135.09
2021-07-29 00:30:00,44.286,-7.545,44.9241229297,9.226,-2.955,9.6876777919,35.06,-4.59,35.3591812688,136.91,44.556,-7.565,45.1936539904,9.226,-2.955,9.6876777919,35.33,-4.61,35.6294962075,136.72
2021-07-29 01:00:00,42.4865,-7.7780000000000005,43.1925915667,8.836500000000001,-2.868,9.29027213,33.65,-4.91,34.0063317634,136.91,42.7465,-7.788,43.4501577241,8.836500000000001,-2.868,9.29027213,33.91,-4.92,34.2650623814,136.72
2021-07-29 01:30:00,41.275,-7.541,41.9582209585,8.645,-2.901,9.1187623064,32.63,-4.64,32.9582538979,136.32,41.515,-7.561,42.1979140006,8.645,-2.901,9.1187623064,32.87,-4.66,33.1986822028,136.14
2021-07-29 02:00:00,40.5655,-7.756,41.3003066121,7.6855,-2.636,8.1249865385,32.88,-5.12,33.2762497887,135.65,40.8055,-7.776,41.5398002673,7.6855,-2.636,8.1249865385,33.12,-5.14,33.5164735615,135.46
2021-07-29 02:30:00,40.856,-8.1365,41.6583169157,6.936,-1.9865,7.2148650888,33.92,-6.15,34.4730169843,136.11,41.116,-8.1565,41.9172273445,6.936,-1.9865,7.2148650888,34.18,-6.17,34.7324243323,135.93
2021-07-29 03:00:00,40.7565,-8.368,41.6066787457,6.3365,-1.468,6.5043259642999995,34.42,-6.9,35.1047916957,136.11,41.0165,-8.408,41.8694128959,6.3365,-1.468,6.5043259642999995,34.68,-6.94,35.3675840283,135.93
2021-07-29 03:30:00,40.9645,-8.2085,41.7788191851,6.0245,-1.3885,6.1824374239,34.94,-6.82,35.5993820171,135.91,41.2245,-8.2385,42.0396513128,6.0245,-1.3885,6.1824374239,35.2,-6.85,35.8603192958,135.73
2021-07-29 04:00:00,40.036,-8.2525,40.8776840373,5.946,-1.4125,6.1114705473,34.09,-6.84,34.7694362911,135.91,40.306,-8.2825,41.1481888089,5.946,-1.4125,6.1114705473,34.36,-6.87,35.04006992,135.73
2021-07-29 04:30:00,39.743,-8.442,40.6297109638,6.773,-1.662,6.9739352592,32.97,-6.78,33.659906417,136.08,39.983,-8.472,40.8707116772,6.773,-1.662,6.9739352592,33.21,-6.8100000000000005,33.9010353824,135.9
2021-07-29 05:00:00,40.152,-8.28,40.9968474886,6.272,-1.51,6.4512079489,33.88,-6.77,34.5497800282,136.08,40.402,-8.32,41.2497758055,6.272,-1.51,6.4512079489,34.13,-6.8100000000000005,34.802772878,135.9
2021-07-29 05:30:00,40.537,-8.176,41.3532990824,6.287,-1.3860000000000001,6.4379627989,34.25,-6.79,34.9165662687,136.03,40.807,-8.196,41.6219373047,6.287,-1.3860000000000001,6.4379627989,34.52,-6.8100000000000005,35.1853165397,135.85
2021-07-29 06:00:00,42.0405,-7.575,42.7174936677,6.1405,-1.375,6.2925642825,35.9,-6.2,36.4314424639,135.95,42.3005,-7.615,42.9804667873,6.1405,-1.375,6.2925642825,36.16,-6.24,36.6944573471,135.76
2021-07-29 06:30:00,46.6395,-6.0225,47.0267314035,6.3295,-1.5725,6.5219112613,40.31,-4.45,40.5548837996,135.71,46.9495,-6.0425,47.3367442533,6.3295,-1.5725,6.5219112613,40.62,-4.47,40.8652089191,135.52
2021-07-29 07:00:00,49.4195,-5.0025,49.6720443157,6.9895,-2.4925,7.420624401,42.43,-2.51,42.5041762654,134.63,49.7395,-5.0125,49.9914294305,6.9895,-2.4925,7.420624401,42.75,-2.52,42.8242092747,134.44
2021-07-29 07:30:00,52.992,-3.7455,53.1242019634,8.072,-2.7655000000000003,8.5325948134,44.92,-0.98,44.930688844,134.81,53.322,-3.7355,53.452686034,8.072,-2.7655000000000003,8.5325948134,45.25,-0.97,45.260395491,134.63
2021-07-29 08:00:00,55.319,-3.1955,55.4112171067,9.199,-3.0855,9.7026754687,46.12,-0.11,46.1201311793,135.57,55.669,-3.1955,55.7606382787,9.199,-3.0855,9.7026754687,46.47,-0.11,46.4701301913,135.38
2021-07-29 08:30:00,56.603,-2.078,56.6411307532,10.153,-3.388,10.7033617616,46.45,1.31,46.4684688794,134.96,56.953,-2.058,56.9901708455,10.153,-3.388,10.7033617616,46.8,1.33,46.8188946901,134.78
2021-07-29 09:00:00,56.801,-1.189,56.8134431451,12.461,-4.089,13.1147414004,44.34,2.9,44.4347341615,134.96,57.141,-1.159,57.1527528821,12.461,-4.089,13.1147414004,44.68,2.93,44.7759678846,134.78
2021-07-29 09:30:00,55.9045,-0.8765000000000001,55.9113706906,12.9845,-4.6265,13.7841119591,42.92,3.75,43.0835107669,134.76,56.2445,-0.8465,56.2508697044,12.9845,-4.6265,13.7841119591,43.26,3.7800000000000002,43.4248316059,134.58
2021-07-29 10:00:00,55.311,-0.719,55.3156730231,16.231,-5.489,17.1340153496,39.08,4.77,39.37003048,134.76,55.591,-0.679,55.5951465687,16.231,-5.489,17.1340153496,39.36,4.8100000000000005,39.6528145281,134.58
2021-07-29 10:30:00,54.195,-0.9460000000000001,54.2032558155,16.485,-5.796,17.4742336313,37.71,4.85,38.0206075701,134.69,54.485,-0.896,54.4923668141,16.485,-5.796,17.4742336313,38.0,4.9,38.3146186201,134.51
2021-07-29 11:00:00,52.165,-1.1915,52.1786057427,16.835,-6.1615,17.9271109566,35.33,4.97,35.677861483,134.32,52.435,-1.1515,52.4476422468,16.835,-6.1615,17.9271109566,35.6,5.01,35.9508011037,134.14
2021-07-29 11:30:00,52.1765,-0.802,52.1826633687,21.2165,-5.682,21.9641752918,30.96,4.88,31.3422398689,134.08,52.4265,-0.752,52.4318930256,21.2165,-5.682,21.9641752918,31.21,4.93,31.5969777036,133.9
2021-07-29 12:00:00,54.121,0.786,54.1267072433,37.741,-2.134,37.8012835364,16.38,2.92,16.6382330793,133.66,54.241,0.8160000000000001,54.2471375927,37.741,-2.134,37.8012835364,16.5,2.95,16.7616377481,133.48
2021-07-29 12:30:00,54.783500000000004,1.0685,54.7939190467,39.2635,-2.4314999999999998,39.3387166097,15.52,3.5,15.909758012,133.97,54.9035,1.1185,54.9148919192,39.2635,-2.4314999999999998,39.3387166097,15.64,3.55,16.0378333948,133.79
2021-07-29 13:00:00,54.489,0.752,54.4941889104,37.299,-1.468,37.3278773171,17.19,2.22,17.3327580033,133.97,54.599,0.782,54.604599852,37.299,-1.468,37.3278773171,17.3,2.25,17.445701476300002,133.79
2021-07-29 13:30:00,56.6455,-0.404,56.646940661,21.0455,-3.024,21.261647308,35.6,2.62,35.6962799182,134.41,56.8855,-0.374,56.8867294389,21.0455,-3.024,21.261647308,35.84,2.65,35.9378366071,134.23
2021-07-29 14:00:00,56.219,-1.223,56.2323011267,13.709,-3.883,14.248311128,42.51,2.66,42.5931414667,134.41,56.539,-1.203,56.5517968768,13.709,-3.883,14.248311128,42.83,2.68,42.9137658567,134.23
2021-07-29 14:30:00,53.863,-1.3885,53.8808936567,14.333,-4.6385000000000005,15.0648787333,39.53,3.25,39.663376054,134.55,54.163,-1.3685,54.1802857251,14.333,-4.6385000000000005,15.0648787333,39.83,3.27,39.9640063057,134.37
2021-07-29 15:00:00,54.58,-1.1219999999999999,54.591531248,14.71,-4.492,15.3805774924,39.87,3.37,40.0121706484,134.44,54.87,-1.092,54.88086519,14.71,-4.492,15.3805774924,40.16,3.4,40.3036673269,134.26
2021-07-29 15:30:00,53.249,-1.526,53.2708614254,12.039,-4.226,12.7591769719,41.21,2.7,41.2983546888,134.28,53.559,-1.496,53.579888923,12.039,-4.226,12.7591769719,41.52,2.73,41.6096539279,134.11
2021-07-29 16:00:00,53.6165,-2.101,53.6576487861,14.5365,-4.601,15.2472631397,39.08,2.5,39.159882533,134.73,53.9065,-2.081,53.9466523822,14.5365,-4.601,15.2472631397,39.37,2.52,39.4505678033,134.55
2021-07-29 16:30:00,54.4895,-2.8295,54.5629148827,13.4595,-4.2395,14.1113961216,41.03,1.4100000000000001,41.0542202459,134.78,54.7895,-2.7995,54.8609743853,13.4595,-4.2395,14.1113961216,41.33,1.44,41.3550782855,134.6
2021-07-29 17:00:00,57.647,-2.6935000000000002,57.7098912774,9.917,-3.0535,10.3764517659,47.73,0.36,47.7313576174,134.94,58.007,-2.6935000000000002,58.0695013863,9.917,-3.0535,10.3764517659,48.09,0.36,48.0913474546,134.76
2021-07-29 17:30:00,60.0385,-3.065,60.1166841006,8.5485,-2.485,8.902363576599999,51.49,-0.58,51.4932665501,134.61,60.4085,-3.065,60.4862058427,8.5485,-2.485,8.902363576599999,51.86,-0.58,51.8632432461,134.43
2021-07-29 18:00:00,62.762,-2.808,62.8247841859,6.112,-1.8980000000000001,6.399917812,56.65,-0.91,56.657308443,134.61,63.192,-2.818,63.2548020944,6.112,-1.8980000000000001,6.399917812,57.08,-0.92,57.0874136741,134.43
2021-07-29 18:30:00,66.229,-1.822,66.2540574229,13.899000000000001,0.448,13.9062182134,52.33,-2.27,52.3792115252,134.32,66.649,-1.832,66.6741735982,13.899000000000001,0.448,13.9062182134,52.75,-2.2800000000000002,52.7992509417,134.15
2021-07-29 19:00:00,68.333,-0.963,68.339785323,25.613,3.497,25.8506243251,42.72,-4.46,42.9521827152,134.53,68.643,-0.993,68.6501820682,25.613,3.497,25.8506243251,43.03,-4.49,43.2636221322,134.34
2021-07-29 19:30:00,68.481,-1.07,68.4893587428,24.841,4.1,25.1770784842,43.64,-5.17,43.945176072,134.97,68.801,-1.1,68.809792915,24.841,4.1,25.1770784842,43.96,-5.2,44.2664839354,134.78
2021-07-29 20:00:00,67.547,-1.324,67.5599747262,24.447,4.266,24.8164172475,43.1,-5.59,43.4609951566,134.71,67.877,-1.354,67.8905033491,24.447,4.266,24.8164172475,43.43,-5.62,43.792114587,134.53
2021-07-29 20:30:00,65.2675,-2.4075,65.311887222,11.9575,2.6725,12.2525124974,53.31,-5.08,53.5514939101,133.76,65.6375,-2.4475,65.6831155054,11.9575,2.6725,12.2525124974,53.68,-5.12,53.9236200565,133.58
2021-07-29 21:00:00,64.0945,-2.9195,64.1609570572,1.9545,0.5905,2.0417542702,62.14,-3.51,62.2390528527,133.76,64.5745,-2.9495,64.6418254731,1.9545,0.5905,2.0417542702,62.62,-3.54,62.7199808673,133.58
2021-07-29 21:30:00,63.1165,-3.3295,63.2042573131,1.9865,0.5405,2.0587186549,61.13,-3.87,61.252377913,133.47,63.5865,-3.3595,63.6751852962,1.9865,0.5405,2.0587186549,61.6,-3.9,61.7233343234,133.3
2021-07-29 22:00:00,61.126,-4.004,61.2569987185,2.326,0.636,2.4113838351,58.8,-4.64,58.9827907105,133.66,61.556,-4.034,61.688040105,2.326,0.636,2.4113838351,59.23,-4.67,59.413818258,133.49
2021-07-29 22:30:00,58.287,-4.9335,58.4954168397,2.737,0.3965,2.7655706916,55.55,-5.33,55.8051198368,133.7,58.717,-4.9635,58.9264153097,2.737,0.3965,2.7655706916,55.98,-5.36,56.2360204851,133.51
2021-07-29 23:00:00,54.497,-5.5595,54.7798416322,2.657,0.2305,2.6669794244,51.84,-5.79,52.1623398632,133.7,54.887,-5.5995,55.1718874904,2.657,0.2305,2.6669794244,52.23,-5.83,52.554369942,133.51
2021-07-29 23:30:00,50.9495,-6.1155,51.3152111026,2.9695,-0.1955,2.9759285106,47.98,-5.92,48.343839318,133.58,51.3095,-6.1655,51.6786046687,2.9695,-0.1955,2.9759285106,48.34,-5.97,48.7072530533,133.39
2021-07-30 00:00:00,48.113,-6.7525,48.5845348362,3.873,-0.3925,3.8928376861,44.24,-6.36,44.6948229664,134.12,48.453,-6.7925,48.926794962,3.873,-0.3925,3.8928376861,44.58,-6.4,45.037055854,133.94
2021-07-30 00:30:00,45.937,-6.8445,46.4441077991,4.287,-0.5445,4.3214406452,41.65,-6.3,42.1237759466,134.12,46.237,-6.8845,46.7467272571,4.287,-0.5445,4.3214406452,41.95,-6.34,42.4263844795,133.94
2021-07-30 01:00:00,44.286,-7.1945,44.866586969,5.296,-0.7745000000000001,5.3523327858,38.99,-6.42,39.5150161331,134.3,44.576,-7.2345,45.1592489558,5.296,-0.7745000000000001,5.3523327858,39.28,-6.46,39.807662579,134.12
2021-07-30 01:30:00,43.089,-7.5665,43.7483010327,6.279,-0.7565000000000001,6.3244077391,36.81,-6.8100000000000005,37.4346390393,134.02,43.369,-7.6065000000000005,44.0310004798,6.279,-0.7565000000000001,6.3244077391,37.09,-6.85,37.7172453925,133.84
2021-07-30 02:00:00,41.6705,-7.6555,42.3678799387,6.8905,-1.0355,6.9678727385,34.78,-6.62,35.4044178034,134.12,41.9205,-7.7055,42.6227996558,6.8905,-1.0355,6.9678727385,35.03,-6.67,35.6593578181,133.94
2021-07-30 02:30:00,40.5485,-7.894,41.3097577849,6.8985,-1.254,7.0115489195,33.65,-6.64,34.2988644127,134.12,40.7985,-7.934,41.5627953614,6.8985,-1.254,7.0115489195,33.9,-6.68,34.5518798331,133.94
2021-07-30 03:00:00,39.912,-8.1235,40.7303203554,7.372,-1.3335,7.4916357526,32.54,-6.79,33.2408739356,134.02,40.152,-8.1735,40.9754707874,7.372,-1.3335,7.4916357526,32.78,-6.84,33.4860269366,133.84
2021-07-30 03:30:00,39.4655,-8.007,40.2695634351,7.4855,-1.207,7.5821869701,31.98,-6.8,32.6949598562,133.86,39.6955,-8.047,40.5029249468,7.4855,-1.207,7.5821869701,32.21,-6.84,32.9282507886,133.67
2021-07-30 04:00:00,39.403,-8.0685,40.2206054312,7.113,-1.1685,7.2083397013,32.29,-6.9,33.0189960477,133.86,39.633,-8.1185,40.4559603921,7.113,-1.1685,7.2083397013,32.52,-6.95,33.2543666306,133.67
2021-07-30 04:30:00,39.7285,-8.423,40.6115825997,7.2585,-0.9430000000000001,7.3194993852,32.47,-7.48,33.3204336706,134.28,39.9585,-8.473,40.8469515539,7.2585,-0.9430000000000001,7.3194993852,32.7,-7.53,33.5557878763,134.09
2021-07-30 05:00:00,39.938,-8.3315,40.7977663145,7.4879999999999995,-1.1115,7.5700446663,32.45,-7.22,33.2435091409,134.28,40.178,-8.3815,41.0429193193,7.4879999999999995,-1.1115,7.5700446663,32.69,-7.27,33.4886398649,134.09
2021-07-30 05:30:00,41.6725,-7.8765,42.4103349256,7.3825,-1.0565,7.4577140264,34.29,-6.82,34.961643268,134.33,41.9325,-7.9165,42.6732413639,7.3825,-1.0565,7.4577140264,34.55,-6.86,35.224453154,134.15
2021-07-30 06:00:00,43.4125,-7.442,44.0457548494,6.6925,-0.902,6.7530111987,36.72,-6.54,37.2978551662,134.33,43.6725,-7.482,44.3087754316,6.6925,-0.902,6.7530111987,36.98,-6.58,37.5608413111,134.15
2021-07-30 06:30:00,46.6135,-6.2115,47.0255368337,7.1935,-1.1115,7.2788649184,39.42,-5.1,39.7485395958,134.19,46.9035,-6.2415,47.3169592694,7.1935,-1.1115,7.2788649184,39.71,-5.13,40.0399925075,134.01
2021-07-30 07:00:00,50.0945,-5.295,50.3735640515,7.0045,-1.055,7.0835051528,43.09,-4.24,43.2981027298,133.89,50.4045,-5.325,50.6850001998,7.0045,-1.055,7.0835051528,43.4,-4.27,43.6095505595,133.71
2021-07-30 07:30:00,54.363,-4.2515,54.5289924834,6.503,-0.9815,6.5766519788,47.86,-3.27,47.9715801282,134.09,54.723,-4.2615,54.8886792631,6.503,-0.9815,6.5766519788,48.22,-3.2800000000000002,48.3314266291,133.91
2021-07-30 08:00:00,57.638,-3.325,57.7338260381,6.428,-1.495,6.5995612733,51.21,-1.83,51.2426872832,134.09,58.028,-3.335,58.1237559781,6.428,-1.495,6.5995612733,51.6,-1.8399999999999999,51.6327957794,133.91
2021-07-30 08:30:00,60.4,-2.597,60.4558054202,7.53,-1.937,7.7751443073,52.87,-0.66,52.874119378,133.38,60.8,-2.607,60.855866184,7.53,-1.937,7.7751443073,53.27,-0.67,53.2742132743,133.2
2021-07-30 09:00:00,62.18,-1.9135,62.2094356368,9.01,-2.0835,9.247760391,53.17,0.17,53.1702717691,133.38,62.59,-1.8935,62.618634944,9.01,-2.0835,9.247760391,53.58,0.19,53.5803368784,133.2
2021-07-30 09:30:00,64.088,-1.3155000000000001,64.1014998596,18.708,-3.0555,18.9558788836,45.38,1.74,45.413346056,133.09,64.438,-1.2955,64.4510214368,18.708,-3.0555,18.9558788836,45.73,1.76,45.7638558253,132.91
2021-07-30 10:00:00,63.094,-1.2695,63.1067703678,18.004,-3.0295,18.2571050895,45.09,1.76,45.1243360062,133.09,63.434,-1.2495,63.4463049062,18.004,-3.0295,18.2571050895,45.43,1.78,45.4648578575,132.91
2021-07-30 10:30:00,60.9375,-1.948,60.9686280824,14.5975,-3.448,14.9991903198,46.34,1.5,46.3642707265,133.33,61.2775,-1.9180000000000001,61.3075095747,14.5975,-3.448,14.9991903198,46.68,1.53,46.7050671769,133.15
2021-07-30 11:00:00,59.5035,-1.5510000000000002,59.5237105131,13.2135,-3.321,13.6244494659,46.29,1.77,46.3238275621,133.33,59.8535,-1.541,59.8733341585,13.2135,-3.321,13.6244494659,46.64,1.78,46.6739541929,133.15
2021-07-30 11:30:00,59.3245,-2.1975,59.3651859805,13.4345,-3.6875,13.9313835099,45.89,1.49,45.9141829939,133.0,59.6745,-2.1775,59.7142148613,13.4345,-3.6875,13.9313835099,46.24,1.51,46.264648491,132.82
2021-07-30 12:00:00,58.5445,-2.0,58.578652086299996,14.7345,-4.19,15.3186680312,43.81,2.19,43.8647033502,133.0,58.8945,-1.97,58.9274386873,14.7345,-4.19,15.3186680312,44.16,2.22,44.2157664188,132.82
2021-07-30 12:30:00,58.338,-2.074,58.3748552032,20.908,-5.574,21.6382517778,37.43,3.5,37.5932826446,132.92,58.608,-2.054,58.6439816179,20.908,-5.574,21.6382517778,37.7,3.52,37.863972322,132.75
2021-07-30 13:00:00,57.148,-2.2225,57.1912004617,19.748,-5.7225,20.5604112374,37.4,3.5,37.5634130505,132.92,57.428,-2.1825,57.4694570207,19.748,-5.7225,20.5604112374,37.68,3.54,37.8459244834,132.75
2021-07-30 13:30:00,54.47,-2.5225,54.5283770733,23.09,-6.8225,24.0768479301,31.38,4.3,31.6732442292,133.13,54.71,-2.4825,54.766293523,23.09,-6.8225,24.0768479301,31.62,4.34,31.9164534371,132.95
2021-07-30 14:00:00,54.459,-2.799,54.5308819111,21.379,-6.359,22.3046748912,33.08,3.56,33.2710084007,133.13,54.689,-2.759,54.7585500356,21.379,-6.359,22.3046748912,33.31,3.6,33.5039714064,132.95
2021-07-30 14:30:00,55.1105,-2.8995,55.1867222301,15.9405,-4.6895,16.6159847888,39.17,1.79,39.2108785926,133.51,55.4005,-2.8795,55.4752820678,15.9405,-4.6895,16.6159847888,39.46,1.81,39.5014898453,133.33
2021-07-30 15:00:00,55.4625,-3.2345,55.5567358337,20.1125,-5.1245,20.7550754395,35.35,1.8900000000000001,35.4004886972,133.51,55.7225,-3.2145,55.8151414627,20.1125,-5.1245,20.7550754395,35.61,1.9100000000000001,35.6611861833,133.33
2021-07-30 15:30:00,55.501,-3.518,55.6123846369,17.421,-4.648,18.0303950317,38.08,1.13,38.0967623296,133.48,55.791,-3.498,55.9005517415,17.421,-4.648,18.0303950317,38.37,1.15,38.3872296474,133.3
2021-07-30 16:00:00,54.9525,-3.974,55.0960065,15.3325,-4.344,15.9359936072,39.62,0.37,39.6217276251,133.54,55.2425,-3.954,55.3838236514,15.3325,-4.344,15.9359936072,39.91,0.39,39.911905492,133.37
2021-07-30 16:30:00,57.5285,-3.991,57.6667702689,13.6085,-3.301,14.0031379787,43.92,-0.6900000000000001,43.9254197476,133.98,57.8485,-3.991,57.9860072194,13.6085,-3.301,14.0031379787,44.24,-0.6900000000000001,44.2453805498,133.8
2021-07-30 17:00:00,58.462,-4.117,58.6067840186,13.172,-3.257,13.5687004905,45.29,-0.86,45.298164422,134.17,58.812,-4.117,58.9559244945,13.172,-3.257,13.5687004905,45.64,-0.86,45.6481018225,133.99
2021-07-30 17:30:00,58.8175,-4.523,58.9911504825,12.6675,-2.993,13.0162823129,46.15,-1.53,46.1753548985,133.85,59.1575,-4.523,59.3301553618,12.6675,-2.993,13.0162823129,46.49,-1.53,46.5151695686,133.67
2021-07-30 18:00:00,59.2235,-4.5255,59.3961539369,12.1035,-3.0255,12.4759112894,47.12,-1.5,47.1438691666,133.53,59.5835,-4.5355,59.75587195,12.1035,-3.0255,12.4759112894,47.48,-1.51,47.5040050943,133.35
2021-07-30 18:30:00,62.0135,-4.57,62.1816619451,10.9235,-2.9699999999999998,11.3200597282,51.09,-1.6,51.1150476866,133.85,62.3935,-4.57,62.5606405198,10.9235,-2.9699999999999998,11.3200597282,51.47,-1.6,51.4948628506,133.67
2021-07-30 19:00:00,62.908500000000004,-4.5265,63.071138998,8.7585,-2.4465,9.0937717422,54.15,-2.08,54.189933567,133.79,63.3185,-4.5265,63.4800885672,8.7585,-2.4465,9.0937717422,54.56,-2.08,54.5996336984,133.62
2021-07-30 19:30:00,61.965,-4.9145,62.1595812023,8.675,-2.4845,9.0237666886,53.29,-2.43,53.3453746823,133.77,62.375,-4.9345,62.569880256,8.675,-2.4845,9.0237666886,53.7,-2.45,53.7558601457,133.59
2021-07-30 20:00:00,61.5845,-5.088,61.7943232364,8.1345,-2.258,8.4420764182,53.45,-2.83,53.524867118,133.77,61.9745,-5.098,62.1838263076,8.1345,-2.258,8.4420764182,53.84,-2.84,53.9148513862,133.59
2021-07-30 20:30:00,60.428,-5.3525,60.6645896735,5.598,-1.4925000000000002,5.7935447051,54.83,-3.86,54.9657029428,134.15,60.838,-5.3725,61.0747574719,5.598,-1.4925000000000002,5.7935447051,55.24,-3.88,55.3760959259,133.97
2021-07-30 21:00:00,59.4705,-5.521,59.7262238154,5.4205,-0.861,5.4884552699,54.05,-4.66,54.25051244,134.15,59.8805,-5.551,60.1372420489,5.4205,-0.861,5.4884552699,54.46,-4.69,54.6615742547,133.97
2021-07-30 21:30:00,58.596,-6.2535,58.9287491658,5.586,-1.0635,5.68633698,53.01,-5.19,53.2634602706,134.41,58.996,-6.2835,59.3296754437,5.586,-1.0635,5.68633698,53.41,-5.22,53.6644808043,134.24
2021-07-30 22:00:00,57.1135,-7.067,57.5490605592,5.5435,-1.187,5.669158778,51.57,-5.88,51.9041356734,134.49,57.5135,-7.107,57.9509459047,5.5435,-1.187,5.669158778,51.97,-5.92,52.3060923794,134.31
2021-07-30 22:30:00,53.9725,-7.606,54.5057977856,4.1325,-0.756,4.2010822713,49.84,-6.85,50.308529098,134.81,54.3625,-7.656,54.8989593913,4.1325,-0.756,4.2010822713,50.23,-6.9,50.7017050995,134.63
2021-07-30 23:00:00,50.2515,-8.376,50.9447801865,3.8915,-0.626,3.9415286692000002,46.36,-7.75,47.0033200955,134.77,50.5915,-8.426,51.2883743966,3.8915,-0.626,3.9415286692000002,46.7,-7.8,47.3469111981,134.59
2021-07-30 23:30:00,47.909,-9.125,48.7702563659,4.099,-0.775,4.1716215073,43.81,-8.35,44.5986389927,136.16,48.249,-9.175,49.1136093766,4.099,-0.775,4.1716215073,44.15,-8.4,44.9419903876,135.97
2021-07-31 00:00:00,45.2885,-9.7815,46.3327743018,3.9985,-0.7715000000000001,4.072249317,41.29,-9.01,42.2616161546,136.16,45.5885,-9.8315,46.6365706769,3.9985,-0.7715000000000001,4.072249317,41.59,-9.06,42.5653814737,135.97
2021-07-31 00:30:00,43.1465,-9.8945,44.2664838507,4.5765,-1.0045,4.6854426152,38.57,-8.89,39.5812708235,136.35,43.4365,-9.9445,44.560325543,4.5765,-1.0045,4.6854426152,38.86,-8.94,39.8750949842,136.16
2021-07-31 01:00:00,41.712,-9.934,42.8786112182,4.202,-0.8240000000000001,4.2820298925,37.51,-9.11,38.6004170962,135.55,42.002,-9.984,43.1723089491,4.202,-0.8240000000000001,4.2820298925,37.8,-9.16,38.8940303903,135.36
2021-07-31 01:30:00,40.7715,-10.013,41.9830368274,3.5915,-0.643,3.6486053843,37.18,-9.37,38.3425259992,136.71,41.0615,-10.063,42.2765981513,3.5915,-0.643,3.6486053843,37.47,-9.42,38.6359586396,136.53
2021-07-31 02:00:00,40.0225,-10.4505,41.3643984182,4.0725,-0.6305000000000001,4.1210176534,35.95,-9.82,37.267075281,136.71,40.2925,-10.5105,41.6407993019,4.0725,-0.6305000000000001,4.1210176534,36.22,-9.88,37.5433456154,136.53
2021-07-31 02:30:00,39.438,-10.4125,40.7894103935,4.078,-0.7225,4.1415082096,35.36,-9.69,36.6636836665,137.46,39.708,-10.4625,41.0632338017,4.078,-0.7225,4.1415082096,35.63,-9.74,36.937304991,137.27
2021-07-31 03:00:00,38.557,-10.6265,39.9945590206,3.627,-0.3065,3.6399273688,34.93,-10.32,36.4226207184,137.69,38.827,-10.6765,40.2681459872,3.627,-0.3065,3.6399273688,35.2,-10.37,36.6957340845,137.5
2021-07-31 03:30:00,38.1725,-10.637,39.6268283521,4.1325,-0.637,4.1813066439,34.04,-10.0,35.4784667087,137.37,38.4325,-10.697,39.8933937545,4.1325,-0.637,4.1813066439,34.3,-10.06,35.7448401871,137.18
2021-07-31 04:00:00,37.523,-10.749,39.0322498711,5.123,-1.099,5.2395543704,32.4,-9.65,33.8065452243,137.37,37.773,-10.799,39.2863580649,5.123,-1.099,5.2395543704,32.65,-9.7,34.0604242487,137.18
2021-07-31 04:30:00,37.2685,-10.808,38.804045617,5.0285,-0.978,5.1227235188,32.24,-9.83,33.7052889025,137.14,37.5085,-10.858,39.0484793078,5.0285,-0.978,5.1227235188,32.48,-9.88,33.9494447672,136.95
2021-07-31 05:00:00,37.446,-10.706,38.9463907442,4.536,-0.786,4.6035955513,32.91,-9.92,34.3725835514,137.14,37.696,-10.766,39.2032546098,4.536,-0.786,4.6035955513,33.16,-9.98,34.6292650803,136.95
2021-07-31 05:30:00,38.03,-10.459,39.4420027509,4.8,-0.729,4.8550428422,33.23,-9.73,34.6252191329,137.19,38.28,-10.509,39.6963157107,4.8,-0.729,4.8550428422,33.48,-9.78,34.8792029725,137.01
2021-07-31 06:00:00,38.4655,-10.2655,39.8117467652,4.5355,-0.7355,4.5947492315,33.93,-9.53,35.2429539057,136.97,38.7355,-10.3155,40.0855148464,4.5355,-0.7355,4.5947492315,34.2,-9.58,35.5164243696,136.78
2021-07-31 06:30:00,40.648,-9.382,41.716685247,4.238,-0.782,4.3095438274,36.41,-8.6,37.4118711107,137.08,40.918,-9.422,41.9887700225,4.238,-0.782,4.3095438274,36.68,-8.64,37.6838426915,136.89
2021-07-31 07:00:00,42.1065,-9.07,43.0722908869,4.3565000000000005,-0.92,4.4525826494,37.75,-8.15,38.619748834,136.29,42.3965,-9.11,43.3642169565,4.3565000000000005,-0.92,4.4525826494,38.04,-8.19,38.911665346,136.1
2021-07-31 07:30:00,44.887,-8.5725,45.6982551664,3.8970000000000002,-0.8925000000000001,3.9978951024000002,40.99,-7.68,41.7032672581,136.4,45.187,-8.6025,45.998564926,3.8970000000000002,-0.8925000000000001,3.9978951024000002,41.29,-7.71,42.0036688874,136.21
2021-07-31 08:00:00,46.975,-8.189,47.683438907,4.505,-1.5190000000000001,4.7541966724,42.47,-6.67,42.9905780375,136.33,47.295,-8.229,48.0055566159,4.505,-1.5190000000000001,4.7541966724,42.79,-6.71,43.3129103155,136.14
2021-07-31 08:30:00,50.0235,-7.883,50.6408159615,5.8035,-1.803,6.0771227773,44.22,-6.08,44.6360258088,136.6,50.3535,-7.913,50.9714678153,5.8035,-1.803,6.0771227773,44.55,-6.11,44.9670390397,136.41
2021-07-31 09:00:00,52.529,-7.023,52.9963995947,6.759,-1.893,7.0190832735,45.77,-5.13,46.0565934476,135.94,52.869,-7.043,53.3360573159,6.759,-1.893,7.0190832735,46.11,-5.15,46.396708935,135.75
2021-07-31 09:30:00,54.9775,-6.2485,55.3314490909,6.0575,-1.5785,6.2597898128,48.92,-4.67,49.1423981914,135.15,55.3475,-6.2685,55.7013451229,6.0575,-1.5785,6.2597898128,49.29,-4.69,49.5126266724,134.97
2021-07-31 10:00:00,55.6885,-6.0545,56.016658259,7.6785,-1.7645,7.8786307503,48.01,-4.29,48.2012883645,135.15,56.0485,-6.0745,56.3767141868,7.6785,-1.7645,7.8786307503,48.37,-4.31,48.5616412408,134.97
2021-07-31 10:30:00,55.51,-5.8945,55.8220855061,8.04,-2.1345,8.3185149065,47.47,-3.76,47.6186780581,135.11,55.86,-5.9145,56.1722432368,8.04,-2.1345,8.3185149065,47.82,-3.7800000000000002,47.9691650959,134.93
2021-07-31 11:00:00,53.668,-6.119,54.0157049848,9.378,-2.919,9.8217842065,44.29,-3.2,44.4054512419,134.83,53.998,-6.129,54.3447204887,9.378,-2.919,9.8217842065,44.62,-3.21,44.7353160266,134.65
2021-07-31 11:30:00,53.388,-6.133,53.7391126927,9.478,-2.723,9.8614001541,43.91,-3.41,44.0422092997,134.63,53.718,-6.153,54.0692420235,9.478,-2.723,9.8614001541,44.24,-3.43,44.3727675495,134.44
2021-07-31 12:00:00,52.253,-6.458,52.6505628935,10.843,-3.158,11.2935208416,41.41,-3.3,41.5412818772,134.63,52.563,-6.468,52.9594561245,10.843,-3.158,11.2935208416,41.72,-3.31,41.8510991492,134.44
2021-07-31 12:30:00,51.63,-6.6535,52.0569492215,13.29,-3.5835,13.7646493689,38.34,-3.07,38.4627157128,134.63,51.92,-6.6635,52.3458559224,13.29,-3.5835,13.7646493689,38.63,-3.08,38.7525908811,134.44
2021-07-31 13:00:00,50.7545,-6.8685,51.2171412957,11.2845,-3.5985,11.8443717647,39.47,-3.27,39.6052244028,134.54,51.0345,-6.8885000000000005,51.4972972349,11.2845,-3.5985,11.8443717647,39.75,-3.29,39.8859198214,134.36
2021-07-31 13:30:00,50.9995,-6.9685,51.4733813976,9.8295,-2.7785,10.2146528331,41.17,-4.19,41.3826654531,134.42,51.3095,-6.9885,51.7832397837,9.8295,-2.7785,10.2146528331,41.48,-4.21,41.6930989493,134.24
2021-07-31 14:00:00,48.986,-7.2675,49.5221642525,11.026,-3.2275,11.4886653816,37.96,-4.04,38.1743788424,134.7,49.276,-7.2875,49.8119647499,11.026,-3.2275,11.4886653816,38.25,-4.06,38.4648683866,134.53
2021-07-31 14:30:00,48.444,-7.28,48.9879529681,10.754,-3.11,11.1946690885,37.69,-4.17,37.9199815401,134.79,48.704,-7.3,49.2480417479,10.754,-3.11,11.1946690885,37.95,-4.19,38.180605024,134.61
2021-07-31 15:00:00,47.7175,-7.238,48.2633240696,8.6975,-2.968,9.1899690016,39.02,-4.27,39.2529400173,134.85,48.0175,-7.258,48.5629372078,8.6975,-2.968,9.1899690016,39.32,-4.29,39.5533374066,134.67
2021-07-31 15:30:00,49.185,-7.3785,49.7353645533,8.365,-2.3385,8.6857243365,40.82,-5.04,41.1299647459,134.74,49.485,-7.4085,50.0364976517,8.365,-2.3385,8.6857243365,41.12,-5.07,41.431380619,134.56
2021-07-31 16:00:00,49.833,-7.5205,50.3972797803,8.333,-2.4805,8.6943527217,41.5,-5.04,41.8049231551,135.0,50.123,-7.5504999999999995,50.6885113142,8.333,-2.4805,8.6943527217,41.79,-5.07,42.0964250264,134.82
2021-07-31 16:30:00,51.298,-7.378,51.8258592596,6.678,-1.928,6.9507458592999996,44.62,-5.45,44.9516062004,135.05,51.628,-7.408,52.1567718326,6.678,-1.928,6.9507458592999996,44.95,-5.48,45.2828102043,134.88
2021-07-31 17:00:00,54.338,-6.78,54.7593521145,4.938,-1.5,5.1607987754,49.4,-5.28,49.681368741200004,135.05,54.708,-6.8100000000000005,55.1302218751,4.938,-1.5,5.1607987754,49.77,-5.31,50.0524624769,134.88
2021-07-31 17:30:00,56.099,-6.645,56.491183613,5.549,-1.545,5.7600717009,50.55,-5.1,50.8066186633,135.0,56.469,-6.665,56.8609724328,5.549,-1.545,5.7600717009,50.92,-5.12,51.1767603508,134.82
2021-07-31 18:00:00,56.5715,-6.7655,56.974613667,8.9015,-1.1355,8.9736315113,47.67,-5.63,48.0013103988,135.0,56.9515,-6.7955,57.3554894714,8.9015,-1.1355,8.9736315113,48.05,-5.66,48.3822085068,134.82
2021-07-31 18:30:00,58.2255,-5.664,58.5003397106,27.0055,2.916,27.1624757018,31.22,-8.58,32.377535422,135.17,58.4555,-5.714,58.7341065842,27.0055,2.916,27.1624757018,31.45,-8.63,32.6125650632,134.99
2021-07-31 19:00:00,58.1585,-5.7585,58.442890453,26.0385,3.2015000000000002,26.2345780317,32.12,-8.96,33.346304143,135.67,58.3985,-5.8085,58.686654995,26.0385,3.2015000000000002,26.2345780317,32.36,-9.01,33.5909169271,135.49
2021-07-31 19:30:00,58.537,-5.835,58.8270991466,25.827,3.205,26.0251023821,32.71,-9.04,33.9362004355,135.59,58.777,-5.885,59.070880762,25.827,3.205,26.0251023821,32.95,-9.09,34.1808513645,135.41
2021-07-31 20:00:00,57.9645,-6.366,58.3130278433,20.7845,2.724,20.9622426341,37.18,-9.09,38.2750636838,135.83,58.2145,-6.426,58.5680927319,20.7845,2.724,20.9622426341,37.43,-9.15,38.5321605935,135.64
2021-07-31 20:30:00,56.4285,-7.382,56.9093097503,2.8185000000000002,-0.862,2.9473693779000003,53.61,-6.52,54.0050229145,135.7,56.8385,-7.422,57.3210359837,2.8185000000000002,-0.862,2.9473693779000003,54.02,-6.5600000000000005,54.4168540068,135.51
2021-07-31 21:00:00,55.747,-7.335,56.2274864635,2.567,-0.195,2.5743958515000003,53.18,-7.14,53.6571710026,135.23,56.147,-7.375,56.6292877758,2.567,-0.195,2.5743958515000003,53.58,-7.18,54.0589382064,135.05
2021-07-31 21:30:00,55.395,-7.5440000000000005,55.9063320296,2.385,0.016,2.3850536682,53.01,-7.5600000000000005,53.5463696248,135.23,55.785,-7.604,56.300861814,2.385,0.016,2.3850536682,53.4,-7.62,53.9409343634,135.05
2021-07-31 22:00:00,54.3495,-8.1555,54.9579869582,2.4695,-0.2255,2.4797742841,51.88,-7.93,52.4825618658,135.56,54.7395,-8.1955,55.3496077719,2.4695,-0.2255,2.4797742841,52.27,-7.97,52.8741316714,135.37
2021-07-31 22:30:00,51.901,-8.8905,52.6569538736,2.6710000000000003,-0.36050000000000004,2.6952182194,49.23,-8.53,49.9635246955,135.47,52.261,-8.9505,53.0219159523,2.6710000000000003,-0.36050000000000004,2.6952182194,49.59,-8.59,50.3284829893,135.28
2021-07-31 23:00:00,49.2065,-9.3615,50.0890938678,2.8465,-0.48150000000000004,2.8869368715,46.36,-8.88,47.2027965273,135.68,49.5565,-9.4115,50.4422741805,2.8465,-0.48150000000000004,2.8869368715,46.71,-8.93,47.5559565144,135.5
2021-07-31 23:30:00,46.1895,-9.916,47.2418984192,2.8795,-0.516,2.9253677119,43.31,-9.4,44.3183494729,135.88,46.5195,-9.975999999999999,47.5771421614,2.8795,-0.516,2.9253677119,43.64,-9.46,44.6535687264,135.7
2021-08-01 00:00:00,43.615,-10.3755,44.832122694,2.775,-0.41550000000000004,2.8059339354,40.84,-9.96,42.0369742013,136.09,43.915,-10.4255,45.1355544471,2.775,-0.41550000000000004,2.8059339354,41.14,-10.01,42.3402845999,135.91
2021-08-01 00:30:00,41.835,-10.41,43.1107332923,2.865,-0.31,2.8817225751,38.97,-10.1,40.2575570545,135.45,42.125,-10.49,43.4114699705,2.865,-0.31,2.8817225751,39.26,-10.18,40.5583530238,135.27
2021-08-01 01:00:00,40.5345,-10.43,41.854875346200004,2.3545,-0.15,2.3592732462,38.18,-10.28,39.5397369743,135.75,40.8145,-10.49,42.1409956011,2.3545,-0.15,2.3592732462,38.46,-10.34,39.8257102887,135.56
2021-08-01 01:30:00,39.349,-10.5735,40.7448487941,2.489,-0.2235,2.4990144557000002,36.86,-10.35,38.2855338215,136.44,39.619,-10.6335,41.0211711589,2.489,-0.2235,2.4990144557000002,37.13,-10.41,38.5617038005,136.25
2021-08-01 02:00:00,38.982,-10.6285,40.4049667275,2.502,-0.2585,2.5153183198,36.48,-10.37,37.9252857603,136.44,39.252,-10.6885,40.6812430519,2.502,-0.2585,2.5153183198,36.75,-10.43,38.2014057333,136.25
2021-08-01 02:30:00,38.3765,-10.7505,39.8538455171,2.4865,-0.0405,2.4868298092,35.89,-10.71,37.453921023,137.04,38.6465,-10.8205,40.1327196001,2.4865,-0.0405,2.4868298092,36.16,-10.78,37.732664894,136.85
2021-08-01 03:00:00,37.3505,-10.819,38.885866471599996,2.4505,-0.059000000000000004,2.4512101603,34.9,-10.76,36.5210569398,137.04,37.6005,-10.869,39.1399126372,2.4505,-0.059000000000000004,2.4512101603,35.15,-10.81,36.7747005426,136.85
2021-08-01 03:30:00,37.0305,-10.744,38.5576382349,2.0705,0.216,2.0817363546,34.96,-10.96,36.6377291873,136.85,37.3005,-10.804,38.8336673036,2.0705,0.216,2.0817363546,35.23,-11.02,36.9133214436,136.66
2021-08-01 04:00:00,36.7615,-10.7265,38.2944602325,2.0715,0.1935,2.0805178442,34.69,-10.92,36.3681522764,136.37,37.0115,-10.7865,38.5512608678,2.0715,0.1935,2.0805178442,34.94,-10.98,36.624636517,136.18
2021-08-01 04:30:00,36.5295,-10.913,38.124768055,2.1295,0.047,2.1300186032,34.4,-10.96,36.1037615769,136.37,36.7795,-10.973,38.3814844587,2.1295,0.047,2.1300186032,34.65,-11.02,36.3601828928,136.18
2021-08-01 05:00:00,36.511,-10.877,38.0967485489,2.031,0.093,2.0331281317,34.48,-10.97,36.1830250256,136.51,36.771,-10.937,38.3630604879,2.031,0.093,2.0331281317,34.74,-11.03,36.4489848967,136.32
2021-08-01 05:30:00,36.6245,-10.7715,38.1756363732,1.9845000000000002,0.28850000000000003,2.0053609401,34.64,-11.06,36.3627996722,136.51,36.8745,-10.8315,38.4324100532,1.9845000000000002,0.28850000000000003,2.0053609401,34.89,-11.12,36.6192094399,136.32
2021-08-01 06:00:00,36.7575,-10.5995,38.2552376349,2.0075,0.1705,2.0147274009,34.75,-10.77,36.3807009278,136.34,37.0175,-10.6595,38.5216854058,2.0075,0.1705,2.0147274009,35.01,-10.83,36.6468143227,136.16
2021-08-01 06:30:00,37.946,-10.2425,39.3040420599,2.176,-0.1825,2.1836396795,35.77,-10.06,37.1577246343,136.07,38.196,-10.2925,39.5584374344,2.176,-0.1825,2.1836396795,36.02,-10.11,37.4119299155,135.89
2021-08-01 07:00:00,38.87,-10.3215,40.2170394516,2.44,-0.29150000000000004,2.4573506567,36.43,-10.03,37.785523683,136.07,39.15,-10.3815,40.5030621342,2.44,-0.29150000000000004,2.4573506567,36.71,-10.09,38.07140922,135.89
2021-08-01 07:30:00,40.6765,-9.9745,41.8815986144,2.9265,-0.34450000000000003,2.9467070604,37.75,-9.63,38.9589450576,135.77,40.9565,-10.0345,42.1678323192,2.9265,-0.34450000000000003,2.9467070604,38.03,-9.69,39.2450888647,135.59
2021-08-01 08:00:00,42.589,-9.47,43.6291625063,4.869,-0.55,4.899965408,37.72,-8.92,38.7603508756,135.77,42.869,-9.51,43.9111746711,4.869,-0.55,4.899965408,38.0,-8.96,39.0420491266,135.59
2021-08-01 08:30:00,45.591,-8.8605,46.4440280472,4.811,-0.6105,4.8495805231,40.78,-8.25,41.6061401719,136.31,45.891,-8.9105,46.7480576201,4.811,-0.6105,4.8495805231,41.08,-8.3,41.9100990216,136.13
2021-08-01 09:00:00,49.0425,-8.0475,49.6983808841,5.2425,-1.3275000000000001,5.4079628789,43.8,-6.72,44.3125083921,135.84,49.3625,-8.0775,50.0190205072,5.2425,-1.3275000000000001,5.4079628789,44.12,-6.75,44.6333608414,135.66
2021-08-01 09:30:00,51.605,-7.7265,52.1802149023,7.525,-1.7965,7.7364744716,44.08,-5.93,44.4770873597,135.7,51.935,-7.7565,52.5110228166,7.525,-1.7965,7.7364744716,44.41,-5.96,44.8081432331,135.51
2021-08-01 10:00:00,54.042,-7.34,54.5381826247,9.062,-2.33,9.3567485806,44.98,-5.01,45.2581539615,136.15,54.372,-7.35,54.8665370148,9.062,-2.33,9.3567485806,45.31,-5.02,45.5872405394,135.96
2021-08-01 10:30:00,55.516,-6.8260000000000005,55.9340730861,6.176,-1.736,6.4153466001,49.34,-5.09,49.6018517799,135.09,55.896,-6.846,56.3136797945,6.176,-1.736,6.4153466001,49.72,-5.11,49.9819017245,134.91
2021-08-01 11:00:00,55.205,-6.5815,55.5959366074,18.475,-0.3215,18.4777971428,36.73,-6.26,37.2596363375,135.09,55.495,-6.6215,55.8886328984,18.475,-0.3215,18.4777971428,37.02,-6.3,37.5522356192,134.91
2021-08-01 11:30:00,53.4605,-6.538,53.8588015486,25.0205,-0.6880000000000001,25.0299573362,28.44,-5.85,29.0354283592,135.09,53.6705,-6.568,54.0708904518,25.0205,-0.6880000000000001,25.0299573362,28.65,-5.88,29.2471690938,134.91
2021-08-01 12:00:00,53.2015,-6.466,53.5929916897,22.4315,-0.23600000000000002,22.4327414341,30.77,-6.23,31.394359366,134.9,53.4315,-6.496,53.8249311031,22.4315,-0.23600000000000002,22.4327414341,31.0,-6.26,31.625742679,134.72
2021-08-01 12:30:00,52.94,-6.114,53.2918811453,26.39,-0.674,26.3986055692,26.55,-5.44,27.1015885143,135.06,53.13,-6.134,53.4829211618,26.39,-0.674,26.3986055692,26.74,-5.46,27.2917423409,134.87
2021-08-01 13:00:00,54.228,-5.663,54.5228901747,24.138,0.247,24.1392637212,30.09,-5.91,30.6649017608,135.12,54.448,-5.693,54.744816677,24.138,0.247,24.1392637212,30.31,-5.94,30.8865618028,134.94
2021-08-01 13:30:00,53.101,-6.277,53.4707109547,15.771,-1.577,15.849648892,37.33,-4.7,37.6247112946,135.24,53.361,-6.297,53.7312621292,15.771,-1.577,15.849648892,37.59,-4.72,37.8851752009,135.06
2021-08-01 14:00:00,51.8505,-6.9115,52.3091118497,10.7605,-2.6715,11.0871670187,41.09,-4.24,41.3081795774,134.8,52.1705,-6.9315,52.628953652,10.7605,-2.6715,11.0871670187,41.41,-4.26,41.6285442935,134.62
2021-08-01 14:30:00,49.2055,-7.309,49.7453787929,12.3055,-3.159,12.7045114526,36.9,-4.15,37.1326338953,134.91,49.4855,-7.329,50.0252831201,12.3055,-3.159,12.7045114526,37.18,-4.17,37.4131166839,134.73
2021-08-01 15:00:00,46.473,-7.813,47.1251811455,17.483,-4.703,18.104515956,28.99,-3.11,29.1563406483,134.91,46.693,-7.823,47.3438018963,17.483,-4.703,18.104515956,29.21,-3.12,29.3761552964,134.73
2021-08-01 15:30:00,43.7955,-8.3325,44.5811213015,18.0655,-5.6825,18.9381386757,25.73,-2.65,25.8661052345,134.76,43.9855,-8.3325,44.7677871521,18.0655,-5.6825,18.9381386757,25.92,-2.65,26.055112742,134.58
2021-08-01 16:00:00,43.294,-8.334,44.0888420351,17.324,-5.514,18.1803512617,25.97,-2.8200000000000003,26.1226587468,134.95,43.484,-8.344,44.2773146431,17.324,-5.514,18.1803512617,26.16,-2.83,26.3126300472,134.77
2021-08-01 16:30:00,44.8205,-8.155,45.5563524138,16.2505,-4.965,16.9920562396,28.57,-3.19,28.7475390251,134.87,45.0205,-8.155,45.7531359062,16.2505,-4.965,16.9920562396,28.77,-3.19,28.9463123731,134.69
2021-08-01 17:00:00,45.604,-7.8855,46.2807295345,13.934,-4.5055,14.6443124198,31.67,-3.38,31.8498555727,134.87,45.844,-7.9055,46.520632694,13.934,-4.5055,14.6443124198,31.91,-3.4,32.0906232411,134.69
2021-08-01 17:30:00,47.8335,-7.7735,48.46102583,12.6235,-3.9135,13.2162110493,35.21,-3.86,35.4209500155,135.08,48.0935,-7.7835,48.7192735424,12.6235,-3.9135,13.2162110493,35.47,-3.87,35.6804960728,134.9
2021-08-01 18:00:00,50.86,-7.559,51.4186549902,11.06,-3.3689999999999998,11.561736937,39.8,-4.19,40.0199462768,135.08,51.15,-7.569,51.7069846442,11.06,-3.3689999999999998,11.561736937,40.09,-4.2,40.3094046098,134.9
2021-08-01 18:30:00,53.904,-7.0955,54.3689924153,8.894,-2.5755,9.2593971861,45.01,-4.52,45.236384692,135.15,54.244,-7.1255,54.7100017022,8.894,-2.5755,9.2593971861,45.35,-4.55,45.5776809414,134.96
2021-08-01 19:00:00,55.618,-6.7285,56.0235185993,6.258,-1.9185,6.5454721946,49.36,-4.8100000000000005,49.5938070731,135.22,55.988,-6.7385,56.3920519777,6.258,-1.9185,6.5454721946,49.73,-4.82,49.9630393391,135.04
2021-08-01 19:30:00,56.2145,-6.7285,56.6157462417,4.5445,-1.4885000000000002,4.7820615324,51.67,-5.24,51.9350219024,134.64,56.6045,-6.7685,57.0077364267,4.5445,-1.4885000000000002,4.7820615324,52.06,-5.28,52.3270675655,134.47
2021-08-01 20:00:00,56.5445,-6.691,56.9390021097,3.9845,-1.341,4.2041076639,52.56,-5.35,52.8315824105,134.64,56.9445,-6.711,57.3385873671,3.9845,-1.341,4.2041076639,52.96,-5.37,53.2315554911,134.47
2021-08-01 20:30:00,56.809,-6.807,57.2153627097,3.649,-1.137,3.8220374148,53.16,-5.67,53.4615235473,134.97,57.209,-6.837,57.6160936718,3.649,-1.137,3.8220374148,53.56,-5.7,53.8624507426,134.79
2021-08-01 21:00:00,56.736,-6.728,57.1335250094,3.5060000000000002,-0.518,3.5440598189,53.23,-6.21,53.5910160381,134.97,57.146,-6.748,57.5430345046,3.5060000000000002,-0.518,3.5440598189,53.64,-6.23,54.0005787006,134.79
2021-08-01 21:30:00,56.8255,-6.819,57.2331740449,3.3955,-0.139,3.3983438981000003,53.43,-6.68,53.8459589942,135.44,57.2355,-6.869,57.6462108143,3.3955,-0.139,3.3983438981000003,53.84,-6.73,54.258994646,135.26
2021-08-01 22:00:00,56.2665,-7.1225,56.7155095939,3.6165000000000003,0.4975,3.6505586559000003,52.65,-7.62,53.1985610708,135.44,56.6665,-7.1625,57.1173671356,3.6165000000000003,0.4975,3.6505586559000003,53.05,-7.66,53.600168843,135.26
2021-08-01 22:30:00,54.41,-7.333,54.901921542,3.63,0.547,3.6709820212,50.78,-7.88,51.387768972800004,136.22,54.8,-7.373,55.2937711591,3.63,0.547,3.6709820212,51.17,-7.92,51.7792941242,136.04
2021-08-01 23:00:00,51.0755,-7.791,51.6662983119,3.4855,0.559,3.5300412533000003,47.59,-8.35,48.316980452,136.25,51.4455,-7.841,52.039607524,3.4855,0.559,3.5300412533000003,47.96,-8.4,48.6900564797,136.07
2021-08-01 23:30:00,48.072,-8.2095,48.7679513026,3.372,0.1705,3.3763077837,44.7,-8.38,45.4787246963,135.68,48.402,-8.2495,49.0999781492,3.372,0.1705,3.3763077837,45.03,-8.42,45.8104496813,135.5
2021-08-02 00:00:00,45.4585,-8.5225,46.2504943595,3.1985,0.1375,3.2014541227,42.26,-8.66,43.1381872591,135.92,45.7785,-8.5825,46.5760707714,3.1985,0.1375,3.2014541227,42.58,-8.72,43.4637182027,135.73
2021-08-02 00:30:00,43.67,-8.8445,44.5566390143,3.2,0.025500000000000002,3.2001015999,40.47,-8.87,41.4306384213,136.29,43.99,-8.8945,44.8801986432,3.2,0.025500000000000002,3.2001015999,40.79,-8.92,41.7539279589,136.1
2021-08-02 01:00:00,42.064,-8.992,43.0143715518,3.064,0.338,3.0825865762,39.0,-9.33,40.1004850345,136.29,42.344,-9.032,43.2965513638,3.064,0.338,3.0825865762,39.28,-9.37,40.3821160912,136.1
2021-08-02 01:30:00,41.009,-9.4755,42.089466393,3.089,0.23450000000000001,3.097888192,37.92,-9.71,39.1434605011,136.26,41.299,-9.5355,42.3855300928,3.089,0.23450000000000001,3.097888192,38.21,-9.77,39.4392824478,136.1
2021-08-02 02:00:00,40.634,-9.4365,41.7153387647,3.084,0.3835,3.1077529262,37.55,-9.82,38.8128187588,136.75,40.924,-9.4965,42.011394743,3.084,0.3835,3.1077529262,37.84,-9.88,39.1085668364,136.57
2021-08-02 02:30:00,40.243,-9.567,41.364556543,2.863,0.373,2.8871955251,37.38,-9.94,38.6790382507,136.69,40.523,-9.617,41.6485320029,2.863,0.373,2.8871955251,37.66,-9.99,38.9624909368,136.5
2021-08-02 03:00:00,39.672,-9.475,40.7877825948,2.742,0.655,2.8191468567999998,36.93,-10.13,38.294148378,136.69,39.952,-9.525,41.0717412463,2.742,0.655,2.8191468567999998,37.21,-10.18,38.5774091924,136.5
2021-08-02 03:30:00,39.369,-9.578,40.5173573299,2.469,0.632,2.5486045201,36.9,-10.21,38.2864741129,136.56,39.639,-9.638,40.7938888193,2.469,0.632,2.5486045201,37.17,-10.27,38.5626995943,136.37
2021-08-02 04:00:00,39.269,-9.5055,40.4030802198,2.379,0.6445000000000001,2.4647558195,36.89,-10.15,38.2608755781,136.56,39.549,-9.5555,40.6869878616,2.379,0.6445000000000001,2.4647558195,37.17,-10.2,38.5441162825,136.37
2021-08-02 04:30:00,39.503,-9.399000000000001,40.6057657236,2.223,0.651,2.3163613708,37.28,-10.05,38.6108909506,136.51,39.783,-9.459,40.8920502054,2.223,0.651,2.3163613708,37.56,-10.11,38.8968597704,136.32
2021-08-02 05:00:00,39.602,-9.268,40.6720325039,2.232,0.632,2.3197517109,37.37,-9.9,38.6591114745,136.75,39.882,-9.318,40.9560624084,2.232,0.632,2.3197517109,37.65,-9.95,38.9425859439,136.56
2021-08-02 05:30:00,40.8485,-9.0065,41.8296186272,2.1485,0.5835,2.2263253356,38.7,-9.59,39.8705166759,136.58,41.1385,-9.0565,42.12358454,2.1485,0.5835,2.2263253356,38.99,-9.64,40.1640349069,136.39
2021-08-02 06:00:00,42.0445,-8.493500000000001,42.893816833,2.1045,0.4965,2.1622748438,39.94,-8.99,40.9392684351,136.46,42.3445,-8.5435,43.1977785598,2.1045,0.4965,2.1622748438,40.24,-9.04,41.2429290909,136.28
2021-08-02 06:30:00,46.9055,-6.6370000000000005,47.3727316,2.3755,0.243,2.3878964069,44.53,-6.88,45.0583543863,136.35,47.2455,-6.677,47.7149829639,2.3755,0.243,2.3878964069,44.87,-6.92,45.4004768697,136.15
2021-08-02 07:00:00,50.173,-5.479,50.4712727202,2.9130000000000003,-0.129,2.9158549347,47.26,-5.35,47.5618555147,136.35,50.523,-5.499,50.8213786708,2.9130000000000003,-0.129,2.9158549347,47.61,-5.37,47.9118878776,136.15
2021-08-02 07:30:00,54.465,-3.879,54.6029565683,3.225,-0.229,3.2331201648,51.24,-3.65,51.3698364802,136.25,54.855,-3.8890000000000002,54.9926844771,3.225,-0.229,3.2331201648,51.63,-3.66,51.7595643336,136.06
2021-08-02 08:00:00,57.8845,-2.2995,57.9301565724,4.2745,-0.6395000000000001,4.3220724774,53.61,-1.6600000000000001,53.6356942716,135.26,58.2845,-2.2995,58.3298434808,4.2745,-0.6395000000000001,4.3220724774,54.01,-1.6600000000000001,54.0355040691,135.07
2021-08-02 08:30:00,61.7295,-0.398,61.7307830361,4.7295,-0.778,4.7930631385,57.0,0.38,57.0012666526,133.57,62.1695,-0.398,62.1707739557,4.7295,-0.778,4.7930631385,57.44,0.38,57.44125695,133.39
