Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-02 09:00:00,64.023,0.484,64.0248294414,5.973,-0.876,6.0368953113,58.05,1.3599999999999999,58.0659289084,133.57,64.463,0.504,64.4649702164,5.973,-0.876,6.0368953113,58.49,1.38,58.506277441,133.39
2021-08-02 09:30:00,62.8025,0.6195,62.8055553793,6.9025,-1.1905000000000001,7.0044126449,55.9,1.81,55.9292955436,133.24,63.2425,0.6395000000000001,63.2457331881,6.9025,-1.1905000000000001,7.0044126449,56.34,1.83,56.3697126124,133.06
2021-08-02 10:00:00,55.2785,-0.647,55.2822862339,6.8885000000000005,-1.327,7.0151522614,48.39,0.68,48.3947776108,133.07,55.6385,-0.627,55.6420327742,6.8885000000000005,-1.327,7.0151522614,48.75,0.7000000000000001,48.755025382,132.89
2021-08-02 10:30:00,52.815,-0.5815,52.8182010982,6.185,-1.1715,6.2949692017,46.63,0.59,46.6337324262,133.43,53.225,-0.5515,53.2278571544,6.185,-1.1715,6.2949692017,47.04,0.62,47.0440857069,133.25
2021-08-02 11:00:00,7.396,-1.8559999999999999,7.6253230751,7.396,-1.456,7.5379540991,0.0,-0.4,0.4,133.37,7.396,-1.826,7.6180766602,7.396,-1.456,7.5379540991,0.0,-0.37,0.37,133.19
2021-08-02 11:30:00,21.323,-2.7880000000000003,21.5044942512,21.323,-2.368,21.4540847626,0.0,-0.42,0.42,133.66,21.323,-2.708,21.4942688408,21.323,-2.368,21.4540847626,0.0,-0.34,0.34,133.4
2021-08-02 12:00:00,31.7135,-1.392,31.7440348136,31.7135,-0.972,31.7283921157,0.0,-0.42,0.42,133.85,31.7135,-1.322,31.7410422994,31.7135,-0.972,31.7283921157,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 12:30:00,30.152,-1.3045,30.1802058351,30.152,-0.8845000000000001,30.1649704832,0.0,-0.42,0.42,133.9,30.152,-1.2245,30.1768537832,30.152,-0.8845000000000001,30.1649704832,0.0,-0.34,0.34,92.4
2021-08-02 13:00:00,30.3765,-1.107,30.3966643112,30.3765,-0.687,30.3842676603,0.0,-0.42,0.42,133.98,30.3765,-1.037,30.394195519,30.3765,-0.687,30.3842676603,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 13:30:00,21.4645,-0.2305,21.4657375951,21.4645,0.1895,21.465336487,0.0,-0.42,0.42,134.21,21.4645,-0.1605,21.465100058,21.4645,0.1895,21.465336487,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 14:00:00,18.9635,0.40750000000000003,18.967877807,18.9635,0.8275,18.9815459987,0.0,-0.42,0.42,134.21,18.9635,0.48750000000000004,18.9697651145,18.9635,0.8275,18.9815459987,0.0,-0.34,0.34,92.4
2021-08-02 14:30:00,17.536,0.20850000000000002,17.5372394706,17.536,0.6285000000000001,17.5472592803,0.0,-0.42,0.42,134.16,17.536,0.2785,17.5382113755,17.536,0.6285000000000001,17.5472592803,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 15:00:00,11.9635,-0.508,11.9742806151,11.9635,-0.088,11.9638236467,0.0,-0.42,0.42,134.27,11.9635,-0.438,11.9715152028,11.9635,-0.088,11.9638236467,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 15:30:00,5.345,-1.9155000000000002,5.6778662586,5.345,-1.4955,5.5502743401,0.0,-0.42,0.42,134.15,5.345,-1.8355000000000001,5.6513790574,5.345,-1.4955,5.5502743401,0.0,-0.34,0.34,92.4
2021-08-02 16:00:00,15.7305,0.40700000000000003,15.7357643364,15.7305,0.8270000000000001,15.7522239462,0.0,-0.42,0.42,133.97,15.7305,0.47700000000000004,15.7377304352,15.7305,0.8270000000000001,15.7522239462,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 16:30:00,24.45,-0.2025,24.4508385592,24.45,0.2175,24.4509673888,0.0,-0.42,0.42,134.05,24.45,-0.12250000000000001,24.4503068744,24.45,0.2175,24.4509673888,0.0,-0.34,0.34,92.4
2021-08-02 17:00:00,24.24,-0.117,24.2402823622,24.24,0.303,24.241893676,0.0,-0.42,0.42,134.05,24.24,-0.047,24.2400455651,24.24,0.303,24.241893676,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 17:30:00,25.175,-0.3635,25.1776241383,25.175,0.0565,25.1750634011,0.0,-0.42,0.42,133.81,25.175,-0.28350000000000003,25.1765962205,25.175,0.0565,25.1750634011,0.0,-0.34,0.34,92.4
2021-08-02 18:00:00,25.2865,-0.302,25.2883033486,25.2865,0.11800000000000001,25.2867753233,0.0,-0.42,0.42,133.7,25.2865,-0.232,25.2875642609,25.2865,0.11800000000000001,25.2867753233,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 18:30:00,17.5785,0.5670000000000001,17.5876420037,17.5785,0.987,17.6061873002,0.0,-0.42,0.42,133.92,17.5785,0.647,17.5904028166,17.5785,0.987,17.6061873002,0.0,-0.34,0.34,92.4
2021-08-02 19:00:00,17.0255,0.753,17.0421436225,17.0255,1.173,17.0658600501,0.0,-0.42,0.42,133.79,17.0255,0.8230000000000001,17.0453799972,17.0255,1.173,17.0658600501,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 19:30:00,24.1335,0.0385,24.1335307094,24.1335,0.4585,24.1378550103,0.0,-0.42,0.42,134.07,24.1335,0.1085,24.1337438973,24.1335,0.4585,24.1378550103,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 20:00:00,14.109,-1.6785,14.2084919414,14.109,-1.2585,14.1650168814,0.0,-0.42,0.42,134.29,14.109,-1.5985,14.1992634756,14.109,-1.2585,14.1650168814,0.0,-0.34,0.34,92.4
2021-08-02 20:30:00,4.4975,-1.3005,4.6817525031,4.4975,-0.8805000000000001,4.5828797169,0.0,-0.42,0.42,133.98,4.4975,-1.2305,4.662792779,4.4975,-0.8805000000000001,4.5828797169,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 21:00:00,3.212,-0.7345,3.2949103554,3.212,-0.3145,3.2273602603000002,0.0,-0.42,0.42,134.12,3.212,-0.6545000000000001,3.2780046141,3.212,-0.3145,3.2273602603000002,0.0,-0.34,0.34,92.4
2021-08-02 21:30:00,15.823,-0.395,15.8279295551,15.823,0.015,15.8230071099,0.0,-0.41000000000000003,0.41000000000000003,133.47,15.823,-0.335,15.8265458645,15.823,0.015,15.8230071099,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 22:00:00,22.292,1.1515,22.3217207278,22.292,1.5715,22.3473236932,0.0,-0.42,0.42,133.57,22.292,1.2315,22.3259905995,22.292,1.5715,22.3473236932,0.0,-0.34,0.34,92.4
2021-08-02 22:30:00,4.056,-0.11750000000000001,4.057701597,4.056,0.3125,4.0680206796,0.0,-0.43,0.43,134.0,4.056,-0.0375,4.0561733506,4.056,0.3125,4.0680206796,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 23:00:00,2.01,0.24350000000000002,2.0246955944,2.01,0.6635,2.1166795341,0.0,-0.42,0.42,134.53,2.01,0.3135,2.0343014157,2.01,0.6635,2.1166795341,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-02 23:30:00,2.0925,0.2175,2.1037733956,2.0925,0.6475000000000001,2.1903909468,0.0,-0.43,0.43,134.79,2.0925,0.28750000000000003,2.1121582564,2.0925,0.6475000000000001,2.1903909468,0.0,-0.36,0.36,92.4
2021-08-03 00:00:00,2.2995,0.297,2.3186007095,2.2995,0.727,2.4116859767,0.0,-0.43,0.43,135.76,2.2995,0.377,2.3301994013,2.2995,0.727,2.4116859767,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 00:30:00,2.3609999999999998,0.3075,2.3809404129000002,2.3609999999999998,0.7375,2.4735050536,0.0,-0.43,0.43,135.64,2.3609999999999998,0.3775,2.3909887599,2.3609999999999998,0.7375,2.4735050536,0.0,-0.36,0.36,92.4
2021-08-03 01:00:00,2.4355,0.28500000000000003,2.4521185228,2.4355,0.715,2.5382839183,0.0,-0.43,0.43,135.86,2.4355,0.365,2.4626987737,2.4355,0.715,2.5382839183,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 01:30:00,2.5300000000000002,0.2585,2.543171691,2.5300000000000002,0.6885,2.622009201,0.0,-0.43,0.43,135.61,2.5300000000000002,0.3385,2.5525442699000003,2.5300000000000002,0.6885,2.622009201,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 02:00:00,2.3535,0.28950000000000004,2.3712386004,2.3535,0.7195,2.461024685,0.0,-0.43,0.43,135.65,2.3535,0.35950000000000004,2.3807987105,2.3535,0.7195,2.461024685,0.0,-0.36,0.36,92.4
2021-08-03 02:30:00,2.1015,0.2805,2.1201373776,2.1015,0.7105,2.2183580640000002,0.0,-0.43,0.43,135.96,2.1015,0.36050000000000004,2.1321966373,2.1015,0.7105,2.2183580640000002,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 03:00:00,2.079,0.1005,2.0814276951,2.079,0.5405,2.1481110888,0.0,-0.44,0.44,135.93,2.079,0.18050000000000002,2.0868208476,2.079,0.5405,2.1481110888,0.0,-0.36,0.36,92.4
2021-08-03 03:30:00,2.0995,-0.155,2.1052138252,2.0995,0.275,2.1174336471,0.0,-0.43,0.43,136.46,2.0995,-0.085,2.1012199433,2.0995,0.275,2.1174336471,0.0,-0.36,0.36,92.4
2021-08-03 04:00:00,2.1275,0.0045000000000000005,2.1275047591,2.1275,0.4445,2.173438865,0.0,-0.44,0.44,136.5,2.1275,0.0845,2.1291774233,2.1275,0.4445,2.173438865,0.0,-0.36,0.36,92.4
2021-08-03 04:30:00,2.2375,-0.14450000000000002,2.2421611227,2.2375,0.28550000000000003,2.2556410397,0.0,-0.43,0.43,136.52,2.2375,-0.0645,2.2384294718,2.2375,0.28550000000000003,2.2556410397,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 05:00:00,2.2575,-0.17250000000000001,2.2640809394,2.2575,0.2575,2.2721383101,0.0,-0.43,0.43,136.52,2.2575,-0.10250000000000001,2.2598257676,2.2575,0.2575,2.2721383101,0.0,-0.36,0.36,92.4
2021-08-03 05:30:00,2.0155,-0.1625,2.0220401826,2.0155,0.2775,2.034513824,0.0,-0.44,0.44,136.55,2.0155,-0.0825,2.0171877701,2.0155,0.2775,2.034513824,0.0,-0.36,0.36,92.4
2021-08-03 06:00:00,2.0295,-0.022500000000000003,2.029624719,2.0295,0.41750000000000004,2.0719981902,0.0,-0.44,0.44,136.97,2.0295,0.0575,2.0303143845,2.0295,0.41750000000000004,2.0719981902,0.0,-0.36,0.36,92.4
2021-08-03 06:30:00,2.2355,0.0405,2.2358668341,2.2355,0.48050000000000004,2.2865564721,0.0,-0.44,0.44,136.97,2.2355,0.12050000000000001,2.2387452959,2.2355,0.48050000000000004,2.2865564721,0.0,-0.36,0.36,92.4
2021-08-03 07:00:00,2.6654999999999998,-0.442,2.7018982679,2.6654999999999998,-0.002,2.6655007503,0.0,-0.44,0.44,137.37,2.6654999999999998,-0.362,2.6899691913,2.6654999999999998,-0.002,2.6655007503,0.0,-0.36,0.36,92.4
2021-08-03 07:30:00,3.707,-0.7425,3.780628949,3.707,-0.3125,3.7201485521,0.0,-0.43,0.43,136.87,3.707,-0.6725,3.767506503,3.707,-0.3125,3.7201485521,0.0,-0.36,0.36,92.4
2021-08-03 08:00:00,5.314,-1.357,5.4845277828,5.314,-0.937,5.395976742,0.0,-0.42,0.42,135.47,5.314,-1.2770000000000001,5.4652836157,5.314,-0.937,5.395976742,0.0,-0.34,0.34,92.4
2021-08-03 08:30:00,7.625,-1.7810000000000001,7.8302353732,7.625,-1.361,7.7455113453,0.0,-0.42,0.42,134.62,7.625,-1.7109999999999999,7.8146110588,7.625,-1.361,7.7455113453,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 09:00:00,10.009,-2.4715,10.309626242,10.009,-2.0515,10.2170804661,0.0,-0.42,0.42,134.62,10.009,-2.4015,10.2930696709,10.009,-2.0515,10.2170804661,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 09:30:00,11.733,-3.1405,12.1460293615,11.733,-2.7105,12.04201392,0.0,-0.43,0.43,134.38,11.733,-3.0605,12.1255906763,11.733,-2.7105,12.04201392,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 10:00:00,12.5085,-3.499,12.9886709578,12.5085,-3.079,12.8818792593,0.0,-0.42,0.42,134.57,12.5085,-3.429,12.9699889456,12.5085,-3.079,12.8818792593,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 10:30:00,13.609,-3.8890000000000002,14.1537698865,13.609,-3.469,14.0441746643,0.0,-0.42,0.42,134.5,13.609,-3.809,14.1319978064,13.609,-3.469,14.0441746643,0.0,-0.34,0.34,92.4
2021-08-03 11:00:00,15.0615,-4.6305,15.7572304832,15.0615,-4.2105,15.6389607231,0.0,-0.42,0.42,134.45,15.0615,-4.5605,15.7368021688,15.0615,-4.2105,15.6389607231,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 11:30:00,13.807,-4.0335,14.3841013362,13.807,-3.6135,14.2720226755,0.0,-0.42,0.42,134.24,13.807,-3.9635,14.3646295201,13.807,-3.6135,14.2720226755,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 12:00:00,14.0365,-4.0995,14.6229009605,14.0365,-3.6695,14.5082239609,0.0,-0.43,0.43,134.71,14.0365,-4.0195,14.60067507,14.0365,-3.6695,14.5082239609,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 12:30:00,13.519,-4.1905,14.1535737978,13.519,-3.7705,14.0349574723,0.0,-0.42,0.42,134.67,13.519,-4.1205,14.1330068015,13.519,-3.7705,14.0349574723,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 13:00:00,15.8765,-5.201,16.7066948631,15.8765,-4.781,16.5807482717,0.0,-0.42,0.42,134.67,15.8765,-5.121,16.6819631114,15.8765,-4.781,16.5807482717,0.0,-0.34,0.34,92.4
2021-08-03 13:30:00,16.727,-5.2975,17.5458267189,16.727,-4.8775,17.4236200386,0.0,-0.42,0.42,134.36,16.727,-5.2275,17.5248191217,16.727,-4.8775,17.4236200386,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 14:00:00,15.3745,-4.6795,16.0708733583,15.3745,-4.2595,15.9536387856,0.0,-0.42,0.42,134.51,15.3745,-4.6095,16.0506305328,15.3745,-4.2595,15.9536387856,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 14:30:00,15.598,-4.569,16.2534108728,15.598,-4.139,16.1378104153,0.0,-0.43,0.43,134.43,15.598,-4.489,16.2311036285,15.598,-4.139,16.1378104153,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 15:00:00,16.3465,-5.3595,17.202683003,16.3465,-4.9395,17.0764962009,0.0,-0.42,0.42,134.61,16.3465,-5.2895,17.1810032449,16.3465,-4.9395,17.0764962009,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 15:30:00,16.5955,-5.7085,17.5498601846,16.5955,-5.2785,17.4147403799,0.0,-0.43,0.43,134.94,16.5955,-5.6185,17.5207922909,16.5955,-5.2785,17.4147403799,0.0,-0.34,0.34,92.4
2021-08-03 16:00:00,14.931000000000001,-4.8115,15.6871059552,14.931000000000001,-4.3915,15.5634197158,0.0,-0.42,0.42,134.94,14.931000000000001,-4.7515,15.6688070143,14.931000000000001,-4.3915,15.5634197158,0.0,-0.36,0.36,92.4
2021-08-03 16:30:00,13.4365,-4.057,14.0356254314,13.4365,-3.627,13.9174229385,0.0,-0.43,0.43,135.03,13.4365,-3.977,14.0127107031,13.4365,-3.627,13.9174229385,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 17:00:00,13.368,-3.912,13.928645591,13.368,-3.492,13.8165657093,0.0,-0.42,0.42,134.86,13.368,-3.842,13.9091476374,13.368,-3.492,13.8165657093,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 17:30:00,30.1405,-1.6135000000000002,30.1836565462,30.1405,-1.1835,30.1637267674,0.0,-0.43,0.43,134.97,30.1405,-1.5335,30.1794857892,30.1405,-1.1835,30.1637267674,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 18:00:00,29.843,-1.392,29.8754466577,29.843,-0.962,29.8585011848,0.0,-0.43,0.43,135.0,29.843,-1.312,29.8718260741,29.843,-0.962,29.8585011848,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 18:30:00,28.21,-1.0125,28.228164238,28.21,-0.5925,28.2162215091,0.0,-0.42,0.42,135.31,28.21,-0.9425,28.2257401364,28.21,-0.5925,28.2162215091,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 19:00:00,26.186,-0.5710000000000001,26.1922247432,26.186,-0.14100000000000001,26.1863796085,0.0,-0.43,0.43,135.28,26.186,-0.491,26.1906028377,26.186,-0.14100000000000001,26.1863796085,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 19:30:00,24.5005,-0.0405,24.5005334738,24.5005,0.3895,24.5035958688,0.0,-0.43,0.43,135.18,24.5005,0.029500000000000002,24.5005177598,24.5005,0.3895,24.5035958688,0.0,-0.36,0.36,92.4
2021-08-03 20:00:00,23.343,0.298,23.3449020773,23.343,0.728,23.354349338,0.0,-0.43,0.43,135.3,23.343,0.378,23.3460603315,23.343,0.728,23.354349338,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 20:30:00,4.8955,-0.41200000000000003,4.9128061482,4.8955,0.018000000000000002,4.8955330915,0.0,-0.43,0.43,135.32,4.8955,-0.332,4.9067447712,4.8955,0.018000000000000002,4.8955330915,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 21:00:00,1.7695,-0.2525,1.7874245439,1.7695,0.1675,1.7774100540000002,0.0,-0.42,0.42,135.32,1.7695,-0.1825,1.7788863089,1.7695,0.1675,1.7774100540000002,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 21:30:00,1.5495,-0.0995,1.5526913731,1.5495,0.3205,1.5822991184,0.0,-0.42,0.42,133.89,1.5495,-0.029500000000000002,1.5497807909999999,1.5495,0.3205,1.5822991184,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 22:00:00,1.5314999999999999,0.199,1.5443747117000002,1.5314999999999999,0.619,1.6518635688,0.0,-0.42,0.42,133.89,1.5314999999999999,0.279,1.5567058971,1.5314999999999999,0.619,1.6518635688,0.0,-0.34,0.34,92.4
2021-08-03 22:30:00,1.5899999999999999,0.0825,1.5921388915999999,1.5899999999999999,0.5025000000000001,1.6675149924000001,0.0,-0.42,0.42,133.98,1.5899999999999999,0.1525,1.5972965442,1.5899999999999999,0.5025000000000001,1.6675149924000001,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 23:00:00,1.491,0.23850000000000002,1.5099547179,1.491,0.6685,1.6340052784,0.0,-0.43,0.43,134.52,1.491,0.3185,1.5246387277,1.491,0.6685,1.6340052784,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-03 23:30:00,1.421,0.23450000000000001,1.4402191673,1.421,0.6645,1.5686941225000002,0.0,-0.43,0.43,134.98,1.421,0.3045,1.4532588379,1.421,0.6645,1.5686941225000002,0.0,-0.36,0.36,92.4
2021-08-04 00:00:00,1.4185,0.2705,1.4440611137000001,1.4185,0.7005,1.5820374521,0.0,-0.43,0.43,135.67,1.4185,0.35050000000000003,1.4611613532,1.4185,0.7005,1.5820374521,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 00:30:00,1.478,0.28500000000000003,1.5052272254,1.478,0.715,1.6418614435999999,0.0,-0.43,0.43,135.95,1.478,0.355,1.5200358548000001,1.478,0.715,1.6418614435999999,0.0,-0.36,0.36,92.4
2021-08-04 01:00:00,1.5425,0.28650000000000003,1.5688812893000001,1.5425,0.7165,1.7007876117,0.0,-0.43,0.43,135.95,1.5425,0.3665,1.5854426827,1.5425,0.7165,1.7007876117,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 01:30:00,1.429,0.28200000000000003,1.4565593019,1.429,0.722,1.6010387253,0.0,-0.44,0.44,136.45,1.429,0.362,1.4741387316,1.429,0.722,1.6010387253,0.0,-0.36,0.36,92.4
2021-08-04 02:00:00,1.407,0.29650000000000004,1.437901683,1.407,0.7265,1.5834933691000002,0.0,-0.43,0.43,136.41,1.407,0.3665,1.4539502227,1.407,0.7265,1.5834933691000002,0.0,-0.36,0.36,92.4
2021-08-04 02:30:00,1.393,0.29350000000000004,1.4235839455,1.393,0.7235,1.5696818945,0.0,-0.43,0.43,136.15,1.393,0.3635,1.4396462239,1.393,0.7235,1.5696818945,0.0,-0.36,0.36,92.4
2021-08-04 03:00:00,1.3585,0.273,1.3856591392,1.3585,0.713,1.5342396325,0.0,-0.44,0.44,136.15,1.3585,0.363,1.4061618861,1.3585,0.713,1.5342396325,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 03:30:00,1.3165,0.2775,1.3454287421,1.3165,0.7075,1.4945663251,0.0,-0.43,0.43,136.18,1.3165,0.34750000000000003,1.3615904303,1.3165,0.7075,1.4945663251,0.0,-0.36,0.36,92.4
2021-08-04 04:00:00,1.297,0.281,1.3270908032,1.297,0.711,1.4790976979,0.0,-0.43,0.43,136.18,1.297,0.35100000000000003,1.3436554618,1.297,0.711,1.4790976979,0.0,-0.36,0.36,92.4
2021-08-04 04:30:00,1.298,0.28550000000000003,1.329027558,1.298,0.7255,1.4869950403,0.0,-0.44,0.44,136.26,1.298,0.3755,1.3512232421,1.298,0.7255,1.4869950403,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 05:00:00,1.3035,0.281,1.3334441308,1.3035,0.711,1.4848007442,0.0,-0.43,0.43,136.26,1.3035,0.35100000000000003,1.3499308316,1.3035,0.711,1.4848007442,0.0,-0.36,0.36,92.4
2021-08-04 05:30:00,1.2525,0.2615,1.2795071317,1.2525,0.7015,1.4355690509,0.0,-0.44,0.44,136.6,1.2525,0.3415,1.2982212831,1.2525,0.7015,1.4355690509,0.0,-0.36,0.36,92.4
2021-08-04 06:00:00,1.3125,0.2565,1.3373288676000001,1.3125,0.6865,1.4811949568,0.0,-0.43,0.43,136.48,1.3125,0.3265,1.3525008318,1.3125,0.6865,1.4811949568,0.0,-0.36,0.36,92.4
2021-08-04 06:30:00,1.7135,-0.034,1.7138372881000001,1.7135,0.406,1.7609424323,0.0,-0.44,0.44,136.37,1.7135,0.046,1.7141173385,1.7135,0.406,1.7609424323,0.0,-0.36,0.36,92.4
2021-08-04 07:00:00,2.521,-0.589,2.5888920410000003,2.521,-0.159,2.5260091053,0.0,-0.43,0.43,135.83,2.521,-0.509,2.5718713032,2.521,-0.159,2.5260091053,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 07:30:00,2.8215,-0.748,2.9189666408,2.8215,-0.318,2.8393637051000002,0.0,-0.43,0.43,135.97,2.8215,-0.678,2.9018177493,2.8215,-0.318,2.8393637051000002,0.0,-0.36,0.36,92.4
2021-08-04 08:00:00,4.097,-1.097,4.2413226711,4.097,-0.667,4.1509394117,0.0,-0.43,0.43,135.76,4.097,-1.017,4.2213384133,4.097,-0.667,4.1509394117,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 08:30:00,6.5125,-1.691,6.7284572712,6.5125,-1.271,6.6353671526,0.0,-0.42,0.42,135.45,6.5125,-1.621,6.7112068401,6.5125,-1.271,6.6353671526,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 09:00:00,8.6275,-2.313,8.9321736016,8.6275,-1.893,8.8327348681,0.0,-0.42,0.42,134.8,8.6275,-2.243,8.914303408,8.6275,-1.893,8.8327348681,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 09:30:00,10.7185,-3.017,11.1350137517,10.7185,-2.597,11.0286287112,0.0,-0.42,0.42,134.54,10.7185,-2.9370000000000003,11.113604782,10.7185,-2.597,11.0286287112,0.0,-0.34,0.34,92.4
2021-08-04 10:00:00,12.4255,-3.713,12.9684007977,12.4255,-3.293,12.854450562,0.0,-0.42,0.42,134.48,12.4255,-3.643,12.9485327064,12.4255,-3.293,12.854450562,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 10:30:00,13.75,-4.233,14.386826926,13.75,-3.813,14.2688986611,0.0,-0.42,0.42,134.22,13.75,-4.163,14.3663867761,13.75,-3.813,14.2688986611,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 11:00:00,12.304,-4.3165,13.0391943098,12.304,-3.8965,12.90624377,0.0,-0.42,0.42,134.22,12.304,-4.2365,13.0129300409,12.304,-3.8965,12.90624377,0.0,-0.34,0.34,92.4
2021-08-04 11:30:00,10.001,-3.9314999999999998,10.7460082473,10.001,-3.5115,10.599558163,0.0,-0.42,0.42,133.95,10.001,-3.8615,10.7205962171,10.001,-3.5115,10.599558163,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 12:00:00,11.719,-4.8535,12.6842982955,11.719,-4.4335,12.5296002829,0.0,-0.42,0.42,134.32,11.719,-4.7735,12.6539030836,11.719,-4.4335,12.5296002829,0.0,-0.34,0.34,92.4
2021-08-04 12:30:00,8.032,-3.363,8.7076284372,8.032,-2.943,8.5541962217,0.0,-0.42,0.42,134.24,8.032,-3.293,8.6808336581,8.032,-2.943,8.5541962217,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 13:00:00,9.1145,-3.1905,9.6567800275,9.1145,-2.7605,9.5233644528,0.0,-0.43,0.43,134.56,9.1145,-3.1105,9.6306448642,9.1145,-2.7605,9.5233644528,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 13:30:00,11.551,-3.821,12.1665788947,11.551,-3.401,12.0412790849,0.0,-0.42,0.42,134.79,11.551,-3.751,12.1447767373,11.551,-3.401,12.0412790849,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 14:00:00,11.5765,-4.035,12.2595504506,11.5765,-3.615,12.1278018309,0.0,-0.42,0.42,134.62,11.5765,-3.965,12.2366897995,11.5765,-3.615,12.1278018309,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 14:30:00,8.7685,-3.898,9.5958843391,8.7685,-3.468,9.429401691,0.0,-0.43,0.43,134.84,8.7685,-3.808,9.5596786688,8.7685,-3.468,9.429401691,0.0,-0.34,0.34,92.4
2021-08-04 15:00:00,5.848,-3.6189999999999998,6.8772280026,5.848,-3.199,6.6657861502,0.0,-0.42,0.42,134.84,5.848,-3.549,6.8406509193,5.848,-3.199,6.6657861502,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 15:30:00,6.151,-3.5765000000000002,7.1152057771,6.151,-3.1465,6.9090710845,0.0,-0.43,0.43,134.79,6.151,-3.4965,7.0753313173,6.151,-3.1465,6.9090710845,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 16:00:00,9.1645,-3.713,9.8880953297,9.1645,-3.293,9.7381676536,0.0,-0.42,0.42,134.99,9.1645,-3.643,9.862023588,9.1645,-3.293,9.7381676536,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 16:30:00,11.087,-4.021,11.7936427791,11.087,-3.591,11.6540486527,0.0,-0.43,0.43,135.15,11.087,-3.951,11.7699604927,11.087,-3.591,11.6540486527,0.0,-0.36,0.36,92.4
2021-08-04 17:00:00,12.7125,-4.453,13.4698502312,12.7125,-4.023,13.3338736026,0.0,-0.43,0.43,135.41,12.7125,-4.373,13.4436150365,12.7125,-4.023,13.3338736026,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 17:30:00,11.9705,-3.6950000000000003,12.5278048855,11.9705,-3.275,12.4104188185,0.0,-0.42,0.42,135.13,11.9705,-3.625,12.5073376564,11.9705,-3.275,12.4104188185,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 18:00:00,9.546,-3.069,10.0272068394,9.546,-2.6390000000000002,9.9040616416,0.0,-0.43,0.43,135.13,9.546,-2.989,10.0030113966,9.546,-2.6390000000000002,9.9040616416,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 18:30:00,13.3065,-1.7850000000000001,13.4256905688,13.3065,-1.355,13.3753118562,0.0,-0.43,0.43,135.32,13.3065,-1.705,13.4152885638,13.3065,-1.355,13.3753118562,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 19:00:00,17.551,0.202,17.5521624024,17.551,0.632,17.5623752665,0.0,-0.43,0.43,135.32,17.551,0.272,17.5531075596,17.551,0.632,17.5623752665,0.0,-0.36,0.36,92.4
2021-08-04 19:30:00,13.091,-1.788,13.2125404446,13.091,-1.3679999999999999,13.1622834265,0.0,-0.42,0.42,135.05,13.091,-1.718,13.2032497894,13.091,-1.3679999999999999,13.1622834265,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 20:00:00,10.7295,-1.293,10.8071281685,10.7295,-0.863,10.7641506516,0.0,-0.43,0.43,135.05,10.7295,-1.213,10.7978488251,10.7295,-0.863,10.7641506516,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 20:30:00,2.778,-0.464,2.8164836232,2.778,-0.044,2.7783484303,0.0,-0.42,0.42,134.5,2.778,-0.394,2.8058011334,2.778,-0.044,2.7783484303,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 21:00:00,1.7890000000000001,-0.24450000000000002,1.8056304301,1.7890000000000001,0.17550000000000002,1.7975876196,0.0,-0.42,0.42,134.5,1.7890000000000001,-0.17450000000000002,1.7974902642,1.7890000000000001,0.17550000000000002,1.7975876196,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 21:30:00,1.6445,-0.31,1.6734635491,1.6445,0.12,1.6488724177,0.0,-0.43,0.43,134.59,1.6445,-0.22,1.6591504603,1.6445,0.12,1.6488724177,0.0,-0.34,0.34,92.4
2021-08-04 22:00:00,2.3105,-0.6675,2.4049878378000002,2.3105,-0.24750000000000003,2.3237182488,0.0,-0.42,0.42,134.59,2.3105,-0.5975,2.3865071758,2.3105,-0.24750000000000003,2.3237182488,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-04 22:30:00,2.629,-0.8285,2.7564566476,2.629,-0.3985,2.6590305094,0.0,-0.43,0.43,135.14,2.629,-0.7585000000000001,2.7362315783,2.629,-0.3985,2.6590305094,0.0,-0.36,0.36,92.4
2021-08-04 23:00:00,1.869,-0.47700000000000004,1.9289090181000002,1.869,-0.057,1.8698689794,0.0,-0.42,0.42,135.14,1.869,-0.397,1.910698825,1.869,-0.057,1.8698689794,0.0,-0.34,0.34,92.4
2021-08-04 23:30:00,1.6025,-0.4545,1.6657060065,1.6025,-0.044500000000000005,1.6031177436,0.0,-0.41000000000000003,0.41000000000000003,134.28,1.6025,-0.3845,1.6479825545,1.6025,-0.044500000000000005,1.6031177436,0.0,-0.34,0.34,92.4
2021-08-05 00:00:00,1.7570000000000001,-0.6395000000000001,1.8697618164,1.7570000000000001,-0.2195,1.770657858,0.0,-0.42,0.42,132.8,1.7570000000000001,-0.5695,1.8469919464000002,1.7570000000000001,-0.2195,1.770657858,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 00:30:00,1.4945,-0.591,1.6071127061000001,1.4945,-0.171,1.5042510595,0.0,-0.42,0.42,133.86,1.4945,-0.521,1.5827100966,1.4945,-0.171,1.5042510595,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 01:00:00,1.501,-0.5275000000000001,1.5909925361,1.501,-0.0975,1.5041633056000001,0.0,-0.43,0.43,134.21,1.501,-0.4475,1.566287729,1.501,-0.0975,1.5041633056000001,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 01:30:00,1.802,-0.6325000000000001,1.9097801575000002,1.802,-0.2025,1.813342287,0.0,-0.43,0.43,134.99,1.802,-0.5525,1.8847971376000001,1.802,-0.2025,1.813342287,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 02:00:00,2.2815,-0.9025000000000001,2.4535175769,2.2815,-0.4625,2.3279064629,0.0,-0.44,0.44,135.73,2.2815,-0.8225,2.4252316384,2.2815,-0.4625,2.3279064629,0.0,-0.36,0.36,92.4
2021-08-05 02:30:00,1.9809999999999999,-0.85,2.1556579042,1.9809999999999999,-0.42,2.02503358,0.0,-0.43,0.43,136.14,1.9809999999999999,-0.78,2.1290281821,1.9809999999999999,-0.42,2.02503358,0.0,-0.36,0.36,92.4
2021-08-05 03:00:00,2.6495,-1.0465,2.8486861006,2.6495,-0.6165,2.7202798569,0.0,-0.43,0.43,136.39,2.6495,-0.9665,2.8202787983,2.6495,-0.6165,2.7202798569,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 03:30:00,2.5065,-1.0035,2.6999174987,2.5065,-0.5635,2.5690610152,0.0,-0.44,0.44,135.9,2.5065,-0.9235000000000001,2.6712159216,2.5065,-0.5635,2.5690610152,0.0,-0.36,0.36,92.4
2021-08-05 04:00:00,2.803,-1.019,2.9824771583,2.803,-0.589,2.8642154249000003,0.0,-0.43,0.43,136.11,2.803,-0.9490000000000001,2.9592921451,2.803,-0.589,2.8642154249000003,0.0,-0.36,0.36,92.4
2021-08-05 04:30:00,2.331,-0.8755000000000001,2.4899922189,2.331,-0.4455,2.3731900998,0.0,-0.43,0.43,136.07,2.331,-0.8055,2.4662504435,2.331,-0.4455,2.3731900998,0.0,-0.36,0.36,92.4
2021-08-05 05:00:00,2.776,-0.9335,2.9287537025,2.776,-0.49350000000000005,2.8195244723,0.0,-0.44,0.44,136.29,2.776,-0.8535,2.9042448674,2.776,-0.49350000000000005,2.8195244723,0.0,-0.36,0.36,92.4
2021-08-05 05:30:00,2.783,-0.858,2.9122590887,2.783,-0.418,2.8142162319,0.0,-0.44,0.44,136.57,2.783,-0.778,2.8897011956,2.783,-0.418,2.8142162319,0.0,-0.36,0.36,92.4
2021-08-05 06:00:00,2.963,-0.915,3.101063366,2.963,-0.47500000000000003,3.0008322179,0.0,-0.44,0.44,136.57,2.963,-0.835,3.0784077053,2.963,-0.47500000000000003,3.0008322179,0.0,-0.36,0.36,92.4
2021-08-05 06:30:00,3.287,-0.98,3.4299809037,3.287,-0.54,3.3310612423,0.0,-0.44,0.44,137.08,3.287,-0.9,3.4079860622,3.287,-0.54,3.3310612423,0.0,-0.36,0.36,92.4
2021-08-05 07:00:00,3.9525,-1.0925,4.1007087802,3.9525,-0.6525000000000001,4.0059970669,0.0,-0.44,0.44,137.08,3.9525,-1.0225,4.0826171141,3.9525,-0.6525000000000001,4.0059970669,0.0,-0.37,0.37,92.4
2021-08-05 07:30:00,4.5735,-1.2765,4.7483001695,4.5735,-0.8365,4.6493692583,0.0,-0.44,0.44,137.61,4.5735,-1.1865,4.7249004751,4.5735,-0.8365,4.6493692583,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 08:00:00,6.865,-2.261,7.2277483354,6.865,-1.841,7.1075668129,0.0,-0.42,0.42,136.15,6.865,-2.201,7.2092042557,6.865,-1.841,7.1075668129,0.0,-0.36,0.36,92.4
2021-08-05 08:30:00,6.499,-2.295,6.8923164466,6.499,-1.865,6.7613035725,0.0,-0.43,0.43,134.48,6.499,-2.215,6.8660924841,6.499,-1.865,6.7613035725,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 09:00:00,9.0055,-2.765,9.4204169361,9.0055,-2.345,9.3058076087,0.0,-0.42,0.42,134.48,9.0055,-2.6950000000000003,9.4001093212,9.0055,-2.345,9.3058076087,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 09:30:00,15.6995,-1.888,15.8126166162,15.6995,-1.458,15.7670562963,0.0,-0.43,0.43,134.84,15.6995,-1.808,15.8032643542,15.6995,-1.458,15.7670562963,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 10:00:00,10.0375,-3.3645,10.5863717345,10.0375,-2.9445,10.4604725754,0.0,-0.42,0.42,134.37,10.0375,-3.2945,10.5643332255,10.0375,-2.9445,10.4604725754,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 10:30:00,10.372,-4.6655,11.3730063857,10.372,-4.2355,11.2034746508,0.0,-0.43,0.43,134.81,10.372,-4.5855,11.340423019,10.372,-4.2355,11.2034746508,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 11:00:00,10.455,-4.1285,11.2406199673,10.455,-3.7085,11.0932410616,0.0,-0.42,0.42,134.81,10.455,-4.0585,11.2150990745,10.455,-3.7085,11.0932410616,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 11:30:00,10.0555,-3.8705,10.7746856335,10.0555,-3.4405,10.6277994194,0.0,-0.43,0.43,134.18,10.0555,-3.7805,10.7426840454,10.0555,-3.4405,10.6277994194,0.0,-0.34,0.34,92.4
2021-08-05 12:00:00,10.7555,-3.879,11.4336092836,10.7555,-3.459,11.298029087,0.0,-0.42,0.42,134.18,10.7555,-3.819,11.4133930647,10.7555,-3.459,11.298029087,0.0,-0.36,0.36,92.4
2021-08-05 12:30:00,10.683,-4.064,11.429898731,10.683,-3.634,11.2841678913,0.0,-0.43,0.43,134.8,10.683,-3.984,11.4016992155,10.683,-3.634,11.2841678913,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 13:00:00,11.402,-4.579,12.2871007565,11.402,-4.159,12.1368399924,0.0,-0.42,0.42,134.69,11.402,-4.509,12.2611861172,11.402,-4.159,12.1368399924,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 13:30:00,12.7715,-4.9035,13.6804796882,12.7715,-4.4735,13.5323100208,0.0,-0.43,0.43,134.66,12.7715,-4.8235,13.6520095407,12.7715,-4.4735,13.5323100208,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 14:00:00,12.385,-4.9545,13.3392389307,12.385,-4.5245,13.1855726174,0.0,-0.43,0.43,134.81,12.385,-4.8745,13.3097323508,12.385,-4.5245,13.1855726174,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 14:30:00,11.481,-4.5145,12.3366961238,11.481,-4.0845,12.1859140507,0.0,-0.43,0.43,135.58,11.481,-4.4345,12.3076460483,11.481,-4.0845,12.1859140507,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 15:00:00,10.477,-3.789,11.1410973427,10.477,-3.359,11.002291125,0.0,-0.43,0.43,135.58,10.477,-3.719,11.1174857769,10.477,-3.359,11.002291125,0.0,-0.36,0.36,92.4
2021-08-05 15:30:00,9.454,-3.358,10.0326606641,9.454,-2.938,9.8999979798,0.0,-0.42,0.42,135.32,9.454,-3.2880000000000003,10.0094485363,9.454,-2.938,9.8999979798,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 16:00:00,8.0605,-2.878,8.5588868581,8.0605,-2.448,8.4240349151,0.0,-0.43,0.43,134.95,8.0605,-2.798,8.5323188085,8.0605,-2.448,8.4240349151,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 16:30:00,7.2185,-2.561,7.6593383037,7.2185,-2.1310000000000002,7.5264801368,0.0,-0.43,0.43,134.8,7.2185,-2.481,7.6329616303000005,7.2185,-2.1310000000000002,7.5264801368,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 17:00:00,5.0555,-1.87,5.390267178,5.0555,-1.45,5.2593326811,0.0,-0.42,0.42,135.01,5.0555,-1.8,5.3663842809,5.0555,-1.45,5.2593326811,0.0,-0.35000000000000003,0.35000000000000003,92.4
2021-08-05 17:30:00,3.6985,-1.669,4.057642573,3.6985,-1.249,3.9037037861,0.0,-0.42,0.42,134.29,3.6985,-1.599,4.0293551903000004,3.6985,-1.249,3.9037037861,0.0,-0.35000000000000003,0.35000000000000003,134.07
2021-08-05 18:00:00,5.1175,-2.0485,5.5122734421,5.1175,-1.6085,5.3643339288,0.0,-0.44,0.44,134.29,5.1175,-1.9585,5.479464253,5.1175,-1.6085,5.3643339288,0.0,-0.35000000000000003,0.35000000000000003,134.07
2021-08-05 18:30:00,5.1715,-1.982,5.5382972338,5.1715,-1.542,5.3964966645,0.0,-0.44,0.44,134.32,5.1715,-1.8820000000000001,5.5033023041,5.1715,-1.542,5.3964966645,0.0,-0.34,0.34,134.08
2021-08-05 19:00:00,4.644,-1.7675,4.9689830197,4.644,-1.3475000000000001,4.8355446694,0.0,-0.42,0.42,134.32,4.644,-1.7275,4.954895786,4.644,-1.3475000000000001,4.8355446694,0.0,-0.38,0.38,134.08
2021-08-05 19:30:00,64.776,-1.7415,64.799405848,4.166,-1.3115,4.367560904,60.61,-0.43,60.6115253067,134.78,65.186,-1.7315,65.2089923879,4.166,-1.3115,4.367560904,61.02,-0.42,61.0214454106,134.69
2021-08-05 20:00:00,67.628,-2.1695,67.6627897315,3.738,-1.1695,3.9166789823,63.89,-1.0,63.8978254716,134.78,68.128,-2.1695,68.1625345351,3.738,-1.1695,3.9166789823,64.39,-1.0,64.3977647128,134.69
2021-08-05 20:30:00,66.491,-2.5705,66.540668401,2.911,-0.7105,2.9964531116,63.58,-1.8599999999999999,63.6072008502,134.92,66.971,-2.5905,67.0210827371,2.911,-0.7105,2.9964531116,64.06,-1.88,64.0875807002,134.82
2021-08-05 21:00:00,65.098,-3.179,65.1755755249,3.198,-0.6890000000000001,3.2713796783999998,61.9,-2.49,61.9500613398,134.43,65.588,-3.189,65.6654815333,3.198,-0.6890000000000001,3.2713796783999998,62.39,-2.5,62.4400680653,134.32
2021-08-05 21:30:00,64.112,-3.6,64.2129935761,3.902,-0.68,3.9608085033,60.21,-2.92,60.2807639301,134.99,64.572,-3.62,64.6733916228,3.902,-0.68,3.9608085033,60.67,-2.94,60.7411927772,134.87
2021-08-05 22:00:00,61.389,-4.334,61.5417978044,4.259,-0.794,4.3323800618,57.13,-3.54,57.2395711025,134.99,61.839,-4.354,61.9920901164,4.259,-0.794,4.3323800618,57.58,-3.56,57.6899471312,134.87
2021-08-05 22:30:00,58.1315,-5.3915,58.3809863269,4.4115,-0.8715,4.4967593331,53.72,-4.52,53.9098209977,134.52,58.5515,-5.4115,58.8010415256,4.4115,-0.8715,4.4967593331,54.14,-4.54,54.3300211669,134.39
2021-08-05 23:00:00,53.992,-6.1425,54.3402831263,4.922,-0.9125000000000001,5.0058705786,49.07,-5.23,49.3479259949,135.32,54.372,-6.1725,54.7212403026,4.922,-0.9125000000000001,5.0058705786,49.45,-5.26,49.7289664079,135.19
2021-08-05 23:30:00,50.524,-6.8004999999999995,50.9796172627,6.164,-1.0305,6.2495460835,44.36,-5.77,44.7336841765,136.11,50.864,-6.8305,51.3205828713,6.164,-1.0305,6.2495460835,44.7,-5.8,45.0747157506,135.96
2021-08-06 00:00:00,48.35,-7.142,48.8746423414,5.48,-0.872,5.5489444041,42.87,-6.27,43.32608683,136.11,48.69,-7.162,49.2139242898,5.48,-0.872,5.5489444041,43.21,-6.29,43.6654119413,135.96
2021-08-06 00:30:00,46.434,-7.064,46.9682494032,4.234,-0.8140000000000001,4.3115370809,42.2,-6.25,42.6603152825,136.58,46.754,-7.094,47.2891250924,4.234,-0.8140000000000001,4.3115370809,42.52,-6.28,42.9812610332,136.42
2021-08-06 01:00:00,44.9875,-7.2545,45.5686616712,3.1975,-0.5345,3.2418662064,41.79,-6.72,42.3268531786,136.51,45.3175,-7.2845,45.8992347049,3.1975,-0.5345,3.2418662064,42.12,-6.75,42.6574366318,136.36
2021-08-06 01:30:00,44.2035,-7.4595,44.8284904107,3.0335,-0.5295,3.0793656002,41.17,-6.93,41.7491772374,135.96,44.5135,-7.4895,45.1391658374,3.0335,-0.5295,3.0793656002,41.48,-6.96,42.0598621015,135.8
2021-08-06 02:00:00,44.515,-7.534,45.1480495813,3.665,-0.614,3.7160760218,40.85,-6.92,41.4319791948,136.03,44.825,-7.574,45.4603794639,3.665,-0.614,3.7160760218,41.16,-6.96,41.7443073963,135.87
2021-08-06 02:30:00,43.5025,-7.815,44.1988883486,3.5324999999999998,-0.745,3.6102051535,39.97,-7.07,40.5904643974,136.57,43.8125,-7.845,44.5093156682,3.5324999999999998,-0.745,3.6102051535,40.28,-7.1,40.900958424,136.4
2021-08-06 03:00:00,41.2845,-8.2345,42.0977069506,4.0345,-0.8145,4.115896075,37.25,-7.42,37.9818232843,137.05,41.5745,-8.2645,42.3879819112,4.0345,-0.8145,4.115896075,37.54,-7.45,38.2721060304,136.88
2021-08-06 03:30:00,41.3105,-8.0925,42.0956763397,3.4905,-0.6325000000000001,3.5473435836,37.82,-7.46,38.5487224172,137.34,41.6005,-8.1325,42.3879600417,3.4905,-0.6325000000000001,3.5473435836,38.11,-7.5,38.840984797,137.16
2021-08-06 04:00:00,41.411,-7.9525,42.1676792965,3.491,-0.5725,3.5376315877,37.92,-7.38,38.6314742147,137.31,41.701,-7.9825,42.4581406476,3.491,-0.5725,3.5376315877,38.21,-7.41,38.9218730279,137.12
2021-08-06 04:30:00,41.4555,-8.169,42.2527045436,3.5455,-0.659,3.60622396,37.91,-7.51,38.646710079900004,137.55,41.7455,-8.199,42.5430413963,3.5455,-0.659,3.60622396,38.2,-7.54,38.9370209441,137.36
2021-08-06 05:00:00,39.3005,-8.2015,40.1471531058,6.4405,-1.9715,6.7354920013,32.86,-6.23,33.4453658972,137.55,39.5505,-8.2415,40.4000541151,6.4405,-1.9715,6.7354920013,33.11,-6.27,33.6984421005,137.36
2021-08-06 05:30:00,40.1595,-7.811,40.9120662061,6.9295,-2.331,7.3110554129,33.23,-5.48,33.6788256921,137.27,40.4095,-7.821,41.1593942041,6.9295,-2.331,7.3110554129,33.48,-5.49,33.9271351576,137.08
2021-08-06 06:00:00,41.0965,-7.2725,41.7350160956,6.1965,-2.3225,6.6174480353,34.9,-4.95,35.249290773,137.13,41.3565,-7.2925,41.9945311737,6.1965,-2.3225,6.6174480353,35.16,-4.97,35.5095268907,136.94
2021-08-06 06:30:00,45.227,-5.91,45.6115076379,8.427,-3.04,8.958567352,36.8,-2.87,36.9117447434,136.69,45.507,-5.91,45.8891615635,8.427,-3.04,8.958567352,37.08,-2.87,37.1909034577,136.5
2021-08-06 07:00:00,48.2735,-5.209,48.5537277997,8.0735,-2.999,8.6125143396,40.2,-2.21,40.2607016829,137.12,48.5735,-5.199,48.8509416823,8.0735,-2.999,8.6125143396,40.5,-2.2,40.5597090719,136.93
2021-08-06 07:30:00,52.0075,-4.1025,52.1690575198,8.2175,-3.0725,8.7731158946,43.79,-1.03,43.8021118212,136.89,52.3375,-4.0825,52.4964828584,8.2175,-3.0725,8.7731158946,44.12,-1.01,44.1315590026,136.7
2021-08-06 08:00:00,54.629,-2.775,54.6994357009,8.959,-3.625,9.6645903172,45.67,0.85,45.6779093217,135.86,54.969,-2.765,55.0384973087,8.959,-3.625,9.6645903172,46.01,0.86,46.0180366813,135.67
2021-08-06 08:30:00,57.609,-1.7229999999999999,57.6347604315,12.149,-4.663,13.0131383609,45.46,2.94,45.5549689935,134.1,57.959,-1.693,57.98372125,12.149,-4.663,13.0131383609,45.81,2.9699999999999998,45.9061760551,133.91
2021-08-06 09:00:00,58.1665,-1.1095,58.1770806461,12.4765,-5.1095,13.4822120774,45.69,4.0,45.8647588024,133.83,58.4965,-1.0695000000000001,58.506276095,12.4765,-5.1095,13.4822120774,46.02,4.04,46.196991244,133.64
2021-08-06 09:30:00,59.8625,-0.7455,59.8671418768,12.4125,-4.9355,13.3577436905,47.45,4.19,47.6346365579,133.36,60.2225,-0.7055,60.2266322859,12.4125,-4.9355,13.3577436905,47.81,4.23,47.9967603073,133.19
2021-08-06 10:00:00,60.6775,-0.34750000000000003,60.678495058,14.3075,-5.2675,15.2463475134,46.37,4.92,46.6302830787,133.36,61.0275,-0.3075,61.0282746971,14.3075,-5.2675,15.2463475134,46.72,4.96,46.9825499521,133.19
2021-08-06 10:30:00,58.5135,-0.28300000000000003,58.5141843594,14.9835,-5.9030000000000005,16.1043683903,43.53,5.62,43.8912895687,133.41,58.8435,-0.233,58.8439612981,14.9835,-5.9030000000000005,16.1043683903,43.86,5.67,44.2249759751,133.23
2021-08-06 11:00:00,57.4645,-0.9380000000000001,57.472155034,16.6245,-5.978,17.6666489253,40.84,5.04,41.1498140944,133.18,57.7645,-0.898,57.7714796786,16.6245,-5.978,17.6666489253,41.14,5.08,41.4524546921,132.99
2021-08-06 11:30:00,57.177,-1.244,57.190531253,19.807,-6.534,20.856903053899998,37.37,5.29,37.7425621812,132.83,57.477,-1.204,57.4896090176,19.807,-6.534,20.856903053899998,37.67,5.33,38.0452073197,132.65
2021-08-06 12:00:00,52.3645,-1.3719999999999999,52.3824707727,20.2745,-7.582,21.6458327225,32.09,6.21,32.685351459,133.05,52.5945,-1.312,52.6108617516,20.2745,-7.582,21.6458327225,32.32,6.27,32.9225652099,132.87
2021-08-06 12:30:00,53.546,-1.293,53.5616090591,22.016,-7.493,23.2561670316,31.53,6.2,32.13379685,133.13,53.776,-1.2429999999999999,53.7903636816,22.016,-7.493,23.2561670316,31.76,6.25,32.3691226325,132.95
2021-08-06 13:00:00,52.595,-1.5670000000000002,52.6183381912,24.325,-8.197,25.6689780474,28.27,6.63,29.0370418604,132.79,52.805,-1.4969999999999999,52.8262154049,24.325,-8.197,25.6689780474,28.48,6.7,29.2574845125,132.62
2021-08-06 13:30:00,52.7545,-1.714,52.782336688,22.2345,-7.714,23.5346295116,30.52,6.0,31.1041862134,133.75,52.9845,-1.674,53.0109377039,22.2345,-7.714,23.5346295116,30.75,6.04,31.3375828679,133.57
2021-08-06 14:00:00,52.636,-1.77,52.6657516418,21.716,-7.2,22.8784758234,30.92,5.43,31.3931728247,133.75,52.846,-1.72,52.8739833567,21.716,-7.2,22.8784758234,31.13,5.48,31.6086586239,133.57
2021-08-06 14:30:00,51.432,-2.1015,51.474915505,20.812,-7.2015,22.022737029,30.62,5.1,31.0418169571,134.99,51.682,-2.0415,51.7223051135,20.812,-7.2015,22.022737029,30.87,5.16,31.2982827005,134.79
2021-08-06 15:00:00,48.2075,-2.8795,48.293421669,20.6175,-7.7895,22.03990963,27.59,4.91,28.0234937151,134.99,48.4075,-2.8295,48.4901240099,20.6175,-7.7895,22.03990963,27.79,4.96,28.2291639975,134.79
2021-08-06 15:30:00,47.823,-3.6385,47.9612136132,16.383,-6.7385,17.7146851863,31.44,3.1,31.592461126,135.38,48.043,-3.5985,48.1775783041,16.383,-6.7385,17.7146851863,31.66,3.14,31.8153296384,135.19
2021-08-06 16:00:00,50.395,-3.9755000000000003,50.5515640238,16.195,-6.0455,17.2865871487,34.2,2.07,34.262587468,135.38,50.655,-3.9455,50.8084244516,16.195,-6.0455,17.2865871487,34.46,2.1,34.5239279341,135.19
2021-08-06 16:30:00,50.828,-4.634,51.0388042572,16.478,-5.624,17.4113141377,34.35,0.99,34.3642634142,135.5,51.078,-4.614,51.285973521,16.478,-5.624,17.4113141377,34.6,1.01,34.6147381905,135.31
2021-08-06 17:00:00,51.168,-5.106,51.4221300609,17.008,-5.796,17.9684634847,34.16,0.6900000000000001,34.1669679662,135.68,51.428,-5.086,51.6788794383,17.008,-5.796,17.9684634847,34.42,0.71,34.4273219987,135.5
2021-08-06 17:30:00,54.923,-4.8595,55.1375613285,13.773,-4.8795,14.611811977,41.15,0.02,41.1500048603,135.14,55.213,-4.8595,55.4264387206,13.773,-4.8795,14.611811977,41.44,0.02,41.4400048263,134.95
2021-08-06 18:00:00,58.429,-4.6905,58.6169670936,11.629,-3.8305,12.2436257395,46.8,-0.86,46.8079010425,134.64,58.779,-4.6905,58.9658513993,11.629,-3.8305,12.2436257395,47.15,-0.86,47.1578424019,134.46
2021-08-06 18:30:00,60.078,-4.332,60.2339796792,23.008,-1.762,23.0753701595,37.07,-2.5700000000000003,37.1589800721,134.75,60.368,-4.332,60.5232322997,23.008,-1.762,23.0753701595,37.36,-2.5700000000000003,37.4482910157,134.57
2021-08-06 19:00:00,60.4855,-3.886,60.610202988,31.7955,0.684,31.8028564165,28.69,-4.57,29.0516953034,134.75,60.7055,-3.906,60.8310329211,31.7955,0.684,31.8028564165,28.91,-4.59,29.2721061764,134.57
2021-08-06 19:30:00,60.1355,-4.1855,60.2809818309,31.8055,1.1245,31.825372433,28.33,-5.31,28.8233412359,135.2,60.3555,-4.2155,60.5025356535,31.8055,1.1245,31.825372433,28.55,-5.34,29.0451045789,135.02
2021-08-06 20:00:00,59.2315,-4.4885,59.4013234238,31.0715,1.2815,31.0979155974,28.16,-5.77,28.7450604452,135.3,59.4415,-4.5085,59.6122344364,31.0715,1.2815,31.0979155974,28.37,-5.79,28.9548096177,135.11
2021-08-06 20:30:00,58.881,-4.8965,59.0842438663,31.321,0.9735,31.3361252112,27.56,-5.87,28.1781919221,134.57,59.081,-4.9265,59.286043579,31.321,0.9735,31.3361252112,27.76,-5.9,28.3800563777,134.39
2021-08-06 21:00:00,59.37,-4.5885,59.5470505756,30.7,1.9815,30.763880481,28.67,-6.57,29.41315692,134.89,59.59,-4.6185,59.7687095582,30.7,1.9815,30.763880481,28.89,-6.6,29.6343061333,134.7
2021-08-06 21:30:00,58.778,-5.71,59.0546982382,31.378,1.78,31.4284470504,27.4,-7.49,28.4052829593,135.03,58.978,-5.75,59.2576322848,31.378,1.78,31.4284470504,27.6,-7.53,28.6087556528,134.84
2021-08-06 22:00:00,55.417,-6.917,55.8470122567,31.257,1.603,31.2980775448,24.16,-8.52,25.6182747272,135.54,55.597,-6.967,56.03182576,31.257,1.603,31.2980775448,24.34,-8.57,25.8046604318,135.35
2021-08-06 22:30:00,51.33,-8.78,52.075496157,10.55,-2.34,10.8063916272,40.78,-6.44,41.2853727124,136.3,51.62,-8.82,52.3680895202,10.55,-2.34,10.8063916272,41.07,-6.48,41.5780627254,136.11
2021-08-06 23:00:00,48.2505,-9.1795,49.1159237977,9.3805,-2.7295,9.7695419801,38.87,-6.45,39.4015151993,135.65,48.5505,-9.2195,49.41811642,9.3805,-2.7295,9.7695419801,39.17,-6.49,39.704017429,135.46
2021-08-06 23:30:00,44.711,-9.484,45.7057958797,9.871,-3.234,10.387270912,34.84,-6.25,35.3961593962,136.5,44.981,-9.514,45.9761520465,9.871,-3.234,10.387270912,35.11,-6.28,35.6672188431,136.3
2021-08-07 00:00:00,42.0505,-9.9025,43.2007413883,9.9305,-3.2725,10.4558159175,32.12,-6.63,32.7971233495,136.5,42.2905,-9.9325,43.4412355545,9.9305,-3.2725,10.4558159175,32.36,-6.66,33.0382384518,136.3
2021-08-07 00:30:00,40.5915,-10.1725,41.8467397595,9.8815,-3.0325,10.3363484123,30.71,-7.14,31.5290929143,137.09,40.8315,-10.2125,42.0892688045,9.8815,-3.0325,10.3363484123,30.95,-7.18,31.7719199923,136.89
2021-08-07 01:00:00,39.4825,-10.485,40.8509856827,9.6425,-2.765,10.0311031921,29.84,-7.72,30.8224593438,137.09,39.7125,-10.525,41.0835524419,9.6425,-2.765,10.0311031921,30.07,-7.76,31.0551525515,136.89
2021-08-07 01:30:00,38.003,-10.431,39.4085494531,9.973,-2.8609999999999998,10.3752614425,28.03,-7.57,29.0342177439,137.09,38.213,-10.471,39.6216507733,9.973,-2.8609999999999998,10.3752614425,28.24,-7.61,29.2473879176,136.89
2021-08-07 02:00:00,37.8,-10.635,39.2675849143,10.2,-2.855,10.5920264822,27.6,-7.78,28.6755714852,136.14,38.01,-10.665,39.4778713332,10.2,-2.855,10.5920264822,27.81,-7.8100000000000005,28.8858477459,135.95
2021-08-07 02:30:00,36.6535,-10.631,38.1640828954,10.3035,-3.071,10.751425638,26.35,-7.5600000000000005,27.4130644037,136.43,36.8535,-10.661,38.3645328819,10.3035,-3.071,10.751425638,26.55,-7.59,27.6135944781,136.23
2021-08-07 03:00:00,35.901,-10.694,37.4598910436,10.351,-3.064,10.7949662806,25.55,-7.63,26.6649470279,136.43,36.101,-10.734,37.6629918753,10.351,-3.064,10.7949662806,25.75,-7.67,26.8680367723,136.23
2021-08-07 03:30:00,35.444,-10.8975,37.0814325809,8.694,-2.6675,9.0940195871,26.75,-8.23,27.9874150289,136.53,35.644,-10.9375,37.2843618995,8.694,-2.6675,9.0940195871,26.95,-8.27,28.1903423179,136.34
2021-08-07 04:00:00,35.0225,-10.77,36.641075397,7.1925,-2.31,7.5543468447,27.83,-8.46,29.0874629351,136.79,35.2225,-10.81,36.8440036675,7.1925,-2.31,7.5543468447,28.03,-8.5,29.2904574905,136.6
2021-08-07 04:30:00,34.8685,-10.912,36.5360648709,7.1685,-2.302,7.5290501559,27.7,-8.61,29.0072766733,136.74,35.0885,-10.952,36.7579805791,7.1685,-2.302,7.5290501559,27.92,-8.65,29.2292473389,136.54
2021-08-07 05:00:00,34.8655,-11.041,36.5719396703,6.7555,-2.081,7.0687581123,28.11,-8.96,29.5034523404,136.88,35.0755,-11.081,36.7842257123,6.7555,-2.081,7.0687581123,28.32,-9.0,29.7156928238,136.68
2021-08-07 05:30:00,35.292,-11.002,36.9671376766,7.032,-2.262,7.3868577893000005,28.26,-8.74,29.5806558413,137.0,35.512,-11.052,37.1920535599,7.032,-2.262,7.3868577893000005,28.48,-8.79,29.8056118877,136.8
2021-08-07 06:00:00,35.48,-10.604,37.0307333981,7.4,-2.334,7.7593528081,28.08,-8.27,29.2725007473,137.0,35.7,-10.644,37.2529829141,7.4,-2.334,7.7593528081,28.3,-8.31,29.4948487028,136.8
