Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-07 06:30:00,38.056,-9.3245,39.1816977204,22.536,0.6455000000000001,22.5452426523,15.52,-9.97,18.4464441018,136.69,38.186,-9.3745,39.3198657964,22.536,0.6455000000000001,22.5452426523,15.65,-10.02,18.5828657639,136.49
2021-08-07 07:00:00,40.8565,-8.5505,41.7416415885,28.1865,1.9695,28.2552245169,12.67,-10.52,16.468129827,136.69,40.9465,-8.6005,41.8399864065,28.1865,1.9695,28.2552245169,12.76,-10.57,16.5693240659,136.49
2021-08-07 07:30:00,42.764,-9.2815,43.7596382326,7.564,-1.8215,7.7802286759,35.2,-7.46,35.9818231889,136.9,43.014,-9.3215,44.0124364044,7.564,-1.8215,7.7802286759,35.45,-7.5,36.2346864206,136.7
2021-08-07 08:00:00,43.91,-8.9655,44.8159379044,8.19,-2.5555,8.5794335623,35.72,-6.41,36.2905841783,136.43,44.19,-8.9955,45.0962872114,8.19,-2.5555,8.5794335623,36.0,-6.44,36.5714861607,136.24
2021-08-07 08:30:00,45.786,-8.2305,46.5198766792,7.126,-2.3605,7.5067860133,38.66,-5.87,39.1031009001,135.45,46.076,-8.2505,46.8088509392,7.126,-2.3605,7.5067860133,38.95,-5.89,39.3928242196,135.26
2021-08-07 09:00:00,48.798,-6.818,49.2719994317,22.018,-0.048,22.0180523208,26.78,-6.77,27.6224781654,135.45,49.008,-6.848,49.4841304662,22.018,-0.048,22.0180523208,26.99,-6.8,27.83343493,135.26
2021-08-07 09:30:00,52.731,-5.849,53.05439814,29.051,1.701,29.1007560383,23.68,-7.55,24.8544744463,135.14,52.911,-5.889,53.2377144701,29.051,1.701,29.1007560383,23.86,-7.59,25.0381249298,134.95
2021-08-07 10:00:00,52.9355,-5.7155000000000005,53.2431601288,30.3955,1.3845,30.4270153071,22.54,-7.1,23.6317921453,135.22,53.1055,-5.7455,53.4153994696,30.3955,1.3845,30.4270153071,22.71,-7.13,23.8029620006,135.03
2021-08-07 10:30:00,54.782,-5.1515,55.0236810496,27.832,1.8185,27.8913457232,26.95,-6.97,27.8367275376,135.06,54.982,-5.1815,55.2256124117,27.832,1.8185,27.8913457232,27.15,-7.0,28.0378761678,134.86
2021-08-07 11:00:00,58.1505,-4.6565,58.3366406515,27.4105,2.5435,27.5282564377,30.74,-7.2,31.5719432408,135.0,58.3805,-4.6965,58.5691035658,27.4105,2.5435,27.5282564377,30.97,-7.24,31.8050074674,134.81
2021-08-07 11:30:00,57.3645,-5.0275,57.5843869161,27.7145,2.4525,27.8228011979,29.65,-7.48,30.5789617221,134.72,57.5945,-5.0575,57.8161286883,27.7145,2.4525,27.8228011979,29.88,-7.51,30.8093248871,134.53
2021-08-07 12:00:00,57.848,-5.068,58.0695766129,26.148,2.152,26.2364061563,31.7,-7.22,32.5118193893,134.83,58.078,-5.098,58.301318064,26.148,2.152,26.2364061563,31.93,-7.25,32.7427457615,134.64
2021-08-07 12:30:00,56.94,-5.5595,57.2107650731,29.4,1.2305,29.4257392473,27.54,-6.79,28.3646910789,134.74,57.16,-5.5995,57.4336138533,29.4,1.2305,29.4257392473,27.76,-6.83,28.5878733032,134.55
2021-08-07 13:00:00,55.311,-5.8525,55.6197669651,31.071,0.4375,31.0740799904,24.24,-6.29,25.0427973677,134.71,55.491,-5.8825,55.8019254798,31.071,0.4375,31.0740799904,24.42,-6.32,25.2245673897,134.51
2021-08-07 13:30:00,54.811,-6.8245000000000005,55.2342241844,10.271,-1.8245,10.4317899351,44.54,-5.0,44.8197679601,134.8,55.131,-6.8445,55.5542468336,10.271,-1.8245,10.4317899351,44.86,-5.02,45.1400044307,134.61
2021-08-07 14:00:00,53.1665,-7.4105,53.6804641606,11.7465,-3.3405,12.2122562412,41.42,-4.07,41.6194822169,134.35,53.4965,-7.4305,54.0100716765,11.7465,-3.3405,12.2122562412,41.75,-4.09,41.9498581642,134.15
2021-08-07 14:30:00,49.959,-7.709,50.5502755878,13.859,-4.089,14.4496298222,36.1,-3.62,36.2810473939,134.54,50.209,-7.719,50.7988842594,13.859,-4.089,14.4496298222,36.35,-3.63,36.530800703,134.35
2021-08-07 15:00:00,49.3165,-7.684,49.9115320167,12.4265,-3.914,13.0283267632,36.89,-3.77,37.0821385575,134.39,49.6065,-7.704,50.2011599293,12.4265,-3.914,13.0283267632,37.18,-3.79,37.372670496,134.19
2021-08-07 15:30:00,48.698,-7.9775,49.3470942432,12.338,-3.9175,12.9450009753,36.36,-4.06,36.5859699885,135.16,48.968,-7.9875,49.6151708679,12.338,-3.9175,12.9450009753,36.63,-4.07,36.8554175122,134.97
2021-08-07 16:00:00,47.445,-8.2195,48.1517206884,12.595,-4.3195,13.3151081577,34.85,-3.9,35.0675419726,135.02,47.715,-8.2295,48.4194784694,12.595,-4.3195,13.3151081577,35.12,-3.91,35.3369848742,134.83
2021-08-07 16:30:00,47.745,-7.807,48.3790685524,13.105,-4.877,13.983066688000001,34.64,-2.93,34.7636951431,135.23,47.995,-7.817,48.6274152511,13.105,-4.877,13.983066688000001,34.89,-2.94,35.0136501953,135.04
2021-08-07 17:00:00,48.611,-8.0145,49.2672460287,14.471,-5.2845,15.4057061263,34.14,-2.73,34.2489780869,134.87,48.861,-8.0145,49.5139326983,14.471,-5.2845,15.4057061263,34.39,-2.73,34.4981883582,134.68
2021-08-07 17:30:00,50.9125,-7.3335,51.4379517331,24.8225,-2.9735,24.99996417,26.09,-4.36,26.4517995607,134.69,51.1325,-7.3435,51.6571345363,24.8225,-2.9735,24.99996417,26.31,-4.37,26.6704518147,134.51
2021-08-07 18:00:00,51.995,-6.8629999999999995,52.4459797697,33.535,-0.433,33.5377953062,18.46,-6.43,19.5478003878,134.78,52.125,-6.893,52.5787892025,33.535,-0.433,33.5377953062,18.59,-6.46,19.6804395276,134.59
2021-08-07 18:30:00,54.794,-6.519,55.1804294746,33.454,-0.499,33.457721336,21.34,-6.02,22.172866301,135.0,54.954,-6.549,55.3428542542,33.454,-0.499,33.457721336,21.5,-6.05,22.3350061563,134.81
2021-08-07 19:00:00,55.1775,-6.6875,55.5812842826,31.0675,-0.4575,31.0708683899,24.11,-6.23,24.9019075575,134.53,55.3375,-6.7075,55.742528311,31.0675,-0.4575,31.0708683899,24.27,-6.25,25.0618315372,134.34
2021-08-07 19:30:00,54.886,-7.983,55.4635130964,11.226,-4.783,12.2024655296,43.66,-3.2,43.7771127417,133.88,55.206,-8.003,55.783065934,11.226,-4.783,12.2024655296,43.98,-3.22,44.0977187619,133.69
2021-08-07 20:00:00,54.2765,-8.018,54.8655335912,11.0465,-4.818,12.0514848152,43.23,-3.2,43.3482744755,133.88,54.6165,-8.028,55.203359103,11.0465,-4.818,12.0514848152,43.57,-3.21,43.6880876212,133.69
2021-08-07 20:30:00,53.7385,-7.69,54.2859326368,10.8785,-4.4,11.7346394171,42.86,-3.29,42.9860872841,134.23,54.0485,-7.69,54.5928241828,10.8785,-4.4,11.7346394171,43.17,-3.29,43.2951844897,134.04
2021-08-07 21:00:00,52.905,-7.88,53.4886289318,10.465,-3.81,11.1369800664,42.44,-4.07,42.6347100377,134.23,53.235,-7.9,53.8179823572,10.465,-3.81,11.1369800664,42.77,-4.09,42.9651137552,134.04
2021-08-07 21:30:00,51.7815,-8.2655,52.4370311183,10.3015,-3.9955,11.0492046094,41.48,-4.27,41.6992002321,134.31,52.0815,-8.2955,52.7380125005,10.3015,-3.9955,11.0492046094,41.78,-4.3,42.0006952323,134.11
2021-08-07 22:00:00,50.011,-8.685,50.7595246826,11.261,-4.125,11.9927372188,38.75,-4.5600000000000005,39.0173820239,133.99,50.301,-8.705,51.0486789839,11.261,-4.125,11.9927372188,39.04,-4.58,39.3077346078,133.8
2021-08-07 22:30:00,47.34,-9.472,48.2783013786,10.93,-3.832,11.582276287500001,36.41,-5.64,36.8442356414,133.87,47.62,-9.502,48.5587520845,10.93,-3.832,11.582276287500001,36.69,-5.67,37.1255302992,133.69
2021-08-07 23:00:00,44.7625,-9.854,45.8342963538,10.7225,-3.714,11.3475020269,34.04,-6.14,34.589322051799996,134.18,45.0125,-9.884,46.0849065557,10.7225,-3.714,11.3475020269,34.29,-6.17,34.8406802459,133.99
2021-08-07 23:30:00,42.0115,-10.4945,43.3024325241,10.6515,-3.7345,11.2872025985,31.36,-6.76,32.0803241879,135.08,42.2515,-10.5345,43.5449760879,10.6515,-3.7345,11.2872025985,31.6,-6.8,32.3233661613,134.89
2021-08-08 00:00:00,39.9415,-10.815,41.3797975738,9.7015,-3.365,10.2685114428,30.24,-7.45,31.1441824423,136.48,40.1715,-10.835,41.607050331,9.7015,-3.365,10.2685114428,30.47,-7.47,31.3723094464,136.29
2021-08-08 00:30:00,37.8305,-11.098,39.4247680304,8.8705,-2.798,9.3013211024,28.96,-8.3,30.1259290313,137.36,38.0405,-11.138,39.6375413497,8.8705,-2.798,9.3013211024,29.17,-8.34,30.3388282569,137.17
2021-08-08 01:00:00,36.6355,-11.1385,38.2913311665,9.2155,-2.9585,9.678747982,27.42,-8.18,28.6141363665,136.53,36.8455,-11.1885,38.5067968351,9.2155,-2.9585,9.678747982,27.63,-8.23,28.8296687459,136.34
2021-08-08 01:30:00,35.6025,-11.15,37.307646753,8.6625,-3.0,9.1672736541,26.94,-8.15,28.1458007525,136.35,35.7925,-11.18,37.4979393601,8.6625,-3.0,9.1672736541,27.13,-8.18,28.3363600344,136.16
2021-08-08 02:00:00,35.115,-11.3135,36.8925264417,8.645,-2.8435,9.1006327939,26.47,-8.47,27.7921175875,136.35,35.315,-11.3535,37.0951639335,8.645,-2.8435,9.1006327939,26.67,-8.51,27.9948030891,136.16
2021-08-08 02:30:00,35.23,-11.225,36.9750392157,8.9,-2.6950000000000003,9.2990873208,26.33,-8.53,27.6772433598,136.47,35.42,-11.265,37.1682206327,8.9,-2.6950000000000003,9.2990873208,26.52,-8.57,27.8703301021,136.28
2021-08-08 03:00:00,33.925,-11.1835,35.7208104226,9.855,-3.3535,10.4099465537,24.07,-7.83,25.3115349199,136.39,34.115,-11.2235,35.9137881217,9.855,-3.3535,10.4099465537,24.26,-7.87,25.5045976247,136.19
2021-08-08 03:30:00,33.203,-11.0565,34.9955054436,9.973,-3.7165,10.642983663,23.23,-7.34,24.3620298826,136.21,33.373,-11.0865,35.16628515,9.973,-3.7165,10.642983663,23.4,-7.37,24.5331795738,136.02
2021-08-08 04:00:00,32.885,-10.8955,34.6429667501,9.585,-3.8555,10.3313651204,23.3,-7.04,24.3403286749,136.21,33.045,-10.9155,34.8011517805,9.585,-3.8555,10.3313651204,23.46,-7.06,24.4992897856,136.02
2021-08-08 04:30:00,32.5855,-10.9915,34.3893571109,9.5755,-3.8015,10.3025046712,23.01,-7.19,24.1071815026,136.58,32.7555,-11.0215,34.5600382306,9.5755,-3.8015,10.3025046712,23.18,-7.22,24.2784019243,136.38
2021-08-08 05:00:00,32.3845,-11.022,34.2087755444,10.0645,-3.8120000000000003,10.7622258037,22.32,-7.21,23.4556283224,136.58,32.5445,-11.052,34.3699168496,10.0645,-3.8120000000000003,10.7622258037,22.48,-7.24,23.6171124399,136.38
2021-08-08 05:30:00,32.5545,-10.9705,34.3532726316,10.4645,-3.9405,11.181829032,22.09,-7.03,23.1816522276,136.67,32.7245,-11.0005,34.5239612516,10.4645,-3.9405,11.181829032,22.26,-7.06,23.352755726,136.47
2021-08-08 06:00:00,32.589,-10.852,34.3483453022,10.319,-3.932,11.0427526007,22.27,-6.92,23.3203623471,136.53,32.749,-10.882,34.5096352487,10.319,-3.932,11.0427526007,22.43,-6.95,23.4820654969,136.34
2021-08-08 06:30:00,34.3475,-10.353,35.8738813798,11.1875,-4.013,11.8854669765,23.16,-6.34,24.0121052805,136.57,34.5175,-10.383,36.0453116958,11.1875,-4.013,11.8854669765,23.33,-6.37,24.1839988422,136.37
2021-08-08 07:00:00,35.8025,-10.2365,37.2371446072,10.7925,-3.9865,11.5052265732,25.01,-6.25,25.7791116992,136.34,35.9825,-10.2565,37.4157199383,10.7925,-3.9865,11.5052265732,25.19,-6.27,25.9586016573,136.15
2021-08-08 07:30:00,37.8195,-10.15,39.1578482587,10.8995,-3.93,11.586371315000001,26.92,-6.22,27.6292381364,136.3,38.0195,-10.17,39.3562101866,10.8995,-3.93,11.586371315000001,27.12,-6.24,27.8286183631,136.11
2021-08-08 08:00:00,40.6535,-9.83,41.8250638045,10.9735,-3.7800000000000002,11.6062958023,29.68,-6.05,30.2903433457,136.41,40.8735,-9.85,42.0436142862,10.9735,-3.7800000000000002,11.6062958023,29.9,-6.07,30.5099147819,136.22
2021-08-08 08:30:00,43.201,-9.5125,44.235891053,11.571,-4.2325,12.3207993754,31.63,-5.28,32.0676675173,136.68,43.431,-9.5325,44.4648211202,11.571,-4.2325,12.3207993754,31.86,-5.3,32.2978265523,136.49
2021-08-08 09:00:00,46.66,-9.0645,47.5323128014,11.93,-4.1345,12.6261233263,34.73,-4.93,35.0781669989,136.24,46.93,-9.0745,47.799282947,11.93,-4.1345,12.6261233263,35.0,-4.94,35.3469036833,136.05
2021-08-08 09:30:00,49.891,-8.36,50.586574118,11.971,-4.1,12.653649315500001,37.92,-4.26,38.1585377078,136.11,50.171,-8.38,50.8660362226,11.971,-4.1,12.653649315500001,38.2,-4.28,38.4390218398,135.92
2021-08-08 10:00:00,52.185,-7.92,52.7825788021,12.865,-4.35,13.5805274198,39.32,-3.5700000000000003,39.4817337512,136.05,52.495,-7.92,53.08908951,12.865,-4.35,13.5805274198,39.63,-3.5700000000000003,39.7904737343,135.86
2021-08-08 10:30:00,53.4445,-7.59,53.9807621311,13.3045,-4.54,14.0577850407,40.14,-3.05,40.2557089119,135.92,53.7445,-7.6,54.2791974908,13.3045,-4.54,14.0577850407,40.44,-3.06,40.5556062709,135.74
2021-08-08 11:00:00,54.6395,-7.018,55.0883588814,13.0395,-4.668,13.8498658568,41.6,-2.35,41.6663233319,135.38,54.9595,-7.018,55.4057665252,13.0395,-4.668,13.8498658568,41.92,-2.35,41.9858178436,135.19
2021-08-08 11:30:00,56.0615,-6.5555,56.4434793621,12.8515,-4.5755,13.6417100284,43.21,-1.98,43.2553407107,134.97,56.3915,-6.5555,56.7712590357,12.8515,-4.5755,13.6417100284,43.54,-1.98,43.5849974188,134.79
2021-08-08 12:00:00,56.469,-6.5865,56.8518244496,13.319,-4.8565000000000005,14.1767892433,43.15,-1.73,43.1846662601,134.65,56.799,-6.5865,57.1796151023,13.319,-4.8565000000000005,14.1767892433,43.48,-1.73,43.5144033626,134.47
2021-08-08 12:30:00,56.4655,-6.475,56.8355374326,13.775500000000001,-5.255,14.7437927702,42.69,-1.22,42.7074290961,135.18,56.7955,-6.475,57.1634012743,13.775500000000001,-5.255,14.7437927702,43.02,-1.22,43.0372954541,135.0
2021-08-08 13:00:00,58.4535,-6.159,58.7770783831,12.7135,-4.679,13.5471813766,45.74,-1.48,45.7639377676,135.18,58.7935,-6.159,59.1152173577,12.7135,-4.679,13.5471813766,46.08,-1.48,46.1037612348,135.0
2021-08-08 13:30:00,55.7935,-6.7455,56.1997901464,11.9435,-4.7855,12.8665536372,43.85,-1.96,43.8937820198,135.5,56.1335,-6.7555,56.5385408593,11.9435,-4.7855,12.8665536372,44.19,-1.97,44.2338897227,135.31
2021-08-08 14:00:00,53.0135,-7.1605,53.4948964155,11.1835,-4.5105,12.0588259171,41.83,-2.65,41.9138568972,135.5,53.3435,-7.1605,53.821944897,11.1835,-4.5105,12.0588259171,42.16,-2.65,42.2432018199,135.31
2021-08-08 14:30:00,52.2815,-7.7065,52.8464320886,12.2315,-3.9165,12.8432302985,40.05,-3.79,40.2289274031,135.78,52.5815,-7.7265,53.1461470334,12.2315,-3.9165,12.8432302985,40.35,-3.81,40.529478161,135.59
2021-08-08 15:00:00,49.9915,-7.69,50.5795034797,12.8915,-4.34,13.6024399374,37.1,-3.35,37.2509395855,135.91,50.2815,-7.7,50.8676640141,12.8915,-4.34,13.6024399374,37.39,-3.36,37.5406672823,135.72
2021-08-08 15:30:00,44.891,-8.368,45.6642672666,18.041,-5.798,18.9497885212,26.85,-2.5700000000000003,26.972715844,135.74,45.101,-8.358,45.8689041181,18.041,-5.798,18.9497885212,27.06,-2.56,27.1808241229,135.55
2021-08-08 16:00:00,42.638,-8.5275,43.4823791926,20.618,-7.0175,21.779514004,22.02,-1.51,22.0717126658,135.74,42.798,-8.5175,43.6373304666,20.618,-7.0175,21.779514004,22.18,-1.5,22.2306635079,135.55
2021-08-08 16:30:00,43.56,-8.605,44.4017975424,19.11,-6.245,20.1045299622,24.45,-2.36,24.5636336888,135.98,43.75,-8.605,44.5882106055,19.11,-6.245,20.1045299622,24.64,-2.36,24.7527614621,135.78
2021-08-08 17:00:00,45.447,-8.77,46.2854481344,19.347,-6.04,20.2679058859,26.1,-2.73,26.2423874676,135.98,45.637,-8.78,46.4739084756,19.347,-6.04,20.2679058859,26.29,-2.74,26.4323986804,135.81
2021-08-08 17:30:00,48.122,-8.6945,48.9011371468,16.832,-4.9445,17.5432124837,31.29,-3.75,31.5139112139,136.16,48.352,-8.7145,49.1310331079,16.832,-4.9445,17.5432124837,31.52,-3.77,31.7446578183,135.96
2021-08-08 18:00:00,50.97,-8.342,51.6481351454,15.14,-4.432,15.7753676344,35.83,-3.91,36.0427107749,135.47,51.23,-8.352,51.9063464713,15.14,-4.432,15.7753676344,36.09,-3.92,36.3022657695,135.28
2021-08-08 18:30:00,52.9875,-8.062,53.597304039,11.7175,-3.632,12.2674867129,41.27,-4.43,41.5070813236,134.87,53.2975,-8.082,53.9067920605,11.7175,-3.632,12.2674867129,41.58,-4.45,41.8174473157,134.69
2021-08-08 19:00:00,55.8435,-7.565,56.3535776792,9.7135,-2.985,10.1618062986,46.13,-4.58,46.3568042471,134.97,56.1735,-7.585,56.6832808441,9.7135,-2.985,10.1618062986,46.46,-4.6,46.6871674018,134.78
2021-08-08 19:30:00,57.844,-7.4879999999999995,58.3266532556,8.664,-2.458,9.0059236062,49.18,-5.03,49.4365583349,134.72,58.214,-7.518,58.6974456003,8.664,-2.458,9.0059236062,49.55,-5.06,49.8076911732,134.53
2021-08-08 20:00:00,57.737,-7.4075,58.2102415838,6.777,-1.8175,7.0164831112,50.96,-5.59,51.2656776021,135.11,58.127,-7.4375,58.6008919322,6.777,-1.8175,7.0164831112,51.35,-5.62,51.6566249381,134.92
2021-08-08 20:30:00,56.708,-7.337,57.1806683504,5.218,-1.8170000000000002,5.5253065978,51.49,-5.52,51.7850412764,135.21,57.098,-7.367,57.5712974754,5.218,-1.8170000000000002,5.5253065978,51.88,-5.55,52.1760184376,135.02
2021-08-08 21:00:00,56.0175,-7.154,56.4724713666,5.8575,-2.034,6.2006017652,50.16,-5.12,50.4206306982,135.21,56.3875,-7.184,56.8432934677,5.8575,-2.034,6.2006017652,50.53,-5.15,50.7917650806,135.02
2021-08-08 21:30:00,56.395,-7.6515,56.9116989489,4.645,-1.4415,4.863532384,51.75,-6.21,52.1212682117,134.69,56.785,-7.6915,57.3035373886,4.645,-1.4415,4.863532384,52.14,-6.25,52.5132564216,134.51
2021-08-08 22:00:00,54.722,-8.271,55.3435337235,4.172,-1.2810000000000001,4.3642347554,50.55,-6.99,51.0309964629,134.96,55.102,-8.301,55.7237561997,4.172,-1.2810000000000001,4.3642347554,50.93,-7.02,51.4115288627,134.77
2021-08-08 22:30:00,52.666,-8.3395,53.3221794027,4.266,-1.1995,4.4314282404,48.4,-7.14,48.9238142421,135.15,53.026,-8.3895,53.6855696277,4.266,-1.1995,4.4314282404,48.76,-7.19,49.2872569738,134.96
2021-08-08 23:00:00,49.7405,-8.579,50.4749104135,4.2305,-1.219,4.4026232237,45.51,-7.36,46.1012982464,134.97,50.1005,-8.619,50.8364756966,4.2305,-1.219,4.4026232237,45.87,-7.4,46.4630702817,134.78
2021-08-08 23:30:00,46.74,-9.285,47.6533191394,4.79,-1.235,4.9466478549,41.95,-8.05,42.7153953511,135.92,47.06,-9.335,47.9769301331,4.79,-1.235,4.9466478549,42.27,-8.1,43.0390857245,135.73
2021-08-09 00:00:00,44.6805,-9.4945,45.6781414957,3.5105,-0.9245000000000001,3.6301942785,41.17,-8.57,42.0525124101,136.87,44.9905,-9.5445,45.9917663338,3.5105,-0.9245000000000001,3.6301942785,41.48,-8.62,42.366198791,136.69
2021-08-09 00:30:00,43.0,-9.404,44.0163062512,2.8200000000000003,-0.754,2.9190608079,40.18,-8.65,41.1005462251,136.5,43.3,-9.444,44.3179324427,2.8200000000000003,-0.754,2.9190608079,40.48,-8.69,41.4022523542,136.31
2021-08-09 01:00:00,41.5045,-9.519,42.5820957827,2.9745,-0.629,3.0402781534,38.53,-8.89,39.5422938131,136.5,41.8045,-9.569,42.8856850388,2.9745,-0.629,3.0402781534,38.83,-8.94,39.8458592579,136.31
2021-08-09 01:30:00,40.7525,-9.7655,41.9062196637,2.8725,-0.6955,2.9554993656,37.88,-9.07,38.9507291331,136.73,41.0425,-9.8155,42.1998915461,2.8725,-0.6955,2.9554993656,38.17,-9.12,39.2444046967,136.53
2021-08-09 02:00:00,40.777,-9.692,41.9129883568,2.377,-0.7020000000000001,2.4784940992,38.4,-8.99,39.4383075195,136.77,41.067,-9.732,42.2043873667,2.377,-0.7020000000000001,2.4784940992,38.69,-9.03,39.7297998988,136.58
2021-08-09 02:30:00,40.5375,-9.7285,41.688519025,2.1375,-0.6285000000000001,2.2279853007,38.4,-9.1,39.4635274652,136.77,40.8375,-9.7785,41.9919095601,2.1375,-0.6285000000000001,2.2279853007,38.7,-9.15,39.7669775065,136.58
2021-08-09 03:00:00,40.1025,-9.5495,41.2238214689,2.0325,-0.4595,2.0837937758,38.07,-9.09,39.14017118,136.94,40.3925,-9.5995,41.5175198741,2.0325,-0.4595,2.0837937758,38.36,-9.14,39.4338585482,136.75
2021-08-09 03:30:00,39.9665,-9.2925,41.0325685097,2.0965,-0.6725,2.2017194417,37.87,-8.62,38.8386572888,136.58,40.2565,-9.3325,41.324101303,2.0965,-0.6725,2.2017194417,38.16,-8.66,39.1303105022,136.39
2021-08-09 04:00:00,39.6265,-9.3615,40.7172836091,2.2365,-0.6815,2.3380279083,37.39,-8.68,38.384300176,136.58,39.8965,-9.4215,40.9938455686,2.2365,-0.6815,2.3380279083,37.66,-8.74,38.6608742788,136.39
2021-08-09 04:30:00,39.6065,-9.4655,40.7218679888,1.9065,-0.5055000000000001,1.9723773726,37.7,-8.96,38.7501174192,136.74,39.9065,-9.5055,41.0229603088,1.9065,-0.5055000000000001,1.9723773726,38.0,-9.0,39.0512483795,136.54
2021-08-09 05:00:00,40.678,-9.0435,41.6711480073,1.698,-0.49350000000000005,1.7682607981,38.98,-8.55,39.9066773861,136.74,40.978,-9.0835,41.9726870268,1.698,-0.49350000000000005,1.7682607981,39.28,-8.59,40.2082889464,136.54
2021-08-09 05:30:00,41.794,-8.757,42.7015630276,1.354,-0.447,1.4258769232000001,40.44,-8.31,41.2849815308,136.51,42.094,-8.807,43.0054425044,1.354,-0.447,1.4258769232000001,40.74,-8.36,41.5889071749,136.31
2021-08-09 06:00:00,43.379,-8.0475,44.1191556725,1.7890000000000001,-0.5775,1.8799008617,41.59,-7.47,42.2555203494,136.38,43.699,-8.0775,44.4392687524,1.7890000000000001,-0.5775,1.8799008617,41.91,-7.5,42.5757924178,136.19
2021-08-09 06:30:00,48.748,-5.9085,49.1047642928,2.348,-0.7485,2.4644180347,46.4,-5.16,46.6860321724,136.07,49.088,-5.9385,49.4459050504,2.348,-0.7485,2.4644180347,46.74,-5.19,47.0272654957,135.87
2021-08-09 07:00:00,52.587,-4.4775,52.7772732836,3.007,-1.0275,3.1777043994,49.58,-3.45,49.6998883299,136.07,52.967,-4.4875,53.1567563462,3.007,-1.0275,3.1777043994,49.96,-3.46,50.0796685293,135.87
2021-08-09 07:30:00,56.0295,-3.151,56.1180333872,4.4895,-1.401,4.7030215022,51.54,-1.75,51.5697013759,136.0,56.4195,-3.161,56.5079808633,4.4895,-1.401,4.7030215022,51.93,-1.76,51.9598162044,135.8
2021-08-09 08:00:00,59.2145,-1.8065,59.2420496987,6.5445,-2.2565,6.9225914584,52.67,0.45,52.6719223116,135.2,59.6145,-1.7765,59.6409637959,6.5445,-2.2565,6.9225914584,53.07,0.48,53.0721706735,135.01
2021-08-09 08:30:00,60.4185,-0.648,60.4219748622,8.0085,-2.508,8.3920281369,52.41,1.8599999999999999,52.4429947657,134.42,60.8085,-0.638,60.8118468413,8.0085,-2.508,8.3920281369,52.8,1.87,52.8331042056,134.23
2021-08-09 09:00:00,60.2325,0.035500000000000004,60.2325104615,9.5025,-2.9945,9.9631589619,50.73,3.03,50.8204073183,133.94,60.6225,0.0755,60.6225470143,9.5025,-2.9945,9.9631589619,51.12,3.07,51.212101109,133.75
2021-08-09 09:30:00,60.203,0.129,60.2031382072,11.933,-3.8609999999999998,12.5420815657,48.27,3.99,48.4346260438,134.0,60.583,0.159,60.5832086473,11.933,-3.8609999999999998,12.5420815657,48.65,4.02,48.815805842,133.82
2021-08-09 10:00:00,58.3345,0.23700000000000002,58.334981437,14.7645,-4.823,15.5322821649,43.57,5.06,43.8628373455,133.94,58.6645,0.28700000000000003,58.6652020302,14.7645,-4.823,15.5322821649,43.9,5.11,44.1964036998,133.75
2021-08-09 10:30:00,56.831,0.2165,56.8314123813,16.091,-5.5935,17.0354783687,40.74,5.8100000000000005,41.1522016422,133.74,57.131,0.2565,57.1315757988,16.091,-5.5935,17.0354783687,41.04,5.85,41.4548441078,133.55
2021-08-09 11:00:00,57.1965,0.6075,57.1997261226,14.2965,-4.6725,15.0406837777,42.9,5.28,43.2237018313,133.42,57.5265,0.6475000000000001,57.5301439117,14.2965,-4.6725,15.0406837777,43.23,5.32,43.5561166772,133.24
2021-08-09 11:30:00,55.9685,0.8875000000000001,55.9755361609,11.4385,-3.8925,12.0826668621,44.53,4.78,44.7858158349,133.34,56.3085,0.9275,56.3161382598,11.4385,-3.8925,12.0826668621,44.87,4.82,45.1281431038,133.15
2021-08-09 12:00:00,56.434,0.7665000000000001,56.4392051525,15.104,-5.0035,15.9111856331,41.33,5.77,41.730825537,133.37,56.744,0.8165,56.7498740814,15.104,-5.0035,15.9111856331,41.64,5.82,42.0447618616,133.18
2021-08-09 12:30:00,59.1455,1.4865,59.1641771049,13.5155,-4.9035,14.3775189967,45.63,6.39,46.0752536618,133.23,59.4855,1.5265,59.5050830812,13.5155,-4.9035,14.3775189967,45.97,6.43,46.4175160904,133.05
2021-08-09 13:00:00,64.0995,2.3315,64.1418879711,12.6495,-3.7984999999999998,13.2075150009,51.45,6.13,51.8138919596,133.13,64.4795,2.3815,64.5234644335,12.6495,-3.7984999999999998,13.2075150009,51.83,6.18,52.1971388105,132.95
2021-08-09 13:30:00,64.514,0.034,64.5140089593,20.814,-4.666,21.330591928,43.7,4.7,43.9520192938,132.76,64.884,0.064,64.884031564,20.814,-4.666,21.330591928,44.07,4.73,44.3231068406,132.58
2021-08-09 14:00:00,60.776,-1.099,60.7859356842,22.086,-4.779,22.5971289548,38.69,3.68,38.8646175846,133.42,61.056,-1.069,61.0653575851,22.086,-4.779,22.5971289548,38.97,3.71,39.1462003265,133.24
2021-08-09 14:30:00,79.6975,-0.07350000000000001,79.6975338922,18.3175,-4.2035,18.7936217505,61.38,4.13,61.518788187,133.35,80.1475,-0.043500000000000004,80.1475118048,18.3175,-4.2035,18.7936217505,61.83,4.16,61.9697869933,133.17
2021-08-09 15:00:00,80.739,-0.584,80.7411120619,11.769,-3.634,12.3172771748,68.97,3.05,69.0374058029,133.35,81.269,-0.5640000000000001,81.2709570326,11.769,-3.634,12.3172771748,69.5,3.07,69.5677719925,133.17
2021-08-09 15:30:00,80.2575,-0.7225,80.2607520056,11.2775,-3.2025,11.7233959457,68.98,2.48,69.0245666412,133.53,80.7875,-0.6925,80.7904679557,11.2775,-3.2025,11.7233959457,69.51,2.51,69.5553031767,133.35
2021-08-09 16:00:00,80.2385,-1.296,80.2489657145,11.0085,-3.146,11.4492090666,69.23,1.85,69.254713919,133.59,80.7685,-1.296,80.7788970477,11.0085,-3.146,11.4492090666,69.76,1.85,69.7845262218,133.4
2021-08-09 16:30:00,80.71,-2.0205,80.7352867106,11.19,-2.9205,11.5648355047,69.52,0.9,69.5258254176,133.47,81.25,-2.0105,81.2748707181,11.19,-2.9205,11.5648355047,70.06,0.91,70.0659096851,133.29
2021-08-09 17:00:00,83.1015,-2.0675,83.1272149088,12.3315,-3.0375,12.7000904918,70.77,0.97,70.7766472786,133.88,83.6415,-2.0575,83.6668024278,12.3315,-3.0375,12.7000904918,71.31,0.98,71.3167336605,133.7
2021-08-09 17:30:00,83.6825,-3.0135,83.7367421656,18.8725,-3.7835,19.2480162225,64.81,0.77,64.8145739784,133.8,84.1725,-3.0135,84.2264266041,18.8725,-3.7835,19.2480162225,65.3,0.77,65.3045396584,133.62
2021-08-09 18:00:00,86.977,-2.7385,87.0201006162,17.937,-3.1885,18.2181914923,69.04,0.45,69.0414665256,134.16,87.507,-2.7385,87.5498396986,17.937,-3.1885,18.2181914923,69.57,0.45,69.5714553535,133.98
2021-08-09 18:30:00,89.211,-2.6630000000000003,89.2507371958,16.431,-2.803,16.6683703463,72.78,0.14,72.7801346523,133.95,89.761,-2.673,89.8007909208,16.431,-2.803,16.6683703463,73.33,0.13,73.3301152324,133.77
2021-08-09 19:00:00,91.167,-2.6695,91.2060750129,14.927,-2.7395,15.1763035437,76.24,0.07,76.2400321354,134.08,91.767,-2.6795,91.8061109581,14.927,-2.7395,15.1763035437,76.84,0.06,76.8400234253,133.9
2021-08-09 19:30:00,90.311,-3.283,90.3706523712,14.181,-2.793,14.4534290049,76.13,-0.49,76.1315768916,134.26,90.891,-3.283,90.9502719622,14.181,-2.793,14.4534290049,76.71,-0.49,76.711564969,134.08
2021-08-09 20:00:00,89.334,-3.672,89.4094354081,13.304,-2.5620000000000003,13.5484412388,76.03,-1.11,76.0381022909,134.38,89.924,-3.692,89.9997591108,13.304,-2.5620000000000003,13.5484412388,76.62,-1.13,76.6283322277,134.2
2021-08-09 20:30:00,87.6535,-4.6545000000000005,87.7769926148,12.0035,-2.2345,12.2097093536,75.65,-2.42,75.6886973068,134.2,88.2335,-4.6745,88.3572378048,12.0035,-2.2345,12.2097093536,76.23,-2.44,76.2690402457,134.02
2021-08-09 21:00:00,86.098,-4.711,86.2267889058,13.218,-2.401,13.4342965949,72.88,-2.31,72.916599619,134.2,86.658,-4.741,86.7875915382,13.218,-2.401,13.4342965949,73.44,-2.34,73.4772699547,134.02
2021-08-09 21:30:00,85.9295,-4.912,86.0697781701,11.5295,-1.912,11.6869634315,74.4,-3.0,74.4604593056,133.99,86.4895,-4.932,86.6300077009,11.5295,-1.912,11.6869634315,74.96,-3.02,75.0208104462,133.81
2021-08-09 22:00:00,82.631,-6.161,82.8603649642,11.221,-1.681,11.3462153161,71.41,-4.48,71.5503913337,134.35,83.191,-6.191,83.4210462773,11.221,-1.681,11.3462153161,71.97,-4.51,72.1111711179,134.17
2021-08-09 22:30:00,78.645,-7.3725,78.9898080847,7.695,-1.2325,7.7930790609,70.95,-6.14,71.215181668,134.64,79.185,-7.4225,79.5321176082,7.695,-1.2325,7.7930790609,71.49,-6.19,71.7574818399,134.44
2021-08-09 23:00:00,73.6665,-8.5135,74.1568129338,3.1165,-0.7335,3.2016549627,70.55,-7.78,70.9776788857,135.49,74.2165,-8.5635,74.7089178378,3.1165,-0.7335,3.2016549627,71.1,-7.83,71.5298462182,135.3
2021-08-09 23:30:00,69.3155,-9.437,69.954953429,3.7855,-0.927,3.8973502858,65.53,-8.51,66.0802618034,135.99,69.8255,-9.487,70.46703924,3.7855,-0.927,3.8973502858,66.04,-8.56,66.5924560292,135.81
2021-08-10 00:00:00,64.9855,-10.376,65.8086361069,3.5055,-0.876,3.6132957600999998,61.48,-9.5,62.2096487693,136.67,65.4555,-10.436,66.282219156,3.5055,-0.876,3.6132957600999998,61.95,-9.56,62.6833000089,136.47
2021-08-10 00:30:00,62.287,-10.5355,63.1717272935,2.8970000000000002,-0.6755,2.9747116247000003,59.39,-9.86,60.2029210255,136.76,62.737,-10.5955,63.6254335093,2.8970000000000002,-0.6755,2.9747116247000003,59.84,-9.92,60.6566731696,136.57
2021-08-10 01:00:00,60.2235,-10.991,61.2182328498,3.7035,-1.011,3.8390146197,56.52,-9.98,57.3943446691,136.76,60.6635,-11.051,61.6618588209,3.7035,-1.011,3.8390146197,56.96,-10.04,57.8380774231,136.57
2021-08-10 01:30:00,58.236,-11.1465,59.2931375308,4.976,-1.7265000000000001,5.2670084726,53.26,-9.42,54.0866342085,136.94,58.636,-11.1965,59.6954111155,4.976,-1.7265000000000001,5.2670084726,53.66,-9.47,54.4892328814,136.75
2021-08-10 02:00:00,58.1515,-11.2615,59.2319030127,3.8315,-1.2315,4.0245477386,54.32,-10.03,55.2382412826,136.94,58.5615,-11.3215,59.6458350977,3.8315,-1.2315,4.0245477386,54.73,-10.09,55.6523225032,136.75
2021-08-10 02:30:00,57.9195,-11.4705,59.0443972829,3.5995,-1.0005,3.7359604521,54.32,-10.47,55.3198273678,137.21,58.3495,-11.5205,59.4759284963,3.5995,-1.0005,3.7359604521,54.75,-10.52,55.7515282302,137.02
2021-08-10 03:00:00,56.761,-11.504,57.9150510403,3.091,-0.854,3.2068047961,53.67,-10.65,54.7164637015,137.17,57.171,-11.564,58.3288036651,3.091,-0.854,3.2068047961,54.08,-10.71,55.1303047334,136.97
2021-08-10 03:30:00,56.313,-11.5345,57.4821594867,2.673,-0.7745000000000001,2.7829443491,53.64,-10.76,54.7085660569,137.34,56.713,-11.6045,57.8880712172,2.673,-0.7745000000000001,2.7829443491,54.04,-10.83,55.1145216799,137.14
2021-08-10 04:00:00,55.7395,-11.625,56.938848647,2.8095,-0.785,2.9171073429,52.93,-10.84,54.0286081627,137.38,56.1495,-11.685,57.352467909,2.8095,-0.785,2.9171073429,53.34,-10.9,54.4423144255,137.18
2021-08-10 04:30:00,55.467,-12.0225,56.7549874042,2.767,-0.7525000000000001,2.867498082,52.7,-11.27,53.8915846863,137.5,55.867,-12.0825,57.1586257292,2.767,-0.7525000000000001,2.867498082,53.1,-11.33,54.2952935345,137.33
2021-08-10 05:00:00,56.086,-11.7325,57.3000083093,2.326,-0.5125000000000001,2.381791815,53.76,-11.22,54.9183575865,137.5,56.476,-11.4725,57.6294788476,2.326,-0.5125000000000001,2.381791815,54.15,-10.96,55.2480234941,137.33
2021-08-10 05:30:00,57.684,-10.788,58.6841102855,2.104,-0.438,2.1491067912,55.58,-10.35,56.5354658599,136.1,58.104,-10.838,59.1061507798,2.104,-0.438,2.1491067912,56.0,-10.4,56.9575280362,135.91
2021-08-10 06:00:00,59.36,-10.105,60.2139570615,3.03,-0.845,3.1456199707,56.33,-9.26,57.0860447045,135.44,59.79,-10.155,60.6462540063,3.03,-0.845,3.1456199707,56.76,-9.31,57.518463992,135.25
2021-08-10 06:30:00,64.84,-7.9475,65.3252505257,3.05,-0.8875000000000001,3.1765006296,61.79,-7.06,62.1920228004,135.18,65.31,-7.9875,65.7966280006,3.05,-0.8875000000000001,3.1765006296,62.26,-7.1,62.6635268717,134.99
2021-08-10 07:00:00,69.4835,-5.6495,69.7127938222,8.9835,-0.20950000000000002,8.9859424937,60.5,-5.44,60.7440828394,134.29,69.9635,-5.6695,70.1928383989,8.9835,-0.20950000000000002,8.9859424937,60.98,-5.46,61.2239495622,134.1
2021-08-10 07:30:00,74.4945,-3.2755,74.5664765863,23.8345,2.5445,23.9699368063,50.66,-5.82,50.993215235,133.8,74.8745,-3.3055,74.9474287784,23.8345,2.5445,23.9699368063,51.04,-5.85,51.3741579006,133.62
2021-08-10 08:00:00,76.899,-1.7175,76.9181773526,24.469,2.5225,24.5986781606,52.43,-4.24,52.6011644358,133.68,77.299,-1.7375,77.318524994,24.469,2.5225,24.5986781606,52.83,-4.26,53.0014763945,133.49
2021-08-10 08:30:00,79.648,0.927,79.6533943596,31.238,1.377,31.2683349893,48.41,-0.45,48.4120914648,132.98,80.038,0.937,80.0434845131,31.238,1.377,31.2683349893,48.8,-0.44,48.8019835662,132.79
2021-08-10 09:00:00,81.046,2.7085,81.0912454476,36.116,0.5885,36.1207944023,44.93,2.12,44.9799877723,132.14,81.396,2.7385,81.4420542364,36.116,0.5885,36.1207944023,45.28,2.15,45.3310147691,131.96
2021-08-10 09:30:00,80.2925,3.257,80.358531627,38.2225,0.08700000000000001,38.2225990122,42.07,3.17,42.1892616669,131.5,80.6225,3.287,80.689478095,38.2225,0.08700000000000001,38.2225990122,42.4,3.2,42.5205832509,131.32
2021-08-10 10:00:00,77.8025,3.207,77.8685678259,40.9225,-0.753,40.9294272529,36.88,3.96,37.0919937453,131.34,78.1025,3.247,78.1699655574,40.9225,-0.753,40.9294272529,37.18,4.0,37.3945504051,131.16
2021-08-10 10:30:00,76.8735,1.4315,76.8868271845,20.6835,-3.4185,20.9640958427,56.19,4.85,56.3989237486,131.05,77.2635,1.3014999999999999,77.2744610754,20.6835,-3.4185,20.9640958427,56.58,4.72,56.776533885,130.86
2021-08-10 11:00:00,74.679,1.156,74.6879466648,11.819,-5.084,12.8660723222,62.86,6.24,63.1689575662,132.35,75.169,1.206,75.1786738178,11.819,-5.084,12.8660723222,63.35,6.29,63.6615001394,132.17
2021-08-10 11:30:00,74.911,1.323,74.9226818127,12.631,-4.607,13.4449473781,62.28,5.93,62.5616759686,132.78,75.391,1.353,75.4031397887,12.631,-4.607,13.4449473781,62.76,5.96,63.0423603619,132.6
2021-08-10 12:00:00,73.65,1.204,73.6598405917,14.25,-5.236,15.1815083572,59.4,6.44,59.7480844881,132.6,74.11,1.244,74.1204400689,14.25,-5.236,15.1815083572,59.86,6.48,60.2097168238,132.42
2021-08-10 12:30:00,73.9595,1.8305,73.9821489989,13.0295,-5.0895,13.9882407936,60.93,6.92,61.3217033358,132.56,74.4195,1.8805,74.4432553056,13.0295,-5.0895,13.9882407936,61.39,6.97,61.7844074181,132.38
2021-08-10 13:00:00,75.2665,2.1025,75.2958599692,12.7965,-5.0675,13.7633560043,62.47,7.17,62.8801224554,132.56,75.7465,2.1625,75.7773625069,12.7965,-5.0675,13.7633560043,62.95,7.23,63.363833533,132.38
2021-08-10 13:30:00,75.55,1.1045,75.558073164,15.07,-5.2655,15.963407852,60.48,6.37,60.8145319804,132.36,76.01,1.1445,76.0186160111,15.07,-5.2655,15.963407852,60.94,6.41,61.2761919509,132.18
2021-08-10 14:00:00,72.8835,0.4595,72.8849484633,14.6935,-5.2905,15.6169245532,58.19,5.75,58.4734007904,132.63,73.3335,0.48950000000000005,73.3351336843,14.6935,-5.2905,15.6169245532,58.64,5.78,58.9241716106,132.45
2021-08-10 14:30:00,70.112,0.21050000000000002,70.1123159955,16.412,-6.1995000000000005,17.5438748357,53.7,6.41,54.0812176268,133.01,70.532,0.2605,70.5324810584,16.412,-6.1995000000000005,17.5438748357,54.12,6.46,54.5041833257,132.84
2021-08-10 15:00:00,70.9575,0.391,70.9585772634,16.3575,-6.069,17.4470790464,54.6,6.46,54.9808293863,133.01,71.3775,0.431,71.3788012455,16.3575,-6.069,17.4470790464,55.02,6.5,55.4026208766,132.84
2021-08-10 15:30:00,71.529,0.3105,71.529673921,16.329,-5.7095,17.2983996731,55.2,6.02,55.5272941894,132.88,71.939,0.35050000000000003,71.9398538451,16.329,-5.7095,17.2983996731,55.61,6.06,55.9392143313,132.7
2021-08-10 16:00:00,72.466,-0.15,72.4661552451,14.086,-4.91,14.9172214571,58.38,4.76,58.5737313136,133.02,72.896,-0.12,72.8960987708,14.086,-4.91,14.9172214571,58.81,4.79,59.0047472666,132.84
2021-08-10 16:30:00,74.956,-0.874,74.9610953228,12.886,-4.214,13.5575363544,62.07,3.34,62.1597981013,133.23,75.436,-0.854,75.4408338501,12.886,-4.214,13.5575363544,62.55,3.36,62.6401795974,133.05
2021-08-10 17:00:00,76.611,-1.5115,76.6259091512,13.341,-4.0315,13.9368315355,63.27,2.52,63.3201650345,133.43,77.101,-1.4915,77.1154250021,13.341,-4.0315,13.9368315355,63.76,2.54,63.8105727917,133.25
2021-08-10 17:30:00,78.1135,-2.5295,78.1544448672,12.993500000000001,-3.9695,13.5863156338,65.12,1.44,65.1359194301,133.6,78.6135,-2.5195,78.6538636209,12.993500000000001,-3.9695,13.5863156338,65.62,1.45,65.6360183131,133.42
2021-08-10 18:00:00,81.873,-1.3705,81.8844698294,35.313,-1.0205,35.3277424873,46.56,-0.35000000000000003,46.561315488299996,133.95,82.253,-1.3605,82.2642508581,35.313,-1.0205,35.3277424873,46.94,-0.34,46.941231343,133.78
2021-08-10 18:30:00,84.871,-1.2515,84.8802267507,38.531,0.7485,38.5382694636,46.34,-2.0,46.3831391779,134.29,85.221,-1.2615,85.230336285,38.531,0.7485,38.5382694636,46.69,-2.01,46.7332451259,134.11
2021-08-10 19:00:00,87.381,-1.234,87.3897128786,36.631,1.226,36.6515107056,50.75,-2.46,50.8095866939,134.44,87.771,-1.254,87.7799576042,36.631,1.226,36.6515107056,51.14,-2.48,51.2000976562,134.27
2021-08-10 19:30:00,88.05,-1.653,88.0655148682,34.46,1.367,34.4871032271,53.59,-3.02,53.6750267815,134.49,88.45,-1.673,88.4658206823,34.46,1.367,34.4871032271,53.99,-3.04,54.0755184903,134.31
2021-08-10 20:00:00,87.589,-2.0195,87.6122782562,33.259,1.7405,33.3045105241,54.33,-3.76,54.4599531766,134.69,88.019,-2.0395,88.0426255927,33.259,1.7405,33.3045105241,54.76,-3.7800000000000002,54.8903087985,134.5
2021-08-10 20:30:00,87.357,-2.718,87.3992732979,31.576999999999998,2.062,31.6442533962,55.78,-4.78,55.9844335508,134.99,87.787,-2.758,87.8303132922,31.576999999999998,2.062,31.6442533962,56.21,-4.82,56.4162786791,134.81
2021-08-10 21:00:00,86.9555,-2.8040000000000003,87.0006976768,31.3955,2.7359999999999998,31.5144905758,55.56,-5.54,55.8355191612,134.99,87.3755,-2.844,87.4217726671,31.3955,2.7359999999999998,31.5144905758,55.98,-5.58,56.2574155112,134.81
2021-08-10 21:30:00,87.1865,-3.276,87.2480255264,30.5865,2.934,30.7268992619,56.6,-6.21,56.9396531426,134.68,87.6265,-3.326,87.6895990312,30.5865,2.934,30.7268992619,57.04,-6.26,57.3824816473,134.5
2021-08-10 22:00:00,83.3175,-4.7059999999999995,83.4502980357,30.4775,3.094,30.6341450387,52.84,-7.8,53.4125977649,134.68,83.7275,-4.756,83.8624695096,30.4775,3.094,30.6341450387,53.25,-7.85,53.8255051068,134.5
2021-08-10 22:30:00,79.2925,-7.3870000000000005,79.6358482422,5.5025,0.833,5.5651949876,73.79,-8.22,74.2464308906,135.18,79.8225,-7.457,80.17005897,5.5025,0.833,5.5651949876,74.32,-8.29,74.7809233695,134.99
2021-08-10 23:00:00,74.1735,-8.273,74.6334417755,1.7934999999999999,-0.293,1.8172757770999999,72.38,-7.98,72.8185745535,135.08,74.7435,-8.333,75.2065800396,1.7934999999999999,-0.293,1.8172757770999999,72.95,-8.04,73.3917168351,134.89
2021-08-10 23:30:00,69.591,-9.185,70.1945261826,1.7309999999999999,-0.465,1.7923688237,67.86,-8.72,68.4179654769,135.2,70.101,-9.235,70.7066858649,1.7309999999999999,-0.465,1.7923688237,68.37,-8.77,68.9301806178,135.02
2021-08-11 00:00:00,66.0225,-9.8015,66.7460853421,1.8025,-0.48150000000000004,1.8657032186,64.22,-9.32,64.8927638493,135.86,66.5325,-9.8815,67.2623044394,1.8025,-0.48150000000000004,1.8657032186,64.73,-9.4,65.4089665107,135.68
2021-08-11 00:30:00,63.69,-9.9435,64.4615334308,1.67,-0.42350000000000004,1.7228616456,62.02,-9.52,62.7464006936,136.24,64.16,-10.0035,64.9351646818,1.67,-0.42350000000000004,1.7228616456,62.49,-9.58,63.220064062,136.05
2021-08-11 01:00:00,62.4975,-9.901,63.2769097479,1.3375,-0.201,1.3525188538,61.16,-9.7,61.9244345957,136.48,62.9575,-9.961,63.7406332511,1.3375,-0.201,1.3525188538,61.62,-9.76,62.3881559272,136.3
2021-08-11 01:30:00,60.866,-10.499,61.7648683072,1.376,-0.299,1.4081111462,59.49,-10.2,60.3580988766,136.98,61.316,-10.559,62.2185208519,1.376,-0.299,1.4081111462,59.94,-10.26,60.8117685979,136.79
2021-08-11 02:00:00,60.0275,-10.678,60.9698322144,1.4275,-0.308,1.4603493589,58.6,-10.37,59.5104772288,136.98,60.4775,-10.748,61.4251374459,1.4275,-0.308,1.4603493589,59.05,-10.44,59.9657910812,136.79
2021-08-11 02:30:00,59.2955,-10.9345,60.2952702167,1.5855000000000001,-0.28450000000000003,1.6108229263,57.71,-10.65,58.6844664285,137.15,59.7355,-10.9945,60.7388589825,1.5855000000000001,-0.28450000000000003,1.6108229263,58.15,-10.71,59.1280525639,136.96
2021-08-11 03:00:00,58.151,-11.121,59.2048599525,1.471,-0.401,1.5246776709,56.68,-10.72,57.6848402962,137.15,58.581,-11.191,59.6403558172,1.471,-0.401,1.5246776709,57.11,-10.79,58.1203595997,136.96
2021-08-11 03:30:00,57.7315,-11.098,58.7885337141,1.7315,-0.488,1.7989542101,56.0,-10.61,56.9962463676,137.05,58.1515,-11.158,59.2123122015,1.7315,-0.488,1.7989542101,56.42,-10.67,57.4200774991,136.86
2021-08-11 04:00:00,57.708,-11.356,58.8147260471,2.218,-0.626,2.3046474785,55.49,-10.73,56.5178998194,137.21,58.138,-11.416,59.248224446,2.218,-0.626,2.3046474785,55.92,-10.79,56.951474959,137.02
2021-08-11 04:30:00,57.198,-11.6665,58.3756663881,2.508,-0.7465,2.6167396221,54.69,-10.92,55.7695481423,137.72,57.618,-11.6665,58.7872532634,2.508,-0.7465,2.6167396221,55.11,-10.92,56.1814782646,137.53
2021-08-11 05:00:00,57.355,-11.162,58.4310385754,2.225,-0.602,2.3050008677,55.13,-10.56,56.1322589961,137.13,57.765,-11.222,58.8449531311,2.225,-0.602,2.3050008677,55.54,-10.62,56.5462288751,136.94
2021-08-11 05:30:00,59.1335,-10.441,60.0481915069,2.5935,-0.711,2.6891937918,56.54,-9.73,57.3711120687,135.55,59.5635,-10.501,60.4820761321,2.5935,-0.711,2.6891937918,56.97,-9.79,57.8050603321,135.37
2021-08-11 06:00:00,60.7255,-10.0785,61.5561736343,2.5455,-0.7185,2.6449598296,58.18,-9.36,58.9281087428,135.15,61.1755,-10.1185,62.0066596625,2.5455,-0.7185,2.6449598296,58.63,-9.4,59.3787579863,134.97
2021-08-11 06:30:00,65.52,-7.648,65.9648565829,2.36,-0.668,2.4527176764,63.16,-6.98,63.5445198267,134.12,65.99,-7.698,66.4374841787,2.36,-0.668,2.4527176764,63.63,-7.03,64.0171680098,133.94
2021-08-11 07:00:00,70.296,-6.0245,70.5536832224,4.216,-1.3745,4.4344003259,66.08,-4.65,66.2434064643,134.12,70.796,-6.0445,71.0535684976,4.216,-1.3745,4.4344003259,66.58,-4.67,66.7435787174,133.94
2021-08-11 07:30:00,75.2055,-3.7345,75.2981654524,5.1755,-1.8045,5.481060162,70.03,-1.9300000000000002,70.0565899827,133.71,75.7455,-3.7445,75.8379987243,5.1755,-1.8045,5.481060162,70.57,-1.94,70.5966606859,133.53
2021-08-11 08:00:00,79.1255,-1.8185,79.1463940587,12.9455,-2.5785,13.199796684,66.18,0.76,66.1843637123,133.03,79.6355,-1.8185,79.6562602844,12.9455,-2.5785,13.199796684,66.69,0.76,66.6943303437,132.85
2021-08-11 08:30:00,83.88,0.214,83.8802729848,12.89,-2.5460000000000003,13.1390340589,70.99,2.76,71.0436323677,132.24,84.43,0.244,84.4303525754,12.89,-2.5460000000000003,13.1390340589,71.54,2.79,71.5943831596,132.07
2021-08-11 09:00:00,87.0155,1.7730000000000001,87.0335611661,4.2555,-1.7269999999999999,4.5925819808,82.76,3.5,82.8339761209,131.62,87.6455,1.803,87.6640432518,4.2555,-1.7269999999999999,4.5925819808,83.39,3.5300000000000002,83.4646811532,131.44
2021-08-11 09:30:00,88.48,2.039,88.5034910102,5.12,-1.861,5.4477262229,83.36,3.9,83.4511809383,131.08,89.12,2.059,89.1437820658,5.12,-1.861,5.4477262229,84.0,3.92,84.0914169223,130.9
2021-08-11 10:00:00,86.941,1.9205,86.9622090408,6.031,-2.1895,6.4161414612,80.91,4.11,81.0143209562,131.08,87.561,1.9505,87.5827218762,6.031,-2.1895,6.4161414612,81.53,4.14,81.6350445581,130.9
2021-08-11 10:30:00,86.412,1.231,86.4207677876,8.072,-2.469,8.441157799700001,78.34,3.7,78.4273268702,131.02,87.012,1.251,87.0209925535,8.072,-2.469,8.441157799700001,78.94,3.7199999999999998,79.0276027727,130.84
2021-08-11 11:00:00,85.6135,1.5925,85.6283097959,9.7835,-3.1375,10.2742775172,75.83,4.73,75.977376896,131.19,86.2235,1.6225,86.238764245,9.7835,-3.1375,10.2742775172,76.44,4.76,76.5880617329,131.01
2021-08-11 11:30:00,82.5985,2.304,82.6306276041,14.2985,-4.776,15.0750548341,68.3,7.08,68.6659770192,130.96,83.1485,2.044,83.1736195452,14.2985,-4.776,15.0750548341,68.85,6.82,69.1869561406,130.78
2021-08-11 12:00:00,82.206,2.3965,82.2409244127,11.266,-4.3935,12.0923776922,70.94,6.79,71.2642105127,130.96,82.746,2.4465,82.7821591785,11.266,-4.3935,12.0923776922,71.48,6.84,71.80651781,130.78
2021-08-11 12:30:00,86.2015,2.789,86.2466064448,11.2715,-3.951,11.9439153233,74.93,6.74,75.2325228874,132.4,86.7615,2.829,86.8076098234,11.2715,-3.951,11.9439153233,75.49,6.78,75.7938552918,132.22
2021-08-11 13:00:00,89.9475,2.9345,89.9953556941,9.3375,-3.2355,9.8821741788,80.61,6.17,80.8457852952,132.4,90.5675,2.9745,90.616332449,9.3375,-3.2355,9.8821741788,81.23,6.21,81.467030141,132.22
2021-08-11 13:30:00,88.946,2.3755,88.9777158408,9.916,-3.6745,10.5749234631,79.03,6.05,79.2612351657,132.4,89.556,2.4255,89.58883963,9.916,-3.6745,10.5749234631,79.64,6.1,79.8732721253,132.22
2021-08-11 14:00:00,84.811,0.7345,84.8141804845,13.681000000000001,-4.3755,14.3636611367,71.13,5.11,71.3133157271,132.59,85.381,0.7645000000000001,85.3844225913,13.681000000000001,-4.3755,14.3636611367,71.7,5.14,71.8840010016,132.41
2021-08-11 14:30:00,81.0595,0.41200000000000003,81.0605470266,13.6495,-4.618,14.409537614,67.41,5.03,67.5974037963,132.89,81.5795,0.452,81.5807521677,13.6495,-4.618,14.409537614,67.93,5.07,68.1189386294,132.72
2021-08-11 15:00:00,83.849,0.9355,83.854218506,11.329,-4.0645,12.0360459143,72.52,5.0,72.6921618883,132.79,84.389,0.9755,84.3946379887,11.329,-4.0645,12.0360459143,73.06,5.04,73.2336343493,132.61
2021-08-11 15:30:00,84.826,0.8695,84.8304562421,11.556000000000001,-4.4505,12.3833794358,73.27,5.32,73.4628838258,133.0,85.396,0.8995000000000001,85.4007372114,11.556000000000001,-4.4505,12.3833794358,73.84,5.35,74.033560633,132.82
2021-08-11 16:00:00,86.796,0.0695,86.7960278253,10.756,-3.9605,11.4619848303,76.04,4.03,76.1467169351,132.96,87.376,0.0995,87.3760566531,10.756,-3.9605,11.4619848303,76.62,4.06,76.7274918136,132.78
2021-08-11 16:30:00,86.979,-1.193,86.9871811821,13.179,-4.423,13.9014017279,73.8,3.23,73.8706497873,133.24,87.559,-1.163,87.5667234171,13.179,-4.423,13.9014017279,74.38,3.26,74.4514069713,133.06
2021-08-11 17:00:00,87.0445,-1.595,87.0591121322,12.4145,-4.385,13.1661701056,74.63,2.79,74.6821330708,133.36,87.6145,-1.5750000000000002,87.6286553317,12.4145,-4.385,13.1661701056,75.2,2.81,75.2524823511,133.18
2021-08-11 17:30:00,90.402,-1.76,90.4191307412,11.362,-3.73,11.9585928938,79.04,1.97,79.0645464162,133.69,91.002,-1.74,91.0186332791,11.362,-3.73,11.9585928938,79.64,1.99,79.6648586266,133.51
2021-08-11 18:00:00,91.912,-1.624,91.9263461691,9.662,-3.444,10.25745485,82.25,1.82,82.270133706,133.39,92.552,-1.6139999999999999,92.5660720783,9.662,-3.444,10.25745485,82.89,1.83,82.9101984077,133.21
2021-08-11 18:30:00,93.569,-1.8575,93.5874354134,8.179,-2.7375,8.6249607101,85.39,0.88,85.3945343684,133.28,94.229,-1.8375,94.2469142585,8.179,-2.7375,8.6249607101,86.05,0.9,86.0547064372,133.1
2021-08-11 19:00:00,94.2235,-1.763,94.2399921543,7.0735,-2.363,7.4577591306,87.15,0.6000000000000001,87.15206538,133.22,94.9035,-1.763,94.9198740057,7.0735,-2.363,7.4577591306,87.83,0.6000000000000001,87.8320493897,133.04
2021-08-11 19:30:00,93.4495,-2.117,93.4734761269,15.1895,-3.047,15.492098607,78.26,0.93,78.2655256163,133.07,94.0595,-2.117,94.0833206751,15.1895,-3.047,15.492098607,78.87,0.93,78.8754828828,132.89
2021-08-11 20:00:00,92.705,-1.5859999999999999,92.7185656759,25.385,-0.636,25.3929659749,67.32,-0.9500000000000001,67.3267027263,133.07,93.255,-1.576,93.268316169,25.385,-0.636,25.3929659749,67.87,-0.9400000000000001,67.8765091913,132.89
2021-08-11 20:30:00,91.189,-1.4415,91.2003927801,32.689,1.9885000000000002,32.7494252354,58.5,-3.43,58.6004684282,133.62,91.649,-1.4615,91.6606523174,32.689,1.9885000000000002,32.7494252354,58.96,-3.45,59.0608508235,133.44
2021-08-11 21:00:00,89.0685,-3.023,89.1197858012,27.7885,2.467,27.8977924082,61.28,-5.49,61.5254297019,134.21,89.5285,-3.053,89.580539858,27.7885,2.467,27.8977924082,61.74,-5.52,61.9862726739,134.02
2021-08-11 21:30:00,88.7135,-4.0125,88.8041960636,24.3335,2.9375,24.5101637795,64.38,-6.95,64.7540492942,134.39,89.2135,-4.0525,89.3054944474,24.3335,2.9375,24.5101637795,64.88,-6.99,65.2554557106,134.2
2021-08-11 22:00:00,83.364,-5.784,83.5644131913,13.484,1.446,13.5613115885,69.88,-7.23,70.2530234225,134.89,83.904,-5.844,84.1072740731,13.484,1.446,13.5613115885,70.42,-7.29,70.7963311196,134.7
2021-08-11 22:30:00,78.6585,-7.197,78.9870649616,2.9385,-0.737,3.0295133685,75.72,-6.46,75.9950656293,134.95,79.2485,-7.247,79.5791666283,2.9385,-0.737,3.0295133685,76.31,-6.51,76.5871803894,134.76
2021-08-11 23:00:00,74.572,-7.984,74.9981829113,3.412,-0.794,3.5031671385000003,71.16,-7.19,71.5223160978,135.0,75.122,-8.024,75.5493180644,3.412,-0.794,3.5031671385000003,71.71,-7.23,72.0735527083,134.81
2021-08-11 23:30:00,70.3105,-8.635,70.8387580019,2.7205,-0.715,2.8128891286,67.59,-7.92,68.0524393391,133.82,70.8305,-8.705,71.3634132819,2.7205,-0.715,2.8128891286,68.11,-7.99,68.5770530134,133.63
2021-08-12 00:00:00,67.2285,-9.645,67.9168406012,2.9985,-0.725,3.0849031184,64.23,-8.92,64.8464285832,135.14,67.7285,-9.695,68.4188770534,2.9985,-0.725,3.0849031184,64.73,-8.97,65.3485562197,134.95
2021-08-12 00:30:00,65.1375,-10.162,65.9254135387,2.8475,-0.682,2.9280335124,62.29,-9.48,63.0072575185,136.19,65.6175,-10.222,66.4089270373,2.8475,-0.682,2.9280335124,62.77,-9.54,63.4908221714,136.0
2021-08-12 01:00:00,63.8075,-10.3185,64.636433213,2.5175,-0.41850000000000004,2.5520479032,61.29,-9.9,62.0844110868,136.54,64.2775,-10.3785,65.1099859353,2.5175,-0.41850000000000004,2.5520479032,61.76,-9.96,62.5579667189,136.35
2021-08-12 01:30:00,62.4655,-10.4755,63.3377832774,2.2355,-0.3655,2.2651822223,60.23,-10.11,61.0726207068,136.17,62.9255,-10.5355,63.8013738919,2.2355,-0.3655,2.2651822223,60.69,-10.17,61.536208853,135.98
2021-08-12 02:00:00,61.9155,-10.4065,62.783950039,2.5855,-0.4665,2.627248085,59.33,-9.94,60.1568990225,136.17,62.3755,-10.4765,63.2491901332,2.5855,-0.4665,2.627248085,59.79,-10.01,60.6221428193,135.98
