Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-12 02:30:00,61.1215,-10.691,62.0494580415,2.3915,-0.41100000000000003,2.4265599622,58.73,-10.28,59.6229091877,136.35,61.5715,-10.751,62.5030688307,2.3915,-0.41100000000000003,2.4265599622,59.18,-10.34,60.0765178751,136.15
2021-08-12 03:00:00,60.2975,-10.9155,61.2775378626,1.7475,-0.1355,1.7527454179,58.55,-10.78,59.5341154297,136.4,60.7475,-10.9955,61.7345914095,1.7475,-0.1355,1.7527454179,59.0,-10.86,59.9911626825,136.21
2021-08-12 03:30:00,59.5885,-11.2095,60.6336723488,1.8285,-0.1895,1.8382933661,57.76,-11.02,58.8018537123,136.4,60.0385,-11.2795,61.0888582517,1.8285,-0.1895,1.8382933661,58.21,-11.09,59.2570012741,136.21
2021-08-12 04:00:00,58.8535,-11.637,59.9929515131,1.6435,-0.117,1.6476593246,57.21,-11.52,58.3583284545,136.48,59.2935,-11.697,60.4362387252,1.6435,-0.117,1.6476593246,57.65,-11.58,58.8015212388,136.29
2021-08-12 04:30:00,58.648,-11.8475,59.832693072,1.6680000000000001,-0.1975,1.679651824,56.98,-11.65,58.1587731989,136.6,59.088,-11.9275,60.2798224968,1.6680000000000001,-0.1975,1.679651824,57.42,-11.73,58.6058811042,136.4
2021-08-12 05:00:00,59.2025,-11.498,60.3087059242,2.0625,-0.458,2.1127399864,57.14,-11.04,58.1967456135,136.6,59.6425,-11.578,60.7558877003,2.0625,-0.458,2.1127399864,57.58,-11.12,58.6439323375,136.4
2021-08-12 05:30:00,60.881,-11.072,61.8796036267,1.721,-0.252,1.7393518908,59.16,-10.82,60.1413169128,136.82,61.321,-11.122,62.3214563774,1.721,-0.252,1.7393518908,59.6,-10.87,60.583140394,136.62
2021-08-12 06:00:00,62.411,-10.416,63.2742125751,1.7810000000000001,-0.20600000000000002,1.7928739498000001,60.63,-10.21,61.4836644972,136.7,62.871,-10.486,63.7394605955,1.7810000000000001,-0.20600000000000002,1.7928739498000001,61.09,-10.28,61.9489023309,136.51
2021-08-12 06:30:00,68.0655,-8.063,68.5414054368,2.2655,-0.633,2.3522710834,65.8,-7.43,66.2181614061,136.85,68.5655,-8.113,69.0438162275,2.2655,-0.633,2.3522710834,66.3,-7.48,66.7206145056,136.66
2021-08-12 07:00:00,72.6865,-6.3405000000000005,72.9625192993,3.1565,-1.1705,3.3665356823,69.53,-5.17,69.7219463297,136.46,73.2265,-6.3605,73.5022194393,3.1565,-1.1705,3.3665356823,70.07,-5.19,70.2619456036,136.27
2021-08-12 07:30:00,77.487,-4.392,77.6113705136,4.097,-1.422,4.3367606574,73.39,-2.9699999999999998,73.4500714772,135.6,78.047,-4.402,78.171042036,4.097,-1.422,4.3367606574,73.95,-2.98,74.0100189164,135.41
2021-08-12 08:00:00,79.177,-3.026,79.2348029909,5.327,-2.026,5.6992635489,73.85,-1.0,73.8567701704,135.6,79.747,-3.026,79.8043901361,5.327,-2.026,5.6992635489,74.42,-1.0,74.4267183208,135.41
2021-08-12 08:30:00,81.161,-1.1705,81.1694400082,7.101,-2.3205,7.4705368783,74.06,1.15,74.0689280333,134.95,81.731,-1.1605,81.7392385654,7.101,-2.3205,7.4705368783,74.63,1.16,74.6390145969,134.76
2021-08-12 09:00:00,81.482,0.6875,81.4849003206,8.712,-2.3025,9.0111292439,72.77,2.99,72.8314011948,134.2,82.052,0.7275,82.0552250637,8.712,-2.3025,9.0111292439,73.34,3.03,73.4025646691,134.01
2021-08-12 09:30:00,81.558,1.252,81.567609184,8.828,-2.608,9.2051750662,72.73,3.86,72.8323588798,133.57,82.118,1.282,82.1280064777,8.828,-2.608,9.2051750662,73.29,3.89,73.3931618068,133.38
2021-08-12 10:00:00,81.9655,1.1685,81.9738286437,10.1955,-3.3515,10.7322305463,71.77,4.52,71.912191595,133.5,82.5355,1.2085,82.5443470657,10.1955,-3.3515,10.7322305463,72.34,4.5600000000000005,72.48357883,133.32
2021-08-12 10:30:00,75.75,0.1285,75.7501089917,13.23,-5.0115,14.147368386,62.52,5.14,62.7309333583,133.37,76.23,0.17850000000000002,76.2302089873,13.23,-5.0115,14.147368386,63.0,5.19,63.2134170885,133.18
2021-08-12 11:00:00,76.723,0.41000000000000003,76.7240954916,11.993,-4.51,12.8129680012,64.73,4.92,64.9167104835,133.43,77.223,0.44,77.2242535024,11.993,-4.51,12.8129680012,65.23,4.95,65.4175465758,133.25
2021-08-12 11:30:00,74.99,0.6215,74.9925753808,11.32,-4.8385,12.3107060013,63.67,5.46,63.9036814276,133.15,75.47,0.6815,75.4730769364,11.32,-4.8385,12.3107060013,64.15,5.52,64.3870553761,132.98
2021-08-12 12:00:00,78.3175,1.2775,78.3279184742,9.0275,-4.0525,9.8953783404,69.29,5.33,69.4946976395,133.15,78.8575,1.3175,78.8685052001,9.0275,-4.0525,9.8953783404,69.83,5.37,70.0361749384,132.98
2021-08-12 12:30:00,82.915,1.568,82.9298248461,9.325,-3.292,9.8890287187,73.59,4.86,73.75030644,132.92,83.485,1.608,83.5004843639,9.325,-3.292,9.8890287187,74.16,4.9,74.321703425,132.75
2021-08-12 13:00:00,82.816,1.4935,82.829465761,9.576,-3.4465,10.1773345356,73.24,4.94,73.4064111641,132.92,83.376,1.5335,83.3901013205,9.576,-3.4465,10.1773345356,73.8,4.98,73.9678335495,132.75
2021-08-12 13:30:00,80.1765,1.2135,80.1856828524,8.7165,-4.0465,9.6099705775,71.46,5.26,71.6533265104,132.79,80.7265,1.2535,80.7362314237,8.7165,-4.0465,9.6099705775,72.01,5.3,72.2047789277,132.61
2021-08-12 14:00:00,84.0215,0.4055,84.0224784953,8.6515,-3.4245,9.3046038336,75.37,3.83,75.4672498505,133.14,84.6015,0.4455,84.6026729631,8.6515,-3.4245,9.3046038336,75.95,3.87,76.0485331877,132.97
2021-08-12 14:30:00,86.333,0.085,86.3330418438,10.123,-2.775,10.4964638808,76.21,2.86,76.263645992,133.77,86.923,0.105,86.9230634182,10.123,-2.775,10.4964638808,76.8,2.88,76.853981029,133.59
2021-08-12 15:00:00,80.41,-1.446,80.4230005409,12.76,-3.586,13.2543198996,67.65,2.14,67.6838392824,133.77,80.93,-1.426,80.9425622031,12.76,-3.586,13.2543198996,68.17,2.16,68.2042117468,133.59
2021-08-12 15:30:00,79.931,-1.762,79.9504184167,13.271,-3.752,13.7911908478,66.66,1.99,66.6896971053,134.26,80.441,-1.742,80.4598598371,13.271,-3.752,13.7911908478,67.17,2.01,67.2000669643,134.08
2021-08-12 16:00:00,80.225,-2.073,80.2517785099,14.925,-3.863,15.4168217866,65.3,1.79,65.3245290836,134.4,80.745,-2.063,80.7713500816,14.925,-3.863,15.4168217866,65.82,1.8,65.8446079797,134.23
2021-08-12 16:30:00,78.1015,-2.8605,78.1538659472,13.8515,-3.2505,14.2277827682,64.25,0.39,64.2511836467,134.57,78.5915,-2.8505000000000003,78.6431765794,13.8515,-3.2505,14.2277827682,64.74,0.4,64.7412357003,134.39
2021-08-12 17:00:00,76.687,-3.4305,76.7636912821,14.317,-3.8005,14.8128420382,62.37,0.37,62.3710974731,134.88,77.167,-3.4205,77.2427712427,14.317,-3.8005,14.8128420382,62.85,0.38,62.8511487564,134.7
2021-08-12 17:30:00,76.461,-4.431,76.5892830754,15.051,-4.381,15.6756423154,61.41,-0.05,61.410020355,134.72,76.931,-4.421,77.0579262763,15.051,-4.381,15.6756423154,61.88,-0.04,61.8800129282,134.54
2021-08-12 18:00:00,79.679,-4.182,79.788671909,13.289,-3.882,13.8444012149,66.39,-0.30000000000000004,66.3906778095,134.72,80.189,-4.192,80.2984967792,13.289,-3.882,13.8444012149,66.9,-0.31,66.9007182323,134.54
2021-08-12 18:30:00,82.523,-3.9779999999999998,82.6188235997,10.273,-3.148,10.7445071083,72.25,-0.8300000000000001,72.2547673168,134.25,83.063,-3.9779999999999998,83.1582013574,10.273,-3.148,10.7445071083,72.79,-0.8300000000000001,72.7947319523,134.07
2021-08-12 19:00:00,85.8765,-3.159,85.9345828712,8.2865,-2.729,8.7243064624,77.59,-0.43,77.5911915104,134.03,86.4565,-3.169,86.5145591981,8.2865,-2.729,8.7243064624,78.17,-0.44,78.1712383169,133.85
2021-08-12 19:30:00,87.588,-3.1345,87.6440690192,6.018,-2.0245,6.3494034562,81.57,-1.11,81.5775520594,134.32,88.218,-3.1445,88.274024516,6.018,-2.0245,6.3494034562,82.2,-1.12,82.2076298162,134.14
2021-08-12 20:00:00,88.442,-3.161,88.4984705235,4.122,-1.561,4.4076756913,84.32,-1.6,84.3351788994,134.26,89.102,-3.171,89.1584075957,4.122,-1.561,4.4076756913,84.98,-1.6099999999999999,84.9952498673,134.08
2021-08-12 20:30:00,86.4595,-4.228,86.5628160601,3.7795,-1.458,4.0509732473,82.68,-2.77,82.7263881721,133.98,87.0895,-4.248,87.1930416619,3.7795,-1.458,4.0509732473,83.31,-2.79,83.3567045894,133.79
2021-08-12 21:00:00,85.0285,-4.6575,85.1559634935,8.8385,-1.7675,9.0134975731,76.19,-2.89,76.2447912975,134.57,85.6185,-4.6775,85.7461751246,8.8385,-1.7675,9.0134975731,76.78,-2.91,76.835125431,134.38
2021-08-12 21:30:00,85.8265,-5.0605,85.9755590997,13.7765,-2.3105,13.9689069902,72.05,-2.75,72.1024618165,134.65,86.3765,-5.0805,86.5257836283,13.7765,-2.3105,13.9689069902,72.6,-2.77,72.6528244461,134.47
2021-08-12 22:00:00,81.958,-6.743,82.2349184532,7.578,-1.7530000000000001,7.7781162887,74.38,-4.99,74.5471964597,134.65,82.528,-6.773,82.8054606472,7.578,-1.7530000000000001,7.7781162887,74.95,-5.02,75.1179266221,134.47
2021-08-12 22:30:00,77.8505,-7.7875,78.2390280263,4.8004999999999995,-1.2775,4.9675755153,73.05,-6.51,73.3395023163,135.86,78.4105,-7.8275,78.800230117,4.8004999999999995,-1.2775,4.9675755153,73.61,-6.55,73.9008430263,135.67
2021-08-12 23:00:00,72.548,-9.037,73.108683978,5.128,-1.467,5.333710997,67.42,-7.57,67.8436533509,135.86,73.078,-9.087,73.6408015505,5.128,-1.467,5.333710997,67.95,-7.62,68.3759233941,135.67
2021-08-12 23:30:00,68.0875,-9.83,68.7934339618,5.5875,-1.5,5.7853397696,62.5,-8.33,63.0526676676,136.56,68.5675,-9.88,69.2756555815,5.5875,-1.5,5.7853397696,62.98,-8.38,63.5350674825,136.37
2021-08-13 00:00:00,63.9885,-10.6615,64.8706074775,6.8285,-1.9415,7.0991432230000004,57.16,-8.72,57.8213109502,136.56,64.4385,-10.711500000000001,65.3227105569,6.8285,-1.9415,7.0991432230000004,57.61,-8.77,58.2737076219,136.37
2021-08-13 00:30:00,61.52,-11.1845,62.5284210599,7.2,-1.7145000000000001,7.4013181427,54.32,-9.47,55.1393081204,136.64,61.93,-11.2245,62.9389728249,7.2,-1.7145000000000001,7.4013181427,54.73,-9.51,55.5500945094,136.45
2021-08-13 01:00:00,60.0425,-11.1625,61.0712961423,6.3625,-1.3825,6.5109686299,53.68,-9.78,54.5636399079,137.15,60.4525,-11.2225,61.4853581148,6.3625,-1.3825,6.5109686299,54.09,-9.84,54.9777564111,136.96
2021-08-13 01:30:00,58.5515,-11.179,59.6091284389,5.2015,-1.629,5.4506186117,53.35,-9.55,54.1980165689,136.47,58.9615,-11.229,60.0212372686,5.2015,-1.629,5.4506186117,53.76,-9.6,54.6104165888,136.28
2021-08-13 02:00:00,57.7055,-11.344,58.8099572033,4.8755,-1.544,5.1141408125,52.83,-9.8,53.7312655723,136.86,58.1055,-11.384,59.2101729963,4.8755,-1.544,5.1141408125,53.23,-9.84,54.1318621516,136.67
2021-08-13 02:30:00,56.7475,-11.5105,57.9031118896,5.4275,-1.7405,5.6997453013,51.32,-9.77,52.2417007763,136.67,57.1475,-11.5705,58.3070598341,5.4275,-1.7405,5.6997453013,51.72,-9.83,52.6458668843,136.48
2021-08-13 03:00:00,55.787,-11.6245,56.9852469438,5.407,-1.6045,5.6400416,50.38,-10.02,51.3667674669,136.67,56.167,-11.6745,57.3674632457,5.407,-1.6045,5.6400416,50.76,-10.07,51.7492270474,136.48
2021-08-13 03:30:00,55.703,-11.6715,56.9126358663,5.323,-1.4615,5.519991961,50.38,-10.21,51.4041681189,136.71,56.083,-11.7215,57.2948204574,5.323,-1.4615,5.519991961,50.76,-10.26,51.7865349295,136.52
2021-08-13 04:00:00,55.3305,-11.888,56.5931866416,4.9205000000000005,-1.118,5.045913619,50.41,-10.77,51.5476575607,136.71,55.7305,-11.948,56.9968712672,4.9205000000000005,-1.118,5.045913619,50.81,-10.83,51.951371493,136.52
2021-08-13 04:30:00,54.935,-11.9925,56.2287673816,4.705,-1.4725000000000001,4.9300386662,50.23,-10.52,51.3198139124,136.53,55.315,-12.0525,56.6128252364,4.705,-1.4725000000000001,4.9300386662,50.61,-10.58,51.7040472304,136.33
2021-08-13 05:00:00,54.737,-11.738,55.9814238208,6.277,-2.148,6.6343524929,48.46,-9.59,49.399794534,136.77,55.107,-11.798,56.3557827822,6.277,-2.148,6.6343524929,48.83,-9.65,49.7744050693,136.57
2021-08-13 05:30:00,56.8285,-11.225,57.9264968495,5.5285,-1.615,5.7595605084,51.3,-9.61,52.1923567201,136.47,57.2085,-11.265,58.3070552957,5.5285,-1.615,5.7595605084,51.68,-9.65,52.5732336841,136.28
2021-08-13 06:00:00,58.7155,-10.673,59.6776580409,3.7855,-1.223,3.9781577709000002,54.93,-9.45,55.736948248,136.36,59.1355,-10.733,60.1016193563,3.7855,-1.223,3.9781577709000002,55.35,-9.51,56.161041657,136.17
2021-08-13 06:30:00,64.0085,-8.458,64.5648963156,4.4185,-1.548,4.6818208263,59.59,-6.91,59.9893007127,136.58,64.4685,-8.498,65.02617547,4.4185,-1.548,4.6818208263,60.05,-6.95,60.4508478022,136.39
2021-08-13 07:00:00,68.1235,-6.5635,68.4389566292,4.9635,-1.8135,5.28442187,63.16,-4.75,63.3383619933,136.58,68.5935,-6.5735,68.9077582316,4.9635,-1.8135,5.28442187,63.63,-4.76,63.8077934112,136.39
2021-08-13 07:30:00,72.3945,-5.4365,72.5983413206,4.9645,-2.1865,5.4246698056,67.43,-3.25,67.5082765296,135.5,72.9145,-5.4565,73.118381427,4.9645,-2.1865,5.4246698056,67.95,-3.27,68.0286366172,135.31
2021-08-13 08:00:00,76.7985,-4.177,76.9120077182,5.9885,-2.827,6.6222398967,70.81,-1.35,70.8228677759,134.58,77.3285,-4.187,77.4417709072,5.9885,-2.827,6.6222398967,71.34,-1.3599999999999999,71.3529620969,134.39
2021-08-13 08:30:00,80.565,-2.957,80.6192475405,6.555,-2.957,7.1910968565,74.01,0.0,74.01,134.64,81.125,-2.957,81.1788733231,6.555,-2.957,7.1910968565,74.57,0.0,74.57,134.45
2021-08-13 09:00:00,81.964,-1.783,81.9833909094,7.694,-3.073,8.284984309,74.27,1.29,74.2812021981,134.23,82.534,-1.7730000000000001,82.553041646,7.694,-3.073,8.284984309,74.84,1.3,74.851289902,134.05
2021-08-13 09:30:00,82.7495,-1.1145,82.7570049029,7.8195,-2.9445,8.3555167704,74.93,1.83,74.9523435257,133.96,83.3095,-1.0845,83.3165585613,7.8195,-2.9445,8.3555167704,75.49,1.8599999999999999,75.5129108166,133.77
2021-08-13 10:00:00,84.1725,-0.2615,84.1729062021,5.9025,-2.7715,6.520791248,78.27,2.51,78.3102356017,133.76,84.7725,-0.2515,84.7728730698,5.9025,-2.7715,6.520791248,78.87,2.52,78.9102483838,133.58
2021-08-13 10:30:00,85.9185,0.2725,85.9189321308,7.5885,-3.0375,8.1738447808,78.33,3.31,78.3999043367,133.4,86.5285,0.29250000000000004,86.5289943805,7.5885,-3.0375,8.1738447808,78.94,3.33,79.0102050371,133.22
2021-08-13 11:00:00,84.4965,0.20950000000000002,84.496759716,8.7865,-3.5805,9.4880220541,75.71,3.79,75.8048032779,133.45,85.0665,0.23950000000000002,85.0668371488,8.7865,-3.5805,9.4880220541,76.28,3.8200000000000003,76.3755903414,133.27
2021-08-13 11:30:00,84.1045,-0.7185,84.1075689965,9.4845,-3.4885,10.1057098959,74.62,2.77,74.6713954604,133.98,84.6745,-0.6985,84.6773809969,9.4845,-3.4885,10.1057098959,75.19,2.79,75.2417450622,133.8
2021-08-13 12:00:00,86.0655,-0.428,86.0665642061,11.0555,-3.348,11.5513282461,75.01,2.92,75.066813573,134.31,86.6355,-0.398,86.6364141932,11.0555,-3.348,11.5513282461,75.58,2.95,75.6375495373,134.13
2021-08-13 12:30:00,84.999,-0.56,85.0008447076,10.329,-3.62,10.9449824577,74.67,3.06,74.7326735772,134.22,85.569,-0.55,85.5707675611,10.329,-3.62,10.9449824577,75.24,3.07,75.3026061966,134.04
2021-08-13 13:00:00,84.789,-0.7405,84.7922334961,9.059,-3.4805,9.7046051568,75.73,2.74,75.7795519913,134.22,85.369,-0.7105,85.3719565856,9.059,-3.4805,9.7046051568,76.31,2.77,76.360257988,134.04
2021-08-13 13:30:00,81.6615,-1.689,81.6789648762,10.0815,-3.659,10.7249672843,71.58,1.97,71.6071036979,134.66,82.2115,-1.679,82.2286432653,10.0815,-3.659,10.7249672843,72.13,1.98,72.1571708148,134.47
2021-08-13 14:00:00,78.8385,-1.9300000000000002,78.862120072,19.0885,-4.46,19.6026128934,59.75,2.5300000000000002,59.803540029,134.47,79.3085,-1.9100000000000001,79.3314960923,19.0885,-4.46,19.6026128934,60.22,2.55,60.2739653582,134.28
2021-08-13 14:30:00,75.07,-2.5965,75.1148900835,20.86,-5.0765,21.4688251251,54.21,2.48,54.2666978911,134.8,75.5,-2.5765000000000002,75.5439498057,20.86,-5.0765,21.4688251251,54.64,2.5,54.6971626321,134.62
2021-08-13 15:00:00,72.0435,-3.37,72.1222766713,15.9035,-5.0,16.6709721447,56.14,1.63,56.1636581786,135.08,72.4535,-3.35,72.5309048768,15.9035,-5.0,16.6709721447,56.55,1.65,56.5740664969,134.89
2021-08-13 15:30:00,70.897,-3.6595,70.9913836268,14.627,-4.9795,15.4513607572,56.27,1.32,56.2854803657,135.47,71.337,-3.6395,71.4297804088,14.627,-4.9795,15.4513607572,56.71,1.34,56.7258292139,135.29
2021-08-13 16:00:00,71.991,-4.3295,72.121069399,13.121,-4.5795,13.8972105564,58.87,0.25,58.8705308283,135.57,72.421,-4.3095,72.5491077219,13.121,-4.5795,13.8972105564,59.3,0.27,59.300614668,135.38
2021-08-13 16:30:00,74.911,-3.9375,75.0144107972,12.421,-4.4575,13.1966112033,62.49,0.52,62.4921635087,135.72,75.391,-3.9375,75.4937532995,12.421,-4.4575,13.1966112033,62.97,0.52,62.9721470176,135.53
2021-08-13 17:00:00,56.8575,-2.3555,56.9062710648,13.2775,-4.6455,14.0667223083,43.58,2.29,43.6401248852,135.72,57.2075,-2.3155,57.2543412895,13.2775,-4.6455,14.0667223083,43.93,2.33,43.9917469533,135.53
2021-08-13 17:30:00,56.899,-3.9715,57.0374351917,11.159,-3.6915,11.7537420956,45.74,-0.28,45.7408570099,136.09,57.239,-3.9515000000000002,57.3752339712,11.159,-3.6915,11.7537420956,46.08,-0.26,46.0807335011,135.9
2021-08-13 18:00:00,58.7715,-4.07,58.9122577419,9.4015,-3.3,9.9638447524,49.37,-0.77,49.3760042936,136.25,59.1415,-4.07,59.2813792202,9.4015,-3.3,9.9638447524,49.74,-0.77,49.7459596349,136.06
2021-08-13 18:30:00,60.4495,-3.949,60.5783513415,7.5095,-2.979,8.0788013498,52.94,-0.97,52.9488857295,135.83,60.8395,-3.949,60.9675271046,7.5095,-2.979,8.0788013498,53.33,-0.97,53.3388207594,135.65
2021-08-13 19:00:00,63.1965,-3.725,63.3061864058,7.4865,-2.345,7.845170951,55.71,-1.38,55.7270894628,135.83,63.6165,-3.735,63.7260488125,7.4865,-2.345,7.845170951,56.13,-1.3900000000000001,56.147208301,135.65
2021-08-13 19:30:00,63.211,-4.006,63.3378130109,14.681000000000001,-3.026,14.9896109689,48.53,-0.98,48.5398939018,136.12,63.581,-3.996,63.7064484727,14.681000000000001,-3.026,14.9896109689,48.9,-0.97,48.9096197082,135.94
2021-08-13 20:00:00,62.355,-2.9505,62.4247665214,29.085,-0.3005,29.0865523094,33.27,-2.65,33.375371159,136.12,62.635,-2.9605,62.7049263236,29.085,-0.3005,29.0865523094,33.55,-2.66,33.6552833891,135.94
2021-08-13 20:30:00,61.2115,-2.6375,61.2682963571,34.6915,1.2425,34.7137433663,26.52,-3.88,26.8023282571,135.8,61.4215,-2.6475,61.4785321759,34.6915,1.2425,34.7137433663,26.73,-3.89,27.0115715944,135.62
2021-08-13 21:00:00,60.546,-2.955,60.6180677769,35.026,1.145,35.0447100288,25.52,-4.1,25.8472513045,135.8,60.736,-2.965,60.8083293719,35.026,1.145,35.0447100288,25.71,-4.11,26.0364398488,135.62
2021-08-13 21:30:00,58.655,-3.9695,58.7891652879,35.845,0.7905000000000001,35.8537155013,22.81,-4.76,23.3013669127,135.48,58.835,-3.9895,58.970105437,35.845,0.7905000000000001,35.8537155013,22.99,-4.78,23.4816630587,135.28
2021-08-13 22:00:00,55.9255,-5.5275,56.1979964634,29.4555,1.0325,29.4735904922,26.47,-6.5600000000000005,27.2707627323,135.86,56.0755,-5.5475,56.349236521,29.4555,1.0325,29.4735904922,26.62,-6.58,27.4211743002,135.66
2021-08-13 22:30:00,52.3605,-7.659,52.9176930832,6.7905,-2.5789999999999997,7.2637546248,45.57,-5.08,45.8522769336,134.79,52.7105,-7.689,53.2683539379,6.7905,-2.5789999999999997,7.2637546248,45.92,-5.11,46.2034468411,134.6
2021-08-13 23:00:00,49.0885,-8.163,49.7625903792,6.2685,-2.313,6.6816211543,42.82,-5.85,43.2177613951,134.79,49.4185,-8.203,50.0946838622,6.2685,-2.313,6.6816211543,43.15,-5.89,43.5501389206,134.6
2021-08-13 23:30:00,46.041,-8.765,46.8678877911,6.531,-2.245,6.9060832604,39.51,-6.52,40.0443566561,135.08,46.341,-8.795,47.1682128769,6.531,-2.245,6.9060832604,39.81,-6.55,40.3452425944,134.89
2021-08-14 00:00:00,43.9965,-8.9965,44.9068928395,6.1665,-1.9565000000000001,6.4694369539,37.83,-7.04,38.4794815454,134.87,44.2765,-9.0365,45.1892330594,6.1665,-1.9565000000000001,6.4694369539,38.11,-7.08,38.7620755378,134.68
2021-08-14 00:30:00,41.5175,-9.503,42.5911941045,5.8475,-1.953,6.165019485,35.67,-7.55,36.4602715294,135.37,41.7875,-9.543,42.8633177117,5.8475,-1.953,6.165019485,35.94,-7.59,36.732706135,135.18
2021-08-14 01:00:00,40.09,-9.6215,41.2284047988,5.93,-2.1115,6.294706685,34.16,-7.51,34.9757873392,135.73,40.35,-9.6615,41.4905661838,5.93,-2.1115,6.294706685,34.42,-7.55,35.238315794,135.54
2021-08-14 01:30:00,39.148,-9.961,40.3953886601,5.128,-1.741,5.4154838196,34.02,-8.22,34.9989828424,135.9,39.398,-10.001,40.6475387324,5.128,-1.741,5.4154838196,34.27,-8.26,35.2513900435,135.71
2021-08-14 02:00:00,38.824,-10.1215,40.1216617085,4.5440000000000005,-1.4415,4.7671645923,34.28,-8.68,35.361855155,136.65,39.084,-10.1715,40.3858696607,4.5440000000000005,-1.4415,4.7671645923,34.54,-8.73,35.6261771735,136.46
2021-08-14 02:30:00,38.1315,-10.097,39.4456677121,3.4314999999999998,-1.137,3.6149635199,34.7,-8.96,35.8381305316,137.18,38.4015,-10.137,39.7169229832,3.4314999999999998,-1.137,3.6149635199,34.97,-9.0,36.1095679841,136.99
2021-08-14 03:00:00,37.902,-10.2135,39.2540085373,3.752,-1.2035,3.9402939294,34.15,-9.01,35.3185871745,137.04,38.152,-10.2635,39.5084109558,3.752,-1.2035,3.9402939294,34.4,-9.06,35.573074087,136.85
2021-08-14 03:30:00,36.879,-10.4245,38.3240243353,4.099,-1.3345,4.3107645784,32.78,-9.09,34.0170031014,137.47,37.129,-10.4745,38.5782035773,4.099,-1.3345,4.3107645784,33.03,-9.14,34.271278062,137.27
2021-08-14 04:00:00,36.4015,-10.709,37.944062556,3.9115,-1.229,4.100033323,32.49,-9.48,33.8448001915,137.47,36.6415,-10.749,38.1856062313,3.9115,-1.229,4.100033323,32.73,-9.52,34.0864093152,137.27
2021-08-14 04:30:00,36.6465,-10.691,38.1741200717,4.0665,-1.161,4.2289884429,32.58,-9.53,33.945210266,137.73,36.8865,-10.741,38.4185236995,4.0665,-1.161,4.2289884429,32.82,-9.58,34.1896007581,137.53
2021-08-14 05:00:00,37.175,-10.6605,38.6733355847,3.775,-0.9005000000000001,3.8809180937,33.4,-9.76,34.796804451,137.89,37.425,-10.7105,38.9274380771,3.775,-0.9005000000000001,3.8809180937,33.65,-9.81,35.0508002762,137.69
2021-08-14 05:30:00,37.8825,-10.488,39.3075304522,3.4325,-0.758,3.5151984652,34.45,-9.73,35.7977010435,137.89,38.1425,-10.528,39.5687893453,3.4325,-0.758,3.5151984652,34.71,-9.77,36.0587992035,137.69
2021-08-14 06:00:00,38.5845,-10.086,39.8809608241,3.7245,-0.886,3.8284326101,34.86,-9.2,36.0535657044,137.73,38.8345,-10.136,40.1354816372,3.7245,-0.886,3.8284326101,35.11,-9.25,36.3080514487,137.53
2021-08-14 06:30:00,41.718,-9.0835,42.6954505334,3.208,-0.8435,3.3170402847,38.51,-8.24,39.3816924471,137.46,41.998,-9.1235,42.9775552614,3.208,-0.8435,3.3170402847,38.79,-8.28,39.663868949,137.6
2021-08-14 07:00:00,43.752,-8.228,44.5189565017,2.762,-0.728,2.8563312133,40.99,-7.5,41.6704943575,137.46,44.062,-8.268,44.8310123464,2.762,-0.728,2.8563312133,41.3,-7.54,41.9826345052,137.26
2021-08-14 07:30:00,46.775,-7.809,47.4223692576,3.095,-0.859,3.2119940847,43.68,-6.95,44.2294573785,136.97,47.105,-7.849,47.7544534677,3.095,-0.859,3.2119940847,44.01,-6.99,44.5616449427,136.78
2021-08-14 08:00:00,49.5535,-7.374,50.0991540672,3.2435,-1.264,3.4810900951,46.31,-6.11,46.7113283904,136.97,49.9035,-7.394,50.4482957913,3.2435,-1.264,3.4810900951,46.66,-6.13,47.0609445294,136.78
2021-08-14 08:30:00,52.8225,-6.498,53.2206774689,6.8125,-1.6480000000000001,7.0089985198,46.01,-4.85,46.2649175942,136.33,53.1825,-6.518,53.5804314116,6.8125,-1.6480000000000001,7.0089985198,46.37,-4.87,46.6250340482,136.14
2021-08-14 09:00:00,55.2295,-5.7315000000000005,55.5260998315,12.2195,-2.0615,12.3921734373,43.01,-3.67,43.1662947217,135.95,55.5395,-5.7415,55.8354804985,12.2195,-2.0615,12.3921734373,43.32,-3.68,43.4760255773,135.76
2021-08-14 09:30:00,56.717,-5.3935,56.9728701335,12.847,-1.9735,12.997696382400001,43.87,-3.42,44.0031055722,135.59,57.057,-5.3935,57.3113522022,12.847,-1.9735,12.997696382400001,44.21,-3.42,44.3420849758,135.4
2021-08-14 10:00:00,56.871,-5.087,57.0980578479,13.621,-2.047,13.7739554958,43.25,-3.04,43.3567076702,135.59,57.201,-5.107,57.4285281894,13.621,-2.047,13.7739554958,43.58,-3.06,43.6872979251,135.4
2021-08-14 10:30:00,57.7985,-4.57,57.9788884185,13.538499999999999,-2.12,13.7034806619,44.26,-2.45,44.3277576694,135.02,58.1285,-4.57,58.3078674987,13.538499999999999,-2.12,13.7034806619,44.59,-2.45,44.6572569691,134.82
2021-08-14 11:00:00,57.336,-4.7415,57.531719236,14.006,-2.3415,14.2003752855,43.33,-2.4,43.3964157506,135.16,57.676,-4.7515,57.8713895483,14.006,-2.3415,14.2003752855,43.67,-2.41,43.73644933,134.97
2021-08-14 11:30:00,56.8455,-4.7875,57.0467442235,11.8555,-1.9175,12.0095664576,44.99,-2.87,45.0814485127,135.47,57.1755,-4.7875,57.3755867639,11.8555,-1.9175,12.0095664576,45.32,-2.87,45.4107839615,135.28
2021-08-14 12:00:00,56.6255,-4.9885,56.8448096355,7.4755,-1.5285000000000002,7.6301646444,49.15,-3.46,49.2716358567,135.4,56.9955,-5.0085,57.2151386654,7.4755,-1.5285000000000002,7.6301646444,49.52,-3.48,49.6421272711,135.21
2021-08-14 12:30:00,55.4675,-5.4085,55.7305609922,6.0375,-1.3085,6.1776677233,49.43,-4.1,49.5997469752,135.48,55.8475,-5.4285,56.110710818,6.0375,-1.3085,6.1776677233,49.81,-4.12,49.9801010403,135.29
2021-08-14 13:00:00,54.83,-5.4545,55.1006394722,7.45,-1.6345,7.6271941269,47.38,-3.8200000000000003,47.5337438037,135.58,55.19,-5.4645,55.4598671135,7.45,-1.6345,7.6271941269,47.74,-3.83,47.8933868086,135.39
2021-08-14 13:30:00,52.3995,-6.088,52.7519795292,7.9095,-2.448,8.2796675205,44.49,-3.64,44.6386570138,135.88,52.7395,-6.098,53.0908698766,7.9095,-2.448,8.2796675205,44.83,-3.65,44.9783436778,135.7
2021-08-14 14:00:00,49.0865,-6.9345,49.5739021311,9.1165,-3.2445,9.6766395252,39.97,-3.69,40.1399676133,135.77,49.4065,-6.9545,49.8935598299,9.1165,-3.2445,9.6766395252,40.29,-3.71,40.460452296,135.59
2021-08-14 14:30:00,47.762,-7.093,48.2858084016,16.672,-4.943,17.3893310107,31.09,-2.15,31.1642519564,136.07,47.992,-7.083,48.5118640438,16.672,-4.943,17.3893310107,31.32,-2.14,31.3930247029,135.89
2021-08-14 15:00:00,43.5345,-7.664,44.2039544187,14.6245,-5.054,15.4731676217,28.91,-2.61,29.0275765437,135.96,43.7545,-7.674,44.4223653833,14.6245,-5.054,15.4731676217,29.13,-2.62,29.2475862252,135.77
2021-08-14 15:30:00,42.6385,-7.9065,43.3653597299,15.4885,-5.6265,16.4788086493,27.15,-2.2800000000000002,27.2455666118,136.06,42.8485,-7.8965,43.5700432006,15.4885,-5.6265,16.4788086493,27.36,-2.27,27.4540069935,135.87
2021-08-14 16:00:00,43.8605,-7.8355,44.5548933396,14.8205,-5.0155,15.6461644022,29.04,-2.8200000000000003,29.1766002132,136.06,44.0705,-7.8355,44.7616356996,14.8205,-5.0155,15.6461644022,29.25,-2.8200000000000003,29.3856240363,135.87
2021-08-14 16:30:00,45.989,-7.538,46.6026776591,14.839,-4.9879999999999995,15.6549054612,31.15,-2.55,31.2541997178,136.07,46.229,-7.548,46.84114372,14.839,-4.9879999999999995,15.6549054612,31.39,-2.56,31.4942169295,135.88
2021-08-14 17:00:00,47.272,-7.3665,47.8425261274,13.162,-4.4065,13.88003913,34.11,-2.96,34.2381906648,136.07,47.512,-7.3665,48.0796783085,13.162,-4.4065,13.88003913,34.35,-2.96,34.477298328,135.88
2021-08-14 17:30:00,52.825,-6.819,53.2633024324,10.125,-3.049,10.5741205781,42.7,-3.77,42.866104325,136.07,53.135,-6.839,53.5733156151,10.125,-3.049,10.5741205781,43.01,-3.79,43.1766626779,135.88
2021-08-14 18:00:00,55.4,-6.497,55.7796648341,7.55,-2.367,7.9123440901,47.85,-4.13,48.0279023069,136.03,55.75,-6.507,56.1284557867,7.55,-2.367,7.9123440901,48.2,-4.14,48.3774699628,135.85
2021-08-14 18:30:00,56.749,-6.175,57.0839699565,5.709,-2.145,6.09866428,51.04,-4.03,51.1988525262,135.82,57.149,-6.195,57.4837909849,5.709,-2.145,6.09866428,51.44,-4.05,51.5991870091,135.63
2021-08-14 19:00:00,57.2985,-5.621,57.5735507264,15.3685,-0.681,15.3835806381,41.93,-4.94,42.2200011843,135.97,57.6485,-5.631,57.9228600231,15.3685,-0.681,15.3835806381,42.28,-4.95,42.568778465,135.78
2021-08-14 19:30:00,58.192,-4.1485,58.3396856029,33.582,1.3915,33.6108166555,24.61,-5.54,25.2258538012,135.93,58.382,-4.1785,58.5313402055,33.582,1.3915,33.6108166555,24.8,-5.57,25.4178067504,135.74
2021-08-14 20:00:00,57.661,-4.3995,57.8285960512,33.601,1.4905,33.6340421485,24.06,-5.89,24.7704602299,136.21,57.841,-4.4195,58.0095962859,33.601,1.4905,33.6340421485,24.24,-5.91,24.9500641282,136.03
2021-08-14 20:30:00,56.4225,-4.4745,56.5996436075,33.3725,1.7355,33.4175959114,23.05,-6.21,23.8718788536,136.16,56.6025,-4.4945,56.780661642,33.3725,1.7355,33.4175959114,23.23,-6.23,24.0509001911,135.98
2021-08-14 21:00:00,56.0635,-4.5965,56.251611928,33.1435,1.9335,33.1998496156,22.92,-6.53,23.832064535,136.21,56.2335,-4.6165,56.422678016,33.1435,1.9335,33.1998496156,23.09,-6.55,24.0010541435,136.03
2021-08-14 21:30:00,55.3215,-5.337,55.5783404867,31.9715,2.203,32.0473091109,23.35,-7.54,24.5371982916,136.26,55.5015,-5.367,55.7603908814,31.9715,2.203,32.0473091109,23.53,-7.57,24.717722387,136.07
2021-08-14 22:00:00,53.0675,-6.2065,53.4292073542,29.4575,1.7535,29.5096436525,23.61,-7.96,24.915731978,136.63,53.2275,-6.2565,53.5939413413,29.4575,1.7535,29.5096436525,23.77,-8.01,25.0833211517,136.44
2021-08-14 22:30:00,50.1345,-8.5555,50.8592633696,7.4745,-1.9555,7.7260682433,42.66,-6.6,43.1675294637,136.94,50.4445,-8.5855,51.1698973079,7.4745,-1.9555,7.7260682433,42.97,-6.63,43.4784751343,136.75
2021-08-14 23:00:00,47.3575,-9.2235,48.247339393,4.9775,-1.9835,5.3581506604,42.38,-7.24,42.9939763223,136.94,47.6875,-9.2535,48.5769998919,4.9775,-1.9835,5.3581506604,42.71,-7.27,43.3243234223,136.75
2021-08-14 23:30:00,44.943,-9.607,45.9583256658,4.803,-1.787,5.1246636963,40.14,-7.82,40.8946451262,137.56,45.253,-9.657,46.2719316433,4.803,-1.787,5.1246636963,40.45,-7.87,41.2084869899,137.37
2021-08-15 00:00:00,42.903,-9.9895,44.0506245047,4.713,-1.6495000000000002,4.9933174594,38.19,-8.34,39.0900460476,137.93,43.183,-10.0295,44.3324075508,4.713,-1.6495000000000002,4.9933174594,38.47,-8.38,39.3721386262,137.73
2021-08-15 00:30:00,41.2285,-10.051,42.4359731036,3.8985000000000003,-1.371,4.1325468237,37.33,-8.68,38.3258568071,137.4,41.5085,-10.101,42.7198522147,3.8985000000000003,-1.371,4.1325468237,37.61,-8.73,38.6099080548,137.21
2021-08-15 01:00:00,39.5845,-9.961,40.81855168,2.8245,-0.921,2.9708654042,36.76,-9.04,37.85524006,137.85,39.8545,-9.691,41.015809772,2.8245,-0.921,2.9708654042,37.03,-8.77,38.0543532332,137.66
2021-08-15 01:30:00,38.7375,-10.2275,40.0648931423,3.2375,-0.8975000000000001,3.3596000506,35.5,-9.33,36.7055704219,135.91,39.0075,-10.2675,40.3361700277,3.2375,-0.8975000000000001,3.3596000506,35.77,-9.37,36.976881967,135.72
2021-08-15 02:00:00,38.312,-9.8045,39.5466504808,2.972,-0.7745000000000001,3.0712593915,35.34,-9.03,36.4754232326,135.57,38.572,-9.8545,39.8109325971,2.972,-0.7745000000000001,3.0712593915,35.6,-9.08,36.739711485,135.38
2021-08-15 02:30:00,37.914,-9.6795,39.1300922086,2.204,-0.5295,2.2667126527,35.71,-9.15,36.8636216343,133.63,38.194,-9.7295,39.4137641726,2.204,-0.5295,2.2667126527,35.99,-9.2,37.1472758086,133.45
2021-08-15 03:00:00,37.4705,-9.8295,38.7383200526,2.4005,-0.5495,2.4625902014,35.07,-9.28,36.2770354357,134.09,37.7205,-9.8795,38.9928280649,2.4005,-0.5495,2.4625902014,35.32,-9.33,36.5315110555,133.9
2021-08-15 03:30:00,36.773,-9.989,38.1055593057,2.573,-0.659,2.6560515808,34.2,-9.33,35.44980818,134.53,37.193,-10.079,38.5344714509,2.573,-0.659,2.6560515808,34.62,-9.42,35.8786956285,134.34
2021-08-15 04:00:00,36.0135,-10.1065,37.4047259648,2.9035,-0.7765000000000001,3.00553897,33.11,-9.33,34.3994331349,134.75,36.2635,-10.1565,37.6589421585,2.9035,-0.7765000000000001,3.00553897,33.36,-9.38,34.6536289586,134.56
2021-08-15 04:30:00,36.0005,-10.2325,37.4264619821,3.1405,-0.8525,3.2541506572,32.86,-9.38,34.172562093,134.85,36.2405,-10.2825,37.6709921093,3.1405,-0.8525,3.2541506572,33.1,-9.43,34.4170727982,134.67
2021-08-15 05:00:00,35.8955,-10.3425,37.3557790241,2.2855,-0.5325,2.3467139792,33.61,-9.81,35.0124006603,134.76,36.1555,-10.4025,37.6222299512,2.2855,-0.5325,2.3467139792,33.87,-9.87,35.278801,134.57
2021-08-15 05:30:00,35.4655,-10.431,36.9676541215,3.6355,-1.051,3.7843706544,31.83,-9.38,33.1833286456,134.96,35.6855,-10.481,37.1928255346,3.6355,-1.051,3.7843706544,32.05,-9.43,33.4084929322,134.77
2021-08-15 06:00:00,35.785,-10.325,37.2447560067,4.815,-1.145,4.9492676226,30.97,-9.18,32.3019086123,134.87,36.035,-10.375,37.4988246482,4.815,-1.145,4.9492676226,31.22,-9.23,32.5558182204,134.68
2021-08-15 06:30:00,37.4315,-9.5895,38.6403377638,3.4515000000000002,-0.6695,3.5158331161,33.98,-8.92,35.1312795099,134.8,37.6915,-9.6295,38.9021393049,3.4515000000000002,-0.6695,3.5158331161,34.24,-8.96,35.3929258468,134.61
2021-08-15 07:00:00,38.5765,-9.4625,39.7200863355,3.1465,-0.8925000000000001,3.2706296794,35.43,-8.57,36.4517461859,134.8,38.8565,-9.5125,40.0039404122,3.1465,-0.8925000000000001,3.2706296794,35.71,-8.62,36.735657065,134.61
2021-08-15 07:30:00,40.348,-9.2505,41.3948409135,3.368,-1.3005,3.6103634512,36.98,-7.95,37.8248978849,135.07,40.628,-9.2905,41.676705415,3.368,-1.3005,3.6103634512,37.26,-7.99,38.1070557771,134.89
2021-08-15 08:00:00,42.2465,-9.0805,43.211367052,3.5765000000000002,-1.5205000000000002,3.8862928994,38.67,-7.5600000000000005,39.4020621288,135.23,42.5465,-9.1105,43.5109856531,3.5765000000000002,-1.5205000000000002,3.8862928994,38.97,-7.59,39.7022543441,135.04
2021-08-15 08:30:00,45.177,-8.519,45.9731953425,4.547,-1.669,4.8436319018,40.63,-6.85,41.2033906372,135.41,45.497,-8.549,46.2932220741,4.547,-1.669,4.8436319018,40.95,-6.88,41.5239316539,135.23
2021-08-15 09:00:00,48.095,-7.859,48.7328729504,5.225,-1.8290000000000002,5.5358708439,42.87,-6.03,43.2920061905,134.73,48.415,-7.879,49.0519201051,5.225,-1.8290000000000002,5.5358708439,43.19,-6.05,43.6116796283,134.55
2021-08-15 09:30:00,50.184,-7.059,50.6780360413,6.304,-2.129,6.6538001924,43.88,-4.93,44.1560788567,134.02,50.514,-7.079,51.0076115595,6.304,-2.129,6.6538001924,44.21,-4.95,44.4862518088,133.84
2021-08-15 10:00:00,52.386,-6.4435,52.7807890075,6.126,-2.1835,6.5035027677,46.26,-4.26,46.4557337688,133.72,52.766,-6.4635,53.1603949219,6.126,-2.1835,6.5035027677,46.64,-4.28,46.8359690836,133.53
2021-08-15 10:30:00,54.8315,-5.9665,55.1551676137,6.7515,-2.0565,7.057757753,48.08,-3.91,48.238724071,132.91,55.2015,-5.9865,55.5251635252,6.7515,-2.0565,7.057757753,48.45,-3.93,48.6091287723,132.73
2021-08-15 11:00:00,55.406,-5.8325,55.712143131,8.836,-2.5625,9.2000707742,46.57,-3.27,46.6846634346,132.91,55.756,-5.8425,56.0612731059,8.836,-2.5625,9.2000707742,46.92,-3.2800000000000002,47.0345064819,132.73
2021-08-15 11:30:00,55.0005,-5.9405,55.3203808781,9.0705,-2.8905000000000003,9.5199243957,45.93,-3.05,46.0311568397,132.91,55.3305,-5.9605,55.6506225527,9.0705,-2.8905000000000003,9.5199243957,46.26,-3.07,46.3617568692,132.73
2021-08-15 12:00:00,55.372,-5.308,55.6258325601,12.442,-3.838,13.0205072098,42.93,-1.47,42.9551603419,132.57,55.712,-5.308,55.9642904717,12.442,-3.838,13.0205072098,43.27,-1.47,43.2949627555,132.39
2021-08-15 12:30:00,55.398,-5.202,55.641703856,11.708,-3.612,12.2525021118,43.69,-1.5899999999999999,43.7189226766,132.31,55.728,-5.202,55.9702669995,11.708,-3.612,12.2525021118,44.02,-1.5899999999999999,44.0487059969,132.14
2021-08-15 13:00:00,55.9285,-5.0855,56.1592327449,9.7785,-3.1555,10.2750300486,46.15,-1.9300000000000002,46.1903388167,132.16,56.2685,-5.0955,56.4987452294,9.7785,-3.1555,10.2750300486,46.49,-1.94,46.5304599161,131.98
2021-08-15 13:30:00,54.6115,-5.5495,54.8927397977,12.1615,-3.4695,12.6467194363,42.45,-2.08,42.5009282252,132.4,54.9415,-5.5695,55.2230726463,12.1615,-3.4695,12.6467194363,42.78,-2.1,42.8315117641,132.22
2021-08-15 14:00:00,53.429,-5.603,53.7219847921,7.359,-2.783,7.8676533986,46.07,-2.8200000000000003,46.1562270988,132.4,53.799,-5.623,54.0920560711,7.359,-2.783,7.8676533986,46.44,-2.84,46.5267578926,132.22
2021-08-15 14:30:00,54.672,-5.5955,54.9575946003,6.662,-2.1955,7.0144468242,48.01,-3.4,48.1302410133,132.91,55.032,-5.6155,55.3177626468,6.662,-2.1955,7.0144468242,48.37,-3.42,48.4907547889,132.73
2021-08-15 15:00:00,52.912,-5.937,53.2440392251,7.692,-2.627,8.1282220073,45.22,-3.31,45.3409803599,132.91,53.232,-5.957,53.5642760896,7.692,-2.627,8.1282220073,45.54,-3.33,45.6615867004,132.73
2021-08-15 15:30:00,54.6485,-5.9035,54.9664430767,8.6785,-2.7535,9.104840718,45.97,-3.15,46.0777972564,132.7,55.0085,-5.9235,55.3265119495,8.6785,-2.7535,9.104840718,46.33,-3.17,46.4383225365,132.52
2021-08-15 16:00:00,54.7125,-6.0515,55.0461470813,6.9125,-2.3015,7.2855719405,47.8,-3.75,47.9468716393,132.86,55.0825,-6.0815,55.4172035428,6.9125,-2.3015,7.2855719405,48.17,-3.7800000000000002,48.3180846061,132.68
2021-08-15 16:30:00,54.2895,-6.0795,54.6288397323,9.2295,-2.8395,9.6564191344,45.06,-3.24,45.1763345127,132.63,54.6195,-6.0895,54.9579092625,9.2295,-2.8395,9.6564191344,45.39,-3.25,45.5062039726,132.45
2021-08-15 17:00:00,55.8025,-5.487,56.0716164851,18.4225,-2.6870000000000003,18.6174239692,37.38,-2.8,37.4847222212,132.44,56.0025,-5.517,56.2735932321,18.4225,-2.6870000000000003,18.6174239692,37.58,-2.83,37.6864073639,132.27
2021-08-15 17:30:00,55.434,-3.7475,55.5605265656,37.994,0.6325000000000001,37.9992643646,17.44,-4.38,17.9816017084,132.34,55.564,-3.7575000000000003,55.6909050227,37.994,0.6325000000000001,37.9992643646,17.57,-4.39,18.1101352839,132.15
2021-08-15 18:00:00,56.478,-4.2165,56.6351777277,33.588,0.5935,33.5932431636,22.89,-4.8100000000000005,23.3899166309,132.56,56.738,-4.2365,56.8959451653,33.588,0.5935,33.5932431636,23.15,-4.83,23.648496781,132.39
2021-08-15 18:30:00,57.9275,-5.6165,58.1991437093,6.0175,-2.0965,6.3722538007,51.91,-3.52,52.0292081431,132.4,58.3575,-5.6465,58.6300329908,6.0175,-2.0965,6.3722538007,52.34,-3.55,52.4602525728,132.23
2021-08-15 19:00:00,58.5585,-5.5285,58.8188935165,4.5085,-1.6885,4.8143124639,54.05,-3.84,54.186235337,132.1,58.9685,-5.5485,59.2289611972,4.5085,-1.6885,4.8143124639,54.46,-3.86,54.5966226062,131.92
2021-08-15 19:30:00,59.003,-5.7325,59.2808195393,3.633,-1.4625,3.9163242013,55.37,-4.27,55.5344019505,132.04,59.433,-5.7625,59.7117065177,3.633,-1.4625,3.9163242013,55.8,-4.3,55.9654357617,131.86
2021-08-15 20:00:00,59.3055,-5.8695,59.5952461233,3.4555,-1.5195,3.7748325127999998,55.85,-4.35,56.0191485119,132.35,59.7255,-5.9095,60.0171437216,3.4555,-1.5195,3.7748325127999998,56.27,-4.39,56.4409868801,132.17
2021-08-15 20:30:00,58.878,-5.7855,59.1615660226,3.2880000000000003,-1.2155,3.5054791755,55.59,-4.57,55.7775313186,132.68,59.308,-5.8055,59.5914649447,3.2880000000000003,-1.2155,3.5054791755,56.02,-4.59,56.2077263372,132.5
2021-08-15 21:00:00,59.525,-5.3629999999999995,59.7661057289,1.915,-0.653,2.0232730908,57.61,-4.71,57.8022162205,132.57,59.965,-5.4030000000000005,60.2079200272,1.915,-0.653,2.0232730908,58.05,-4.75,58.2440125678,132.4
2021-08-15 21:30:00,58.528,-6.0885,58.8438324402,2.258,-0.7185,2.3695582394,56.27,-5.37,56.5256561218,133.12,58.948,-6.1285,59.2657170399,2.258,-0.7185,2.3695582394,56.69,-5.41,56.9475565762,132.94
2021-08-15 22:00:00,56.1375,-6.841,56.5527911535,2.4875,-0.711,2.5871175563,53.65,-6.13,53.9990685105,133.12,56.5375,-6.881,56.95469311,2.4875,-0.711,2.5871175563,54.05,-6.17,54.4010238874,132.94
2021-08-15 22:30:00,53.8545,-7.3004999999999995,54.3470741669,2.2545,-0.5605,2.3231294626,51.6,-6.74,52.0383281822,133.83,54.2345,-7.3505,54.7303466141,2.2545,-0.5605,2.3231294626,51.98,-6.79,52.4216033711,133.65
2021-08-15 23:00:00,50.5115,-7.9095,51.1270165617,3.0615,-0.5295,3.1069522848,47.45,-7.38,48.0204841708,134.82,50.8515,-7.9395,51.467569522,3.0615,-0.5295,3.1069522848,47.79,-7.41,48.3610607824,134.63
2021-08-15 23:30:00,48.0465,-8.215,48.7437420317,3.9565,-0.9450000000000001,4.0677902171,44.09,-7.27,44.685355543,135.45,48.3765,-8.255,49.0757656817,3.9565,-0.9450000000000001,4.0677902171,44.42,-7.31,45.0174688316,135.26
2021-08-16 00:00:00,45.1255,-8.958,46.0060486703,5.1755,-1.218,5.3168904681,39.95,-7.74,40.6928752978,135.84,45.4055,-8.978,46.2845969438,5.1755,-1.218,5.3168904681,40.23,-7.76,40.9715816146,135.65
2021-08-16 00:30:00,43.7335,-8.709,44.5922157248,5.0835,-1.259,5.2370844227,38.65,-7.45,39.361465928,135.84,44.0335,-8.739,44.8923071723,5.0835,-1.259,5.2370844227,38.95,-7.48,39.6617309254,135.65
2021-08-16 01:00:00,41.708,-8.969,42.6614606524,3.9779999999999998,-0.869,4.0718110221,37.73,-8.1,38.5896734892,135.52,41.988,-9.009,42.9436168132,3.9779999999999998,-0.869,4.0718110221,38.01,-8.14,38.8718368488,135.33
2021-08-16 01:30:00,40.6705,-9.325,41.7258336675,4.1305,-0.835,4.2140544906,36.54,-8.49,37.5133536224,135.52,40.9405,-9.365,41.9979495363,4.1305,-0.835,4.2140544906,36.81,-8.53,37.7854072361,135.33
2021-08-16 02:00:00,40.336,-9.4495,41.4280816144,4.546,-1.1395,4.6866380541,35.79,-8.31,36.7420766969,135.72,40.606,-9.4795,41.6978195623,4.546,-1.1395,4.6866380541,36.06,-8.34,37.0118791741,135.53
2021-08-16 02:30:00,39.428,-9.484,40.552600903,4.568,-1.344,4.761613172,34.86,-8.14,35.7977541195,135.82,39.688,-9.514,40.8124189433,4.568,-1.344,4.761613172,35.12,-8.17,36.0577772471,135.63
2021-08-16 03:00:00,38.179,-9.493,39.3414932355,6.099,-2.123,6.4579354286,32.08,-7.37,32.915699901400004,135.7,38.419,-9.523,39.5816509256,6.099,-2.123,6.4579354286,32.32,-7.4,33.1563327285,135.52
2021-08-16 03:30:00,37.4945,-9.4955,38.6781857188,5.5245,-1.9155000000000002,5.8471566166999995,31.97,-7.58,32.8563129398,135.56,37.7445,-9.525500000000001,38.9279132564,5.5245,-1.9155000000000002,5.8471566166999995,32.22,-7.61,33.1065023825,135.37
2021-08-16 04:00:00,38.271,-9.4685,39.4248897684,3.641,-0.9985,3.7754315316,34.63,-8.47,35.6507755876,135.42,38.541,-9.5085,39.6966025404,3.641,-0.9985,3.7754315316,34.9,-8.51,35.9225569803,135.23
2021-08-16 04:30:00,38.6145,-9.22,39.6999749402,2.8945,-0.77,2.9951678167,35.72,-8.45,36.7058701028,135.86,38.8945,-9.26,39.9816174041,2.8945,-0.77,2.9951678167,36.0,-8.49,36.9875668299,135.66
2021-08-16 05:00:00,39.55,-8.954,40.5509138738,2.75,-0.674,2.8313911775,36.8,-8.28,37.72,135.81,39.82,-8.984,40.8208850468,2.75,-0.674,2.8313911775,37.07,-8.31,37.9900118452,135.61
2021-08-16 05:30:00,40.913,-8.444,41.7752882097,3.683,-0.924,3.7971390546,37.23,-7.52,37.9818812067,135.86,41.203,-8.474,42.0653763207,3.683,-0.924,3.7971390546,37.52,-7.55,38.2720903532,135.67
2021-08-16 06:00:00,43.046,-7.899,43.7647382832,3.666,-0.9590000000000001,3.789358389,39.38,-6.94,39.9868478378,135.4,43.346,-7.909,44.06163861,3.666,-0.9590000000000001,3.789358389,39.68,-6.95,40.284052676,135.21
2021-08-16 06:30:00,47.394,-6.0225,47.7751163499,5.5440000000000005,-1.6525,5.7850403845,41.85,-4.37,42.0775403274,135.14,47.734,-6.0325,48.1136759378,5.5440000000000005,-1.6525,5.7850403845,42.19,-4.38,42.4167478716,134.95
2021-08-16 07:00:00,50.7795,-4.5585,50.9836987919,4.2495,-1.3785,4.4674951035,46.53,-3.18,46.638538785,134.2,51.1395,-4.5685,51.3431558487,4.2495,-1.3785,4.4674951035,46.89,-3.19,46.9983850786,134.02
2021-08-16 07:30:00,55.172,-3.435,55.2788278548,5.672,-2.185,6.0783064253,49.5,-1.25,49.5157803129,133.78,55.562,-3.415,55.6668489229,5.672,-2.185,6.0783064253,49.89,-1.23,49.9051600538,133.59
2021-08-16 08:00:00,58.629,-2.3075,58.6743913241,7.619,-2.7875,8.1129105289,51.01,0.48,51.0122583307,133.78,59.029,-2.2775,59.0729197454,7.619,-2.7875,8.1129105289,51.41,0.51,51.4125296013,133.59
2021-08-16 08:30:00,62.554,-0.34400000000000003,62.5549458636,8.344,-3.134,8.9131527531,54.21,2.79,54.2817483138,132.6,62.974,-0.314,62.9747828261,8.344,-3.134,8.9131527531,54.63,2.8200000000000003,54.7027357634,132.42
2021-08-16 09:00:00,64.279,0.496,64.2809136292,8.689,-3.134,9.2369192375,55.59,3.63,55.7083925455,132.6,64.699,0.536,64.7012202126,8.689,-3.134,9.2369192375,56.01,3.67,56.1301077854,132.42
2021-08-16 09:30:00,65.994,1.6715,66.0151645325,7.054,-2.5385,7.4968592257,58.94,4.21,59.0901658485,132.3,66.464,1.7215,66.4862907542,7.054,-2.5385,7.4968592257,59.41,4.26,59.5625360441,132.12
2021-08-16 10:00:00,65.388,1.9185,65.4161385764,10.308,-3.2815,10.8177218604,55.08,5.2,55.3249166289,132.22,65.778,1.9585,65.8071501149,10.308,-3.2815,10.8177218604,55.47,5.24,55.7169498447,132.04
2021-08-16 10:30:00,65.698,2.035,65.7295095752,9.488,-2.8449999999999998,9.9053606194,56.21,4.88,56.421436529,132.06,66.138,2.085,66.170856644,9.488,-2.8449999999999998,9.9053606194,56.65,4.93,56.8641134636,131.88
2021-08-16 11:00:00,65.5835,2.627,65.636092215,15.3635,-3.213,15.6958752942,50.22,5.84,50.5584216526,132.24,65.8835,2.677,65.9378639421,15.3635,-3.213,15.6958752942,50.52,5.89,50.8621912623,132.07
2021-08-16 11:30:00,66.4125,4.4905,66.5641400943,39.1725,0.3805,39.1743479397,27.24,4.11,27.548315738,132.39,66.6125,4.5405,66.7670674547,39.1725,0.3805,39.1743479397,27.44,4.16,27.753543917800002,132.21
2021-08-16 12:00:00,66.1385,4.296,66.2778756317,39.8185,0.706,39.8247583577,26.32,3.59,26.5637064432,132.39,66.3385,4.326,66.4794017591,39.8185,0.706,39.8247583577,26.52,3.62,26.7659261002,132.21
2021-08-16 12:30:00,66.2815,3.902,66.3962562668,41.1615,0.712,41.1676575269,25.12,3.19,25.3217396717,132.54,66.4615,3.942,66.5783023683,41.1615,0.712,41.1676575269,25.3,3.23,25.5053504191,132.36
2021-08-16 13:00:00,64.907,3.8135,65.0189313297,43.917,-0.2265,43.917584078,20.99,4.04,21.3752590628,132.54,65.057,3.8635,65.1716186791,43.917,-0.2265,43.917584078,21.14,4.09,21.5320156976,132.36
2021-08-16 13:30:00,65.1445,3.657,65.2470652922,45.0745,-0.783,45.0813003279,20.07,4.44,20.5552548026,132.13,65.2945,3.707,65.3996451003,45.0745,-0.783,45.0813003279,20.22,4.49,20.7125203681,131.95
2021-08-16 14:00:00,63.489,2.187,63.5266565309,38.279,-1.7429999999999999,38.3186624245,25.21,3.93,25.5144860814,132.09,63.779,2.227,63.817868736,38.279,-1.7429999999999999,38.3186624245,25.5,3.9699999999999998,25.8071869835,131.92
2021-08-16 14:30:00,63.779,0.838,63.7845050541,10.489,-3.152,10.9523616175,53.29,3.99,53.4391635414,132.27,64.189,0.878,64.1950045175,10.489,-3.152,10.9523616175,53.7,4.03,53.8510064901,132.1
2021-08-16 15:00:00,62.5755,1.001,62.5835058242,12.0555,-3.649,12.5956453288,50.52,4.65,50.7335480723,132.18,62.9555,1.041,62.964106134,12.0555,-3.649,12.5956453288,50.9,4.69,51.115615031,132.01
2021-08-16 15:30:00,63.758,0.46,63.759659378,13.538,-3.87,14.0802820994,50.22,4.33,50.4063220241,131.69,64.158,0.5,64.1599482855,13.538,-3.87,14.0802820994,50.62,4.37,50.8082798371,131.52
2021-08-16 16:00:00,63.343,0.08750000000000001,63.3430604348,10.843,-3.3825,11.3583429799,52.5,3.47,52.6145502689,131.93,63.733,0.1075,63.7330906614,10.843,-3.3825,11.3583429799,52.89,3.49,53.0050205169,131.76
2021-08-16 16:30:00,63.913,-0.5905,63.9157277925,11.163,-3.2005,11.6127416767,52.75,2.61,52.8145301977,132.24,64.323,-0.5605,64.3254420059,11.163,-3.2005,11.6127416767,53.16,2.64,53.2255126795,132.07
2021-08-16 17:00:00,65.1295,-1.224,65.1410005008,9.6595,-2.864,10.0751395152,55.47,1.6400000000000001,55.4942384397,132.42,65.5595,-1.214,65.5707391772,9.6595,-2.864,10.0751395152,55.9,1.65,55.9243462188,132.25
2021-08-16 17:30:00,66.2285,-1.6665,66.2494636544,8.5985,-2.5665,8.9733563676,57.63,0.9,57.6370271614,132.42,66.6685,-1.6565,66.6890762007,8.5985,-2.5665,8.9733563676,58.07,0.91,58.07712975,132.25
2021-08-16 18:00:00,68.259,-1.2570000000000001,68.2705729433,7.559,-2.387,7.9269319412,60.7,1.13,60.7105172108,132.32,68.739,-1.237,68.7501293817,7.559,-2.387,7.9269319412,61.18,1.15,61.1908073161,132.15
2021-08-16 18:30:00,70.2955,-1.173,70.305286069,6.8455,-2.293,7.2193295568,63.45,1.12,63.4598841789,132.21,70.7855,-1.163,70.795053353,6.8455,-2.293,7.2193295568,63.94,1.13,63.9499843628,132.03
2021-08-16 19:00:00,71.656,-0.754,71.6599668713,10.626,-2.214,10.8542006615,61.03,1.46,61.0474610447,132.21,72.106,-0.734,72.1097357643,10.626,-2.214,10.8542006615,61.48,1.48,61.4978113432,132.03
2021-08-16 19:30:00,71.126,-0.255,71.1264571099,19.576,-1.185,19.6118331882,51.55,0.93,51.5583882603,132.16,71.456,-0.245,71.4564200125,19.576,-1.185,19.6118331882,51.88,0.9400000000000001,51.8885151069,131.98
2021-08-16 20:00:00,70.1275,0.48,70.1291427029,34.2175,2.32,34.2960596315,35.91,-1.8399999999999999,35.9571091719,132.77,70.3975,0.48,70.3991364027,34.2175,2.32,34.2960596315,36.18,-1.8399999999999999,36.2267580664,132.6
2021-08-16 20:30:00,69.9265,-0.249,69.9269433284,27.8165,3.091,27.987710754,42.11,-3.34,42.2422501768,132.04,70.2765,-0.269,70.2770148288,27.8165,3.091,27.987710754,42.46,-3.36,42.59273647,131.86
2021-08-16 21:00:00,68.808,-0.8335,68.8130480814,24.378,3.4065,24.614855804,44.43,-4.24,44.6318552158,132.04,69.148,-0.8535,69.1532672131,24.378,3.4065,24.614855804,44.77,-4.26,44.9722192025,131.86
2021-08-16 21:30:00,66.5425,-2.406,66.5859830764,6.3025,0.17400000000000002,6.3049014465,60.24,-2.58,60.2952236914,132.08,67.0525,-2.406,67.0956525585,6.3025,0.17400000000000002,6.3049014465,60.75,-2.58,60.8047605044,131.9
2021-08-16 22:00:00,62.54,-3.6805,62.6482057225,2.16,-0.5005000000000001,2.2172280555,60.38,-3.18,60.463681661,132.02,62.99,-3.7105,63.0991910428,2.16,-0.5005000000000001,2.2172280555,60.83,-3.21,60.9146369931,131.84
