Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-16 22:30:00,59.299,-4.165,59.4450891664,1.799,-0.385,1.8397353070000002,57.5,-3.7800000000000002,57.6241130084,132.16,59.739,-4.195,59.8861097918,1.799,-0.385,1.8397353070000002,57.94,-3.81,58.0651332557,131.98
2021-08-16 23:00:00,54.985,-5.1595,55.226539501,1.9849999999999999,-0.41950000000000004,2.0288433281,53.0,-4.74,53.2115363432,132.32,55.375,-5.1995000000000005,55.6185708667,1.9849999999999999,-0.41950000000000004,2.0288433281,53.39,-4.78,53.6035493228,132.14
2021-08-16 23:30:00,51.632,-5.464,51.9203112471,2.452,-0.5740000000000001,2.5182891017999998,49.18,-4.89,49.4225100536,132.43,51.982,-5.484,52.2704752226,2.452,-0.5740000000000001,2.5182891017999998,49.53,-4.91,49.772773682,132.25
2021-08-17 00:00:00,48.4445,-6.27,48.8485668188,2.7045,-0.58,2.7659935376,45.74,-5.69,46.0925557981,133.24,48.7845,-6.31,49.190888793,2.7045,-0.58,2.7659935376,46.08,-5.73,46.4348931301,133.06
2021-08-17 00:30:00,46.192,-6.737,46.6807030046,3.042,-0.8170000000000001,3.1498020573,43.15,-5.92,43.5542064559,134.15,46.512,-6.767,47.0016854272,3.042,-0.8170000000000001,3.1498020573,43.47,-5.95,43.8753165231,133.97
2021-08-17 01:00:00,45.2875,-6.978,45.8219395077,4.3175,-1.278,4.5026758988,40.97,-5.7,41.3646092693,134.15,45.5975,-6.998,46.131377719,4.3175,-1.278,4.5026758988,41.28,-5.72,41.674414213,133.97
2021-08-17 01:30:00,45.3945,-7.4465,46.0012064244,6.4645,-1.9565000000000001,6.7540841348,38.93,-5.49,39.3152006227,135.27,45.6845,-7.4765,46.2922411696,6.4645,-1.9565000000000001,6.7540841348,39.22,-5.52,39.6065499634,135.08
2021-08-17 02:00:00,45.353,-7.5235,45.9727926197,5.103,-1.4835,5.3142620607,40.25,-6.04,40.7006646137,135.27,45.663,-7.5435,46.2818966903,5.103,-1.4835,5.3142620607,40.56,-6.06,41.0102084852,135.08
2021-08-17 02:30:00,44.394,-7.367,45.0011102641,4.404,-1.2570000000000001,4.57987609,39.99,-6.11,40.4540751964,135.45,44.694,-7.3870000000000005,45.3003466322,4.404,-1.2570000000000001,4.57987609,40.29,-6.13,40.7536624121,135.27
2021-08-17 03:00:00,43.759,-7.4655000000000005,44.3912578246,4.569,-1.2755,4.7436970023,39.19,-6.19,39.6758389955,134.65,44.049,-7.4855,44.6805003469,4.569,-1.2755,4.7436970023,39.48,-6.21,39.9654162996,134.47
2021-08-17 03:30:00,42.812,-7.4885,43.4619946189,4.232,-1.1585,4.3877039839,38.58,-6.33,39.0958476056,134.95,43.112,-7.5185,43.762682576,4.232,-1.1585,4.3877039839,38.88,-6.36,39.3967511351,134.76
2021-08-17 04:00:00,41.981,-7.795,42.6985525047,3.411,-0.835,3.5117155352,38.57,-6.96,39.1929394152,134.98,42.271,-7.825,42.9891621923,3.411,-0.835,3.5117155352,38.86,-6.99,39.4836637105,134.79
2021-08-17 04:30:00,41.5655,-7.846,42.2995331682,4.4455,-1.166,4.595870565,37.12,-6.68,37.7162670475,135.21,41.8355,-7.876,42.570417384,4.4455,-1.166,4.595870565,37.39,-6.71,37.9873163043,135.02
2021-08-17 05:00:00,41.763,-7.789,42.4831341829,5.643,-1.689,5.8903454907,36.12,-6.1,36.6314673471,135.08,42.033,-7.799,42.7504092378,5.643,-1.689,5.8903454907,36.39,-6.11,36.8993793986,134.89
2021-08-17 05:30:00,43.4075,-7.2645,44.0111805852,6.3175,-1.7745000000000002,6.5619857132,37.09,-5.49,37.4941088706,135.46,43.6875,-7.2845,44.2906490865,6.3175,-1.7745000000000002,6.5619857132,37.37,-5.51,37.7740254672,135.27
2021-08-17 06:00:00,45.3205,-6.7675,45.8229939714,7.2005,-1.9975,7.4724297588,38.12,-4.77,38.4172786647,135.26,45.6305,-6.7875,46.1325556034,7.2005,-1.9975,7.4724297588,38.43,-4.79,38.7273675842,135.07
2021-08-17 06:30:00,49.359,-4.644,49.5769867681,6.209,-1.8439999999999999,6.4770376717,43.15,-2.8,43.240750456,134.45,49.699,-4.634,49.9145725916,6.209,-1.8439999999999999,6.4770376717,43.49,-2.79,43.5794010973,134.27
2021-08-17 07:00:00,52.483,-3.274,52.585020348,7.533,-2.374,7.8982254336,44.95,-0.9,44.9590091083,133.05,52.823,-3.254,52.9231314739,7.533,-2.374,7.8982254336,45.29,-0.88,45.2985485419,132.87
2021-08-17 07:30:00,56.764,-2.3235,56.8115335847,7.944,-2.1235,8.2229184752,48.82,-0.2,48.8204096664,132.47,57.144,-2.3335,57.191624896,7.944,-2.1235,8.2229184752,49.2,-0.21,49.2004481687,132.29
2021-08-17 08:00:00,60.018,-1.3145,60.0323932078,9.148,-2.9445,9.610202092,50.87,1.63,50.8961079062,132.47,60.408,-1.2845,60.4216550936,9.148,-2.9445,9.610202092,51.26,1.6600000000000001,51.2868716145,132.29
2021-08-17 08:30:00,62.4085,-0.2585,62.4090353595,10.3185,-3.4285,10.8731805145,52.09,3.17,52.1863679518,133.05,62.8085,-0.2185,62.8088800609,10.3185,-3.4285,10.8731805145,52.49,3.21,52.5880613828,132.87
2021-08-17 09:00:00,64.0245,0.7455,64.0288401465,10.2745,-3.5745,10.8785293353,53.75,4.32,53.923324267,132.09,64.4445,0.7855000000000001,64.4492869666,10.2745,-3.5745,10.8785293353,54.17,4.36,54.345179179,131.92
2021-08-17 09:30:00,64.825,1.2945,64.8379237426,17.435,-4.2455,17.944455836,47.39,5.54,47.7127205261,131.82,65.155,1.3445,65.1688706765,17.435,-4.2455,17.944455836,47.72,5.59,48.0462953827,131.63
2021-08-17 10:00:00,64.4775,1.1325,64.487444999,20.2275,-4.6775,20.7612803675,44.25,5.8100000000000005,44.6297949805,131.82,64.8075,1.1825,64.8182872537,20.2275,-4.6775,20.7612803675,44.58,5.86,44.9634963053,131.64
2021-08-17 10:30:00,62.525,1.0505,62.5338242494,21.925,-5.2195,22.5377196107,40.6,6.27,41.0812962308,131.85,62.815,1.1105,62.8248154414,21.925,-5.2195,22.5377196107,40.89,6.33,41.3770588612,131.67
2021-08-17 11:00:00,59.4875,1.048,59.4967306686,20.5975,-6.162,21.4994709295,38.89,7.21,39.5527015512,131.85,59.8075,1.108,59.8177625814,20.5975,-6.162,21.4994709295,39.21,7.27,39.8782772948,131.67
2021-08-17 11:30:00,58.012,0.9365,58.0195585665,14.862,-5.4735,15.837873792,43.15,6.41,43.6235097167,131.59,58.322,0.9865,58.3303425864,14.862,-5.4735,15.837873792,43.46,6.46,43.937491963,131.41
2021-08-17 12:00:00,59.8625,1.5725,59.8831500716,15.4725,-5.4875,16.4167875207,44.39,7.06,44.9479220877,131.69,60.2125,1.6325,60.2346263581,15.4725,-5.4875,16.4167875207,44.74,7.12,45.303002108,131.51
2021-08-17 12:30:00,63.655,1.7255,63.6783823228,14.835,-4.8645,15.6121934798,48.82,6.59,49.2627699181,131.48,64.035,1.7755,64.0596099368,14.835,-4.8645,15.6121934798,49.2,6.64,49.6460431455,131.31
2021-08-17 13:00:00,64.665,1.8935,64.692716493,19.335,-5.5365,20.1120624813,45.33,7.43,45.9348865243,131.33,64.985,1.9535,65.0143552398,19.335,-5.5365,20.1120624813,45.65,7.49,46.260378295,131.15
2021-08-17 13:30:00,62.0655,1.172,62.0765646138,16.3655,-5.568,17.2867641347,45.7,6.74,46.1943459744,131.26,62.4155,1.222,62.4274612991,16.3655,-5.568,17.2867641347,46.05,6.79,46.5478957634,131.09
2021-08-17 14:00:00,60.6475,0.8605,60.6536043158,17.4875,-5.6095,18.3651612163,43.16,6.47,43.6422558995,131.5,60.9775,0.9105000000000001,60.9842972945,17.4875,-5.6095,18.3651612163,43.49,6.52,43.9760218756,131.33
2021-08-17 14:30:00,63.5065,1.599,63.5266270413,13.8065,-4.141,14.4141362298,49.7,5.74,50.0303667786,131.74,63.8965,1.649,63.9177746269,13.8065,-4.141,14.4141362298,50.09,5.79,50.4235282383,131.56
2021-08-17 15:00:00,64.063,1.537,64.0814352055,13.993,-4.143,14.5934402387,50.07,5.68,50.391143071,131.87,64.423,1.587,64.4425441614,13.993,-4.143,14.5934402387,50.43,5.73,50.7544855161,131.69
2021-08-17 15:30:00,62.3025,0.99,62.310365159,14.5825,-4.57,15.2818260116,47.72,5.5600000000000005,48.042814239,131.98,62.6725,1.03,62.6809632684,14.5825,-4.57,15.2818260116,48.09,5.6,48.4149573995,131.8
2021-08-17 16:00:00,63.5465,0.8835000000000001,63.5526414439,14.8565,-4.0865,15.408279414,48.69,4.97,48.9429974562,131.81,63.9265,0.9235000000000001,63.9331702209,14.8565,-4.0865,15.408279414,49.07,5.01,49.3250950329,131.64
2021-08-17 16:30:00,65.206,0.7545000000000001,65.2103650216,12.936,-3.8755,13.5040585103,52.27,4.63,52.4746586459,131.54,65.616,0.7845000000000001,65.6206895442,12.936,-3.8755,13.5040585103,52.68,4.66,52.8857069538,131.37
2021-08-17 17:00:00,66.5395,0.33,66.5403183059,11.7195,-3.39,12.1999500101,54.82,3.7199999999999998,54.9460717431,132.27,66.9595,0.36,66.9604677422,11.7195,-3.39,12.1999500101,55.24,3.75,55.3671391712,132.1
2021-08-17 17:30:00,67.172,-0.937,67.1785349126,12.872,-3.447,13.3255466304,54.3,2.51,54.3579810148,132.22,67.582,-0.917,67.5882209634,12.872,-3.447,13.3255466304,54.71,2.5300000000000002,54.7684672051,132.05
2021-08-17 18:00:00,68.015,-0.915,68.0211544301,14.695,-3.105,15.0194557158,53.32,2.19,53.3649557294,132.26,68.355,-0.895,68.3608590496,14.695,-3.105,15.0194557158,53.66,2.21,53.7054904083,132.08
2021-08-17 18:30:00,68.9225,-0.222,68.9228575311,31.3925,1.118,31.412401695,37.53,-1.34,37.5539145762,132.89,69.2225,-0.222,69.2228559816,31.3925,1.118,31.412401695,37.83,-1.34,37.8537250479,132.7
2021-08-17 19:00:00,69.2865,-0.2645,69.2870048602,28.5365,1.5554999999999999,28.5788630372,40.75,-1.82,40.7906226969,132.89,69.6165,-0.2645,69.6170024671,28.5365,1.5554999999999999,28.5788630372,41.08,-1.82,41.1202966915,132.7
2021-08-17 19:30:00,69.794,-0.9410000000000001,69.8003432441,9.304,-0.881,9.3456180641,60.49,-0.06,60.490029757,132.98,70.314,-0.931,70.3201632322,9.304,-0.881,9.3456180641,61.01,-0.05,61.0100204884,132.8
2021-08-17 20:00:00,71.0615,-0.5835,71.0638955764,5.0015,-1.4935,5.2197264775,66.06,0.91,66.0662674895,132.82,71.5715,-0.5735,71.5737976811,5.0015,-1.4935,5.2197264775,66.57,0.92,66.5763569144,132.64
2021-08-17 20:30:00,70.6185,-0.7785000000000001,70.6227909708,3.7685,-0.9985,3.8985374822,66.85,0.22,66.8503620035,132.69,71.1385,-0.7785000000000001,71.142759607,3.7685,-0.9985,3.8985374822,67.37,0.22,67.3703592094,132.51
2021-08-17 21:00:00,69.784,-0.9425,69.790364394,3.9939999999999998,-0.7725000000000001,4.0680206796,65.79,-0.17,65.7902196379,132.8,70.274,-0.9425,70.280320021,3.9939999999999998,-0.7725000000000001,4.0680206796,66.28,-0.17,66.2802180141,132.63
2021-08-17 21:30:00,68.078,-1.7275,68.0999143924,3.918,-0.8175,4.0023780743,64.16,-0.91,64.1664530732,132.43,68.548,-1.7375,68.5700168459,3.918,-0.8175,4.0023780743,64.63,-0.92,64.636547711,132.25
2021-08-17 22:00:00,64.3365,-2.6095,64.3893991469,3.2065,-0.6995,3.2819114095,61.13,-1.9100000000000001,61.159831589,132.43,64.8065,-2.6295,64.859823562,3.2065,-0.6995,3.2819114095,61.6,-1.9300000000000002,61.6302271617,132.25
2021-08-17 22:30:00,61.185,-3.124,61.264701101,2.665,-0.614,2.7348164472,58.52,-2.51,58.5738038717,132.18,61.625,-3.134,61.7046398661,2.665,-0.614,2.7348164472,58.96,-2.52,59.0138288878,132.0
2021-08-17 23:00:00,57.3985,-4.258,57.5562191796,2.8285,-0.638,2.8995613892,54.57,-3.62,54.6899378314,131.77,57.7985,-4.288,57.9573424706,2.8285,-0.638,2.8995613892,54.97,-3.65,55.0910464595,131.59
2021-08-17 23:30:00,53.021,-4.9145,53.2482746317,2.471,-0.6845,2.5640556254,50.55,-4.23,50.7266734569,132.49,53.381,-4.9445,53.6095070044,2.471,-0.6845,2.5640556254,50.91,-4.26,51.087921273,132.31
2021-08-18 00:00:00,50.392,-5.464,50.687364895,2.112,-0.544,2.1809355791,48.28,-4.92,48.5300401813,132.41,50.752,-5.494,51.0485018389,2.112,-0.544,2.1809355791,48.64,-4.95,48.8912272294,132.23
2021-08-18 00:30:00,48.3015,-5.5055,48.6142513313,2.4615,-0.6955,2.5578706965,45.84,-4.8100000000000005,46.0916662749,132.98,48.6515,-5.5355,48.9653981144,2.4615,-0.6955,2.5578706965,46.19,-4.84,46.4428864305,132.8
2021-08-18 01:00:00,47.908500000000004,-5.3945,48.2112538989,2.4085,-0.6845,2.5038794899,45.5,-4.71,45.7431317249,132.98,48.2485,-5.4245,48.5524762757,2.4085,-0.6845,2.5038794899,45.84,-4.74,46.0844138511,132.8
2021-08-18 01:30:00,46.1395,-6.0595,46.5356959817,2.9895,-0.8895000000000001,3.119025569,43.15,-5.17,43.4586170972,134.14,46.4595,-6.0895,46.8568794362,2.9895,-0.8895000000000001,3.119025569,43.47,-5.2,43.7799143444,133.96
2021-08-18 02:00:00,45.669,-6.349,46.1082136067,2.599,-0.659,2.681246352,43.07,-5.69,43.4442286155,134.14,45.999,-6.369,46.4378311509,2.599,-0.659,2.681246352,43.4,-5.71,43.7740116964,133.96
2021-08-18 02:30:00,45.085,-6.719,45.5829155057,2.255,-0.599,2.3332008057999998,42.83,-6.12,43.2650355368,134.34,45.405,-6.759,45.9053167509,2.255,-0.599,2.3332008057999998,43.15,-6.16,43.5874764124,134.16
2021-08-18 03:00:00,44.408,-6.9885,44.9545280951,2.588,-0.6985,2.6806055752,41.82,-6.29,42.2903830675,135.04,44.728,-7.0185,45.2753059211,2.588,-0.6985,2.6806055752,42.14,-6.32,42.6112895839,134.85
2021-08-18 03:30:00,43.9115,-7.069,44.4768545791,2.8215,-0.769,2.9244184465,41.09,-6.3,41.570158768,135.39,44.2115,-7.089,44.7762286627,2.8215,-0.769,2.9244184465,41.39,-6.32,41.8697325045,135.2
2021-08-18 04:00:00,42.9405,-7.151,43.531865814,3.7105,-1.111,3.8732584796,39.23,-6.04,39.6922473539,135.39,43.2405,-7.181,43.8327229504,3.7105,-1.111,3.8732584796,39.53,-6.07,39.9933219425,135.2
2021-08-18 04:30:00,43.617,-7.1315,44.1961647799,3.627,-0.9515,3.7497308237,39.99,-6.18,40.4647068444,135.18,43.927,-7.1515,44.5053399184,3.627,-0.9515,3.7497308237,40.3,-6.2,40.7741339577,134.99
2021-08-18 05:00:00,43.904,-7.025,44.4624767754,3.484,-0.895,3.5971212101,40.42,-6.13,40.882188053,135.22,44.214,-7.055,44.7733271156,3.484,-0.895,3.5971212101,40.73,-6.16,41.193185116,135.03
2021-08-18 05:30:00,45.511,-6.3225,45.9480698969,3.111,-0.8425,3.2230617819,42.4,-5.48,42.752665414,134.98,45.841,-6.3425,46.2776899515,3.111,-0.8425,3.2230617819,42.73,-5.5,43.0825126937,134.79
2021-08-18 06:00:00,47.0895,-6.108,47.4839833444,2.9195,-0.738,3.0113326369,44.17,-5.37,44.4952334526,134.61,47.4195,-6.128,47.813819804,2.9195,-0.738,3.0113326369,44.5,-5.39,44.825239542,134.43
2021-08-18 06:30:00,51.6,-3.8280000000000003,51.7417972629,2.4,-0.618,2.4782905399,49.2,-3.21,49.3046052616,134.61,52.0,-3.838,52.1414445907,2.4,-0.618,2.4782905399,49.6,-3.22,49.7044102671,134.43
2021-08-18 07:00:00,55.2775,-2.2685,55.3240282201,2.3075,-0.8485,2.4585582157,52.97,-1.42,52.9890299968,133.6,55.6875,-2.2585,55.7332798111,2.3075,-0.8485,2.4585582157,53.38,-1.4100000000000001,53.398618896,133.43
2021-08-18 07:30:00,60.0145,-0.8825000000000001,60.0209881333,3.0345,-1.4625,3.3685451607,56.98,0.58,56.9829518365,132.53,60.4645,-0.8625,60.4706512823,3.0345,-1.4625,3.3685451607,57.43,0.6000000000000001,57.4331341649,132.35
2021-08-18 08:00:00,62.8735,-0.058,62.8735267521,5.1635,-2.148,5.5924624496,57.71,2.09,57.7478328598,132.53,63.3035,-0.018000000000000002,63.3035025591,5.1635,-2.148,5.5924624496,58.14,2.13,58.1790039447,132.35
2021-08-18 08:30:00,65.231,2.024,65.2623929764,19.331,-0.526,19.3381549534,45.9,2.55,45.9707787622,132.8,65.501,2.054,65.5331970607,19.331,-0.526,19.3381549534,46.17,2.58,46.2420295835,132.62
2021-08-18 09:00:00,67.645,3.9225000000000003,67.7586306772,36.555,1.3225,36.5789151185,31.09,2.6,31.1985272088,132.36,67.885,3.9525,67.9999667739,36.555,1.3225,36.5789151185,31.33,2.63,31.4401940198,132.18
2021-08-18 09:30:00,67.753,4.6165,67.9100955768,37.433,0.9365,37.4447128611,30.32,3.68,30.542508083,132.13,67.983,4.6565,68.1422870269,37.433,0.9365,37.4447128611,30.55,3.7199999999999998,30.7756543391,131.94
2021-08-18 10:00:00,68.0315,4.7085,68.1942443649,38.6515,0.7985,38.6597472121,29.38,3.91,29.639036759,131.79,68.2515,4.7585,68.4171804045,38.6515,0.7985,38.6597472121,29.6,3.96,29.8637171163,131.61
2021-08-18 10:30:00,67.331,4.4135,67.4754958726,39.091,0.6935,39.0971510887,28.24,3.7199999999999998,28.4839603988,131.46,67.541,4.4435,67.6870103731,39.091,0.6935,39.0971510887,28.45,3.75,28.6960798716,131.29
2021-08-18 11:00:00,66.697,4.3985,66.841877676,39.777,0.5685,39.7810623444,26.92,3.83,27.1910886137,131.46,66.897,4.4385,67.0440817019,39.777,0.5685,39.7810623444,27.12,3.87,27.3947312453,131.29
2021-08-18 11:30:00,65.1615,3.8255,65.2736970954,42.0115,-0.10450000000000001,42.0116299672,23.15,3.93,23.4812137676,131.53,65.3215,3.8555,65.4351835216,42.0115,-0.10450000000000001,42.0116299672,23.31,3.96,23.6439780917,131.35
2021-08-18 12:00:00,63.7335,3.7655000000000003,63.8446396536,42.0535,-0.1845,42.0539047236,21.68,3.95,22.0368986021,131.71,63.9135,3.8055,64.0266921877,42.0535,-0.1845,42.0539047236,21.86,3.99,22.2211543355,131.54
2021-08-18 12:30:00,63.834,2.314,63.8759277976,12.784,-2.936,13.1168118078,51.05,5.25,51.3192459025,131.51,64.304,2.364,64.3474390477,12.784,-2.936,13.1168118078,51.52,5.3,51.7918951188,131.33
2021-08-18 13:00:00,63.997,2.044,64.0296333349,10.427,-3.366,10.956837363,53.57,5.41,53.8424832265,131.51,64.407,2.084,64.440706894,10.427,-3.366,10.956837363,53.98,5.45,54.2544274691,131.33
2021-08-18 13:30:00,61.879,1.4735,61.8965414482,9.939,-3.6165000000000003,10.5765208481,51.94,5.09,52.1888081872,132.06,62.259,1.5135,62.2773936774,9.939,-3.6165000000000003,10.5765208481,52.32,5.13,52.5708978428,131.89
2021-08-18 14:00:00,60.1115,1.0955,60.1214816226,9.4515,-3.5045,10.0802962506,50.66,4.6,50.8684145615,132.06,60.4715,1.1255,60.4819730374,9.4515,-3.5045,10.0802962506,51.02,4.63,51.2296525462,131.89
2021-08-18 14:30:00,56.7425,0.514,56.744827978000004,13.4425,-4.976,14.3339241748,43.3,5.49,43.6466505015,132.38,57.0625,0.5640000000000001,57.0652871915,13.4425,-4.976,14.3339241748,43.62,5.54,43.970399134,132.21
2021-08-18 15:00:00,56.4855,0.908,56.4927975431,17.1655,-5.932,18.16158072,39.32,6.84,39.9104998716,132.38,56.7755,0.9580000000000001,56.7835818195,17.1655,-5.932,18.16158072,39.61,6.89,40.204778323,132.21
2021-08-18 15:30:00,56.617,0.5075000000000001,56.619274503,16.917,-5.7725,17.8747488164,39.7,6.28,40.1936363122,131.68,56.917,0.5575,56.9197302809,16.917,-5.7725,17.8747488164,40.0,6.33,40.4977641358,131.5
2021-08-18 16:00:00,56.787,0.221,56.7874300352,16.277,-5.619,17.2195786824,40.51,5.84,40.928788157,131.78,57.087,0.271,57.0876432339,16.277,-5.619,17.2195786824,40.81,5.89,41.232853406,131.61
2021-08-18 16:30:00,60.275,1.592,60.2960205072,42.775,-1.888,42.8166459336,17.5,3.48,17.8426567528,131.91,60.335,1.6219999999999999,60.356798366,42.775,-1.888,42.8166459336,17.56,3.51,17.9073644069,131.74
2021-08-18 17:00:00,61.8275,1.384,61.8429883839,42.1975,-0.756,42.2042716114,19.63,2.14,19.7463034515,132.71,62.0075,1.404,62.0233929437,42.1975,-0.756,42.2042716114,19.81,2.16,19.9274107701,132.53
2021-08-18 17:30:00,63.82,-0.11900000000000001,63.8201109447,34.06,0.561,34.0646197836,29.76,-0.68,29.7677678034,132.71,64.06,-0.129,64.0601298859,34.06,0.561,34.0646197836,30.0,-0.6900000000000001,30.0079339509,132.53
2021-08-18 18:00:00,66.803,-0.083,66.803051562,31.713,1.197,31.7355822067,35.09,-1.28,35.1133379217,133.02,67.093,-0.083,67.0930513392,31.713,1.197,31.7355822067,35.38,-1.28,35.4031467528,132.85
2021-08-18 18:30:00,68.5215,0.1105,68.5215890979,29.2515,1.8705,29.3112439603,39.27,-1.76,39.3094199906,132.98,68.8315,0.1005,68.8315733693,29.2515,1.8705,29.3112439603,39.58,-1.77,39.6195570394,132.8
2021-08-18 19:00:00,69.9565,0.3405,69.9573286547,26.6365,2.5905,26.7621714833,43.32,-2.25,43.3783920864,132.98,70.2965,0.3305,70.2972769209,26.6365,2.5905,26.7621714833,43.66,-2.26,43.7184537695,132.8
2021-08-18 19:30:00,70.055,-0.3115,70.0556925399,14.625,1.0585,14.6632550019,55.43,-1.37,55.4469277778,132.93,70.535,-0.3115,70.5356878272,14.625,1.0585,14.6632550019,55.91,-1.37,55.9267824928,132.75
2021-08-18 20:00:00,70.771,-0.493,70.7727171303,3.1310000000000002,-1.323,3.3990425122,67.64,0.8300000000000001,67.6450922093,132.54,71.291,-0.483,71.2926361555,3.1310000000000002,-1.323,3.3990425122,68.16,0.84,68.1651758598,132.37
2021-08-18 20:30:00,70.177,-0.8355,70.1819733924,2.917,-0.7955,3.0235259632,67.26,-0.04,67.2600118941,132.37,70.677,-0.8455,70.6820571238,2.917,-0.7955,3.0235259632,67.76,-0.05,67.7600184475,132.2
2021-08-18 21:00:00,69.1745,-1.304,69.1867896802,2.3345000000000002,-0.534,2.3947956593,66.84,-0.77,66.8444350713,132.5,69.6745,-1.304,69.6867015022,2.3345000000000002,-0.534,2.3947956593,67.34,-0.77,67.344402143,132.32
2021-08-18 21:30:00,67.825,-1.9715,67.853647192,2.245,-0.4515,2.2899513641,65.58,-1.52,65.5976127614,132.63,68.325,-2.0015,68.3543095002,2.245,-0.4515,2.2899513641,66.08,-1.55,66.0981762229,132.45
2021-08-18 22:00:00,64.5715,-2.9015,64.636656121,1.9515,-0.0115,1.9515338839,62.62,-2.89,62.6866532844,132.63,65.0315,-2.9215,65.0970902153,1.9515,-0.0115,1.9515338839,63.08,-2.91,63.1470862352,132.45
2021-08-18 22:30:00,61.505,-3.508,61.6049599383,2.085,-0.20800000000000002,2.0953493742,59.42,-3.3,59.5115652626,133.29,61.935,-3.528,62.0354012561,2.085,-0.20800000000000002,2.0953493742,59.85,-3.32,59.9420128124,133.12
2021-08-18 23:00:00,57.2475,-4.3155,57.4099276824,2.4475,-0.2155,2.456968966,54.8,-4.1,54.9531618745,132.89,57.6575,-4.3555,57.8217751933,2.4475,-0.2155,2.456968966,55.21,-4.14,55.3650042897,132.71
2021-08-18 23:30:00,53.884,-5.168,54.1312634251,2.004,-0.248,2.0192870029,51.88,-4.92,52.1127700281,133.02,54.254,-5.198,54.5024377436,2.004,-0.248,2.0192870029,52.25,-4.95,52.4839499276,132.85
2021-08-19 00:00:00,50.885,-5.9245,51.2287314429,2.175,-0.4045,2.2122941147,48.71,-5.52,49.0217757736,133.94,51.255,-5.9545,51.5997199145,2.175,-0.4045,2.2122941147,49.08,-5.55,49.3928021072,133.75
2021-08-19 00:30:00,48.771,-6.188,49.1619953318,1.871,-0.418,1.9171241483,46.9,-5.77,47.2536019791,134.47,49.121,-6.228,49.5142466872,1.871,-0.418,1.9171241483,47.25,-5.8100000000000005,47.6058672855,134.29
2021-08-19 01:00:00,47.461,-6.2305,47.8682112811,1.5310000000000001,-0.3005,1.5602119247,45.93,-5.93,46.3112275804,134.74,47.801,-6.2605,48.2092258935,1.5310000000000001,-0.3005,1.5602119247,46.27,-5.96,46.6522721848,134.56
2021-08-19 01:30:00,46.5085,-6.5969999999999995,46.9740458259,1.5285000000000002,-0.337,1.5652096505,44.98,-6.26,45.4135222153,134.79,46.8385,-6.627,47.3049913989,1.5285000000000002,-0.337,1.5652096505,45.31,-6.29,45.7445100531,134.6
2021-08-19 02:00:00,46.218,-6.709,46.7024004201,1.6179999999999999,-0.389,1.6641048645,44.6,-6.32,45.0455591596,134.94,46.568,-6.739,47.0530843304,1.6179999999999999,-0.389,1.6641048645,44.95,-6.35,45.3963104228,134.75
2021-08-19 02:30:00,45.6575,-6.773,46.1571320085,1.4575,-0.343,1.4973160154,44.2,-6.43,44.6652538334,134.89,45.9875,-6.813,46.489430253,1.4575,-0.343,1.4973160154,44.53,-6.47,44.9975754902,134.7
2021-08-19 03:00:00,44.9505,-6.7965,45.4614106963,1.6605,-0.40650000000000003,1.7095328309000002,43.29,-6.39,43.759069917,134.83,45.2705,-6.8265,45.7823030493,1.6605,-0.40650000000000003,1.7095328309000002,43.61,-6.42,44.0800238203,134.65
2021-08-19 03:30:00,44.3005,-6.999,44.8499754877,1.4905,-0.429,1.5510097517,42.81,-6.57,43.3112110198,135.09,44.6205,-7.019,45.169186192,1.4905,-0.429,1.5510097517,43.13,-6.59,43.6305512227,134.91
2021-08-19 04:00:00,43.8255,-6.9875,44.3790446776,1.5955,-0.48750000000000004,1.6683154678,42.23,-6.5,42.7273085977,135.19,44.1455,-7.0175,44.6997816158,1.5955,-0.48750000000000004,1.6683154678,42.55,-6.53,43.048152109,135.0
2021-08-19 04:30:00,44.1345,-6.994,44.6852338726,1.5045000000000002,-0.304,1.5349059417,42.63,-6.69,43.1517438813,135.28,44.4545,-7.024,45.0059901152,1.5045000000000002,-0.304,1.5349059417,42.95,-6.72,43.4725304071,135.09
2021-08-19 05:00:00,44.49,-7.241,45.0754055001,1.21,-0.311,1.2493282195,43.28,-6.93,43.8313050228,135.36,44.82,-7.271,45.4059449962,1.21,-0.311,1.2493282195,43.61,-6.96,44.1619032651,135.18
2021-08-19 05:30:00,45.973,-6.718,46.4612553963,1.2429999999999999,-0.098,1.2468572492,44.73,-6.62,45.2172234884,135.38,46.313,-6.748,46.8020242404,1.2429999999999999,-0.098,1.2468572492,45.07,-6.65,45.557956495,135.2
2021-08-19 06:00:00,47.6825,-6.126,48.0744077681,1.1925,0.024,1.192741485,46.49,-6.15,46.8950167928,135.38,48.0425,-6.156,48.4352985151,1.1925,0.024,1.192741485,46.85,-6.18,47.2558451411,135.2
2021-08-19 06:30:00,51.8835,-4.3705,52.0672530723,1.2335,0.0095,1.2335365824,50.65,-4.38,50.8390292984,134.6,52.2835,-4.3805,52.4666861208,1.2335,0.0095,1.2335365824,51.05,-4.39,51.2384094211,134.41
2021-08-19 07:00:00,55.025,-3.3725,55.1282539289,1.795,-0.5825,1.887148974,53.23,-2.79,53.3030674539,134.6,55.435,-3.3725,55.5374916723,1.795,-0.5825,1.887148974,53.64,-2.79,53.7125097161,134.41
2021-08-19 07:30:00,58.888,-1.6875,58.9121736167,2.158,-1.1075,2.4255968853,56.73,-0.58,56.7329648441,133.11,59.318,-1.6775,59.3417149251,2.158,-1.1075,2.4255968853,57.16,-0.5700000000000001,57.1628419517,132.93
2021-08-19 08:00:00,62.6305,-0.885,62.6367524322,9.9405,-1.995,10.1387161539,52.69,1.11,52.701690675,133.11,63.0205,-0.855,63.0262996316,9.9405,-1.995,10.1387161539,53.08,1.1400000000000001,53.0922404877,132.93
2021-08-19 08:30:00,67.108,1.866,67.1339379152,17.688,-1.174,17.7269179498,49.42,3.04,49.5134123243,133.06,67.418,1.896,67.444655385,17.688,-1.174,17.7269179498,49.73,3.07,49.824670596,132.88
2021-08-19 09:00:00,67.944,3.9985,68.0615540393,35.404,1.8485,35.452223742,32.54,2.15,32.6109506148,132.37,68.194,4.0285,68.3128863996,35.404,1.8485,35.452223742,32.79,2.18,32.8623873144,132.19
2021-08-19 09:30:00,67.9425,4.2575,68.0757637673,36.1625,1.6375000000000002,36.1995554185,31.78,2.62,31.887815855,132.37,68.1825,4.2975,68.3178001146,36.1625,1.6375000000000002,36.1995554185,32.02,2.66,32.1302972286,132.19
2021-08-19 10:00:00,68.4075,4.5005,68.5553831329,35.7475,1.4705,35.7777322716,32.66,3.03,32.8002515234,132.37,68.6575,4.5405,68.8074737692,35.7475,1.4705,35.7777322716,32.91,3.07,33.0528818713,132.16
2021-08-19 10:30:00,67.1325,4.2795,67.2687644936,35.1125,1.1095,35.1300248577,32.02,3.17,32.1765333745,132.47,67.3725,4.3095,67.5101884644,35.1125,1.1095,35.1300248577,32.26,3.2,32.41832198,132.29
2021-08-19 11:00:00,66.108,4.465,66.2586136966,35.328,1.205,35.3485446518,30.78,3.26,30.9521566292,132.44,66.348,4.505,66.5007678828,35.328,1.205,35.3485446518,31.02,3.3,31.195038067,132.26
2021-08-19 11:30:00,67.2995,4.5855,67.4555372857,36.8095,1.2655,36.8312473384,30.49,3.32,30.6702217142,132.18,67.5195,4.6355,67.6784363036,36.8095,1.2655,36.8312473384,30.71,3.37,30.8943522347,132.01
2021-08-19 12:00:00,66.872,4.5875,67.0291693239,38.912,0.5675,38.9161380439,27.96,4.02,28.2475131649,132.13,67.092,4.6275,67.2513956751,38.912,0.5675,38.9161380439,28.18,4.06,28.4709676688,131.95
2021-08-19 12:30:00,67.365,4.635,67.5242656384,37.515,0.645,37.5205443724,29.85,3.99,30.1154877098,132.13,67.595,4.695,67.7578560021,37.515,0.645,37.5205443724,30.08,4.05,30.3514233604,131.95
2021-08-19 13:00:00,67.592,3.4295,67.6789474966,19.532,-2.0605,19.6403840148,48.06,5.49,48.3725511008,132.13,68.022,3.4795,68.1109345425,19.532,-2.0605,19.6403840148,48.49,5.54,48.8054474419,131.95
2021-08-19 13:30:00,66.2975,3.1385,66.3717461613,22.9375,-0.21150000000000002,22.9384750692,43.36,3.35,43.4892182041,131.66,66.5775,3.1585,66.6523790161,22.9375,-0.21150000000000002,22.9384750692,43.64,3.37,43.7699268905,131.48
2021-08-19 14:00:00,65.0275,3.085,65.1006373337,28.9575,1.045,28.9763495156,36.07,2.04,36.1276417719,132.04,65.2875,3.115,65.3617692635,28.9575,1.045,28.9763495156,36.33,2.07,36.3889241391,131.87
2021-08-19 14:30:00,62.8435,2.7205,62.9023577658,29.2835,1.3605,29.315087114,33.56,1.3599999999999999,33.5875453107,132.24,63.1035,2.7305,63.1625469919,29.2835,1.3605,29.315087114,33.82,1.37,33.8477369997,132.06
2021-08-19 15:00:00,63.1495,2.271,63.1903219746,31.3195,1.491,31.3549702798,31.83,0.78,31.8395555874,132.29,63.3695,2.291,63.4108997827,31.3195,1.491,31.3549702798,32.05,0.8,32.0599828447,132.11
2021-08-19 15:30:00,61.4585,1.8285,61.4856945517,34.3185,0.3285,34.3200721809,27.14,1.5,27.1814201248,132.48,61.6685,1.8485,61.6961979744,34.3185,0.3285,34.3200721809,27.35,1.52,27.3922050956,132.31
2021-08-19 16:00:00,61.5805,1.131,61.5908852124,27.9505,-0.109,27.9507125356,33.63,1.24,33.6528527765,132.48,61.8805,1.161,61.8913903645,27.9505,-0.109,27.9507125356,33.93,1.27,33.9537597329,132.31
2021-08-19 16:30:00,61.6985,-0.216,61.6988780956,24.6985,-4.696,25.1409689203,37.0,4.48,37.2702347725,132.22,61.9185,-0.186,61.9187793666,24.6985,-4.696,25.1409689203,37.22,4.51,37.492245865,132.05
2021-08-19 17:00:00,62.317,0.594,62.3198309128,36.157,-1.846,36.2040932078,26.16,2.44,26.2735456305,132.22,62.527,0.624,62.5301135854,36.157,-1.846,36.2040932078,26.37,2.47,26.4854261812,132.05
2021-08-19 17:30:00,65.823,1.2575,65.8350107105,38.113,0.7475,38.1203295533,27.71,0.51,27.7146928542,132.59,66.053,1.2675,66.0651599956,38.113,0.7475,38.1203295533,27.94,0.52,27.9448385216,132.42
2021-08-19 18:00:00,67.833,1.3995,67.8474353918,35.723,1.3395000000000001,35.7481046945,32.11,0.06,32.1100560573,132.95,68.083,1.3995,68.0973823965,35.723,1.3395000000000001,35.7481046945,32.36,0.06,32.3600556242,132.78
2021-08-19 18:30:00,70.656,1.694,70.6763041762,35.176,1.724,35.2182218745,35.48,-0.03,35.4800126832,132.74,70.936,1.704,70.956463497,35.176,1.724,35.2182218745,35.76,-0.02,35.7600055928,132.56
2021-08-19 19:00:00,71.0765,1.5075,71.0924848947,35.1665,1.6775,35.206487023,35.91,-0.17,35.9104023926,132.53,71.3465,1.5275,71.3628497084,35.1665,1.6775,35.206487023,36.18,-0.15,36.1803109439,132.35
2021-08-19 19:30:00,71.1145,1.3475000000000001,71.127265282,33.0845,1.8475000000000001,33.1360437666,38.03,-0.5,38.0332867368,132.53,71.4145,1.3475000000000001,71.4272116668,33.0845,1.8475000000000001,33.1360437666,38.33,-0.5,38.3332610144,132.38
2021-08-19 20:00:00,70.81,1.0495,70.8177770779,32.65,1.9095,32.7057898582,38.16,-0.86,38.1696895455,132.67,71.1,1.0495,71.1077453605,32.65,1.9095,32.7057898582,38.45,-0.86,38.4596164827,132.5
2021-08-19 20:30:00,69.4665,0.7030000000000001,69.470057084,33.5065,2.223,33.5801618705,35.96,-1.52,35.9921102466,132.88,69.7365,0.6930000000000001,69.7399432266,33.5065,2.223,33.5801618705,36.23,-1.53,36.2622917092,132.7
2021-08-19 21:00:00,69.3175,0.43,69.3188337052,32.6675,2.96,32.8013285745,36.65,-2.5300000000000002,36.7372209074,133.01,69.5975,0.42,69.5987672754,32.6675,2.96,32.8013285745,36.93,-2.54,37.0172459808,132.83
2021-08-19 21:30:00,67.2485,-1.7285,67.2707103017,14.2685,-0.42850000000000005,14.2749327319,52.98,-1.3,52.9959470148,132.5,67.6985,-1.7385000000000002,67.7208186934,14.2685,-0.42850000000000005,14.2749327319,53.43,-1.31,53.4460569172,132.33
2021-08-19 22:00:00,63.658500000000004,-2.799,63.7200048905,10.3685,-1.379,10.4598008227,53.29,-1.42,53.3089157646,132.31,64.0585,-2.809,64.1200585094,10.3685,-1.379,10.4598008227,53.69,-1.43,53.7090402074,132.14
2021-08-19 22:30:00,60.6075,-3.74,60.7227853137,2.1575,-0.53,2.2216449424,58.45,-3.21,58.5380782056,132.75,61.0675,-3.77,61.1837597427,2.1575,-0.53,2.2216449424,58.91,-3.24,58.999031348,132.57
2021-08-19 23:00:00,56.5915,-4.4965,56.7698545401,1.6115,-0.4965,1.6862516123,54.98,-4.0,55.1253154186,133.28,57.0015,-4.5165,57.1801519279,1.6115,-0.4965,1.6862516123,55.39,-4.02,55.5356867248,133.1
2021-08-19 23:30:00,53.1175,-5.352,53.3864468779,1.7375,-0.492,1.8058156744,51.38,-4.86,51.6093402399,133.34,53.5075,-5.382,53.7774904607,1.7375,-0.492,1.8058156744,51.77,-4.89,52.0004326905,133.15
2021-08-20 00:00:00,50.644,-6.0435,51.0033197768,1.994,-0.6135,2.086245012,48.65,-5.43,48.9520929072,133.84,50.994,-6.0735,51.3544101149,1.994,-0.6135,2.086245012,49.0,-5.46,49.3032615554,133.66
2021-08-20 00:30:00,48.0855,-6.043,48.4637303481,2.4455,-0.7030000000000001,2.5445391036,45.64,-5.34,45.9513351275,134.48,48.4255,-6.073,48.8048192216,2.4455,-0.7030000000000001,2.5445391036,45.98,-5.37,46.292518834,134.3
2021-08-20 01:00:00,47.067,-6.304,47.4872920369,2.267,-0.664,2.3622415203,44.8,-5.64,45.1536222246,134.48,47.397,-6.334,47.818355942,2.267,-0.664,2.3622415203,45.13,-5.67,45.4847864676,134.3
2021-08-20 01:30:00,45.649,-6.7215,46.1411937779,2.049,-0.5515,2.121922065,43.6,-6.17,44.0344058663,134.67,45.979,-6.7615,46.4735013018,2.049,-0.5515,2.121922065,43.93,-6.21,44.3667555722,134.48
2021-08-20 02:00:00,45.4855,-6.7705,45.9866326284,2.0955,-0.5805,2.1744195777,43.39,-6.19,43.8293075464,134.57,45.8055,-6.8004999999999995,46.307565586,2.0955,-0.5805,2.1744195777,43.71,-6.22,44.1503397495,134.38
2021-08-20 02:30:00,44.871,-6.7455,45.375195991300004,1.701,-0.5155000000000001,1.7773973247,43.17,-6.23,43.6172190769,134.78,45.201,-6.7755,45.7059930562,1.701,-0.5155000000000001,1.7773973247,43.5,-6.26,43.9481239645,134.6
2021-08-20 03:00:00,44.076,-7.053,44.6367403044,1.846,-0.453,1.900769581,42.23,-6.6,42.742635623,134.78,44.386,-7.083,44.9475904248,1.846,-0.453,1.900769581,42.54,-6.63,43.0535538603,134.6
2021-08-20 03:30:00,43.506,-7.2875,44.1121263628,1.416,-0.4975,1.5008538403,42.09,-6.79,42.6341670494,134.87,43.826,-7.3275,44.4343395613,1.416,-0.4975,1.5008538403,42.41,-6.83,42.9564546954,134.69
2021-08-20 04:00:00,43.3485,-7.406,43.9765993257,1.2685,-0.446,1.3446219729,42.08,-6.96,42.6517057103,134.92,43.6685,-7.446,44.2987675703,1.2685,-0.446,1.3446219729,42.4,-7.0,42.973945595,134.73
2021-08-20 04:30:00,43.257,-7.5485,43.9106809472,1.147,-0.4485,1.2315686136,42.11,-7.1,42.7043569206,134.95,43.577,-7.5785,44.2310817328,1.147,-0.4485,1.2315686136,42.43,-7.13,43.0248974432,134.76
2021-08-20 05:00:00,43.6455,-7.164,44.229544043,1.0955,-0.114,1.1014155664,42.55,-7.05,43.1300939021,134.98,43.9655,-7.204,44.5517991359,1.0955,-0.114,1.1014155664,42.87,-7.09,43.4523302022,134.79
2021-08-20 05:30:00,44.9745,-6.5485,45.4487458848,0.9945,0.24150000000000002,1.0234024135,43.98,-6.79,44.5010617851,134.48,45.3045,-6.5785,45.7796284662,0.9945,0.24150000000000002,1.0234024135,44.31,-6.82,44.8317800227,134.3
2021-08-20 06:00:00,46.976,-6.152,47.377121905,1.086,0.228,1.1096756283,45.89,-6.38,46.331377057,134.48,47.336,-6.192,47.7392685323,1.086,0.228,1.1096756283,46.25,-6.42,46.693456715,134.3
2021-08-20 06:30:00,51.2195,-4.108,51.383974586,1.0495,-0.028,1.0498734448,50.17,-4.08,50.3356265482,134.66,51.6195,-4.118,51.7834983779,1.0495,-0.028,1.0498734448,50.57,-4.09,50.7351258991,134.47
2021-08-20 07:00:00,54.7045,-3.3075,54.804396507,1.2845,-0.4475,1.3602192838,53.42,-2.86,53.4965045587,134.05,55.1245,-3.3175,55.2242365859,1.2845,-0.4475,1.3602192838,53.84,-2.87,53.9164399789,133.86
2021-08-20 07:30:00,58.782,-1.915,58.8131851629,5.462,-0.5750000000000001,5.4921825351999995,53.32,-1.34,53.3368353017,133.89,59.092,-1.915,59.1230216498,5.462,-0.5750000000000001,5.4921825351999995,53.63,-1.34,53.6467380183,133.71
2021-08-20 08:00:00,62.6125,1.103,62.6222146307,32.1925,1.913,32.2492887557,30.42,-0.81,30.4307821129,133.1,62.8625,1.113,62.8723522325,32.1925,1.913,32.2492887557,30.67,-0.8,30.6804318744,132.92
2021-08-20 08:30:00,65.752,2.6385,65.8049176449,32.232,2.0585,32.2976662663,33.52,0.58,33.5250175242,132.82,66.012,2.6485000000000003,66.0651095227,32.232,2.0585,32.2976662663,33.78,0.59,33.7851520642,132.64
2021-08-20 09:00:00,67.049,3.0855,67.1199576225,33.239,1.8155000000000001,33.2885439941,33.81,1.27,33.8338440027,132.37,67.299,3.1255,67.3715381393,33.239,1.8155000000000001,33.2885439941,34.06,1.31,34.0851829979,132.19
2021-08-20 09:30:00,68.1035,3.447,68.1906776711,34.1435,1.2770000000000001,34.1673721736,33.96,2.17,34.0292594689,132.13,68.3935,3.467,68.4813181185,34.1435,1.2770000000000001,34.1673721736,34.25,2.19,34.3199446386,131.95
2021-08-20 10:00:00,68.062,2.191,68.0972563691,17.492,-2.759,17.7082507606,50.57,4.95,50.8116856638,132.13,68.422,2.251,68.459017558,17.492,-2.759,17.7082507606,50.93,5.01,51.1758243705,131.95
2021-08-20 10:30:00,67.477,4.046,67.5981926164,34.477,1.096,34.4944161423,33.0,2.95,33.1315936834,131.54,67.727,4.076,67.8495416713,34.477,1.096,34.4944161423,33.25,2.98,33.3832727575,131.36
2021-08-20 11:00:00,67.261,3.632,67.358990083,35.831,0.752,35.8388903986,31.43,2.88,31.5616745437,131.97,67.491,3.662,67.590275373,35.831,0.752,35.8388903986,31.66,2.91,31.7934537287,131.79
2021-08-20 11:30:00,67.0295,2.0555,67.061009167,27.9895,-1.4344999999999999,28.0262359317,39.04,3.49,39.1956847115,131.73,67.3895,2.0955,67.4220722798,27.9895,-1.4344999999999999,28.0262359317,39.4,3.5300000000000002,39.5578171794,131.56
2021-08-20 12:00:00,65.589,4.072,65.715280605,16.819,-3.888,17.2625405141,48.77,7.96,49.4153265698,131.19,66.129,0.41200000000000003,66.1302834184,16.819,-3.888,17.2625405141,49.31,4.3,49.4971322402,131.02
2021-08-20 12:30:00,67.6725,12.095,68.7448636718,33.3225,-0.195,33.3230705555,34.35,12.29,36.482414942,131.1,68.3625,-5.705,68.6001343384,33.3225,-0.195,33.3230705555,35.04,-5.51,35.4705751293,130.92
2021-08-20 13:00:00,67.1705,11.7455,68.189682801,38.3505,-0.10450000000000001,38.350642374,28.82,11.85,31.1611119827,132.29,67.7705,-6.1245,68.0466764104,38.3505,-0.10450000000000001,38.350642374,29.42,-6.02,30.0295987319,132.11
2021-08-20 13:30:00,64.7445,10.058,65.5210931247,20.0545,-1.962,20.1502460097,44.69,12.02,46.2782508312,132.62,65.8345,-7.792,66.2940167304,20.0545,-1.962,20.1502460097,45.78,-5.83,46.1497269764,132.44
2021-08-20 14:00:00,64.1515,9.63,64.8702694017,22.6515,-3.31,22.8920630842,41.5,12.94,43.4706061609,132.38,65.0515,-8.22,65.5687887051,22.6515,-3.31,22.8920630842,42.4,-4.91,42.6833468697,132.21
2021-08-20 14:30:00,61.8895,10.415,62.7597198468,34.7195,0.165,34.7198920685,27.17,10.25,29.0391356621,132.46,62.4195,-7.705,62.893250872,34.7195,0.165,34.7198920685,27.7,-7.87,28.7963001096,132.28
2021-08-20 15:00:00,62.6685,10.048,63.4689151967,41.7485,-0.802,41.7562026081,20.92,10.85,23.5662661446,133.25,63.0485,-8.062,63.5618533104,41.7485,-0.802,41.7562026081,21.3,-7.26,22.503279761,133.07
2021-08-20 15:30:00,59.433,9.419,60.174737639599996,38.163,-0.171,38.1633831048,21.27,9.59,23.3319737699,133.29,59.823,-8.931000000000001,60.485982591,38.163,-0.171,38.1633831048,21.66,-8.76,23.3643574703,133.11
2021-08-20 16:00:00,58.9985,8.1965,59.5651375764,28.8485,0.7165,28.8573963569,30.15,7.48,31.064012941,133.97,59.658500000000004,-10.3235,60.5451176768,28.8485,0.7165,28.8573963569,30.81,-11.04,32.7282400993,133.79
2021-08-20 16:30:00,63.4435,8.7005,64.0373046942,27.8335,1.7205,27.8866247958,35.61,6.98,36.2876356353,134.34,64.2235,-9.8695,64.97741902,27.8335,1.7205,27.8866247958,36.39,-11.59,38.1911010577,134.15
2021-08-20 17:00:00,66.1005,8.584,66.6555410769,28.3505,2.074,28.4262612077,37.75,6.51,38.3072134199,134.57,66.9505,-9.956,67.6867149908,28.3505,2.074,28.4262612077,38.6,-12.03,40.4311872198,134.38
2021-08-20 17:30:00,66.2865,7.7335,66.7361004592,26.8265,2.5535,26.9477543499,39.46,5.18,39.7985426869,134.27,67.1565,-10.8665,68.0299662979,26.8265,2.5535,26.9477543499,40.33,-13.42,42.5041797945,134.08
2021-08-20 18:00:00,67.367,8.5015,67.9013121467,34.087,2.0315,34.1474825024,33.28,6.47,33.9030868801,134.44,68.087,-10.0485,68.824500879,34.087,2.0315,34.1474825024,34.0,-12.08,36.0822172268,134.25
2021-08-20 18:30:00,67.7525,6.817,68.0945867544,9.9725,0.137,9.9734409935,57.78,6.68,58.1648588067,134.37,69.2525,-11.663,70.2277318817,9.9725,0.137,9.9734409935,59.28,-11.8,60.4430177936,134.19
2021-08-20 19:00:00,67.7475,6.3145,68.041139515,2.2575,-1.1455,2.5314968892,65.49,7.46,65.9135168232,134.06,69.3575,-12.1555,70.4146219652,2.2575,-1.1455,2.5314968892,67.1,-11.01,67.9972800927,133.88
2021-08-20 19:30:00,66.6215,6.405,66.9286806029,1.8415,-0.745,1.9864911905,64.78,7.15,65.1733910427,134.1,68.2115,-12.085,69.2737753934,1.8415,-0.745,1.9864911905,66.37,-11.34,67.3318089761,133.92
2021-08-20 20:00:00,64.745,5.561,64.9833805369,1.565,-0.439,1.6254064107000001,63.18,6.0,63.4642608087,134.02,66.275,-13.089,67.5551444821,1.565,-0.439,1.6254064107000001,64.71,-12.65,65.9348663455,133.84
2021-08-20 20:30:00,63.4035,5.1145,63.6094483744,1.6335000000000002,-0.47550000000000003,1.7013002381,61.77,5.59,62.0224233645,134.58,64.9035,-13.5555,66.3039658882,1.6335000000000002,-0.47550000000000003,1.7013002381,63.27,-13.08,64.6078888372,134.39
2021-08-20 21:00:00,62.5815,4.453,62.7397270575,1.4315,-0.417,1.4910000838,61.15,4.87,61.3436174349,134.58,64.0615,-14.007,65.5749329489,1.4315,-0.417,1.4910000838,62.63,-13.59,64.0874792764,134.39
2021-08-20 21:30:00,60.1185,3.457,60.2178120762,1.4685000000000001,-0.443,1.5338648083000002,58.65,3.9,58.7795244962,133.83,61.5285,-15.033,63.3383564773,1.4685000000000001,-0.443,1.5338648083000002,60.06,-14.59,61.8067285981,133.64
2021-08-20 22:00:00,57.087,2.4765,57.1406914663,1.317,-0.4535,1.3928931222,55.77,2.93,55.8469139702,133.93,58.417,-16.1735,60.6145856313,1.317,-0.4535,1.3928931222,57.1,-15.72,59.2243902459,133.75
2021-08-20 22:30:00,54.44,2.0435,54.4783396613,1.11,-0.42650000000000005,1.1891182658,53.33,2.47,53.387168870400004,134.36,55.69,-16.7365,58.1505505756,1.11,-0.42650000000000005,1.1891182658,54.58,-16.31,56.9648356445,134.18
2021-08-20 23:00:00,51.375,1.3795,51.3935175411,1.305,-0.4505,1.3805706248,50.07,1.83,50.1034310202,134.73,52.535,-17.6005,55.4049079527,1.305,-0.4505,1.3805706248,51.23,-17.15,54.0243963409,134.54
2021-08-20 23:30:00,48.6265,1.0625,48.6381065472,1.2665,-0.1075,1.2710540901,47.36,1.17,47.3744498649,135.35,49.7265,-17.9375,52.8628291761,1.2665,-0.1075,1.2710540901,48.46,-17.83,51.6360387714,135.16
2021-08-21 00:00:00,45.9505,0.624,45.9547367118,1.2005,-0.23600000000000002,1.2234771146,44.75,0.86,44.7582629243,135.35,46.9605,-18.426,50.4460705729,1.2005,-0.23600000000000002,1.2234771146,45.76,-18.19,49.2428035351,135.16
2021-08-21 00:30:00,43.687,0.35150000000000003,43.6884140391,1.357,-0.4485,1.4291960152,42.33,0.8,42.3375589755,135.45,44.637,-18.8485,48.4533561402,1.357,-0.4485,1.4291960152,43.28,-18.4,47.0289102574,135.26
2021-08-21 01:00:00,41.786,0.14650000000000002,41.7862568107,1.556,-0.5035000000000001,1.6354351867,40.23,0.65,40.2352507138,136.06,42.686,-19.1035,46.7657813818,1.556,-0.5035000000000001,1.6354351867,41.13,-18.6,45.1401916256,135.87
2021-08-21 01:30:00,40.866,-0.14,40.8662398074,1.426,-0.49,1.5078381876,39.44,0.35000000000000003,39.4415529613,136.21,41.736,-19.38,46.0160634561,1.426,-0.49,1.5078381876,40.31,-18.89,44.5166058904,136.02
2021-08-21 02:00:00,40.6795,-0.182,40.6799071318,1.4295,-0.482,1.5085735812,39.25,0.30000000000000004,39.2511464801,136.3,41.5495,-19.322,45.822490485,1.4295,-0.482,1.5085735812,40.12,-18.84,44.3233572736,136.11
2021-08-21 02:30:00,39.839,-0.335,39.8404084567,1.369,-0.495,1.4557424223,38.47,0.16,38.4703327254,135.94,40.679,-19.545,45.1307884487,1.369,-0.495,1.4557424223,39.31,-19.05,43.6827036709,135.74
2021-08-21 03:00:00,38.8755,-0.467,38.878304866,1.6355,-0.507,1.7122818839,37.24,0.04,37.2400214823,136.24,39.6855,-19.637,44.2781060938,1.6355,-0.507,1.7122818839,38.05,-19.13,42.5882542493,136.05
2021-08-21 03:30:00,38.44,-0.6015,38.4447057766,1.9,-0.6515000000000001,2.0085945957,36.54,0.05,36.5400342091,136.11,39.24,-19.8615,43.9801862462,1.9,-0.6515000000000001,2.0085945957,37.34,-19.21,41.9916622676,135.92
2021-08-21 04:00:00,38.3145,-0.513,38.3179341725,1.7545000000000002,-0.613,1.8585045735999999,36.56,0.1,36.5601367612,136.55,39.1045,-19.813,43.8373914512,1.7545000000000002,-0.613,1.8585045735999999,37.35,-19.2,41.9959819507,136.35
2021-08-21 04:30:00,38.0485,-0.47050000000000003,38.0514089424,1.9785,-0.6705,2.0890266872,36.07,0.2,36.0705544731,136.67,38.8285,-19.8005,43.5856881614,1.9785,-0.6705,2.0890266872,36.85,-19.13,41.5196266843,136.48
2021-08-21 05:00:00,37.8565,-0.626,37.8616754549,2.1865,-0.666,2.2856811348,35.67,0.04,35.6700224278,136.61,38.6265,-19.866,43.4357509231,2.1865,-0.666,2.2856811348,36.44,-19.2,41.1887557472,136.42
2021-08-21 05:30:00,38.66,-0.4655,38.6628024107,1.55,-0.5155000000000001,1.6334749003,37.11,0.05,37.1100336836,136.34,39.47,-19.6655,44.0977640051,1.55,-0.5155000000000001,1.6334749003,37.92,-19.15,42.4811593533,136.14
2021-08-21 06:00:00,39.567,-0.363,39.5686651026,1.357,-0.493,1.443779069,38.21,0.13,38.2102211457,136.29,40.417,-19.553,44.8982594095,1.357,-0.493,1.443779069,39.06,-19.06,43.4622502869,136.1
2021-08-21 06:30:00,41.825,0.4965,41.8279468448,1.185,-0.3235,1.2283636473,40.64,0.8200000000000001,40.648271796,136.22,42.745,-18.5935,46.6138741927,1.185,-0.3235,1.2283636473,41.56,-18.27,45.3985297119,136.03
2021-08-21 07:00:00,43.6045,1.124,43.618984356,1.4344999999999999,-0.34600000000000003,1.4756375741,42.17,1.47,42.1956135161,135.74,44.5645,-17.866,48.0123798228,1.4344999999999999,-0.34600000000000003,1.4756375741,43.13,-17.52,46.5526293565,135.55
2021-08-21 07:30:00,47.0715,2.098,47.1182312513,1.6115,0.178,1.6213007895,45.46,1.92,45.5005274695,135.43,48.1315,-16.802,50.9798832507,1.6115,0.178,1.6213007895,46.52,-16.98,49.5220233835,135.24
2021-08-21 08:00:00,49.7975,2.8605,49.8795896785,1.9275,0.3305,1.9556294383,47.87,2.5300000000000002,47.9368104905,135.21,50.9175,-16.1895,53.4293151416,1.9275,0.3305,1.9556294383,48.99,-16.52,51.7003916813,135.01
2021-08-21 08:30:00,52.477,2.991,52.5621690001,1.857,-0.339,1.8876890633999999,50.62,3.33,50.729412573,135.79,53.667,-15.879,55.9668609983,1.857,-0.339,1.8876890633999999,51.81,-15.54,54.0903660553,135.6
2021-08-21 09:00:00,55.5015,3.8609999999999998,55.6356344733,10.5115,0.381,10.5184025997,44.99,3.48,45.1243891925,135.18,56.4815,-14.869,58.405881581,10.5115,0.381,10.5184025997,45.97,-15.25,48.4334946086,134.99
2021-08-21 09:30:00,57.897,4.9305,58.1065610689,24.307,2.7905,24.4666536177,33.59,2.14,33.6581000652,134.69,58.627,-13.8895,60.2498409894,24.307,2.7905,24.4666536177,34.32,-16.68,38.1586792224,134.5
2021-08-21 10:00:00,58.883,5.1935,59.1115904984,23.873,3.0935,24.0725958561,35.01,2.1,35.0729254554,134.98,59.633,-13.7465,61.1969031181,23.873,3.0935,24.0725958561,35.76,-16.84,39.5267403159,134.79
2021-08-21 10:30:00,59.2375,4.619,59.4173086503,11.8575,0.519,11.8688528195,47.38,4.1,47.5570646697,135.45,60.4175,-14.101,62.0412161974,11.8575,0.519,11.8688528195,48.56,-14.62,50.7130949558,135.26
2021-08-21 11:00:00,60.1575,5.0165,60.366299195,16.7675,0.9865,16.7964948278,43.39,4.03,43.5767483872,134.78,61.0775,-13.743500000000001,62.6046707403,16.7675,0.9865,16.7964948278,44.31,-14.73,46.6942073495,134.6
2021-08-21 11:30:00,60.7675,5.4525,61.0116285023,25.1575,2.5525,25.2866577962,35.61,2.9,35.7278896662,134.94,61.5275,-13.3175,62.952276070799996,25.1575,2.5525,25.2866577962,36.37,-15.87,39.6816557114,134.75
2021-08-21 12:00:00,60.9615,5.247,61.1868898642,25.1815,2.577,25.3130178219,35.78,2.67,35.8794829952,134.81,61.7515,-13.503,63.2105905782,25.1815,2.577,25.3130178219,36.57,-16.08,39.9491088762,134.63
2021-08-21 12:30:00,61.2245,4.3435,61.3783788683,7.5344999999999995,-0.7665000000000001,7.5733884424,53.69,5.11,53.932626489,134.77,62.5745,-14.2365,64.173561398,7.5344999999999995,-0.7665000000000001,7.5733884424,55.04,-13.47,56.6642965191,134.59
2021-08-21 13:00:00,60.3945,4.186,60.539394003,5.5545,-1.964,5.8914994908,54.84,6.15,55.1837666348,134.51,61.6945,-14.354,63.3423132373,5.5545,-1.964,5.8914994908,56.14,-12.39,57.4909705954,134.32
2021-08-21 13:30:00,57.8545,3.6605,57.9701857035,5.9645,-2.1295,6.3332480214,51.89,5.79,52.2120311806,134.81,59.0745,-14.9995,60.9490077893,5.9645,-2.1295,6.3332480214,53.11,-12.87,54.6471316722,134.63
2021-08-21 14:00:00,54.9345,3.0475,55.0189653347,5.3445,-2.0725,5.7322714957,49.59,5.12,49.8536107017,134.81,56.0845,-15.6525,58.227758814,5.3445,-2.0725,5.7322714957,50.74,-13.58,52.5258412593,134.63
2021-08-21 14:30:00,53.968,2.965,54.0493871288,6.118,-2.205,6.5032260456,47.85,5.17,48.128488445,134.96,55.088,-15.835,57.318713951,6.118,-2.205,6.5032260456,48.97,-13.63,50.8314646651,134.77
2021-08-21 15:00:00,52.9195,2.7030000000000003,52.9884863838,6.9595,-2.517,7.4006708649,45.96,5.22,46.2554861611,135.31,53.9695,-16.077,56.3132032409,6.9595,-2.517,7.4006708649,47.01,-13.56,48.9266154562,135.12
2021-08-21 15:30:00,50.1745,2.2665,50.2256654759,8.3545,-3.1235,8.9193005611,41.82,5.39,42.1659163306,135.19,51.1045,-16.5635,53.7216851234,8.3545,-3.1235,8.9193005611,42.75,-13.44,44.8129010442,135.0
2021-08-21 16:00:00,50.8305,2.454,50.8897027526,9.2705,-3.026,9.7518637321,41.56,5.48,41.9197328236,135.42,51.7705,-16.346,54.2897447613,9.2705,-3.026,9.7518637321,42.5,-13.32,44.5384373323,135.24
2021-08-21 16:30:00,52.154,2.621,52.2198176653,8.204,-2.529,8.5849552707,43.95,5.15,44.2507062091,135.29,53.174,-16.229,55.5954559024,8.204,-2.529,8.5849552707,44.97,-13.7,47.0105403075,135.1
2021-08-21 17:00:00,51.7645,2.3435,51.8175207097,7.0745,-2.7065,7.5745423954,44.69,5.05,44.9744216194,135.35,52.7945,-16.4265,55.2909498245,7.0745,-2.7065,7.5745423954,45.72,-13.72,47.734230904,135.16
2021-08-21 17:30:00,54.7055,2.826,54.7784447228,4.0555,-1.984,4.5147908313,50.65,4.8100000000000005,50.8778792797,135.17,55.9155,-15.924,58.1387729166,4.0555,-1.984,4.5147908313,51.86,-13.94,53.700867777,134.99
