Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-21 18:00:00,58.094,3.1025,58.1767852519,3.154,-1.4675,3.4786882945,54.94,4.57,55.1297424264,134.95,59.404,-15.6575,61.4328293525,3.154,-1.4675,3.4786882945,56.25,-14.19,58.0122280213,134.76
2021-08-21 18:30:00,60.585,3.6085000000000003,60.6923677018,11.445,-2.0415,11.6256504012,49.14,5.65,49.4637453091,134.89,61.735,-15.0815,63.5504670892,11.445,-2.0415,11.6256504012,50.29,-13.04,51.9531105902,134.7
2021-08-21 19:00:00,61.117,3.6345,61.2249726766,10.797,-1.7655,10.9403930117,50.32,5.4,50.6089162105,134.89,62.307,-15.1055,64.1119207266,10.797,-1.7655,10.9403930117,51.51,-13.34,53.2093572598,134.7
2021-08-21 19:30:00,60.469,3.2645,60.5570550906,11.079,-1.9655,11.2519967672,49.39,5.23,49.6661353439,134.99,61.629,-15.4055,63.5252947356,11.079,-1.9655,11.2519967672,50.55,-13.44,52.3061764995,134.8
2021-08-21 20:00:00,59.1135,2.9685,59.1879875862,11.1635,-1.8215,11.3111270217,47.95,4.79,48.1886563415,134.7,60.2335,-15.4215,62.1763394267,11.1635,-1.8215,11.3111270217,49.07,-13.6,50.9197888841,134.52
2021-08-21 20:30:00,58.04,2.789,58.1069713632,2.13,-0.41100000000000003,2.169290437,55.91,3.2,56.0015008727,133.57,59.4,-15.561,61.4044356785,2.13,-0.41100000000000003,2.169290437,57.27,-15.15,59.2399814315,133.39
2021-08-21 21:00:00,58.383,3.73,58.50203064,24.253,2.21,24.353482482,34.13,1.52,34.1638302888,133.23,59.023,-14.84,60.860004346,24.253,2.21,24.353482482,34.77,-17.05,38.7253844397,133.05
2021-08-21 21:30:00,56.9295,3.7425,57.0523818653,33.2495,2.3625,33.3333265142,23.68,1.38,23.7201770651,133.96,57.3695,-14.8875,59.2696987212,33.2495,2.3625,33.3333265142,24.12,-17.25,29.6536152939,133.77
2021-08-21 22:00:00,53.722,1.5145,53.7433437204,9.952,0.1345,9.9529088336,43.77,1.38,43.7917492229,134.2,54.802,-17.0755,57.4006263402,9.952,0.1345,9.9529088336,44.85,-17.21,48.0385949004,134.01
2021-08-21 22:30:00,51.1485,0.5730000000000001,51.1517094656,4.6485,-1.137,4.7855324939,46.5,1.71,46.5314313126,134.5,52.2185,-18.127,55.2753097798,4.6485,-1.137,4.7855324939,47.57,-16.99,50.513018124,134.31
2021-08-21 23:00:00,48.4385,-0.08600000000000001,48.4385763442,4.7485,-0.776,4.8114891925,43.69,0.6900000000000001,43.6954482755,134.5,49.4285,-18.836,52.8958553031,4.7485,-0.776,4.8114891925,44.68,-18.06,48.1919702855,134.31
2021-08-21 23:30:00,46.118,-0.41350000000000003,46.1198537102,4.008,-0.6935,4.0675553162,42.11,0.28,42.110930885,134.57,47.068,-19.3935,50.9068214118,4.008,-0.6935,4.0675553162,43.06,-18.7,46.9452191389,134.38
2021-08-22 00:00:00,43.941,-0.5435,43.9443611087,2.541,-0.6035,2.6116839874,41.4,0.06,41.4000434782,135.41,44.861,-19.5835,48.9491858283,2.541,-0.6035,2.6116839874,42.32,-18.98,46.3812763947,135.22
2021-08-22 00:30:00,42.236,-0.583,42.2400234967,2.7560000000000002,-0.603,2.8211956685,39.48,0.02,39.4800050659,135.74,43.106,-19.593,47.3498984687,2.7560000000000002,-0.603,2.8211956685,40.35,-18.99,44.5953203823,135.55
2021-08-22 01:00:00,41.111,-0.7515000000000001,41.1178680533,3.311,-0.6315000000000001,3.370684389,37.8,-0.12,37.8001904757,135.74,41.931,-20.1415,46.5176179877,3.311,-0.6315000000000001,3.370684389,38.62,-19.51,43.2682851521,135.55
2021-08-22 01:30:00,39.933,-0.906,39.9432763428,2.933,-0.616,2.9969893226,37.0,-0.29,37.001136469,136.54,40.743,-20.246,45.4960719733,2.933,-0.616,2.9969893226,37.81,-19.63,42.602030468,136.35
2021-08-22 02:00:00,39.5155,-1.037,39.5291045845,1.9755,-0.557,2.0525226552,37.54,-0.48,37.5430686013,136.54,40.3355,-20.357,45.1814122096,1.9755,-0.557,2.0525226552,38.36,-19.8,43.1686182313,136.35
2021-08-22 02:30:00,38.824,-0.9575,38.8358054152,2.214,-0.7375,2.3336028475,36.61,-0.22,36.6106610156,137.05,39.604,-20.4275,44.5618623068,2.214,-0.7375,2.3336028475,37.39,-19.69,42.2576407292,136.85
2021-08-22 03:00:00,37.9825,-1.131,37.9993350896,2.1525,-0.671,2.2546612273,35.83,-0.46,35.8329527112,137.05,38.7525,-20.561,43.8692486515,2.1525,-0.671,2.2546612273,36.6,-19.89,41.6553970093,136.85
2021-08-22 03:30:00,37.5225,-1.222,37.5423932408,2.3925,-0.492,2.4425642776,35.13,-0.73,35.1375838669,137.05,38.2625,-20.692,43.4991697651,2.3925,-0.492,2.4425642776,35.87,-20.2,41.1666964912,136.85
2021-08-22 04:00:00,36.7875,-1.4675,36.8167585822,2.1275,-0.4375,2.1720180708,34.66,-1.03,34.6753010081,137.12,37.5375,-20.8975,42.9624186063,2.1275,-0.4375,2.1720180708,35.41,-20.46,40.8959619033,136.92
2021-08-22 04:30:00,36.6565,-1.4685000000000001,36.685903076,2.8965,-0.5285000000000001,2.9443207196000003,33.76,-0.9400000000000001,33.7730839575,136.55,37.3565,-20.7885,42.7512552389,2.8965,-0.5285000000000001,2.9443207196000003,34.46,-20.26,39.9744818603,136.36
2021-08-22 05:00:00,36.6675,-1.655,36.7048304893,3.6275,-0.635,3.6826595349,33.04,-1.02,33.0557408025,136.55,37.3675,-21.085,42.9057954273,3.6275,-0.635,3.6826595349,33.74,-20.45,39.453644952,136.36
2021-08-22 05:30:00,36.8755,-1.344,36.899984231,2.4855,-0.5640000000000001,2.5486871621000002,34.39,-0.78,34.3988444573,137.0,37.5955,-20.734,42.9339070695,2.4855,-0.5640000000000001,2.5486871621000002,35.11,-20.17,40.4912459675,136.8
2021-08-22 06:00:00,37.3075,-1.223,37.3275405733,2.0375,-0.513,2.1010890628,35.27,-0.71,35.2771455761,136.79,38.0675,-20.643,43.3043647367,2.0375,-0.513,2.1010890628,36.03,-20.13,41.2719977709,136.59
2021-08-22 06:30:00,38.365,-0.8605,38.3746489919,3.275,-0.7805000000000001,3.3667202512,35.09,-0.08,35.090091194,136.92,39.125,-20.2805,44.0688586788,3.275,-0.7805000000000001,3.3667202512,35.85,-19.5,40.8102009306,136.73
2021-08-22 07:00:00,39.717,-0.8265,39.7255986896,3.707,-0.9665,3.8309230285,36.01,0.14,36.0102721456,136.84,40.487,-20.0865,45.1958477213,3.707,-0.9665,3.8309230285,36.78,-19.12,41.4528985718,136.64
2021-08-22 07:30:00,41.453,-0.40700000000000003,41.4549979858,3.993,-1.417,4.2369727401,37.46,1.01,37.4736133833,136.61,42.263,-19.597,46.5854438425,3.993,-1.417,4.2369727401,38.27,-18.18,42.36868301,136.41
2021-08-22 08:00:00,43.7275,0.231,43.7281101495,13.3775,-2.429,13.596232833,30.35,2.66,30.4663437255,136.18,44.3475,-18.799,48.1674491462,13.3775,-2.429,13.596232833,30.97,-16.37,35.030241221,135.99
2021-08-22 08:30:00,45.331,1.3865,45.35219888,22.231,-1.9635,22.3175422762,23.1,3.35,23.3416473283,135.78,45.681,-17.6735,48.9806733646,22.231,-1.9635,22.3175422762,23.45,-15.71,28.2259915681,135.59
2021-08-22 09:00:00,47.246,3.3135,47.3620501905,37.286,0.6335000000000001,37.2913812864,9.96,2.68,10.3142619707,135.92,47.316,-15.7865,49.8800304556,37.286,0.6335000000000001,37.2913812864,10.03,-16.42,19.2410316771,135.73
2021-08-22 09:30:00,48.234,1.9580000000000002,48.2737249443,15.734,-2.932,16.0048548884,32.5,4.89,32.8658196307,136.08,49.014,-16.822,51.8203809326,15.734,-2.932,16.0048548884,33.28,-13.89,36.0623141243,135.89
2021-08-22 10:00:00,50.578,2.6355,50.6466182904,11.098,-3.5845000000000002,11.6625144909,39.48,6.22,39.9669713639,135.12,51.458,-15.9245,53.8657169659,11.098,-3.5845000000000002,11.6625144909,40.36,-12.34,42.2043267924,134.93
2021-08-22 10:30:00,51.7765,3.6805,51.9071481831,24.2665,-1.5995,24.3191575204,27.51,5.28,28.0121134511,134.43,52.2565,-14.9995,54.3665962931,24.2665,-1.5995,24.3191575204,27.99,-13.4,31.0322429096,134.24
2021-08-22 11:00:00,51.7755,4.944,52.0110136053,41.4855,-1.126,41.5007781403,10.29,6.07,11.9469242904,134.78,51.8155,-13.766,53.6129536236,41.4855,-1.126,41.5007781403,10.33,-12.64,16.3241691978,134.6
2021-08-22 11:30:00,52.186,5.228,52.4472170854,46.676,-2.252,46.7302950986,5.51,7.48,9.29034445,135.03,52.116,-13.272,53.7793960546,46.676,-2.252,46.7302950986,5.44,-11.02,12.28958909,134.84
2021-08-22 12:00:00,51.6055,3.849,51.7488399025,27.2655,-4.181,27.5842029294,24.34,8.03,25.6303823616,134.41,52.1855,-14.621,54.1950186941,27.2655,-4.181,27.5842029294,24.92,-10.44,27.0185121722,134.23
2021-08-22 12:30:00,51.753,3.2935,51.8576913413,16.013,-5.1665,16.8258399865,35.74,8.46,36.7276353717,134.28,52.523,-15.1165,54.655046439,16.013,-5.1665,16.8258399865,36.51,-9.95,37.8415459515,134.09
2021-08-22 13:00:00,51.5205,3.456,51.6362842994,17.1505,-5.324,17.9578569504,34.37,8.78,35.4737268975,134.28,52.2705,-14.924,54.3592765427,17.1505,-5.324,17.9578569504,35.12,-9.6,36.4084385823,134.09
2021-08-22 13:30:00,48.3,2.803,48.381265062,15.09,-5.497,16.06004698,33.21,8.3,34.2314782035,134.09,49.0,-15.607,51.4254649857,15.09,-5.497,16.06004698,33.91,-10.11,35.3850279073,133.91
2021-08-22 14:00:00,47.6815,2.892,47.7691229378,12.8415,-4.888,13.7403299178,34.84,7.78,35.6980951873,134.28,48.4215,-15.668,50.8932990309,12.8415,-4.888,13.7403299178,35.58,-10.78,37.1772080716,134.09
2021-08-22 14:30:00,47.202,2.324,47.259176675,14.322,-4.766,15.0941856355,32.88,7.09,33.6357324879,134.7,47.922,-16.316,50.6234129628,14.322,-4.766,15.0941856355,33.6,-11.55,35.5297410629,134.52
2021-08-22 15:00:00,46.705,2.2835,46.7607890999,11.305,-3.8565,11.9446899185,35.4,6.14,35.9285346208,134.98,47.465,-16.4365,50.2303171128,11.305,-3.8565,11.9446899185,36.16,-12.58,38.2857937099,134.8
2021-08-22 15:30:00,45.986,2.1115,46.0344504502,11.326,-3.9385,11.9912492364,34.66,6.05,35.1840603115,135.16,46.726,-16.6085,49.5899319242,11.326,-3.9385,11.9912492364,35.4,-12.67,37.5990545094,134.98
2021-08-22 16:00:00,46.5985,1.9925000000000002,46.6410790881,14.1785,-4.2775,14.8096883323,32.42,6.27,33.020740452,135.16,47.2785,-16.7375,50.1537682383,14.1785,-4.2775,14.8096883323,33.1,-12.46,35.3675218244,134.98
2021-08-22 16:30:00,49.0225,1.956,49.0615067263,15.8625,-4.394,16.4598342109,33.16,6.35,33.7625250833,135.16,49.7425,-16.654,52.4563820926,15.8625,-4.394,16.4598342109,33.88,-12.26,36.0300152651,134.98
2021-08-22 17:00:00,49.204,1.9925000000000002,49.244326295,12.254,-3.7775,12.8230270315,36.95,5.77,37.3977994005,134.79,50.014,-16.7075,52.730833032,12.254,-3.7775,12.8230270315,37.76,-12.93,39.9124354055,134.6
2021-08-22 17:30:00,51.302,2.955,51.3870336661,27.142,-0.745,27.1522225425,24.16,3.7,24.4416775202,135.15,51.712,-15.875,54.0938681275,27.142,-0.745,27.1522225425,24.57,-15.13,28.8548401486,134.97
2021-08-22 18:00:00,53.201,2.9045,53.2802263626,19.831,-1.0755,19.8601425284,33.37,3.98,33.6065068104,135.15,53.991,-15.8855,56.2794562096,19.831,-1.0755,19.8601425284,34.16,-14.81,37.23226692,134.97
2021-08-22 18:30:00,55.639,2.8315,55.7110017254,7.589,-2.4285,7.9680947064000005,48.05,5.26,48.3370468688,135.09,56.779,-15.7985,58.9359605271,7.589,-2.4285,7.9680947064000005,49.19,-13.37,50.9746309452,134.91
2021-08-22 19:00:00,57.301,3.067,57.3830209208,5.061,-1.7930000000000001,5.3692243388,52.24,4.86,52.4655810985,134.56,58.541,-15.603,60.5846704208,5.061,-1.7930000000000001,5.3692243388,53.48,-13.81,55.2342873585,134.38
2021-08-22 19:30:00,57.998,2.8655,58.0687445555,3.208,-1.3945,3.4979843124,54.79,4.26,54.955360976,134.65,59.318,-15.8145,61.3899302349,3.208,-1.3945,3.4979843124,56.11,-14.42,57.9333107978,134.47
2021-08-22 20:00:00,58.2995,2.806,58.3669884117,2.6095,-0.964,2.7818674034,55.69,3.77,55.8174614256,134.65,59.6295,-15.944,61.7242934852,2.6095,-0.964,2.7818674034,57.02,-14.98,58.9549048002,134.47
2021-08-22 20:30:00,58.903,3.162,58.9878093592,2.263,-0.058,2.2637431391,56.64,3.22,56.7314551197,134.81,60.273,-15.548,62.2460828727,2.263,-0.058,2.2637431391,58.01,-15.49,60.0424866241,134.63
2021-08-22 21:00:00,59.904,3.074,59.9828199737,2.044,0.074,2.0453390917,57.86,3.0,57.9377217364,134.64,61.304,-15.496,63.2321629553,2.044,0.074,2.0453390917,59.26,-15.57,61.271302418,134.46
2021-08-22 21:30:00,59.163,3.088,59.2435339341,1.763,0.358,1.7989811005,57.4,2.73,57.4648840597,134.15,60.533,-15.452,62.4740617617,1.763,0.358,1.7989811005,58.77,-15.81,60.859419977499996,133.97
2021-08-22 22:00:00,56.3785,2.294,56.4251512913,1.7485,0.114,1.7522123872000002,54.63,2.18,54.6734789455,134.03,57.6685,-16.416,59.9594942294,1.7485,0.114,1.7522123872000002,55.92,-16.53,58.3119824736,133.84
2021-08-22 22:30:00,54.14,1.9795,54.1761757625,1.72,0.35950000000000004,1.7571682475000001,52.42,1.62,52.4450264563,135.11,55.38,-16.8805,57.895558381,1.72,0.35950000000000004,1.7571682475000001,53.66,-17.24,56.3614513653,134.93
2021-08-22 23:00:00,51.0365,1.556,51.0602141422,1.8065,0.41600000000000004,1.8537794502,49.23,1.1400000000000001,49.2431974998,135.11,52.1665,-17.324,54.9678514975,1.8065,0.41600000000000004,1.8537794502,50.36,-17.74,53.3932317808,134.93
2021-08-22 23:30:00,48.261,1.4655,48.2832456578,1.741,0.4655,1.8021573877,46.52,1.0,46.530746824,135.21,49.331,-17.5545,52.3613219013,1.741,0.4655,1.8021573877,47.59,-18.02,50.8874100343,135.02
2021-08-23 00:00:00,45.7465,0.906,45.755470692,1.9065,0.446,1.9579729952,43.84,0.46,43.8424132547,135.66,46.7365,-18.034,50.0951653181,1.9065,0.446,1.9579729952,44.83,-18.48,48.4895792929,135.47
2021-08-23 00:30:00,43.868,0.8615,43.8764584515,1.858,0.3915,1.8987986333,42.01,0.47000000000000003,42.0126290537,135.3,44.808,-18.1185,48.3325656907,1.858,0.3915,1.8987986333,42.95,-18.51,46.7688208105,135.11
2021-08-23 01:00:00,42.8365,0.876,42.8454560981,1.7965,0.456,1.8534692471,41.04,0.42,41.0421490665,135.39,43.7665,-18.104,47.3630799067,1.7965,0.456,1.8534692471,41.97,-18.56,45.8906798816,135.2
2021-08-23 01:30:00,41.861,0.49150000000000005,41.86388531,1.671,0.4015,1.7185584802,40.19,0.09,40.1901007712,135.45,42.751,-18.4385,46.5577736071,1.671,0.4015,1.7185584802,41.08,-18.84,45.1941589146,135.26
2021-08-23 02:00:00,41.7595,0.1525,41.7597784537,1.7595,0.07250000000000001,1.7609930437,40.0,0.08,40.0000799999,135.5,42.6395,-18.7775,46.5910019907,1.7595,0.07250000000000001,1.7609930437,40.88,-18.85,45.0166291497,135.3
2021-08-23 02:30:00,41.187,0.213,41.1875507648,1.577,0.213,1.5913195782,39.61,0.0,39.61,135.5,42.077,-18.837,46.1010466042,1.577,0.213,1.5913195782,40.5,-19.05,44.7565916933,135.3
2021-08-23 03:00:00,40.7865,0.1145,40.7866607177,1.7365,0.044500000000000005,1.7370700907,39.05,0.07,39.05006274,135.82,41.6465,-18.8755,45.7243421221,1.7365,0.044500000000000005,1.7370700907,39.91,-18.92,44.1675729467,135.62
2021-08-23 03:30:00,40.3565,-0.007500000000000001,40.3565006969,1.7065000000000001,-0.0175,1.7065897281,38.65,0.01,38.6500012937,135.65,41.2065,-19.0975,45.4168487293,1.7065000000000001,-0.0175,1.7065897281,39.5,-19.08,43.866802938,135.47
2021-08-23 04:00:00,40.0535,0.043500000000000004,40.0535236215,1.5635,0.0235,1.5636765970000002,38.49,0.02,38.4900051962,135.94,40.9135,-19.0065,45.1127645406,1.5635,0.0235,1.5636765970000002,39.35,-19.03,43.7099919927,135.75
2021-08-23 04:30:00,39.779,0.041,39.7790211292,1.629,0.07100000000000001,1.6305465341,38.15,-0.03,38.1500117955,135.97,40.619,-19.169,44.9149610041,1.629,0.07100000000000001,1.6305465341,38.99,-19.24,43.4787039825,135.78
2021-08-23 05:00:00,40.2755,0.5725,40.2795687229,1.7555,0.4025,1.8010514984000001,38.52,0.17,38.520375128,135.97,41.1255,-18.5275,45.1062634952,1.7555,0.4025,1.8010514984000001,39.37,-18.93,43.6845716472,135.78
2021-08-23 05:30:00,41.714,1.1105,41.7287791129,1.824,0.4005,1.8674518066,39.89,0.71,39.8963181259,135.97,42.604,-17.9595,46.2346672558,1.824,0.4005,1.8674518066,40.78,-18.36,44.7224552099,135.78
2021-08-23 06:00:00,43.671,1.4255,43.6942592482,1.811,0.3755,1.8495191943,41.86,1.05,41.8731668255,135.81,44.631,-17.5745,47.9665426235,1.811,0.3755,1.8495191943,42.82,-17.95,46.4301076889,135.62
2021-08-23 06:30:00,48.8205,3.6615,48.9576123039,1.7705000000000002,0.3015,1.7959878897000001,47.05,3.36,47.1698219204,135.62,49.9305,-15.1785,52.1866045312,1.7705000000000002,0.3015,1.7959878897000001,48.16,-15.48,50.5867176243,135.43
2021-08-23 07:00:00,51.887,4.755,52.1044220196,2.087,0.145,2.0920310705,49.8,4.61,50.0129193309,135.16,53.057,-13.975,54.8666189408,2.087,0.145,2.0920310705,50.97,-14.12,52.889652107,134.98
2021-08-23 07:30:00,56.383,6.2135,56.7243357938,3.073,-0.17650000000000002,3.0780645299,53.31,6.39,53.6916026954,134.94,57.663,-12.1365,58.926362532,3.073,-0.17650000000000002,3.0780645299,54.59,-11.96,55.8847895227,134.76
2021-08-23 08:00:00,60.4745,8.062,61.0095156041,11.5345,-1.468,11.6275411954,48.94,9.53,49.8592468856,133.77,61.6145,-10.008,62.4220047279,11.5345,-1.468,11.6275411954,50.08,-8.54,50.8029329862,133.59
2021-08-23 08:30:00,64.6015,11.506,65.6181517436,28.7515,1.286,28.780245799,35.85,10.22,37.2782899286,132.56,65.3215,-6.424,65.636621929,28.7515,1.286,28.780245799,36.57,-7.71,37.3739080108,132.38
2021-08-23 09:00:00,66.7665,13.0375,68.027508616,34.3165,2.2775,34.3919929417,32.45,10.76,34.1874260511,132.56,67.4565,-4.9225,67.6358662139,34.3165,2.2775,34.3919929417,33.14,-7.2,33.9131184057,132.38
2021-08-23 09:30:00,68.4,13.7125,69.7609679997,35.19,2.1425,35.2551614129,33.21,11.57,35.1677266823,132.74,69.13,-4.2075,69.2579234186,35.19,2.1425,35.2551614129,33.94,-6.35,34.5289168669,132.56
2021-08-23 10:00:00,68.8645,13.985,70.2701898763,35.0045,2.235,35.0757786122,33.86,11.75,35.8407882168,132.74,69.5845,-3.875,69.6923113783,35.0045,2.235,35.0757786122,34.58,-6.11,35.1156446616,132.56
2021-08-23 10:30:00,68.368,13.647,69.7167414112,36.468,1.877,36.5162724412,31.9,11.77,34.0021014056,132.55,69.028,-4.223,69.1570568561,36.468,1.877,36.5162724412,32.56,-6.1,33.1264788349,132.37
2021-08-23 11:00:00,67.1315,13.406,68.4569874319,37.6115,1.6059999999999999,37.6457722494,29.52,11.8,31.7910427636,132.55,67.7515,-4.404,67.8944840782,37.6115,1.6059999999999999,37.6457722494,30.14,-6.01,30.7333646059,132.37
2021-08-23 11:30:00,67.301,13.4795,68.6376101074,37.481,1.4395,37.508632623,29.82,12.04,32.1588867967,132.32,67.911,-4.3105,68.0476622027,37.481,1.4395,37.508632623,30.43,-5.75,30.9684904379,132.14
2021-08-23 12:00:00,68.8595,14.3055,70.3297808222,37.8595,1.5155,37.8898202754,31.0,12.79,33.5348192182,132.32,69.5495,-3.4645,69.6357358725,37.8595,1.5155,37.8898202754,31.69,-4.98,32.0789105177,132.14
2021-08-23 12:30:00,71.269,14.9285,72.815729573,36.509,1.5985,36.5439773868,34.76,13.33,37.2283024056,132.36,72.019,-2.9015,72.0774240886,36.509,1.5985,36.5439773868,35.51,-4.5,35.7939953065,132.17
2021-08-23 13:00:00,71.54,14.834,73.0617489251,34.59,1.944,34.6445845119,36.95,12.89,39.1338038018,132.63,72.4,-3.016,72.4627922178,34.59,1.944,34.6445845119,37.81,-4.96,38.1339441967,132.45
2021-08-23 13:30:00,70.195,12.214,71.2497004976,13.915,-1.486,13.9941209442,56.28,13.7,57.9234701999,132.72,71.575,-5.536,71.7887729454,13.915,-1.486,13.9941209442,57.66,-4.05,57.8020596519,132.54
2021-08-23 14:00:00,67.663,11.242,68.5905542549,5.443,-1.268,5.588745208,62.22,12.51,63.4651754902,132.38,69.203,-6.518,69.5092765967,5.443,-1.268,5.588745208,63.76,-5.25,63.9757774474,132.2
2021-08-23 14:30:00,66.8655,11.022,67.7678358386,5.3655,-1.588,5.5955638009,61.5,12.61,62.7794719634,132.38,68.3655,-6.7780000000000005,68.7006759374,5.3655,-1.588,5.5955638009,63.0,-5.19,63.2134170885,132.2
2021-08-23 15:00:00,65.8455,10.938,66.7478068123,5.5555,-1.6219999999999999,5.7874402157,60.29,12.56,61.584394939,132.51,67.3155,-6.832,67.6613092118,5.5555,-1.6219999999999999,5.7874402157,61.76,-5.21,61.9793651145,132.34
2021-08-23 15:30:00,65.8415,10.905,66.7384607797,6.4015,-1.585,6.5948030486,59.44,12.49,60.7380745497,132.34,67.2815,-6.845,67.628797618,6.4015,-1.585,6.5948030486,60.88,-5.26,61.1068081313,132.17
2021-08-23 16:00:00,64.733,10.2765,65.5436323471,5.473,-1.6835,5.7260720612,59.26,11.96,60.4548525761,132.23,66.173,-7.5335,66.60044708,5.473,-1.6835,5.7260720612,60.7,-5.85,60.9812471175,132.05
2021-08-23 16:30:00,63.1005,9.5465,63.8185612694,4.7605,-2.1235,5.2126396864,58.34,11.67,59.4957519492,132.94,64.4905,-8.4235,65.0382959686,4.7605,-2.1235,5.2126396864,59.73,-6.3,60.0613261592,132.76
2021-08-23 17:00:00,63.608,8.8605,64.2221622514,6.118,-2.1395,6.4813103806,57.49,11.0,58.5328975876,132.94,64.998,-9.2395,65.651415554,6.118,-2.1395,6.4813103806,58.88,-7.1,59.3065291515,132.76
2021-08-23 17:30:00,62.8915,8.191,63.422655678,16.3115,-1.279,16.3615669558,46.58,9.47,47.5329075484,133.72,63.9015,-10.089,64.6930415366,16.3115,-1.279,16.3615669558,47.59,-8.81,48.3985970871,133.54
2021-08-23 18:00:00,66.0105,9.887,66.7468267354,35.3405,1.587,35.3761149542,30.67,8.3,31.7732418868,133.72,66.6405,-8.463,67.1757293168,35.3405,1.587,35.3761149542,31.3,-10.05,32.8738878139,133.54
2021-08-23 18:30:00,67.834,10.2485,68.603814094,35.864,1.5985,35.899605823,31.97,8.65,33.1195320015,134.0,68.514,-8.1315,68.994851172,35.864,1.5985,35.899605823,32.65,-9.73,34.0689800258,133.82
2021-08-23 19:00:00,69.266,10.775,70.0990683319,33.536,2.375,33.6199928763,35.73,8.4,36.704126471,134.0,70.066,-7.595,70.4764384812,33.536,2.375,33.6199928763,36.53,-9.97,37.8661035756,133.82
2021-08-23 19:30:00,69.3835,10.401,70.1587547869,32.4935,2.571,32.5950545827,36.89,7.83,37.7118151247,133.91,70.1835,-7.829,70.6188141592,32.4935,2.571,32.5950545827,37.69,-10.4,39.0985434511,133.73
2021-08-23 20:00:00,69.0815,10.2205,69.8334609088,32.1015,2.4205,32.1926252813,36.98,7.8,37.7936555522,133.42,69.8915,-8.1095,70.360399107,32.1015,2.4205,32.1926252813,37.79,-10.53,39.2296444032,133.24
2021-08-23 20:30:00,68.595,9.134,69.2004622889,22.465,1.344,22.5051674288,46.13,7.79,46.7831273003,133.71,69.745,-9.146,70.3421235178,22.465,1.344,22.5051674288,47.28,-10.49,48.4297274409,133.53
2021-08-23 21:00:00,68.931,8.5875,69.4638605121,21.671,0.5375,21.6776647093,47.26,8.05,47.9406935703,133.55,69.961,-9.6725,70.6264736289,21.671,0.5375,21.6776647093,48.29,-10.21,49.3575546396,133.37
2021-08-23 21:30:00,67.2245,7.888,67.6856997027,24.0345,3.148,24.2397832963,43.19,4.74,43.4493233549,134.22,68.2345,-10.632,69.0578483176,24.0345,3.148,24.2397832963,44.2,-13.78,46.2982548267,134.03
2021-08-23 22:00:00,62.9525,5.816,63.2205908882,4.7925,0.096,4.7934614059000005,58.16,5.72,58.4406023241,134.22,64.4025,-12.564,65.6165840489,4.7925,0.096,4.7934614059000005,59.61,-12.66,60.9395413504,134.03
2021-08-23 22:30:00,59.5255,5.1165,59.7449890995,2.1655,-0.4635,2.2145479223,57.36,5.58,57.6307730297,133.86,60.8955,-13.3335,62.3381435599,2.1655,-0.4635,2.2145479223,58.73,-12.87,60.1236209821,133.67
2021-08-23 23:00:00,55.7285,4.2285,55.8886922776,2.2885,-0.3815,2.3200807098,53.44,4.61,53.6384722005,134.04,56.9785,-14.2315,58.7289115726,2.2885,-0.3815,2.3200807098,54.69,-13.85,56.4164745442,133.85
2021-08-23 23:30:00,52.0375,3.1145,52.1306197594,2.6675,-0.4055,2.6981450109000003,49.37,3.52,49.495326042,134.0,53.1875,-15.3355,55.3542023382,2.6675,-0.4055,2.6981450109000003,50.52,-14.93,52.679932612,133.82
2021-08-24 00:00:00,49.2185,2.674,49.2910845717,2.5585,-0.426,2.5937228553000002,46.66,3.1,46.7628656094,134.08,50.2785,-15.846,52.7164422002,2.5585,-0.426,2.5937228553000002,47.72,-15.42,50.1495244245,133.89
2021-08-24 00:30:00,44.7525,2.678,44.8325544694,0.3025,-0.292,0.42044054280000004,44.45,2.9699999999999998,44.5491122246,134.2,45.7725,-15.882,48.4495581017,0.3025,-0.292,0.42044054280000004,45.47,-15.59,48.0683783791,134.01
2021-08-24 01:00:00,43.4875,2.444,43.556122328,0.2975,-0.296,0.41966921500000004,43.19,2.74,43.2768263624,134.29,44.4775,-16.146,47.3174526179,0.2975,-0.296,0.41966921500000004,44.18,-15.85,46.9371377483,134.1
2021-08-24 01:30:00,42.3225,2.063,42.3727503857,0.3425,-0.297,0.45333789830000004,41.98,2.36,42.0462840213,134.35,43.2625,-16.547,46.3189714399,0.3425,-0.297,0.45333789830000004,42.92,-16.25,45.8932337061,134.16
2021-08-24 02:00:00,42.5635,2.102,42.6153720651,0.2635,-0.28800000000000003,0.39035400600000003,42.3,2.39,42.3674651118,134.4,43.5235,-16.548000000000002,46.5631974444,0.2635,-0.28800000000000003,0.39035400600000003,43.26,-16.26,46.2148807204,134.21
2021-08-24 02:30:00,42.267,1.9835,42.3135151134,0.317,-0.24650000000000002,0.40156101650000003,41.95,2.23,42.0092299382,134.63,43.217,-16.6665,46.3193405744,0.317,-0.24650000000000002,0.40156101650000003,42.9,-16.42,45.9350236748,134.44
2021-08-24 03:00:00,41.3715,1.9395,41.4169370246,0.36150000000000004,-0.3305,0.4898086361,41.01,2.27,41.0727768723,134.58,42.2815,-16.7005,45.4602237401,0.36150000000000004,-0.3305,0.4898086361,41.92,-16.37,45.0029254605,134.39
2021-08-24 03:30:00,40.512,1.6840000000000002,40.5469850914,0.532,-0.456,0.7006853788,39.98,2.14,40.0372326716,134.54,41.412,-16.986,44.7602272112,0.532,-0.456,0.7006853788,40.88,-16.53,44.0955247162,134.35
2021-08-24 04:00:00,39.6405,1.4575,39.6672855953,0.7305,-0.4625,0.8646019315,38.91,1.92,38.9573420551,134.64,40.5005,-17.2325,44.0141972152,0.7305,-0.4625,0.8646019315,39.77,-16.77,43.1611607814,134.45
2021-08-24 04:30:00,39.576,1.2185,39.5947536708,0.556,-0.35150000000000003,0.6577904302,39.02,1.57,39.0515723115,134.73,40.436,-17.5115,44.0649830166,0.556,-0.35150000000000003,0.6577904302,39.88,-17.16,43.4152047099,134.55
2021-08-24 05:00:00,39.976,1.525,40.0050771903,0.486,-0.395,0.6262754985,39.49,1.92,39.5366475564,134.93,40.866,-17.175,44.3284398665,0.486,-0.395,0.6262754985,40.38,-16.78,43.7277120371,134.74
2021-08-24 05:30:00,41.33,1.9985,41.3782902287,0.68,-0.5515,0.8755296968,40.65,2.55,40.7299030198,134.49,42.25,-16.6115,45.3982866665,0.68,-0.5515,0.8755296968,41.57,-16.06,44.5644308838,134.31
2021-08-24 06:00:00,42.6175,2.5075000000000003,42.6912035729,0.40750000000000003,-0.4325,0.5942326985,42.21,2.94,42.3122641795,134.49,43.5775,-16.1025,46.4573892131,0.40750000000000003,-0.4325,0.5942326985,43.17,-15.67,45.9260035274,134.31
2021-08-24 06:30:00,46.525,4.4335,46.7357630434,0.545,-0.3765,0.6624026344,45.98,4.8100000000000005,46.2309041659,134.49,47.605,-13.8765,49.5862206389,0.545,-0.3765,0.6624026344,47.06,-13.5,48.9580800277,134.31
2021-08-24 07:00:00,50.7815,6.293,51.169938355,0.5615,-0.427,0.7054156576,50.22,6.72,50.6676109561,133.62,51.9815,-11.927,53.3322573238,0.5615,-0.427,0.7054156576,51.42,-11.5,52.6902875301,133.43
2021-08-24 07:30:00,54.382,8.12,54.9848735927,2.152,-0.9400000000000001,2.3483406908,52.23,9.06,53.0099660441,133.39,55.612,-10.03,56.5092509595,2.152,-0.9400000000000001,2.3483406908,53.46,-9.09,54.2272966319,133.21
2021-08-24 08:00:00,58.0885,11.2095,59.1601785198,25.6285,1.1295,25.6533776041,32.46,10.08,33.9890864838,133.39,58.7085,-6.9005,59.1126456226,25.6285,1.1295,25.6533776041,33.08,-8.03,34.0406712625,133.21
2021-08-24 08:30:00,60.693,13.241,62.1205628597,29.723,2.461,29.8247087161,30.97,10.78,32.7925189639,133.39,61.383,-4.639,61.5580458592,29.723,2.461,29.8247087161,31.66,-7.1,32.4463495635,133.21
2021-08-24 09:00:00,61.5585,13.1335,62.9439253979,21.8785,2.8735,22.0663944608,39.68,10.26,40.9849972551,132.57,62.4585,-4.7865,62.6416379455,21.8785,2.8735,22.0663944608,40.58,-7.66,41.2966342454,132.39
2021-08-24 09:30:00,60.395,13.1205,61.8037502523,15.395,0.3005,15.3979324992,45.0,12.82,46.7905161331,132.68,61.485,-4.5195,61.6508808149,15.395,0.3005,15.3979324992,46.09,-4.82,46.3413476282,132.5
2021-08-24 10:00:00,57.4335,13.59,59.0194461364,13.4335,-1.48,13.514781620499999,44.0,15.07,46.509191564700004,132.04,58.3535,-3.91,58.4843488657,13.4335,-1.48,13.514781620499999,44.92,-2.43,44.9856788323,131.85
2021-08-24 10:30:00,52.835,14.9815,54.9179621549,30.725,1.6015000000000001,30.7667097241,22.11,13.38,25.843306677,131.57,53.225,-2.6385,53.290358483,30.725,1.6015000000000001,30.7667097241,22.5,-4.24,22.8960171209,131.39
2021-08-24 11:00:00,46.791,14.2715,48.9190493903,18.261,-0.5985,18.2708052162,28.53,14.87,32.1726250095,131.93,47.451,-3.1485,47.555340954,18.261,-0.5985,18.2708052162,29.19,-2.55,29.3011706251,131.75
2021-08-24 11:30:00,44.2945,15.3295,46.8721271173,21.9445,-0.5705,21.9519145065,22.35,15.9,27.4286802453,131.39,44.6445,-2.0005,44.6892982771,21.9445,-0.5705,21.9519145065,22.7,-1.43,22.7449972521,131.21
2021-08-24 12:00:00,39.9195,16.3815,43.149971292,30.2195,0.4615,30.2230237154,9.7,15.92,18.6423281808,131.13,39.9695,-0.9285,39.9802831718,30.2195,0.4615,30.2230237154,9.75,-1.3900000000000001,9.8485836545,130.95
2021-08-24 12:30:00,38.5915,16.8015,42.0903109338,29.9215,0.2315,29.9223955341,8.67,16.57,18.7011710863,131.07,38.6415,-0.4485,38.6441027131,29.9215,0.2315,29.9223955341,8.72,-0.68,8.7464735751,130.89
2021-08-24 13:00:00,38.093,16.922,41.6824991213,29.803,0.432,29.8061307955,8.29,16.49,18.4565489732,130.93,38.133,-0.40800000000000003,38.135182614,29.803,0.432,29.8061307955,8.33,-0.84,8.3722458158,130.75
2021-08-24 13:30:00,38.098,16.0825,41.3534086896,29.918,0.5225000000000001,29.9225622274,8.18,15.56,17.5791353599,131.23,38.108,-1.2974999999999999,38.1300822219,29.918,0.5225000000000001,29.9225622274,8.19,-1.82,8.3897854561,131.05
2021-08-24 14:00:00,36.7915,15.0105,39.7357469101,27.2015,1.0205,27.220635968,9.59,13.99,16.9613737651,131.23,36.8815,-2.4895,36.9654250956,27.2015,1.0205,27.220635968,9.68,-3.51,10.2967227796,131.05
2021-08-24 14:30:00,36.441,14.417,39.1892379359,21.481,1.867,21.561981588000002,14.96,12.55,19.5270094997,131.51,36.651,-3.193,36.7898226416,21.481,1.867,21.561981588000002,15.17,-5.06,15.991638440100001,131.33
2021-08-24 15:00:00,38.602,14.423,41.2084619101,21.842,2.143,21.9468770671,16.76,12.28,20.7772953004,131.82,38.892,-3.157,39.0199220015,21.842,2.143,21.9468770671,17.05,-5.3,17.8547612698,131.64
2021-08-24 15:30:00,41.381,13.699,43.589560241,7.851,-0.161,7.8526506353,33.53,13.86,36.2816827063,131.633,42.201,-3.821,42.373629087,7.851,-0.161,7.8526506353,34.35,-3.66,34.5444365998,131.453
2021-08-24 16:00:00,43.776,12.483,45.5210222315,0.8260000000000001,-1.7069999999999999,1.896345169,42.95,14.19,45.233379268,131.59,44.776,-4.977,45.0517558481,0.8260000000000001,-1.7069999999999999,1.896345169,43.95,-3.27,44.0714805742,131.41
2021-08-24 16:30:00,44.486,11.1835,45.8701958602,0.34600000000000003,-1.7965,1.8295158513,44.14,12.98,46.0089121801,131.7,45.516,-6.3865,45.9618715704,0.34600000000000003,-1.7965,1.8295158513,45.17,-4.59,45.4026100571,131.53
2021-08-24 17:00:00,47.126,10.1145,48.1992010956,2.816,-2.0355,3.47463901,44.31,12.15,45.9456047952,131.7,48.146,-7.6055,48.7430092039,2.816,-2.0355,3.47463901,45.33,-5.57,45.6709294847,131.53
2021-08-24 17:30:00,51.558,9.275,52.3856181504,10.648,-2.215,10.8759426718,40.91,11.49,42.4929194102,132.52,52.458,-8.575,53.1542320893,10.648,-2.215,10.8759426718,41.81,-6.36,42.2909647561,132.34
2021-08-24 18:00:00,54.7915,9.58,55.6227010514,24.4015,0.62,24.4093752941,30.39,8.96,31.6833347361,132.52,55.4315,-8.43,56.0688513548,24.4015,0.62,24.4093752941,31.03,-9.05,32.3228000025,132.34
2021-08-24 18:30:00,59.5835,9.645,60.3590879425,29.0535,1.645,29.100032427,30.53,8.0,31.5607493574,132.85,60.2435,-8.495,60.8394963593,29.0535,1.645,29.100032427,31.19,-10.14,32.7968855229,132.67
2021-08-24 19:00:00,61.9105,9.072,62.571648486,28.6405,1.9220000000000002,28.7049181195,33.27,7.15,34.0296253285,133.16,62.6505,-9.008,63.2947803081,28.6405,1.9220000000000002,28.7049181195,34.01,-10.93,35.7231717517,132.98
2021-08-24 19:30:00,64.1605,8.7915,64.760020325,28.7105,1.9215,28.7747280178,35.45,6.87,36.109547214,132.89,64.9505,-9.3385,65.6184046781,28.7105,1.9215,28.7747280178,36.24,-11.26,37.948981541,132.72
2021-08-24 20:00:00,63.9025,8.515,64.4673152167,28.8525,2.055,28.9255904218,35.05,6.46,35.6403437133,132.89,64.6825,-9.575,65.387356815,28.8525,2.055,28.9255904218,35.83,-11.63,37.6702243158,132.72
2021-08-24 20:30:00,62.767,7.5475,63.2191509374,18.457,1.7875,18.5433547464,44.31,5.76,44.6828121317,132.77,63.857,-10.6125,64.7328479618,18.457,1.7875,18.5433547464,45.4,-12.4,47.062936585,132.59
2021-08-24 21:00:00,63.4615,6.8629999999999995,63.8315184783,13.1615,2.043,13.3191190118,50.3,4.82,50.5304106455,132.86,64.6315,-11.297,65.6113785959,13.1615,2.043,13.3191190118,51.47,-13.34,53.170635693,132.68
2021-08-24 21:30:00,62.3285,6.6785,62.6852795679,20.0085,3.5585,20.3224751076,42.32,3.12,42.4348535994,132.78,63.2985,-11.711500000000001,64.3728151823,20.0085,3.5585,20.3224751076,43.29,-15.27,45.9042154927,132.6
2021-08-24 22:00:00,57.594,5.1795,57.8264304298,3.864,0.4995,3.8961514665,53.73,4.68,53.9334339719,133.62,58.934,-13.1905,60.3920992039,3.864,0.4995,3.8961514665,55.07,-13.69,56.7461099988,133.44
2021-08-24 22:30:00,53.928,4.3915,54.1065102945,0.9480000000000001,-0.4685,1.0574479893,52.98,4.86,53.2024435529,133.69,55.178,-13.8185,56.8820061729,0.9480000000000001,-0.4685,1.0574479893,54.23,-13.35,55.8490411735,133.5
2021-08-24 23:00:00,49.597,3.714,49.7358643737,0.9470000000000001,-0.526,1.0832751266,48.65,4.24,48.8344151188,133.13,50.747,-14.766,52.851610808,0.9470000000000001,-0.526,1.0832751266,49.8,-14.24,51.7959226194,132.95
2021-08-24 23:30:00,45.8155,3.0535,45.9171417066,0.7955,-0.5665,0.9765974094000001,45.02,3.62,45.1653052685,134.01,46.8455,-15.5565,49.3609720579,0.7955,-0.5665,0.9765974094000001,46.05,-14.99,48.4283243567,133.83
2021-08-25 00:00:00,43.1905,2.481,43.2616995881,0.5505,-0.439,0.7041102542000001,42.64,2.92,42.7398642955,134.37,44.1605,-16.189,47.0343861579,0.5505,-0.439,0.7041102542000001,43.61,-15.75,46.3669559061,134.18
2021-08-25 00:30:00,46.4805,1.967,46.5221019436,5.0205,-0.643,5.0615085943,41.46,2.61,41.5420714457,134.61,47.4205,-16.603,50.2430435906,5.0205,-0.643,5.0615085943,42.4,-15.96,45.3043220896,134.43
2021-08-25 01:00:00,45.4605,1.8535,45.4982694451,5.0005,-0.7565000000000001,5.0573997766,40.46,2.61,40.5440957477,134.25,46.3805,-16.6965,49.2942582103,5.0005,-0.7565000000000001,5.0573997766,41.38,-15.94,44.3439736605,134.06
2021-08-25 01:30:00,44.746,1.5635,44.7733073186,4.756,-0.8565,4.8325074496,39.99,2.42,40.0631563909,134.25,45.646,-17.0165,48.7146650225,4.756,-0.8565,4.8325074496,40.89,-16.16,43.9674618326,134.06
2021-08-25 02:00:00,44.7335,1.745,44.7675222371,3.8835,-0.655,3.9383495591,40.85,2.4,40.9204411022,134.35,45.6635,-16.775,48.647259504,3.8835,-0.655,3.9383495591,41.78,-16.12,44.7819472556,134.16
2021-08-25 02:30:00,44.426,1.697,44.4583994876,2.976,-0.513,3.0198915543,41.45,2.21,41.5088737501,134.14,45.376,-16.803,48.3872109653,2.976,-0.513,3.0198915543,42.4,-16.29,45.4216259066,133.95
2021-08-25 03:00:00,43.927,1.702,43.9599605664,2.977,-0.28800000000000003,2.99089836,40.95,1.99,40.998324356,134.03,44.857,-16.818,47.9061120631,2.977,-0.28800000000000003,2.99089836,41.88,-16.53,45.0241635125,133.85
2021-08-25 03:30:00,43.527,1.686,43.5596410109,2.887,-0.194,2.8935108432,40.64,1.88,40.683461013,134.1,44.447,-16.814,47.5210101429,2.887,-0.194,2.8935108432,41.56,-16.62,44.7600044683,133.91
2021-08-25 04:00:00,43.1685,1.708,43.202276054,2.9285,-0.082,2.9296478031,40.24,1.79,40.2797927006,134.03,44.0785,-16.922,47.2151273031,2.9285,-0.082,2.9296478031,41.15,-16.84,44.4624347062,133.85
2021-08-25 04:30:00,42.9005,1.456,42.92520048,2.5805,-0.34400000000000003,2.6033279182999998,40.32,1.8,40.3601585725,134.4,43.8205,-17.154,47.0584310857,2.5805,-0.34400000000000003,2.6033279182999998,41.24,-16.81,44.5344102914,134.21
2021-08-25 05:00:00,43.1995,1.3900000000000001,43.2218567423,2.4195,-0.44,2.4591828419,40.78,1.83,40.8210399182,134.4,44.1195,-17.28,47.382788861,2.4195,-0.44,2.4591828419,41.7,-16.84,44.9719423641,134.21
2021-08-25 05:30:00,44.9385,2.117,44.9883370581,2.2785,-0.313,2.2998980956,42.66,2.43,42.7291528116,134.69,45.9285,-16.403,48.7697193067,2.2785,-0.313,2.2998980956,43.65,-16.09,46.5210769437,134.5
2021-08-25 06:00:00,47.2145,2.6995,47.2916093033,2.2245,-0.18050000000000002,2.2318110359,44.99,2.88,45.0820862428,134.14,48.2645,-15.8005,50.7850151177,2.2245,-0.18050000000000002,2.2318110359,46.04,-15.62,48.6175482722,133.95
2021-08-25 06:30:00,51.211,4.393,51.3990755753,1.931,-0.227,1.944296788,49.28,4.62,49.4960887344,134.11,52.391,-13.947,54.2156406399,1.931,-0.227,1.944296788,50.46,-13.72,52.2919687906,133.92
2021-08-25 07:00:00,54.789,5.8585,55.1013297775,1.629,-0.3415,1.6644107816,53.16,6.2,53.520328848,133.64,56.089,-12.5715,57.4805926661,1.629,-0.3415,1.6644107816,54.46,-12.23,55.8163461721,133.45
2021-08-25 07:30:00,59.113,7.1155,59.5397103558,2.063,-0.34450000000000003,2.0915662194,57.05,7.46,57.535676758,134.13,60.503,-11.1745,61.5262745439,2.063,-0.34450000000000003,2.0915662194,58.44,-10.83,59.4350275511,133.94
2021-08-25 08:00:00,62.3555,8.339,62.9106294775,2.8255,-0.5710000000000001,2.882618818,59.53,8.91,60.1930976109,133.86,63.8155,-9.731,64.5531594986,2.8255,-0.5710000000000001,2.882618818,60.99,-9.16,61.6740277589,133.67
2021-08-25 08:30:00,66.11,9.808,66.8335915839,6.91,-0.972,6.9780286614,59.2,10.78,60.1734858555,132.99,67.54,-8.152,68.0301896514,6.91,-0.972,6.9780286614,60.63,-7.18,61.053659186,132.8
2021-08-25 09:00:00,68.3845,10.7665,69.226854345,12.1645,-2.1035,12.3450302754,56.22,12.87,57.6743036369,132.82,69.7545,-7.0135,70.1062012414,12.1645,-2.1035,12.3450302754,57.59,-4.91,57.7989290558,132.64
2021-08-25 09:30:00,69.287,11.104,70.171127859,12.617,-2.5460000000000003,12.8713171432,56.67,13.65,58.2907488372,132.34,70.657,-6.5760000000000005,70.9623521665,12.617,-2.5460000000000003,12.8713171432,58.04,-4.03,58.1797430383,132.15
2021-08-25 10:00:00,70.3425,11.494,71.2753768299,13.0125,-2.386,13.2294426281,57.33,13.88,58.9862975614,132.12,71.7425,-6.166,72.0069848157,13.0125,-2.386,13.2294426281,58.73,-3.7800000000000002,58.8515190968,131.94
2021-08-25 10:30:00,70.1575,11.2015,71.0461005862,13.3975,-2.4785,13.6248291182,56.76,13.68,58.3852721155,132.05,71.5275,-6.5385,71.825728249,13.3975,-2.4785,13.6248291182,58.13,-4.06,58.2716097255,131.87
2021-08-25 11:00:00,69.932,11.131,70.812313795,14.392,-2.749,14.6521897681,55.54,13.88,57.2481091391,132.34,71.272,-6.429,71.5613724365,14.392,-2.749,14.6521897681,56.88,-3.68,56.998919288,132.15
2021-08-25 11:30:00,69.599,11.413,70.528557124,14.229,-2.637,14.4712891616,55.37,14.05,57.1247704591,131.77,70.959,-6.157,71.2256156871,14.229,-2.637,14.4712891616,56.73,-3.52,56.8391000984,131.59
2021-08-25 12:00:00,69.467,11.6595,70.438682762,14.667,-2.8505000000000003,14.9414269483,54.8,14.51,56.6884476768,131.77,70.787,-5.8305,71.0267139832,14.667,-2.8505000000000003,14.9414269483,56.12,-2.98,56.1990640491,131.59
2021-08-25 12:30:00,70.3455,11.722,71.3154587327,16.2855,-3.108,16.5794202025,54.06,14.83,56.0572252257,131.51,71.6455,-5.7780000000000005,71.8781117883,16.2855,-3.108,16.5794202025,55.36,-2.67,55.4243493421,131.33
2021-08-25 13:00:00,71.734,12.684,72.8467611634,27.454,-1.6960000000000002,27.5063362155,44.28,14.38,46.556447459,131.68,72.694,-4.856,72.8560112276,27.454,-1.6960000000000002,27.5063362155,45.24,-3.16,45.3502282243,131.5
2021-08-25 13:30:00,68.5955,12.874,69.7931407536,37.1255,0.884,37.1360230268,31.47,11.99,33.6767130225,131.75,69.2655,-4.846,69.4348126393,37.1255,0.884,37.1360230268,32.14,-5.73,32.6467839151,131.56
2021-08-25 14:00:00,65.6675,10.5875,66.5155298596,18.9875,0.0475,18.987559414,46.68,10.54,47.8551355656,132.12,66.8575,-7.1925,67.2432700164,18.9875,0.0475,18.987559414,47.87,-7.24,48.4144038484,131.95
2021-08-25 14:30:00,64.5055,10.1405,65.2976972833,7.1855,-2.5595,7.6277421627,57.32,12.7,58.7100706864,132.24,65.8955,-7.5095,66.3220137699,7.1855,-2.5595,7.6277421627,58.71,-4.95,58.9183044563,132.05
2021-08-25 15:00:00,63.437,9.8965,64.2043120145,8.237,-2.8135,8.7042490342,55.2,12.71,56.6443651213,131.98,64.777,-7.7735,65.2417583397,8.237,-2.8135,8.7042490342,56.54,-4.96,56.7571422818,131.8
2021-08-25 15:30:00,63.657,9.6585,64.3855594932,9.367,-2.9915000000000003,9.8330952019,54.29,12.65,55.7442965692,132.08,64.947,-8.0615,65.4454016051,9.367,-2.9915000000000003,9.8330952019,55.58,-5.07,55.8107632988,131.9
2021-08-25 16:00:00,63.1445,9.177,63.8078773291,10.7445,-3.183,11.2060594881,52.4,12.36,53.8379940191,132.26,64.4045,-8.563,64.9712597173,10.7445,-3.183,11.2060594881,53.66,-5.38,53.9290274342,132.08
2021-08-25 16:30:00,63.995,8.7685,64.5929300872,11.695,-3.4015,12.1796234445,52.3,12.17,53.6972895033,132.26,65.245,-9.0915,65.8753777769,11.695,-3.4015,12.1796234445,53.55,-5.69,53.851449377,132.08
2021-08-25 17:00:00,64.862,8.6575,65.4372321408,10.892,-2.7525,11.2344078727,53.97,11.41,55.1629313942,132.73,66.162,-9.3025,66.8127738554,10.892,-2.7525,11.2344078727,55.27,-6.55,55.6567641891,132.55
2021-08-25 17:30:00,65.9285,8.03,66.4157211227,8.7885,-2.45,9.1236085103,57.14,10.48,58.0931149105,132.91,67.3285,-10.05,68.0744402272,8.7885,-2.45,9.1236085103,58.54,-7.6,59.0312764558,132.73
2021-08-25 18:00:00,68.217,9.439,68.8669282748,32.987,1.219,33.0095157493,35.23,8.22,36.1762532609,133.24,68.917,-8.911,69.4907102424,32.987,1.219,33.0095157493,35.93,-10.13,37.3307085387,133.06
2021-08-25 18:30:00,69.4715,9.175,70.0747453599,25.9515,0.275,25.952957004,43.52,8.9,44.4207203904,133.64,70.5815,-9.085,71.16379253,25.9515,0.275,25.952957004,44.63,-9.36,45.600948455,133.46
2021-08-25 19:00:00,69.84,8.111,70.3094155928,4.32,-1.389,4.5378101547,65.52,9.5,66.2051387734,133.64,71.48,-9.999,72.1759683066,4.32,-1.389,4.5378101547,67.16,-8.61,67.7096573614,133.46
2021-08-25 19:30:00,69.6955,7.7620000000000005,70.1263956314,3.0155,-1.038,3.1891510234,66.68,8.8,67.258177198,133.15,71.3455,-10.318,72.0877347005,3.0155,-1.038,3.1891510234,68.33,-9.28,68.9572860545,132.97
2021-08-25 20:00:00,69.6125,7.824,70.0508039372,2.4425,-0.596,2.5141643244000003,67.17,8.42,67.6956815462,133.02,71.2925,-10.326,72.0364271202,2.4425,-0.596,2.5141643244000003,68.85,-9.73,69.5341311875,132.85
2021-08-25 20:30:00,69.016,7.781,69.4532376279,2.566,-0.139,2.5697620512,66.45,7.92,66.9203175426,133.09,70.656,-10.369,71.4127894498,2.566,-0.139,2.5697620512,68.09,-10.23,68.8542010338,132.9
2021-08-25 21:00:00,69.0485,7.58,69.4633122753,2.3985,-0.37,2.4268708763,66.65,7.95,67.1224627081,133.09,70.7085,-10.57,71.4941736944,2.3985,-0.37,2.4268708763,68.31,-10.2,69.0673301931,132.9
2021-08-25 21:30:00,67.05,6.9355,67.4077418421,1.9,-0.17450000000000002,1.9079963967,65.15,7.11,65.5368186594,133.24,68.66,-11.2445,69.5746676618,1.9,-0.17450000000000002,1.9079963967,66.76,-11.07,67.671578229,133.06
2021-08-25 22:00:00,63.668,5.8535,63.9365129347,1.5979999999999999,-0.28650000000000003,1.6234796733999999,62.07,6.14,62.37294686,133.24,65.168,-12.5265,66.3609932585,1.5979999999999999,-0.28650000000000003,1.6234796733999999,63.57,-12.24,64.7376436086,133.06
2021-08-25 22:30:00,60.145,4.537,60.3158801146,1.465,-0.47300000000000003,1.5394654917000001,58.68,5.01,58.8934843595,133.79,61.565,-13.923,63.119720801,1.465,-0.47300000000000003,1.5394654917000001,60.1,-13.45,61.5866259832,133.61
2021-08-25 23:00:00,56.567,3.9285,56.7032503588,1.357,0.0585,1.3582603764,55.21,3.87,55.3454695526,134.06,57.877,-14.7215,59.7199270868,1.357,0.0585,1.3582603764,56.52,-14.78,58.4205340612,133.87
2021-08-25 23:30:00,53.2005,3.3895,53.3083662336,1.2505,0.3695,1.3039480434000001,51.95,3.02,52.0377065213,134.99,54.4305,-15.3705,56.5590982999,1.2505,0.3695,1.3039480434000001,53.18,-15.74,55.4604363488,134.8
2021-08-26 00:00:00,50.496,3.3689999999999998,50.6082619441,1.4060000000000001,0.359,1.4511088863000001,49.09,3.01,49.1821939324,134.99,51.636,-15.721,53.9761645266,1.4060000000000001,0.359,1.4511088863000001,50.23,-16.08,52.7410589579,134.8
2021-08-26 00:30:00,47.8285,2.339,47.885658951799996,1.6684999999999999,0.379,1.7110035798,46.16,1.96,46.2015930461,136.11,48.8985,-16.281,51.5376974966,1.6684999999999999,0.379,1.7110035798,47.23,-16.66,50.082217403,135.92
2021-08-26 01:00:00,46.479,2.1705,46.5296519571,1.7890000000000001,0.1605,1.7961851937,44.69,2.01,44.7351785511,134.34,47.519,-16.4395,50.2823281208,1.7890000000000001,0.1605,1.7961851937,45.73,-16.6,48.6496957853,134.15
2021-08-26 01:30:00,45.4235,1.841,45.4607922638,1.5535,-0.049,1.5542725791,43.87,1.8900000000000001,43.9106934584,134.23,46.4535,-16.759,49.384124405,1.5535,-0.049,1.5542725791,44.9,-16.71,47.9086015242,134.04
2021-08-26 02:00:00,45.4155,1.893,45.4549347074,1.3855,0.113,1.390100446,44.03,1.78,44.0659653247,134.23,46.4255,-16.697,49.3367698502,1.3855,0.113,1.390100446,45.04,-16.81,48.0747095675,134.04
2021-08-26 02:30:00,44.71,1.5005000000000002,44.7351718478,1.3900000000000001,-0.20950000000000002,1.4056992032,43.32,1.71,43.3537368632,134.29,45.71,-17.1295,48.8141769392,1.3900000000000001,-0.20950000000000002,1.4056992032,44.32,-16.92,47.4399494098,134.1
2021-08-26 03:00:00,44.0155,1.416,44.0382708136,1.2355,-0.094,1.2390707203,42.78,1.51,42.8066408399,134.33,45.0055,-17.234,48.192383073,1.2355,-0.094,1.2390707203,43.77,-17.14,47.0063027689,134.14
2021-08-26 03:30:00,43.4145,1.4344999999999999,43.4381928779,1.1945000000000001,-0.42550000000000004,1.268022279,42.22,1.8599999999999999,42.2609512434,134.42,44.3845,-17.2055,47.6026582293,1.1945000000000001,-0.42550000000000004,1.268022279,43.19,-16.78,46.3351324591,134.23
2021-08-26 04:00:00,43.0615,1.4929999999999999,43.0873743833,1.4315,-0.427,1.4938277175999999,41.63,1.92,41.6742522428,134.42,44.0115,-17.127,47.226541915,1.4315,-0.427,1.4938277175999999,42.58,-16.7,45.7378005593,134.23
2021-08-26 04:30:00,43.0815,1.184,43.0977667432,1.2515,-0.436,1.3252728964,41.83,1.62,41.8613580764,134.25,44.0515,-17.476,47.3914045819,1.2515,-0.436,1.3252728964,42.8,-17.04,46.0673593773,134.06
2021-08-26 05:00:00,43.534,1.3805,43.5558829121,1.124,-0.46950000000000003,1.2181158607,42.41,1.85,42.4503309763,134.47,44.504,-17.2395,47.7263698206,1.124,-0.46950000000000003,1.2181158607,43.38,-16.77,46.5086798351,134.28
2021-08-26 05:30:00,45.192,2.254,45.2481754328,1.072,-0.446,1.1610770862,44.12,2.7,44.2025383886,134.34,46.232,-16.326,49.0299510504,1.072,-0.446,1.1610770862,45.16,-15.88,47.8706590721,134.14
2021-08-26 06:00:00,46.9415,2.558,47.0111453408,1.1815,-0.432,1.2580008943,45.76,2.99,45.8575806165,134.22,48.0115,-15.812,50.5482292098,1.1815,-0.432,1.2580008943,46.83,-15.38,49.2909048405,134.03
2021-08-26 06:30:00,51.475,4.8035,51.6986386402,1.175,-0.3165,1.2168801297,50.3,5.12,50.5599090189,133.89,52.695,-13.6165,54.4258403449,1.175,-0.3165,1.2168801297,51.52,-13.3,53.2090255502,133.7
2021-08-26 07:00:00,55.3645,6.764,55.7761558038,1.4645000000000001,-0.23600000000000002,1.4833934913,53.9,7.0,54.3526448299,133.89,56.6645,-11.946,57.9100377849,1.4645000000000001,-0.23600000000000002,1.4833934913,55.2,-11.71,56.4283979925,133.7
2021-08-26 07:30:00,59.799,7.8985,60.3183778234,2.079,-0.41150000000000003,2.1193332088,57.72,8.31,58.3151309696,135.07,61.209,-10.5715,62.1152017887,2.079,-0.41150000000000003,2.1193332088,59.13,-10.16,59.9965207325,134.88
2021-08-26 08:00:00,62.4815,8.678,63.0812612925,4.5015,-0.972,4.6052455146,57.98,9.65,58.7775714027,134.47,63.8715,-9.432,64.5641629408,4.5015,-0.972,4.6052455146,59.37,-8.46,59.9697298643,134.29
2021-08-26 08:30:00,66.5485,10.119,67.3134237225,11.5885,-1.681,11.7097862171,54.96,11.8,56.2124683678,133.16,67.8985,-7.711,68.3349531591,11.5885,-1.681,11.7097862171,56.31,-6.03,56.6319432829,132.98
2021-08-26 09:00:00,68.6185,11.157,69.5196173123,12.2785,-1.4929999999999999,12.3689373533,56.34,12.65,57.7426887147,132.39,69.9285,-6.573,70.2367385437,12.2785,-1.4929999999999999,12.3689373533,57.65,-5.08,57.8733868026,132.21
2021-08-26 09:30:00,70.2395,13.305,71.4885332431,33.4795,2.225,33.5533537109,36.76,11.08,38.3935411235,132.1,71.0495,-4.515,71.192813368,33.4795,2.225,33.5533537109,37.57,-6.74,38.169785171,131.92
2021-08-26 10:00:00,69.8625,13.317,71.1204006966,34.2925,2.427,34.3782763566,35.57,10.89,37.1996908589,132.32,70.6425,-4.513,70.7865098394,34.2925,2.427,34.3782763566,36.35,-6.94,37.0065683359,132.14
2021-08-26 10:30:00,69.757,12.384,70.8477417071,28.407,2.544,28.5206869658,41.35,9.84,42.5046832714,132.44,70.727,-5.476,70.9386714353,28.407,2.544,28.5206869658,42.32,-8.02,43.0732260227,132.26
2021-08-26 11:00:00,68.65,11.7565,69.6493919015,13.62,0.9465,13.6528481369,55.03,10.81,56.0816993323,132.44,70.04,-5.9635,70.2934202629,13.62,0.9465,13.6528481369,56.42,-6.91,56.8415736939,132.26
2021-08-26 11:30:00,67.6795,11.0905,68.582169042,7.1295,-2.1895,7.4581284851,60.55,13.28,61.9891998658,132.12,69.1695,-6.4795,69.4723229099,7.1295,-2.1895,7.4581284851,62.04,-4.29,62.1881475846,131.94
2021-08-26 12:00:00,66.307,11.05,67.2214307271,5.467,-1.96,5.8077266637000005,60.84,13.01,62.2154779778,131.69,67.797,-6.53,68.1107488507,5.467,-1.96,5.8077266637000005,62.33,-4.57,62.4973103421,131.5
2021-08-26 12:30:00,63.3695,11.138,64.3408779412,6.5995,-2.832,7.1814778597,56.77,13.97,58.4636109046,131.72,64.7295,-6.372,65.0423750662,6.5995,-2.832,7.1814778597,58.13,-3.54,58.2376896863,131.54
