Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-26 13:00:00,62.5985,10.4775,63.4692855521,8.8485,-3.3425000000000002,9.458766225,53.75,13.82,55.4982423145,131.59,63.8885,-7.0625,64.2776737172,8.8485,-3.3425000000000002,9.458766225,55.04,-3.7199999999999998,55.165568972,131.41
2021-08-26 13:30:00,59.768,9.744,60.5570752266,11.858,-4.316,12.6190340359,47.91,14.06,49.9304686539,131.74,60.858,-7.816,61.3578521462,11.858,-4.316,12.6190340359,49.0,-3.5,49.1248409667,131.56
2021-08-26 14:00:00,57.264,9.14,57.9888376845,16.454,-5.67,17.4035345835,40.81,14.81,43.4141935316,131.8,58.184,-8.27,58.7687906631,16.454,-5.67,17.4035345835,41.73,-2.6,41.8109184305,131.62
2021-08-26 14:30:00,55.576,8.9375,56.2900584673,16.486,-6.0325,17.5550349544,39.09,14.97,41.8584400092,131.34,56.466,-8.5425,57.1085235517,16.486,-6.0325,17.5550349544,39.98,-2.51,40.0587131596,131.16
2021-08-26 15:00:00,55.0715,8.973,55.7977135844,16.5015,-6.167,17.616225227,38.57,15.14,41.4350636539,131.55,55.9315,-8.547,56.5807732472,16.5015,-6.167,17.616225227,39.43,-2.38,39.5017632518,131.37
2021-08-26 15:30:00,55.0055,8.5995,55.6736601141,16.0255,-6.1205,17.1545087513,38.98,14.72,41.6667589332,131.75,55.9055,-8.9805,56.6222068671,16.0255,-6.1205,17.1545087513,39.88,-2.86,39.9824211373,131.57
2021-08-26 16:00:00,55.4105,8.4,56.0435858083,14.9905,-5.67,16.0269769529,40.42,14.07,42.7988469471,131.94,56.3405,-9.35,57.111071083,14.9905,-5.67,16.0269769529,41.35,-3.68,41.5134303569,131.77
2021-08-26 16:30:00,56.016,7.2795,56.4870195377,13.376,-5.1205,14.3226008899,42.64,12.4,44.4064139511,132.42,57.006,-10.6205,57.9868869336,13.376,-5.1205,14.3226008899,43.63,-5.5,43.9752987483,132.25
2021-08-26 17:00:00,57.4285,7.019,57.8558464915,11.5085,-4.281,12.2789467484,45.92,11.3,47.2899185874,132.92,58.5085,-10.981,59.530050674,11.5085,-4.281,12.2789467484,47.0,-6.7,47.4751513952,132.74
2021-08-26 17:30:00,59.6415,6.8625,60.0350100233,9.5215,-3.3675,10.0994563468,50.12,10.23,51.1533703679,133.06,60.8515,-11.2175,61.8767917599,9.5215,-3.3675,10.0994563468,51.33,-7.85,51.9267888474,132.89
2021-08-26 18:00:00,62.676,7.26,63.0950756874,7.476,-2.58,7.9086646155,55.2,9.84,56.0701845904,133.17,64.036,-10.85,64.9486858682,7.476,-2.58,7.9086646155,56.56,-8.27,57.1614074354,132.99
2021-08-26 18:30:00,64.8455,7.3565000000000005,65.2614508152,5.5255,-1.8635000000000002,5.8312762325000005,59.32,9.22,60.0322480006,133.23,66.2955,-10.7935,67.1683925854,5.5255,-1.8635000000000002,5.8312762325000005,60.77,-8.93,61.4226163559,133.05
2021-08-26 19:00:00,66.9015,7.4765,67.3179675458,4.1915,-1.2435,4.3720663879,62.71,8.72,63.3133674669,133.23,68.4315,-10.6735,69.2588896424,4.1915,-1.2435,4.3720663879,64.24,-9.43,64.9284413797,133.05
2021-08-26 19:30:00,67.386,8.103,67.8714343815,23.546,3.203,23.7628559942,43.84,4.9,44.1129867499,133.91,68.366,-10.357,69.1460584922,23.546,3.203,23.7628559942,44.82,-13.56,46.8263387422,133.73
2021-08-26 20:00:00,67.1335,7.974,67.6054102735,23.5935,3.474,23.8478912747,43.54,4.5,43.7719270766,133.91,68.1435,-10.546,68.9547294118,23.5935,3.474,23.8478912747,44.55,-14.02,46.7039923347,133.73
2021-08-26 20:30:00,67.2655,7.876,67.7250239295,23.4455,3.926,23.7719361065,43.82,3.95,43.997669256500004,134.0,68.2855,-10.644,69.1100878762,23.4455,3.926,23.7719361065,44.84,-14.57,47.1477518022,133.82
2021-08-26 21:00:00,68.4785,7.6535,68.9048693816,23.3485,4.0335,23.694336338,45.13,3.62,45.2749522363,134.04,69.5285,-10.8565,70.3709876618,23.3485,4.0335,23.694336338,46.18,-14.89,48.5211757895,133.86
2021-08-26 21:30:00,66.581,6.9405,66.9417664933,23.151,3.9105,23.4789439978,43.43,3.03,43.5355693657,134.25,67.571,-11.6495,68.567856108,23.151,3.9105,23.4789439978,44.42,-15.56,47.066442398,134.06
2021-08-26 22:00:00,62.739,5.697,62.997126363,21.689,3.817,22.0223116407,41.05,1.88,41.0930273891,134.25,63.709,-12.953,65.0124364257,21.689,3.817,22.0223116407,42.02,-16.77,45.2428259506,134.06
2021-08-26 22:30:00,59.313,4.169,59.4593350955,1.983,-0.081,1.9846536222000002,57.33,4.25,57.4873151226,134.36,60.723,-14.341,62.393485317,1.983,-0.081,1.9846536222000002,58.74,-14.26,60.4461346986,134.18
2021-08-26 23:00:00,55.2975,3.166,55.3880588417,1.9275,-0.17400000000000002,1.9353377612,53.37,3.34,53.4744097677,134.16,56.5475,-15.484,58.6291225608,1.9275,-0.17400000000000002,1.9353377612,54.62,-15.31,56.7251311149,133.97
2021-08-26 23:30:00,52.0835,2.6175,52.1492308524,1.6235,-0.14250000000000002,1.6297418506999999,50.46,2.76,50.5354251986,134.56,53.2735,-16.0625,55.6423373745,1.6235,-0.14250000000000002,1.6297418506999999,51.65,-15.92,54.0478389947,134.38
2021-08-27 00:00:00,49.525,2.331,49.5798264015,1.525,-0.259,1.5468374187,48.0,2.59,48.0698252545,134.56,50.645,-16.369,53.2246201114,1.525,-0.259,1.5468374187,49.12,-16.11,51.6943565585,134.38
2021-08-27 00:30:00,47.093,2.1445,47.1418023547,1.393,0.0245,1.3932154356,45.7,2.12,45.7491464401,134.72,48.153,-16.7155,50.9717505021,1.393,0.0245,1.3932154356,46.76,-16.74,49.6661373574,134.53
2021-08-27 01:00:00,46.014,2.0635,46.0602456382,1.384,0.14350000000000002,1.3914195089999999,44.63,1.92,44.6712804831,135.22,47.034,-16.8665,49.966748726,1.384,0.14350000000000002,1.3914195089999999,45.65,-17.01,48.716143115,135.03
2021-08-27 01:30:00,44.934,1.6059999999999999,44.9626911116,1.514,0.216,1.5293305725000002,43.42,1.3900000000000001,43.4422432662,135.53,45.934,-17.234,49.0606065189,1.514,0.216,1.5293305725000002,44.42,-17.45,47.724615242,135.33
2021-08-27 02:00:00,44.587,1.3675,44.6079659394,1.807,0.0275,1.8072092436,42.78,1.34,42.8009812972,135.14,45.557,-17.4025,48.7676865891,1.807,0.0275,1.8072092436,43.75,-17.43,47.0942395628,134.95
2021-08-27 02:30:00,43.896,1.224,43.913061747,2.116,0.014,2.1160463133,41.78,1.21,41.7975178689,134.83,44.836,-17.536,48.1433089017,2.116,0.014,2.1160463133,42.72,-17.55,46.1844226986,134.65
2021-08-27 03:00:00,43.141,1.0935,43.1548563113,2.101,-0.006500000000000001,2.1010100547,41.04,1.1,41.0547390687,134.83,44.071,-17.6865,47.4875280811,2.101,-0.006500000000000001,2.1010100547,41.97,-17.68,45.5418851169,134.65
2021-08-27 03:30:00,42.6485,0.76,42.6552710957,2.0385,-0.07,2.03970151,40.61,0.8300000000000001,40.6184810154,134.95,43.5685,-18.06,47.1633098102,2.0385,-0.07,2.03970151,41.53,-17.99,45.2590432952,134.76
2021-08-27 04:00:00,42.5555,1.0235,42.5678062918,1.8855,0.07350000000000001,1.8869320338,40.67,0.9500000000000001,40.6810938889,135.15,43.4755,-17.8065,46.9807465085,1.8855,0.07350000000000001,1.8869320338,41.59,-17.88,45.2705478209,134.96
2021-08-27 04:30:00,42.481,0.811,42.4887406497,1.851,0.001,1.8510002701000001,40.63,0.81,40.6380732811,135.08,43.391,-18.019,46.9836486663,1.851,0.001,1.8510002701000001,41.54,-18.02,45.2801501764,134.89
2021-08-27 05:00:00,43.0065,0.9550000000000001,43.0171020322,1.7765,0.105,1.7796003061999999,41.23,0.85,41.2387608931,135.08,43.9465,-18.075,47.518422609,1.7765,0.105,1.7796003061999999,42.17,-18.18,45.9219043595,134.89
2021-08-27 05:30:00,43.881,1.2545,43.8989285889,1.7109999999999999,0.1245,1.7155236081,42.17,1.13,42.1851371931,136.24,44.841,-17.8955,48.2800600792,1.7109999999999999,0.1245,1.7155236081,43.13,-18.02,46.7430989559,136.05
2021-08-27 06:00:00,45.8345,1.7765,45.8689147735,1.7645,0.10650000000000001,1.7677110906,44.07,1.67,44.1016303554,136.24,46.8645,-17.3235,49.9638370474,1.7645,0.10650000000000001,1.7677110906,45.1,-17.43,48.3509555231,136.05
2021-08-27 06:30:00,49.886,3.566,50.0132917533,1.686,0.08600000000000001,1.6881919322,48.2,3.48,48.3254632673,134.81,51.026,-15.154,53.2287177377,1.686,0.08600000000000001,1.6881919322,49.34,-15.24,51.6400348567,134.62
2021-08-27 07:00:00,53.2055,4.413,53.3881990636,2.0955,-0.307,2.1178690351,51.11,4.72,51.3274828917,134.81,54.4255,-14.097,56.2215302109,2.0955,-0.307,2.1178690351,52.33,-13.79,54.1164762341,134.62
2021-08-27 07:30:00,57.0635,5.6925,57.34673128,10.4735,-1.5474999999999999,10.5872073041,46.59,7.24,47.1491855709,134.14,58.1335,-12.7275,59.510445121000004,10.4735,-1.5474999999999999,10.5872073041,47.66,-11.18,48.9537332591,133.95
2021-08-27 08:00:00,59.888,6.812,60.2741726447,10.538,-1.5979999999999999,10.6584730614,49.35,8.41,50.0614682166,134.14,61.088,-11.558,62.1717870742,10.538,-1.5979999999999999,10.6584730614,50.55,-9.96,51.5218798182,133.95
2021-08-27 08:30:00,63.1455,8.1955,63.6751159441,5.3955,-1.3745,5.5678245752,57.75,9.57,58.5375725496,134.09,64.5555,-10.0645,65.3353406703,5.3955,-1.3745,5.5678245752,59.16,-8.69,59.7948300441,133.9
2021-08-27 09:00:00,64.941,8.8415,65.5401068297,6.971,-1.4485000000000001,7.1199012107,57.97,10.29,58.8761836399,133.66,66.351,-9.2685,66.9952258989,6.971,-1.4485000000000001,7.1199012107,59.38,-7.82,59.8927107418,133.47
2021-08-27 09:30:00,65.4965,9.0965,66.1251678599,6.0165,-1.7635,6.269625547,59.48,10.86,60.4632946506,133.32,66.9365,-8.9735,67.5353147213,6.0165,-1.7635,6.269625547,60.92,-7.21,61.3451750344,133.14
2021-08-27 10:00:00,64.4445,9.036,65.0749020456,14.0045,-1.024,14.041887204,50.44,10.06,51.4334249297,133.32,65.5645,-9.014,66.1812349254,14.0045,-1.024,14.041887204,51.56,-7.99,52.1754127919,133.14
2021-08-27 10:30:00,63.4795,9.5585,64.1951076212,29.5795,1.3185,29.608871348,33.9,8.24,34.8870692378,133.42,64.2195,-8.6115,64.7943061735,29.5795,1.3185,29.608871348,34.64,-9.93,36.0351841954,133.24
2021-08-27 11:00:00,63.6275,9.6545,64.3557932629,31.1075,1.0645,31.1257082891,32.52,8.59,33.6353757226,133.42,64.3275,-8.5055,64.8873700076,31.1075,1.0645,31.1257082891,33.22,-9.57,34.5709892829,133.24
2021-08-27 11:30:00,62.6655,8.194,63.198944028,11.0955,-2.016,11.2771617107,51.57,10.21,52.5709900991,132.83,63.9655,-9.756,64.7052140577,11.0955,-2.016,11.2771617107,52.87,-7.74,53.4335521934,132.65
2021-08-27 12:00:00,62.8705,8.808,63.4844912892,8.7705,-2.792,9.2041802595,54.1,11.6,55.3296484717,132.83,64.1705,-9.002,64.798835439,8.7705,-2.792,9.2041802595,55.4,-6.21,55.7469649398,132.65
2021-08-27 12:30:00,62.007,8.1545,62.5408979728,8.387,-2.8355,8.8533513005,53.62,10.99,54.7346736539,132.58,63.297,-9.7155,64.0382787811,8.387,-2.8355,8.8533513005,54.91,-6.88,55.3393395335,132.4
2021-08-27 13:00:00,61.913,7.822,62.405154058,7.943,-2.7279999999999998,8.3984065751,53.97,10.55,54.9914847954,132.58,63.203,-10.058,63.998301329,7.943,-2.7279999999999998,8.3984065751,55.26,-7.33,55.7440265858,132.4
2021-08-27 13:30:00,61.44,7.407,61.8848709217,7.44,-2.693,7.912385797,54.0,10.1,54.9364177937,132.58,62.75,-10.503,63.6229165396,7.44,-2.693,7.912385797,55.31,-7.8100000000000005,55.8586806146,132.4
2021-08-27 14:00:00,60.4015,7.0495,60.8114845445,7.6115,-2.7805,8.1034629943,52.79,9.83,53.6974207947,132.66,61.6615,-10.9705,62.6298048257,7.6115,-2.7805,8.1034629943,54.05,-8.19,54.6669790641,132.49
2021-08-27 14:30:00,58.644,6.631,59.017699862,8.494,-3.049,9.024657168,50.15,9.68,51.0756781649,132.86,59.834,-11.369,60.9045295278,8.494,-3.049,9.024657168,51.34,-8.32,52.0097875404,132.68
2021-08-27 15:00:00,58.2795,6.4075,58.6306760706,7.0695,-2.4125,7.4698049841,51.21,8.82,51.9639923409,132.86,59.4995,-11.7125,60.6413485709,7.0695,-2.4125,7.4698049841,52.43,-9.3,53.2484262678,132.68
2021-08-27 15:30:00,57.8585,6.1995000000000005,58.1896882832,7.3485,-2.5305,7.7719934701,50.51,8.73,51.2588821571,133.31,59.0485,-11.9205,60.2397183966,7.3485,-2.5305,7.7719934701,51.7,-9.39,52.545809538,133.13
2021-08-27 16:00:00,57.4455,5.9085,57.7485570599,7.5555,-2.4415,7.940182775,49.89,8.35,50.5839361853,133.31,58.6255,-12.3115,59.9042759951,7.5555,-2.4415,7.940182775,51.07,-9.87,52.0150151399,133.13
2021-08-27 16:30:00,57.922,5.5595,58.1881957466,6.922,-2.3305,7.3037876646,51.0,7.89,51.6067059596,133.67,59.142,-12.7505,60.5008381285,6.922,-2.3305,7.3037876646,52.22,-10.42,53.2494582132,133.49
2021-08-27 17:00:00,60.1775,5.596,60.4371303277,5.8175,-1.874,6.1118885993,54.36,7.47,54.8708529185,133.91,61.4975,-12.754,62.8061065682,5.8175,-1.874,6.1118885993,55.68,-10.88,56.7330309432,133.73
2021-08-27 17:30:00,62.3345,6.1565,62.6377871775,15.3245,0.036500000000000005,15.3245434679,47.01,6.12,47.4066925655,133.91,63.3745,-12.3035,64.5577521488,15.3245,0.036500000000000005,15.3245434679,48.05,-12.34,49.609254177,133.73
2021-08-27 18:00:00,63.644,6.176,63.9429567036,26.314,2.976,26.4817516792,37.33,3.2,37.4669040621,134.05,64.474,-12.484,65.671507764,26.314,2.976,26.4817516792,38.16,-15.46,41.1727725566,133.87
2021-08-27 18:30:00,65.17,6.145,65.459070609,26.01,2.915,26.1728356316,39.16,3.23,39.2929828341,134.55,66.06,-12.505,67.2331661087,26.01,2.915,26.1728356316,40.05,-15.42,42.9159515798,134.37
2021-08-27 19:00:00,65.18,5.86,65.4428911342,25.62,3.01,25.796210962099998,39.56,2.85,39.6625276552,134.55,66.07,-12.79,67.29657495,25.62,3.01,25.796210962099998,40.45,-15.8,43.4262881214,134.37
2021-08-27 19:30:00,64.309,5.5465,64.5477431306,25.069,2.9965,25.2474508268,39.24,2.55,39.3227682138,134.51,65.199,-13.1335,66.5086342008,25.069,2.9965,25.2474508268,40.13,-16.13,43.2503618482,134.32
2021-08-27 20:00:00,64.082,5.6155,64.3275723485,24.452,3.6654999999999998,24.7252137352,39.63,1.9500000000000002,39.6779460154,134.62,64.982,-13.0745,66.284258118,24.452,3.6654999999999998,24.7252137352,40.53,-16.74,43.8509806048,134.43
2021-08-27 20:30:00,63.606,5.6575,63.85711035,23.836,3.9775,24.1655830108,39.77,1.6800000000000002,39.8054682173,134.55,64.496,-13.0525,65.8035088141,23.836,3.9775,24.1655830108,40.66,-17.03,44.0823831026,134.36
2021-08-27 21:00:00,63.237,4.948,63.4302835639,23.757,3.888,24.0730470236,39.48,1.06,39.4942274263,134.63,64.137,-13.802,65.6052587298,23.757,3.888,24.0730470236,40.38,-17.69,44.0849237268,134.44
2021-08-27 21:30:00,60.187,3.7615,60.3044264648,21.157,3.7915,21.4940485077,39.03,-0.03,39.0300115296,134.74,61.117,-15.2285,62.9856721902,21.157,3.7915,21.4940485077,39.96,-19.02,44.2556437079,134.55
2021-08-27 22:00:00,56.1265,1.74,56.1534647395,1.4665,-0.29,1.4948987424,54.66,2.03,54.6976827663,135.44,57.4265,-16.95,59.8757497009,1.4665,-0.29,1.4948987424,55.96,-16.66,58.3873034144,135.26
2021-08-27 22:30:00,52.7775,0.8935000000000001,52.7850627403,1.8275000000000001,-0.29650000000000004,1.8513963649,50.95,1.19,50.9638950631,133.64,53.9775,-17.5565,56.760912594,1.8275000000000001,-0.29650000000000004,1.8513963649,52.15,-17.26,54.9320498434,133.47
2021-08-27 23:00:00,49.8455,0.388,49.8470100834,2.2255,-0.292,2.2445744029,47.62,0.68,47.6248548554,133.64,50.9555,-18.202,54.1089251811,2.2255,-0.292,2.2445744029,48.73,-17.91,51.9170588535,133.47
2021-08-27 23:30:00,46.843,-0.035500000000000004,46.8430134518,2.303,-0.2555,2.3171295281,44.54,0.22,44.5405433285,134.14,47.863,-18.735500000000002,51.3992775168,2.303,-0.2555,2.3171295281,45.56,-18.48,49.1652722966,133.95
2021-08-28 00:00:00,44.1565,-0.849,44.1646611359,2.1265,-0.34900000000000003,2.1549485493000002,42.03,-0.5,42.0329739609,134.44,45.0965,-19.539,49.1473990487,2.1265,-0.34900000000000003,2.1549485493000002,42.97,-19.19,47.0603548648,134.25
2021-08-28 00:30:00,42.1335,-0.7020000000000001,42.1393477198,2.1035,-0.272,2.1210130245,40.03,-0.43,40.0323094512,134.53,43.0335,-19.542,47.2627960054,2.1035,-0.272,2.1210130245,40.93,-19.27,45.2393390756,134.34
2021-08-28 01:00:00,41.0525,-0.685,41.0582145405,1.9325,-0.085,1.934368437,39.12,-0.6000000000000001,39.1246009564,134.96,41.9325,-19.565,46.2722787558,1.9325,-0.085,1.934368437,40.0,-19.48,44.4912395871,134.77
2021-08-28 01:30:00,40.801,-0.5995,40.8054040692,1.951,-0.1295,1.9552931366,38.85,-0.47000000000000003,38.8528428818,135.1,41.681,-19.6395,46.0761947349,1.951,-0.1295,1.9552931366,39.73,-19.51,44.2618684649,134.9
2021-08-28 02:00:00,40.089,-0.8885000000000001,40.098844787,1.899,-0.018500000000000003,1.8990901111,38.19,-0.87,38.1999083769,135.67,40.929,-20.0685,45.5842926154,1.899,-0.018500000000000003,1.8990901111,39.03,-20.05,43.8787351686,135.48
2021-08-28 02:30:00,39.4285,-0.994,39.4410274746,1.7185000000000001,-0.28400000000000003,1.7418089017,37.71,-0.71,37.7166833112,136.18,40.2685,-20.174,45.0393424491,1.7185000000000001,-0.28400000000000003,1.7418089017,38.55,-19.89,43.3787344214,135.99
2021-08-28 03:00:00,38.6075,-1.2675,38.628300668,1.8175,-0.0975,1.8201133206,36.79,-1.17,36.8085995387,136.18,39.4175,-20.5275,44.4422947484,1.8175,-0.0975,1.8201133206,37.6,-20.43,42.7918789024,136.02
2021-08-28 03:30:00,37.7635,-1.442,37.7910213708,1.9635,-0.112,1.9666917018,35.8,-1.33,35.8246967887,136.59,38.3935,-20.662,43.6002188785,1.9635,-0.112,1.9666917018,36.43,-20.55,41.8263959719,136.41
2021-08-28 04:00:00,37.3365,-1.5594999999999999,37.3690550121,1.9665,-0.059500000000000004,1.9673999339,35.37,-1.5,35.4017923275,136.31,38.1065,-20.8395,43.4325926293,1.9665,-0.059500000000000004,1.9673999339,36.14,-20.78,41.6882237568,136.12
2021-08-28 04:30:00,37.12,-1.591,37.1540802739,1.8399999999999999,-0.081,1.8417820175,35.28,-1.51,35.312299557,136.61,37.89,-20.881,43.2627814755,1.8399999999999999,-0.081,1.8417820175,36.05,-20.8,41.620217443,136.43
2021-08-28 05:00:00,37.3985,-1.3875,37.4242295645,1.6585,0.052500000000000005,1.6593307386,35.74,-1.44,35.7689977494,136.61,38.1785,-20.6575,43.4088720022,1.6585,0.052500000000000005,1.6593307386,36.52,-20.71,41.9835027124,136.43
2021-08-28 05:30:00,37.7855,-1.2865,37.8073946801,1.6855,0.0235,1.6856638158,36.1,-1.31,36.1237608784,136.57,38.5755,-20.5365,43.7014534369,1.6855,0.0235,1.6856638158,36.89,-20.56,42.2325194607,136.38
2021-08-28 06:00:00,38.346,-1.3265,38.3689368924,1.596,0.0035,1.5960038377,36.75,-1.33,36.7740587915,136.49,39.166,-20.5265,44.2189185559,1.596,0.0035,1.5960038377,37.57,-20.53,42.8133834215,136.3
2021-08-28 06:30:00,40.221,-0.4035,40.2230239198,1.541,0.40650000000000003,1.5937136663,38.68,-0.81,38.6884801976,136.23,41.071,-19.6235,45.5182248473,1.541,0.40650000000000003,1.5937136663,39.53,-20.03,44.3150290534,136.04
2021-08-28 07:00:00,41.886,0.0205,41.8860050166,1.956,0.3005,1.9789482687,39.93,-0.28,39.9309817059,136.3,42.796,-19.1195,46.8727308384,1.956,0.3005,1.9789482687,40.84,-19.42,45.2221405951,136.11
2021-08-28 07:30:00,44.786,0.3205,44.7871467751,2.346,-0.2995,2.3650404331,42.44,0.62,42.4445285049,135.95,45.756,-18.6095,49.3955972355,2.346,-0.2995,2.3650404331,43.41,-18.31,47.1135245975,135.76
2021-08-28 08:00:00,46.8905,0.731,46.8961976204,3.1405,-0.449,3.1724345935000002,43.75,1.18,43.7659102499,135.42,47.8905,-17.999,51.1611570554,3.1405,-0.449,3.1724345935000002,44.75,-17.55,48.0683367717,135.23
2021-08-28 08:30:00,49.52,1.112,49.5324837253,4.31,-0.908,4.4046071334,45.21,2.02,45.2551046844,134.67,50.58,-17.478,53.5146417721,4.31,-0.908,4.4046071334,46.27,-16.57,49.1475106185,134.47
2021-08-28 09:00:00,51.5025,2.1215,51.5461760803,5.8725000000000005,-0.9385,5.9470192954000005,45.63,3.06,45.7324884519,134.28,52.5625,-16.4185,55.0670822588,5.8725000000000005,-0.9385,5.9470192954000005,46.69,-15.48,49.189292534,134.1
2021-08-28 09:30:00,52.604,2.498,52.663277718,8.954,-2.092,9.1951389332,43.65,4.59,43.8906664338,134.24,53.614,-15.922,55.9282672716,8.954,-2.092,9.1951389332,44.66,-13.83,46.7523742713,134.05
2021-08-28 10:00:00,52.573,2.7935,52.6471648928,10.023,-2.7165,10.384599234,42.55,5.51,42.905274734,133.95,53.553,-15.5365,55.7611571011,10.023,-2.7165,10.384599234,43.53,-12.82,45.3785555081,133.76
2021-08-28 10:30:00,52.549,2.8465,52.626038833,11.499,-3.3535,11.9780200054,41.05,6.2,41.5155693686,133.69,53.489,-15.3835,55.6572115116,11.499,-3.3535,11.9780200054,41.99,-12.03,43.6792971555,133.51
2021-08-28 11:00:00,52.1695,3.0195,52.2568092262,12.8095,-3.7505,13.3472671547,39.36,6.77,39.9379831739,133.51,53.0695,-15.1305,55.184271858,12.8095,-3.7505,13.3472671547,40.26,-11.38,41.8374473409,133.33
2021-08-28 11:30:00,50.851,3.1555,50.9488113821,12.841,-3.6845,13.3591474747,38.01,6.84,38.6205346933,133.18,51.701,-15.1245,53.8678373545,12.841,-3.6845,13.3591474747,38.86,-11.44,40.5089274111,133.0
2021-08-28 12:00:00,47.8465,2.8045,47.9286217463,14.0865,-4.1655,14.6894816961,33.76,6.97,34.4719958807,133.66,48.5865,-15.4255,50.976406626,14.0865,-4.1655,14.6894816961,34.5,-11.26,36.2910126615,133.48
2021-08-28 12:30:00,45.1925,2.4495,45.2588345685,15.0425,-5.0305,15.8613598566,30.15,7.48,31.064012941,133.52,45.8225,-15.7605,48.4571446383,15.0425,-5.0305,15.8613598566,30.78,-10.73,32.5966455329,133.34
2021-08-28 13:00:00,44.97,2.3745,45.0326453837,14.97,-4.9955,15.7815056395,30.0,7.37,30.8920200052,133.47,45.6,-15.9055,48.2943571264,14.97,-4.9955,15.7815056395,30.63,-10.91,32.5149965401,133.29
2021-08-28 13:30:00,44.497,2.0645,44.5448669237,14.777,-4.7255,15.5141896098,29.72,6.79,30.4857753715,133.76,45.127,-16.2655,47.9688713568,14.777,-4.7255,15.5141896098,30.35,-11.54,32.4698952878,133.58
2021-08-28 14:00:00,43.3545,1.8865,43.3955245676,15.1145,-4.8135,15.8624680457,28.24,6.7,29.0239142777,133.94,43.9345,-16.5435,46.9460081636,15.1145,-4.8135,15.8624680457,28.82,-11.73,31.1156761135,133.76
2021-08-28 14:30:00,42.1885,1.5505,42.2169821577,14.5485,-4.7095,15.2917704175,27.64,6.26,28.3400282286,134.21,42.7385,-16.9395,45.973101293,14.5485,-4.7095,15.2917704175,28.19,-12.23,30.7286348542,134.03
2021-08-28 15:00:00,40.6285,1.322,40.6500024139,11.5985,-4.218,12.3416662672,29.03,5.54,29.5538914527,134.44,41.2385,-17.218,44.6886272585,11.5985,-4.218,12.3416662672,29.64,-13.0,32.3655619448,134.26
2021-08-28 15:30:00,41.625,1.305,41.6454517325,12.125,-4.025,12.7756115314,29.5,5.33,29.9776400005,134.51,42.235,-17.305,45.6427239546,12.125,-4.025,12.7756115314,30.11,-13.28,32.9085171346,134.33
2021-08-28 16:00:00,43.402,1.553,43.4297756499,10.742,-3.497,11.2968833313,32.66,5.05,33.0481179494,134.8,44.092,-17.147,47.3088160177,10.742,-3.497,11.2968833313,33.35,-13.65,36.0353298861,134.62
2021-08-28 16:30:00,44.6395,1.7035,44.6719920364,10.5895,-3.5765000000000002,11.177158069,34.05,5.28,34.4569426966,134.95,45.3795,-16.9865,48.4545168431,10.5895,-3.5765000000000002,11.177158069,34.79,-13.41,37.285013075,134.77
2021-08-28 17:00:00,46.6605,1.8875000000000002,46.698660757,7.6405,-2.4025,8.0093224745,39.02,4.29,39.2551206851,134.95,47.5305,-16.7725,50.4030275529,7.6405,-2.4025,8.0093224745,39.89,-14.37,42.3993985806,134.77
2021-08-28 17:30:00,50.0885,2.135,50.1339810632,7.0485,-2.165,7.3735050858,43.04,4.3,43.2542668415,134.75,51.0785,-16.365,53.6360549188,7.0485,-2.165,7.3735050858,44.03,-14.2,46.2631700168,134.57
2021-08-28 18:00:00,52.5645,2.475,52.6227354406,6.1245,-1.7650000000000001,6.3737528388,46.44,4.24,46.633155587,134.24,53.6445,-16.065,55.9983625229,6.1245,-1.7650000000000001,6.3737528388,47.52,-14.3,49.624997733,134.05
2021-08-28 18:30:00,54.5185,2.706,54.585614206,4.8185,-1.194,4.9642298748,49.7,3.9,49.8527832724,134.31,55.6985,-15.904,57.9246071912,4.8185,-1.194,4.9642298748,50.88,-14.71,52.9637470351,134.12
2021-08-28 19:00:00,55.9345,2.71,56.0001106271,2.9645,-0.61,3.0266087045,52.97,3.32,53.0739418171,134.53,57.1945,-15.89,59.3607861323,2.9645,-0.61,3.0266087045,54.23,-15.28,56.3415592613,134.35
2021-08-28 19:30:00,56.4015,2.6445,56.4634623673,1.8515000000000001,-0.3055,1.8765347052,54.55,2.95,54.6297080351,134.45,57.7215,-15.9955,59.8968077822,1.8515000000000001,-0.3055,1.8765347052,55.87,-15.69,58.0313105142,134.27
2021-08-28 20:00:00,56.535,2.4795,56.5893465703,1.445,0.0095,1.445031228,55.09,2.47,55.1453443184,134.5,57.845,-16.1605,60.0600181922,1.445,0.0095,1.445031228,56.4,-16.17,58.6722157414,134.31
2021-08-28 20:30:00,56.594,2.5060000000000002,56.6494560609,1.174,0.466,1.2631041129,55.42,2.04,55.4575333025,134.53,57.934,-16.174,60.14936934,1.174,0.466,1.2631041129,56.76,-16.64,59.1488562865,134.35
2021-08-28 21:00:00,57.509,2.074,57.5463861333,1.179,0.444,1.2598321317,56.33,1.63,56.3535784134,134.53,58.869,-16.696,61.190812848,1.179,0.444,1.2598321317,57.69,-17.14,60.182353726,134.35
2021-08-28 21:30:00,55.4905,1.557,55.5123395224,1.1805,0.417,1.2519861221,54.31,1.1400000000000001,54.3219633298,134.06,56.7905,-17.023,59.286958256,1.1805,0.417,1.2519861221,55.61,-17.44,58.2805773822,133.88
2021-08-28 22:00:00,53.269,1.0415,53.2791805798,1.249,0.48150000000000004,1.3385974936,52.02,0.56,52.023014138,134.06,54.529,-17.6185,57.3046541151,1.249,0.48150000000000004,1.3385974936,53.28,-18.1,56.2704931558,133.88
2021-08-28 22:30:00,50.935,0.5640000000000001,50.9381224723,1.245,0.484,1.3357698155,49.69,0.08,49.6900643992,134.48,52.105,-18.156,55.1776346086,1.245,0.484,1.3357698155,50.86,-18.64,54.1681566975,134.3
2021-08-28 23:00:00,48.33,0.189,48.3303695517,1.3599999999999999,0.47900000000000004,1.4418879984,46.97,-0.29,46.9708952438,134.48,49.42,-18.801,52.8754574543,1.3599999999999999,0.47900000000000004,1.4418879984,48.06,-19.28,51.7830281077,134.3
2021-08-28 23:30:00,45.5105,-0.2705,45.5113038761,1.3905,0.5195000000000001,1.4843754579000001,44.12,-0.79,44.1270721893,134.69,46.5205,-19.0605,50.2738458893,1.3905,0.5195000000000001,1.4843754579000001,45.13,-19.58,49.194443792,134.51
2021-08-29 00:00:00,43.385,-0.47100000000000003,43.3875565802,1.395,0.509,1.4849599321,41.99,-0.98,42.0014344993,134.69,44.345,-19.351,48.383263904,1.395,0.509,1.4849599321,42.95,-19.86,47.3193628444,134.51
2021-08-29 00:30:00,41.474,-0.653,41.4791403599,1.354,0.417,1.4167586245,40.12,-1.07,40.1342659083,134.96,42.384,-19.603,46.697762955,1.354,0.417,1.4167586245,41.03,-20.02,45.6537106926,134.77
2021-08-29 01:00:00,40.179,-0.8515,40.1880217633,1.409,0.5485,1.5119964450999999,38.77,-1.4,38.7952690415,135.22,41.039,-19.9015,45.6099684636,1.409,0.5485,1.5119964450999999,39.63,-20.45,44.5952845041,135.03
2021-08-29 01:30:00,39.081,-1.1175,39.0969738887,1.2810000000000001,0.5525,1.3950689051,37.8,-1.67,37.836872228,135.64,39.921,-20.2675,44.7711714974,1.2810000000000001,0.5525,1.3950689051,38.64,-20.82,43.8921633096,135.45
2021-08-29 02:00:00,38.76,-1.1155,38.7760485384,1.3,0.5545,1.4133188777,37.46,-1.67,37.4972065626,135.93,39.58,-20.2755,44.47102765,1.3,0.5545,1.4133188777,38.28,-20.83,43.580354519,135.74
2021-08-29 02:30:00,38.1245,-1.179,38.1427259284,1.1945000000000001,0.561,1.3196784646,36.93,-1.74,36.97096834,136.1,38.9345,-20.379,43.9454085343,1.1945000000000001,0.561,1.3196784646,37.74,-20.94,43.1600648748,135.91
2021-08-29 03:00:00,37.161,-1.4675,37.1899647385,1.201,0.5525,1.3219898827,35.96,-2.02,36.0166905753,136.1,37.951,-20.7475,43.2520191118,1.201,0.5525,1.3219898827,36.75,-21.3,42.4764934993,135.91
2021-08-29 03:30:00,36.091,-1.8439999999999999,36.1380771071,1.161,0.536,1.2787560362,34.93,-2.38,35.0109882751,136.43,36.841,-21.164,42.4873413736,1.161,0.536,1.2787560362,35.68,-21.7,41.7606561251,136.23
2021-08-29 04:00:00,35.6655,-2.1310000000000002,35.7291064995,1.0355,0.5690000000000001,1.1815334316000001,34.63,-2.7,34.7350960845,136.51,36.4155,-21.311,42.1929776296,1.0355,0.5690000000000001,1.1815334316000001,35.38,-21.88,41.599024027,136.32
2021-08-29 04:30:00,35.6865,-2.041,35.7448172922,1.0165,0.539,1.1505621451999999,34.67,-2.58,34.7658640048,136.05,36.4365,-21.191,42.1506466528,1.0165,0.539,1.1505621451999999,35.42,-21.73,41.5544137247,135.87
2021-08-29 05:00:00,35.8325,-1.9355,35.884735146,0.9625,0.47450000000000003,1.0731060059,34.87,-2.41,34.9531829738,135.89,36.5825,-21.0255,42.1942052479,0.9625,0.47450000000000003,1.0731060059,35.62,-21.5,41.6057015324,135.7
2021-08-29 05:30:00,36.017,-1.749,36.0594410661,0.917,0.47100000000000003,1.0308879668,35.1,-2.22,35.170135058,135.69,36.777,-20.789,42.2460678644,0.917,0.47100000000000003,1.0308879668,35.86,-21.26,41.6884540371,135.5
2021-08-29 06:00:00,37.152,-1.616,37.1871289561,0.882,0.514,1.0208427891,36.27,-2.13,36.3324895926,135.43,37.952,-20.666,43.2138618964,0.882,0.514,1.0208427891,37.07,-21.18,42.693996065,135.24
2021-08-29 06:30:00,38.3235,-1.1844999999999999,38.341800851,0.9535,0.48550000000000004,1.0699871495,37.37,-1.67,37.4072960798,135.34,39.1435,-20.1745,44.0366216063,0.9535,0.48550000000000004,1.0699871495,38.19,-20.66,43.4201761857,135.15
2021-08-29 07:00:00,39.5765,-1.0195,39.589629102800004,1.4665,0.2005,1.4801427296,38.11,-1.22,38.1295226826,135.34,40.4265,-20.1495,45.1697271688,1.4665,0.2005,1.4801427296,38.96,-20.35,43.9545685908,135.15
2021-08-29 07:30:00,41.192,-0.9755,41.2035491706,2.512,-0.4355,2.5494713667999997,38.68,-0.54,38.6837692062,135.84,42.042,-20.0855,46.5935303905,2.512,-0.4355,2.5494713667999997,39.53,-19.65,44.1445738455,135.65
2021-08-29 08:00:00,42.4675,-1.006,42.4794137465,3.8575,-0.926,3.9670873761000003,38.61,-0.08,38.61008288,135.81,43.3275,-20.056,47.7442707793,3.8575,-0.926,3.9670873761000003,39.47,-19.13,43.8615754391,135.61
2021-08-29 08:30:00,44.326,-0.34700000000000003,44.3273582001,5.506,-1.467,5.6980808173,38.82,1.12,38.8361532596,135.05,45.206,-19.197,49.1132084576,5.506,-1.467,5.6980808173,39.7,-17.73,43.4792237741,134.87
2021-08-29 09:00:00,47.274,0.595,47.2777442461,7.5440000000000005,-1.955,7.7931996638,39.73,2.55,39.811749522,135.05,48.154,-18.115,51.4486242868,7.5440000000000005,-1.955,7.7931996638,40.61,-16.16,43.7071813321,134.87
2021-08-29 09:30:00,50.269,1.4975,50.2913001149,9.189,-2.2125,9.4516071252,41.08,3.71,41.2471877829,134.68,51.209,-16.9925,53.9546729881,9.189,-2.2125,9.4516071252,42.02,-14.78,44.5435607019,134.49
2021-08-29 10:00:00,51.348,1.8955000000000002,51.3829740697,6.898,-2.0645,7.2003169548,44.45,3.96,44.6260473266,134.02,52.378,-16.6545,54.9620528569,6.898,-2.0645,7.2003169548,45.48,-14.59,47.7629406549,133.83
2021-08-29 10:30:00,49.9575,1.633,49.9841824506,7.0275,-3.007,7.643808295,42.93,4.64,43.1800243168,134.2,50.9375,-16.997,53.6984814985,7.0275,-3.007,7.643808295,43.91,-13.99,46.0847935875,134.02
2021-08-29 11:00:00,48.557,1.8805,48.5934000585,12.027,-4.9195,12.9942375402,36.53,6.8,37.1575147178,134.69,49.367,-16.5295,52.0607823534,12.027,-4.9195,12.9942375402,37.34,-11.61,39.1032952576,134.51
2021-08-29 11:30:00,49.4655,2.0605,49.5083967676,13.5655,-5.0595,14.478305512,35.9,7.12,36.599240429299996,134.08,50.2655,-16.3295,52.8514243942,13.5655,-5.0595,14.478305512,36.7,-11.27,38.391443057000004,133.89
2021-08-29 12:00:00,48.508,2.186,48.5572307695,18.508,-6.194,19.5169592919,30.0,8.38,31.1484253214,134.02,49.138,-16.114,51.7127067557,18.508,-6.194,19.5169592919,30.63,-9.92,32.1963243244,133.84
2021-08-29 12:30:00,49.937,3.9475,50.092781169,38.267,-3.5925000000000002,38.435261743,11.67,7.54,13.8939015399,133.91,50.087,-14.4525,52.1304356902,38.267,-3.5925000000000002,38.435261743,11.82,-10.86,16.051541982,133.72
2021-08-29 13:00:00,48.8175,4.356,49.0114582751,47.7275,-2.734,47.805742461,1.09,7.09,7.1732977075,134.11,48.6275,-14.214,50.662328729,47.7275,-2.734,47.805742461,0.9,-11.48,11.5152247047,133.93
2021-08-29 13:30:00,46.5385,3.9045,46.7020031958,45.2885,-2.3655,45.3502350876,1.25,6.27,6.3933872087,134.76,46.3585,-14.7155,48.6380145822,45.2885,-2.3655,45.3502350876,1.07,-12.35,12.3962655667,134.57
2021-08-29 14:00:00,46.2345,3.7705,46.3879904771,44.2145,-2.1595,44.2672051354,2.02,5.93,6.264606931,134.79,46.0845,-14.8595,48.4209239947,44.2145,-2.1595,44.2672051354,1.87,-12.7,12.8369349924,134.61
2021-08-29 14:30:00,43.7615,1.1775,43.7773387553,18.9415,-5.0425,19.6012047716,24.82,6.22,25.5875125794,134.87,44.2215,-17.3225,47.4932634012,18.9415,-5.0425,19.6012047716,25.28,-12.28,28.10474693,134.69
2021-08-29 15:00:00,41.2115,0.673,41.216994811,13.5915,-5.537,14.6760771751,27.62,6.21,28.3095125355,134.42,41.7715,-17.797,45.4047510868,13.5915,-5.537,14.6760771751,28.18,-12.26,30.7314171492,134.24
2021-08-29 15:30:00,41.7645,0.77,41.7715975305,14.1245,-5.6,15.1941271632,27.64,6.37,28.364528905,134.34,42.3145,-17.75,45.8865929248,14.1245,-5.6,15.1941271632,28.19,-12.15,30.6968825779,134.16
2021-08-29 16:00:00,41.566,0.7005,41.5719022448,13.286,-5.2695,14.2928452818,28.28,5.97,28.903274901,134.56,42.146,-17.9095,45.7934002477,13.286,-5.2695,14.2928452818,28.86,-12.64,31.5066532656,134.37
2021-08-29 16:30:00,43.096,0.7085,43.101823491,12.366,-4.6815,13.2224959161,30.73,5.39,31.1991185773,134.79,43.746,-17.9215,47.2746515402,12.366,-4.6815,13.2224959161,31.38,-13.24,34.0588020929,134.61
2021-08-29 17:00:00,44.816,0.8735,44.8245118016,11.396,-4.1865,12.1406588886,33.42,5.06,33.8008875623,134.82,45.526,-17.7865,48.8771547684,11.396,-4.1865,12.1406588886,34.13,-13.6,36.7398543819,134.64
2021-08-29 17:30:00,48.6515,1.175,48.6656868569,9.4715,-3.345,10.0448164368,39.18,4.52,39.4398630829,134.65,49.5215,-17.455,52.507675508,9.4715,-3.345,10.0448164368,40.05,-14.11,42.4628614203,134.47
2021-08-29 18:00:00,50.808,1.3325,50.8254701921,7.358,-2.7075,7.8403265398,43.45,4.04,43.6374162847,134.65,51.808,-17.3475,54.6351958013,7.358,-2.7075,7.8403265398,44.45,-14.64,46.798847208,134.47
2021-08-29 18:30:00,52.0905,1.3985,52.1092697368,5.7205,-2.0915,6.0908531833,46.37,3.49,46.5011505234,134.78,53.1705,-17.2315,55.8929929642,5.7205,-2.0915,6.0908531833,47.45,-15.14,49.8068479228,134.6
2021-08-29 19:00:00,53.767,1.5230000000000001,53.7885658667,4.467,-1.657,4.7644242045,49.3,3.18,49.4024533804,134.47,54.927,-16.967,57.4878632235,4.467,-1.657,4.7644242045,50.46,-15.31,52.7314678347,134.29
2021-08-29 19:30:00,54.7235,1.5819999999999999,54.7463622193,3.3235,-1.298,3.5679764924,51.4,2.88,51.4806215969,133.96,55.9535,-16.928,58.4581161709,3.3235,-1.298,3.5679764924,52.63,-15.63,54.9018560706,133.78
2021-08-29 20:00:00,54.5235,1.4455,54.5426578239,2.7835,-0.9345,2.936181619,51.74,2.38,51.7947101546,133.96,55.7635,-17.1145,58.33072983,2.7835,-0.9345,2.936181619,52.98,-16.18,55.3956027136,133.78
2021-08-29 20:30:00,55.346,1.5310000000000001,55.3671714737,2.426,-0.519,2.4808943952,52.92,2.05,52.9596912755,134.18,56.606,-16.999,59.1033437041,2.426,-0.519,2.4808943952,54.18,-16.48,56.6309350091,133.99
2021-08-29 21:00:00,56.0715,1.338,56.087461667,2.0415,-0.41200000000000003,2.0826584574,54.03,1.75,54.0583333076,134.02,57.3715,-17.252,59.9092690345,2.0415,-0.41200000000000003,2.0826584574,55.33,-16.84,57.8359274154,133.84
2021-08-29 21:30:00,54.2075,0.774,54.2130254851,2.2975,-0.406,2.3330971369,51.91,1.18,51.923409942,134.33,55.4475,-17.866,58.2547784499,2.2975,-0.406,2.3330971369,53.15,-17.46,55.9443839898,134.15
2021-08-29 22:00:00,51.4585,0.17750000000000002,51.4588061317,2.4285,-0.5025000000000001,2.4799432453,49.03,0.68,49.0347152536,134.33,52.6085,-18.4825,55.7607126793,2.4285,-0.5025000000000001,2.4799432453,50.18,-17.98,53.3039660813,134.15
2021-08-29 22:30:00,49.4485,-0.2495,49.4491294413,2.2385,-0.47950000000000004,2.2892799086,47.21,0.23,47.2105602593,134.33,50.5585,-18.9995,54.010581579,2.2385,-0.47950000000000004,2.2892799086,48.32,-18.52,51.7475873834,134.15
2021-08-29 23:00:00,46.707,-0.6155,46.7110553215,2.137,-0.3955,2.1732899599,44.57,-0.22,44.5705429628,134.79,47.747,-19.4155,51.5435509957,2.137,-0.3955,2.1732899599,45.61,-19.02,49.4169252382,134.6
2021-08-29 23:30:00,44.286,-0.921,44.2955758175,2.196,-0.47100000000000003,2.2459423412,42.09,-0.45,42.0924054908,134.67,45.256,-20.081,49.5111310414,2.196,-0.47100000000000003,2.2459423412,43.06,-19.61,47.3150684243,134.48
2021-08-30 00:00:00,42.1415,-0.905,42.1512164386,2.4115,-0.545,2.4723181935,39.73,-0.36,39.7316309758,136.0,43.0315,-20.375,47.611454685300004,2.4115,-0.545,2.4723181935,40.62,-19.83,45.2019169947,135.81
2021-08-30 00:30:00,40.1755,-0.961,40.1869919408,2.2855,-0.521,2.3441312357,37.89,-0.44,37.8925546777,137.18,41.0155,-20.351,45.7868369867,2.2855,-0.521,2.3441312357,38.73,-19.83,43.5113985066,136.99
2021-08-30 01:00:00,38.8255,-1.294,38.8470576267,2.5155000000000003,-0.614,2.589350546,36.31,-0.68,36.3163668337,136.83,39.6255,-20.414,44.5747871139,2.5155000000000003,-0.614,2.589350546,37.11,-19.8,42.0617652982,136.64
2021-08-30 01:30:00,37.6845,-1.5205000000000002,37.7151622096,2.6945,-0.5905,2.7584453049,34.99,-0.93,35.0023570635,135.94,38.4445,-20.6505,43.6396921449,2.6945,-0.5905,2.7584453049,35.75,-20.06,40.9934885073,135.75
2021-08-30 02:00:00,37.474,-1.4715,37.5028797328,2.5540000000000003,-0.6015,2.6238746635,34.92,-0.87,34.9308359476,135.94,38.234,-20.6315,43.445339776,2.5540000000000003,-0.6015,2.6238746635,35.68,-20.03,40.9177626466,135.75
2021-08-30 02:30:00,37.178,-1.5510000000000002,37.2103384156,2.918,-0.711,3.0033722713,34.26,-0.84,34.2702961761,136.04,37.928,-20.671,43.195178261,2.918,-0.711,3.0033722713,35.01,-19.96,40.300145161,135.85
2021-08-30 03:00:00,36.4105,-1.71,36.4506325082,2.9605,-0.75,3.0540236165,33.45,-0.96,33.4637729493,135.92,37.1305,-20.83,42.5742049867,2.9605,-0.75,3.0540236165,34.17,-20.08,39.6332600224,135.72
2021-08-30 03:30:00,36.0915,-1.663,36.1297929865,2.7915,-0.683,2.8738408533,33.3,-0.98,33.3144172994,135.95,36.8115,-20.873,42.3174746559,2.7915,-0.683,2.8738408533,34.02,-20.19,39.5600366532,135.76
2021-08-30 04:00:00,35.6235,-1.77,35.6674452723,2.5935,-0.65,2.6737131952,33.03,-1.12,33.0489833429,136.24,36.3235,-20.95,41.9320778432,2.5935,-0.65,2.6737131952,33.73,-20.3,39.367536118,136.06
2021-08-30 04:30:00,35.48,-1.8045,35.5258584731,2.9,-0.7345,2.9915698638,32.58,-1.07,32.59756586,136.18,36.18,-20.9845,41.8251316824,2.9,-0.7345,2.9915698638,33.28,-20.25,38.9566541171,135.99
2021-08-30 05:00:00,35.3755,-1.8185,35.4222097349,3.1655,-0.7485,3.2527899563,32.21,-1.07,32.2277675305,136.18,36.0655,-20.9985,41.7331677746,3.1655,-0.7485,3.2527899563,32.9,-20.25,38.6325316281,135.99
2021-08-30 05:30:00,35.744,-1.6635,35.7826881082,3.2640000000000002,-0.6435000000000001,3.3268285574,32.48,-1.02,32.496012063,136.18,36.444,-20.7535,41.9389186586,3.2640000000000002,-0.6435000000000001,3.3268285574,33.18,-20.11,38.7985115694,135.99
2021-08-30 06:00:00,36.998,-1.469,37.0271517268,3.078,-0.639,3.143629272,33.92,-0.8300000000000001,33.9301532564,135.87,37.718,-20.519,42.9380587009,3.078,-0.639,3.143629272,34.64,-19.88,39.9392538739,135.68
2021-08-30 06:30:00,38.893,-0.99,38.9055979134,3.233,-0.7000000000000001,3.3079130883,35.66,-0.29,35.6611791729,135.73,39.683,-20.05,44.4605779202,3.233,-0.7000000000000001,3.3079130883,36.45,-19.35,41.2677234652,135.55
2021-08-30 07:00:00,40.0335,-0.3225,40.0347989691,3.3635,-0.7125,3.4381373591,36.67,0.39,36.6720738437,135.65,40.8435,-19.5625,45.286674624,3.3635,-0.7125,3.4381373591,37.48,-18.85,41.9532227606,135.46
2021-08-30 07:30:00,42.569,-0.025,42.569007341,4.359,-0.745,4.4222060106,38.21,0.72,38.2167829625,135.94,43.429,-19.105,47.4455378935,4.359,-0.745,4.4222060106,39.07,-18.36,43.1689066343,135.74
2021-08-30 08:00:00,44.882,0.279,44.8828671655,4.682,-0.931,4.7736657822,40.2,1.21,40.2182060764,135.94,45.772,-19.171,49.6246231724,4.682,-0.931,4.7736657822,41.09,-18.24,44.95648674,135.74
2021-08-30 08:30:00,47.029,0.6595000000000001,47.0336239434,4.779,-0.9605,4.8745667756,42.25,1.62,42.2810465812,137.21,47.989,-18.5005,51.4316305521,4.779,-0.9605,4.8745667756,43.21,-17.54,46.634276021,137.01
2021-08-30 09:00:00,48.7055,1.2265,48.7209403901,4.6754999999999995,-1.2935,4.8511279616,44.03,2.52,44.1020555077,136.25,49.7155,-17.7635,52.7936821267,4.6754999999999995,-1.2935,4.8511279616,45.04,-16.47,47.9568816751,136.06
2021-08-30 09:30:00,50.212,1.5550000000000002,50.2360723883,5.5120000000000005,-1.755,5.7846494276,44.7,3.31,44.822383917,135.76,51.252,-17.495,54.1557248036,5.5120000000000005,-1.755,5.7846494276,45.74,-15.74,48.372463241,135.57
2021-08-30 10:00:00,51.208,1.8325,51.2407779044,6.878,-2.2175,7.2266306291,44.33,4.05,44.5146200703,136.14,52.238,-16.9175,54.9091108128,6.878,-2.2175,7.2266306291,45.36,-14.7,47.6824873512,135.95
2021-08-30 10:30:00,52.053,2.1925,52.0991541702,8.503,-2.6775,8.914595630200001,43.55,4.87,43.821449086,135.1,53.063,-16.3875,55.535863415,8.503,-2.6775,8.914595630200001,44.56,-13.71,46.621429622,134.92
2021-08-30 11:00:00,52.216,2.531,52.2773049898,11.226,-3.059,11.6353150795,40.99,5.59,41.369411405,134.52,53.146,-16.049,55.5163734136,11.226,-3.059,11.6353150795,41.92,-12.99,43.8865184311,134.34
2021-08-30 11:30:00,56.217,3.734,56.3408718871,18.077,-4.056,18.526442319,38.14,7.79,38.9274157889,134.32,57.077,-14.706,58.9410753635,18.077,-4.056,18.526442319,39.0,-10.65,40.4279915405,134.14
2021-08-30 12:00:00,53.5895,3.0615,53.6768785652,18.9695,-4.2685,19.4438170764,34.62,7.33,35.3874737725,134.32,54.3495,-15.3885,56.4860521058,18.9695,-4.2685,19.4438170764,35.38,-11.12,37.0863694637,134.14
2021-08-30 12:30:00,58.47,4.8015,58.6668160228,24.92,-2.2285,25.0194446831,33.55,7.03,34.2786143244,134.41,59.21,-13.6485,60.7626995142,24.92,-2.2285,25.0194446831,34.29,-11.42,36.1416726232,134.23
2021-08-30 13:00:00,70.6275,4.425,70.7659832211,37.3075,0.595,37.3122443877,33.32,3.83,33.5393992194,134.34,71.3475,-14.245,72.7556580704,37.3075,0.595,37.3122443877,34.04,-14.84,37.1341783267,134.15
2021-08-30 13:30:00,74.9135,3.1535,74.979844255,36.1535,1.0235,36.1679846619,38.76,2.13,38.8184814232,134.77,75.7835,-15.6365,77.3798359038,36.1535,1.0235,36.1679846619,39.63,-16.66,42.9894463793,134.59
2021-08-30 14:00:00,73.9835,2.068,74.0123969092,28.6235,0.228,28.6244080506,45.36,1.8399999999999999,45.3973038847,135.05,75.0135,-16.742,76.8590901992,28.6235,0.228,28.6244080506,46.39,-16.97,49.3964877294,134.87
2021-08-30 14:30:00,73.5165,0.22,73.51682917709999,12.9265,-2.83,13.2326604373,60.59,3.05,60.6667173992,135.1,74.9965,-18.45,77.2326194833,12.9265,-2.83,13.2326604373,62.07,-15.62,64.0052286927,134.92
2021-08-30 15:00:00,72.6995,0.065,72.699529058,13.1195,-2.725,13.399511381,59.58,2.79,59.6452890009,134.78,74.1595,-18.625,76.4625533529,13.1195,-2.725,13.399511381,61.04,-15.9,63.0768705628,134.59
2021-08-30 15:30:00,73.292,-0.038,73.292009851,12.592,-2.628,12.8633140364,60.7,2.59,60.7552310505,134.78,74.772,-18.728,77.0817096852,12.592,-2.628,12.8633140364,62.18,-16.1,64.2305410222,134.59
2021-08-30 16:00:00,74.2895,0.12050000000000001,74.2895977274,12.2995,-2.4795,12.5469366979,61.99,2.6,62.044500965,134.78,75.8095,-18.5995,78.0578099264,12.2995,-2.4795,12.5469366979,63.51,-16.12,65.523846804,134.59
2021-08-30 16:30:00,76.771,0.487,76.7725446367,12.081,-2.383,12.3137829281,64.69,2.87,64.7536331027,134.84,78.341,-18.183,80.4234652947,12.081,-2.383,12.3137829281,66.26,-15.8,68.1177480544,134.65
2021-08-30 17:00:00,79.837,1.8955000000000002,79.8594984285,22.787,-0.5245000000000001,22.7930355427,57.05,2.42,57.101303838,134.69,81.247,-16.8145,82.9686833646,22.787,-0.5245000000000001,22.7930355427,58.46,-16.29,60.6871955193,134.51
2021-08-30 17:30:00,83.4185,3.5195,83.4927123916,34.2885,1.7595,34.3336143233,49.13,1.76,49.1615144193,134.96,84.5685,-15.2905,85.939691543,34.2885,1.7595,34.3336143233,50.28,-17.05,53.092192458,134.78
2021-08-30 18:00:00,84.8965,3.4625,84.9670796162,34.3565,1.8225,34.4048048752,50.54,1.6400000000000001,50.566601626,134.96,86.1065,-15.4175,87.4758746655,34.3565,1.8225,34.4048048752,51.75,-17.24,54.5461281852,134.78
2021-08-30 18:30:00,85.399,3.198,85.4588579669,33.719,2.058,33.7817454404,51.68,1.1400000000000001,51.6925720002,135.18,86.609,-15.692,88.019076029,33.719,2.058,33.7817454404,52.89,-17.75,55.7890186327,135.0
2021-08-30 19:00:00,84.0145,0.879,84.019098134,5.0145,-0.651,5.0565809842,79.0,1.53,79.0148144338,135.23,85.9845,-17.951,87.8383324139,5.0145,-0.651,5.0565809842,80.97,-17.3,82.7975295525,135.05
2021-08-30 19:30:00,82.0745,0.28600000000000003,82.0749983019,3.1045,-1.184,3.3226158746,78.97,1.47,78.9836805929,135.03,84.0745,-18.534,86.0931513319,3.1045,-1.184,3.3226158746,80.97,-17.35,82.8079911603,134.85
2021-08-30 20:00:00,81.433,0.47900000000000004,81.4344087594,2.643,-0.561,2.7018826769,78.79,1.04,78.7968635163,134.98,83.423,-18.351,85.4175399435,2.643,-0.561,2.7018826769,80.78,-17.79,82.7157330863,134.8
2021-08-30 20:30:00,82.2485,0.5565,82.2503826404,2.6385,-0.5935,2.7044268339,79.61,1.15,79.6183056841,135.02,84.2485,-18.1035,86.1716105484,2.6385,-0.5935,2.7044268339,81.61,-17.51,83.4673121647,134.84
2021-08-30 21:00:00,80.254,-0.178,80.254197398,2.674,-0.628,2.7467544484,77.58,0.45,77.5813050934,134.34,82.214,-18.898,84.3580239219,2.674,-0.628,2.7467544484,79.54,-18.27,81.6113013007,134.16
2021-08-30 21:30:00,76.6695,-1.0975,76.6773547829,3.0595,-0.7375,3.1471330604,73.61,-0.36,73.6108803099,134.51,78.5195,-19.9475,81.0136694423,3.0595,-0.7375,3.1471330604,75.46,-19.21,77.8667817493,134.34
2021-08-30 22:00:00,72.8355,-2.0185,72.8634641127,2.6654999999999998,-0.6485000000000001,2.7432539984,70.17,-1.37,70.1833726747,134.96,74.5755,-20.9785,77.4700113754,2.6654999999999998,-0.6485000000000001,2.7432539984,71.91,-20.33,74.7285554524,134.77
2021-08-30 22:30:00,69.682,-2.2705,69.718980875,2.792,-0.7005,2.8785350875,66.89,-1.57,66.9084224893,135.79,71.332,-21.4105,74.4759272131,2.792,-0.7005,2.8785350875,68.54,-20.71,71.6005286293,135.6
2021-08-30 23:00:00,65.7575,-3.088,65.8299669622,2.7875,-0.638,2.8595804325,62.97,-2.45,63.0176435611,135.79,67.3075,-22.398,70.9363796669,2.7875,-0.638,2.8595804325,64.52,-21.76,68.0905867209,135.6
2021-08-30 23:30:00,62.445,-3.477,62.5417265032,2.545,-0.487,2.5911761808,59.9,-2.99,59.9745787813,136.5,63.895,-22.827,67.8501507294,2.545,-0.487,2.5911761808,61.35,-22.34,65.2908730222,136.32
2021-08-31 00:00:00,59.6315,-4.1915,59.7786288275,2.3715,-0.48150000000000004,2.4198872908,57.26,-3.71,57.380063611,136.6,61.0115,-23.3915,65.3419115461,2.3715,-0.48150000000000004,2.4198872908,58.64,-22.91,62.9564746472,136.42
2021-08-31 00:30:00,57.801,-3.7640000000000002,57.9234261504,2.701,-0.494,2.7458035254,55.1,-3.27,55.1969464735,135.58,59.121,-22.854,63.3845245861,2.701,-0.494,2.7458035254,56.42,-22.36,60.6892576985,135.4
2021-08-31 01:00:00,56.68,-3.9495,56.8174352664,2.74,-0.5495,2.7945572547,53.94,-3.4,54.0470498732,135.58,57.98,-23.1095,62.4157783757,2.74,-0.5495,2.7945572547,55.24,-22.56,59.669181325,135.4
2021-08-31 01:30:00,55.841,-3.9295,55.9790876243,2.741,-0.6595000000000001,2.819223519,53.1,-3.27,53.2005911621,135.87,57.111,-23.0695,61.5943840886,2.741,-0.6595000000000001,2.819223519,54.37,-22.41,58.8073549822,135.68
2021-08-31 02:00:00,55.839,-4.107,55.9898327377,2.549,-0.607,2.6202767029,53.29,-3.5,53.4048134535,135.76,57.109,-23.297,61.6781005706,2.549,-0.607,2.6202767029,54.56,-22.69,59.0900135387,135.58
2021-08-31 02:30:00,54.861,-4.126,55.0159358459,2.581,-0.636,2.6582055978,52.28,-3.49,52.3963596064,135.92,56.111,-23.286,60.7509844941,2.581,-0.636,2.6582055978,53.53,-22.65,58.124722795,135.73
2021-08-31 03:00:00,53.998,-4.168,54.1586209943,2.868,-0.6880000000000001,2.9493673898,51.13,-3.48,51.2482907032,135.92,55.198,-23.348,59.9328650074,2.868,-0.6880000000000001,2.9493673898,52.33,-22.66,57.0254723786,135.73
2021-08-31 03:30:00,53.64,-4.392,53.8195063523,2.89,-0.722,2.9788225862,50.75,-3.67,50.8825254876,135.92,54.85,-23.532,59.6848182036,2.89,-0.722,2.9788225862,51.96,-22.81,56.7462571453,135.73
2021-08-31 04:00:00,53.1235,-4.4675,53.3110195785,2.9435000000000002,-0.6975,3.0250121487,50.18,-3.77,50.3214198925,135.81,54.3035,-23.6175,59.2170281127,2.9435000000000002,-0.6975,3.0250121487,51.36,-22.92,56.242119448,135.62
2021-08-31 04:30:00,53.051,-4.7635000000000005,53.2644302818,3.161,-0.6535000000000001,3.2278449854,49.89,-4.11,50.0590071815,135.85,54.231,-23.8935,59.2612917784,3.161,-0.6535000000000001,3.2278449854,51.07,-23.24,56.1092015627,135.66
2021-08-31 05:00:00,53.4555,-4.3555,53.6326473382,3.1055,-0.6755,3.1781174459,50.35,-3.68,50.4843035012,135.85,54.6555,-23.5055,59.4956486686,3.1055,-0.6755,3.1781174459,51.55,-22.83,56.3791752334,135.66
2021-08-31 05:30:00,55.395,-3.8835,55.5309607089,2.615,-0.6135,2.6860020942,52.78,-3.27,52.8811998729,135.85,56.645,-23.0735,61.164061566,2.615,-0.6135,2.6860020942,54.03,-22.46,58.5123277609,135.66
2021-08-31 06:00:00,58.3425,-3.085,58.4240064635,2.4625,-0.5750000000000001,2.5287410405,55.88,-2.51,55.9363432841,136.07,59.6825,-22.135,63.6550000491,2.4625,-0.5750000000000001,2.5287410405,57.22,-21.56,61.1470522593,135.87
2021-08-31 06:30:00,63.571,-0.5445,63.5733318401,3.101,-0.7445,3.1891191966,60.47,0.2,60.4703307416,134.77,65.051,-19.3145,67.8578109819,3.101,-0.7445,3.1891191966,61.95,-18.57,64.6733902003,134.59
2021-08-31 07:00:00,67.63,1.8305,67.6547679787,2.84,-0.6995,2.9248761085,64.79,2.5300000000000002,64.8393784671,134.77,69.22,-16.9495,71.2649559759,2.84,-0.6995,2.9248761085,66.38,-16.25,68.3400826748,134.59
