Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-31 07:30:00,73.584,3.113,73.6498189068,2.954,-0.8170000000000001,3.0648988564,70.63,3.93,70.7392521872,134.68,75.334,-15.537,76.919502891,2.954,-0.8170000000000001,3.0648988564,72.38,-14.72,73.8616463396,134.5
2021-08-31 08:00:00,77.802,4.475,77.9305898156,3.922,-1.455,4.1831936364,73.88,5.93,74.1176045215,134.68,79.642,-13.855,80.8381666603,3.922,-1.455,4.1831936364,75.72,-12.4,76.7286022289,134.5
2021-08-31 08:30:00,81.366,6.0285,81.589023577,4.7059999999999995,-1.9315,5.0869566786,76.66,7.96,77.0721558022,133.8,83.306,-12.1215,84.1832548566,4.7059999999999995,-1.9315,5.0869566786,78.6,-10.19,79.2577825832,133.62
2021-08-31 09:00:00,84.046,7.408,84.3718470818,5.306,-1.822,5.6101087333,78.74,9.23,79.2791302929,133.31,86.026,-10.492,86.6634567739,5.306,-1.822,5.6101087333,80.72,-8.67,81.1842798823,133.13
2021-08-31 09:30:00,87.1195,9.0115,87.5843274365,4.4995,-1.2585,4.6721860515,82.62,10.27,83.2558544488,132.33,89.2095,-8.8085,89.6433185603,4.4995,-1.2585,4.6721860515,84.71,-7.55,85.0457911951,132.14
2021-08-31 10:00:00,87.249,9.169,87.7294623373,4.449,-2.041,4.8948219579,82.8,11.21,83.5553953973,132.33,89.359,-8.641,89.7758194727,4.449,-2.041,4.8948219579,84.91,-6.6,85.1661206114,132.14
2021-08-31 10:30:00,86.6705,8.8075,87.1168618954,6.1505,-2.7225,6.7261174908,80.52,11.53,81.3413259051,132.43,88.7005,-8.9725,89.1531516913,6.1505,-2.7225,6.7261174908,82.55,-6.25,82.7862609374,132.24
2021-08-31 11:00:00,86.4705,9.5035,86.9911712905,6.6505,-2.9565,7.2780521089,79.82,12.46,80.7866573142,132.35,88.4905,-8.1865,88.8683710467,6.6505,-2.9565,7.2780521089,81.84,-5.23,82.0069417793,132.17
2021-08-31 11:30:00,85.4785,9.537,86.0088851878,7.6285,-3.283,8.3049443857,77.85,12.82,78.8985101254,132.03,87.4485,-8.113,87.8240338475,7.6285,-3.283,8.3049443857,79.82,-4.83,79.9660009004,131.85
2021-08-31 12:00:00,83.9375,9.3845,84.4604803828,9.6575,-4.3855,10.6065977816,74.28,13.77,75.5455577781,132.03,85.8075,-8.1955,86.1979888193,9.6575,-4.3855,10.6065977816,76.15,-3.81,76.245252967,131.85
2021-08-31 12:30:00,86.4825,9.764,87.0319395524,11.3325,-3.976,12.0097515482,75.15,13.74,76.3957466093,131.77,88.3825,-7.816,88.7274262122,11.3325,-3.976,12.0097515482,77.05,-3.84,77.1456291698,131.59
2021-08-31 13:00:00,89.3055,10.394,89.9083286812,23.2955,-0.736,23.3071237232,66.01,11.13,66.9417433296,131.89,90.9355,-7.426,91.2382082039,23.2955,-0.736,23.3071237232,67.64,-6.69,67.9700353097,131.71
2021-08-31 13:30:00,88.323,9.711,88.8552522364,8.113,-1.929,8.3391732204,80.21,11.64,81.0501924736,132.22,90.333,-8.039,90.6900017091,8.113,-1.929,8.3391732204,82.22,-6.11,82.446713094,132.04
2021-08-31 14:00:00,85.9295,8.9765,86.3970863079,6.1495,-2.9935,6.8394000102,79.78,11.97,80.672977508,132.22,87.9495,-8.7535,88.3840387881,6.1495,-2.9935,6.8394000102,81.8,-5.76,82.0025463019,132.04
2021-08-31 14:30:00,85.339,8.8475,85.7964053865,6.879,-3.0825,7.5380665459,78.46,11.93,79.3618075651,132.16,87.319,-8.8725,87.7686106604,6.879,-3.0825,7.5380665459,80.44,-5.79,80.6481103312,131.98
2021-08-31 15:00:00,86.7595,9.2315,87.2492488936,10.4195,-2.2785,10.6657180958,76.34,11.51,77.2028218396,132.2,88.6995,-8.4885,89.1047469695,10.4195,-2.2785,10.6657180958,78.28,-6.21,78.5259352061,132.02
2021-08-31 15:30:00,88.5755,9.7245,89.1077162792,26.5855,-0.1655,26.5860151301,61.99,9.89,62.7739770924,132.09,90.1055,-8.1655,90.474728629,26.5855,-0.1655,26.5860151301,63.52,-8.0,64.0217962885,131.92
2021-08-31 16:00:00,88.4485,9.386,88.9451187432,28.5685,-0.494,28.5727707486,59.88,9.88,60.6896103135,132.66,89.9085,-8.524000000000001,90.3116656266,28.5685,-0.494,28.5727707486,61.34,-8.03,61.863369614,132.48
2021-08-31 16:30:00,89.2805,8.72,89.705329163,27.6605,-0.34,27.6625895435,61.62,9.06,62.2824854995,132.96,90.7905,-9.29,91.2645549502,27.6605,-0.34,27.6625895435,63.13,-8.95,63.761268808,132.79
2021-08-31 17:00:00,91.016,8.2295,91.3872908355,27.736,-0.2605,27.7372232974,63.28,8.49,63.8469928814,132.96,92.576,-9.8605,93.0996521811,27.736,-0.2605,27.7372232974,64.84,-9.6,65.5468199076,132.79
2021-08-31 17:30:00,93.4685,8.472,93.8516663478,33.4585,0.792,33.4678724488,60.01,7.68,60.4994421462,133.11,94.9385,-9.688,95.431525851,33.4585,0.792,33.4678724488,61.48,-10.48,62.3668245143,132.93
2021-08-31 18:00:00,95.557,8.461,95.9308541086,34.147,1.331,34.1729303689,61.41,7.13,61.822528256300004,133.36,97.057,-9.769,97.5473967362,34.147,1.331,34.1729303689,62.91,-11.1,63.8817509153,133.18
2021-08-31 18:30:00,96.6615,8.179,97.0069153373,33.9915,1.349,34.0182579397,62.67,6.83,63.0410802572,133.51,98.2015,-10.061,98.7155424604,33.9915,1.349,34.0182579397,64.21,-11.41,65.2158891682,133.33
2021-08-31 19:00:00,97.1035,8.145,97.4445008056,31.1035,1.855,31.1587666195,66.0,6.29,66.2990505211,133.47,98.7235,-10.105,99.2393091333,31.1035,1.855,31.1587666195,67.62,-11.96,68.669542011,133.29
2021-08-31 19:30:00,95.1605,6.866,95.4078755463,24.7405,2.5460000000000003,24.8711571152,70.42,4.32,70.5523833758,133.47,96.9305,-11.504,97.6107773058,24.7405,2.5460000000000003,24.8711571152,72.19,-14.05,73.5445348071,133.29
2021-08-31 20:00:00,93.9135,6.502,94.1383104068,24.4335,2.892,24.6040562967,69.48,3.61,69.5737198948,133.66,95.6435,-11.948,96.3868963929,24.4335,2.892,24.6040562967,71.21,-14.84,72.7398769589,133.48
2021-08-31 20:30:00,93.1155,5.4975,93.277643873,11.7155,0.6475000000000001,11.7333795856,81.4,4.85,81.5443590937,133.93,95.1555,-12.8725,96.0222392808,11.7155,0.6475000000000001,11.7333795856,83.44,-13.52,84.5282438005,133.74
2021-08-31 21:00:00,90.5375,4.0535,90.6281952182,3.5975,-1.1565,3.7788223695000003,86.94,5.21,87.0959683338,133.69,92.7375,-14.2965,93.8330102816,3.5975,-1.1565,3.7788223695000003,89.14,-13.14,90.103269641,133.51
2021-08-31 21:30:00,85.842,2.935,85.8921602301,3.372,-1.205,3.5808391475,82.47,4.14,82.5738487658,134.08,87.942,-15.535,89.3035922514,3.372,-1.205,3.5808391475,84.57,-14.33,85.7754848427,133.9
2021-08-31 22:00:00,81.496,1.184,81.5046003119,3.396,-1.166,3.5905949368,78.1,2.35,78.1353473148,134.08,83.466,-17.386,85.2575284183,3.396,-1.166,3.5905949368,80.07,-16.22,81.6963481436,133.9
2021-08-31 22:30:00,77.4645,0.485,77.4660182612,3.1445,-1.225,3.3746859484,74.32,1.71,74.3396697598,134.24,79.3345,-18.085,81.3697125179,3.1445,-1.225,3.3746859484,76.19,-16.86,78.033170511,134.05
2021-08-31 23:00:00,72.7385,0.026500000000000003,72.7385048272,2.7485,-1.2235,3.0085219793,69.99,1.25,70.0011614189,134.24,74.4885,-18.7935,76.8227327977,2.7485,-1.2235,3.0085219793,71.74,-17.57,73.8602227183,134.05
2021-08-31 23:30:00,68.0455,-0.904,68.0515046582,7.0755,-1.474,7.2274045307,60.97,0.5700000000000001,60.9726643669,135.09,69.5355,-19.804,72.3006512851,7.0755,-1.474,7.2274045307,62.46,-18.33,65.0940895934,134.9
2021-09-01 00:00:00,64.877,-1.576,64.896139369,8.557,-1.616,8.7082549917,56.32,0.04,56.3200142045,135.27,66.237,-20.176,69.2416864685,8.557,-1.616,8.7082549917,57.68,-18.56,60.5925407951,135.08
2021-09-01 00:30:00,63.3355,-1.671,63.3575394192,3.3155,-1.171,3.5162168946,60.02,-0.5,60.022082603,134.53,64.7955,-20.381,67.92526762,3.3155,-1.171,3.5162168946,61.48,-19.21,64.4112917119,134.35
2021-09-01 01:00:00,61.6555,-1.7105000000000001,61.6792225186,2.7855,-1.1005,2.9950142738,58.87,-0.61,58.8731602685,134.53,63.0855,-20.4005,66.3020415259,2.7855,-1.1005,2.9950142738,60.3,-19.3,63.3133477238,134.35
2021-09-01 01:30:00,60.701,-1.9625,60.7327161195,2.531,-1.1225,2.7687483183,58.17,-0.84,58.1760646658,134.41,62.121,-20.6325,65.4577626966,2.531,-1.1225,2.7687483183,59.59,-19.51,62.7025374287,134.23
2021-09-01 02:00:00,60.0125,-2.0665,60.048068899,2.7225,-1.2265,2.9860188379,57.29,-0.84,57.2961578118,134.37,61.3925,-20.7365,64.8000114853,2.7225,-1.2265,2.9860188379,58.67,-19.51,61.8288686618,134.18
2021-09-01 02:30:00,58.5605,-2.2065,58.6020545928,2.3605,-1.2465,2.6694048962,56.2,-0.96,56.2081986902,134.43,59.9205,-20.9165,63.4662610566,2.3605,-1.2465,2.6694048962,57.56,-19.67,60.8281390476,134.24
2021-09-01 03:00:00,57.668,-2.409,57.7182943702,2.468,-1.229,2.7570754432999998,55.2,-1.18,55.2126108783,134.43,58.998,-21.189,62.6876201893,2.468,-1.229,2.7570754432999998,56.53,-19.96,59.9503336104,134.24
2021-09-01 03:30:00,57.2275,-2.382,57.2770519515,2.5075000000000003,-1.242,2.7982352028,54.72,-1.1400000000000001,54.7318737118,134.82,58.5375,-21.182,62.2520363542,2.5075000000000003,-1.242,2.7982352028,56.03,-19.94,59.4723843477,134.63
2021-09-01 04:00:00,56.1105,-2.637,56.1724307757,2.5905,-1.137,2.8290385734,53.52,-1.5,53.5410160531,134.82,57.3905,-21.497,61.2845045607,2.5905,-1.137,2.8290385734,54.8,-20.36,58.4599828943,134.63
2021-09-01 04:30:00,56.0835,-2.9505,56.1610578827,2.3635,-1.0205,2.5744033289,53.72,-1.9300000000000002,53.7546584028,134.91,57.3635,-21.7705,61.355731619,2.3635,-1.0205,2.5744033289,55.0,-20.75,58.784032696,134.72
2021-09-01 05:00:00,56.474,-2.726,56.5397537313,2.484,-1.036,2.6913847737000003,53.99,-1.69,54.0164437926,134.91,57.764,-21.476,61.6270904067,2.484,-1.036,2.6913847737000003,55.28,-20.44,58.9378655874,134.72
2021-09-01 05:30:00,58.6215,-1.994,58.6554029758,2.9615,-1.154,3.1783955465,55.66,-0.84,55.6663381228,134.7,59.9615,-20.624,63.4092332255,2.9615,-1.154,3.1783955465,57.0,-19.47,60.2335529419,134.52
2021-09-01 06:00:00,61.213,-1.0945,61.2227841514,3.3529999999999998,-1.2145000000000001,3.5661771198,57.86,0.12,57.8601244382,134.24,62.613,-19.5045,65.5805862222,3.3529999999999998,-1.2145000000000001,3.5661771198,59.26,-18.29,62.0183174554,134.05
2021-09-01 06:30:00,65.9565,1.107,65.9657891733,3.0165,-1.213,3.2512522587,62.94,2.32,62.9827436684,133.66,67.5165,-17.323,69.7034009303,3.0165,-1.213,3.2512522587,64.5,-16.11,66.4814417714,133.47
2021-09-01 07:00:00,71.4075,3.019,71.4712908604,2.9375,-1.141,3.151315162,68.47,4.16,68.5962571865,133.66,73.0975,-15.321,74.6858590849,2.9375,-1.141,3.151315162,70.16,-14.18,71.5786141246,133.47
2021-09-01 07:30:00,78.717,6.03,78.9476218071,20.877,0.52,20.8834750221,57.84,5.51,58.1018562526,133.61,80.147,-12.14,81.0612188966,20.877,0.52,20.8834750221,59.27,-12.66,60.6070004207,133.42
2021-09-01 08:00:00,83.9305,8.2975,84.3396545908,29.5805,2.0275,29.6499028076,54.35,6.27,54.7104688337,133.11,85.2205,-9.7725,85.7789914635,29.5805,2.0275,29.6499028076,55.64,-11.8,56.8774964287,132.92
2021-09-01 08:30:00,88.5,9.673,89.027057286,24.63,2.593,24.7661169544,63.87,7.08,64.2612114732,132.73,90.08,-8.257,90.4576389754,24.63,2.593,24.7661169544,65.45,-10.85,66.3432362792,132.54
2021-09-01 09:00:00,91.6025,11.469,92.317690435,31.4725,1.849,31.5267673137,60.13,9.62,60.8946738229,132.4,93.0825,-6.341,93.2982319621,31.4725,1.849,31.5267673137,61.61,-8.19,62.1519766379,132.21
2021-09-01 09:30:00,93.7395,11.795,94.4786530664,29.0495,0.105,29.0496897617,64.69,11.69,65.7377532321,132.2,95.3295,-5.915,95.5128305268,29.0495,0.105,29.0496897617,66.28,-6.02,66.5528271375,132.01
2021-09-01 10:00:00,94.696,11.86,95.4358004944,28.326,-0.49,28.3302378387,66.37,12.35,67.5092541804,132.03,96.346,-5.76,96.5180258605,28.326,-0.49,28.3302378387,68.02,-5.27,68.2238470038,131.85
2021-09-01 10:30:00,94.2875,11.464,94.9818717032,25.8475,-0.386,25.8503820523,68.44,11.85,69.458304759,131.89,95.9875,-6.236,96.1898531668,25.8475,-0.386,25.8503820523,70.14,-5.85,70.3835357168,131.71
2021-09-01 11:00:00,93.767,11.584,94.4798356529,21.057,0.114,21.0573085887,72.71,11.47,73.6091366612,132.11,95.597,-6.016,95.7861089355,21.057,0.114,21.0573085887,74.54,-6.13,74.79163389039999,131.93
2021-09-01 11:30:00,93.2485,11.8135,93.9938377475,13.5085,-1.1065,13.5537417159,79.74,12.92,80.779910869,131.64,95.2585,-5.7465,95.4316723342,13.5085,-1.1065,13.5537417159,81.75,-4.64,81.8815736292,131.46
2021-09-01 12:00:00,92.4355,12.11,93.2253922504,8.9855,-1.75,9.1543274057,83.45,13.86,84.5931563426,131.71,94.5755,-5.34,94.7261357823,8.9855,-1.75,9.1543274057,85.59,-3.59,85.665256668,131.53
2021-09-01 12:30:00,92.9895,12.608,93.8403366056,19.4395,-1.232,19.4785005647,73.55,13.84,74.8408184081,131.34,94.8295,-4.992,94.9608031466,19.4395,-1.232,19.4785005647,75.39,-3.76,75.483704864,131.16
2021-09-01 13:00:00,94.373,12.9315,95.2548519565,23.393,-1.2485,23.4262929472,70.98,14.18,72.3825448572,131.95,96.153,-4.6885,96.2672397093,23.393,-1.2485,23.4262929472,72.76,-3.44,72.8412740141,131.77
2021-09-01 13:30:00,94.598,12.2545,95.3884394162,24.168,-1.6055000000000001,24.2212686342,70.43,13.86,71.7808087165,132.07,96.368,-5.3955,96.5189247985,24.168,-1.6055000000000001,24.2212686342,72.2,-3.79,72.299405945,131.89
2021-09-01 14:00:00,89.5405,10.883,90.1994502713,23.6405,-1.957,23.7213635622,65.9,12.84,67.1392254945,132.23,91.1705,-6.8469999999999995,91.4272469193,23.6405,-1.957,23.7213635622,67.53,-4.89,67.7068164958,132.06
2021-09-01 14:30:00,87.4075,9.8505,87.9608060815,19.4475,-1.4295,19.4999673461,67.96,11.28,68.8897670195,132.36,89.0975,-7.9495000000000005,89.4514340662,19.4475,-1.4295,19.4999673461,69.65,-6.52,69.9545059306,132.18
2021-09-01 15:00:00,88.7855,9.9155,89.3374621897,15.3755,-0.8045,15.3965327428,73.41,10.72,74.1885873973,132.43,90.6255,-7.9445,90.9730527711,15.3755,-0.8045,15.3965327428,75.25,-7.14,75.5879758956,132.25
2021-09-01 15:30:00,89.508,10.63,90.1370010817,24.528,0.01,24.5280020385,64.98,10.62,65.8421202575,132.68,91.118,-7.34,91.4131583745,24.528,0.01,24.5280020385,66.59,-7.35,66.9944072293,132.5
2021-09-01 16:00:00,89.9305,10.556000000000001,90.547909784,30.2705,-0.534,30.2752097639,59.66,11.09,60.6819882667,132.9,91.4005,-7.424,91.7015113084,30.2705,-0.534,30.2752097639,61.13,-6.89,61.5170626737,132.71
2021-09-01 16:30:00,91.14,10.9995,91.8013540219,33.68,0.8495,33.6907116317,57.46,10.15,58.3495852599,133.21,92.53,-7.0805,92.8005085129,33.68,0.8495,33.6907116317,58.85,-7.93,59.3818777069,133.03
2021-09-01 17:00:00,93.599,10.4855,94.184491883,35.619,1.4655,35.6491353507,57.98,9.02,58.6774300732,133.21,95.009,-7.6845,95.3192615438,35.619,1.4655,35.6491353507,59.39,-9.15,60.0907197494,133.03
2021-09-01 17:30:00,96.5015,10.1505,97.0338711611,43.5115,0.9505,43.5218805028,52.99,9.2,53.7827119063,133.52,97.7915,-8.0295,98.1205908181,43.5115,0.9505,43.5218805028,54.28,-8.98,55.0178043909,133.34
2021-09-01 18:00:00,98.3875,10.136,98.9082334907,44.6575,0.996,44.6686055552,53.73,9.14,54.5018577665,133.52,99.6775,-8.054,100.0023545835,44.6575,0.996,44.6686055552,55.02,-9.05,55.759330161,133.34
2021-09-01 18:30:00,99.061,9.887,99.5531741834,42.791,1.297,42.8106515951,56.27,8.59,56.9218850707,133.56,100.421,-8.313,100.7644937962,42.791,1.297,42.8106515951,57.63,-9.61,58.4257563066,133.38
2021-09-01 19:00:00,98.832,9.793,99.315996058,42.972,1.093,42.9858980713,55.86,8.7,56.533437893,133.48,100.182,-8.407,100.5341274046,42.972,1.093,42.9858980713,57.21,-9.5,57.9933970379,133.31
2021-09-01 19:30:00,98.1845,8.711500000000001,98.5702098633,34.0945,2.2515,34.1687603302,64.09,6.46,64.414747535,133.48,99.7545,-9.5585,100.2114025074,34.0945,2.2515,34.1687603302,65.66,-11.81,66.7136545244,133.31
2021-09-01 20:00:00,97.0735,8.574,97.4514129105,25.1935,3.394,25.4210872751,71.88,5.18,72.0664054883,133.65,98.8635,-9.676,99.3358777494,25.1935,3.394,25.4210872751,73.67,-13.07,74.820410317,133.47
2021-09-01 20:30:00,97.12,8.2535,97.4700705973,25.43,3.3435,25.6488575233,71.69,4.91,71.8579445851,132.74,98.92,-9.8565,99.409843538,25.43,3.3435,25.6488575233,73.49,-13.2,74.6660572148,133.21
2021-09-01 21:00:00,94.4125,7.0845,94.6779292998,26.0325,3.1945,26.2277693771,68.38,3.89,68.4905577434,132.74,96.1225,-11.1155,96.7630577571,26.0325,3.1945,26.2277693771,70.09,-14.31,71.5358944866,132.55
2021-09-01 21:30:00,90.972,5.6105,91.1448434869,21.972,2.2505,22.0869539378,69.0,3.36,69.0817602555,133.05,92.682,-12.7495,93.5548121384,21.972,2.2505,22.0869539378,70.71,-15.0,72.2834981168,132.86
2021-09-01 22:00:00,85.586,3.7925,85.6699857141,10.756,0.2025,10.7579060346,74.83,3.59,74.9160663676,133.62,87.456,-14.5375,88.6560254142,10.756,0.2025,10.7579060346,76.7,-14.74,78.1035056832,133.43
2021-09-01 22:30:00,80.338,2.8970000000000002,80.3902161522,5.198,-1.063,5.3055794217,75.14,3.96,75.2442768588,133.57,82.228,-15.363,83.6508562598,5.198,-1.063,5.3055794217,77.03,-14.3,78.3460969034,133.38
2021-09-01 23:00:00,75.2325,1.725,75.2522735952,5.4525,-1.195,5.5819155538,69.78,2.92,69.8410681476,133.33,76.9725,-16.655,78.7537604261,5.4525,-1.195,5.5819155538,71.52,-15.46,73.1718661782,133.15
2021-09-01 23:30:00,70.5175,0.6985,70.5209593561,5.5075,-1.0715,5.610763629,65.01,1.77,65.03409106,133.79,72.1175,-17.6315,74.2415220648,5.5075,-1.0715,5.610763629,66.61,-16.56,68.637640548,133.6
2021-09-02 00:00:00,67.1045,0.1995,67.1047965536,5.7445,-1.1505,5.8585775151,61.36,1.35,61.3748490833,133.43,68.6145,-18.1905,70.9848145768,5.7445,-1.1505,5.8585775151,62.87,-17.04,65.138302864,133.24
2021-09-02 00:30:00,63.89,-0.0095,63.8900007063,4.89,-1.0695000000000001,5.0055899003,59.0,1.06,59.0095212656,133.66,65.34,-18.5095,67.9110976958,4.89,-1.0695000000000001,5.0055899003,60.45,-17.44,62.9154678914,133.48
2021-09-02 01:00:00,62.25,-0.5845,62.2527440379,5.26,-1.0845,5.370636857,56.99,0.5,56.9921933251,133.92,63.62,-19.0845,66.4207990034,5.26,-1.0845,5.370636857,58.36,-18.0,61.0728221061,133.74
2021-09-02 01:30:00,62.056,-0.9545,62.0633402763,5.086,-1.0745,5.1982637726,56.97,0.12,56.9701263822,133.97,63.426,-19.5345,66.3660618558,5.086,-1.0745,5.1982637726,58.34,-18.46,61.1909078213,133.79
2021-09-02 02:00:00,62.001,-0.722,62.0052036929,4.881,-0.982,4.9788035711,57.12,0.26,57.1205917336,134.46,63.391,-19.262,66.252875598,4.881,-0.982,4.9788035711,58.51,-18.28,61.2990905316,134.28
2021-09-02 02:30:00,61.115,-1.038,61.1238142543,4.155,-0.738,4.2200318719,56.96,-0.30000000000000004,56.9607900226,134.21,62.485,-19.688,65.513300703,4.155,-0.738,4.2200318719,58.33,-18.95,61.3309986875,134.02
2021-09-02 03:00:00,60.2315,-0.974,60.2393747332,4.2815,-0.934,4.382191033,55.95,-0.04,55.9500142985,134.42,61.5815,-19.574,64.617510152,4.2815,-0.934,4.382191033,57.3,-18.64,60.2556188251,134.23
2021-09-02 03:30:00,59.751,-1.113,59.7613651952,3.511,-0.783,3.5972503388,56.24,-0.33,56.2409681638,134.47,61.111,-19.793,64.2364162294,3.511,-0.783,3.5972503388,57.6,-19.01,60.6559156225,134.28
2021-09-02 04:00:00,59.661,-0.9095000000000001,59.6679320175,3.841,-0.7695000000000001,3.9173219487,55.82,-0.14,55.820175564,134.47,61.001,-19.7095,64.1060558079,3.841,-0.7695000000000001,3.9173219487,57.16,-18.94,60.2161871925,134.28
2021-09-02 04:30:00,59.741,-1.1265,59.7516199216,4.571,-0.9265,4.6639514631,55.17,-0.2,55.1703625147,134.69,61.071,-19.9065,64.2334475429,4.571,-0.9265,4.6639514631,56.5,-18.98,59.6027717476,134.5
2021-09-02 05:00:00,59.69,-1.162,59.7013093994,4.4,-0.772,4.467212106,55.29,-0.39,55.2913754577,134.69,61.01,-19.942,64.1864741515,4.4,-0.772,4.467212106,56.61,-19.17,59.7677254043,134.5
2021-09-02 05:30:00,61.4645,-0.55,61.4669607208,4.3945,-0.78,4.4631861097,57.07,0.23,57.070463464,134.87,62.8445,-19.33,65.75013369,4.3945,-0.78,4.4631861097,58.45,-18.55,61.3229565497,134.68
2021-09-02 06:00:00,63.8125,-0.28150000000000003,63.8131208961,3.8925,-0.6515000000000001,3.9466452209,59.92,0.37,59.9211423456,134.97,65.2625,-18.9315,67.9528924955,3.8925,-0.6515000000000001,3.9466452209,61.37,-18.28,64.034641406,134.78
2021-09-02 06:30:00,69.6605,2.0245,69.6899121861,4.2405,-0.7155,4.3004395706,65.42,2.74,65.4773548641,133.84,71.2705,-16.4155,73.1365354013,4.2405,-0.7155,4.3004395706,67.03,-15.7,68.8441057753,133.65
2021-09-02 07:00:00,74.495,3.936,74.5989083097,4.785,-0.8240000000000001,4.855430053,69.71,4.76,69.8723242779,133.84,76.225,-14.524000000000001,77.5963736331,4.785,-0.8240000000000001,4.855430053,71.44,-13.7,72.7417596708,133.65
2021-09-02 07:30:00,80.639,6.375,80.8905986256,12.349,0.425,12.3563111809,68.29,5.95,68.5487169829,133.25,82.349,-11.805,83.1908397962,12.349,0.425,12.3563111809,70.0,-12.23,71.0603468891,133.06
2021-09-02 08:00:00,86.409,9.7165,86.9535833261,34.579,2.5865,34.6755998254,51.83,7.13,52.3181211436,133.25,87.659,-8.5635,88.0762954106,34.579,2.5865,34.6755998254,53.08,-11.15,54.2384448523,133.06
2021-09-02 08:30:00,90.0645,10.8925,90.7207843689,39.3345,1.7625000000000002,39.3739672436,50.73,9.13,51.5450269182,133.63,91.2745,-7.1275,91.5523653791,39.3345,1.7625000000000002,39.3739672436,51.94,-8.89,52.695310038,133.44
2021-09-02 09:00:00,92.496,11.729,93.2366851459,44.046,1.159,44.0612459765,48.45,10.57,49.5895896333,133.0,93.646,-6.261,93.8550661233,44.046,1.159,44.0612459765,49.6,-7.42,50.1519331631,132.82
2021-09-02 09:30:00,93.6635,11.8845,94.4144722619,38.1535,0.2745,38.1544874491,55.51,11.61,56.7111294192,133.0,94.9935,-5.9355,95.1787539449,38.1535,0.2745,38.1544874491,56.84,-6.21,57.1782274996,132.82
2021-09-02 10:00:00,92.826,11.683,93.5583174549,38.756,-0.40700000000000003,38.7581370166,54.07,12.09,55.4051712388,132.55,94.136,-6.097,94.3332386012,38.756,-0.40700000000000003,38.7581370166,55.38,-5.69,55.6715412037,132.37
2021-09-02 10:30:00,92.308,11.6345,93.0383171293,39.268,-0.3855,39.2698922108,53.04,12.02,54.3849427691,132.47,93.588,-6.0955,93.7862935841,39.268,-0.3855,39.2698922108,54.32,-5.71,54.6192868866,132.28
2021-09-02 11:00:00,92.0,12.031,92.7833226448,39.5,-0.589,39.504391161,52.5,12.62,53.9955035165,132.26,93.27,-5.649,93.4409123511,39.5,-0.589,39.504391161,53.77,-5.06,54.007559656,132.08
2021-09-02 11:30:00,92.1075,12.126,92.902268176,40.2275,-0.854,40.2365638723,51.88,12.98,53.4791062005,132.54,93.3475,-5.624,93.5167639103,40.2275,-0.854,40.2365638723,53.12,-4.77,53.3337351027,132.36
2021-09-02 12:00:00,90.2415,11.6785,90.9940420275,42.1015,-1.4615,42.1268594189,48.14,13.14,49.9010941764,132.54,91.3815,-6.1015,91.5849706256,42.1015,-1.4615,42.1268594189,49.28,-4.64,49.4979595539,132.36
2021-09-02 12:30:00,90.1295,11.72,90.8883115161,43.0295,-2.11,43.0812020521,47.1,13.83,49.0884803187,132.5,91.2395,-6.0,91.436570147,43.0295,-2.11,43.0812020521,48.21,-3.89,48.3666848151,132.31
2021-09-02 13:00:00,87.4145,11.28,88.1392830142,40.0945,-2.74,40.1880147588,47.32,14.02,49.3532450807,132.5,88.5345,-6.35,88.7619298475,40.0945,-2.74,40.1880147588,48.44,-3.61,48.574331699,132.31
2021-09-02 13:30:00,86.6215,11.168,87.33847082610001,42.3715,-2.102,42.4236068274,44.25,13.27,46.1969198107,132.5,87.6615,-6.572,87.9075068822,42.3715,-2.102,42.4236068274,45.29,-4.47,45.5100538343,132.32
2021-09-02 14:00:00,86.2185,10.103,86.808411754,40.0285,-1.5270000000000001,40.0576152716,46.19,11.63,47.6316386449,132.5,87.2985,-7.727,87.6398004975,40.0285,-1.5270000000000001,40.0576152716,47.27,-6.2,47.6748665441,132.32
2021-09-02 14:30:00,86.149,9.9295,86.7193471565,37.359,-0.9905,37.3721282676,48.79,10.92,49.9971049162,132.69,87.299,-7.9305,87.6584749539,37.359,-0.9905,37.3721282676,49.94,-6.94,50.4199087663,132.51
2021-09-02 15:00:00,86.4605,9.9415,87.0301757007,35.2005,-0.3385,35.202127528,51.26,10.28,52.2806465147,132.74,87.6905,-7.9885,88.0536195877,35.2005,-0.3385,35.202127528,52.49,-7.65,53.0445341199,132.56
2021-09-02 15:30:00,85.3355,8.277,85.7359684686,22.1255,-2.303,22.2450344853,63.21,10.58,64.0893165824,132.88,86.8855,-9.623,87.4167732146,22.1255,-2.303,22.2450344853,64.76,-7.32,65.1723867907,132.7
2021-09-02 16:00:00,84.306,7.6315,84.6507024676,21.146,-2.7085,21.3187543785,63.16,10.34,64.0007906201,132.88,85.876,-10.2885,86.4901185584,21.146,-2.7085,21.3187543785,64.73,-7.58,65.1723047007,132.7
2021-09-02 16:30:00,85.536,8.8335,85.9909182312,39.486,-0.24650000000000002,39.4867694076,46.05,9.08,46.9366477286,132.81,86.626,-9.2865,87.1223447702,39.486,-0.24650000000000002,39.4867694076,47.14,-9.04,47.9989708223,132.63
2021-09-02 17:00:00,86.833,8.6865,87.2664034509,39.613,-0.07350000000000001,39.6130681878,47.22,8.76,48.0256806303,133.42,87.923,-9.493500000000001,88.4340458831,39.613,-0.07350000000000001,39.6130681878,48.31,-9.42,49.21983848,133.24
2021-09-02 17:30:00,89.605,8.8485,90.0408350542,38.685,0.47850000000000004,38.6879592024,50.92,8.37,51.6033264432,133.57,90.815,-9.3815,91.29828458,38.685,0.47850000000000004,38.6879592024,52.13,-9.86,53.0542788095,133.38
2021-09-02 18:00:00,92.515,9.106,92.9620592554,37.605,0.9460000000000001,37.6168970145,54.91,8.16,55.5130047827,133.76,93.845,-9.074,94.2826680838,37.605,0.9460000000000001,37.6168970145,56.24,-10.02,57.1256334757,133.57
2021-09-02 18:30:00,93.8855,8.875,94.3040441087,36.2955,1.125,36.312930827,57.59,7.75,58.1091266498,133.44,95.2855,-9.355,95.743629215,36.2955,1.125,36.312930827,58.99,-10.48,59.9136920912,133.26
2021-09-02 19:00:00,95.8285,9.6425,96.3124042816,34.4185,1.7425000000000002,34.4625804098,61.41,7.9,61.9160568835,133.57,97.3485,-8.5075,97.7195374963,34.4185,1.7425000000000002,34.4625804098,62.93,-10.25,63.7592926561,133.39
2021-09-02 19:30:00,96.5645,9.5875,97.0392849134,33.2445,2.0275,33.3062687268,63.32,7.5600000000000005,63.7697106783,133.27,98.1145,-8.5825,98.489158878,33.2445,2.0275,33.3062687268,64.87,-10.61,65.7319480922,133.09
2021-09-02 20:00:00,98.061,10.464,98.6177216174,32.441,2.734,32.5560015512,65.62,7.73,66.0737262458,133.37,99.681,-7.7059999999999995,99.9784186562,32.441,2.734,32.5560015512,67.24,-10.44,68.0456552617,133.19
2021-09-02 20:30:00,98.5225,10.101,99.0389479309,32.2425,2.6710000000000003,32.3529449548,66.28,7.43,66.6951519977,133.26,100.1725,-8.049,100.4953539088,32.2425,2.6710000000000003,32.3529449548,67.93,-10.72,68.7706572602,133.08
2021-09-02 21:00:00,95.9875,9.1465,96.4222931614,31.9475,2.9865,32.0867876002,64.04,6.16,64.3355826895,133.22,97.5875,-9.0035,98.0019549218,31.9475,2.9865,32.0867876002,65.64,-11.99,66.7260796091,133.05
2021-09-02 21:30:00,91.401,7.6815,91.7232153996,32.001,2.6415,32.109835304,59.4,5.04,59.6134347274,133.19,92.851,-10.5885,93.4527930736,32.001,2.6415,32.109835304,60.85,-13.23,62.2716259624,133.01
2021-09-02 22:00:00,86.516,5.425,86.6859208926,26.776,3.065,26.9508515821,59.74,2.36,59.7865971602,133.47,87.966,-13.045,88.9279999831,26.776,3.065,26.9508515821,61.19,-16.11,63.2751783877,133.29
2021-09-02 22:30:00,81.53,3.098,81.5888381091,6.23,0.47800000000000004,6.2483104916,75.3,2.62,75.3455665584,133.94,83.41,-15.402,84.8201020042,6.23,0.47800000000000004,6.2483104916,77.18,-15.88,78.7967435875,133.76
2021-09-02 23:00:00,76.1875,2.036,76.2146997124,2.6075,-0.464,2.6484622425,73.58,2.5,73.62245853,134.15,78.0375,-16.194,79.7000441797,2.6075,-0.464,2.6484622425,75.43,-15.73,77.0526949561,133.96
2021-09-02 23:30:00,71.346,0.9145000000000001,71.3518607063,2.806,-0.5655,2.862416156,68.54,1.48,68.5559771282,133.22,73.046,-17.4055,75.0910750106,2.806,-0.5655,2.862416156,70.24,-16.84,72.2304866383,133.04
2021-09-03 00:00:00,68.448,0.6285000000000001,68.4508854307,3.088,-0.6115,3.147963826,65.36,1.24,65.3717614877,133.45,70.068,-17.7815,72.2890473464,3.088,-0.6115,3.147963826,66.98,-17.17,69.1457106406,133.27
2021-09-03 00:30:00,64.69,-0.1365,64.6901440117,2.85,-0.5765,2.9077228633,61.84,0.44,61.8415653101,133.8,66.21,-18.6965,68.7991512466,2.85,-0.5765,2.9077228633,63.36,-18.12,65.9001062215,133.61
2021-09-03 01:00:00,62.0895,-0.6565000000000001,62.0929706368,3.4695,-0.6565000000000001,3.5310653492,58.62,0.0,58.62,134.15,63.4995,-18.9565,66.2686607115,3.4695,-0.6565000000000001,3.5310653492,60.03,-18.3,62.7573971736,133.96
2021-09-03 01:30:00,61.6055,-0.616,61.608579648,3.5055,-0.626,3.5609558057,58.1,0.01,58.1000008606,133.05,63.0155,-18.836,65.7704199185,3.5055,-0.626,3.5609558057,59.51,-18.21,62.2337866436,132.86
2021-09-03 02:00:00,61.511,-0.7855000000000001,61.516015242,3.8810000000000002,-0.7155,3.9464035843,57.63,-0.07,57.6300425126,132.8,62.921,-19.0055,65.7286944283,3.8810000000000002,-0.7155,3.9464035843,59.04,-18.29,61.8081361958,132.62
2021-09-03 02:30:00,60.661,-0.962,60.6686275187,3.511,-0.662,3.5728650968,57.15,-0.30000000000000004,57.1507873962,132.76,62.041,-19.392,65.001041107,3.511,-0.662,3.5728650968,58.53,-18.73,61.4538347054,132.58
2021-09-03 03:00:00,59.4105,-1.2005,59.4226279333,3.4105,-0.6605000000000001,3.4738696723,56.0,-0.54,56.0026035109,133.55,60.7705,-19.5405,63.8348244338,3.4105,-0.6605000000000001,3.4738696723,57.36,-18.88,60.3872834295,133.36
2021-09-03 03:30:00,58.527,-1.744,58.5529782761,3.3970000000000002,-0.684,3.4651789276000002,55.13,-1.06,55.1401895173,133.2,59.847,-20.104,63.133463591,3.3970000000000002,-0.684,3.4651789276000002,56.45,-19.42,59.6970593916,133.02
2021-09-03 04:00:00,58.1215,-1.921,58.1532372551,2.8115,-0.531,2.8612048598,55.31,-1.3900000000000001,55.3274633433,133.32,59.4515,-20.221,62.7962554079,2.8115,-0.531,2.8612048598,56.64,-19.69,59.9648705493,133.14
2021-09-03 04:30:00,58.1135,-1.76,58.140145186,2.9635,-0.55,3.0141055473,55.15,-1.21,55.1632722017,133.11,59.4435,-20.09,62.7466157832,2.9635,-0.55,3.0141055473,56.48,-19.54,59.7645547126,132.93
2021-09-03 05:00:00,59.2985,-1.237,59.3114008539,2.6885,-0.487,2.7322520473000003,56.61,-0.75,56.6149679855,133.23,60.6685,-19.517,63.7305278595,2.6885,-0.487,2.7322520473000003,57.98,-19.03,61.023121028,133.05
2021-09-03 05:30:00,60.763,-0.6880000000000001,60.7668948771,2.443,-0.548,2.5037078504,58.32,-0.14,58.3201680382,133.05,62.183,-19.018,65.0262240408,2.443,-0.548,2.5037078504,59.74,-18.47,62.5300607708,132.87
2021-09-03 06:00:00,63.591,0.084,63.5910554795,2.471,-0.616,2.5466246288,61.12,0.7000000000000001,61.1240083764,133.05,65.071,-18.216,67.5726105534,2.471,-0.616,2.5466246288,62.6,-17.6,65.0270712857,132.87
2021-09-03 06:30:00,68.9405,2.2015000000000002,68.9756416607,3.0605,-0.6885,3.1369878068,65.88,2.89,65.9433582706,133.36,70.5705,-15.9585,72.3523959002,3.0605,-0.6885,3.1369878068,67.51,-15.27,69.2154101339,133.17
2021-09-03 07:00:00,74.4775,5.094,74.6515026121,16.9275,-0.526,16.9356704104,57.55,5.62,57.8237572283,132.91,75.9075,-13.146,77.0374316307,16.9275,-0.526,16.9356704104,58.98,-12.62,60.3150462157,132.72
2021-09-03 07:30:00,81.474,8.2335,81.8889687214,32.574,2.6835,32.6843486741,48.9,5.55,49.2139461941,133.41,82.614,-9.8965,83.2046495591,32.574,2.6835,32.6843486741,50.04,-12.58,51.5970735604,133.22
2021-09-03 08:00:00,86.0915,9.505,86.6146142244,32.9115,2.305,32.992118108,53.18,7.2,53.6651879713,133.05,87.3715,-8.645,87.7981493954,32.9115,2.305,32.992118108,54.46,-10.95,55.5499243924,132.86
2021-09-03 08:30:00,90.0235,10.639,90.6499799959,32.9535,2.329,33.0356989218,57.07,8.31,57.6718388817,133.26,91.4035,-7.461,91.7075042363,32.9535,2.329,33.0356989218,58.45,-9.79,59.2642101103,133.08
2021-09-03 09:00:00,91.838,11.9405,92.6109809053,32.988,1.7005,33.0318004997,58.85,10.24,59.7342456218,133.26,93.268,-5.9695,93.4588398936,32.988,1.7005,33.0318004997,60.28,-7.67,60.7660044762,133.08
2021-09-03 09:30:00,93.44,12.2765,94.2430159335,32.74,1.4365,32.7714987794,60.7,10.84,61.6603243585,132.7,94.94,-5.5435,95.101703414,32.74,1.4365,32.7714987794,62.2,-6.98,62.590417797,132.52
2021-09-03 10:00:00,93.2065,12.665,94.0630313527,33.7965,1.035,33.8123444507,59.41,11.63,60.5376329237,132.48,94.6565,-5.115,94.7946001482,33.7965,1.035,33.8123444507,60.86,-6.15,61.1699444172,132.29
2021-09-03 10:30:00,91.349,12.515,92.2023048844,34.369,0.625,34.3746823404,56.98,11.89,58.2073234224,132.48,92.739,-5.225,92.8860740154,34.369,0.625,34.3746823404,58.37,-5.85,58.662418975,132.29
2021-09-03 11:00:00,91.343,12.414,92.1827046956,35.963,0.17400000000000002,35.9634209302,55.38,12.24,56.7165055341,132.24,92.693,-5.266,92.8424633721,35.963,0.17400000000000002,35.9634209302,56.73,-5.44,56.9902316191,132.05
2021-09-03 11:30:00,90.5575,12.14,91.3676113634,35.9675,0.13,35.9677349335,54.59,12.01,55.8955114477,132.14,91.8575,-5.55,92.0250118514,35.9675,0.13,35.9677349335,55.89,-5.68,56.1778826586,131.96
2021-09-03 12:00:00,89.3605,11.9925,90.1616271842,34.8005,0.3925,34.8027133497,54.56,11.6,55.7795087823,132.07,90.6805,-5.7475000000000005,90.8624610964,34.8005,0.3925,34.8027133497,55.88,-6.14,56.216314358,131.89
2021-09-03 12:30:00,90.703,11.8885,91.4787988621,35.743,0.1585,35.7433514272,54.96,11.73,56.1978157939,132.39,92.033,-5.8915,92.2213796321,35.743,0.1585,35.7433514272,56.29,-6.05,56.6141908005,132.21
2021-09-03 13:00:00,88.7625,12.1155,89.5855275505,37.3825,0.1955,37.3830112016,51.38,11.92,52.7445807643,132.5,90.0125,-5.6545000000000005,90.1899302944,37.3825,0.1955,37.3830112016,52.63,-5.85,52.9541254295,132.32
2021-09-03 13:30:00,86.1395,11.1905,86.8633452643,40.3695,-0.4495,40.3720024336,45.77,11.64,47.2269255828,132.5,87.2195,-6.7095,87.477188858,40.3695,-0.4495,40.3720024336,46.85,-6.26,47.2663738825,132.32
2021-09-03 14:00:00,83.2385,9.243,83.7501100372,34.3585,-1.767,34.4039069184,48.88,11.01,50.1046355141,132.92,84.3785,-8.677,84.8234731148,34.3585,-1.767,34.4039069184,50.02,-6.91,50.4950344093,132.73
2021-09-03 14:30:00,78.6585,8.19,79.0837260266,29.0085,-3.5,29.2188821184,49.65,11.69,51.0076327622,132.92,79.8485,-9.75,80.4415654513,29.0085,-3.5,29.2188821184,50.84,-6.25,51.222730306,132.73
2021-09-03 15:00:00,77.1405,7.126,77.4689396871,25.4905,-3.824,25.7757359982,51.65,10.95,52.7979639759,133.1,78.3505,-10.814,79.0932579064,25.4905,-3.824,25.7757359982,52.86,-6.99,53.3201622278,132.92
2021-09-03 15:30:00,69.4715,6.7365,69.7973476896,20.0115,-5.4235,20.733414685,49.46,12.16,50.9328695441,132.98,70.6615,-11.1635,71.5379012447,20.0115,-5.4235,20.733414685,50.65,-5.74,50.9742101459,132.8
2021-09-03 16:00:00,61.7545,7.324,62.187291678,22.1045,-5.016,22.6664769263,39.65,12.34,41.5258726579,132.98,62.6845,-10.606,63.5754180187,22.1045,-5.016,22.6664769263,40.58,-5.59,40.9632091028,132.8
2021-09-03 16:30:00,58.6835,8.7955,59.338975324,40.8035,-1.3845,40.8269819176,17.88,10.18,20.5749070472,133.02,58.9735,-9.3645,59.712373613,40.8035,-1.3845,40.8269819176,18.17,-7.98,19.8451329046,132.84
2021-09-03 17:00:00,59.1895,8.617,59.8134566736,40.1495,-0.723,40.1560092545,19.04,9.34,21.2074798126,133.54,59.4995,-9.653,60.2774494256,40.1495,-0.723,40.1560092545,19.35,-8.93,21.3112036263,133.36
2021-09-03 17:30:00,61.9825,8.741,62.5958096621,38.2525,0.091,38.2526082411,23.73,8.65,25.257383079,133.89,62.4425,-9.579,63.172961362,38.2525,0.091,38.2526082411,24.19,-9.67,26.0511995885,133.71
2021-09-03 18:00:00,62.8725,8.5945,63.4572035824,36.6225,0.48450000000000004,36.6257047236,26.25,8.11,27.474253402,133.94,63.3925,-9.7955,64.1448429455,36.6225,0.48450000000000004,36.6257047236,26.77,-10.28,28.6759707769,133.75
2021-09-03 18:30:00,64.9925,8.402,65.5333400663,34.4925,1.062,34.5088452465,30.5,7.34,31.3707762097,134.15,65.6225,-10.138,66.4009905818,34.4925,1.062,34.5088452465,31.13,-11.2,33.0834837948,133.96
2021-09-03 19:00:00,66.585,8.7935,67.1631436671,32.775,2.1035,32.8424319631,33.81,6.69,34.4655219023,134.56,67.315,-9.7665,68.0198040812,32.775,2.1035,32.8424319631,34.54,-11.87,36.5227121118,134.37
2021-09-03 19:30:00,66.272,8.077,66.7623839673,32.052,1.957,32.1116887286,34.22,6.12,34.7629515433,134.56,67.012,-10.493,67.828542613,32.052,1.957,32.1116887286,34.96,-12.45,37.1107006132,134.37
2021-09-03 20:00:00,66.6345,8.1265,67.1282101095,31.8945,2.9065000000000003,32.0266587783,34.74,5.22,35.1299871904,134.53,67.4045,-10.3835,68.1995871872,31.8945,2.9065000000000003,32.0266587783,35.51,-13.29,37.9154876007,134.37
2021-09-03 20:30:00,67.691,7.816,68.1407465251,31.771,3.216,31.9333539892,35.92,4.6,36.2133456063,134.25,68.491,-10.714,69.3239271608,31.771,3.216,31.9333539892,36.72,-13.93,39.2734426808,134.07
2021-09-03 21:00:00,65.9995,7.1035,66.3806727331,31.7995,3.2035,31.9604538844,34.2,3.9,34.4216501638,134.25,66.7495,-10.9565,67.6427427186,31.7995,3.2035,31.9604538844,34.95,-14.16,37.70952267,134.07
2021-09-03 21:30:00,62.764,5.0705,62.9684815304,20.884,1.2605,20.9220055504,41.88,3.81,42.052948767,132.52,63.704,-13.0295,65.0228228105,20.884,1.2605,20.9220055504,42.82,-14.29,45.141516368,132.33
2021-09-03 22:00:00,59.0365,3.0735,59.116450625,10.6065,-1.2465,10.6794945807,48.43,4.32,48.6222922125,132.69,60.1765,-15.0065,62.0194017586,10.6065,-1.2465,10.6794945807,49.57,-13.76,51.4443631509,132.51
2021-09-03 22:30:00,56.189,2.1975,56.231954681,6.119,-0.8425,6.1767278757,50.07,3.04,50.1622019054,132.63,57.379,-15.9925,59.5660112585,6.119,-0.8425,6.1767278757,51.26,-15.15,53.4519419666,132.44
2021-09-03 23:00:00,52.7105,1.662,52.7366955189,1.6605,-0.318,1.6906756785,51.05,1.98,51.0883832197,133.04,53.9305,-16.648,56.4416046392,1.6605,-0.318,1.6906756785,52.27,-16.33,54.761499249,132.85
2021-09-03 23:30:00,49.974,1.156,49.9873685245,1.794,-0.384,1.8346367488,48.18,1.54,48.2046055891,133.28,51.104,-17.294,53.95091521,1.794,-0.384,1.8346367488,49.31,-16.91,52.1289190373,133.09
2021-09-04 00:00:00,47.3585,0.643,47.362864897,1.9485000000000001,-0.247,1.9640929841,45.41,0.89,45.4187208098,133.78,48.4185,-17.997,51.655039940500004,1.9485000000000001,-0.247,1.9640929841,46.47,-17.75,49.7445816145,133.6
2021-09-04 00:30:00,45.034,0.6910000000000001,45.039301027,2.254,0.041,2.2543728618,42.78,0.65,42.7849377702,134.45,46.004,-18.059,49.4216096156,2.254,0.041,2.2543728618,43.75,-18.1,47.346303974,134.26
2021-09-04 01:00:00,43.3355,0.323,43.3367037192,2.0455,-0.20700000000000002,2.0559472877,41.29,0.53,41.2934014099,134.83,44.2755,-18.487,47.9800903422,2.0455,-0.20700000000000002,2.0559472877,42.23,-18.28,46.016641555,134.64
2021-09-04 01:30:00,42.3875,0.2165,42.3880528982,1.9975,-0.2635,2.0148048293,40.39,0.48,40.3928520904,135.01,43.2975,-18.5735,47.1131447528,1.9975,-0.2635,2.0148048293,41.3,-18.31,45.1768314515,134.82
2021-09-04 02:00:00,41.9995,0.0125,41.9995018601,2.4295,-0.2275,2.4401283778,39.57,0.24,39.5707278174,134.89,42.8895,-18.6675,46.7758994195,2.4295,-0.2275,2.4401283778,40.46,-18.44,44.4639764304,134.69
2021-09-04 02:30:00,40.8845,-0.42,40.8866572399,2.7445,-0.43,2.7779813264,38.14,0.01,38.140001311,134.74,41.7345,-19.15,45.9183077895,2.7445,-0.43,2.7779813264,38.99,-18.72,43.2511098124,134.55
2021-09-04 03:00:00,40.2515,-0.527,40.2549497733,2.5915,-0.23700000000000002,2.6023145947,37.66,-0.29,37.6611165528,134.74,41.0915,-19.247,45.3757466192,2.5915,-0.23700000000000002,2.6023145947,38.5,-19.01,42.937513901,134.55
2021-09-04 03:30:00,39.575,-0.459,39.5776617046,2.175,-0.139,2.1794370833,37.4,-0.32,37.4013689589,134.59,40.395,-19.249,44.7468437546,2.175,-0.139,2.1794370833,38.22,-19.11,42.73125905,134.4
2021-09-04 04:00:00,38.8735,-0.455,38.8761627125,1.9035000000000002,-0.025,1.9036641642,36.97,-0.43,36.9725005917,134.84,39.6835,-19.215,44.0907745141,1.9035000000000002,-0.025,1.9036641642,37.78,-19.19,42.3743377529,134.65
2021-09-04 04:30:00,39.1095,-0.579,39.1137856932,1.5394999999999999,-0.059000000000000004,1.5406301471,37.57,-0.52,37.5735984436,134.77,39.9495,-19.359,44.3929434849,1.5394999999999999,-0.059000000000000004,1.5406301471,38.41,-19.3,42.9862547799,134.58
2021-09-04 05:00:00,39.2775,-0.548,39.2813226642,1.5474999999999999,-0.038,1.5479664887,37.73,-0.51,37.7334467018,134.87,40.1175,-19.318,44.5263846528,1.5474999999999999,-0.038,1.5479664887,38.57,-19.28,43.12033511,134.68
2021-09-04 05:30:00,39.7255,-0.34750000000000003,39.7270198543,1.4255,-0.1375,1.4321160917,38.3,-0.21,38.3005757137,134.87,40.5655,-19.1575,44.8616717979,1.4255,-0.1375,1.4321160917,39.14,-19.02,43.516663475,134.68
2021-09-04 06:00:00,40.2745,-0.548,40.2782280426,1.4545,-0.078,1.4565899389,38.82,-0.47000000000000003,38.8228450786,134.82,41.1345,-19.338,45.4533313878,1.4545,-0.078,1.4565899389,39.68,-19.26,44.107255639,134.63
2021-09-04 06:30:00,42.537,0.201,42.5374748898,1.637,-0.139,1.6428907449999999,40.9,0.34,40.9014131785,134.82,43.467,-18.569,47.2671963416,1.637,-0.139,1.6428907449999999,41.83,-18.43,45.7101061036,134.63
2021-09-04 07:00:00,44.1365,0.8260000000000001,44.1442284818,1.6965,-0.264,1.7169182421,42.44,1.09,42.4539951006,134.99,45.1065,-17.944,48.5446544766,1.6965,-0.264,1.7169182421,43.41,-17.68,46.8722785877,134.8
2021-09-04 07:30:00,47.1175,1.343,47.1366360197,1.9975,-0.557,2.0737056807,45.12,1.9,45.1599867139,134.95,48.1575,-17.327,51.1797785776,1.9975,-0.557,2.0737056807,46.16,-16.77,49.1118977438,134.76
2021-09-04 08:00:00,49.781,1.6425,49.8080893756,2.341,-0.8875000000000001,2.5035848797,47.44,2.5300000000000002,47.5074152107,134.54,50.881,-17.0075,53.6482172793,2.341,-0.8875000000000001,2.5035848797,48.54,-16.12,51.1467105492,134.35
2021-09-04 08:30:00,52.5935,2.235,52.6409675752,3.0535,-0.9550000000000001,3.1993573183,49.54,3.19,49.6425996499,134.61,53.7635,-16.295,56.1786521487,3.0535,-0.9550000000000001,3.1993573183,50.71,-15.34,52.9794271392,134.42
2021-09-04 09:00:00,53.501,2.979,53.5838729657,4.611,-1.161,4.7549176649,48.89,4.14,49.0649742688,134.2,54.661,-15.421,56.7946490613,4.611,-1.161,4.7549176649,50.05,-14.26,52.0418110753,134.01
2021-09-04 09:30:00,53.4385,3.542,53.555756425,6.2485,-2.218,6.6304808461,47.19,5.76,47.5402324353,133.76,54.5385,-14.808,56.5130502296,6.2485,-2.218,6.6304808461,48.29,-12.59,49.9042302816,133.57
2021-09-04 10:00:00,52.302,3.448,52.4155311716,9.362,-3.552,10.0131787161,42.94,7.0,43.5068224535,133.76,53.302,-14.842,55.329812651,9.362,-3.552,10.0131787161,43.94,-11.29,45.3672536087,133.57
2021-09-04 10:30:00,51.1625,3.375,51.2736972653,12.0725,-4.445,12.864807859,39.09,7.82,39.8645268378,133.76,52.0525,-14.855,54.1307101491,12.0725,-4.445,12.864807859,39.98,-10.41,41.3130548374,133.6
2021-09-04 11:00:00,49.84,3.7445,49.9804649863,14.16,-4.9955,15.0153461582,35.68,8.74,36.7348608273,133.76,50.62,-14.4755,52.6490693199,14.16,-4.9955,15.0153461582,36.46,-9.48,37.6722975142,133.56
2021-09-04 11:30:00,48.7235,3.9314999999999998,48.8818590532,15.5835,-5.4885,16.521776675,33.14,9.42,34.4528083035,133.95,49.4435,-14.3385,51.4806009532,15.5835,-5.4885,16.521776675,33.86,-8.85,34.9974584792,133.77
2021-09-04 12:00:00,47.5205,3.1985,47.6280203504,16.4505,-5.6515,17.3942060037,31.07,8.85,32.305841577,133.95,48.1805,-15.2215,50.5277611071,16.4505,-5.6515,17.3942060037,31.73,-9.57,33.1417832954,133.77
2021-09-04 12:30:00,46.3455,2.959,46.4398648927,16.735500000000002,-6.051,17.7958298837,29.61,9.01,30.9504798024,134.51,46.9655,-15.391,49.423082373,16.735500000000002,-6.051,17.7958298837,30.23,-9.34,31.6399826169,134.32
2021-09-04 13:00:00,46.672,2.8195,46.757086781,16.882,-5.7105,17.8216647441,29.79,8.53,30.9871747663,134.21,47.282,-15.650500000000001,49.8048760088,16.882,-5.7105,17.8216647441,30.4,-9.94,31.9838021505,134.02
2021-09-04 13:30:00,45.9605,2.588,46.0333064666,15.8405,-5.992,16.9359234838,30.12,8.58,31.3182183401,134.68,46.5905,-15.832,49.2069803407,15.8405,-5.992,16.9359234838,30.75,-9.84,32.2860356811,134.5
2021-09-04 14:00:00,46.3945,2.5985,46.467212446,15.3045,-5.7215,16.3390110625,31.09,8.32,32.184010005,134.43,47.0445,-15.9315,49.6688803226,15.3045,-5.7215,16.3390110625,31.74,-10.21,33.3417411063,134.24
2021-09-04 14:30:00,46.8115,2.606,46.8839820008,11.9115,-3.824,12.5102681126,34.9,6.43,35.4873907184,134.82,47.5715,-16.014,50.1945794708,11.9115,-3.824,12.5102681126,35.66,-12.19,37.6859615772,134.63
2021-09-04 15:00:00,44.8215,2.1175,44.8714905982,13.4815,-4.9725,14.3692935978,31.34,7.09,32.1319731731,134.93,45.4915,-16.5125,48.3956529918,13.4815,-4.9725,14.3692935978,32.01,-11.54,34.0266322165,134.76
2021-09-04 15:30:00,43.3445,1.8035,43.3820042472,13.4345,-5.7465,14.6119147445,29.91,7.55,30.8481863324,135.03,43.9545,-16.8465,47.0723128017,13.4345,-5.7465,14.6119147445,30.52,-11.1,32.4758433301,134.85
2021-09-04 16:00:00,43.736,1.8825,43.7764948603,13.076,-5.2975,14.1083408752,30.66,7.18,31.4894903103,135.23,44.386,-16.8675,47.4829395915,13.076,-5.2975,14.1083408752,31.31,-11.57,33.3793499038,135.04
2021-09-04 16:30:00,45.8115,2.089,45.859104366,10.5015,-3.901,11.2026471537,35.31,5.99,35.8144691431,135.39,46.5715,-16.711,49.4789059423,10.5015,-3.901,11.2026471537,36.07,-12.81,38.2771602917,135.21
2021-09-04 17:00:00,48.0355,2.2145,48.0865185941,9.9955,-3.9955,10.764480503,38.04,6.21,38.5435558816,135.54,48.8755,-16.5855,51.6129180584,9.9955,-3.9955,10.764480503,38.88,-12.59,40.8676216582,135.36
2021-09-04 17:30:00,51.9135,2.7335000000000003,51.9854162674,8.1735,-2.9765,8.6986007208,43.74,5.71,44.1111289812,135.49,52.9135,-16.0865,55.30473727,8.1735,-2.9765,8.6986007208,44.74,-13.11,46.6212365773,135.31
2021-09-04 18:00:00,54.765,2.9370000000000003,54.8436978513,6.265,-2.153,6.6246233100000005,48.5,5.09,48.7663623823,135.53,55.915,-15.923,58.1380181465,6.265,-2.153,6.6246233100000005,49.65,-13.77,51.5241244467,135.35
2021-09-04 18:30:00,57.7055,3.2805,57.7986713558,12.5155,-2.4495,12.7529522268,45.19,5.73,45.5518276252,135.47,58.7455,-15.5095,60.7583604165,12.5155,-2.4495,12.7529522268,46.23,-13.06,48.0393224349,135.29
2021-09-04 19:00:00,59.2585,3.888,59.3859105028,17.0885,-1.142,17.1266166025,42.17,5.03,42.4689274647,135.36,60.2385,-14.982,62.0736434105,17.0885,-1.142,17.1266166025,43.15,-13.84,45.3152082639,135.17
2021-09-04 19:30:00,59.8985,5.2105,60.124700519,31.6485,2.4105,31.7401648153,28.25,2.8,28.3884219357,135.56,60.4685,-13.8295,62.0297877032,31.6485,2.4105,31.7401648153,28.82,-16.24,33.0806590019,135.37
2021-09-04 20:00:00,59.304,3.6950000000000003,59.4189989902,19.664,0.675,19.6755818465,39.64,3.02,39.754873915,135.95,60.194,-14.935,62.0191249616,19.664,0.675,19.6755818465,40.53,-15.61,43.4321654998,135.77
2021-09-04 20:30:00,60.227,3.1545,60.3095547923,12.337,1.5245000000000002,12.4308354204,47.89,1.63,47.9177315824,134.47,61.327,-15.4655,63.2469969188,12.337,1.5245000000000002,12.4308354204,48.99,-16.99,51.8524849935,134.29
2021-09-04 21:00:00,58.8905,2.3835,58.9387144626,1.8105,-0.3865,1.8512948170999999,57.08,2.77,57.1471722835,134.33,60.2805,-16.2665,62.436669534,1.8105,-0.3865,1.8512948170999999,58.47,-15.88,60.5880788604,134.14
2021-09-04 21:30:00,56.5925,2.071,56.6303813977,1.8725,-0.109,1.8756698137,54.72,2.18,54.7634074908,134.65,57.9125,-16.619,60.2498864501,1.8725,-0.109,1.8756698137,56.04,-16.51,58.4214147381,134.46
2021-09-04 22:00:00,54.005,1.5305,54.0266828081,1.7349999999999999,-0.0395,1.7354495815000002,52.27,1.57,52.2935732189,134.65,55.245,-17.2695,57.8813066132,1.7349999999999999,-0.0395,1.7354495815000002,53.51,-17.23,56.215593922,134.46
2021-09-04 22:30:00,51.628,0.8275,51.6346312106,1.948,-0.052500000000000005,1.9487073279,49.68,0.88,49.6877932696,134.94,52.808,-17.9725,55.7825745215,1.948,-0.052500000000000005,1.9487073279,50.86,-17.92,53.9246325903,134.76
2021-09-04 23:00:00,48.788,0.388,48.789542814,1.728,-0.10200000000000001,1.7310077989,47.06,0.49,47.0625509296,134.94,49.888,-18.582,53.2362965278,1.728,-0.10200000000000001,1.7310077989,48.16,-18.48,51.583873449,134.76
2021-09-04 23:30:00,46.1825,-0.0755,46.1825617144,1.2825,-0.0555,1.2837003155,44.9,-0.02,44.9000044543,135.54,47.2125,-19.2055,50.9693180894,1.2825,-0.0555,1.2837003155,45.93,-19.15,49.76230903,135.35
2021-09-05 00:00:00,44.2135,-0.522,44.2165813496,1.3335,0.018000000000000002,1.3336214793,42.88,-0.54,42.8834000518,135.64,45.1935,-19.522,49.2296752605,1.3335,0.018000000000000002,1.3336214793,43.86,-19.54,48.0157390863,135.46
2021-09-05 00:30:00,41.9035,-0.656,41.908634531,1.3435000000000001,0.47400000000000003,1.4246642587,40.56,-1.13,40.5757378245,135.51,42.8235,-19.676,47.1274562039,1.3435000000000001,0.47400000000000003,1.4246642587,41.48,-20.15,46.1152133249,135.33
2021-09-05 01:00:00,40.5875,-0.77,40.5948033158,1.3675,0.52,1.4630298186,39.22,-1.29,39.2412092066,135.51,41.4575,-19.69,45.8957558632,1.3675,0.52,1.4630298186,40.09,-20.21,44.8960154134,135.33
2021-09-05 01:30:00,39.757,-1.0105,39.7698398193,1.237,0.5095000000000001,1.3378188405,38.52,-1.52,38.5499779507,135.2,40.617,-19.9905,45.269866128,1.237,0.5095000000000001,1.3378188405,39.38,-20.5,44.3963331819,135.02
2021-09-05 02:00:00,39.0705,-1.185,39.0884662688,1.2905,0.465,1.3717198147,37.78,-1.65,37.8160138037,135.4,39.9105,-20.185,44.7245149247,1.2905,0.465,1.3717198147,38.62,-20.65,43.7941423024,135.21
2021-09-05 02:30:00,38.6,-1.2855,38.6213996413,1.24,0.3845,1.2982450655,37.36,-1.67,37.3973060527,135.5,39.42,-20.2755,44.3286848468,1.24,0.3845,1.2982450655,38.18,-20.66,43.4113809962,135.31
