Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-05 03:00:00,37.7135,-1.593,37.7471287815,1.2235,0.097,1.2273390933,36.49,-1.69,36.5291144158,135.5,38.5035,-20.633,43.6834087641,1.2235,0.097,1.2273390933,37.28,-20.73,42.655964413,135.31
2021-09-05 03:30:00,37.189,-1.3860000000000001,37.2148185136,1.2690000000000001,0.404,1.33175711,35.92,-1.79,35.9645728461,135.68,37.979,-20.416,43.1186444244,1.2690000000000001,0.404,1.33175711,36.71,-20.82,42.2030389901,135.49
2021-09-05 04:00:00,36.972,-1.268,36.9937374159,1.6019999999999999,0.442,1.6618567929,35.37,-1.71,35.411311752,135.57,37.732,-20.298,42.845217096,1.6019999999999999,0.442,1.6618567929,36.13,-20.74,41.6596267386,135.38
2021-09-05 04:30:00,36.487,-1.3535,36.5120956842,2.377,0.2565,2.390799291,34.11,-1.6099999999999999,34.1479750498,135.52,37.227,-20.3835,42.4421559449,2.377,0.2565,2.390799291,34.85,-20.64,40.5034825663,135.34
2021-09-05 05:00:00,36.574,-1.477,36.6038113453,10.134,-0.767,10.1629840598,26.44,-0.71,26.4495311868,135.52,37.104,-20.587,42.4326688414,10.134,-0.767,10.1629840598,26.97,-19.82,33.4695876879,135.34
2021-09-05 05:30:00,36.8485,-1.2735,36.8704997864,2.4385,-0.0935,2.4402918883,34.41,-1.18,34.4302265459,136.01,37.5785,-20.4435,42.7794384547,2.4385,-0.0935,2.4402918883,35.14,-20.35,40.6071680864,135.82
2021-09-05 06:00:00,37.523,-1.194,37.5419920223,1.5430000000000001,0.246,1.5624867999,35.98,-1.44,36.0088044789,136.23,38.293,-20.284,43.3335263393,1.5430000000000001,0.246,1.5624867999,36.75,-20.53,42.0956458556,136.04
2021-09-05 06:30:00,39.384,-0.043500000000000004,39.3840240231,10.024,1.8765,10.1981286641,29.36,-1.92,29.4227123155,135.78,40.014,-19.1235,44.3489396519,10.024,1.8765,10.1981286641,29.99,-21.0,36.6114749771,135.59
2021-09-05 07:00:00,40.7485,0.211,40.7490462864,12.8985,2.711,13.1803195428,27.85,-2.5,27.9619831199,135.78,41.2785,-18.969,45.4283779509,12.8985,2.711,13.1803195428,28.38,-21.68,35.7133980461,135.59
2021-09-05 07:30:00,42.1515,-0.2165,42.1520559937,2.1815,-0.40650000000000003,2.2190503599999998,39.97,0.19,39.9704515861,136.06,43.0415,-19.0065,47.051224899,2.1815,-0.40650000000000003,2.2190503599999998,40.86,-18.6,44.8943158986,135.87
2021-09-05 08:00:00,43.851,0.2675,43.8518158946,3.421,-0.7125,3.4944094279,40.43,0.98,40.4418755747,135.0,44.771,-18.7625,48.5435252866,3.421,-0.7125,3.4944094279,41.35,-18.05,45.1179011037,134.8
2021-09-05 08:30:00,46.4975,0.9410000000000001,46.5070208383,3.6575,-0.8290000000000001,3.7502729567,42.84,1.77,42.8765495347,135.78,47.4675,-17.969,50.7547881214,3.6575,-0.8290000000000001,3.7502729567,43.81,-17.14,47.043551099,135.59
2021-09-05 09:00:00,49.898,1.6724999999999999,49.9260218749,4.098,-0.9175000000000001,4.1994535656,45.8,2.59,45.8731740781,135.36,50.968,-17.0375,53.7402403256,4.098,-0.9175000000000001,4.1994535656,46.87,-16.12,49.5646174201,135.18
2021-09-05 09:30:00,52.3845,2.3085,52.4353412547,5.6345,-1.3515000000000001,5.7943198479,46.75,3.66,46.8930495916,134.74,53.4745,-16.3315,55.9127896147,5.6345,-1.3515000000000001,5.7943198479,47.84,-14.98,50.1304897243,134.56
2021-09-05 10:00:00,53.609,2.521,53.6682431425,9.069,-2.189,9.3294416768,44.54,4.71,44.7883433496,134.71,54.649,-15.969,56.9343671432,9.069,-2.189,9.3294416768,45.58,-13.78,47.6174841839,134.52
2021-09-05 10:30:00,54.553,3.07,54.6393146827,15.123,-1.57,15.2042766681,39.43,4.64,39.7020717344,134.54,55.453,-15.48,57.5731327009,15.123,-1.57,15.2042766681,40.33,-13.91,42.6614228548,134.36
2021-09-05 11:00:00,55.2345,4.174,55.3919873831,31.2145,1.234,31.2388822823,24.02,2.94,24.1992561869,134.54,55.7045,-14.466,57.5522065281,31.2145,1.234,31.2388822823,24.49,-15.7,29.0903781344,134.36
2021-09-05 11:30:00,55.3645,3.433,55.4708333203,14.2945,-2.557,14.5213972899,41.07,5.99,41.5045178264,134.63,56.2645,-14.987,58.2263181839,14.2945,-2.557,14.5213972899,41.97,-12.43,43.7719750525,134.45
2021-09-05 12:00:00,55.4235,3.6165000000000003,55.5413667864,10.3635,-2.8335,10.7438752087,45.06,6.45,45.5192937116,134.19,56.4835,-14.7835,58.3861083178,10.3635,-2.8335,10.7438752087,46.12,-11.95,47.6430152278,134.01
2021-09-05 12:30:00,54.1705,3.2345,54.2669794673,11.3205,-3.6455,11.8929975406,42.85,6.88,43.3988121957,134.1,55.1505,-15.1055,57.1817609077,11.3205,-3.6455,11.8929975406,43.83,-11.46,45.3034270227,133.92
2021-09-05 13:00:00,52.7055,3.032,52.7926392052,14.0955,-5.128,14.9993167928,38.61,8.16,39.4628648225,134.01,53.5755,-15.188,55.6867088653,14.0955,-5.128,14.9993167928,39.48,-10.06,40.7415512714,133.83
2021-09-05 13:30:00,50.2845,2.5535,50.3492929692,13.0845,-5.2365,14.0934407616,37.2,7.79,38.006895427,133.5,51.1245,-15.6265,53.4593490654,13.0845,-5.2365,14.0934407616,38.04,-10.39,39.4334084248,133.44
2021-09-05 14:00:00,48.23,2.6555,48.3030493887,15.15,-5.8445,16.2382474501,33.08,8.5,34.1545955912,133.5,48.95,-15.4945,51.3437633043,15.15,-5.8445,16.2382474501,33.8,-9.65,35.1505689854,133.32
2021-09-05 14:30:00,46.1125,2.2765,46.1686593752,15.2325,-5.8935,16.3328625323,30.88,8.17,31.9424999022,133.38,46.7525,-15.9135,49.3865947247,15.2325,-5.8935,16.3328625323,31.52,-10.02,33.0743223665,133.2
2021-09-05 15:00:00,45.4855,2.226,45.5399361687,14.4955,-5.804,15.6142862869,30.99,8.03,32.0134502983,133.6,46.1455,-15.924,48.8157858305,14.4955,-5.804,15.6142862869,31.65,-10.12,33.2285554907,133.42
2021-09-05 15:30:00,46.8755,2.2865,46.9312324843,12.2055,-4.6535,13.0625147847,34.67,6.94,35.3577784936,133.75,47.6255,-15.9735,50.2328672534,12.2055,-4.6535,13.0625147847,35.42,-11.32,37.1849270538,133.57
2021-09-05 16:00:00,48.5125,2.5949999999999998,48.5818554735,11.5125,-3.985,12.1826877679,37.0,6.58,37.5805321942,133.75,49.3325,-15.655,51.7568795548,11.5125,-3.985,12.1826877679,37.82,-11.67,39.5795565918,133.57
2021-09-05 16:30:00,50.0425,3.0625,50.1361218335,11.1025,-2.7775,11.444649951,38.94,5.84,39.3754898382,133.5,50.9425,-15.3975,53.2186181002,11.1025,-2.7775,11.444649951,39.84,-12.62,41.7910277452,133.32
2021-09-05 17:00:00,52.84,4.385,53.0216354425,29.11,1.675,29.1581502328,23.73,2.71,23.8842416668,134.26,53.27,-14.265,55.1469230783,29.11,1.675,29.1581502328,24.16,-15.94,28.9445884407,134.08
2021-09-05 17:30:00,55.95,4.7585,56.1519885868,26.83,2.1385,26.915090233,29.12,2.62,29.2376264427,134.51,56.55,-13.9915,58.2551677729,26.83,2.1385,26.915090233,29.72,-16.13,33.8150158953,134.33
2021-09-05 18:00:00,59.002,4.963,59.2103654186,25.802,2.633,25.9359960865,33.2,2.33,33.2816601148,134.82,59.712,-13.807,61.2874880624,25.802,2.633,25.9359960865,33.91,-16.44,37.685032838,134.64
2021-09-05 18:30:00,60.422,5.7895,60.6987347006,33.572,1.8795000000000002,33.6245699489,26.85,3.91,27.1332010644,134.82,60.972,-13.0605,62.3551236407,33.572,1.8795000000000002,33.6245699489,27.4,-14.94,31.2083898976,134.67
2021-09-05 19:00:00,61.443,5.872,61.7229506181,31.793,2.502,31.8912974493,29.65,3.37,29.8409014609,135.35,62.053,-12.938,63.3874329264,31.793,2.502,31.8912974493,30.26,-15.44,33.9714762705,135.17
2021-09-05 19:30:00,62.542,5.7515,62.8059035143,30.742,2.6814999999999998,30.8587265818,31.8,3.07,31.9478465628,135.08,63.222,-13.0385,64.552488459,30.742,2.6814999999999998,30.8587265818,32.48,-15.72,36.084190444,134.9
2021-09-05 20:00:00,63.2195,6.2055,63.5233296553,30.2295,3.5755,30.4402179772,32.99,2.63,33.0946672441,135.03,63.9295,-12.2745,65.0971913411,30.2295,3.5755,30.4402179772,33.7,-15.85,37.2412741458,134.85
2021-09-05 20:30:00,65.179,6.6215,65.5144739981,30.129,3.6515,30.3494661114,35.05,2.9699999999999998,35.175608026,133.83,65.939,-11.8785,67.0003767396,30.129,3.6515,30.3494661114,35.81,-15.53,39.0325120893,133.65
2021-09-05 21:00:00,63.3995,5.984,63.6812755545,30.1695,3.624,30.3863802755,33.23,2.36,33.3136983837,133.87,64.1195,-12.576,65.3411513233,30.1695,3.624,30.3863802755,33.95,-16.2,37.6170506553,133.69
2021-09-05 21:30:00,60.0205,3.8035,60.1408931801,15.7905,1.3335,15.8467066768,44.23,2.47,44.2989142079,134.12,61.0105,-14.8665,62.7956521783,15.7905,1.3335,15.8467066768,45.22,-16.2,48.034241953,133.95
2021-09-05 22:00:00,56.7125,2.893,56.7862404571,4.1825,0.113,4.1840262009,52.53,2.7800000000000002,52.6035103391,134.55,57.9625,-15.787,60.0739608753,4.1825,0.113,4.1840262009,53.78,-15.9,56.0811768778,134.37
2021-09-05 22:30:00,54.1625,2.4115,54.2161575409,0.8925000000000001,0.48150000000000004,1.0140998472,53.27,1.9300000000000002,53.3049509896,134.76,55.4325,-16.3085,57.781737846,0.8925000000000001,0.48150000000000004,1.0140998472,54.54,-16.79,57.0658891107,134.58
2021-09-05 23:00:00,51.01,2.1185,51.0539728351,0.91,0.5085000000000001,1.0424357294,50.1,1.6099999999999999,50.1258625861,134.76,52.2,-16.5615,54.7642518642,0.91,0.5085000000000001,1.0424357294,51.29,-17.07,54.0559802427,134.58
2021-09-05 23:30:00,48.3635,1.8715000000000002,48.3996967398,0.8735,0.5415,1.0277278336,47.49,1.33,47.5086202704,134.5,49.4735,-16.8085,52.2508648206,0.8735,0.5415,1.0277278336,48.6,-17.35,51.6040938299,134.32
2021-09-06 00:00:00,45.6885,1.5405,45.7144634935,0.8885000000000001,0.5505,1.0452188766,44.8,0.99,44.810937281,134.6,46.7185,-17.2495,49.8012398691,0.8885000000000001,0.5505,1.0452188766,45.83,-17.8,49.1653221285,134.42
2021-09-06 00:30:00,43.5785,1.1935,43.5948403426,0.8785000000000001,0.5535,1.0383277421,42.7,0.64,42.7047959836,134.55,44.5585,-17.4965,47.8705278277,0.8785000000000001,0.5535,1.0383277421,43.68,-18.05,47.2625105131,134.36
2021-09-06 01:00:00,42.7995,0.9765,42.8106383099,0.8795000000000001,0.3265,0.9381484424000001,41.92,0.65,41.9250390578,134.55,43.7395,-17.6635,47.1714224134,0.8795000000000001,0.3265,0.9381484424000001,42.86,-17.99,46.4824665869,134.36
2021-09-06 01:30:00,42.223,1.0315,42.2355977968,0.853,0.42150000000000004,0.9514574347,41.37,0.61,41.3744969758,134.47,43.163,-17.5785,46.6052382383,0.853,0.42150000000000004,0.9514574347,42.31,-18.0,45.9797357539,134.28
2021-09-06 02:00:00,42.1975,0.7095,42.2034642713,0.9275,-0.030500000000000003,0.928001347,41.27,0.74,41.2766338259,134.28,43.1275,-17.9705,46.7217307738,0.9275,-0.030500000000000003,0.928001347,42.2,-17.94,45.8550280776,134.1
2021-09-06 02:30:00,41.773,0.6495000000000001,41.778049012,0.9530000000000001,0.0095,0.9530473493,40.82,0.64,40.8250168402,134.5,42.693,-17.9605,46.3170790233,0.9530000000000001,0.0095,0.9530473493,41.74,-17.97,45.4439049819,134.32
2021-09-06 03:00:00,41.08,0.7055,41.0860576139,0.9500000000000001,0.0655,0.9522553492,40.13,0.64,40.1351030894,134.34,41.98,-17.9545,45.6583450231,0.9500000000000001,0.0655,0.9522553492,41.03,-18.02,44.8127359129,134.16
2021-09-06 03:30:00,40.796,0.5495,40.7997005657,0.886,0.2195,0.912784887,39.91,0.33,39.9113642964,134.64,41.686,-18.1405,45.4620758023,0.886,0.2195,0.912784887,40.8,-18.36,44.7406928869,134.46
2021-09-06 04:00:00,40.546,0.5335,40.5495097165,0.9460000000000001,-0.026500000000000003,0.9463710953000001,39.6,0.56,39.603959398,134.64,41.436,-18.2165,45.263483828,0.9460000000000001,-0.026500000000000003,0.9463710953000001,40.49,-18.19,44.3882439391,134.46
2021-09-06 04:30:00,40.8325,0.715,40.8387595459,0.9625,0.015,0.962616876,39.87,0.7000000000000001,39.8761444977,134.84,41.7225,-17.955,45.4219003483,0.9625,0.015,0.962616876,40.76,-17.97,44.545465538,134.65
2021-09-06 05:00:00,41.4545,0.9055000000000001,41.4643883411,0.9745,-0.0145,0.9746078699,40.48,0.92,40.4904531958,134.51,42.3645,-17.8845,45.9848475098,0.9745,-0.0145,0.9746078699,41.39,-17.87,45.0829125057,134.33
2021-09-06 05:30:00,42.9515,1.5310000000000001,42.9787774751,0.8515,0.051000000000000004,0.8530259375,42.1,1.48,42.1260062194,134.66,43.9015,-17.169,47.1393282011,0.8515,0.051000000000000004,0.8530259375,43.05,-17.22,46.3662689894,134.47
2021-09-06 06:00:00,45.2825,1.917,45.3230592,1.1125,-0.003,1.1125040449,44.17,1.92,44.2117099873,134.66,46.3025,-16.763,49.243473428,1.1125,-0.003,1.1125040449,45.19,-16.76,48.197859911,134.47
2021-09-06 06:30:00,51.303,4.433,51.4941676115,8.643,-0.657,8.6679350482,42.66,5.09,42.962584885,134.2,52.273,-14.037,54.1248916673,8.643,-0.657,8.6679350482,43.63,-13.38,45.6355267308,134.02
2021-09-06 07:00:00,55.888,6.192,56.229968949,11.068,-0.448,11.0770631487,44.82,6.64,45.3091822923,134.2,56.938,-12.238,58.2383420781,11.068,-0.448,11.0770631487,45.87,-11.79,47.3609649395,134.02
2021-09-06 07:30:00,61.9905,9.7835,62.7577800954,30.0305,2.9435000000000002,30.1744117175,31.96,6.84,32.6837451954,134.15,62.6705,-8.7465,63.2779016126,30.0305,2.9435000000000002,30.1744117175,32.64,-11.69,34.6702422835,133.96
2021-09-06 08:00:00,66.1975,11.221,67.1417891276,30.5875,2.981,30.7324180183,35.61,8.24,36.5509192771,134.38,66.9675,-7.239,67.3576215231,30.5875,2.981,30.7324180183,36.38,-10.22,37.788262728,134.2
2021-09-06 08:30:00,67.3825,11.858,68.4179323734,32.1825,2.178,32.2561155481,35.2,9.68,36.5067445823,134.3,68.1625,-6.382,68.4606188275,32.1825,2.178,32.2561155481,35.98,-8.56,36.9842398867,134.12
2021-09-06 09:00:00,67.9815,12.683,69.1544852576,33.9115,1.7229999999999999,33.9552435016,34.07,10.96,35.7894747098,133.71,68.7215,-5.447,68.9370319295,33.9115,1.7229999999999999,33.9552435016,34.81,-7.17,35.5407512582,133.53
2021-09-06 09:30:00,67.6365,13.1295,68.8990558898,35.3065,1.3695,35.3330507103,32.33,11.76,34.402419973,133.5,68.3365,-4.9205000000000005,68.5134187769,35.3065,1.3695,35.3330507103,33.03,-6.29,33.6235780368,133.32
2021-09-06 10:00:00,65.7215,13.2255,67.0390141075,41.1215,-0.3345,41.1228604611,24.6,13.56,28.0897418998,133.19,66.2115,-4.7445,66.3812700428,41.1215,-0.3345,41.1228604611,25.09,-4.41,25.474618741,133.01
2021-09-06 10:30:00,64.593,13.175,65.922957109,38.683,-0.20500000000000002,38.6835431935,25.91,13.38,29.1608041727,133.34,65.113,-4.835,65.2922659585,38.683,-0.20500000000000002,38.6835431935,26.43,-4.63,26.8324765909,133.16
2021-09-06 11:00:00,65.209,13.8715,66.6680747678,38.059,0.1515,38.0593015339,27.15,13.72,30.4197452323,133.34,65.759,-3.9385,65.8768385948,38.059,0.1515,38.0593015339,27.7,-4.09,28.0003232124,133.16
2021-09-06 11:30:00,61.82,13.2025,63.2140681039,41.24,-1.0275,41.2527981627,20.58,14.23,25.0205775313,132.72,62.19,-4.5975,62.3597073939,41.24,-1.0275,41.2527981627,20.95,-3.5700000000000003,21.2519975532,132.54
2021-09-06 12:00:00,59.1565,12.719,60.5083833303,41.6565,-1.881,41.6989466684,17.5,14.6,22.7905682246,132.65,59.4465,-5.151,59.6692480533,41.6565,-1.881,41.6989466684,17.79,-3.27,18.0880347191,132.47
2021-09-06 12:30:00,59.0635,12.5065,60.373086508,45.5935,-3.2935,45.7123001445,13.47,15.8,20.7624878085,132.65,59.2435,-5.2235,59.4733322128,45.5935,-3.2935,45.7123001445,13.65,-1.9300000000000002,13.7857680236,132.47
2021-09-06 13:00:00,59.9715,13.1475,61.3957455244,45.7815,-3.3925,45.9070234115,14.19,16.54,21.7928359788,132.65,60.1515,-4.5125,60.3205239409,45.7815,-3.3925,45.9070234115,14.37,-1.12,14.4135804018,132.47
2021-09-06 13:30:00,59.0135,11.504,60.1243311668,27.5535,-6.356,28.2770949401,31.46,17.86,36.1761136663,132.36,59.6635,-6.056,59.9700622665,27.5535,-6.356,28.2770949401,32.11,0.30000000000000004,32.111401402,132.18
2021-09-06 14:00:00,57.219,10.636,58.1991276309,24.019,-7.384,25.1283866772,33.2,18.02,37.7751293843,132.19,57.949,-6.964,58.3659480948,24.019,-7.384,25.1283866772,33.93,0.42,33.9325993699,132.02
2021-09-06 14:30:00,56.185,10.361,57.1323423815,23.865,-7.099,24.8984743709,32.32,17.46,36.7346430499,132.35,56.875,-7.189,57.3275443919,23.865,-7.099,24.8984743709,33.01,-0.09,33.0101226899,132.18
2021-09-06 15:00:00,56.6915,10.274000000000001,57.6149394537,23.2015,-6.866,24.1961062622,33.49,17.14,37.6212665922,132.21,57.4215,-7.406,57.8971285838,23.2015,-6.866,24.1961062622,34.22,-0.54,34.2242604011,132.04
2021-09-06 15:30:00,57.4795,10.689,58.4649265906,22.3295,-6.271,23.1933613616,35.15,16.96,39.0277350099,132.68,58.2495,-7.081,58.6783163635,22.3295,-6.271,23.1933613616,35.92,-0.81,35.9291316344,132.5
2021-09-06 16:00:00,59.3325,10.9745,60.3389195006,22.7425,-5.3155,23.3554243485,36.59,16.29,40.0523682196,132.82,60.1625,-6.8755,60.5540990066,22.7425,-5.3155,23.3554243485,37.42,-1.56,37.4525032541,132.65
2021-09-06 16:30:00,61.912,12.11,63.08524268,39.372,-0.9500000000000001,39.383459523,22.54,13.06,26.0502437609,133.07,62.332,-5.95,62.6153393666,39.372,-0.9500000000000001,39.383459523,22.96,-5.0,23.4981190737,132.9
2021-09-06 17:00:00,64.3745,12.0715,65.4965446608,37.7345,0.2315,37.735210116,26.64,11.84,29.1526190933,133.52,64.8945,-6.1885,65.1889075112,37.7345,0.2315,37.735210116,27.16,-6.42,27.9084574995,133.34
2021-09-06 17:30:00,65.8925,11.4815,66.8853227435,35.3525,0.6015,35.3576166971,30.54,10.88,32.4201480564,133.95,66.5425,-6.9185,66.9011954191,35.3525,0.6015,35.3576166971,31.19,-7.52,32.0837419887,133.78
2021-09-06 18:00:00,67.875,11.3535,68.8180033658,33.965,1.3935,33.9935739111,33.91,9.96,35.3424631287,134.24,68.615,-7.0465,68.9758754004,33.965,1.3935,33.9935739111,34.65,-8.44,35.6630915654,134.06
2021-09-06 18:30:00,69.982,10.9665,70.8360391767,32.192,1.7365,32.2388010982,37.79,9.23,38.900861173,134.14,70.812,-7.5335,71.211606963,32.192,1.7365,32.2388010982,38.62,-9.27,39.7169648891,133.98
2021-09-06 19:00:00,71.052,10.8225,71.8715048559,30.562,2.0925,30.6335502391,40.49,8.73,41.4204418132,134.43,71.972,-7.6575,72.378215578,30.562,2.0925,30.6335502391,41.41,-9.75,42.5423389108,134.26
2021-09-06 19:30:00,70.9175,10.787,71.7331943751,30.4775,2.697,30.5965980993,40.44,8.09,41.2412621048,134.39,71.8375,-7.503,72.2282591182,30.4775,2.697,30.5965980993,41.36,-10.2,42.5991737009,134.21
2021-09-06 20:00:00,71.189,10.6805,71.9857402633,30.099,3.2605,30.2750831749,41.09,7.42,41.7545745997,133.48,72.129,-7.5595,72.5240558798,30.099,3.2605,30.2750831749,42.03,-10.82,43.4003836389,133.31
2021-09-06 20:30:00,72.256,10.3925,72.999545151,29.776,3.3125,29.9596867849,42.48,7.08,43.0659587145,133.32,73.226,-7.8475,73.6453008158,29.776,3.3125,29.9596867849,43.45,-11.16,44.8603176538,133.15
2021-09-06 21:00:00,70.3305,9.8675,71.0193409326,29.2205,3.3075,29.4070939826,41.11,6.5600000000000005,41.6301056929,133.32,71.2805,-8.4825,71.78344159,29.2205,3.3075,29.4070939826,42.06,-11.79,43.6812053405,133.15
2021-09-06 21:30:00,67.0045,8.9735,67.6027123901,29.2245,3.2835,29.4083792906,37.78,5.69,38.2060793592,133.61,67.8545,-9.4665,68.5116617263,29.2245,3.2835,29.4083792906,38.63,-12.75,40.6797173048,133.44
2021-09-06 22:00:00,63.1795,7.95,63.6777176118,29.1995,3.5,29.4085157777,33.98,4.45,34.2701458999,133.86,63.9095,-10.63,64.7875072082,29.1995,3.5,29.4085157777,34.71,-14.13,37.475872238,133.68
2021-09-06 22:30:00,59.208,5.318,59.4463488198,4.758,1.338,4.9425507585,54.45,3.98,54.5952644467,134.17,60.478,-13.222,61.9064598245,4.758,1.338,4.9425507585,55.72,-14.56,57.5909020593,133.99
2021-09-06 23:00:00,55.512,4.5545,55.6985243454,0.872,0.3645,0.9451159982,54.64,4.19,54.8004169692,134.17,56.832,-14.0855,58.5514947226,0.872,0.3645,0.9451159982,55.96,-14.45,57.7955370249,133.99
2021-09-06 23:30:00,51.925,3.74,52.059516181,0.865,0.24,0.897677559,51.06,3.5,51.1798163342,134.54,53.135,-14.77,55.1496248854,0.865,0.24,0.897677559,52.27,-15.01,54.3824696019,134.37
2021-09-07 00:00:00,50.1105,3.678,50.2452972352,0.8505,0.28800000000000003,0.8979388899,49.26,3.39,49.3765095972,134.1,51.2705,-14.992,53.4174525249,0.8505,0.28800000000000003,0.8979388899,50.42,-15.28,52.6844834842,133.92
2021-09-07 00:30:00,47.6325,3.126,47.7349655101,0.8525,0.276,0.8960648693000001,46.78,2.85,46.8667355381,134.68,48.7125,-15.634,51.1598437473,0.8525,0.276,0.8960648693000001,47.86,-15.91,50.4351831562,134.5
2021-09-07 01:00:00,46.748,3.3755,46.8697077466,0.838,0.5255000000000001,0.9891381349,45.91,2.85,45.9983760583,134.97,47.808,-15.5345,50.2685344351,0.838,0.5255000000000001,0.9891381349,46.97,-16.06,49.639747179,134.79
2021-09-07 01:30:00,45.8385,3.1515,45.9467086362,0.8385,0.5215000000000001,0.9874434161000001,45.0,2.63,45.0767889273,135.53,46.8785,-15.6385,49.4181792916,0.8385,0.5215000000000001,0.9874434161000001,46.04,-16.16,48.7937209075,135.35
2021-09-07 02:00:00,45.7485,2.988,45.8459747006,0.8585,0.268,0.8993587994000001,44.89,2.7199999999999998,44.9723303821,135.19,46.7785,-15.832,49.3850208692,0.8585,0.268,0.8993587994000001,45.92,-16.1,48.6606247391,135.02
2021-09-07 02:30:00,45.5615,3.127,45.668680857300004,0.8415,0.377,0.9220906951000001,44.72,2.75,44.8044741069,135.19,46.5915,-15.783,49.1921839447,0.8415,0.377,0.9220906951000001,45.75,-16.16,48.5201823987,135.02
2021-09-07 03:00:00,44.771,3.107,44.878679682,0.881,0.357,0.9505840310000001,43.89,2.75,43.9760684919,135.53,45.771,-15.773,48.4125187322,0.881,0.357,0.9505840310000001,44.89,-16.13,47.6999895178,135.35
2021-09-07 03:30:00,44.2735,2.9495,44.3716390558,0.9135000000000001,0.46950000000000003,1.027089334,43.36,2.48,43.4308646011,135.36,45.2635,-15.8605,47.9618587265,0.9135000000000001,0.46950000000000003,1.027089334,44.35,-16.33,47.2608865765,135.18
2021-09-07 04:00:00,43.814,2.8695,43.907865198,0.934,0.47950000000000004,1.049893447,42.88,2.39,42.9465539945,135.23,44.784,-15.9605,47.5430774798,0.934,0.47950000000000004,1.049893447,43.85,-16.44,46.8305039477,135.05
2021-09-07 04:30:00,44.0625,2.9905,44.1638652803,0.9925,0.47050000000000003,1.0983744808,43.07,2.52,43.143658862,135.23,45.0425,-15.8395,47.7463775223,0.9925,0.47050000000000003,1.0983744808,44.05,-16.31,46.9725302704,135.05
2021-09-07 05:00:00,44.517,3.0725,44.6229038191,1.137,0.47250000000000003,1.2312697714,43.38,2.6,43.4578462421,135.18,45.507,-15.7675,48.1611991675,1.137,0.47250000000000003,1.2312697714,44.37,-16.24,47.2486454832,135.0
2021-09-07 05:30:00,45.856,3.6175,45.998467825,1.126,0.4375,1.2080075538,44.73,3.18,44.8428957584,135.29,46.886,-15.1725,49.2798310899,1.126,0.4375,1.2080075538,45.76,-15.61,48.3492471503,135.12
2021-09-07 06:00:00,47.7915,3.819,47.9438445814,1.1815,0.369,1.2377815841,46.61,3.45,46.7375074218,135.05,48.8515,-14.951,51.0881733207,1.1815,0.369,1.2377815841,47.67,-15.32,50.071262217,134.87
2021-09-07 06:30:00,53.195,5.588,53.4876973612,1.185,0.038,1.1856091261,52.01,5.55,52.305282716,135.05,54.435,-12.972,55.9592888536,1.185,0.038,1.1856091261,53.25,-13.01,54.8162621856,134.87
2021-09-07 07:00:00,57.612,7.227,58.0635175734,3.242,0.257,3.252170506,54.37,6.97,54.8149413937,134.43,58.922,-11.163,59.9701146656,3.242,0.257,3.252170506,55.68,-11.42,56.839060513,134.24
2021-09-07 07:30:00,63.6005,10.789,64.5091165747,29.4505,2.939,29.5967848127,34.15,7.85,35.0406192868,134.02,64.3405,-7.431,64.7681997685,29.4505,2.939,29.5967848127,34.89,-10.37,36.398475242800004,133.85
2021-09-07 08:00:00,65.895,11.764,66.9368562229,31.135,2.534,31.2379477719,34.76,9.23,35.9645728461,133.34,66.655,-6.336,66.9554622193,31.135,2.534,31.2379477719,35.52,-8.87,36.6107538846,133.16
2021-09-07 08:30:00,66.488,12.674,67.6851861193,33.468,1.8439999999999999,33.5187613136,33.02,10.83,34.7506733748,133.06,67.208,-5.316,67.4179139398,33.468,1.8439999999999999,33.5187613136,33.74,-7.16,34.4913496402,132.89
2021-09-07 09:00:00,65.0705,12.665,66.2915695639,35.8305,0.9450000000000001,35.842959633,29.24,11.72,31.5013650498,132.86,65.6805,-5.215,65.8872089654,35.8305,0.9450000000000001,35.842959633,29.85,-6.16,30.4789780012,132.69
2021-09-07 09:30:00,64.587,13.2705,65.9362323708,37.847,0.0205,37.847005552,26.74,13.25,29.84275624,132.66,65.127,-4.4395,65.2781379119,37.847,0.0205,37.847005552,27.28,-4.46,27.6421779171,132.49
2021-09-07 10:00:00,63.533,13.5915,64.9705391793,39.643,-1.0085,39.6558258173,23.89,14.6,27.998073148,132.21,63.993,-4.1385,64.1266811183,39.643,-1.0085,39.6558258173,24.35,-3.13,24.5503441931,132.04
2021-09-07 10:30:00,61.462,13.0755,62.8374581301,41.312,-1.7845,41.3505233854,20.15,14.86,25.0368148933,132.4,61.822,-4.7945,62.007635935,41.312,-1.7845,41.3505233854,20.51,-3.01,20.7296936784,132.22
2021-09-07 11:00:00,60.604,13.4145,62.0708758296,42.634,-2.2955,42.695752438,17.97,15.71,23.8689128366,132.98,60.904,-4.3955,61.0624077174,42.634,-2.2955,42.695752438,18.27,-2.1,18.3902936355,132.81
2021-09-07 11:30:00,59.5235,13.032,60.9334068984,43.7235,-2.808,43.813574566,15.8,15.84,22.3728764355,132.85,59.7535,-4.708,59.9386855566,43.7235,-2.808,43.813574566,16.03,-1.9,16.1422086469,132.68
2021-09-07 12:00:00,59.008,12.8045,60.3812825655,44.558,-3.2955,44.6797010313,14.45,16.1,21.6335965572,132.63,59.208,-4.8455,59.4059435936,44.558,-3.2955,44.6797010313,14.65,-1.55,14.7317683935,132.47
2021-09-07 12:30:00,59.5185,12.4215,60.8008676295,37.1085,-2.8285,37.216141451,22.41,15.25,27.10665232,132.36,59.9285,-5.2785,60.1605159095,37.1085,-2.8285,37.216141451,22.82,-2.45,22.9511415838,132.19
2021-09-07 13:00:00,59.041,11.994,60.2469560808,36.781,-2.7359999999999998,36.8826199856,22.26,14.73,26.6923303591,132.36,59.461,-5.646,59.728450817,36.781,-2.7359999999999998,36.8826199856,22.68,-2.91,22.8659244292,132.19
2021-09-07 13:30:00,57.7265,11.6215,58.884701447,36.9565,-2.5285,37.0428968157,20.77,14.15,25.1319597326,132.44,58.0965,-6.0985,58.4157086279,36.9565,-2.5285,37.0428968157,21.14,-3.5700000000000003,21.4393213512,132.27
2021-09-07 14:00:00,56.2705,10.9425,57.3245800377,36.3405,-2.8975,36.4558287041,19.93,13.84,24.2641814204,132.44,56.6105,-6.8075,57.0183371075,36.3405,-2.8975,36.4558287041,20.27,-3.91,20.6436673099,132.27
2021-09-07 14:30:00,55.8125,10.5055,56.7926111964,30.1025,-4.0245,30.3703326702,25.71,14.53,29.5317625617,132.57,56.3225,-7.2645,56.7890567495,30.1025,-4.0245,30.3703326702,26.22,-3.24,26.419424672,132.41
2021-09-07 15:00:00,56.3,11.4635,57.4552158838,38.83,-3.0365,38.9485459581,17.47,14.5,22.7035437762,132.57,56.59,-6.3265,56.9425386003,38.83,-3.0365,38.9485459581,17.76,-3.29,18.0621621076,132.41
2021-09-07 15:30:00,57.4505,11.2615,58.543841115,36.1705,-4.1985,36.4133556885,21.28,15.46,26.3030416492,132.99,57.8205,-6.5785,58.1935295587,36.1705,-4.1985,36.4133556885,21.65,-2.38,21.7804246974,132.82
2021-09-07 16:00:00,59.3205,12.1555,60.5530998422,47.8305,-3.1345,47.9330973389,11.49,15.29,19.1260084701,132.99,59.4505,-5.8045,59.7331915312,47.8305,-3.1345,47.9330973389,11.62,-2.67,11.9228058778,132.82
2021-09-07 16:30:00,61.965,12.094,63.1341909032,48.415,-2.5060000000000002,48.4798129225,13.55,14.6,19.9188980619,133.31,62.125,-5.986,62.4127216279,48.415,-2.5060000000000002,48.4798129225,13.71,-3.48,14.1447693512,133.14
2021-09-07 17:00:00,63.8445,11.708,64.9091476161,46.8545,-1.6720000000000002,46.8843231182,16.99,13.38,21.6260144271,133.66,64.1045,-6.542,64.4374478409,46.8545,-1.6720000000000002,46.8843231182,17.25,-4.87,17.9242684648,133.49
2021-09-07 17:30:00,66.179,11.414,67.1560826508,44.779,-0.9460000000000001,44.7889914711,21.4,12.36,24.7129439768,134.35,66.559,-6.946,66.9204557441,44.779,-0.9460000000000001,44.7889914711,21.78,-6.0,22.5913346219,134.18
2021-09-07 18:00:00,68.4275,11.6345,69.4095407455,42.2775,0.1345,42.277713946,26.15,11.5,28.5669826898,134.35,68.9475,-6.8055,69.2825561487,42.2775,0.1345,42.277713946,26.67,-6.94,27.558165759,134.18
2021-09-07 18:30:00,70.5175,11.2725,71.4127934092,40.2875,0.9525,40.298758200500004,30.23,10.32,31.9430007983,134.56,71.1375,-6.9775,71.4788738894,40.2875,0.9525,40.298758200500004,30.85,-7.93,31.8529025365,134.38
2021-09-07 19:00:00,72.0705,11.5285,72.9867336062,38.8205,1.2985,38.8422105769,33.25,10.23,34.7881502814,133.78,72.7905,-6.6215,73.0910470065,38.8205,1.2985,38.8422105769,33.97,-7.92,34.8810449958,133.61
2021-09-07 19:30:00,71.8825,11.256,72.758445161,38.1625,1.646,38.1979806043,33.72,9.61,35.0626653294,133.34,72.6225,-6.944,72.9537294609,38.1625,1.646,38.1979806043,34.46,-8.59,35.5144998557,133.17
2021-09-07 20:00:00,72.0565,11.572,72.9797943012,30.3365,2.422,30.4330300209,41.72,9.15,42.7116014685,133.5,72.9965,-6.5280000000000005,73.287814787,30.3365,2.422,30.4330300209,42.66,-8.95,43.5887382245,133.33
2021-09-07 20:30:00,73.1545,10.975999999999999,73.97332929,30.5745,2.366,30.6659095128,42.58,8.61,43.4417828824,133.05,74.1345,-7.104,74.4740955383,30.5745,2.366,30.6659095128,43.56,-9.47,44.5775111463,132.89
2021-09-07 21:00:00,71.199,10.225,71.9294670215,31.069,2.275,31.1521810793,40.13,7.95,40.9098936689,133.0,72.109,-7.995,72.5508642678,31.069,2.275,31.1521810793,41.04,-10.27,42.3054901874,132.84
2021-09-07 21:30:00,67.147,8.544,67.6884003726,23.227,2.864,23.4029063366,43.92,5.68,44.2857629493,133.5,68.157,-9.916,68.8745504886,23.227,2.864,23.4029063366,44.93,-12.78,46.7122392955,133.34
2021-09-07 22:00:00,63.1865,6.856,63.557363997,18.4465,0.876,18.4672883296,44.74,5.98,45.1378776639,133.97,64.2165,-11.554,65.2476343498,18.4465,0.876,18.4672883296,45.77,-12.43,47.4278167324,133.79
2021-09-07 22:30:00,59.391,5.6135,59.6556976596,7.501,-0.9665,7.5630101977,51.89,6.58,52.3055303003,133.97,60.601,-12.5565,61.8881805618,7.501,-0.9665,7.5630101977,53.1,-11.59,54.3501435141,133.79
2021-09-07 23:00:00,55.535,5.065,55.7654951561,3.985,-0.685,4.0434453131,51.55,5.75,51.8696924996,133.06,56.765,-13.225,58.2852112461,3.985,-0.685,4.0434453131,52.78,-12.54,54.249239626,132.89
2021-09-07 23:30:00,52.317,4.464,52.5071022339,3.537,-0.606,3.5885380031,48.78,5.07,49.0427701094,133.85,53.457,-13.936,55.2436688228,3.537,-0.606,3.5885380031,49.92,-13.33,51.669094244,133.67
2021-09-08 00:00:00,49.6555,4.0125,49.8173547722,3.7355,-0.6075,3.7845761320999998,45.92,4.62,46.1518233659,133.85,50.7255,-14.4975,52.7565527352,3.7355,-0.6075,3.7845761320999998,46.99,-13.89,48.9999204081,133.67
2021-09-08 00:30:00,47.5245,3.6165000000000003,47.661904835,4.5945,-0.8535,4.6731030911,42.93,4.47,43.1620875306,134.21,48.5145,-14.9735,50.7726541802,4.5945,-0.8535,4.6731030911,43.92,-14.12,46.1339441193,134.04
2021-09-08 01:00:00,46.3895,3.411,46.5147356356,4.5595,-0.859,4.6397113326,41.83,4.27,42.0473756613,134.56,47.3395,-15.189,49.7165362958,4.5595,-0.859,4.6397113326,42.78,-14.33,45.1162642514,134.39
2021-09-08 01:30:00,44.982,3.1895,45.0949357938,3.922,-0.9105000000000001,4.0263003179,41.06,4.1,41.2641927099,134.56,45.892,-15.4905,48.4358467899,3.922,-0.9105000000000001,4.0263003179,41.97,-14.58,44.430364617,134.39
2021-09-08 02:00:00,44.8725,3.077,44.9778743968,3.6825,-0.833,3.7755390675,41.19,3.91,41.375164048,134.86,45.8025,-15.683,48.4130715329,3.6825,-0.833,3.7755390675,42.12,-14.85,44.6611341101,134.69
2021-09-08 02:30:00,45.336,3.0895,45.4411477215,3.126,-0.6505000000000001,3.1929651188,42.21,3.74,42.3753666651,135.16,46.286,-15.6205,48.8507299459,3.126,-0.6505000000000001,3.1929651188,43.16,-14.97,45.6824528676,134.99
2021-09-08 03:00:00,44.964,3.25,45.0813020664,2.7439999999999998,-0.6000000000000001,2.8088317856,42.22,3.85,42.3951754331,134.96,45.924,-15.47,48.4596190245,2.7439999999999998,-0.6000000000000001,2.8088317856,43.18,-14.87,45.6686905878,134.78
2021-09-08 03:30:00,44.6455,3.2405,44.7629479648,2.4855,-0.41950000000000004,2.5206527924,42.16,3.66,42.3185680287,134.96,45.5955,-15.5195,48.1643488537,2.4855,-0.41950000000000004,2.5206527924,43.11,-15.1,45.678026446,134.78
2021-09-08 04:00:00,44.4525,3.2385,44.570311178,2.1825,-0.35150000000000003,2.2106240069,42.27,3.59,42.4221758046,135.12,45.4225,-15.461500000000001,47.9818870877,2.1825,-0.35150000000000003,2.2106240069,43.24,-15.11,45.8040358484,134.94
2021-09-08 04:30:00,44.2805,3.271,44.4011499992,2.1605,-0.269,2.1771819515,42.12,3.54,42.2684989088,134.84,45.2205,-15.449,47.7866636338,2.1605,-0.269,2.1771819515,43.06,-15.18,45.6573761839,134.67
2021-09-08 05:00:00,44.324,3.121,44.4337441254,2.4939999999999998,-0.439,2.5323421965,41.83,3.56,41.9812160377,134.92,45.274,-15.579,47.8794352201,2.4939999999999998,-0.439,2.5323421965,42.78,-15.14,45.380039665,134.75
2021-09-08 05:30:00,45.9175,3.669,46.0638509815,2.5975,-0.501,2.6453746899,43.32,4.17,43.5202401188,134.92,46.9075,-15.091,49.2752659785,2.5975,-0.501,2.6453746899,44.31,-14.59,46.6502325825,134.75
2021-09-08 06:00:00,48.063,3.896,48.2206468745,2.923,-0.604,2.9847520835,45.14,4.5,45.3637476406,135.09,49.093,-14.814,51.2794037114,2.923,-0.604,2.9847520835,46.17,-14.21,48.3072768845,134.91
2021-09-08 06:30:00,53.47,5.901,53.7946345001,2.89,-0.5690000000000001,2.9454814547,50.58,6.47,50.9921297849,134.93,54.66,-12.479,56.0663985021,2.89,-0.5690000000000001,2.9454814547,51.77,-11.91,53.1223211089,134.76
2021-09-08 07:00:00,57.8815,7.575,58.3750688843,3.0615,-0.545,3.1096313688,54.82,8.12,55.4181089537,133.81,59.1915,-10.615,60.1357788446,3.0615,-0.545,3.1096313688,56.13,-10.07,57.0261501418,133.64
2021-09-08 07:30:00,63.499,9.2895,64.1749001655,4.529,-0.7705000000000001,4.594073492,58.97,10.06,59.8219399552,133.31,64.929,-8.5705,65.4922019118,4.529,-0.7705000000000001,4.594073492,60.4,-7.8,60.9015599143,133.14
2021-09-08 08:00:00,65.4315,10.8725,66.3286698834,25.2815,-0.20750000000000002,25.2823515224,40.15,11.08,41.6507971112,132.31,66.3615,-6.9975000000000005,66.729406475,25.2815,-0.20750000000000002,25.2823515224,41.08,-6.79,41.6373690331,132.15
2021-09-08 08:30:00,65.695,11.9925,66.7806340285,33.105,0.5325,33.1092824031,32.59,11.46,34.5461966069,132.38,66.405,-5.9175,66.6681395514,33.105,0.5325,33.1092824031,33.3,-6.45,33.9189106547,132.21
2021-09-08 09:00:00,63.654,12.2375,64.8196584552,36.514,-0.3025,36.5152530082,27.14,12.54,29.8970098839,132.65,64.204,-5.5825,64.4462405595,36.514,-0.3025,36.5152530082,27.69,-5.28,28.1889073928,132.47
2021-09-08 09:30:00,64.08,12.863,65.3582677938,33.89,-0.927,33.9026758383,30.19,13.79,33.1903630592,132.18,64.71,-4.857,64.8920222292,33.89,-0.927,33.9026758383,30.82,-3.93,31.0695558385,132.0
2021-09-08 10:00:00,62.5925,12.5995,63.8480105916,34.3625,-2.4705,34.451194123,28.23,15.07,32.0005906195,132.18,63.1725,-5.1105,63.378876343,34.3625,-2.4705,34.451194123,28.81,-2.64,28.9307051418,132.0
2021-09-08 10:30:00,63.1445,12.5925,64.3878788011,36.4845,-1.5474999999999999,36.5173040694,26.66,14.14,30.1777268859,132.32,63.6845,-5.1375,63.8913878899,36.4845,-1.5474999999999999,36.5173040694,27.2,-3.59,27.4358907273,132.15
2021-09-08 11:00:00,62.119,11.7375,63.2181862066,25.629,-3.5525,25.8740390595,36.49,15.29,39.5639254877,132.32,62.909,-5.9625,63.1909304192,25.629,-3.5525,25.8740390595,37.28,-2.41,37.3578171204,132.15
2021-09-08 11:30:00,61.87,11.3605,62.9043548592,17.85,-4.5495,18.4206528182,44.02,15.91,46.806927906,132.18,62.88,-6.2695,63.191779768,17.85,-4.5495,18.4206528182,45.03,-1.72,45.0628372387,132.01
2021-09-08 12:00:00,59.954,10.725,60.9057283102,14.234,-5.015,15.0916195619,45.72,15.74,48.3535520929,132.18,61.024,-6.895,61.4122919374,14.234,-5.015,15.0916195619,46.79,-1.88,46.8277535229,132.01
2021-09-08 12:30:00,59.5965,10.7125,60.5516347302,12.2765,-4.8475,13.1988904269,47.32,15.56,49.8126088456,132.24,60.7065,-6.8975,61.0970919807,12.2765,-4.8475,13.1988904269,48.43,-2.05,48.4733679457,132.08
2021-09-08 13:00:00,60.033,11.2515,61.0782886241,10.173,-4.3385,11.0594986889,49.86,15.59,52.2404795154,132.06,61.203,-6.3885,61.5355193466,10.173,-4.3385,11.0594986889,51.03,-2.05,51.0711601591,131.89
2021-09-08 13:30:00,62.3915,11.113,63.3734805834,11.5815,-4.477,12.4167093567,50.81,15.59,53.1479463385,132.15,63.6015,-6.537,63.9365558288,11.5815,-4.477,12.4167093567,52.02,-2.06,52.0607721802,131.98
2021-09-08 14:00:00,58.808,10.343,59.7106231168,14.168,-5.497,15.1970139501,44.64,15.84,47.3670265058,132.19,59.848,-7.357,60.2984954456,14.168,-5.497,15.1970139501,45.68,-1.8599999999999999,45.717852093,132.02
2021-09-08 14:30:00,60.609,10.7625,61.5571465165,12.179,-4.6175,13.02495095,48.43,15.38,50.813475574899996,132.29,61.739,-6.9175,62.1253243633,12.179,-4.6175,13.02495095,49.56,-2.3,49.6133409478,132.12
2021-09-08 15:00:00,62.619,11.4535,63.6578496593,7.059,-2.9865,7.6647676579,55.56,14.44,57.4058115525,132.29,63.959,-6.2965,64.2681849226,7.059,-2.9865,7.6647676579,56.9,-3.31,56.9961937326,132.12
2021-09-08 15:30:00,64.945,11.3885,65.9359610323,6.325,-2.5415,6.8165128365,58.62,13.93,60.252380036,132.4,66.365,-6.4515,66.6778454755,6.325,-2.5415,6.8165128365,60.04,-3.91,60.1671812536,132.24
2021-09-08 16:00:00,68.2865,11.9595,69.3258661864,12.6965,-2.7805,12.9973956045,55.59,14.74,57.511005033800004,132.87,69.6365,-5.8505,69.8818322778,12.6965,-2.7805,12.9973956045,56.94,-3.07,57.0227016196,132.7
2021-09-08 16:30:00,69.233,12.3805,70.3312524362,29.283,-1.1095,29.3040113167,39.95,13.49,42.1661309584,132.98,70.153,-5.5295,70.3705817743,29.283,-1.1095,29.3040113167,40.87,-4.42,41.1083118116,132.81
2021-09-08 17:00:00,69.0105,12.155,70.0727702838,32.9205,-0.135,32.920776802,36.09,12.29,38.1252173764,132.98,69.8005,-5.845,70.0447987023,32.9205,-0.135,32.920776802,36.88,-5.71,37.3194118389,132.81
2021-09-08 17:30:00,72.12,11.702,73.0632000668,29.16,1.032,29.1782560137,42.96,10.67,44.2652290178,133.09,73.1,-6.448,73.3838313527,29.16,1.032,29.1782560137,43.94,-7.48,44.5721213316,132.92
2021-09-08 18:00:00,73.434,11.8095,74.377527831,27.804,1.3295,27.8357681096,45.63,10.48,46.8180232389,133.42,74.494,-6.4205,74.7701735738,27.804,1.3295,27.8357681096,46.69,-7.75,47.3288347628,133.24
2021-09-08 18:30:00,74.391,11.5615,75.284056501,27.691,1.3515000000000001,27.7239613557,46.7,10.21,47.8030762608,133.61,75.491,-6.6785,75.785839332,27.691,1.3515000000000001,27.7239613557,47.8,-8.03,48.4697936864,133.44
2021-09-08 19:00:00,73.26,10.993500000000001,74.0802581141,27.61,1.6435,27.6588718543,45.65,9.35,46.5976930759,133.68,74.32,-7.3365,74.6812334677,27.61,1.6435,27.6588718543,46.71,-8.98,47.5653708069,133.5
2021-09-08 19:30:00,72.7775,11.422,73.6683554197,26.6475,2.682,26.7821280008,46.13,8.74,46.9506602722,133.86,73.8475,-7.048,74.1830678811,26.6475,2.682,26.7821280008,47.2,-9.73,48.1924568786,133.69
2021-09-08 20:00:00,74.0095,11.317,74.8697574408,26.4595,2.917,26.6198052068,47.55,8.4,48.2862558085,134.28,75.1195,-6.963,75.4415180736,26.4595,2.917,26.6198052068,48.66,-9.88,49.652895182500004,134.1
2021-09-08 20:30:00,73.7035,10.816,74.4928974349,26.5335,2.726,26.6731643839,47.17,8.09,47.858719163800004,133.62,74.8135,-7.484,75.1869007092,26.5335,2.726,26.6731643839,48.28,-10.21,49.347770973,133.45
2021-09-08 21:00:00,71.583,10.178,72.3029568759,26.563,2.508,26.6811362764,45.02,7.67,45.6686905878,133.7,72.613,-8.192,73.0736384273,26.563,2.508,26.6811362764,46.05,-10.7,47.2767649062,133.53
2021-09-08 21:30:00,68.273,9.411,68.9185711547,25.493,2.8609999999999998,25.6530382216,42.78,6.55,43.2785270082,134.43,69.243,-9.099,69.8382763963,25.493,2.8609999999999998,25.6530382216,43.75,-11.96,45.3553095018,134.26
2021-09-08 22:00:00,63.9655,7.038,64.3515239466,2.2255,0.668,2.3235908095,61.74,6.37,62.0677412188,134.43,65.4755,-11.102,66.4100557465,2.2255,0.668,2.3235908095,63.25,-11.77,64.3358018525,134.26
2021-09-08 22:30:00,60.2895,6.202,60.6076613495,0.8995000000000001,0.502,1.0300991457,59.39,5.7,59.6629038851,132.92,61.7295,-11.978,62.880868746,0.8995000000000001,0.502,1.0300991457,60.83,-12.48,62.0970152262,132.75
2021-09-08 23:00:00,56.1325,5.1905,56.3719686236,0.9225000000000001,0.5405,1.0691802935,55.21,4.65,55.4054744588,133.13,57.4525,-13.0695,58.9202985948,0.9225000000000001,0.5405,1.0691802935,56.53,-13.61,58.1452749585,132.95
2021-09-08 23:30:00,53.0085,4.5755,53.2056037697,0.8785000000000001,0.3355,0.94038423,52.13,4.24,52.3021462275,133.29,54.2485,-13.6645,55.9429916299,0.8785000000000001,0.3355,0.94038423,53.37,-14.0,55.1756912055,133.11
2021-09-09 00:00:00,50.635,4.5335,50.8375436784,0.975,0.5535,1.1211544274,49.66,3.98,49.8192332338,133.24,51.815,-13.7965,53.6203099324,0.975,0.5535,1.1211544274,50.84,-14.35,52.8263958642,133.07
2021-09-09 00:30:00,48.306,4.019,48.4728996141,0.9460000000000001,0.40900000000000003,1.0306294193,47.36,3.61,47.4973862439,133.63,49.406,-14.471,51.4816732148,0.9460000000000001,0.40900000000000003,1.0306294193,48.46,-14.88,50.6930567238,133.46
2021-09-09 01:00:00,47.5695,4.174,47.7522733098,0.9895,0.534,1.1243959489,46.58,3.64,46.7220076623,134.14,48.6395,-14.486,50.7508143408,0.9895,0.534,1.1243959489,47.65,-15.02,49.9612139564,133.97
2021-09-09 01:30:00,46.642,3.7335000000000003,46.7911870575,0.982,0.42350000000000004,1.0694280013,45.66,3.31,45.7798176056,134.75,47.692,-15.0965,50.0243058548,0.982,0.42350000000000004,1.0694280013,46.71,-15.52,49.2208746367,134.57
2021-09-09 02:00:00,46.347,3.8035,46.5028065954,1.037,0.4635,1.1358702611,45.31,3.34,45.4329362908,135.33,47.387,-15.0165,49.7093858466,1.037,0.4635,1.1358702611,46.35,-15.48,48.8666849704,135.15
2021-09-09 02:30:00,45.795,3.4935,45.9280586053,1.025,0.17350000000000002,1.0395803240000001,44.77,3.32,44.8929315149,135.26,46.825,-15.4065,49.2944303877,1.025,0.17350000000000002,1.0395803240000001,45.8,-15.58,48.3774368895,135.08
2021-09-09 03:00:00,45.1035,3.362,45.2286276185,1.0535,0.122,1.0605405461,44.05,3.24,44.1689947814,135.51,46.1135,-15.538,48.6609116874,1.0535,0.122,1.0605405461,45.06,-15.66,47.7036602369,135.33
2021-09-09 03:30:00,44.5865,3.156,44.6980572089,1.0265,0.046,1.0275301699,43.56,3.11,43.6708793133,135.58,45.5765,-15.764,48.2257301474,1.0265,0.046,1.0275301699,44.55,-15.81,47.2721757485,135.4
2021-09-09 04:00:00,44.154,3.106,44.2631105098,0.984,0.126,0.9920342736000001,43.17,2.98,43.2727315985,135.53,45.134,-15.774000000000001,47.8110555416,0.984,0.126,0.9920342736000001,44.15,-15.9,46.9258191191,135.36
2021-09-09 04:30:00,44.3285,3.2,44.4438512311,0.9785,0.23,1.0051677721,43.35,2.9699999999999998,43.4516213737,135.49,45.3085,-15.7,47.9515398319,0.9785,0.23,1.0051677721,44.33,-15.93,47.1053478917,135.31
2021-09-09 05:00:00,44.9335,3.3890000000000002,45.0611223035,0.9735,0.229,1.0000716224,43.96,3.16,44.0734296374,135.58,45.9235,-15.371,48.4276315057,0.9735,0.229,1.0000716224,44.95,-15.6,47.5800641025,135.4
2021-09-09 05:30:00,46.665,3.724,46.8133570789,0.905,0.184,0.9235155657,45.76,3.54,45.8967231946,135.04,47.725,-14.926,50.0046107974,0.905,0.184,0.9235155657,46.82,-15.11,49.1978099106,134.86
2021-09-09 06:00:00,48.4645,4.0635,48.6345534831,0.9545,0.2235,0.9803175506,47.51,3.84,47.6649315535,134.74,49.5745,-14.5165,51.6561692589,0.9545,0.2235,0.9803175506,48.62,-14.74,50.8052359506,134.56
2021-09-09 06:30:00,54.199,6.377,54.5728662432,0.909,0.357,0.9765910096,53.29,6.02,53.6289520688,133.59,55.449,-11.913,56.7142942299,0.909,0.357,0.9765910096,54.54,-12.27,55.9031707509,133.42
2021-09-09 07:00:00,59.0225,8.287,59.6014251109,2.4225,0.537,2.4813051505,56.6,7.75,57.128123547,133.59,60.4025,-9.783,61.1896159103,2.4225,0.537,2.4813051505,57.98,-10.32,58.8912794903,133.42
2021-09-09 07:30:00,64.968,11.0055,65.8935661066,22.568,2.3655,22.6916331332,42.4,8.64,43.2713484883,132.91,65.938,-7.0545,66.3142957005,22.568,2.3655,22.6916331332,43.37,-9.42,44.3812268871,132.74
2021-09-09 08:00:00,68.3235,12.42,69.4431929871,26.0935,2.51,26.2139436608,42.23,9.91,43.377194469,132.86,69.2735,-5.64,69.5027150711,26.0935,2.51,26.2139436608,43.18,-8.15,43.9424043493,132.69
2021-09-09 08:30:00,74.2885,12.929,75.4051740483,26.1785,1.909,26.2480121771,48.11,11.02,49.3559773482,132.8,75.4285,-5.051,75.5974286153,26.1785,1.909,26.2480121771,49.25,-6.96,49.7393616766,132.63
2021-09-09 09:00:00,71.973,14.046,73.3307769289,26.403,1.736,26.4600095427,45.57,12.31,47.2034003012,132.8,73.033,-3.824,73.1330435918,26.403,1.736,26.4600095427,46.63,-5.5600000000000005,46.9603077077,132.63
2021-09-09 09:30:00,79.9395,15.688,81.4643296434,28.1095,1.558,28.1526438234,51.83,14.13,53.7215580563,132.59,81.1595,-2.062,81.1856901446,28.1095,1.558,28.1526438234,53.05,-3.62,53.1733664535,132.41
2021-09-09 10:00:00,73.3315,15.5475,74.9615477995,29.1915,1.3475000000000001,29.2225842201,44.14,14.2,46.3678724981,132.27,74.3615,-2.1625,74.3929370875,29.1915,1.3475000000000001,29.2225842201,45.17,-3.51,45.3061695578,132.1
2021-09-09 10:30:00,73.2455,15.401,74.8471380298,28.4955,1.541,28.5371372294,44.75,13.86,46.8472208354,132.34,74.2555,-2.349,74.2926448664,28.4955,1.541,28.5371372294,45.76,-3.89,45.9250443658,132.17
2021-09-09 11:00:00,73.184,15.709,74.8509888846,28.824,1.779,28.8788472242,44.36,13.93,46.4957471173,132.34,74.214,-1.951,74.2396403345,28.824,1.779,28.8788472242,45.39,-3.73,45.5430016578,132.17
2021-09-09 11:30:00,74.223,15.3985,75.8034796777,30.343,1.4185,30.3761385178,43.88,13.98,46.0531736149,132.13,75.233,-2.2815,75.2675861925,30.343,1.4185,30.3761385178,44.89,-3.7,45.0422257443,131.95
2021-09-09 12:00:00,72.4325,15.8575,74.1480098351,29.4925,1.2075,29.5172087518,42.94,14.65,45.3703217974,132.13,73.4125,-1.7025000000000001,73.4322385775,29.4925,1.2075,29.5172087518,43.92,-2.91,44.0162981179,131.98
2021-09-09 12:30:00,72.983,15.662,74.6446014994,30.583,0.842,30.5945886228,42.4,14.82,44.9153915713,131.73,73.943,-1.9380000000000002,73.9683925268,30.583,0.842,30.5945886228,43.36,-2.7800000000000002,43.4490276071,131.56
2021-09-09 13:00:00,72.2955,15.9325,74.0302902635,31.3655,0.7925000000000001,31.3755102986,40.93,15.14,43.6403998607,131.89,73.2255,-1.5975000000000001,73.2429235933,31.3655,0.7925000000000001,31.3755102986,41.86,-2.39,41.9281731059,131.72
2021-09-09 13:30:00,69.248,14.748,70.8010523086,32.328,-0.012,32.3280022272,36.92,14.76,39.7610865043,132.09,70.058,-2.892,70.1176655915,32.328,-0.012,32.3280022272,37.73,-2.88,37.8397581916,131.92
2021-09-09 14:00:00,68.5385,13.8965,69.933101565,32.5385,0.1165,32.5387085561,36.0,13.78,38.5472229869,132.09,69.3185,-3.7335000000000003,69.4189704944,32.5385,0.1165,32.5387085561,36.78,-3.85,36.9809532057,131.92
2021-09-09 14:30:00,67.8355,13.6365,69.1925515681,31.5155,0.08650000000000001,31.5156187072,36.32,13.55,38.7652537719,132.09,68.6255,-4.0535,68.7451097352,31.5155,0.08650000000000001,31.5156187072,37.11,-4.14,37.3402155859,131.92
2021-09-09 15:00:00,66.206,13.417,67.551834357,31.566,0.227,31.5668161999,34.64,13.19,37.0662339603,132.19,66.956,-4.283,67.0928463027,31.566,0.227,31.5668161999,35.39,-4.51,35.6762133641,132.02
2021-09-09 15:30:00,65.762,13.659,67.165533758,29.592,0.459,29.5955595487,36.17,13.2,38.5033621909,132.23,66.562,-4.131,66.6900667641,29.592,0.459,29.5955595487,36.97,-4.59,37.2538454391,132.06
2021-09-09 16:00:00,67.719,13.6935,69.0896150174,29.719,0.7335,29.7280504448,38.0,12.96,40.1492415869,132.51,68.549,-4.1665,68.6755059919,29.719,0.7335,29.7280504448,38.83,-4.9,39.1379470591,132.34
2021-09-09 16:30:00,69.011,13.037,70.2316274196,34.291,-0.333,34.2926168439,34.72,13.37,37.2053127927,132.6,69.761,-4.803,69.9261462545,34.291,-0.333,34.2926168439,35.47,-4.47,35.7505496461,132.54
2021-09-09 17:00:00,70.0715,12.7985,71.2307287236,36.6015,0.9385,36.6135300743,33.47,11.86,35.5091607899,132.6,70.7815,-5.2415,70.9753060191,36.6015,0.9385,36.6135300743,34.18,-6.18,34.7342021644,132.44
2021-09-09 17:30:00,72.9185,12.944,74.0584551436,37.4885,2.014,37.542560225,35.43,10.93,37.0776185859,133.22,73.6885,-5.226,73.8735819373,37.4885,2.014,37.542560225,36.2,-7.24,36.9169012784,133.05
2021-09-09 18:00:00,73.5875,12.566,74.6526925988,38.1775,1.626,38.2121104135,35.41,10.94,37.0614584171,133.57,74.3575,-5.564,74.5653800517,38.1775,1.626,38.2121104135,36.18,-7.19,36.8875114368,133.39
2021-09-09 18:30:00,74.283,12.22,75.281421938,38.063,1.5,38.0925447955,36.22,10.72,37.7730962459,133.53,75.063,-5.95,75.2984493134,38.063,1.5,38.0925447955,37.0,-7.45,37.7425820526,133.35
2021-09-09 19:00:00,73.7395,12.1305,74.7306021018,38.3195,1.5605,38.3512612635,35.42,10.57,36.9635130906,133.53,74.4995,-6.0195,74.7422897729,38.3195,1.5605,38.3512612635,36.18,-7.58,36.9655082476,133.35
2021-09-09 19:30:00,72.642,11.8995,73.6101777219,36.362,2.0295,36.4185929746,36.28,9.87,37.598607687,133.52,73.442,-6.3004999999999995,73.7117606916,36.362,2.0295,36.4185929746,37.08,-8.33,38.0041484578,133.35
2021-09-09 20:00:00,73.2955,12.1815,74.3008698637,33.0555,2.8315,33.1765500391,40.24,9.35,41.3119849438,133.52,74.1855,-5.9785,74.4260093818,33.0555,2.8315,33.1765500391,41.13,-8.81,42.0629647077,133.35
2021-09-09 20:30:00,73.9235,12.128,74.9117630032,27.6235,3.118,27.7989150193,46.3,9.01,47.1685287029,133.32,74.9935,-6.022,75.2348956685,27.6235,3.118,27.7989150193,47.37,-9.14,48.2437197985,133.14
2021-09-09 21:00:00,71.156,11.268,72.0426551426,27.576,2.878,27.7257760937,43.58,8.39,44.3802715179,133.32,72.146,-6.932,72.4782583952,27.576,2.878,27.7257760937,44.57,-9.81,45.6368381902,133.14
