Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-09 21:30:00,67.816,10.3965,68.6082871689,27.416,2.7965,27.5582559,40.4,7.6,41.1086365622,133.5,68.726,-7.7535,69.1619826079,27.416,2.7965,27.5582559,41.31,-10.55,42.6358839477,133.32
2021-09-09 22:00:00,64.514,8.717,65.1002479642,23.284,1.857,23.3579345191,41.23,6.86,41.7968001168,133.15,65.434,-9.463,66.1147239652,23.284,1.857,23.3579345191,42.15,-11.32,43.6436123619,132.96
2021-09-09 22:30:00,60.3945,5.942,60.6861021507,4.3145,0.28200000000000003,4.3237060781,56.08,5.66,56.3649004257,132.84,61.7245,-12.178,62.9143670734,4.3145,0.28200000000000003,4.3237060781,57.41,-12.46,58.7465718149,132.66
2021-09-09 23:00:00,55.954,4.75,56.1552545716,1.494,-0.13,1.4996452914,54.46,4.88,54.6782040671,132.84,57.254,-13.48,58.8194773523,1.494,-0.13,1.4996452914,55.76,-13.35,57.3358535299,132.66
2021-09-09 23:30:00,52.4275,4.1435,52.5909816271,1.2475,-0.026500000000000003,1.2477814312,51.18,4.17,51.34959883,133.29,53.6475,-14.1065,55.4711420335,1.2475,-0.026500000000000003,1.2477814312,52.4,-14.08,54.2586988418,133.11
2021-09-10 00:00:00,49.8685,3.6814999999999998,50.004207168,1.3885,-0.0985,1.3919894037,48.48,3.7800000000000002,48.6271405699,133.34,51.0085,-14.5985,53.0564159598,1.3885,-0.0985,1.3919894037,49.62,-14.5,51.6952067411,133.16
2021-09-10 00:30:00,47.681,3.345,47.7981881037,1.491,-0.185,1.5024333596,46.19,3.5300000000000002,46.3246910405,133.48,48.761,-14.955,51.0028150792,1.491,-0.185,1.5024333596,47.27,-14.77,49.5237902427,133.31
2021-09-10 01:00:00,46.6475,3.3595,46.7683172297,1.4175,-0.1405,1.4244460327000001,45.23,3.5,45.3652168517,133.48,47.6875,-15.0305,50.0001358648,1.4175,-0.1405,1.4244460327000001,46.27,-14.89,48.6068410823,133.31
2021-09-10 01:30:00,45.9535,3.1735,46.062948934,1.6435,-0.1865,1.6540479135,44.31,3.36,44.4372107586,133.83,46.9735,-15.3265,49.410639588,1.6435,-0.1865,1.6540479135,45.33,-15.14,47.7915107524,133.65
2021-09-10 02:00:00,45.699,2.886,45.7900381852,1.589,-0.114,1.5930841158,44.11,3.0,44.2118999818,134.21,46.699,-15.454,49.1896606717,1.589,-0.114,1.5930841158,45.11,-15.34,47.6469065103,134.03
2021-09-10 02:30:00,44.5325,2.4075,44.5975292197,1.7225000000000001,-0.36250000000000004,1.7602308087,42.81,2.77,42.8995221419,133.61,45.5125,-15.9725,48.2338927778,1.7225000000000001,-0.36250000000000004,1.7602308087,43.79,-15.61,46.4890976467,133.43
2021-09-10 03:00:00,43.8815,2.3995,43.9470549923,1.8215,-0.4505,1.8763828234000002,42.06,2.85,42.1564479054,133.79,44.8415,-16.0105,47.6140339868,1.8215,-0.4505,1.8763828234000002,43.02,-15.56,45.7475026641,133.61
2021-09-10 03:30:00,43.524,2.3125,43.5853901239,1.454,-0.3175,1.4882614858,42.07,2.63,42.152126874,133.85,44.474,-16.1575,47.3180883199,1.454,-0.3175,1.4882614858,43.02,-15.84,45.8434946312,133.68
2021-09-10 04:00:00,43.224,2.1555,43.2777120034,1.504,-0.2645,1.5270809573,41.72,2.42,41.7901280209,134.05,44.174,-16.3245,47.0938592202,1.504,-0.2645,1.5270809573,42.67,-16.06,45.5922416646,133.87
2021-09-10 04:30:00,43.4145,2.2735,43.4739877685,1.6644999999999999,-0.20650000000000002,1.6772604151000001,41.75,2.48,41.8235926243,134.11,44.3645,-16.2265,47.2388416719,1.6644999999999999,-0.20650000000000002,1.6772604151000001,42.7,-16.02,45.6062539571,133.94
2021-09-10 05:00:00,43.7975,2.1595,43.8507063398,1.9675,-0.36050000000000004,2.0002541089,41.83,2.52,41.9058384954,134.07,44.7375,-16.3005,47.6146007701,1.9675,-0.36050000000000004,2.0002541089,42.77,-15.94,45.6438002362,133.89
2021-09-10 05:30:00,44.7765,2.4385,44.8428504279,1.8365,-0.36150000000000004,1.8717410344,42.94,2.8,43.0311933369,133.94,45.7565,-16.0015,48.4737588237,1.8365,-0.36150000000000004,1.8717410344,43.92,-15.64,46.6216258833,133.76
2021-09-10 06:00:00,47.028,3.026,47.1252528906,1.838,-0.34400000000000003,1.8699144365,45.19,3.37,45.3154830053,133.94,48.068,-15.314,50.4485006715,1.838,-0.34400000000000003,1.8699144365,46.23,-14.97,48.5933513971,133.76
2021-09-10 06:30:00,52.7355,5.285,52.9996621239,2.0055,-0.34500000000000003,2.034958292,50.73,5.63,51.0414517819,133.53,53.9355,-13.025,55.4859332196,2.0055,-0.34500000000000003,2.034958292,51.93,-12.68,53.4556573246,133.35
2021-09-10 07:00:00,57.178,6.7955,57.5804003481,3.198,-0.34450000000000003,3.2165018654,53.98,7.14,54.4501606977,133.6,58.478,-11.5245,59.6027732933,3.198,-0.34450000000000003,3.2165018654,55.28,-11.18,56.3992092143,133.43
2021-09-10 07:30:00,62.3485,9.1575,63.017420278,18.7085,0.3875,18.7125126186,43.64,8.77,44.5124982449,133.72,63.3485,-9.0025,63.9849783816,18.7085,0.3875,18.7125126186,44.64,-9.39,45.616901473,133.54
2021-09-10 08:00:00,65.9965,10.9345,66.8961979674,24.5565,1.0045,24.5770362839,41.44,9.93,42.6131259121,133.22,66.9265,-7.1655,67.3089948855,24.5565,1.0045,24.5770362839,42.37,-8.17,43.1505017352,133.05
2021-09-10 08:30:00,68.5665,11.9605,69.6018568897,26.0665,0.9305,26.0831028158,42.5,11.03,43.90798219,132.89,69.5265,-6.0195,69.786593143,26.0665,0.9305,26.0831028158,43.46,-6.95,44.0122039893,132.71
2021-09-10 09:00:00,69.121,12.454,70.2340000071,26.961,0.834,26.9738962147,42.16,11.62,43.7320248788,132.89,70.071,-5.526,70.2885603566,26.961,0.834,26.9738962147,43.11,-6.36,43.5766187307,132.71
2021-09-10 09:30:00,69.8155,12.9565,71.0075695437,27.4655,0.8065,27.4773385265,42.35,12.15,44.0584271167,132.89,70.7755,-4.9435,70.9479357874,27.4655,0.8065,27.4773385265,43.31,-5.75,43.6900286107,132.71
2021-09-10 10:00:00,70.173,13.1945,71.4026943417,28.733,0.8745,28.746304793,41.44,12.32,43.232580307,132.71,71.103,-4.7055,71.2585316945,28.733,0.8745,28.746304793,42.37,-5.58,42.7358549698,132.53
2021-09-10 10:30:00,69.3455,13.3585,70.6204495348,29.8655,0.9385,29.8802421761,39.48,12.42,41.387519858,132.81,70.2355,-4.5615,70.3834692417,29.8655,0.9385,29.8802421761,40.37,-5.5,40.7429368112,132.63
2021-09-10 11:00:00,68.588,12.9985,69.8088443268,30.198,0.7385,30.2070287557,38.39,12.26,40.3001203472,132.81,69.428,-4.8915,69.6001002603,30.198,0.7385,30.2070287557,39.23,-5.63,39.6319290472,132.63
2021-09-10 11:30:00,67.436,12.5005,68.5848131604,30.686,0.6205,30.6922729079,36.75,11.88,38.6224921516,132.7,68.236,-5.3995,68.4492972663,30.686,0.6205,30.6922729079,37.55,-6.02,38.0295003911,132.52
2021-09-10 12:00:00,67.739,12.809,68.9394125446,31.299,0.319,31.3006255848,36.44,12.49,38.5210812413,132.7,68.539,-4.971,68.7190320217,31.299,0.319,31.3006255848,37.24,-5.29,37.6138498428,132.52
2021-09-10 12:30:00,68.994,12.872,70.184474209,33.054,-0.088,33.0541171414,35.94,12.96,38.2053032968,132.36,69.784,-4.918,69.9570824149,33.054,-0.088,33.0541171414,36.73,-4.83,37.0462116822,132.18
2021-09-10 13:00:00,67.885,12.128,68.9598550535,36.465,-1.162,36.4835095488,31.42,13.29,34.1151066245,132.5,68.545,-5.682,68.780099949,36.465,-1.162,36.4835095488,32.08,-4.52,32.3968640458,132.33
2021-09-10 13:30:00,67.4765,12.241,68.5778399576,35.0265,-0.709,35.0336749892,32.45,12.95,34.9385889812,132.62,68.1565,-5.749,68.3985342917,35.0265,-0.709,35.0336749892,33.13,-5.04,33.5111697796,132.44
2021-09-10 14:00:00,65.171,11.7595,66.2234481226,35.771,-1.0105,35.7852700318,29.4,12.77,32.0535941822,133.09,65.771,-6.2405,66.066392979,35.771,-1.0105,35.7852700318,30.0,-5.23,30.4524695222,132.91
2021-09-10 14:30:00,63.4415,11.1365,64.4115327756,35.8815,-0.8035,35.8904953226,27.56,11.94,30.0352659386,133.48,63.9815,-6.9535,64.3582434852,35.8815,-0.8035,35.8904953226,28.1,-6.15,28.7651264555,133.3
2021-09-10 15:00:00,62.2495,11.024,63.2181052093,34.6795,-0.34600000000000003,34.6812259912,27.57,11.37,29.822504925,133.48,62.7895,-7.126,63.1925722395,34.6795,-0.34600000000000003,34.6812259912,28.11,-6.78,28.9160941346,133.3
2021-09-10 15:30:00,61.8545,10.375,62.7185761577,33.0145,0.145,33.0148184192,28.84,10.23,30.6006290785,133.98,62.4345,-7.905,62.9329469773,33.0145,0.145,33.0148184192,29.42,-8.05,30.5014573422,133.8
2021-09-10 16:00:00,62.7355,10.176,63.5554398636,33.8855,0.036000000000000004,33.8855191232,28.85,10.14,30.580093198,133.98,63.3155,-8.114,63.8332948879,33.8855,0.036000000000000004,33.8855191232,29.43,-8.15,30.5376390705,133.8
2021-09-10 16:30:00,63.165,9.776,63.9170352958,33.765,-0.154,33.7653511902,29.4,9.93,31.0316757524,134.02,63.755,-8.554,64.326284993,33.765,-0.154,33.7653511902,29.99,-8.4,31.1441824423,133.84
2021-09-10 17:00:00,64.999,8.7865,65.5901866383,24.819,0.9765,24.8382026977,40.18,7.8100000000000005,40.9319984853,134.11,65.879,-9.663499999999999,66.5839760997,24.819,0.9765,24.8382026977,41.06,-10.64,42.4161903051,133.93
2021-09-10 17:30:00,66.692,9.933,67.427645317,31.932,0.653,31.938676131,34.76,9.28,35.977437374,133.79,67.432,-8.357,67.9478776195,31.932,0.653,31.938676131,35.5,-9.01,36.6255389039,133.6
2021-09-10 18:00:00,67.921,9.693,68.6091574792,30.691,0.923,30.7048759971,37.23,8.77,38.2489973725,133.79,68.741,-8.617,69.2789850532,30.691,0.923,30.7048759971,38.05,-9.54,39.2277210656,133.6
2021-09-10 18:30:00,69.645,9.4295,70.2804488834,30.075,1.0295,30.0926152943,39.57,8.4,40.4517601595,133.74,70.515,-8.9105,71.0757499802,30.075,1.0295,30.0926152943,40.44,-9.94,41.6436934001,133.56
2021-09-10 19:00:00,69.811,9.29,70.4264142279,29.861,1.35,29.8915008154,39.95,7.94,40.7313896154,133.84,70.701,-9.06,71.2791344013,29.861,1.35,29.8915008154,40.84,-10.41,42.1458621931,133.66
2021-09-10 19:30:00,69.716,9.837,70.4065850969,29.086,1.877,29.1465010765,40.63,7.96,41.4023972736,133.89,70.616,-8.563,71.1332863363,29.086,1.877,29.1465010765,41.53,-10.44,42.82212629,133.71
2021-09-10 20:00:00,69.807,9.715,70.4797735099,28.967,1.815,29.0238059875,40.84,7.9,41.5970623963,133.99,70.717,-8.715,71.251984632,28.967,1.815,29.0238059875,41.75,-10.53,43.0574430267,133.81
2021-09-10 20:30:00,68.8935,9.2215,69.5079161283,28.4635,1.9215,28.5282841142,40.43,7.3,41.083754697,134.07,69.7935,-9.2785,70.4075507634,28.4635,1.9215,28.5282841142,41.33,-11.2,42.8206597334,133.89
2021-09-10 21:00:00,65.6735,8.2485,66.1894731396,28.3235,2.0785,28.3996622251,37.35,6.17,37.8561936808,134.41,66.4835,-10.0115,67.2330715087,28.3235,2.0785,28.3996622251,38.16,-12.09,40.0294104378,134.23
2021-09-10 21:30:00,62.617,7.141,63.0228733874,28.367,1.881,28.4292956297,34.25,5.26,34.6515526348,132.58,63.367,-10.909,64.299167724,28.367,1.881,28.4292956297,35.0,-12.79,37.2637102286,132.4
2021-09-10 22:00:00,58.3665,5.9125,58.66520245,28.6165,1.8725,28.6776974058,29.75,4.04,30.023059471,132.58,58.9665,-12.3975,60.2556729985,28.6165,1.8725,28.6776974058,30.35,-14.27,33.5373731828,132.4
2021-09-10 22:30:00,54.321,2.07,54.3604262401,6.341,0.04,6.3411261618,47.98,2.03,48.0229247339,133.45,55.411,-16.43,57.7955346112,6.341,0.04,6.3411261618,49.07,-16.47,51.7602724104,133.27
2021-09-10 23:00:00,50.9685,1.05,50.9793143564,3.0885,-0.61,3.1481633137,47.88,1.6600000000000001,47.9087674648,134.0,52.0885,-17.43,54.9273768921,3.0885,-0.61,3.1481633137,49.0,-16.82,51.8064899409,133.82
2021-09-10 23:30:00,48.368,0.8190000000000001,48.3749334366,2.918,-0.761,3.0156002719,45.45,1.58,45.477454854,133.83,49.428,-17.461,52.4215004078,2.918,-0.761,3.0156002719,46.51,-16.7,49.4173056732,133.66
2021-09-11 00:00:00,45.1995,0.2985,45.2004856445,3.0295,-0.8115,3.1363039553,42.17,1.11,42.184606197,133.18,46.1495,-18.1215,49.5798861687,3.0295,-0.8115,3.1363039553,43.12,-17.31,46.4647231779,133.01
2021-09-11 00:30:00,42.862,-0.042,42.8620205777,2.592,-0.662,2.6752024222,40.27,0.62,40.2747725009,133.67,43.772,-18.512,47.5255944518,2.592,-0.662,2.6752024222,41.18,-17.85,44.8822336788,133.49
2021-09-11 01:00:00,41.8465,-0.0665,41.8465528389,2.4165,-0.6265000000000001,2.4963922969,39.43,0.56,39.433976467,133.72,42.7365,-18.5265,46.5793906626,2.4165,-0.6265000000000001,2.4963922969,40.32,-17.9,44.1147639685,133.54
2021-09-11 01:30:00,40.9675,-0.241,40.9682088607,3.3775,-1.041,3.5342873751,37.59,0.8,37.5985119386,134.53,41.7875,-18.911,45.8674293726,3.3775,-1.041,3.5342873751,38.41,-17.87,42.3634866365,134.34
2021-09-11 02:00:00,39.683,-0.4955,39.6860933987,4.803,-1.4155,5.0072396837,34.88,0.92,34.892130918,134.53,40.433,-19.1555,44.7410401002,4.803,-1.4155,5.0072396837,35.63,-17.74,39.8020665293,134.34
2021-09-11 02:30:00,39.168,-0.6165,39.1728515205,4.518,-1.3265,4.7087074925,34.65,0.71,34.6572734069,134.45,39.918,-19.3665,44.3678717796,4.518,-1.3265,4.7087074925,35.4,-18.04,39.7316196498,134.27
2021-09-11 03:00:00,38.303,-0.725,38.3098607933,4.193,-1.155,4.349169346,34.11,0.43,34.1127102412,134.88,39.023,-19.495,43.6216638151,4.193,-1.155,4.349169346,34.83,-18.34,39.3634919691,134.69
2021-09-11 03:30:00,37.9365,-0.556,37.9405741687,3.3165,-0.8260000000000001,3.4178133726,34.62,0.27,34.6210528436,135.2,38.6865,-19.366,43.2630008003,3.3165,-0.8260000000000001,3.4178133726,35.37,-18.54,39.9345527081,135.01
2021-09-11 04:00:00,37.467,-0.3765,37.4688916469,3.167,-0.7965,3.2656241746,34.3,0.42,34.3025713322,135.2,38.207,-19.2565,42.7853671394,3.167,-0.7965,3.2656241746,35.04,-18.46,39.6052168281,135.01
2021-09-11 04:30:00,38.0055,-0.5585,38.0096034247,2.8055,-0.6085,2.8707320495,35.2,0.05,35.2000355113,135.23,38.7555,-19.4585,43.3661388932,2.8055,-0.6085,2.8707320495,35.95,-18.85,40.5921790497,135.05
2021-09-11 05:00:00,37.8005,-0.40750000000000003,37.802696418400004,3.0805,-0.7075,3.1607018999,34.72,0.30000000000000004,34.7212960588,135.39,38.5505,-19.3575,43.1376153316,3.0805,-0.7075,3.1607018999,35.47,-18.65,40.0742236356,135.21
2021-09-11 05:30:00,37.67,-0.5655,37.6742443886,3.01,-0.7155,3.0938714017,34.66,0.15,34.6603245801,135.37,38.41,-19.4555,43.0562954775,3.01,-0.7155,3.0938714017,35.4,-18.74,40.0543081328,135.18
2021-09-11 06:00:00,38.805,-0.48150000000000004,38.8079871579,3.105,-0.7515000000000001,3.1946482201,35.7,0.27,35.7010209938,135.37,39.575,-19.3615,44.0573297789,3.105,-0.7515000000000001,3.1946482201,36.47,-18.61,40.9437785262,135.18
2021-09-11 06:30:00,41.32,0.217,41.3205698049,3.07,-0.733,3.1562935542,38.25,0.9500000000000001,38.2617955669,135.37,42.16,-18.623,46.0899308852,3.07,-0.733,3.1562935542,39.09,-17.89,42.9893033207,135.18
2021-09-11 07:00:00,43.018,0.808,43.0255875962,3.558,-0.862,3.6609299365,39.46,1.67,39.4953225079,135.04,43.898,-18.012,47.4496211576,3.558,-0.862,3.6609299365,40.34,-17.15,43.8342115248,134.86
2021-09-11 07:30:00,46.0295,1.205,46.0452700638,3.7095000000000002,-1.225,3.9065349416,42.32,2.43,42.3897074772,135.04,46.9895,-17.395,50.1058792483,3.7095000000000002,-1.225,3.9065349416,43.28,-16.17,46.2020270118,134.86
2021-09-11 08:00:00,48.6505,1.5715,48.6758745427,4.2505,-1.6785,4.5699138395,44.4,3.25,44.5187881686,134.22,49.6705,-16.9485,52.4824753846,4.2505,-1.6785,4.5699138395,45.42,-15.27,47.9181520929,134.03
2021-09-11 08:30:00,51.023,2.3415,51.0766987113,3.543,-1.6684999999999999,3.916215169,47.48,4.01,47.6490346177,134.11,52.123,-16.1285,54.5613016821,3.543,-1.6684999999999999,3.916215169,48.58,-14.46,50.6863689763,133.93
2021-09-11 09:00:00,52.9235,2.9705,53.0067988328,3.8535,-1.7395,4.2279217708,49.07,4.71,49.2955271805,133.96,54.0735,-15.4595,56.2400172697,3.8535,-1.7395,4.2279217708,50.22,-13.72,52.0604149042,133.77
2021-09-11 09:30:00,55.455,3.6845,55.5772666227,4.475,-1.9055,4.8638004945,50.98,5.59,51.2855583961,134.11,56.655,-14.7655,58.5474936718,4.475,-1.9055,4.8638004945,52.18,-12.86,53.741343489,133.92
2021-09-11 10:00:00,54.8985,3.7405,55.0257816164,5.5285,-2.2595,5.9724075966,49.37,6.0,49.7332574843,134.11,56.0685,-14.7995,57.9888083383,5.5285,-2.2595,5.9724075966,50.54,-12.54,52.0724802559,133.92
2021-09-11 10:30:00,54.716,3.7315,54.8430920741,6.716,-2.5685000000000002,7.1903997281,48.0,6.3,48.4116721463,134.41,55.846,-14.6285,57.7301370884,6.716,-2.5685000000000002,7.1903997281,49.13,-12.06,50.5885411926,134.22
2021-09-11 11:00:00,53.752,3.685,53.8781656054,6.502,-2.795,7.0772896648,47.25,6.48,47.692272959,133.77,54.832,-14.705,56.7695803138,6.502,-2.795,7.0772896648,48.33,-11.91,49.7758676469,133.59
2021-09-11 11:30:00,54.273,3.9345,54.4154281362,5.393,-2.3055,5.8651325006,48.88,6.24,49.2766882004,134.01,55.423,-14.4755,57.2821877135,5.393,-2.3055,5.8651325006,50.03,-12.17,51.488928907100004,133.82
2021-09-11 12:00:00,54.6625,3.441,54.7706982542,6.8325,-2.829,7.3950184077,47.83,6.27,48.2392143385,134.01,55.7825,-15.089,57.787241042,6.8325,-2.829,7.3950184077,48.95,-12.26,50.4619668661,133.82
2021-09-11 12:30:00,53.879,2.846,53.9541134391,11.529,-3.984,12.1979546236,42.35,6.83,42.897219024099996,134.02,54.849,-15.554,57.0117506923,11.529,-3.984,12.1979546236,43.32,-11.57,44.8384578236,133.84
2021-09-11 13:00:00,51.519,2.652,51.5872122236,15.709,-4.898,16.4548802791,35.81,7.55,36.5972485305,134.02,52.309,-15.748,54.6281153345,15.709,-4.898,16.4548802791,36.6,-10.85,38.1743696739,133.84
2021-09-11 13:30:00,47.967,2.1495,48.0151376052,15.757,-5.3905,16.653544345,32.21,7.54,33.0807451548,134.16,48.647,-16.3005,51.3053302226,15.757,-5.3905,16.653544345,32.89,-10.91,34.6522755386,133.98
2021-09-11 14:00:00,45.893,2.1455,45.9431237428,13.773,-4.6645,14.541426658,32.12,6.8100000000000005,32.8339839191,134.3,46.573,-16.4945,49.4076194453,13.773,-4.6645,14.541426658,32.8,-11.83,34.8681645631,134.11
2021-09-11 14:30:00,44.8,2.0975,44.8490747536,17.43,-5.6625,18.3267238275,27.37,7.76,28.4488048958,134.89,45.36,-16.6625,48.3235812647,17.43,-5.6625,18.3267238275,27.93,-11.0,30.0180762208,134.7
2021-09-11 15:00:00,45.1835,2.1675,45.235458752,16.1635,-5.5025,17.0744323039,29.02,7.67,30.0164838047,135.42,45.7635,-16.6825,48.7093803954,16.1635,-5.5025,17.0744323039,29.6,-11.18,31.6409923991,135.24
2021-09-11 15:30:00,46.1985,2.065,46.2446280907,15.6685,-5.455,16.5909287639,30.53,7.52,31.4425078516,135.79,46.8285,-16.805,49.7525520677,15.6685,-5.455,16.5909287639,31.16,-11.35,33.1627516952,135.6
2021-09-11 16:00:00,46.6505,1.967,46.691950476,10.4205,-4.3629999999999995,11.2970168297,36.23,6.33,36.7788227109,135.79,47.4405,-16.883,50.3551062877,10.4205,-4.3629999999999995,11.2970168297,37.02,-12.52,39.0798004089,135.6
2021-09-11 16:30:00,51.219,2.4235,51.2763036231,7.339,-2.5865,7.7814460899,43.88,5.01,44.1650823615,135.63,52.229,-16.4565,54.7602486595,7.339,-2.5865,7.7814460899,44.89,-13.87,46.9839227822,135.45
2021-09-11 17:00:00,52.502,2.395,52.5565983393,8.242,-2.865,8.7257543513,44.26,5.26,44.5714617216,135.5,53.512,-16.355,55.9555195579,8.242,-2.865,8.7257543513,45.27,-13.49,47.2371993243,135.31
2021-09-11 17:30:00,56.069,2.714,56.1346466721,6.529,-2.416,6.9616734339,49.54,5.13,49.804904377,134.96,57.229,-15.946,59.4090343046,6.529,-2.416,6.9616734339,50.7,-13.53,52.4742879895,134.78
2021-09-11 18:00:00,57.9405,2.7575000000000003,58.0060802546,6.1005,-2.1525,6.4691078597,51.84,4.91,52.0720049547,134.64,59.1605,-15.7825,61.2295032358,6.1005,-2.1525,6.4691078597,53.06,-13.63,54.7826660541,134.46
2021-09-11 18:30:00,60.0125,3.032,60.0890437622,4.6225000000000005,-1.798,4.9598699832,55.39,4.83,55.6001888486,134.13,61.3425,-15.458,63.2601934098,4.6225000000000005,-1.798,4.9598699832,56.72,-13.66,58.3417003523,133.95
2021-09-11 19:00:00,60.9535,3.1795,61.0363693424,3.1535,-1.4705,3.4795017603,57.8,4.65,57.9867441749,133.91,62.3435,-15.2005,64.1698308592,3.1535,-1.4705,3.4795017603,59.19,-13.73,60.761575029,133.73
2021-09-11 19:30:00,61.403,3.2720000000000002,61.490116222,2.833,-1.1280000000000001,3.0493069704,58.57,4.4,58.7350397974,133.58,62.823,-15.158,64.6258020685,2.833,-1.1280000000000001,3.0493069704,59.99,-14.03,61.6087737258,133.4
2021-09-11 20:00:00,62.019,3.4835000000000003,62.1167540463,2.249,-0.6065,2.3293439527,59.77,4.09,59.909773827,133.58,63.459,-14.9065,65.1862594666,2.249,-0.6065,2.3293439527,61.21,-14.3,62.8582063059,133.4
2021-09-11 20:30:00,61.29,2.85,61.3562270678,2.33,-0.72,2.4387086747,58.96,3.5700000000000003,59.0679820207,133.45,62.71,-15.63,64.6284844322,2.33,-0.72,2.4387086747,60.38,-14.91,62.193669292,133.27
2021-09-11 21:00:00,59.0855,2.2455,59.1281538736,2.3055,-0.6845,2.4049678792,56.78,2.93,56.8555476625,133.87,60.4655,-16.3045,62.6251819199,2.3055,-0.6845,2.4049678792,58.16,-15.62,60.2210096229,133.69
2021-09-11 21:30:00,56.4865,1.5995,56.5091415835,2.1365,-0.6405000000000001,2.2304422207,54.35,2.24,54.3961404881,133.31,57.7765,-16.7805,60.1640185867,2.1365,-0.6405000000000001,2.2304422207,55.64,-16.14,57.9336620627,133.13
2021-09-11 22:00:00,54.292,1.1565,54.3043161844,2.092,-0.5835,2.1718508812,52.2,1.74,52.2289919489,133.31,55.532,-17.4535,58.2102025959,2.092,-0.5835,2.1718508812,53.44,-16.87,56.0395440738,133.13
2021-09-11 22:30:00,51.7645,0.5975,51.7679482547,2.3445,-0.6125,2.4231872606,49.42,1.21,49.4348106095,134.16,52.9245,-18.1825,55.9607541631,2.3445,-0.6125,2.4231872606,50.58,-17.57,53.544759781,133.98
2021-09-11 23:00:00,49.1285,0.1635,49.1287720638,2.9585,-0.8565,3.0799861201,46.17,1.02,46.1812656821,134.73,50.2085,-18.8165,53.6185988674,2.9585,-0.8565,3.0799861201,47.25,-17.96,50.5482353797,134.54
2021-09-11 23:30:00,46.74,-0.3925,46.7416479839,2.92,-0.8225,3.0336292209,43.82,0.43,43.8221097164,135.36,47.73,-19.1525,51.4292830618,2.92,-0.8225,3.0336292209,44.81,-18.33,48.4140991861,135.18
2021-09-12 00:00:00,44.7355,-0.666,44.7404572647,2.9955,-0.756,3.0894265245,41.74,0.09,41.7400970291,134.67,45.6855,-19.426,49.644077051,2.9955,-0.756,3.0894265245,42.69,-18.67,46.5940446838,134.48
2021-09-12 00:30:00,42.2935,-0.7845000000000001,42.3007751998,3.1135,-0.8845000000000001,3.2366993218,39.18,0.1,39.1801276159,135.3,43.1635,-19.6845,47.4401441029,3.1135,-0.8845000000000001,3.2366993218,40.05,-18.8,44.2429937956,135.11
2021-09-12 01:00:00,40.523,-1.051,40.536627018,2.823,-0.771,2.9263919765,37.7,-0.28,37.7010397735,135.3,41.353,-20.101,45.9795694847,2.823,-0.771,2.9263919765,38.53,-19.33,43.1069576751,135.11
2021-09-12 01:30:00,39.855,-1.2865,39.8757583909,3.265,-0.9165000000000001,3.3911940744,36.59,-0.37,36.5918706819,135.9,40.655,-20.3965,45.4845714199,3.265,-0.9165000000000001,3.3911940744,37.39,-19.48,42.1602004265,135.72
2021-09-12 02:00:00,39.0885,-1.4125,39.1140126873,2.6585,-0.6425000000000001,2.7350372027,36.43,-0.77,36.4381366154,135.9,39.8885,-20.3525,44.7807624823,2.6585,-0.6425000000000001,2.7350372027,37.23,-19.71,42.1254910951,135.72
2021-09-12 02:30:00,38.2375,-1.491,38.2665583408,1.9575,-0.331,1.9852876996000002,36.28,-1.16,36.2985399155,135.26,39.0175,-20.431,44.0430592404,1.9575,-0.331,1.9852876996000002,37.06,-20.1,42.1598576848,135.07
2021-09-12 03:00:00,37.2175,-1.72,37.2572235446,1.6475,-0.19,1.6584198050999999,35.57,-1.53,35.6028903321,135.26,37.9975,-20.68,43.2605178685,1.6475,-0.19,1.6584198050999999,36.35,-20.49,41.7272405031,135.07
2021-09-12 03:30:00,36.878,-1.3820000000000001,36.9038860826,1.268,0.11800000000000001,1.2734787003,35.61,-1.5,35.6415782479,135.37,37.638,-20.342,42.7833613453,1.268,0.11800000000000001,1.2734787003,36.37,-20.46,41.7299472801,135.18
2021-09-12 04:00:00,36.4675,-1.7165,36.5078748834,1.3675,-0.006500000000000001,1.3675154478,35.1,-1.71,35.1416291597,135.29,37.2375,-20.6665,42.5879751632,1.3675,-0.006500000000000001,1.3675154478,35.87,-20.66,41.3943534797,135.1
2021-09-12 04:30:00,36.3095,-1.7845,36.3533248892,1.2295,0.1555,1.2392943557,35.08,-1.94,35.1336021495,135.22,37.0595,-20.7245,42.4607046633,1.2295,0.1555,1.2392943557,35.83,-20.88,41.4700289366,135.04
2021-09-12 05:00:00,36.319,-1.5899999999999999,36.3537874368,1.249,0.42,1.3177256922,35.07,-2.01,35.127553288,135.32,37.079,-20.55,42.3928619109,1.249,0.42,1.3177256922,35.83,-20.97,41.5154164137,135.14
2021-09-12 05:30:00,36.6375,-1.3695,36.6630868381,1.1175,0.5605,1.2501865860999999,35.52,-1.9300000000000002,35.5723951963,135.36,37.4075,-20.3295,42.5747533933,1.1175,0.5605,1.2501865860999999,36.29,-20.89,41.8730963746,135.17
2021-09-12 06:00:00,37.4675,-1.4125,37.494115705,1.1175,0.5575,1.2488444659,36.35,-1.97,36.4033432531,135.28,38.2575,-20.4025,43.3577941378,1.1175,0.5575,1.2488444659,37.14,-20.96,42.6462331279,135.08
2021-09-12 06:30:00,39.0315,-1.064,39.0459996446,1.0515,0.506,1.1669139857,37.98,-1.57,38.0124361229,135.02,39.8715,-19.964,44.5903331256,1.0515,0.506,1.1669139857,38.82,-20.47,43.8863680429,134.83
2021-09-12 07:00:00,39.9875,-0.613,39.9921983048,1.0775,0.5670000000000001,1.2175776156,38.91,-1.18,38.9278884606,135.02,40.8475,-19.693,45.3468025913,1.0775,0.5670000000000001,1.2175776156,39.77,-20.26,44.633177122,134.83
2021-09-12 07:30:00,42.7125,-0.17400000000000002,42.7128544147,1.2825,0.156,1.2919528823,41.43,-0.33,41.4313142442,135.79,43.6425,-19.244,47.6969531758,1.2825,0.156,1.2919528823,42.36,-19.4,46.5910892768,135.6
2021-09-12 08:00:00,44.7065,0.0645,44.7065465284,2.2865,-0.35550000000000004,2.3139711537,42.42,0.42,42.422079157,135.56,45.6765,-18.8355,49.4076786795,2.2865,-0.35550000000000004,2.3139711537,43.39,-18.48,47.1614514196,135.37
2021-09-12 08:30:00,46.615,0.553,46.6182800412,4.955,-1.157,5.0882879242,41.66,1.71,41.6950800455,135.2,47.555,-18.227,50.9283963423,4.955,-1.157,5.0882879242,42.6,-17.07,45.8927543301,135.01
2021-09-12 09:00:00,48.5115,0.882,48.5195172714,6.1015,-1.9380000000000002,6.4018861478,42.41,2.8200000000000003,42.5036527842,134.92,49.4815,-17.738,52.5647741957,6.1015,-1.9380000000000002,6.4018861478,43.38,-15.8,46.1677853053,134.73
2021-09-12 09:30:00,52.4555,1.6155,52.4803708114,5.3855,-1.5345,5.5998482569,47.07,3.15,47.1752837829,134.49,53.5455,-16.8245,56.1265032805,5.3855,-1.5345,5.5998482569,48.16,-15.29,50.5288996516,134.31
2021-09-12 10:00:00,53.449,2.229,53.4954581437,7.309,-1.791,7.5252350129,46.14,4.02,46.3147924534,133.86,54.529,-16.231,56.8933845188,7.309,-1.791,7.5252350129,47.22,-14.44,49.3785580996,133.67
2021-09-12 10:30:00,52.38,2.4085,52.4353437316,10.07,-3.0015,10.5078019704,42.31,5.41,42.6544745601,134.05,53.35,-15.9415,55.6808218532,10.07,-3.0015,10.5078019704,43.28,-12.94,45.173022923,133.87
2021-09-12 11:00:00,51.658500000000004,2.74,51.7311146434,11.0085,-3.51,11.5545303777,40.65,6.25,41.1276670868,133.8,52.5785,-15.59,54.8411046775,11.0085,-3.51,11.5545303777,41.57,-12.08,43.289621158,133.62
2021-09-12 11:30:00,52.097,3.0535,52.1864088748,11.977,-3.9565,12.6135808258,40.12,7.01,40.7278099092,134.14,52.997,-15.3565,55.1770251214,11.977,-3.9565,12.6135808258,41.02,-11.4,42.5746450367,133.96
2021-09-12 12:00:00,52.6615,2.9445,52.7437547251,11.3715,-4.0355,12.0663280454,41.29,6.98,41.87582238,134.14,53.5915,-15.3555,55.7480067132,11.3715,-4.0355,12.0663280454,42.22,-11.32,43.7112205275,133.96
2021-09-12 12:30:00,54.365,2.942,54.4445459987,9.585,-3.368,10.1595102736,44.78,6.31,45.2223893663,133.54,55.405,-15.308,57.4808567177,9.585,-3.368,10.1595102736,45.82,-11.94,47.3501425552,133.36
2021-09-12 13:00:00,55.213,2.9465,55.291565643,10.073,-3.3735,10.6228918497,45.14,6.32,45.5802808241,133.54,56.253,-15.2835,58.2922411754,10.073,-3.3735,10.6228918497,46.18,-11.91,47.6910945565,133.36
2021-09-12 13:30:00,54.358,2.601,54.4201926219,8.878,-3.059,9.3902271006,45.48,5.66,45.8308411444,133.46,55.418,-15.719,57.6041811416,8.878,-3.059,9.3902271006,46.54,-12.66,48.2311849326,133.27
2021-09-12 14:00:00,54.332,2.6895,54.3985260301,7.562,-2.3105,7.9071015075,46.77,5.0,47.0365060352,133.65,55.412,-15.7405,57.6042800862,7.562,-2.3105,7.9071015075,47.85,-13.43,49.6989677961,133.47
2021-09-12 14:30:00,54.623,2.6865,54.6890245959,6.343,-1.6835,6.5626078086,48.28,4.37,48.4773689468,134.06,55.763,-15.8335,57.9673346916,6.343,-1.6835,6.5626078086,49.42,-14.15,51.4058255454,133.88
2021-09-12 15:00:00,53.731,2.1985,53.775958971,7.5809999999999995,-2.0215,7.8458921258,46.15,4.22,46.3425387738,134.3,54.801,-16.3215,57.1798999934,7.5809999999999995,-2.0215,7.8458921258,47.22,-14.3,49.337798897,134.11
2021-09-12 15:30:00,53.878,2.12,53.9196929146,6.318,-1.72,6.5479404396,47.56,3.84,47.714769202,134.29,54.988,-16.41,57.3843902468,6.318,-1.72,6.5479404396,48.67,-14.69,50.8386172117,134.11
2021-09-12 16:00:00,53.9435,2.2265,53.98942947,6.3135,-1.6735,6.5315300275,47.63,3.9,47.7894015447,134.29,55.0535,-16.2635,57.4054813977,6.3135,-1.6735,6.5315300275,48.74,-14.59,50.8768680247,134.11
2021-09-12 16:30:00,55.848,2.8605,55.9212085371,12.318,-1.8395000000000001,12.4545928978,43.53,4.7,43.7829978416,134.14,56.838,-15.5695,58.9318892812,12.318,-1.8395000000000001,12.4545928978,44.52,-13.73,46.5890899246,133.95
2021-09-12 17:00:00,58.423,3.2525,58.5134658455,13.063,-1.5375,13.1531697796,45.36,4.79,45.6122099881,133.87,59.483,-15.1275,61.376449435,13.063,-1.5375,13.1531697796,46.42,-13.59,48.3684246177,133.69
2021-09-12 17:30:00,60.912,5.2215,61.1353891478,25.952,1.3715,25.9882149493,34.96,3.85,35.1713534002,133.89,61.662,-13.2285,63.0650097618,25.952,1.3715,25.9882149493,35.71,-14.6,38.5793221817,133.71
2021-09-12 18:00:00,62.1095,5.5475,62.3567538162,26.3195,1.3975,26.3565757734,35.79,4.15,36.0298015537,133.89,62.8795,-12.8825,64.1855928266,26.3195,1.3975,26.3565757734,36.56,-14.28,39.2498662418,133.71
2021-09-12 18:30:00,63.239,5.757,63.5005052736,25.359,1.607,25.4098667844,37.88,4.15,38.1066516503,133.77,64.079,-12.663,65.3182195869,25.359,1.607,25.4098667844,38.72,-14.27,41.265861193,133.58
2021-09-12 19:00:00,64.8085,5.891,65.0756909548,24.6485,1.661,24.7044019003,40.16,4.23,40.3821557126,133.67,65.6885,-12.569,66.8801823656,24.6485,1.661,24.7044019003,41.04,-14.23,43.4370176232,133.49
2021-09-12 19:30:00,65.2475,5.7365,65.4991884568,24.3975,1.8965,24.4710996586,40.85,3.84,41.0300877406,133.93,66.1575,-12.7735,67.3793522416,24.3975,1.8965,24.4710996586,41.76,-14.67,44.2617950382,133.75
2021-09-12 20:00:00,65.479,5.61,65.7188826822,24.379,2.11,24.470139783,41.1,3.5,41.248757557,134.07,66.409,-12.87,67.6446020093,24.379,2.11,24.470139783,42.03,-14.98,44.6197411467,133.89
2021-09-12 20:30:00,65.504,5.592,65.7422579472,24.384,2.142,24.4779006453,41.12,3.45,41.264475036,133.83,66.414,-12.798,67.6358499614,24.384,2.142,24.4779006453,42.03,-14.94,44.6063280264,133.65
2021-09-12 21:00:00,62.6525,4.9845,62.8504653642,24.3925,2.0445,24.4780317121,38.26,2.94,38.3727924446,133.6,63.5125,-13.4755,64.9263179035,24.3925,2.0445,24.4780317121,39.12,-15.52,42.0861592451,133.41
2021-09-12 21:30:00,59.0325,2.7605,59.0970085241,9.4525,1.6505,9.5955149158,49.58,1.11,49.5924238165,133.88,60.1725,-15.4995,62.1366579122,9.4525,1.6505,9.5955149158,50.72,-17.15,53.5410207224,133.69
2021-09-12 22:00:00,55.6765,1.917,55.7094923801,1.1465,0.147,1.1558854831,54.53,1.77,54.5587188266,132.93,56.9865,-16.413,59.3030163756,1.1465,0.147,1.1558854831,55.84,-16.56,58.2437910854,132.75
2021-09-12 22:30:00,53.1135,1.4765000000000001,53.134018618,1.0535,0.1665,1.0665760639,52.06,1.31,52.0764793357,133.25,54.3535,-16.8235,56.8975668592,1.0535,0.1665,1.0665760639,53.3,-16.99,55.9423819657,133.07
2021-09-12 23:00:00,50.018,1.3054999999999999,50.0350342685,1.048,0.17550000000000002,1.0625931724,48.97,1.13,48.983035839,133.16,51.168,-16.924500000000002,53.8943682053,1.048,0.17550000000000002,1.0625931724,50.12,-17.1,52.9568163696,132.98
2021-09-12 23:30:00,47.575,1.392,47.5953599524,0.975,0.512,1.1012579171,46.6,0.88,46.6083082722,132.93,48.655,-17.008,51.5420322552,0.975,0.512,1.1012579171,47.68,-17.52,50.796976288,132.75
2021-09-13 00:00:00,45.016,0.9460000000000001,45.0259388797,1.066,0.446,1.1555397007,43.95,0.5,43.952844049,133.51,46.026,-17.544,49.2563154529,1.066,0.446,1.1555397007,44.96,-17.99,48.4256306102,133.32
2021-09-13 00:30:00,43.024,0.42750000000000005,43.0261238348,1.164,-0.022500000000000003,1.164217441,41.86,0.45,41.862418707,133.87,43.994,-18.1125,47.5766191763,1.164,-0.022500000000000003,1.164217441,42.83,-18.09,46.4936232187,133.68
2021-09-13 01:00:00,42.0125,0.2625,42.0133200604,1.6525,-0.3775,1.6950700575000002,40.36,0.64,40.3650740121,133.98,42.9125,-18.1775,46.6036925844,1.6525,-0.3775,1.6950700575000002,41.26,-17.8,44.9358164497,133.79
2021-09-13 01:30:00,40.8975,-0.0135,40.8975022281,2.0475,-0.5035000000000001,2.1084991107,38.85,0.49,38.8530899672,133.7,41.7675,-18.4335,45.654331432,2.0475,-0.5035000000000001,2.1084991107,39.72,-17.93,43.5793907713,133.5
2021-09-13 02:00:00,40.969,0.116,40.9691642214,1.869,-0.454,1.9233504621000002,39.1,0.5700000000000001,39.1041545107,133.6,41.839,-18.294,45.6636875099,1.869,-0.454,1.9233504621000002,39.97,-17.84,43.7706122872,133.41
2021-09-13 02:30:00,40.7565,0.24750000000000003,40.7572514836,1.8765,-0.49250000000000005,1.9400537364,38.88,0.74,38.8870415434,133.91,41.6165,-18.2825,45.4552843848,1.8765,-0.49250000000000005,1.9400537364,39.74,-17.79,43.5402308216,133.73
2021-09-13 03:00:00,40.1605,0.401,40.1625019297,1.8405,-0.459,1.8968714374000002,38.32,0.86,38.3296490983,133.91,41.0205,-18.219,44.8844447582,1.8405,-0.459,1.8968714374000002,39.18,-17.76,43.0173220924,133.73
2021-09-13 03:30:00,39.9645,0.47750000000000004,39.967352508,1.8045,-0.3725,1.8425462002000002,38.16,0.85,38.1694655451,134.3,40.8045,-18.2725,44.7089641627,1.8045,-0.3725,1.8425462002000002,39.0,-17.9,42.9116534289,134.11
2021-09-13 04:00:00,39.7505,0.3015,39.7516433937,1.9905,-0.4585,2.0426239252,37.76,0.76,37.7676475307,134.76,40.5705,-18.4585,44.5722076243,1.9905,-0.4585,2.0426239252,38.58,-18.0,42.5724840713,134.57
2021-09-13 04:30:00,39.942,0.5015000000000001,39.9451482192,1.8519999999999999,-0.35850000000000004,1.8863791374,38.09,0.86,38.099707348,134.86,40.792,-18.3285,44.720478265,1.8519999999999999,-0.35850000000000004,1.8863791374,38.94,-17.97,42.8864139326,134.68
2021-09-13 05:00:00,40.8135,0.8320000000000001,40.8219794504,1.7235,-0.40800000000000003,1.7711341704999999,39.09,1.24,39.109662489,135.0,41.6835,-17.958,45.3872662346,1.7235,-0.40800000000000003,1.7711341704999999,39.96,-17.55,43.6440614517,134.82
2021-09-13 05:30:00,42.8795,1.374,42.9015080883,1.6695,-0.336,1.7029757045,41.21,1.71,41.2454627808,135.0,43.8095,-17.416,47.1443458566,1.6695,-0.336,1.7029757045,42.14,-17.08,45.4698361554,134.82
2021-09-13 06:00:00,44.9345,1.748,44.9684866796,1.6644999999999999,-0.312,1.6934887806,43.27,2.06,43.3190085297,134.96,45.9145,-16.932,48.9370405138,1.6644999999999999,-0.312,1.6934887806,44.25,-16.62,47.2682440969,134.77
2021-09-13 06:30:00,50.8235,3.971,50.9783973194,1.8335,-0.419,1.8807666655,48.99,4.39,49.1863009384,133.61,51.9735,-14.379,53.9258782335,1.8335,-0.419,1.8807666655,50.14,-13.96,52.0471055872,133.43
2021-09-13 07:00:00,56.183,6.279,56.5327810213,13.973,2.029,14.1195456726,42.21,4.25,42.4234204184,133.61,57.123,-12.181,58.4073102445,13.973,2.029,14.1195456726,43.15,-14.21,45.4295784704,133.43
2021-09-13 07:30:00,61.773,7.629,62.2423101274,1.833,-0.41100000000000003,1.8785127096,59.94,8.04,60.4768153923,134.04,63.223,-10.451,64.0809732292,1.833,-0.41100000000000003,1.8785127096,61.39,-10.04,62.2055761166,133.85
2021-09-13 08:00:00,66.61,9.9,67.3416817432,1.92,-0.54,1.9944924166,64.69,10.44,65.5270150396,132.96,68.21,-8.15,68.6951715916,1.92,-0.54,1.9944924166,66.29,-7.61,66.7253789798,132.78
2021-09-13 08:30:00,69.4795,11.4245,70.4124997461,3.0795,-1.1355,3.2821761836,66.4,12.56,67.5774636991,133.03,71.1295,-6.4355,71.4200352177,3.0795,-1.1355,3.2821761836,68.05,-5.3,68.2560803152,132.84
2021-09-13 09:00:00,70.421,12.4725,71.5169944646,18.041,0.8825000000000001,18.0625714462,52.38,11.59,53.6469244226,132.57,71.681,-5.4075,71.8846772077,18.041,0.8825000000000001,18.0625714462,53.64,-6.29,54.0075337337,132.39
2021-09-13 09:30:00,71.353,12.5505,72.4483654698,14.673,0.2705,14.6754931519,56.68,12.28,57.9950066816,132.65,72.723,-5.2395,72.9115017624,14.673,0.2705,14.6754931519,58.05,-5.51,58.3109132153,132.47
2021-09-13 10:00:00,71.862,12.9445,73.0185395927,4.492,-1.8755000000000002,4.8678089784,67.37,14.82,68.9807893547,132.43,73.532,-4.6455,73.6785972603,4.492,-1.8755000000000002,4.8678089784,69.04,-2.77,69.0955461662,132.25
2021-09-13 10:30:00,70.521,12.049,71.5429230742,5.141,-2.011,5.5203262585,65.38,14.06,66.874718691,131.81,72.151,-5.511,72.361163078,5.141,-2.011,5.5203262585,67.01,-3.5,67.1013420134,131.63
2021-09-13 11:00:00,69.6285,12.115,70.6746152253,13.4485,-2.825,13.7420077591,56.18,14.94,58.132572625,131.81,70.9985,-5.455,71.2077525783,13.4485,-2.825,13.7420077591,57.55,-2.63,57.610063357,131.63
2021-09-13 11:30:00,68.8355,12.1675,69.9026045044,6.4655000000000005,-2.4925,6.9293034643,62.37,14.66,64.0697471511,132.07,70.3655,-5.4425,70.5756643362,6.4655000000000005,-2.4925,6.9293034643,63.9,-2.95,63.9680584354,131.89
2021-09-13 12:00:00,67.954,12.272,69.053226572,7.654,-3.048,8.2385690505,60.3,15.32,62.2156925542,132.07,69.444,-5.318,69.6473277305,7.654,-3.048,8.2385690505,61.79,-2.27,61.8316828171,131.89
2021-09-13 12:30:00,66.638,11.793,67.6734652061,9.618,-3.677,10.2969050204,57.02,15.47,59.0813109198,131.88,68.028,-5.767,68.2720079755,9.618,-3.677,10.2969050204,58.41,-2.09,58.4473797531,131.71
2021-09-13 13:00:00,68.96,12.396,70.0652725393,7.96,-2.984,8.5009326547,61.0,15.38,62.9090168418,131.88,70.46,-5.154,70.6482506224,7.96,-2.984,8.5009326547,62.5,-2.17,62.5376598539,131.71
2021-09-13 13:30:00,69.61,12.4045,70.706603088,16.09,-3.5955,16.4868347553,53.52,16.0,55.8604547063,131.88,70.9,-5.1355,71.0857465337,16.09,-3.5955,16.4868347553,54.81,-1.54,54.83163047,131.71
2021-09-13 14:00:00,68.3535,11.5905,69.3292193271,17.3035,-3.8695,17.7308810413,51.05,15.46,53.3396109847,131.96,69.5735,-6.0495,69.836010428,17.3035,-3.8695,17.7308810413,52.27,-2.18,52.3154403594,131.78
2021-09-13 14:30:00,66.248,11.086,67.1691662893,7.568,-2.894,8.1024601202,58.68,13.98,60.3223242258,132.16,67.658,-6.624,67.9814852736,7.568,-2.894,8.1024601202,60.09,-3.73,60.2056558805,131.98
2021-09-13 15:00:00,67.049,11.518,68.0311158588,5.769,-2.472,6.2763161966,61.28,13.99,62.8566504039,132.31,68.559,-6.242,68.8425671006,5.769,-2.472,6.2763161966,62.79,-3.77,62.9030762364,132.12
2021-09-13 15:30:00,67.231,10.906,68.1098245263,15.411,-3.564,15.8177437392,51.82,14.47,53.8023540377,132.36,68.451,-6.834,68.7913000095,15.411,-3.564,15.8177437392,53.04,-3.27,53.1407047375,132.18
2021-09-13 16:00:00,69.126,10.9445,69.9870413452,17.006,-2.4655,17.1837925456,52.12,13.41,53.8174925094,132.41,70.376,-6.8555,70.7091172074,17.006,-2.4655,17.1837925456,53.37,-4.39,53.5502474317,132.23
2021-09-13 16:30:00,71.669,12.472,72.7461087963,27.529,-0.138,27.5293458876,44.14,12.61,45.9059004922,132.45,72.689,-5.418,72.8906403114,27.529,-0.138,27.5293458876,45.16,-5.28,45.4676148484,132.27
2021-09-13 17:00:00,72.2605,11.9185,73.2368111164,27.2705,-0.0815,27.2706217843,44.99,12.0,46.5628618107,132.69,73.2905,-6.0015,73.535810273,27.2705,-0.0815,27.2706217843,46.02,-5.92,46.3992112002,132.51
2021-09-13 17:30:00,74.2525,11.762,75.1783107036,25.8625,0.362,25.865033351,48.39,11.4,49.7147070795,132.73,75.3825,-6.178,75.6352364328,25.8625,0.362,25.865033351,49.52,-6.54,49.949994995,132.56
2021-09-13 18:00:00,77.434,11.493,78.2822675004,24.894,0.433,24.897765462,52.54,11.06,53.6914816335,132.73,78.674,-6.487,78.9409871043,24.894,0.433,24.897765462,53.78,-6.92,54.2233787217,132.56
2021-09-13 18:30:00,76.364,11.5935,77.2390428362,24.684,0.9835,24.7035853319,51.68,10.61,52.7578856665,132.89,77.574,-6.4265,77.8397416379,24.684,0.9835,24.7035853319,52.89,-7.41,53.4065557774,132.71
2021-09-13 19:00:00,76.3985,11.6565,77.2826293193,24.5385,1.5065,24.5847010252,51.86,10.15,52.8439409961,132.89,77.6285,-6.3535,77.8880669583,24.5385,1.5065,24.5847010252,53.09,-7.86,53.6686845376,132.71
2021-09-13 19:30:00,75.2365,11.156,76.0591037828,24.2465,1.416,24.2878121339,50.99,9.74,51.9119225227,132.73,76.4465,-6.854,76.7531411621,24.2465,1.416,24.2878121339,52.2,-8.27,52.8510444551,132.55
2021-09-13 20:00:00,75.1995,10.786,75.9690897421,24.1695,1.416,24.2109435225,51.03,9.37,51.8831167144,132.73,76.3995,-7.234,76.741216802,24.1695,1.416,24.2109435225,52.23,-8.65,52.9414336791,132.55
2021-09-13 20:30:00,73.877,10.155,74.5716779615,24.167,1.2850000000000001,24.2011386922,49.71,8.87,50.4951581837,133.11,75.047,-7.9350000000000005,75.4653326634,24.167,1.2850000000000001,24.2011386922,50.88,-9.22,51.7086337085,132.92
2021-09-13 21:00:00,70.6305,8.1605,71.1003606918,12.650500000000001,-0.6295000000000001,12.6661525532,57.98,8.79,58.6425144413,133.11,72.0205,-9.9595,72.7058736314,12.650500000000001,-0.6295000000000001,12.6661525532,59.37,-9.33,60.0986339279,132.92
2021-09-13 21:30:00,66.9985,7.0555,67.368977152,2.4085,-0.4445,2.4491738403,64.59,7.5,65.0239809609,133.23,68.5685,-11.1345,69.4666559041,2.4085,-0.4445,2.4491738403,66.16,-10.69,67.0180699513,133.04
2021-09-13 22:00:00,63.233,6.4405,63.560147335,1.613,-0.0995,1.6160659795,61.62,6.54,61.9660874995,133.27,64.753,-11.8095,65.8210855217,1.613,-0.0995,1.6160659795,63.14,-11.71,64.2166933126,133.09
2021-09-13 22:30:00,59.6145,5.356,59.8546184204,1.6745,0.016,1.674576439,57.94,5.34,58.1855583457,132.82,61.0145,-12.774000000000001,62.3373426306,1.6745,0.016,1.674576439,59.34,-12.79,60.7027157547,132.64
2021-09-13 23:00:00,55.756,4.777,55.9602650548,2.026,-0.28300000000000003,2.045669817,53.73,5.06,53.9677357316,132.82,57.056,-13.423,58.6136849635,2.026,-0.28300000000000003,2.045669817,55.03,-13.14,56.5770315588,132.64
2021-09-13 23:30:00,52.242,4.171,52.408241766,2.082,-0.439,2.1277793589,50.16,4.61,50.3713976379,133.06,53.422,-14.089,55.2486199375,2.082,-0.439,2.1277793589,51.34,-13.65,53.1236115113,132.87
2021-09-14 00:00:00,50.0165,3.887,50.1673104845,1.8865,-0.433,1.9355545071,48.13,4.32,48.3234860084,133.33,51.1365,-14.513,53.1560796264,1.8865,-0.433,1.9355545071,49.25,-14.08,51.2231285651,133.15
2021-09-14 00:30:00,47.488,3.302,47.6026611441,1.638,-0.448,1.6981601809,45.85,3.75,46.0030977218,133.83,48.558,-15.168,50.8718742332,1.638,-0.448,1.6981601809,46.92,-14.72,49.1748390948,133.65
2021-09-14 01:00:00,46.5415,3.2955,46.6580276319,1.5615,-0.4445,1.6235339541,44.98,3.74,45.1352190645,134.02,47.5715,-15.2045,49.9422109292,1.5615,-0.4445,1.6235339541,46.01,-14.76,48.3195374564,133.83
2021-09-14 01:30:00,45.8,3.0975,45.9046240182,1.56,-0.47250000000000003,1.6299865797000002,44.24,3.5700000000000003,44.3838089848,134.13,46.82,-15.5025,49.3197719606,1.56,-0.47250000000000003,1.6299865797000002,45.26,-15.03,47.6903396926,133.95
2021-09-14 02:00:00,45.764,2.9635,45.8598520304,1.554,-0.42650000000000005,1.6114646288,44.21,3.39,44.3397812354,134.48,46.784,-15.6465,49.3310816651,1.554,-0.42650000000000005,1.6114646288,45.23,-15.22,47.7221258956,134.29
2021-09-14 02:30:00,45.427,2.902,45.519599438,1.487,-0.458,1.5559347673000001,43.94,3.36,44.0682788409,134.84,46.437,-15.798,49.0507061417,1.487,-0.458,1.5559347673000001,44.95,-15.34,47.4954534666,134.65
2021-09-14 03:00:00,44.7965,2.768,44.8819366366,1.5365,-0.332,1.5719593665,43.26,3.1,43.3709303566,134.84,45.7865,-15.972,48.4923536885,1.5365,-0.332,1.5719593665,44.25,-15.64,46.9326336359,134.65
2021-09-14 03:30:00,44.3745,2.8415,44.4653839801,1.6445,0.061500000000000006,1.6456495678,42.73,2.7800000000000002,42.8203374578,134.99,45.3345,-15.9085,48.0447422982,1.6445,0.061500000000000006,1.6456495678,43.69,-15.97,46.5172763605,134.8
2021-09-14 04:00:00,43.854,2.9475,43.9529415654,1.6440000000000001,0.0275,1.6442299870000001,42.21,2.92,42.3108792156,134.99,44.824,-15.8025,47.5279915655,1.6440000000000001,0.0275,1.6442299870000001,43.18,-15.83,45.9902304843,134.8
2021-09-14 04:30:00,43.883,2.81,43.9728756053,1.5230000000000001,-0.25,1.5433823246,42.36,3.06,42.4703802667,134.92,44.843,-15.89,47.5750643615,1.5230000000000001,-0.25,1.5433823246,43.32,-15.64,46.0568344548,134.73
2021-09-14 05:00:00,44.4775,3.0815,44.5841187925,1.4075,-0.1285,1.4133536359,43.07,3.21,43.1894547315,134.81,45.4675,-15.7185,48.1078454984,1.4075,-0.1285,1.4133536359,44.06,-15.59,46.7368345098,134.62
2021-09-14 05:30:00,45.973,3.591,46.1130351419,1.373,-0.189,1.3859473294,44.6,3.7800000000000002,44.7598972296,134.75,47.003,-15.089,49.3655743408,1.373,-0.189,1.3859473294,45.63,-14.9,48.0011135288,134.56
2021-09-14 06:00:00,47.657,3.625,47.7946678407,1.7770000000000001,-0.47500000000000003,1.8393895727,45.88,4.1,46.0628310029,134.75,48.717,-14.955,50.9607507205,1.7770000000000001,-0.47500000000000003,1.8393895727,46.94,-14.48,49.1226424371,134.56
2021-09-14 06:30:00,52.4345,5.1905,52.6907779455,1.7745000000000002,-0.5095000000000001,1.8461962246999999,50.66,5.7,50.9796586885,134.38,53.6345,-13.0095,55.1897334701,1.7745000000000002,-0.5095000000000001,1.8461962246999999,51.86,-12.5,53.3451928481,134.19
2021-09-14 07:00:00,57.495,7.1665,57.9399149745,1.8250000000000002,0.0765,1.8266026525,55.67,7.09,56.1196667845,133.11,58.825,-11.0635,59.8563418298,1.8250000000000002,0.0765,1.8266026525,57.0,-11.14,58.078391851,132.92
2021-09-14 07:30:00,64.028,9.1715,64.6815367493,1.818,-0.0785,1.819693999,62.21,9.25,62.8939313448,132.55,65.548,-8.7485,66.1292413101,1.818,-0.0785,1.819693999,63.73,-8.67,64.3170412877,132.36
2021-09-14 08:00:00,68.7315,10.8845,69.5880121321,5.8615,0.1345,5.8630429386,62.87,10.75,63.7824380218,132.55,70.2915,-6.9955,70.6387428576,5.8615,0.1345,5.8630429386,64.43,-7.13,64.8233121647,132.36
2021-09-14 08:30:00,70.8955,13.244,72.1219485056,24.8855,1.374,24.9234023811,46.01,11.87,47.5164918739,132.46,71.9655,-4.446,72.102705263,24.8855,1.374,24.9234023811,47.08,-5.82,47.4383684374,132.28
2021-09-14 09:00:00,71.8115,13.961,73.1560049022,25.2815,1.5710000000000002,25.3302641765,46.53,12.39,48.1513551211,132.03,72.8915,-3.719,72.9863119581,25.2815,1.5710000000000002,25.3302641765,47.61,-5.29,47.9029873807,131.85
2021-09-14 09:30:00,72.5405,13.7085,73.8244343866,25.3905,1.2785,25.4226680838,47.15,12.43,48.7609208281,131.98,73.6405,-3.9515000000000002,73.7464412192,25.3905,1.2785,25.4226680838,48.25,-5.23,48.5326220186,131.8
2021-09-14 10:00:00,72.3455,14.096,73.705960317,26.1555,0.986,26.1740783267,46.19,13.11,48.0144582392,131.93,73.4255,-3.484,73.5081104794,26.1555,0.986,26.1740783267,47.27,-4.47,47.4808782564,131.76
2021-09-14 10:30:00,70.5465,12.945,71.7243451504,28.3165,-0.035,28.3165216305,42.23,12.98,44.1797838383,131.63,71.5065,-4.645,71.6572087598,28.3165,-0.035,28.3165216305,43.19,-4.61,43.4353335431,131.45
2021-09-14 11:00:00,68.9905,12.642,70.1392133849,29.2005,-0.308,29.2021243106,39.79,12.95,41.8443138312,131.67,69.8905,-4.938,70.0647260342,29.2005,-0.308,29.2021243106,40.69,-4.63,40.9525701269,131.49
2021-09-14 11:30:00,69.0415,13.138,70.2804081252,27.5115,0.11800000000000001,27.5117530566,41.53,13.02,43.5231122508,131.72,69.9815,-4.492,70.1255189375,27.5115,0.11800000000000001,27.5117530566,42.47,-4.61,42.7194686297,131.53
2021-09-14 12:00:00,70.189,13.8335,71.5392300996,27.859,0.49350000000000005,27.8633706369,42.33,13.34,44.3822543366,131.87,71.149,-3.7365,71.2470464879,27.859,0.49350000000000005,27.8633706369,43.29,-4.23,43.4961722454,131.69
2021-09-14 12:30:00,70.216,13.678,71.5358255701,30.366,-0.452,30.3693638392,39.85,14.13,42.2809578889,131.55,71.116,-3.842,71.2197052788,30.366,-0.452,30.3693638392,40.75,-3.39,40.8907642384,131.37
2021-09-14 13:00:00,70.243,14.0225,71.6289714798,31.063,-0.9575,31.0777537034,39.18,14.98,41.9460701377,131.55,71.123,-3.4575,71.206990073,31.063,-0.9575,31.0777537034,40.06,-2.5,40.1379321839,131.37
2021-09-14 13:30:00,71.798,14.0615,73.162002339,30.988,-0.3085,30.9895355927,40.81,14.37,43.2660721582,131.55,72.728,-3.5185,72.8130608219,30.988,-0.3085,30.9895355927,41.74,-3.21,41.8632499933,131.37
2021-09-14 14:00:00,69.539,11.853,70.5419458904,17.519,-2.207,17.6574689579,52.02,14.06,53.8865846014,131.91,70.769,-5.727,71.0003513372,17.519,-2.207,17.6574689579,53.25,-3.52,53.3662149679,131.73
2021-09-14 14:30:00,68.5005,11.183,69.407333829,7.4105,-1.907,7.6519382675,61.09,13.09,62.4766852514,131.91,69.9905,-6.457,70.287715422,7.4105,-1.907,7.6519382675,62.58,-4.55,62.7451902539,131.73
2021-09-14 15:00:00,67.6815,11.3915,68.6334591471,6.3415,-1.5485,6.5278231058,61.34,12.94,62.6900247248,131.99,69.2015,-6.2785,69.4857335321,6.3415,-1.5485,6.5278231058,62.86,-4.73,63.0377069697,131.82
2021-09-14 15:30:00,67.357,11.2005,68.2818910785,16.137,-2.6995,16.3612367885,51.22,13.9,53.0725767228,131.96,68.577,-6.4295,68.8777424082,16.137,-2.6995,16.3612367885,52.44,-3.73,52.5724880522,131.79
2021-09-14 16:00:00,68.4735,10.868,69.3306110333,16.9335,-2.702,17.1477178146,51.54,13.57,53.2964961325,132.01,69.7135,-6.792,70.0435817634,16.9335,-2.702,17.1477178146,52.78,-4.09,52.9382328757,131.83
