Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-14 16:30:00,71.252,12.705,72.3758559811,27.852,0.355,27.854262313,43.4,12.35,45.1229708685,132.16,72.242,-5.135,72.424269337,27.852,0.355,27.854262313,44.39,-5.49,44.7282036304,131.97
2021-09-14 17:00:00,72.332,11.337,73.2150653418,20.412,1.007,20.4368244353,51.92,10.33,52.9376548404,132.63,73.572,-6.6530000000000005,73.8721976998,20.412,1.007,20.4368244353,53.16,-7.66,53.7090420693,132.44
2021-09-14 17:30:00,72.7795,11.1215,73.6243396065,23.5495,1.3315000000000001,23.587111788,49.23,9.79,50.1939936646,132.79,73.9295,-6.9185,74.2525192334,23.5495,1.3315000000000001,23.587111788,50.38,-8.25,51.0510225167,132.61
2021-09-14 18:00:00,74.271,11.3525,75.1336189548,33.481,0.5625,33.4857248279,40.79,10.79,42.192987569,132.87,75.191,-6.6375,75.4833947783,33.481,0.5625,33.4857248279,41.71,-7.2,42.3268720791,132.7
2021-09-14 18:30:00,74.389,9.515,74.9950568104,16.709,0.8150000000000001,16.7288644564,57.68,8.7,58.3324300882,133.0,75.779,-8.595,76.2648730806,16.709,0.8150000000000001,16.7288644564,59.07,-9.41,59.8148225777,132.82
2021-09-14 19:00:00,75.1115,10.277,75.811306289,13.5815,1.677,13.6846436289,61.53,8.6,62.1281007274,133.0,76.6115,-7.833,77.0108941725,13.5815,1.677,13.6846436289,63.03,-9.51,63.7433996583,132.82
2021-09-14 19:30:00,74.372,9.6745,74.9986022153,22.192,2.6345,22.3478288487,52.18,7.04,52.6527682083,132.95,75.622,-8.5055,76.0988200582,22.192,2.6345,22.3478288487,53.43,-11.14,54.5789748896,132.77
2021-09-14 20:00:00,75.813,10.4155,76.5251175056,21.483,2.7655000000000003,21.6602696024,54.33,7.65,54.8659402544,133.11,77.113,-7.6145,77.488033781,21.483,2.7655000000000003,21.6602696024,55.63,-10.38,56.5901166283,132.93
2021-09-14 20:30:00,75.37,11.056,76.1765845651,24.06,2.276,24.167411446,51.31,8.78,52.0557825798,132.5,76.59,-6.904,76.9005417146,24.06,2.276,24.167411446,52.53,-9.18,53.3261033641,132.4
2021-09-14 21:00:00,72.457,8.873,72.998266952,17.217,2.773,17.438882361,55.24,6.1,55.5757824956,132.5,73.787,-9.327,74.374150738,17.217,2.773,17.438882361,56.57,-12.1,57.8495885897,132.32
2021-09-14 21:30:00,68.616,9.0875,69.2151581104,23.966,2.2275,24.0692939707,44.65,6.86,45.1739095054,133.14,69.636,-9.1025,70.2283988302,23.966,2.2275,24.0692939707,45.67,-11.33,47.054413183,132.95
2021-09-14 22:00:00,64.6885,8.1315,65.1975714617,23.3985,1.9715,23.4814099768,41.29,6.16,41.7469723453,133.25,65.6185,-10.1285,66.39558761320001,23.3985,1.9715,23.4814099768,42.22,-12.1,43.9196812375,133.06
2021-09-14 22:30:00,61.013,5.5504999999999995,61.2649509855,2.533,0.7805000000000001,2.6505224485000003,58.48,4.77,58.6742132457,132.32,62.413,-12.4395,63.6405824082,2.533,0.7805000000000001,2.6505224485000003,59.88,-13.22,61.3219601774,132.14
2021-09-14 23:00:00,56.62,4.587,56.8055012213,0.64,0.467,0.7922682626,55.98,4.12,56.1314065386,132.32,57.98,-13.403,59.5089977146,0.64,0.467,0.7922682626,57.34,-13.87,58.9936649141,132.14
2021-09-14 23:30:00,52.8975,3.8975,53.0408900048,0.8175,0.2575,0.8570953856,52.08,3.64,52.2070493324,132.44,54.1375,-14.4325,56.0282603915,0.8175,0.2575,0.8570953856,53.32,-14.69,55.306586407,132.26
2021-09-15 00:00:00,50.227,3.5295,50.3508579793,0.907,0.4595,1.0167542722,49.32,3.07,49.4154560841,133.51,51.407,-14.9405,53.5340843692,0.907,0.4595,1.0167542722,50.5,-15.4,52.7959278733,133.32
2021-09-15 00:30:00,48.2745,3.1545,48.3774557051,0.9745,0.34450000000000003,1.033600745,47.3,2.81,47.3833947707,134.03,49.3745,-15.4055,51.7220521683,0.9745,0.34450000000000003,1.033600745,48.4,-15.75,50.8981581199,133.84
2021-09-15 01:00:00,47.2485,3.0495,47.3468077329,1.0285,0.4295,1.1145772741,46.22,2.62,46.2941983406,134.29,48.3185,-15.5705,50.7653219482,1.0285,0.4295,1.1145772741,47.29,-16.0,49.9233822973,134.1
2021-09-15 01:30:00,46.4755,2.854,46.5630477552,0.9955,0.444,1.0900258024,45.48,2.41,45.5438085803,134.5,47.5255,-15.886,50.1102598901,0.9955,0.444,1.0900258024,46.53,-16.33,49.3123696449,134.31
2021-09-15 02:00:00,46.2395,2.501,46.307087592,0.9695,0.081,0.9728778186,45.27,2.42,45.3346368685,134.87,47.2795,-16.259,49.9970619262,0.9695,0.081,0.9728778186,46.31,-16.34,49.1081632725,134.68
2021-09-15 02:30:00,45.051,2.2695,45.1081282171,1.001,0.3295,1.0538364437,44.05,1.94,44.0926989421,134.87,46.071,-16.5505,48.9536116262,1.001,0.3295,1.0538364437,45.07,-16.88,48.12732384,134.68
2021-09-15 03:00:00,44.388,2.2545,44.4452170008,1.048,0.3645,1.1095784109,43.34,1.8900000000000001,43.3811906245,135.13,45.378,-16.5955,48.3174244373,1.048,0.3645,1.1095784109,44.33,-16.96,47.4635702408,134.94
2021-09-15 03:30:00,43.9165,1.9955,43.9618128891,1.2165,0.0455,1.2173506069,42.7,1.9500000000000002,42.7445025705,135.27,44.8965,-16.8745,47.9629488512,1.2165,0.0455,1.2173506069,43.68,-16.92,46.8425959998,135.08
2021-09-15 04:00:00,43.2105,1.7945,43.2477460742,1.3905,-0.0655,1.3920418456,41.82,1.8599999999999999,41.8613425489,135.27,44.1505,-17.0555,47.3302940039,1.3905,-0.0655,1.3920418456,42.76,-16.99,46.0117126393,135.08
2021-09-15 04:30:00,43.6475,1.9415,43.6906589387,1.0575,-0.14850000000000002,1.067875695,42.59,2.09,42.6412499817,135.24,44.6175,-16.8885,47.706841632,1.0575,-0.14850000000000002,1.067875695,43.56,-16.74,46.6658461833,135.08
2021-09-15 05:00:00,44.1685,2.023,44.2148043222,0.8285,0.003,0.8285054315,43.34,2.02,43.3870487588,135.24,45.1585,-16.777,48.1742446879,0.8285,0.003,0.8285054315,44.33,-16.78,47.3995495759,135.03
2021-09-15 05:30:00,45.0665,2.2145,45.1208757949,0.8265,0.0545,0.8282949354,44.24,2.16,44.2926991727,135.14,46.0865,-16.3455,48.8992929652,0.8265,0.0545,0.8282949354,45.26,-16.4,48.1396676349,134.95
2021-09-15 06:00:00,47.47,2.8625,47.5562278387,0.89,0.0925,0.8947939707,46.58,2.77,46.6622899138,134.15,48.55,-15.6075,50.9970249745,0.89,0.0925,0.8947939707,47.66,-15.7,50.1793343918,133.97
2021-09-15 06:30:00,53.3605,5.0215,53.5962538103,0.7205,0.3215,0.7889756017,52.64,4.7,52.8494049162,133.79,54.6005,-13.1885,56.1707319918,0.7205,0.3215,0.7889756017,53.88,-13.51,55.5479477569,133.6
2021-09-15 07:00:00,58.4155,7.0825,58.843287183,0.9255,0.36250000000000004,0.9939600093000001,57.49,6.72,57.8814175708,133.08,59.8055,-11.0375,60.8154933919,0.9255,0.36250000000000004,0.9939600093000001,58.88,-11.4,59.973447458,132.9
2021-09-15 07:30:00,64.5775,9.0545,65.2091824554,9.8475,-0.5055000000000001,9.8604658359,54.73,9.56,55.5586761901,132.59,65.9075,-8.8855,66.5037643032,9.8475,-0.5055000000000001,9.8604658359,56.06,-8.38,56.6828721926,132.41
2021-09-15 08:00:00,69.1055,11.964,70.1334971768,24.4455,1.804,24.5119743442,44.66,10.16,45.8011047902,132.59,70.1355,-5.846,70.3787189159,24.4455,1.804,24.5119743442,45.69,-7.65,46.326003497,132.41
2021-09-15 08:30:00,71.618,13.145,72.8143457637,25.528,1.385,25.5655433934,46.09,11.76,47.566644826,132.24,72.678,-4.575,72.8218532379,25.528,1.385,25.5655433934,47.15,-5.96,47.525194371,132.06
2021-09-15 09:00:00,70.785,13.3475,72.0324370076,27.885,0.7275,27.8944883669,42.9,12.62,44.7177190832,132.02,71.765,-4.3325,71.8956589875,27.885,0.7275,27.8944883669,43.88,-5.06,44.1707821982,131.83
2021-09-15 09:30:00,70.837,13.645,72.1392167548,30.237,0.055,30.2370500215,40.6,13.59,42.8141109916,132.02,71.737,-3.9450000000000003,71.845390903,30.237,0.055,30.2370500215,41.5,-4.0,41.6923254329,131.83
2021-09-15 10:00:00,70.317,14.0205,71.7011499855,32.067,-0.7495,32.0757578126,38.25,14.77,41.0026267451,131.72,71.177,-3.5795,71.2669499084,32.067,-0.7495,32.0757578126,39.11,-2.83,39.2122557372,131.54
2021-09-15 10:30:00,68.75,13.628,70.0876942409,32.6,-0.672,32.6069253994,36.15,14.3,38.8756028892,132.09,69.54,-4.012,69.655636843,32.6,-0.672,32.6069253994,36.94,-3.34,37.0906888585,131.91
2021-09-15 11:00:00,67.492,13.731,68.8745992729,32.852,-0.889,32.8640263054,34.64,14.62,37.5988563656,132.09,68.252,-3.819,68.3587614355,32.852,-0.889,32.8640263054,35.4,-2.93,35.5210486895,131.91
2021-09-15 11:30:00,65.152,11.3645,66.1357313731,23.802,-4.2655,24.1811847156,41.35,15.63,44.2054227443,131.88,66.092,-6.0855,66.3715735406,23.802,-4.2655,24.1811847156,42.29,-1.82,42.3291448059,131.7
2021-09-15 12:00:00,63.169,11.367,64.1835746122,21.769,-5.393,22.4270776072,41.4,16.76,44.6638287656,131.61,64.109,-6.003,64.3894392738,21.769,-5.393,22.4270776072,42.34,-0.61,42.3443939619,131.43
2021-09-15 12:30:00,61.4915,11.564,62.569406807600004,21.8315,-5.966,22.632002745,39.66,17.53,43.3614633056,131.41,62.4015,-5.756,62.666408372,21.8315,-5.966,22.632002745,40.57,0.21,40.5705435014,131.23
2021-09-15 13:00:00,60.944,11.804,62.0766103456,22.924,-6.246,23.7596778598,38.02,18.05,42.0870870933,131.23,61.784,-5.566,62.0342084015,22.924,-6.246,23.7596778598,38.86,0.68,38.8659491072,131.06
2021-09-15 13:30:00,60.252,11.288,61.300264665,13.342,-5.322,14.3642837622,46.91,16.61,49.7638443049,131.55,61.362,-6.312,61.6857875689,13.342,-5.322,14.3642837622,48.02,-0.99,48.0302040387,131.37
2021-09-15 14:00:00,59.4165,10.9185,60.4113740491,11.9465,-5.1315,13.0019673319,47.47,16.05,50.1099131909,132.23,60.5265,-6.8115,60.908568646,11.9465,-5.1315,13.0019673319,48.58,-1.6800000000000002,48.6090403114,132.05
2021-09-15 14:30:00,60.031,10.743,60.9846948832,13.211,-5.317,14.2408219566,46.82,16.06,49.4978383366,132.61,61.131,-7.007,61.5312701803,13.211,-5.317,14.2408219566,47.92,-1.69,47.949791449,132.44
2021-09-15 15:00:00,59.6825,10.7965,60.6511765632,13.9125,-4.5935,14.6512080901,45.77,15.39,48.2881455432,132.74,60.7725,-7.0135,61.17586075,13.9125,-4.5935,14.6512080901,46.86,-2.42,46.922446654,132.56
2021-09-15 15:30:00,60.54,12.251,61.7671320445,33.59,-2.8689999999999998,33.7123013305,26.95,15.12,30.901729725,132.81,61.08,-5.619,61.3379129169,33.59,-2.8689999999999998,33.7123013305,27.49,-2.75,27.6272076041,132.63
2021-09-15 16:00:00,63.528,10.682,64.4198099035,25.348,-1.6179999999999999,25.399587162,38.18,12.3,40.1123721562,133.09,64.348,-7.388,64.7707314147,25.348,-1.6179999999999999,25.399587162,39.0,-5.77,39.424521557,132.92
2021-09-15 16:30:00,65.715,10.893,66.6117007289,22.445,-0.387,22.4483361076,43.27,11.28,44.7161190176,133.5,66.725,-7.267,67.1195568668,22.445,-0.387,22.4483361076,44.28,-6.88,44.8113021458,133.32
2021-09-15 17:00:00,67.3285,11.371,68.2819636013,30.4985,-1.219,30.5228514928,36.83,12.59,38.9224485355,133.61,68.1185,-6.749,68.4520200085,30.4985,-1.219,30.5228514928,37.62,-5.53,38.0242725111,133.43
2021-09-15 17:30:00,69.3985,11.096,70.2799617121,30.0485,-0.324,30.0502467253,39.35,11.42,40.973636646,133.64,70.2785,-7.094,70.6356312228,30.0485,-0.324,30.0502467253,40.23,-6.77,40.7956590828,133.46
2021-09-15 18:00:00,69.6295,10.4965,70.4162181781,36.8595,-0.5235000000000001,36.8632173379,32.77,11.02,34.5733032845,133.71,70.3195,-7.7335,70.7434739216,36.8595,-0.5235000000000001,36.8632173379,33.46,-7.21,34.2279958513,133.52
2021-09-15 18:30:00,72.5145,10.74,73.3055271467,34.1945,0.22,34.1952077088,38.32,10.52,39.7378006437,133.91,73.3545,-7.54,73.7409945027,34.1945,0.22,34.1952077088,39.16,-7.76,39.921462899,133.72
2021-09-15 19:00:00,73.573,10.598,74.3323881831,33.013,0.468,33.016317072,40.56,10.13,41.8058668132,133.91,74.493,-7.642,74.8839583155,33.013,0.468,33.016317072,41.48,-8.11,42.2653818154,133.72
2021-09-15 19:30:00,73.8655,10.811,74.6524601822,33.0855,0.971,33.0997454862,40.78,9.84,41.9503754453,133.76,74.7755,-7.459,75.1466039236,33.0855,0.971,33.0997454862,41.69,-8.43,42.533763059500004,133.58
2021-09-15 20:00:00,75.354,10.264,76.0498192766,33.814,0.674,33.8207166098,41.54,9.59,42.6326131031,133.76,76.294,-7.956,76.7077073833,33.814,0.674,33.8207166098,42.48,-8.63,43.3477484998,133.58
2021-09-15 20:30:00,74.578,9.935,75.2368414342,27.808,0.985,27.8254396012,46.77,8.95,47.6186455078,133.65,75.638,-8.305,76.0925756497,27.808,0.985,27.8254396012,47.83,-9.29,48.7238442654,133.47
2021-09-15 21:00:00,71.4575,9.391,72.0719445225,24.1075,1.311,24.1431207024,47.35,8.08,48.034455342,133.65,72.5575,-8.889,73.0999666706,24.1075,1.311,24.1431207024,48.45,-10.2,49.5120439893,133.47
2021-09-15 21:30:00,68.149,8.7815,68.7124511515,23.879,1.3215,23.9155389496,44.27,7.46,44.8941477255,133.77,69.159,-9.5485,69.8150494754,23.879,1.3215,23.9155389496,45.28,-10.87,46.5664611067,133.58
2021-09-15 22:00:00,64.769,8.1415,65.2786901159,23.339,1.2515,23.3725303134,41.43,6.89,41.9990118931,133.9,65.709,-10.3285,66.5157920591,23.339,1.2515,23.3725303134,42.37,-11.58,43.9239490483,133.72
2021-09-15 22:30:00,61.1245,-2.0695,61.1595236288,3.9845,0.3805,4.0026267001,57.14,-2.45,57.1925003825,134.35,61.6445,-4.4295,61.8034372062,3.9845,0.3805,4.0026267001,57.66,-4.8100000000000005,57.860277393,134.16
2021-09-15 23:00:00,57.161,-3.936,57.2963525628,1.051,0.17400000000000002,1.0653060593,56.11,-4.11,56.2603252746,131.69,57.591,-3.946,57.7260270329,1.051,0.17400000000000002,1.0653060593,56.54,-4.12,56.689910919,131.5
2021-09-15 23:30:00,53.721,-4.5465,53.9130457612,1.031,0.0335,1.0315441096,52.69,-4.58,52.8886802634,131.04,54.111,-4.5565,54.3025046683,1.031,0.0335,1.0315441096,53.08,-4.59,53.2780864897,130.86
2021-09-16 00:00:00,51.007,-5.294,51.2809953589,1.5470000000000002,-0.454,1.6122422275,49.46,-4.84,49.6962493555,131.92,51.387,-5.304,51.660005662,1.5470000000000002,-0.454,1.6122422275,49.84,-4.85,50.075424112,131.74
2021-09-16 00:30:00,48.4905,-5.842,48.8411461193,1.8605,-0.582,1.9494061275,46.63,-5.26,46.9257338781,132.36,48.8505,-5.852,49.1997688435,1.8605,-0.582,1.9494061275,46.99,-5.27,47.2845958003,132.18
2021-09-16 01:00:00,47.549,-5.869,47.9098378415,1.509,-0.519,1.5957575004,46.04,-5.35,46.3498015098,132.75,47.899,-5.879,48.2584380394,1.509,-0.519,1.5957575004,46.39,-5.36,46.6986263181,132.57
2021-09-16 01:30:00,46.4685,-6.273,46.8899991603,1.5385,-0.543,1.6315119520999999,44.93,-5.73,45.2939046672,132.88,46.8185,-6.293,47.2395363149,1.5385,-0.543,1.6315119520999999,45.28,-5.75,45.6436293474,132.7
2021-09-16 02:00:00,46.369,-6.221,46.7844525671,1.9889999999999999,-0.491,2.0487073974,44.38,-5.73,44.7483776242,133.02,46.709,-6.231,47.1227762552,1.9889999999999999,-0.491,2.0487073974,44.72,-5.74,45.0868717034,132.84
2021-09-16 02:30:00,45.878,-6.309,46.3097653309,1.528,-0.459,1.5954513468,44.35,-5.85,44.7341592075,133.26,46.208,-6.329,46.6394200757,1.528,-0.459,1.5954513468,44.68,-5.87,45.0639467868,133.08
2021-09-16 03:00:00,45.1465,-6.3255,45.5874808747,1.6165,-0.4555,1.6794500588,43.53,-5.87,43.9240002732,133.37,45.4765,-6.3355,45.9156902649,1.6165,-0.4555,1.6794500588,43.86,-5.88,44.252389766,133.18
2021-09-16 03:30:00,44.7665,-6.247,45.2002713626,1.3865,-0.047,1.3872963815000001,43.38,-6.2,43.820821535,133.4,45.0965,-6.257,45.5285005381,1.3865,-0.047,1.3872963815000001,43.71,-6.21,44.1489320369,133.23
2021-09-16 04:00:00,44.464,-6.3325,44.9126691731,1.514,-0.3425,1.5522571469000002,42.95,-5.99,43.3656845905,133.45,44.794,-6.3425,45.2407973211,1.514,-0.3425,1.5522571469000002,43.28,-6.0,43.6939171968,133.28
2021-09-16 04:30:00,44.2675,-6.9325,44.8070431127,1.2974999999999999,-0.3925,1.3555672244,42.97,-6.54,43.4648421141,133.6,44.5875,-6.9525,45.1262940258,1.2974999999999999,-0.3925,1.3555672244,43.29,-6.5600000000000005,43.7842174762,133.42
2021-09-16 05:00:00,44.8355,-6.4955,45.3035713879,1.3855,-0.2655,1.4107092188,43.45,-6.23,43.8943663811,133.6,45.1655,-6.5055,45.6316109786,1.3855,-0.2655,1.4107092188,43.78,-6.24,44.2224603567,133.42
2021-09-16 05:30:00,45.7055,-6.313,46.139426733,1.1955,-0.003,1.1955037641,44.51,-6.31,44.9550464353,133.43,46.0455,-6.323,46.4776118067,1.1955,-0.003,1.1955037641,44.85,-6.32,45.293099916,133.25
2021-09-16 06:00:00,48.1745,-5.786,48.5207197623,1.1045,-0.23600000000000002,1.1294318262,47.07,-5.55,47.3960694573,133.27,48.5345,-5.796,48.8793546014,1.1045,-0.23600000000000002,1.1294318262,47.43,-5.5600000000000005,47.7547746304,133.08
2021-09-16 06:30:00,53.6875,-4.021,53.8378686173,1.0975,-0.161,1.1092462531,52.59,-3.86,52.7314678347,133.0,54.0775,-4.031,54.2275296067,1.0975,-0.161,1.1092462531,52.98,-3.87,53.1211568022,132.82
2021-09-16 07:00:00,58.4535,-1.9460000000000002,58.485883581,3.2135,-0.146,3.2168149232,55.24,-1.8,55.2693187944,132.15,58.8835,-1.9260000000000002,58.9149900132,3.2135,-0.146,3.2168149232,55.67,-1.78,55.6984497091,131.96
2021-09-16 07:30:00,64.862,1.5434999999999999,64.8803624855,23.952,1.2735,23.9858313646,40.91,0.27,40.9108909705,131.94,65.162,1.5735000000000001,65.1809952843,23.952,1.2735,23.9858313646,41.21,0.30000000000000004,41.2110919535,131.76
2021-09-16 08:00:00,68.26,2.877,68.3206025222,26.16,0.627,26.1675128547,42.1,2.25,42.160081831,132.63,68.57,2.927,68.6324429771,26.16,0.627,26.1675128547,42.41,2.3,42.4723215754,132.46
2021-09-16 08:30:00,69.6625,3.524,69.7515769159,26.7325,0.444,26.736186943,42.93,3.08,43.0403450265,132.58,69.9725,3.564,70.0632061231,26.7325,0.444,26.736186943,43.24,3.12,43.352416311,132.4
2021-09-16 09:00:00,69.8865,4.201,70.01265088,27.8665,0.241,27.86754211,42.02,3.96,42.206184381,132.33,70.1965,4.261,70.325704641,27.8665,0.241,27.86754211,42.33,4.02,42.5204574293,132.15
2021-09-16 09:30:00,70.1645,4.7715,70.3265545331,30.9945,-0.8585,31.0063872855,39.17,5.63,39.5725384579,132.06,70.4545,4.8415,70.6206534415,30.9945,-0.8585,31.0063872855,39.46,5.7,39.8695573088,131.88
2021-09-16 10:00:00,68.1235,3.0595,68.192168117,24.3435,-0.8405,24.3580055115,43.78,3.9,43.9533661965,131.73,68.4335,3.1195,68.5045633699,24.3435,-0.8405,24.3580055115,44.09,3.96,44.2674790337,131.54
2021-09-16 10:30:00,63.876,2.2945,63.9171972653,26.196,-1.8155000000000001,26.2588357748,37.68,4.11,37.9034892853,132.36,64.166,2.3545,64.2091833483,26.196,-1.8155000000000001,26.2588357748,37.97,4.17,38.1982957735,132.18
2021-09-16 11:00:00,63.2485,2.437,63.2954320725,26.5885,-1.803,26.6495617459,36.66,4.24,36.9043791439,132.42,63.5085,2.497,63.5575690319,26.5885,-1.803,26.6495617459,36.92,4.3,37.1695628169,132.24
2021-09-16 11:30:00,62.8525,2.246,62.8926169932,10.5325,-3.124,10.9860335085,52.32,5.37,52.594860015,132.16,63.2325,2.306,63.2745343108,10.5325,-3.124,10.9860335085,52.7,5.43,52.9790043319,131.98
2021-09-16 12:00:00,64.0285,2.7,64.0854024896,8.4385,-3.76,9.2382835121,55.59,6.46,55.9640929525,131.52,64.4585,2.76,64.5175621226,8.4385,-3.76,9.2382835121,56.02,6.52,56.3981453596,131.34
2021-09-16 12:30:00,64.705,2.3005,64.7458826896,8.305,-3.9195,9.1834364619,56.4,6.22,56.7419456839,131.6,65.135,2.3805,65.1784857545,8.305,-3.9195,9.1834364619,56.83,6.3,57.178133058,131.42
2021-09-16 13:00:00,66.2715,2.4525,66.3168641335,9.3215,-3.8275,10.0767116908,56.95,6.28,57.2952083511,131.6,66.7015,2.5125,66.7488034237,9.3215,-3.8275,10.0767116908,57.38,6.34,57.7291953867,131.42
2021-09-16 13:30:00,65.841,1.956,65.8700479505,9.001,-3.414,9.626702291,56.84,5.37,57.0931037867,131.5,66.261,2.016,66.291661444,9.001,-3.414,9.626702291,57.26,5.43,57.5168888241,131.32
2021-09-16 14:00:00,64.9755,1.5385,64.9937118689,10.3655,-3.1815,10.8427640618,54.61,4.72,54.8135977655,131.77,65.4055,1.5985,65.4250306267,10.3655,-3.1815,10.8427640618,55.04,4.78,55.2471718733,131.59
2021-09-16 14:30:00,63.8615,1.6125,63.8818545324,26.0015,-1.4775,26.0434446358,37.86,3.09,37.9858881692,132.58,64.1415,1.6625,64.1630417647,26.0015,-1.4775,26.0434446358,38.14,3.14,38.2690370927,132.4
2021-09-16 15:00:00,63.642,1.317,63.6556254623,11.652,-3.393,12.1359611486,51.99,4.71,52.2029137118,132.58,64.022,1.367,64.0365924531,11.652,-3.393,12.1359611486,52.37,4.76,52.5858773817,132.4
2021-09-16 15:30:00,64.385,1.3765,64.3997125556,10.225,-3.8835,10.937650444700001,54.16,5.26,54.4148251858,132.3,64.805,1.4365,64.820919133,10.225,-3.8835,10.937650444700001,54.58,5.32,54.8386615446,132.12
2021-09-16 16:00:00,66.543,2.034,66.5740790774,21.373,-0.836,21.3893437253,45.17,2.87,45.2610848301,132.26,66.873,2.084,66.9054645377,21.373,-0.836,21.3893437253,45.5,2.92,45.5936004281,132.08
2021-09-16 16:30:00,68.7425,1.919,68.7692799675,20.7625,-0.14100000000000001,20.7629787663,47.98,2.06,48.0242022318,132.79,69.0925,1.949,69.1199837764,20.7625,-0.14100000000000001,20.7629787663,48.33,2.09,48.3751692503,132.61
2021-09-16 17:00:00,69.3795,1.06,69.3875970203,20.6495,0.17,20.650199763,48.73,0.89,48.7381267592,132.79,69.7295,1.09,69.7380188294,20.6495,0.17,20.650199763,49.08,0.92,49.0886218996,132.61
2021-09-16 17:30:00,70.7665,1.6880000000000002,70.7866291488,29.2465,-0.252,29.2475856482,41.52,1.94,41.5652980261,133.03,71.0765,1.718,71.0972599771,29.2465,-0.252,29.2475856482,41.83,1.97,41.8763632614,132.85
2021-09-16 18:00:00,71.9035,1.558,71.9203773367,27.6135,0.508,27.6181723916,44.29,1.05,44.3024446278,132.8,72.2235,1.588,72.2409558094,27.6135,0.508,27.6181723916,44.61,1.08,44.6230713869,132.62
2021-09-16 18:30:00,72.9025,1.452,72.9169583173,26.3625,1.042,26.3830849267,46.54,0.41000000000000003,46.5418059383,132.83,73.2325,1.482,73.2474940203,26.3625,1.042,26.3830849267,46.87,0.44,46.8720652415,132.65
2021-09-16 19:00:00,73.288,1.476,73.3028616085,25.408,1.296,25.4410314256,47.88,0.18,47.8803383447,132.83,73.638,1.496,73.6531944996,25.408,1.296,25.4410314256,48.23,0.2,48.2304146779,132.65
2021-09-16 19:30:00,68.6315,1.473,68.647305273,24.8515,1.5230000000000001,24.8981240508,43.78,-0.05,43.7800285518,132.74,68.9715,1.4929999999999999,68.9876573109,24.8515,1.5230000000000001,24.8981240508,44.12,-0.03,44.1200101995,132.56
2021-09-16 20:00:00,74.2355,1.5675,74.2520472209,24.8855,2.1275,24.9762760735,49.35,-0.56,49.3531772027,132.71,74.5855,1.5775000000000001,74.6021803736,24.8855,2.1275,24.9762760735,49.7,-0.55,49.7030431664,132.53
2021-09-16 20:30:00,74.363,0.9420000000000001,74.3689661956,24.963,1.892,25.0345967213,49.4,-0.9500000000000001,49.409133771,132.54,74.723,0.962,74.7291922411,24.963,1.892,25.0345967213,49.76,-0.93,49.7686899566,132.37
2021-09-16 21:00:00,71.464,0.1275,71.4641137372,24.484,1.8075,24.5506275327,46.98,-1.6800000000000002,47.0100287173,132.83,71.814,0.1375,71.8141316333,24.484,1.8075,24.5506275327,47.33,-1.67,47.3594531218,132.65
2021-09-16 21:30:00,67.725,-0.6465000000000001,67.7280856606,25.015,1.4735,25.0583604262,42.71,-2.12,42.7625829435,133.03,68.035,-0.6465000000000001,68.0380716015,25.015,1.4735,25.0583604262,43.02,-2.12,43.0722044943,132.85
2021-09-16 22:00:00,64.3755,-1.65,64.3966419951,24.2155,1.4,24.2559361858,40.16,-3.05,40.2756514535,133.18,64.6755,-1.65,64.6965439591,24.2155,1.4,24.2559361858,40.46,-3.05,40.5747963642,132.99
2021-09-16 22:30:00,60.574,-3.627,60.6824901022,4.254,0.153,4.2567505212,56.32,-3.7800000000000002,56.4467076099,134.02,60.974,-3.627,61.0817796483,4.254,0.153,4.2567505212,56.72,-3.7800000000000002,56.845816029,133.83
2021-09-16 23:00:00,56.6765,-4.3685,56.8446078753,1.5965,-0.23850000000000002,1.6142163734000001,55.08,-4.13,55.2346204839,133.82,57.0965,-4.3585,57.2626128857,1.5965,-0.23850000000000002,1.6142163734000001,55.5,-4.12,55.6527124227,133.64
2021-09-16 23:30:00,53.443,-4.9565,53.6723498764,1.823,-0.23650000000000002,1.8382767065999999,51.62,-4.72,51.835343155,134.05,53.843,-4.9765,54.0724902446,1.823,-0.23650000000000002,1.8382767065999999,52.02,-4.74,52.2355051665,133.86
2021-09-17 00:00:00,50.3375,-5.7585,50.6658092652,2.0175,-0.5785,2.0988016819,48.32,-5.18,48.5968599809,134.05,50.7075,-5.7685,51.0345583747,2.0175,-0.5785,2.0988016819,48.69,-5.19,48.9658268591,133.86
2021-09-17 00:30:00,47.334,-6.38,47.7620346719,2.124,-0.5,2.1820577443999998,45.21,-5.88,45.5907720926,134.82,47.674,-6.39,48.1003365477,2.124,-0.5,2.1820577443999998,45.55,-5.89,45.9292346986,134.64
2021-09-17 01:00:00,46.1525,-6.612,46.6237257225,2.1825,-0.492,2.2372684796,43.97,-6.12,44.3938655672,134.06,46.4825,-6.632,46.9532345025,2.1825,-0.492,2.2372684796,44.3,-6.14,44.7234792922,133.88
2021-09-17 01:30:00,45.861,-6.675,46.3442223583,2.371,-0.675,2.4652111470999998,43.49,-6.0,43.9019373149,134.14,46.191,-6.6850000000000005,46.6722369937,2.371,-0.675,2.4652111470999998,43.82,-6.01,44.2302215685,133.95
2021-09-17 02:00:00,45.9925,-6.8325,46.4972376868,3.2325,-0.9425,3.3671000134,42.76,-5.89,43.1637544706,134.21,46.3125,-6.8425,46.8152481837,3.2325,-0.9425,3.3671000134,43.08,-5.9,43.4821388618,134.02
2021-09-17 02:30:00,45.7295,-6.833,46.2371826483,3.0995,-0.803,3.2018290476,42.63,-6.03,43.0543586644,134.37,46.0595,-6.843,46.5650533045,3.0995,-0.803,3.2018290476,42.96,-6.04,43.3825218262,134.18
2021-09-17 03:00:00,44.447,-6.796,44.963556632,2.697,-0.766,2.8036699164,41.75,-6.03,42.1832123006,134.37,44.767,-6.806,45.2814081605,2.697,-0.766,2.8036699164,42.07,-6.04,42.5013705661,134.18
2021-09-17 03:30:00,42.891,-7.1525,43.4832857228,2.641,-0.7425,2.7433897372000002,40.25,-6.41,40.7572153121,134.33,43.191,-7.1725,43.782499212,2.641,-0.7425,2.7433897372000002,40.55,-6.43,41.0566364916,134.14
2021-09-17 04:00:00,42.8125,-7.1335,43.4027300812,2.8825000000000003,-0.7435,2.9768437144,39.93,-6.39,40.4380637519,134.33,43.1225,-7.1435,43.7101772874,2.8825000000000003,-0.7435,2.9768437144,40.24,-6.4,40.7457678784,134.14
2021-09-17 04:30:00,42.668,-7.527,43.3268271744,3.298,-0.847,3.4050276063,39.37,-6.68,39.932684608,134.33,42.958,-7.537,43.6141735334,3.298,-0.847,3.4050276063,39.66,-6.69,40.2202896558,134.14
2021-09-17 05:00:00,43.2285,-7.3455,43.8481422925,3.5484999999999998,-0.9555,3.6748921753,39.68,-6.39,40.1912241665,134.46,43.5185,-7.3655,44.1374040073,3.5484999999999998,-0.9555,3.6748921753,39.97,-6.41,40.4807238078,134.28
2021-09-17 05:30:00,44.2295,-6.9545,44.7729130223,4.2095,-1.2145000000000001,4.3811985232,40.02,-5.74,40.4295436531,134.39,44.5295,-6.9645,45.0708401353,4.2095,-1.2145000000000001,4.3811985232,40.32,-5.75,40.7279375859,134.21
2021-09-17 06:00:00,46.9295,-6.248,47.3435895793,3.6195,-0.9580000000000001,3.7441346464,43.31,-5.29,43.6318713786,133.66,47.2595,-6.258,47.6720348239,3.6195,-0.9580000000000001,3.7441346464,43.64,-5.3,43.9606596857,133.48
2021-09-17 06:30:00,52.6525,-4.2855,52.8266151339,3.8325,-1.1155,3.9915406174,48.82,-3.17,48.9228096086,133.93,53.0225,-4.2855,53.1954040919,3.8325,-1.1155,3.9915406174,49.19,-3.17,49.2920378966,133.74
2021-09-17 07:00:00,57.293,-2.5140000000000002,57.3481302659,4.323,-1.224,4.492939461,52.97,-1.29,52.9857056195,133.38,57.683,-2.484,57.7364594082,4.323,-1.224,4.492939461,53.36,-1.26,53.3748742387,133.2
2021-09-17 07:30:00,63.345,-0.75,63.349439816,3.715,-0.93,3.8296377113,59.63,0.18,59.6302716747,133.6,63.795,-0.73,63.7991765229,3.715,-0.93,3.8296377113,60.08,0.2,60.0803328886,133.42
2021-09-17 08:00:00,67.1675,0.4645,67.1691061166,4.3375,-1.3054999999999999,4.5297060059,62.83,1.77,62.8549266168,133.6,67.6575,0.5045000000000001,67.6593809202,4.3375,-1.3054999999999999,4.5297060059,63.32,1.81,63.3458641112,133.42
2021-09-17 08:30:00,69.1925,1.289,69.2045054693,5.0725,-1.831,5.3928487138,64.12,3.12,64.195862795,132.97,69.6725,1.339,69.6853655888,5.0725,-1.831,5.3928487138,64.6,3.17,64.6777310981,132.79
2021-09-17 09:00:00,69.3565,1.4375,69.371395391,6.1265,-2.1725,6.500289109,63.23,3.61,63.3329692972,132.62,69.8365,1.4875,69.8523398928,6.1265,-2.1725,6.500289109,63.71,3.66,63.8150428974,132.43
2021-09-17 09:30:00,68.3275,1.1765,68.3376280573,8.4975,-2.8735,8.9702011404,59.83,4.05,59.9669192138,132.24,68.7975,1.2265,68.8084319579,8.4975,-2.8735,8.9702011404,60.3,4.1,60.4392256734,132.06
2021-09-17 10:00:00,67.4005,1.113,67.4096889865,10.9605,-3.477,11.4987864251,56.44,4.59,56.6263339799,132.24,67.8205,1.173,67.8306431434,10.9605,-3.477,11.4987864251,56.86,4.65,57.0498212092,132.06
2021-09-17 10:30:00,64.796,0.6345000000000001,64.7991065235,9.616,-3.3555,10.1846372665,55.18,3.99,55.3240679994,132.24,65.226,0.6845,65.2295915689,9.616,-3.3555,10.1846372665,55.61,4.04,55.7565574619,132.06
2021-09-17 11:00:00,62.0485,0.10250000000000001,62.0485846615,19.7485,-5.6675,20.5456518149,42.3,5.77,42.6917193376,132.42,62.3785,0.1825,62.3787669684,19.7485,-5.6675,20.5456518149,42.63,5.85,43.0295177756,132.23
2021-09-17 11:30:00,61.7415,-0.105,61.7415892835,22.1415,-6.115,22.9703993707,39.6,6.01,40.053465518,132.2,62.0215,-0.035,62.0215098756,22.1415,-6.115,22.9703993707,39.88,6.08,40.3408081228,132.02
2021-09-17 12:00:00,60.1665,0.169,60.1667373492,12.6865,-5.411,13.7922515656,47.48,5.58,47.8067652116,132.2,60.5265,0.23900000000000002,60.5269718659,12.6865,-5.411,13.7922515656,47.84,5.65,48.1724828092,132.02
2021-09-17 12:30:00,62.6485,0.0275,62.6485060357,10.4785,-4.2125,11.2935432217,52.17,4.24,52.3420146727,132.2,63.0485,0.0775,63.048547632,10.4785,-4.2125,11.2935432217,52.57,4.29,52.7447532936,132.02
2021-09-17 13:00:00,61.177,-0.712,61.1811431162,11.567,-4.952,12.5824398667,49.61,4.24,49.7908596029,132.31,61.557,-0.652,61.560452833,11.567,-4.952,12.5824398667,49.99,4.3,50.1745961618,132.12
2021-09-17 13:30:00,59.1735,-1.5615,59.1940992372,13.6235,-5.3015,14.6186748544,45.55,3.74,45.7032832519,132.31,59.5135,-1.5015,59.5324380863,13.6235,-5.3015,14.6186748544,45.89,3.8,46.0470639672,132.12
2021-09-17 14:00:00,58.5095,-1.1725,58.5212469664,10.8495,-4.3125,11.6751576649,47.66,3.14,47.7633248424,132.51,58.8795,-1.1325,58.8903903579,10.8495,-4.3125,11.6751576649,48.03,3.18,48.1351565906,132.33
2021-09-17 14:30:00,58.1315,-1.522,58.1514211026,12.0415,-4.462,12.841618521400001,46.09,2.94,46.1836735221,132.99,58.4715,-1.472,58.4900256133,12.0415,-4.462,12.841618521400001,46.43,2.99,46.5261754285,132.8
2021-09-17 15:00:00,59.3735,-1.1435,59.3845105604,8.3935,-3.2235,8.9912065097,50.98,2.08,51.0224146822,132.99,59.7535,-1.1035,59.7636885952,8.3935,-3.2235,8.9912065097,51.36,2.12,51.4037352728,132.8
2021-09-17 15:30:00,59.916,-1.6935,59.939928247,7.806,-3.1335,8.4114480472,52.11,1.44,52.1298925761,133.23,60.316,-1.6535000000000002,60.3386602292,7.806,-3.1335,8.4114480472,52.51,1.48,52.5308528391,133.04
2021-09-17 16:00:00,62.224,-1.5325,62.2428689269,7.934,-3.0025,8.4831221994,54.29,1.47,54.3098978088,133.28,62.634,-1.4925000000000002,62.6517798011,7.934,-3.0025,8.4831221994,54.7,1.51,54.7208378956,133.1
2021-09-17 16:30:00,62.036,-1.996,62.0681022104,7.516,-2.896,8.0546304695,54.52,0.9,54.5274279606,132.94,62.456,-1.956,62.4866215441,7.516,-2.896,8.0546304695,54.94,0.9400000000000001,54.9480409114,132.76
2021-09-17 17:00:00,65.1825,-1.944,65.2114824417,6.9825,-1.944,7.2480647245,58.2,0.0,58.2,132.94,65.6225,-1.9140000000000001,65.6504067181,6.9825,-1.944,7.2480647245,58.64,0.03,58.6400076739,132.76
2021-09-17 17:30:00,67.1615,-1.3515000000000001,67.1750968328,20.2715,0.3685,20.2748490623,46.89,-1.72,46.9215355674,132.88,67.5215,-1.3315000000000001,67.5346270775,20.2715,0.3685,20.2748490623,47.25,-1.7000000000000002,47.2805721201,132.69
2021-09-17 18:00:00,67.298,-1.505,67.3148262198,19.928,0.725,19.9411837412,47.37,-2.23,47.4224609231,133.28,67.648,-1.495,67.6645175036,19.928,0.725,19.9411837412,47.72,-2.22,47.7716108165,133.1
2021-09-17 18:30:00,68.827,-1.078,68.8354415472,19.077,1.6520000000000001,19.1483950502,49.75,-2.73,49.824847215,133.5,69.197,-1.068,69.2052413694,19.077,1.6520000000000001,19.1483950502,50.12,-2.7199999999999998,50.1937525993,133.31
2021-09-17 19:00:00,69.5845,-1.1360000000000001,69.5937722519,19.0945,2.424,19.2477454849,50.49,-3.56,50.6153504384,133.71,69.9645,-1.1360000000000001,69.9737218979,19.0945,2.424,19.2477454849,50.87,-3.56,50.994416361,133.53
2021-09-17 19:30:00,69.2665,-1.3495,69.2796447198,16.4465,2.7305,16.6716223716,52.82,-4.08,52.9773423267,132.79,69.6565,-1.3595000000000002,69.6697655551,16.4465,2.7305,16.6716223716,53.21,-4.09,53.3669579422,132.6
2021-09-17 20:00:00,70.717,-1.2325,70.727739574,18.087,3.1375,18.3571096649,52.63,-4.37,52.8111143605,132.79,71.117,-1.2325,71.127679178,18.087,3.1375,18.3571096649,53.03,-4.37,53.2097528654,132.6
2021-09-17 20:30:00,69.4255,-1.7795,69.4483021427,18.8055,2.8505000000000003,19.0203096847,50.62,-4.63,50.8313023638,132.98,69.8055,-1.7995,69.8286905971,18.8055,2.8505000000000003,19.0203096847,51.0,-4.65,51.2115465496,132.8
2021-09-17 21:00:00,66.149,-2.6995,66.2040595526,18.079,3.2605,18.3706587048,48.07,-5.96,48.4380687063,133.33,66.509,-2.7095000000000002,66.564168073,18.079,3.2605,18.3706587048,48.43,-5.97,48.7965756995,133.15
2021-09-17 21:30:00,62.931,-3.8675,63.0497289229,17.291,3.2325,17.5905581847,45.64,-7.1,46.1889553898,133.06,63.281,-3.8975,63.4009106185,17.291,3.2325,17.5905581847,45.99,-7.13,46.5394134041,132.88
2021-09-17 22:00:00,59.361,-5.168,59.5855397307,13.801,2.7720000000000002,14.0766325874,45.56,-7.94,46.2466993417,133.14,59.681,-5.198,59.9069358672,13.801,2.7720000000000002,14.0766325874,45.88,-7.97,46.5671053427,132.96
2021-09-17 22:30:00,55.7845,-6.9465,56.2153386764,1.0845,-0.0765,1.0871947848,54.7,-6.87,55.1297279152,133.28,56.2045,-6.9765,56.6358311716,1.0845,-0.0765,1.0871947848,55.12,-6.9,55.5501971194,133.09
2021-09-17 23:00:00,52.0565,-7.898,52.6522325856,1.1065,-0.038,1.1071523156,50.95,-7.86,51.5527118588,133.48,52.4565,-7.928,53.052215564,1.1065,-0.038,1.1071523156,51.35,-7.89,51.9526187983,133.29
2021-09-17 23:30:00,49.0705,-8.452,49.7930745611,1.1605,-0.032,1.1609411053,47.91,-8.42,48.6442648213,133.31,49.4305,-8.482,50.1529525975,1.1605,-0.032,1.1609411053,48.27,-8.45,49.0040345278,133.12
2021-09-18 00:00:00,46.423,-8.7745,47.2449656498,1.023,0.17550000000000002,1.037944724,45.4,-8.95,46.2737776716,132.93,46.763,-8.8145,47.5864852584,1.023,0.17550000000000002,1.037944724,45.74,-8.99,46.6151016303,132.75
2021-09-18 00:30:00,44.435,-8.7035,45.2793566347,0.975,0.35650000000000004,1.038131615,43.46,-9.06,44.3943149514,133.37,44.765,-8.7535,45.6128160417,0.975,0.35650000000000004,1.038131615,43.79,-9.11,44.7275776228,133.18
2021-09-18 01:00:00,42.913,-9.002,43.8470246767,1.143,0.128,1.1501447735,41.77,-9.13,42.7561668067,133.77,43.233,-9.032,44.1663821588,1.143,0.128,1.1501447735,42.09,-9.16,43.075209808,133.58
2021-09-18 01:30:00,41.7055,-8.9755,42.6603836188,0.9355,0.4345,1.0314797623,40.77,-9.41,41.8418570334,134.21,42.0155,-9.0255,42.9739675909,0.9355,0.4345,1.0314797623,41.08,-9.46,42.155165757,134.03
2021-09-18 02:00:00,41.774,-9.0585,42.7448651682,0.9440000000000001,0.3815,1.0181739783,40.83,-9.44,41.9070698093,133.84,42.084,-9.0985,43.0563091573,0.9440000000000001,0.3815,1.0181739783,41.14,-9.48,42.218124070100004,133.65
2021-09-18 02:30:00,41.0985,-9.1605,42.1070239093,0.9085000000000001,0.47950000000000004,1.0272743061,40.19,-9.64,41.3299612872,133.66,41.3985,-9.2005,42.408548696,0.9085000000000001,0.47950000000000004,1.0272743061,40.49,-9.68,41.631028092,133.47
2021-09-18 03:00:00,40.378,-9.3795,41.453080757,0.9480000000000001,0.5305,1.0863398409,39.43,-9.91,40.6562787279,133.79,40.668,-9.4095,41.7423635441,0.9480000000000001,0.5305,1.0863398409,39.72,-9.94,40.944865368,133.61
2021-09-18 03:30:00,39.747,-9.3765,40.8380063329,0.9570000000000001,0.5235000000000001,1.0908259485,38.79,-9.9,40.0334122952,134.12,40.037,-9.4265,41.1317428667,0.9570000000000001,0.5235000000000001,1.0908259485,39.08,-9.95,40.3267764643,133.93
2021-09-18 04:00:00,39.3425,-9.4455,40.460471778,0.9325,0.4445,1.033022991,38.41,-9.89,39.6628314673,134.05,39.6425,-9.4855,40.761532313000004,0.9325,0.4445,1.033022991,38.71,-9.93,39.9633457058,133.86
2021-09-18 04:30:00,39.355,-9.5515,40.497495938,0.935,0.4985,1.0595882455,38.42,-10.05,39.7127045163,133.98,39.645,-9.6015,40.791112111,0.935,0.4985,1.0595882455,38.71,-10.1,40.0059258111,133.8
2021-09-18 05:00:00,39.1465,-9.4925,40.2809634753,0.9365,0.5275000000000001,1.074843477,38.21,-10.02,39.5019556478,134.17,39.4365,-9.5425,40.5745836516,0.9365,0.5275000000000001,1.074843477,38.5,-10.07,39.7951617662,133.98
2021-09-18 05:30:00,39.8175,-9.2695,40.8822325283,0.9075000000000001,0.5105000000000001,1.0412331631,38.91,-9.78,40.1202754228,134.22,40.0975,-9.3095,41.1640170112,0.9075000000000001,0.5105000000000001,1.0412331631,39.19,-9.82,40.401590315199996,134.03
2021-09-18 06:00:00,40.4475,-9.353,41.5148029653,0.9375,0.517,1.0706050859,39.51,-9.87,40.7241574498,134.14,40.7475,-9.393,41.8161117902,0.9375,0.517,1.0706050859,39.81,-9.91,41.024921694,133.95
2021-09-18 06:30:00,43.038,-8.595,43.887851041,0.928,0.495,1.0517647075,42.11,-9.09,43.0799280408,134.25,43.348,-8.625,44.1977344329,0.928,0.495,1.0517647075,42.42,-9.12,43.3892936103,134.06
2021-09-18 07:00:00,45.0905,-8.0375,45.801251036400004,0.9405,0.47250000000000003,1.052519121,44.15,-8.51,44.9626800803,133.75,45.4305,-8.0775,46.142998781,0.9405,0.47250000000000003,1.052519121,44.49,-8.55,45.3041123961,133.57
2021-09-18 07:30:00,48.1225,-7.1715,48.6539352828,1.2125,0.3285,1.2562119646,46.91,-7.5,47.5057691233,134.98,48.4725,-7.1915,49.0030706028,1.2125,0.3285,1.2562119646,47.26,-7.52,47.8545504628,134.79
2021-09-18 08:00:00,50.9645,-6.971,51.4390425771,1.7945,-0.361,1.8304511056,49.17,-6.61,49.6123069409,134.55,51.3445,-6.991,51.8182570264,1.7945,-0.361,1.8304511056,49.55,-6.63,49.9915932933,134.37
2021-09-18 08:30:00,53.492,-6.21,53.8512596324,2.662,-0.73,2.760279696,50.83,-5.48,51.1245469418,133.55,53.872,-6.22,54.2298882905,2.662,-0.73,2.760279696,51.21,-5.49,51.5034387201,133.38
2021-09-18 09:00:00,54.316,-5.65,54.6090684411,6.776,-1.9500000000000002,7.0510053184,47.54,-3.7,47.6837666297,133.55,54.676,-5.64,54.9661220753,6.776,-1.9500000000000002,7.0510053184,47.9,-3.69,48.0419202364,133.38
2021-09-18 09:30:00,56.609,-4.761,56.8088549612,8.739,-2.371,9.0549302593,47.87,-2.39,47.9296254941,133.3,56.979,-4.751,57.1767298995,8.739,-2.371,9.0549302593,48.24,-2.38,48.2986749301,133.11
2021-09-18 10:00:00,54.4095,-4.772,54.6183638921,9.5695,-2.832,9.979757224,44.84,-1.94,44.8819473731,132.95,54.7595,-4.752,54.965301275,9.5695,-2.832,9.979757224,45.19,-1.92,45.2307693943,132.77
2021-09-18 10:30:00,55.268,-4.4375,55.4458585491,9.678,-2.8475,10.0882079801,45.59,-1.5899999999999999,45.617718049,132.92,55.598,-4.4275,55.774011513,9.678,-2.8475,10.0882079801,45.92,-1.58,45.9471740154,132.73
2021-09-18 11:00:00,54.7445,-4.562,54.9342527413,12.1945,-3.7720000000000002,12.7645530376,42.55,-0.79,42.5573330931,132.73,55.0845,-4.532,55.270617549,12.1945,-3.7720000000000002,12.7645530376,42.89,-0.76,42.8967329758,132.55
2021-09-18 11:30:00,50.9445,-5.155,51.2046492542,11.6245,-4.295,12.392579443,39.32,-0.86,39.3294037585,132.48,51.2445,-5.135,51.5011359608,11.6245,-4.295,12.392579443,39.62,-0.84,39.6289035932,132.31
2021-09-18 12:00:00,49.8645,-5.3665,50.152444432,12.1345,-4.6265,12.9865542967,37.73,-0.74,37.7372561271,132.48,50.1445,-5.3365,50.4276621756,12.1345,-4.6265,12.9865542967,38.01,-0.71,38.0166305714,132.31
2021-09-18 12:30:00,50.3935,-5.192,50.6602576607,16.3835,-5.012,17.1329862035,34.01,-0.18,34.0104763272,132.48,50.6535,-5.162,50.9158453357,16.3835,-5.012,17.1329862035,34.27,-0.15,34.2703282739,132.31
2021-09-18 13:00:00,54.8,-4.5945,54.9922670041,18.45,-3.7645,18.8301343662,36.35,-0.8300000000000001,36.3594746937,132.42,55.07,-4.5645,55.2588414668,18.45,-3.7645,18.8301343662,36.62,-0.8,36.628737352,132.25
2021-09-18 13:30:00,55.06,-5.119,55.2974480514,7.71,-2.259,8.0341260259,47.35,-2.86,47.4362951757,132.62,55.4,-5.109,55.6350777927,7.71,-2.259,8.0341260259,47.69,-2.85,47.7750834641,132.44
2021-09-18 14:00:00,53.201,-5.399,53.4742517666,13.461,-2.789,13.7468920851,39.74,-2.61,39.8256161283,132.72,53.511,-5.389,53.781673849,13.461,-2.789,13.7468920851,40.05,-2.6,40.1343057745,132.54
2021-09-18 14:30:00,52.591,-5.712,52.9002856798,14.431,-2.5620000000000003,14.6566573611,38.16,-3.15,38.2897910676,133.15,52.861,-5.702,53.16764171,14.431,-2.5620000000000003,14.6566573611,38.43,-3.14,38.5580666009,132.97
2021-09-18 15:00:00,55.0965,-5.386,55.3591303061,5.0165,-1.166,5.1502260387,50.08,-4.22,50.2574850147,133.15,55.4765,-5.396,55.7383070092,5.0165,-1.166,5.1502260387,50.46,-4.23,50.6369874696,132.97
2021-09-18 15:30:00,55.695,-5.5875,55.9745762043,4.495,-1.2675,4.6702870629,51.2,-4.32,51.3819267836,133.15,56.095,-5.5875,56.3725924652,4.495,-1.2675,4.6702870629,51.6,-4.32,51.7805214342,132.97
2021-09-18 16:00:00,55.0135,-5.631,55.3009343795,3.9835000000000003,-1.071,4.1249622119,51.03,-4.5600000000000005,51.2333338755,133.28,55.4035,-5.631,55.6889214589,3.9835000000000003,-1.071,4.1249622119,51.42,-4.5600000000000005,51.6217977215,133.1
2021-09-18 16:30:00,55.1095,-5.6995000000000005,55.4034411431,3.9495,-1.0295,4.0814728346999996,51.16,-4.67,51.3727018951,133.31,55.4795,-5.6995000000000005,55.7714911088,3.9495,-1.0295,4.0814728346999996,51.53,-4.67,51.741180891,133.1
2021-09-18 17:00:00,57.0645,-5.725,57.3509615024,4.3445,-1.025,4.4637770162,52.72,-4.7,52.9290884108,133.31,57.4745,-5.725,57.7589280999,4.3445,-1.025,4.4637770162,53.13,-4.7,53.3374811929,133.14
2021-09-18 17:30:00,59.2475,-5.2855,59.4827938693,4.4375,-1.0955,4.5707249425,54.81,-4.19,54.9699208659,133.37,59.6575,-5.2955,59.8920664738,4.4375,-1.0955,4.5707249425,55.22,-4.2,55.3794944,133.19
2021-09-18 18:00:00,60.6475,-5.078,60.8597185357,4.3975,-1.058,4.5229824508,56.25,-4.02,56.3934650469,133.15,61.0875,-5.078,61.2981952446,4.3975,-1.058,4.5229824508,56.69,-4.02,56.8323543415,132.97
2021-09-18 18:30:00,62.114,-4.9415,62.3102513095,3.594,-0.7215,3.665705696,58.52,-4.22,58.671959231,133.17,62.564,-4.9415,62.7588441437,3.594,-0.7215,3.665705696,58.97,-4.22,59.1208025994,132.98
2021-09-18 19:00:00,62.7205,-4.605,62.889324573,2.1605,-0.105,2.1630499879,60.56,-4.5,60.7269594167,133.17,63.1805,-4.615,63.348826392,2.1605,-0.105,2.1630499879,61.02,-4.51,61.1864404913,132.98
2021-09-18 19:30:00,63.154,-4.782,63.3347869658,1.574,0.188,1.585187686,61.58,-4.97,61.780233894,133.09,63.624,-4.792,63.804205504,1.574,0.188,1.585187686,62.05,-4.98,62.2495212833,132.91
2021-09-18 20:00:00,63.9025,-5.212,64.1146976149,1.8925,-0.062,1.8935153155000002,62.01,-5.15,62.2234891339,133.09,64.3825,-5.212,64.5931207657,1.8925,-0.062,1.8935153155000002,62.49,-5.15,62.701854837,132.91
2021-09-18 20:30:00,61.5985,-5.933,61.883565599,1.9185,-0.5730000000000001,2.0022415564,59.68,-5.36,59.9202136178,132.85,62.0485,-5.943,62.3324602535,1.9185,-0.5730000000000001,2.0022415564,60.13,-5.37,60.3693117403,132.67
2021-09-18 21:00:00,59.029,-6.4525,59.3806163428,2.709,-0.6925,2.796111094,56.32,-5.76,56.6137792415,133.05,59.469,-6.4625,59.8191095491,2.709,-0.6925,2.796111094,56.76,-5.77,57.0525240458,132.87
2021-09-18 21:30:00,56.2045,-7.3465,56.6825977042,2.7345,-0.7565000000000001,2.8372138622,53.47,-6.59,53.8745672836,133.31,56.6145,-7.3765,57.0930325215,2.7345,-0.7565000000000001,2.8372138622,53.88,-6.62,54.2851618769,133.12
2021-09-18 22:00:00,53.7085,-7.9625,54.295528163,3.2085,-0.7925000000000001,3.3049248857,50.5,-7.17,51.0064593949,133.51,54.0985,-7.9825,54.6842574102,3.2085,-0.7925000000000001,3.3049248857,50.89,-7.19,51.3954103009,133.32
2021-09-18 22:30:00,51.447,-8.4705,52.1396507396,3.907,-1.0905,4.0563332272,47.54,-7.38,48.1094169576,131.99,51.817,-8.5005,52.5096180642,3.907,-1.0905,4.0563332272,47.91,-7.41,48.4796472759,131.8
2021-09-18 23:00:00,49.039,-8.906,49.8411512407,3.849,-1.126,4.0103213088,45.19,-7.78,45.8548198121,132.3,49.379,-8.926,50.1792697934,3.849,-1.126,4.0103213088,45.53,-7.8,46.1932992976,132.11
2021-09-18 23:30:00,46.2535,-9.342,47.187490145699996,3.8835,-1.082,4.0314136788,42.37,-8.26,43.1676325503,132.74,46.5835,-9.382,47.5188846276,3.8835,-1.082,4.0314136788,42.7,-8.3,43.4991953949,132.56
2021-09-19 00:00:00,44.777,-9.4095,45.7549824527,3.187,-0.7295,3.2694249112,41.59,-8.68,42.4861212633,133.03,45.087,-9.4395,46.0645387391,3.187,-0.7295,3.2694249112,41.9,-8.71,42.7957252538,132.84
2021-09-19 00:30:00,42.704,-9.3855,43.7232115272,1.784,-0.0055000000000000005,1.7840084781,40.92,-9.38,41.9813148913,133.63,43.024,-9.4155,44.0422094842,1.784,-0.0055000000000000005,1.7840084781,41.24,-9.41,42.2999491725,133.44
2021-09-19 01:00:00,41.545,-9.498,42.6168866648,1.235,0.212,1.2530638451,40.31,-9.71,41.462997962,134.0,41.835,-9.538,42.9085151106,1.235,0.212,1.2530638451,40.6,-9.75,41.7543111547,133.81
2021-09-19 01:30:00,40.5255,-9.8655,41.7090426706,1.7555,-0.17550000000000002,1.7642506908,38.77,-9.69,39.9625950108,133.86,40.8255,-9.9155,42.0123623532,1.7555,-0.17550000000000002,1.7642506908,39.07,-9.74,40.2657733069,133.67
2021-09-19 02:00:00,40.306,-10.1665,41.5683937415,2.786,-0.6965,2.8717430682,37.52,-9.47,38.6966574784,133.75,40.586,-10.1965,41.847246125,2.786,-0.6965,2.8717430682,37.8,-9.5,38.9755051282,133.56
2021-09-19 02:30:00,39.8395,-9.9155,41.0548766957,1.9195000000000002,-0.5055000000000001,1.984945969,37.92,-9.41,39.0701228562,133.95,40.1295,-9.9655,41.34837313,1.9195000000000002,-0.5055000000000001,1.984945969,38.21,-9.46,39.3636342326,133.76
2021-09-19 03:00:00,38.7755,-10.02,40.0492172239,1.8655,-0.2,1.8761903555,36.91,-9.82,38.1939851286,134.3,39.0555,-10.05,40.3278387748,1.8655,-0.2,1.8761903555,37.19,-9.85,38.4723095226,134.11
2021-09-19 03:30:00,38.1875,-10.0805,39.4955900893,1.8875000000000002,0.0095,1.8875239071,36.3,-10.09,37.6762272527,134.36,38.4675,-10.1305,39.7790847871,1.8875000000000002,0.0095,1.8875239071,36.58,-10.14,37.959399363,134.17
2021-09-19 04:00:00,37.8775,-10.0575,39.1900282279,1.8775,0.1625,1.8845191694,36.0,-10.22,37.4225653851,134.36,38.1475,-10.0975,39.4612628092,1.8775,0.1625,1.8845191694,36.27,-10.26,37.6932420999,134.17
2021-09-19 04:30:00,37.7385,-9.891,39.0131550025,1.6885,0.389,1.7327299992,36.05,-10.28,37.4870764398,134.36,37.9985,-9.941,39.2773405827,1.6885,0.389,1.7327299992,36.31,-10.33,37.7508278055,134.17
2021-09-19 05:00:00,37.2605,-10.1655,38.6223025013,1.6205,0.10450000000000001,1.623865912,35.64,-10.27,37.0901941219,134.42,37.5305,-10.2055,38.8933241122,1.6205,0.10450000000000001,1.623865912,35.91,-10.31,37.3607307209,134.23
2021-09-19 05:30:00,37.555,-10.16,38.9050591183,1.5550000000000002,-0.16,1.5632098388,36.0,-10.0,37.3630833845,134.03,37.835,-10.2,39.1858038708,1.5550000000000002,-0.16,1.5632098388,36.28,-10.04,37.6435917521,133.84
2021-09-19 06:00:00,38.3395,-10.145,39.6590252685,2.2595,-0.335,2.2841990390999998,36.08,-9.81,37.3898716232,134.03,38.6095,-10.185,39.9302856896,2.2595,-0.335,2.2841990390999998,36.35,-9.85,37.6609213907,133.84
2021-09-19 06:30:00,40.293,-9.7515,41.4562130597,2.003,-0.4415,2.0510805079,38.29,-9.31,39.4055858984,133.63,40.583,-9.7815,41.7451509909,2.003,-0.4415,2.0510805079,38.58,-9.34,39.6944832439,133.44
2021-09-19 07:00:00,41.14,-9.4095,42.2023493451,1.7000000000000002,-0.47950000000000004,1.7663295983,39.44,-8.93,40.4383295896,133.37,41.43,-9.4495,42.4939754583,1.7000000000000002,-0.47950000000000004,1.7663295983,39.73,-8.97,40.7300110484,133.19
2021-09-19 07:30:00,43.7895,-8.901,44.6849875378,2.1395,-0.341,2.1665043849,41.65,-8.56,42.5205373908,133.37,44.0995,-8.931000000000001,44.994762598,2.1395,-0.341,2.1665043849,41.96,-8.59,42.8302428198,133.19
2021-09-19 08:00:00,45.851,-9.003,46.7265257643,2.831,-1.113,3.0419286645,43.02,-7.89,43.7375410831,133.68,46.181,-9.043,47.0580557397,2.831,-1.113,3.0419286645,43.35,-7.93,44.0693476239,133.5
2021-09-19 08:30:00,48.434,-8.259,49.1331195529,4.714,-1.799,5.0456116577,43.72,-6.46,44.1946829381,133.89,48.764,-8.279,49.4617987643,4.714,-1.799,5.0456116577,44.05,-6.48,44.5240710178,133.7
2021-09-19 09:00:00,50.6435,-7.6665,51.2204970154,6.6935,-2.5365,7.1579867631,43.95,-5.13,44.2483830213,133.37,50.9735,-7.6565,51.5453169017,6.6935,-2.5365,7.1579867631,44.28,-5.12,44.5750243971,133.19
2021-09-19 09:30:00,52.1065,-6.823,52.5513146482,6.8065,-2.893,7.3958022722,45.3,-3.93,45.4701539474,132.49,52.4565,-6.833,52.8996623926,6.8065,-2.893,7.3958022722,45.65,-3.94,45.8197130065,132.31
2021-09-19 10:00:00,52.0475,-6.8505,52.4963961287,10.3875,-3.7505,11.0438402062,41.66,-3.1,41.7751792336,132.49,52.3675,-6.8405000000000005,52.8123801442,10.3875,-3.7505,11.0438402062,41.98,-3.09,42.0935683923,132.31
2021-09-19 10:30:00,50.781,-6.8735,51.2440724694,12.561,-4.6835,13.4057410556,38.22,-2.19,38.2826919116,132.25,51.071,-6.8635,51.5301336429,12.561,-4.6835,13.4057410556,38.51,-2.18,38.5716540999,132.07
2021-09-19 11:00:00,51.9285,-6.2620000000000005,52.3047010913,9.7785,-3.902,10.5282793585,42.15,-2.36,42.2160171025,132.25,52.2285,-6.252,52.6013661063,9.7785,-3.902,10.5282793585,42.45,-2.35,42.5149973539,132.07
2021-09-19 11:30:00,54.9075,-5.96,55.2300204259,6.8675,-2.98,7.4861843585,48.04,-2.98,48.1323384015,132.45,55.2675,-5.96,55.5879317501,6.8675,-2.98,7.4861843585,48.4,-2.98,48.49165289,132.27
