Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-19 12:00:00,58.1695,-5.457,58.4249054706,5.0495,-2.127,5.4791951279,53.12,-3.33,53.2242735977,132.76,58.5695,-5.457,58.8231687284,5.0495,-2.127,5.4791951279,53.52,-3.33,53.6234957831,132.58
2021-09-19 12:30:00,61.26,-4.941,61.4589381701,4.12,-2.011,4.5845960564,57.14,-2.93,57.2150723149,132.6,61.69,-4.941,61.8875559462,4.12,-2.011,4.5845960564,57.57,-2.93,57.6445123147,132.42
2021-09-19 13:00:00,63.016,-5.023,63.2158744699,5.646,-2.163,6.0461462933,57.37,-2.86,57.4412438932,132.69,63.456,-5.023,63.6544928893,5.646,-2.163,6.0461462933,57.81,-2.86,57.8807023109,132.51
2021-09-19 13:30:00,61.043,-5.6065000000000005,61.2999240721,8.303,-2.7565,8.7486056746,52.74,-2.85,52.8169489842,132.83,61.443,-5.5965,61.6973505205,8.303,-2.7565,8.7486056746,53.14,-2.84,53.2158359889,132.65
2021-09-19 14:00:00,57.443,-6.3655,57.794617736,10.953,-3.4855,11.4942124241,46.49,-2.88,46.579120859,132.92,57.793,-6.3655,58.1425011437,10.953,-3.4855,11.4942124241,46.84,-2.88,46.928456186,132.75
2021-09-19 14:30:00,53.7415,-7.048,54.2016893302,17.2415,-5.388,18.0637722043,36.5,-1.6600000000000001,36.5377284461,133.17,54.0215,-7.028,54.4767404151,17.2415,-5.388,18.0637722043,36.78,-1.6400000000000001,36.8165451937,132.99
2021-09-19 15:00:00,51.478,-7.193,51.9781082091,18.348,-5.943,19.2864810943,33.13,-1.25,33.1535729598,133.13,51.728,-7.173,52.2229634644,18.348,-5.943,19.2864810943,33.38,-1.23,33.4026540862,132.95
2021-09-19 15:30:00,50.9015,-7.307,51.4232919138,16.0815,-5.127,16.8790038583,34.82,-2.18,34.8881756473,133.25,51.1515,-7.297,51.6693541788,16.0815,-5.127,16.8790038583,35.07,-2.17,35.1370715911,133.07
2021-09-19 16:00:00,49.931,-7.771,50.5321007084,15.600999999999999,-5.201,16.4451087561,34.33,-2.5700000000000003,34.4260628013,133.25,50.191,-7.761,50.7874945434,15.600999999999999,-5.201,16.4451087561,34.59,-2.56,34.6846032124,133.07
2021-09-19 16:30:00,50.5475,-7.608,51.1168408673,12.3275,-4.238,13.035639618,38.22,-3.37,38.3682850803,133.36,50.8275,-7.598,51.3922597309,12.3275,-4.238,13.035639618,38.5,-3.36,38.6463400596,133.18
2021-09-19 17:00:00,51.9525,-7.5275,52.4950046433,11.9925,-4.1475,12.6894370443,39.96,-3.38,40.1026931764,133.23,52.2625,-7.5275,52.8018196893,11.9925,-4.1475,12.6894370443,40.27,-3.38,40.4115985826,133.05
2021-09-19 17:30:00,55.421,-7.0675,55.8698200932,9.381,-3.2475,9.9272059135,46.04,-3.8200000000000003,46.1982034283,133.08,55.761,-7.0675,56.2071052203,9.381,-3.2475,9.9272059135,46.38,-3.8200000000000003,46.5370476073,132.9
2021-09-19 18:00:00,58.4185,-6.382,58.7660707062,9.3785,-2.402,9.6812120238,49.04,-3.98,49.2012398218,133.12,58.7985,-6.382,59.1438376016,9.3785,-2.402,9.6812120238,49.42,-3.98,49.5800040339,132.94
2021-09-19 18:30:00,61.0775,-4.7995,61.2657833256,22.2675,2.0205,22.3589797732,38.81,-6.82,39.4046761185,133.46,61.3475,-4.8195,61.5365203477,22.2675,2.0205,22.3589797732,39.08,-6.84,39.6740721379,132.86
2021-09-19 19:00:00,63.694,-4.495,63.8524131181,20.064,2.565,20.2272914895,43.63,-7.06,44.1975168986,133.46,64.014,-4.515,64.1730272077,20.064,2.565,20.2272914895,43.95,-7.08,44.5166137526,133.28
2021-09-19 19:30:00,64.587,-4.3445,64.7329533487,19.537,3.2855,19.8113320918,45.05,-7.63,45.6915681499,133.5,64.927,-4.3745,65.0742005656,19.537,3.2855,19.8113320918,45.39,-7.66,46.0318118262,133.32
2021-09-19 20:00:00,66.371,-4.333,66.5122885638,20.191,3.157,20.4363188955,46.18,-7.49,46.783463959,133.46,66.711,-4.353,66.8528692728,20.191,3.157,20.4363188955,46.52,-7.51,47.1222930257,133.28
2021-09-19 20:30:00,65.786,-4.765,65.9583430735,21.126,2.715,21.2997441534,44.66,-7.48,45.2820715074,133.39,66.126,-4.805,66.3003461605,21.126,2.715,21.2997441534,45.0,-7.52,45.6240112222,133.21
2021-09-19 21:00:00,63.2455,-5.69,63.5009399163,13.4555,1.7000000000000002,13.5624658617,49.79,-7.39,50.3354368214,133.6,63.6055,-5.71,63.8612850658,13.4555,1.7000000000000002,13.5624658617,50.15,-7.41,50.6944829345,133.42
2021-09-19 21:30:00,60.268,-6.8725000000000005,60.658577961,3.178,-0.6125,3.2364857871,57.09,-6.26,57.4321834863,133.17,60.698,-6.8925,61.0880819821,3.178,-0.6125,3.2364857871,57.52,-6.28,57.8618077837,132.98
2021-09-19 22:00:00,57.1215,-7.3315,57.5900742707,3.9915000000000003,-0.7915000000000001,4.0692191511,53.13,-6.54,53.5310050345,133.07,57.5315,-7.3615,58.0005618464,3.9915000000000003,-0.7915000000000001,4.0692191511,53.54,-6.57,53.9416026829,132.88
2021-09-19 22:30:00,54.788,-7.4705,55.2949664459,4.638,-0.8605,4.7171500135,50.15,-6.61,50.5837384937,133.55,55.168,-7.4905,55.6741934315,4.638,-0.8605,4.7171500135,50.53,-6.63,50.9631023388,133.37
2021-09-19 23:00:00,51.2485,-8.1155,51.8870898442,4.4485,-0.6655,4.4980042797,46.8,-7.45,47.3892656622,133.55,51.5985,-8.1355,52.2359221465,4.4485,-0.6655,4.4980042797,47.15,-7.47,47.7380707612,133.37
2021-09-19 23:30:00,48.4505,-8.2595,49.149468873000004,3.9705,-0.4295,3.9936625421,44.48,-7.83,45.1639159064,133.48,48.7905,-8.2895,49.4896827682,3.9705,-0.4295,3.9936625421,44.82,-7.86,45.5039778481,133.29
2021-09-20 00:00:00,46.037,-8.615,46.8361355579,3.537,-0.505,3.5728691552000003,42.5,-8.11,43.266870698,133.48,46.357,-8.645,47.1562029218,3.537,-0.505,3.5728691552000003,42.82,-8.14,43.5868328742,133.29
2021-09-20 00:30:00,44.0915,-8.943,44.989305632,3.3415,-0.733,3.4209518047,40.75,-8.21,41.5688176401,133.82,44.4015,-8.973,45.2990941549,3.3415,-0.733,3.4209518047,41.06,-8.24,41.8786484978,133.62
2021-09-20 01:00:00,43.1365,-8.783,44.0215710902,3.0765,-0.733,3.1626162034,40.06,-8.05,40.8608137462,133.82,43.4265,-8.823,44.3137250888,3.0765,-0.733,3.1626162034,40.35,-8.09,41.1530144704,133.62
2021-09-20 01:30:00,42.211,-8.984,43.1564685418,2.701,-0.664,2.7814199611,39.51,-8.32,40.3765092597,134.07,42.511,-9.014,43.4561539601,2.701,-0.664,2.7814199611,39.81,-8.35,40.676265807,133.88
2021-09-20 02:00:00,42.271,-8.803,43.1778907544,2.871,-0.733,2.9630946661,39.4,-8.07,40.2179673778,134.07,42.571,-8.833,43.4777176264,2.871,-0.733,2.9630946661,39.7,-8.1,40.5178972801,133.88
2021-09-20 02:30:00,41.813,-8.963,42.7628616676,2.733,-0.673,2.8146434943000003,39.08,-8.29,39.9495994974,133.84,42.103,-8.993,43.0527195192,2.733,-0.673,2.8146434943000003,39.37,-8.32,40.2395241026,133.65
2021-09-20 03:00:00,41.4945,-8.996,42.4584684869,2.4945,-0.556,2.555712474,39.0,-8.44,39.9028019066,134.46,41.7845,-9.026,42.7482527859,2.4945,-0.556,2.555712474,39.29,-8.47,40.1925988212,134.27
2021-09-20 03:30:00,40.878,-9.227,41.9064244836,2.708,-0.597,2.7730259645,38.17,-8.63,39.1334358318,134.93,41.168,-9.267,42.1981221502,2.708,-0.597,2.7730259645,38.46,-8.67,39.4251252376,134.74
2021-09-20 04:00:00,40.588,-9.344,41.6496828319,2.778,-0.374,2.8030626108,37.81,-8.97,38.8594518747,134.93,40.878,-9.374,41.9390362312,2.778,-0.374,2.8030626108,38.1,-9.0,39.148563192,134.74
2021-09-20 04:30:00,40.74,-9.1355,41.7517060759,2.68,-0.14550000000000002,2.6839467674,38.06,-8.99,39.107335629,135.08,41.02,-9.1655,42.031497597,2.68,-0.14550000000000002,2.6839467674,38.34,-9.02,39.3867490408,134.89
2021-09-20 05:00:00,41.4875,-8.7385,42.3978070011,2.2775,-0.0685,2.2785298989,39.21,-8.67,40.1571039792,135.08,41.7875,-8.7785,42.69961614,2.2775,-0.0685,2.2785298989,39.51,-8.71,40.4586727415,134.89
2021-09-20 05:30:00,43.1275,-8.094,43.8804522795,1.9375,0.316,1.963100163,41.19,-8.41,42.0397930537,135.12,43.4175,-8.114,44.1691781931,1.9375,0.316,1.963100163,41.48,-8.43,42.3279493952,134.93
2021-09-20 06:00:00,45.9065,-7.381,46.4960848164,1.9865,0.319,2.0119501112,43.92,-7.7,44.5898688045,134.44,46.2365,-7.411,46.8266681844,1.9865,0.319,2.0119501112,44.25,-7.73,44.920100178,134.24
2021-09-20 06:30:00,52.2195,-5.1375,52.4716121965,1.8195000000000001,0.2225,1.8330538726,50.4,-5.36,50.6842145051,134.18,52.5995,-5.1475,52.8507725251,1.8195000000000001,0.2225,1.8330538726,50.78,-5.37,51.0631501183,134.0
2021-09-20 07:00:00,57.4365,-3.11,57.5206365772,2.1865,0.29,2.2056478073,55.25,-3.4,55.3545165276,133.51,57.8465,-3.11,57.9300411035,2.1865,0.29,2.2056478073,55.66,-3.4,55.7637480806,133.32
2021-09-20 07:30:00,64.141,-0.598,64.1437875792,6.771,0.662,6.8032848684000005,57.37,-1.26,57.3838348318,133.15,64.591,-0.578,64.593586098,6.771,0.662,6.8032848684000005,57.82,-1.24,57.8332949087,132.97
2021-09-20 08:00:00,67.892,1.5855000000000001,67.9105107789,20.242,2.9255,20.452313176,47.65,-1.34,47.6688378293,132.14,68.242,1.5955,68.2606488707,20.242,2.9255,20.452313176,48.0,-1.33,48.0184225064,131.95
2021-09-20 08:30:00,69.418,2.7305,69.4716802319,21.608,2.2905,21.7290601327,47.81,0.44,47.8120246382,131.98,69.768,2.7505,69.8221961431,21.608,2.2905,21.7290601327,48.16,0.46,48.1621967938,131.79
2021-09-20 09:00:00,67.729,1.9025,67.7557152368,11.129,-1.0275,11.1763320123,56.6,2.93,56.6757875993,131.47,68.159,1.9425,68.1866745578,11.129,-1.0275,11.1763320123,57.03,2.9699999999999998,57.1072832483,131.28
2021-09-20 09:30:00,66.632,2.778,66.6898846003,24.842,0.648,24.8504500563,41.79,2.13,41.8442469164,131.6,66.942,2.818,67.0012872115,24.842,0.648,24.8504500563,42.1,2.17,42.1558880822,131.41
2021-09-20 10:00:00,64.5535,1.7189999999999999,64.576383634,13.0335,-2.841,13.3395428426,51.52,4.5600000000000005,51.7214075601,131.6,64.9335,1.7690000000000001,64.957592191,13.0335,-2.841,13.3395428426,51.9,4.61,52.1043385909,131.41
2021-09-20 10:30:00,61.971,1.091,61.9806027883,12.241,-4.329,12.9839255235,49.73,5.42,50.0244870039,131.26,62.351,1.151,62.3616228301,12.241,-4.329,12.9839255235,50.11,5.48,50.4087542,131.08
2021-09-20 11:00:00,60.4685,1.2215,60.4808362583,13.7285,-4.9985,14.6101579218,46.74,6.22,47.1520519172,131.17,60.8285,1.2815,60.8419974565,13.7285,-4.9985,14.6101579218,47.1,6.28,47.5168222843,130.99
2021-09-20 11:30:00,58.6375,0.6395000000000001,58.6409870867,15.6075,-5.8805,16.6785591854,43.03,6.52,43.5211592217,130.93,58.9775,0.7095,58.9817674922,15.6075,-5.8805,16.6785591854,43.37,6.59,43.8678128016,130.75
2021-09-20 12:00:00,58.1955,0.8465,58.2016561835,15.7355,-6.2635,16.9362744575,42.46,7.11,43.0511753614,130.93,58.5055,0.9165000000000001,58.5126781347,15.7355,-6.2635,16.9362744575,42.77,7.18,43.3684827957,130.75
2021-09-20 12:30:00,57.7885,0.6965,57.7926971554,16.1785,-6.5235,17.4441942921,41.61,7.22,42.2317475367,130.87,58.1085,0.7765000000000001,58.1136879272,16.1785,-6.5235,17.4441942921,41.93,7.3,42.5607201537,130.69
2021-09-20 13:00:00,57.8645,0.7695000000000001,57.8696162982,16.3345,-6.5305,17.591569586,41.53,7.3,42.166703689,130.6,58.1645,0.8395,58.1705580212,16.3345,-6.5305,17.591569586,41.83,7.37,42.4742957564,130.42
2021-09-20 13:30:00,57.439,0.4375,57.4406661456,16.809,-6.2425,17.9307358257,40.63,6.68,41.1754696391,130.78,57.759,0.5175000000000001,57.761318261,16.809,-6.2425,17.9307358257,40.95,6.76,41.5042178579,130.61
2021-09-20 14:00:00,56.037,-0.243,56.0375268726,16.657,-6.383,17.8381147546,39.38,6.14,39.8557900436,130.95,56.327,-0.183,56.3272972723,16.657,-6.383,17.8381147546,39.67,6.2,40.1515740663,130.77
2021-09-20 14:30:00,55.1495,-0.487,55.1516501952,16.2695,-6.547,17.5373840481,38.88,6.06,39.3494345576,131.46,55.4495,-0.417,55.4510679721,16.2695,-6.547,17.5373840481,39.18,6.13,39.6566425709,131.28
2021-09-20 15:00:00,55.899,-0.41400000000000003,55.9005330654,15.389,-5.894,16.4790945443,40.51,5.48,40.878973813,131.88,56.209,-0.34400000000000003,56.210052633,15.389,-5.894,16.4790945443,40.82,5.55,41.1955689365,131.7
2021-09-20 15:30:00,56.276,-0.5725,56.2789119675,14.186,-5.0425,15.0555439042,42.09,4.47,42.326693705,132.07,56.596,-0.5325,56.5985050355,14.186,-5.0425,15.0555439042,42.41,4.51,42.6491289477,131.89
2021-09-20 16:00:00,58.072,-0.449,58.0737357589,12.452,-4.859,13.3664574589,45.62,4.41,45.8326575708,132.3,58.412,-0.389,58.413295276,12.452,-4.859,13.3664574589,45.96,4.47,46.1768610886,132.12
2021-09-20 16:30:00,61.1165,-0.24350000000000002,61.1169850737,12.4665,-3.8835,13.0573808438,48.65,3.64,48.785982618,132.3,61.4965,-0.1935,61.4968044251,12.4665,-3.8835,13.0573808438,49.03,3.69,49.1686587167,132.12
2021-09-20 17:00:00,64.2895,0.46950000000000003,64.2912143337,25.8795,-0.1905,25.8802011294,38.41,0.66,38.4156699798,132.22,64.5695,0.5095000000000001,64.5715101302,25.8795,-0.1905,25.8802011294,38.69,0.7000000000000001,38.6963318675,132.05
2021-09-20 17:30:00,67.211,-0.684,67.2144804116,9.850999999999999,-2.114,10.0752765223,57.36,1.43,57.3778223707,132.2,67.631,-0.664,67.6342594918,9.850999999999999,-2.114,10.0752765223,57.78,1.45,57.7981911482,132.03
2021-09-20 18:00:00,69.612,-0.2195,69.612346062,18.462,0.0105,18.4620029859,51.15,-0.23,51.1505171039,132.2,70.002,-0.1895,70.002256494,18.462,0.0105,18.4620029859,51.54,-0.2,51.5403880467,132.03
2021-09-20 18:30:00,72.0715,0.0415,72.0715119482,21.2715,1.5715,21.3294707975,50.8,-1.53,50.8230351317,132.33,72.4515,0.061500000000000006,72.4515261019,21.2715,1.5715,21.3294707975,51.18,-1.51,51.2022704575,132.15
2021-09-20 19:00:00,73.591,0.2625,73.5914681689,20.451,2.1225,20.5608464624,53.14,-1.8599999999999999,53.1725417862,132.39,73.991,0.2725,73.9915017907,20.451,2.1225,20.5608464624,53.54,-1.85,53.5719525498,132.21
2021-09-20 19:30:00,73.8905,0.094,73.8905597912,15.8705,-0.036000000000000004,15.8705408304,58.02,0.13,58.0201456393,132.43,74.3205,0.10400000000000001,74.3205727659,15.8705,-0.036000000000000004,15.8705408304,58.45,0.14,58.4501676644,132.25
2021-09-20 20:00:00,75.3815,-0.6105,75.3839721194,11.2315,-1.2705,11.3031306504,64.15,0.66,64.1533950777,132.14,75.8615,-0.5805,75.8637209903,11.2315,-1.2705,11.3031306504,64.63,0.6900000000000001,64.6336831691,131.95
2021-09-20 20:30:00,73.682,-0.6515000000000001,73.6848802418,16.952,-0.3815,16.9562922318,56.73,-0.27,56.7306425135,131.79,74.132,-0.6215,74.1346051871,16.952,-0.3815,16.9562922318,57.18,-0.24,57.1805036704,131.62
2021-09-20 21:00:00,70.355,-1.2195,70.3655683218,21.455,3.1905,21.6909270261,48.9,-4.41,49.0984531325,132.22,70.705,-1.2295,70.7156891733,21.455,3.1905,21.6909270261,49.25,-4.42,49.4479413121,132.04
2021-09-20 21:30:00,66.496,-3.018,66.5644525254,5.356,0.632,5.3931586292,61.14,-3.65,61.2488538668,132.42,66.956,-3.018,67.0239827226,5.356,0.632,5.3931586292,61.6,-3.65,61.7080424256,132.24
2021-09-20 22:00:00,62.586,-4.1795,62.7253984942,1.6960000000000002,0.0105,1.6960325026,60.89,-4.19,61.0339921683,131.97,63.056,-4.1895,63.1950239042,1.6960000000000002,0.0105,1.6960325026,61.36,-4.2,61.5035738799,131.79
2021-09-20 22:30:00,59.2165,-4.9405,59.4222383666,1.7465000000000002,-0.0205,1.7466203079,57.47,-4.92,57.6802158456,132.63,59.6565,-4.9605,59.8623801106,1.7465000000000002,-0.0205,1.7466203079,57.91,-4.94,58.1203208869,132.44
2021-09-20 23:00:00,55.2825,-5.422,55.5477532421,1.6925,-0.092,1.6949985988,53.59,-5.33,53.8544055765,133.2,55.6925,-5.432,55.9567795736,1.6925,-0.092,1.6949985988,54.0,-5.34,54.263390974,133.02
2021-09-20 23:30:00,52.124,-5.8415,52.4503050349,1.474,0.0285,1.4742755,50.65,-5.87,50.9890125419,133.37,52.514,-5.8615,52.8401114519,1.474,0.0285,1.4742755,51.04,-5.89,51.3787280886,133.19
2021-09-21 00:00:00,49.848,-6.0935,50.2190585958,1.518,0.006500000000000001,1.5180139163000002,48.33,-6.1,48.7134365448,133.37,50.218,-6.1035,50.58755021,1.518,0.006500000000000001,1.5180139163000002,48.7,-6.11,49.0817899022,133.19
2021-09-21 00:30:00,47.783500000000004,-6.2355,48.1886328142,1.6635,-0.0655,1.6647890257,46.12,-6.17,46.5308854418,133.82,48.1335,-6.2455,48.5369971517,1.6635,-0.0655,1.6647890257,46.47,-6.18,46.8791350176,133.63
2021-09-21 01:00:00,47.1825,-6.2835,47.5990617397,1.8225,0.1265,1.826884917,45.36,-6.41,45.8106723373,133.66,47.5225,-6.3035,47.938732967199996,1.8225,0.1265,1.826884917,45.7,-6.43,46.1501343443,133.47
2021-09-21 01:30:00,46.2405,-6.6525,46.7165880229,1.8905,-0.0625,1.891532844,44.35,-6.59,44.8369334366,133.6,46.5805,-6.6825,47.0573988497,1.8905,-0.0625,1.891532844,44.69,-6.62,45.1776548749,133.41
2021-09-21 02:00:00,46.3275,-6.621,46.7982360485,1.7075,0.079,1.7093265487,44.62,-6.7,45.1202216307,133.91,46.6775,-6.631,47.1461468972,1.7075,0.079,1.7093265487,44.97,-6.71,45.4678457814,133.73
2021-09-21 02:30:00,45.8415,-6.7025,46.3288962582,1.4015,0.1075,1.4056167685,44.44,-6.8100000000000005,44.9587555433,133.99,46.1715,-6.7225,46.6583263577,1.4015,0.1075,1.4056167685,44.77,-6.83,45.2879873697,133.81
2021-09-21 03:00:00,45.19,-6.7965,45.6982331414,1.5,0.0935,1.5029112582000002,43.69,-6.89,44.2299468686,134.1,45.52,-6.8165,46.027546885,1.5,0.0935,1.5029112582000002,44.02,-6.91,44.5590450975,133.92
2021-09-21 03:30:00,44.635,-6.9835,45.1780090005,1.505,0.1165,1.5095023186,43.13,-7.1,43.7104895877,134.19,44.975,-7.0135,45.5185655228,1.505,0.1165,1.5095023186,43.47,-7.13,44.0508547023,134.0
2021-09-21 04:00:00,44.216,-6.9305,44.755854212,1.666,0.0695,1.6674490247,42.55,-7.0,43.1219491674,134.29,44.526,-6.9505,45.0652208055,1.666,0.0695,1.6674490247,42.86,-7.02,43.4310948515,134.09
2021-09-21 04:30:00,44.596,-6.9245,45.130387947,1.666,-0.0745,1.6676649094,42.93,-6.85,43.4730652243,134.29,44.936,-6.9345,45.4679160095,1.666,-0.0745,1.6676649094,43.27,-6.86,43.8104154283,134.09
2021-09-21 05:00:00,44.7715,-6.9965,45.3148786217,1.7415,0.0135,1.7415523248,43.03,-7.01,43.5972590882,134.29,45.0915,-7.0165,45.6341390244,1.7415,0.0135,1.7415523248,43.35,-7.03,43.9163227058,134.09
2021-09-21 05:30:00,46.349,-6.452,46.7959197473,1.8290000000000002,0.018000000000000002,1.8290885708,44.52,-6.47,44.9876794245,134.21,46.689,-6.472,47.1354378891,1.8290000000000002,0.018000000000000002,1.8290885708,44.86,-6.49,45.3270305668,134.02
2021-09-21 06:00:00,48.379,-5.996,48.7491503208,1.709,0.004,1.7090046811000001,46.67,-6.0,47.0541060908,133.37,48.729,-6.006,49.0977339294,1.709,0.004,1.7090046811000001,47.02,-6.01,47.4025368519,133.19
2021-09-21 06:30:00,54.778,-3.7039999999999997,54.9030864342,1.768,-0.184,1.7775488742,53.01,-3.52,53.1267399715,133.27,55.168,-3.7039999999999997,55.2922041521,1.768,-0.184,1.7775488742,53.4,-3.52,53.5158892293,133.09
2021-09-21 07:00:00,59.701,-1.899,59.7311945469,1.5710000000000002,-0.079,1.5729850603000002,58.13,-1.82,58.1584843338,132.86,60.151,-1.889,60.1806540509,1.5710000000000002,-0.079,1.5729850603000002,58.58,-1.81,58.6079559446,132.68
2021-09-21 07:30:00,65.6845,0.215,65.6848518705,8.7745,-0.6950000000000001,8.8019813252,56.91,0.91,56.9172750578,131.65,66.1245,0.245,66.1249538771,8.7745,-0.6950000000000001,8.8019813252,57.35,0.9400000000000001,57.3577030572,131.46
2021-09-21 08:00:00,70.451,3.183,70.5228678515,26.861,1.663,26.9124300278,43.59,1.52,43.61649344,131.65,70.761,3.233,70.8348177805,26.861,1.663,26.9124300278,43.9,1.57,43.928065061,131.46
2021-09-21 08:30:00,72.325,4.0225,72.4367733354,26.885,1.2925,26.916050625,45.44,2.73,45.5219342735,131.63,72.655,4.0725,72.7690475494,26.885,1.2925,26.916050625,45.77,2.7800000000000002,45.8543487578,131.45
2021-09-21 09:00:00,69.318,3.0135,69.383472861,20.748,1.3835,20.7940755084,48.57,1.63,48.5973435488,131.63,69.688,3.0535,69.7548651081,20.748,1.3835,20.7940755084,48.94,1.67,48.9684847632,131.45
2021-09-21 09:30:00,67.908,1.9175,67.9350665728,10.758,-2.1325,10.9673205593,57.15,4.05,57.2933242184,131.63,68.328,1.9675,68.3563211433,10.758,-2.1325,10.9673205593,57.57,4.1,57.7158115251,131.45
2021-09-21 10:00:00,65.713,1.7165,65.7354146655,9.893,-3.6135,10.5322756919,55.82,5.33,56.0738914291,131.06,66.143,1.7865000000000002,66.167121981,9.893,-3.6135,10.5322756919,56.25,5.4,56.5086055393,130.88
2021-09-21 10:30:00,63.101,1.0545,63.10981042,10.901,-3.9055,11.579496157,52.2,4.96,52.4351180031,130.91,63.501,1.1045,63.5106047936,10.901,-3.9055,11.579496157,52.6,5.01,52.8380554146,130.73
2021-09-21 11:00:00,62.077,1.641,62.098686057,10.567,-3.949,11.280784104,51.51,5.59,51.8124328709,130.91,62.467,1.7109999999999999,62.490428147,10.567,-3.949,11.280784104,51.9,5.66,52.2077159048,130.73
2021-09-21 11:30:00,61.766,4.583,61.9357945376,10.866,-4.057,11.5986725534,50.9,8.64,51.6280892538,130.66,62.426,-1.347,62.4405307873,10.866,-4.057,11.5986725534,51.56,2.71,51.6311698492,130.48
2021-09-21 12:00:00,62.105,10.3805,62.9665451272,10.985,-4.1595,11.7461340555,51.12,14.54,53.1475869631,131.71,63.305,-6.5295,63.6408469086,10.985,-4.1595,11.7461340555,52.32,-2.37,52.3736508179,131.53
2021-09-21 12:30:00,63.2955,10.5975,64.1765325216,10.8255,-4.3125,11.6528582974,52.47,14.91,54.5473097412,133.52,64.5355,-6.3425,64.8464190723,10.8255,-4.3125,11.6528582974,53.71,-2.03,53.7483488118,133.34
2021-09-21 13:00:00,62.1005,10.508,62.9832530459,13.1905,-4.862,14.0580345088,48.91,15.37,51.2681675116,133.64,63.2505,-6.442,63.5777092561,13.1905,-4.862,14.0580345088,50.06,-1.58,50.0849278726,133.46
2021-09-21 13:30:00,60.3855,9.77,61.1707569861,11.1255,-4.12,11.8638589949,49.26,13.89,51.1808528651,133.77,61.5355,-7.34,61.9717141949,11.1255,-4.12,11.8638589949,50.41,-3.22,50.5127360178,133.58
2021-09-21 14:00:00,57.8015,8.7505,58.4601116361,11.9915,-4.7395,12.8941433411,45.81,13.49,47.7549599518,134.17,58.8615,-8.3795,59.4549594441,11.9915,-4.7395,12.8941433411,46.87,-3.64,47.0111316605,133.99
2021-09-21 14:30:00,58.6145,9.1275,59.3209142419,12.2645,-4.7725,13.160346367,46.35,13.9,48.3893841664,134.22,59.6845,-8.0025,60.2185980117,12.2645,-4.7725,13.160346367,47.42,-3.23,47.5298779717,134.04
2021-09-21 15:00:00,59.1095,9.3325,59.8416957188,11.2595,-4.4875,12.1208084095,47.85,13.82,49.8057717539,134.31,60.2195,-7.8675,60.7312583148,11.2595,-4.4875,12.1208084095,48.96,-3.38,49.0765320698,134.13
2021-09-21 15:30:00,60.783,9.713,61.5541668614,9.613,-3.867,10.3616339445,51.17,13.58,52.9413382906,134.49,61.983,-7.487,62.4335443332,9.613,-3.867,10.3616339445,52.37,-3.62,52.4949645204,134.31
2021-09-21 16:00:00,62.378,9.708,63.1289168923,10.228,-4.002,10.9830773465,52.15,13.71,53.9220418753,134.43,63.598,-7.482,64.0365983481,10.228,-4.002,10.9830773465,53.37,-3.48,53.4833366573,134.24
2021-09-21 16:30:00,65.2765,9.697,65.992827347,8.8565,-3.563,9.5463375831,56.42,13.26,57.9572601147,134.43,66.6265,-7.503,67.0476361347,8.8565,-3.563,9.5463375831,57.77,-3.94,57.9042010566,134.24
2021-09-21 17:00:00,70.4855,9.463,71.1178886023,7.3955,-2.857,7.9281693505,63.09,12.32,64.2816497921,134.43,72.0155,-7.767,72.4331314334,7.3955,-2.857,7.9281693505,64.62,-4.91,64.8062689869,134.24
2021-09-21 17:30:00,69.707,9.3645,70.333204884,7.997,-2.2255,8.3008950873,61.71,11.59,62.7889496647,134.43,71.207,-7.8855,71.6422916946,7.997,-2.2255,8.3008950873,63.21,-5.66,63.4629001859,134.21
2021-09-21 18:00:00,72.12,10.31,72.8532120088,21.88,1.4100000000000001,21.9253848313,50.24,8.9,51.0222265292,134.28,73.28,-7.09,73.6221875524,21.88,1.4100000000000001,21.9253848313,51.4,-8.5,52.0980805788,134.09
2021-09-21 18:30:00,74.143,10.434,74.8735788179,19.933,2.074,20.0406079,54.21,8.36,54.8508313519,134.61,75.413,-7.006,75.7377356738,19.933,2.074,20.0406079,55.48,-9.08,56.2181180759,134.43
2021-09-21 19:00:00,74.8615,10.5365,75.599351945,19.3515,2.4165,19.5017954173,55.51,8.12,56.1007531144,134.61,76.1715,-6.9135,76.4845990674,19.3515,2.4165,19.5017954173,56.82,-9.33,57.5809108994,134.43
2021-09-21 19:30:00,75.09,9.8135,75.7285473402,4.71,0.2235,4.7152998049,70.38,9.59,71.0303632259,134.61,76.82,-7.4765,77.1829673714,4.71,0.2235,4.7152998049,72.11,-7.7,72.5199427744,134.43
2021-09-21 20:00:00,76.871,9.7795,77.490575306,10.371,-1.2605,10.4473202904,66.5,11.04,67.4101743063,134.1,78.501,-7.4305,78.8518822302,10.371,-1.2605,10.4473202904,68.13,-6.17,68.4088137596,133.92
2021-09-21 20:30:00,74.876,8.661,75.3752498968,9.756,-1.239,9.8343610367,65.12,9.9,65.8682351365,134.05,76.446,-8.719,76.9416134286,9.756,-1.239,9.8343610367,66.69,-7.48,67.1081701434,133.86
2021-09-21 21:00:00,71.0935,7.4445,71.4822098322,2.9835000000000003,-0.8455,3.1009905675,68.11,8.29,68.612653352,134.73,72.7635,-10.0355,73.4522851414,2.9835000000000003,-0.8455,3.1009905675,69.78,-9.19,70.3825582087,134.54
2021-09-21 21:30:00,67.0625,6.757,67.4020471147,2.9625,-1.053,3.1440762157,64.1,7.8100000000000005,64.5740358039,134.89,68.6125,-10.973,69.4844003014,2.9625,-1.053,3.1440762157,65.65,-9.92,66.3952475709,134.7
2021-09-21 22:00:00,63.199,6.048,63.48773035,2.229,-0.882,2.3971576919,60.97,6.93,61.362576543,135.73,64.669,-11.902,65.7551303322,2.229,-0.882,2.3971576919,62.44,-11.02,63.4049998029,135.54
2021-09-21 22:30:00,60.0335,5.243,60.2620126717,1.6835,-0.667,1.8108178401,58.35,5.91,58.6485345085,136.41,61.4235,-12.707,62.7241118012,1.6835,-0.667,1.8108178401,59.74,-12.04,60.9411946059,136.22
2021-09-21 23:00:00,55.7905,4.6255,55.981917978,1.1805,-0.3345,1.2269761611,54.61,4.96,54.8347854924,136.41,57.0905,-13.4245,58.6476119761,1.1805,-0.3345,1.2269761611,55.91,-13.09,57.4219139354,136.22
2021-09-21 23:30:00,52.4545,4.235,52.6251821398,0.9845,-0.315,1.0336659277,51.47,4.55,51.6707209162,136.67,53.6645,-13.995,55.4593417311,0.9845,-0.315,1.0336659277,52.68,-13.68,54.4272431784,136.48
2021-09-22 00:00:00,49.9175,3.654,50.0510591521,1.5075,-0.486,1.5839041164,48.41,4.14,48.5867029135,137.28,51.0275,-14.596,53.0739952543,1.5075,-0.486,1.5839041164,49.52,-14.11,51.4909943582,137.09
2021-09-22 00:30:00,47.7485,3.547,47.8800632962,1.7485,-0.593,1.8463210041,46.0,4.14,46.1859242627,137.44,48.8085,-14.823,51.0097147733,1.7485,-0.593,1.8463210041,47.06,-14.23,49.1643824328,137.24
2021-09-22 01:00:00,46.404,3.3675,46.5260279011,1.244,-0.47250000000000003,1.330711182,45.16,3.84,45.3229654811,137.85,47.424,-14.9125,49.7133627132,1.244,-0.47250000000000003,1.330711182,46.18,-14.44,48.3849770073,137.65
2021-09-22 01:30:00,45.7455,3.666,45.8921597471,1.1855,-0.374,1.2430954308,44.56,4.04,44.7427670132,136.64,46.7555,-15.434,49.2370301323,1.1855,-0.374,1.2430954308,45.57,-15.06,47.9940465058,136.44
2021-09-22 02:00:00,45.8345,3.693,45.9830364292,1.1445,-0.377,1.2049934647,44.69,4.07,44.8749484679,136.11,46.8745,-15.367,49.3291337776,1.1445,-0.377,1.2049934647,45.73,-14.99,48.1241415508,135.91
2021-09-22 02:30:00,45.256,3.6065,45.399475528400004,1.146,-0.4435,1.2288239296,44.11,4.05,44.2955370212,135.91,46.266,-15.4835,48.7881289685,1.146,-0.4435,1.2288239296,45.12,-15.04,47.5606560089,135.71
2021-09-22 03:00:00,44.242,3.233,44.3599690374,1.242,-0.547,1.3571193757,43.0,3.7800000000000002,43.1658244448,136.03,45.222,-15.837,47.914923072,1.242,-0.547,1.3571193757,43.98,-15.29,46.5620499978,135.83
2021-09-22 03:30:00,43.7915,3.2505,43.9119712892,1.1415,-0.5095000000000001,1.2500449992,42.65,3.76,42.8154189516,135.96,44.7615,-15.7995,47.4680532832,1.1415,-0.5095000000000001,1.2500449992,43.62,-15.29,46.2221645967,135.77
2021-09-22 04:00:00,43.3945,3.282,43.5184346484,1.5745,-0.728,1.7346568104000002,41.82,4.01,42.0118138147,135.96,44.3345,-15.748,47.0483516635,1.5745,-0.728,1.7346568104000002,42.76,-15.02,45.3212753572,135.77
2021-09-22 04:30:00,43.2425,3.2720000000000002,43.3661133865,1.7925,-0.8280000000000001,1.9744974677,41.45,4.1,41.6522808499,135.82,44.1825,-15.718,46.8950832204,1.7925,-0.8280000000000001,1.9744974677,42.39,-14.89,44.9291019274,135.62
2021-09-22 05:00:00,43.781,3.0855,43.8895918328,2.261,-0.7645000000000001,2.3867511915,41.52,3.85,41.6981162644,135.7,44.721,-15.9345,47.4750053318,2.261,-0.7645000000000001,2.3867511915,42.46,-15.17,45.0885850299,135.51
2021-09-22 05:30:00,45.534,3.6535,45.6803373264,2.404,-0.6165,2.4817913389,43.13,4.27,43.3408560137,135.81,46.514,-15.3165,48.9708828617,2.404,-0.6165,2.4817913389,44.11,-14.7,46.494968545,135.62
2021-09-22 06:00:00,47.8765,3.774,48.0250177329,1.8665,-0.656,1.9784231726,46.01,4.43,46.2227757713,135.68,48.9365,-15.066,51.203177521,1.8665,-0.656,1.9784231726,47.07,-14.41,49.2263445728,135.49
2021-09-22 06:30:00,53.5105,5.58,53.8006506489,6.0305,-1.07,6.1246902167,47.48,6.65,47.9434343784,135.15,54.6305,-12.9,56.1328916968,6.0305,-1.07,6.1246902167,48.6,-11.83,50.0190853575,134.95
2021-09-22 07:00:00,58.748,7.1975,59.1872580058,10.398,-1.6125,10.5222887363,48.35,8.81,49.1460944532,134.02,59.878,-11.0025,60.8804557329,10.398,-1.6125,10.5222887363,49.48,-9.39,50.3631065364,133.82
2021-09-22 07:30:00,64.5945,9.6615,65.3130462657,17.0545,-1.0685,17.0879390946,47.54,10.73,48.7358646173,133.3,65.7245,-8.2385,66.2388313793,17.0545,-1.0685,17.0879390946,48.67,-7.17,49.1953026213,133.11
2021-09-22 08:00:00,68.1725,12.731,69.3510498641,29.4925,1.001,29.5094824972,38.68,11.73,40.4194915851,132.35,69.0225,-5.099,69.2105866703,29.4925,1.001,29.5094824972,39.53,-6.1,39.9978861941,132.17
2021-09-22 08:30:00,69.363,13.251,70.6173829167,29.743,0.551,29.7481033009,39.62,12.7,41.6057015324,132.17,70.253,-4.479,70.395635163,29.743,0.551,29.7481033009,40.51,-5.03,40.8210852379,131.98
2021-09-22 09:00:00,68.539,13.4185,69.8401794331,31.979,-0.12150000000000001,31.9792308108,36.56,13.54,38.9867310761,131.94,69.329,-4.3315,69.4641787776,31.979,-0.12150000000000001,31.9792308108,37.35,-4.21,37.5865215204,131.75
2021-09-22 09:30:00,68.425,13.7285,69.788626131,34.675,-0.8215,34.6847298858,33.75,14.55,36.7527549988,132.16,69.155,-3.9615,69.2683730663,34.675,-0.8215,34.6847298858,34.48,-3.14,34.6226804277,131.98
2021-09-22 10:00:00,66.375,11.707,67.3995139003,21.605,-4.323,22.0332556378,44.77,16.03,47.5532732838,132.09,67.405,-5.853,67.6586404977,21.605,-4.323,22.0332556378,45.8,-1.53,45.825548551,131.9
2021-09-22 10:30:00,64.501,11.01,65.4339292798,14.231,-5.06,15.1038061759,50.27,16.07,52.7761101257,131.76,65.691,-6.62,66.023722108,14.231,-5.06,15.1038061759,51.46,-1.56,51.4836401199,131.58
2021-09-22 11:00:00,62.309,10.5765,63.2002676676,13.319,-5.2235,14.3066667414,48.99,15.8,51.4748491984,132.02,63.479,-7.0835,63.8729943971,13.319,-5.2235,14.3066667414,50.16,-1.8599999999999999,50.1944737994,131.84
2021-09-22 11:30:00,61.336,10.1965,62.1777573434,12.506,-5.2835,13.5762810906,48.83,15.48,51.2249870669,132.11,62.486,-7.5035,62.9349085028,12.506,-5.2835,13.5762810906,49.98,-2.22,50.0292794272,131.94
2021-09-22 12:00:00,61.8535,10.6755,62.7679995101,13.1135,-5.4545,14.2026565297,48.74,16.13,51.3396971164,132.4,63.0135,-6.9645,63.3972037435,13.1135,-5.4545,14.2026565297,49.9,-1.51,49.9228414656,132.21
2021-09-22 12:30:00,61.455,10.765,62.3907224674,13.495,-5.875,14.7183779677,47.96,16.64,50.7646648763,132.11,62.575,-6.855,62.9493578204,13.495,-5.875,14.7183779677,49.08,-0.98,49.0897830511,131.93
2021-09-22 13:00:00,62.28,10.925,63.2309578055,13.1,-5.975,14.3982854882,49.18,16.9,52.0027153137,132.15,63.45,-6.715,63.80433939,13.1,-5.975,14.3982854882,50.35,-0.74,50.3554376408,131.97
2021-09-22 13:30:00,60.52,9.6665,61.287124441,11.36,-5.2135,12.4992072649,49.16,14.88,51.3626323313,132.35,61.67,-8.1735,62.2092838912,11.36,-5.2135,12.4992072649,50.31,-2.96,50.3970009028,132.18
2021-09-22 14:00:00,59.0405,9.128,59.741953636,12.0105,-5.352,13.1489928987,47.03,14.48,49.2086506623,132.8,60.1505,-8.742,60.7824416608,12.0105,-5.352,13.1489928987,48.14,-3.39,48.2592136281,132.61
2021-09-22 14:30:00,59.462,9.033,60.1441978332,12.052,-5.377,13.1970766839,47.41,14.41,49.5515509344,132.86,60.572,-8.857,61.216122329,12.052,-5.377,13.1970766839,48.52,-3.48,48.6446379368,132.68
2021-09-22 15:00:00,60.367,9.026,61.0380485026,10.187,-4.534,11.150431606,50.18,13.56,51.979861485,132.93,61.557,-8.914,62.1990646634,10.187,-4.534,11.150431606,51.37,-4.38,51.5563895167,132.75
2021-09-22 15:30:00,61.8705,9.219,62.5535668947,9.9905,-3.841,10.703428014,51.88,13.06,53.4985794204,133.17,63.1005,-8.791,63.7099268658,9.9905,-3.841,10.703428014,53.11,-4.95,53.3401781024,132.99
2021-09-22 16:00:00,63.466,9.4705,64.1687114274,9.725999999999999,-3.6295,10.3811534162,53.74,13.1,55.3136294235,133.17,64.746,-8.5195,65.3041070397,9.725999999999999,-3.6295,10.3811534162,55.02,-4.89,55.2368762694,132.99
2021-09-22 16:30:00,64.265,9.001,64.8922817136,7.625,-3.309,8.3120458372,56.64,12.31,57.9622782506,133.02,65.635,-8.939,66.2409159508,7.625,-3.309,8.3120458372,58.01,-5.63,58.2825617145,132.84
2021-09-22 17:00:00,68.1945,8.9145,68.7746911334,5.6345,-2.2855,6.080386542,62.56,11.2,63.5546504986,132.71,69.7145,-9.1155,70.3079216767,5.6345,-2.2855,6.080386542,64.08,-6.83,64.4429616017,132.53
2021-09-22 17:30:00,70.0315,8.4765,70.5426257273,5.4415,-2.1235,5.8411620847,64.59,10.6,65.4540151557,132.9,71.6215,-9.493500000000001,72.2479467148,5.4415,-2.1235,5.8411620847,66.18,-7.37,66.5891079682,132.72
2021-09-22 18:00:00,70.575,8.1915,71.0487951851,5.605,-2.2285,6.0317689984,64.97,10.42,65.800283434,132.62,72.175,-9.7285,72.8277030892,5.605,-2.2285,6.0317689984,66.57,-7.5,66.9911553864,132.43
2021-09-22 18:30:00,71.899,8.3565,72.3829903586,14.359,-3.4135,14.7591620104,57.54,11.77,58.7314609047,132.32,73.289,-9.4435,73.8949065447,14.359,-3.4135,14.7591620104,58.93,-6.03,59.2377058975,132.14
2021-09-22 19:00:00,72.498,8.4825,72.992553115,14.328,-3.4075,14.7276148867,58.17,11.89,59.3727294303,131.97,73.908,-9.2575,74.4855272536,14.328,-3.4075,14.7276148867,59.58,-5.85,59.8665090013,131.79
2021-09-22 19:30:00,73.903,10.79,74.6865282966,31.873,0.38,31.8752651597,42.03,10.41,43.2999884527,131.72,74.863,-7.14,75.2027151704,31.873,0.38,31.8752651597,42.99,-7.52,43.6427599952,131.53
2021-09-22 20:00:00,74.595,10.355,75.3102917934,31.065,0.665,31.0721169218,43.53,9.69,44.5954818339,132.35,75.585,-7.635,75.9696350524,31.065,0.665,31.0721169218,44.52,-8.3,45.2870886677,132.17
2021-09-22 20:30:00,72.1895,8.739,72.7165320354,22.5395,2.119,22.6388873678,49.65,6.62,50.0893890959,132.63,73.3495,-9.461,73.9571475332,22.5395,2.119,22.6388873678,50.81,-11.58,52.1128822845,132.45
2021-09-22 21:00:00,68.7095,7.003,69.0654573521,6.0895,-1.457,6.2613783826,62.62,8.46,63.1888914288,132.99,70.2195,-11.107,71.0925005134,6.0895,-1.457,6.2613783826,64.13,-9.65,64.8519806945,132.8
2021-09-22 21:30:00,64.7775,6.185,65.0721040942,5.8475,-1.815,6.12270212,58.93,8.0,59.470538084,132.88,66.2175,-12.235,67.3383436925,5.8475,-1.815,6.12270212,60.37,-10.42,61.2626582838,132.69
2021-09-22 22:00:00,61.0555,5.251,61.2808867531,6.0055,-1.8290000000000002,6.2778396961,55.05,7.08,55.5034134085,133.98,62.3755,-13.299,63.7774756576,6.0055,-1.8290000000000002,6.2778396961,56.37,-11.47,57.5251058235,133.79
2021-09-22 22:30:00,57.748,4.648,57.9347512983,4.768,-1.432,4.9783981359,52.98,6.08,53.3277301223,134.3,59.018,-13.832,60.6172297948,4.768,-1.432,4.9783981359,54.25,-12.4,55.6491015202,134.11
2021-09-22 23:00:00,53.45,3.8035,53.5851575742,4.51,-1.2665,4.6844553846,48.94,5.07,49.2019156131,133.91,54.6,-14.8465,56.5824934255,4.51,-1.2665,4.6844553846,50.09,-13.58,51.8982128787,133.73
2021-09-22 23:30:00,50.1035,3.553,50.2293193389,4.7135,-1.317,4.894034251,45.39,4.87,45.6505093071,134.47,51.1435,-15.107,53.328032415,4.7135,-1.317,4.894034251,46.43,-13.79,48.434584751,134.28
2021-09-23 00:00:00,48.0845,3.3155,48.1986688665,4.8845,-1.2745,5.0480382823,43.2,4.59,43.4431594155,134.47,49.0745,-15.5045,51.4654842637,4.8845,-1.2745,5.0480382823,44.19,-14.23,46.4246593956,134.28
2021-09-23 00:30:00,45.6375,3.0015,45.7360952476,5.6075,-1.6585,5.8476216105,40.03,4.66,40.3003287828,135.03,46.5375,-15.9285,49.187966196,5.6075,-1.6585,5.8476216105,40.93,-14.27,43.3462547402,134.84
2021-09-23 01:00:00,44.8605,3.1055,44.9678617515,4.7105,-1.5645,4.9635139266,40.15,4.67,40.4206803505,135.44,45.7705,-15.7845,48.4157940191,4.7105,-1.5645,4.9635139266,41.06,-14.22,43.4526408864,135.25
2021-09-23 01:30:00,44.147,3.157,44.2597363074,5.167,-1.843,5.485848886,38.98,5.0,39.2993689517,135.29,45.017,-15.763,47.6969858377,5.167,-1.843,5.485848886,39.85,-13.92,42.2112413937,135.1
2021-09-23 02:00:00,44.857,3.0945,44.9636117238,4.067,-1.2655,4.2593402365,40.79,4.36,41.0223561001,135.4,45.777,-15.9455,48.474660383,4.067,-1.2655,4.2593402365,41.71,-14.68,44.2179431905,135.21
2021-09-23 02:30:00,44.21,2.7445,44.2951056015,5.55,-1.6355,5.7859623443,38.66,4.38,38.9073257883,135.79,45.07,-16.2555,47.9118584512,5.55,-1.6355,5.7859623443,39.52,-14.62,42.1375699347,135.6
2021-09-23 03:00:00,43.1075,2.5715,43.18413098,7.4375,-2.2485,7.7699522843,35.67,4.82,35.9941842525,135.6,43.8875,-16.4885,46.8826544524,7.4375,-2.2485,7.7699522843,36.45,-14.24,39.1328519278,135.4
2021-09-23 03:30:00,42.0175,2.5540000000000003,42.0950498545,8.0875,-2.706,8.5281939618,33.93,5.26,34.3352952514,135.96,42.7475,-16.476,45.8127420294,8.0875,-2.706,8.5281939618,34.66,-13.77,37.2951538407,135.76
2021-09-23 04:00:00,40.7625,2.6745,40.8501451221,7.6425,-3.0155,8.2159020503,33.12,5.69,33.605215369,135.83,41.4725,-16.3555,44.5810569244,7.6425,-3.0155,8.2159020503,33.83,-13.34,36.3651550251,135.63
2021-09-23 04:30:00,41.3485,2.6115,41.4308868418,5.3785,-2.2685,5.8373242586,35.97,4.88,36.2995220354,135.83,42.1285,-16.3985,45.2075360366,5.3785,-2.2685,5.8373242586,36.75,-14.13,39.3728256543,135.63
2021-09-23 05:00:00,42.3045,2.968,42.4084867008,4.2345,-1.542,4.5065235215,38.07,4.51,38.336210037,135.76,43.1445,-16.112,46.0547980589,4.2345,-1.542,4.5065235215,38.91,-14.57,41.5484416074,135.57
2021-09-23 05:30:00,44.1915,3.1525,44.3038026415,4.1615,-1.1875,4.3276134878,40.03,4.34,40.2645812098,135.89,45.0915,-15.7975,47.7787021433,4.1615,-1.1875,4.3276134878,40.93,-14.61,43.4593718316,135.7
2021-09-23 06:00:00,46.182,3.528,46.316561919,5.242,-1.532,5.4612808022,40.94,5.06,41.2515114875,135.47,47.102,-15.322,49.5314252571,5.242,-1.532,5.4612808022,41.86,-13.79,44.07293614,135.28
2021-09-23 06:30:00,51.1525,5.4965,51.4469607314,5.7225,-1.7934999999999999,5.9969699432,45.43,7.29,46.0111834232,135.08,52.2025,-13.0935,53.8195201437,5.7225,-1.7934999999999999,5.9969699432,46.48,-11.3,47.8338833882,134.89
2021-09-23 07:00:00,56.1825,7.067,56.6252222534,7.0425,-2.223,7.3850210054,49.14,9.29,50.0104359109,134.45,57.3325,-11.403,58.4554870414,7.0425,-2.223,7.3850210054,50.29,-9.18,51.1209986209,134.26
2021-09-23 07:30:00,62.4425,9.203,63.1170421935,6.6525,-2.017,6.9515498452,55.79,11.22,56.9070514084,134.3,63.7725,-8.897,64.3901263025,6.6525,-2.017,6.9515498452,57.12,-6.88,57.5328497469,134.11
2021-09-23 08:00:00,65.95,9.7945,66.6733434759,6.66,-2.6255,7.1588302292,59.29,12.42,60.5768974115,132.94,67.4,-8.0755,67.8820572777,6.66,-2.6255,7.1588302292,60.74,-5.45,60.9840151187,132.76
2021-09-23 08:30:00,67.6975,10.671,68.5333622935,7.8575,-3.409,8.5651379002,59.84,14.08,61.4741571719,132.27,69.1575,-7.079,69.51886109,7.8575,-3.409,8.5651379002,61.3,-3.67,61.4097622532,132.08
2021-09-23 09:00:00,68.357,10.8615,69.2145333817,9.577,-3.7984999999999998,10.3027924006,58.78,14.66,60.5805579373,132.01,69.787,-7.0285,70.1400397865,9.577,-3.7984999999999998,10.3027924006,60.21,-3.23,60.2965753588,131.82
2021-09-23 09:30:00,69.084,11.049,69.9619857994,8.794,-3.201,9.3584633888,60.29,14.25,61.9511630238,132.39,70.554,-6.791,70.8800719314,8.794,-3.201,9.3584633888,61.76,-3.59,61.8642521979,132.2
2021-09-23 10:00:00,69.3795,10.975,70.2421927708,8.4695,-3.145,9.0345700091,60.91,14.12,62.5252149137,132.39,70.8595,-6.815,71.1864661663,8.4695,-3.145,9.0345700091,62.39,-3.67,62.4978479629,132.2
2021-09-23 10:30:00,68.3815,10.928,69.2491929646,10.5215,-3.892,11.2182719815,57.86,14.82,59.7278159654,132.15,69.7915,-6.812,70.123154637,10.5215,-3.892,11.2182719815,59.27,-2.92,59.3418848706,131.96
2021-09-23 11:00:00,65.2355,10.7475,66.1148940595,10.9355,-4.3525,11.7698520169,54.3,15.1,56.3604471238,132.05,66.5455,-6.9825,66.9108277972,10.9355,-4.3525,11.7698520169,55.61,-2.63,55.6721564159,131.86
2021-09-23 11:30:00,64.883,10.5605,65.736807416,11.143,-4.0095,11.842404285,53.74,14.57,55.6800906968,132.13,66.173,-7.3295,66.5776801883,11.143,-4.0095,11.842404285,55.03,-3.32,55.1300580446,131.95
2021-09-23 12:00:00,65.868,10.9195,66.7669746525,15.368,-5.0605,16.1797430218,50.5,15.98,52.968012989,132.73,67.078,-6.8805,67.4299589519,15.368,-5.0605,16.1797430218,51.71,-1.82,51.7420187082,132.54
2021-09-23 12:30:00,65.95,10.672,66.8078893844,18.98,-5.768,19.8370921256,46.97,16.44,49.7639879833,132.51,67.05,-7.108,67.4257084798,18.98,-5.768,19.8370921256,48.07,-1.34,48.0886733026,132.33
2021-09-23 13:00:00,66.0855,11.267,67.0390826254,17.2555,-5.263,18.0402729816,48.83,16.53,51.55201063,132.51,67.2255,-6.563,67.5451021115,17.2555,-5.263,18.0402729816,49.97,-1.3,49.9869072858,132.33
2021-09-23 13:30:00,63.603,10.4255,64.4517855397,15.863,-5.0245,16.6397226314,47.74,15.45,50.1777849252,132.68,64.733,-7.5845,65.1758078527,15.863,-5.0245,16.6397226314,48.87,-2.56,48.9370054253,132.5
2021-09-23 14:00:00,60.9205,9.393,61.6403745061,12.4305,-4.157,13.1071728168,48.49,13.55,50.3476176199,133.37,62.0505,-8.847,62.6780181503,12.4305,-4.157,13.1071728168,49.62,-4.69,49.8411526753,133.18
2021-09-23 14:30:00,60.555,9.8705,61.3541750433,11.375,-4.1895,12.121985615,49.18,14.06,51.1503274672,133.97,61.715,-8.3895,62.2826214545,11.375,-4.1895,12.121985615,50.34,-4.2,50.5149047312,133.79
2021-09-23 15:00:00,61.981,9.945,62.7737794465,11.861,-4.065,12.5382433379,50.12,14.01,52.0412768867,133.97,63.171,-8.265,63.7093828725,11.861,-4.065,12.5382433379,51.31,-4.2,51.4816093377,133.79
2021-09-23 15:30:00,59.736,9.3005,60.4556779488,12.566,-4.8195,13.458526526,47.17,14.12,49.238026971,133.84,60.836,-8.8495,61.4762762881,12.566,-4.8195,13.458526526,48.27,-4.03,48.4379376109,133.65
2021-09-23 16:00:00,61.7755,9.637,62.5226692428,10.3855,-4.063,11.1519764728,51.39,13.7,53.1847919992,133.73,62.9855,-8.423,63.5462047588,10.3855,-4.063,11.1519764728,52.6,-4.36,52.7803902979,133.55
2021-09-23 16:30:00,63.645,9.6275,64.3690514242,8.585,-3.3925,9.2309956803,55.06,13.02,56.5784764729,133.35,64.965,-8.5225,65.521631781,8.585,-3.3925,9.2309956803,56.38,-5.13,56.6129075388,133.18
2021-09-23 17:00:00,65.727,9.2985,66.3814780737,7.1370000000000005,-2.8115,7.6708083831,58.59,12.11,59.8284230111,133.61,67.147,-8.8915,67.7331409374,7.1370000000000005,-2.8115,7.6708083831,60.01,-6.08,60.3172156188,133.42
2021-09-23 17:30:00,67.4935,8.778,68.0619264071,14.4235,-3.222,14.7789930729,53.07,12.0,54.4097868035,133.66,68.7535,-9.292,69.3785631607,14.4235,-3.222,14.7789930729,54.33,-6.07,54.6680327065,133.47
2021-09-23 18:00:00,69.41,8.496,69.9280352648,13.01,-2.354,13.2212486551,56.4,10.85,57.434157955,133.16,70.76,-9.584,71.4060967705,13.01,-2.354,13.2212486551,57.75,-7.23,58.2008195819,132.98
2021-09-23 18:30:00,71.931,9.031,72.4957083006,13.161,-1.929,13.3016150147,58.77,10.96,59.7832292537,133.07,73.361,-9.019,73.9133187051,13.161,-1.929,13.3016150147,60.2,-7.09,60.6160713013,132.89
2021-09-23 19:00:00,73.4805,11.5855,74.3882227943,27.860500000000002,1.6455000000000002,27.9090510498,45.62,9.94,46.6903416137,132.98,74.5305,-6.4745,74.8111928825,27.860500000000002,1.6455000000000002,27.9090510498,46.67,-8.12,47.3711230604,132.8
2021-09-23 19:30:00,74.8305,11.668,75.7347077254,28.1105,2.328,28.2067331368,46.72,9.34,47.6444540319,132.79,75.9105,-6.382,76.1783035664,28.1105,2.328,28.2067331368,47.8,-8.71,48.5870775001,132.6
2021-09-23 20:00:00,76.8805,11.7,77.7656818928,27.6805,2.41,27.7852151377,49.2,9.29,50.0693928463,132.79,78.0205,-6.37,78.2801080751,27.6805,2.41,27.7852151377,50.34,-8.78,51.0999412916,132.6
2021-09-23 20:30:00,74.2245,9.5885,74.8412702491,19.5345,3.1185,19.7818536164,54.69,6.47,55.0713809524,133.01,75.5245,-8.5915,76.0116041963,19.5345,3.1185,19.7818536164,55.99,-11.71,57.2014352967,132.83
2021-09-23 21:00:00,70.9835,7.865,71.4178933969,4.1035,0.5650000000000001,4.1422140517,66.88,7.3,67.2772205133,133.01,72.6135,-10.355,73.348117953,4.1035,0.5650000000000001,4.1422140517,68.51,-10.92,69.3748261259,132.83
2021-09-23 21:30:00,67.234,6.8469999999999995,67.5817443175,1.434,-0.483,1.5131572952,65.8,7.33,66.2070154893,133.25,68.864,-11.533,69.8230662819,1.434,-0.483,1.5131572952,67.43,-11.05,68.3294036268,133.06
2021-09-23 22:00:00,63.036,5.7715,63.2996643613,2.186,-0.8185,2.3342104125,60.85,6.59,61.2058052802,133.82,64.516,-12.6685,65.7480429233,2.186,-0.8185,2.3342104125,62.33,-11.85,63.4464451329,133.63
2021-09-23 22:30:00,59.4215,4.891,59.6224499937,2.2215,-0.769,2.3508345858,57.2,5.66,57.4793493352,133.9,60.8115,-13.629,62.3200463194,2.2215,-0.769,2.3508345858,58.59,-12.86,59.9847288899,133.71
2021-09-23 23:00:00,55.3825,4.1655,55.5389295585,1.5825,-0.5445,1.6735550484,53.8,4.71,54.0057783945,134.02,56.6725,-14.4345,58.4818522834,1.5825,-0.5445,1.6735550484,55.09,-13.89,56.8140845214,133.84
2021-09-23 23:30:00,51.8725,3.581,51.9959596243,1.8425,-0.679,1.963631139,50.03,4.26,50.2110396228,134.28,53.0525,-15.209,55.1895047745,1.8425,-0.679,1.963631139,51.21,-14.53,53.2314286864,134.09
2021-09-24 00:00:00,49.573,3.491,49.6957685321,2.513,-0.859,2.6557578956,47.06,4.35,47.2606189126,134.86,50.653,-15.539,52.9828928051,2.513,-0.859,2.6557578956,48.14,-14.68,50.3285406107,134.66
2021-09-24 00:30:00,47.519,2.9314999999999998,47.6093378787,1.499,-0.5485,1.5961996271999999,46.02,3.48,46.1513900116,135.43,48.589,-16.0085,51.1582153056,1.499,-0.5485,1.5961996271999999,47.09,-15.46,49.5628863163,135.24
2021-09-24 01:00:00,46.573,2.803,46.6572731522,1.703,-0.507,1.7768674682999999,44.87,3.31,44.9919214971,135.43,47.613,-16.237,50.3054464049,1.703,-0.507,1.7768674682999999,45.91,-15.73,48.5300010303,135.24
2021-09-24 01:30:00,46.0705,2.726,46.151078495,1.7205,-0.294,1.7454386984,44.35,3.02,44.4527040797,135.7,47.0905,-16.214,49.8037045434,1.7205,-0.294,1.7454386984,45.37,-15.92,48.0820475854,135.5
2021-09-24 02:00:00,46.0165,2.6955,46.0953792966,2.6965,-0.8545,2.8286538318,43.32,3.55,43.4652148275,135.35,47.0065,-16.2445,49.7342419516,2.6965,-0.8545,2.8286538318,44.31,-15.39,46.9065901553,135.15
2021-09-24 02:30:00,45.0105,2.6814999999999998,45.0903044179,2.6805,-0.9785,2.8535140616,42.33,3.66,42.4879335812,135.61,45.9805,-16.3485,48.8004081182,2.6805,-0.9785,2.8535140616,43.3,-15.37,45.9470009903,135.42
2021-09-24 03:00:00,44.1035,2.363,44.1667576493,2.6335,-0.847,2.7663570359,41.47,3.21,41.5940500553,135.61,45.0435,-16.787,48.06995175,2.6335,-0.847,2.7663570359,42.41,-15.94,45.3066407936,135.42
2021-09-24 03:30:00,43.3915,2.2665,43.4506535566,2.7915,-0.8935000000000001,2.9310091266000002,40.6,3.16,40.7227896883,136.13,44.3115,-16.9035,47.4261251263,2.7915,-0.8935000000000001,2.9310091266000002,41.52,-16.01,44.4997808983,135.94
2021-09-24 04:00:00,43.434,2.0215,43.4810167573,3.8040000000000003,-1.2185,3.9943908484,39.63,3.24,39.7622245354,136.19,44.314,-17.0485,47.4803322256,3.8040000000000003,-1.2185,3.9943908484,40.51,-15.83,43.4930914054,136.0
2021-09-24 04:30:00,43.3265,1.9785,43.3716504701,3.1265,-1.0115,3.286051506,40.2,2.99,40.3110419116,135.91,44.2365,-17.1015,47.4270938863,3.1265,-1.0115,3.286051506,41.11,-16.09,44.1465763112,135.72
2021-09-24 05:00:00,44.4355,1.949,44.4782223257,4.7155000000000005,-1.371,4.910761779,39.72,3.32,39.8585097564,135.91,45.3255,-17.011,48.4125507617,4.7155000000000005,-1.371,4.910761779,40.61,-15.64,43.5176021858,135.75
2021-09-24 05:30:00,45.5475,2.2495,45.6030153225,4.8675,-1.1705,5.0062587328,40.68,3.42,40.8235079335,135.57,46.4775,-16.6005,49.3531620719,4.8675,-1.1705,5.0062587328,41.61,-15.43,44.378789979,135.38
2021-09-24 06:00:00,47.488,2.892,47.5759793173,4.318,-1.038,4.4410097951,43.17,3.93,43.3485155455,135.08,48.468,-15.928,51.0181164686,4.318,-1.038,4.4410097951,44.15,-14.89,46.5932892164,134.89
2021-09-24 06:30:00,52.9435,4.838,53.1640897246,4.4735,-1.242,4.6427110884000005,48.47,6.08,48.8498444215,134.62,54.0835,-13.812,55.8193184861,4.4735,-1.242,4.6427110884000005,49.61,-12.57,51.1777002219,134.43
2021-09-24 07:00:00,57.2675,6.139,57.5956064058,4.9475,-1.7610000000000001,5.2515595065,52.32,7.9,52.9130645493,134.62,58.4975,-12.501,59.8183291914,4.9475,-1.7610000000000001,5.2515595065,53.55,-10.74,54.616390397,134.43
2021-09-24 07:30:00,60.6475,7.7915,61.145946133,6.1575,-1.9685000000000001,6.4645029585,54.49,9.76,55.3571829124,134.84,61.9775,-10.5085,62.8620639058,6.1575,-1.9685000000000001,6.4645029585,55.82,-8.54,56.4694961904,134.64
2021-09-24 08:00:00,59.4015,11.422,60.4896709055,21.9115,0.442,21.9159575709,37.49,10.98,39.0648243308,133.73,60.2115,-6.848,60.599668615,21.9115,0.442,21.9159575709,38.3,-7.29,38.9876147001,133.54
2021-09-24 08:30:00,71.476,8.787,72.0140954605,9.406,-2.623,9.7648842799,62.07,11.41,63.1100071304,133.69,72.986,-9.323,73.579035907,9.406,-2.623,9.7648842799,63.58,-6.7,63.932045173,133.5
