Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-24 09:00:00,68.812,9.517,69.4670039155,7.942,-3.293,8.5976283358,60.87,12.81,62.2033198471,133.18,70.282,-8.513,70.7956968537,7.942,-3.293,8.5976283358,62.34,-5.22,62.5581649347,132.99
2021-09-24 09:30:00,71.333,9.278,71.9338458099,10.223,-3.732,10.882901864899999,61.11,13.01,62.4795342492,133.08,72.853,-8.692,73.3696836098,10.223,-3.732,10.882901864899999,62.63,-4.96,62.8260972845,132.89
2021-09-24 10:00:00,67.5715,9.46,68.2304859447,13.4815,-4.86,14.3307516289,54.09,14.32,55.9534672742,132.86,68.8615,-8.48,69.3816732448,13.4815,-4.86,14.3307516289,55.38,-3.62,55.4981873578,132.68
2021-09-24 10:30:00,65.4615,9.38,66.1301170591,11.0015,-4.17,11.7652837726,54.46,13.55,56.1203537052,133.0,66.7615,-8.65,67.3195393794,11.0015,-4.17,11.7652837726,55.76,-4.48,55.939681801,132.82
2021-09-24 11:00:00,62.0825,9.1565,62.7541098136,9.5825,-4.7535,10.6967316737,52.5,13.91,54.3114914176,133.27,63.3425,-8.8935,63.9637916989,9.5825,-4.7535,10.6967316737,53.76,-4.14,53.9191728423,133.08
2021-09-24 11:30:00,60.0335,9.0125,60.706229322,9.4535,-4.9475,10.6698837154,50.58,13.96,52.4711158639,133.38,61.2335,-9.1275,61.9100377847,9.4535,-4.9475,10.6698837154,51.78,-4.18,51.9484436725,133.2
2021-09-24 12:00:00,60.398,9.27,61.1052477615,9.168,-4.86,10.3765034573,51.23,14.13,53.1429186252,133.69,61.608,-8.89,62.2461064164,9.168,-4.86,10.3765034573,52.44,-4.03,52.59462425,133.5
2021-09-24 12:30:00,60.9245,9.207,61.616260429,9.4845,-4.523,10.5077718499,51.44,13.73,53.240834892,133.8,62.1445,-9.023,62.7961257503,9.4845,-4.523,10.5077718499,52.66,-4.5,52.8519214409,133.62
2021-09-24 13:00:00,60.702,8.8755,61.3474311137,11.722,-4.9745,12.7338499383,48.98,13.85,50.9005196437,133.98,61.872,-9.3845,62.5796550346,11.722,-4.9745,12.7338499383,50.15,-4.41,50.3435258996,133.79
2021-09-24 13:30:00,59.489,8.5035,60.0936821409,12.549,-5.0765,13.5369218528,46.94,13.58,48.8649158395,134.05,60.589,-9.8065,61.3774743961,12.549,-5.0765,13.5369218528,48.04,-4.73,48.272295367,133.86
2021-09-24 14:00:00,59.0255,8.2965,59.605717532,10.3155,-4.5435,11.2717759248,48.71,12.84,50.3738989954,134.16,60.1755,-9.993500000000001,60.999679036,10.3155,-4.5435,11.2717759248,49.86,-5.45,50.1569745898,133.98
2021-09-24 14:30:00,59.207,8.3955,59.7992748221,9.397,-3.8545,10.1568095015,49.81,12.25,51.2942355436,133.97,60.367,-9.9245,61.1773682766,9.397,-3.8545,10.1568095015,50.97,-6.07,51.3301646208,133.79
2021-09-24 15:00:00,60.579,8.5875,61.1846418413,8.959,-3.6725,9.6825067648,51.62,12.26,53.0559327503,134.09,61.809,-9.7725,62.5767867284,8.959,-3.6725,9.6825067648,52.85,-6.1,53.2008693538,133.91
2021-09-24 15:30:00,57.412,7.4225,57.889819919,7.002,-3.7875,7.9607261132,50.41,11.21,51.6413806942,134.19,58.612,-11.0475,59.6440592201,7.002,-3.7875,7.9607261132,51.61,-7.26,52.1181321615,134.02
2021-09-24 16:00:00,58.3065,7.4695,58.7830024114,6.3865,-3.5705,7.3168198351000004,51.92,11.04,53.0807686455,134.62,59.5365,-10.8805,60.522558707499996,6.3865,-3.5705,7.3168198351000004,53.15,-7.31,53.6503364388,134.43
2021-09-24 16:30:00,61.7635,7.389,62.2039167035,6.2735,-3.231,7.0566396571,55.49,10.62,56.4971193956,134.05,63.0935,-10.961,64.0385295213,6.2735,-3.231,7.0566396571,56.82,-7.73,57.3433980507,133.86
2021-09-24 17:00:00,62.623,7.3885,63.0573553303,7.463,-3.3515,8.181009794,55.16,10.74,56.1958468216,134.05,63.953,-10.7815,64.8554311623,7.463,-3.3515,8.181009794,56.49,-7.43,56.9765302559,133.86
2021-09-24 17:30:00,64.584,7.493,65.0172139129,5.764,-2.867,6.4376536875,58.82,10.36,59.7253882365,133.31,66.004,-10.697,66.8651914302,5.764,-2.867,6.4376536875,60.24,-7.83,60.7467406533,133.12
2021-09-24 18:00:00,67.033,7.5945,67.4618375028,4.803,-2.5355,5.4311664723,62.23,10.13,63.0491062585,133.31,68.553,-10.6055,69.3685118714,4.803,-2.5355,5.4311664723,63.75,-8.07,64.2587534893,133.12
2021-09-24 18:30:00,69.529,7.6485,69.9484195193,3.449,-1.8815,3.9288221199,66.08,9.53,66.7636675146,133.31,71.159,-10.4515,71.9224383155,3.449,-1.8815,3.9288221199,67.71,-8.57,68.2501941389,133.15
2021-09-24 19:00:00,70.0415,8.0075,70.4977430738,2.5415,-1.1625,2.7947501677,67.5,9.17,68.1200330299,132.99,71.7115,-10.0625,72.4140396505,2.5415,-1.1625,2.7947501677,69.17,-8.9,69.7402244046,132.81
2021-09-24 19:30:00,62.433,8.496,63.0084240796,2.693,-1.264,2.9748857121,59.74,9.76,60.532017974,132.77,63.883,-9.554,64.5934718451,2.693,-1.264,2.9748857121,61.19,-8.29,61.7490097087,132.59
2021-09-24 20:00:00,62.7205,8.0615,63.2364523238,2.2505,-1.1285,2.5175906141,60.47,9.19,61.1643441884,132.84,64.1805,-9.9485,64.946972466,2.2505,-1.1285,2.5175906141,61.93,-8.82,62.5549142754,132.66
2021-09-24 20:30:00,68.441,6.813,68.7792661345,2.391,-1.287,2.7153729026,66.05,8.1,66.5448157259,132.79,70.061,-11.447,70.9899818989,2.391,-1.287,2.7153729026,67.67,-10.16,68.4284626453,132.6
2021-09-24 21:00:00,65.844,5.7715,66.0964639618,2.204,-1.2785,2.5479753237000002,63.64,7.05,64.0293065713,133.56,67.404,-12.5885,68.5694505465,2.204,-1.2785,2.5479753237000002,65.2,-11.31,66.1736813242,133.38
2021-09-24 21:30:00,62.299,4.3145,62.4482210415,2.1390000000000002,-1.2655,2.4853191445,60.16,5.58,60.418225727,133.75,63.759,-14.1355,65.3071392824,2.1390000000000002,-1.2655,2.4853191445,61.62,-12.87,62.9496727553,133.57
2021-09-24 22:00:00,58.193,3.137,58.2774915212,2.253,-1.363,2.6332067902,55.94,4.5,56.1207056264,133.98,59.543,-15.473,61.5205866194,2.253,-1.363,2.6332067902,57.29,-14.11,59.002001661,133.8
2021-09-24 22:30:00,54.5705,2.5065,54.628033211,2.3505000000000003,-1.0335,2.5676784261,52.22,3.54,52.3398509742,134.34,55.8105,-16.3135,58.1458699522,2.3505000000000003,-1.0335,2.5676784261,53.46,-15.28,55.6008093466,134.16
2021-09-24 23:00:00,51.214,-2.949,51.2988342655,2.224,-0.759,2.3499482973,48.99,-2.19,49.0389253553,135.08,51.944,-11.719,53.2495455098,2.224,-0.759,2.3499482973,49.72,-10.96,50.913652393,134.89
2021-09-24 23:30:00,47.897,-7.987,48.5583646553,1.927,-0.6970000000000001,2.0491798359,45.97,-7.29,46.5444411289,134.69,48.247,-8.007,48.9069019465,1.927,-0.6970000000000001,2.0491798359,46.32,-7.31,46.8932671073,134.5
2021-09-25 00:00:00,45.79,-8.2525,46.5277106276,1.47,-0.28250000000000003,1.4968988777,44.32,-7.97,45.0309149363,133.7,46.12,-8.2825,46.8578083808,1.47,-0.28250000000000003,1.4968988777,44.65,-8.0,45.3610240184,133.51
2021-09-25 00:30:00,43.6705,-8.289,44.4501978764,1.1305,-0.329,1.1774002081,42.54,-7.96,43.2783225183,134.04,44.0005,-8.329,44.7818740257,1.1305,-0.329,1.1774002081,42.87,-8.0,43.6100550332,133.86
2021-09-25 01:00:00,42.5245,-8.498,43.3652983877,1.2145000000000001,-0.318,1.2554418545,41.31,-8.18,42.1120944623,134.04,42.8345,-8.518,43.6732265152,1.2145000000000001,-0.318,1.2554418545,41.62,-8.2,42.420094295,133.86
2021-09-25 01:30:00,41.74,-8.6725,42.6314421085,0.96,-0.0325,0.9605499727000001,40.78,-8.64,41.6852252003,134.66,42.05,-8.7125,42.94310371,0.96,-0.0325,0.9605499727000001,41.09,-8.68,41.9967915441,134.48
2021-09-25 02:00:00,41.4405,-8.7175,42.3474892585,0.8805000000000001,0.1325,0.8904136679,40.56,-8.85,41.5142879019,134.66,41.7405,-8.7475,42.647251922,0.8805000000000001,0.1325,0.8904136679,40.86,-8.88,41.8138015492,134.48
2021-09-25 02:30:00,40.7955,-8.756,41.7245773645,0.8055,0.404,0.9011360885,39.99,-9.16,41.0256712316,134.36,41.0955,-8.796,42.0262981507,0.8055,0.404,0.9011360885,40.29,-9.2,41.3270383647,134.17
2021-09-25 03:00:00,40.2065,-8.7375,41.1449456009,0.8265,0.4325,0.9328228664,39.38,-9.17,40.4335665011,134.32,40.4965,-8.7675,41.4347145338,0.8265,0.4325,0.9328228664,39.67,-9.2,40.7228302062,134.13
2021-09-25 03:30:00,39.642,-8.727,40.5912391163,0.772,0.483,0.9106442774,38.87,-9.21,39.9462263549,134.58,39.932,-8.767,40.8830638896,0.772,0.483,0.9106442774,39.16,-9.25,40.2376453088,134.39
2021-09-25 04:00:00,39.093,-8.9045,40.0942984631,0.793,0.48550000000000004,0.929816783,38.3,-9.39,39.4342757002,134.63,39.383,-8.9345,40.3837340925,0.793,0.48550000000000004,0.929816783,38.59,-9.42,39.7230978147,134.44
2021-09-25 04:30:00,38.903,-9.023,39.9356724997,0.803,0.357,0.8787821118,38.1,-9.38,39.2376655779,134.85,39.183,-9.063,40.2174770218,0.803,0.357,0.8787821118,38.38,-9.42,39.5191194234,134.66
2021-09-25 05:00:00,39.017,-9.1795,40.0822842319,0.857,-0.0995,0.8627567734,38.16,-9.08,39.2253999342,135.04,39.307,-9.2095,40.371464418,0.857,-0.0995,0.8627567734,38.45,-9.11,39.5144859514,134.84
2021-09-25 05:30:00,39.6745,-9.336,40.7581506726,1.0445,-0.036000000000000004,1.0451202084,38.63,-9.3,39.7336998026,134.98,39.9645,-9.356,41.0450483768,1.0445,-0.036000000000000004,1.0451202084,38.92,-9.32,40.020354821,134.79
2021-09-25 06:00:00,40.661,-9.0475,41.655421943,0.971,0.0025,0.9710032183,39.69,-9.05,40.7087042289,135.19,40.951,-9.0875,41.9471936755,0.971,0.0025,0.9710032183,39.98,-9.09,41.0003475595,135.0
2021-09-25 06:30:00,42.873,-8.527,43.7127425129,0.993,-0.157,1.0053347701,41.88,-8.37,42.7082111543,134.87,43.183,-8.557,44.0226502837,0.993,-0.157,1.0053347701,42.19,-8.4,43.0180903807,134.68
2021-09-25 07:00:00,44.9295,-7.891,45.617188112,1.0495,-0.201,1.0685744008,43.88,-7.69,44.5487429677,134.63,45.2595,-7.911,45.9456881682,1.0495,-0.201,1.0685744008,44.21,-7.71,44.8772570463,134.44
2021-09-25 07:30:00,47.9725,-6.886,48.4641904116,0.9425,-0.296,0.9878877720000001,47.03,-6.59,47.489461989,134.34,48.3325,-6.916,48.8248052966,0.9425,-0.296,0.9878877720000001,47.39,-6.62,47.8501462903,134.15
2021-09-25 08:00:00,51.5535,-6.1315,51.9168436492,0.9735,0.0385,0.9742610020000001,50.58,-6.17,50.9549340104,133.88,51.9235,-6.1415,52.285446106,0.9735,0.0385,0.9742610020000001,50.95,-6.18,51.3234342187,133.69
2021-09-25 08:30:00,55.1895,-4.8505,55.4022405729,9.9995,1.2495,10.0772640384,45.19,-6.1,45.5998475875,133.96,55.5395,-4.8605,55.7517759403,9.9995,1.2495,10.0772640384,45.54,-6.11,45.9480543658,133.78
2021-09-25 09:00:00,49.8385,-1.6065,49.8643853316,17.3185,2.8835,17.5569078855,32.52,-4.49,32.8285013365,134.44,50.0885,-1.6065,50.1142562002,17.3185,2.8835,17.5569078855,32.77,-4.49,33.0761696694,134.25
2021-09-25 09:30:00,51.7105,-0.7475,51.7159024527,17.4105,3.1925,17.7007786976,34.3,-3.94,34.5255499594,134.35,51.9405,-0.7475,51.9458785324,17.4105,3.1925,17.7007786976,34.53,-3.94,34.7540573171,134.17
2021-09-25 10:00:00,52.399,-0.7355,52.4041616787,17.969,2.9645,18.2118977938,34.43,-3.7,34.6282384767,134.3,52.659,-0.7255,52.6639974864,17.969,2.9645,18.2118977938,34.69,-3.69,34.8857019422,134.11
2021-09-25 10:30:00,52.1335,-0.5885,52.1368214844,18.9435,2.6315,19.1254015513,33.19,-3.22,33.3458318235,133.99,52.3735,-0.5785,52.3766948604,18.9435,2.6315,19.1254015513,33.43,-3.21,33.5837609567,133.81
2021-09-25 11:00:00,50.148,-1.029,50.1585560498,21.878,1.301,21.9166485805,28.27,-2.33,28.365856236,133.99,50.348,-1.009,50.3581094264,21.878,1.301,21.9166485805,28.47,-2.31,28.5635607024,133.81
2021-09-25 11:30:00,47.759,-0.9480000000000001,47.7684078131,21.869,1.4020000000000001,21.9138943367,25.89,-2.35,25.9964343709,133.99,47.949,-0.918,47.9577869068,21.869,1.4020000000000001,21.9138943367,26.08,-2.32,26.1829868426,133.81
2021-09-25 12:00:00,46.3385,-0.78,46.3450642706,25.0685,1.01,25.0888380012,21.27,-1.79,21.3451868111,134.14,46.4885,-0.76,46.494711874000004,25.0685,1.01,25.0888380012,21.42,-1.77,21.4930058391,133.95
2021-09-25 12:30:00,46.359,-0.9785,46.3693254561,24.409,1.0215,24.4303651886,21.95,-2.0,22.0409278389,134.02,46.509,-0.9585,46.5188757737,24.409,1.0215,24.4303651886,22.1,-1.98,22.188519554,133.83
2021-09-25 13:00:00,46.5635,-1.242,46.5800611448,22.8435,1.338,22.8826514253,23.72,-2.58,23.859899413,133.83,46.7235,-1.212,46.7392168981,22.8435,1.338,22.8826514253,23.88,-2.55,24.0157635731,133.64
2021-09-25 13:30:00,48.8115,-2.492,48.8750713171,24.7715,1.098,24.7958225564,24.04,-3.59,24.3065772992,134.19,48.9815,-2.472,49.0438388205,24.7715,1.098,24.7958225564,24.21,-3.5700000000000003,24.4718000973,134.0
2021-09-25 14:00:00,50.395,-5.537,50.6982681558,12.295,-2.447,12.5361411128,38.1,-3.09,38.2250977762,134.19,50.655,-5.537,50.9567207932,12.295,-2.447,12.5361411128,38.36,-3.09,38.4842526236,134.0
2021-09-25 14:30:00,51.4005,-5.934,51.741895561,6.0205,-2.334,6.4570872884,45.38,-3.6,45.5225702262,134.19,51.7405,-5.914,52.0773917958,6.0205,-2.334,6.4570872884,45.72,-3.58,45.8599476668,134.0
2021-09-25 15:00:00,51.847,-5.8105,52.1715757789,4.557,-1.6605,4.8501040453,47.29,-4.15,47.4717452807,134.37,52.217,-5.8105,52.5392900528,4.557,-1.6605,4.8501040453,47.66,-4.15,47.8403396727,134.18
2021-09-25 15:30:00,52.83,-5.7045,53.1370889328,4.06,-1.3245,4.2705854692,48.77,-4.38,48.9662873822,134.45,53.2,-5.7045,53.5049653794,4.06,-1.3245,4.2705854692,49.14,-4.38,49.3348152931,134.26
2021-09-25 16:00:00,52.9465,-5.8125,53.2645944179,4.1365,-1.3125,4.33973369,48.81,-4.5,49.0169980721,134.52,53.3265,-5.8125,53.6423410982,4.1365,-1.3125,4.33973369,49.19,-4.5,49.3954056568,134.34
2021-09-25 16:30:00,53.8165,-6.0035,54.150324879,4.3365,-1.5635,4.609746685,49.48,-4.44,49.6788083593,134.52,54.1865,-6.0035,54.5180593428,4.3365,-1.5635,4.609746685,49.85,-4.44,50.0473385906,134.34
2021-09-25 17:00:00,54.8925,-5.6485,55.1823532345,3.0725,-1.3085,3.3395251908,51.82,-4.34,52.0014230575,134.37,55.2825,-5.6485,55.5703190426,3.0725,-1.3085,3.3395251908,52.21,-4.34,52.3900725329,134.18
2021-09-25 17:30:00,58.1335,-5.1735,58.3632497767,2.1535,-1.1435,2.4382687506,55.98,-4.03,56.1248723829,133.93,58.5535,-5.1735,58.7816082163,2.1535,-1.1435,2.4382687506,56.4,-4.03,56.5437962999,133.74
2021-09-25 18:00:00,61.856,-4.499,62.0193980703,1.9460000000000002,-0.879,2.135311921,59.91,-3.62,60.0192677396,133.93,62.306,-4.499,62.4682210168,1.9460000000000002,-0.879,2.135311921,60.36,-3.62,60.4684545858,133.74
2021-09-25 18:30:00,55.2825,-3.434,55.3890527293,1.3725,-1.024,1.7124053988,53.91,-2.41,53.9638415979,133.75,55.7025,-3.414,55.8070237717,1.3725,-1.024,1.7124053988,54.33,-2.39,54.382543155,133.56
2021-09-25 19:00:00,63.7535,-4.3205,63.8997299094,1.4135,-0.6005,1.5357677233,62.34,-3.7199999999999998,62.4508927078,133.75,64.2235,-4.3105,64.3679917544,1.4135,-0.6005,1.5357677233,62.81,-3.71,62.919473933,133.56
2021-09-25 19:30:00,58.682,-3.7030000000000003,58.7987188041,1.262,-0.273,1.2911905359,57.42,-3.43,57.5223547849,133.64,59.122,-3.693,59.2372275938,1.262,-0.273,1.2911905359,57.86,-3.42,57.9609868791,133.46
2021-09-25 20:00:00,56.044,-3.878,56.1780101107,1.354,-0.448,1.4261907306000001,54.69,-3.43,54.7974543204,133.64,56.454,-3.868,56.5863547156,1.354,-0.448,1.4261907306000001,55.1,-3.42,55.2060359019,133.46
2021-09-25 20:30:00,56.1295,-4.9525,56.3475645126,1.4895,-0.4325,1.5510211153,54.64,-4.52,54.8266358625,133.12,56.5395,-4.9525,56.7559892566,1.4895,-0.4325,1.5510211153,55.05,-4.52,55.2352505199,132.94
2021-09-25 21:00:00,58.9895,-6.108,59.3048798519,1.7995,-0.458,1.8568694758,57.19,-5.65,57.4684139332,133.34,59.4295,-6.118,59.7435803602,1.7995,-0.458,1.8568694758,57.63,-5.66,57.9072750179,133.16
2021-09-25 21:30:00,56.3695,-6.708,56.7672246481,1.8995000000000002,-0.508,1.9662564049000002,54.47,-6.2,54.8217192361,132.98,56.7895,-6.728,57.1866531129,1.8995000000000002,-0.508,1.9662564049000002,54.89,-6.22,55.2412934316,132.8
2021-09-25 22:00:00,54.491,-7.11,54.9528996596,1.641,-0.26,1.6614695303,52.85,-6.85,53.2920725812,132.98,54.901,-7.13,55.362051091,1.641,-0.26,1.6614695303,53.26,-6.87,53.7012523131,132.8
2021-09-25 22:30:00,51.8255,-8.0535,52.4475100696,1.7255,-0.053500000000000006,1.7263291980000002,50.1,-8.0,50.7347021278,133.67,52.2155,-8.0735,52.835971104,1.7255,-0.053500000000000006,1.7263291980000002,50.49,-8.02,51.1229938482,133.49
2021-09-25 23:00:00,48.9245,-8.292,49.6222124079,1.4145,0.078,1.4166489509,47.51,-8.37,48.2416521276,134.68,49.2845,-8.332,49.9838390307,1.4145,0.078,1.4166489509,47.87,-8.41,48.6031377588,134.49
2021-09-25 23:30:00,46.5655,-8.7835,47.3866612297,1.2955,-0.1935,1.3098711769,45.27,-8.59,46.0777712135,134.28,46.9155,-8.8035,47.7343246784,1.2955,-0.1935,1.3098711769,45.62,-8.61,46.4253863743,134.08
2021-09-26 00:00:00,44.5425,-9.041,45.4507864316,1.2625,-0.011,1.2625479199,43.28,-9.03,44.2119814078,134.75,44.8725,-9.081,45.782156100899996,1.2625,-0.011,1.2625479199,43.61,-9.07,44.5432037465,134.56
2021-09-26 00:30:00,42.4495,-9.381,43.4737071257,1.1295,-0.201,1.1472450697,41.32,-9.18,42.3274709852,134.25,42.7595,-9.411,43.7828934774,1.1295,-0.201,1.1472450697,41.63,-9.21,42.6366157194,134.07
2021-09-26 01:00:00,41.429,-9.506,42.5056005369,1.199,-0.386,1.2596019212,40.23,-9.12,41.2507854471,133.73,41.739,-9.546,42.8167051161,1.199,-0.386,1.2596019212,40.54,-9.16,41.5619681921,133.54
2021-09-26 01:30:00,40.436,-9.638,41.5687519659,1.826,-0.558,1.9093559123000001,38.61,-9.08,39.6633142841,134.08,40.736,-9.668,41.8675521138,1.826,-0.558,1.9093559123000001,38.91,-9.11,39.9622346723,133.89
2021-09-26 02:00:00,39.7175,-9.53,40.8448369595,1.6075,-0.5700000000000001,1.7055662549,38.11,-8.96,39.1491213184,134.78,40.0175,-9.56,41.1435767314,1.6075,-0.5700000000000001,1.7055662549,38.41,-8.99,39.4480443115,134.59
2021-09-26 02:30:00,39.4995,-9.628,40.6559821459,1.5695000000000001,-0.678,1.7096824998,37.93,-8.95,38.9716230096,135.09,39.7895,-9.648,40.9424988765,1.5695000000000001,-0.678,1.7096824998,38.22,-8.97,39.2584933486,134.9
2021-09-26 03:00:00,38.7695,-9.813,39.9921129631,1.5095,-0.5730000000000001,1.6145956924,37.26,-9.24,38.3886076851,135.31,39.0495,-9.833,40.2684906503,1.5095,-0.5730000000000001,1.6145956924,37.54,-9.26,38.6652195131,135.11
2021-09-26 03:30:00,37.992,-9.9075,39.2625855013,1.202,-0.3875,1.2629173568,36.79,-9.52,38.0017696956,135.66,38.432,-9.9775,39.7060339275,1.202,-0.3875,1.2629173568,37.23,-9.59,38.4452988023,135.47
2021-09-26 04:00:00,37.525,-10.1375,38.870226797,1.085,-0.40750000000000003,1.1590001079,36.44,-9.73,37.7166607748,135.31,37.805,-10.1775,39.1509837839,1.085,-0.40750000000000003,1.1590001079,36.72,-9.77,37.9975170241,135.12
2021-09-26 04:30:00,37.1565,-10.1995,38.530965372,1.2865,-0.46950000000000003,1.3694935195,35.87,-9.73,37.1662454386,135.27,37.4265,-10.2295,38.7992986084,1.2865,-0.46950000000000003,1.3694935195,36.14,-9.76,37.4347058223,135.08
2021-09-26 05:00:00,37.218,-10.263,38.6071067681,1.808,-0.613,1.9090921926000002,35.41,-9.65,36.7013705466,135.27,37.498,-10.303,38.8876820214,1.808,-0.613,1.9090921926000002,35.69,-9.69,36.9820524038,135.08
2021-09-26 05:30:00,37.0685,-10.329,38.480669605,2.4285,-0.9390000000000001,2.6037152782,34.64,-9.39,35.8901337417,135.37,37.3285,-10.349,38.7365294425,2.4285,-0.9390000000000001,2.6037152782,34.9,-9.41,36.1463428302,135.18
2021-09-26 06:00:00,37.684,-10.082,39.0093652858,2.464,-0.842,2.603893239,35.22,-9.24,36.4118936613,135.27,37.964,-10.112,39.2876296053,2.464,-0.842,2.603893239,35.5,-9.27,36.6903652203,135.08
2021-09-26 06:30:00,39.3655,-9.7305,40.5502801532,2.0355,-0.7305,2.1626119624,37.33,-9.0,38.3995950499,135.1,39.6555,-9.7605,40.8390259495,2.0355,-0.7305,2.1626119624,37.62,-9.03,38.688568079,134.9
2021-09-26 07:00:00,40.871,-9.4265,41.9439810134,2.911,-1.0365,3.0900247976,37.96,-8.39,38.8761327809,134.79,41.151,-9.4465,42.2213354034,2.911,-1.0365,3.0900247976,38.24,-8.41,39.1538720946,134.6
2021-09-26 07:30:00,43.0935,-8.933,44.0096379359,2.7235,-0.873,2.859996722,40.37,-8.06,41.1667402159,135.59,43.4235,-8.963,44.338873703,2.7235,-0.873,2.859996722,40.7,-8.09,41.4962419985,135.4
2021-09-26 08:00:00,45.5165,-8.6675,46.3344076092,2.8665000000000003,-1.2575,3.1301962399,42.65,-7.41,43.2889200604,135.2,45.8565,-8.6675,46.6684491761,2.8665000000000003,-1.2575,3.1301962399,42.99,-7.41,43.6239406748,135.01
2021-09-26 08:30:00,49.578,-7.83,50.1924992803,2.668,-1.27,2.9548475426,46.91,-6.5600000000000005,47.3664617636,134.41,49.938,-7.85,50.5512249505,2.668,-1.27,2.9548475426,47.27,-6.58,47.7257718638,134.22
2021-09-26 09:00:00,51.479,-7.0775,51.9632413082,3.959,-1.6375000000000002,4.2842837499,47.52,-5.44,47.8303669231,133.86,51.849,-7.0675,52.3284660319,3.959,-1.6375000000000002,4.2842837499,47.89,-5.43,48.196856744,133.67
2021-09-26 09:30:00,52.466,-6.6235,52.8824347799,6.376,-2.5635,6.8720381438,46.09,-4.06,46.2684741482,133.6,52.816,-6.6235,53.2296966763,6.376,-2.5635,6.8720381438,46.44,-4.06,46.6171341891,133.41
2021-09-26 10:00:00,52.0865,-6.4525,52.4846476458,7.1965,-3.2625,7.9014883725,44.89,-3.19,45.0032021083,133.46,52.4165,-6.4325,52.8097200191,7.1965,-3.2625,7.9014883725,45.22,-3.17,45.3309750612,133.27
2021-09-26 10:30:00,52.6275,-6.0965,52.9794400546,8.9075,-3.6465,9.6249944675,43.72,-2.45,43.7885932635,133.71,52.9675,-6.0765,53.3149126277,8.9075,-3.6465,9.6249944675,44.06,-2.43,44.12695888,133.52
2021-09-26 11:00:00,52.6885,-5.9285,53.0209877737,10.2585,-4.2785,11.1149621907,42.43,-1.65,42.4620701332,133.39,52.9985,-5.9085,53.3268354068,10.2585,-4.2785,11.1149621907,42.74,-1.63,42.7710708306,133.2
2021-09-26 11:30:00,52.481,-5.8085,52.8014586281,12.541,-4.9285,13.4746722873,39.94,-0.88,39.9496933655,133.91,52.781,-5.7685,53.0952874863,12.541,-4.9285,13.4746722873,40.24,-0.84,40.2487664407,133.72
2021-09-26 12:00:00,51.601,-5.8685,51.9336354711,16.761,-6.4785,17.9694764323,34.84,0.61,34.8453397171,133.94,51.851,-5.8085,52.1753282045,16.761,-6.4785,17.9694764323,35.09,0.67,35.0963958264,133.75
2021-09-26 12:30:00,52.7235,-5.5245,53.0121453301,14.0635,-5.6545000000000005,15.1576846022,38.66,0.13,38.6602185715,133.65,53.0435,-5.4945,53.3273140379,14.0635,-5.6545000000000005,15.1576846022,38.98,0.16,38.9803283721,133.46
2021-09-26 13:00:00,53.3455,-5.5045,53.6287412728,14.8955,-5.7745,15.9756305196,38.45,0.27,38.4509479727,133.7,53.6355,-5.4545,53.9121362079,14.8955,-5.7745,15.9756305196,38.74,0.32,38.7413216088,133.52
2021-09-26 13:30:00,52.0065,-6.1055,52.3636627109,13.336500000000001,-5.4855,14.4205735843,38.67,-0.62,38.6749699418,134.0,52.3065,-6.0855,52.6593130652,13.336500000000001,-5.4855,14.4205735843,38.97,-0.6000000000000001,38.9746186639,133.82
2021-09-26 14:00:00,53.6235,-6.257,53.9873114838,9.9735,-3.977,10.737189169,43.65,-2.2800000000000002,43.7095058311,134.36,53.9635,-6.237,54.3227346628,9.9735,-3.977,10.737189169,43.99,-2.26,44.0480158463,134.17
2021-09-26 14:30:00,53.917,-6.344,54.288942014,7.757,-3.104,8.3549904249,46.16,-3.24,46.2735691297,134.21,54.287,-6.334,54.6552643851,7.757,-3.104,8.3549904249,46.53,-3.23,46.641974658,134.02
2021-09-26 15:00:00,53.0885,-6.655,53.5039985165,8.6785,-4.025,9.566451131400001,44.41,-2.63,44.4878073184,134.21,53.3985,-6.635,53.8091351654,8.6785,-4.025,9.566451131400001,44.72,-2.61,44.7960991605,134.02
2021-09-26 15:30:00,51.8505,-7.047,52.3271875725,10.2305,-4.897,11.3421223433,41.62,-2.15,41.675495198,134.51,52.1905,-7.027,52.6614376869,10.2305,-4.897,11.3421223433,41.96,-2.13,42.0140274194,134.32
2021-09-26 16:00:00,54.4395,-6.6975,54.8499377073,10.8195,-4.1575,11.5907888644,43.62,-2.54,43.693889733,134.85,54.7795,-6.6875,55.1861964308,10.8195,-4.1575,11.5907888644,43.96,-2.5300000000000002,44.0327434984,134.66
2021-09-26 16:30:00,55.163,-6.3825,55.5310082319,8.463,-3.7325,9.2495364884,46.7,-2.65,46.7751269373,134.25,55.533,-6.3625,55.8962923211,8.463,-3.7325,9.2495364884,47.07,-2.63,47.143417356,134.06
2021-09-26 17:00:00,59.2135,-5.9145,59.508149799,8.4735,-3.0745,9.0140308686,50.74,-2.84,50.8194175488,134.25,59.6135,-5.9045000000000005,59.9051959558,8.4735,-3.0745,9.0140308686,51.14,-2.83,51.21824382,134.06
2021-09-26 17:30:00,59.957,-5.5075,60.2094212333,7.047,-3.0175,7.6658668949,52.91,-2.49,52.9685585985,132.51,60.367,-5.4875,60.6159001026,7.047,-3.0175,7.6658668949,53.32,-2.47,53.377179580800004,132.32
2021-09-26 18:00:00,62.219,-5.6725,62.4770455227,8.489,-3.0425,9.0177562204,53.73,-2.63,53.7943286974,132.51,62.639,-5.6725,62.8953223797,8.489,-3.0425,9.0177562204,54.15,-2.63,54.2138303388,132.32
2021-09-26 18:30:00,64.1635,-5.482,64.3972596952,7.9835,-2.382,8.3312781882,56.18,-3.1,56.2654636522,132.1,64.5935,-5.482,64.8257091458,7.9835,-2.382,8.3312781882,56.61,-3.1,56.6948154596,131.92
2021-09-26 19:00:00,63.648,-5.416,63.8780162497,7.148,-1.796,7.3701777455,56.5,-3.62,56.615849371,132.1,64.088,-5.416,64.3164426877,7.148,-1.796,7.3701777455,56.94,-3.62,57.0549559635,131.92
2021-09-26 19:30:00,63.8015,-5.3105,64.0221275224,7.5415,-2.2505,7.8701316698,56.26,-3.06,56.3431557512,131.87,64.2515,-5.3105,64.4705875768,7.5415,-2.2505,7.8701316698,56.71,-3.06,56.7924968636,131.68
2021-09-26 20:00:00,63.96,-5.732,64.2163330003,9.8,-2.882,10.2149852668,54.16,-2.85,54.2349343136,131.84,64.36,-5.7219999999999995,64.6138598445,9.8,-2.882,10.2149852668,54.56,-2.84,54.6338649557,131.65
2021-09-26 20:30:00,61.864,-6.393,62.1934477658,9.274000000000001,-2.643,9.6432631925,52.59,-3.75,52.7235298515,132.45,62.264,-6.393,62.5913424125,9.274000000000001,-2.643,9.6432631925,52.99,-3.75,53.1225244129,132.26
2021-09-26 21:00:00,59.302,-6.783,59.6886613437,8.762,-2.453,9.0988929546,50.54,-4.33,50.7251466237,132.45,59.682,-6.783,60.0662152379,8.762,-2.453,9.0988929546,50.92,-4.33,51.1037699196,132.26
2021-09-26 21:30:00,54.9355,-7.471,55.4411850635,8.6155,-2.6109999999999998,9.0024530685,46.32,-4.86,46.5742632792,133.48,55.2655,-7.471,55.7681928275,8.6155,-2.6109999999999998,9.0024530685,46.65,-4.86,46.9024743484,133.29
2021-09-26 22:00:00,52.7045,-7.428,53.2253652336,10.6345,-3.178,11.0992015141,42.07,-4.25,42.2841270455,134.03,53.0245,-7.418,53.5408659273,10.6345,-3.178,11.0992015141,42.39,-4.24,42.6015222733,133.84
2021-09-26 22:30:00,50.168,-7.9055,50.787056956,9.778,-2.8655,10.1892283442,40.39,-5.04,40.7032394288,133.43,50.468,-7.9155,51.0849700426,9.778,-2.8655,10.1892283442,40.69,-5.05,41.0021779909,133.24
2021-09-26 23:00:00,47.25,-8.0625,47.9329365494,11.33,-3.3225,11.807112528,35.92,-4.74,36.2313952257,133.43,47.51,-8.0625,48.1892519785,11.33,-3.3225,11.807112528,36.18,-4.74,36.4891764774,133.24
2021-09-26 23:30:00,44.8325,-7.9805,45.5372532823,10.8725,-2.9805,11.2736257034,33.96,-5.0,34.3261066828,134.5,45.0925,-7.9805,45.7932520848,10.8725,-2.9805,11.2736257034,34.22,-5.0,34.5833543775,134.31
2021-09-27 00:00:00,42.1215,-8.088,42.8909839739,11.1415,-3.358,11.6365452884,30.98,-4.73,31.3390060468,134.78,42.3515,-8.078,43.1150047692,11.1415,-3.358,11.6365452884,31.21,-4.72,31.5648934736,134.59
2021-09-27 00:30:00,41.108,-8.2155,41.9209029513,10.658,-2.8755,11.0390880171,30.45,-5.34,30.9146906826,135.05,41.338,-8.2255,42.1484174584,10.658,-2.8755,11.0390880171,30.68,-5.35,31.1429751308,134.85
2021-09-27 01:00:00,39.693,-8.2085,40.5328721071,10.503,-3.1385,10.9618972468,29.19,-5.07,29.6270315759,134.91,39.913,-8.1985,40.7463246349,10.503,-3.1385,10.9618972468,29.41,-5.06,29.8421128609,134.71
2021-09-27 01:30:00,38.596,-8.3375,39.4862649823,11.836,-3.6275,12.3794043576,26.76,-4.71,27.1713396799,134.75,38.796,-8.3275,39.6796783285,11.836,-3.6275,12.3794043576,26.96,-4.7,27.3666146975,134.55
2021-09-27 02:00:00,39.2365,-8.3005,40.104877914,10.8865,-3.1105,11.3221505245,28.35,-5.19,28.8211484851,134.15,39.4565,-8.3005,40.3201400357,10.8865,-3.1105,11.3221505245,28.57,-5.19,29.0375791002,133.96
2021-09-27 02:30:00,39.306,-8.348,40.1827169315,11.016,-3.018,11.421934162,28.29,-5.33,28.7877230777,134.34,39.526,-8.348,40.3979427694,11.016,-3.018,11.421934162,28.51,-5.33,29.0039480071,134.15
2021-09-27 03:00:00,38.055,-8.0625,38.8997034854,12.625,-3.9125,13.2173477389,25.43,-4.15,25.7664006023,134.31,38.235,-8.0525,39.0737505398,12.625,-3.9125,13.2173477389,25.61,-4.14,25.9424690421,134.11
2021-09-27 03:30:00,36.96,-8.005,37.8169489118,13.27,-4.585,14.0397694069,23.69,-3.42,23.9355906549,134.26,37.14,-7.985,37.9886802219,13.27,-4.585,14.0397694069,23.87,-3.4,24.1109290572,134.05
2021-09-27 04:00:00,37.477,-8.112,38.3448832701,12.917,-4.042,13.5346463936,24.56,-4.07,24.894949287,134.26,37.677,-8.112,38.5403797724,12.917,-4.042,13.5346463936,24.76,-4.07,25.0922796892,134.05
2021-09-27 04:30:00,39.84,-8.3965,40.7151914186,12.57,-2.9165,12.9039091848,27.27,-5.48,27.8151631309,134.44,40.04,-8.3965,40.9109131192,12.57,-2.9165,12.9039091848,27.47,-5.48,28.0112709458,134.24
2021-09-27 05:00:00,40.3685,-8.371,41.2272899091,12.7085,-3.001,13.0580233286,27.66,-5.37,28.176452935,134.47,40.5885,-8.361,41.440712509,12.7085,-3.001,13.0580233286,27.88,-5.36,28.390561812,134.27
2021-09-27 05:30:00,40.7625,-7.226,41.3980251008,12.0125,-3.566,12.5306229793,28.75,-3.66,28.9820306397,134.21,41.0025,-7.216,41.6326273763,12.0125,-3.566,12.5306229793,28.99,-3.65,29.2188740372,134.01
2021-09-27 06:00:00,44.5955,-6.6405,45.0871917566,8.9355,-2.1505,9.1906371107,35.66,-4.49,35.9415595098,133.55,44.8955,-6.6305,45.3824795543,8.9355,-2.1505,9.1906371107,35.96,-4.48,36.2379911143,133.35
2021-09-27 06:30:00,49.4665,-5.1035,49.7290693106,8.8965,-2.0935,9.1394996854,40.57,-3.01,40.6815068551,134.84,49.7965,-5.0835,50.0553032605,8.8965,-2.0935,9.1394996854,40.9,-2.99,41.0091465407,134.64
2021-09-27 07:00:00,92.061,-4.28,92.1604368533,6.321,-1.6600000000000001,6.5353378643,85.74,-2.62,85.7800209839,134.51,19.611,-2.3,19.7454126571,6.321,-1.6600000000000001,6.5353378643,13.29,-0.64,13.3054011589,134.32
2021-09-27 07:30:00,115.471,-0.4605,115.4719182366,6.971,-2.0805,7.2748416649,108.5,1.62,108.5120933353,134.01,6.971,-2.0805,7.2748416649,6.971,-2.0805,7.2748416649,0.0,0.0,0.0,133.65
2021-09-27 08:00:00,118.3695,2.4955,118.3958025037,10.1595,-3.2245,10.6589324278,108.21,5.72,108.3610746532,132.0,10.1595,-3.2245,10.6589324278,10.1595,-3.2245,10.6589324278,0.0,0.0,0.0,131.56
2021-09-27 08:30:00,116.1465,3.9725,116.2144148482,12.0665,-4.0775,12.7368139069,104.08,8.05,104.390846821,130.62,12.0665,-4.0775,12.7368139069,12.0665,-4.0775,12.7368139069,0.0,0.0,0.0,130.2
2021-09-27 09:00:00,96.9735,-1.8405,96.9909642312,14.4735,-4.6105,15.1900925771,82.5,2.77,82.5464893257,133.83,14.4735,-4.6105,15.1900925771,14.4735,-4.6105,15.1900925771,0.0,0.0,0.0,133.39
2021-09-27 09:30:00,98.899,-2.016,98.919545374,12.479,-4.536,13.2778287758,86.42,2.52,86.456733688,134.95,12.479,-4.536,13.2778287758,12.479,-4.536,13.2778287758,0.0,0.0,0.0,134.5
2021-09-27 10:00:00,93.5945,-1.483,93.6062482917,12.7745,-5.313,13.8353105946,80.82,3.83,80.9106995397,134.95,12.7745,-5.313,13.8353105946,12.7745,-5.313,13.8353105946,0.0,0.0,0.0,134.5
2021-09-27 10:30:00,88.932,-1.3905,88.9428699461,16.872,-6.8205,18.1984506003,72.06,5.43,72.2642961635,134.94,16.872,-6.8205,18.1984506003,16.872,-6.8205,18.1984506003,0.0,0.0,0.0,134.5
2021-09-27 11:00:00,89.07,-1.0235,89.0758803058,17.25,-6.4835,18.4281923218,71.82,5.46,72.0272448453,134.94,17.25,-6.4835,18.4281923218,17.25,-6.4835,18.4281923218,0.0,0.0,0.0,134.5
2021-09-27 11:30:00,87.7195,-1.194,87.7276257302,14.3495,-5.894,15.5128136149,73.37,4.7,73.5203842482,134.99,14.3495,-5.894,15.5128136149,14.3495,-5.894,15.5128136149,0.0,0.0,0.0,134.55
2021-09-27 12:00:00,96.435,-3.056,96.4834097708,20.075,-7.646,21.4817816067,76.36,4.59,76.4978280737,135.23,20.075,-7.646,21.4817816067,20.075,-7.646,21.4817816067,0.0,0.0,0.0,134.78
2021-09-27 12:30:00,93.2325,-2.851,93.276080842,21.8525,-7.961,23.2574563796,71.38,5.11,71.5626753273,136.1,21.8525,-7.961,23.2574563796,21.8525,-7.961,23.2574563796,0.0,0.0,0.0,135.66
2021-09-27 13:00:00,87.3615,-0.8845000000000001,87.3659774884,20.4415,-7.7945,21.877137667,66.92,6.91,67.2758091739,136.1,20.4415,-7.7945,21.877137667,20.4415,-7.7945,21.877137667,0.0,0.0,0.0,135.66
2021-09-27 13:30:00,92.4905,-1.947,92.5109906943,20.5905,-7.057,21.7662568957,71.9,5.11,72.0813575066,135.96,20.5905,-7.057,21.7662568957,20.5905,-7.057,21.7662568957,0.0,0.0,0.0,135.52
2021-09-27 14:00:00,93.474,-2.718,93.5135081151,17.574,-6.208,18.6382601119,75.9,3.49,75.9801954459,136.41,17.574,-6.208,18.6382601119,17.574,-6.208,18.6382601119,0.0,0.0,0.0,135.98
2021-09-27 14:30:00,83.5855,-1.6715,83.6022112297,16.5355,-6.6715,17.8306385892,67.05,5.0,67.2361695816,136.66,16.5355,-6.6715,17.8306385892,16.5355,-6.6715,17.8306385892,0.0,0.0,0.0,136.22
2021-09-27 15:00:00,83.307,-3.161,83.3669489066,19.607,-7.781,21.0945113714,63.7,4.62,63.8673187162,136.37,19.607,-7.791,21.0982020561,19.607,-7.781,21.0945113714,0.0,-0.01,0.01,135.94
2021-09-27 15:30:00,80.0625,-4.711,80.2009814606,21.4925,-8.981,23.2934737051,58.57,4.27,58.7254442299,136.43,21.4925,-9.321,23.4266642365,21.4925,-8.981,23.2934737051,0.0,-0.34,0.34,135.99
2021-09-27 16:00:00,83.156,-3.81,83.2432365781,16.776,-6.99,18.174,66.38,3.18,66.4561268808,136.72,16.776,-7.34,18.3114656978,16.776,-6.99,18.174,0.0,-0.35000000000000003,0.35000000000000003,136.27
2021-09-27 16:30:00,94.1875,-4.5155,94.2956780372,12.0275,-4.5055,12.8436866397,82.16,-0.01,82.1600006086,136.67,12.0275,-4.8455,12.9668664873,12.0275,-4.5055,12.8436866397,0.0,-0.34,0.34,136.23
2021-09-27 17:00:00,97.72,-3.8715,97.7966610486,11.94,-4.5215,12.7674414919,85.78,0.65,85.7824626599,136.88,11.94,-4.8615,12.8917718817,11.94,-4.5215,12.7674414919,0.0,-0.34,0.34,136.44
2021-09-27 17:30:00,102.461,-5.064,102.5860644386,11.631,-4.064,12.3205623654,90.83,-1.0,90.8355046224,136.34,11.631,-4.404,12.4368555913,11.631,-4.064,12.3205623654,0.0,-0.34,0.34,135.91
2021-09-27 18:00:00,107.8415,-4.7455,107.9458609327,7.5315,-2.7155,8.0060872154,100.31,-2.03,100.3305387208,136.34,7.5315,-3.0655,8.1314686558,7.5315,-2.7155,8.0060872154,0.0,-0.35000000000000003,0.35000000000000003,135.91
2021-09-27 18:30:00,108.7035,-4.247,108.7864326157,6.7835,-2.677,7.2926127862,101.92,-1.57,101.9320916101,136.23,6.7835,-3.007,7.4201025094,6.7835,-2.677,7.2926127862,0.0,-0.33,0.33,135.79
2021-09-27 19:00:00,107.7975,-4.2305,107.8804807947,8.1775,-2.7305,8.6213187216,99.62,-1.5,99.6312922731,135.5,8.1775,-3.0605,8.7314469878,8.1775,-2.7305,8.6213187216,0.0,-0.33,0.33,135.07
2021-09-27 19:30:00,99.8385,-3.4045,99.8965299823,16.2385,-3.1545,16.5420601045,83.6,-0.25,83.600373803,134.23,16.2385,-3.4945,16.6102502239,16.2385,-3.1545,16.5420601045,0.0,-0.34,0.34,133.8
2021-09-27 20:00:00,96.624,-3.9285,96.7038287156,16.294,-3.5285,16.6716750283,80.33,-0.4,80.3309958858,134.34,16.294,-3.8585000000000003,16.7446247569,16.294,-3.5285,16.6716750283,0.0,-0.33,0.33,133.92
2021-09-27 20:30:00,100.8655,-6.6405,101.0838529662,7.2355,-2.7205,7.7300440167,93.63,-3.92,93.7120232414,134.64,7.2355,-3.0505,7.8522614895,7.2355,-2.7205,7.7300440167,0.0,-0.33,0.33,134.21
2021-09-27 21:00:00,97.1465,-9.207,97.5818185486,6.5365,-2.187,6.8926628563,90.61,-7.02,90.8815300267,135.61,6.5365,-2.537,7.0115762315,6.5365,-2.187,6.8926628563,0.0,-0.35000000000000003,0.35000000000000003,135.18
2021-09-27 21:30:00,91.7665,-10.4885,92.363949431,6.2765,-2.1885,6.6471034669,85.49,-8.3,85.8919676105,137.08,6.2765,-2.5285,6.7666656856,6.2765,-2.1885,6.6471034669,0.0,-0.34,0.34,136.64
2021-09-27 22:00:00,85.4485,-11.64,86.2376701462,6.4585,-2.38,6.8830677935,78.99,-9.26,79.5309229168,137.98,6.4585,-2.73,7.0117845268,6.4585,-2.38,6.8830677935,0.0,-0.35000000000000003,0.35000000000000003,137.54
2021-09-27 22:30:00,80.673,-13.3205,81.7653266932,6.633,-2.2005,6.9884826143000005,74.04,-11.12,74.8703946831,138.02,6.633,-2.5404999999999998,7.1028747173,6.633,-2.2005,6.9884826143000005,0.0,-0.34,0.34,137.57
2021-09-27 23:00:00,75.221,-13.6225,76.4445638829,6.741,-2.1125,7.0642577282,68.48,-11.51,69.4405537132,138.02,6.741,-2.4625,7.176697517,6.741,-2.1125,7.0642577282,0.0,-0.35000000000000003,0.35000000000000003,137.57
2021-09-27 23:30:00,70.0785,-14.4105,71.5448018552,6.5985,-1.9805000000000001,6.8893092905,63.48,-12.43,64.6855107424,138.54,6.5985,-2.3205,6.9946352657,6.5985,-1.9805000000000001,6.8893092905,0.0,-0.34,0.34,138.08
2021-09-28 00:00:00,65.408,-13.9335,66.8756225111,6.088,-2.0535,6.4249985409,59.32,-11.88,60.4979074018,138.89,6.088,-2.4035,6.5452697614,6.088,-2.0535,6.4249985409,0.0,-0.35000000000000003,0.35000000000000003,138.44
2021-09-28 00:30:00,63.3145,-14.149,64.8761906345,5.3145,-1.869,5.6335664769000005,58.0,-12.28,59.2857352151,135.05,5.3145,-2.209,5.7553098309,5.3145,-1.869,5.6335664769000005,0.0,-0.34,0.34,134.61
2021-09-28 01:00:00,62.324,-14.303,63.9441692807,5.674,-1.7930000000000001,5.9505566966,56.65,-12.51,58.0148480994,134.98,5.674,-2.143,6.0652060971,5.674,-1.7930000000000001,5.9505566966,0.0,-0.35000000000000003,0.35000000000000003,134.55
2021-09-28 01:30:00,62.809,-15.198,64.6215883819,4.559,-1.408,4.7714719951,58.25,-13.79,59.8600584697,134.98,4.559,-1.758,4.8862096762,4.559,-1.408,4.7714719951,0.0,-0.35000000000000003,0.35000000000000003,134.55
2021-09-28 02:00:00,63.9445,-15.2125,65.7291353701,4.3845,-1.2725,4.5654240219,59.56,-13.94,61.1695774058,135.28,4.3845,-1.6125,4.671616048,4.3845,-1.2725,4.5654240219,0.0,-0.34,0.34,134.84
2021-09-28 02:30:00,63.8105,-15.4715,65.6593270031,4.3605,-1.3014999999999999,4.5505892476,59.45,-14.17,61.1153941327,135.35,4.3605,-1.6515,4.662768759,4.3605,-1.3014999999999999,4.5505892476,0.0,-0.35000000000000003,0.35000000000000003,134.92
2021-09-28 03:00:00,63.305,-15.5735,65.1924606626,4.645,-1.2335,4.8059907667,58.66,-14.34,60.3873430447,135.53,4.645,-1.5835,4.9074939888,4.645,-1.2335,4.8059907667,0.0,-0.35000000000000003,0.35000000000000003,135.1
2021-09-28 03:30:00,62.8505,-15.9925,64.8532605695,4.1405,-1.0225,4.2648852857,58.71,-14.97,60.5884890058,135.65,4.1405,-1.3725,4.3620518681,4.1405,-1.0225,4.2648852857,0.0,-0.35000000000000003,0.35000000000000003,135.21
2021-09-28 04:00:00,60.47,-15.527,62.4316316381,5.74,-1.597,5.9580205606,54.73,-13.93,56.4749307215,135.65,5.74,-1.947,6.0612217415,5.74,-1.597,5.9580205606,0.0,-0.35000000000000003,0.35000000000000003,135.21
2021-09-28 04:30:00,61.2875,-15.8275,63.2982417805,5.2675,-1.3275000000000001,5.4322014414,56.02,-14.5,57.8661420867,135.58,5.2675,-1.6675,5.5251346137,5.2675,-1.3275000000000001,5.4322014414,0.0,-0.34,0.34,135.15
2021-09-28 05:00:00,63.893,-15.4795,65.741390077,3.683,-0.8795000000000001,3.7865563841,60.21,-14.6,61.9548553384,135.71,3.683,-1.2295,3.8828030146,3.683,-0.8795000000000001,3.7865563841,0.0,-0.35000000000000003,0.35000000000000003,135.28
2021-09-28 05:30:00,63.6625,-13.902,65.1627156451,5.3325,-1.572,5.5593830818,58.33,-12.33,59.6189382663,135.29,5.3325,-1.912,5.6649183798,5.3325,-1.572,5.5593830818,0.0,-0.34,0.34,134.85
2021-09-28 06:00:00,67.8145,-13.4995,69.1450859461,5.3445,-1.3895,5.522172625,62.47,-12.11,63.6329552983,134.51,5.3445,-1.7395,5.6204573213,5.3445,-1.3895,5.522172625,0.0,-0.35000000000000003,0.35000000000000003,134.08
2021-09-28 06:30:00,80.0515,-10.055,80.6805160943,4.3715,-0.925,4.4682924311,75.68,-9.13,76.2287301482,134.77,4.3715,-1.2650000000000001,4.5508501678,4.3715,-0.925,4.4682924311,0.0,-0.34,0.34,134.34
2021-09-28 07:00:00,86.4455,-7.823,86.798754595,4.3255,-0.9530000000000001,4.4292391277,82.12,-6.87,82.4068643985,133.45,4.3255,-1.293,4.5146206098,4.3255,-0.9530000000000001,4.4292391277,0.0,-0.34,0.34,133.02
2021-09-28 07:30:00,96.1405,-3.6465,96.209628949,4.9205000000000005,-1.1365,5.0500448018,91.22,-2.51,91.2545259152,131.57,4.9205000000000005,-1.4765000000000001,5.1372534004,4.9205000000000005,-1.1365,5.0500448018,0.0,-0.34,0.34,131.15
2021-09-28 08:00:00,93.64,-2.121,93.6640178564,14.64,0.079,14.6402131474,79.0,-2.2,79.0306269746,131.57,14.64,-0.251,14.6421515154,14.64,0.079,14.6402131474,0.0,-0.33,0.33,131.15
2021-09-28 08:30:00,88.1885,-1.38,88.1992966653,23.5685,0.89,23.5852982226,64.62,-2.27,64.6598584904,131.33,23.5685,0.56,23.5751520091,23.5685,0.89,23.5852982226,0.0,-0.33,0.33,130.91
2021-09-28 09:00:00,94.2855,-0.5305,94.2869924247,18.8755,-0.5505,18.8835259022,75.41,0.02,75.4100026522,131.37,18.8755,-0.8905000000000001,18.8964941325,18.8755,-0.5505,18.8835259022,0.0,-0.34,0.34,130.95
2021-09-28 09:30:00,105.6005,0.861,105.6040099677,9.1905,-2.719,9.5842710338,96.41,3.58,96.4764453118,130.73,9.1905,-3.049,9.683062080300001,9.1905,-2.719,9.5842710338,0.0,-0.33,0.33,130.31
2021-09-28 10:00:00,103.1375,1.032,103.1426629977,10.5875,-3.238,11.0715762315,92.55,4.27,92.6484506077,130.47,10.5875,-3.568,11.1725458267,10.5875,-3.238,11.0715762315,0.0,-0.33,0.33,130.05
2021-09-28 10:30:00,102.688,-0.1285,102.6880804001,11.478,-3.3685,11.962076586,91.21,3.24,91.2675281795,130.6,11.478,-3.7085,12.0622326395,11.478,-3.3685,11.962076586,0.0,-0.34,0.34,130.18
2021-09-28 11:00:00,102.7905,0.6970000000000001,102.7928630755,11.8405,-3.293,12.2898856484,90.95,3.99,91.0374790952,130.88,11.8405,-3.623,12.3823894806,11.8405,-3.293,12.2898856484,0.0,-0.33,0.33,130.45
2021-09-28 11:30:00,103.207,0.533,103.2083762977,12.107,-3.277,12.5426543443,91.1,3.81,91.1796364327,130.49,12.107,-3.617,12.6357484147,12.107,-3.277,12.5426543443,0.0,-0.34,0.34,130.07
2021-09-28 12:00:00,108.2075,0.976,108.2119015277,13.0175,-3.224,13.4107972265,95.19,4.2,95.28261174,130.62,13.0175,-3.5540000000000003,13.493932794,13.0175,-3.224,13.4107972265,0.0,-0.33,0.33,130.19
2021-09-28 12:30:00,108.4985,1.1405,108.504494112,11.1085,-3.3195,11.5938713336,97.39,4.46,97.4920699339,130.33,11.1085,-3.6495,11.6926311196,11.1085,-3.3195,11.5938713336,0.0,-0.33,0.33,129.91
2021-09-28 13:00:00,113.9125,1.8965,113.9282860773,9.3125,-2.6635,9.6859118569,104.6,4.5600000000000005,104.6993486131,130.02,9.3125,-2.9935,9.7818044603,9.3125,-2.6635,9.6859118569,0.0,-0.33,0.33,129.59
2021-09-28 13:30:00,114.8,1.63,114.8115712809,7.26,-2.04,7.5411670184,107.54,3.67,107.6026045224,129.88,7.26,-2.37,7.637047859,7.26,-2.04,7.5411670184,0.0,-0.33,0.33,129.46
2021-09-28 14:00:00,112.852,0.7395,112.854422883,6.322,-2.0005,6.6309640513,106.53,2.74,106.5652311967,130.2,6.322,-2.3405,6.7413369779,6.322,-2.0005,6.6309640513,0.0,-0.34,0.34,129.78
2021-09-28 14:30:00,113.0515,-0.0745,113.0515245474,7.2015,-2.1345,7.5111711803,105.85,2.06,105.8700434495,130.6,7.2015,-2.4645,7.6115282631,7.2015,-2.1345,7.5111711803,0.0,-0.33,0.33,130.18
2021-09-28 15:00:00,113.903,0.7265,113.90531687000001,5.283,-1.6335000000000002,5.5297749728,108.62,2.36,108.645634979,130.6,5.283,-1.9635,5.6360820833,5.283,-1.6335000000000002,5.5297749728,0.0,-0.33,0.33,130.18
2021-09-28 15:30:00,115.6325,1.6565,115.6443645341,1.9525000000000001,-1.2735,2.3311067114,113.68,2.93,113.7177527917,130.6,1.9525000000000001,-1.6135000000000002,2.5329110723,1.9525000000000001,-1.2735,2.3311067114,0.0,-0.34,0.34,130.15
2021-09-28 16:00:00,106.1545,0.312,106.1549585005,16.1345,1.462,16.2006028977,90.02,-1.15,90.0273452902,130.34,16.1345,1.1320000000000001,16.1741619335,16.1345,1.462,16.2006028977,0.0,-0.33,0.33,129.92
2021-09-28 16:30:00,105.7845,1.619,105.796888429,16.2345,-0.131,16.2350285263,89.55,1.75,89.5670977536,130.91,16.2345,-0.461,16.241044032,16.2345,-0.131,16.2350285263,0.0,-0.33,0.33,130.48
2021-09-28 17:00:00,103.922,2.718,103.9575375237,19.682,-0.552,19.6897391552,84.24,3.27,84.3034429902,130.46,19.682,-0.882,19.7017524094,19.682,-0.552,19.6897391552,0.0,-0.33,0.33,130.04
2021-09-28 17:30:00,108.1375,0.405,108.1382584068,16.6075,-0.405,16.6124375469,91.53,0.81,91.5335840006,130.25,16.6075,-0.735,16.6237565324,16.6075,-0.405,16.6124375469,0.0,-0.33,0.33,129.83
2021-09-28 18:00:00,102.1295,1.5859999999999999,102.1418139953,25.1095,0.996,25.1292460343,77.02,0.59,77.0222597695,130.6,25.1095,0.656,25.1180677252,25.1095,0.996,25.1292460343,0.0,-0.34,0.34,130.18
2021-09-28 18:30:00,100.291,1.808,100.3072955722,28.151,2.148,28.232830269,72.14,-0.34,72.1408012154,130.79,28.151,1.818,28.2096424118,28.151,2.148,28.232830269,0.0,-0.33,0.33,130.37
2021-09-28 19:00:00,101.6885,1.9895,101.7079600744,27.7585,2.1695,27.8431509083,73.93,-0.18,73.9302191259,130.9,27.7585,1.8395000000000001,27.8193832157,27.7585,2.1695,27.8431509083,0.0,-0.33,0.33,130.48
2021-09-28 19:30:00,100.23,1.1435,100.2365227462,27.76,2.1135,27.8403391188,72.47,-0.97,72.476491361,130.85,27.76,1.7835,27.817233368,27.76,2.1135,27.8403391188,0.0,-0.33,0.33,130.43
2021-09-28 20:00:00,94.474,-0.1895,94.4741900534,28.504,1.9405000000000001,28.5699764832,65.97,-2.13,66.0043771276,130.85,28.504,1.6005,28.5488986872,28.504,1.9405000000000001,28.5699764832,0.0,-0.34,0.34,130.43
2021-09-28 20:30:00,97.206,-5.934,97.3869539107,19.776,2.626,19.9495877652,77.43,-8.56,77.9017233442,131.76,19.776,2.296,19.9088370328,19.776,2.626,19.9495877652,0.0,-0.33,0.33,131.34
2021-09-28 21:00:00,105.8465,-5.7895,106.0047162748,5.0265,-1.2295,5.1746857393,100.82,-4.5600000000000005,100.9230697115,131.76,5.0265,-1.5594999999999999,5.2628644767,5.0265,-1.2295,5.1746857393,0.0,-0.33,0.33,131.34
2021-09-28 21:30:00,102.624,-6.9075,102.8562051227,4.054,-1.1075,4.2025554428,98.57,-5.8,98.7404927069,131.03,4.054,-1.4375,4.3013163392,4.054,-1.1075,4.2025554428,0.0,-0.33,0.33,130.61
2021-09-28 22:00:00,96.309,-8.76,96.7065720673,4.009,-1.01,4.1342691011,92.3,-7.75,92.6247941968,131.31,4.009,-1.35,4.2301986951,4.009,-1.01,4.1342691011,0.0,-0.34,0.34,130.89
2021-09-28 22:30:00,92.629,-10.232,93.1924109839,3.569,-0.9420000000000001,3.6912226972,89.06,-9.29,89.5432169402,132.06,3.569,-1.282,3.7922664727,3.569,-0.9420000000000001,3.6912226972,0.0,-0.34,0.34,131.64
2021-09-28 23:00:00,85.237,-11.819,86.0525126304,3.257,-0.869,3.3709360718,81.98,-10.95,82.7080582531,132.95,3.257,-1.209,3.474151695,3.257,-0.869,3.3709360718,0.0,-0.34,0.34,132.52
2021-09-28 23:30:00,78.694,-12.663499999999999,79.7063979129,3.684,-0.9835,3.8130208825,75.01,-11.68,75.9139150617,133.44,3.684,-1.3235000000000001,3.9145252905000003,3.684,-0.9835,3.8130208825,0.0,-0.34,0.34,133.01
2021-09-29 00:00:00,73.7795,-13.8485,75.0679397113,4.3895,-1.1185,4.5297629629,69.39,-12.73,70.5480332823,134.07,4.3895,-1.4585,4.6254656522,4.3895,-1.1185,4.5297629629,0.0,-0.34,0.34,133.63
2021-09-29 00:30:00,69.9285,-14.2315,71.3619695952,4.4385,-1.1215,4.5779956859,65.49,-13.11,66.7893120192,135.05,4.4385,-1.4715,4.6760661351,4.4385,-1.1215,4.5779956859,0.0,-0.35000000000000003,0.35000000000000003,134.61
2021-09-29 01:00:00,68.8205,-14.405,70.3119139638,4.2205,-1.045,4.3479472455,64.6,-13.36,65.9670341913,135.05,4.2205,-1.385,4.4419416081,4.2205,-1.045,4.3479472455,0.0,-0.34,0.34,134.61
2021-09-29 01:30:00,66.521,-14.5815,68.1003934148,5.381,-1.3215,5.5408955278,61.14,-13.26,62.5613874526,134.44,5.381,-1.6615,5.6316732194,5.381,-1.3215,5.5408955278,0.0,-0.34,0.34,134.0
2021-09-29 02:00:00,68.5905,-14.2425,70.0535901757,5.2605,-1.2725,5.4122191844,63.33,-12.97,64.6444877774,134.44,5.2605,-1.6225,5.5050310172,5.2605,-1.2725,5.4122191844,0.0,-0.35000000000000003,0.35000000000000003,134.0
2021-09-29 02:30:00,66.684,-14.47,68.2358905269,6.214,-1.5,6.3924796441,60.47,-12.97,61.8453053998,134.03,6.214,-1.8399999999999999,6.4806940986,6.214,-1.5,6.3924796441,0.0,-0.34,0.34,133.6
2021-09-29 03:00:00,65.83,-15.098,67.5391627428,5.04,-1.058,5.1498508716,60.79,-14.04,62.3902692733,134.03,5.04,-1.3980000000000001,5.2302967411,5.04,-1.058,5.1498508716,0.0,-0.34,0.34,133.6
2021-09-29 03:30:00,64.549,-15.28,66.3328862707,5.879,-1.28,6.016730092,58.67,-14.0,60.3172355136,134.35,5.879,-1.62,6.0981178244,5.879,-1.28,6.016730092,0.0,-0.34,0.34,133.92
2021-09-29 04:00:00,63.6095,-15.302,65.4241522242,6.8495,-1.562,7.0253465573,56.76,-13.74,58.3993595855,134.35,6.8495,-1.9020000000000001,7.1086745776,6.8495,-1.562,7.0253465573,0.0,-0.34,0.34,133.92
2021-09-29 04:30:00,64.5765,-15.529,66.4174238679,5.6965,-1.189,5.8192639784,58.88,-14.34,60.6010725978,134.79,5.6965,-1.5390000000000001,5.900731586,5.6965,-1.189,5.8192639784,0.0,-0.35000000000000003,0.35000000000000003,134.35
2021-09-29 05:00:00,63.572,-14.8575,65.2851015949,7.122,-1.6775,7.3168907502,56.45,-13.18,57.9682231917,134.79,7.122,-2.0175,7.4022422448,7.122,-1.6775,7.3168907502,0.0,-0.34,0.34,134.35
2021-09-29 05:30:00,66.3555,-13.83,67.7814228255,7.5655,-1.8599999999999999,7.7907888079,58.79,-11.97,59.9962082135,135.07,7.5655,-2.21,7.8816806742,7.5655,-1.8599999999999999,7.7907888079,0.0,-0.35000000000000003,0.35000000000000003,134.63
2021-09-29 06:00:00,69.573,-13.21,70.8160040457,6.553,-1.62,6.7502747351,63.02,-11.59,64.0768952119,134.73,6.553,-1.96,6.8398398373,6.553,-1.62,6.7502747351,0.0,-0.34,0.34,134.29
2021-09-29 06:30:00,78.612,-9.997,79.2451042841,6.982,-1.7770000000000001,7.2045855537,71.63,-8.22,72.1001061026,134.39,6.982,-2.117,7.2958901445,6.982,-1.7770000000000001,7.2045855537,0.0,-0.34,0.34,133.95
