Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-29 07:00:00,84.829,-7.1825,85.1325293131,7.9190000000000005,-2.0825,8.188245676,76.91,-5.1,77.0789082694,133.73,7.9190000000000005,-2.4225,8.281247928300001,7.9190000000000005,-2.0825,8.188245676,0.0,-0.34,0.34,133.3
2021-09-29 07:30:00,85.754,-1.734,85.7715294955,16.954,-2.9939999999999998,17.2163338722,68.8,1.26,68.8115368234,133.03,16.954,-3.334,17.2787057386,16.954,-2.9939999999999998,17.2163338722,0.0,-0.34,0.34,132.6
2021-09-29 08:00:00,94.2815,0.2745,94.2818996017,16.6315,-3.2155,16.9394873742,77.65,3.49,77.7283899229,131.11,16.6315,-3.5455,17.005215744,16.6315,-3.2155,16.9394873742,0.0,-0.33,0.33,130.69
2021-09-29 08:30:00,96.4405,1.1235,96.4470439801,17.8405,-3.8064999999999998,18.2420635483,78.6,4.93,78.7544595563,130.49,17.8405,-4.1465,18.3160285679,17.8405,-3.8064999999999998,18.2420635483,0.0,-0.34,0.34,130.06
2021-09-29 09:00:00,97.4575,1.1935,97.4648077436,19.9275,-4.4465,20.4175566241,77.53,5.64,77.7348731265,130.26,19.9275,-4.7765,20.4919547262,19.9275,-4.4465,20.4175566241,0.0,-0.33,0.33,129.83
2021-09-29 09:30:00,104.6875,0.24450000000000002,104.6877855172,13.1375,-4.5355,13.8983692029,91.55,4.78,91.6747015266,130.26,13.1375,-4.8655,14.0095323441,13.1375,-4.5355,13.8983692029,0.0,-0.33,0.33,129.83
2021-09-29 10:00:00,105.6445,-0.6245,105.6463457981,16.9945,-5.6445,17.9073563236,88.65,5.02,88.7920204748,130.16,16.9945,-5.9745,18.0140967162,16.9945,-5.6445,17.9073563236,0.0,-0.33,0.33,129.74
2021-09-29 10:30:00,103.3505,-0.778,103.3534282656,17.3105,-6.098,18.3531745006,86.04,5.32,86.2043154372,130.36,17.3105,-6.438,18.4689267217,17.3105,-6.098,18.3531745006,0.0,-0.34,0.34,129.94
2021-09-29 11:00:00,102.619,-1.393,102.6284541928,18.049,-6.073,19.0433119493,84.57,4.68,84.6993937405,130.36,18.049,-6.4030000000000005,19.1511046679,18.049,-6.073,19.0433119493,0.0,-0.33,0.33,129.94
2021-09-29 11:30:00,98.0485,-2.8415,98.0896654827,18.6385,-6.6415,19.7864399147,79.41,3.8,79.5008685487,130.57,18.6385,-6.9815000000000005,19.9031410712,18.6385,-6.6415,19.7864399147,0.0,-0.34,0.34,130.15
2021-09-29 12:00:00,97.0275,-1.4969999999999999,97.0390476316,19.0175,-7.037,20.2776891003,78.01,5.54,78.2064684026,130.84,19.0175,-7.367,20.3945579812,19.0175,-7.037,20.2776891003,0.0,-0.33,0.33,130.42
2021-09-29 12:30:00,99.1215,-1.111,99.1277261075,17.7015,-6.691,18.9238627994,81.42,5.58,81.6109845548,130.53,17.7015,-7.021,19.0430444848,17.7015,-6.691,18.9238627994,0.0,-0.33,0.33,130.11
2021-09-29 13:00:00,93.1305,-1.1625,93.1377551614,18.1205,-7.0425,19.4409188697,75.01,5.88,75.2401123072,130.27,18.1205,-7.3725,19.562880066600002,18.1205,-7.0425,19.4409188697,0.0,-0.33,0.33,129.86
2021-09-29 13:30:00,93.537,-2.6385,93.5742061214,19.757,-7.4885,21.1285749934,73.78,4.85,73.9392378917,130.16,19.757,-7.8285,21.2514578618,19.757,-7.4885,21.1285749934,0.0,-0.34,0.34,129.74
2021-09-29 14:00:00,90.138,-5.1370000000000005,90.2842611589,22.788,-8.417,24.292773267,67.35,3.2800000000000002,67.4298220374,130.79,22.788,-8.747,24.409075218,22.788,-8.417,24.292773267,0.0,-0.33,0.33,130.37
2021-09-29 14:30:00,90.993,-5.721,91.1726707407,21.553,-7.481,22.814407071,69.44,1.76,69.4623005666,131.74,21.553,-7.821,22.9281453676,21.553,-7.481,22.814407071,0.0,-0.34,0.34,131.32
2021-09-29 15:00:00,90.33,-5.382,90.4901918663,22.71,-7.892,24.0422079685,67.62,2.51,67.6665685549,132.47,22.71,-8.242,24.1593597597,22.71,-7.892,24.0422079685,0.0,-0.35000000000000003,0.35000000000000003,132.04
2021-09-29 15:30:00,88.6575,-5.3965,88.8215881332,19.0175,-6.7565,20.1820613045,69.64,1.3599999999999999,69.6532784584,132.47,19.0175,-7.0965,20.2984141868,19.0175,-6.7565,20.1820613045,0.0,-0.34,0.34,132.04
2021-09-29 16:00:00,90.169,-4.848,90.2992340222,16.449,-5.7780000000000005,17.4343019648,73.72,0.93,73.7258658817,132.79,16.449,-6.118,17.549915242,16.449,-5.7780000000000005,17.4343019648,0.0,-0.34,0.34,132.37
2021-09-29 16:30:00,96.6265,-5.7675,96.7984739472,16.3765,-5.3675,17.2336823836,80.25,-0.4,80.2509968785,132.73,16.3765,-5.7075,17.3425865574,16.3765,-5.3675,17.2336823836,0.0,-0.34,0.34,132.31
2021-09-29 17:00:00,99.7115,-6.3065,99.9107360322,14.0115,-4.6965,14.7776603189,85.7,-1.6099999999999999,85.7151217697,132.34,14.0115,-5.0365,14.8892063086,14.0115,-4.6965,14.7776603189,0.0,-0.34,0.34,131.92
2021-09-29 17:30:00,104.03,-6.3255,104.2221322477,10.79,-3.3855,11.3086564299,93.24,-2.94,93.286339836,132.52,10.79,-3.7255000000000003,11.4150536683,10.79,-3.3855,11.3086564299,0.0,-0.34,0.34,132.1
2021-09-29 18:00:00,108.2465,-5.283,108.3753424504,7.1265,-2.173,7.450431615,101.12,-3.11,101.1678135575,132.41,7.1265,-2.513,7.5565978621,7.1265,-2.173,7.450431615,0.0,-0.34,0.34,131.99
2021-09-29 18:30:00,103.8555,-3.617,103.9184659685,14.1355,-2.657,14.3830458961,89.72,-0.96,89.7251358316,131.13,14.1355,-2.987,14.4476478795,14.1355,-2.657,14.3830458961,0.0,-0.33,0.33,130.71
2021-09-29 19:00:00,102.844,-1.9005,102.8615585933,18.704,-0.6205,18.7142896272,84.14,-1.28,84.1497355908,131.13,18.704,-0.9505,18.7281356854,18.704,-0.6205,18.7142896272,0.0,-0.33,0.33,130.71
2021-09-29 19:30:00,96.906,-0.551,96.907566459,28.646,2.039,28.7184755341,68.26,-2.59,68.3091187178,130.81,28.646,1.709,28.6969335818,28.646,2.039,28.7184755341,0.0,-0.33,0.33,130.39
2021-09-29 20:00:00,95.0665,-0.791,95.0697906974,29.4565,1.879,29.5163689035,65.61,-2.67,65.6643053721,130.81,29.4565,1.5390000000000001,29.4966763085,29.4565,1.879,29.5163689035,0.0,-0.34,0.34,130.39
2021-09-29 20:30:00,97.468,-6.345,97.6743059817,21.538,2.415,21.6729709316,75.93,-8.76,76.4336476952,131.16,21.538,2.085,21.6386845487,21.538,2.415,21.6729709316,0.0,-0.33,0.33,130.73
2021-09-29 21:00:00,103.2495,-7.761,103.5407763697,7.0195,-0.371,7.0292973511,96.23,-7.39,96.5133410467,132.02,7.0195,-0.7010000000000001,7.054415727,7.0195,-0.371,7.0292973511,0.0,-0.33,0.33,131.6
2021-09-29 21:30:00,101.146,-7.8870000000000005,101.4530338876,4.146,-1.207,4.3181205402,97.0,-6.68,97.2297403061,131.37,4.146,-1.537,4.4217287343,4.146,-1.207,4.3181205402,0.0,-0.33,0.33,130.95
2021-09-29 22:00:00,95.849,-9.7445,96.3430645208,3.059,-0.7945,3.1604922481,92.79,-8.95,93.220633982,130.3,3.059,-1.1245,3.2591381146,3.059,-0.7945,3.1604922481,0.0,-0.33,0.33,129.88
2021-09-29 22:30:00,88.7535,-11.1755,89.4543210946,3.7335000000000003,-1.2355,3.9326177668,85.02,-9.94,85.5990887802,131.17,3.7335000000000003,-1.5655000000000001,4.048433339,3.7335000000000003,-1.2355,3.9326177668,0.0,-0.33,0.33,130.75
2021-09-29 23:00:00,82.9625,-13.03,83.9795052751,3.0525,-0.93,3.1910274599,79.91,-12.1,80.8209013808,131.95,3.0525,-1.27,3.3061542992,3.0525,-0.93,3.1910274599,0.0,-0.34,0.34,131.53
2021-09-29 23:30:00,76.924,-14.038,78.1944193661,3.094,-0.9480000000000001,3.2359758961,73.83,-13.09,74.9814443713,134.41,3.094,-1.288,3.3513847884,3.094,-0.9480000000000001,3.2359758961,0.0,-0.34,0.34,133.98
2021-09-30 00:00:00,71.513,-14.785,73.0253750007,3.463,-1.145,3.6473818007,68.05,-13.64,69.4035452985,134.41,3.463,-1.495,3.7719217913,3.463,-1.145,3.6473818007,0.0,-0.35000000000000003,0.35000000000000003,133.98
2021-09-30 00:30:00,65.3155,-14.404,66.884899314,4.9655000000000005,-1.854,5.300330768,60.35,-12.55,61.641098303,134.45,4.9655000000000005,-2.194,5.4286118161,4.9655000000000005,-1.854,5.300330768,0.0,-0.34,0.34,134.02
2021-09-30 01:00:00,66.655,-15.1355,68.3518279584,4.315,-1.2155,4.4829304311,62.34,-13.92,63.8752064576,134.04,4.315,-1.5554999999999999,4.5868077407,4.315,-1.2155,4.4829304311,0.0,-0.34,0.34,133.61
2021-09-30 01:30:00,62.5955,-14.985,64.3641736158,5.1055,-1.935,5.4598860107,57.49,-13.05,58.9525453225,134.34,5.1055,-2.275,5.5894324622,5.1055,-1.935,5.4598860107,0.0,-0.34,0.34,133.91
2021-09-30 02:00:00,63.9115,-14.9035,65.626169662,5.3515,-1.8435000000000001,5.6601276045999995,58.56,-13.06,59.998643318,134.67,5.3515,-2.1935000000000002,5.7835970209,5.3515,-1.8435000000000001,5.6601276045999995,0.0,-0.35000000000000003,0.35000000000000003,134.23
2021-09-30 02:30:00,65.2795,-15.658,67.1311111501,4.2995,-1.248,4.4769637311,60.98,-14.41,62.6594645684,134.67,4.2995,-1.588,4.5833878573,4.2995,-1.248,4.4769637311,0.0,-0.34,0.34,134.23
2021-09-30 03:00:00,61.613,-15.321,63.4893283159,6.163,-1.831,6.4292402351,55.45,-13.49,57.0673514367,134.87,6.163,-2.181,6.5375324091,6.163,-1.831,6.4292402351,0.0,-0.35000000000000003,0.35000000000000003,134.44
2021-09-30 03:30:00,59.4175,-15.2305,61.338466206,7.2775,-2.1805,7.5971433118,52.14,-13.05,53.7483218343,133.79,7.2775,-2.5205,7.7016184338,7.2775,-2.1805,7.5971433118,0.0,-0.34,0.34,133.37
2021-09-30 04:00:00,58.8415,-15.416,60.8274212691,7.8115,-2.266,8.1335286469,51.03,-13.15,52.6970910013,133.79,7.8115,-2.606,8.2347293975,7.8115,-2.266,8.1335286469,0.0,-0.34,0.34,133.37
2021-09-30 04:30:00,57.154,-14.8015,59.0395131946,8.544,-2.7415000000000003,8.9730573524,48.61,-12.06,50.0836869649,134.14,8.544,-3.0815,9.0827076497,8.544,-2.7415000000000003,8.9730573524,0.0,-0.34,0.34,133.7
2021-09-30 05:00:00,57.609,-14.5965,59.4294093295,8.879,-2.7465,9.294078935,48.73,-11.85,50.150128614,133.99,8.879,-3.0865,9.4001661289,8.879,-2.7465,9.294078935,0.0,-0.34,0.34,133.56
2021-09-30 05:30:00,58.443,-12.232,59.7093466134,9.123,-3.342,9.7158681033,49.32,-8.89,50.1148131793,132.9,9.123,-3.682,9.8380004574,9.123,-3.342,9.7158681033,0.0,-0.34,0.34,132.47
2021-09-30 06:00:00,60.7205,-11.3965,61.7807359336,9.6205,-3.7965,10.3425061035,51.1,-7.6,51.6620750648,132.9,9.6205,-4.1365,10.4720892137,9.6205,-3.7965,10.3425061035,0.0,-0.34,0.34,132.47
2021-09-30 06:30:00,69.151,-8.4315,69.6631250609,9.911,-3.9715,10.6771125896,59.24,-4.46,59.4076527057,132.45,9.911,-4.3115,10.8081891753,9.911,-3.9715,10.6771125896,0.0,-0.34,0.34,132.03
2021-09-30 07:00:00,76.865,-5.0185,77.028654196,10.635,-4.1385,11.4118538043,66.23,-0.88,66.2358460352,132.45,10.635,-4.4785,11.5395055028,10.635,-4.1385,11.4118538043,0.0,-0.34,0.34,132.03
2021-09-30 07:30:00,88.098,-2.9395,88.1470264062,10.248,-3.6295,10.8717420062,77.85,0.6900000000000001,77.8530577434,131.96,10.248,-3.9595000000000002,10.9863162275,10.248,-3.6295,10.8717420062,0.0,-0.33,0.33,131.54
2021-09-30 08:00:00,96.1745,-0.367,96.1752002298,9.0645,-3.477,9.7084854251,87.11,3.11,87.1654989087,131.02,9.0645,-3.807,9.8315008646,9.0645,-3.477,9.7084854251,0.0,-0.33,0.33,130.6
2021-09-30 08:30:00,99.3205,0.718,99.3230952208,9.5205,-3.752,10.233153192,89.8,4.47,89.9111833978,130.28,9.5205,-4.092,10.3626436902,9.5205,-3.752,10.233153192,0.0,-0.34,0.34,129.87
2021-09-30 09:00:00,100.857,2.0725,100.8782915461,9.897,-4.1275,10.7231928664,90.96,6.2,91.1710568108,130.28,9.897,-4.4575,10.8544882537,9.897,-4.1275,10.7231928664,0.0,-0.33,0.33,129.87
2021-09-30 09:30:00,101.142,4.0485,101.2229940095,11.872,-5.0015,12.8825225111,89.27,9.05,89.7275620977,129.85,11.872,-5.3315,13.0141951826,11.872,-5.0015,12.8825225111,0.0,-0.33,0.33,129.43
2021-09-30 10:00:00,99.868,3.7560000000000002,99.9386059539,11.358,-5.134,12.464434203,88.51,8.89,88.9553382322,129.55,11.358,-5.474,12.608284578,11.358,-5.134,12.464434203,0.0,-0.34,0.34,129.13
2021-09-30 10:30:00,99.2885,3.34,99.3446618206,10.6485,-5.03,11.7767335136,88.64,8.37,89.0342995704,130.54,10.6485,-5.36,11.9214156982,10.6485,-5.03,11.7767335136,0.0,-0.33,0.33,130.12
2021-09-30 11:00:00,99.1755,4.128,99.2613730726,11.7255,-5.2620000000000005,12.8520813198,87.45,9.39,87.9526838704,130.54,11.7255,-5.602,12.9949895825,11.7255,-5.2620000000000005,12.8520813198,0.0,-0.34,0.34,130.12
2021-09-30 11:30:00,99.959,4.007,100.039280935,12.679,-5.423,13.7900678026,87.28,9.43,87.7879450722,130.37,12.679,-5.753,13.9231479917,12.679,-5.423,13.7900678026,0.0,-0.33,0.33,129.94
2021-09-30 12:00:00,101.6075,5.2875,101.7449837216,12.7575,-5.3825,13.8464837594,88.85,10.67,89.4883869561,130.37,12.7575,-5.7225,13.982160509,12.7575,-5.3825,13.8464837594,0.0,-0.34,0.34,129.94
2021-09-30 12:30:00,104.2265,5.122,104.3522792576,12.7465,-5.388,13.8384900278,91.48,10.51,92.0817598659,130.08,12.7465,-5.718,13.9702822538,12.7465,-5.388,13.8384900278,0.0,-0.33,0.33,129.65
2021-09-30 13:00:00,101.9105,3.424,101.9680037377,13.2605,-5.346,14.297572390100001,88.65,8.77,89.0827446816,130.08,13.2605,-5.686,14.4281480534,13.2605,-5.346,14.297572390100001,0.0,-0.34,0.34,129.65
2021-09-30 13:30:00,98.3595,3.1285,98.4092411946,13.1295,-5.7115,14.3179957571,85.23,8.84,85.6872131651,130.16,13.1295,-6.0415,14.4528022369,13.1295,-5.7115,14.3179957571,0.0,-0.33,0.33,129.73
2021-09-30 14:00:00,96.5725,2.224,96.5981052208,13.1625,-5.7059999999999995,14.3460741058,83.41,7.93,83.7861146014,130.16,13.1625,-6.036,14.4804938538,13.1625,-5.7059999999999995,14.3460741058,0.0,-0.33,0.33,129.73
2021-09-30 14:30:00,94.776,1.6885,94.7910397044,13.686,-5.6915,14.8222727087,81.09,7.38,81.425134326,130.73,13.686,-6.0315,14.9561220993,13.686,-5.6915,14.8222727087,0.0,-0.34,0.34,130.31
2021-09-30 15:00:00,95.7045,1.9100000000000001,95.72355729,13.5545,-5.62,14.6734069067,82.15,7.53,82.4943840513,130.73,13.5545,-5.96,14.8069601961,13.5545,-5.62,14.6734069067,0.0,-0.34,0.34,130.31
2021-09-30 15:30:00,96.8795,2.533,96.9126081026,14.0695,-5.747,15.1979880001,82.81,8.28,83.2229205207,131.14,14.0695,-6.087,15.3297879715,14.0695,-5.747,15.1979880001,0.0,-0.34,0.34,130.72
2021-09-30 16:00:00,97.1475,2.3365,97.1755935845,13.9475,-5.6035,15.031033514,83.2,7.94,83.5780090694,131.14,13.9475,-5.9335,15.1571494187,13.9475,-5.6035,15.031033514,0.0,-0.33,0.33,130.72
2021-09-30 16:30:00,100.843,0.7925000000000001,100.8461139819,12.993,-4.7775,13.8435022754,87.85,5.57,88.0264017213,130.79,12.993,-5.1175,13.9644854989,12.993,-4.7775,13.8435022754,0.0,-0.34,0.34,130.37
2021-09-30 17:00:00,105.8415,-0.34600000000000003,105.8420655423,11.3315,-3.996,12.0154445715,94.51,3.65,94.5804556978,131.09,11.3315,-4.336,12.1327568281,11.3315,-3.996,12.0154445715,0.0,-0.34,0.34,130.66
2021-09-30 17:30:00,110.64,-1.0815,110.6452856757,10.01,-3.3915,10.5689343006,100.63,2.31,100.6565099733,130.93,10.01,-3.7215,10.679403646699999,10.01,-3.3915,10.5689343006,0.0,-0.33,0.33,130.5
2021-09-30 18:00:00,114.4445,-0.42650000000000005,114.4452947154,8.9345,-3.2165,9.4958497513,105.51,2.79,105.5468815266,130.65,8.9345,-3.5564999999999998,9.6163393503,8.9345,-3.2165,9.4958497513,0.0,-0.34,0.34,130.23
2021-09-30 18:30:00,116.8065,1.2325,116.8130022664,11.4365,-3.3975,11.9304877729,105.37,4.63,105.4716729743,130.42,11.4365,-3.7275,12.028623716,11.4365,-3.3975,11.9304877729,0.0,-0.33,0.33,130.0
2021-09-30 19:00:00,116.621,1.9795,116.6377985957,11.461,-3.2705,11.9185020556,105.16,5.25,105.2909687485,130.24,11.461,-3.6005000000000003,12.0132477395,11.461,-3.2705,11.9185020556,0.0,-0.33,0.33,129.82
2021-09-30 19:30:00,100.144,-0.708,100.1465026848,26.964,0.28200000000000003,26.9654745925,73.18,-0.99,73.1866961954,129.99,26.964,-0.058,26.9640623794,26.964,0.28200000000000003,26.9654745925,0.0,-0.34,0.34,129.58
2021-09-30 20:00:00,108.8065,-0.9705,108.8108281032,14.0265,-1.8605,14.149352017,94.78,0.89,94.7841785321,131.64,14.0265,-2.1905,14.1965133924,14.0265,-1.8605,14.149352017,0.0,-0.33,0.33,131.21
2021-09-30 20:30:00,106.701,-1.542,106.7121416007,9.791,-3.082,10.2646190869,96.91,1.54,96.922235323,130.27,9.791,-3.412,10.3684822901,9.791,-3.082,10.2646190869,0.0,-0.33,0.33,129.85
2021-09-30 21:00:00,102.249,-3.8505000000000003,102.3214755135,8.349,-2.6505,8.7596204969,93.9,-1.2,93.9076674186,130.27,8.349,-2.9805,8.8650539338,8.349,-2.6505,8.7596204969,0.0,-0.33,0.33,129.85
2021-09-30 21:30:00,94.089,-4.0595,94.1765334956,10.299,-3.6995,10.943294807800001,83.79,-0.36,83.7907733584,130.69,10.299,-4.0395,11.0628640618,10.299,-3.6995,10.943294807800001,0.0,-0.34,0.34,130.27
2021-09-30 22:00:00,88.6805,-5.8545,88.8735407785,9.2905,-3.3245,9.8674054594,79.39,-2.5300000000000002,79.4303027817,130.69,9.2905,-3.6545,9.9834242873,9.2905,-3.3245,9.8674054594,0.0,-0.33,0.33,130.27
2021-09-30 22:30:00,82.012,-6.71,82.2860391804,9.542,-3.7,10.2342446717,72.47,-3.01,72.5324823786,131.17,9.542,-4.04,10.362015441,9.542,-3.7,10.2342446717,0.0,-0.34,0.34,130.75
2021-09-30 23:00:00,76.4155,-8.923,76.934703283,9.3955,-3.233,9.9361818245,67.02,-5.69,67.2611068895,132.56,9.3955,-3.573,10.0519525093,9.3955,-3.233,9.9361818245,0.0,-0.34,0.34,132.13
2021-09-30 23:30:00,71.8755,-9.6845,72.5250097587,10.1355,-3.2645,10.6482543405,61.74,-6.42,62.0728926344,133.53,10.1355,-3.6045,10.7573593646,10.1355,-3.2645,10.6482543405,0.0,-0.34,0.34,133.09
2021-10-01 00:00:00,68.811,-10.712,69.6397922527,9.111,-2.922,9.5680930702,59.7,-7.79,60.2060968673,133.42,9.111,-3.2720000000000002,9.6807182068,9.111,-2.922,9.5680930702,0.0,-0.35000000000000003,0.35000000000000003,132.99
2021-10-01 00:30:00,66.222,-11.2745,67.1749033066,9.572,-2.7545,9.9604444805,56.65,-8.52,57.2871093703,133.53,9.572,-3.0945,10.0597770477,9.572,-2.7545,9.9604444805,0.0,-0.34,0.34,133.09
2021-10-01 01:00:00,67.187,-12.284,68.3007293153,8.237,-1.9540000000000002,8.4655941906,58.95,-10.33,59.8482363984,133.45,8.237,-2.284,8.5477964997,8.237,-1.9540000000000002,8.4655941906,0.0,-0.33,0.33,133.01
2021-10-01 01:30:00,65.6535,-11.6105,66.6722263953,9.0035,-2.4505,9.3310215143,56.65,-9.16,57.3857830826,133.16,9.0035,-2.7905,9.4260226236,9.0035,-2.4505,9.3310215143,0.0,-0.34,0.34,132.73
2021-10-01 02:00:00,60.3765,-11.724,61.5042594318,10.2765,-3.454,10.8414283307,50.1,-8.27,50.7779765253,133.16,10.2765,-3.794,10.9544916929,10.2765,-3.454,10.8414283307,0.0,-0.34,0.34,132.76
2021-10-01 02:30:00,58.6785,-12.099,59.9128714322,9.9185,-3.349,10.4686409457,48.76,-8.75,49.538874634,132.81,9.9185,-3.689,10.5823137002,9.9185,-3.349,10.4686409457,0.0,-0.34,0.34,132.38
2021-10-01 03:00:00,55.668,-10.7005,56.6870966292,12.378,-4.2305,13.0809791014,43.29,-6.47,43.7708236157,133.24,12.378,-4.5705,13.194860903,12.378,-4.2305,13.0809791014,0.0,-0.34,0.34,132.8
2021-10-01 03:30:00,58.425,-10.4265,59.34806254,12.885,-4.0365,13.5024648583,45.54,-6.39,45.9861250814,133.04,12.885,-4.3765,13.6079747667,12.885,-4.0365,13.5024648583,0.0,-0.34,0.34,132.6
2021-10-01 04:00:00,59.3825,-11.604,60.5056536387,11.5825,-3.444,12.0836849616,47.8,-8.16,48.4915002861,133.8,11.5825,-3.784,12.1849481841,11.5825,-3.444,12.0836849616,0.0,-0.34,0.34,133.36
2021-10-01 04:30:00,62.2135,-12.104,63.380015764,10.9335,-2.814,11.289819230199999,51.28,-9.29,52.1147052184,133.96,10.9335,-3.164,11.3821051765,10.9335,-2.814,11.289819230199999,0.0,-0.35000000000000003,0.35000000000000003,133.51
2021-10-01 05:00:00,60.556,-10.822,61.5154031117,10.396,-3.312,10.9108276496,50.16,-7.51,50.7190861511,133.87,10.396,-3.652,11.0187984826,10.396,-3.312,10.9108276496,0.0,-0.34,0.34,133.44
2021-10-01 05:30:00,58.9165,-8.4445,59.5185983748,12.0065,-4.3845,12.7820140236,46.91,-4.06,47.0853660918,133.58,12.0065,-4.7245,12.9025944097,12.0065,-4.3845,12.7820140236,0.0,-0.34,0.34,133.15
2021-10-01 06:00:00,61.8965,-7.9945,62.410646067,12.0265,-4.3645,12.7939658629,49.87,-3.63,50.0019379624,132.59,12.0265,-4.7045,12.9139081033,12.0265,-4.3645,12.7939658629,0.0,-0.34,0.34,132.15
2021-10-01 06:30:00,70.43,-5.557,70.648886396,11.98,-4.497,12.7962263578,58.45,-1.06,58.4596108437,132.8,11.98,-4.837,12.9196350181,11.98,-4.497,12.7962263578,0.0,-0.34,0.34,132.36
2021-10-01 07:00:00,77.8115,-2.8525,77.8637674949,11.461500000000001,-4.5125,12.3178179277,66.35,1.6600000000000001,66.3707623883,133.55,11.461500000000001,-4.8525,12.4463945984,11.461500000000001,-4.5125,12.3178179277,0.0,-0.34,0.34,133.11
2021-10-01 07:30:00,87.7735,-0.49050000000000005,87.7748705069,10.6135,-4.2805,11.4441715515,77.16,3.79,77.253023889,132.4,10.6135,-4.6205,11.5756383193,10.6135,-4.2805,11.4441715515,0.0,-0.34,0.34,131.97
2021-10-01 08:00:00,95.0645,1.387,95.0746176918,11.2145,-4.433,12.0588763676,83.85,5.82,84.0517394228,131.02,11.2145,-4.773,12.1879669859,11.2145,-4.433,12.0588763676,0.0,-0.34,0.34,130.6
2021-10-01 08:30:00,96.75,1.3845,96.7599056441,11.18,-4.7555,12.1493695413,85.57,6.14,85.7900023313,130.76,11.18,-5.0855,12.2822925486,11.18,-4.7555,12.1493695413,0.0,-0.33,0.33,130.34
2021-10-01 09:00:00,96.964,2.0735,96.9861675614,11.214,-4.9165,12.2444178404,85.75,6.99,86.0344268302,131.11,11.214,-5.2565,12.3848531784,11.214,-4.9165,12.2444178404,0.0,-0.34,0.34,130.69
2021-10-01 09:30:00,109.343,1.9815,109.3609527722,12.193,-4.3685,12.9519512526,97.15,6.35,97.3573058378,131.39,12.193,-4.7085,13.0705478558,12.193,-4.3685,12.9519512526,0.0,-0.34,0.34,130.96
2021-10-01 10:00:00,102.8125,1.6395,102.8255713162,13.4825,-4.9705,14.3695398848,89.33,6.61,89.5742206218,130.51,13.4825,-5.3105,14.4906596296,13.4825,-4.9705,14.3695398848,0.0,-0.34,0.34,130.09
2021-10-01 10:30:00,97.063,-0.5395,97.0644993252,13.943,-5.5795,15.0179249316,83.12,5.04,83.2726605796,131.49,13.943,-5.9195,15.1475321175,13.943,-5.5795,15.0179249316,0.0,-0.34,0.34,131.06
2021-10-01 11:00:00,93.0595,0.667,93.0618903163,14.8495,-6.083,16.0471349234,78.21,6.75,78.5007426716,131.98,14.8495,-6.423,16.1790784425,14.8495,-6.083,16.0471349234,0.0,-0.34,0.34,131.56
2021-10-01 11:30:00,91.383,-0.6995,91.3856771559,19.893,-7.8395,21.3819832862,71.49,7.14,71.84566584,131.7,19.893,-8.1895,21.5127720029,19.893,-7.8395,21.3819832862,0.0,-0.35000000000000003,0.35000000000000003,131.28
2021-10-01 12:00:00,92.8415,-2.263,92.8690760762,21.7515,-8.413,23.3217992713,71.09,6.15,71.3555225613,132.42,21.7515,-8.753,23.4465938091,21.7515,-8.413,23.3217992713,0.0,-0.34,0.34,131.99
2021-10-01 12:30:00,92.3235,-3.6470000000000002,92.3955045511,21.0435,-8.177,22.576364216800002,71.28,4.53,71.423800655,132.17,21.0435,-8.517,22.7017219887,21.0435,-8.177,22.576364216800002,0.0,-0.34,0.34,131.74
2021-10-01 13:00:00,90.2275,-3.7255000000000003,90.3043803284,22.5775,-8.4455,24.1053930999,67.65,4.72,67.8144593726,132.17,22.5775,-8.7955,24.2302357913,22.5775,-8.4455,24.1053930999,0.0,-0.35000000000000003,0.35000000000000003,131.74
2021-10-01 13:30:00,90.643,-3.656,90.7167006951,20.483,-7.496,21.8115406379,70.16,3.84,70.265006938,132.6,20.483,-7.836,21.9307132807,20.483,-7.496,21.8115406379,0.0,-0.34,0.34,132.17
2021-10-01 14:00:00,87.267,-5.052,87.4131111047,21.617,-8.362,23.1779579126,65.65,3.31,65.7333902975,132.6,21.617,-8.702,23.3027786541,21.617,-8.362,23.1779579126,0.0,-0.34,0.34,132.17
2021-10-01 14:30:00,86.1905,-3.8665000000000003,86.2771818762,22.1005,-8.4565,23.6631462933,64.09,4.59,64.2541531732,133.3,22.1005,-8.8065,23.7904716746,22.1005,-8.4565,23.6631462933,0.0,-0.35000000000000003,0.35000000000000003,132.87
2021-10-01 15:00:00,83.4625,-5.128,83.6198857345,18.9725,-6.838,20.1671515155,64.49,1.71,64.5126669732,133.21,18.9725,-7.188,20.2884967469,18.9725,-6.838,20.1671515155,0.0,-0.35000000000000003,0.35000000000000003,132.78
2021-10-01 15:30:00,85.949,-6.8685,86.2230067514,16.779,-6.1585,17.873498909,69.17,-0.71,69.1736438248,133.49,16.779,-6.5085,17.997094578,16.779,-6.1585,17.873498909,0.0,-0.35000000000000003,0.35000000000000003,133.06
2021-10-01 16:00:00,86.9215,-7.265,87.2245801781,17.8115,-6.335,18.9045432965,69.11,-0.93,69.1162571325,134.28,17.8115,-6.675,19.0211765475,17.8115,-6.335,18.9045432965,0.0,-0.34,0.34,133.86
2021-10-01 16:30:00,85.0885,-8.784,85.5407007702,15.0185,-5.434,15.9713399015,70.07,-3.35,70.1500349252,133.65,15.0185,-5.784,16.0937875669,15.0185,-5.434,15.9713399015,0.0,-0.35000000000000003,0.35000000000000003,133.23
2021-10-01 17:00:00,93.199,-8.573,93.5924672717,12.639,-4.133,13.2975941433,80.56,-4.44,80.6822607517,133.65,12.639,-4.473,13.4071641297,12.639,-4.133,13.2975941433,0.0,-0.34,0.34,133.23
2021-10-01 17:30:00,98.0535,-6.905,98.2963269265,9.2035,-3.135,9.7227895817,88.85,-3.77,88.9299465872,132.56,9.2035,-3.465,9.8341566619,9.2035,-3.135,9.7227895817,0.0,-0.33,0.33,132.14
2021-10-01 18:00:00,103.729,-5.0655,103.8526106136,6.289,-2.1955,6.6612116953000005,97.44,-2.87,97.48225736,131.28,6.289,-2.5255,6.7771432957,6.289,-2.1955,6.6612116953000005,0.0,-0.33,0.33,130.87
2021-10-01 18:30:00,106.377,-5.467,106.5173892752,5.757,-1.217,5.8842279018,100.62,-4.25,100.7097160159,130.6,5.757,-1.5470000000000002,5.9612295712000005,5.757,-1.217,5.8842279018,0.0,-0.33,0.33,130.19
2021-10-01 19:00:00,92.29,-6.8095,92.5408741597,21.53,1.7605,21.6018577963,70.76,-8.57,71.2770825722,130.73,21.53,1.4205,21.5768097793,21.53,1.7605,21.6018577963,0.0,-0.34,0.34,130.31
2021-10-01 19:30:00,89.69,-2.7475,89.7320726176,29.21,1.7325,29.2613338085,60.48,-4.48,60.6456989407,131.79,29.21,1.4025,29.2436506998,29.21,1.7325,29.2613338085,0.0,-0.33,0.33,131.37
2021-10-01 20:00:00,95.3125,-4.751,95.4308370353,20.0525,-0.061,20.0525927812,75.26,-4.69,75.4059924674,130.95,20.0525,-0.391,20.0563116562,20.0525,-0.061,20.0525927812,0.0,-0.33,0.33,130.53
2021-10-01 20:30:00,105.3765,-6.9925,105.6082468773,5.0265,-1.3525,5.2052817887,100.35,-5.64,100.5083683083,131.59,5.0265,-1.6925,5.3037966119,5.0265,-1.3525,5.2052817887,0.0,-0.34,0.34,131.16
2021-10-01 21:00:00,101.341,-8.5175,101.6983091661,4.221,-1.2275,4.3958613775,97.12,-7.29,97.3932158828,131.37,4.221,-1.5675,4.5026544671,4.221,-1.2275,4.3958613775,0.0,-0.34,0.34,130.95
2021-10-01 21:30:00,95.349,-10.604,95.936836601,4.139,-1.174,4.3022781175,91.21,-9.43,91.6961776739,131.97,4.139,-1.504,4.403786666,4.139,-1.174,4.3022781175,0.0,-0.33,0.33,131.55
2021-10-01 22:00:00,90.5065,-12.8115,91.4087581936,3.5365,-0.9415,3.6596795625,86.97,-11.87,87.7762940662,131.44,3.5365,-1.2715,3.7581304528,3.5365,-0.9415,3.6596795625,0.0,-0.33,0.33,131.02
2021-10-01 22:30:00,85.1495,-14.1425,86.3159756737,3.8695,-1.0225,4.0023163918,81.28,-13.12,82.3320885196,132.7,3.8695,-1.3625,4.1023696201,3.8695,-1.0225,4.0023163918,0.0,-0.34,0.34,132.27
2021-10-01 23:00:00,76.6155,-15.01,78.0719856303,5.7555,-1.67,5.9928858032,70.86,-13.34,72.1047515771,133.52,5.7555,-2.01,6.0963825544,5.7555,-1.67,5.9928858032,0.0,-0.34,0.34,133.09
2021-10-01 23:30:00,71.2385,-15.8855,72.988170223,5.1885,-1.5554999999999999,5.4166514102,66.05,-14.33,67.5866214572,133.86,5.1885,-1.8955000000000002,5.5238983064,5.1885,-1.5554999999999999,5.4166514102,0.0,-0.34,0.34,133.42
2021-10-02 00:00:00,68.2675,-16.356,70.1995035043,4.6575,-1.3860000000000001,4.8593520401,63.61,-14.97,65.3477849663,133.41,4.6575,-1.726,4.9670295197000005,4.6575,-1.3860000000000001,4.8593520401,0.0,-0.34,0.34,132.98
2021-10-02 00:30:00,66.4705,-16.5625,68.5028742207,4.0705,-1.1525,4.2305113757,62.4,-15.41,64.2746302984,133.8,4.0705,-1.4925000000000002,4.3354961077,4.0705,-1.1525,4.2305113757,0.0,-0.34,0.34,133.37
2021-10-02 01:00:00,65.4255,-17.0735,67.61656936360001,3.3955,-0.7635000000000001,3.4802805203,62.03,-16.31,64.1384206229,133.98,3.3955,-1.1035,3.5703126614,3.3955,-0.7635000000000001,3.4802805203,0.0,-0.34,0.34,133.55
2021-10-02 01:30:00,62.3775,-17.3425,64.7434538197,4.6575,-1.3025,4.8361981452,57.72,-16.04,59.9072616633,134.43,4.6575,-1.6525,4.9419694961000005,4.6575,-1.3025,4.8361981452,0.0,-0.35000000000000003,0.35000000000000003,133.99
2021-10-02 02:00:00,62.5945,-16.719,64.7888600861,5.4045,-1.609,5.6389273138,57.19,-15.11,59.1524149972,134.53,5.4045,-1.949,5.7451911413,5.4045,-1.609,5.6389273138,0.0,-0.34,0.34,134.1
2021-10-02 02:30:00,63.747,-17.142,66.011576053,4.667,-1.232,4.8268740402,59.08,-15.91,61.1847570887,134.48,4.667,-1.572,4.9246393777,4.667,-1.232,4.8268740402,0.0,-0.34,0.34,134.05
2021-10-02 03:00:00,61.1385,-17.394,63.5646711488,5.7685,-1.584,5.9820271021,55.37,-15.81,57.5829228157,134.54,5.7685,-1.9340000000000002,6.0840733271,5.7685,-1.584,5.9820271021,0.0,-0.35000000000000003,0.35000000000000003,134.11
2021-10-02 03:30:00,58.052,-17.6995,60.6902546069,6.452,-1.9595,6.7429922327,51.6,-15.74,53.9472668446,134.87,6.452,-2.2995,6.8495258413,6.452,-1.9595,6.7429922327,0.0,-0.34,0.34,134.44
2021-10-02 04:00:00,57.9315,-18.117,60.698306247,6.3715,-1.717,6.5987954393,51.56,-16.4,54.1053934465,135.34,6.3715,-2.067,6.6983954235,6.3715,-1.717,6.5987954393,0.0,-0.35000000000000003,0.35000000000000003,134.91
2021-10-02 04:30:00,57.312,-17.9,60.0422796369,6.352,-1.75,6.5886572228,50.96,-16.15,53.4578721986,135.49,6.352,-2.1,6.6901348267,6.352,-1.75,6.5886572228,0.0,-0.35000000000000003,0.35000000000000003,135.05
2021-10-02 05:00:00,56.1865,-17.5175,58.8539343502,8.5365,-2.2275,8.82233464,47.65,-15.29,50.0430474692,135.49,8.5365,-2.5675,8.9142519877,8.5365,-2.2275,8.82233464,0.0,-0.34,0.34,135.05
2021-10-02 05:30:00,59.4465,-18.052,62.1269753509,5.7865,-1.392,5.9515751066,53.66,-16.66,56.1867528871,135.56,5.7865,-1.742,6.0430245945,5.7865,-1.392,5.9515751066,0.0,-0.35000000000000003,0.35000000000000003,135.11
2021-10-02 06:00:00,59.7395,-16.716,62.034123805,6.8395,-1.866,7.0894792651,52.9,-14.85,54.944813222,135.45,6.8395,-2.206,7.1864592290000004,6.8395,-1.866,7.0894792651,0.0,-0.34,0.34,135.02
2021-10-02 06:30:00,62.6285,-15.353,64.4828940204,7.3085,-2.083,7.5995434896,55.32,-13.27,56.8893250092,134.79,7.3085,-2.423,7.6996818928,7.3085,-2.083,7.5995434896,0.0,-0.34,0.34,134.36
2021-10-02 07:00:00,67.706,-14.4945,69.2401109636,6.796,-1.8445,7.0418602833,60.91,-12.65,62.2097307501,134.03,6.796,-2.1945,7.1415296856,6.796,-1.8445,7.0418602833,0.0,-0.35000000000000003,0.35000000000000003,133.6
2021-10-02 07:30:00,71.865,-12.807,72.9972429205,7.475,-2.357,7.8377977774000005,64.39,-10.45,65.2324658433,134.16,7.475,-2.697,7.9466618149,7.475,-2.357,7.8377977774000005,0.0,-0.34,0.34,133.73
2021-10-02 08:00:00,76.2305,-10.8245,76.99518771,9.1405,-2.7245,9.5379054567,67.09,-8.1,67.577201037,134.87,9.1405,-3.0745,9.6437176701,9.1405,-2.7245,9.5379054567,0.0,-0.35000000000000003,0.35000000000000003,134.44
2021-10-02 08:30:00,83.3685,-9.949,83.9600464105,9.4685,-2.589,9.8160793217,73.9,-7.36,74.2656017279,133.17,9.4685,-2.9290000000000003,9.9111822327,9.4685,-2.589,9.8160793217,0.0,-0.34,0.34,132.74
2021-10-02 09:00:00,89.319,-8.624,89.7343698758,9.439,-2.394,9.7378620343,79.88,-6.23,80.1225767184,133.17,9.439,-2.724,9.8241995603,9.439,-2.394,9.7378620343,0.0,-0.33,0.33,132.74
2021-10-02 09:30:00,92.7725,-6.8965,93.0284820284,9.8325,-2.8265000000000002,10.2306968726,82.94,-4.07,83.0398006982,131.04,9.8325,-3.1665,10.3298005063,9.8325,-2.8265000000000002,10.2306968726,0.0,-0.34,0.34,130.62
2021-10-02 10:00:00,93.848,-6.3305,94.0612690444,10.268,-3.1305,10.7346101117,83.58,-3.2,83.6412362415,131.04,10.268,-3.4605,10.8354457338,10.268,-3.1305,10.7346101117,0.0,-0.33,0.33,130.62
2021-10-02 10:30:00,95.2355,-5.197,95.3771947021,12.1755,-3.967,12.8054632579,83.06,-1.23,83.0691067726,130.99,12.1755,-4.297,12.9115068544,12.1755,-3.967,12.8054632579,0.0,-0.33,0.33,130.56
2021-10-02 11:00:00,97.018,-5.0325,97.1484347802,12.408,-4.0525,13.0530157531,84.61,-0.98,84.6156752617,130.99,12.408,-4.3925,13.1625423171,12.408,-4.0525,13.0530157531,0.0,-0.34,0.34,130.56
2021-10-02 11:30:00,102.128,-6.751,102.3508885404,9.828,-2.441,10.1266018486,92.3,-4.31,92.4005741324,131.06,9.828,-2.771,10.2111715782,9.828,-2.441,10.1266018486,0.0,-0.33,0.33,130.64
2021-10-02 12:00:00,105.292,-6.79,105.5107073429,7.082,-1.97,7.3508927349,98.21,-4.82,98.3282080585,131.88,7.082,-2.31,7.4492163346,7.082,-1.97,7.3508927349,0.0,-0.34,0.34,131.45
2021-10-02 12:30:00,107.41,-6.5280000000000005,107.6081915283,5.08,-1.568,5.3164860575,102.33,-4.96,102.4501366519,131.52,5.08,-1.8980000000000001,5.422988475,5.08,-1.568,5.3164860575,0.0,-0.33,0.33,131.09
2021-10-02 13:00:00,106.508,-7.288,106.7570560104,4.398,-1.458,4.6333754435,102.11,-5.83,102.2762973518,131.36,4.398,-1.798,4.7513374959,4.398,-1.458,4.6333754435,0.0,-0.34,0.34,130.94
2021-10-02 13:30:00,103.2385,-8.086,103.5546777227,4.2485,-1.506,4.5075257348,98.99,-6.58,99.2084497409,131.51,4.2485,-1.8359999999999999,4.6282446186,4.2485,-1.506,4.5075257348,0.0,-0.33,0.33,131.09
2021-10-02 14:00:00,100.921,-9.135,101.3335900183,5.081,-1.685,5.3531099372,95.84,-7.45,96.1291220183,131.97,5.081,-2.025,5.4696605013,5.081,-1.685,5.3531099372,0.0,-0.34,0.34,131.54
2021-10-02 14:30:00,99.5385,-9.909,100.0305016645,4.9585,-1.579,5.2038412015,94.58,-8.33,94.9461178775,132.67,4.9585,-1.919,5.3168866125,4.9585,-1.579,5.2038412015,0.0,-0.34,0.34,132.24
2021-10-02 15:00:00,100.181,-10.13,100.6918549884,5.331,-1.72,5.6016034312,94.85,-8.41,95.2221119279,133.07,5.331,-2.07,5.7187814261,5.331,-1.72,5.6016034312,0.0,-0.35000000000000003,0.35000000000000003,132.64
2021-10-02 15:30:00,98.6065,-10.4045,99.1538978684,5.7665,-1.9645000000000001,6.0919440657,92.84,-8.44,93.2228469851,133.44,5.7665,-2.3045,6.2099309577,5.7665,-1.9645000000000001,6.0919440657,0.0,-0.34,0.34,133.01
2021-10-02 16:00:00,96.9225,-11.4125,97.5920906759,6.1425,-2.2125,6.5288178486,90.78,-9.2,91.2449910954,133.44,6.1425,-2.5525,6.6517337965,6.1425,-2.2125,6.5288178486,0.0,-0.34,0.34,133.01
2021-10-02 16:30:00,95.385,-11.764,96.1076995927,4.795,-1.834,5.1337686937,90.59,-9.93,91.1326121649,134.01,4.795,-2.184,5.2689544504,4.795,-1.834,5.1337686937,0.0,-0.35000000000000003,0.35000000000000003,133.58
2021-10-02 17:00:00,95.2155,-12.4105,96.0208933019,5.6055,-1.8905,5.9157096362,89.61,-10.52,90.2253983089,134.08,5.6055,-2.2305,6.0329727747,5.6055,-1.8905,5.9157096362,0.0,-0.34,0.34,133.65
2021-10-02 17:30:00,100.6215,-9.8295,101.1004714752,5.4715,-1.9395,5.8050816101,95.15,-7.89,95.4765657112,133.95,5.4715,-2.2795,5.92734616,5.4715,-1.9395,5.8050816101,0.0,-0.34,0.34,133.51
2021-10-02 18:00:00,106.1535,-8.302,106.4776444436,5.6835,-1.142,5.7970972262,100.47,-7.16,100.7248057829,132.9,5.6835,-1.482,5.8735420530999995,5.6835,-1.142,5.7970972262,0.0,-0.34,0.34,132.48
2021-10-02 18:30:00,93.2705,-9.054,93.7089167916,20.7605,2.016,20.8581546703,72.51,-11.07,73.3501533741,132.6,20.7605,1.6760000000000002,20.8280420647,20.7605,2.016,20.8581546703,0.0,-0.34,0.34,132.17
2021-10-02 19:00:00,92.685,-9.1685,93.1373749751,22.495,2.5615,22.6403689734,70.19,-11.73,71.16339649,133.29,22.495,2.2215,22.6044262756,22.495,2.5615,22.6403689734,0.0,-0.34,0.34,132.86
2021-10-02 19:30:00,90.362,-10.2055,90.9364793372,23.142,2.2545,23.2515576736,67.22,-12.46,68.3650495502,133.24,23.142,1.9245,23.2218833054,23.142,2.2545,23.2515576736,0.0,-0.33,0.33,132.81
2021-10-02 20:00:00,84.0775,-10.836,84.7729019336,26.1475,1.3639999999999999,26.183052768,57.93,-12.2,59.2007170565,133.27,26.1475,1.024,26.167543489,26.1475,1.3639999999999999,26.183052768,0.0,-0.34,0.34,132.81
2021-10-02 20:30:00,80.8065,-12.186,81.7201874585,25.0265,1.804,25.0914351572,55.78,-13.99,57.5076386231,133.63,25.0265,1.464,25.0692839597,25.0265,1.804,25.0914351572,0.0,-0.34,0.34,133.2
2021-10-02 21:00:00,91.1575,-13.4665,92.1468199587,10.2875,0.24350000000000002,10.2903813583,80.87,-13.71,82.0239050521,133.63,10.2875,-0.10650000000000001,10.2880512489,10.2875,0.24350000000000002,10.2903813583,0.0,-0.35000000000000003,0.35000000000000003,133.2
2021-10-02 21:30:00,91.067,-13.5455,92.068882144,5.147,-1.1055,5.2643840333,85.92,-12.44,86.8158971618,134.28,5.147,-1.4455,5.3461275004,5.147,-1.1055,5.2643840333,0.0,-0.34,0.34,133.84
2021-10-02 22:00:00,85.7825,-14.769,87.044590109,5.9525,-1.509,6.1407928845,79.83,-13.26,80.9237696848,133.29,5.9525,-1.849,6.2330616273,5.9525,-1.509,6.1407928845,0.0,-0.34,0.34,132.87
2021-10-02 22:30:00,83.8995,-15.8855,85.3901353231,4.5495,-1.0755,4.6748957742,79.35,-14.81,80.7202490085,134.12,4.5495,-1.4155,4.7646186101,4.5495,-1.0755,4.6748957742,0.0,-0.34,0.34,133.69
2021-10-02 23:00:00,79.6075,-16.7155,81.3434815858,4.3275,-1.0555,4.4543615143,75.28,-15.66,76.8915730103,133.59,4.3275,-1.3955,4.5469414445,4.3275,-1.0555,4.4543615143,0.0,-0.34,0.34,133.16
2021-10-02 23:30:00,75.2185,-17.4835,77.2236719828,4.0985,-0.9535,4.2079525306,71.12,-16.53,73.0157195404,134.36,4.0985,-1.2935,4.2977720391,4.0985,-0.9535,4.2079525306,0.0,-0.34,0.34,133.92
2021-10-03 00:00:00,71.1525,-18.5535,73.5316980526,3.5324999999999998,-0.8135,3.6249604825,67.62,-17.74,69.90831138,134.44,3.5324999999999998,-1.1635,3.7191784711,3.5324999999999998,-0.8135,3.6249604825,0.0,-0.35000000000000003,0.35000000000000003,134.0
2021-10-03 00:30:00,66.675,-18.8075,69.2768192201,3.725,-0.8375,3.8179878536,62.95,-17.97,65.464672916,135.85,3.725,-1.1875,3.9097034734,3.725,-0.8375,3.8179878536,0.0,-0.35000000000000003,0.35000000000000003,135.4
2021-10-03 01:00:00,62.5465,-18.4525,65.2116509414,4.2265,-1.2325,4.4025400055,58.32,-17.22,60.8091341823,136.42,4.2265,-1.5825,4.5130486924,4.2265,-1.2325,4.4025400055,0.0,-0.35000000000000003,0.35000000000000003,135.98
2021-10-03 01:30:00,57.952,-17.619,60.571143831,5.282,-2.219,5.7291783879,52.67,-15.4,54.8752120725,135.26,5.282,-2.569,5.8736091971,5.282,-2.219,5.7291783879,0.0,-0.35000000000000003,0.35000000000000003,134.82
2021-10-03 02:00:00,60.0655,-17.7135,62.6229380698,4.6455,-1.9335,5.0318080746,55.42,-15.78,57.6227802175,135.26,4.6455,-2.2735,5.1719892208000005,4.6455,-1.9335,5.0318080746,0.0,-0.34,0.34,134.82
2021-10-03 02:30:00,59.7325,-17.7695,62.3195530031,4.5225,-2.0195,4.9529169688,55.21,-15.75,57.4125996624,135.44,4.5225,-2.3695,5.1056377173,4.5225,-2.0195,4.9529169688,0.0,-0.35000000000000003,0.35000000000000003,135.0
2021-10-03 03:00:00,59.64,-18.9475,62.5774508609,2.89,-1.3675,3.1972106984,56.75,-17.58,59.4105958563,135.44,2.89,-1.7175,3.3618307884,2.89,-1.3675,3.1972106984,0.0,-0.35000000000000003,0.35000000000000003,135.0
2021-10-03 03:30:00,58.971,-19.383,62.0747898104,4.181,-1.443,4.4230091567,54.79,-17.94,57.6523000408,135.82,4.181,-1.783,4.5453107705,4.181,-1.443,4.4230091567,0.0,-0.34,0.34,135.37
2021-10-03 04:00:00,55.134,-18.388,58.1195018905,6.114,-2.208,6.5004815206,49.02,-16.18,51.621243689,135.82,6.114,-2.558,6.6275455487,6.114,-2.208,6.5004815206,0.0,-0.35000000000000003,0.35000000000000003,135.37
2021-10-03 04:30:00,54.324,-18.1085,57.2626819862,6.804,-2.3885,7.2110573601,47.52,-15.72,50.052660269,134.77,6.804,-2.7285,7.3306976646,6.804,-2.3885,7.2110573601,0.0,-0.34,0.34,134.33
2021-10-03 05:00:00,55.27,-18.692,58.3452120058,5.77,-1.972,6.0976785747,49.5,-16.72,52.2475683645,135.18,5.77,-2.322,6.21969324,5.77,-1.972,6.0976785747,0.0,-0.35000000000000003,0.35000000000000003,134.74
2021-10-03 05:30:00,55.4515,-18.4435,58.4382712313,6.1315,-2.0435,6.4630630896,49.32,-16.4,51.9752094753,135.03,6.1315,-2.3835,6.5784773694,6.1315,-2.0435,6.4630630896,0.0,-0.34,0.34,134.59
2021-10-03 06:00:00,55.816,-17.646,58.5389372298,6.676,-2.376,7.0862085772,49.14,-15.27,51.457871118,135.15,6.676,-2.716,7.2073318225,6.676,-2.376,7.0862085772,0.0,-0.34,0.34,134.71
2021-10-03 06:30:00,57.343,-16.397,59.6412714318,7.073,-2.977,7.6739727651,50.27,-13.42,52.0304651142,134.67,7.073,-3.327,7.8164095338,7.073,-2.977,7.6739727651,0.0,-0.35000000000000003,0.35000000000000003,134.23
2021-10-03 07:00:00,61.7595,-15.9575,63.7877546752,6.5095,-2.6375,7.0235316259,55.25,-13.32,56.8329561082,134.86,6.5095,-2.9775,7.1581489577,6.5095,-2.6375,7.0235316259,0.0,-0.34,0.34,134.42
2021-10-03 07:30:00,66.2375,-15.5485,68.0379471949,6.4775,-2.2585,6.859943768,59.76,-13.29,61.2199452793,134.35,6.4775,-2.5985,6.9792699117,6.4775,-2.2585,6.859943768,0.0,-0.34,0.34,133.92
2021-10-03 08:00:00,70.417,-14.1075,71.8162617048,8.477,-2.6275,8.8748681821,61.94,-11.48,62.9948728072,134.25,8.477,-2.9675000000000002,8.9814021873,8.477,-2.6275,8.8748681821,0.0,-0.34,0.34,133.82
2021-10-03 08:30:00,75.656,-11.933,76.591297319,9.456,-3.563,10.1049940623,66.2,-8.37,66.7270327529,131.98,9.456,-3.903,10.2298262449,9.456,-3.563,10.1049940623,0.0,-0.34,0.34,131.56
2021-10-03 09:00:00,72.13,-11.1025,72.9794656479,16.99,-3.7325,17.3951618633,55.14,-7.37,55.6303559219,131.98,16.99,-4.0625,17.4689440508,16.99,-3.7325,17.3951618633,0.0,-0.33,0.33,131.56
2021-10-03 09:30:00,60.5685,-10.8625,61.5348445882,30.6185,-2.0025,30.6839135134,29.95,-8.86,31.2330289918,132.03,30.6185,-2.3425000000000002,30.7079769523,30.6185,-2.0025,30.6839135134,0.0,-0.34,0.34,131.6
2021-10-03 10:00:00,66.521,-9.991,67.2671057947,25.531,-2.171,25.6231380202,40.99,-7.82,41.7292762937,132.44,25.531,-2.511,25.654182544,25.531,-2.171,25.6231380202,0.0,-0.34,0.34,132.01
2021-10-03 10:30:00,87.0875,-8.1245,87.4656512952,10.0975,-4.5245,11.0648364877,76.99,-3.6,77.0741208189,133.07,10.0975,-4.8545,11.2038241909,10.0975,-4.5245,11.0648364877,0.0,-0.33,0.33,132.64
2021-10-03 11:00:00,86.313,-8.669,86.7472508498,12.323,-5.329,13.4258917767,73.99,-3.34,74.065347498,131.81,12.323,-5.679,13.5686170998,12.323,-5.329,13.4258917767,0.0,-0.35000000000000003,0.35000000000000003,131.39
2021-10-03 11:30:00,91.6225,-7.819,91.9555287476,10.9325,-4.559,11.8450005171,80.69,-3.26,80.7558276535,132.0,10.9325,-4.889,11.9758873262,10.9325,-4.559,11.8450005171,0.0,-0.33,0.33,131.58
2021-10-03 12:00:00,92.4475,-7.5945,92.7589170188,9.5875,-4.2745,10.4972142257,82.86,-3.32,82.9264855158,132.0,9.5875,-4.6145,10.6401957924,9.5875,-4.2745,10.4972142257,0.0,-0.34,0.34,131.58
2021-10-03 12:30:00,78.2545,-6.257,78.5042471415,11.5645,-5.357,12.745003305200001,66.69,-0.9,66.696072598,132.45,23.2745,-5.857,24.0001416506,11.5645,-5.357,12.745003305200001,11.71,-0.5,11.7206697761,132.02
2021-10-03 13:00:00,51.5405,-6.539,51.953649162,11.7805,-5.519,13.0092098626,39.76,-1.02,39.7730813491,131.95,47.6805,-6.519,48.1240837965,11.7805,-5.519,13.0092098626,35.9,-1.0,35.913924876,131.6
2021-10-03 13:30:00,58.948,-7.8415,59.467266847,15.648,-6.2615,16.8542661143,43.3,-1.58,43.3288172006,132.74,44.798,-7.4715,45.4167823194,15.648,-6.2615,16.8542661143,29.15,-1.21,29.1751023991,132.53
2021-10-03 14:00:00,75.225,-9.028,75.7648032334,15.525,-6.408,16.7954782308,59.7,-2.62,59.7574631322,133.82,21.685,-6.658,22.6840955076,15.525,-6.408,16.7954782308,6.16,-0.25,6.1650709647,133.58
2021-10-03 14:30:00,64.4965,-8.8815,65.1051423046,17.9765,-6.7715,19.2095748131,46.52,-2.11,46.5678268765,133.52,42.4965,-7.8915,43.223006426,17.9765,-6.7715,19.2095748131,24.52,-1.12,24.545565791,133.26
2021-10-03 15:00:00,55.3585,-6.923,55.7897073953,19.8085,-7.283,21.1049463693,35.55,0.36,35.5518227381,133.52,55.6085,-6.883,56.0328560869,19.8085,-7.283,21.1049463693,35.8,0.4,35.8022345671,133.26
2021-10-03 15:30:00,52.978,-7.511,53.5077901338,19.068,-7.271,20.407255205,33.91,-0.24,33.9108492964,133.35,53.268,-7.481,53.7907537129,19.068,-7.271,20.407255205,34.2,-0.21,34.2006447308,133.15
2021-10-03 16:00:00,52.7085,-7.9719999999999995,53.3079614715,17.3785,-6.5120000000000005,18.5585130398,35.33,-1.46,35.3601541286,133.63,52.9985,-7.942,53.5902637263,17.3785,-6.5120000000000005,18.5585130398,35.62,-1.43,35.6486928232,133.43
2021-10-03 16:30:00,55.1445,-7.7245,55.6828858852,14.9845,-5.4545,15.9463729575,40.16,-2.27,40.2241034704,133.5,55.4745,-7.7145,56.0083356341,14.9845,-5.4545,15.9463729575,40.49,-2.26,40.5530233152,133.3
2021-10-03 17:00:00,57.7045,-6.922,58.1181847983,13.2345,-5.172,14.2092073759,44.47,-1.75,44.5044200052,133.42,58.0645,-6.892,58.4720944062,13.2345,-5.172,14.2092073759,44.83,-1.72,44.8629836279,133.23
2021-10-03 17:30:00,62.2965,-5.997,62.5844862666,10.3765,-4.167,11.1819336991,51.92,-1.83,51.9522405677,132.27,62.7265,-5.977,63.0106207813,10.3765,-4.167,11.1819336991,52.35,-1.81,52.3812810076,132.07
2021-10-03 18:00:00,64.7855,-5.11,64.986714875,17.8255,-1.8,17.9161505422,46.96,-3.31,47.076509004,132.04,65.1155,-5.11,65.3156982681,17.8255,-1.8,17.9161505422,47.29,-3.31,47.4056979698,131.85
2021-10-03 18:30:00,66.4905,-4.2885,66.6286561661,24.4905,0.6515000000000001,24.4991641184,42.0,-4.94,42.2895211607,131.85,66.8205,-4.2985,66.9586164918,24.4905,0.6515000000000001,24.4991641184,42.33,-4.95,42.6184396711,131.66
2021-10-03 19:00:00,68.3275,-3.556,68.4199707121,26.1575,1.134,26.1820694799,42.17,-4.69,42.4300011784,131.96,68.6475,-3.566,68.7400582794,26.1575,1.134,26.1820694799,42.49,-4.7,42.749153208,131.77
2021-10-03 19:30:00,70.3765,-2.216,70.4113798207,33.3465,0.664,33.3531101736,37.03,-2.88,37.1418268264,131.14,70.6565,-2.196,70.6906175404,33.3465,0.664,33.3531101736,37.31,-2.86,37.4194561692,130.95
2021-10-03 20:00:00,67.3615,-3.2575,67.4402178859,33.1215,-0.0475,33.1215340602,34.24,-3.21,34.3901395752,131.47,67.6015,-3.2575,67.6799387448,33.1215,-0.0475,33.1215340602,34.48,-3.21,34.6290990353,131.28
2021-10-03 20:30:00,66.1335,-4.7535,66.3041143859,25.9635,0.5965,25.9703512587,40.17,-5.35,40.5247011093,132.15,66.4535,-4.7735,66.6247248737,25.9635,0.5965,25.9703512587,40.49,-5.37,40.8445467596,131.96
2021-10-03 21:00:00,62.9365,-5.784,63.2017221937,19.5265,0.5660000000000001,19.5347013863,43.41,-6.35,43.8719796681,132.34,63.3165,-5.7940000000000005,63.5810475555,19.5265,0.5660000000000001,19.5347013863,43.79,-6.36,44.2494485841,132.15
2021-10-03 21:30:00,60.2135,-6.9115,60.6088641578,7.3635,-2.4115,7.7483201083,52.85,-4.5,53.04123396,132.75,60.6235,-6.9215,61.0173410966,7.3635,-2.4115,7.7483201083,53.26,-4.51,53.4506099123,132.56
2021-10-03 22:00:00,57.4825,-7.6405,57.9880595166,6.4125,-2.0405,6.7293236287,51.07,-5.6,51.3761121534,132.11,57.8725,-7.6605,58.3773030938,6.4125,-2.0405,6.7293236287,51.46,-5.62,51.7659733802,131.92
2021-10-03 22:30:00,55.342,-7.7985,55.8887606434,5.252,-1.6185,5.4957298196,50.09,-6.18,50.4697978993,132.94,55.732,-7.8185,56.2777466344,5.252,-1.6185,5.4957298196,50.48,-6.2,50.8593196966,132.76
2021-10-03 23:00:00,51.4255,-8.2435,52.0820251382,5.4455,-1.6235,5.682360645,45.98,-6.62,46.4541149953,133.53,51.7755,-8.2635,52.4307908819,5.4455,-1.6235,5.682360645,46.33,-6.64,46.8034026541,133.34
2021-10-03 23:30:00,47.856,-8.6935,48.6392195481,6.806,-2.1735,7.1446300289,41.05,-6.52,41.5645630315,133.34,48.156,-8.7135,48.9379752161,6.806,-2.1735,7.1446300289,41.35,-6.54,41.8639952704,133.15
2021-10-04 00:00:00,45.8185,-8.805,46.6568640958,6.8685,-2.165,7.2016329572,38.95,-6.64,39.5119235168,133.44,46.1185,-8.815,46.9533839808,6.8685,-2.165,7.2016329572,39.25,-6.65,39.8093581963,133.24
2021-10-04 00:30:00,44.351,-8.933,45.2416808927,6.681,-2.163,7.0224162508,37.67,-6.77,38.2735130345,134.25,44.651,-8.953,45.5397409962,6.681,-2.163,7.0224162508,37.97,-6.79,38.5723346454,134.05
2021-10-04 01:00:00,43.261,-9.0465,44.1967564788,5.521,-1.7165,5.781679103,37.74,-7.33,38.4452402776,134.25,43.561,-9.0765,44.4965568696,5.521,-1.7165,5.781679103,38.04,-7.36,38.7454668316,134.05
2021-10-04 01:30:00,43.294,-8.998,44.2191637189,4.844,-1.438,5.0529377594,38.45,-7.5600000000000005,39.1861723061,134.0,43.594,-9.018,44.5169760878,4.844,-1.438,5.0529377594,38.75,-7.58,39.4844133805,133.8
2021-10-04 02:00:00,44.4615,-8.809,45.3257483474,4.6015,-1.249,4.767997824,39.86,-7.5600000000000005,40.5705952631,134.0,44.7815,-8.829,45.6435535782,4.6015,-1.249,4.767997824,40.18,-7.58,40.8887368355,133.8
2021-10-04 02:30:00,44.2705,-8.9465,45.1654406875,4.2905,-1.1965,4.4542117709,39.98,-7.75,40.724229888400004,133.92,44.5805,-8.9765,45.4752518685,4.2905,-1.1965,4.4542117709,40.29,-7.78,41.0342844461,133.72
2021-10-04 03:00:00,43.46,-8.846,44.3511365807,4.69,-1.476,4.9167749593,38.77,-7.37,39.4642851196,134.24,43.76,-8.866,44.6491159599,4.69,-1.476,4.9167749593,39.07,-7.39,39.7627589586,134.05
2021-10-04 03:30:00,43.374,-8.9075,44.2791986406,4.074,-1.2075,4.2491801856,39.3,-7.7,40.0472221259,134.58,43.684,-8.9175,44.5849039726,4.074,-1.2075,4.2491801856,39.61,-7.71,40.3533914312,134.38
2021-10-04 04:00:00,42.417,-8.992,43.3596350653,3.9370000000000003,-1.272,4.137384802,38.48,-7.72,39.2467680198,134.58,42.727,-9.022,43.6691311226,3.9370000000000003,-1.272,4.137384802,38.79,-7.75,39.5566252352,134.38
2021-10-04 04:30:00,42.5045,-8.962,43.4390373311,3.5845000000000002,-1.1320000000000001,3.758997772,38.92,-7.83,39.699814861,134.36,42.8045,-8.992,43.7387846682,3.5845000000000002,-1.1320000000000001,3.758997772,39.22,-7.86,39.9998499997,134.16
2021-10-04 05:00:00,42.6745,-9.1165,43.6374096676,4.7045,-1.4265,4.9160169345,37.97,-7.69,38.7408957047,134.09,42.9745,-9.1265,43.932910813,4.7045,-1.4265,4.9160169345,38.27,-7.7,39.0369427594,133.89
2021-10-04 05:30:00,44.9265,-8.258,45.6791524248,3.8165,-1.138,3.9825514749,41.11,-7.12,41.7220145726,134.25,45.2465,-8.278,45.997511305,3.8165,-1.138,3.9825514749,41.43,-7.14,42.0407480904,134.05
2021-10-04 06:00:00,47.4355,-7.6605,48.0500772164,4.2855,-1.3105,4.4813971594,43.15,-6.35,43.614733749,133.77,47.7955,-7.6805,48.4086758805,4.2855,-1.3105,4.4813971594,43.51,-6.37,43.973821758,133.57
