Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-04 06:30:00,53.421,-5.515,53.7049203146,4.521,-1.4849999999999999,4.7586411926,48.9,-4.03,49.0657813552,133.95,53.821,-5.505,54.1018027981,4.521,-1.4849999999999999,4.7586411926,49.3,-4.02,49.4636270405,133.76
2021-10-04 07:00:00,59.25,-3.7635,59.3694065344,3.84,-1.3135,4.0584334724,55.41,-2.45,55.4641379632,133.95,59.7,-3.7435,59.8172532991,3.84,-1.3135,4.0584334724,55.86,-2.43,55.9128294759,133.76
2021-10-04 07:30:00,66.524,-0.6435000000000001,66.5271122795,3.334,-1.2535,3.561856012,63.19,0.61,63.1929442264,133.9,67.024,-0.5935,67.0266276807,3.334,-1.2535,3.561856012,63.69,0.66,63.6934195973,133.7
2021-10-04 08:00:00,70.587,1.033,70.5945582747,4.747,-2.207,5.2349649474,65.84,3.24,65.9196723293,132.41,71.107,1.083,71.1152468744,4.747,-2.207,5.2349649474,66.36,3.29,66.4415058529,132.22
2021-10-04 08:30:00,72.864,1.7469999999999999,72.8849401797,5.504,-2.643,6.1056911976,67.36,4.39,67.5029014191,131.41,73.384,1.807,73.4062443189,5.504,-2.643,6.1056911976,67.88,4.45,68.0257076406,131.22
2021-10-04 09:00:00,73.516,2.005,73.5433360747,6.606,-2.935,7.2286555458,66.91,4.94,67.0921135455,131.28,74.026,2.075,74.0550761326,6.606,-2.935,7.2286555458,67.42,5.01,67.6058910155,131.09
2021-10-04 09:30:00,71.498,1.9235000000000002,71.5238691365,8.798,-3.6365,9.5199231221,62.7,5.5600000000000005,62.9460372065,131.07,71.968,1.9935,71.9956044926,8.798,-3.6365,9.5199231221,63.17,5.63,63.4203894658,130.88
2021-10-04 10:00:00,70.056,1.964,70.0835246831,11.886,-4.616,12.7508608337,58.17,6.58,58.5409711228,131.07,70.486,2.024,70.5150535134,11.886,-4.616,12.7508608337,58.6,6.64,58.9749913099,130.88
2021-10-04 10:30:00,69.9145,1.947,69.9416050663,12.3045,-4.683,13.165531104,57.61,6.63,57.9902491804,131.24,70.3745,2.037,70.4039744563,12.3045,-4.683,13.165531104,58.07,6.72,58.4575341594,131.05
2021-10-04 11:00:00,70.315,1.5865,70.3328956268,14.435,-5.0035,15.2775730157,55.88,6.59,56.267241802,131.24,70.725,1.6565,70.7443963664,14.435,-5.0035,15.2775730157,56.29,6.66,56.6826225575,131.05
2021-10-04 11:30:00,68.825,1.4100000000000001,68.8394416378,13.285,-4.65,14.0752877413,55.54,6.06,55.869626811,130.93,69.245,1.48,69.2608144985,13.285,-4.65,14.0752877413,55.96,6.13,56.2947466466,130.74
2021-10-04 12:00:00,66.5285,0.87,66.5341882963,15.4785,-5.64,16.4740268984,51.05,6.51,51.4634103029,130.93,66.9185,0.9400000000000001,66.9251017351,15.4785,-5.64,16.4740268984,51.44,6.58,51.8591361286,130.74
2021-10-04 12:30:00,69.356,1.349,69.3691180353,15.816,-5.051,16.6029653074,53.54,6.4,53.9211609667,130.69,69.776,1.429,69.7906312982,15.816,-5.051,16.6029653074,53.96,6.48,54.3476954433,130.49
2021-10-04 13:00:00,71.933,2.018,71.9613008012,12.353,-3.752,12.9102328794,59.58,5.77,59.8587445575,130.69,72.403,2.078,72.4328136482,12.353,-3.752,12.9102328794,60.05,5.83,60.3323412441,130.49
2021-10-04 13:30:00,70.338,1.191,70.3480825965,17.798000000000002,-5.359,18.5872990238,52.54,6.55,52.9467100017,130.85,70.728,1.2610000000000001,70.7392402066,17.798000000000002,-5.359,18.5872990238,52.93,6.62,53.3423780872,130.66
2021-10-04 14:00:00,69.19,0.8805000000000001,69.1956023187,13.72,-4.2295,14.3571261139,55.47,5.11,55.7048741135,130.85,69.62,0.9505,69.6264881367,13.72,-4.2295,14.3571261139,55.9,5.18,56.139490557,130.66
2021-10-04 14:30:00,66.9105,0.377,66.9115620745,15.0105,-4.523,15.6771374699,51.9,4.9,52.1307970398,130.85,67.3005,0.437,67.3019187635,15.0105,-4.523,15.6771374699,52.29,4.96,52.5247151349,130.66
2021-10-04 15:00:00,66.2805,0.151,66.2806720036,13.9105,-4.379,14.5834718517,52.37,4.53,52.5655571644,131.07,66.6905,0.201,66.6908028985,13.9105,-4.379,14.5834718517,52.78,4.58,52.9783427449,130.88
2021-10-04 15:30:00,68.4685,0.36250000000000004,68.4694596043,11.8885,-3.8675,12.5017594162,56.58,4.23,56.7379000316,131.24,68.9185,0.4325,68.9198570696,11.8885,-3.8675,12.5017594162,57.03,4.3,57.1918779199,131.05
2021-10-04 16:00:00,70.4145,0.192,70.4147617638,7.8145,-2.5380000000000003,8.2163163431,62.6,2.73,62.6594996788,131.24,70.8945,0.222,70.8948475861,7.8145,-2.5380000000000003,8.2163163431,63.08,2.76,63.1403515986,131.05
2021-10-04 16:30:00,71.7695,-0.302,71.7701353924,8.0795,-2.742,8.5321090154,63.69,2.44,63.7367217544,131.27,72.2595,-0.262,72.259974981,8.0795,-2.742,8.5321090154,64.18,2.48,64.2278973656,131.08
2021-10-04 17:00:00,74.1795,-0.419,74.1806833431,8.3895,-2.099,8.6480929256,65.79,1.6800000000000002,65.8114465728,131.27,74.6595,-0.399,74.6605661728,8.3895,-2.099,8.6480929256,66.27,1.7000000000000002,66.2918011522,131.08
2021-10-04 17:30:00,75.722,2.1855,75.7535325529,32.522,0.5755,32.5270915431,43.2,1.6099999999999999,43.2299907472,131.6,76.032,2.2355,76.0648570908,32.522,0.5755,32.5270915431,43.51,1.6600000000000001,43.5416547687,131.4
2021-10-04 18:00:00,80.15,3.2575,80.216169232,29.94,1.1575,29.9623664995,50.21,2.1,50.2538963664,131.6,80.54,3.2975,80.6074754986,29.94,1.1575,29.9623664995,50.6,2.14,50.645232747,131.4
2021-10-04 18:30:00,82.2255,3.493,82.2996591685,29.6655,1.663,29.7120759835,52.56,1.83,52.5918482276,131.63,82.6255,3.533,82.7009996267,29.6655,1.663,29.7120759835,52.96,1.87,52.9930042553,131.44
2021-10-04 19:00:00,83.3725,3.9314999999999998,83.4651451116,29.4725,2.0615,29.5445094476,53.9,1.87,53.93242902,131.63,83.7625,3.9615,83.8561261239,29.4725,2.0615,29.5445094476,54.29,1.9,54.323237201,131.44
2021-10-04 19:30:00,82.74,3.216,82.8024773542,31.63,1.6360000000000001,31.6722811935,51.11,1.58,51.1344160033,131.31,83.12,3.2560000000000002,83.1837480281,31.63,1.6360000000000001,31.6722811935,51.49,1.62,51.5154782565,131.11
2021-10-04 20:00:00,79.6605,2.019,79.6860817286,32.2905,1.099,32.3091966977,47.37,0.92,47.3789330821,131.58,80.0005,2.049,80.0267355404,32.2905,1.099,32.3091966977,47.71,0.9500000000000001,47.7194572475,131.39
2021-10-04 20:30:00,76.083,-0.672,76.0859676484,18.763,1.388,18.814268867,57.32,-2.06,57.3570048032,131.32,76.563,-0.672,76.5659490439,18.763,1.388,18.814268867,57.8,-2.06,57.8366976927,131.13
2021-10-04 21:00:00,72.757,-2.0175,72.784966547,7.247,-0.6675,7.2776758137,65.51,-1.35,65.5239086136,131.73,73.267,-2.0075,73.2944973736,7.247,-0.6675,7.2776758137,66.02,-1.34,66.0335975091,131.53
2021-10-04 21:30:00,69.0385,-3.3195,69.1182578086,9.8985,-2.4695,10.2018984753,59.14,-0.85,59.1461080715,131.4,69.4585,-3.3095,69.5372994335,9.8985,-2.4695,10.2018984753,59.56,-0.84,59.565923144,131.2
2021-10-04 22:00:00,63.225,-4.4215,63.3794153275,12.945,-4.0815,13.5731966482,50.28,-0.34,50.2811495493,131.95,63.605,-4.3915,63.7564216158,12.945,-4.0815,13.5731966482,50.66,-0.31,50.6609484712,131.76
2021-10-04 22:30:00,60.7625,-4.8135,60.95286038,8.6525,-2.4535,8.9936321083,52.11,-2.36,52.1634134236,131.57,61.1725,-4.8135,61.3615884613,8.6525,-2.4535,8.9936321083,52.52,-2.36,52.572996871,131.38
2021-10-04 23:00:00,57.912,-5.516,58.1741007666,6.822,-1.396,6.9633684378,51.09,-4.12,51.2558533243,132.06,58.292,-5.526,58.5533426885,6.822,-1.396,6.9633684378,51.47,-4.13,51.6354316337,131.87
2021-10-04 23:30:00,54.7695,-5.533,55.048271719,5.1895,-0.933,5.2727032204,49.58,-4.6,49.7929352419,132.65,55.1595,-5.533,55.4363105667,5.1895,-0.933,5.2727032204,49.97,-4.6,50.1812803743,132.46
2021-10-05 00:00:00,52.288,-6.199,52.654178799,4.188,-0.709,4.2475904934,48.1,-5.49,48.4122928604,133.4,52.648,-6.219,53.0140346041,4.188,-0.709,4.2475904934,48.46,-5.51,48.7722431307,133.21
2021-10-05 00:30:00,48.9095,-6.386,49.3246407615,5.4395,-1.236,5.5781588584,43.47,-5.15,43.7740037008,133.19,49.2295,-6.396,49.6432521724,5.4395,-1.236,5.5781588584,43.79,-5.16,44.0929665593,132.99
2021-10-05 01:00:00,47.43,-6.383,47.8575760878,7.27,-2.013,7.5435448564000005,40.16,-4.37,40.3970605366,133.89,47.74,-6.373,48.1634999663,7.27,-2.013,7.5435448564000005,40.47,-4.36,40.7041828317,133.7
2021-10-05 01:30:00,46.6805,-6.5895,47.1432984686,7.6605,-2.3895,8.0245230699,39.02,-4.2,39.2453869901,134.15,46.9805,-6.5895,47.4403719473,7.6605,-2.3895,8.0245230699,39.32,-4.2,39.5436771178,133.95
2021-10-05 02:00:00,47.2285,-6.6,47.6874324351,6.6085,-2.09,6.9311162341,40.62,-4.51,40.8696036193,134.09,47.5385,-6.6,47.9944682464,6.6085,-2.09,6.9311162341,40.93,-4.51,41.1777245607,133.89
2021-10-05 02:30:00,47.286,-6.8105,47.7739333345,7.656,-2.1705,7.9577261985,39.63,-4.64,39.9007080138,133.51,47.586,-6.8205,48.0723061258,7.656,-2.1705,7.9577261985,39.93,-4.65,40.1998432833,133.31
2021-10-05 03:00:00,46.7575,-6.734,47.2399255106,6.4575,-2.064,6.7793364166,40.3,-4.67,40.5696795649,133.6,47.0675,-6.734,47.5467802511,6.4575,-2.064,6.7793364166,40.61,-4.67,40.8776344717,133.4
2021-10-05 03:30:00,46.2045,-6.7755,46.698642598,5.2945,-1.6755,5.5532900609,40.91,-5.1,41.2266673404,134.5,46.5145,-6.7855,47.0068263181,5.2945,-1.6755,5.5532900609,41.22,-5.11,41.5355329808,134.3
2021-10-05 04:00:00,45.603,-6.9510000000000005,46.1297085402,7.713,-2.421,8.0840342651,37.89,-4.53,38.1598349053,134.5,45.903,-6.961,46.4278034156,7.713,-2.421,8.0840342651,38.19,-4.54,38.4589092409,134.3
2021-10-05 04:30:00,45.728,-7.1745,46.2874003834,7.908,-2.2845,8.2313670948,37.82,-4.89,38.1348200468,134.9,46.008,-7.1645,46.5624969718,7.908,-2.2845,8.2313670948,38.1,-4.88,38.4112535593,134.7
2021-10-05 05:00:00,46.215,-7.021,46.7452742638,8.875,-2.411,9.1966595022,37.34,-4.61,37.6234993056,135.04,46.505,-7.021,47.0320046989,8.875,-2.411,9.1966595022,37.63,-4.61,37.9113307601,134.83
2021-10-05 05:30:00,47.53,-6.5745000000000005,47.9825483926,9.85,-2.5645,10.1783672684,37.68,-4.01,37.8927763565,135.06,47.83,-6.5745000000000005,48.2797364352,9.85,-2.5645,10.1783672684,37.98,-4.01,38.1911049853,134.86
2021-10-05 06:00:00,49.2215,-5.733,49.5542465511,10.8715,-3.283,11.3563903266,38.35,-2.45,38.4281797643,135.06,49.5115,-5.703,49.8388687798,10.8715,-3.283,11.3563903266,38.64,-2.42,38.7157074067,134.86
2021-10-05 06:30:00,55.016,-3.7895000000000003,55.1463558746,11.306,-3.3895,11.8031498444,43.71,-0.4,43.7118302065,134.52,55.376,-3.7595,55.5034703082,11.306,-3.3895,11.8031498444,44.07,-0.37,44.0715531834,134.33
2021-10-05 07:00:00,61.312,-2.1705,61.3504067978,10.672,-2.9205,11.0643980519,50.64,0.75,50.6455536054,133.5,61.722,-2.1205,61.7584148457,10.672,-2.9205,11.0643980519,51.05,0.8,51.0562679796,133.3
2021-10-05 07:30:00,67.124,0.08650000000000001,67.1240557345,11.124,-3.2135,11.5788582447,56.0,3.3,56.0971478776,133.4,67.564,0.14650000000000002,67.5641588288,11.124,-3.2135,11.5788582447,56.44,3.36,56.5399257163,133.2
2021-10-05 08:00:00,70.9255,1.456,70.9404432341,11.4055,-3.924,12.0616419384,59.52,5.38,59.7626538902,131.94,71.3855,1.526,71.4018087043,11.4055,-3.924,12.0616419384,59.98,5.45,60.2270944011,131.75
2021-10-05 08:30:00,72.7665,1.8365,72.7896713449,13.4065,-4.6135,14.178103699,59.36,6.45,59.7093970829,130.94,73.2165,1.9065,73.2413176732,13.4065,-4.6135,14.178103699,59.81,6.52,60.1643291328,130.75
2021-10-05 09:00:00,72.2545,2.859,72.3110410052,14.0645,-5.241,15.0092718428,58.19,8.1,58.7510519055,130.58,72.7345,2.3890000000000002,72.7737233571,14.0645,-5.241,15.0092718428,58.67,7.63,59.1640583463,130.39
2021-10-05 09:30:00,72.725,2.9635,72.7853553763,15.035,-5.3665,15.9640391897,57.69,8.33,58.2882921349,132.28,73.165,3.0535,73.2286903287,15.035,-5.3665,15.9640391897,58.13,8.42,58.7366435881,132.09
2021-10-05 10:00:00,72.0935,2.991,72.1555183146,14.8835,-5.329,15.808757486,57.21,8.32,57.8118197257,132.28,72.5335,3.071,72.5984825134,14.8835,-5.329,15.808757486,57.65,8.4,58.2587547069,132.09
2021-10-05 10:30:00,70.705,2.481,70.7485150798,14.325,-5.359,15.2945907431,56.38,7.84,56.9224911612,132.4,71.125,2.551,71.1707329315,14.325,-5.359,15.2945907431,56.8,7.91,57.3481307455,132.21
2021-10-05 11:00:00,70.192,2.377,70.2322361384,15.362,-6.063,16.5151752337,54.83,8.44,55.4757830048,132.6,70.642,2.447,70.684368661,15.362,-6.063,16.5151752337,55.28,8.51,55.9311943373,132.41
2021-10-05 11:30:00,70.8265,2.086,70.8572120412,15.4565,-5.464,16.3938612978,55.37,7.55,55.8823711022,132.34,71.2265,2.166,71.2594264519,15.4565,-5.464,16.3938612978,55.77,7.63,56.2895176743,132.15
2021-10-05 12:00:00,70.301,2.166,70.3343597184,19.641,-6.834,20.7959716532,50.66,9.0,51.4532370216,132.55,70.681,2.266,70.7173141246,19.641,-6.834,20.7959716532,51.04,9.1,51.8448801715,132.36
2021-10-05 12:30:00,69.276,1.7309999999999999,69.2976228813,22.616,-8.179,24.0495217624,46.66,9.91,47.7007725304,132.29,69.626,1.8210000000000002,69.649809167,22.616,-8.179,24.0495217624,47.01,10.0,48.0618362113,132.09
2021-10-05 13:00:00,67.274,1.37,67.2879482225,24.074,-8.78,25.6251024583,43.2,10.15,44.3763732182,132.11,67.584,1.46,67.5997681653,24.074,-8.78,25.6251024583,43.51,10.24,44.6987438302,131.91
2021-10-05 13:30:00,63.4475,0.5975,63.4503133365,24.7875,-9.0125,26.3750888624,38.66,9.61,39.8365121465,132.65,63.7675,0.6875,63.7712059828,24.7875,-9.0125,26.3750888624,38.98,9.7,40.168773942,132.45
2021-10-05 14:00:00,62.3825,0.23850000000000002,62.3829559135,23.1725,-7.9515,24.4987981032,39.21,8.19,40.0562130012,133.58,62.6725,0.3285,62.6733609159,23.1725,-7.9515,24.4987981032,39.5,8.28,40.3584984854,133.38
2021-10-05 14:30:00,60.805,0.034,60.8050095058,23.515,-8.546,25.0197789958,37.29,8.58,38.2643502493,134.54,61.105,0.124,61.1051258161,23.515,-8.546,25.0197789958,37.59,8.67,38.5768972314,134.35
2021-10-05 15:00:00,65.2075,0.9435,65.2143254853,19.8075,-6.3265,20.7933080221,45.4,7.27,45.9783960138,134.49,65.5675,1.0335,65.5756447052,19.8075,-6.3265,20.7933080221,45.76,7.36,46.348108915,134.3
2021-10-05 15:30:00,66.0265,0.7005,66.0302158296,21.7565,-7.3195,22.9547461868,44.27,8.02,44.9905912386,134.94,66.3665,0.7805000000000001,66.3710893575,21.7565,-7.3195,22.9547461868,44.61,8.1,45.3394100094,134.75
2021-10-05 16:00:00,67.2315,0.41550000000000004,67.2327839116,17.8715,-6.2445,18.9310404495,49.36,6.66,49.8072805923,134.94,67.6315,0.4955,67.633315108,17.8715,-6.2445,18.9310404495,49.76,6.74,50.2143923592,134.75
2021-10-05 16:30:00,68.4075,-0.1925,68.4077708488,17.5175,-6.0425,18.5303700044,50.89,5.85,51.2251364078,134.8,68.7875,-0.1325,68.7876276121,17.5175,-6.0425,18.5303700044,51.27,5.91,51.6095049385,134.61
2021-10-05 17:00:00,69.3025,-0.9485,69.3089904594,17.1725,-5.8685,18.147563156,52.13,4.92,52.3616586827,134.46,69.7225,-0.8785000000000001,69.7280343083,17.1725,-5.8685,18.147563156,52.55,4.99,52.7863865026,134.27
2021-10-05 17:30:00,71.902,-0.8735,71.9073056528,15.192,-5.4635,16.144556242,56.71,4.59,56.8954497302,134.08,72.352,-0.8135,72.3565732069,15.192,-5.4635,16.144556242,57.16,4.65,57.3488282356,133.89
2021-10-05 18:00:00,75.6975,0.060500000000000005,75.6975241768,14.4175,-4.9895,15.2564549126,61.28,5.05,61.4877296702,133.77,76.1875,0.1105,76.1875801329,14.4175,-4.9895,15.2564549126,61.77,5.1,61.9801815099,133.58
2021-10-05 18:30:00,77.9595,0.6125,77.9619060599,12.7495,-4.6275,13.5633147313,65.21,5.24,65.4201933657,132.53,78.4795,0.6825,78.4824676377,12.7495,-4.6275,13.5633147313,65.73,5.31,65.9441354481,132.33
2021-10-05 19:00:00,80.1885,1.28,80.1987152781,12.2085,-3.84,12.7981667535,67.98,5.12,68.1725369925,132.53,80.7085,1.35,80.7197898427,12.2085,-3.84,12.7981667535,68.5,5.19,68.6963325076,132.33
2021-10-05 19:30:00,82.0445,2.9565,82.0977519333,34.1345,-1.5535,34.1698324915,47.91,4.51,48.121805868,131.7,82.3545,3.0065,82.4093605879,34.1345,-1.5535,34.1698324915,48.22,4.5600000000000005,48.4351318776,131.51
2021-10-05 20:00:00,78.9375,0.765,78.9412068013,25.2475,-0.845,25.2616365513,53.69,1.6099999999999999,53.7141340803,132.67,79.3975,0.795,79.4014800319,25.2475,-0.845,25.2616365513,54.15,1.6400000000000001,54.174829026,132.48
2021-10-05 20:30:00,75.0955,-0.9405,75.1013892049,10.9355,-3.8905000000000003,11.6069440638,64.16,2.95,64.2277829292,132.67,75.5755,-0.9005000000000001,75.5808646451,10.9355,-3.8905000000000003,11.6069440638,64.64,2.99,64.7091160502,132.48
2021-10-05 21:00:00,71.535,-1.6855,71.55485403,11.475,-3.7855,12.0832791596,60.06,2.1,60.0967020726,132.53,71.995,-1.6455000000000002,72.0138021163,11.475,-3.7855,12.0832791596,60.52,2.14,60.5578236069,132.34
2021-10-05 21:30:00,68.664,-2.5205,68.7102453514,9.574,-3.1905,10.091618614,59.09,0.67,59.093798321,133.89,69.114,-2.5005,69.1592184474,9.574,-3.1905,10.091618614,59.54,0.6900000000000001,59.5439980183,133.69
2021-10-05 22:00:00,64.0645,-3.5725,64.1640313299,10.0745,-3.3825,10.6271753773,53.99,-0.19,53.9903343201,133.89,64.4745,-3.5625,64.5728468979,10.0745,-3.3825,10.6271753773,54.4,-0.18,54.4002977933,133.69
2021-10-05 22:30:00,60.7425,-4.128,60.8826058103,10.3225,-3.468,10.8894917352,50.42,-0.66,50.4243195294,133.74,61.1225,-4.098,61.2597225773,10.3225,-3.468,10.8894917352,50.8,-0.63,50.8039063459,133.54
2021-10-05 23:00:00,56.1095,-4.9635,56.3286101595,8.9995,-2.9535,9.471756041,47.11,-2.01,47.1528599345,134.28,56.4795,-4.9635,56.697180287,8.9995,-2.9535,9.471756041,47.48,-2.01,47.5225262376,134.08
2021-10-05 23:30:00,52.002,-5.4265,52.2843657918,10.422,-3.4465,10.97708733,41.58,-1.98,41.6271161624,134.18,52.302,-5.4065,52.5806946155,10.422,-3.4465,10.97708733,41.88,-1.96,41.925839288,133.98
2021-10-06 00:00:00,49.358,-5.594,49.6739871563,11.538,-3.774,12.1395436488,37.82,-1.82,37.8637663209,134.18,49.648,-5.574,49.9599177341,11.538,-3.774,12.1395436488,38.11,-1.8,38.152484847,133.98
2021-10-06 00:30:00,47.926,-5.578,48.2495135727,11.496,-3.568,12.0369697183,36.43,-2.01,36.4854080421,134.73,48.206,-5.568,48.5264985343,11.496,-3.568,12.0369697183,36.71,-2.0,36.7644407002,134.53
2021-10-06 01:00:00,46.753,-5.873,47.1204322773,10.473,-3.193,10.9489258834,36.28,-2.68,36.3788509989,135.32,47.033,-5.8629999999999995,47.3970237251,10.473,-3.193,10.9489258834,36.56,-2.67,36.6573662447,135.12
2021-10-06 01:30:00,46.555,-6.1695,46.9620139608,9.695,-3.0495,10.163290572,36.86,-3.12,36.9918099044,136.25,46.865,-6.1595,47.2680406327,9.695,-3.0495,10.163290572,37.17,-3.11,37.2998793564,136.05
2021-10-06 02:00:00,48.0795,-5.928,48.443570308700004,9.8995,-2.748,10.2738310406,38.18,-3.18,38.3122017117,136.25,48.3695,-5.918,48.7301883256,9.8995,-2.748,10.2738310406,38.47,-3.17,38.6003860084,136.05
2021-10-06 02:30:00,48.1685,-6.0305,48.5445292747,9.2985,-2.4705,9.6210951819,38.87,-3.56,39.0326850217,136.28,48.4785,-6.0205,48.8509097408,9.2985,-2.4705,9.6210951819,39.18,-3.55,39.3404994884,136.08
2021-10-06 03:00:00,47.3855,-6.065,47.7720612414,8.8855,-2.315,9.1821204114,38.5,-3.75,38.6821987483,136.57,47.6855,-6.065,48.0696487947,8.8855,-2.315,9.1821204114,38.8,-3.75,38.9807965542,136.37
2021-10-06 03:30:00,46.3415,-6.214,46.7562660854,10.0515,-2.724,10.4140687654,36.29,-3.49,36.4574299698,137.0,46.6115,-6.204,47.0225642458,10.0515,-2.724,10.4140687654,36.56,-3.48,36.7252501693,136.8
2021-10-06 04:00:00,45.411,-6.5105,45.8753259525,8.841,-2.4805,9.182383201,36.57,-4.03,36.7913821431,137.0,45.701,-6.5005,46.1609997861,8.841,-2.4805,9.182383201,36.86,-4.02,37.0785652365,136.8
2021-10-06 04:30:00,45.659,-6.3245000000000005,46.0949409507,7.759,-2.1545,8.0525742002,37.9,-4.17,38.128714901,137.23,45.959,-6.3245000000000005,46.392121974,7.759,-2.1545,8.0525742002,38.2,-4.17,38.4269293595,137.03
2021-10-06 05:00:00,46.587,-6.283,47.0087721388,7.447,-1.983,7.706497129,39.14,-4.3,39.3754949175,137.32,46.897,-6.273,47.3146820554,7.447,-1.983,7.706497129,39.45,-4.29,39.6825730013,137.12
2021-10-06 05:30:00,48.528,-5.8365,48.8777200394,7.248,-1.4865,7.3988638486,41.28,-4.35,41.5085641766,136.55,48.858,-5.8365,49.2053746683,7.248,-1.4865,7.3988638486,41.61,-4.35,41.8367613469,136.34
2021-10-06 06:00:00,51.5055,-5.4515,51.7931982262,9.2255,-2.0015,9.4401193054,42.28,-3.45,42.4205245135,136.55,51.8455,-5.4415,52.130277119,9.2255,-2.0015,9.4401193054,42.62,-3.44,42.7586014739,136.34
2021-10-06 06:30:00,58.7865,-2.2315,58.8288379496,22.6965,0.1685,22.6971254678,36.09,-2.4,36.1697124678,136.08,59.0365,-2.2115,59.0779067376,22.6965,0.1685,22.6971254678,36.34,-2.38,36.4178527648,135.88
2021-10-06 07:00:00,64.2265,-0.20650000000000002,64.2268319669,26.4765,0.7935,26.4883879181,37.75,-1.0,37.7632427103,135.47,64.5265,-0.17650000000000002,64.5267413907,26.4765,0.7935,26.4883879181,38.05,-0.97,38.0623619866,135.26
2021-10-06 07:30:00,70.3315,0.7705000000000001,70.335720388,11.8315,-2.2595,12.0453199418,58.5,3.03,58.5784166737,133.65,70.8315,0.8205,70.8362521065,11.8315,-2.2595,12.0453199418,59.0,3.08,59.0803385231,133.45
2021-10-06 08:00:00,73.6855,2.2895,73.7210602237,15.7655,-0.8805000000000001,15.7900687301,57.92,3.17,58.0066832356,133.65,74.1155,2.3395,74.152414664,15.7655,-0.8805000000000001,15.7900687301,58.35,3.22,58.4387790769,133.45
2021-10-06 08:30:00,75.7245,4.0735,75.8339851419,23.0445,1.1035,23.0709057581,52.68,2.9699999999999998,52.7636551046,133.83,76.1245,4.1235,76.2360987492,23.0445,1.1035,23.0709057581,53.08,3.02,53.1658424179,133.63
2021-10-06 09:00:00,77.6425,5.915,77.8674837866,32.4925,-0.465,32.495827136,45.15,6.38,45.5985405468,133.98,77.9625,6.005,78.1934231969,32.4925,-0.465,32.495827136,45.47,6.47,45.9280067061,133.78
2021-10-06 09:30:00,76.0945,5.36,76.2830422194,33.5845,-2.64,33.6881023545,42.51,8.0,43.2562145824,133.78,76.4045,5.45,76.5986300155,33.5845,-2.64,33.6881023545,42.82,8.09,43.5775228759,133.58
2021-10-06 10:00:00,72.9845,4.8065,73.1425982756,28.7845,-1.6535000000000002,28.8319528041,44.2,6.46,44.6695824919,133.55,73.3345,4.8765,73.4964566663,28.7845,-1.6535000000000002,28.8319528041,44.55,6.53,45.0260302492,133.35
2021-10-06 10:30:00,73.679,3.902,73.7822515582,24.809,-0.47800000000000004,24.8136044339,48.87,4.38,49.0658873353,133.81,74.049,3.9619999999999997,74.1549178747,24.809,-0.47800000000000004,24.8136044339,49.24,4.44,49.4397734623,133.61
2021-10-06 11:00:00,68.8925,0.0685,68.8925340549,24.6125,-1.4215,24.6535153376,44.28,1.49,44.3050617876,134.07,69.2225,0.08850000000000001,69.222556573,24.6125,-1.4215,24.6535153376,44.61,1.51,44.6355486132,133.88
2021-10-06 11:30:00,69.347,-0.395,69.3481249494,23.927,-0.655,23.9359636113,45.42,0.26,45.4207441595,134.58,69.677,-0.365,69.6779560119,23.927,-0.655,23.9359636113,45.75,0.29,45.7509191165,134.39
2021-10-06 12:00:00,68.0195,2.1695,68.0540895942,31.5495,-0.4505,31.5527162143,36.47,2.62,36.563989115,134.58,68.2795,2.2295,68.3158897366,31.5495,-0.4505,31.5527162143,36.73,2.68,36.8276431502,134.39
2021-10-06 12:30:00,68.758,3.1575,68.8304610638,36.478,-1.2625,36.499840962,32.28,4.42,32.5812031699,134.37,68.978,3.2275,69.0534665332,36.478,-1.2625,36.499840962,32.5,4.49,32.8086893978,134.17
2021-10-06 13:00:00,68.1305,2.6835,68.1833278925,37.4505,-2.2665,37.5190214758,30.68,4.95,31.0767581964,134.25,68.4205,2.7435,68.4754818347,37.4505,-2.2665,37.5190214758,30.97,5.01,31.3726154472,134.06
2021-10-06 13:30:00,69.5235,0.08950000000000001,69.5235576082,17.0235,-4.9805,17.7371060915,52.5,5.07,52.7442404439,134.28,69.9135,0.1695,69.9137054697,17.0235,-4.9805,17.7371060915,52.89,5.15,53.1401411364,134.09
2021-10-06 14:00:00,65.5085,-1.0425,65.5167946293,14.7785,-5.0225,15.6086376247,50.73,3.98,50.8858850763,134.24,65.9085,-1.0025,65.9161238128,14.7785,-5.0225,15.6086376247,51.13,4.02,51.287788995,134.05
2021-10-06 14:30:00,66.0,-1.331,66.0134195524,14.38,-4.671,15.1196111392,51.62,3.34,51.727942159,134.63,66.4,-1.271,66.4121633513,14.38,-4.671,15.1196111392,52.02,3.4,52.1309927011,134.43
2021-10-06 15:00:00,64.544,-1.1395,64.5540579379,13.304,-4.4695,14.034701502,51.24,3.33,51.3480914933,134.87,64.934,-1.0895,64.9431394856,13.304,-4.4695,14.034701502,51.63,3.38,51.7405189383,134.68
2021-10-06 15:30:00,63.4415,-1.308,63.4549823595,9.9715,-3.7279999999999998,10.6455998539,53.47,2.42,53.5247354034,134.72,63.8615,-1.268,63.8740871265,9.9715,-3.7279999999999998,10.6455998539,53.89,2.46,53.9461184887,134.53
2021-10-06 16:00:00,67.687,-1.0415,67.695012307,7.757,-2.7815000000000003,8.2406183779,59.93,1.74,59.9552541484,135.24,68.177,-1.0015,68.1843554729,7.757,-2.7815000000000003,8.2406183779,60.42,1.78,60.4462141081,135.05
2021-10-06 16:30:00,70.1115,-1.0075,70.1187384976,5.4615,-2.2475,5.9058647546,64.65,1.24,64.6618906312,135.19,70.6015,-0.9775,70.6082665734,5.4615,-2.2475,5.9058647546,65.14,1.27,65.1523790817,134.99
2021-10-06 17:00:00,72.4015,-1.38,72.4146504669,10.0015,-0.98,10.0493981039,62.4,-0.4,62.4012820381,134.75,72.8515,-1.37,72.8643805453,10.0015,-0.98,10.0493981039,62.85,-0.39,62.8512100122,134.56
2021-10-06 17:30:00,76.61,-0.529,76.6118263782,21.97,1.951,22.0564571271,54.64,-2.48,54.6962521568,134.6,77.02,-0.519,77.0217486234,21.97,1.951,22.0564571271,55.05,-2.47,55.1053844919,134.4
2021-10-06 18:00:00,80.5835,1.437,80.5963115859,26.1535,1.9769999999999999,26.2281164259,54.43,-0.54,54.4326786039,134.69,80.9835,1.457,80.9966056156,26.1535,1.9769999999999999,26.2281164259,54.83,-0.52,54.8324657479,134.5
2021-10-06 18:30:00,82.6285,2.448,82.6647549821,29.5285,1.928,29.5913753694,53.1,0.52,53.1025460783,134.45,83.0385,2.478,83.0754654892,29.5285,1.928,29.5913753694,53.51,0.55,53.5128264998,134.26
2021-10-06 19:00:00,83.6655,2.7,83.7090550075,29.3355,2.18,29.4163893136,54.33,0.52,54.3324884392,134.37,84.0655,2.73,84.1098162538,29.3355,2.18,29.4163893136,54.73,0.55,54.7327634968,134.17
2021-10-06 19:30:00,83.996,2.371,84.0294570791,29.586,1.9609999999999999,29.6509176418,54.41,0.41000000000000003,54.4115447309,133.81,84.416,2.391,84.4498545706,29.586,1.9609999999999999,29.6509176418,54.83,0.43,54.8316860948,133.62
2021-10-06 20:00:00,82.0485,2.0515,82.074143337,29.0785,1.9215,29.1419169668,52.97,0.13,52.970159524,133.93,82.4285,2.0815,82.4547770266,29.0785,1.9215,29.1419169668,53.35,0.16,53.3502399245,133.74
2021-10-06 20:30:00,78.9125,-0.4605,78.9138436303,20.3225,2.7595,20.508994283,58.59,-3.22,58.6784159636,135.09,79.3725,-0.48050000000000004,79.3739543963,20.3225,2.7595,20.508994283,59.05,-3.24,59.1388205834,134.89
2021-10-06 21:00:00,75.299,-1.159,75.3079191188,19.359,2.931,19.5796231322,55.94,-4.09,56.0893189476,135.09,75.719,-1.169,75.7280233599,19.359,2.931,19.5796231322,56.36,-4.1,56.508933807,134.89
2021-10-06 21:30:00,71.7305,-2.8605,71.7875134721,5.5105,0.17950000000000002,5.5134227572,66.22,-3.04,66.2897427963,135.7,72.2705,-2.8505000000000003,72.3266930013,5.5105,0.17950000000000002,5.5134227572,66.76,-3.03,66.8287251113,135.51
2021-10-06 22:00:00,67.6135,-4.158,67.7412307701,2.3835,-0.558,2.4479453119,65.23,-3.6,65.3292652645,135.78,68.1035,-4.168,68.2309236069,2.3835,-0.558,2.4479453119,65.72,-3.61,65.8190739832,135.58
2021-10-06 22:30:00,62.84,-5.3805,63.0699245302,3.13,-0.8105,3.2332352605,59.71,-4.57,59.8846307495,135.44,63.28,-5.4005,63.5100291312,3.13,-0.8105,3.2332352605,60.15,-4.59,60.3248754661,135.24
2021-10-06 23:00:00,58.6905,-6.0145,58.9978728472,2.6505,-0.5845,2.7141832105,56.04,-5.43,56.3024555415,134.36,59.1205,-6.0345,59.4276763007,2.6505,-0.5845,2.7141832105,56.47,-5.45,56.73238405,134.16
2021-10-06 23:30:00,55.739,-6.454,56.1114091518,2.189,-0.424,2.2296854038,53.55,-6.03,53.8884347518,134.72,56.139,-6.464,56.5099160944,2.189,-0.424,2.2296854038,53.95,-6.04,54.2870527843,134.53
2021-10-07 00:00:00,52.135,-6.9505,52.5962705451,1.9649999999999999,-0.3705,1.9996237771,50.17,-6.58,50.5996571135,136.03,52.525,-6.9705,52.9855026894,1.9649999999999999,-0.3705,1.9996237771,50.56,-6.6,50.9889556669,135.83
2021-10-07 00:30:00,49.8495,-7.2815,50.3784963303,2.2795,-0.5715,2.3500494676,47.57,-6.71,48.04090965,136.43,50.2095,-7.3015,50.7376171346,2.2795,-0.5715,2.3500494676,47.93,-6.73,48.4001838839,136.23
2021-10-07 01:00:00,49.2205,-7.2805,49.7560378296,2.1205,-0.4505,2.1678262154,47.1,-6.83,47.5926349344,136.32,49.5805,-7.3004999999999995,50.1151003242,2.1205,-0.4505,2.1678262154,47.46,-6.85,47.9517893305,136.13
2021-10-07 01:30:00,48.809,-7.4665,49.3767870892,2.249,-0.4665,2.2968724932,46.56,-7.0,47.0832624188,136.47,49.159,-7.4865,49.7257977638,2.249,-0.4665,2.2968724932,46.91,-7.02,47.4323570993,136.27
2021-10-07 02:00:00,49.6435,-7.42,50.1949548486,2.0635,-0.4,2.1019115705,47.58,-7.02,48.0950808295,136.69,50.0235,-7.44,50.5737496361,2.0635,-0.4,2.1019115705,47.96,-7.04,48.4739435161,136.49
2021-10-07 02:30:00,48.499,-7.325,49.0490430692,2.269,-0.645,2.3588950803,46.23,-6.68,46.7101198885,136.69,48.849,-7.335,49.3966297028,2.269,-0.645,2.3588950803,46.58,-6.69,47.0579695695,136.49
2021-10-07 03:00:00,47.1895,-7.5805,47.7944859843,2.3295,-0.8905000000000001,2.4939046694,44.86,-6.69,45.3560988181,136.69,47.5295,-7.6005,48.1333664987,2.3295,-0.8905000000000001,2.4939046694,45.2,-6.71,45.695340025,136.49
2021-10-07 03:30:00,46.7075,-7.7245,47.3419312713,2.5075000000000003,-0.8745,2.655617913,44.2,-6.85,44.7276480491,137.35,47.0475,-7.7445,47.6806515948,2.5075000000000003,-0.8745,2.655617913,44.54,-6.87,45.0667116617,137.15
2021-10-07 04:00:00,46.205,-7.757,46.8516069522,2.6550000000000002,-0.907,2.8056503702,43.55,-6.85,44.0854284316,137.35,46.535,-7.777,47.1803767895,2.6550000000000002,-0.907,2.8056503702,43.88,-6.87,44.4145392861,137.15
2021-10-07 04:30:00,46.6165,-8.0725,47.310287766,4.3765,-1.3125,4.5690708574,42.24,-6.76,42.7775081088,137.48,46.9465,-8.0925,47.6388750759,4.3765,-1.3125,4.5690708574,42.57,-6.78,43.1065343075,137.28
2021-10-07 05:00:00,46.0035,-8.0245,46.6981221518,3.9635,-1.4845000000000002,4.2323837846,42.04,-6.54,42.5456601782,137.38,46.3335,-8.0445,47.0266648031,3.9635,-1.4845000000000002,4.2323837846,42.37,-6.5600000000000005,42.8748236148,137.17
2021-10-07 05:30:00,48.15,-7.4675,48.7256201218,3.33,-0.9175000000000001,3.4540854434,44.82,-6.55,45.2960804044,136.73,48.5,-7.4775,49.0730374671,3.33,-0.9175000000000001,3.4540854434,45.17,-6.5600000000000005,45.6438659625,136.53
2021-10-07 06:00:00,50.8915,-6.8955,51.3565253157,3.9115,-0.8255,3.9976596278,46.98,-6.07,47.3705108691,136.73,51.2415,-6.9055,51.7047120918,3.9115,-0.8255,3.9976596278,47.33,-6.08,47.7189197279,136.53
2021-10-07 06:30:00,57.0235,-2.974,57.1010002386,23.9035,0.23600000000000002,23.9046649893,33.12,-3.21,33.275193463,136.57,57.2535,-2.964,57.3301714479,23.9035,0.23600000000000002,23.9046649893,33.35,-3.2,33.5031714917,136.37
2021-10-07 07:00:00,62.707,-1.5745,62.7267638194,19.197,2.6555,19.3797959032,43.51,-4.23,43.715134679,134.86,63.067,-1.5745,63.0866510385,19.197,2.6555,19.3797959032,43.87,-4.23,44.0734591336,134.66
2021-10-07 07:30:00,69.6205,0.6355000000000001,69.6234003802,19.2105,2.4855,19.3706226152,50.41,-1.85,50.4439352152,134.99,70.0305,0.6555000000000001,70.0335677408,19.2105,2.4855,19.3706226152,50.82,-1.83,50.8529379682,134.79
2021-10-07 08:00:00,73.0805,3.1785,73.1495888061,25.5105,1.8385,25.5766630447,47.57,1.34,47.588869497,134.23,73.4105,3.2285,73.4814583586,25.5105,1.8385,25.5766630447,47.9,1.3900000000000001,47.9201638144,134.03
2021-10-07 08:30:00,75.325,3.3015,75.3973177723,23.595,1.3915,23.6359957956,51.73,1.9100000000000001,51.7652489611,134.04,75.735,3.3315,75.8082391119,23.595,1.3915,23.6359957956,52.14,1.94,52.1760788101,133.84
2021-10-07 09:00:00,75.426,2.996,75.485478683,22.146,1.1360000000000001,22.1751169557,53.28,1.8599999999999999,53.3124563306,133.98,75.836,3.036,75.8967469132,22.146,1.1360000000000001,22.1751169557,53.69,1.9,53.7236084045,133.78
2021-10-07 09:30:00,76.639,3.7405,76.7302265163,22.059,1.6705,22.1221619931,54.58,2.07,54.6192392843,134.21,77.059,3.7905,77.1521702303,22.059,1.6705,22.1221619931,55.0,2.12,55.0408430168,134.01
2021-10-07 10:00:00,75.4935,2.817,75.54603915,23.1635,1.227,23.1959751088,52.33,1.5899999999999999,52.3541497878,134.21,75.8835,2.847,75.9368881457,23.1635,1.227,23.1959751088,52.72,1.62,52.7448841121,134.01
2021-10-07 10:30:00,72.893,1.6775,72.9122997529,9.563,-1.8725,9.7445997994,63.33,3.55,63.429420618500004,134.39,73.443,1.7375,73.4635498411,9.563,-1.8725,9.7445997994,63.88,3.61,63.9819232284,134.19
2021-10-07 11:00:00,73.033,2.4005,73.0724400116,5.033,-2.0595,5.4380721998,68.0,4.46,68.1461048043,134.0,73.553,2.4705,73.5944779127,5.033,-2.0595,5.4380721998,68.52,4.53,68.6695806016,133.8
2021-10-07 11:30:00,71.887,1.492,71.9024814106,5.647,-2.168,6.0488703904,66.24,3.66,66.3410370736,133.86,72.397,1.542,72.4134198405,5.647,-2.168,6.0488703904,66.75,3.71,66.85302237,133.66
2021-10-07 12:00:00,72.909,2.22,72.9427904662,5.379,-2.12,5.7816987988,67.53,4.34,67.6693172716,133.86,73.439,2.2800000000000002,73.4743841145,5.379,-2.12,5.7816987988,68.06,4.4,68.2020791472,133.66
2021-10-07 12:30:00,73.7965,2.6995,73.8458577884,5.5065,-2.2405,5.9448618571,68.29,4.94,68.4684430961,133.61,74.3265,2.7595,74.3777079675,5.5065,-2.2405,5.9448618571,68.82,5.0,69.0013941888,133.41
2021-10-07 13:00:00,72.5355,2.4195,72.5758413007,6.0455,-2.4505,6.5232676244,66.49,4.87,66.6681108177,133.61,73.0555,2.4895,73.0979048298,6.0455,-2.4505,6.5232676244,67.01,4.94,67.1918425108,133.41
2021-10-07 13:30:00,71.197,1.768,71.218948553,6.877,-2.742,7.4034919464,64.32,4.51,64.4779225782,133.61,71.687,1.818,71.7100487589,6.877,-2.742,7.4034919464,64.81,4.5600000000000005,64.9702216404,133.41
2021-10-07 14:00:00,68.7255,0.7425,68.7295108123,6.7755,-2.7675,7.3189108821,61.95,3.51,62.049356161,133.78,69.2055,0.7925000000000001,69.2100374693,6.7755,-2.7675,7.3189108821,62.43,3.56,62.5314201022,133.58
2021-10-07 14:30:00,67.964,0.491,67.9657735702,7.994,-3.069,8.5628731743,59.97,3.56,60.075573239,133.83,68.414,0.551,68.4162188154,7.994,-3.069,8.5628731743,60.42,3.62,60.528347078,133.63
2021-10-07 15:00:00,68.4415,0.756,68.4456752341,8.0715,-2.894,8.5746340009,60.37,3.65,60.4802397482,133.83,68.9215,0.806,68.9262127079,8.0715,-2.894,8.5746340009,60.85,3.7,60.9623859441,133.63
2021-10-07 15:30:00,68.6835,0.513,68.6854157828,10.8535,-3.527,11.4121948481,57.83,4.04,57.9709453088,133.92,69.1135,0.5730000000000001,69.1158752477,10.8535,-3.527,11.4121948481,58.26,4.1,58.404088898,133.72
2021-10-07 16:00:00,69.231,0.5145000000000001,69.2329117635,16.111,-1.9255,16.2256547248,53.12,2.44,53.1760096284,133.78,69.611,0.5445,69.6131295177,16.111,-1.9255,16.2256547248,53.5,2.47,53.5569874059,133.58
2021-10-07 16:30:00,70.893,1.2730000000000001,70.9044284795,25.163,0.6930000000000001,25.1725409524,45.73,0.58,45.7336779627,134.34,71.253,1.293,71.2647308141,25.163,0.6930000000000001,25.1725409524,46.09,0.6000000000000001,46.093905237,134.15
2021-10-07 17:00:00,72.122,0.4495,72.1234007396,24.112,0.8895000000000001,24.1284014027,48.01,-0.44,48.0120162043,134.34,72.482,0.46950000000000003,72.4835205702,24.112,0.8895000000000001,24.1284014027,48.37,-0.42,48.3718234099,134.15
2021-10-07 17:30:00,73.916,0.627,73.9186592479,22.876,1.2570000000000001,22.9105090515,51.04,-0.63,51.0438879789,134.31,74.306,0.647,74.308816738,22.876,1.2570000000000001,22.9105090515,51.43,-0.61,51.4336174112,134.11
2021-10-07 18:00:00,75.311,1.1115,75.3192017566,22.851,0.9715,22.8716421197,52.46,0.14,52.4601868087,134.09,75.711,1.1415,75.7196047484,22.851,0.9715,22.8716421197,52.86,0.17,52.8602733629,133.89
2021-10-07 18:30:00,77.7525,2.9665,77.8090700272,30.1125,0.8665,30.1249643734,47.64,2.1,47.6862621727,133.97,78.1125,3.0065,78.1703377151,30.1125,0.8665,30.1249643734,48.0,2.14,48.0476804851,133.78
2021-10-07 19:00:00,80.782,3.713,80.8672856784,29.972,1.323,30.0011851933,50.81,2.39,50.8661793336,133.71,81.172,3.773,81.2596401235,29.972,1.323,30.0011851933,51.2,2.45,51.2585846469,133.51
2021-10-07 19:30:00,81.3825,2.0215,81.4076026456,22.2225,2.1015,22.3216443951,59.16,-0.08,59.1600540906,133.45,81.8425,2.0215,81.867461598,22.2225,2.1015,22.3216443951,59.62,-0.08,59.6200536732,133.26
2021-10-07 20:00:00,79.3335,1.297,79.3441014269,21.0435,2.337,21.1728708788,58.29,-1.04,58.299277011,134.0,79.7735,1.317,79.7843705951,21.0435,2.337,21.1728708788,58.73,-1.02,58.7388568156,133.81
2021-10-07 20:30:00,76.7315,0.548,76.7334568246,20.3215,2.868,20.5228844525,56.41,-2.32,56.4576876962,134.47,77.1515,0.548,77.1534461722,20.3215,2.868,20.5228844525,56.83,-2.32,56.8773355564,134.27
2021-10-07 21:00:00,73.309,-1.1185,73.3175321683,6.069,-0.08850000000000001,6.0696452326,67.24,-1.03,67.2478884427,134.32,73.869,-1.0985,73.8771674014,6.069,-0.08850000000000001,6.0696452326,67.8,-1.01,67.807522444,134.12
2021-10-07 21:30:00,69.8235,-2.0945,69.8549073616,3.7235,-1.1645,3.9013475236,66.1,-0.93,66.1065420363,134.28,70.3335,-2.0845,70.3643827693,3.7235,-1.1645,3.9013475236,66.61,-0.92,66.6163530974,134.09
2021-10-07 22:00:00,64.85,-3.5955,64.9495967674,4.77,-1.6255000000000002,5.0393601032,60.08,-1.97,60.112289093,134.28,65.3,-3.5855,65.3983624432,4.77,-1.6255000000000002,5.0393601032,60.53,-1.96,60.5617247112,134.09
2021-10-07 22:30:00,62.032,-4.203,62.1742248283,4.162,-1.043,4.290698428,57.87,-3.16,57.956211919,134.57,62.472,-4.213,62.613897443,4.162,-1.043,4.290698428,58.31,-3.17,58.3961043221,134.37
2021-10-07 23:00:00,58.028,-4.751,58.2221674708,3.478,-0.921,3.5978778467,54.55,-3.83,54.68428842,134.34,58.448,-4.741,58.639967471,3.478,-0.921,3.5978778467,54.97,-3.8200000000000003,55.1025707204,134.14
2021-10-07 23:30:00,55.023,-4.941,55.2444025219,3.713,-0.991,3.8429741087,51.31,-3.95,51.4618169131,136.98,55.413,-4.941,55.6328504573,3.713,-0.991,3.8429741087,51.7,-3.95,51.8506750197,136.77
2021-10-08 00:00:00,53.0135,-5.3655,53.284329521,2.9735,-0.6955,3.0537554748,50.04,-4.67,50.257442235,136.98,53.3935,-5.3655,53.6624117283,2.9735,-0.6955,3.0537554748,50.42,-4.67,50.6358104507,136.77
2021-10-08 00:30:00,50.7595,-5.556,51.0626671478,2.9495,-0.686,3.0282249339,47.81,-4.87,48.0573927716,137.15,51.1195,-5.556,51.4205446903,2.9495,-0.686,3.0282249339,48.17,-4.87,48.4155532861,136.95
2021-10-08 01:00:00,49.6285,-5.819,49.968477796,2.7085,-0.639,2.7828570301,46.92,-5.18,47.2050717614,137.15,49.9985,-5.829,50.3371358268,2.7085,-0.639,2.7828570301,47.29,-5.19,47.5739445495,136.95
2021-10-08 01:30:00,48.726,-6.0545,49.1007132968,2.616,-0.5945,2.6827012972,46.11,-5.46,46.4321408078,137.33,49.086,-6.0645,49.4592110355,2.616,-0.5945,2.6827012972,46.47,-5.47,46.7908302983,137.13
2021-10-08 02:00:00,49.5565,-6.0715,49.9270448204,2.3765,-0.49150000000000005,2.4267930484,47.18,-5.58,47.5088286532,137.37,49.9165,-6.0815,50.2856004687,2.3765,-0.49150000000000005,2.4267930484,47.54,-5.59,47.8675223925,137.17
2021-10-08 02:30:00,49.064,-6.0485,49.4354169422,2.464,-0.5785,2.5309994567,46.6,-5.47,46.9199413896,137.15,49.434,-6.0485,49.8026576424,2.464,-0.5785,2.5309994567,46.97,-5.47,47.2874380782,136.95
2021-10-08 03:00:00,48.643,-6.2485,49.0426875411,2.503,-0.5585,2.5645528363,46.14,-5.69,46.4895224755,137.19,48.983,-6.2685,49.3824703842,2.503,-0.5585,2.5645528363,46.48,-5.71,46.8294191721,136.99
2021-10-08 03:30:00,47.2885,-6.4745,47.7296698344,2.7685,-0.6945,2.8542814332,44.52,-5.78,44.8936387476,137.42,47.6285,-6.4845,48.0678973172,2.7685,-0.6945,2.8542814332,44.86,-5.79,45.2321091704,137.22
2021-10-08 04:00:00,47.096,-6.591,47.5549629061,2.786,-0.681,2.8680231868,44.31,-5.91,44.7023959089,137.38,47.446,-6.591,47.901609545,2.786,-0.681,2.8680231868,44.66,-5.91,45.0493473871,137.18
2021-10-08 04:30:00,47.526,-6.484,47.9662686896,2.516,-0.624,2.5922252989,45.01,-5.86,45.3898634058,137.5,47.876,-6.494,48.3144224016,2.516,-0.624,2.5922252989,45.36,-5.87,45.7382389254,137.29
2021-10-08 05:00:00,47.107,-6.5095,47.5546321535,3.017,-0.7695000000000001,3.1135862362,44.09,-5.74,44.4620703522,137.53,47.447,-6.5195,47.8928145889,3.017,-0.7695000000000001,3.1135862362,44.43,-5.75,44.8005290147,137.33
2021-10-08 05:30:00,47.9495,-5.8185,48.3012369666,2.8895,-0.7085,2.975093696,45.06,-5.11,45.3488224764,137.24,48.2995,-5.8185,48.6487064833,2.8895,-0.7085,2.975093696,45.41,-5.11,45.6966103776,137.04
2021-10-08 06:00:00,51.0645,-5.1465,51.3231879612,2.2845,-0.5065000000000001,2.339974893,48.78,-4.64,49.0001836731,137.24,51.4545,-5.1465,51.7112370042,2.2845,-0.5065000000000001,2.339974893,49.17,-4.64,49.3884450049,137.04
2021-10-08 06:30:00,57.2725,-3.0385,57.3530447187,2.1325,-0.48850000000000005,2.1877359301,55.14,-2.55,55.1989320549,137.15,57.7225,-3.0185,57.8013697805,2.1325,-0.48850000000000005,2.1877359301,55.59,-2.5300000000000002,55.6475426232,136.95
2021-10-08 07:00:00,63.1105,-1.2935,63.1237542649,3.4805,-0.2235,3.4876686339000003,59.63,-1.07,59.6395992609,136.24,63.5305,-1.2735,63.5432626838,3.4805,-0.2235,3.4876686339000003,60.05,-1.05,60.0591791486,136.05
2021-10-08 07:30:00,69.6175,2.9235,69.6788573277,26.6675,2.4635,26.7810453213,42.95,0.46,42.9524632588,135.34,69.9375,2.9735,70.0006829145,26.6675,2.4635,26.7810453213,43.27,0.51,43.2730054422,135.14
2021-10-08 08:00:00,73.22,4.007,73.3295605401,26.83,2.507,26.9468727128,46.39,1.5,46.4142445807,134.64,73.58,4.047,73.691211206,26.83,2.507,26.9468727128,46.75,1.54,46.7753578287,134.44
2021-10-08 08:30:00,75.545,5.0485,75.7135019481,26.805,2.4285,26.9147847335,48.74,2.62,48.8103677511,133.92,75.915,5.1085,76.0866873852,26.805,2.4285,26.9147847335,49.11,2.68,49.1830712746,133.72
2021-10-08 09:00:00,75.989,5.526,76.1896633212,26.899,2.456,27.0108892301,49.09,3.07,49.1859024518,133.74,76.359,5.5760000000000005,76.5623187802,26.899,2.456,27.0108892301,49.46,3.12,49.5583090914,133.54
2021-10-08 09:30:00,76.5555,5.1225,76.7266875767,27.3355,1.9725000000000001,27.4065743299,49.22,3.15,49.3206944396,133.69,76.9255,5.1725,77.0992043182,27.3355,1.9725000000000001,27.4065743299,49.59,3.2,49.6931393655,133.49
2021-10-08 10:00:00,76.829,5.331,77.0137312562,27.399,1.651,27.4486976376,49.43,3.68,49.5667963459,133.69,77.199,5.391,77.3870046067,27.399,1.651,27.4486976376,49.8,3.74,49.9402402878,133.49
2021-10-08 10:30:00,76.2825,4.0645,76.3907060217,19.2525,2.2845,19.3875655125,57.03,1.78,57.0577716004,133.81,76.7425,4.1045,76.8521842663,19.2525,2.2845,19.3875655125,57.49,1.82,57.518801274,133.61
2021-10-08 11:00:00,76.3455,4.0195,76.4512377303,18.0555,2.1695,18.185373532,58.29,1.85,58.3193501336,135.17,76.7855,4.0595,76.8927340553,18.0555,2.1695,18.185373532,58.73,1.8900000000000001,58.7604033342,134.97
2021-10-08 11:30:00,75.3055,3.2125,75.3739907826,18.6655,1.8625,18.7581927834,56.64,1.35,56.6560861691,135.14,75.7355,3.2525,75.8053079705,18.6655,1.8625,18.7581927834,57.07,1.3900000000000001,57.0869249478,134.94
2021-10-08 12:00:00,75.5405,3.489,75.6210305487,16.6005,1.129,16.6388473534,58.94,2.36,58.9872291263,135.32,76.0405,3.539,76.1228097304,16.6005,1.129,16.6388473534,59.44,2.41,59.4888367679,135.12
2021-10-08 12:30:00,75.4875,2.9605,75.5455307513,4.6775,-1.4195,4.888147553,70.81,4.38,70.9453345894,134.68,76.0375,3.0205,76.0974692516,4.6775,-1.4195,4.888147553,71.36,4.44,71.4979943775,134.49
2021-10-08 13:00:00,74.981,2.66,75.0281677838,5.351,-1.52,5.5626972774,69.63,4.18,69.7553531996,134.68,75.521,2.71,75.5696072572,5.351,-1.52,5.5626972774,70.17,4.23,70.2973811746,134.49
2021-10-08 13:30:00,73.014,1.7069999999999999,73.0339513172,5.584,-1.413,5.7600021701,67.43,3.12,67.5021429289,134.68,73.524,1.767,73.5452300629,5.584,-1.413,5.7600021701,67.94,3.18,68.0143808323,134.49
2021-10-08 14:00:00,71.3785,1.4985,71.3942278094,4.8485,-1.4315,5.0554074514,66.53,2.93,66.5944877599,135.08,71.8985,1.5585,71.915389344,4.8485,-1.4315,5.0554074514,67.05,2.99,67.1166343018,134.88
2021-10-08 14:30:00,69.843,0.8825000000000001,69.8485751841,4.733,-1.3675,4.9265957060000005,65.11,2.25,65.1488649172,135.31,70.333,0.9225000000000001,70.339049576,4.733,-1.3675,4.9265957060000005,65.6,2.29,65.6399581048,135.11
2021-10-08 15:00:00,68.6505,0.148,68.6506595325,4.1005,-1.022,4.2259418181,64.55,1.17,64.5606025375,135.52,69.1605,0.188,69.1607555211,4.1005,-1.022,4.2259418181,65.06,1.21,65.0712509485,135.33
2021-10-08 15:30:00,67.9685,-0.35250000000000004,67.9694140662,3.9385,-0.8325,4.0255233821,64.03,0.48,64.0317991314,135.63,68.4685,-0.3025,68.4691682329,3.9385,-0.8325,4.0255233821,64.53,0.53,64.5321764703,135.44
2021-10-08 16:00:00,68.463,-0.583,68.4654822374,3.403,-0.493,3.4385255561,65.06,-0.09,65.0600622502,135.8,68.973,-0.5630000000000001,68.9752977377,3.403,-0.493,3.4385255561,65.57,-0.07,65.5700373646,135.6
2021-10-08 16:30:00,70.4425,-0.5055000000000001,70.4443137272,2.5625,-0.24550000000000002,2.5742331868,67.88,-0.26,67.8804979357,135.47,70.9625,-0.4955,70.9642299085,2.5625,-0.24550000000000002,2.5742331868,68.4,-0.25,68.4004568698,135.28
2021-10-08 17:00:00,72.3875,0.2585,72.3879615578,17.4875,2.8585000000000003,17.7195846029,54.9,-2.6,54.9615320019,135.47,72.7675,0.2685,72.7679953585,17.4875,2.8585000000000003,17.7195846029,55.28,-2.59,55.3406405818,135.28
2021-10-08 17:30:00,74.597,2.1385,74.6276462931,27.717,3.1385,27.8941261066,46.88,-1.0,46.890664316,135.94,74.947,2.1685,74.9783648878,27.717,3.1385,27.8941261066,47.23,-0.97,47.2399597798,135.74
2021-10-08 18:00:00,76.7645,2.64,76.8098825689,26.8845,3.11,27.0637846623,49.88,-0.47000000000000003,49.8822142652,135.8,77.1445,2.68,77.1910375643,26.8845,3.11,27.0637846623,50.26,-0.43,50.2618394013,135.6
2021-10-08 18:30:00,78.0565,2.7705,78.1056519242,27.2765,3.2405,27.4683143367,50.78,-0.47000000000000003,50.7821750223,135.33,78.4365,2.8005,78.4864786603,27.2765,3.2405,27.4683143367,51.16,-0.44,51.1618920682,135.13
2021-10-08 19:00:00,79.039,2.5305,79.0794976669,27.679,3.0505,27.8465902985,51.36,-0.52,51.3626323313,135.17,79.429,2.5605,79.4702598539,27.679,3.0505,27.8465902985,51.75,-0.49,51.7523197548,134.96
2021-10-08 19:30:00,78.199,1.9,78.222078731,27.709,2.75,27.8451284967,50.49,-0.85,50.4971543753,135.51,78.569,1.9300000000000002,78.592701067,27.709,2.75,27.8451284967,50.86,-0.8200000000000001,50.8666098733,135.31
2021-10-08 20:00:00,75.397,1.235,75.4071139482,27.747,2.525,27.8616516739,47.65,-1.29,47.6674585016,135.51,75.757,1.255,75.7673945309,27.747,2.525,27.8616516739,48.01,-1.27,48.0267946047,135.31
2021-10-08 20:30:00,72.5145,-1.771,72.5361230784,5.1245,0.619,5.1617498244,67.39,-2.39,67.432367599,134.37,73.1045,-1.7610000000000001,73.1257071162,5.1245,0.619,5.1617498244,67.98,-2.38,68.0216494948,134.17
2021-10-08 21:00:00,69.1425,-3.1465,69.2140575931,1.6825,-0.1965,1.6939358016,67.46,-2.95,67.5244703793,134.3,69.6525,-3.1465,69.7235341796,1.6825,-0.1965,1.6939358016,67.97,-2.95,68.0339870947,134.11
2021-10-08 21:30:00,65.209,-4.712,65.3790228208,1.729,-0.252,1.7472678673000002,63.48,-4.46,63.6364832466,134.78,65.679,-4.712,65.847809265,1.729,-0.252,1.7472678673000002,63.95,-4.46,64.1053359714,134.58
2021-10-08 22:00:00,60.852,-6.3,61.1772498892,1.752,-0.27,1.7726827127,59.1,-6.03,59.4068253654,135.28,61.312,-6.32,61.6368700049,1.752,-0.27,1.7726827127,59.56,-6.05,59.8664856159,135.08
2021-10-08 22:30:00,57.4715,-7.146,57.9140624395,1.8615,-0.326,1.8898302172,55.61,-6.82,56.0266409844,135.31,57.8915,-7.166,58.3333294802,1.8615,-0.326,1.8898302172,56.03,-6.84,56.445960883,135.11
2021-10-08 23:00:00,54.153,-7.8615,54.7206596383,1.663,-0.29150000000000004,1.6883545984000001,52.49,-7.57,53.0330557294,135.31,54.563,-7.8815,55.1292935856,1.663,-0.29150000000000004,1.6883545984000001,52.9,-7.59,53.4417262072,135.11
2021-10-08 23:30:00,51.4465,-8.162,52.0899280692,1.5965,-0.202,1.6092284642,49.85,-7.96,50.4815223621,136.13,51.8265,-8.202,52.4715056602,1.5965,-0.202,1.6092284642,50.23,-8.0,50.8630799303,135.93
2021-10-09 00:00:00,48.6735,-8.5145,49.4126128888,1.5335,-0.17450000000000002,1.543396417,47.14,-8.34,47.8720711898,136.91,49.0335,-8.5445,49.772408044,1.5335,-0.17450000000000002,1.543396417,47.5,-8.37,48.2318038228,136.7
2021-10-09 00:30:00,46.4745,-8.4955,47.2446046708,1.5545,-0.1255,1.5595577899,44.92,-8.37,45.6931428116,137.47,46.8145,-8.5155,47.5826770001,1.5545,-0.1255,1.5595577899,45.26,-8.39,46.0310732006,137.27
2021-10-09 01:00:00,45.1875,-8.689,46.0153113349,1.5975000000000001,-0.179,1.6074972006000001,43.59,-8.51,44.412928298,137.6,45.5275,-8.719,46.3548726376,1.5975000000000001,-0.179,1.6074972006000001,43.93,-8.54,44.7523909976,137.4
2021-10-09 01:30:00,44.6215,-8.9535,45.5109154434,1.8315000000000001,-0.3035,1.8564763667,42.79,-8.65,43.6555448941,137.05,44.9515,-8.9735,45.8384233422,1.8315000000000001,-0.3035,1.8564763667,43.12,-8.67,43.982988757,136.84
2021-10-09 02:00:00,45.0975,-8.81,45.9499793934,1.8975,-0.35000000000000003,1.9295093288,43.2,-8.46,44.02058155,137.05,45.4275,-8.84,46.2796213927,1.8975,-0.35000000000000003,1.9295093288,43.53,-8.49,44.3502085677,136.84
