Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-09 02:30:00,44.6425,-8.8735,45.5158412918,1.6325,-0.42350000000000004,1.6865374292,43.01,-8.45,43.832209618,136.79,44.9825,-8.9035,45.8551809341,1.6325,-0.42350000000000004,1.6865374292,43.35,-8.48,44.1716300356,136.59
2021-10-09 03:00:00,43.223,-9.17,44.1850272038,1.413,-0.30000000000000004,1.4444961058999999,41.81,-8.87,42.7405311151,137.33,43.553,-9.19,44.5120198261,1.413,-0.30000000000000004,1.4444961058999999,42.14,-8.89,43.0675248882,137.13
2021-10-09 03:30:00,42.3605,-9.1265,43.3324931489,1.5905,-0.3065,1.6197631000000001,40.77,-8.82,41.7131310261,136.94,42.6705,-9.1565,43.6418728116,1.5905,-0.3065,1.6197631000000001,41.08,-8.85,42.0224808882,136.74
2021-10-09 04:00:00,41.671,-9.3215,42.7008501467,1.641,-0.3415,1.6761572868,40.03,-8.98,41.0248863496,136.94,41.981,-9.3515,43.0099397029,1.641,-0.3415,1.6761572868,40.34,-9.01,41.3339533556,136.74
2021-10-09 04:30:00,41.041,-9.4915,42.1242478063,1.881,-0.4015,1.9233728838,39.16,-9.09,40.201165406,137.03,41.351,-9.5115,42.4308123096,1.881,-0.4015,1.9233728838,39.47,-9.11,40.5076906278,136.83
2021-10-09 05:00:00,41.3445,-9.373,42.3936411417,1.4945,-0.393,1.5453087879,39.85,-8.98,40.8492704953,137.03,41.6545,-9.413,42.7048233722,1.4945,-0.393,1.5453087879,40.16,-9.02,41.1604907648,136.83
2021-10-09 05:30:00,42.2995,-9.121,43.2717037017,1.7095,-0.511,1.784239684,40.59,-8.61,41.4931343718,137.1,42.6095,-9.131,43.5768820735,1.7095,-0.511,1.784239684,40.9,-8.62,41.7984975807,136.89
2021-10-09 06:00:00,43.163,-8.9985,44.0910146317,1.5030000000000001,-0.4685,1.5743256493,41.66,-8.53,42.524304815,137.1,43.493,-9.0285,44.4202078029,1.5030000000000001,-0.4685,1.5743256493,41.99,-8.56,42.853631118,136.89
2021-10-09 06:30:00,45.8965,-8.222,46.6271379805,1.2065000000000001,-0.272,1.236780599,44.69,-7.95,45.3916137629,137.03,46.2565,-8.232,46.9832908197,1.2065000000000001,-0.272,1.236780599,45.05,-7.96,45.7478316426,136.83
2021-10-09 07:00:00,48.681,-7.45,49.247764020299996,1.051,0.12,1.057828436,47.63,-7.57,48.2278114784,136.58,49.061,-7.47,49.6264306696,1.051,0.12,1.057828436,48.01,-7.59,48.6062567989,136.38
2021-10-09 07:30:00,51.9445,-6.0915,52.3004536548,1.0145,0.5385,1.1485610563,50.93,-6.63,51.3597293607,136.08,52.3445,-6.1015,52.6989087411,1.0145,0.5385,1.1485610563,51.33,-6.64,51.7576902499,135.88
2021-10-09 08:00:00,54.9625,-5.449,55.2319473425,1.0225,0.551,1.1615107619,53.94,-6.0,54.2726782092,135.82,55.3925,-5.459,55.660845639,1.0225,0.551,1.1615107619,54.37,-6.01,54.7011608652,135.62
2021-10-09 08:30:00,58.634,-4.9645,58.8437950531,1.274,0.4955,1.3669660749,57.36,-5.46,57.6192780239,135.61,59.094,-4.9745,59.3030057101,1.274,0.4955,1.3669660749,57.82,-5.47,58.0781654325,135.41
2021-10-09 09:00:00,61.436,-4.166,61.5770870698,1.666,0.434,1.7216015799000002,59.77,-4.6,59.9467505375,135.17,61.896,-4.166,62.0360409117,1.666,0.434,1.7216015799000002,60.23,-4.6,60.4054045595,134.97
2021-10-09 09:30:00,60.9435,-4.0815,61.0800199288,1.8935,0.3885,1.9329445155,59.05,-4.47,59.2189446039,135.58,61.3735,-4.0915,61.5097299173,1.8935,0.3885,1.9329445155,59.48,-4.48,59.6484769294,135.38
2021-10-09 10:00:00,49.93,-5.602,50.2432811827,2.06,-0.10200000000000001,2.0625236968,47.87,-5.5,48.1849239908,135.58,50.27,-5.622,50.5833943503,2.06,-0.10200000000000001,2.0625236968,48.21,-5.52,48.524988408,135.38
2021-10-09 10:30:00,41.7705,-6.1905,42.2267327708,2.3405,-0.49050000000000005,2.3913449145,39.43,-5.7,39.8398657126,135.47,42.0805,-6.2105,42.5363231897,2.3405,-0.49050000000000005,2.3913449145,39.74,-5.72,40.149545452,135.27
2021-10-09 11:00:00,41.504,-6.3035,41.9799491216,2.824,-0.6235,2.8920111082,38.68,-5.68,39.0948180709,135.47,41.804,-6.3335,42.2810553115,2.824,-0.6235,2.8920111082,38.98,-5.71,39.3959959894,135.27
2021-10-09 11:30:00,40.84,-6.3335,41.328184357,2.87,-0.6735,2.9479657817,37.97,-5.66,38.3895363348,135.59,41.13,-6.3435,41.6163056055,2.87,-0.6735,2.9479657817,38.26,-5.67,38.6778554214,135.39
2021-10-09 12:00:00,41.0755,-6.5525,41.5948549282,3.5855,-0.8925000000000001,3.6949108920000002,37.49,-5.66,37.914848015,135.59,41.3655,-6.5725,41.8843926362,3.5855,-0.8925000000000001,3.6949108920000002,37.78,-5.68,38.2045913471,135.39
2021-10-09 12:30:00,41.0925,-6.5435,41.6102264894,3.0125,-0.7035,3.0935527311,38.08,-5.84,38.5252125237,135.53,41.3925,-6.5635,41.9096479167,3.0125,-0.7035,3.0935527311,38.38,-5.86,38.824785897699996,135.33
2021-10-09 13:00:00,50.6265,-6.1805,51.0023634992,3.1265,-0.9705,3.2736634677,47.5,-5.21,47.7848731295,135.53,51.0365,-6.1905,51.4105691711,3.1265,-0.9705,3.2736634677,47.91,-5.22,48.1935317237,135.33
2021-10-09 13:30:00,60.4855,-5.7219999999999995,60.7555511394,3.0755,-1.012,3.2377220773,57.41,-4.71,57.6028836084,135.6,60.9355,-5.732,61.2045013398,3.0755,-1.012,3.2377220773,57.86,-4.72,58.0522006473,135.4
2021-10-09 14:00:00,59.891,-6.012,60.1919930306,2.471,-0.8220000000000001,2.6041361332,57.42,-5.19,57.6540761785,135.5,60.331,-6.012,60.6298087165,2.471,-0.8220000000000001,2.6041361332,57.86,-5.19,58.0923032768,135.3
2021-10-09 14:30:00,59.0175,-6.068,59.3286265664,2.4375,-0.508,2.489873541,56.58,-5.5600000000000005,56.8525285278,135.81,59.4575,-6.078,59.7673522105,2.4375,-0.508,2.489873541,57.02,-5.57,57.29140686,135.61
2021-10-09 15:00:00,58.7375,-6.3315,59.0777606084,1.9975,-0.35150000000000003,2.0281909427,56.74,-5.98,57.0542548808,135.81,59.1775,-6.3415,59.5163097688,1.9975,-0.35150000000000003,2.0281909427,57.18,-5.99,57.4928908649,135.61
2021-10-09 15:30:00,58.823,-6.58,59.1898786027,2.3529999999999998,-0.67,2.4465299916,56.47,-5.91,56.7784201964,135.93,59.253,-6.59,59.6183370197,2.3529999999999998,-0.67,2.4465299916,56.9,-5.92,57.2071359185,135.73
2021-10-09 16:00:00,59.4995,-6.507,59.8542525578,2.0795,-0.537,2.1477172184,57.42,-5.97,57.7295184459,135.65,59.9495,-6.517,60.3026851745,2.0795,-0.537,2.1477172184,57.87,-5.98,58.1781513972,135.45
2021-10-09 16:30:00,60.8065,-6.279,61.1298313694,2.2765,-0.579,2.3489770646,58.53,-5.7,58.8068950039,135.4,61.2565,-6.279,61.5774685518,2.2765,-0.579,2.3489770646,58.98,-5.7,59.2547922113,135.21
2021-10-09 17:00:00,62.442,-5.837,62.7142243275,8.372,0.433,8.383189906,54.07,-6.27,54.4323231178,135.4,62.832,-5.867,63.1053239672,8.372,0.433,8.383189906,54.46,-6.3,54.8231848765,135.21
2021-10-09 17:30:00,65.2385,-4.437,65.389210511,19.2085,3.063,19.4511809731,46.03,-7.5,46.6370121256,135.5,65.5985,-4.457,65.7497380318,19.2085,3.063,19.4511809731,46.39,-7.52,46.9955583008,135.3
2021-10-09 18:00:00,67.2125,-4.3775,67.3549008054,14.4625,2.3925,14.6590573537,52.75,-6.77,53.1826607082,135.5,67.6125,-4.3875,67.7547069398,14.4625,2.3925,14.6590573537,53.15,-6.78,53.5806952176,135.3
2021-10-09 18:30:00,69.1815,-2.0555,69.2120294638,26.0915,2.8345000000000002,26.2450140503,43.09,-4.89,43.3665792979,135.21,69.4815,-2.0655,69.5121941281,26.0915,2.8345000000000002,26.2450140503,43.39,-4.9,43.6658001186,135.01
2021-10-09 19:00:00,70.494,-2.3495,70.5331424669,22.524,2.9805,22.7203423445,47.97,-5.33,48.2652027863,135.04,70.884,-2.3695,70.9235925927,22.524,2.9805,22.7203423445,48.36,-5.35,48.6550316,134.84
2021-10-09 19:30:00,70.39,-2.9945,70.4536665494,21.7,3.1655,21.9296691779,48.69,-6.16,49.0781183421,133.63,70.74,-3.0045,70.8037754661,21.7,3.1655,21.9296691779,49.04,-6.17,49.4266173231,133.44
2021-10-09 20:00:00,67.8595,-2.8185000000000002,67.9180070563,26.2495,2.6615,26.3840829384,41.61,-5.48,41.9693042592,133.55,68.1595,-2.8285,68.2181636553,26.2495,2.6615,26.3840829384,41.91,-5.49,42.2680517649,133.36
2021-10-09 20:30:00,64.788,-5.552,65.0254538469,12.548,0.018000000000000002,12.5480129104,52.24,-5.57,52.5361066315,133.73,65.218,-5.572,65.455593405,12.548,0.018000000000000002,12.5480129104,52.67,-5.59,52.9658097267,133.53
2021-10-09 21:00:00,61.991,-6.978,62.3825020739,1.921,0.042,1.921459081,60.07,-7.02,60.478800418,133.98,62.471,-7.008,62.8628499593,1.921,0.042,1.921459081,60.55,-7.05,60.9590436277,133.78
2021-10-09 21:30:00,60.0365,-7.3555,60.4854090876,1.0365,0.1245,1.0439504299,59.0,-7.48,59.4722658052,134.86,60.4865,-7.3855,60.9357226305,1.0365,0.1245,1.0439504299,59.45,-7.51,59.9224715779,134.66
2021-10-09 22:00:00,57.399,-7.815,57.9285717587,1.229,0.085,1.231935875,56.17,-7.9,56.7228252117,134.86,57.829,-7.845,58.358694862,1.229,0.085,1.231935875,56.6,-7.93,57.1528205778,134.66
2021-10-09 22:30:00,54.78,-8.531,55.4402954628,1.34,-0.001,1.3400003731,53.44,-8.53,54.1164900931,135.2,55.19,-8.571,55.851572413,1.34,-0.001,1.3400003731,53.85,-8.57,54.5276755419,135.0
2021-10-09 23:00:00,51.85,-9.237,52.6663523419,1.56,-0.117,1.5643813474,50.29,-9.12,51.1102582658,135.7,52.23,-9.277,53.0474846623,1.56,-0.117,1.5643813474,50.67,-9.16,51.4913050912,135.51
2021-10-09 23:30:00,48.9495,-9.56,49.8743135316,1.7895,-0.2,1.8006416218,47.16,-9.36,48.0798835273,135.82,49.2995,-9.6,50.2254985067,1.7895,-0.2,1.8006416218,47.51,-9.4,48.4309828519,135.61
2021-10-10 00:00:00,46.367,-9.836,47.3987930754,1.737,-0.306,1.7637474309,44.63,-9.53,45.6361457619,135.82,46.707,-9.876,47.7397028164,1.737,-0.306,1.7637474309,44.97,-9.57,45.9770138221,135.61
2021-10-10 00:30:00,44.368,-9.92,45.4634559179,1.6880000000000002,-0.28,1.7110651653,42.68,-9.64,43.7551368413,136.08,44.708,-9.96,45.8040048904,1.6880000000000002,-0.28,1.7110651653,43.02,-9.68,44.0956097588,135.88
2021-10-10 01:00:00,43.0475,-10.103,44.2171670876,1.9375,-0.343,1.9676268066,41.11,-9.76,42.2526886718,136.08,43.3575,-10.143,44.5281175804,1.9375,-0.343,1.9676268066,41.42,-9.8,42.5635571822,135.88
2021-10-10 01:30:00,42.412,-10.3805,43.6638583299,1.932,-0.3205,1.9584034952,40.48,-10.06,41.7113174091,135.93,42.722,-10.4205,43.9744937919,1.932,-0.3205,1.9584034952,40.79,-10.1,42.0218288512,135.73
2021-10-10 02:00:00,42.6815,-10.181,43.8789608269,1.6315,-0.311,1.6608772531,41.05,-9.87,42.2198934153,136.55,43.0015,-10.221,44.1995231111,1.6315,-0.311,1.6608772531,41.37,-9.91,42.5403925699,136.35
2021-10-10 02:30:00,42.3875,-10.2945,43.6196846217,1.6275,-0.2645,1.6488530862,40.76,-10.03,41.9759276252,136.45,42.6975,-10.3345,43.9303812469,1.6275,-0.2645,1.6488530862,41.07,-10.07,42.2865203109,136.25
2021-10-10 03:00:00,41.5505,-10.3645,42.8236723145,1.6405,-0.17450000000000002,1.6497546787,39.91,-10.19,41.1903411008,137.18,41.8505,-10.4045,43.1244474805,1.6405,-0.17450000000000002,1.6497546787,40.21,-10.23,41.490926719,136.98
2021-10-10 03:30:00,40.657,-10.437,41.9752619765,1.537,-0.127,1.5422379842,39.12,-10.31,40.4557845061,137.12,40.957,-10.477,42.2758013289,1.537,-0.127,1.5422379842,39.42,-10.35,40.7560903424,136.91
2021-10-10 04:00:00,39.9835,-10.7405,41.4009494154,1.6035,-0.1405,1.6096435941,38.38,-10.6,39.8168858652,137.32,40.2735,-10.4805,41.6148493029,1.6035,-0.1405,1.6096435941,38.67,-10.34,40.028546064,137.12
2021-10-10 04:30:00,39.696,-10.5755,41.0805746826,2.116,-0.0955,2.1181539722,37.58,-10.48,39.0139308453,137.73,39.986,-10.6055,41.3685487569,2.116,-0.0955,2.1181539722,37.87,-10.51,39.3013612996,137.53
2021-10-10 05:00:00,39.666,-10.3665,40.99824238,2.176,-0.0165,2.1760625565,37.49,-10.35,38.8924491386,135.88,39.956,-10.3965,41.2864281363,2.176,-0.0165,2.1760625565,37.78,-10.38,39.1800051046,135.68
2021-10-10 05:30:00,39.875,-10.323,41.1895612261,2.285,-0.153,2.2901165909,37.59,-10.17,38.9414560591,135.47,40.155,-10.363,41.4706618467,2.285,-0.153,2.2901165909,37.87,-10.21,39.2222003462,135.26
2021-10-10 06:00:00,40.758,-10.447,42.0755792949,2.138,0.073,2.1392458952,38.62,-10.52,40.0271757685,135.47,41.068,-10.477,42.3833475908,2.138,0.073,2.1392458952,38.93,-10.55,40.3341964095,135.26
2021-10-10 06:30:00,42.644,-9.981,43.7964735681,2.054,0.079,2.0555186693,40.59,-10.06,41.8180786264,135.8,42.964,-10.021,44.1171818796,2.054,0.079,2.0555186693,40.91,-10.1,42.1383210392,135.6
2021-10-10 07:00:00,44.6465,-9.336500000000001,45.6122811806,1.6764999999999999,0.14350000000000002,1.6826302327,42.97,-9.48,44.0033101028,135.55,44.9865,-9.3665,45.951240511,1.6764999999999999,0.14350000000000002,1.6826302327,43.31,-9.51,44.3418109689,135.35
2021-10-10 07:30:00,46.983,-8.728,47.7868211226,1.703,0.012,1.7030422778,45.28,-8.74,46.1157890532,134.89,47.333,-8.748,48.1346070203,1.703,0.012,1.7030422778,45.63,-8.76,46.463259679,134.69
2021-10-10 08:00:00,49.8345,-7.834,50.4464958768,2.0445,0.08600000000000001,2.0463079558,47.79,-7.92,48.4418259359,134.5,50.2145,-7.854,50.8250068987,2.0445,0.08600000000000001,2.0463079558,48.17,-7.94,48.8200010242,134.3
2021-10-10 08:30:00,53.7615,-7.1825,54.2391665543,2.8615,-0.1925,2.8679676602,50.9,-6.99,51.3777198793,134.43,54.1615,-7.1925,54.6369850788,2.8615,-0.1925,2.8679676602,51.3,-7.0,51.7753802497,134.23
2021-10-10 09:00:00,56.547,-6.523,56.9219881768,5.077,-0.773,5.1355095171,51.47,-5.75,51.7901863291,133.81,56.947,-6.533,57.3205102734,5.077,-0.773,5.1355095171,51.87,-5.76,52.1888350129,133.62
2021-10-10 09:30:00,59.155,-5.957,59.4541829815,7.305,-0.927,7.3635829594,51.85,-5.03,52.0934103318,133.5,59.555,-5.947,59.8511890776,7.305,-0.927,7.3635829594,52.25,-5.02,52.4905982058,133.31
2021-10-10 10:00:00,60.0785,-5.6445,60.3430736912,9.6485,-1.2345,9.7271549026,50.43,-4.41,50.6224554916,133.5,60.4685,-5.6345,60.7304460917,9.6485,-1.2345,9.7271549026,50.82,-4.4,51.0101205645,133.31
2021-10-10 10:30:00,58.9175,-5.682,59.1908517446,11.5975,-2.212,11.806563863000001,47.32,-3.47,47.4470578645,133.31,59.2775,-5.672,59.5482459041,11.5975,-2.212,11.806563863000001,47.68,-3.46,47.8053762667,133.12
2021-10-10 11:00:00,58.807,-5.554,59.0686902259,13.397,-2.674,13.6612548838,45.41,-2.88,45.5012362469,133.39,59.147,-5.534,59.4053260659,13.397,-2.674,13.6612548838,45.75,-2.86,45.8393073682,133.19
2021-10-10 11:30:00,57.271,-5.573,57.541513449,13.141,-2.723,13.4201568545,44.13,-2.85,44.221933472,133.29,57.611,-5.553,57.8780021252,13.141,-2.723,13.4201568545,44.47,-2.83,44.5599573608,133.1
2021-10-10 12:00:00,54.279,-6.5985,54.6786068152,15.239,-4.8785,16.0008400795,39.04,-1.72,39.0778709758,133.2,54.579,-6.5885,54.9752269049,15.239,-4.8785,16.0008400795,39.34,-1.71,39.3771469256,133.01
2021-10-10 12:30:00,54.7355,-6.487,55.1185642887,15.3755,-5.097,16.1983150127,39.36,-1.3900000000000001,39.3845363055,132.72,55.0355,-6.457,55.4129868285,15.3755,-5.097,16.1983150127,39.66,-1.3599999999999999,39.6833113538,132.52
2021-10-10 13:00:00,54.198,-6.6775,54.6078035655,15.868,-5.4375,16.773784017,38.33,-1.24,38.3500521512,132.49,54.488,-6.6575,54.8932095095,15.868,-5.4375,16.773784017,38.62,-1.22,38.6392650034,132.29
2021-10-10 13:30:00,52.891,-7.1915,53.3776690504,15.671,-5.2815,16.5370639247,37.22,-1.9100000000000001,37.2689750329,133.3,53.181,-7.1715,53.6623627252,15.671,-5.2815,16.5370639247,37.51,-1.8900000000000001,37.5575851194,133.11
2021-10-10 14:00:00,50.645,-7.844,51.2488474114,15.225,-5.134,16.0673140568,35.42,-2.71,35.5235203773,133.3,50.915,-7.824,51.5126411767,15.225,-5.134,16.0673140568,35.69,-2.69,35.7912307696,133.11
2021-10-10 14:30:00,49.064,-8.5175,49.7978302966,14.564,-4.9075,15.3685930472,34.5,-3.61,34.6883568363,133.55,49.334,-8.5175,50.0638728251,14.564,-4.9075,15.3685930472,34.77,-3.61,34.9569020367,133.36
2021-10-10 15:00:00,48.6845,-8.6755,49.4514392157,13.7145,-4.4755,14.4262819361,34.97,-4.2,35.2213131499,134.05,48.9645,-8.6655,49.7253773289,13.7145,-4.4755,14.4262819361,35.25,-4.19,35.4981492475,133.86
2021-10-10 15:30:00,49.0665,-8.7185,49.8350646082,12.2465,-4.0285,12.8920740961,36.82,-4.69,37.1174958746,134.38,49.3465,-8.7185,50.1107703443,12.2465,-4.0285,12.8920740961,37.1,-4.69,37.3952684173,134.19
2021-10-10 16:00:00,50.2775,-8.525500000000001,50.9952071915,11.1275,-3.5855,11.6908967364,39.15,-4.94,39.4604371491,134.58,50.5875,-8.5355,51.3025332367,11.1275,-3.5855,11.6908967364,39.46,-4.95,39.7692607424,134.38
2021-10-10 16:30:00,53.084,-8.1595,53.7074342736,8.814,-2.8495,9.2631661029,44.27,-5.31,44.587318825,134.41,53.444,-8.1595,54.0632830695,8.814,-2.8495,9.2631661029,44.63,-5.31,44.9447772272,134.22
2021-10-10 17:00:00,56.7395,-7.5715,57.2424534109,6.1595,-2.1115,6.5113648723,50.58,-5.46,50.8738439672,133.74,57.1595,-7.5815,57.6601039064,6.1595,-2.1115,6.5113648723,51.0,-5.47,51.2925033509,133.56
2021-10-10 17:30:00,61.0555,-6.444,61.394618789,8.2755,-0.854,8.3194480736,52.78,-5.59,53.0751966553,133.05,61.4355,-6.464,61.7746222672,8.2755,-0.854,8.3194480736,53.16,-5.61,53.4551933866,132.86
2021-10-10 18:00:00,65.128,-5.2795,65.3416368348,20.408,2.1505,20.5209920386,44.72,-7.43,45.3330265921,132.36,65.478,-5.3095,65.6929164694,20.408,2.1505,20.5209920386,45.07,-7.46,45.6832190197,132.18
2021-10-10 18:30:00,68.3455,-4.6655,68.5045564944,20.0955,2.6345,20.2674544652,48.25,-7.3,48.7991034754,132.84,68.7255,-4.6855,68.88503655,20.0955,2.6345,20.2674544652,48.63,-7.32,49.1778334212,132.66
2021-10-10 19:00:00,71.091,-3.5935,71.1817639796,20.311,3.3465,20.5848435323,50.78,-6.94,51.2520438617,132.67,71.471,-3.6135,71.5622891141,20.311,3.3465,20.5848435323,51.16,-6.96,51.6312618478,132.49
2021-10-10 19:30:00,71.877,-2.2025,71.9107372737,29.807,2.2575,29.8923661701,42.07,-4.46,42.3057502002,132.27,72.187,-2.1925,72.2202881831,29.807,2.2575,29.8923661701,42.38,-4.45,42.6129898036,132.08
2021-10-10 20:00:00,69.092,-5.027,69.2746360005,20.102,0.403,20.1060392171,48.99,-5.43,49.2900091296,132.02,69.492,-5.037,69.6743097059,20.102,0.403,20.1060392171,49.39,-5.44,49.6886878474,131.83
2021-10-10 20:30:00,66.9795,-6.134,67.2597901889,5.1295,-0.224,5.1343885955,61.85,-5.91,62.1317197573,132.87,67.4795,-6.144,67.75862791,5.1295,-0.224,5.1343885955,62.35,-5.92,62.6304151351,132.68
2021-10-10 21:00:00,64.639,-6.62,64.9771092078,3.629,-0.31,3.6422164955,61.01,-6.31,61.3354400001,132.0,65.109,-6.65,65.4477225043,3.629,-0.31,3.6422164955,61.48,-6.34,61.806035304,131.82
2021-10-10 21:30:00,61.813,-7.2620000000000005,62.238120256,3.243,-0.352,3.2620473631999998,58.57,-6.91,58.9762070669,132.4,62.253,-7.282,62.677456338,3.243,-0.352,3.2620473631999998,59.01,-6.93,59.4155282733,132.21
2021-10-10 22:00:00,58.884,-8.097,59.43809271,2.474,-0.247,2.486299459,56.41,-7.85,56.9535828548,132.85,59.334,-8.127,59.8879928283,2.474,-0.247,2.486299459,56.86,-7.88,57.4034319532,132.66
2021-10-10 22:30:00,56.0775,-8.2355,56.6790037536,2.8975,-0.1555,2.9016696056,53.18,-8.08,53.7903225497,133.67,56.4775,-8.2755,57.0805738102,2.8975,-0.1555,2.9016696056,53.58,-8.12,54.1917964271,133.47
2021-10-10 23:00:00,52.754,-8.6125,53.4524056732,3.214,-0.1125,3.2159683223,49.54,-8.5,50.2639194652,133.85,53.134,-8.6325,53.8306790989,3.214,-0.1125,3.2159683223,49.92,-8.52,50.6418483075,133.66
2021-10-10 23:30:00,50.183,-9.046,50.9917993897,3.473,-0.296,3.4855910546,46.71,-8.75,47.5224852044,134.09,50.533,-9.076,51.3415802737,3.473,-0.296,3.4855910546,47.06,-8.78,47.8720377674,133.9
2021-10-11 00:00:00,47.6355,-9.2725,48.5295798096,3.6955,-0.1525,3.6986452249,43.94,-9.12,44.8764749061,135.0,47.9755,-9.3025,48.869060831,3.6955,-0.1525,3.6986452249,44.28,-9.15,45.2154940258,134.8
2021-10-11 00:30:00,45.7245,-9.344,46.669478637,4.0145,-0.404,4.0347771004,41.71,-8.94,42.6573287959,135.06,46.0445,-9.374,46.9890184644,4.0145,-0.404,4.0347771004,42.03,-8.97,42.9765261509,134.86
2021-10-11 01:00:00,45.1625,-9.309,46.1119169765,3.5324999999999998,-0.399,3.5549623416,41.63,-8.91,42.5728199677,134.73,45.4825,-9.339,46.4313980755,3.5324999999999998,-0.399,3.5549623416,41.95,-8.94,42.8920283969,134.53
2021-10-11 01:30:00,44.9035,-9.541,45.9059363618,4.2435,-0.371,4.2596869897000005,40.66,-9.17,41.6812247901,134.83,45.2235,-9.561,46.2231292023,4.2435,-0.371,4.2596869897000005,40.98,-9.19,41.9978154194,134.63
2021-10-11 02:00:00,45.719,-9.125,46.6207312898,3.199,-0.385,3.2220841082,42.52,-8.74,43.4089622083,135.26,46.049,-9.155,46.9502335031,3.199,-0.385,3.2220841082,42.85,-8.77,43.7382601392,135.06
2021-10-11 02:30:00,45.7105,-9.068,46.6012707364,2.3105,-0.028,2.310669654,43.4,-9.04,44.3314967038,135.13,46.0605,-9.088,46.9484973588,2.3105,-0.028,2.310669654,43.75,-9.06,44.678250861,134.93
2021-10-11 03:00:00,44.99,-9.04,45.8892329419,2.29,-0.18,2.2970633426,42.7,-8.86,43.6095127237,134.95,45.32,-9.07,46.2186899425,2.29,-0.18,2.2970633426,43.03,-8.89,43.9387414476,134.75
2021-10-11 03:30:00,44.742,-9.01,45.6401869409,2.062,-0.04,2.0623879363,42.68,-8.97,43.6124213957,135.03,45.062,-9.04,45.9598242381,2.062,-0.04,2.0623879363,43.0,-9.0,43.931765273,134.84
2021-10-11 04:00:00,44.092,-9.1365,45.0286586104,2.252,0.0235,2.2521226099,41.84,-9.16,42.8309607644,134.98,44.422,-9.1665,45.3578968455,2.252,0.0235,2.2521226099,42.17,-9.19,43.1597613524,134.79
2021-10-11 04:30:00,44.0485,-9.1925,44.9974711345,2.2885,-0.1325,2.2923325457,41.76,-9.06,42.7315012608,135.37,44.3685,-9.2125,45.3148314407,2.2885,-0.1325,2.2923325457,42.08,-9.08,43.0484935857,135.18
2021-10-11 05:00:00,44.4125,-9.4235,45.4012390635,2.5725,-0.2535,2.5849600577,41.84,-9.17,42.8331005182,135.17,44.7325,-9.4535,45.7205120105,2.5725,-0.2535,2.5849600577,42.16,-9.2,43.1521216164,134.98
2021-10-11 05:30:00,46.3505,-8.5455,47.1316710981,2.9105,-0.2155,2.918467149,43.44,-8.33,44.2314650447,135.62,46.7005,-8.5655,47.4795165361,2.9105,-0.2155,2.918467149,43.79,-8.35,44.5789928105,135.42
2021-10-11 06:00:00,48.7795,-7.9075,49.4162744093,2.8195,-0.2275,2.8286633769,45.96,-7.68,46.5972531379,135.02,49.1495,-7.9175,49.7831312444,2.8195,-0.2275,2.8286633769,46.33,-7.69,46.963869091,134.83
2021-10-11 06:30:00,55.718,-5.3365,55.9729734448,1.988,-0.1865,1.9967288875,53.73,-5.15,53.9762484802,133.02,56.148,-5.3365,56.4010295673,1.988,-0.1865,1.9967288875,54.16,-5.15,54.4043022196,132.83
2021-10-11 07:00:00,61.839,-3.079,61.9156051573,1.469,-0.079,1.4711227005,60.37,-3.0,60.4444943729,133.02,62.319,-3.069,62.3945231731,1.469,-0.079,1.4711227005,60.85,-2.99,60.9234158596,132.83
2021-10-11 07:30:00,70.0445,-0.192,70.0447631465,1.4545,-0.132,1.4604774048,68.59,-0.06,68.5900262429,132.43,70.5845,-0.152,70.5846636618,1.4545,-0.132,1.4604774048,69.13,-0.02,69.1300028931,132.24
2021-10-11 08:00:00,73.8865,1.1385,73.8952709211,1.5365,-0.3715,1.5807733867,72.35,1.51,72.3657557136,132.6,74.4465,1.1785,74.4558273374,1.5365,-0.3715,1.5807733867,72.91,1.55,72.9264739309,132.4
2021-10-11 08:30:00,75.7795,2.4005,75.8175113051,2.4995,-1.1395,2.7469911722,73.28,3.54,73.3654550862,131.98,76.3495,2.4605,76.389136731,2.4995,-1.1395,2.7469911722,73.85,3.6,73.9376933641,131.79
2021-10-11 09:00:00,76.0705,3.0555,76.1318399259,3.7805,-1.3145,4.0025105247,72.29,4.37,72.4219649002,131.98,76.6405,3.1255,76.7042045164,3.7805,-1.3145,4.0025105247,72.86,4.44,72.9951587436,131.79
2021-10-11 09:30:00,76.1415,3.251,76.2108720804,5.1615,-1.5390000000000001,5.3860563727,70.98,4.79,71.1414401035,131.83,76.6615,3.311,76.7329675123,5.1615,-1.5390000000000001,5.3860563727,71.5,4.85,71.6643042246,131.64
2021-10-11 10:00:00,75.8625,3.6505,75.9502801608,6.7125,-1.6795,6.9194202431,69.15,5.33,69.3551108427,131.83,76.3825,3.7205,76.4730568665,6.7125,-1.6795,6.9194202431,69.67,5.4,69.8789589218,131.64
2021-10-11 10:30:00,73.0735,3.0715,73.1380237257,8.3035,-2.1785,8.5845194682,64.77,5.25,64.9824237775,132.05,73.5735,3.1415,73.6405385946,8.3035,-2.1785,8.5845194682,65.27,5.32,65.4864512705,131.86
2021-10-11 11:00:00,72.469,2.909,72.5273620229,8.599,-2.271,8.8938316827,63.87,5.18,64.0797105174,132.05,72.949,2.979,73.0098009996,8.599,-2.271,8.8938316827,64.35,5.25,64.5638056499,131.86
2021-10-11 11:30:00,71.2435,2.202,71.2775216758,8.493500000000001,-2.208,8.7758080112,62.75,4.41,62.9047740637,132.01,71.7335,2.262,71.769155396,8.493500000000001,-2.208,8.7758080112,63.24,4.47,63.3977799296,131.82
2021-10-11 12:00:00,72.9785,2.6165000000000003,73.0253896566,8.3885,-2.1135,8.6506539926,64.59,4.73,64.7629600929,132.01,73.4785,2.6865,73.5275951225,8.3885,-2.1135,8.6506539926,65.09,4.8,65.2667457439,131.79
2021-10-11 12:30:00,70.9535,2.4695,70.9964618309,7.0135,-2.1005,7.3212896746,63.94,4.57,64.103108349,132.08,71.4235,2.5395,71.4686323676,7.0135,-2.1005,7.3212896746,64.41,4.64,64.5769130572,131.89
2021-10-11 13:00:00,67.0665,1.55,67.0844089357,12.7365,-4.06,13.367947944600001,54.33,5.61,54.6188703655,132.15,67.4765,1.62,67.4959439689,12.7365,-4.06,13.367947944600001,54.74,5.68,55.0338986444,131.96
2021-10-11 13:30:00,65.423,0.111,65.4230941641,14.103,-4.329,14.7524523385,51.32,4.44,51.5117074072,132.28,65.813,0.171,65.8132221518,14.103,-4.329,14.7524523385,51.71,4.5,51.9054342049,132.09
2021-10-11 14:00:00,62.6375,-0.8255,62.6429393986,13.2975,-4.3155,13.9802377126,49.34,3.49,49.4632762764,132.9,63.0075,-0.7655000000000001,63.0121499911,13.2975,-4.3155,13.9802377126,49.71,3.55,49.8365990011,132.72
2021-10-11 14:30:00,61.471,-1.3575,61.4859874057,12.911,-4.1475,13.5608140335,48.56,2.79,48.6400832647,133.23,61.841,-1.2974999999999999,61.8546100727,12.911,-4.1475,13.5608140335,48.93,2.85,49.0129309468,133.04
2021-10-11 15:00:00,59.411,-1.9065,59.4415819376,12.271,-3.9265,12.8838986045,47.14,2.02,47.1832597433,133.39,59.761,-1.8565,59.7898295135,12.271,-3.9265,12.8838986045,47.49,2.07,47.5350923003,133.2
2021-10-11 15:30:00,61.0275,-1.5905,61.0482223042,11.5675,-3.6105,12.1178697179,49.46,2.02,49.5012323079,133.5,61.4275,-1.5505,61.4470650764,11.5675,-3.6105,12.1178697179,49.86,2.06,49.9025370097,133.31
2021-10-11 16:00:00,64.748,-0.809,64.7530538662,8.978,-2.749,9.389434754,55.77,1.94,55.8037319541,133.45,65.188,-0.759,65.1924184626,8.978,-2.749,9.389434754,56.21,1.99,56.2452149076,133.26
2021-10-11 16:30:00,67.658,-0.774,67.6624270921,7.288,-2.234,7.622709492,60.37,1.46,60.3876518835,133.38,68.138,-0.724,68.1418463207,7.288,-2.234,7.622709492,60.85,1.51,60.8687325316,133.2
2021-10-11 17:00:00,70.446,-0.6575000000000001,70.4490682852,12.906,-0.6675,12.9232500653,57.54,0.01,57.540000868999996,133.22,70.846,-0.6375000000000001,70.848868179,12.906,-0.6675,12.9232500653,57.94,0.03,57.9400077667,133.03
2021-10-11 17:30:00,74.2555,0.1615,74.2556756248,22.1755,2.2815,22.2925557642,52.08,-2.12,52.1231311416,133.22,74.6655,0.18150000000000002,74.6657205985,22.1755,2.2815,22.2925557642,52.49,-2.1,52.5319912054,133.03
2021-10-11 18:00:00,77.8125,0.7115,77.81575283,20.8525,2.6315,21.0178863947,56.96,-1.92,56.9923503639,133.39,78.2425,0.7315,78.2459193728,20.8525,2.6315,21.0178863947,57.39,-1.9,57.4214428589,133.2
2021-10-11 18:30:00,80.934,3.043,80.9911859711,28.054,2.3529999999999998,28.1525047731,52.88,0.6900000000000001,52.8845015104,133.11,81.334,3.093,81.3927896377,28.054,2.3529999999999998,28.1525047731,53.28,0.74,53.2851386411,132.93
2021-10-11 19:00:00,84.0565,3.8655,84.1453342884,27.5465,2.3955,27.6504626091,56.51,1.47,56.5291163915,132.54,84.4865,3.9055,84.5767202751,27.5465,2.3955,27.6504626091,56.94,1.51,56.960018434,132.35
2021-10-11 19:30:00,83.818,2.878,83.867395381,27.898,2.278,27.9908500764,55.92,0.6000000000000001,55.9232187915,131.9,84.238,2.918,84.2885245333,27.898,2.278,27.9908500764,56.34,0.64,56.3436349555,131.72
2021-10-11 20:00:00,80.69,1.7349999999999999,80.7086508684,27.68,2.325,27.7774733372,53.01,-0.59,53.0132832411,132.3,81.08,1.755,81.0989915165,27.68,2.325,27.7774733372,53.4,-0.5700000000000001,53.4030420482,132.11
2021-10-11 20:30:00,77.3935,-0.8250000000000001,77.3978970467,11.4035,1.895,11.5598805033,65.99,-2.7199999999999998,66.046033189,132.9,77.9635,-0.8150000000000001,77.9677597296,11.4035,1.895,11.5598805033,66.56,-2.71,66.6151461756,132.71
2021-10-11 21:00:00,73.7385,-2.0865,73.7680138305,1.8585,-0.026500000000000003,1.8586889196,71.88,-2.06,71.9095125835,132.53,74.2785,-2.0665,74.3072404581,1.8585,-0.026500000000000003,1.8586889196,72.42,-2.04,72.4487266969,132.35
2021-10-11 21:30:00,69.9595,-3.1545,70.03058268,1.9995,-0.2245,2.0120637415,67.96,-2.93,68.0231320949,131.71,70.4795,-3.1545,70.5500587562,1.9995,-0.2245,2.0120637415,68.48,-2.93,68.5426531439,131.52
2021-10-11 22:00:00,66.0085,-4.46,66.1590029569,2.4885,-0.5,2.538234081,63.52,-3.96,63.643318581,131.75,66.4985,-4.46,66.6478964578,2.4885,-0.5,2.538234081,64.01,-3.96,64.1323763789,131.56
2021-10-11 22:30:00,62.0615,-5.2775,62.2854861786,2.7715,-0.5275000000000001,2.8212530018,59.29,-4.75,59.4799680565,131.93,62.5015,-5.2775,62.7239149647,2.7715,-0.5275000000000001,2.8212530018,59.73,-4.75,59.9185730805,131.74
2021-10-11 23:00:00,57.7535,-6.281,58.0940420633,2.9635,-0.741,3.0547361997,54.79,-5.54,55.0693717052,132.31,58.1735,-6.291,58.5126719886,2.9635,-0.741,3.0547361997,55.21,-5.55,55.4882564152,132.12
2021-10-11 23:30:00,54.4885,-6.9375,54.9283673387,2.6285,-0.6875,2.7169226158,51.86,-6.25,52.2352572503,134.05,54.8885,-6.9575,55.3276986554,2.6285,-0.6875,2.7169226158,52.26,-6.27,52.6347841261,133.86
2021-10-12 00:00:00,51.9585,-7.386,52.48084144,2.1085,-0.486,2.1637856294,49.85,-6.9,50.3252670137,134.05,52.3385,-7.406,52.8598847733,2.1085,-0.486,2.1637856294,50.23,-6.92,50.7044307729,133.86
2021-10-12 00:30:00,49.85,-7.553,50.4189479164,1.47,-0.293,1.4989159416,48.38,-7.26,48.92169253,133.95,50.22,-7.573,50.7877812963,1.47,-0.293,1.4989159416,48.75,-7.28,49.2905761784,133.76
2021-10-12 01:00:00,49.186,-7.5585,49.7633752699,1.6760000000000002,-0.3885,1.7204383889,47.51,-7.17,48.0479864302,134.42,49.556,-7.5685,50.1306226597,1.6760000000000002,-0.3885,1.7204383889,47.88,-7.18,48.4153570678,134.22
2021-10-12 01:30:00,48.809,-7.688,49.4107662863,1.639,-0.368,1.6798050482,47.17,-7.32,47.7345922786,135.21,49.179,-7.698,49.7778388944,1.639,-0.368,1.6798050482,47.54,-7.33,48.1017723166,135.01
2021-10-12 02:00:00,49.6545,-7.2555,50.1817860433,1.4845000000000002,-0.3155,1.5176562523000001,48.17,-6.94,48.6673658626,135.21,50.0245,-7.2755,50.5508011855,1.4845000000000002,-0.3155,1.5176562523000001,48.54,-6.96,49.0364476691,135.01
2021-10-12 02:30:00,49.694,-7.396,50.241361964,1.434,-0.256,1.4566715484000001,48.26,-7.14,48.7853174634,135.47,50.074,-7.406,50.618715037,1.434,-0.256,1.4566715484000001,48.64,-7.15,49.1627104623,135.28
2021-10-12 03:00:00,48.88,-7.147,49.3997369325,1.6,0.033,1.6003402762999999,47.28,-7.18,47.8220744008,135.47,49.24,-7.157,49.7574140104,1.6,0.033,1.6003402762999999,47.64,-7.19,48.1795153566,135.28
2021-10-12 03:30:00,48.0655,-7.349,48.6240690528,1.8054999999999999,-0.079,1.8072275037,46.26,-7.27,46.8277748777,135.24,48.4255,-7.359,48.9814651807,1.8054999999999999,-0.079,1.8072275037,46.62,-7.28,47.1849848999,135.03
2021-10-12 04:00:00,47.6205,-7.347,48.1839229334,1.7705000000000002,-0.217,1.783748651,45.85,-7.13,46.4010711083,135.46,47.9805,-7.357,48.5412590406,1.7705000000000002,-0.217,1.783748651,46.21,-7.14,46.7583543337,135.27
2021-10-12 04:30:00,47.627,-7.6105,48.2312226597,1.847,-0.29050000000000004,1.8697056587,45.78,-7.32,46.3615228395,135.46,47.977,-7.6205,48.5784370812,1.847,-0.29050000000000004,1.8697056587,46.13,-7.33,46.7087336587,135.27
2021-10-12 05:00:00,47.6295,-7.6225000000000005,48.2355862046,1.8895,-0.3025,1.9135612088,45.74,-7.32,46.3220249989,135.41,47.9895,-7.6425,48.5942374824,1.8895,-0.3025,1.9135612088,46.1,-7.34,46.6806769445,135.22
2021-10-12 05:30:00,48.7,-7.384,49.256608247,1.79,-0.28400000000000003,1.8123895828,46.91,-7.1,47.4442630884,135.52,49.07,-7.394,49.6239472029,1.79,-0.28400000000000003,1.8123895828,47.28,-7.11,47.8116146977,135.32
2021-10-12 06:00:00,50.6475,-6.8505,51.1086940403,1.7775,-0.3705,1.8157027565,48.87,-6.48,49.2977413276,135.38,51.0275,-6.8505,51.4852901954,1.7775,-0.3705,1.8157027565,49.25,-6.48,49.6744692976,135.18
2021-10-12 06:30:00,57.306,-4.4515,57.478635059,1.6059999999999999,-0.4515,1.6682590475999999,55.7,-4.0,55.843441871,134.68,57.756,-4.4415,57.9265263782,1.6059999999999999,-0.4515,1.6682590475999999,56.15,-3.99,56.2915855168,134.49
2021-10-12 07:00:00,63.589,-2.3385,63.6319849074,1.929,-0.5685,2.0110279088,61.66,-1.77,61.685399407,133.4,64.089,-2.3085,64.130562864,1.929,-0.5685,2.0110279088,62.16,-1.74,62.1843485131,133.21
2021-10-12 07:30:00,71.0985,0.482,71.1001337991,2.1785,-0.548,2.2463673453,68.92,1.03,68.927696175,132.87,71.6485,0.522,71.6504015079,2.1785,-0.548,2.2463673453,69.47,1.07,69.4782397589,132.68
2021-10-12 08:00:00,75.235,1.5685,75.2513482753,3.175,-1.1815,3.3877082593,72.06,2.75,72.1124545415,131.54,75.795,1.6185,75.8122784729,3.175,-1.1815,3.3877082593,72.62,2.8,72.6739595729,131.35
2021-10-12 08:30:00,75.66,2.175,75.6912559349,3.07,-1.5550000000000002,3.441355111,72.59,3.73,72.685768896,131.22,76.22,2.235,76.2527614254,3.07,-1.5550000000000002,3.441355111,73.15,3.79,73.2481166993,131.03
2021-10-12 09:00:00,75.105,2.5404999999999998,75.1479551635,3.445,-1.6695,3.8282182866000003,71.66,4.21,71.7835614887,131.63,75.655,2.5905,75.6993376143,3.445,-1.6695,3.8282182866000003,72.21,4.26,72.3355493516,131.44
2021-10-12 09:30:00,75.441,3.001,75.5006654408,13.341,-0.199,13.3424841015,62.1,3.2,62.1823930064,132.12,75.881,3.051,75.9423120665,13.341,-0.199,13.3424841015,62.54,3.25,62.624389019,131.94
2021-10-12 10:00:00,73.381,2.6455,73.4286717247,19.181,-0.10450000000000001,19.1812846611,54.2,2.75,54.2697199182,132.47,73.801,2.6955,73.8502086744,19.181,-0.10450000000000001,19.1812846611,54.62,2.8,54.6917214942,132.28
2021-10-12 10:30:00,70.082,1.5545,70.0992381859,8.952,-3.1255,9.481933044,61.13,4.68,61.308884348,132.68,70.562,1.6145,70.5804679373,8.952,-3.1255,9.481933044,61.61,4.74,61.7920682612,132.5
2021-10-12 11:00:00,69.5025,1.156,69.5121129175,12.1525,-3.7039999999999997,12.7044430122,57.35,4.86,57.5555566388,132.65,69.9325,1.226,69.9432457944,12.1525,-3.7039999999999997,12.7044430122,57.78,4.93,57.9899413692,132.46
2021-10-12 11:30:00,66.8045,0.47800000000000004,66.8062100725,14.5845,-4.382,15.2285772234,52.22,4.86,52.4456671232,132.83,67.1845,0.538,67.1866540635,14.5845,-4.382,15.2285772234,52.6,4.92,52.8295977649,132.64
2021-10-12 12:00:00,65.4015,0.9555,65.4084794388,15.0615,-5.1145,15.906190383,50.34,6.07,50.7046398271,132.88,65.7915,1.0355,65.7996484223,15.0615,-5.1145,15.906190383,50.73,6.15,51.1014226808,132.69
2021-10-12 12:30:00,66.716,1.092,66.7249362682,15.006,-4.918,15.7913507972,51.71,6.01,52.0580848668,132.85,67.126,1.152,67.1358844434,15.006,-4.918,15.7913507972,52.12,6.07,52.4722717252,132.69
2021-10-12 13:00:00,69.213,1.782,69.2359364276,13.303,-4.318,13.9862408459,55.91,6.1,56.2417825109,132.62,69.653,1.862,69.6778835284,13.303,-4.318,13.9862408459,56.35,6.18,56.6878726008,132.43
2021-10-12 13:30:00,69.662,1.2685,69.6735483254,11.092,-3.6115,11.6651359293,58.57,4.88,58.772947008,132.62,70.102,1.3285,70.1145870433,11.092,-3.6115,11.6651359293,59.01,4.94,59.2164141096,132.43
2021-10-12 14:00:00,68.5265,0.3075,68.5271899212,11.7465,-3.7525,12.3313226582,56.78,4.06,56.9249681599,132.83,68.9665,0.3675,68.9674791369,11.7465,-3.7525,12.3313226582,57.22,4.12,57.3681340118,132.64
2021-10-12 14:30:00,69.105,0.242,69.1054237307,8.395,-2.858,8.8681558962,60.71,3.1,60.7890952392,133.31,69.585,0.292,69.5856126581,8.395,-2.858,8.8681558962,61.19,3.15,61.2710257789,133.12
2021-10-12 15:00:00,68.336,0.3165,68.3367329351,7.196,-2.7335000000000003,7.6976904490999996,61.14,3.05,61.2160281299,133.24,68.806,0.3765,68.8070300787,7.196,-2.7335000000000003,7.6976904490999996,61.61,3.11,61.688444623,133.05
2021-10-12 15:30:00,66.512,-0.271,66.5125520861,6.032,-2.421,6.499712686,60.48,2.15,60.5182030467,133.49,66.972,-0.231,66.9723983817,6.032,-2.421,6.499712686,60.94,2.19,60.9793383041,133.31
2021-10-12 16:00:00,68.502,-0.617,68.5047786143,9.252,-2.637,9.6204611636,59.25,2.02,59.2844237553,133.96,68.932,-0.5670000000000001,68.9343318891,9.252,-2.637,9.6204611636,59.68,2.07,59.7158881706,133.78
2021-10-12 16:30:00,71.836,0.7155,71.8395631686,26.106,0.5855,26.1125649114,45.73,0.13,45.7301847799,134.15,72.186,0.7255,72.1896456997,26.106,0.5855,26.1125649114,46.08,0.14,46.0802126731,133.96
2021-10-12 17:00:00,74.244,0.749,74.2477779937,21.424,2.169,21.5335165962,52.82,-1.42,52.8390840193,134.71,74.654,0.759,74.6578582401,21.424,2.169,21.5335165962,53.23,-1.4100000000000001,53.2486713449,134.53
2021-10-12 17:30:00,76.9755,1.0415,76.9825455704,19.9655,2.6315,20.1381722731,57.01,-1.5899999999999999,57.0321681159,134.5,77.4055,1.0715,77.4129158636,19.9655,2.6315,20.1381722731,57.44,-1.56,57.4611799392,134.31
2021-10-12 18:00:00,79.48,1.392,79.492188698,19.48,2.622,19.6556679866,60.0,-1.23,60.0126061757,134.16,79.95,1.412,79.9624677208,19.48,2.622,19.6556679866,60.47,-1.21,60.4821047914,133.97
2021-10-12 18:30:00,81.636,1.5405,81.6505335944,26.416,3.1105,26.5985012031,55.22,-1.57,55.2423143976,134.08,82.046,1.5605,82.0608388712,26.416,3.1105,26.5985012031,55.63,-1.55,55.6515893753,133.87
2021-10-12 19:00:00,83.6425,1.6375000000000002,83.6585274344,28.4725,3.1675,28.6481467551,55.17,-1.53,55.1912112569,134.08,84.0525,1.6575000000000002,84.0688412106,28.4725,3.1675,28.6481467551,55.58,-1.51,55.6005080912,133.87
2021-10-12 19:30:00,83.794,1.437,83.8063207938,27.604,3.287,27.7990141012,56.19,-1.85,56.2204464586,133.98,84.224,1.457,84.2366014568,27.604,3.287,27.7990141012,56.62,-1.83,56.649565753,133.79
2021-10-12 20:00:00,80.621,0.5545,80.6229068643,25.621,3.4345,25.8501727509,55.0,-2.88,55.0753520188,133.91,81.041,0.5645,81.0429660196,25.621,3.4345,25.8501727509,55.42,-2.87,55.4942636675,133.72
2021-10-12 20:30:00,76.5445,-0.3335,76.5452265167,19.6245,3.7065,19.9714581966,56.92,-4.04,57.0631930407,132.91,76.9745,-0.3335,76.9752224583,19.6245,3.7065,19.9714581966,57.35,-4.04,57.492122069,132.72
2021-10-12 21:00:00,74.7785,-1.329,74.7903088859,19.8285,3.641,20.1600171937,54.95,-4.97,55.1743001768,132.91,75.1885,-1.339,75.2004218954,19.8285,3.641,20.1600171937,55.36,-4.98,55.5835407292,132.72
2021-10-12 21:30:00,70.0435,-2.3064999999999998,70.0814656989,19.8235,3.6035,20.1483588538,50.22,-5.91,50.5665551526,132.28,70.4135,-2.3365,70.4522548575,19.8235,3.6035,20.1483588538,50.59,-5.94,50.9375274233,132.09
2021-10-12 22:00:00,66.587,-4.046,66.709809511,5.047,0.844,5.1170836421,61.54,-4.89,61.7339752486,131.81,67.087,-4.046,67.208895877,5.047,0.844,5.1170836421,62.04,-4.89,62.2324167938,131.62
2021-10-12 22:30:00,62.798,-4.9055,62.9893065071,1.9180000000000001,-0.0855,1.9199047502000002,60.88,-4.82,61.0705067934,132.03,63.258,-4.9155,63.4486934795,1.9180000000000001,-0.0855,1.9199047502000002,61.34,-4.83,61.5298667315,131.84
2021-10-12 23:00:00,58.4225,-5.8725000000000005,58.71690355,1.7925,0.1075,1.7957206074,56.63,-5.98,56.944861928,132.03,58.8525,-5.8925,59.1467523411,1.7925,0.1075,1.7957206074,57.06,-6.0,57.3745901946,131.84
2021-10-12 23:30:00,54.8105,-6.5105,55.1958107151,2.2305,0.08950000000000001,2.2322948954,52.58,-6.6,52.9926070315,133.07,55.2105,-6.5305,55.5953841654,2.2305,0.08950000000000001,2.2322948954,52.98,-6.62,53.3919919089,132.88
2021-10-13 00:00:00,52.1865,-7.0625,52.6622225936,2.1665,-0.052500000000000005,2.1671360133,50.02,-7.01,50.5088160621,133.07,52.5565,-7.0825,53.0315707716,2.1665,-0.052500000000000005,2.1671360133,50.39,-7.03,50.8780207948,132.88
2021-10-13 00:30:00,49.6565,-7.5165,50.2221640762,2.4365,0.0635,2.4373273272000002,47.22,-7.58,47.8245209072,134.33,50.0065,-7.5365,50.5712257564,2.4365,0.0635,2.4373273272000002,47.57,-7.6,48.1732799382,134.14
2021-10-13 01:00:00,49.172,-7.1245,49.6854514345,2.122,0.3355,2.1483585013,47.05,-7.46,47.6377381915,134.33,49.542,-7.1545,50.0559350552,2.122,0.3355,2.1483585013,47.42,-7.49,48.0078795616,134.14
2021-10-13 01:30:00,49.0,-7.164,49.5209339169,1.99,0.506,2.0533231601,47.01,-7.67,47.631596656,134.56,49.36,-7.194,49.8814919183,1.99,0.506,2.0533231601,47.37,-7.7,47.9917378306,134.37
2021-10-13 02:00:00,49.779,-7.1135,50.2846967103,1.779,0.34650000000000003,1.8124302056000001,48.0,-7.46,48.5762452234,134.42,50.149,-7.1235,50.6524081683,1.779,0.34650000000000003,1.8124302056000001,48.37,-7.47,48.9434142659,134.23
2021-10-13 02:30:00,49.4345,-7.1995000000000005,49.9560065508,1.5645,0.42050000000000004,1.6200248455000001,47.87,-7.62,48.4726861232,134.35,49.8045,-7.2295,50.3264730584,1.5645,0.42050000000000004,1.6200248455000001,48.24,-7.65,48.8428101157,134.16
2021-10-13 03:00:00,48.6835,-7.0205,49.1870978255,1.5035,0.5795,1.6113139049,47.18,-7.6,47.7882035653,135.01,49.0435,-7.0305,49.5448566705,1.5035,0.5795,1.6113139049,47.54,-7.61,48.145235486,134.81
2021-10-13 03:30:00,47.951,-7.085,48.4715960744,1.431,0.5650000000000001,1.5385012187,46.52,-7.65,47.1448077735,135.12,48.301,-7.105,48.8207704364,1.431,0.5650000000000001,1.5385012187,46.87,-7.67,47.4934290192,134.93
2021-10-13 04:00:00,47.6515,-7.4495000000000005,48.230286154,1.3415,0.2805,1.3705117656999999,46.31,-7.73,46.9507081949,135.47,47.8215,-7.4395,48.396714997,1.3415,0.2805,1.3705117656999999,46.48,-7.72,47.116757104,135.28
2021-10-13 04:30:00,47.2945,-7.639,47.9074529823,1.3745,0.401,1.4318000035,45.92,-8.04,46.6185370856,135.16,47.6445,-7.659,48.2561774413,1.3745,0.401,1.4318000035,46.27,-8.06,46.966759522,134.96
2021-10-13 05:00:00,47.5205,-7.3205,48.0810528223,1.4304999999999999,0.5295,1.5253525822,46.09,-7.85,46.7537228464,135.42,47.8805,-7.3405000000000005,48.4399135063,1.4304999999999999,0.5295,1.5253525822,46.45,-7.87,47.1119878587,135.22
2021-10-13 05:30:00,49.02,-7.2055,49.5467418732,1.46,0.35450000000000004,1.5024214622,47.56,-7.5600000000000005,48.1571095478,135.51,49.38,-7.2155,49.904386984,1.46,0.35450000000000004,1.5024214622,47.92,-7.57,48.5142381162,135.31
2021-10-13 06:00:00,51.1505,-6.6655,51.5829675426,1.4205,0.4045,1.4769700403,49.73,-7.07,50.2300487756,135.41,51.5205,-6.6955,51.9537452019,1.4205,0.4045,1.4769700403,50.1,-7.1,50.6005928819,135.22
2021-10-13 06:30:00,57.594,-4.1345,57.7422109574,1.344,0.47550000000000003,1.4256353847,56.25,-4.61,56.4385914069,135.02,58.024,-4.1245,58.1704055019,1.344,0.47550000000000003,1.4256353847,56.68,-4.6,56.8663556068,134.82
2021-10-13 07:00:00,63.839,-1.7385000000000002,63.8626675238,14.939,3.3415,15.3081463035,48.9,-5.08,49.163161005,133.88,64.219,-1.7485,64.2427989214,14.939,3.3415,15.3081463035,49.28,-5.09,49.5421689069,133.69
2021-10-13 07:30:00,70.9725,0.905,70.978269782,17.0025,3.675,17.395132401,53.97,-2.77,54.0410381099,132.62,71.3725,0.905,71.3782374485,17.0025,3.675,17.395132401,54.37,-2.77,54.4405161621,132.43
2021-10-13 08:00:00,74.949,2.7245,74.9985033267,17.839,3.5345,18.1857804685,57.11,-0.81,57.1157438891,132.62,75.369,2.7545,75.4193173613,17.839,3.5345,18.1857804685,57.53,-0.78,57.535287433,132.43
2021-10-13 08:30:00,76.623,2.3615,76.6593817562,13.763,1.8014999999999999,13.8804024167,62.86,0.56,62.8624943826,132.1,77.093,2.4015,77.1303951192,13.763,1.8014999999999999,13.8804024167,63.33,0.6000000000000001,63.3328421911,131.91
2021-10-13 09:00:00,75.894,2.665,75.94077601,5.484,0.255,5.4899254093,70.41,2.41,70.4512327784,131.75,76.464,2.715,76.5121854413,5.484,0.255,5.4899254093,70.98,2.46,71.0226161163,131.55
2021-10-13 09:30:00,75.852,3.2445,75.9213585511,19.492,3.0745,19.732982903,56.36,0.17,56.3602563869,131.82,76.282,3.2745,76.3522486522,19.492,3.0745,19.732982903,56.79,0.2,56.7903521736,131.63
2021-10-13 10:00:00,75.588,2.539,75.6306304681,8.328,-0.021,8.3280264769,67.26,2.56,67.3087007749,132.18,76.078,2.5789999999999997,76.1217007495,8.328,-0.021,8.3280264769,67.75,2.6,67.7998709438,131.99
2021-10-13 10:30:00,75.029,2.339,75.0654498554,7.379,-1.101,7.4606864295,67.65,3.44,67.7374054714,132.18,75.539,2.3890000000000002,75.5767678721,7.379,-1.101,7.4606864295,68.16,3.49,68.2492908388,131.99
2021-10-13 11:00:00,73.8775,1.98,73.9040283493,6.1875,-1.03,6.2726434818,67.69,3.01,67.7568904245,131.98,74.4075,2.04,74.4354596698,6.1875,-1.03,6.2726434818,68.22,3.07,68.2890423128,131.8
2021-10-13 11:30:00,73.6475,2.2275,73.6811781427,7.0075,-1.1725,7.1049146723,66.64,3.4,66.7266783228,132.05,74.1575,2.2675,74.1921583626,7.0075,-1.1725,7.1049146723,67.15,3.44,67.2380554448,131.87
2021-10-13 12:00:00,74.163,2.281,74.1980695841,9.103,-1.8290000000000002,9.2849259555,65.06,4.11,65.1896901358,132.05,74.673,2.341,74.7096861859,9.103,-1.8290000000000002,9.2849259555,65.57,4.17,65.7024641851,131.87
2021-10-13 12:30:00,73.53,2.0745,73.5592580866,7.97,-1.7455,8.1589012894,65.56,3.8200000000000003,65.6711961213,132.05,74.03,2.1345,74.0607655257,7.97,-1.7455,8.1589012894,66.06,3.88,66.1738467977,131.87
2021-10-13 13:00:00,73.259,1.3305,73.2710810023,8.749,-1.7695,8.9261487356,64.51,3.1,64.5844416249,131.71,73.749,1.3805,73.7619195876,8.749,-1.7695,8.9261487356,65.0,3.15,65.0762821618,131.53
2021-10-13 13:30:00,72.8035,0.81,72.8080058253,6.9635,-1.46,7.1149091526,65.84,2.27,65.8791203645,131.75,73.3135,0.86,73.318543918,6.9635,-1.46,7.1149091526,66.35,2.32,66.3905482731,131.57
2021-10-13 14:00:00,69.815,-0.14200000000000002,69.8151444101,5.985,-2.052,6.327,63.83,1.9100000000000001,63.858570294,132.08,70.305,-0.092,70.3050601948,5.985,-2.052,6.327,64.32,1.96,64.3498562547,131.9
2021-10-13 14:30:00,69.922,-0.111,69.9220881053,4.732,-1.751,5.0455747938,65.19,1.6400000000000001,65.2106256679,132.29,70.422,-0.07100000000000001,70.4220357914,4.732,-1.751,5.0455747938,65.69,1.6800000000000002,65.7114792103,132.1
2021-10-13 15:00:00,71.1875,0.1275,71.187614179,5.3875,-1.4225,5.5721326707,65.8,1.55,65.8182535472,132.11,71.6975,0.1675,71.6976956568,5.3875,-1.4225,5.5721326707,66.31,1.5899999999999999,66.3290599964,131.93
2021-10-13 15:30:00,70.9735,-0.048,70.9735162314,5.3935,-1.6680000000000001,5.6455350721,65.58,1.62,65.6000060976,132.17,71.4635,-0.008,71.4635004478,5.3935,-1.6680000000000001,5.6455350721,66.07,1.6600000000000001,66.0908503501,131.99
2021-10-13 16:00:00,73.8655,0.8835000000000001,73.8707835514,11.6655,0.1835,11.6669431515,62.2,0.7000000000000001,62.203938782,132.17,74.3755,0.9335,74.3813580308,11.6655,0.1835,11.6669431515,62.71,0.75,62.7144847703,131.99
2021-10-13 16:30:00,76.5515,1.081,76.5591321349,26.7215,1.941,26.7919025687,49.83,-0.86,49.8374206796,132.43,76.9315,1.101,76.9393780404,26.7215,1.941,26.7919025687,50.21,-0.84,50.2170259972,132.25
2021-10-13 17:00:00,77.9825,0.8805000000000001,77.987470702,22.4725,2.6605,22.6294391557,55.51,-1.78,55.5385316695,132.64,78.3825,0.9005000000000001,78.3876725417,22.4725,2.6605,22.6294391557,55.91,-1.76,55.9376948041,132.45
2021-10-13 17:30:00,79.898,0.41000000000000003,79.8990519593,10.628,1.34,10.712141896,69.27,-0.93,69.276242681,131.73,80.428,0.43,80.4291494671,10.628,1.34,10.712141896,69.8,-0.91,69.8059316964,131.55
2021-10-13 18:00:00,81.281,0.784,81.2847809679,19.401,3.224,19.6670530838,61.88,-2.44,61.9280873272,131.73,81.751,0.794,81.7548557396,19.401,3.224,19.6670530838,62.35,-2.43,62.397334879,131.55
2021-10-13 18:30:00,82.8935,2.6865,82.9370220378,27.7135,3.1565,27.8926795862,55.18,-0.47000000000000003,55.1820015947,132.61,83.3135,2.7065,83.3574497241,27.7135,3.1565,27.8926795862,55.6,-0.45,55.6018210133,132.42
2021-10-13 19:00:00,84.6355,4.065,84.7330637074,27.735500000000002,3.035,27.9010606474,56.9,1.03,56.909321732,132.24,85.0555,4.095,85.1540199007,27.735500000000002,3.035,27.9010606474,57.32,1.06,57.3298002787,132.05
2021-10-13 19:30:00,83.881,3.651,83.9604190199,33.421,2.491,33.5137034957,50.46,1.16,50.4733315722,131.91,84.291,3.701,84.372211551,33.421,2.491,33.5137034957,50.87,1.21,50.8843885686,131.72
2021-10-13 20:00:00,80.5845,0.7975,80.5884461105,21.6345,0.9475,21.6552383155,58.95,-0.15,58.9501908394,131.91,80.9945,0.8275,80.9987270672,21.6345,0.9475,21.6552383155,59.36,-0.12,59.3601212937,131.72
2021-10-13 20:30:00,77.7625,-0.6015,77.7648262938,7.5725,0.0585,7.5727259623,70.19,-0.66,70.1931029375,132.4,78.2925,-0.5715,78.2945858186,7.5725,0.0585,7.5727259623,70.72,-0.63,70.7228060812,132.21
2021-10-13 21:00:00,74.27,-1.299,74.2813590411,2.04,-0.149,2.0454341837,72.23,-1.15,72.2391542032,131.58,74.82,-1.279,74.8309310446,2.04,-0.149,2.0454341837,72.78,-1.13,72.788771799,131.39
2021-10-13 21:30:00,70.7825,-2.11,70.8139421742,1.6025,-0.07,1.6040281324999999,69.18,-2.04,69.2100715214,131.58,71.3125,-2.1,71.343413545,1.6025,-0.07,1.6040281324999999,69.71,-2.03,69.7395511887,131.39
2021-10-13 22:00:00,67.1485,-3.1615,67.2228840091,1.4385,-0.051500000000000004,1.4394215852,65.71,-3.11,65.7835556959,131.31,67.6785,-3.1615,67.7523021343,1.4385,-0.051500000000000004,1.4394215852,66.24,-3.11,66.3129678117,131.12
