Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-13 22:30:00,63.048,-4.268,63.1922948468,1.448,-0.128,1.4536464494999999,61.6,-4.14,61.7389633862,131.61,63.528,-4.268,63.6712070563,1.448,-0.128,1.4536464494999999,62.08,-4.14,62.2178913175,131.42
2021-10-13 23:00:00,58.336,-5.0625,58.5552542668,1.466,-0.2025,1.4799196769,56.87,-4.86,57.0772853244,132.48,58.796,-5.0725,59.0144039388,1.466,-0.2025,1.4799196769,57.33,-4.87,57.5364736493,132.29
2021-10-13 23:30:00,55.103,-5.9605,55.4244365713,1.7429999999999999,-0.2605,1.7623590015000001,53.36,-5.7,53.6635779649,132.58,55.513,-5.9705,55.8331446298,1.7429999999999999,-0.2605,1.7623590015000001,53.77,-5.71,54.072331187,132.39
2021-10-14 00:00:00,51.7855,-6.554,52.1985912286,2.1055,-0.434,2.1497642313,49.68,-6.12,50.0555371562,133.85,52.1755,-6.564,52.5867749177,2.1055,-0.434,2.1497642313,50.07,-6.13,50.4438479896,133.66
2021-10-14 00:30:00,49.137,-6.8235,49.6085166201,1.897,-0.29350000000000004,1.91957059,47.24,-6.53,47.6891864053,134.03,49.507,-6.8435,49.9777604665,1.897,-0.29350000000000004,1.91957059,47.61,-6.55,48.0584498293,133.85
2021-10-14 01:00:00,48.0165,-6.981,48.5213214293,2.3165,-0.451,2.3599943326,45.7,-6.53,46.1641733382,134.03,48.3765,-7.001,48.8804639222,2.3165,-0.451,2.3599943326,46.06,-6.55,46.5233930405,133.85
2021-10-14 01:30:00,48.0345,-7.374,48.5972125358,2.2445,-0.41400000000000003,2.2823619893,45.79,-6.96,46.3159335434,134.74,48.3745,-7.384,48.9348107818,2.2445,-0.41400000000000003,2.2823619893,46.13,-6.97,46.6535936451,134.54
2021-10-14 02:00:00,48.852,-7.2455,49.3863865276,2.162,-0.4955,2.2180541585,46.69,-6.75,47.175402489,134.74,49.222,-7.2555,49.753869842,2.162,-0.4955,2.2180541585,47.06,-6.76,47.5430457586,134.54
2021-10-14 02:30:00,48.7155,-7.45,49.2818672561,1.8555000000000001,-0.41000000000000003,1.9002579430000002,46.86,-7.04,47.3858755327,134.74,49.0755,-7.47,49.6407655083,1.8555000000000001,-0.41000000000000003,1.9002579430000002,47.22,-7.06,47.7448635981,134.54
2021-10-14 03:00:00,48.0975,-7.438,48.6692238509,2.0875,-0.488,2.1437817636,46.01,-6.95,46.5319524628,134.82,48.4575,-7.458,49.0280641087,2.0875,-0.488,2.1437817636,46.37,-6.97,46.890913832,134.63
2021-10-14 03:30:00,47.251,-7.561,47.8521234848,2.581,-0.661,2.664297656,44.67,-6.9,45.1997665923,135.18,47.601,-7.571,48.1993282318,2.581,-0.661,2.664297656,45.02,-6.91,45.5472117698,134.98
2021-10-14 04:00:00,45.9915,-7.8735,46.6605837351,3.3615,-0.8035,3.4561965367000003,42.63,-7.07,43.2122876043,135.18,46.3215,-7.8835,46.9875614871,3.3615,-0.8035,3.4561965367000003,42.96,-7.08,43.5394993081,134.98
2021-10-14 04:30:00,45.2485,-7.932,45.9384738128,3.2685,-0.792,3.3630873093,41.98,-7.14,42.5828604018,135.42,45.5585,-7.952,46.2472834472,3.2685,-0.792,3.3630873093,42.29,-7.16,42.8918372188,135.22
2021-10-14 05:00:00,45.318,-7.4945,45.933524296,2.738,-0.7745000000000001,2.84543393,42.58,-6.72,43.1070156703,135.42,45.648,-7.5145,46.2623779571,2.738,-0.7745000000000001,2.84543393,42.91,-6.74,43.4361105533,135.22
2021-10-14 05:30:00,47.491,-6.8935,47.9887009957,2.8609999999999998,-0.7535000000000001,2.95856101,44.63,-6.14,45.0503773569,135.34,47.841,-6.8935,48.3350972198,2.8609999999999998,-0.7535000000000001,2.95856101,44.98,-6.14,45.3971364736,135.13
2021-10-14 06:00:00,49.589,-6.1575,49.9698281691,2.549,-0.7975,2.6708439209,47.04,-5.36,47.3443893191,134.62,49.939,-6.1675,50.3184039617,2.549,-0.7975,2.6708439209,47.39,-5.37,47.6932804491,134.43
2021-10-14 06:30:00,55.3015,-4.3325,55.4709514836,2.6715,-0.9325,2.8295703737,52.63,-3.4,52.7397089488,134.4,55.7015,-4.3225,55.8689637321,2.6715,-0.9325,2.8295703737,53.03,-3.39,53.1382442314,134.21
2021-10-14 07:00:00,60.9905,-2.6525,61.048151868,3.0905,-1.0225,3.2552567487,57.9,-1.63,57.9229393246,133.23,61.4205,-2.6425,61.477317984,3.0905,-1.0225,3.2552567487,58.33,-1.62,58.3524918063,133.04
2021-10-14 07:30:00,67.7055,-0.497,67.7073241182,3.0355,-0.917,3.1709855329,64.67,0.42,64.6713638328,132.52,68.1955,-0.487,68.1972388682,3.0355,-0.917,3.1709855329,65.16,0.43,65.1614187998,132.32
2021-10-14 08:00:00,71.991,0.9535,71.9973141391,3.771,-0.8565,3.867044511,68.22,1.81,68.2440070629,131.97,72.521,0.9835,72.5276686048,3.771,-0.8565,3.867044511,68.75,1.8399999999999999,68.7746181378,131.78
2021-10-14 08:30:00,74.4255,2.1175,74.4556166887,15.2355,1.3175,15.2923597427,59.19,0.8,59.1954060718,131.51,74.8855,2.1675,74.9168616968,15.2355,1.3175,15.2923597427,59.65,0.85,59.6560558535,131.32
2021-10-14 09:00:00,74.905,2.315,74.9407649414,6.975,-0.725,7.0125779853,67.93,3.04,67.9979889409,132.24,75.395,2.345,75.4314592859,6.975,-0.725,7.0125779853,68.42,3.07,68.4888406969,132.05
2021-10-14 09:30:00,75.8775,2.6365,75.9232911464,6.6075,-1.8935,6.8734560812000005,69.27,4.53,69.4179645337,132.13,76.4175,2.6965,76.4650601157,6.6075,-1.8935,6.8734560812000005,69.81,4.59,69.9607332723,131.94
2021-10-14 10:00:00,75.1535,2.2095000000000002,75.185972445,6.0835,-2.3605,6.5254066923,69.07,4.57,69.2210213736,131.81,75.6835,2.2595,75.717220713,6.0835,-2.3605,6.5254066923,69.6,4.62,69.75316767,131.62
2021-10-14 10:30:00,73.529,1.7055,73.5487768168,7.599,-2.8345000000000002,8.11043718,65.93,4.54,66.086129407,132.1,74.039,1.7655,74.0600466598,7.599,-2.8345000000000002,8.11043718,66.44,4.6,66.5990510443,131.91
2021-10-14 11:00:00,70.688,1.5305,70.7045668557,9.868,-3.6895,10.5351712967,60.82,5.22,61.0435975349,132.1,71.158,1.5905,71.1757729445,9.868,-3.6895,10.5351712967,61.29,5.28,61.5170098428,131.91
2021-10-14 11:30:00,68.818,1.5665,68.8358267638,7.098,-3.0535,7.7269312311,61.72,4.62,61.8926716179,132.29,69.298,1.6165,69.3168513152,7.098,-3.0535,7.7269312311,62.2,4.67,62.3750663326,132.1
2021-10-14 12:00:00,68.1505,1.3775,68.1644200188,9.5105,-3.8425000000000002,10.2574078841,58.64,5.22,58.8718778365,132.55,68.5905,1.4375,68.6055617024,9.5105,-3.8425000000000002,10.2574078841,59.08,5.28,59.3154684716,132.36
2021-10-14 12:30:00,68.7635,1.272,68.7752638399,8.8235,-3.848,9.6260716936,59.94,5.12,60.1582745763,132.21,69.2235,1.332,69.2363139996,8.8235,-3.848,9.6260716936,60.4,5.18,60.6217155811,132.02
2021-10-14 13:00:00,69.612,1.613,69.6306851395,9.262,-3.547,9.9179560898,60.35,5.16,60.5701915136,132.21,70.082,1.673,70.1019661137,9.262,-3.547,9.9179560898,60.82,5.22,61.0435975349,132.02
2021-10-14 13:30:00,68.9195,2.0825,68.9509556605,10.0195,-3.2475,10.532646225,58.9,5.33,59.1406704392,132.36,69.3795,2.1325,69.4122653174,10.0195,-3.2475,10.532646225,59.36,5.38,59.6033052775,132.17
2021-10-14 14:00:00,67.6415,1.2825,67.6536571702,9.3915,-3.3875,9.9837582353,58.25,4.67,58.436901013,132.52,68.0915,1.3425,68.1047331578,9.3915,-3.3875,9.9837582353,58.7,4.73,58.8902615039,132.33
2021-10-14 14:30:00,67.1315,1.1475,67.1413065743,8.4515,-3.4225,9.1181883343,58.68,4.57,58.8576868387,133.04,67.5715,1.1975,67.5821101957,8.4515,-3.4225,9.1181883343,59.12,4.62,59.3002428326,132.85
2021-10-14 15:00:00,67.0465,1.5275,67.0638980264,7.3465,-3.3125,8.0587665619,59.7,4.84,59.8958729797,132.99,67.4965,1.5775000000000001,67.5149318188,7.3465,-3.3125,8.0587665619,60.15,4.89,60.3484432276,132.81
2021-10-14 15:30:00,68.5225,1.6115,68.5414468661,7.0325,-2.7785,7.5614891721,61.49,4.39,61.6465100391,133.04,68.9825,1.6715,69.0027479054,7.0325,-2.7785,7.5614891721,61.95,4.45,62.1096208328,132.85
2021-10-14 16:00:00,68.7885,1.7425000000000002,68.8105663289,5.7385,-2.8575,6.4105918993,63.05,4.6,63.2175806244,132.98,69.2585,1.7925,69.2816922318,5.7385,-2.8575,6.4105918993,63.52,4.65,63.6899748783,132.79
2021-10-14 16:30:00,70.971,1.7685,70.993030878,13.991,-1.2915,14.0504823138,56.98,3.06,57.0621065156,132.59,71.421,1.8185,71.4441472988,13.991,-1.2915,14.0504823138,57.43,3.11,57.514146086,132.4
2021-10-14 17:00:00,72.907,2.0495,72.9358012176,21.927,1.3295,21.9672688164,50.98,0.72,50.9850840933,132.33,73.277,2.0695,73.3062177394,21.927,1.3295,21.9672688164,51.35,0.74,51.3553317583,132.15
2021-10-14 17:30:00,75.735,2.4515000000000002,75.7746664608,21.365,1.9415,21.4530335209,54.37,0.51,54.3723918915,132.2,76.115,2.4715,76.1551149776,21.365,1.9415,21.4530335209,54.75,0.53,54.7525652367,132.01
2021-10-14 18:00:00,76.463,1.6440000000000001,76.4806714471,11.763,-0.106,11.7634775896,64.7,1.75,64.7236625972,131.82,76.913,1.654,76.9307824281,11.763,-0.106,11.7634775896,65.15,1.76,65.1737684962,131.63
2021-10-14 18:30:00,79.626,1.6315,79.6427125872,3.786,-1.1585,3.9592825423,75.84,2.79,75.8913018731,131.58,80.236,1.6715,80.2534087017,3.786,-1.1585,3.9592825423,76.45,2.83,76.502362055,131.4
2021-10-14 19:00:00,82.835,3.1255,82.893944141,20.375,2.6555,20.5473186876,62.46,0.47000000000000003,62.4617683067,131.73,83.315,3.1455,83.3743569405,20.375,2.6555,20.5473186876,62.94,0.49,62.9419073432,131.54
2021-10-14 19:30:00,81.7685,4.1305,81.8727587327,29.2885,1.7005,29.3378242632,52.48,2.43,52.5362284524,132.09,82.1685,4.1705,82.2742697476,29.2885,1.7005,29.3378242632,52.88,2.47,52.9376548404,131.9
2021-10-14 20:00:00,80.1315,3.7405,80.2187548675,29.3515,1.7905000000000002,29.4060613225,50.78,1.9500000000000002,50.8174271289,132.22,80.5115,3.7805,80.6002097547,29.3515,1.7905000000000002,29.4060613225,51.16,1.99,51.1986884598,132.03
2021-10-14 20:30:00,76.176,0.2225,76.1763249458,6.866,-0.4675,6.8818974309000005,69.31,0.6900000000000001,69.3134344842,132.31,76.666,0.24250000000000002,76.6663835214,6.866,-0.4675,6.8818974309000005,69.8,0.71,69.8036109381,132.12
2021-10-14 21:00:00,71.7855,-2.147,71.8175996483,3.5355,-1.307,3.7693513036,68.25,-0.84,68.255169035,132.62,72.3155,-2.137,72.3470684219,3.5355,-1.307,3.7693513036,68.78,-0.8300000000000001,68.7850078142,132.43
2021-10-14 21:30:00,68.188,-3.124,68.2595247566,3.758,-1.304,3.9778109558,64.43,-1.82,64.455700291,132.04,68.688,-3.114,68.7585510319,3.758,-1.304,3.9778109558,64.93,-1.81,64.9552230386,131.85
2021-10-14 22:00:00,64.0975,-4.2645,64.2392050581,3.4175,-1.4045,3.6948513502,60.68,-2.86,60.7473620826,132.04,64.5675,-4.2645,64.7081758088,3.4175,-1.4045,3.6948513502,61.15,-2.86,61.216844904,131.85
2021-10-14 22:30:00,59.8285,-5.036,60.0400758515,2.8885,-1.466,3.2392264895,56.94,-3.5700000000000003,57.0518054053,132.79,60.2785,-5.046,60.4893352439,2.8885,-1.466,3.2392264895,57.39,-3.58,57.501552153,132.6
2021-10-14 23:00:00,56.479,-5.8145,56.7775118445,3.189,-1.1844999999999999,3.4018761368,53.29,-4.63,53.4907562108,132.23,56.889,-5.8145,57.1853716544,3.189,-1.1844999999999999,3.4018761368,53.7,-4.63,53.8992291225,132.04
2021-10-14 23:30:00,53.1515,-6.5809999999999995,53.5573665638,3.5015,-1.061,3.658718799,49.65,-5.52,49.9559095603,132.77,53.5315,-6.601,53.9369510934,3.5015,-1.061,3.658718799,50.03,-5.54,50.3357974011,132.58
2021-10-15 00:00:00,50.3025,-6.8115,50.7615803389,3.7825,-0.7315,3.8525833541,46.52,-6.08,46.9156349206,133.45,50.6825,-6.8215,51.1395020361,3.7825,-0.7315,3.8525833541,46.9,-6.09,47.2937427151,133.27
2021-10-15 00:30:00,48.363,-7.401,48.9260111801,4.623,-0.961,4.7218269769,43.74,-6.44,44.211550527,134.46,48.703,-7.421,49.2651342229,4.623,-0.961,4.7218269769,44.08,-6.46,44.5508473545,134.27
2021-10-15 01:00:00,47.723,-7.1715,48.2588348518,5.333,-1.2815,5.4848091352,42.39,-5.89,42.7972452384,134.29,48.053,-7.1915,48.588151655,5.333,-1.2815,5.4848091352,42.72,-5.91,43.1268651771,134.1
2021-10-15 01:30:00,47.5775,-7.3215,48.1375411555,5.3175,-1.4415,5.5094217936,42.26,-5.88,42.6671067686,134.44,47.8875,-7.3315,48.445469845,5.3175,-1.4415,5.5094217936,42.57,-5.89,42.9755395545,134.24
2021-10-15 02:00:00,48.7575,-7.029,49.2615534393,4.4375,-1.259,4.6126442796,44.32,-5.77,44.6940186155,134.44,49.0975,-7.039,49.5995164014,4.4375,-1.259,4.6126442796,44.66,-5.78,45.0324771693,134.24
2021-10-15 02:30:00,48.1175,-7.407,48.6842629116,5.2375,-1.627,5.4843901439,42.88,-5.78,43.2678032722,134.82,48.4575,-7.417,49.0218440621,5.2375,-1.627,5.4843901439,43.22,-5.79,43.6061062238,134.63
2021-10-15 03:00:00,46.9695,-7.3825,47.5461379767,4.4595,-1.3225,4.6514671341,42.51,-6.06,42.9397682807,134.82,47.2895,-7.3925,47.8638262835,4.4595,-1.3225,4.6514671341,42.83,-6.07,43.2579911693,134.63
2021-10-15 03:30:00,46.7955,-7.3815,47.3741001234,3.3555,-0.8915000000000001,3.471909057,43.44,-6.49,43.9221322342,135.07,47.1255,-7.4015,47.70319646,3.3555,-0.8915000000000001,3.471909057,43.77,-6.51,44.2514745517,134.87
2021-10-15 04:00:00,46.205,-7.244,46.7694083884,2.725,-0.674,2.8071161358000003,43.48,-6.57,43.9735750196,135.28,46.545,-7.254,47.1068736067,2.725,-0.674,2.8071161358000003,43.82,-6.58,44.3112717037,135.08
2021-10-15 04:30:00,46.277,-7.47,46.8760240315,2.8970000000000002,-0.53,2.945082172,43.38,-6.94,43.9316286973,134.95,46.607,-7.49,47.2050055503,2.8970000000000002,-0.53,2.945082172,43.71,-6.96,44.260656344,134.76
2021-10-15 05:00:00,46.7845,-7.142,47.3265000211,2.1245,-0.392,2.1603620646,44.66,-6.75,45.1672237358,135.03,47.1245,-7.162,47.6656348353,2.1245,-0.392,2.1603620646,45.0,-6.77,45.5064050437,134.84
2021-10-15 05:30:00,48.0325,-6.845,48.5177810833,2.1325,0.005,2.1325058617,45.9,-6.85,46.4083236069,134.91,48.3825,-6.855,48.8657071089,2.1325,0.005,2.1325058617,46.25,-6.86,46.7559846437,134.71
2021-10-15 06:00:00,49.7555,-6.2195,50.1427159266,2.0255,-0.5595,2.1013544442,47.73,-5.66,48.0644203127,134.64,50.1155,-6.2395,50.5024227191,2.0255,-0.5595,2.1013544442,48.09,-5.68,48.4242759368,134.45
2021-10-15 06:30:00,56.194,-4.106,56.3438095269,1.8639999999999999,-0.436,1.9143124092,54.33,-3.67,54.4538134569,134.69,56.584,-4.106,56.7327796957,1.8639999999999999,-0.436,1.9143124092,54.72,-3.67,54.8429329996,134.5
2021-10-15 07:00:00,62.282,-2.2675,62.3232627536,1.982,0.1325,1.9864239855,60.3,-2.4,60.3477422941,133.4,62.732,-2.2575,62.7726065274,1.982,0.1325,1.9864239855,60.75,-2.39,60.7969949915,133.21
2021-10-15 07:30:00,69.034,0.081,69.03404752,1.6840000000000002,0.201,1.6959531244,67.35,-0.12,67.3501069041,132.23,69.544,0.101,69.544073342,1.6840000000000002,0.201,1.6959531244,67.86,-0.1,67.8600736811,132.03
2021-10-15 08:00:00,73.079,1.9355,73.1046264011,1.5190000000000001,0.14550000000000002,1.5259525713,71.56,1.79,71.5823840061,132.23,73.629,1.9655,73.6552294902,1.5190000000000001,0.14550000000000002,1.5259525713,72.11,1.82,72.1329640317,132.03
2021-10-15 08:30:00,75.4535,2.607,75.4985239011,1.6935,-0.023,1.6936561782,73.76,2.63,73.8068729862,131.31,76.0135,2.637,76.0592266017,1.6935,-0.023,1.6936561782,74.32,2.66,74.3675870255,131.12
2021-10-15 09:00:00,75.904,2.6189999999999998,75.9491696926,1.884,-0.41100000000000003,1.9283093631,74.02,3.03,74.081990389,131.31,76.464,2.659,76.510218775,1.884,-0.41100000000000003,1.9283093631,74.58,3.07,74.643159767,131.12
2021-10-15 09:30:00,77.18,3.052,77.2403204551,2.1,-0.788,2.2429765937,75.08,3.84,75.1781351192,131.25,77.75,3.092,77.8114577938,2.1,-0.788,2.2429765937,75.65,3.88,75.7494349814,131.06
2021-10-15 10:00:00,76.572,3.09,76.6343218408,14.362,1.34,14.4243767283,62.21,1.75,62.2346093424,131.39,77.092,3.13,77.1555141516,14.362,1.34,14.4243767283,62.73,1.79,62.7555336206,131.2
2021-10-15 10:30:00,75.1465,2.4445,75.1862490253,20.8065,2.0845,20.9106571513,54.34,0.36,54.3411924786,131.95,75.5665,2.4745,75.6070041233,20.8065,2.0845,20.9106571513,54.76,0.39,54.7613887698,131.76
2021-10-15 11:00:00,74.6945,2.625,74.7406111512,20.0345,2.755,20.2230367465,54.66,-0.13,54.6601545918,132.26,75.0945,2.635,75.1407156956,20.0345,2.755,20.2230367465,55.06,-0.12,55.0601307663,132.07
2021-10-15 11:30:00,73.699,2.021,73.7267050803,20.059,2.6310000000000002,20.2308092275,53.64,-0.61,53.6434683815,132.26,74.119,2.031,74.1468213884,20.059,2.6310000000000002,20.2308092275,54.06,-0.6000000000000001,54.0633295312,132.07
2021-10-15 12:00:00,74.3285,1.642,74.3466345994,7.3785,0.252,7.3828020595,66.95,1.3900000000000001,66.9644278703,132.35,74.7885,1.682,74.8074117735,7.3785,0.252,7.3828020595,67.41,1.43,67.4251659249,132.16
2021-10-15 12:30:00,74.1925,1.5354999999999999,74.2083877773,8.4825,-1.3245,8.5852842993,65.71,2.86,65.7722106972,131.68,74.7225,1.5755,74.7391076111,8.4825,-1.3245,8.5852842993,66.24,2.9,66.3034508906,131.5
2021-10-15 13:00:00,73.766,1.2365,73.7763626662,13.116,-1.8935,13.2519733719,60.65,3.13,60.7307121644,131.68,74.226,1.2765,74.2369754789,13.116,-1.8935,13.2519733719,61.11,3.17,61.1921645311,131.5
2021-10-15 13:30:00,73.662,0.9675,73.6683534515,9.892,-1.4925000000000002,10.0039602283,63.77,2.46,63.8174310044,131.78,74.132,1.0075,74.1388459598,9.892,-1.4925000000000002,10.0039602283,64.24,2.5,64.2886272991,131.59
2021-10-15 14:00:00,72.0195,0.3675,72.0204376306,4.2095,-0.8825000000000001,4.3010111021,67.81,1.25,67.8215201835,131.78,72.5495,0.40750000000000003,72.5506444251,4.2095,-0.8825000000000001,4.3010111021,68.34,1.29,68.3521740693,131.59
2021-10-15 14:30:00,69.3055,-0.616,69.3082375064,3.9655,-0.856,4.056836976,65.34,0.24,65.3404407699,131.96,69.8055,-0.616,69.8082178991,3.9655,-0.856,4.056836976,65.84,0.24,65.8404374226,131.77
2021-10-15 15:00:00,66.8105,-1.232,66.82185820710001,4.2405,-1.052,4.3690438599,62.57,-0.18,62.5702589095,132.13,67.3005,-1.202,67.3112331209,4.2405,-1.052,4.3690438599,63.06,-0.15,63.0601784013,131.94
2021-10-15 15:30:00,65.8695,-1.6105,65.8891853076,4.1795,-1.1305,4.3296940423,61.69,-0.48,61.6918673733,132.48,66.3495,-1.5905,66.368560633,4.1795,-1.1305,4.3296940423,62.17,-0.46,62.1717017621,132.29
2021-10-15 16:00:00,65.6995,-1.9585,65.728684929,5.5795,-1.0785,5.6827794696,60.12,-0.88,60.1264401075,132.7,66.1995,-1.9285,66.2275842267,5.5795,-1.0785,5.6827794696,60.62,-0.85,60.6259589615,132.51
2021-10-15 16:30:00,68.8465,0.5895,68.8490237585,28.7065,1.9295,28.7712723476,40.14,-1.34,40.1623604884,132.65,69.1465,0.5995,69.149098783,28.7065,1.9295,28.7712723476,40.44,-1.33,40.4618647618,132.47
2021-10-15 17:00:00,71.411,-0.855,71.4161182507,20.351,2.805,20.5433985991,51.06,-3.66,51.1910070227,132.78,71.761,-0.855,71.7660932892,20.351,2.805,20.5433985991,51.41,-3.66,51.5401173844,132.59
2021-10-15 17:30:00,73.625,-0.3145,73.6256717134,19.465,3.0755,19.7064691218,54.16,-3.39,54.2659902701,132.78,74.045,-0.3145,74.0456679033,19.465,3.0755,19.7064691218,54.58,-3.39,54.6851762363,132.59
2021-10-15 18:00:00,75.344,1.052,75.3513439827,27.614,2.592,27.7353828169,47.73,-1.54,47.7548374513,132.78,75.704,1.072,75.7115896016,27.614,2.592,27.7353828169,48.09,-1.52,48.1140156295,132.59
2021-10-15 18:30:00,77.2345,1.2905,77.2452806358,27.4245,3.1905,27.6094637851,49.81,-1.9,49.8462245311,132.78,77.6145,1.3005,77.6253947526,27.4245,3.1905,27.6094637851,50.19,-1.8900000000000001,50.2255731675,132.59
2021-10-15 19:00:00,79.692,1.79,79.7121004867,28.232,3.3,28.4242119328,51.46,-1.51,51.4821493335,132.67,80.072,1.81,80.0924546009,28.232,3.3,28.4242119328,51.84,-1.49,51.8614085809,132.49
2021-10-15 19:30:00,78.915,1.0595,78.9221120172,28.255,3.2295,28.4389643843,50.66,-2.17,50.7064542243,132.45,79.295,1.0695000000000001,79.3022121712,28.255,3.2295,28.4389643843,51.04,-2.16,51.0856848833,132.26
2021-10-15 20:00:00,75.9985,0.084,75.998546422,28.2485,3.004,28.4077765453,47.75,-2.92,47.8391983628,132.74,76.3585,0.094,76.3585578586,28.2485,3.004,28.4077765453,48.11,-2.91,48.1979273413,132.55
2021-10-15 20:30:00,72.953,-0.812,72.9575188243,28.393,2.948,28.5456328183,44.56,-3.76,44.7183541736,133.09,73.283,-0.802,73.2873883625,28.393,2.948,28.5456328183,44.89,-3.75,45.0463605633,132.91
2021-10-15 21:00:00,69.448,-1.621,69.4669154706,28.508,2.999,28.6653111792,40.94,-4.62,41.1998543687,133.09,69.768,-1.631,69.7870617307,28.508,2.999,28.6653111792,41.26,-4.63,41.5189655459,132.91
2021-10-15 21:30:00,65.5695,-5.4705,65.7973076995,4.9895,0.7895000000000001,5.0515760412,60.58,-6.26,60.9025779422,132.95,65.9795,-5.4805,66.2067239825,4.9895,0.7895000000000001,5.0515760412,60.99,-6.27,61.3114426514,132.77
2021-10-15 22:00:00,61.1415,-7.277,61.5730277902,1.1015,0.163,1.1134950606,60.04,-7.44,60.4992165239,132.69,61.6115,-7.297,62.0421078079,1.1015,0.163,1.1134950606,60.51,-7.46,60.9681203581,132.51
2021-10-15 22:30:00,57.6215,-8.117,58.1904025699,1.0115,0.363,1.0746633194,56.61,-8.48,57.2416151065,133.17,58.0715,-8.157,58.6415873016,1.0115,0.363,1.0746633194,57.06,-8.52,57.6925818455,132.98
2021-10-15 23:00:00,54.3505,-8.5945,55.0258328469,0.9605,0.2755,0.9992299535,53.39,-8.87,54.1217978268,133.46,54.7705,-8.6245,55.4453755556,0.9605,0.2755,0.9992299535,53.81,-8.9,54.5410496782,133.27
2021-10-15 23:30:00,50.9185,-9.2895,51.7589456278,1.0185,0.2205,1.0420952452,49.9,-9.51,50.7981308711,133.91,51.3085,-9.3295,52.1498009824,1.0185,0.2205,1.0420952452,50.29,-9.55,51.1887350889,133.71
2021-10-16 00:00:00,48.1485,-9.5315,49.0828640617,1.0085,0.20850000000000002,1.0298274127,47.14,-9.74,48.1357164692,134.71,48.5185,-9.5715,49.4535990045,1.0085,0.20850000000000002,1.0298274127,47.51,-9.78,48.5061697107,134.51
2021-10-16 00:30:00,45.779,-9.764,46.8086801459,1.019,0.20600000000000002,1.0396138706,44.76,-9.97,45.8569351353,134.87,46.129,-9.804,47.1593369016,1.019,0.20600000000000002,1.0396138706,45.11,-10.01,46.2072743191,134.67
2021-10-16 01:00:00,44.606,-9.904,45.6922800044,0.966,0.336,1.0227668356,43.64,-10.24,44.8252964296,135.0,44.936,-9.934,46.0209566611,0.966,0.336,1.0227668356,43.97,-10.27,45.153447266,134.81
2021-10-16 01:30:00,44.2935,-9.6675,45.336240454,0.9735,0.5925,1.1396308613,43.32,-10.26,44.5184231527,134.56,44.6235,-9.7075,45.6671907227,0.9735,0.5925,1.1396308613,43.65,-10.3,44.8487736733,134.36
2021-10-16 02:00:00,44.9075,-9.576,45.917135497,0.9475,0.584,1.1130194293,43.96,-10.16,45.1188120411,134.56,45.2475,-9.626,46.2600922205,0.9475,0.584,1.1130194293,44.3,-10.21,45.4613473184,134.36
2021-10-16 02:30:00,44.411,-9.642,45.4456277875,0.961,0.578,1.1214298908,43.45,-10.22,44.635758087,134.49,44.751,-9.672,45.784272245,0.961,0.578,1.1214298908,43.79,-10.25,44.9736211573,134.29
2021-10-16 03:00:00,43.568,-9.975999999999999,44.6955389273,0.998,0.244,1.0273947635,42.57,-10.22,43.7795991302,134.63,43.898,-10.026,45.0283808281,0.998,0.244,1.0273947635,42.9,-10.27,44.1121627219,134.44
2021-10-16 03:30:00,42.825,-10.353,44.058656743,1.105,0.187,1.1207113812,41.72,-10.54,43.0308029207,134.79,43.145,-10.383,44.3767699816,1.105,0.187,1.1207113812,42.04,-10.57,43.3484313442,134.6
2021-10-16 04:00:00,41.845,-10.5405,43.1521281659,1.205,0.08950000000000001,1.2083191838,40.64,-10.63,42.0072196176,135.19,42.155,-10.5805,43.4625241472,1.205,0.08950000000000001,1.2083191838,40.95,-10.67,42.3172707059,134.99
2021-10-16 04:30:00,41.6395,-10.806000000000001,43.0188051467,1.5495,-0.066,1.5509049777000001,40.09,-10.74,41.5036829691,135.14,41.9495,-10.856,43.3314353126,1.5495,-0.066,1.5509049777000001,40.4,-10.79,41.8160746604,134.94
2021-10-16 05:00:00,41.387,-10.8755,42.7920584834,1.577,-0.0955,1.5798889993,39.81,-10.78,41.2437207342,135.21,41.697,-10.9155,43.102064327,1.577,-0.0955,1.5798889993,40.12,-10.82,41.5534210385,135.01
2021-10-16 05:30:00,42.1395,-10.6525,43.4650804267,1.2295,0.0975,1.2333598421,40.91,-10.75,42.2988250428,135.24,42.4495,-10.6925,43.7754452462,1.2295,0.0975,1.2333598421,41.22,-10.79,42.6088312442,135.04
2021-10-16 06:00:00,43.499,-10.2695,44.6948054168,1.289,0.0505,1.2899888565,42.21,-10.32,43.4532680014,135.24,43.819,-10.3095,45.0154479179,1.289,0.0505,1.2899888565,42.53,-10.36,43.7736279054,135.04
2021-10-16 06:30:00,45.83,-9.416,46.7872841272,1.37,-0.016,1.3700934275,44.46,-9.4,45.4428388198,134.41,46.17,-9.456,47.1283867324,1.37,-0.016,1.3700934275,44.8,-9.44,45.7837700501,134.22
2021-10-16 07:00:00,48.506,-8.6895,49.2781842832,1.236,-0.0195,1.2361538132,47.27,-8.67,48.0585247381,134.41,48.866,-8.7195,49.6378447986,1.236,-0.0195,1.2361538132,47.63,-8.7,48.4180431244,134.22
2021-10-16 07:30:00,52.475,-7.5215,53.0113062209,1.195,0.018500000000000003,1.1951431923,51.28,-7.54,51.8313611629,134.13,52.865,-7.5415,53.4002101798,1.195,0.018500000000000003,1.1951431923,51.67,-7.5600000000000005,52.2201350056,133.94
2021-10-16 08:00:00,55.6265,-6.747,56.0341816327,1.0265,0.063,1.0284314513,54.6,-6.8100000000000005,55.0230506243,133.83,56.0365,-6.767,56.4436145303,1.0265,0.063,1.0284314513,55.01,-6.83,55.4323822328,133.64
2021-10-16 08:30:00,59.5965,-5.809,59.878938645,1.5665,-0.159,1.5745485861000001,58.03,-5.65,58.3044029212,133.51,60.0265,-5.819,60.3078888973,1.5665,-0.159,1.5745485861000001,58.46,-5.66,58.7333567915,133.31
2021-10-16 09:00:00,61.061,-5.6415,61.3210587258,1.751,-0.6815,1.8789473782,59.31,-4.96,59.5170370566,133.32,61.521,-5.6415,61.7791223898,1.751,-0.6815,1.8789473782,59.77,-4.96,59.9754491438,133.13
2021-10-16 09:30:00,63.0965,-5.266,63.3158674287,2.3965,-0.796,2.5252382560999997,60.7,-4.47,60.8643647794,133.32,63.5765,-5.266,63.7942168872,2.3965,-0.796,2.5252382560999997,61.18,-4.47,61.3430786642,133.13
2021-10-16 10:00:00,63.512,-5.233,63.7272189335,3.472,-1.003,3.6139719147,60.04,-4.23,60.1888237134,133.06,63.972,-5.233,64.1856765408,3.472,-1.003,3.6139719147,60.5,-4.23,60.6476949273,132.87
2021-10-16 10:30:00,62.4995,-5.252,62.7197816024,3.7495000000000003,-1.192,3.9344140923,58.75,-4.06,58.8901188656,133.72,62.9595,-5.252,63.1781777535,3.7495000000000003,-1.192,3.9344140923,59.21,-4.06,59.3490328481,133.53
2021-10-16 11:00:00,61.152,-5.4615,61.3953995528,3.952,-1.4315,4.2032720885,57.2,-4.03,57.3417901709,133.72,61.582,-5.4615,61.8237066686,3.952,-1.4315,4.2032720885,57.63,-4.03,57.7707348058,133.53
2021-10-16 11:30:00,62.089,-5.279,62.313014387,3.939,-1.249,4.1322780642,58.15,-4.03,58.2894793252,133.81,62.539,-5.269,62.760567891,3.939,-1.249,4.1322780642,58.6,-4.02,58.7377255263,133.61
2021-10-16 12:00:00,61.688,-5.6435,61.9456086922,4.618,-1.4235,4.8324192958,57.07,-4.22,57.2258097365,133.81,62.138,-5.6435,62.3937507788,4.618,-1.4235,4.8324192958,57.52,-4.22,57.6745940601,133.61
2021-10-16 12:30:00,60.369,-5.8835,60.655022325,6.809,-2.0035,7.0976399775,53.56,-3.88,53.7003538163,133.81,60.789,-5.8735,61.072092835,6.809,-2.0035,7.0976399775,53.98,-3.87,54.1185485763,133.61
2021-10-16 13:00:00,58.685,-6.346,59.0271203855,8.495,-2.426,8.8346194598,50.19,-3.92,50.3428495419,133.66,59.075,-6.346,59.4148747453,8.495,-2.426,8.8346194598,50.58,-3.92,50.7316745239,133.48
2021-10-16 13:30:00,57.115,-6.703,57.5069859582,7.765,-2.443,8.1402379572,49.35,-4.26,49.5335250108,133.82,57.495,-6.693,57.8832555581,7.765,-2.443,8.1402379572,49.73,-4.25,49.9112752792,133.63
2021-10-16 14:00:00,55.878,-7.095,56.326635875,8.728,-2.825,9.1738001395,47.15,-4.27,47.3429551253,134.27,56.238,-7.095,56.6837866502,8.728,-2.825,9.1738001395,47.51,-4.27,47.7014989282,134.08
2021-10-16 14:30:00,51.774,-7.601,52.3289812341,8.814,-3.311,9.4153766255,42.96,-4.29,43.1736690588,134.67,52.124,-7.601,52.6752938008,8.814,-3.311,9.4153766255,43.31,-4.29,43.5219507835,134.48
2021-10-16 15:00:00,48.4905,-7.4255,49.0557503306,9.8105,-3.9655,10.5816397831,38.68,-3.46,38.8344434748,134.67,48.7805,-7.4155,49.3409243985,9.8105,-3.9655,10.5816397831,38.97,-3.45,39.1224155696,134.48
2021-10-16 15:30:00,48.873,-7.1775,49.3972330728,15.933,-2.2175,16.0865718924,32.94,-4.96,33.3113374094,134.68,49.163,-7.1675,49.6827296477,15.933,-2.2175,16.0865718924,33.23,-4.95,33.5966575718,134.5
2021-10-16 16:00:00,50.691,-6.2805,51.0785880898,25.301,0.4395,25.3048169574,25.39,-6.72,26.2642437546,134.68,50.861,-6.2905,51.2485288691,25.301,0.4395,25.3048169574,25.56,-6.73,26.4311653167,134.5
2021-10-16 16:30:00,53.6145,-5.8525,53.9329803228,24.3145,1.0075,24.3353645237,29.3,-6.86,30.0923511876,135.15,53.8145,-5.8725000000000005,54.1339696171,24.3145,1.0075,24.3353645237,29.5,-6.88,30.2916556167,134.96
2021-10-16 17:00:00,57.067,-5.1605,57.2998538327,22.737,1.5995,22.7931912915,34.33,-6.76,34.9892340585,135.28,57.307,-5.1705,57.5397803198,22.737,1.5995,22.7931912915,34.57,-6.77,35.2266631971,135.08
2021-10-16 17:30:00,63.141,-2.665,63.1972159672,28.091,1.205,28.1168331432,35.05,-3.87,35.2630032754,134.52,63.401,-2.665,63.4569856359,28.091,1.205,28.1168331432,35.31,-3.87,35.5214442274,134.32
2021-10-16 18:00:00,66.1645,-2.1995,66.201048787,28.6945,1.2105000000000001,28.7200215964,37.47,-3.41,37.6248455146,134.52,66.4345,-2.1895,66.4705701834,28.6945,1.2105000000000001,28.7200215964,37.74,-3.4,37.8928436515,134.32
2021-10-16 18:30:00,69.3975,-1.088,69.4060281982,29.0575,2.022,29.127766654,40.34,-3.11,40.4597046455,134.16,69.6875,-1.078,69.6958373237,29.0575,2.022,29.127766654,40.63,-3.1,40.7480907528,133.96
2021-10-16 19:00:00,72.8675,-0.6875,72.8707431861,28.8075,2.0125,28.8777113446,44.06,-2.7,44.1426505774,133.74,73.1975,-0.6675,73.2005434577,28.8075,2.0125,28.8777113446,44.39,-2.68,44.4708275165,133.54
2021-10-16 19:30:00,71.488,-2.6085000000000003,71.5355744805,19.748,2.7615,19.940145091,51.74,-5.37,52.0179247952,133.49,71.838,-2.5985,71.8849806723,19.748,2.7615,19.940145091,52.09,-5.36,52.3650427289,133.3
2021-10-16 20:00:00,68.1185,-4.7465,68.2836679192,3.0585,-0.4665,3.0938720885,65.06,-4.28,65.2006288313,133.58,68.6185,-4.7565,68.783158073,3.0585,-0.4665,3.0938720885,65.56,-4.29,65.7002108064,133.39
2021-10-16 20:30:00,65.029,-5.6975,65.2781153776,3.189,-0.6975,3.2643877297,61.84,-5.0,62.0418052606,133.13,65.519,-5.6875,65.7653937664,3.189,-0.6975,3.2643877297,62.33,-4.99,62.5294250733,132.94
2021-10-16 21:00:00,61.9555,-6.7095,62.3177452296,3.6755,-0.8795000000000001,3.7792618988,58.28,-5.83,58.5708741611,133.29,62.4255,-6.7195,62.7861030046,3.6755,-0.8795000000000001,3.7792618988,58.75,-5.84,59.0395469156,133.1
2021-10-16 21:30:00,59.5065,-7.038,59.9212565477,3.2765,-0.718,3.3542474939,56.23,-6.32,56.5840551746,133.62,59.9265,-7.058,60.3407057155,3.2765,-0.718,3.3542474939,56.65,-6.34,57.0036674259,133.43
2021-10-16 22:00:00,57.157,-7.5600000000000005,57.6548024799,3.167,-0.77,3.259262033,53.99,-6.79,54.4152938061,133.43,57.587,-7.57,58.0824196207,3.167,-0.77,3.259262033,54.42,-6.8,54.8431983021,133.24
2021-10-16 22:30:00,54.197,-8.3735,54.8400429545,3.267,-0.6835,3.3377329507,50.93,-7.69,51.5072907461,133.94,54.597,-8.3935,55.2384218751,3.267,-0.6835,3.3377329507,51.33,-7.71,51.9058089235,133.75
2021-10-16 23:00:00,50.632,-8.9475,51.4165068849,3.012,-0.6375000000000001,3.0787254262,47.62,-8.31,48.3396369453,134.17,51.002,-8.9775,51.7860937922,3.012,-0.6375000000000001,3.0787254262,47.99,-8.34,48.7092978804,133.97
2021-10-16 23:30:00,47.1715,-9.2625,48.0722822269,3.6315,-0.8525,3.730220972,43.54,-8.41,44.3447821057,134.48,47.5215,-9.2825,48.4196010775,3.6315,-0.8525,3.730220972,43.89,-8.43,44.6922476499,134.28
2021-10-17 00:00:00,43.5135,-9.656,44.5719981406,4.8235,-1.576,5.0744387128,38.69,-8.08,39.5247074625,134.52,43.8335,-9.686,44.8909157653,4.8235,-1.576,5.0744387128,39.01,-8.11,39.8440986847,134.32
2021-10-17 00:30:00,41.6,-9.666,42.7082141514,5.59,-1.726,5.8503996445,36.01,-7.94,36.8749738983,134.91,41.87,-9.676,42.9735020216,5.59,-1.726,5.8503996445,36.28,-7.95,37.1408252466,134.72
2021-10-17 01:00:00,40.465,-9.541,41.5745944779,4.845,-1.611,5.1058149203,35.62,-7.93,36.4920443385,135.42,40.745,-9.561,41.8517352806,4.845,-1.611,5.1058149203,35.9,-7.95,36.7697225989,135.23
2021-10-17 01:30:00,40.291,-9.853,41.4782628614,5.631,-1.623,5.8602295177,34.66,-8.23,35.6237069941,135.01,40.551,-9.873,41.7355930831,5.631,-1.623,5.8602295177,34.92,-8.25,35.8813168655,134.82
2021-10-17 02:00:00,40.3735,-9.8335,41.5537871258,5.0035,-1.5434999999999999,5.2361631468,35.37,-8.29,36.328514971,135.11,40.6435,-9.8535,41.8208746262,5.0035,-1.5434999999999999,5.2361631468,35.64,-8.31,36.5959792873,134.91
2021-10-17 02:30:00,40.0825,-9.789,41.2605298954,5.1125,-1.649,5.3718578956,34.97,-8.14,35.9048812837,135.03,40.3525,-9.799,41.5252291655,5.1125,-1.649,5.3718578956,35.24,-8.15,36.1701548241,134.83
2021-10-17 03:00:00,38.845,-9.8495,40.0742645004,4.735,-1.6295000000000002,5.0075438341,34.11,-8.22,35.0864717519,135.15,39.115,-9.8695,40.3409253147,4.735,-1.6295000000000002,5.0075438341,34.38,-8.24,35.3536702479,134.95
2021-10-17 03:30:00,37.6165,-9.9775,38.9172401193,5.5465,-2.0775,5.922809173,32.07,-7.9,33.0286981275,135.36,37.8765,-9.9975,39.1737062135,5.5465,-2.0775,5.922809173,32.33,-7.92,33.2859625067,135.16
2021-10-17 04:00:00,36.7905,-10.285,38.2010747918,4.9705,-1.935,5.33386307,31.82,-8.35,32.8973387981,135.55,37.0405,-10.305,38.447258228,4.9705,-1.935,5.33386307,32.07,-8.37,33.1442574212,135.35
2021-10-17 04:30:00,37.1685,-10.332,38.5778124866,4.7685,-1.612,5.0336007241,32.4,-8.72,33.5529193961,135.77,37.4185,-10.362,38.8267328815,4.7685,-1.612,5.0336007241,32.65,-8.75,33.8021449024,135.57
2021-10-17 05:00:00,36.8135,-9.955,38.1357549715,5.4235,-2.025,5.7892121442,31.39,-7.93,32.3761795152,135.85,37.0535,-9.965,38.3700806261,5.4235,-2.025,5.7892121442,31.63,-7.94,32.6113553843,135.65
2021-10-17 05:30:00,37.446,-9.8235,38.71309944,5.216,-1.7535,5.5028554632999995,32.23,-8.07,33.2249574868,136.03,37.676,-9.8435,38.9406659965,5.216,-1.7535,5.5028554632999995,32.46,-8.09,33.4529475532,135.83
2021-10-17 06:00:00,38.33,-9.83,39.5704157168,4.35,-1.52,4.6079170999,33.98,-8.31,34.9813736151,135.81,38.59,-9.85,39.827259509,4.35,-1.52,4.6079170999,34.24,-8.33,35.238707411,135.61
2021-10-17 06:30:00,40.282,-9.3265,41.3475891226,4.172,-1.2965,4.3688094774,36.11,-8.03,36.9920667171,135.93,40.562,-9.3465,41.6249072822,4.172,-1.2965,4.3688094774,36.39,-8.05,37.2697544934,135.73
2021-10-17 07:00:00,42.267,-8.7495,43.1630981192,3.887,-1.1695,4.0591254292,38.38,-7.58,39.1213598946,135.32,42.567,-8.7695,43.4609436075,3.887,-1.1695,4.0591254292,38.68,-7.6,39.4195687445,135.12
2021-10-17 07:30:00,45.11,-8.39,45.8835940179,4.92,-1.44,5.1264022472,40.19,-6.95,40.7865002176,134.73,45.41,-8.4,46.1803865293,4.92,-1.44,5.1264022472,40.49,-6.96,41.0838374546,134.53
2021-10-17 08:00:00,47.137,-7.789,47.7762000373,4.997,-1.639,5.2589285981,42.14,-6.15,42.5864074559,134.86,47.447,-7.789,48.082079094,4.997,-1.639,5.2589285981,42.45,-6.15,42.8931812763,134.66
2021-10-17 08:30:00,51.12,-6.989,51.595547492,5.02,-1.659,5.2870295063,46.1,-5.33,46.4070996724,134.42,51.48,-6.999,51.9535985375,5.02,-1.659,5.2870295063,46.46,-5.34,46.7658764485,134.22
2021-10-17 09:00:00,54.5115,-6.5280000000000005,54.9009873887,4.6415,-1.508,4.8803264491,49.87,-5.02,50.1220241012,134.27,54.8815,-6.518,55.2671997323,4.6415,-1.508,4.8803264491,50.24,-5.01,50.4891839902,134.07
2021-10-17 09:30:00,57.857,-5.997,58.1669705073,5.397,-1.8170000000000002,5.6946552134,52.46,-4.18,52.6262672056,132.64,58.257,-6.007,58.565878274,5.397,-1.8170000000000002,5.6946552134,52.86,-4.19,53.0258022099,132.44
2021-10-17 10:00:00,59.5575,-5.5905000000000005,59.8193070547,6.7575,-2.1105,7.0794079202,52.8,-3.48,52.9145575433,132.64,59.9775,-5.5805,60.2365544043,6.7575,-2.1105,7.0794079202,53.22,-3.47,53.3330038531,132.44
2021-10-17 10:30:00,61.1055,-5.204,61.3266968477,6.7555,-2.334,7.147330708,54.35,-2.87,54.4257236975,133.06,61.5155,-5.194,61.7343856878,6.7555,-2.334,7.147330708,54.76,-2.86,54.8346350403,132.87
2021-10-17 11:00:00,59.6515,-5.4055,59.895917077,9.5815,-3.2755,10.1259094653,50.07,-2.13,50.1152850935,133.06,60.0415,-5.3855,60.2825458363,9.5815,-3.2755,10.1259094653,50.46,-2.11,50.5040958735,132.87
2021-10-17 11:30:00,60.3055,-4.9155,60.5054995062,10.0055,-3.7155,10.6730956381,50.3,-1.2,50.3143120792,133.28,60.6955,-4.8955,60.8926074372,10.0055,-3.7155,10.6730956381,50.69,-1.18,50.7037326042,133.08
2021-10-17 12:00:00,60.5405,-4.992,60.74596451,12.4305,-4.182,13.1151231123,48.11,-0.81,48.1168182656,133.1,60.9305,-4.9719999999999995,61.1330239253,12.4305,-4.182,13.1151231123,48.5,-0.79,48.5064335939,132.9
2021-10-17 12:30:00,61.326,-4.8145,61.5146948806,13.556000000000001,-4.4145,14.2566807585,47.77,-0.4,47.7716746619,133.36,61.696,-4.7745,61.8804675665,13.556000000000001,-4.4145,14.2566807585,48.14,-0.36,48.1413460551,133.17
2021-10-17 13:00:00,60.7905,-4.852,60.9838240376,14.5805,-4.7219999999999995,15.3260648651,46.21,-0.13,46.2101828605,133.36,61.1505,-4.822,61.3403238845,14.5805,-4.7219999999999995,15.3260648651,46.57,-0.1,46.5701073651,133.17
2021-10-17 13:30:00,56.1095,-5.5275,56.381107177,14.8195,-5.3975,15.7718288889,41.29,-0.13,41.2902046495,133.27,56.4295,-5.4975,56.6966575426,14.8195,-5.3975,15.7718288889,41.61,-0.1,41.6101201632,133.08
2021-10-17 14:00:00,54.196,-5.991,54.5261267376,16.376,-5.761,17.3597954193,37.82,-0.23,37.8206993589,133.4,54.486,-5.961,54.8111094305,16.376,-5.761,17.3597954193,38.11,-0.2,38.110524793,133.21
2021-10-17 14:30:00,51.4625,-6.857,51.9173126736,15.5625,-5.777,16.6001546755,35.9,-1.08,35.9162414515,133.66,51.7525,-6.827,52.2008542579,15.5625,-5.777,16.6001546755,36.19,-1.05,36.2052289041,133.47
2021-10-17 15:00:00,50.5435,-7.295,51.0672342824,14.493500000000001,-5.245,15.4133567807,36.05,-2.05,36.1082400568,133.85,50.8235,-7.275,51.3415404643,14.493500000000001,-5.245,15.4133567807,36.33,-2.03,36.3866706364,133.66
2021-10-17 15:30:00,50.8145,-7.5055,51.3658051674,13.7545,-4.9955,14.6335672514,37.06,-2.51,37.1449013998,134.24,51.0845,-7.4855,51.6300188892,13.7545,-4.9955,14.6335672514,37.33,-2.49,37.4129523026,134.04
2021-10-17 16:00:00,52.438,-7.494,52.9707832678,12.068,-4.294,12.8091787403,40.37,-3.2,40.4966282547,134.03,52.728,-7.484,53.2564760381,12.068,-4.294,12.8091787403,40.66,-3.19,40.7849445261,133.84
2021-10-17 16:30:00,55.087,-7.0825,55.540430096,9.207,-3.3325,9.7915476432,45.88,-3.75,46.0329979471,134.23,55.437,-7.0725,55.8863241344,9.207,-3.3325,9.7915476432,46.23,-3.74,46.3810359953,134.04
2021-10-17 17:00:00,58.579,-6.579,58.9472856203,6.859,-2.509,7.3034897138,51.72,-4.07,51.8798930222,134.04,58.959,-6.579,59.3249266498,6.859,-2.509,7.3034897138,52.1,-4.07,52.2587303711,133.85
2021-10-17 17:30:00,63.0705,-5.684,63.326106988,4.3305,-1.824,4.6989579962,58.74,-3.86,58.8666900717,133.71,63.5105,-5.684,63.7643432198,4.3305,-1.824,4.6989579962,59.18,-3.86,59.3057501428,133.53
2021-10-17 18:00:00,66.9515,-4.6915,67.1156727188,4.2315,-1.1515,4.3853784899,62.72,-3.54,62.8198217126,133.51,67.4815,-4.6915,67.6443864227,4.2315,-1.1515,4.3853784899,63.25,-3.54,63.3489865744,133.32
2021-10-17 18:30:00,70.5665,-1.084,70.5748253859,28.3965,2.036,28.4693959938,42.17,-3.12,42.2852610256,133.09,70.8765,-1.074,70.8846367576,28.3965,2.036,28.4693959938,42.48,-3.11,42.5936908474,132.9
2021-10-17 19:00:00,73.225,-1.0085,73.2319445136,28.335,1.9115000000000002,28.3994024101,44.89,-2.92,44.9848696786,132.1,73.565,-1.0085,73.5719124208,28.335,1.9115000000000002,28.3994024101,45.23,-2.92,45.3241580176,131.92
2021-10-17 19:30:00,72.059,-1.44,72.0733867735,28.679,1.73,28.731131913,43.38,-3.17,43.4956698994,131.64,72.379,-1.43,72.3931249567,28.679,1.73,28.731131913,43.7,-3.16,43.8141027524,131.46
2021-10-17 20:00:00,70.008,-2.088,70.0391305486,29.218,1.572,29.260258167,40.79,-3.66,40.9538728327,131.83,70.328,-2.088,70.3589889637,29.218,1.572,29.260258167,41.11,-3.66,41.2726022926,131.63
2021-10-17 20:30:00,67.6415,-4.377,67.782967265,6.4615,-0.197,6.4645023977000005,61.18,-4.18,61.322628776,132.28,68.0615,-4.377,68.2020960913,6.4615,-0.197,6.4645023977000005,61.6,-4.18,61.7416585459,132.09
2021-10-17 21:00:00,64.939,-5.1955,65.1465036763,2.5789999999999997,-0.5955,2.6468587514,62.36,-4.6,62.5294298711,132.25,65.409,-5.1955,65.6150173455,2.5789999999999997,-0.5955,2.6468587514,62.83,-4.6,62.9981658463,132.06
2021-10-17 21:30:00,61.821,-5.9645,62.1080614836,2.901,-0.7045,2.9853176129000003,58.92,-5.26,59.1543235952,132.99,62.291,-5.9745,62.5768593911,2.901,-0.7045,2.9853176129000003,59.39,-5.27,59.6233595162,132.8
2021-10-17 22:00:00,58.607,-6.473,58.9633799744,2.077,-0.593,2.1599949073999998,56.53,-5.88,56.834983065,132.99,59.047,-6.483,59.401830763,2.077,-0.593,2.1599949073999998,56.97,-5.89,57.2736675969,132.8
2021-10-17 22:30:00,56.093,-6.8795,56.5132919697,1.7229999999999999,-0.34950000000000003,1.7580896593,54.37,-6.53,54.7607322814,133.12,56.523,-6.8995,56.9425379593,1.7229999999999999,-0.34950000000000003,1.7580896593,54.8,-6.55,55.1900579815,132.93
2021-10-17 23:00:00,52.9585,-7.236,53.4505605045,1.4185,-0.276,1.445101467,51.54,-6.96,52.007818643,133.65,53.3685,-7.246,53.8581591614,1.4185,-0.276,1.445101467,51.95,-6.97,52.4154881691,133.46
2021-10-17 23:30:00,49.9365,-7.511,50.4982094064,1.2965,-0.311,1.3332791343000001,48.64,-7.2,49.1700071182,134.21,50.3065,-7.541,50.868562229,1.2965,-0.311,1.3332791343000001,49.01,-7.23,49.5404178424,134.01
2021-10-18 00:00:00,47.384,-7.4565,47.9671017287,1.324,0.0335,1.3244237426,46.06,-7.49,46.6650158041,134.56,47.744,-7.4665,48.324301942700004,1.324,0.0335,1.3244237426,46.42,-7.5,47.0219778402,134.37
2021-10-18 00:30:00,45.7265,-7.6370000000000005,46.3598594826,1.4765000000000001,-0.247,1.4970174515,44.25,-7.39,44.8628420856,135.12,46.0765,-7.647,46.7067496327,1.4765000000000001,-0.247,1.4970174515,44.6,-7.4,45.2097334653,134.92
2021-10-18 01:00:00,44.8345,-7.7695,45.5027199242,1.6445,-0.23950000000000002,1.661848519,43.19,-7.53,43.8414986058,135.24,45.1745,-7.7895,45.8411579315,1.6445,-0.23950000000000002,1.661848519,43.53,-7.55,44.1798981438,135.04
2021-10-18 01:30:00,44.434,-7.7945,45.1124659739,1.804,-0.3245,1.8329528771999999,42.63,-7.47,43.2795309586,135.01,44.754,-7.8145,45.4311228812,1.804,-0.3245,1.8329528771999999,42.95,-7.49,43.5981949168,134.81
2021-10-18 02:00:00,45.122,-7.732,45.7796757088,2.322,-0.382,2.3532122726,42.8,-7.35,43.426518396,135.01,45.462,-7.732,46.1148269866,2.322,-0.382,2.3532122726,43.14,-7.35,43.76165102,134.81
2021-10-18 02:30:00,45.025,-7.9615,45.7234743567,2.765,-0.6415000000000001,2.8384409893,42.26,-7.32,42.8892760489,135.23,45.355,-7.9815000000000005,46.0519312,2.765,-0.6415000000000001,2.8384409893,42.59,-7.34,43.2178632049,135.03
2021-10-18 03:00:00,44.132,-7.889,44.8315708514,2.132,-0.589,2.211864598,42.0,-7.3,42.6296844933,135.28,44.452,-7.889,45.1466125529,2.132,-0.589,2.211864598,42.32,-7.3,42.9449927233,135.08
2021-10-18 03:30:00,43.513,-8.0745,44.2558326015,1.7530000000000001,-0.4645,1.8134964158,41.76,-7.61,42.4477290323,135.47,43.833,-8.0945,44.5741272405,1.7530000000000001,-0.4645,1.8134964158,42.08,-7.63,42.7661466583,135.27
2021-10-18 04:00:00,42.84,-8.225,43.6224280044,2.18,-0.555,2.2495388416,40.66,-7.67,41.3771011551,135.47,43.16,-8.235,43.9386029022,2.18,-0.555,2.2495388416,40.98,-7.68,41.6934383327,135.27
2021-10-18 04:30:00,43.299,-8.053,44.0415055374,2.119,-0.633,2.211526622,41.18,-7.42,41.8431451973,135.47,43.609,-8.063,44.3481324297,2.119,-0.633,2.211526622,41.49,-7.43,42.150029656,135.27
2021-10-18 05:00:00,43.1595,-8.093,43.91171927,3.2095000000000002,-0.873,3.3261117314,39.95,-7.22,40.5971784734,135.12,43.4795,-8.103,44.2281079095,3.2095000000000002,-0.873,3.3261117314,40.27,-7.23,40.9138827295,134.93
2021-10-18 05:30:00,45.0505,-7.3535,45.6467031942,3.1205,-0.7435,3.2078516954,41.93,-6.61,42.4478150203,135.24,45.3705,-7.3735,45.9657565205,3.1205,-0.7435,3.2078516954,42.25,-6.63,42.7670363715,135.05
2021-10-18 06:00:00,47.8205,-6.5865,48.2719608313,3.1205,-0.7465,3.2085483478,44.7,-5.84,45.0798802128,134.88,48.1505,-6.5865,48.5988953835,3.1205,-0.7465,3.2085483478,45.03,-5.84,45.4071194858,134.68
2021-10-18 06:30:00,54.1805,-3.142,54.2715279336,15.1805,1.008,15.2139292837,39.0,-4.15,39.2201797548,134.69,54.5105,-3.142,54.6009777774,15.1805,1.008,15.2139292837,39.33,-4.15,39.5483425696,134.49
2021-10-18 07:00:00,59.438,0.036500000000000005,59.4380112071,27.038,1.9865,27.1108765305,32.4,-1.9500000000000002,32.4586275126,133.41,59.668,0.0565,59.6680267501,27.038,1.9865,27.1108765305,32.63,-1.9300000000000002,32.6870280081,133.22
2021-10-18 07:30:00,66.1825,2.0075,66.2129395398,28.0525,1.7275,28.1056402258,38.13,0.28,38.131028048,133.57,66.4525,2.0375,66.4837285544,28.0525,1.7275,28.1056402258,38.4,0.31,38.4012512817,133.37
2021-10-18 08:00:00,69.737,3.762,69.838397841,28.547,1.292,28.5762221611,41.19,2.47,41.2639915665,132.88,70.027,3.8120000000000003,70.1306785437,28.547,1.292,28.5762221611,41.48,2.52,41.5564772328,132.69
2021-10-18 08:30:00,72.8615,3.6595,72.9533420927,22.3615,1.8595000000000002,22.4386813895,50.5,1.8,50.5320690255,132.24,73.2215,3.7095000000000002,73.3154039237,22.3615,1.8595000000000002,22.4386813895,50.86,1.85,50.893635162,132.05
2021-10-18 09:00:00,74.4025,4.026,74.5113459968,22.2725,1.976,22.359982832100002,52.13,2.05,52.1702923128,132.42,74.7925,4.076,74.9034834454,22.2725,1.976,22.359982832100002,52.52,2.1,52.5619672387,132.23
2021-10-18 09:30:00,75.2285,4.209,75.3461538053,22.2785,2.099,22.3771616442,52.95,2.11,52.9920239281,132.27,75.6385,4.259,75.7583115127,22.2785,2.099,22.3771616442,53.36,2.16,53.4037002463,132.08
2021-10-18 10:00:00,76.288,4.4795,76.4194010985,23.638,2.0495,23.72668317,52.65,2.43,52.7060470914,132.35,76.678,4.5295,76.8116661338,23.638,2.0495,23.72668317,53.04,2.48,53.0979472296,132.15
2021-10-18 10:30:00,76.514,3.67,76.6019653534,10.474,-1.23,10.5459743978,66.04,4.9,66.2215342619,132.41,76.984,3.73,77.0743093125,10.474,-1.23,10.5459743978,66.51,4.96,66.6946901934,132.22
2021-10-18 11:00:00,75.631,3.527,75.7131949531,9.281,-2.733,9.6750322997,66.35,6.26,66.6446554496,132.21,76.151,3.617,76.2368512597,9.281,-2.733,9.6750322997,66.87,6.35,67.1708225348,132.01
2021-10-18 11:30:00,74.9365,3.113,75.0011319998,11.6165,-3.627,12.1695604378,63.32,6.74,63.6777041043,132.21,75.4365,3.193,75.5040448006,11.6165,-3.627,12.1695604378,63.82,6.82,64.1833685623,132.02
2021-10-18 12:00:00,75.576,3.32,75.6488874736,11.196,-3.8200000000000003,11.829742854300001,64.38,7.14,64.77471729,132.21,76.066,3.41,76.1423959171,11.196,-3.8200000000000003,11.829742854300001,64.87,7.23,65.2716615385,132.02
2021-10-18 12:30:00,74.8305,3.2425,74.9007178637,10.9705,-4.0875,11.7072424806,63.86,7.33,64.2793007118,131.84,75.3205,3.3325,75.3941859595,10.9705,-4.0875,11.7072424806,64.35,7.42,64.776376095,131.65
2021-10-18 13:00:00,74.885,3.0685000000000002,74.9478413115,9.535,-3.5415,10.1714525634,65.35,6.61,65.683442358,131.84,75.395,3.1585,75.4611300422,9.535,-3.5415,10.1714525634,65.86,6.7,66.1999214501,131.65
2021-10-18 13:30:00,73.5925,2.9,73.6496168099,9.2425,-3.61,9.9224949609,64.35,6.51,64.6784554547,131.7,74.0825,2.98,74.1424116566,9.2425,-3.61,9.9224949609,64.84,6.59,65.1740262681,131.5
2021-10-18 14:00:00,73.084,2.2975,73.1201036805,7.424,-3.0125,8.0119243787,65.66,5.31,65.874362995,131.95,73.594,2.3675,73.6320710849,7.424,-3.0125,8.0119243787,66.17,5.38,66.388352141,131.75
2021-10-18 14:30:00,72.1555,1.941,72.1816019582,7.8455,-3.079,8.4280550099,64.31,5.02,64.5056315371,132.03,72.6655,2.021,72.6935989703,7.8455,-3.079,8.4280550099,64.82,5.1,65.0203229767,131.84
2021-10-18 15:00:00,71.7995,2.0225,71.8279799695,7.1795,-3.0075,7.783975623,64.62,5.03,64.8154711469,132.32,72.2795,2.0925,72.3097827164,7.1795,-3.0075,7.783975623,65.1,5.1,65.2994640101,132.12
2021-10-18 15:30:00,72.7145,1.9205,72.7398572345,6.0645,-2.4395,6.5367668231,66.65,4.36,66.7924554123,132.6,73.2345,1.9805000000000001,73.2612746988,6.0645,-2.4395,6.5367668231,67.17,4.42,67.3152679561,132.4
2021-10-18 16:00:00,74.7165,2.0015,74.7433032084,6.0765,-2.4785,6.5625311047,68.64,4.48,68.7860450964,132.67,75.2465,2.0715,75.2750082996,6.0765,-2.4785,6.5625311047,69.17,4.55,69.3194878804,132.47
2021-10-18 16:30:00,76.4495,1.876,76.4725141881,5.3895,-2.234,5.8341637147,71.06,4.11,71.1787587697,132.5,76.9995,1.936,77.0238345985,5.3895,-2.234,5.8341637147,71.61,4.17,71.7313111549,132.3
2021-10-18 17:00:00,76.9805,1.5095,76.9952983662,4.4605,-1.9205,4.8563752429,72.52,3.43,72.6010695514,132.5,77.5305,1.5695000000000001,77.546384574,4.4605,-1.9205,4.8563752429,73.07,3.49,73.1532979434,132.3
2021-10-18 17:30:00,79.03,1.6485,79.0471912989,4.38,-1.9315,4.7869710935,74.65,3.58,74.7357939678,132.54,79.61,1.6985000000000001,79.6281169076,4.38,-1.9315,4.7869710935,75.23,3.63,75.3175265128,132.34
2021-10-18 18:00:00,80.261,2.0425,80.2869847936,3.781,-1.4075,4.0344785599,76.48,3.45,76.5577749154,132.41,80.851,2.1125,80.8785933189,3.781,-1.4075,4.0344785599,77.07,3.52,77.1503421898,132.21
2021-10-18 18:30:00,81.8925,2.289,81.9244839914,12.0725,-1.8010000000000002,12.2060991824,69.82,4.09,69.9396918781,131.95,82.4425,2.349,82.4759577529,12.0725,-1.8010000000000002,12.2060991824,70.37,4.15,70.4922648239,131.76
